Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,23.56584,2.29712,23.67753313,16.75584,4.88712,17.454,13.62,-5.18,14.57178095,30.47584,-0.41288,30.47863668,16.75584,4.88712,17.454,13.72,-5.3,14.70810661
31/03/2019 01:00,24.52584,2.04212,24.61071071,17.35584,5.06212,18.079,14.34,-6.04,15.56011568,31.79584,-1.13788,31.81619418,17.35584,5.06212,18.079,14.44,-6.2,15.7147574
31/03/2019 01:30,16.57548,4.83664,17.26672012,16.57248,4.83364,17.263,0.006,0.006,0.008485281,16.57848,4.83964,17.27044048,16.57248,4.83364,17.263,0.006,0.006,0.008485281
31/03/2019 02:00,23.09004,6.73672,24.05272009,23.08704,6.73372,24.049,0.006,0.006,0.008485281,23.09304,6.73972,24.05644035,23.08704,6.73372,24.049,0.006,0.006,0.008485281
31/03/2019 02:30,37.03568,6.45124,37.59335168,30.17568,8.80124,31.433,13.72,-4.7,14.5027032,43.99568,3.98124,44.17544715,30.17568,8.80124,31.433,13.82,-4.82,14.63642033
31/03/2019 03:00,32.37208,6.15644,32.95228849,28.34208,8.26644,29.523,8.06,-4.22,9.097911848,36.52208,3.94644,36.73468002,28.34208,8.26644,29.523,8.18,-4.32,9.250664841
31/03/2019 03:30,25.3136,5.0398,25.81042288,24.5136,7.1498,25.535,1.6,-4.22,4.513136382,26.1936,2.8298,26.34601391,24.5136,7.1498,25.535,1.68,-4.32,4.6351699
31/03/2019 04:00,21.93408,4.08744,22.31167926,21.45408,6.25744,22.348,0.96,-4.34,4.444907198,22.45408,1.81744,22.527512,21.45408,6.25744,22.348,1,-4.44,4.551219617
31/03/2019 04:30,26.90208,4.57144,27.28772567,24.62208,7.18144,25.648,4.56,-5.22,6.931233656,29.28208,1.84144,29.33992349,24.62208,7.18144,25.648,4.66,-5.34,7.087397266
31/03/2019 05:00,30.79008,4.94044,31.18392172,27.43008,8.00044,28.573,6.72,-6.12,9.089158377,34.23008,1.72044,34.2732883,27.43008,8.00044,28.573,6.8,-6.28,9.256262745
31/03/2019 05:30,23.02952,3.35736,23.27295979,21.41952,6.24736,22.312,3.22,-5.78,6.616403857,24.67952,0.32736,24.68169103,21.41952,6.24736,22.312,3.26,-5.92,6.758254212
31/03/2019 06:00,16.9332,1.8126,17.02993779,16.1232,4.7026,16.795,1.62,-5.78,6.002732711,17.7832,-1.2174,17.8248216,16.1232,4.7026,16.795,1.66,-5.92,6.148333107
31/03/2019 06:30,26.11312,2.83716,26.26679487,21.93312,6.39716,22.847,8.36,-7.12,10.98107463,30.39312,-0.88284,30.40593938,21.93312,6.39716,22.847,8.46,-7.28,11.16109314
31/03/2019 07:00,35.5508,4.4694,35.83064215,28.6608,8.3594,29.855,13.78,-7.78,15.82456319,42.5208,0.3994,42.52267575,28.6608,8.3594,29.855,13.86,-7.96,15.98315363
31/03/2019 07:30,33.12288,5.42084,33.56353208,28.32288,8.26084,29.503,9.6,-5.68,11.15447892,38.00288,2.46084,38.08247132,28.32288,8.26084,29.503,9.68,-5.8,11.28460899
31/03/2019 08:00,31.46712,6.45916,32.12320639,29.03712,8.46916,30.247,4.86,-4.02,6.307138812,33.99712,4.32916,34.27164709,29.03712,8.46916,30.247,4.96,-4.14,6.460742991
31/03/2019 08:30,45.76032,9.73176,46.78369416,41.80032,12.19176,43.542,7.92,-4.92,9.323776059,49.82032,7.15176,50.33102379,41.80032,12.19176,43.542,8.02,-5.04,9.472169762
31/03/2019 09:00,57.21424,12.40332,58.5432456,52.67424,15.36332,54.869,9.08,-5.92,10.83940958,61.83424,9.30332,62.5301927,52.67424,15.36332,54.869,9.16,-6.06,10.98313252
31/03/2019 09:30,59.88208,16.14644,62.02073065,60.98208,17.78644,63.523,-2.2,-3.28,3.949480979,58.92208,15.94644,61.04179273,60.98208,17.78644,63.523,-2.06,-1.84,2.76210065
31/03/2019 10:00,67.22664,20.75152,70.35656834,72.17664,21.05152,75.184,-9.9,-0.6,9.918165153,62.37664,20.41152,65.63135963,72.17664,21.05152,75.184,-9.8,-0.64,9.820875725
31/03/2019 10:30,65.59472,21.98096,69.17969279,73.85472,21.54096,76.932,-16.52,0.88,16.54342165,57.43472,22.42096,61.65587165,73.85472,21.54096,76.932,-16.42,0.88,16.44356409
31/03/2019 11:00,69.47992,24.78956,73.76978764,82.72992,24.12956,86.177,-26.5,1.32,26.5328551,56.32992,25.44956,61.81213466,82.72992,24.12956,86.177,-26.4,1.32,26.4329794
31/03/2019 11:30,61.14672,22.73696,65.23718814,75.48672,22.01696,78.632,-28.68,1.44,28.71612787,46.92672,23.45696,52.46280609,75.48672,22.01696,78.632,-28.56,1.44,28.59627948
31/03/2019 12:00,56.32952,22.72236,60.73977665,74.57952,21.75236,77.687,-36.5,1.94,36.5515198,38.19952,23.69236,44.95031981,74.57952,21.75236,77.687,-36.38,1.94,36.4316895
31/03/2019 12:30,63.68688,23.63284,67.93033056,78.62688,22.93284,81.903,-29.88,1.4,29.91277988,48.84688,24.35284,54.58093533,78.62688,22.93284,81.903,-29.78,1.42,29.81383571
31/03/2019 13:00,64.77952,23.81736,69.01922086,79.25952,23.11736,82.562,-28.96,1.4,28.99382003,50.37952,24.53736,56.03729179,79.25952,23.11736,82.562,-28.88,1.42,28.9148889
31/03/2019 13:30,63.79024,24.28632,68.25701472,80.49024,23.47632,83.844,-33.4,1.62,33.43926435,47.17024,25.11632,53.44025704,80.49024,23.47632,83.844,-33.32,1.64,33.36033573
31/03/2019 14:00,59.00152,22.36336,63.09753745,76.57152,22.33336,79.762,-35.14,0.06,35.14005122,41.55152,22.19336,47.10704875,76.57152,22.33336,79.762,-35.02,-0.14,35.02027984
31/03/2019 14:30,46.77016,18.49088,50.29274808,65.18016,19.01088,67.896,-36.82,-1.04,36.83468474,28.50016,17.93088,33.67158413,65.18016,19.01088,67.896,-36.68,-1.08,36.69589623
31/03/2019 15:00,45.04752,17.90636,48.47594029,61.90752,18.05636,64.487,-33.72,-0.3,33.72133449,28.30752,17.67636,33.37318372,61.90752,18.05636,64.487,-33.6,-0.38,33.60214874
31/03/2019 15:30,41.6268,15.0274,44.25622249,53.2368,15.5274,55.455,-23.22,-1,23.24152319,30.1368,14.4274,33.41222209,53.2368,15.5274,55.455,-23.1,-1.1,23.12617565
31/03/2019 16:00,42.33032,14.41676,44.7179937,52.24032,15.23676,54.417,-19.82,-1.64,19.88773491,32.52032,13.55676,35.23289592,52.24032,15.23676,54.417,-19.72,-1.68,19.79143249
31/03/2019 16:30,37.99656,11.50108,39.69903542,43.54656,12.70108,45.361,-11.1,-2.4,11.35649594,32.54656,10.22108,34.1137662,43.54656,12.70108,45.361,-11,-2.48,11.27609862
31/03/2019 17:00,35.3204,10.4172,36.82456669,39.8304,11.6172,41.49,-9.02,-2.4,9.333830939,30.9104,9.1372,32.23261162,39.8304,11.6172,41.49,-8.92,-2.48,9.258336784
31/03/2019 17:30,31.46592,7.64256,32.38074806,32.06592,9.35256,33.402,-1.2,-3.42,3.624417195,30.96592,5.83256,31.51042617,32.06592,9.35256,33.402,-1.1,-3.52,3.687872015
31/03/2019 18:00,26.27272,5.24496,26.79114446,24.46272,7.13496,25.482,3.62,-3.78,5.233813141,28.14272,3.23496,28.32803656,24.46272,7.13496,25.482,3.68,-3.9,5.362126444
31/03/2019 18:30,26.43344,3.40392,26.65170579,20.89344,6.09392,21.764,11.08,-5.38,12.31709381,32.05344,3.03392,32.19670304,20.89344,6.09392,21.764,11.16,-3.06,11.57191428
31/03/2019 19:00,31.86664,4.62152,32.20001851,22.49664,6.56152,23.434,18.74,-3.88,19.1374502,41.29664,2.60152,41.37850144,22.49664,6.56152,23.434,18.8,-3.96,19.21253757
31/03/2019 19:30,32.4148,4.3314,32.70290943,21.1248,6.1614,22.005,22.58,-3.66,22.87470218,43.7848,2.4014,43.85060356,21.1248,6.1614,22.005,22.66,-3.76,22.96983239
31/03/2019 20:00,31.98976,4.84868,32.35513008,20.42976,5.95868,21.281,23.12,-2.22,23.2263385,43.64976,3.67868,43.80450016,20.42976,5.95868,21.281,23.22,-2.28,23.33166946
31/03/2019 20:30,35.5132,5.0476,35.87012183,22.7232,6.6276,23.67,25.58,-3.16,25.77444471,48.4032,3.3876,48.52159936,22.7232,6.6276,23.67,25.68,-3.24,25.88358553
31/03/2019 21:00,38.49992,6.18456,38.99349462,25.96992,7.57456,27.052,25.06,-2.78,25.21372642,51.10992,4.71456,51.32690326,25.96992,7.57456,27.052,25.14,-2.86,25.30215801
31/03/2019 21:30,38.37552,6.59036,38.93730063,27.63552,8.06036,28.787,21.48,-2.94,21.68026753,49.19552,5.06036,49.4550951,27.63552,8.06036,28.787,21.56,-3,21.76771922
31/03/2019 22:00,35.48312,6.95716,36.15873173,27.21312,7.93716,28.347,16.54,-1.96,16.65572574,43.83312,5.93716,44.2333842,27.21312,7.93716,28.347,16.62,-2,16.73990442
31/03/2019 22:30,38.95496,7.99228,39.76638591,32.54496,9.49228,33.901,12.82,-3,13.16633586,45.46496,9.91228,46.5329548,32.54496,9.49228,33.901,12.92,0.42,12.92682482
31/03/2019 23:00,33.2952,6.7386,33.97026748,28.0752,8.1886,29.245,10.44,-2.9,10.83529418,38.5952,5.1886,38.94240662,28.0752,8.1886,29.245,10.52,-3,10.93939669
31/03/2019 23:30,29.7952,8.3286,30.93734832,28.0752,8.1886,29.245,3.44,0.28,3.451376537,31.5152,5.1886,31.93946463,28.0752,8.1886,29.245,3.44,-3,4.564383858
01/04/2019 00:00,30.4752,5.4786,30.9637348,28.0752,8.1886,29.245,4.8,-5.42,7.239917127,32.9752,2.6286,33.0798028,28.0752,8.1886,29.245,4.9,-5.56,7.41104581
01/04/2019 00:30,28.86128,4.83704,29.26380767,26.08128,7.60704,27.168,5.56,-5.54,7.848898012,31.72128,1.92704,31.77975909,26.08128,7.60704,27.168,5.64,-5.68,8.004498735
01/04/2019 01:00,28.55072,4.39396,28.88685682,26.31072,7.67396,27.407,4.48,-6.56,7.943802616,30.89072,0.95396,30.90544647,26.31072,7.67396,27.407,4.58,-6.72,8.132330539
01/04/2019 01:30,27.75216,2.62688,27.8762064,23.13216,6.74688,24.096,9.24,-8.24,12.38043618,32.45216,-1.67312,32.49526149,23.13216,6.74688,24.096,9.32,-8.42,12.560207
01/04/2019 02:00,27.38032,2.45676,27.49031817,21.04032,6.13676,21.917,12.68,-7.36,14.66124142,33.82032,-0.58324,33.82534869,21.04032,6.13676,21.917,12.78,-6.72,14.43907199
01/04/2019 02:30,26.75576,3.37168,26.96736767,19.92576,5.81168,20.756,13.66,-4.88,14.50551619,33.70576,0.81168,33.71553176,19.92576,5.81168,20.756,13.78,-5,14.65907228
01/04/2019 03:00,26.4932,3.4626,26.71851877,19.7232,5.7526,20.545,13.54,-4.58,14.29363495,33.3632,1.0726,33.38043716,19.7232,5.7526,20.545,13.64,-4.68,14.42054091
01/04/2019 03:30,28.24584,4.68712,28.63208989,23.23584,6.77712,24.204,10.02,-4.18,10.85692406,33.35584,2.47712,33.44769328,23.23584,6.77712,24.204,10.12,-4.3,10.99565369
01/04/2019 04:00,30.06384,5.94112,30.64525057,26.88384,7.84112,28.004,6.36,-3.8,7.408751582,33.34384,3.94112,33.57594515,26.88384,7.84112,28.004,6.46,-3.9,7.54596581
01/04/2019 04:30,29.72696,6.09328,30.34501956,26.61696,7.76328,27.726,6.22,-3.34,7.060028329,32.95696,4.32328,33.23931351,26.61696,7.76328,27.726,6.34,-3.44,7.213126922
01/04/2019 05:00,29.1664,5.8452,29.74634855,25.7664,7.5152,26.84,6.8,-3.34,7.575988384,32.6664,4.0752,32.91961336,25.7664,7.5152,26.84,6.9,-3.44,7.709967575
01/04/2019 05:30,29.39248,5.17364,29.84433667,24.97248,7.28364,26.013,8.84,-4.22,9.795611262,33.91248,2.94364,34.03999583,24.97248,7.28364,26.013,8.94,-4.34,9.937766349
01/04/2019 06:00,28.45008,3.87044,28.71214652,21.43008,6.25044,22.323,14.04,-4.76,14.82495194,35.59008,1.37044,35.61645547,21.43008,6.25044,22.323,14.16,-4.88,14.97731618
01/04/2019 06:30,28.52456,2.02008,28.59600053,17.07456,4.98008,17.786,22.9,-5.92,23.6528307,40.09456,-1.07992,40.10910082,17.07456,4.98008,17.786,23.02,-6.06,23.80428533
01/04/2019 07:00,30.17584,5.21212,30.62266341,16.39584,4.78212,17.079,27.56,0.86,27.57341473,44.05584,1.64212,44.08643324,16.39584,4.78212,17.079,27.66,-3.14,27.83765795
01/04/2019 07:30,33.45864,4.08252,33.70678804,19.20864,5.60252,20.009,28.5,-3.04,28.66167476,47.82864,2.46252,47.89199107,19.20864,5.60252,20.009,28.62,-3.14,28.79173493
01/04/2019 08:00,35.49,4.91,35.82803651,21.36,6.23,22.25,28.26,-2.64,28.38304423,49.72,3.51,49.84374083,21.36,6.23,22.25,28.36,-2.72,28.49013864
01/04/2019 08:30,37.45104,6.10572,37.94549003,24.43104,7.12572,25.449,26.04,-2.04,26.1197856,50.57104,5.02572,50.82015297,24.43104,7.12572,25.449,26.14,-2.1,26.22421781
01/04/2019 09:00,40.3108,8.2644,41.14925156,30.2208,8.8144,31.48,20.18,-1.1,20.20995794,50.5008,7.6744,51.0805953,30.2208,8.8144,31.48,20.28,-1.14,20.31201615
01/04/2019 09:30,45.14664,11.12152,46.49631502,40.01664,11.67152,41.684,10.26,-1.1,10.31879838,50.37664,10.53152,51.46570481,40.01664,11.67152,41.684,10.36,-1.14,10.42253328
01/04/2019 10:00,49.08904,14.17972,51.09597154,47.75904,13.92972,49.749,2.66,0.5,2.706584564,50.43904,14.40972,52.45699941,47.75904,13.92972,49.749,2.68,0.48,2.722645772
01/04/2019 10:30,51.40416,16.10288,53.86734084,52.12416,15.20288,54.296,-1.44,1.8,2.305124725,50.68416,17.02288,53.46646162,52.12416,15.20288,54.296,-1.44,1.82,2.320775732
01/04/2019 11:00,51.78392,16.29656,54.28768036,51.79392,15.10656,53.952,-0.02,2.38,2.380084032,51.33392,17.50656,54.23698909,51.79392,15.10656,53.952,-0.46,2.4,2.443685741
01/04/2019 11:30,50.97808,16.12944,53.46890194,51.11808,14.90944,53.248,-0.28,2.44,2.456013029,50.75808,17.36944,53.64774116,51.11808,14.90944,53.248,-0.36,2.46,2.486201923
01/04/2019 12:00,49.69736,16.17048,52.26195571,50.84736,14.83048,52.966,-2.3,2.68,3.53162852,48.60736,17.53048,51.67197669,50.84736,14.83048,52.966,-2.24,2.7,3.508218921
01/04/2019 12:30,49.97016,16.38088,52.58659639,50.30016,14.67088,52.396,-0.66,3.42,3.483102066,49.66016,18.13088,52.86643832,50.30016,14.67088,52.396,-0.64,3.46,3.518692939
01/04/2019 13:00,49.19128,15.97204,51.71932028,50.68128,14.78204,52.793,-2.98,2.38,3.813764544,47.78128,17.18204,50.77669955,50.68128,14.78204,52.793,-2.9,2.4,3.764306045
01/04/2019 13:30,48.68376,16.24068,51.32122538,50.33376,14.68068,52.431,-3.3,3.12,4.541409473,47.11376,17.84068,50.3785296,50.33376,14.68068,52.431,-3.22,3.16,4.511540757
01/04/2019 14:00,49.35792,15.15856,51.63318902,51.45792,15.00856,53.602,-4.2,0.3,4.210700654,47.33792,15.28856,49.74553987,51.45792,15.00856,53.602,-4.12,0.28,4.129503602
01/04/2019 14:30,47.9456,14.5908,50.11658412,49.3056,14.3808,51.36,-2.72,0.42,2.752235455,46.7056,14.7808,48.98862235,49.3056,14.3808,51.36,-2.6,0.4,2.630589288
01/04/2019 15:00,45.75824,14.70532,48.06311438,46.57824,13.58532,48.519,-1.64,2.24,2.776184432,44.99824,15.86532,47.71320553,46.57824,13.58532,48.519,-1.58,2.28,2.773950252
01/04/2019 15:30,45.36208,13.81144,47.41807859,44.78208,13.06144,46.648,1.16,1.5,1.89620674,45.94208,14.56144,48.19450435,44.78208,13.06144,46.648,1.16,1.5,1.89620674
01/04/2019 16:00,42.75472,11.28596,44.219215,39.41472,11.49596,41.057,6.68,-0.42,6.69319057,46.17472,10.99596,47.46594467,39.41472,11.49596,41.057,6.76,-0.5,6.778465903
01/04/2019 16:30,42.77816,10.89488,44.14373549,37.62816,10.97488,39.196,10.3,-0.16,10.30124264,48.02816,10.79488,49.22635054,37.62816,10.97488,39.196,10.4,-0.18,10.40155758
01/04/2019 17:00,38.97888,8.42884,39.87979977,28.89888,8.42884,30.103,20.16,0,20.16,49.13888,8.42884,49.85654291,28.89888,8.42884,30.103,20.24,0,20.24
01/04/2019 17:30,36.77336,5.51848,37.18512642,22.38336,6.52848,23.316,28.78,-2.02,28.85080242,51.22336,4.44848,51.41616073,22.38336,6.52848,23.316,28.84,-2.08,28.91490965
01/04/2019 18:00,33.01968,3.06824,33.16192642,15.07968,4.39824,15.708,35.88,-2.66,35.97846578,51.01968,1.65824,51.04662092,15.07968,4.39824,15.708,35.94,-2.74,36.04429497
01/04/2019 18:30,28.4972,0.9596,28.51335196,7.2672,2.1196,7.57,42.46,-2.32,42.52333477,49.8072,-0.2804,49.80798928,7.2672,2.1196,7.57,42.54,-2.4,42.6076472
01/04/2019 19:00,26.09992,-0.23044,26.10093727,2.32992,0.67956,2.427,47.54,-1.82,47.57482528,49.90992,-1.20044,49.92435448,2.32992,0.67956,2.427,47.58,-1.88,47.61712717
01/04/2019 19:30,25.88312,1.56216,25.93021876,1.17312,0.34216,1.222,49.42,2.44,49.48019806,50.69312,3.32216,50.8018618,1.17312,0.34216,1.222,49.52,2.98,49.60958375
01/04/2019 20:00,26.51024,0.76132,26.52116953,1.41024,0.41132,1.469,50.2,0.7,50.20488024,51.69024,1.47132,51.71117571,1.41024,0.41132,1.469,50.28,1.06,50.29117219
01/04/2019 20:30,27.72888,1.67884,27.77965604,3.69888,1.07884,3.853,48.06,1.2,48.07497894,51.83888,2.27884,51.88894479,3.69888,1.07884,3.853,48.14,1.2,48.15495405
01/04/2019 21:00,27.8984,1.2212,27.92511508,5.7984,1.6912,6.04,44.2,-0.94,44.20999435,50.1184,1.2112,50.13303326,5.7984,1.6912,6.04,44.32,-0.48,44.3225992
01/04/2019 21:30,28.8296,0.7978,28.84063663,9.0096,2.6278,9.385,39.64,-3.66,39.80860711,48.7496,-1.1122,48.76228552,9.0096,2.6278,9.385,39.74,-3.74,39.91560096
01/04/2019 22:00,30.2736,3.2398,30.44646385,15.3936,4.4898,16.035,29.76,-2.5,29.86482212,45.2336,1.9298,45.27474679,15.3936,4.4898,16.035,29.84,-2.56,29.94961102
01/04/2019 22:30,31.04696,5.28828,31.49412057,20.25696,5.90828,21.101,21.58,-1.24,21.61559622,41.91696,4.62828,42.17170273,20.25696,5.90828,21.101,21.66,-1.28,21.69778791
01/04/2019 23:00,27.31952,3.89736,27.59611545,15.65952,4.56736,16.312,23.32,-1.34,23.35846742,39.05952,3.20736,39.19098443,15.65952,4.56736,16.312,23.4,-1.36,23.43948805
01/04/2019 23:30,24.3632,0.7326,24.37421213,13.0032,3.7926,13.545,22.72,-6.12,23.52982788,35.8032,-2.4674,35.8881205,13.0032,3.7926,13.545,22.8,-6.26,23.64376451
02/04/2019 00:00,21.43744,-0.12908,21.43782861,9.63744,2.81092,10.039,23.6,-5.88,24.32148022,33.31744,-3.20908,33.47162982,9.63744,2.81092,10.039,23.68,-6.02,24.43323147
02/04/2019 00:30,19.69024,-0.69368,19.70245526,7.29024,2.12632,7.594,24.8,-5.64,25.4332381,32.17024,-3.65368,32.37705544,7.29024,2.12632,7.594,24.88,-5.78,25.54256839
02/04/2019 01:00,19.27128,-0.26796,19.27314285,7.24128,2.11204,7.543,24.06,-4.76,24.52633686,31.36128,-2.74796,31.48144163,7.24128,2.11204,7.543,24.12,-4.86,24.60475564
02/04/2019 01:30,20.21112,-0.95884,20.23385148,6.86112,2.00116,7.147,26.7,-5.92,27.34842591,33.64112,-4.07884,33.8874887,6.86112,2.00116,7.147,26.78,-6.08,27.46151489
02/04/2019 02:00,20.06568,-1.68376,20.13620028,4.61568,1.34624,4.808,30.9,-6.06,31.48862652,35.59568,-4.85376,35.92508067,4.61568,1.34624,4.808,30.98,-6.2,31.59430961
02/04/2019 02:30,20.0864,-1.4098,20.13581389,4.7664,1.3902,4.965,30.64,-5.6,31.14754565,35.5064,-4.3498,35.77184928,4.7664,1.3902,4.965,30.74,-5.74,31.27131593
02/04/2019 03:00,19.22272,-1.32004,19.26799081,4.42272,1.28996,4.607,29.6,-5.22,30.05675298,34.12272,-4.05004,34.36222991,4.42272,1.28996,4.607,29.7,-5.34,30.17624231
02/04/2019 03:30,19.84088,-1.25516,19.88054189,5.81088,1.69484,6.053,28.06,-5.9,28.67356971,33.95088,-4.36516,34.2303502,5.81088,1.69484,6.053,28.14,-6.06,28.78512116
02/04/2019 04:00,19.88352,-1.23064,19.92156727,6.20352,1.80936,6.462,27.36,-6.08,28.02741515,33.66352,-4.41064,33.9512345,6.20352,1.80936,6.462,27.46,-6.22,28.15563887
02/04/2019 04:30,19.85008,-0.35956,19.85333623,6.79008,1.98044,7.073,26.12,-4.68,26.53595297,33.01008,-2.79956,33.12858158,6.79008,1.98044,7.073,26.22,-4.78,26.65214438
02/04/2019 05:00,21.66128,1.39704,21.70628416,10.24128,2.98704,10.668,22.84,-3.18,23.06031223,33.18128,-0.27296,33.18240271,10.24128,2.98704,10.668,22.94,-3.26,23.17048122
02/04/2019 05:30,22.71904,1.32972,22.75792024,11.75904,3.42972,12.249,21.92,-4.2,22.31874548,33.75904,-0.89028,33.77077702,11.75904,3.42972,12.249,22,-4.32,22.42013381
02/04/2019 06:00,25.78624,2.57932,25.91491974,15.90624,4.63932,16.569,19.76,-4.12,20.18494488,35.76624,0.41932,35.76869795,15.90624,4.63932,16.569,19.86,-4.22,20.30339873
02/04/2019 06:30,27.25056,1.86308,27.31417375,13.93056,4.06308,14.511,26.64,-4.4,27.0009185,40.67056,-0.43692,40.67290683,13.93056,4.06308,14.511,26.74,-4.5,27.11600266
02/04/2019 07:00,27.74144,1.85292,27.80325171,11.70144,3.41292,12.189,32.08,-3.12,32.23136361,43.92144,5.45292,44.25864015,11.70144,3.41292,12.189,32.22,2.04,32.28451641
02/04/2019 07:30,30.04984,2.14912,30.12659292,12.57984,3.66912,13.104,34.94,-3.04,35.07200023,47.59984,0.56912,47.60324218,12.57984,3.66912,13.104,35.02,-3.1,35.15693957
02/04/2019 08:00,31.35976,3.14868,31.51743538,12.98976,3.78868,13.531,36.74,-1.28,36.76229046,49.84976,3.32868,49.96077144,12.98976,3.78868,13.531,36.86,-0.46,36.86287021
02/04/2019 08:30,32.02232,4.17276,32.2930473,13.55232,3.95276,14.117,36.94,0.44,36.94262037,50.57232,4.37276,50.76101437,13.55232,3.95276,14.117,37.02,0.42,37.02238242
02/04/2019 09:00,28.686,1.913,28.74971591,6.456,1.883,6.725,44.46,0.06,44.46004049,50.976,1.923,51.01225838,6.456,1.883,6.725,44.52,0.04,44.52001797
02/04/2019 09:30,28.904,1.857,28.96359206,6.264,1.827,6.525,45.28,0.06,45.28003975,51.624,1.867,51.65774932,6.264,1.827,6.525,45.36,0.04,45.36001764
02/04/2019 10:00,31.73128,3.29704,31.9021097,11.44128,3.33704,11.918,40.58,-0.08,40.58007886,52.10128,3.23704,52.2017414,11.44128,3.33704,11.918,40.66,-0.1,40.66012297
02/04/2019 10:30,32.92384,4.02112,33.16848876,13.92384,4.06112,14.504,38,-0.08,38.00008421,52.00384,4.00112,52.15753384,13.92384,4.06112,14.504,38.08,-0.06,38.08004727
02/04/2019 11:00,32.88576,3.03668,33.02566632,13.08576,3.81668,13.631,39.6,-1.56,39.63071536,52.74576,2.21668,52.79231827,13.08576,3.81668,13.631,39.66,-1.6,39.69226121
02/04/2019 11:30,34.36776,5.12268,34.74744275,16.15776,4.71268,16.831,36.42,0.82,36.42923002,52.63776,5.57268,52.93192364,16.15776,4.71268,16.831,36.48,0.86,36.49013565
02/04/2019 12:00,36.06696,6.22328,36.5999292,19.65696,5.73328,20.476,32.82,0.98,32.83462806,52.55696,6.73328,52.98651813,19.65696,5.73328,20.476,32.9,1,32.91519406
02/04/2019 12:30,35.42312,4.88716,35.75865998,18.09312,5.27716,18.847,34.66,-0.78,34.66877558,52.81312,4.47716,53.00255282,18.09312,5.27716,18.847,34.72,-0.8,34.72921537
02/04/2019 13:00,41.69048,9.93264,42.85736179,30.66048,8.94264,31.938,22.06,1.98,22.14867942,52.80048,10.90264,53.91436031,30.66048,8.94264,31.938,22.14,1.96,22.22658768
02/04/2019 13:30,44.74168,12.61924,46.48723639,38.19168,11.13924,39.783,13.1,2.96,13.43024944,51.35168,14.13924,53.26268062,38.19168,11.13924,39.783,13.16,3,13.4976146
02/04/2019 14:00,46.25184,13.46512,48.17200598,41.09184,11.98512,42.804,10.32,2.96,10.7361073,51.45184,14.98512,53.58960404,41.09184,11.98512,42.804,10.36,3,10.78562006
02/04/2019 14:30,43.4024,11.4632,44.89068144,34.5024,10.0632,35.94,17.8,2.8,18.01887899,52.3824,12.9232,53.95298813,34.5024,10.0632,35.94,17.88,2.86,18.10729135
02/04/2019 15:00,36.53664,7.16652,37.23284936,23.09664,6.73652,24.059,26.88,0.86,26.89375392,50.07664,8.37652,50.77239369,23.09664,6.73652,24.059,26.98,1.64,27.02979837
02/04/2019 15:30,42.5964,10.3352,43.83229006,35.6064,10.3852,37.09,13.98,-0.1,13.98035765,49.6664,10.2852,50.72017969,35.6064,10.3852,37.09,14.06,-0.1,14.06035561
02/04/2019 16:00,43.45288,10.80584,44.7763214,36.60288,10.67584,38.128,13.7,0.26,13.70246693,50.38288,11.81584,51.7498664,36.60288,10.67584,38.128,13.78,1.14,13.82707489
02/04/2019 16:30,43.1352,10.4836,44.39089262,34.9152,10.1836,36.37,16.44,0.6,16.45094526,51.4152,10.7636,52.52978085,34.9152,10.1836,36.37,16.5,0.58,16.51019079
02/04/2019 17:00,44.94552,10.09536,46.06534556,35.67552,10.40536,37.162,18.54,-0.62,18.55036388,54.27552,9.74536,55.14348659,35.67552,10.40536,37.162,18.6,-0.66,18.61170599
02/04/2019 17:30,47.64416,11.44788,49.00020345,39.52416,11.52788,41.171,16.24,-0.16,16.24078816,55.82416,11.32788,56.96189696,39.52416,11.52788,41.171,16.3,-0.2,16.30122695
02/04/2019 18:00,36.08184,3.66012,36.26700506,16.73184,4.88012,17.429,38.7,-2.44,38.77684361,55.47184,2.38012,55.52287821,16.73184,4.88012,17.429,38.74,-2.5,38.82058217
02/04/2019 18:30,31.726,2.788,31.84826557,9.696,2.828,10.1,44.06,-0.08,44.06007263,53.856,4.688,54.05965298,9.696,2.828,10.1,44.16,1.86,44.19915384
02/04/2019 19:00,28.61648,0.18064,28.61705013,3.15648,0.92064,3.288,50.92,-1.48,50.94150371,54.13648,-0.65936,54.14049522,3.15648,0.92064,3.288,50.98,-1.58,51.00447823
02/04/2019 19:30,27.5828,0.0604,27.58286613,1.3728,0.4004,1.43,52.42,-0.68,52.42441034,53.8528,-0.2596,53.8534257,1.3728,0.4004,1.43,52.48,-0.66,52.48414999
02/04/2019 20:00,37.5336,5.8398,37.98518649,19.2336,5.6098,20.035,36.6,0.46,36.6028906,55.9536,6.4898,56.32870367,19.2336,5.6098,20.035,36.72,0.88,36.73054315
02/04/2019 20:30,36.86448,4.51964,37.14050392,19.40448,5.65964,20.213,34.92,-2.28,34.99435383,54.40448,3.29964,54.50444999,19.40448,5.65964,20.213,35,-2.36,35.07947548
02/04/2019 21:00,26.9728,-0.9146,26.98830178,1.9728,0.5754,2.055,50,-2.98,50.08872528,52.0528,-2.4646,52.11111437,1.9728,0.5754,2.055,50.08,-3.04,50.17218353
02/04/2019 21:30,26.45264,-0.35048,26.45496171,3.15264,0.91952,3.284,46.6,-2.54,46.66917184,49.83264,-1.68048,49.86096692,3.15264,0.91952,3.284,46.68,-2.6,46.75235181
02/04/2019 22:00,24.21832,-0.00424,24.21832037,1.76832,0.51576,1.842,44.9,-1.04,44.91204293,46.78832,-0.10424,46.78843612,1.76832,0.51576,1.842,45.02,-0.62,45.02426901
02/04/2019 22:30,23.55312,-1.64784,23.61069331,4.05312,1.18216,4.222,39,-5.66,39.40857267,43.13312,-4.59784,43.37748464,4.05312,1.18216,4.222,39.08,-5.78,39.50512372
02/04/2019 23:00,22.11392,-0.83344,22.12961997,4.51392,1.31656,4.702,35.2,-4.3,35.46166945,39.77392,-3.08344,39.89326152,4.51392,1.31656,4.702,35.26,-4.4,35.53347154
02/04/2019 23:30,20.8504,-0.5778,20.85840437,5.3904,1.5722,5.615,30.92,-4.3,31.21756557,36.3704,-2.8278,36.48016514,5.3904,1.5722,5.615,30.98,-4.4,31.29089964
03/04/2019 00:00,19.69216,-0.61812,19.70185874,5.25216,1.53188,5.471,28.88,-4.3,29.19836297,34.21216,-2.86812,34.33217156,5.25216,1.53188,5.471,28.96,-4.4,29.29234712
03/04/2019 00:30,18.84856,-2.76792,19.05071115,4.25856,1.24208,4.436,29.18,-8.02,30.26206867,33.55856,-5.97792,34.0868373,4.25856,1.24208,4.436,29.3,-7.22,30.1764544
03/04/2019 01:00,18.46416,-2.57212,18.64245171,3.52416,1.02788,3.671,29.88,-7.2,30.7352306,33.48416,-5.29212,33.89978621,3.52416,1.02788,3.671,29.96,-6.32,30.61934029
03/04/2019 01:30,18.1508,-2.3806,18.30625022,2.0208,0.5894,2.105,32.26,-5.94,32.8023048,34.3608,-5.4906,34.79671342,2.0208,0.5894,2.105,32.34,-6.08,32.90656469
03/04/2019 02:00,19.2312,-2.6084,19.40728739,1.8912,0.5516,1.97,34.68,-6.32,35.25116736,36.6512,-5.9084,37.12438083,1.8912,0.5516,1.97,34.76,-6.46,35.35518632
03/04/2019 02:30,19.42456,-1.71992,19.50055527,3.15456,0.92008,3.286,32.54,-5.28,32.96558812,35.79456,-4.47992,36.07381611,3.15456,0.92008,3.286,32.64,-5.4,33.08367573
03/04/2019 03:00,19.37192,-1.42944,19.42458708,3.84192,1.12056,4.002,31.06,-5.1,31.47592096,34.98192,-4.09944,35.22130229,3.84192,1.12056,4.002,31.14,-5.22,31.57448337
03/04/2019 03:30,19.33864,-1.01748,19.36538826,4.08864,1.19252,4.259,30.5,-4.42,30.81860477,34.66864,-3.34748,34.82987542,4.08864,1.19252,4.259,30.58,-4.54,30.91517427
03/04/2019 04:00,18.86288,-0.70416,18.87601873,3.48288,1.01584,3.628,30.76,-3.44,30.95175601,34.32288,-2.52416,34.41557024,3.48288,1.01584,3.628,30.84,-3.54,31.04250634
03/04/2019 04:30,18.16472,-1.41404,18.21967513,2.45472,0.71596,2.557,31.42,-4.26,31.70747546,33.99472,-1.72404,34.03840921,2.45472,0.71596,2.557,31.54,-2.44,31.63424094
03/04/2019 05:00,18.72152,-2.82664,18.93370552,3.13152,0.91336,3.262,31.18,-7.48,32.06466591,34.39152,-6.74664,35.04702269,3.13152,0.91336,3.262,31.26,-7.66,32.18482872
03/04/2019 05:30,19.88568,-2.80376,20.08236388,3.89568,1.13624,4.058,31.98,-7.88,32.93652684,35.97568,-6.90376,36.6321096,3.89568,1.13624,4.058,32.08,-8.04,33.07216352
03/04/2019 06:00,20.15736,-2.55952,20.31921024,2.60736,0.76048,2.716,35.1,-6.64,35.7225363,37.80736,-6.01952,38.28356163,2.60736,0.76048,2.716,35.2,-6.78,35.84701382
03/04/2019 06:30,21.12008,-1.49956,21.17324867,1.27008,0.37044,1.323,39.7,-3.74,39.87577711,41.07008,-3.44956,41.2146932,1.27008,0.37044,1.323,39.8,-3.82,39.98290135
03/04/2019 07:00,23.1832,-0.2574,23.1846289,1.2432,0.3626,1.295,43.88,-1.24,43.89751701,45.2232,-0.8974,45.23210304,1.2432,0.3626,1.295,43.98,-1.26,43.99804541
03/04/2019 07:30,25.30192,-0.17444,25.30252132,1.56192,0.45556,1.627,47.48,-1.26,47.49671568,49.12192,-0.82444,49.12883803,1.56192,0.45556,1.627,47.56,-1.28,47.57722144
03/04/2019 08:00,26.80544,0.16992,26.80597856,2.60544,0.75992,2.714,48.4,-1.18,48.41438216,51.12544,5.63992,51.43558411,2.60544,0.75992,2.714,48.52,4.88,48.76479058
03/04/2019 08:30,30.564,2.762,30.68854412,9.024,2.632,9.4,43.08,0.26,43.08078458,52.204,2.852,52.28184695,9.024,2.632,9.4,43.18,0.22,43.18056044
03/04/2019 09:00,29.45968,2.00824,29.52805062,8.11968,2.36824,8.458,42.68,-0.72,42.68607267,50.85968,1.66824,50.88703248,8.11968,2.36824,8.458,42.74,-0.7,42.74573195
03/04/2019 09:30,31.94296,3.48628,32.13264449,12.19296,3.55628,12.701,39.5,-0.14,39.5002481,51.77296,3.87628,51.91786719,12.19296,3.55628,12.701,39.58,0.32,39.58129356
03/04/2019 10:00,35.79096,4.12028,36.02734413,19.92096,5.81028,20.751,31.74,-3.38,31.91946115,51.78096,6.81028,52.22688706,19.92096,5.81028,20.751,31.86,1,31.8756898
03/04/2019 10:30,31.42504,3.45772,31.61469542,11.85504,3.45772,12.349,39.14,0,39.14,51.05504,4.21772,51.2289593,11.85504,3.45772,12.349,39.2,0.76,39.20736665
03/04/2019 11:00,35.6852,6.5686,36.28470759,19.6752,5.7386,20.495,32.02,1.66,32.06300048,51.7552,7.4186,52.28418837,19.6752,5.7386,20.495,32.08,1.68,32.12395991
03/04/2019 11:30,39.6724,9.0232,40.68559278,27.3024,7.9632,28.44,24.74,2.12,24.83066652,52.1024,10.1232,53.07672997,27.3024,7.9632,28.44,24.8,2.16,24.8938868
03/04/2019 12:00,34.82912,5.84516,35.3161931,18.18912,5.30516,18.947,33.28,1.08,33.29751943,51.54912,6.42516,51.94799759,18.18912,5.30516,18.947,33.36,1.12,33.37879566
03/04/2019 12:30,29.56552,3.69536,29.79556441,11.43552,3.33536,11.912,36.26,0.72,36.26714767,47.75552,4.05536,47.92739963,11.43552,3.33536,11.912,36.32,0.72,36.32713586
03/04/2019 13:00,47.53024,14.01132,49.55240461,42.93024,12.52132,44.719,9.2,2.98,9.670594604,52.15024,15.54132,54.41672683,42.93024,12.52132,44.719,9.22,3.02,9.701999794
03/04/2019 13:30,44.28616,12.96388,46.14462214,39.95616,11.65388,41.621,8.66,2.62,9.047651629,48.65616,14.31388,50.71793634,39.95616,11.65388,41.621,8.7,2.66,9.097560112
03/04/2019 14:00,36.55936,7.60648,37.34227285,26.07936,7.60648,27.166,20.96,0,20.96,47.15936,8.94648,48.00046604,26.07936,7.60648,27.166,21.08,1.34,21.12254719
03/04/2019 14:30,38.50112,7.83116,39.28948088,30.62112,8.93116,31.897,15.76,-2.2,15.91281245,46.46112,6.71116,46.94332051,30.62112,8.93116,31.897,15.84,-2.22,15.99481166
03/04/2019 15:00,32.4236,4.0298,32.67306421,18.9936,5.5398,19.785,26.86,-3.02,27.02924342,45.9336,2.4598,45.99941549,18.9936,5.5398,19.785,26.94,-3.08,27.11549373
03/04/2019 15:30,41.60808,9.46444,42.67092624,35.39808,10.32444,36.873,12.42,-1.72,12.53853261,47.77808,8.56444,48.53961847,35.39808,10.32444,36.873,12.38,-1.76,12.5044792
03/04/2019 16:00,46.28608,13.15844,48.12011788,44.08608,12.85844,45.923,4.4,0.6,4.440720662,48.54608,13.43844,50.37175352,44.08608,12.85844,45.923,4.46,0.58,4.497554891
03/04/2019 16:30,46.42992,13.49956,48.35261721,42.88992,12.50956,44.677,7.08,1.98,7.351652875,50.04992,14.50956,52.110669,42.88992,12.50956,44.677,7.16,2,7.434083669
03/04/2019 17:00,42.37448,9.86464,43.50755886,33.68448,9.82464,35.088,17.38,0.08,17.38018412,51.12448,9.90464,52.07508376,33.68448,9.82464,35.088,17.44,0.08,17.44018349
03/04/2019 17:30,34.21176,4.91468,34.56296576,17.74176,5.17468,18.481,32.94,-0.52,32.94410418,50.72176,5.77468,51.04942572,17.74176,5.17468,18.481,32.98,0.6,32.9854574
03/04/2019 18:00,28.14672,1.00196,28.16454812,5.28672,1.54196,5.507,45.72,-1.08,45.73275413,51.04672,1.12196,51.05904834,5.28672,1.54196,5.507,45.76,-0.42,45.76192741
03/04/2019 18:30,28.49384,2.04112,28.56685297,4.32384,1.26112,4.504,48.34,1.56,48.36516515,52.70384,3.06112,52.79266243,4.32384,1.26112,4.504,48.38,1.8,48.41347333
03/04/2019 19:00,35.4504,5.8222,35.92532356,17.6304,5.1422,18.365,35.64,1.36,35.66593893,53.3104,6.5022,53.70546856,17.6304,5.1422,18.365,35.68,1.36,35.70590987
03/04/2019 19:30,33.64232,4.66276,33.96390769,14.03232,4.09276,14.617,39.22,1.14,39.23656458,53.31232,5.29276,53.57440408,14.03232,4.09276,14.617,39.28,1.2,39.29832566
03/04/2019 20:00,27.44584,-0.56288,27.45161138,1.15584,0.33712,1.204,52.58,-1.8,52.61080117,53.79584,-1.48288,53.81627388,1.15584,0.33712,1.204,52.64,-1.82,52.67145337
03/04/2019 20:30,26.71896,-0.90572,26.73430665,0.28896,0.08428,0.301,52.86,-1.98,52.89706986,53.20896,-1.93572,53.2441587,0.28896,0.08428,0.301,52.92,-2.02,52.9585385
03/04/2019 21:00,25.79008,-1.15956,25.8161346,0.31008,0.09044,0.323,50.96,-2.5,51.02128575,51.31008,-2.44956,51.36851812,0.31008,0.09044,0.323,51,-2.54,51.06321181
03/04/2019 21:30,24.8604,-1.4378,24.90194284,0.3504,0.1022,0.365,49.02,-3.08,49.1166652,49.4504,1.0622,49.46180677,0.3504,0.1022,0.365,49.1,0.96,49.10938403
03/04/2019 22:00,23.38712,-0.10584,23.38735949,0.83712,0.24416,0.872,45.1,-0.7,45.10543205,46.03712,-0.37584,46.03865412,0.83712,0.24416,0.872,45.2,-0.62,45.20425201
03/04/2019 22:30,23.65832,-1.36924,23.69790968,3.56832,1.04076,3.717,40.18,-4.82,40.46807136,43.82832,-3.87924,43.99966065,3.56832,1.04076,3.717,40.26,-4.92,40.55951183
03/04/2019 23:00,21.34912,-1.59984,21.40897972,2.46912,0.72016,2.572,37.76,-4.64,38.04401661,40.28912,-4.01984,40.4891628,2.46912,0.72016,2.572,37.82,-4.74,38.11587596
03/04/2019 23:30,19.49944,-2.02808,19.60462366,2.50944,0.73192,2.614,33.98,-5.52,34.42543827,36.56944,-4.90808,36.89733312,2.50944,0.73192,2.614,34.06,-5.64,34.52380628
04/04/2019 00:00,18.93152,-0.51664,18.93856822,3.85152,1.12336,4.012,30.16,-3.28,30.33783117,34.07152,-2.23664,34.14485369,3.85152,1.12336,4.012,30.22,-3.36,30.40621647
04/04/2019 00:30,19.1684,0.4512,19.1737096,5.5584,1.6212,5.79,27.22,-2.34,27.32039531,32.8584,-0.7788,32.86762815,5.5584,1.6212,5.79,27.3,-2.4,27.40529146
04/04/2019 01:00,19.4632,0.2676,19.46503953,6.6432,1.9376,6.92,25.64,-3.34,25.85662778,32.3832,1.2176,32.40608264,6.6432,1.9376,6.92,25.74,-0.72,25.75006796
04/04/2019 01:30,20.2768,-1.2176,20.31332489,6.0768,1.7724,6.33,28.4,-5.98,29.02275659,34.5568,-4.3476,34.82921262,6.0768,1.7724,6.33,28.48,-6.12,29.1301356
04/04/2019 02:00,20.84648,-1.70936,20.91644425,5.07648,1.48064,5.288,31.54,-6.38,32.17881291,36.69648,-5.05936,37.0436063,5.07648,1.48064,5.288,31.62,-6.54,32.28925518
04/04/2019 02:30,20.75536,-1.76552,20.83031516,5.53536,1.61448,5.766,30.44,-6.76,31.18158431,36.05536,-5.32552,36.44653822,5.53536,1.61448,5.766,30.52,-6.94,31.29910542
04/04/2019 03:00,21.0464,-0.2748,21.04819394,7.0464,2.0552,7.34,28,-4.66,28.38512991,35.1464,-2.7248,35.25186475,7.0464,2.0552,7.34,28.1,-4.78,28.50365591
04/04/2019 03:30,20.61608,-0.70656,20.62818416,6.52608,1.90344,6.798,28.18,-5.22,28.65939288,34.78608,-3.43656,34.95541884,6.52608,1.90344,6.798,28.26,-5.34,28.76009736
04/04/2019 04:00,20.9044,-0.9008,20.92379937,7.3344,2.1392,7.64,27.14,-6.08,27.81269494,34.5744,-4.0808,34.81439449,7.3344,2.1392,7.64,27.24,-6.22,27.94111666
04/04/2019 04:30,20.8428,-0.1446,20.84330159,7.7328,2.2554,8.055,26.22,-4.8,26.65573859,34.0328,-2.6646,34.13695313,7.7328,2.2554,8.055,26.3,-4.92,26.75624039
04/04/2019 05:00,22.29784,0.46812,22.30275331,10.34784,3.01812,10.779,23.9,-5.1,24.43808503,34.32784,-2.22188,34.39967078,10.34784,3.01812,10.779,23.98,-5.24,24.54583468
04/04/2019 05:30,23.27672,-0.21304,23.2776949,11.16672,3.25696,11.632,24.22,-6.94,25.19468198,35.46672,-3.84304,35.67432107,11.16672,3.25696,11.632,24.3,-7.1,25.31600284
04/04/2019 06:00,24.99832,1.24576,25.0293412,13.04832,3.80576,13.592,23.9,-5.12,24.44226667,37.00832,0.08576,37.00841937,13.04832,3.80576,13.592,23.96,-3.72,24.24706168
04/04/2019 06:30,26.81872,1.78296,26.87792196,12.31872,3.59296,12.832,29,-3.62,29.22506459,41.39872,-0.10704,41.39885838,12.31872,3.59296,12.832,29.08,-3.7,29.31444013
04/04/2019 07:00,29.42808,2.88444,29.56910358,13.31808,3.88444,13.873,32.22,-2,32.28201357,45.61808,1.82444,45.65454856,13.31808,3.88444,13.873,32.3,-2.06,32.36562374
04/04/2019 07:30,31.77592,2.34756,31.8625192,13.94592,4.06756,14.527,35.66,-3.44,35.82553838,49.68592,0.54756,49.68893708,13.94592,4.06756,14.527,35.74,-3.52,35.91292247
04/04/2019 08:00,37.2444,5.3142,37.62161683,22.8144,6.6542,23.765,28.86,-2.68,28.98416809,51.7544,3.9142,51.90220497,22.8144,6.6542,23.765,28.94,-2.74,29.06942036
04/04/2019 08:30,39.27288,6.54084,39.81383794,25.92288,7.56084,27.003,26.7,-2.04,26.77781918,52.70288,5.46084,52.98503877,25.92288,7.56084,27.003,26.78,-2.1,26.86221138
04/04/2019 09:00,41.63336,8.23848,42.44065524,31.02336,9.04848,32.316,21.22,-1.62,21.28174805,52.30336,7.36848,52.81984442,31.02336,9.04848,32.316,21.28,-1.68,21.34621278
04/04/2019 09:30,46.60176,11.68468,48.04431061,40.06176,11.68468,41.731,13.08,0,13.08,53.20176,11.66468,54.46551227,40.06176,11.68468,41.731,13.14,-0.02,13.14001522
04/04/2019 10:00,45.99544,11.57992,47.43073948,39.08544,11.39992,40.714,13.82,0.36,13.82468806,52.98544,11.79992,54.28346861,39.08544,11.39992,40.714,13.9,0.4,13.9057542
04/04/2019 10:30,54.39752,18.28136,57.38726606,56.50752,16.48136,58.862,-4.22,3.6,5.546927077,52.30752,20.12136,56.04414132,56.50752,16.48136,58.862,-4.2,3.64,5.557841308
04/04/2019 11:00,64.37112,24.42616,68.84967961,75.38112,21.98616,78.522,-22.02,4.88,22.55426346,53.46112,26.94616,59.86807906,75.38112,21.98616,78.522,-21.92,4.96,22.47416294
04/04/2019 11:30,70.96528,28.01404,76.29454373,86.82528,25.32404,90.443,-31.72,5.38,32.17301354,55.20528,30.78404,63.20822778,86.82528,25.32404,90.443,-31.62,5.46,32.08794166
04/04/2019 12:00,64.69112,24.67616,69.23766229,75.38112,21.98616,78.522,-21.38,5.38,22.04651446,54.10112,27.44616,60.66484059,75.38112,21.98616,78.522,-21.28,5.46,21.96929676
04/04/2019 12:30,71.48608,27.79844,76.70080117,87.52608,25.52844,91.173,-32.08,4.54,32.39966049,55.52608,30.12844,63.17332077,87.52608,25.52844,91.173,-32,4.6,32.32893441
04/04/2019 13:00,62.4476,22.9718,66.53875819,71.2176,20.7718,74.185,-17.54,4.4,18.08346206,53.7576,25.2118,59.37604245,71.2176,20.7718,74.185,-17.46,4.44,18.01569316
04/04/2019 13:30,61.4644,22.5742,65.47875207,69.3744,20.2342,72.265,-15.82,4.68,16.49772105,53.6344,24.9742,59.16383633,69.3744,20.2342,72.265,-15.74,4.74,16.43822375
04/04/2019 14:00,64.23624,23.85932,68.52416858,74.46624,21.71932,77.569,-20.46,4.28,20.90287062,54.08624,26.05932,60.03673472,74.46624,21.71932,77.569,-20.38,4.34,20.83698635
04/04/2019 14:30,59.11752,20.49636,62.56981656,64.54752,18.82636,67.237,-10.86,3.34,11.36200686,53.78752,22.20636,58.19123415,64.54752,18.82636,67.237,-10.76,3.38,11.27838641
04/04/2019 15:00,58.948,20.819,62.51637757,64.488,18.809,67.175,-11.08,4.02,11.78672134,53.448,22.889,58.14288456,64.488,18.809,67.175,-11.04,4.08,11.76979184
04/04/2019 15:30,60.54984,21.93912,64.40192629,67.77984,19.76912,70.604,-14.46,4.34,15.09725803,53.39984,24.16912,58.61475304,67.77984,19.76912,70.604,-14.38,4.4,15.03809828
04/04/2019 16:00,66.3952,24.9536,70.92957589,78.1152,22.7836,81.37,-23.44,4.34,23.8383976,54.7552,27.1836,61.13166149,78.1152,22.7836,81.37,-23.36,4.4,23.77077197
04/04/2019 16:30,60.16352,18.05936,62.81552055,64.76352,18.88936,67.462,-9.2,-1.66,9.348561387,55.64352,21.46936,59.64171977,64.76352,18.88936,67.462,-9.12,2.58,9.477911162
04/04/2019 17:00,59.20384,18.04612,61.89311042,61.80384,18.02612,64.379,-5.2,0.04,5.200153844,56.64384,21.22612,60.49027013,61.80384,18.02612,64.379,-5.16,3.2,6.071704868
04/04/2019 17:30,62.97336,21.06348,66.40266756,67.62336,19.72348,70.441,-9.3,2.68,9.678450289,58.38336,22.44348,62.54859326,67.62336,19.72348,70.441,-9.24,2.72,9.6320299
04/04/2019 18:00,55.22432,16.53376,57.64625521,53.94432,15.73376,56.192,2.56,1.6,3.018873962,56.50432,17.35376,59.1091462,53.94432,15.73376,56.192,2.56,1.62,3.029521414
04/04/2019 18:30,55.03488,15.58684,57.19954194,52.75488,15.38684,54.953,4.56,0.4,4.57751024,57.31488,15.80684,59.45461849,52.75488,15.38684,54.953,4.56,0.42,4.579301257
04/04/2019 19:00,57.6344,18.6292,60.57038184,57.4944,16.7692,59.89,0.28,3.72,3.730522752,57.8344,19.3292,60.97897831,57.4944,16.7692,59.89,0.34,2.56,2.582479429
04/04/2019 19:30,52.7496,15.8328,55.07447554,48.7296,14.2128,50.76,8.04,3.24,8.668287028,56.8296,17.4928,59.46092404,48.7296,14.2128,50.76,8.1,3.28,8.738901533
04/04/2019 20:00,48.33824,13.04532,50.06761249,39.61824,11.55532,41.269,17.44,2.98,17.69276688,57.13824,14.59532,58.97289069,39.61824,11.55532,41.269,17.52,3.04,17.78178844
04/04/2019 20:30,37.9808,5.6394,38.39718741,20.2608,5.9094,21.105,35.44,-0.54,35.44411376,55.7808,5.2894,56.03102177,20.2608,5.9094,21.105,35.52,-0.62,35.52541062
04/04/2019 21:00,37.4492,5.6156,37.86789595,21.1392,6.1656,22.02,32.62,-1.1,32.63854163,53.8392,5.0056,54.07139251,21.1392,6.1656,22.02,32.7,-1.16,32.72056845
04/04/2019 21:30,46.41376,12.04568,47.95138709,40.13376,11.70568,41.806,12.56,0.68,12.57839417,52.77376,12.38568,54.20770069,40.13376,11.70568,41.806,12.64,0.68,12.65827792
04/04/2019 22:00,45.6396,11.8228,47.14606758,41.7696,12.1828,43.51,7.74,-0.72,7.773416237,49.6096,12.3028,51.11234,41.7696,12.1828,43.51,7.84,0.12,7.840918314
04/04/2019 22:30,42.03432,11.33876,43.53678371,38.94432,11.35876,40.567,6.18,-0.04,6.180129448,45.22432,11.25876,46.60470788,38.94432,11.35876,40.567,6.28,-0.1,6.280796128
04/04/2019 23:00,37.9448,9.5114,39.11872412,34.5648,10.0814,36.005,6.76,-1.14,6.855450386,41.4048,8.9014,42.35082508,34.5648,10.0814,36.005,6.84,-1.18,6.941037386
04/04/2019 23:30,40.98232,12.39276,42.81507974,42.35232,12.35276,44.117,-2.74,0.08,2.741167634,39.73232,12.41276,41.62611997,42.35232,12.35276,44.117,-2.62,0.06,2.620686933
05/04/2019 00:00,36.59032,9.86676,37.89728843,36.16032,10.54676,37.667,0.86,-1.36,1.609099127,37.16032,9.12676,38.26469823,36.16032,10.54676,37.667,1,-1.42,1.736778627
05/04/2019 00:30,27.7964,5.0752,28.25592872,21.6864,6.3252,22.59,12.22,-2.5,12.47310707,33.9864,3.7652,34.19432871,21.6864,6.3252,22.59,12.3,-2.56,12.56358229
05/04/2019 01:00,26.63,4.655,27.03379228,20.52,5.985,21.375,12.22,-2.66,12.50615848,32.82,3.245,32.9800307,20.52,5.985,21.375,12.3,-2.74,12.60149198
05/04/2019 01:30,29.896,5.943,30.48097874,24.936,7.273,25.975,9.92,-2.66,10.27044303,34.936,4.533,35.22885444,24.936,7.273,25.975,10,-2.74,10.36858717
05/04/2019 02:00,32.73864,6.75752,33.42876943,28.68864,8.36752,29.884,8.1,-3.22,8.716558954,36.88864,5.06752,37.23508453,28.68864,8.36752,29.884,8.2,-3.3,8.839117603
05/04/2019 02:30,33.70424,7.75332,34.58453072,30.59424,8.92332,31.869,6.22,-2.34,6.645600048,36.91424,6.52332,37.48619504,30.59424,8.92332,31.869,6.32,-2.4,6.76035502
05/04/2019 03:00,33.21216,7.64188,34.07999269,30.21216,8.81188,31.471,6,-2.34,6.440155278,36.31216,6.41188,36.87390906,30.21216,8.81188,31.471,6.1,-2.4,6.555150647
05/04/2019 03:30,32.08296,6.78628,32.79283334,27.79296,8.10628,28.951,8.58,-2.64,8.976970536,36.47296,8.36628,37.42020112,27.79296,8.10628,28.951,8.68,0.26,8.683893136
05/04/2019 04:00,35.552,7.671,36.37016559,34.152,9.961,35.575,2.8,-4.58,5.368090908,36.992,5.241,37.3614259,34.152,9.961,35.575,2.84,-4.72,5.508538826
05/04/2019 04:30,35.412,7.411,36.17917447,35.592,10.381,37.075,-0.36,-5.94,5.950899092,35.312,4.281,35.5705539,35.592,10.381,37.075,-0.28,-6.1,6.106422848
05/04/2019 05:00,37.45536,9.29948,38.5925423,40.69536,11.86948,42.391,-6.48,-5.14,8.271033793,35.69536,6.58948,36.29848443,40.69536,11.86948,42.391,-5,-5.28,7.271753571
05/04/2019 05:30,39.56904,10.46472,40.92944284,42.59904,12.42472,44.374,-6.06,-3.92,7.21734023,36.61904,11.54472,38.39576344,42.59904,12.42472,44.374,-5.98,-0.88,6.044402369
05/04/2019 06:00,39.16008,10.42544,40.52408746,39.31008,11.46544,40.948,-0.3,-2.08,2.101523257,39.05008,9.30544,40.14349215,39.31008,11.46544,40.948,-0.26,-2.16,2.175591873
05/04/2019 06:30,43.43888,12.10884,45.09501416,43.29888,12.62884,45.103,0.28,-1.04,1.077032961,43.67888,11.66884,45.21068884,43.29888,12.62884,45.103,0.38,-0.96,1.03247276
05/04/2019 07:00,44.488,12.294,46.15543933,41.808,12.194,43.55,5.36,0.2,5.363730045,47.228,12.934,48.96705362,41.808,12.194,43.55,5.42,0.74,5.470283356
05/04/2019 07:30,46.77528,11.62904,48.19918454,42.54528,12.40904,44.318,8.46,-1.56,8.602627506,51.10528,10.80904,52.23585923,42.54528,12.40904,44.318,8.56,-1.6,8.708248963
05/04/2019 08:00,49.116,14.383,51.17862977,45.336,13.223,47.225,7.56,2.32,7.907970663,53.016,15.563,55.2530834,45.336,13.223,47.225,7.68,2.34,8.028573971
05/04/2019 08:30,51.39256,16.46408,53.96536995,50.00256,14.58408,52.086,2.78,3.76,4.676109494,52.88256,18.38408,55.98695875,50.00256,14.58408,52.086,2.88,3.8,4.768060402
05/04/2019 09:00,50.38544,16.22492,52.93335993,48.80544,14.23492,50.839,3.16,3.98,5.081928768,51.94544,18.27492,55.0663367,48.80544,14.23492,50.839,3.14,4.04,5.116756785
05/04/2019 09:30,54.98896,19.01928,58.18521061,59.20896,17.26928,61.676,-8.44,3.5,9.136936029,50.70896,20.80928,54.8126332,59.20896,17.26928,61.676,-8.5,3.54,9.207692436
05/04/2019 10:00,68.52856,27.16708,73.71711993,83.33856,24.30708,86.811,-29.62,5.72,30.16724714,53.79856,30.10708,61.64999046,83.33856,24.30708,86.811,-29.54,5.8,30.10401302
05/04/2019 10:30,71.71712,29.34916,77.49011868,89.75712,26.17916,93.497,-36.08,6.34,36.63279951,53.79712,32.61916,62.91374825,89.75712,26.17916,93.497,-35.96,6.44,36.5321119
05/04/2019 11:00,67.47504,26.85272,72.62196358,81.57504,23.79272,84.974,-28.2,6.12,28.85644469,53.47504,30.01272,61.32163782,81.57504,23.79272,84.974,-28.1,6.22,28.78017373
05/04/2019 11:30,62.9304,24.0672,67.37555462,73.1904,21.3472,76.24,-20.52,5.44,21.2288483,52.7304,26.8672,59.18058398,73.1904,21.3472,76.24,-20.46,5.52,21.19155492
05/04/2019 12:00,59.58104,21.95572,63.497669,66.43104,19.37572,69.199,-13.7,5.16,14.63952185,52.81104,24.61572,58.26611036,66.43104,19.37572,69.199,-13.62,5.24,14.5932176
05/04/2019 12:30,62.48264,23.69952,66.82624896,71.79264,20.93952,74.784,-18.62,5.52,19.42098865,53.25264,26.53952,59.49949402,71.79264,20.93952,74.784,-18.54,5.6,19.36728169
05/04/2019 13:00,63.01248,23.93864,67.40646201,73.81248,21.52864,76.888,-21.6,4.82,22.13125392,52.29248,26.40864,58.58258898,73.81248,21.52864,76.888,-21.52,4.88,22.06637261
05/04/2019 13:30,55.68528,17.66404,58.41976308,60.90528,17.76404,63.443,-10.44,-0.2,10.44191553,50.52528,21.78404,55.0213442,60.90528,17.76404,63.443,-10.38,4.02,11.1312533
05/04/2019 14:00,56.8872,18.0146,59.67142815,62.1072,18.1146,64.695,-10.44,-0.2,10.44191553,51.7272,22.1346,56.26405368,62.1072,18.1146,64.695,-10.38,4.02,11.1312533
05/04/2019 14:30,58.62216,21.22188,62.345215,67.41216,19.66188,70.221,-17.58,3.12,17.85471366,49.93216,22.82188,54.90044452,67.41216,19.66188,70.221,-17.48,3.16,17.76333302
05/04/2019 15:00,56.41048,20.15264,59.90217987,64.98048,18.95264,67.688,-17.14,2.4,17.30721237,47.92048,21.35264,52.46244026,64.98048,18.95264,67.688,-17.06,2.4,17.22798886
05/04/2019 15:30,49.26696,15.89828,51.76860684,51.93696,15.14828,54.101,-5.34,1.5,5.546674679,46.61696,16.66828,49.50729762,51.93696,15.14828,54.101,-5.32,1.52,5.532883516
05/04/2019 16:00,50.17656,16.49608,52.81863146,52.78656,15.39608,54.986,-5.22,2.2,5.664662391,47.66656,17.61608,50.81758767,52.78656,15.39608,54.986,-5.12,2.22,5.580573447
05/04/2019 16:30,53.27384,17.16612,55.97122211,56.76384,16.55612,59.129,-6.98,1.22,7.08581682,49.84384,17.77612,52.91879466,56.76384,16.55612,59.129,-6.92,1.22,7.02672043
05/04/2019 17:00,48.86136,14.43748,50.94971374,49.91136,14.55748,51.991,-2.1,-0.24,2.113669794,47.91136,14.27748,49.99344809,49.91136,14.55748,51.991,-2,-0.28,2.01950489
05/04/2019 17:30,47.17168,13.02424,48.93667563,43.11168,12.57424,44.908,8.12,0.9,8.169724598,51.29168,12.83424,52.87300023,43.11168,12.57424,44.908,8.18,0.26,8.184130986
05/04/2019 18:00,46.20424,11.66332,47.65359197,40.19424,11.72332,41.869,12.02,-0.12,12.02059899,52.27424,11.60332,53.54655173,40.19424,11.72332,41.869,12.08,-0.12,12.08059601
05/04/2019 18:30,43.45856,9.44208,44.47245566,35.21856,10.27208,36.686,16.48,-1.66,16.56339337,51.75856,8.55208,52.46033364,35.21856,10.27208,36.686,16.54,-1.72,16.6291912
05/04/2019 19:00,40.72128,7.76204,41.45445585,30.28128,8.83204,31.543,20.88,-2.14,20.98937827,51.24128,6.63204,51.6686823,30.28128,8.83204,31.543,20.96,-2.2,21.07514176
05/04/2019 19:30,35.8636,4.5198,36.14728755,20.6736,6.0298,21.535,30.38,-3.02,30.52973632,51.1336,3.9898,51.28901981,20.6736,6.0298,21.535,30.46,-2.04,30.52823611
05/04/2019 20:00,32.64488,3.68684,32.85241208,13.87488,4.04684,14.453,37.54,-0.72,37.546904,51.49488,3.32684,51.60223378,13.87488,4.04684,14.453,37.62,-0.72,37.62688932
05/04/2019 20:30,33.56512,4.61816,33.88133236,16.24512,4.73816,16.922,34.64,-0.24,34.6408314,50.96512,4.47816,51.1614833,16.24512,4.73816,16.922,34.72,-0.26,34.72097349
05/04/2019 21:00,31.8832,4.3976,32.18504821,14.5632,4.2476,15.17,34.64,0.3,34.64129905,49.2832,4.5476,49.49256983,14.5632,4.2476,15.17,34.72,0.3,34.72129606
05/04/2019 21:30,34.42184,4.79012,34.75353678,21.77184,6.35012,22.679,25.3,-3.12,25.49165354,47.19184,4.19012,47.37749327,21.77184,6.35012,22.679,25.42,-2.16,25.5116052
05/04/2019 22:00,33.39256,5.57908,33.85541607,22.76256,6.63908,23.711,21.26,-2.12,21.36543938,44.08256,4.45908,44.30751054,22.76256,6.63908,23.711,21.32,-2.18,21.43116422
05/04/2019 22:30,30.4328,4.5304,30.76816277,20.0928,5.8604,20.93,20.68,-2.66,20.8503717,40.8528,3.1204,40.97179718,20.0928,5.8604,20.93,20.76,-2.74,20.9400382
