Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/04/2019 23:00,27.36544,3.60992,27.6025149,17.24544,5.02992,17.964,20.24,-2.84,20.43827781,37.56544,2.08992,37.62353051,17.24544,5.02992,17.964,20.32,-2.94,20.53158542
05/04/2019 23:30,24.04096,1.51028,24.08835203,13.92096,4.06028,14.501,20.24,-5.1,20.87265196,34.24096,1.10028,34.25863333,13.92096,4.06028,14.501,20.32,-2.96,20.53445884
06/04/2019 00:00,22.82912,1.02516,22.85212622,13.62912,3.97516,14.197,18.4,-5.9,19.32278448,32.10912,-2.08484,32.17673298,13.62912,3.97516,14.197,18.48,-6.06,19.44823899
06/04/2019 00:30,22.4484,1.3612,22.48963157,14.4384,4.2112,15.04,16.02,-5.7,17.00383486,30.5384,-1.6488,30.58287782,14.4384,4.2112,15.04,16.1,-5.86,17.13328923
06/04/2019 01:00,20.5244,-0.2858,20.52638977,11.5344,3.3642,12.015,17.98,-7.3,19.40542192,29.5744,-4.1158,29.8594197,11.5344,3.3642,12.015,18.04,-7.48,19.5292601
06/04/2019 01:30,22.44728,0.23004,22.4484587,13.81728,4.03004,14.393,17.26,-7.6,18.85915162,31.13728,-3.74996,31.3622768,13.81728,4.03004,14.393,17.32,-7.78,18.98712195
06/04/2019 02:00,23.15184,0.38512,23.15504292,13.49184,3.93512,14.054,19.32,-7.1,20.58330391,32.89184,-3.34488,33.0614785,13.49184,3.93512,14.054,19.4,-7.28,20.72096523
06/04/2019 02:30,25.67272,2.38496,25.78326175,18.22272,5.31496,18.982,14.9,-5.86,16.01092127,33.22272,-0.68504,33.22978188,18.22272,5.31496,18.982,15,-6,16.15549442
06/04/2019 03:00,24.36216,2.29188,24.46972729,16.53216,4.82188,17.221,15.66,-5.06,16.45719296,32.29216,-0.37812,32.29437369,16.53216,4.82188,17.221,15.76,-5.2,16.59571029
06/04/2019 03:30,21.48992,0.56456,21.49733448,11.56992,3.37456,12.052,19.84,-5.62,20.62062075,31.50992,-2.40544,31.60160123,11.56992,3.37456,12.052,19.94,-5.78,20.7608285
06/04/2019 04:00,24.1292,2.7106,24.2809729,17.4192,5.0806,18.145,13.42,-4.74,14.23249802,30.9392,0.2006,30.93985031,17.4192,5.0806,18.145,13.52,-4.88,14.37375386
06/04/2019 04:30,25.65968,3.90824,25.95560667,20.83968,6.07824,21.708,9.64,-4.34,10.57190617,30.55968,1.61824,30.60249569,20.83968,6.07824,21.708,9.72,-4.46,10.69439105
06/04/2019 05:00,25.03856,3.51208,25.28367443,19.85856,5.79208,20.686,10.36,-4.56,11.31915191,30.29856,1.11208,30.31896205,19.85856,5.79208,20.686,10.44,-4.68,11.44097898
06/04/2019 05:30,25.10608,3.62344,25.36620922,19.48608,5.68344,20.298,11.24,-4.12,11.97129901,30.80608,1.46344,30.8408207,19.48608,5.68344,20.298,11.32,-4.22,12.08100989
06/04/2019 06:00,26.1036,3.6798,26.36169306,20.4336,5.9598,21.285,11.34,-4.56,12.22248747,31.8736,1.2798,31.89928314,20.4336,5.9598,21.285,11.44,-4.68,12.3602589
06/04/2019 06:30,26.52856,2.68708,26.6643,19.25856,5.61708,20.061,14.54,-5.86,15.67645368,33.89856,-0.38292,33.90072267,19.25856,5.61708,20.061,14.64,-6,15.82180773
06/04/2019 07:00,27.00216,2.43188,27.11144933,18.45216,5.38188,19.221,17.1,-5.9,18.08922331,35.63216,-0.67812,35.63861211,18.45216,5.38188,19.221,17.18,-6.06,18.21746415
06/04/2019 07:30,30.4444,3.4892,30.64369442,22.4544,6.5492,23.39,15.98,-6.12,17.11183216,38.5144,0.2692,38.51534079,22.4544,6.5492,23.39,16.06,-6.28,17.24418743
06/04/2019 08:00,31.61992,3.58956,31.82301497,22.48992,6.55956,23.427,18.26,-5.94,19.20185408,40.82992,0.45956,40.8325062,22.48992,6.55956,23.427,18.34,-6.1,19.3278452
06/04/2019 08:30,36.49664,6.92152,37.14716908,29.45664,8.59152,30.684,14.08,-3.34,14.47072908,43.65664,10.07152,44.80332277,29.45664,8.59152,30.684,14.2,1.48,14.27691844
06/04/2019 09:00,37.4152,8.0286,38.26689965,30.9552,9.0286,32.245,12.92,-2,13.07388236,43.9752,6.9486,44.52079578,30.9552,9.0286,32.245,13.02,-2.08,13.18509765
06/04/2019 09:30,40.0016,8.6438,40.92484919,34.1616,9.9638,35.585,11.68,-2.64,11.97463987,45.9216,7.2638,46.49253851,34.1616,9.9638,35.585,11.76,-2.7,12.06596867
06/04/2019 10:00,38.5332,7.6976,39.29453585,31.1232,9.0776,32.42,14.82,-2.76,15.07481343,46.0432,6.2376,46.46379149,31.1232,9.0776,32.42,14.92,-2.84,15.18788991
06/04/2019 10:30,39.23176,8.39468,40.11984104,32.38176,9.44468,33.731,13.7,-2.1,13.86001443,46.16176,7.26468,46.72990115,32.38176,9.44468,33.731,13.78,-2.18,13.95137269
06/04/2019 11:00,37.16336,7.52848,37.91824544,28.86336,8.41848,30.066,16.6,-1.78,16.69516098,45.54336,6.57848,46.01601938,28.86336,8.41848,30.066,16.68,-1.84,16.78117993
06/04/2019 11:30,36.37616,7.21388,37.08456661,27.95616,8.15388,29.121,16.84,-1.88,16.94461566,44.87616,6.21388,45.30432696,27.95616,8.15388,29.121,16.92,-1.94,17.03085435
06/04/2019 12:00,37.68784,8.25312,38.58091852,31.10784,9.07312,32.404,13.16,-1.64,13.26179475,44.34784,7.35312,44.95330117,31.10784,9.07312,32.404,13.24,-1.72,13.35125462
06/04/2019 12:30,37.34272,8.32496,38.25942624,31.18272,9.09496,32.482,12.32,-1.54,12.41587693,43.60272,7.49496,44.24219272,31.18272,9.09496,32.482,12.42,-1.6,12.52263551
06/04/2019 13:00,39.658,9.569,40.79611164,35.448,10.339,36.925,8.42,-1.54,8.559672891,43.948,8.739,44.80844591,35.448,10.339,36.925,8.5,-1.6,8.649277426
06/04/2019 13:30,39.89712,10.53916,41.26565252,37.43712,10.91916,38.997,4.92,-0.76,4.978353141,42.41712,10.11916,43.60744739,37.43712,10.91916,38.997,4.98,-0.8,5.043847738
06/04/2019 14:00,37.66048,9.68264,38.88528348,33.30048,9.71264,34.688,8.72,-0.06,8.72020642,42.10048,9.61264,43.18394683,33.30048,9.71264,34.688,8.8,-0.1,8.800568163
06/04/2019 14:30,37.32936,9.15148,38.43475906,32.67936,9.53148,34.041,9.3,-0.76,9.33100209,42.05936,8.73148,42.95612304,32.67936,9.53148,34.041,9.38,-0.8,9.414053325
06/04/2019 15:00,36.23856,8.52708,37.22827318,30.53856,8.90708,31.811,11.4,-0.76,11.42530525,42.03856,8.10708,42.81314369,30.53856,8.90708,31.811,11.5,-0.8,11.5277925
06/04/2019 15:30,33.59624,6.91932,34.30137507,25.02624,7.29932,26.069,17.14,-0.76,17.1568412,42.24624,6.49932,42.74325625,25.02624,7.29932,26.069,17.22,-0.8,17.23857303
06/04/2019 16:00,31.7232,5.6526,32.22286929,20.6832,6.0326,21.545,22.08,-0.76,22.09307584,42.8432,5.2326,43.16155568,20.6832,6.0326,21.545,22.16,-0.8,22.17443573
06/04/2019 16:30,32.64904,5.46472,33.10321703,20.99904,6.12472,21.874,23.3,-1.32,23.3373606,44.35904,4.80472,44.61849128,20.99904,6.12472,21.874,23.36,-1.32,23.3972648
06/04/2019 17:00,31.56144,3.90792,31.80245798,17.58144,5.12792,18.314,27.96,-2.44,28.06626445,45.60144,2.60792,45.67595184,17.58144,5.12792,18.314,28.02,-2.52,28.13309084
06/04/2019 17:30,32.35496,3.85228,32.58348505,18.62496,5.43228,19.401,27.46,-3.16,27.64122284,46.16496,2.19228,46.21698414,18.62496,5.43228,19.401,27.54,-3.24,27.72993329
06/04/2019 18:00,31.34112,2.48616,31.4395737,15.86112,4.62616,16.522,30.96,-4.28,31.25443968,46.90112,0.24616,46.90176598,15.86112,4.62616,16.522,31.04,-4.38,31.34750389
06/04/2019 18:30,31.4036,1.9048,31.46131523,14.7936,4.3148,15.41,33.22,-4.82,33.56785367,48.0936,-0.6052,48.09740771,14.7936,4.3148,15.41,33.3,-4.92,33.66149729
06/04/2019 19:00,30.47016,1.29088,30.49749205,13.34016,3.89088,13.896,34.26,-5.2,34.65238231,47.68016,-1.42912,47.70157274,13.34016,3.89088,13.896,34.34,-5.32,34.74964748
06/04/2019 19:30,29.4752,2.6636,29.59530672,12.5952,3.6736,13.12,33.76,-2.02,33.82037847,46.4352,1.6136,46.46322744,12.5952,3.6736,13.12,33.84,-2.06,33.90264296
06/04/2019 20:00,28.25176,2.13468,28.33229256,10.78176,3.14468,11.231,34.94,-2.02,34.99834282,45.80176,1.08468,45.81460193,10.78176,3.14468,11.231,35.02,-2.06,35.08053591
06/04/2019 20:30,26.40584,1.26712,26.43622475,8.35584,2.43712,8.704,36.1,-2.34,36.17575984,44.53584,0.03712,44.53585547,8.35584,2.43712,8.704,36.18,-2.4,36.25951461
06/04/2019 21:00,24.93536,1.25948,24.96714778,7.09536,2.06948,7.391,35.68,-1.62,35.71675797,42.85536,0.40948,42.85731623,7.09536,2.06948,7.391,35.76,-1.66,35.79850835
06/04/2019 21:30,24.85344,1.03392,24.87493659,8.17344,2.38392,8.514,33.36,-2.7,33.46908424,41.61344,3.12392,41.73053157,8.17344,2.38392,8.514,33.44,0.74,33.4481868
06/04/2019 22:00,22.64504,-0.80228,22.65924734,6.09504,1.77772,6.349,33.1,-5.16,33.49978507,39.25504,-3.50228,39.4109646,6.09504,1.77772,6.349,33.16,-5.28,33.57773072
06/04/2019 22:30,21.26432,-0.27124,21.26604985,5.58432,1.62876,5.817,31.36,-3.8,31.58939062,37.02432,-2.25124,37.09269946,5.58432,1.62876,5.817,31.44,-3.88,31.67851007
06/04/2019 23:00,19.35416,-2.21212,19.480169,3.76416,1.09788,3.921,31.18,-6.62,31.87501843,35.02416,-5.68212,35.48208381,3.76416,1.09788,3.921,31.26,-6.78,31.98680978
06/04/2019 23:30,17.68144,-1.13708,17.71796465,3.54144,1.03292,3.689,28.28,-4.34,28.61108177,31.88144,-3.40708,32.0629757,3.54144,1.03292,3.689,28.34,-4.44,28.68569678
07/04/2019 00:00,16.98872,-0.18204,16.98969528,4.03872,1.17796,4.207,25.9,-2.72,26.0424346,29.99872,-2.84204,30.13304487,4.03872,1.17796,4.207,25.96,-4.02,26.26941187
07/04/2019 00:30,16.82592,-1.92244,16.93538778,4.82592,1.40756,5.027,24,-6.66,24.90693879,28.92592,-6.67244,29.68552347,4.82592,1.40756,5.027,24.1,-8.08,25.41842639
07/04/2019 01:00,16.34248,-2.51136,16.53431527,4.45248,1.29864,4.638,23.78,-7.62,24.97103923,28.33248,-6.50136,29.06883391,4.45248,1.29864,4.638,23.88,-7.8,25.12159231
07/04/2019 01:30,17.49152,-2.92164,17.73384482,4.93152,1.43836,5.137,25.12,-8.72,26.59046446,30.13152,-7.48164,31.04647218,4.93152,1.43836,5.137,25.2,-8.92,26.732123
07/04/2019 02:00,18.32912,-2.97984,18.56976269,5.10912,1.49016,5.322,26.44,-8.94,27.91052131,31.64912,-7.66984,32.56521522,5.10912,1.49016,5.322,26.54,-9.16,28.07627468
07/04/2019 02:30,18.56824,-2.46468,18.73110206,6.25824,1.82532,6.519,24.62,-8.58,26.07222277,30.99824,-6.95468,31.76882839,6.25824,1.82532,6.519,24.74,-8.78,26.25178089
07/04/2019 03:00,17.60504,-2.38228,17.76549159,5.37504,1.56772,5.599,24.46,-7.9,25.7041164,29.93504,-6.51228,30.6352152,5.37504,1.56772,5.599,24.56,-8.08,25.85498018
07/04/2019 03:30,17.47264,-2.50048,17.65065293,5.55264,1.61952,5.784,23.84,-8.24,25.22386172,29.47264,-6.82048,30.25153642,5.55264,1.61952,5.784,23.92,-8.44,25.36533067
07/04/2019 04:00,16.20792,-3.10144,16.50198778,3.69792,1.07856,3.852,25.02,-8.36,26.37972706,28.79792,-7.48144,29.75385926,3.69792,1.07856,3.852,25.1,-8.56,26.51949472
07/04/2019 04:30,15.98624,-2.84568,16.23754181,4.02624,1.17432,4.194,23.92,-8.04,25.23505498,28.02624,-7.04568,28.89829987,4.02624,1.17432,4.194,24,-8.22,25.36864994
07/04/2019 05:00,16.19808,-2.26056,16.35505815,4.55808,1.32944,4.748,23.28,-7.18,24.36207709,27.91808,-6.03056,28.56198251,4.55808,1.32944,4.748,23.36,-7.36,24.49202319
07/04/2019 05:30,16.1856,-2.0642,16.31669602,4.5456,1.3258,4.735,23.28,-6.78,24.2472019,27.9056,-5.5942,28.46080788,4.5456,1.3258,4.735,23.36,-6.92,24.3634152
07/04/2019 06:00,16.8876,-1.7032,16.97327087,5.3376,1.5568,5.56,23.1,-6.52,24.0025082,28.5376,-5.1232,28.99382334,5.3376,1.5568,5.56,23.2,-6.68,24.14254336
07/04/2019 06:30,18.53496,-1.46272,18.59258702,6.98496,2.03728,7.276,23.1,-7,24.13731551,30.18496,-5.12272,30.61656529,6.98496,2.03728,7.276,23.2,-7.16,24.27973641
07/04/2019 07:00,20.04696,-0.91172,20.06768145,8.49696,2.47828,8.851,23.1,-6.78,24.07443457,31.69696,-4.46172,32.00943952,8.49696,2.47828,8.851,23.2,-6.94,24.21577172
07/04/2019 07:30,20.51608,-1.47656,20.56914602,7.72608,2.25344,8.048,25.58,-7.46,26.64560001,33.38608,-5.38656,33.81782616,7.72608,2.25344,8.048,25.66,-7.64,26.77321796
07/04/2019 08:00,22.65816,-0.80512,22.67245979,9.54816,2.78488,9.946,26.22,-7.18,27.18530485,35.86816,-4.57512,36.15876968,9.54816,2.78488,9.946,26.32,-7.36,27.32969081
07/04/2019 08:30,26.11416,0.75788,26.12515521,13.60416,3.96788,14.171,25.02,-6.42,25.83054006,38.72416,0.38788,38.72610255,13.60416,3.96788,14.171,25.12,-3.58,25.37382115
07/04/2019 09:00,27.77992,2.78456,27.91912838,15.40992,4.49456,16.052,24.74,-3.42,24.97526777,40.22992,0.99456,40.24221183,15.40992,4.49456,16.052,24.82,-3.5,25.06556203
07/04/2019 09:30,29.03136,2.64748,29.15182694,16.55136,4.82748,17.241,24.96,-4.36,25.33793993,41.59136,0.36748,41.5929834,16.55136,4.82748,17.241,25.04,-4.46,25.43409523
07/04/2019 10:00,30.76416,3.30288,30.94095275,18.52416,5.40288,19.296,24.48,-4.2,24.83768105,43.10416,1.10288,43.11826705,18.52416,5.40288,19.296,24.58,-4.3,24.95328435
07/04/2019 10:30,30.58384,3.99612,30.84380398,17.64384,5.14612,18.379,25.88,-2.3,25.98200146,43.58384,2.78612,43.6728013,17.64384,5.14612,18.379,25.94,-2.36,26.0471342
07/04/2019 11:00,30.99536,3.79948,31.22736604,17.41536,5.07948,18.141,27.16,-2.56,27.28038123,44.63536,2.45948,44.70306929,17.41536,5.07948,18.141,27.22,-2.62,27.34580041
07/04/2019 11:30,29.85912,2.59016,29.97125249,14.46912,4.22016,15.072,30.78,-3.26,30.95215663,45.32912,0.88016,45.33766427,14.46912,4.22016,15.072,30.86,-3.34,31.04021907
07/04/2019 12:00,31.5208,3.9444,31.76663539,17.7408,5.1744,18.48,27.56,-2.46,27.66957174,45.3808,2.6544,45.45836389,17.7408,5.1744,18.48,27.64,-2.52,27.75463925
07/04/2019 12:30,29.85696,2.55328,29.96593565,13.89696,4.05328,14.476,31.92,-3,32.06066749,45.87696,0.97328,45.88728291,13.89696,4.05328,14.476,31.98,-3.08,32.12797535
07/04/2019 13:00,31.46456,3.44508,31.6526004,16.95456,4.94508,17.661,29.02,-3,29.17465338,46.05456,1.86508,46.09230977,16.95456,4.94508,17.661,29.1,-3.08,29.26254261
07/04/2019 13:30,29.88864,3.26252,30.06617431,15.60864,4.55252,16.259,28.56,-2.58,28.67629683,44.24864,1.89252,44.28909317,15.60864,4.55252,16.259,28.64,-2.66,28.76326129
07/04/2019 14:00,27.40672,2.11696,27.48835791,11.16672,3.25696,11.632,32.48,-2.28,32.55992629,43.68672,0.91696,43.69634218,11.16672,3.25696,11.632,32.52,-2.34,32.6040795
07/04/2019 14:30,27.22728,1.88004,27.29211107,10.69728,3.12004,11.143,33.06,-2.48,33.15288826,43.83728,0.58004,43.84111728,10.69728,3.12004,11.143,33.14,-2.54,33.23719603
07/04/2019 15:00,30.15504,4.28772,30.45834828,15.93504,4.64772,16.599,28.44,-0.72,28.44911246,44.45504,3.90772,44.62645916,15.93504,4.64772,16.599,28.52,-0.74,28.52959867
07/04/2019 15:30,32.35168,5.59924,32.83264667,20.43168,5.95924,21.283,23.84,-0.72,23.85087001,44.33168,5.21924,44.63785745,20.43168,5.95924,21.283,23.9,-0.74,23.91145332
07/04/2019 16:00,30.73336,3.84348,30.97275828,16.98336,4.95348,17.691,27.5,-2.22,27.58946176,44.54336,2.67348,44.62351864,16.98336,4.95348,17.691,27.56,-2.28,27.65414978
07/04/2019 16:30,30.11632,2.14976,30.19294948,14.05632,4.09976,14.642,32.12,-3.9,32.35590209,46.25632,0.09976,46.25642757,14.05632,4.09976,14.642,32.2,-4,32.44749605
07/04/2019 17:00,30.46704,1.75872,30.51775913,13.60704,3.96872,14.174,33.72,-4.42,34.00845189,47.38704,-0.57128,47.39048344,13.60704,3.96872,14.174,33.78,-4.54,34.08372045
07/04/2019 17:30,30.94536,1.96948,31.00796925,13.09536,3.81948,13.641,35.7,-3.7,35.89122455,48.85536,0.01948,48.85536388,13.09536,3.81948,13.641,35.76,-3.8,35.96133479
07/04/2019 18:00,28.2184,0.3162,28.22017153,7.5984,2.2162,7.915,41.24,-3.8,41.4147027,48.8984,-1.6838,48.92738196,7.5984,2.2162,7.915,41.3,-3.9,41.48373175
07/04/2019 18:30,27.52528,-0.17596,27.52584242,6.66528,1.94404,6.943,41.72,-4.24,41.93490193,48.42528,-2.39596,48.48451678,6.66528,1.94404,6.943,41.76,-4.34,41.98491634
07/04/2019 19:00,26.8944,-0.6808,26.90301544,5.8944,1.7192,6.14,42,-4.8,42.27339589,47.9744,-3.2008,48.08105839,5.8944,1.7192,6.14,42.08,-4.92,42.36664726
07/04/2019 19:30,26.30544,-0.97008,26.32332101,5.48544,1.59992,5.714,41.64,-5.14,41.9560389,47.20544,-3.66008,47.34711978,5.48544,1.59992,5.714,41.72,-5.26,42.05027943
07/04/2019 20:00,25.42152,-1.44164,25.46236448,4.45152,1.29836,4.637,41.94,-5.48,42.29650104,46.45152,-4.30164,46.65027135,4.45152,1.29836,4.637,42,-5.6,42.37168866
07/04/2019 20:30,24.76488,0.07184,24.7649842,4.15488,1.21184,4.328,41.22,-2.28,41.28300861,45.45488,-1.06816,45.4674288,4.15488,1.21184,4.328,41.3,-2.28,41.36288675
07/04/2019 21:00,23.3044,-1.4058,23.34676279,2.8944,0.8442,3.015,40.82,-4.5,41.06729112,43.7744,0.4442,43.7766537,2.8944,0.8442,3.015,40.88,-0.4,40.8819569
07/04/2019 21:30,21.96896,-1.62572,22.02903014,1.48896,0.43428,1.551,40.96,-4.12,41.16668556,42.50896,-3.78572,42.67719949,1.48896,0.43428,1.551,41.02,-4.22,41.2364984
07/04/2019 22:00,21.70312,-0.54784,21.71003331,3.09312,0.90216,3.222,37.22,-2.9,37.33280595,40.41312,-2.07784,40.4665008,3.09312,0.90216,3.222,37.32,-2.98,37.43878737
07/04/2019 22:30,21.2488,-0.3216,21.25123356,3.8688,1.1284,4.03,34.76,-2.9,34.88076261,38.7088,-1.8516,38.75305949,3.8688,1.1284,4.03,34.84,-2.98,34.96721321
07/04/2019 23:00,20.37256,-1.45592,20.42451723,4.16256,1.21408,4.336,32.42,-5.34,32.85684099,36.66256,-4.26592,36.90990896,4.16256,1.21408,4.336,32.5,-5.48,32.95876818
07/04/2019 23:30,19.92864,-1.08248,19.95801732,6.12864,1.78752,6.384,27.6,-5.74,28.1905587,33.80864,-4.09248,34.05543321,6.12864,1.78752,6.384,27.68,-5.88,28.29764655
08/04/2019 00:00,18.9692,-0.2094,18.97035574,6.1392,1.7906,6.395,25.66,-4,25.96989796,31.8792,-2.3094,31.96273957,6.1392,1.7906,6.395,25.74,-4.1,26.06448925
08/04/2019 00:30,17.72712,-0.36584,17.73089457,5.39712,1.57416,5.622,24.66,-3.88,24.96337317,30.15712,-0.30584,30.15867081,5.39712,1.57416,5.622,24.76,-1.88,24.83127061
08/04/2019 01:00,17.51864,-2.50748,17.69718066,4.32864,1.26252,4.509,26.38,-7.54,27.43639918,30.76864,-6.45748,31.43896079,4.32864,1.26252,4.509,26.44,-7.72,27.54400116
08/04/2019 01:30,18.36216,-2.52312,18.53469866,4.17216,1.21688,4.346,28.38,-7.48,29.34918738,32.61216,-6.44312,33.24254466,4.17216,1.21688,4.346,28.44,-7.66,29.45350913
08/04/2019 02:00,18.55496,-2.31272,18.69853509,2.90496,0.84728,3.026,31.3,-6.32,31.93168333,34.30496,-4.05272,34.54352067,2.90496,0.84728,3.026,31.4,-4.9,31.78002517
08/04/2019 02:30,18.65824,-0.96468,18.6831616,3.85824,1.12532,4.019,29.6,-4.18,29.89368495,33.55824,-3.17468,33.70807121,3.85824,1.12532,4.019,29.7,-4.3,30.00966511
08/04/2019 03:00,17.88,-1.215,17.92123391,3,0.875,3.125,29.76,-4.18,30.05212139,32.84,-3.425,33.01811965,3,0.875,3.125,29.84,-4.3,30.14822715
08/04/2019 03:30,18.54192,-0.39444,18.54611496,4.68192,1.36556,4.877,27.72,-3.52,27.9425983,32.48192,-2.25444,32.56006183,4.68192,1.36556,4.877,27.8,-3.62,28.03469993
08/04/2019 04:00,19.36728,0.39504,19.37130845,6.49728,1.89504,6.768,25.74,-3,25.91423547,32.31728,-1.18496,32.33899684,6.49728,1.89504,6.768,25.82,-3.08,26.00305367
08/04/2019 04:30,22.47264,2.54952,22.61679908,12.75264,3.71952,13.284,19.44,-2.34,19.58032686,32.29264,1.29952,32.31877706,12.75264,3.71952,13.284,19.54,-2.42,19.68928643
08/04/2019 05:00,23.43192,2.95056,23.61695745,14.88192,4.34056,15.502,17.1,-2.78,17.32450288,32.06192,1.48056,32.09608655,14.88192,4.34056,15.502,17.18,-2.86,17.41642903
08/04/2019 05:30,23.20216,2.46688,23.33293221,14.01216,4.08688,14.596,18.38,-3.24,18.66338662,32.47216,0.74688,32.48074822,14.01216,4.08688,14.596,18.46,-3.34,18.75972281
08/04/2019 06:00,21.74696,-0.29172,21.74891652,9.21696,2.68828,9.601,25.06,-5.96,25.7589829,34.35696,-3.41172,34.52594001,9.21696,2.68828,9.601,25.14,-6.1,25.86947236
08/04/2019 06:30,24.1684,0.6662,24.17758013,9.7584,2.8462,10.165,28.82,-4.36,29.14793303,38.6784,0.9262,38.68948789,9.7584,2.8462,10.165,28.92,-1.92,28.98366436
08/04/2019 07:00,27.35696,2.35828,27.45841847,12.81696,3.73828,13.351,29.08,-2.76,29.21068298,41.97696,0.91828,41.98700286,12.81696,3.73828,13.351,29.16,-2.82,29.29604069
08/04/2019 07:30,28.954,2.622,29.07247839,12.864,3.752,13.4,32.18,-2.26,32.25926224,45.104,1.452,45.12736553,12.864,3.752,13.4,32.24,-2.3,32.32193682
08/04/2019 08:00,29.91984,2.17912,29.99908981,12.33984,3.59912,12.854,35.16,-2.84,35.27451204,47.57984,0.67912,47.58468639,12.33984,3.59912,12.854,35.24,-2.92,35.36076922
08/04/2019 08:30,32.18352,3.09436,32.33193504,14.24352,4.15436,14.837,35.88,-2.12,35.94257642,50.20352,1.97436,50.24232795,14.24352,4.15436,14.837,35.96,-2.18,36.02601838
08/04/2019 09:00,31.81984,3.64912,32.02839825,12.81984,3.73912,13.354,38,-0.18,38.00042631,50.91984,4.07912,51.08296512,12.81984,3.73912,13.354,38.1,0.34,38.10151703
08/04/2019 09:30,31.52984,3.69912,31.74609109,11.61984,3.38912,12.104,39.82,0.62,39.82482643,51.49984,4.06912,51.66034512,11.61984,3.38912,12.104,39.88,0.68,39.88579697
08/04/2019 10:00,30.56216,2.94688,30.70390408,10.17216,2.96688,10.596,40.78,-0.04,40.78001962,51.01216,2.94688,51.09720706,10.17216,2.96688,10.596,40.84,-0.02,40.8400049
08/04/2019 10:30,33.11992,4.91456,33.48256264,15.40992,4.49456,16.052,35.42,0.84,35.42995907,50.86992,5.35456,51.15095379,15.40992,4.49456,16.052,35.46,0.86,35.47042712
08/04/2019 11:00,33.10936,4.99648,33.48424304,15.51936,4.52648,16.166,35.18,0.94,35.19255603,50.75936,5.50648,51.05716355,15.51936,4.52648,16.166,35.24,0.98,35.25362393
08/04/2019 11:30,35.10472,6.47596,35.69705064,19.97472,5.82596,20.807,30.26,1.3,30.28791178,50.29472,7.14596,50.79983862,19.97472,5.82596,20.807,30.32,1.32,30.34871991
08/04/2019 12:00,39.09144,9.79792,40.30061932,29.58144,8.62792,30.814,19.02,2.34,19.16340262,48.66144,11.00792,49.89098161,29.58144,8.62792,30.814,19.08,2.38,19.2278652
08/04/2019 12:30,43.35656,11.40108,44.83052442,37.30656,10.88108,38.861,12.1,1.04,12.14461197,49.48656,11.90108,50.89749823,37.30656,10.88108,38.861,12.18,1.02,12.22263474
08/04/2019 13:00,47.662,13.656,49.57975978,47.472,13.846,49.45,0.38,-0.38,0.537401154,47.952,13.426,49.79610206,47.472,13.846,49.45,0.48,-0.42,0.637808749
08/04/2019 13:30,51.92744,16.96592,54.62876043,55.83744,16.28592,58.164,-7.82,1.36,7.93737992,48.07744,17.66592,51.22035695,55.83744,16.28592,58.164,-7.76,1.38,7.881751074
08/04/2019 14:00,52.74344,16.61392,55.29821698,57.85344,16.87392,60.264,-10.22,-0.52,10.23322041,47.71344,16.33392,50.43182824,57.85344,16.87392,60.264,-10.14,-0.54,10.15436852
08/04/2019 14:30,50.5076,16.4118,53.10710722,53.2176,15.5218,55.435,-5.42,1.78,5.704804992,47.8576,17.3218,50.89591961,53.2176,15.5218,55.435,-5.36,1.8,5.654166605
08/04/2019 15:00,48.25024,14.47132,50.37365147,47.49024,13.85132,49.469,1.52,1.24,1.961631974,49.13024,15.11132,51.40167774,47.49024,13.85132,49.469,1.64,1.26,2.06813926
08/04/2019 15:30,43.15944,11.31192,44.61722532,38.50944,11.23192,40.114,9.3,0.16,9.301376242,47.88944,11.41192,49.23038068,38.50944,11.23192,40.114,9.38,0.18,9.38172692
08/04/2019 16:00,40.95248,9.32864,42.00153738,33.97248,9.90864,35.388,13.96,-1.16,14.00811194,47.99248,8.70864,48.77620882,33.97248,9.90864,35.388,14.02,-1.2,14.07126149
08/04/2019 16:30,38.41424,7.89332,39.2168119,28.91424,8.43332,30.119,19,-1.08,19.03066998,47.95424,7.31332,48.50869802,28.91424,8.43332,30.119,19.04,-1.12,19.07291273
08/04/2019 17:00,35.48808,5.17944,35.86405472,21.35808,6.22944,22.248,28.26,-2.1,28.33791806,49.67808,4.06944,49.84447787,21.35808,6.22944,22.248,28.32,-2.16,28.40225343
08/04/2019 17:30,30.30648,2.37564,30.39944729,9.75648,2.84564,10.163,41.1,-0.94,41.11074799,50.91648,2.16564,50.96251497,9.75648,2.84564,10.163,41.16,-0.68,41.16561672
08/04/2019 18:00,31.53328,1.73304,31.58086723,9.95328,2.90304,10.368,43.16,-2.34,43.22338719,53.15328,4.58304,53.35049607,9.95328,2.90304,10.368,43.2,1.68,43.23265433
08/04/2019 18:30,30.24744,2.70092,30.36778878,7.71744,2.25092,8.039,45.06,0.9,45.06898712,52.81744,3.19092,52.91374055,7.71744,2.25092,8.039,45.1,0.94,45.10979495
08/04/2019 19:00,29.51184,1.37012,29.54362755,6.41184,1.87012,6.679,46.2,-1,46.21082124,52.63184,0.85012,52.63870521,6.41184,1.87012,6.679,46.22,-1.02,46.2312535
08/04/2019 19:30,29.4012,1.9316,29.46458281,7.1712,2.0916,7.47,44.46,-0.32,44.46115158,51.6912,1.7316,51.72019524,7.1712,2.0916,7.47,44.52,-0.36,44.5214555
08/04/2019 20:00,27.25288,-0.13916,27.25323529,3.60288,1.05084,3.753,47.3,-2.38,47.35983953,50.96288,-1.38916,50.98180953,3.60288,1.05084,3.753,47.36,-2.44,47.42281308
08/04/2019 20:30,26.88712,1.19416,26.91362555,3.23712,0.94416,3.372,47.3,0.5,47.30264263,50.59712,1.44416,50.61772565,3.23712,0.94416,3.372,47.36,0.5,47.36263928
08/04/2019 21:00,28.05792,2.44856,28.16455788,7.29792,2.12856,7.602,41.52,0.64,41.52493227,48.85792,2.76856,48.93629809,7.29792,2.12856,7.602,41.56,0.64,41.56492752
08/04/2019 21:30,30.49728,3.60504,30.70961414,13.69728,3.99504,14.268,33.6,-0.78,33.60905235,47.39728,4.53504,47.61374528,13.69728,3.99504,14.268,33.7,0.54,33.70432613
08/04/2019 22:00,29.57672,2.33196,29.66850861,14.64672,4.27196,15.257,29.86,-3.88,30.11102788,44.58672,0.31196,44.58781133,14.64672,4.27196,15.257,29.94,-3.96,30.20074834
08/04/2019 22:30,27.06,1.655,27.11056298,12.84,3.745,13.375,28.44,-4.18,28.74553878,41.36,-0.555,41.36372354,12.84,3.745,13.375,28.52,-4.3,28.84233694
08/04/2019 23:00,26.518,3.174,26.70727616,14.208,4.144,14.8,24.62,-1.94,24.69631551,38.888,2.144,38.9470574,14.208,4.144,14.8,24.68,-2,24.76090467
08/04/2019 23:30,25.28872,3.76296,25.56715133,14.71872,4.29296,15.332,21.14,-1.06,21.16655853,35.91872,3.19296,36.06035829,14.71872,4.29296,15.332,21.2,-1.1,21.22851855
09/04/2019 00:00,26.21168,5.29424,26.74100121,18.39168,5.36424,19.158,15.64,-0.14,15.64062659,34.09168,3.20424,34.24193042,18.39168,5.36424,19.158,15.7,-2.16,15.84788945
09/04/2019 00:30,27.90488,5.19184,28.38375469,23.11488,6.74184,24.078,9.58,-3.1,10.06908139,32.79488,3.54184,32.9855845,23.11488,6.74184,24.078,9.68,-3.2,10.19521456
09/04/2019 01:00,28.71664,6.08152,29.35353979,25.13664,7.33152,26.184,7.16,-2.5,7.583904008,32.37664,4.75152,32.72344358,25.13664,7.33152,26.184,7.24,-2.58,7.685961228
09/04/2019 01:30,27.9836,4.8698,28.40416908,21.8736,6.3798,22.785,12.22,-3.02,12.58764474,34.1536,3.2598,34.30881358,21.8736,6.3798,22.785,12.28,-3.12,12.67015391
09/04/2019 02:00,28.58456,4.48508,28.93428784,21.27456,6.20508,22.161,14.62,-3.44,15.01925431,35.99456,2.66508,36.09308799,21.27456,6.20508,22.161,14.72,-3.54,15.13968296
09/04/2019 02:30,29.94576,5.00668,30.36141279,24.36576,7.10668,25.381,11.16,-4.2,11.92416035,35.62576,2.78668,35.73458214,24.36576,7.10668,25.381,11.26,-4.32,12.06026534
09/04/2019 03:00,30.1384,5.9312,30.71648235,25.2384,7.3612,26.29,9.8,-2.86,10.20880013,35.1384,4.4012,35.41295972,25.2384,7.3612,26.29,9.9,-2.96,10.3330344
09/04/2019 03:30,29.48576,5.72168,30.03577308,24.24576,7.07168,25.256,10.48,-2.7,10.82221789,34.78576,4.29168,35.04950236,24.24576,7.07168,25.256,10.54,-2.78,10.90045871
09/04/2019 04:00,26.0624,2.9382,26.22749918,18.5424,5.4082,19.315,15.04,-4.94,15.83051484,33.6824,0.3482,33.68419975,18.5424,5.4082,19.315,15.14,-5.06,15.96318264
09/04/2019 04:30,27.39472,3.66596,27.63892087,21.41472,6.24596,22.307,11.96,-5.16,13.02563626,33.45472,0.94596,33.46809123,21.41472,6.24596,22.307,12.04,-5.3,13.15490783
09/04/2019 05:00,27.1792,3.5856,27.41469387,21.1392,6.1656,22.02,12.08,-5.16,13.13590499,33.2992,0.8656,33.31044857,21.1392,6.1656,22.02,12.16,-5.3,13.26482567
09/04/2019 05:30,29.33792,4.37856,29.66286125,23.85792,6.95856,24.852,10.96,-5.16,12.11392587,34.89792,1.65856,34.93731017,23.85792,6.95856,24.852,11.04,-5.3,12.24628923
09/04/2019 06:00,31.34592,4.80256,31.71169001,26.30592,7.67256,27.402,10.08,-5.74,11.59974138,36.46592,4.27256,36.71536586,26.30592,7.67256,27.402,10.16,-3.4,10.71380418
09/04/2019 06:30,34.39008,8.59544,35.44797866,28.75008,8.38544,29.948,11.28,0.42,11.28781644,40.09008,7.38544,40.76468126,28.75008,8.38544,29.948,11.34,-1,11.38400632
09/04/2019 07:00,35.47752,6.92636,36.14732201,28.06752,8.18636,29.237,14.82,-2.52,15.0327243,42.98752,5.60636,43.35156454,28.06752,8.18636,29.237,14.92,-2.58,15.14142662
09/04/2019 07:30,36.03368,6.33024,36.58548937,25.78368,7.52024,26.858,20.5,-2.38,20.63769367,46.38368,5.52024,46.7110139,25.78368,7.52024,26.858,20.6,-2,20.69685967
09/04/2019 08:00,38.03064,8.46352,38.96101577,27.68064,8.07352,28.834,20.7,0.78,20.71469044,48.46064,8.85352,49.26274907,27.68064,8.07352,28.834,20.78,0.78,20.79463392
09/04/2019 08:30,41.21656,10.51108,42.53572171,31.30656,9.13108,32.611,19.82,2.76,20.01124684,51.20656,11.93108,52.5781557,31.30656,9.13108,32.611,19.9,2.8,20.09601951
09/04/2019 09:00,42.07768,10.98224,43.48724813,32.16768,9.38224,33.508,19.82,3.2,20.07666307,52.06768,12.62224,53.57578038,32.16768,9.38224,33.508,19.9,3.24,20.16203363
09/04/2019 09:30,44.6436,12.3898,46.33096335,36.9936,10.7898,38.535,15.3,3.2,15.63105883,52.3936,14.0298,54.23951151,36.9936,10.7898,38.535,15.4,3.24,15.73714078
09/04/2019 10:00,48.42272,14.52996,50.55570739,44.26272,12.90996,46.107,8.32,3.24,8.928605714,52.66272,16.14996,55.08342115,44.26272,12.90996,46.107,8.4,3.24,9.003199431
09/04/2019 10:30,51.74856,16.67208,54.36792909,50.33856,14.68208,52.436,2.82,3.98,4.877786383,53.17856,18.74208,56.38461498,50.33856,14.68208,52.436,2.84,4.06,4.954714926
09/04/2019 11:00,55.288,19.199,58.52661399,57.768,16.849,60.175,-4.96,4.7,6.8331252,52.848,21.629,57.10275602,57.768,16.849,60.175,-4.92,4.78,6.859650137
09/04/2019 11:30,59.8044,21.6292,63.59550733,65.4144,19.0792,68.14,-11.22,5.1,12.32470689,54.2744,24.2592,59.44930008,65.4144,19.0792,68.14,-11.14,5.18,12.28543854
09/04/2019 12:00,60.506,22.313,64.4891154,67.416,19.663,70.225,-13.82,5.3,14.80143236,53.676,25.043,59.23060716,67.416,19.663,70.225,-13.74,5.38,14.75574464
09/04/2019 12:30,57.11504,20.38272,60.64307931,61.65504,17.98272,64.224,-9.08,4.8,10.27065723,52.63504,22.86272,57.38598611,61.65504,17.98272,64.224,-9.02,4.88,10.25547659
09/04/2019 13:00,58.12464,19.20052,61.21383621,64.18464,18.72052,66.859,-12.12,0.96,12.15796036,52.14464,22.94052,56.96780616,64.18464,18.72052,66.859,-12.04,4.22,12.75813466
09/04/2019 13:30,59.79064,21.33852,63.48427417,68.60064,20.00852,71.459,-17.62,2.66,17.81965207,51.04064,22.68852,55.8562071,68.60064,20.00852,71.459,-17.56,2.68,17.76333302
09/04/2019 14:00,59.9724,21.7682,63.8008095,68.9424,20.1082,71.815,-17.94,3.32,18.24461564,51.0624,23.4682,56.19719837,68.9424,20.1082,71.815,-17.88,3.36,18.19296567
09/04/2019 14:30,58.8092,21.4506,62.59912336,66.6192,19.4306,69.395,-15.62,4.04,16.13400136,51.0992,23.5306,56.25670962,66.6192,19.4306,69.395,-15.52,4.1,16.05242661
09/04/2019 15:00,56.64648,19.63564,59.95316551,62.55648,18.24564,65.163,-11.82,2.78,12.14252033,50.83648,21.06564,55.02825535,62.55648,18.24564,65.163,-11.72,2.82,12.05449294
09/04/2019 15:30,56.70952,19.81736,60.07243474,62.69952,18.28736,65.312,-11.98,3.06,12.36462697,50.81952,21.38736,55.13658296,62.69952,18.28736,65.312,-11.88,3.1,12.27780111
09/04/2019 16:00,55.10592,18.79256,58.22218418,60.14592,17.54256,62.652,-10.08,2.5,10.38539359,50.12592,20.06256,53.99179724,60.14592,17.54256,62.652,-10.02,2.52,10.33202787
09/04/2019 16:30,58.29,20.47,61.77981062,64.56,18.83,67.25,-12.54,3.28,12.96186715,52.08,22.15,56.59460133,64.56,18.83,67.25,-12.48,3.32,12.91405436
09/04/2019 17:00,58.51376,20.24068,61.91562998,63.77376,18.60068,66.431,-10.52,3.28,11.01947367,53.31376,21.92068,57.64436848,63.77376,18.60068,66.431,-10.46,3.32,10.97424257
09/04/2019 17:30,59.42536,20.45948,62.84873692,64.93536,18.93948,67.641,-11.02,3.04,11.43162281,53.99536,22.01948,58.31257498,64.93536,18.93948,67.641,-10.94,3.08,11.36529806
09/04/2019 18:00,54.38728,17.35004,57.0876529,56.05728,16.35004,58.393,-3.34,2,3.893019394,52.77728,17.71004,55.66944226,56.05728,16.35004,58.393,-3.28,1.36,3.550774563
09/04/2019 18:30,49.31944,13.10192,51.03006437,45.22944,13.19192,47.114,8.18,-0.18,8.1819802,53.44944,13.07192,55.02470108,45.22944,13.19192,47.114,8.22,-0.12,8.220875866
09/04/2019 19:00,45.49192,10.90556,46.78082967,37.80192,11.02556,39.377,15.38,-0.24,15.38187245,53.26192,10.78556,54.34298875,37.80192,11.02556,39.377,15.46,-0.24,15.46186276
09/04/2019 19:30,42.6028,8.9004,43.52258825,32.5728,9.5004,33.93,20.06,-1.2,20.09586027,52.7128,8.2804,53.35920078,32.5728,9.5004,33.93,20.14,-1.22,20.1769175
09/04/2019 20:00,41.51336,8.54348,42.38337067,29.94336,8.73348,31.191,23.14,-0.38,23.14311993,53.18336,8.81348,53.90869327,29.94336,8.73348,31.191,23.24,0.08,23.24013769
09/04/2019 20:30,39.86832,8.69576,40.80562684,26.48832,7.72576,27.592,26.76,1.94,26.83022922,53.32832,9.68576,54.20077177,26.48832,7.72576,27.592,26.84,1.96,26.91146967
09/04/2019 21:00,38.86104,8.48072,39.77565891,25.75104,7.51072,26.824,26.22,1.94,26.29167169,52.05104,9.51072,52.91280148,25.75104,7.51072,26.824,26.3,2,26.375936
09/04/2019 21:30,37.05448,7.00464,37.71073414,24.56448,7.16464,25.588,24.98,-0.32,24.98204956,49.60448,7.18464,50.12208583,24.56448,7.16464,25.588,25.04,0.02,25.04000799
09/04/2019 22:00,34.76928,6.21604,35.32056037,22.64928,6.60604,23.593,24.24,-0.78,24.25254626,46.98928,5.76604,47.34173267,22.64928,6.60604,23.593,24.34,-0.84,24.35449035
09/04/2019 22:30,33.96776,6.36768,34.559457,24.19776,7.05768,25.206,19.54,-1.38,19.58867019,43.81776,5.63768,44.17894891,24.19776,7.05768,25.206,19.62,-1.42,19.67131922
09/04/2019 23:00,34.126,7.733,34.99118696,27.576,8.043,28.725,13.1,-0.62,13.11466355,40.736,7.383,41.39964233,27.576,8.043,28.725,13.16,-0.66,13.17653976
09/04/2019 23:30,31.60208,6.05144,32.17625501,26.06208,7.60144,27.148,11.08,-3.1,11.50549434,37.24208,4.42144,37.50362188,26.06208,7.60144,27.148,11.18,-3.18,11.62345904
10/04/2019 00:00,32.57064,7.39852,33.40036958,29.72064,8.66852,30.959,5.7,-2.54,6.240320505,35.48064,6.04852,35.9925049,29.72064,8.66852,30.959,5.76,-2.62,6.327874841
10/04/2019 00:30,30.21032,6.06676,30.81345504,26.56032,7.74676,27.667,7.3,-3.36,8.036143354,33.94032,4.28676,34.20996394,26.56032,7.74676,27.667,7.38,-3.46,8.150828179
10/04/2019 01:00,28.09952,4.51736,28.46031563,23.33952,6.80736,24.312,9.52,-4.58,10.56441196,32.93952,2.10736,33.00686207,23.33952,6.80736,24.312,9.6,-4.7,10.68877916
10/04/2019 01:30,27.696,3.303,27.89226102,20.616,6.013,21.475,14.16,-5.42,15.16186004,34.856,0.453,34.85894354,20.616,6.013,21.475,14.24,-5.56,15.28696176
10/04/2019 02:00,28.87464,3.14552,29.04546662,21.34464,6.22552,22.234,15.06,-6.16,16.27111551,36.50464,-0.09448,36.50476226,21.34464,6.22552,22.234,15.16,-6.32,16.42461567
10/04/2019 02:30,29.64384,3.45612,29.84463127,22.92384,6.68612,23.879,13.44,-6.46,14.9119147,36.46384,0.08612,36.4639417,22.92384,6.68612,23.879,13.54,-6.6,15.06292136
10/04/2019 03:00,30.22112,4.44116,30.5457034,24.62112,7.18116,25.647,11.2,-5.48,12.468777,35.92112,1.54116,35.95416577,24.62112,7.18116,25.647,11.3,-5.64,12.6293151
10/04/2019 03:30,30.07152,4.83836,30.45826723,24.61152,7.17836,25.637,10.92,-4.68,11.88060605,35.61152,2.37836,35.69085251,24.61152,7.17836,25.637,11,-4.8,12.00166655
10/04/2019 04:00,29.67272,5.31996,30.14585024,24.58272,7.16996,25.607,10.18,-3.7,10.83154652,34.86272,3.36996,35.02521772,24.58272,7.16996,25.607,10.28,-3.8,10.95985401
10/04/2019 04:30,31.08448,6.35464,31.72737535,27.44448,8.00464,28.588,7.28,-3.3,7.993021957,34.80448,4.62464,35.11038483,27.44448,8.00464,28.588,7.36,-3.38,8.099012285
10/04/2019 05:00,28.9076,4.0568,29.19087124,23.3376,6.8068,24.31,11.14,-5.5,12.42375145,34.5376,1.1668,34.55730366,23.3376,6.8068,24.31,11.2,-5.64,12.53992025
10/04/2019 05:30,25.7136,1.9798,25.78970401,16.1136,4.6998,16.785,19.2,-5.44,19.95579114,35.3936,-0.8602,35.40405153,16.1136,4.6998,16.785,19.28,-5.56,20.06569211
10/04/2019 06:00,28.53672,3.88196,28.79954864,20.16672,5.88196,21.007,16.74,-4,17.21126375,37.00672,5.00196,37.34323137,20.16672,5.88196,21.007,16.84,-0.88,16.8629772
10/04/2019 06:30,29.86096,4.46528,30.19297365,19.32096,5.63528,20.126,21.08,-2.34,21.20947901,40.50096,3.23528,40.62997413,19.32096,5.63528,20.126,21.18,-2.4,21.31554362
10/04/2019 07:00,32.66848,5.43664,33.11776925,21.58848,6.29664,22.488,22.16,-1.72,22.22665067,43.84848,4.53664,44.08253964,21.58848,6.29664,22.488,22.26,-1.76,22.32946932
10/04/2019 07:30,33.8784,4.9412,34.23684337,20.9184,6.1012,21.79,25.92,-2.32,26.02362004,46.9384,3.7212,47.0856743,20.9184,6.1012,21.79,26.02,-2.38,26.12862032
10/04/2019 08:00,35.65,6.42,36.22345787,21.84,6.37,22.75,27.62,0.1,27.62018103,49.56,6.63,50.00150498,21.84,6.37,22.75,27.72,0.26,27.72121931
10/04/2019 08:30,38.57368,8.66524,39.5349867,25.90368,7.55524,26.983,25.34,2.22,25.43705958,51.32368,9.81524,52.25379474,25.90368,7.55524,26.983,25.42,2.26,25.52026646
10/04/2019 09:00,40.01752,9.62136,41.15789688,27.94752,8.15136,29.112,24.14,2.94,24.31837166,52.18752,11.15136,53.36562633,27.94752,8.15136,29.112,24.24,3,24.42493808
10/04/2019 09:30,43.86056,11.68808,45.39118788,35.17056,10.25808,36.636,17.38,2.86,17.61374463,52.63056,13.15808,54.25044622,35.17056,10.25808,36.636,17.46,2.9,17.69919772
10/04/2019 10:00,47.92648,14.51564,50.07645445,42.87648,12.50564,44.663,10.1,4.02,10.87062096,53.05648,16.58564,55.58842977,42.87648,12.50564,44.663,10.18,4.08,10.96716919
10/04/2019 10:30,52.54672,18.99196,55.8735387,56.16672,16.38196,58.507,-7.24,5.22,8.925581214,49.12672,21.70196,53.70670057,56.16672,16.38196,58.507,-7.04,5.32,8.824058023
10/04/2019 11:00,59.074,21.202,62.7635426,63.744,18.592,66.4,-9.34,5.22,10.69971962,54.504,23.852,59.49457051,63.744,18.592,66.4,-9.24,5.26,10.63227163
10/04/2019 11:30,52.99344,18.30892,56.06711366,55.09344,16.06892,57.389,-4.2,4.48,6.140879416,50.91344,20.62892,54.93387582,55.09344,16.06892,57.389,-4.18,4.56,6.185951827
10/04/2019 12:00,60.50192,22.62056,64.59235294,68.40192,19.95056,71.252,-15.8,5.34,16.67799748,52.70192,25.39056,58.4993411,68.40192,19.95056,71.252,-15.7,5.44,16.6157636
10/04/2019 12:30,61.86512,23.25816,66.092625,72.16512,21.04816,75.172,-20.6,4.42,21.06884904,51.68512,21.20816,55.86714312,72.16512,21.04816,75.172,-20.48,0.16,20.48062499
10/04/2019 13:00,58.10896,19.87428,61.41366491,66.28896,19.33428,69.051,-16.36,1.08,16.39560917,49.98896,21.11428,54.26517246,66.28896,19.33428,69.051,-16.3,1.78,16.39690215
10/04/2019 13:30,56.75,20.075,60.19608064,64.44,18.795,67.125,-15.38,2.56,15.5916003,49.12,21.375,53.56925447,64.44,18.795,67.125,-15.32,2.58,15.53572657
10/04/2019 14:00,55.79744,20.55092,59.4617072,62.91744,18.35092,65.539,-14.24,4.4,14.90428126,48.77744,22.81092,53.84771791,62.91744,18.35092,65.539,-14.14,4.46,14.82670564
10/04/2019 14:30,52.17,17.665,55.07958901,54.36,15.855,56.625,-4.38,3.62,5.682323468,50.12,19.535,53.7924774,54.36,15.855,56.625,-4.24,3.68,5.614267539
10/04/2019 15:00,55.23128,20.06704,58.76376762,61.60128,17.96704,64.168,-12.74,4.2,13.41445489,48.94128,22.22704,53.75211805,61.60128,17.96704,64.168,-12.66,4.26,13.35751474
10/04/2019 15:30,55.42448,20.46964,59.08366225,63.08448,18.39964,65.713,-15.32,4.14,15.86953055,47.84448,22.65964,52.93914952,63.08448,18.39964,65.713,-15.24,4.26,15.82419666
10/04/2019 16:00,57.07352,19.51436,60.31746788,64.88352,18.92436,67.587,-15.62,1.18,15.66450765,49.34352,21.98436,54.01939513,64.88352,18.92436,67.587,-15.54,3.06,15.83840901
10/04/2019 16:30,50.84232,16.66276,53.50316882,51.47232,15.01276,53.617,-1.26,3.3,3.532364647,50.27232,18.37276,53.52442871,51.47232,15.01276,53.617,-1.2,3.36,3.567856499
10/04/2019 17:00,46.3312,14.1266,48.43697886,43.7712,12.7666,45.595,5.12,2.72,5.797654698,49.0112,15.5066,51.40576202,43.7712,12.7666,45.595,5.24,2.74,5.913137915
10/04/2019 17:30,45.73208,12.57144,47.42851721,39.74208,11.59144,41.398,11.98,1.96,12.1392751,51.78208,13.57144,53.53099843,39.74208,11.59144,41.398,12.04,1.98,12.20172119
10/04/2019 18:00,47.16808,12.88944,48.89749927,41.27808,12.03944,42.998,11.78,1.7,11.90203344,53.09808,13.75944,54.85187589,41.27808,12.03944,42.998,11.82,1.72,11.94448827
10/04/2019 18:30,45.45224,12.16732,47.05262795,38.80224,11.31732,40.419,13.3,1.7,13.40820644,52.18224,13.03732,53.78622393,38.80224,11.31732,40.419,13.38,1.72,13.49010007
10/04/2019 19:00,40.57504,9.34272,41.63676606,29.25504,8.53272,30.474,22.64,1.62,22.69788536,51.97504,10.17272,52.96120292,29.25504,8.53272,30.474,22.72,1.64,22.77911324
10/04/2019 19:30,35.85928,6.16604,36.38554674,20.72928,6.04604,21.593,30.26,0.24,30.26095174,51.04928,6.30604,51.43729317,20.72928,6.04604,21.593,30.32,0.26,30.32111476
10/04/2019 20:00,34.00904,4.42972,34.29631498,16.79904,4.89972,17.499,34.42,-0.94,34.43283317,51.29904,3.97972,51.45317946,16.79904,4.89972,17.499,34.5,-0.92,34.51226449
10/04/2019 20:30,33.49712,3.24416,33.65385004,15.23712,4.44416,15.872,36.52,-2.4,36.59877594,51.83712,1.98416,51.87507977,15.23712,4.44416,15.872,36.6,-2.46,36.68257897
10/04/2019 21:00,34.11288,3.91084,34.33632554,17.28288,5.04084,18.003,33.66,-2.26,33.73578515,51.02288,2.72084,51.09537409,17.28288,5.04084,18.003,33.74,-2.32,33.81966883
10/04/2019 21:30,33.54576,4.65668,33.86742805,17.88576,5.21668,18.631,31.32,-1.12,31.34001914,49.28576,4.05668,49.45242958,17.88576,5.21668,18.631,31.4,-1.16,31.42141945
10/04/2019 22:00,32.5772,4.3246,32.8629902,18.4272,5.3746,19.195,28.3,-2.1,28.37780823,46.8072,3.1946,46.91608936,18.4272,5.3746,19.195,28.38,-2.18,28.46360483
10/04/2019 22:30,31.93944,4.95692,32.32180198,20.14944,5.87692,20.989,23.58,-1.84,23.6516807,43.80944,3.99692,43.9913901,20.14944,5.87692,20.989,23.66,-1.88,23.73457394
10/04/2019 23:00,30.38376,4.87568,30.77247353,19.73376,5.75568,20.556,21.3,-1.76,21.37258992,41.13376,6.23568,41.60372479,19.73376,5.75568,20.556,21.4,0.48,21.4053825
10/04/2019 23:30,27.54768,2.90224,27.70013845,17.52768,5.11224,18.258,20.04,-4.42,20.52164711,37.62768,0.59224,37.63234049,17.52768,5.11224,18.258,20.1,-4.52,20.60195136
11/04/2019 00:00,25.50544,1.97492,25.58178607,15.92544,4.64492,16.589,19.16,-5.34,19.89022876,35.16544,-0.83508,35.175354,15.92544,4.64492,16.589,19.24,-5.48,20.00519932
11/04/2019 00:30,24.28808,1.61944,24.34200928,14.87808,4.33944,15.498,18.82,-5.44,19.59045686,33.77808,-1.24056,33.80085321,14.87808,4.33944,15.498,18.9,-5.58,19.70650654
11/04/2019 01:00,22.69136,0.75248,22.70383326,12.11136,3.53248,12.616,21.16,-5.56,21.87828147,33.35136,-2.16752,33.42171984,12.11136,3.53248,12.616,21.24,-5.7,21.99153473
11/04/2019 01:30,24.08536,1.49948,24.13199135,13.33536,3.88948,13.891,21.5,-4.78,22.02494949,34.93536,-1.01052,34.9499718,13.33536,3.88948,13.891,21.6,-4.9,22.14881487
11/04/2019 02:00,25.00136,1.24748,25.03246309,13.43136,3.91748,13.991,23.14,-5.34,23.74816203,36.67136,-1.54252,36.70378744,13.43136,3.91748,13.991,23.24,-5.46,23.8727711
11/04/2019 02:30,24.07984,0.38412,24.08290353,11.73984,3.42412,12.229,24.68,-6.08,25.41788347,36.51984,-2.81588,36.62823902,11.73984,3.42412,12.229,24.78,-6.24,25.55359075
11/04/2019 03:00,22.84992,-0.19044,22.85071359,9.76992,2.84956,10.177,26.16,-6.08,26.85725228,36.02992,-3.39044,36.18908977,9.76992,2.84956,10.177,26.26,-6.24,26.99120598
11/04/2019 03:30,21.80992,-0.53544,21.81649162,7.96992,2.32456,8.302,27.68,-5.72,28.26483327,35.72992,-3.53544,35.90440807,7.96992,2.32456,8.302,27.76,-5.86,28.37176766
11/04/2019 04:00,23.19784,0.74312,23.20973951,11.42784,3.33312,11.904,23.54,-5.18,24.10319481,35.06784,-1.96688,35.12295573,11.42784,3.33312,11.904,23.64,-5.3,24.22683636
11/04/2019 04:30,23.93976,1.07868,23.96404931,13.22976,3.85868,13.781,21.42,-5.56,22.1298441,34.74976,-1.84132,34.79850973,13.22976,3.85868,13.781,21.52,-5.7,22.26208436
11/04/2019 05:00,25.53544,1.74992,25.59532996,16.04544,4.67992,16.714,18.98,-5.86,19.86403786,35.08544,-1.34008,35.11102269,16.04544,4.67992,16.714,19.04,-6.02,19.96902602
11/04/2019 05:30,26.9224,2.3832,27.02767589,17.7024,5.1632,18.44,18.44,-5.56,19.25998962,36.2224,-0.5368,36.22637735,17.7024,5.1632,18.44,18.52,-5.7,19.37731664
11/04/2019 06:00,26.98232,3.03276,27.15222322,16.43232,4.79276,17.117,21.1,-3.52,21.39159648,37.67232,4.81276,37.97849856,16.43232,4.79276,17.117,21.24,0.02,21.24000942
11/04/2019 06:30,28.1068,3.3574,28.30661303,15.3168,4.4674,15.955,25.58,-2.22,25.67615236,40.9968,2.1874,41.05511331,15.3168,4.4674,15.955,25.68,-2.28,25.78101627
11/04/2019 07:00,29.342,2.991,29.49405101,14.232,4.151,14.825,30.22,-2.32,30.30892278,44.572,2.611,44.64840988,14.232,4.151,14.825,30.34,-1.54,30.37905858
11/04/2019 07:30,29.91024,4.55132,30.25453636,12.45024,3.63132,12.969,34.92,1.84,34.96844292,47.45024,5.51132,47.76923617,12.45024,3.63132,12.969,35,1.88,35.05045506
11/04/2019 08:00,32.9796,5.7228,33.47244323,16.8096,4.9028,17.51,32.34,1.64,32.38155648,49.2496,6.5628,49.68494182,16.8096,4.9028,17.51,32.44,1.66,32.48244449
11/04/2019 08:30,33.81296,5.06128,34.18965954,17.11296,4.99128,17.826,33.4,0.14,33.40029341,50.61296,5.13128,50.87240661,17.11296,4.99128,17.826,33.5,0.14,33.50029254
11/04/2019 09:00,34.148,5.539,34.59431203,17.448,5.089,18.175,33.4,0.9,33.41212355,50.948,5.989,51.29879945,17.448,5.089,18.175,33.5,0.9,33.51208737
11/04/2019 09:30,38.63592,7.73756,39.40309822,25.70592,7.49756,26.777,25.86,0.48,25.86445437,51.64592,7.97756,52.25842053,25.70592,7.49756,26.777,25.94,0.48,25.94444064
11/04/2019 10:00,40.2776,8.9618,41.26256077,28.9776,8.4518,30.185,22.6,1.02,22.62300599,51.6576,8.7718,52.39706206,28.9776,8.4518,30.185,22.68,0.32,22.68225738
11/04/2019 10:30,43.33512,11.10816,44.73615813,35.68512,10.40816,37.172,15.3,1.4,15.36391877,51.06512,11.80816,52.41258554,35.68512,10.40816,37.172,15.38,1.4,15.44358767
11/04/2019 11:00,45.46056,13.15808,47.32649982,40.21056,11.72808,41.886,10.5,2.86,10.88253647,50.81056,14.62808,52.87432016,40.21056,11.72808,41.886,10.6,2.9,10.98954048
11/04/2019 11:30,45.8836,13.8798,47.93697526,42.2736,12.3298,44.035,7.22,3.1,7.857378698,49.5536,15.4898,51.91813919,42.2736,12.3298,44.035,7.28,3.16,7.936245964
11/04/2019 12:00,46.62344,13.92892,48.65963388,41.89344,12.21892,43.639,9.46,3.42,10.05922462,51.31344,15.67892,53.65536,41.89344,12.21892,43.639,9.42,3.46,10.03533756
11/04/2019 12:30,45.09752,13.72636,47.14020862,40.78752,11.89636,42.487,8.62,3.66,9.364827815,49.50752,15.61636,51.91209143,40.78752,11.89636,42.487,8.72,3.72,9.480337547
11/04/2019 13:00,51.39176,16.63468,54.01690082,51.10176,14.90468,53.231,0.58,3.46,3.50827593,51.80176,17.90468,54.80875756,51.10176,14.90468,53.231,0.7,3,3.08058436
11/04/2019 13:30,51.5112,15.8466,53.89358456,52.6512,15.3566,54.845,-2.28,0.98,2.481692971,50.6112,16.3166,53.17635754,52.6512,15.3566,54.845,-2.04,0.96,2.254595307
11/04/2019 14:00,49.65144,15.25292,51.94147729,52.02144,15.17292,54.189,-4.74,0.16,4.742699653,47.36144,15.47292,49.8248658,52.02144,15.17292,54.189,-4.66,0.3,4.669646668
11/04/2019 14:30,49.11216,15.01188,51.35524122,51.57216,15.04188,53.721,-4.92,-0.06,4.92036584,46.75216,15.18188,49.15540606,51.57216,15.04188,53.721,-4.82,0.14,4.822032766
11/04/2019 15:00,47.69304,14.34672,49.80416086,49.22304,14.35672,51.274,-3.06,-0.02,3.060065359,46.24304,14.39672,48.43226502,49.22304,14.35672,51.274,-2.98,0.04,2.980268444
11/04/2019 15:30,46.9532,13.4976,48.85476636,46.9632,13.6976,48.92,-0.02,-0.4,0.400499688,46.9432,13.4976,48.84515567,46.9632,13.6976,48.92,-0.02,-0.2,0.200997512
11/04/2019 16:00,46.39496,13.26728,48.2546685,45.62496,13.30728,47.526,1.54,-0.08,1.542076522,47.24496,13.24728,49.06706301,45.62496,13.30728,47.526,1.62,-0.06,1.62111073
11/04/2019 16:30,43.71624,10.98932,45.07632188,39.66624,11.56932,41.319,8.1,-1.16,8.182640161,47.82624,10.38932,48.94167143,39.66624,11.56932,41.319,8.16,-1.18,8.244877197
11/04/2019 17:00,41.70952,9.51736,42.78158716,34.61952,10.09736,36.062,14.18,-1.16,14.22736799,48.85952,8.91736,49.66660854,34.61952,10.09736,36.062,14.24,-1.18,14.28880681
11/04/2019 17:30,38.92848,7.56164,39.65608345,27.70848,8.08164,28.863,22.44,-1.04,22.46408689,50.20848,7.02164,50.69708958,27.70848,8.08164,28.863,22.5,-1.06,22.52495505
11/04/2019 18:00,35.82392,5.40656,36.22960302,20.83392,6.07656,21.702,29.98,-1.34,30.00993169,50.85392,4.69656,51.07033244,20.83392,6.07656,21.702,30.02,-1.38,30.05170211
11/04/2019 18:30,32.14288,3.09584,32.29162368,13.80288,4.02584,14.378,36.68,-1.86,36.72712894,50.54288,2.12584,50.5875668,13.80288,4.02584,14.378,36.74,-1.9,36.78909621
11/04/2019 19:00,30.888,2.389,30.9802496,11.688,3.409,12.175,38.4,-2.04,38.45414932,50.168,1.329,50.18560018,11.688,3.409,12.175,38.48,-2.08,38.53617521
11/04/2019 19:30,31.83056,3.04308,31.97569211,13.93056,4.06308,14.511,35.8,-2.04,35.8580758,49.79056,1.98308,49.83003584,13.93056,4.06308,14.511,35.86,-2.08,35.92027283
11/04/2019 20:00,33.11152,3.57836,33.30431529,15.97152,4.65836,16.637,34.28,-2.16,34.34798393,50.33152,2.43836,50.39054976,15.97152,4.65836,16.637,34.36,-2.22,34.43164242
11/04/2019 20:30,33.81816,4.64988,34.13633445,16.38816,4.77988,17.071,34.86,-0.26,34.86096958,51.32816,4.15988,51.49645241,16.38816,4.77988,17.071,34.94,-0.62,34.94550043
11/04/2019 21:00,34.0248,5.5814,34.47954526,17.7648,5.1814,18.505,32.52,0.8,32.52983861,50.3848,5.9814,50.73859692,17.7648,5.1814,18.505,32.62,0.8,32.62980846
