Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/04/2019 21:30,33.46208,4.01644,33.70226384,17.78208,5.18644,18.523,31.36,-2.34,31.44718111,49.20208,2.30644,49.25610969,17.78208,5.18644,18.523,31.42,-2.88,31.55171628
11/04/2019 22:00,31.14552,3.63536,31.35696507,16.47552,4.80536,17.162,29.34,-2.34,29.43316497,45.89552,2.40536,45.9585086,16.47552,4.80536,17.162,29.42,-2.4,29.51773027
11/04/2019 22:30,27.6064,2.6302,27.73141311,12.6864,3.7002,13.215,29.84,-2.14,29.91663751,42.6064,1.5202,42.63351181,12.6864,3.7002,13.215,29.92,-2.18,29.99931333
11/04/2019 23:00,25.41584,1.21712,25.44496618,10.99584,3.20712,11.454,28.84,-3.98,29.11333028,39.89584,-0.83288,39.90453281,10.99584,3.20712,11.454,28.9,-4.04,29.18101438
11/04/2019 23:30,24.08016,0.44088,24.08419566,10.70016,3.12088,11.146,26.76,-5.36,27.29152249,37.54016,-2.35912,37.61421354,10.70016,3.12088,11.146,26.84,-5.48,27.39372191
12/04/2019 00:00,23.39656,0.13108,23.39692719,11.14656,3.25108,11.611,24.5,-6.24,25.28215972,35.74656,-3.12892,35.88323692,11.14656,3.25108,11.611,24.6,-6.38,25.41386236
12/04/2019 00:30,21.98312,0.55216,21.99005333,10.29312,3.00216,10.722,23.38,-4.9,23.88795512,33.75312,-2.01784,33.81338179,10.29312,3.00216,10.722,23.46,-5.02,23.99108168
12/04/2019 01:00,20.208,-0.121,20.20836225,7.368,2.149,7.675,25.68,-4.54,26.07822847,33.128,-2.511,33.22302673,7.368,2.149,7.675,25.76,-4.66,26.17810536
12/04/2019 01:30,20.25008,-0.53456,20.25713441,5.95008,1.73544,6.198,28.6,-4.54,28.95810077,34.61008,-2.92456,34.73342322,5.95008,1.73544,6.198,28.66,-4.66,29.03637718
12/04/2019 02:00,21.26432,-1.28624,21.30318564,5.94432,1.73376,6.192,30.64,-6.04,31.22965258,36.66432,-3.26624,36.80951894,5.94432,1.73376,6.192,30.72,-5,31.12424136
12/04/2019 02:30,20.80648,-1.16436,20.83903415,5.67648,1.65564,5.913,30.26,-5.64,30.78111759,36.03648,-4.10436,36.26945908,5.67648,1.65564,5.913,30.36,-5.76,30.90157278
12/04/2019 03:00,20.19824,-0.89468,20.21804519,5.29824,1.54532,5.519,29.8,-4.88,30.196927,35.21824,-3.43468,35.38532825,5.29824,1.54532,5.519,29.92,-4.98,30.33161387
12/04/2019 03:30,19.61896,-0.95572,19.64222473,4.60896,1.34428,4.801,30.02,-4.6,30.37038689,34.70896,-3.35572,34.87080098,4.60896,1.34428,4.801,30.1,-4.7,30.46473371
12/04/2019 04:00,19.24272,-1.11504,19.27499902,4.06272,1.18496,4.232,30.36,-4.6,30.70650745,34.52272,-3.51504,34.70120607,4.06272,1.18496,4.232,30.46,-4.7,30.82047371
12/04/2019 04:30,18.94168,-1.32576,18.9880194,3.51168,1.02424,3.658,30.86,-4.7,31.21585495,34.45168,-3.77576,34.65796616,3.51168,1.02424,3.658,30.94,-4.8,31.31011977
12/04/2019 05:00,19.4712,-1.2334,19.51022565,4.1712,1.2166,4.345,30.6,-4.9,30.98983704,34.8512,-3.7834,35.05595894,4.1712,1.2166,4.345,30.68,-5,31.08476154
12/04/2019 05:30,20.23552,-0.77964,20.25053353,5.31552,1.55036,5.537,29.84,-4.66,30.20167545,35.23552,-3.22964,35.38322264,5.31552,1.55036,5.537,29.92,-4.78,30.29941914
12/04/2019 06:00,21.14064,0.02352,21.14065308,5.60064,1.63352,5.834,31.08,-3.22,31.24635659,36.78064,-1.66648,36.8183736,5.60064,1.63352,5.834,31.18,-3.3,31.35414486
12/04/2019 06:30,24.47368,1.19024,24.50260566,9.22368,2.69024,9.608,30.5,-3,30.64718584,39.82368,-0.36976,39.82539656,9.22368,2.69024,9.608,30.6,-3.06,30.7526194
12/04/2019 07:00,26.12784,0.77312,26.13927577,9.26784,2.70312,9.654,33.72,-3.86,33.94021214,43.06784,-1.23688,43.08559753,9.26784,2.70312,9.654,33.8,-3.94,34.02886422
12/04/2019 07:30,28.55208,1.49144,28.59100673,10.70208,3.12144,11.148,35.7,-3.26,35.84853693,46.48208,-0.21856,46.48259383,10.70208,3.12144,11.148,35.78,-3.34,35.93555343
12/04/2019 08:00,32.11536,4.66448,32.45232999,15.61536,4.55448,16.266,33,0.22,33.00073333,48.75536,5.75448,49.09377933,15.61536,4.55448,16.266,33.14,1.2,33.16171889
12/04/2019 08:30,35.68648,5.72564,36.14288046,21.27648,6.20564,22.163,28.82,-0.96,28.83598446,50.19648,6.64564,50.63448563,21.27648,6.20564,22.163,28.92,0.44,28.92334697
12/04/2019 09:00,38.75776,8.55768,39.69128175,27.31776,7.96768,28.456,22.88,1.18,22.91040812,50.29776,9.16768,51.12642191,27.31776,7.96768,28.456,22.98,1.2,23.01131026
12/04/2019 09:30,44.73616,12.58888,46.47369053,38.63616,11.26888,40.246,12.2,2.64,12.48237157,50.91616,13.94888,52.79229681,38.63616,11.26888,40.246,12.28,2.68,12.56904133
12/04/2019 10:00,49.68512,15.64316,52.0895345,47.32512,13.80316,49.297,4.72,3.68,5.985048037,52.10512,17.54316,54.97914144,47.32512,13.80316,49.297,4.78,3.74,6.069266842
12/04/2019 10:30,43.7152,12.8386,45.56147892,37.9152,11.0586,39.495,11.6,3.56,12.13398533,49.5752,14.6586,51.69695358,37.9152,11.0586,39.495,11.66,3.6,12.20309797
12/04/2019 11:00,44.23376,13.08068,46.12732068,39.77376,11.60068,41.431,8.92,2.96,9.398297718,48.91376,14.60068,51.04640804,39.77376,11.60068,41.431,9.14,3,9.619750517
12/04/2019 11:30,41.76064,10.97852,43.17961272,33.80064,9.85852,35.209,15.92,2.24,16.07681561,49.80064,12.11852,51.25390006,33.80064,9.85852,35.209,16,2.26,16.15882421
12/04/2019 12:00,36.71728,7.71004,37.51804056,24.37728,7.11004,25.393,24.68,1.2,24.7091562,49.13728,8.31004,49.83501832,24.37728,7.11004,25.393,24.76,1.2,24.7890621
12/04/2019 12:30,34.15416,5.48788,34.59224584,18.88416,5.50788,19.671,30.54,-0.04,30.5400262,49.50416,5.48788,49.80741596,18.88416,5.50788,19.671,30.62,-0.02,30.62000653
12/04/2019 13:00,36.91392,8.15156,37.80324616,25.51392,7.44156,26.577,22.8,1.42,22.8441765,48.39392,8.88156,49.20217069,25.51392,7.44156,26.577,22.88,1.44,22.9252699
12/04/2019 13:30,32.62312,6.29716,33.22532442,17.37312,5.06716,18.097,30.5,2.46,30.59904574,47.93312,7.56716,48.52675451,17.37312,5.06716,18.097,30.56,2.5,30.66208734
12/04/2019 14:00,37.35928,8.20104,38.24882821,27.08928,7.90104,28.218,20.54,0.6,20.54876152,47.70928,8.96104,48.54354371,27.08928,7.90104,28.218,20.62,1.06,20.64722742
12/04/2019 14:30,36.55352,5.84936,37.01857421,24.20352,7.05936,25.212,24.7,-2.42,24.81826747,49.00352,4.57936,49.2170246,24.20352,7.05936,25.212,24.8,-2.48,24.92369154
12/04/2019 15:00,32.55384,3.75612,32.76981746,17.16384,5.00612,17.879,30.78,-2.5,30.88136007,48.02384,2.44612,48.08609686,17.16384,5.00612,17.879,30.86,-2.56,30.96600071
12/04/2019 15:30,40.4044,8.1042,41.20914458,30.9744,9.0342,32.265,18.86,-1.86,18.95149598,49.9144,7.0942,50.41601929,30.9744,9.0342,32.265,18.94,-1.94,19.03909662
12/04/2019 16:00,39.838,7.609,40.55814499,30.168,8.799,31.425,19.34,-2.38,19.48589233,49.568,6.339,49.97168743,30.168,8.799,31.425,19.4,-2.46,19.55534709
12/04/2019 16:30,35.27328,4.95304,35.61933305,22.19328,6.47304,23.118,26.16,-3.04,26.33604374,48.43328,3.35304,48.54920688,22.19328,6.47304,23.118,26.24,-3.12,26.4248368
12/04/2019 17:00,32.392,3.976,32.63510748,16.032,4.676,16.7,32.72,-1.4,32.7499374,48.872,6.236,49.26824616,16.032,4.676,16.7,32.84,1.56,32.8770315
12/04/2019 17:30,33.7348,3.7314,33.94053737,16.3248,4.7614,17.005,34.82,-2.06,34.88088302,51.2448,2.6414,51.31282998,16.3248,4.7614,17.005,34.92,-2.12,34.98429362
12/04/2019 18:00,32.01928,1.77104,32.06822219,11.00928,3.21104,11.468,42.02,-2.88,42.11858022,53.08928,0.25104,53.08987354,11.00928,3.21104,11.468,42.08,-2.96,42.183978
12/04/2019 18:30,30.63456,0.83508,30.64593978,8.07456,2.35508,8.411,45.12,-3.04,45.22229539,53.25456,-0.74492,53.25976968,8.07456,2.35508,8.411,45.18,-3.1,45.28622749
12/04/2019 19:00,29.47584,0.76712,29.48582061,6.91584,2.01712,7.204,45.12,-2.5,45.18920668,52.09584,-0.54288,52.09866854,6.91584,2.01712,7.204,45.18,-2.56,45.25246955
12/04/2019 19:30,30.06672,1.54196,30.10623344,8.88672,2.59196,9.257,42.36,-2.1,42.41202188,51.32672,0.43196,51.32853763,8.88672,2.59196,9.257,42.44,-2.16,42.49493146
12/04/2019 20:00,29.0876,1.2068,29.11262338,7.7376,2.2568,8.06,42.7,-2.1,42.75160816,50.5176,0.0968,50.51769274,7.7376,2.2568,8.06,42.78,-2.16,42.83449544
12/04/2019 20:30,29.65376,1.86068,29.71207856,9.05376,2.64068,9.431,41.2,-1.56,41.2295234,50.33376,1.04068,50.34451719,9.05376,2.64068,9.431,41.28,-1.6,41.31099611
12/04/2019 21:00,29.9252,3.0586,30.08110086,11.0352,3.2186,11.495,37.78,-0.32,37.78135519,48.8952,2.8786,48.9798624,11.0352,3.2186,11.495,37.86,-0.34,37.86152665
12/04/2019 21:30,30.10816,3.85488,30.35393547,13.14816,3.83488,13.696,33.92,0.04,33.92002358,47.14816,3.87488,47.30712088,13.14816,3.83488,13.696,34,0.04,34.00002353
12/04/2019 22:00,28.25168,4.53924,28.61401969,12.51168,3.64924,13.033,31.48,1.78,31.53028386,44.07168,1.74924,44.1063807,12.51168,3.64924,13.033,31.56,-1.9,31.61714092
12/04/2019 22:30,27.10112,1.54116,27.14490522,13.82112,4.03116,14.397,26.56,-4.98,27.02284219,40.46112,-1.08884,40.47576811,13.82112,4.03116,14.397,26.64,-5.12,27.12755057
12/04/2019 23:00,25.932,2.731,26.07540958,13.992,4.081,14.575,23.88,-2.7,24.03215346,37.952,1.301,37.97429269,13.992,4.081,14.575,23.96,-2.78,24.12073797
12/04/2019 23:30,24.76104,2.54072,24.8910498,14.47104,4.22072,15.074,20.58,-3.36,20.85248187,35.11104,0.76072,35.11927996,14.47104,4.22072,15.074,20.64,-3.46,20.92800038
13/04/2019 00:00,24.19864,2.96752,24.379917,15.48864,4.51752,16.134,17.42,-3.1,17.69368249,32.98864,1.31752,33.01493947,15.48864,4.51752,16.134,17.5,-3.2,17.79016582
13/04/2019 00:30,21.16432,0.99876,21.18787301,11.58432,3.37876,12.067,19.16,-4.76,19.74242133,30.84432,0.43876,30.84744052,11.58432,3.37876,12.067,19.26,-2.94,19.48310037
13/04/2019 01:00,19.52072,-1.22604,19.55918412,9.03072,2.63396,9.407,20.98,-7.72,22.35528573,30.09072,-5.26604,30.5480377,9.03072,2.63396,9.407,21.06,-7.9,22.49296779
13/04/2019 01:30,19.79768,-0.95776,19.82083342,7.92768,2.31224,8.258,23.74,-6.54,24.62436192,31.76768,-4.38776,32.06926769,7.92768,2.31224,8.258,23.84,-6.7,24.76359425
13/04/2019 02:00,21.17816,-1.71512,21.24749627,8.58816,2.50488,8.946,25.18,-8.44,26.55684469,33.86816,-6.11512,34.41579513,8.58816,2.50488,8.946,25.28,-8.62,26.70922687
13/04/2019 02:30,21.27552,-1.33964,21.31765434,9.15552,2.67036,9.537,24.24,-8.02,25.53229328,33.47552,-5.52964,33.92915203,9.15552,2.67036,9.537,24.32,-8.2,25.66519823
13/04/2019 03:00,20.08448,-1.39036,20.13254673,7.88448,2.29964,8.213,24.4,-7.38,25.49165354,32.36448,-5.26036,32.78918958,7.88448,2.29964,8.213,24.48,-7.56,25.62077282
13/04/2019 03:30,19.7476,-1.4032,19.79739064,7.7376,2.2568,8.06,24.02,-7.32,25.1106113,31.8376,-5.2232,32.26320802,7.7376,2.2568,8.06,24.1,-7.48,25.23411183
13/04/2019 04:00,19.712,-0.954,19.73507183,8.352,2.436,8.7,22.72,-6.78,23.71005694,31.152,-4.504,31.47591333,8.352,2.436,8.7,22.8,-6.94,23.8328261
13/04/2019 04:30,21.0752,0.3936,21.07887511,11.3952,3.3236,11.87,19.36,-5.86,20.22743681,30.8552,-2.6964,30.97279355,11.3952,3.3236,11.87,19.46,-6.02,20.36987972
13/04/2019 05:00,21.30488,0.95184,21.32613212,11.83488,3.45184,12.328,18.94,-5,19.58886418,30.87488,-1.68816,30.92099771,11.83488,3.45184,12.328,19.04,-5.14,19.72159223
13/04/2019 05:30,20.668,0.174,20.66873242,10.368,3.024,10.8,20.6,-5.7,21.37404969,31.068,-2.816,31.19535991,10.368,3.024,10.8,20.7,-5.84,21.50803571
13/04/2019 06:00,20.72584,-0.25288,20.72738266,9.79584,2.85712,10.204,21.86,-6.22,22.72769236,31.75584,-3.52288,31.95065035,9.79584,2.85712,10.204,21.96,-6.38,22.86801259
13/04/2019 06:30,22.07912,-0.73984,22.09151202,10.14912,2.96016,10.572,23.86,-7.4,24.98118492,34.10912,-4.61984,34.42056055,10.14912,2.96016,10.572,23.96,-7.58,25.13041981
13/04/2019 07:00,23.3156,-0.4242,23.31945859,10.5456,3.0758,10.985,25.54,-7,26.48191081,36.1856,-4.0842,36.41535853,10.5456,3.0758,10.985,25.64,-7.16,26.62095415
13/04/2019 07:30,25.72568,1.42624,25.76518527,12.77568,3.72624,13.308,25.9,-4.6,26.30532266,38.77568,1.44624,38.80264127,12.77568,3.72624,13.308,26,-2.28,26.09977778
13/04/2019 08:00,28.65216,3.52188,28.8678006,17.49216,5.10188,18.221,22.32,-3.16,22.54258193,39.91216,1.86188,39.95556423,17.49216,5.10188,18.221,22.42,-3.24,22.65290268
13/04/2019 08:30,30.13528,3.64404,30.35480404,19.62528,5.72404,20.443,21.02,-4.16,21.42769236,40.74528,6.12404,41.20293325,19.62528,5.72404,20.443,21.12,0.4,21.12378754
13/04/2019 09:00,32.9068,4.9074,33.27070875,24.4368,7.1274,25.455,16.94,-4.44,17.51220146,41.4568,2.5674,41.53622285,24.4368,7.1274,25.455,17.02,-4.56,17.62027242
13/04/2019 09:30,35.71008,6.93044,36.37637712,30.55008,8.91044,31.823,10.32,-3.96,11.05368717,40.97008,4.85044,41.25620224,30.55008,8.91044,31.823,10.42,-4.06,11.18302285
13/04/2019 10:00,41.86936,11.13148,43.3238174,42.27936,12.33148,44.041,-0.82,-2.4,2.536217656,41.49936,9.87148,42.65727368,42.27936,12.33148,44.041,-0.78,-2.46,2.58069758
13/04/2019 10:30,37.51768,9.13224,38.61313403,35.52768,10.36224,37.008,3.98,-2.46,4.678888757,39.60768,7.84224,40.37659029,35.52768,10.36224,37.008,4.08,-2.52,4.795497889
13/04/2019 11:00,31.36672,4.58696,31.70033636,21.48672,6.26696,22.382,19.76,-3.36,20.04363241,41.32672,2.82696,41.42329645,21.48672,6.26696,22.382,19.84,-3.44,20.13601748
13/04/2019 11:30,34.1124,6.1132,34.65583714,27.0624,7.8932,28.19,14.1,-3.56,14.54247572,41.2224,4.2332,41.4391873,27.0624,7.8932,28.19,14.16,-3.66,14.62536153
13/04/2019 12:00,32.05784,5.40812,32.51081155,24.50784,7.14812,25.529,15.1,-3.48,15.49581879,39.66784,3.58812,39.82978955,24.50784,7.14812,25.529,15.16,-3.56,15.57238582
13/04/2019 12:30,32.67408,5.87744,33.198491,26.01408,7.58744,27.098,13.32,-3.42,13.75204712,39.37408,4.06744,39.5836108,26.01408,7.58744,27.098,13.36,-3.52,13.81593283
13/04/2019 13:00,33.72272,7.19996,34.4827677,29.62272,8.63996,30.857,8.2,-2.88,8.691052871,37.90272,5.67996,38.3259459,29.62272,8.63996,30.857,8.28,-2.96,8.793179175
13/04/2019 13:30,41.9872,12.5696,43.82829917,44.2272,12.8996,46.07,-4.48,-0.66,4.52835511,39.8272,12.1996,41.65376454,44.2272,12.8996,46.07,-4.4,-0.7,4.455333882
13/04/2019 14:00,34.55912,9.48516,35.83714603,32.82912,9.57516,34.197,3.46,-0.18,3.464678917,36.26912,9.35516,37.45621556,32.82912,9.57516,34.197,3.44,-0.22,3.447027705
13/04/2019 14:30,35.1812,10.3166,36.6626386,37.2912,10.8766,38.845,-4.22,-1.12,4.366096655,33.2512,9.7166,34.64180447,37.2912,10.8766,38.845,-4.04,-1.16,4.203236848
13/04/2019 15:00,41.98632,13.23976,44.02433772,46.45632,13.54976,48.392,-8.94,-0.62,8.961473093,37.61632,12.94976,39.78295884,46.45632,13.54976,48.392,-8.84,-0.6,8.860338594
13/04/2019 15:30,44.8004,15.0872,47.27260776,52.3104,15.2572,54.49,-15.02,-0.34,15.02384771,37.3904,14.9172,40.25624011,52.3104,15.2572,54.49,-14.92,-0.34,14.92387349
13/04/2019 16:00,50.2112,16.8166,52.95245642,61.2912,17.8766,63.845,-22.16,-2.12,22.26117697,39.2112,17.8166,43.06912399,61.2912,17.8766,63.845,-22.08,-0.06,22.08008152
13/04/2019 16:30,43.43768,11.76724,45.003333,47.40768,13.82724,49.383,-7.94,-4.12,8.945278084,39.52768,9.60724,40.6784531,47.40768,13.82724,49.383,-7.88,-4.22,8.938836613
13/04/2019 17:00,38.8556,8.9608,39.87547602,37.7856,11.0208,39.36,2.14,-4.12,4.642628566,40.0056,10.5608,41.37606226,37.7856,11.0208,39.36,2.22,-0.46,2.26715681
13/04/2019 17:30,40.10304,9.38172,41.18580444,37.10304,10.82172,38.649,6,-2.88,6.655403819,43.10304,7.86172,43.81413811,37.10304,10.82172,38.649,6,-2.96,6.690411049
13/04/2019 18:00,31.45872,4.11796,31.7270966,20.59872,6.00796,21.457,21.72,-3.78,22.04646911,42.37872,2.12796,42.43211193,20.59872,6.00796,21.457,21.78,-3.88,22.12290216
13/04/2019 18:30,29.48552,3.84536,29.73520949,15.51552,4.52536,16.162,27.94,-1.36,27.97307992,43.51552,3.14536,43.62904732,15.51552,4.52536,16.162,28,-1.38,28.03398652
13/04/2019 19:00,30.45328,4.40304,30.76993702,17.63328,5.14304,18.368,25.64,-1.48,25.68267899,43.35328,3.62304,43.50440559,17.63328,5.14304,18.368,25.72,-1.52,25.76487532
13/04/2019 19:30,27.57072,2.81896,27.71445718,12.27072,3.57896,12.782,30.6,-1.52,30.63772838,42.95072,1.99896,42.99721142,12.27072,3.57896,12.782,30.68,-1.58,30.72065755
13/04/2019 20:00,29.95368,4.13524,30.23777696,16.30368,4.75524,16.983,27.3,-1.24,27.32814666,43.70368,3.45524,43.84005393,16.30368,4.75524,16.983,27.4,-1.3,27.43082208
13/04/2019 20:30,30.2008,4.3294,30.5095399,16.4208,4.7894,17.105,27.56,-0.92,27.57535131,44.0608,3.8294,44.2268968,16.4208,4.7894,17.105,27.64,-0.96,27.65666647
13/04/2019 21:00,28.89656,5.27608,29.37427786,14.62656,4.26608,15.236,28.54,2.02,28.61139633,43.24656,2.66608,43.32866181,14.62656,4.26608,15.236,28.62,-1.6,28.66468908
13/04/2019 21:30,28.66792,2.01356,28.73854661,15.57792,4.54356,16.227,26.18,-5.06,26.66450825,41.83792,-0.63644,41.84276049,15.57792,4.54356,16.227,26.26,-5.18,26.76602324
13/04/2019 22:00,30.03776,3.78268,30.27500114,19.51776,5.69268,20.331,21.04,-3.82,21.38396596,40.65776,1.77268,40.69638611,19.51776,5.69268,20.331,21.14,-3.92,21.50037209
13/04/2019 22:30,29.58824,4.21032,29.88629687,20.77824,6.06032,21.644,17.62,-3.7,18.00428838,38.47824,2.26032,38.5445716,20.77824,6.06032,21.644,17.7,-3.8,18.10331461
13/04/2019 23:00,28.84528,4.67404,29.22151311,21.54528,6.28404,22.443,14.6,-3.22,14.9508662,36.22528,2.98404,36.34797664,21.54528,6.28404,22.443,14.68,-3.3,15.04634175
13/04/2019 23:30,27.62288,5.33084,28.13256751,21.84288,6.37084,22.753,11.56,-2.08,11.74563749,33.48288,1.61084,33.52160585,21.84288,6.37084,22.753,11.64,-4.76,12.57565903
14/04/2019 00:00,22.73176,1.49468,22.7808468,14.14176,4.12468,14.731,17.18,-5.26,17.96719232,31.38176,-1.29532,31.40848157,14.14176,4.12468,14.731,17.24,-5.42,18.07191191
14/04/2019 00:30,21.44888,0.27384,21.450628,12.21888,3.56384,12.728,18.46,-6.58,19.59765292,30.73888,-3.17616,30.90253608,12.21888,3.56384,12.728,18.52,-6.74,19.70832311
14/04/2019 01:00,20.9728,0.1704,20.97349222,11.9328,3.4804,12.43,18.08,-6.62,19.25385156,30.0928,-3.3196,30.27534238,11.9328,3.4804,12.43,18.16,-6.8,19.39137953
14/04/2019 01:30,23.6272,2.0246,23.7137847,15.5472,4.5346,16.195,16.16,-5.02,16.92176114,31.7872,-0.6254,31.79335165,15.5472,4.5346,16.195,16.24,-5.16,17.04004695
14/04/2019 02:00,26.59248,3.68364,26.84640006,19.93248,5.81364,20.763,13.32,-4.26,13.98463442,33.33248,1.45364,33.36416179,19.93248,5.81364,20.763,13.4,-4.36,14.0914726
14/04/2019 02:30,28.59064,5.11852,29.04520516,23.72064,6.91852,24.709,9.74,-3.6,10.38400693,33.56064,3.19852,33.71271403,23.72064,6.91852,24.709,9.84,-3.72,10.51969581
14/04/2019 03:00,27.72672,4.54196,28.09627026,22.56672,6.58196,23.507,10.32,-4.08,11.0972429,32.98672,2.38196,33.07260845,22.56672,6.58196,23.507,10.42,-4.2,11.23460725
14/04/2019 03:30,28.88296,4.82128,29.28259072,25.75296,7.51128,26.826,6.26,-5.38,8.254211046,32.11296,1.99128,32.17463902,25.75296,7.51128,26.826,6.36,-5.52,8.421401309
14/04/2019 04:00,25.98448,3.02464,26.15992446,20.72448,6.04464,21.588,10.52,-6.04,12.13062241,31.34448,-0.15536,31.34486502,20.72448,6.04464,21.588,10.62,-6.2,12.29733304
14/04/2019 04:30,23.29632,1.33976,23.33481267,15.97632,4.65976,16.642,14.64,-6.64,16.07542223,30.69632,-2.14024,30.77084154,15.97632,4.65976,16.642,14.72,-6.8,16.21475871
14/04/2019 05:00,22.6548,1.1164,22.68229071,15.0048,4.3764,15.63,15.3,-6.52,16.63130783,30.4048,-2.3036,30.49194051,15.0048,4.3764,15.63,15.4,-6.68,16.78637543
14/04/2019 05:30,21.57112,0.22116,21.5722537,12.86112,3.75116,13.397,17.42,-7.06,18.79627623,30.36112,-3.48884,30.56091642,12.86112,3.75116,13.397,17.5,-7.24,18.93852159
14/04/2019 06:00,19.09328,-1.67196,19.16634528,7.43328,2.16804,7.743,23.32,-7.68,24.55208341,30.85328,-5.71196,31.37756163,7.43328,2.16804,7.743,23.42,-7.88,24.71013557
14/04/2019 06:30,20.36752,-1.39364,20.41514397,8.62752,2.51636,8.987,23.48,-7.82,24.74798578,32.20752,-5.50364,32.67436913,8.62752,2.51636,8.987,23.58,-8.02,24.90656138
14/04/2019 07:00,22.21224,-0.58768,22.22001291,10.84224,3.16232,11.294,22.74,-7.5,23.94488672,33.66224,-4.51768,33.96403737,10.84224,3.16232,11.294,22.82,-7.68,24.07768261
14/04/2019 07:30,23.67856,-0.16292,23.67912048,11.57856,3.37708,12.061,24.2,-7.08,25.21440858,35.87856,-1.84292,35.92586007,11.57856,3.37708,12.061,24.3,-5.22,24.85434368
14/04/2019 08:00,26.3084,1.9462,26.38028819,15.0384,4.3862,15.665,22.54,-4.88,23.06222019,37.6584,-0.6138,37.66340188,15.0384,4.3862,15.665,22.62,-5,23.16601822
14/04/2019 08:30,30.75528,4.44904,31.07541158,22.38528,6.52904,23.318,16.74,-4.16,17.2491507,39.22528,2.24904,39.28970313,22.38528,6.52904,23.318,16.84,-4.28,17.37538489
14/04/2019 09:00,35.54992,7.12456,36.25680856,30.28992,8.83456,31.552,10.52,-3.42,11.06195281,40.90992,5.31456,41.25367986,30.28992,8.83456,31.552,10.62,-3.52,11.18815445
14/04/2019 09:30,41.79344,11.31892,43.29907132,42.13344,12.28892,43.889,-0.68,-1.94,2.055723717,41.61344,10.28892,42.86654014,42.13344,12.28892,43.889,-0.52,-2,2.066494616
14/04/2019 10:00,50.946,16.723,53.6204592,57.576,16.793,59.975,-13.26,-0.14,13.26073904,44.416,16.633,47.42823784,57.576,16.793,59.975,-13.16,-0.16,13.16097261
14/04/2019 10:30,55.13696,18.88328,58.28089414,64.77696,18.89328,67.476,-19.28,-0.02,19.28001037,45.57696,18.85328,49.32246394,64.77696,18.89328,67.476,-19.2,-0.04,19.20004167
14/04/2019 11:00,54.80224,18.72732,57.91371188,64.00224,18.66732,66.669,-18.4,0.12,18.4003913,45.70224,18.78732,49.41313726,64.00224,18.66732,66.669,-18.3,0.12,18.30039344
14/04/2019 11:30,54.76696,18.89328,57.93423804,63.81696,18.61328,66.476,-18.1,0.56,18.10866091,45.81696,19.85328,49.93342118,63.81696,18.61328,66.476,-18,1.24,18.04266056
14/04/2019 12:00,39.12568,9.59124,40.28412492,37.61568,10.97124,39.183,3.02,-2.76,4.09121009,40.73568,8.13124,41.53929091,37.61568,10.97124,39.183,3.12,-2.84,4.219004622
14/04/2019 12:30,49.00976,13.70368,50.88956102,51.26976,14.95368,53.406,-4.52,-2.5,5.165307348,46.84976,12.37368,48.45624799,51.26976,14.95368,53.406,-4.42,-2.58,5.11789019
14/04/2019 13:00,47.97376,14.41068,50.09140991,53.45376,15.59068,55.681,-10.96,-2.36,11.21120868,42.59376,13.15068,44.57767126,53.45376,15.59068,55.681,-10.86,-2.44,11.13073223
14/04/2019 13:30,49.80928,14.79604,51.96043855,53.36928,15.56604,55.593,-7.12,-1.54,7.284641378,46.26928,13.98604,48.33689674,53.36928,15.56604,55.593,-7.1,-1.58,7.273678574
14/04/2019 14:00,47.11536,13.23448,48.93882517,48.01536,14.00448,50.016,-1.8,-1.54,2.368881593,46.35536,12.42448,47.99153159,48.01536,14.00448,50.016,-1.66,-1.58,2.291724242
14/04/2019 14:30,45.8496,12.2678,47.46245608,46.2096,13.4778,48.135,-0.72,-2.42,2.524836628,45.5496,10.9778,46.8537955,46.2096,13.4778,48.135,-0.66,-2.5,2.585652722
14/04/2019 15:00,31.46136,4.08248,31.72512909,20.03136,5.84248,20.866,22.86,-3.52,23.1294185,42.99136,2.24248,43.04980547,20.03136,5.84248,20.866,22.96,-3.6,23.24051635
14/04/2019 15:30,33.31792,5.39856,33.75245537,22.41792,6.53856,23.352,21.8,-2.28,21.91890508,44.29792,4.19856,44.49644505,22.41792,6.53856,23.352,21.88,-2.34,22.00477221
14/04/2019 16:00,34.7284,6.0362,35.24907768,24.3984,7.1162,25.415,20.66,-2.16,20.77260696,45.1184,4.8962,45.3832876,24.3984,7.1162,25.415,20.72,-2.22,20.8385892
14/04/2019 16:30,36.04432,6.04876,36.54833104,25.50432,7.43876,26.567,21.08,-2.78,21.26252102,46.66432,4.57876,46.88841866,25.50432,7.43876,26.567,21.16,-2.86,21.35240502
14/04/2019 17:00,39.53064,7.75352,40.28385,32.00064,9.33352,33.334,15.06,-3.16,15.38795633,47.14064,6.09352,47.5328405,32.00064,9.33352,33.334,15.14,-3.24,15.48280336
14/04/2019 17:30,39.59024,7.04632,40.21240765,31.29024,9.12632,32.594,16.6,-4.16,17.11331645,47.97024,4.84632,48.21442464,31.29024,9.12632,32.594,16.68,-4.28,17.22036004
14/04/2019 18:00,36.92688,7.00284,37.58502673,25.82688,7.53284,26.903,22.2,-1.06,22.2252919,48.08688,6.45284,48.51790569,25.82688,7.53284,26.903,22.26,-1.08,22.28618406
14/04/2019 18:30,32.56168,4.15924,32.8262438,18.03168,5.25924,18.783,29.06,-2.2,29.143157,47.15168,2.99924,47.24697204,18.03168,5.25924,18.783,29.12,-2.26,29.20756751
14/04/2019 19:00,30.18184,2.82012,30.31330636,14.57184,4.25012,15.179,31.22,-2.86,31.35072567,45.87184,1.31012,45.89054499,14.57184,4.25012,15.179,31.3,-2.94,31.43777346
14/04/2019 19:30,27.78392,1.20156,27.80988955,10.87392,3.17156,11.327,33.82,-3.94,34.04872979,44.75392,-0.84844,44.76196159,10.87392,3.17156,11.327,33.88,-4.02,34.11766112
14/04/2019 20:00,28.32544,0.98992,28.34273263,11.72544,3.41992,12.214,33.2,-4.86,33.55383138,45.00544,-1.54008,45.03178295,11.72544,3.41992,12.214,33.28,-4.96,33.64758535
14/04/2019 20:30,32.44144,3.66792,32.64813419,18.54144,5.40792,19.314,27.8,-3.48,28.01696629,46.42144,1.84792,46.45820595,18.54144,5.40792,19.314,27.88,-3.56,28.10636938
14/04/2019 21:00,33.64824,5.64532,34.11852419,21.37824,6.23532,22.269,24.54,-1.18,24.56835363,45.99824,5.03532,46.27302163,21.37824,6.23532,22.269,24.62,-1.2,24.64922717
14/04/2019 21:30,31.3156,4.5308,31.64166481,17.8656,5.2108,18.61,26.9,-1.36,26.93435724,44.8456,3.8108,45.00722204,17.8656,5.2108,18.61,26.98,-1.4,27.01629878
14/04/2019 22:00,31.11,4.145,31.38491875,19.32,5.635,20.125,23.58,-2.98,23.76755772,42.98,7.115,43.56493573,19.32,5.635,20.125,23.66,1.48,23.7062439
14/04/2019 22:30,29.87264,3.87452,30.1228572,18.39264,5.36452,19.159,22.96,-2.98,23.15258085,41.41264,2.30452,41.47671111,18.39264,5.36452,19.159,23.02,-3.06,23.2224891
14/04/2019 23:00,32.18248,5.79364,32.69982085,25.21248,7.35364,26.263,13.94,-3.12,14.28488712,39.23248,4.15364,39.45174536,25.21248,7.35364,26.263,14.02,-3.2,14.38055632
14/04/2019 23:30,32.24352,7.14936,33.02662457,28.04352,8.17936,29.212,8.4,-2.06,8.648907445,36.52352,6.05936,37.02274108,28.04352,8.17936,29.212,8.48,-2.12,8.740983926
15/04/2019 00:00,30.30208,7.40144,31.19290571,26.30208,7.67144,27.398,8,-0.54,8.018204288,34.36208,3.47144,34.53698652,26.30208,7.67144,27.398,8.06,-4.2,9.088652265
15/04/2019 00:30,28.38696,4.17828,28.69281307,24.09696,7.02828,25.101,8.58,-5.7,10.30079609,32.75696,1.18828,32.77850573,24.09696,7.02828,25.101,8.66,-5.84,10.44515199
15/04/2019 01:00,26.16128,2.97204,26.3295574,19.96128,5.82204,20.793,12.4,-5.7,13.64734406,32.42128,-0.01796,32.42128497,19.96128,5.82204,20.793,12.46,-5.84,13.76071219
15/04/2019 01:30,26.91704,3.19372,27.10584604,19.96704,5.82372,20.799,13.9,-5.26,14.86195142,33.94704,0.44372,33.9499398,19.96704,5.82372,20.799,13.98,-5.38,14.9794793
15/04/2019 02:00,28.9628,3.4804,29.17116672,22.0128,6.4204,22.93,13.9,-5.88,15.09252795,35.9928,0.4204,35.99525508,22.0128,6.4204,22.93,13.98,-6,15.21316535
15/04/2019 02:30,29.974,4.357,30.28900997,24.024,7.007,25.025,11.9,-5.3,13.02689526,36.024,1.587,36.05893988,24.024,7.007,25.025,12,-5.42,13.16724724
15/04/2019 03:00,30.05336,5.21348,30.5022101,24.90336,7.26348,25.941,10.3,-4.1,11.08602724,35.30336,3.04348,35.43430538,24.90336,7.26348,25.941,10.4,-4.22,11.2235645
15/04/2019 03:30,28.61384,4.20112,28.9206025,22.56384,6.58112,23.504,12.1,-4.76,13.00259974,34.76384,1.70112,34.80543608,22.56384,6.58112,23.504,12.2,-4.88,13.13980213
15/04/2019 04:00,28.63912,4.35516,28.96837263,22.98912,6.70516,23.947,11.3,-4.7,12.23846396,34.38912,1.90516,34.44185258,22.98912,6.70516,23.947,11.4,-4.8,12.36931688
15/04/2019 04:30,27.6508,3.5594,27.87895387,21.4608,6.2594,22.355,12.38,-5.4,13.50645771,33.9208,0.7194,33.92842774,21.4608,6.2594,22.355,12.46,-5.54,13.63609915
15/04/2019 05:00,27.34104,2.98572,27.50358144,20.59104,6.00572,21.449,13.5,-6.04,14.78957741,34.17104,-0.15428,34.17138828,20.59104,6.00572,21.449,13.58,-6.16,14.9118074
15/04/2019 05:30,29.26816,3.72488,29.50423564,23.22816,6.77488,24.196,12.08,-6.1,13.53278981,35.38816,0.53488,35.39220203,23.22816,6.77488,24.196,12.16,-6.24,13.66759672
15/04/2019 06:00,29.61352,3.41436,29.80970347,22.16352,6.46436,23.087,14.9,-6.1,16.10031056,37.16352,0.22436,37.16419724,22.16352,6.46436,23.087,15,-6.24,16.24615647
15/04/2019 06:30,30.4988,4.8884,30.88807628,20.4288,5.9584,21.28,20.14,-2.14,20.25337503,40.6688,5.2584,41.00734159,20.4288,5.9584,21.28,20.24,-0.7,20.25210113
15/04/2019 07:00,31.32344,4.13392,31.59505006,18.73344,5.46392,19.514,25.18,-2.66,25.32011058,43.99344,2.74392,44.07892762,18.73344,5.46392,19.514,25.26,-2.72,25.40602291
15/04/2019 07:30,35.50424,7.19832,36.22660443,23.75424,6.92832,24.744,23.5,0.54,23.50620344,47.33424,7.46832,47.91978798,23.75424,6.92832,24.744,23.58,0.54,23.5861824
15/04/2019 08:00,38.9216,8.2788,39.79232936,28.5216,8.3188,29.71,20.8,-0.08,20.80015385,49.4016,8.2188,50.08060259,28.5216,8.3188,29.71,20.88,-0.1,20.88023946
15/04/2019 08:30,44.3156,11.6758,45.82790317,37.9056,11.0558,39.485,12.82,1.24,12.87982919,50.8056,12.3158,52.27703053,37.9056,11.0558,39.485,12.9,1.26,12.96138881
15/04/2019 09:00,53.06376,14.40068,54.9831084,52.49376,15.31068,54.681,1.14,-1.82,2.147556751,53.73376,18.57068,56.8523273,52.49376,15.31068,54.681,1.24,3.26,3.487864676
15/04/2019 09:30,57.34152,19.11836,60.44469873,61.33152,17.88836,63.887,-7.98,2.46,8.350568843,53.45152,20.38836,57.20795586,61.33152,17.88836,63.887,-7.88,2.5,8.267067195
15/04/2019 10:00,68.23216,26.71188,73.27449892,83.01216,24.21188,86.471,-29.56,5,29.97988659,53.53216,29.27188,61.0125816,83.01216,24.21188,86.471,-29.48,5.06,29.91110162
15/04/2019 10:30,70.58512,28.08316,75.96659161,88.12512,25.70316,91.797,-35.08,4.76,35.4014689,53.14512,30.54316,61.29672424,88.12512,25.70316,91.797,-34.98,4.84,35.3132553
15/04/2019 11:00,71.3952,28.2236,76.77138907,89.8752,26.2136,93.62,-36.96,4.02,37.17797735,53.0352,30.2936,61.07728416,89.8752,26.2136,93.62,-36.84,4.08,37.06523978
15/04/2019 11:30,70.61336,28.51348,76.15290639,88.74336,25.88348,92.441,-36.26,5.26,36.63953056,52.58336,31.22348,61.15484815,88.74336,25.88348,92.441,-36.16,5.34,36.55217093
15/04/2019 12:00,72.3584,30.1662,78.39475539,92.5584,26.9962,96.415,-40.4,6.34,40.89444461,52.2384,33.4362,62.02281762,92.5584,26.9962,96.415,-40.32,6.44,40.8310666
15/04/2019 12:30,72.49256,28.84408,78.02020383,93.20256,27.18408,97.086,-41.42,3.32,41.55284346,51.86256,30.54408,60.18858657,93.20256,27.18408,97.086,-41.34,3.36,41.47632096
15/04/2019 13:00,72.75976,29.19368,78.39804607,94.22976,27.48368,98.156,-42.94,3.42,43.07597939,51.38976,30.94368,59.98682159,94.22976,27.48368,98.156,-42.84,3.46,42.97949744
15/04/2019 13:30,69.69728,27.73504,75.0129541,88.81728,25.90504,92.518,-38.24,3.66,38.41475237,50.69728,29.60504,58.70836902,88.81728,25.90504,92.518,-38.12,3.7,38.29914359
15/04/2019 14:00,68.612,27.016,73.73920802,87.312,25.466,90.95,-37.4,3.1,37.52825602,49.992,28.606,57.59777166,87.312,25.466,90.95,-37.32,3.14,37.45186244
15/04/2019 14:30,68.17144,26.08292,72.99084838,86.34144,25.18292,89.939,-36.34,1.8,36.38455167,50.10144,26.98292,56.90546777,86.34144,25.18292,89.939,-36.24,1.8,36.28467445
15/04/2019 15:00,66.19448,25.29464,70.86274053,83.36448,24.31464,86.838,-34.34,1.96,34.39588929,49.10448,26.29464,55.7015085,83.36448,24.31464,86.838,-34.26,1.98,34.31716772
15/04/2019 15:30,65.82592,24.88256,70.37182345,82.46592,24.05256,85.902,-33.28,1.66,33.32137452,49.26592,25.73256,55.58143141,82.46592,24.05256,85.902,-33.2,1.68,33.24247885
15/04/2019 16:00,63.15176,22.94968,67.19250407,76.66176,22.35968,79.856,-27.02,1.18,27.04575383,49.72176,23.55968,55.02101361,76.66176,22.35968,79.856,-26.94,1.2,26.96671281
15/04/2019 16:30,60.66992,21.30456,64.30181545,70.12992,20.45456,73.052,-18.92,1.7,18.99622068,51.30992,22.17456,55.89650259,70.12992,20.45456,73.052,-18.82,1.72,18.8984338
15/04/2019 17:00,57.30104,18.42572,60.19066657,62.35104,18.18572,64.949,-10.1,0.48,10.11139951,52.33104,18.52572,55.51342224,62.35104,18.18572,64.949,-10.02,0.34,10.0257668
15/04/2019 17:30,56.06992,17.35956,58.69574305,57.04992,16.63956,59.427,-1.96,1.44,2.432118418,55.16992,18.05956,58.05056227,57.04992,16.63956,59.427,-1.88,1.42,2.356013582
15/04/2019 18:00,51.86792,15.81356,54.22499244,49.65792,14.48356,51.727,4.42,2.66,5.158682002,54.13792,17.18356,56.79955208,49.65792,14.48356,51.727,4.48,2.7,5.230716968
15/04/2019 18:30,46.73624,12.74432,48.44268595,39.78624,11.60432,41.444,13.9,2.28,14.08575167,53.76624,13.90432,55.53502209,39.78624,11.60432,41.444,13.98,2.3,14.16793563
15/04/2019 19:00,41.98408,9.80744,43.11436945,30.57408,8.91744,31.848,22.82,1.78,22.88931629,53.43408,10.71744,54.49829746,30.57408,8.91744,31.848,22.86,1.8,22.93075664
15/04/2019 19:30,38.37648,7.06064,39.02059526,24.03648,7.01064,25.038,28.68,0.1,28.68017434,52.79648,7.11064,53.2731593,24.03648,7.01064,25.038,28.76,0.1,28.76017385
15/04/2019 20:00,35.1508,5.3394,35.5540143,18.8208,5.4894,19.605,32.66,-0.3,32.6613778,51.5408,5.1694,51.79938958,18.8208,5.4894,19.605,32.72,-0.32,32.72156475
15/04/2019 20:30,32.66392,3.20656,32.82093382,14.35392,4.18656,14.952,36.62,-1.96,36.6724147,51.05392,2.18656,51.10072203,14.35392,4.18656,14.952,36.7,-2,36.75445551
15/04/2019 21:00,33.68512,5.25816,34.09304263,16.72512,4.87816,17.422,33.92,0.76,33.92851308,50.72512,5.65816,51.03971565,16.72512,4.87816,17.422,34,0.78,34.00894588
15/04/2019 21:30,30.80016,2.40588,30.89398185,13.22016,3.85588,13.771,35.16,-2.9,35.27939342,48.46016,1.27588,48.47695305,13.22016,3.85588,13.771,35.24,-2.58,35.3343176
15/04/2019 22:00,30.23376,2.72068,30.35592765,14.81376,4.32068,15.431,30.84,-3.2,31.00557369,45.73376,1.04068,45.7455989,14.81376,4.32068,15.431,30.92,-3.28,31.09348485
15/04/2019 22:30,32.35488,5.28184,32.78316784,22.15488,6.46184,23.078,20.4,-2.36,20.5360561,42.63488,4.08184,42.82983085,22.15488,6.46184,23.078,20.48,-2.38,20.61782724
15/04/2019 23:00,28.30304,3.02672,28.46441827,17.54304,5.11672,18.274,21.52,-4.18,21.92219879,39.16304,0.83672,39.17197726,17.54304,5.11672,18.274,21.62,-4.28,22.0395735
15/04/2019 23:30,25.85512,3.72316,26.12181369,15.64512,4.56316,16.297,20.42,-1.68,20.48899217,36.14512,2.88316,36.25992707,15.64512,4.56316,16.297,20.5,-1.68,20.56872383
16/04/2019 00:00,23.49928,2.17604,23.5998159,13.28928,3.87604,13.843,20.42,-3.4,20.70112074,33.88928,3.23604,34.04343187,13.28928,3.87604,13.843,20.6,-0.64,20.60993935
16/04/2019 00:30,21.74736,0.88548,21.76537943,11.36736,3.31548,11.841,20.76,-4.86,21.32128514,32.20736,-1.66452,32.25034364,11.36736,3.31548,11.841,20.84,-4.98,21.42675897
16/04/2019 01:00,22.592,1.351,22.6323588,13.272,3.871,13.825,18.64,-5.04,19.30935525,31.972,-1.289,31.99797345,13.272,3.871,13.825,18.7,-5.16,19.39885564
16/04/2019 01:30,21.42896,0.09928,21.42918998,9.28896,2.70928,9.676,24.28,-5.22,24.83479011,33.62896,-2.63072,33.73170079,9.28896,2.70928,9.676,24.34,-5.34,24.91889243
16/04/2019 02:00,22.07912,-0.56484,22.08634384,8.82912,2.57516,9.197,26.5,-6.28,27.23395675,35.40912,-3.84484,35.61725107,8.82912,2.57516,9.197,26.58,-6.42,27.34433762
16/04/2019 02:30,21.57416,-0.66212,21.58431798,8.32416,2.42788,8.671,26.5,-6.18,27.21107128,34.90416,-3.89212,35.12049236,8.32416,2.42788,8.671,26.58,-6.32,27.32103219
16/04/2019 03:00,21.76136,0.69248,21.7723751,9.47136,2.76248,9.866,24.58,-4.14,24.9262111,34.13136,-1.47752,34.16332538,9.47136,2.76248,9.866,24.66,-4.24,25.02185445
16/04/2019 03:30,22.3656,1.9508,22.45051634,11.3856,3.3208,11.86,21.96,-2.74,22.1302779,33.4456,0.5208,33.44965459,11.3856,3.3208,11.86,22.06,-2.8,22.23698721
16/04/2019 04:00,22.05264,2.07952,22.1504703,11.07264,3.22952,11.534,21.96,-2.3,22.08011775,33.13264,0.84952,33.14352905,11.07264,3.22952,11.534,22.06,-2.38,22.18801478
16/04/2019 04:30,19.73448,0.83964,19.75233394,7.16448,2.08964,7.463,25.14,-2.5,25.2639981,32.38448,-0.47036,32.38789563,7.16448,2.08964,7.463,25.22,-2.56,25.34959566
16/04/2019 05:00,19.0076,-0.0432,19.00764909,6.2976,1.8368,6.56,25.42,-3.76,25.69657565,31.7976,-2.0032,31.86063678,6.2976,1.8368,6.56,25.5,-3.84,25.7875086
16/04/2019 05:30,19.67288,0.18084,19.67371115,6.96288,2.03084,7.253,25.42,-3.7,25.68786484,32.46288,-1.74916,32.50996983,6.96288,2.03084,7.253,25.5,-3.78,25.77864232
16/04/2019 06:00,20.16024,-0.17368,20.16098811,6.81024,1.98632,7.094,26.7,-4.32,27.04722537,33.61024,-2.43368,33.69823484,6.81024,1.98632,7.094,26.8,-4.42,27.16203969
16/04/2019 06:30,22.7252,-0.1364,22.72560934,8.0352,2.3436,8.37,29.38,-4.96,29.79573795,37.5152,-2.7364,37.61486563,8.0352,2.3436,8.37,29.48,-5.08,29.91449147
16/04/2019 07:00,24.88704,0.67372,24.89615751,9.16704,2.67372,9.549,31.44,-4,31.6934315,40.70704,-1.40628,40.73132368,9.16704,2.67372,9.549,31.54,-4.08,31.80279862
16/04/2019 07:30,25.16,1.09,25.18359982,7.2,2.1,7.5,35.92,-2.02,35.97675361,43.2,0.02,43.20000463,7.2,2.1,7.5,36,-2.08,36.06003882
16/04/2019 08:00,26.24264,2.14952,26.33052583,7.71264,2.24952,8.034,37.06,-0.2,37.06053966,44.87264,1.98952,44.91672306,7.71264,2.24952,8.034,37.16,-0.26,37.16090957
16/04/2019 08:30,29.18088,3.99984,29.45373453,13.61088,3.96984,14.178,31.14,0.06,31.1400578,44.83088,4.02984,45.01163641,13.61088,3.96984,14.178,31.22,0.06,31.22005766
16/04/2019 09:00,30.11,4.87,30.50129505,16.08,4.69,16.75,28.06,0.36,28.06230924,44.24,5.07,44.52956883,16.08,4.69,16.75,28.16,0.38,28.1625638
16/04/2019 09:30,31.12392,4.63156,31.46664495,18.31392,5.34156,19.077,25.62,-1.42,25.65932189,44.03392,6.16156,44.46291637,18.31392,5.34156,19.077,25.72,0.82,25.73306822
16/04/2019 10:00,32.37504,6.94272,33.11109445,22.29504,6.50272,23.224,20.16,0.88,20.17919721,42.53504,7.40272,43.17441246,22.29504,6.50272,23.224,20.24,0.9,20.26
16/04/2019 10:30,33.6984,7.8412,34.59864997,25.4784,7.4312,26.54,16.44,0.82,16.46043742,41.9984,8.2712,42.80512063,25.4784,7.4312,26.54,16.52,0.84,16.54134215
16/04/2019 11:00,34.06336,8.29348,35.05844128,27.30336,7.96348,28.441,13.52,0.66,13.53609988,40.88336,8.66348,41.79120734,27.30336,7.96348,28.441,13.58,0.7,13.59802927
16/04/2019 11:30,34.84208,8.47144,35.85715876,27.50208,8.02144,28.648,14.68,0.9,14.70756268,42.26208,8.92144,43.19346591,27.50208,8.02144,28.648,14.76,0.9,14.78741357
16/04/2019 12:00,34.90408,7.61244,35.72455799,27.81408,8.11244,28.973,14.18,-1,14.2152172,42.05408,7.15244,42.65797748,27.81408,8.11244,28.973,14.24,-0.96,14.27232287
16/04/2019 12:30,38.52952,10.02736,39.81296095,35.57952,10.37736,37.062,5.9,-0.7,5.941380311,41.55952,9.65736,42.66682909,35.57952,10.37736,37.062,5.98,-0.72,6.023188524
16/04/2019 13:00,37.89968,10.84824,39.42169523,37.15968,10.83824,38.708,1.48,0.02,1.480135129,38.69968,10.85824,40.19411161,37.15968,10.83824,38.708,1.54,0.02,1.540129865
16/04/2019 13:30,41.05464,13.13052,43.10329478,43.06464,12.56052,44.859,-4.02,1.14,4.178516483,39.10464,13.72052,41.4418332,43.06464,12.56052,44.859,-3.96,1.16,4.126402792
16/04/2019 14:00,39.3968,12.4374,41.31339697,40.0368,11.6774,41.705,-1.28,1.52,1.987158776,38.8368,13.2374,41.03079079,40.0368,11.6774,41.705,-1.2,1.56,1.968146336
16/04/2019 14:30,40.56656,12.58108,42.47268963,40.90656,11.93108,42.611,-0.68,1.3,1.467105995,40.30656,13.25108,42.4288805,40.90656,11.93108,42.611,-0.6,1.32,1.449965517
16/04/2019 15:00,36.55592,10.07756,37.91955304,33.14592,9.66756,34.527,6.82,0.82,6.869119303,40.04592,9.82756,41.23416841,33.14592,9.66756,34.527,6.9,0.16,6.901854823
16/04/2019 15:30,31.60168,6.05924,32.17733004,22.83168,6.65924,23.783,17.54,-1.2,17.58100111,40.45168,5.43924,40.81572916,22.83168,6.65924,23.783,17.62,-1.22,17.6621856
16/04/2019 16:00,31.09648,5.13564,31.51770719,20.07648,5.85564,20.913,22.04,-1.44,22.08699165,42.17648,4.37564,42.40285003,20.07648,5.85564,20.913,22.1,-1.48,22.14950112
16/04/2019 16:30,30.10992,3.92956,30.36525521,16.24992,4.73956,16.927,27.72,-1.62,27.76729731,44.02992,3.07956,44.13748458,16.24992,4.73956,16.927,27.78,-1.66,27.82955264
16/04/2019 17:00,30.35688,2.99284,30.50405308,13.82688,4.03284,14.403,33.06,-2.08,33.12536792,46.94688,1.91284,46.98583296,13.82688,4.03284,14.403,33.12,-2.12,33.18778088
16/04/2019 17:30,29.89184,2.07512,29.96378183,11.09184,3.23512,11.554,37.6,-2.32,37.67150647,48.75184,0.87512,48.75969379,11.09184,3.23512,11.554,37.66,-2.36,37.73387338
16/04/2019 18:00,31.6196,3.1878,31.7798863,14.7696,4.3078,15.385,33.7,-2.24,33.77436306,48.5296,2.0078,48.57111628,14.7696,4.3078,15.385,33.76,-2.3,33.83825646
16/04/2019 18:30,30.06384,2.05112,30.13372809,11.52384,3.36112,12.004,37.08,-2.62,37.17244679,48.66384,0.68112,48.66860639,11.52384,3.36112,12.004,37.14,-2.68,37.23656805
16/04/2019 19:00,28.86568,1.25124,28.89278601,9.05568,2.64124,9.433,39.62,-2.78,39.7174118,48.73568,-0.19876,48.7360853,9.05568,2.64124,9.433,39.68,-2.84,39.78150324
16/04/2019 19:30,27.8452,0.4936,27.84957457,6.5952,1.9236,6.87,42.5,-2.86,42.59612189,49.1752,-0.9964,49.18529362,6.5952,1.9236,6.87,42.58,-2.92,42.68000469
16/04/2019 20:00,26.6552,-0.1364,26.65554899,4.4352,1.2936,4.62,44.44,-2.86,44.53193461,48.9552,-1.6264,48.98220885,4.4352,1.2936,4.62,44.52,-2.92,44.61565644
16/04/2019 20:30,26.28952,-0.60764,26.29654137,3.53952,1.03236,3.687,45.5,-3.28,45.61807098,49.09952,-2.30764,49.15371875,3.53952,1.03236,3.687,45.56,-3.34,45.68226352
16/04/2019 21:00,26.15888,-0.49616,26.16358495,4.29888,1.25384,4.478,43.72,-3.5,43.85987232,48.05888,-2.32616,48.11514281,4.29888,1.25384,4.478,43.76,-3.58,43.90619546
16/04/2019 21:30,25.78928,0.12104,25.78956404,5.72928,1.67104,5.968,40.12,-3.1,40.23958747,45.90928,-1.50896,45.93407178,5.72928,1.67104,5.968,40.18,-3.18,40.30564228
16/04/2019 22:00,24.66704,0.64872,24.67556889,6.64704,1.93872,6.924,36.04,-2.58,36.13222938,42.74704,-0.70128,42.75279198,6.64704,1.93872,6.924,36.1,-2.64,36.19640314
16/04/2019 22:30,21.60288,-0.14916,21.60339494,3.36288,0.98084,3.503,36.48,-2.26,36.54993844,39.90288,-1.33916,39.92534511,3.36288,0.98084,3.503,36.54,-2.32,36.61357672
16/04/2019 23:00,20.41096,-0.08972,20.41115719,3.84096,1.12028,4.001,33.14,-2.42,33.228241,37.06096,-1.33972,37.08516692,3.84096,1.12028,4.001,33.22,-2.46,33.31095916
16/04/2019 23:30,18.26232,-1.58724,18.33116643,1.79232,0.52276,1.867,32.94,-4.22,33.20921559,34.79232,-3.79724,34.99892231,1.79232,0.52276,1.867,33,-4.32,33.28156246
17/04/2019 00:00,17.69696,-0.58172,17.70651833,3.45696,1.00828,3.601,28.48,-3.18,28.65698519,32.01696,-2.25172,32.09604291,3.45696,1.00828,3.601,28.56,-3.26,28.74545529
17/04/2019 00:30,18.34984,0.13412,18.35033014,5.73984,1.67412,5.979,25.22,-3.08,25.40737688,31.01984,-1.48588,31.05540715,5.73984,1.67412,5.979,25.28,-3.16,25.47673448
17/04/2019 01:00,16.54008,-1.08456,16.57560004,3.07008,0.89544,3.198,26.94,-3.96,27.22949137,30.07008,-3.16456,30.23613982,3.07008,0.89544,3.198,27,-4.06,27.30354556
17/04/2019 01:30,17.89192,-1.03944,17.92208796,3.84192,1.12056,4.002,28.1,-4.32,28.4301319,32.02192,-3.29944,32.19145329,3.84192,1.12056,4.002,28.18,-4.42,28.52452979
17/04/2019 02:00,19.13256,-0.82092,19.15016349,4.76256,1.38908,4.961,28.74,-4.42,29.07789538,33.60256,-3.15092,33.74996793,4.76256,1.38908,4.961,28.84,-4.54,29.19515713
17/04/2019 02:30,19.03376,-0.48432,19.03992084,5.09376,1.48568,5.306,27.88,-3.94,28.15702399,33.05376,-2.55432,33.15230913,5.09376,1.48568,5.306,27.96,-4.04,28.25036637
17/04/2019 03:00,18.09432,-0.56624,18.10317773,3.78432,1.10376,3.942,28.62,-3.34,28.81423259,32.50432,-2.31624,32.58674249,3.78432,1.10376,3.942,28.72,-3.42,28.92291133
17/04/2019 03:30,16.28024,-1.77868,16.37711565,0.69024,0.20132,0.719,31.18,-3.96,31.43046293,32.01024,-1.27868,32.03576887,0.69024,0.20132,0.719,31.32,-1.48,31.35494857
17/04/2019 04:00,15.78544,-2.48508,15.97985415,0.32544,0.09492,0.339,30.92,-5.16,31.34759959,31.32544,-5.20508,31.7549374,0.32544,0.09492,0.339,31,-5.3,31.44980127
17/04/2019 04:30,15.46848,-2.59836,15.68519519,0.34848,0.10164,0.363,30.24,-5.4,30.71835933,30.64848,-5.41836,31.12375221,0.34848,0.10164,0.363,30.3,-5.52,30.79870777
17/04/2019 05:00,17.57888,-2.37616,17.73874737,2.61888,0.76384,2.728,29.92,-6.28,30.57196101,32.61888,-5.67616,33.10906409,2.61888,0.76384,2.728,30,-6.44,30.68344179
17/04/2019 05:30,17.97088,-3.10016,18.23632419,2.57088,0.74984,2.678,30.8,-7.7,31.74791332,33.45088,-7.13016,34.20234721,2.57088,0.74984,2.678,30.88,-7.88,31.86955914
17/04/2019 06:00,18.09848,-2.25836,18.23883681,2.98848,0.87164,3.113,30.22,-6.26,30.86156185,33.32848,-4.42836,33.62139128,2.98848,0.87164,3.113,30.34,-5.3,30.79944155
17/04/2019 06:30,21.54064,-0.87648,21.55846444,6.80064,1.98352,7.084,29.48,-5.72,30.02979853,36.36064,-3.87648,36.56669575,6.80064,1.98352,7.084,29.56,-5.86,30.13524846
17/04/2019 07:00,24.3496,0.9228,24.36707984,9.6096,2.8028,10.01,29.48,-3.76,29.71881559,39.1696,2.2628,39.23490573,9.6096,2.8028,10.01,29.56,-0.54,29.56493193
17/04/2019 07:30,25.24504,0.92772,25.26208046,8.01504,2.33772,8.349,34.46,-2.82,34.57519342,42.55504,-0.54228,42.558495,8.01504,2.33772,8.349,34.54,-2.88,34.65986151
17/04/2019 08:00,25.68416,0.71788,25.69419052,7.12416,2.07788,7.421,37.12,-2.72,37.21952176,44.40416,5.45788,44.73832674,7.12416,2.07788,7.421,37.28,3.38,37.43291065
17/04/2019 08:30,27.66672,2.51196,27.78052085,9.36672,2.73196,9.757,36.6,-0.44,36.60264471,46.26672,5.63196,46.6082434,9.36672,2.73196,9.757,36.9,2.9,37.01378122
17/04/2019 09:00,30.54504,4.21272,30.83417712,14.37504,4.19272,14.974,32.34,0.04,32.34002474,46.79504,4.23272,46.98607972,14.37504,4.19272,14.974,32.42,0.04,32.42002468
17/04/2019 09:30,35.74024,7.68132,36.55635967,24.69024,7.20132,25.719,22.1,0.96,22.12084085,46.85024,8.16132,47.55577917,24.69024,7.20132,25.719,22.16,0.96,22.18078448
17/04/2019 10:00,39.90752,9.85136,41.10546735,33.46752,9.76136,34.862,12.88,0.18,12.8812577,46.40752,10.36136,47.55013873,33.46752,9.76136,34.862,12.94,0.6,12.95390289
17/04/2019 10:30,44.02064,11.40352,45.47369585,41.36064,12.06352,43.084,5.32,-1.32,5.481313711,46.72064,10.68352,47.92656676,41.36064,12.06352,43.084,5.36,-1.38,5.534799003
17/04/2019 11:00,47.28016,13.85088,49.26723461,47.66016,13.90088,49.646,-0.76,-0.1,0.766550716,46.90016,13.80088,48.88853952,47.66016,13.90088,49.646,-0.76,-0.1,0.766550716
17/04/2019 11:30,49.15496,15.70728,51.60357292,52.58496,15.33728,54.776,-6.86,0.74,6.899797098,45.80496,16.09728,48.55117696,52.58496,15.33728,54.776,-6.78,0.76,6.822462898
17/04/2019 12:00,48.39112,15.06616,50.68224218,51.38112,14.98616,53.522,-5.98,0.16,5.982140085,45.46112,15.10616,47.90521372,51.38112,14.98616,53.522,-5.92,0.12,5.921216091
17/04/2019 12:30,47.7224,14.4282,49.85579622,49.5024,14.4382,51.565,-3.56,-0.02,3.560056179,46.0024,13.6782,47.99285323,49.5024,14.4382,51.565,-3.5,-0.76,3.581563904
17/04/2019 13:00,46.512,13.986,48.56927362,47.712,13.916,49.7,-2.4,0.14,2.404079866,45.352,14.056,47.48025948,47.712,13.916,49.7,-2.36,0.14,2.364148895
17/04/2019 13:30,43.96664,12.78652,45.78821384,43.49664,12.68652,45.309,0.94,0.2,0.961041102,44.49664,12.88652,46.32508358,43.49664,12.68652,45.309,1,0.2,1.019803903
17/04/2019 14:00,44.642,13.746,46.71039156,44.352,12.936,46.2,0.58,1.62,1.720697533,44.972,14.596,47.28132824,44.352,12.936,46.2,0.62,1.66,1.772004515
17/04/2019 14:30,45.4244,10.6642,46.65941788,44.1744,12.8842,46.015,2.5,-4.44,5.09544895,46.7944,15.5842,49.32122424,44.1744,12.8842,46.015,2.62,2.7,3.762233379
17/04/2019 15:00,41.36584,11.87712,43.0371781,37.39584,10.90712,38.954,7.94,1.94,8.173567153,45.41584,12.86712,47.20340348,37.39584,10.90712,38.954,8.02,1.96,8.256028101
17/04/2019 15:30,35.11576,7.63668,35.936548,25.80576,7.52668,26.881,18.62,0.22,18.62129963,44.50576,7.74668,45.17492362,25.80576,7.52668,26.881,18.7,0.22,18.70129407
17/04/2019 16:00,35.14392,7.64156,35.96510187,26.23392,7.65156,27.327,17.82,-0.02,17.82001122,44.13392,7.65156,44.79229024,26.23392,7.65156,27.327,17.9,0,17.9
17/04/2019 16:30,34.31912,7.21516,35.06936742,24.66912,7.19516,25.697,19.3,0.04,19.30004145,44.04912,7.23516,44.63936058,24.66912,7.19516,25.697,19.38,0.04,19.38004128
17/04/2019 17:00,26.7752,1.1086,26.7981404,6.7152,1.9586,6.995,40.12,-1.7,40.1560008,46.8952,0.1986,46.89562053,6.7152,1.9586,6.995,40.18,-1.76,40.21852807
17/04/2019 17:30,28.61408,1.17244,28.63808984,7.17408,2.09244,7.473,42.88,-1.84,42.91945946,50.11408,0.21244,50.11453028,7.17408,2.09244,7.473,42.94,-1.88,42.9811354
17/04/2019 18:00,29.8276,2.5768,29.9386977,10.1376,2.9568,10.56,39.38,-0.76,39.38733299,49.5776,2.1568,49.62449202,10.1376,2.9568,10.56,39.44,-0.8,39.44811276
17/04/2019 18:30,29.20264,1.34452,29.23357517,8.31264,2.42452,8.659,41.78,-2.16,41.83579807,50.17264,0.20452,50.17305684,8.31264,2.42452,8.659,41.86,-2.22,41.91882632
17/04/2019 19:00,29.18448,1.13464,29.20652805,8.96448,2.61464,9.338,40.44,-2.96,40.54818368,49.46448,-0.40536,49.46614093,8.96448,2.61464,9.338,40.5,-3.02,40.61244144
17/04/2019 19:30,28.5524,0.8182,28.5641208,8.2224,2.3982,8.565,40.66,-3.16,40.78260904,48.9424,-0.8218,48.949299,8.2224,2.3982,8.565,40.72,-3.22,40.84711495
17/04/2019 20:00,31.6176,3.4568,31.80600723,15.4176,4.4968,16.06,32.4,-2.08,32.46669678,47.8976,2.3568,47.95554808,15.4176,4.4968,16.06,32.48,-2.14,32.55042242
