Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/04/2019 20:30,32.73208,3.66644,32.93678557,17.30208,5.04644,18.023,30.86,-2.76,30.98317608,48.24208,2.20644,48.29251143,17.30208,5.04644,18.023,30.94,-2.84,31.0700692
17/04/2019 21:00,30.84616,2.07388,30.91579798,13.79616,4.02388,14.371,34.1,-3.9,34.32229596,47.97616,0.04388,47.97618007,13.79616,4.02388,14.371,34.18,-3.98,34.41094012
17/04/2019 21:30,28.78304,1.66672,28.83125643,11.54304,3.36672,12.024,34.48,-3.4,34.64722788,46.10304,-0.09328,46.10313437,11.54304,3.36672,12.024,34.56,-3.46,34.73276839
17/04/2019 22:00,27.89664,1.99152,27.96763621,12.65664,3.69152,13.184,30.48,-3.4,30.66904628,43.21664,0.23152,43.21726014,12.65664,3.69152,13.184,30.56,-3.46,30.75524671
17/04/2019 22:30,26.75032,2.50676,26.86751693,12.88032,3.75676,13.417,27.74,-2.5,27.85242539,40.70032,1.19676,40.71791108,12.88032,3.75676,13.417,27.82,-2.56,27.93753747
17/04/2019 23:00,25.54096,2.61528,25.67450734,12.60096,3.67528,13.126,25.88,-2.12,25.96668635,38.56096,6.21528,39.05863978,12.60096,3.67528,13.126,25.96,2.54,26.08396442
17/04/2019 23:30,22.74024,1.36632,22.78124987,10.41024,3.03632,10.844,24.66,-3.34,24.88516024,35.15024,-0.38368,35.15233395,10.41024,3.03632,10.844,24.74,-3.42,24.97526777
18/04/2019 00:00,20.77328,1.62304,20.83658851,8.51328,2.48304,8.868,24.52,-1.72,24.58025224,33.11328,0.72304,33.12117297,8.51328,2.48304,8.868,24.6,-1.76,24.66287899
18/04/2019 00:30,20.26032,1.72676,20.33377158,8.80032,2.56676,9.167,22.92,-1.68,22.9814882,31.78032,-2.65324,31.89088305,8.80032,2.56676,9.167,22.98,-5.22,23.56541534
18/04/2019 01:00,17.93304,-2.03328,18.04794036,4.10304,1.19672,4.274,27.66,-6.46,28.40435178,31.82304,-5.42328,32.28185002,4.10304,1.19672,4.274,27.72,-6.62,28.4995228
18/04/2019 01:30,16.1308,-2.7456,16.36279402,0.4608,0.1344,0.48,31.34,-5.76,31.86492115,31.8608,-5.7656,32.37827543,0.4608,0.1344,0.48,31.4,-5.9,31.94949139
18/04/2019 02:00,16.94136,-2.44252,17.11652951,0.95136,0.27748,0.991,31.98,-5.44,32.43938964,33.01136,-5.28252,33.43134617,0.95136,0.27748,0.991,32.06,-5.56,32.53854945
18/04/2019 02:30,18.40888,-2.46616,18.57333594,3.09888,0.90384,3.228,30.62,-6.74,31.35302218,33.81888,-5.99616,34.34633283,3.09888,0.90384,3.228,30.72,-6.9,31.48536803
18/04/2019 03:00,17.67296,-2.58372,17.86082653,2.83296,0.82628,2.951,29.68,-6.82,30.45348584,32.59296,-6.17372,33.17251664,2.83296,0.82628,2.951,29.76,-7,30.57217035
18/04/2019 03:30,18.3968,-0.1876,18.39775649,5.5968,1.6324,5.83,25.6,-3.64,25.85748634,31.2968,-2.1476,31.37039808,5.5968,1.6324,5.83,25.7,-3.78,25.97649707
18/04/2019 04:00,19.09192,-0.01444,19.09192546,7.08192,2.06556,7.377,24.02,-4.16,24.37757166,31.18192,-2.19444,31.25904192,7.08192,2.06556,7.377,24.1,-4.26,24.47361028
18/04/2019 04:30,17.08872,-1.48704,17.1532982,3.43872,1.00296,3.582,27.3,-4.98,27.7505027,30.83872,-4.11704,31.11232344,3.43872,1.00296,3.582,27.4,-5.12,27.87426053
18/04/2019 05:00,17.57984,-1.53588,17.64680429,3.81984,1.11412,3.979,27.52,-5.3,28.02570963,31.41984,-4.32588,31.71623533,3.81984,1.11412,3.979,27.6,-5.44,28.1310078
18/04/2019 05:30,18.0956,-2.2392,18.2336161,2.9856,0.8708,3.11,30.22,-6.22,30.85347306,33.2656,-5.4892,33.71544839,2.9856,0.8708,3.11,30.28,-6.36,30.94071751
18/04/2019 06:00,17.5024,-2.5218,17.68314115,1.2624,0.3682,1.315,32.48,-5.78,32.99028342,33.8424,-5.5518,34.29475938,1.2624,0.3682,1.315,32.58,-5.92,33.11348366
18/04/2019 06:30,18.65776,-1.59732,18.7260097,0.79776,0.23268,0.831,35.72,-3.66,35.90701881,36.61776,-0.12732,36.61798135,0.79776,0.23268,0.831,35.82,-0.36,35.821809
18/04/2019 07:00,21.3092,-0.8294,21.32533491,2.5392,0.7406,2.645,37.54,-3.14,37.67109237,40.1592,-2.4794,40.23566539,2.5392,0.7406,2.645,37.62,-3.22,37.75755289
18/04/2019 07:30,23.19552,1.59536,23.25031874,4.23552,1.23536,4.412,37.92,0.72,37.92683483,42.25552,1.93536,42.29981783,4.23552,1.23536,4.412,38.02,0.7,38.02644343
18/04/2019 08:00,25.71368,2.85524,25.87171689,7.18368,2.09524,7.483,37.06,1.52,37.09115798,44.34368,4.17524,44.53980899,7.18368,2.09524,7.483,37.16,2.08,37.21816761
18/04/2019 08:30,28.23128,2.25204,28.3209614,9.88128,2.88204,10.293,36.7,-1.26,36.72162306,46.64128,1.58204,46.66810314,9.88128,2.88204,10.293,36.76,-1.3,36.78297976
18/04/2019 09:00,30.596,3.008,30.74350793,13.056,3.808,13.6,35.08,-1.6,35.11646907,48.196,2.168,48.24473692,13.056,3.808,13.6,35.14,-1.64,35.17824896
18/04/2019 09:30,33.38336,4.53848,33.69045155,18.30336,5.33848,19.066,30.16,-1.6,30.2024105,48.54336,3.69848,48.68404825,18.30336,5.33848,19.066,30.24,-1.64,30.28443825
18/04/2019 10:00,37.38344,8.27392,38.28810962,27.61344,8.05392,28.764,19.54,0.44,19.54495331,47.23344,8.49392,47.99108804,27.61344,8.05392,28.764,19.62,0.44,19.62493312
18/04/2019 10:30,43.0524,12.2432,44.75941345,39.3024,11.4632,40.94,7.5,1.56,7.660522175,46.8824,13.0432,48.66296843,39.3024,11.4632,40.94,7.58,1.58,7.742919346
18/04/2019 11:00,46.84496,14.75228,49.11293152,47.42496,13.83228,49.401,-1.16,1.84,2.17513218,46.28496,15.69228,48.87274469,47.42496,13.83228,49.401,-1.14,1.86,2.181559076
18/04/2019 11:30,49.83648,16.68564,52.5555451,53.19648,15.51564,55.413,-6.72,2.34,7.115757163,46.55648,17.89564,49.87744742,53.19648,15.51564,55.413,-6.64,2.38,7.053651537
18/04/2019 12:00,49.24304,16.88172,52.05640651,51.98304,15.16172,54.149,-5.48,3.44,6.470239563,46.58304,18.66172,50.18206262,51.98304,15.16172,54.149,-5.4,3.5,6.435060217
18/04/2019 12:30,50.19216,17.42188,53.12979228,54.21216,15.81188,56.471,-8.04,3.22,8.660831369,46.25216,19.09188,50.03760772,54.21216,15.81188,56.471,-7.96,3.28,8.6092973
18/04/2019 13:00,50.33584,16.29712,52.90834442,55.63584,16.22712,57.954,-10.6,0.14,10.60092449,45.09584,17.28712,48.29574829,55.63584,16.22712,57.954,-10.54,1.06,10.59316761
18/04/2019 13:30,50.83032,15.75676,53.21650982,56.08032,16.35676,58.417,-10.5,-1.2,10.56834897,45.66032,15.11676,48.09762214,56.08032,16.35676,58.417,-10.42,-1.24,10.49352181
18/04/2019 14:00,51.08696,15.67828,53.43861849,56.73696,16.54828,59.101,-11.3,-1.74,11.43317979,45.49696,14.74828,47.82766074,56.73696,16.54828,59.101,-11.24,-1.8,11.38321571
18/04/2019 14:30,48.94208,14.56644,51.06376767,53.06208,15.47644,55.273,-8.24,-1.82,8.43860178,44.88208,13.59644,46.8963142,53.06208,15.47644,55.273,-8.18,-1.88,8.3932592
18/04/2019 15:00,51.18808,15.99944,53.63023042,57.83808,16.86944,60.248,-13.3,-1.74,13.41333665,44.63808,15.04944,47.10672808,57.83808,16.86944,60.248,-13.2,-1.82,13.32487899
18/04/2019 15:30,48.72456,14.78008,50.91692756,54.27456,15.83008,56.536,-11.1,-2.1,11.29690223,43.25456,13.67008,45.36328965,54.27456,15.83008,56.536,-11.02,-2.16,11.22969278
18/04/2019 16:00,45.82472,13.43096,47.75244129,48.89472,14.26096,50.932,-6.14,-1.66,6.360440236,42.77472,12.56096,44.58087468,48.89472,14.26096,50.932,-6.12,-1.7,6.351724175
18/04/2019 16:30,43.04872,12.89796,44.93939993,41.95872,12.23796,43.707,2.18,1.32,2.548489749,44.17872,13.55796,46.21230983,41.95872,12.23796,43.707,2.22,1.32,2.58278919
18/04/2019 17:00,44.48352,12.55936,46.22251697,44.60352,13.00936,46.462,-0.24,-0.9,0.931450482,44.36352,12.88936,46.19802494,44.60352,13.00936,46.462,-0.24,-0.12,0.268328157
18/04/2019 17:30,44.88656,10.52608,46.10424741,41.26656,12.03608,42.986,7.24,-3.02,7.844615988,48.42656,8.91608,49.24051377,41.26656,12.03608,42.986,7.16,-3.12,7.810249676
18/04/2019 18:00,38.87632,7.68476,39.62857294,30.97632,9.03476,32.267,15.8,-2.7,16.02903615,46.85632,6.81476,47.34929437,30.97632,9.03476,32.267,15.88,-2.22,16.03442547
18/04/2019 18:30,35.86976,7.85868,36.72054648,25.46976,7.42868,26.531,20.8,0.86,20.81777125,46.32976,7.62868,46.95363053,25.46976,7.42868,26.531,20.86,0.2,20.86095875
18/04/2019 19:00,31.35352,4.40436,31.66135821,16.88352,4.92436,17.587,28.94,-1.04,28.95868091,45.90352,3.84436,46.06421878,16.88352,4.92436,17.587,29.02,-1.08,29.04008953
18/04/2019 19:30,27.81192,2.23056,27.90122384,10.56192,3.08056,11.002,34.5,-1.7,34.54185866,45.12192,1.36056,45.1424278,10.56192,3.08056,11.002,34.56,-1.72,34.60277446
18/04/2019 20:00,27.32424,1.74332,27.3797965,9.71424,2.83332,10.119,35.22,-2.18,35.28740285,45.01424,0.59332,45.01815002,9.71424,2.83332,10.119,35.3,-2.24,35.37099942
18/04/2019 20:30,28.67192,2.08556,28.74767046,12.12192,3.53556,12.627,33.1,-2.9,33.22679641,45.30192,0.57556,45.30557609,12.12192,3.53556,12.627,33.18,-2.96,33.31176969
18/04/2019 21:00,28.55576,2.51168,28.66600714,12.00576,3.50168,12.506,33.1,-1.98,33.15916766,45.18576,1.46168,45.20939521,12.00576,3.50168,12.506,33.18,-2.04,33.24265332
18/04/2019 21:30,26.56056,1.86808,26.62617266,9.25056,2.69808,9.636,34.62,-1.66,34.65977496,43.95056,0.97808,43.9614418,9.25056,2.69808,9.636,34.7,-1.72,34.74260209
18/04/2019 22:00,25.30576,1.43668,25.3465094,9.72576,2.83668,10.131,31.16,-2.8,31.28554938,40.98576,3.15668,41.10714234,9.72576,2.83668,10.131,31.26,0.32,31.26163783
18/04/2019 22:30,25.06992,1.54956,25.11776314,12.16992,3.54956,12.677,25.8,-4,26.10823625,38.04992,-0.57044,38.05419575,12.16992,3.54956,12.677,25.88,-4.12,26.20589247
18/04/2019 23:00,23.91096,1.37028,23.95019155,12.48096,3.64028,13.001,22.86,-4.54,23.30646262,35.42096,-1.01972,35.43563512,12.48096,3.64028,13.001,22.94,-4.66,23.40852836
18/04/2019 23:30,23.37808,2.67944,23.53112881,13.91808,4.05944,14.498,18.92,-2.76,19.12025104,32.89808,-0.74056,32.90641422,13.91808,4.05944,14.498,18.98,-4.8,19.57754837
19/04/2019 00:00,20.32264,0.01452,20.32264519,10.23264,2.98452,10.659,20.18,-5.94,21.03606427,30.49264,-2.27548,30.57742473,10.23264,2.98452,10.659,20.26,-5.26,20.93167934
19/04/2019 00:30,20.06056,1.18808,20.09571102,11.17056,3.25808,11.636,17.78,-4.14,18.25562927,29.03056,-1.00192,29.04784428,11.17056,3.25808,11.636,17.86,-4.26,18.36102394
19/04/2019 01:00,18.90048,0.64764,18.9115727,9.66048,2.81764,10.063,18.48,-4.34,18.98278167,28.20048,-1.64236,28.24826399,9.66048,2.81764,10.063,18.54,-4.46,19.06890663
19/04/2019 01:30,18.4396,0.1078,18.4399151,7.8096,2.2778,8.135,21.26,-4.34,21.69846077,29.1496,-2.1822,29.2311679,7.8096,2.2778,8.135,21.34,-4.46,21.80108254
19/04/2019 02:00,19.52816,-1.27012,19.56942099,8.94816,2.60988,9.321,21.16,-7.76,22.53803896,30.28816,-5.33012,30.75358216,8.94816,2.60988,9.321,21.34,-7.94,22.76925998
19/04/2019 02:30,19.00928,-1.44896,19.06442266,8.60928,2.51104,8.968,20.8,-7.92,22.25682817,29.50928,-5.60896,30.0376104,8.60928,2.51104,8.968,20.9,-8.12,22.42196245
19/04/2019 03:00,19.1644,-0.5458,19.17217059,9.8544,2.8742,10.265,18.62,-6.84,19.83658237,28.5544,-4.1258,28.85092693,9.8544,2.8742,10.265,18.7,-7,19.96722314
19/04/2019 03:30,19.29968,-0.30676,19.30211775,10.39968,3.03324,10.833,17.8,-6.68,19.01216453,28.27968,-3.82676,28.53742092,10.39968,3.03324,10.833,17.88,-6.86,19.15082244
19/04/2019 04:00,18.31992,-0.52544,18.32745361,9.16992,2.67456,9.552,18.3,-6.4,19.38685121,27.54992,-3.88544,27.82255804,9.16992,2.67456,9.552,18.38,-6.56,19.51558352
19/04/2019 04:30,18.52032,-0.25324,18.52205127,9.76032,2.84676,10.167,17.52,-6.2,18.58468186,27.36032,-3.51324,27.58495905,9.76032,2.84676,10.167,17.6,-6.36,18.71388789
19/04/2019 05:00,20.13688,0.97284,20.16036591,12.86688,3.75284,13.403,14.54,-5.56,15.566798,27.50688,-1.94716,27.57571177,12.86688,3.75284,13.403,14.64,-5.7,15.71049331
19/04/2019 05:30,21.26536,1.57948,21.32393709,14.77536,4.30948,15.391,12.98,-5.46,14.08161923,27.83536,-1.31052,27.8661933,14.77536,4.30948,15.391,13.06,-5.62,14.21787607
19/04/2019 06:00,20.74216,1.27188,20.78111836,13.65216,3.98188,14.221,14.18,-5.42,15.18054017,27.91216,-1.57812,27.95673691,13.65216,3.98188,14.221,14.26,-5.56,15.30559375
19/04/2019 06:30,21.64408,0.70244,21.65547554,13.65408,3.98244,14.223,15.98,-6.56,17.27408464,29.73408,-2.73756,29.85983503,13.65408,3.98244,14.223,16.08,-6.72,17.42770209
19/04/2019 07:00,23.92864,1.01252,23.95005238,16.32864,4.76252,17.009,15.2,-7.5,16.94963126,31.62864,-2.93748,31.76475495,16.32864,4.76252,17.009,15.3,-7.7,17.12833909
19/04/2019 07:30,26.09752,1.87636,26.16488634,18.70752,5.45636,19.487,14.78,-7.16,16.42297172,33.58752,-1.86364,33.63918331,18.70752,5.45636,19.487,14.88,-7.32,16.58302747
19/04/2019 08:00,29.172,3.316,29.35986104,22.512,6.566,23.45,13.32,-6.5,14.82134947,35.952,1.686,35.9915115,22.512,6.566,23.45,13.44,-4.88,14.29853139
19/04/2019 08:30,31.52152,5.11836,31.93436757,25.09152,7.31836,26.137,12.86,-4.4,13.59189464,38.03152,2.79836,38.13433272,25.09152,7.31836,26.137,12.94,-4.52,13.70671368
19/04/2019 09:00,29.78096,4.08028,30.05917935,20.88096,6.09028,21.751,17.8,-4.02,18.24829855,38.74096,1.95028,38.790019,20.88096,6.09028,21.751,17.86,-4.14,18.33355394
19/04/2019 09:30,29.58704,4.70872,29.95938885,20.08704,5.85872,20.924,19,-2.3,19.13870424,39.16704,3.47872,39.3212222,20.08704,5.85872,20.924,19.08,-2.38,19.2278652
19/04/2019 10:00,40.28848,10.20164,41.5600178,37.06848,10.81164,38.613,6.44,-1.22,6.554540411,43.52848,9.53164,44.55985561,37.06848,10.81164,38.613,6.46,-1.28,6.58559033
19/04/2019 10:30,39.09056,9.49808,40.22791823,35.41056,10.32808,36.886,7.36,-1.66,7.544879058,42.59056,8.60808,43.45175304,35.41056,10.32808,36.886,7.18,-1.72,7.383142962
19/04/2019 11:00,40.84096,11.09028,42.31995185,40.56096,11.83028,42.251,0.56,-1.48,1.582403236,41.28096,10.31028,42.54902504,40.56096,11.83028,42.251,0.72,-1.52,1.681903683
19/04/2019 11:30,43.64528,13.50904,45.68812349,47.82528,13.94904,49.818,-8.36,-0.88,8.406188197,39.56528,13.02904,41.65533897,47.82528,13.94904,49.818,-8.26,-0.92,8.311076946
19/04/2019 12:00,44.66016,14.24088,46.87571391,50.06016,14.60088,52.146,-10.8,-0.72,10.82397339,39.36016,13.86088,41.72944032,50.06016,14.60088,52.146,-10.7,-0.74,10.72555826
19/04/2019 12:30,45.8868,14.9574,48.26305242,52.5168,15.3174,54.705,-13.26,-0.72,13.27953312,39.3568,14.5774,41.96973072,52.5168,15.3174,54.705,-13.16,-0.74,13.18078905
19/04/2019 13:00,45.514,15.142,47.96670053,52.224,15.232,54.4,-13.42,-0.18,13.4212071,38.904,15.012,41.6998964,52.224,15.232,54.4,-13.32,-0.22,13.32181669
19/04/2019 13:30,46.08864,16.10252,48.82062973,54.00864,15.75252,56.259,-15.84,0.7,15.85545963,38.24864,16.45252,41.63704932,54.00864,15.75252,56.259,-15.76,0.7,15.77553803
19/04/2019 14:00,45.90752,15.39636,48.42053587,53.98752,15.74636,56.237,-16.16,-0.7,16.17515379,37.90752,15.04636,40.78447035,53.98752,15.74636,56.237,-16.08,-0.7,16.09522911
19/04/2019 14:30,44.92072,14.91896,47.33335455,52.35072,15.26896,54.532,-14.86,-0.7,14.87647808,37.61072,14.56896,40.33386734,52.35072,15.26896,54.532,-14.74,-0.7,14.75661208
19/04/2019 15:00,44.01936,14.50148,46.34648829,50.91936,14.85148,53.041,-13.8,-0.7,13.81774222,37.23936,14.85148,40.09160001,50.91936,14.85148,53.041,-13.68,0,13.68
19/04/2019 15:30,42.762,14.186,45.05364846,48.672,14.196,50.7,-11.82,-0.02,11.82001692,36.932,14.176,39.55921637,48.672,14.196,50.7,-11.74,-0.02,11.74001704
19/04/2019 16:00,40.38808,12.49444,42.27656605,44.03808,12.84444,45.873,-7.3,-0.7,7.333484847,36.83808,12.14444,38.78829155,44.03808,12.84444,45.873,-7.2,-0.7,7.233947747
19/04/2019 16:30,38.16424,9.16832,39.25006123,39.11424,11.40832,40.744,-1.9,-4.48,4.866251124,37.25424,10.04832,38.58558193,39.11424,11.40832,40.744,-1.86,-1.36,2.304170133
19/04/2019 17:00,37.18904,7.40472,37.91905292,35.15904,10.25472,36.624,4.06,-5.7,6.998114032,39.15904,4.39472,39.40487251,35.15904,10.25472,36.624,4,-5.86,7.095040521
19/04/2019 17:30,36.76504,7.22772,37.46876169,33.93504,9.89772,35.349,5.66,-5.34,7.781465158,39.65504,4.41772,39.90035648,33.93504,9.89772,35.349,5.72,-5.48,7.921414015
19/04/2019 18:00,34.28656,5.54108,34.7314233,28.42656,8.29108,29.611,11.72,-5.5,12.94636629,40.20656,2.65108,40.29386668,28.42656,8.29108,29.611,11.78,-5.64,13.06055129
19/04/2019 18:30,30.55872,3.18796,30.72455788,21.07872,6.14796,21.957,18.96,-5.92,19.86272892,40.09872,0.06796,40.09877759,21.07872,6.14796,21.957,19.02,-6.08,19.96814463
19/04/2019 19:00,27.66016,2.19088,27.74679092,15.74016,4.59088,16.396,23.84,-4.8,24.318421,39.66016,3.07088,39.77887122,15.74016,4.59088,16.396,23.92,-1.52,23.96824566
19/04/2019 19:30,25.41216,2.08188,25.49729594,11.73216,3.42188,12.221,27.36,-2.68,27.49094396,39.17216,0.64188,39.17741861,11.73216,3.42188,12.221,27.44,-2.78,27.5804641
19/04/2019 20:00,24.53136,1.44748,24.57402738,9.83136,2.86748,10.241,29.4,-2.84,29.53685156,39.31136,-0.07252,39.31142689,9.83136,2.86748,10.241,29.48,-2.94,29.62623837
19/04/2019 20:30,24.76432,1.37876,24.80267171,9.90432,2.88876,10.317,29.72,-3.02,29.87304471,39.70432,-0.23124,39.70499337,9.90432,2.88876,10.317,29.8,-3.12,29.96288371
19/04/2019 21:00,24.31888,1.01384,24.34000403,9.09888,2.65384,9.478,30.44,-3.28,30.61620486,39.61888,-0.70616,39.62517274,9.09888,2.65384,9.478,30.52,-3.36,30.70439708
19/04/2019 21:30,25.82568,2.44624,25.94127671,12.53568,3.65624,13.058,26.58,-2.42,26.68993818,39.19568,1.15624,39.21273035,12.53568,3.65624,13.058,26.66,-2.5,26.77696025
19/04/2019 22:00,23.98464,1.39552,24.0252041,11.02464,3.21552,11.484,25.92,-3.64,26.17433858,37.02464,-0.52448,37.02835463,11.02464,3.21552,11.484,26,-3.74,26.26761504
19/04/2019 22:30,22.52328,0.45804,22.52793694,10.55328,3.07804,10.993,23.94,-5.24,24.50675825,34.61328,0.15804,34.61364079,10.55328,3.07804,10.993,24.06,-2.92,24.23654266
19/04/2019 23:00,20.6784,0.1412,20.67888208,9.1584,2.6712,9.54,23.04,-5.06,23.5890907,32.2584,-2.5288,32.35736701,9.1584,2.6712,9.54,23.1,-5.2,23.67804891
19/04/2019 23:30,18.84968,0.16324,18.85038682,7.51968,2.19324,7.833,22.66,-4.06,23.02084273,30.25968,-1.98676,30.32483222,7.51968,2.19324,7.833,22.74,-4.18,23.12098614
20/04/2019 00:00,17.59264,-0.25048,17.59442305,6.75264,1.96952,7.034,21.68,-4.44,22.12997967,28.51264,-2.61048,28.63189211,6.75264,1.96952,7.034,21.76,-4.58,22.23677135
20/04/2019 00:30,15.92536,-0.48052,15.93260778,5.17536,1.50948,5.391,21.5,-3.98,21.86527841,26.75536,-2.59052,26.88047772,5.17536,1.50948,5.391,21.58,-4.1,21.96602832
20/04/2019 01:00,15.33016,-2.73412,15.5720653,4.58016,1.33588,4.771,21.5,-8.14,22.98933666,26.16016,-6.04412,26.84930833,4.58016,1.33588,4.771,21.58,-7.38,22.807034
20/04/2019 01:30,16.02424,-2.72168,16.25373217,5.27424,1.53832,5.494,21.5,-8.52,23.1266167,26.85424,-7.18168,27.79796276,5.27424,1.53832,5.494,21.58,-8.72,23.2751971
20/04/2019 02:00,16.3564,-2.9298,16.61672498,4.7664,1.3902,4.965,23.18,-8.64,24.73786571,28.0264,-7.4498,28.99963133,4.7664,1.3902,4.965,23.26,-8.84,24.88319111
20/04/2019 02:30,15.98664,-3.38848,16.34180086,4.01664,1.17152,4.184,23.94,-9.12,25.61831376,28.05664,-8.16848,29.22155221,4.01664,1.17152,4.184,24.04,-9.34,25.79064171
20/04/2019 03:00,16.04352,-3.31564,16.38255177,4.64352,1.35436,4.837,22.8,-9.34,24.6389042,27.54352,-8.18564,28.73412947,4.64352,1.35436,4.837,22.9,-9.54,24.80769236
20/04/2019 03:30,16.13896,-3.07572,16.42942736,5.32896,1.55428,5.551,21.62,-9.26,23.51960884,27.02896,-7.90572,28.16141132,5.32896,1.55428,5.551,21.7,-9.46,23.67238053
20/04/2019 04:00,16.09688,-2.85716,16.34848339,6.14688,1.79284,6.403,19.9,-9.3,21.96588264,26.12688,-7.72716,27.24560258,6.14688,1.79284,6.403,19.98,-9.52,22.13212145
20/04/2019 04:30,15.47848,-3.17336,15.80042901,5.26848,1.53664,5.488,20.42,-9.42,22.48805905,25.78848,-8.08336,27.02566206,5.26848,1.53664,5.488,20.52,-9.62,22.66307128
20/04/2019 05:00,15.86928,-2.99896,16.15016436,5.72928,1.67104,5.968,20.28,-9.34,22.32742708,26.06928,-7.86896,27.23100974,5.72928,1.67104,5.968,20.34,-9.54,22.46613451
20/04/2019 05:30,16.55336,-2.69152,16.77074856,6.78336,1.97848,7.066,19.54,-9.34,21.65749755,26.42336,-7.56152,27.48400514,6.78336,1.97848,7.066,19.64,-9.54,21.83440404
20/04/2019 06:00,16.78544,-2.30508,16.94297464,7.28544,2.12492,7.589,19,-8.86,20.96424575,26.38544,-6.57508,27.1923357,7.28544,2.12492,7.589,19.1,-8.7,20.98809186
20/04/2019 06:30,18.08432,-1.25624,18.12790029,8.58432,2.50376,8.942,19,-7.52,20.43405001,27.68432,-5.19624,28.16775611,8.58432,2.50376,8.942,19.1,-7.7,20.59368835
20/04/2019 07:00,19.21688,-0.98716,19.24221821,9.50688,2.77284,9.903,19.42,-7.52,20.82514826,29.00688,-4.96716,29.42909726,9.50688,2.77284,9.903,19.5,-7.74,20.97993327
20/04/2019 07:30,21.35992,-0.34544,21.3627131,12.04992,3.51456,12.552,18.62,-7.72,20.15695413,30.76992,-4.38544,31.08086326,12.04992,3.51456,12.552,18.72,-7.9,20.31867122
20/04/2019 08:00,24.31912,1.04516,24.3415685,16.02912,4.67516,16.697,16.58,-7.26,18.09983425,32.70912,-2.74484,32.82408685,16.02912,4.67516,16.697,16.68,-7.42,18.25592507
20/04/2019 08:30,26.50256,2.47408,26.61779026,18.56256,5.41408,19.336,15.88,-5.88,16.93365879,34.56256,1.27408,34.58603524,18.56256,5.41408,19.336,16,-4.14,16.52693559
20/04/2019 09:00,28.81072,4.56896,29.1707556,22.59072,6.58896,23.532,12.44,-4.04,13.07957186,35.11072,2.44896,35.19602341,22.59072,6.58896,23.532,12.52,-4.14,13.18673576
20/04/2019 09:30,30.56648,6.57564,31.26577587,26.79648,7.81564,27.913,7.54,-2.48,7.93737992,34.39648,5.25564,34.79568347,26.79648,7.81564,27.913,7.6,-2.56,8.019576049
20/04/2019 10:00,32.66296,7.92128,33.60975502,31.27296,9.12128,32.576,2.78,-2.4,3.672655715,34.07296,6.66128,34.71799612,31.27296,9.12128,32.576,2.8,-2.46,3.727143678
20/04/2019 10:30,33.80264,9.25452,35.04660628,35.43264,10.33452,36.909,-3.26,-2.16,3.91065212,32.21264,8.11452,33.21896462,35.43264,10.33452,36.909,-3.22,-2.22,3.911112374
20/04/2019 11:00,35.81056,10.31808,37.26739839,39.25056,11.44808,40.886,-6.88,-2.26,7.241684887,32.47056,9.10808,33.72379558,39.25056,11.44808,40.886,-6.78,-2.34,7.172447281
20/04/2019 11:30,36.77664,11.25152,38.45930254,41.93664,12.23152,43.684,-10.32,-1.96,10.50447524,31.69664,10.21152,33.30093284,41.93664,12.23152,43.684,-10.24,-2.02,10.43733683
20/04/2019 12:00,37.53816,12.44488,39.5472944,44.34816,12.93488,46.196,-13.62,-0.98,13.65521146,30.80816,11.89488,33.02470125,44.34816,12.93488,46.196,-13.54,-1.04,13.57988218
20/04/2019 12:30,38.64656,13.09608,40.80519466,46.30656,13.50608,48.236,-15.32,-0.82,15.34192947,31.10656,12.66608,33.58642073,46.30656,13.50608,48.236,-15.2,-0.84,15.22319283
20/04/2019 13:00,38.06448,12.98964,40.2198382,45.80448,13.35964,47.713,-15.48,-0.74,15.49767725,30.42448,12.59964,32.93022793,45.80448,13.35964,47.713,-15.38,-0.76,15.39876618
20/04/2019 13:30,37.5368,13.3574,39.84258386,45.5568,13.2874,47.455,-16.04,0.14,16.04061096,29.5768,13.3874,32.46551366,45.5568,13.2874,47.455,-15.98,0.1,15.98031289
20/04/2019 14:00,36.59256,12.52908,38.67807251,44.12256,12.86908,45.961,-15.06,-0.68,15.07534411,29.16256,12.10908,31.5766484,44.12256,12.86908,45.961,-14.96,-0.76,14.97929237
20/04/2019 14:30,35.53816,11.99988,37.50943796,42.30816,12.33988,44.071,-13.54,-0.68,13.55706458,28.88816,11.57988,31.12265106,42.30816,12.33988,44.071,-13.42,-0.76,13.44150289
20/04/2019 15:00,35.30696,12.56328,37.47555775,41.73696,12.17328,43.476,-12.86,0.78,12.88363303,28.97696,12.93328,31.73222246,41.73696,12.17328,43.476,-12.76,0.76,12.78261319
20/04/2019 15:30,33.96488,11.42684,35.83553747,39.07488,11.39684,40.703,-10.22,0.06,10.22017612,28.95488,11.41684,31.12441664,39.07488,11.39684,40.703,-10.12,0.02,10.12001976
20/04/2019 16:00,32.61592,9.58256,33.99446563,33.74592,9.84256,35.152,-2.26,-0.52,2.31905153,31.56592,9.32256,32.91378785,33.74592,9.84256,35.152,-2.18,-0.52,2.241160414
20/04/2019 16:30,30.67184,8.37512,31.7947229,30.29184,8.83512,31.554,0.76,-0.92,1.193314711,31.11184,7.89512,32.09796735,30.29184,8.83512,31.554,0.82,-0.94,1.24739729
20/04/2019 17:00,28.6376,6.2768,29.31740698,24.7776,7.2268,25.81,7.72,-1.9,7.950371061,32.5776,5.2868,33.00379184,24.7776,7.2268,25.81,7.8,-1.94,8.037636469
20/04/2019 17:30,26.91416,4.24788,27.24732084,19.60416,5.71788,20.421,14.62,-2.94,14.91267917,34.28416,2.67788,34.3885834,19.60416,5.71788,20.421,14.68,-3.04,14.99146424
20/04/2019 18:00,24.79376,2.12068,24.88428859,14.33376,4.18068,14.931,20.92,-4.12,21.32183857,35.31376,-0.03932,35.31378189,14.33376,4.18068,14.931,20.98,-4.22,21.40020561
20/04/2019 18:30,22.51272,0.40996,22.51645241,9.22272,2.68996,9.607,26.58,-4.56,26.96831474,35.88272,-1.97004,35.93675907,9.22272,2.68996,9.607,26.66,-4.66,27.06420514
20/04/2019 19:00,22.07712,-0.07584,22.07725026,7.79712,2.27416,8.122,28.56,-4.7,28.94414621,36.43712,-2.54584,36.52594989,7.79712,2.27416,8.122,28.64,-4.82,29.04276158
20/04/2019 19:30,22.55264,0.32952,22.5550472,8.91264,2.59952,9.284,27.28,-4.54,27.65519843,36.27264,-2.06048,36.33111601,8.91264,2.59952,9.284,27.36,-4.66,27.75401232
20/04/2019 20:00,21.7568,-0.6876,21.76766271,6.7968,1.9824,7.08,29.92,-5.34,30.3927952,36.7768,-3.4776,36.94085435,6.7968,1.9824,7.08,29.98,-5.46,30.47313571
20/04/2019 20:30,22.73528,-0.32096,22.73754543,8.22528,2.39904,8.568,29.02,-5.44,29.52548052,37.32528,-3.18096,37.46057973,8.22528,2.39904,8.568,29.1,-5.58,29.63016031
20/04/2019 21:00,23.34608,0.05844,23.34615314,9.52608,2.77844,9.923,27.64,-5.44,28.17025381,37.24608,-2.80156,37.35129467,9.52608,2.77844,9.923,27.72,-5.58,28.2760464
20/04/2019 21:30,23.4144,0.7142,23.42528994,10.5744,3.0842,11.015,25.68,-4.74,26.11378946,36.3144,-1.7758,36.35779302,10.5744,3.0842,11.015,25.74,-4.86,26.19479338
20/04/2019 22:00,21.53176,-0.57532,21.53944479,8.38176,2.44468,8.731,26.3,-6.04,26.9846549,34.76176,-3.73532,34.96187314,8.38176,2.44468,8.731,26.38,-6.18,27.09422079
20/04/2019 22:30,19.55584,-1.26288,19.5965748,6.19584,1.80712,6.454,26.72,-6.14,27.41638196,32.99584,-4.47288,33.29762924,6.19584,1.80712,6.454,26.8,-6.28,27.52595866
20/04/2019 23:00,18.02704,-1.62628,18.10024745,5.08704,1.48372,5.299,25.88,-6.22,26.61696452,31.04704,-4.87628,31.42764387,5.08704,1.48372,5.299,25.96,-6.36,26.72772343
20/04/2019 23:30,16.456,-1.272,16.5050877,3.936,1.148,4.1,25.04,-4.84,25.50347427,29.036,-3.812,29.28516075,3.936,1.148,4.1,25.1,-4.96,25.58537864
21/04/2019 00:00,14.98664,-1.72348,15.08541553,2.93664,0.85652,3.059,24.1,-5.16,24.64620863,27.13664,-3.14348,27.318102,2.93664,0.85652,3.059,24.2,-4,24.52835094
21/04/2019 00:30,14.31776,-2.57232,14.54699562,2.59776,0.75768,2.706,23.44,-6.66,24.36779022,26.11776,-6.06232,26.81210755,2.59776,0.75768,2.706,23.52,-6.82,24.48883011
21/04/2019 01:00,13.68736,-2.10952,13.84896741,1.64736,0.48048,1.716,24.08,-5.18,24.63085057,25.80736,-4.81952,26.25352554,1.64736,0.48048,1.716,24.16,-5.3,24.73450222
21/04/2019 01:30,13.43368,-2.44976,13.6552218,0.58368,0.17024,0.608,25.7,-5.24,26.22875521,26.34368,-5.20976,26.8538838,0.58368,0.17024,0.608,25.76,-5.38,26.31581274
21/04/2019 02:00,13.59392,-3.32844,13.99546976,0.31392,0.09156,0.327,26.56,-6.84,27.42661481,26.97392,-6.90844,27.8445489,0.31392,0.09156,0.327,26.66,-7,27.56366449
21/04/2019 02:30,13.4324,-3.4118,13.85892308,0.3024,0.0882,0.315,26.26,-7,27.17696819,26.6624,-7.0718,27.58430585,0.3024,0.0882,0.315,26.36,-7.16,27.31510937
21/04/2019 03:00,13.092,-3.444,13.53741482,0.432,0.126,0.45,25.32,-7.14,26.30745142,25.852,-7.174,26.82894295,0.432,0.126,0.45,25.42,-7.3,26.4474271
21/04/2019 03:30,12.67024,-4.17368,13.33996201,0.33024,0.09632,0.344,24.68,-8.54,26.11578067,25.25024,-6.66368,26.11473246,0.33024,0.09632,0.344,24.92,-6.76,25.82061192
21/04/2019 04:00,12.35432,-4.08124,13.01098546,0.30432,0.08876,0.317,24.1,-8.34,25.50226657,24.48432,-8.43124,25.89532262,0.30432,0.08876,0.317,24.18,-8.52,25.63713713
21/04/2019 04:30,12.1128,-4.2246,12.82837359,0.2928,0.0854,0.305,23.64,-8.62,25.16255154,24.0328,-8.7146,25.56403194,0.2928,0.0854,0.305,23.74,-8.8,25.31852286
21/04/2019 05:00,12.01128,-4.22796,12.73367555,0.28128,0.08204,0.293,23.46,-8.62,24.99351916,23.82128,-8.71796,25.3664386,0.28128,0.08204,0.293,23.54,-8.8,25.13108832
21/04/2019 05:30,12.03824,-4.14468,12.73175536,0.25824,0.07532,0.269,23.56,-8.44,25.02613034,23.91824,-8.54468,25.39869605,0.25824,0.07532,0.269,23.66,-8.62,25.1813423
21/04/2019 06:00,11.93112,-4.14384,12.63024285,0.26112,0.07616,0.272,23.34,-8.44,24.81912972,23.68112,-8.54384,25.17523876,0.26112,0.07616,0.272,23.42,-8.62,24.95597724
21/04/2019 06:30,12.99184,-3.65988,13.49750452,1.13184,0.33012,1.179,23.72,-7.98,25.0263621,24.93184,-7.82988,26.13242558,1.13184,0.33012,1.179,23.8,-8.16,25.16
21/04/2019 07:00,13.79536,-3.22552,14.1674252,1.93536,0.56448,2.016,23.72,-7.58,24.90170275,25.73536,-7.19552,26.72235511,1.93536,0.56448,2.016,23.8,-7.76,25.03313005
21/04/2019 07:30,16.15952,-2.37764,16.33350111,4.97952,1.45236,5.187,22.36,-7.66,23.63567642,27.63952,-4.70764,28.03756302,4.97952,1.45236,5.187,22.66,-6.16,23.48235934
21/04/2019 08:00,20.22776,0.35768,20.23092211,10.75776,3.13768,11.206,18.94,-5.56,19.73922997,29.79776,-2.54232,29.90601766,10.75776,3.13768,11.206,19.04,-5.68,19.8691721
21/04/2019 08:30,24.79136,2.53748,24.92088151,17.75136,5.17748,18.491,14.08,-5.28,15.03744659,31.93136,-0.24252,31.93228096,17.75136,5.17748,18.491,14.18,-5.42,15.18054017
21/04/2019 09:00,29.21944,4.39692,29.54841078,24.70944,7.20692,25.739,9.02,-5.62,10.62754911,33.78944,1.46692,33.82126712,24.70944,7.20692,25.739,9.08,-5.74,10.74215993
21/04/2019 09:30,33.06608,6.94844,33.78825928,30.88608,9.00844,32.173,4.36,-4.12,5.998666518,35.32608,4.78844,35.64913864,30.88608,9.00844,32.173,4.44,-4.22,6.125520386
21/04/2019 10:00,36.55752,9.17136,37.69039815,36.58752,10.67136,38.112,-0.06,-3,3.00059994,36.62752,7.59136,37.40593493,36.58752,10.67136,38.112,0.04,-3.08,3.080259729
21/04/2019 10:30,39.4156,11.2958,41.00225141,41.5056,12.1058,43.235,-4.18,-1.62,4.48294546,37.4056,10.4258,38.83138186,41.5056,12.1058,43.235,-4.1,-1.68,4.43084642
21/04/2019 11:00,41.374,12.782,43.30343404,45.504,13.272,47.4,-8.26,-0.98,8.317932435,37.344,12.292,39.31497933,45.504,13.272,47.4,-8.16,-0.98,8.218637357
21/04/2019 11:30,42.33672,13.46696,44.4269836,47.40672,13.82696,49.382,-10.14,-0.72,10.16552999,37.36672,13.08696,39.59217455,47.40672,13.82696,49.382,-10.04,-0.74,10.06723398
21/04/2019 12:00,42.60648,11.44064,44.11576115,47.79648,13.94064,49.788,-10.38,-5,11.5214756,37.59648,16.82064,41.18773165,47.79648,13.94064,49.788,-10.2,2.88,10.59879238
21/04/2019 12:30,43.24784,14.63812,45.65796997,48.50784,14.14812,50.529,-10.52,0.98,10.56554779,38.06784,15.12812,40.96364799,48.50784,14.14812,50.529,-10.44,0.98,10.48589529
21/04/2019 13:00,43.18352,14.59936,45.58462144,48.44352,14.12936,50.462,-10.52,0.94,10.56191271,38.12352,15.06936,40.99376035,48.44352,14.12936,50.462,-10.32,0.94,10.36272165
21/04/2019 13:30,42.80528,14.66904,45.24900806,48.54528,14.15904,50.568,-11.48,1.02,11.52522451,37.14528,15.17904,40.12698695,48.54528,14.15904,50.568,-11.4,1.02,11.44554062
21/04/2019 14:00,42.05848,10.87664,43.44211134,47.98848,13.99664,49.988,-11.86,-6.24,13.40138799,36.22848,16.09664,39.64346834,47.98848,13.99664,49.988,-11.76,2.1,11.94602863
21/04/2019 14:30,43.16928,11.78604,44.74927345,50.00928,14.58604,52.093,-13.68,-5.6,14.78182668,36.46928,16.68604,40.10526542,50.00928,14.58604,52.093,-13.54,2.1,13.70188308
21/04/2019 15:00,43.2944,12.5292,45.07089886,50.5344,14.7392,52.64,-14.48,-4.42,15.13957727,36.1744,10.1992,37.58471626,50.5344,14.7392,52.64,-14.36,-4.54,15.06058432
21/04/2019 15:30,41.7688,11.6734,43.36935463,47.4288,13.8334,49.405,-11.32,-4.32,12.11630307,36.2088,9.3934,37.40739447,47.4288,13.8334,49.405,-11.22,-4.44,12.06656538
21/04/2019 16:00,39.3796,10.0828,40.649917,42.7296,12.4628,44.51,-6.7,-4.76,8.218734696,36.1096,7.5828,36.89718239,42.7296,12.4628,44.51,-6.62,-4.88,8.224281124
21/04/2019 16:30,35.85824,8.79532,36.92114611,35.77824,10.43532,37.269,0.16,-3.28,3.28390012,35.95824,12.29532,38.00223569,35.77824,10.43532,37.269,0.18,1.86,1.86868938
21/04/2019 17:00,33.40912,7.68516,34.28164208,30.90912,9.01516,32.197,5,-2.66,5.663532467,35.98912,6.27516,36.53210083,30.90912,9.01516,32.197,5.08,-2.74,5.771828133
21/04/2019 17:30,32.47072,6.68396,33.15151548,28.95072,8.44396,30.157,7.04,-3.52,7.870959281,36.05072,4.82396,36.372036,28.95072,8.44396,30.157,7.1,-3.62,7.96959221
21/04/2019 18:00,30.91088,5.72484,31.43654395,25.97088,7.57484,27.053,9.88,-3.7,10.55009005,35.93088,3.77484,36.12862514,25.97088,7.57484,27.053,9.96,-3.8,10.66028142
21/04/2019 18:30,30.46048,6.07764,31.06088456,25.26048,7.36764,26.313,10.4,-2.58,10.71524148,35.74048,4.70764,36.04918564,25.26048,7.36764,26.313,10.48,-2.66,10.8123078
21/04/2019 19:00,27.0224,3.8132,27.29011902,18.9024,5.5132,19.69,16.24,-3.4,16.5920945,35.2224,2.0332,35.28103406,18.9024,5.5132,19.69,16.32,-3.48,16.68690505
21/04/2019 19:30,25.3448,2.3464,25.45318212,15.9648,4.6564,16.63,18.76,-4.62,19.32050724,34.8048,-0.0636,34.80485811,15.9648,4.6564,16.63,18.84,-4.72,19.42225528
21/04/2019 20:00,25.28912,2.48516,25.41093486,15.78912,4.60516,16.447,19,-4.24,19.46734702,34.86912,0.24516,34.86998183,15.78912,4.60516,16.447,19.08,-4.36,19.57181647
21/04/2019 20:30,27.6752,3.3986,27.88309841,19.1952,5.5986,19.995,16.96,-4.4,17.52146113,36.2352,1.0786,36.25124959,19.1952,5.5986,19.995,17.04,-4.52,17.6292938
21/04/2019 21:00,28.0472,4.1996,28.35986721,19.0272,5.5496,19.82,18.04,-2.7,18.24093199,37.1472,2.7696,37.25030405,19.0272,5.5496,19.82,18.12,-2.78,18.33201571
21/04/2019 21:30,26.5612,3.4416,26.78324021,16.2912,4.7516,16.97,20.54,-2.62,20.70642412,36.9112,2.0716,36.96928742,16.2912,4.7516,16.97,20.62,-2.68,20.79343166
21/04/2019 22:00,24.27064,2.17852,24.36821527,13.40064,3.90852,13.959,21.74,-3.46,22.01361397,35.24064,2.24852,35.31230026,13.40064,3.90852,13.959,21.84,-1.66,21.90299523
21/04/2019 22:30,23.52536,0.19948,23.52620572,13.33536,3.88948,13.891,20.38,-7.38,21.67507324,33.81536,-3.67052,34.01398667,13.33536,3.88948,13.891,20.48,-7.56,21.83080392
21/04/2019 23:00,22.75328,0.52304,22.75929089,13.79328,4.02304,14.368,17.92,-7,19.23866939,31.81328,-3.13696,31.96756641,13.79328,4.02304,14.368,18.02,-7.16,19.39035843
21/04/2019 23:30,21.55888,0.71384,21.57069481,13.41888,3.91384,13.978,16.28,-6.4,17.49280995,29.77888,-2.64616,29.8962181,13.41888,3.91384,13.978,16.36,-6.56,17.62620776
22/04/2019 00:00,19.87784,0.64312,19.88824091,11.66784,3.40312,12.154,16.42,-5.52,17.32301359,28.16784,-2.25688,28.25810888,11.66784,3.40312,12.154,16.5,-5.66,17.44378399
22/04/2019 00:30,17.72224,-1.29268,17.76932222,8.32224,2.42732,8.669,18.8,-7.44,20.21864486,27.20224,-5.19268,27.69342497,8.32224,2.42732,8.669,18.88,-7.62,20.35973477
22/04/2019 01:00,16.27624,-1.58068,16.35281437,6.30624,1.83932,6.569,19.94,-6.84,21.08054079,26.32624,-5.16068,26.82729078,6.30624,1.83932,6.569,20.02,-7,21.2084983
22/04/2019 01:30,16.2096,-1.4772,16.27677032,5.7696,1.6828,6.01,20.88,-6.32,21.81551741,26.7296,-4.7972,27.1566685,5.7696,1.6828,6.01,20.96,-6.48,21.93882403
22/04/2019 02:00,16.80192,-0.94444,16.82844267,6.36192,1.85556,6.627,20.88,-5.6,21.61791849,27.32192,-3.88444,27.59666985,6.36192,1.85556,6.627,20.96,-5.74,21.73175557
22/04/2019 02:30,16.53656,-0.86392,16.55911152,6.22656,1.81608,6.486,20.62,-5.36,21.30525757,26.94656,-3.70392,27.19992866,6.22656,1.81608,6.486,20.72,-5.52,21.4426864
22/04/2019 03:00,15.35552,-1.34464,15.41428076,4.71552,1.37536,4.912,21.28,-5.44,21.96433473,26.09552,-4.20464,26.43208584,4.71552,1.37536,4.912,21.38,-5.58,22.09617161
22/04/2019 03:30,14.35984,-1.72588,14.46318314,3.09984,0.90412,3.229,22.52,-5.26,23.1261324,25.69984,-4.49588,26.09012673,3.09984,0.90412,3.229,22.6,-5.4,23.23617869
22/04/2019 04:00,14.62432,-1.10124,14.66572416,3.90432,1.13876,4.067,21.44,-4.48,21.90305915,25.42432,-3.46124,25.65884311,3.90432,1.13876,4.067,21.52,-4.6,22.0061446
22/04/2019 04:30,14.94104,-0.81428,14.9632125,4.75104,1.38572,4.949,20.38,-4.4,20.84956594,25.23104,-3.11428,25.42251206,4.75104,1.38572,4.949,20.48,-4.5,20.96855741
22/04/2019 05:00,14.448,-1.136,14.49259121,3.648,1.064,3.8,21.6,-4.4,22.04359317,25.328,-3.436,25.56000156,3.648,1.064,3.8,21.68,-4.5,22.14209566
22/04/2019 05:30,14.85512,-1.28184,14.91032206,4.00512,1.16816,4.172,21.7,-4.9,22.24634801,25.80512,-3.85184,26.09101166,4.00512,1.16816,4.172,21.8,-5.02,22.37052525
22/04/2019 06:00,14.57688,-1.48716,14.65254501,3.50688,1.02284,3.653,22.14,-5.02,22.70198229,25.76688,-4.11716,26.09373701,3.50688,1.02284,3.653,22.26,-5.14,22.84572608
22/04/2019 06:30,15.99448,-1.96036,16.11416774,4.04448,1.17964,4.213,23.9,-6.28,24.71130106,28.04448,-5.26036,28.5335635,4.04448,1.17964,4.213,24,-6.44,24.84901608
22/04/2019 07:00,17.43488,-1.60316,17.50843119,4.99488,1.45684,5.203,24.88,-6.12,25.6216471,29.99488,-4.80316,30.37701717,4.99488,1.45684,5.203,25,-6.26,25.77183734
22/04/2019 07:30,20.54968,-0.62676,20.55923579,8.71968,2.54324,9.083,23.66,-6.34,24.4947178,32.47968,-3.93676,32.71739128,8.71968,2.54324,9.083,23.76,-6.48,24.62778918
22/04/2019 08:00,24.36936,0.59148,24.37653699,14.19936,4.14148,14.791,20.34,-7.1,21.54357445,34.63936,-3.11852,34.77945411,14.19936,4.14148,14.791,20.44,-7.26,21.69103962
22/04/2019 08:30,28.56112,2.68116,28.6866902,20.54112,5.99116,21.397,16.04,-6.62,17.35240617,36.66112,-0.78884,36.66960578,20.54112,5.99116,21.397,16.12,-6.78,17.48779003
22/04/2019 09:00,32.43552,5.12036,32.83718996,26.67552,7.78036,27.787,11.52,-5.32,12.68908192,38.29552,5.78036,38.72930949,26.67552,7.78036,27.787,11.62,-2,11.79086087
22/04/2019 09:30,35.03664,7.06152,35.74116964,30.89664,9.01152,32.184,8.28,-3.9,9.152507853,39.27664,5.01152,39.5950727,30.89664,9.01152,32.184,8.38,-4,9.285709451
22/04/2019 10:00,39.376,9.163,40.42808362,37.896,11.053,39.475,2.96,-3.78,4.801041554,40.896,7.173,41.52029317,37.896,11.053,39.475,3,-3.88,4.90452852
22/04/2019 10:30,38.28528,8.94404,39.31613557,36.18528,10.55404,37.693,4.2,-3.22,5.292296288,40.50528,7.23404,41.14619111,36.18528,10.55404,37.693,4.32,-3.32,5.448375905
22/04/2019 11:00,43.0008,12.2094,44.70053969,44.5008,12.9794,46.355,-3,-1.54,3.372180304,41.6408,11.3794,43.16766115,44.5008,12.9794,46.355,-2.86,-1.6,3.277132893
22/04/2019 11:30,43.52136,13.00248,45.42216708,47.15136,13.75248,49.116,-7.26,-1.5,7.413339329,39.97136,13.21248,42.0984471,47.15136,13.75248,49.116,-7.18,-0.54,7.200277772
22/04/2019 12:00,44.69976,12.86368,46.51389908,48.86976,14.25368,50.906,-8.34,-2.78,8.791131895,40.66976,11.39368,42.23559308,48.86976,14.25368,50.906,-8.2,-2.86,8.684445866
22/04/2019 12:30,48.62216,15.70188,51.09465215,57.33216,16.72188,59.721,-17.42,-2.04,17.53904216,40.01216,14.60188,42.59328406,57.33216,16.72188,59.721,-17.32,-2.12,17.44926359
22/04/2019 13:00,48.33608,15.82344,50.86017974,56.68608,16.53344,59.048,-16.7,-1.42,16.76026253,40.08608,15.05344,42.81938656,56.68608,16.53344,59.048,-16.6,-1.48,16.66584531
22/04/2019 13:30,50.87704,17.71372,53.87252617,62.68704,18.28372,65.299,-23.62,-1.14,23.64749458,39.16704,17.12372,42.74668185,62.68704,18.28372,65.299,-23.52,-1.16,23.54858807
22/04/2019 14:00,52.13136,18.73748,55.39649675,65.03136,18.96748,67.741,-25.8,-0.46,25.80410045,39.33136,18.42748,43.43417892,65.03136,18.96748,67.741,-25.7,-0.54,25.70567253
22/04/2019 14:30,50.8532,17.9626,53.93239239,62.9232,18.3526,65.545,-24.14,-0.78,24.1525982,38.9032,17.5926,42.69611862,62.9232,18.3526,65.545,-24.02,-0.76,24.03202031
22/04/2019 15:00,50.69192,17.45556,53.61312645,62.76192,18.30556,65.377,-24.14,-1.7,24.19978512,38.74192,16.54556,42.12709248,62.76192,18.30556,65.377,-24.02,-1.76,24.08439329
22/04/2019 15:30,50.51784,18.12812,53.67197493,62.42784,18.20812,65.029,-23.82,-0.16,23.82053736,38.70784,17.32812,42.40944023,62.42784,18.20812,65.029,-23.72,-0.88,23.73631816
22/04/2019 16:00,50.58624,17.58932,53.55699633,61.98624,18.07932,64.569,-22.8,-0.98,22.82105168,39.28624,17.07932,42.8382052,61.98624,18.07932,64.569,-22.7,-1,22.72201576
22/04/2019 16:30,51.6476,18.2568,54.77942435,62.9376,18.3568,65.56,-22.58,-0.2,22.58088572,40.4576,18.1368,44.33690237,62.9376,18.3568,65.56,-22.48,-0.22,22.48107649
22/04/2019 17:00,51.84872,18.13296,54.92808029,61.99872,18.08296,64.582,-20.3,0.1,20.3002463,41.79872,18.18296,45.58237629,61.99872,18.08296,64.582,-20.2,0.1,20.20024752
22/04/2019 17:30,49.34536,16.13448,51.91614391,55.45536,16.17448,57.766,-12.22,-0.08,12.22026186,43.33536,16.07448,46.22058344,55.45536,16.17448,57.766,-12.12,-0.1,12.12041253
22/04/2019 18:00,45.30496,13.04228,47.14488804,46.70496,13.62228,48.651,-2.8,-1.16,3.030775478,43.94496,12.44228,45.67241882,46.70496,13.62228,48.651,-2.76,-1.18,3.001666204
22/04/2019 18:30,39.18248,9.19864,40.24775418,35.65248,10.39864,37.138,7.06,-2.4,7.456782148,42.79248,7.91864,43.51897522,35.65248,10.39864,37.138,7.14,-2.48,7.558438992
22/04/2019 19:00,37.09536,7.83948,37.91468291,32.05536,9.34948,33.391,10.08,-3.02,10.52268027,42.23536,6.22948,42.69229504,32.05536,9.34948,33.391,10.18,-3.12,10.64738466
22/04/2019 19:30,33.6504,6.0072,34.18239126,26.1504,7.6272,27.24,15,-3.24,15.34593106,41.2304,4.2872,41.45269555,26.1504,7.6272,27.24,15.08,-3.34,15.44545241
22/04/2019 20:00,31.40192,4.53056,31.72706343,21.84192,6.37056,22.752,19.12,-3.68,19.47092191,41.04192,2.61056,41.12486135,21.84192,6.37056,22.752,19.2,-3.76,19.56470291
22/04/2019 20:30,30.62864,3.47252,30.82485983,19.44864,5.67252,20.259,22.36,-4.4,22.78880427,41.90864,1.19252,41.92560328,19.44864,5.67252,20.259,22.46,-4.48,22.90244528
22/04/2019 21:00,30.62648,3.52064,30.82817191,18.99648,5.54064,19.788,23.26,-4.04,23.60824432,42.33648,1.40064,42.35964272,18.99648,5.54064,19.788,23.34,-4.14,23.70432872
22/04/2019 21:30,29.2192,3.7206,29.45512711,17.6592,5.1506,18.395,23.12,-2.86,23.29622287,40.8592,2.1906,40.9178806,17.6592,5.1506,18.395,23.2,-2.96,23.38806533
22/04/2019 22:00,26.08872,2.72796,26.23095646,13.63872,3.97796,14.207,24.9,-2.5,25.02518731,38.63872,1.41796,38.66472933,13.63872,3.97796,14.207,25,-2.56,25.13073019
22/04/2019 22:30,22.76144,1.41292,22.80525145,9.30144,2.71292,9.689,26.92,-2.6,27.04526576,36.30144,0.03292,36.30145493,9.30144,2.71292,9.689,27,-2.68,27.1326814
22/04/2019 23:00,21.15248,-0.54136,21.15940644,8.05248,2.34864,8.388,26.2,-5.78,26.82999068,34.37248,-0.89136,34.3840356,8.05248,2.34864,8.388,26.32,-3.24,26.51867267
22/04/2019 23:30,18.79376,-0.67932,18.80603336,5.69376,1.66068,5.931,26.2,-4.68,26.6147027,31.89376,-1.33932,31.92186876,5.69376,1.66068,5.931,26.2,-3,26.37119641
23/04/2019 00:00,16.62224,-0.76268,16.63972786,3.52224,1.02732,3.669,26.2,-3.58,26.44345666,29.84224,-2.65268,29.95990653,3.52224,1.02732,3.669,26.32,-3.68,26.57601927
23/04/2019 00:30,15.33032,0.10676,15.33069173,2.08032,0.60676,2.167,26.5,-1,26.51886121,28.66032,-3.07324,28.82462049,2.08032,0.60676,2.167,26.58,-3.68,26.83353872
23/04/2019 01:00,15.97224,-2.55268,16.1749382,3.04224,0.88732,3.169,25.86,-6.88,26.75955904,28.98224,-6.15268,29.62812358,3.04224,0.88732,3.169,25.94,-7.04,26.87834072
23/04/2019 01:30,15.80968,-2.57676,16.01829185,2.23968,0.65324,2.333,27.14,-6.46,27.89822933,29.45968,-5.96676,30.05786038,2.23968,0.65324,2.333,27.22,-6.62,28.01343963
23/04/2019 02:00,15.96064,-2.48648,16.15316105,2.00064,0.58352,2.084,27.92,-6.14,28.58716495,30.02064,-5.69648,30.5563203,2.00064,0.58352,2.084,28.02,-6.28,28.7151319
23/04/2019 02:30,16.88784,0.73812,16.90396288,5.06784,1.47812,5.279,23.64,-1.48,23.68628295,28.78784,-0.08188,28.78795644,5.06784,1.47812,5.279,23.72,-1.56,23.77124313
23/04/2019 03:00,16.8804,-0.0428,16.88045426,5.5104,1.6072,5.74,22.74,-3.3,22.97819836,28.3304,-1.7928,28.38706917,5.5104,1.6072,5.74,22.82,-3.4,23.07189632
23/04/2019 03:30,17.91904,-1.33028,17.96835105,7.19904,2.09972,7.499,21.44,-6.86,22.51073522,28.71904,-4.92028,29.13747439,7.19904,2.09972,7.499,21.52,-7.02,22.63605089
23/04/2019 04:00,20.1092,0.3706,20.11261467,12.1392,3.5406,12.645,15.94,-6.34,17.1545679,28.1792,-2.9394,28.33209108,12.1392,3.5406,12.645,16.04,-6.48,17.29947976
23/04/2019 04:30,18.15328,-0.91696,18.17642403,8.27328,2.41304,8.618,19.76,-6.66,20.85217495,28.11328,-4.40696,28.45659517,8.27328,2.41304,8.618,19.84,-6.82,20.97946615
23/04/2019 05:00,17.04568,-1.80376,17.14085053,6.05568,1.76624,6.308,21.98,-7.14,23.11060363,28.11568,-5.53376,28.65508614,6.05568,1.76624,6.308,22.06,-7.3,23.23647133
23/04/2019 05:30,18.45936,-1.21352,18.49920545,8.07936,2.35648,8.416,20.76,-7.14,21.95352364,28.91936,-4.94352,29.33884409,8.07936,2.35648,8.416,20.84,-7.3,22.08156697
23/04/2019 06:00,21.62976,0.37368,21.63298764,13.10976,3.82368,13.656,17.04,-6.9,18.38400392,30.24976,-3.23632,30.42238891,13.10976,3.82368,13.656,17.14,-7.06,18.53707636
23/04/2019 06:30,24.20944,3.64692,24.48258586,14.86944,4.33692,15.489,18.68,-1.38,18.73090494,33.62944,1.51692,33.6636344,14.86944,4.33692,15.489,18.76,-2.82,18.97076699
23/04/2019 07:00,25.45544,3.48992,25.69355887,13.88544,4.04992,14.464,23.14,-1.12,23.16708873,37.10544,2.88992,37.21780911,13.88544,4.04992,14.464,23.22,-1.16,23.24895697
23/04/2019 07:30,28.03912,3.46016,28.25181335,15.42912,4.50016,16.072,25.22,-2.08,25.30562783,40.72912,2.34016,40.79629352,15.42912,4.50016,16.072,25.3,-2.16,25.39203812
23/04/2019 08:00,30.61696,3.70828,30.84071303,18.57696,5.41828,19.351,24.08,-3.42,24.3216529,42.75696,1.91828,42.79996994,18.57696,5.41828,19.351,24.18,-3.5,24.43199542
23/04/2019 08:30,29.888,4.844,30.27799333,16.368,4.774,17.05,27.04,0.14,27.04036242,43.508,4.934,43.78687497,16.368,4.774,17.05,27.14,0.16,27.14047162
23/04/2019 09:00,30.3832,5.0526,30.80044819,17.3232,5.0526,18.045,26.12,0,26.12,43.5232,5.7326,43.89910752,17.3232,5.0526,18.045,26.2,0.68,26.20882294
23/04/2019 09:30,32.94672,5.91196,33.47293877,22.08672,6.44196,23.007,21.72,-1.06,21.74585018,43.88672,5.36196,44.2130615,22.08672,6.44196,23.007,21.8,-1.08,21.8267359
23/04/2019 10:00,33.73576,7.27168,34.51056118,23.76576,6.93168,24.756,19.94,0.68,19.95159142,43.80576,6.93168,44.35079252,23.76576,6.93168,24.756,20.04,0,20.04
23/04/2019 10:30,34.8928,8.0854,35.81733079,26.2128,7.6454,27.305,17.36,0.88,17.38228984,43.6528,8.5254,44.47751559,26.2128,7.6454,27.305,17.44,0.88,17.46218772
23/04/2019 11:00,43.1664,12.2552,44.87235247,39.4464,11.5052,41.09,7.44,1.5,7.589703552,46.9464,13.0252,48.71981433,39.4464,11.5052,41.09,7.5,1.52,7.652476723
23/04/2019 11:30,44.22936,14.15648,46.43966206,45.27936,13.20648,47.166,-2.1,1.9,2.831960452,43.13936,15.14648,45.7211137,45.27936,13.20648,47.166,-2.14,1.94,2.888459797
23/04/2019 12:00,45.97096,14.55028,48.21866663,46.32096,13.51028,48.251,-0.7,2.08,2.194629809,45.68096,15.61028,48.27453727,46.32096,13.51028,48.251,-0.64,2.1,2.195358741
23/04/2019 12:30,48.90992,16.90456,51.74885915,54.04992,15.76456,56.302,-10.28,2.28,10.52980532,43.84992,18.06456,47.42513903,54.04992,15.76456,56.302,-10.2,2.3,10.4560987
23/04/2019 13:00,49.38552,17.06536,52.25089566,53.91552,15.72536,56.162,-9.06,2.68,9.448068586,44.95552,18.44536,48.59249,53.91552,15.72536,56.162,-8.96,2.72,9.363759929
23/04/2019 13:30,45.94328,15.55804,48.50605721,49.19328,14.34804,51.243,-6.5,2.42,6.935877738,42.83328,16.78804,46.00574054,49.19328,14.34804,51.243,-6.36,2.44,6.81198943
23/04/2019 14:00,40.77472,12.21596,42.56533178,38.45472,11.21596,40.057,4.64,2,5.052682456,43.15472,13.23596,45.13890224,38.45472,11.21596,40.057,4.7,2.02,5.11570132
23/04/2019 14:30,40.77264,12.35452,42.60331369,38.55264,11.24452,40.159,4.44,2.22,4.96407091,43.11264,13.50452,45.1782225,38.55264,11.24452,40.159,4.56,2.26,5.089322155
23/04/2019 15:00,41.48832,12.82576,43.4255779,40.16832,11.71576,41.842,2.64,2.22,3.449347764,42.90832,13.97576,45.12699627,40.16832,11.71576,41.842,2.74,2.26,3.551788282
23/04/2019 15:30,42.8868,13.1524,44.85825721,42.5568,12.4124,44.33,0.66,1.48,1.620493752,43.1968,13.9124,45.38191715,42.5568,12.4124,44.33,0.64,1.5,1.630828011
23/04/2019 16:00,37.888,9.624,39.09120003,32.448,9.464,33.8,10.88,0.32,10.88470487,43.408,9.784,44.49697877,32.448,9.464,33.8,10.96,0.32,10.96467054
23/04/2019 16:30,37.7884,8.9012,38.82260342,30.5184,8.9012,31.79,14.54,0,14.54,45.1384,8.9212,46.01155251,30.5184,8.9012,31.79,14.62,0.02,14.62001368
23/04/2019 17:00,38.16544,8.56992,39.1157812,29.72544,8.66992,30.964,16.88,-0.2,16.88118479,46.68544,8.42992,47.44042432,29.72544,8.66992,30.964,16.96,-0.24,16.96169803
23/04/2019 17:30,35.57904,6.92472,36.24665273,23.87904,6.96472,24.874,23.4,-0.08,23.40013675,47.35904,6.84472,47.85111139,23.87904,6.96472,24.874,23.48,-0.12,23.48030664
23/04/2019 18:00,32.70888,4.45884,33.01139326,17.85888,5.20884,18.603,29.7,-1.5,29.73785466,47.63888,3.66884,47.77994636,17.85888,5.20884,18.603,29.78,-1.54,29.81979209
