Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/04/2019 18:30,31.09888,3.40884,31.28514867,14.97888,4.36884,15.603,32.24,-1.92,32.29712061,47.29888,2.40884,47.36017905,14.97888,4.36884,15.603,32.32,-1.96,32.37937615
23/04/2019 19:00,28.2792,1.5956,28.32417858,9.6192,2.8056,10.02,37.32,-2.42,37.39837964,47.0192,0.3456,47.0204701,9.6192,2.8056,10.02,37.4,-2.46,37.48081643
23/04/2019 19:30,27.35504,1.26772,27.38439934,8.49504,2.47772,8.849,37.72,-2.42,37.79755019,46.31504,0.01772,46.31504339,8.49504,2.47772,8.849,37.82,-2.46,37.89992084
23/04/2019 20:00,26.56064,1.03852,26.58093529,7.40064,2.15852,7.709,38.32,-2.24,38.3854139,45.82064,-0.14148,45.82085842,7.40064,2.15852,7.709,38.42,-2.3,38.48878278
23/04/2019 20:30,26.72472,0.73096,26.73471454,7.61472,2.22096,7.932,38.22,-2.98,38.33599875,45.91472,-0.81904,45.92202455,7.61472,2.22096,7.932,38.3,-3.04,38.42045809
23/04/2019 21:00,28.14032,2.46676,28.24823029,10.72032,3.12676,11.167,34.84,-1.32,34.86499677,45.66032,1.76676,45.69448833,10.72032,3.12676,11.167,34.94,-1.36,34.96645821
23/04/2019 21:30,27.08296,2.12128,27.16590788,10.15296,2.96128,10.576,33.86,-1.68,33.90165188,44.11296,1.78128,44.14890937,10.15296,2.96128,10.576,33.96,-1.18,33.9804944
23/04/2019 22:00,25.03872,0.62796,25.04659324,8.83872,2.57796,9.207,32.4,-3.9,32.6338781,41.31872,-1.42204,41.34318348,8.83872,2.57796,9.207,32.48,-4,32.72537853
23/04/2019 22:30,23.94824,1.37532,23.98769902,9.37824,2.73532,9.769,29.14,-2.72,29.26667046,38.59824,-0.04468,38.59826586,9.37824,2.73532,9.769,29.22,-2.78,29.35194712
23/04/2019 23:00,23.15768,1.86224,23.23243596,10.32768,3.01224,10.758,25.66,-2.3,25.76287251,36.06768,0.65224,36.073577,10.32768,3.01224,10.758,25.74,-2.36,25.84796317
23/04/2019 23:30,21.53008,1.58044,21.58800907,9.91008,2.89044,10.323,23.24,-2.62,23.38721873,33.25008,0.21044,33.25074593,9.91008,2.89044,10.323,23.34,-2.68,23.49336076
24/04/2019 00:00,19.7456,-0.6892,19.75762425,8.0256,2.3408,8.36,23.44,-6.06,24.21068359,31.5456,-3.8592,31.78078514,8.0256,2.3408,8.36,23.52,-6.2,24.3234537
24/04/2019 00:30,18.71992,-0.54544,18.72786452,7.48992,2.18456,7.802,22.46,-5.46,23.1141342,30.04992,-3.41544,30.24339469,7.48992,2.18456,7.802,22.56,-5.6,23.2446467
24/04/2019 01:00,18.6404,0.1472,18.6409812,7.9104,2.3072,8.24,21.46,-4.32,21.89050022,29.4504,-2.1128,29.52608989,7.9104,2.3072,8.24,21.54,-4.42,21.98881534
24/04/2019 01:30,19.6872,0.0096,19.68720234,9.4272,2.7496,9.82,20.52,-5.48,21.23913369,30.0272,-2.8504,30.16218692,9.4272,2.7496,9.82,20.6,-5.6,21.3475994
24/04/2019 02:00,18.68336,-0.62652,18.69386178,7.38336,2.15348,7.691,22.6,-5.56,23.27388236,30.10336,-3.52652,30.30921686,7.38336,2.15348,7.691,22.72,-5.68,23.41923995
24/04/2019 02:30,18.22944,0.09692,18.22969764,7.18944,2.09692,7.489,22.08,-4,22.43939393,29.34944,-1.98308,29.41635998,7.18944,2.09692,7.489,22.16,-4.08,22.53246547
24/04/2019 03:00,18.0252,0.2536,18.02698389,7.3152,2.1336,7.62,21.42,-3.76,21.7475056,28.8352,-1.7264,28.88683465,7.3152,2.1336,7.62,21.52,-3.86,21.8634398
24/04/2019 03:30,16.52928,-0.31396,16.53226144,4.64928,1.35604,4.843,23.76,-3.34,23.99360748,28.50928,-2.06396,28.58389366,4.64928,1.35604,4.843,23.86,-3.42,24.10385861
24/04/2019 04:00,16.4132,-0.4874,16.42043523,4.3632,1.2726,4.545,24.1,-3.52,24.3557057,28.5632,-2.3474,28.65949548,4.3632,1.2726,4.545,24.2,-3.62,24.46925418
24/04/2019 04:30,17.7124,0.2282,17.71386996,7.0224,2.0482,7.315,21.38,-3.64,21.68764625,28.5024,-1.6918,28.55256544,7.0224,2.0482,7.315,21.48,-3.74,21.80316491
24/04/2019 05:00,16.9648,-0.9636,16.99214418,4.9248,1.4364,5.13,24.08,-4.8,24.55374513,29.0848,-3.4836,29.29267929,4.9248,1.4364,5.13,24.16,-4.92,24.65587151
24/04/2019 05:30,17.06136,-2.24252,17.20810568,3.59136,1.04748,3.741,26.94,-6.58,27.73193105,30.61136,-5.67252,31.13250462,3.59136,1.04748,3.741,27.02,-6.72,27.84311046
24/04/2019 06:00,17.38416,-2.66712,17.587568,2.92416,0.85288,3.046,28.92,-7.04,29.76454266,31.96416,-6.34712,32.58824108,2.92416,0.85288,3.046,29.04,-7.2,29.91925133
24/04/2019 06:30,19.52448,-2.27036,19.65603861,3.32448,0.96964,3.463,32.4,-6.48,33.04164645,35.82448,-5.67036,36.27046112,3.32448,0.96964,3.463,32.5,-6.64,33.17136717
24/04/2019 07:00,21.86384,-0.73388,21.87615321,4.92384,1.43612,5.129,33.88,-4.34,34.15684412,38.94384,0.21612,38.94443968,4.92384,1.43612,5.129,34.02,-1.22,34.04186834
24/04/2019 07:30,23.60928,-0.42896,23.61317659,5.48928,1.60104,5.718,36.24,-4.06,36.46671359,41.82928,-2.53896,41.90626425,5.48928,1.60104,5.718,36.34,-4.14,36.57506254
24/04/2019 08:00,24.35,-0.23,24.35108622,5.28,1.54,5.5,38.14,-3.54,38.30393191,43.52,-2.08,43.56967753,5.28,1.54,5.5,38.24,-3.62,38.41096198
24/04/2019 08:30,25.6072,1.1796,25.63435484,7.5072,2.1896,7.82,36.2,-2.02,36.25631531,43.9472,6.2096,44.38373035,7.5072,2.1896,7.82,36.44,4.02,36.66106927
24/04/2019 09:00,28.30552,3.40036,28.50903209,13.23552,3.86036,13.787,30.14,-0.92,30.15403787,43.45552,2.90036,43.55220209,13.23552,3.86036,13.787,30.22,-0.96,30.23524434
24/04/2019 09:30,37.30464,9.19552,38.42126694,30.22464,8.81552,31.484,14.16,0.76,14.18038081,44.46464,9.59552,45.48822061,30.22464,8.81552,31.484,14.24,0.78,14.26134636
24/04/2019 10:00,36.95392,8.91156,38.01326223,30.07392,8.77156,31.327,13.76,0.28,13.76284854,43.91392,9.03156,44.83303967,30.07392,8.77156,31.327,13.84,0.26,13.84244198
24/04/2019 10:30,38.22744,8.73092,39.21181114,33.15744,9.67092,34.539,10.14,-1.88,10.31280757,43.47744,11.51092,44.97542738,33.15744,9.67092,34.539,10.32,1.84,10.48274773
24/04/2019 11:00,36.00376,8.25068,36.93703365,27.53376,8.03068,28.681,16.94,0.44,16.94571332,44.55376,8.51068,45.35933426,27.53376,8.03068,28.681,17.02,0.48,17.02676716
24/04/2019 11:30,37.23136,8.67748,38.22921431,29.27136,8.53748,30.491,15.92,0.28,15.92246212,45.27136,8.85748,46.12971914,29.27136,8.53748,30.491,16,0.32,16.00319968
24/04/2019 12:00,38.56608,9.17844,39.6432376,31.12608,9.07844,32.423,14.88,0.2,14.88134403,46.08608,9.29844,47.01476105,31.12608,9.07844,32.423,14.96,0.22,14.96161756
24/04/2019 12:30,40.94208,10.86644,42.3595731,36.02208,10.50644,37.523,9.84,0.72,9.8663063,45.96208,11.24644,47.31802205,36.02208,10.50644,37.523,9.94,0.74,9.967507211
24/04/2019 13:00,48.33264,16.07952,50.9371677,49.71264,14.49952,51.784,-2.76,3.16,4.19561676,47.01264,17.69952,50.23406541,49.71264,14.49952,51.784,-2.7,3.2,4.186884283
24/04/2019 13:30,51.9444,18.8992,55.27567686,57.9744,16.9092,60.39,-12.06,3.98,12.69976378,45.9944,20.9492,50.54061547,57.9744,16.9092,60.39,-11.98,4.04,12.6428636
24/04/2019 14:00,51.59296,18.00628,54.64485009,57.55296,16.78628,59.951,-11.92,2.44,12.16716894,45.77296,20.28628,50.06692544,57.55296,16.78628,59.951,-11.78,3.5,12.28895439
24/04/2019 14:30,44.43016,13.97088,46.57493538,45.74016,13.34088,47.646,-2.62,1.26,2.907232361,43.20016,14.64088,45.61369522,45.74016,13.34088,47.646,-2.54,1.3,2.85334891
24/04/2019 15:00,55.15648,18.87064,58.29526859,64.35648,18.77064,67.038,-18.4,0.2,18.40108692,46.05648,18.97064,49.81048617,64.35648,18.77064,67.038,-18.3,0.2,18.30109286
24/04/2019 15:30,52.86136,17.68248,55.74041155,60.11136,17.53248,62.616,-14.5,0.3,14.50310312,45.71136,17.83248,49.06654437,60.11136,17.53248,62.616,-14.4,0.3,14.40312466
24/04/2019 16:00,60.814,23.307,65.12725117,73.704,21.497,76.775,-25.78,3.62,26.03291762,48.004,25.177,54.20576856,73.704,21.497,76.775,-25.7,3.68,25.96213396
24/04/2019 16:30,62.13296,23.77128,66.52502139,73.75296,21.51128,76.826,-23.24,4.52,23.67547254,50.59296,26.09128,56.92453332,73.75296,21.51128,76.826,-23.16,4.58,23.60851541
24/04/2019 17:00,60.68448,22.24464,64.63304203,70.16448,20.46464,73.088,-18.96,3.56,19.29132448,51.30448,24.06464,56.66795008,70.16448,20.46464,73.088,-18.86,3.6,19.20051041
24/04/2019 17:30,59.7044,21.0242,63.29796494,65.7744,19.1842,68.515,-12.14,3.68,12.68550354,53.7344,22.9242,58.42007094,65.7744,19.1842,68.515,-12.04,3.74,12.6075057
24/04/2019 18:00,55.92928,17.60604,58.63494697,59.12928,17.24604,61.593,-6.4,0.72,6.44037266,52.74928,18.50604,55.90134218,59.12928,17.24604,61.593,-6.38,1.26,6.503229967
24/04/2019 18:30,50.55608,14.80844,52.68023463,50.32608,14.67844,52.423,0.46,0.26,0.528393793,50.86608,14.87844,52.9974157,50.32608,14.67844,52.423,0.54,0.2,0.575847202
24/04/2019 19:00,44.0944,11.2192,45.49930285,39.9744,11.6592,41.64,8.24,-0.88,8.286857064,48.3144,10.7192,49.48921596,39.9744,11.6592,41.64,8.34,-0.94,8.392806444
24/04/2019 19:30,38.04096,6.54028,38.59909196,28.08096,8.19028,29.251,19.92,-3.3,20.19149326,48.10096,4.81028,48.34088483,28.08096,8.19028,29.251,20.02,-3.38,20.30331993
24/04/2019 20:00,32.9728,3.3404,33.14157226,19.1328,5.5804,19.93,27.68,-4.48,28.04019971,46.8928,0.9804,46.90304762,19.1328,5.5804,19.93,27.76,-4.6,28.13854296
24/04/2019 20:30,29.35888,1.65884,29.40570667,12.81888,3.73884,13.353,33.08,-4.16,33.34054589,45.97888,-0.50116,45.98161119,12.81888,3.73884,13.353,33.16,-4.24,33.42997457
24/04/2019 21:00,28.69072,3.10396,28.85813545,11.19072,3.26396,11.657,35,-0.32,35.00146283,46.27072,0.40396,46.27248332,11.19072,3.26396,11.657,35.08,-2.86,35.19639186
24/04/2019 21:30,29.40928,3.37604,29.60242213,13.52928,3.94604,14.093,31.76,-1.14,31.78045311,45.38928,3.56604,45.52914869,13.52928,3.94604,14.093,31.86,-0.38,31.86226608
24/04/2019 22:00,29.20496,3.47228,29.41065142,15.98496,4.66228,16.651,26.44,-2.38,26.54690189,42.50496,2.22228,42.56301391,15.98496,4.66228,16.651,26.52,-2.44,26.63201081
24/04/2019 22:30,29.90056,5.12808,30.33711741,20.05056,5.84808,20.886,19.7,-1.44,19.75255933,39.85056,4.34808,40.08706689,20.05056,5.84808,20.886,19.8,-1.5,19.85673689
24/04/2019 23:00,25.3824,3.2182,25.58560222,13.9824,4.0782,14.565,22.8,-1.72,22.86478515,36.8624,2.3182,36.93522147,13.9824,4.0782,14.565,22.88,-1.76,22.94759247
24/04/2019 23:30,23.0128,2.3904,23.13661548,12.1728,3.5504,12.68,21.68,-2.32,21.80377949,33.9328,1.1504,33.952295,12.1728,3.5504,12.68,21.76,-2.4,21.89195286
25/04/2019 00:00,19.8068,-0.5476,19.81436832,7.5168,2.1924,7.83,24.58,-5.48,25.18346283,32.1968,-3.4076,32.37662225,7.5168,2.1924,7.83,24.68,-5.6,25.30735861
25/04/2019 00:30,20.02976,0.92868,20.05127757,9.14976,2.66868,9.531,21.76,-3.48,22.03651515,31.00976,-0.89132,31.02256705,9.14976,2.66868,9.531,21.86,-3.56,22.14798411
25/04/2019 01:00,21.82296,2.72128,21.99197463,13.27296,3.87128,13.826,17.1,-2.3,17.25398505,30.45296,1.51128,30.49043686,13.27296,3.87128,13.826,17.18,-2.36,17.3413379
25/04/2019 01:30,21.968,2.609,22.1223847,12.888,3.759,13.425,18.16,-2.3,18.30507034,31.148,1.399,31.17940193,12.888,3.759,13.425,18.26,-2.36,18.4118766
25/04/2019 02:00,23.722,3.161,23.93167786,15.672,4.571,16.325,16.1,-2.82,16.34510324,31.892,1.691,31.93679923,15.672,4.571,16.325,16.22,-2.88,16.47370025
25/04/2019 02:30,22.55664,2.65152,22.71194766,14.33664,4.18152,14.934,16.44,-3.06,16.72235629,30.87664,1.04152,30.8942011,14.33664,4.18152,14.934,16.54,-3.14,16.83541505
25/04/2019 03:00,22.7216,3.1338,22.93669133,15.2016,4.4338,15.835,15.04,-2.6,15.26307964,30.3616,4.1138,30.63902911,15.2016,4.4338,15.835,15.16,-0.32,15.16337693
25/04/2019 03:30,24.2884,2.3212,24.39906441,18.9984,5.5412,19.79,10.58,-6.44,12.38587906,29.6784,1.2012,29.70269867,18.9984,5.5412,19.79,10.68,-4.34,11.52813949
25/04/2019 04:00,22.53152,1.18836,22.56283655,15.97152,4.65836,16.637,13.12,-6.94,14.84243915,29.17152,-2.44164,29.27352362,15.97152,4.65836,16.637,13.2,-7.1,14.98832879
25/04/2019 04:30,21.30464,0.16052,21.30524471,13.78464,4.02052,14.359,15.04,-7.72,16.90562037,28.94464,-3.85948,29.20081798,13.78464,4.02052,14.359,15.16,-7.88,17.08566651
25/04/2019 05:00,23.28672,1.05696,23.31069482,16.44672,4.79696,17.132,13.68,-7.48,15.59143355,30.20672,-2.86304,30.34209833,16.44672,4.79696,17.132,13.76,-7.66,15.74843484
25/04/2019 05:30,24.39072,2.00896,24.4733149,17.55072,5.11896,18.282,13.68,-6.22,15.02766782,31.31072,-0.00104,31.31072002,17.55072,5.11896,18.282,13.76,-5.12,14.68168928
25/04/2019 06:00,27.90344,5.16892,28.37815529,23.17344,6.75892,24.139,9.46,-3.18,9.980180359,32.75344,3.49892,32.93979771,23.17344,6.75892,24.139,9.58,-3.26,10.11948615
25/04/2019 06:30,35.016,7.793,35.87270697,33.096,9.653,34.475,3.84,-3.72,5.346400658,37.036,5.833,37.49252172,33.096,9.653,34.475,3.94,-3.82,5.487804661
25/04/2019 07:00,36.68432,7.64376,37.47220838,33.30432,9.71376,34.692,6.76,-4.14,7.926991863,40.14432,5.47376,40.51578059,33.30432,9.71376,34.692,6.84,-4.24,8.047558636
25/04/2019 07:30,37.01096,8.36528,37.94455257,30.36096,8.85528,31.626,13.3,-0.98,13.33605639,43.76096,9.05528,44.68802654,30.36096,8.85528,31.626,13.4,0.2,13.40149245
25/04/2019 08:00,35.18736,6.52048,35.78640752,25.16736,7.34048,26.216,20.04,-1.64,20.10699381,45.28736,5.68048,45.64222638,25.16736,7.34048,26.216,20.12,-1.66,20.18836298
25/04/2019 08:30,34.91056,6.49308,35.50925636,24.25056,7.07308,25.261,21.32,-1.16,21.3515339,45.67056,5.87308,46.0466407,24.25056,7.07308,25.261,21.42,-1.2,21.45358711
25/04/2019 09:00,40.72456,9.95508,41.92366164,35.67456,10.40508,37.161,10.1,-0.9,10.14001972,45.87456,9.50508,46.84892529,35.67456,10.40508,37.161,10.2,-0.9,10.2396289
25/04/2019 09:30,44.6444,12.0792,46.2496435,41.8944,12.2192,43.64,5.5,-0.28,5.507122661,47.5344,11.9192,49.00598445,41.8944,12.2192,43.64,5.64,-0.3,5.647973088
25/04/2019 10:00,43.08856,12.52708,44.87261677,43.25856,12.61708,45.061,-0.34,-0.18,0.384707681,43.09856,12.43708,44.85718262,43.25856,12.61708,45.061,-0.16,-0.18,0.240831892
25/04/2019 10:30,42.54376,10.96068,43.93299467,38.09376,11.11068,39.681,8.9,-0.3,8.905054744,47.03376,10.83068,48.26466833,38.09376,11.11068,39.681,8.94,-0.28,8.944383713
25/04/2019 11:00,39.69008,9.10044,40.72002528,32.23008,9.40044,33.573,14.92,-0.6,14.93205947,47.23008,8.80044,48.04298285,32.23008,9.40044,33.573,15,-0.6,15.0119952
25/04/2019 11:30,36.25472,6.93096,36.91128457,25.85472,7.54096,26.932,20.8,-1.22,20.83574813,46.73472,6.28096,47.15489913,25.85472,7.54096,26.932,20.88,-1.26,20.91798269
25/04/2019 12:00,35.36984,8.39412,36.35226035,31.89984,9.30412,33.229,6.94,-1.82,7.174677693,38.99984,7.44412,39.70393485,31.89984,9.30412,33.229,7.1,-1.86,7.339591269
25/04/2019 12:30,54.55032,16.43676,56.97283995,57.76032,16.84676,60.167,-6.42,-0.82,6.472155746,51.50032,16.00676,53.93050459,57.76032,16.84676,60.167,-6.26,-0.84,6.316106396
25/04/2019 13:00,42.29184,11.92512,43.94096287,40.37184,11.77512,42.054,3.84,0.3,3.851700923,44.23184,12.07512,45.85045466,40.37184,11.77512,42.054,3.86,0.3,3.871640479
25/04/2019 13:30,59.16488,21.57184,62.97481486,68.95488,20.11184,71.828,-19.58,2.92,19.79653505,49.59488,23.07184,54.69882927,68.95488,20.11184,71.828,-19.36,2.96,19.58497383
25/04/2019 14:00,61.5612,24.1766,66.13841042,77.3712,22.5666,80.595,-31.62,3.22,31.78353033,45.8512,25.8066,52.61476166,77.3712,22.5666,80.595,-31.52,3.24,31.68608527
25/04/2019 14:30,66.26656,26.93108,71.52999402,85.54656,24.95108,89.111,-38.56,3.96,38.76280692,47.12656,28.95108,55.30892957,85.54656,24.95108,89.111,-38.42,4,38.62766366
25/04/2019 15:00,64.0684,25.6512,69.01263609,81.6384,23.8112,85.04,-35.14,3.68,35.33216665,46.6184,27.5512,54.15112039,81.6384,23.8112,85.04,-35.02,3.74,35.21914252
25/04/2019 15:30,63.16016,25.13588,67.97807201,79.70016,23.24588,83.021,-33.08,3.78,33.29526693,46.74016,27.08588,54.02117596,79.70016,23.24588,83.021,-32.96,3.84,33.18293537
25/04/2019 16:00,57.7056,21.2808,61.50454227,68.5056,19.9808,71.36,-21.6,2.6,21.75591873,47.0056,22.6008,52.15671186,68.5056,19.9808,71.36,-21.5,2.62,21.65904892
25/04/2019 16:30,54.05592,17.88756,56.9386274,59.06592,17.22756,61.527,-10.02,1.32,10.10657212,49.20592,18.58756,52.59961929,59.06592,17.22756,61.527,-9.86,1.36,9.953351194
25/04/2019 17:00,53.89256,18.54908,56.99540676,61.40256,17.90908,63.961,-15.02,1.28,15.07444195,46.46256,19.20908,50.27681609,61.40256,17.90908,63.961,-14.94,1.3,14.99645291
25/04/2019 17:30,62.01384,22.58612,65.99885732,72.60384,21.17612,75.629,-21.18,2.82,21.36690899,51.52384,24.03612,56.85456141,72.60384,21.17612,75.629,-21.08,2.86,21.27312859
25/04/2019 18:00,58.16472,20.44096,61.65198698,66.17472,19.30096,68.932,-16.02,2.28,16.18143381,50.13472,21.60096,54.59021545,66.17472,19.30096,68.932,-16.04,2.3,16.20406122
25/04/2019 18:30,47.942,13.941,49.92781635,46.872,13.671,48.825,2.14,0.54,2.207079518,49.092,14.191,51.10194659,46.872,13.671,48.825,2.22,0.52,2.280087718
25/04/2019 19:00,43.27232,10.52776,44.5345642,38.15232,11.12776,39.742,10.24,-1.2,10.31007274,48.47232,9.92776,49.47854307,38.15232,11.12776,39.742,10.32,-1.2,10.38953319
25/04/2019 19:30,35.59512,6.13816,36.12048693,24.40512,7.11816,25.422,22.38,-1.96,22.46566269,46.86512,5.09816,47.14160273,24.40512,7.11816,25.422,22.46,-2.02,22.55065409
25/04/2019 20:00,32.97536,4.80448,33.32352615,20.17536,5.88448,21.016,25.6,-2.16,25.69096339,45.87536,3.68448,46.02308169,20.17536,5.88448,21.016,25.7,-2.2,25.79399155
25/04/2019 20:30,29.7948,3.0114,29.94659642,14.1648,4.1314,14.755,31.26,-2.24,31.34015316,45.5048,1.8314,45.54163863,14.1648,4.1314,14.755,31.34,-2.3,31.4242836
25/04/2019 21:00,29.714,2.517,29.8204139,13.464,3.927,14.025,32.5,-2.82,32.6221152,46.064,1.127,46.07778451,13.464,3.927,14.025,32.6,-2.8,32.72002445
25/04/2019 21:30,31.36536,4.23448,31.64990725,17.53536,5.11448,18.266,27.66,-1.76,27.71593765,45.29536,4.47448,45.51582811,17.53536,5.11448,18.266,27.76,-0.64,27.76737654
25/04/2019 22:00,33.24304,6.42172,33.85761652,23.90304,6.97172,24.899,18.68,-1.1,18.71235955,42.66304,5.83172,43.05977172,23.90304,6.97172,24.899,18.76,-1.14,18.79460561
25/04/2019 22:30,31.24088,5.59484,31.73790821,22.61088,6.59484,23.553,17.26,-2,17.37548848,39.97088,4.61484,40.23640138,22.61088,6.59484,23.553,17.36,-1.98,17.4725499
25/04/2019 23:00,32.18936,5.60648,32.67395775,27.27936,7.95648,28.416,9.82,-4.7,10.88679935,37.19936,3.15648,37.33303832,27.27936,7.95648,28.416,9.92,-4.8,11.02027223
25/04/2019 23:30,29.44696,5.26328,29.91363518,24.45696,7.13328,25.476,9.98,-3.74,10.65776712,34.51696,3.29328,34.6737108,24.45696,7.13328,25.476,10.06,-3.84,10.76797103
26/04/2019 00:00,27.25384,5.25612,27.75605505,21.96384,6.40612,22.879,10.58,-2.3,10.82711411,32.62384,4.02612,32.87133369,21.96384,6.40612,22.879,10.66,-2.38,10.92245394
26/04/2019 00:30,27.63288,5.45584,28.1663318,23.88288,6.96584,24.878,7.5,-3.02,8.085196349,31.48288,3.86584,31.71933877,23.88288,6.96584,24.878,7.6,-3.1,8.207923002
26/04/2019 01:00,25.00544,3.42492,25.23890066,19.28544,5.62492,20.089,11.44,-4.4,12.25698168,30.82544,1.10492,30.84523625,19.28544,5.62492,20.089,11.54,-4.52,12.39362739
26/04/2019 01:30,26.80408,4.15244,27.12381726,22.29408,6.50244,23.223,9.02,-4.7,10.17105698,31.39408,1.68244,31.43912949,22.29408,6.50244,23.223,9.1,-4.82,10.29768906
26/04/2019 02:00,26.85664,3.85652,27.13211858,21.65664,6.31652,22.559,10.4,-4.92,11.50505976,32.15664,1.25652,32.18117988,21.65664,6.31652,22.559,10.5,-5.06,11.65562525
26/04/2019 02:30,23.7156,2.4858,23.84552128,16.3056,4.7558,16.985,14.82,-4.54,15.49980645,31.2456,0.0958,31.24574686,16.3056,4.7558,16.985,14.94,-4.66,15.64989457
26/04/2019 03:00,21.9308,2.1294,22.03393594,13.7808,4.0194,14.355,16.3,-3.78,16.73255509,30.1808,0.1394,30.18112193,13.7808,4.0194,14.355,16.4,-3.88,16.85272678
26/04/2019 03:30,22.05808,2.45444,22.19421476,14.27808,4.16444,14.873,15.56,-3.42,15.93141551,29.91808,0.66444,29.92545725,14.27808,4.16444,14.873,15.64,-3.5,16.02683999
26/04/2019 04:00,22.01912,2.23516,22.13227475,14.34912,4.18516,14.947,15.34,-3.9,15.82800051,29.76912,0.18516,29.76969583,14.34912,4.18516,14.947,15.42,-4,15.93036095
26/04/2019 04:30,21.46392,1.71156,21.53205284,13.27392,3.87156,13.827,16.38,-4.32,16.94009445,29.75392,-0.54844,29.75897414,13.27392,3.87156,13.827,16.48,-4.42,17.06243828
26/04/2019 05:00,21.43544,1.17492,21.46761573,13.04544,3.80492,13.589,16.78,-5.26,17.58510734,29.92544,-1.57508,29.9668623,13.04544,3.80492,13.589,16.88,-5.38,17.71662496
26/04/2019 05:30,23.03528,1.76404,23.10272629,15.06528,4.39404,15.693,15.94,-5.26,16.78544608,31.10528,-0.98596,31.12090232,15.06528,4.39404,15.693,16.04,-5.38,16.91821504
26/04/2019 06:00,21.99864,0.31252,22.00085977,11.76864,3.43252,12.259,20.46,-6.24,21.39039972,32.30864,-2.94748,32.44280902,11.76864,3.43252,12.259,20.54,-6.38,21.50804501
26/04/2019 06:30,22.87616,0.05388,22.87622345,9.71616,2.83388,10.121,26.32,-5.56,26.900855,36.15616,-0.78612,36.16470504,9.71616,2.83388,10.121,26.44,-3.62,26.68666334
26/04/2019 07:00,25.4344,2.1942,25.52887026,11.7744,3.4342,12.265,27.32,-2.48,27.43233129,39.1944,0.9342,39.20553177,11.7744,3.4342,12.265,27.42,-2.5,27.53373204
26/04/2019 07:30,27.82768,3.53724,28.05159249,13.08768,3.81724,13.633,29.48,-0.56,29.48531838,42.66768,3.19724,42.78730256,13.08768,3.81724,13.633,29.58,-0.62,29.58649692
26/04/2019 08:00,32.2096,5.7528,32.71930684,19.6896,5.7428,20.51,25.04,0.02,25.04000799,44.8296,5.7628,45.19848338,19.6896,5.7428,20.51,25.14,0.02,25.14000796
26/04/2019 08:30,35.60424,7.85332,36.46006776,25.55424,7.45332,26.619,20.1,0.8,20.1159141,45.75424,8.25332,46.4926636,25.55424,7.45332,26.619,20.2,0.8,20.21583538
26/04/2019 09:00,39.94264,10.64952,41.33795794,33.87264,9.87952,35.284,12.14,1.54,12.23728728,46.11264,11.43952,47.51040081,33.87264,9.87952,35.284,12.24,1.56,12.33901131
26/04/2019 09:30,42.14576,12.70668,44.01959567,39.24576,11.44668,40.881,5.8,2.52,6.323796328,45.18576,14.00668,47.30687045,39.24576,11.44668,40.881,5.94,2.56,6.468168211
26/04/2019 10:00,50.35656,14.74608,52.47123031,51.82656,15.11608,53.986,-2.94,-0.74,3.031699194,48.94656,17.65608,52.0336708,51.82656,15.11608,53.986,-2.88,2.54,3.840052083
26/04/2019 10:30,49.56528,14.76904,51.7188701,52.14528,15.20904,54.318,-5.16,-0.88,5.234500931,47.00528,14.28904,49.12914626,52.14528,15.20904,54.318,-5.14,-0.92,5.221685552
26/04/2019 11:00,59.62752,21.82136,63.49498322,71.86752,20.96136,74.862,-24.48,1.72,24.54035045,47.48752,22.70136,52.63474424,71.86752,20.96136,74.862,-24.38,1.74,24.44201301
26/04/2019 11:30,59.3488,21.9384,63.27379755,70.5888,20.5884,73.53,-22.48,2.7,22.64156355,48.1888,23.3284,53.53853465,70.5888,20.5884,73.53,-22.4,2.74,22.56695815
26/04/2019 12:00,53.10016,17.68588,55.96800285,57.86016,16.87588,60.271,-9.52,1.62,9.656852489,48.46016,18.53588,51.88415899,57.86016,16.87588,60.271,-9.4,1.66,9.545449177
26/04/2019 12:30,57.17256,20.88908,60.86916527,67.16256,19.58908,69.961,-19.98,2.6,20.148459,47.18256,22.22908,52.1567442,67.16256,19.58908,69.961,-19.98,2.64,20.15365972
26/04/2019 13:00,58.64312,22.24216,62.71944838,70.29312,20.50216,73.222,-23.3,3.48,23.55844647,47.09312,24.04216,52.87520599,70.29312,20.50216,73.222,-23.2,3.54,23.4685236
26/04/2019 13:30,61.21064,24.11352,65.78908949,76.16064,22.21352,79.334,-29.9,3.8,30.14050431,46.36064,26.05352,53.17983495,76.16064,22.21352,79.334,-29.8,3.84,30.0463908
26/04/2019 14:00,64.32848,25.76664,69.29699183,81.10848,23.65664,84.488,-33.56,4.22,33.82428122,47.64848,27.93664,55.23435073,81.10848,23.65664,84.488,-33.46,4.28,33.73262516
26/04/2019 14:30,56.6196,21.3328,60.50510276,66.9696,19.5328,69.76,-20.7,3.6,21.01071155,46.3896,23.1728,51.85531456,66.9696,19.5328,69.76,-20.58,3.64,20.89942583
26/04/2019 15:00,53.4228,19.3454,56.81760344,61.0128,17.7954,63.555,-15.18,3.1,15.49330178,45.9328,20.9554,50.48713603,61.0128,17.7954,63.555,-15.08,3.16,15.40753063
26/04/2019 15:30,54.23688,19.86284,57.7596015,62.78688,18.31284,65.403,-17.1,3.1,17.37872262,45.78688,21.47284,50.57194121,62.78688,18.31284,65.403,-17,3.16,17.29120007
26/04/2019 16:00,56.87408,20.84744,60.57455514,66.81408,19.48744,69.598,-19.88,2.72,20.06521368,47.03408,22.24744,52.03031105,66.81408,19.48744,69.598,-19.78,2.76,19.97162988
26/04/2019 16:30,51.20976,17.11868,53.99526576,54.98976,16.03868,57.281,-7.56,2.16,7.86251868,47.52976,18.21868,50.90185052,54.98976,16.03868,57.281,-7.46,2.18,7.772001029
26/04/2019 17:00,46.63888,12.89384,48.38838949,42.93888,12.52384,44.728,7.4,0.74,7.43690796,50.31888,13.26384,52.03767036,42.93888,12.52384,44.728,7.38,0.74,7.417007483
26/04/2019 17:30,42.24416,10.12788,43.44125928,35.20416,10.26788,36.671,14.08,-0.28,14.08278382,49.38416,10.02788,50.39199972,35.20416,10.26788,36.671,14.18,-0.24,14.18203088
26/04/2019 18:00,42.62824,10.28532,43.85150685,35.29824,10.29532,36.769,14.66,-0.02,14.66001364,50.05824,10.23532,51.09392496,35.29824,10.29532,36.769,14.76,-0.06,14.76012195
26/04/2019 18:30,40.91696,9.51328,42.00833384,32.13696,9.37328,33.476,17.56,0.28,17.5622322,49.77696,9.65328,50.70435446,32.13696,9.37328,33.476,17.64,0.28,17.64222208
26/04/2019 19:00,41.2884,9.9462,42.46950517,33.5184,9.7762,34.915,15.54,0.34,15.54371899,49.1384,10.1162,50.16891325,33.5184,9.7762,34.915,15.62,0.34,15.62369995
26/04/2019 19:30,43.42832,11.16576,44.8407535,38.00832,11.08576,39.592,10.84,0.16,10.84118075,48.92832,11.22576,50.19958352,38.00832,11.08576,39.592,10.92,0.14,10.9208974
26/04/2019 20:00,44.02928,11.87604,45.60282692,39.68928,11.57604,41.343,8.68,0.6,8.700712614,48.42928,12.15604,49.93159791,39.68928,11.57604,41.343,8.74,0.58,8.75922371
26/04/2019 20:30,34.14192,5.61556,34.6006534,21.96192,6.40556,22.877,24.36,-1.58,24.41118596,46.42192,4.78556,46.6679359,21.96192,6.40556,22.877,24.46,-1.62,24.51358807
26/04/2019 21:00,36.20128,6.75704,36.82648861,26.32128,7.67704,27.418,19.76,-1.84,19.84548311,46.18128,5.79704,46.54370307,26.32128,7.67704,27.418,19.86,-1.88,19.94878442
26/04/2019 21:30,37.49696,7.89328,38.31874056,29.73696,8.67328,30.976,15.52,-1.56,15.59820502,45.35696,7.07328,45.9051752,29.73696,8.67328,30.976,15.62,-1.6,15.70173239
26/04/2019 22:00,46.046,12.953,47.83319271,46.296,13.503,48.225,-0.5,-1.1,1.208304597,45.976,12.383,47.61440187,46.296,13.503,48.225,-0.32,-1.12,1.164817582
26/04/2019 22:30,49.50304,16.72672,52.25259928,57.14304,16.66672,59.524,-15.28,0.12,15.2804712,41.98304,16.72672,45.19246408,57.14304,16.66672,59.524,-15.16,0.06,15.16011873
26/04/2019 23:00,47.9228,15.7104,50.43224591,56.8128,16.5704,59.18,-17.78,-1.72,17.86300087,39.1528,15.3504,42.05444718,56.8128,16.5704,59.18,-17.66,-1.22,17.70209027
26/04/2019 23:30,43.02688,12.93284,44.92850713,50.30688,14.67284,52.403,-14.56,-3.48,14.97010354,35.84688,11.09284,37.52399106,50.30688,14.67284,52.403,-14.46,-3.58,14.89657679
27/04/2019 00:00,43.22592,13.97756,45.42964168,52.58592,15.33756,54.777,-18.72,-2.72,18.91657474,33.98592,12.53756,36.22475906,52.58592,15.33756,54.777,-18.6,-2.8,18.80957203
27/04/2019 00:30,41.94656,12.49608,43.76832086,51.58656,15.04608,53.736,-19.28,-5.1,19.94312914,32.40656,9.82608,33.86350512,51.58656,15.04608,53.736,-19.18,-5.22,19.87764574
27/04/2019 01:00,39.40616,12.35888,41.29875738,46.79616,13.64888,48.746,-14.78,-2.58,15.00349293,32.11616,13.90888,34.9986382,46.79616,13.64888,48.746,-14.68,0.26,14.68230227
27/04/2019 01:30,39.52448,12.64964,41.49937242,46.76448,13.63964,48.713,-14.48,-1.98,14.61474598,32.38448,11.59964,34.39921791,46.76448,13.63964,48.713,-14.38,-2.04,14.52398017
27/04/2019 02:00,43.59368,14.96024,46.08923645,53.86368,15.71024,56.108,-20.54,-1.5,20.59469835,33.46368,14.17024,36.3402474,53.86368,15.71024,56.108,-20.4,-1.54,20.45804487
27/04/2019 02:30,44.16528,15.45904,46.79266903,55.26528,16.11904,57.568,-22.2,-1.32,22.23920862,33.18528,14.73904,36.31118435,55.26528,16.11904,57.568,-22.08,-1.38,22.12308297
27/04/2019 03:00,43.2508,14.7594,45.69979857,54.5808,15.9194,56.855,-22.66,-2.32,22.77845473,32.0408,17.4594,36.48895056,54.5808,15.9194,56.855,-22.54,1.54,22.59254744
27/04/2019 03:30,45.40784,15.88812,48.10721662,59.54784,17.36812,62.029,-28.28,-2.96,28.4344861,31.38784,14.30812,34.49519963,59.54784,17.36812,62.029,-28.16,-3.06,28.32576919
27/04/2019 04:00,46.8512,16.8566,49.79136376,62.4912,18.2266,65.095,-31.28,-2.74,31.39977707,31.3512,15.4066,34.93223533,62.4912,18.2266,65.095,-31.14,-2.82,31.26742714
27/04/2019 04:30,47.9724,17.6032,51.10013515,64.7424,18.8832,67.44,-33.54,-2.56,33.63755639,31.3224,16.2232,35.2744236,64.7424,18.8832,67.44,-33.42,-2.66,33.52569164
27/04/2019 05:00,48.70792,18.09856,51.96171037,66.33792,19.34856,69.102,-35.26,-2.5,35.34851623,31.21792,16.76856,35.43646616,66.33792,19.34856,69.102,-35.12,-2.58,35.214639
27/04/2019 05:30,49.22056,18.32808,52.52220524,66.85056,19.49808,69.636,-35.26,-2.34,35.33756075,31.73056,17.05808,36.02508197,66.85056,19.49808,69.636,-35.12,-2.44,35.20465878
27/04/2019 06:00,49.27088,18.29984,52.55952587,66.41088,19.36984,69.178,-34.28,-2.14,34.34673201,32.27088,17.14984,36.54485884,66.41088,19.36984,69.178,-34.14,-2.22,34.21210312
27/04/2019 06:30,50.29856,17.94208,53.40284049,66.41856,19.37208,69.186,-32.24,-2.86,32.36660625,34.31856,16.43208,38.04966246,66.41856,19.37208,69.186,-32.1,-2.94,32.23435434
27/04/2019 07:00,50.91376,18.34068,54.11646238,65.45376,19.09068,68.181,-29.08,-1.5,29.11866068,36.49376,17.65068,40.53814282,65.45376,19.09068,68.181,-28.96,-1.44,28.995779
27/04/2019 07:30,52.5264,19.3952,55.99282525,66.3264,19.3452,69.09,-27.6,0.1,27.60018116,38.8464,19.4452,43.4414387,66.3264,19.3452,69.09,-27.48,0.1,27.48018195
27/04/2019 08:00,55.93064,20.87852,59.70049487,69.80064,20.35852,72.709,-27.74,1.04,27.75948847,42.20064,22.43852,47.79520056,69.80064,20.35852,72.709,-27.6,2.08,27.67826584
27/04/2019 08:30,59.71368,22.71024,63.88645068,74.02368,21.59024,77.108,-28.62,2.24,28.70752515,45.52368,23.85024,51.39298969,74.02368,21.59024,77.108,-28.5,2.26,28.58946659
27/04/2019 09:00,63.47224,24.54732,68.05362716,80.80224,23.56732,84.169,-34.66,1.96,34.71537412,46.28224,25.52732,52.85536686,80.80224,23.56732,84.169,-34.52,1.96,34.57559833
27/04/2019 09:30,63.75608,24.40844,68.26865811,80.08608,23.35844,83.423,-32.66,2.1,32.72744414,47.54608,25.47844,53.94238249,80.08608,23.35844,83.423,-32.54,2.12,32.60898649
27/04/2019 10:00,68.55128,27.29704,73.78622082,89.20128,26.01704,92.918,-41.3,2.56,41.37926534,48.02128,28.61704,55.90150545,89.20128,26.01704,92.918,-41.18,2.6,41.26199704
27/04/2019 10:30,70.08664,27.77152,75.38829106,91.37664,26.65152,95.184,-42.58,2.24,42.63887897,48.93664,28.91152,56.83898946,91.37664,26.65152,95.184,-42.44,2.26,42.50013176
27/04/2019 11:00,67.13536,26.12448,72.03919084,85.93536,25.06448,89.516,-37.6,2.12,37.65971853,48.45536,27.20448,55.56982675,85.93536,25.06448,89.516,-37.48,2.14,37.5410442
27/04/2019 11:30,67.73664,26.63152,72.78385986,86.81664,25.32152,90.434,-38.16,2.62,38.2498366,48.75664,27.96152,56.20548501,86.81664,25.32152,90.434,-38.06,2.64,38.15145082
27/04/2019 12:00,69.38472,28.16596,74.88364756,91.49472,26.68596,95.307,-44.22,2.96,44.31895757,47.39472,29.66596,55.91358213,91.49472,26.68596,95.307,-44.1,2.98,44.20057013
27/04/2019 12:30,71.91096,29.02528,77.54774689,95.16096,27.75528,99.126,-46.5,2.54,46.56932037,48.78096,30.29528,57.42287043,95.16096,27.75528,99.126,-46.38,2.54,46.44949946
27/04/2019 13:00,69.26176,27.64968,74.57678058,90.58176,26.41968,94.356,-42.64,2.46,42.71090259,48.08176,28.89968,56.09854854,90.58176,26.41968,94.356,-42.5,2.48,42.57229616
27/04/2019 13:30,72.28192,29.85056,78.20314502,97.44192,28.42056,101.502,-50.32,2.86,50.4012103,47.26192,31.30056,56.68698385,97.44192,28.42056,101.502,-50.18,2.88,50.26257853
27/04/2019 14:00,70.0596,29.2478,75.91957163,94.4496,27.5478,98.385,-48.78,3.4,48.89834762,45.8096,30.9878,55.30608647,94.4496,27.5478,98.385,-48.64,3.44,48.761493
27/04/2019 14:30,66.81688,26.92284,72.03703746,87.98688,25.66284,91.653,-42.34,2.52,42.41492662,45.78688,28.18284,53.76533131,87.98688,25.66284,91.653,-42.2,2.52,42.27517475
27/04/2019 15:00,62.2016,24.1138,66.71217575,79.2816,23.1238,82.585,-34.16,1.98,34.21733479,45.2416,25.1238,51.7494705,79.2816,23.1238,82.585,-34.04,2,34.09870379
27/04/2019 15:30,61.45552,23.68036,65.86000598,77.79552,22.69036,81.037,-32.68,1.98,32.7399267,45.23552,24.69036,51.53509626,77.79552,22.69036,81.037,-32.56,2,32.62136723
27/04/2019 16:00,62.09,24.39,66.70862163,79.92,23.31,83.25,-35.66,2.16,35.72535794,44.38,25.47,51.16937854,79.92,23.31,83.25,-35.54,2.16,35.60557821
27/04/2019 16:30,64.53664,25.56152,69.41447405,83.69664,24.41152,87.184,-38.32,2.3,38.38896196,45.47664,26.73152,52.75129332,83.69664,24.41152,87.184,-38.22,2.32,38.29034865
27/04/2019 17:00,62.05008,23.64544,66.40270522,77.47008,22.59544,80.698,-30.84,2.1,30.91141537,46.73008,24.69544,52.85418747,77.47008,22.59544,80.698,-30.74,2.1,30.81164715
27/04/2019 17:30,61.28528,22.17404,65.17341172,74.34528,21.68404,77.443,-26.12,0.98,26.13837791,48.32528,22.68404,53.38443929,74.34528,21.68404,77.443,-26.02,1,26.0392089
27/04/2019 18:00,59.71344,20.99892,63.29810074,70.69344,20.61892,73.639,-21.96,0.76,21.97314725,48.83344,21.43892,53.33228059,70.69344,20.61892,73.639,-21.86,0.82,21.87537428
27/04/2019 18:30,57.79464,19.51552,61.0006224,66.46464,19.38552,69.234,-17.34,0.26,17.34194914,49.22464,19.66552,53.00752645,66.46464,19.38552,69.234,-17.24,0.28,17.24227363
27/04/2019 19:00,57.1996,19.1628,60.32418374,65.7696,19.1828,68.51,-17.14,-0.04,17.14004667,48.7296,19.1628,52.36207425,65.7696,19.1828,68.51,-17.04,-0.02,17.04001174
27/04/2019 19:30,55.92952,18.58736,58.93726461,63.89952,18.63736,66.562,-15.94,-0.1,15.94031367,48.05952,18.53736,51.51068994,63.89952,18.63736,66.562,-15.84,-0.1,15.84031565
27/04/2019 20:00,55.22992,18.05956,58.10758789,63.28992,18.45956,65.927,-16.12,-0.8,16.13983891,47.26992,17.65956,50.4609294,63.28992,18.45956,65.927,-16.02,-0.8,16.03996259
27/04/2019 20:30,52.84456,16.80508,55.45230595,59.67456,17.40508,62.161,-13.66,-1.2,13.71260734,46.13456,16.14508,48.87802405,59.67456,17.40508,62.161,-13.54,-1.26,13.59849992
27/04/2019 21:00,54.19232,17.83276,57.05098488,62.99232,18.37276,65.617,-17.6,-1.08,17.63310523,45.51232,17.25276,48.672672,62.99232,18.37276,65.617,-17.48,-1.12,17.51584426
27/04/2019 21:30,52.12728,17.29504,54.92150516,59.77728,17.43504,62.268,-15.3,-0.28,15.30256188,44.57728,17.11504,47.74995797,59.77728,17.43504,62.268,-15.2,-0.32,15.20336805
27/04/2019 22:00,49.84192,16.27556,52.43196394,57.24192,16.69556,59.627,-14.8,-0.84,14.82381867,42.56192,15.83556,45.41235509,57.24192,16.69556,59.627,-14.68,-0.86,14.70516916
27/04/2019 22:30,49.47536,16.18448,52.05524604,58.81536,17.15448,61.266,-18.68,-1.94,18.78046858,40.27536,15.17448,43.03916201,58.81536,17.15448,61.266,-18.54,-1.98,18.64542839
27/04/2019 23:00,50.81552,17.55036,53.76087991,63.15552,18.42036,65.787,-24.68,-1.74,24.74126108,38.57552,16.60036,41.99574616,63.15552,18.42036,65.787,-24.58,-1.82,24.64728788
27/04/2019 23:30,45.3604,14.6822,47.67738337,55.0704,16.0622,57.365,-19.42,-2.76,19.61514721,35.7504,17.8022,39.93756909,55.0704,16.0622,57.365,-19.32,1.74,19.39819579
28/04/2019 00:00,47.18064,16.14352,49.86608094,60.56064,17.66352,63.084,-26.76,-3.04,26.93212208,33.92064,14.52352,36.89908469,60.56064,17.66352,63.084,-26.64,-3.14,26.82441425
28/04/2019 00:30,47.65768,17.17724,50.65878045,62.52768,18.23724,65.133,-29.74,-2.12,29.81546579,32.90768,19.51724,38.2601367,62.52768,18.23724,65.133,-29.62,1.28,29.64764409
28/04/2019 01:00,46.76664,16.91652,49.73215525,61.73664,18.00652,64.309,-29.94,-2.18,30.01926048,31.91664,15.72652,35.58082827,61.73664,18.00652,64.309,-29.82,-2.28,29.90703596
28/04/2019 01:30,47.88808,17.40444,50.95275005,63.23808,18.44444,65.873,-30.7,-2.08,30.77038186,32.65808,16.28444,36.49291952,63.23808,18.44444,65.873,-30.58,-2.16,30.65619024
28/04/2019 02:00,49.07056,17.67808,52.15778342,63.97056,18.65808,66.636,-29.8,-1.96,29.86438682,34.31056,16.61808,38.12315714,63.97056,18.65808,66.636,-29.66,-2.04,29.73007232
28/04/2019 02:30,48.2072,17.4396,51.26474207,62.9472,18.3596,65.57,-29.48,-1.84,29.53736617,33.6072,16.4396,37.41262274,62.9472,18.3596,65.57,-29.34,-1.92,29.40275497
28/04/2019 03:00,44.66408,15.52244,47.28452375,57.09408,16.65244,59.473,-24.86,-2.26,24.9625159,32.35408,14.31244,35.37841759,57.09408,16.65244,59.473,-24.74,-2.34,24.8504165
28/04/2019 03:30,42.93512,14.62816,45.35865512,54.40512,15.86816,56.672,-22.94,-2.48,23.07366464,31.60512,13.30816,34.29272128,54.40512,15.86816,56.672,-22.8,-2.56,22.94326917
28/04/2019 04:00,39.40312,12.59716,41.3677931,47.85312,13.95716,49.847,-16.9,-2.72,17.11748813,31.09312,11.15716,33.03429022,47.85312,13.95716,49.847,-16.76,-2.8,16.9922806
28/04/2019 04:30,36.47936,10.99148,38.09929578,42.75936,12.47148,44.541,-12.56,-2.96,12.90407688,30.31936,9.41148,31.74648873,42.75936,12.47148,44.541,-12.44,-3.06,12.81082355
28/04/2019 05:00,34.47304,9.74672,35.82441957,39.38304,11.48672,41.024,-9.82,-3.48,10.41838759,29.68304,7.90672,30.71805796,39.38304,11.48672,41.024,-9.7,-3.58,10.33955512
28/04/2019 05:30,31.86104,8.10572,32.87595727,34.27104,9.99572,35.699,-4.82,-3.78,6.125422434,29.55104,6.11572,30.17724302,34.27104,9.99572,35.699,-4.72,-3.88,6.110057283
28/04/2019 06:00,31.92472,7.95096,32.89993179,33.29472,9.71096,34.682,-2.74,-3.52,4.460717431,30.63472,6.09096,31.2343699,33.29472,9.71096,34.682,-2.66,-3.62,4.492215489
28/04/2019 06:30,33.59664,8.74152,34.71524724,35.21664,10.27152,36.684,-3.24,-3.06,4.456590625,32.11664,7.11152,32.8945631,35.21664,10.27152,36.684,-3.1,-3.16,4.426691767
28/04/2019 07:00,29.726,6.893,30.51472636,29.256,8.533,30.475,0.94,-3.28,3.412037514,30.256,5.173,30.69503975,29.256,8.533,30.475,1,-3.36,3.505652578
28/04/2019 07:30,31.59032,6.92176,32.33974458,31.72032,9.25176,33.042,-0.26,-4.66,4.667247583,31.58032,4.47176,31.89534839,31.72032,9.25176,33.042,-0.14,-4.78,4.78204977
28/04/2019 08:00,36.62936,9.01148,37.72156924,38.67936,11.28148,40.291,-4.1,-4.54,6.117319674,34.67936,6.64148,35.30959171,38.67936,11.28148,40.291,-4,-4.64,6.12614071
28/04/2019 08:30,39.89504,10.49772,41.25307676,42.57504,12.41772,44.349,-5.36,-3.84,6.593572628,37.31504,8.49772,38.27039921,42.57504,12.41772,44.349,-5.26,-3.92,6.560030488
28/04/2019 09:00,42.1488,11.0934,43.58422725,44.7888,13.0634,46.655,-5.28,-3.94,6.588019429,39.5888,9.0234,40.60412335,44.7888,13.0634,46.655,-5.2,-4.04,6.584952543
28/04/2019 09:30,46.22576,13.60168,48.1853358,51.12576,14.91168,53.256,-9.8,-2.62,10.1441806,41.42576,14.67168,43.94714764,51.12576,14.91168,53.256,-9.7,-0.24,9.702968618
28/04/2019 10:00,48.41208,15.94144,50.96919657,55.34208,16.14144,57.648,-13.86,-0.4,13.8657708,41.52208,15.70144,44.39164725,55.34208,16.14144,57.648,-13.82,-0.44,13.82700257
28/04/2019 10:30,46.54664,14.17652,48.65761415,50.45664,14.71652,52.559,-7.82,-1.08,7.894225738,42.73664,13.59652,44.84736062,50.45664,14.71652,52.559,-7.72,-1.12,7.80082047
28/04/2019 11:00,49.53024,16.32132,52.15007345,55.89024,16.30132,58.219,-12.72,0.04,12.72006289,43.25024,16.36132,46.24149708,55.89024,16.30132,58.219,-12.64,0.06,12.6401424
28/04/2019 11:30,46.31984,14.33412,48.48705573,49.65984,14.48412,51.729,-6.68,-0.3,6.686733134,42.99984,14.16412,45.27260248,49.65984,14.48412,51.729,-6.66,-0.32,6.667683256
28/04/2019 12:00,45.25528,12.89404,47.05631345,46.02528,13.42404,47.943,-1.54,-1.06,1.869545399,44.54528,12.36404,46.22933544,46.02528,13.42404,47.943,-1.48,-1.06,1.820439507
28/04/2019 12:30,48.6656,14.9608,50.91332006,52.1856,15.2208,54.36,-7.04,-0.52,7.059178422,45.2656,14.6608,47.58060109,52.1856,15.2208,54.36,-6.92,-0.56,6.942621983
28/04/2019 13:00,46.93616,13.98388,48.97501419,48.83616,14.24388,50.871,-3.8,-0.52,3.835413928,45.09616,13.68388,47.12655534,48.83616,14.24388,50.871,-3.74,-0.56,3.781692743
28/04/2019 13:30,46.79904,13.81472,48.7954571,48.83904,14.24472,50.874,-4.08,-0.86,4.169652264,44.89904,13.40472,46.85733999,48.83904,14.24472,50.874,-3.94,-0.84,4.028548126
28/04/2019 14:00,46.59184,13.84512,48.6054205,47.57184,13.87512,49.554,-1.96,-0.06,1.960918152,45.73184,13.85512,47.78457429,47.57184,13.87512,49.554,-1.84,-0.02,1.840108692
28/04/2019 14:30,37.6544,9.6092,38.86117039,34.4544,10.0492,35.89,6.4,-0.88,6.460216715,40.9544,9.1492,41.96392189,34.4544,10.0492,35.89,6.5,-0.9,6.562011887
28/04/2019 15:00,38.78704,10.50372,40.18410887,36.04704,10.51372,37.549,5.48,-0.02,5.480036496,41.58704,10.47372,42.88567018,36.04704,10.51372,37.549,5.54,-0.04,5.540144402
28/04/2019 15:30,38.39184,9.55512,39.56303447,34.37184,10.02512,35.804,8.04,-0.94,8.09476374,42.51184,9.06512,43.46760795,34.37184,10.02512,35.804,8.14,-0.96,8.19641385
28/04/2019 16:00,38.90272,9.66996,40.08652828,34.66272,10.10996,36.107,8.48,-0.88,8.525538106,43.24272,9.20996,44.21262485,34.66272,10.10996,36.107,8.58,-0.9,8.627073664
28/04/2019 16:30,35.17088,6.93484,35.84805163,26.69088,7.78484,27.803,16.96,-1.7,17.04498753,43.73088,6.04484,44.14668681,26.69088,7.78484,27.803,17.04,-1.74,17.12860765
28/04/2019 17:00,32.2664,4.2002,32.53862703,20.1264,5.8702,20.965,24.28,-3.34,24.50865153,44.4864,2.4302,44.55272895,20.1264,5.8702,20.965,24.36,-3.44,24.601691
28/04/2019 17:30,33.20848,4.10164,33.46082179,20.74848,6.05164,21.613,24.92,-3.9,25.22333047,45.74848,2.07164,45.79536128,20.74848,6.05164,21.613,25,-3.98,25.3148257
28/04/2019 18:00,31.56888,2.72384,31.68617189,17.73888,5.17384,18.478,27.66,-4.9,28.09066749,45.47888,0.15384,45.47914019,17.73888,5.17384,18.478,27.74,-5.02,28.1905658
28/04/2019 18:30,30.63088,2.26484,30.71449674,16.61088,4.84484,17.303,28.04,-5.16,28.51082601,44.75088,-0.43516,44.75299571,16.61088,4.84484,17.303,28.14,-5.28,28.63106704
28/04/2019 19:00,26.73864,2.10252,26.82117558,10.08864,2.94252,10.509,33.3,-1.68,33.34235145,43.44864,1.22252,43.4658357,10.08864,2.94252,10.509,33.36,-1.72,33.4043111
28/04/2019 19:30,24.58392,0.87156,24.59936461,6.79392,1.98156,7.077,35.58,-2.22,35.64919073,42.47392,-0.27844,42.47483265,6.79392,1.98156,7.077,35.68,-2.26,35.75150346
28/04/2019 20:00,23.06104,0.14072,23.06146934,5.11104,1.49072,5.324,35.9,-2.7,36.00138886,41.11104,-1.26928,41.13062948,5.11104,1.49072,5.324,36,-2.76,36.10564499
28/04/2019 20:30,23.2908,-0.1606,23.2913537,4.9008,1.4294,5.105,36.78,-3.18,36.9172155,41.7808,-1.8106,41.8200134,4.9008,1.4294,5.105,36.88,-3.24,37.02204749
28/04/2019 21:00,22.9836,-1.0402,23.00712683,3.6336,1.0598,3.785,38.7,-4.2,38.92723982,42.4136,-3.2202,42.53566918,3.6336,1.0598,3.785,38.78,-4.28,39.01546873
28/04/2019 21:30,23.40232,0.06276,23.40240415,4.91232,1.43276,5.117,36.98,-2.74,37.08136999,41.97232,-1.34724,41.99393649,4.91232,1.43276,5.117,37.06,-2.78,37.16412248
28/04/2019 22:00,21.83128,-0.16796,21.83192609,4.12128,1.20204,4.293,35.42,-2.74,35.5258216,39.66128,1.74204,39.69951932,4.12128,1.20204,4.293,35.54,0.54,35.54410218
28/04/2019 22:30,20.92648,-1.65936,20.99216618,3.87648,1.13064,4.038,34.1,-5.58,34.55352949,38.05648,-4.56936,38.32981504,3.87648,1.13064,4.038,34.18,-5.7,34.6520187
28/04/2019 23:00,18.94728,-1.21996,18.98651421,2.05728,0.60004,2.143,33.78,-3.64,33.97555003,35.91728,-3.13996,36.05426953,2.05728,0.60004,2.143,33.86,-3.74,34.06592432
28/04/2019 23:30,17.96536,-2.01552,18.07806629,2.17536,0.63448,2.266,31.58,-5.3,32.02165517,33.83536,-4.78552,34.17210541,2.17536,0.63448,2.266,31.66,-5.42,32.1205853
29/04/2019 00:00,16.81744,-2.83908,17.05539983,1.71744,0.50092,1.789,30.2,-6.68,30.92995959,31.99744,-6.33908,32.61932099,1.71744,0.50092,1.789,30.28,-6.84,31.04293801
29/04/2019 00:30,16.86392,-2.77344,17.09045837,2.59392,0.75656,2.702,28.54,-7.06,29.4002585,31.23392,-6.46344,31.89567079,2.59392,0.75656,2.702,28.64,-7.22,29.53604577
29/04/2019 01:00,15.06944,-3.32308,15.43148997,0.70944,0.20692,0.739,28.72,-7.06,29.57502325,29.52944,-7.01308,30.35080094,0.70944,0.20692,0.739,28.82,-7.22,29.71061763
29/04/2019 01:30,15.47392,-3.32844,15.82784613,0.55392,0.16156,0.577,29.84,-6.98,30.64548906,30.47392,-6.95844,31.2582739,0.55392,0.16156,0.577,29.92,-7.12,30.75550032
29/04/2019 02:00,16.55264,-3.48048,16.91459819,1.23264,0.35952,1.284,30.64,-7.68,31.58784576,31.97264,-7.48048,32.8360669,1.23264,0.35952,1.284,30.74,-7.84,31.72401614
29/04/2019 02:30,15.43616,-3.20612,15.7656031,0.11616,0.03388,0.121,30.64,-6.48,31.31772661,30.85616,-6.60612,31.55540257,0.11616,0.03388,0.121,30.74,-6.64,31.44896183
29/04/2019 03:00,15.34912,-3.24984,15.68938956,0.30912,0.09016,0.322,30.08,-6.68,30.81280253,30.50912,-6.72984,31.24255351,0.30912,0.09016,0.322,30.2,-6.82,30.96049741
29/04/2019 03:30,15.3472,-3.1804,15.67327317,0.3072,0.0896,0.32,30.08,-6.54,30.78275491,30.5072,-6.5904,31.21093757,0.3072,0.0896,0.32,30.2,-6.68,30.92995959
29/04/2019 04:00,15.06632,-0.98524,15.0984998,0.25632,0.07476,0.267,29.62,-2.12,29.69577074,29.97632,-2.04524,30.04601084,0.25632,0.07476,0.267,29.72,-2.12,29.79551644
29/04/2019 04:30,15.56128,-0.82796,15.58329083,1.00128,0.29204,1.043,29.12,-2.24,29.20602678,30.20128,-2.00796,30.26795693,1.00128,0.29204,1.043,29.2,-2.3,29.29044213
29/04/2019 05:00,15.31624,-2.62068,15.53882786,0.30624,0.08932,0.319,30.02,-5.42,30.50535691,30.44624,-2.57068,30.55457291,0.30624,0.08932,0.319,30.14,-2.66,30.25715122
29/04/2019 05:30,15.48328,-3.06696,15.78411237,0.11328,0.03304,0.118,30.74,-6.2,31.35901146,30.97328,-6.30696,31.60888828,0.11328,0.03304,0.118,30.86,-6.34,31.50452666
29/04/2019 06:00,16.52856,0.10208,16.52887522,0.65856,0.19208,0.686,31.74,-0.18,31.74051039,32.49856,-0.00792,32.49856097,0.65856,0.19208,0.686,31.84,-0.2,31.84062813
29/04/2019 06:30,19.61432,-1.88124,19.7043298,1.98432,0.57876,2.067,35.26,-4.92,35.60160109,37.36432,-4.44124,37.62734407,1.98432,0.57876,2.067,35.38,-5.02,35.73436441
29/04/2019 07:00,21.62576,-0.71332,21.63752114,2.76576,0.80668,2.881,37.72,-3.04,37.84230437,40.58576,-2.31332,40.65163421,2.76576,0.80668,2.881,37.82,-3.12,37.9484756
29/04/2019 07:30,24.2484,3.5762,24.51069377,4.2384,1.2362,4.415,40.02,4.68,40.29271398,44.3584,4.8762,44.62560898,4.2384,1.2362,4.415,40.12,3.64,40.28478621
29/04/2019 08:00,25.9088,1.0484,25.93000309,5.7888,1.6884,6.03,40.24,-1.28,40.26035271,46.1288,0.3884,46.13043512,5.7888,1.6884,6.03,40.34,-1.3,40.36094152
29/04/2019 08:30,26.7268,1.3424,26.76049095,6.7968,1.9824,7.08,39.86,-1.28,39.88054664,46.7568,0.6224,46.76094233,6.7968,1.9824,7.08,39.96,-1.36,39.98313645
29/04/2019 09:00,29.5964,2.9852,29.74656807,12.8064,3.7352,13.34,33.58,-1.5,33.61348539,46.4864,2.9552,46.58023821,12.8064,3.7352,13.34,33.68,-0.78,33.68903086
29/04/2019 09:30,34.37736,6.95048,35.07295329,21.32736,6.22048,22.216,26.1,1.46,26.14080335,47.52736,7.72048,48.15034538,21.32736,6.22048,22.216,26.2,1.5,26.2429038
29/04/2019 10:00,38.67816,8.92988,39.69562719,29.34816,8.55988,30.571,18.66,0.74,18.67466733,48.10816,9.29988,48.99880434,29.34816,8.55988,30.571,18.76,0.74,18.77458921
29/04/2019 10:30,37.23184,8.00512,38.08269759,27.17184,7.92512,28.304,20.12,0.16,20.12063617,47.39184,8.10512,48.07992792,27.17184,7.92512,28.304,20.22,0.18,20.22080117
29/04/2019 11:00,37.09144,8.41792,38.03467232,27.18144,7.92792,28.314,19.82,0.98,19.84421326,47.10144,8.94792,47.94383091,27.18144,7.92792,28.314,19.92,1.02,19.94609736
29/04/2019 11:30,37.07128,7.75704,37.87415307,27.04128,7.88704,28.168,20.06,-0.26,20.06168487,47.18128,7.60704,47.79058736,27.04128,7.88704,28.168,20.14,-0.28,20.14194628
29/04/2019 12:00,35.69696,6.87328,36.35264683,23.97696,6.99328,24.976,23.44,-0.24,23.44122864,47.49696,6.73328,47.97184871,23.97696,6.99328,24.976,23.52,-0.26,23.52143703
29/04/2019 12:30,37.62,8.685,38.60950175,27.48,8.015,28.625,20.28,1.34,20.324222,47.84,9.395,48.75378575,27.48,8.015,28.625,20.36,1.38,20.40671458
29/04/2019 13:00,33.0384,5.9862,33.57633787,20.0784,5.8562,20.915,25.92,0.26,25.92130398,46.0984,6.1162,46.50236967,20.0784,5.8562,20.915,26.02,0.26,26.02129897
29/04/2019 13:30,32.20256,4.85908,32.56709273,18.20256,5.30908,18.961,28,-0.9,28.01446055,46.30256,4.36908,46.508235,18.20256,5.30908,18.961,28.1,-0.94,28.11571802
29/04/2019 14:00,30.2864,3.9852,30.5474687,15.2064,4.4352,15.84,30.16,-0.9,30.17342539,45.4664,3.4952,45.60054772,15.2064,4.4352,15.84,30.26,-0.94,30.27459661
29/04/2019 14:30,31.2556,4.5158,31.58013586,17.0256,4.9658,17.735,28.46,-0.9,28.47422694,45.6056,9.9258,46.67324991,17.0256,4.9658,17.735,28.58,4.96,29.007206
29/04/2019 15:00,31.882,5.271,32.31478555,19.512,5.691,20.325,24.74,-0.84,24.7542562,44.352,4.851,44.61650037,19.512,5.691,20.325,24.84,-0.84,24.85419884
29/04/2019 15:30,30.33872,4.45296,30.66376989,16.87872,4.92296,17.582,26.92,-0.94,26.93640659,43.89872,4.00296,44.08084966,16.87872,4.92296,17.582,27.02,-0.92,27.03565794
