Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/04/2019 16:00,34.14256,5.38408,34.56447194,22.16256,6.46408,23.086,23.96,-2.16,24.05716525,46.20256,4.24408,46.39707712,22.16256,6.46408,23.086,24.04,-2.22,24.14228655
29/04/2019 16:30,34.79368,5.11024,35.16695495,21.22368,6.19024,22.108,27.14,-2.16,27.22581863,48.44368,3.97024,48.6060998,21.22368,6.19024,22.108,27.22,-2.22,27.31037898
29/04/2019 17:00,33.81848,3.85664,34.03767415,17.50848,5.10664,18.238,32.62,-2.5,32.71565986,50.18848,2.54664,50.25304866,17.50848,5.10664,18.238,32.68,-2.56,32.78011592
29/04/2019 17:30,32.29984,2.52912,32.39870541,13.77984,4.01912,14.354,37.04,-2.98,37.15968245,50.87984,0.97912,50.88926011,13.77984,4.01912,14.354,37.1,-3.04,37.2243415
29/04/2019 18:00,31.73256,1.98908,31.79483926,12.44256,3.62908,12.961,38.58,-3.28,38.71917871,51.08256,0.28908,51.08337796,12.44256,3.62908,12.961,38.64,-3.34,38.78408436
29/04/2019 18:30,30.00176,0.95468,30.0169455,9.34176,2.72468,9.731,41.32,-3.54,41.47136361,50.74176,-0.89532,50.74965818,9.34176,2.72468,9.731,41.4,-3.62,41.55796434
29/04/2019 19:00,26.9036,0.2348,26.90462458,5.1936,1.5148,5.41,43.42,-2.56,43.49540206,48.6736,-1.1052,48.68614591,5.1936,1.5148,5.41,43.48,-2.62,43.55886592
29/04/2019 19:30,25.4044,-0.6808,25.41352057,3.0144,0.8792,3.14,44.78,-3.12,44.88855979,47.8544,-2.3208,47.91064299,3.0144,0.8792,3.14,44.84,-3.2,44.95403875
29/04/2019 20:00,24.45336,-0.88652,24.46942445,1.86336,0.54348,1.941,45.18,-2.86,45.27043185,47.12336,-2.37652,47.18324814,1.86336,0.54348,1.941,45.26,-2.92,45.35409574
29/04/2019 20:30,24.63264,-1.69048,24.69057869,2.19264,0.63952,2.284,44.88,-4.66,45.12128101,47.15264,-4.14048,47.33407899,2.19264,0.63952,2.284,44.96,-4.78,45.21338297
29/04/2019 21:00,25.3252,-1.8964,25.3961038,2.7552,0.8036,2.87,45.14,-5.4,45.46184774,47.9952,-4.7164,48.22637921,2.7552,0.8036,2.87,45.24,-5.52,45.57551974
29/04/2019 21:30,24.37824,-0.51468,24.38367243,2.41824,0.70532,2.519,43.92,-2.44,43.98772556,46.41824,-4.03468,46.59325753,2.41824,0.70532,2.519,44,-4.74,44.25457716
29/04/2019 22:00,22.70432,0.74376,22.71649897,2.58432,0.75376,2.692,40.24,-0.02,40.24000497,42.90432,-3.34624,43.03461394,2.58432,0.75376,2.692,40.32,-4.1,40.52792124
29/04/2019 22:30,21.2256,-2.1692,21.33615532,2.0256,0.5908,2.11,38.4,-5.52,38.79472129,40.5056,-5.0492,40.81908931,2.0256,0.5908,2.11,38.48,-5.64,38.89113009
29/04/2019 23:00,19.98896,-0.63072,19.99890821,1.84896,0.53928,1.926,36.28,-2.34,36.35538475,38.26896,-0.70072,38.27537469,1.84896,0.53928,1.926,36.42,-1.24,36.44110317
29/04/2019 23:30,18.66616,-2.32112,18.80992098,2.39616,0.69888,2.496,32.54,-6.04,33.09581847,35.01616,-5.48112,35.442547,2.39616,0.69888,2.496,32.62,-6.18,33.20025301
30/04/2019 00:00,16.83728,-1.99996,16.95564324,1.33728,0.39004,1.393,31,-4.78,31.36635777,31.55728,-4.90996,31.93696335,1.33728,0.39004,1.393,30.22,-5.3,30.68123857
30/04/2019 00:30,16.24128,-1.34796,16.29712159,1.24128,0.36204,1.293,30,-3.42,30.19431072,29.34128,-5.15796,29.79119439,1.24128,0.36204,1.293,28.1,-5.52,28.63704594
30/04/2019 01:00,17.89688,-2.46716,18.06613385,4.46688,1.30284,4.653,26.86,-7.54,27.89822933,30.44688,-4.21716,30.73754935,4.46688,1.30284,4.653,25.98,-5.52,26.55994729
30/04/2019 01:30,18.18848,-3.14836,18.4589538,4.18848,1.22164,4.363,28,-8.74,29.33236438,31.38848,-4.21836,31.67066841,4.18848,1.22164,4.363,27.2,-5.44,27.73866615
30/04/2019 02:00,18.5336,-3.3952,18.84201985,3.5136,1.0248,3.66,30.04,-8.84,31.3136903,32.7536,-4.5352,33.06609067,3.5136,1.0248,3.66,29.24,-5.56,29.76392447
30/04/2019 02:30,17.80392,-3.52344,18.14922028,2.83392,0.82656,2.952,29.94,-8.7,31.17841561,32.07392,-4.55344,32.39552685,2.83392,0.82656,2.952,29.24,-5.38,29.73082575
30/04/2019 03:00,17.63112,-3.55384,17.98572131,2.90112,0.84616,3.022,29.46,-8.8,30.7462453,31.60112,-4.61384,31.93615983,2.90112,0.84616,3.022,28.7,-5.46,29.2147497
30/04/2019 03:30,17.10808,-3.35556,17.43405243,2.75808,0.80444,2.873,28.7,-8.32,29.88163985,30.71808,-3.95556,30.97171119,2.75808,0.80444,2.873,27.96,-4.76,28.36228482
30/04/2019 04:00,16.23016,-3.36412,16.57514395,1.70016,0.49588,1.771,29.06,-7.72,30.06795637,29.92016,-4.14412,30.20578926,1.70016,0.49588,1.771,28.22,-4.64,28.59891606
30/04/2019 04:30,16.1716,-3.6212,16.572077,1.6416,0.4788,1.71,29.06,-8.2,30.19476114,29.8616,-4.6212,30.21705882,1.6416,0.4788,1.71,28.22,-5.1,28.67714072
30/04/2019 05:00,15.19944,-3.54308,15.60693411,0.22944,0.06692,0.239,29.94,-7.22,30.7982467,29.26944,-4.15308,29.56261476,0.22944,0.06692,0.239,29.04,-4.22,29.34501661
30/04/2019 05:30,15.43848,-3.91836,15.92796942,0.10848,0.03164,0.113,30.66,-7.9,31.66142132,29.72848,-4.78836,30.11164085,0.10848,0.03164,0.113,29.62,-4.82,30.00961179
30/04/2019 06:00,15.9656,-3.8692,16.42775371,0.1056,0.0308,0.11,31.72,-7.8,32.66494145,30.9056,-4.6092,31.24741327,0.1056,0.0308,0.11,30.8,-4.64,31.14754565
30/04/2019 06:30,18.59688,-1.73716,18.67783902,0.86688,0.25284,0.903,35.46,-3.98,35.68265685,34.34688,-6.66716,34.98798634,0.86688,0.25284,0.903,33.48,-6.92,34.18767029
30/04/2019 07:00,20.91696,-0.07672,20.9171007,1.41696,0.41328,1.476,39,-0.98,39.01231088,37.57696,-2.82672,37.68312976,1.41696,0.41328,1.476,36.16,-3.24,36.30486469
30/04/2019 07:30,23.40464,-0.08448,23.40479247,2.86464,0.83552,2.984,41.08,-1.84,41.12118675,41.02464,0.29552,41.02570437,2.86464,0.83552,2.984,38.16,-0.54,38.16382056
30/04/2019 08:00,25.53624,-1.47568,25.57884252,5.94624,1.73432,6.194,39.18,-6.42,39.7025037,42.88624,4.87432,43.16235138,5.94624,1.73432,6.194,36.94,3.14,37.07321405
30/04/2019 08:30,27.36328,-0.27196,27.36463145,9.35328,2.72804,9.743,36.02,-6,36.51630321,42.97328,6.18804,43.41652488,9.35328,2.72804,9.743,33.62,3.46,33.79757388
30/04/2019 09:00,28.08488,0.98684,28.10221233,10.27488,2.99684,10.703,35.62,-4.02,35.84612671,42.05488,3.61684,42.21012276,10.27488,2.99684,10.703,31.78,0.62,31.78604725
30/04/2019 09:30,29.7512,4.5566,30.09811464,13.2912,3.8766,13.845,32.92,1.36,32.94808037,42.2712,1.7966,42.3093621,13.2912,3.8766,13.845,28.98,-2.08,29.0545487
30/04/2019 10:00,32.65752,8.55136,33.75854515,20.98752,6.12136,21.862,23.34,4.86,23.8406208,41.54752,2.14136,41.60266627,20.98752,6.12136,21.862,20.56,-3.98,20.94168093
30/04/2019 10:30,37.74048,12.40764,39.72774045,33.66048,9.81764,35.063,8.16,5.18,9.665298754,40.38048,7.43764,41.05973275,33.66048,9.81764,35.063,6.72,-2.38,7.129011152
30/04/2019 11:00,36.94632,9.81976,38.22902363,33.97632,9.90976,35.392,5.94,-0.18,5.942726647,39.23632,12.98976,41.33065052,33.97632,9.90976,35.392,5.26,3.08,6.095408108
30/04/2019 11:30,32.46472,7.94096,33.42180262,26.57472,7.75096,27.682,11.78,0.38,11.78612744,37.47472,9.77096,38.72759092,26.57472,7.75096,27.682,10.9,2.02,11.08559426
30/04/2019 12:00,38.88952,12.09236,40.72615789,37.85952,11.04236,39.437,2.06,2.1,2.941700189,37.83952,14.40236,40.48774194,37.85952,11.04236,39.437,-0.02,3.36,3.360059523
30/04/2019 12:30,37.16128,11.44204,38.88291412,37.00128,10.79204,38.543,0.32,1.3,1.338805438,36.48128,13.11204,38.76608548,37.00128,10.79204,38.543,-0.52,2.32,2.377561776
30/04/2019 13:00,38.52408,12.30744,40.44227762,38.97408,11.36744,40.598,-0.9,1.88,2.084322432,37.05408,15.32744,40.09906809,38.97408,11.36744,40.598,-1.92,3.96,4.400908997
30/04/2019 13:30,32.1212,7.7316,33.03860058,25.6512,7.4816,26.72,12.94,0.5,12.94965637,37.8512,11.1016,39.44564442,25.6512,7.4816,26.72,12.2,3.62,12.7257377
30/04/2019 14:00,28.484,6.817,29.28838925,19.464,5.677,20.275,18.04,2.28,18.18350901,36.444,3.237,36.5874747,19.464,5.677,20.275,16.98,-2.44,17.15441634
30/04/2019 14:30,27.15488,7.27184,28.11169089,16.63488,4.85184,17.328,21.04,4.84,21.58951597,35.79488,-1.58816,35.8300947,16.63488,4.85184,17.328,19.16,-6.44,20.21334213
30/04/2019 15:00,29.02528,7.74404,30.04058978,20.34528,5.93404,21.193,17.36,3.62,17.73341479,35.32528,0.03404,35.3252964,20.34528,5.93404,21.193,14.98,-5.9,16.10001242
30/04/2019 15:30,30.16288,6.25084,30.80377137,23.28288,6.79084,24.253,13.76,-1.08,13.80231865,34.46288,8.19084,35.42287337,23.28288,6.79084,24.253,11.18,1.4,11.26731556
30/04/2019 16:00,34.92592,11.59256,36.79955618,30.62592,8.93256,31.902,8.6,5.32,10.11248733,37.74592,7.61256,38.50591573,30.62592,8.93256,31.902,7.12,-1.32,7.241325845
30/04/2019 16:30,35.83744,11.88092,37.75550775,30.27744,8.83092,31.539,11.12,6.1,12.68323303,39.73744,4.65092,40.00868899,30.27744,8.83092,31.539,9.46,-4.18,10.34234016
30/04/2019 17:00,31.57608,8.42844,32.68160689,20.32608,5.92844,21.173,22.5,5,23.04886114,40.98608,0.64844,40.99120916,20.32608,5.92844,21.173,20.66,-5.28,21.32402401
30/04/2019 17:30,29.50728,6.16504,30.14444047,14.17728,4.13504,14.768,30.66,4.06,30.92764459,42.61728,-2.08496,42.66825064,14.17728,4.13504,14.768,28.44,-6.22,29.11223111
30/04/2019 18:00,29.06568,5.45624,29.57337162,12.29568,3.58624,12.808,33.54,3.74,33.74787697,43.29568,-3.01376,43.40044534,12.29568,3.58624,12.808,31,-6.6,31.69479453
30/04/2019 18:30,26.84736,2.44548,26.95850722,6.56736,1.91548,6.841,40.56,1.06,40.57384872,43.92736,-4.66452,44.17432177,6.56736,1.91548,6.841,37.36,-6.58,37.9350234
30/04/2019 19:00,25.49216,-0.06312,25.49223814,3.93216,1.14688,4.096,43.12,-2.42,43.18785477,43.77216,1.66688,43.80388659,3.93216,1.14688,4.096,39.84,0.52,39.84339343
30/04/2019 19:30,25.62592,-0.42744,25.6294846,3.98592,1.16256,4.152,43.28,-3.18,43.39666807,43.60592,-0.37744,43.60755347,3.98592,1.16256,4.152,39.62,-1.54,39.64991803
30/04/2019 20:00,24.52288,-0.75916,24.53462792,3.12288,0.91084,3.253,42.8,-3.34,42.93012462,43.54288,-0.34916,43.54427989,3.12288,0.91084,3.253,40.42,-1.26,40.43963402
30/04/2019 20:30,24.28928,-0.76896,24.30144898,3.08928,0.90104,3.218,42.4,-3.34,42.53134844,43.50928,0.20104,43.50974446,3.08928,0.90104,3.218,40.42,-0.7,40.4260609
30/04/2019 21:00,25.8076,-1.1032,25.83116854,4.3776,1.2768,4.56,42.86,-4.76,43.12351099,43.9976,-1.2432,44.01516048,4.3776,1.2768,4.56,39.62,-2.52,39.70006045
30/04/2019 21:30,25.02592,-1.04244,25.0476217,4.10592,1.19756,4.277,41.84,-4.48,42.07916349,43.16592,-0.36244,43.16744158,4.10592,1.19756,4.277,39.06,-1.56,39.09113966
30/04/2019 22:00,24.97856,1.15708,25.0053453,7.25856,2.11708,7.561,35.44,-1.92,35.49197092,40.69856,-5.96292,41.133067,7.25856,2.11708,7.561,33.44,-8.08,34.4023255
30/04/2019 22:30,24.7344,-0.3758,24.73725468,9.6144,2.8042,10.015,30.24,-6.36,30.90157278,37.4744,-5.1158,37.8219786,9.6144,2.8042,10.015,27.86,-7.92,28.96387405
30/04/2019 23:00,23.19496,0.46728,23.19966638,9.14496,2.66728,9.526,28.1,-4.4,28.44239793,34.72496,-4.75272,35.04869747,9.14496,2.66728,9.526,25.58,-7.42,26.63442885
30/04/2019 23:30,21.84664,0.33152,21.84915524,9.05664,2.64152,9.434,25.58,-4.62,25.99386081,32.37664,-4.93848,32.75111299,9.05664,2.64152,9.434,23.32,-7.58,24.52098693
01/05/2019 00:00,21.00536,1.62948,21.06846824,9.49536,2.76948,9.891,23.02,-2.28,23.13263496,30.43536,-1.99052,30.5003821,9.49536,2.76948,9.891,20.94,-4.76,21.47419847
01/05/2019 00:30,20.41584,1.86712,20.50104046,9.55584,2.78712,9.954,21.72,-1.84,21.79779805,29.29584,-1.27288,29.32347975,9.55584,2.78712,9.954,19.74,-4.06,20.1531933
01/05/2019 01:00,18.9408,1.0344,18.96902443,7.1808,2.0944,7.48,23.52,-2.12,23.61535094,28.8808,-5.5256,29.40464018,7.1808,2.0944,7.48,21.7,-7.62,22.99900867
01/05/2019 01:30,19.61816,0.94488,19.6409012,7.38816,2.15488,7.696,24.46,-2.42,24.57942229,30.08816,-10.48512,31.86275433,7.38816,2.15488,7.696,22.7,-12.64,25.98190909
01/05/2019 02:00,19.4016,-0.9662,19.42564349,7.0416,2.0538,7.335,24.72,-6.04,25.44720024,30.7416,-2.8062,30.86941413,7.0416,2.0538,7.335,23.7,-4.86,24.19317259
01/05/2019 02:30,20.47824,-0.53968,20.48535008,9.49824,2.77032,9.894,21.96,-6.62,22.93612871,30.59824,-0.28968,30.5996112,9.49824,2.77032,9.894,21.1,-3.06,21.32073169
01/05/2019 03:00,20.1424,-0.4618,20.14769309,9.6624,2.8182,10.065,20.96,-6.56,21.96258637,29.8024,-0.1618,29.80283921,9.6624,2.8182,10.065,20.14,-2.98,20.35927307
01/05/2019 03:30,18.87272,-0.50004,18.87934321,7.54272,2.19996,7.857,22.66,-5.4,23.29454013,29.40272,0.21996,29.40354274,7.54272,2.19996,7.857,21.86,-1.98,21.94948747
01/05/2019 04:00,17.15664,-1.46848,17.21937077,4.49664,1.31152,4.684,25.32,-5.56,25.9232714,29.07664,-0.84848,29.08901703,4.49664,1.31152,4.684,24.58,-2.16,24.67472391
01/05/2019 04:30,16.51728,-1.90496,16.62676791,3.37728,0.98504,3.518,26.28,-5.78,26.90811773,28.95728,-1.39496,28.99086026,3.37728,0.98504,3.518,25.58,-2.38,25.69048073
01/05/2019 05:00,16.46768,-2.57276,16.66744067,3.00768,0.87724,3.133,26.92,-6.9,27.7902213,29.20768,-2.58276,29.32165105,3.00768,0.87724,3.133,26.2,-3.46,26.42747812
01/05/2019 05:30,17.96648,-2.51436,18.1415658,4.71648,1.37564,4.913,26.5,-7.78,27.61844311,30.29648,-3.30436,30.47614633,4.71648,1.37564,4.913,25.58,-4.68,26.0045919
01/05/2019 06:00,19.10512,-2.28684,19.24149805,5.32512,1.55316,5.547,27.56,-7.68,28.61006816,31.96512,-2.98684,32.10436278,5.32512,1.55316,5.547,26.64,-4.54,27.02408555
01/05/2019 06:30,20.72072,-1.08104,20.74890081,4.83072,1.40896,5.032,31.78,-4.98,32.16782243,35.41072,-2.03104,35.46891899,4.83072,1.40896,5.032,30.58,-3.44,30.77287767
01/05/2019 07:00,22.42136,-0.76252,22.43432239,4.79136,1.39748,4.991,35.26,-4.32,35.52365409,38.59136,-0.32252,38.59270768,4.79136,1.39748,4.991,33.8,-1.72,33.84373502
01/05/2019 07:30,26.61432,2.18376,26.70376072,8.82432,2.57376,9.192,35.58,-0.78,35.58854872,41.52432,0.29376,41.52535908,8.82432,2.57376,9.192,32.7,-2.28,32.77938987
01/05/2019 08:00,28.84064,1.99352,28.90945585,10.64064,3.10352,11.084,36.4,-2.22,36.46763497,43.78064,-0.87648,43.7894126,10.64064,3.10352,11.084,33.14,-3.98,33.37813656
01/05/2019 08:30,29.7852,4.2786,30.09093812,12.7152,3.7086,13.245,34.14,1.14,34.15902809,43.0952,2.4286,43.16357679,12.7152,3.7086,13.245,30.38,-1.28,30.40695315
01/05/2019 09:00,29.57544,5.43492,30.07066688,14.00544,4.08492,14.589,31.14,2.7,31.25683285,43.52544,-0.91508,43.53505827,14.00544,4.08492,14.589,29.52,-5,29.94044756
01/05/2019 09:30,34.94024,6.29632,35.50301419,24.81024,7.23632,25.844,20.26,-1.88,20.3470391,43.39024,8.21632,44.1613048,24.81024,7.23632,25.844,18.58,0.98,18.60582704
01/05/2019 10:00,34.99336,6.26848,35.55037392,25.26336,7.36848,26.316,19.46,-2.2,19.58396283,41.72336,7.36848,42.36901305,25.26336,7.36848,26.316,16.46,0,16.46
01/05/2019 10:30,35.99176,7.03468,36.67278978,27.10176,7.90468,28.231,17.78,-1.74,17.86493773,42.24176,8.80468,43.14960808,27.10176,7.90468,28.231,15.14,0.9,15.16672674
01/05/2019 11:00,34.77536,6.72948,35.42049639,26.05536,7.59948,27.141,17.44,-1.74,17.52658552,42.57536,9.07948,43.53272604,26.05536,7.59948,27.141,16.52,1.48,16.58616291
01/05/2019 11:30,43.53824,12.12032,45.19381041,41.41824,12.08032,43.144,4.24,0.08,4.24075465,45.15824,15.24032,47.6606126,41.41824,12.08032,43.144,3.74,3.16,4.896243458
01/05/2019 12:00,41.36864,10.13752,42.59264828,35.88864,10.46752,37.384,10.96,-0.66,10.97985428,46.86864,13.12752,48.67238639,35.88864,10.46752,37.384,10.98,2.66,11.29761037
01/05/2019 12:30,35.5932,7.2276,36.31961024,27.2832,7.9576,28.42,16.62,-1.46,16.68400432,42.1432,9.4376,43.18700731,27.2832,7.9576,28.42,14.86,1.48,14.93351934
01/05/2019 13:00,34.48224,6.49232,35.08810474,24.76224,7.22232,25.794,19.44,-1.46,19.49474801,41.08224,8.42232,41.9366894,24.76224,7.22232,25.794,16.32,1.2,16.36405818
01/05/2019 13:30,35.27,5.93,35.765036,24.72,7.21,25.75,21.1,-2.56,21.25473124,43.12,7.41,43.75205709,24.72,7.21,25.75,18.4,0.2,18.40108692
01/05/2019 14:00,27.00096,1.37028,27.03570802,10.32096,3.01028,10.751,33.36,-3.28,33.52085918,42.50096,2.37028,42.56700398,10.32096,3.01028,10.751,32.18,-0.64,32.18636357
01/05/2019 14:30,32.11048,4.02764,32.36208908,18.78048,5.47764,19.563,26.66,-2.9,26.8172631,44.22048,5.11764,44.51562749,18.78048,5.47764,19.563,25.44,-0.36,25.44254704
01/05/2019 15:00,31.38456,3.65508,31.59668046,18.63456,5.43508,19.411,25.5,-3.56,25.74730277,41.69456,3.73508,41.86152358,18.63456,5.43508,19.411,23.06,-1.7,23.12257771
01/05/2019 15:30,38.38584,8.91712,39.40796546,32.11584,9.36712,33.454,12.54,-0.9,12.57225517,42.43584,10.66712,43.75600491,32.11584,9.36712,33.454,10.32,1.3,10.40155758
01/05/2019 16:00,36.4588,7.6834,37.25961263,28.9488,8.4434,30.155,15.02,-1.52,15.09671487,45.1288,9.8834,46.1983786,28.9488,8.4434,30.155,16.18,1.44,16.24395272
01/05/2019 16:30,29.92904,2.61972,30.04347464,14.39904,4.19972,14.999,31.06,-3.16,31.22033312,47.01904,4.03972,47.1922606,14.39904,4.19972,14.999,32.62,-0.16,32.62039239
01/05/2019 17:00,29.32672,1.39696,29.35997281,10.20672,2.97696,10.632,38.24,-3.16,38.37034271,49.14672,3.31696,49.25852526,10.20672,2.97696,10.632,38.94,0.34,38.94148431
01/05/2019 17:30,30.36096,1.69028,30.40797492,10.56096,3.08028,11.001,39.6,-2.78,39.69746088,50.96096,4.82028,51.18842197,10.56096,3.08028,11.001,40.4,1.74,40.43745294
01/05/2019 18:00,32.30504,3.66772,32.51257879,14.25504,4.15772,14.849,36.1,-0.98,36.11329949,52.03504,7.09772,52.51688316,14.25504,4.15772,14.849,37.78,2.94,37.8942212
01/05/2019 18:30,31.96504,3.17272,32.12210974,12.93504,3.77272,13.474,38.06,-1.2,38.0789128,51.47504,5.51272,51.76939081,12.93504,3.77272,13.474,38.54,1.74,38.57925868
01/05/2019 19:00,30.98232,2.91276,31.11893834,11.87232,3.46276,12.367,38.22,-1.1,38.23582613,50.93232,5.42276,51.22018691,11.87232,3.46276,12.367,39.06,1.96,39.10914471
01/05/2019 19:30,28.95,1.475,28.98755121,9.72,2.835,10.125,38.46,-2.72,38.55606308,49.78,3.755,49.92142251,9.72,2.835,10.125,40.06,0.92,40.07056276
01/05/2019 20:00,26.40624,-0.09568,26.40641334,5.70624,1.66432,5.944,41.4,-3.52,41.54937304,47.92624,0.86432,47.9340331,5.70624,1.66432,5.944,42.22,-0.8,42.22757867
01/05/2019 20:30,24.68808,-1.46056,24.73124602,2.39808,0.69944,2.498,44.58,-4.32,44.7888245,46.71808,-1.38056,46.73847392,2.39808,0.69944,2.498,44.32,-2.08,44.36878182
01/05/2019 21:00,23.65528,-1.86096,23.72836792,1.50528,0.43904,1.568,44.3,-4.6,44.53818586,45.82528,-1.92096,45.8655249,1.50528,0.43904,1.568,44.32,-2.36,44.38278946
01/05/2019 21:30,22.82416,-1.24212,22.85793389,2.08416,0.60788,2.171,41.48,-3.7,41.64469234,45.14416,0.46788,45.14658452,2.08416,0.60788,2.171,43.06,-0.14,43.06022759
01/05/2019 22:00,22.0844,0.4692,22.08938369,2.5344,0.7392,2.64,39.1,-0.54,39.10372872,42.1544,-7.9208,42.89210314,2.5344,0.7392,2.64,39.62,-8.66,40.55539422
01/05/2019 22:30,20.14264,0.39452,20.14650323,1.35264,0.39452,1.409,37.58,0,37.58,39.37264,-10.14548,40.6587696,1.35264,0.39452,1.409,38.02,-10.54,39.45392249
01/05/2019 23:00,19.142,-1.489,19.19982513,1.752,0.511,1.825,34.78,-4,35.00926163,37.032,-7.009,37.68945615,1.752,0.511,1.825,35.28,-7.52,36.07254912
01/05/2019 23:30,18.71944,-1.50308,18.77968805,3.10944,0.90692,3.239,31.22,-4.82,31.58988446,34.64944,-6.21308,35.20207459,3.10944,0.90692,3.239,31.54,-7.12,32.33366666
02/05/2019 00:00,17.14792,-0.85644,17.16929381,2.61792,0.76356,2.727,29.06,-3.24,29.24006156,32.01792,-4.77644,32.37223471,2.61792,0.76356,2.727,29.4,-5.54,29.91741299
02/05/2019 00:30,17.12776,0.12768,17.12823589,3.79776,1.10768,3.956,26.66,-1.96,26.73195092,30.73776,-3.07232,30.89092164,3.79776,1.10768,3.956,26.94,-4.18,27.262355
02/05/2019 01:00,17.67888,1.02884,17.70879188,5.37888,1.56884,5.603,24.6,-1.08,24.6236959,30.27888,-1.95116,30.34168089,5.37888,1.56884,5.603,24.9,-3.52,25.14757245
02/05/2019 01:30,18.44616,1.28388,18.49078599,5.87616,1.71388,6.121,25.14,-0.86,25.15470533,31.31616,-1.68612,31.36151906,5.87616,1.71388,6.121,25.44,-3.4,25.66619567
02/05/2019 02:00,19.39296,1.09628,19.42392152,6.43296,1.87628,6.701,25.92,-1.56,25.96690201,32.85296,-8.76372,34.00176126,6.43296,1.87628,6.701,26.42,-10.64,28.48202942
02/05/2019 02:30,20.32104,2.29572,20.45030555,8.83104,2.57572,9.199,22.98,-0.56,22.98682231,32.35104,-8.50428,33.45015048,8.83104,2.57572,9.199,23.52,-11.08,25.99916922
02/05/2019 03:00,22.11968,4.62824,22.59869131,13.39968,3.90824,13.958,17.44,1.44,17.49934856,31.43968,-5.05176,31.8429546,13.39968,3.90824,13.958,18.04,-8.96,20.14257183
02/05/2019 03:30,21.2824,4.0282,21.66026189,11.8224,3.4482,12.315,18.92,1.16,18.9555269,31.3224,-5.9718,31.88659808,11.8224,3.4482,12.315,19.5,-9.42,21.65609383
02/05/2019 04:00,22.13912,4.69516,22.63150816,14.10912,4.11516,14.697,16.06,1.16,16.1018384,30.78912,-5.58484,31.29153796,14.10912,4.11516,14.697,16.68,-9.7,19.29539842
02/05/2019 04:30,23.50512,5.62316,24.16838006,16.84512,4.91316,17.547,13.32,1.42,13.39547685,30.80512,-4.66684,31.1566175,16.84512,4.91316,17.547,13.96,-9.58,16.93097753
02/05/2019 05:00,22.48304,4.38672,22.90699456,14.66304,4.27672,15.274,15.64,0.22,15.64154724,30.90304,-6.00328,31.48074415,14.66304,4.27672,15.274,16.24,-10.28,19.22019771
02/05/2019 05:30,21.1272,2.4546,21.26931219,10.9872,3.2046,11.445,20.28,-1.5,20.33539771,31.8272,-8.6154,32.97265196,10.9872,3.2046,11.445,20.84,-11.82,23.95867275
02/05/2019 06:00,19.82496,1.42228,19.87591305,7.10496,2.07228,7.401,25.44,-1.3,25.47319375,33.04496,-9.54772,34.39663266,7.10496,2.07228,7.401,25.94,-11.62,28.42372249
02/05/2019 06:30,22.35848,-0.37836,22.36168116,9.46848,2.76164,9.863,25.78,-6.28,26.53388023,36.68848,-1.77836,36.73155495,9.46848,2.76164,9.863,27.22,-4.54,27.5960142
02/05/2019 07:00,26.5728,1.9054,26.64102567,13.9728,4.0754,14.555,25.2,-4.34,25.57099138,40.5528,0.2154,40.55337205,13.9728,4.0754,14.555,26.58,-3.86,26.85881606
02/05/2019 07:30,29.43152,3.23336,29.60859649,16.33152,4.76336,17.012,26.2,-3.06,26.37808939,43.09152,5.74336,43.47258078,16.33152,4.76336,17.012,26.76,0.98,26.77793868
02/05/2019 08:00,33.42832,6.61076,34.07572047,21.32832,6.22076,22.217,24.2,0.78,24.21256698,45.78832,3.10076,45.89319079,21.32832,6.22076,22.217,24.46,-3.12,24.65818323
02/05/2019 08:30,39.0832,9.0776,40.12355099,30.6432,8.9376,31.92,16.88,0.28,16.88232212,46.6232,5.1976,46.91202217,30.6432,8.9376,31.92,15.98,-3.74,16.41182501
02/05/2019 09:00,44.40096,13.06028,46.28192047,41.52096,12.11028,43.251,5.76,1.9,6.065278229,47.66096,10.35028,48.77187103,41.52096,12.11028,43.251,6.14,-1.76,6.387268587
02/05/2019 09:30,47.1604,15.1872,49.54547782,48.2304,14.0672,50.24,-2.14,2.24,3.097934796,46.6104,12.6272,48.2905329,48.2304,14.0672,50.24,-1.62,-1.44,2.167487024
02/05/2019 10:00,54.09376,19.11568,57.37198003,60.29376,17.58568,62.806,-12.4,3.06,12.77198497,49.43376,17.82568,52.5495147,60.29376,17.58568,62.806,-10.86,0.24,10.86265161
02/05/2019 10:30,51.61112,18.93116,54.97359845,55.58112,16.21116,57.897,-7.94,5.44,9.624822076,47.92112,19.17116,51.61363306,55.58112,16.21116,57.897,-7.66,2.96,8.212015587
02/05/2019 11:00,47.83368,16.31524,50.53956864,47.74368,13.92524,49.733,0.18,4.78,4.783387921,48.28368,15.28524,50.64535829,47.74368,13.92524,49.733,0.54,1.36,1.463283978
02/05/2019 11:30,41.06248,13.16364,43.12086133,38.41248,11.20364,40.013,5.3,3.92,6.592146843,44.15248,12.68364,45.93817817,38.41248,11.20364,40.013,5.74,1.48,5.927731438
02/05/2019 12:00,41.01776,12.98268,43.02332641,35.11776,10.24268,36.581,11.8,5.48,13.01039584,47.43776,10.18268,48.51832691,35.11776,10.24268,36.581,12.32,-0.06,12.3201461
02/05/2019 12:30,43.14984,14.28412,45.45266523,39.33984,11.47412,40.979,7.62,5.62,9.468305023,49.11984,13.63412,50.97693508,39.33984,11.47412,40.979,9.78,2.16,10.01568769
02/05/2019 13:00,41.50784,11.31812,43.02325675,38.90784,11.34812,40.529,5.2,-0.06,5.200346142,45.88784,15.72812,48.50842833,38.90784,11.34812,40.529,6.98,4.38,8.240436882
02/05/2019 13:30,37.94968,6.46824,38.49696535,28.27968,8.24824,29.458,19.34,-3.56,19.66492309,48.13968,9.04824,48.98264425,28.27968,8.24824,29.458,19.86,0.8,19.87610626
02/05/2019 14:00,39.98848,10.11164,41.24710652,32.26848,9.41164,33.613,15.44,1.4,15.50334158,47.78848,7.75164,48.41308442,32.26848,9.41164,33.613,15.52,-1.66,15.60852331
02/05/2019 14:30,36.27936,8.80148,37.3317293,25.95936,7.57148,27.041,20.64,2.46,20.78608188,46.09936,5.37148,46.41124637,25.95936,7.57148,27.041,20.14,-2.2,20.25980257
02/05/2019 15:00,34.83704,7.54872,35.64551205,23.20704,6.76872,24.174,23.26,1.56,23.31225429,45.22704,4.10872,45.413288,23.20704,6.76872,24.174,22.02,-2.66,22.18008115
02/05/2019 15:30,42.34176,13.96468,44.58516488,42.70176,12.45468,44.481,-0.72,3.02,3.104641686,41.92176,11.85468,43.56566767,42.70176,12.45468,44.481,-0.78,-0.6,0.984073168
02/05/2019 16:00,43.4304,13.9422,45.61342549,44.2704,12.9122,46.115,-1.68,2.06,2.658194876,42.8304,11.3922,44.31958241,44.2704,12.9122,46.115,-1.44,-1.52,2.093800373
02/05/2019 16:30,39.42752,9.33636,40.51785966,30.46752,8.88636,31.737,17.92,0.9,17.94258621,48.68752,6.56636,49.12831859,30.46752,8.88636,31.737,18.22,-2.32,18.36711191
02/05/2019 17:00,32.96528,4.59904,33.28454378,15.90528,4.63904,16.568,34.12,-0.08,34.12009379,50.32528,0.95904,50.3344173,15.90528,4.63904,16.568,34.42,-3.68,34.61616385
02/05/2019 17:30,34.54296,5.07128,34.91323483,18.79296,5.48128,19.576,31.5,-0.82,31.51067121,50.63296,1.24128,50.64817286,18.79296,5.48128,19.576,31.84,-4.24,32.12107097
02/05/2019 18:00,28.96304,3.15172,29.13401835,10.46304,3.05172,10.899,37,0.2,37.00054054,47.78304,0.19172,47.78342462,10.46304,3.05172,10.899,37.32,-2.86,37.42942693
02/05/2019 18:30,30.98128,4.52204,31.30956014,13.72128,4.00204,14.293,34.52,1.04,34.53566273,48.52128,1.32204,48.53928721,13.72128,4.00204,14.293,34.8,-2.68,34.90304285
02/05/2019 19:00,26.4932,1.2276,26.52162604,4.4832,1.3076,4.67,44.02,-0.16,44.02029078,48.7032,-1.8724,48.73917902,4.4832,1.3076,4.67,44.22,-3.18,44.33419448
02/05/2019 19:30,29.83448,3.07964,29.99300551,10.52448,3.06964,10.963,38.62,0.02,38.62000518,50.28448,5.92964,50.6328901,10.52448,3.06964,10.963,39.76,2.86,39.86272946
02/05/2019 20:00,26.38016,-0.93412,26.39669339,4.58016,1.33588,4.771,43.6,-4.54,43.83573428,48.74016,3.01588,48.8333772,4.58016,1.33588,4.771,44.16,1.68,44.19194497
02/05/2019 20:30,24.09984,-0.09088,24.10001135,1.29984,0.37912,1.354,45.6,-0.94,45.60968757,47.05984,-3.36088,47.17969961,1.29984,0.37912,1.354,45.76,-3.74,45.91258215
02/05/2019 21:00,23.4172,-3.3254,23.65213608,0.4272,0.1246,0.445,45.98,-6.9,46.49484272,47.5672,-1.1954,47.58221829,0.4272,0.1246,0.445,47.14,-1.32,47.1584775
02/05/2019 21:30,22.85968,-3.64176,23.1479456,0.43968,0.12824,0.458,44.84,-7.54,45.46951946,46.67968,-2.19176,46.73110674,0.43968,0.12824,0.458,46.24,-2.32,46.29816411
02/05/2019 22:00,21.45512,-1.23684,21.49074097,0.28512,0.08316,0.297,42.34,-2.64,42.42222531,42.84512,-5.53684,43.20139934,0.28512,0.08316,0.297,42.56,-5.62,42.92945376
02/05/2019 22:30,19.89328,-1.20196,19.92955837,0.23328,0.06804,0.243,39.32,-2.54,39.40195427,39.89328,-4.93196,40.19699017,0.23328,0.06804,0.243,39.66,-5,39.97393651
02/05/2019 23:00,18.49752,0.14636,18.49809902,0.46752,0.13636,0.487,36.06,0.02,36.06000555,36.88752,-2.56364,36.9764977,0.46752,0.13636,0.487,36.42,-2.7,36.51994524
02/05/2019 23:30,17.97384,-0.68888,17.98703644,2.40384,0.70112,2.504,31.14,-2.78,31.26384493,33.88384,-3.65888,34.08081595,2.40384,0.70112,2.504,31.48,-4.36,31.78049716
03/05/2019 00:00,17.58408,0.26744,17.58611366,3.45408,1.00744,3.598,28.26,-1.48,28.29872789,32.15408,-6.89256,32.88452895,3.45408,1.00744,3.598,28.7,-7.9,29.76743187
03/05/2019 00:30,16.86064,-0.88648,16.8839281,3.20064,0.93352,3.334,27.32,-3.64,27.56142231,31.40064,-7.18648,32.21250824,3.20064,0.93352,3.334,28.2,-8.12,29.34577312
03/05/2019 01:00,17.0744,-1.3658,17.12893882,4.8144,1.4042,5.015,24.52,-5.54,25.1380588,30.7944,-0.7158,30.80271808,4.8144,1.4042,5.015,25.98,-2.12,26.06635379
03/05/2019 01:30,17.24192,-1.47444,17.30484841,4.68192,1.36556,4.877,25.12,-5.68,25.75416083,31.30192,-0.89444,31.31469653,4.68192,1.36556,4.877,26.62,-2.26,26.71576314
03/05/2019 02:00,16.5252,-2.3814,16.69590671,2.8752,0.8386,2.995,27.3,-6.44,28.04930659,31.6952,-2.1814,31.77017798,2.8752,0.8386,2.995,28.82,-3.02,28.9777984
03/05/2019 02:30,15.6332,-2.7524,15.87364634,1.6032,0.4676,1.67,28.06,-6.44,28.78953282,31.2232,-2.5524,31.32735169,1.6032,0.4676,1.67,29.62,-3.02,29.77355874
03/05/2019 03:00,15.1172,-3.2104,15.45433286,0.7872,0.2296,0.82,28.66,-6.88,29.47422603,31.0072,-3.3104,31.18341226,0.7872,0.2296,0.82,30.22,-3.54,30.42663307
03/05/2019 03:30,15.0004,-2.1828,15.15838435,1.4304,0.4172,1.49,27.14,-5.2,27.63366787,30.0904,-0.2428,30.09137956,1.4304,0.4172,1.49,28.66,-0.66,28.66759843
03/05/2019 04:00,14.59416,-2.11712,14.74692182,0.76416,0.22288,0.796,27.66,-4.68,28.05312817,29.70416,-4.35712,30.02201885,0.76416,0.22288,0.796,28.94,-4.58,29.30017065
03/05/2019 04:30,14.40192,-0.72444,14.42012874,0.12192,0.03556,0.127,28.56,-1.52,28.60041958,29.06192,-11.60444,31.29310182,0.12192,0.03556,0.127,28.94,-11.64,31.19315951
03/05/2019 05:00,14.67168,-0.79076,14.69297436,0.27168,0.07924,0.283,28.8,-1.74,28.85251462,29.57168,-11.70076,31.80239052,0.27168,0.07924,0.283,29.3,-11.78,31.57939835
03/05/2019 05:30,14.92936,-0.86352,14.95431231,0.15936,0.04648,0.166,29.54,-1.82,29.59601325,30.17936,-11.73352,32.38007507,0.15936,0.04648,0.166,30.02,-11.78,32.24854725
03/05/2019 06:00,15.34552,-1.02964,15.38002414,0.03552,0.01036,0.037,30.62,-2.08,30.69056533,31.27552,-10.50964,32.99410075,0.03552,0.01036,0.037,31.24,-10.52,32.96373765
03/05/2019 06:30,18.0068,-2.2126,18.14222823,0.9168,0.2674,0.955,34.18,-4.96,34.53800805,35.8768,-7.2326,36.59856938,0.9168,0.2674,0.955,34.96,-7.5,35.75544154
03/05/2019 07:00,20.11264,-0.71048,20.12518496,1.47264,0.42952,1.534,37.28,-2.28,37.34965596,39.61264,-7.77048,40.36758114,1.47264,0.42952,1.534,38.14,-8.2,39.01153163
03/05/2019 07:30,22.44984,-0.80088,22.46412083,2.01984,0.58912,2.104,40.86,-2.78,40.95446252,43.51984,-0.31088,43.52095036,2.01984,0.58912,2.104,41.5,-0.9,41.50975789
03/05/2019 08:00,23.77944,0.80192,23.79295783,2.74944,0.80192,2.864,42.06,0,42.06,45.14944,-2.37808,45.21202491,2.74944,0.80192,2.864,42.4,-3.18,42.51908277
03/05/2019 08:30,24.594,-1.983,24.67381456,3.864,1.127,4.025,41.46,-6.22,41.92397882,46.804,2.167,46.85413861,3.864,1.127,4.025,42.94,1.04,42.95259247
03/05/2019 09:00,25.83688,1.07784,25.85935241,5.54688,1.61784,5.778,40.58,-1.08,40.59436907,47.58688,2.13784,47.63487701,5.54688,1.61784,5.778,42.04,0.52,42.04321586
03/05/2019 09:30,26.35184,0.62012,26.35913542,5.21184,1.52012,5.429,42.28,-1.8,42.31829864,49.31184,4.24012,49.49379943,5.21184,1.52012,5.429,44.1,2.72,44.18380246
03/05/2019 10:00,26.66576,3.05168,26.83981198,6.00576,1.75168,6.256,41.32,2.6,41.40171977,49.02576,-1.10832,49.03828623,6.00576,1.75168,6.256,43.02,-2.86,43.1149626
03/05/2019 10:30,27.96104,4.83572,28.37611576,8.59104,2.50572,8.949,38.74,4.66,39.01926704,47.85104,-2.83428,47.93490557,8.59104,2.50572,8.949,39.26,-5.34,39.62149921
03/05/2019 11:00,29.07976,5.45868,29.58766008,9.86976,2.87868,10.281,38.42,5.16,38.7649584,47.32976,-2.74132,47.40908159,9.86976,2.87868,10.281,37.46,-5.62,37.87922914
03/05/2019 11:30,30.97488,6.56184,31.66229517,13.75488,4.01184,14.328,34.44,5.1,34.81556548,48.07488,-1.54816,48.09980131,13.75488,4.01184,14.328,34.32,-5.56,34.76745605
03/05/2019 12:00,37.07832,10.16076,38.44532296,27.08832,7.90076,28.217,19.98,4.52,20.48489199,48.32832,6.76076,48.79891792,27.08832,7.90076,28.217,21.24,-1.14,21.27057122
03/05/2019 12:30,34.64848,6.91164,35.33111849,22.42848,6.54164,23.363,24.44,0.74,24.45120038,47.86848,7.84164,48.50652219,22.42848,6.54164,23.363,25.44,1.3,25.47319375
03/05/2019 13:00,31.93848,2.86664,32.06686966,17.74848,5.17664,18.488,28.38,-4.62,28.7535876,47.22848,5.75664,47.57802252,17.74848,5.17664,18.488,29.48,0.58,29.48570501
03/05/2019 13:30,38.69688,8.94284,39.71678372,30.62688,8.93284,31.903,16.14,0.02,16.14001239,46.98688,4.87284,47.23887659,30.62688,8.93284,31.903,16.36,-4.06,16.85625107
03/05/2019 14:00,44.55384,12.09612,46.16666306,41.16384,12.00612,42.879,6.78,0.18,6.78238896,48.20384,7.70612,48.81592441,41.16384,12.00612,42.879,7.04,-4.3,8.249339367
03/05/2019 14:30,33.07096,6.35028,33.67513105,20.88096,6.09028,21.751,24.38,0.52,24.3855449,43.66096,1.27028,43.67943497,20.88096,6.09028,21.751,22.78,-4.82,23.28434667
03/05/2019 15:00,33.20896,7.07928,33.95513554,22.48896,6.55928,23.426,21.44,1.04,21.46520906,45.30896,2.65928,45.38693233,22.48896,6.55928,23.426,22.82,-3.9,23.15086176
03/05/2019 15:30,39.0364,10.6952,40.47502721,34.1664,9.9652,35.59,9.74,1.46,9.848817188,44.0064,8.6052,44.83985624,34.1664,9.9652,35.59,9.84,-1.36,9.933539148
03/05/2019 16:00,34.54696,5.89328,35.04601539,24.45696,7.13328,25.476,20.18,-2.48,20.33181743,44.73696,4.57328,44.97010652,24.45696,7.13328,25.476,20.28,-2.56,20.44093931
03/05/2019 16:30,33.01248,3.53864,33.20159347,18.61248,5.42864,19.388,28.8,-3.78,29.04700329,47.49248,2.88864,47.58024693,18.61248,5.42864,19.388,28.88,-2.54,28.99148151
03/05/2019 17:00,32.94792,2.98356,33.08273058,16.53792,4.82356,17.227,32.82,-3.68,33.0256688,49.43792,1.04356,49.44893276,16.53792,4.82356,17.227,32.9,-3.78,33.11643701
03/05/2019 17:30,31.7856,2.0108,31.84913945,12.8256,3.7408,13.36,37.92,-3.46,38.07752618,50.8456,0.2008,50.8459965,12.8256,3.7408,13.36,38.02,-3.54,38.1844471
03/05/2019 18:00,30.65656,0.89108,30.66950757,9.46656,2.76108,9.861,42.38,-3.74,42.5447059,51.92656,-1.07892,51.93776759,9.46656,2.76108,9.861,42.46,-3.84,42.63328746
03/05/2019 18:30,30.76912,0.29016,30.77048811,7.98912,2.33016,8.322,45.56,-4.08,45.74232176,53.62912,-1.84984,53.66101397,7.98912,2.33016,8.322,45.64,-4.18,45.8310157
03/05/2019 19:00,31.36632,0.82976,31.37729325,9.97632,2.90976,10.392,42.78,-4.16,42.98178684,52.85632,-1.31024,52.87255709,9.97632,2.90976,10.392,42.88,-4.22,43.08715354
03/05/2019 19:30,28.15968,-1.17676,28.18425699,4.39968,1.28324,4.583,47.52,-4.92,47.77401804,52.01968,-3.73676,52.15371974,4.39968,1.28324,4.583,47.62,-5.02,47.88386785
03/05/2019 20:00,25.95304,-1.45828,25.99397749,1.58304,0.46172,1.649,48.74,-3.84,48.89103394,50.42304,-3.45828,50.54149447,1.58304,0.46172,1.649,48.84,-3.92,48.99706114
03/05/2019 20:30,24.94784,-1.87188,25.01796665,1.22784,0.35812,1.279,47.44,-4.46,47.64918887,48.76784,-4.20188,48.94852412,1.22784,0.35812,1.279,47.54,-4.56,47.75819511
03/05/2019 21:00,27.35832,-0.20924,27.35912014,6.92832,2.02076,7.217,40.86,-4.46,41.10269091,47.88832,-2.53924,47.95559334,6.92832,2.02076,7.217,40.96,-4.56,41.21304648
03/05/2019 21:30,29.104,1.497,29.14247459,11.544,3.367,12.025,35.12,-3.74,35.31857868,46.764,-0.453,46.76619404,11.544,3.367,12.025,35.22,-3.82,35.42655501
03/05/2019 22:00,26.94168,0.82924,26.9544386,10.11168,2.94924,10.533,33.66,-4.24,33.92599593,43.87168,-1.39076,43.89371845,10.11168,2.94924,10.533,33.76,-4.34,34.03782014
03/05/2019 22:30,21.5496,-1.3522,21.59198242,3.0096,0.8778,3.135,37.08,-4.46,37.34726228,40.1896,-3.6622,40.35611053,3.0096,0.8778,3.135,37.18,-4.54,37.45616104
03/05/2019 23:00,19.5748,-2.5336,19.73808309,1.8048,0.5264,1.88,35.54,-6.12,36.06308362,37.4648,-4.2336,37.703244,1.8048,0.5264,1.88,35.66,-4.76,35.97628663
03/05/2019 23:30,18.40152,-2.75164,18.60611354,2.53152,0.73836,2.637,31.74,-6.98,32.49843073,34.37152,-6.40164,34.96258546,2.53152,0.73836,2.637,31.84,-7.14,32.63074011
04/05/2019 00:00,17.01208,-2.88856,17.25556852,2.06208,0.60144,2.148,29.9,-6.98,30.70391506,32.04208,-6.53856,32.70241058,2.06208,0.60144,2.148,29.98,-7.14,30.81850094
04/05/2019 00:30,16.71976,-1.99632,16.83851739,3.02976,0.88368,3.156,27.38,-5.76,27.97931379,30.50976,-5.01632,30.91939394,3.02976,0.88368,3.156,27.48,-5.9,28.10623418
04/05/2019 01:00,17.64232,-1.96224,17.75110816,5.27232,1.53776,5.492,24.74,-7,25.7112349,30.09232,-5.62224,30.6130251,5.27232,1.53776,5.492,24.82,-7.16,25.8321118
04/05/2019 01:30,19.02448,-1.42036,19.07742807,6.92448,2.01964,7.213,24.2,-6.88,25.15898249,31.24448,-5.02036,31.64524522,6.92448,2.01964,7.213,24.32,-7.04,25.31845177
04/05/2019 02:00,19.12848,-1.93336,19.22593634,5.98848,1.74664,6.238,26.28,-7.36,27.29117073,32.38848,-5.79336,32.90253268,5.98848,1.74664,6.238,26.4,-7.54,27.45562966
04/05/2019 02:30,18.93744,-1.09408,18.96901802,5.91744,1.72592,6.164,26.04,-5.64,26.64378352,32.07744,-4.03408,32.33010916,5.91744,1.72592,6.164,26.16,-5.76,26.78662353
04/05/2019 03:00,19.86304,0.62172,19.87276764,8.30304,2.42172,8.649,23.12,-3.6,23.39859825,31.54304,-2.33828,31.6295894,8.30304,2.42172,8.649,23.24,-4.76,23.72246193
04/05/2019 03:30,21.51696,-0.94672,21.53777719,11.73696,3.42328,12.226,19.56,-8.74,21.42384653,31.39696,-5.51672,31.87794374,11.73696,3.42328,12.226,19.66,-8.94,21.59720352
04/05/2019 04:00,22.7628,0.0604,22.76288013,14.5728,4.2504,15.18,16.38,-8.38,18.39915215,31.0528,-4.3296,31.35317885,14.5728,4.2504,15.18,16.48,-8.58,18.57974166
04/05/2019 04:30,24.0288,0.8234,24.04290367,17.1888,5.0134,17.905,13.68,-8.38,16.04265564,30.9888,-3.5666,31.19337047,17.1888,5.0134,17.905,13.8,-8.58,16.24981231
04/05/2019 05:00,22.632,-0.204,22.63291939,14.352,4.186,14.95,16.56,-8.78,18.74358557,31.012,-4.794,31.38035341,14.352,4.186,14.95,16.66,-8.98,18.92606668
04/05/2019 05:30,23.90632,0.48976,23.91133624,16.93632,4.93976,17.642,13.94,-8.9,16.53885123,30.95632,-4.14024,31.23196016,16.93632,4.93976,17.642,14.02,-9.08,16.70349664
04/05/2019 06:00,25.3048,1.3264,25.33953906,19.0848,5.5664,19.88,12.44,-8.48,15.05536449,31.6248,-3.1136,31.77770413,19.0848,5.5664,19.88,12.54,-8.68,15.25103275
04/05/2019 06:30,28.18712,2.51416,28.29902356,22.19712,6.47416,23.122,11.98,-7.92,14.36129521,34.29712,-1.62584,34.33563449,22.19712,6.47416,23.122,12.1,-8.1,14.56090657
04/05/2019 07:00,31.994,5.527,32.46788821,27.384,7.987,28.525,9.22,-4.92,10.4505885,36.724,6.107,37.22831752,27.384,7.987,28.525,9.34,-1.88,9.527329112
04/05/2019 07:30,35.34632,8.57476,36.37153896,30.73632,8.96476,32.017,9.22,-0.78,9.25293467,39.97632,8.14476,40.7975891,30.73632,8.96476,32.017,9.24,-0.82,9.276313923
04/05/2019 08:00,44.44912,12.18516,46.08907021,44.34912,12.93516,46.197,0.2,-1.5,1.513274595,44.64912,11.39516,46.08029501,44.34912,12.93516,46.197,0.3,-1.54,1.568948693
04/05/2019 08:30,52.27208,15.48144,54.51646845,57.74208,16.84144,60.148,-10.94,-2.72,11.27306524,46.90208,14.06144,48.9645709,57.74208,16.84144,60.148,-10.84,-2.78,11.19079979
04/05/2019 09:00,59.53136,18.87248,62.45120755,69.95136,20.40248,72.866,-20.84,-3.06,21.06345651,49.21136,17.26248,52.15123363,69.95136,20.40248,72.866,-20.74,-3.14,20.97634859
04/05/2019 09:30,65.64984,22.00912,69.24090449,79.77984,23.26912,83.104,-28.26,-2.52,28.37213422,51.59984,22.74912,56.39207346,79.77984,23.26912,83.104,-28.18,-0.52,28.18479732
04/05/2019 10:00,69.18992,27.04456,74.28763864,86.44992,25.21456,90.052,-34.52,3.66,34.71348441,52.04992,28.93456,59.55168288,86.44992,25.21456,90.052,-34.4,3.72,34.60055491
04/05/2019 10:30,68.92832,26.99076,74.02441775,86.12832,25.12076,89.717,-34.4,3.74,34.60271088,51.84832,28.88076,59.34936044,86.12832,25.12076,89.717,-34.28,3.76,34.48559119
04/05/2019 11:00,66.70496,25.47728,71.40478615,81.38496,23.73728,84.776,-29.36,3.48,29.56552046,52.12496,27.25728,58.8215162,81.38496,23.73728,84.776,-29.26,3.52,29.47096877
04/05/2019 11:30,65.62152,24.61336,70.0856717,78.97152,23.03336,82.262,-26.7,3.16,26.88634598,52.37152,26.23336,58.57444224,78.97152,23.03336,82.262,-26.6,3.2,26.79178979
04/05/2019 12:00,69.82608,27.31844,74.97985471,87.52608,25.52844,91.173,-35.4,3.58,35.58056211,52.22608,29.14844,59.8096563,87.52608,25.52844,91.173,-35.3,3.62,35.48512928
04/05/2019 12:30,68.2492,22.7306,71.93492529,84.6192,24.6806,88.145,-32.74,-3.9,32.97146645,51.9792,28.1006,59.08875488,84.6192,24.6806,88.145,-32.64,3.42,32.8186837
04/05/2019 13:00,63.11008,21.88044,66.79547778,76.63008,22.35044,79.823,-27.04,-0.94,27.05633382,49.69008,22.31044,54.46888822,76.63008,22.35044,79.823,-26.94,-0.04,26.9400297
04/05/2019 13:30,59.954,20.547,63.37713566,72.504,21.147,75.525,-25.1,-1.2,25.12866889,47.504,19.887,51.49876489,72.504,21.147,75.525,-25,-1.26,25.03173186
04/05/2019 14:00,58.4124,18.9132,61.39802609,67.8624,19.7932,70.69,-18.9,-1.76,18.9817702,49.0624,17.9932,52.25776823,67.8624,19.7932,70.69,-18.8,-1.8,18.88597363
04/05/2019 14:30,60.51672,21.59696,64.25497709,74.52672,21.73696,77.632,-28.02,-0.28,28.02139897,46.64672,21.45696,51.34508369,74.52672,21.73696,77.632,-27.88,-0.28,27.88140599
04/05/2019 15:00,61.06416,21.82288,64.84650899,73.72416,21.50288,76.796,-25.32,0.64,25.32808718,48.52416,22.12288,53.3293158,73.72416,21.50288,76.796,-25.2,0.62,25.20762583
04/05/2019 15:30,68.00672,26.07196,72.83310417,87.36672,25.48196,91.007,-38.72,1.18,38.7379762,48.76672,26.64196,55.5696591,87.36672,25.48196,91.007,-38.6,1.16,38.61742612
04/05/2019 16:00,57.816,20.463,61.33045104,70.536,20.573,73.475,-25.44,-0.22,25.44095124,45.216,20.353,49.58559534,70.536,20.573,73.475,-25.32,-0.22,25.32095575
04/05/2019 16:30,54.71336,17.96848,57.58834983,62.70336,18.28848,65.316,-15.98,-0.64,15.99281088,46.90336,17.60848,50.099738,62.70336,18.28848,65.316,-15.8,-0.68,15.81462614
04/05/2019 17:00,65.58664,23.54152,69.68364593,81.05664,23.64152,84.434,-30.94,-0.2,30.94064641,50.19664,23.44152,55.40042894,81.05664,23.64152,84.434,-30.86,-0.2,30.86064808
04/05/2019 17:30,58.5868,19.5274,61.75542474,67.1568,19.5874,69.955,-17.14,-0.12,17.14042006,50.1168,19.4674,53.76498214,67.1568,19.5874,69.955,-17.04,-0.12,17.04042253
04/05/2019 18:00,60.74872,19.87296,63.91667639,70.39872,20.53296,73.332,-19.3,-1.32,19.34508723,51.19872,19.21296,54.68497748,70.39872,20.53296,73.332,-19.2,-1.32,19.24532151
04/05/2019 18:30,55.11768,15.46724,57.24678298,56.76768,16.55724,59.133,-3.3,-2.18,3.955047408,53.48768,14.31724,55.37070772,56.76768,16.55724,59.133,-3.28,-2.24,3.971901308
04/05/2019 19:00,40.88824,7.65532,41.59870304,34.33824,10.01532,35.769,13.1,-4.72,13.92438149,47.53824,8.57532,48.30549012,34.33824,10.01532,35.769,13.2,-1.44,13.27831315
04/05/2019 19:30,36.33464,6.57552,36.92483618,26.14464,7.62552,27.234,20.38,-2.1,20.48790863,46.62464,5.48552,46.94622439,26.14464,7.62552,27.234,20.48,-2.14,20.5915031
04/05/2019 20:00,41.84568,9.79124,42.97591553,38.57568,11.25124,40.183,6.54,-2.92,7.162262212,45.11568,8.29124,45.87122456,38.57568,11.25124,40.183,6.54,-2.96,7.178662828
04/05/2019 20:30,34.90896,5.28928,35.30739259,26.32896,7.67928,27.426,17.16,-4.78,17.81330963,43.58896,2.77928,43.6774751,26.32896,7.67928,27.426,17.26,-4.9,17.94206231
04/05/2019 21:00,34.73088,4.72484,35.05079369,25.49088,7.43484,26.553,18.48,-5.42,19.25842153,44.07088,1.89484,44.11159578,25.49088,7.43484,26.553,18.58,-5.54,19.38834702
04/05/2019 21:30,30.01152,1.51336,30.0496521,16.57152,4.83336,17.262,26.88,-6.64,27.68797573,43.55152,-1.94664,43.59500317,16.57152,4.83336,17.262,26.98,-6.78,27.81885691
04/05/2019 22:00,30.42432,2.49876,30.52675956,19.02432,5.54876,19.817,22.8,-6.1,23.6019067,41.92432,-0.69124,41.93001813,19.02432,5.54876,19.817,22.9,-6.24,23.7349447
04/05/2019 22:30,27.21232,1.85776,27.27566007,15.11232,4.40776,15.742,24.2,-5.1,24.73155879,39.41232,-0.81224,39.42068875,15.11232,4.40776,15.742,24.3,-5.22,24.85434368
04/05/2019 23:00,28.53584,3.77712,28.78473206,19.63584,5.72712,20.454,17.8,-3.9,18.22223916,37.53584,1.72712,37.5755536,19.63584,5.72712,20.454,17.9,-4,18.34148304
04/05/2019 23:30,27.38176,3.58468,27.61540714,19.90176,5.80468,20.731,14.96,-4.44,15.60497357,34.96176,1.26468,34.98462631,19.90176,5.80468,20.731,15.06,-4.54,15.72943737
05/05/2019 00:00,27.78008,4.10044,28.0810693,22.63008,6.60044,23.573,10.3,-5,11.44945414,33.05008,1.48044,33.08322068,22.63008,6.60044,23.573,10.42,-5.12,11.60994401
05/05/2019 00:30,24.28688,2.75284,24.44239489,17.42688,5.08284,18.153,13.72,-4.66,14.48978951,31.24688,0.30284,31.24834751,17.42688,5.08284,18.153,13.82,-4.78,14.62329648
05/05/2019 01:00,22.02696,2.08828,22.12572892,14.01696,4.08828,14.601,16.02,-4,16.51182606,30.11696,-0.01172,30.11696228,14.01696,4.08828,14.601,16.1,-4.1,16.61384964
05/05/2019 01:30,24.05624,2.77432,24.21568777,16.50624,4.81432,17.194,15.1,-4.08,15.64149609,31.68624,0.63432,31.69258852,16.50624,4.81432,17.194,15.18,-4.18,15.74499285
05/05/2019 02:00,26.10256,3.39908,26.32294405,19.40256,5.65908,20.211,13.4,-4.52,14.14179621,32.92256,1.01908,32.93832845,19.40256,5.65908,20.211,13.52,-4.64,14.29405471
05/05/2019 02:30,26.25696,3.71828,26.51892823,20.01696,5.83828,20.851,12.48,-4.24,13.18059179,32.61696,1.49828,32.65135407,20.01696,5.83828,20.851,12.6,-4.34,13.32649992
05/05/2019 03:00,24.15448,2.49464,24.28295972,16.64448,4.85464,17.338,15.02,-4.72,15.74416717,31.78448,0.01464,31.78448337,16.64448,4.85464,17.338,15.14,-4.84,15.89481677
05/05/2019 03:30,22.52896,1.59428,22.58529981,14.20896,4.14428,14.801,16.64,-5.1,17.40401103,30.96896,-1.07572,30.98763716,14.20896,4.14428,14.801,16.76,-5.22,17.55408784
05/05/2019 04:00,23.6164,2.7002,23.77026355,16.5264,4.8202,17.215,14.18,-4.24,14.80033783,30.8064,0.4802,30.81014237,16.5264,4.8202,17.215,14.28,-4.34,14.92494556
05/05/2019 04:30,24.09176,3.08968,24.28907208,17.86176,5.20968,18.606,12.46,-4.24,13.16165643,30.42176,0.86968,30.43418842,17.86176,5.20968,18.606,12.56,-4.34,13.28868692
05/05/2019 05:00,21.97904,1.78972,22.05178671,14.39904,4.19972,14.999,15.16,-4.82,15.90779683,29.65904,-0.72028,29.66778483,14.39904,4.19972,14.999,15.26,-4.92,16.03352737
05/05/2019 05:30,20.75352,1.12936,20.7842259,12.44352,3.62936,12.962,16.62,-5,17.35581747,29.16352,-1.49064,29.20159082,12.44352,3.62936,12.962,16.72,-5.12,17.4863604
05/05/2019 06:00,21.98896,2.00428,22.08011549,14.44896,4.21428,15.051,15.08,-4.42,15.71441377,29.62896,-0.30572,29.63053721,14.44896,4.21428,15.051,15.18,-4.52,15.83864893
05/05/2019 06:30,23.70736,2.66048,23.85617471,16.04736,4.68048,16.716,15.32,-4.04,15.84373693,31.48736,0.54048,31.49199832,16.04736,4.68048,16.716,15.44,-4.14,15.98540584
05/05/2019 07:00,23.81512,1.59816,23.86868358,15.04512,4.38816,15.672,17.54,-5.58,18.40619461,32.70512,0.86816,32.71664066,15.04512,4.38816,15.672,17.66,-3.52,18.00738737
05/05/2019 07:30,24.43384,0.74112,24.44507713,13.92384,4.06112,14.504,21.02,-6.64,22.04382,35.02384,-2.73888,35.1307676,13.92384,4.06112,14.504,21.1,-6.8,22.16867159
05/05/2019 08:00,26.17576,1.13168,26.20021204,15.36576,4.48168,16.006,21.62,-6.7,22.63436326,37.08576,-2.37832,37.16194291,15.36576,4.48168,16.006,21.72,-6.86,22.77757669
05/05/2019 08:30,27.59712,1.62916,27.64516585,16.07712,4.68916,16.747,23.04,-6.12,23.83895971,39.25712,0.98916,39.26957993,16.07712,4.68916,16.747,23.18,-3.7,23.47344031
05/05/2019 09:00,31.97888,4.07884,32.23795437,23.13888,6.74884,24.103,17.68,-5.34,18.46883862,40.91888,1.28884,40.93917255,23.13888,6.74884,24.103,17.78,-5.46,18.59946236
05/05/2019 09:30,31.73192,3.35556,31.9088472,21.72192,6.33556,22.627,20.02,-5.96,20.8883221,41.84192,0.23556,41.84258307,21.72192,6.33556,22.627,20.12,-6.1,21.02437633
05/05/2019 10:00,43.40152,8.84836,44.29430452,38.77152,11.30836,40.387,9.26,-4.92,10.48589529,48.09152,6.26836,48.49831577,38.77152,11.30836,40.387,9.32,-5.04,10.59547073
05/05/2019 10:30,43.18944,9.77692,44.28222998,41.02944,11.96692,42.739,4.32,-4.38,6.151975293,45.48944,7.48692,46.10144382,41.02944,11.96692,42.739,4.46,-4.48,6.321550443
05/05/2019 11:00,47.59272,11.21496,48.8962404,45.10272,13.15496,46.982,4.98,-3.88,6.313065816,50.20272,9.17496,51.03423348,45.10272,13.15496,46.982,5.1,-3.98,6.469188512
05/05/2019 11:30,33.89416,4.26288,34.16118013,22.60416,6.59288,23.546,22.58,-4.66,23.05584525,45.28416,1.81288,45.32043337,22.60416,6.59288,23.546,22.68,-4.78,23.1782398
05/05/2019 12:00,34.54576,4.57668,34.84760442,23.88576,6.96668,24.881,21.32,-4.78,21.84927459,45.30576,2.06668,45.35287263,23.88576,6.96668,24.881,21.42,-4.9,21.97331108
05/05/2019 12:30,35.45496,4.96728,35.80122986,24.98496,7.28728,26.026,20.94,-4.64,21.44791831,46.02496,2.54728,46.0953965,24.98496,7.28728,26.026,21.04,-4.74,21.56731787
05/05/2019 13:00,36.61088,5.53984,37.02764321,27.05088,7.88984,28.178,19.12,-4.7,19.68919501,46.25088,3.06984,46.35264629,27.05088,7.88984,28.178,19.2,-4.82,19.79576722
05/05/2019 13:30,39.26064,7.68352,40.00542879,33.92064,9.89352,35.334,10.68,-4.42,11.55849471,44.68064,5.37352,45.00260335,33.92064,9.89352,35.334,10.76,-4.52,11.67081831
05/05/2019 14:00,35.46768,5.83724,35.94481458,26.76768,7.80724,27.883,17.4,-3.94,17.84050448,44.24768,3.74724,44.40606933,26.76768,7.80724,27.883,17.48,-4.06,17.94530579
