Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/05/2019 14:30,34.38224,6.13232,34.92483036,26.20224,7.64232,27.294,16.36,-3.02,16.63640586,42.68224,4.56232,42.92538148,26.20224,7.64232,27.294,16.48,-3.08,16.76534521
05/05/2019 15:00,33.41824,4.63032,33.73749588,23.89824,6.97032,24.894,19.04,-4.68,19.60673354,43.05824,2.19032,43.11391346,23.89824,6.97032,24.894,19.16,-4.78,19.74725297
05/05/2019 15:30,33.97832,5.05576,34.3523935,24.80832,7.23576,25.842,18.34,-4.36,18.85113259,43.24832,2.77576,43.33730525,24.80832,7.23576,25.842,18.44,-4.46,18.97169471
05/05/2019 16:00,32.95536,4.01948,33.19957789,21.97536,6.40948,22.891,21.96,-4.78,22.47420744,44.01536,1.52948,44.04192576,21.97536,6.40948,22.891,22.04,-4.88,22.57379011
05/05/2019 16:30,32.4896,3.2678,32.65352393,20.0496,5.8478,20.885,24.88,-5.16,25.40944706,45.0496,0.5678,45.0531781,20.0496,5.8478,20.885,25,-5.28,25.55148528
05/05/2019 17:00,29.88248,1.27364,29.90960999,14.17248,4.13364,14.763,31.42,-5.72,31.93641808,45.67248,-1.72636,45.70509543,14.17248,4.13364,14.763,31.5,-5.86,32.04043695
05/05/2019 17:30,27.15528,-0.66596,27.16344482,8.10528,2.36404,8.443,38.1,-6.06,38.57892689,46.28528,-3.81596,46.44231578,8.10528,2.36404,8.443,38.18,-6.18,38.67692852
05/05/2019 18:00,27.1524,-0.8768,27.16655304,8.1024,2.3632,8.44,38.1,-6.48,38.64712667,46.2824,-4.2568,46.47774624,8.1024,2.3632,8.44,38.18,-6.62,38.74966839
05/05/2019 18:30,27.4436,0.2048,27.44436416,9.5136,2.7748,9.91,35.86,-5.14,36.22649859,45.4936,-2.4852,45.56142952,9.5136,2.7748,9.91,35.98,-5.26,36.36245316
05/05/2019 19:00,26.6344,-0.4708,26.6385607,8.5344,2.4892,8.89,36.2,-5.92,36.6808724,44.8344,-3.5708,44.97637197,8.5344,2.4892,8.89,36.3,-6.06,36.80235862
05/05/2019 19:30,24.86552,-1.63964,24.91952055,5.79552,1.69036,6.037,38.14,-6.66,38.71711766,44.05552,-5.10964,44.35084287,5.79552,1.69036,6.037,38.26,-6.8,38.85958826
05/05/2019 20:00,23.75448,-1.76536,23.81998774,5.36448,1.56464,5.588,36.78,-6.66,37.37812194,42.24448,-5.23536,42.56765303,5.36448,1.56464,5.588,36.88,-6.8,37.50165863
05/05/2019 20:30,23.06192,-2.17444,23.16420392,3.96192,1.15556,4.127,38.2,-6.66,38.77622467,42.24192,-5.64444,42.61736158,3.96192,1.15556,4.127,38.28,-6.8,38.87927983
05/05/2019 21:00,22.96648,-2.33936,23.08531587,3.39648,0.99064,3.538,39.14,-6.66,39.7025843,42.61648,-5.80936,43.01061533,3.39648,0.99064,3.538,39.22,-6.8,39.80513032
05/05/2019 21:30,21.99408,-2.29756,22.113759,1.89408,0.55244,1.973,40.2,-5.7,40.60209354,42.19408,-5.28756,42.52409526,1.89408,0.55244,1.973,40.3,-5.84,40.72094793
05/05/2019 22:00,21.27008,-1.31456,21.31066332,2.83008,0.82544,2.948,36.88,-4.28,37.12752079,39.83008,-1.81456,39.87139201,2.83008,0.82544,2.948,37,-2.64,37.09406422
05/05/2019 22:30,22.5876,-1.3132,22.62574127,7.4976,2.1868,7.81,30.18,-7,30.98116202,37.7776,-4.9732,38.10354026,7.4976,2.1868,7.81,30.28,-7.16,31.11501245
05/05/2019 23:00,20.49448,-1.55036,20.55303692,5.00448,1.45964,5.213,30.98,-6.02,31.55948035,36.08448,-4.70036,36.38932647,5.00448,1.45964,5.213,31.08,-6.16,31.68457038
05/05/2019 23:30,18.69848,-2.53336,18.86931549,4.06848,1.18664,4.238,29.26,-7.44,30.19107815,33.40848,-6.43336,34.02226707,4.06848,1.18664,4.238,29.34,-7.62,30.31336339
06/05/2019 00:00,19.1592,-1.5794,19.22418916,7.0992,2.0706,7.395,24.12,-7.3,25.20048412,31.3192,-5.3894,31.77952047,7.0992,2.0706,7.395,24.22,-7.46,25.34284909
06/05/2019 00:30,19.96,-0.645,19.97041875,9.72,2.835,10.125,20.48,-6.96,21.63034905,30.28,-4.285,30.58168774,9.72,2.835,10.125,20.56,-7.12,21.75794108
06/05/2019 01:00,20.08832,0.00076,20.08832001,10.52832,3.07076,10.967,19.12,-6.14,20.0816832,29.72832,-3.22924,29.90319383,10.52832,3.07076,10.967,19.2,-6.3,20.20717694
06/05/2019 01:30,22.63328,1.60304,22.68997798,14.03328,4.09304,14.618,17.2,-4.98,17.9064346,31.31328,-1.00696,31.32946653,14.03328,4.09304,14.618,17.28,-5.1,18.01689207
06/05/2019 02:00,25.32432,2.67376,25.46507758,17.70432,5.16376,18.442,15.24,-4.98,16.03302841,33.04432,0.06376,33.04438151,17.70432,5.16376,18.442,15.34,-5.1,16.16556835
06/05/2019 02:30,23.404,1.722,23.46726443,14.544,4.242,15.15,17.72,-5.04,18.42281195,32.404,-0.938,32.41757332,14.544,4.242,15.15,17.86,-5.18,18.59602108
06/05/2019 03:00,22.56584,1.45712,22.61283559,13.63584,3.97712,14.204,17.86,-5.04,18.55751061,31.59584,-1.20288,31.61872903,13.63584,3.97712,14.204,17.96,-5.18,18.69208389
06/05/2019 03:30,21.52016,1.01588,21.54412446,12.26016,3.57588,12.771,18.52,-5.12,19.2147027,30.90016,-1.68412,30.94601991,12.26016,3.57588,12.771,18.64,-5.26,19.36794259
06/05/2019 04:00,20.20888,0.44384,20.21375336,10.29888,3.00384,10.728,19.82,-5.12,20.47063262,30.21888,-2.25616,30.3029861,10.29888,3.00384,10.728,19.92,-5.26,20.6027668
06/05/2019 04:30,19.46888,0.19384,19.46984495,9.33888,2.72384,9.728,20.26,-5.06,20.88231788,29.69888,-2.45616,29.80027173,9.33888,2.72384,9.728,20.36,-5.18,21.00861728
06/05/2019 05:00,20.06144,0.60292,20.07049794,10.74144,3.13292,11.189,18.64,-5.06,19.31458516,29.50144,-2.04708,29.57237729,10.74144,3.13292,11.189,18.76,-5.18,19.46201428
06/05/2019 05:30,20.06624,0.09432,20.06646167,10.74624,3.13432,11.194,18.64,-6.08,19.60652952,29.50624,-3.08568,29.66714715,10.74624,3.13432,11.194,18.76,-6.22,19.76426067
06/05/2019 06:00,19.50384,-0.40388,19.50802127,9.24384,2.69612,9.629,20.52,-6.2,21.43619369,29.88384,-3.66388,30.10760551,9.24384,2.69612,9.629,20.64,-6.36,21.59766654
06/05/2019 06:30,20.6968,-1.2276,20.73317467,9.4368,2.7524,9.83,22.52,-7.96,23.88539303,32.0768,-5.3876,32.52610232,9.4368,2.7524,9.83,22.64,-8.14,24.05886947
06/05/2019 07:00,21.39632,-0.91024,21.41567291,9.25632,2.69976,9.642,24.28,-7.22,25.33074811,33.65632,-4.70024,33.98293884,9.25632,2.69976,9.642,24.4,-7.4,25.49745085
06/05/2019 07:30,23.34496,-0.88772,23.36183221,10.46496,3.05228,10.901,25.76,-7.88,26.93829987,36.32496,-5.00772,36.66851481,10.46496,3.05228,10.901,25.86,-8.06,27.08695627
06/05/2019 08:00,25.45016,-0.08412,25.45029902,12.74016,3.71588,13.271,25.42,-7.6,26.53179979,38.26016,-4.06412,38.47540662,12.74016,3.71588,13.271,25.52,-7.78,26.67955772
06/05/2019 08:30,29.09896,1.67928,29.14737474,17.68896,5.15928,18.426,22.82,-6.96,23.85778699,40.60896,-1.96072,40.65626711,17.68896,5.15928,18.426,22.92,-7.12,24.00043333
06/05/2019 09:00,32.11152,3.88836,32.34608261,21.73152,6.33836,22.637,20.76,-4.9,21.33043835,42.61152,4.43836,42.84204332,21.73152,6.33836,22.637,20.88,-1.9,20.96626815
06/05/2019 09:30,36.06768,7.49724,36.8386502,27.48768,8.01724,28.633,17.16,-1.04,17.19148627,44.72768,6.95724,45.26553376,27.48768,8.01724,28.633,17.24,-1.06,17.27255627
06/05/2019 10:00,40.04592,9.40756,41.13608992,34.34592,10.01756,35.777,11.4,-1.22,11.46509485,45.84592,8.73756,46.67111886,34.34592,10.01756,35.777,11.5,-1.28,11.57101551
06/05/2019 10:30,42.04816,10.12988,43.25115291,37.50816,10.93988,39.071,9.08,-1.62,9.223383327,46.66816,9.25988,47.57796271,37.50816,10.93988,39.071,9.16,-1.68,9.312786908
06/05/2019 11:00,44.33384,11.35112,45.76393006,41.28384,12.04112,43.004,6.1,-1.38,6.254150622,47.38384,10.62112,48.55961782,41.28384,12.04112,43.004,6.1,-1.42,6.263098275
06/05/2019 11:30,44.57928,11.51104,46.04146226,42.20928,12.31104,43.968,4.74,-1.6,5.002759239,47.02928,10.65104,48.22030517,42.20928,12.31104,43.968,4.82,-1.66,5.097842681
06/05/2019 12:00,44.62096,11.70028,46.12945505,42.72096,12.46028,44.501,3.8,-1.52,4.092725253,47.96096,10.90028,49.18403997,42.72096,12.46028,44.501,5.24,-1.56,5.467284518
06/05/2019 12:30,41.91368,9.86524,43.05902381,36.94368,10.77524,38.483,9.94,-1.82,10.10524616,46.90368,8.89524,47.73971609,36.94368,10.77524,38.483,9.96,-1.88,10.13587687
06/05/2019 13:00,37.24672,7.20196,37.93661,28.56672,8.33196,29.757,17.36,-2.26,17.50649023,46.00672,6.01196,46.39786577,28.56672,8.33196,29.757,17.44,-2.32,17.59363521
06/05/2019 13:30,37.89312,7.92716,38.71341381,29.61312,8.63716,30.847,16.56,-1.42,16.62077014,46.25312,7.15716,46.80359013,29.61312,8.63716,30.847,16.64,-1.48,16.70568765
06/05/2019 14:00,37.8808,8.5144,38.82589363,30.9408,9.0244,32.23,13.88,-1.02,13.91742792,44.9008,7.9644,45.60168317,30.9408,9.0244,32.23,13.96,-1.06,14.00018571
06/05/2019 14:30,40.88056,10.23308,42.14185701,36.25056,10.57308,37.761,9.26,-0.68,9.284934033,45.61056,9.89308,46.67114971,36.25056,10.57308,37.761,9.36,-0.68,9.384668348
06/05/2019 15:00,37.75912,6.94016,38.39162622,31.02912,9.05016,32.322,13.46,-4.22,14.10602708,44.64912,5.73016,45.01531573,31.02912,9.05016,32.322,13.62,-3.32,14.01880166
06/05/2019 15:30,35.56312,5.18216,35.93870179,26.37312,7.69216,27.472,18.38,-5.02,19.0532097,44.83312,2.55216,44.90570309,26.37312,7.69216,27.472,18.46,-5.14,19.16223369
06/05/2019 16:00,36.7768,5.5874,37.19881795,28.2768,8.2474,29.455,17,-5.32,17.81298403,45.3568,2.8074,45.44360022,28.2768,8.2474,29.455,17.08,-5.44,17.92540097
06/05/2019 16:30,40.85,7.765,41.58145891,35.16,10.255,36.625,11.38,-4.98,12.42194832,46.64,5.175,46.92622108,35.16,10.255,36.625,11.48,-5.08,12.55375641
06/05/2019 17:00,37.01352,5.23936,37.38250334,24.68352,7.19936,25.712,24.66,-3.92,24.96962154,49.42352,1.21936,49.43855953,24.68352,7.19936,25.712,24.74,-5.98,25.4524655
06/05/2019 17:30,34.11136,3.45748,34.28613494,18.95136,5.52748,19.741,30.32,-4.14,30.60133984,49.35136,1.30748,49.36867669,18.95136,5.52748,19.741,30.4,-4.22,30.69150371
06/05/2019 18:00,35.13904,3.64472,35.32755463,19.79904,5.77472,20.624,30.68,-4.26,30.97434422,50.55904,1.41472,50.57882915,19.79904,5.77472,20.624,30.76,-4.36,31.06746208
06/05/2019 18:30,30.31904,0.73972,30.32806245,10.55904,3.07972,10.999,39.52,-4.68,39.79614052,50.15904,-1.70028,50.18784958,10.55904,3.07972,10.999,39.6,-4.78,39.88744665
06/05/2019 19:00,29.02664,-0.21848,29.02746222,8.81664,2.57152,9.184,40.42,-5.58,40.803343,49.31664,-3.12848,49.41577044,8.81664,2.57152,9.184,40.5,-5.7,40.89914425
06/05/2019 19:30,26.8544,-1.3658,26.88910949,5.2944,1.5442,5.515,43.12,-5.82,43.51099631,48.4944,-4.3958,48.69322221,5.2944,1.5442,5.515,43.2,-5.94,43.60646282
06/05/2019 20:00,25.618,-1.876,25.68659767,3.648,1.064,3.8,43.94,-5.88,44.33168167,47.668,-4.956,47.92494298,3.648,1.064,3.8,44.02,-6.02,44.42972879
06/05/2019 20:30,23.42976,-2.17132,23.53015691,0.98976,0.28868,1.031,44.88,-4.92,45.14887374,45.96976,-4.73132,46.2125981,0.98976,0.28868,1.031,44.98,-5.02,45.25926204
06/05/2019 21:00,23.20632,-2.31524,23.32152706,0.97632,0.28476,1.017,44.46,-5.2,44.76306066,45.53632,-5.03524,45.81386341,0.97632,0.28476,1.017,44.56,-5.32,44.87645262
06/05/2019 21:30,22.80112,-2.35384,22.92229561,0.74112,0.21616,0.772,44.12,-5.14,44.41839709,44.96112,-5.02384,45.24092484,0.74112,0.21616,0.772,44.22,-5.24,44.52938356
06/05/2019 22:00,22.77072,-1.86604,22.84705221,2.79072,0.81396,2.907,39.96,-5.36,40.31787693,42.85072,-4.66604,43.10401529,2.79072,0.81396,2.907,40.06,-5.48,40.43308052
06/05/2019 22:30,21.4676,-1.5732,21.52516685,2.9376,0.8568,3.06,37.06,-4.86,37.37730862,40.0976,-4.1232,40.30903502,2.9376,0.8568,3.06,37.16,-4.98,37.49221252
06/05/2019 23:00,19.17248,-2.14636,19.29224846,0.97248,0.28364,1.013,36.4,-4.86,36.72301186,37.49248,-3.13636,37.62343433,0.97248,0.28364,1.013,36.52,-3.42,36.67978735
06/05/2019 23:30,17.45416,-2.84212,17.68404217,0.64416,0.18788,0.671,33.62,-6.06,34.16179152,34.34416,-6.01212,34.86641526,0.64416,0.18788,0.671,33.7,-6.2,34.2655804
07/05/2019 00:00,16.39864,-2.95748,16.66319543,0.24864,0.07252,0.259,32.3,-6.06,32.86356037,32.62864,-6.12748,33.19900841,0.24864,0.07252,0.259,32.38,-6.2,32.9682332
07/05/2019 00:30,15.8088,-3.0016,16.0912324,0.2688,0.0784,0.28,31.08,-6.16,31.68457038,31.4288,-6.2216,32.03869186,0.2688,0.0784,0.28,31.16,-6.3,31.79049543
07/05/2019 01:00,15.54784,-3.10188,15.85424196,0.26784,0.07812,0.279,30.56,-6.36,31.21479137,30.90784,-6.42188,31.56794444,0.26784,0.07812,0.279,30.64,-6.5,31.32187095
07/05/2019 01:30,16.16096,-3.07972,16.45178724,0.24096,0.07028,0.251,31.84,-6.3,32.45728886,32.16096,-6.38972,32.78956953,0.24096,0.07028,0.251,31.92,-6.46,32.56713067
07/05/2019 02:00,16.91288,-2.99916,17.17674214,0.24288,0.07084,0.253,33.34,-6.14,33.90066666,33.66288,-6.22916,34.23436759,0.24288,0.07084,0.253,33.42,-6.3,34.00862244
07/05/2019 02:30,16.76112,-3.15384,17.05525873,0.26112,0.07616,0.272,33,-6.46,33.62635276,33.36112,-6.54384,33.99685529,0.26112,0.07616,0.272,33.1,-6.62,33.75550918
07/05/2019 03:00,16.58168,-3.26076,16.8992505,0.27168,0.07924,0.283,32.62,-6.68,33.29694881,32.99168,-6.76076,33.67727461,0.27168,0.07924,0.283,32.72,-6.84,33.42729424
07/05/2019 03:30,16.35928,-2.45396,16.54230824,0.32928,0.09604,0.343,32.06,-5.1,32.46311137,32.48928,-4.94396,32.86329344,0.32928,0.09604,0.343,32.16,-5.04,32.55252986
07/05/2019 04:00,16.34008,-2.69456,16.56076291,0.67008,0.19544,0.698,31.34,-5.78,31.86854248,32.09008,-5.72456,32.59668421,0.67008,0.19544,0.698,31.42,-5.92,31.97284473
07/05/2019 04:30,16.06264,-2.86548,16.31623055,0.39264,0.11452,0.409,31.34,-5.96,31.90168021,31.81264,-5.98548,32.37082073,0.39264,0.11452,0.409,31.42,-6.1,32.00666181
07/05/2019 05:00,16.00616,-3.09112,16.30190727,0.23616,0.06888,0.246,31.54,-6.32,32.16697064,31.85616,-6.39112,32.4909425,0.23616,0.06888,0.246,31.62,-6.46,32.27314673
07/05/2019 05:30,17.01208,-2.90856,17.25892775,0.86208,0.25144,0.898,32.3,-6.32,32.91249611,33.24208,-6.20856,33.81689075,0.86208,0.25144,0.898,32.38,-6.46,33.01811624
07/05/2019 06:00,19.16032,-2.82324,19.36720286,2.80032,0.81676,2.917,32.72,-7.28,33.52009547,35.58032,-6.62324,36.19152497,2.80032,0.81676,2.917,32.78,-7.44,33.61371744
07/05/2019 06:30,20.90328,-1.77196,20.97824962,2.39328,0.69804,2.493,37.02,-4.94,37.34814587,39.55328,0.11804,39.55345613,2.39328,0.69804,2.493,37.16,-0.58,37.1645261
07/05/2019 07:00,22.85096,-0.86972,22.86750502,2.40096,0.70028,2.501,40.9,-3.14,41.02035592,43.38096,-2.51972,43.45407552,2.40096,0.70028,2.501,40.98,-3.22,41.10631095
07/05/2019 07:30,26.35704,0.22372,26.35798946,5.08704,1.48372,5.299,42.54,-2.52,42.61457497,47.70704,-1.09628,47.71963428,5.08704,1.48372,5.299,42.62,-2.58,42.69801869
07/05/2019 08:00,28.89128,2.02204,28.96195273,7.72128,2.25204,8.043,42.34,-0.46,42.34249875,50.18128,2.67204,50.2523697,7.72128,2.25204,8.043,42.46,0.42,42.4620772
07/05/2019 08:30,30.06584,-0.38288,30.06827784,8.83584,2.57712,9.204,42.46,-5.92,42.87071261,51.29584,4.03712,51.45446083,8.83584,2.57712,9.204,42.46,1.46,42.48509386
07/05/2019 09:00,33.18216,4.64688,33.50595822,14.25216,4.15688,14.846,37.86,0.98,37.87268145,52.19216,5.15688,52.44630565,14.25216,4.15688,14.846,37.94,1,37.95317642
07/05/2019 09:30,37.20704,5.66872,37.63639478,22.00704,6.41872,22.924,30.4,-1.5,30.43698408,52.44704,7.79872,53.02369318,22.00704,6.41872,22.924,30.44,1.38,30.47126515
07/05/2019 10:00,40.22944,9.17692,41.26286107,28.30944,8.25692,29.489,23.84,1.84,23.91090128,52.20944,10.09692,53.17681279,28.30944,8.25692,29.489,23.9,1.84,23.97072381
07/05/2019 10:30,44.23376,12.08568,45.85508897,37.73376,11.00568,39.306,13,2.16,13.17822446,50.81376,13.18568,52.49667001,37.73376,11.00568,39.306,13.08,2.18,13.26042232
07/05/2019 11:00,47.62984,14.50912,49.79072425,44.73984,13.04912,46.604,5.78,2.92,6.475708455,50.59984,16.00912,53.07198631,44.73984,13.04912,46.604,5.86,2.96,6.565150417
07/05/2019 11:30,45.79624,13.48932,47.74156839,41.58624,12.12932,43.319,8.42,2.72,8.84843489,50.02624,14.86932,52.18928401,41.58624,12.12932,43.319,8.44,2.74,8.873623837
07/05/2019 12:00,40.1732,9.8526,41.36374892,30.2832,8.8326,31.545,19.78,2.04,19.88491891,50.1432,10.9126,51.31691091,30.2832,8.8326,31.545,19.86,2.08,19.96862539
07/05/2019 12:30,44.72616,12.32388,46.39296721,38.27616,11.16388,39.871,12.9,2.32,13.10695998,51.25616,13.52388,53.01027512,38.27616,11.16388,39.871,12.98,2.36,13.19280107
07/05/2019 13:00,32.57136,4.21248,32.84263205,15.71136,4.58248,16.366,33.72,-0.74,33.72811883,49.49136,3.86248,49.64185196,15.71136,4.58248,16.366,33.78,-0.72,33.78767231
07/05/2019 13:30,33.00304,4.78672,33.34836334,15.86304,4.62672,16.524,34.28,0.32,34.28149355,50.22304,4.86672,50.45828684,15.86304,4.62672,16.524,34.36,0.24,34.36083817
07/05/2019 14:00,34.66624,5.69932,35.13161602,18.30624,5.33932,19.069,32.72,0.72,32.7279208,51.08624,6.07932,51.44669133,18.30624,5.33932,19.069,32.78,0.74,32.78835159
07/05/2019 14:30,39.22088,8.73484,40.18177271,27.41088,7.99484,28.553,23.62,1.48,23.66632206,51.11088,9.49484,51.98532525,27.41088,7.99484,28.553,23.7,1.5,23.74742091
07/05/2019 15:00,43.40568,10.28124,44.60669179,36.65568,10.69124,38.183,13.5,-0.82,13.52488078,50.25568,10.55124,51.35135868,36.65568,10.69124,38.183,13.6,-0.14,13.60072057
07/05/2019 15:30,41.84664,10.25652,43.08523508,34.61664,10.09652,36.059,14.46,0.32,14.46354037,49.15664,10.43652,50.25232538,34.61664,10.09652,36.059,14.54,0.34,14.5439747
07/05/2019 16:00,39.25456,8.37508,40.13804238,28.71456,8.37508,29.911,21.08,0,21.08,49.85456,8.35508,50.5498221,28.71456,8.37508,29.911,21.14,-0.02,21.14000946
07/05/2019 16:30,37.65224,6.59232,38.22498999,24.52224,7.15232,25.544,26.26,-1.12,26.28387338,50.86224,6.05232,51.22107023,24.52224,7.15232,25.544,26.34,-1.1,26.36295886
07/05/2019 17:00,40.38448,7.35464,41.04871441,28.40448,8.28464,29.588,23.96,-1.86,24.03208688,52.42448,6.34464,52.80701241,28.40448,8.28464,29.588,24.02,-1.94,24.0982157
07/05/2019 17:30,36.44952,4.89236,36.77638773,19.37952,5.65236,20.187,34.14,-1.52,34.17382039,53.59952,4.07236,53.75400134,19.37952,5.65236,20.187,34.22,-1.58,34.25645633
07/05/2019 18:00,32.27952,1.74236,32.32650971,9.77952,2.85236,10.187,45,-2.22,45.05472672,54.83952,0.57236,54.84250678,9.77952,2.85236,10.187,45.06,-2.28,45.11764622
07/05/2019 18:30,32.70248,1.04864,32.71928856,9.73248,2.83864,10.138,45.94,-3.58,46.07927951,55.73248,-0.82136,55.73853209,9.73248,2.83864,10.138,46,-3.66,46.14537463
07/05/2019 19:00,30.31232,-0.53724,30.31708051,5.39232,1.57276,5.617,49.84,-4.22,50.01833664,55.29232,-2.74724,55.36052726,5.39232,1.57276,5.617,49.9,-4.32,50.08664892
07/05/2019 19:30,30.06952,-0.26264,30.07066698,5.33952,1.55736,5.562,49.46,-3.64,49.5937617,54.85952,-2.16264,54.90213062,5.33952,1.55736,5.562,49.52,-3.72,49.65952879
07/05/2019 20:00,29.7408,-0.3156,29.74247448,4.5408,1.3244,4.73,50.4,-3.28,50.50661739,54.9808,-2.0156,55.01773361,4.5408,1.3244,4.73,50.44,-3.34,50.55046192
07/05/2019 20:30,29.05264,-0.43048,29.05582909,4.59264,1.33952,4.784,48.92,-3.54,49.04791535,53.59264,-2.28048,53.64113768,4.59264,1.33952,4.784,49,-3.62,49.13353641
07/05/2019 21:00,27.6232,-0.9474,27.63944184,3.4032,0.9926,3.545,48.44,-3.88,48.59514379,51.8832,-2.9674,51.96798923,3.4032,0.9926,3.545,48.48,-3.96,48.64146379
07/05/2019 21:30,25.97824,-0.86468,25.99262636,2.17824,0.63532,2.269,47.6,-3,47.69444412,49.83824,-2.42468,49.89718669,2.17824,0.63532,2.269,47.66,-3.06,47.75813229
07/05/2019 22:00,24.70968,-1.12676,24.73535676,2.47968,0.72324,2.583,44.46,-3.7,44.61369297,47.01968,-3.07676,47.12023726,2.47968,0.72324,2.583,44.54,-3.8,44.70180757
07/05/2019 22:30,23.67872,-1.28204,23.71340143,3.55872,1.03796,3.707,40.24,-4.64,40.50663156,43.87872,-3.70204,44.03461331,3.55872,1.03796,3.707,40.32,-4.74,40.59766003
07/05/2019 23:00,23.35648,-1.23436,23.38907443,5.67648,1.65564,5.913,35.36,-5.78,35.82928969,41.11648,-4.26436,41.3370257,5.67648,1.65564,5.913,35.44,-5.92,35.93104507
07/05/2019 23:30,22.07776,-0.93732,22.09764819,6.55776,1.91268,6.831,31.04,-5.7,31.55901773,37.67776,-3.90732,37.8798198,6.55776,1.91268,6.831,31.12,-5.82,31.65954516
08/05/2019 00:00,21.83016,-0.16412,21.83077692,8.18016,2.38588,8.521,27.3,-5.1,27.77228835,35.54016,-2.83412,35.65298317,8.18016,2.38588,8.521,27.36,-5.22,27.85350965
08/05/2019 00:30,21.82824,1.00532,21.85137821,9.61824,2.80532,10.019,24.42,-3.6,24.68393,34.11824,-0.87468,34.12945012,9.61824,2.80532,10.019,24.5,-3.68,24.77483401
08/05/2019 01:00,22.59744,1.80592,22.66948702,11.67744,3.40592,12.164,21.84,-3.2,22.07318735,33.57744,0.14592,33.57775707,11.67744,3.40592,12.164,21.9,-3.26,22.14130981
08/05/2019 01:30,22.88312,1.42216,22.92727023,11.01312,3.21216,11.472,23.74,-3.58,24.00841519,34.85312,-0.44784,34.85599711,11.01312,3.21216,11.472,23.84,-3.66,24.11931176
08/05/2019 02:00,25.63728,2.27504,25.73802504,14.65728,4.27504,15.268,21.96,-4,22.32132613,36.71728,0.19504,36.71779802,14.65728,4.27504,15.268,22.06,-4.08,22.43412579
08/05/2019 02:30,24.11008,1.29044,24.14458931,12.07008,3.52044,12.573,24.08,-4.46,24.48954879,36.25008,-1.03956,36.2649829,12.07008,3.52044,12.573,24.18,-4.56,24.60621873
08/05/2019 03:00,23.75744,1.82092,23.82712121,12.27744,3.58092,12.789,22.96,-3.52,23.22825865,35.33744,-0.03908,35.33746161,12.27744,3.58092,12.789,23.06,-3.62,23.34240776
08/05/2019 03:30,24.72744,2.53592,24.85713538,14.55744,4.24592,15.164,20.34,-3.42,20.62551818,34.97744,0.72592,34.98497204,14.55744,4.24592,15.164,20.42,-3.52,20.72116792
08/05/2019 04:00,25.46168,2.87424,25.62339564,16.23168,4.73424,16.908,18.46,-3.72,18.83109131,34.77168,0.93424,34.78422824,16.23168,4.73424,16.908,18.54,-3.8,18.92542206
08/05/2019 04:30,23.84256,1.69408,23.90266877,13.76256,4.01408,14.336,20.16,-4.64,20.68707809,34.02256,-0.74592,34.0307359,13.76256,4.01408,14.336,20.26,-4.76,20.81166019
08/05/2019 05:00,23.77072,1.62896,23.82646931,12.99072,3.78896,13.532,21.56,-4.32,21.98854247,34.65072,-0.63104,34.6564656,12.99072,3.78896,13.532,21.66,-4.42,22.10637917
08/05/2019 05:30,26.83408,2.89244,26.98951757,17.97408,5.24244,18.723,17.72,-4.7,18.33271393,35.79408,0.44244,35.79681433,17.97408,5.24244,18.723,17.82,-4.8,18.45514562
08/05/2019 06:00,31.796,5.668,32.29724199,25.536,7.448,26.6,12.52,-3.56,13.01629748,38.156,3.808,38.34554994,25.536,7.448,26.6,12.62,-3.64,13.1344585
08/05/2019 06:30,34.442,4.981,34.80031214,25.992,7.581,27.075,16.9,-5.2,17.68191166,42.972,2.261,43.03144089,25.992,7.581,27.075,16.98,-5.32,17.79389783
08/05/2019 07:00,38.01824,6.04532,38.49587597,28.09824,8.19532,29.269,19.84,-4.3,20.30063053,48.05824,8.81532,48.86004808,28.09824,8.19532,29.269,19.96,0.62,19.96962694
08/05/2019 07:30,41.68608,9.07844,42.66318482,30.88608,9.00844,32.173,21.6,0.14,21.6004537,52.58608,9.06844,53.36227519,30.88608,9.00844,32.173,21.7,0.06,21.70008295
08/05/2019 08:00,42.97896,8.49428,43.81031608,31.00896,9.04428,32.301,23.94,-1.1,23.96525819,55.02896,7.92428,55.59658849,31.00896,9.04428,32.301,24.02,-1.12,24.0460974
08/05/2019 08:30,44.61096,10.25528,45.77454009,33.00096,9.62528,34.376,23.22,1.26,23.25416092,56.32096,11.28528,57.44047423,33.00096,9.62528,34.376,23.32,1.66,23.37900768
08/05/2019 09:00,45.9676,12.4218,47.61639807,35.9376,10.4818,37.435,20.06,3.88,20.43178896,56.0576,14.4218,57.88300988,35.9376,10.4818,37.435,20.12,3.94,20.50214623
08/05/2019 09:30,47.54496,12.90728,49.26582079,37.94496,11.06728,39.526,19.2,3.68,19.54948593,57.22496,14.80728,59.10965732,37.94496,11.06728,39.526,19.28,3.74,19.63939918
08/05/2019 10:00,47.40864,12.36752,48.99525179,37.80864,11.02752,39.384,19.2,2.68,19.38613938,57.08864,13.74752,58.72058517,37.80864,11.02752,39.384,19.28,2.72,19.47092191
08/05/2019 10:30,46.038,11.039,47.34297165,35.448,10.339,36.925,21.18,1.4,21.22621964,56.708,11.759,57.9143449,35.448,10.339,36.925,21.26,1.42,21.30736962
08/05/2019 11:00,38.7356,6.1558,39.22168509,20.6256,6.0158,21.485,36.22,0.28,36.22108226,56.9256,6.2958,57.27269011,20.6256,6.0158,21.485,36.3,0.28,36.30107987
08/05/2019 11:30,34.066,4.143,34.3170046,10.776,3.143,11.225,46.58,2,46.62291711,57.436,5.683,57.71646719,10.776,3.143,11.225,46.66,2.54,46.72908302
08/05/2019 12:00,31.6384,3.5012,31.83153713,6.0384,1.7612,6.29,51.2,3.48,51.31812935,57.2984,5.3212,57.5449547,6.0384,1.7612,6.29,51.26,3.56,51.38347205
08/05/2019 12:30,34.06248,2.55864,34.15844233,9.97248,2.90864,10.388,48.18,-0.7,48.18508483,58.23248,5.60864,58.50195355,9.97248,2.90864,10.388,48.26,2.7,48.33546938
08/05/2019 13:00,35.71624,5.77432,36.18000237,15.06624,4.39432,15.694,41.3,2.76,41.39212002,56.44624,7.21432,56.90539889,15.06624,4.39432,15.694,41.38,2.82,41.47597859
08/05/2019 13:30,39.23744,7.72592,39.99083067,22.95744,6.69592,23.914,32.56,2.06,32.62510077,55.59744,9.93592,56.47829531,22.95744,6.69592,23.914,32.64,3.24,32.80041463
08/05/2019 14:00,49.0404,12.5172,50.61265778,42.9504,12.5272,44.74,12.18,-0.02,12.18001642,55.2104,12.5872,56.6270772,42.9504,12.5272,44.74,12.26,0.06,12.26014682
08/05/2019 14:30,50.21528,13.54404,52.00976221,46.74528,13.63404,48.693,6.94,-0.18,6.942333902,55.12528,13.43404,56.73861054,46.74528,13.63404,48.693,8.38,-0.2,8.382386295
08/05/2019 15:00,51.37616,14.18388,53.29814507,48.59616,14.17388,50.621,5.56,0.02,5.560035971,54.23616,14.27388,56.08301616,48.59616,14.17388,50.621,5.64,0.1,5.640886455
08/05/2019 15:30,46.8476,11.8818,48.33088864,40.2576,11.7418,41.935,13.18,0.28,13.18297387,53.4976,12.0618,54.84049804,40.2576,11.7418,41.935,13.24,0.32,13.2438665
08/05/2019 16:00,44.41704,10.41872,45.62261686,34.72704,10.12872,36.174,19.38,0.58,19.38867711,54.16704,10.70872,55.21544083,34.72704,10.12872,36.174,19.44,0.58,19.44865034
08/05/2019 16:30,50.07496,14.19228,52.04730954,43.58496,12.71228,45.401,12.98,2.96,13.31322651,56.64496,15.73228,58.7890817,43.58496,12.71228,45.401,13.06,3.02,13.40462607
08/05/2019 17:00,47.16192,10.85056,48.39402185,35.52192,10.36056,37.002,23.28,0.98,23.30061802,58.88192,11.34056,59.9640626,35.52192,10.36056,37.002,23.36,0.98,23.38054747
08/05/2019 17:30,44.61056,8.25308,45.36755882,29.29056,8.54308,30.511,30.64,-0.58,30.64548906,59.99056,7.94308,60.514129,29.29056,8.54308,30.511,30.7,-0.6,30.70586263
08/05/2019 18:00,39.12328,4.76804,39.41275483,19.19328,5.59804,19.993,39.86,-1.66,39.89455101,59.11328,3.89804,59.2416626,19.19328,5.59804,19.993,39.92,-1.7,39.956181
08/05/2019 18:30,35.70352,3.37436,35.86262185,14.00352,4.08436,14.587,43.4,-1.42,43.4232242,57.46352,2.62436,57.52341607,14.00352,4.08436,14.587,43.46,-1.46,43.48451678
08/05/2019 19:00,32.826,1.593,32.8646303,8.856,2.583,9.225,47.94,-1.98,47.98087119,56.856,0.563,56.8587874,8.856,2.583,9.225,48,-2.02,48.04248536
08/05/2019 19:30,38.67856,6.21708,39.17503143,21.41856,6.24708,22.311,34.52,-0.06,34.52005214,55.99856,6.14708,56.33493867,21.41856,6.24708,22.311,34.58,-0.1,34.58014459
08/05/2019 20:00,31.34104,1.22572,31.36499925,8.11104,2.36572,8.449,46.46,-2.28,46.51591126,54.65104,0.04572,54.65105912,8.11104,2.36572,8.449,46.54,-2.32,46.59778965
08/05/2019 20:30,29.334,0.087,29.33412901,5.544,1.617,5.775,47.58,-3.06,47.67829695,53.164,-1.503,53.18524142,5.544,1.617,5.775,47.62,-3.12,47.7220997
08/05/2019 21:00,31.43008,1.63544,31.47260067,11.23008,3.27544,11.698,40.4,-3.28,40.53292982,51.73008,-0.06456,51.73012029,11.23008,3.27544,11.698,40.5,-3.34,40.63749008
08/05/2019 21:30,33.34608,2.89344,33.47137652,14.92608,4.35344,15.548,36.84,-2.92,36.95554086,51.84608,1.37344,51.86426852,14.92608,4.35344,15.548,36.92,-2.98,37.04007019
08/05/2019 22:00,31.85816,3.16988,32.01547279,14.70816,4.28988,15.321,34.3,-2.24,34.37306504,49.10816,1.98988,49.14845879,14.70816,4.28988,15.321,34.4,-2.3,34.4768038
08/05/2019 22:30,28.58536,2.47448,28.69226128,11.77536,3.43448,12.266,33.62,-1.92,33.67477988,45.47536,1.47448,45.49925778,11.77536,3.43448,12.266,33.7,-1.96,33.75694891
08/05/2019 23:00,25.9384,0.8312,25.95171455,10.1184,2.9512,10.54,31.64,-4.24,31.92283195,41.8584,-1.3888,41.88143283,10.1184,2.9512,10.54,31.74,-4.34,32.03534298
08/05/2019 23:30,22.4184,0.0462,22.4184476,6.3984,1.8662,6.665,32.04,-3.64,32.24610364,38.5184,-1.8538,38.56298371,6.3984,1.8662,6.665,32.12,-3.72,32.33469963
09/05/2019 00:00,19.95736,-1.61952,20.0229634,3.80736,1.11048,3.966,32.3,-5.46,32.7582295,36.20736,-4.46952,36.48218095,3.80736,1.11048,3.966,32.4,-5.58,32.87698891
09/05/2019 00:30,19.0592,-1.3144,19.10446942,4.0992,1.1956,4.27,29.92,-5.02,30.33820693,34.0992,-3.9444,34.32657472,4.0992,1.1956,4.27,30,-5.14,30.43714178
09/05/2019 01:00,18.47264,-1.34048,18.52121257,3.63264,1.05952,3.784,29.68,-4.8,30.06563487,33.39264,-3.86048,33.61505187,3.63264,1.05952,3.784,29.76,-4.92,30.163952
09/05/2019 01:30,18.89456,-1.32492,18.94095591,2.79456,0.81508,2.911,32.2,-4.28,32.48320181,35.05456,-3.56492,35.23536336,2.79456,0.81508,2.911,32.26,-4.38,32.55598255
09/05/2019 02:00,19.89928,-1.49396,19.95528153,3.20928,0.93604,3.343,33.38,-4.86,33.73194332,36.68928,-4.04396,36.91147355,3.20928,0.93604,3.343,33.48,-4.98,33.84835003
09/05/2019 02:30,20.10352,-1.09064,20.13308253,4.04352,1.17936,4.212,32.12,-4.54,32.43926633,36.26352,-3.46064,36.42827078,4.04352,1.17936,4.212,32.22,-4.64,32.55238855
09/05/2019 03:00,19.25816,-1.30012,19.30199572,2.94816,0.85988,3.071,32.62,-4.32,32.90481424,35.64816,-3.56012,35.82549045,2.94816,0.85988,3.071,32.7,-4.42,32.99736959
09/05/2019 03:30,18.67936,-1.93852,18.77967917,2.43936,0.71148,2.541,32.48,-5.3,32.90957915,35.01936,-3.56852,35.20070894,2.43936,0.71148,2.541,32.58,-4.28,32.85992696
09/05/2019 04:00,17.28616,-2.86612,17.52215659,0.59616,0.17388,0.621,33.38,-6.08,33.92920276,34.05616,-6.04612,34.58869181,0.59616,0.17388,0.621,33.46,-6.22,34.03321907
09/05/2019 04:30,16.82176,-3.26532,17.13574989,0.22176,0.06468,0.231,33.2,-6.66,33.86141757,33.50176,-6.75532,34.17604821,0.22176,0.06468,0.231,33.28,-6.82,33.97161757
09/05/2019 05:00,17.62136,-3.46252,17.95832322,0.95136,0.27748,0.991,33.34,-7.48,34.16878693,34.37136,-7.38252,35.15525551,0.95136,0.27748,0.991,33.42,-7.66,34.28661546
09/05/2019 05:30,18.34904,-1.70028,18.42764828,1.67904,0.48972,1.749,33.34,-4.38,33.62647766,35.09904,-3.93028,35.31840469,1.67904,0.48972,1.749,33.42,-4.42,33.71101897
09/05/2019 06:00,19.9744,-2.2708,20.10306414,2.7744,0.8092,2.89,34.4,-6.16,34.94718301,37.2544,-5.4908,37.65686131,2.7744,0.8092,2.89,34.48,-6.3,35.05082595
09/05/2019 06:30,21.90488,-1.80816,21.97938148,2.71488,0.79184,2.828,38.38,-5.2,38.73066485,41.23488,1.09184,41.24933264,2.71488,0.79184,2.828,38.52,0.3,38.52116821
09/05/2019 07:00,25.132,-0.639,25.14012222,3.912,1.141,4.075,42.44,-3.56,42.58905024,46.432,-2.499,46.49920026,3.912,1.141,4.075,42.52,-3.64,42.67551991
09/05/2019 07:30,27.37856,3.27208,27.57339397,4.25856,1.24208,4.436,46.24,4.06,46.41789741,50.17856,-2.09792,50.22239692,4.25856,1.24208,4.436,45.92,-3.34,46.04130754
09/05/2019 08:00,28.26784,3.48312,28.48162396,3.98784,1.16312,4.154,48.56,4.64,48.7811767,51.88784,-5.65688,52.19528936,3.98784,1.16312,4.154,47.9,-6.82,48.38307969
09/05/2019 08:30,29.25664,1.49152,29.29463459,5.69664,1.66152,5.934,47.12,-0.34,47.12122664,52.89664,1.26152,52.91168071,5.69664,1.66152,5.934,47.2,-0.4,47.20169488
09/05/2019 09:00,28.77664,1.32152,28.80696834,5.21664,1.52152,5.434,47.12,-0.4,47.12169776,52.41664,1.26152,52.43181841,5.21664,1.52152,5.434,47.2,-0.26,47.2007161
09/05/2019 09:30,30.93944,1.51192,30.97635953,7.30944,2.13192,7.614,47.26,-1.24,47.27626466,54.62944,1.53192,54.65091485,7.30944,2.13192,7.614,47.32,-0.6,47.32380374
09/05/2019 10:00,32.50416,4.20288,32.7747558,10.60416,3.09288,11.046,43.8,2.22,43.85622419,54.48416,5.35288,54.74647948,10.60416,3.09288,11.046,43.88,2.26,43.93816109
09/05/2019 10:30,31.26384,2.70112,31.38030817,9.36384,2.73112,9.754,43.8,-0.06,43.8000411,53.24384,2.69112,53.31180568,9.36384,2.73112,9.754,43.88,-0.04,43.88001823
09/05/2019 11:00,34.256,3.753,34.46097133,14.136,4.123,14.725,40.24,-0.74,40.2468036,54.456,3.383,54.56098079,14.136,4.123,14.725,40.32,-0.74,40.3267901
09/05/2019 11:30,33.25744,3.27592,33.41839265,12.63744,3.68592,13.164,41.24,-0.82,41.24815147,53.95744,3.54592,54.07382805,12.63744,3.68592,13.164,41.32,-0.14,41.32023717
09/05/2019 12:00,35.18968,4.62324,35.49208259,15.91968,4.64324,16.583,38.54,-0.04,38.54002076,54.51968,4.60324,54.71366672,15.91968,4.64324,16.583,38.6,-0.04,38.60002073
09/05/2019 12:30,36.90808,5.61944,37.33342303,19.43808,5.66944,20.248,34.94,-0.1,34.9401431,54.45808,4.86944,54.67535023,19.43808,5.66944,20.248,35.02,-0.8,35.02913644
09/05/2019 13:00,33.618,4.304,33.89239354,14.688,4.284,15.3,37.86,0.04,37.86002113,52.608,4.364,52.78869349,14.688,4.284,15.3,37.92,0.08,37.92008439
09/05/2019 13:30,35.44056,5.30308,35.83512175,17.77056,5.18308,18.511,35.34,0.24,35.34081493,53.17056,5.42308,53.44640537,17.77056,5.18308,18.511,35.4,0.24,35.40081355
09/05/2019 14:00,35.96504,5.94772,36.45352487,20.25504,5.90772,21.099,31.42,0.08,31.42010185,51.73504,6.06772,52.08964955,20.25504,5.90772,21.099,31.48,0.16,31.4804066
09/05/2019 14:30,36.0912,5.7666,36.54898621,20.0112,5.8366,20.845,32.16,-0.14,32.16030472,52.2512,5.7166,52.56298524,20.0112,5.8366,20.845,32.24,-0.12,32.24022332
09/05/2019 15:00,30.68072,2.67396,30.79702326,9.27072,2.70396,9.657,42.82,-0.06,42.82004204,52.17072,2.74396,52.24283053,9.27072,2.70396,9.657,42.9,0.04,42.90001865
09/05/2019 15:30,30.83864,2.86252,30.97120821,9.60864,2.80252,10.009,42.46,0.12,42.46016957,52.12864,2.92252,52.21049924,9.60864,2.80252,10.009,42.52,0.12,42.52016933
09/05/2019 16:00,31.30632,2.30476,31.39104316,8.17632,2.38476,8.517,46.26,-0.16,46.2602767,54.49632,2.18476,54.54009598,8.17632,2.38476,8.517,46.32,-0.2,46.32043178
09/05/2019 16:30,33.8188,2.6934,33.92588447,11.4288,3.3334,11.905,44.78,-1.28,44.79829015,56.2688,2.0134,56.30481003,11.4288,3.3334,11.905,44.84,-1.32,44.85942487
09/05/2019 17:00,32.45448,2.20464,32.52927466,7.76448,2.26464,8.088,49.38,-0.12,49.38014581,57.20448,2.18464,57.24618052,7.76448,2.26464,8.088,49.44,-0.08,49.44006472
09/05/2019 17:30,34.88328,3.37804,35.04646027,11.03328,3.21804,11.493,47.7,0.32,47.70107336,58.77328,3.53804,58.87967535,11.03328,3.21804,11.493,47.74,0.32,47.74107246
09/05/2019 18:00,33.30168,1.74924,33.34758959,6.99168,2.03924,7.283,52.62,-0.58,52.62319641,59.65168,1.43924,59.66904003,6.99168,2.03924,7.283,52.66,-0.6,52.66341804
09/05/2019 18:30,32.53776,1.74768,32.58466221,5.95776,1.73768,6.206,53.16,0.02,53.16000376,59.15776,1.75768,59.18386611,5.95776,1.73768,6.206,53.2,0.02,53.20000376
09/05/2019 19:00,34.33392,2.73156,34.4424082,9.67392,2.82156,10.077,49.32,-0.18,49.32032847,59.05392,2.80156,59.12033665,9.67392,2.82156,10.077,49.38,-0.02,49.38000405
09/05/2019 19:30,33.64904,2.54972,33.74550289,10.31904,3.00972,10.749,46.66,-0.92,46.66906899,57.05904,2.04972,57.09584396,10.31904,3.00972,10.749,46.74,-0.96,46.74985775
09/05/2019 20:00,32.25,0.895,32.2624166,7.8,2.275,8.125,48.9,-2.76,48.97782764,56.74,-0.545,56.74261736,7.8,2.275,8.125,48.94,-2.82,49.0211791
09/05/2019 20:30,31.38792,0.27356,31.38911208,7.65792,2.23356,7.977,47.46,-3.92,47.62161274,55.19792,2.43356,55.25153922,7.65792,2.23356,7.977,47.54,0.2,47.5404207
09/05/2019 21:00,30.27816,2.10988,30.3515826,6.54816,1.90988,6.821,47.46,0.4,47.4616856,54.08816,2.48988,54.14543891,6.54816,1.90988,6.821,47.54,0.58,47.54353794
09/05/2019 21:30,28.22184,0.39012,28.22453625,4.49184,1.31012,4.679,47.46,-1.84,47.49565454,52.03184,-0.58988,52.0351836,4.49184,1.31012,4.679,47.54,-1.9,47.57795288
09/05/2019 22:00,26.26392,-1.39344,26.30085871,3.07392,0.89656,3.202,46.38,-4.58,46.60558765,49.55392,-0.92344,49.56252343,3.07392,0.89656,3.202,46.48,-1.82,46.51561888
09/05/2019 22:30,23.99368,-1.79476,24.06071161,2.38368,0.69524,2.483,43.22,-4.98,43.50596281,45.68368,-4.40476,45.89553931,2.38368,0.69524,2.483,43.3,-5.1,43.59931192
09/05/2019 23:00,21.17168,-2.25576,21.29151209,0.63168,0.18424,0.658,41.08,-4.88,41.36883851,41.81168,-4.79576,42.08581588,0.63168,0.18424,0.658,41.18,-4.98,41.48002893
09/05/2019 23:30,20.83168,-2.71576,21.00795668,2.31168,0.67424,2.408,37.04,-6.78,37.6554113,39.45168,-6.26576,39.94614879,2.31168,0.67424,2.408,37.14,-6.94,37.78284267
10/05/2019 00:00,19.69208,-2.57356,19.8595374,1.94208,0.56644,2.023,35.5,-6.28,36.05119138,37.54208,-5.87356,37.99876942,1.94208,0.56644,2.023,35.6,-6.44,36.17780535
10/05/2019 00:30,18.7248,-3.4386,19.03791231,1.9248,0.5614,2.005,33.6,-8,34.53925303,35.6448,-7.6186,36.44989483,1.9248,0.5614,2.005,33.72,-8.18,34.69799418
10/05/2019 01:00,18.17696,-2.57672,18.35868625,1.65696,0.48328,1.726,33.04,-6.12,33.60202375,34.79696,-5.77672,35.27320398,1.65696,0.48328,1.726,33.14,-6.26,33.72606114
10/05/2019 01:30,17.7384,-3.1138,18.00962479,0.1584,0.0462,0.165,35.16,-6.32,35.72349367,35.3984,-6.3938,35.97120238,0.1584,0.0462,0.165,35.24,-6.44,35.82361232
10/05/2019 02:00,18.4064,-3.0348,18.65490745,0.0864,0.0252,0.09,36.64,-6.12,37.1475975,36.8264,-6.2348,37.35045472,0.0864,0.0252,0.09,36.74,-6.26,37.26949423
10/05/2019 02:30,18.52448,-3.00036,18.76588712,0.20448,0.05964,0.213,36.64,-6.12,37.1475975,36.94448,-6.20036,37.46116745,0.20448,0.05964,0.213,36.74,-6.26,37.26949423
10/05/2019 03:00,18.15528,-3.08096,18.41484473,0.30528,0.08904,0.318,35.7,-6.34,36.25859346,36.10528,-6.39096,36.66654625,0.30528,0.08904,0.318,35.8,-6.48,36.38173168
10/05/2019 03:30,18.01064,-3.07648,18.27150466,0.32064,0.09352,0.334,35.38,-6.34,35.94356688,35.78064,-6.38648,36.3461322,0.32064,0.09352,0.334,35.46,-6.48,36.04721903
10/05/2019 04:00,17.76048,-3.17236,18.04157748,0.30048,0.08764,0.313,34.92,-6.52,35.5234683,35.30048,-6.57236,35.90709964,0.30048,0.08764,0.313,35,-6.66,35.62801707
10/05/2019 04:30,17.54224,-3.20768,17.83309831,0.28224,0.08232,0.294,34.52,-6.58,35.14152529,34.92224,-6.63768,35.5474562,0.28224,0.08232,0.294,34.64,-6.72,35.28580451
10/05/2019 05:00,17.57392,-3.19844,17.86260571,0.31392,0.09156,0.327,34.52,-6.58,35.14152529,34.95392,-6.62844,35.57685681,0.31392,0.09156,0.327,34.64,-6.72,35.28580451
10/05/2019 05:30,17.892,-3.079,18.1549967,0.312,0.091,0.325,35.16,-6.34,35.72703738,35.552,-6.389,36.12151748,0.312,0.091,0.325,35.24,-6.48,35.83082472
10/05/2019 06:00,18.63904,-2.65528,18.82722295,0.35904,0.10472,0.374,36.56,-5.52,36.9743695,37.01904,-5.53528,37.43058438,0.35904,0.10472,0.374,36.66,-5.64,37.09130896
10/05/2019 06:30,21.46672,0.04196,21.46676101,1.20672,0.35196,1.257,40.52,-0.62,40.52474306,41.80672,-3.50804,41.95364325,1.20672,0.35196,1.257,40.6,-3.86,40.78307982
10/05/2019 07:00,23.75592,-0.87744,23.77211888,2.06592,0.60256,2.152,43.38,-2.96,43.48086936,45.52592,3.20256,45.63842441,2.06592,0.60256,2.152,43.46,2.6,43.5377032
10/05/2019 07:30,27.77192,0.67056,27.78001424,5.04192,1.47056,5.252,45.46,-1.6,45.48814791,50.70192,5.41056,50.98979164,5.04192,1.47056,5.252,45.66,3.94,45.82967598
10/05/2019 08:00,28.98984,1.54912,29.03120039,5.13984,1.49912,5.354,47.7,0.1,47.70010482,52.89984,1.65912,52.92585145,5.13984,1.49912,5.354,47.76,0.16,47.76026801
10/05/2019 08:30,31.62552,-0.09464,31.62566161,9.27552,2.70536,9.662,44.7,-5.6,45.04941731,54.05552,3.68536,54.18100332,9.27552,2.70536,9.662,44.78,0.98,44.79072225
10/05/2019 09:00,30.75976,2.88368,30.89463458,8.30976,2.42368,8.656,44.9,0.92,44.9094244,53.26976,3.40368,53.37838859,8.30976,2.42368,8.656,44.96,0.98,44.97067934
10/05/2019 09:30,32.7304,4.0072,32.9747894,11.9904,3.4972,12.49,41.48,1.02,41.49253909,53.5304,4.5772,53.72573391,11.9904,3.4972,12.49,41.54,1.08,41.55403711
10/05/2019 10:00,36.4712,6.4816,37.04267226,20.3712,5.9416,21.22,32.2,1.08,32.21810671,52.6512,6.9816,53.11206643,20.3712,5.9416,21.22,32.28,1.04,32.29674906
10/05/2019 10:30,38.96816,8.59488,39.9047548,25.14816,7.33488,26.196,27.64,2.52,27.75463925,52.86816,9.21488,53.66522482,25.14816,7.33488,26.196,27.72,1.88,27.78367866
10/05/2019 11:00,44.56488,12.12184,46.18406148,37.03488,10.80184,38.578,15.06,2.64,15.28964355,52.17488,13.48184,53.88857126,37.03488,10.80184,38.578,15.14,2.68,15.37536991
10/05/2019 11:30,45.36232,10.82276,46.63552519,38.03232,11.09276,39.617,14.66,-0.54,14.66994206,52.75232,10.33276,53.75475044,38.03232,11.09276,39.617,14.72,-0.76,14.73960651
10/05/2019 12:00,43.80096,11.07528,45.17948565,35.64096,10.39528,37.126,16.32,1.36,16.37656863,52.06096,11.99528,53.42499694,35.64096,10.39528,37.126,16.42,1.6,16.49776955
10/05/2019 12:30,44.96736,12.67548,46.71970953,38.00736,11.08548,39.591,13.92,3.18,14.27861338,52.02736,14.30548,53.95825189,38.00736,11.08548,39.591,14.02,3.22,14.38501999
10/05/2019 13:00,42.98472,11.49596,44.49542954,36.29472,10.58596,37.807,13.38,1.82,13.50321443,49.73472,12.42596,51.26350413,36.29472,10.58596,37.807,13.44,1.84,13.56536767
10/05/2019 13:30,42.95392,10.01656,44.10635688,34.99392,10.20656,36.452,15.92,-0.38,15.92453453,51.01392,9.80656,51.94794176,34.99392,10.20656,36.452,16.02,-0.4,16.02499298
10/05/2019 14:00,49.97304,14.80672,52.12047279,46.10304,13.44672,48.024,7.74,2.72,8.204023403,53.68304,16.20672,56.07607829,46.10304,13.44672,48.024,7.58,2.76,8.066845728
10/05/2019 14:30,46.888,13.114,48.68738584,41.328,12.054,43.05,11.12,2.12,11.32028268,52.468,14.214,54.35925699,41.328,12.054,43.05,11.14,2.16,11.34747549
10/05/2019 15:00,41.6168,10.7174,42.97465189,34.7568,10.1374,36.205,13.72,1.16,13.76895058,48.5768,11.3374,49.8822828,34.7568,10.1374,36.205,13.82,1.2,13.87200058
10/05/2019 15:30,41.04032,9.52176,42.13041395,34.36032,10.02176,35.792,13.36,-1,13.39737288,47.80032,8.96176,48.63315468,34.36032,10.02176,35.792,13.44,-1.06,13.48173579
10/05/2019 16:00,35.67272,6.66496,36.2900075,22.78272,6.64496,23.732,25.78,0.04,25.78003103,48.64272,3.22496,48.74950847,22.78272,6.64496,23.732,25.86,-3.42,26.0851682
10/05/2019 16:30,34.16736,3.88048,34.38701229,19.16736,5.59048,19.966,30,-3.42,30.19431072,49.22736,2.07048,49.27088248,19.16736,5.59048,19.966,30.06,-3.52,30.26539278
10/05/2019 17:00,36.1484,4.1412,36.38483695,19.9584,5.8212,20.79,32.38,-3.36,32.55386306,52.3984,2.3812,52.45247788,19.9584,5.8212,20.79,32.44,-3.44,32.62188223
10/05/2019 17:30,33.29504,1.86272,33.34710504,12.21504,3.56272,12.724,42.16,-3.4,42.29687459,54.41504,0.08272,54.41510287,12.21504,3.56272,12.724,42.2,-3.48,42.34324503
10/05/2019 18:00,40.79064,7.50352,41.47504218,26.48064,7.72352,27.584,28.62,-0.44,28.62338205,55.16064,7.30352,55.64204893,26.48064,7.72352,27.584,28.68,-0.42,28.68307515
10/05/2019 18:30,36.82416,4.87288,37.14517087,18.52416,5.40288,19.296,36.6,-1.06,36.61534651,55.20416,4.30288,55.37159974,18.52416,5.40288,19.296,36.68,-1.1,36.6964903
10/05/2019 19:00,34.42072,2.53896,34.51423305,14.19072,4.13896,14.782,40.46,-3.2,40.58634746,54.71072,0.85896,54.71746243,14.19072,4.13896,14.782,40.52,-3.28,40.65253744
10/05/2019 19:30,31.12968,0.40324,31.13229159,8.23968,2.40324,8.583,45.78,-4,45.95441655,54.07968,-1.69676,54.10629153,8.23968,2.40324,8.583,45.84,-4.1,46.02298991
10/05/2019 20:00,31.1192,0.7856,31.1291146,8.8992,2.5956,9.27,44.44,-3.62,44.58719547,53.4192,-1.1044,53.43061508,8.8992,2.5956,9.27,44.52,-3.7,44.67348654
10/05/2019 20:30,33.3076,3.1918,33.46018238,15.2976,4.4618,15.935,36.02,-2.54,36.10944475,51.3976,1.9018,51.43277291,15.2976,4.4618,15.935,36.1,-2.56,36.19065625
10/05/2019 21:00,28.25432,-0.13624,28.25464847,6.18432,1.80376,6.442,44.14,-3.88,44.31020199,50.40432,-2.15624,50.45041968,6.18432,1.80376,6.442,44.22,-3.96,44.39695936
10/05/2019 21:30,29.7096,1.1728,29.7327394,10.0896,2.9428,10.51,39.24,-3.54,39.39935532,49.3896,-0.6772,49.39424246,10.0896,2.9428,10.51,39.3,-3.62,39.46637049
10/05/2019 22:00,26.86328,0.28804,26.8648242,7.67328,2.23804,7.993,38.38,-3.9,38.57764119,46.13328,-1.78196,46.16768247,7.67328,2.23804,7.993,38.46,-4.02,38.66952288
10/05/2019 22:30,23.26384,-1.63388,23.32114524,3.96384,1.15612,4.129,38.6,-5.58,39.00123588,42.64384,-4.56388,42.88736516,3.96384,1.15612,4.129,38.68,-5.72,39.10064961
10/05/2019 23:00,20.74456,-2.92992,20.95044632,2.19456,0.64008,2.286,37.1,-7.14,37.78080994,39.39456,-6.25992,39.88881994,2.19456,0.64008,2.286,37.2,-6.9,37.83450806
10/05/2019 23:30,20.01928,-3.64896,20.34911499,2.60928,0.76104,2.718,34.82,-8.82,35.91969933,37.50928,-8.25896,38.40776623,2.60928,0.76104,2.718,34.9,-9.02,36.04678072
11/05/2019 00:00,17.36304,-3.61328,17.73502045,0.50304,0.14672,0.524,33.72,-7.52,34.54835452,34.28304,-7.55328,35.10525417,0.50304,0.14672,0.524,33.78,-7.7,34.64647745
11/05/2019 00:30,16.37032,-3.64324,16.7708251,0.16032,0.04676,0.167,32.42,-7.38,33.24937293,32.66032,-7.49324,33.50888163,0.16032,0.04676,0.167,32.5,-7.54,33.36317731
11/05/2019 01:00,15.92048,-3.16236,16.23151885,0.30048,0.08764,0.313,31.24,-6.5,31.90905201,31.62048,-6.57236,32.29629501,0.30048,0.08764,0.313,31.32,-6.66,32.02027483
11/05/2019 01:30,16.38104,-4.02928,16.86930849,0.31104,0.09072,0.324,32.14,-8.24,33.17946956,32.69104,-4.94928,33.06356709,0.31104,0.09072,0.324,32.38,-5.04,32.76989472
11/05/2019 02:00,16.97456,-3.93492,17.42467453,0.15456,0.04508,0.161,33.64,-7.96,34.56893403,33.87456,-8.09492,34.82834399,0.15456,0.04508,0.161,33.72,-8.14,34.68858602
11/05/2019 02:30,17.7456,-3.9692,18.18408282,1.5456,0.4508,1.61,32.4,-8.84,33.58430586,34.0456,-8.5892,35.11235162,1.5456,0.4508,1.61,32.5,-9.04,33.73383465
11/05/2019 03:00,18.3448,-3.0186,18.59149357,2.8848,0.8414,3.005,30.92,-7.72,31.86918261,33.9048,-7.0586,34.63176717,2.8848,0.8414,3.005,31.02,-7.9,32.01016089
11/05/2019 03:30,17.70768,-3.74776,18.0999347,2.16768,0.63224,2.258,31.08,-8.76,32.29092752,33.32768,-8.32776,34.35237751,2.16768,0.63224,2.258,31.16,-8.96,32.42263407
11/05/2019 04:00,16.7684,-3.7138,17.17473578,1.5984,0.4662,1.665,30.34,-8.36,31.47070384,32.0384,-8.0938,33.04494928,1.5984,0.4662,1.665,30.44,-8.56,31.62067678
11/05/2019 04:30,15.90336,-3.70652,16.32957898,0.90336,0.26348,0.941,30,-7.94,31.03294379,30.98336,-7.87652,31.96886242,0.90336,0.26348,0.941,30.08,-8.14,31.1619319
11/05/2019 05:00,15.23608,-4.03656,15.76172422,0.04608,0.01344,0.048,30.38,-8.1,31.44128496,30.50608,-8.26656,31.60627993,0.04608,0.01344,0.048,30.46,-8.28,31.56532908
11/05/2019 05:30,15.27832,-3.69424,15.71860271,0.08832,0.02576,0.092,30.38,-7.44,31.27775567,30.64832,-7.59424,31.57518013,0.08832,0.02576,0.092,30.56,-7.62,31.49568224
11/05/2019 06:00,16.02528,-3.38096,16.37804902,0.54528,0.15904,0.568,30.96,-7.08,31.75921913,31.60528,-7.08096,32.38879001,0.54528,0.15904,0.568,31.06,-7.24,31.89265119
11/05/2019 06:30,19.33184,-3.02488,19.56706255,3.41184,0.99512,3.554,31.84,-8.04,32.83941534,35.37184,-7.22488,36.10215999,3.41184,0.99512,3.554,31.96,-8.22,33.00015151
11/05/2019 07:00,21.80368,-0.72976,21.81588896,6.10368,1.78024,6.358,31.4,-5.02,31.7987484,37.60368,-3.33976,37.75169859,6.10368,1.78024,6.358,31.5,-5.12,31.91338904
11/05/2019 07:30,23.54456,0.96508,23.56433078,7.59456,2.21508,7.911,31.9,-2.5,31.99781243,39.61456,3.35508,39.7563822,7.59456,2.21508,7.911,32.02,1.14,32.04028714
11/05/2019 08:00,27.68176,0.47968,27.68591573,12.10176,3.52968,12.606,31.16,-6.1,31.75146611,43.36176,-2.71032,43.44638149,12.10176,3.52968,12.606,31.26,-6.24,31.87671878
11/05/2019 08:30,31.70752,2.67136,31.81985212,18.34752,5.35136,19.112,26.72,-5.36,27.25230266,45.18752,2.53136,45.2583666,18.34752,5.35136,19.112,26.84,-2.82,26.98773796
11/05/2019 09:00,37.56096,6.74528,38.16182017,28.20096,8.22528,29.376,18.72,-2.96,18.95257238,47.00096,5.18528,47.28612238,28.20096,8.22528,29.376,18.8,-3.04,19.04420122
11/05/2019 09:30,41.4944,8.9242,42.44321591,36.4944,10.6442,38.015,10,-3.44,10.57514066,46.5744,7.0842,47.11009048,36.4944,10.6442,38.015,10.08,-3.56,10.69018241
11/05/2019 10:00,44.75472,11.38596,46.18035348,43.97472,12.82596,45.807,1.56,-2.88,3.275362575,45.61472,9.84596,46.66525055,43.97472,12.82596,45.807,1.64,-2.98,3.40147027
11/05/2019 10:30,51.67344,14.72392,53.73023564,53.05344,15.47392,55.264,-2.76,-1.5,3.141273627,50.45344,13.91392,52.33685869,53.05344,15.47392,55.264,-2.6,-1.56,3.032094985
11/05/2019 11:00,41.5196,9.6278,42.62125898,37.5696,10.9578,39.135,7.9,-2.66,8.335802301,45.6096,8.2378,46.34756694,37.5696,10.9578,39.135,8.04,-2.72,8.48763807
11/05/2019 11:30,47.11448,11.47464,48.49166515,42.80448,12.48464,44.588,8.62,-2.02,8.853519074,51.54448,10.40464,52.58412262,42.80448,12.48464,44.588,8.74,-2.08,8.984097061
11/05/2019 12:00,45.06608,11.42844,46.49258874,42.64608,12.43844,44.423,4.84,-2.02,5.244616287,47.62608,10.39844,48.74803638,42.64608,12.43844,44.423,4.98,-2.04,5.381635439
11/05/2019 12:30,39.998,8.979,40.99344393,34.728,10.129,36.175,10.54,-2.3,10.7880304,45.328,7.769,45.98896547,34.728,10.129,36.175,10.6,-2.36,10.85953959
11/05/2019 13:00,50.27168,12.02924,51.69085437,46.11168,13.44924,48.033,8.32,-2.84,8.791359394,54.55168,10.52924,55.55853387,46.11168,13.44924,48.033,8.44,-2.92,8.930845425
