Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/05/2019 13:30,42.63136,10.42748,43.88809855,42.47136,12.38748,44.241,0.32,-3.92,3.933039537,42.85136,8.36748,43.66066623,42.47136,12.38748,44.241,0.38,-4.02,4.037920257
11/05/2019 14:00,37.18696,6.53828,37.75737146,29.37696,8.56828,30.601,15.62,-4.06,16.13902104,44.99696,4.40828,45.2123804,29.37696,8.56828,30.601,15.62,-4.16,16.1644672
11/05/2019 14:30,37.60584,8.57712,38.5715723,33.79584,9.85712,35.204,7.62,-2.56,8.038532204,41.51584,7.21712,42.1384835,33.79584,9.85712,35.204,7.72,-2.64,8.158921497
11/05/2019 15:00,44.106,11.203,45.50655387,46.296,13.503,48.225,-4.38,-4.6,6.351724175,41.956,13.983,44.22476936,46.296,13.503,48.225,-4.34,0.48,4.3664631
11/05/2019 15:30,46.1856,10.8408,47.44083254,46.1856,13.4708,48.11,0,-5.26,5.26,46.2456,8.0908,46.94801981,46.1856,13.4708,48.11,0.06,-5.38,5.380334562
11/05/2019 16:00,47.34152,12.45836,48.95334769,51.01152,14.87836,53.137,-7.34,-4.84,8.792110099,43.75152,9.89836,44.85725173,51.01152,14.87836,53.137,-7.26,-4.98,8.803862789
11/05/2019 16:30,45.52248,10.87864,46.80428392,45.49248,13.26864,47.388,0.06,-4.78,4.780376554,45.61248,8.34864,46.37022883,45.49248,13.26864,47.388,0.12,-4.92,4.921463197
11/05/2019 17:00,34.91048,4.13264,35.15423626,24.42048,7.12264,25.438,20.98,-5.98,21.81560909,45.50048,3.40264,45.62753159,24.42048,7.12264,25.438,21.08,-3.72,21.40571886
11/05/2019 17:30,27.19048,0.39264,27.19331478,8.34048,2.43264,8.688,37.7,-4.08,37.92013186,46.12048,-1.74736,46.15356912,8.34048,2.43264,8.688,37.78,-4.18,38.01053538
11/05/2019 18:00,28.55256,0.64408,28.55982356,10.16256,2.96408,10.586,36.78,-4.64,37.07152546,47.02256,-1.79592,47.05684305,10.16256,2.96408,10.586,36.86,-4.76,37.16607593
11/05/2019 18:30,30.3996,0.9978,30.41597089,13.5696,3.9578,14.135,33.66,-5.92,34.17662944,47.2896,-2.1022,47.33630227,13.5696,3.9578,14.135,33.72,-6.06,34.26021016
11/05/2019 19:00,31.15664,2.56652,31.26216949,16.13664,4.70652,16.809,30.04,-4.28,30.3433683,46.23664,0.32652,46.23779292,16.13664,4.70652,16.809,30.1,-4.38,30.4170084
11/05/2019 19:30,27.6568,0.0424,27.6568325,8.9568,2.6124,9.33,37.4,-5.14,37.75155096,46.4168,-2.6476,46.49224783,8.9568,2.6124,9.33,37.46,-5.26,37.82749265
11/05/2019 20:00,24.0384,-2.1538,24.13469554,3.2784,0.9562,3.415,41.52,-6.22,41.98331573,44.8784,-5.4038,45.20256454,3.2784,0.9562,3.415,41.6,-6.36,42.08336488
11/05/2019 20:30,22.22712,-2.67084,22.38701074,1.67712,0.48916,1.747,41.1,-6.32,41.58307829,42.87712,-5.95084,43.28810363,1.67712,0.48916,1.747,41.2,-6.44,41.70028297
11/05/2019 21:00,22.83672,-2.55804,22.97954197,2.40672,0.70196,2.507,40.86,-6.52,41.37692594,43.34672,-5.95804,43.75427265,2.40672,0.70196,2.507,40.94,-6.66,41.47817739
11/05/2019 21:30,23.63768,-2.20276,23.74009409,3.00768,0.87724,3.133,41.26,-6.16,41.71730097,44.34768,-5.42276,44.67799288,3.00768,0.87724,3.133,41.34,-6.3,41.81728829
11/05/2019 22:00,22.4776,-2.3532,22.60044362,2.2176,0.6468,2.31,40.52,-6,40.96181637,42.8176,-5.4932,43.16853155,2.2176,0.6468,2.31,40.6,-6.14,41.06165608
11/05/2019 22:30,20.43832,-3.00924,20.65866525,0.68832,0.20076,0.717,39.5,-6.42,40.0183258,40.28832,-6.33924,40.78400044,0.68832,0.20076,0.717,39.6,-6.54,40.1364124
11/05/2019 23:00,19.03424,-3.74668,19.39948204,0.59424,0.17332,0.619,36.88,-7.84,37.70411118,37.55424,-7.84668,38.36523594,0.59424,0.17332,0.619,36.96,-8.02,37.82012692
11/05/2019 23:30,17.66256,-3.83592,18.07429965,0.56256,0.16408,0.586,34.2,-8,35.1232117,34.84256,-8.01592,35.7527476,0.56256,0.16408,0.586,34.28,-8.18,35.24245735
12/05/2019 00:00,16.41496,-4.09272,16.91748412,0.50496,0.14728,0.526,31.82,-8.48,32.93057546,32.38496,-8.53272,33.49019177,0.50496,0.14728,0.526,31.88,-8.68,33.04053268
12/05/2019 00:30,15.60264,-4.16048,16.14781622,0.51264,0.14952,0.534,30.18,-8.62,31.38688898,30.77264,-8.67048,31.9708085,0.51264,0.14952,0.534,30.26,-8.82,31.5192005
12/05/2019 01:00,15.18184,-4.21488,15.75606167,0.53184,0.15512,0.554,29.3,-8.74,30.57576818,29.91184,-8.78488,31.17518707,0.53184,0.15512,0.554,29.38,-8.94,30.7100635
12/05/2019 01:30,15.90112,-4.18884,16.44360051,0.62112,0.18116,0.647,30.56,-8.74,31.78523557,31.24112,-8.75884,32.44572171,0.62112,0.18116,0.647,30.62,-8.94,31.89840121
12/05/2019 02:00,16.52624,-4.11568,17.03101378,0.66624,0.19432,0.694,31.72,-8.62,32.87039397,32.48624,-8.62568,33.61187506,0.66624,0.19432,0.694,31.82,-8.82,33.01976378
12/05/2019 02:30,16.17872,-4.25204,16.7281447,0.43872,0.12796,0.457,31.48,-8.76,32.67610748,32.01872,-8.83204,33.21450528,0.43872,0.12796,0.457,31.58,-8.96,32.82648321
12/05/2019 03:00,15.80216,-4.24812,16.36321436,0.45216,0.13188,0.471,30.7,-8.76,31.92534416,31.25216,-8.82812,32.47511674,0.45216,0.13188,0.471,30.8,-8.96,32.07680782
12/05/2019 03:30,15.52984,-4.19588,16.08668205,0.45984,0.13412,0.479,30.14,-8.66,31.35945153,30.69984,-8.70588,31.91038268,0.45984,0.13412,0.479,30.24,-8.84,31.50560585
12/05/2019 04:00,15.23552,-3.92464,15.7328913,0.39552,0.11536,0.412,29.68,-8.08,30.76018205,30.17552,-8.16464,31.26057187,0.39552,0.11536,0.412,29.78,-8.28,30.90965545
12/05/2019 04:30,15.05552,-3.96464,15.56878456,0.39552,0.11536,0.412,29.32,-8.16,30.43432273,29.79552,-8.22464,30.90983202,0.39552,0.11536,0.412,29.4,-8.34,30.56003272
12/05/2019 05:00,14.834,-3.968,15.35553907,0.384,0.112,0.4,28.9,-8.16,30.02991175,29.344,-8.228,30.4757333,0.384,0.112,0.4,28.96,-8.34,30.13697397
12/05/2019 05:30,14.35728,-5.33996,15.31818076,0.37728,0.11004,0.393,27.96,-10.9,30.00952515,28.77728,-6.36996,29.4738568,0.37728,0.11004,0.393,28.4,-6.48,29.12988843
12/05/2019 06:00,15.32312,-3.96284,15.82725837,1.53312,0.44716,1.597,27.58,-8.82,28.95598038,29.23312,-8.55284,30.45860103,1.53312,0.44716,1.597,27.7,-9,29.12541845
12/05/2019 06:30,16.32808,-3.66056,16.73337671,1.91808,0.55944,1.998,28.82,-8.44,30.03041791,31.03808,-5.72056,31.56084943,1.91808,0.55944,1.998,29.12,-6.28,29.78947465
12/05/2019 07:00,17.51664,-2.43848,17.68555517,3.05664,0.89152,3.184,28.92,-6.66,29.67696076,32.17664,-5.90848,32.71461902,3.05664,0.89152,3.184,29.12,-6.8,29.90341786
12/05/2019 07:30,21.34608,-0.59656,21.35441442,8.68608,2.53344,9.048,25.32,-6.26,26.08236952,34.12608,-3.88656,34.34668375,8.68608,2.53344,9.048,25.44,-6.42,26.23756848
12/05/2019 08:00,25.65296,1.73128,25.71131438,14.95296,4.36128,15.576,21.4,-5.26,22.03695986,36.45296,-1.03872,36.46775606,14.95296,4.36128,15.576,21.5,-5.4,22.1677694
12/05/2019 08:30,30.50568,4.29124,30.80602624,22.25568,6.49124,23.183,16.5,-4.4,17.07659217,38.83568,1.97124,38.88567639,22.25568,6.49124,23.183,16.58,-4.52,17.18507492
12/05/2019 09:00,34.60448,6.17464,35.15104856,28.88448,8.42464,30.088,11.44,-4.5,12.29323391,40.42448,3.80464,40.60312634,28.88448,8.42464,30.088,11.54,-4.62,12.43044649
12/05/2019 09:30,38.36592,8.68756,39.33722812,34.82592,10.15756,36.277,7.08,-2.94,7.666159404,41.98592,7.13756,42.5882876,34.82592,10.15756,36.277,7.16,-3.02,7.77084294
12/05/2019 10:00,41.76016,10.78588,43.13057118,40.10016,11.69588,41.771,3.32,-1.82,3.786132591,43.46016,9.81588,44.55487636,40.10016,11.69588,41.771,3.36,-1.88,3.8501948
12/05/2019 10:30,44.33144,12.54792,46.07306012,44.70144,13.03792,46.564,-0.74,-0.98,1.228006515,44.04144,12.03792,45.65698145,44.70144,13.03792,46.564,-0.66,-1,1.198165264
12/05/2019 11:00,45.37112,13.66116,47.3831808,47.18112,13.76116,49.147,-3.62,-0.2,3.625520652,43.66112,12.90116,45.52728115,47.18112,13.76116,49.147,-3.52,-0.86,3.623534186
12/05/2019 11:30,46.46408,11.79244,47.93717108,48.69408,14.20244,50.723,-4.46,-4.82,6.566886629,44.35408,15.92244,47.12545499,48.69408,14.20244,50.723,-4.34,1.72,4.668404438
12/05/2019 12:00,45.84664,13.59152,47.81886464,45.77664,13.35152,47.684,0.14,0.48,0.5,45.97664,13.87152,48.02364514,45.77664,13.35152,47.684,0.2,0.52,0.557135531
12/05/2019 12:30,44.47624,13.36932,46.44216448,44.70624,13.03932,46.569,-0.46,0.66,0.804487414,44.30624,13.63932,46.35810558,44.70624,13.03932,46.569,-0.4,0.6,0.721110255
12/05/2019 13:00,41.08784,10.99812,42.53433013,37.46784,10.92812,39.029,7.24,0.14,7.241353465,44.76784,11.06812,46.11575413,37.46784,10.92812,39.029,7.3,0.14,7.301342342
12/05/2019 13:30,43.28568,11.59124,44.81079042,42.41568,12.37124,44.183,1.74,-1.56,2.336921051,44.25568,12.03124,45.86192264,42.41568,12.37124,44.183,1.84,-0.34,1.871149379
12/05/2019 14:00,44.89328,12.88304,46.70523856,45.95328,13.40304,47.868,-2.12,-1.04,2.361355543,44.09328,12.32304,45.7829079,45.95328,13.40304,47.868,-1.86,-1.08,2.150813799
12/05/2019 14:30,42.36528,11.39904,43.87203053,41.82528,12.19904,43.568,1.08,-1.6,1.930388562,43.10528,10.55904,44.37970808,41.82528,12.19904,43.568,1.28,-1.64,2.08038458
12/05/2019 15:00,44.70176,13.10968,46.5844508,47.38176,13.81968,49.356,-5.36,-1.42,5.544907574,42.14176,12.33968,43.91122451,47.38176,13.81968,49.356,-5.24,-1.48,5.444997704
12/05/2019 15:30,40.86712,10.93916,42.30587097,40.55712,11.82916,42.247,0.62,-1.78,1.884887265,41.17712,9.96916,42.36672471,40.55712,11.82916,42.247,0.62,-1.86,1.960612149
12/05/2019 16:00,41.59912,10.89516,43.00222432,40.98912,11.95516,42.697,1.22,-2.12,2.445976288,42.20912,9.77516,43.32624567,40.98912,11.95516,42.697,1.22,-2.18,2.498159322
12/05/2019 16:30,41.65616,9.75388,42.78286855,38.99616,11.37388,40.621,5.32,-3.24,6.228964601,44.35616,8.03388,45.07784553,38.99616,11.37388,40.621,5.36,-3.34,6.315473062
12/05/2019 17:00,39.27888,7.98384,40.08206725,34.05888,9.93384,35.478,10.44,-3.9,11.14466689,44.55888,5.93384,44.95224404,34.05888,9.93384,35.478,10.5,-4,11.23610253
12/05/2019 17:30,37.50744,6.05592,37.99318653,28.71744,8.37592,29.914,17.58,-4.64,18.18202409,46.41744,7.49592,47.01879999,28.71744,8.37592,29.914,17.7,-0.88,17.7218622
12/05/2019 18:00,34.51,0.765,34.51847802,22.68,6.615,23.625,23.66,-11.7,26.39480252,47.24,5.075,47.51182195,22.68,6.615,23.625,24.56,-1.54,24.60823439
12/05/2019 18:30,30.69056,1.88808,30.74858239,14.77056,4.30808,15.386,31.84,-4.84,32.20576346,46.69056,-0.65192,46.69511102,14.77056,4.30808,15.386,31.92,-4.96,32.30306487
12/05/2019 19:00,27.4004,0.2222,27.40130094,9.4704,2.7622,9.865,35.86,-5.08,36.21803418,45.3904,-2.4378,45.4558168,9.4704,2.7622,9.865,35.92,-5.2,36.29444035
12/05/2019 19:30,26.35576,-0.79832,26.36784785,7.44576,2.17168,7.756,37.82,-5.94,38.28362574,45.34576,-3.90832,45.51387607,7.44576,2.17168,7.756,37.9,-6.08,38.38458545
12/05/2019 20:00,24.79296,-1.00372,24.81326902,6.43296,1.87628,6.701,36.72,-5.76,37.16901936,43.23296,-4.02372,43.41980139,6.43296,1.87628,6.701,36.8,-5.9,37.26996109
12/05/2019 20:30,24.94248,-0.80636,24.95551091,7.21248,2.10364,7.513,35.46,-5.82,35.9344403,42.77248,-3.85636,42.94597254,7.21248,2.10364,7.513,35.56,-5.96,36.05600089
12/05/2019 21:00,28.52328,1.32304,28.55394783,14.03328,4.09304,14.618,28.98,-5.54,29.50477927,43.09328,-1.58696,43.12249092,14.03328,4.09304,14.618,29.06,-5.68,29.60989699
12/05/2019 21:30,32.79616,4.00888,33.04026679,21.11616,6.15888,21.996,23.36,-4.3,23.75246514,44.55616,1.75888,44.59086288,21.11616,6.15888,21.996,23.44,-4.4,23.84939412
12/05/2019 22:00,32.83864,5.03252,33.22201882,22.56864,6.58252,23.509,20.54,-3.1,20.77261659,43.18864,3.40252,43.32246262,22.56864,6.58252,23.509,20.62,-3.18,20.86376764
12/05/2019 22:30,28.72976,2.79868,28.8657534,16.82976,4.90868,17.531,23.8,-4.22,24.17123083,40.70976,0.56868,40.71373179,16.82976,4.90868,17.531,23.88,-4.34,24.27117632
12/05/2019 23:00,25.6184,2.1812,25.71108811,13.2384,3.8612,13.79,24.76,-3.36,24.98694059,38.0584,0.4012,38.06051461,13.2384,3.8612,13.79,24.82,-3.46,25.06000798
12/05/2019 23:30,22.86344,0.66892,22.87322327,10.69344,3.11892,11.139,24.34,-4.9,24.82832254,35.13344,-0.16108,35.13380926,10.69344,3.11892,11.139,24.44,-3.28,24.65911596
13/05/2019 00:00,20.33952,-0.85264,20.35738364,7.97952,2.32736,8.312,24.72,-6.36,25.52504652,32.79952,-4.19264,33.06639899,7.97952,2.32736,8.312,24.82,-6.52,25.66208877
13/05/2019 00:30,19.50472,-0.71904,19.51796918,7.85472,2.29096,8.182,23.3,-6.02,24.0651283,31.25472,-3.86904,31.49328488,7.85472,2.29096,8.182,23.4,-6.16,24.19722298
13/05/2019 01:00,19.55184,-1.18488,19.58771013,8.69184,2.53512,9.054,21.72,-7.44,22.95891984,30.47184,-5.08488,30.89318756,8.69184,2.53512,9.054,21.78,-7.62,23.07450541
13/05/2019 01:30,21.44568,0.02624,21.44569605,11.09568,3.23624,11.558,20.7,-6.42,21.67271095,31.87568,-3.34376,32.05058044,11.09568,3.23624,11.558,20.78,-6.58,21.79689886
13/05/2019 02:00,23.32392,0.88156,23.34057395,13.51392,3.94156,14.077,19.62,-6.12,20.55234293,33.23392,-2.33844,33.31608831,13.51392,3.94156,14.077,19.72,-6.28,20.695816
13/05/2019 02:30,21.39464,-0.19948,21.39556994,10.18464,2.97052,10.609,22.42,-6.34,23.29918454,32.72464,-3.50948,32.91228514,10.18464,2.97052,10.609,22.54,-6.48,23.45297423
13/05/2019 03:00,20.62408,-0.45256,20.62904473,9.21408,2.68744,9.598,22.82,-6.28,23.66835017,32.13408,-3.75256,32.35244665,9.21408,2.68744,9.598,22.92,-6.44,23.80756182
13/05/2019 03:30,18.62008,-1.79456,18.70635787,5.71008,1.66544,5.948,25.82,-6.92,26.73123267,31.63008,-5.39456,32.08680786,5.71008,1.66544,5.948,25.92,-7.06,26.86428856
13/05/2019 04:00,17.4696,-2.5222,17.65073418,3.7296,1.0878,3.885,27.48,-7.22,28.41265211,31.3096,-6.2922,31.93560447,3.7296,1.0878,3.885,27.58,-7.38,28.55032049
13/05/2019 04:30,16.96568,-3.15876,17.25723218,2.57568,0.75124,2.683,28.78,-7.82,29.82349409,31.43568,-7.24876,32.26060289,2.57568,0.75124,2.683,28.86,-8,29.94828209
13/05/2019 05:00,16.87768,-3.64776,17.26737488,1.68768,0.49224,1.758,30.38,-8.28,31.48813745,32.14768,-7.98776,33.12518135,1.68768,0.49224,1.758,30.46,-8.48,31.61838073
13/05/2019 05:30,16.55712,-3.41084,16.90479376,0.71712,0.20916,0.747,31.68,-7.24,32.49676907,32.47712,-7.19084,33.26366642,0.71712,0.20916,0.747,31.76,-7.4,32.61069763
13/05/2019 06:00,17.97064,-2.70148,18.17255888,1.64064,0.47852,1.709,32.66,-6.36,33.27349095,34.46064,-3.42148,34.63007702,1.64064,0.47852,1.709,32.82,-3.9,33.05090619
13/05/2019 06:30,20.55968,-1.69676,20.62957673,2.23968,0.65324,2.333,36.64,-4.7,36.94021657,38.95968,-4.14676,39.17974329,2.23968,0.65324,2.333,36.72,-4.8,37.03239663
13/05/2019 07:00,23.24672,-0.81804,23.26110875,3.60672,1.05196,3.757,39.28,-3.74,39.45764818,42.96672,-2.76804,43.05579024,3.60672,1.05196,3.757,39.36,-3.82,39.54493646
13/05/2019 07:30,27.40672,0.61696,27.4136634,8.28672,2.41696,8.632,38.24,-3.6,38.40908226,46.72672,4.69696,46.96219538,8.28672,2.41696,8.632,38.44,2.28,38.5075577
13/05/2019 08:00,31.71072,3.22896,31.8746913,14.91072,4.34896,15.532,33.6,-2.24,33.67458389,48.59072,2.04896,48.6339008,14.91072,4.34896,15.532,33.68,-2.3,33.75844191
13/05/2019 08:30,35.9128,5.4354,36.32179479,21.8928,6.3854,22.805,28.04,-1.9,28.1042986,50.0728,6.2254,50.45830858,21.8928,6.3854,22.805,28.18,-0.16,28.18045422
13/05/2019 09:00,38.63048,8.80264,39.62070741,28.50048,8.31264,29.688,20.26,0.98,20.28368803,48.82048,8.05264,49.48014024,28.50048,8.31264,29.688,20.32,-0.26,20.32166332
13/05/2019 09:30,41.91488,8.29684,42.72814903,34.51488,10.06684,35.953,14.8,-3.54,15.21747679,49.39488,11.80684,50.78637259,34.51488,10.06684,35.953,14.88,1.74,14.98138845
13/05/2019 10:00,44.38584,10.38712,45.58503103,39.79584,11.60712,41.454,9.18,-2.44,9.498736758,49.07584,14.74712,51.24368859,39.79584,11.60712,41.454,9.28,3.14,9.796836224
13/05/2019 10:30,50.25264,11.24952,51.49640305,44.43264,12.95952,46.284,11.64,-3.42,12.13202374,45.79264,15.33952,48.29354773,44.43264,12.95952,46.284,1.36,2.38,2.741167634
13/05/2019 11:00,53.34304,14.78172,55.35322179,48.38304,14.11172,50.399,9.92,1.34,10.0100949,41.90304,15.55172,44.69586957,48.38304,14.11172,50.399,-6.48,1.44,6.638072009
13/05/2019 11:30,53.73536,14.36948,55.62347409,49.57536,14.45948,51.641,8.32,-0.18,8.321946888,41.63536,14.21948,43.99655457,49.57536,14.45948,51.641,-7.94,-0.24,7.943626376
13/05/2019 12:00,55.96104,14.95572,57.92505122,52.51104,15.31572,54.699,6.9,-0.72,6.937463513,43.37104,14.95572,45.87723478,52.51104,15.31572,54.699,-9.14,-0.36,9.147086968
13/05/2019 12:30,56.31312,15.31216,58.3577735,53.73312,15.67216,55.972,5.16,-0.72,5.209990403,42.93312,14.83216,45.42296515,53.73312,15.67216,55.972,-10.8,-0.84,10.83261741
13/05/2019 13:00,56.39368,15.56024,58.50101036,54.58368,15.92024,56.858,3.62,-0.72,3.690907747,42.26368,14.88024,44.80669804,54.58368,15.92024,56.858,-12.32,-1.04,12.36381818
13/05/2019 13:30,55.6772,15.4446,57.77963542,54.1872,15.8046,56.445,2.98,-0.72,3.065746239,41.4672,14.8646,44.05093653,54.1872,15.8046,56.445,-12.72,-0.94,12.75468541
13/05/2019 14:00,55.73928,16.22104,58.05161043,55.64928,16.23104,57.968,0.18,-0.02,0.181107703,40.72928,16.19104,43.82948808,55.64928,16.23104,57.968,-14.92,-0.04,14.92005362
13/05/2019 14:30,55.5852,16.1586,57.886223,55.4352,16.1686,57.745,0.3,-0.02,0.300665928,40.1152,16.4486,43.35649563,55.4352,16.1686,57.745,-15.32,0.28,15.32255853
13/05/2019 15:00,54.73112,15.25616,56.81765495,53.54112,15.61616,55.772,2.38,-0.72,2.486523678,39.96112,15.67616,42.92590248,53.54112,15.61616,55.772,-13.58,0.06,13.58013255
13/05/2019 15:30,52.4112,14.4966,54.37908878,49.7712,14.5166,51.845,5.28,-0.04,5.280151513,39.4112,14.7766,42.0902672,49.7712,14.5166,51.845,-10.36,0.26,10.36326203
13/05/2019 16:00,52.34592,13.51256,54.06185918,47.66592,13.90256,49.652,9.36,-0.78,9.392443771,41.02592,13.04256,43.04921002,47.66592,13.90256,49.652,-6.64,-0.86,6.695461149
13/05/2019 16:30,49.34688,11.05784,50.57064753,40.82688,11.90784,42.528,17.04,-1.7,17.12459051,43.24688,10.54784,44.51459938,40.82688,11.90784,42.528,2.42,-1.36,2.7759683
13/05/2019 17:00,50.81128,10.94204,51.97609465,40.84128,11.91204,42.543,19.94,-1.94,20.03415084,44.10128,10.45204,45.3229306,40.84128,11.91204,42.543,3.26,-1.46,3.57200224
13/05/2019 17:30,47.52896,8.19928,48.23100902,33.04896,9.63928,34.426,28.96,-2.88,29.10285209,45.30896,7.53928,45.93193442,33.04896,9.63928,34.426,12.26,-2.1,12.43855297
13/05/2019 18:00,44.9564,6.2852,45.39362995,27.4464,8.0052,28.59,35.02,-3.44,35.18854927,45.6864,5.4252,46.00739006,27.4464,8.0052,28.59,18.24,-2.58,18.42156345
13/05/2019 18:30,40.13896,3.43428,40.2856102,18.76896,5.47428,19.551,42.74,-4.08,42.93429864,45.18896,2.59428,45.26336703,18.76896,5.47428,19.551,26.42,-2.88,26.57650842
13/05/2019 19:00,37.04824,1.71532,37.08792809,13.21824,3.85532,13.769,47.66,-4.28,47.85179202,44.61824,0.97532,44.62889859,13.21824,3.85532,13.769,31.4,-2.88,31.53179982
13/05/2019 19:30,34.35168,0.31424,34.35311726,9.27168,2.70424,9.658,50.16,-4.78,50.38724045,43.25168,-0.65576,43.25665086,9.27168,2.70424,9.658,33.98,-3.36,34.14571715
13/05/2019 20:00,33.03704,0.02872,33.03705248,7.84704,2.28872,8.174,50.38,-4.52,50.58235661,42.16704,-0.67128,42.1723829,7.84704,2.28872,8.174,34.32,-2.96,34.44740919
13/05/2019 20:30,33.074,0.632,33.08003779,9.744,2.842,10.15,46.66,-4.42,46.86888093,40.464,0.122,40.46418392,9.744,2.842,10.15,30.72,-2.72,30.84018158
13/05/2019 21:00,33.24016,0.70088,33.24754832,10.22016,2.98088,10.646,46.04,-4.56,46.26526991,40.20016,0.14088,40.20040685,10.22016,2.98088,10.646,29.98,-2.84,30.11421591
13/05/2019 21:30,33.10688,0.01284,33.10688249,9.26688,2.70284,9.653,47.68,-5.38,47.98256767,40.76688,-1.03716,40.78007118,9.26688,2.70284,9.653,31.5,-3.74,31.7212484
13/05/2019 22:00,31.81448,0.29964,31.81589103,9.32448,2.71964,9.713,44.98,-4.84,45.23965075,38.42448,-0.44036,38.42700327,9.32448,2.71964,9.713,29.1,-3.16,29.27107104
13/05/2019 22:30,29.04864,0.45252,29.05216447,7.44864,2.17252,7.759,43.2,-3.44,43.33674653,35.68864,0.79252,35.69743847,7.44864,2.17252,7.759,28.24,-1.38,28.27369802
13/05/2019 23:00,26.19976,-1.96132,26.27306987,4.82976,1.40868,5.031,42.74,-6.74,43.26817768,34.22976,-4.85132,34.571835,4.82976,1.40868,5.031,29.4,-6.26,30.05906852
13/05/2019 23:30,24.55816,-2.79012,24.71614841,4.86816,1.41988,5.071,39.38,-8.42,40.27009809,31.66816,-4.50012,31.98630078,4.86816,1.41988,5.071,26.8,-5.92,27.44606347
14/05/2019 00:00,23.09,-3.02,23.28665927,4.08,1.19,4.25,38.02,-8.42,38.94119669,30.26,-4.33,30.56822697,4.08,1.19,4.25,26.18,-5.52,26.7556125
14/05/2019 00:30,20.64576,-2.98332,20.86019185,1.56576,0.45668,1.631,38.16,-6.88,38.77524984,28.26576,-4.70332,28.65439595,1.56576,0.45668,1.631,26.7,-5.16,27.19403611
14/05/2019 01:00,19.67136,-2.67752,19.85274585,0.59136,0.17248,0.616,38.16,-5.7,38.58335911,27.29136,-5.62752,27.86552192,0.59136,0.17248,0.616,26.7,-5.8,27.32270118
14/05/2019 01:30,20.12896,-2.69572,20.30866655,0.52896,0.15428,0.551,39.2,-5.7,39.61224558,28.12896,-5.76572,28.71379316,0.52896,0.15428,0.551,27.6,-5.92,28.22775939
14/05/2019 02:00,20.84496,-2.76272,21.02724374,0.74496,0.21728,0.776,40.2,-5.96,40.63940944,29.16496,-5.98272,29.77226613,0.74496,0.21728,0.776,28.42,-6.2,29.08842381
14/05/2019 02:30,20.44848,-3.22336,20.70097544,0.46848,0.13664,0.488,39.96,-6.72,40.52110561,28.66848,-6.82336,29.46930585,0.46848,0.13664,0.488,28.2,-6.96,29.04619769
14/05/2019 03:00,20.20136,-3.10252,20.43821363,0.47136,0.13748,0.491,39.46,-6.48,39.98852335,28.15136,-6.74252,28.94754991,0.47136,0.13748,0.491,27.68,-6.88,28.5222159
14/05/2019 03:30,19.83312,-3.27784,20.10216118,0.45312,0.13216,0.472,38.76,-6.82,39.35543165,27.83312,-6.66784,28.62066839,0.45312,0.13216,0.472,27.38,-6.8,28.21177768
14/05/2019 04:00,19.7076,-3.2282,19.97024719,0.4176,0.1218,0.435,38.58,-6.7,39.15745651,27.4376,-6.8182,28.27206651,0.4176,0.1218,0.435,27.02,-6.94,27.89702493
14/05/2019 04:30,19.68448,-3.22036,19.94616433,0.44448,0.12964,0.463,38.48,-6.7,39.05893496,27.28448,-6.91036,28.14597528,0.44448,0.12964,0.463,26.84,-7.04,27.74792244
14/05/2019 05:00,19.75696,-3.27672,20.02684105,0.45696,0.13328,0.476,38.6,-6.82,39.19786219,27.49696,-6.74672,28.31255976,0.45696,0.13328,0.476,27.04,-6.88,27.90154118
14/05/2019 05:30,20.0656,-3.0342,20.29371018,0.7056,0.2058,0.735,38.72,-6.48,39.25848698,27.6456,-6.5542,28.41191189,0.7056,0.2058,0.735,26.94,-6.76,27.77519037
14/05/2019 06:00,21.29192,-1.12944,21.3218548,1.44192,0.42056,1.502,39.7,-3.1,39.82084881,28.58192,-2.91944,28.73063314,1.44192,0.42056,1.502,27.14,-3.34,27.34474721
14/05/2019 06:30,24.04584,-1.42788,24.08819758,2.23584,0.65212,2.329,43.62,-4.16,43.81791871,31.91584,-4.40788,32.21878721,2.23584,0.65212,2.329,29.68,-5.06,30.10823808
14/05/2019 07:00,27.27984,-0.72088,27.2893631,4.17984,1.21912,4.354,46.2,-3.88,46.36264013,35.75984,-1.28088,35.78277254,4.17984,1.21912,4.354,31.58,-2.5,31.67880048
14/05/2019 07:30,32.26488,0.64684,32.27136321,9.07488,2.64684,9.453,46.38,-4,46.55216859,39.69488,-0.03316,39.69489385,9.07488,2.64684,9.453,30.62,-2.68,30.73705907
14/05/2019 08:00,36.05512,3.26816,36.20293563,14.80512,4.31816,15.422,42.5,-2.1,42.55185072,40.86512,2.95816,40.97204832,14.80512,4.31816,15.422,26.06,-1.36,26.09546321
14/05/2019 08:30,39.72464,4.46052,39.97428251,21.46464,6.26052,22.359,36.52,-3.6,36.69700805,41.50464,13.08052,43.51706728,21.46464,6.26052,22.359,20.04,6.82,21.16870331
14/05/2019 09:00,43.00336,7.64348,43.67735979,28.74336,8.38348,29.941,28.52,-1.48,28.5583753,41.08336,9.30348,42.12359445,28.74336,8.38348,29.941,12.34,0.92,12.37424745
14/05/2019 09:30,46.24552,10.67536,47.46168382,34.71552,10.12536,36.162,23.06,1.1,23.086221,41.67552,12.30536,43.4542386,34.71552,10.12536,36.162,6.96,2.18,7.293421694
14/05/2019 10:00,49.29432,12.79376,50.92750023,40.02432,11.67376,41.692,18.54,2.24,18.67482798,41.16432,13.97376,43.47145281,40.02432,11.67376,41.692,1.14,2.3,2.56702162
14/05/2019 10:30,51.87328,14.98804,53.99517127,46.31328,13.50804,48.243,11.12,2.96,11.50721513,41.23328,17.06804,44.62624081,46.31328,13.50804,48.243,-5.08,3.56,6.203224968
14/05/2019 11:00,53.12208,15.07144,55.21868965,49.34208,14.39144,51.398,7.56,1.36,7.681354047,41.84208,16.65144,45.03365533,49.34208,14.39144,51.398,-7.5,2.26,7.833109217
14/05/2019 11:30,55.24112,15.43116,57.35592417,53.18112,15.51116,55.397,4.12,-0.16,4.123105626,41.52112,15.67116,44.38004801,53.18112,15.51116,55.397,-11.66,0.16,11.66109772
14/05/2019 12:00,57.0968,16.6774,59.48260452,55.8768,16.2974,58.205,2.44,0.76,2.555621255,41.3968,17.1374,44.80385618,55.8768,16.2974,58.205,-14.48,0.84,14.50434418
14/05/2019 12:30,56.94088,16.49484,59.28189911,56.69088,16.53484,59.053,0.5,-0.08,0.506359556,41.95088,16.59484,45.11391191,56.69088,16.53484,59.053,-14.74,0.06,14.74012212
14/05/2019 13:00,56.75824,16.40532,59.08157354,56.89824,16.59532,59.269,-0.28,-0.38,0.472016949,41.27824,16.59532,44.4892992,56.89824,16.59532,59.269,-15.62,0,15.62
14/05/2019 13:30,56.74544,16.77492,59.17299132,57.68544,16.82492,60.089,-1.88,-0.1,1.882657696,40.90544,17.02492,44.30691732,57.68544,16.82492,60.089,-16.78,0.2,16.78119185
14/05/2019 14:00,55.50464,15.98052,57.75934627,56.02464,16.34052,58.359,-1.04,-0.72,1.264911064,40.64464,16.36052,43.81384913,56.02464,16.34052,58.359,-15.38,0.02,15.380013
14/05/2019 14:30,56.89776,16.21768,59.16390992,56.83776,16.57768,59.206,0.12,-0.72,0.729931504,40.73776,16.73768,44.04219592,56.83776,16.57768,59.206,-16.1,0.16,16.10079501
14/05/2019 15:00,55.11216,16.32688,57.47971112,54.81216,15.98688,57.096,0.6,0.68,0.906862724,40.95216,17.10688,44.38158122,54.81216,15.98688,57.096,-13.86,1.12,13.90517889
14/05/2019 15:30,53.5052,14.7686,55.50601745,50.8752,14.8386,52.995,5.26,-0.14,5.261862788,40.7352,14.9586,43.39488718,50.8752,14.8386,52.995,-10.14,0.12,10.14071003
14/05/2019 16:00,51.84552,13.79036,53.64822432,47.31552,13.80036,49.287,9.06,-0.02,9.060022075,41.35552,14.68036,43.88384673,47.31552,13.80036,49.287,-5.96,0.88,6.02461617
14/05/2019 16:30,51.01472,12.24096,52.46277498,43.13472,12.58096,44.932,15.76,-0.68,15.77466323,43.95472,12.66096,45.74185521,43.13472,12.58096,44.932,0.82,0.08,0.823893197
14/05/2019 17:00,48.6868,10.4224,49.7898676,37.5168,10.9424,39.08,22.34,-1.04,22.3641946,43.3968,10.8824,44.74046133,37.5168,10.9424,39.08,5.88,-0.06,5.880306114
14/05/2019 17:30,45.95544,7.92992,46.63460193,31.16544,9.08992,32.464,29.58,-2.32,29.6708409,44.70544,8.02992,45.42087605,31.16544,9.08992,32.464,13.54,-1.06,13.5814285
14/05/2019 18:00,42.77744,5.81092,43.17031578,24.99744,7.29092,26.039,35.56,-2.96,35.68298194,44.97744,5.99092,45.3746761,24.99744,7.29092,26.039,19.98,-1.3,20.02224763
14/05/2019 18:30,39.73952,4.00236,39.94056003,19.13952,5.58236,19.937,41.2,-3.16,41.32100676,44.47952,4.18236,44.67571862,19.13952,5.58236,19.937,25.34,-1.4,25.37864457
14/05/2019 19:00,36.33832,1.89576,36.38773703,12.80832,3.73576,13.342,47.06,-3.68,47.20366511,44.46832,1.99576,44.51308281,12.80832,3.73576,13.342,31.66,-1.74,31.70777823
14/05/2019 19:30,33.30032,2.11676,33.3675289,8.32032,2.42676,8.667,49.96,-0.62,49.96384693,43.00032,2.82676,43.09313277,8.32032,2.42676,8.667,34.68,0.4,34.68230673
14/05/2019 20:00,31.5824,0.9582,31.5969324,6.3024,1.8382,6.565,50.56,-1.76,50.59062364,41.3624,-0.0618,41.36244617,6.3024,1.8382,6.565,35.06,-1.9,35.11144543
14/05/2019 20:30,31.36368,1.95524,31.42456661,6.22368,1.81524,6.483,50.28,0.28,50.28077963,40.64368,1.61524,40.67576335,6.22368,1.81524,6.483,34.42,-0.2,34.42058105
14/05/2019 21:00,31.28984,2.27412,31.37237175,6.93984,2.02412,7.229,48.7,0.5,48.70256667,40.57984,2.06412,40.63230249,6.93984,2.02412,7.229,33.64,0.04,33.64002378
14/05/2019 21:30,32.35512,2.01816,32.41800056,7.84512,2.28816,8.172,49.02,-0.54,49.02297421,41.12512,1.82816,41.1657341,7.84512,2.28816,8.172,33.28,-0.46,33.28317893
14/05/2019 22:00,32.55168,1.04924,32.56858571,10.59168,3.08924,11.033,43.92,-4.08,44.1091011,39.17168,3.06924,39.29173893,10.59168,3.08924,11.033,28.58,-0.02,28.580007
14/05/2019 22:30,30.52408,1.05244,30.54221815,10.05408,2.93244,10.473,40.94,-3.76,41.11229986,36.49408,-0.94756,36.50637951,10.05408,2.93244,10.473,26.44,-3.88,26.72317346
14/05/2019 23:00,29.3064,1.2952,29.3350068,10.8864,3.1752,11.34,36.84,-3.76,37.03138129,33.9664,-0.5248,33.97045399,10.8864,3.1752,11.34,23.08,-3.7,23.37469572
14/05/2019 23:30,25.95984,0.77912,25.97152904,7.53984,2.19912,7.854,36.84,-2.84,36.94930581,31.17984,-0.46088,31.18324603,7.53984,2.19912,7.854,23.64,-2.66,23.78918242
15/05/2019 00:00,23.66352,0.09936,23.6637286,5.72352,1.66936,5.962,35.88,-3.14,36.01713481,29.14352,-0.99064,29.16035195,5.72352,1.66936,5.962,23.42,-2.66,23.57057488
15/05/2019 00:30,22.46536,0.13448,22.4657625,5.29536,1.54448,5.516,34.34,-2.82,34.45559461,27.65536,-2.37552,27.75719784,5.29536,1.54448,5.516,22.36,-3.92,22.70101319
15/05/2019 01:00,22.0164,0.0452,22.0164464,5.1264,1.4952,5.34,33.78,-2.9,33.90425342,27.0864,-3.7448,27.34404125,5.1264,1.4952,5.34,21.96,-5.24,22.57651878
15/05/2019 01:30,21.81392,-0.51344,21.81996165,3.79392,1.10656,3.952,36.04,-3.24,36.1853451,27.63392,-4.85344,28.05689602,3.79392,1.10656,3.952,23.84,-5.96,24.57370953
15/05/2019 02:00,21.6696,-0.8872,21.68775433,2.6496,0.7728,2.76,38.04,-3.32,38.18460423,28.4696,-5.1872,28.93829933,2.6496,0.7728,2.76,25.82,-5.96,26.49894338
15/05/2019 02:30,20.50336,-1.24152,20.54091388,1.26336,0.36848,1.316,38.48,-3.22,38.61448951,27.76336,-5.37152,28.27821397,1.26336,0.36848,1.316,26.5,-5.74,27.11452747
15/05/2019 03:00,20.4016,-0.8562,20.4195583,1.7616,0.5138,1.835,37.28,-2.74,37.38055644,27.2216,-4.6262,27.61190383,1.7616,0.5138,1.835,25.46,-5.14,25.97366358
15/05/2019 03:30,20.72648,-1.13936,20.75777239,3.15648,0.92064,3.288,35.14,-4.12,35.38070095,26.81648,-3.21936,27.00903327,3.15648,0.92064,3.288,23.66,-4.14,24.01947543
15/05/2019 04:00,21.6904,-2.1978,21.80146273,3.9504,1.1522,4.115,35.48,-6.7,36.10706856,28.0104,-8.4278,29.25081744,3.9504,1.1522,4.115,24.06,-9.58,25.89710409
15/05/2019 04:30,21.93904,-1.98528,22.02868159,4.67904,1.36472,4.874,34.52,-6.7,35.16419201,27.57904,-8.37528,28.82271261,4.67904,1.36472,4.874,22.9,-9.74,24.88528883
15/05/2019 05:00,21.78648,-2.05936,21.88359373,3.87648,1.13064,4.038,35.82,-6.38,36.38374362,28.35648,-7.90936,29.43888472,3.87648,1.13064,4.038,24.48,-9.04,26.09582342
15/05/2019 05:30,20.68256,-3.08592,20.91150856,2.00256,0.58408,2.086,37.36,-7.34,38.07420649,28.14256,-6.31592,28.84258187,2.00256,0.58408,2.086,26.14,-6.9,27.03533984
15/05/2019 06:00,21.12816,-2.92012,21.32900011,1.26816,0.36988,1.321,39.72,-6.58,40.26133132,28.94816,-5.39012,29.44570191,1.26816,0.36988,1.321,27.68,-5.76,28.27295528
15/05/2019 06:30,24.1004,-1.5878,24.15264766,2.0304,0.5922,2.115,44.14,-4.36,44.35481034,32.2904,-2.4278,32.38154019,2.0304,0.5922,2.115,30.26,-3.02,30.41032719
15/05/2019 07:00,28.12504,-0.79228,28.13619702,5.13504,1.49772,5.349,45.98,-4.58,46.20754051,36.27504,-2.50228,36.36124217,5.13504,1.49772,5.349,31.14,-4,31.39585323
15/05/2019 07:30,32.63456,0.69008,32.64185529,9.87456,2.88008,10.286,45.52,-4.38,45.73023945,39.83456,-0.11992,39.83474051,9.87456,2.88008,10.286,29.96,-3,30.10982564
15/05/2019 08:00,36.17848,3.72164,36.36939674,15.22848,4.44164,15.863,41.9,-1.44,41.92473733,41.14848,6.40164,41.64346769,15.22848,4.44164,15.863,25.92,1.96,25.99399931
15/05/2019 08:30,40.20696,7.44328,40.89012166,22.53696,6.57328,23.476,35.34,1.74,35.38280939,42.11696,7.49328,42.77835393,22.53696,6.57328,23.476,19.58,0.92,19.60160198
15/05/2019 09:00,43.59344,9.96392,44.71764431,29.05344,8.47392,30.264,29.08,2.98,29.23229037,42.03344,9.77392,43.15483276,29.05344,8.47392,30.264,12.98,1.3,13.04493772
15/05/2019 09:30,46.62752,11.90136,48.12242711,34.90752,10.18136,36.362,23.44,3.44,23.69107849,42.38752,11.98136,44.04832391,34.90752,10.18136,36.362,7.48,1.8,7.693529749
15/05/2019 10:00,49.3484,13.8862,51.26491132,40.4784,11.8062,42.165,17.74,4.16,18.22122938,41.5984,14.0662,43.91224049,40.4784,11.8062,42.165,1.12,2.26,2.522300537
15/05/2019 10:30,50.28792,14.67856,52.38640111,43.29792,12.62856,45.102,13.98,4.1,14.56881601,39.99792,14.88856,42.67906774,43.29792,12.62856,45.102,-3.3,2.26,3.999699989
15/05/2019 11:00,49.10728,15.47504,51.48788024,46.57728,13.58504,48.518,5.06,3.78,6.3160114,51.25728,16.30504,53.78813143,46.57728,13.58504,48.518,4.68,2.72,5.413021337
15/05/2019 11:30,45.2204,15.9122,47.93832167,49.0704,14.3122,51.115,-7.7,3.2,8.338465087,57.4304,19.5322,60.66100626,49.0704,14.3122,51.115,8.36,5.22,9.8558612
15/05/2019 12:00,46.78184,16.59512,49.63807572,51.17184,14.92512,53.304,-8.78,3.34,9.393827761,58.81184,20.36512,62.23801601,51.17184,14.92512,53.304,7.64,5.44,9.378869868
15/05/2019 12:30,47.6892,16.8156,50.56702681,52.3392,15.2656,54.52,-9.3,3.1,9.803060747,59.3392,20.1656,62.67209969,52.3392,15.2656,54.52,7,4.9,8.544588931
15/05/2019 13:00,47.44936,16.49648,50.23520296,52.47936,15.30648,54.666,-10.06,2.38,10.337698,58.33936,19.30648,61.45096497,52.47936,15.30648,54.666,5.86,4,7.095040521
15/05/2019 13:30,47.57992,16.85456,50.47697475,52.60992,15.34456,54.802,-10.06,3.02,10.50352322,58.08992,20.04456,61.45098202,52.60992,15.34456,54.802,5.48,4.7,7.219445962
15/05/2019 14:00,46.78024,15.14132,49.16960876,51.33024,14.97132,53.469,-9.1,0.34,9.106349433,57.55024,15.93132,59.71463038,51.33024,14.97132,53.469,6.22,0.96,6.293647591
15/05/2019 14:30,47.252,14.581,49.45055172,52.152,15.211,54.325,-9.8,-1.26,9.880667994,58.092,16.611,60.42024317,52.152,15.211,54.325,5.94,1.4,6.102753477
15/05/2019 15:00,44.8488,13.9234,46.96036551,48.6288,14.1834,50.655,-7.56,-0.52,7.577862495,56.4488,14.9034,58.38303138,48.6288,14.1834,50.655,7.82,0.72,7.853075831
15/05/2019 15:30,39.84968,11.55324,41.49065377,40.63968,11.85324,42.333,-1.58,-0.6,1.690088755,54.73968,13.09324,56.28379429,40.63968,11.85324,42.333,14.1,1.24,14.1544198
15/05/2019 16:00,40.10576,11.00668,41.58868824,38.76576,11.30668,40.381,2.68,-0.6,2.746343023,57.04576,12.16668,58.32878223,38.76576,11.30668,40.381,18.28,0.86,18.30021858
15/05/2019 16:30,38.63632,8.92976,39.65483371,33.97632,9.90976,35.392,9.32,-1.96,9.523864762,58.17632,10.14976,59.05507461,33.97632,9.90976,35.392,24.2,0.24,24.20119005
15/05/2019 17:00,39.99064,9.41852,41.08478802,35.48064,10.34852,36.959,9.02,-1.86,9.209777413,59.68064,10.14852,60.53735416,35.48064,10.34852,36.959,24.2,-0.2,24.20082643
15/05/2019 17:30,37.79048,7.94264,38.61613534,29.94048,8.73264,31.188,15.7,-1.58,15.7793029,60.62048,7.73264,61.11167087,29.94048,8.73264,31.188,30.68,-1,30.69629294
15/05/2019 18:00,34.67216,5.97688,35.18354407,23.85216,6.95688,24.846,21.64,-1.96,21.72858026,60.41216,5.29688,60.64392809,23.85216,6.95688,24.846,36.56,-1.66,36.59766659
15/05/2019 18:30,32.218,4.459,32.52510115,19.368,5.649,20.175,25.7,-2.38,25.80996707,60.228,3.589,60.33483989,19.368,5.649,20.175,40.86,-2.06,40.91189558
15/05/2019 19:00,29.80512,3.11816,29.96778437,15.28512,4.45816,15.922,29.04,-2.68,29.16340172,60.36512,2.57816,60.42015079,15.28512,4.45816,15.922,45.08,-1.88,45.11918439
15/05/2019 19:30,31.52192,2.82556,31.64830532,14.04192,4.09556,14.627,34.96,-2.54,35.05214972,51.42192,1.59556,51.44666819,14.04192,4.09556,14.627,37.38,-2.5,37.46350758
15/05/2019 20:00,32.10216,2.90688,32.23350164,14.97216,4.36688,15.596,34.26,-2.92,34.38421149,49.29216,1.36688,49.31110827,14.97216,4.36688,15.596,34.32,-3,34.45086936
15/05/2019 20:30,32.74216,3.48188,32.92677527,17.49216,5.10188,18.221,30.5,-3.24,30.67160902,48.11216,1.78188,48.14514551,17.49216,5.10188,18.221,30.62,-3.32,30.79946103
15/05/2019 21:00,33.574,4.392,33.86005227,19.344,5.642,20.15,28.46,-2.5,28.56959223,47.904,3.062,48.00176101,19.344,5.642,20.15,28.56,-2.58,28.67629683
15/05/2019 21:30,33.40608,3.83844,33.62587995,18.88608,5.50844,19.673,29.04,-3.34,29.23144198,48.02608,2.06844,48.07060229,18.88608,5.50844,19.673,29.14,-3.44,29.34234483
15/05/2019 22:00,31.1228,4.6704,31.47127764,16.7328,4.8804,17.43,28.78,-0.42,28.78306447,45.5928,1.1204,45.60656431,16.7328,4.8804,17.43,28.86,-3.76,29.10390352
15/05/2019 22:30,26.53184,2.30012,26.63135531,10.73184,3.13012,11.179,31.6,-1.66,31.64357123,42.45184,5.91012,42.86126734,10.73184,3.13012,11.179,31.72,2.78,31.84158916
15/05/2019 23:00,23.18912,-0.12484,23.18945604,7.38912,2.15516,7.697,31.6,-4.56,31.92731746,39.10912,-2.50484,39.18925223,7.38912,2.15516,7.697,31.72,-4.66,32.06047411
15/05/2019 23:30,22.15368,0.53524,22.16014484,8.38368,2.44524,8.733,27.54,-3.82,27.80366882,36.00368,-1.47476,36.03387144,8.38368,2.44524,8.733,27.62,-3.92,27.89678835
16/05/2019 00:00,20.702,0.731,20.714902,7.512,2.191,7.825,26.38,-2.92,26.54111527,33.952,-0.809,33.96163696,7.512,2.191,7.825,26.44,-3,26.60965238
16/05/2019 00:30,19.71984,0.23412,19.72122972,7.17984,2.09412,7.479,25.08,-3.72,25.35438424,32.35984,-1.70588,32.40477236,7.17984,2.09412,7.479,25.18,-3.8,25.46512124
16/05/2019 01:00,20.58496,-0.07272,20.58508845,8.90496,2.59728,9.276,23.36,-5.34,23.96257916,32.36496,-0.76272,32.37394597,8.90496,2.59728,9.276,23.46,-3.36,23.6993924
16/05/2019 01:30,20.9432,-0.5324,20.94996601,9.0432,2.6376,9.42,23.8,-6.34,24.62997361,32.9232,-3.8424,33.14666101,9.0432,2.6376,9.42,23.88,-6.48,24.74358099
16/05/2019 02:00,20.14384,-1.31888,20.18696942,6.72384,1.96112,7.004,26.84,-6.56,27.63004162,33.66384,-4.75888,33.998545,6.72384,1.96112,7.004,26.94,-6.72,27.76548217
16/05/2019 02:30,20.02624,-0.60068,20.03524657,7.26624,2.11932,7.569,25.52,-5.44,26.09337081,32.90624,-3.44068,33.08562996,7.26624,2.11932,7.569,25.64,-5.56,26.23591432
16/05/2019 03:00,20.242,0.056,20.24207746,8.352,2.436,8.7,23.78,-4.76,24.25172159,32.232,-2.444,32.32452567,8.352,2.436,8.7,23.88,-4.88,24.37352662
16/05/2019 03:30,22.55576,1.29168,22.59271445,13.44576,3.92168,14.006,18.22,-5.26,18.96407129,31.74576,-1.45832,31.77923812,13.44576,3.92168,14.006,18.3,-5.38,19.07444364
16/05/2019 04:00,22.10232,1.25776,22.13807827,12.71232,3.70776,13.242,18.78,-4.9,19.40871969,31.57232,-1.29224,31.59875432,12.71232,3.70776,13.242,18.86,-5,19.5115248
16/05/2019 04:30,21.00176,0.42968,21.006155,10.42176,3.03968,10.856,21.16,-5.22,21.79435707,31.66176,-2.32032,31.74666803,10.42176,3.03968,10.856,21.24,-5.36,21.90587136
16/05/2019 05:00,19.82648,-0.53436,19.83367968,8.07648,2.35564,8.413,23.5,-5.78,24.20038016,31.67648,-3.56436,31.87638699,8.07648,2.35564,8.413,23.6,-5.92,24.33118164
16/05/2019 05:30,21.04112,-0.04884,21.04117668,9.74112,2.84116,10.147,22.6,-5.78,23.32741735,32.42112,-3.03884,32.5632242,9.74112,2.84116,10.147,22.68,-5.88,23.42982714
16/05/2019 06:00,23.9724,0.7782,23.98502777,13.7424,4.0082,14.315,20.46,-6.46,21.45560999,34.2824,-2.5918,34.38023236,13.7424,4.0082,14.315,20.54,-6.6,21.57432734
16/05/2019 06:30,28.32048,2.73264,28.45201063,18.66048,5.44264,19.438,19.32,-5.42,20.06586156,38.10048,1.34264,38.12412961,18.66048,5.44264,19.438,19.44,-4.1,19.8676521
16/05/2019 07:00,29.9108,3.2244,30.084094,17.7408,5.1744,18.48,24.34,-3.9,24.65046856,42.1808,1.1744,42.19714569,17.7408,5.1744,18.48,24.44,-4,24.76516909
16/05/2019 07:30,32.22592,3.58256,32.42444535,18.14592,5.29256,18.902,28.16,-3.42,28.36691735,46.40592,1.79256,46.44052845,18.14592,5.29256,18.902,28.26,-3.5,28.47591263
16/05/2019 08:00,36.84024,6.08632,37.33961133,25.53024,7.44632,26.594,22.62,-2.72,22.78294977,48.25024,4.66632,48.47535665,25.53024,7.44632,26.594,22.72,-2.78,22.88944735
16/05/2019 08:30,40.34512,8.85816,41.3061219,31.84512,9.28816,33.172,17,-0.86,17.02173904,48.94512,8.44816,49.66886529,31.84512,9.28816,33.172,17.1,-0.84,17.12061915
16/05/2019 09:00,41.6968,10.8574,43.08719375,34.9968,10.2074,36.455,13.4,1.3,13.46291202,48.4968,10.8074,49.68641167,34.9968,10.2074,36.455,13.5,0.6,13.51332676
16/05/2019 09:30,44.68088,11.75984,46.20254186,40.25088,11.73984,41.928,8.86,0.04,8.860090293,49.17088,11.77984,50.56223957,40.25088,11.73984,41.928,8.92,0.04,8.920089686
16/05/2019 10:00,47.12224,14.06232,49.17574958,45.40224,13.24232,47.294,3.44,1.64,3.810931645,48.88224,14.90232,51.10335144,45.40224,13.24232,47.294,3.48,1.66,3.855645212
16/05/2019 10:30,49.46248,16.17864,52.04118869,51.73248,15.08864,53.888,-4.54,2.18,5.03626846,47.29248,17.28864,50.3535077,51.73248,15.08864,53.888,-4.44,2.2,4.955158928
16/05/2019 11:00,52.604,17.302,55.37634892,56.544,16.492,58.9,-7.88,1.62,8.044799562,48.764,18.112,52.01896039,56.544,16.492,58.9,-7.78,1.62,7.946873599
16/05/2019 11:30,46.94304,14.69672,49.18986261,46.82304,13.65672,48.774,0.24,2.08,2.093800373,47.04304,15.75672,49.61171069,46.82304,13.65672,48.774,0.22,2.1,2.111492363
16/05/2019 12:00,53.23528,16.55904,55.75120485,52.86528,15.41904,55.068,0.74,2.28,2.397081559,53.56528,17.71904,56.41988656,52.86528,15.41904,55.068,0.7,2.3,2.404163056
16/05/2019 12:30,52.5908,17.1544,55.31786044,55.1808,16.0944,57.48,-5.18,2.12,5.597034929,50.0808,18.2544,53.30393652,55.1808,16.0944,57.48,-5.1,2.16,5.538555768
16/05/2019 13:00,50.65744,15.79592,53.06305038,51.27744,14.95592,53.414,-1.24,1.68,2.088061302,50.19744,16.63592,52.88229209,51.27744,14.95592,53.414,-1.08,1.68,1.997198037
16/05/2019 13:30,40.38992,10.84956,41.82174781,34.00992,9.91956,35.427,12.76,1.86,12.89485169,46.84992,11.79956,48.31298604,34.00992,9.91956,35.427,12.84,1.88,12.97690256
16/05/2019 14:00,45.06088,13.80484,47.12808625,42.29088,12.33484,44.053,5.54,2.94,6.271778057,47.87088,15.31484,50.26097369,42.29088,12.33484,44.053,5.58,2.98,6.325883338
16/05/2019 14:30,51.91072,18.27896,55.03492736,55.23072,16.10896,57.532,-6.64,4.34,7.932540577,48.73072,20.52896,52.87836297,55.23072,16.10896,57.532,-6.5,4.42,7.860432558
16/05/2019 15:00,57.048,20.984,60.7848876,64.368,18.774,67.05,-14.64,4.42,15.29267799,49.708,23.254,54.87835438,64.368,18.774,67.05,-14.66,4.48,15.32925308
16/05/2019 15:30,57.01216,21.93688,61.08693062,67.05216,19.55688,69.846,-20.08,4.76,20.63647257,46.99216,24.37688,52.93860009,67.05216,19.55688,69.846,-20.06,4.82,20.63094763
16/05/2019 16:00,54.60328,19.40804,57.9498939,59.03328,17.21804,61.493,-8.86,4.38,9.88352164,50.29328,21.65804,54.75842136,59.03328,17.21804,61.493,-8.74,4.44,9.803121952
16/05/2019 16:30,56.4532,20.2326,59.96934128,62.2032,18.1426,64.795,-11.5,4.18,12.23611049,50.8032,22.3826,55.51527639,62.2032,18.1426,64.795,-11.4,4.24,12.16296017
16/05/2019 17:00,56.52344,19.36392,59.748311,59.77344,17.43392,62.264,-6.5,3.86,7.559735445,53.37344,21.35392,57.4866419,59.77344,17.43392,62.264,-6.4,3.92,7.505091605
16/05/2019 17:30,55.6916,18.2538,58.60678736,56.9616,16.6138,59.335,-2.54,3.28,4.148493703,54.5416,19.9538,58.07702011,56.9616,16.6138,59.335,-2.42,3.34,4.124560583
16/05/2019 18:00,52.86472,16.18096,55.28564088,52.25472,15.24096,54.432,1.22,1.88,2.241160414,53.53472,17.78096,56.41036061,52.25472,15.24096,54.432,1.28,2.54,2.844292531
16/05/2019 18:30,49.2152,13.4386,51.0169764,46.0752,13.4386,47.995,6.28,0,6.28,52.4352,13.4186,54.12493903,46.0752,13.4386,47.995,6.36,-0.02,6.360031446
16/05/2019 19:00,45.63624,10.44932,46.81724778,38.22624,11.14932,39.819,14.82,-1.4,14.88597998,53.12624,9.74932,54.01339294,38.22624,11.14932,39.819,14.9,-1.4,14.96562728
16/05/2019 19:30,41.73664,8.10152,42.5156647,31.37664,9.15152,32.684,20.72,-2.1,20.82614703,52.17664,6.97152,52.64032535,31.37664,9.15152,32.684,20.8,-2.18,20.91392837
16/05/2019 20:00,39.2676,6.7218,39.83876259,27.2976,7.9618,28.435,23.94,-2.48,24.06811168,51.3176,5.4218,51.60321681,27.2976,7.9618,28.435,24.02,-2.54,24.15392308
16/05/2019 20:30,35.17624,4.53932,35.46791912,20.22624,5.89932,21.069,29.9,-2.72,30.02346416,50.20624,3.11932,50.30304854,20.22624,5.89932,21.069,29.98,-2.78,30.10861671
16/05/2019 21:00,31.73288,2.44084,31.82661422,14.64288,4.27084,15.253,34.18,-3.66,34.37539818,48.90288,0.53084,48.90576105,14.64288,4.27084,15.253,34.26,-3.74,34.46353435
16/05/2019 21:30,33.42048,3.50764,33.6040477,18.30048,5.33764,19.063,30.24,-3.66,30.46068286,48.60048,1.59764,48.62673246,18.30048,5.33764,19.063,30.3,-3.74,30.52994595
16/05/2019 22:00,33.92184,4.86012,34.26823595,21.05184,6.14012,21.929,25.74,-2.56,25.86699055,46.87184,3.52012,47.00383633,21.05184,6.14012,21.929,25.82,-2.62,25.95258754
16/05/2019 22:30,34.06592,6.24256,34.63316995,24.14592,7.04256,25.152,19.84,-1.6,19.90441157,44.06592,5.58256,44.4181301,24.14592,7.04256,25.152,19.92,-1.46,19.97343235
16/05/2019 23:00,30.6988,3.7584,30.92801145,20.6688,6.0284,21.53,20.06,-4.54,20.56733332,40.7888,1.3684,40.81174738,20.6688,6.0284,21.53,20.12,-4.66,20.65260274
16/05/2019 23:30,27.68096,4.08528,27.98079804,17.88096,5.21528,18.626,19.6,-2.26,19.72986569,37.56096,2.91528,37.67392432,17.88096,5.21528,18.626,19.68,-2.3,19.81394458
17/05/2019 00:00,25.76536,3.74448,26.03603093,16.33536,4.76448,17.016,18.86,-2.04,18.97000791,35.29536,2.66448,35.39578917,16.33536,4.76448,17.016,18.96,-2.1,19.07594296
17/05/2019 00:30,25.44992,2.57456,25.5798121,17.08992,4.98456,17.802,16.72,-4.82,17.40088503,33.90992,3.22456,34.0628898,17.08992,4.98456,17.802,16.82,-1.76,16.91183018
17/05/2019 01:00,25.39016,1.40588,25.42905274,17.54016,5.11588,18.271,15.7,-7.42,17.36509142,33.32016,-2.46412,33.41115008,17.54016,5.11588,18.271,15.78,-7.58,17.50613607
17/05/2019 01:30,23.46728,0.27004,23.46883364,13.09728,3.82004,13.643,20.74,-7.1,21.92162403,33.91728,-3.43996,34.09127759,13.09728,3.82004,13.643,20.82,-7.26,22.04948979
17/05/2019 02:00,23.65168,0.41424,23.65530726,12.39168,3.61424,12.908,22.52,-6.4,23.41175773,35.01168,-2.92576,35.13371327,12.39168,3.61424,12.908,22.62,-6.54,23.5464647
17/05/2019 02:30,25.21728,1.69504,25.27418389,16.09728,4.69504,16.768,18.24,-6,19.20149994,34.43728,-1.44496,34.46758134,16.09728,4.69504,16.768,18.34,-6.14,19.34050672
17/05/2019 03:00,27.80336,3.80348,28.0623108,21.54336,6.28348,22.441,12.52,-4.96,13.46669967,34.16336,1.20348,34.18455105,21.54336,6.28348,22.441,12.62,-5.08,13.60407292
17/05/2019 03:30,27.62768,4.00224,27.91606396,21.60768,6.30224,22.508,12.04,-4.6,12.88881686,33.74768,1.58224,33.78475083,21.60768,6.30224,22.508,12.14,-4.72,13.02528311
17/05/2019 04:00,28.06576,4.33168,28.39806923,23.04576,6.72168,24.006,10.04,-4.78,11.11980216,33.18576,1.82168,33.23572152,23.04576,6.72168,24.006,10.14,-4.9,11.26186485
17/05/2019 04:30,27.26344,3.19392,27.4498868,21.37344,6.23392,22.264,11.78,-6.08,13.25650029,33.23344,0.01392,33.23344292,21.37344,6.23392,22.264,11.86,-6.22,13.39208722
17/05/2019 05:00,27.99656,3.86108,28.26155181,22.90656,6.68108,23.861,10.18,-5.64,11.63795515,33.16656,0.90108,33.17879816,22.90656,6.68108,23.861,10.26,-5.78,11.77607745
17/05/2019 05:30,30.352,5.006,30.76205357,26.832,7.826,27.95,7.04,-5.64,9.02059865,33.952,2.046,34.0135917,26.832,7.826,27.95,7.12,-5.78,9.170757875
17/05/2019 06:00,28.93944,3.35692,29.13348759,23.02944,6.71692,23.989,11.82,-6.72,13.59672019,34.94944,-0.16308,34.94982048,23.02944,6.71692,23.989,11.92,-6.88,13.76302292
17/05/2019 06:30,33.12872,5.96796,33.66197611,26.59872,7.75796,27.707,13.06,-3.58,13.54178718,39.75872,6.33796,40.26071973,26.59872,7.75796,27.707,13.16,-1.42,13.23638924
17/05/2019 07:00,39.50032,8.74676,40.45715129,34.48032,10.05676,35.917,10.04,-2.62,10.37622282,44.62032,7.37676,45.22598307,34.48032,10.05676,35.917,10.14,-2.68,10.48818383
17/05/2019 07:30,42.68776,10.16768,43.88196179,35.47776,10.34768,36.956,14.42,-0.36,14.42449306,49.97776,10.26768,51.02158119,35.47776,10.34768,36.956,14.5,-0.08,14.50022069
17/05/2019 08:00,42.87368,11.20524,44.31376581,34.30368,10.00524,35.733,17.14,2.4,17.30721237,51.52368,12.44524,53.00541104,34.30368,10.00524,35.733,17.22,2.44,17.39200966
17/05/2019 08:30,44.18504,11.58772,45.67924052,35.61504,10.38772,37.099,17.14,2.4,17.30721237,52.83504,12.82772,54.36995358,35.61504,10.38772,37.099,17.22,2.44,17.39200966
17/05/2019 09:00,42.26408,10.60744,43.57488086,32.25408,9.40744,33.598,20.02,2.4,20.16334298,52.35408,11.84744,53.6778495,32.25408,9.40744,33.598,20.1,2.44,20.24755788
17/05/2019 09:30,47.5316,13.2438,49.34218517,41.6016,12.1338,43.335,11.86,2.22,12.06598525,53.5616,14.3938,55.46193716,41.6016,12.1338,43.335,11.96,2.26,12.1716556
17/05/2019 10:00,47.13808,13.18444,48.94719649,41.39808,12.07444,43.123,11.48,2.22,11.69268147,52.95808,14.33444,54.86378047,41.39808,12.07444,43.123,11.56,2.26,11.77884544
17/05/2019 10:30,44.21112,11.62116,45.71295759,35.90112,10.47116,37.397,16.62,2.3,16.77839086,52.60112,12.81116,54.13874441,35.90112,10.47116,37.397,16.7,2.34,16.86314324
17/05/2019 11:00,42.91952,10.90236,44.28257728,33.29952,9.71236,34.687,19.24,2.38,19.38664489,52.59952,12.13236,53.98058599,33.29952,9.71236,34.687,19.3,2.42,19.4511285
17/05/2019 11:30,41.40744,9.94092,42.58401082,30.99744,9.04092,32.289,20.82,1.8,20.89766494,51.87744,10.86092,53.00215434,30.99744,9.04092,32.289,20.88,1.82,20.95916983
