Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/05/2019 12:00,41.02856,9.37208,42.08537298,29.93856,8.73208,31.186,22.18,1.28,22.21690347,52.19856,10.03208,53.15385494,29.93856,8.73208,31.186,22.26,1.3,22.29792815
17/05/2019 12:30,37.48256,7.38408,38.20297032,23.60256,6.88408,24.586,27.76,1,27.77800569,51.44256,7.88408,52.0432099,23.60256,6.88408,24.586,27.84,1,27.85795398
17/05/2019 13:00,36.68944,7.20692,37.39056971,22.06944,6.43692,22.989,29.24,1.54,29.28052595,51.38944,7.97692,52.0048632,22.06944,6.43692,22.989,29.32,1.54,29.36041553
17/05/2019 13:30,38.18264,8.84452,39.19361595,25.83264,7.53452,26.909,24.7,2.62,24.83856679,50.61264,10.19452,51.62913485,25.83264,7.53452,26.909,24.78,2.66,24.92235944
17/05/2019 14:00,43.91408,10.89744,45.24600116,40.17408,11.71744,41.848,7.48,-1.64,7.657675888,47.71408,13.77744,49.6633797,40.17408,11.71744,41.848,7.54,2.06,7.816341855
17/05/2019 14:30,45.88576,13.45668,47.81825182,43.56576,12.70668,45.381,4.64,1.5,4.876433123,48.24576,14.22668,50.2996201,43.56576,12.70668,45.381,4.68,1.52,4.920650364
17/05/2019 15:00,45.66232,14.04276,47.77286443,44.51232,12.98276,46.367,2.3,2.12,3.128002558,46.89232,15.12276,49.27055454,44.51232,12.98276,46.367,2.38,2.14,3.200624939
17/05/2019 15:30,46.59048,14.09764,48.67665026,44.94048,13.10764,46.813,3.3,1.98,3.848428251,48.34048,15.10764,50.64625152,44.94048,13.10764,46.813,3.4,2,3.944616585
17/05/2019 16:00,51.97688,17.00284,54.68722541,54.62688,15.93284,56.903,-5.3,2.14,5.715732674,49.38688,18.09284,52.59671829,54.62688,15.93284,56.903,-5.24,2.16,5.667733233
17/05/2019 16:30,52.3696,16.1228,54.79525239,52.3296,15.2628,54.51,0.08,1.72,1.72185946,52.3696,17.0028,55.0606049,52.3296,15.2628,54.51,0.04,1.74,1.740459709
17/05/2019 17:00,50.7608,15.8044,53.16425374,50.6208,14.7644,52.73,0.28,2.08,2.09876154,51.0208,16.8644,53.73574248,50.6208,14.7644,52.73,0.4,2.1,2.137755833
17/05/2019 17:30,45.3976,11.9518,46.94451628,38.5776,11.2518,40.185,13.64,1.4,13.71165927,52.2976,12.6718,53.81090485,38.5776,11.2518,40.185,13.72,1.42,13.79328822
17/05/2019 18:00,42.40192,9.74556,43.50745637,32.52192,9.48556,33.877,19.76,0.52,19.76684092,52.36192,9.96556,53.30181097,32.52192,9.48556,33.877,19.84,0.48,19.8458056
17/05/2019 18:30,40.70144,8.58792,41.59759113,29.34144,8.55792,30.564,22.72,0.06,22.72007923,52.14144,8.59792,52.8455674,29.34144,8.55792,30.564,22.8,0.04,22.80003509
17/05/2019 19:00,37.15928,6.88104,37.79101483,23.48928,6.85104,24.468,27.34,0.06,27.34006584,50.90928,6.93104,51.37892667,23.48928,6.85104,24.468,27.42,0.08,27.4201167
17/05/2019 19:30,34.39088,5.10484,34.76768641,19.25088,5.61484,20.053,30.28,-1.02,30.29717479,49.63088,4.57484,49.84128219,19.25088,5.61484,20.053,30.38,-1.04,30.39779597
17/05/2019 20:00,28.38272,1.49496,28.42206361,9.34272,2.72496,9.732,38.08,-2.46,38.15937631,47.50272,0.20496,47.50316217,9.34272,2.72496,9.732,38.16,-2.52,38.24311703
17/05/2019 20:30,27.01352,0.33936,27.01565154,7.40352,2.15936,7.712,39.22,-3.64,39.38855164,46.70352,-1.56064,46.72958782,7.40352,2.15936,7.712,39.3,-3.72,39.47566846
17/05/2019 21:00,25.96632,-0.32524,25.96835681,6.01632,1.75476,6.267,39.9,-4.16,40.116276,45.99632,-2.48524,46.06341142,6.01632,1.75476,6.267,39.98,-4.24,40.20420376
17/05/2019 21:30,24.69088,-0.81016,24.70416796,4.49088,1.30984,4.678,40.4,-4.24,40.62188573,44.99088,-3.03016,45.092806,4.49088,1.30984,4.678,40.5,-4.34,40.7318745
17/05/2019 22:00,21.79376,-0.98432,21.81597719,1.73376,0.50568,1.806,40.12,-2.98,40.23052075,41.93376,-2.53432,42.01027262,1.73376,0.50568,1.806,40.2,-3.04,40.31478141
17/05/2019 22:30,21.59176,-2.37032,21.72147594,2.74176,0.79968,2.856,37.7,-6.34,38.22938137,40.52176,-5.68032,40.91795534,2.74176,0.79968,2.856,37.78,-6.48,38.33169446
17/05/2019 23:00,20.18296,-1.96872,20.27875077,3.43296,1.00128,3.576,33.5,-5.94,34.02254547,37.01296,-5.07872,37.35977255,3.43296,1.00128,3.576,33.58,-6.08,34.12598423
17/05/2019 23:30,18.26352,-1.16564,18.30067975,2.48352,0.72436,2.587,31.56,-3.78,31.78556276,34.12352,-3.15564,34.26912139,2.48352,0.72436,2.587,31.64,-3.88,31.87701366
18/05/2019 00:00,17.23776,-1.65732,17.31724803,2.47776,0.72268,2.581,29.52,-4.76,29.90130432,32.13776,-1.43732,32.16988509,2.47776,0.72268,2.581,29.66,-2.16,29.73854738
18/05/2019 00:30,16.52952,-3.07264,16.81267819,2.21952,0.64736,2.312,28.62,-7.44,29.57123602,30.91952,-6.95264,31.69157491,2.21952,0.64736,2.312,28.7,-7.6,29.68922363
18/05/2019 01:00,15.85616,-2.33112,16.02660071,2.15616,0.62888,2.246,27.4,-5.92,28.03223858,29.63616,-5.43112,30.12970368,2.15616,0.62888,2.246,27.48,-6.06,28.14025586
18/05/2019 01:30,16.34472,-2.05404,16.47327995,2.69472,0.78596,2.807,27.3,-5.68,27.88462659,30.07472,-5.03404,30.49311958,2.69472,0.78596,2.807,27.38,-5.82,27.99172735
18/05/2019 02:00,15.8868,-2.5676,16.09294827,1.5168,0.4424,1.58,28.74,-6.02,29.36371911,30.3768,-5.7176,30.9102075,1.5168,0.4424,1.58,28.86,-6.16,29.51008641
18/05/2019 02:30,15.60704,-2.33128,15.78019531,1.60704,0.46872,1.674,28,-5.6,28.55450928,29.72704,-5.25128,30.18729615,1.60704,0.46872,1.674,28.12,-5.72,28.6958673
18/05/2019 03:00,15.2392,-2.0594,15.37772236,1.5792,0.4606,1.645,27.32,-5.04,27.7810007,29.0192,-4.7194,29.40045416,1.5792,0.4606,1.645,27.44,-5.18,27.92464861
18/05/2019 03:30,15.23544,-1.90508,15.35408616,2.00544,0.58492,2.089,26.46,-4.98,26.92456128,28.56544,-4.51508,28.9200676,2.00544,0.58492,2.089,26.56,-5.1,27.04521399
18/05/2019 04:00,14.6356,-2.5192,14.85083015,1.3056,0.3808,1.36,26.66,-5.8,27.28361413,28.0656,-5.5592,28.61088268,1.3056,0.3808,1.36,26.76,-5.94,27.41133342
18/05/2019 04:30,14.4916,-2.4812,14.7024768,1.1616,0.3388,1.21,26.66,-5.64,27.25004954,27.8016,-5.4412,28.32905964,1.1616,0.3388,1.21,26.64,-5.78,27.25982392
18/05/2019 05:00,14.05352,-2.55564,14.28400225,0.80352,0.23436,0.837,26.5,-5.58,27.08110781,27.44352,-5.46564,27.98249472,0.80352,0.23436,0.837,26.64,-5.7,27.24297341
18/05/2019 05:30,13.82336,-2.95652,14.13599279,0.42336,0.12348,0.441,26.8,-6.16,27.49882907,27.30336,-6.19652,27.99768432,0.42336,0.12348,0.441,26.88,-6.32,27.61298245
18/05/2019 06:00,14.12072,-2.96604,14.42886436,0.39072,0.11396,0.407,27.46,-6.16,28.14244481,27.95072,-6.20604,28.63141074,0.39072,0.11396,0.407,27.56,-6.32,28.2753603
18/05/2019 06:30,16.67424,-2.83168,16.91297405,2.15424,0.62832,2.244,29.04,-6.92,29.85310704,31.27424,-6.43168,31.92874246,2.15424,0.62832,2.244,29.12,-7.06,29.96361126
18/05/2019 07:00,18.94416,-2.51712,19.11065387,4.12416,1.20288,4.296,29.64,-7.44,30.55950261,33.86416,-6.39712,34.46308861,4.12416,1.20288,4.296,29.74,-7.6,30.69572609
18/05/2019 07:30,20.21216,0.41188,20.21635618,4.29216,1.25188,4.471,31.84,-1.68,31.8842908,36.21216,-3.72812,36.40356316,4.29216,1.25188,4.471,31.92,-4.98,32.30614183
18/05/2019 08:00,22.95584,-0.77788,22.96901581,7.03584,2.05212,7.329,31.84,-5.66,32.33915893,38.95584,-3.72788,39.13380328,7.03584,2.05212,7.329,31.92,-5.78,32.4390937
18/05/2019 08:30,25.86168,-0.02576,25.86169283,9.03168,2.63424,9.408,33.66,-5.32,34.0778227,42.79168,-2.78576,42.88226132,9.03168,2.63424,9.408,33.76,-5.42,34.19230908
18/05/2019 09:00,25.7036,0.7548,25.71468017,9.0336,2.6348,9.41,33.34,-3.76,33.55135169,42.4536,-1.2052,42.47070355,9.0336,2.6348,9.41,33.42,-3.84,33.63988704
18/05/2019 09:30,26.7892,1.1356,26.81325836,10.5792,3.0856,11.02,32.42,-3.9,32.65373486,43.0792,-0.8944,43.08848366,10.5792,3.0856,11.02,32.5,-3.98,32.74279157
18/05/2019 10:00,29.69632,2.65476,29.81474756,15.61632,4.55476,16.267,28.16,-3.8,28.41523535,43.85632,0.67476,43.86151052,15.61632,4.55476,16.267,28.24,-3.88,28.50529775
18/05/2019 10:30,31.67592,4.03256,31.93157447,20.54592,5.99256,21.402,22.26,-3.92,22.60252198,42.88592,1.99256,42.93218408,20.54592,5.99256,21.402,22.34,-4,22.69527704
18/05/2019 11:00,35.81328,6.57804,36.41238298,28.07328,8.18804,29.243,15.48,-3.22,15.81135035,43.65328,4.88804,43.92609463,28.07328,8.18804,29.243,15.58,-3.3,15.92565226
18/05/2019 11:30,32.53584,4.92212,32.90605035,22.15584,6.46212,23.079,20.76,-3.08,20.98723422,42.99584,3.30212,43.12245649,22.15584,6.46212,23.079,20.84,-3.16,21.07821624
18/05/2019 12:00,32.28736,4.82048,32.6452239,21.80736,6.36048,22.716,20.96,-3.08,21.1850891,42.84736,3.20048,42.96672353,21.80736,6.36048,22.716,21.04,-3.16,21.27597706
18/05/2019 12:30,27.79008,1.77044,27.84641816,12.79008,3.73044,13.323,30,-3.92,30.25502272,42.85008,-0.26956,42.85092786,12.79008,3.73044,13.323,30.06,-4,30.32496661
18/05/2019 13:00,27.20832,1.45076,27.24697014,12.20832,3.56076,12.717,30,-4.22,30.29535278,42.26832,-0.73924,42.27478387,12.20832,3.56076,12.717,30.06,-4.3,30.36599414
18/05/2019 13:30,26.0424,0.5632,26.04848925,10.9824,3.2032,11.44,30.12,-5.28,30.57928711,41.1624,-2.1968,41.22097893,10.9824,3.2032,11.44,30.18,-5.4,30.65929549
18/05/2019 14:00,24.15504,0.48272,24.15986291,8.61504,2.51272,8.974,31.08,-4.06,31.34405845,39.77504,-1.62728,39.80831379,8.61504,2.51272,8.974,31.16,-4.14,31.43382255
18/05/2019 14:30,26.17952,1.55736,26.22580099,12.29952,3.58736,12.812,27.76,-4.06,28.05532392,40.13952,-0.55264,40.14332419,12.29952,3.58736,12.812,27.84,-4.14,28.14614006
18/05/2019 15:00,28.40552,3.02036,28.56564617,16.83552,4.91036,17.537,23.14,-3.78,23.44670553,40.07552,1.03036,40.08876333,16.83552,4.91036,17.537,23.24,-3.88,23.56166378
18/05/2019 15:30,26.1424,1.8632,26.20871214,12.4224,3.6232,12.94,27.44,-3.52,27.66485135,39.9424,0.0232,39.94240674,12.4224,3.6232,12.94,27.52,-3.6,27.75446631
18/05/2019 16:00,24.39328,0.85804,24.40836623,9.11328,2.65804,9.493,30.56,-3.6,30.77131131,39.75328,-1.04196,39.76693289,9.11328,2.65804,9.493,30.64,-3.7,30.86259224
18/05/2019 16:30,23.60344,-0.17108,23.60405999,6.37344,1.85892,6.639,34.46,-4.06,34.69834578,40.89344,-2.26108,40.95590211,6.37344,1.85892,6.639,34.52,-4.12,34.76499389
18/05/2019 17:00,24.9292,0.3056,24.93107306,7.6992,2.2456,8.02,34.46,-3.88,34.67774502,42.2192,-1.7344,42.25481028,7.6992,2.2456,8.02,34.52,-3.98,34.74868055
18/05/2019 17:30,26.798,1.084,26.81991536,10.368,3.024,10.8,32.86,-3.88,33.08827587,43.288,-0.956,43.29855517,10.368,3.024,10.8,32.92,-3.98,33.15971652
18/05/2019 18:00,27.80136,1.56748,27.84551331,12.23136,3.56748,12.741,31.14,-4,31.39585323,43.43136,-0.51252,43.43438394,12.23136,3.56748,12.741,31.2,-4.08,31.4656384
18/05/2019 18:30,26.62864,0.73752,26.6388514,9.96864,2.90752,10.384,33.32,-4.34,33.6014583,43.36864,-1.53248,43.39570751,9.96864,2.90752,10.384,33.4,-4.44,33.69382139
18/05/2019 19:00,24.16256,-0.57092,24.16930399,5.72256,1.66908,5.961,36.88,-4.48,37.15110766,42.68256,-2.91092,42.78170618,5.72256,1.66908,5.961,36.96,-4.58,37.24269056
18/05/2019 19:30,22.36528,-1.96596,22.45151995,3.30528,0.96404,3.443,38.12,-5.86,38.56778448,41.48528,-5.03596,41.78982352,3.30528,0.96404,3.443,38.18,-6,38.64857565
18/05/2019 20:00,21.28456,-2.48492,21.42912322,2.31456,0.67508,2.411,37.94,-6.32,38.46278721,40.33456,-5.76492,40.74446015,2.31456,0.67508,2.411,38.02,-6.44,38.56156117
18/05/2019 20:30,20.29616,-2.89112,20.50104109,1.43616,0.41888,1.496,37.72,-6.62,38.29651159,39.25616,-6.32112,39.7618241,1.43616,0.41888,1.496,37.82,-6.74,38.41588213
18/05/2019 21:00,19.22384,-3.24388,19.4956093,0.36384,0.10612,0.379,37.72,-6.7,38.31042156,38.18384,-6.73388,38.77306768,0.36384,0.10612,0.379,37.82,-6.84,38.43355305
18/05/2019 21:30,19.26488,-3.54316,19.58799592,0.19488,0.05684,0.203,38.14,-7.2,38.81365224,38.41488,-7.30316,39.10293022,0.19488,0.05684,0.203,38.22,-7.36,38.92220446
18/05/2019 22:00,19.0692,-3.2744,19.34828375,0.2592,0.0756,0.27,37.62,-6.7,38.21196671,37.9592,-6.7844,38.56071768,0.2592,0.0756,0.27,37.7,-6.86,38.31905009
18/05/2019 22:30,18.15592,-3.15244,18.42756926,0.26592,0.07756,0.277,35.78,-6.46,36.35849282,36.14592,-6.52244,36.72968495,0.26592,0.07756,0.277,35.88,-6.6,36.48197363
18/05/2019 23:00,17.30592,-3.31244,17.62007735,0.26592,0.07756,0.277,34.08,-6.78,34.74787476,34.44592,-6.72244,35.09576334,0.26592,0.07756,0.277,34.18,-6.8,34.84985509
18/05/2019 23:30,16.05248,-3.82636,16.50221637,0.25248,0.07364,0.263,31.6,-7.8,32.54842546,31.97248,-7.82636,32.91643037,0.25248,0.07364,0.263,31.72,-7.9,32.6889645
19/05/2019 00:00,15.38536,-3.50552,15.7796696,0.25536,0.07448,0.266,30.26,-7.16,31.09554952,30.61536,-7.26552,31.4656646,0.25536,0.07448,0.266,30.36,-7.34,31.23467944
19/05/2019 00:30,14.69096,-3.50972,15.1043848,0.24096,0.07028,0.251,28.9,-7.16,29.77374011,29.24096,-7.26972,30.13108977,0.24096,0.07028,0.251,29,-7.34,29.91447141
19/05/2019 01:00,14.0548,-3.8986,14.58548885,0.2448,0.0714,0.255,27.62,-7.94,28.73861514,27.9448,-8.0686,29.08632244,0.2448,0.0714,0.255,27.7,-8.14,28.87125907
19/05/2019 01:30,14.15304,-4.25328,14.77832643,0.26304,0.07672,0.274,27.78,-8.66,29.0985223,28.14304,-8.60328,29.42867865,0.26304,0.07672,0.274,27.88,-8.68,29.19994521
19/05/2019 02:00,14.58768,-3.39776,14.97815679,0.24768,0.07224,0.258,28.68,-6.94,29.5077278,29.00768,-7.02776,29.84685762,0.24768,0.07224,0.258,28.76,-7.1,29.62342992
19/05/2019 02:30,14.44096,-3.39972,14.8357481,0.24096,0.07028,0.251,28.4,-6.94,29.23565631,28.74096,-7.02972,29.588169,0.24096,0.07028,0.251,28.5,-7.1,29.37107421
19/05/2019 03:00,13.93192,-3.67944,14.40960352,0.24192,0.07056,0.252,27.38,-7.5,28.38863153,27.74192,-7.50944,28.74031688,0.24192,0.07056,0.252,27.5,-7.58,28.52553943
19/05/2019 03:30,13.51056,-4.15692,14.13560099,0.25056,0.07308,0.261,26.52,-8.46,27.83670239,26.87056,-8.56692,28.20317558,0.25056,0.07308,0.261,26.62,-8.64,27.98703271
19/05/2019 04:00,13.34344,-4.15608,13.97570721,0.25344,0.07392,0.264,26.18,-8.46,27.51297876,26.53344,-8.56608,27.88191465,0.25344,0.07392,0.264,26.28,-8.64,27.66383921
19/05/2019 04:30,13.24288,-4.15916,13.88065138,0.24288,0.07084,0.253,26,-8.46,27.34175561,26.32288,-8.56916,27.68256698,0.24288,0.07084,0.253,26.08,-8.64,27.4739149
19/05/2019 05:00,12.97384,-4.26888,13.65810605,0.24384,0.07112,0.254,25.46,-8.68,26.89895909,25.78384,-8.80888,27.24706905,0.24384,0.07112,0.254,25.54,-8.88,27.03971154
19/05/2019 05:30,13.00472,-4.03404,13.61602809,0.53472,0.15596,0.557,24.94,-8.38,26.31022615,25.57472,-8.42404,26.9263951,0.53472,0.15596,0.557,25.04,-8.58,26.46918964
19/05/2019 06:00,13.78128,-3.62796,14.25081655,1.72128,0.50204,1.793,24.12,-8.26,25.49513679,25.92128,-7.93796,27.10948111,1.72128,0.50204,1.793,24.2,-8.44,25.62954545
19/05/2019 06:30,15.05136,-3.05752,15.35877164,2.99136,0.87248,3.116,24.12,-7.86,25.36836613,27.19136,-7.16752,28.12016006,2.99136,0.87248,3.116,24.2,-8.04,25.5006196
19/05/2019 07:00,16.44192,-2.31944,16.60471425,4.80192,1.40056,5.002,23.28,-7.44,24.43996727,28.20192,-6.21944,28.87957281,4.80192,1.40056,5.002,23.4,-7.62,24.60943721
19/05/2019 07:30,19.28184,-0.73488,19.29583899,7.49184,2.18512,7.804,23.58,-5.84,24.2924268,31.19184,-1.81488,31.24459428,7.49184,2.18512,7.804,23.7,-4,24.03518255
19/05/2019 08:00,23.54256,1.14908,23.57058583,13.16256,3.83908,13.711,20.76,-5.38,21.44579213,34.02256,-1.68092,34.06405849,13.16256,3.83908,13.711,20.86,-5.52,21.57799805
19/05/2019 08:30,29.2772,4.1396,29.5684076,22.1472,6.4596,23.07,14.26,-4.64,14.99590611,36.5072,1.7196,36.54767675,22.1472,6.4596,23.07,14.36,-4.74,15.12207658
19/05/2019 09:00,32.66376,6.05068,33.21945132,26.81376,7.82068,27.931,11.7,-3.54,12.22381283,38.61376,4.16068,38.8372723,26.81376,7.82068,27.931,11.8,-3.66,12.3545781
19/05/2019 09:30,34.61944,6.93692,35.30759812,29.02944,8.46692,30.239,11.18,-3.06,11.59120356,40.30944,11.40692,41.89234748,29.02944,8.46692,30.239,11.28,2.94,11.65684348
19/05/2019 10:00,36.34704,8.28872,37.28015821,30.88704,9.00872,32.174,10.92,-1.44,11.01453585,41.88704,7.50872,42.55472942,30.88704,9.00872,32.174,11,-1.5,11.10180166
19/05/2019 10:30,35.00064,7.38852,35.77198664,28.28064,8.24852,29.459,13.44,-1.72,13.54961254,41.82064,6.48852,42.32099741,28.28064,8.24852,29.459,13.54,-1.76,13.65390787
19/05/2019 11:00,37.70776,8.75768,38.71139526,32.59776,9.50768,33.956,10.22,-1.5,10.32949176,42.89776,7.96768,43.63143062,32.59776,9.50768,33.956,10.3,-1.54,10.41448991
19/05/2019 11:30,40.08552,10.24536,41.37410199,36.63552,10.68536,38.162,6.9,-0.88,6.955889591,43.63552,9.76536,44.71488412,36.63552,10.68536,38.162,7,-0.92,7.060198297
19/05/2019 12:00,37.36056,8.64808,38.34841237,31.81056,9.27808,33.136,11.1,-1.26,11.17128462,42.99056,7.97808,43.72456986,31.81056,9.27808,33.136,11.18,-1.3,11.25532763
19/05/2019 12:30,39.76728,10.52504,41.13651694,37.93728,11.06504,39.518,3.66,-1.08,3.816018868,41.67728,9.96504,42.85204418,37.93728,11.06504,39.518,3.74,-1.1,3.898409932
19/05/2019 13:00,45.64656,14.00608,47.74702836,47.98656,13.99608,49.986,-4.68,0.02,4.680042735,43.36656,14.07608,45.59379952,47.98656,13.99608,49.986,-4.62,0.08,4.620692589
19/05/2019 13:30,46.18688,12.26784,47.78836451,48.74688,14.21784,50.778,-5.12,-3.9,6.436178991,43.78688,16.77784,46.89122279,48.74688,14.21784,50.778,-4.96,2.56,5.581684334
19/05/2019 14:00,46.41344,9.07892,47.29306716,45.01344,13.12892,46.889,2.8,-8.1,8.570297544,48.41344,19.28892,52.11452396,45.01344,13.12892,46.889,3.4,6.16,7.036021603
19/05/2019 14:30,40.10152,7.67336,40.82906269,39.13152,11.41336,40.762,1.94,-7.48,7.72748342,41.41152,13.71336,43.62304702,39.13152,11.41336,40.762,2.28,2.3,3.238579936
19/05/2019 15:00,38.0788,8.9734,39.12182149,35.6688,10.4034,37.155,4.82,-2.86,5.604640934,40.6888,7.4634,41.36762968,35.6688,10.4034,37.155,5.02,-2.94,5.817559626
19/05/2019 15:30,27.57128,1.22204,27.59834891,13.48128,3.93204,14.043,28.18,-5.42,28.69649456,42.04128,3.75204,42.20837628,13.48128,3.93204,14.043,28.56,-0.18,28.56056722
19/05/2019 16:00,23.28912,-0.74984,23.30118818,3.18912,0.93016,3.322,40.2,-3.36,40.34017352,43.46912,-2.50984,43.54151686,3.18912,0.93016,3.322,40.28,-3.44,40.42662489
19/05/2019 16:30,23.98728,-0.92996,24.00529999,3.25728,0.95004,3.393,41.46,-3.76,41.63014773,44.77728,-2.88996,44.8704432,3.25728,0.95004,3.393,41.52,-3.84,41.69719415
19/05/2019 17:00,24.95936,-0.52352,24.96484979,3.99936,1.16648,4.166,41.92,-3.38,42.05604356,45.99936,-2.29352,46.05650176,3.99936,1.16648,4.166,42,-3.46,42.14227806
19/05/2019 17:30,25.9596,-0.0422,25.9596343,4.9296,1.4378,5.135,42.06,-2.96,42.16402732,47.0496,-1.5822,47.07619586,4.9296,1.4378,5.135,42.12,-3.02,42.22812807
19/05/2019 18:00,26.81896,0.46428,26.82297842,7.00896,2.04428,7.301,39.62,-3.16,39.74581739,46.68896,-1.19572,46.70426889,7.00896,2.04428,7.301,39.68,-3.24,39.81205847
19/05/2019 18:30,27.85224,1.83232,27.9124465,9.64224,2.81232,10.044,36.42,-1.96,36.47270212,46.12224,0.79232,46.12904501,9.64224,2.81232,10.044,36.48,-2.02,36.53588373
19/05/2019 19:00,25.53304,1.83172,25.59865875,6.14304,1.79172,6.399,38.78,0.08,38.78008252,44.98304,1.85172,45.02113675,6.14304,1.79172,6.399,38.84,0.06,38.84004634
19/05/2019 19:30,23.4836,-0.4952,23.48882057,2.7936,0.8148,2.91,41.38,-2.62,41.46286049,44.2536,-1.8652,44.29288977,2.7936,0.8148,2.91,41.46,-2.68,41.54652813
19/05/2019 20:00,22.42136,-0.99252,22.44331705,1.67136,0.48748,1.741,41.5,-2.96,41.60542753,43.23136,-2.55252,43.30664898,1.67136,0.48748,1.741,41.56,-3.04,41.6710355
19/05/2019 20:30,23.56696,-1.06672,23.59108932,4.29696,1.25328,4.476,38.54,-4.64,38.81831011,42.91696,-3.48672,43.05836355,4.29696,1.25328,4.476,38.62,-4.74,38.90979311
19/05/2019 21:00,23.34392,-1.50844,23.3926055,4.87392,1.42156,5.077,36.94,-5.86,37.40191439,41.91392,-4.57844,42.16323994,4.87392,1.42156,5.077,37.04,-6,37.52281439
19/05/2019 21:30,22.04288,-2.52916,22.18750119,2.40288,0.70084,2.503,39.28,-6.46,39.80766258,41.78288,-5.91916,42.20006536,2.40288,0.70084,2.503,39.38,-6.62,39.93255314
19/05/2019 22:00,20.00864,-2.88748,20.2159149,0.72864,0.21252,0.759,38.56,-6.2,39.05526341,39.36864,-6.12748,39.8426383,0.72864,0.21252,0.759,38.64,-6.34,39.15667504
19/05/2019 22:30,19.65128,-2.25796,19.78057605,1.24128,0.36204,1.293,36.82,-5.24,37.19099353,38.16128,-5.01796,38.48978064,1.24128,0.36204,1.293,36.92,-5.38,37.30992897
19/05/2019 23:00,18.5036,-2.3352,18.6503719,1.3536,0.3948,1.41,34.3,-5.46,34.73185282,35.7736,-3.6452,35.95883674,1.3536,0.3948,1.41,34.42,-4.04,34.6562837
19/05/2019 23:30,17.44624,-2.35568,17.60455959,1.38624,0.40432,1.444,32.12,-5.52,32.59086989,33.60624,-5.25568,34.01472533,1.38624,0.40432,1.444,32.22,-5.66,32.71336118
20/05/2019 00:00,15.95312,-2.62784,16.16810381,0.45312,0.13216,0.472,31,-5.52,31.48762297,31.55312,-5.52784,32.03367598,0.45312,0.13216,0.472,31.1,-5.66,31.61084624
20/05/2019 00:30,15.4632,-2.4524,15.65646256,0.4032,0.1176,0.42,30.12,-5.14,30.55542505,30.6032,-5.1624,31.03556386,0.4032,0.1176,0.42,30.2,-5.28,30.65808866
20/05/2019 01:00,15.04712,-3.36584,15.41897205,0.35712,0.10416,0.372,29.38,-6.94,30.18854087,29.89712,-5.55584,30.40896484,0.35712,0.10416,0.372,29.54,-5.66,30.07735361
20/05/2019 01:30,15.52008,-3.24456,15.85560005,0.43008,0.12544,0.448,30.18,-6.74,30.92345388,30.69008,-4.87456,31.07478633,0.43008,0.12544,0.448,30.26,-5,30.67030486
20/05/2019 02:00,15.96136,-3.06252,16.25250878,0.47136,0.13748,0.491,30.98,-6.4,31.63416508,31.53136,-6.42252,32.178804,0.47136,0.13748,0.491,31.06,-6.56,31.74519176
20/05/2019 02:30,15.4364,-3.2448,15.77374946,0.3264,0.0952,0.34,30.22,-6.68,30.94948788,30.6464,-6.7448,31.37983684,0.3264,0.0952,0.34,30.32,-6.84,31.08195618
20/05/2019 03:00,15.62312,-3.13784,15.93511589,0.93312,0.27216,0.972,29.38,-6.82,30.16118035,30.41312,-6.70784,31.14406822,0.93312,0.27216,0.972,29.48,-6.98,30.2950623
20/05/2019 03:30,16.00224,-2.36268,16.17572075,2.08224,0.60732,2.169,27.84,-5.94,28.4666331,30.02224,-5.49268,30.52055747,2.08224,0.60732,2.169,27.94,-6.1,28.5981398
20/05/2019 04:00,16.41672,-1.34304,16.47156495,3.24672,0.94696,3.382,26.34,-4.58,26.73522022,29.68672,-3.49304,29.89151506,3.24672,0.94696,3.382,26.44,-4.44,26.81020701
20/05/2019 04:30,16.36264,-1.71548,16.45232079,3.03264,0.88452,3.159,26.66,-5.2,27.16239312,29.79264,-4.45548,30.12395559,3.03264,0.88452,3.159,26.76,-5.34,27.28760158
20/05/2019 05:00,16.48336,-1.28652,16.53348997,3.06336,0.89348,3.191,26.84,-4.36,27.1918223,30.00336,-3.58652,30.21696108,3.06336,0.89348,3.191,26.94,-4.48,27.30996155
20/05/2019 05:30,17.53504,-0.92728,17.55954088,4.29504,1.25272,4.474,26.48,-4.36,26.83654225,30.85504,-3.22728,31.02335942,4.29504,1.25272,4.474,26.56,-4.48,26.93518145
20/05/2019 06:00,19.4128,-0.4996,19.41922769,6.4128,1.8704,6.68,26,-4.74,26.42853761,32.5128,-2.9696,32.64813453,6.4128,1.8704,6.68,26.1,-4.84,26.54497316
20/05/2019 06:30,22.02224,-0.60768,22.03062254,7.24224,2.11232,7.544,29.56,-5.44,30.05640032,36.90224,-3.44768,37.06294395,7.24224,2.11232,7.544,29.66,-5.56,30.17663334
20/05/2019 07:00,25.01816,0.01488,25.01816443,8.82816,2.57488,9.196,32.38,-5.12,32.782294,41.30816,-2.66512,41.39404483,8.82816,2.57488,9.196,32.48,-5.24,32.8999696
20/05/2019 07:30,28.14288,1.57084,28.18668539,11.28288,3.29084,11.753,33.72,-3.44,33.89501438,45.08288,3.39084,45.21021859,11.28288,3.29084,11.753,33.8,0.1,33.80014793
20/05/2019 08:00,30.77304,2.88172,30.90767382,14.30304,4.17172,14.899,32.94,-2.58,33.04088377,47.36304,1.53172,47.38780143,14.30304,4.17172,14.899,33.06,-2.64,33.16524084
20/05/2019 08:30,33.94752,4.47136,34.24072392,19.54752,5.70136,20.362,28.8,-2.46,28.90487156,48.42752,3.18136,48.5319044,19.54752,5.70136,20.362,28.88,-2.52,28.98973611
20/05/2019 09:00,36.0188,6.1634,36.54232413,24.1488,7.0434,25.155,23.74,-1.76,23.8051507,47.9688,5.2434,48.25452328,24.1488,7.0434,25.155,23.82,-1.8,23.88791326
20/05/2019 09:30,37.62072,7.29396,38.32127902,27.51072,8.02396,28.657,20.22,-1.46,20.27264166,47.79072,6.52396,48.23396078,27.51072,8.02396,28.657,20.28,-1.5,20.33539771
20/05/2019 10:00,45.98144,11.93792,47.50586025,41.58144,12.12792,43.314,8.8,-0.38,8.808200724,50.46144,11.80792,51.82454922,41.58144,12.12792,43.314,8.88,-0.32,8.885763895
20/05/2019 10:30,46.90312,12.63216,48.57441849,43.17312,12.59216,44.972,7.46,0.08,7.460428942,50.67312,12.65216,52.2287492,43.17312,12.59216,44.972,7.5,0.06,7.500239996
20/05/2019 11:00,50.13608,14.65844,52.23501107,49.60608,14.46844,51.673,1.06,0.38,1.126055061,50.78608,14.82844,52.90660218,49.60608,14.46844,51.673,1.18,0.36,1.233693641
20/05/2019 11:30,50.3372,14.6846,52.43540007,50.1072,14.6146,52.195,0.46,0.14,0.480832611,50.5872,14.7946,52.70621399,50.1072,14.6146,52.195,0.48,0.18,0.512640225
20/05/2019 12:00,47.22144,13.21792,49.03649462,44.46144,12.96792,46.314,5.52,0.5,5.542598668,50.06144,13.40792,51.82586317,44.46144,12.96792,46.314,5.6,0.44,5.617259118
20/05/2019 12:30,48.06568,13.44624,49.91103048,45.41568,13.24624,47.308,5.3,0.4,5.315072906,50.79568,13.56624,52.57607797,45.41568,13.24624,47.308,5.38,0.32,5.389508326
20/05/2019 13:00,51.43576,14.61668,53.47228012,49.32576,14.38668,51.381,4.22,0.46,4.244997055,53.68576,14.82668,55.69552286,49.32576,14.38668,51.381,4.36,0.44,4.382145593
20/05/2019 13:30,42.7412,10.6216,44.04121438,35.9712,10.4916,37.47,13.54,0.26,13.54249608,49.6112,10.7316,50.75862886,35.9712,10.4916,37.47,13.64,0.24,13.64211127
20/05/2019 14:00,44.9576,12.0918,46.55531575,41.2176,12.0218,42.935,7.48,0.14,7.481310046,50.1176,12.1218,51.56269839,41.2176,12.0218,42.935,8.9,0.1,8.90056178
20/05/2019 14:30,43.88232,10.97776,45.23460206,37.67232,10.98776,39.242,12.42,-0.02,12.4200161,50.15232,10.96776,51.33757845,37.67232,10.98776,39.242,12.48,-0.02,12.48001603
20/05/2019 15:00,36.48848,7.82664,37.31843333,25.18848,7.34664,26.238,22.6,0.96,22.62038019,47.86848,8.32664,48.58728549,25.18848,7.34664,26.238,22.68,0.98,22.70116297
20/05/2019 15:30,36.11904,6.85972,36.76466794,24.95904,7.27972,25.999,22.32,-0.84,22.33580086,47.35904,6.43972,47.79486022,24.95904,7.27972,25.999,22.4,-0.84,22.41574447
20/05/2019 16:00,35.92584,6.41212,36.49357837,23.59584,6.88212,24.579,24.66,-0.94,24.67790915,48.33584,5.92212,48.69727851,23.59584,6.88212,24.579,24.74,-0.96,24.7586187
20/05/2019 16:30,35.7876,5.7168,36.2413316,21.6576,6.3168,22.56,28.26,-1.2,28.28546623,49.9976,5.0568,50.25267388,21.6576,6.3168,22.56,28.34,-1.26,28.36799605
20/05/2019 17:00,35.5092,5.0706,35.86940575,19.8192,5.7806,20.645,31.38,-1.42,31.41211231,51.2592,4.3006,51.43929184,19.8192,5.7806,20.645,31.44,-1.48,31.47481533
20/05/2019 17:30,35.35056,4.49308,35.63495279,18.97056,5.53308,19.761,32.76,-2.08,32.82596533,51.81056,3.39308,51.92154774,18.97056,5.53308,19.761,32.84,-2.14,32.90965208
20/05/2019 18:00,35.83744,4.71592,36.14639688,20.07744,5.85592,20.914,31.52,-2.28,31.60235434,51.65744,3.51592,51.77695241,20.07744,5.85592,20.914,31.58,-2.34,31.66657544
20/05/2019 18:30,33.16464,3.34552,33.33295442,15.58464,4.54552,16.234,35.16,-2.4,35.24181607,50.80464,2.08552,50.84742707,15.58464,4.54552,16.234,35.22,-2.46,35.30580689
20/05/2019 19:00,28.16824,1.04032,28.1874442,7.57824,2.21032,7.894,41.18,-2.34,41.24643015,48.81824,-0.18968,48.81860849,7.57824,2.21032,7.894,41.24,-2.4,41.30977608
20/05/2019 19:30,26.90208,0.23644,26.90311901,6.02208,1.75644,6.273,41.76,-3.04,41.87050513,47.84208,-1.36356,47.86150765,6.02208,1.75644,6.273,41.82,-3.12,41.93622301
20/05/2019 20:00,26.7556,0.4158,26.75883071,6.4656,1.8858,6.735,40.58,-2.94,40.68636135,47.1256,-1.1342,47.13924676,6.4656,1.8858,6.735,40.66,-3.02,40.7720002
20/05/2019 20:30,25.3672,0.7146,25.37726323,4.5072,1.3146,4.695,41.72,-1.2,41.73725434,46.3072,0.0946,46.30729663,4.5072,1.3146,4.695,41.8,-1.22,41.81780004
20/05/2019 21:00,24.49168,-0.11076,24.49193045,3.63168,1.05924,3.783,41.72,-2.34,41.78557167,45.43168,-1.34076,45.45145966,3.63168,1.05924,3.783,41.8,-2.4,41.86884283
20/05/2019 21:30,24.3868,-0.7076,24.39706359,3.9168,1.1424,4.08,40.94,-3.7,41.10685588,44.9368,-2.6376,45.01414142,3.9168,1.1424,4.08,41.02,-3.78,41.19379565
20/05/2019 22:00,24.97216,-0.81812,24.98555774,6.21216,1.81188,6.471,37.52,-5.26,37.88691067,43.81216,-3.56812,43.95721607,6.21216,1.81188,6.471,37.6,-5.38,37.98294881
20/05/2019 22:30,26.03864,1.55752,26.0851805,11.16864,3.25752,11.634,29.74,-3.4,29.93372012,40.98864,-0.22248,40.98924379,11.16864,3.25752,11.634,29.82,-3.48,30.02237166
20/05/2019 23:00,23.07224,1.15732,23.10124776,7.84224,2.28732,8.169,30.46,-2.26,30.54372603,38.38224,-0.03268,38.38225391,7.84224,2.28732,8.169,30.54,-2.32,30.62799373
20/05/2019 23:30,21.42872,0.13796,21.42916409,7.87872,2.29796,8.207,27.1,-4.32,27.44216464,35.09872,0.93796,35.11125054,7.87872,2.29796,8.207,27.22,-1.36,27.25395384
21/05/2019 00:00,19.6068,0.4024,19.61092889,6.5568,1.9124,6.83,26.1,-3.02,26.27413938,32.7168,-1.1876,32.73834748,6.5568,1.9124,6.83,26.16,-3.1,26.34303703
21/05/2019 00:30,20.34128,1.13704,20.37303443,9.76128,2.84704,10.168,21.16,-3.42,21.4345982,30.98128,-0.67296,30.98858799,9.76128,2.84704,10.168,21.22,-3.52,21.50996978
21/05/2019 01:00,21.04224,1.61232,21.10392002,11.80224,3.44232,12.294,18.48,-3.66,18.83894902,30.38224,-0.31768,30.3839008,11.80224,3.44232,12.294,18.58,-3.76,18.95663472
21/05/2019 01:30,20.06056,0.73308,20.07395013,9.37056,2.73308,9.761,21.38,-4,21.7509632,30.83056,-1.36692,30.86084737,9.37056,2.73308,9.761,21.46,-4.1,21.84814866
21/05/2019 02:00,20.61704,0.92372,20.63772267,10.12704,2.95372,10.549,20.98,-4.06,21.36923022,31.20704,-1.20628,31.23034513,10.12704,2.95372,10.549,21.08,-4.16,21.48655393
21/05/2019 02:30,21.10768,1.43224,21.15621579,11.52768,3.36224,12.008,19.16,-3.86,19.54495331,30.76768,-0.59776,30.77348615,11.52768,3.36224,12.008,19.24,-3.96,19.64329911
21/05/2019 03:00,21.42104,1.80572,21.49701327,12.19104,3.55572,12.699,18.46,-3.5,18.78886905,30.73104,-0.02428,30.73104959,12.19104,3.55572,12.699,18.54,-3.58,18.88247865
21/05/2019 03:30,19.1388,0.8584,19.15804051,8.4288,2.4584,8.78,21.42,-3.2,21.65770994,29.9288,-0.8016,29.93953293,8.4288,2.4584,8.78,21.5,-3.26,21.74574901
21/05/2019 04:00,20.29536,1.72448,20.36849206,10.57536,3.08448,11.016,19.44,-2.72,19.62936576,30.09536,0.28448,30.09670451,10.57536,3.08448,11.016,19.52,-2.8,19.71979716
21/05/2019 04:30,20.95976,2.14368,21.0690983,11.66976,3.40368,12.156,18.58,-2.52,18.75011467,30.34976,0.80368,30.3603991,11.66976,3.40368,12.156,18.68,-2.6,18.86007423
21/05/2019 05:00,20.47584,1.88712,20.56261767,11.23584,3.27712,11.704,18.48,-2.78,18.68793193,29.77584,0.41712,29.77876151,11.23584,3.27712,11.704,18.54,-2.86,18.75929636
21/05/2019 05:30,19.87496,1.38228,19.92296998,9.50496,2.77228,9.901,20.74,-2.78,20.92548685,30.32496,-0.08772,30.32508687,9.50496,2.77228,9.901,20.82,-2.86,21.01551808
21/05/2019 06:00,21.66816,2.02488,21.76256641,11.46816,3.34488,11.946,20.4,-2.64,20.57011424,31.96816,0.62488,31.97426667,11.46816,3.34488,11.946,20.5,-2.72,20.67966151
21/05/2019 06:30,22.00552,-0.22964,22.00671818,8.43552,2.46036,8.787,27.14,-5.38,27.66810438,35.67552,-3.05964,35.80648159,8.43552,2.46036,8.787,27.24,-5.52,27.79366834
21/05/2019 07:00,24.66088,1.51484,24.70736211,9.89088,2.88484,10.303,29.54,-2.74,29.666803,39.51088,2.92484,39.61898948,9.89088,2.88484,10.303,29.62,0.04,29.62002701
21/05/2019 07:30,29.34696,3.62328,29.56978558,15.81696,4.61328,16.476,27.06,-1.98,27.13234232,42.95696,2.59328,43.03516601,15.81696,4.61328,16.476,27.14,-2.02,27.21506936
21/05/2019 08:00,32.57664,5.24152,32.99562101,21.05664,6.14152,21.934,23.04,-1.8,23.11020554,44.17664,4.30152,44.38556743,21.05664,6.14152,21.934,23.12,-1.84,23.19310242
21/05/2019 08:30,34.8528,6.7154,35.49386236,25.7328,7.5054,26.805,18.24,-1.58,18.30830413,44.0528,5.8854,44.44420233,25.7328,7.5054,26.805,18.32,-1.62,18.39148716
21/05/2019 09:00,37.95848,9.12664,39.04025822,32.86848,9.58664,34.238,10.18,-0.92,10.22148717,43.12848,8.62664,43.98277737,32.86848,9.58664,34.238,10.26,-0.96,10.30481441
21/05/2019 09:30,39.69792,10.13856,40.97212774,36.33792,10.59856,37.852,6.72,-0.92,6.782683835,43.13792,9.63856,44.20160609,36.33792,10.59856,37.852,6.8,-0.96,6.867430378
21/05/2019 10:00,38.24544,9.85992,39.49597072,34.04544,9.92992,35.464,8.4,-0.14,8.401166586,42.50544,9.76992,43.61380248,34.04544,9.92992,35.464,8.46,-0.16,8.461512867
21/05/2019 10:30,39.17952,10.44236,40.54722765,36.17952,10.55236,37.687,6,-0.22,6.004031979,42.17952,10.25236,43.40763519,36.17952,10.55236,37.687,6,-0.3,6.007495318
21/05/2019 11:00,39.10552,10.59536,40.51547048,37.11552,10.82536,38.662,3.98,-0.46,4.006494727,41.17552,10.32536,42.45040054,37.11552,10.82536,38.662,4.06,-0.5,4.090672316
21/05/2019 11:30,43.38992,12.84956,45.2525839,45.04992,13.13956,46.927,-3.32,-0.58,3.370281887,41.88992,12.57956,43.73797809,45.04992,13.13956,46.927,-3.16,-0.56,3.209236669
21/05/2019 12:00,45.22944,14.17692,47.39923315,46.54944,13.57692,48.489,-2.64,1.2,2.899931034,43.96944,15.15692,46.50853554,46.54944,13.57692,48.489,-2.58,1.58,3.025359483
21/05/2019 12:30,44.77296,14.02128,46.91709965,44.95296,13.11128,46.826,-0.36,1.82,1.855262785,44.75296,14.95128,47.18440635,44.95296,13.11128,46.826,-0.2,1.84,1.850837648
21/05/2019 13:00,44.18944,14.08692,46.38046919,45.34944,13.22692,47.239,-2.32,1.72,2.888044321,43.14944,14.96692,45.67146666,45.34944,13.22692,47.239,-2.2,1.74,2.804924241
21/05/2019 13:30,38.42208,11.74144,40.17608299,37.10208,10.82144,38.648,2.64,1.84,3.217949658,39.88208,12.68144,41.84972193,37.10208,10.82144,38.648,2.78,1.86,3.344846783
21/05/2019 14:00,42.3452,13.4986,44.44466408,42.7152,12.4586,44.495,-0.74,2.08,2.20771375,42.0352,14.5586,44.48495108,42.7152,12.4586,44.495,-0.68,2.1,2.207351354
21/05/2019 14:30,33.58112,10.17616,35.08911302,31.94112,9.31616,33.272,3.28,1.72,3.703619851,35.38112,10.39616,36.87687345,31.94112,9.31616,33.272,3.44,1.08,3.605551275
21/05/2019 15:00,39.9228,12.3654,41.79393589,38.2128,11.1454,39.805,3.42,2.44,4.201190308,41.7328,13.6254,43.90077586,38.2128,11.1454,39.805,3.52,2.48,4.305902925
21/05/2019 15:30,36.62072,11.08396,38.26135521,33.99072,9.91396,35.407,5.26,2.34,5.757013114,39.33072,12.27396,41.20140325,33.99072,9.91396,35.407,5.34,2.36,5.838253163
21/05/2019 16:00,44.43888,14.53384,46.75517683,45.33888,13.22384,47.228,-1.8,2.62,3.178741889,43.65888,15.88384,46.45852103,45.33888,13.22384,47.228,-1.68,2.66,3.146108708
21/05/2019 16:30,49.17232,16.14276,51.75428248,48.59232,14.17276,50.617,1.16,3.94,4.107213167,49.77232,18.17276,52.98615899,48.59232,14.17276,50.617,1.18,4,4.170419643
21/05/2019 17:00,43.17456,13.67508,45.28852442,41.67456,12.15508,43.411,3,3.04,4.271018614,44.81456,15.25508,47.33985904,41.67456,12.15508,43.411,3.14,3.1,4.412436968
21/05/2019 17:30,40.07392,10.46156,41.41694462,33.91392,9.89156,35.327,12.32,1.14,12.37263109,46.31392,13.51156,48.24460011,33.91392,9.89156,35.327,12.4,3.62,12.9176004
21/05/2019 18:00,42.55096,10.34028,43.78933189,37.44096,10.92028,39.001,10.22,-1.16,10.28562103,47.72096,9.74028,48.70485682,37.44096,10.92028,39.001,10.28,-1.18,10.34750211
21/05/2019 18:30,41.52872,10.15796,42.75299681,34.99872,10.20796,36.457,13.06,-0.1,13.06038284,48.13872,10.08796,49.18438065,34.99872,10.20796,36.457,13.14,-0.12,13.14054793
21/05/2019 19:00,41.50288,10.11584,42.71790336,34.44288,10.04584,35.878,14.12,0.14,14.12069403,48.64288,10.18584,49.69789846,34.44288,10.04584,35.878,14.2,0.14,14.20069012
21/05/2019 19:30,37.62528,7.70404,38.40591006,27.30528,7.96404,28.443,20.64,-0.52,20.64654935,48.02528,7.40404,48.59266742,27.30528,7.96404,28.443,20.72,-0.56,20.72756619
21/05/2019 20:00,33.42824,4.63532,33.74808766,19.45824,5.67532,20.269,27.94,-2.08,28.01731607,47.47824,3.53532,47.60968138,19.45824,5.67532,20.269,28.02,-2.14,28.10160138
21/05/2019 20:30,29.10256,2.18908,29.18477462,12.20256,3.55908,12.711,33.8,-2.74,33.91087731,46.06256,0.75908,46.06881414,12.20256,3.55908,12.711,33.86,-2.8,33.97557358
21/05/2019 21:00,27.25752,1.01636,27.27646209,9.10752,2.65636,9.487,36.3,-3.28,36.44788608,45.50752,-0.68364,45.51265473,9.10752,2.65636,9.487,36.4,-3.34,36.55291507
21/05/2019 21:30,26.8764,0.7202,26.88604778,8.8464,2.5802,9.215,36.06,-3.72,36.25137239,44.9864,3.0602,45.09036492,8.8464,2.5802,9.215,36.14,0.48,36.14318746
21/05/2019 22:00,27.916,2.303,28.01083478,11.976,3.493,12.475,31.88,-2.38,31.96871596,43.936,1.053,43.94861664,11.976,3.493,12.475,31.96,-2.44,32.0530061
21/05/2019 22:30,28.56104,4.29572,28.88228205,15.55104,4.53572,16.199,26.02,-0.48,26.02442699,41.65104,3.31572,41.78280905,15.55104,4.53572,16.199,26.1,-1.22,26.12849785
21/05/2019 23:00,26.59184,3.44012,26.81343656,14.81184,4.32012,15.429,23.56,-1.76,23.62564708,38.45184,2.52012,38.53433539,14.81184,4.32012,15.429,23.64,-1.8,23.70842888
21/05/2019 23:30,25.25168,2.92424,25.42043513,14.79168,4.31424,15.408,20.92,-2.78,21.10390485,35.79168,3.05424,35.92175858,14.79168,4.31424,15.408,21,-1.26,21.03776604
22/05/2019 00:00,24.212,2.831,24.37694618,14.952,4.361,15.575,18.52,-3.06,18.7710948,33.552,1.221,33.57420952,14.952,4.361,15.575,18.6,-3.14,18.86318107
22/05/2019 00:30,23.18408,2.31744,23.29961574,13.77408,4.01744,14.348,18.82,-3.4,19.12465425,32.69408,0.53744,32.69849704,13.77408,4.01744,14.348,18.92,-3.48,19.23738028
22/05/2019 01:00,21.24656,0.77108,21.26054741,10.66656,3.11108,11.111,21.16,-4.68,21.67136359,31.90656,-1.68892,31.9512288,10.66656,3.11108,11.111,21.24,-4.8,21.77561939
22/05/2019 01:30,22.00568,1.15624,22.03603511,11.57568,3.37624,12.058,20.86,-4.44,21.32728769,32.53568,-1.16376,32.55648646,11.57568,3.37624,12.058,20.96,-4.54,21.44605325
22/05/2019 02:00,22.27392,0.90156,22.29215832,11.59392,3.38156,12.077,21.36,-4.96,21.92831959,33.03392,-1.69844,33.07755385,11.59392,3.38156,12.077,21.44,-5.08,22.03361069
22/05/2019 02:30,21.49456,0.59008,21.50265807,11.07456,3.23008,11.536,20.84,-5.28,21.49846506,32.01456,-2.18992,32.0893721,11.07456,3.23008,11.536,20.94,-5.42,21.63007166
22/05/2019 03:00,19.9248,-0.3736,19.92830229,8.5248,2.4864,8.88,22.8,-5.72,23.50656079,31.4048,-3.3736,31.58548147,8.5248,2.4864,8.88,22.88,-5.86,23.61850969
22/05/2019 03:30,18.03192,-1.24944,18.0751553,5.28192,1.54056,5.502,25.5,-5.58,26.10337909,30.88192,-4.17944,31.16345137,5.28192,1.54056,5.502,25.6,-5.72,26.23124854
22/05/2019 04:00,16.57048,-1.66236,16.6536557,3.18048,0.92764,3.313,26.78,-5.18,27.27637806,30.06048,-4.37236,30.37680019,3.18048,0.92764,3.313,26.88,-5.3,27.39752544
22/05/2019 04:30,15.75512,-2.11684,15.89669204,1.24512,0.36316,1.297,29.02,-4.96,29.440822,30.34512,-4.71684,30.70952438,1.24512,0.36316,1.297,29.1,-5.08,29.54008125
22/05/2019 05:00,15.87688,-2.17216,16.02478073,1.22688,0.35784,1.278,29.3,-5.06,29.73371151,30.60688,-4.84216,30.9875397,1.22688,0.35784,1.278,29.38,-5.2,29.8366285
22/05/2019 05:30,16.20272,-2.11004,16.33953501,1.78272,0.51996,1.857,28.84,-5.26,29.31575003,30.70272,-4.88004,31.08812966,1.78272,0.51996,1.857,28.92,-5.4,29.41983005
22/05/2019 06:00,17.5848,-1.5736,17.65506749,3.2448,0.9464,3.38,28.68,-5.04,29.11947802,32.0448,-4.2136,32.32063786,3.2448,0.9464,3.38,28.8,-5.16,29.25859874
22/05/2019 06:30,20.14856,-0.60792,20.15772896,4.73856,1.38208,4.936,30.82,-3.98,31.07591994,35.65856,0.70208,35.66547094,4.73856,1.38208,4.936,30.92,-0.68,30.92747646
22/05/2019 07:00,23.72168,0.88424,23.73815457,8.31168,2.42424,8.658,30.82,-3.08,30.97351772,39.23168,-0.71576,39.23820878,8.31168,2.42424,8.658,30.92,-3.14,31.0790283
22/05/2019 07:30,27.73768,2.54224,27.85393825,12.48768,3.64224,13.008,30.5,-2.2,30.57924132,43.06768,1.38224,43.08985551,12.48768,3.64224,13.008,30.58,-2.26,30.66339838
22/05/2019 08:00,30.85432,4.06376,31.12078418,16.26432,4.74376,16.942,29.18,-1.36,29.21167575,45.60432,8.44376,46.37942524,16.26432,4.74376,16.942,29.34,3.7,29.572379
22/05/2019 08:30,33.5768,5.6924,34.05590868,20.9568,6.1124,21.83,25.24,-0.84,25.25397394,46.2768,5.2324,46.57166765,20.9568,6.1124,21.83,25.32,-0.88,25.33528764
22/05/2019 09:00,34.1536,6.5648,34.7788009,21.7536,6.3448,22.66,24.8,0.44,24.80390292,46.6136,6.7648,47.10191317,21.7536,6.3448,22.66,24.86,0.42,24.86354761
22/05/2019 09:30,36.50536,7.61448,37.29103933,24.97536,7.28448,26.016,23.06,0.66,23.06944299,48.11536,8.64448,48.88573312,24.97536,7.28448,26.016,23.14,1.36,23.17993097
22/05/2019 10:00,40.3692,10.0056,41.59067612,31.6992,9.2456,33.02,17.34,1.52,17.40649304,49.1192,10.7856,50.28941217,31.6992,9.2456,33.02,17.42,1.54,17.4879387
22/05/2019 10:30,43.3736,10.4448,44.61348478,35.6736,10.4048,37.16,15.4,0.08,15.40020779,51.1536,10.5248,52.2251109,35.6736,10.4048,37.16,15.48,0.12,15.48046511
22/05/2019 11:00,41.92592,9.80256,43.05662493,33.98592,9.91256,35.402,15.88,-0.22,15.88152386,49.96592,9.75256,50.90879676,33.98592,9.91256,35.402,15.98,-0.16,15.98080098
22/05/2019 11:30,44.10392,11.24656,45.51528173,37.87392,11.04656,39.452,12.46,0.4,12.46641889,50.33392,11.46656,51.62349756,37.87392,11.04656,39.452,12.46,0.42,12.46707664
22/05/2019 12:00,45.1784,11.9412,46.72986287,40.8384,11.9112,42.54,8.68,0.06,8.680207371,49.5984,12.0112,51.03205079,40.8384,11.9112,42.54,8.76,0.1,8.760570758
22/05/2019 12:30,52.3716,16.2688,54.8402985,53.0016,15.4588,55.21,-1.26,1.62,2.052315765,51.9016,17.0988,54.64563152,53.0016,15.4588,55.21,-1.1,1.64,1.974740489
22/05/2019 13:00,47.59888,13.57884,49.4978613,45.45888,13.25884,47.353,4.28,0.64,4.327585932,49.79888,13.89884,51.70209089,45.45888,13.25884,47.353,4.34,0.64,4.386935149
22/05/2019 13:30,44.98744,13.74092,47.03916071,44.91744,13.10092,46.789,0.14,1.28,1.287633488,52.27744,14.88092,54.3541398,44.91744,13.10092,46.789,7.36,1.78,7.572185946
22/05/2019 14:00,52.06808,17.28944,54.86355521,54.95808,16.02944,57.248,-5.78,2.52,6.305457953,49.67808,18.34944,52.95860252,54.95808,16.02944,57.248,-5.28,2.32,5.7672177
22/05/2019 14:30,53.61384,16.56112,56.1134078,54.72384,15.96112,57.004,-2.22,1.2,2.523568901,48.76384,17.92112,51.95265762,54.72384,15.96112,57.004,-5.96,1.96,6.274009882
22/05/2019 15:00,50.07328,15.25804,52.34635761,49.91328,14.55804,51.993,0.32,1.4,1.436105846,50.21328,15.95804,52.68806818,49.91328,14.55804,51.993,0.3,1.4,1.431782106
22/05/2019 15:30,49.27288,13.53084,51.09696992,49.92288,14.56084,52.003,-1.3,-2.06,2.435898192,48.78288,14.24084,50.81900142,49.92288,14.56084,52.003,-1.14,-0.32,1.184060809
22/05/2019 16:00,48.16688,12.62284,49.79341742,45.74688,13.34284,47.653,4.84,-1.44,5.049673257,50.66688,11.86284,52.03709928,45.74688,13.34284,47.653,4.92,-1.48,5.137781622
22/05/2019 16:30,44.7,10.17,45.84232651,37.44,10.92,39,14.52,-1.5,14.59727372,51.98,9.44,52.83023755,37.44,10.92,39,14.54,-1.48,14.61512915
22/05/2019 17:00,45.3512,11.1266,46.69617296,40.4112,11.7866,42.095,9.88,-1.32,9.96778812,50.3712,10.4266,51.43901026,40.4112,11.7866,42.095,9.96,-1.36,10.05242259
22/05/2019 17:30,41.44328,8.16804,42.24052953,31.91328,9.30804,33.243,19.06,-2.28,19.19588498,51.05328,6.98804,51.52931303,31.91328,9.30804,33.243,19.14,-2.32,19.28009336
22/05/2019 18:00,36.86888,5.56884,37.28707942,23.85888,6.95884,24.853,26.02,-2.78,26.16808743,49.93888,4.09884,50.10680817,23.85888,6.95884,24.853,26.08,-2.86,26.23634883
22/05/2019 18:30,34.62824,4.14032,34.87488,19.81824,5.78032,20.644,29.62,-3.28,29.80105367,49.51824,2.44032,49.57833453,19.81824,5.78032,20.644,29.7,-3.34,29.88721466
22/05/2019 19:00,30.38944,2.83692,30.52156907,12.46944,3.63692,12.989,35.84,-1.6,35.87569651,48.40944,5.31692,48.70054948,12.46944,3.63692,12.989,35.94,1.68,35.97924402
22/05/2019 19:30,28.29624,1.66432,28.34514349,9.54624,2.78432,9.944,37.5,-2.24,37.56684176,47.14624,0.48432,47.14872758,9.54624,2.78432,9.944,37.6,-2.3,37.67028006
22/05/2019 20:00,26.11848,0.73664,26.12886595,6.46848,1.88664,6.738,39.3,-2.3,39.36724527,45.86848,-0.45336,45.87072043,6.46848,1.88664,6.738,39.4,-2.34,39.46942614
22/05/2019 20:30,24.66568,-0.31876,24.66773962,4.01568,1.17124,4.183,41.3,-2.98,41.40737132,45.39568,-1.88876,45.43495545,4.01568,1.17124,4.183,41.38,-3.06,41.49298736
22/05/2019 21:00,23.69984,-0.86588,23.7156523,2.61984,0.76412,2.729,42.16,-3.26,42.28585106,44.87984,-2.55588,44.952559,2.61984,0.76412,2.729,42.26,-3.32,42.39021113
22/05/2019 21:30,22.64408,-1.80756,22.71610953,1.17408,0.34244,1.223,42.94,-4.3,43.15476335,44.19408,-4.05756,44.37995606,1.17408,0.34244,1.223,43.02,-4.4,43.24442623
22/05/2019 22:00,22.36456,-0.28492,22.36637484,2.07456,0.60508,2.161,40.58,-1.78,40.61902018,42.73456,-1.21492,42.75182627,2.07456,0.60508,2.161,40.66,-1.82,40.70071252
22/05/2019 22:30,21.3632,-0.8474,21.38000002,2.2032,0.6426,2.295,38.32,-2.98,38.43569695,40.6032,-3.0974,40.72117062,2.2032,0.6426,2.295,38.4,-3.74,38.58170033
22/05/2019 23:00,19.66328,-0.87196,19.68260386,1.91328,0.55804,1.993,35.5,-2.86,35.6150193,37.49328,-2.36196,37.5676044,1.91328,0.55804,1.993,35.58,-2.92,35.69961905
22/05/2019 23:30,19.04816,0.07488,19.04830718,3.54816,1.03488,3.696,31,-1.92,31.05940115,34.64816,-0.74512,34.6561711,3.54816,1.03488,3.696,31.1,-1.78,31.15089726
23/05/2019 00:00,17.74208,-0.36356,17.74580454,3.14208,0.91644,3.273,29.2,-2.56,29.31200437,32.46208,2.45644,32.55488804,3.14208,0.91644,3.273,29.32,1.54,29.36041553
23/05/2019 00:30,17.12392,-2.20344,17.26510307,2.83392,0.82656,2.952,28.58,-6.06,29.21540689,31.49392,-5.39344,31.95240511,2.83392,0.82656,2.952,28.66,-6.22,29.32718875
23/05/2019 01:00,16.27448,-1.77036,16.37048789,2.12448,0.61964,2.213,28.3,-4.78,28.70084319,30.50448,-4.28036,30.8033242,2.12448,0.61964,2.213,28.38,-4.9,28.79990278
23/05/2019 01:30,16.17536,-1.36052,16.23247627,1.57536,0.45948,1.641,29.2,-3.64,29.42600211,30.87536,-3.12052,31.03265216,1.57536,0.45948,1.641,29.3,-3.58,29.51789965
23/05/2019 02:00,15.78856,-2.06292,15.92275937,0.77856,0.22708,0.811,30.02,-4.58,30.36736406,30.87856,-4.47292,31.20084103,0.77856,0.22708,0.811,30.1,-4.7,30.46473371
23/05/2019 02:30,15.20928,-2.57396,15.42554596,0.32928,0.09604,0.343,29.76,-5.34,30.23529725,30.18928,-5.38396,30.66561025,0.32928,0.09604,0.343,29.86,-5.48,30.35868904
23/05/2019 03:00,15.0932,-2.3324,15.27235332,0.6432,0.1876,0.67,28.9,-5.04,29.33618244,29.6632,-4.9724,30.07707093,0.6432,0.1876,0.67,29.02,-5.16,29.475176
23/05/2019 03:30,15.03376,-2.01432,15.16810551,1.01376,0.29568,1.056,28.04,-4.62,28.41805764,29.15376,-4.42432,29.48756229,1.01376,0.29568,1.056,28.14,-4.72,28.53310358
23/05/2019 04:00,14.55848,-2.59336,14.78765891,0.22848,0.06664,0.238,28.66,-5.32,29.14957976,28.96848,-5.39336,29.46627166,0.22848,0.06664,0.238,28.74,-5.46,29.25404587
23/05/2019 04:30,14.47488,-2.95316,14.77306011,0.19488,0.05684,0.203,28.56,-6.02,29.18756585,28.83488,-6.10316,29.47369788,0.19488,0.05684,0.203,28.64,-6.16,29.29496885
23/05/2019 05:00,14.6188,-2.5266,14.83553238,0.6288,0.1834,0.655,27.98,-5.42,28.5001193,28.6888,-5.3766,29.18826944,0.6288,0.1834,0.655,28.06,-5.56,28.60554492
23/05/2019 05:30,15.25728,-1.95496,15.38201747,1.21728,0.35504,1.268,28.08,-4.62,28.45752625,29.39728,-4.36496,29.71957179,1.21728,0.35504,1.268,28.18,-4.72,28.57255326
23/05/2019 06:00,16.71768,-2.25276,16.8687804,2.28768,0.66724,2.383,28.86,-5.84,29.44495203,31.22768,-5.31276,31.67638579,2.28768,0.66724,2.383,28.94,-5.98,29.55137899
23/05/2019 06:30,20.59312,-2.05284,20.69518648,4.89312,1.42716,5.097,31.4,-6.96,32.16211436,36.39312,-5.69284,36.83568393,4.89312,1.42716,5.097,31.5,-7.12,32.29464971
23/05/2019 07:00,22.51544,-0.39508,22.51890598,5.60544,1.63492,5.839,33.82,-4.06,34.06282431,39.52544,-1.00508,39.53821687,5.60544,1.63492,5.839,33.92,-2.64,34.02258074
23/05/2019 07:30,25.47448,1.39464,25.5126273,8.72448,2.54464,9.088,33.5,-2.3,33.5788624,42.32448,0.18464,42.32488274,8.72448,2.54464,9.088,33.6,-2.36,33.68277898
23/05/2019 08:00,30.74,7.265,31.58682993,16.92,4.935,17.625,27.64,4.66,28.0300767,44.64,6.395,45.09573844,16.92,4.935,17.625,27.72,1.46,27.75842215
23/05/2019 08:30,32.02624,5.01932,32.41718097,18.78624,5.47932,19.569,26.48,-0.92,26.49597705,45.36624,4.55932,45.59477087,18.78624,5.47932,19.569,26.58,-0.92,26.59591698
23/05/2019 09:00,35.94176,8.15468,36.85524275,26.38176,7.69468,27.481,19.12,0.92,19.14212109,45.60176,7.95468,46.29036022,26.38176,7.69468,27.481,19.22,0.26,19.2217585
23/05/2019 09:30,39.19984,10.09412,40.47862046,32.61984,9.51412,33.979,13.16,1.16,13.2110257,45.87984,10.67412,47.10516486,32.61984,9.51412,33.979,13.26,1.16,13.31064236
23/05/2019 10:00,42.36128,12.32204,44.11701161,38.92128,11.35204,40.543,6.88,1.94,7.148286508,45.90128,13.31204,47.79265545,38.92128,11.35204,40.543,6.98,1.96,7.249965517
23/05/2019 10:30,45.76792,13.66856,47.76538531,44.73792,13.04856,46.602,2.06,1.24,2.40441261,46.85792,14.34856,49.00556949,44.73792,13.04856,46.602,2.12,1.3,2.486845391
