Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/05/2019 11:00,48.63208,15.55144,51.0580698,49.82208,14.53144,51.898,-2.38,2.04,3.134645115,47.52208,16.57144,50.32852781,49.82208,14.53144,51.898,-2.3,2.04,3.074345459
23/05/2019 11:30,50.1584,15.2162,52.41562585,52.4784,15.3062,54.665,-4.64,-0.18,4.643490067,47.9184,15.0862,50.23710271,52.4784,15.3062,54.665,-4.56,-0.22,4.565303933
23/05/2019 12:00,52.25648,16.95064,54.93690834,56.67648,16.53064,59.038,-8.84,0.84,8.879819818,47.93648,17.37064,50.9867164,56.67648,16.53064,59.038,-8.74,0.84,8.780273344
23/05/2019 12:30,53.7332,17.8176,56.61027868,59.4432,17.3376,61.92,-11.42,0.96,11.46027923,48.1232,18.2976,51.48441069,59.4432,17.3376,61.92,-11.32,0.96,11.36063379
23/05/2019 13:00,54.49112,16.15616,56.83576044,55.22112,16.10616,57.522,-1.46,0.1,1.46342065,53.90112,16.18616,56.27897043,55.22112,16.10616,57.522,-1.32,0.08,1.32242202
23/05/2019 13:30,47.48208,14.13644,49.54176881,47.78208,13.93644,49.773,-0.6,0.4,0.721110255,47.30208,14.31644,49.42112126,47.78208,13.93644,49.773,-0.48,0.38,0.612209115
23/05/2019 14:00,51.74904,17.26972,54.55461823,54.47904,15.88972,56.749,-5.46,2.76,6.11794083,49.09904,18.66972,52.52879376,54.47904,15.88972,56.749,-5.38,2.78,6.05580713
23/05/2019 14:30,47.35184,15.27512,49.7546585,48.29184,14.08512,50.304,-1.88,2.38,3.032952357,46.47184,16.48512,49.30913804,48.29184,14.08512,50.304,-1.82,2.4,3.012042496
23/05/2019 15:00,49.44192,15.95056,51.95116762,50.16192,14.63056,52.252,-1.44,2.64,3.007191381,48.84192,17.29056,51.81212806,50.16192,14.63056,52.252,-1.32,2.66,2.969511744
23/05/2019 15:30,44.428,13.229,46.35572915,43.128,12.579,44.925,2.6,1.3,2.906888371,45.828,13.839,47.87194904,43.128,12.579,44.925,2.7,1.26,2.979530164
23/05/2019 16:00,39.45952,11.51236,41.10460012,35.69952,10.41236,37.187,7.52,2.2,7.835202614,43.35952,12.63236,45.16220205,35.69952,10.41236,37.187,7.66,2.22,7.975211596
23/05/2019 16:30,42.8304,12.2622,44.55114716,38.0304,11.0922,39.615,9.6,2.34,9.881072816,47.7104,13.4722,49.57602688,38.0304,11.0922,39.615,9.68,2.38,9.968289723
23/05/2019 17:00,38.1224,9.2532,39.22931419,28.7424,8.3832,29.94,18.76,1.74,18.84052016,47.5624,10.1432,48.63194835,28.7424,8.3832,29.94,18.82,1.76,18.90211628
23/05/2019 17:30,42.38832,8.34076,43.20113366,30.68832,8.95076,31.967,23.4,-1.22,23.43178184,45.62832,9.59076,46.62538218,30.68832,8.95076,31.967,14.94,0.64,14.95370188
23/05/2019 18:00,43.43664,7.07152,44.0085002,27.29664,7.96152,28.434,32.28,-1.78,32.32903958,43.41664,5.40152,43.7513548,27.29664,7.96152,28.434,16.12,-2.56,16.32200968
23/05/2019 18:30,38.70896,4.29928,38.94698182,19.12896,5.57928,19.926,39.16,-2.56,39.24358801,42.34896,2.59928,42.42865387,19.12896,5.57928,19.926,23.22,-2.98,23.41044211
23/05/2019 19:00,36.09256,2.99408,36.21653493,14.48256,4.22408,15.086,43.22,-2.46,43.28995264,41.62256,1.44408,41.64760339,14.48256,4.22408,15.086,27.14,-2.78,27.28200872
23/05/2019 19:30,35.36152,2.56836,35.45466922,13.57152,3.95836,14.137,43.58,-2.78,43.66857909,40.71152,0.73836,40.71821504,13.57152,3.95836,14.137,27.14,-3.22,27.33034943
23/05/2019 20:00,29.56824,0.94532,29.58334745,8.17824,2.38532,8.519,42.78,-2.88,42.87683291,43.33824,-0.67468,43.34349132,8.17824,2.38532,8.519,35.16,-3.06,35.2929058
23/05/2019 20:30,26.10032,0.36176,26.10282694,5.08032,1.48176,5.292,42.04,-2.24,42.0996342,47.18032,-0.79824,47.1870722,5.08032,1.48176,5.292,42.1,-2.28,42.16169351
23/05/2019 21:00,26.08088,0.14984,26.08131043,4.49088,1.30984,4.678,43.18,-2.32,43.24228024,47.75088,-1.07016,47.76287034,4.49088,1.30984,4.678,43.26,-2.38,43.32541979
23/05/2019 21:30,26.07848,-0.01336,26.07848342,4.30848,1.25664,4.488,43.54,-2.54,43.61402527,47.90848,-1.34336,47.92731029,4.30848,1.25664,4.488,43.6,-2.6,43.67745414
23/05/2019 22:00,25.84176,0.02968,25.84177704,4.90176,1.42968,5.106,41.88,-2.8,41.9734964,46.86176,-1.43032,46.88358311,4.90176,1.42968,5.106,41.96,-2.86,42.05735607
23/05/2019 22:30,25.37048,0.09764,25.37066789,7.26048,2.11764,7.563,36.22,-4.04,36.44461551,43.56048,-2.00236,43.60647731,7.26048,2.11764,7.563,36.3,-4.12,36.533059
23/05/2019 23:00,26.83064,2.65352,26.96153577,13.04064,3.80352,13.584,27.58,-2.3,27.67573667,40.72064,1.46352,40.74693133,13.04064,3.80352,13.584,27.68,-2.34,27.77873287
23/05/2019 23:30,29.3704,4.0822,29.65273601,20.7504,6.0522,21.615,17.24,-3.94,17.68449038,38.0904,2.8522,38.19703676,20.7504,6.0522,21.615,17.34,-3.2,17.63279898
24/05/2019 00:00,27.94368,3.53524,28.16641926,20.14368,5.87524,20.983,15.6,-4.68,16.28687815,35.82368,1.07524,35.83981292,20.14368,5.87524,20.983,15.68,-4.8,16.39824381
24/05/2019 00:30,24.02552,1.62036,24.08009921,14.19552,4.14036,14.787,19.66,-5.04,20.2957434,33.93552,-1.03964,33.95144134,14.19552,4.14036,14.787,19.74,-5.18,20.40833163
24/05/2019 01:00,21.80568,0.53124,21.8121502,10.25568,2.99124,10.683,23.1,-4.92,23.6181371,33.45568,0.67124,33.46241305,10.25568,2.99124,10.683,23.2,-2.32,23.31571144
24/05/2019 01:30,21.18984,-0.07588,21.18997586,8.61984,2.51412,8.979,25.14,-5.18,25.66811251,33.83984,-2.78588,33.95432076,8.61984,2.51412,8.979,25.22,-5.3,25.77088279
24/05/2019 02:00,20.51728,-0.41996,20.52157755,7.57728,2.21004,7.893,25.88,-5.26,26.40912721,33.53728,-3.16996,33.68675995,7.57728,2.21004,7.893,25.96,-5.38,26.51162009
24/05/2019 02:30,17.4648,-1.2336,17.50831254,3.0048,0.8764,3.13,28.92,-4.22,29.22626901,32.0248,-3.4436,32.20941161,3.0048,0.8764,3.13,29.02,-4.32,29.33978187
24/05/2019 03:00,17.22088,-0.85516,17.24209983,3.17088,0.92484,3.303,28.1,-3.56,28.32461121,31.35088,-2.71516,31.46823431,3.17088,0.92484,3.303,28.18,-3.64,28.41411621
24/05/2019 03:30,17.82952,-0.43264,17.83476831,4.61952,1.34736,4.812,26.42,-3.56,26.65876966,31.11952,-2.29264,31.20385751,4.61952,1.34736,4.812,26.5,-3.64,26.74882427
24/05/2019 04:00,17.84056,-0.17192,17.84138833,4.69056,1.36808,4.886,26.3,-3.08,26.47973565,31.07056,-1.79192,31.12218945,4.69056,1.36808,4.886,26.38,-3.16,26.56859048
24/05/2019 04:30,18.66872,0.23296,18.67017345,6.07872,1.77296,6.332,25.18,-3.08,25.36767234,31.33872,-1.38704,31.36939992,6.07872,1.77296,6.332,25.26,-3.16,25.45688905
24/05/2019 05:00,18.44744,0.05092,18.44751028,5.79744,1.69092,6.039,25.3,-3.28,25.51173064,31.19744,-1.66908,31.24205644,5.79744,1.69092,6.039,25.4,-3.36,25.62127241
24/05/2019 05:30,19.04168,-0.03576,19.04171358,6.39168,1.86424,6.658,25.3,-3.8,25.58378393,31.79168,-2.03576,31.85679262,6.39168,1.86424,6.658,25.4,-3.9,25.69766526
24/05/2019 06:00,20.552,0.551,20.55938484,7.992,2.331,8.325,25.12,-3.56,25.37100708,33.212,-1.309,33.2377861,7.992,2.331,8.325,25.22,-3.64,25.4813265
24/05/2019 06:30,23.4128,0.6954,23.42312501,9.8928,2.8854,10.305,27.04,-4.38,27.39244421,37.0128,-1.5946,37.04713367,9.8928,2.8854,10.305,27.12,-4.48,27.48753899
24/05/2019 07:00,25.97496,1.68728,26.02970343,11.30496,3.29728,11.776,29.34,-3.22,29.51616506,40.78496,4.27728,41.00863429,11.30496,3.29728,11.776,29.48,0.98,29.49628451
24/05/2019 07:30,29.23984,3.23912,29.41870394,13.53984,3.94912,14.104,31.4,-1.42,31.43209188,45.03984,2.40912,45.10422426,13.53984,3.94912,14.104,31.5,-1.54,31.53762198
24/05/2019 08:00,34.42384,5.50112,34.86062365,21.60384,6.30112,22.504,25.64,-1.6,25.68987349,47.32384,4.66112,47.55283243,21.60384,6.30112,22.504,25.72,-1.64,25.77223312
24/05/2019 08:30,39.80088,8.58984,40.7172617,30.89088,9.00984,32.178,17.82,-0.84,17.83978699,48.79088,8.14984,49.46685621,30.89088,9.00984,32.178,17.9,-0.86,17.92064731
24/05/2019 09:00,44.48424,11.94332,46.0596407,39.71424,11.58332,41.369,9.54,0.72,9.567131231,49.33424,12.28332,50.84040899,39.71424,11.58332,41.369,9.62,0.7,9.645434153
24/05/2019 09:30,48.3672,14.0246,50.35946228,46.5072,13.5646,48.445,3.72,0.92,3.832075156,50.2672,14.5046,52.31801618,46.5072,13.5646,48.445,3.76,0.94,3.875719288
24/05/2019 10:00,51.27632,16.00976,53.71753352,52.69632,15.36976,54.892,-2.84,1.28,3.115124396,49.91632,16.64976,52.61989653,52.69632,15.36976,54.892,-2.78,1.28,3.060522831
24/05/2019 10:30,57.5428,20.2454,61.00041027,64.8528,18.9154,67.555,-14.62,2.66,14.86001346,50.3528,21.6154,54.79625886,64.8528,18.9154,67.555,-14.5,2.7,14.74923727
24/05/2019 11:00,58.55064,21.03352,62.21403707,66.80064,19.48352,69.584,-16.5,3.1,16.78868667,50.42064,22.60352,55.25540747,66.80064,19.48352,69.584,-16.38,3.12,16.67449549
24/05/2019 11:30,59.76512,21.71316,63.58719121,68.92512,20.10316,71.797,-18.32,3.22,18.60082794,50.70512,23.36316,55.82872414,68.92512,20.10316,71.797,-18.22,3.26,18.50934899
24/05/2019 12:00,58.07616,21.19388,61.82249518,66.35616,19.35388,69.121,-16.56,3.68,16.9639618,49.89616,24.33388,55.51364245,66.35616,19.35388,69.121,-16.46,4.98,17.19686018
24/05/2019 12:30,56.4144,20.9742,60.18722118,63.6144,18.5542,66.265,-14.4,4.84,15.19162927,49.2944,23.4542,54.58971853,63.6144,18.5542,66.265,-14.32,4.9,15.13513792
24/05/2019 13:00,57.37304,21.42172,61.24178154,63.50304,18.52172,66.149,-12.26,5.8,13.56272834,51.30304,24.40172,56.8106139,63.50304,18.52172,66.149,-12.2,5.88,13.54305726
24/05/2019 13:30,56.3284,21.7362,60.37674252,63.2784,18.4562,65.915,-13.9,6.56,15.37021796,49.4584,25.1162,55.47032389,63.2784,18.4562,65.915,-13.82,6.66,15.34105603
24/05/2019 14:00,53.824,19.837,57.36313751,58.584,17.087,61.025,-9.52,5.5,10.99456229,49.224,22.667,54.19220484,58.584,17.087,61.025,-9.36,5.58,10.89706382
24/05/2019 14:30,49.95112,17.96616,53.08387038,52.82112,15.40616,55.022,-5.74,5.12,7.691683821,47.22112,20.60616,51.52133543,52.82112,15.40616,55.022,-5.6,5.2,7.64198927
24/05/2019 15:00,49.37712,18.57916,52.75684947,54.71712,15.95916,56.997,-10.68,5.24,11.89621789,44.05712,21.27916,48.9268073,54.71712,15.95916,56.997,-10.66,5.32,11.91377354
24/05/2019 15:30,55.17896,21.05928,59.06107771,62.80896,18.31928,65.426,-15.26,5.48,16.21412964,47.64896,23.87928,53.29768665,62.80896,18.31928,65.426,-15.16,5.56,16.14742085
24/05/2019 16:00,53.07664,17.04652,55.74687039,59.57664,17.37652,62.059,-13,-0.66,13.01674306,46.61664,18.75652,50.24856383,59.57664,17.37652,62.059,-12.96,1.38,13.03326513
24/05/2019 16:30,52.45128,17.12204,55.17518489,55.24128,16.11204,57.543,-5.58,2.02,5.93437444,49.78128,18.15204,52.98747394,55.24128,16.11204,57.543,-5.46,2.04,5.828653361
24/05/2019 17:00,47.03136,13.20248,48.84930196,43.07136,12.56248,44.866,7.92,1.28,8.022767602,50.97136,13.84248,52.81755194,43.07136,12.56248,44.866,7.9,1.28,8.003024428
24/05/2019 17:30,39.87496,9.03728,40.88624298,30.50496,8.89728,31.776,18.74,0.28,18.74209167,49.32496,9.13728,50.16414621,30.50496,8.89728,31.776,18.82,0.24,18.82153022
24/05/2019 18:00,39.77984,8.66912,40.71350282,29.85984,8.70912,31.104,19.84,-0.08,19.84016129,49.79984,8.58912,50.53510707,29.85984,8.70912,31.104,19.94,-0.12,19.94036108
24/05/2019 18:30,37.628,6.924,38.25974595,25.968,7.574,27.05,23.32,-1.3,23.35620688,49.388,6.234,49.77988851,25.968,7.574,27.05,23.42,-1.34,23.45830343
24/05/2019 19:00,34.57576,5.32168,34.98290236,20.64576,6.02168,21.506,27.86,-1.4,27.8951537,48.58576,4.58168,48.80131009,20.64576,6.02168,21.506,27.94,-1.44,27.97708348
24/05/2019 19:30,35.76488,6.45184,36.34216395,23.83488,6.95184,24.828,23.86,-1,23.88094638,47.79488,5.93184,48.16157473,23.83488,6.95184,24.828,23.96,-1.02,23.98170136
24/05/2019 20:00,30.67432,2.96876,30.81764825,14.70432,4.28876,15.317,31.94,-2.64,32.04891886,46.72432,1.56876,46.75064799,14.70432,4.28876,15.317,32.02,-2.72,32.13532013
24/05/2019 20:30,26.61232,0.56276,26.61826956,8.03232,2.34276,8.367,37.16,-3.56,37.33013796,45.27232,-1.29724,45.29090184,8.03232,2.34276,8.367,37.24,-3.64,37.41747185
24/05/2019 21:00,28.48328,2.40804,28.5848893,12.71328,3.70804,13.243,31.54,-2.6,31.64698406,44.33328,1.04804,44.34566612,12.71328,3.70804,13.243,31.62,-2.66,31.73168763
24/05/2019 21:30,26.96024,1.22132,26.9878892,10.05024,2.93132,10.469,33.82,-3.42,33.99248152,43.95024,-0.56868,43.95391897,10.05024,2.93132,10.469,33.9,-3.5,34.08019953
24/05/2019 22:00,25.752,1.456,25.79312777,9.312,2.716,9.7,32.88,-2.52,32.97642794,42.252,0.136,42.25221888,9.312,2.716,9.7,32.94,-2.58,33.04088377
24/05/2019 22:30,25.4468,1.3774,25.48405111,10.7568,3.1374,11.205,29.38,-3.52,29.59011321,40.2368,-0.4626,40.23945915,10.7568,3.1374,11.205,29.48,-3.6,29.69899662
24/05/2019 23:00,21.66784,0.14312,21.66831266,5.90784,1.72312,6.154,31.52,-3.16,31.67800499,37.50784,-1.51688,37.53850006,5.90784,1.72312,6.154,31.6,-3.24,31.765667
24/05/2019 23:30,19.31104,-0.47428,19.31686329,3.79104,1.10572,3.949,31.04,-3.16,31.20043589,34.91104,-2.13428,34.97621856,3.79104,1.10572,3.949,31.12,-3.24,31.28820864
25/05/2019 00:00,18.80528,-0.86096,18.8249783,4.38528,1.27904,4.568,28.84,-4.28,29.15585704,33.34528,-0.80096,33.35489822,4.38528,1.27904,4.568,28.96,-2.08,29.03460005
25/05/2019 00:30,18.32816,-1.03512,18.35736698,4.98816,1.45488,5.196,26.68,-4.98,27.14079586,31.76816,-3.64512,31.97659909,4.98816,1.45488,5.196,26.78,-5.1,27.26129858
25/05/2019 01:00,18.53936,-1.79352,18.62591161,5.91936,1.72648,6.166,25.24,-7.04,26.20341962,31.23936,-5.49352,31.71870702,5.91936,1.72648,6.166,25.32,-7.22,26.32927648
25/05/2019 01:30,18.92552,-1.47964,18.98327268,6.99552,2.04036,7.287,23.86,-7.04,24.87692103,30.95552,-5.17964,31.38587085,6.99552,2.04036,7.287,23.96,-7.22,25.0241883
25/05/2019 02:00,19.0376,-1.4432,19.0922246,6.5376,1.9068,6.81,25,-6.7,25.88223329,31.6376,-4.9732,32.02609018,6.5376,1.9068,6.81,25.1,-6.88,26.025841
25/05/2019 02:30,17.14496,-2.28772,17.29691638,3.50496,1.02228,3.651,27.28,-6.62,28.0717438,30.88496,-5.75772,31.41706692,3.50496,1.02228,3.651,27.38,-6.78,28.20696368
25/05/2019 03:00,17.15712,-1.65584,17.23683767,4.43712,1.29416,4.622,25.44,-5.9,26.11519864,29.97712,-4.76584,30.35359871,4.43712,1.29416,4.622,25.54,-6.06,26.24909903
25/05/2019 03:30,17.94952,-0.42764,17.95461345,5.93952,1.73236,6.187,24.02,-4.32,24.40538465,30.05952,-2.70764,30.18122027,5.93952,1.73236,6.187,24.12,-4.44,24.52525229
25/05/2019 04:00,16.75768,-0.81276,16.77737816,4.20768,1.22724,4.383,25.1,-4.08,25.42943963,29.38768,-2.95276,29.53564842,4.20768,1.22724,4.383,25.18,-4.18,25.52459206
25/05/2019 04:30,18.62608,0.50844,18.6330182,7.84608,2.28844,8.173,21.56,-3.56,21.85193813,29.50608,-1.39156,29.53887601,7.84608,2.28844,8.173,21.66,-3.68,21.97038916
25/05/2019 05:00,18.65744,-0.52908,18.66494021,8.67744,2.53092,9.039,19.96,-6.12,20.87716456,28.73744,-2.44908,28.84160971,8.67744,2.53092,9.039,20.06,-4.98,20.66891386
25/05/2019 05:30,17.35744,-2.33908,17.51433752,5.31744,1.55092,5.539,24.08,-7.78,25.30562783,29.47744,-6.40908,30.16613624,5.31744,1.55092,5.539,24.16,-7.96,25.4375156
25/05/2019 06:00,17.32328,-2.81196,17.55001849,4.07328,1.18804,4.243,26.5,-8,27.68122107,30.67328,-6.99196,31.46009553,4.07328,1.18804,4.243,26.6,-8.18,27.82934423
25/05/2019 06:30,17.08096,-2.40472,17.2494021,2.52096,0.73528,2.626,29.12,-6.28,29.78947465,31.76096,-2.62472,31.86922866,2.52096,0.73528,2.626,29.24,-3.36,29.4324175
25/05/2019 07:00,21.11488,-1.22816,21.15056818,6.55488,1.91184,6.828,29.12,-6.28,29.78947465,35.79488,-1.44816,35.82416226,6.55488,1.91184,6.828,29.24,-3.36,29.4324175
25/05/2019 07:30,27.17152,2.61836,27.29738647,17.65152,5.14836,18.387,19.04,-5.06,19.70089338,36.81152,-0.03164,36.8115336,17.65152,5.14836,18.387,19.16,-5.18,19.84787142
25/05/2019 08:00,36.67608,7.85344,37.50748411,33.16608,9.67344,34.548,7.02,-3.64,7.907591289,40.26608,5.93344,40.70089568,33.16608,9.67344,34.548,7.1,-3.74,8.024811524
25/05/2019 08:30,44.01928,11.15104,45.40972038,44.84928,13.08104,46.718,-1.66,-3.86,4.201809134,43.26928,15.24104,45.87504651,44.84928,13.08104,46.718,-1.58,2.16,2.676191324
25/05/2019 09:00,46.52424,13.50832,48.44563568,47.99424,13.99832,49.994,-2.94,-0.98,3.099032107,45.17424,12.99832,47.00710885,47.99424,13.99832,49.994,-2.82,-1,2.992056149
25/05/2019 09:30,52.50216,16.65188,55.07959615,59.25216,17.28188,61.721,-13.5,-1.26,13.5586725,45.87216,16.00188,48.58307552,59.25216,17.28188,61.721,-13.38,-1.28,13.44108627
25/05/2019 10:00,55.35096,18.30028,58.29776172,63.36096,18.48028,66.001,-16.02,-0.36,16.02404443,47.46096,18.08028,50.78818021,63.36096,18.48028,66.001,-15.9,-0.4,15.90503065
25/05/2019 10:30,53.11672,17.36696,55.88378337,62.52672,18.23696,65.132,-18.82,-1.74,18.90026455,43.80672,16.43696,46.78891291,62.52672,18.23696,65.132,-18.72,-1.8,18.80633936
25/05/2019 11:00,52.54312,17.34216,55.33109409,61.41312,17.91216,63.972,-17.74,-1.14,17.77659135,43.77312,16.69216,46.84777732,61.41312,17.91216,63.972,-17.64,-1.22,17.68213788
25/05/2019 11:30,51.8452,18.5986,55.08023861,60.7152,17.7086,63.245,-17.74,1.78,17.82907737,43.0752,19.4886,47.27873079,60.7152,17.7086,63.245,-17.64,1.78,17.7295798
25/05/2019 12:00,51.1976,18.2668,54.35871805,59.5776,17.3768,62.06,-16.76,1.78,16.85425762,42.9176,19.1568,46.99897207,59.5776,17.3768,62.06,-16.66,1.78,16.7548202
25/05/2019 12:30,50.13752,17.72136,53.17722738,57.94752,16.90136,60.362,-15.62,1.64,15.70585878,42.42752,18.54136,46.30201382,57.94752,16.90136,60.362,-15.52,1.64,15.60640894
25/05/2019 13:00,49.30856,17.53208,52.33266588,56.81856,16.57208,59.186,-15.02,1.92,15.14221912,41.91856,18.49208,45.81618377,56.81856,16.57208,59.186,-14.9,1.92,15.0231954
25/05/2019 13:30,48.90472,16.17596,51.5105166,56.21472,16.39596,58.557,-14.62,-0.44,14.62661957,41.69472,15.99596,44.65781468,56.21472,16.39596,58.557,-14.52,-0.4,14.5255086
25/05/2019 14:00,46.22608,13.97344,48.29189888,51.88608,15.13344,54.048,-11.32,-2.32,11.55529316,40.68608,12.73344,42.63211935,51.88608,15.13344,54.048,-11.2,-2.4,11.45425685
25/05/2019 14:30,44.60848,13.30664,46.55086633,49.42848,14.41664,51.488,-9.64,-2.22,9.892320254,41.20848,12.11664,42.95290198,49.42848,14.41664,51.488,-8.22,-2.3,8.53571321
25/05/2019 15:00,44.45776,12.96268,46.30900017,49.27776,14.37268,51.331,-9.64,-2.82,10.04400319,39.71776,11.47268,41.34153899,49.27776,14.37268,51.331,-9.56,-2.9,9.990175174
25/05/2019 15:30,42.00328,11.76304,43.619315,46.19328,13.47304,48.118,-8.38,-3.42,9.051010993,37.79328,9.95304,39.08190142,46.19328,13.47304,48.118,-8.4,-3.52,9.107711019
25/05/2019 16:00,36.58064,7.60852,37.36352231,33.56064,9.78852,34.959,6.04,-4.36,7.449241572,39.70064,5.30852,40.05397859,33.56064,9.78852,34.959,6.14,-4.48,7.600657866
25/05/2019 16:30,31.77528,4.47904,32.08940975,24.06528,7.01904,25.068,15.42,-5.08,16.23523329,39.58528,1.79904,39.62613957,24.06528,7.01904,25.068,15.52,-5.22,16.37433357
25/05/2019 17:00,30.16392,3.23656,30.33706298,19.15392,5.58656,19.952,22.02,-4.7,22.5160032,41.27392,3.66656,41.436459,19.15392,5.58656,19.952,22.12,-1.92,22.20317094
25/05/2019 17:30,28.70536,2.01948,28.77630957,14.53536,4.23948,15.141,28.34,-4.44,28.68569678,42.97536,-0.30052,42.97641073,14.53536,4.23948,15.141,28.44,-4.54,28.80009028
25/05/2019 18:00,26.45256,0.80908,26.4649304,10.28256,2.99908,10.711,32.34,-4.38,32.63525701,42.70256,-1.54092,42.73035297,10.28256,2.99908,10.711,32.42,-4.54,32.73634066
25/05/2019 18:30,24.3852,0.1986,24.38600871,6.9552,2.0286,7.245,34.86,-3.66,35.05160767,41.8952,-1.7314,41.93096146,6.9552,2.0286,7.245,34.94,-3.76,35.14173018
25/05/2019 19:00,23.32744,-0.55408,23.33401941,4.95744,1.44592,5.164,36.74,-4,36.95710486,41.79744,-2.65408,41.88162045,4.95744,1.44592,5.164,36.84,-4.1,37.06744663
25/05/2019 19:30,21.94992,-1.41044,21.99518877,2.80992,0.81956,2.927,38.28,-4.46,38.53894135,41.18992,-3.76044,41.36121878,2.80992,0.81956,2.927,38.38,-4.58,38.65230653
25/05/2019 20:00,21.66576,-1.64332,21.72799248,2.28576,0.66668,2.381,38.76,-4.62,39.03436947,41.12576,-4.07332,41.32698962,2.28576,0.66668,2.381,38.84,-4.74,39.12816377
25/05/2019 20:30,21.11048,-1.95736,21.20102884,1.86048,0.54264,1.938,38.5,-5,38.82331774,40.46048,-4.57736,40.71857888,1.86048,0.54264,1.938,38.6,-5.12,38.93808419
25/05/2019 21:00,20.838,-2.276,20.96192787,1.968,0.574,2.05,37.74,-5.7,38.16801803,39.788,-5.266,40.13496854,1.968,0.574,2.05,37.82,-5.84,38.26823748
25/05/2019 21:30,23.49632,0.66476,23.50572184,6.97632,2.03476,7.267,33.04,-2.74,33.15341913,40.17632,0.63476,40.18133409,6.97632,2.03476,7.267,33.2,-1.4,33.22950496
25/05/2019 22:00,23.37392,-0.62844,23.38236671,7.99392,2.33156,8.327,30.76,-5.92,31.32449521,38.85392,-3.72844,39.03240147,7.99392,2.33156,8.327,30.86,-6.06,31.44937519
25/05/2019 22:30,21.48792,-0.91644,21.50745378,5.97792,1.74356,6.227,31.02,-5.32,31.47288992,37.09792,-3.71644,37.28361027,5.97792,1.74356,6.227,31.12,-5.46,31.59534776
25/05/2019 23:00,18.72376,-1.62432,18.79408428,2.45376,0.71568,2.556,32.54,-4.68,32.87482319,35.09376,-4.08432,35.33063346,2.45376,0.71568,2.556,32.64,-4.8,32.99105333
25/05/2019 23:30,19.00776,-1.11232,19.04027825,4.99776,1.45768,5.206,28.02,-5.14,28.48754114,33.13776,-1.90232,33.19231777,4.99776,1.45768,5.206,28.14,-3.36,28.33988709
26/05/2019 00:00,20.72392,-1.17844,20.75739822,9.19392,2.68156,9.577,23.06,-7.72,24.31793577,32.33392,-5.21844,32.75232051,9.19392,2.68156,9.577,23.14,-7.9,24.45137215
26/05/2019 00:30,20.0456,-1.1342,20.07766144,9.3456,2.7258,9.735,21.4,-7.72,22.74990989,30.8256,-5.1742,31.25683863,9.3456,2.7258,9.735,21.48,-7.9,22.88668609
26/05/2019 01:00,18.22768,-1.85276,18.32160031,6.60768,1.92724,6.883,23.24,-7.56,24.43872337,29.94768,-5.81276,30.5065848,6.60768,1.92724,6.883,23.34,-7.74,24.58990037
26/05/2019 01:30,18.28136,-1.18252,18.31956542,7.43136,2.16748,7.741,21.7,-6.7,22.71079039,29.21136,-4.71252,29.58904185,7.43136,2.16748,7.741,21.78,-6.88,22.84081435
26/05/2019 02:00,19.32344,0.03392,19.32346977,9.61344,2.80392,10.014,19.42,-5.54,20.19475179,29.13344,-2.87608,29.27506042,9.61344,2.80392,10.014,19.52,-5.68,20.32960403
26/05/2019 02:30,17.84448,-1.72036,17.92721688,6.92448,2.01964,7.213,21.84,-7.48,23.08540665,28.84448,-5.64036,29.39077555,6.92448,2.01964,7.213,21.92,-7.66,23.21986219
26/05/2019 03:00,16.84184,-1.71488,16.92892164,5.81184,1.69512,6.054,22.06,-6.82,23.09017107,27.95184,-5.28488,28.44706164,5.81184,1.69512,6.054,22.14,-6.98,23.21421978
26/05/2019 03:30,16.7736,-1.2602,16.82087278,6.0336,1.7598,6.285,21.48,-6.04,22.31304551,27.5936,-4.4402,27.94856234,6.0336,1.7598,6.285,21.56,-6.2,22.43376027
26/05/2019 04:00,18.72544,0.40492,18.7298175,10.16544,2.96492,10.589,17.12,-5.12,17.86921375,27.36544,-2.29508,27.46151304,10.16544,2.96492,10.589,17.2,-5.26,17.98631702
26/05/2019 04:30,18.808,0.379,18.81181823,10.248,2.989,10.675,17.12,-5.22,17.89812281,27.448,-2.371,27.55021497,10.248,2.989,10.675,17.2,-5.36,18.01581527
26/05/2019 05:00,18.05032,0.31676,18.05309915,9.28032,2.70676,9.667,17.54,-4.78,18.17965896,26.90032,-2.21324,26.99121426,9.28032,2.70676,9.667,17.62,-4.92,18.29400995
26/05/2019 05:30,21.13408,2.45244,21.27589715,15.33408,4.47244,15.973,11.6,-4.04,12.28338716,27.03408,0.31244,27.03588542,15.33408,4.47244,15.973,11.7,-4.16,12.41755209
26/05/2019 06:00,23.03928,3.42604,23.29262057,18.32928,5.34604,19.093,9.42,-3.84,10.17261028,27.86928,1.38604,27.9037251,18.32928,5.34604,19.093,9.54,-3.96,10.32924005
26/05/2019 06:30,25.4132,4.6726,25.83919358,22.1232,6.4526,23.045,6.58,-3.56,7.481310046,28.8032,2.7926,28.93826092,22.1232,6.4526,23.045,6.68,-3.66,7.616954772
26/05/2019 07:00,25.55352,3.91936,25.85234549,21.56352,6.28936,22.462,7.98,-4.74,9.281594691,29.66352,1.42936,29.69793745,21.56352,6.28936,22.462,8.1,-4.86,9.44614207
26/05/2019 07:30,26.1232,3.2676,26.32676942,20.8032,6.0676,21.67,10.64,-5.6,12.02370991,31.5432,0.3276,31.54490114,20.8032,6.0676,21.67,10.74,-5.74,12.17765166
26/05/2019 08:00,30.57296,4.86128,30.95703355,27.91296,8.14128,29.076,5.32,-6.56,8.446064172,33.37296,1.40128,33.40236586,27.91296,8.14128,29.076,5.46,-6.74,8.674053262
26/05/2019 08:30,36.5188,8.2534,37.4398366,37.1088,10.8234,38.655,-1.18,-5.14,5.273708373,36.0088,5.5634,36.43604118,37.1088,10.8234,38.655,-1.1,-5.26,5.373788236
26/05/2019 09:00,45.25976,13.13868,47.12823769,53.30976,15.54868,55.531,-16.1,-4.82,16.80602273,37.32976,10.60868,38.80792539,53.30976,15.54868,55.531,-15.98,-4.94,16.7261472
26/05/2019 09:30,49.83688,14.75284,51.97461781,58.94688,17.19284,61.403,-18.22,-4.88,18.8622056,40.84688,12.19284,42.62784246,58.94688,17.19284,61.403,-18.1,-5,18.77791256
26/05/2019 10:00,56.62176,19.41968,59.85939924,71.38176,20.81968,74.356,-29.52,-2.8,29.65249399,42.00176,18.27968,45.80714512,71.38176,20.81968,74.356,-29.38,-2.54,29.48959138
26/05/2019 10:30,54.54712,19.24916,57.84391464,66.23712,19.31916,68.997,-23.38,-0.14,23.38041916,42.97712,19.13916,47.04615063,66.23712,19.31916,68.997,-23.26,-0.18,23.26069646
26/05/2019 11:00,48.74336,16.24348,51.37865108,53.70336,15.66348,55.941,-9.92,1.16,9.987592302,43.92336,16.82348,47.03499796,53.70336,15.66348,55.941,-9.78,1.16,9.848553193
26/05/2019 11:30,56.56536,20.74948,60.25098233,68.29536,19.91948,71.141,-23.46,1.66,23.51865642,44.95536,21.57948,49.86640502,68.29536,19.91948,71.141,-23.34,1.66,23.39895724
26/05/2019 12:00,54.49248,19.41864,57.84906184,63.73248,18.58864,66.388,-18.48,1.66,18.55440648,45.37248,20.24864,49.68570582,63.73248,18.58864,66.388,-18.36,1.66,18.43489083
26/05/2019 12:30,62.1888,24.2684,66.75628872,78.9888,23.0384,82.28,-33.6,2.46,33.68993321,45.5288,25.4984,52.18275608,78.9888,23.0384,82.28,-33.46,2.46,33.55030849
26/05/2019 13:00,52.87896,18.06428,55.87935775,59.32896,17.30428,61.801,-12.9,1.52,12.9892417,46.54896,18.82428,50.21114612,59.32896,17.30428,61.801,-12.78,1.52,12.87007381
26/05/2019 13:30,50.596,16.943,53.35747806,56.376,16.443,58.725,-11.56,1,11.60317198,44.936,17.423,48.1954876,56.376,16.443,58.725,-11.44,0.98,11.4818988
26/05/2019 14:00,48.05848,15.76164,50.57713708,52.42848,15.29164,54.613,-8.74,0.94,8.790403859,43.80848,16.27164,46.73274214,52.42848,15.29164,54.613,-8.62,0.98,8.675528802
26/05/2019 14:30,51.89752,17.21636,54.67865794,60.94752,17.77636,63.487,-18.1,-1.12,18.13461883,42.98752,17.65636,46.47229201,60.94752,17.77636,63.487,-17.96,-0.12,17.96040089
26/05/2019 15:00,54.51936,18.32648,57.51713209,65.67936,19.15648,68.416,-22.32,-1.66,22.38164426,43.47936,17.43648,46.84533681,65.67936,19.15648,68.416,-22.2,-1.72,22.26653094
26/05/2019 15:30,50.52,15.8,52.93307473,58.08,16.94,60.5,-15.12,-2.28,15.29093849,43.08,14.58,45.4803562,58.08,16.94,60.5,-15,-2.36,15.18451843
26/05/2019 16:00,44.98528,12.55904,46.70551255,47.58528,13.87904,49.568,-5.2,-2.64,5.83177503,43.78528,11.15904,45.18489702,47.58528,13.87904,49.568,-3.8,-2.72,4.673157391
26/05/2019 16:30,43.67168,11.16424,45.07611217,44.07168,12.85424,45.908,-0.8,-3.38,3.473384517,43.33168,9.37424,44.33408246,44.07168,12.85424,45.908,-0.74,-3.48,3.557808314
26/05/2019 17:00,48.60976,14.08868,50.61027239,54.02976,15.75868,56.281,-10.84,-3.34,11.34289205,43.12976,12.27868,44.84352997,54.02976,15.75868,56.281,-10.9,-3.48,11.44204527
26/05/2019 17:30,52.08072,15.47396,54.33088287,58.95072,17.19396,61.407,-13.74,-3.44,14.16408133,45.33072,13.71396,47.35976008,58.95072,17.19396,61.407,-13.62,-3.48,14.05755313
26/05/2019 18:00,46.67192,11.27556,48.01464745,46.20192,13.47556,48.127,0.94,-4.4,4.499288833,47.34192,8.95556,48.18152596,46.20192,13.47556,48.127,1.14,-4.52,4.661544808
26/05/2019 18:30,45.85744,12.30592,47.47989543,47.19744,13.76592,49.164,-2.68,-2.92,3.963432855,44.55744,10.76592,45.83961707,47.19744,13.76592,49.164,-2.64,-3,3.996198193
26/05/2019 19:00,43.10512,10.84816,44.44922885,42.64512,12.43816,44.422,0.92,-3.18,3.31040783,43.66512,9.15816,44.61518351,42.64512,12.43816,44.422,1.02,-3.28,3.434938136
26/05/2019 19:30,44.486,11.963,46.06644728,45.816,13.363,47.725,-2.66,-2.8,3.862071983,43.216,10.463,44.4645592,45.816,13.363,47.725,-2.6,-2.9,3.894868419
26/05/2019 20:00,43.49376,11.69068,45.03753055,44.57376,13.00068,46.431,-2.16,-2.62,3.395585369,42.53376,10.32068,43.76799259,44.57376,13.00068,46.431,-2.04,-2.68,3.36808551
26/05/2019 20:30,39.87912,10.87016,41.3340609,40.38912,11.78016,42.072,-1.02,-1.82,2.086336502,39.42912,9.88016,40.6481619,40.38912,11.78016,42.072,-0.96,-1.9,2.128755505
26/05/2019 21:00,32.63208,5.90144,33.16141793,26.30208,7.67144,27.398,12.66,-3.54,13.14561524,39.02208,4.01144,39.22772461,26.30208,7.67144,27.398,12.72,-3.66,13.23608704
26/05/2019 21:30,31.95,5.83,32.47755225,25.44,7.42,26.5,13.02,-3.18,13.40271614,38.56,4.16,38.78374917,25.44,7.42,26.5,13.12,-3.26,13.51894966
26/05/2019 22:00,30.72232,3.54776,30.92648618,22.79232,6.64776,23.742,15.86,-6.2,17.02878739,38.77232,0.28776,38.77338783,22.79232,6.64776,23.742,15.98,-6.36,17.19912788
26/05/2019 22:30,25.9284,0.5662,25.93458133,14.3184,4.1762,14.915,23.22,-7.22,24.31659516,37.6384,-3.2238,37.77620999,14.3184,4.1762,14.915,23.32,-7.4,24.46594368
26/05/2019 23:00,23.8832,0.5976,23.89067534,12.1632,3.5476,12.67,23.44,-5.9,24.17113154,35.6832,-2.5124,35.77153779,12.1632,3.5476,12.67,23.52,-6.06,24.28814526
26/05/2019 23:30,21.7524,-0.1868,21.75320206,9.7824,2.8532,10.19,23.94,-6.08,24.7,33.8024,-3.3868,33.97164494,9.7824,2.8532,10.19,24.02,-6.24,24.81729236
27/05/2019 00:00,21.53792,0.77856,21.55198723,11.13792,3.24856,11.602,20.8,-4.94,21.37857806,32.03792,-1.83144,32.09022422,11.13792,3.24856,11.602,20.9,-5.08,21.50851924
27/05/2019 00:30,24.24976,2.68368,24.39780725,17.66976,5.15368,18.406,13.16,-4.94,14.05664256,30.94976,0.07368,30.9498477,17.66976,5.15368,18.406,13.28,-5.08,14.21846687
27/05/2019 01:00,24.71696,3.49328,24.96259435,19.17696,5.59328,19.976,11.08,-4.2,11.84932066,30.33696,1.29328,30.36451408,19.17696,5.59328,19.976,11.16,-4.3,11.95974916
27/05/2019 01:30,23.88216,3.20688,24.09650692,17.37216,5.06688,18.096,13.02,-3.72,13.54100439,30.51216,1.24688,30.53762626,17.37216,5.06688,18.096,13.14,-3.82,13.68400526
27/05/2019 02:00,23.84824,2.92032,24.02637759,17.17824,5.01032,17.894,13.34,-4.18,13.9795565,30.63824,0.71032,30.64647296,17.17824,5.01032,17.894,13.46,-4.3,14.13016631
27/05/2019 02:30,24.8612,3.7416,25.14117809,19.8912,5.8016,20.72,9.94,-4.12,10.76001859,29.9512,1.5616,29.99188183,19.8912,5.8016,20.72,10.06,-4.24,10.91701424
27/05/2019 03:00,24.8284,3.9412,25.1392622,20.4384,5.9612,21.29,8.78,-4.04,9.664884893,29.3184,1.8212,29.37491018,20.4384,5.9612,21.29,8.88,-4.14,9.79765278
27/05/2019 03:30,26.5628,4.8554,27.00291194,24.0528,7.0154,25.055,5.02,-4.32,6.622899667,29.1728,2.5754,29.28625864,24.0528,7.0154,25.055,5.12,-4.44,6.777019994
27/05/2019 04:00,24.40344,3.50892,24.65441955,20.29344,5.91892,21.139,8.22,-4.82,9.528945377,28.63344,0.95892,28.64949238,20.29344,5.91892,21.139,8.34,-4.96,9.703463299
27/05/2019 04:30,24.424,2.787,24.58249672,20.424,5.957,21.275,8,-6.34,10.2076246,28.544,-0.543,28.54916435,20.424,5.957,21.275,8.12,-6.5,10.40117301
27/05/2019 05:00,24.70472,3.64596,24.97230896,21.41472,6.24596,22.307,6.58,-5.2,8.386679915,28.09472,0.90596,28.10932328,21.41472,6.24596,22.307,6.68,-5.34,8.552075771
27/05/2019 05:30,27.3192,4.7806,27.73432575,26.2992,7.6706,27.395,2.04,-5.78,6.129437168,28.4392,1.7506,28.49302892,26.2992,7.6706,27.395,2.14,-5.92,6.294918586
27/05/2019 06:00,28.14024,5.00132,28.58122301,27.57024,8.04132,28.719,1.14,-6.08,6.185951827,28.79024,1.82132,28.84779239,27.57024,8.04132,28.719,1.22,-6.22,6.338517177
27/05/2019 06:30,30.17664,5.52652,30.6785271,29.81664,8.69652,31.059,0.72,-6.34,6.380752307,30.71664,2.19652,30.79507547,29.81664,8.69652,31.059,0.9,-6.5,6.562011887
27/05/2019 07:00,30.99584,6.40212,31.65010644,31.27584,9.12212,32.579,-0.56,-5.44,5.468747571,30.85584,3.54212,31.05848477,31.27584,9.12212,32.579,-0.42,-5.58,5.595784127
27/05/2019 07:30,31.4536,5.1298,31.86916693,29.0736,8.4798,30.285,4.76,-6.7,8.218734696,33.9336,1.5998,33.97129036,29.0736,8.4798,30.285,4.86,-6.88,8.423419733
27/05/2019 08:00,33.45472,5.71596,33.93951221,31.25472,9.11596,32.557,4.4,-6.8,8.099382693,35.75472,2.15596,35.81966172,31.25472,9.11596,32.557,4.5,-6.96,8.288039575
27/05/2019 08:30,35.23856,6.74208,35.8777334,32.33856,9.43208,33.686,5.8,-5.38,7.911030274,38.25856,3.91208,38.45805225,32.33856,9.43208,33.686,5.92,-5.52,8.094244869
27/05/2019 09:00,37.5888,7.4634,38.32258114,34.9488,10.1934,36.405,5.28,-5.46,7.595393341,40.3288,4.5934,40.58954832,34.9488,10.1934,36.405,5.38,-5.6,7.76559077
27/05/2019 09:30,44.93488,11.65684,46.42225069,46.75488,13.63684,48.703,-3.64,-3.96,5.378773094,43.21488,9.55684,44.25899958,46.75488,13.63684,48.703,-3.54,-4.08,5.40166641
27/05/2019 10:00,57.29712,20.37916,60.81340414,70.31712,20.50916,73.247,-26.04,-0.26,26.04129797,44.39712,20.82916,49.04037286,70.31712,20.50916,73.247,-25.92,0.32,25.92197523
27/05/2019 10:30,61.6452,23.7786,66.0723278,77.9952,22.7486,81.245,-32.7,2.06,32.7648226,45.4552,24.8086,51.78457146,77.9952,22.7486,81.245,-32.54,2.06,32.6051407
27/05/2019 11:00,59.508,22.014,63.44933617,73.728,21.504,76.8,-28.44,1.02,28.45828526,45.428,22.504,50.69648114,73.728,21.504,76.8,-28.3,1,28.31766233
27/05/2019 11:30,48.67384,16.22612,51.30720876,55.56384,16.20612,57.879,-13.78,0.04,13.78005806,41.76384,16.18612,44.79072239,55.56384,16.20612,57.879,-13.8,-0.02,13.80001449
27/05/2019 12:00,60.14808,23.22944,64.47789087,76.31808,22.25944,79.498,-32.34,1.94,32.39813575,44.09808,24.19944,50.30162578,76.31808,22.25944,79.498,-32.22,1.94,32.27835188
27/05/2019 12:30,59.45816,22.63988,63.62261357,73.50816,21.43988,76.571,-28.1,2.4,28.20230487,45.54816,23.85988,51.41914773,73.50816,21.43988,76.571,-27.96,2.42,28.06453278
27/05/2019 13:00,41.79096,12.90528,43.73820515,43.80096,12.77528,45.626,-4.02,0.26,4.028399186,39.74096,13.01528,41.81795566,43.80096,12.77528,45.626,-4.06,0.24,4.06708741
27/05/2019 13:30,48.37448,15.34464,50.74986002,51.68448,15.07464,53.838,-6.62,0.54,6.641987654,45.04448,15.59464,47.66757782,51.68448,15.07464,53.838,-6.64,0.52,6.660330322
27/05/2019 14:00,49.14088,16.81984,51.93970644,56.09088,16.35984,58.428,-13.9,0.92,13.93041277,43.57088,17.27984,46.87232077,56.09088,16.35984,58.428,-12.52,0.92,12.55375641
27/05/2019 14:30,51.51248,16.25864,54.01739507,59.65248,17.39864,62.138,-16.28,-2.28,16.43888074,43.51248,15.81864,46.29865319,59.65248,17.39864,62.138,-16.14,-1.58,16.21715141
27/05/2019 15:00,50.88832,15.43576,53.17785064,57.92832,16.89576,60.342,-14.08,-2.92,14.37959666,43.98832,13.89576,46.13094886,57.92832,16.89576,60.342,-13.94,-3,14.25915846
27/05/2019 15:30,37.6672,8.3246,38.57611853,35.2272,10.2746,36.695,4.88,-3.9,6.246951256,40.2472,6.2746,40.73337345,35.2272,10.2746,36.695,5.02,-4,6.418753773
27/05/2019 16:00,39.40864,8.05752,40.22392988,35.64864,10.39752,37.134,7.52,-4.68,8.857358523,43.26864,5.59752,43.62920395,35.64864,10.39752,37.134,7.62,-4.8,9.005798132
27/05/2019 16:30,32.47136,3.81248,32.69440662,21.71136,6.33248,22.616,21.52,-5.04,22.10230757,43.33136,1.15248,43.34668349,21.71136,6.33248,22.616,21.62,-5.18,22.23188701
27/05/2019 17:00,31.88304,2.51672,31.98221567,18.02304,5.25672,18.774,27.72,-5.48,28.25648244,45.82304,-0.36328,45.82448,18.02304,5.25672,18.774,27.8,-5.62,28.36237649
27/05/2019 17:30,37.26744,5.52092,37.67416412,27.63744,8.06092,28.789,19.26,-5.08,19.9186847,46.99744,2.84092,47.08322624,27.63744,8.06092,28.789,19.36,-5.22,20.05138399
27/05/2019 18:00,35.30816,4.71488,35.62157009,22.98816,6.70488,23.946,24.64,-3.98,24.95936698,47.74816,6.54488,48.19462872,22.98816,6.70488,23.946,24.76,-0.16,24.76051696
27/05/2019 18:30,31.58904,3.53972,31.78674355,17.51904,5.10972,18.249,28.14,-3.14,28.31464639,45.73904,1.88972,45.77806049,17.51904,5.10972,18.249,28.22,-3.22,28.40311251
27/05/2019 19:00,29.86656,2.91108,30.00809546,14.98656,4.37108,15.611,29.76,-2.92,29.90290956,44.82656,1.39108,44.84813915,14.98656,4.37108,15.611,29.84,-2.98,29.9884311
27/05/2019 19:30,24.39104,-0.15928,24.39156006,5.59104,1.63072,5.824,37.6,-3.58,37.77004633,43.27104,-2.02928,43.31859739,5.59104,1.63072,5.824,37.68,-3.66,37.85733747
27/05/2019 20:00,22.94848,-0.84836,22.96415574,3.22848,0.94164,3.363,39.44,-3.58,39.60214641,42.72848,-2.71836,42.81486289,3.22848,0.94164,3.363,39.5,-3.66,39.66920216
27/05/2019 20:30,21.94568,-1.36876,21.9883236,1.61568,0.47124,1.683,40.66,-3.68,40.82619257,42.35568,-3.30876,42.48472103,1.61568,0.47124,1.683,40.74,-3.78,40.91498503
27/05/2019 21:00,25.26184,2.92012,25.43005429,7.85184,2.29012,8.179,34.82,1.26,34.84278978,42.85184,6.87012,43.39906382,7.85184,2.29012,8.179,35,4.58,35.2983909
27/05/2019 21:30,22.86544,-1.10008,22.8918877,3.32544,0.96992,3.464,39.08,-4.14,39.29867682,42.48544,-3.27008,42.61110225,3.32544,0.96992,3.464,39.16,-4.24,39.38887152
27/05/2019 22:00,26.096,1.278,26.12727502,10.416,3.038,10.85,31.36,-3.52,31.55693268,41.856,-0.582,41.86004611,10.416,3.038,10.85,31.44,-3.62,31.64771714
27/05/2019 22:30,22.19296,-1.04872,22.21772462,4.15296,1.21128,4.326,36.08,-4.52,36.36202415,40.33296,-3.40872,40.47674684,4.15296,1.21128,4.326,36.18,-4.62,36.47378236
27/05/2019 23:00,19.37456,-1.18992,19.41106604,0.99456,0.29008,1.036,36.76,-2.96,36.87898046,37.83456,-2.76992,37.93581932,0.99456,0.29008,1.036,36.84,-3.06,36.96686625
27/05/2019 23:30,19.17064,-2.12648,19.28821804,3.20064,0.93352,3.334,31.94,-6.12,32.52103934,35.26064,-1.88648,35.31106824,3.20064,0.93352,3.334,32.06,-2.82,32.18378474
28/05/2019 00:00,18.1688,-0.6516,18.18048063,3.8688,1.1284,4.03,28.6,-3.56,28.82071477,32.5688,-2.5316,32.66704351,3.8688,1.1284,4.03,28.7,-3.66,28.93243163
28/05/2019 00:30,17.73448,0.96464,17.76069568,4.16448,1.21464,4.338,27.14,-0.5,27.14460536,31.38448,-2.10536,31.45501749,4.16448,1.21464,4.338,27.22,-3.32,27.42172132
28/05/2019 01:00,19.63072,-1.26104,19.6711817,7.47072,2.17896,7.782,24.32,-6.88,25.27442977,31.87072,-4.86104,32.2393006,7.47072,2.17896,7.782,24.4,-7.04,25.39530665
28/05/2019 01:30,20.75816,-0.48512,20.76382787,9.54816,2.78488,9.946,22.42,-6.54,23.35440001,32.06816,-3.91512,32.30626952,9.54816,2.78488,9.946,22.52,-6.7,23.49554
28/05/2019 02:00,20.00008,-1.03956,20.02707879,7.99008,2.33044,8.323,24.02,-6.74,24.94770531,32.13008,-4.56956,32.45339612,7.99008,2.33044,8.323,24.14,-6.9,25.10676403
28/05/2019 02:30,18.81912,-1.70484,18.89618366,5.94912,1.73516,6.197,25.74,-6.88,26.64361087,31.78912,-5.30484,32.2287058,5.94912,1.73516,6.197,25.84,-7.04,26.7818446
28/05/2019 03:00,18.78024,-1.62868,18.85072977,5.97024,1.74132,6.219,25.62,-6.74,26.49173456,31.67024,-5.15868,32.08763128,5.97024,1.74132,6.219,25.7,-6.9,26.61014844
28/05/2019 03:30,19.33336,-1.07152,19.36303086,7.74336,2.25848,8.066,23.18,-6.66,24.11779426,31.00336,-4.56152,31.33713127,7.74336,2.25848,8.066,23.26,-6.82,24.23922441
28/05/2019 04:00,19.47072,-0.83604,19.48866081,8.55072,2.49396,8.907,21.84,-6.66,22.83289732,30.45072,-4.32604,30.75647851,8.55072,2.49396,8.907,21.9,-6.82,22.93735817
28/05/2019 04:30,20.52064,-0.06148,20.5207321,11.00064,3.20852,11.459,19.04,-6.54,20.13189509,30.14064,-3.49148,30.34219195,11.00064,3.20852,11.459,19.14,-6.7,20.27879681
28/05/2019 05:00,21.08824,0.45032,21.09304754,12.61824,3.68032,13.144,16.94,-6.46,18.12995312,29.63824,-2.91968,29.78170246,12.61824,3.68032,13.144,17.02,-6.6,18.25487332
28/05/2019 05:30,21.22832,-0.22424,21.22950432,11.60832,3.38576,12.092,19.24,-7.22,20.55008516,30.92832,-4.01424,31.18773959,11.60832,3.38576,12.092,19.32,-7.4,20.68870223
28/05/2019 06:00,20.75424,-0.41168,20.75832263,9.59424,2.79832,9.994,22.32,-6.42,23.22496071,32.01424,-1.98168,32.07551431,9.59424,2.79832,9.994,22.42,-4.78,22.92389147
28/05/2019 06:30,23.4988,1.0534,23.52239896,11.9088,3.4734,12.405,23.18,-4.84,23.67990709,35.1688,-1.4866,35.20020558,11.9088,3.4734,12.405,23.26,-4.96,23.78296029
28/05/2019 07:00,26.35192,1.92556,26.4221776,14.52192,4.23556,15.127,23.66,-4.62,24.1068455,38.28192,-0.48444,38.28498506,14.52192,4.23556,15.127,23.76,-4.72,24.22428534
28/05/2019 07:30,30.0144,5.8642,30.58190722,18.7344,5.4642,19.515,22.56,0.8,22.57417994,41.3744,2.3042,41.43851244,18.7344,5.4642,19.515,22.64,-3.16,22.85946631
28/05/2019 08:00,34.3364,7.4602,35.13748638,25.4064,7.4102,26.465,17.86,0.1,17.86027995,43.3464,7.4702,43.98538713,25.4064,7.4102,26.465,17.94,0.06,17.94010033
28/05/2019 08:30,40.45032,10.20176,41.71695453,35.08032,10.23176,36.542,10.74,-0.06,10.7401676,45.92032,10.15176,47.02907633,35.08032,10.23176,36.542,10.84,-0.08,10.8402952
28/05/2019 09:00,37.87784,7.86312,38.68539026,28.94784,8.44312,30.154,17.86,-1.16,17.89763113,46.90784,7.24312,47.46375713,28.94784,8.44312,30.154,17.96,-1.2,18.00004444
28/05/2019 09:30,39.49424,9.11332,40.53205638,32.03424,9.34332,33.369,14.92,-0.46,14.92708947,47.05424,8.80332,47.8706585,32.03424,9.34332,33.369,15.02,-0.54,15.02970392
28/05/2019 10:00,40.12496,9.07728,41.13890406,32.66496,9.52728,34.026,14.92,-0.9,14.94712012,47.68496,8.60728,48.45555365,32.66496,9.52728,34.026,15.02,-0.92,15.04814939
28/05/2019 10:30,39.05136,8.39748,39.94404071,30.47136,8.88748,31.741,17.16,-0.98,17.1879609,47.71136,7.84748,48.35242306,30.47136,8.88748,31.741,17.24,-1.04,17.27134042
28/05/2019 11:00,45.20608,12.93344,47.01982071,43.72608,12.75344,45.548,2.96,0.36,2.98181153,46.88608,13.09344,48.68000276,43.72608,12.75344,45.548,3.16,0.34,3.178238506
28/05/2019 11:30,44.16512,12.44316,45.88452959,42.76512,12.47316,44.547,2.8,-0.06,2.800642783,45.72512,12.35316,47.36440817,42.76512,12.47316,44.547,2.96,-0.12,2.962431434
28/05/2019 12:00,43.34992,12.36456,45.07879666,41.80992,12.19456,43.552,3.08,0.34,3.098709409,44.82992,12.47456,46.53317499,41.80992,12.19456,43.552,3.02,0.28,3.032952357
28/05/2019 12:30,48.826,16.358,51.49332423,52.896,15.428,55.1,-8.14,1.86,8.349802393,44.876,17.328,48.10524878,52.896,15.428,55.1,-8.02,1.9,8.241990051
28/05/2019 13:00,41.18256,9.98408,42.37552479,34.88256,10.17408,36.336,12.6,-0.38,12.60572886,47.56256,9.75408,48.55243753,34.88256,10.17408,36.336,12.68,-0.42,12.68695393
28/05/2019 13:30,41.63576,9.37668,42.6785501,33.96576,9.90668,35.381,15.34,-1.06,15.37657959,49.38576,8.82668,50.16835228,33.96576,9.90668,35.381,15.42,-1.08,15.45777474
28/05/2019 14:00,48.5568,14.1024,50.56323281,48.0768,14.0224,50.08,0.96,0.16,0.973242005,49.0768,14.1824,51.08495638,48.0768,14.0224,50.08,1,0.16,1.012719112
28/05/2019 14:30,45.45304,12.75172,47.20789349,43.82304,12.78172,45.649,3.26,-0.06,3.2605521,47.04304,12.70172,48.72762362,43.82304,12.78172,45.649,3.22,-0.08,3.220993636
28/05/2019 15:00,42.41496,10.73228,43.75169329,35.90496,10.47228,37.401,13.02,0.52,13.03037989,48.94496,10.99228,50.16412392,35.90496,10.47228,37.401,13.04,0.52,13.05036398
28/05/2019 15:30,38.47336,7.70348,39.23701102,27.30336,7.96348,28.441,22.34,-0.52,22.34605111,49.72336,7.38348,50.26856181,27.30336,7.96348,28.441,22.42,-0.58,22.42750098
28/05/2019 16:00,30.90832,3.86076,31.14851061,13.40832,3.91076,13.967,35,-0.1,35.00014286,48.48832,4.57076,48.70327528,13.40832,3.91076,13.967,35.08,0.66,35.08620812
28/05/2019 16:30,37.43264,4.91452,37.75387456,26.31264,7.67452,27.409,22.24,-5.52,22.91479871,48.73264,9.93452,49.73494636,26.31264,7.67452,27.409,22.42,2.26,22.53361933
28/05/2019 17:00,36.57008,7.84044,37.40111296,24.07008,7.02044,25.073,25,1.64,25.05373425,49.15008,8.66044,49.90724982,24.07008,7.02044,25.073,25.08,1.64,25.13356322
28/05/2019 17:30,30.32008,2.76544,30.4459342,8.11008,2.36544,8.448,44.42,0.8,44.42720338,52.55008,0.48544,52.55232212,8.11008,2.36544,8.448,44.44,-1.88,44.4797482
28/05/2019 18:00,29.23264,2.19452,29.31489654,5.43264,1.58452,5.659,47.6,1.22,47.61563189,53.11264,2.80452,53.18663234,5.43264,1.58452,5.659,47.68,1.22,47.69560567
28/05/2019 18:30,28.03904,2.33472,28.13607438,3.47904,1.01472,3.624,49.12,2.64,49.19089347,52.65904,3.63472,52.7843318,3.47904,1.01472,3.624,49.18,2.62,49.24973909
28/05/2019 19:00,28.76304,1.12172,28.78490448,6.38304,1.86172,6.649,44.76,-1.48,44.78446159,51.26304,6.04172,51.61784237,6.38304,1.86172,6.649,44.88,4.18,45.07423654
28/05/2019 19:30,29.40856,1.76208,29.4613022,9.05856,2.64208,9.436,40.7,-1.76,40.73803628,49.83856,0.84208,49.84567345,9.05856,2.64208,9.436,40.78,-1.8,40.81970603
28/05/2019 20:00,26.45152,0.27336,26.45293247,4.33152,1.26336,4.512,44.24,-1.98,44.28428615,48.65152,-0.75664,48.65740337,4.33152,1.26336,4.512,44.32,-2.02,44.36600951
28/05/2019 20:30,24.9608,-0.2406,24.96195956,2.0208,0.5894,2.105,45.88,-1.66,45.91002069,47.9608,-1.1106,47.97365703,2.0208,0.5894,2.105,45.94,-1.7,45.97144331
28/05/2019 21:00,24.04576,-0.83832,24.06036896,1.44576,0.42168,1.506,45.2,-2.52,45.27019328,46.82576,3.66168,46.9687098,1.44576,0.42168,1.506,45.38,3.24,45.49551626
28/05/2019 21:30,23.71032,-1.02824,23.73260525,0.52032,0.15176,0.542,46.38,-2.36,46.44000431,47.00032,3.31176,47.11685298,0.52032,0.15176,0.542,46.48,3.16,46.58729441
28/05/2019 22:00,23.06568,-1.55876,23.11828987,0.65568,0.19124,0.683,44.82,-3.5,44.95645004,45.59568,0.93124,45.60518877,0.65568,0.19124,0.683,44.94,0.74,44.94609215
28/05/2019 22:30,22.09696,-1.11172,22.12490819,1.05696,0.30828,1.101,42.08,-2.84,42.17572762,43.19696,-2.61172,43.27584124,1.05696,0.30828,1.101,42.14,-2.92,42.24104639
28/05/2019 23:00,20.47904,-1.22528,20.51566208,0.59904,0.17472,0.624,39.76,-2.8,39.85846961,40.45904,-2.70528,40.54938295,0.59904,0.17472,0.624,39.86,-2.88,39.96390872
28/05/2019 23:30,19.08104,-1.80928,19.16662677,0.55104,0.16072,0.574,37.06,-3.94,37.26885026,37.69104,-3.87928,37.89014792,0.55104,0.16072,0.574,37.14,-4.04,37.35908457
29/05/2019 00:00,17.98352,-2.30564,18.13071889,0.56352,0.16436,0.587,34.84,-4.94,35.18848107,35.50352,-1.59564,35.53935846,0.56352,0.16436,0.587,34.94,-1.76,34.98429934
29/05/2019 00:30,16.94528,-2.38596,17.11243172,0.42528,0.12404,0.443,33.04,-5.02,33.41918611,33.54528,-5.01596,33.91822025,0.42528,0.12404,0.443,33.12,-5.14,33.51647356
29/05/2019 01:00,17.28096,-2.37472,17.44336188,1.32096,0.38528,1.376,31.92,-5.52,32.39377718,33.34096,-5.27472,33.75562597,1.32096,0.38528,1.376,32.02,-5.66,32.51639586
29/05/2019 01:30,16.68976,-2.38632,16.8594962,0.38976,0.11368,0.406,32.6,-5,32.98120677,33.08976,-5.00632,33.46633318,0.38976,0.11368,0.406,32.7,-5.12,33.0984048
29/05/2019 02:00,16.56448,-2.44036,16.74327789,0.20448,0.05964,0.213,32.72,-5,33.09982477,33.04448,-5.06036,33.42970089,0.20448,0.05964,0.213,32.84,-5.12,33.23672667
29/05/2019 02:30,16.39952,-2.50264,16.58937802,0.29952,0.08736,0.312,32.2,-5.18,32.61399086,32.59952,-5.23264,33.01680217,0.29952,0.08736,0.312,32.3,-5.32,32.73518596
29/05/2019 03:00,16.1336,-2.5802,16.33861931,0.2736,0.0798,0.285,31.72,-5.32,32.16303468,32.0936,-5.3802,32.54144608,0.2736,0.0798,0.285,31.82,-5.46,32.28504298
29/05/2019 03:30,16.15056,-2.79692,16.39095329,0.49056,0.14308,0.511,31.32,-5.88,31.86717433,31.89056,-5.89692,32.43118072,0.49056,0.14308,0.511,31.4,-6.04,31.97564073
29/05/2019 04:00,15.8308,-2.7706,16.07141727,0.3408,0.0994,0.355,30.98,-5.74,31.507269,31.4208,-5.8006,31.95173912,0.3408,0.0994,0.355,31.08,-5.9,31.63505018
29/05/2019 04:30,15.66848,-2.99836,15.95278747,0.34848,0.10164,0.363,30.64,-6.2,31.26099167,31.06848,-6.25836,31.69254675,0.34848,0.10164,0.363,30.72,-6.36,31.37145199
29/05/2019 05:00,16.02552,-2.54464,16.2262899,1.59552,0.46536,1.662,28.86,-6.02,29.48118044,30.55552,-5.69464,31.08164615,1.59552,0.46536,1.662,28.96,-6.16,29.60789084
29/05/2019 05:30,18.43112,-0.82884,18.44974689,4.70112,1.37116,4.897,27.46,-4.4,27.81027868,32.24112,-3.14884,32.39452133,4.70112,1.37116,4.897,27.54,-4.52,27.9084575
29/05/2019 06:00,19.39008,-1.74456,19.4684024,5.23008,1.52544,5.448,28.32,-6.54,29.06534018,33.65008,-5.15456,34.04258176,5.23008,1.52544,5.448,28.42,-6.68,29.19449948
29/05/2019 06:30,21.10296,-0.36372,21.10609421,5.95296,1.73628,6.201,30.3,-4.2,30.58970415,36.35296,1.15628,36.37134427,5.95296,1.73628,6.201,30.4,-0.58,30.40553239
29/05/2019 07:00,23.67992,0.55956,23.68653032,7.84992,2.28956,8.177,31.66,-3.46,31.84850389,39.60992,-1.27044,39.63028867,7.84992,2.28956,8.177,31.76,-3.56,31.9588986
29/05/2019 07:30,28.08536,2.87948,28.23258492,13.81536,4.02948,14.391,28.54,-2.3,28.63252696,42.43536,1.66948,42.46818741,13.81536,4.02948,14.391,28.62,-2.36,28.71713774
29/05/2019 08:00,31.6108,5.0544,32.01233568,18.7008,5.4544,19.48,25.82,-0.8,25.83239052,44.6208,4.6344,44.86082318,18.7008,5.4544,19.48,25.92,-0.82,25.93296744
29/05/2019 08:30,32.10832,5.43076,32.56435732,18.20832,5.31076,18.967,27.8,0.24,27.80103595,46.10832,5.55076,46.44123286,18.20832,5.31076,18.967,27.9,0.24,27.90103224
