Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/05/2019 09:00,37.19152,8.74836,38.20658271,27.01152,7.87836,28.137,20.36,1.74,20.4342164,47.47152,9.63836,48.44009904,27.01152,7.87836,28.137,20.46,1.76,20.5355594
29/05/2019 09:30,36.6652,8.3586,37.60589163,25.6752,7.4886,26.745,21.98,1.74,22.04876414,47.7552,9.2486,48.64253004,25.6752,7.4886,26.745,22.08,1.76,22.15003386
29/05/2019 10:00,35.64824,7.62032,36.45361837,23.89824,6.97032,24.894,23.5,1.3,23.53592998,47.47824,8.27032,48.19316825,23.89824,6.97032,24.894,23.58,1.3,23.61580826
29/05/2019 10:30,39.46616,10.18388,40.75891555,31.55616,9.20388,32.871,15.82,1.96,15.94095355,47.45616,11.18388,48.75619236,31.55616,9.20388,32.871,15.9,1.98,16.02280874
29/05/2019 11:00,42.79232,12.47276,44.57300072,37.55232,10.95276,39.117,10.48,3.04,10.91201173,48.11232,14.05276,50.12260368,37.55232,10.95276,39.117,10.56,3.1,11.00561675
29/05/2019 11:30,39.5532,9.2626,40.62328629,29.8032,8.6926,31.045,19.5,1.14,19.53329465,49.4032,9.8326,50.37217677,29.8032,8.6926,31.045,19.6,1.14,19.63312507
29/05/2019 12:00,36.14256,7.15408,36.84379872,23.84256,6.95408,24.836,24.6,0.4,24.60325182,48.52256,7.37408,49.07968913,23.84256,6.95408,24.836,24.68,0.42,24.68357349
29/05/2019 12:30,38.13576,9.48168,39.29679944,28.32576,8.26168,29.506,19.62,2.44,19.77114058,48.02576,10.72168,49.20800794,28.32576,8.26168,29.506,19.7,2.46,19.85299977
29/05/2019 13:00,40.08376,10.56068,41.45160766,30.89376,9.01068,32.181,18.38,3.1,18.63959227,49.37376,12.17068,50.85168265,30.89376,9.01068,32.181,18.48,3.16,18.74822658
29/05/2019 13:30,43.50456,12.49008,45.26200216,36.75456,10.72008,38.286,13.5,3.54,13.95641788,50.33456,14.30008,52.32647722,36.75456,10.72008,38.286,13.58,3.58,14.04395956
29/05/2019 14:00,48.55648,15.68064,51.02562318,46.83648,13.66064,48.788,3.44,4.04,5.306147378,50.35648,17.76064,53.39677342,46.83648,13.66064,48.788,3.52,4.1,5.403739446
29/05/2019 14:30,49.59944,16.63692,52.315309,49.66944,14.48692,51.739,-0.14,4.3,4.302278466,49.64944,18.84692,53.10624526,49.66944,14.48692,51.739,-0.02,4.36,4.360045871
29/05/2019 15:00,46.98464,15.33052,49.42247707,45.94464,13.40052,47.859,2.08,3.86,4.384746287,48.04464,17.30052,51.06462009,45.94464,13.40052,47.859,2.1,3.9,4.429446918
29/05/2019 15:30,45.42544,14.07492,47.55600879,42.08544,12.27492,43.839,6.68,3.6,7.588306794,48.84544,15.93492,51.37897123,42.08544,12.27492,43.839,6.76,3.66,7.687210157
29/05/2019 16:00,40.91808,10.61944,42.27365346,31.67808,9.23944,32.998,18.48,2.76,18.68496722,50.23808,12.03944,51.66055359,31.67808,9.23944,32.998,18.56,2.8,18.77001865
29/05/2019 16:30,41.65288,10.70084,43.00546929,30.72288,8.96084,32.003,21.86,3.48,22.13526598,52.66288,12.50084,54.12624068,30.72288,8.96084,32.003,21.94,3.54,22.22375306
29/05/2019 17:00,44.93496,11.54728,46.39493836,35.30496,10.29728,36.776,19.26,2.5,19.42157563,54.64496,12.83728,56.13258778,35.30496,10.29728,36.776,19.34,2.54,19.5060811
29/05/2019 17:30,40.13312,8.27216,40.97677332,24.45312,7.13216,25.472,31.36,2.28,31.44277341,55.89312,9.43216,56.68338827,24.45312,7.13216,25.472,31.44,2.3,31.52401624
29/05/2019 18:00,37.7416,6.8338,38.35530202,19.5216,5.6938,20.335,36.44,2.28,36.51125854,56.0416,7.9938,56.60884886,19.5216,5.6938,20.335,36.52,2.3,36.59235439
29/05/2019 18:30,37.11896,6.56428,37.6949196,18.76896,5.47428,19.551,36.7,2.18,36.76468958,55.52896,7.69428,56.05949824,18.76896,5.47428,19.551,36.76,2.22,36.82697381
29/05/2019 19:00,36.77112,6.53616,37.34751201,18.98112,5.53616,19.772,35.58,2,35.63616702,54.64112,7.57616,55.16384863,18.98112,5.53616,19.772,35.66,2.04,35.71830343
29/05/2019 19:30,35.32048,5.33764,35.72151604,17.58048,5.12764,18.313,35.48,0.42,35.48248582,53.24048,6.52764,53.63915356,17.58048,5.12764,18.313,35.66,1.4,35.68747119
29/05/2019 20:00,37.4124,6.8532,38.03490534,22.7424,6.6332,23.69,29.34,0.44,29.34329906,52.1624,7.0532,52.63709342,22.7424,6.6332,23.69,29.42,0.42,29.42299781
29/05/2019 20:30,35.41464,5.35052,35.81654353,20.50464,5.98052,21.359,29.82,-1.26,29.84660785,50.42464,4.70052,50.64325431,20.50464,5.98052,21.359,29.92,-1.28,29.94736716
29/05/2019 21:00,36.37392,6.42656,36.93728103,23.47392,6.84656,24.452,25.8,-0.84,25.8136708,49.37392,5.98656,49.73552932,23.47392,6.84656,24.452,25.9,-0.86,25.91427406
29/05/2019 21:30,36.71464,6.09552,37.2172024,24.70464,7.20552,25.734,24.02,-2.22,24.12237136,48.84464,4.90552,49.0903553,24.70464,7.20552,25.734,24.14,-2.3,24.24932164
29/05/2019 22:00,35.61832,5.15576,35.98953432,23.60832,6.88576,24.592,24.02,-3.46,24.26792121,47.74832,3.34576,47.8653964,23.60832,6.88576,24.592,24.14,-3.54,24.39818026
29/05/2019 22:30,34.29552,6.03536,34.82252522,23.43552,6.83536,24.412,21.72,-1.6,21.77885213,45.25552,5.87536,45.63531468,23.43552,6.83536,24.412,21.82,-0.96,21.84110803
29/05/2019 23:00,32.29256,6.10908,32.86533569,22.04256,6.42908,22.961,20.5,-0.64,20.50998781,42.64256,5.72908,43.02569327,22.04256,6.42908,22.961,20.6,-0.7,20.61188977
29/05/2019 23:30,30.45808,5.60444,30.96941047,21.23808,6.19444,22.123,18.44,-1.18,18.47771631,39.77808,4.97444,40.08791217,21.23808,6.19444,22.123,18.54,-1.22,18.58009688
30/05/2019 00:00,28.34928,4.57604,28.71622918,19.52928,5.69604,20.343,17.64,-2.24,17.78165347,37.26928,6.35604,37.80738653,19.52928,5.69604,20.343,17.74,0.66,17.75227309
30/05/2019 00:30,26.39336,2.76348,26.53763881,17.46336,5.09348,18.191,17.86,-4.66,18.45793054,35.40336,0.31348,35.40474783,17.46336,5.09348,18.191,17.94,-4.78,18.56588269
30/05/2019 01:00,27.53144,3.28792,27.72707353,19.98144,5.82792,20.814,15.1,-5.08,15.93161636,35.16144,0.62792,35.16704631,19.98144,5.82792,20.814,15.18,-5.2,16.04594653
30/05/2019 01:30,28.13744,3.46092,28.34948848,20.43744,5.96092,21.289,15.4,-5,16.19135572,35.91744,0.84092,35.92728271,20.43744,5.96092,21.289,15.48,-5.12,16.30474777
30/05/2019 02:00,28.3364,3.6152,28.56608542,20.9664,6.1152,21.84,14.74,-5,15.5649478,35.8064,0.9952,35.82022758,20.9664,6.1152,21.84,14.84,-5.12,15.69840756
30/05/2019 02:30,27.08072,3.13896,27.26203341,19.71072,5.74896,20.532,14.74,-5.22,15.63700739,34.55072,0.40896,34.55314025,19.71072,5.74896,20.532,14.84,-5.34,15.77153131
30/05/2019 03:00,26.88392,3.73656,27.14234764,19.87392,5.79656,20.702,14.02,-4.12,14.61282998,33.97392,1.57656,34.01048047,19.87392,5.79656,20.702,14.1,-4.22,14.71796182
30/05/2019 03:30,29.34136,5.91748,29.93212281,24.95136,7.27748,25.991,8.78,-2.72,9.191670142,33.83136,4.47748,34.12636439,24.95136,7.27748,25.991,8.88,-2.8,9.310982762
30/05/2019 04:00,33.7844,8.4192,34.817648,33.2544,9.6992,34.64,1.06,-2.56,2.770776065,34.3744,7.0792,35.09578961,33.2544,9.6992,34.64,1.12,-2.62,2.849350803
30/05/2019 04:30,34.386,8.698,35.46903156,34.416,10.038,35.85,-0.06,-2.68,2.680671558,34.496,7.278,35.255401,34.416,10.038,35.85,0.08,-2.76,2.761159177
30/05/2019 05:00,34.62352,8.95936,35.76392412,35.00352,10.20936,36.462,-0.76,-2.5,2.612967661,34.30352,7.62936,35.14169345,35.00352,10.20936,36.462,-0.7,-2.58,2.673275145
30/05/2019 05:30,34.6132,9.5726,35.91250875,35.8032,10.4426,37.295,-2.38,-1.74,2.948219802,33.4432,10.0826,34.93002217,35.8032,10.4426,37.295,-2.36,-0.36,2.38729973
30/05/2019 06:00,36.37736,10.10048,37.75356959,37.88736,11.05048,39.466,-3.02,-1.9,3.56796861,34.92736,9.09048,36.09095875,37.88736,11.05048,39.466,-2.96,-1.96,3.55009859
30/05/2019 06:30,34.61864,7.85752,35.49916698,31.56864,9.20752,32.884,6.1,-2.7,6.670832032,37.66864,6.42752,38.2130796,31.56864,9.20752,32.884,6.1,-2.78,6.703610967
30/05/2019 07:00,34.12432,6.62376,34.76123433,27.78432,8.10376,28.942,12.68,-2.96,13.02090627,40.60432,5.70376,41.00297161,27.78432,8.10376,28.942,12.82,-2.4,13.04271444
30/05/2019 07:30,37.91832,9.67576,39.13335308,31.76832,9.26576,33.092,12.3,0.82,12.32730303,44.16832,10.06576,45.3007728,31.76832,9.26576,33.092,12.4,0.8,12.42577965
30/05/2019 08:00,41.67952,11.98236,43.36772231,38.33952,11.18236,39.937,6.68,1.6,6.868944606,45.19952,12.76236,46.9667376,38.33952,11.18236,39.937,6.86,1.58,7.039602261
30/05/2019 08:30,50.54168,16.22924,53.08342159,53.31168,15.54924,55.533,-5.54,1.36,5.70448946,47.77168,16.92924,50.68266545,53.31168,15.54924,55.533,-5.54,1.38,5.709290674
30/05/2019 09:00,60.378,21.904,64.22840571,70.368,20.524,73.3,-19.98,2.76,20.16972979,50.508,23.324,55.6333267,70.368,20.524,73.3,-19.86,2.8,20.05641045
30/05/2019 09:30,61.4224,23.4132,65.73347059,70.9824,20.7032,73.94,-19.12,5.42,19.87336912,51.9624,26.2032,58.1953495,70.9824,20.7032,73.94,-19.02,5.5,19.79925251
30/05/2019 10:00,62.81112,24.70616,67.49541568,74.18112,21.63616,77.272,-22.74,6.14,23.55434567,51.54112,27.87616,58.59664962,74.18112,21.63616,77.272,-22.64,6.24,23.48419043
30/05/2019 10:30,65.96832,26.37076,71.04390351,79.88832,23.30076,83.217,-27.84,6.14,28.50903716,52.14832,29.54076,59.93416205,79.88832,23.30076,83.217,-27.74,6.24,28.43317077
30/05/2019 11:00,66.11984,26.35412,71.178458,79.17984,23.09412,82.479,-26.12,6.52,26.92145613,53.17984,29.71412,60.91817717,79.17984,23.09412,82.479,-26,6.62,26.82954342
30/05/2019 11:30,67.63464,27.84052,73.14054335,82.42464,24.04052,85.859,-29.58,7.6,30.54073346,52.96464,31.76052,61.75745883,82.42464,24.04052,85.859,-29.46,7.72,30.45472049
30/05/2019 12:00,66.71392,27.41156,72.12586737,80.47392,23.47156,83.827,-27.52,7.88,28.62594627,53.07392,31.47156,61.70332303,80.47392,23.47156,83.827,-27.4,8,28.54400112
30/05/2019 12:30,63.38728,25.17504,68.20359158,73.21728,21.35504,76.268,-19.66,7.64,21.09230191,53.65728,29.11504,61.04743444,73.21728,21.35504,76.268,-19.56,7.76,21.04307962
30/05/2019 13:00,61.99944,24.48192,66.65804503,71.14944,20.75192,74.114,-18.3,7.46,19.76212539,52.96944,28.33192,60.07045251,71.14944,20.75192,74.114,-18.18,7.58,19.69692362
30/05/2019 13:30,60.31656,23.53608,64.74592244,68.38656,19.94608,71.236,-16.14,7.18,17.66499363,52.34656,27.26608,59.02204217,68.38656,19.94608,71.236,-16.04,7.32,17.63133574
30/05/2019 14:00,59.35904,22.83472,63.59968606,66.35904,19.35472,69.124,-14,6.96,15.63462823,52.45904,26.43472,58.74304469,66.35904,19.35472,69.124,-13.9,7.08,15.59924357
30/05/2019 14:30,58.37528,22.39404,62.52332639,65.46528,19.09404,68.193,-14.18,6.6,15.64072888,51.42528,25.81404,57.54062986,65.46528,19.09404,68.193,-14.04,6.72,15.56534613
30/05/2019 15:00,56.46432,21.37376,60.37430786,61.14432,17.83376,63.692,-9.36,7.08,11.73609816,51.84432,25.01376,57.56319749,61.14432,17.83376,63.692,-9.3,7.18,11.74914465
30/05/2019 15:30,54.25232,19.77276,57.74319236,56.03232,16.34276,58.367,-3.56,6.86,7.728725639,52.49232,23.32276,57.44035857,56.03232,16.34276,58.367,-3.54,6.98,7.826365696
30/05/2019 16:00,47.80464,16.56052,50.59184152,45.70464,13.33052,47.609,4.2,6.46,7.705296879,50.02464,19.91052,53.8413727,45.70464,13.33052,47.609,4.32,6.58,7.871391237
30/05/2019 16:30,45.91288,13.96584,47.98997017,39.24288,11.44584,40.878,13.34,5.04,14.2603366,52.68288,16.58584,55.2320191,39.24288,11.44584,40.878,13.44,5.14,14.38934328
30/05/2019 17:00,45.07912,13.25516,46.98751245,36.90912,10.76516,38.447,16.34,4.98,17.08203735,53.32912,15.82516,55.62760762,36.90912,10.76516,38.447,16.42,5.06,17.18196729
30/05/2019 17:30,44.00208,12.11644,45.63979801,33.38208,9.73644,34.773,21.24,4.76,21.76683716,54.70208,14.57644,56.61086609,33.38208,9.73644,34.773,21.32,4.84,21.86247927
30/05/2019 18:00,40.3616,9.7538,41.52343157,25.7616,7.5138,26.835,29.2,4.48,29.54167226,55.0416,12.0738,56.35028285,25.7616,7.5138,26.835,29.28,4.56,29.63295463
30/05/2019 18:30,38.92616,8.68388,39.88302526,23.15616,6.75388,24.121,31.54,3.86,31.77532376,54.79616,10.67388,55.82607693,23.15616,6.75388,24.121,31.64,3.92,31.88190709
30/05/2019 19:00,42.11616,11.01388,43.53247622,29.87616,8.71388,31.121,24.48,4.6,24.90844034,54.43616,13.37388,56.05493896,29.87616,8.71388,31.121,24.56,4.66,24.99818393
30/05/2019 19:30,43.42784,8.71312,44.29329235,34.22784,9.98312,35.654,18.4,-2.54,18.57448788,52.76784,12.18312,54.15600937,34.22784,9.98312,35.654,18.54,2.2,18.67007231
30/05/2019 20:00,46.09832,12.90076,47.86945493,41.00832,11.96076,42.717,10.18,1.88,10.35213988,51.28832,13.84076,53.12304967,41.00832,11.96076,42.717,10.28,1.88,10.45049281
30/05/2019 20:30,44.55704,12.78372,46.35464713,39.40704,11.49372,41.049,10.3,2.58,10.61821077,49.82704,14.11372,51.78736339,39.40704,11.49372,41.049,10.42,2.62,10.74433804
30/05/2019 21:00,43.13408,12.14744,44.81193096,37.53408,10.94744,39.098,11.2,2.4,11.45425685,48.85408,13.38744,50.65515455,37.53408,10.94744,39.098,11.32,2.44,11.57998273
30/05/2019 21:30,41.93144,11.50792,43.48192594,35.82144,10.44792,37.314,12.22,2.12,12.402532,48.14144,12.58792,49.75996358,35.82144,10.44792,37.314,12.32,2.14,12.5044792
30/05/2019 22:00,40.45408,10.52244,41.80017144,33.57408,9.79244,34.973,13.76,1.46,13.83723961,47.41408,11.25244,48.7310208,33.57408,9.79244,34.973,13.84,1.46,13.91679561
30/05/2019 22:30,35.99384,8.09612,36.89313862,27.48384,8.01612,28.629,17.02,0.16,17.02075204,44.60384,8.11612,45.33623216,27.48384,8.01612,28.629,17.12,0.1,17.12029205
30/05/2019 23:00,31.1732,5.8476,31.716917,20.5632,5.9976,21.42,21.22,-0.3,21.22212053,41.8632,5.6176,42.23842971,20.5632,5.9976,21.42,21.3,-0.38,21.3033894
30/05/2019 23:30,29.72728,5.96004,30.31885969,20.53728,5.99004,21.393,18.38,-0.06,18.38009793,39.01728,5.97004,39.47137591,20.53728,5.99004,21.393,18.48,-0.02,18.48001082
31/05/2019 00:00,26.73216,3.17188,26.91968055,16.77216,4.89188,17.471,19.92,-3.44,20.21484603,36.77216,1.41188,36.79925483,16.77216,4.89188,17.471,20,-3.48,20.30050246
31/05/2019 00:30,27.34792,3.75856,27.60499052,19.05792,5.55856,19.852,16.58,-3.6,16.96633137,35.73792,1.87856,35.7872591,19.05792,5.55856,19.852,16.68,-3.68,17.08112408
31/05/2019 01:00,27.84432,4.75376,28.24720146,20.58432,6.00376,21.442,14.52,-2.5,14.73364856,35.20432,3.44376,35.37235686,20.58432,6.00376,21.442,14.62,-2.56,14.84243915
31/05/2019 01:30,28.00968,4.98824,28.45039037,20.83968,6.07824,21.708,14.34,-2.18,14.50475784,35.27968,3.81824,35.48569821,20.83968,6.07824,21.708,14.44,-2.26,14.61578599
31/05/2019 02:00,28.38912,5.50016,28.91701738,21.42912,6.25016,22.322,13.92,-1.5,14.0005857,35.46912,4.71016,35.78049861,21.42912,6.25016,22.322,14.04,-1.54,14.12420617
31/05/2019 02:30,25.33024,3.87632,25.62512274,16.41024,4.78632,17.094,17.84,-1.82,17.93259602,34.33024,2.90632,34.45304158,16.41024,4.78632,17.094,17.92,-1.88,18.01834621
31/05/2019 03:00,24.79384,3.79612,25.08276358,15.96384,4.65612,16.629,17.66,-1.72,17.74356221,33.70384,2.87612,33.82633437,15.96384,4.65612,16.629,17.74,-1.78,17.82907737
31/05/2019 03:30,27.616,5.718,28.20175491,21.696,6.328,22.6,11.84,-1.22,11.90268877,33.656,5.068,34.03543683,21.696,6.328,22.6,11.96,-1.26,12.02618809
31/05/2019 04:00,33.83688,9.40284,35.1190525,33.74688,9.84284,35.153,0.18,-0.88,0.898220463,34.06688,8.94284,35.22111157,33.74688,9.84284,35.153,0.32,-0.9,0.955196315
31/05/2019 04:30,33.97064,9.88352,35.37920787,33.92064,9.89352,35.334,0.1,-0.02,0.10198039,34.10064,9.89352,35.50683577,33.92064,9.89352,35.334,0.18,0,0.18
31/05/2019 05:00,32.68544,9.47992,34.03243851,32.36544,9.43992,33.714,0.64,0.08,0.64498062,33.06544,9.35992,34.36468281,32.36544,9.43992,33.714,0.7,-0.08,0.704556598
31/05/2019 05:30,31.46488,8.59184,32.61684209,29.83488,8.70184,31.078,3.26,-0.22,3.26741488,33.07488,8.48184,34.14512113,29.83488,8.70184,31.078,3.24,-0.22,3.247460546
31/05/2019 06:00,29.91864,6.98752,30.72377671,26.04864,7.59752,27.134,7.74,-1.22,7.835559967,33.88864,6.33752,34.47613785,26.04864,7.59752,27.134,7.84,-1.26,7.940604511
31/05/2019 06:30,29.80488,6.53684,30.51329463,22.51488,6.56684,23.453,14.58,-0.06,14.58012346,37.19488,6.50684,37.75974133,22.51488,6.56684,23.453,14.68,-0.06,14.68012262
31/05/2019 07:00,32.59584,6.89712,33.31754867,25.15584,7.33712,26.204,14.88,-0.88,14.90599879,40.11584,6.43712,40.62901836,25.15584,7.33712,26.204,14.96,-0.9,14.98704774
31/05/2019 07:30,35.63216,7.09688,36.33203176,27.93216,8.14688,29.096,15.4,-2.1,15.54252232,43.41216,5.98688,43.82303467,27.93216,8.14688,29.096,15.48,-2.16,15.62997121
31/05/2019 08:00,37.20808,8.11944,38.08367791,28.79808,8.39944,29.998,16.82,-0.56,16.82931965,45.73808,8.71944,46.56179331,28.79808,8.39944,29.998,16.94,0.32,16.94302216
31/05/2019 08:30,39.50176,8.38468,40.38182638,30.46176,8.88468,31.731,18.08,-1,18.10763375,48.62176,7.86468,49.253718,30.46176,8.88468,31.731,18.16,-1.02,18.18862282
31/05/2019 09:00,39.34336,9.85848,40.55970419,30.30336,8.83848,31.566,18.08,2.04,18.19472451,48.46336,10.89848,49.67367642,30.30336,8.83848,31.566,18.16,2.06,18.27646574
31/05/2019 09:30,38.9816,9.5988,40.14600976,29.0016,8.4588,30.21,19.96,2.28,20.08979841,49.0416,10.7788,50.21216048,29.0016,8.4588,30.21,20.04,2.32,20.17384445
31/05/2019 10:00,41.10488,10.53684,42.43390339,33.31488,9.71684,34.703,15.58,1.64,15.666078,48.97488,11.37684,50.27893554,33.31488,9.71684,34.703,15.66,1.66,15.74773635
31/05/2019 10:30,43.91896,12.01428,45.53260339,38.68896,11.28428,40.301,10.46,1.46,10.56140142,49.24896,12.74428,50.87117783,38.68896,11.28428,40.301,10.56,1.46,10.66045027
31/05/2019 11:00,39.7436,10.1698,41.02412184,30.5136,8.8998,31.785,18.46,2.54,18.63392605,49.0536,11.4798,50.37897856,30.5136,8.8998,31.785,18.54,2.58,18.7186538
31/05/2019 11:30,40.94992,10.65456,42.31330283,32.44992,9.46456,33.802,17,2.38,17.16579156,49.52992,11.86456,50.93113742,32.44992,9.46456,33.802,17.08,2.4,17.24779406
31/05/2019 12:00,46.48984,13.61412,48.44222834,42.93984,12.52412,44.729,7.1,2.18,7.427139422,50.13984,14.72412,52.25708818,42.93984,12.52412,44.729,7.2,2.2,7.52861209
31/05/2019 12:30,47.9504,15.0372,50.25294264,47.2704,13.7872,49.24,1.36,2.5,2.84597962,48.6904,16.3272,51.3549658,47.2704,13.7872,49.24,1.42,2.54,2.909982818
31/05/2019 13:00,52.9156,17.9958,55.89194522,53.5056,15.6058,55.735,-1.18,4.78,4.923494694,52.4456,20.4658,56.29733501,53.5056,15.6058,55.735,-1.06,4.86,4.974253713
31/05/2019 13:30,43.79488,13.58184,45.85256691,39.67488,11.57184,41.328,8.24,4.02,9.168315003,48.03488,15.65184,50.5205878,39.67488,11.57184,41.328,8.36,4.08,9.30247279
31/05/2019 14:00,46.16496,13.04728,47.9732743,44.42496,12.95728,46.276,3.48,0.18,3.484652063,48.04496,17.55728,51.15248051,44.42496,12.95728,46.276,3.62,4.6,5.853580101
31/05/2019 14:30,41.16344,10.52892,42.48866848,34.21344,9.97892,35.639,13.9,1.1,13.94345725,48.21344,11.11892,49.47894682,34.21344,9.97892,35.639,14,1.14,14.0463376
31/05/2019 15:00,41.2464,10.7702,42.62936454,36.9264,10.7702,38.465,8.64,0,8.64,45.5664,10.7702,46.82193948,36.9264,10.7702,38.465,8.64,0,8.64
31/05/2019 15:30,48.5708,14.2194,50.6094255,48.8208,14.2394,50.855,-0.5,-0.04,0.501597448,48.3208,14.1394,50.34701923,48.8208,14.2394,50.855,-0.5,-0.1,0.509901951
31/05/2019 16:00,49.60376,15.89568,52.08844064,51.89376,15.13568,54.056,-4.58,1.52,4.825639854,47.45376,16.67568,50.29848548,51.89376,15.13568,54.056,-4.44,1.54,4.699489334
31/05/2019 16:30,48.44816,15.71988,50.93465259,50.94816,14.85988,53.071,-5,1.72,5.287570331,46.08816,16.57988,48.97969899,50.94816,14.85988,53.071,-4.86,1.72,5.155385534
31/05/2019 17:00,51.55592,16.15256,54.02701252,52.94592,15.44256,55.152,-2.78,1.42,3.121666222,50.28592,16.86256,53.03790795,52.94592,15.44256,55.152,-2.66,1.42,3.015294347
31/05/2019 17:30,50.20152,14.58836,52.27822547,48.61152,14.17836,50.637,3.18,0.82,3.284021924,51.73152,14.97836,53.85630353,48.61152,14.17836,50.637,3.12,0.8,3.220931542
31/05/2019 18:00,46.98376,12.74068,48.68057755,42.89376,12.51068,44.681,8.18,0.46,8.192923776,51.17376,12.93068,52.78215795,42.89376,12.51068,44.681,8.28,0.42,8.290645331
31/05/2019 18:30,46.4152,12.9586,48.19020756,42.4752,12.3886,44.245,7.88,1.14,7.962034916,50.4552,13.4486,52.21677938,42.4752,12.3886,44.245,7.98,1.06,8.050093167
31/05/2019 19:00,42.82616,10.54388,44.10502676,35.63616,10.39388,37.121,14.38,0.3,14.38312901,50.11616,10.71388,51.24857771,35.63616,10.39388,37.121,14.48,0.32,14.48353548
31/05/2019 19:30,40.42696,9.26328,41.47466035,31.89696,9.30328,33.226,17.06,-0.08,17.06018757,49.05696,9.20328,49.9127808,31.89696,9.30328,33.226,17.16,-0.1,17.16029137
31/05/2019 20:00,38.074,8.132,38.93274843,27.984,8.162,29.15,20.18,-0.06,20.1800892,48.244,8.082,48.91627807,27.984,8.162,29.15,20.26,-0.08,20.26015795
31/05/2019 20:30,34.93384,6.38612,35.51275413,23.64384,6.89612,24.629,22.58,-1.02,22.60302635,46.32384,5.79612,46.68504214,23.64384,6.89612,24.629,22.68,-1.1,22.70665982
31/05/2019 21:00,34.8768,6.2974,35.44077348,24.1968,7.0574,25.205,21.36,-1.52,21.4140141,45.6368,5.4974,45.96671536,24.1968,7.0574,25.205,21.44,-1.56,21.49667881
31/05/2019 21:30,34.11424,6.68832,34.76370227,23.27424,6.78832,24.244,21.68,-0.2,21.68092249,45.05424,6.58832,45.53339986,23.27424,6.78832,24.244,21.78,-0.2,21.78091825
31/05/2019 22:00,32.92424,5.96332,33.45992775,21.95424,6.40332,22.869,21.94,-0.88,21.95764104,43.99424,5.52332,44.339601,21.95424,6.40332,22.869,22.04,-0.88,22.05756106
31/05/2019 22:30,31.37248,3.48864,31.56585355,21.01248,6.12864,21.888,20.72,-5.28,21.38216079,41.83248,5.74864,42.22562308,21.01248,6.12864,21.888,20.82,-0.38,20.82346753
31/05/2019 23:00,30.50616,3.37388,30.69216291,20.99616,6.12388,21.871,19.02,-5.5,19.79925251,40.09616,0.48388,40.09907962,20.99616,6.12388,21.871,19.1,-5.64,19.91531069
31/05/2019 23:30,30.82008,4.77544,31.18785274,23.95008,6.98544,24.948,13.74,-4.42,14.43343341,37.77008,4.00544,37.98187058,23.95008,6.98544,24.948,13.82,-2.98,14.13763771
01/06/2019 00:00,27.68008,4.43044,28.03240317,19.99008,5.83044,20.823,15.38,-2.8,15.63279885,35.45008,2.95044,35.57264775,19.99008,5.83044,20.823,15.46,-2.88,15.72596579
01/06/2019 00:30,26.83504,4.08272,27.14383861,20.13504,5.87272,20.974,13.4,-3.58,13.86998198,33.63504,2.21272,33.70774459,20.13504,5.87272,20.974,13.5,-3.66,13.98733713
01/06/2019 01:00,26.50672,4.47196,26.88130636,20.40672,5.95196,21.257,12.2,-2.96,12.55394759,32.70672,2.91196,32.83609362,20.40672,5.95196,21.257,12.3,-3.04,12.67010655
01/06/2019 01:30,25.41968,4.09324,25.74713081,18.31968,5.34324,19.083,14.2,-2.5,14.41839103,32.59968,2.78324,32.71827564,18.31968,5.34324,19.083,14.28,-2.56,14.50765315
01/06/2019 02:00,23.1116,2.7838,23.2786511,14.0016,4.0838,14.585,18.22,-2.6,18.40457552,32.3016,1.4038,32.33208959,14.0016,4.0838,14.585,18.3,-2.68,18.49519938
01/06/2019 02:30,22.97032,2.97676,23.16239843,14.32032,4.17676,14.917,17.3,-2.4,17.46568063,31.72032,1.71676,31.76674308,14.32032,4.17676,14.917,17.4,-2.46,17.57303616
01/06/2019 03:00,21.28672,2.32196,21.41298547,12.24672,3.57196,12.757,18.08,-2.5,18.25202455,30.40672,1.01196,30.42355476,12.24672,3.57196,12.757,18.16,-2.56,18.33955288
01/06/2019 03:30,19.51408,-0.19756,19.51508002,9.57408,2.79244,9.973,19.88,-5.98,20.75993256,29.57408,-0.92756,29.5886224,9.57408,2.79244,9.973,20,-3.72,20.34301846
01/06/2019 04:00,19.00576,-1.33332,19.05247111,8.76576,2.55668,9.131,20.48,-7.78,21.90796202,29.36576,-4.08332,29.64829443,8.76576,2.55668,9.131,20.6,-6.64,21.64369654
01/06/2019 04:30,19.64312,0.68216,19.65496135,10.53312,3.07216,10.972,18.22,-4.78,18.83658143,28.85312,-1.82784,28.9109587,10.53312,3.07216,10.972,18.32,-4.9,18.96397638
01/06/2019 05:00,19.37592,0.96256,19.39981437,10.46592,3.05256,10.902,17.82,-4.18,18.30368269,28.36592,-1.22744,28.39246425,10.46592,3.05256,10.902,17.9,-4.28,18.40457552
01/06/2019 05:30,20.00448,0.99464,20.02919192,10.40448,3.03464,10.838,19.2,-4.08,19.62871366,29.68448,-1.12536,29.70580394,10.40448,3.03464,10.838,19.28,-4.16,19.72369134
01/06/2019 06:00,20.76376,1.23068,20.80019958,11.21376,3.27068,11.681,19.1,-4.08,19.53090884,30.49376,-0.88932,30.50672531,11.21376,3.27068,11.681,19.28,-4.16,19.72369134
01/06/2019 06:30,19.09792,-0.50144,19.10450184,6.09792,1.77856,6.352,26,-4.56,26.3968483,32.19792,-2.88144,32.32659507,6.09792,1.77856,6.352,26.1,-4.66,26.51274411
01/06/2019 07:00,20.11768,-0.28776,20.11973793,6.24768,1.82224,6.508,27.74,-4.22,28.0591518,34.06768,-2.51776,34.16059039,6.24768,1.82224,6.508,27.82,-4.34,28.15649126
01/06/2019 07:30,22.40488,0.52184,22.41095636,7.51488,2.19184,7.828,29.78,-3.34,29.96671487,37.37488,-1.22816,37.39505358,7.51488,2.19184,7.828,29.86,-3.42,30.05521585
01/06/2019 08:00,28.42736,2.93548,28.5785206,15.68736,4.57548,16.341,25.48,-3.28,25.69024718,41.42736,7.77548,42.15073245,15.68736,4.57548,16.341,25.74,3.2,25.93814951
01/06/2019 08:30,30.62184,5.09012,31.04201035,19.85184,5.79012,20.679,21.54,-1.4,21.5854488,41.49184,4.35012,41.71925611,19.85184,5.79012,20.679,21.64,-1.44,21.68785835
01/06/2019 09:00,35.6648,7.7864,36.50487617,28.4448,8.2964,29.63,14.44,-1.02,14.4759801,42.9648,7.9164,43.68802385,28.4448,8.2964,29.63,14.52,-0.38,14.5249716
01/06/2019 09:30,38.67976,10.16868,39.99407314,33.14976,9.66868,34.531,11.06,1,11.10511594,44.30976,10.66868,45.57604156,33.14976,9.66868,34.531,11.16,1,11.20471329
01/06/2019 10:00,40.5012,11.3466,42.0605817,37.0512,10.8066,38.595,6.9,1.08,6.984010309,44.0512,11.8866,45.62674085,37.0512,10.8066,38.595,7,1.08,7.082824295
01/06/2019 10:30,43.83112,12.86116,45.67905994,43.34112,12.64116,45.147,0.98,0.44,1.07424392,44.42112,13.08116,46.30715548,43.34112,12.64116,45.147,1.08,0.44,1.166190379
01/06/2019 11:00,47.09408,14.35744,49.23401725,50.01408,14.58744,52.098,-5.84,-0.46,5.858088425,44.19408,14.10744,46.39112599,50.01408,14.58744,52.098,-5.82,-0.48,5.839760269
01/06/2019 11:30,48.15936,15.21148,50.50458474,51.87936,15.13148,54.041,-7.44,0.16,7.441720231,44.47936,15.29148,47.0344855,51.87936,15.13148,54.041,-7.4,0.16,7.401729528
01/06/2019 12:00,49.6564,15.4902,52.01638547,53.2464,15.5302,55.465,-7.18,-0.08,7.180445669,46.2264,15.3902,48.72102537,53.2464,15.5302,55.465,-7.02,-0.14,7.021395873
01/06/2019 12:30,49.21,15.145,51.48781531,52.2,15.225,54.375,-5.98,-0.16,5.982140085,46.38,15.045,48.7591676,52.2,15.225,54.375,-5.82,-0.18,5.82278284
01/06/2019 13:00,46.73784,14.56812,48.95565144,48.50784,14.14812,50.529,-3.54,0.84,3.638296305,45.10784,14.98812,47.53273578,48.50784,14.14812,50.529,-3.4,0.84,3.502227862
01/06/2019 13:30,46.2756,14.4008,48.4645664,47.3856,13.8208,49.36,-2.22,1.16,2.504795401,45.2856,14.9608,47.69288316,47.3856,13.8208,49.36,-2.1,1.14,2.38947693
01/06/2019 14:00,46.00616,15.13888,48.43296858,49.67616,14.48888,51.746,-7.34,1.3,7.454233696,42.39616,15.78888,45.24072407,49.67616,14.48888,51.746,-7.28,1.3,7.39516058
01/06/2019 14:30,45.59968,12.98324,47.41197462,46.87968,13.67324,48.833,-2.56,-1.38,2.908264087,44.57968,12.81324,46.38455549,46.87968,13.67324,48.833,-2.3,-0.86,2.455524384
01/06/2019 15:00,45.61352,13.36436,47.53103539,49.52352,14.44436,51.587,-7.82,-2.16,8.112829346,41.80352,12.20436,43.54860144,49.52352,14.44436,51.587,-7.72,-2.24,8.038407803
01/06/2019 15:30,47.722,14.601,49.90569592,53.352,15.561,55.575,-11.26,-1.92,11.42252161,42.212,13.581,44.342942,53.352,15.561,55.575,-11.14,-1.98,11.31459235
01/06/2019 16:00,48.60968,13.14824,50.35650112,49.15968,14.33824,51.208,-1.1,-2.38,2.621907702,48.21968,11.89824,49.66594059,49.15968,14.33824,51.208,-0.94,-2.44,2.614804008
01/06/2019 16:30,45.08832,11.39576,46.50612805,44.00832,12.83576,45.842,2.16,-2.88,3.6,46.24832,9.87576,47.29099003,44.00832,12.83576,45.842,2.24,-2.96,3.712034483
01/06/2019 17:00,40.69928,9.27604,41.74297918,37.52928,10.94604,39.093,6.34,-3.34,7.16597516,43.82928,7.52604,44.4707439,37.52928,10.94604,39.093,6.3,-3.42,7.168430791
01/06/2019 17:30,35.57144,5.67792,36.02174509,26.70144,7.78792,27.814,17.74,-4.22,18.23502125,44.52144,3.46792,44.65629954,26.70144,7.78792,27.814,17.82,-4.32,18.33616099
01/06/2019 18:00,32.3664,3.5452,32.55997991,20.0064,5.8352,20.84,24.72,-4.58,25.14070007,44.8064,1.1552,44.82128923,20.0064,5.8352,20.84,24.8,-4.68,25.2377178
01/06/2019 18:30,32.0028,3.0854,32.15118817,19.4928,5.6854,20.305,25.02,-5.2,25.55465515,44.5928,0.3454,44.59413765,19.4928,5.6854,20.305,25.1,-5.34,25.66175364
01/06/2019 19:00,28.09792,1.97856,28.16749559,12.57792,3.66856,13.102,31.04,-3.38,31.22348475,43.71792,4.04856,43.90498112,12.57792,3.66856,13.102,31.14,0.38,31.14231848
01/06/2019 19:30,26.22592,1.33256,26.2597524,9.98592,2.91256,10.402,32.48,-3.16,32.63335717,42.56592,-0.32744,42.5671794,9.98592,2.91256,10.402,32.58,-3.24,32.74070861
01/06/2019 20:00,24.20648,-0.83936,24.22102804,6.03648,1.76064,6.288,36.34,-5.2,36.71015663,42.47648,-3.55936,42.62534923,6.03648,1.76064,6.288,36.44,-5.32,36.82629495
01/06/2019 20:30,23.77496,-0.54772,23.78126826,6.86496,2.00228,7.151,33.82,-5.1,34.20237419,40.78496,-3.21772,40.91169373,6.86496,2.00228,7.151,33.92,-5.22,34.31930652
01/06/2019 21:00,24.97456,0.78508,24.98689652,9.99456,2.91508,10.411,29.96,-4.26,30.26134828,40.03456,-1.44492,40.06062641,9.99456,2.91508,10.411,30.04,-4.36,30.35475581
01/06/2019 21:30,25.57456,1.01008,25.59449903,10.59456,3.09008,11.036,29.96,-4.16,30.24743295,40.63456,-1.16992,40.65139824,10.59456,3.09008,11.036,30.04,-4.26,30.34055372
01/06/2019 22:00,29.02128,3.96704,29.29116077,17.92128,5.22704,18.668,22.2,-2.52,22.34256923,40.22128,2.62704,40.30698083,17.92128,5.22704,18.668,22.3,-2.6,22.45105788
01/06/2019 22:30,33.10904,8.56472,34.19887364,26.27904,7.66472,27.374,13.66,1.8,13.77808405,40.03904,5.16472,40.37076983,26.27904,7.66472,27.374,13.76,-2.5,13.98526367
01/06/2019 23:00,32.07256,5.77908,32.5890606,25.64256,7.47908,26.711,12.86,-3.4,13.30186453,38.60256,3.97908,38.80709621,25.64256,7.47908,26.711,12.96,-3.5,13.42429142
01/06/2019 23:30,28.91152,5.12336,29.3619619,21.37152,6.23336,22.262,15.08,-2.22,15.2425326,36.55152,3.93336,36.762548,21.37152,6.23336,22.262,15.18,-2.3,15.35325373
02/06/2019 00:00,26.1292,4.0706,26.44437326,17.6592,5.1506,18.395,16.94,-2.16,17.07715433,34.6792,2.9306,34.80280634,17.6592,5.1506,18.395,17.02,-2.22,17.16417199
02/06/2019 00:30,25.33504,2.74272,25.4830682,17.73504,5.17272,18.474,15.2,-4.86,15.95805753,33.05504,3.13272,33.20315654,17.73504,5.17272,18.474,15.32,-2.04,15.45522565
02/06/2019 01:00,24.17824,1.25532,24.21080581,16.57824,4.83532,17.269,15.2,-7.16,16.80195227,31.89824,-2.50468,31.99642382,16.57824,4.83532,17.269,15.32,-7.34,16.9875837
02/06/2019 01:30,22.17848,0.08664,22.17864923,12.94848,3.77664,13.488,18.46,-7.38,19.88054325,31.46848,-3.76336,31.69271386,12.94848,3.77664,13.488,18.52,-7.54,19.99604961
02/06/2019 02:00,22.6596,0.3378,22.66211775,13.8096,4.0278,14.385,17.7,-7.38,19.17692363,31.6096,-3.5122,31.80412491,13.8096,4.0278,14.385,17.8,-7.54,19.33110447
02/06/2019 02:30,21.67736,-0.18452,21.67814531,12.56736,3.66548,13.091,18.22,-7.7,19.78025278,30.86736,-4.21452,31.15374925,12.56736,3.66548,13.091,18.3,-7.88,19.92446737
02/06/2019 03:00,20.71352,-0.31564,20.71592478,11.60352,3.38436,12.087,18.22,-7.4,19.66541126,29.90352,-4.19564,30.19642203,11.60352,3.38436,12.087,18.3,-7.58,19.80773586
02/06/2019 03:30,19.30704,-1.02628,19.3342971,8.92704,2.60372,9.299,20.76,-7.26,21.99284429,29.76704,-4.83628,30.15735855,8.92704,2.60372,9.299,20.84,-7.44,22.12824439
02/06/2019 04:00,18.5848,-1.4586,18.64195014,7.6848,2.2414,8.005,21.8,-7.4,23.02172887,29.5648,-5.3186,30.03938922,7.6848,2.2414,8.005,21.88,-7.56,23.14925485
02/06/2019 04:30,19.47032,-1.02824,19.4974521,9.88032,2.88176,10.292,19.18,-7.82,20.71291385,29.14032,-5.11824,29.58639266,9.88032,2.88176,10.292,19.26,-8,20.85539738
02/06/2019 05:00,20.31952,-0.28264,20.32148563,12.77952,3.72736,13.312,15.08,-8.02,17.08001171,27.93952,-4.47264,28.29525201,12.77952,3.72736,13.312,15.16,-8.2,17.23559108
02/06/2019 05:30,22.11136,0.71248,22.12283591,16.19136,4.72248,16.866,11.84,-8.02,14.30055943,28.13136,-3.47752,28.34548572,16.19136,4.72248,16.866,11.94,-8.2,14.48459872
02/06/2019 06:00,23.48616,1.54388,23.53684934,18.83616,5.49388,19.621,9.3,-7.9,12.20245877,28.23616,-2.58612,28.35434267,18.83616,5.49388,19.621,9.4,-8.08,12.39541851
02/06/2019 06:30,25.63088,2.63484,25.76595411,21.41088,6.24484,22.303,8.44,-7.22,11.10684474,29.95088,-1.15516,29.97314811,21.41088,6.24484,22.303,8.54,-7.4,11.3000708
02/06/2019 07:00,26.624,3.937,26.91351603,22.344,6.517,23.275,8.56,-5.16,9.994958729,31.024,3.237,31.19241486,22.344,6.517,23.275,8.68,-3.28,9.279051676
02/06/2019 07:30,27.92824,5.18032,28.40461767,23.17824,6.76032,24.144,9.5,-3.16,10.01177307,32.77824,3.52032,32.96673582,23.17824,6.76032,24.144,9.6,-3.24,10.13200869
02/06/2019 08:00,29.42776,4.93768,29.83913106,23.95776,6.98768,24.956,10.94,-4.1,11.68304755,35.01776,2.76768,35.12696355,23.95776,6.98768,24.956,11.06,-4.22,11.83773627
02/06/2019 08:30,33.97696,6.80328,34.65138424,30.21696,8.81328,31.476,7.52,-4.02,8.5270628,37.81696,4.69328,38.10707731,30.21696,8.81328,31.476,7.6,-4.12,8.644906015
02/06/2019 09:00,36.80736,8.20048,37.70980804,35.96736,10.49048,37.466,1.68,-4.58,4.878401378,37.84736,5.81048,38.29078658,35.96736,10.49048,37.466,1.88,-4.68,5.043490855
02/06/2019 09:30,38.26688,8.93784,39.29680762,37.94688,11.06784,39.528,0.64,-4.26,4.307806867,38.68688,6.70784,39.26410322,37.94688,11.06784,39.528,0.74,-4.36,4.422352315
02/06/2019 10:00,47.6488,13.8784,49.62880341,52.1088,15.1984,54.28,-8.92,-2.64,9.30247279,43.1488,12.7584,44.99550769,52.1088,15.1984,54.28,-8.96,-2.44,9.286290971
02/06/2019 10:30,58.10392,21.47156,61.94427664,70.15392,20.46156,73.077,-24.1,2.02,24.18450744,46.17392,22.50156,51.36488188,70.15392,20.46156,73.077,-23.98,2.04,24.06661588
02/06/2019 11:00,61.79616,23.77888,66.21329568,76.55616,22.32888,79.746,-29.52,2.9,29.66210377,47.17616,25.26888,53.51734643,76.55616,22.32888,79.746,-29.38,2.94,29.52673365
02/06/2019 11:30,63.13976,24.34868,67.67191079,78.50976,22.89868,81.781,-30.74,2.9,30.87648944,47.88976,25.83868,54.41568245,78.50976,22.89868,81.781,-30.62,2.94,30.76081923
02/06/2019 12:00,64.0648,24.4964,68.58842622,79.8048,23.2764,83.13,-31.48,2.44,31.57442003,48.4448,25.7364,54.85673096,79.8048,23.2764,83.13,-31.36,2.46,31.45633799
02/06/2019 12:30,60.77536,22.47448,64.79773634,73.93536,21.56448,77.016,-26.32,1.82,26.38285049,47.73536,23.38448,53.15541834,73.93536,21.56448,77.016,-26.2,1.82,26.26313766
02/06/2019 13:00,58.46584,21.17212,62.1812923,68.71584,20.04212,71.579,-20.5,2.26,20.62419938,48.33584,22.32212,53.24124782,68.71584,20.04212,71.579,-20.38,2.28,20.50714022
02/06/2019 13:30,60.57728,23.09504,64.83045368,73.45728,21.42504,76.518,-25.76,3.34,25.97562704,47.79728,24.80504,53.8504409,73.45728,21.42504,76.518,-25.66,3.38,25.88165373
02/06/2019 14:00,64.80096,25.94528,69.80201982,82.68096,24.11528,86.126,-35.76,3.66,35.94681071,47.06096,27.81528,54.66647746,82.68096,24.11528,86.126,-35.62,3.7,35.81165174
02/06/2019 14:30,65.32784,25.67812,70.19325128,83.06784,24.22812,86.529,-35.48,2.9,35.59832019,47.70784,27.16812,54.90122714,83.06784,24.22812,86.529,-35.36,2.94,35.48201234
02/06/2019 15:00,55.4336,19.3898,58.72689633,63.8736,18.6298,66.535,-16.88,1.52,16.94829785,47.0936,20.1698,51.23112328,63.8736,18.6298,66.535,-16.78,1.54,16.85051928
02/06/2019 15:30,50.7272,16.5646,53.36323447,53.2272,15.5246,55.445,-5,2.08,5.41538549,48.3672,17.6246,51.47827271,53.2272,15.5246,55.445,-4.86,2.1,5.29429882
02/06/2019 16:00,54.30752,18.76636,57.45853284,60.22752,17.56636,62.737,-11.84,2.4,12.08079468,48.50752,19.98636,52.46364534,60.22752,17.56636,62.737,-11.72,2.42,11.96723861
02/06/2019 16:30,53.56824,17.56032,56.37305363,57.01824,16.63032,59.394,-6.9,1.86,7.146299742,50.23824,18.49032,53.53291223,57.01824,16.63032,59.394,-6.78,1.86,7.030504961
02/06/2019 17:00,54.48968,17.61324,57.26562188,57.43968,16.75324,59.833,-5.9,1.72,6.145600052,51.73968,18.49324,54.94537662,57.43968,16.75324,59.833,-5.7,1.74,5.95966442
02/06/2019 17:30,57.19744,19.18592,60.32948424,62.55744,18.24592,65.164,-10.72,1.88,10.88360234,51.93744,20.14592,55.70777115,62.55744,18.24592,65.164,-10.62,1.9,10.78862364
02/06/2019 18:00,55.3308,18.2194,58.25327429,59.1408,17.2494,61.605,-7.62,1.94,7.863078278,51.6008,19.2094,55.06036332,59.1408,17.2494,61.605,-7.54,1.96,7.79058406
02/06/2019 18:30,55.74784,18.68812,58.79683234,60.74784,17.71812,63.279,-10,1.94,10.18644197,50.84784,19.67812,54.52275891,60.74784,17.71812,63.279,-9.9,1.96,10.09215537
02/06/2019 19:00,50.88584,15.63212,53.23280838,52.15584,15.21212,54.329,-2.54,0.84,2.675294376,49.69584,16.01212,52.21172761,52.15584,15.21212,54.329,-2.46,0.8,2.586812711
02/06/2019 19:30,48.33072,14.33896,50.41293752,47.31072,13.79896,49.282,2.04,1.08,2.308246087,49.41072,14.87896,51.60235171,47.31072,13.79896,49.282,2.1,1.08,2.361440238
02/06/2019 20:00,48.26632,14.66976,50.4464023,49.81632,14.52976,51.892,-3.1,0.28,3.112619476,46.83632,14.76976,49.10994483,49.81632,14.52976,51.892,-2.98,0.24,2.989648809
02/06/2019 20:30,42.29128,11.70704,43.8817405,39.04128,11.38704,40.668,6.5,0.64,6.531431696,45.60128,11.96704,47.14537924,39.04128,11.38704,40.668,6.56,0.58,6.58559033
02/06/2019 21:00,42.09968,11.52324,43.64823154,40.87968,11.92324,42.583,2.44,-0.8,2.567800615,43.37968,12.26324,45.07974814,40.87968,11.92324,42.583,2.5,0.34,2.523014071
02/06/2019 21:30,40.56384,9.70112,41.70775521,38.40384,11.20112,40.004,4.32,-3,5.25950568,42.82384,9.48112,43.86083571,38.40384,11.20112,40.004,4.42,-1.72,4.74286833
02/06/2019 22:00,40.34024,11.26632,41.88394597,38.49024,11.22632,40.094,3.7,0.08,3.700864764,42.25024,11.26632,43.72656797,38.49024,11.22632,40.094,3.76,0.04,3.76021276
02/06/2019 22:30,34.94664,7.85152,35.81778907,29.45664,8.59152,30.684,10.98,-1.48,11.07929601,40.53664,7.99152,41.31686792,29.45664,8.59152,30.684,11.08,-0.6,11.0962336
02/06/2019 23:00,32.84544,7.32992,33.65338996,27.08544,7.89992,28.214,11.52,-1.14,11.57626883,38.68544,6.73992,39.26817782,27.08544,7.89992,28.214,11.6,-1.16,11.65785572
02/06/2019 23:30,29.62272,5.43496,30.11717667,23.26272,6.78496,24.232,12.72,-2.7,13.00339956,36.08272,4.00496,36.3043026,23.26272,6.78496,24.232,12.82,-2.78,13.11795716
03/06/2019 00:00,32.49392,8.06656,33.4802065,29.95392,8.73656,31.202,5.08,-1.34,5.253760558,35.01392,7.33656,35.77428834,29.95392,8.73656,31.202,5.06,-1.4,5.250104761
03/06/2019 00:30,30.0304,6.8272,30.79668138,27.8304,8.1172,28.99,4.4,-2.58,5.100627412,32.3504,5.4572,32.8074597,27.8304,8.1172,28.99,4.52,-2.66,5.244616287
03/06/2019 01:00,28.53016,6.28088,29.21334427,24.86016,7.25088,25.896,7.34,-1.94,7.592048472,32.30016,5.23088,32.72097862,24.86016,7.25088,25.896,7.44,-2.02,7.709344979
03/06/2019 01:30,30.7844,7.4542,31.67403323,28.8144,8.4042,30.015,3.94,-1.9,4.374197069,32.7944,6.3842,33.41003863,28.8144,8.4042,30.015,3.98,-2.02,4.463272342
03/06/2019 02:00,27.86936,5.58648,28.42375742,23.43936,6.83648,24.416,8.86,-2.5,9.205954595,32.39936,4.25648,32.67776232,23.43936,6.83648,24.416,8.96,-2.58,9.324054912
03/06/2019 02:30,27.05296,4.98628,27.50864651,22.51296,6.56628,23.451,9.08,-3.16,9.614156229,31.69296,3.32628,31.86703394,22.51296,6.56628,23.451,9.18,-3.24,9.734988444
03/06/2019 03:00,26.11752,4.88636,26.5706862,21.34752,6.22636,22.237,9.54,-2.68,9.909288572,30.98752,3.44636,31.17857907,21.34752,6.22636,22.237,9.64,-2.78,10.03284606
03/06/2019 03:30,27.8188,5.9434,28.44661029,24.1488,7.0434,25.155,7.34,-2.2,7.662610521,31.6088,4.7634,31.96570376,24.1488,7.0434,25.155,7.46,-2.28,7.800640999
03/06/2019 04:00,27.48216,5.91188,28.1108421,23.49216,6.85188,24.471,7.98,-1.88,8.198463271,31.59216,4.89188,31.96865752,23.49216,6.85188,24.471,8.1,-1.96,8.333762656
03/06/2019 04:30,28.25216,6.11188,28.90570224,24.45216,7.13188,25.471,7.6,-2.04,7.869027894,32.15216,5.01188,32.54044151,24.45216,7.13188,25.471,7.7,-2.12,7.986513632
03/06/2019 05:00,28.38064,6.31852,29.07549521,25.16064,7.33852,26.209,6.44,-2.04,6.755383039,31.70064,5.21852,32.1273019,25.16064,7.33852,26.209,6.54,-2.12,6.875027273
03/06/2019 05:30,30.08528,7.60404,31.03136312,27.54528,8.03404,28.693,5.08,-0.86,5.152281048,32.72528,7.13404,33.49385731,27.54528,8.03404,28.693,5.18,-0.9,5.257604017
03/06/2019 06:00,29.96968,6.66324,30.70147369,25.75968,7.51324,26.833,8.42,-1.7,8.589901047,34.27968,5.75324,34.75911724,25.75968,7.51324,26.833,8.52,-1.76,8.699885057
03/06/2019 06:30,30.76184,6.78512,31.50124845,23.33184,6.80512,24.304,14.86,-0.04,14.86005384,38.29184,6.74512,38.88137928,23.33184,6.80512,24.304,14.96,-0.06,14.96012032
03/06/2019 07:00,32.3328,5.7154,32.83406391,23.0928,6.7354,24.055,18.48,-2.04,18.59225645,41.6928,4.6354,41.94969017,23.0928,6.7354,24.055,18.6,-2.1,18.71817299
03/06/2019 07:30,34.03984,6.16912,34.59434562,22.65984,6.60912,23.604,22.76,-0.88,22.77700595,45.55984,8.22912,46.29705646,22.65984,6.60912,23.604,22.9,1.62,22.9572298
03/06/2019 08:00,36.948,8.129,37.83167119,26.568,7.749,27.675,20.76,0.76,20.77390671,47.408,8.529,48.16910114,26.568,7.749,27.675,20.84,0.78,20.85459182
03/06/2019 08:30,43.79776,12.67768,45.59569444,39.55776,11.53768,41.206,8.48,2.28,8.781161654,48.07776,13.83768,50.02951523,39.55776,11.53768,41.206,8.52,2.3,8.824987252
03/06/2019 09:00,53.00944,18.21692,56.05226939,54.22944,15.81692,56.489,-2.44,4.8,5.384570549,51.92944,20.67692,55.8945593,54.22944,15.81692,56.489,-2.3,4.86,5.376764827
03/06/2019 09:30,56.40784,19.68312,59.74336471,59.90784,17.47312,62.404,-7,4.42,8.278671391,53.00784,21.95312,57.37395384,59.90784,17.47312,62.404,-6.9,4.48,8.226809831
03/06/2019 10:00,59.82632,21.66476,63.62822008,66.01632,19.25476,68.767,-12.38,4.82,13.28520982,53.75632,24.15476,58.93381347,66.01632,19.25476,68.767,-12.26,4.9,13.20293907
03/06/2019 10:30,62.342,23.301,66.55420021,71.112,20.741,74.075,-17.54,5.12,18.27200044,53.672,25.941,59.61223922,71.112,20.741,74.075,-17.44,5.2,18.19872523
03/06/2019 11:00,62.498,23.044,66.61100465,71.088,20.734,74.05,-17.18,4.62,17.79035694,54.028,25.414,59.70675154,71.088,20.734,74.05,-17.06,4.68,17.69027982
03/06/2019 11:30,59.09064,20.08352,62.41034779,61.52064,17.94352,64.084,-4.86,4.28,6.475955528,56.90064,22.28352,61.10841265,61.52064,17.94352,64.084,-4.62,4.34,6.338769597
03/06/2019 12:00,54.43912,18.24016,57.41359789,56.22912,16.40016,58.572,-3.58,3.68,5.134082196,52.76912,20.14016,56.48190923,56.22912,16.40016,58.572,-3.46,3.74,5.095017174
03/06/2019 12:30,51.46656,18.07108,54.54695895,54.10656,15.78108,56.361,-5.28,4.58,6.989620877,48.90656,20.44108,53.00650302,54.10656,15.78108,56.361,-5.2,4.66,6.982521035
03/06/2019 13:00,59.63992,18.19956,62.3549841,56.32992,16.42956,58.677,6.62,3.54,7.507063341,63.16992,20.00956,66.26327251,56.32992,16.42956,58.677,6.84,3.58,7.720233157
03/06/2019 13:30,41.214,12.097,42.95266237,37.704,10.997,39.275,7.02,2.2,7.356656849,44.884,13.217,46.78955594,37.704,10.997,39.275,7.18,2.22,7.515370916
03/06/2019 14:00,59.58304,20.53672,63.02297616,63.38304,18.48672,66.024,-7.6,4.1,8.63539229,55.90304,22.64672,60.31603276,63.38304,18.48672,66.024,-7.48,4.16,8.558971901
03/06/2019 14:30,43.88136,14.23748,46.13328074,44.15136,12.87748,45.991,-0.54,2.72,2.773084925,43.89136,15.61748,46.58709225,44.15136,12.87748,45.991,-0.26,2.74,2.752308122
03/06/2019 15:00,57.56696,19.65828,60.83093667,62.01696,18.08828,64.601,-8.9,3.14,9.437669204,53.35696,21.26828,57.4395762,62.01696,18.08828,64.601,-8.66,3.18,9.22539972
03/06/2019 15:30,41.88632,12.33476,43.66474673,37.93632,11.06476,39.517,7.9,2.54,8.29828898,45.91632,9.46476,46.88166085,37.93632,11.06476,39.517,7.98,-1.6,8.138820553
03/06/2019 16:00,52.03432,16.41876,54.56323064,48.54432,14.15876,50.567,6.98,4.52,8.315696002,55.64432,18.73876,58.71483181,48.54432,14.15876,50.567,7.1,4.58,8.449047284
03/06/2019 16:30,41.16736,10.97548,42.60531294,29.60736,8.63548,30.841,23.12,4.68,23.58891265,52.84736,13.37548,54.51373152,29.60736,8.63548,30.841,23.24,4.74,23.71845695
03/06/2019 17:00,38.37504,8.34272,39.2714231,22.77504,6.64272,23.724,31.2,3.4,31.38470965,54.09504,10.10272,55.03033985,22.77504,6.64272,23.724,31.32,3.46,31.51053792
03/06/2019 17:30,37.00528,7.08404,37.67723942,19.38528,5.65404,20.193,35.24,2.86,35.35586514,54.74528,8.55404,55.40954144,19.38528,5.65404,20.193,35.36,2.9,35.47872038
03/06/2019 18:00,34.44224,3.76732,34.64766365,12.88224,3.75732,13.419,43.12,0.02,43.12000464,56.12224,8.27732,56.72935615,12.88224,3.75732,13.419,43.24,4.52,43.47560235
03/06/2019 18:30,37.64752,7.46136,38.37978185,20.02752,5.84136,20.862,35.24,3.24,35.38863094,55.38752,9.14136,56.13681354,20.02752,5.84136,20.862,35.36,3.3,35.51365371
03/06/2019 19:00,38.24176,8.52468,39.18038255,22.30176,6.50468,23.231,31.88,4.04,32.13496538,54.30176,10.62468,55.33141029,22.30176,6.50468,23.231,32,4.12,32.26413489
03/06/2019 19:30,36.9796,6.7128,37.58393939,21.3696,6.2328,22.26,31.22,0.96,31.23475628,52.7096,7.3928,53.22551478,21.3696,6.2328,22.26,31.34,1.16,31.36146043
03/06/2019 20:00,36.75984,6.70912,37.36707278,21.93984,6.39912,22.854,29.64,0.62,29.64648377,51.69984,7.01912,52.17414591,21.93984,6.39912,22.854,29.76,0.62,29.76645763
03/06/2019 20:30,32.5424,4.5132,32.85386997,15.3024,4.4632,15.94,34.48,0.1,34.48014501,49.9224,4.5232,50.12689258,15.3024,4.4632,15.94,34.62,0.06,34.62005199
03/06/2019 21:00,29.43576,2.35668,29.52994933,10.44576,3.04668,10.881,37.98,-1.38,38.00506282,48.54576,1.64668,48.5736798,10.44576,3.04668,10.881,38.1,-1.4,38.12571311
03/06/2019 21:30,28.6608,1.6544,28.70850912,10.0608,2.9344,10.48,37.2,-2.56,37.28798198,47.3808,0.2944,47.38171462,10.0608,2.9344,10.48,37.32,-2.64,37.41325968
03/06/2019 22:00,27.57616,0.70388,27.58514179,8.03616,2.34388,8.371,39.08,-3.28,39.2174043,47.21616,-1.01612,47.22709249,8.03616,2.34388,8.371,39.18,-3.36,39.32380958
03/06/2019 22:30,26.72456,1.29508,26.75592158,8.79456,2.56508,9.161,35.86,-2.54,35.94984284,44.73456,-0.05492,44.73459371,8.79456,2.56508,9.161,35.94,-2.62,36.03537151
03/06/2019 23:00,26.9916,2.4188,27.09976133,11.7216,3.4188,12.21,30.54,-2,30.60541782,42.3616,1.3588,42.38338698,11.7216,3.4188,12.21,30.64,-2.06,30.70917127
03/06/2019 23:30,26.78,1.855,26.84416929,14.04,4.095,14.625,25.48,-4.48,25.87084846,39.62,-0.485,39.6229684,14.04,4.095,14.625,25.58,-4.58,25.98678126
04/06/2019 00:00,24.31688,1.23784,24.34836546,11.06688,3.22784,11.528,26.5,-3.98,26.79720881,37.68688,-0.85216,37.69651311,11.06688,3.22784,11.528,26.62,-4.08,26.9308522
04/06/2019 00:30,22.44768,1.44724,22.49428463,9.48768,2.76724,9.883,25.92,-2.64,26.05409757,35.52768,0.06724,35.52774363,9.48768,2.76724,9.883,26.04,-2.7,26.17960275
04/06/2019 01:00,20.77672,0.95696,20.79874675,7.56672,2.20696,7.882,26.42,-2.5,26.53801801,34.10672,-0.35304,34.10854712,7.56672,2.20696,7.882,26.54,-2.56,26.66318061
04/06/2019 01:30,21.87344,2.13392,21.97728354,9.37344,2.73392,9.764,25,-1.2,25.02878343,34.47344,1.51392,34.5066663,9.37344,2.73392,9.764,25.1,-1.22,25.12963191
04/06/2019 02:00,22.528,3.079,22.73743664,10.488,3.059,10.925,24.08,0.04,24.08003322,34.688,3.039,34.82086824,10.488,3.059,10.925,24.2,-0.02,24.20000826
04/06/2019 02:30,23.09312,1.86716,23.16848027,12.33312,3.59716,12.847,21.52,-3.46,21.79637585,33.97312,0.03716,33.97314032,12.33312,3.59716,12.847,21.64,-3.56,21.93087322
04/06/2019 03:00,22.04192,1.64056,22.10288837,10.80192,3.15056,11.252,22.48,-3.02,22.68194877,33.38192,0.05056,33.38195829,10.80192,3.15056,11.252,22.58,-3.1,22.79180554
04/06/2019 03:30,23.14928,3.18104,23.36681793,13.16928,3.84104,13.718,19.96,-1.32,20.00359968,33.24928,2.46104,33.34023603,13.16928,3.84104,13.718,20.08,-1.38,20.12736446
04/06/2019 04:00,22.00728,2.62004,22.16269349,11.41728,3.33004,11.893,21.18,-1.42,21.22754814,32.69728,1.87004,32.7507125,11.41728,3.33004,11.893,21.28,-1.46,21.33002579
04/06/2019 04:30,21.34408,1.77244,21.41754642,10.05408,2.93244,10.473,22.58,-2.32,22.69887222,32.73408,0.55244,32.73874132,10.05408,2.93244,10.473,22.68,-2.38,22.80453464
04/06/2019 05:00,21.00904,1.70472,21.07808891,9.95904,2.90472,10.374,22.1,-2.4,22.22993477,32.15904,0.44472,32.16211482,9.95904,2.90472,10.374,22.2,-2.46,22.33588145
04/06/2019 05:30,19.1904,-0.0478,19.19045953,5.8704,1.7122,6.115,26.64,-3.52,26.87154629,32.6104,-1.8878,32.6649962,5.8704,1.7122,6.115,26.74,-3.6,26.98124534
04/06/2019 06:00,21.03984,-0.12588,21.04021656,7.17984,2.09412,7.479,27.72,-4.44,28.07333254,34.99984,-2.46588,35.08659807,7.17984,2.09412,7.479,27.82,-4.56,28.19123977
04/06/2019 06:30,22.39528,0.06904,22.39538642,5.82528,1.69904,6.068,33.14,-3.26,33.29995796,39.04528,1.99904,39.09641993,5.82528,1.69904,6.068,33.22,0.3,33.22135458
