Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/06/2019 07:00,24.9332,0.5776,24.93988941,6.8832,2.0076,7.17,36.1,-2.86,36.21311365,43.0832,-0.9124,43.09286015,6.8832,2.0076,7.17,36.2,-2.92,36.31757701
04/06/2019 07:30,27.388,1.779,27.44571706,8.568,2.499,8.925,37.64,-1.44,37.66753509,46.308,1.019,46.31921011,8.568,2.499,8.925,37.74,-1.48,37.76900846
04/06/2019 08:00,29.50544,2.73492,29.63192159,11.36544,3.31492,11.839,36.28,-1.16,36.29853992,47.74544,5.89492,48.10797359,11.36544,3.31492,11.839,36.38,2.58,36.47136959
04/06/2019 08:30,31.6328,5.7404,32.14943589,14.5728,4.2504,15.18,34.12,2.98,34.24988759,48.8128,7.2904,49.35422349,14.5728,4.2504,15.18,34.24,3.04,34.37468836
04/06/2019 09:00,33.3296,4.5078,33.63305661,18.3696,5.3578,19.135,29.92,-1.7,29.96825654,48.4696,8.8378,49.26874093,18.3696,5.3578,19.135,30.1,3.48,30.30050165
04/06/2019 09:30,40.19168,10.92424,41.64985187,31.35168,9.14424,32.658,17.68,3.56,18.03485514,49.15168,12.76424,50.78201916,31.35168,9.14424,32.658,17.8,3.62,18.16437172
04/06/2019 10:00,42.91856,11.65708,44.47347869,36.77856,10.72708,38.311,12.28,1.86,12.42006441,49.17856,12.60708,50.76878204,36.77856,10.72708,38.311,12.4,1.88,12.54170642
04/06/2019 10:30,38.2796,8.2978,39.16862598,26.7696,7.8078,27.885,23.02,0.98,23.04085068,49.8896,8.7878,50.65765112,26.7696,7.8078,27.885,23.12,0.98,23.14076058
04/06/2019 11:00,41.14232,9.90776,42.31848536,31.91232,9.30776,33.242,18.46,1.2,18.49896213,50.47232,10.50776,51.55451587,31.91232,9.30776,33.242,18.56,1.2,18.59875265
04/06/2019 11:30,37.21648,7.54064,37.97272225,23.79648,6.94064,24.788,26.84,1.2,26.86681224,50.73648,8.14064,51.3854106,23.79648,6.94064,24.788,26.94,1.2,26.96671281
04/06/2019 12:00,37.1672,7.2696,37.87146472,22.8672,6.6696,23.82,28.6,1.2,28.62516375,51.5672,7.8696,52.16422836,22.8672,6.6696,23.82,28.7,1.2,28.72507615
04/06/2019 12:30,37.80272,7.38496,38.51731135,23.26272,6.78496,24.232,29.08,1.2,29.10474875,52.42272,7.98496,53.02736236,23.26272,6.78496,24.232,29.16,1.2,29.18468091
04/06/2019 13:00,34.32496,5.04228,34.69333461,15.98496,4.66228,16.651,36.68,0.76,36.68787266,52.76496,5.42228,53.04283292,15.98496,4.66228,16.651,36.78,0.76,36.78785126
04/06/2019 13:30,35.2916,4.5638,35.58546474,17.3616,5.0638,18.085,35.86,-1,35.8739404,53.3016,8.3438,53.95071418,17.3616,5.0638,18.085,35.94,3.28,36.08936131
04/06/2019 14:00,38.63168,9.24424,39.72231958,25.11168,7.32424,26.158,27.04,3.84,27.31130169,52.25168,11.22424,53.44363036,25.11168,7.32424,26.158,27.14,3.9,27.41878188
04/06/2019 14:30,39.80168,9.83924,40.99980945,27.15168,7.91924,28.283,25.3,3.84,25.58975576,52.57168,11.75924,53.87078302,27.15168,7.91924,28.283,25.42,3.84,25.7084033
04/06/2019 15:00,42.34648,11.93564,43.99640747,32.07648,9.35564,33.413,20.54,5.16,21.17822467,52.71648,14.59564,54.69972551,32.07648,9.35564,33.413,20.64,5.24,21.29476931
04/06/2019 15:30,45.06136,13.93748,47.16756845,37.67136,10.98748,39.241,14.78,5.9,15.91409438,52.57136,16.98748,55.24782683,37.67136,10.98748,39.241,14.9,6,16.06268969
04/06/2019 16:00,48.40656,15.10108,50.70737292,42.58656,12.42108,44.361,11.64,5.36,12.81480394,54.32656,17.86108,57.18735262,42.58656,12.42108,44.361,11.74,5.44,12.93913444
04/06/2019 16:30,41.85168,9.90924,43.00879162,28.11168,8.19924,29.283,27.48,3.42,27.69199884,55.69168,11.67924,56.90314462,28.11168,8.19924,29.283,27.58,3.48,27.79868342
04/06/2019 17:00,42.07464,10.09052,43.26770071,27.70464,8.08052,28.859,28.74,4.02,29.01978635,56.54464,12.16052,57.83748403,27.70464,8.08052,28.859,28.84,4.08,29.12716945
04/06/2019 17:30,40.37848,8.93164,41.35451415,23.38848,6.82164,24.363,33.98,4.22,34.2410397,57.46848,11.10164,58.53095424,23.38848,6.82164,24.363,34.08,4.28,34.34770444
04/06/2019 18:00,36.6624,6.5032,37.23470403,16.0224,4.6732,16.69,41.28,3.66,41.44193528,57.4024,8.3932,58.0127687,16.0224,4.6732,16.69,41.38,3.72,41.54687473
04/06/2019 18:30,31.98704,3.51872,32.17999562,7.12704,2.07872,7.424,49.72,2.88,49.80334125,56.92704,5.01872,57.1478384,7.12704,2.07872,7.424,49.8,2.94,49.88670765
04/06/2019 19:00,29.82472,2.52096,29.93107353,4.25472,1.24096,4.432,51.14,2.56,51.204035,55.47472,3.84096,55.60753126,4.25472,1.24096,4.432,51.22,2.6,51.28594739
04/06/2019 19:30,30.09576,3.24668,30.27037662,6.60576,1.92668,6.881,46.98,2.64,47.05411778,53.66576,4.62668,53.86483049,6.60576,1.92668,6.881,47.06,2.7,47.13739068
04/06/2019 20:00,30.2168,3.3524,30.40219709,8.7168,2.5424,9.08,43,1.62,43.03050546,51.8368,5.1824,52.09521191,8.7168,2.5424,9.08,43.12,2.64,43.20074073
04/06/2019 20:30,29.1292,1.8606,29.18856154,8.0592,2.3506,8.395,42.14,-0.98,42.15139381,50.2992,0.6706,50.30367009,8.0592,2.3506,8.395,42.24,-1.68,42.27339589
04/06/2019 21:00,29.84024,2.20132,29.92132572,10.77024,3.14132,11.219,38.14,-1.88,38.18630645,49.03024,1.24132,49.045951,10.77024,3.14132,11.219,38.26,-1.9,38.30714816
04/06/2019 21:30,29.47696,2.07828,29.55013399,10.89696,3.17828,11.351,37.16,-2.2,37.22506682,48.13696,0.93828,48.14610355,10.89696,3.17828,11.351,37.24,-2.24,37.3073076
04/06/2019 22:00,29.22648,1.56064,29.26811799,11.55648,3.37064,12.038,35.34,-3.62,35.52492083,46.99648,-0.30936,46.99749819,11.55648,3.37064,12.038,35.44,-3.68,35.63054869
04/06/2019 22:30,28.57592,2.56756,28.69103637,12.98592,3.78756,13.527,31.18,-2.44,31.27532574,44.28592,1.28756,44.30463318,12.98592,3.78756,13.527,31.3,-2.5,31.39968153
04/06/2019 23:00,28.10728,3.26004,28.29570727,14.77728,4.31004,15.393,26.66,-2.1,26.74258028,41.55728,2.15004,41.61286091,14.77728,4.31004,15.393,26.78,-2.16,26.86696857
04/06/2019 23:30,26.92888,4.19384,27.25349284,15.09888,4.40384,15.728,23.66,-0.42,23.66372752,38.85888,3.98384,39.06255926,15.09888,4.40384,15.728,23.76,-0.42,23.76371183
05/06/2019 00:00,27.89616,3.69888,28.14031727,18.71616,5.45888,19.496,18.36,-3.52,18.69438418,37.19616,1.83888,37.24158695,18.71616,5.45888,19.496,18.48,-3.62,18.83121876
05/06/2019 00:30,25.334,3.507,25.57558611,15.384,4.487,16.025,19.9,-1.96,19.99628966,35.404,2.467,35.48984791,15.384,4.487,16.025,20.02,-2.02,20.12165003
05/06/2019 01:00,24.71232,3.46776,24.95444087,15.11232,4.40776,15.742,19.2,-1.88,19.2918221,34.39232,2.46776,34.48074121,15.11232,4.40776,15.742,19.28,-1.94,19.37735792
05/06/2019 01:30,25.0588,2.1134,25.14776167,15.7488,4.5934,16.405,18.62,-4.96,19.26930201,34.4888,-0.4866,34.49223253,15.7488,4.5934,16.405,18.74,-5.08,19.41633333
05/06/2019 02:00,22.5968,0.5124,22.60260879,10.6368,3.1024,11.08,23.92,-5.18,24.47445199,34.6768,-2.2176,34.74763601,10.6368,3.1024,11.08,24.04,-5.32,24.62161652
05/06/2019 02:30,21.6492,0.0306,21.64922163,9.2592,2.7006,9.645,24.78,-5.34,25.34884613,34.1392,-2.7594,34.25053671,9.2592,2.7006,9.645,24.88,-5.46,25.47206313
05/06/2019 03:00,21.50936,0.37648,21.51265453,9.99936,2.91648,10.416,23.02,-5.08,23.5738584,33.11936,-2.28352,33.19798895,9.99936,2.91648,10.416,23.12,-5.2,23.69756106
05/06/2019 03:30,22.33512,1.11316,22.36284219,12.04512,3.51316,12.547,20.58,-4.8,21.13235434,32.70512,-1.40684,32.73536426,12.04512,3.51316,12.547,20.66,-4.92,21.23774941
05/06/2019 04:00,22.8476,1.1718,22.87762971,12.8976,3.7618,13.435,19.9,-5.18,20.56313206,32.9176,-1.5382,32.95351952,12.8976,3.7618,13.435,20.02,-5.3,20.70966924
05/06/2019 04:30,23.37576,1.47168,23.42204085,13.92576,4.06168,14.506,18.9,-5.18,19.59699977,32.92576,-1.23832,32.94903804,13.92576,4.06168,14.506,19,-5.3,19.72536438
05/06/2019 05:00,23.31096,1.74528,23.37620282,13.80096,4.02528,14.376,19.02,-4.56,19.5589877,32.92096,-0.63472,32.92707817,13.80096,4.02528,14.376,19.12,-4.66,19.67968496
05/06/2019 05:30,26.17664,2.76152,26.32190104,18.65664,5.44152,19.434,15.04,-5.36,15.96656507,33.81664,-0.03848,33.81666189,18.65664,5.44152,19.434,15.16,-5.48,16.12004963
05/06/2019 06:00,27.41216,3.13188,27.5904909,19.65216,5.73188,20.471,15.52,-5.2,16.36796872,35.29216,0.41188,35.29456336,19.65216,5.73188,20.471,15.64,-5.32,16.52004843
05/06/2019 06:30,29.88632,4.88476,30.28288301,21.13632,6.16476,22.017,17.5,-2.56,17.68625455,38.75632,3.34476,38.90038251,21.13632,6.16476,22.017,17.62,-2.82,17.84423716
05/06/2019 07:00,32.99552,6.77036,33.68296475,22.83552,6.66036,23.787,20.32,0.22,20.32119091,43.25552,6.84036,43.79304209,22.83552,6.66036,23.787,20.42,0.18,20.42079332
05/06/2019 07:30,38.62872,9.06796,39.6787841,29.95872,8.73796,31.207,17.34,0.66,17.35255601,47.41872,9.39796,48.34104528,29.95872,8.73796,31.207,17.46,0.66,17.47246977
05/06/2019 08:00,43.2512,11.0616,44.64331188,36.9312,10.7716,38.47,12.64,0.58,12.65329996,49.6912,11.3316,50.96685703,36.9312,10.7716,38.47,12.76,0.56,12.77228249
05/06/2019 08:30,43.38952,11.55236,44.90108537,36.89952,10.76236,38.437,12.98,1.58,13.07580973,49.97952,12.36236,51.48572971,36.89952,10.76236,38.437,13.08,1.6,13.17749597
05/06/2019 09:00,43.05672,11.51696,44.57041064,36.60672,10.67696,38.132,12.9,1.68,13.00893539,49.66672,12.37696,51.18566415,36.60672,10.67696,38.132,13.06,1.7,13.17017843
05/06/2019 09:30,39.61112,8.64116,40.54269939,28.22112,8.23116,29.397,22.78,0.82,22.79475378,51.10112,9.05116,51.89651205,28.22112,8.23116,29.397,22.88,0.82,22.89468934
05/06/2019 10:00,46.43824,13.02532,48.23037524,41.53824,12.11532,43.269,9.8,1.82,9.967567406,51.45824,13.95532,53.31698998,41.53824,12.11532,43.269,9.92,1.84,10.08920215
05/06/2019 10:30,49.43208,15.17644,51.70933053,47.54208,13.86644,49.523,3.78,2.62,4.599217325,51.42208,16.50644,54.00641511,47.54208,13.86644,49.523,3.88,2.64,4.692973471
05/06/2019 11:00,43.6632,12.7926,45.49863348,37.9632,11.0726,39.545,11.4,3.44,11.90771179,49.5432,14.5726,51.6419339,37.9632,11.0726,39.545,11.58,3.5,12.09737162
05/06/2019 11:30,54.73224,18.38732,57.73830299,56.08224,16.35732,58.419,-2.7,4.06,4.87581788,53.52224,20.47732,57.30576593,56.08224,16.35732,58.419,-2.56,4.12,4.850566977
05/06/2019 12:00,48.95992,15.77956,51.43994829,48.64992,14.18956,50.677,0.62,3.18,3.239876541,49.26992,17.40956,52.25531357,48.64992,14.18956,50.677,0.62,3.22,3.27914623
05/06/2019 12:30,53.67488,18.68184,56.83312317,55.99488,16.33184,58.328,-4.64,4.7,6.604513608,51.41488,21.11184,55.58056921,55.99488,16.33184,58.328,-4.58,4.78,6.620030211
05/06/2019 13:00,57.1604,20.7422,60.80748465,62.2704,18.1622,64.865,-10.22,5.16,11.44875539,52.0704,23.4022,57.08756012,62.2704,18.1622,64.865,-10.2,5.24,11.4672403
05/06/2019 13:30,54.178,19.489,57.57670367,57.528,16.779,59.925,-6.7,5.42,8.617795542,50.908,22.299,55.57760219,57.528,16.779,59.925,-6.62,5.52,8.619443137
05/06/2019 14:00,53.826,19.503,57.25037367,57.576,16.793,59.975,-7.5,5.42,9.253453409,50.176,22.313,54.91357706,57.576,16.793,59.975,-7.4,5.52,9.232031196
05/06/2019 14:30,46.41128,14.94204,48.75727095,43.48128,12.68204,45.293,5.86,4.52,7.400675645,49.46128,17.26204,52.38698545,43.48128,12.68204,45.293,5.98,4.58,7.532383421
05/06/2019 15:00,48.12968,15.66824,50.61580624,45.79968,13.35824,47.708,4.66,4.62,6.562011887,50.47968,18.05824,53.61248105,45.79968,13.35824,47.708,4.68,4.7,6.632676684
05/06/2019 15:30,41.0944,12.0942,42.83712625,33.8544,9.8742,35.265,14.48,4.44,15.14542835,48.4344,14.3942,50.52805257,33.8544,9.8742,35.265,14.58,4.52,15.26456026
05/06/2019 16:00,39.21064,10.60352,40.61907096,29.12064,8.49352,30.334,20.18,4.22,20.61651765,49.40064,12.77352,51.02534709,29.12064,8.49352,30.334,20.28,4.28,20.72671706
05/06/2019 16:30,38.44528,9.43404,39.58586446,25.86528,7.54404,26.943,25.16,3.78,25.44236624,51.12528,11.38404,52.37738655,25.86528,7.54404,26.943,25.26,3.84,25.55020939
05/06/2019 17:00,38.04944,8.36692,38.95850658,23.02944,6.71692,23.989,30.04,3.3,30.22071475,53.16944,10.07692,54.11592803,23.02944,6.71692,23.989,30.14,3.36,30.3267077
05/06/2019 17:30,37.05808,7.52944,37.8152583,20.15808,5.87944,20.998,33.8,3.3,33.9607126,54.03808,9.23944,54.82227049,20.15808,5.87944,20.998,33.88,3.36,34.0462039
05/06/2019 18:00,34.602,5.591,35.05078722,14.472,4.221,15.075,40.26,2.74,40.35313123,54.812,7.001,55.25730128,14.472,4.221,15.075,40.34,2.78,40.43567732
05/06/2019 18:30,30.82128,2.79204,30.94748436,6.76128,1.97204,7.043,48.12,1.64,48.14793869,54.96128,3.65204,55.08248084,6.76128,1.97204,7.043,48.2,1.68,48.22926912
05/06/2019 19:00,29.33816,2.34488,29.43171919,5.46816,1.59488,5.696,47.74,1.5,47.76355933,53.28816,3.11488,53.3791202,5.46816,1.59488,5.696,47.82,1.52,47.84415116
05/06/2019 19:30,28.81104,2.35572,28.90718669,5.95104,1.73572,6.199,45.72,1.24,45.73681231,51.75104,2.97572,51.83652236,5.95104,1.73572,6.199,45.8,1.24,45.81678295
05/06/2019 20:00,26.7056,0.0008,26.70560001,3.4656,1.0108,3.61,46.48,-2.02,46.52387344,50.1256,5.0708,50.38143297,3.4656,1.0108,3.61,46.66,4.06,46.83630216
05/06/2019 20:30,25.07416,-0.22212,25.07514381,1.36416,0.39788,1.421,47.42,-1.24,47.4362098,48.88416,-0.88212,48.89211833,1.36416,0.39788,1.421,47.52,-1.28,47.53723593
05/06/2019 21:00,24.31552,-0.75464,24.32722743,0.39552,0.11536,0.412,47.84,-1.74,47.87163252,48.31552,-1.68464,48.34488065,0.39552,0.11536,0.412,47.92,-1.8,47.95379443
05/06/2019 21:30,24.29584,1.43712,24.33830633,0.67584,0.19712,0.704,47.24,2.48,47.30505258,48.13584,4.11712,48.31159043,0.67584,0.19712,0.704,47.46,3.92,47.62161274
05/06/2019 22:00,25.47768,-0.71776,25.4877884,4.56768,1.33224,4.758,41.82,-4.1,42.02049976,47.10768,3.43224,47.23255007,4.56768,1.33224,4.758,42.54,2.1,42.59180203
05/06/2019 22:30,28.4936,2.9798,28.64898688,12.5136,3.6498,13.035,31.96,-1.34,31.98807903,44.5936,3.4298,44.72530256,12.5136,3.6498,13.035,32.08,-0.22,32.08075436
05/06/2019 23:00,24.70552,1.06036,24.72826484,7.95552,2.32036,8.287,33.5,-2.52,33.59464838,41.53552,-1.11964,41.55060788,7.95552,2.32036,8.287,33.58,-3.44,33.75574025
05/06/2019 23:30,20.05128,-0.53296,20.05836175,4.00128,1.16704,4.168,32.1,-3.4,32.2795601,36.20128,-2.31296,36.27509418,4.00128,1.16704,4.168,32.2,-3.48,32.38750376
06/06/2019 00:00,17.61224,-1.06768,17.64457249,1.48224,0.43232,1.544,32.26,-3,32.39919135,33.82224,-2.64768,33.92571485,1.48224,0.43232,1.544,32.34,-3.08,32.48633559
06/06/2019 00:30,16.79752,-1.66364,16.87970308,0.94752,0.27636,0.987,31.7,-3.88,31.93656838,32.74752,-3.68364,32.95404785,0.94752,0.27636,0.987,31.8,-3.96,32.04561749
06/06/2019 01:00,16.194,-1.463,16.25995095,0.984,0.287,1.025,30.42,-3.5,30.62068582,31.484,-3.293,31.65574363,0.984,0.287,1.025,30.5,-3.58,30.70938619
06/06/2019 01:30,16.92272,0.27996,16.92503559,2.50272,0.72996,2.607,28.84,-0.9,28.85403958,31.42272,-0.21004,31.42342198,2.50272,0.72996,2.607,28.92,-0.94,28.93527259
06/06/2019 02:00,18.53296,0.72628,18.54718547,5.47296,1.59628,5.701,26.12,-1.74,26.17789144,31.69296,-0.20372,31.69361474,5.47296,1.59628,5.701,26.22,-1.8,26.28171227
06/06/2019 02:30,17.72296,-0.86372,17.74399401,4.75296,1.38628,4.951,25.94,-4.5,26.32743056,30.83296,-0.23372,30.83384581,4.75296,1.38628,4.951,26.08,-1.62,26.13026598
06/06/2019 03:00,18.09392,-1.78844,18.1820917,5.59392,1.63156,5.827,25,-6.84,25.91882713,30.69392,-5.36844,31.15985996,5.59392,1.63156,5.827,25.1,-7,26.05782032
06/06/2019 03:30,18.63872,-1.20704,18.67776295,7.27872,2.12296,7.582,22.72,-6.66,23.67602163,30.07872,-4.69704,30.44325182,7.27872,2.12296,7.582,22.8,-6.82,23.79815959
06/06/2019 04:00,19.1676,-0.9682,19.19203744,8.0976,2.3618,8.435,22.14,-6.66,23.1200173,30.3576,-4.4582,30.6832108,8.0976,2.3618,8.435,22.26,-6.82,23.28132299
06/06/2019 04:30,18.9516,-1.5912,19.01828226,7.8816,2.2988,8.21,22.14,-7.78,23.46716856,30.1416,-5.6412,30.66495048,7.8816,2.2988,8.21,22.26,-7.94,23.63368782
06/06/2019 05:00,18.6684,-1.7038,18.74598872,7.5984,2.2162,7.915,22.14,-7.84,23.48712839,29.8584,-5.8038,30.41723434,7.5984,2.2162,7.915,22.26,-8.02,23.66068469
06/06/2019 05:30,19.1844,-0.9758,19.20920063,7.6944,2.2442,8.015,22.98,-6.44,23.8653305,30.8144,-3.1558,30.9755762,7.6944,2.2442,8.015,23.12,-5.4,23.74224926
06/06/2019 06:00,21.9592,0.2456,21.9605734,11.7792,3.4356,12.27,20.36,-6.38,21.33621335,32.2592,-3.0644,32.40442149,11.7792,3.4356,12.27,20.48,-6.5,21.48674941
06/06/2019 06:30,22.64984,-0.31588,22.65204256,9.09984,2.65412,9.479,27.1,-5.94,27.74335236,36.31984,-3.42588,36.48105579,9.09984,2.65412,9.479,27.22,-6.08,27.8907655
06/06/2019 07:00,24.51176,0.19468,24.51253309,9.10176,2.65468,9.481,30.82,-4.92,31.2102355,40.02176,-2.36532,40.09159528,9.10176,2.65468,9.481,30.92,-5.02,31.32485914
06/06/2019 07:30,29.0748,2.4014,29.17380189,13.9248,4.0614,14.505,30.3,-3.32,30.48134511,44.3648,5.5414,44.70953582,13.9248,4.0614,14.505,30.44,1.48,30.47595774
06/06/2019 08:00,32.88136,4.94248,33.25074351,19.55136,5.70248,20.366,26.66,-1.52,26.70329568,46.33136,4.16248,46.51796598,19.55136,5.70248,20.366,26.78,-1.54,26.82424277
06/06/2019 08:30,36.81696,7.12828,37.50067892,26.01696,7.58828,27.101,21.6,-0.92,21.61958371,47.71696,6.64828,48.17787769,26.01696,7.58828,27.101,21.7,-0.94,21.72034991
06/06/2019 09:00,40.43032,9.62676,41.56062179,33.04032,9.63676,34.417,14.78,-0.02,14.78001353,47.94032,9.61676,48.89536128,33.04032,9.63676,34.417,14.9,-0.02,14.90001342
06/06/2019 09:30,44.11544,11.56492,45.60613359,39.44544,11.50492,41.089,9.34,0.12,9.340770846,48.90544,11.60492,50.26346814,39.44544,11.50492,41.089,9.46,0.1,9.460528526
06/06/2019 10:00,45.522,11.476,46.94625715,41.232,12.026,42.95,8.58,-1.1,8.650225431,49.912,10.926,51.09388633,41.232,12.026,42.95,8.68,-1.1,8.749422838
06/06/2019 10:30,52.56888,15.98884,54.94661181,54.57888,15.91884,56.853,-4.02,0.14,4.022437072,50.75888,16.03884,53.23258671,54.57888,15.91884,56.853,-3.82,0.12,3.821884352
06/06/2019 11:00,55.83096,18.40528,58.78648166,61.32096,17.88528,63.876,-10.98,1.04,11.02914321,50.46096,18.94528,53.90020518,61.32096,17.88528,63.876,-10.86,1.06,10.9116085
06/06/2019 11:30,53.39024,16.56132,55.89986626,56.13024,16.37132,58.469,-5.48,0.38,5.493159382,50.73024,16.75132,53.4243762,56.13024,16.37132,58.469,-5.4,0.38,5.413353859
06/06/2019 12:00,46.7652,13.8836,48.78256123,47.6352,13.8936,49.62,-1.74,-0.02,1.740114939,46.0152,13.8536,48.0553937,47.6352,13.8936,49.62,-1.62,-0.04,1.620493752
06/06/2019 12:30,53.6188,16.7034,56.1602999,56.3088,16.4234,58.655,-5.38,0.56,5.409066463,51.1288,16.9634,53.86938954,56.3088,16.4234,58.655,-5.18,0.54,5.20807066
06/06/2019 13:00,42.66064,11.95352,44.30368885,38.96064,11.36352,40.584,7.4,1.18,7.493490508,46.56064,11.88352,48.05321264,38.96064,11.36352,40.584,7.6,0.52,7.617768702
06/06/2019 13:30,41.23272,12.70996,43.14719321,40.66272,11.85996,42.357,1.14,1.7,2.04685124,41.92272,13.57996,44.06733218,40.66272,11.85996,42.357,1.26,1.72,2.13213508
06/06/2019 14:00,50.86808,16.53944,53.48938809,51.35808,14.97944,53.498,-0.98,3.12,3.270290507,50.47808,18.13944,53.63838033,51.35808,14.97944,53.498,-0.88,3.16,3.280243893
06/06/2019 14:30,38.88632,11.64976,40.59387628,35.41632,10.32976,36.892,6.94,2.64,7.425173399,42.53632,13.00976,44.48137109,35.41632,10.32976,36.892,7.12,2.68,7.60768033
06/06/2019 15:00,39.99168,13.18924,42.1104562,40.11168,11.69924,41.783,-0.24,2.98,2.989648809,40.11168,14.69924,42.72018878,40.11168,11.69924,41.783,0,3,3
06/06/2019 15:30,42.18936,12.59648,44.02968778,38.07936,11.10648,39.666,8.22,2.98,8.743500443,46.43936,14.10648,48.53459524,38.07936,11.10648,39.666,8.36,3,8.881981761
06/06/2019 16:00,49.028,15.094,51.29886568,47.808,13.944,49.8,2.44,2.3,3.353147775,50.408,16.264,52.96682131,47.808,13.944,49.8,2.6,2.32,3.484594668
06/06/2019 16:30,58.78792,18.17356,61.53290031,57.81792,16.86356,60.227,1.94,2.62,3.260061349,59.89792,19.50356,62.99325101,57.81792,16.86356,60.227,2.08,2.64,3.360952246
06/06/2019 17:00,51.12136,16.10248,53.59741888,51.95136,15.15248,54.116,-1.66,1.9,2.523014071,50.29136,17.05248,53.10374718,51.95136,15.15248,54.116,-1.66,1.9,2.523014071
06/06/2019 17:30,50.00864,14.30752,52.0150863,46.92864,13.68752,48.884,6.16,1.24,6.283565867,53.14864,14.90752,55.19974716,46.92864,13.68752,48.884,6.22,1.22,6.338517177
06/06/2019 18:00,47.24152,13.10336,49.02508802,42.49152,12.39336,44.262,9.5,1.42,9.605540068,52.09152,13.81336,53.89188594,42.49152,12.39336,44.262,9.6,1.42,9.704452586
06/06/2019 18:30,43.77544,11.77492,45.33142275,36.56544,10.66492,38.089,14.42,2.22,14.58988691,51.08544,12.90492,52.69021864,36.56544,10.66492,38.089,14.52,2.24,14.6917664
06/06/2019 19:00,40.82744,10.17592,42.07646854,31.59744,9.21592,32.914,18.46,1.92,18.55957974,50.15744,11.15592,51.38310363,31.59744,9.21592,32.914,18.56,1.94,18.66111465
06/06/2019 19:30,35.88424,7.55832,36.67160866,23.51424,6.85832,24.494,24.74,1.4,24.7795803,48.37424,8.25832,49.07409647,23.51424,6.85832,24.494,24.86,1.4,24.89938955
06/06/2019 20:00,31.34672,4.68196,31.69444122,15.84672,4.62196,16.507,31,0.12,31.00023226,46.96672,4.74196,47.20549727,15.84672,4.62196,16.507,31.12,0.12,31.12023136
06/06/2019 20:30,27.55344,2.46392,27.66338659,9.61344,2.80392,10.014,35.88,-0.68,35.88644312,45.61344,2.12392,45.66286177,9.61344,2.80392,10.014,36,-0.68,36.00642165
06/06/2019 21:00,25.818,1.504,25.86176985,7.488,2.184,7.8,36.66,-1.36,36.68521773,44.248,0.804,44.25530386,7.488,2.184,7.8,36.76,-1.38,36.78589404
06/06/2019 21:30,25.06152,0.92336,25.07852425,6.73152,1.96336,7.012,36.66,-2.08,36.71895968,43.49152,-0.15664,43.49180208,6.73152,1.96336,7.012,36.76,-2.12,36.82108092
06/06/2019 22:00,25.03432,0.63876,25.04246777,7.26432,2.11876,7.567,35.54,-2.96,35.66305091,42.90432,-0.92124,42.91420928,7.26432,2.11876,7.567,35.64,-3.04,35.7694171
06/06/2019 22:30,23.6852,0.9586,23.70459055,6.4752,1.8886,6.745,34.42,-1.86,34.47021903,40.9752,-0.0314,40.97521203,6.4752,1.8886,6.745,34.5,-1.92,34.55338478
06/06/2019 23:00,20.0888,-1.9866,20.18678937,2.0688,0.6034,2.155,36.04,-5.18,36.41035567,38.1888,-1.5966,38.22216081,2.0688,0.6034,2.155,36.12,-2.2,36.18693687
06/06/2019 23:30,19.09312,-2.22784,19.22265597,2.13312,0.62216,2.222,33.92,-5.7,34.39558693,36.15312,-5.23784,36.53057697,2.13312,0.62216,2.222,34.02,-5.86,34.5210081
07/06/2019 00:00,17.7772,-2.5604,17.96063718,1.7472,0.5096,1.82,32.06,-6.14,32.64265921,33.9272,-5.7704,34.41442163,1.7472,0.5096,1.82,32.18,-6.28,32.78705232
07/06/2019 00:30,16.5456,-0.8542,16.56763523,1.6656,0.4858,1.735,29.76,-2.68,29.88042838,31.5256,-2.3142,31.61042513,1.6656,0.4858,1.735,29.86,-2.8,29.99099198
07/06/2019 01:00,17.8268,0.2574,17.82865819,4.5168,1.3174,4.705,26.62,-2.12,26.7042843,31.2168,-0.8626,31.22871565,4.5168,1.3174,4.705,26.7,-2.18,26.78884843
07/06/2019 01:30,18.18744,2.56592,18.36755071,5.19744,1.51592,5.414,25.98,2.1,26.0647348,31.27744,-0.04408,31.27747106,5.19744,1.51592,5.414,26.08,-1.56,26.12661478
07/06/2019 02:00,18.54152,-0.99164,18.56801857,5.41152,1.57836,5.637,26.26,-5.14,26.75831086,31.79152,-1.66164,31.83491466,5.41152,1.57836,5.637,26.38,-3.24,26.57822417
07/06/2019 02:30,18.63312,-0.27284,18.63511746,6.81312,1.98716,7.097,23.64,-4.52,24.06823633,30.57312,-2.65284,30.68799809,6.81312,1.98716,7.097,23.76,-4.64,24.20882484
07/06/2019 03:00,20.32872,1.05296,20.35597164,10.39872,3.03296,10.832,19.86,-3.96,20.25095553,30.35872,-1.00704,30.37541785,10.39872,3.03296,10.832,19.96,-4.04,20.36475387
07/06/2019 03:30,19.77384,0.85112,19.79214879,9.84384,2.87112,10.254,19.86,-4.04,20.2667511,29.80384,-1.24888,29.82999464,9.84384,2.87112,10.254,19.96,-4.12,20.38077526
07/06/2019 04:00,20.98936,1.85148,21.07086167,12.03936,3.51148,12.541,17.9,-3.32,18.20528495,30.05936,0.09148,30.0594992,12.03936,3.51148,12.541,18.02,-3.42,18.34166841
07/06/2019 04:30,21.27336,1.88348,21.3565761,12.42336,3.62348,12.941,17.7,-3.48,18.03885806,30.22336,0.04348,30.22339128,12.42336,3.62348,12.941,17.8,-3.58,18.15644238
07/06/2019 05:00,20.63296,1.64128,20.69813611,11.35296,3.31128,11.826,18.56,-3.34,18.85813352,29.99296,-0.10872,29.99315705,11.35296,3.31128,11.826,18.64,-3.42,18.95114772
07/06/2019 05:30,21.98984,1.81412,22.06454383,12.21984,3.56412,12.729,19.54,-3.5,19.85098486,31.85984,-0.01588,31.85984396,12.21984,3.56412,12.729,19.64,-3.58,19.96361691
07/06/2019 06:00,23.59008,2.12044,23.6851882,13.75008,4.01044,14.323,19.68,-3.78,20.03973054,33.55008,0.13044,33.55033357,13.75008,4.01044,14.323,19.8,-3.88,20.17658048
07/06/2019 06:30,28.38152,2.63836,28.50388782,18.85152,5.49836,19.637,19.06,-5.72,19.89979899,38.03152,-0.34164,38.03305446,18.85152,5.49836,19.637,19.18,-5.84,20.04938902
07/06/2019 07:00,31.8568,4.3624,32.15410145,20.9568,6.1124,21.83,21.8,-3.5,22.07917571,42.8768,2.4324,42.94573958,20.9568,6.1124,21.83,21.92,-3.68,22.22675865
07/06/2019 07:30,34.42384,6.45112,35.02310251,22.32384,6.51112,23.254,24.2,-0.12,24.20029752,46.62384,6.37112,47.05713151,22.32384,6.51112,23.254,24.3,-0.14,24.30040329
07/06/2019 08:00,37.27888,6.55884,37.85146333,25.29888,7.37884,26.353,23.96,-1.64,24.01606129,49.37888,5.69884,49.7066451,25.29888,7.37884,26.353,24.08,-1.68,24.13853351
07/06/2019 08:30,40.65048,8.33264,41.49571561,31.38048,9.15264,32.688,18.54,-1.64,18.61239372,50.02048,7.47264,50.57557482,31.38048,9.15264,32.688,18.64,-1.68,18.71555503
07/06/2019 09:00,40.96384,8.77612,41.89339411,32.52384,9.48612,33.879,16.88,-1.42,16.93962219,49.50384,8.02612,50.15026198,32.52384,9.48612,33.879,16.98,-1.46,17.04265238
07/06/2019 09:30,44.14144,10.17792,45.29963334,37.98144,11.07792,39.564,12.32,-1.8,12.45079917,50.42144,9.89792,51.3837565,37.98144,11.07792,39.564,12.44,-1.18,12.49583931
07/06/2019 10:00,44.61464,11.51552,46.07681959,37.90464,11.05552,39.484,13.42,0.92,13.45149806,51.44464,11.31552,52.67439584,37.90464,11.05552,39.484,13.54,0.26,13.54249608
07/06/2019 10:30,45.04888,11.03384,46.38046156,38.61888,11.26384,40.228,12.86,-0.46,12.86822443,51.59888,11.42384,52.84835416,38.61888,11.26384,40.228,12.98,0.16,12.9809861
07/06/2019 11:00,45.12088,11.01484,46.445888,37.73088,11.00484,39.303,14.78,0.02,14.78001353,52.63088,11.16484,53.80207414,37.73088,11.00484,39.303,14.9,0.16,14.90085904
07/06/2019 11:30,51.88736,14.99048,54.00937528,49.40736,14.41048,51.466,4.96,1.16,5.093839416,54.46736,15.59048,56.65471183,49.40736,14.41048,51.466,5.06,1.18,5.195767508
07/06/2019 12:00,51.59984,15.93412,54.00407085,51.33984,14.97412,53.479,0.52,1.92,1.989170681,52.07984,16.91412,54.75762221,51.33984,14.97412,53.479,0.74,1.94,2.076342939
07/06/2019 12:30,55.7204,17.8322,58.50427619,56.9904,16.6222,59.365,-2.54,2.42,3.50827593,54.4704,19.0622,57.70954813,56.9904,16.6222,59.365,-2.52,2.44,3.507705803
07/06/2019 13:00,57.95496,19.27228,61.07534826,61.34496,17.89228,63.901,-6.78,2.76,7.320245898,54.66496,20.67228,58.44314341,61.34496,17.89228,63.901,-6.68,2.78,7.23538527
07/06/2019 13:30,48.55752,14.39136,50.6452761,45.46752,13.26136,47.362,6.18,2.26,6.580273551,51.72752,15.54136,54.01175979,45.46752,13.26136,47.362,6.26,2.28,6.662281891
07/06/2019 14:00,49.15968,15.19324,51.45394717,47.59968,13.88324,49.583,3.12,2.62,4.074162491,50.75968,16.54324,53.38748827,47.59968,13.88324,49.583,3.16,2.66,4.130520548
07/06/2019 14:30,43.04824,11.27532,44.50037987,35.77824,10.43532,37.269,14.54,1.68,14.63673461,50.43824,12.11532,51.87289305,35.77824,10.43532,37.269,14.66,1.68,14.75594795
07/06/2019 15:00,35.73208,6.86644,36.38584257,22.10208,6.44644,23.023,27.26,0.84,27.27293897,49.46208,7.28644,49.99589549,22.10208,6.44644,23.023,27.36,0.84,27.3728917
07/06/2019 15:30,31.06864,3.82252,31.30290802,13.44864,3.92252,14.009,35.24,-0.2,35.24056753,48.78864,3.66252,48.92591794,13.44864,3.92252,14.009,35.34,-0.26,35.34095641
07/06/2019 16:00,31.7816,2.7238,31.89810629,13.2816,3.8738,13.835,37,-2.3,37.07141756,50.3816,1.5138,50.4043372,13.2816,3.8738,13.835,37.1,-2.36,37.17498621
07/06/2019 16:30,30.45464,1.46552,30.48988105,10.30464,3.00552,10.734,40.3,-3.08,40.4175259,50.68464,-0.15448,50.68487542,10.30464,3.00552,10.734,40.38,-3.16,40.50345664
07/06/2019 17:00,34.33344,3.69392,34.53158188,17.29344,5.04392,18.014,34.08,-2.7,34.18678692,51.49344,2.28392,51.54406516,17.29344,5.04392,18.014,34.2,-2.76,34.31118768
07/06/2019 17:30,36.1808,5.0544,36.53213993,21.5808,6.2944,22.48,29.2,-2.48,29.30512583,50.8808,3.7344,51.01765922,21.5808,6.2944,22.48,29.3,-2.56,29.41162355
07/06/2019 18:00,31.64136,2.81748,31.76655248,13.19136,3.84748,13.741,36.9,-2.06,36.95745662,50.17136,1.72748,50.20109114,13.19136,3.84748,13.741,36.98,-2.12,37.04071814
07/06/2019 18:30,31.5288,2.2234,31.60709947,12.6288,3.6834,13.155,37.8,-2.92,37.91261531,50.5288,0.6834,50.53342127,12.6288,3.6834,13.155,37.9,-3,38.0185481
07/06/2019 19:00,28.90696,1.38828,28.94027743,8.97696,2.61828,9.351,39.86,-2.46,39.93583854,48.93696,0.09828,48.93705869,8.97696,2.61828,9.351,39.96,-2.52,40.03938061
07/06/2019 19:30,25.0984,-0.0038,25.09840029,3.7584,1.0962,3.915,42.68,-2.2,42.73666342,46.5184,-1.1638,46.53295573,3.7584,1.0962,3.915,42.76,-2.26,42.81968239
07/06/2019 20:00,23.75896,0.32428,23.7611729,2.20896,0.64428,2.301,43.1,-0.64,43.10475148,45.40896,-0.05572,45.40899419,2.20896,0.64428,2.301,43.2,-0.7,43.20567092
07/06/2019 20:30,22.98104,-2.16928,23.08319681,1.99104,0.58072,2.074,41.98,-5.5,42.33875766,44.11104,-2.31928,44.17196973,1.99104,0.58072,2.074,42.12,-2.9,42.21971577
07/06/2019 21:00,22.60432,-2.47124,22.73900415,1.74432,0.50876,1.817,41.72,-5.96,42.14356416,43.52432,-5.59124,43.88198259,1.74432,0.50876,1.817,41.78,-6.1,42.22296058
07/06/2019 21:30,23.15544,-2.52008,23.29217046,2.60544,0.75992,2.714,41.1,-6.56,41.62023066,43.78544,-5.94008,44.18652856,2.60544,0.75992,2.714,41.18,-6.7,41.72148607
07/06/2019 22:00,21.04112,-2.86884,21.23579464,1.10112,0.32116,1.147,39.88,-6.38,40.38711181,41.08112,-6.21884,41.54915633,1.10112,0.32116,1.147,39.98,-6.54,40.51138112
07/06/2019 22:30,19.02096,-3.11472,19.27429376,0.12096,0.03528,0.126,37.8,-6.3,38.32140394,38.02096,-6.40472,38.55663156,0.12096,0.03528,0.126,37.9,-6.44,38.44325168
07/06/2019 23:00,18.08224,-3.25768,18.37334707,0.28224,0.08232,0.294,35.6,-6.68,36.2212976,35.96224,-6.75768,36.5916513,0.28224,0.08232,0.294,35.68,-6.84,36.32971236
07/06/2019 23:30,16.77592,-3.30244,17.09788296,0.26592,0.07756,0.277,33.02,-6.76,33.70486612,33.38592,-6.84244,34.07988614,0.26592,0.07756,0.277,33.12,-6.92,33.83520061
08/06/2019 00:00,15.97064,-2.90648,16.23295931,0.32064,0.09352,0.334,31.3,-6,31.86989175,31.70064,-5.34648,32.14833471,0.32064,0.09352,0.334,31.38,-5.44,31.84804547
08/06/2019 00:30,16.23008,-4.72956,16.90515408,2.47008,0.72044,2.573,27.52,-10.9,29.60000676,30.51008,-4.95956,30.91055187,2.47008,0.72044,2.573,28.04,-5.68,28.60950891
08/06/2019 01:00,16.35704,0.22372,16.35856987,3.88704,1.13372,4.049,24.94,-1.82,25.0063192,28.92704,0.61372,28.93354965,3.88704,1.13372,4.049,25.04,-0.52,25.04539878
08/06/2019 01:30,17.092,-2.784,17.3172492,4.992,1.456,5.2,24.2,-8.48,25.64274556,29.312,-5.564,29.83540581,4.992,1.456,5.2,24.32,-7.02,25.3128979
08/06/2019 02:00,17.54336,-2.97152,17.7932406,5.82336,1.69848,6.066,23.44,-9.34,25.23230469,29.38336,-7.84152,30.41169645,5.82336,1.69848,6.066,23.56,-9.54,25.41820607
08/06/2019 02:30,17.624,-2.888,17.85905709,6.384,1.862,6.65,22.48,-9.5,24.40492573,28.984,-7.838,30.02509783,6.384,1.862,6.65,22.6,-9.7,24.59369838
08/06/2019 03:00,16.77376,-2.92932,17.02762286,5.45376,1.59068,5.681,22.64,-9.04,24.37808852,28.19376,-7.64932,29.21301421,5.45376,1.59068,5.681,22.74,-9.24,24.54557394
08/06/2019 03:30,16.41376,-2.77432,16.64657228,5.09376,1.48568,5.306,22.64,-8.52,24.19008061,27.83376,-7.23432,28.75853928,5.09376,1.48568,5.306,22.74,-8.72,24.35458889
08/06/2019 04:00,17.73488,-1.92316,17.83884842,7.87488,2.29684,8.203,19.72,-8.44,21.45022144,27.69488,-6.32316,28.40754707,7.87488,2.29684,8.203,19.82,-8.62,21.61334773
08/06/2019 04:30,19.49888,-0.45116,19.50409871,11.61888,3.38884,12.103,15.76,-7.68,17.5316856,27.47888,-4.45116,27.83705572,11.61888,3.38884,12.103,15.86,-7.84,17.69195297
08/06/2019 05:00,18.97664,-0.51848,18.98372164,11.21664,3.27152,11.684,15.52,-7.58,17.27213942,26.83664,-4.46848,27.20611255,11.21664,3.27152,11.684,15.62,-7.74,17.43249839
08/06/2019 05:30,22.31048,1.78764,22.38198326,17.34048,5.05764,18.063,9.94,-6.54,11.89853773,27.38048,-1.64236,27.42969251,17.34048,5.05764,18.063,10.04,-6.7,12.07027754
08/06/2019 06:00,27.8212,5.0466,28.27520718,27.2112,7.9366,28.345,1.22,-5.78,5.907351352,28.5112,2.0166,28.58242819,27.2112,7.9366,28.345,1.3,-5.92,6.061056014
08/06/2019 06:30,36.72824,8.83032,37.77483507,39.97824,11.66032,41.644,-6.5,-5.66,8.618909444,33.57824,5.88032,34.08924119,39.97824,11.66032,41.644,-6.4,-5.78,8.623711498
08/06/2019 07:00,45.09048,12.95264,46.913988,53.70048,15.66264,55.938,-17.22,-5.42,18.05283357,36.62048,10.12264,37.99378102,53.70048,15.66264,55.938,-17.08,-5.54,17.95600178
08/06/2019 07:30,48.0964,14.3702,50.19727424,56.6064,16.5102,58.965,-17.02,-4.28,17.54989459,39.7064,12.1302,41.51794736,56.6064,16.5102,58.965,-16.9,-4.38,17.45836189
08/06/2019 08:00,53.02536,16.89448,55.65170489,62.41536,18.20448,65.016,-18.78,-2.62,18.96187754,43.77536,16.40448,46.74814549,62.41536,18.20448,65.016,-18.64,-1.8,18.7267082
08/06/2019 08:30,55.59816,18.46488,58.5841889,64.98816,18.95488,67.696,-18.78,-0.98,18.80555237,46.44816,17.95488,49.79768351,64.98816,18.95488,67.696,-18.54,-1,18.56694913
08/06/2019 09:00,57.7308,19.5644,60.955812,66.9408,19.5244,69.73,-18.42,0.08,18.42017372,48.6608,19.6044,52.46147116,66.9408,19.5244,69.73,-18.28,0.08,18.28017505
08/06/2019 09:30,60.19808,20.79944,63.69007411,69.83808,20.36944,72.748,-19.28,0.86,19.29917097,50.69808,21.24944,54.97121079,69.83808,20.36944,72.748,-19.14,0.88,19.16021921
08/06/2019 10:00,61.34288,21.14584,64.88524852,71.16288,20.75584,74.128,-19.64,0.78,19.6554827,51.66288,21.55584,55.97952669,71.16288,20.75584,74.128,-19.5,0.8,19.51640336
08/06/2019 10:30,62.5152,21.6336,66.15257274,72.8352,21.2436,75.87,-20.64,0.78,20.65473311,52.3152,21.3636,56.50914577,72.8352,21.2436,75.87,-20.52,0.12,20.52035087
08/06/2019 11:00,63.46904,22.17472,67.23122225,74.51904,21.73472,77.624,-22.1,0.88,22.11751342,52.57904,22.61472,57.23618618,74.51904,21.73472,77.624,-21.94,0.88,21.95764104
08/06/2019 11:30,62.50728,21.61504,66.13902031,72.73728,21.21504,75.768,-20.46,0.8,20.4756343,52.41728,21.99504,56.84499122,72.73728,21.21504,75.768,-20.32,0.78,20.33496496
08/06/2019 12:00,64.64744,22.45092,68.43489832,77.07744,22.48092,80.289,-24.86,-0.06,24.86007241,52.33744,22.46092,56.95349465,77.07744,22.48092,80.289,-24.74,-0.02,24.74000808
08/06/2019 12:30,64.0876,22.2718,67.84728107,76.2576,22.2418,79.435,-24.34,0.06,24.34007395,52.0576,22.2618,56.61785458,76.2576,22.2418,79.435,-24.2,0.02,24.20000826
08/06/2019 13:00,64.48632,22.90476,68.43327771,77.05632,22.47476,80.267,-25.14,0.86,25.15470533,52.05632,23.33476,57.04709875,77.05632,22.47476,80.267,-25,0.86,25.01478763
08/06/2019 13:30,67.86072,25.38896,72.45465209,84.03072,24.50896,87.532,-32.34,1.76,32.38785575,51.83072,26.28896,58.1165463,84.03072,24.50896,87.532,-32.2,1.78,32.24916123
08/06/2019 14:00,66.89656,25.40108,71.55672299,83.62656,24.39108,87.111,-33.46,2.02,33.52091884,50.30656,26.43108,56.82738749,83.62656,24.39108,87.111,-33.32,2.04,33.38239057
08/06/2019 14:30,62.91752,23.56636,67.18621619,77.50752,22.60636,80.737,-29.18,1.92,29.24309833,48.46752,24.54636,54.32885315,77.50752,22.60636,80.737,-29.04,1.94,29.10472814
08/06/2019 15:00,60.51328,22.20304,64.45798664,73.79328,21.52304,76.868,-26.56,1.36,26.59479648,47.37328,22.88304,52.61046643,73.79328,21.52304,76.868,-26.42,1.36,26.45498063
08/06/2019 15:30,56.40896,19.83428,59.79439298,66.52896,19.40428,69.301,-20.24,0.86,20.25826251,46.42896,20.28428,50.66656039,66.52896,19.40428,69.301,-20.1,0.88,20.11925446
08/06/2019 16:00,57.212,20.296,60.70535858,68.112,19.866,70.95,-21.8,0.86,21.81695671,46.452,20.746,50.87420584,68.112,19.866,70.95,-21.66,0.88,21.6778689
08/06/2019 16:30,59.3536,21.3198,63.06650224,71.3136,20.7998,74.285,-23.92,1.04,23.94259802,47.5336,21.1798,52.0387073,71.3136,20.7998,74.285,-23.78,0.38,23.78303597
08/06/2019 17:00,57.12616,19.54388,60.37682835,65.63616,19.14388,68.371,-17.02,0.8,17.03879104,48.73616,19.94388,52.65901291,65.63616,19.14388,68.371,-16.9,0.8,16.91892432
08/06/2019 17:30,47.59376,12.75068,49.27216082,46.49376,13.56068,48.431,2.2,-1.62,2.732105415,48.81376,11.92068,50.24824153,46.49376,13.56068,48.431,2.32,-1.64,2.841126537
08/06/2019 18:00,37.31368,5.77024,37.75720308,27.94368,8.15024,29.108,18.74,-4.76,19.33507693,46.76368,3.29024,46.8792859,27.94368,8.15024,29.108,18.82,-4.86,19.43738666
08/06/2019 18:30,36.1628,5.0104,36.50824855,26.3328,7.6804,27.43,19.66,-5.34,20.37231455,46.0728,2.2204,46.12627316,26.3328,7.6804,27.43,19.74,-5.46,20.48119137
08/06/2019 19:00,30.14992,1.69456,30.19750337,15.88992,4.63456,16.552,28.52,-5.88,29.11983516,44.52992,-1.38544,44.55146708,15.88992,4.63456,16.552,28.64,-6.02,29.26585041
08/06/2019 19:30,29.66008,1.58044,29.7021571,15.67008,4.57044,16.323,27.98,-5.98,28.61189962,43.73008,-1.54956,43.75752544,15.67008,4.57044,16.323,28.06,-6.12,28.71964484
08/06/2019 20:00,31.76936,3.32648,31.94303843,21.75936,6.34648,22.666,20.02,-6.04,20.91128882,41.87936,0.16648,41.8796909,21.75936,6.34648,22.666,20.12,-6.18,21.04772672
08/06/2019 20:30,30.92432,3.12376,31.08168985,21.06432,6.14376,21.942,19.72,-6.04,20.62425756,40.90432,-0.03624,40.90433605,21.06432,6.14376,21.942,19.84,-6.18,20.78023099
08/06/2019 21:00,32.55392,4.64656,32.88385968,24.91392,7.26656,25.952,15.28,-5.24,16.15351355,40.29392,1.90656,40.33900048,24.91392,7.26656,25.952,15.38,-5.36,16.28723426
08/06/2019 21:30,31.87744,4.43092,32.18391264,23.55744,6.87092,24.539,16.64,-4.88,17.3408189,40.31744,1.87092,40.36082643,23.55744,6.87092,24.539,16.76,-5,17.48992853
08/06/2019 22:00,31.378,4.224,31.66103378,22.848,6.664,23.8,17.06,-4.88,17.7442385,40.028,1.664,40.06257206,22.848,6.664,23.8,17.18,-5,17.89280302
08/06/2019 22:30,29.03488,3.25184,29.21641183,19.51488,5.69184,20.328,19.04,-4.88,19.65543182,38.65488,0.69184,38.66107074,19.51488,5.69184,20.328,19.14,-5,19.78230522
08/06/2019 23:00,27.86888,3.11884,28.04285355,19.05888,5.55884,19.853,17.62,-4.88,18.28329292,36.77888,0.55884,36.78312543,19.05888,5.55884,19.853,17.72,-5,18.41190919
08/06/2019 23:30,27.24312,4.20216,27.56529949,19.89312,5.80216,20.722,14.7,-3.2,15.04426801,34.67312,2.52216,34.76473129,19.89312,5.80216,20.722,14.78,-3.28,15.13957727
09/06/2019 00:00,26.51384,4.00612,26.81478527,20.52384,5.98612,21.379,11.98,-3.96,12.61752749,32.60384,1.92612,32.66068464,20.52384,5.98612,21.379,12.08,-4.06,12.7440182
09/06/2019 00:30,26.09256,4.27408,26.44029968,20.72256,6.04408,21.586,10.74,-3.54,11.30836858,31.58256,2.40408,31.67392771,20.72256,6.04408,21.586,10.86,-3.64,11.4537854
09/06/2019 01:00,25.44328,2.90304,25.60836071,20.75328,6.05304,21.618,9.38,-6.3,11.29930971,30.25328,0.83304,30.26474692,20.75328,6.05304,21.618,9.5,-5.22,10.83966789
09/06/2019 01:30,24.9252,2.0786,25.01172071,19.9152,5.8086,20.745,10.02,-7.46,12.49207749,30.0552,-1.8314,30.11094607,19.9152,5.8086,20.745,10.14,-7.64,12.69603088
09/06/2019 02:00,23.12064,0.44852,23.12499004,16.52064,4.81852,17.209,13.2,-8.74,15.83122232,29.84064,-4.12148,30.12391729,16.52064,4.81852,17.209,13.32,-8.94,16.04200736
09/06/2019 02:30,22.5356,0.2158,22.53663322,16.0656,4.6858,16.735,12.94,-8.94,15.7279115,29.1256,-4.4342,29.46120678,16.0656,4.6858,16.735,13.06,-9.12,15.92915566
09/06/2019 03:00,20.74512,-0.04184,20.74516219,13.60512,3.96816,14.172,14.28,-8.02,16.37799744,28.02512,-4.23184,28.34282662,13.60512,3.96816,14.172,14.42,-8.2,16.58844176
09/06/2019 03:30,19.9724,-0.1668,19.97309651,12.6624,3.6932,13.19,14.62,-7.72,16.53308199,27.3824,-4.2068,27.70366395,12.6624,3.6932,13.19,14.72,-7.9,16.70593906
09/06/2019 04:00,20.894,0.437,20.89856945,14.424,4.207,15.025,12.94,-7.54,14.97648824,27.484,-3.493,27.70507724,14.424,4.207,15.025,13.06,-7.7,15.16092345
09/06/2019 04:30,22.76432,1.97876,22.85015878,18.54432,5.40876,19.317,8.44,-6.86,10.87626774,27.10432,-1.61124,27.15216855,18.54432,5.40876,19.317,8.56,-7.02,11.07041101
09/06/2019 05:00,21.35632,1.45976,21.40615106,16.45632,4.79976,17.142,9.8,-6.68,11.86011804,26.37632,-2.02024,26.45357493,16.45632,4.79976,17.142,9.92,-6.82,12.03822246
09/06/2019 05:30,20.21432,0.80876,20.23049248,14.46432,4.21876,15.067,11.5,-6.82,13.37020568,26.06432,-2.76124,26.21017404,14.46432,4.21876,15.067,11.6,-6.98,13.53810917
09/06/2019 06:00,19.44832,0.15076,19.44890432,12.68832,3.70076,13.217,13.52,-7.1,15.27090043,26.32832,-3.55924,26.56781179,12.68832,3.70076,13.217,13.64,-7.26,15.45177013
09/06/2019 06:30,18.93632,-0.76024,18.9515746,10.21632,2.97976,10.642,17.44,-7.48,18.9764064,27.77632,-4.66024,28.16454845,10.21632,2.97976,10.642,17.56,-7.64,19.15001828
09/06/2019 07:00,19.92704,-0.34128,19.92996225,11.20704,3.26872,11.674,17.44,-7.22,18.87543377,28.76704,-4.11128,29.05933952,11.20704,3.26872,11.674,17.56,-7.38,19.04778202
09/06/2019 07:30,23.00936,0.97148,23.02985934,15.39936,4.49148,16.041,15.22,-7.04,16.76931722,30.73936,-2.70852,30.85845644,15.39936,4.49148,16.041,15.34,-7.2,16.94566611
09/06/2019 08:00,26.84504,1.89772,26.91203288,19.77504,5.76772,20.599,14.14,-7.74,16.11977667,34.05504,-1.27228,34.0787976,19.77504,5.76772,20.599,14.28,-7.04,15.92105524
09/06/2019 08:30,30.64312,4.00216,30.90336694,24.45312,7.13216,25.472,12.38,-6.26,13.87270702,36.93312,0.73216,36.94037644,24.45312,7.13216,25.472,12.48,-6.4,14.02534848
09/06/2019 09:00,35.1668,6.0874,35.6897781,30.9168,9.0174,32.205,8.5,-5.86,10.32422394,39.5368,3.0174,39.65177495,30.9168,9.0174,32.205,8.62,-6,10.50259016
09/06/2019 09:30,40.48264,8.59952,41.38593826,39.15264,11.41952,40.784,2.66,-5.64,6.235799869,41.89264,5.65952,42.27320017,39.15264,11.41952,40.784,2.74,-5.76,6.37849512
09/06/2019 10:00,41.2616,10.2338,42.51176657,38.9616,11.3638,40.585,4.6,-2.26,5.125192679,43.5816,6.2038,44.02093812,38.9616,11.3638,40.585,4.62,-5.16,6.926037828
09/06/2019 10:30,43.14624,12.13432,44.82008197,44.34624,12.93432,46.194,-2.4,-1.6,2.88444102,42.10624,11.29432,43.59469132,44.34624,12.93432,46.194,-2.24,-1.64,2.776184432
09/06/2019 11:00,47.05544,14.71992,49.30406148,50.12544,14.61992,52.214,-6.14,0.2,6.143256465,44.08544,14.79992,46.50337248,50.12544,14.61992,52.214,-6.04,0.18,6.042681524
09/06/2019 11:30,46.75528,14.26404,48.88270701,48.42528,14.12404,50.443,-3.34,0.28,3.351715978,45.20528,14.36404,47.43250979,48.42528,14.12404,50.443,-3.22,0.24,3.228931712
09/06/2019 12:00,48.50304,14.25672,50.55491029,52.82304,15.40672,55.024,-8.64,-2.3,8.94089481,44.34304,13.56672,46.37198603,52.82304,15.40672,55.024,-8.48,-1.84,8.677326777
09/06/2019 12:30,43.99984,10.76912,45.29856362,43.05984,12.55912,44.854,1.88,-3.58,4.043612246,45.09984,8.87912,45.96557777,43.05984,12.55912,44.854,2.04,-3.68,4.207612149
09/06/2019 13:00,43.5504,10.3472,44.76272878,41.7504,12.1772,43.49,3.6,-3.66,5.133770544,45.3504,8.3972,46.12127219,41.7504,12.1772,43.49,3.6,-3.78,5.22
09/06/2019 13:30,39.48712,8.69916,40.43399598,36.71712,10.70916,38.247,5.54,-4.02,6.84485208,42.23712,6.58916,42.74799803,36.71712,10.70916,38.247,5.52,-4.12,6.888018583
09/06/2019 14:00,35.25472,6.23596,35.80198988,28.85472,8.41596,30.057,12.8,-4.36,13.52218917,41.75472,3.93596,41.93981907,28.85472,8.41596,30.057,12.9,-4.48,13.65578266
09/06/2019 14:30,39.39552,9.42036,40.50617457,37.95552,11.07036,39.537,2.88,-3.3,4.38,41.01552,7.67036,41.7265779,37.95552,11.07036,39.537,3.06,-3.4,4.574232176
09/06/2019 15:00,43.83056,10.76808,45.13390673,41.17056,12.00808,42.886,5.32,-2.48,5.869650756,46.67056,9.44808,47.61730133,41.17056,12.00808,42.886,5.5,-2.56,6.066597069
09/06/2019 15:30,39.11024,8.80132,40.08832881,35.73024,10.42132,37.219,6.76,-3.24,7.496345776,42.67024,7.08132,43.25383769,35.73024,10.42132,37.219,6.94,-3.34,7.70189587
09/06/2019 16:00,36.77128,6.75204,37.38605458,30.76128,8.97204,32.043,12.02,-4.44,12.81382066,42.88128,4.41204,43.10765908,30.76128,8.97204,32.043,12.12,-4.56,12.94944014
09/06/2019 16:30,34.00856,4.47708,34.30198826,24.05856,7.01708,25.061,19.9,-5.08,20.53816934,44.07856,1.81708,44.11599745,24.05856,7.01708,25.061,20.02,-5.2,20.68430323
09/06/2019 17:00,32.1696,3.0528,32.3141262,20.4096,5.9528,21.26,23.52,-5.8,24.22458256,44.0896,3.6128,44.2373728,20.4096,5.9528,21.26,23.68,-2.34,23.79533568
09/06/2019 17:30,36.44624,3.16932,36.58378055,27.66624,8.06932,28.819,17.56,-9.8,20.10954002,46.08624,8.58932,46.8798244,27.66624,8.06932,28.819,18.42,0.52,18.42733839
09/06/2019 18:00,35.0688,5.2184,35.45493523,24.5088,7.1484,25.53,21.12,-3.86,21.46983931,45.7288,3.1684,45.83843265,24.5088,7.1484,25.53,21.22,-3.98,21.59001621
09/06/2019 18:30,25.24112,-0.49884,25.2460488,6.38112,1.86116,6.647,37.72,-4.72,38.01416578,44.20112,-2.95884,44.30004225,6.38112,1.86116,6.647,37.82,-4.82,38.1259072
09/06/2019 19:00,24.28272,0.53496,24.288612,5.50272,1.60496,5.732,37.56,-2.14,37.6209144,43.16272,2.64496,43.24368406,5.50272,1.60496,5.732,37.66,1.04,37.67435733
09/06/2019 19:30,24.58112,0.74116,24.59229104,6.38112,1.86116,6.647,36.4,-2.24,36.46885795,42.88112,-0.41884,42.88316545,6.38112,1.86116,6.647,36.5,-2.28,36.57114163
09/06/2019 20:00,22.23832,-0.08924,22.23849905,3.08832,0.90076,3.217,38.3,-1.98,38.35114601,41.48832,-1.11924,41.50341425,3.08832,0.90076,3.217,38.4,-2.02,38.4530935
09/06/2019 20:30,22.39816,-1.76512,22.46760379,2.82816,0.82488,2.946,39.14,-5.18,39.48128671,42.06816,-1.29512,42.08809121,2.82816,0.82488,2.946,39.24,-2.12,39.29722637
09/06/2019 21:00,27.09408,0.94744,27.11064023,12.81408,3.73744,13.348,28.56,-5.58,29.1,41.47408,-1.98256,41.52143851,12.81408,3.73744,13.348,28.66,-5.72,29.22522883
09/06/2019 21:30,29.422,3.711,29.65511094,16.872,4.921,17.575,25.1,-2.42,25.21639149,42.092,2.401,42.16042297,16.872,4.921,17.575,25.22,-2.52,25.34558739
09/06/2019 22:00,23.40696,0.48828,23.41205232,6.33696,1.84828,6.601,34.14,-2.72,34.24818243,40.57696,-0.95172,40.58811961,6.33696,1.84828,6.601,34.24,-2.8,34.35429522
09/06/2019 22:30,20.3368,-1.4726,20.39004622,1.8768,0.5474,1.955,36.92,-4.04,37.14038234,38.8968,-3.5926,39.06235816,1.8768,0.5474,1.955,37.02,-4.14,37.2507718
09/06/2019 23:00,18.97552,-1.26964,19.01794797,1.23552,0.36036,1.287,35.48,-3.26,35.62945411,36.81552,-2.99964,36.93751958,1.23552,0.36036,1.287,35.58,-3.36,35.73829878
09/06/2019 23:30,18.15864,-0.79748,18.17614318,2.40864,0.70252,2.509,31.5,-3,31.64253466,33.98864,1.24252,34.01134377,2.40864,0.70252,2.509,31.58,0.54,31.58461651
10/06/2019 00:00,17.55032,-1.54324,17.61803967,3.04032,0.88676,3.167,29.02,-4.86,29.42413975,32.16032,-4.09324,32.41975935,3.04032,0.88676,3.167,29.12,-4.98,29.54276223
10/06/2019 00:30,16.52688,-2.25716,16.68030377,1.82688,0.53284,1.903,29.4,-5.58,29.92484586,31.32688,-5.18716,31.75342563,1.82688,0.53284,1.903,29.5,-5.72,30.04943261
10/06/2019 01:00,15.18152,-2.40664,15.37109188,0.25152,0.07336,0.262,29.86,-4.96,30.26914601,30.21152,-5.00664,30.62355931,0.25152,0.07336,0.262,29.96,-5.08,30.38762906
10/06/2019 01:30,15.17496,-2.62772,15.4007897,0.14496,0.04228,0.151,30.06,-5.34,30.53062725,30.30496,-5.43772,30.78894931,0.14496,0.04228,0.151,30.16,-5.48,30.6538089
10/06/2019 02:00,15.30072,-2.49604,15.50297546,0.15072,0.04396,0.157,30.3,-5.08,30.722897,30.57072,-5.15604,31.00247845,0.15072,0.04396,0.157,30.42,-5.2,30.8612443
10/06/2019 02:30,15.02768,-2.62776,15.25569693,0.24768,0.07224,0.258,29.56,-5.4,30.04918635,29.88768,-5.48776,30.38731521,0.24768,0.07224,0.258,29.64,-5.56,30.15697598
10/06/2019 03:00,14.61288,-3.21916,14.96326345,0.24288,0.07084,0.253,28.74,-6.58,29.48362257,29.08288,-6.66916,29.83775468,0.24288,0.07084,0.253,28.84,-6.74,29.61710992
10/06/2019 03:30,14.46728,-3.25496,14.82892293,0.25728,0.07504,0.268,28.42,-6.66,29.18992977,28.73728,-6.74496,29.51822737,0.25728,0.07504,0.268,28.48,-6.82,29.28519763
10/06/2019 04:00,14.4788,-3.2516,14.8394256,0.2688,0.0784,0.28,28.42,-6.66,29.18992977,28.7488,-6.7416,29.52867542,0.2688,0.0784,0.28,28.48,-6.82,29.28519763
10/06/2019 04:30,14.35304,-3.28328,14.72377957,0.26304,0.07672,0.274,28.18,-6.72,28.97017087,28.54304,-6.80328,29.34262686,0.26304,0.07672,0.274,28.28,-6.88,29.1048587
10/06/2019 05:00,15.19824,-3.19968,15.5314021,1.33824,0.39032,1.394,27.72,-7.18,28.63478304,29.17824,-6.96968,29.99910213,1.33824,0.39032,1.394,27.84,-7.36,28.79644422
10/06/2019 05:30,16.69632,-2.89024,16.94463304,3.01632,0.87976,3.142,27.36,-7.54,28.37994362,30.49632,-6.82024,31.24965931,3.01632,0.87976,3.142,27.48,-7.7,28.5384022
