Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/06/2019 06:00,18.034,-2.593,18.21946226,3.864,1.127,4.025,28.34,-7.44,29.30032764,32.304,-6.473,32.94614006,3.864,1.127,4.025,28.44,-7.6,29.43796189
10/06/2019 06:30,19.95936,-1.47352,20.01367814,4.23936,1.23648,4.416,31.44,-5.42,31.90376153,35.87936,-2.78352,35.98717074,4.23936,1.23648,4.416,31.64,-4.02,31.89435687
10/06/2019 07:00,21.73744,-0.45908,21.74228719,4.11744,1.20092,4.289,35.24,-3.32,35.39604498,39.47744,-2.19908,39.53864213,4.11744,1.20092,4.289,35.36,-3.4,35.52308545
10/06/2019 07:30,23.84048,0.63764,23.84900567,4.62048,1.34764,4.813,38.44,-1.42,38.46621895,43.18048,7.42764,43.81465153,4.62048,1.34764,4.813,38.56,6.08,39.03639328
10/06/2019 08:00,25.4188,0.8934,25.43449541,5.1888,1.5134,5.405,40.46,-1.24,40.47899702,45.7488,0.2734,45.74961693,5.1888,1.5134,5.405,40.56,-1.24,40.57895021
10/06/2019 08:30,27.094,1.687,27.14646948,7.224,2.107,7.525,39.74,-0.84,39.74887671,47.064,1.947,47.1042557,7.224,2.107,7.525,39.84,-0.16,39.84032128
10/06/2019 09:00,29.38496,2.63228,29.50262314,10.46496,3.05228,10.901,37.84,-0.84,37.84932232,48.40496,2.13228,48.45190162,10.46496,3.05228,10.901,37.94,-0.92,37.95115282
10/06/2019 09:30,28.7996,2.6928,28.9252162,9.6096,2.8028,10.01,38.38,-0.22,38.38063053,48.0696,2.5228,48.13575557,9.6096,2.8028,10.01,38.46,-0.28,38.46101923
10/06/2019 10:00,27.78776,1.63268,27.83568303,7.75776,2.26268,8.081,40.06,-1.26,40.07981038,47.91776,0.98268,47.92783516,7.75776,2.26268,8.081,40.16,-1.28,40.18039323
10/06/2019 10:30,28.38568,2.14624,28.46670292,8.93568,2.60624,9.308,38.9,-0.92,38.91087766,47.93568,1.66624,47.96463044,8.93568,2.60624,9.308,39,-0.94,39.01132656
10/06/2019 11:00,31.95688,7.05784,32.72698099,13.46688,3.92784,14.028,36.98,6.26,37.50610617,50.54688,11.64784,51.87156499,13.46688,3.92784,14.028,37.08,7.72,37.87512112
10/06/2019 11:30,31.7028,4.9154,32.08159418,12.0528,3.5154,12.555,39.3,2.8,39.39961929,51.4528,6.6554,51.88145118,12.0528,3.5154,12.555,39.4,3.14,39.52492378
10/06/2019 12:00,32.63992,4.16956,32.90516081,13.60992,3.96956,14.177,38.06,0.4,38.06210189,51.78992,4.90956,52.02210677,13.60992,3.96956,14.177,38.18,0.94,38.19156975
10/06/2019 12:30,34.46824,4.05032,34.70539815,16.45824,4.80032,17.144,36.02,-1.5,36.05121912,52.57824,3.26032,52.67922748,16.45824,4.80032,17.144,36.12,-1.54,36.15281455
10/06/2019 13:00,40.22944,7.36692,40.89840282,27.82944,8.11692,28.989,24.8,-1.5,24.84532149,52.72944,6.57692,53.13802517,27.82944,8.11692,28.989,24.9,-1.54,24.94757704
10/06/2019 13:30,42.23856,8.61708,43.10858405,31.49856,9.18708,32.811,21.48,-1.14,21.51023012,53.07856,8.02708,53.68209706,31.49856,9.18708,32.811,21.58,-1.16,21.61115453
10/06/2019 14:00,42.7848,9.8664,43.9076868,32.7648,9.5564,34.13,20.04,0.62,20.04958852,52.9048,10.1564,53.87086712,32.7648,9.5564,34.13,20.14,0.6,20.14893546
10/06/2019 14:30,44.11792,11.03356,45.47670075,34.77792,10.14356,36.227,18.68,1.78,18.76461564,53.59792,11.94356,54.91252729,34.77792,10.14356,36.227,18.82,1.8,18.90588268
10/06/2019 15:00,43.67904,10.28972,44.87467964,34.07904,9.93972,35.499,19.2,0.7,19.21275618,53.39904,10.63972,54.44870168,34.07904,9.93972,35.499,19.32,0.7,19.332677
10/06/2019 15:30,43.28528,9.68904,44.35643088,33.18528,9.67904,34.568,20.2,0.02,20.2000099,53.50528,9.71904,54.3808305,33.18528,9.67904,34.568,20.32,0.04,20.32003937
10/06/2019 16:00,44.49584,9.92212,45.58868547,33.43584,9.75212,34.829,22.12,0.34,22.12261287,55.65584,10.11212,56.56701775,33.43584,9.75212,34.829,22.22,0.36,22.2229161
10/06/2019 16:30,45.42904,9.77472,46.46872955,33.47904,9.76472,34.874,23.9,0.02,23.90000837,57.49904,9.78472,58.32564056,33.47904,9.76472,34.874,24.02,0.02,24.02000833
10/06/2019 17:00,49.75136,11.59248,51.08408181,40.19136,11.72248,41.866,19.12,-0.26,19.1217677,59.43136,11.52248,60.53803843,40.19136,11.72248,41.866,19.24,-0.2,19.24103947
10/06/2019 17:30,53.86888,13.89884,55.63302963,46.41888,13.53884,48.353,14.9,0.72,14.91738583,61.41888,14.27884,63.05683224,46.41888,13.53884,48.353,15,0.74,15.01824224
10/06/2019 18:00,53.71296,14.96128,55.75770773,46.63296,13.60128,48.576,14.16,2.72,14.41887652,60.89296,16.36128,63.05270859,46.63296,13.60128,48.576,14.26,2.76,14.52464113
10/06/2019 18:30,54.48744,15.56092,56.66589229,48.27744,14.08092,50.289,12.42,2.96,12.76785025,60.81744,17.06092,63.16514861,48.27744,14.08092,50.289,12.54,2.98,12.8892203
10/06/2019 19:00,53.48032,13.31176,55.11213643,48.04032,14.01176,50.042,10.88,-1.4,10.96970373,59.06032,14.81176,60.88932281,48.04032,14.01176,50.042,11.02,0.8,11.04899995
10/06/2019 19:30,55.20328,16.37304,57.58019244,53.39328,15.57304,55.618,3.62,1.6,3.957827687,57.09328,17.17304,59.62009665,53.39328,15.57304,55.618,3.7,1.6,4.031128874
10/06/2019 20:00,57.54552,17.59536,60.17543989,58.23552,16.98536,60.662,-1.38,1.22,1.841955483,56.95552,18.20536,59.79436755,58.23552,16.98536,60.662,-1.28,1.22,1.768275997
10/06/2019 20:30,57.35744,18.25092,60.19112895,60.03744,17.51092,62.539,-5.36,1.48,5.56057551,54.81744,18.99092,58.01384982,60.03744,17.51092,62.539,-5.22,1.48,5.425753404
10/06/2019 21:00,57.39672,18.59196,60.33278084,61.20672,17.85196,63.757,-7.62,1.48,7.762396537,53.72672,19.33196,57.09890646,61.20672,17.85196,63.757,-7.48,1.48,7.625011475
10/06/2019 21:30,57.25232,18.86276,60.27961397,62.27232,18.16276,64.867,-10.04,1.4,10.13713964,52.35232,19.56276,55.88798608,62.27232,18.16276,64.867,-9.92,1.4,10.01830325
10/06/2019 22:00,57.45424,19.60332,60.70650582,63.95424,18.65332,66.619,-13,1.9,13.1381125,51.09424,20.55332,55.07322693,63.95424,18.65332,66.619,-12.86,1.9,12.99959999
10/06/2019 22:30,53.2972,17.2946,56.03297883,58.9872,17.2046,61.445,-11.38,0.18,11.38142346,47.7472,17.8246,50.96578728,58.9872,17.2046,61.445,-11.24,0.62,11.25708666
10/06/2019 23:00,52.56976,17.60868,55.44046607,60.26976,17.57868,62.781,-15.4,0.06,15.40011688,44.98976,17.59868,48.30933701,60.26976,17.57868,62.781,-15.28,0.02,15.28001309
10/06/2019 23:30,50.71872,17.47796,53.64576073,59.95872,17.48796,62.457,-18.48,-0.02,18.48001082,41.61872,17.40796,45.1126914,59.95872,17.48796,62.457,-18.34,-0.08,18.34017448
11/06/2019 00:00,49.70904,16.83972,52.48394828,59.99904,17.49972,62.499,-20.58,-1.32,20.62228891,39.53904,16.05972,42.67610913,59.99904,17.49972,62.499,-20.46,-1.44,20.51061189
11/06/2019 00:30,48.70288,17.35584,51.70295642,59.40288,17.32584,61.878,-21.4,0.06,21.40008411,38.12288,17.30584,41.86700464,59.40288,17.32584,61.878,-21.28,-0.02,21.2800094
11/06/2019 01:00,49.72528,18.41404,53.0252802,61.38528,17.90404,63.943,-23.32,1.02,23.34229637,38.20528,18.88404,42.61748921,61.38528,17.90404,63.943,-23.18,0.98,23.20070689
11/06/2019 01:30,50.73768,18.82724,54.11817752,62.52768,18.23724,65.133,-23.58,1.18,23.60950656,39.06768,19.41724,43.62697365,62.52768,18.23724,65.133,-23.46,1.18,23.4896573
11/06/2019 02:00,50.32552,18.50536,53.62001783,61.59552,17.96536,64.162,-22.54,1.08,22.56585917,39.21552,19.02536,43.58693992,61.59552,17.96536,64.162,-22.38,1.06,22.40508871
11/06/2019 02:30,50.33552,18.26536,53.54706294,62.31552,18.17536,64.912,-23.96,0.18,23.96067612,38.49552,18.49536,42.70811868,62.31552,18.17536,64.912,-23.82,0.32,23.82214936
11/06/2019 03:00,53.00008,20.30044,56.75487947,67.27008,19.62044,70.073,-28.54,1.36,28.57238527,38.89008,20.98044,44.18842818,67.27008,19.62044,70.073,-28.38,1.36,28.41256764
11/06/2019 03:30,52.37416,20.17788,56.12663786,66.16416,19.29788,68.921,-27.58,1.76,27.63609958,38.72416,21.05788,44.07941558,66.16416,19.29788,68.921,-27.44,1.76,27.49638522
11/06/2019 04:00,52.15624,20.00432,55.86095407,65.94624,19.23432,68.694,-27.58,1.54,27.62296146,38.50624,20.77432,43.75274723,65.94624,19.23432,68.694,-27.44,1.54,27.48318031
11/06/2019 04:30,51.84232,19.71276,55.46367324,65.63232,19.14276,68.367,-27.58,1.14,27.6035505,38.19232,20.28276,43.24400144,65.63232,19.14276,68.367,-27.44,1.14,27.46367055
11/06/2019 05:00,50.27016,18.37588,53.52347104,62.66016,18.27588,65.271,-24.78,0.2,24.78080709,38.02016,18.43588,42.25416237,62.66016,18.27588,65.271,-24.64,0.16,24.64051948
11/06/2019 05:30,47.65864,16.29752,50.36819557,57.72864,16.83752,60.134,-20.14,-1.08,20.16893651,37.70864,15.69752,40.84548524,57.72864,16.83752,60.134,-20.02,-1.14,20.05243127
11/06/2019 06:00,49.93368,17.64524,52.95967233,60.70368,17.70524,63.233,-21.54,-0.12,21.54033426,39.30368,17.54524,43.04201097,60.70368,17.70524,63.233,-21.4,-0.16,21.40059812
11/06/2019 06:30,54.10344,18.61392,57.21590896,64.33344,18.76392,67.014,-20.46,-0.3,20.4621993,44.01344,19.26392,48.04457841,64.33344,18.76392,67.014,-20.32,0.5,20.32615064
11/06/2019 07:00,56.00256,19.50908,59.30338042,64.52256,18.81908,67.211,-17.04,1.38,17.09578896,47.64256,20.85908,52.00879485,64.52256,18.81908,67.211,-16.88,2.04,17.00282329
11/06/2019 07:30,57.67088,18.54484,60.57921666,63.17088,18.42484,65.803,-11,0.24,11.00261787,52.31088,21.52484,56.56630537,63.17088,18.42484,65.803,-10.86,3.1,11.2937859
11/06/2019 08:00,57.56864,19.83752,60.89068493,60.36864,17.60752,62.884,-5.6,4.46,7.15902228,54.88864,22.12752,59.18099308,60.36864,17.60752,62.884,-5.48,4.52,7.103576564
11/06/2019 08:30,57.72032,20.15676,61.13861558,59.92032,17.47676,62.417,-4.4,5.36,6.934666538,55.60032,22.91676,60.13795368,59.92032,17.47676,62.417,-4.32,5.44,6.946653871
11/06/2019 09:00,57.68448,20.17964,61.11233184,60.20448,17.55964,62.713,-5.04,5.24,7.270433275,55.24448,22.87964,59.7949036,60.20448,17.55964,62.713,-4.96,5.32,7.273513594
11/06/2019 09:30,56.33912,18.94016,59.43758157,56.46912,16.47016,58.822,-0.26,4.94,4.946837374,56.28912,21.49016,60.25190459,56.46912,16.47016,58.822,-0.18,5.02,5.023226055
11/06/2019 10:00,55.19712,17.83916,58.00825532,54.23712,15.81916,56.497,1.92,4.04,4.473030293,56.27712,19.91916,59.69830124,54.23712,15.81916,56.497,2.04,4.1,4.579475953
11/06/2019 10:30,55.36224,18.09732,58.24509086,55.12224,16.07732,57.419,0.48,4.04,4.068414925,55.78224,20.17732,59.31932688,55.12224,16.07732,57.419,0.66,4.1,4.1527822
11/06/2019 11:00,61.08008,21.19544,64.65309621,63.07008,18.39544,65.698,-3.98,5.6,6.870254726,59.19008,24.07544,63.89907966,63.07008,18.39544,65.698,-3.88,5.68,6.878720811
11/06/2019 11:30,61.23888,21.94384,65.05176814,64.53888,18.82384,67.228,-6.6,6.24,9.082818946,58.07888,25.16384,63.29593309,64.53888,18.82384,67.228,-6.46,6.34,9.051364538
11/06/2019 12:00,59.5532,20.9026,63.11499281,60.5232,17.6526,63.045,-1.94,6.5,6.783332514,58.6432,24.2726,63.46797631,60.5232,17.6526,63.045,-1.88,6.62,6.881773027
11/06/2019 12:30,60.69984,21.36412,64.34979564,63.09984,18.40412,65.729,-4.8,5.92,7.621443433,58.39984,24.42412,63.30149248,63.09984,18.40412,65.729,-4.7,6.02,7.637434124
11/06/2019 13:00,60.27872,19.39296,63.3214891,61.27872,17.87296,63.832,-2,3.04,3.638900933,59.69872,25.63296,64.96911426,61.27872,17.87296,63.832,-1.58,7.76,7.919217133
11/06/2019 13:30,57.84704,19.49372,61.04330558,58.60704,17.09372,61.049,-1.52,4.8,5.034918073,57.14704,21.97372,61.22604471,58.60704,17.09372,61.049,-1.46,4.88,5.093721626
11/06/2019 14:00,58.00336,19.21848,61.10433491,58.62336,17.09848,61.066,-1.24,4.24,4.417601159,57.46336,21.39848,61.31829,58.62336,17.09848,61.066,-1.16,4.3,4.453717548
11/06/2019 14:30,58.968,17.894,61.62321202,60.048,17.514,62.55,-2.16,0.76,2.289803485,57.988,22.654,62.25601866,60.048,17.514,62.55,-2.06,5.14,5.53743623
11/06/2019 15:00,57.00424,19.74332,60.32646237,56.99424,16.62332,59.369,0.02,6.24,6.240032051,57.11424,22.96332,61.55770038,56.99424,16.62332,59.369,0.12,6.34,6.341135545
11/06/2019 15:30,56.64056,17.35308,59.23919667,56.17056,16.38308,58.511,0.94,1.94,2.155736533,57.19056,22.04308,61.29157796,56.17056,16.38308,58.511,1.02,5.66,5.751173793
11/06/2019 16:00,56.6904,15.7422,58.83551914,55.0704,16.0622,57.365,3.24,-0.64,3.302605032,58.3504,19.5822,61.5486128,55.0704,16.0622,57.365,3.28,3.52,4.811319985
11/06/2019 16:30,57.95456,19.01508,60.99429721,55.59456,16.21508,57.911,4.72,5.6,7.323824138,60.43456,21.89508,64.27853896,55.59456,16.21508,57.911,4.84,5.68,7.462439279
11/06/2019 17:00,58.56312,18.69716,61.47538382,55.53312,16.19716,57.847,6.06,5,7.856436851,61.69312,21.25716,65.25264674,55.53312,16.19716,57.847,6.16,5.06,7.97177521
11/06/2019 17:30,53.45264,12.16952,54.82045184,46.11264,13.44952,48.034,14.68,-2.56,14.90154354,60.91264,15.96952,62.97122582,46.11264,13.44952,48.034,14.8,2.52,15.01300769
11/06/2019 18:00,51.12976,13.45868,52.87143298,41.30976,12.04868,43.031,19.64,2.82,19.84142132,61.04976,14.88868,62.83904828,41.30976,12.04868,43.031,19.74,2.84,19.94324948
11/06/2019 18:30,49.97704,12.39372,51.49086154,39.64704,11.56372,41.299,20.66,1.66,20.72658197,60.42704,13.24372,61.86132299,39.64704,11.56372,41.299,20.78,1.68,20.84780084
11/06/2019 19:00,48.62424,11.43832,49.95149527,38.39424,11.19832,39.994,20.46,0.48,20.46562972,58.95424,11.65832,60.09591366,38.39424,11.19832,39.994,20.56,0.46,20.56514527
11/06/2019 19:30,46.65424,10.48832,47.81864664,35.99424,10.49832,37.494,21.32,-0.02,21.32000938,57.45424,10.45832,58.39834031,35.99424,10.49832,37.494,21.46,-0.04,21.46003728
11/06/2019 20:00,42.85016,7.33588,43.47357068,29.54016,8.61588,30.771,26.62,-2.56,26.74281212,56.28016,5.97588,56.59653303,29.54016,8.61588,30.771,26.74,-2.64,26.87000558
11/06/2019 20:30,40.05032,5.11176,40.37521792,25.72032,7.50176,26.792,28.66,-4.78,29.0558772,54.54032,5.12176,54.78027867,25.72032,7.50176,26.792,28.82,-2.38,28.91810506
11/06/2019 21:00,40.95496,8.80728,41.89125123,29.54496,8.61728,30.776,22.82,0.38,22.82316367,52.48496,8.99728,53.25055937,29.54496,8.61728,30.776,22.94,0.38,22.94314713
11/06/2019 21:30,41.5892,9.8706,42.74447685,31.5792,9.2106,32.895,20.02,1.32,20.06346929,51.6992,10.5306,52.76078863,31.5792,9.2106,32.895,20.12,1.32,20.16325371
11/06/2019 22:00,39.40864,8.07252,40.22693732,29.04864,8.47252,30.259,20.72,-0.8,20.73543826,49.88864,7.87252,50.50596967,29.04864,8.47252,30.259,20.84,-0.6,20.84863545
11/06/2019 22:30,39.95104,9.04072,40.96120378,33.19104,9.68072,34.574,13.52,-1.28,13.58045655,46.81104,8.36072,47.55181495,33.19104,9.68072,34.574,13.62,-1.32,13.68381526
11/06/2019 23:00,37.77264,8.29952,38.67369086,32.19264,9.38952,33.534,11.16,-2.18,11.37092784,43.47264,7.14952,44.05662339,32.19264,9.38952,33.534,11.28,-2.24,11.50026087
11/06/2019 23:30,33.03696,7.02328,33.7752452,25.89696,7.55328,26.976,14.28,-1.06,14.31928769,40.29696,6.45328,40.81041298,25.89696,7.55328,26.976,14.4,-1.1,14.44195278
12/06/2019 00:00,28.60688,4.46284,28.95290183,19.58688,5.71284,20.403,18.04,-2.5,18.21240237,37.74688,6.55284,38.31144296,19.58688,5.71284,20.403,18.16,0.84,18.17941693
12/06/2019 00:30,25.74128,2.17704,25.83317633,16.24128,4.73704,16.918,19,-5.12,19.6777641,35.32128,-0.50296,35.32486079,16.24128,4.73704,16.918,19.08,-5.24,19.78646002
12/06/2019 01:00,25.59192,2.43056,25.70708057,16.80192,4.90056,17.502,17.58,-4.94,18.26088716,34.48192,-0.15944,34.48228861,16.80192,4.90056,17.502,17.68,-5.06,18.38983415
12/06/2019 01:30,25.49336,2.00848,25.57235609,15.66336,4.56848,16.316,19.66,-5.12,20.31575743,35.40336,-0.67152,35.40972802,15.66336,4.56848,16.316,19.74,-5.24,20.42364316
12/06/2019 02:00,25.132,1.931,25.20607437,14.472,4.221,15.075,21.32,-4.58,21.80639356,35.912,-0.479,35.91519435,14.472,4.221,15.075,21.44,-4.7,21.94911388
12/06/2019 02:30,22.75088,0.17484,22.75155181,10.61088,3.09484,11.053,24.28,-5.84,24.97246484,35.01088,-2.88516,35.1295583,10.61088,3.09484,11.053,24.4,-5.98,25.12210978
12/06/2019 03:00,20.60184,-1.19488,20.63646165,7.01184,2.04512,7.304,27.18,-6.48,27.94177518,34.31184,-4.59488,34.61813522,7.01184,2.04512,7.304,27.3,-6.64,28.09590006
12/06/2019 03:30,18.9516,-1.4662,19.00823203,5.3616,1.5638,5.585,27.18,-6.06,27.84736971,32.6616,-4.6362,32.98900521,5.3616,1.5638,5.585,27.3,-6.2,27.99517816
12/06/2019 04:00,19.82776,-0.88232,19.84738157,7.15776,2.08768,7.456,25.34,-5.94,26.02689378,32.59776,-3.99232,32.84132421,7.15776,2.08768,7.456,25.44,-6.08,26.15645236
12/06/2019 04:30,18.84664,-1.80348,18.93273301,4.85664,1.41652,5.059,27.98,-6.44,28.71156561,32.91664,-5.16348,33.31916437,4.85664,1.41652,5.059,28.06,-6.58,28.82117277
12/06/2019 05:00,18.4208,-1.7606,18.50474493,4.6608,1.3594,4.855,27.52,-6.24,28.21857544,32.2608,-5.0206,32.64912925,4.6608,1.3594,4.855,27.6,-6.38,28.3278026
12/06/2019 05:30,19.52192,-0.46444,19.52744389,5.88192,1.71556,6.127,27.28,-4.36,27.62621943,33.24192,-4.50444,33.54571843,5.88192,1.71556,6.127,27.36,-6.22,28.05811825
12/06/2019 06:00,19.48832,-0.43424,19.49315728,5.12832,1.49576,5.342,28.72,-3.86,28.97823321,33.94832,-2.44424,34.0361975,5.12832,1.49576,5.342,28.82,-3.94,29.08807316
12/06/2019 06:30,22.11736,-0.83452,22.13309822,6.08736,1.77548,6.341,32.06,-5.22,32.48217973,38.26736,-3.56452,38.43301503,6.08736,1.77548,6.341,32.18,-5.34,32.62005518
12/06/2019 07:00,23.45344,-0.58608,23.46076166,5.29344,1.54392,5.514,36.32,-4.26,36.56897592,41.73344,-2.81608,41.82834351,5.29344,1.54392,5.514,36.44,-4.36,36.69990736
12/06/2019 07:30,25.65104,0.78572,25.66307092,5.95104,1.73572,6.199,39.4,-1.9,39.44578558,45.45104,4.95572,45.72041336,5.95104,1.73572,6.199,39.5,3.22,39.63102825
12/06/2019 08:00,27.39016,0.88588,27.40448226,6.98016,2.03588,7.271,40.82,-2.3,40.88474532,47.90016,-0.32412,47.90125658,6.98016,2.03588,7.271,40.92,-2.36,40.98799824
12/06/2019 08:30,27.72872,1.18796,27.75415576,6.67872,1.94796,6.957,42.1,-1.52,42.12743049,48.85872,0.38796,48.86026026,6.67872,1.94796,6.957,42.18,-1.56,42.20883794
12/06/2019 09:00,26.984,0.947,27.00061231,5.304,1.547,5.525,43.36,-1.2,43.37660199,48.744,0.307,48.74496677,5.304,1.547,5.525,43.44,-1.24,43.45769437
12/06/2019 09:30,27.99768,1.70224,28.04937979,6.00768,1.75224,6.258,43.98,-0.1,43.98011369,50.06768,1.67224,50.09559828,6.00768,1.75224,6.258,44.06,-0.08,44.06007263
12/06/2019 10:00,27.54928,1.92104,27.61617684,5.24928,1.53104,5.468,44.6,0.78,44.60682011,49.94928,2.33104,50.00364307,5.24928,1.53104,5.468,44.7,0.8,44.70715826
12/06/2019 10:30,30.924,3.287,31.09820164,11.304,3.297,11.775,39.24,-0.02,39.2400051,50.644,3.337,50.7538206,11.304,3.297,11.775,39.34,0.04,39.34002034
12/06/2019 11:00,32.06904,4.34972,32.36268516,13.67904,3.98972,14.249,36.78,0.72,36.78704663,50.57904,4.70972,50.79784198,13.67904,3.98972,14.249,36.9,0.72,36.90702372
12/06/2019 11:30,33.04888,4.41884,33.34298451,15.93888,4.64884,16.603,34.22,-0.46,34.22309162,50.25888,4.10884,50.42655635,15.93888,4.64884,16.603,34.32,-0.54,34.32424799
12/06/2019 12:00,34.31136,5.88748,34.81281152,18.95136,5.52748,19.741,30.72,0.72,30.72843634,49.77136,6.30748,50.16943871,18.95136,5.52748,19.741,30.82,0.78,30.82986863
12/06/2019 12:30,31.87528,4.51904,32.19402425,13.98528,4.07904,14.568,35.78,0.88,35.79082005,49.86528,4.99904,50.11523272,13.98528,4.07904,14.568,35.88,0.92,35.89179293
12/06/2019 13:00,32.92696,5.27828,33.34733774,16.41696,4.78828,17.101,33.02,0.98,33.0345395,49.53696,5.78828,49.87398712,16.41696,4.78828,17.101,33.12,1,33.13509318
12/06/2019 13:30,34.76904,6.44472,35.36128615,20.75904,6.05472,21.624,28.02,0.78,28.03085443,48.89904,6.85472,49.37715362,20.75904,6.05472,21.624,28.14,0.8,28.15136942
12/06/2019 14:00,34.17928,5.95104,34.69348726,19.16928,5.59104,19.968,30.02,0.72,30.028633,49.30928,6.39104,49.72173052,19.16928,5.59104,19.968,30.14,0.8,30.15061525
12/06/2019 14:30,35.30256,6.76908,35.94566993,21.56256,6.28908,22.461,27.48,0.96,27.49676345,49.16256,7.26908,49.69705051,21.56256,6.28908,22.461,27.6,0.98,27.61739307
12/06/2019 15:00,31.9184,4.9362,32.29783784,15.2784,4.4562,15.915,33.28,0.96,33.29384327,48.6584,5.4362,48.96112908,15.2784,4.4562,15.915,33.38,0.98,33.39438276
12/06/2019 15:30,30.01064,4.69852,30.37621773,11.48064,3.34852,11.959,37.06,2.7,37.15822385,48.64064,6.10852,49.02270776,11.48064,3.34852,11.959,37.16,2.76,37.26235634
12/06/2019 16:00,29.20712,3.05916,29.36689154,8.39712,2.44916,8.747,41.62,1.22,41.63787699,50.09712,3.68916,50.23277151,8.39712,2.44916,8.747,41.7,1.24,41.71843238
12/06/2019 16:30,31.4092,2.2306,31.4883061,9.2592,2.7006,9.645,44.3,-0.94,44.30997179,53.6392,1.7606,53.66808632,9.2592,2.7006,9.645,44.38,-0.94,44.38995382
12/06/2019 17:00,32.40624,1.95432,32.46511601,9.54624,2.78432,9.944,45.72,-1.66,45.75012568,55.34624,1.06432,55.3564726,9.54624,2.78432,9.944,45.8,-1.72,45.83228556
12/06/2019 17:30,32.25864,1.33252,32.28614973,7.68864,2.24252,8.009,49.14,-1.82,49.17369215,56.90864,0.38252,56.90992557,7.68864,2.24252,8.009,49.22,-1.86,49.25513171
12/06/2019 18:00,31.91248,1.43364,31.94466627,7.45248,2.17364,7.763,48.92,-1.48,48.94238245,56.47248,0.63364,56.47603471,7.45248,2.17364,7.763,49.02,-1.54,49.04418416
12/06/2019 18:30,30.98752,1.02136,31.00434763,5.86752,1.71136,6.112,50.24,-1.38,50.25894945,56.18752,0.29136,56.18827542,5.86752,1.71136,6.112,50.32,-1.42,50.34003178
12/06/2019 19:00,30.29464,0.35552,30.29672601,5.74464,1.67552,5.984,49.1,-2.64,49.1709223,54.94464,-1.04448,54.95456672,5.74464,1.67552,5.984,49.2,-2.72,49.27512963
12/06/2019 19:30,29.90704,-0.16128,29.90747486,5.92704,1.72872,6.174,47.96,-3.78,48.10873102,53.98704,-2.15128,54.02988519,5.92704,1.72872,6.174,48.06,-3.88,48.21636652
12/06/2019 20:00,28.09336,-0.56152,28.09897117,3.42336,0.99848,3.566,49.34,-3.12,49.43854771,52.86336,-2.20152,52.90918182,3.42336,0.99848,3.566,49.44,-3.2,49.54345164
12/06/2019 20:30,28.16768,-0.85776,28.18073719,4.80768,1.40224,5.008,46.72,-4.52,46.93813801,51.62768,-3.21776,51.72785827,4.80768,1.40224,5.008,46.82,-4.62,47.04738888
12/06/2019 21:00,27.20256,0.60908,27.20937796,5.00256,1.45908,5.211,44.4,-1.7,44.43253313,49.52256,-0.32092,49.52359981,5.00256,1.45908,5.211,44.52,-1.78,44.5555698
12/06/2019 21:30,27.52488,-0.10316,27.52507332,6.19488,1.80684,6.453,42.66,-3.82,42.83068993,48.95488,-2.11316,49.00046654,6.19488,1.80684,6.453,42.76,-3.92,42.939306
12/06/2019 22:00,25.19344,0.14392,25.19385108,4.57344,1.33392,4.764,41.24,-2.38,41.30861896,45.93344,-1.08608,45.9462782,4.57344,1.33392,4.764,41.36,-2.42,41.43073738
12/06/2019 22:30,23.19336,-0.26152,23.19483436,2.94336,0.85848,3.066,40.5,-2.24,40.56189838,43.56336,-0.08152,43.56343627,2.94336,0.85848,3.066,40.62,-0.94,40.63087496
12/06/2019 23:00,21.6896,-0.5372,21.69625157,3.1296,0.9128,3.26,37.12,-2.9,37.23310892,40.3496,-2.1072,40.40458528,3.1296,0.9128,3.26,37.22,-3.02,37.34231916
12/06/2019 23:30,20.14992,-0.40544,20.15399855,3.16992,0.92456,3.302,33.96,-2.66,34.0640162,37.20992,-1.81544,37.25418055,3.16992,0.92456,3.302,34.04,-2.74,34.1500981
13/06/2019 00:00,21.67896,1.16928,21.71047034,7.60896,2.21928,7.926,28.14,-2.1,28.21824941,35.84896,0.05928,35.84900901,7.60896,2.21928,7.926,28.24,-2.16,28.32248577
13/06/2019 00:30,20.77104,1.27072,20.80987343,7.27104,2.12072,7.574,27,-1.7,27.05346558,34.37104,0.36072,34.3729328,7.27104,2.12072,7.574,27.1,-1.76,27.15709115
13/06/2019 01:00,20.29264,2.77452,20.48143548,7.11264,2.07452,7.409,26.36,1.4,26.39715136,33.55264,-0.52548,33.55675461,7.11264,2.07452,7.409,26.44,-2.6,26.56752905
13/06/2019 01:30,21.39464,0.88552,21.41295791,9.10464,2.65552,9.484,24.58,-3.54,24.83360626,33.78464,-0.98448,33.79898077,9.10464,2.65552,9.484,24.68,-3.64,24.94698379
13/06/2019 02:00,21.19136,0.17748,21.19210319,7.91136,2.30748,8.241,26.56,-4.26,26.89946468,34.57136,-2.07252,34.63342708,7.91136,2.30748,8.241,26.66,-4.38,27.0174018
13/06/2019 02:30,21.92272,1.09496,21.9500476,10.06272,2.93496,10.482,23.72,-3.68,24.00376637,33.90272,-0.84504,33.91324986,10.06272,2.93496,10.482,23.84,-3.78,24.13781266
13/06/2019 03:00,24.87024,3.62132,25.13250477,16.05024,4.68132,16.719,17.64,-2.12,17.76693558,33.77024,2.48132,33.86127668,16.05024,4.68132,16.719,17.72,-2.2,17.85604659
13/06/2019 03:30,27.084,4.992,27.54020915,20.544,5.992,21.4,13.08,-2,13.23202177,33.724,3.932,33.9524491,20.544,5.992,21.4,13.18,-2.06,13.34001499
13/06/2019 04:00,29.06448,6.08964,29.69558407,24.20448,7.05964,25.213,9.72,-1.94,9.911710246,34.02448,5.05964,34.39862201,24.20448,7.05964,25.213,9.82,-2,10.02159668
13/06/2019 04:30,29.91512,6.44816,30.60217594,25.84512,7.53816,26.922,8.14,-2.18,8.426861812,34.08512,5.27816,34.49136672,25.84512,7.53816,26.922,8.24,-2.26,8.544308047
13/06/2019 05:00,29.06512,6.09816,29.69795879,24.40512,7.11816,25.422,9.32,-2.04,9.540649873,33.82512,5.01816,34.19533115,24.40512,7.11816,25.422,9.42,-2.1,9.651238263
13/06/2019 05:30,32.18264,7.21452,32.98138287,29.43264,8.58452,30.659,5.5,-2.74,6.144721312,35.03264,5.74452,35.50049824,29.43264,8.58452,30.659,5.6,-2.84,6.278980809
13/06/2019 06:00,36.50344,9.16892,37.63735147,36.13344,10.53892,37.639,0.74,-2.74,2.838168423,36.97344,7.75892,37.7787785,36.13344,10.53892,37.639,0.84,-2.78,2.904134983
13/06/2019 06:30,38.45968,8.82824,39.45991393,36.19968,10.55824,37.708,4.52,-3.46,5.692275468,40.81968,6.99824,41.41523438,36.19968,10.55824,37.708,4.62,-3.56,5.832495178
13/06/2019 07:00,40.88832,9.34076,41.94167986,36.68832,10.70076,38.217,8.4,-2.72,8.829405416,45.18832,7.92076,45.87725693,36.68832,10.70076,38.217,8.5,-2.78,8.943064352
13/06/2019 07:30,42.31192,9.89556,43.45366132,35.40192,10.32556,36.877,13.82,-0.86,13.84673247,49.34192,9.40556,50.2303656,35.40192,10.32556,36.877,13.94,-0.92,13.97032569
13/06/2019 08:00,41.66488,10.54184,42.97781539,31.99488,9.33184,33.328,19.34,2.42,19.49081835,51.45488,11.95184,52.82472106,31.99488,9.33184,33.328,19.46,2.62,19.63557995
13/06/2019 08:30,38.12056,8.82308,39.12829967,24.49056,7.14308,25.511,27.26,3.36,27.46629207,51.87056,10.56308,52.93518352,24.49056,7.14308,25.511,27.38,3.42,27.59276717
13/06/2019 09:00,41.24872,10.93796,42.67429988,29.71872,8.66796,30.957,23.06,4.54,23.50266368,52.91872,13.28796,54.5615323,29.71872,8.66796,30.957,23.2,4.62,23.65553635
13/06/2019 09:30,41.64672,9.93196,42.81463671,29.52672,8.61196,30.757,24.24,2.64,24.38333857,53.88672,11.29196,55.05712445,29.52672,8.61196,30.757,24.36,2.68,24.5069786
13/06/2019 10:00,36.72112,6.22116,37.24437522,19.58112,5.71116,20.397,34.28,1.02,34.29517167,53.98112,6.75116,54.40164959,19.58112,5.71116,20.397,34.4,1.04,34.41571734
13/06/2019 10:30,38.47016,7.41088,39.17747252,22.46016,6.55088,23.396,32.02,1.72,32.06616285,54.58016,8.29088,55.2062728,22.46016,6.55088,23.396,32.12,1.74,32.16709499
13/06/2019 11:00,37.71296,7.04128,38.3646579,21.19296,6.18128,22.076,33.04,1.72,33.08473968,54.35296,7.92128,54.92714208,21.19296,6.18128,22.076,33.16,1.74,33.20562001
13/06/2019 11:30,41.89248,9.20864,42.89264426,28.21248,8.22864,29.388,27.36,1.96,27.43011484,55.69248,10.20864,56.62039084,28.21248,8.22864,29.388,27.48,1.98,27.55123954
13/06/2019 12:00,45.22296,11.20628,46.59073752,34.03296,9.92628,35.451,22.38,2.56,22.5259406,56.51296,12.52628,57.88456045,34.03296,9.92628,35.451,22.48,2.6,22.62985638
13/06/2019 12:30,47.81512,12.82316,49.50473849,39.40512,11.49316,41.047,16.82,2.66,17.02903403,56.34512,14.17316,58.10035294,39.40512,11.49316,41.047,16.94,2.68,17.15068512
13/06/2019 13:00,53.3852,16.8586,55.98385457,49.6752,14.4886,51.745,7.42,4.74,8.804771434,57.1352,19.2886,60.30324344,49.6752,14.4886,51.745,7.46,4.8,8.870828597
13/06/2019 13:30,52.35264,17.42452,55.17619788,49.83264,14.53452,51.909,5.04,5.78,7.668767828,54.91264,20.39452,58.57759365,49.83264,14.53452,51.909,5.08,5.86,7.755385226
13/06/2019 14:00,55.12832,19.20576,58.37801712,55.28832,16.12576,57.592,-0.32,6.16,6.168306088,55.10832,22.38576,59.48150287,55.28832,16.12576,57.592,-0.18,6.26,6.262587325
13/06/2019 14:30,50.45432,16.31876,53.02773175,45.90432,13.38876,47.817,9.1,5.86,10.82356688,55.08432,19.32876,58.37707832,45.90432,13.38876,47.817,9.18,5.94,10.93416663
13/06/2019 15:00,53.32632,18.70476,56.51163112,53.05632,15.47476,55.267,0.54,6.46,6.48253037,53.67632,22.05476,58.03067954,53.05632,15.47476,55.267,0.62,6.58,6.609145179
13/06/2019 15:30,48.68952,12.45736,50.2578867,43.49952,12.68736,45.312,10.38,-0.46,10.39018768,53.99952,16.18736,56.37356458,43.49952,12.68736,45.312,10.5,3.5,11.06797181
13/06/2019 16:00,49.8128,13.9554,51.73072813,45.4128,13.2454,47.305,8.8,1.42,8.913831948,54.2328,14.6454,56.17547808,45.4128,13.2454,47.305,8.82,1.4,8.930419923
13/06/2019 16:30,45.06584,10.28212,46.2239324,35.11584,10.24212,36.579,19.9,0.08,19.9001608,55.09584,10.32212,56.05441773,35.11584,10.24212,36.579,19.98,0.08,19.98016016
13/06/2019 17:00,48.81128,11.69704,50.19324457,40.24128,11.73704,41.918,17.14,-0.08,17.1401867,57.48128,11.65704,58.65137792,40.24128,11.73704,41.918,17.24,-0.08,17.24018561
13/06/2019 17:30,44.67848,8.85664,45.54785008,31.66848,9.23664,32.988,26.02,-0.76,26.03109679,57.80848,8.45664,58.42375476,31.66848,9.23664,32.988,26.14,-0.78,26.15163475
13/06/2019 18:00,40.29272,6.12496,40.75559373,22.78272,6.64496,23.732,35.02,-1.04,35.0354392,57.90272,5.56496,58.16952607,22.78272,6.64496,23.732,35.12,-1.08,35.136602
13/06/2019 18:30,33.1808,3.0294,33.3188048,9.9408,2.8994,10.355,46.48,0.26,46.48072719,56.5608,3.8194,56.68961027,9.9408,2.8994,10.355,46.62,0.92,46.62907677
13/06/2019 19:00,31.17304,2.83172,31.30139072,7.34304,2.14172,7.649,47.66,1.38,47.67997483,55.10304,3.54172,55.21674382,7.34304,2.14172,7.649,47.76,1.4,47.78051486
13/06/2019 19:30,29.83104,0.97572,29.84699276,6.19104,1.80572,6.449,47.28,-1.66,47.30913231,53.57104,0.02572,53.57104617,6.19104,1.80572,6.449,47.38,-1.78,47.41342426
13/06/2019 20:00,28.99696,1.12828,29.01890255,4.89696,1.42828,5.101,48.2,-0.6,48.2037343,53.19696,0.80828,53.20310019,4.89696,1.42828,5.101,48.3,-0.62,48.30397913
13/06/2019 20:30,26.41704,0.38372,26.41982671,2.44704,0.71372,2.549,47.94,-0.66,47.94454296,50.48704,-0.00628,50.48704039,2.44704,0.71372,2.549,48.04,-0.72,48.0453952
13/06/2019 21:00,25.56416,1.17788,25.59128128,2.32416,0.67788,2.421,46.48,1,46.49075607,48.90416,1.65788,48.93225349,2.32416,0.67788,2.421,46.58,0.98,46.590308
13/06/2019 21:30,24.818,-0.306,24.81988638,1.728,0.504,1.8,46.18,-1.62,46.20840616,48.028,0.044,48.02802015,1.728,0.504,1.8,46.3,-0.46,46.30228504
13/06/2019 22:00,24.81696,-0.85172,24.83157125,2.73696,0.79828,2.851,44.16,-3.3,44.28312997,46.97696,-2.60172,47.04895023,2.73696,0.79828,2.851,44.24,-3.4,44.37045864
13/06/2019 22:30,22.32368,-0.96976,22.34473368,1.06368,0.31024,1.108,42.52,-2.56,42.5969952,43.68368,-2.32976,43.74576185,1.06368,0.31024,1.108,42.62,-2.64,42.70168615
13/06/2019 23:00,20.98512,-1.65184,21.05003175,0.88512,0.25816,0.922,40.2,-3.82,40.38108963,41.18512,-3.66184,41.34758979,0.88512,0.25816,0.922,40.3,-3.92,40.49020128
13/06/2019 23:30,19.13104,-0.85928,19.15032777,0.79104,0.23072,0.824,36.68,-2.18,36.74472479,37.57104,-1.64928,37.60722233,0.79104,0.23072,0.824,36.78,-1.88,36.82801651
14/06/2019 00:00,18.05576,-2.28832,18.20018894,1.20576,0.35168,1.256,33.7,-5.28,34.11111842,35.00576,-5.06832,35.37076619,1.20576,0.35168,1.256,33.8,-5.42,34.23180393
14/06/2019 00:30,18.30872,-1.11204,18.3424606,3.07872,0.89796,3.207,30.46,-4.02,30.72412733,33.63872,-3.22204,33.79267709,3.07872,0.89796,3.207,30.56,-4.12,30.83647191
14/06/2019 01:00,18.32856,-1.50292,18.39007559,3.41856,0.99708,3.561,29.82,-5,30.23627623,33.33856,-4.12292,33.59252971,3.41856,0.99708,3.561,29.92,-5.12,30.35491393
14/06/2019 01:30,19.50064,-1.40648,19.55129526,4.88064,1.42352,5.084,29.24,-5.66,29.78276683,34.20064,-4.35648,34.4769879,4.88064,1.42352,5.084,29.32,-5.78,29.88429019
14/06/2019 02:00,20.48864,-0.97248,20.51170608,6.36864,1.85752,6.634,28.24,-5.66,28.80161801,34.72864,-3.92248,34.94945329,6.36864,1.85752,6.634,28.36,-5.78,28.94301297
14/06/2019 02:30,20.56456,-0.25992,20.56620253,7.47456,2.18008,7.786,26.18,-4.88,26.6309369,33.77456,-2.81992,33.89207654,7.47456,2.18008,7.786,26.3,-5,26.77106647
14/06/2019 03:00,21.80168,1.01924,21.825492,10.35168,3.01924,10.783,22.9,-4,23.2467202,33.35168,-1.08076,33.3691864,10.35168,3.01924,10.783,23,-4.1,23.36257691
14/06/2019 03:30,24.00656,2.91108,24.18241737,14.74656,4.30108,15.361,18.52,-2.78,18.72748782,33.36656,1.44108,33.39766515,14.74656,4.30108,15.361,18.62,-2.86,18.83836511
14/06/2019 04:00,23.07072,2.48896,23.20459099,13.47072,3.92896,14.032,19.2,-2.88,19.41479848,32.81072,0.96896,32.82502445,13.47072,3.92896,14.032,19.34,-2.96,19.56520381
14/06/2019 04:30,22.6032,2.1276,22.70311283,12.8832,3.7576,13.42,19.44,-3.26,19.71144845,32.4232,0.4176,32.42588916,12.8832,3.7576,13.42,19.54,-3.34,19.82340031
14/06/2019 05:00,20.98952,1.13736,21.0203125,9.89952,2.88736,10.312,22.18,-3.5,22.45445167,32.17952,-0.69264,32.18697341,9.89952,2.88736,10.312,22.28,-3.58,22.56578826
14/06/2019 05:30,20.57016,0.19088,20.57104561,8.30016,2.42088,8.646,24.54,-4.46,24.94199671,32.94016,-2.15912,33.01084579,8.30016,2.42088,8.646,24.64,-4.58,25.06204301
14/06/2019 06:00,21.01208,-0.13856,21.01253685,7.58208,2.21144,7.898,26.86,-4.7,27.26810591,34.56208,-2.58856,34.65888078,7.58208,2.21144,7.898,26.98,-4.8,27.40365669
14/06/2019 06:30,23.27032,-0.30824,23.27236139,7.96032,2.32176,8.292,30.62,-5.26,31.06850495,38.72032,0.10176,38.72045372,7.96032,2.32176,8.292,30.76,-2.22,30.84000649
14/06/2019 07:00,27.90136,1.87248,27.96412114,12.83136,3.74248,13.366,30.14,-3.74,30.37115737,43.09136,-0.07752,43.09142973,12.83136,3.74248,13.366,30.26,-3.82,30.50016393
14/06/2019 07:30,33.56192,4.32056,33.83887872,19.44192,5.67056,20.252,28.24,-2.7,28.36877861,47.82192,2.91056,47.91041006,19.44192,5.67056,20.252,28.38,-2.76,28.51389135
14/06/2019 08:00,38.46488,6.98684,39.09428253,26.83488,7.82684,27.953,23.26,-1.68,23.32059176,50.21488,6.10684,50.58485612,26.83488,7.82684,27.953,23.38,-1.72,23.44318238
14/06/2019 08:30,45.38928,10.65104,46.62221994,38.60928,11.26104,40.218,13.56,-1.22,13.61477139,52.28928,10.02104,53.24086819,38.60928,11.26104,40.218,13.68,-1.24,13.73608387
14/06/2019 09:00,45.62528,11.18404,46.9760463,38.34528,11.18404,39.943,14.56,0,14.56,53.02528,11.22404,54.2001789,38.34528,11.18404,39.943,14.68,0.04,14.6800545
14/06/2019 09:30,46.468,11.104,47.77628952,39.408,11.494,41.05,14.12,-0.78,14.1415275,53.648,10.694,54.70346918,39.408,11.494,41.05,14.24,-0.8,14.26245421
14/06/2019 10:00,51.14792,15.88856,53.55890271,48.81792,14.23856,50.852,4.66,3.3,5.710131347,53.61792,18.19856,56.62215937,48.81792,14.23856,50.852,4.8,3.96,6.222668238
14/06/2019 10:30,52.31456,17.03008,55.01669576,49.95456,14.57008,52.036,4.72,4.92,6.817976239,54.77456,19.57008,58.16562949,49.95456,14.57008,52.036,4.82,5,6.944955003
14/06/2019 11:00,55.03288,18.97084,58.21091523,55.68288,16.24084,58.003,-1.3,5.46,5.612628618,54.42288,21.80084,58.62701163,55.68288,16.24084,58.003,-1.26,5.56,5.700982371
14/06/2019 11:30,65.06176,25.21968,69.77868495,74.02176,21.58968,77.106,-17.92,7.26,19.3347873,56.22176,28.96968,63.24657032,74.02176,21.58968,77.106,-17.8,7.38,19.26926049
14/06/2019 12:00,61.62592,23.71756,66.03239105,68.66592,20.02756,71.527,-14.08,7.38,15.8968802,54.70592,27.52756,61.24136055,68.66592,20.02756,71.527,-13.96,7.5,15.84713223
14/06/2019 12:30,59.08,21.01,62.70459712,61.68,17.99,64.25,-5.2,6.04,7.970043915,56.44,24.13,61.38184178,61.68,17.99,64.25,-5.24,6.14,8.072000991
14/06/2019 13:00,47.5448,12.5914,49.18385264,42.7248,12.4614,44.505,9.64,0.26,9.643505587,52.5248,15.9814,54.90227464,42.7248,12.4614,44.505,9.8,3.52,10.41299189
14/06/2019 13:30,41.504,9.997,42.69100637,33.144,9.667,34.525,16.72,0.66,16.73302125,49.904,10.307,50.95727097,33.144,9.667,34.525,16.76,0.64,16.77221512
14/06/2019 14:00,34.08424,6.33332,34.6676558,21.23424,6.19332,22.119,25.7,0.28,25.70152525,47.03424,6.47332,47.47761161,21.23424,6.19332,22.119,25.8,0.28,25.80151934
14/06/2019 14:30,40.36472,9.51596,41.47124444,28.37472,8.27596,29.557,23.98,2.48,24.10789912,52.01472,10.75596,53.11517459,28.37472,8.27596,29.557,23.64,2.48,23.76972865
14/06/2019 15:00,45.91656,12.52108,47.59315,41.38656,12.07108,43.111,9.06,0.9,9.104592248,50.58656,12.97108,52.22306932,41.38656,12.07108,43.111,9.2,0.9,9.243916919
14/06/2019 15:30,58.48952,20.00236,61.81519518,64.01952,18.67236,66.687,-11.06,2.66,11.37537692,53.09952,21.31236,57.21691807,64.01952,18.67236,66.687,-10.92,2.64,11.23458945
14/06/2019 16:00,64.89088,24.92484,69.51312075,77.57088,22.62484,80.803,-25.36,4.6,25.77381617,52.33088,27.28484,59.01680689,77.57088,22.62484,80.803,-25.24,4.66,25.66657749
14/06/2019 16:30,58.83496,21.21228,62.54209255,65.90496,19.22228,68.651,-14.14,3.98,14.689452,51.86496,23.26228,56.84283373,65.90496,19.22228,68.651,-14.04,4.04,14.60969541
14/06/2019 17:00,56.0084,18.7112,59.05124788,59.3184,17.3012,61.79,-6.62,2.82,7.195609773,52.7384,20.1612,56.46071927,59.3184,17.3012,61.79,-6.58,2.86,7.174677693
14/06/2019 17:30,63.43888,22.66384,67.36572674,70.53888,20.57384,73.478,-14.2,4.18,14.80244574,56.53888,24.81384,61.74440547,70.53888,20.57384,73.478,-14,4.24,14.6279732
14/06/2019 18:00,59.72152,20.96836,63.29559283,64.21152,18.72836,66.887,-8.98,4.48,10.03547707,55.25152,23.26836,59.95120549,64.21152,18.72836,66.887,-8.96,4.54,10.04456072
14/06/2019 18:30,56.55056,18.96308,59.64532035,58.57056,17.08308,61.011,-4.04,3.76,5.518985414,54.57056,20.88308,58.42986436,58.57056,17.08308,61.011,-4,3.8,5.51724569
14/06/2019 19:00,52.35552,16.57036,54.91518283,51.39552,14.99036,53.537,1.92,3.16,3.697566767,53.49552,18.19036,56.50362694,51.39552,14.99036,53.537,2.1,3.2,3.827531842
14/06/2019 19:30,42.1896,11.5928,43.75334684,35.2896,10.2928,36.76,13.8,2.6,14.04279175,49.1896,12.9328,50.86132189,35.2896,10.2928,36.76,13.9,2.64,14.14848402
14/06/2019 20:00,40.75968,10.73824,42.1504604,33.31968,9.71824,34.708,14.88,2.04,15.01918773,48.29968,11.77824,49.71504828,33.31968,9.71824,34.708,14.98,2.06,15.1209788
14/06/2019 20:30,35.70104,8.09572,36.60744377,25.63104,7.47572,26.699,20.14,1.24,20.17813668,45.89104,8.73572,46.71509773,25.63104,7.47572,26.699,20.26,1.26,20.29914284
14/06/2019 21:00,28.9828,4.5704,29.34094838,14.3328,4.1804,14.93,29.3,0.78,29.31038041,43.7328,4.3004,43.94372806,14.3328,4.1804,14.93,29.4,0.12,29.4002449
14/06/2019 21:30,28.84448,3.83464,29.0982558,14.24448,4.15464,14.838,29.2,-0.64,29.20701286,43.52448,3.53464,43.66776888,14.24448,4.15464,14.838,29.28,-0.62,29.28656347
14/06/2019 22:00,29.01352,3.53436,29.22800102,15.68352,4.57436,16.337,26.66,-2.08,26.74101718,42.46352,2.43436,42.53324158,15.68352,4.57436,16.337,26.78,-2.14,26.86536804
14/06/2019 22:30,30.54408,4.79744,30.91854223,20.01408,5.83744,20.848,21.06,-2.08,21.16246677,41.17408,3.69744,41.33976205,20.01408,5.83744,20.848,21.16,-2.14,21.26793831
14/06/2019 23:00,24.92176,2.22468,25.02085775,11.74176,3.42468,12.231,26.36,-2.4,26.46903096,38.20176,0.96468,38.21393822,11.74176,3.42468,12.231,26.46,-2.46,26.5741077
14/06/2019 23:30,24.77048,3.03764,24.95604007,14.22048,4.14764,14.813,21.1,-2.22,21.2164653,35.42048,-0.85236,35.43073413,14.22048,4.14764,14.813,21.2,-5,21.78164365
15/06/2019 00:00,23.1228,1.0754,23.14779396,12.7728,3.7254,13.305,20.7,-5.3,21.36773268,33.5728,-1.7146,33.61655475,12.7728,3.7254,13.305,20.8,-5.44,21.4996186
15/06/2019 00:30,23.1128,1.7254,23.17711218,14.4528,4.2154,15.055,17.32,-4.98,18.02173133,31.8728,-0.9046,31.8856344,14.4528,4.2154,15.055,17.42,-5.12,18.15683893
15/06/2019 01:00,23.45784,2.10812,23.55237626,15.86784,4.62812,16.529,15.18,-5.04,15.99481166,31.14784,-0.55188,31.15272874,15.86784,4.62812,16.529,15.28,-5.18,16.13415012
15/06/2019 01:30,24.25512,2.87816,24.42528713,16.96512,4.94816,17.672,14.58,-4.14,15.15638479,31.64512,0.66816,31.65217303,16.96512,4.94816,17.672,14.68,-4.28,15.29120008
15/06/2019 02:00,24.04872,2.82796,24.21442321,16.27872,4.74796,16.957,15.54,-3.84,16.00741078,31.93872,0.78796,31.9484384,16.27872,4.74796,16.957,15.66,-3.96,16.15293162
15/06/2019 02:30,22.9396,2.3978,23.06457658,15.2496,4.4478,15.885,15.38,-4.1,15.91711029,30.7496,0.2278,30.75044379,15.2496,4.4478,15.885,15.5,-4.22,16.06419621
15/06/2019 03:00,21.89376,1.16068,21.92450467,14.09376,4.11068,14.681,15.6,-5.9,16.67842918,29.79376,-1.92932,29.85616202,14.09376,4.11068,14.681,15.7,-6.04,16.82175972
15/06/2019 03:30,20.7016,0.8238,20.71798468,12.5616,3.6638,13.085,16.28,-5.68,17.24241282,28.9416,-2.1562,29.0218092,12.5616,3.6638,13.085,16.38,-5.82,17.3832333
15/06/2019 04:00,19.98928,0.58604,19.99786883,11.84928,3.45604,12.343,16.28,-5.74,17.262271,28.22928,-2.42396,28.33315781,11.84928,3.45604,12.343,16.38,-5.88,17.40341346
15/06/2019 04:30,20.76936,1.02648,20.79471029,13.59936,3.96648,14.166,14.34,-5.88,15.49870962,28.03936,-2.07352,28.11592421,13.59936,3.96648,14.166,14.44,-6.04,15.65232251
15/06/2019 05:00,19.69864,0.86752,19.71773336,11.88864,3.46752,12.384,15.62,-5.2,16.46281871,27.58864,-1.87248,27.65211092,11.88864,3.46752,12.384,15.7,-5.34,16.5832928
15/06/2019 05:30,21.62696,2.07828,21.72658847,14.97696,4.36828,15.601,13.3,-4.58,14.06649921,28.35696,-0.33172,28.35890017,14.97696,4.36828,15.601,13.38,-4.7,14.18148088
15/06/2019 06:00,23.24312,2.64216,23.39281165,17.01312,4.96216,17.722,12.46,-4.64,13.29590915,29.57312,0.22216,29.57395445,17.01312,4.96216,17.722,12.56,-4.74,13.42464897
15/06/2019 06:30,24.42712,2.15416,24.52192074,17.15712,5.00416,17.872,14.54,-5.7,15.61734933,31.79712,-0.83584,31.80810382,17.15712,5.00416,17.872,14.64,-5.84,15.76182731
15/06/2019 07:00,24.42328,1.17804,24.45167447,15.11328,4.40804,15.743,18.62,-6.46,19.70877977,33.85328,-2.19196,33.92416919,15.11328,4.40804,15.743,18.74,-6.6,19.86825609
15/06/2019 07:30,28.57976,2.39868,28.68024315,19.70976,5.74868,20.531,17.74,-6.7,18.96305882,37.56976,-1.11132,37.58619293,19.70976,5.74868,20.531,17.86,-6.86,19.13215095
15/06/2019 08:00,29.1376,2.5968,29.25308708,19.4976,5.6868,20.31,19.28,-6.18,20.24625397,38.8776,-0.6332,38.88275613,19.4976,5.6868,20.31,19.38,-6.32,20.38447448
15/06/2019 08:30,34.73968,6.07824,35.26741227,27.55968,8.03824,28.708,14.36,-3.92,14.88542912,42.03968,7.69824,42.73871306,27.55968,8.03824,28.708,14.48,-0.34,14.48399116
15/06/2019 09:00,43.06312,12.28216,44.7803948,42.93312,12.52216,44.722,0.26,-0.48,0.545893763,43.27312,12.02216,44.91208351,42.93312,12.52216,44.722,0.34,-0.5,0.604648658
15/06/2019 09:30,50.5648,16.0264,53.0437979,54.3648,15.8564,56.63,-7.6,0.34,7.607601462,46.8448,16.1964,49.56570044,54.3648,15.8564,56.63,-7.52,0.34,7.527682246
15/06/2019 10:00,55.21208,17.78144,58.00477038,60.38208,17.61144,62.898,-10.34,0.34,10.34558843,50.24208,17.95144,53.35279562,60.38208,17.61144,62.898,-10.14,0.34,10.1456986
15/06/2019 10:30,58.83424,20.11832,62.17889188,68.15424,19.87832,70.994,-18.64,0.48,18.64617923,49.65424,20.33832,53.65809175,68.15424,19.87832,70.994,-18.5,0.46,18.50571804
15/06/2019 11:00,55.62672,18.50696,58.62456436,59.16672,17.25696,61.632,-7.08,2.5,7.508421938,52.08672,19.77696,55.71494007,59.16672,17.25696,61.632,-7.08,2.52,7.51510479
15/06/2019 11:30,42.27096,11.70028,43.86035353,37.20096,10.85028,38.751,10.14,1.7,10.2815174,47.46096,12.57028,49.09739976,37.20096,10.85028,38.751,10.26,1.72,10.40317259
15/06/2019 12:00,41.30864,11.28252,42.82171174,35.76864,10.43252,37.259,11.08,1.7,11.20965655,46.92864,12.15252,48.47660255,35.76864,10.43252,37.259,11.16,1.72,11.29176691
15/06/2019 12:30,51.10744,14.57592,53.14534662,51.03744,14.88592,53.164,0.14,-0.62,0.635609943,51.29744,14.70592,53.36376517,51.03744,14.88592,53.164,0.26,-0.18,0.316227766
15/06/2019 13:00,56.54392,18.78656,59.5831329,65.23392,19.02656,67.952,-17.38,-0.48,17.38662704,47.97392,18.52656,51.4269426,65.23392,19.02656,67.952,-17.26,-0.5,17.26724066
15/06/2019 13:30,51.23752,15.43136,53.51084308,55.30752,16.13136,57.612,-8.14,-1.4,8.259515724,47.28752,14.67136,49.51119421,55.30752,16.13136,57.612,-8.02,-1.46,8.151809615
15/06/2019 14:00,44.802,13.001,46.65024335,44.712,13.041,46.575,0.18,-0.08,0.196977156,45.012,12.961,46.84087601,44.712,13.041,46.575,0.3,-0.08,0.310483494
15/06/2019 14:30,51.36648,15.42064,53.631254,53.55648,15.62064,55.788,-4.38,-0.4,4.398226915,49.31648,15.18064,51.60006812,53.55648,15.62064,55.788,-4.24,-0.44,4.262769053
15/06/2019 15:00,50.86144,15.99792,53.31809752,55.50144,16.18792,57.814,-9.28,-0.38,9.287776914,46.34144,15.80792,48.96344959,55.50144,16.18792,57.814,-9.16,-0.38,9.167878708
15/06/2019 15:30,54.0592,18.6306,57.17950998,63.0192,18.3806,65.645,-17.92,0.5,17.92697409,45.1592,18.8806,48.94722056,63.0192,18.3806,65.645,-17.86,0.5,17.86699751
15/06/2019 16:00,51.95216,17.19188,54.72282583,58.53216,17.07188,60.971,-13.16,0.24,13.16218827,45.43216,17.29188,48.61162697,58.53216,17.07188,60.971,-13.1,0.22,13.1018472
15/06/2019 16:30,43.90072,12.30896,45.59368062,45.39072,13.23896,47.282,-2.98,-1.86,3.512833614,42.57072,11.29896,44.04466708,45.39072,13.23896,47.282,-2.82,-1.94,3.422864298
15/06/2019 17:00,43.19112,10.70616,44.49825512,42.98112,12.53616,44.772,0.42,-3.66,3.684019544,43.46112,8.77616,44.33835739,42.98112,12.53616,44.772,0.48,-3.76,3.790514477
15/06/2019 17:30,42.19904,9.70472,43.30058391,39.95904,11.65472,41.624,4.48,-3.9,5.939730634,44.55904,7.65472,45.21175493,39.95904,11.65472,41.624,4.6,-4,6.095900262
15/06/2019 18:00,46.01928,11.60104,47.45901664,45.32928,13.22104,47.218,1.38,-3.24,3.521647342,46.80928,9.90104,47.84495049,45.32928,13.22104,47.218,1.48,-3.32,3.63494154
15/06/2019 18:30,36.4008,4.9844,36.74047474,25.9008,7.5544,26.98,21,-5.14,21.61988899,47.0008,2.2944,47.05676861,25.9008,7.5544,26.98,21.1,-5.26,21.74574901
15/06/2019 19:00,30.29368,2.53524,30.39958042,16.54368,4.82524,17.233,27.5,-4.58,27.87878046,44.16368,3.66524,44.31551213,16.54368,4.82524,17.233,27.62,-1.16,27.64434843
15/06/2019 19:30,27.17864,1.38252,27.21378022,11.76864,3.43252,12.259,30.82,-4.1,31.09151653,42.70864,-0.76748,42.7155353,11.76864,3.43252,12.259,30.94,-4.2,31.22376659
15/06/2019 20:00,27.51328,2.44804,27.62197452,12.23328,3.56804,12.743,30.56,-2.24,30.64198427,42.89328,1.26804,42.91201923,12.23328,3.56804,12.743,30.66,-2.3,30.74614773
15/06/2019 20:30,29.54152,3.91836,29.80025082,15.97152,4.65836,16.637,27.14,-1.48,27.18032377,43.23152,3.13836,43.34528377,15.97152,4.65836,16.637,27.26,-1.52,27.30234422
15/06/2019 21:00,24.06592,0.81756,24.07980294,7.22592,2.10756,7.527,33.68,-2.58,33.77867375,41.02592,-0.53244,41.02937489,7.22592,2.10756,7.527,33.8,-2.64,33.90294382
15/06/2019 21:30,26.18776,1.81268,26.25042062,11.83776,3.45268,12.331,28.7,-3.28,28.88682052,40.67776,0.09268,40.67786558,11.83776,3.45268,12.331,28.84,-3.36,29.03506845
15/06/2019 22:00,27.97272,2.26996,28.06467143,15.70272,4.57996,16.357,24.54,-4.62,24.9711033,40.34272,-0.16004,40.34303744,15.70272,4.57996,16.357,24.64,-4.74,25.09177554
15/06/2019 22:30,26.43368,1.98024,26.5077496,13.78368,4.02024,14.358,25.3,-4.08,25.62686871,39.24368,2.06024,39.29772269,13.78368,4.02024,14.358,25.46,-1.96,25.53533238
15/06/2019 23:00,28.27024,2.66632,28.39569918,19.05024,5.55632,19.844,18.44,-5.78,19.32464747,37.59024,-0.38368,37.59219804,19.05024,5.55632,19.844,18.54,-5.94,19.46831272
15/06/2019 23:30,29.6852,5.0136,30.1056022,23.6352,6.8936,24.62,12.1,-3.76,12.67073794,35.8552,3.0336,35.98330302,23.6352,6.8936,24.62,12.22,-3.86,12.81514729
16/06/2019 00:00,29.00464,4.13052,29.29727525,24.34464,7.10052,25.359,9.32,-5.94,11.05196815,33.78464,1.02052,33.80004972,24.34464,7.10052,25.359,9.44,-6.08,11.22853508
16/06/2019 00:30,27.394,3.542,27.6220383,22.464,6.552,23.4,9.86,-6.02,11.55248891,32.444,0.392,32.44636806,22.464,6.552,23.4,9.98,-6.16,11.72800068
16/06/2019 01:00,22.0192,0.6056,22.02752642,13.6992,3.9956,14.27,16.64,-6.78,17.96824978,30.4392,-2.9444,30.58127512,13.6992,3.9956,14.27,16.74,-6.94,18.12156726
16/06/2019 01:30,19.6428,-0.7146,19.65579418,9.4128,2.7454,9.805,20.46,-6.92,21.59856477,29.9728,-4.3346,30.28460825,9.4128,2.7454,9.805,20.56,-7.08,21.74488446
16/06/2019 02:00,20.39112,-0.23884,20.39251871,10.70112,3.12116,11.147,19.38,-6.72,20.51201599,30.20112,-3.75884,30.43413425,10.70112,3.12116,11.147,19.5,-6.88,20.67811403
16/06/2019 02:30,20.0464,-0.3198,20.04895072,10.5264,3.0702,10.965,19.04,-6.78,20.21113554,29.6864,-3.8698,29.93756331,10.5264,3.0702,10.965,19.16,-6.94,20.37815497
16/06/2019 03:00,21.03104,0.77572,21.04534117,13.39104,3.90572,13.949,15.28,-6.26,16.51260125,28.79104,-2.49428,28.89888263,13.39104,3.90572,13.949,15.4,-6.4,16.67693017
16/06/2019 03:30,21.86224,1.57732,21.9190665,15.28224,4.45732,15.919,13.16,-5.76,14.36534719,28.56224,-1.44268,28.59865171,15.28224,4.45732,15.919,13.28,-5.9,14.53163446
