Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/06/2019 04:00,21.60384,1.42112,21.65053082,15.12384,4.41112,15.754,12.96,-5.98,14.27312159,28.20384,-1.72888,28.25678001,15.12384,4.41112,15.754,13.08,-6.14,14.44942905
16/06/2019 04:30,22.1124,1.6332,22.17263124,16.7424,4.8832,17.44,10.74,-6.5,12.55378827,27.6024,-1.7768,27.65952827,16.7424,4.8832,17.44,10.86,-6.66,12.73951333
16/06/2019 05:00,23.37216,2.95188,23.55783221,19.65216,5.73188,20.471,7.44,-5.56,9.288013781,27.19216,0.03188,27.19217869,19.65216,5.73188,20.471,7.54,-5.7,9.452068557
16/06/2019 05:30,20.03944,0.56192,20.04731677,13.78944,4.02192,14.364,12.5,-6.92,14.28763101,26.38944,-3.07808,26.56834809,13.78944,4.02192,14.364,12.6,-7.1,14.46271067
16/06/2019 06:00,21.328,1.229,21.36338047,15.768,4.599,16.425,11.12,-6.74,13.00315346,27.008,-2.301,27.1058419,15.768,4.599,16.425,11.24,-6.9,13.18891959
16/06/2019 06:30,21.18736,0.83048,21.2036299,14.12736,4.12048,14.716,14.12,-6.58,15.57789459,28.34736,-2.61952,28.46813489,14.12736,4.12048,14.716,14.22,-6.74,15.73645449
16/06/2019 07:00,24.44192,1.69056,24.50031523,18.72192,5.46056,19.502,11.44,-7.54,13.70128461,30.28192,-2.23944,30.36461379,18.72192,5.46056,19.502,11.56,-7.7,13.88969402
16/06/2019 07:30,23.50568,1.45124,23.55043715,15.29568,4.46124,15.933,16.42,-6.02,17.48876211,31.83568,-1.69876,31.88097092,15.29568,4.46124,15.933,16.54,-6.16,17.64984986
16/06/2019 08:00,24.26344,1.67892,24.32145746,14.29344,4.16892,14.889,19.94,-4.98,20.55246944,34.35344,-0.93108,34.3660552,14.29344,4.16892,14.889,20.06,-5.1,20.69815451
16/06/2019 08:30,24.93864,1.24752,24.96982321,13.08864,3.81752,13.634,23.7,-5.14,24.25097111,36.88864,-1.44248,36.91683233,13.08864,3.81752,13.634,23.8,-5.26,24.37432255
16/06/2019 09:00,31.34608,3.79844,31.57538405,23.20608,6.76844,24.173,16.28,-5.94,17.32980092,39.58608,0.68844,39.59206586,23.20608,6.76844,24.173,16.38,-6.08,17.47200046
16/06/2019 09:30,36.1464,6.1502,36.66588596,30.2064,8.8102,31.465,11.88,-5.32,13.01678916,42.1864,3.3702,42.32080568,30.2064,8.8102,31.465,11.98,-5.44,13.15727935
16/06/2019 10:00,34.38008,4.91044,34.72898389,25.27008,7.37044,26.323,18.22,-4.92,18.87259389,43.59008,2.33044,43.65233127,25.27008,7.37044,26.323,18.32,-5.04,19.00063157
16/06/2019 10:30,36.4172,5.8246,36.88005451,28.2672,8.2446,29.445,16.3,-4.84,17.00339966,44.6872,3.2846,44.80774979,28.2672,8.2446,29.445,16.42,-4.96,17.15278403
16/06/2019 11:00,37.55792,7.01856,38.20808212,31.53792,9.19856,32.852,12.04,-4.36,12.80512397,43.71792,4.73856,43.97397503,31.53792,9.19856,32.852,12.18,-4.46,12.97089049
16/06/2019 11:30,43.19176,9.69468,44.26640885,40.30176,11.75468,41.981,5.78,-4.12,7.098084249,46.18176,7.51468,46.7891587,40.30176,11.75468,41.981,5.88,-4.24,7.249275826
16/06/2019 12:00,40.2948,6.4664,40.81035697,35.1648,10.2564,36.63,10.26,-7.58,12.75633176,45.9448,9.9364,47.00698557,35.1648,10.2564,36.63,10.78,-0.32,10.78474849
16/06/2019 12:30,43.06264,6.57952,43.5623811,39.63264,11.55952,41.284,6.86,-9.96,12.09384968,47.47264,15.73952,50.01383847,39.63264,11.55952,41.284,7.84,4.18,8.88470596
16/06/2019 13:00,54.03936,14.13648,55.85778814,61.83936,18.03648,64.416,-15.6,-7.8,17.44133022,46.53936,24.45648,52.57405675,61.83936,18.03648,64.416,-15.3,6.42,16.59235969
16/06/2019 13:30,55.31424,14.29332,57.13111362,62.03424,18.09332,64.619,-13.44,-7.6,15.44,48.81424,24.71332,54.71360171,62.03424,18.09332,64.619,-13.22,6.62,14.78488417
16/06/2019 14:00,56.48024,16.23132,58.76625953,66.45024,19.38132,69.219,-19.94,-6.3,20.91156618,46.57024,27.38132,54.02336475,66.45024,19.38132,69.219,-19.88,8,21.42928837
16/06/2019 14:30,60.69048,21.34764,64.33549639,74.46048,21.71764,77.563,-27.54,-0.74,27.54994011,47.06048,22.09764,51.99033056,74.46048,21.71764,77.563,-27.4,0.38,27.40263491
16/06/2019 15:00,64.98232,24.04276,69.28748964,81.71232,23.83276,85.117,-33.46,0.42,33.46263588,48.39232,24.27276,54.13855847,81.71232,23.83276,85.117,-33.32,0.44,33.32290504
16/06/2019 15:30,64.57432,24.42376,69.03885034,81.30432,23.71376,84.692,-33.46,1.42,33.49011795,47.88432,25.13376,54.07970038,81.30432,23.71376,84.692,-33.42,1.42,33.45015396
16/06/2019 16:00,65.6716,24.1938,69.98642015,82.4016,24.0338,85.835,-33.46,0.32,33.46153015,49.1016,24.3538,54.80943985,82.4016,24.0338,85.835,-33.3,0.32,33.3015375
16/06/2019 16:30,59.05176,20.16968,62.40133292,69.22176,20.18968,72.106,-20.34,-0.04,20.34003933,49.00176,20.14968,52.9828471,69.22176,20.18968,72.106,-20.22,-0.04,20.22003956
16/06/2019 17:00,54.99304,16.93172,57.54057343,60.38304,17.61172,62.899,-10.78,-1.36,10.86544983,49.68304,16.19172,52.25491613,60.38304,17.61172,62.899,-10.7,-1.42,10.79381304
16/06/2019 17:30,42.10824,10.00532,43.28059963,40.57824,11.83532,42.269,3.06,-3.66,4.770660332,43.79824,8.07532,44.53646394,40.57824,11.83532,42.269,3.22,-3.76,4.950353523
16/06/2019 18:00,43.47072,9.43396,44.48261569,38.79072,11.31396,40.407,9.36,-3.76,10.08698171,48.27072,7.45396,48.84284931,38.79072,11.31396,40.407,9.48,-3.86,10.23572176
16/06/2019 18:30,40.89488,7.77684,41.62776058,35.23488,10.27684,36.703,11.32,-5,12.37507172,46.65488,5.15684,46.93901178,35.23488,10.27684,36.703,11.42,-5.12,12.51522273
16/06/2019 19:00,37.93912,6.56516,38.5029629,29.70912,8.66516,30.947,16.46,-4.2,16.98739533,46.30912,7.14516,46.85710092,29.70912,8.66516,30.947,16.6,-1.52,16.6694451
16/06/2019 19:30,47.9188,13.2634,49.72051059,47.6688,13.9034,49.655,0.5,-1.28,1.374190671,48.3688,12.5834,49.97882321,47.6688,13.9034,49.655,0.7,-1.32,1.494121816
16/06/2019 20:00,38.09952,8.28736,38.99043165,31.49952,9.18736,32.812,13.2,-1.8,13.32216199,44.81952,7.32736,45.41453047,31.49952,9.18736,32.812,13.32,-1.86,13.4492379
16/06/2019 20:30,34.95592,6.69756,35.59176384,26.42592,7.70756,27.527,17.06,-2.02,17.17917344,43.60592,5.62756,43.9675527,26.42592,7.70756,27.527,17.18,-2.08,17.30545579
16/06/2019 21:00,39.9212,9.4466,41.02365733,35.6112,10.3866,37.095,8.62,-1.88,8.822629993,44.3312,8.4466,45.12870866,35.6112,10.3866,37.095,8.72,-1.94,8.933196516
16/06/2019 21:30,34.3664,6.3602,34.94998702,26.1264,7.6202,27.215,16.48,-2.52,16.67155662,42.7264,5.0402,43.02265535,26.1264,7.6202,27.215,16.6,-2.58,16.7992976
16/06/2019 22:00,39.03864,9.07252,40.0789974,34.80864,10.15252,36.259,8.46,-2.16,8.731391642,43.36864,7.91252,44.08454274,34.80864,10.15252,36.259,8.56,-2.24,8.848231462
16/06/2019 22:30,40.93776,10.83268,42.34674899,39.67776,11.57268,41.331,2.52,-1.48,2.922464713,42.25776,14.33268,44.62223657,39.67776,11.57268,41.331,2.58,2.76,3.778094758
16/06/2019 23:00,42.22968,11.21324,43.69305007,42.31968,12.34324,44.083,-0.18,-2.26,2.26715681,42.17968,10.00324,43.34962763,42.31968,12.34324,44.083,-0.14,-2.34,2.344184293
16/06/2019 23:30,42.21328,12.16304,43.93063339,45.23328,13.19304,47.118,-6.04,-2.06,6.381629886,39.29328,11.05304,40.81827466,45.23328,13.19304,47.118,-5.94,-2.14,6.313731068
17/06/2019 00:00,42.45544,13.07992,44.4246406,47.24544,13.77992,49.214,-9.58,-1.4,9.681756039,37.76544,12.31992,39.72415999,47.24544,13.77992,49.214,-9.48,-1.46,9.591767303
17/06/2019 00:30,42.80272,13.49996,44.88119606,49.06272,14.30996,51.107,-12.52,-1.62,12.62437325,36.64272,13.04996,38.89717708,49.06272,14.30996,51.107,-12.42,-1.26,12.48374944
17/06/2019 01:00,42.02512,12.32316,43.7946456,48.28512,14.08316,50.297,-12.52,-3.52,13.00541426,35.86512,10.46316,37.36020008,48.28512,14.08316,50.297,-12.42,-3.62,12.93680022
17/06/2019 01:30,38.45328,9.83304,39.6905961,41.63328,12.14304,43.368,-6.36,-4.62,7.860915977,35.37328,7.40304,36.13964498,41.63328,12.14304,43.368,-6.26,-4.74,7.852082526
17/06/2019 02:00,35.43624,7.78432,36.28116237,35.46624,10.34432,36.944,-0.06,-5.12,5.12035155,35.50624,5.10432,35.87125815,35.46624,10.34432,36.944,0.04,-5.24,5.24015267
17/06/2019 02:30,32.86464,6.57052,33.51501597,32.26464,9.41052,33.609,1.2,-5.68,5.805376818,33.52464,3.59052,33.71636577,32.26464,9.41052,33.609,1.26,-5.82,5.954829972
17/06/2019 03:00,35.67104,8.26572,36.61618797,37.15104,10.83572,38.699,-2.96,-5.14,5.931374208,35.61104,5.55572,36.04181176,37.15104,10.83572,38.699,-1.54,-5.28,5.5
17/06/2019 03:30,36.18336,7.98848,37.05470758,37.26336,10.86848,38.816,-2.16,-5.76,6.151682697,35.16336,4.94848,35.5098485,37.26336,10.86848,38.816,-2.1,-5.92,6.281432958
17/06/2019 04:00,32.80008,6.35044,33.40918042,32.47008,9.47044,33.823,0.66,-6.24,6.27480677,33.25008,3.07044,33.39154716,32.47008,9.47044,33.823,0.78,-6.4,6.447356047
17/06/2019 04:30,31.01728,6.77504,31.74858777,28.57728,8.33504,29.768,4.88,-3.12,5.792132595,33.57728,8.17504,34.55813958,28.57728,8.33504,29.768,5,-0.16,5.002559345
17/06/2019 05:00,31.04568,7.48124,31.93435765,28.73568,8.38124,29.933,4.62,-1.8,4.958265826,33.45568,6.52124,34.08532082,28.73568,8.38124,29.933,4.72,-1.86,5.07326325
17/06/2019 05:30,31.1264,7.5452,32.02784445,29.8464,8.7052,31.09,2.56,-2.32,3.454851661,32.5264,6.3252,33.13570358,29.8464,8.7052,31.09,2.68,-2.38,3.584243295
17/06/2019 06:00,29.20744,5.29592,29.68368778,24.15744,7.04592,25.164,10.1,-3.5,10.68924693,34.37744,3.44592,34.54971412,24.15744,7.04592,25.164,10.22,-3.6,10.83551568
17/06/2019 06:30,30.71704,5.27372,31.16646706,22.84704,6.66372,23.799,15.74,-2.78,15.98361661,38.70704,7.98372,39.521826,22.84704,6.66372,23.799,15.86,1.32,15.91483585
17/06/2019 07:00,32.15736,4.82048,32.51665465,22.52736,6.57048,23.466,19.26,-3.5,19.57543358,41.90736,2.99048,42.0139238,22.52736,6.57048,23.466,19.38,-3.58,19.70788675
17/06/2019 07:30,39.31304,7.98172,40.11512144,32.30304,9.42172,33.649,14.02,-2.88,14.31274956,46.42304,6.46172,46.87059279,32.30304,9.42172,33.649,14.12,-2.96,14.42691928
17/06/2019 08:00,47.17168,12.75424,48.86550964,45.27168,13.20424,47.158,3.8,-0.9,3.905124838,49.25168,12.96424,50.92935795,45.27168,13.20424,47.158,3.98,-0.24,3.987229615
17/06/2019 08:30,54.81888,17.83884,57.64836352,57.69888,16.82884,60.103,-5.76,2.02,6.103933158,51.99888,18.86884,55.3165133,57.69888,16.82884,60.103,-5.7,2.04,6.054056491
17/06/2019 09:00,56.78944,18.81692,59.82572167,59.74944,17.42692,62.239,-5.92,2.78,6.540244644,53.94944,19.58692,57.39503037,59.74944,17.42692,62.239,-5.8,2.16,6.1891518
17/06/2019 09:30,62.22352,22.38936,66.12903963,70.52352,20.56936,73.462,-16.6,3.64,16.99439908,54.02352,24.24936,59.21631679,70.52352,20.56936,73.462,-16.5,3.68,16.90539559
17/06/2019 10:00,60.65368,20.45524,64.01004406,68.38368,19.94524,71.233,-15.46,1.02,15.49361159,53.06368,20.96524,57.05519629,68.38368,19.94524,71.233,-15.32,1.02,15.35391807
17/06/2019 10:30,58.43456,19.61008,61.63726989,64.59456,18.84008,67.286,-12.32,1.54,12.41587693,52.39456,20.40008,56.22591201,64.59456,18.84008,67.286,-12.2,1.56,12.29933332
17/06/2019 11:00,56.91936,18.56148,59.86937516,61.71936,18.00148,64.291,-9.6,1.12,9.665112519,52.23936,19.14148,55.63584267,61.71936,18.00148,64.291,-9.48,1.14,9.548298278
17/06/2019 11:30,62.43512,21.75316,66.11614159,71.56512,20.87316,74.547,-18.26,1.76,18.34462319,53.40512,22.65316,58.01096879,71.56512,20.87316,74.547,-18.16,1.78,18.24702716
17/06/2019 12:00,56.69904,17.26972,59.2707716,60.71904,17.70972,63.249,-8.04,-0.88,8.088015826,52.77904,19.06972,56.11845761,60.71904,17.70972,63.249,-7.94,1.36,8.055631571
17/06/2019 12:30,62.83392,23.49156,67.08170312,71.83392,20.95156,74.827,-18,5.08,18.70311204,54.09392,26.09156,60.057653,71.83392,20.95156,74.827,-17.74,5.14,18.46962912
17/06/2019 13:00,53.13104,17.69072,55.99883022,52.87104,15.42072,55.074,0.52,4.54,4.569682702,53.51104,20.02072,57.13370836,52.87104,15.42072,55.074,0.64,4.6,4.644308345
17/06/2019 13:30,48.56744,13.82092,50.49568356,47.07744,13.73092,49.039,2.98,0.18,2.985431292,50.19744,18.07092,53.35111182,47.07744,13.73092,49.039,3.12,4.34,5.345091206
17/06/2019 14:00,45.62616,13.26388,47.51501856,43.31616,12.63388,45.121,4.62,1.26,4.788736785,48.05616,13.91388,50.02989677,43.31616,12.63388,45.121,4.74,1.28,4.909786146
17/06/2019 14:30,50.6124,15.5582,52.94971786,51.1824,14.9282,53.315,-1.14,1.26,1.699176271,50.0824,16.2082,52.63983793,51.1824,14.9282,53.315,-1.1,1.28,1.687720356
17/06/2019 15:00,51.92344,16.52392,54.48929761,54.25344,15.82392,56.514,-4.66,1.4,4.865757906,49.83344,17.22392,52.72603875,54.25344,15.82392,56.514,-4.42,1.4,4.636421034
17/06/2019 15:30,48.5852,14.1286,50.59781613,48.2352,14.0686,50.245,0.7,0.12,0.710211236,49.0152,14.2886,51.05540051,48.2352,14.0686,50.245,0.78,0.22,0.810431984
17/06/2019 16:00,46.72936,12.65148,48.41170346,45.39936,13.24148,47.291,2.66,-1.18,2.909982818,48.11936,12.04148,49.60312538,45.39936,13.24148,47.291,2.72,-1.2,2.972944668
17/06/2019 16:30,46.72368,12.09524,48.26382811,41.74368,12.17524,43.483,9.96,-0.16,9.961285058,51.80368,12.03524,53.18334573,41.74368,12.17524,43.483,10.06,-0.14,10.06097411
17/06/2019 17:00,43.474,10.607,44.74926955,36.024,10.507,37.525,14.9,0.2,14.90134222,51.124,10.767,52.24549421,36.024,10.507,37.525,15.1,0.26,15.10223824
17/06/2019 17:30,49.57304,14.73172,51.71566367,47.42304,13.83172,49.399,4.3,1.8,4.661544808,51.96304,15.65172,54.26908756,47.42304,13.83172,49.399,4.54,1.82,4.891216618
17/06/2019 18:00,50.91216,14.29188,52.88010845,47.01216,13.71188,48.971,7.8,1.16,7.885784679,54.91216,14.89188,56.89563609,47.01216,13.71188,48.971,7.9,1.18,7.987640453
17/06/2019 18:30,45.2876,10.9968,46.60360849,37.7376,11.0068,39.31,15.1,-0.02,15.10001325,52.9376,10.9868,54.065694,37.7376,11.0068,39.31,15.2,-0.02,15.20001316
17/06/2019 19:00,39.5152,7.8686,40.29101509,27.1152,7.9086,28.245,24.8,-0.08,24.80012903,52.0152,7.8286,52.60102669,27.1152,7.9086,28.245,24.9,-0.08,24.90012851
17/06/2019 19:30,37.89576,6.63168,38.47164937,25.44576,7.42168,26.506,24.9,-1.58,24.95007816,50.46576,5.78168,50.79587342,25.44576,7.42168,26.506,25.02,-1.64,25.07369139
17/06/2019 20:00,34.2784,4.7012,34.59927728,18.9984,5.5412,19.79,30.56,-1.68,30.60614317,49.6784,3.7812,49.82209249,18.9984,5.5412,19.79,30.68,-1.76,30.73044093
17/06/2019 20:30,30.93416,3.80788,31.16764677,14.56416,4.24788,15.171,32.74,-0.88,32.75182438,47.44416,3.30788,47.55933545,14.56416,4.24788,15.171,32.88,-0.94,32.893434
17/06/2019 21:00,28.15208,3.14144,28.32681157,10.22208,2.98144,10.648,35.86,0.32,35.86142775,46.20208,3.24144,46.3156467,10.22208,2.98144,10.648,35.98,0.26,35.9809394
17/06/2019 21:30,28.17632,2.70976,28.30632099,11.17632,3.25976,11.642,34,-1.1,34.01778946,45.29632,2.35976,45.35774546,11.17632,3.25976,11.642,34.12,-0.9,34.13186781
17/06/2019 22:00,28.7164,2.3352,28.81119206,13.2864,3.8752,13.84,30.86,-3.08,31.01331972,44.2464,0.6952,44.25186116,13.2864,3.8752,13.84,30.96,-3.18,31.12288547
17/06/2019 22:30,28.39552,2.50536,28.50583072,14.07552,4.10536,14.662,28.64,-3.2,28.81821646,42.81552,0.80536,42.82309374,14.07552,4.10536,14.662,28.74,-3.3,28.92883682
17/06/2019 23:00,27.2476,2.3568,27.34933659,14.2176,4.1468,14.81,26.06,-3.58,26.30475242,40.3976,0.4468,40.40007074,14.2176,4.1468,14.81,26.18,-3.7,26.44016641
17/06/2019 23:30,26.54384,3.43112,26.76467871,15.60384,4.55112,16.254,21.88,-2.24,21.99436291,37.58384,2.23112,37.65000565,15.60384,4.55112,16.254,21.98,-2.32,22.10209945
18/06/2019 00:00,24.37016,2.73588,24.52324892,13.22016,3.85588,13.771,22.3,-2.24,22.41221988,35.60016,1.53588,35.63327545,13.22016,3.85588,13.771,22.38,-2.32,22.49992889
18/06/2019 00:30,23.1012,2.3366,23.21906848,12.3312,3.5966,12.845,21.54,-2.52,21.68690849,33.9712,0.9966,33.98581529,12.3312,3.5966,12.845,21.64,-2.6,21.79563259
18/06/2019 01:00,22.13544,1.95992,22.22203839,11.48544,3.34992,11.964,21.3,-2.78,21.48065176,32.90544,0.48992,32.90908694,11.48544,3.34992,11.964,21.42,-2.86,21.61009024
18/06/2019 01:30,21.61032,1.89176,21.69296398,10.36032,3.02176,10.792,22.5,-2.26,22.61321737,32.96032,0.70176,32.96778976,10.36032,3.02176,10.792,22.6,-2.32,22.71876757
18/06/2019 02:00,21.51776,2.06768,21.61687526,10.03776,2.92768,10.456,22.96,-1.72,23.02433495,33.11776,1.14768,33.13764018,10.03776,2.92768,10.456,23.08,-1.78,23.14853775
18/06/2019 02:30,21.8196,2.6228,21.97666999,11.0496,3.2228,11.51,21.54,-1.2,21.57340029,32.6896,1.9628,32.74847374,11.0496,3.2228,11.51,21.64,-1.26,21.67665103
18/06/2019 03:00,20.17,0.9,20.19006934,8.64,2.52,9,23.06,-3.24,23.28650253,31.84,3.24,32.00442469,8.64,2.52,9,23.2,0.72,23.21116972
18/06/2019 03:30,18.87376,-1.19932,18.91182659,6.41376,1.87068,6.681,24.92,-6.14,25.66526836,31.45376,-4.42932,31.76409756,6.41376,1.87068,6.681,25.04,-6.3,25.8203718
18/06/2019 04:00,18.25176,-2.21532,18.38571146,5.26176,1.53468,5.481,25.98,-7.5,27.04090235,31.34176,-6.14532,31.93854846,5.26176,1.53468,5.481,26.08,-7.68,27.18729115
18/06/2019 04:30,18.39704,-2.01628,18.50720038,5.80704,1.69372,6.049,25.18,-7.42,26.25050095,31.08704,-5.90628,31.64313827,5.80704,1.69372,6.049,25.28,-7.6,26.39769687
18/06/2019 05:00,17.91672,-2.07304,18.03625101,4.92672,1.43696,5.132,25.98,-7.02,26.91172235,31.00672,-5.74304,31.53409573,4.92672,1.43696,5.132,26.08,-7.18,27.05030129
18/06/2019 05:30,17.51184,-1.61988,17.58660147,3.53184,1.03012,3.679,27.96,-5.3,28.4578917,31.61184,-2.10988,31.68217199,3.53184,1.03012,3.679,28.08,-3.14,28.25501725
18/06/2019 06:00,19.05168,-1.15076,19.08640247,4.59168,1.33924,4.783,28.92,-4.98,29.34564363,33.65168,-3.76076,33.86117072,4.59168,1.33924,4.783,29.06,-5.1,29.50412852
18/06/2019 06:30,21.82712,-1.01084,21.85051407,6.23712,1.81916,6.497,31.18,-5.66,31.68955664,37.55712,-3.98084,37.76750389,6.23712,1.81916,6.497,31.32,-5.8,31.85251011
18/06/2019 07:00,24.40016,1.67088,24.45730255,8.06016,2.35088,8.396,32.68,-1.36,32.70828641,40.84016,1.15088,40.85637274,8.06016,2.35088,8.396,32.78,-1.2,32.80195726
18/06/2019 07:30,28.70512,2.30816,28.7977693,12.64512,3.68816,13.172,32.12,-2.76,32.23836224,44.88512,0.86816,44.89351511,12.64512,3.68816,13.172,32.24,-2.82,32.36309627
18/06/2019 08:00,28.20472,2.65596,28.32949618,10.85472,3.16596,11.307,34.7,-1.02,34.71498812,45.65472,2.10596,45.70326603,10.85472,3.16596,11.307,34.8,-1.06,34.81613994
18/06/2019 08:30,30.41824,4.21032,30.70824188,14.29824,4.17032,14.894,32.24,0.08,32.24009926,46.65824,4.25032,46.85143093,14.29824,4.17032,14.894,32.36,0.08,32.36009889
18/06/2019 09:00,32.8724,6.1832,33.44886611,18.6624,5.4432,19.44,28.42,1.48,28.45851015,47.1824,6.9432,47.69053256,18.6624,5.4432,19.44,28.52,1.5,28.55941876
18/06/2019 09:30,36.83544,8.55492,37.81582071,25.52544,7.44492,26.589,22.62,2.22,22.72867792,48.26544,9.68492,49.22753674,25.52544,7.44492,26.589,22.74,2.24,22.85005908
18/06/2019 10:00,38.60752,7.98636,39.42489755,29.02752,8.46636,30.237,19.16,-0.96,19.18403503,48.30752,11.70636,49.70568733,29.02752,8.46636,30.237,19.28,3.24,19.55034527
18/06/2019 10:30,35.80584,4.95212,36.14666887,24.31584,7.09212,25.329,22.98,-4.28,23.37517487,47.41584,9.25212,48.3100777,24.31584,7.09212,25.329,23.1,2.16,23.20076723
18/06/2019 11:00,38.63256,7.02408,39.26591896,29.60256,8.63408,30.836,18.06,-3.22,18.34480853,47.78256,11.47408,49.1408949,29.60256,8.63408,30.836,18.18,2.84,18.40048912
18/06/2019 11:30,39.06136,8.89748,40.06188956,30.23136,8.81748,31.491,17.66,0.16,17.66072479,48.01136,9.13748,48.87314426,30.23136,8.81748,31.491,17.78,0.32,17.78287941
18/06/2019 12:00,42.21872,9.01296,43.17005636,35.83872,10.45296,37.332,12.76,-2.88,13.08097856,48.89872,13.31296,50.67859234,35.83872,10.45296,37.332,13.06,2.86,13.36948765
18/06/2019 12:30,38.65448,8.42464,39.56189307,28.16448,8.21464,29.338,20.98,0.42,20.98420358,49.24448,8.61464,49.99230774,28.16448,8.21464,29.338,21.08,0.4,21.08379472
18/06/2019 13:00,40.3136,9.1548,41.3400134,31.5936,9.2148,32.91,17.44,-0.12,17.44041284,49.1536,9.0748,49.98428141,31.5936,9.2148,32.91,17.56,-0.14,17.56055808
18/06/2019 13:30,37.43544,7.84492,38.24859393,25.04544,7.30492,26.089,24.78,1.08,24.80352394,49.92544,8.38492,50.62466239,25.04544,7.30492,26.089,24.88,1.08,24.90342948
18/06/2019 14:00,31.75208,2.57644,31.85643777,15.62208,4.55644,16.273,32.26,-3.96,32.50214147,48.00208,6.73644,48.47245928,15.62208,4.55644,16.273,32.38,2.18,32.45330184
18/06/2019 14:30,31.2312,4.3416,31.53152936,14.8512,4.3316,15.47,32.76,0.02,32.76000611,47.7312,4.3716,47.93097474,14.8512,4.3316,15.47,32.88,0.04,32.88002433
18/06/2019 15:00,33.23976,4.66368,33.56533265,17.66976,5.15368,18.406,31.14,-0.98,31.15541686,48.92976,4.13368,49.10406016,17.66976,5.15368,18.406,31.26,-1.02,31.27663665
18/06/2019 15:30,30.01072,3.92896,30.2668142,12.99072,3.78896,13.532,34.04,0.28,34.04115157,47.13072,4.04896,47.30432163,12.99072,3.78896,13.532,34.14,0.26,34.14099003
18/06/2019 16:00,31.88696,5.09828,32.29195994,15.69696,4.57828,16.351,32.38,1.04,32.39669736,48.17696,5.61828,48.50344879,15.69696,4.57828,16.351,32.48,1.04,32.49664598
18/06/2019 16:30,31.18848,3.87664,31.42848425,12.94848,3.77664,13.488,36.48,0.2,36.48054824,49.52848,3.97664,49.68786569,12.94848,3.77664,13.488,36.58,0.2,36.58054674
18/06/2019 17:00,29.56456,2.14508,29.64227684,7.35456,2.14508,7.661,44.42,0,44.42,51.89456,2.18508,51.94054228,7.35456,2.14508,7.661,44.54,0.04,44.54001796
18/06/2019 17:30,28.71328,0.89804,28.72732017,4.55328,1.32804,4.743,48.32,-0.86,48.32765254,52.95328,1.10804,52.96487152,4.55328,1.32804,4.743,48.4,-0.22,48.4005
18/06/2019 18:00,28.37696,0.61828,28.38369477,3.69696,1.07828,3.851,49.36,-0.92,49.368573,53.13696,0.11828,53.13709164,3.69696,1.07828,3.851,49.44,-0.96,49.44931951
18/06/2019 18:30,27.47048,0.10764,27.47069089,2.22048,0.64764,2.313,50.5,-1.08,50.51154719,52.82048,-0.47236,52.82259205,2.22048,0.64764,2.313,50.6,-1.12,50.61239374
18/06/2019 19:00,27.10752,2.78636,27.25034757,2.38752,0.69636,2.487,49.44,4.18,49.61638842,51.92752,5.01636,52.16925532,2.38752,0.69636,2.487,49.54,4.32,49.72800016
18/06/2019 19:30,26.29296,-0.06372,26.29303721,1.63296,0.47628,1.701,49.32,-1.08,49.3318234,51.03296,-0.64372,51.03701972,1.63296,0.47628,1.701,49.4,-1.12,49.41269473
18/06/2019 20:00,25.73912,-0.13484,25.73947319,1.38912,0.40516,1.447,48.7,-1.08,48.71197389,50.20912,-0.71484,50.21420842,1.38912,0.40516,1.447,48.82,-1.12,48.8328455
18/06/2019 20:30,24.8472,-0.3254,24.84933063,0.9072,0.2646,0.945,47.88,-1.18,47.89453831,48.9072,4.2046,49.08760407,0.9072,0.2646,0.945,48,3.94,48.1614327
18/06/2019 21:00,23.70336,-0.81152,23.71724773,0.78336,0.22848,0.816,45.84,-2.08,45.88716596,46.72336,-1.91152,46.76244517,0.78336,0.22848,0.816,45.94,-2.14,45.98981626
18/06/2019 21:30,22.91544,0.76992,22.92837036,0.20544,0.05992,0.214,45.42,1.42,45.44219185,45.72544,1.55992,45.75204054,0.20544,0.05992,0.214,45.52,1.5,45.54470771
18/06/2019 22:00,22.22584,-1.53788,22.27898199,0.31584,0.09212,0.329,43.82,-3.26,43.94109694,44.23584,-3.24788,44.35491252,0.31584,0.09212,0.329,43.92,-3.34,44.046816
18/06/2019 22:30,20.72904,-1.77528,20.80492053,0.11904,0.03472,0.124,41.22,-3.62,41.3786515,41.45904,-3.66528,41.62074333,0.11904,0.03472,0.124,41.34,-3.7,41.50524786
18/06/2019 23:00,19.8056,-2.0592,19.91236038,0.1056,0.0308,0.11,39.4,-4.18,39.62111053,39.6256,-1.1492,39.64226073,0.1056,0.0308,0.11,39.52,-1.18,39.53761247
18/06/2019 23:30,18.31232,-2.52224,18.48520377,0.23232,0.06776,0.242,36.16,-5.18,36.52913905,36.51232,-5.25224,36.888149,0.23232,0.06776,0.242,36.28,-5.32,36.66798058
19/06/2019 00:00,17.142,-2.609,17.33940729,0.072,0.021,0.075,34.14,-5.26,34.54283138,34.312,-5.359,34.72797467,0.072,0.021,0.075,34.24,-5.38,34.66009233
19/06/2019 00:30,16.54728,-2.27996,16.70361317,0.13728,0.04004,0.143,32.82,-4.64,33.14637235,33.05728,-4.71996,33.39254083,0.13728,0.04004,0.143,32.92,-4.76,33.26235109
19/06/2019 01:00,16.77024,0.60632,16.78119703,0.81024,0.23632,0.844,31.92,0.74,31.92857654,32.85024,1.17632,32.87129442,0.81024,0.23632,0.844,32.04,0.94,32.05378605
19/06/2019 01:30,16.75072,-0.80604,16.770102,0.63072,0.18396,0.657,32.24,-1.98,32.30074303,33.01072,2.36396,33.09525558,0.63072,0.18396,0.657,32.38,2.18,32.45330184
19/06/2019 02:00,16.29664,-1.44348,16.36044345,0.29664,0.08652,0.309,32,-3.06,32.14597331,32.41664,-3.05348,32.56013343,0.29664,0.08652,0.309,32.12,-3.14,32.27311575
19/06/2019 02:30,15.71616,-1.65112,15.80265428,0.23616,0.06888,0.246,30.96,-3.44,31.15052488,31.33616,-3.45112,31.52562692,0.23616,0.06888,0.246,31.1,-3.52,31.29856866
19/06/2019 03:00,15.7792,-1.3694,15.83851032,0.8592,0.2506,0.895,29.84,-3.24,30.01538272,30.7992,-3.0694,30.95176791,0.8592,0.2506,0.895,29.94,-3.32,30.12351241
19/06/2019 03:30,16.00648,-0.83436,16.02821134,1.59648,0.46564,1.663,28.82,-2.6,28.93704201,30.51648,-2.21436,30.59671456,1.59648,0.46564,1.663,28.92,-2.68,29.04391158
19/06/2019 04:00,15.80168,-1.14576,15.84316436,1.11168,0.32424,1.158,29.38,-2.94,29.52673365,30.59168,-2.69576,30.71022643,1.11168,0.32424,1.158,29.48,-3.02,29.6342842
19/06/2019 04:30,15.60976,-0.63132,15.62252131,0.74976,0.21868,0.781,29.72,-1.7,29.76858075,30.54976,-1.56132,30.58963151,0.74976,0.21868,0.781,29.8,-1.78,29.85311374
19/06/2019 05:00,14.93232,-2.10224,15.07957538,0.23232,0.06776,0.242,29.4,-4.34,29.71860697,29.71232,-0.97224,29.72822246,0.23232,0.06776,0.242,29.48,-1.04,29.49833894
19/06/2019 05:30,15.32544,-1.91008,15.44401233,0.44544,0.12992,0.464,29.76,-4.08,30.03837546,30.34544,-2.51008,30.44907602,0.44544,0.12992,0.464,29.9,-2.64,30.01632223
19/06/2019 06:00,16.6232,-1.0124,16.65400048,1.3632,0.3976,1.42,30.52,-2.82,30.65000489,31.9832,-2.4824,32.07939201,1.3632,0.3976,1.42,30.62,-2.88,30.75514266
19/06/2019 06:30,20.19104,-0.36428,20.19432584,4.75104,1.38572,4.949,30.88,-3.5,31.07771549,35.75104,-2.17428,35.81709584,4.75104,1.38572,4.949,31,-3.56,31.20374337
19/06/2019 07:00,22.52624,0.38932,22.52960405,6.30624,1.83932,6.569,32.44,-2.9,32.56936597,38.84624,-1.14068,38.86298384,6.30624,1.83932,6.569,32.54,-2.98,32.67616869
19/06/2019 07:30,25.82424,1.90832,25.89465305,8.87424,2.58832,9.244,33.9,-1.36,33.92726927,42.87424,1.18832,42.89070482,8.87424,2.58832,9.244,34,-1.4,34.02881132
19/06/2019 08:00,28.9248,3.8364,29.17810857,12.8448,3.7464,13.38,32.16,0.18,32.16050373,45.1448,4.4864,45.36717703,12.8448,3.7464,13.38,32.3,0.74,32.30847567
19/06/2019 08:30,30.43496,4.76228,30.80529339,14.54496,4.24228,15.151,31.78,1.04,31.79701244,46.40496,5.32228,46.70917444,14.54496,4.24228,15.151,31.86,1.08,31.87829983
19/06/2019 09:00,30.538,4.664,30.89210805,14.208,4.144,14.8,32.66,1.04,32.67655429,46.968,5.144,47.2488493,14.208,4.144,14.8,32.76,1,32.77525896
19/06/2019 09:30,34.69256,6.58908,35.31274125,20.36256,5.93908,21.211,28.66,1.3,28.68946845,49.10256,7.23908,49.63331218,20.36256,5.93908,21.211,28.74,1.3,28.76938651
19/06/2019 10:00,35.55112,7.22116,36.27709036,20.78112,6.06116,21.647,29.54,2.32,29.63096353,50.42112,8.40116,51.11622865,20.78112,6.06116,21.647,29.64,2.34,29.73222494
19/06/2019 10:30,35.88704,7.54372,36.67134237,21.88704,6.38372,22.799,28,2.32,28.09594989,49.98704,8.72372,50.74256062,21.88704,6.38372,22.799,28.1,2.34,28.19726228
19/06/2019 11:00,33.50048,6.31264,34.0900511,17.22048,5.02264,17.938,32.56,2.58,32.6620575,49.90048,7.64264,50.48235187,17.22048,5.02264,17.938,32.68,2.62,32.78485626
19/06/2019 11:30,31.45152,4.59336,31.78517054,12.73152,3.71336,13.262,37.44,1.76,37.48134469,50.27152,5.51336,50.57294595,12.73152,3.71336,13.262,37.54,1.8,37.58312919
19/06/2019 12:00,39.9292,9.5956,41.06600239,28.8192,8.4056,30.02,22.22,2.38,22.34709825,51.1592,10.8056,52.28790239,28.8192,8.4056,30.02,22.34,2.4,22.4685469
19/06/2019 12:30,36.43416,6.61288,37.02942339,21.88416,6.38288,22.796,29.1,0.46,29.10363551,51.08416,6.78288,51.53250299,21.88416,6.38288,22.796,29.2,0.4,29.2027396
19/06/2019 13:00,32.32168,5.28924,32.75159626,16.11168,4.69924,16.783,32.42,1.18,32.44146729,48.63168,5.87924,48.98577102,16.11168,4.69924,16.783,32.52,1.18,32.54140132
19/06/2019 13:30,34.68232,6.88776,35.3596459,21.35232,6.22776,22.242,26.66,1.32,26.69265817,48.11232,7.54776,48.70075992,21.35232,6.22776,22.242,26.76,1.32,26.79253627
19/06/2019 14:00,37.08016,8.69088,38.08503198,25.34016,7.39088,26.396,23.48,2.6,23.62351371,48.96016,10.01088,49.97314264,25.34016,7.39088,26.396,23.62,2.62,23.76486482
19/06/2019 14:30,35.83744,8.43092,36.81579169,23.79744,6.94092,24.789,24.08,2.98,24.26369304,47.99744,9.94092,49.01608039,23.79744,6.94092,24.789,24.2,3,24.38524144
19/06/2019 15:00,33.30816,6.25988,33.89129121,18.78816,5.47988,19.571,29.04,1.56,29.08187064,47.92816,7.03988,48.44242388,18.78816,5.47988,19.571,29.14,1.56,29.18172716
19/06/2019 15:30,33.6844,6.4692,34.29999055,19.3344,5.6392,20.14,28.7,1.66,28.74796688,48.1544,7.2992,48.7044614,19.3344,5.6392,20.14,28.82,1.66,28.86776749
19/06/2019 16:00,34.25176,6.96468,34.95267988,19.90176,5.80468,20.731,28.7,2.32,28.79361735,48.72176,8.14468,49.39783102,19.90176,5.80468,20.731,28.82,2.34,28.91484048
19/06/2019 16:30,37.43152,8.23336,38.32632133,24.49152,7.14336,25.512,25.88,2.18,25.97165378,50.47152,9.32336,51.32542618,24.49152,7.14336,25.512,25.98,2.18,26.07130223
19/06/2019 17:00,38.74888,8.93884,39.76655079,25.29888,7.37884,26.353,26.9,3.12,27.08033235,52.31888,10.53884,53.36977003,25.29888,7.37884,26.353,27.02,3.16,27.20415409
19/06/2019 17:30,38.002,8.026,38.84029712,23.472,6.846,24.45,29.06,2.36,29.15567183,52.632,9.226,53.43450664,23.472,6.846,24.45,29.16,2.38,29.25696498
19/06/2019 18:00,38.51608,8.26344,39.39254827,24.76608,7.22344,25.798,27.5,2.08,27.57854964,52.34608,9.32344,53.16990337,24.76608,7.22344,25.798,27.58,2.1,27.65983369
19/06/2019 18:30,35.16528,4.56904,35.46086637,18.78528,5.47904,19.568,32.76,-1.82,32.81051661,51.66528,4.01904,51.82136471,18.78528,5.47904,19.568,32.88,-1.46,32.91239888
19/06/2019 19:00,33.46904,3.73472,33.67676903,15.95904,4.65472,16.624,35.02,-1.84,35.06830478,51.07904,2.75472,51.15326783,15.95904,4.65472,16.624,35.12,-1.9,35.17135767
19/06/2019 19:30,30.80352,2.02436,30.86996725,11.36352,3.31436,11.837,38.88,-2.58,38.96550782,50.34352,0.65436,50.34777247,11.36352,3.31436,11.837,38.98,-2.66,39.07065395
19/06/2019 20:00,28.2736,0.3648,28.27595332,7.1136,2.0748,7.41,42.32,-3.42,42.45796509,49.5136,-1.4252,49.53410724,7.1136,2.0748,7.41,42.4,-3.5,42.5442123
19/06/2019 20:30,26.3628,-0.2246,26.36375673,4.3728,1.2754,4.555,43.98,-3,44.08220049,48.4528,-1.8246,48.48714255,4.3728,1.2754,4.555,44.08,-3.1,44.1888719
19/06/2019 21:00,24.54072,-0.87104,24.55617333,2.67072,0.77896,2.782,43.74,-3.3,43.86430895,46.53072,-2.62104,46.60448213,2.67072,0.77896,2.782,43.86,-3.4,43.99158556
19/06/2019 21:30,22.60192,-0.85444,22.6180648,0.60192,0.17556,0.627,44,-2.06,44.04819633,44.70192,-1.94444,44.74418955,0.60192,0.17556,0.627,44.1,-2.12,44.15092751
19/06/2019 22:00,21.63864,-0.73748,21.65120361,0.24864,0.07252,0.259,42.78,-1.62,42.81066222,43.10864,-1.62748,43.13935018,0.24864,0.07252,0.259,42.86,-1.7,42.89370117
19/06/2019 22:30,22.57672,-0.16304,22.5773087,3.00672,0.87696,3.132,39.14,-2.08,39.1952293,42.24672,-1.24304,42.26500324,3.00672,0.87696,3.132,39.24,-2.12,39.29722637
19/06/2019 23:00,21.42456,0.01508,21.42456531,3.75456,1.09508,3.911,35.34,-2.16,35.40594865,39.17456,-1.12492,39.19070803,3.75456,1.09508,3.911,35.42,-2.22,35.48950267
19/06/2019 23:30,19.48192,-1.09444,19.51263708,2.52192,0.73556,2.627,33.92,-3.66,34.11688731,36.54192,-3.02444,36.66686726,2.52192,0.73556,2.627,34.02,-3.76,34.22715296
20/06/2019 00:00,17.2008,0.5544,17.20973213,0.9408,0.2744,0.98,32.52,0.56,32.52482129,33.5408,-3.5856,33.73191059,0.9408,0.2744,0.98,32.6,-3.86,32.82772609
20/06/2019 00:30,18.01312,-1.97784,18.12137807,2.61312,0.76216,2.722,30.8,-5.48,31.28370822,33.49312,-4.85784,33.84357689,2.61312,0.76216,2.722,30.88,-5.62,31.38723945
20/06/2019 01:00,17.22672,-1.73804,17.31417526,2.40672,0.70196,2.507,29.64,-4.88,30.03904126,32.14672,-4.29804,32.43277285,2.40672,0.70196,2.507,29.74,-5,30.15738052
20/06/2019 01:30,17.4124,-1.4168,17.46994551,3.0624,0.8932,3.19,28.7,-4.62,29.0694754,31.8624,-3.8468,32.09377516,3.0624,0.8932,3.19,28.8,-4.74,29.18745621
20/06/2019 02:00,17.742,-1.084,17.77508425,3.792,1.106,3.95,27.9,-4.38,28.24171383,31.792,-3.374,31.9705355,3.792,1.106,3.95,28,-4.48,28.35613514
20/06/2019 02:30,17.38512,-0.74684,17.4011542,3.88512,1.13316,4.047,27,-3.76,27.26055025,30.98512,-2.72684,31.10487611,3.88512,1.13316,4.047,27.1,-3.86,27.37352005
20/06/2019 03:00,18.35208,0.27144,18.35408728,5.90208,1.72144,6.148,24.9,-2.9,25.06830668,30.90208,-1.25856,30.92769829,5.90208,1.72144,6.148,25,-2.98,25.17698155
20/06/2019 03:30,17.5296,0.0078,17.52960174,4.6896,1.3678,4.885,25.68,-2.72,25.82364808,30.4696,-1.4122,30.50230865,4.6896,1.3678,4.885,25.78,-2.78,25.92945815
20/06/2019 04:00,16.35264,-0.47048,16.35940666,2.91264,0.84952,3.034,26.88,-2.64,27.00933172,29.89264,-1.85048,29.94986148,2.91264,0.84952,3.034,26.98,-2.7,27.11476351
20/06/2019 04:30,16.09008,-0.72956,16.10661144,2.23008,0.65044,2.323,27.72,-2.76,27.85706374,30.03008,-2.18956,30.10979704,2.23008,0.65044,2.323,27.8,-2.84,27.94468823
20/06/2019 05:00,16.36976,-0.13132,16.37028672,3.14976,0.91868,3.281,26.44,-2.1,26.52326526,29.70976,-1.24132,29.73568083,3.14976,0.91868,3.281,26.56,-2.16,26.64768658
20/06/2019 05:30,19.99088,1.59984,20.05479422,9.29088,2.70984,9.678,21.4,-2.22,21.51484139,30.79088,0.42984,30.79388013,9.29088,2.70984,9.678,21.5,-2.28,21.62055503
20/06/2019 06:00,22.09864,1.62752,22.15849072,11.88864,3.46752,12.384,20.42,-3.68,20.74894696,32.42864,-0.31248,32.43014548,11.88864,3.46752,12.384,20.54,-3.78,20.88492279
20/06/2019 06:30,25.34936,1.85648,25.41724947,14.55936,4.24648,15.166,21.58,-4.78,22.10304956,36.25936,-0.63352,36.26489398,14.55936,4.24648,15.166,21.7,-4.88,22.24195135
20/06/2019 07:00,28.14992,2.97456,28.30664239,16.36992,4.77456,17.052,23.56,-3.6,23.83345548,40.04992,4.93456,40.3527691,16.36992,4.77456,17.052,23.68,0.16,23.68054053
20/06/2019 07:30,31.79352,4.14436,32.06249575,19.52352,5.69436,20.337,24.54,-3.1,24.73502779,44.18352,2.51436,44.25500475,19.52352,5.69436,20.337,24.66,-3.18,24.86419112
20/06/2019 08:00,35.51136,6.07248,36.02681921,25.07136,7.31248,26.116,20.88,-2.48,21.0267639,46.07136,4.77248,46.31788831,25.07136,7.31248,26.116,21,-2.54,21.15305179
20/06/2019 08:30,41.71384,10.12112,42.92413677,35.52384,10.36112,37.004,12.38,-0.48,12.38930184,48.02384,9.84112,49.02179975,35.52384,10.36112,37.004,12.5,-0.52,12.51081132
20/06/2019 09:00,45.27816,13.05988,47.12400915,42.30816,12.33988,44.071,5.94,1.44,6.112053665,48.36816,13.77988,50.29278273,42.30816,12.33988,44.071,6.06,1.44,6.22873984
20/06/2019 09:30,49.22016,14.70588,51.37009886,48.26016,14.07588,50.271,1.92,1.26,2.296519105,50.22016,15.33588,52.50955804,48.26016,14.07588,50.271,1.96,1.26,2.330064377
20/06/2019 10:00,45.64752,14.25636,47.82196025,46.30752,13.50636,48.237,-1.32,1.5,1.998099097,45.12752,15.02636,47.56347923,46.30752,13.50636,48.237,-1.18,1.52,1.924266094
20/06/2019 10:30,46.7724,14.3382,48.92076636,47.5824,13.8782,49.565,-1.62,0.92,1.86300832,46.0824,14.7982,48.40014786,47.5824,13.8782,49.565,-1.5,0.92,1.759659058
20/06/2019 11:00,45.96656,14.85608,48.30763657,48.70656,14.20608,50.736,-5.48,1.3,5.632086647,43.38656,15.52608,46.08093693,48.70656,14.20608,50.736,-5.32,1.32,5.481313711
20/06/2019 11:30,40.72568,12.26624,42.53283032,36.53568,10.65624,38.058,8.38,3.22,8.977349275,45.03568,13.91624,47.13676069,36.53568,10.65624,38.058,8.5,3.26,9.103713528
20/06/2019 12:00,50.67224,18.01732,53.7801053,53.44224,15.58732,55.669,-5.54,4.86,7.369613287,48.12224,20.50732,52.30965643,53.44224,15.58732,55.669,-5.32,4.92,7.246295605
20/06/2019 12:30,45.41584,15.18712,47.88786001,44.59584,13.00712,46.454,1.64,4.36,4.658240011,46.39584,17.42712,49.56085634,44.59584,13.00712,46.454,1.8,4.42,4.772462677
20/06/2019 13:00,43.61808,12.23444,45.30141747,45.71808,13.33444,47.623,-4.2,-2.2,4.741307836,41.49808,16.59444,44.69302051,45.71808,13.33444,47.623,-4.22,3.26,5.332541608
20/06/2019 13:30,47.16312,14.89216,49.4584302,50.37312,14.69216,52.472,-6.42,0.4,6.432448989,43.93312,15.11216,46.45962132,50.37312,14.69216,52.472,-6.44,0.42,6.45368112
20/06/2019 14:00,43.76656,13.44608,45.7854654,45.10656,13.15608,46.986,-2.68,0.58,2.742043034,42.50656,13.75608,44.67703415,45.10656,13.15608,46.986,-2.6,0.6,2.668332813
20/06/2019 14:30,42.63448,13.16464,44.62069734,42.80448,12.48464,44.588,-0.34,1.36,1.401855913,42.40448,13.86464,44.61354241,42.80448,12.48464,44.588,-0.4,1.38,1.436802004
20/06/2019 15:00,40.21504,10.96272,41.68249839,37.17504,10.84272,38.724,6.08,0.24,6.084734998,43.35504,11.04272,44.73925746,37.17504,10.84272,38.724,6.18,0.2,6.183235399
20/06/2019 15:30,45.1396,13.1278,47.00981409,45.4896,13.2678,47.385,-0.7,-0.28,0.753923073,44.9096,12.9678,46.74436874,45.4896,13.2678,47.385,-0.58,-0.3,0.652993109
20/06/2019 16:00,43.9304,12.1222,45.57222594,42.1104,12.2822,43.865,3.64,-0.32,3.654038861,45.8104,11.9222,47.33636658,42.1104,12.2822,43.865,3.7,-0.36,3.717472259
20/06/2019 16:30,37.92912,8.21016,38.80753627,28.62912,8.35016,29.822,18.6,-0.28,18.60210741,47.42912,7.99016,48.0974436,28.62912,8.35016,29.822,18.8,-0.36,18.80344649
20/06/2019 17:00,41.41112,9.33116,42.44939819,33.50112,9.77116,34.897,15.82,-0.88,15.84445644,49.52112,8.85116,50.3059078,33.50112,9.77116,34.897,16.02,-0.92,16.04639523
20/06/2019 17:30,41.52064,9.81852,42.66575771,34.76064,10.13852,36.209,13.52,-0.64,13.53513945,48.32064,9.47852,49.24151289,34.76064,10.13852,36.209,13.56,-0.66,13.57605245
20/06/2019 18:00,39.08256,8.73908,40.04769676,29.72256,8.66908,30.961,18.72,0.14,18.7205235,48.54256,8.76908,49.32825656,29.72256,8.66908,30.961,18.82,0.1,18.82026567
20/06/2019 18:30,35.42608,6.52344,36.02169365,23.32608,6.80344,24.298,24.2,-0.56,24.20647847,47.64608,6.18344,48.04564361,23.32608,6.80344,24.298,24.32,-0.62,24.32790168
20/06/2019 19:00,35.69072,6.29896,36.24230113,25.23072,7.35896,26.282,20.92,-2.12,21.02714436,46.25072,5.23896,46.54649076,25.23072,7.35896,26.282,21.02,-2.12,21.12663721
20/06/2019 19:30,31.05216,3.32188,31.22933761,16.77216,4.89188,17.471,28.56,-3.14,28.73209355,45.43216,1.65188,45.46218065,16.77216,4.89188,17.471,28.66,-3.24,28.84255883
20/06/2019 20:00,27.75632,2.25976,27.84815641,11.17632,3.25976,11.642,33.16,-2,33.22025888,44.45632,1.19976,44.47250625,11.17632,3.25976,11.642,33.28,-2.06,33.34369506
20/06/2019 20:30,28.08544,3.44492,28.29592575,13.04544,3.80492,13.589,30.08,-0.72,30.08861579,43.24544,3.04492,43.35250418,13.04544,3.80492,13.589,30.2,-0.76,30.2095614
20/06/2019 21:00,24.74456,1.78008,24.80850528,8.19456,2.39008,8.536,33.1,-1.22,33.12247575,41.39456,1.13008,41.40998284,8.19456,2.39008,8.536,33.2,-1.26,33.22390104
20/06/2019 21:30,23.46168,0.21424,23.46265814,6.15168,1.79424,6.408,34.62,-3.16,34.76391808,40.87168,-1.44576,40.89724255,6.15168,1.79424,6.408,34.72,-3.24,34.87084742
20/06/2019 22:00,23.9868,1.4274,24.02923313,8.1168,2.3674,8.455,31.74,-1.88,31.79562863,39.9568,0.4274,39.95908579,8.1168,2.3674,8.455,31.84,-1.94,31.89904701
20/06/2019 22:30,24.19096,1.92528,24.26745246,9.48096,2.76528,9.876,29.42,-1.68,29.46792833,39.00096,1.02528,39.01443425,9.48096,2.76528,9.876,29.52,-1.74,29.57123602
20/06/2019 23:00,23.1876,1.7718,23.25519445,9.7776,2.8518,10.185,26.82,-2.16,26.90683928,36.7176,4.8318,37.03415236,9.7776,2.8518,10.185,26.94,1.98,27.0126637
20/06/2019 23:30,23.0972,1.6146,23.15356519,11.9472,3.4846,12.445,22.3,-3.74,22.61144843,34.3272,-0.3754,34.32925261,11.9472,3.4846,12.445,22.38,-3.86,22.71043813
21/06/2019 00:00,20.54712,-0.04084,20.54716059,8.63712,2.51916,8.997,23.82,-5.12,24.36404728,32.55712,-2.72084,32.67061421,8.63712,2.51916,8.997,23.92,-5.24,24.48722116
21/06/2019 00:30,19.45408,-0.68756,19.46622633,7.41408,2.16244,7.723,24.08,-5.7,24.7454319,31.59408,-3.67756,31.8073944,7.41408,2.16244,7.723,24.18,-5.84,24.87524874
21/06/2019 01:00,17.3844,-0.9908,17.41261175,4.9344,1.4392,5.14,24.9,-4.86,25.36985613,29.9344,-3.5408,30.14308491,4.9344,1.4392,5.14,25,-4.98,25.49118279
21/06/2019 01:30,17.1156,-0.8842,17.13842388,4.5456,1.3258,4.735,25.14,-4.42,25.525595,29.7856,-3.1942,29.95638298,4.5456,1.3258,4.735,25.24,-4.52,25.64152882
21/06/2019 02:00,16.92048,-0.56736,16.92998939,4.02048,1.17264,4.188,25.8,-3.48,26.03363978,29.94048,-2.38736,30.03550949,4.02048,1.17264,4.188,25.92,-3.56,26.16333312
21/06/2019 02:30,17.39296,0.02628,17.39297985,5.71296,1.66628,5.951,23.36,-3.28,23.58915005,29.19296,-1.69372,29.24205193,5.71296,1.66628,5.951,23.48,-3.36,23.71919054
21/06/2019 03:00,17.7236,0.7948,17.74141212,6.8736,2.0048,7.16,21.7,-2.42,21.83452312,28.6736,-0.4952,28.67787579,6.8736,2.0048,7.16,21.8,-2.5,21.94288039
21/06/2019 03:30,18.17992,1.16456,18.21718121,7.96992,2.32456,8.302,20.42,-2.32,20.55136978,28.50992,-0.09544,28.51007975,7.96992,2.32456,8.302,20.54,-2.42,20.68206953
21/06/2019 04:00,18.124,0.947,18.14872406,8.184,2.387,8.525,19.88,-2.88,20.08752847,28.164,-0.593,28.17024219,8.184,2.387,8.525,19.98,-2.98,20.20100988
21/06/2019 04:30,18.37072,1.15396,18.40692742,8.55072,2.49396,8.907,19.64,-2.68,19.82200797,28.29072,-0.26604,28.29197086,8.55072,2.49396,8.907,19.74,-2.76,19.93201445
21/06/2019 05:00,18.68,1.415,18.73351609,9.24,2.695,9.625,18.88,-2.56,19.05276883,28.22,0.055,28.2200536,9.24,2.695,9.625,18.98,-2.64,19.16272423
21/06/2019 05:30,18.31008,-0.08956,18.31029903,8.23008,2.40044,8.573,20.16,-4.98,20.7659818,28.49008,-2.69956,28.61769178,8.23008,2.40044,8.573,20.26,-5.1,20.89204633
21/06/2019 06:00,19.68168,-0.31576,19.68421276,9.51168,2.77424,9.908,20.34,-6.18,21.25812786,29.97168,-3.56576,30.18304568,9.51168,2.77424,9.908,20.46,-6.34,21.41978525
21/06/2019 06:30,21.98496,3.07728,22.19928193,10.82496,3.15728,11.276,22.32,-0.16,22.32057347,33.24496,-0.96272,33.25889648,10.82496,3.15728,11.276,22.42,-4.12,22.79541182
21/06/2019 07:00,24.2976,2.5768,24.43385487,12.5376,3.6568,13.06,23.52,-2.16,23.61897542,36.1776,1.4368,36.20612015,12.5376,3.6568,13.06,23.64,-2.22,23.74400977
21/06/2019 07:30,27.23848,2.76664,27.37862468,14.86848,4.33664,15.488,24.74,-3.14,24.93846828,39.72848,1.11664,39.74416948,14.86848,4.33664,15.488,24.86,-3.22,25.06766842
21/06/2019 08:00,31.71024,5.38132,32.16361183,21.81024,6.36132,22.719,19.8,-1.96,19.89677361,41.73024,4.34132,41.95545244,21.81024,6.36132,22.719,19.92,-2.02,20.02215773
21/06/2019 08:30,36.23184,8.11012,37.12842949,29.69184,8.66012,30.929,13.08,-1.1,13.12617233,42.89184,7.54012,43.54955049,29.69184,8.66012,30.929,13.2,-1.12,13.24742994
21/06/2019 09:00,39.29944,10.06192,40.56708294,35.86944,10.46192,37.364,6.86,-0.8,6.906489702,42.84944,9.64192,43.92085074,35.86944,10.46192,37.364,6.98,-0.82,7.028001138
21/06/2019 09:30,41.99656,11.15608,43.45306862,39.82656,11.61608,41.486,4.34,-0.92,4.436440014,44.26656,10.67608,45.53577734,39.82656,11.61608,41.486,4.44,-0.94,4.53841382
21/06/2019 10:00,43.58752,12.53636,45.3545171,43.18752,12.59636,44.987,0.8,-0.12,0.808949937,43.98752,12.53636,45.73906687,43.18752,12.59636,44.987,0.8,-0.06,0.802246845
21/06/2019 10:30,46.2388,13.4934,48.16740048,46.7088,13.6234,48.655,-0.94,-0.26,0.975294827,45.6488,13.4034,47.57587701,46.7088,13.6234,48.655,-1.06,-0.22,1.082589488
21/06/2019 11:00,44.23712,12.31916,45.92041473,42.23712,12.31916,43.997,4,0,4,46.07712,12.31916,47.69552066,42.23712,12.31916,43.997,3.84,0,3.84
21/06/2019 11:30,41.26728,10.21004,42.51156684,34.21728,9.98004,35.643,14.1,0.46,14.10750155,48.27728,10.40004,49.38478102,34.21728,9.98004,35.643,14.06,0.42,14.06627172
21/06/2019 12:00,44.51032,12.45676,46.22055231,42.40032,12.36676,44.167,4.22,0.18,4.223837118,46.80032,12.52676,48.44780354,42.40032,12.36676,44.167,4.4,0.16,4.40290813
21/06/2019 12:30,45.2996,12.6028,47.02004177,42.7296,12.4628,44.51,5.14,0.28,5.14762081,48.0496,12.7228,49.70546952,42.7296,12.4628,44.51,5.32,0.26,5.326349594
21/06/2019 13:00,48.10216,15.11188,50.42010228,50.13216,14.62188,52.221,-4.06,0.98,4.176601489,46.21216,14.86188,48.54316851,50.13216,14.62188,52.221,-3.92,0.24,3.927340067
21/06/2019 13:30,51.07192,16.40056,53.64065045,54.24192,15.82056,56.502,-6.34,1.16,6.44524631,48.08192,16.98056,50.99225871,54.24192,15.82056,56.502,-6.16,1.16,6.268269299
21/06/2019 14:00,51.44088,16.72984,54.09299106,55.37088,16.14984,57.678,-7.86,1.16,7.945136877,47.63088,17.30984,50.67870648,55.37088,16.14984,57.678,-7.74,1.16,7.826442359
21/06/2019 14:30,50.22992,16.11956,52.75305752,52.96992,15.44956,55.177,-5.48,1.34,5.641453713,47.58992,16.76956,50.45808784,52.96992,15.44956,55.177,-5.38,1.32,5.53956677
21/06/2019 15:00,41.26224,10.98732,42.70004275,35.92224,10.47732,37.419,10.68,1.02,10.7285973,46.74224,11.47732,48.13071654,35.92224,10.47732,37.419,10.82,1,10.86611246
21/06/2019 15:30,37.17248,9.87364,38.4614357,31.45248,9.17364,32.763,11.44,1.4,11.52534598,42.91248,10.57364,44.19595912,31.45248,9.17364,32.763,11.46,1.4,11.54519814
21/06/2019 16:00,37.12672,7.70196,37.91719301,28.56672,8.33196,29.757,17.12,-1.26,17.1663042,45.74672,7.03196,46.28402373,28.56672,8.33196,29.757,17.18,-1.3,17.22911489
21/06/2019 16:30,32.65512,4.90816,33.0219154,20.56512,5.99816,21.422,24.18,-2.18,24.27807241,44.84512,3.73816,45.00065142,20.56512,5.99816,21.422,24.28,-2.26,24.38495438
21/06/2019 17:00,38.23528,7.53404,38.97048108,29.22528,8.52404,30.443,18.02,-1.98,18.12845277,47.32528,6.48404,47.76740418,29.22528,8.52404,30.443,18.1,-2.04,18.21459854
21/06/2019 17:30,30.04256,3.18408,30.21082218,14.00256,4.08408,14.586,32.08,-1.8,32.13045907,46.20256,2.22408,46.25605995,14.00256,4.08408,14.586,32.2,-1.86,32.25367576
21/06/2019 18:00,30.02248,2.19364,30.10251421,12.73248,3.71364,13.263,34.58,-3.04,34.71336918,47.41248,0.59364,47.41619626,12.73248,3.71364,13.263,34.68,-3.12,34.82006318
21/06/2019 18:30,27.6808,0.8394,27.69352417,8.9808,2.6194,9.355,37.4,-3.56,37.56905109,46.4808,-1.0406,46.49244688,8.9808,2.6194,9.355,37.5,-3.66,37.67818467
21/06/2019 19:00,25.6788,1.2184,25.70768889,6.5088,1.8984,6.78,38.34,-1.36,38.36411344,44.9488,0.4784,44.95134579,6.5088,1.8984,6.78,38.44,-1.42,38.46621895
21/06/2019 19:30,23.95304,-0.29328,23.95483539,3.86304,1.12672,4.024,40.18,-2.84,40.2802433,44.14304,-1.79328,44.17945035,3.86304,1.12672,4.024,40.28,-2.92,40.38570044
21/06/2019 20:00,22.97648,-0.72436,22.98789531,3.03648,0.88564,3.163,39.88,-3.22,40.0097838,43.01648,-2.41436,43.08418139,3.03648,0.88564,3.163,39.98,-3.3,40.11596191
21/06/2019 20:30,21.7928,-0.8596,21.80974654,2.3328,0.6804,2.43,38.92,-3.08,39.04168029,41.3528,-2.4796,41.42707429,2.3328,0.6804,2.43,39.02,-3.16,39.14774578
21/06/2019 21:00,21.0588,-1.2116,21.09362539,1.4688,0.4284,1.53,39.18,-3.28,39.31705482,40.7488,-2.9516,40.8555583,1.4688,0.4284,1.53,39.28,-3.38,39.42515441
21/06/2019 21:30,20.56376,-1.63432,20.62860216,0.77376,0.22568,0.806,39.58,-3.72,39.7544312,40.45376,-3.59432,40.61312392,0.77376,0.22568,0.806,39.68,-3.82,39.86345193
21/06/2019 22:00,19.5444,-2.3808,19.68887452,0.1344,0.0392,0.14,38.82,-4.84,39.12055726,39.0344,-4.9208,39.34334322,0.1344,0.0392,0.14,38.9,-4.96,39.21494103
21/06/2019 22:30,19.062,-2.359,19.20741328,0.312,0.091,0.325,37.5,-4.9,37.8187784,37.932,-4.929,38.25090411,0.312,0.091,0.325,37.62,-5.02,37.95345571
21/06/2019 23:00,18.10432,-2.57124,18.28599677,0.30432,0.08876,0.317,35.6,-5.32,35.99531081,36.02432,-5.39124,36.42550069,0.30432,0.08876,0.317,35.72,-5.48,36.13791361
21/06/2019 23:30,16.61464,-3.50448,16.98021326,0.22464,0.06552,0.234,32.78,-7.14,33.54859162,33.12464,-6.45448,33.74762343,0.22464,0.06552,0.234,32.9,-6.52,33.53983303
22/06/2019 00:00,15.58856,-3.47792,15.97182301,0.41856,0.12208,0.436,30.34,-7.2,31.18261695,30.85856,-7.25792,31.70060138,0.41856,0.12208,0.436,30.44,-7.38,31.32184541
22/06/2019 00:30,14.96976,-3.27632,15.32409825,0.38976,0.11368,0.406,29.16,-6.78,29.93783559,29.66976,-6.82632,30.44492245,0.38976,0.11368,0.406,29.28,-6.94,30.09122796
22/06/2019 01:00,14.20048,-3.54236,14.6356396,0.30048,0.08764,0.313,27.8,-7.26,28.73234414,28.18048,-7.35236,29.12381587,0.30048,0.08764,0.313,27.88,-7.44,28.8556407
22/06/2019 01:30,13.9732,-3.6324,14.43761227,0.1632,0.0476,0.17,27.62,-7.36,28.5838066,27.8632,-7.4924,28.85297163,0.1632,0.0476,0.17,27.7,-7.54,28.70786652
22/06/2019 02:00,14.04424,-3.65168,14.51121787,0.23424,0.06832,0.244,27.62,-7.44,28.60451013,27.93424,-7.55168,28.93699423,0.23424,0.06832,0.244,27.7,-7.62,28.72898188
22/06/2019 02:30,14.47736,-3.63952,14.92782832,1.16736,0.34048,1.216,26.62,-7.96,27.78463604,27.86736,-7.79952,28.93824918,1.16736,0.34048,1.216,26.7,-8.14,27.91325133
