Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/06/2019 03:00,13.40744,-3.52908,13.86412107,0.27744,0.08092,0.289,26.26,-7.22,27.23446346,26.65744,-7.31908,27.64395123,0.27744,0.08092,0.289,26.38,-7.4,27.39825542
22/06/2019 03:30,13.26856,-3.43292,13.70545965,0.29856,0.08708,0.311,25.94,-7.04,26.87834072,26.35856,-7.11292,27.30141601,0.29856,0.08708,0.311,26.06,-7.2,27.03633851
22/06/2019 04:00,13.16256,-3.45592,13.60868725,0.32256,0.09408,0.336,25.68,-7.1,26.64343071,26.10256,-7.18592,27.07362341,0.32256,0.09408,0.336,25.78,-7.28,26.78818396
22/06/2019 04:30,13.0256,-3.4092,13.46435665,0.3456,0.1008,0.36,25.36,-7.02,26.31368465,25.8256,-7.0992,26.78358184,0.3456,0.1008,0.36,25.48,-7.2,26.47773404
22/06/2019 05:00,12.75352,-3.29564,13.1724529,0.32352,0.09436,0.337,24.86,-6.78,25.76796461,25.30352,-6.84564,26.21318202,0.32352,0.09436,0.337,24.98,-6.94,25.92612582
22/06/2019 05:30,13.2496,-3.0722,13.6011144,1.0896,0.3178,1.135,24.32,-6.78,25.24739194,25.4896,-6.6222,26.33577872,1.0896,0.3178,1.135,24.4,-6.94,25.36776695
22/06/2019 06:00,14.20384,-2.09888,14.35807675,2.64384,0.77112,2.754,23.12,-5.74,23.8218807,25.88384,-5.12888,26.38709122,2.64384,0.77112,2.754,23.24,-5.9,23.97723087
22/06/2019 06:30,16.07392,-1.96344,16.19339374,3.79392,1.10656,3.952,24.56,-6.14,25.31586854,28.47392,-5.19344,28.94366838,3.79392,1.10656,3.952,24.68,-6.3,25.47140357
22/06/2019 07:00,18.88992,0.35956,18.89334171,6.40992,1.86956,6.677,24.96,-3.02,25.14203651,31.46992,-1.25044,31.49475298,6.40992,1.86956,6.677,25.06,-3.12,25.25347501
22/06/2019 07:30,23.42448,0.09464,23.42467118,11.36448,3.31464,11.838,24.12,-6.44,24.96493541,35.58448,-3.28536,35.73581967,11.36448,3.31464,11.838,24.22,-6.6,25.10315518
22/06/2019 08:00,24.82712,1.27416,24.85979427,13.79712,4.02416,14.372,22.06,-5.5,22.73529415,35.97712,3.32416,36.13036401,13.79712,4.02416,14.372,22.18,-0.7,22.19104324
22/06/2019 08:30,29.8608,4.9344,30.26575094,21.5808,6.2944,22.48,16.56,-2.72,16.78189501,38.2408,3.4944,38.40012521,21.5808,6.2944,22.48,16.66,-2.8,16.89365561
22/06/2019 09:00,35.74096,7.77028,36.57585916,30.96096,9.03028,32.251,9.56,-2.52,9.886556529,40.64096,6.43028,41.14652027,30.96096,9.03028,32.251,9.68,-2.6,10.02309333
22/06/2019 09:30,37.11496,7.45728,37.85672042,31.46496,9.17728,32.776,11.3,-3.44,11.81201084,42.86496,5.63728,43.23405743,31.46496,9.17728,32.776,11.4,-3.54,11.93698454
22/06/2019 10:00,40.212,9.591,41.33995918,37.752,11.011,39.325,4.92,-2.84,5.680845008,42.792,8.091,43.55019569,37.752,11.011,39.325,5.04,-2.92,5.824774674
22/06/2019 10:30,46.24464,12.54052,47.91483456,46.90464,13.68052,48.859,-1.32,-2.28,2.634539808,45.70464,11.34052,47.09056712,46.90464,13.68052,48.859,-1.2,-2.34,2.62975284
22/06/2019 11:00,48.29976,14.41868,50.4060031,52.34976,15.26868,54.531,-8.1,-1.7,8.276472679,44.36976,13.50868,46.3805998,52.34976,15.26868,54.531,-7.98,-1.76,8.171780712
22/06/2019 11:30,49.79648,15.23064,52.07361919,55.23648,16.11064,57.538,-10.88,-1.76,11.02143366,44.47648,14.29064,46.71594658,55.23648,16.11064,57.538,-10.76,-1.82,10.91283648
22/06/2019 12:00,43.22056,11.14808,44.63514864,42.13056,12.28808,43.886,2.18,-2.28,3.154488865,44.35056,9.94808,45.45257383,42.13056,12.28808,43.886,2.22,-2.34,3.225523213
22/06/2019 12:30,41.04392,10.87156,42.4593239,40.87392,11.92156,42.577,0.34,-2.1,2.127345764,41.41392,9.76156,42.54880519,40.87392,11.92156,42.577,0.54,-2.16,2.226477038
22/06/2019 13:00,42.778,11.744,44.3607802,43.488,12.684,45.3,-1.42,-1.88,2.356013582,42.168,10.724,43.51027925,43.488,12.684,45.3,-1.32,-1.96,2.363048878
22/06/2019 13:30,40.63552,12.34536,42.46944077,43.83552,12.78536,45.662,-6.4,-0.88,6.460216715,37.47552,11.84536,39.3030171,43.83552,12.78536,45.662,-6.36,-0.94,6.429090138
22/06/2019 14:00,42.67472,13.00596,44.61262963,44.45472,12.96596,46.307,-3.56,0.08,3.560898763,41.13472,13.02596,43.14789477,44.45472,12.96596,46.307,-3.32,0.06,3.320542124
22/06/2019 14:30,44.5264,13.9702,46.66654889,45.5664,13.2902,47.465,-2.08,1.36,2.485155931,43.5864,14.6302,45.9762658,45.5664,13.2902,47.465,-1.98,1.34,2.39081576
22/06/2019 15:00,46.8924,16.5282,49.72000174,53.5824,15.6282,55.815,-13.38,1.8,13.50053332,40.3424,17.4282,43.94600543,53.5824,15.6282,55.815,-13.24,1.8,13.36179629
22/06/2019 15:30,39.01856,10.86708,40.50359802,40.37856,11.77708,42.061,-2.72,-1.82,3.272735859,37.83856,10.09708,39.16257968,40.37856,11.77708,42.061,-2.54,-1.68,3.045324285
22/06/2019 16:00,38.88384,9.78112,40.09517828,39.84384,11.62112,41.504,-1.92,-3.68,4.150758967,38.02384,7.86112,38.8279489,39.84384,11.62112,41.504,-1.82,-3.76,4.177319715
22/06/2019 16:30,40.73952,9.47736,41.82736954,39.17952,11.42736,40.812,3.12,-3.9,4.994436905,42.49952,7.42736,43.14365396,39.17952,11.42736,40.812,3.32,-4,5.198307417
22/06/2019 17:00,38.614,8.832,39.61117544,37.344,10.892,38.9,2.54,-4.12,4.840041322,40.024,6.672,40.57630047,37.344,10.892,38.9,2.68,-4.22,4.999079915
22/06/2019 17:30,41.18808,9.70944,42.31703155,41.03808,11.96944,42.748,0.3,-4.52,4.529944812,41.55808,12.16944,43.30322486,41.03808,11.96944,42.748,0.52,0.2,0.557135531
22/06/2019 18:00,40.0472,10.1496,41.31334661,37.2672,10.8696,38.82,5.56,-1.44,5.743448441,42.9272,9.3696,43.93784137,37.2672,10.8696,38.82,5.66,-1.5,5.855390679
22/06/2019 18:30,37.0496,8.7678,38.07291921,32.5296,9.4878,33.885,9.04,-1.44,9.153971816,41.6896,7.9878,42.44794102,32.5296,9.4878,33.885,9.16,-1.5,9.282004094
22/06/2019 19:00,34.758,7.174,35.49063031,28.368,8.274,29.55,12.78,-2.2,12.96797594,41.248,6.014,41.68411808,28.368,8.274,29.55,12.88,-2.26,13.0767733
22/06/2019 19:30,34.44784,6.83312,35.11901493,28.70784,8.37312,29.904,11.48,-3.08,11.88599176,40.30784,5.21312,40.64355528,28.70784,8.37312,29.904,11.6,-3.16,12.02271184
22/06/2019 20:00,30.09584,5.38712,30.57418269,21.07584,6.14712,21.954,18.04,-1.52,18.10392223,39.23584,4.56712,39.50075601,21.07584,6.14712,21.954,18.16,-1.58,18.2286039
22/06/2019 20:30,27.89144,4.49292,28.25099565,17.22144,5.02292,17.939,21.34,-1.06,21.36630993,38.68144,3.92292,38.8798547,17.22144,5.02292,17.939,21.46,-1.1,21.48817349
22/06/2019 21:00,26.58832,2.52576,26.70801797,16.16832,4.71576,16.842,20.84,-4.38,21.29530465,37.14832,3.53576,37.31620663,16.16832,4.71576,16.842,20.98,-1.18,21.01315778
22/06/2019 21:30,26.58064,2.31352,26.68113187,16.16064,4.71352,16.834,20.84,-4.8,21.38564004,37.14064,-0.18648,37.14110815,16.16064,4.71352,16.834,20.98,-4.9,21.54461418
22/06/2019 22:00,27.50304,2.78172,27.6433568,18.14304,5.29172,18.899,18.72,-5.02,19.38140346,36.98304,0.15172,36.98335121,18.14304,5.29172,18.899,18.84,-5.14,19.52857394
22/06/2019 22:30,28.87832,4.23576,29.18730938,21.44832,6.25576,22.342,14.86,-4.04,15.3993896,36.40832,2.11576,36.4697437,21.44832,6.25576,22.342,14.96,-4.14,15.52228076
22/06/2019 23:00,26.66664,3.73152,26.9264541,18.65664,5.44152,19.434,16.02,-3.42,16.38098898,34.79664,1.94152,34.85076262,18.65664,5.44152,19.434,16.14,-3.5,16.51513245
22/06/2019 23:30,23.00856,2.42208,23.13569331,13.61856,3.97208,14.186,18.78,-3.1,19.03413775,32.47856,0.79208,32.4882171,13.61856,3.97208,14.186,18.86,-3.18,19.12621238
23/06/2019 00:00,21.77728,1.06004,21.80306421,13.09728,3.82004,13.643,17.36,-5.52,18.21647606,30.57728,-0.11996,30.57751531,13.09728,3.82004,13.643,17.48,-3.94,17.91853789
23/06/2019 00:30,21.79104,1.92072,21.8755249,14.23104,4.15072,14.824,15.12,-4.46,15.76407308,29.45104,-0.42928,29.45416844,14.23104,4.15072,14.824,15.22,-4.58,15.89417503
23/06/2019 01:00,17.2408,0.1994,17.24195305,6.5808,1.9194,6.855,21.32,-3.44,21.59574032,28.0008,-1.6206,28.04765846,6.5808,1.9194,6.855,21.42,-3.54,21.71055043
23/06/2019 01:30,15.69296,-0.54372,15.70237641,4.03296,1.17628,4.201,23.32,-3.44,23.57235669,27.45296,-2.36372,27.55453112,4.03296,1.17628,4.201,23.42,-3.54,23.68602964
23/06/2019 02:00,16.92032,-0.86324,16.94232606,6.40032,1.86676,6.667,21.04,-5.46,21.7369087,27.58032,-2.21324,27.66898051,6.40032,1.86676,6.667,21.18,-4.08,21.56939498
23/06/2019 02:30,18.61616,-0.63612,18.62702504,10.19616,2.97388,10.621,16.84,-7.22,18.32249983,27.13616,-4.40612,27.49154548,10.19616,2.97388,10.621,16.94,-7.38,18.47777043
23/06/2019 03:00,17.58032,-1.25824,17.62528919,8.68032,2.53176,9.042,17.8,-7.58,19.34674133,26.60032,-5.00824,27.06768354,8.68032,2.53176,9.042,17.92,-7.54,19.44165631
23/06/2019 03:30,16.65272,-1.45004,16.71573209,7.06272,2.05996,7.357,19.18,-7.02,20.42431884,26.36272,-5.14004,26.85913284,7.06272,2.05996,7.357,19.3,-7.2,20.59927183
23/06/2019 04:00,17.61784,-0.45688,17.62376309,9.50784,2.77312,9.904,16.22,-6.46,17.45909505,25.82784,-3.84688,26.11275177,9.50784,2.77312,9.904,16.32,-6.62,17.61155303
23/06/2019 04:30,16.92904,-0.65028,16.94152471,8.63904,2.51972,8.999,16.58,-6.34,17.75083097,25.33904,-3.98028,25.64974809,8.63904,2.51972,8.999,16.7,-6.5,17.92037946
23/06/2019 05:00,16.8356,-0.3292,16.83881825,8.9856,2.6208,9.36,15.7,-5.9,16.77200048,24.8056,-3.4392,25.04288098,8.9856,2.6208,9.36,15.82,-6.06,16.94095629
23/06/2019 05:30,17.19024,-0.22368,17.1916952,9.93024,2.89632,10.344,14.52,-6.24,15.80405011,24.55024,-3.50368,24.79899308,9.93024,2.89632,10.344,14.62,-6.4,15.95946114
23/06/2019 06:00,18.34672,0.40696,18.35123296,11.64672,3.39696,12.132,13.4,-5.98,14.67379978,25.16672,-2.74304,25.3157671,11.64672,3.39696,12.132,13.52,-6.14,14.84890568
23/06/2019 06:30,19.33456,0.67508,19.34634186,12.15456,3.54508,12.661,14.36,-5.74,15.46470821,26.61456,-2.35492,26.71854136,12.15456,3.54508,12.661,14.46,-5.9,15.61734933
23/06/2019 07:00,19.4948,0.2064,19.49589259,11.1648,3.2564,11.63,16.66,-6.1,17.74163465,27.9448,-2.9836,28.10362461,11.1648,3.2564,11.63,16.78,-6.24,17.90268136
23/06/2019 07:30,20.52576,-0.16832,20.52645014,10.80576,3.15168,11.256,19.44,-6.64,20.54271647,30.34576,-3.64832,30.56428289,10.80576,3.15168,11.256,19.54,-6.8,20.68940792
23/06/2019 08:00,21.93192,-0.20944,21.93292001,11.76192,3.43056,12.252,20.34,-7.28,21.60356452,32.22192,-4.02944,32.47288893,11.76192,3.43056,12.252,20.46,-7.46,21.77758481
23/06/2019 08:30,24.69952,0.78236,24.71190756,14.81952,4.32236,15.437,19.76,-7.08,20.9900929,34.67952,-2.91764,34.8020363,14.81952,4.32236,15.437,19.86,-7.24,21.13852407
23/06/2019 09:00,29.39168,3.47924,29.59689112,22.11168,6.44924,23.033,14.56,-5.94,15.72505008,36.79168,3.00924,36.91453972,22.11168,6.44924,23.033,14.68,-3.44,15.0776656
23/06/2019 09:30,28.79152,4.61836,29.15957601,20.05152,5.84836,20.887,17.48,-2.46,17.65225198,37.65152,3.32836,37.79834571,20.05152,5.84836,20.887,17.6,-2.52,17.77949381
23/06/2019 10:00,31.4488,4.1834,31.72582319,23.1888,6.7634,24.155,16.52,-5.16,17.30710837,39.8288,5.7834,40.24650326,23.1888,6.7634,24.155,16.64,-0.98,16.66883319
23/06/2019 10:30,35.5852,7.1086,36.28827156,32.3952,9.4486,33.745,6.38,-4.68,7.912445892,38.9752,4.6686,39.25381562,32.3952,9.4486,33.745,6.58,-4.78,8.132945346
23/06/2019 11:00,35.168,7.034,35.8645421,31.968,9.324,33.3,6.4,-4.58,7.869968234,38.568,4.624,38.84420163,31.968,9.324,33.3,6.6,-4.7,8.10246876
23/06/2019 11:30,39.25112,9.33116,40.34502408,38.30112,11.17116,39.897,1.9,-3.68,4.141545605,40.34112,7.39116,41.01262256,38.30112,11.17116,39.897,2.04,-3.78,4.295346319
23/06/2019 12:00,49.45392,14.45656,51.52360945,55.39392,16.15656,57.702,-11.88,-3.4,12.35695755,43.63392,12.65656,45.4324497,55.39392,16.15656,57.702,-11.76,-3.5,12.26978402
23/06/2019 12:30,49.54672,15.46196,51.90327225,55.68672,16.24196,58.007,-12.28,-1.56,12.37869137,43.50672,15.00196,46.0205768,55.68672,16.24196,58.007,-12.18,-1.24,12.24295716
23/06/2019 13:00,48.756,16.013,51.31825898,55.176,16.093,57.475,-12.84,-0.16,12.84099685,42.416,15.913,45.3027662,55.176,16.093,57.475,-12.76,-0.18,12.76126953
23/06/2019 13:30,45.26528,14.17904,47.43406739,48.06528,14.01904,50.068,-5.6,0.32,5.609135406,42.52528,14.31904,44.87130871,48.06528,14.01904,50.068,-5.54,0.3,5.548116798
23/06/2019 14:00,46.85344,14.31392,48.99115375,47.05344,13.72392,49.014,-0.4,1.18,1.24595345,46.75344,14.88392,49.06541783,47.05344,13.72392,49.014,-0.3,1.16,1.198165264
23/06/2019 14:30,33.88688,7.72284,34.75576058,27.74688,8.09284,28.903,12.28,-0.74,12.30227621,40.14688,7.37284,40.81826483,27.74688,8.09284,28.903,12.4,-0.72,12.42088564
23/06/2019 15:00,31.43312,5.84216,31.97142265,22.53312,6.57216,23.472,17.8,-1.46,17.85977603,40.43312,5.05216,40.74753383,22.53312,6.57216,23.472,17.9,-1.52,17.96442039
23/06/2019 15:30,31.20312,5.74716,31.72797734,21.21312,6.18716,22.097,19.98,-0.88,19.99936999,41.29312,5.30716,41.63277203,21.21312,6.18716,22.097,20.08,-0.88,20.09927362
23/06/2019 16:00,32.2572,6.0446,32.81865538,22.7472,6.6346,23.695,19.02,-1.18,19.05656842,41.8872,5.4346,42.23828123,22.7472,6.6346,23.695,19.14,-1.2,19.17758066
23/06/2019 16:30,32.32464,5.51052,32.79097714,21.94464,6.40052,22.859,20.76,-1.78,20.83617047,42.80464,4.56052,43.0468994,21.94464,6.40052,22.859,20.86,-1.84,20.94099329
23/06/2019 17:00,35.83472,6.96596,36.50550309,26.93472,7.85596,28.057,17.8,-1.78,17.88877861,44.83472,6.07596,45.24455113,26.93472,7.85596,28.057,17.9,-1.78,17.98828508
23/06/2019 17:30,33.5828,4.8454,33.93055197,21.6528,6.3154,22.555,23.86,-2.94,24.04044925,45.6128,3.3154,45.73313242,21.6528,6.3154,22.555,23.96,-3,24.14708264
23/06/2019 18:00,31.89896,3.89428,32.13579104,18.52896,5.40428,19.301,26.74,-3.02,26.90999814,45.36896,2.30428,45.42743926,18.52896,5.40428,19.301,26.84,-3.1,27.01843075
23/06/2019 18:30,31.94944,4.00692,32.19972242,19.18944,5.59692,19.989,25.52,-3.18,25.71736378,44.82944,2.33692,44.89030949,19.18944,5.59692,19.989,25.64,-3.26,25.84641561
23/06/2019 19:00,29.42048,3.24764,29.59918595,14.46048,4.21764,15.063,29.92,-1.94,29.98282842,44.48048,2.21764,44.53572755,14.46048,4.21764,15.063,30.02,-2,30.08654849
23/06/2019 19:30,27.49688,2.54284,27.6142073,11.18688,3.26284,11.653,32.62,-1.44,32.65176871,43.92688,1.76284,43.96223824,11.18688,3.26284,11.653,32.74,-1.5,32.77434362
23/06/2019 20:00,27.64648,2.84064,27.79203289,12.03648,3.51064,12.538,31.22,-1.34,31.24874397,43.37648,2.13064,43.42877668,12.03648,3.51064,12.538,31.34,-1.38,31.37036818
23/06/2019 20:30,29.76392,4.06656,30.04043681,16.03392,4.67656,16.702,27.46,-1.22,27.48708788,43.61392,3.41656,43.74753593,16.03392,4.67656,16.702,27.58,-1.26,27.60876672
23/06/2019 21:00,32.30112,5.66116,32.79346102,21.74112,6.34116,22.647,21.12,-1.36,21.16374258,42.98112,4.94116,43.26420852,21.74112,6.34116,22.647,21.24,-1.4,21.28608935
23/06/2019 21:30,31.79504,5.19272,32.2162833,22.05504,6.43272,22.974,19.48,-2.48,19.63722995,41.65504,3.87272,41.83467841,22.05504,6.43272,22.974,19.6,-2.56,19.76647667
23/06/2019 22:00,28.50192,3.90556,28.76826103,17.64192,5.14556,18.377,21.72,-2.48,21.86112531,39.50192,5.78556,39.92335642,17.64192,5.14556,18.377,21.86,0.64,21.8693667
23/06/2019 22:30,27.69784,3.38812,27.90429533,17.54784,5.11812,18.279,20.3,-3.46,20.59275601,37.94784,1.55812,37.97981436,17.54784,5.11812,18.279,20.4,-3.56,20.70829785
23/06/2019 23:00,25.05504,2.68272,25.19825423,13.89504,4.05272,14.474,22.32,-2.74,22.48755211,36.35504,4.67272,36.65410271,13.89504,4.05272,14.474,22.46,0.62,22.46855581
23/06/2019 23:30,20.56768,-0.19776,20.56863072,7.44768,2.17224,7.758,26.24,-4.74,26.66468076,33.78768,-2.72776,33.89761045,7.44768,2.17224,7.758,26.34,-4.9,26.7918943
24/06/2019 00:00,20.3144,-0.1258,20.31478951,8.6544,2.5242,9.015,23.32,-5.3,23.91469005,32.0744,-2.8958,32.20485667,8.6544,2.5242,9.015,23.42,-5.42,24.038985
24/06/2019 00:30,20.86144,0.79292,20.87650356,10.98144,3.20292,11.439,19.76,-4.82,20.33937069,30.86144,-1.75708,30.91141875,10.98144,3.20292,11.439,19.88,-4.96,20.4894119
24/06/2019 01:00,19.104,-0.058,19.10408804,8.064,2.352,8.4,22.08,-4.82,22.59997345,30.244,-2.608,30.35623824,8.064,2.352,8.4,22.18,-4.96,22.72782436
24/06/2019 01:30,18.54336,-0.32652,18.54623453,6.66336,1.94348,6.941,23.76,-4.54,24.18985738,30.52336,-2.71652,30.64400409,6.66336,1.94348,6.941,23.86,-4.66,24.31080418
24/06/2019 02:00,19.82016,0.77088,19.83514554,9.26016,2.70088,9.646,21.12,-3.86,21.46983931,30.50016,-1.25912,30.52613869,9.26016,2.70088,9.646,21.24,-3.96,21.60599917
24/06/2019 02:30,17.58568,0.00624,17.58568111,5.81568,1.69624,6.058,23.54,-3.38,23.78142132,29.45568,-1.78376,29.50964053,5.81568,1.69624,6.058,23.64,-3.48,23.8947693
24/06/2019 03:00,17.04032,0.10676,17.04065443,4.96032,1.44676,5.167,24.16,-2.68,24.30818792,29.22032,-1.29324,29.24892426,4.96032,1.44676,5.167,24.26,-2.74,24.41424175
24/06/2019 03:30,15.97784,-0.37188,15.98216712,3.38784,0.98812,3.529,25.18,-2.72,25.32648416,28.64784,-1.83188,28.70634984,3.38784,0.98812,3.529,25.26,-2.82,25.4169235
24/06/2019 04:00,15.84344,-0.38108,15.84802237,3.25344,0.94892,3.389,25.18,-2.66,25.32011058,28.51344,-1.77108,28.56839136,3.25344,0.94892,3.389,25.26,-2.72,25.40602291
24/06/2019 04:30,15.12216,-0.88812,15.14821706,2.13216,0.62188,2.221,25.98,-3.02,26.15493835,28.23216,-2.49812,28.34246746,2.13216,0.62188,2.221,26.1,-3.12,26.28582127
24/06/2019 05:00,14.1388,-2.8216,14.41759661,0.2688,0.0784,0.28,27.74,-5.8,28.33985886,28.2688,-3.2416,28.4540511,0.2688,0.0784,0.28,28,-3.32,28.19614158
24/06/2019 05:30,14.99968,-5.93176,16.12997758,1.39968,0.40824,1.458,27.2,-12.68,30.01037154,29.69968,1.68824,29.74762421,1.39968,0.40824,1.458,28.3,1.28,28.32893221
24/06/2019 06:00,16.83184,-5.05488,17.5744886,3.17184,0.92512,3.304,27.32,-11.96,29.82321244,31.47184,0.40512,31.47444734,3.17184,0.92512,3.304,28.3,-0.52,28.30477698
24/06/2019 06:30,20.42064,0.09352,20.42085414,6.32064,1.84352,6.584,28.2,-3.5,28.41636852,34.62064,-1.75648,34.66516892,6.32064,1.84352,6.584,28.3,-3.6,28.52805637
24/06/2019 07:00,23.40464,1.08052,23.42956886,9.22464,2.69052,9.609,28.36,-3.22,28.54221435,37.68464,-0.60948,37.68956829,9.22464,2.69052,9.609,28.46,-3.3,28.65068237
24/06/2019 07:30,25.49728,1.90504,25.56834889,9.85728,2.87504,10.268,31.28,-1.94,31.34010211,41.27728,6.23504,41.74553351,9.85728,2.87504,10.268,31.42,3.36,31.59914556
24/06/2019 08:00,27.69288,2.84084,27.83821069,11.76288,3.43084,12.253,31.86,-1.18,31.88184436,43.74288,2.23084,43.79972828,11.76288,3.43084,12.253,31.98,-1.2,32.00250615
24/06/2019 08:30,31.87288,3.98584,32.12113634,18.36288,5.35584,19.128,27.02,-2.74,27.15857139,45.52288,6.19584,45.94258413,18.36288,5.35584,19.128,27.16,0.84,27.17298659
24/06/2019 09:00,30.16968,5.41324,30.65147237,14.23968,4.15324,14.833,31.86,2.52,31.95950563,46.23968,6.69324,46.72159531,14.23968,4.15324,14.833,32,2.54,32.10064797
24/06/2019 09:30,32.55376,6.21068,33.1409088,18.17376,5.30068,18.931,28.76,1.82,28.81752939,47.03376,7.16068,47.57572824,18.17376,5.30068,18.931,28.86,1.86,28.91987552
24/06/2019 10:00,30.21928,4.73104,30.58737686,13.64928,3.98104,14.218,33.14,1.5,33.17392952,46.90928,5.50104,47.23073143,13.64928,3.98104,14.218,33.26,1.52,33.2947143
24/06/2019 10:30,30.31464,4.73052,30.68151264,14.26464,4.16052,14.859,32.1,1.14,32.12023661,46.48464,5.30052,46.78586612,14.26464,4.16052,14.859,32.22,1.14,32.24016129
24/06/2019 11:00,29.08288,4.27084,29.39479518,11.04288,3.22084,11.503,36.08,2.1,36.14106252,47.24288,5.34084,47.54381435,11.04288,3.22084,11.503,36.2,2.12,36.26202421
24/06/2019 11:30,30.88696,5.09828,31.30489989,13.77696,4.01828,14.351,34.22,2.16,34.28810289,48.07696,6.19828,48.47486728,13.77696,4.01828,14.351,34.3,2.18,34.36920715
24/06/2019 12:00,32.17024,5.62632,32.65853362,15.45024,4.50632,16.094,33.44,2.24,33.51493995,48.99024,6.78632,49.45804034,15.45024,4.50632,16.094,33.54,2.28,33.61740621
24/06/2019 12:30,30.93888,4.69384,31.29291341,12.69888,3.70384,13.228,36.48,1.98,36.53369404,49.25888,5.70384,49.58801316,12.69888,3.70384,13.228,36.56,2,36.61466373
24/06/2019 13:00,29.5712,3.9116,29.82878616,10.7712,3.1416,11.22,37.6,1.54,37.63152402,48.4312,4.6816,48.65694721,10.7712,3.1416,11.22,37.66,1.54,37.69147384
24/06/2019 13:30,31.72192,5.28556,32.15924988,14.28192,4.16556,14.877,34.88,2.24,34.9518526,49.24192,6.42556,49.65938488,14.28192,4.16556,14.877,34.96,2.26,35.03297304
24/06/2019 14:00,37.9528,5.7754,38.38971572,25.4928,7.4354,26.555,24.92,-3.32,25.14018297,50.5528,10.3154,51.59450615,25.4928,7.4354,26.555,25.06,2.88,25.22494797
24/06/2019 14:30,39.90528,10.21904,41.19296239,30.30528,8.83904,31.568,19.2,2.76,19.39736065,49.60528,11.63904,50.95243916,30.30528,8.83904,31.568,19.3,2.8,19.50205117
24/06/2019 15:00,34.40256,7.02908,35.11330375,20.12256,5.86908,20.961,28.56,2.32,28.65407475,48.74256,8.20908,49.4290011,20.12256,5.86908,20.961,28.62,2.34,28.71550104
24/06/2019 15:30,34.77888,6.71884,35.42193254,20.49888,5.97884,21.353,28.56,1.48,28.59832163,49.11888,7.41884,49.67598574,20.49888,5.97884,21.353,28.62,1.44,28.65620352
24/06/2019 16:00,39.18152,8.05336,40.00060146,27.37152,7.98336,28.512,23.62,0.14,23.6204149,51.07152,8.12336,51.71352949,27.37152,7.98336,28.512,23.7,0.14,23.7004135
24/06/2019 16:30,41.34472,9.27096,42.37141219,30.65472,8.94096,31.932,21.38,0.66,21.39018466,52.13472,9.60096,53.01138993,30.65472,8.94096,31.932,21.48,0.66,21.49013727
24/06/2019 17:00,39.18928,7.47104,39.89506367,25.40928,7.41104,26.468,27.56,0.12,27.56026125,53.06928,7.51104,53.59817349,25.40928,7.41104,26.468,27.66,0.1,27.66018077
24/06/2019 17:30,36.45544,5.24992,36.83151864,19.16544,5.58992,19.964,34.58,-0.68,34.5866853,53.84544,4.90992,54.0688332,19.16544,5.58992,19.964,34.68,-0.68,34.68666603
24/06/2019 18:00,32.06448,3.40964,32.24525582,11.24448,3.27964,11.713,41.64,0.26,41.64081171,52.94448,3.47964,53.05870199,11.24448,3.27964,11.713,41.7,0.2,41.70047961
24/06/2019 18:30,34.78952,4.86736,35.12836312,17.33952,5.05736,18.062,34.9,-0.38,34.90206871,52.29952,4.63736,52.50471312,17.33952,5.05736,18.062,34.96,-0.42,34.96252279
24/06/2019 19:00,31.73216,4.25188,32.01575334,12.69216,3.70188,13.221,38.08,1.1,38.09588429,50.81216,0.82188,50.81880647,12.69216,3.70188,13.221,38.12,-2.88,38.22863848
24/06/2019 19:30,29.52448,3.16464,29.69359974,9.20448,2.68464,9.588,40.64,0.96,40.651337,49.94448,3.64464,50.0772851,9.20448,2.68464,9.588,40.74,0.96,40.75130918
24/06/2019 20:00,25.69504,-1.37728,25.73192532,2.85504,0.83272,2.974,45.68,-4.42,45.89334156,48.67504,0.07272,48.67509432,2.85504,0.83272,2.974,45.82,-0.76,45.82630249
24/06/2019 20:30,24.22272,-0.46504,24.22718363,2.14272,0.62496,2.232,44.16,-2.18,44.21377613,46.36272,-1.61504,46.39084134,2.14272,0.62496,2.232,44.22,-2.24,44.27669816
24/06/2019 21:00,23.56728,-0.40996,23.57084542,1.09728,0.32004,1.143,44.94,-1.46,44.96370981,46.15728,5.88004,46.5303059,1.09728,0.32004,1.143,45.06,5.56,45.40173124
24/06/2019 21:30,22.59736,-1.48452,22.64606983,0.32736,0.09548,0.341,44.54,-3.16,44.65195628,44.96736,2.03548,45.01340516,0.32736,0.09548,0.341,44.64,1.94,44.68213513
24/06/2019 22:00,22.03104,1.12072,22.05952712,0.07104,0.02072,0.074,43.92,2.2,43.97506566,44.03104,-3.09928,44.1399821,0.07104,0.02072,0.074,43.96,-3.12,44.07057976
24/06/2019 22:30,21.15872,-1.52704,21.21375222,0.07872,0.02296,0.082,42.16,-3.1,42.27381696,42.31872,-3.15704,42.43631657,0.07872,0.02296,0.082,42.24,-3.18,42.35953258
24/06/2019 23:00,20.0148,-2.0786,20.1224451,0.2448,0.0714,0.255,39.54,-4.3,39.77312661,39.8848,-0.0286,39.88481025,0.2448,0.0714,0.255,39.64,-0.1,39.64012614
24/06/2019 23:30,18.48864,-1.96248,18.59250217,0.12864,0.03752,0.134,36.72,-4,36.93722242,36.90864,-4.06248,37.13154253,0.12864,0.03752,0.134,36.78,-4.1,37.00781539
25/06/2019 00:00,17.8156,-0.2092,17.81682823,0.5856,0.1708,0.61,34.46,-0.76,34.46837971,35.1656,-0.1892,35.16610897,0.5856,0.1708,0.61,34.58,-0.36,34.58187386
25/06/2019 00:30,18.80824,-1.86468,18.9004477,3.13824,0.91532,3.269,31.34,-5.56,31.82937637,34.53824,-4.78468,34.86808261,3.13824,0.91532,3.269,31.4,-5.7,31.91316343
25/06/2019 01:00,17.88032,-2.20324,18.01555189,2.08032,0.60676,2.167,31.6,-5.62,32.09586266,33.78032,-5.15324,34.17112673,2.08032,0.60676,2.167,31.7,-5.76,32.21905647
25/06/2019 01:30,17.90064,-2.53648,18.07945362,2.00064,0.58352,2.084,31.8,-6.24,32.4064438,33.86064,-5.81648,34.35657697,2.00064,0.58352,2.084,31.86,-6.4,32.49645519
25/06/2019 02:00,17.564,-1.743,17.65027323,2.184,0.637,2.275,30.76,-4.76,31.12611765,33.064,-4.263,33.33768536,2.184,0.637,2.275,30.88,-4.9,31.26634612
25/06/2019 02:30,17.80184,-1.43988,17.85997653,3.05184,0.89012,3.179,29.5,-4.66,29.86579314,32.65184,-3.88988,32.88272832,3.05184,0.89012,3.179,29.6,-4.78,29.98346878
25/06/2019 03:00,17.25592,-1.00244,17.28501261,3.14592,0.91756,3.277,28.22,-3.84,28.4800632,31.44592,-3.02244,31.59083773,3.14592,0.91756,3.277,28.3,-3.94,28.57295225
25/06/2019 03:30,17.64592,-1.22744,17.68855849,3.74592,1.09256,3.902,27.8,-4.64,28.18456315,31.62592,-3.66744,31.83785376,3.74592,1.09256,3.902,27.88,-4.76,28.28342271
25/06/2019 04:00,19.74128,-0.50796,19.74781404,7.72128,2.25204,8.043,24.04,-5.52,24.66560358,31.84128,-3.40796,32.023137,7.72128,2.25204,8.043,24.12,-5.66,24.7751892
25/06/2019 04:30,19.51208,-0.24356,19.51360006,7.94208,2.31644,8.273,23.14,-5.12,23.69966244,31.16208,-2.92356,31.29892064,7.94208,2.31644,8.273,23.22,-5.24,23.80390724
25/06/2019 05:00,18.46944,-1.20808,18.50890789,5.62944,1.64192,5.864,25.68,-5.7,26.30498812,31.38944,-4.19808,31.66892513,5.62944,1.64192,5.864,25.76,-5.84,26.41369342
25/06/2019 05:30,18.34288,-1.94916,18.44615058,4.32288,1.26084,4.503,28.04,-6.42,28.7655697,32.46288,-5.29916,32.8925474,4.32288,1.26084,4.503,28.14,-6.56,28.89451851
25/06/2019 06:00,20.7036,-0.7702,20.71792125,8.1936,2.3898,8.535,25.02,-6.32,25.80586755,33.2936,-4.0702,33.54147178,8.1936,2.3898,8.535,25.1,-6.46,25.91797832
25/06/2019 06:30,23.84072,1.75396,23.90515229,10.47072,3.05396,10.907,26.74,-2.6,26.86610504,37.31072,2.43396,37.39002525,10.47072,3.05396,10.907,26.84,-0.62,26.84716
25/06/2019 07:00,26.58728,1.87004,26.65296433,12.61728,3.68004,13.143,27.94,-3.62,28.17353368,40.65728,-0.03996,40.65729964,12.61728,3.68004,13.143,28.04,-3.72,28.28568543
25/06/2019 07:30,27.39024,1.91632,27.4571945,10.65024,3.10632,11.094,33.48,-2.38,33.56448719,44.25024,1.54632,44.27724975,10.65024,3.10632,11.094,33.6,-1.56,33.63619479
25/06/2019 08:00,28.4556,3.2908,28.64525329,10.6656,3.1108,11.11,35.58,0.36,35.5818212,46.3456,3.3908,46.46947562,10.6656,3.1108,11.11,35.68,0.28,35.68109864
25/06/2019 08:30,31.366,5.098,31.77759525,14.976,4.368,15.6,32.78,1.46,32.81249762,47.856,5.848,48.21198855,14.976,4.368,15.6,32.88,1.48,32.91329215
25/06/2019 09:00,31.35888,4.74884,31.71641273,14.01888,4.08884,14.603,34.68,1.32,34.70511202,48.77888,5.40884,49.07784311,14.01888,4.08884,14.603,34.76,1.32,34.78505426
25/06/2019 09:30,33.19784,5.36312,33.62825652,16.46784,4.80312,17.154,33.46,1.12,33.47873952,50.02784,5.94312,50.37961344,16.46784,4.80312,17.154,33.56,1.14,33.57935675
25/06/2019 10:00,33.85744,5.10092,34.23953312,17.55744,5.12092,18.289,32.6,-0.04,32.60002454,50.23744,5.08092,50.49372363,17.55744,5.12092,18.289,32.68,-0.04,32.68002448
25/06/2019 10:30,31.85872,4.51796,32.17747664,15.55872,4.53796,16.207,32.6,-0.04,32.60002454,48.23872,4.49796,48.44796953,15.55872,4.53796,16.207,32.68,-0.04,32.68002448
25/06/2019 11:00,29.99136,2.45248,30.09146611,10.67136,3.11248,11.116,38.64,-1.32,38.66254001,49.39136,1.77248,49.42315376,10.67136,3.11248,11.116,38.72,-1.34,38.74318005
25/06/2019 11:30,29.82736,2.26548,29.91327137,9.20736,2.68548,9.591,41.24,-0.84,41.24855391,50.52736,1.82548,50.56032521,9.20736,2.68548,9.591,41.32,-0.86,41.32894869
25/06/2019 12:00,30.7868,2.8124,30.91499067,10.8768,3.1724,11.33,39.82,-0.72,39.82650876,50.7768,3.2924,50.8834287,10.8768,3.1724,11.33,39.9,0.12,39.90018045
25/06/2019 12:30,31.88776,4.38268,32.18753053,13.75776,4.01268,14.331,36.26,0.74,36.26755023,50.11776,4.03268,50.2797412,13.75776,4.01268,14.331,36.36,0.02,36.3600055
25/06/2019 13:00,31.22008,3.78544,31.44873529,12.67008,3.69544,13.198,37.1,0.18,37.10043666,49.85008,3.85544,49.99894892,12.67008,3.69544,13.198,37.18,0.16,37.18034427
25/06/2019 13:30,27.9568,2.7474,28.09147331,7.6368,2.2274,7.955,40.64,1.04,40.65330491,48.3568,3.2874,48.46841348,7.6368,2.2274,7.955,40.72,1.06,40.73379432
25/06/2019 14:00,28.35504,2.44272,28.4600628,8.37504,2.44272,8.724,39.96,0,39.96,48.41504,2.46272,48.47763493,8.37504,2.44272,8.724,40.04,0.02,40.040005
25/06/2019 14:30,28.88984,3.16412,29.06259642,10.05984,2.93412,10.479,37.66,0.46,37.66280924,47.79984,3.33412,47.91597917,10.05984,2.93412,10.479,37.74,0.4,37.74211971
25/06/2019 15:00,29.16992,4.03956,29.44829839,10.48992,3.05956,10.927,37.36,1.96,37.41137795,47.92992,5.05956,48.19622785,10.48992,3.05956,10.927,37.44,2,37.49338075
25/06/2019 15:30,29.03112,3.37116,29.22619798,9.50112,2.77116,9.897,39.06,1.2,39.07842883,48.64112,4.05116,48.80953239,9.50112,2.77116,9.897,39.14,1.28,39.1609244
25/06/2019 16:00,30.9324,2.5132,31.03432848,11.2224,3.2732,11.69,39.42,-1.52,39.44929404,50.7024,1.7132,50.73133568,11.2224,3.2732,11.69,39.48,-1.56,39.51080865
25/06/2019 16:30,32.4512,2.9316,32.58334943,13.1712,3.8416,13.72,38.56,-1.82,38.60292735,51.8112,1.9816,51.84908084,13.1712,3.8416,13.72,38.64,-1.86,38.68474118
25/06/2019 17:00,33.7452,3.2736,33.90361308,14.7552,4.3036,15.37,37.98,-2.06,38.03582522,52.7952,2.1836,52.84033736,14.7552,4.3036,15.37,38.04,-2.12,38.09902886
25/06/2019 17:30,31.9324,2.7082,32.04703601,13.7424,4.0082,14.315,36.38,-2.6,36.47278986,50.2224,1.3482,50.24049268,13.7424,4.0082,14.315,36.48,-2.66,36.5768506
25/06/2019 18:00,30.58104,1.97572,30.64479527,11.23104,3.27572,11.699,38.7,-2.6,38.78724017,50.01104,0.55572,50.01412747,11.23104,3.27572,11.699,38.78,-2.72,38.87527235
25/06/2019 18:30,29.7272,1.6646,29.77376887,10.0272,2.9246,10.445,39.4,-2.52,39.48050658,49.5272,0.3446,49.52839881,10.0272,2.9246,10.445,39.5,-2.58,39.58416855
25/06/2019 19:00,29.45432,1.19876,29.47870405,10.14432,2.95876,10.567,38.62,-3.52,38.78008252,48.86432,-0.64124,48.86852727,10.14432,2.95876,10.567,38.72,-3.6,38.88699526
25/06/2019 19:30,28.74544,1.12492,28.76744281,10.16544,2.96492,10.589,37.16,-3.68,37.34177286,47.40544,-0.79508,47.41210704,10.16544,2.96492,10.589,37.24,-3.76,37.42933609
25/06/2019 20:00,28.7224,2.0882,28.79820899,11.8224,3.4482,12.315,33.8,-2.72,33.90926717,45.7224,0.6682,45.72728237,11.8224,3.4482,12.315,33.9,-2.78,34.0137972
25/06/2019 20:30,26.94896,0.78428,26.96036981,9.16896,2.67428,9.551,35.56,-3.78,35.76034116,44.80896,-1.18572,44.82464532,9.16896,2.67428,9.551,35.64,-3.86,35.84841977
25/06/2019 21:00,28.51096,2.23528,28.59844955,13.56096,3.95528,14.126,29.9,-3.44,30.09723575,43.56096,0.43528,43.5631347,13.56096,3.95528,14.126,30,-3.52,30.20580077
25/06/2019 21:30,24.82144,-0.86708,24.83658011,7.38144,2.15292,7.689,34.88,-6.04,35.39909603,42.34144,-4.02708,42.53251597,7.38144,2.15292,7.689,34.96,-6.18,35.50202811
25/06/2019 22:00,24.88032,-0.62324,24.88812471,8.56032,2.49676,8.917,32.64,-6.24,33.23111795,41.28032,-3.88324,41.46256591,8.56032,2.49676,8.917,32.72,-6.38,33.33620854
25/06/2019 22:30,22.02304,-0.98328,22.04497971,5.06304,1.47672,5.274,33.92,-4.92,34.27495879,39.06304,-3.56328,39.22522222,5.06304,1.47672,5.274,34,-5.04,34.3715231
25/06/2019 23:00,21.34704,0.78872,21.36160565,6.88704,2.00872,7.174,28.92,-2.44,29.0227497,35.90704,-0.49128,35.91040069,6.88704,2.00872,7.174,29.02,-2.5,29.1274853
25/06/2019 23:30,19.914,0.147,19.91454255,6.744,1.967,7.025,26.34,-3.64,26.59032155,33.184,1.087,33.20179852,6.744,1.967,7.025,26.44,-0.88,26.45464042
26/06/2019 00:00,20.62576,0.83668,20.64272291,9.24576,2.69668,9.631,22.76,-3.72,23.06200338,32.08576,-1.12332,32.10541765,9.24576,2.69668,9.631,22.84,-3.82,23.15724509
26/06/2019 00:30,20.36808,1.50444,20.42356537,10.19808,2.97444,10.623,20.34,-2.94,20.55137952,30.61808,-0.04556,30.6181139,10.19808,2.97444,10.623,20.42,-3.02,20.6421123
26/06/2019 01:00,19.16352,0.47436,19.16939008,8.48352,2.47436,8.837,21.36,-4,21.73130461,29.92352,-1.62564,29.96764513,8.48352,2.47436,8.837,21.44,-4.1,21.8285043
26/06/2019 01:30,19.16928,0.12104,19.16966214,8.36928,2.44104,8.718,21.6,-4.64,22.09274994,30.04928,-2.31896,30.13862645,8.36928,2.44104,8.718,21.68,-4.76,22.1963961
26/06/2019 02:00,22.91952,3.06736,23.12386418,15.65952,4.56736,16.312,14.52,-3,14.82667866,30.27952,1.46736,30.31505363,15.65952,4.56736,16.312,14.62,-3.1,14.945046
26/06/2019 02:30,21.74544,2.23492,21.85998692,14.00544,4.08492,14.589,15.48,-3.7,15.91604222,29.58544,0.28492,29.58681192,14.00544,4.08492,14.589,15.58,-3.8,16.03672036
26/06/2019 03:00,21.09064,1.51852,21.14523584,13.40064,3.90852,13.959,15.38,-4.78,16.10567602,28.86064,-1.01148,28.87835925,13.40064,3.90852,13.959,15.46,-4.92,16.22399458
26/06/2019 03:30,19.9548,1.7264,20.02934098,11.4048,3.3264,11.88,17.1,-3.2,17.39683879,28.6048,0.0464,28.60483763,11.4048,3.3264,11.88,17.2,-3.28,17.50995146
26/06/2019 04:00,18.6444,0.7992,18.66152116,9.0144,2.6292,9.39,19.26,-3.66,19.60467291,28.3744,-1.1308,28.39692385,9.0144,2.6292,9.39,19.36,-3.76,19.72174434
26/06/2019 04:30,20.4896,1.9128,20.57869073,12.7296,3.7128,13.26,15.52,-3.6,15.93205574,28.3296,0.0128,28.32960289,12.7296,3.7128,13.26,15.6,-3.7,16.03277892
26/06/2019 05:00,23.47824,3.86032,23.79348281,18.61824,5.43032,19.394,9.72,-3.14,10.2145974,28.41824,2.21032,28.50406777,18.61824,5.43032,19.394,9.8,-3.22,10.31544473
26/06/2019 05:30,25.37288,4.51584,25.77160939,21.48288,6.26584,22.378,7.78,-3.5,8.53102573,29.36288,2.68584,29.48546181,21.48288,6.26584,22.378,7.88,-3.58,8.655102541
26/06/2019 06:00,22.84784,1.72312,22.91272431,15.50784,4.52312,16.154,14.68,-5.6,15.7118554,30.28784,-1.19688,30.31147924,15.50784,4.52312,16.154,14.78,-5.72,15.8482428
26/06/2019 06:30,23.06632,1.56976,23.11967268,12.13632,3.53976,12.642,21.86,-3.94,22.21223086,34.09632,0.75976,34.10478372,12.13632,3.53976,12.642,21.96,-2.78,22.13526598
26/06/2019 07:00,25.53656,3.37608,25.75876186,13.42656,3.91608,13.986,24.22,-1.08,24.24406732,37.74656,2.81608,37.85146098,13.42656,3.91608,13.986,24.32,-1.1,24.34486393
26/06/2019 07:30,28.79048,3.49264,29.00155639,16.74048,4.88264,17.438,24.1,-2.78,24.25981039,40.92048,2.04264,40.97142982,16.74048,4.88264,17.438,24.18,-2.84,24.3462112
26/06/2019 08:00,30.20904,3.33972,30.39308848,17.03904,4.96972,17.749,26.34,-3.26,26.5409721,43.47904,1.62972,43.50957259,17.03904,4.96972,17.749,26.44,-3.34,26.6501257
26/06/2019 08:30,34.46264,5.76952,34.94225117,24.03264,7.00952,25.034,20.86,-2.48,21.00690363,44.99264,4.46952,45.21409363,24.03264,7.00952,25.034,20.96,-2.54,21.11334175
26/06/2019 09:00,33.68,4.905,34.03529675,22.68,6.615,23.625,22,-3.42,22.26424039,44.78,3.115,44.88821254,22.68,6.615,23.625,22.1,-3.5,22.37543296
26/06/2019 09:30,36.52264,7.85952,37.35873776,27.63264,8.05952,28.784,17.78,-0.4,17.78449887,45.49264,7.61952,46.12631981,27.63264,8.05952,28.784,17.86,-0.44,17.86541911
26/06/2019 10:00,39.7228,11.1054,41.24597858,33.4128,9.7454,34.805,12.62,2.72,12.90979473,46.1128,12.5254,47.78363704,33.4128,9.7454,34.805,12.7,2.78,13.00070767
26/06/2019 10:30,41.50952,11.97236,43.2015932,36.65952,10.69236,38.187,9.7,2.56,10.03212839,46.43952,13.29236,48.30440821,36.65952,10.69236,38.187,9.78,2.6,10.11970355
26/06/2019 11:00,43.30064,12.88852,45.17808509,39.80064,11.60852,41.459,7,2.56,7.453428741,46.88064,14.20852,48.9864925,39.80064,11.60852,41.459,7.08,2.6,7.542307339
26/06/2019 11:30,39.34768,10.38224,40.69435869,32.64768,9.52224,34.008,13.4,1.72,13.50993708,46.12768,11.26224,47.48263801,32.64768,9.52224,34.008,13.48,1.74,13.59183578
26/06/2019 12:00,38.1236,9.8048,39.36423478,30.3936,8.8648,31.66,15.46,1.88,15.5738884,45.9336,10.7648,47.17813612,30.3936,8.8648,31.66,15.54,1.9,15.655721
26/06/2019 12:30,37.99096,9.42528,39.14267422,30.12096,8.78528,31.376,15.74,1.28,15.79195998,45.94096,10.06528,47.03064604,30.12096,8.78528,31.376,15.82,1.28,15.87169808
26/06/2019 13:00,39.0564,10.4552,40.43159146,32.7264,9.5452,34.09,12.66,1.82,12.79015246,45.4664,11.3852,46.87020704,32.7264,9.5452,34.09,12.74,1.84,12.87218707
26/06/2019 13:30,40.7592,10.9706,42.20979091,37.8192,11.0306,39.395,5.88,-0.12,5.881224362,43.7992,11.2706,45.22605825,37.8192,11.0306,39.395,5.98,0.24,5.984814116
26/06/2019 14:00,41.27288,10.35584,42.55225077,38.04288,11.09584,39.628,6.46,-1.48,6.627367502,44.58288,9.61584,45.60808665,38.04288,11.09584,39.628,6.54,-1.48,6.705370982
26/06/2019 14:30,40.28896,9.53928,41.40287624,36.16896,10.54928,37.676,8.24,-2.02,8.483984913,44.50896,8.48928,45.31131641,36.16896,10.54928,37.676,8.34,-2.06,8.590646076
26/06/2019 15:00,40.41824,10.28032,41.70514481,36.61824,10.68032,38.144,7.6,-0.8,7.64198927,44.31824,9.86032,45.40189762,36.61824,10.68032,38.144,7.7,-0.82,7.743539242
26/06/2019 15:30,41.50544,10.62492,42.84379155,38.48544,11.22492,40.089,6.04,-1.2,6.15805164,44.60544,10.00492,45.71371459,38.48544,11.22492,40.089,6.12,-1.22,6.240416653
26/06/2019 16:00,43.20448,11.95964,44.82923244,41.48448,12.09964,43.213,3.44,-0.28,3.451376537,45.02448,11.77964,46.53991532,41.48448,12.09964,43.213,3.54,-0.32,3.554433851
26/06/2019 16:30,44.53048,11.98264,46.11450217,41.46048,12.09264,43.188,6.14,-0.22,6.143940104,47.66048,11.87264,49.11701268,41.46048,12.09264,43.188,6.2,-0.22,6.203901998
26/06/2019 17:00,44.09944,11.03192,45.45837511,39.22944,11.44192,40.864,9.74,-0.82,9.774456507,49.04944,10.60192,50.18215093,39.22944,11.44192,40.864,9.82,-0.84,9.8558612
26/06/2019 17:30,45.10512,11.52816,46.55502468,39.76512,11.59816,41.422,10.68,-0.14,10.68091756,50.52512,11.49816,51.81694158,39.76512,11.59816,41.422,10.76,-0.1,10.76046467
26/06/2019 18:00,44.60072,11.24396,45.99620485,38.79072,11.31396,40.407,11.62,-0.14,11.62084334,50.51072,11.21396,51.74056178,38.79072,11.31396,40.407,11.72,-0.1,11.72042661
26/06/2019 18:30,45.14152,11.83836,46.66801469,40.45152,11.79836,42.137,9.38,0.08,9.380341145,49.93152,11.95836,51.34353965,40.45152,11.79836,42.137,9.48,0.16,9.481350115
26/06/2019 19:00,43.58392,11.39656,45.04930257,38.35392,11.18656,39.952,10.46,0.42,10.46842873,48.91392,11.60656,50.27209768,38.35392,11.18656,39.952,10.56,0.42,10.56834897
26/06/2019 19:30,41.82632,10.75976,43.18811735,35.41632,10.32976,36.892,12.82,0.86,12.84881317,48.31632,11.18976,49.59513592,35.41632,10.32976,36.892,12.9,0.86,12.92863489
26/06/2019 20:00,41.87096,11.10528,43.31863958,36.60096,10.67528,38.126,10.54,0.86,10.57502719,47.24096,11.53528,48.62891101,36.60096,10.67528,38.126,10.64,0.86,10.67469906
26/06/2019 20:30,40.20448,9.88964,41.40296114,34.28448,9.99964,35.713,11.84,-0.22,11.84204374,46.24448,9.79964,47.27139595,34.28448,9.99964,35.713,11.96,-0.2,11.96167212
26/06/2019 21:00,39.20584,9.20212,40.2712913,33.19584,9.68212,34.579,12.02,-0.96,12.05827517,45.29584,8.68212,46.1204112,33.19584,9.68212,34.579,12.1,-1,12.14125199
26/06/2019 21:30,38.67136,9.05248,39.71676571,32.99136,9.62248,34.366,11.36,-1.14,11.41705741,44.45136,8.44248,45.24598186,32.99136,9.62248,34.366,11.46,-1.18,11.52059026
26/06/2019 22:00,35.07344,6.88392,35.74261529,27.13344,7.91392,28.264,15.88,-2.06,16.01305717,43.11344,5.79392,43.50101398,27.13344,7.91392,28.264,15.98,-2.12,16.12001241
26/06/2019 22:30,31.78472,5.66096,32.28490195,23.21472,6.77096,24.182,17.14,-2.22,17.28317101,40.45472,4.49096,40.70323196,23.21472,6.77096,24.182,17.24,-2.28,17.39011213
26/06/2019 23:00,29.59536,5.26448,30.0599415,21.85536,6.37448,22.766,15.48,-2.22,15.63837587,37.43536,4.09448,37.6586105,21.85536,6.37448,22.766,15.58,-2.28,15.74594551
26/06/2019 23:30,28.3188,4.3984,28.65833833,21.8688,6.3784,22.78,12.9,-3.96,13.49413206,34.8688,5.3184,35.27206532,21.8688,6.3784,22.78,13,-1.06,13.04314379
27/06/2019 00:00,26.67528,4.16904,26.99910105,20.70528,6.03904,21.568,11.94,-3.74,12.5120422,32.72528,2.21904,32.80042819,20.70528,6.03904,21.568,12.02,-3.82,12.61240659
27/06/2019 00:30,24.77384,3.35612,25.0001338,18.36384,5.35612,19.129,12.82,-4,13.42953462,31.26384,1.25612,31.28906405,18.36384,5.35612,19.129,12.9,-4.1,13.53587825
27/06/2019 01:00,23.97224,3.37232,24.20828025,17.56224,5.12232,18.294,12.82,-3.5,13.28918357,30.46224,1.54232,30.50125927,17.56224,5.12232,18.294,12.9,-3.58,13.38754645
27/06/2019 01:30,23.88392,3.34656,24.11723654,17.47392,5.09656,18.202,12.82,-3.5,13.28918357,30.37392,1.51656,30.41175711,17.47392,5.09656,18.202,12.9,-3.58,13.38754645
27/06/2019 02:00,23.73368,3.13024,23.93921404,16.90368,4.93024,17.608,13.66,-3.6,14.12641497,30.68368,1.25024,30.70914063,16.90368,4.93024,17.608,13.78,-3.68,14.26291695
27/06/2019 02:30,24.12872,3.54296,24.38744953,18.31872,5.34296,19.082,11.62,-3.6,12.16488389,30.03872,1.66296,30.08471597,18.31872,5.34296,19.082,11.72,-3.68,12.28416867
27/06/2019 03:00,23.5456,2.3458,23.6621651,17.9856,5.2458,18.735,11.12,-5.8,12.54170642,29.2256,1.7258,29.27651074,17.9856,5.2458,18.735,11.24,-3.52,11.7782851
27/06/2019 03:30,20.95928,0.62104,20.96847893,13.16928,3.84104,13.718,15.58,-6.44,16.858529,28.82928,-2.73896,28.9590968,13.16928,3.84104,13.718,15.66,-6.58,16.98622972
27/06/2019 04:00,20.45592,0.35756,20.45904475,12.26592,3.57756,12.777,16.38,-6.44,17.60051136,28.74592,-3.00244,28.90229338,12.26592,3.57756,12.777,16.48,-6.58,17.74505001
27/06/2019 04:30,21.05376,0.89568,21.07280363,13.49376,3.93568,14.056,15.12,-6.08,16.29664996,28.67376,-2.30432,28.76620245,13.49376,3.93568,14.056,15.18,-6.24,16.41249524
27/06/2019 05:00,23.8936,2.7598,24.05245553,18.9936,5.5398,19.785,9.8,-5.56,11.26736881,28.8936,1.1998,28.91849998,18.9936,5.5398,19.785,9.9,-4.34,10.80951433
27/06/2019 05:30,21.62832,1.39076,21.6729887,14.12832,4.12076,14.717,15,-5.46,15.9628193,29.22832,-1.47924,29.2657281,14.12832,4.12076,14.717,15.1,-5.6,16.10496818
27/06/2019 06:00,22.09336,0.82348,22.10870135,13.62336,3.97348,14.191,16.94,-6.3,18.0735608,30.66336,-2.48652,30.7640119,13.62336,3.97348,14.191,17.04,-6.46,18.22342449
27/06/2019 06:30,24.98176,1.90468,25.05426388,16.06176,4.68468,16.731,17.84,-5.56,18.68633725,34.00176,1.22468,34.0238082,16.06176,4.68468,16.731,17.94,-3.46,18.27061028
27/06/2019 07:00,30.00536,4.82948,30.39153675,22.93536,6.68948,23.891,14.14,-3.72,14.62114907,37.19536,6.80948,37.81354021,22.93536,6.68948,23.891,14.26,0.12,14.2605049
27/06/2019 07:30,34.96432,6.72876,35.60589676,28.86432,8.41876,30.067,12.2,-3.38,12.65955765,41.16432,9.23876,42.18833876,28.86432,8.41876,30.067,12.3,0.82,12.32730303
27/06/2019 08:00,39.76648,10.49064,41.12695538,35.79648,10.44064,37.288,7.94,0.1,7.940629698,43.83648,10.52064,45.08126933,35.79648,10.44064,37.288,8.04,0.08,8.040398
27/06/2019 08:30,43.8908,13.3094,45.86439199,42.3408,12.3494,44.105,3.1,1.92,3.646422905,45.5208,14.2894,47.71090216,42.3408,12.3494,44.105,3.18,1.94,3.725050335
27/06/2019 09:00,42.68544,13.21992,44.68571442,41.72544,12.16992,43.464,1.92,2.1,2.845417368,43.74544,14.28992,46.02027091,41.72544,12.16992,43.464,2.02,2.12,2.928275943
27/06/2019 09:30,46.27664,14.91152,48.6197577,46.97664,13.70152,48.934,-1.4,2.42,2.795782538,45.65664,16.14152,48.42599967,46.97664,13.70152,48.934,-1.32,2.44,2.774166542
27/06/2019 10:00,51.84776,17.87268,54.84179891,56.23776,16.40268,58.581,-8.78,2.94,9.259157629,47.61776,19.38268,51.41147101,56.23776,16.40268,58.581,-8.62,2.98,9.120570158
27/06/2019 10:30,54.12832,19.82076,57.64319173,62.12832,18.12076,64.717,-16,3.4,16.35726138,46.24832,21.56076,51.02718368,62.12832,18.12076,64.717,-15.88,3.44,16.24832299
27/06/2019 11:00,54.9304,20.2472,58.54312899,63.8304,18.6172,66.49,-17.8,3.26,18.09606587,46.1504,21.9172,51.0903423,63.8304,18.6172,66.49,-17.68,3.3,17.98533847
27/06/2019 11:30,56.52984,21.41912,60.45164607,67.05984,19.55912,69.854,-21.06,3.72,21.38602347,46.09984,23.31912,51.662139,67.05984,19.55912,69.854,-20.96,3.76,21.29458147
27/06/2019 12:00,56.7988,21.6084,60.77027754,67.7088,19.7484,70.53,-21.82,3.72,22.13483228,46.0088,23.5084,51.66676444,67.7088,19.7484,70.53,-21.7,3.76,22.02334216
27/06/2019 12:30,57.54784,21.95812,61.59474752,68.90784,20.09812,71.779,-22.72,3.72,23.0225281,46.30784,23.85812,52.09247484,68.90784,20.09812,71.779,-22.6,3.76,22.91064381
27/06/2019 13:00,61.31,24.345,65.96662129,75.72,22.085,78.875,-28.82,4.52,29.17229508,47.02,26.645,54.04476316,75.72,22.085,78.875,-28.7,4.56,29.06
27/06/2019 13:30,63.13288,26.04084,68.29264884,79.68288,23.24084,83.003,-33.1,5.6,33.57037384,46.70288,28.92084,54.9324493,79.68288,23.24084,83.003,-32.98,5.68,33.46554646
27/06/2019 14:00,61.52856,25.21708,66.4956,76.85856,22.41708,80.061,-30.66,5.6,31.16721996,46.31856,28.09708,54.17430115,76.85856,22.41708,80.061,-30.54,5.68,31.06370873
27/06/2019 14:30,59.20336,23.86348,63.83183777,72.42336,21.12348,75.441,-26.44,5.48,27.00192586,46.10336,26.66348,53.25843566,72.42336,21.12348,75.441,-26.32,5.54,26.89672843
27/06/2019 15:00,59.44136,24.12748,64.15146584,73.67136,21.48748,76.741,-28.46,5.28,28.9456387,45.33136,26.84748,52.68509639,73.67136,21.48748,76.741,-28.34,5.36,28.84242015
27/06/2019 15:30,59.90312,24.19216,64.60374905,74.13312,21.62216,77.222,-28.46,5.14,28.92042877,45.79312,26.84216,53.08023543,74.13312,21.62216,77.222,-28.34,5.22,28.81673125
27/06/2019 16:00,59.15256,23.30908,63.57938789,71.48256,20.84908,74.461,-24.66,4.92,25.1460136,46.94256,25.84908,53.58898092,71.48256,20.84908,74.461,-24.54,5,25.04419294
27/06/2019 16:30,56.27296,20.82628,60.0031663,63.79296,18.60628,66.451,-15.04,4.44,15.68168358,48.85296,23.10628,54.04176048,63.79296,18.60628,66.451,-14.94,4.5,15.60299971
27/06/2019 17:00,54.13256,19.00408,57.37150084,58.64256,17.10408,61.086,-9.02,3.8,9.787767876,49.72256,20.94408,53.95356763,58.64256,17.10408,61.086,-8.92,3.84,9.711436557
27/06/2019 17:30,50.40552,16.35536,52.99258672,50.79552,14.81536,52.912,-0.78,3.08,3.177231499,50.07552,17.93536,53.19055218,50.79552,14.81536,52.912,-0.72,3.12,3.201999375
27/06/2019 18:00,47.9032,14.4326,50.03015604,45.1632,13.1726,47.045,5.48,2.52,6.031649857,50.6832,15.7126,53.06291135,45.1632,13.1726,47.045,5.52,2.54,6.076347587
27/06/2019 18:30,47.5628,14.1554,49.62454325,45.1728,13.1754,47.055,4.78,1.96,5.166236541,50.0328,15.1554,52.27778902,45.1728,13.1754,47.055,4.86,1.98,5.247856705
27/06/2019 19:00,43.15512,11.64816,44.69948561,37.60512,10.96816,39.172,11.1,1.36,11.18300496,48.78512,12.32816,50.31869893,37.60512,10.96816,39.172,11.18,1.36,11.26241537
27/06/2019 19:30,39.30776,9.42268,40.42136681,30.31776,8.84268,31.581,17.98,1.16,18.0173805,48.39776,10.02268,49.42466274,30.31776,8.84268,31.581,18.08,1.18,18.11846572
27/06/2019 20:00,35.7096,7.3928,36.46682087,23.7696,6.9328,24.76,23.88,0.92,23.89771537,47.7496,7.8328,48.38777796,23.7696,6.9328,24.76,23.98,0.9,23.99688313
27/06/2019 20:30,32.26624,5.10432,32.66748118,18.18624,5.30432,18.944,28.16,-0.4,28.16284077,46.44624,4.92432,46.70655348,18.18624,5.30432,18.944,28.26,-0.38,28.26255473
27/06/2019 21:00,30.55392,3.75656,30.78398562,16.03392,4.67656,16.702,29.04,-1.84,29.09823362,45.19392,2.77656,45.27913085,16.03392,4.67656,16.702,29.16,-1.9,29.2218343
27/06/2019 21:30,27.74096,2.40028,27.8446082,11.04096,3.22028,11.501,33.4,-1.64,33.44023923,44.54096,1.54028,44.56758441,11.04096,3.22028,11.501,33.5,-1.68,33.54209892
27/06/2019 22:00,29.58536,3.68948,29.81452312,15.73536,4.58948,16.391,27.7,-1.8,27.75842215,43.51536,2.74948,43.60213523,15.73536,4.58948,16.391,27.78,-1.84,27.84086924
27/06/2019 22:30,30.32696,4.71828,30.69180133,18.57696,5.41828,19.351,23.5,-1.4,23.54166519,42.17696,3.97828,42.36416725,18.57696,5.41828,19.351,23.6,-1.44,23.64389139
27/06/2019 23:00,29.39352,4.45936,29.72986562,19.64352,5.72936,20.462,19.5,-2.54,19.66472985,39.24352,8.24936,40.10119453,19.64352,5.72936,20.462,19.6,2.52,19.76133599
27/06/2019 23:30,30.03496,5.80728,30.59122951,23.78496,6.93728,24.776,12.5,-2.26,12.70266114,36.38496,4.61728,36.67675816,23.78496,6.93728,24.776,12.6,-2.32,12.81180705
28/06/2019 00:00,30.78704,7.05872,31.58587279,27.04704,7.88872,28.174,7.48,-1.66,7.661984077,34.60704,6.16872,35.15252941,27.04704,7.88872,28.174,7.56,-1.72,7.753192891
28/06/2019 00:30,31.84496,7.76228,32.77734688,30.62496,8.93228,31.901,2.44,-2.34,3.380709985,33.14496,6.51228,33.77866433,30.62496,8.93228,31.901,2.52,-2.42,3.493823121
28/06/2019 01:00,28.97088,6.73484,29.74340192,26.21088,7.64484,27.303,5.52,-1.82,5.812297308,31.81088,5.76484,32.32901896,26.21088,7.64484,27.303,5.6,-1.88,5.907148212
