Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/06/2019 01:30,27.89872,5.78796,28.49278959,23.95872,6.98796,24.957,7.88,-2.4,8.237378224,31.91872,7.82796,32.8645956,23.95872,6.98796,24.957,7.96,0.84,8.004198898
28/06/2019 02:00,25.78096,3.44528,26.01014903,20.04096,5.84528,20.876,11.48,-4.8,12.44308643,31.62096,0.92528,31.63449469,20.04096,5.84528,20.876,11.58,-4.92,12.58184406
28/06/2019 02:30,25.19056,3.41808,25.42140012,19.09056,5.56808,19.886,12.2,-4.3,12.93560977,31.39056,2.58808,31.49706995,19.09056,5.56808,19.886,12.3,-2.98,12.6558445
28/06/2019 03:00,22.72192,2.26056,22.83409249,15.12192,4.41056,15.752,15.2,-4.3,15.7965186,30.42192,0.07056,30.42200183,15.12192,4.41056,15.752,15.3,-4.34,15.9036348
28/06/2019 03:30,21.97,2.065,22.06683314,13.8,4.025,14.375,16.34,-3.92,16.80363056,30.24,-0.015,30.24000372,13.8,4.025,14.375,16.44,-4.04,16.92912284
28/06/2019 04:00,21.95936,2.00148,22.05038353,13.71936,4.00148,14.291,16.48,-4,16.9584905,30.29936,-0.09852,30.29952017,13.71936,4.00148,14.291,16.58,-4.1,17.07941451
28/06/2019 04:30,22.94824,2.81032,23.11968031,15.73824,4.59032,16.394,14.42,-3.56,14.85294584,30.23824,0.93032,30.25254789,15.73824,4.59032,16.394,14.5,-3.66,14.95478519
28/06/2019 05:00,23.43952,3.31736,23.67310658,16.85952,4.91736,17.562,13.16,-3.2,13.54347075,30.09952,1.61736,30.14294209,16.85952,4.91736,17.562,13.24,-3.3,13.64505771
28/06/2019 05:30,23.1304,2.0972,23.22528045,16.0704,4.6872,16.74,14.12,-5.18,15.04017287,30.2904,-0.6328,30.29700923,16.0704,4.6872,16.74,14.22,-5.32,15.18258213
28/06/2019 06:00,24.74336,2.95348,24.91900697,18.66336,5.44348,19.441,12.16,-4.98,13.14024353,30.92336,0.34348,30.92526754,18.66336,5.44348,19.441,12.26,-5.1,13.27846377
28/06/2019 06:30,28.53664,4.71152,28.92297086,22.97664,6.70152,23.934,11.12,-3.98,11.81079168,34.19664,5.14152,34.58099789,22.97664,6.70152,23.934,11.22,-1.56,11.32793008
28/06/2019 07:00,29.60696,6.07328,30.22344802,22.29696,6.50328,23.226,14.62,-0.86,14.64527227,37.01696,5.58328,37.43565604,22.29696,6.50328,23.226,14.72,-0.92,14.74872198
28/06/2019 07:30,30.97104,5.45572,31.44789658,21.07104,6.14572,21.949,19.8,-1.38,19.84803265,40.97104,4.74572,41.24497517,21.07104,6.14572,21.949,19.9,-1.4,19.94918545
28/06/2019 08:00,33.17912,6.43516,33.79741541,23.46912,6.84516,24.447,19.42,-0.82,19.43730434,42.96912,6.00516,43.38671709,23.46912,6.84516,24.447,19.5,-0.84,19.51808392
28/06/2019 08:30,34.38784,7.00312,35.09369216,24.14784,7.04312,25.154,20.48,-0.08,20.48015625,44.72784,6.96312,45.26659598,24.14784,7.04312,25.154,20.58,-0.08,20.58015549
28/06/2019 09:00,36.36272,8.18496,37.27252307,28.06272,8.18496,29.232,16.6,0,16.6,44.74272,8.18496,45.48521258,28.06272,8.18496,29.232,16.68,0,16.68
28/06/2019 09:30,38.75632,9.94976,40.01312365,32.53632,9.48976,33.892,12.44,0.92,12.4739729,45.05632,10.40976,46.24321653,32.53632,9.48976,33.892,12.52,0.92,12.55375641
28/06/2019 10:00,42.58576,12.37668,44.34782027,40.20576,11.72668,41.881,4.76,1.3,4.934328728,44.96576,13.04668,46.82024596,40.20576,11.72668,41.881,4.76,1.32,4.939635614
28/06/2019 10:30,47.28496,15.40228,49.73024906,50.30496,14.67228,52.401,-6.04,1.46,6.213952044,44.22496,16.13228,47.07544524,50.30496,14.67228,52.401,-6.08,1.46,6.252839355
28/06/2019 11:00,51.14944,17.40692,54.03023298,56.86944,16.58692,59.239,-11.44,1.64,11.55695462,45.52944,18.24692,49.0497706,56.86944,16.58692,59.239,-11.34,1.66,11.46085512
28/06/2019 11:30,53.3832,19.0376,56.67624067,61.1232,17.8276,63.67,-15.48,2.42,15.66801838,45.7432,20.2676,50.03214922,61.1232,17.8276,63.67,-15.38,2.44,15.57234729
28/06/2019 12:00,55.23536,20.32448,58.85600633,64.57536,18.83448,67.266,-18.68,2.98,18.91620469,45.99536,21.83448,50.91480785,64.57536,18.83448,67.266,-18.58,3,18.82063761
28/06/2019 12:30,56.70088,21.28984,60.56605551,67.13088,19.57984,69.928,-20.86,3.42,21.13849569,46.37088,23.01984,51.77037324,67.13088,19.57984,69.928,-20.76,3.44,21.04307962
28/06/2019 13:00,56.86224,22.01732,60.97603396,68.08224,19.85732,70.919,-22.44,4.32,22.85204586,45.76224,24.21732,51.7751021,68.08224,19.85732,70.919,-22.32,4.36,22.74185569
28/06/2019 13:30,55.69864,21.94752,59.86678655,66.84864,19.49752,69.634,-22.3,4.9,22.83199509,44.64864,24.45752,50.90846038,66.84864,19.49752,69.634,-22.2,4.96,22.7473427
28/06/2019 14:00,55.89832,22.10576,60.11062139,67.52832,19.69576,70.342,-23.26,4.82,23.75415753,44.36832,24.57576,50.71997436,67.52832,19.69576,70.342,-23.16,4.88,23.66854453
28/06/2019 14:30,54.40392,21.18156,58.38188928,65.11392,18.99156,67.827,-21.42,4.38,21.8632294,43.81392,23.43156,49.68598987,65.11392,18.99156,67.827,-21.3,4.44,21.75783997
28/06/2019 15:00,52.6672,20.2096,56.41154038,62.4672,18.2196,65.07,-19.6,3.98,20.00001,42.9872,22.2396,48.39937161,62.4672,18.2196,65.07,-19.48,4.02,19.89047008
28/06/2019 15:30,49.89632,18.27476,53.1376477,57.61632,16.80476,60.017,-15.44,2.94,15.71741709,42.27632,19.76476,46.66832942,57.61632,16.80476,60.017,-15.34,2.96,15.62297027
28/06/2019 16:00,48.60792,17.08356,51.5225961,54.69792,15.95356,56.977,-12.18,2.26,12.38789732,42.61792,18.23356,46.35460943,54.69792,15.95356,56.977,-12.08,2.28,12.29328272
28/06/2019 16:30,47.98216,15.99688,50.57853149,52.41216,15.28688,54.596,-8.86,1.42,8.973070823,43.67216,16.70688,46.75871468,52.41216,15.28688,54.596,-8.74,1.42,8.854603323
28/06/2019 17:00,46.26016,14.44088,48.46175212,47.90016,13.97088,49.896,-3.28,0.94,3.412037514,44.62016,14.89088,47.03931319,47.90016,13.97088,49.896,-3.28,0.92,3.406581865
28/06/2019 17:30,43.81992,12.91956,45.68479418,42.88992,12.50956,44.677,1.86,0.82,2.032732152,44.78992,13.30956,46.72559599,42.88992,12.50956,44.677,1.9,0.8,2.061552813
28/06/2019 18:00,41.02936,10.86148,42.44266874,36.99936,10.79148,38.541,8.06,0.14,8.061215789,45.15936,10.91148,46.45888711,36.99936,10.79148,38.541,8.16,0.12,8.160882305
28/06/2019 18:30,39.01568,9.98124,40.27217945,32.81568,9.57124,34.183,12.4,0.82,12.42708333,45.31568,10.37124,46.48734745,32.81568,9.57124,34.183,12.5,0.8,12.52557384
28/06/2019 19:00,35.22168,7.92924,36.10317976,25.95168,7.56924,27.033,18.54,0.72,18.55397532,44.57168,8.28924,45.33592569,25.95168,7.56924,27.033,18.62,0.72,18.63391532
28/06/2019 19:30,34.00496,7.17728,34.75414584,24.50496,7.14728,25.526,19,0.06,19.00009474,43.60496,7.86728,44.30899041,24.50496,7.14728,25.526,19.1,0.72,19.11356586
28/06/2019 20:00,31.12688,6.00284,31.70042187,19.10688,5.57284,19.903,24.04,0.86,24.05537778,43.26688,6.43284,43.74247747,19.10688,5.57284,19.903,24.16,0.86,24.17530145
28/06/2019 20:30,29.23672,5.37196,29.72614591,16.80672,4.90196,17.507,24.86,0.94,24.87776517,41.78672,5.84196,42.19310921,16.80672,4.90196,17.507,24.98,0.94,24.99767989
28/06/2019 21:00,27.94928,4.84604,28.36628908,15.44928,4.50604,16.093,25,0.68,25.00924629,40.54928,5.18604,40.87956848,15.44928,4.50604,16.093,25.1,0.68,25.10920947
28/06/2019 21:30,27.7608,4.2044,28.07737516,15.5808,4.5444,16.23,24.36,-0.68,24.36948912,40.0208,3.8644,40.20693995,15.5808,4.5444,16.23,24.44,-0.68,24.44945807
28/06/2019 22:00,25.19656,2.72108,25.34306438,11.38656,3.32108,11.861,27.62,-1.2,27.64605578,39.10656,2.08108,39.16189384,11.38656,3.32108,11.861,27.72,-1.24,27.74772063
28/06/2019 22:30,24.59968,2.47824,24.72419725,11.23968,3.27824,11.708,26.72,-1.6,26.76786133,38.05968,1.61824,38.09406702,11.23968,3.27824,11.708,26.82,-1.66,26.871323
28/06/2019 23:00,23.45592,1.46256,23.50147367,10.94592,3.19256,11.402,25.02,-3.46,25.25810761,36.06592,3.19256,36.20694719,10.94592,3.19256,11.402,25.12,0,25.12
28/06/2019 23:30,22.28416,2.01288,22.37488487,10.84416,3.16288,11.296,22.88,-2.3,22.99531257,33.82416,0.78288,33.8332189,10.84416,3.16288,11.296,22.98,-2.38,23.10291756
29/06/2019 00:00,22.17632,1.59976,22.23394704,12.61632,3.67976,13.142,19.12,-4.16,19.56731969,31.81632,-0.60024,31.8219815,12.61632,3.67976,13.142,19.2,-4.28,19.67125822
29/06/2019 00:30,18.83512,0.11316,18.83545993,7.96512,2.32316,8.297,21.74,-4.42,22.18476955,29.84512,-0.27684,29.84640394,7.96512,2.32316,8.297,21.88,-2.6,22.03393746
29/06/2019 01:00,17.63792,-1.87144,17.73692503,6.57792,1.91856,6.852,22.12,-7.58,23.38270301,28.83792,-5.64144,29.38454484,6.57792,1.91856,6.852,22.26,-7.56,23.50874731
29/06/2019 01:30,17.31312,-1.31784,17.36320323,6.45312,1.88216,6.722,21.72,-6.4,22.64328598,28.27312,-4.67784,28.65748596,6.45312,1.88216,6.722,21.82,-6.56,22.78477562
29/06/2019 02:00,16.96544,-0.96008,16.99258391,6.44544,1.87992,6.714,21.04,-5.68,21.79320995,27.60544,-3.94008,27.88520303,6.44544,1.87992,6.714,21.16,-5.82,21.94579686
29/06/2019 02:30,16.60792,-1.14644,16.64744219,6.21792,1.81356,6.477,20.78,-5.92,21.606823,27.07792,-4.24644,27.40886725,6.21792,1.81356,6.477,20.86,-6.06,21.72241239
29/06/2019 03:00,14.74128,-1.82796,14.85418371,3.64128,1.06204,3.793,22.2,-5.78,22.94010462,25.94128,-4.85796,26.3922296,3.64128,1.06204,3.793,22.3,-5.92,23.07241643
29/06/2019 03:30,14.04728,-1.68496,14.1479739,2.65728,0.77504,2.768,22.78,-4.92,23.30525263,25.53728,-4.28496,25.89427643,2.65728,0.77504,2.768,22.88,-5.06,23.4328402
29/06/2019 04:00,13.07088,-2.63016,13.33287837,0.89088,0.25984,0.928,24.36,-5.78,25.0363336,25.35088,-5.68016,25.97944061,0.89088,0.25984,0.928,24.46,-5.94,25.17091973
29/06/2019 04:30,12.71376,-2.93432,13.04798556,0.53376,0.15568,0.556,24.36,-6.18,25.13169314,24.99376,-6.18432,25.74750187,0.53376,0.15568,0.556,24.46,-6.34,25.26830426
29/06/2019 05:00,12.5368,-2.2276,12.73316756,0.7968,0.2324,0.83,23.48,-4.92,23.98993122,24.3568,-4.8076,24.82673406,0.7968,0.2324,0.83,23.56,-5.04,24.09305294
29/06/2019 05:30,13.55,-0.655,13.56582194,3,0.875,3.125,21.1,-3.06,21.32073169,24.2,-2.305,24.3095254,3,0.875,3.125,21.2,-3.18,21.43717332
29/06/2019 06:00,14.25736,-1.14952,14.30362578,3.56736,1.04048,3.716,21.38,-4.38,21.82404179,25.04736,-3.45952,25.28514429,3.56736,1.04048,3.716,21.48,-4.5,21.94630721
29/06/2019 06:30,16.7368,-0.3476,16.74040919,6.3168,1.8424,6.58,20.84,-4.38,21.29530465,27.2768,-2.6576,27.40596023,6.3168,1.8424,6.58,20.96,-4.5,21.43762114
29/06/2019 07:00,17.63872,-0.58204,17.64832042,5.95872,1.73796,6.207,23.36,-4.64,23.81636412,29.43872,-3.02204,29.59342767,5.95872,1.73796,6.207,23.48,-4.76,23.95762927
29/06/2019 07:30,19.55184,-0.33988,19.55479393,7.61184,2.22012,7.929,23.88,-5.12,24.42271074,31.61184,-3.03988,31.75766519,7.61184,2.22012,7.929,24,-5.26,24.56964794
29/06/2019 08:00,21.52032,0.54176,21.52713815,9.64032,2.81176,10.042,23.76,-4.54,24.18985738,33.52032,1.67176,33.56198198,9.64032,2.81176,10.042,23.88,-1.14,23.90719557
29/06/2019 08:30,24.49976,1.92868,24.57555791,12.98976,3.78868,13.531,23.02,-3.72,23.31863632,36.20976,4.24868,36.45816782,12.98976,3.78868,13.531,23.22,0.46,23.22455597
29/06/2019 09:00,28.96544,4.63992,29.33471616,20.12544,5.86992,20.964,17.68,-2.46,17.85032213,37.92544,3.32992,38.07134574,20.12544,5.86992,20.964,17.8,-2.54,17.98031145
29/06/2019 09:30,35.16952,8.33236,36.14309561,31.13952,9.08236,32.437,8.06,-1.5,8.198390086,39.27952,7.52236,39.99333184,31.13952,9.08236,32.437,8.14,-1.56,8.288136099
29/06/2019 10:00,38.8164,10.0202,40.08886774,37.1664,10.8402,38.715,3.3,-1.64,3.685050882,40.5264,9.1602,41.5487468,37.1664,10.8402,38.715,3.36,-1.68,3.756594202
29/06/2019 10:30,39.88384,11.15112,41.41338154,41.04384,11.97112,42.754,-2.32,-1.64,2.841126537,38.78384,10.97112,40.30572812,41.04384,11.97112,42.754,-2.26,-1,2.471355903
29/06/2019 11:00,43.97192,12.42556,45.69381019,46.68192,13.61556,48.627,-5.42,-2.38,5.919527008,41.38192,11.15556,42.85918597,46.68192,13.61556,48.627,-5.3,-2.46,5.843081379
29/06/2019 11:30,46.18528,13.99904,48.26026533,50.94528,14.85904,53.068,-9.52,-1.72,9.674130452,41.52528,13.05904,43.53030444,50.94528,14.85904,53.068,-9.42,-1.8,9.590432733
29/06/2019 12:00,47.22224,14.88232,49.5118511,53.08224,15.48232,55.294,-11.72,-1.2,11.78127328,41.46224,14.24232,43.84017592,53.08224,15.48232,55.294,-11.62,-1.24,11.6859745
29/06/2019 12:30,47.852,15.271,50.22964608,54.072,15.771,56.325,-12.44,-1,12.4801282,41.732,14.731,44.2556458,54.072,15.771,56.325,-12.34,-1.04,12.38374741
29/06/2019 13:00,48.0212,15.4166,50.43517825,54.5712,15.9166,56.845,-13.1,-1,13.1381125,41.5912,14.8766,44.17172336,54.5712,15.9166,56.845,-12.98,-1.04,13.02159744
29/06/2019 13:30,47.92664,15.69152,50.43001707,55.37664,16.15152,57.684,-14.9,-0.92,14.92837567,40.59664,15.21152,43.35294131,55.37664,16.15152,57.684,-14.78,-0.94,14.80986158
29/06/2019 14:00,47.75816,15.72488,50.28035101,55.62816,16.22488,57.946,-15.74,-1,15.77173421,40.00816,15.18488,42.79291352,55.62816,16.22488,57.946,-15.62,-1.04,15.65458399
29/06/2019 14:30,47.52224,16.33732,50.25207776,55.84224,16.28732,58.169,-16.64,0.1,16.64030048,39.32224,16.38732,42.60026779,55.84224,16.28732,58.169,-16.52,0.1,16.52030266
29/06/2019 15:00,47.38624,15.91432,49.98721159,55.86624,16.29432,58.194,-16.96,-0.76,16.97701976,39.00624,11.85432,40.76777725,55.86624,16.29432,58.194,-16.86,-4.44,17.43482721
29/06/2019 15:30,46.65672,13.82696,48.66245312,54.36672,15.85696,56.632,-15.42,-4.06,15.94553229,39.04672,12.41696,40.97349434,54.36672,15.85696,56.632,-15.32,-3.44,15.7014649
29/06/2019 16:00,44.49776,13.22768,46.42221627,50.35776,14.68768,52.456,-11.72,-2.92,12.07827802,38.73776,12.38768,40.670243,50.35776,14.68768,52.456,-11.62,-2.3,11.84543794
29/06/2019 16:30,43.49592,13.98756,45.68968036,48.02592,14.00756,50.027,-9.06,-0.04,9.0600883,39.06592,13.98756,41.49455314,48.02592,14.00756,50.027,-8.96,-0.02,8.960022321
29/06/2019 17:00,41.512,12.361,43.31328278,43.752,12.761,45.575,-4.48,-0.8,4.550868049,39.332,11.941,41.10466768,43.752,12.761,45.575,-4.42,-0.82,4.495419891
29/06/2019 17:30,38.3568,10.0824,39.65978941,36.5568,10.6624,38.08,3.6,-1.16,3.782274448,40.1968,9.4824,41.3001046,36.5568,10.6624,38.08,3.64,-1.18,3.826486639
29/06/2019 18:00,33.55064,7.21852,34.3183985,27.32064,7.96852,28.459,12.46,-1.5,12.54996414,39.86064,6.40852,40.3725123,27.32064,7.96852,28.459,12.54,-1.56,12.63666095
29/06/2019 18:30,31.91672,6.55696,32.58328928,24.60672,7.17696,25.632,14.62,-1.24,14.67249127,39.32672,5.87696,39.76341993,24.60672,7.17696,25.632,14.72,-1.3,14.77729339
29/06/2019 19:00,29.06512,4.85316,29.46751368,18.76512,5.47316,19.547,20.6,-1.24,20.63728664,39.46512,4.17316,39.68514786,18.76512,5.47316,19.547,20.7,-1.3,20.74078108
29/06/2019 19:30,31.56792,6.33856,32.19799553,23.85792,6.95856,24.852,15.42,-1.24,15.46977699,39.37792,5.65856,39.78240672,23.85792,6.95856,24.852,15.52,-1.3,15.57435071
29/06/2019 20:00,31.70448,6.39464,32.34293544,24.32448,7.09464,25.338,14.76,-1.4,14.826247,39.20448,5.65464,39.61017806,24.32448,7.09464,25.338,14.88,-1.44,14.94951504
29/06/2019 20:30,30.17592,5.58256,30.68796383,21.98592,6.41256,22.902,16.38,-1.66,16.4638999,38.46592,4.69256,38.75109187,21.98592,6.41256,22.902,16.48,-1.72,16.56951418
29/06/2019 21:00,29.4636,4.8998,29.86824007,20.6736,6.0298,21.535,17.58,-2.26,17.72467207,38.3336,3.6898,38.51077139,20.6736,6.0298,21.535,17.66,-2.34,17.81435376
29/06/2019 21:30,28.14856,3.64708,28.38384439,18.53856,5.40708,19.311,19.22,-3.52,19.53967246,37.85856,1.78708,37.9007153,18.53856,5.40708,19.311,19.32,-3.62,19.6562153
29/06/2019 22:00,27.12568,2.50124,27.24075471,16.73568,4.88124,17.433,20.78,-4.76,21.31820818,37.59568,0.02124,37.595686,16.73568,4.88124,17.433,20.86,-4.86,21.41866476
29/06/2019 22:30,27.90936,3.59148,28.13949367,19.23936,5.61148,20.041,17.34,-4.04,17.80441518,36.65936,1.47148,36.68888018,19.23936,5.61148,20.041,17.42,-4.14,17.90519478
29/06/2019 23:00,28.15584,5.01712,28.59934998,21.31584,6.21712,22.204,13.68,-2.4,13.88893084,35.09584,6.27712,35.65277297,21.31584,6.21712,22.204,13.78,0.06,13.78013062
29/06/2019 23:30,24.86632,2.05476,24.9510703,17.05632,4.97476,17.767,15.62,-5.84,16.6760307,32.77632,1.49476,32.81038647,17.05632,4.97476,17.767,15.72,-3.48,16.10058384
30/06/2019 00:00,23.30224,1.94732,23.38346519,15.76224,4.59732,16.419,15.08,-5.3,15.98425475,30.92224,-0.82268,30.93318168,15.76224,4.59732,16.419,15.16,-5.42,16.09975155
30/06/2019 00:30,23.906,2.878,24.07861541,18.096,5.278,18.85,11.62,-4.8,12.57236652,29.816,0.338,29.81791576,18.096,5.278,18.85,11.72,-4.94,12.7185691
30/06/2019 01:00,23.85496,3.48728,24.10850967,18.98496,5.53728,19.776,9.74,-4.1,10.5677623,28.80496,1.31728,28.83506454,18.98496,5.53728,19.776,9.82,-4.22,10.6883488
30/06/2019 01:30,26.31096,5.16028,26.81221934,24.00096,7.00028,25.001,4.62,-3.68,5.906504889,28.66096,3.22028,28.84130426,24.00096,7.00028,25.001,4.66,-3.78,6.000333324
30/06/2019 02:00,35.1952,10.3736,36.69214739,40.4352,11.7936,42.12,-10.48,-2.84,10.85799245,30.0752,8.8536,31.35129803,40.4352,11.7936,42.12,-10.36,-2.94,10.76908538
30/06/2019 02:30,31.38328,7.86304,32.35332536,33.95328,9.90304,35.368,-5.14,-4.08,6.562469048,28.91328,8.96304,30.27067635,33.95328,9.90304,35.368,-5.04,-0.94,5.1269094
30/06/2019 03:00,27.0184,5.5262,27.57775961,26.5584,7.7462,27.665,0.92,-4.44,4.53431362,27.5984,3.1862,27.78171256,26.5584,7.7462,27.665,1.04,-4.56,4.677093114
30/06/2019 03:30,21.05296,1.46128,21.10361258,16.15296,4.71128,16.826,9.8,-6.5,11.75967687,26.05296,-1.94872,26.12573893,16.15296,4.71128,16.826,9.9,-6.66,11.93170566
30/06/2019 04:00,23.37992,3.37956,23.62291441,21.04992,6.13956,21.927,4.66,-5.52,7.223987818,25.80992,0.47956,25.81437484,21.04992,6.13956,21.927,4.76,-5.66,7.395485109
30/06/2019 04:30,20.1044,1.4442,20.15620532,15.3744,4.4842,16.015,9.46,-6.08,11.2453546,24.8944,-1.7558,24.9562414,15.3744,4.4842,16.015,9.52,-6.24,11.38279403
30/06/2019 05:00,21.00584,2.80212,21.19191333,17.35584,5.06212,18.079,7.3,-4.52,8.586058467,24.73584,0.42212,24.7394415,17.35584,5.06212,18.079,7.38,-4.64,8.717453757
30/06/2019 05:30,21.56712,1.59416,21.62595689,18.35712,5.35416,19.122,6.42,-7.52,9.887709543,24.85712,-2.34584,24.96756656,18.35712,5.35416,19.122,6.5,-7.7,10.07670581
30/06/2019 06:00,23.1148,2.2664,23.22564419,21.0048,6.1264,21.88,4.22,-7.72,8.798113434,25.3248,-1.7936,25.38823539,21.0048,6.1264,21.88,4.32,-7.92,9.021574142
30/06/2019 06:30,23.02216,1.84188,23.09572196,20.13216,5.87188,20.971,5.78,-8.06,9.918265977,26.01216,-2.38812,26.12155403,20.13216,5.87188,20.971,5.88,-8.26,10.13913211
30/06/2019 07:00,22.8292,3.1406,23.04421274,19.0992,5.5706,19.895,7.46,-4.86,8.903437538,26.6592,1.6306,26.70902097,19.0992,5.5706,19.895,7.56,-3.94,8.525092375
30/06/2019 07:30,27.85832,5.19576,28.33869996,27.68832,8.07576,28.842,0.34,-5.76,5.770025996,28.10832,2.17576,28.19240296,27.68832,8.07576,28.842,0.42,-5.9,5.914930262
30/06/2019 08:00,33.72736,7.61048,34.57534119,36.68736,10.70048,38.216,-5.92,-6.18,8.557967048,30.86736,6.84048,31.61623127,36.68736,10.70048,38.216,-5.82,-3.86,6.983695297
30/06/2019 08:30,40.57288,12.30584,42.39802224,47.40288,13.82584,49.378,-13.66,-3.04,13.99418451,33.84288,10.68584,35.48982535,47.40288,13.82584,49.378,-13.56,-3.14,13.91880742
30/06/2019 09:00,45.6508,14.2244,47.81557378,55.1808,16.0944,57.48,-19.06,-3.74,19.42347034,36.2408,12.2344,38.25017814,55.1808,16.0944,57.48,-18.94,-3.86,19.32933522
30/06/2019 09:30,47.25584,14.77712,49.51239935,57.07584,16.64712,59.454,-19.64,-3.74,19.99292875,37.57584,12.78712,39.6919915,57.07584,16.64712,59.454,-19.5,-3.86,19.87837015
30/06/2019 10:00,44.37064,14.31352,46.6222109,50.24064,14.65352,52.334,-11.74,-0.68,11.75967687,38.56064,15.21352,41.45327669,50.24064,14.65352,52.334,-11.68,0.56,11.69341695
30/06/2019 10:30,44.92976,14.55368,47.22809477,50.06976,14.60368,52.156,-10.28,-0.1,10.28048637,39.86976,14.46368,42.41221288,50.06976,14.60368,52.156,-10.2,-0.14,10.20096074
30/06/2019 11:00,47.52512,16.59316,50.33855371,54.28512,15.83316,56.547,-13.52,1.52,13.60517549,40.86512,17.35316,44.39696155,54.28512,15.83316,56.547,-13.42,1.52,13.50580616
30/06/2019 11:30,45.53648,14.91564,47.91708805,49.83648,14.53564,51.913,-8.6,0.76,8.633516086,41.39648,15.27564,44.12497857,49.83648,14.53564,51.913,-8.44,0.74,8.472378651
30/06/2019 12:00,49.19976,17.03868,52.06662079,57.86976,16.87868,60.281,-17.34,0.32,17.34295246,40.64976,17.17868,44.13060202,57.86976,16.87868,60.281,-17.22,0.3,17.22261304
30/06/2019 12:30,49.35272,16.84496,52.1482852,57.34272,16.72496,59.732,-15.98,0.24,15.98180215,41.52272,16.94496,44.84716207,57.34272,16.72496,59.732,-15.82,0.22,15.82152964
30/06/2019 13:00,45.652,15.086,48.08006344,50.832,14.826,52.95,-10.36,0.52,10.37304198,40.572,15.326,43.37019091,50.832,14.826,52.95,-10.26,0.5,10.27217601
30/06/2019 13:30,50.41464,18.76052,53.79212802,61.06464,17.81052,63.609,-21.3,1.9,21.38457388,39.78464,19.71052,44.39957408,61.06464,17.81052,63.609,-21.28,1.9,21.36465305
30/06/2019 14:00,46.00936,14.94648,48.37621804,52.71936,15.37648,54.916,-13.42,-0.86,13.44752765,39.29936,14.99648,42.06345336,52.71936,15.37648,54.916,-13.42,-0.38,13.42537895
30/06/2019 14:30,43.25496,12.21728,44.94723012,47.54496,13.86728,49.526,-8.58,-3.3,9.192736263,39.06496,10.46728,40.44298518,47.54496,13.86728,49.526,-8.48,-3.4,9.136213658
30/06/2019 15:00,44.48912,13.39516,46.4619426,50.82912,14.82516,52.947,-12.68,-2.86,12.99853838,38.10912,11.88516,39.91944458,50.82912,14.82516,52.947,-12.72,-2.94,13.05534373
30/06/2019 15:30,45.99944,13.75192,48.0110798,51.22944,14.94192,53.364,-10.46,-2.38,10.72734823,40.90944,12.48192,42.77125914,51.22944,14.94192,53.364,-10.32,-2.46,10.609147
30/06/2019 16:00,46.36176,15.30468,48.82259743,53.74176,15.67468,55.981,-14.76,-0.74,14.77853849,39.08176,14.91468,41.83098904,53.74176,15.67468,55.981,-14.66,-0.76,14.67968665
30/06/2019 16:30,55.91792,20.35856,59.50869468,70.65792,20.60856,73.602,-29.48,-0.5,29.48423986,41.29792,20.06856,45.91585017,70.65792,20.60856,73.602,-29.36,-0.54,29.36496552
30/06/2019 17:00,52.85336,17.89848,55.8017316,63.90336,18.63848,66.566,-22.1,-1.48,22.14950112,41.92336,18.01848,45.63149937,63.90336,18.63848,66.566,-21.98,-0.62,21.98874257
30/06/2019 17:30,50.4812,17.4266,53.40447492,57.6912,16.8266,60.095,-14.42,1.2,14.46984451,44.6312,18.1066,48.16422923,57.6912,16.8266,60.095,-13.06,1.28,13.12257597
30/06/2019 18:00,52.5316,17.8738,55.48911357,57.6816,16.8238,60.085,-10.3,2.1,10.51189802,47.5416,18.9438,51.17686283,57.6816,16.8238,60.085,-10.14,2.12,10.35924708
30/06/2019 18:30,51.3816,17.0488,54.13622078,57.3216,16.7188,59.71,-11.88,0.66,11.89831921,45.5416,17.3588,48.73771915,57.3216,16.7188,59.71,-11.78,0.64,11.79737259
30/06/2019 19:00,46.95304,13.36672,48.81861498,49.70304,14.49672,51.774,-5.5,-2.26,5.946225694,44.28304,12.17672,45.92668224,49.70304,14.49672,51.774,-5.42,-2.32,5.89565942
30/06/2019 19:30,39.10016,8.97588,40.11719,36.02016,10.50588,37.521,6.16,-3.06,6.878168361,42.30016,7.36588,42.93669438,36.02016,10.50588,37.521,6.28,-3.14,7.021253449
30/06/2019 20:00,36.47776,7.41768,37.22430592,30.67776,8.94768,31.956,11.6,-3.06,11.99681624,42.37776,5.80768,42.7738669,30.67776,8.94768,31.956,11.7,-3.14,12.11402493
30/06/2019 20:30,34.1036,6.1848,34.65988003,27.0336,7.8848,28.16,14.14,-3.4,14.54302582,41.2736,4.4048,41.50797899,27.0336,7.8848,28.16,14.24,-3.48,14.65905863
30/06/2019 21:00,31.54024,4.86632,31.91344246,22.17024,6.46632,23.094,18.74,-3.2,19.0112493,41.01024,3.16632,41.13229105,22.17024,6.46632,23.094,18.84,-3.3,19.12682932
30/06/2019 21:30,30.28488,4.45184,30.61033871,20.47488,5.97184,21.328,19.62,-3.04,19.85411796,40.17488,2.85184,40.27597267,20.47488,5.97184,21.328,19.7,-3.12,19.94553584
30/06/2019 22:00,30.93056,4.95808,31.32542257,22.21056,6.47808,23.136,17.44,-3.04,17.7029715,39.73056,3.35808,39.87222215,22.21056,6.47808,23.136,17.52,-3.12,17.79563992
30/06/2019 22:30,33.32112,6.82616,34.01313714,25.94112,7.56616,27.022,14.76,-1.48,14.83401497,40.80112,6.06616,41.24960231,25.94112,7.56616,27.022,14.86,-1.5,14.93551472
30/06/2019 23:00,31.23192,5.00056,31.62970798,24.24192,7.07056,25.252,13.98,-4.14,14.58012346,38.32192,7.03056,38.961498,24.24192,7.07056,25.252,14.08,-0.04,14.08005682
30/06/2019 23:30,29.82488,3.95184,30.08555312,23.59488,6.88184,24.578,12.46,-5.86,13.76921203,36.13488,0.88184,36.14563866,23.59488,6.88184,24.578,12.54,-6,13.90149632
01/07/2019 00:00,30.40032,5.51676,30.89682989,26.32032,7.67676,27.417,8.16,-4.32,9.23298435,34.58032,3.25676,34.73334158,26.32032,7.67676,27.417,8.26,-4.42,9.368244233
01/07/2019 00:30,32.21904,7.66972,33.11934697,31.43904,9.16972,32.749,1.56,-3,3.381360673,33.09904,6.08972,33.6545857,31.43904,9.16972,32.749,1.66,-3.08,3.498856956
01/07/2019 01:00,29.57904,6.01472,30.1843745,26.99904,7.87472,28.124,5.16,-3.72,6.361131975,32.25904,4.03472,32.51037722,26.99904,7.87472,28.124,5.26,-3.84,6.512541747
01/07/2019 01:30,29.9248,5.5964,30.44360931,27.2448,7.9464,28.38,5.36,-4.7,7.128786713,32.6648,3.1264,32.81407527,27.2448,7.9464,28.38,5.42,-4.82,7.253192401
01/07/2019 02:00,34.1988,8.7134,35.29137658,35.6688,10.4034,37.155,-2.94,-3.38,4.479732135,34.1288,6.9234,34.82396383,35.6688,10.4034,37.155,-1.54,-3.48,3.805522303
01/07/2019 02:30,31.71432,6.41876,32.35735732,31.02432,9.04876,32.317,1.38,-5.26,5.438014343,32.52432,3.64876,32.72834919,31.02432,9.04876,32.317,1.5,-5.4,5.604462508
01/07/2019 03:00,24.46136,2.00748,24.54359609,17.75136,5.17748,18.491,13.42,-6.34,14.84223703,31.27136,-1.32252,31.29931334,17.75136,5.17748,18.491,13.52,-6.5,15.00134661
01/07/2019 03:30,24.46864,2.20752,24.56801758,17.88864,5.21752,18.634,13.16,-6.02,14.47155831,31.14864,-0.96248,31.16350657,17.88864,5.21752,18.634,13.26,-6.18,14.62942241
01/07/2019 04:00,24.20888,2.21384,24.30989425,17.73888,5.17384,18.478,12.94,-5.92,14.2298981,30.75888,-0.90616,30.77222489,17.73888,5.17384,18.478,13.02,-6.08,14.36964857
01/07/2019 04:30,25.05656,2.77608,25.20987543,19.18656,5.59608,19.986,11.74,-5.64,13.02448463,31.00656,-0.16392,31.00699329,19.18656,5.59608,19.986,11.82,-5.76,13.1487642
01/07/2019 05:00,25.44712,3.28416,25.65816874,20.03712,5.84416,20.872,10.82,-5.12,11.97024645,30.93712,0.58416,30.94263461,20.03712,5.84416,20.872,10.9,-5.26,12.10279307
01/07/2019 05:30,24.7076,3.3168,24.92923304,18.0576,5.2668,18.81,13.3,-3.9,13.86001443,31.4776,3.7868,31.70456049,18.0576,5.2668,18.81,13.42,-1.48,13.50136289
01/07/2019 06:00,25.15608,3.14844,25.35233787,17.68608,5.15844,18.423,14.94,-4.02,15.47139296,32.74608,1.03844,32.76254131,17.68608,5.15844,18.423,15.06,-4.12,15.61339169
01/07/2019 06:30,27.0016,3.5338,27.23185901,17.8416,5.2038,18.585,18.32,-3.34,18.62197626,36.2616,1.7838,36.30544831,17.8416,5.2038,18.585,18.42,-3.42,18.73480184
01/07/2019 07:00,31.07936,4.36648,31.3845944,21.99936,6.41648,22.916,18.16,-4.1,18.61707818,40.23936,2.21648,40.30035827,21.99936,6.41648,22.916,18.24,-4.2,18.7173075
01/07/2019 07:30,37.81104,7.76572,38.600274,31.39104,9.15572,32.699,12.84,-2.78,13.13750357,44.33104,7.05572,44.88902196,31.39104,9.15572,32.699,12.94,-2.1,13.10929441
01/07/2019 08:00,43.02376,12.25568,44.7352838,40.37376,11.77568,42.056,5.3,0.96,5.386241732,45.75376,12.71568,47.48784131,40.37376,11.77568,42.056,5.38,0.94,5.461501625
01/07/2019 08:30,47.9352,13.5186,49.80497912,46.7952,13.6486,48.745,2.28,-0.26,2.294776678,49.0152,13.4086,50.81614296,46.7952,13.6486,48.745,2.22,-0.24,2.232935288
01/07/2019 09:00,48.50152,13.40336,50.3194545,48.01152,14.00336,50.012,0.98,-1.2,1.549322433,49.11152,12.78336,50.74796242,48.01152,14.00336,50.012,1.1,-1.22,1.642680736
01/07/2019 09:30,49.544,14.707,51.68078739,48.744,14.217,50.775,1.6,0.98,1.876272901,50.464,15.177,52.69683695,48.744,14.217,50.775,1.72,0.96,1.96977156
01/07/2019 10:00,47.56744,14.91092,49.84974306,46.11744,13.45092,48.039,2.9,2.92,4.115385766,49.17744,16.41092,51.84340749,46.11744,13.45092,48.039,3.06,2.96,4.25737008
01/07/2019 10:30,43.72088,17.24984,47.00076944,50.33088,14.67984,52.428,-13.22,5.14,14.18407558,36.85088,19.89984,41.8806756,50.33088,14.67984,52.428,-13.48,5.22,14.45540729
01/07/2019 11:00,60.32728,22.75504,64.47613944,68.65728,20.02504,71.518,-16.66,5.46,17.53189094,52.01728,25.56504,57.96006115,68.65728,20.02504,71.518,-16.64,5.54,17.53799304
01/07/2019 11:30,60.8332,23.3276,65.15255286,69.2832,20.2076,72.17,-16.9,6.24,18.01520469,52.5032,26.5476,58.83333303,69.2832,20.2076,72.17,-16.78,6.34,17.93778136
01/07/2019 12:00,57.2504,20.7622,60.89891008,60.3504,17.6022,62.865,-6.2,6.32,8.853383534,54.2904,24.0222,59.36761428,60.3504,17.6022,62.865,-6.06,6.42,8.828363382
01/07/2019 12:30,56.77488,20.69184,60.42796738,61.03488,17.80184,63.578,-8.52,5.78,10.29557186,52.69488,23.68184,57.77179177,61.03488,17.80184,63.578,-8.34,5.88,10.20441081
01/07/2019 13:00,54.06728,19.17504,57.36682775,57.37728,16.73504,59.768,-6.62,4.88,8.224281124,50.81728,21.69504,55.25459897,57.37728,16.73504,59.768,-6.56,4.96,8.224062257
01/07/2019 13:30,53.12864,18.16752,56.14900864,55.08864,16.06752,57.384,-3.92,4.2,5.745119668,51.28864,20.32752,55.1700341,55.08864,16.06752,57.384,-3.8,4.26,5.708554984
01/07/2019 14:00,51.32688,17.81784,54.33161173,54.98688,16.03784,57.278,-7.32,3.56,8.139778867,47.80688,19.65784,51.69069983,54.98688,16.03784,57.278,-7.18,3.62,8.040945218
01/07/2019 14:30,41.67856,11.45708,43.22461157,36.29856,10.58708,37.811,10.76,1.74,10.89977981,47.25856,12.36708,48.84993512,36.29856,10.58708,37.811,10.96,1.78,11.10360302
01/07/2019 15:00,39.78792,10.03356,41.0335339,31.41792,9.16356,32.727,16.74,1.74,16.83018716,48.25792,10.94356,49.48321279,31.41792,9.16356,32.727,16.84,1.78,16.93381233
01/07/2019 15:30,36.52328,8.65804,37.53547174,25.19328,7.34804,26.243,22.66,2.62,22.81096228,47.93328,10.00804,48.96692962,25.19328,7.34804,26.243,22.74,2.66,22.8950475
01/07/2019 16:00,37.67328,8.75304,38.67675963,26.51328,7.73304,27.618,22.32,2.04,22.41303192,48.93328,9.81304,49.90753095,26.51328,7.73304,27.618,22.42,2.08,22.51627856
01/07/2019 16:30,40.76552,10.20036,42.02231508,30.75552,8.97036,32.037,20.02,2.46,20.17057262,50.85552,11.49036,52.13743653,30.75552,8.97036,32.037,20.1,2.52,20.25735422
01/07/2019 17:00,45.69232,13.05776,47.52150254,38.87232,11.33776,40.492,13.64,3.44,14.06709636,52.61232,14.83776,54.66457114,38.87232,11.33776,40.492,13.74,3.5,14.17877287
01/07/2019 17:30,44.99544,12.24992,46.63314444,36.20544,10.55992,37.714,17.58,3.38,17.90197754,53.88544,13.69992,55.59971629,36.20544,10.55992,37.714,17.68,3.14,17.95667007
01/07/2019 18:00,44.54264,9.30452,45.50407532,35.43264,10.33452,36.909,18.22,-2.06,18.33608464,53.73264,8.21452,54.35692173,35.43264,10.33452,36.909,18.3,-2.12,18.42238855
01/07/2019 18:30,41.56656,8.53108,42.43298524,31.54656,9.20108,32.861,20.04,-1.34,20.08475043,51.68656,7.58108,52.2395756,31.54656,9.20108,32.861,20.14,-1.62,20.20504887
01/07/2019 19:00,42.28872,10.07296,43.47183413,33.67872,9.82296,35.082,17.22,0.5,17.22725747,50.97872,10.98296,52.14839694,33.67872,9.82296,35.082,17.3,1.16,17.33884656
01/07/2019 19:30,40.8948,9.5364,41.99199438,32.2848,9.4164,33.63,17.22,0.24,17.22167239,49.5848,9.6964,50.52398009,32.2848,9.4164,33.63,17.3,0.28,17.30226575
01/07/2019 20:00,35.78224,6.76232,36.415624,23.32224,6.80232,24.294,24.92,-0.08,24.92012841,48.36224,6.68232,48.82171298,23.32224,6.80232,24.294,25.04,-0.12,25.04028754
01/07/2019 20:30,31.51016,4.93088,31.89363198,16.94016,4.94088,17.646,29.14,-0.02,29.14000686,46.18016,4.88088,46.43737899,16.94016,4.94088,17.646,29.24,-0.06,29.24006156
01/07/2019 21:00,30.01456,4.90008,30.41191536,14.91456,4.35008,15.536,30.2,1.1,30.22002647,45.21456,5.47008,45.54424455,14.91456,4.35008,15.536,30.3,1.12,30.3206926
01/07/2019 21:30,31.47688,4.82784,31.84496842,17.78688,5.18784,18.528,27.38,-0.72,27.38946513,45.28688,4.44784,45.50477756,17.78688,5.18784,18.528,27.5,-0.74,27.50995456
01/07/2019 22:00,27.71824,1.96032,27.78747349,11.89824,3.47032,12.394,31.64,-3.02,31.78380091,43.63824,0.37032,43.63981126,11.89824,3.47032,12.394,31.74,-3.1,31.89102695
01/07/2019 22:30,25.72816,2.18488,25.82076524,9.78816,2.85488,10.196,31.88,-1.34,31.90814943,41.78816,1.51488,41.81560926,9.78816,2.85488,10.196,32,-1.34,32.02804396
01/07/2019 23:00,27.076,2.648,27.20517745,14.256,4.158,14.85,25.64,-3.02,25.8172423,40.016,5.958,40.45711334,14.256,4.158,14.85,25.76,1.8,25.82281162
01/07/2019 23:30,22.42128,0.90204,22.43941784,8.44128,2.46204,8.793,27.96,-3.12,28.1335387,36.48128,-0.73796,36.48874313,8.44128,2.46204,8.793,28.04,-3.2,28.2220056
02/07/2019 00:00,23.84592,2.76256,24.00540852,12.62592,3.68256,13.152,22.44,-1.84,22.51531035,35.16592,1.78256,35.21106999,12.62592,3.68256,13.152,22.54,-1.9,22.61993811
02/07/2019 00:30,19.62048,0.47264,19.62617191,6.90048,2.01264,7.188,25.44,-3.08,25.62576828,32.44048,-1.14736,32.46076366,6.90048,2.01264,7.188,25.54,-3.16,25.73474694
02/07/2019 01:00,20.2712,0.9116,20.29168707,9.0912,2.6516,9.47,22.36,-3.48,22.6291847,31.5312,-0.9284,31.54486488,9.0912,2.6516,9.47,22.44,-3.58,22.72377609
02/07/2019 01:30,19.60424,0.40832,19.60849181,7.91424,2.30832,8.244,23.38,-3.8,23.68679801,31.39424,-1.59168,31.43456299,7.91424,2.30832,8.244,23.48,-3.9,23.80168902
02/07/2019 02:00,19.808,0.924,19.82953958,8.208,2.394,8.55,23.2,-2.94,23.38554254,31.508,-0.646,31.51462169,8.208,2.394,8.55,23.3,-3.04,23.49748072
02/07/2019 02:30,18.89192,0.78056,18.90803838,7.20192,2.10056,7.502,23.38,-2.64,23.52857837,30.68192,-0.61944,30.68817233,7.20192,2.10056,7.502,23.48,-2.72,23.63702181
02/07/2019 03:00,18.83704,0.88872,18.85799298,7.36704,2.14872,7.674,22.94,-2.52,23.07799818,30.38704,-0.45128,30.39039081,7.36704,2.14872,7.674,23.02,-2.6,23.16636355
02/07/2019 03:30,18.75584,1.31712,18.80203019,7.39584,2.15712,7.704,22.72,-1.68,22.782028,30.21584,0.41712,30.21871897,7.39584,2.15712,7.704,22.82,-1.74,22.88624041
02/07/2019 04:00,19.62248,1.71364,19.69716435,8.89248,2.59364,9.263,21.46,-1.76,21.53205053,30.43248,0.77364,30.44231197,8.89248,2.59364,9.263,21.54,-1.82,21.61675276
02/07/2019 04:30,20.78616,2.40888,20.9252754,11.03616,3.21888,11.496,19.5,-1.62,19.5671766,30.63616,1.51888,30.67378842,11.03616,3.21888,11.496,19.6,-1.7,19.67358635
02/07/2019 05:00,20.71912,2.43016,20.86115076,11.10912,3.24016,11.572,19.22,-1.62,19.2881518,30.40912,1.54016,30.448098,11.10912,3.24016,11.572,19.3,-1.7,19.3747258
02/07/2019 05:30,19.49,0.945,19.51289638,8.52,2.485,8.875,21.94,-3.08,22.15513484,30.56,-0.675,30.56745369,8.52,2.485,8.875,22.04,-3.16,22.2653812
02/07/2019 06:00,20.01144,0.80292,20.02754132,8.58144,2.50292,8.939,22.86,-3.4,23.11146036,31.54144,-0.97708,31.5565702,8.58144,2.50292,8.939,22.96,-3.48,23.22223073
02/07/2019 06:30,21.73616,0.17888,21.73689604,8.15616,2.37888,8.496,27.16,-4.4,27.5140982,35.43616,-2.14112,35.50078633,8.15616,2.37888,8.496,27.28,-4.52,27.65192218
02/07/2019 07:00,23.88736,0.20048,23.88820127,8.36736,2.44048,8.716,31.04,-4.48,31.36163261,39.50736,-2.13952,39.56525041,8.36736,2.44048,8.716,31.14,-4.58,31.47500596
02/07/2019 07:30,28.06912,2.55016,28.1847266,12.54912,3.66016,13.072,31.04,-2.22,31.11928662,43.68912,4.10016,43.88109523,12.54912,3.66016,13.072,31.14,0.44,31.14310839
02/07/2019 08:00,31.21152,4.99336,31.60842648,18.01152,5.25336,18.762,26.4,-0.52,26.40512072,44.51152,4.71336,44.76037506,18.01152,5.25336,18.762,26.5,-0.54,26.50550132
02/07/2019 08:30,35.63176,8.06468,36.53301773,25.66176,7.48468,26.731,19.94,1.16,19.97371272,45.70176,8.66468,46.51588488,25.66176,7.48468,26.731,20.04,1.18,20.07471046
02/07/2019 09:00,39.57848,10.46164,40.93778195,32.74848,9.55164,34.113,13.66,1.82,13.78071116,46.52848,11.39164,47.90270256,32.74848,9.55164,34.113,13.78,1.84,13.90230197
02/07/2019 09:30,43.11632,12.02976,44.7630671,38.77632,11.30976,40.392,8.68,1.44,8.798636258,47.55632,12.76976,49.24094173,38.77632,11.30976,40.392,8.78,1.46,8.90056178
02/07/2019 10:00,45.53656,13.58608,47.5200996,42.94656,12.52608,44.736,5.18,2.12,5.597034929,48.22656,14.68608,50.41311372,42.94656,12.52608,44.736,5.28,2.16,5.704734876
02/07/2019 10:30,45.89824,14.47532,48.1267423,44.89824,13.09532,46.769,2,2.76,3.408460063,47.07824,15.91532,49.69565466,44.89824,13.09532,46.769,2.18,2.82,3.564379329
02/07/2019 11:00,42.61416,12.14288,44.31045212,37.48416,10.93288,39.046,10.26,2.42,10.54153689,47.86416,13.39288,49.70258592,37.48416,10.93288,39.046,10.38,2.46,10.6675208
02/07/2019 11:30,43.6612,12.6466,45.45587835,39.2112,11.4366,40.845,8.9,2.42,9.2231448,48.2712,13.8966,50.23170554,39.2112,11.4366,40.845,9.06,2.46,9.388034938
02/07/2019 12:00,44.04968,12.00824,45.65711485,38.83968,11.32824,40.458,10.42,1.36,10.50837761,49.35968,12.70824,50.96937682,38.83968,11.32824,40.458,10.52,1.38,10.61012724
02/07/2019 12:30,45.92656,13.42108,47.84740643,41.86656,12.21108,43.611,8.12,2.42,8.472945179,50.08656,14.63108,52.17980447,41.86656,12.21108,43.611,8.22,2.42,8.568827224
02/07/2019 13:00,40.55664,10.55152,41.90674913,33.53664,9.78152,34.934,14.04,1.54,14.12420617,47.67664,11.34152,49.00706151,33.53664,9.78152,34.934,14.14,1.56,14.22579348
02/07/2019 13:30,40.41304,9.15172,41.43630993,30.38304,8.86172,31.649,20.06,0.58,20.06838309,50.26304,9.44172,51.14214765,30.38304,8.86172,31.649,19.88,0.58,19.88845896
02/07/2019 14:00,36.53904,8.39472,37.49096915,26.27904,7.66472,27.374,20.52,1.46,20.571874,46.89904,9.14472,47.78227555,26.27904,7.66472,27.374,20.62,1.48,20.67304525
02/07/2019 14:30,40.1172,10.1796,41.38857321,32.2272,9.3996,33.57,15.78,1.56,15.85692278,48.0672,10.9996,49.30970408,32.2272,9.3996,33.57,15.84,1.6,15.920603
02/07/2019 15:00,37.80368,9.23024,38.91420759,29.62368,8.64024,30.858,16.36,1.18,16.40249981,46.10368,9.84024,47.14212164,29.62368,8.64024,30.858,16.48,1.2,16.52363156
02/07/2019 15:30,42.31112,12.08616,44.00347872,38.42112,11.20616,40.022,7.78,1.76,7.97659075,46.32112,12.94616,48.09624951,38.42112,11.20616,40.022,7.9,1.74,8.089351025
02/07/2019 16:00,36.60096,7.61028,37.38377502,26.16096,7.63028,27.251,20.88,-0.04,20.88003831,47.14096,7.55028,47.74177246,26.16096,7.63028,27.251,20.98,-0.08,20.98015253
02/07/2019 16:30,36.6888,8.0734,37.56657867,25.1088,7.3234,26.155,23.16,1.5,23.2085243,48.3688,8.8234,49.166993,25.1088,7.3234,26.155,23.26,1.5,23.30831611
02/07/2019 17:00,37.53896,8.09428,38.40170421,25.48896,7.43428,26.551,24.1,1.32,24.13612231,49.68896,8.75428,50.45423832,25.48896,7.43428,26.551,24.2,1.32,24.23597326
02/07/2019 17:30,36.81216,7.44188,37.55684627,23.25216,6.78188,24.221,27.12,1.32,27.15210489,50.47216,8.10188,51.11828826,23.25216,6.78188,24.221,27.22,1.32,27.25198708
02/07/2019 18:00,34.29176,5.92968,34.8006596,17.86176,5.20968,18.606,32.86,1.44,32.89153691,50.82176,6.66968,51.25754501,17.86176,5.20968,18.606,32.96,1.46,32.99232032
02/07/2019 18:30,31.41768,4.67224,31.76319321,12.96768,3.78224,13.508,36.9,1.78,36.9429073,49.96768,5.60224,50.28075315,12.96768,3.78224,13.508,37,1.82,37.04473512
02/07/2019 19:00,30.1832,3.9526,30.44090355,11.5632,3.3726,12.045,37.24,1.16,37.25806221,48.9032,4.5326,49.11280315,11.5632,3.3726,12.045,37.34,1.16,37.35801387
02/07/2019 19:30,27.59608,2.76344,27.73409872,7.48608,2.18344,7.798,40.22,1.16,40.23672452,47.80608,3.34344,47.92285338,7.48608,2.18344,7.798,40.32,1.16,40.33668306
02/07/2019 20:00,24.90368,0.74524,24.91482812,3.10368,0.90524,3.233,43.6,-0.32,43.6011743,46.80368,0.54524,46.80685578,3.10368,0.90524,3.233,43.7,-0.36,43.70148281
02/07/2019 20:30,23.94944,0.91192,23.96679525,2.74944,0.80192,2.864,42.4,0.22,42.40057075,45.26944,1.02192,45.28097303,2.74944,0.80192,2.864,42.52,0.22,42.52056914
02/07/2019 21:00,22.62656,0.55608,22.6333922,1.42656,0.41608,1.486,42.4,0.28,42.40092452,43.94656,0.63608,43.95116305,1.42656,0.41608,1.486,42.52,0.22,42.52056914
02/07/2019 21:30,23.27808,0.75944,23.29046495,3.11808,0.90944,3.248,40.32,-0.3,40.32111606,43.53808,0.54944,43.54154676,3.11808,0.90944,3.248,40.42,-0.36,40.42160313
02/07/2019 22:00,22.76744,0.15592,22.76797389,3.75744,1.09592,3.914,38.02,-1.88,38.06645242,41.85744,-0.84408,41.86594982,3.75744,1.09592,3.914,38.1,-1.94,38.1493591
02/07/2019 22:30,22.60072,0.46396,22.60548171,4.47072,1.30396,4.657,36.26,-1.68,36.29889805,40.83072,-0.41604,40.83283954,4.47072,1.30396,4.657,36.36,-1.72,36.40065933
02/07/2019 23:00,21.55672,0.08696,21.5568954,4.68672,1.36696,4.882,33.74,-2.56,33.83697977,38.52672,3.54696,38.6896508,4.68672,1.36696,4.882,33.84,2.18,33.91014597
02/07/2019 23:30,21.352,-0.254,21.35351072,6.912,2.016,7.2,28.88,-4.54,29.2346712,35.892,-2.644,35.98925395,6.912,2.016,7.2,28.98,-4.66,29.35227419
03/07/2019 00:00,21.94424,1.06832,21.97022933,9.83424,2.86832,10.244,24.22,-3.6,24.48608584,34.15424,-0.83168,34.1643645,9.83424,2.86832,10.244,24.32,-3.7,24.59984553
03/07/2019 00:30,21.28952,1.78736,21.36441709,9.65952,2.81736,10.062,23.26,-2.06,23.3510428,32.99952,0.69736,33.00688763,9.65952,2.81736,10.062,23.34,-2.12,23.43608329
03/07/2019 01:00,20.31312,0.93716,20.33472677,8.49312,2.47716,8.847,23.64,-3.08,23.83979866,32.21312,-0.68284,32.22035646,8.49312,2.47716,8.847,23.72,-3.16,23.92956331
03/07/2019 01:30,20.13936,0.36148,20.14260383,8.19936,2.39148,8.541,23.88,-4.06,24.22267533,32.17936,-1.76852,32.22792071,8.19936,2.39148,8.541,23.98,-4.16,24.33815934
03/07/2019 02:00,20.72552,0.96536,20.74799024,9.27552,2.70536,9.662,22.9,-3.48,23.16291001,32.27552,-0.85464,32.28683324,9.27552,2.70536,9.662,23,-3.56,23.27388236
03/07/2019 02:30,19.18704,0.40872,19.19139276,7.36704,2.14872,7.674,23.64,-3.48,23.8947693,31.10704,-1.41128,31.13903738,7.36704,2.14872,7.674,23.74,-3.56,24.00544105
03/07/2019 03:00,18.77016,0.36088,18.77362887,7.10016,2.07088,7.396,23.34,-3.42,23.58923483,30.54016,-1.42912,30.57357939,7.10016,2.07088,7.396,23.44,-3.5,23.69986498
03/07/2019 03:30,18.45864,0.62752,18.46930351,6.84864,1.99752,7.134,23.22,-2.74,23.38110348,30.16864,-0.82248,30.17984945,6.84864,1.99752,7.134,23.32,-2.82,23.48988719
03/07/2019 04:00,18.698,0.904,18.71984028,7.248,2.114,7.55,22.9,-2.42,23.02751398,30.228,-0.386,30.23046444,7.248,2.114,7.55,22.98,-2.5,23.11558781
03/07/2019 04:30,17.94712,0.43916,17.95249224,6.23712,1.81916,6.497,23.42,-2.76,23.58206946,29.75712,-1.02084,29.77462519,6.23712,1.81916,6.497,23.52,-2.84,23.69084211
03/07/2019 05:00,17.66104,0.25072,17.66281955,5.83104,1.70072,6.074,23.66,-2.9,23.83706358,29.57104,-1.29928,29.59956985,5.83104,1.70072,6.074,23.74,-3,23.92880273
03/07/2019 05:30,18.70456,-1.48492,18.76340993,6.87456,2.00508,7.161,23.66,-6.98,24.66811707,30.61456,-5.15492,31.04552277,6.87456,2.00508,7.161,23.74,-7.16,24.79623358
03/07/2019 06:00,19.1256,-0.8392,19.14400251,6.5856,1.9208,6.86,25.08,-5.52,25.68028037,31.8256,-1.2592,31.85050078,6.5856,1.9208,6.86,25.24,-3.18,25.43953616
03/07/2019 06:30,21.28192,-0.49944,21.28777957,6.96192,2.03056,7.252,28.64,-5.06,29.08355549,35.74192,-3.16944,35.88217099,6.96192,2.03056,7.252,28.78,-5.2,29.24599802
03/07/2019 07:00,23.692,-0.014,23.69200414,7.872,2.296,8.2,31.64,-4.62,31.97552189,39.632,-2.424,39.70605999,7.872,2.296,8.2,31.76,-4.72,32.10881499
03/07/2019 07:30,26.53208,2.74144,26.67333429,10.22208,2.98144,10.648,32.62,-0.48,32.62353138,42.96208,2.76144,43.05073598,10.22208,2.98144,10.648,32.74,-0.22,32.74073915
03/07/2019 08:00,29.68248,3.97364,29.94727757,15.13248,4.41364,15.763,29.1,-0.88,29.1133028,44.33248,3.49364,44.46992583,15.13248,4.41364,15.763,29.2,-0.92,29.21448956
03/07/2019 08:30,32.69208,6.20144,33.27506503,21.26208,6.20144,22.148,22.86,0,22.86,44.20208,6.12144,44.62393869,21.26208,6.20144,22.148,22.94,-0.08,22.94013949
03/07/2019 09:00,36.18104,8.83072,37.24311039,27.43104,8.00072,28.574,17.5,1.66,17.57855512,45.03104,9.66072,46.05566278,27.43104,8.00072,28.574,17.6,1.66,17.67811076
03/07/2019 09:30,39.76824,10.96032,41.25095789,33.25824,9.70032,34.644,13.02,2.52,13.26162886,46.37824,12.24032,47.96630671,33.25824,9.70032,34.644,13.12,2.54,13.3636073
03/07/2019 10:00,42.10304,12.74172,43.98883274,38.06304,11.10172,39.649,8.08,3.28,8.720366965,46.24304,14.42172,48.43970227,38.06304,11.10172,39.649,8.18,3.32,8.828068872
03/07/2019 10:30,44.0504,13.9572,46.20866988,42.2304,12.3172,43.99,3.64,3.28,4.899795914,45.9504,15.6372,48.53824558,42.2304,12.3172,43.99,3.72,3.32,4.986060569
03/07/2019 11:00,45.2764,14.8202,47.64022171,43.1664,12.5902,44.965,4.22,4.46,6.140032573,47.2664,17.1102,50.26799691,43.1664,12.5902,44.965,4.1,4.52,6.102491295
03/07/2019 11:30,40.85416,12.35788,42.68231001,36.40416,10.61788,37.921,8.9,3.48,9.556170781,45.36416,14.13788,47.51617265,36.40416,10.61788,37.921,8.96,3.52,9.626629732
03/07/2019 12:00,40.26912,11.66016,41.92327941,33.90912,9.89016,35.322,12.72,3.54,13.20340865,46.66912,13.47016,48.57419039,33.90912,9.89016,35.322,12.76,3.58,13.25269784
03/07/2019 12:30,41.0904,11.8972,42.77808247,35.5104,10.3572,36.99,11.16,3.08,11.57721901,46.7704,13.4772,48.67345515,35.5104,10.3572,36.99,11.26,3.12,11.68426292
03/07/2019 13:00,38.62328,10.24804,39.95973075,32.15328,9.37804,33.493,12.94,1.74,13.056462,45.19328,11.11804,46.54077106,32.15328,9.37804,33.493,13.04,1.74,13.15557676
03/07/2019 13:30,50.05688,14.74284,52.18278036,46.22688,13.48284,48.153,7.66,2.52,8.063870039,54.02688,16.02284,56.35277424,46.22688,13.48284,48.153,7.8,2.54,8.203145738
03/07/2019 14:00,42.0724,11.4432,43.60084481,36.6624,10.6932,38.19,10.82,1.5,10.9234793,47.5624,12.1932,49.10046863,36.6624,10.6932,38.19,10.9,1.5,11.00272693
03/07/2019 14:30,40.68344,11.59392,42.30320639,35.53344,10.36392,37.014,10.3,2.46,10.5896931,45.89344,12.86392,47.66223109,35.53344,10.36392,37.014,10.36,2.5,10.65737303
03/07/2019 15:00,43.81264,12.39952,45.53345495,39.39264,11.48952,41.034,8.84,1.82,9.025408578,48.23264,13.28952,50.02998004,39.39264,11.48952,41.034,8.84,1.8,9.021396788
03/07/2019 15:30,46.63888,12.70884,48.33942223,40.89888,11.92884,42.603,11.48,1.56,11.58550819,52.35888,13.46884,54.06349939,40.89888,11.92884,42.603,11.46,1.54,11.56300999
03/07/2019 16:00,43.32736,12.42548,45.07385803,38.96736,11.36548,40.591,8.72,2.12,8.974006909,47.74736,13.48548,49.61520491,38.96736,11.36548,40.591,8.78,2.12,9.032319746
03/07/2019 16:30,46.0704,10.6422,47.28359311,41.8704,12.2122,43.615,8.4,-3.14,8.967697586,50.4704,14.4722,52.50434124,41.8704,12.2122,43.615,8.6,2.26,8.891996401
03/07/2019 17:00,42.5304,10.6372,43.84044877,35.7504,10.4272,37.24,13.56,0.42,13.56650287,49.3904,10.8072,50.55894762,35.7504,10.4272,37.24,13.64,0.38,13.64529223
03/07/2019 17:30,39.75424,9.81832,40.94873631,30.71424,8.95832,31.994,18.08,1.72,18.16162988,48.87424,10.67832,50.02717115,30.71424,8.95832,31.994,18.16,1.72,18.24127189
03/07/2019 18:00,38.62168,8.96424,39.64835135,27.99168,8.16424,29.158,21.26,1.6,21.32012195,49.35168,9.76424,50.3083363,27.99168,8.16424,29.158,21.36,1.6,21.41984127
03/07/2019 18:30,37.65736,8.12048,38.52296663,26.36736,7.69048,27.466,22.58,0.86,22.59637139,49.04736,8.55048,49.787089,26.36736,7.69048,27.466,22.68,0.86,22.69629926
03/07/2019 19:00,36.07856,6.98208,36.74795141,23.69856,6.91208,24.686,24.76,0.14,24.7603958,48.55856,7.03208,49.06509858,23.69856,6.91208,24.686,24.86,0.12,24.86028962
03/07/2019 19:30,32.6464,5.6402,33.13003605,17.9664,5.2402,18.715,29.36,0.8,29.37089716,47.4464,6.0402,47.82933084,17.9664,5.2402,18.715,29.48,0.8,29.49085282
03/07/2019 20:00,29.17792,3.98856,29.44927209,11.85792,3.45856,12.352,34.64,1.06,34.65621445,46.61792,4.49856,46.83446922,11.85792,3.45856,12.352,34.76,1.04,34.77555463
03/07/2019 20:30,27.35448,2.35964,27.45606448,9.32448,2.71964,9.713,36.06,-0.72,36.0671873,45.50448,1.95964,45.54665618,9.32448,2.71964,9.713,36.18,-0.76,36.18798143
03/07/2019 21:00,26.26784,1.29312,26.29964976,8.30784,2.42312,8.654,35.92,-2.26,35.99102666,44.34784,0.10312,44.34795989,8.30784,2.42312,8.654,36.04,-2.32,36.11459539
03/07/2019 21:30,27.01888,1.05884,27.03961942,9.69888,2.82884,10.103,34.64,-3.54,34.82041355,44.41888,-0.81116,44.42628592,9.69888,2.82884,10.103,34.72,-3.64,34.91028502
03/07/2019 22:00,26.03328,0.64304,26.04122056,8.51328,2.48304,8.868,35.04,-3.68,35.23271207,43.65328,-1.27696,43.67195303,8.51328,2.48304,8.868,35.14,-3.76,35.34058856
03/07/2019 22:30,24.57496,1.30728,24.60970622,7.94496,2.31728,8.276,33.26,-2.02,33.32128449,41.30496,0.23728,41.30564153,7.94496,2.31728,8.276,33.36,-2.08,33.42478123
03/07/2019 23:00,24.12984,0.61412,24.13765361,9.09984,2.65412,9.479,30.06,-4.08,30.33562262,39.27984,3.43412,39.4296717,9.09984,2.65412,9.479,30.18,0.78,30.19007784
