Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/07/2019 23:30,22.78144,1.34792,22.82128166,8.94144,2.60792,9.314,27.68,-2.52,27.79447427,36.72144,0.00792,36.72144085,8.94144,2.60792,9.314,27.78,-2.6,27.90140498
04/07/2019 00:00,20.82016,-0.12412,20.82052997,6.98016,2.03588,7.271,27.68,-4.32,28.01508165,34.76016,-2.38412,34.84182474,6.98016,2.03588,7.271,27.78,-4.42,28.12942943
04/07/2019 00:30,19.74264,-1.34048,19.78809543,5.55264,1.61952,5.784,28.38,-5.92,28.99087443,34.01264,-4.46048,34.30387094,5.55264,1.61952,5.784,28.46,-6.08,29.10219923
04/07/2019 01:00,19.36088,-1.47516,19.41699697,5.81088,1.69484,6.053,27.1,-6.34,27.83173728,32.99088,-4.78516,33.33610534,5.81088,1.69484,6.053,27.18,-6.48,27.94177518
04/07/2019 01:30,19.04096,-1.78972,19.12488576,5.04096,1.47028,5.251,28,-6.52,28.7490939,33.12096,-5.20972,33.52818477,5.04096,1.47028,5.251,28.08,-6.68,28.86362417
04/07/2019 02:00,17.68616,-2.23612,17.82695959,3.23616,0.94388,3.371,28.9,-6.36,29.59154609,32.23616,-5.57612,32.71487622,3.23616,0.94388,3.371,29,-6.52,29.72390284
04/07/2019 02:30,16.4424,-2.5668,16.6415438,1.8624,0.5432,1.94,29.16,-6.22,29.81600241,31.1424,-5.8368,31.6846542,1.8624,0.5432,1.94,29.28,-6.38,29.96702855
04/07/2019 03:00,17.62936,-2.09852,17.75381988,3.63936,1.06148,3.791,27.98,-6.32,28.68488801,31.71936,-5.41852,32.17884643,3.63936,1.06148,3.791,28.08,-6.48,28.81799438
04/07/2019 03:30,17.01944,-2.27808,17.17122554,2.74944,0.80192,2.864,28.54,-6.16,29.1972122,31.36944,-5.51808,31.85107491,2.74944,0.80192,2.864,28.62,-6.32,29.30950017
04/07/2019 04:00,16.61272,-2.37504,16.78163522,2.14272,0.62496,2.232,28.94,-6,29.55543266,31.18272,-5.51504,31.66666532,2.14272,0.62496,2.232,29.04,-6.14,29.68200128
04/07/2019 04:30,15.70376,-2.55932,15.91094582,0.89376,0.26068,0.931,29.62,-5.64,30.15218068,30.63376,-5.51932,31.12700026,0.89376,0.26068,0.931,29.74,-5.78,30.29646844
04/07/2019 05:00,14.88192,-2.56444,15.10125476,0.12192,0.03556,0.127,29.52,-5.2,29.97449583,29.74192,-5.30444,30.21123779,0.12192,0.03556,0.127,29.62,-5.34,30.0975082
04/07/2019 05:30,15.46352,-2.36564,15.64342365,0.80352,0.23436,0.837,29.32,-5.2,29.77754859,30.22352,-5.10564,30.65173276,0.80352,0.23436,0.837,29.42,-5.34,29.90070233
04/07/2019 06:00,17.0024,-2.0268,17.12277793,2.1024,0.6132,2.19,29.8,-5.28,30.2641438,32.0424,-4.8068,32.40093709,2.1024,0.6132,2.19,29.94,-5.42,30.42663307
04/07/2019 06:30,19.20128,-1.11796,19.23379807,2.92128,0.85204,3.043,32.56,-3.94,32.7975182,35.58128,-3.18796,35.72380964,2.92128,0.85204,3.043,32.66,-4.04,32.9089228
04/07/2019 07:00,22.13584,-0.68288,22.14637075,4.99584,1.45712,5.204,34.28,-4.28,34.54615463,39.35584,-2.92288,39.46422899,4.99584,1.45712,5.204,34.36,-4.38,34.63804267
04/07/2019 07:30,27.16136,1.70248,27.21466361,10.43136,3.04248,10.866,33.46,-2.68,33.56715657,44.01136,5.22248,44.32013207,10.43136,3.04248,10.866,33.58,2.18,33.65068796
04/07/2019 08:00,30.07,3.945,30.32767589,14.76,4.305,15.375,30.62,-0.72,30.62846389,45.48,3.565,45.61950926,14.76,4.305,15.375,30.72,-0.74,30.72891147
04/07/2019 08:30,33.68712,6.25416,34.26275779,20.99712,6.12416,21.872,25.38,0.26,25.38133172,46.49712,6.36416,46.93063712,20.99712,6.12416,21.872,25.5,0.24,25.50112939
04/07/2019 09:00,38.0724,8.7182,39.05783728,28.3824,8.2782,29.565,19.38,0.88,19.39996907,47.8624,9.1782,48.73447126,28.3824,8.2782,29.565,19.48,0.9,19.50077947
04/07/2019 09:30,40.016,10.398,41.34487465,32.496,9.478,33.85,15.04,1.84,15.15213516,47.616,11.338,48.94725426,32.496,9.478,33.85,15.12,1.86,15.23397519
04/07/2019 10:00,42.11512,11.77816,43.73109175,36.40512,10.61816,37.922,11.42,2.32,11.65327422,47.92512,12.95816,49.64605762,36.40512,10.61816,37.922,11.52,2.34,11.75525414
04/07/2019 10:30,45.71872,13.80296,47.75691639,42.55872,12.41296,44.332,6.32,2.78,6.904404391,48.97872,15.21296,51.28692977,42.55872,12.41296,44.332,6.42,2.8,7.004027413
04/07/2019 11:00,46.59152,14.94336,48.92927287,44.89152,13.09336,46.762,3.4,3.7,5.024937811,48.39152,16.83336,51.2357416,44.89152,13.09336,46.762,3.5,3.74,5.122265124
04/07/2019 11:30,48.472,15.686,50.94688783,47.232,13.776,49.2,2.48,3.82,4.554426418,49.772,17.636,52.80417105,47.232,13.776,49.2,2.54,3.86,4.620735872
04/07/2019 12:00,50.35912,16.63516,53.03554954,50.34912,14.68516,52.447,0.02,3.9,3.900051282,50.42912,18.64516,53.76558505,50.34912,14.68516,52.447,0.08,3.96,3.960807998
04/07/2019 12:30,51.71272,16.43996,54.2630417,52.90272,15.42996,55.107,-2.38,2.02,3.121666222,50.70272,17.42996,53.61501022,52.90272,15.42996,55.107,-2.2,2,2.973213749
04/07/2019 13:00,51.5796,16.1128,54.03774107,53.5296,15.6128,55.76,-3.9,1,4.026164428,49.7296,16.5928,52.42474729,53.5296,15.6128,55.76,-3.8,0.98,3.924334338
04/07/2019 13:30,52.64272,17.35996,55.43125635,55.30272,16.12996,57.607,-5.32,2.46,5.86122854,50.08272,18.60996,53.42854531,55.30272,16.12996,57.607,-5.22,2.48,5.779169491
04/07/2019 14:00,52.3616,17.1888,55.11072491,55.1616,16.0888,57.46,-5.6,2.2,6.016643583,49.6416,18.3088,52.9103072,55.1616,16.0888,57.46,-5.52,2.22,5.949689068
04/07/2019 14:30,51.80568,16.93124,54.50225104,54.17568,15.80124,56.433,-4.74,2.26,5.251209385,49.53568,18.08124,52.73248366,54.17568,15.80124,56.433,-4.64,2.28,5.169912959
04/07/2019 15:00,50.8416,15.8238,53.24716835,52.4016,15.2838,54.585,-3.12,1.08,3.301635958,49.3616,16.3438,51.99699369,52.4016,15.2838,54.585,-3.04,1.06,3.219503067
04/07/2019 15:30,49.31608,14.89844,51.51736854,49.36608,14.39844,51.423,-0.1,1,1.004987562,49.38608,15.37844,51.725055,49.36608,14.39844,51.423,0.02,0.98,0.98020406
04/07/2019 16:00,47.53256,12.87908,49.24647157,44.12256,12.86908,45.961,6.82,0.02,6.820029325,50.96256,12.88908,52.5672037,44.12256,12.86908,45.961,6.84,0.02,6.84002924
04/07/2019 16:30,44.68832,10.91576,46.00217126,38.96832,11.36576,40.592,11.44,-0.9,11.47534749,50.50832,10.42576,51.5731215,38.96832,11.36576,40.592,11.54,-0.94,11.57822093
04/07/2019 17:00,43.41232,9.72276,44.48776899,35.39232,10.32276,36.867,16.04,-1.2,16.08482515,51.51232,9.08276,52.30693683,35.39232,10.32276,36.867,16.12,-1.24,16.16762196
04/07/2019 17:30,42.21248,8.65864,43.09136241,32.29248,9.41864,33.638,19.84,-1.52,19.89814062,52.21248,7.85864,52.8005804,32.29248,9.41864,33.638,19.92,-1.56,19.98099097
04/07/2019 18:00,38.062,6.901,38.68254962,24.792,7.231,25.825,26.54,-0.66,26.54820521,51.432,6.991,51.90495839,24.792,7.231,25.825,26.64,-0.24,26.64108106
04/07/2019 18:30,35.59672,7.18696,36.3149951,21.48672,6.26696,22.382,28.22,1.84,28.27992221,49.78672,8.12696,50.44566351,21.48672,6.26696,22.382,28.3,1.86,28.36105781
04/07/2019 19:00,31.82,5.08,32.22295455,15.12,4.41,15.75,33.4,1.34,33.42686943,48.62,5.77,48.96118156,15.12,4.41,15.75,33.5,1.36,33.52759461
04/07/2019 19:30,28.6712,3.3366,28.86469485,9.6912,2.8266,10.095,37.96,1.02,37.97370143,47.7712,3.8666,47.92742581,9.6912,2.8266,10.095,38.08,1.04,38.09419903
04/07/2019 20:00,26.70192,2.43556,26.81276719,6.60192,1.92556,6.877,40.2,1.02,40.21293822,46.92192,2.88556,47.01056299,6.60192,1.92556,6.877,40.32,0.96,40.33142695
04/07/2019 20:30,24.79224,1.07732,24.81563585,3.76224,1.09732,3.919,42.06,-0.04,42.06001902,45.92224,1.03732,45.93395432,3.76224,1.09732,3.919,42.16,-0.06,42.16004269
04/07/2019 21:00,23.68984,0.37912,23.69287343,2.73984,0.79912,2.854,41.9,-0.84,41.9084192,44.69984,-0.08088,44.69991317,2.73984,0.79912,2.854,41.96,-0.88,41.96922682
04/07/2019 21:30,23.87144,1.05292,23.89464978,3.30144,0.96292,3.439,41.14,0.18,41.14039378,44.54144,1.08292,44.55460238,3.30144,0.96292,3.439,41.24,0.12,41.24017459
04/07/2019 22:00,24.80104,0.30072,24.80286309,5.83104,1.70072,6.074,37.94,-2.8,38.04318073,43.89104,0.08072,43.89111423,5.83104,1.70072,6.074,38.06,-1.62,38.09446154
04/07/2019 22:30,25.49168,0.99424,25.51106157,8.79168,2.56424,9.158,33.4,-3.14,33.54727411,42.29168,-0.65576,42.29676369,8.79168,2.56424,9.158,33.5,-3.22,33.65439644
04/07/2019 23:00,22.55976,0.25868,22.56124302,5.54976,1.61868,5.781,34.02,-2.72,34.12856282,39.62976,-1.18132,39.64736302,5.54976,1.61868,5.781,34.08,-2.8,34.19483002
04/07/2019 23:30,21.752,0.971,21.77366173,6.312,1.841,6.575,30.88,-1.74,30.92898317,37.272,0.041,37.27202255,6.312,1.841,6.575,30.96,-1.8,31.01228144
05/07/2019 00:00,19.85904,-0.13528,19.85950076,4.67904,1.36472,4.874,30.36,-3,30.50786128,35.09904,-1.73528,35.14190953,4.67904,1.36472,4.874,30.42,-3.1,30.57754732
05/07/2019 00:30,18.26608,-1.31656,18.31346523,2.92608,0.85344,3.048,30.68,-4.34,30.9854482,33.68608,-3.58656,33.87647264,2.92608,0.85344,3.048,30.76,-4.44,31.0787902
05/07/2019 01:00,17.49888,-0.52116,17.506639,2.97888,0.86884,3.103,29.04,-2.78,29.17276127,32.07888,-1.99116,32.14061699,2.97888,0.86884,3.103,29.1,-2.86,29.2402052
05/07/2019 01:30,18.55104,-0.03428,18.55107167,4.99104,1.45572,5.199,27.12,-2.98,27.28323295,32.19104,-1.60428,32.23099084,4.99104,1.45572,5.199,27.2,-3.06,27.37158381
05/07/2019 02:00,18.25624,-0.82568,18.27490209,4.50624,1.31432,4.694,27.5,-4.28,27.83106897,32.06624,-3.06568,32.21245321,4.50624,1.31432,4.694,27.56,-4.38,27.90587752
05/07/2019 02:30,17.14264,-1.00048,17.17181022,3.39264,0.98952,3.534,27.5,-3.98,27.78651471,30.95264,-3.11048,31.10853595,3.39264,0.98952,3.534,27.56,-4.1,27.86330203
05/07/2019 03:00,17.92424,-0.45668,17.93005678,5.15424,1.50332,5.369,25.54,-3.92,25.83907893,30.79424,-2.53668,30.89854305,5.15424,1.50332,5.369,25.64,-4.04,25.95633256
05/07/2019 03:30,18.55912,0.07016,18.55925261,6.78912,1.98016,7.072,23.54,-3.82,23.84793492,30.40912,-1.93984,30.47092973,6.78912,1.98016,7.072,23.62,-3.92,23.94307416
05/07/2019 04:00,20.11064,0.94852,20.13299609,9.80064,2.85852,10.209,20.62,-3.82,20.97085597,30.50064,-1.06148,30.51910517,9.80064,2.85852,10.209,20.7,-3.92,21.06789975
05/07/2019 04:30,19.92816,0.87488,19.94735511,9.54816,2.78488,9.946,20.76,-3.82,21.10852908,30.38816,-1.13512,30.40935326,9.54816,2.78488,9.946,20.84,-3.92,21.20547099
05/07/2019 05:00,20.02136,1.30748,20.06400658,10.07136,2.93748,10.491,19.9,-3.26,20.16525725,30.07136,-0.42252,30.07432818,10.07136,2.93748,10.491,20,-3.36,20.28027613
05/07/2019 05:30,20.9984,1.8762,21.0820523,11.6784,3.4062,12.165,18.64,-3.06,18.88949973,30.4184,0.2462,30.41939633,11.6784,3.4062,12.165,18.74,-3.16,19.00455735
05/07/2019 06:00,21.81432,2.25376,21.93043527,11.94432,3.48376,12.442,19.74,-2.46,19.89269213,31.78432,0.94376,31.79832827,11.94432,3.48376,12.442,19.84,-2.54,20.00192991
05/07/2019 06:30,24.62984,2.08912,24.71828151,13.77984,4.01912,14.354,21.7,-3.86,22.0406352,35.55984,0.05912,35.55988914,13.77984,4.01912,14.354,21.78,-3.96,22.13707298
05/07/2019 07:00,26.63664,2.30152,26.73588571,14.33664,4.18152,14.934,24.6,-3.76,24.88569067,39.03664,0.32152,39.03796406,14.33664,4.18152,14.934,24.7,-3.86,24.999792
05/07/2019 07:30,30.18936,4.34148,30.49993288,17.79936,5.19148,18.541,24.78,-1.7,24.8382447,42.65936,7.67148,43.34365699,17.79936,5.19148,18.541,24.86,2.48,24.98339449
05/07/2019 08:00,36.12896,7.82928,36.9675449,26.80896,7.81928,27.926,18.64,0.02,18.64001073,45.54896,7.79928,46.21186564,26.80896,7.81928,27.926,18.74,-0.02,18.74001067
05/07/2019 08:30,42.33152,11.63836,43.90226656,37.57152,10.95836,39.137,9.52,1.36,9.616652224,47.19152,12.31836,48.77275421,37.57152,10.95836,39.137,9.62,1.36,9.715657466
05/07/2019 09:00,45.9216,13.5488,47.87863123,44.1216,12.8688,45.96,3.6,1.36,3.848324311,47.8416,14.2288,49.91269818,44.1216,12.8688,45.96,3.72,1.36,3.960807998
05/07/2019 09:30,48.07112,14.56616,50.22952912,47.78112,13.93616,49.772,0.58,1.26,1.387083271,48.48112,15.17616,50.80093335,47.78112,13.93616,49.772,0.7,1.24,1.423938201
05/07/2019 10:00,47.94936,14.32648,50.04387229,46.95936,13.69648,48.916,1.98,1.26,2.346912866,49.01936,14.93648,51.24447375,46.95936,13.69648,48.916,2.06,1.24,2.40441261
05/07/2019 10:30,48.41064,14.80852,50.62491807,48.44064,14.12852,50.459,-0.06,1.36,1.361322886,48.46064,15.48852,50.87561185,48.44064,14.12852,50.459,0.02,1.36,1.360147051
05/07/2019 11:00,49.98416,15.84288,52.43484622,51.40416,14.99288,53.546,-2.84,1.7,3.30992447,48.60416,16.69288,51.39082225,51.40416,14.99288,53.546,-2.8,1.7,3.275667871
05/07/2019 11:30,51.22488,16.72684,53.88669138,53.47488,15.59684,55.703,-4.5,2.26,5.035633029,49.07488,17.87684,52.22954389,53.47488,15.59684,55.703,-4.4,2.28,4.955643248
05/07/2019 12:00,51.4616,16.5838,54.06772325,53.6016,15.6338,55.835,-4.28,1.9,4.682776954,49.4216,17.5338,52.43976248,53.6016,15.6338,55.835,-4.18,1.9,4.59155747
05/07/2019 12:30,52.22368,17.13524,54.96298029,54.70368,15.95524,56.983,-4.96,2.36,5.492831692,49.84368,18.33524,53.10907137,54.70368,15.95524,56.983,-4.86,2.38,5.411469301
05/07/2019 13:00,51.78304,16.93672,54.48243493,54.26304,15.82672,56.524,-4.96,2.22,5.434151268,49.40304,18.04672,52.59604989,54.26304,15.82672,56.524,-4.86,2.22,5.343032847
05/07/2019 13:30,51.29192,16.69056,53.93918659,54.00192,15.75056,56.252,-5.42,1.88,5.736793529,48.68192,16.97056,51.55510878,54.00192,15.75056,56.252,-5.32,1.22,5.458094906
05/07/2019 14:00,50.81968,16.46824,53.42137029,53.71968,15.66824,55.958,-5.8,1.6,6.016643583,47.99968,17.26824,51.01138493,53.71968,15.66824,55.958,-5.72,1.6,5.939562273
05/07/2019 14:30,50.82752,16.40636,53.40978785,54.22752,15.81636,56.487,-6.8,1.18,6.901622998,47.54752,16.97636,50.48726034,54.22752,15.81636,56.487,-6.68,1.16,6.779970501
05/07/2019 15:00,50.20256,16.22408,52.75905422,53.60256,15.63408,55.836,-6.8,1.18,6.901622998,46.92256,16.79408,49.83741326,53.60256,15.63408,55.836,-6.68,1.16,6.779970501
05/07/2019 15:30,46.9792,14.6956,49.22403775,48.4992,14.1456,50.52,-3.04,1.1,3.232893441,45.5992,15.2456,48.08030116,48.4992,14.1456,50.52,-2.9,1.1,3.101612484
05/07/2019 16:00,44.94624,13.06432,46.80641994,44.58624,13.00432,46.444,0.72,0.12,0.729931504,45.32624,13.08432,47.17698022,44.58624,13.00432,46.444,0.74,0.08,0.744311763
05/07/2019 16:30,44.48672,11.78696,46.02174141,41.64672,12.14696,43.382,5.68,-0.72,5.725451947,47.40672,11.42696,48.76445956,41.64672,12.14696,43.382,5.76,-0.72,5.804825579
05/07/2019 17:00,43.06224,10.67732,44.36622224,37.84224,11.03732,39.419,10.44,-0.72,10.46479813,48.38224,10.31732,49.47007418,37.84224,11.03732,39.419,10.54,-0.72,10.56456341
05/07/2019 17:30,41.60536,9.70448,42.72215951,35.05536,10.22448,36.516,13.1,-1.04,13.1412176,48.25536,9.14448,49.11416581,35.05536,10.22448,36.516,13.2,-1.08,13.24410812
05/07/2019 18:00,38.17944,7.64192,38.93672534,28.42944,8.29192,29.614,19.5,-1.3,19.54328529,48.02944,6.93192,48.52709163,28.42944,8.29192,29.614,19.6,-1.36,19.64712702
05/07/2019 18:30,34.45264,5.78452,34.93486904,22.47264,6.55452,23.409,23.96,-1.54,24.00943981,46.53264,4.95452,46.79566063,22.47264,6.55452,23.409,24.06,-1.6,24.11314165
05/07/2019 19:00,30.79056,3.68808,31.01065171,15.97056,4.65808,16.636,29.64,-1.94,29.70342068,45.71056,2.65808,45.78777877,15.97056,4.65808,16.636,29.74,-2,29.80717363
05/07/2019 19:30,28.16344,2.09392,28.24117302,10.81344,3.15392,11.264,34.7,-2.12,34.76470049,45.61344,0.97392,45.62383619,10.81344,3.15392,11.264,34.8,-2.18,34.86821475
05/07/2019 20:00,26.35552,0.83536,26.36875539,6.87552,2.00536,7.162,38.96,-2.34,39.03020881,45.91552,-0.39464,45.91721592,6.87552,2.00536,7.162,39.04,-2.4,39.11370092
05/07/2019 20:30,24.75776,-0.39732,24.76094795,5.35776,1.56268,5.581,38.8,-3.92,38.99751787,44.25776,-2.45732,44.32592629,5.35776,1.56268,5.581,38.9,-4.02,39.10716558
05/07/2019 21:00,22.21504,-0.93728,22.23480371,2.13504,0.62272,2.224,40.16,-3.12,40.2810129,42.39504,-2.59728,42.47452507,2.13504,0.62272,2.224,40.26,-3.22,40.38856274
05/07/2019 21:30,21.11784,-1.40688,21.16465161,0.86784,0.25312,0.904,40.5,-3.32,40.63585117,41.48784,-3.16688,41.60853274,0.86784,0.25312,0.904,40.62,-3.42,40.76371916
05/07/2019 22:00,20.6812,-1.9784,20.77561311,0.6912,0.2016,0.72,39.98,-4.36,40.21703619,40.7712,-4.2584,40.99298379,0.6912,0.2016,0.72,40.08,-4.46,40.32738524
05/07/2019 22:30,20.07256,-2.37092,20.21209852,0.68256,0.19908,0.711,38.78,-5.14,39.11915132,39.70256,-0.68092,39.70839864,0.68256,0.19908,0.711,39.02,-0.88,39.02992185
05/07/2019 23:00,21.32336,-0.62152,21.33241592,4.62336,1.34848,4.816,33.4,-3.94,33.63158634,38.10336,-2.69152,38.19830262,4.62336,1.34848,4.816,33.48,-4.04,33.72287058
05/07/2019 23:30,26.6252,5.0536,27.10055623,16.9152,4.9336,17.62,19.42,0.24,19.42148295,36.4552,5.3936,36.8520356,16.9152,4.9336,17.62,19.54,0.46,19.54541378
06/07/2019 00:00,23.33096,1.58028,23.38441745,13.20096,3.85028,13.751,20.26,-4.54,20.76244687,33.56096,-0.80972,33.57072657,13.20096,3.85028,13.751,20.36,-4.66,20.88648367
06/07/2019 00:30,20.068,1.024,20.09410859,9.168,2.674,9.55,21.8,-3.3,22.04835595,31.068,-0.706,31.07602066,9.168,2.674,9.55,21.9,-3.38,22.15929602
06/07/2019 01:00,19.81464,1.35052,19.86061083,9.70464,2.83052,10.109,20.22,-2.96,20.43550831,30.02464,-0.22948,30.02551695,9.70464,2.83052,10.109,20.32,-3.06,20.5491119
06/07/2019 01:30,18.03824,0.10532,18.03854746,6.97824,2.03532,7.269,22.12,-3.86,22.45426463,29.17824,-1.94468,29.242973,6.97824,2.03532,7.269,22.2,-3.98,22.55394422
06/07/2019 02:00,16.80504,-1.76728,16.89771132,4.53504,1.32272,4.724,24.54,-6.18,25.30620477,29.17504,-5.01728,29.6033116,4.53504,1.32272,4.724,24.64,-6.34,25.44258635
06/07/2019 02:30,14.72768,-2.72276,14.97724875,1.56768,0.45724,1.633,26.32,-6.36,27.07751835,27.94768,-6.06276,28.59772502,1.56768,0.45724,1.633,26.38,-6.52,27.17378884
06/07/2019 03:00,13.96176,-2.49032,14.18211677,1.06176,0.30968,1.106,25.8,-5.6,26.40075756,26.98176,-5.45032,27.52673902,1.06176,0.30968,1.106,25.92,-5.76,26.55228804
06/07/2019 03:30,14.60048,-1.64236,14.69256147,2.46048,0.71764,2.563,24.28,-4.72,24.73452648,26.82048,-4.12236,27.13543807,2.46048,0.71764,2.563,24.36,-4.84,24.83616718
06/07/2019 04:00,16.19072,-1.84104,16.29505577,4.83072,1.40896,5.032,22.72,-6.5,23.63151286,27.65072,-5.27104,28.14864436,4.83072,1.40896,5.032,22.82,-6.68,23.77761132
06/07/2019 04:30,15.85872,-1.72204,15.951941,5.23872,1.52796,5.457,21.24,-6.5,22.21232991,26.55872,-5.19204,27.06146499,5.23872,1.52796,5.457,21.32,-6.72,22.35398846
06/07/2019 05:00,14.97568,-1.44876,15.04559394,4.49568,1.31124,4.683,20.96,-5.52,21.6746857,25.55568,-4.34876,25.92304947,4.49568,1.31124,4.683,21.06,-5.66,21.80731987
06/07/2019 05:30,14.52424,-2.10168,14.67551043,3.35424,0.97832,3.494,22.34,-6.16,23.17371787,25.77424,-5.34168,26.32194888,3.35424,0.97832,3.494,22.42,-6.32,23.29375023
06/07/2019 06:00,15.92432,-1.52124,15.99681651,5.34432,1.55876,5.567,21.16,-6.16,22.03840285,26.60432,-4.76124,27.02700962,5.34432,1.55876,5.567,21.26,-6.32,22.17949503
06/07/2019 06:30,17.81616,-1.40612,17.87156206,6.11616,1.78388,6.371,23.4,-6.38,24.25416253,29.61616,-4.75612,29.99562652,6.11616,1.78388,6.371,23.5,-6.54,24.39306459
06/07/2019 07:00,19.62968,-0.93676,19.65201914,7.27968,2.12324,7.583,24.7,-6.12,25.44689372,32.07968,-4.13676,32.3453034,7.27968,2.12324,7.583,24.8,-6.26,25.57787325
06/07/2019 07:30,20.01096,-0.18972,20.01185933,6.96096,2.03028,7.251,26.1,-4.44,26.47496176,33.14096,-2.52972,33.23736923,6.96096,2.03028,7.251,26.18,-4.56,26.57416038
06/07/2019 08:00,23.784,1.042,23.80681457,11.184,3.262,11.65,25.2,-4.44,25.58815351,36.484,-1.298,36.50708233,11.184,3.262,11.65,25.3,-4.56,25.70765645
06/07/2019 08:30,28.32584,2.12212,28.40522144,16.39584,4.78212,17.079,23.86,-5.32,24.44589945,40.33584,-0.67788,40.34153579,16.39584,4.78212,17.079,23.94,-5.46,24.55473885
06/07/2019 09:00,28.244,1.897,28.30763404,15.624,4.557,16.275,25.24,-5.32,25.79457307,40.944,-0.903,40.9539564,15.624,4.557,16.275,25.32,-5.46,25.90200764
06/07/2019 09:30,30.06856,3.30708,30.24987733,18.77856,5.47708,19.561,22.58,-4.34,22.99330337,41.49856,5.73708,41.89325207,18.77856,5.47708,19.561,22.72,0.26,22.72148763
06/07/2019 10:00,30.26936,3.92648,30.52296512,18.15936,5.29648,18.916,24.22,-2.74,24.37449487,42.47936,2.49648,42.55265489,18.15936,5.29648,18.916,24.32,-2.8,24.48065359
06/07/2019 10:30,30.9208,4.3344,31.22311477,19.6608,5.7344,20.48,22.52,-2.8,22.69339992,42.2608,2.8544,42.35708696,19.6608,5.7344,20.48,22.6,-2.88,22.78276542
06/07/2019 11:00,30.4796,3.9628,30.73613183,18.4896,5.3928,19.26,23.98,-2.86,24.14994824,42.5696,2.4528,42.64020488,18.4896,5.3928,19.26,24.08,-2.94,24.25881283
06/07/2019 11:30,29.35328,3.41304,29.55103871,16.43328,4.79304,17.118,25.84,-2.76,25.98698136,42.37328,1.95304,42.41826521,16.43328,4.79304,17.118,25.94,-2.84,26.09500335
06/07/2019 12:00,29.67888,3.41884,29.87514661,16.65888,4.85884,17.353,26.04,-2.88,26.1987786,42.79888,1.91884,42.84187293,16.65888,4.85884,17.353,26.14,-2.94,26.30481325
06/07/2019 12:30,31.48,4.65,31.82157916,20.16,5.88,21,22.64,-2.46,22.77325624,42.9,3.34,43.02982222,20.16,5.88,21,22.74,-2.54,22.88141604
06/07/2019 13:00,29.56016,3.53588,29.77088354,17.06016,4.97588,17.771,25,-2.88,25.16534125,42.14016,2.01588,42.18834978,17.06016,4.97588,17.771,25.08,-2.96,25.25406898
06/07/2019 13:30,28.66176,3.45468,28.86921025,16.06176,4.68468,16.731,25.2,-2.46,25.31978673,41.36176,2.14468,41.41732539,16.06176,4.68468,16.731,25.3,-2.54,25.42718231
06/07/2019 14:00,26.33144,2.57792,26.45733176,12.54144,3.65792,13.064,27.58,-2.16,27.66445373,40.22144,1.43792,40.24713468,12.54144,3.65792,13.064,27.68,-2.22,27.76888186
06/07/2019 14:30,25.78624,2.95932,25.95549553,12.30624,3.58932,12.819,26.96,-1.26,26.98942756,39.38624,2.32932,39.4550584,12.30624,3.58932,12.819,27.08,-1.26,27.1092973
06/07/2019 15:00,24.1044,2.1042,24.19606904,9.3744,2.7342,9.765,29.46,-1.26,29.4869327,38.9144,1.4142,38.94008846,9.3744,2.7342,9.765,29.54,-1.32,29.56947751
06/07/2019 15:30,25.18368,2.79524,25.33833272,11.26368,3.28524,11.733,27.84,-0.98,27.85724322,39.20368,2.28524,39.27022851,11.26368,3.28524,11.733,27.94,-1,27.95788976
06/07/2019 16:00,22.45776,14.33268,26.64163471,7.03776,2.05268,7.331,30.84,24.56,39.42460146,37.97776,66.59268,76.66091106,7.03776,2.05268,7.331,30.94,64.54,71.57300608
06/07/2019 16:30,21.66744,0.76092,21.68079693,7.71744,2.25092,8.039,27.9,-2.98,28.05869562,35.71744,-0.80908,35.72660256,7.71744,2.25092,8.039,28,-3.06,28.16671085
06/07/2019 17:00,21.85848,0.66664,21.86864323,6.70848,1.95664,6.988,30.3,-2.58,30.40964321,37.08848,-0.70336,37.09514879,6.70848,1.95664,6.988,30.38,-2.66,30.49622928
06/07/2019 17:30,21.66464,0.04552,21.66468782,5.02464,1.46552,5.234,33.28,-2.84,33.40095807,38.38464,-1.45448,38.41218687,5.02464,1.46552,5.234,33.36,-2.92,33.48754993
06/07/2019 18:00,21.92416,-0.04212,21.92420046,4.72416,1.37788,4.921,34.4,-2.84,34.51703348,39.18416,-1.54212,39.21449386,4.72416,1.37788,4.921,34.46,-2.92,34.58349317
06/07/2019 18:30,22.12296,-0.77872,22.13666109,3.91296,1.14128,4.076,36.42,-3.84,36.62187871,40.39296,-2.79872,40.48980182,3.91296,1.14128,4.076,36.48,-3.94,36.69215175
06/07/2019 19:00,22.90456,-0.50992,22.91023542,4.83456,1.41008,5.036,36.14,-3.84,36.34343407,41.07456,-2.52992,41.15239938,4.83456,1.41008,5.036,36.24,-3.94,36.45354852
06/07/2019 19:30,20.78896,0.73928,20.80210068,4.24896,1.23928,4.426,33.08,-1,33.09511142,37.42896,0.19928,37.4294905,4.24896,1.23928,4.426,33.18,-1.04,33.19629497
06/07/2019 20:00,19.84416,-0.15212,19.84474305,4.48416,1.30788,4.671,30.72,-2.92,30.85846399,35.28416,-3.71212,35.47889206,4.48416,1.30788,4.671,30.8,-5.02,31.20641601
06/07/2019 20:30,19.4204,-1.1528,19.45458517,4.3104,1.2572,4.49,30.22,-4.82,30.60197379,34.6304,-1.3428,34.65642388,4.3104,1.2572,4.49,30.32,-2.6,30.43127339
06/07/2019 21:00,19.20496,-1.73772,19.28341669,2.30496,0.67228,2.401,33.8,-4.82,34.14194488,36.20496,-4.24772,36.45328866,2.30496,0.67228,2.401,33.9,-4.92,34.25516603
06/07/2019 21:30,19.84736,0.41548,19.8517083,3.68736,1.07548,3.841,32.32,-1.32,32.34694421,36.16736,0.83548,36.17700867,3.68736,1.07548,3.841,32.48,-0.24,32.48088669
06/07/2019 22:00,21.36392,-1.30344,21.40364533,6.67392,1.94656,6.952,29.38,-6.5,30.09043702,36.15392,-4.71344,36.45987449,6.67392,1.94656,6.952,29.48,-6.66,30.22293831
06/07/2019 22:30,21.20832,-1.72924,21.27870081,6.68832,1.95076,6.967,29.04,-7.36,29.95815749,35.82832,-5.58924,36.26166182,6.68832,1.95076,6.967,29.14,-7.54,30.09968771
06/07/2019 23:00,19.47704,-1.41128,19.52810279,5.20704,1.51872,5.424,28.54,-5.86,29.13539428,33.84704,-4.48128,34.14240746,5.20704,1.51872,5.424,28.64,-6,29.26174294
06/07/2019 23:30,18.54568,-0.82376,18.56396583,5.33568,1.55624,5.558,26.42,-4.76,26.84537204,31.85568,-3.34376,32.03068965,5.33568,1.55624,5.558,26.52,-4.9,26.96887836
07/07/2019 00:00,18.57256,-0.03592,18.57259474,7.04256,2.05408,7.336,23.06,-4.18,23.4357846,30.20256,-2.24592,30.28595033,7.04256,2.05408,7.336,23.16,-4.3,23.55579759
07/07/2019 00:30,18.60608,0.00344,18.60608032,8.44608,2.46344,8.798,20.32,-4.92,20.9071471,28.84608,-2.59656,28.96270801,8.44608,2.46344,8.798,20.4,-5.06,21.01817309
07/07/2019 01:00,17.78824,0.46032,17.79419503,7.81824,2.28032,8.144,19.94,-3.64,20.26951405,27.85824,-1.45968,27.896455,7.81824,2.28032,8.144,20.04,-3.74,20.386005
07/07/2019 01:30,16.69872,-0.76704,16.71632735,6.07872,1.77296,6.332,21.24,-5.08,21.8390476,27.39872,-3.42704,27.61221579,6.07872,1.77296,6.332,21.32,-5.2,21.94498576
07/07/2019 02:00,16.18272,-1.35004,16.23893576,5.14272,1.49996,5.357,22.08,-5.7,22.80386809,27.32272,-4.34004,27.66526659,5.14272,1.49996,5.357,22.18,-5.84,22.93595431
07/07/2019 02:30,16.35376,-0.92432,16.37986061,6.29376,1.83568,6.556,20.12,-5.52,20.86348005,26.49376,-3.82432,26.76835337,6.29376,1.83568,6.556,20.2,-5.66,20.97797893
07/07/2019 03:00,15.0272,-1.2054,15.07546779,4.7472,1.3846,4.945,20.56,-5.18,21.20249985,25.4072,-3.9354,25.71017668,4.7472,1.3846,4.945,20.66,-5.32,21.33396353
07/07/2019 03:30,14.72496,-1.00272,14.75906143,4.34496,1.26728,4.526,20.76,-4.54,21.25062823,25.20496,-3.39272,25.43227394,4.34496,1.26728,4.526,20.86,-4.66,21.37417133
07/07/2019 04:00,15.47592,-0.38244,15.4806447,5.78592,1.68756,6.027,19.38,-4.14,19.8172652,25.24592,-2.59244,25.37867652,5.78592,1.68756,6.027,19.46,-4.28,19.92510979
07/07/2019 04:30,15.53456,-0.10992,15.53494888,6.03456,1.76008,6.286,19,-3.74,19.36459656,25.11456,-2.09992,25.20219808,6.03456,1.76008,6.286,19.08,-3.86,19.46653539
07/07/2019 05:00,13.89688,-0.81216,13.92059186,3.62688,1.05784,3.778,20.54,-3.74,20.87772018,24.26688,-2.80216,24.42813062,3.62688,1.05784,3.778,20.64,-3.86,20.99783798
07/07/2019 05:30,13.16736,-1.15452,13.21787751,2.24736,0.65548,2.341,21.84,-3.62,22.13797642,24.16736,-3.06452,24.36088201,2.24736,0.65548,2.341,21.92,-3.72,22.23341629
07/07/2019 06:00,14.16024,-2.09868,14.31491721,3.57024,1.04132,3.719,21.18,-6.28,22.09141915,24.87024,-4.15868,25.21553999,3.57024,1.04132,3.719,21.3,-5.2,21.92555587
07/07/2019 06:30,16.31056,-2.33692,16.4771224,5.77056,1.68308,6.011,21.08,-8.04,22.56120564,26.95056,-6.55692,27.73672447,5.77056,1.68308,6.011,21.18,-8.24,22.72641635
07/07/2019 07:00,18.74,-1.33,18.78713656,8.88,2.59,9.25,19.72,-7.84,21.22131004,28.7,-5.43,29.20915781,8.88,2.59,9.25,19.82,-8.02,21.38113187
07/07/2019 07:30,18.5804,-0.4028,18.58476559,8.1504,2.3772,8.49,20.86,-5.56,21.58826533,29.1304,-0.9428,29.14565278,8.1504,2.3772,8.49,20.98,-3.32,21.241064
07/07/2019 08:00,23.0732,2.2226,23.18000235,14.6832,4.2826,15.295,16.78,-4.12,17.27839113,31.5632,0.0626,31.56326208,14.6832,4.2826,15.295,16.88,-4.22,17.39950574
07/07/2019 08:30,27.5768,3.2874,27.77205244,20.5968,6.0074,21.455,13.96,-5.44,14.98249645,34.6568,0.4274,34.65943532,20.5968,6.0074,21.455,14.06,-5.58,15.12679741
07/07/2019 09:00,32.09056,5.12308,32.49692277,26.89056,7.84308,28.011,10.4,-5.44,11.73684796,37.37056,2.26308,37.4390209,26.89056,7.84308,28.011,10.48,-5.58,11.87294403
07/07/2019 09:30,33.08528,5.32904,33.51170572,27.18528,7.92904,28.318,11.8,-5.2,12.89496026,39.08528,2.60904,39.17226318,27.18528,7.92904,28.318,11.9,-5.32,13.03504507
07/07/2019 10:00,41.60528,10.30904,42.86345331,41.58528,12.12904,43.318,0.04,-3.64,3.640219774,41.76528,8.38904,42.5994672,41.58528,12.12904,43.318,0.18,-3.74,3.744329045
07/07/2019 10:30,45.31472,12.44096,46.99150279,48.41472,14.12096,50.432,-6.2,-3.36,7.051921724,42.31472,10.66096,43.63704386,48.41472,14.12096,50.432,-6.1,-3.46,7.012959432
07/07/2019 11:00,46.29192,13.78556,48.30096812,50.04192,14.59556,52.127,-7.5,-1.62,7.672965528,42.64192,17.47556,46.08392929,50.04192,14.59556,52.127,-7.4,2.88,7.940680072
07/07/2019 11:30,46.6976,13.8018,48.69451231,50.3376,14.6818,52.435,-7.28,-1.76,7.489726297,43.1576,12.8618,45.03336915,50.3376,14.6818,52.435,-7.18,-1.82,7.407077696
07/07/2019 12:00,41.31576,10.68668,42.67548657,40.20576,11.72668,41.881,2.22,-2.08,3.042170278,42.62576,9.56668,43.68611658,40.20576,11.72668,41.881,2.42,-2.16,3.243763247
07/07/2019 12:30,37.2724,7.9782,38.11670863,31.7424,9.2582,33.065,11.06,-2.56,11.35240944,42.9024,6.6182,43.40986636,31.7424,9.2582,33.065,11.16,-2.64,11.46800767
07/07/2019 13:00,39.05856,10.23208,40.37655967,37.13856,10.83208,38.686,3.84,-1.2,4.023133107,41.03856,9.59208,42.1446486,37.13856,10.83208,38.686,3.9,-1.24,4.092383169
07/07/2019 13:30,42.86392,12.03156,44.52049049,43.51392,12.69156,45.327,-1.3,-1.32,1.852673744,42.35392,11.43156,43.86952363,43.51392,12.69156,45.327,-1.16,-1.26,1.712658752
07/07/2019 14:00,30.71104,6.14072,31.31894666,24.07104,7.02072,25.074,13.28,-1.76,13.39611884,37.43104,5.20072,37.79061053,24.07104,7.02072,25.074,13.36,-1.82,13.4833972
07/07/2019 14:30,31.97992,6.87956,32.71152135,26.32992,7.67956,27.427,11.3,-1.6,11.41271221,37.74992,6.01956,38.22684348,26.32992,7.67956,27.427,11.42,-1.66,11.54001733
07/07/2019 15:00,34.58608,9.53344,35.8759447,33.40608,9.74344,34.798,2.36,-0.42,2.397081559,35.96608,9.26344,37.13987387,33.40608,9.74344,34.798,2.56,-0.48,2.604611295
07/07/2019 15:30,43.6296,12.9828,45.52027122,46.0896,13.4428,48.01,-4.92,-0.92,5.005277215,41.1496,12.4628,42.99547609,46.0896,13.4428,48.01,-4.94,-0.98,5.03626846
07/07/2019 16:00,33.96008,7.96044,34.88059114,30.55008,8.91044,31.823,6.82,-1.9,7.079717508,37.55008,6.95044,38.18791856,30.55008,8.91044,31.823,7,-1.96,7.269222792
07/07/2019 16:30,37.64144,9.17292,38.74300539,34.26144,9.99292,35.689,6.76,-1.64,6.956090856,41.02144,8.31292,41.85526465,34.26144,9.99292,35.689,6.76,-1.68,6.965629907
07/07/2019 17:00,36.30544,8.50992,37.28945846,31.16544,9.08992,32.464,10.28,-1.16,10.34524045,41.56544,7.90992,42.31137716,31.16544,9.08992,32.464,10.4,-1.18,10.46672824
07/07/2019 17:30,28.82856,3.34208,29.02163625,15.53856,4.53208,16.186,26.58,-2.38,26.68634108,42.21856,2.09208,42.27036323,15.53856,4.53208,16.186,26.68,-2.44,26.79134189
07/07/2019 18:00,30.2632,4.1926,30.55223673,18.2832,5.3326,19.045,23.96,-2.28,24.06823633,42.3432,3.0126,42.45023374,18.2832,5.3326,19.045,24.06,-2.32,24.1715949
07/07/2019 18:30,28.14672,3.26196,28.33510596,14.64672,4.27196,15.257,27,-2.02,27.07545752,41.74672,2.17196,41.80318219,14.64672,4.27196,15.257,27.1,-2.1,27.18124353
07/07/2019 19:00,24.61896,1.40928,24.6592632,8.56896,2.49928,8.926,32.1,-2.18,32.17393976,40.76896,0.25928,40.76978447,8.56896,2.49928,8.926,32.2,-2.24,32.27781901
07/07/2019 19:30,23.31088,0.42984,23.31484267,6.41088,1.86984,6.678,33.8,-2.88,33.92247632,40.33088,-1.09016,40.34561104,6.41088,1.86984,6.678,33.92,-2.96,34.048906
07/07/2019 20:00,22.92736,-0.10452,22.92759824,5.60736,1.63548,5.841,34.64,-3.48,34.81436485,40.34736,-1.92452,40.39323255,5.60736,1.63548,5.841,34.74,-3.56,34.92193007
07/07/2019 20:30,21.81936,-0.41852,21.82337347,4.83936,1.41148,5.041,33.96,-3.66,34.15665675,38.89936,-2.34852,38.97019059,4.83936,1.41148,5.041,34.06,-3.76,34.26691115
07/07/2019 21:00,21.91656,0.50108,21.92228737,5.62656,1.64108,5.861,32.58,-2.28,32.65968157,38.30656,-0.69892,38.31293552,5.62656,1.64108,5.861,32.68,-2.34,32.7636689
07/07/2019 21:30,21.71168,0.27424,21.71341189,4.95168,1.44424,5.158,33.52,-2.34,33.60157734,38.57168,-0.97576,38.58402008,4.95168,1.44424,5.158,33.62,-2.42,33.70698444
07/07/2019 22:00,22.97944,1.27692,23.01489056,7.66944,2.23692,7.989,30.62,-1.92,30.6801369,38.36944,0.25692,38.37030015,7.66944,2.23692,7.989,30.7,-1.98,30.7637839
07/07/2019 22:30,21.54416,0.77288,21.55801878,5.32416,1.55288,5.546,32.44,-1.56,32.47748759,37.86416,-0.04712,37.86418932,5.32416,1.55288,5.546,32.54,-1.6,32.57931245
07/07/2019 23:00,19.28288,-0.93916,19.30573704,2.40288,0.70084,2.503,33.76,-3.28,33.91896225,36.30288,-0.57916,36.30749954,2.40288,0.70084,2.503,33.9,-1.28,33.92415658
07/07/2019 23:30,18.88224,-1.86268,18.97389165,3.52224,1.02732,3.669,30.72,-5.78,31.2590275,34.36224,-4.89268,34.70881524,3.52224,1.02732,3.669,30.84,-5.92,31.40305718
08/07/2019 00:00,17.90064,-1.15148,17.93763693,4.04064,1.17852,4.209,27.72,-4.66,28.10896654,31.84064,-3.60148,32.04367354,4.04064,1.17852,4.209,27.8,-4.78,28.20794923
08/07/2019 00:30,17.89792,-0.48644,17.90452915,5.01792,1.46356,5.227,25.76,-3.9,26.05355254,30.87792,-2.53644,30.98192169,5.01792,1.46356,5.227,25.86,-4,26.1675295
08/07/2019 01:00,18.21888,0.06384,18.21899185,6.21888,1.81384,6.478,24,-3.5,24.25386567,30.31888,-1.78616,30.37144797,6.21888,1.81384,6.478,24.1,-3.6,24.36739625
08/07/2019 01:30,18.95232,0.70276,18.96534484,7.55232,2.20276,7.867,22.8,-3,22.99652148,30.45232,-0.87724,30.46495271,7.55232,2.20276,7.867,22.9,-3.08,23.1061983
08/07/2019 02:00,20.05856,1.49208,20.11397852,9.77856,2.85208,10.186,20.56,-2.72,20.73914174,30.43856,0.05208,30.43860455,9.77856,2.85208,10.186,20.66,-2.8,20.84887527
08/07/2019 02:30,19.88552,0.92536,19.90703888,9.99552,2.91536,10.412,19.78,-3.98,20.17644171,29.85552,-1.18464,29.87901348,9.99552,2.91536,10.412,19.86,-4.1,20.27879681
08/07/2019 03:00,18.91136,-0.02752,18.91138002,8.51136,2.48248,8.866,20.8,-5.02,21.39720543,29.39136,-2.67752,29.51306755,8.51136,2.48248,8.866,20.88,-5.16,21.50813799
08/07/2019 03:30,18.17888,-0.16116,18.17959435,7.53888,2.19884,7.853,21.28,-4.72,21.79717413,28.91888,-2.64116,29.03923805,7.53888,2.19884,7.853,21.38,-4.84,21.9209945
08/07/2019 04:00,18.14472,0.00596,18.14472098,7.25472,2.11596,7.557,21.78,-4.22,22.18505803,29.11472,-2.22404,29.19954237,7.25472,2.11596,7.557,21.86,-4.34,22.28665969
08/07/2019 04:30,17.35872,-0.63704,17.37040529,5.83872,1.70296,6.082,23.04,-4.68,23.51050829,28.99872,-3.09704,29.16363178,5.83872,1.70296,6.082,23.16,-4.8,23.6521796
08/07/2019 05:00,16.77856,-1.02292,16.8097127,4.85856,1.41708,5.061,23.84,-4.88,24.33433788,28.77856,-3.58292,29.00073846,4.85856,1.41708,5.061,23.92,-5,24.43698836
08/07/2019 05:30,18.45968,-1.03176,18.4884914,6.67968,1.94824,6.958,23.56,-5.96,24.30216451,30.35968,-4.17176,30.6449629,6.67968,1.94824,6.958,23.68,-6.12,24.45806207
08/07/2019 06:00,19.5704,-0.7078,19.58319527,7.7904,2.2722,8.115,23.56,-5.96,24.30216451,31.4704,-3.8478,31.70475739,7.7904,2.2722,8.115,23.68,-6.12,24.45806207
08/07/2019 06:30,22.58856,0.37208,22.59162425,10.25856,2.99208,10.686,24.66,-5.24,25.21057715,35.03856,-2.38792,35.11983555,10.25856,2.99208,10.686,24.78,-5.38,25.3573027
08/07/2019 07:00,24.46216,1.62688,24.51619894,10.65216,3.10688,11.096,27.62,-2.96,27.77815689,38.39216,3.90688,38.59043484,10.65216,3.10688,11.096,27.74,0.8,27.75153329
08/07/2019 07:30,25.97104,1.32072,26.00459998,9.43104,2.75072,9.824,33.08,-2.86,33.20340344,42.61104,-0.18928,42.61146039,9.43104,2.75072,9.824,33.18,-2.94,33.3099985
08/07/2019 08:00,26.7212,2.0366,26.79869902,9.6912,2.8266,10.095,34.06,-1.58,34.0966274,43.8712,1.2066,43.88778957,9.6912,2.8266,10.095,34.18,-1.62,34.21836934
08/07/2019 08:30,30.31128,3.25204,30.48523346,14.44128,4.21204,15.043,31.74,-1.92,31.79801881,46.28128,2.23204,46.33507182,14.44128,4.21204,15.043,31.84,-1.98,31.90150467
08/07/2019 09:00,28.51928,2.44604,28.62398371,11.12928,3.24604,11.593,34.78,-1.6,34.81678331,46.00928,1.60604,46.03730238,11.12928,3.24604,11.593,34.88,-1.64,34.91853376
08/07/2019 09:30,29.65176,3.05468,29.80868902,15.58176,4.54468,16.231,28.14,-2.98,28.2973497,43.82176,1.48468,43.84690325,15.58176,4.54468,16.231,28.24,-3.06,28.40530232
08/07/2019 10:00,31.77552,4.40036,32.07875994,19.71552,5.75036,20.537,24.12,-2.7,24.27064894,43.93552,2.97036,44.03581447,19.71552,5.75036,20.537,24.22,-2.78,24.37902377
08/07/2019 10:30,32.89168,5.13424,33.28998398,22.23168,6.48424,23.158,21.32,-2.7,21.49028618,43.67168,3.70424,43.82849562,22.23168,6.48424,23.158,21.44,-2.78,21.61948195
08/07/2019 11:00,44.71544,11.64492,46.20686893,41.36544,12.06492,43.089,6.7,-0.84,6.752451407,48.06544,11.16492,49.34513108,41.36544,12.06492,43.089,6.7,-0.9,6.760177512
08/07/2019 11:30,44.81152,10.49836,46.02486162,42.85152,12.49836,44.637,3.92,-4,5.600571399,46.95152,17.33836,50.05061396,42.85152,12.49836,44.637,4.1,4.84,6.34315379
08/07/2019 12:00,37.88496,10.04228,39.19333594,31.82496,9.28228,33.151,12.12,1.52,12.21494167,44.06496,10.84228,45.37924344,31.82496,9.28228,33.151,12.24,1.56,12.33901131
08/07/2019 12:30,36.8952,8.5536,37.8737357,28.4352,8.2936,29.62,16.92,0.52,16.92798866,45.4752,8.7536,46.31003485,28.4352,8.2936,29.62,17.04,0.46,17.04620779
08/07/2019 13:00,37.01816,9.18988,38.14181517,28.86816,8.41988,30.071,16.3,1.54,16.37258685,45.28816,9.95988,46.37042857,28.86816,8.41988,30.071,16.42,1.54,16.4920587
08/07/2019 13:30,42.60096,12.56528,44.41540335,39.48096,11.51528,41.126,6.24,2.1,6.583889428,45.86096,13.63528,47.8450469,39.48096,11.51528,41.126,6.38,2.12,6.72300528
08/07/2019 14:00,40.95848,11.00164,42.41029553,37.06848,10.81164,38.613,7.78,0.38,7.789274677,44.98848,11.21164,46.36447136,37.06848,10.81164,38.613,7.92,0.4,7.930094577
08/07/2019 14:30,47.21216,13.53188,49.11313295,45.57216,13.29188,47.471,3.28,0.48,3.314935897,48.99216,13.75188,50.88561629,45.57216,13.29188,47.471,3.42,0.46,3.450797009
08/07/2019 15:00,44.17448,13.72964,46.2589202,44.12448,12.86964,45.963,0.1,1.72,1.722904524,44.32448,14.66964,46.688948,44.12448,12.86964,45.963,0.2,1.8,1.811077028
08/07/2019 15:30,43.01816,12.39988,44.76962267,41.34816,12.05988,43.071,3.34,0.68,3.40851874,45.00816,19.53988,49.06670334,41.34816,12.05988,43.071,3.66,7.48,8.327424572
08/07/2019 16:00,39.804,9.227,40.85946579,34.104,9.947,35.525,11.4,-1.44,11.49058745,45.604,12.047,47.1683689,34.104,9.947,35.525,11.5,2.1,11.69016681
08/07/2019 16:30,35.33512,7.01316,36.0243684,25.24512,7.36316,26.297,20.18,-0.7,20.19213708,45.52512,6.64316,46.00726166,25.24512,7.36316,26.297,20.28,-0.72,20.29277704
08/07/2019 17:00,31.5992,3.9656,31.84706304,16.8192,4.9056,17.52,29.56,-1.88,29.61972316,46.4592,2.9656,46.55375439,16.8192,4.9056,17.52,29.64,-1.94,29.70342068
08/07/2019 17:30,30.85504,2.92272,30.99315708,13.89504,4.05272,14.474,33.92,-2.26,33.99520554,47.87504,1.73272,47.90638552,13.89504,4.05272,14.474,33.98,-2.32,34.05910745
08/07/2019 18:00,29.4728,2.7404,29.59992791,11.9328,3.4804,12.43,35.08,-1.48,35.11120619,47.0928,1.9804,47.13442262,11.9328,3.4804,12.43,35.16,-1.5,35.19198204
08/07/2019 18:30,33.71072,4.89896,34.0648272,20.67072,6.02896,21.532,26.08,-2.26,26.17773863,46.81072,3.70896,46.95742637,20.67072,6.02896,21.532,26.14,-2.32,26.24275138
08/07/2019 19:00,32.73408,5.34744,33.16798318,19.77408,5.76744,20.598,25.92,-0.84,25.93360754,45.77408,4.86744,46.03214499,19.77408,5.76744,20.598,26,-0.9,26.01557226
08/07/2019 19:30,30.4272,3.7946,30.66290086,15.5472,4.5346,16.195,29.76,-1.48,29.79677835,45.3872,2.9946,45.48588301,15.5472,4.5346,16.195,29.84,-1.54,29.87971218
08/07/2019 20:00,28.61912,3.18516,28.79582042,12.90912,3.76516,13.447,31.42,-1.16,31.44140582,44.42912,2.56516,44.50310944,12.90912,3.76516,13.447,31.52,-1.2,31.54283437
08/07/2019 20:30,28.22456,3.62008,28.4557686,12.99456,3.79008,13.536,30.46,-0.34,30.46189751,43.53456,3.43008,43.66947862,12.99456,3.79008,13.536,30.54,-0.36,30.54212173
08/07/2019 21:00,28.02072,3.33396,28.2183635,13.59072,3.96396,14.157,28.86,-1.26,28.8874921,42.55072,2.66396,42.63402931,13.59072,3.96396,14.157,28.96,-1.3,28.98916349
08/07/2019 21:30,27.126,2.913,27.2819619,12.696,3.703,13.225,28.86,-1.58,28.90321781,41.656,2.063,41.70705342,12.696,3.703,13.225,28.96,-1.64,29.00639929
08/07/2019 22:00,26.6796,2.8228,26.82851572,12.9696,3.7828,13.51,27.42,-1.92,27.48713881,40.4696,1.8028,40.50973478,12.9696,3.7828,13.51,27.5,-1.98,27.57118786
08/07/2019 22:30,25.04744,1.68592,25.10411474,12.15744,3.54592,12.664,25.78,-3.72,26.04701134,38.05744,2.86592,38.16519667,12.15744,3.54592,12.664,25.9,-0.68,25.9089251
08/07/2019 23:00,26.158,2.914,26.31980927,16.368,4.774,17.05,19.58,-3.72,19.93024837,36.028,0.914,36.03959184,16.368,4.774,17.05,19.66,-3.86,20.03534876
08/07/2019 23:30,22.53704,1.93372,22.61984626,11.56704,3.37372,12.049,21.94,-2.88,22.12821728,33.60704,0.41372,33.60958646,11.56704,3.37372,12.049,22.04,-2.96,22.2378776
09/07/2019 00:00,20.79312,1.11716,20.82310942,10.17312,2.96716,10.597,21.24,-3.7,21.55986085,31.49312,-0.85284,31.50466542,10.17312,2.96716,10.597,21.32,-3.82,21.65951985
09/07/2019 00:30,18.72888,0.39384,18.73302047,7.41888,2.16384,7.728,22.62,-3.54,22.89532703,30.13888,-1.45616,30.17403668,7.41888,2.16384,7.728,22.72,-3.62,23.00658167
09/07/2019 01:00,18.01576,-0.23332,18.01727079,7.32576,2.13668,7.631,21.38,-4.74,21.8991324,28.78576,-2.72332,28.91429492,7.32576,2.13668,7.631,21.46,-4.86,22.0034361
09/07/2019 01:30,18.55888,-0.24116,18.56044679,8.25888,2.40884,8.603,20.6,-5.3,21.2708721,28.95888,-3.01116,29.11501014,8.25888,2.40884,8.603,20.7,-5.42,21.39781297
09/07/2019 02:00,18.19272,-1.13504,18.22809307,6.94272,2.02496,7.232,22.5,-6.32,23.37075951,29.52272,-4.43504,29.85398761,6.94272,2.02496,7.232,22.58,-6.46,23.48591067
09/07/2019 02:30,17.50824,-1.20468,17.54963594,6.25824,1.82532,6.519,22.5,-6.06,23.30179392,28.83824,-4.37468,29.16816606,6.25824,1.82532,6.519,22.58,-6.2,23.41572976
09/07/2019 03:00,17.12264,-1.46048,17.18481313,5.79264,1.68952,6.034,22.66,-6.3,23.51947278,28.53264,-4.75048,28.92539724,5.79264,1.68952,6.034,22.74,-6.44,23.6343225
09/07/2019 03:30,16.0232,-1.6474,16.10766479,4.3632,1.2726,4.545,23.32,-5.84,24.04013311,27.7832,-4.7074,28.17917346,4.3632,1.2726,4.545,23.42,-5.98,24.17140459
09/07/2019 04:00,15.89704,-2.22128,16.05147861,3.52704,1.02872,3.674,24.74,-6.5,25.57963252,28.34704,-5.65128,28.9048723,3.52704,1.02872,3.674,24.82,-6.68,25.70320603
09/07/2019 04:30,16.154,-2.373,16.32736491,3.384,0.987,3.525,25.54,-6.72,26.40927867,29.004,-5.893,29.59661239,3.384,0.987,3.525,25.62,-6.88,26.52769873
09/07/2019 05:00,15.54248,-2.61136,15.76032632,2.77248,0.80864,2.888,25.54,-6.84,26.44006808,28.39248,-6.21136,29.06396246,2.77248,0.80864,2.888,25.62,-7.02,26.56435205
09/07/2019 05:30,15.73672,-2.70804,15.96802546,2.88672,0.84196,3.007,25.7,-7.1,26.66270804,28.66672,-6.41804,29.37638632,2.88672,0.84196,3.007,25.78,-7.26,26.78275565
09/07/2019 06:00,16.83432,-2.51624,17.02133348,3.54432,1.03376,3.692,26.58,-7.1,27.51193196,30.22432,-6.22624,30.85896278,3.54432,1.03376,3.692,26.68,-7.26,27.65013562
09/07/2019 06:30,17.62352,-1.80564,17.71577808,2.48352,0.72436,2.587,30.28,-5.06,30.69986971,32.88352,-3.27564,33.04626613,2.48352,0.72436,2.587,30.4,-4,30.66202863
09/07/2019 07:00,19.18144,-1.22208,19.2203309,2.70144,0.78792,2.814,32.96,-4.02,33.20424672,35.76144,-3.33208,35.91633818,2.70144,0.78792,2.814,33.06,-4.12,33.31573202
09/07/2019 07:30,21.51376,-0.84432,21.53032154,4.37376,1.27568,4.556,34.28,-4.24,34.54122175,38.73376,-3.06432,38.85478376,4.37376,1.27568,4.556,34.36,-4.34,34.63300738
09/07/2019 08:00,22.11912,-0.57484,22.12658832,3.54912,1.03516,3.697,37.14,-3.22,37.27932403,40.76912,-2.26484,40.83198067,3.54912,1.03516,3.697,37.22,-3.3,37.36600594
09/07/2019 08:30,22.55656,0.69108,22.56714405,3.46656,1.01108,3.611,38.18,-0.64,38.18536369,41.76656,2.49108,41.84078171,3.46656,1.01108,3.611,38.3,1.48,38.32858463
09/07/2019 09:00,24.95304,3.11672,25.1469312,8.90304,2.59672,9.274,32.1,1.04,32.11684293,41.08304,3.57672,41.23844204,8.90304,2.59672,9.274,32.18,0.98,32.19491885
09/07/2019 09:30,27.75712,4.51916,28.12259799,13.91712,4.05916,14.497,27.68,0.92,27.6952848,41.67712,4.95916,41.97112816,13.91712,4.05916,14.497,27.76,0.9,27.77458551
09/07/2019 10:00,29.32024,4.59632,29.67831921,17.13024,4.99632,17.844,24.38,-0.8,24.39312198,41.61024,4.17632,41.81929844,17.13024,4.99632,17.844,24.48,-0.82,24.49372981
09/07/2019 10:30,30.6556,5.0908,31.07542527,19.0656,5.5608,19.86,23.18,-0.94,23.1990517,42.3056,4.6208,42.55720367,19.0656,5.5608,19.86,23.24,-0.94,23.25900256
09/07/2019 11:00,33.54976,7.58868,34.39730309,24.98976,7.28868,26.031,17.12,0.6,17.13051079,42.18976,7.88868,42.92094036,24.98976,7.28868,26.031,17.2,0.6,17.21046193
09/07/2019 11:30,30.64392,5.50156,31.1338561,19.51392,5.69156,20.327,22.26,-0.38,22.26324325,41.85392,5.19156,42.17467148,19.51392,5.69156,20.327,22.34,-0.5,22.34559464
09/07/2019 12:00,33.60912,6.91516,34.31315178,24.66912,7.19516,25.697,17.88,-0.56,17.88876743,42.62912,6.59516,43.13627253,24.66912,7.19516,25.697,17.96,-0.6,17.97001948
09/07/2019 12:30,28.64256,3.97908,28.91762993,15.08256,4.39908,15.711,27.12,-0.84,27.13300573,42.28256,3.55908,42.4320861,15.08256,4.39908,15.711,27.2,-0.84,27.2129675
09/07/2019 13:00,33.5972,6.4746,34.21538094,25.1472,7.3346,26.195,16.9,-1.72,16.98730114,42.2872,10.2946,43.52224802,25.1472,7.3346,26.195,17.14,2.96,17.39371151
09/07/2019 13:30,32.02552,6.97036,32.77529328,21.87552,6.38036,22.787,20.3,1.18,20.33426665,42.25552,7.54036,42.92302412,21.87552,6.38036,22.787,20.38,1.16,20.41298606
09/07/2019 14:00,29.54168,4.80924,29.93058046,16.83168,4.90924,17.533,25.42,-0.2,25.42078677,42.33168,4.66924,42.58841314,16.83168,4.90924,17.533,25.5,-0.24,25.50112939
09/07/2019 14:30,27.97104,3.95572,28.24936812,13.39104,3.90572,13.949,29.16,0.1,29.16017147,42.65104,3.98572,42.83686703,13.39104,3.90572,13.949,29.26,0.08,29.26010936
09/07/2019 15:00,29.40728,5.41504,29.90168516,16.57728,4.83504,17.268,25.66,1.16,25.68620642,42.29728,5.95504,42.71442844,16.57728,4.83504,17.268,25.72,1.12,25.74437414
09/07/2019 15:30,25.95136,3.10748,26.1367465,9.35136,2.72748,9.741,33.2,0.76,33.20869766,42.63136,3.48748,42.77376967,9.35136,2.72748,9.741,33.28,0.76,33.28867675
09/07/2019 16:00,26.15544,2.47992,26.27274338,8.60544,2.50992,8.964,35.1,-0.06,35.10005128,43.78544,2.42992,43.85281367,8.60544,2.50992,8.964,35.18,-0.08,35.18009096
09/07/2019 16:30,27.0916,2.7288,27.2286823,9.3216,2.7188,9.71,35.54,0.02,35.54000563,44.9416,2.6588,45.02018023,9.3216,2.7188,9.71,35.62,-0.06,35.62005053
09/07/2019 17:00,29.70792,3.74356,29.94285812,17.25792,5.03356,17.977,24.9,-2.58,25.03330581,42.39792,9.43356,43.4347289,17.25792,5.03356,17.977,25.14,4.4,25.52213941
09/07/2019 17:30,27.77184,2.87512,27.92026884,12.53184,3.65512,13.054,30.48,-1.56,30.51989515,43.11184,2.05512,43.16079548,12.53184,3.65512,13.054,30.58,-1.6,30.62182882
09/07/2019 18:00,25.45256,0.10408,25.4527728,7.76256,2.26408,8.086,35.38,-4.32,35.64276645,43.70256,6.50408,44.1838976,7.76256,2.26408,8.086,35.94,4.24,36.1892415
09/07/2019 18:30,24.16904,-1.17528,24.19759859,5.87904,1.71472,6.124,36.58,-5.78,37.03383318,43.25904,5.47472,43.604095,5.87904,1.71472,6.124,37.38,3.76,37.56863053
09/07/2019 19:00,23.75288,0.56084,23.7595002,5.28288,1.54084,5.503,36.94,-1.96,36.99196129,42.30288,-0.47916,42.30559361,5.28288,1.54084,5.503,37.02,-2.02,37.07506979
09/07/2019 19:30,22.24784,-0.12688,22.2482018,2.54784,0.74312,2.654,39.4,-1.74,39.4384026,42.02784,-1.05688,42.04112665,2.54784,0.74312,2.654,39.48,-1.8,39.52101213
09/07/2019 20:00,21.56912,-0.44484,21.57370669,1.86912,0.54516,1.947,39.4,-1.98,39.4497199,41.34912,-1.47484,41.37541393,1.86912,0.54516,1.947,39.48,-2.02,39.53164302
09/07/2019 20:30,20.88592,-0.63244,20.89549316,1.46592,0.42756,1.527,38.84,-2.12,38.89781485,40.42592,-1.75244,40.4638858,1.46592,0.42756,1.527,38.96,-2.18,39.02094309
09/07/2019 21:00,20.01648,-0.92936,20.03804336,0.75648,0.22064,0.788,38.52,-2.3,38.58860454,39.35648,-2.11936,39.41350282,0.75648,0.22064,0.788,38.6,-2.34,38.67086242
09/07/2019 21:30,20.67528,-1.50096,20.72969088,0.30528,0.08904,0.318,40.74,-3.18,40.86392052,41.14528,-3.17096,41.26728794,0.30528,0.08904,0.318,40.84,-3.26,40.96990603
09/07/2019 22:00,20.08472,-1.84404,20.16919584,0.29472,0.08596,0.307,39.58,-3.86,39.7677759,39.95472,-3.87404,40.14209556,0.29472,0.08596,0.307,39.66,-3.96,39.85721014
