Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/07/2019 22:30,19.13456,-2.04992,19.24405255,0.27456,0.08008,0.286,37.72,-4.26,37.95979452,38.07456,-4.27992,38.31435546,0.27456,0.08008,0.286,37.8,-4.36,38.05061892
09/07/2019 23:00,17.97904,-2.30028,18.12559426,0.23904,0.06972,0.249,35.48,-4.74,35.79522314,35.83904,-2.37028,35.91733586,0.23904,0.06972,0.249,35.6,-2.44,35.68352001
09/07/2019 23:30,16.73728,-2.44496,16.91491564,0.25728,0.07504,0.268,32.96,-5.04,33.34311323,33.29728,-3.24496,33.45502385,0.25728,0.07504,0.268,33.04,-3.32,33.20638493
10/07/2019 00:00,15.86,-2.53,16.06052614,0.24,0.07,0.25,31.24,-5.2,31.6698216,31.56,-5.27,31.99697642,0.24,0.07,0.25,31.32,-5.34,31.77196878
10/07/2019 00:30,15.31904,-2.39028,15.50440018,0.23904,0.06972,0.249,30.16,-4.92,30.55866489,30.45904,-4.99028,30.86512615,0.23904,0.06972,0.249,30.22,-5.06,30.6406919
10/07/2019 01:00,14.81,-2.7,15.05410575,0.24,0.07,0.25,29.14,-5.54,29.66194869,29.48,-5.61,30.0090403,0.24,0.07,0.25,29.24,-5.68,29.78657416
10/07/2019 01:30,14.81576,-2.63832,15.04883639,0.24576,0.07168,0.256,29.14,-5.42,29.63977058,29.48576,-5.50832,29.99586025,0.24576,0.07168,0.256,29.24,-5.58,29.76766702
10/07/2019 02:00,14.7784,-2.6888,15.02101035,0.2784,0.0812,0.29,29,-5.54,29.52442379,29.3784,-5.5988,29.90713875,0.2784,0.0812,0.29,29.1,-5.68,29.64915513
10/07/2019 02:30,14.33632,-3.25524,14.70124684,0.25632,0.07476,0.267,28.16,-6.66,28.93684848,28.55632,-4.84524,28.96445688,0.25632,0.07476,0.267,28.3,-4.92,28.72449129
10/07/2019 03:00,14.04928,-1.90896,14.17837779,0.20928,0.06104,0.218,27.68,-3.94,27.9590057,27.96928,-6.19896,28.64799694,0.20928,0.06104,0.218,27.76,-6.26,28.45707645
10/07/2019 03:30,13.91008,-2.79456,14.18801928,0.19008,0.05544,0.198,27.44,-5.7,28.02576672,27.69008,-5.80456,28.29193255,0.19008,0.05544,0.198,27.5,-5.86,28.1174252
10/07/2019 04:00,14.92136,-1.84252,15.0346887,1.67136,0.48748,1.741,26.5,-4.66,26.90660885,28.25136,-4.29252,28.5756027,1.67136,0.48748,1.741,26.58,-4.78,27.00638443
10/07/2019 04:30,14.8228,-2.1596,14.97929478,2.0928,0.6104,2.18,25.46,-5.54,26.05577095,27.6328,-5.0696,28.09399366,2.0928,0.6104,2.18,25.54,-5.68,26.16398288
10/07/2019 05:00,15.55312,-1.66784,15.64228986,3.57312,1.04216,3.722,23.96,-5.42,24.56538215,27.63312,-4.51784,28.00000356,3.57312,1.04216,3.722,24.06,-5.56,24.69407216
10/07/2019 05:30,16.9264,-1.8598,17.02826688,4.2864,1.2502,4.465,25.28,-6.22,26.03395475,29.6464,-5.1298,30.08693871,4.2864,1.2502,4.465,25.36,-6.38,26.15021988
10/07/2019 06:00,17.54248,-2.01636,17.65798154,4.81248,1.40364,5.013,25.46,-6.84,26.36279955,30.35248,-5.61636,30.86772654,4.81248,1.40364,5.013,25.54,-7.02,26.48720446
10/07/2019 06:30,18.98544,-0.43008,18.99031071,5.48544,1.59992,5.714,27,-4.06,27.30354556,32.62544,-0.18008,32.62593698,5.48544,1.59992,5.714,27.14,-1.78,27.19830877
10/07/2019 07:00,21.30224,1.46732,21.35271545,7.12224,2.07732,7.419,28.36,-1.22,28.38622906,35.58224,0.79732,35.59117198,7.12224,2.07732,7.419,28.46,-1.28,28.48876972
10/07/2019 07:30,23.808,2.469,23.935681,8.808,2.569,9.175,30,-0.2,30.00066666,38.908,2.369,38.98005419,8.808,2.569,9.175,30.1,-0.2,30.10066444
10/07/2019 08:00,24.22432,2.32376,24.33552013,8.10432,2.36376,8.442,32.24,-0.08,32.24009926,40.44432,2.26376,40.50762434,8.10432,2.36376,8.442,32.34,-0.1,32.34015461
10/07/2019 08:30,27.21112,2.46616,27.32264623,12.02112,3.50616,12.522,30.38,-2.08,30.45112149,42.48112,1.36616,42.50308165,12.02112,3.50616,12.522,30.46,-2.14,30.53508146
10/07/2019 09:00,31.3804,4.0922,31.64609936,17.8704,5.2122,18.615,27.02,-2.24,27.11269076,45.0104,2.9122,45.10451216,17.8704,5.2122,18.615,27.14,-2.3,27.23728327
10/07/2019 09:30,36.88816,7.41988,37.62699785,27.90816,8.13988,29.071,17.96,-1.44,18.0176358,45.98816,7.31988,46.56706458,27.90816,8.13988,29.071,18.08,-0.82,18.09858558
10/07/2019 10:00,36.29184,7.27512,37.01384905,26.69184,7.78512,27.804,19.2,-1.02,19.22707466,45.97184,6.72512,46.46113765,26.69184,7.78512,27.804,19.28,-1.06,19.30911702
10/07/2019 10:30,39.27952,8.99236,40.29569741,32.57952,9.50236,33.937,13.4,-1.02,13.43876482,46.07952,8.44236,46.84651114,32.57952,9.50236,33.937,13.5,-1.06,13.54155087
10/07/2019 11:00,39.80456,10.22508,41.09690083,34.47456,10.05508,35.911,10.66,0.34,10.66542076,45.33456,10.35508,46.50215062,34.47456,10.05508,35.911,10.86,0.3,10.86414286
10/07/2019 11:30,44.26552,11.48536,45.73127765,38.31552,11.17536,39.912,11.9,0.62,11.91614031,50.31552,11.75536,51.67049488,38.31552,11.17536,39.912,12,0.58,12.01400849
10/07/2019 12:00,58.4488,17.9634,61.14692111,63.7488,18.5934,66.405,-10.6,-1.26,10.67462412,53.4888,29.1334,60.90818271,63.7488,18.5934,66.405,-10.26,10.54,14.70915361
10/07/2019 12:30,62.05816,19.21488,64.96481229,70.02816,20.42488,72.946,-15.94,-2.42,16.12265487,54.30816,32.86488,63.47815829,70.02816,20.42488,72.946,-15.72,12.44,20.04674537
10/07/2019 13:00,54.45264,16.29452,56.83837951,56.79264,16.56452,59.159,-4.68,-0.54,4.711050838,52.19264,20.14452,55.94527108,56.79264,16.56452,59.159,-4.6,3.58,5.82892786
10/07/2019 13:30,52.42232,16.21276,54.87215342,51.47232,15.01276,53.617,1.9,2.4,3.061045573,53.53232,17.45276,56.30548922,51.47232,15.01276,53.617,2.06,2.44,3.193305497
10/07/2019 14:00,47.64016,13.73588,49.58083545,43.94016,12.81588,45.771,7.4,1.84,7.625326223,52.74016,14.67588,54.7440036,43.94016,12.81588,45.771,8.8,1.86,8.994420493
10/07/2019 14:30,45.47664,13.40152,47.41018376,42.17664,12.30152,43.934,6.6,2.2,6.957010852,48.89664,14.52152,51.0074107,42.17664,12.30152,43.934,6.72,2.22,7.077202837
10/07/2019 15:00,51.7592,16.3806,54.28939897,51.4992,15.0206,53.645,0.52,2.72,2.769259829,51.8992,17.7806,54.86052039,51.4992,15.0206,53.645,0.4,2.76,2.788834882
10/07/2019 15:30,54.55696,17.33328,57.24425281,54.21696,15.81328,56.476,0.68,3.04,3.115124396,54.91696,18.89328,58.0760581,54.21696,15.81328,56.476,0.7,3.08,3.158543968
10/07/2019 16:00,48.11256,13.48408,49.96637713,42.32256,12.34408,44.086,11.58,2.28,11.80232181,53.98256,14.62408,55.92835149,42.32256,12.34408,44.086,11.66,2.28,11.88082489
10/07/2019 16:30,45.19296,11.37128,46.60160558,36.31296,10.59128,37.826,17.76,1.56,17.82838187,54.17296,12.15128,55.51903458,36.31296,10.59128,37.826,17.86,1.56,17.92800045
10/07/2019 17:00,39.37552,7.16036,40.02127348,24.03552,7.01036,25.037,30.68,0.3,30.68146672,54.79552,7.27036,55.27573741,24.03552,7.01036,25.037,30.76,0.26,30.76109881
10/07/2019 17:30,41.5416,8.3238,42.3673244,26.7216,7.7938,27.835,29.64,1.06,29.65894806,56.4416,8.8538,57.13181237,26.7216,7.7938,27.835,29.72,1.06,29.73889709
10/07/2019 18:00,37.20808,5.32944,37.58781914,18.23808,5.31944,18.998,37.94,0.02,37.94000527,56.27808,5.33944,56.53080495,18.23808,5.31944,18.998,38.04,0.02,38.04000526
10/07/2019 18:30,34.93856,3.62708,35.12632466,13.73856,4.00708,14.311,42.4,-0.76,42.40681077,56.19856,3.90708,56.33421181,13.73856,4.00708,14.311,42.46,-0.1,42.46011776
10/07/2019 19:00,32.2244,2.2142,32.30038138,8.8944,2.5942,9.265,46.66,-0.76,46.66618905,55.6544,1.8142,55.68396143,8.8944,2.5942,9.265,46.76,-0.78,46.76650511
10/07/2019 19:30,29.8632,1.5376,29.90275787,7.3632,2.1476,7.67,45,-1.22,45.01653474,52.4632,0.8676,52.47037339,7.3632,2.1476,7.67,45.1,-1.28,45.11816042
10/07/2019 20:00,28.13816,0.50488,28.14268914,5.22816,1.52488,5.446,45.82,-2.04,45.86539,51.12816,-0.57512,51.13139454,5.22816,1.52488,5.446,45.9,-2.1,45.9480141
10/07/2019 20:30,26.14976,-0.23632,26.15082781,2.78976,0.81368,2.906,46.72,-2.1,46.76717225,49.94976,5.45368,50.24660336,2.78976,0.81368,2.906,47.16,4.64,47.38771149
10/07/2019 21:00,24.80008,-0.52956,24.80573324,1.27008,0.37044,1.323,47.06,-1.8,47.09441156,48.43008,-1.48956,48.45298172,1.27008,0.37044,1.323,47.16,-1.86,47.19666514
10/07/2019 21:30,23.5404,-0.8678,23.55638998,0.3504,0.1022,0.365,46.38,-1.94,46.42055579,46.7904,-1.8978,46.82887119,0.3504,0.1022,0.365,46.44,-2,46.48304637
10/07/2019 22:00,22.89824,-1.20468,22.9299073,0.25824,0.07532,0.269,45.28,-2.56,45.35230975,45.61824,-2.56468,45.69027691,0.25824,0.07532,0.269,45.36,-2.64,45.43676045
10/07/2019 22:30,22.24712,-1.38084,22.28993197,0.47712,0.13916,0.497,43.54,-3.04,43.64599867,44.09712,-3.00084,44.1991067,0.47712,0.13916,0.497,43.62,-3.14,43.73287093
10/07/2019 23:00,20.83192,0.30556,20.83416084,0.84192,0.24556,0.877,39.98,0.12,39.98018009,40.92192,0.30556,40.92306078,0.84192,0.24556,0.877,40.08,0.06,40.08004491
10/07/2019 23:30,20.15432,-1.31624,20.19725482,1.86432,0.54376,1.942,36.58,-3.72,36.76866601,38.58432,-1.55624,38.61569154,1.86432,0.54376,1.942,36.72,-2.1,36.78
11/07/2019 00:00,19.49832,-0.38924,19.50220476,2.60832,0.76076,2.717,33.78,-2.3,33.85821023,36.46832,-1.63924,36.50514308,2.60832,0.76076,2.717,33.86,-2.4,33.94494955
11/07/2019 00:30,18.88088,0.11484,18.88122924,2.93088,0.85484,3.053,31.9,-1.48,31.93431383,34.91088,-0.68516,34.91760282,2.93088,0.85484,3.053,31.98,-1.54,32.01705795
11/07/2019 01:00,18.5636,-0.8852,18.58469327,3.0336,0.8848,3.16,31.06,-3.54,31.26108124,34.1936,1.2448,34.21625064,3.0336,0.8848,3.16,31.16,0.36,31.16207952
11/07/2019 01:30,19.25592,-1.27244,19.29791591,4.34592,1.26756,4.527,29.82,-5.08,30.24960826,34.24592,-3.93244,34.47096055,4.34592,1.26756,4.527,29.9,-5.2,30.34880558
11/07/2019 02:00,17.69848,-1.28836,17.74531109,2.02848,0.59164,2.113,31.34,-3.76,31.56474616,33.44848,-3.26836,33.60778171,2.02848,0.59164,2.113,31.42,-3.86,31.65621582
11/07/2019 02:30,16.87776,-1.20732,16.92088663,1.27776,0.37268,1.331,31.2,-3.16,31.35961734,32.55776,-2.88732,32.68553737,1.27776,0.37268,1.331,31.28,-3.26,31.44941971
11/07/2019 03:00,16.03688,-2.16216,16.18197936,0.26688,0.07784,0.278,31.54,-4.48,31.85658488,31.88688,-4.54216,32.20876175,0.26688,0.07784,0.278,31.62,-4.62,31.95573188
11/07/2019 03:30,15.8736,-2.1602,16.01991389,0.2736,0.0798,0.285,31.2,-4.48,31.52,31.5536,-4.5402,31.87856786,0.2736,0.0798,0.285,31.28,-4.62,31.61934218
11/07/2019 04:00,16.25424,-2.62168,16.46431061,0.71424,0.20832,0.744,31.08,-5.66,31.59116965,31.87424,-5.59168,32.36099598,0.71424,0.20832,0.744,31.16,-5.8,31.69519837
11/07/2019 04:30,15.81432,-2.96624,16.09009934,0.18432,0.05376,0.192,31.26,-6.04,31.83817206,31.52432,-6.14624,32.11789248,0.18432,0.05376,0.192,31.34,-6.2,31.947388
11/07/2019 05:00,15.86424,-2.76668,16.10368371,0.35424,0.10332,0.369,31.02,-5.74,31.54660045,31.43424,-5.77668,31.96062384,0.35424,0.10332,0.369,31.08,-5.88,31.63132624
11/07/2019 05:30,16.1676,-1.4282,16.23055899,0.6576,0.1918,0.685,31.02,-3.24,31.18874797,31.7376,-3.1682,31.89534049,0.6576,0.1918,0.685,31.08,-3.36,31.26109403
11/07/2019 06:00,18.92864,-1.95748,19.02958592,4.56864,1.33252,4.759,28.72,-6.58,29.46412734,33.40864,-4.06748,33.65533569,4.56864,1.33252,4.759,28.84,-5.4,29.34119289
11/07/2019 06:30,22.16496,-0.75772,22.17790773,6.62496,1.93228,6.901,31.08,-5.38,31.54220664,37.80496,0.13228,37.80519142,6.62496,1.93228,6.901,31.18,-1.8,31.23191317
11/07/2019 07:00,24.62704,1.39872,24.66672894,8.32704,2.42872,8.674,32.6,-2.06,32.66502105,41.00704,0.30872,41.00820208,8.32704,2.42872,8.674,32.68,-2.12,32.74869158
11/07/2019 07:30,26.91936,2.22648,27.01127831,9.27936,2.70648,9.666,35.28,-0.96,35.29305881,44.65936,1.72648,44.69271942,9.27936,2.70648,9.666,35.38,-0.98,35.39357004
11/07/2019 08:00,30.19864,2.90752,30.3382849,13.32864,3.88752,13.884,33.74,-1.96,33.79688151,47.14864,1.86752,47.18561099,13.32864,3.88752,13.884,33.82,-2.02,33.88027155
11/07/2019 08:30,35.65272,6.06996,36.16574149,23.14272,6.74996,24.107,25.02,-1.36,25.05693517,48.24272,5.34996,48.53846006,23.14272,6.74996,24.107,25.1,-1.4,25.1390135
11/07/2019 09:00,40.51432,8.66876,41.4313592,31.50432,9.18876,32.817,18.02,-1.04,18.04998615,49.60432,8.12876,50.26594575,31.50432,9.18876,32.817,18.1,-1.06,18.13101211
11/07/2019 09:30,39.60688,7.77284,40.36238329,28.22688,8.23284,29.403,22.76,-0.92,22.77858644,51.08688,7.29284,51.60479458,28.22688,8.23284,29.403,22.86,-0.94,22.87931817
11/07/2019 10:00,38.27536,8.66448,39.24380711,26.89536,7.84448,28.016,22.76,1.64,22.81900962,49.75536,10.14448,50.7789949,26.89536,7.84448,28.016,22.86,2.3,22.97541295
11/07/2019 10:30,43.88472,12.67596,45.67875449,38.21472,11.14596,39.807,11.34,3.06,11.74560343,49.65472,14.24596,51.65789963,38.21472,11.14596,39.807,11.44,3.1,11.85257778
11/07/2019 11:00,48.62072,15.13396,50.92161779,46.23072,13.48396,48.157,4.78,3.3,5.808476564,51.09072,16.82396,53.78947202,46.23072,13.48396,48.157,4.86,3.34,5.89705011
11/07/2019 11:30,46.482,13.576,48.42400335,40.752,11.886,42.45,11.46,3.38,11.94805423,52.312,15.306,54.50521975,40.752,11.886,42.45,11.56,3.42,12.0552893
11/07/2019 12:00,43.6092,10.7506,44.91478292,33.0192,9.6306,34.395,21.18,2.24,21.29812198,54.2992,11.8906,55.58587491,33.0192,9.6306,34.395,21.28,2.26,21.39967289
11/07/2019 12:30,41.7672,10.9446,43.17734666,31.8672,9.2946,33.195,19.8,3.3,20.07311635,51.7472,12.6346,53.2673054,31.8672,9.2946,33.195,19.88,3.34,20.15862098
11/07/2019 13:00,39.82704,10.27372,41.13079671,27.88704,8.13372,29.049,23.88,4.28,24.26051937,51.84704,12.47372,53.32644042,27.88704,8.13372,29.049,23.96,4.34,24.34989117
11/07/2019 13:30,45.96144,13.71292,47.96350844,38.82144,11.32292,40.439,14.28,4.78,15.05877817,53.04144,16.18292,55.45521848,38.82144,11.32292,40.439,14.22,4.86,15.02757465
11/07/2019 14:00,48.5928,15.3354,50.95522255,43.4928,12.6854,45.305,10.2,5.3,11.49478142,53.7128,18.0654,56.66942351,43.4928,12.6854,45.305,10.22,5.38,11.54958008
11/07/2019 14:30,39.01936,9.89148,40.25359402,25.71936,7.50148,26.791,26.6,4.78,27.0260689,52.39936,12.34148,53.8331223,25.71936,7.50148,26.791,26.68,4.84,27.11545685
11/07/2019 15:00,50.36472,15.74096,52.76725161,44.09472,12.86096,45.932,12.54,5.76,13.79960869,56.75472,18.72096,59.76263536,44.09472,12.86096,45.932,12.66,5.86,13.95045519
11/07/2019 15:30,43.60152,10.46336,44.83942962,35.53152,10.36336,37.012,16.14,0.2,16.14123911,51.63152,13.80336,53.4447996,35.53152,10.36336,37.012,16.1,3.44,16.46340184
11/07/2019 16:00,50.76792,15.34356,53.03589855,48.69792,14.20356,50.727,4.14,2.28,4.726309342,52.95792,16.48356,55.46394361,48.69792,14.20356,50.727,4.26,2.28,4.831769862
11/07/2019 16:30,47.67384,12.58112,49.30597936,40.56384,11.83112,42.254,14.22,1.5,14.29889506,54.92384,13.37112,56.52800236,40.56384,11.83112,42.254,14.36,1.54,14.44234053
11/07/2019 17:00,46.9916,11.7888,48.44776853,39.5616,11.5388,41.21,14.86,0.5,14.86840946,54.5016,12.0188,55.81107378,39.5616,11.5388,41.21,14.94,0.48,14.94770885
11/07/2019 17:30,39.82024,7.93632,40.60340735,26.97024,7.86632,28.094,25.7,0.14,25.70038132,52.77024,8.00632,53.37414533,26.97024,7.86632,28.094,25.8,0.14,25.80037984
11/07/2019 18:00,40.79592,7.93256,41.55998793,27.50592,8.02256,28.652,26.58,-0.18,26.58060947,54.14592,7.76256,54.69952459,27.50592,8.02256,28.652,26.64,-0.26,26.64126874
11/07/2019 18:30,36.27056,4.79808,36.58654253,19.57056,5.70808,20.386,33.4,-1.82,33.44955007,53.07056,3.84808,53.20988685,19.57056,5.70808,20.386,33.5,-1.86,33.55159609
11/07/2019 19:00,35.26568,4.49624,35.55115132,18.29568,5.33624,19.058,33.94,-1.68,33.98155382,52.33568,3.59624,52.45909209,18.29568,5.33624,19.058,34.04,-1.74,34.0844422
11/07/2019 19:30,33.23744,3.39592,33.41047277,15.27744,4.45592,15.914,35.92,-2.12,35.98250686,51.29744,2.25592,51.34702061,15.27744,4.45592,15.914,36.02,-2.2,36.08712236
11/07/2019 20:00,30.40704,1.67372,30.45306914,10.60704,3.09372,11.049,39.6,-2.84,39.70170777,50.30704,0.17372,50.30733994,10.60704,3.09372,11.049,39.7,-2.92,39.80724055
11/07/2019 20:30,28.86256,0.97908,28.87916147,8.84256,2.57908,9.211,40.04,-3.2,40.16766859,48.96256,-0.72092,48.96786709,8.84256,2.57908,9.211,40.12,-3.3,40.25548907
11/07/2019 21:00,26.13984,1.57912,26.18749425,5.85984,1.70912,6.104,40.56,-0.26,40.56083332,46.49984,2.62912,46.57410645,5.85984,1.70912,6.104,40.64,0.92,40.65041205
11/07/2019 21:30,26.1244,-0.2458,26.12555632,5.7744,1.6842,6.015,40.7,-3.86,40.88263201,46.5544,-2.2758,46.60999276,5.7744,1.6842,6.015,40.78,-3.96,40.97181958
11/07/2019 22:00,26.70264,-0.05548,26.70269764,7.35264,2.14452,7.659,38.7,-4.4,38.94932605,46.11264,-2.35548,46.17276095,7.35264,2.14452,7.659,38.76,-4.5,39.02034854
11/07/2019 22:30,24.9912,-1.0284,25.01235063,6.2112,1.8116,6.47,37.56,-5.68,37.98705043,43.8312,-4.0084,44.01410415,6.2112,1.8116,6.47,37.62,-5.82,38.06752947
11/07/2019 23:00,23.26352,-0.33064,23.26586954,6.20352,1.80936,6.462,34.12,-4.28,34.38739304,40.40352,-2.57064,40.48521481,6.20352,1.80936,6.462,34.2,-4.38,34.47933294
11/07/2019 23:30,23.41144,0.49792,23.41673434,9.42144,2.74792,9.814,27.98,-4.5,28.3395554,37.48144,-1.87208,37.52816313,9.42144,2.74792,9.814,28.06,-4.62,28.43779176
12/07/2019 00:00,22.53032,0.61176,22.53862395,9.64032,2.81176,10.042,25.78,-4.4,26.15278953,35.50032,-1.70824,35.54139564,9.64032,2.81176,10.042,25.86,-4.52,26.25204754
12/07/2019 00:30,19.98056,-0.23692,19.98196459,6.25056,1.82308,6.511,27.46,-4.12,27.76735493,33.79056,-2.39692,33.87546561,6.25056,1.82308,6.511,27.54,-4.22,27.86144289
12/07/2019 01:00,18.21064,-0.67648,18.22320044,3.92064,1.14352,4.084,28.58,-3.64,28.81086601,32.60064,-2.61648,32.7054689,3.92064,1.14352,4.084,28.68,-3.76,28.92542135
12/07/2019 01:30,18.45824,-1.29468,18.50358939,4.33824,1.26532,4.519,28.24,-5.12,28.70038327,32.65824,-3.99468,32.90164294,4.33824,1.26532,4.519,28.32,-5.26,28.80433995
12/07/2019 02:00,19.13816,-0.70512,19.1511452,5.70816,1.66488,5.946,26.86,-4.74,27.27502887,32.66816,-3.19512,32.82403798,5.70816,1.66488,5.946,26.96,-4.86,27.3945469
12/07/2019 02:30,18.11656,-0.98392,18.14325894,4.54656,1.32608,4.736,27.14,-4.62,27.53041954,31.78656,-3.43392,31.97150611,4.54656,1.32608,4.736,27.24,-4.76,27.65276116
12/07/2019 03:00,16.41176,-1.96032,16.52842161,1.78176,0.51968,1.856,29.26,-4.96,29.67741903,31.12176,-4.56032,31.45410091,1.78176,0.51968,1.856,29.34,-5.08,29.77653439
12/07/2019 03:30,19.76928,0.66104,19.78032875,8.36928,2.44104,8.718,22.8,-3.56,23.0762562,31.24928,-1.21896,31.27304533,8.36928,2.44104,8.718,22.88,-3.66,23.17088691
12/07/2019 04:00,20.56664,1.01152,20.59149955,10.01664,2.92152,10.434,21.1,-3.82,21.44300352,31.19664,-1.01848,31.21326078,10.01664,2.92152,10.434,21.18,-3.94,21.54335164
12/07/2019 04:30,17.02576,-1.56332,17.09738205,2.52576,0.73668,2.631,29,-4.6,29.3625612,31.60576,-4.00332,31.85828991,2.52576,0.73668,2.631,29.08,-4.74,29.46377437
12/07/2019 05:00,15.88576,-2.24832,16.0440741,0.48576,0.14168,0.506,30.8,-4.78,31.16870867,31.34576,-4.75832,31.70486208,0.48576,0.14168,0.506,30.86,-4.9,31.24659341
12/07/2019 05:30,16.10824,-2.32968,16.275835,1.09824,0.32032,1.144,30.02,-5.3,30.48426479,31.19824,-5.11968,31.61552312,1.09824,0.32032,1.144,30.1,-5.44,30.58763803
12/07/2019 06:00,18.44608,-0.68656,18.4588524,4.60608,1.34344,4.798,27.68,-4.06,27.97616843,32.36608,-2.83656,32.49014015,4.60608,1.34344,4.798,27.76,-4.18,28.07294071
12/07/2019 06:30,22.62896,0.01428,22.62896451,8.92896,2.60428,9.301,27.4,-5.18,27.88534382,36.42896,-2.73572,36.5315383,8.92896,2.60428,9.301,27.5,-5.34,28.01366809
12/07/2019 07:00,25.96584,0.52212,25.97108885,11.83584,3.45212,12.329,28.26,-5.86,28.86117115,40.19584,-2.54788,40.27650985,11.83584,3.45212,12.329,28.36,-6,28.98774914
12/07/2019 07:30,27.91016,2.34588,28.00857341,12.02016,3.50588,12.521,31.78,-2.32,31.86456967,43.92016,4.60588,44.16100752,12.02016,3.50588,12.521,31.9,1.1,31.91895988
12/07/2019 08:00,32.11936,4.83148,32.48070944,18.03936,5.26148,18.791,28.16,-0.86,28.17312904,46.29936,4.42148,46.51000131,18.03936,5.26148,18.791,28.26,-0.84,28.27248132
12/07/2019 08:30,35.99048,6.65764,36.60107677,24.78048,7.22764,25.813,22.42,-1.14,22.44896434,47.32048,6.04764,47.70536424,24.78048,7.22764,25.813,22.54,-1.18,22.57086618
12/07/2019 09:00,43.55704,10.76372,44.86728654,38.68704,11.28372,40.299,9.74,-1.04,9.795366251,48.52704,10.20372,49.58819933,38.68704,11.28372,40.299,9.84,-1.08,9.899090867
12/07/2019 09:30,48.31976,13.76368,50.24179628,47.18976,13.76368,49.156,2.26,0,2.26,49.58976,13.72368,51.45370433,47.18976,13.76368,49.156,2.4,-0.04,2.40033331
12/07/2019 10:00,53.89904,16.04472,56.23646106,54.83904,15.99472,57.124,-1.88,0.1,1.882657696,53.07904,16.05472,55.45393153,54.83904,15.99472,57.124,-1.76,0.06,1.76102243
12/07/2019 10:30,54.49536,16.93448,57.06593445,56.65536,16.52448,59.016,-4.32,0.82,4.397135431,52.31536,17.28448,55.09673439,56.65536,16.52448,59.016,-4.34,0.76,4.406041307
12/07/2019 11:00,51.32768,16.02724,53.77176914,52.68768,15.36724,54.883,-2.72,1.32,3.023375597,50.14768,15.96724,52.62834372,52.68768,15.36724,54.883,-2.54,0.6,2.609904213
12/07/2019 11:30,54.11456,17.01508,56.72652423,55.59456,16.21508,57.911,-2.96,1.6,3.364758535,52.75456,17.81508,55.68142128,55.59456,16.21508,57.911,-2.84,1.6,3.259693237
12/07/2019 12:00,51.12008,16.24544,53.63932233,52.75008,15.38544,54.948,-3.26,1.72,3.685919153,49.57008,17.10544,52.43842969,52.75008,15.38544,54.948,-3.18,1.72,3.615356137
12/07/2019 12:30,60.03992,21.25456,63.69103794,67.24992,19.61456,70.052,-14.42,3.28,14.78833324,52.94992,22.93456,57.70344938,67.24992,19.61456,70.052,-14.3,3.32,14.6803406
12/07/2019 13:00,56.23,18.405,59.16550452,59.16,17.255,61.625,-5.86,2.3,6.295204524,53.42,19.575,56.89355873,59.16,17.255,61.625,-5.74,2.32,6.191122677
12/07/2019 13:30,53.12232,18.16276,56.14148852,57.23232,16.69276,59.617,-8.22,2.94,8.729948453,49.13232,19.65276,52.91706572,57.23232,16.69276,59.617,-8.1,2.96,8.623897031
12/07/2019 14:00,63.46976,24.85868,68.1642458,76.10976,22.19868,79.281,-25.28,5.32,25.83371441,50.92976,27.57868,57.91738983,76.10976,22.19868,79.281,-25.18,5.38,25.74833587
12/07/2019 14:30,62.49192,24.10556,66.97998274,73.80192,21.52556,76.877,-22.62,5.16,23.20107756,51.28192,26.74556,57.83736075,73.80192,21.52556,76.877,-22.52,5.22,23.11706729
12/07/2019 15:00,62.16992,24.10456,66.67929788,73.00992,21.29456,76.052,-21.68,5.62,22.3965801,51.44992,26.99456,58.10163972,73.00992,21.29456,76.052,-21.56,5.7,22.30075335
12/07/2019 15:30,59.78976,23.29868,64.16887011,69.14976,20.16868,72.031,-18.72,6.26,19.73894627,50.52976,26.50868,57.06107921,69.14976,20.16868,72.031,-18.62,6.34,19.66977377
12/07/2019 16:00,58.53808,22.21444,62.61140595,67.55808,19.70444,70.373,-18.04,5.02,18.72543724,49.63808,24.78444,55.48159562,67.55808,19.70444,70.373,-17.92,5.08,18.62613218
12/07/2019 16:30,53.31648,18.62564,56.476203,57.03648,16.63564,59.413,-7.44,3.98,8.437653702,49.71648,20.65564,53.83664038,57.03648,16.63564,59.413,-7.32,4.02,8.35121548
12/07/2019 17:00,46.3848,15.0264,48.75799799,47.1648,13.7564,49.13,-1.56,2.54,2.98080526,45.6648,16.3164,48.49225575,47.1648,13.7564,49.13,-1.5,2.56,2.967086113
12/07/2019 17:30,47.35232,14.54276,49.5351802,44.75232,13.05276,46.617,5.2,2.98,5.993362996,50.07232,16.05276,52.58258584,44.75232,13.05276,46.617,5.32,3,6.107569075
12/07/2019 18:00,45.04176,13.34468,46.97702234,41.98176,12.24468,43.731,6.12,2.2,6.503414488,48.18176,14.46468,50.30615235,41.98176,12.24468,43.731,6.2,2.22,6.585468852
12/07/2019 18:30,44.46408,12.74744,46.25528766,38.97408,11.36744,40.598,10.98,2.76,11.32157233,50.03408,14.14744,51.99576156,38.97408,11.36744,40.598,11.06,2.78,11.40403437
12/07/2019 19:00,43.49904,12.13972,45.16125865,37.91904,11.05972,39.499,11.16,2.16,11.36711045,49.17904,13.23972,50.93003201,37.91904,11.05972,39.499,11.26,2.18,11.46908889
12/07/2019 19:30,41.51448,11.14464,42.98435821,34.64448,10.10464,36.088,13.74,2.08,13.89654633,48.48448,12.20464,49.99698029,34.64448,10.10464,36.088,13.84,2.1,13.9984142
12/07/2019 20:00,39.70472,10.58096,41.09040648,32.57472,9.50096,33.932,14.26,2.16,14.42266272,46.93472,11.66096,48.36161628,32.57472,9.50096,33.932,14.36,2.16,14.52154262
12/07/2019 20:30,37.44464,9.51052,38.63354831,29.62464,8.64052,30.859,15.64,1.74,15.73649262,45.38464,10.38052,46.55664016,29.62464,8.64052,30.859,15.76,1.74,15.85576236
12/07/2019 21:00,34.0656,7.7258,34.93068979,24.7056,7.2058,25.735,18.72,1.04,18.74886663,43.5056,8.2258,44.27641604,24.7056,7.2058,25.735,18.8,1.02,18.82764988
12/07/2019 21:30,28.76368,4.51024,29.115143,15.46368,4.51024,16.108,26.6,0,26.6,42.14368,4.53024,42.38646999,15.46368,4.51024,16.108,26.68,0.02,26.6800075
12/07/2019 22:00,27.48568,3.63124,27.72451098,13.85568,4.04124,14.433,27.26,-0.82,27.2723303,41.19568,3.22124,41.32142831,13.85568,4.04124,14.433,27.34,-0.82,27.35229424
12/07/2019 22:30,26.6452,2.4636,26.75884915,14.2752,4.1636,14.87,24.74,-3.4,24.97253692,39.1152,5.1436,39.45193901,14.2752,4.1636,14.87,24.84,0.98,24.85932421
12/07/2019 23:00,27.93048,3.80764,28.18882465,18.30048,5.33764,19.063,19.26,-3.06,19.50156917,37.64048,2.19764,37.70458004,18.30048,5.33764,19.063,19.34,-3.14,19.59324373
12/07/2019 23:30,26.03976,3.81868,26.31827156,16.58976,4.83868,17.281,18.9,-2.04,19.00977643,35.56976,2.71868,35.67350624,16.58976,4.83868,17.281,18.98,-2.12,19.09803131
13/07/2019 00:00,20.394,0.652,20.40441962,8.064,2.352,8.4,24.66,-3.4,24.89328423,32.804,-1.148,32.8240814,8.064,2.352,8.4,24.74,-3.5,24.98634827
13/07/2019 00:30,20.0804,-0.1128,20.08071682,8.6304,2.5172,8.99,22.9,-5.26,23.49633163,31.6104,-2.9028,31.74340303,8.6304,2.5172,8.99,22.98,-5.42,23.61052308
13/07/2019 01:00,18.64904,-0.37028,18.65271563,7.19904,2.09972,7.499,22.9,-4.94,23.42677101,30.17904,-2.98028,30.32583922,7.19904,2.09972,7.499,22.98,-5.08,23.53479977
13/07/2019 01:30,18.2592,-0.3544,18.26263902,6.9792,2.0356,7.27,22.56,-4.78,23.0608326,29.6192,-2.8844,29.75931404,6.9792,2.0356,7.27,22.64,-4.92,23.16842679
13/07/2019 02:00,20.8092,1.8906,20.89490782,11.8992,3.4706,12.395,17.82,-3.16,18.09801094,29.8192,0.2106,29.81994368,11.8992,3.4706,12.395,17.92,-3.26,18.21411541
13/07/2019 02:30,20.46064,2.19852,20.57841781,11.72064,3.41852,12.209,17.48,-2.44,17.64947591,29.30064,0.87852,29.31380736,11.72064,3.41852,12.209,17.58,-2.54,17.76254486
13/07/2019 03:00,19.46416,1.80788,19.54793991,10.72416,3.12788,11.171,17.48,-2.64,17.67823521,28.30416,0.38788,28.30681763,10.72416,3.12788,11.171,17.58,-2.74,17.7922455
13/07/2019 03:30,18.77112,0.41616,18.77573261,9.86112,2.87616,10.272,17.82,-4.92,18.48671956,27.74112,-4.16384,28.05186807,9.86112,2.87616,10.272,17.88,-7.04,19.21603497
13/07/2019 04:00,17.41384,-1.46388,17.47526161,7.32384,2.13612,7.629,20.18,-7.2,21.42597489,27.58384,-5.24388,28.07786506,7.32384,2.13612,7.629,20.26,-7.38,21.56228188
13/07/2019 04:30,16.9252,-1.1464,16.96398031,6.8352,1.9936,7.12,20.18,-6.28,21.13458777,27.0952,-4.3864,27.44795745,6.8352,1.9936,7.12,20.26,-6.38,21.24080978
13/07/2019 05:00,17.15712,-0.46584,17.16344294,7.79712,2.27416,8.122,18.72,-5.48,19.50560945,26.61712,-3.36584,26.82908787,7.79712,2.27416,8.122,18.82,-5.64,19.6469336
13/07/2019 05:30,17.76232,0.24776,17.76404787,8.87232,2.58776,9.242,17.78,-4.68,18.38561394,26.73232,-2.23224,26.82535793,8.87232,2.58776,9.242,17.86,-4.82,18.49897294
13/07/2019 06:00,18.19008,0.30044,18.19256097,9.19008,2.68044,9.573,18,-4.76,18.61874324,27.29008,-2.19956,27.37857795,9.19008,2.68044,9.573,18.1,-4.88,18.74631697
13/07/2019 06:30,19.62352,0.27936,19.62550838,9.80352,2.85936,10.212,19.64,-5.16,20.30653097,29.54352,-2.44064,29.64416127,9.80352,2.85936,10.212,19.74,-5.3,20.43911935
13/07/2019 07:00,21.31184,0.59512,21.32014756,11.33184,3.30512,11.804,19.96,-5.42,20.68279478,31.39184,-2.27488,31.4741592,11.33184,3.30512,11.804,20.06,-5.58,20.82162338
13/07/2019 07:30,21.69336,-0.34652,21.6961274,9.54336,2.78348,9.941,24.3,-6.26,25.09337761,33.94336,-3.63652,34.1376034,9.54336,2.78348,9.941,24.4,-6.42,25.23046571
13/07/2019 08:00,23.02136,0.38248,23.02453707,9.71136,2.83248,10.116,26.62,-4.9,27.06722003,36.43136,0.95248,36.44380893,9.71136,2.83248,10.116,26.72,-1.88,26.78605607
13/07/2019 08:30,24.75312,0.37716,24.7559932,9.93312,2.89716,10.347,29.64,-5.04,30.06544861,39.67312,-2.26284,39.73760052,9.93312,2.89716,10.347,29.74,-5.16,30.18432043
13/07/2019 09:00,26.14696,0.49328,26.15161262,9.81696,2.86328,10.226,32.66,-4.74,33.00216963,42.55696,-1.99672,42.60377607,9.81696,2.86328,10.226,32.74,-4.86,33.09874922
13/07/2019 09:30,24.80984,1.90412,24.88280197,8.61984,2.51412,8.979,32.38,-1.22,32.40297517,41.09984,1.25412,41.11896965,8.61984,2.51412,8.979,32.48,-1.26,32.50443047
13/07/2019 10:00,26.87176,2.88468,27.02615149,11.98176,3.49468,12.481,29.78,-1.22,29.80497945,41.86176,2.23468,41.92136383,11.98176,3.49468,12.481,29.88,-1.26,29.90655447
13/07/2019 10:30,26.5468,2.1674,26.63513118,11.4768,3.3474,11.955,30.14,-2.36,30.2322543,41.7168,0.9074,41.72666746,11.4768,3.3474,11.955,30.24,-2.44,30.33827945
13/07/2019 11:00,26.57104,1.96072,26.64328414,11.11104,3.24072,11.574,30.92,-2.56,31.02579572,42.11104,0.60072,42.11532446,11.11104,3.24072,11.574,31,-2.64,31.11220982
13/07/2019 11:30,26.73432,2.54876,26.85554027,12.06432,3.51876,12.567,29.34,-1.94,29.40406775,41.50432,1.51876,41.53209856,12.06432,3.51876,12.567,29.44,-2,29.50785658
13/07/2019 12:00,26.17128,2.29704,26.27189163,11.20128,3.26704,11.668,29.94,-1.94,30.00278654,41.22128,1.26704,41.24074824,11.20128,3.26704,11.668,30.02,-2,30.08654849
13/07/2019 12:30,26.56056,2.94308,26.72311859,11.53056,3.36308,12.011,30.06,-0.84,30.07173424,41.69056,2.46308,41.76325605,11.53056,3.36308,12.011,30.16,-0.9,30.17342539
13/07/2019 13:00,26.75016,2.82588,26.89900849,11.54016,3.36588,12.021,30.42,-1.08,30.43916556,42.06016,2.96588,42.16460012,11.54016,3.36588,12.021,30.52,-0.4,30.52262112
13/07/2019 13:30,28.34952,2.20736,28.43532526,14.93952,4.35736,15.562,26.82,-4.3,27.16251829,41.83952,-0.06264,41.83956689,14.93952,4.35736,15.562,26.9,-4.42,27.26071166
13/07/2019 14:00,28.69392,3.34156,28.88783599,17.59392,5.13156,18.327,22.2,-3.58,22.48680502,39.89392,1.45156,39.92031913,17.59392,5.13156,18.327,22.3,-3.68,22.60160171
13/07/2019 14:30,26.62576,2.66168,26.75846849,15.12576,4.41168,15.756,23,-3.5,23.26478025,38.22576,0.83168,38.23480638,15.12576,4.41168,15.756,23.1,-3.58,23.37576523
13/07/2019 15:00,24.7784,1.8062,24.84414347,11.6784,3.4062,12.165,26.2,-3.2,26.39469644,37.9784,0.1062,37.97854848,11.6784,3.4062,12.165,26.3,-3.3,26.50622568
13/07/2019 15:30,26.94264,3.10452,27.1209125,15.51264,4.52452,16.159,22.86,-2.84,23.03573745,38.47264,1.60452,38.5060841,15.51264,4.52452,16.159,22.96,-2.92,23.14493465
13/07/2019 16:00,27.88384,3.47612,28.09967871,17.40384,5.07612,18.129,20.96,-3.2,21.20286773,38.44384,1.79612,38.48577505,17.40384,5.07612,18.129,21.04,-3.28,21.29413065
13/07/2019 16:30,31.09464,5.44052,31.56700642,23.38464,6.82052,24.359,15.42,-2.76,15.66505665,38.90464,4.00052,39.10978361,23.38464,6.82052,24.359,15.52,-2.82,15.77411804
13/07/2019 17:00,26.47664,2.16652,26.56513269,13.73664,4.00652,14.309,25.48,-3.68,25.74437414,39.31664,0.24652,39.31741285,13.73664,4.00652,14.309,25.58,-3.76,25.85486415
13/07/2019 17:30,22.64112,-0.19884,22.64199311,5.90112,1.72116,6.147,33.48,-3.84,33.69949555,39.46112,-2.23884,39.52457965,5.90112,1.72116,6.147,33.56,-3.96,33.79282764
13/07/2019 18:00,24.1372,-0.3104,24.13919576,6.7872,1.9796,7.07,34.7,-4.58,35.00094856,41.5472,-2.7204,41.63616702,6.7872,1.9796,7.07,34.76,-4.7,35.07631109
13/07/2019 18:30,25.0828,-0.3046,25.08464943,7.9728,2.3254,8.305,34.22,-5.26,34.62190058,42.2728,-3.0746,42.38446396,7.9728,2.3254,8.305,34.3,-5.4,34.72247111
13/07/2019 19:00,23.80496,-0.19772,23.8057811,6.38496,1.86228,6.651,34.84,-4.12,35.0827593,41.32496,3.80228,41.49951388,6.38496,1.86228,6.651,34.94,1.94,34.9938166
13/07/2019 19:30,21.75352,-2.40064,21.88558212,4.52352,1.31936,4.712,34.46,-7.44,35.2540097,39.76352,1.47936,39.7910295,4.52352,1.31936,4.712,35.24,0.16,35.24036322
13/07/2019 20:00,20.41216,-1.18312,20.44641897,2.97216,0.86688,3.096,34.88,-4.1,35.12014237,37.95216,-3.33312,38.09824324,2.97216,0.86688,3.096,34.98,-4.2,35.23124182
13/07/2019 20:30,19.45024,-1.72868,19.52690888,2.13024,0.62132,2.219,34.64,-4.7,34.95739693,36.89024,-4.19868,37.12840854,2.13024,0.62132,2.219,34.76,-4.82,35.09259181
13/07/2019 21:00,18.78888,-2.06616,18.9021435,1.41888,0.41384,1.478,34.74,-4.96,35.09229545,36.17888,-4.66616,36.47854722,1.41888,0.41384,1.478,34.76,-5.08,35.12924707
13/07/2019 21:30,18.29456,-2.46492,18.4598688,0.63456,0.18508,0.661,35.32,-5.3,35.71543644,36.01456,-5.25492,36.3959162,0.63456,0.18508,0.661,35.38,-5.44,35.79578187
13/07/2019 22:00,18.27216,-1.40812,18.32633714,0.69216,0.20188,0.721,35.16,-3.22,35.30713809,35.93216,-3.13812,36.06893288,0.69216,0.20188,0.721,35.24,-3.34,35.39792649
13/07/2019 22:30,18.17816,-2.22012,18.31323111,1.26816,0.36988,1.321,33.82,-5.18,34.21439463,35.14816,-4.93012,35.49224189,1.26816,0.36988,1.321,33.88,-5.3,34.29204572
13/07/2019 23:00,18.42832,-1.58424,18.49629137,3.44832,1.00576,3.592,29.96,-5.18,30.40450624,33.48832,-4.29424,33.76252469,3.44832,1.00576,3.592,30.04,-5.3,30.5039604
13/07/2019 23:30,18.24616,-0.66612,18.25831511,4.91616,1.43388,5.121,26.66,-4.2,26.98880509,31.65616,-2.88612,31.78745279,4.91616,1.43388,5.121,26.74,-4.32,27.08671261
14/07/2019 00:00,15.97384,-1.32888,16.02902013,2.64384,0.77112,2.754,26.66,-4.2,26.98880509,29.38384,-3.54888,29.59737492,2.64384,0.77112,2.754,26.74,-4.32,27.08671261
14/07/2019 00:30,14.18344,-1.85108,14.30372215,0.85344,0.24892,0.889,26.66,-4.2,26.98880509,27.59344,-4.07108,27.89214268,0.85344,0.24892,0.889,26.74,-4.32,27.08671261
14/07/2019 01:00,13.88736,-3.68452,14.36782709,0.56736,0.16548,0.591,26.64,-7.7,27.73048142,27.26736,-7.71452,28.33765587,0.56736,0.16548,0.591,26.7,-7.88,27.83854163
14/07/2019 01:30,13.61472,-3.39404,14.03139723,0.29472,0.08596,0.307,26.64,-6.96,27.53418239,26.99472,-7.05404,27.90115389,0.29472,0.08596,0.307,26.7,-7.14,27.63819097
14/07/2019 02:00,13.4844,-3.4058,13.9078581,0.2544,0.0742,0.265,26.46,-6.96,27.36006579,26.8144,-7.1258,27.74507295,0.2544,0.0742,0.265,26.56,-7.2,27.51860462
14/07/2019 02:30,13.19912,-3.53984,13.66554924,0.30912,0.09016,0.322,25.78,-7.26,26.78275565,26.20912,-7.00984,27.13034884,0.30912,0.09016,0.322,25.9,-7.1,26.85553947
14/07/2019 03:00,13.4916,-4.2812,14.15457325,1.4016,0.4088,1.46,24.18,-9.38,25.935628,25.6816,-9.2112,27.28352587,1.4016,0.4088,1.46,24.28,-9.62,26.11633205
14/07/2019 03:30,13.5404,-1.9678,13.68264116,1.7904,0.5222,1.865,23.5,-4.98,24.02187337,25.3904,-4.4778,25.78222459,1.7904,0.5222,1.865,23.6,-5,24.12384712
14/07/2019 04:00,12.7756,-3.6992,13.30037729,0.8256,0.2408,0.86,23.9,-7.88,25.16553993,24.8056,-7.9792,26.05734875,0.8256,0.2408,0.86,23.98,-8.22,25.34972978
14/07/2019 04:30,12.5276,-4.2582,13.2315165,0.4176,0.1218,0.435,24.22,-8.76,25.75550427,24.7576,-8.8582,26.29460905,0.4176,0.1218,0.435,24.34,-8.98,25.94370829
14/07/2019 05:00,12.14608,-4.24156,12.86538342,0.16608,0.04844,0.173,23.96,-8.58,25.44991159,24.20608,-8.75156,25.73954373,0.16608,0.04844,0.173,24.04,-8.8,25.60003125
14/07/2019 05:30,11.99096,-4.29472,12.73686545,0.12096,0.03528,0.126,23.74,-8.66,25.2702038,23.98096,-8.82472,25.5531236,0.12096,0.03528,0.126,23.86,-8.86,25.45189973
14/07/2019 06:00,12.35512,-4.04184,12.99944079,0.40512,0.11816,0.422,23.9,-8.32,25.30676589,24.40512,-8.42184,25.81738312,0.40512,0.11816,0.422,24,-8.54,25.4741359
14/07/2019 06:30,13.70296,-3.38872,14.11575489,1.75296,0.51128,1.826,23.9,-7.8,25.14060461,25.75296,-7.48872,26.81969194,1.75296,0.51128,1.826,24,-8,25.29822128
14/07/2019 07:00,14.53912,-2.82984,14.81195479,2.46912,0.72016,2.572,24.14,-7.1,25.16246411,26.70912,-6.53984,27.49811991,2.46912,0.72016,2.572,24.24,-7.26,25.30385741
14/07/2019 07:30,15.99544,-2.40008,16.17450107,3.80544,1.10992,3.964,24.38,-7.02,25.37054986,28.28544,-6.09008,28.93363424,3.80544,1.10992,3.964,24.48,-7.2,25.51686501
14/07/2019 08:00,16.58848,-2.12336,16.72382511,2.62848,0.76664,2.738,27.92,-5.78,28.5120115,30.66848,-3.23336,30.8384546,2.62848,0.76664,2.738,28.04,-4,28.32386979
14/07/2019 08:30,17.91272,-1.56004,17.98052454,2.98272,0.86996,3.107,29.86,-4.86,30.25292052,32.94272,-4.13004,33.20060288,2.98272,0.86996,3.107,29.96,-5,30.37435761
14/07/2019 09:00,20.40808,-1.41556,20.45711464,5.39808,1.57444,5.623,30.02,-5.98,30.60981542,35.51808,-4.54556,35.80776623,5.39808,1.57444,5.623,30.12,-6.12,30.73546486
14/07/2019 09:30,22.79568,-0.62876,22.80434971,8.09568,2.36124,8.433,29.4,-5.98,30.0020066,37.59568,-3.75876,37.7831104,8.09568,2.36124,8.433,29.5,-6.12,30.12813303
14/07/2019 10:00,25.46096,0.03528,25.46098444,10.92096,3.18528,11.376,29.08,-6.3,29.75460301,40.06096,-3.27472,40.19458057,10.92096,3.18528,11.376,29.14,-6.46,29.84746555
14/07/2019 10:30,25.14872,1.63796,25.2020045,11.23872,3.27796,11.707,27.82,-3.28,28.01268998,39.17872,3.47796,39.3327892,11.23872,3.27796,11.707,27.94,0.2,27.94071581
14/07/2019 11:00,29.1992,3.8106,29.44679869,17.4192,5.0806,18.145,23.56,-2.54,23.69652295,41.0792,2.4406,41.15163667,17.4192,5.0806,18.145,23.66,-2.64,23.80683095
14/07/2019 11:30,31.4424,4.6732,31.78778564,21.0624,6.1432,21.94,20.76,-2.94,20.96714573,41.9024,3.1032,42.01715097,21.0624,6.1432,21.94,20.84,-3.04,21.0605603
14/07/2019 12:00,39.43352,8.77936,40.3990057,35.00352,10.20936,36.462,8.86,-2.86,9.310166486,44.00352,7.24936,44.5966702,35.00352,10.20936,36.462,9,-2.96,9.474259866
14/07/2019 12:30,34.71352,6.29436,35.2795612,25.76352,7.51436,26.837,17.9,-2.44,18.06553625,43.76352,4.93436,44.04081733,25.76352,7.51436,26.837,18,-2.58,18.18395996
14/07/2019 13:00,36.35656,7.67108,37.15703061,30.34656,8.85108,31.611,12.02,-2.36,12.24948979,42.46656,6.41108,42.94776671,30.34656,8.85108,31.611,12.12,-2.44,12.36317111
14/07/2019 13:30,27.11792,2.07356,27.19708139,13.41792,3.91356,13.977,27.4,-3.68,27.6460196,40.91792,0.13356,40.91813798,13.41792,3.91356,13.977,27.5,-3.78,27.75857345
14/07/2019 14:00,30.24584,4.33712,30.55521964,19.39584,5.65712,20.204,21.7,-2.64,21.86,41.19584,2.93712,41.3004105,19.39584,5.65712,20.204,21.8,-2.72,21.96903275
14/07/2019 14:30,30.67288,5.11584,31.09658159,20.76288,6.05584,21.628,19.82,-1.88,19.90896281,40.68288,4.13584,40.89256531,20.76288,6.05584,21.628,19.92,-1.92,20.01231621
14/07/2019 15:00,36.35488,8.67184,37.37483256,31.03488,9.05184,32.328,10.64,-0.76,10.66710832,41.77488,8.25184,42.58207912,31.03488,9.05184,32.328,10.74,-0.8,10.76975394
14/07/2019 15:30,36.04352,8.66936,37.07145987,31.16352,9.08936,32.462,9.76,-0.84,9.796080849,41.02352,8.22936,41.84078822,31.16352,9.08936,32.462,9.86,-0.86,9.897434011
14/07/2019 16:00,35.48656,8.73608,36.54606729,30.22656,8.81608,31.486,10.52,-0.16,10.52121666,40.84656,7.95608,41.61418836,30.22656,8.81608,31.486,10.62,-0.86,10.65476419
14/07/2019 16:30,30.60064,6.13352,31.20928125,19.76064,5.76352,20.584,21.68,0.74,21.69262548,41.54064,6.12352,41.98954952,19.76064,5.76352,20.584,21.78,0.36,21.782975
14/07/2019 17:00,31.898,5.239,32.32536968,21.528,6.279,22.425,20.74,-2.08,20.84403992,42.368,4.119,42.56775288,21.528,6.279,22.425,20.84,-2.16,20.95163955
14/07/2019 17:30,33.63032,5.92176,34.14770365,24.04032,7.01176,25.042,19.18,-2.18,19.30349191,43.32032,4.75176,43.58014855,24.04032,7.01176,25.042,19.28,-2.26,19.41200659
14/07/2019 18:00,32.54344,5.10392,32.94124294,22.33344,6.51392,23.264,20.42,-2.82,20.6138012,42.85344,3.61392,43.00555473,22.33344,6.51392,23.264,20.52,-2.9,20.7239089
14/07/2019 18:30,27.81624,2.30432,27.91152268,14.34624,4.18432,14.944,26.94,-3.76,27.20112498,41.36624,0.32432,41.36751135,14.34624,4.18432,14.944,27.02,-3.86,27.29432175
14/07/2019 19:00,26.98776,1.98268,27.06049168,13.75776,4.01268,14.331,26.46,-4.06,26.7696694,40.31776,-0.14732,40.31802915,13.75776,4.01268,14.331,26.56,-4.16,26.88380925
14/07/2019 19:30,25.82528,1.78904,25.88717349,12.06528,3.51904,12.568,27.52,-3.46,27.73665445,39.66528,-0.04096,39.66530115,12.06528,3.51904,12.568,27.6,-3.56,27.82864711
14/07/2019 20:00,25.50136,1.01248,25.52145132,11.15136,3.25248,11.616,28.7,-4.48,29.04755411,39.95136,-1.34752,39.9740788,11.15136,3.25248,11.616,28.8,-4.6,29.16504757
14/07/2019 20:30,27.16552,2.43036,27.27401926,14.19552,4.14036,14.787,25.94,-3.42,26.16447974,40.23552,0.62036,40.24030214,14.19552,4.14036,14.787,26.04,-3.52,26.2768339
14/07/2019 21:00,24.33392,0.92656,24.35155387,9.55392,2.78656,9.952,29.56,-3.72,29.79315358,39.19392,-1.05344,39.20807443,9.55392,2.78656,9.952,29.64,-3.84,29.88770985
14/07/2019 21:30,22.36032,0.19676,22.36118568,6.40032,1.86676,6.667,31.92,-3.34,32.0942674,38.40032,-1.59324,38.43335777,6.40032,1.86676,6.667,32,-3.46,32.1865127
14/07/2019 22:00,20.89408,-0.44756,20.89887291,4.05408,1.18244,4.223,33.68,-3.26,33.83740534,37.81408,-2.17756,37.87672655,4.05408,1.18244,4.223,33.76,-3.36,33.92679177
14/07/2019 22:30,20.9072,-0.1004,20.90744107,4.1472,1.2096,4.32,33.52,-2.62,33.62223669,37.7672,1.5296,37.79816228,4.1472,1.2096,4.32,33.62,0.32,33.62152287
14/07/2019 23:00,20.51888,-1.36616,20.56430961,5.25888,1.53384,5.478,30.52,-5.8,31.06622603,35.87888,-4.42616,36.15086337,5.25888,1.53384,5.478,30.62,-5.96,31.19464698
14/07/2019 23:30,19.34072,-1.64604,19.41063878,4.95072,1.44396,5.157,28.78,-6.18,29.43604593,33.83072,-4.89604,34.18316579,4.95072,1.44396,5.157,28.88,-6.34,29.56771888
15/07/2019 00:00,18.8332,-1.2924,18.87749242,6.1632,1.7976,6.42,25.34,-6.18,26.08271458,31.6032,-4.5424,31.92797595,6.1632,1.7976,6.42,25.44,-6.34,26.21810825
15/07/2019 00:30,17.85104,-1.14428,17.88767748,5.71104,1.66572,5.949,24.28,-5.62,24.92193411,30.09104,-4.11428,30.37100572,5.71104,1.66572,5.949,24.38,-5.78,25.05579374
15/07/2019 01:00,17.7168,-0.0976,17.71706883,6.5568,1.9124,6.83,22.32,-4.02,22.67912697,28.9568,-2.2276,29.04235645,6.5568,1.9124,6.83,22.4,-4.14,22.77936786
15/07/2019 01:30,17.9516,0.2788,17.95376484,7.1616,2.0888,7.46,21.58,-3.62,21.88151731,28.8416,-1.6512,28.88882746,7.1616,2.0888,7.46,21.68,-3.74,22.00022727
15/07/2019 02:00,16.78456,-0.90492,16.80893615,4.71456,1.37508,4.911,24.14,-4.56,24.56691271,28.95456,-3.28492,29.14030275,4.71456,1.37508,4.911,24.24,-4.66,24.68386518
15/07/2019 02:30,15.9392,-1.5344,16.01288481,3.6192,1.0556,3.77,24.64,-5.18,25.17860203,28.3592,-4.2644,28.67802873,3.6192,1.0556,3.77,24.74,-5.32,25.30553299
15/07/2019 03:00,15.07536,-1.59552,15.15955683,2.65536,0.77448,2.766,24.84,-4.74,25.28820278,27.57536,-4.08552,27.87636907,2.65536,0.77448,2.766,24.92,-4.86,25.38948601
15/07/2019 03:30,16.11672,-1.10804,16.1547645,4.80672,1.40196,5.007,22.62,-5.02,23.17034311,27.52672,-3.75804,27.78206577,4.80672,1.40196,5.007,22.72,-5.16,23.29858365
15/07/2019 04:00,16.448,-0.881,16.47157749,5.208,1.519,5.425,22.48,-4.8,22.98674401,27.788,-3.441,28.00023973,5.208,1.519,5.425,22.58,-4.96,23.11834769
15/07/2019 04:30,16.8596,-1.0422,16.89178182,5.4096,1.5778,5.635,22.9,-5.24,23.49186242,28.4096,-3.8022,28.66290455,5.4096,1.5778,5.635,23,-5.38,23.62084672
15/07/2019 05:00,15.8772,-1.2704,15.92794387,4.1472,1.2096,4.32,23.46,-4.96,23.97859879,27.6872,-3.8904,27.95918912,4.1472,1.2096,4.32,23.54,-5.1,24.08612879
15/07/2019 05:30,15.79216,-1.50812,15.8640078,3.33216,0.97188,3.471,24.92,-4.96,25.40881737,28.35216,-4.12812,28.65111431,3.33216,0.97188,3.471,25.02,-5.1,25.53449432
15/07/2019 06:00,16.62592,-1.47244,16.69099444,2.90592,0.84756,3.027,27.44,-4.64,27.82953826,30.44592,-3.91244,30.6962739,2.90592,0.84756,3.027,27.54,-4.76,27.9483309
15/07/2019 06:30,19.51456,-1.61492,19.58126703,4.23456,1.23508,4.411,30.56,-5.7,31.08703267,34.89456,-4.62492,35.19971879,4.23456,1.23508,4.411,30.66,-5.86,31.21498358
15/07/2019 07:00,21.77672,-1.14304,21.80669793,4.92672,1.43696,5.132,33.7,-5.16,34.09274996,38.76672,1.03696,38.78058619,4.92672,1.43696,5.132,33.84,-0.4,33.84236398
15/07/2019 07:30,22.38136,1.31748,22.42010323,3.83136,1.11748,3.991,37.1,0.4,37.10215627,41.03136,1.99748,41.07995168,3.83136,1.11748,3.991,37.2,0.88,37.21040715
15/07/2019 08:00,25.3752,0.6886,25.38454146,6.4752,1.8886,6.745,37.8,-2.4,37.87611385,44.3752,-0.5714,44.37887868,6.4752,1.8886,6.745,37.9,-2.46,37.9797525
15/07/2019 08:30,27.66432,1.37876,27.69865665,9.18432,2.67876,9.567,36.96,-2.6,37.05133736,46.22432,0.01876,46.22432381,9.18432,2.67876,9.567,37.04,-2.66,37.13539013
15/07/2019 09:00,27.85776,1.72268,27.91097309,9.19776,2.68268,9.581,37.32,-1.92,37.36935643,46.61776,0.70268,46.62305553,9.19776,2.68268,9.581,37.42,-1.98,37.47234714
15/07/2019 09:30,28.53344,3.18892,28.71108512,10.69344,3.11892,11.139,35.68,0.14,35.68027466,46.47344,3.61892,46.61413098,10.69344,3.11892,11.139,35.78,0.5,35.7834934
15/07/2019 10:00,29.99104,4.15072,30.27690468,12.31104,3.59072,12.824,35.36,1.12,35.37773311,47.75104,4.71072,47.9828376,12.31104,3.59072,12.824,35.44,1.12,35.4576931
15/07/2019 10:30,30.194,4.827,30.57740285,13.944,4.067,14.525,32.5,1.52,32.5355252,46.544,5.607,46.88051178,13.944,4.067,14.525,32.6,1.54,32.63635396
15/07/2019 11:00,30.97224,5.26232,31.41610514,15.88224,4.63232,16.544,30.18,1.26,30.20629074,46.14224,0.19232,46.14264079,15.88224,4.63232,16.544,30.26,-4.44,30.58400235
15/07/2019 11:30,30.43264,4.95452,30.83330741,15.03264,4.38452,15.659,30.8,1.14,30.82109018,45.91264,5.54452,46.24621297,15.03264,4.38452,15.659,30.88,1.16,30.90177988
15/07/2019 12:00,32.92336,6.26348,33.51386005,19.14336,5.58348,19.941,27.56,1.36,27.59353547,46.80336,6.96348,47.31854352,19.14336,5.58348,19.941,27.66,1.38,27.69440377
15/07/2019 12:30,32.30352,5.70436,32.8033097,17.84352,5.20436,18.587,28.92,1,28.93728391,46.86352,6.20436,47.27244007,17.84352,5.20436,18.587,29.02,1,29.03722439
15/07/2019 13:00,31.4252,5.2686,31.86379358,16.5552,4.8286,17.245,29.74,0.88,29.75301665,46.3952,5.7086,46.74508206,16.5552,4.8286,17.245,29.84,0.88,29.85297305
15/07/2019 13:30,32.21456,5.81008,32.73430778,18.27456,5.33008,19.036,27.88,0.96,27.89652308,46.23456,6.27008,46.65778008,18.27456,5.33008,19.036,27.96,0.94,27.97579668
15/07/2019 14:00,32.17984,6.03912,32.74161072,18.57984,5.41912,19.354,27.2,1.24,27.22825004,45.85984,6.67912,46.34366806,18.57984,5.41912,19.354,27.28,1.26,27.30908274
15/07/2019 14:30,31.9216,6.2138,32.5207604,18.3216,5.3438,19.085,27.2,1.74,27.25559759,45.6016,7.0838,46.14852267,18.3216,5.3438,19.085,27.28,1.74,27.33543488
15/07/2019 15:00,31.7528,6.1654,32.34582608,17.8128,5.1954,18.555,27.88,1.94,27.94741491,45.7928,7.1554,46.34846579,17.8128,5.1954,18.555,27.98,1.96,28.04856503
15/07/2019 15:30,33.22472,3.89596,33.452362,20.93472,6.10596,21.807,24.58,-4.42,24.97424273,45.63472,7.56596,46.25766337,20.93472,6.10596,21.807,24.7,1.46,24.74311217
15/07/2019 16:00,37.28768,9.27724,38.42444875,28.20768,8.22724,29.383,18.16,2.1,18.28101748,46.44768,10.34724,47.58626223,28.20768,8.22724,29.383,18.24,2.12,18.36278846
15/07/2019 16:30,38.34704,9.28872,39.45599823,28.24704,8.23872,29.424,20.2,2.1,20.30886506,48.52704,10.35872,49.62032538,28.24704,8.23872,29.424,20.28,2.12,20.3905076
15/07/2019 17:00,36.62808,6.72944,37.2411279,23.51808,6.85944,24.498,26.22,-0.26,26.22128906,49.81808,6.53944,50.24545124,23.51808,6.85944,24.498,26.3,-0.32,26.3019467
15/07/2019 17:30,38.75792,8.69856,39.72205066,27.45792,8.00856,28.602,22.6,1.38,22.64209354,50.13792,9.38856,51.00937248,27.45792,8.00856,28.602,22.68,1.38,22.72194534
15/07/2019 18:00,35.41616,6.69888,36.04413104,21.35616,6.22888,22.246,28.12,0.94,28.13570685,49.55616,7.16888,50.07200649,21.35616,6.22888,22.246,28.2,0.94,28.21566232
15/07/2019 18:30,33.07304,4.78672,33.41764,17.06304,4.97672,17.774,32.02,-0.38,32.02225476,49.18304,4.57672,49.39552398,17.06304,4.97672,17.774,32.12,-0.4,32.12249056
15/07/2019 19:00,29.06816,2.71488,29.19466559,10.50816,3.06488,10.946,37.12,-0.7,37.12659963,47.70816,2.36488,47.76673726,10.50816,3.06488,10.946,37.2,-0.7,37.20658544
15/07/2019 19:30,25.9416,1.0588,25.96319834,5.2416,1.5288,5.46,41.4,-0.94,41.41067012,46.7216,0.5688,46.72506223,5.2416,1.5288,5.46,41.48,-0.96,41.49110748
15/07/2019 20:00,23.97136,-0.02752,23.9713758,2.27136,0.66248,2.366,43.4,-1.38,43.42193455,45.75136,-0.75752,45.75763082,2.27136,0.66248,2.366,43.48,-1.42,43.50318149
15/07/2019 20:30,23.7236,-0.5252,23.7294128,2.3136,0.6748,2.41,42.82,-2.4,42.88720555,45.2336,-1.7852,45.26881386,2.3136,0.6748,2.41,42.92,-2.46,42.9904408
15/07/2019 21:00,23.896,0.193,23.89677939,3.576,1.043,3.725,40.64,-1.7,40.67554056,44.316,-0.717,44.32179988,3.576,1.043,3.725,40.74,-1.76,40.77799897
15/07/2019 21:30,23.03952,-0.58764,23.04701288,3.29952,0.96236,3.437,39.48,-3.1,39.60152017,42.85952,-2.19764,42.91582547,3.29952,0.96236,3.437,39.56,-3.16,39.68600761
