Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/07/2019 22:00,24.2096,-0.3922,24.21277665,5.6496,1.6478,5.885,37.12,-4.08,37.34355098,42.8496,-2.5322,42.92435506,5.6496,1.6478,5.885,37.2,-4.18,37.43410744
15/07/2019 22:30,23.50136,0.77248,23.51405212,6.59136,1.92248,6.866,33.82,-2.3,33.89811794,40.49136,-0.43752,40.49372369,6.59136,1.92248,6.866,33.9,-2.36,33.9820482
15/07/2019 23:00,22.2024,0.2582,22.2039013,6.5424,1.9082,6.815,31.32,-3.3,31.49337073,37.9624,-1.4918,37.99170016,6.5424,1.9082,6.815,31.42,-3.4,31.60342387
15/07/2019 23:30,19.96864,0.29752,19.97085631,4.92864,1.43752,5.134,30.08,-2.28,30.16628582,35.10864,-0.92248,35.120757,4.92864,1.43752,5.134,30.18,-2.36,30.2721324
16/07/2019 00:00,18.58744,-0.27908,18.589535,4.11744,1.20092,4.289,28.94,-2.96,29.09098142,33.13744,-1.83908,33.1884339,4.11744,1.20092,4.289,29.02,-3.04,29.17879367
16/07/2019 00:30,17.99664,-0.52848,18.00439786,4.25664,1.24152,4.434,27.48,-3.54,27.70707491,31.81664,-2.41848,31.90842563,4.25664,1.24152,4.434,27.56,-3.66,27.80196396
16/07/2019 01:00,16.54944,-0.67808,16.56332566,2.50944,0.73192,2.614,28.08,-2.82,28.22124731,30.66944,-2.16808,30.74597731,2.50944,0.73192,2.614,28.16,-2.9,28.30893145
16/07/2019 01:30,17.81008,-2.35956,17.96570269,3.67008,1.07044,3.823,28.28,-6.86,29.10013746,32.03008,-5.94956,32.5779571,3.67008,1.07044,3.823,28.36,-7.02,29.21592032
16/07/2019 02:00,17.44192,-2.48444,17.61797421,3.24192,0.94556,3.377,28.4,-6.86,29.21676916,31.72192,-6.07444,32.29828215,3.24192,0.94556,3.377,28.48,-7.02,29.33241893
16/07/2019 02:30,16.6544,-2.4408,16.83230656,3.0144,0.8792,3.14,27.28,-6.64,28.07646701,30.3944,-5.9208,30.96571368,3.0144,0.8792,3.14,27.38,-6.8,28.21177768
16/07/2019 03:00,16.37592,-2.11244,16.51160678,3.14592,0.91756,3.277,26.46,-6.06,27.1450769,29.70592,-5.30244,30.17544619,3.14592,0.91756,3.277,26.56,-6.22,27.27859967
16/07/2019 03:30,17.21384,-1.35388,17.2669997,4.92384,1.43612,5.129,24.58,-5.58,25.20541212,29.58384,-4.28388,29.89239397,4.92384,1.43612,5.129,24.66,-5.72,25.31469929
16/07/2019 04:00,17.4192,-0.7944,17.43730484,5.2992,1.5456,5.52,24.24,-4.68,24.68764873,29.6392,-3.2544,29.81733214,5.2992,1.5456,5.52,24.34,-4.8,24.8087807
16/07/2019 04:30,17.99552,-0.67964,18.00834947,6.51552,1.90036,6.787,22.96,-5.16,23.53268365,29.55552,-3.39964,29.75040024,6.51552,1.90036,6.787,23.04,-5.3,23.64173428
16/07/2019 05:00,19.11504,0.11272,19.11537235,9.09504,2.65272,9.474,20.04,-5.08,20.67384821,29.21504,-2.56728,29.32762331,9.09504,2.65272,9.474,20.12,-5.22,20.78612037
16/07/2019 05:30,19.6788,-0.4116,19.68310402,9.3888,2.7384,9.78,20.58,-6.3,21.522695,30.0688,-3.7216,30.29823493,9.3888,2.7384,9.78,20.68,-6.46,21.66550253
16/07/2019 06:00,22.74424,0.94332,22.76379375,14.03424,4.09332,14.619,17.42,-6.3,18.52421118,31.57424,-2.36668,31.66281424,14.03424,4.09332,14.619,17.54,-6.46,18.69179499
16/07/2019 06:30,25.4104,2.1972,25.50521743,15.3504,4.4772,15.99,20.12,-4.56,20.63026902,35.5704,2.8572,35.6849681,15.3504,4.4772,15.99,20.22,-1.62,20.28479233
16/07/2019 07:00,25.68216,1.56188,25.72960962,12.69216,3.70188,13.221,25.98,-4.28,26.330188,38.77216,-0.67812,38.77808966,12.69216,3.70188,13.221,26.08,-4.38,26.44524154
16/07/2019 07:30,28.01432,3.17376,28.19352546,14.34432,4.18376,14.942,27.34,-2.02,27.4145217,41.78432,2.12376,41.83825707,14.34432,4.18376,14.942,27.44,-2.06,27.51721643
16/07/2019 08:00,29.9256,3.9158,30.18070617,15.8256,4.6158,16.485,28.2,-1.4,28.23473039,44.1056,3.1758,44.21978807,15.8256,4.6158,16.485,28.28,-1.44,28.31663822
16/07/2019 08:30,32.9636,5.5698,33.43084799,20.4336,5.9598,21.285,25.06,-0.78,25.07213593,45.5736,5.1798,45.86701805,20.4336,5.9598,21.285,25.14,-0.78,25.15209733
16/07/2019 09:00,35.16808,7.36944,35.93191474,24.71808,7.20944,25.748,20.9,0.32,20.90244962,45.69808,7.50944,46.31097283,24.71808,7.20944,25.748,20.98,0.3,20.98214479
16/07/2019 09:30,38.38176,9.99468,39.66173381,29.98176,8.74468,31.231,16.8,2.5,16.98499338,46.88176,11.26468,48.21610142,29.98176,8.74468,31.231,16.9,2.52,17.08684874
16/07/2019 10:00,41.10568,12.01124,42.82460525,34.97568,10.20124,36.433,12.26,3.62,12.78327032,47.31568,13.86124,49.30423459,34.97568,10.20124,36.433,12.34,3.66,12.87133249
16/07/2019 10:30,42.95344,13.20892,44.93855333,38.77344,11.30892,40.389,8.36,3.8,9.18311494,47.21344,15.16892,49.59037256,38.77344,11.30892,40.389,8.44,3.86,9.28079738
16/07/2019 11:00,44.7356,14.6008,47.05802023,41.8656,12.2108,43.61,5.74,4.78,7.469672014,47.7056,17.0508,50.66116907,41.8656,12.2108,43.61,5.84,4.84,7.584932432
16/07/2019 11:30,45.32424,14.88832,47.7069052,41.51424,12.10832,43.244,7.62,5.56,9.432815062,49.23424,17.74832,52.33558303,41.51424,12.10832,43.244,7.72,5.64,9.560753108
16/07/2019 12:00,42.71816,13.23988,44.72287576,37.26816,10.86988,38.821,10.9,4.74,11.88602541,48.26816,15.68988,50.75418805,37.26816,10.86988,38.821,11,4.82,12.00967943
16/07/2019 12:30,47.59664,15.85652,50.16841004,44.93664,13.10652,46.809,5.32,5.5,7.651953999,50.33664,18.68652,53.6932338,44.93664,13.10652,46.809,5.4,5.58,7.76507566
16/07/2019 13:00,46.49304,15.10672,48.88574186,42.98304,12.53672,44.774,7.02,5.14,8.700574694,50.34304,22.63672,55.19821346,42.98304,12.53672,44.774,7.36,10.1,12.49718368
16/07/2019 13:30,44.94448,13.87964,47.03882108,41.00448,11.95964,42.713,7.88,3.84,8.7658428,49.32448,22.61964,54.26373044,41.00448,11.95964,42.713,8.32,10.66,13.52249977
16/07/2019 14:00,36.86168,10.01924,38.19906573,27.39168,7.98924,28.533,18.94,4.06,19.37026587,46.41168,12.08924,47.96033532,27.39168,7.98924,28.533,19.02,4.1,19.45688567
16/07/2019 14:30,39.9464,12.6302,41.8955466,34.2864,10.0002,35.715,11.32,5.26,12.48238759,45.6864,15.3402,48.19303768,34.2864,10.0002,35.715,11.4,5.34,12.58870923
16/07/2019 15:00,32.43192,7.96056,33.3946096,20.40192,5.95056,21.252,24.06,4.02,24.39352373,44.54192,10.03056,45.65736273,20.40192,5.95056,21.252,24.14,4.08,24.482361
16/07/2019 15:30,39.03688,11.53784,40.70626183,31.46688,9.17784,32.778,15.14,4.72,15.85868847,46.68688,13.97784,48.73443111,31.46688,9.17784,32.778,15.22,4.8,15.95895987
16/07/2019 16:00,38.94152,11.36336,40.56560033,30.97152,9.03336,32.262,15.94,4.66,16.60720326,47.01152,13.77336,48.98763577,30.97152,9.03336,32.262,16.04,4.74,16.72570477
16/07/2019 16:30,36.17936,8.98648,37.2787193,24.39936,7.11648,25.416,23.56,3.74,23.85500367,48.05936,10.91648,49.28358367,24.39936,7.11648,25.416,23.66,3.8,23.96321347
16/07/2019 17:00,31.45176,5.24968,31.88686794,13.54176,3.94968,14.106,35.82,2.6,35.91423673,49.44176,6.58968,49.87896866,13.54176,3.94968,14.106,35.9,2.64,35.99693876
16/07/2019 17:30,28.46352,2.71936,28.59312661,5.96352,1.73936,6.212,45,1.96,45.04266422,51.02352,3.71936,51.15890179,5.96352,1.73936,6.212,45.06,1.98,45.10348102
16/07/2019 18:00,29.56984,2.54412,29.67908328,7.41984,2.16412,7.729,44.3,0.76,44.30651871,51.79984,2.92412,51.88230818,7.41984,2.16412,7.729,44.38,0.76,44.38650696
16/07/2019 18:30,30.14488,3.64684,30.36467079,8.83488,2.57684,9.203,42.62,2.14,42.67369213,51.55488,4.75684,51.77386579,8.83488,2.57684,9.203,42.72,2.18,42.7755865
16/07/2019 19:00,29.8336,2.6398,29.95016249,9.1536,2.6698,9.535,41.36,-0.06,41.36004352,50.6136,2.6098,50.68084018,9.1536,2.6698,9.535,41.46,-0.06,41.46004342
16/07/2019 19:30,28.39304,2.54672,28.50702551,8.90304,2.59672,9.274,38.98,-0.1,38.98012827,47.96304,2.47672,48.02694398,8.90304,2.59672,9.274,39.06,-0.12,39.06018433
16/07/2019 20:00,25.41064,0.86352,25.4253081,4.16064,1.21352,4.334,42.5,-0.7,42.50576431,46.76064,0.51352,46.76345962,4.16064,1.21352,4.334,42.6,-0.7,42.60575079
16/07/2019 20:30,23.51296,0.08628,23.5131183,1.87296,0.54628,1.951,43.28,-0.92,43.28977708,45.23296,-0.41372,45.23485199,1.87296,0.54628,1.951,43.36,-0.96,43.370626
16/07/2019 21:00,22.50184,-0.46488,22.50664162,1.25184,0.36512,1.304,42.5,-1.66,42.53240647,43.83184,-1.33488,43.85216189,1.25184,0.36512,1.304,42.58,-1.7,42.61392261
16/07/2019 21:30,21.82064,-0.80148,21.83535436,0.44064,0.12852,0.459,42.76,-1.86,42.80043458,43.26064,-1.77148,43.29689498,0.44064,0.12852,0.459,42.82,-1.9,42.86213247
16/07/2019 22:00,21.644,-1.183,21.67630561,0.264,0.077,0.275,42.76,-2.52,42.83419195,43.084,-2.503,43.15664566,0.264,0.077,0.275,42.82,-2.58,42.89765495
16/07/2019 22:30,20.55384,-1.23388,20.59084259,0.36384,0.10612,0.379,40.38,-2.68,40.46883739,40.84384,2.38612,40.91347986,0.36384,0.10612,0.379,40.48,2.28,40.54415864
16/07/2019 23:00,19.32936,-0.02852,19.32938104,0.51936,0.15148,0.541,37.62,-0.36,37.62172245,38.19936,-0.32852,38.20077263,0.51936,0.15148,0.541,37.68,-0.48,37.6830572
16/07/2019 23:30,18.08832,-1.69424,18.16749211,0.32832,0.09576,0.342,35.52,-3.58,35.69995518,35.90832,-3.54424,36.08280868,0.32832,0.09576,0.342,35.58,-3.64,35.76570983
17/07/2019 00:00,17.18816,-1.61012,17.26341017,0.30816,0.08988,0.321,33.76,-3.4,33.93077659,34.12816,-3.41012,34.29810816,0.30816,0.08988,0.321,33.82,-3.5,34.00062352
17/07/2019 00:30,16.58448,-1.63536,16.66491462,0.32448,0.09464,0.338,32.52,-3.46,32.70354721,32.92448,-3.46536,33.10634536,0.32448,0.09464,0.338,32.6,-3.56,32.79380429
17/07/2019 01:00,15.88528,-2.26096,16.04537506,0.30528,0.08904,0.318,31.16,-4.7,31.51246737,31.56528,-1.39096,31.59591225,0.30528,0.08904,0.318,31.26,-1.48,31.29501558
17/07/2019 01:30,15.4748,-1.1136,15.51481679,0.1248,0.0364,0.13,30.7,-2.3,30.7860358,30.8848,-2.3436,30.97359088,0.1248,0.0364,0.13,30.76,-2.38,30.85193673
17/07/2019 02:00,15.64064,-1.80148,15.7440449,0.44064,0.12852,0.459,30.4,-3.86,30.64407936,30.92064,-3.83148,31.15712145,0.44064,0.12852,0.459,30.48,-3.96,30.73616762
17/07/2019 02:30,15.1936,-1.8752,15.30888161,0.3936,0.1148,0.41,29.6,-3.98,29.86637574,30.0736,-3.9652,30.33387921,0.3936,0.1148,0.41,29.68,-4.08,29.95911881
17/07/2019 03:00,15.32816,-1.66512,15.41833693,0.66816,0.19488,0.696,29.32,-3.72,29.55504695,30.04816,-3.64512,30.26844593,0.66816,0.19488,0.696,29.38,-3.84,29.62988356
17/07/2019 03:30,14.90096,-1.78972,15.00805472,0.24096,0.07028,0.251,29.32,-3.72,29.55504695,29.62096,-3.70972,29.85235826,0.24096,0.07028,0.251,29.38,-3.78,29.62216738
17/07/2019 04:00,15.75656,-1.03892,15.79077382,2.02656,0.59108,2.111,27.46,-3.26,27.65283349,29.54656,-2.76892,29.67601937,2.02656,0.59108,2.111,27.52,-3.36,27.72435752
17/07/2019 04:30,16.37952,-1.03764,16.41235426,3.05952,0.89236,3.187,26.64,-3.86,26.91819459,29.75952,-3.06764,29.91720986,3.05952,0.89236,3.187,26.7,-3.96,26.9920655
17/07/2019 05:00,16.52304,-0.59828,16.53386796,3.74304,1.09172,3.899,25.56,-3.38,25.78251345,29.38304,-2.38828,29.47994099,3.74304,1.09172,3.899,25.64,-3.48,25.87508454
17/07/2019 05:30,18.1736,-0.9502,18.19842348,5.3136,1.5498,5.535,25.72,-5,26.20149614,31.0936,-3.5702,31.29789592,5.3136,1.5498,5.535,25.78,-5.12,26.28350814
17/07/2019 06:00,18.79184,-1.18488,18.82915801,5.33184,1.55512,5.554,26.92,-5.48,27.47210949,32.37184,-4.08488,32.62854992,5.33184,1.55512,5.554,27.04,-5.64,27.62193331
17/07/2019 06:30,21.24944,-0.50808,21.2555133,6.82944,1.99192,7.114,28.84,-5,29.27021694,35.76944,-3.14808,35.90770454,6.82944,1.99192,7.114,28.94,-5.14,29.39291071
17/07/2019 07:00,24.66296,0.55128,24.66912049,9.91296,2.89128,10.326,29.5,-4.68,29.8689203,39.51296,-1.90872,39.55903462,9.91296,2.89128,10.326,29.6,-4.8,29.9866637
17/07/2019 07:30,26.82144,2.16292,26.90850919,10.50144,3.06292,10.939,32.64,-1.8,32.68959467,43.22144,3.88292,43.39550603,10.50144,3.06292,10.939,32.72,0.82,32.73027345
17/07/2019 08:00,27.956,2.483,28.06605111,11.736,3.423,12.225,32.44,-1.88,32.49443029,44.256,1.503,44.28151471,11.736,3.423,12.225,32.52,-1.92,32.57662966
17/07/2019 08:30,31.02624,5.43432,31.49856191,16.74624,4.88432,17.444,28.56,1.1,28.58117562,45.40624,5.98432,45.79889427,16.74624,4.88432,17.444,28.66,1.1,28.68110179
17/07/2019 09:00,34.48944,7.22192,35.23744599,23.14944,6.75192,24.114,22.68,0.94,22.69947136,45.92944,7.69192,46.56907871,23.14944,6.75192,24.114,22.78,0.94,22.79938596
17/07/2019 09:30,37.76096,6.77528,38.36397424,28.44096,8.29528,29.626,18.64,-3.04,18.88627015,47.18096,5.27528,47.47495725,28.44096,8.29528,29.626,18.74,-3.02,18.98178074
17/07/2019 10:00,40.38464,11.02052,41.86133071,33.22464,9.69052,34.609,14.32,2.66,14.56495795,47.64464,12.39052,49.22942927,33.22464,9.69052,34.609,14.42,2.7,14.67059644
17/07/2019 10:30,44.07912,12.53016,45.82547032,39.18912,11.43016,40.822,9.78,2.2,10.02439026,49.08912,13.65016,50.95162971,39.18912,11.43016,40.822,9.9,2.22,10.1458563
17/07/2019 11:00,44.68736,11.69048,46.19120551,40.04736,11.68048,41.716,9.28,0.02,9.280021552,49.40736,11.76048,50.78775553,40.04736,11.68048,41.716,9.36,0.08,9.360341874
17/07/2019 11:30,46.53872,13.35796,48.41784335,43.39872,12.65796,45.207,6.28,1.4,6.434158842,49.77872,14.05796,51.72569192,43.39872,12.65796,45.207,6.38,1.4,6.53179914
17/07/2019 12:00,46.62016,13.26588,48.47084578,42.02016,12.25588,43.771,9.2,2.02,9.419150705,51.34016,14.29588,53.29337871,42.02016,12.25588,43.771,9.32,2.04,9.540649873
17/07/2019 12:30,43.66208,11.19144,45.07355721,36.14208,10.54144,37.648,15.04,1.3,15.09607896,51.30208,11.84144,52.65095549,36.14208,10.54144,37.648,15.16,1.3,15.21563669
17/07/2019 13:00,43.62256,11.48408,45.10888864,37.28256,10.87408,38.836,12.68,1.22,12.73855565,50.04256,12.11408,51.48794758,37.28256,10.87408,38.836,12.76,1.24,12.8201092
17/07/2019 13:30,48.6276,14.4868,50.73963792,47.3376,13.8068,49.31,2.58,1.36,2.916504757,50.0376,15.1668,52.28568863,47.3376,13.8068,49.31,2.7,1.36,3.023177137
17/07/2019 14:00,45.44808,13.47944,47.40488665,40.79808,11.89944,42.498,9.3,3.16,9.822199346,50.19808,15.11944,52.42561112,40.79808,11.89944,42.498,9.4,3.22,9.936216584
17/07/2019 14:30,40.0928,10.0554,41.33453376,31.2528,9.1154,32.555,17.68,1.88,17.77967379,49.0328,10.9954,50.25051539,31.2528,9.1154,32.555,17.78,1.88,17.87911631
17/07/2019 15:00,43.18384,12.08112,44.84191675,37.68384,10.99112,39.254,11,2.18,11.21393776,48.78384,13.19112,50.53581593,37.68384,10.99112,39.254,11.1,2.2,11.31591799
17/07/2019 15:30,41.41936,11.06148,42.87096596,33.87936,9.88148,35.291,15.08,2.36,15.26355136,49.03936,12.26148,50.54901306,33.87936,9.88148,35.291,15.16,2.38,15.34568343
17/07/2019 16:00,40.1872,10.0196,41.41742904,30.3072,8.8396,31.57,19.76,2.36,19.90043216,50.1472,11.2196,51.38697395,30.3072,8.8396,31.57,19.84,2.38,19.98224212
17/07/2019 16:30,39.19488,9.44184,40.31608811,26.95488,7.86184,28.078,24.48,3.16,24.68311164,51.53488,11.06184,52.70871048,26.95488,7.86184,28.078,24.58,3.2,24.78742423
17/07/2019 17:00,39.19544,9.06492,40.23002972,26.48544,7.72492,27.589,25.42,2.68,25.56088418,51.98544,10.44492,53.02435597,26.48544,7.72492,27.589,25.5,2.72,25.64465636
17/07/2019 17:30,37.28272,8.69996,38.28433772,22.42272,6.53996,23.357,29.72,4.32,30.03232925,52.22272,10.91996,53.35220718,22.42272,6.53996,23.357,29.8,4.38,30.120166
17/07/2019 18:00,36.9304,6.8872,37.56711285,21.5904,6.2972,22.49,30.68,1.18,30.70268392,52.3904,7.9572,52.99123554,21.5904,6.2972,22.49,30.8,1.66,30.84470133
17/07/2019 18:30,39.20416,8.19288,40.05108543,27.16416,7.92288,28.296,24.08,0.54,24.08605406,51.32416,5.20288,51.58720151,27.16416,7.92288,28.296,24.16,-2.72,24.31263046
17/07/2019 19:00,35.1136,5.0798,35.47913856,20.4336,5.9598,21.285,29.36,-1.76,29.41270474,49.8736,4.1398,50.04511885,20.4336,5.9598,21.285,29.44,-1.82,29.49620315
17/07/2019 19:30,31.09464,4.29052,31.38925292,12.34464,3.60052,12.859,37.5,1.38,37.52538341,49.94464,4.98052,50.19235643,12.34464,3.60052,12.859,37.6,1.38,37.62531595
17/07/2019 20:00,30.008,2.914,30.14915355,11.568,3.374,12.05,36.88,-0.92,36.89147327,48.568,2.954,48.65775108,11.568,3.374,12.05,37,-0.42,37.00238371
17/07/2019 20:30,29.21904,2.18472,29.30060238,10.43904,3.04472,10.874,37.56,-1.72,37.5993617,48.07904,1.28472,48.09620144,10.43904,3.04472,10.874,37.64,-1.76,37.68112525
17/07/2019 21:00,28.51072,1.94896,28.57725669,9.63072,2.80896,10.032,37.76,-1.72,37.79915343,47.47072,1.04896,47.48230801,9.63072,2.80896,10.032,37.84,-1.76,37.88090812
17/07/2019 21:30,26.87512,0.98316,26.89309723,7.00512,2.04316,7.297,39.74,-2.12,39.79650738,46.84512,-0.15684,46.84538255,7.00512,2.04316,7.297,39.84,-2.2,39.90069674
17/07/2019 22:00,26.32776,1.30768,26.36021574,8.35776,2.43768,8.706,35.94,-2.26,36.01098721,44.37776,0.11768,44.37791603,8.35776,2.43768,8.706,36.02,-2.32,36.09463672
17/07/2019 22:30,24.31984,0.82412,24.33379936,6.69984,1.95412,6.979,35.24,-2.26,35.31239442,42.01984,-0.36588,42.02143289,6.69984,1.95412,6.979,35.32,-2.32,35.39611278
17/07/2019 23:00,23.5548,0.2264,23.55588801,7.0848,2.0664,7.38,32.94,-3.68,33.1449242,40.1048,-1.6936,40.14054389,7.0848,2.0664,7.38,33.02,-3.76,33.23338683
17/07/2019 23:30,21.95256,0.60908,21.96100792,5.96256,1.73908,6.211,31.98,-2.26,32.05975671,38.02256,-0.56092,38.0266972,5.96256,1.73908,6.211,32.06,-2.3,32.14239568
18/07/2019 00:00,21.67976,1.89368,21.76230727,7.34976,2.14368,7.656,28.66,-0.5,28.66436115,36.08976,1.58368,36.12449057,7.34976,2.14368,7.656,28.74,-0.56,28.74545529
18/07/2019 00:30,22.45344,1.01392,22.47632091,9.85344,2.87392,10.264,25.2,-3.72,25.47309169,35.13344,-0.88608,35.14461188,9.85344,2.87392,10.264,25.28,-3.76,25.5580907
18/07/2019 01:00,22.53168,0.55924,22.53861915,10.83168,3.15924,11.283,23.4,-5.2,23.97081559,34.31168,-2.18076,34.38091183,10.83168,3.15924,11.283,23.48,-5.34,24.07957641
18/07/2019 01:30,23.61176,1.53968,23.66190662,13.06176,3.80968,13.606,21.1,-4.54,21.58290064,34.24176,-0.85032,34.2523163,13.06176,3.80968,13.606,21.18,-4.66,21.68658572
18/07/2019 02:00,26.30328,4.05304,26.6137121,18.59328,5.42304,19.368,15.42,-2.74,15.66154526,34.11328,2.58304,34.21093346,18.59328,5.42304,19.368,15.52,-2.84,15.77770579
18/07/2019 02:30,22.87672,2.73696,23.03986259,13.08672,3.81696,13.632,19.58,-2.16,19.69878169,32.74672,1.59696,32.78563637,13.08672,3.81696,13.632,19.66,-2.22,19.78494377
18/07/2019 03:00,21.11072,1.64396,21.17463349,10.23072,2.98396,10.657,21.76,-2.68,21.92441561,32.07072,0.22396,32.07150198,10.23072,2.98396,10.657,21.84,-2.76,22.01370482
18/07/2019 03:30,20.37008,1.30544,20.41186745,8.83008,2.57544,9.198,23.08,-2.54,23.21934538,31.99008,-0.04456,31.99011103,8.83008,2.57544,9.198,23.16,-2.62,23.30772404
18/07/2019 04:00,21.4452,1.7586,21.51718562,10.7952,3.1486,11.245,21.3,-2.78,21.48065176,32.1952,0.2886,32.19649349,10.7952,3.1486,11.245,21.4,-2.86,21.59026633
18/07/2019 04:30,20.93944,1.47692,20.99146113,9.82944,2.86692,10.239,22.22,-2.78,22.39323112,32.14944,0.00692,32.14944074,9.82944,2.86692,10.239,22.32,-2.86,22.50248875
18/07/2019 05:00,22.95592,2.62756,23.10580738,13.46592,3.92756,14.027,18.98,-2.6,19.1572545,32.52592,1.24756,32.54983683,13.46592,3.92756,14.027,19.06,-2.68,19.24749334
18/07/2019 05:30,21.74792,1.01856,21.77175897,10.89792,3.17856,11.352,21.7,-4.32,22.12583106,32.67792,-1.26144,32.70225812,10.89792,3.17856,11.352,21.78,-4.44,22.22795537
18/07/2019 06:00,23.77016,1.80088,23.83828172,13.58016,3.96088,14.146,20.38,-4.32,20.83282986,34.06016,-0.47912,34.06352969,13.58016,3.96088,14.146,20.48,-4.44,20.95576293
18/07/2019 06:30,24.83464,1.43552,24.87609418,12.22464,3.56552,12.734,25.22,-4.26,25.57725552,37.52464,-0.79448,37.53304951,12.22464,3.56552,12.734,25.3,-4.36,25.67293517
18/07/2019 07:00,25.39624,1.91432,25.4682867,10.26624,2.99432,10.694,30.26,-2.16,30.33699392,40.66624,5.55432,41.04380034,10.26624,2.99432,10.694,30.4,2.56,30.50759905
18/07/2019 07:30,27.52776,1.98768,27.5994283,10.51776,3.06768,10.956,34.02,-2.16,34.08850246,44.63776,0.88768,44.64658546,10.51776,3.06768,10.956,34.12,-2.18,34.18957151
18/07/2019 08:00,29.8288,3.6784,30.05474898,12.5088,3.6484,13.03,34.64,0.06,34.64005196,47.2288,3.6884,47.37260647,12.5088,3.6484,13.03,34.72,0.04,34.72002304
18/07/2019 08:30,30.57496,4.66728,30.92913968,12.98496,3.78728,13.526,35.18,1.76,35.2239975,48.24496,5.56728,48.56511888,12.98496,3.78728,13.526,35.26,1.78,35.30490051
18/07/2019 09:00,32.00976,4.89868,32.38243044,14.90976,4.34868,15.531,34.2,1.1,34.21768549,49.16976,5.46868,49.47293967,14.90976,4.34868,15.531,34.26,1.12,34.27830217
18/07/2019 09:30,34.54424,6.20832,35.09768873,19.19424,5.59832,19.994,30.7,1.22,30.72423148,49.99424,6.83832,50.45975281,19.19424,5.59832,19.994,30.8,1.24,30.82495093
18/07/2019 10:00,33.40088,5.93484,33.92404915,17.09088,4.98484,17.803,32.62,1.9,32.6752873,49.79088,6.90484,50.2673706,17.09088,4.98484,17.803,32.7,1.92,32.75631847
18/07/2019 10:30,33.80352,6.62436,34.44648182,17.84352,5.20436,18.587,31.92,2.84,32.04609181,49.86352,8.08436,50.51462663,17.84352,5.20436,18.587,32.02,2.88,32.14925816
18/07/2019 11:00,34.00752,6.44136,34.61217322,18.82752,5.49136,19.612,30.36,1.9,30.41939513,49.28752,7.43136,49.84460592,18.82752,5.49136,19.612,30.46,1.94,30.52171686
18/07/2019 11:30,41.49592,10.11256,42.71036462,30.86592,9.00256,32.152,21.26,2.22,21.37559356,52.12592,11.26256,53.32876141,30.86592,9.00256,32.152,21.26,2.26,21.37978484
18/07/2019 12:00,54.05592,17.33256,56.76671669,52.70592,15.37256,54.902,2.7,3.92,4.759873948,55.56592,19.35256,58.8395534,52.70592,15.37256,54.902,2.86,3.98,4.901020302
18/07/2019 12:30,42.46304,11.52172,43.99840676,34.94304,10.19172,36.399,15.04,2.66,15.27341481,50.08304,12.87172,51.71065723,34.94304,10.19172,36.399,15.14,2.68,15.37536991
18/07/2019 13:00,47.38232,14.98276,49.69474163,44.75232,13.05276,46.617,5.26,3.86,6.524354374,50.09232,16.97276,52.88965026,44.75232,13.05276,46.617,5.34,3.92,6.624349025
18/07/2019 13:30,43.57544,12.67492,45.38141214,38.00544,11.08492,39.589,11.14,3.18,11.58499029,49.22544,14.30492,51.26182478,38.00544,11.08492,39.589,11.22,3.22,11.67290881
18/07/2019 14:00,51.96328,16.90304,54.6433457,51.71328,15.08304,53.868,0.5,3.64,3.674180181,52.29328,18.78304,55.56428462,51.71328,15.08304,53.868,0.58,3.7,3.745183574
18/07/2019 14:30,46.90056,15.18808,49.29848175,46.21056,13.47808,48.136,1.38,3.42,3.687926247,47.73056,16.93808,50.64686478,46.21056,13.47808,48.136,1.52,3.46,3.779153344
18/07/2019 15:00,56.40136,19.19748,59.57899503,58.55136,17.07748,60.991,-4.3,4.24,6.038840948,54.43136,21.37748,58.47879618,58.55136,17.07748,60.991,-4.12,4.3,5.955199409
18/07/2019 15:30,45.61336,14.76348,47.94308034,45.06336,13.14348,46.941,1.1,3.24,3.421637035,46.28336,16.44348,49.11758796,45.06336,13.14348,46.941,1.22,3.3,3.518295042
18/07/2019 16:00,43.06664,13.71152,45.19669525,41.45664,12.09152,43.184,3.22,3.24,4.567931698,44.77664,15.39152,47.34814017,41.45664,12.09152,43.184,3.32,3.3,4.681068254
18/07/2019 16:30,50.03008,15.43544,52.35705982,47.23008,13.77544,49.198,5.6,3.32,6.510176649,52.95008,17.13544,55.65369957,47.23008,13.77544,49.198,5.72,3.36,6.633852576
18/07/2019 17:00,44.01696,12.27328,45.69601919,37.41696,10.91328,38.976,13.2,2.72,13.47732911,50.75696,13.65328,52.56121235,37.41696,10.91328,38.976,13.34,2.74,13.61848743
18/07/2019 17:30,42.4904,11.1172,43.9206811,32.8704,9.5872,34.24,19.24,3.06,19.48181716,52.1904,12.6872,53.71036116,32.8704,9.5872,34.24,19.32,3.1,19.56712549
18/07/2019 18:00,39.92728,9.53004,41.0488654,28.21728,8.23004,29.393,23.42,2.6,23.56387914,51.73728,10.85004,52.86274217,28.21728,8.23004,29.393,23.52,2.62,23.66547697
18/07/2019 18:30,40.3864,9.7352,41.54317542,30.3264,8.8452,31.59,20.12,1.78,20.19858411,50.5264,10.0452,51.51527094,30.3264,8.8452,31.59,20.2,1.2,20.23561217
18/07/2019 19:00,36.50808,5.85444,36.97450977,23.63808,6.89444,24.623,25.74,-2.08,25.82390366,49.49808,4.73444,49.72398662,23.63808,6.89444,24.623,25.86,-2.16,25.95005202
18/07/2019 19:30,33.7144,4.6842,34.0382505,19.2144,5.6042,20.015,29,-1.84,29.05831378,48.2944,3.7042,48.4362485,19.2144,5.6042,20.015,29.08,-1.9,29.14200405
18/07/2019 20:00,31.44984,3.37412,31.63031966,15.81984,4.61412,16.479,31.26,-2.48,31.35822061,47.17984,2.05412,47.22453506,15.81984,4.61412,16.479,31.36,-2.56,31.4643163
18/07/2019 20:30,28.0132,1.6776,28.06338746,10.0032,2.9176,10.42,36.02,-2.48,36.10527385,46.1232,0.3576,46.12458624,10.0032,2.9176,10.42,36.12,-2.56,36.21060618
18/07/2019 21:00,26.82328,1.24804,26.85229886,8.63328,2.51804,8.993,36.38,-2.54,36.4685618,45.09328,-0.08196,45.09335448,8.63328,2.51804,8.993,36.46,-2.6,36.55258678
18/07/2019 21:30,25.80352,0.77436,25.8151366,7.52352,2.19436,7.837,36.56,-2.84,36.67014044,44.16352,-0.72564,44.169481,7.52352,2.19436,7.837,36.64,-2.92,36.75616955
18/07/2019 22:00,25.4172,0.3946,25.42026288,7.3872,2.1546,7.695,36.06,-3.52,36.23139523,43.5272,-1.4654,43.55186032,7.3872,2.1546,7.695,36.14,-3.62,36.32084801
18/07/2019 22:30,24.4712,0.4666,24.475648,7.5312,2.1966,7.845,33.88,-3.46,34.05621823,41.5112,-1.4234,41.5355967,7.5312,2.1966,7.845,33.98,-3.62,34.17228116
18/07/2019 23:00,24.26176,1.57968,24.31313199,9.46176,2.75968,9.856,29.6,-2.36,29.69393204,39.18176,0.31968,39.1830641,9.46176,2.75968,9.856,29.72,-2.44,29.81999329
18/07/2019 23:30,22.664,0.112,22.66427674,8.064,2.352,8.4,29.2,-4.48,29.54167226,37.364,-2.268,37.43277067,8.064,2.352,8.4,29.3,-4.62,29.66200263
19/07/2019 00:00,21.46696,0.76828,21.48070357,8.01696,2.33828,8.351,26.9,-3.14,27.08264389,35.03696,-0.88172,35.04805267,8.01696,2.33828,8.351,27.02,-3.22,27.21118888
19/07/2019 00:30,23.55264,2.61952,23.69786353,13.71264,3.99952,14.284,19.68,-2.76,19.87259419,33.51264,1.15952,33.5326934,13.71264,3.99952,14.284,19.8,-2.84,20.00263983
19/07/2019 01:00,22.72608,2.58844,22.87301322,13.12608,3.82844,13.673,19.2,-2.48,19.35950413,32.42608,1.26844,32.45087987,13.12608,3.82844,13.673,19.3,-2.56,19.46904209
19/07/2019 01:30,19.1148,-0.1636,19.1155001,6.6048,1.9264,6.88,25.02,-4.18,25.36676566,31.7248,-2.3736,31.81347061,6.6048,1.9264,6.88,25.12,-4.3,25.4853762
19/07/2019 02:00,17.13464,-1.18448,17.17553146,3.10464,0.90552,3.234,28.06,-4.18,28.36963165,31.28464,-3.39448,31.46825693,3.10464,0.90552,3.234,28.18,-4.3,28.50618179
19/07/2019 02:30,15.5828,-1.6846,15.67359349,1.0128,0.2954,1.055,29.14,-3.96,29.40784249,30.2728,-3.7846,30.50845157,1.0128,0.2954,1.055,29.26,-4.08,29.54308718
19/07/2019 03:00,16.3384,-0.1838,16.3394338,3.0384,0.8862,3.165,26.6,-2.14,26.68594387,29.7384,-1.3338,29.76829617,3.0384,0.8862,3.165,26.7,-2.22,26.79213317
19/07/2019 03:30,17.2436,0.7798,17.26122328,4.8336,1.4098,5.035,24.82,-1.26,24.85196169,29.7336,0.0898,29.7337356,4.8336,1.4098,5.035,24.9,-1.32,24.9349634
19/07/2019 04:00,16.98144,-0.98708,17.0101038,4.02144,1.17292,4.189,25.92,-4.32,26.27753413,30.02144,-3.28708,30.20085685,4.02144,1.17292,4.189,26,-4.46,26.37975739
19/07/2019 04:30,18.94328,-1.18196,18.98011819,7.19328,2.09804,7.493,23.5,-6.56,24.39843438,30.79328,-4.62196,31.13821779,7.19328,2.09804,7.493,23.6,-6.72,24.53810099
19/07/2019 05:00,18.98968,-1.02176,19.01714858,7.63968,2.22824,7.958,22.7,-6.5,23.61228494,30.43968,-4.43176,30.76060167,7.63968,2.22824,7.958,22.8,-6.66,23.75280194
19/07/2019 05:30,18.81552,-0.67464,18.82761089,6.63552,1.93536,6.912,24.36,-5.22,24.91300865,31.11552,-1.02464,31.13238622,6.63552,1.93536,6.912,24.48,-2.96,24.65830489
19/07/2019 06:00,20.51016,0.00088,20.51016002,8.54016,2.49088,8.896,23.94,-4.98,24.45248454,32.60016,-2.62912,32.7060041,8.54016,2.49088,8.896,24.06,-5.12,24.59873981
19/07/2019 06:30,22.382,0.151,22.38250935,8.952,2.611,9.325,26.86,-4.92,27.30688558,35.932,-2.429,36.01400651,8.952,2.611,9.325,26.98,-5.04,27.44671201
19/07/2019 07:00,22.97616,1.29388,23.01256296,7.55616,2.20388,7.871,30.84,-1.82,30.89365631,38.49616,0.30388,38.49735936,7.55616,2.20388,7.871,30.94,-1.9,30.99828382
19/07/2019 07:30,25.42592,1.45256,25.46737793,8.54592,2.49256,8.902,33.76,-2.08,33.82401514,42.40592,0.35256,42.40738555,8.54592,2.49256,8.902,33.86,-2.14,33.92755812
19/07/2019 08:00,27.46648,2.06064,27.54367007,10.11648,2.95064,10.538,34.7,-1.78,34.74562418,44.89648,1.19064,44.91226492,10.11648,2.95064,10.538,34.78,-1.76,34.82450287
19/07/2019 08:30,28.88848,2.66664,29.01129514,11.26848,3.28664,11.738,35.24,-1.24,35.26180937,46.60848,2.00664,46.65165605,11.26848,3.28664,11.738,35.34,-1.28,35.36317293
19/07/2019 09:00,29.28992,2.36956,29.38561261,10.96992,3.19956,11.427,36.64,-1.66,36.67758444,47.70992,1.47956,47.73285623,10.96992,3.19956,11.427,36.74,-1.72,36.78023926
19/07/2019 09:30,30.93816,3.29488,31.11311586,13.62816,3.97488,14.196,34.62,-1.36,34.64670258,48.34816,2.57488,48.4166767,13.62816,3.97488,14.196,34.72,-1.4,34.74821434
19/07/2019 10:00,36.41808,6.65444,37.02104972,24.11808,7.03444,25.123,24.6,-0.76,24.61173704,48.79808,6.25444,49.19726244,24.11808,7.03444,25.123,24.68,-0.78,24.69232269
19/07/2019 10:30,34.1096,5.2228,34.50713625,19.4496,5.6728,20.26,29.32,-0.9,29.33380984,48.8696,4.7328,49.09824029,19.4496,5.6728,20.26,29.42,-0.94,29.43501316
19/07/2019 11:00,31.18944,3.57192,31.39330789,13.78944,4.02192,14.364,34.8,-0.9,34.81163599,48.68944,3.08192,48.78688142,13.78944,4.02192,14.364,34.9,-0.94,34.91265673
19/07/2019 11:30,32.18616,4.09888,32.44610474,15.59616,4.54888,16.246,33.18,-0.9,33.1922039,48.87616,3.60888,49.00921374,15.59616,4.54888,16.246,33.28,-0.94,33.29327259
19/07/2019 12:00,36.40304,6.63672,37.00307249,23.06304,6.72672,24.024,26.68,-0.18,26.68060719,49.82304,6.50672,50.24612144,23.06304,6.72672,24.024,26.76,-0.22,26.76090432
19/07/2019 12:30,39.36256,8.15908,40.19927507,28.28256,8.24908,29.461,22.16,-0.18,22.16073103,50.56256,8.02908,51.19607992,28.28256,8.24908,29.461,22.28,-0.22,22.28108615
19/07/2019 13:00,40.93216,9.22188,41.95813143,32.13216,9.37188,33.471,17.6,-0.3,17.60255663,49.81216,8.95188,50.61015154,32.13216,9.37188,33.471,17.68,-0.42,17.68498798
19/07/2019 13:30,43.25928,11.54604,44.77361216,37.28928,10.87604,38.843,11.94,1.34,12.01495734,49.32928,12.19604,50.81457721,37.28928,10.87604,38.843,12.04,1.32,12.11214267
19/07/2019 14:00,43.23632,11.85976,44.83339463,37.81632,11.02976,39.392,10.84,1.66,10.96636676,48.73632,12.68976,50.3612837,37.81632,11.02976,39.392,10.92,1.66,11.04545155
19/07/2019 14:30,42.8348,11.8164,44.43475442,38.7648,11.3064,40.38,8.14,1.02,8.203657721,47.0448,12.3064,48.62777692,38.7648,11.3064,40.38,8.28,1,8.340167864
19/07/2019 15:00,43.144,12.007,44.78362184,38.184,11.137,39.775,9.92,1.74,10.07144478,48.204,12.877,49.89431576,38.184,11.137,39.775,10.02,1.74,10.16995575
19/07/2019 15:30,36.87728,7.69004,37.6705521,26.77728,7.81004,27.893,20.2,-0.24,20.20142569,47.07728,7.55004,47.67885691,26.77728,7.81004,27.893,20.3,-0.26,20.30166496
19/07/2019 16:00,38.37664,8.47652,39.30162705,29.09664,8.48652,30.309,18.56,-0.02,18.56001078,47.73664,8.42652,48.47466388,29.09664,8.48652,30.309,18.64,-0.06,18.64009657
19/07/2019 16:30,38.90912,8.31016,39.78666081,28.86912,8.42016,30.072,20.08,-0.22,20.08120514,49.02912,8.14016,49.70026975,28.86912,8.42016,30.072,20.16,-0.28,20.16194435
19/07/2019 17:00,40.39704,8.92872,41.37200601,30.16704,8.79872,31.424,20.46,0.26,20.46165194,50.70704,9.01872,51.50282726,30.16704,8.79872,31.424,20.54,0.22,20.54117816
19/07/2019 17:30,44.12344,10.77392,45.41976783,35.53344,10.36392,37.014,17.18,0.82,17.19955813,52.81344,11.18392,53.98462291,35.53344,10.36392,37.014,17.28,0.82,17.29944508
19/07/2019 18:00,43.56192,10.17556,44.73458277,33.96192,9.90556,35.377,19.2,0.54,19.20759225,53.24192,10.44556,54.25690527,33.96192,9.90556,35.377,19.28,0.54,19.28756076
19/07/2019 18:30,40.74544,8.32492,41.58719964,29.60544,8.63492,30.839,22.28,-0.62,22.2886249,51.96544,7.97492,52.57381766,29.60544,8.63492,30.839,22.36,-0.66,22.36973849
19/07/2019 19:00,38.5044,6.8342,39.10620295,26.6544,7.7742,27.765,23.7,-1.88,23.77444847,50.4344,5.8142,50.76843138,26.6544,7.7742,27.765,23.78,-1.96,23.86063704
19/07/2019 19:30,38.9756,7.1908,39.63338239,28.6656,8.3608,29.86,20.62,-2.34,20.75234926,49.3856,5.9408,49.74163841,28.6656,8.3608,29.86,20.72,-2.42,20.8608437
19/07/2019 20:00,34.4288,5.2884,34.83259169,21.6288,6.3084,22.53,25.6,-2.04,25.68115262,47.3488,4.2084,47.5354551,21.6288,6.3084,22.53,25.72,-2.1,25.80558854
19/07/2019 20:30,35.22352,6.34436,35.79032362,24.08352,7.02436,25.087,22.28,-1.36,22.32146949,46.46352,5.62436,46.80269347,24.08352,7.02436,25.087,22.38,-1.4,22.42374634
19/07/2019 21:00,34.03144,6.28292,34.60655996,23.22144,6.77292,24.189,21.62,-0.98,21.64219952,44.94144,5.75292,45.3081573,23.22144,6.77292,24.189,21.72,-1.02,21.74393709
19/07/2019 21:30,30.15152,3.58836,30.36429623,16.45152,4.79836,17.137,27.4,-2.42,27.50666101,43.97152,2.29836,44.03154585,16.45152,4.79836,17.137,27.52,-2.5,27.63332047
19/07/2019 22:00,25.27936,1.24148,25.30982644,9.15936,2.67148,9.541,32.24,-2.86,32.36660625,41.49936,-0.26852,41.50022872,9.15936,2.67148,9.541,32.34,-2.94,32.47336139
19/07/2019 22:30,24.03736,1.74548,24.10065095,8.96736,2.61548,9.341,30.14,-1.74,30.19018384,39.20736,0.79548,39.21542894,8.96736,2.61548,9.341,30.24,-1.82,30.29471901
19/07/2019 23:00,23.58816,1.56988,23.64034296,9.90816,2.88988,10.321,27.36,-2.64,27.48707333,37.38816,3.64988,37.56589054,9.90816,2.88988,10.321,27.48,0.76,27.49050745
19/07/2019 23:30,24.988,1.604,25.03942811,14.928,4.354,15.55,20.12,-5.5,20.85819743,35.188,0.694,35.19484309,14.928,4.354,15.55,20.26,-3.66,20.58793822
20/07/2019 00:00,23.99008,1.61044,24.04407319,14.71008,4.29044,15.323,18.56,-5.36,19.31846785,33.37008,-1.20956,33.39199417,14.71008,4.29044,15.323,18.66,-5.5,19.45367832
20/07/2019 00:30,24.4004,2.9122,24.57357176,17.1504,5.0022,17.865,14.5,-4.18,15.09047382,31.7304,0.7022,31.73816896,17.1504,5.0022,17.865,14.58,-4.3,15.2008684
20/07/2019 01:00,25.66048,4.14264,25.99272398,20.34048,5.93264,21.188,10.64,-3.58,11.22613023,31.06048,2.25264,31.14205845,20.34048,5.93264,21.188,10.72,-3.68,11.33405488
20/07/2019 01:30,24.90288,4.06584,25.23260762,19.08288,5.56584,19.878,11.64,-3,12.02038269,30.82288,4.90584,31.21085064,19.08288,5.56584,19.878,11.74,-0.66,11.75853732
20/07/2019 02:00,22.54448,1.06964,22.56984068,15.08448,4.39964,15.713,14.92,-6.66,16.33897182,30.12448,-0.26036,30.1256051,15.08448,4.39964,15.713,15.04,-4.66,15.74538663
20/07/2019 02:30,21.786,0.378,21.78927902,14.016,4.088,14.6,15.54,-7.42,17.2205691,29.636,-3.512,29.84336844,14.016,4.088,14.6,15.62,-7.6,17.37079158
20/07/2019 03:00,23.63464,2.47052,23.76341047,18.34464,5.35052,19.109,10.58,-5.76,12.04632724,29.00464,-0.56948,29.01023007,18.34464,5.35052,19.109,10.66,-5.92,12.19352287
20/07/2019 03:30,21.3684,1.2462,21.4047082,14.5584,4.2462,15.165,13.62,-6,14.88302389,28.2784,-1.9138,28.34308623,14.5584,4.2462,15.165,13.72,-6.16,15.03941488
20/07/2019 04:00,20.68952,0.71236,20.70177999,13.61952,3.97236,14.187,14.14,-6.52,15.57080602,27.83952,-2.72764,27.9728242,13.61952,3.97236,14.187,14.22,-6.7,15.71936385
20/07/2019 04:30,23.68856,2.87708,23.86263741,18.77856,5.47708,19.561,9.82,-5.2,11.11181353,28.67856,0.85708,28.69136438,18.77856,5.47708,19.561,9.9,-4.62,10.92494394
20/07/2019 05:00,27.89704,5.85872,28.50560367,27.28704,7.95872,28.424,1.22,-4.2,4.373602634,29.90704,3.63872,30.12758412,27.28704,7.95872,28.424,2.62,-4.32,5.052405368
20/07/2019 05:30,26.59808,5.24444,27.11018278,24.11808,7.03444,25.123,4.96,-3.58,6.117025421,29.11808,3.33444,29.30837889,24.11808,7.03444,25.123,5,-3.7,6.220128616
20/07/2019 06:00,25.0364,4.0052,25.3547422,21.2064,6.1852,22.09,7.66,-4.36,8.813920807,28.9664,1.7052,29.01654762,21.2064,6.1852,22.09,7.76,-4.48,8.960357136
20/07/2019 06:30,26.6884,4.2712,27.02801961,22.1184,6.4512,23.04,9.14,-4.36,10.12665789,31.3384,1.9712,31.4003335,22.1184,6.4512,23.04,9.22,-4.48,10.25079509
20/07/2019 07:00,26.81856,3.50708,27.04689946,20.93856,6.10708,21.811,11.76,-5.2,12.85836693,32.77856,0.74708,32.78707252,20.93856,6.10708,21.811,11.84,-5.36,12.99673805
20/07/2019 07:30,33.20384,6.69112,33.87131644,31.20384,9.10112,32.504,4,-4.82,6.263577253,35.28384,4.14112,35.52602201,31.20384,9.10112,32.504,4.08,-4.96,6.422460588
20/07/2019 08:00,38.47656,8.85608,39.48260152,38.62656,11.26608,40.236,-0.3,-4.82,4.829327075,38.40656,11.34608,40.04743915,38.62656,11.26608,40.236,-0.22,0.08,0.234093998
20/07/2019 08:30,39.92296,11.55628,41.5618857,39.79296,11.60628,41.451,0.26,-0.1,0.278567766,40.19296,10.80628,41.62030419,39.79296,11.60628,41.451,0.4,-0.8,0.894427191
20/07/2019 09:00,49.28568,15.49624,51.66441432,53.33568,15.55624,55.558,-8.1,-0.12,8.10088884,45.29568,15.39624,47.84080719,53.33568,15.55624,55.558,-8.04,-0.16,8.041591882
20/07/2019 09:30,38.68184,11.10512,40.24435906,41.09184,11.98512,42.804,-4.82,-1.76,5.131276644,36.43184,10.16512,37.82338735,41.09184,11.98512,42.804,-4.66,-1.82,5.002799216
20/07/2019 10:00,47.68472,14.34096,49.79453439,48.65472,14.19096,50.682,-1.94,0.3,1.963058838,46.81472,14.47096,49.00027237,48.65472,14.19096,50.682,-1.84,0.28,1.86118242
20/07/2019 10:30,63.84632,24.45476,68.36949513,79.45632,23.17476,82.767,-31.22,2.56,31.32478252,48.35632,25.71476,54.76844498,79.45632,23.17476,82.767,-31.1,2.54,31.20355108
20/07/2019 11:00,67.43272,27.10496,72.67634129,86.14272,25.12496,89.732,-37.42,3.96,37.62895162,48.84272,29.12496,56.8671662,86.14272,25.12496,89.732,-37.3,4,37.5138641
20/07/2019 11:30,64.30232,25.11776,69.03397877,79.91232,23.30776,83.242,-31.22,3.62,31.42917116,48.81232,26.96776,55.76650126,79.91232,23.30776,83.242,-31.1,3.66,31.31462278
20/07/2019 12:00,66.95192,26.91556,72.15959369,85.08192,24.81556,88.627,-36.26,4.2,36.5024328,48.94192,29.07556,56.92714399,85.08192,24.81556,88.627,-36.14,4.26,36.39020747
20/07/2019 12:30,63.07472,24.35096,67.61205185,77.69472,22.66096,80.932,-29.24,3.38,29.4347074,48.57472,26.06096,55.12419668,77.69472,22.66096,80.932,-29.12,3.4,29.31781711
20/07/2019 13:00,62.25872,24.10796,66.76332789,76.99872,22.45796,80.207,-29.48,3.3,29.66412648,47.63872,25.79796,54.17547769,76.99872,22.45796,80.207,-29.36,3.34,29.54936886
20/07/2019 13:30,64.98992,25.55956,69.83538365,82.48992,24.05956,85.927,-35,3,35.12833614,47.58992,27.07956,54.75493636,82.48992,24.05956,85.927,-34.9,3.02,35.03042107
20/07/2019 14:00,68.05144,27.96292,73.57257221,89.70144,26.16292,93.439,-43.3,3.6,43.44939585,46.50144,29.80292,55.23221852,89.70144,26.16292,93.439,-43.2,3.64,43.35308063
20/07/2019 14:30,65.74504,26.69772,70.95899194,86.25504,25.15772,89.849,-41.02,3.08,41.13546888,45.37504,28.25772,53.45458815,86.25504,25.15772,89.849,-40.88,3.1,40.99737065
20/07/2019 15:00,66.87632,27.48976,72.30580254,88.45632,25.79976,92.142,-43.16,3.38,43.29214709,45.43632,29.19976,54.01004684,88.45632,25.79976,92.142,-43.02,3.4,43.15414696
20/07/2019 15:30,56.06384,21.24612,59.9545809,68.04384,19.84612,70.879,-23.96,2.8,24.12305122,44.18384,22.66612,49.65848078,68.04384,19.84612,70.879,-23.86,2.82,24.02606917
20/07/2019 16:00,60.826,24.118,65.43302072,77.376,22.568,80.6,-33.1,3.1,33.24484923,44.396,25.688,51.29208672,77.376,22.568,80.6,-32.98,3.12,33.12725162
20/07/2019 16:30,62.05024,24.53632,66.72528219,79.05024,23.05632,82.344,-34,2.96,34.12860384,45.17024,26.03632,52.13674847,79.05024,23.05632,82.344,-33.88,2.98,34.01080417
20/07/2019 17:00,58.09872,21.69296,62.01649602,69.91872,20.39296,72.832,-23.64,2.6,23.78254822,46.37872,23.01296,51.77433724,69.91872,20.39296,72.832,-23.54,2.62,23.68535412
20/07/2019 17:30,56.62936,20.46148,60.21259484,66.27936,19.33148,69.041,-19.3,2.26,19.43187073,47.07936,21.59148,51.79438335,66.27936,19.33148,69.041,-19.2,2.26,19.33255286
20/07/2019 18:00,41.27816,11.33488,42.80614439,38.58816,11.25488,40.196,5.38,0.16,5.382378656,44.12816,11.35488,45.56564281,38.58816,11.25488,40.196,5.54,0.1,5.540902454
20/07/2019 18:30,30.84856,4.75708,31.21319375,18.29856,5.33708,19.061,25.1,-1.16,25.12679048,43.49856,4.11708,43.69296362,18.29856,5.33708,19.061,25.2,-1.22,25.22951446
20/07/2019 19:00,27.38048,2.33764,27.48008817,12.30048,3.58764,12.813,30.16,-2.5,30.26343669,42.56048,1.02764,42.57288458,12.30048,3.58764,12.813,30.26,-2.56,30.3680951
20/07/2019 19:30,24.44624,0.82932,24.46030298,7.98624,2.32932,8.319,32.92,-3,33.05641239,41.00624,-0.77068,41.01348152,7.98624,2.32932,8.319,33.02,-3.1,33.16519863
20/07/2019 20:00,22.6328,-0.1396,22.63323053,5.6928,1.6604,5.93,33.88,-3.6,34.07072644,39.6928,-2.0596,39.74619886,5.6928,1.6604,5.93,34,-3.72,34.20290046
20/07/2019 20:30,21.09008,-0.23956,21.09144052,4.15008,1.21044,4.323,33.88,-2.9,34.00388801,38.15008,-1.76956,38.19109774,4.15008,1.21044,4.323,34,-2.98,34.13034427
20/07/2019 21:00,20.22544,-0.64508,20.23572463,2.96544,0.86492,3.089,34.52,-3.02,34.65185132,37.58544,-2.23508,37.65183771,2.96544,0.86492,3.089,34.62,-3.1,34.7585155
20/07/2019 21:30,20.00904,-0.87528,20.02817507,2.99904,0.87472,3.124,34.02,-3.5,34.19956725,37.09904,-2.72528,37.19900429,2.99904,0.87472,3.124,34.1,-3.6,34.28950277
20/07/2019 22:00,22.12456,0.55508,22.13152207,7.59456,2.21508,7.911,29.06,-3.32,29.24903417,36.75456,-1.20492,36.77430506,7.59456,2.21508,7.911,29.16,-3.42,29.35987057
20/07/2019 22:30,21.93176,1.02968,21.95591805,8.50176,2.47968,8.856,26.86,-2.9,27.0160989,35.46176,-0.52032,35.46557705,8.50176,2.47968,8.856,26.96,-3,27.12640042
20/07/2019 23:00,19.80448,-0.26036,19.80619134,6.20448,1.80964,6.463,27.2,-4.14,27.51326226,33.50448,-2.43036,33.59251151,6.20448,1.80964,6.463,27.3,-4.24,27.62729809
20/07/2019 23:30,17.55152,-1.56164,17.62085622,3.73152,1.08836,3.887,27.64,-5.3,28.14355344,31.47152,-2.33164,31.55777426,3.73152,1.08836,3.887,27.74,-3.42,27.95002683
21/07/2019 00:00,17.36888,-1.84116,17.46619199,5.13888,1.49884,5.353,24.46,-6.68,25.35574886,29.65888,-5.34116,30.13597772,5.13888,1.49884,5.353,24.52,-6.84,25.45615839
21/07/2019 00:30,18.34096,-0.66472,18.35300156,8.28096,2.41528,8.626,20.12,-6.16,21.04186304,28.48096,-3.90472,28.74738111,8.28096,2.41528,8.626,20.2,-6.32,21.16559472
21/07/2019 01:00,18.03072,-0.36604,18.03443509,8.79072,2.56396,9.157,18.48,-5.86,19.38685121,27.35072,-3.43604,27.56570796,8.79072,2.56396,9.157,18.56,-6,19.50573249
21/07/2019 01:30,16.21504,-0.85228,16.23742293,5.61504,1.63772,5.849,21.2,-4.98,21.77706133,26.91504,-3.48228,27.13937457,5.61504,1.63772,5.849,21.3,-5.12,21.90672043
21/07/2019 02:00,17.04248,0.13864,17.04304391,7.09248,2.06864,7.388,19.9,-3.86,20.27090526,27.09248,-1.91136,27.15981903,7.09248,2.06864,7.388,20,-3.98,20.39216516
21/07/2019 02:30,18.95416,1.12788,18.98768797,11.20416,3.26788,11.671,15.5,-4.28,16.08006219,26.80416,0.10788,26.80437709,11.20416,3.26788,11.671,15.6,-3.16,15.91683386
21/07/2019 03:00,19.28072,-0.29104,19.28291648,12.75072,3.71896,13.282,13.06,-8.02,15.32592575,25.89072,-4.50104,26.27905522,12.75072,3.71896,13.282,13.14,-8.22,15.49929031
21/07/2019 03:30,20.2652,0.1036,20.26546481,14.5152,4.2336,15.12,11.5,-8.26,14.15901126,26.0952,-4.2264,26.43524012,14.5152,4.2336,15.12,11.58,-8.46,14.34112966
21/07/2019 04:00,18.56576,-1.02832,18.59421648,11.28576,3.29168,11.756,14.56,-8.64,16.93054045,25.94576,-5.54832,26.53236357,11.28576,3.29168,11.756,14.66,-8.84,17.11903035
21/07/2019 04:30,18.72672,-0.85304,18.74613878,11.88672,3.46696,12.382,13.68,-8.64,16.17998764,25.64672,-5.37304,26.20350751,11.88672,3.46696,12.382,13.76,-8.84,16.35491363
21/07/2019 05:00,17.94688,-1.07216,17.9788773,10.82688,3.15784,11.278,14.24,-8.46,16.56348997,25.14688,-5.50216,25.74178196,10.82688,3.15784,11.278,14.32,-8.66,16.73493352
21/07/2019 05:30,17.35456,-1.07492,17.38781774,10.23456,2.98508,10.661,14.24,-8.12,16.39243728,24.55456,-5.31492,25.1231923,10.23456,2.98508,10.661,14.32,-8.3,16.55150748
21/07/2019 06:00,17.7368,-1.1676,17.77518956,10.3968,3.0324,10.83,14.68,-8.4,16.91337932,25.1768,-5.5676,25.78506211,10.3968,3.0324,10.83,14.78,-8.6,17.09995322
21/07/2019 06:30,18.35072,-1.09604,18.38342265,10.23072,2.98396,10.657,16.24,-8.16,18.17479573,26.57072,-5.35604,27.10517157,10.23072,2.98396,10.657,16.34,-8.34,18.34533183
21/07/2019 07:00,20.62208,0.07644,20.62222167,13.70208,3.99644,14.273,13.84,-7.84,15.90632579,27.64208,-4.04356,27.93626611,13.70208,3.99644,14.273,13.94,-8.04,16.09239572
21/07/2019 07:30,21.8396,0.5078,21.84550272,14.2896,4.1678,14.885,15.1,-7.32,16.78071512,29.4896,-3.3322,29.67726512,14.2896,4.1678,14.885,15.2,-7.5,16.94963126
21/07/2019 08:00,22.66656,0.51608,22.67243438,13.90656,4.05608,14.486,17.52,-7.08,18.89647586,31.52656,-3.20392,31.68894269,13.90656,4.05608,14.486,17.62,-7.26,19.05707218
21/07/2019 08:30,25.0512,1.4966,25.09586486,15.9312,4.6466,16.595,18.24,-6.3,19.29734697,34.2512,-1.7934,34.29811926,15.9312,4.6466,16.595,18.32,-6.44,19.41895981
21/07/2019 09:00,30.10664,4.72652,30.47539603,24.05664,7.01652,25.059,12.1,-4.58,12.93778961,36.27664,5.31652,36.66415136,24.05664,7.01652,25.059,12.22,-1.7,12.33768212
21/07/2019 09:30,33.99232,6.14276,34.54289101,29.15232,8.50276,30.367,9.68,-4.72,10.76943824,38.93232,3.64276,39.10236874,29.15232,8.50276,30.367,9.78,-4.86,10.92098897
21/07/2019 10:00,37.89952,8.05236,38.74550449,34.73952,10.13236,36.187,6.32,-4.16,7.56624081,41.07952,5.85236,41.49430179,34.73952,10.13236,36.187,6.34,-4.28,7.649444424
21/07/2019 10:30,41.22512,9.42316,42.28837267,38.92512,11.35316,40.547,4.6,-3.86,6.004964613,43.48512,7.39316,44.1091201,38.92512,11.35316,40.547,4.56,-3.96,6.039470175
21/07/2019 11:00,36.304,6.902,36.95426931,30.864,9.002,32.15,10.88,-4.2,11.66252117,41.844,4.682,42.10512392,30.864,9.002,32.15,10.98,-4.32,11.79927116
21/07/2019 11:30,34.3624,6.7032,35.0101046,27.5424,8.0332,28.69,13.64,-2.66,13.89694931,41.3024,9.6732,42.42003116,27.5424,8.0332,28.69,13.76,1.64,13.85738792
21/07/2019 12:00,39.40864,9.64752,40.57234956,35.64864,10.39752,37.134,7.52,-1.5,7.668141887,43.24864,8.85752,44.14635344,35.64864,10.39752,37.134,7.6,-1.54,7.754456783
21/07/2019 12:30,52.484,15.397,54.69586698,54.984,16.037,57.275,-5,-1.28,5.161240161,50.124,14.717,52.23988385,54.984,16.037,57.275,-4.86,-1.32,5.036069896
21/07/2019 13:00,34.90144,7.20792,35.63796606,27.66144,8.06792,28.814,14.48,-1.72,14.58179687,42.22144,6.28792,42.68709329,27.66144,8.06792,28.814,14.56,-1.78,14.66840141
21/07/2019 13:30,39.41344,12.65892,41.39646734,43.09344,12.56892,44.889,-7.36,0.18,7.362200758,35.85344,12.68892,38.03258932,43.09344,12.56892,44.889,-7.24,0.12,7.240994407
21/07/2019 14:00,49.82744,16.20092,52.39507215,55.23744,16.11092,57.539,-10.82,0.18,10.82149712,44.47744,16.23092,47.34644055,55.23744,16.11092,57.539,-10.76,0.12,10.76066912
21/07/2019 14:30,38.83728,11.82504,40.5976094,40.09728,11.69504,41.768,-2.52,0.26,2.533377193,37.61728,11.89504,39.4531587,40.09728,11.69504,41.768,-2.48,0.2,2.488051446
21/07/2019 15:00,40.19928,10.25104,41.48573169,39.08928,11.40104,40.718,2.22,-2.3,3.196623218,41.46928,10.30104,42.72952853,39.08928,11.40104,40.718,2.38,-1.1,2.621907702
21/07/2019 15:30,38.26632,8.69976,39.24279641,36.61632,10.67976,38.142,3.3,-3.96,5.154764786,40.11632,6.61976,40.65882872,36.61632,10.67976,38.142,3.5,-4.06,5.360373121
21/07/2019 16:00,40.09864,8.97752,41.09132263,37.80864,11.02752,39.384,4.58,-4.1,6.14706434,42.46864,6.80752,43.010786,37.80864,11.02752,39.384,4.66,-4.22,6.286811593
21/07/2019 16:30,42.6232,9.8476,43.74599872,41.6832,12.1576,43.42,1.88,-4.62,4.987865275,43.6632,7.4176,44.28877763,41.6832,12.1576,43.42,1.98,-4.74,5.13692515
21/07/2019 17:00,39.47272,9.91996,40.70013797,36.34272,10.59996,37.857,6.26,-1.36,6.406028411,42.76272,5.85996,43.16236037,36.34272,10.59996,37.857,6.42,-4.74,7.980225561
21/07/2019 17:30,37.27056,7.74308,38.06638846,30.25056,8.82308,31.511,14.04,-2.16,14.20518215,44.37056,6.60308,44.85919371,30.25056,8.82308,31.511,14.12,-2.22,14.29345305
21/07/2019 18:00,40.04984,9.78912,41.22883159,35.37984,10.31912,36.854,9.34,-1.06,9.399957447,44.79984,9.25912,45.74666072,35.37984,10.31912,36.854,9.42,-1.06,9.479451461
21/07/2019 18:30,39.19344,9.24892,40.26994239,33.97344,9.90892,35.389,10.44,-1.32,10.52311741,44.49344,8.60892,45.31864635,33.97344,9.90892,35.389,10.52,-1.3,10.60001887
21/07/2019 19:00,33.08912,5.38016,33.52366305,22.86912,6.67016,23.822,20.44,-2.58,20.60218435,43.40912,4.01016,43.59395695,22.86912,6.67016,23.822,20.54,-2.66,20.71152336
21/07/2019 19:30,31.29944,4.61192,31.63739481,20.02944,5.84192,20.864,22.54,-2.46,22.67384396,42.64944,3.32192,42.77861481,20.02944,5.84192,20.864,22.62,-2.52,22.75993849
21/07/2019 20:00,30.85792,5.11856,31.27956015,20.01792,5.83856,20.852,21.68,-1.44,21.72777025,41.77792,4.35856,42.00466218,20.01792,5.83856,20.852,21.76,-1.48,21.81027281
21/07/2019 20:30,28.734,4.222,29.04252124,16.704,4.872,17.4,24.06,-1.3,24.09509494,40.864,3.512,41.01463934,16.704,4.872,17.4,24.16,-1.36,24.19824787
