Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/07/2019 21:00,29.04184,4.08512,29.32774584,17.57184,5.12512,18.304,22.94,-2.08,23.03410515,40.61184,2.98512,40.72140088,17.57184,5.12512,18.304,23.04,-2.14,23.13917025
21/07/2019 21:30,31.46928,4.52604,31.79309079,21.68928,6.32604,22.593,19.56,-3.6,19.88852936,41.34928,2.62604,41.43258431,21.68928,6.32604,22.593,19.66,-3.7,20.00513934
21/07/2019 22:00,32.65656,5.95608,33.19526774,24.46656,7.13608,25.486,16.38,-2.36,16.54913895,40.94656,4.71608,41.21725593,24.46656,7.13608,25.486,16.48,-2.42,16.65673437
21/07/2019 22:30,33.23056,6.89808,33.93896913,26.05056,7.59808,27.136,14.36,-1.4,14.42808373,40.51056,6.15808,40.97593709,26.05056,7.59808,27.136,14.46,-1.44,14.53152435
21/07/2019 23:00,34.81528,7.59404,35.63387665,30.66528,8.94404,31.943,8.3,-2.7,8.72811549,39.06528,10.00404,40.32588397,30.66528,8.94404,31.943,8.4,1.06,8.466616798
21/07/2019 23:30,33.37096,7.32528,34.16548988,30.12096,8.78528,31.376,6.5,-2.92,7.1257561,36.72096,6.78528,37.34258866,30.12096,8.78528,31.376,6.6,-2,6.89637586
22/07/2019 00:00,32.36832,6.67076,33.04855789,29.96832,8.74076,31.217,4.8,-4.14,6.338738045,34.86832,4.50076,35.15759634,29.96832,8.74076,31.217,4.9,-4.24,6.479783947
22/07/2019 00:30,31.2756,5.8658,31.8209171,29.0256,8.4658,30.235,4.5,-5.2,6.876772499,33.5856,3.1258,33.73074492,29.0256,8.4658,30.235,4.56,-5.34,7.022050982
22/07/2019 01:00,34.25248,8.57364,35.30920119,35.77248,10.43364,37.263,-3.04,-3.72,4.80416486,32.79248,6.59364,33.44880914,35.77248,10.43364,37.263,-2.98,-3.84,4.860658392
22/07/2019 01:30,32.60928,7.29104,33.4144341,31.88928,9.30104,33.218,1.44,-4.02,4.270128804,33.36928,5.18104,33.76909864,31.88928,9.30104,33.218,1.48,-4.12,4.377761985
22/07/2019 02:00,31.1468,6.9724,31.91766771,29.5968,8.6324,30.83,3.1,-3.32,4.542290171,32.7968,5.2124,33.20842068,29.5968,8.6324,30.83,3.2,-3.42,4.68363107
22/07/2019 02:30,33.50728,7.96504,34.44095927,32.89728,9.59504,34.268,1.22,-3.26,3.480804505,34.23728,6.25504,34.80397775,32.89728,9.59504,34.268,1.34,-3.34,3.59877757
22/07/2019 03:00,30.48032,6.74676,31.21808255,28.72032,8.37676,29.917,3.52,-3.26,4.797707786,32.30032,5.03676,32.69066569,28.72032,8.37676,29.917,3.58,-3.34,4.896120914
22/07/2019 03:30,32.00208,7.42144,32.85134542,32.30208,9.42144,33.648,-0.6,-4,4.044749683,31.78208,5.30144,32.22120226,32.30208,9.42144,33.648,-0.52,-4.12,4.152685878
22/07/2019 04:00,32.39576,7.44668,33.24061234,32.76576,9.55668,34.131,-0.74,-4.22,4.284390272,32.06576,5.21668,32.4873316,32.76576,9.55668,34.131,-0.7,-4.34,4.396089171
22/07/2019 04:30,30.11264,6.67452,30.84348075,28.71264,8.37452,29.909,2.8,-3.4,4.404543109,31.55264,4.87452,31.92694843,28.71264,8.37452,29.909,2.84,-3.5,4.507282995
22/07/2019 05:00,29.40096,5.83528,29.97443814,27.72096,8.08528,28.876,3.36,-4.5,5.61601282,31.14096,3.46528,31.33317021,27.72096,8.08528,28.876,3.42,-4.62,5.748112734
22/07/2019 05:30,33.30232,7.88776,34.22369465,33.35232,9.72776,34.742,-0.1,-3.68,3.681358445,33.31232,5.94776,33.83912695,33.35232,9.72776,34.742,-0.04,-3.78,3.780211634
22/07/2019 06:00,36.30696,9.41328,37.50740173,36.93696,10.77328,38.476,-1.26,-2.72,2.997665759,35.75696,7.97328,36.63513863,36.93696,10.77328,38.476,-1.18,-2.8,3.038486465
22/07/2019 06:30,35.9228,8.9504,37.02103753,34.9728,10.2004,36.43,1.9,-2.5,3.140063694,36.9528,7.6204,37.73035812,34.9728,10.2004,36.43,1.98,-2.58,3.252199256
22/07/2019 07:00,40.56976,10.84368,41.99393792,39.26976,11.45368,40.906,2.6,-1.22,2.872002786,41.86976,10.35368,43.1309111,39.26976,11.45368,40.906,2.6,-1.1,2.823118843
22/07/2019 07:30,43.02736,12.92048,44.92541054,41.96736,12.24048,43.716,2.12,1.36,2.518729839,44.20736,13.60048,46.25217546,41.96736,12.24048,43.716,2.24,1.36,2.620534297
22/07/2019 08:00,45.36728,14.87004,47.74210075,44.53728,12.99004,46.393,1.66,3.76,4.110133818,46.35728,16.81004,49.31100135,44.53728,12.99004,46.393,1.82,3.82,4.231406386
22/07/2019 08:30,46.39856,11.44708,47.78976889,44.45856,12.96708,46.311,3.88,-3.04,4.92909728,48.41856,14.68708,50.59710734,44.45856,12.96708,46.311,3.96,1.72,4.317406629
22/07/2019 09:00,56.0384,18.1312,58.89857968,58.1184,16.9512,60.54,-4.16,2.36,4.782802526,54.1184,19.3512,57.47408251,58.1184,16.9512,60.54,-4,2.4,4.664761516
22/07/2019 09:30,64.29392,23.36156,68.40665636,75.91392,22.14156,79.077,-23.24,2.44,23.36773844,52.77392,24.60156,58.22648355,75.91392,22.14156,79.077,-23.14,2.46,23.27039321
22/07/2019 10:00,61.56264,22.34452,65.49226075,70.47264,20.55452,73.409,-17.82,3.58,18.17605018,52.77264,26.91452,59.23970729,70.47264,20.55452,73.409,-17.7,6.36,18.8079664
22/07/2019 10:30,66.60528,25.72904,71.40200854,79.02528,23.04904,82.318,-24.84,5.36,25.41171383,54.28528,28.48904,61.30674535,79.02528,23.04904,82.318,-24.74,5.44,25.33103235
22/07/2019 11:00,68.5636,27.0298,73.69923563,82.1136,23.9498,85.535,-27.1,6.16,27.7912864,55.0936,30.2098,62.83260919,82.1136,23.9498,85.535,-27.02,6.26,27.73568099
22/07/2019 11:30,62.23456,22.98508,66.34345756,70.71456,20.62508,73.661,-16.96,4.72,17.60454487,53.87456,25.40508,59.56413606,70.71456,20.62508,73.661,-16.84,4.78,17.50525635
22/07/2019 12:00,53.1924,17.2532,55.92051795,54.1824,15.8032,56.44,-1.98,2.9,3.51146693,52.2824,18.7432,55.54058783,54.1824,15.8032,56.44,-1.9,2.94,3.500514248
22/07/2019 12:30,54.53168,17.55924,57.2890132,55.23168,16.10924,57.533,-1.4,2.9,3.220248438,53.89168,19.04924,57.15930998,55.23168,16.10924,57.533,-1.34,2.94,3.230975085
22/07/2019 13:00,55.93432,19.31876,59.17653793,58.38432,17.02876,60.817,-4.9,4.58,6.707190172,53.60432,21.68876,57.82581978,58.38432,17.02876,60.817,-4.78,4.66,6.675627311
22/07/2019 13:30,62.51264,23.25952,66.69959093,69.63264,20.30952,72.534,-14.24,5.9,15.41387686,55.49264,26.30952,61.41354848,69.63264,20.30952,72.534,-14.14,6,15.36032552
22/07/2019 14:00,59.664,22.077,63.61750408,65.304,19.047,68.025,-11.28,6.06,12.80476474,54.124,25.207,59.70594799,65.304,19.047,68.025,-11.18,6.16,12.764717
22/07/2019 14:30,57.36624,20.81432,61.02557995,62.10624,18.11432,64.694,-9.48,5.4,10.91010541,52.72624,23.61432,57.77276602,62.10624,18.11432,64.694,-9.38,5.5,10.87356427
22/07/2019 15:00,62.39776,24.10768,66.89290462,72.43776,21.12768,75.456,-20.08,5.96,20.94583491,52.45776,27.18768,59.08457098,72.43776,21.12768,75.456,-19.98,6.06,20.87879307
22/07/2019 15:30,65.6604,26.2522,70.7139741,77.8704,22.7122,81.115,-24.42,7.08,25.42563274,53.5304,29.9122,61.32082381,77.8704,22.7122,81.115,-24.34,7.2,25.38258458
22/07/2019 16:00,62.16432,23.89876,66.59995053,71.34432,20.80876,74.317,-18.36,6.18,19.37219657,53.08432,27.08876,59.59652631,71.34432,20.80876,74.317,-18.26,6.28,19.30973848
22/07/2019 16:30,64.6032,24.2876,69.01783077,74.3232,21.6776,77.42,-19.44,5.22,20.12863632,54.9832,26.9776,61.24494415,74.3232,21.6776,77.42,-19.34,5.3,20.05306959
22/07/2019 17:00,64.96928,23.30104,69.02134314,73.64928,21.48104,76.718,-17.36,3.64,17.73750828,56.38928,25.16104,61.74810793,73.64928,21.48104,76.718,-17.26,3.68,17.64794606
22/07/2019 17:30,61.40376,21.20568,64.96231682,66.77376,19.47568,69.556,-10.74,3.46,11.28358099,56.13376,22.99568,60.66135764,66.77376,19.47568,69.556,-10.64,3.52,11.20714058
22/07/2019 18:00,56.12944,18.38192,59.06275491,57.46944,16.76192,59.864,-2.68,3.24,4.204759208,54.78944,20.04192,58.34004879,57.46944,16.76192,59.864,-2.68,3.28,4.235658154
22/07/2019 18:30,51.7316,17.1238,54.49204497,50.0016,14.5838,52.085,3.46,5.08,6.146381049,53.5216,19.7438,57.04716737,50.0016,14.5838,52.085,3.52,5.16,6.246278892
22/07/2019 19:00,44.4052,12.1836,46.04630165,36.5952,10.6736,38.12,15.62,3.02,15.90926774,52.2952,13.7536,54.07355598,36.5952,10.6736,38.12,15.7,3.08,15.99926248
22/07/2019 19:30,34.63912,6.39516,35.22451853,19.62912,5.72516,20.447,30.02,1.34,30.04989185,49.70912,7.08516,50.21151365,19.62912,5.72516,20.447,30.08,1.36,30.11072898
22/07/2019 20:00,32.20592,4.78756,32.55982208,15.38592,4.48756,16.027,33.64,0.6,33.64535035,49.10592,5.08756,49.36876184,15.38592,4.48756,16.027,33.72,0.6,33.72533766
22/07/2019 20:30,28.41032,2.57676,28.5269342,10.00032,2.91676,10.417,36.82,-0.68,36.82627866,46.92032,2.17676,46.97078574,10.00032,2.91676,10.417,36.92,-0.74,36.92741529
22/07/2019 21:00,26.59344,1.42892,26.63180173,7.09344,2.06892,7.389,39,-1.28,39.02099947,46.15344,0.72892,46.15919571,7.09344,2.06892,7.389,39.06,-1.34,39.08297839
22/07/2019 21:30,25.04288,0.78084,25.05505039,5.28288,1.54084,5.503,39.52,-1.52,39.54921997,44.90288,-0.01916,44.90288409,5.28288,1.54084,5.503,39.62,-1.56,39.65069987
22/07/2019 22:00,26.09928,1.74104,26.1572865,8.12928,2.37104,8.468,35.94,-1.26,35.96208003,44.16928,1.09104,44.18275302,8.12928,2.37104,8.468,36.04,-1.28,36.06272314
22/07/2019 22:30,26.57744,3.03592,26.7502734,10.47744,3.05592,10.914,32.2,-0.04,32.20002484,42.73744,2.99592,42.8423192,10.47744,3.05592,10.914,32.26,-0.06,32.2600558
22/07/2019 23:00,24.94872,2.00796,25.02939338,10.27872,2.99796,10.707,29.34,-1.98,29.40673392,39.73872,3.25796,39.87204748,10.27872,2.99796,10.707,29.46,0.26,29.4611473
22/07/2019 23:30,23.44376,1.74068,23.50829321,9.53376,2.78068,9.931,27.82,-2.08,27.89764865,37.45376,0.62068,37.45890257,9.53376,2.78068,9.931,27.92,-2.16,28.00342836
23/07/2019 00:00,22.4732,2.5076,22.61266848,9.5232,2.7776,9.92,25.9,-0.54,25.90562873,35.5232,2.1776,35.58988171,9.5232,2.7776,9.92,26,-0.6,26.00692216
23/07/2019 00:30,20.65432,1.54376,20.71193206,7.38432,2.15376,7.692,26.54,-1.22,26.5680259,34.00432,0.89376,34.01606364,7.38432,2.15376,7.692,26.62,-1.26,26.649803
23/07/2019 01:00,19.82128,-0.20296,19.82231908,6.40128,1.86704,6.668,26.84,-4.14,27.15741519,33.30128,-2.39296,33.38714584,6.40128,1.86704,6.668,26.9,-4.26,27.23522719
23/07/2019 01:30,19.21856,-0.58792,19.2275505,5.21856,1.52208,5.436,28,-4.22,28.3162215,33.31856,-2.79792,33.43583103,5.21856,1.52208,5.436,28.1,-4.32,28.4301319
23/07/2019 02:00,18.39856,-1.60792,18.46868747,3.77856,1.10208,3.936,29.24,-5.42,29.73809005,33.11856,-4.45792,33.41724206,3.77856,1.10208,3.936,29.34,-5.56,29.86217005
23/07/2019 02:30,17.90288,-1.52916,17.9680673,3.36288,0.98084,3.503,29.08,-5.02,29.51011352,32.52288,-4.15916,32.78774673,3.36288,0.98084,3.503,29.16,-5.14,29.60954576
23/07/2019 03:00,17.05824,-1.42968,17.11804711,2.77824,0.81032,2.894,28.56,-4.48,28.90923728,31.43824,-3.76968,31.66343983,2.77824,0.81032,2.894,28.66,-4.58,29.02364553
23/07/2019 03:30,15.50656,-1.98892,15.63359222,0.34656,0.10108,0.361,30.32,-4.18,30.60677703,30.76656,-4.19892,31.05176554,0.34656,0.10108,0.361,30.42,-4.3,30.72240876
23/07/2019 04:00,15.29584,-2.22788,15.45723684,0.07584,0.02212,0.079,30.44,-4.5,30.77082384,30.59584,-4.59788,30.93939117,0.07584,0.02212,0.079,30.52,-4.62,30.86769833
23/07/2019 04:30,15.43992,-2.16544,15.5910314,0.28992,0.08456,0.302,30.3,-4.5,30.63233586,30.68992,-4.53544,31.02323977,0.28992,0.08456,0.302,30.4,-4.62,30.74905527
23/07/2019 05:00,15.22,-2.32,15.39580462,0.24,0.07,0.25,29.96,-4.78,30.3389189,30.28,-4.81,30.6596559,0.24,0.07,0.25,30.04,-4.88,30.433797
23/07/2019 05:30,15.24496,-2.13272,15.39341742,0.26496,0.07728,0.276,29.96,-4.42,30.28428635,30.30496,-1.76272,30.35618195,0.26496,0.07728,0.276,30.04,-1.84,30.09629878
23/07/2019 06:00,16.6,-1.895,16.70781329,1.32,0.385,1.375,30.56,-4.56,30.89833652,31.98,-4.295,32.26712607,1.32,0.385,1.375,30.66,-4.68,31.01512534
23/07/2019 06:30,18.64576,-0.80832,18.66327268,1.92576,0.56168,2.006,33.44,-2.74,33.552067,35.48576,-2.25832,35.55754733,1.92576,0.56168,2.006,33.56,-2.82,33.67827193
23/07/2019 07:00,21.08648,0.19064,21.08734176,3.63648,1.06064,3.788,34.9,-1.74,34.94334844,38.63648,-0.73936,38.64355367,3.63648,1.06064,3.788,35,-1.8,35.04625515
23/07/2019 07:30,24.36712,1.24416,24.39886209,6.59712,1.92416,6.872,35.54,-1.36,35.56601187,42.21712,0.56416,42.22088935,6.59712,1.92416,6.872,35.62,-1.36,35.64595349
23/07/2019 08:00,27.08736,3.23548,27.27990841,9.92736,2.89548,10.341,34.32,0.68,34.32673594,44.34736,3.57548,44.49126202,9.92736,2.89548,10.341,34.42,0.68,34.42671637
23/07/2019 08:30,29.35784,3.82312,29.60572607,13.34784,3.89312,13.904,32.02,-0.14,32.02030606,45.44784,3.71312,45.59926996,13.34784,3.89312,13.904,32.1,-0.18,32.10050467
23/07/2019 09:00,34.41728,6.82004,35.08649467,22.21728,6.48004,23.143,24.4,0.68,24.40947357,46.73728,7.14004,47.2795253,22.21728,6.48004,23.143,24.52,0.66,24.52888094
23/07/2019 09:30,40.34184,10.00012,41.56280133,31.37184,9.15012,32.679,17.94,1.7,18.02036626,49.41184,10.85012,50.58908021,31.37184,9.15012,32.679,18.04,1.7,18.11992274
23/07/2019 10:00,43.09456,11.02008,44.4812687,36.27456,10.58008,37.786,13.64,0.88,13.66835762,50.03456,10.76008,51.17847708,36.27456,10.58008,37.786,13.76,0.18,13.76117728
23/07/2019 10:30,47.10704,13.38372,48.97139143,43.96704,12.82372,45.799,6.28,1.12,6.379090844,50.36704,13.94372,52.26151592,43.96704,12.82372,45.799,6.4,1.12,6.497260961
23/07/2019 11:00,48.17624,14.15432,50.2124972,45.78624,13.35432,47.694,4.78,1.6,5.040674558,50.66624,14.95432,52.82707225,45.78624,13.35432,47.694,4.88,1.6,5.135601231
23/07/2019 11:30,47.61904,13.74972,49.56438006,44.39904,12.94972,46.249,6.44,1.6,6.635781793,50.93904,14.54972,52.97622248,44.39904,12.94972,46.249,6.54,1.6,6.732874572
23/07/2019 12:00,49.92472,15.18096,52.18179006,48.41472,14.12096,50.432,3.02,2.12,3.689823844,51.55472,16.24096,54.05236291,48.41472,14.12096,50.432,3.14,2.12,3.788667312
23/07/2019 12:30,53.24656,16.90608,55.86601554,53.74656,15.67608,55.986,-1,2.46,2.65548489,52.86656,18.15608,55.89737388,53.74656,15.67608,55.986,-0.88,2.48,2.631501473
23/07/2019 13:00,53.24832,17.18076,55.95142623,54.68832,15.95076,56.967,-2.88,2.46,3.787611385,51.88832,18.43076,55.06442288,54.68832,15.95076,56.967,-2.8,2.48,3.740374313
23/07/2019 13:30,52.28216,16.79688,54.91410959,53.85216,15.70688,56.096,-3.14,2.18,3.822564584,50.75216,17.90688,53.81856646,53.85216,15.70688,56.096,-3.1,2.2,3.801315562
23/07/2019 14:00,52.77976,16.89368,55.41750165,53.66976,15.65368,55.906,-1.78,2.48,3.052670962,51.94976,18.17368,55.03689861,53.66976,15.65368,55.906,-1.72,2.52,3.051032612
23/07/2019 14:30,53.05224,16.96732,55.69946245,52.96224,15.44732,55.169,0.18,3.04,3.045324285,53.24224,18.52732,56.37373242,52.96224,15.44732,55.169,0.28,3.08,3.092701085
23/07/2019 15:00,50.63648,15.98064,53.09834236,49.71648,14.50064,51.788,1.84,2.96,3.485283346,51.65648,17.50064,54.54048337,49.71648,14.50064,51.788,1.94,3,3.572618088
23/07/2019 15:30,49.45888,14.72384,51.60399476,46.53888,13.57384,48.478,5.84,2.3,6.276591432,52.47888,15.87384,54.82710682,46.53888,13.57384,48.478,5.94,2.3,6.369740968
23/07/2019 16:00,49.40968,14.19824,51.40920634,46.27968,13.49824,48.208,6.26,1.4,6.414639507,52.63968,14.87824,54.70190066,46.27968,13.49824,48.208,6.36,1.38,6.507995083
23/07/2019 16:30,49.39936,14.19148,51.39742088,45.39936,13.24148,47.291,8,1.9,8.222530024,53.49936,15.14148,55.60077281,45.39936,13.24148,47.291,8.1,1.9,8.319855768
23/07/2019 17:00,46.12208,11.84144,47.61791643,38.30208,11.17144,39.898,15.64,1.34,15.69729913,54.02208,12.51144,55.45197254,38.30208,11.17144,39.898,15.72,1.34,15.77700859
23/07/2019 17:30,43.51976,9.79368,44.60813467,33.02976,9.63368,34.406,20.98,0.32,20.98244028,54.08976,9.79368,54.96924872,33.02976,9.63368,34.406,21.06,0.16,21.06060778
23/07/2019 18:00,41.91448,9.54464,42.98748407,30.32448,8.84464,31.588,23.18,1.4,23.22223934,53.60448,10.24464,54.5746546,30.32448,8.84464,31.588,23.28,1.4,23.32205823
23/07/2019 18:30,38.09704,7.20872,38.77305896,23.68704,6.90872,24.674,28.82,0.6,28.82624499,52.58704,7.50872,53.12040711,23.68704,6.90872,24.674,28.9,0.6,28.9062277
23/07/2019 19:00,35.94448,5.69964,36.39356452,19.64448,5.72964,20.463,32.6,-0.06,32.60005521,52.34448,5.68964,52.6527928,19.64448,5.72964,20.463,32.7,-0.04,32.70002446
23/07/2019 19:30,33.8292,5.0006,34.19679478,16.6992,4.8706,17.395,34.26,0.26,34.26098656,51.0592,5.1306,51.31632256,16.6992,4.8706,17.395,34.36,0.26,34.36098369
23/07/2019 20:00,33.24616,6.12388,33.80545904,16.43616,4.79388,17.121,33.62,2.66,33.72506486,50.17616,7.49388,50.73268443,16.43616,4.79388,17.121,33.74,2.7,33.84785961
23/07/2019 20:30,34.71504,7.03772,35.42122958,20.25504,5.90772,21.099,28.92,2.26,29.00817126,49.27504,8.18772,49.95065891,20.25504,5.90772,21.099,29.02,2.28,29.10942803
23/07/2019 21:00,37.82808,8.77944,38.83351907,26.87808,7.83944,27.998,21.9,1.88,21.98054594,48.87808,9.73944,49.83897467,26.87808,7.83944,27.998,22,1.9,22.08189303
23/07/2019 21:30,39.83112,9.90616,41.0444896,30.26112,8.82616,31.522,19.14,2.16,19.26149527,49.48112,10.98616,50.68606266,30.26112,8.82616,31.522,19.22,2.16,19.34099274
23/07/2019 22:00,36.2668,8.2424,37.19163804,24.5568,7.1624,25.58,23.42,2.16,23.51939625,48.0568,9.3224,48.95266252,24.5568,7.1624,25.58,23.5,2.16,23.5990593
23/07/2019 22:30,33.46768,6.36724,34.0679813,21.48768,6.26724,22.383,23.96,0.2,23.96083471,45.56768,8.30724,46.31871865,21.48768,6.26724,22.383,24.08,2.04,24.16625747
23/07/2019 23:00,30.77776,4.24268,31.06880822,18.79776,5.48268,19.581,23.96,-2.48,24.08800531,42.87776,2.92268,42.977254,18.79776,5.48268,19.581,24.08,-2.56,24.21569739
23/07/2019 23:30,30.67824,4.70032,31.0362275,21.01824,6.13032,21.894,19.32,-2.86,19.53054019,40.43824,3.19032,40.56389276,21.01824,6.13032,21.894,19.42,-2.94,19.64128305
24/07/2019 00:00,28.41424,4.03332,28.6990715,18.83424,5.49332,19.619,19.16,-2.92,19.38122803,38.07424,2.47332,38.15448943,18.83424,5.49332,19.619,19.24,-3.02,19.47557445
24/07/2019 00:30,28.61168,4.11424,28.90597176,20.31168,5.92424,21.158,16.6,-3.62,16.99012654,36.99168,2.20424,37.05729433,20.31168,5.92424,21.158,16.68,-3.72,17.08978642
24/07/2019 01:00,34.1068,7.9874,35.0295927,31.3968,9.1574,32.705,5.42,-2.34,5.903558249,36.8968,6.7174,37.50329736,31.3968,9.1574,32.705,5.5,-2.44,6.016942745
24/07/2019 01:30,32.522,7.186,33.30644202,28.752,8.386,29.95,7.54,-2.4,7.912749206,36.372,5.886,36.84518123,28.752,8.386,29.95,7.62,-2.5,8.019625926
24/07/2019 02:00,31.50304,6.95172,32.2609352,27.26304,7.95172,28.399,8.48,-2,8.712657459,35.82304,5.87172,36.30106459,27.26304,7.95172,28.399,8.56,-2.08,8.809086218
24/07/2019 02:30,26.3768,4.3924,26.74002162,18.7968,5.4824,19.58,15.16,-2.18,15.31593941,34.0168,3.2224,34.16908755,18.7968,5.4824,19.58,15.22,-2.26,15.38687753
24/07/2019 03:00,18.07712,-0.41084,18.08178799,3.83712,1.11916,3.997,28.48,-3.06,28.64391733,32.39712,-2.04084,32.46133719,3.83712,1.11916,3.997,28.56,-3.16,28.73428614
24/07/2019 03:30,18.06128,-0.22296,18.06265613,3.76128,1.09704,3.918,28.6,-2.64,28.7215877,32.44128,-1.62296,32.48185104,3.76128,1.09704,3.918,28.68,-2.72,28.80869313
24/07/2019 04:00,17.3292,0.5456,17.33778683,2.4192,0.7056,2.52,29.82,-0.32,29.82171692,32.1192,18.9656,37.30062991,2.4192,0.7056,2.52,29.7,18.26,34.86427398
24/07/2019 04:30,17.00136,-0.96252,17.0285844,2.63136,0.76748,2.741,28.74,-3.46,28.94752494,31.47136,-2.79252,31.59501018,2.63136,0.76748,2.741,28.84,-3.56,29.05889193
24/07/2019 05:00,16.90568,-0.53376,16.91410406,2.45568,0.71624,2.558,28.9,-2.5,29.00792995,31.43568,-1.86376,31.49088088,2.45568,0.71624,2.558,28.98,-2.58,29.09461806
24/07/2019 05:30,18.714,-0.933,18.73724326,4.824,1.407,5.025,27.78,-4.68,28.17145364,32.704,-3.393,32.8795387,4.824,1.407,5.025,27.88,-4.8,28.29018204
24/07/2019 06:00,19.84688,-0.55216,19.85455934,5.78688,1.68784,6.028,28.12,-4.48,28.47463433,34.00688,-2.93216,34.13305509,5.78688,1.68784,6.028,28.22,-4.62,28.595678
24/07/2019 06:30,20.63208,0.80144,20.64763985,4.94208,1.44144,5.148,31.38,-1.28,31.40609495,36.44208,1.10144,36.45872138,4.94208,1.44144,5.148,31.5,-0.34,31.50183487
24/07/2019 07:00,21.48632,0.34976,21.48916655,3.97632,1.15976,4.142,35.02,-1.62,35.05744999,39.11632,-1.18024,39.13412139,3.97632,1.15976,4.142,35.14,-2.34,35.21782503
24/07/2019 07:30,23.27328,0.81304,23.28747724,4.19328,1.22304,4.368,38.16,-0.82,38.16880926,42.45328,0.36304,42.45483224,4.19328,1.22304,4.368,38.26,-0.86,38.26966423
24/07/2019 08:00,25.34752,2.50636,25.47113289,6.94752,2.02636,7.237,36.8,0.96,36.81251961,43.84752,2.98636,43.94909961,6.94752,2.02636,7.237,36.9,0.96,36.91248569
24/07/2019 08:30,27.83656,2.58108,27.95596621,10.66656,3.11108,11.111,34.34,-1.06,34.35635603,45.08656,-1.24892,45.10385453,10.66656,3.11108,11.111,34.42,-4.36,34.69504287
24/07/2019 09:00,30.38144,5.57792,30.88923903,14.94144,4.35792,15.564,30.88,2.44,30.97624897,45.92144,6.81792,46.42480678,14.94144,4.35792,15.564,30.98,2.46,31.07751599
24/07/2019 09:30,31.91488,6.85684,32.64315886,17.47488,5.09684,18.203,28.88,3.52,29.09372441,46.43488,8.67684,47.23860321,17.47488,5.09684,18.203,28.96,3.58,29.18043865
24/07/2019 10:00,34.3128,8.0704,35.24910779,22.7328,6.6304,23.68,23.16,2.88,23.33838041,45.9728,9.5704,46.95839537,22.7328,6.6304,23.68,23.24,2.94,23.42522572
24/07/2019 10:30,37.10896,9.53928,38.31543782,27.28896,7.95928,28.426,19.64,3.16,19.89259159,47.00896,11.15928,48.31533763,27.28896,7.95928,28.426,19.72,3.2,19.97794784
24/07/2019 11:00,45.40152,13.93836,47.49290366,40.93152,11.93836,42.637,8.94,4,9.794059424,49.85152,15.99836,52.35572145,40.93152,11.93836,42.637,8.92,4.06,9.800510191
24/07/2019 11:30,49.96264,14.65452,52.06745963,50.07264,14.60452,52.159,-0.22,0.1,0.241660919,50.21264,22.28452,54.93549897,50.07264,14.60452,52.159,0.14,7.68,7.681275936
24/07/2019 12:00,49.30136,15.23748,51.60237296,48.23136,14.06748,50.241,2.14,2.34,3.170993535,51.81136,16.42748,54.35328071,48.23136,14.06748,50.241,3.58,2.36,4.287889924
24/07/2019 12:30,50.52088,16.23484,53.06533092,51.65088,15.06484,53.803,-2.26,2.34,3.253183057,49.43088,17.42484,52.41218319,51.65088,15.06484,53.803,-2.22,2.36,3.240061728
24/07/2019 13:00,57.12728,19.46504,60.35241422,62.17728,18.13504,64.768,-10.1,2.66,10.4444052,52.17728,20.83504,56.18333774,62.17728,18.13504,64.768,-10,2.7,10.35808863
24/07/2019 13:30,57.83288,20.01584,61.19865897,63.48288,18.51584,66.128,-11.3,3,11.69144987,52.28288,21.57584,56.55984806,63.48288,18.51584,66.128,-11.2,3.06,11.61049525
24/07/2019 14:00,58.58576,20.73168,62.14574668,65.28576,19.04168,68.006,-13.4,3.38,13.81971056,51.98576,22.46168,56.63078943,65.28576,19.04168,68.006,-13.3,3.42,13.73267636
24/07/2019 14:30,57.798,20.254,61.24404722,64.128,18.704,66.8,-12.66,3.1,13.03401703,51.568,21.844,56.00374059,64.128,18.704,66.8,-12.56,3.14,12.94655166
24/07/2019 15:00,57.31576,19.96168,60.69238019,63.12576,18.41168,65.756,-11.62,3.1,12.02640428,51.60576,21.55168,55.92521235,63.12576,18.41168,65.756,-11.52,3.14,11.940268
24/07/2019 15:30,56.6828,19.8654,60.06308295,61.9728,18.0754,64.555,-10.58,3.58,11.1692793,51.5128,21.7154,55.90283679,61.9728,18.0754,64.555,-10.46,3.64,11.07525169
24/07/2019 16:00,55.41224,19.05232,58.59613673,58.84224,17.16232,61.294,-6.86,3.78,7.832496409,52.06224,20.98232,56.13140464,58.84224,17.16232,61.294,-6.78,3.82,7.782081984
24/07/2019 16:30,53.19368,17.71024,56.06442894,53.14368,15.50024,55.358,0.1,4.42,4.421131077,53.36368,19.96024,56.97449889,53.14368,15.50024,55.358,0.22,4.46,4.465422712
24/07/2019 17:00,51.61552,17.28036,54.43135812,51.87552,15.13036,54.037,-0.52,4.3,4.331327741,51.47552,19.49036,55.0418322,51.87552,15.13036,54.037,-0.4,4.36,4.378310176
24/07/2019 17:30,44.566,11.003,45.90418679,35.736,10.423,37.225,17.66,1.16,17.69805639,53.476,11.603,54.72030871,35.736,10.423,37.225,17.74,1.18,17.77920133
24/07/2019 18:00,39.50712,7.08916,40.13812054,25.91712,7.55916,26.997,27.18,-0.94,27.19624974,53.17712,6.61916,53.58749267,25.91712,7.55916,26.997,27.26,-0.94,27.27620208
24/07/2019 18:30,37.61856,5.82708,38.06718952,21.41856,6.24708,22.311,32.4,-0.84,32.41088706,53.89856,5.38708,54.16710626,21.41856,6.24708,22.311,32.48,-0.86,32.49138347
24/07/2019 19:00,33.67976,4.46368,33.97426486,14.30976,4.17368,14.906,38.74,0.58,38.74434152,53.12976,3.93368,53.27518405,14.30976,4.17368,14.906,38.82,-0.24,38.82074188
24/07/2019 19:30,31.55336,3.11848,31.70708824,11.10336,3.23848,11.566,40.9,-0.24,40.90070415,52.10336,2.99848,52.18956798,11.10336,3.23848,11.566,41,-0.24,41.00070243
24/07/2019 20:00,29.41728,3.03504,29.57343116,8.65728,2.52504,9.018,41.52,1.02,41.53252701,50.27728,3.56504,50.40351569,8.65728,2.52504,9.018,41.62,1.04,41.63299173
24/07/2019 20:30,27.49232,2.65276,27.62000714,6.59232,1.92276,6.867,41.8,1.46,41.82548984,48.47232,3.40276,48.5916102,6.59232,1.92276,6.867,41.88,1.48,41.90614275
24/07/2019 21:00,24.74824,1.81532,24.81472889,2.89824,0.84532,3.019,43.7,1.94,43.74304059,46.67824,2.82532,46.76366669,2.89824,0.84532,3.019,43.78,1.98,43.824751
24/07/2019 21:30,23.3428,0.4304,23.34676757,1.3728,0.4004,1.43,43.94,0.06,43.94004096,45.4128,0.4204,45.41474584,1.3728,0.4004,1.43,44.04,0.02,44.04000454
24/07/2019 22:00,22.70568,-0.37876,22.70883888,0.89568,0.26124,0.933,43.62,-1.28,43.63877633,44.61568,-0.21876,44.61621631,0.89568,0.26124,0.933,43.72,-0.48,43.72263487
24/07/2019 22:30,21.46496,-1.25272,21.50148402,0.26496,0.07728,0.276,42.4,-2.66,42.48335674,42.76496,-2.66272,42.84777569,0.26496,0.07728,0.276,42.5,-2.74,42.58823312
24/07/2019 23:00,20.11672,-1.39304,20.16489484,0.12672,0.03696,0.132,39.98,-2.86,40.08216561,40.20672,-2.90304,40.31138765,0.12672,0.03696,0.132,40.08,-2.94,40.18768468
24/07/2019 23:30,19.19936,-1.07852,19.22962896,0.27936,0.08148,0.291,37.84,-2.32,37.9110538,38.19936,-2.33852,38.27087378,0.27936,0.08148,0.291,37.92,-2.42,37.997142
25/07/2019 00:00,18.08448,-1.27036,18.12904386,0.20448,0.05964,0.213,35.76,-2.66,35.85879529,36.06448,-2.70036,36.16543463,0.20448,0.05964,0.213,35.86,-2.76,35.96605622
25/07/2019 00:30,17.24136,-1.75252,17.33019968,0.23136,0.06748,0.241,34.02,-3.64,34.21417835,34.35136,-3.67252,34.54711764,0.23136,0.06748,0.241,34.12,-3.74,34.32436452
25/07/2019 01:00,16.77136,-1.79252,16.8668801,0.23136,0.06748,0.241,33.08,-3.72,33.28850853,33.41136,-3.77252,33.62366554,0.23136,0.06748,0.241,33.18,-3.84,33.40146703
25/07/2019 01:30,16.62896,-1.87572,16.73441473,0.28896,0.08428,0.301,32.68,-3.92,32.91426438,33.06896,-3.95572,33.30471192,0.28896,0.08428,0.301,32.78,-4.04,33.02801841
25/07/2019 02:00,16.26424,0.16332,16.26505998,0.35424,0.10332,0.369,31.82,0.12,31.82022627,32.25424,0.16332,32.25465348,0.35424,0.10332,0.369,31.9,0.06,31.90005643
25/07/2019 02:30,16.4528,-1.1746,16.49467529,1.4928,0.4354,1.555,29.92,-3.22,30.0927699,31.4928,-2.8846,31.62463231,1.4928,0.4354,1.555,30,-3.32,30.18314762
25/07/2019 03:00,17.92512,0.21816,17.92644752,4.48512,1.30816,4.672,26.88,-2.18,26.96825541,31.44512,-0.95184,31.45952274,4.48512,1.30816,4.672,26.96,-2.26,27.05455969
25/07/2019 03:30,19.56136,0.85748,19.58014497,7.67136,2.23748,7.991,23.78,-2.76,23.93963241,31.55136,-0.62252,31.55750068,7.67136,2.23748,7.991,23.88,-2.86,24.05065488
25/07/2019 04:00,22.78304,3.29172,23.01960756,13.82304,4.03172,14.399,17.92,-1.48,17.98101221,31.82304,2.49172,31.92044084,13.82304,4.03172,14.399,18,-1.54,18.06575766
25/07/2019 04:30,23.56712,2.27916,23.67707151,14.87712,4.33916,15.497,17.38,-4.12,17.86165726,32.33712,0.09916,32.33727203,14.87712,4.33916,15.497,17.46,-4.24,17.96744834
25/07/2019 05:00,22.15784,2.11312,22.25837257,12.38784,3.61312,12.904,19.54,-3,19.76895546,32.02784,0.53312,32.03227672,12.38784,3.61312,12.904,19.64,-3.08,19.88004024
25/07/2019 05:30,21.78464,1.70552,21.85130061,11.26464,3.28552,11.734,21.04,-3.16,21.27597706,32.40464,0.00552,32.40464047,11.26464,3.28552,11.734,21.14,-3.28,21.39294276
25/07/2019 06:00,23.6804,2.2372,23.7858447,13.6704,3.9872,14.24,20.02,-3.5,20.32364141,33.7904,0.3672,33.79239512,13.6704,3.9872,14.24,20.12,-3.62,20.44306239
25/07/2019 06:30,25.8056,2.1008,25.89097047,14.7456,4.3008,15.36,22.12,-4.4,22.55336782,36.9656,1.3008,36.98848015,14.7456,4.3008,15.36,22.22,-3,22.42160565
25/07/2019 07:00,28.13824,4.23032,28.45445761,16.21824,4.73032,16.894,23.84,-1,23.86096394,40.13824,3.67032,40.30570132,16.21824,4.73032,16.894,23.92,-1.06,23.9434751
25/07/2019 07:30,29.01416,4.21788,29.31914037,15.04416,4.38788,15.671,27.94,-0.34,27.94206864,43.06416,4.00788,43.25025987,15.04416,4.38788,15.671,28.02,-0.38,28.02257661
25/07/2019 08:00,31.46496,4.88228,31.84148812,17.18496,5.01228,17.901,28.56,-0.26,28.56118345,45.84496,4.71228,46.08650497,17.18496,5.01228,17.901,28.66,-0.3,28.66157009
25/07/2019 08:30,36.20512,7.31316,36.93633744,23.56512,6.87316,24.547,25.28,0.88,25.29531182,48.92512,7.75316,49.5356322,23.56512,6.87316,24.547,25.36,0.88,25.37526355
25/07/2019 09:00,41.1468,9.3274,42.19075184,31.6368,9.2274,32.955,19.02,0.2,19.0210515,50.7768,9.4074,51.64090039,31.6368,9.2274,32.955,19.14,0.18,19.14084638
25/07/2019 09:30,46.33424,12.38832,47.96177925,40.79424,11.89832,42.494,11.08,0.98,11.12325492,51.97424,12.83832,53.53638094,40.79424,11.89832,42.494,11.18,0.94,11.2194474
25/07/2019 10:00,53.46112,16.75116,56.02403692,54.86112,16.00116,57.147,-2.8,1.5,3.176476035,52.20112,17.52116,55.0631272,54.86112,16.00116,57.147,-2.66,1.52,3.063657944
25/07/2019 10:30,59.80968,20.86324,63.34408106,65.59968,19.13324,68.333,-11.58,3.46,12.08585951,54.11968,22.63324,58.66177048,65.59968,19.13324,68.333,-11.48,3.5,12.00168322
25/07/2019 11:00,59.93368,20.83024,63.4503341,65.14368,19.00024,67.858,-10.42,3.66,11.04409344,54.82368,22.72024,59.34513623,65.14368,19.00024,67.858,-10.32,3.72,10.96999544
25/07/2019 11:30,56.8088,20.2234,60.30112491,59.9088,17.4734,62.405,-6.2,5.5,8.28794305,53.8088,23.0534,58.53927066,59.9088,17.4734,62.405,-6.1,5.58,8.267188156
25/07/2019 12:00,56.36056,19.48308,59.63307077,57.85056,16.87308,60.261,-2.98,5.22,6.01072375,54.97056,22.17308,59.27400732,57.85056,16.87308,60.261,-2.88,5.3,6.031948276
25/07/2019 12:30,56.84136,19.40248,60.06160535,58.67136,17.11248,61.116,-3.66,4.58,5.862763853,55.11136,21.77248,59.25624766,58.67136,17.11248,61.116,-3.56,4.66,5.864230555
25/07/2019 13:00,58.20728,19.94504,61.52960316,61.21728,17.85504,63.768,-6.02,4.18,7.328901691,55.25728,22.09504,59.51098878,61.21728,17.85504,63.768,-5.96,4.24,7.314314732
25/07/2019 13:30,62.17024,22.45632,66.10162668,68.73024,20.04632,71.594,-13.12,4.82,13.97736742,55.71024,24.94632,61.04055801,68.73024,20.04632,71.594,-13.02,4.9,13.91152041
25/07/2019 14:00,55.588,17.209,58.19085345,52.248,15.239,54.425,6.68,3.94,7.755385226,58.968,19.239,62.02712427,52.248,15.239,54.425,6.72,4,7.820383622
25/07/2019 14:30,44.31584,11.87212,45.87854518,35.59584,10.38212,37.079,17.44,2.98,17.69276688,53.13584,13.40212,54.79994811,35.59584,10.38212,37.079,17.54,3.02,17.79808979
25/07/2019 15:00,51.76832,16.79576,54.42477845,50.00832,14.58576,52.092,3.52,4.42,5.650380518,53.64832,19.06576,56.93544979,50.00832,14.58576,52.092,3.64,4.48,5.772347876
25/07/2019 15:30,60.36176,21.99968,64.24584026,63.46176,18.50968,66.106,-6.2,6.98,9.335973436,57.42176,25.60968,62.87379606,63.46176,18.50968,66.106,-6.04,7.1,9.321566392
25/07/2019 16:00,59.92248,22.31864,63.9439231,63.49248,18.51864,66.138,-7.14,7.6,10.42782815,56.47248,26.25864,62.27886617,63.49248,18.51864,66.138,-7.02,7.74,10.4493062
25/07/2019 16:30,60.29832,22.19076,64.25198226,63.80832,18.61076,66.467,-7.02,7.16,10.02726284,56.90832,25.89076,62.52110315,63.80832,18.61076,66.467,-6.9,7.28,10.03037387
25/07/2019 17:00,61.74416,22.48288,65.71013002,65.08416,18.98288,67.796,-6.68,7,9.675866886,58.58416,26.10288,64.13629353,65.08416,18.98288,67.796,-6.5,7.12,9.640767604
25/07/2019 17:30,51.73688,17.56284,54.63660038,50.54688,14.74284,52.653,2.38,5.64,6.121601098,53.04688,20.46284,56.85683159,50.54688,14.74284,52.653,2.5,5.72,6.242467461
25/07/2019 18:00,42.08912,11.18016,43.54870836,30.30912,8.84016,31.572,23.56,4.68,24.02032473,53.90912,13.58016,55.59329065,30.30912,8.84016,31.572,23.6,4.74,24.07130242
25/07/2019 18:30,40.996,10.583,42.33995637,28.536,8.323,29.725,24.92,4.52,25.32660261,53.516,12.903,55.04952012,28.536,8.323,29.725,24.98,4.58,25.39639344
25/07/2019 19:00,41.42736,10.97548,42.85659013,29.60736,8.63548,30.841,23.64,4.68,24.09879665,53.30736,13.37548,54.95978617,29.60736,8.63548,30.841,23.7,4.74,24.16935249
25/07/2019 19:30,38.15872,9.39296,39.29778123,24.07872,7.02296,25.082,28.16,4.74,28.5561412,52.29872,11.82296,53.61845295,24.07872,7.02296,25.082,28.22,4.8,28.62531048
25/07/2019 20:00,37.03744,9.18092,38.15837069,22.83744,6.66092,23.789,28.4,5.04,28.84374456,51.29744,11.78092,52.63285501,22.83744,6.66092,23.789,28.46,5.12,28.91688088
25/07/2019 20:30,35.28824,8.08532,36.20265573,19.45824,5.67532,20.269,31.66,4.82,32.02480289,51.21824,10.57532,52.29861855,19.45824,5.67532,20.269,31.76,4.9,32.13576823
25/07/2019 21:00,31.19176,5.18468,31.61972167,12.94176,3.77468,13.481,36.5,2.82,36.6087749,49.54176,6.63468,49.98404708,12.94176,3.77468,13.481,36.6,2.86,36.71157311
25/07/2019 21:30,35.39488,7.77184,36.23808807,20.95488,6.11184,21.828,28.88,3.32,29.07020468,49.91488,9.47184,50.80561975,20.95488,6.11184,21.828,28.96,3.36,29.15426555
25/07/2019 22:00,29.80872,4.39796,30.13140953,10.99872,3.20796,11.457,37.62,2.38,37.69520924,48.71872,4.60796,48.93615201,10.99872,3.20796,11.457,37.72,1.4,37.74597197
25/07/2019 22:30,27.89616,3.46388,28.11039323,8.75616,2.55388,9.121,38.28,1.82,38.32324099,47.13616,4.69388,47.36929479,8.75616,2.55388,9.121,38.38,2.14,38.43961498
25/07/2019 23:00,25.18952,1.07736,25.21254891,5.81952,1.69736,6.062,38.74,-1.24,38.75984004,44.65952,2.33736,44.72064376,5.81952,1.69736,6.062,38.84,0.64,38.84527256
25/07/2019 23:30,22.85144,0.17792,22.85213263,3.66144,1.06792,3.814,38.38,-1.78,38.42125453,42.12144,-0.77208,42.12851546,3.66144,1.06792,3.814,38.46,-1.84,38.5039894
26/07/2019 00:00,21.804,-0.768,21.8175214,2.304,0.672,2.4,39,-2.88,39.10619388,41.404,-2.288,41.46716966,2.304,0.672,2.4,39.1,-2.96,39.21188085
26/07/2019 00:30,19.346,-1.087,19.37651375,0.216,0.063,0.225,38.26,-2.3,38.32906991,38.556,-2.317,38.62555663,0.216,0.063,0.225,38.34,-2.38,38.4137996
26/07/2019 01:00,18.72416,1.34288,18.77225331,0.28416,0.08288,0.296,36.88,2.52,36.96599518,37.26416,2.28288,37.3340215,0.28416,0.08288,0.296,36.98,2.2,37.04538298
26/07/2019 01:30,19.7384,0.9312,19.76035344,2.1984,0.6412,2.29,35.08,0.58,35.08479443,37.3784,1.1812,37.39705898,2.1984,0.6412,2.29,35.18,0.54,35.18414416
26/07/2019 02:00,22.14856,0.50708,22.15436391,7.01856,2.04708,7.311,30.26,-3.08,30.41634429,37.37856,-1.11292,37.39512453,7.01856,2.04708,7.311,30.36,-3.16,30.52401022
26/07/2019 02:30,24.56952,2.12236,24.6610163,12.41952,3.62236,12.937,24.3,-3,24.48448488,36.79952,0.54236,36.8035165,12.41952,3.62236,12.937,24.38,-3.08,24.57378278
26/07/2019 03:00,20.64728,0.41504,20.65145103,5.53728,1.61504,5.768,30.22,-2.4,30.31515133,35.83728,-0.86496,35.84771671,5.53728,1.61504,5.768,30.3,-2.48,30.40132234
26/07/2019 03:30,19.38088,-0.55016,19.38868705,3.05088,0.88984,3.178,32.66,-2.88,32.78673512,35.79088,-2.07016,35.85069949,3.05088,0.88984,3.178,32.74,-2.96,32.87353343
26/07/2019 04:00,19.43416,-0.23712,19.43560652,3.40416,0.99288,3.546,32.06,-2.46,32.15424078,35.54416,-1.54712,35.57781458,3.40416,0.99288,3.546,32.14,-2.54,32.24021092
26/07/2019 04:30,21.26264,0.65952,21.27286597,6.99264,2.03952,7.284,28.54,-2.76,28.67314423,35.61264,-0.82048,35.62209027,6.99264,2.03952,7.284,28.62,-2.86,28.76254509
26/07/2019 05:00,19.67608,-0.56656,19.68423517,3.40608,0.99344,3.548,32.54,-3.12,32.6892337,36.02608,-2.22656,36.09481971,3.40608,0.99344,3.548,32.62,-3.22,32.77854176
26/07/2019 05:30,24.98856,1.66208,25.04377449,13.61856,3.97208,14.186,22.74,-4.62,23.20456852,36.43856,-0.76792,36.44665082,13.61856,3.97208,14.186,22.82,-4.74,23.30708047
26/07/2019 06:00,26.40144,2.31792,26.50299582,15.42144,4.49792,16.064,21.96,-4.36,22.38863998,37.48144,-0.00208,37.48144006,15.42144,4.49792,16.064,22.06,-4.5,22.51429768
26/07/2019 06:30,30.2052,5.9986,30.79508579,19.4352,5.6686,20.245,21.54,0.66,21.55010905,41.0752,4.7486,41.34877576,19.4352,5.6686,20.245,21.64,-0.92,21.65954755
26/07/2019 07:00,28.79,4.79,29.18575337,14.64,4.27,15.25,28.3,1.04,28.31910309,43.04,5.31,43.36631988,14.64,4.27,15.25,28.4,1.04,28.41903587
26/07/2019 07:30,30.92408,5.93244,31.48797498,15.81408,4.61244,16.473,30.22,2.64,30.33509519,46.13408,7.29244,46.70688406,15.81408,4.61244,16.473,30.32,2.68,30.43821283
26/07/2019 08:00,33.2916,5.6338,33.76492756,18.3216,5.3438,19.085,29.94,0.58,29.94561738,48.3816,6.6238,48.83291866,18.3216,5.3438,19.085,30.06,1.28,30.08723982
26/07/2019 08:30,38.75224,8.93732,39.7694832,27.76224,8.09732,28.919,21.98,1.68,22.04411032,49.84224,9.79732,50.79602708,27.76224,8.09732,28.919,22.08,1.7,22.14534714
26/07/2019 09:00,39.25592,8.86256,40.24390916,27.50592,8.02256,28.652,23.5,1.68,23.55997453,51.12592,9.72256,52.04217394,27.50592,8.02256,28.652,23.62,1.7,23.68109795
26/07/2019 09:30,31.95904,3.81472,32.1859026,12.59904,3.67472,13.124,38.72,0.28,38.72101238,51.41904,3.95472,51.57089765,12.59904,3.67472,13.124,38.82,0.28,38.82100978
26/07/2019 10:00,30.83472,3.33096,31.01411375,10.25472,2.99096,10.682,41.16,0.68,41.16561672,51.51472,3.69096,51.64677688,10.25472,2.99096,10.682,41.26,0.7,41.26593753
26/07/2019 10:30,30.11168,3.60924,30.32721362,10.83168,3.15924,11.283,38.56,0.9,38.57050168,49.55168,7.85924,50.17107378,10.83168,3.15924,11.283,38.72,4.7,39.00421003
26/07/2019 11:00,35.35792,6.68856,35.98498773,20.01792,5.83856,20.852,30.68,1.7,30.72706299,50.77792,7.57856,51.34035188,20.01792,5.83856,20.852,30.76,1.74,30.80917396
26/07/2019 11:30,34.3428,6.4254,34.93871316,19.4928,5.6854,20.305,29.7,1.48,29.73685256,49.2728,7.1854,49.79396342,19.4928,5.6854,20.305,29.78,1.5,29.8177531
26/07/2019 12:00,27.03752,2.00136,27.11149073,4.18752,1.22136,4.362,45.7,1.56,45.72661807,49.98752,2.80136,50.06595424,4.18752,1.22136,4.362,45.8,1.58,45.82724517
26/07/2019 12:30,30.11616,4.87388,30.50799566,11.15616,3.25388,11.621,37.92,3.24,38.05816601,49.19616,6.55388,49.63079187,11.15616,3.25388,11.621,38.04,3.3,38.1828705
26/07/2019 13:00,30.14624,1.96932,30.21049499,12.06624,3.51932,12.569,36.16,-3.1,36.29263837,48.36624,5.73932,48.70557428,12.06624,3.51932,12.569,36.3,2.22,36.36782094
26/07/2019 13:30,39.51104,7.25572,40.1717283,29.95104,8.73572,31.199,19.12,-2.96,19.34776473,49.19104,11.19572,50.44900953,29.95104,8.73572,31.199,19.24,2.46,19.39662857
26/07/2019 14:00,35.49248,5.83364,35.96870156,23.05248,6.72364,24.013,24.88,-1.78,24.94359236,48.03248,4.90364,48.28213769,23.05248,6.72364,24.013,24.98,-1.82,25.04621329
26/07/2019 14:30,33.82824,5.76032,34.31517315,20.05824,5.85032,20.894,27.54,-0.18,27.54058823,47.69824,5.67032,48.0340986,20.05824,5.85032,20.894,27.64,-0.18,27.6405861
26/07/2019 15:00,29.79936,3.87148,30.04979557,11.79936,3.44148,12.291,36,0.86,36.01027076,47.87936,4.32148,48.0739878,11.79936,3.44148,12.291,36.08,0.88,36.09073011
26/07/2019 15:30,33.93304,6.55672,34.56069705,20.42304,5.95672,21.274,27.02,1.2,27.0466338,47.54304,7.17672,48.08165931,20.42304,5.95672,21.274,27.12,1.22,27.14742713
26/07/2019 16:00,39.23504,9.01772,40.25801334,29.61504,8.63772,30.849,19.24,0.76,19.25500454,48.97504,9.37772,49.86477891,29.61504,8.63772,30.849,19.36,0.74,19.3741374
26/07/2019 16:30,38.25528,7.97404,39.07750967,27.54528,8.03404,28.693,21.42,-0.12,21.42033613,49.06528,7.89404,49.69625307,27.54528,8.03404,28.693,21.52,-0.14,21.52045539
26/07/2019 17:00,36.23112,7.24616,36.94862502,24.02112,7.00616,25.022,24.42,0.48,24.42471699,48.54112,7.50616,49.11804932,24.02112,7.00616,25.022,24.52,0.5,24.52509735
26/07/2019 17:30,34.0356,5.3758,34.45752883,18.9456,5.5258,19.735,30.18,-0.3,30.18149102,49.2256,5.2058,49.5001015,18.9456,5.5258,19.735,30.28,-0.32,30.28169084
26/07/2019 18:00,29.28096,3.28528,29.46468536,9.96096,2.90528,10.376,38.64,0.76,38.6474734,48.70096,3.70528,48.84170968,9.96096,2.90528,10.376,38.74,0.8,38.74825932
26/07/2019 18:30,27.29392,1.80656,27.35364195,6.19392,1.80656,6.452,42.2,0,42.2,48.49392,1.12656,48.50700377,6.19392,1.80656,6.452,42.3,-0.68,42.30546537
26/07/2019 19:00,26.87376,1.38068,26.90920389,5.93376,1.73068,6.181,41.88,-0.7,41.88584964,47.89376,1.05068,47.90528338,5.93376,1.73068,6.181,41.96,-0.68,41.96550965
26/07/2019 19:30,25.73256,0.96408,25.75061348,4.64256,1.35408,4.836,42.18,-0.78,42.18721133,46.92256,0.55408,46.92583128,4.64256,1.35408,4.836,42.28,-0.8,42.28756791
26/07/2019 20:00,23.93456,0.04008,23.93459356,1.95456,0.57008,2.036,43.96,-1.06,43.97277794,46.01456,-0.52992,46.01761127,1.95456,0.57008,2.036,44.06,-1.1,44.07372914
26/07/2019 20:30,23.35528,2.07404,23.44719057,1.14528,0.33404,1.193,44.42,3.48,44.55610845,45.64528,3.85404,45.80769816,1.14528,0.33404,1.193,44.5,3.52,44.63900088
26/07/2019 21:00,22.14376,-0.78932,22.15782329,0.41376,0.12068,0.431,43.46,-1.82,43.49809191,43.95376,-1.73932,43.98816036,0.41376,0.12068,0.431,43.54,-1.86,43.57971088
26/07/2019 21:30,21.99496,-1.26272,22.03117626,0.26496,0.07728,0.276,43.46,-2.68,43.5425539,43.80496,-2.66272,43.88581318,0.26496,0.07728,0.276,43.54,-2.74,43.62612978
26/07/2019 22:00,21.14104,-1.57428,21.19957381,0.19104,0.05572,0.199,41.9,-3.26,42.02662965,42.19104,-3.28428,42.31867615,0.19104,0.05572,0.199,42,-3.34,42.13259546
26/07/2019 22:30,20.1592,-1.4894,20.21414497,0.1392,0.0406,0.145,40.04,-3.06,40.15675784,40.2592,-3.0794,40.37679889,0.1392,0.0406,0.145,40.12,-3.12,40.24113318
26/07/2019 23:00,19.102,-2.029,19.20945718,0.312,0.091,0.325,37.58,-4.24,37.81843466,37.992,-0.509,37.99540953,0.312,0.091,0.325,37.68,-0.6,37.68477677
26/07/2019 23:30,18.43192,-2.11444,18.55280387,1.08192,0.31556,1.127,34.7,-4.86,35.03868719,35.88192,-4.66444,36.18382489,1.08192,0.31556,1.127,34.8,-4.98,35.15452176
27/07/2019 00:00,18.19968,0.09324,18.19991884,2.23968,0.65324,2.333,31.92,-1.12,31.93964308,34.29968,0.67324,34.3062866,2.23968,0.65324,2.333,32.06,0.02,32.06000624
27/07/2019 00:30,19.30872,-0.65704,19.31989569,5.83872,1.70296,6.082,26.94,-4.72,27.35035649,32.87872,-3.13704,33.02803731,5.83872,1.70296,6.082,27.04,-4.84,27.46975064
27/07/2019 01:00,20.75744,1.55092,20.8152989,10.11744,2.95092,10.539,21.28,-2.8,21.46342004,31.49744,0.07092,31.49751984,10.11744,2.95092,10.539,21.38,-2.88,21.57310362
27/07/2019 01:30,21.99064,2.47352,22.12931424,12.56064,3.66352,13.084,18.86,-2.38,19.00957653,31.52064,1.20352,31.54360801,12.56064,3.66352,13.084,18.96,-2.46,19.11892256
27/07/2019 02:00,20.5172,1.7696,20.59337223,10.1472,2.9596,10.57,20.74,-2.38,20.87611075,30.9672,0.4996,30.97122981,10.1472,2.9596,10.57,20.82,-2.46,20.96482769
27/07/2019 02:30,18.76808,0.80944,18.78552688,7.67808,2.23944,7.998,22.18,-2.86,22.36363119,29.95808,-0.70056,29.96627006,7.67808,2.23944,7.998,22.28,-2.94,22.47313952
27/07/2019 03:00,18.8052,1.2086,18.84399801,8.1552,2.3786,8.495,21.3,-2.34,21.42814971,29.5352,-0.0614,29.53526382,8.1552,2.3786,8.495,21.38,-2.44,21.51878249
27/07/2019 03:30,16.50888,0.37384,16.51311222,4.29888,1.25384,4.478,24.42,-1.76,24.48334128,28.81888,-0.56616,28.8244407,4.29888,1.25384,4.478,24.52,-1.82,24.58745208
27/07/2019 04:00,15.39728,-0.13496,15.39787146,2.65728,0.77504,2.768,25.48,-1.82,25.5449173,28.23728,-1.12496,28.25968005,2.65728,0.77504,2.768,25.58,-1.9,25.65046588
27/07/2019 04:30,14.90824,-0.40968,14.91386796,1.81824,0.53032,1.894,26.18,-1.88,26.24741511,28.09824,-1.42968,28.13458861,1.81824,0.53032,1.894,26.28,-1.96,26.35298845
27/07/2019 05:00,16.55024,-0.55368,16.55949895,4.89024,1.42632,5.094,23.32,-3.96,23.6538369,28.33024,0.32632,28.33211929,4.89024,1.42632,5.094,23.44,-1.1,23.46579639
27/07/2019 05:30,16.9964,-0.7098,17.0112148,5.4864,1.6002,5.715,23.02,-4.62,23.47902894,28.6064,-3.1398,28.77819426,5.4864,1.6002,5.715,23.12,-4.74,23.60088981
27/07/2019 06:00,19.24544,1.12992,19.27858086,10.04544,2.92992,10.464,18.4,-3.6,18.74886663,28.56544,-0.79008,28.57636416,10.04544,2.92992,10.464,18.52,-3.72,18.88991265
27/07/2019 06:30,20.07304,0.62172,20.08266592,9.74304,2.84172,10.149,20.66,-4.44,21.13171077,30.50304,-1.71828,30.55139826,9.74304,2.84172,10.149,20.76,-4.56,21.25491002
27/07/2019 07:00,21.068,0.304,21.07019316,10.128,2.954,10.55,21.88,-5.3,22.51276083,32.088,-2.486,32.18415666,10.128,2.954,10.55,21.96,-5.44,22.6237751
27/07/2019 07:30,21.69288,2.02084,21.78680419,9.60288,2.80084,10.003,24.18,-1.56,24.23027032,33.88288,-1.35916,33.91012936,9.60288,2.80084,10.003,24.28,-4.16,24.63379792
27/07/2019 08:00,21.56912,0.01516,21.56912533,6.66912,1.94516,6.947,29.8,-3.86,30.04895339,36.56912,-2.03484,36.62568923,6.66912,1.94516,6.947,29.9,-3.98,30.16372656
27/07/2019 08:30,22.78592,-0.02744,22.78593652,6.86592,2.00256,7.152,31.84,-4.06,32.09780678,38.80592,-2.15744,38.86584586,6.86592,2.00256,7.152,31.94,-4.16,32.2097687
27/07/2019 09:00,25.766,1.233,25.79548497,11.016,3.213,11.475,29.5,-3.96,29.76460314,40.616,-0.847,40.62483065,11.016,3.213,11.475,29.6,-4.06,29.87714176
27/07/2019 09:30,25.95512,1.93816,26.02738401,10.48512,3.05816,10.922,30.94,-2.24,31.02098,41.50512,0.75816,41.51204395,10.48512,3.05816,10.922,31.02,-2.3,31.1051507
27/07/2019 10:00,25.60128,2.17204,25.69325389,8.68128,2.53204,9.043,33.84,-0.72,33.84765871,42.62128,1.79204,42.65893712,8.68128,2.53204,9.043,33.94,-0.74,33.94806622
27/07/2019 10:30,24.24768,0.90224,24.26446007,5.52768,1.61224,5.758,37.44,-1.42,37.46691874,43.06768,0.15224,43.06794908,5.52768,1.61224,5.758,37.54,-1.46,37.56838032
27/07/2019 11:00,30.42896,4.86928,30.81609148,16.48896,4.80928,17.176,27.88,0.12,27.88025825,44.46896,4.90928,44.73912643,16.48896,4.80928,17.176,27.98,0.1,27.9801787
27/07/2019 11:30,31.3888,5.8134,31.92259991,18.6288,5.4334,19.405,25.52,0.76,25.53131411,44.2288,6.2334,44.66589331,18.6288,5.4334,19.405,25.6,0.8,25.61249695
27/07/2019 12:00,32.68368,6.47024,33.31796728,20.98368,6.12024,21.858,23.4,0.7,23.41046774,44.46368,6.82024,44.98371386,20.98368,6.12024,21.858,23.48,0.7,23.49043209
27/07/2019 12:30,38.36496,6.18728,38.8606818,31.70496,9.24728,33.026,13.32,-6.12,14.65867661,45.14496,6.80728,45.65530062,31.70496,9.24728,33.026,13.44,-2.44,13.65969253
27/07/2019 13:00,35.11144,5.86792,35.59839468,25.74144,7.50792,26.814,18.74,-3.28,19.02487845,44.56144,4.12792,44.75222518,25.74144,7.50792,26.814,18.82,-3.38,19.12110875
27/07/2019 13:30,33.72248,5.71864,34.20392523,23.41248,6.82864,24.388,20.62,-2.22,20.73916102,44.13248,4.54864,44.36627003,23.41248,6.82864,24.388,20.72,-2.28,20.84506656
27/07/2019 14:00,31.68144,5.84792,32.21663869,20.70144,6.03792,21.564,21.96,-0.38,21.96328755,42.74144,5.63792,43.11167864,20.70144,6.03792,21.564,22.04,-0.4,22.04362947
27/07/2019 14:30,34.36392,7.81156,35.24059403,27.19392,7.93156,28.327,14.34,-0.24,14.34200823,41.63392,7.65156,42.33119021,27.19392,7.93156,28.327,14.44,-0.28,14.44271443
27/07/2019 15:00,38.6184,10.3662,39.98548388,35.6784,10.4062,37.165,5.88,-0.08,5.880544193,41.6584,10.2862,42.90953508,35.6784,10.4062,37.165,5.98,-0.12,5.981203892
27/07/2019 15:30,40.83872,11.81796,42.51429442,40.51872,11.81796,42.207,0.64,0,0.64,41.23872,11.81796,42.89867371,40.51872,11.81796,42.207,0.72,0,0.72
27/07/2019 16:00,40.28784,10.21312,41.56221688,39.74784,11.59312,41.404,1.08,-2.76,2.963781368,41.00784,9.95312,42.19843053,39.74784,11.59312,41.404,1.26,-1.64,2.06813926
27/07/2019 16:30,34.23728,5.62504,34.69628823,26.65728,7.77504,27.768,15.16,-4.3,15.75803287,41.89728,3.37504,42.03299854,26.65728,7.77504,27.768,15.24,-4.4,15.86245883
27/07/2019 17:00,32.35848,4.99164,32.74122322,22.66848,6.61164,23.613,19.38,-3.24,19.64896944,42.16848,9.13164,43.14588688,22.66848,6.61164,23.613,19.5,2.52,19.66215654
27/07/2019 17:30,32.14192,5.17056,32.55514878,20.88192,6.09056,21.752,22.52,-1.84,22.5950437,43.50192,4.23056,43.7071468,20.88192,6.09056,21.752,22.62,-1.86,22.69634332
27/07/2019 18:00,32.1408,4.5944,32.46751509,20.1408,5.8744,20.98,24,-2.56,24.13614717,44.2408,3.2544,44.36033706,20.1408,5.8744,20.98,24.1,-2.62,24.24199662
27/07/2019 18:30,32.55584,5.11712,32.95554028,21.31584,6.21712,22.204,22.48,-2.2,22.58739471,43.89584,3.93712,44.07205104,21.31584,6.21712,22.204,22.58,-2.28,22.69481879
27/07/2019 19:00,30.12368,3.65524,30.34463505,17.26368,5.03524,17.983,25.72,-2.76,25.86766321,43.08368,2.17524,43.1385576,17.26368,5.03524,17.983,25.82,-2.86,25.9779137
27/07/2019 19:30,29.41856,3.52708,29.62924174,16.61856,4.84708,17.311,25.6,-2.64,25.735765,42.31856,2.12708,42.37198355,16.61856,4.84708,17.311,25.7,-2.72,25.84353691
