Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/07/2019 20:00,29.08176,4.04968,29.36236831,16.90176,4.92968,17.606,24.36,-1.76,24.42349688,41.36176,3.08968,41.47699739,16.90176,4.92968,17.606,24.46,-1.84,24.52910924
27/07/2019 20:30,31.94848,6.26164,32.5563129,23.14848,6.75164,24.113,17.6,-0.98,17.62726298,40.84848,5.73164,41.24863653,23.14848,6.75164,24.113,17.7,-1.02,17.72936547
27/07/2019 21:00,29.266,3.733,29.50311924,18.936,5.523,19.725,20.66,-3.58,20.9678802,39.696,1.843,39.73876023,18.936,5.523,19.725,20.76,-3.68,21.08364295
27/07/2019 21:30,23.82144,1.18292,23.85079251,8.82144,2.57292,9.189,30,-2.78,30.12853133,38.90144,-0.28708,38.90249926,8.82144,2.57292,9.189,30.08,-2.86,30.21565819
27/07/2019 22:00,24.84744,2.33092,24.95653146,11.79744,3.44092,12.289,26.1,-2.22,26.19424364,37.97744,1.14092,37.99457392,11.79744,3.44092,12.289,26.18,-2.3,26.28083713
27/07/2019 22:30,26.2212,2.5166,26.34168949,16.1712,4.7166,16.845,20.1,-4.4,20.57595684,36.3912,3.4566,36.55499311,16.1712,4.7166,16.845,20.22,-1.26,20.25922012
27/07/2019 23:00,27.55832,4.09076,27.8602821,19.88832,5.80076,20.717,15.34,-3.42,15.71661541,35.30832,2.28076,35.38190678,19.88832,5.80076,20.717,15.42,-3.52,15.8166621
27/07/2019 23:30,27.21368,4.61024,27.60142554,20.98368,6.12024,21.858,12.46,-3.02,12.82076441,33.54368,2.98024,33.67581177,20.98368,6.12024,21.858,12.56,-3.14,12.94655166
28/07/2019 00:00,25.65704,3.86872,25.9470749,19.36704,5.64872,20.174,12.58,-3.56,13.07402004,32.06704,4.72872,32.41382185,19.36704,5.64872,20.174,12.7,-0.92,12.73327923
28/07/2019 00:30,24.12312,2.97216,24.30552722,17.25312,5.03216,17.972,13.74,-4.12,14.34440658,31.05312,-0.38784,31.05554188,17.25312,5.03216,17.972,13.8,-5.42,14.82620653
28/07/2019 01:00,23.47496,3.16228,23.68699563,16.94496,4.94228,17.651,13.06,-3.56,13.53651358,30.10496,1.26228,30.13141164,16.94496,4.94228,17.651,13.16,-3.68,13.66484541
28/07/2019 01:30,26.72952,5.37736,27.26505529,23.33952,6.80736,24.312,6.78,-2.86,7.358532462,30.21952,3.84736,30.46344642,23.33952,6.80736,24.312,6.88,-2.96,7.489726297
28/07/2019 02:00,25.54768,4.68724,25.9741058,21.24768,6.19724,22.133,8.6,-3.02,9.114845034,29.94768,3.05724,30.10332629,21.24768,6.19724,22.133,8.7,-3.14,9.249302676
28/07/2019 02:30,25.8628,5.1654,26.37358112,22.6128,6.5954,23.555,6.5,-2.86,7.101380148,29.2128,3.6554,29.44061197,22.6128,6.5954,23.555,6.6,-2.94,7.225205879
28/07/2019 03:00,26.68112,5.85116,27.31516498,24.62112,7.18116,25.647,4.12,-2.66,4.904079934,28.82112,4.42116,29.15825121,24.62112,7.18116,25.647,4.2,-2.76,5.025693982
28/07/2019 03:30,25.97016,5.49588,26.54531799,23.78016,6.93588,24.771,4.38,-2.88,5.24202251,28.24016,3.95588,28.5158837,23.78016,6.93588,24.771,4.46,-2.98,5.363953766
28/07/2019 04:00,25.2988,5.1184,25.81137927,22.5888,6.5884,23.53,5.42,-2.94,6.166036004,28.0888,3.5484,28.31204387,22.5888,6.5884,23.53,5.5,-3.04,6.284234241
28/07/2019 04:30,24.86696,4.82328,25.33041116,21.81696,6.36328,22.726,6.1,-3.08,6.833476421,27.99696,3.18328,28.17734978,21.81696,6.36328,22.726,6.18,-3.18,6.950165466
28/07/2019 05:00,25.22968,5.05824,25.73174197,22.51968,6.56824,23.458,5.42,-3.02,6.204578954,28.01968,3.44824,28.23106138,22.51968,6.56824,23.458,5.5,-3.12,6.323321912
28/07/2019 05:30,24.26792,4.50356,24.68226071,20.61792,6.01356,21.477,7.3,-3.02,7.900025316,28.01792,2.83356,28.16083989,20.61792,6.01356,21.477,7.4,-3.18,8.054340445
28/07/2019 06:00,24.45648,4.59064,24.8835968,20.91648,6.10064,21.788,7.08,-3.02,7.697194294,28.09648,3.02064,28.25838733,20.91648,6.10064,21.788,7.18,-3.08,7.812733197
28/07/2019 06:30,26.52336,5.53348,27.09442796,23.46336,6.84348,24.441,6.12,-2.62,6.657236664,29.70336,4.16348,29.99373536,23.46336,6.84348,24.441,6.24,-2.68,6.791170739
28/07/2019 07:00,32.92944,8.62692,34.04073688,33.34944,9.72692,34.739,-0.84,-2.2,2.354909765,32.56944,7.44692,33.4099542,33.34944,9.72692,34.739,-0.78,-2.28,2.409730275
28/07/2019 07:30,34.15648,9.37064,35.41855474,36.03648,10.51064,37.538,-3.76,-2.28,4.397271882,32.31648,8.15064,33.32848349,36.03648,10.51064,37.538,-3.72,-2.36,4.405451169
28/07/2019 08:00,33.35576,8.41668,34.40126782,32.76576,9.55668,34.131,1.18,-2.28,2.567255344,34.02576,7.19668,34.77850696,32.76576,9.55668,34.131,1.26,-2.36,2.675294376
28/07/2019 08:30,33.35144,7.00292,34.07872413,30.42144,8.87292,31.689,5.86,-3.74,6.951776751,36.36144,5.01292,36.70536317,30.42144,8.87292,31.689,5.94,-3.86,7.084010164
28/07/2019 09:00,37.71088,8.51484,38.66022466,36.29088,10.58484,37.803,2.84,-4.14,5.020478065,39.19088,6.32484,39.69796816,36.29088,10.58484,37.803,2.9,-4.26,5.15340664
28/07/2019 09:30,40.07448,10.05964,41.31779646,41.96448,12.23964,43.713,-3.78,-4.36,5.770441924,38.32448,7.75964,39.10214547,41.96448,12.23964,43.713,-3.64,-4.48,5.772347876
28/07/2019 10:00,48.04224,13.88732,50.00914397,52.48224,15.30732,54.669,-8.88,-2.84,9.323089617,43.66224,12.72732,45.47940057,52.48224,15.30732,54.669,-8.82,-2.58,9.189602821
28/07/2019 10:30,44.55712,14.04416,46.71804119,46.43712,13.54416,48.372,-3.76,1,3.890706877,42.73712,14.52416,45.13770762,46.43712,13.54416,48.372,-3.7,0.98,3.827584094
28/07/2019 11:00,42.902,11.956,44.53681107,40.992,11.956,42.7,3.82,0,3.82,44.892,11.916,46.44655768,40.992,11.956,42.7,3.9,-0.04,3.900205123
28/07/2019 11:30,42.10432,11.64376,43.68467591,39.06432,11.39376,40.692,6.08,0.5,6.100524568,45.24432,11.87376,46.77643284,39.06432,11.39376,40.692,6.18,0.48,6.198612748
28/07/2019 12:00,40.42544,10.76992,41.83547987,35.00544,10.20992,36.464,10.84,1.12,10.89770618,45.94544,11.34992,47.32656908,35.00544,10.20992,36.464,10.94,1.14,10.99923634
28/07/2019 12:30,40.2296,10.3778,41.54659371,33.4896,9.7678,34.885,13.48,1.22,13.53509512,47.0496,10.9878,48.31559385,33.4896,9.7678,34.885,13.56,1.22,13.61477139
28/07/2019 13:00,40.4072,10.4296,41.7315033,33.6672,9.8196,35.07,13.48,1.22,13.53509512,47.2272,11.0396,48.50032152,33.6672,9.8196,35.07,13.56,1.22,13.61477139
28/07/2019 13:30,42.73536,10.80948,44.0812415,38.53536,11.23948,40.141,8.4,-0.86,8.443909047,46.99536,8.11948,47.6916116,38.53536,11.23948,40.141,8.46,-3.12,9.016983975
28/07/2019 14:00,44.39512,11.93816,45.97223449,42.64512,12.43816,44.422,3.5,-1,3.640054945,46.20512,11.39816,47.59024234,42.64512,12.43816,44.422,3.56,-1.04,3.708800345
28/07/2019 14:30,43.3124,11.6382,44.84876468,41.3424,12.0582,43.065,3.94,-0.84,4.028548126,45.3824,11.1982,46.74357617,41.3424,12.0582,43.065,4.04,-0.86,4.130520548
28/07/2019 15:00,44.12392,12.39156,45.83089652,43.75392,12.76156,45.577,0.74,-0.74,1.046518036,44.61392,12.00156,46.19999243,43.75392,12.76156,45.577,0.86,-0.76,1.147693339
28/07/2019 15:30,45.19184,12.80512,46.97098573,45.17184,13.17512,47.054,0.04,-0.74,0.741080293,45.25184,12.41512,46.92402613,45.17184,13.17512,47.054,0.08,-0.76,0.764198927
28/07/2019 16:00,43.26224,11.95732,44.88428357,42.16224,12.29732,43.919,2.2,-0.68,2.302694074,45.80224,11.61732,47.25259054,42.16224,12.29732,43.919,3.64,-0.68,3.70297178
28/07/2019 16:30,46.13376,12.99568,47.9292344,45.89376,13.38568,47.806,0.48,-0.78,0.915860251,46.39376,13.52568,48.32520032,45.89376,13.38568,47.806,0.5,0.14,0.519230199
28/07/2019 17:00,47.41896,13.87428,49.40701785,47.32896,13.80428,49.301,0.18,0.14,0.228035085,47.46896,14.00428,49.49163588,47.32896,13.80428,49.301,0.14,0.2,0.244131112
28/07/2019 17:30,49.61488,14.17184,51.59919928,49.75488,14.51184,51.828,-0.28,-0.68,0.735391052,49.53488,13.77184,51.41369383,49.75488,14.51184,51.828,-0.22,-0.74,0.772010363
28/07/2019 18:00,47.97224,13.26732,49.77306089,47.68224,13.90732,49.669,0.58,-1.28,1.405275774,48.32224,12.60732,49.93979772,47.68224,13.90732,49.669,0.64,-1.3,1.448999655
28/07/2019 18:30,44.32752,11.43136,45.77777868,42.58752,12.42136,44.362,3.48,-1.98,4.003848149,46.12752,10.38136,47.28129373,42.58752,12.42136,44.362,3.54,-2.04,4.085731269
28/07/2019 19:00,46.19528,12.45904,47.84591489,45.66528,13.31904,47.568,1.06,-1.72,2.020396001,46.84528,11.53904,48.24551484,45.66528,13.31904,47.568,1.18,-1.78,2.135602959
28/07/2019 19:30,43.26768,11.78724,44.84452207,42.60768,12.42724,44.383,1.32,-1.28,1.83869519,44.04768,11.10724,45.42652192,42.60768,12.42724,44.383,1.44,-1.32,1.953458472
28/07/2019 20:00,37.76984,9.05912,38.84106678,33.93984,9.89912,35.354,7.66,-1.68,7.842066054,41.75984,8.17912,42.55328707,33.93984,9.89912,35.354,7.82,-1.72,8.006922005
28/07/2019 20:30,32.10272,5.23996,32.52755466,22.42272,6.53996,23.357,19.36,-2.6,19.53380659,41.88272,3.87996,42.06205326,22.42272,6.53996,23.357,19.46,-2.66,19.64095721
28/07/2019 21:00,29.66224,3.90232,29.91783052,18.52224,5.40232,19.294,22.28,-3,22.48106759,40.88224,2.30232,40.94701729,18.52224,5.40232,19.294,22.36,-3.1,22.57386985
28/07/2019 21:30,28.19584,2.06712,28.27151178,15.55584,4.53712,16.204,25.28,-4.94,25.75814434,40.93584,-0.54288,40.93943961,15.55584,4.53712,16.204,25.38,-5.08,25.88340781
28/07/2019 22:00,27.51712,1.72916,27.57139618,15.35712,4.47916,15.997,24.32,-5.5,24.93416131,39.77712,-1.16084,39.79405515,15.35712,4.47916,15.997,24.42,-5.64,25.06284102
28/07/2019 22:30,26.10208,1.14644,26.1272445,13.94208,4.06644,14.523,24.32,-5.84,25.01135742,38.36208,-1.91356,38.40977602,13.94208,4.06644,14.523,24.42,-5.98,25.14153535
28/07/2019 23:00,23.98376,1.01068,24.00504567,12.17376,3.55068,12.681,23.62,-5.08,24.16010762,35.87376,-1.64932,35.91165428,12.17376,3.55068,12.681,23.7,-5.2,24.26375898
28/07/2019 23:30,21.56792,0.79856,21.58269842,9.45792,2.75856,9.852,24.22,-3.92,24.53517475,33.77792,-1.26144,33.8014661,9.45792,2.75856,9.852,24.32,-4.02,24.65000609
29/07/2019 00:00,21.64448,2.03964,21.74036904,11.00448,3.20964,11.463,21.28,-2.34,21.40826943,32.40448,0.78964,32.41409964,11.00448,3.20964,11.463,21.4,-2.42,21.5363971
29/07/2019 00:30,20.88248,1.30864,20.92344402,10.93248,3.18864,11.388,19.9,-3.76,20.25210113,30.95248,3.14864,31.11221548,10.93248,3.18864,11.388,20.02,-0.04,20.02003996
29/07/2019 01:00,18.92608,-0.85656,18.94545326,7.96608,2.32344,8.298,21.92,-6.36,22.82402243,29.98608,-4.21656,30.28108935,7.96608,2.32344,8.298,22.02,-6.54,22.97067696
29/07/2019 01:30,18.93192,-0.93944,18.95521412,7.68192,2.24056,8.002,22.5,-6.36,23.38160816,30.28192,-4.29944,30.5856153,7.68192,2.24056,8.002,22.6,-6.54,23.52725228
29/07/2019 02:00,18.9192,-0.9194,18.94152647,7.3392,2.1406,7.645,23.16,-6.12,23.95495773,30.5992,-4.1394,30.87791562,7.3392,2.1406,7.645,23.26,-6.28,24.09286201
29/07/2019 02:30,19.33528,-0.70596,19.34816354,8.34528,2.43404,8.693,21.98,-6.28,22.85954505,30.44528,-4.02596,30.71031469,8.34528,2.43404,8.693,22.1,-6.46,23.02480402
29/07/2019 03:00,19.55984,-0.45088,19.565036,9.45984,2.75912,9.854,20.2,-6.42,21.19566937,29.77984,-3.82088,30.02395701,9.45984,2.75912,9.854,20.32,-6.58,21.35881083
29/07/2019 03:30,21.4488,0.5734,21.45646311,13.1088,3.8234,13.655,16.68,-6.5,17.90174293,29.9088,-2.8566,30.04490774,13.1088,3.8234,13.655,16.8,-6.68,18.07933627
29/07/2019 04:00,21.1132,0.4376,21.11773444,12.6432,3.6876,13.17,16.94,-6.5,18.14424427,29.6832,-2.9924,29.83365248,12.6432,3.6876,13.17,17.04,-6.68,18.30256813
29/07/2019 04:30,21.16336,0.54348,21.1703372,12.90336,3.76348,13.441,16.52,-6.44,17.73087702,29.50336,-2.83652,29.63940109,12.90336,3.76348,13.441,16.6,-6.6,17.86393014
29/07/2019 05:00,20.97392,0.33656,20.97662015,12.19392,3.55656,12.702,17.56,-6.44,18.70366809,29.83392,-3.04344,29.98875305,12.19392,3.55656,12.702,17.64,-6.6,18.83426664
29/07/2019 05:30,21.78336,0.79348,21.79780685,13.62336,3.97348,14.191,16.32,-6.36,17.51547887,30.02336,-2.56652,30.13285865,13.62336,3.97348,14.191,16.4,-6.54,17.65592252
29/07/2019 06:00,22.4464,0.8702,22.46326158,13.6464,3.9802,14.215,17.6,-6.22,18.66677262,31.3264,-2.3798,31.41666413,13.6464,3.9802,14.215,17.68,-6.36,18.7891458
29/07/2019 06:30,24.66976,1.53868,24.717698,15.38976,4.48868,16.031,18.56,-5.9,19.47520475,34.06976,-1.55132,34.10506033,15.38976,4.48868,16.031,18.68,-6.04,19.63221842
29/07/2019 07:00,25.77808,1.78444,25.83976847,15.23808,4.44444,15.873,21.08,-5.32,21.74094754,36.43808,3.04444,36.5650419,15.23808,4.44444,15.873,21.2,-1.4,21.24617613
29/07/2019 07:30,26.10872,2.49296,26.22746861,13.51872,3.94296,14.082,25.18,-2.9,25.34644748,38.81872,0.98296,38.83116317,13.51872,3.94296,14.082,25.3,-2.96,25.47256563
29/07/2019 08:00,28.59992,4.04956,28.88519275,16.00992,4.66956,16.677,25.18,-1.24,25.21051368,41.30992,3.38956,41.44874675,16.00992,4.66956,16.677,25.3,-1.28,25.33235875
29/07/2019 08:30,34.10048,6.47264,34.70933311,24.18048,7.05264,25.188,19.84,-1.16,19.87388236,44.12048,5.85264,44.50696744,24.18048,7.05264,25.188,19.94,-1.2,19.97607569
29/07/2019 09:00,39.08184,8.94012,40.09134524,32.33184,9.43012,33.679,13.5,-0.98,13.53552363,45.93184,8.41012,46.69543922,32.33184,9.43012,33.679,13.6,-1.02,13.63819636
29/07/2019 09:30,41.98528,11.28904,43.47650125,37.26528,10.86904,38.818,9.44,0.84,9.477299193,46.80528,11.68904,48.24280145,37.26528,10.86904,38.818,9.54,0.82,9.575176239
29/07/2019 10:00,45.4572,13.9546,47.55089792,43.3872,12.6546,45.195,4.14,2.6,4.888721714,47.5872,15.2746,49.97854549,43.3872,12.6546,45.195,4.2,2.62,4.950191915
29/07/2019 10:30,48.27256,13.67408,50.1719096,49.04256,14.30408,51.086,-1.54,-1.26,1.989773856,47.60256,16.74408,50.46154906,49.04256,14.30408,51.086,-1.44,2.44,2.833231371
29/07/2019 11:00,50.34768,16.24724,52.9042691,52.92768,15.43724,55.133,-5.16,1.62,5.408326913,47.86768,17.07724,50.82270078,52.92768,15.43724,55.133,-5.06,1.64,5.319135268
29/07/2019 11:30,51.1332,16.5726,53.75179265,54.0432,15.7626,56.295,-5.82,1.62,6.041258147,48.3232,17.4026,51.36129034,54.0432,15.7626,56.295,-5.72,1.64,5.950462167
29/07/2019 12:00,52.73896,17.64928,55.61380212,56.56896,16.49928,58.926,-7.66,2.3,7.997849711,49.02896,18.81928,52.51670418,56.56896,16.49928,58.926,-7.54,2.32,7.888852895
29/07/2019 12:30,55.606,17.098,58.17532845,56.016,16.338,58.35,-0.82,1.52,1.727078458,55.316,17.838,58.12102976,56.016,16.338,58.35,-0.7,1.5,1.655294536
29/07/2019 13:00,51.62416,14.73288,53.68530198,50.20416,14.64288,52.296,2.84,0.18,2.845698508,53.20416,17.16288,55.90390944,50.20416,14.64288,52.296,3,2.52,3.917958652
29/07/2019 13:30,43.76192,12.50056,45.5123021,41.28192,12.04056,43.002,4.96,0.92,5.044601074,46.38192,12.96056,48.15868165,41.28192,12.04056,43.002,5.1,0.92,5.182316085
29/07/2019 14:00,48.27952,13.87236,50.23300134,46.49952,13.56236,48.437,3.56,0.62,3.613585477,50.17952,14.40236,52.20548056,46.49952,13.56236,48.437,3.68,0.84,3.774652302
29/07/2019 14:30,51.16624,16.58432,53.78683655,53.22624,15.52432,55.444,-4.12,2.12,4.633443644,49.26624,17.64432,52.33053059,53.22624,15.52432,55.444,-3.96,2.12,4.491770252
29/07/2019 15:00,49.05784,15.34812,51.40268916,48.98784,14.28812,51.029,0.14,2.12,2.124617613,49.22784,16.36812,51.87769832,48.98784,14.28812,51.029,0.24,2.08,2.093800373
29/07/2019 15:30,47.78728,14.24004,49.8638433,48.13728,14.04004,50.143,-0.7,0.4,0.806225775,47.55728,14.38004,49.68380452,48.13728,14.04004,50.143,-0.58,0.34,0.672309453
29/07/2019 16:00,44.69176,12.43968,46.3907216,42.58176,12.41968,44.356,4.22,0.04,4.220189569,46.80176,12.45968,48.43189409,42.58176,12.41968,44.356,4.22,0.04,4.220189569
29/07/2019 16:30,42.56672,10.75696,43.90487262,37.32672,10.88696,38.882,10.48,-0.26,10.48322469,47.90672,10.56696,49.05827621,37.32672,10.88696,38.882,10.58,-0.32,10.58483821
29/07/2019 17:00,41.88168,9.56924,42.96097617,34.59168,10.08924,36.033,14.58,-1.04,14.61704484,49.27168,9.02924,50.09217129,34.59168,10.08924,36.033,14.68,-1.06,14.71822
29/07/2019 17:30,39.32872,7.73796,40.0827175,28.75872,8.38796,29.957,21.14,-1.3,21.1799339,49.97872,7.02796,50.47043367,28.75872,8.38796,29.957,21.22,-1.36,21.26353686
29/07/2019 18:00,39.08184,7.25512,39.74955326,27.41184,7.99512,28.554,23.34,-1.48,23.38687666,50.85184,6.45512,51.25990837,27.41184,7.99512,28.554,23.44,-1.54,23.49053426
29/07/2019 18:30,35.69856,6.16208,36.22648777,21.77856,6.35208,22.686,27.84,-0.38,27.84259327,49.71856,5.91208,50.06883161,21.77856,6.35208,22.686,27.94,-0.44,27.94346435
29/07/2019 19:00,32.9668,4.5374,33.27758857,16.9968,4.9574,17.705,31.94,-0.84,31.9510438,49.0368,4.0974,49.20768681,16.9968,4.9574,17.705,32.04,-0.86,32.05153974
29/07/2019 19:30,33.32328,5.30804,33.74338867,18.47328,5.38804,19.243,29.7,-0.16,29.70043097,48.27328,5.20804,48.55340609,18.47328,5.38804,19.243,29.8,-0.18,29.80054362
29/07/2019 20:00,29.53912,2.99016,29.69007691,12.06912,3.52016,12.572,34.94,-1.06,34.95607529,47.10912,2.44016,47.17227542,12.06912,3.52016,12.572,35.04,-1.08,35.05663988
29/07/2019 20:30,28.20632,2.61476,28.32725645,10.57632,3.08476,11.017,35.26,-0.94,35.27252755,45.93632,2.12476,45.98543357,10.57632,3.08476,11.017,35.36,-0.96,35.37302927
29/07/2019 21:00,28.44504,3.02772,28.60572301,11.85504,3.45772,12.349,33.18,-0.86,33.1911434,45.15504,2.57772,45.228556,11.85504,3.45772,12.349,33.3,-0.88,33.3116256
29/07/2019 21:30,27.74376,2.33068,27.84148502,10.25376,2.99068,10.681,34.98,-1.32,35.0048968,45.33376,1.65068,45.36380209,10.25376,2.99068,10.681,35.08,-1.34,35.1055836
29/07/2019 22:00,24.03872,1.17296,24.06732005,4.87872,1.42296,5.082,38.32,-0.5,38.32326187,43.29872,0.92296,43.30855584,4.87872,1.42296,5.082,38.42,-0.5,38.42325338
29/07/2019 22:30,23.332,-0.129,23.33235661,5.352,1.561,5.575,35.96,-3.38,36.11849942,41.432,-1.439,41.45698186,5.352,1.561,5.575,36.08,-3,36.20450801
29/07/2019 23:00,22.87472,0.58596,22.88222376,7.01472,2.04596,7.307,31.72,-2.92,31.85411747,38.83472,-0.95404,38.84643703,7.01472,2.04596,7.307,31.82,-3,31.96110762
29/07/2019 23:30,23.55096,0.94028,23.56972302,10.56096,3.08028,11.001,25.98,-4.28,26.330188,36.66096,-1.31972,36.68470593,10.56096,3.08028,11.001,26.1,-4.4,26.46828291
30/07/2019 00:00,26.71216,3.42188,26.9304429,18.45216,5.38188,19.221,16.52,-3.92,16.97871609,35.09216,1.36188,35.11857643,18.45216,5.38188,19.221,16.64,-4.02,17.11870322
30/07/2019 00:30,27.04056,4.26808,27.37532451,20.29056,5.91808,21.136,13.5,-3.3,13.89748179,33.89056,2.51808,33.98397834,20.29056,5.91808,21.136,13.6,-3.4,14.01855913
30/07/2019 01:00,24.98264,3.32952,25.20353159,17.07264,4.97952,17.784,15.82,-3.3,16.16051979,32.97264,1.57952,33.01045095,17.07264,4.97952,17.784,15.9,-3.4,16.25945879
30/07/2019 01:30,25.22936,3.40148,25.45762503,17.31936,5.05148,18.041,15.82,-3.3,16.16051979,33.31936,1.65148,33.36026284,17.31936,5.05148,18.041,16,-3.4,16.35726138
30/07/2019 02:00,24.5616,1.7888,24.62665223,16.0416,4.6788,16.71,17.04,-5.78,17.99360998,33.1816,-1.2412,33.20480622,16.0416,4.6788,16.71,17.14,-5.92,18.13356005
30/07/2019 02:30,22.71064,1.00352,22.73280057,13.52064,3.94352,14.084,18.38,-5.88,19.29763716,32.02064,-2.07648,32.08789733,13.52064,3.94352,14.084,18.5,-6.02,19.45482973
30/07/2019 03:00,21.23552,0.26536,21.23717791,10.71552,3.12536,11.162,21.04,-5.72,21.80366942,31.85552,-2.75464,31.97439907,10.71552,3.12536,11.162,21.14,-5.88,21.94251581
30/07/2019 03:30,20.50632,-0.28524,20.50830373,9.37632,2.73476,9.767,22.26,-6.04,23.06489107,31.73632,-3.46524,31.92494159,9.37632,2.73476,9.767,22.36,-6.2,23.20365488
30/07/2019 04:00,18.80296,-1.17872,18.83986957,6.31296,1.84128,6.576,24.98,-6.04,25.69984436,31.39296,-4.35872,31.69410635,6.31296,1.84128,6.576,25.08,-6.2,25.83498403
30/07/2019 04:30,18.68128,-1.08296,18.71264345,6.64128,1.93704,6.918,24.08,-6.04,24.82595416,30.82128,-4.26296,31.11469313,6.64128,1.93704,6.918,24.18,-6.2,24.96221945
30/07/2019 05:00,19.23816,-0.74012,19.25239148,8.46816,2.46988,8.821,21.54,-6.42,22.47638761,30.10816,-4.11012,30.38740504,8.46816,2.46988,8.821,21.64,-6.58,22.61826695
30/07/2019 05:30,19.9352,-0.5064,19.94163083,9.7152,2.8336,10.12,20.44,-6.68,21.50386012,30.2552,-4.0064,30.51931139,9.7152,2.8336,10.12,20.54,-6.84,21.64895379
30/07/2019 06:00,20.4588,-1.0566,20.48606602,9.7488,2.8434,10.155,21.42,-7.8,22.79597333,31.2888,-3.6966,31.50640978,9.7488,2.8434,10.155,21.54,-6.54,22.51095733
30/07/2019 06:30,23.60784,1.50312,23.65564371,13.34784,3.89312,13.904,20.52,-4.78,21.06938063,33.96784,-1.00688,33.98275977,13.34784,3.89312,13.904,20.62,-4.9,21.19420676
30/07/2019 07:00,25.09208,2.95144,25.26506435,13.82208,4.03144,14.398,22.54,-2.16,22.64325948,36.46208,1.81144,36.50704854,13.82208,4.03144,14.398,22.64,-2.22,22.74858237
30/07/2019 07:30,26.9688,2.7934,27.11308276,14.3088,4.1734,14.905,25.32,-2.76,25.46998233,39.7488,1.3334,39.77115861,14.3088,4.1734,14.905,25.44,-2.84,25.59803117
30/07/2019 08:00,32.98528,5.63404,33.46298109,23.22528,6.77404,24.193,19.52,-2.28,19.65270465,42.86528,4.43404,43.09400121,23.22528,6.77404,24.193,19.64,-2.34,19.77890796
30/07/2019 08:30,39.5744,9.5442,40.70902712,33.8544,9.8742,35.265,11.44,-0.66,11.45902265,45.3944,9.1342,46.3042672,33.8544,9.8742,35.265,11.54,-0.74,11.56370183
30/07/2019 09:00,42.48296,11.42128,43.99144834,38.47296,11.22128,40.076,8.02,0.4,8.029968867,46.59296,11.58128,48.01072763,38.47296,11.22128,40.076,8.12,0.36,8.127976378
30/07/2019 09:30,43.98312,12.29716,45.6698477,41.13312,11.99716,42.847,5.7,0.6,5.731491952,46.95312,12.57716,48.60843992,41.13312,11.99716,42.847,5.82,0.58,5.848828943
30/07/2019 10:00,43.63808,14.81944,46.085766,47.51808,13.85944,49.498,-7.76,1.92,7.993997748,39.81808,15.79944,42.83808818,47.51808,13.85944,49.498,-7.7,1.94,7.940629698
30/07/2019 10:30,53.35832,17.90576,56.28255995,57.20832,16.68576,59.592,-7.7,2.44,8.077351051,49.66832,19.16576,53.23784714,57.20832,16.68576,59.592,-7.54,2.48,7.93737992
30/07/2019 11:00,59.91456,21.43508,63.6334594,67.83456,19.78508,70.661,-15.84,3.3,16.18009889,52.13456,23.12508,57.03316291,67.83456,19.78508,70.661,-15.7,3.34,16.05134262
30/07/2019 11:30,53.8528,17.1104,56.50566216,54.1728,15.8004,56.43,-0.64,2.62,2.697035409,53.6928,18.4404,56.77116455,54.1728,15.8004,56.43,-0.48,2.64,2.683281573
30/07/2019 12:00,47.356,14.643,49.56821749,47.496,13.853,49.475,-0.28,1.58,1.604618335,47.356,15.433,49.80731096,47.496,13.853,49.475,-0.14,1.58,1.586190405
30/07/2019 12:30,61.82536,21.19448,65.35733411,67.45536,19.67448,70.266,-11.26,3.04,11.66315566,56.39536,22.75448,60.81285217,67.45536,19.67448,70.266,-11.06,3.08,11.48085363
30/07/2019 13:00,57.168,20.744,60.81524283,65.088,18.984,67.8,-15.84,3.52,16.22639824,49.428,22.544,54.32641273,65.088,18.984,67.8,-15.66,3.56,16.05955167
30/07/2019 13:30,56.9592,20.4606,60.52261244,63.0192,18.3806,65.645,-12.12,4.16,12.81405478,50.9992,22.6006,55.78266327,63.0192,18.3806,65.645,-12.02,4.22,12.73926215
30/07/2019 14:00,57.51408,20.66244,61.11305773,63.57408,18.54244,66.223,-12.12,4.24,12.84024922,51.55408,22.84244,56.38794401,63.57408,18.54244,66.223,-12.02,4.3,12.76598606
30/07/2019 14:30,59.3532,22.0726,63.32457675,68.2032,19.8926,71.045,-17.7,4.36,18.22908665,50.6232,24.3126,56.15880071,68.2032,19.8926,71.045,-17.58,4.42,18.12712884
30/07/2019 15:00,62.80624,23.89432,67.19793383,73.86624,21.54432,76.944,-22.12,4.7,22.61380994,51.86624,26.30432,58.15517262,73.86624,21.54432,76.944,-22,4.76,22.50905596
30/07/2019 15:30,60.24968,22.30324,64.24529909,68.95968,20.11324,71.833,-17.42,4.38,17.96220476,51.63968,24.55324,57.17970046,68.95968,20.11324,71.833,-17.32,4.44,17.88004474
30/07/2019 16:00,59.73088,21.51984,63.4892238,65.69088,19.15984,68.428,-11.92,4.72,12.82048361,53.87088,23.95984,58.95884704,65.69088,19.15984,68.428,-11.82,4.8,12.75744489
30/07/2019 16:30,63.11456,23.15508,67.22801063,71.43456,20.83508,74.411,-16.64,4.64,17.27481404,54.89456,25.55508,60.55142303,71.43456,20.83508,74.411,-16.54,4.72,17.2002907
30/07/2019 17:00,62.71792,22.65856,66.68543942,70.65792,20.60856,73.602,-15.88,4.1,16.40074389,54.87792,24.74856,60.20031001,70.65792,20.60856,73.602,-15.78,4.14,16.31404303
30/07/2019 17:30,60.80864,20.69252,64.2329439,64.80864,18.90252,67.509,-8,3.58,8.764496563,56.92864,22.52252,61.22200552,64.80864,18.90252,67.509,-7.88,3.62,8.671724165
30/07/2019 18:00,55.2632,17.6476,58.01257674,55.3632,16.1476,57.67,-0.2,3,3.006659276,55.2632,19.1876,58.49944673,55.3632,16.1476,57.67,-0.1,3.04,3.041644292
30/07/2019 18:30,52.85184,15.73012,55.14302918,48.89184,14.26012,50.929,7.92,2.94,8.448076704,56.89184,17.24012,59.44664159,48.89184,14.26012,50.929,8,2.98,8.537001816
30/07/2019 19:00,52.53016,15.86588,54.87389049,48.74016,14.21588,50.771,7.58,3.3,8.267188156,56.44016,17.55588,59.10753407,48.74016,14.21588,50.771,7.7,3.34,8.393187714
30/07/2019 19:30,51.84664,16.01652,54.26419623,49.25664,14.36652,51.309,5.18,3.3,6.141856397,54.47664,17.70652,57.28197933,49.25664,14.36652,51.309,5.22,3.34,6.197096094
30/07/2019 20:00,49.59992,14.70456,51.73370419,46.12992,13.45456,48.052,6.94,2.5,7.376557463,53.16992,15.97456,55.51780759,46.12992,13.45456,48.052,7.04,2.52,7.477432715
30/07/2019 20:30,48.22568,14.12624,50.25203347,44.45568,12.96624,46.308,7.54,2.32,7.888852895,52.07568,15.30624,54.27851721,44.45568,12.96624,46.308,7.62,2.34,7.971198153
30/07/2019 21:00,47.1452,14.0786,49.20240707,43.9152,12.8086,45.745,6.46,2.54,6.94141196,50.4952,15.3686,52.78218534,43.9152,12.8086,45.745,6.58,2.56,7.060453243
30/07/2019 21:30,48.76816,14.74988,50.94990078,46.86816,13.66988,48.821,3.8,2.16,4.37099531,50.74816,15.84988,53.16572617,46.86816,13.66988,48.821,3.88,2.18,4.45048312
30/07/2019 22:00,49.3904,14.4772,51.46844598,49.4304,14.4172,51.49,-0.08,0.12,0.144222051,49.3904,15.5772,51.78861624,49.4304,14.4172,51.49,-0.04,1.16,1.16068945
30/07/2019 22:30,48.23512,14.84316,50.46727851,51.16512,14.92316,53.297,-5.86,-0.16,5.862183893,45.40512,14.74316,47.73872316,51.16512,14.92316,53.297,-5.76,-0.18,5.762811814
30/07/2019 23:00,45.00552,13.78536,47.06944849,47.43552,13.83536,49.412,-4.86,-0.1,4.861028698,42.65552,13.71536,44.80629963,47.43552,13.83536,49.412,-4.78,-0.12,4.781506039
30/07/2019 23:30,45.79792,15.07356,48.21474554,50.85792,14.83356,52.977,-10.12,0.48,10.131377,40.83792,15.27356,43.60065762,50.85792,14.83356,52.977,-10.02,0.44,10.02965603
31/07/2019 00:00,42.4776,14.0218,44.73206207,46.2576,13.4918,48.185,-7.56,1.06,7.633950485,38.7976,14.5518,41.43680307,46.2576,13.4918,48.185,-7.46,1.06,7.534931984
31/07/2019 00:30,43.34464,12.91052,45.22653362,49.30464,14.38052,51.359,-11.92,-2.94,12.27721467,37.48464,12.76052,39.59708457,49.30464,14.38052,51.359,-11.82,-1.62,11.93049873
31/07/2019 01:00,39.66176,11.61468,41.32742428,43.66176,12.73468,45.481,-8,-2.24,8.307683191,35.76176,13.93468,38.3807085,43.66176,12.73468,45.481,-7.9,1.2,7.9906195
31/07/2019 01:30,39.39936,11.57148,41.06347182,43.23936,12.61148,45.041,-7.68,-2.08,7.956682726,35.65936,10.41148,37.14820146,43.23936,12.61148,45.041,-7.58,-2.2,7.892806852
31/07/2019 02:00,40.35296,12.30628,42.18774595,45.07296,13.14628,46.951,-9.44,-1.68,9.588326236,35.73296,11.38628,37.5032239,45.07296,13.14628,46.951,-9.34,-1.76,9.504377939
31/07/2019 02:30,39.01328,12.08304,40.84159488,43.07328,12.56304,44.868,-8.12,-0.96,8.17655184,35.05328,11.54304,36.90493478,43.07328,12.56304,44.868,-8.02,-1.02,8.084602649
31/07/2019 03:00,38.8772,12.1396,40.72844912,43.2672,12.6196,45.07,-8.78,-0.96,8.832326987,34.5872,11.5996,36.48047593,43.2672,12.6196,45.07,-8.68,-1.02,8.739725396
31/07/2019 03:30,37.998,11.724,39.76556525,42.048,12.264,43.8,-8.1,-1.08,8.171682813,34.048,11.124,35.8191245,42.048,12.264,43.8,-8,-1.14,8.08081679
31/07/2019 04:00,37.11176,11.07968,38.73037618,40.66176,11.85968,42.356,-7.1,-1.56,7.269360357,33.66176,10.23968,35.18472869,40.66176,11.85968,42.356,-7,-1.62,7.185012178
31/07/2019 04:30,37.08808,9.91944,38.39167837,40.55808,11.82944,42.248,-6.94,-3.82,7.921868466,33.69808,7.88944,34.60930307,40.55808,11.82944,42.248,-6.86,-3.94,7.91095443
31/07/2019 05:00,39.66224,11.48232,41.29088222,45.16224,13.17232,47.044,-11,-3.38,11.50758011,34.24224,9.67232,35.58208502,45.16224,13.17232,47.044,-10.92,-3.5,11.46718797
31/07/2019 05:30,37.53752,9.53636,38.72993119,40.78752,11.89636,42.487,-6.5,-4.72,8.032957114,34.38752,7.03636,35.10002698,40.78752,11.89636,42.487,-6.4,-4.86,8.036143354
31/07/2019 06:00,35.752,8.231,36.68725753,37.032,10.801,38.575,-2.56,-5.14,5.742229532,34.552,9.021,35.71021065,37.032,10.801,38.575,-2.48,-1.78,3.052670962
31/07/2019 06:30,40.6272,12.2646,42.43807009,43.1472,12.5846,44.945,-5.04,-0.64,5.080472419,38.1872,11.8646,39.98788538,43.1472,12.5846,44.945,-4.96,-0.72,5.011985634
31/07/2019 07:00,45.31744,14.40592,47.55208617,49.11744,14.32592,51.164,-7.6,0.16,7.601684024,41.61744,14.46592,44.0598928,49.11744,14.32592,51.164,-7.5,0.14,7.501306553
31/07/2019 07:30,48.79352,16.63436,51.55103807,52.88352,15.42436,55.087,-8.18,2.42,8.530463059,44.82352,17.80436,48.23010657,52.88352,15.42436,55.087,-8.06,2.38,8.404046644
31/07/2019 08:00,52.5528,18.4954,55.71244573,58.3728,17.0254,60.805,-11.64,2.94,12.00554872,46.8128,20.0054,50.90829277,58.3728,17.0254,60.805,-11.56,2.98,11.93792277
31/07/2019 08:30,53.34136,18.22748,56.3696879,58.07136,16.93748,60.491,-9.46,2.58,9.805508656,48.71136,19.53748,52.48342327,58.07136,16.93748,60.491,-9.36,2.6,9.71440168
31/07/2019 09:00,56.40328,19.59804,59.71108077,62.63328,18.26804,65.243,-12.46,2.66,12.74076921,50.27328,20.96804,54.47073878,62.63328,18.26804,65.243,-12.36,2.7,12.65146632
31/07/2019 09:30,54.26016,17.43588,56.9927616,56.42016,16.45588,58.771,-4.32,1.96,4.743838109,52.18016,18.43588,55.34122125,56.42016,16.45588,58.771,-4.24,1.98,4.679529891
31/07/2019 10:00,53.784,17.267,56.4877681,56.424,16.457,58.775,-5.28,1.62,5.522934003,51.244,18.097,54.34564329,56.424,16.457,58.775,-5.18,1.64,5.433415132
31/07/2019 10:30,58.91736,20.48048,62.375519,65.96736,19.24048,68.716,-14.1,2.48,14.3164381,51.96736,21.76048,56.3393734,65.96736,19.24048,68.716,-14,2.52,14.22499209
31/07/2019 11:00,62.05648,22.11064,65.87781957,71.55648,20.87064,74.538,-19,2.48,19.16116907,52.65648,23.39064,57.61793927,71.55648,20.87064,74.538,-18.9,2.52,19.0672599
31/07/2019 11:30,59.2608,20.3444,62.65570228,65.7408,19.1744,68.48,-12.96,2.34,13.1695558,52.8808,21.5544,57.10491369,65.7408,19.1744,68.48,-12.86,2.38,13.0783791
31/07/2019 12:00,56.52336,18.37848,59.43617377,59.34336,17.30848,61.816,-5.64,2.14,6.032346144,53.82336,19.46848,57.23614064,59.34336,17.30848,61.816,-5.52,2.16,5.927562737
31/07/2019 12:30,56.45848,18.64164,59.45646059,60.10848,17.53164,62.613,-7.3,2.22,7.630098296,52.88848,19.77164,56.46334267,60.10848,17.53164,62.613,-7.22,2.24,7.559497338
31/07/2019 13:00,57.96248,19.66864,61.20869617,63.25248,18.44864,65.888,-10.58,2.44,10.85771615,52.77248,20.92864,56.77096633,63.25248,18.44864,65.888,-10.48,2.48,10.76943824
31/07/2019 13:30,58.80224,20.22232,62.18235807,64.84224,18.91232,67.544,-12.08,2.62,12.36085758,52.86224,21.55232,57.08694172,64.84224,18.91232,67.544,-11.98,2.64,12.26743657
31/07/2019 14:00,58.0596,20.2228,61.48071886,63.8496,18.6228,66.51,-11.58,3.2,12.01400849,52.3696,21.8628,56.74995179,63.8496,18.6228,66.51,-11.48,3.24,11.92845338
31/07/2019 14:30,63.27064,23.74352,67.57905465,73.28064,21.37352,76.334,-20.02,4.74,20.57347807,53.38064,26.17352,59.45204686,73.28064,21.37352,76.334,-19.9,4.8,20.47071078
31/07/2019 15:00,57.78064,21.02852,61.48821848,63.32064,18.46852,65.959,-11.08,5.12,12.20576913,52.36064,23.66852,57.46159988,63.32064,18.46852,65.959,-10.96,5.2,12.13101809
31/07/2019 15:30,57.68968,21.20824,61.46453142,63.31968,18.46824,65.958,-11.26,5.48,12.52269939,52.15968,24.04824,57.43648723,63.31968,18.46824,65.958,-11.16,5.58,12.47725931
31/07/2019 16:00,54.5788,19.0834,57.81886859,57.0288,16.6334,59.405,-4.9,4.9,6.929646456,52.2088,21.6134,56.50573296,57.0288,16.6334,59.405,-4.82,4.98,6.930569962
31/07/2019 16:30,58.45352,21.19436,62.17728602,63.92352,18.64436,66.587,-10.94,5.1,12.07036039,53.08352,23.82436,58.18470783,63.92352,18.64436,66.587,-10.84,5.18,12.01407508
31/07/2019 17:00,57.62384,20.35612,61.11365279,61.56384,17.95612,64.129,-7.88,4.8,9.226830442,53.78384,22.81612,58.42325545,61.56384,17.95612,64.129,-7.78,4.86,9.173221899
31/07/2019 17:30,56.71248,19.10364,59.84358319,58.33248,17.01364,60.763,-3.24,4.18,5.288667129,55.17248,21.23364,59.11742566,58.33248,17.01364,60.763,-3.16,4.22,5.272001517
31/07/2019 18:00,51.56648,16.55064,54.15741449,50.67648,14.78064,52.788,1.78,3.54,3.962322551,52.51648,18.36064,55.63356696,50.67648,14.78064,52.788,1.84,3.58,4.025170804
31/07/2019 18:30,48.184,13.927,50.1563474,43.224,12.607,45.025,9.92,2.64,10.26528129,53.224,15.267,55.37034825,43.224,12.607,45.025,10,2.66,10.34773405
31/07/2019 19:00,43.408,11.319,44.85949426,34.968,10.199,36.425,16.88,2.24,17.02797698,51.928,12.459,53.40172155,34.968,10.199,36.425,16.96,2.26,17.10991525
31/07/2019 19:30,41.82016,10.65588,43.15638494,33.38016,9.73588,34.771,16.88,1.84,16.97998822,50.34016,11.57588,51.65397087,33.38016,9.73588,34.771,16.96,1.84,17.05951934
31/07/2019 20:00,40.97104,10.08072,42.19297376,32.23104,9.40072,33.574,17.48,1.36,17.53282636,49.83104,10.78072,50.98388443,32.23104,9.40072,33.574,17.6,1.38,17.65401937
31/07/2019 20:30,36.91976,7.99368,37.77522466,25.34976,7.39368,26.406,23.14,1.2,23.17109406,48.58976,8.59368,49.34385588,25.34976,7.39368,26.406,23.24,1.2,23.27096044
31/07/2019 21:00,36.90992,7.87956,37.74161709,26.32992,7.67956,27.427,21.16,0.4,21.16378038,47.56992,8.01956,48.24117154,26.32992,7.67956,27.427,21.24,0.34,21.24272111
31/07/2019 21:30,33.87088,5.49984,34.31449769,21.05088,6.13984,21.928,25.64,-1.28,25.6719302,46.77088,4.81984,47.01857158,21.05088,6.13984,21.928,25.72,-1.32,25.7538502
31/07/2019 22:00,35.1004,7.4072,35.87345386,25.1904,7.3472,26.24,19.82,0.12,19.82036327,45.1104,7.4272,45.71773713,25.1904,7.3472,26.24,19.92,0.08,19.92016064
31/07/2019 22:30,32.93512,6.90316,33.65079119,23.32512,6.80316,24.297,19.22,0.2,19.22104055,42.62512,6.98316,43.19334878,23.32512,6.80316,24.297,19.3,0.18,19.30083936
31/07/2019 23:00,30.25768,6.05224,30.85703822,20.64768,6.02224,21.508,19.22,0.06,19.22009365,39.94768,6.08224,40.40805342,20.64768,6.02224,21.508,19.3,0.06,19.30009326
31/07/2019 23:30,27.99056,4.73308,28.38791108,18.49056,5.39308,19.261,19,-1.32,19.04579744,37.55056,0.83308,37.55980003,18.49056,5.39308,19.261,19.06,-4.56,19.59788764
01/08/2019 00:00,24.81616,2.43388,24.93522747,14.75616,4.30388,15.371,20.12,-3.74,20.46465245,34.95616,0.44388,34.95897812,14.75616,4.30388,15.371,20.2,-3.86,20.56549537
01/08/2019 00:30,22.94752,1.99136,23.03376193,12.34752,3.60136,12.862,21.2,-3.22,21.44314343,33.62752,0.28136,33.62869704,12.34752,3.60136,12.862,21.28,-3.32,21.53742789
01/08/2019 01:00,23.65192,3.26056,23.8756062,14.64192,4.27056,15.252,18.02,-2.02,18.13286519,32.74192,2.19056,32.81511661,14.64192,4.27056,15.252,18.1,-2.08,18.21912182
01/08/2019 01:30,26.1732,5.0276,26.65170088,19.3632,5.6476,20.17,13.62,-1.24,13.67632992,33.0632,4.3476,33.34781582,19.3632,5.6476,20.17,13.7,-1.3,13.76154061
01/08/2019 02:00,26.78632,5.37976,27.32121441,20.77632,6.05976,21.642,12.02,-1.36,12.09669376,32.87632,4.63976,33.2021052,20.77632,6.05976,21.642,12.1,-1.42,12.18303739
01/08/2019 02:30,24.12304,2.08172,24.21269537,16.94304,4.94172,17.649,14.36,-5.72,15.45729601,31.42304,-0.77828,31.43267667,16.94304,4.94172,17.649,14.48,-5.72,15.56884068
01/08/2019 03:00,21.4312,0.4116,21.43515216,12.2112,3.5616,12.72,18.44,-6.3,19.48649789,30.7312,-2.8984,30.86757807,12.2112,3.5616,12.72,18.52,-6.46,19.6143315
01/08/2019 03:30,20.33184,0.07012,20.33196091,10.49184,3.06012,10.929,19.68,-5.98,20.56849046,30.25184,-3.07988,30.40821409,10.49184,3.06012,10.929,19.76,-6.14,20.69195979
01/08/2019 04:00,19.6244,-0.3558,19.62762515,9.1344,2.6642,9.515,20.98,-6.04,21.83213228,30.1944,-3.5358,30.4007183,9.1344,2.6642,9.515,21.06,-6.2,21.9536694
01/08/2019 04:30,19.76264,-0.46048,19.76800399,9.15264,2.66952,9.534,21.22,-6.26,22.1241045,30.45264,-3.75048,30.68272125,9.15264,2.66952,9.534,21.3,-6.42,22.24649186
01/08/2019 05:00,19.43104,-0.66428,19.4423914,8.35104,2.43572,8.699,22.16,-6.2,23.01098868,30.61104,-3.92428,30.8615577,8.35104,2.43572,8.699,22.26,-6.36,23.15074945
01/08/2019 05:30,19.32768,-0.92776,19.34993418,7.44768,2.17224,7.758,23.76,-6.2,24.55560221,31.30768,-4.18776,31.58651866,7.44768,2.17224,7.758,23.86,-6.36,24.69310025
01/08/2019 06:00,19.4392,-0.9944,19.46461734,6.9792,2.0356,7.27,24.92,-6.06,25.64624729,31.9992,-4.1644,32.26904132,6.9792,2.0356,7.27,25.02,-6.2,25.77674145
01/08/2019 06:30,20.25864,0.06752,20.25875252,6.12864,1.78752,6.384,28.26,-3.44,28.46860025,34.50864,1.56752,34.54422316,6.12864,1.78752,6.384,28.38,-0.22,28.3808527
01/08/2019 07:00,22.27224,-0.00768,22.27224132,7.24224,2.11232,7.544,30.06,-4.24,30.3575559,37.42224,-2.24768,37.48968007,7.24224,2.11232,7.544,30.18,-4.36,30.49331074
01/08/2019 07:30,24.97648,1.91564,25.04983493,10.23648,2.98564,10.663,29.48,-2.14,29.55757094,39.81648,0.82564,39.82503937,10.23648,2.98564,10.663,29.58,-2.16,29.65875925
01/08/2019 08:00,28.54088,3.50984,28.75588302,15.05088,4.38984,15.678,26.98,-1.76,27.03734454,42.11088,2.58984,42.19044306,15.05088,4.38984,15.678,27.06,-1.8,27.11980088
01/08/2019 08:30,33.9556,5.7308,34.43580753,22.6656,6.6108,23.61,22.58,-1.76,22.64848781,45.3456,4.8108,45.60007934,22.6656,6.6108,23.61,22.68,-1.8,22.75131645
01/08/2019 09:00,36.88224,7.26732,37.59140284,27.28224,7.95732,28.419,19.2,-1.38,19.24952986,46.56224,6.55732,47.02170392,27.28224,7.95732,28.419,19.28,-1.4,19.33076305
01/08/2019 09:30,34.23136,5.25748,34.63274611,20.39136,5.94748,21.241,27.68,-1.38,27.71437894,48.15136,4.54748,48.36561841,20.39136,5.94748,21.241,27.76,-1.4,27.79528017
01/08/2019 10:00,37.08656,7.50608,37.83852758,26.14656,7.62608,27.236,21.88,-0.24,21.88131623,48.12656,7.38608,48.69003959,26.14656,7.62608,27.236,21.98,-0.24,21.98131024
01/08/2019 10:30,35.32192,6.81056,35.97251395,23.04192,6.72056,24.002,24.56,0.18,24.5606596,47.68192,6.86056,48.17294654,23.04192,6.72056,24.002,24.64,0.14,24.64039772
01/08/2019 11:00,40.41216,9.27688,41.46327506,30.57216,8.91688,31.846,19.68,0.72,19.69316633,50.31216,9.55688,51.21178965,30.57216,8.91688,31.846,19.74,0.64,19.75037215
01/08/2019 11:30,39.03808,8.74944,40.00655434,29.75808,8.67944,30.998,18.56,0.14,18.56052801,48.41808,8.81944,49.21476397,29.75808,8.67944,30.998,18.66,0.14,18.66052518
01/08/2019 12:00,35.5476,6.3318,36.10711228,21.7776,6.3518,22.685,27.54,-0.04,27.54002905,49.4176,6.3118,49.81905267,21.7776,6.3518,22.685,27.64,-0.04,27.64002894
01/08/2019 12:30,37.7504,7.6072,38.50924814,26.1504,7.6272,27.24,23.2,-0.04,23.20003448,49.4304,7.5472,50.00324661,26.1504,7.6272,27.24,23.28,-0.08,23.28013746
01/08/2019 13:00,39.71688,8.82784,40.68613174,29.06688,8.47784,30.278,21.3,0.7,21.31149924,50.46688,9.21784,51.30179871,29.06688,8.47784,30.278,21.4,0.74,21.41279057
01/08/2019 13:30,42.49776,10.59268,43.79799624,35.83776,10.45268,37.331,13.32,0.28,13.32294262,49.25776,11.39268,50.55808618,35.83776,10.45268,37.331,13.42,0.94,13.45288073
01/08/2019 14:00,40.34368,9.77024,41.50987961,32.26368,9.41024,33.608,16.16,0.72,16.17603165,48.52368,10.05024,49.55355532,32.26368,9.41024,33.608,16.26,0.64,16.27259045
01/08/2019 14:30,29.02888,3.62884,29.25481762,12.57888,3.66884,13.103,32.9,-0.08,32.90009726,45.59888,3.54884,45.73676992,12.57888,3.66884,13.103,33.02,-0.12,33.02021805
01/08/2019 15:00,33.37552,6.67536,34.03653576,20.07552,5.85536,20.912,26.6,1.64,26.65050844,46.75552,7.51536,47.35566794,20.07552,5.85536,20.912,26.68,1.66,26.7315918
01/08/2019 15:30,43.0552,11.9436,44.68109027,36.5952,10.6736,38.12,12.92,2.54,13.167308,49.5152,13.2736,51.26347128,36.5952,10.6736,38.12,12.92,2.6,13.17901362
01/08/2019 16:00,32.88248,6.31864,33.4840664,19.09248,5.56864,19.888,27.58,1.5,27.62076031,46.75248,7.10864,47.28982077,19.09248,5.56864,19.888,27.66,1.54,27.7028374
01/08/2019 16:30,30.8336,3.9348,31.0836539,13.3536,3.8948,13.91,34.96,0.08,34.96009153,48.3936,3.9548,48.55492729,13.3536,3.8948,13.91,35.04,0.06,35.04005137
01/08/2019 17:00,36.60248,7.83364,37.43136997,23.05248,6.72364,24.013,27.1,2.22,27.19077785,50.25248,8.96364,51.045652,23.05248,6.72364,24.013,27.2,2.24,27.29207944
01/08/2019 17:30,30.76784,3.95812,31.02139088,11.54784,3.36812,12.029,38.44,1.18,38.45810708,50.06784,4.56812,50.27580256,11.54784,3.36812,12.029,38.52,1.2,38.53868706
01/08/2019 18:00,30.29104,3.67072,30.51264147,10.15104,2.96072,10.574,40.28,1.42,40.30502202,50.51104,3.70072,50.64642624,10.15104,2.96072,10.574,40.36,0.74,40.36678337
01/08/2019 18:30,28.00848,2.54664,28.12401691,6.46848,1.88664,6.738,43.08,1.32,43.1002181,49.62848,3.22664,49.73326083,6.46848,1.88664,6.738,43.16,1.34,43.18079666
01/08/2019 19:00,26.74424,1.70332,26.79842667,4.67424,1.36332,4.869,44.14,0.68,44.14523757,48.89424,1.36332,48.91324306,4.67424,1.36332,4.869,44.22,0,44.22
01/08/2019 19:30,25.82632,1.04976,25.84764594,3.49632,1.01976,3.642,44.66,0.06,44.6600403,48.25632,1.05976,48.26795532,3.49632,1.01976,3.642,44.76,0.04,44.76001787
01/08/2019 20:00,25.3856,2.2558,25.4856297,3.3456,0.9758,3.485,44.08,2.56,44.15427499,47.5656,4.1958,47.75029886,3.3456,0.9758,3.485,44.22,3.22,44.33708155
01/08/2019 20:30,26.26248,1.59364,26.3107876,6.01248,1.75364,6.263,40.5,-0.32,40.50126418,46.63248,1.99364,46.67507677,6.01248,1.75364,6.263,40.62,0.24,40.620709
01/08/2019 21:00,25.80256,0.19908,25.80332799,5.72256,1.66908,5.961,40.16,-2.94,40.26747074,45.98256,-1.35092,46.00240004,5.72256,1.66908,5.961,40.26,-3.02,40.37310986
01/08/2019 21:30,25.1896,-0.3222,25.19166054,4.4496,1.2978,4.635,41.48,-3.24,41.60634567,46.0296,-2.0222,46.07399884,4.4496,1.2978,4.635,41.58,-3.32,41.71233391
01/08/2019 22:00,22.568,-0.531,22.57424606,2.088,0.609,2.175,40.96,-2.28,41.02340795,43.128,-1.731,43.16272402,2.088,0.609,2.175,41.04,-2.34,41.1066564
01/08/2019 22:30,20.8476,-0.4832,20.85319899,1.4976,0.4368,1.56,38.7,-1.84,38.74371691,40.2976,1.8568,40.34035538,1.4976,0.4368,1.56,38.8,1.42,38.82597584
01/08/2019 23:00,19.20936,-1.74852,19.28877481,0.99936,0.29148,1.041,36.42,-4.08,36.64782122,37.49936,-3.90852,37.7025003,0.99936,0.29148,1.041,36.5,-4.2,36.7408492
01/08/2019 23:30,17.64536,-1.79552,17.73647715,0.25536,0.07448,0.266,34.78,-3.74,34.98050886,35.13536,-3.78552,35.33869952,0.25536,0.07448,0.266,34.88,-3.86,35.09293376
02/08/2019 00:00,16.85208,-1.77356,16.9451502,0.74208,0.21644,0.773,32.22,-3.98,32.46488565,33.06208,-3.86356,33.28705799,0.74208,0.21644,0.773,32.32,-4.08,32.57650687
02/08/2019 00:30,16.02712,-1.93584,16.14360716,0.35712,0.10416,0.372,31.34,-4.08,31.60446171,31.77712,-4.09584,32.03999471,0.35712,0.10416,0.372,31.42,-4.2,31.69947003
02/08/2019 01:00,15.61848,-1.73336,15.71437095,0.46848,0.13664,0.488,30.3,-3.74,30.52994595,30.84848,-3.70336,31.06997898,0.46848,0.13664,0.488,30.38,-3.84,30.62172431
02/08/2019 01:30,16.69616,-0.44612,16.70211908,2.51616,0.73388,2.621,28.36,-2.36,28.45802523,30.95616,-1.68612,31.00204578,2.51616,0.73388,2.621,28.44,-2.42,28.54277492
02/08/2019 02:00,17.30648,0.33564,17.30973438,3.75648,1.09564,3.913,27.1,-1.52,27.14259383,30.97648,-0.48436,30.98026659,3.75648,1.09564,3.913,27.22,-1.58,27.26581743
02/08/2019 02:30,17.45472,-1.37404,17.50871886,4.61472,1.34596,4.807,25.68,-5.44,26.24987619,30.43472,-1.37404,30.46572119,4.61472,1.34596,4.807,25.82,-2.72,25.96287349
02/08/2019 03:00,17.25544,-1.78008,17.34701399,4.04544,1.17992,4.214,26.42,-5.92,27.0751325,30.54544,-4.90008,30.93597726,4.04544,1.17992,4.214,26.5,-6.08,27.18853435
02/08/2019 03:30,17.77792,-1.25144,17.82191184,5.61792,1.63856,5.852,24.32,-5.78,24.99741587,30.01792,-4.30144,30.32454298,5.61792,1.63856,5.852,24.4,-5.94,25.11261834
02/08/2019 04:00,19.15192,-0.15944,19.15258366,8.64192,2.52056,9.002,21.02,-5.36,21.69262548,29.74192,-2.99944,29.8927825,8.64192,2.52056,9.002,21.1,-5.52,21.81009858
02/08/2019 04:30,17.87416,-1.19212,17.91387021,6.16416,1.79788,6.421,23.42,-5.98,24.17140459,29.66416,-4.34212,29.98026675,6.16416,1.79788,6.421,23.5,-6.14,24.28887811
02/08/2019 05:00,17.77256,-1.42592,17.82967013,5.36256,1.56408,5.586,24.82,-5.98,25.53023306,30.28256,-4.57592,30.62633644,5.36256,1.56408,5.586,24.92,-6.14,25.66526836
02/08/2019 05:30,17.7124,-1.6568,17.78971894,5.2224,1.5232,5.44,24.98,-6.36,25.77692767,30.3024,-4.9968,30.71161761,5.2224,1.5232,5.44,25.08,-6.52,25.9136412
02/08/2019 06:00,19.13816,-1.06512,19.16777631,7.14816,2.08488,7.446,23.98,-6.3,24.79375728,31.22816,-4.37512,31.53315163,7.14816,2.08488,7.446,24.08,-6.46,24.93146606
02/08/2019 06:30,20.2516,-0.5962,20.26037406,6.0816,1.7738,6.335,28.34,-4.74,28.7336597,34.5216,-0.0462,34.52163091,6.0816,1.7738,6.335,28.44,-1.82,28.49817538
02/08/2019 07:00,22.36248,0.62864,22.37131422,8.05248,2.34864,8.388,28.62,-3.44,28.82599521,36.79248,-1.17136,36.81112154,8.05248,2.34864,8.388,28.74,-3.52,28.95475781
02/08/2019 07:30,24.89728,1.98004,24.97589057,10.21728,2.98004,10.643,29.36,-2,29.42804105,39.67728,0.92004,39.68794555,10.21728,2.98004,10.643,29.46,-2.06,29.53193526
02/08/2019 08:00,26.31976,2.28868,26.41908065,10.82976,3.15868,11.281,30.98,-1.74,31.02882531,41.88976,1.37868,41.91244149,10.82976,3.15868,11.281,31.06,-1.78,31.1109627
02/08/2019 08:30,29.31736,3.20548,29.49207859,14.24736,4.15548,14.841,30.14,-1.9,30.19982781,44.46736,2.19548,44.52152556,14.24736,4.15548,14.841,30.22,-1.96,30.28349385
02/08/2019 09:00,30.29608,3.74344,30.52647714,15.16608,4.42344,15.798,30.26,-1.36,30.29054638,45.50608,3.02344,45.60640861,15.16608,4.42344,15.798,30.34,-1.4,30.37228342
02/08/2019 09:30,31.53032,4.10676,31.7966438,16.00032,4.66676,16.667,31.06,-1.12,31.08018661,47.14032,4.18676,47.32587801,16.00032,4.66676,16.667,31.14,-0.48,31.1436992
02/08/2019 10:00,36.26032,7.25176,36.97835623,24.52032,7.15176,25.542,23.48,0.2,23.48085177,48.08032,7.33176,48.63611699,24.52032,7.15176,25.542,23.56,0.18,23.5606876
02/08/2019 10:30,33.1128,5.7304,33.60498487,19.6128,5.7204,20.43,27,0.02,27.00000741,46.7128,5.7404,47.06418889,19.6128,5.7204,20.43,27.1,0.02,27.10000738
02/08/2019 11:00,33.88544,6.25992,34.45881081,21.08544,6.14992,21.964,25.6,0.22,25.6009453,46.78544,6.36992,47.2170867,21.08544,6.14992,21.964,25.7,0.22,25.70094162
02/08/2019 11:30,34.57128,6.98704,35.27027259,22.72128,6.62704,23.668,23.7,0.72,23.71093419,46.48128,7.36704,47.06147755,22.72128,6.62704,23.668,23.76,0.74,23.77152078
02/08/2019 12:00,35.00944,6.57192,35.62093516,22.66944,6.61192,23.614,24.68,-0.08,24.68012966,47.44944,6.51192,47.89420068,22.66944,6.61192,23.614,24.78,-0.1,24.78020177
02/08/2019 12:30,38.83816,9.28988,39.93375192,29.82816,8.69988,31.071,18.02,1.18,18.05859352,47.72816,9.87988,48.74001729,29.82816,8.69988,31.071,17.9,1.18,17.93885169
02/08/2019 13:00,38.58592,8.45756,39.50194354,27.62592,8.05756,28.777,21.92,0.8,21.93459368,49.62592,8.85756,50.41020041,27.62592,8.05756,28.777,22,0.8,22.01454065
02/08/2019 13:30,41.93616,11.26388,43.42253457,36.59616,10.67388,38.121,10.68,1.18,10.74498953,47.35616,11.85388,48.81721378,36.59616,10.67388,38.121,10.76,1.18,10.82450923
02/08/2019 14:00,38.54696,9.49328,39.69874671,30.69696,8.95328,31.976,15.7,1.08,15.73710266,46.47696,10.03328,47.54760266,30.69696,8.95328,31.976,15.78,1.08,15.816915
02/08/2019 14:30,40.95192,10.75556,42.34078203,36.60192,10.67556,38.127,8.7,0.16,8.70147114,45.46192,10.77556,46.72150322,36.60192,10.67556,38.127,8.86,0.1,8.860564316
02/08/2019 15:00,35.09248,7.70864,35.92917037,25.57248,7.45864,26.638,19.04,0.5,19.04656399,44.71248,7.95864,45.41525975,25.57248,7.45864,26.638,19.14,0.5,19.14652971
02/08/2019 15:30,43.56664,10.26152,44.75880822,32.33664,9.43152,33.684,22.46,1.66,22.52126107,54.87664,11.11152,55.99028036,32.33664,9.43152,33.684,22.54,1.68,22.60252198
02/08/2019 16:00,32.89176,5.56468,33.35915975,20.14176,5.87468,20.981,25.5,-0.62,25.50753614,45.74176,5.25468,46.04259191,20.14176,5.87468,20.981,25.6,-0.62,25.60750671
02/08/2019 16:30,33.87336,6.93848,34.57668322,21.42336,6.24848,22.316,24.9,1.38,24.93821164,46.42336,7.62848,47.0459569,21.42336,6.24848,22.316,25,1.38,25.03805903
02/08/2019 17:00,33.02304,6.30172,33.61893582,19.10304,5.57172,19.899,27.84,1.46,27.87825676,47.04304,7.05172,47.56862797,19.10304,5.57172,19.899,27.94,1.48,27.97917082
02/08/2019 17:30,34.49624,6.92932,35.18531014,21.42624,6.24932,22.319,26.14,1.36,26.17535482,47.66624,7.62932,48.27294231,21.42624,6.24932,22.319,26.24,1.38,26.27626305
