Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/08/2019 18:00,33.94608,6.41844,34.54754289,20.80608,6.06844,21.673,26.28,0.7,26.28932103,47.18608,6.76844,47.66904578,20.80608,6.06844,21.673,26.38,0.7,26.3892857
02/08/2019 18:30,30.12672,4.48696,30.45902277,13.80672,4.02696,14.382,32.64,0.92,32.65296311,46.52672,4.96696,46.7910928,13.80672,4.02696,14.382,32.72,0.94,32.73349966
02/08/2019 19:00,27.0684,2.8362,27.21658151,8.5584,2.4962,8.915,37.02,0.68,37.02624475,45.6784,2.5362,45.74875449,8.5584,2.4962,8.915,37.12,0.04,37.12002155
02/08/2019 19:30,26.49664,2.80652,26.64485852,8.21664,2.39652,8.559,36.56,0.82,36.56919469,44.89664,3.21652,45.01171274,8.21664,2.39652,8.559,36.68,0.82,36.68916461
02/08/2019 20:00,26.65312,3.12716,26.83594484,9.21312,2.68716,9.597,34.88,0.88,34.89109915,44.19312,3.58716,44.33846606,9.21312,2.68716,9.597,34.98,0.9,34.99157613
02/08/2019 20:30,25.78184,2.51512,25.90422943,8.69184,2.53512,9.054,34.18,-0.04,34.18002341,42.97184,2.47512,43.04306276,8.69184,2.53512,9.054,34.28,-0.06,34.28005251
02/08/2019 21:00,24.90664,1.77652,24.96991669,7.49664,2.18652,7.809,34.82,-0.82,34.82965403,42.43664,1.34652,42.45799725,7.49664,2.18652,7.809,34.94,-0.84,34.95009585
02/08/2019 21:30,23.4784,0.7362,23.48993948,4.9584,1.4462,5.165,37.04,-1.42,37.06720923,42.0984,-0.0338,42.09841357,4.9584,1.4462,5.165,37.14,-1.48,37.16947672
02/08/2019 22:00,23.59472,1.42096,23.63746897,6.41472,1.87096,6.682,34.36,-0.9,34.37178494,40.89472,0.97096,40.90624509,6.41472,1.87096,6.682,34.48,-0.9,34.49174394
02/08/2019 22:30,22.21552,-0.64464,22.22487097,6.15552,1.79536,6.412,32.12,-4.88,32.48859492,38.37552,0.23536,38.37624173,6.15552,1.79536,6.412,32.22,-1.56,32.25774326
02/08/2019 23:00,20.72688,-0.39216,20.73058957,5.54688,1.61784,5.778,30.36,-4.02,30.6249898,36.00688,-2.50216,36.0937143,5.54688,1.61784,5.778,30.46,-4.12,30.73737139
02/08/2019 23:30,20.53744,0.75592,20.55134684,7.11744,2.07592,7.414,26.84,-2.64,26.96952354,34.03744,-0.62408,34.04316081,7.11744,2.07592,7.414,26.92,-2.7,27.05506237
03/08/2019 00:00,19.61536,-0.02052,19.61537073,7.09536,2.06948,7.391,25.04,-4.18,25.38649247,32.23536,-2.21052,32.31106363,7.09536,2.06948,7.391,25.14,-4.28,25.50172543
03/08/2019 00:30,18.17776,-0.23732,18.1793091,5.83776,1.70268,6.081,24.68,-3.88,24.98313031,30.63776,-0.29732,30.63920262,5.83776,1.70268,6.081,24.8,-2,24.88051446
03/08/2019 01:00,17.89936,-1.95852,18.0061903,5.55936,1.62148,5.791,24.68,-7.16,25.69762635,30.35936,-5.67852,30.88585969,5.55936,1.62148,5.791,24.8,-7.3,25.85207922
03/08/2019 01:30,17.22744,-2.29408,17.37951357,4.23744,1.23592,4.414,25.98,-7.06,26.92218416,30.33744,-6.00408,30.92586688,4.23744,1.23592,4.414,26.1,-7.24,27.08556073
03/08/2019 02:00,17.05912,-1.94984,17.17019077,4.86912,1.42016,5.072,24.38,-6.74,25.29450533,29.36912,-5.49984,29.87964942,4.86912,1.42016,5.072,24.5,-6.92,25.45852313
03/08/2019 02:30,15.7872,-2.4754,15.98009039,3.0672,0.8946,3.195,25.44,-6.74,26.31769747,28.6072,-6.0254,29.23486509,3.0672,0.8946,3.195,25.54,-6.92,26.46087678
03/08/2019 03:00,14.74272,-2.62004,14.97372374,1.54272,0.44996,1.607,26.4,-6.14,27.10460477,28.02272,-5.85004,28.62683713,1.54272,0.44996,1.607,26.48,-6.3,27.21911828
03/08/2019 03:30,14.47752,-2.21364,14.64577712,1.42752,0.41636,1.487,26.1,-5.26,26.6247554,27.62752,-5.00364,28.07697054,1.42752,0.41636,1.487,26.2,-5.42,26.75474537
03/08/2019 04:00,13.83272,-2.58504,14.07219153,0.70272,0.20496,0.732,26.26,-5.58,26.84630328,27.08272,-5.53504,27.64254674,0.70272,0.20496,0.732,26.38,-5.74,26.99725912
03/08/2019 04:30,13.41848,-2.94836,13.73857461,0.34848,0.10164,0.363,26.14,-6.1,26.84230989,26.56848,-6.15836,27.27287164,0.34848,0.10164,0.363,26.22,-6.26,26.95692861
03/08/2019 05:00,13.43672,-3.04304,13.77699302,0.36672,0.10696,0.382,26.14,-6.3,26.88846593,26.58672,-6.35304,27.33522997,0.36672,0.10696,0.382,26.22,-6.46,27.00407377
03/08/2019 05:30,13.46264,-3.00048,13.79295313,0.51264,0.14952,0.534,25.9,-6.3,26.65520587,26.47264,-6.31048,27.21438639,0.51264,0.14952,0.534,25.96,-6.46,26.75169527
03/08/2019 06:00,13.93624,-2.66568,14.18889126,0.90624,0.26432,0.944,26.06,-5.86,26.71073193,27.04624,-5.73568,27.6477327,0.90624,0.26432,0.944,26.14,-6,26.81976137
03/08/2019 06:30,15.424,-2.133,15.57078884,2.184,0.637,2.275,26.48,-5.54,27.05331773,28.764,-5.063,29.20619224,2.184,0.637,2.275,26.58,-5.7,27.18430429
03/08/2019 07:00,16.89256,-1.68592,16.97648107,3.92256,1.14408,4.086,25.94,-5.66,26.5503145,29.96256,-4.65592,30.3221469,3.92256,1.14408,4.086,26.04,-5.8,26.67811088
03/08/2019 07:30,20.69784,1.22812,20.73424364,8.42784,2.45812,8.779,24.54,-2.46,24.66299252,33.08784,-0.10188,33.08799685,8.42784,2.45812,8.779,24.66,-2.56,24.79252307
03/08/2019 08:00,22.54008,1.55044,22.59334129,10.39008,3.03044,10.823,24.3,-2.96,24.47961601,34.79008,-0.00956,34.79008131,10.39008,3.03044,10.823,24.4,-3.04,24.58864779
03/08/2019 08:30,24.47088,1.82984,24.53919889,12.17088,3.54984,12.678,24.6,-3.44,24.83935587,36.87088,0.02984,36.87089207,12.17088,3.54984,12.678,24.7,-3.52,24.94955711
03/08/2019 09:00,24.75176,1.85968,24.82152358,11.86176,3.45968,12.356,25.78,-3.2,25.97784441,37.74176,0.15968,37.74209779,11.86176,3.45968,12.356,25.88,-3.3,26.0895458
03/08/2019 09:30,33.45096,6.95528,34.16639643,26.28096,7.66528,27.376,14.34,-1.42,14.41013532,40.72096,6.18528,41.18803554,26.28096,7.66528,27.376,14.44,-1.48,14.51564673
03/08/2019 10:00,31.7008,5.9494,32.25424129,22.6608,6.6094,23.605,18.08,-1.32,18.1281218,40.8408,5.2294,41.17423429,22.6608,6.6094,23.605,18.18,-1.38,18.23230101
03/08/2019 10:30,34.16216,7.35688,34.94534102,27.21216,7.93688,28.346,13.9,-1.16,13.9483189,41.21216,6.71688,41.755941,27.21216,7.93688,28.346,14,-1.22,14.05305661
03/08/2019 11:00,38.55928,10.07604,39.85404191,34.64928,10.10604,36.093,7.82,-0.06,7.820230176,42.58928,9.94604,43.73523159,34.64928,10.10604,36.093,7.94,-0.16,7.941611927
03/08/2019 11:30,43.6296,12.9228,45.50319501,43.4496,12.6728,45.26,0.36,0.5,0.616116872,43.9896,13.0928,45.89669182,43.4496,12.6728,45.26,0.54,0.42,0.684105255
03/08/2019 12:00,42.84136,12.85248,44.72771365,42.11136,12.28248,43.866,1.46,1.14,1.852349859,43.71136,13.42248,45.72576913,42.11136,12.28248,43.866,1.6,1.14,1.96458647
03/08/2019 12:30,37.57144,9.36792,38.72171263,33.42144,9.74792,34.814,8.3,-0.76,8.334722551,41.82144,9.64792,42.91986957,33.42144,9.74792,34.814,8.4,-0.1,8.400595217
03/08/2019 13:00,35.92552,8.68036,36.95932409,30.27552,8.83036,31.537,11.3,-0.3,11.3039816,41.67552,8.49036,42.53157862,30.27552,8.83036,31.537,11.4,-0.34,11.40506905
03/08/2019 13:30,36.59448,9.18464,37.7294789,31.76448,9.26464,33.088,9.66,-0.16,9.661324961,41.52448,9.00464,42.4895985,31.76448,9.26464,33.088,9.76,-0.26,9.763462501
03/08/2019 14:00,35.32968,8.75324,36.39787768,29.83968,8.70324,31.083,10.98,0.1,10.98045536,40.91968,8.76324,41.8475159,29.83968,8.70324,31.083,11.08,0.06,11.08016245
03/08/2019 14:30,30.36344,5.48892,30.85557861,21.25344,6.19892,22.139,18.22,-1.42,18.27525102,39.57344,4.71892,39.85379981,21.25344,6.19892,22.139,18.32,-1.48,18.37968444
03/08/2019 15:00,33.79088,7.57984,34.63058685,27.53088,8.02984,28.678,12.52,-0.9,12.55230656,40.19088,7.14984,40.82189421,27.53088,8.02984,28.678,12.66,-0.88,12.69054766
03/08/2019 15:30,29.6724,5.5232,30.1820652,20.5824,6.0032,21.44,18.18,-0.96,18.20532889,38.8424,5.0032,39.16329976,20.5824,6.0032,21.44,18.26,-1,18.28736176
03/08/2019 16:00,29.24944,4.98192,29.67068026,19.06944,5.56192,19.864,20.36,-1.16,20.39301841,39.52944,4.36192,39.7693723,19.06944,5.56192,19.864,20.46,-1.2,20.4951604
03/08/2019 16:30,28.42176,4.33968,28.75116109,17.38176,5.06968,18.106,22.08,-1.46,22.12821728,39.56176,3.54968,39.72068834,17.38176,5.06968,18.106,22.18,-1.52,22.23202195
03/08/2019 17:00,28.70176,3.91468,28.96749466,16.78176,4.89468,17.481,23.84,-1.96,23.92043478,40.70176,2.89468,40.80456395,16.78176,4.89468,17.481,23.92,-2,24.00346642
03/08/2019 17:30,30.87608,4.28844,31.17247237,18.88608,5.50844,19.673,23.98,-2.44,24.10381713,42.98608,3.00844,43.09122631,18.88608,5.50844,19.673,24.1,-2.5,24.22932108
03/08/2019 18:00,28.61608,2.54844,28.72933311,13.84608,4.03844,14.423,29.54,-2.98,29.68993095,43.48608,0.95844,43.4966408,13.84608,4.03844,14.423,29.64,-3.08,29.79959731
03/08/2019 18:30,26.47832,1.75576,26.5364678,11.12832,3.24576,11.592,30.7,-2.98,30.84429283,41.94832,0.16576,41.9486475,11.12832,3.24576,11.592,30.82,-3.08,30.97351772
03/08/2019 19:00,23.34232,0.51276,23.34795121,5.87232,1.71276,6.117,34.94,-2.4,35.02233002,40.91232,-0.76724,40.9195135,5.87232,1.71276,6.117,35.04,-2.48,35.12765292
03/08/2019 19:30,24.15576,0.57668,24.16264267,7.56576,2.20668,7.881,33.18,-3.26,33.33976605,40.86576,-1.13332,40.88147202,7.56576,2.20668,7.881,33.3,-3.34,33.46708233
03/08/2019 20:00,21.574,-0.293,21.57598955,3.864,1.127,4.025,35.42,-2.84,35.53367417,39.404,-1.773,39.44386828,3.864,1.127,4.025,35.54,-2.9,35.65812109
03/08/2019 20:30,20.27856,-0.75792,20.29271885,1.61856,0.47208,1.686,37.32,-2.46,37.40098929,39.03856,-2.04792,39.09223891,1.61856,0.47208,1.686,37.42,-2.52,37.50475703
03/08/2019 21:00,19.66096,-1.13472,19.6936776,1.08096,0.31528,1.126,37.16,-2.9,37.27298754,38.34096,-2.66472,38.43344828,1.08096,0.31528,1.126,37.26,-2.98,37.37897805
03/08/2019 21:30,20.99432,-1.08124,21.02214433,2.94432,0.85876,3.067,36.1,-3.88,36.30791098,39.14432,-3.12124,39.26856157,2.94432,0.85876,3.067,36.2,-3.98,36.41813285
03/08/2019 22:00,22.11528,0.46904,22.12025334,6.54528,1.90904,6.818,31.14,-2.88,31.27289561,37.80528,-1.05096,37.81988515,6.54528,1.90904,6.818,31.26,-2.96,31.39982803
03/08/2019 22:30,22.81792,1.80856,22.88948148,9.45792,2.75856,9.852,26.72,-1.9,26.78746722,36.29792,0.79856,36.30670316,9.45792,2.75856,9.852,26.84,-1.96,26.91146967
03/08/2019 23:00,21.00328,0.54804,21.01042881,7.91328,2.30804,8.243,26.18,-3.52,26.41557874,34.21328,1.98804,34.27099111,7.91328,2.30804,8.243,26.3,-0.32,26.3019467
03/08/2019 23:30,19.87328,-0.83196,19.89068665,7.43328,2.16804,7.743,24.88,-6,25.59324911,32.43328,-1.67196,32.47634681,7.43328,2.16804,7.743,25,-3.84,25.29319276
04/08/2019 00:00,19.6116,0.4438,19.61662084,8.4816,2.4738,8.835,22.26,-4.06,22.62722254,30.8416,-1.7062,30.88875862,8.4816,2.4738,8.835,22.36,-4.18,22.74735149
04/08/2019 00:30,19.29544,1.21492,19.33365034,8.72544,2.54492,9.089,21.14,-2.66,21.30669378,29.94544,-0.19508,29.94607542,8.72544,2.54492,9.089,21.22,-2.74,21.39616788
04/08/2019 01:00,17.1756,0.4358,17.18112793,5.7456,1.6758,5.985,22.86,-2.48,22.99412969,28.7056,-0.8842,28.71921449,5.7456,1.6758,5.985,22.96,-2.56,23.10227694
04/08/2019 01:30,16.19376,-0.11932,16.19419959,4.25376,1.24068,4.431,23.88,-2.72,24.03440867,28.23376,0.22068,28.23462242,4.25376,1.24068,4.431,23.98,-1.02,24.00168327
04/08/2019 02:00,16.14384,-2.60388,16.35248486,4.20384,1.22612,4.379,23.88,-7.66,25.07847683,28.18384,-6.61388,28.94947747,4.20384,1.22612,4.379,23.98,-7.84,25.22907053
04/08/2019 02:30,16.15288,-1.79916,16.25276927,5.28288,1.54084,5.503,21.74,-6.68,22.74313083,27.12288,-5.29916,27.63569641,5.28288,1.54084,5.503,21.84,-6.84,22.88604815
04/08/2019 03:00,15.6868,-1.5976,15.7679428,5.1168,1.4924,5.33,21.14,-6.18,22.0248042,26.3368,-4.8476,26.77921321,5.1168,1.4924,5.33,21.22,-6.34,22.14687337
04/08/2019 03:30,14.49528,-2.29096,14.67520494,3.18528,0.92904,3.318,22.62,-6.44,23.51888603,25.90528,-5.67096,26.51873525,3.18528,0.92904,3.318,22.72,-6.6,23.65921385
04/08/2019 04:00,14.20656,-2.61392,14.44503115,2.62656,0.76608,2.736,23.16,-6.76,24.12640048,25.84656,-6.17392,26.57370791,2.62656,0.76608,2.736,23.22,-6.94,24.23493346
04/08/2019 04:30,14.8528,-2.1146,15.00257315,4.1328,1.2054,4.305,21.44,-6.64,22.44466975,25.6928,-5.5946,26.29485731,4.1328,1.2054,4.305,21.56,-6.8,22.60693699
04/08/2019 05:00,15.34792,-1.73144,15.44527542,5.13792,1.49856,5.352,20.42,-6.46,21.41746951,25.67792,-5.12144,26.18367284,5.13792,1.49856,5.352,20.54,-6.62,21.58045412
04/08/2019 05:30,15.4412,-1.3534,15.50039835,5.6112,1.6366,5.845,19.66,-5.98,20.54935522,25.3512,-4.4834,25.74459588,5.6112,1.6366,5.845,19.74,-6.12,20.66693011
04/08/2019 06:00,16.0956,-0.4842,16.10288139,6.4656,1.8858,6.735,19.26,-4.74,19.83469687,25.8456,-2.9942,26.01846023,6.4656,1.8858,6.735,19.38,-4.88,19.98496435
04/08/2019 06:30,17.46432,0.64876,17.47636583,7.98432,2.32876,8.317,18.96,-3.36,19.25542002,27.04432,-1.13124,27.06796904,7.98432,2.32876,8.317,19.06,-3.46,19.37150485
04/08/2019 07:00,19.37784,1.52812,19.43799974,10.34784,3.01812,10.779,18.06,-2.98,18.30420717,28.50784,-0.04188,28.50787076,10.34784,3.01812,10.779,18.16,-3.06,18.41600391
04/08/2019 07:30,20.27224,1.14232,20.30439877,10.60224,3.09232,11.044,19.34,-3.9,19.72930815,30.04224,-0.92768,30.05655959,10.60224,3.09232,11.044,19.44,-4.02,19.85129719
04/08/2019 08:00,23.94664,1.56652,23.99782391,14.93664,4.35652,15.559,18.02,-5.58,18.86416709,33.05664,-1.36348,33.08474763,14.93664,4.35652,15.559,18.12,-5.72,19.00138942
04/08/2019 08:30,28.41424,3.20332,28.59423532,20.75424,6.05332,21.619,15.32,-5.7,16.34602092,36.17424,0.19332,36.17475656,20.75424,6.05332,21.619,15.42,-5.86,16.49593889
04/08/2019 09:00,32.03776,4.96768,32.42060935,26.35776,7.68768,27.456,11.36,-5.44,12.59536423,37.83776,2.08768,37.8953096,26.35776,7.68768,27.456,11.48,-5.6,12.7730341
04/08/2019 09:30,37.09384,7.42112,37.82890413,34.08384,9.94112,35.504,6.02,-5.04,7.85124194,40.22384,9.64112,41.36312971,34.08384,9.94112,35.504,6.14,-0.3,6.147324621
04/08/2019 10:00,36.79592,8.14756,37.68716575,32.42592,9.45756,33.777,8.74,-2.62,9.124253394,41.26592,6.75756,41.81555656,32.42592,9.45756,33.777,8.84,-2.7,9.243137995
04/08/2019 10:30,34.5356,6.6158,35.16356747,27.5856,8.0458,28.735,13.9,-2.86,14.19118036,41.5656,5.0858,41.87558316,27.5856,8.0458,28.735,13.98,-2.96,14.28992652
04/08/2019 11:00,33.04536,5.57448,33.51224619,24.01536,7.00448,25.016,18.06,-2.86,18.28505401,42.17536,4.04448,42.36884244,24.01536,7.00448,25.016,18.16,-2.96,18.39965217
04/08/2019 11:30,39.50528,9.47904,40.62658424,36.54528,10.65904,38.068,5.92,-2.36,6.373068335,42.54528,8.23904,43.33569695,36.54528,10.65904,38.068,6,-2.42,6.469652232
04/08/2019 12:00,42.94464,11.14552,44.36738352,41.74464,12.17552,43.484,2.4,-2.06,3.162846819,44.28464,10.03552,45.4074994,41.74464,12.17552,43.484,2.54,-2.14,3.321325037
04/08/2019 12:30,43.9832,11.6526,45.50060405,43.4832,12.6826,45.295,1,-2.06,2.289890827,44.5832,10.5426,45.81275081,43.4832,12.6826,45.295,1.1,-2.14,2.406158765
04/08/2019 13:00,40.34712,10.67416,41.73521036,39.95712,11.65416,41.622,0.78,-1.96,2.109502311,40.93712,9.63416,42.05549706,39.95712,11.65416,41.622,0.98,-2.02,2.245172599
04/08/2019 13:30,44.87888,12.92884,46.70405522,46.65888,13.60884,48.603,-3.56,-1.36,3.810931645,43.19888,12.20884,44.89096799,46.65888,13.60884,48.603,-3.46,-1.4,3.732505861
04/08/2019 14:00,44.25384,12.69112,46.03766807,44.88384,13.09112,46.754,-1.26,-0.8,1.492514657,43.70384,12.95112,45.58242139,44.88384,13.09112,46.754,-1.18,-0.14,1.188276062
04/08/2019 14:30,39.77824,11.02032,41.27657726,39.01824,11.38032,40.644,1.52,-0.72,1.681903683,40.67824,10.66032,42.05189213,39.01824,11.38032,40.644,1.66,-0.72,1.809419797
04/08/2019 15:00,45.58328,14.17804,47.73732537,48.47328,14.13804,50.493,-5.78,0.08,5.780553607,42.71328,14.15804,44.99860426,48.47328,14.13804,50.493,-5.76,0.02,5.760034722
04/08/2019 15:30,50.18624,16.67932,52.88533257,56.70624,16.53932,59.069,-13.04,0.28,13.04300579,43.66624,16.71932,46.75763229,56.70624,16.53932,59.069,-13.04,0.18,13.04124227
04/08/2019 16:00,44.50016,12.67588,46.27031634,45.14016,13.16588,47.021,-1.28,-0.98,1.612079403,44.00016,12.16588,45.65109765,45.14016,13.16588,47.021,-1.14,-1,1.516443207
04/08/2019 16:30,40.9424,10.5582,42.28186024,38.2224,11.1482,39.815,5.44,-1.18,5.566506984,43.7224,9.9282,44.83544822,38.2224,11.1482,39.815,5.5,-1.22,5.633684407
04/08/2019 17:00,41.64016,10.42588,42.925539,38.42016,11.20588,40.021,6.44,-1.56,6.626250825,45.06016,9.62588,46.07684435,38.42016,11.20588,40.021,6.64,-1.58,6.825393762
04/08/2019 17:30,39.68192,8.94556,40.67773124,34.68192,10.11556,36.127,10,-2.34,10.27013145,44.78192,7.71556,45.44172339,34.68192,10.11556,36.127,10.1,-2.4,10.38123307
04/08/2019 18:00,37.30144,8.03292,38.15658829,30.18144,8.80292,31.439,14.24,-1.54,14.32303041,44.52144,7.26292,45.1099615,30.18144,8.80292,31.439,14.34,-1.54,14.42245471
04/08/2019 18:30,35.63792,7.19356,36.35668642,27.09792,7.90356,28.227,17.08,-1.42,17.13892645,44.27792,6.44356,44.74431433,27.09792,7.90356,28.227,17.18,-1.46,17.24192565
04/08/2019 19:00,43.96796,9.61928,45.00791102,35.42496,10.33228,36.901,17.086,-1.426,17.14540382,52.61096,8.86628,53.35282592,35.42496,10.33228,36.901,17.186,-1.466,17.24841303
04/08/2019 19:30,29.32224,3.56732,29.53844157,15.52224,4.52732,16.169,27.6,-1.92,27.66670201,43.24224,2.54732,43.31720397,15.52224,4.52732,16.169,27.72,-1.98,27.79062432
04/08/2019 20:00,24.3748,1.2864,24.4087218,7.5648,2.2064,7.88,33.62,-1.84,33.67031333,41.3048,0.3064,41.30593643,7.5648,2.2064,7.88,33.74,-1.9,33.79345499
04/08/2019 20:30,24.29936,1.05648,24.32231581,8.31936,2.42648,8.666,31.96,-2.74,32.07723804,40.37936,-0.39352,40.38127749,8.31936,2.42648,8.666,32.06,-2.82,32.18378474
04/08/2019 21:00,31.87848,6.06164,32.4496682,22.90848,6.68164,23.863,17.94,-1.24,17.9828029,40.96848,5.40164,41.32304524,22.90848,6.68164,23.863,18.06,-1.28,18.10530309
04/08/2019 21:30,24.12528,1.05904,24.14851343,8.22528,2.39904,8.568,31.8,-2.68,31.912731,40.16528,-0.36096,40.16690192,8.22528,2.39904,8.568,31.94,-2.76,32.05902681
04/08/2019 22:00,24.49192,1.38056,24.53079883,9.84192,2.87056,10.252,29.3,-2.98,29.45115278,39.22192,-0.18944,39.22237749,9.84192,2.87056,10.252,29.38,-3.06,29.53892347
04/08/2019 22:30,25.53368,1.90024,25.60429117,13.06368,3.81024,13.608,24.94,-3.82,25.23085413,38.10368,-0.10976,38.10383808,13.06368,3.81024,13.608,25.04,-3.92,25.34497978
04/08/2019 23:00,23.33168,1.86924,23.40643821,10.59168,3.08924,11.033,25.48,-2.44,25.59656227,36.17168,0.56924,36.17615884,10.59168,3.08924,11.033,25.58,-2.52,25.70382851
04/08/2019 23:30,21.55712,1.68916,21.62319783,9.11712,2.65916,9.497,24.88,-1.94,24.95552043,34.11712,0.65916,34.12348706,9.11712,2.65916,9.497,25,-2,25.07987241
05/08/2019 00:00,20.72408,1.68244,20.79226049,9.09408,2.65244,9.473,23.26,-1.94,23.34076263,32.43408,0.65244,32.44064154,9.09408,2.65244,9.473,23.34,-2,23.42553308
05/08/2019 00:30,20.5696,1.7228,20.64162019,9.8496,2.8728,10.26,21.44,-2.3,21.56301463,31.3896,0.4928,31.39346811,9.8496,2.8728,10.26,21.54,-2.38,21.67108673
05/08/2019 01:00,21.6068,3.0274,21.81785867,12.1968,3.5574,12.705,18.82,-1.06,18.84982759,31.0968,-1.1826,31.1192788,12.1968,3.5574,12.705,18.9,-4.74,19.48531755
05/08/2019 01:30,20.27304,0.00672,20.27304111,9.62304,2.80672,10.024,21.3,-5.6,22.02385071,31.02304,-2.95328,31.16329369,9.62304,2.80672,10.024,21.4,-5.76,22.16162449
05/08/2019 02:00,19.44752,-0.02364,19.44753437,8.86752,2.58636,9.237,21.16,-5.22,21.79435707,30.12752,-2.77364,30.25492588,8.86752,2.58636,9.237,21.26,-5.36,21.92526397
05/08/2019 02:30,19.04616,0.15388,19.04678161,8.75616,2.55388,9.121,20.58,-4.8,21.13235434,29.45616,-2.38612,29.55264676,8.75616,2.55388,9.121,20.7,-4.94,21.28129695
05/08/2019 03:00,19.07544,-0.14508,19.0759917,8.96544,2.61492,9.339,20.22,-5.52,20.95993321,29.26544,-3.04508,29.42343438,8.96544,2.61492,9.339,20.3,-5.66,21.07428765
05/08/2019 03:30,20.01688,0.54284,20.02423932,10.94688,3.19284,11.403,18.14,-5.3,18.89840205,29.18688,-2.24716,29.273259,10.94688,3.19284,11.403,18.24,-5.44,19.03394862
05/08/2019 04:00,19.82608,0.05844,19.82616613,10.24608,2.98844,10.673,19.16,-5.86,20.03609742,29.46608,-3.03156,29.62161756,10.24608,2.98844,10.673,19.22,-6.02,20.14072491
05/08/2019 04:30,19.516,-0.222,19.51726262,9.936,2.898,10.35,19.16,-6.24,20.15051364,29.156,-3.502,29.36556385,9.936,2.898,10.35,19.22,-6.4,20.25755168
05/08/2019 05:00,20.808,0.464,20.81317275,12.288,3.584,12.8,17.04,-6.24,18.14660299,29.408,-2.816,29.54251716,12.288,3.584,12.8,17.12,-6.4,18.27715514
05/08/2019 05:30,21.17152,-0.13164,21.17192925,12.13152,3.53836,12.637,18.08,-7.34,19.51312379,30.31152,-3.98164,30.57191034,12.13152,3.53836,12.637,18.18,-7.52,19.67391166
05/08/2019 06:00,20.0932,0.8026,20.10922308,9.4032,2.7426,9.795,21.38,-3.88,21.72921536,30.8832,0.7626,30.89261402,9.4032,2.7426,9.795,21.48,-1.98,21.57106395
05/08/2019 06:30,21.67992,1.02956,21.70435267,9.04992,2.63956,9.427,25.26,-3.22,25.46440653,34.40992,-0.68044,34.41664703,9.04992,2.63956,9.427,25.36,-3.32,25.57639537
05/08/2019 07:00,24.04976,1.54868,24.0995719,10.82976,3.15868,11.281,26.44,-3.22,26.63535245,37.38976,-0.16132,37.39010801,10.82976,3.15868,11.281,26.56,-3.32,26.76669572
05/08/2019 07:30,26.05704,1.30872,26.08988466,10.96704,3.19872,11.424,30.18,-3.78,30.41579853,41.24704,-0.68128,41.25266599,10.96704,3.19872,11.424,30.28,-3.88,30.52757442
05/08/2019 08:00,29.69768,3.88724,29.9510072,16.44768,4.79724,17.133,26.5,-1.82,26.56242459,43.02768,3.05724,43.13615609,16.44768,4.79724,17.133,26.58,-1.74,26.63689171
05/08/2019 08:30,35.868,8.649,36.89605162,27.288,7.959,28.425,17.16,1.38,17.21540008,44.528,9.339,45.49680983,27.288,7.959,28.425,17.24,1.38,17.29514383
05/08/2019 09:00,38.47608,9.99844,39.7539625,31.12608,9.07844,32.423,14.7,1.84,14.81470891,45.90608,10.93844,47.19128787,31.12608,9.07844,32.423,14.78,1.86,14.89657679
05/08/2019 09:30,42.67584,12.58212,44.49198876,37.75584,11.01212,39.329,9.84,3.14,10.32885279,47.69584,14.19212,49.76253032,37.75584,11.01212,39.329,9.94,3.18,10.43628286
05/08/2019 10:00,44.67336,13.84848,46.770605,41.58336,12.12848,43.316,6.18,3.44,7.072906051,47.84336,15.60848,50.32506079,41.58336,12.12848,43.316,6.26,3.48,7.162262212
05/08/2019 10:30,48.80824,15.44532,51.19377112,47.29824,13.79532,49.269,3.02,3.3,4.473298559,50.41824,17.13532,53.25052222,47.29824,13.79532,49.269,3.12,3.34,4.570557953
05/08/2019 11:00,42.02184,11.66512,43.61089384,35.81184,10.44512,37.304,12.42,2.44,12.6574089,48.31184,12.90512,50.00575973,35.81184,10.44512,37.304,12.5,2.46,12.73976452
05/08/2019 11:30,43.14736,12.58048,44.94400018,37.64736,10.98048,39.216,11,3.2,11.45600279,48.70736,14.20048,50.73520031,37.64736,10.98048,39.216,11.06,3.22,11.51920136
05/08/2019 12:00,51.84712,17.83416,54.82865232,54.11712,15.78416,56.372,-4.54,4.1,6.117319674,49.69712,19.94416,53.54972693,54.11712,15.78416,56.372,-4.42,4.16,6.069761116
05/08/2019 12:30,61.82552,23.08036,65.99316587,71.79552,20.94036,74.787,-19.94,4.28,20.39416583,51.93552,25.26036,57.7527837,71.79552,20.94036,74.787,-19.86,4.32,20.32441881
05/08/2019 13:00,60.5532,22.3076,64.5315353,68.8032,20.0676,71.67,-16.5,4.48,17.09737992,52.3832,24.6076,57.87515546,68.8032,20.0676,71.67,-16.42,4.54,17.03607936
05/08/2019 13:30,58.70552,21.74536,62.60350437,66.63552,19.43536,69.412,-15.86,4.62,16.51920095,50.89552,24.11536,56.31966392,66.63552,19.43536,69.412,-15.74,4.68,16.42102311
05/08/2019 14:00,64.75416,25.28288,69.51492831,77.08416,22.48288,80.296,-24.66,5.6,25.28785479,52.52416,28.18288,59.60756755,77.08416,22.48288,80.296,-24.56,5.7,25.21276661
05/08/2019 14:30,56.28952,19.20236,59.47470632,58.49952,17.06236,60.937,-4.42,4.28,6.152625456,54.17952,21.38236,58.24625058,58.49952,17.06236,60.937,-4.32,4.32,6.109402589
05/08/2019 15:00,46.47056,15.50808,48.98993256,48.37056,14.10808,50.386,-3.8,2.8,4.720169488,44.67056,16.92808,47.77048067,48.37056,14.10808,50.386,-3.7,2.82,4.652139293
05/08/2019 15:30,43.89416,13.94288,46.05541428,43.48416,12.68288,45.296,0.82,2.52,2.650056603,44.40416,15.22288,46.94108542,43.48416,12.68288,45.296,0.92,2.54,2.701481075
05/08/2019 16:00,54.1668,20.1174,57.78193494,59.2368,17.2774,61.705,-10.14,5.68,11.62247822,49.0968,23.0574,54.2414921,59.2368,17.2774,61.705,-10.14,5.78,11.67167512
05/08/2019 16:30,58.72712,21.05416,62.38711627,61.79712,18.02416,64.372,-6.14,6.06,8.626888199,55.77712,24.16416,60.7864602,61.79712,18.02416,64.372,-6.02,6.14,8.598837131
05/08/2019 17:00,52.97256,17.56908,55.81007691,51.32256,14.96908,53.461,3.3,5.2,6.158733636,54.62256,20.22908,58.24808785,51.32256,14.96908,53.461,3.3,5.26,6.209476629
05/08/2019 17:30,51.79448,15.41464,54.03960848,50.24448,14.65464,52.338,3.1,1.52,3.452593228,53.18448,17.01464,55.83983244,50.24448,14.65464,52.338,2.94,2.36,3.770039788
05/08/2019 18:00,46.4832,11.5026,47.88525544,41.0832,11.9826,42.795,10.8,-0.96,10.84258272,51.9432,11.0426,53.10400212,41.0832,11.9826,42.795,10.86,-0.94,10.90060549
05/08/2019 18:30,43.6584,10.6512,44.93889131,36.7584,10.7212,38.29,13.8,-0.14,13.80071013,50.6384,10.5812,51.73209205,36.7584,10.7212,38.29,13.88,-0.14,13.88070603
05/08/2019 19:00,43.7584,11.0162,45.12376572,37.5984,10.9662,39.165,12.32,0.1,12.32040584,50.0184,11.0462,51.22361636,37.5984,10.9662,39.165,12.42,0.08,12.42025765
05/08/2019 19:30,36.07392,6.92156,36.73194382,23.59392,6.88156,24.577,24.96,0.08,24.9601282,48.67392,7.36156,49.22746239,23.59392,6.88156,24.577,25.08,0.48,25.08459288
05/08/2019 20:00,31.79848,5.10164,32.20512476,16.90848,4.93164,17.613,29.78,0.34,29.78194084,46.76848,5.25164,47.0624101,16.90848,4.93164,17.613,29.86,0.32,29.86171462
05/08/2019 20:30,30.6752,5.1736,31.10842381,16.1952,4.7236,16.87,28.96,0.9,28.97398143,45.2552,5.6236,45.60326747,16.1952,4.7236,16.87,29.06,0.9,29.07393334
05/08/2019 21:00,29.60432,4.10376,29.88739883,14.34432,4.18376,14.942,30.52,-0.16,30.52041939,44.96432,3.98376,45.14045211,14.34432,4.18376,14.942,30.62,-0.2,30.62065316
05/08/2019 21:30,30.85456,5.40008,31.32354924,16.35456,4.77008,17.036,29,1.26,29.02735951,45.43456,6.03008,45.83296965,16.35456,4.77008,17.036,29.08,1.26,29.10728431
05/08/2019 22:00,30.4852,5.0936,30.90780128,17.6352,5.1436,18.37,25.7,-0.1,25.70019455,43.4352,5.2236,43.74817249,17.6352,5.1436,18.37,25.8,0.08,25.80012403
05/08/2019 22:30,30.79016,4.71588,31.1492131,20.42016,5.95588,21.271,20.74,-2.48,20.8877476,41.24016,3.39588,41.37973898,20.42016,5.95588,21.271,20.82,-2.56,20.9767967
05/08/2019 23:00,30.61952,6.28236,31.25736797,21.77952,6.35236,22.687,17.68,-0.14,17.68055429,39.53952,6.19236,40.02148128,21.77952,6.35236,22.687,17.76,-0.16,17.76072071
05/08/2019 23:30,27.10384,2.81112,27.24923005,17.76384,5.18112,18.504,18.68,-4.74,19.27200042,36.56384,3.56112,36.73684759,17.76384,5.18112,18.504,18.8,-1.62,18.86966878
06/08/2019 00:00,24.26096,2.21028,24.36143505,14.40096,4.20028,15.001,19.72,-3.98,20.11762411,34.20096,0.12028,34.2011715,14.40096,4.20028,15.001,19.8,-4.08,20.21599367
06/08/2019 00:30,23.18672,2.12696,23.28407059,13.32672,3.88696,13.882,19.72,-3.52,20.03169489,33.12672,0.28696,33.12796287,13.32672,3.88696,13.882,19.8,-3.6,20.1246118
06/08/2019 01:00,23.0116,3.0888,23.21797623,13.6416,3.9788,14.21,18.74,-1.78,18.82434594,32.4416,2.1388,32.51202664,13.6416,3.9788,14.21,18.8,-1.84,18.88982795
06/08/2019 01:30,24.5596,4.0078,24.88446128,16.6896,4.8678,17.385,15.74,-1.72,15.83369824,32.5296,7.1278,33.30135746,16.6896,4.8678,17.385,15.84,2.26,16.00041249
06/08/2019 02:00,25.1164,2.1402,25.20741964,18.2064,5.3102,18.965,13.82,-6.34,15.20486764,32.1064,-1.1698,32.12770382,18.2064,5.3102,18.965,13.9,-6.48,15.33624465
06/08/2019 02:30,22.88768,0.95724,22.90768876,14.52768,4.23724,15.133,16.72,-6.56,17.96084631,31.32768,-2.48276,31.42590701,14.52768,4.23724,15.133,16.8,-6.72,18.09415375
06/08/2019 03:00,21.06008,-0.00456,21.06008049,11.23008,3.27544,11.698,19.66,-6.56,20.72556875,30.95008,-3.44456,31.14116962,11.23008,3.27544,11.698,19.72,-6.72,20.83354987
06/08/2019 03:30,21.07456,-0.06492,21.07465999,11.67456,3.40508,12.161,18.8,-6.94,20.0400499,30.55456,-3.71492,30.77956737,11.67456,3.40508,12.161,18.88,-7.12,20.17792854
06/08/2019 04:00,21.6668,0.2774,21.6685757,13.1568,3.8374,13.705,17.02,-7.12,18.44924931,30.2568,-3.4426,30.45201867,13.1568,3.8374,13.705,17.1,-7.28,18.58516613
06/08/2019 04:30,22.53632,0.77976,22.54980587,15.01632,4.37976,15.642,15.04,-7.2,16.67457945,30.13632,-3.00024,30.28529715,15.01632,4.37976,15.642,15.12,-7.38,16.82494577
06/08/2019 05:00,23.60008,1.16544,23.62883887,16.99008,4.95544,17.698,13.22,-7.58,15.23892385,30.31008,-2.80456,30.43955496,16.99008,4.95544,17.698,13.32,-7.76,15.41557654
06/08/2019 05:30,25.63736,3.96548,25.94222927,20.24736,5.90548,21.091,10.78,-3.88,11.45699786,31.08736,3.40548,31.27333122,20.24736,5.90548,21.091,10.84,-2.5,11.12454943
06/08/2019 06:00,26.9476,4.8218,27.37558951,22.0176,6.4218,22.935,9.86,-3.2,10.36627223,31.9776,3.1418,32.13157029,22.0176,6.4218,22.935,9.96,-3.28,10.48618138
06/08/2019 06:30,28.1212,3.9916,28.40307659,21.3312,6.2216,22.22,13.58,-4.46,14.29363495,34.9912,1.6616,35.03062934,21.3312,6.2216,22.22,13.66,-4.56,14.40101385
06/08/2019 07:00,28.45032,3.66176,28.68499947,19.48032,5.68176,20.292,17.94,-4.04,18.38926861,37.52032,1.54176,37.55198313,19.48032,5.68176,20.292,18.04,-4.14,18.50894919
06/08/2019 07:30,32.4944,6.9842,33.23650224,24.2544,7.0742,25.265,16.48,-0.18,16.48098298,40.8144,5.4942,41.18253854,24.2544,7.0742,25.265,16.56,-1.58,16.63520364
06/08/2019 08:00,37.70232,8.70276,38.69370705,32.03232,9.34276,33.367,11.34,-1.28,11.41201122,43.45232,8.02276,44.18674905,32.03232,9.34276,33.367,11.42,-1.32,11.4960341
06/08/2019 08:30,46.20384,12.91612,47.97521221,45.24384,13.19612,47.129,1.92,-0.56,2,47.28384,12.55612,48.92256815,45.24384,13.19612,47.129,2.04,-0.64,2.138036482
06/08/2019 09:00,49.89392,15.62156,52.28227606,52.39392,15.28156,54.577,-5,0.68,5.046028141,47.33392,15.96156,49.95269142,52.39392,15.28156,54.577,-5.06,0.68,5.105487244
06/08/2019 09:30,60.29824,21.75032,64.10112454,69.97824,20.41032,72.894,-19.36,2.68,19.54461563,50.71824,23.13032,55.7436236,69.97824,20.41032,72.894,-19.26,2.72,19.45111822
06/08/2019 10:00,58.164,20.562,61.69154513,65.904,19.222,68.65,-15.48,2.68,15.71027689,50.504,21.882,55.04067532,65.904,19.222,68.65,-15.4,2.66,15.6280389
06/08/2019 10:30,60.76312,22.30716,64.72840288,71.37312,20.81716,74.347,-21.22,2.98,21.42822438,50.23312,23.83716,55.60194728,71.37312,20.81716,74.347,-21.14,3.02,21.35462479
06/08/2019 11:00,62.90024,23.43132,67.12277519,75.09024,21.90132,78.219,-24.38,3.06,24.57128405,50.81024,25.00132,56.62814221,75.09024,21.90132,78.219,-24.28,3.1,24.4770995
06/08/2019 11:30,58.20816,20.77488,61.80441351,66.18816,19.30488,68.946,-15.96,2.94,16.22853043,50.32816,22.26488,55.03315883,66.18816,19.30488,68.946,-15.86,2.96,16.13385261
06/08/2019 12:00,63.23792,23.67356,67.52386222,75.33792,21.97356,78.477,-24.2,3.4,24.43767583,51.23792,25.41356,57.19417346,75.33792,21.97356,78.477,-24.1,3.44,24.34427243
06/08/2019 12:30,64.27184,25.44512,69.12541898,76.37184,22.27512,79.554,-24.2,6.34,25.01670642,52.17184,30.07512,60.21971215,76.37184,22.27512,79.554,-24.2,7.8,25.42597097
06/08/2019 13:00,67.22552,28.47536,73.007648,83.43552,24.33536,86.912,-32.42,8.28,33.46064554,51.11552,32.75536,60.71004854,83.43552,24.33536,86.912,-32.32,8.42,33.39878441
06/08/2019 13:30,60.84968,24.54324,65.61291173,71.59968,20.88324,74.583,-21.5,7.32,22.71194399,50.17968,28.32324,57.62123054,71.59968,20.88324,74.583,-21.42,7.44,22.67531698
06/08/2019 14:00,54.49232,20.49776,58.22002322,58.55232,17.07776,60.992,-8.12,6.84,10.61696755,50.53232,24.01776,55.94969312,58.55232,17.07776,60.992,-8.02,6.94,10.60584744
06/08/2019 14:30,52.93584,19.42212,56.38636273,55.99584,16.33212,58.329,-6.12,6.18,8.697516887,49.91584,22.61212,54.79871398,55.99584,16.33212,58.329,-6.08,6.28,8.740983926
06/08/2019 15:00,62.336,25.553,67.3701173,74.376,21.693,77.475,-24.08,7.72,25.2872458,50.416,29.533,58.42919771,74.376,21.693,77.475,-23.96,7.84,25.21006148
06/08/2019 15:30,58.95672,22.38196,63.06224676,64.80672,18.90196,67.507,-11.7,6.96,13.61365491,53.26672,25.98196,59.26555243,64.80672,18.90196,67.507,-11.54,7.08,13.53875918
06/08/2019 16:00,47.14096,16.00028,49.78231684,43.92096,12.81028,45.751,6.44,6.38,9.065208216,50.42096,19.29028,53.98507303,43.92096,12.81028,45.751,6.5,6.48,9.178256915
06/08/2019 16:30,57.71832,18.95076,60.74977998,61.40832,17.91076,63.967,-7.38,2.08,7.667515895,54.16832,23.53076,59.05847575,61.40832,17.91076,63.967,-7.24,5.62,9.165260498
06/08/2019 17:00,59.06648,20.94564,62.67031909,65.19648,19.01564,67.913,-12.26,3.86,12.8532953,53.01648,22.91564,57.75702302,65.19648,19.01564,67.913,-12.18,3.9,12.78915165
06/08/2019 17:30,64.5912,23.8666,68.85955063,74.7312,21.7966,77.845,-20.28,4.14,20.6982608,54.5512,25.9966,60.4289387,74.7312,21.7966,77.845,-20.18,4.2,20.61243314
06/08/2019 18:00,62.9084,22.5412,66.82493912,71.0784,20.7312,74.04,-16.34,3.62,16.73618834,54.8384,24.4112,60.0263009,71.0784,20.7312,74.04,-16.24,3.68,16.65172664
06/08/2019 18:30,57.13888,19.41884,60.34851245,60.81888,17.73884,63.353,-7.36,3.36,8.090686003,53.53888,21.15884,57.56829146,60.81888,17.73884,63.353,-7.28,3.42,8.043307777
06/08/2019 19:00,50.10656,15.61108,52.48212242,48.58656,14.17108,50.611,3.04,2.88,4.187600745,51.68656,17.07108,54.43273149,48.58656,14.17108,50.611,3.1,2.9,4.244997055
06/08/2019 19:30,46.63448,14.36964,48.7981688,43.64448,12.72964,45.463,5.98,3.28,6.820469192,49.68448,16.04964,52.21243623,43.64448,12.72964,45.463,6.04,3.32,6.89231456
06/08/2019 20:00,40.59584,11.07212,42.07866522,32.71584,9.54212,34.079,15.76,3.06,16.05432029,48.57584,12.66212,50.19901906,32.71584,9.54212,34.079,15.86,3.12,16.16397228
06/08/2019 20:30,34.48264,7.45452,35.27920535,22.47264,6.55452,23.409,24.02,1.8,24.08734938,46.59264,8.37452,47.33927215,22.47264,6.55452,23.409,24.12,1.82,24.18856755
06/08/2019 21:00,31.99152,5.54836,32.46908762,18.37152,5.35836,19.137,27.24,0.38,27.24265039,45.69152,5.73836,46.05044816,18.37152,5.35836,19.137,27.32,0.38,27.32264262
06/08/2019 21:30,33.40448,5.90964,33.92319456,20.60448,6.00964,21.463,25.6,-0.2,25.60078124,46.28448,5.80964,46.64766881,20.60448,6.00964,21.463,25.68,-0.2,25.6807788
06/08/2019 22:00,35.03712,7.82416,35.90010108,26.03712,7.59416,27.122,18,0.46,18.00587682,44.11712,8.05416,44.84629049,26.03712,7.59416,27.122,18.08,0.46,18.08585082
06/08/2019 22:30,36.91928,9.75104,38.18528534,31.64928,9.23104,32.968,10.54,1.04,10.59118501,42.26928,10.25104,43.49454969,31.64928,9.23104,32.968,10.62,1.02,10.66887061
06/08/2019 23:00,32.75952,6.49236,33.39665985,26.09952,7.61236,27.187,13.32,-2.24,13.5070352,39.49952,5.79236,39.92196782,26.09952,7.61236,27.187,13.4,-1.82,13.5230322
06/08/2019 23:30,29.31904,4.75472,29.70207853,22.19904,6.47472,23.124,14.24,-3.44,14.64961433,36.51904,2.93472,36.63676929,22.19904,6.47472,23.124,14.32,-3.54,14.75106776
07/08/2019 00:00,27.51312,5.24216,28.00807051,20.61312,6.01216,21.472,13.8,-1.54,13.88566167,34.49312,4.41216,34.77416402,20.61312,6.01216,21.472,13.88,-1.6,13.97191469
07/08/2019 00:30,26.44064,4.48352,26.81807963,19.76064,5.76352,20.584,13.36,-2.56,13.60305848,33.20064,3.12352,33.34724687,19.76064,5.76352,20.584,13.44,-2.64,13.69683175
07/08/2019 01:00,25.72304,4.44672,26.10456101,19.22304,5.60672,20.024,13,-2.32,13.20539284,32.32304,3.22672,32.48369802,19.22304,5.60672,20.024,13.1,-2.38,13.31444329
07/08/2019 01:30,26.13472,5.03096,26.61454768,20.33472,5.93096,21.182,11.6,-1.8,11.73882447,32.01472,4.07096,32.27251171,20.33472,5.93096,21.182,11.68,-1.86,11.8271721
07/08/2019 02:00,26.59672,5.30696,27.12101287,21.00672,6.12696,21.882,11.18,-1.64,11.29964601,32.26672,4.42696,32.5689913,21.00672,6.12696,21.882,11.26,-1.7,11.3876073
07/08/2019 02:30,25.5172,4.6596,25.9391474,19.7472,5.7596,20.57,11.54,-2.2,11.74783384,31.3672,3.4796,31.55960792,19.7472,5.7596,20.57,11.62,-2.28,11.84157084
07/08/2019 03:00,24.85624,4.68432,25.29378423,18.90624,5.51432,19.694,11.9,-1.66,12.01522368,30.88624,3.79432,31.11843,18.90624,5.51432,19.694,11.98,-1.72,12.10284264
07/08/2019 03:30,25.42824,5.13532,25.9416056,20.65824,6.02532,21.519,9.54,-1.78,9.704638066,30.25824,4.18532,30.54632533,20.65824,6.02532,21.519,9.6,-1.84,9.774742963
07/08/2019 04:00,26.71616,5.82388,27.34356932,22.91616,6.68388,23.871,7.6,-1.72,7.792201229,30.61616,4.90388,31.00640728,22.91616,6.68388,23.871,7.7,-1.78,7.903062697
07/08/2019 04:30,25.9648,5.3714,26.51457669,21.3648,6.2314,22.255,9.2,-1.72,9.35940169,30.6448,4.4514,30.96641292,21.3648,6.2314,22.255,9.28,-1.78,9.449169276
07/08/2019 05:00,25.70328,5.19304,26.22262891,20.75328,6.05304,21.618,9.9,-1.72,10.04830334,30.71328,4.27304,31.00910252,20.75328,6.05304,21.618,9.96,-1.78,10.11780609
07/08/2019 05:30,25.56664,4.79652,26.01268316,19.97664,5.82652,20.809,11.18,-2.06,11.36820126,31.23664,3.70652,31.45577799,19.97664,5.82652,20.809,11.26,-2.12,11.45783575
07/08/2019 06:00,25.3876,4.4418,25.77323847,19.1376,5.5818,19.935,12.5,-2.28,12.70623469,31.7376,3.2418,31.90273532,19.1376,5.5818,19.935,12.6,-2.34,12.81544381
07/08/2019 06:30,25.428,2.179,25.52119168,16.728,4.879,17.425,17.4,-5.4,18.21867174,34.208,-0.661,34.21438564,16.728,4.879,17.425,17.48,-5.54,18.33690268
07/08/2019 07:00,28.6328,3.9554,28.90471285,20.4528,5.9654,21.305,16.36,-4.02,16.84666139,36.9128,1.8454,36.95890021,20.4528,5.9654,21.305,16.46,-4.12,16.96779302
07/08/2019 07:30,31.76152,5.21836,32.18734897,23.41152,6.82836,24.387,16.7,-3.22,17.0075983,40.21152,7.46836,40.89917776,23.41152,6.82836,24.387,16.8,0.64,16.81218606
07/08/2019 08:00,34.53376,6.46568,35.13382412,26.69376,7.78568,27.806,15.68,-2.64,15.90069181,42.47376,5.06568,42.77477531,26.69376,7.78568,27.806,15.78,-2.72,16.01270745
07/08/2019 08:30,37.36784,8.41812,38.3043106,30.50784,8.89812,31.779,13.72,-0.96,13.753545,44.30784,7.91812,45.00979127,30.50784,8.89812,31.779,13.8,-0.98,13.83475334
07/08/2019 09:00,37.67824,8.08032,38.53493663,30.13824,8.79032,31.394,15.08,-1.42,15.14670921,45.29824,7.31032,45.88432549,30.13824,8.79032,31.394,15.16,-1.48,15.23207143
07/08/2019 09:30,41.46912,10.21016,42.70755531,37.02912,10.80016,38.572,8.88,-1.18,8.958057825,45.98912,9.58016,46.9763624,37.02912,10.80016,38.572,8.96,-1.22,9.042676595
07/08/2019 10:00,52.17704,16.13372,54.61447083,55.24704,16.11372,57.549,-6.14,0.04,6.140130292,49.20704,16.15372,51.79068889,55.24704,16.11372,57.549,-6.04,0.04,6.040132449
07/08/2019 10:30,43.02704,12.23372,44.73242757,41.80704,12.19372,43.549,2.44,0.08,2.441311123,44.36704,12.27372,46.03344915,41.80704,12.19372,43.549,2.56,0.08,2.561249695
07/08/2019 11:00,50.218,16.199,52.7660414,53.448,15.589,55.675,-6.46,1.22,6.574191966,47.088,16.809,49.99822222,53.448,15.589,55.675,-6.36,1.22,6.475955528
07/08/2019 11:30,47.696,15.288,50.08623923,47.856,13.958,49.85,-0.32,2.66,2.679178979,47.436,16.638,50.26924646,47.856,13.958,49.85,-0.42,2.68,2.712710821
07/08/2019 12:00,54.08432,18.74876,57.24185245,58.14432,16.95876,60.567,-8.12,3.58,8.874164749,50.04432,20.57876,54.11025159,58.14432,16.95876,60.567,-8.1,3.62,8.872113615
07/08/2019 12:30,54.35216,19.22188,57.65100144,58.77216,17.14188,61.221,-8.84,4.16,9.769912999,50.03216,21.36188,54.40171828,58.77216,17.14188,61.221,-8.74,4.22,9.70546238
07/08/2019 13:00,50.34408,16.88244,53.09937073,50.13408,14.62244,52.223,0.42,4.52,4.539471335,50.67408,19.20244,54.19036894,50.13408,14.62244,52.223,0.54,4.58,4.611724189
07/08/2019 13:30,41.02664,14.68152,43.57444457,41.21664,12.02152,42.934,-0.38,5.32,5.333554162,40.91664,17.44152,44.47896187,41.21664,12.02152,42.934,-0.3,5.42,5.428296234
07/08/2019 14:00,49.48624,17.82432,52.59842519,51.30624,14.96432,53.444,-3.64,5.72,6.779970501,47.80624,20.76432,52.12095133,51.30624,14.96432,53.444,-3.5,5.8,6.774215822
07/08/2019 14:30,52.71512,17.33816,55.49320381,50.32512,14.67816,52.422,4.78,5.32,7.151978747,55.28512,20.07816,58.81816898,50.32512,14.67816,52.422,4.96,5.4,7.33223022
07/08/2019 15:00,55.22768,18.24224,58.16249615,60.72768,17.71224,63.258,-11,1.06,11.05095471,49.88768,21.87224,54.47178626,60.72768,17.71224,63.258,-10.84,4.16,11.61082254
07/08/2019 15:30,55.34768,19.56724,58.70470648,61.56768,17.95724,64.133,-12.44,3.22,12.84998054,49.22768,21.21724,53.60537055,61.56768,17.95724,64.133,-12.34,3.26,12.76335379
07/08/2019 16:00,59.14584,21.69712,62.99996354,68.59584,20.00712,71.454,-18.9,3.38,19.19985417,49.79584,25.82712,56.0951496,68.59584,20.00712,71.454,-18.8,5.82,19.68025406
07/08/2019 16:30,60.75576,23.63668,65.19167903,70.20576,20.47668,73.131,-18.9,6.32,19.92868285,51.40576,26.91668,58.02637179,70.20576,20.47668,73.131,-18.8,6.44,19.87243317
07/08/2019 17:00,48.86072,17.19896,51.79936471,50.43072,14.70896,52.532,-3.14,4.98,5.887274412,47.33072,19.76896,51.29336054,50.43072,14.70896,52.532,-3.1,5.06,5.934104819
07/08/2019 17:30,39.48624,10.14932,40.76974179,29.10624,8.48932,30.319,20.76,3.32,21.02379604,49.92624,11.86932,51.31773765,29.10624,8.48932,30.319,20.82,3.38,21.09257689
07/08/2019 18:00,52.7104,17.4272,55.51660624,52.7904,15.3972,54.99,-0.16,4.06,4.063151486,52.6704,19.5172,56.1702068,52.7904,15.3972,54.99,-0.12,4.12,4.121747202
07/08/2019 18:30,53.14496,17.22728,55.86739612,52.82496,15.40728,55.026,0.64,3.64,3.695835494,53.46496,19.10728,56.7766686,52.82496,15.40728,55.026,0.64,3.7,3.754943408
07/08/2019 19:00,49.98968,16.23824,52.5609032,49.63968,14.47824,51.708,0.7,3.52,3.588927416,50.37968,18.03824,53.51158995,49.63968,14.47824,51.708,0.74,3.56,3.636096808
07/08/2019 19:30,38.91192,9.11556,39.96537191,29.16192,8.50556,30.377,19.5,1.22,19.53812683,48.76192,9.78556,49.73411331,29.16192,8.50556,30.377,19.6,1.28,19.64175145
07/08/2019 20:00,30.84136,4.97748,31.24043524,15.35136,4.47748,15.991,30.98,1,30.99613524,46.43136,5.49748,46.75567856,15.35136,4.47748,15.991,31.08,1.02,31.09673295
07/08/2019 20:30,30.08656,4.14608,30.37089185,14.38656,4.19608,14.986,31.4,-0.1,31.40015924,45.88656,4.09608,46.06901627,14.38656,4.19608,14.986,31.5,-0.1,31.50015873
07/08/2019 21:00,26.71152,2.00836,26.78691491,8.53152,2.48836,8.887,36.36,-0.96,36.37267106,44.99152,1.48836,45.01613141,8.53152,2.48836,8.887,36.46,-1,36.47371108
07/08/2019 21:30,28.88304,3.62672,29.10984537,12.50304,3.64672,13.024,32.76,-0.04,32.76002442,45.34304,3.60672,45.48625843,12.50304,3.64672,13.024,32.84,-0.04,32.84002436
07/08/2019 22:00,31.41648,5.17064,31.83913839,19.23648,5.61064,20.038,24.36,-0.88,24.37588973,43.69648,5.37064,44.02528976,19.23648,5.61064,20.038,24.46,-0.24,24.4611774
07/08/2019 22:30,28.69248,4.00864,28.97115122,16.21248,4.72864,16.888,24.96,-1.44,25.00150395,41.25248,3.24864,41.38019778,16.21248,4.72864,16.888,25.04,-1.48,25.08369989
07/08/2019 23:00,24.5308,0.3244,24.53294487,10.0608,2.9344,10.48,28.94,-5.22,29.40700597,39.0808,-2.4056,39.15476778,10.0608,2.9344,10.48,29.02,-5.34,29.50721946
07/08/2019 23:30,22.3564,0.1202,22.35672313,8.3664,2.4402,8.715,27.98,-4.64,28.36212263,36.4264,-2.3198,36.500193,8.3664,2.4402,8.715,28.06,-4.76,28.46087139
08/08/2019 00:00,22.79488,1.97684,22.88043816,11.47488,3.34684,11.953,22.64,-2.74,22.80520116,34.19488,0.52684,34.19893827,11.47488,3.34684,11.953,22.72,-2.82,22.89433991
08/08/2019 00:30,22.1804,2.4522,22.31554232,11.3904,3.3222,11.865,21.58,-1.74,21.65003464,33.0504,1.5422,33.08636156,11.3904,3.3222,11.865,21.66,-1.78,21.73301636
08/08/2019 01:00,22.62424,1.06832,22.64944907,12.95424,3.77832,13.494,19.34,-5.42,20.08511887,32.37424,-1.72168,32.41998762,12.95424,3.77832,13.494,19.42,-5.5,20.1838153
08/08/2019 01:30,21.91672,0.63196,21.92582927,11.76672,3.43196,12.257,20.3,-5.6,21.05825254,32.12672,-2.30804,32.20952012,11.76672,3.43196,12.257,20.36,-5.74,21.15365689
08/08/2019 02:00,21.6212,0.4966,21.62690225,11.6112,3.3866,12.095,20.02,-5.78,20.83767741,31.7112,-2.5534,31.81383436,11.6112,3.3866,12.095,20.1,-5.94,20.95933205
08/08/2019 02:30,21.25152,0.54836,21.25859358,11.65152,3.39836,12.137,19.2,-5.7,20.02823008,30.91152,-2.46164,31.00938149,11.65152,3.39836,12.137,19.26,-5.86,20.13174607
08/08/2019 03:00,20.23648,-0.04936,20.2365402,9.87648,2.88064,10.288,20.72,-5.86,21.53271929,30.67648,-3.13936,30.83669902,9.87648,2.88064,10.288,20.8,-6.02,21.65364634
08/08/2019 03:30,19.36344,-0.51108,19.37018357,8.29344,2.41892,8.639,22.14,-5.86,22.90238416,30.51344,-3.60108,30.72519809,8.29344,2.41892,8.639,22.22,-6.02,23.02105124
08/08/2019 04:00,19.4948,-0.3886,19.4986727,8.8848,2.5914,9.255,21.22,-5.96,22.04109798,30.1848,-3.5286,30.39034664,8.8848,2.5914,9.255,21.3,-6.12,22.16177791
08/08/2019 04:30,19.61256,-0.37092,19.61606717,8.84256,2.57908,9.211,21.54,-5.9,22.33341891,30.46256,-3.48092,30.66079526,8.84256,2.57908,9.211,21.62,-6.06,22.4532403
08/08/2019 05:00,19.98432,-0.20124,19.98533321,9.42432,2.74876,9.817,21.12,-5.9,21.92862057,30.62432,-3.31124,30.80281295,9.42432,2.74876,9.817,21.2,-6.06,22.0491179
08/08/2019 05:30,20.25728,-0.27996,20.25921446,9.49728,2.77004,9.893,21.52,-6.1,22.36784299,31.11728,-3.48996,31.31237671,9.49728,2.77004,9.893,21.62,-6.26,22.50804301
08/08/2019 06:00,21.07016,-0.00912,21.07016197,10.22016,2.98088,10.646,21.7,-5.98,22.50889602,32.02016,-3.15912,32.17562254,10.22016,2.98088,10.646,21.8,-6.14,22.6481699
08/08/2019 06:30,22.40816,0.28488,22.4099708,10.26816,2.99488,10.696,24.28,-5.42,24.87759635,34.64816,-2.56512,34.74298249,10.26816,2.99488,10.696,24.38,-5.56,25.00595929
08/08/2019 07:00,25.37992,1.69456,25.43642807,13.48992,3.93456,14.052,23.78,-4.48,24.19832226,37.36992,4.31456,37.61816514,13.48992,3.93456,14.052,23.88,0.38,23.88302326
08/08/2019 07:30,26.62856,2.28208,26.72616876,13.61856,3.97208,14.186,26.02,-3.38,26.23861277,39.73856,0.51208,39.74185925,13.61856,3.97208,14.186,26.12,-3.46,26.34816882
08/08/2019 08:00,29.18768,4.75224,29.57202139,16.32768,4.76224,17.008,25.72,-0.02,25.72000778,42.12768,4.72224,42.39152006,16.32768,4.76224,17.008,25.8,-0.04,25.80003101
08/08/2019 08:30,31.98816,5.60988,32.4763473,19.26816,5.61988,20.071,25.44,-0.02,25.44000786,44.78816,5.57988,45.13440303,19.26816,5.61988,20.071,25.52,-0.04,25.52003135
08/08/2019 09:00,36.88208,7.93644,37.72631582,27.14208,7.91644,28.273,19.48,0.04,19.48004107,46.68208,7.93644,47.35191309,27.14208,7.91644,28.273,19.54,0.02,19.54001024
08/08/2019 09:30,37.19088,8.49984,38.14982091,27.53088,8.02984,28.678,19.32,0.94,19.34285398,46.93088,8.94984,47.77663795,27.53088,8.02984,28.678,19.4,0.92,19.42180218
08/08/2019 10:00,38.53432,10.62876,39.97329555,30.54432,8.90876,31.817,15.98,3.44,16.34606986,46.60432,12.40876,48.22799983,30.54432,8.90876,31.817,16.06,3.5,16.43695836
08/08/2019 10:30,41.17208,12.60144,43.05736246,36.14208,10.54144,37.648,10.06,4.12,10.87097052,46.28208,14.72144,48.56698184,36.14208,10.54144,37.648,10.14,4.18,10.96777097
08/08/2019 11:00,41.3364,12.1052,43.07242543,35.6064,10.3852,37.09,11.46,3.44,11.96516611,47.1464,13.8852,49.14856877,35.6064,10.3852,37.09,11.54,3.5,12.05908786
08/08/2019 11:30,40.01832,10.31076,41.32526718,32.84832,9.58076,34.217,14.34,1.46,14.41413195,47.26832,11.74076,48.70461499,32.84832,9.58076,34.217,14.42,2.16,14.58087789
08/08/2019 12:00,42.23384,10.97112,43.63556709,34.80384,10.15112,36.254,14.86,1.64,14.95022408,49.74384,11.79112,51.12220778,34.80384,10.15112,36.254,14.94,1.64,15.02974384
08/08/2019 12:30,39.27816,9.73988,40.46775402,30.30816,8.83988,31.571,17.94,1.8,18.03007488,48.30816,10.65988,49.4703079,30.30816,8.83988,31.571,18,1.82,18.09177714
08/08/2019 13:00,41.41584,10.55712,42.74019871,34.27584,9.99712,35.704,14.28,1.12,14.32385423,48.57584,11.11712,49.83174278,34.27584,9.99712,35.704,14.3,1.12,14.34379308
08/08/2019 13:30,39.93224,10.81232,41.37015899,33.16224,9.67232,34.544,13.54,2.28,13.73062271,46.78224,11.95232,48.2849452,33.16224,9.67232,34.544,13.62,2.28,13.80951846
08/08/2019 14:00,48.30632,15.12976,50.62025474,46.45632,13.54976,48.392,3.7,3.16,4.865757906,50.25632,16.74976,52.97407064,46.45632,13.54976,48.392,3.8,3.2,4.967896939
08/08/2019 14:30,39.51784,9.86812,40.73130824,31.94784,9.31812,33.279,15.14,1.1,15.17990777,47.02784,10.41812,48.16798687,31.94784,9.31812,33.279,15.08,1.1,15.12006614
08/08/2019 15:00,43.93304,13.51672,45.96535351,41.06304,11.97672,42.774,5.74,3.08,6.51413847,46.74304,15.09672,49.12049209,41.06304,11.97672,42.774,5.68,3.12,6.480493808
08/08/2019 15:30,41.01408,11.56744,42.61408718,35.61408,10.38744,37.098,10.8,2.36,11.05484509,46.49408,12.78744,48.22051531,35.61408,10.38744,37.098,10.88,2.4,11.14156183
