Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/08/2019 16:00,38.24736,9.24548,39.34894468,29.12736,8.49548,30.341,18.24,1.5,18.3015737,47.42736,10.01548,48.47333614,29.12736,8.49548,30.341,18.3,1.52,18.36301718
08/08/2019 16:30,42.99832,11.81576,44.59223819,38.24832,11.15576,39.842,9.5,1.32,9.591266861,47.80832,13.17576,49.59068575,38.24832,11.15576,39.842,9.56,2.02,9.771079777
08/08/2019 17:00,39.27408,9.45244,40.39556884,29.49408,8.60244,30.723,19.56,1.7,19.63373627,49.13408,10.32244,50.20667869,29.49408,8.60244,30.723,19.64,1.72,19.71517182
08/08/2019 17:30,32.79648,5.42064,33.24142654,16.59648,4.84064,17.288,32.4,1.16,32.42075878,49.05648,6.02064,49.42455196,16.59648,4.84064,17.288,32.46,1.18,32.48144085
08/08/2019 18:00,32.24632,4.73476,32.59207121,15.37632,4.48476,16.017,33.74,0.5,33.7437046,49.17632,4.98476,49.42831457,15.37632,4.48476,16.017,33.8,0.5,33.80369802
08/08/2019 18:30,28.44208,3.27144,28.62960416,9.02208,2.63144,9.398,38.84,1.28,38.86108593,47.94208,3.23144,48.05086096,9.02208,2.63144,9.398,38.92,0.6,38.9246246
08/08/2019 19:00,28.05256,3.07408,28.22049061,8.00256,2.33408,8.336,40.1,1.48,40.12730243,48.14256,3.83408,48.29499201,8.00256,2.33408,8.336,40.14,1.5,40.16801713
08/08/2019 19:30,26.16328,1.54304,26.20874268,4.91328,1.43304,5.118,42.5,0.22,42.50056941,47.49328,1.61304,47.52066438,4.91328,1.43304,5.118,42.58,0.18,42.58038046
08/08/2019 20:00,26.57928,1.63604,26.62958415,5.60928,1.63604,5.843,41.94,0,41.94,47.60928,1.63604,47.63738205,5.60928,1.63604,5.843,42,0,42
08/08/2019 20:30,25.63472,1.51596,25.67950553,5.81472,1.69596,6.057,39.64,-0.36,39.64163468,45.51472,1.29596,45.53316647,5.81472,1.69596,6.057,39.7,-0.4,39.70201506
08/08/2019 21:00,25.02576,1.50168,25.07077395,5.04576,1.47168,5.256,39.96,0.06,39.96004505,45.08576,1.51168,45.11109543,5.04576,1.47168,5.256,40.04,0.04,40.04001998
08/08/2019 21:30,25.04528,0.62404,25.05305323,4.98528,1.45404,5.193,40.12,-1.66,40.15432729,45.16528,-0.26596,45.16606306,4.98528,1.45404,5.193,40.18,-1.72,40.21679749
08/08/2019 22:00,25.76312,1.83216,25.82818543,8.13312,2.37216,8.472,35.26,-1.08,35.27653611,43.49312,1.95216,43.53690866,8.13312,2.37216,8.472,35.36,-0.42,35.36249426
08/08/2019 22:30,25.53688,0.65284,25.54522343,9.98688,2.91284,10.403,31.1,-4.52,31.42674657,41.14688,-1.72716,41.18311323,9.98688,2.91284,10.403,31.16,-4.64,31.5035744
08/08/2019 23:00,26.25848,1.42664,26.29720657,13.42848,3.91664,13.988,25.66,-4.98,26.13878345,39.16848,-1.20336,39.18696085,13.42848,3.91664,13.988,25.74,-5.12,26.24427557
08/08/2019 23:30,27.18896,4.00428,27.48224525,16.84896,4.91428,17.551,20.68,-1.82,20.75993256,37.58896,3.03428,37.71122869,16.84896,4.91428,17.551,20.74,-1.88,20.82503301
09/08/2019 00:00,26.89808,4.81944,27.32642878,17.99808,5.24944,18.748,17.8,-0.86,17.82076317,35.85808,4.32944,36.11849875,17.99808,5.24944,18.748,17.86,-0.92,17.88367971
09/08/2019 00:30,27.76128,5.52704,28.30612722,20.56128,5.99704,21.418,14.4,-0.94,14.43064794,35.02128,5.01704,35.37881772,20.56128,5.99704,21.418,14.46,-0.98,14.49317081
09/08/2019 01:00,27.41888,4.62884,27.80685419,21.45888,6.25884,22.353,11.92,-3.26,12.3577506,33.45888,7.23884,34.23298782,21.45888,6.25884,22.353,12,0.98,12.03995017
09/08/2019 01:30,21.39,-0.04,21.3900374,9.36,2.73,9.75,24.06,-5.54,24.68957675,33.48,-2.95,33.60971437,9.36,2.73,9.75,24.12,-5.68,24.77976594
09/08/2019 02:00,22.57792,1.00856,22.60043506,12.57792,3.66856,13.102,20,-5.32,20.6954681,32.63792,-1.79144,32.68704758,12.57792,3.66856,13.102,20.06,-5.46,20.78978595
09/08/2019 02:30,21.53168,0.42924,21.53595808,10.59168,3.08924,11.033,21.88,-5.32,22.51747766,32.55168,-2.37076,32.63789782,10.59168,3.08924,11.033,21.96,-5.46,22.62859253
09/08/2019 03:00,24.16936,2.33648,24.28203248,16.23936,4.73648,16.916,15.86,-4.8,16.57044357,32.19936,3.45648,32.38434866,16.23936,4.73648,16.916,15.96,-1.28,16.01124605
09/08/2019 03:30,22.97048,2.43264,23.09893263,14.10048,4.11264,14.688,17.74,-3.36,18.05539255,31.92048,0.65264,31.92715118,14.10048,4.11264,14.688,17.82,-3.46,18.15279593
09/08/2019 04:00,22.1884,2.0112,22.2793631,12.7584,3.7212,13.29,18.86,-3.42,19.16757679,31.6984,0.2012,31.69903853,12.7584,3.7212,13.29,18.94,-3.52,19.26431935
09/08/2019 04:30,22.04576,1.38668,22.08932809,12.36576,3.60668,12.881,19.36,-4.44,19.86260809,31.80576,-0.95332,31.82004381,12.36576,3.60668,12.881,19.44,-4.56,19.96765384
09/08/2019 05:00,24.52984,3.01412,24.71432722,16.77984,4.89412,17.479,15.5,-3.76,15.94953291,32.35984,1.01412,32.37572677,16.77984,4.89412,17.479,15.58,-3.88,16.05586497
09/08/2019 05:30,24.46704,2.94372,24.64348867,15.88704,4.63372,16.549,17.16,-3.38,17.48971126,33.10704,5.23372,33.51817302,15.88704,4.63372,16.549,17.22,0.6,17.23044979
09/08/2019 06:00,26.35128,4.31204,26.70175362,18.52128,5.40204,19.293,15.66,-2.18,15.81100882,34.26128,3.16204,34.406886,18.52128,5.40204,19.293,15.74,-2.24,15.89859113
09/08/2019 06:30,29.5908,5.5344,30.10390387,21.8208,6.3644,22.73,15.54,-1.66,15.62841003,37.4408,4.6644,37.73022836,21.8208,6.3644,22.73,15.62,-1.7,15.71223727
09/08/2019 07:00,32.2428,7.8604,33.18710653,24.8928,7.2604,25.93,14.7,1.2,14.74889826,39.6728,8.4804,40.56905525,24.8928,7.2604,25.93,14.78,1.22,14.83026635
09/08/2019 07:30,34.63816,7.70988,35.48583348,26.70816,7.78988,27.821,15.86,-0.16,15.86080704,42.64816,7.62988,43.32528846,26.70816,7.78988,27.821,15.94,-0.16,15.94080299
09/08/2019 08:00,36.98152,7.47836,37.73007673,29.17152,8.50836,30.387,15.62,-2.06,15.75525309,44.99152,15.68836,47.64831069,29.17152,8.50836,30.387,15.82,7.18,17.37310565
09/08/2019 08:30,39.99536,7.39948,40.6740842,33.25536,9.69948,34.641,13.48,-4.6,14.24325805,47.55536,19.53948,51.41306783,33.25536,9.69948,34.641,14.3,9.84,17.35844463
09/08/2019 09:00,40.83024,7.44632,41.50368875,35.37024,10.31632,36.844,10.92,-5.74,12.33669324,47.21024,18.91632,50.85896109,35.37024,10.31632,36.844,11.84,8.6,14.6337145
09/08/2019 09:30,49.172,12.376,50.70553185,50.592,14.756,52.7,-2.84,-4.76,5.542851252,47.912,24.376,53.75638678,50.592,14.756,52.7,-2.68,9.62,9.986330657
09/08/2019 10:00,60.64184,20.83012,64.11962771,69.77184,20.35012,72.679,-18.26,0.96,18.28521807,51.61184,27.63012,58.54233989,69.77184,20.35012,72.679,-18.16,7.28,19.56486647
09/08/2019 10:30,61.70864,23.43752,66.00964774,71.88864,20.96752,74.884,-20.36,4.94,20.95073268,51.60864,25.96752,57.7733833,71.88864,20.96752,74.884,-20.28,5,20.88727842
09/08/2019 11:00,62.09728,23.29504,66.32293021,70.33728,20.51504,73.268,-16.48,5.56,17.39264212,53.95728,26.15504,59.96227299,70.33728,20.51504,73.268,-16.38,5.64,17.32379866
09/08/2019 11:30,70.2716,28.2838,75.75005683,86.2416,25.1538,89.835,-31.94,6.26,32.5476758,54.4016,31.5138,62.87013339,86.2416,25.1538,89.835,-31.84,6.36,32.46898828
09/08/2019 12:00,72.49808,29.65444,78.32852236,90.83808,26.49444,94.623,-36.68,6.32,37.22048898,54.25808,32.91444,63.46100855,90.83808,26.49444,94.623,-36.58,6.42,37.13910069
09/08/2019 12:30,71.7044,28.7242,77.24377415,88.3344,25.7642,92.015,-33.26,5.92,33.78274708,55.1744,31.7642,63.66458055,88.3344,25.7642,92.015,-33.16,6,33.698451
09/08/2019 13:00,74.28872,30.51296,80.31098709,93.67872,27.32296,97.582,-38.78,6.38,39.30130787,54.99872,33.80296,64.55617171,93.67872,27.32296,97.582,-38.68,6.48,39.21903619
09/08/2019 13:30,68.37736,27.82548,73.8222236,84.08736,24.52548,87.591,-31.42,6.6,32.10570666,52.76736,31.22548,61.31414912,84.08736,24.52548,87.591,-31.32,6.7,32.02861845
09/08/2019 14:00,65.44656,26.06608,70.44638204,78.94656,23.02608,82.236,-27,6.08,27.67609799,52.02656,29.22608,59.6735008,78.94656,23.02608,82.236,-26.92,6.2,27.62474253
09/08/2019 14:30,70.02512,28.91816,75.76131868,88.24512,25.73816,91.922,-36.44,6.36,36.99085292,51.92512,32.19816,61.09778715,88.24512,25.73816,91.922,-36.32,6.46,36.89002575
09/08/2019 15:00,71.04328,29.54804,76.94305882,89.75328,26.17804,93.493,-37.42,6.74,38.02215144,52.43328,33.01804,61.96321342,89.75328,26.17804,93.493,-37.32,6.84,37.9416394
09/08/2019 15:30,74.28896,30.43428,80.28134887,95.56896,27.87428,99.551,-42.56,5.12,42.86686366,53.10896,34.91428,63.55760049,95.56896,27.87428,99.551,-42.46,7.04,43.03967007
09/08/2019 16:00,68.94,27.915,74.3772198,84.6,24.675,88.125,-31.32,6.48,31.98332065,53.38,31.255,61.85708872,84.6,24.675,88.125,-31.22,6.58,31.90587407
09/08/2019 16:30,62.47296,23.77628,66.84446291,72.43296,21.12628,75.451,-19.92,5.3,20.61301531,52.61296,26.50628,58.91270185,72.43296,21.12628,75.451,-19.82,5.38,20.53720526
09/08/2019 17:00,61.2256,22.1758,65.11789463,70.3056,20.5058,73.235,-18.16,3.34,18.46459314,52.2256,25.7658,58.23563982,70.3056,20.5058,73.235,-18.08,5.26,18.82960435
09/08/2019 17:30,61.75672,22.99696,65.89956475,69.96672,20.40696,72.882,-16.42,5.18,17.21768858,53.62672,25.66696,59.45265287,69.96672,20.40696,72.882,-16.34,5.26,17.16575661
09/08/2019 18:00,59.61944,21.21192,63.28051182,65.62944,19.14192,68.364,-12.02,4.14,12.71298549,53.68944,23.34192,58.54401077,65.62944,19.14192,68.364,-11.94,4.2,12.65715608
09/08/2019 18:30,57.3528,19.6204,60.61603554,60.1728,17.5504,62.68,-5.64,4.14,6.996370488,54.6328,21.7504,58.80325447,60.1728,17.5504,62.68,-5.54,4.2,6.95209321
09/08/2019 19:00,54.87024,18.34132,57.85453532,56.13024,16.37132,58.469,-2.52,3.94,4.676964828,53.69024,20.35132,57.41792488,56.13024,16.37132,58.469,-2.44,3.98,4.668404438
09/08/2019 19:30,56.3084,19.4012,59.55705224,60.2784,17.5812,62.79,-7.94,3.64,8.734597873,52.4384,21.2812,56.59218381,60.2784,17.5812,62.79,-7.84,3.7,8.669232953
09/08/2019 20:00,53.2324,18.0032,56.19433797,56.3424,16.4332,58.69,-6.22,3.14,6.967639486,50.1624,19.6132,53.86041207,56.3424,16.4332,58.69,-6.18,3.18,6.950165466
09/08/2019 20:30,49.48424,16.14832,52.05245669,50.87424,14.83832,52.994,-2.78,2.62,3.820052356,48.15424,17.49832,51.23496885,50.87424,14.83832,52.994,-2.72,2.66,3.804471054
09/08/2019 21:00,47.14488,14.73684,49.39447503,46.99488,13.70684,48.953,0.3,2.06,2.08173005,47.37488,15.78684,49.93599476,46.99488,13.70684,48.953,0.38,2.08,2.114426636
09/08/2019 21:30,49.57104,15.74072,52.0101747,50.23104,14.65072,52.324,-1.32,2.18,2.548489749,49.01104,16.85072,51.82691199,50.23104,14.65072,52.324,-1.22,2.2,2.515631134
09/08/2019 22:00,48.7092,15.5056,51.11760749,51.3792,14.9856,53.52,-5.34,1.04,5.440330872,46.0992,16.0456,48.8118584,51.3792,14.9856,53.52,-5.28,1.06,5.385350499
09/08/2019 22:30,46.29792,13.89856,48.33908736,49.05792,14.30856,51.102,-5.52,-0.82,5.580573447,43.61792,15.38856,46.25289963,49.05792,14.30856,51.102,-5.44,1.08,5.54616985
09/08/2019 23:00,46.18784,14.91312,48.53573644,50.78784,14.81312,52.904,-9.2,0.2,9.202173656,41.66784,14.99312,44.2832083,50.78784,14.81312,52.904,-9.12,0.18,9.121776143
09/08/2019 23:30,41.94448,13.44964,44.04806714,44.12448,12.86964,45.963,-4.36,1.16,4.511673747,39.86448,14.00964,42.25454743,44.12448,12.86964,45.963,-4.26,1.14,4.409897958
10/08/2019 00:00,33.22904,8.32972,34.25716472,32.15904,9.37972,33.499,2.14,-2.1,2.998266166,34.37904,8.05972,35.31115231,32.15904,9.37972,33.499,2.22,-1.32,2.58278919
10/08/2019 00:30,38.32496,11.12228,39.906236,41.90496,12.22228,43.651,-7.16,-2.2,7.490367147,34.82496,9.94228,36.21638815,41.90496,12.22228,43.651,-7.08,-2.28,7.438064264
10/08/2019 01:00,40.94104,13.16072,43.00434056,47.35104,13.81072,49.324,-12.82,-1.3,12.88574406,34.61104,12.45072,36.78239414,47.35104,13.81072,49.324,-12.74,-1.36,12.81238463
10/08/2019 01:30,37.12376,10.54068,38.59118412,40.73376,11.88068,42.431,-7.22,-2.68,7.701350531,33.59376,9.10068,34.80464175,40.73376,11.88068,42.431,-7.14,-2.78,7.662114591
10/08/2019 02:00,37.06912,10.83016,38.61880401,40.86912,11.92016,42.572,-7.6,-2.18,7.906478356,33.34912,9.66016,34.72005899,40.86912,11.92016,42.572,-7.52,-2.26,7.852260821
10/08/2019 02:30,36.43912,10.86516,38.02448117,40.02912,11.67516,41.697,-7.18,-1.62,7.360489114,32.92912,9.97516,34.40684178,40.02912,11.67516,41.697,-7.1,-1.7,7.300684899
10/08/2019 03:00,40.58632,13.47976,42.76626358,48.13632,14.03976,50.142,-15.1,-1.12,15.14147945,33.11632,12.85976,35.5255412,48.13632,14.03976,50.142,-15.02,-1.18,15.06628023
10/08/2019 03:30,42.52744,14.55592,44.94950456,51.99744,15.16592,54.164,-18.94,-1.22,18.97925183,33.15744,16.18592,36.89715211,51.99744,15.16592,54.164,-18.84,1.02,18.86759126
10/08/2019 04:00,43.06144,14.77792,45.52663544,53.10144,15.48792,55.314,-20.08,-1.42,20.13014655,33.10144,13.98792,35.93559845,53.10144,15.48792,55.314,-20,-1.5,20.05617112
10/08/2019 04:30,41.23592,13.71756,43.45770991,49.94592,14.56756,52.027,-17.42,-1.7,17.50275407,32.60592,12.78756,35.02381632,49.94592,14.56756,52.027,-17.34,-1.78,17.43112159
10/08/2019 05:00,42.954,14.667,45.38906261,53.064,15.477,55.275,-20.22,-1.62,20.28479233,32.924,13.777,35.69027185,53.064,15.477,55.275,-20.14,-1.7,20.21162042
10/08/2019 05:30,43.44968,14.86324,45.92157005,54.07968,15.77324,56.333,-21.26,-1.82,21.33775996,32.89968,13.87324,35.70512193,54.07968,15.77324,56.333,-21.18,-1.9,21.26505114
10/08/2019 06:00,44.27088,15.29984,46.84011016,55.37088,16.14984,57.678,-22.2,-1.7,22.26499495,33.25088,14.36984,36.22310481,55.37088,16.14984,57.678,-22.12,-1.78,22.19150288
10/08/2019 06:30,45.40296,15.46628,47.96493087,56.11296,16.36628,58.451,-21.42,-1.8,21.4954972,34.81296,14.48628,37.70669028,56.11296,16.36628,58.451,-21.3,-1.88,21.38280618
10/08/2019 07:00,47.1924,16.7782,50.08623177,57.9024,16.8882,60.315,-21.42,-0.22,21.42112976,36.6024,16.4482,40.12828141,57.9024,16.8882,60.315,-21.3,-0.44,21.30454412
10/08/2019 07:30,49.58168,18.11424,52.78701244,60.15168,17.54424,62.658,-21.14,1.14,21.17071562,39.11168,18.66424,43.33679,60.15168,17.54424,62.658,-21.04,1.12,21.0697888
10/08/2019 08:00,51.87072,18.97396,55.23208082,62.55072,18.24396,65.157,-21.36,1.46,21.40983886,41.29072,19.68396,45.74256048,62.55072,18.24396,65.157,-21.26,1.44,21.30871183
10/08/2019 08:30,55.39776,20.38768,59.03024063,66.43776,19.37768,69.206,-22.08,2.02,22.17220783,44.45776,21.39768,49.3391643,66.43776,19.37768,69.206,-21.98,2.02,22.07262558
10/08/2019 09:00,52.82016,18.93588,56.11182455,61.22016,17.85588,63.771,-16.8,2.16,16.93828799,44.50016,20.03588,48.80267131,61.22016,17.85588,63.771,-16.72,2.18,16.86151832
10/08/2019 09:30,55.41824,20.91032,59.23194077,64.93824,18.94032,67.644,-19.04,3.94,19.44338448,45.95824,22.92032,51.35660515,64.93824,18.94032,67.644,-18.98,3.98,19.39280279
10/08/2019 10:00,58.34432,22.78876,62.63694803,69.66432,20.31876,72.567,-22.64,4.94,23.17268219,47.10432,25.31876,53.47762682,69.66432,20.31876,72.567,-22.56,5,23.10743603
10/08/2019 10:30,58.66728,22.74004,62.92026034,69.49728,20.27004,72.393,-21.66,4.94,22.21619229,47.93728,25.27004,54.19001509,69.49728,20.27004,72.393,-21.56,5,22.13218471
10/08/2019 11:00,60.82424,23.65332,65.26153322,73.07424,21.31332,76.119,-24.5,4.68,24.94298298,48.67424,26.05332,55.20830664,73.07424,21.31332,76.119,-24.4,4.74,24.85613807
10/08/2019 11:30,58.142,21.756,62.0791084,68.112,19.866,70.95,-19.94,3.78,20.29512257,48.252,23.706,53.76085881,68.112,19.866,70.95,-19.86,3.84,20.22783231
10/08/2019 12:00,60.02104,23.02572,64.28614955,71.47104,20.84572,74.449,-22.9,4.36,23.31136204,48.67104,25.26572,54.83818689,71.47104,20.84572,74.449,-22.8,4.42,23.22447847
10/08/2019 12:30,62.28408,24.33744,66.87015483,74.97408,21.86744,78.098,-25.38,4.94,25.85629517,49.67408,26.86744,56.47453901,74.97408,21.86744,78.098,-25.3,5,25.78933888
10/08/2019 13:00,59.49,20.18,62.81952324,70.56,20.58,73.5,-22.14,-0.8,22.15444876,48.5,24.4,54.29189626,70.56,20.58,73.5,-22.06,3.82,22.38830052
10/08/2019 13:30,59.28232,22.21276,63.30718894,71.39232,20.82276,74.367,-24.22,2.78,24.37902377,47.23232,23.62276,52.81029107,71.39232,20.82276,74.367,-24.16,2.8,24.32171047
10/08/2019 14:00,61.99848,23.75664,66.39419754,77.26848,22.53664,80.488,-30.54,2.44,30.63731711,46.80848,24.97664,53.05531402,77.26848,22.53664,80.488,-30.46,2.44,30.55757189
10/08/2019 14:30,65.4004,25.7872,70.30072549,83.7504,24.4272,87.24,-36.7,2.72,36.8006576,47.1704,27.1672,54.4343953,83.7504,24.4272,87.24,-36.58,2.74,36.68247538
10/08/2019 15:00,69.92016,28.74088,75.59673907,92.78016,27.06088,96.646,-45.72,3.36,45.84329831,47.16016,30.44088,56.13134478,92.78016,27.06088,96.646,-45.62,3.38,45.74504126
10/08/2019 15:30,67.20256,27.46408,72.59793221,88.40256,25.78408,92.086,-42.4,3.36,42.53292372,46.10256,29.16408,54.55263147,88.40256,25.78408,92.086,-42.3,3.38,42.43482532
10/08/2019 16:00,64.23688,25.80284,69.22545272,82.94688,24.19284,86.403,-37.42,3.22,37.55828537,45.60688,27.43284,53.22168932,82.94688,24.19284,86.403,-37.34,3.24,37.48030416
10/08/2019 16:30,66.80128,26.70704,71.94217814,87.04128,25.38704,90.668,-40.48,2.64,40.56599561,46.66128,28.04704,54.4418176,87.04128,25.38704,90.668,-40.38,2.66,40.46751784
10/08/2019 17:00,66.23488,25.61184,71.0142639,85.03488,24.80184,88.578,-37.6,1.62,37.63488276,47.53488,26.40184,54.37482848,85.03488,24.80184,88.578,-37.5,1.6,37.53411781
10/08/2019 17:30,64.64504,24.29772,69.06055599,81.21504,23.68772,84.599,-33.14,1.22,33.16244864,48.15504,24.92772,54.22452491,81.21504,23.68772,84.599,-33.06,1.24,33.08324652
10/08/2019 18:00,60.59296,21.84628,64.41092106,72.67296,21.19628,75.701,-24.16,1.3,24.19494989,48.59296,22.87628,53.70847185,72.67296,21.19628,75.701,-24.08,1.68,24.13853351
10/08/2019 18:30,57.87864,21.39752,61.70729965,67.56864,19.70752,70.384,-19.38,3.38,19.67253924,48.26864,23.12752,53.52330136,67.56864,19.70752,70.384,-19.3,3.42,19.60067346
10/08/2019 19:00,55.42912,19.78516,58.85439576,63.30912,18.46516,65.947,-15.76,2.64,15.97958698,47.62912,21.12516,52.10379503,63.30912,18.46516,65.947,-15.68,2.66,15.90402465
10/08/2019 19:30,53.49088,18.89484,56.72996758,61.01088,17.79484,63.553,-15.04,2.2,15.20005263,46.07088,19.99484,50.22270015,61.01088,17.79484,63.553,-14.94,2.2,15.10111254
10/08/2019 20:00,51.3764,17.6552,54.32532157,57.9264,16.8952,60.34,-13.1,1.52,13.18788838,44.9064,18.4152,48.53559881,57.9264,16.8952,60.34,-13.02,1.52,13.10842477
10/08/2019 20:30,49.8576,16.9668,52.66547807,55.9776,16.3268,58.31,-12.24,1.28,12.30674612,43.8176,17.6068,47.22267968,55.9776,16.3268,58.31,-12.16,1.28,12.22718283
10/08/2019 21:00,48.50584,15.64712,50.96713528,53.47584,15.59712,55.704,-9.94,0.1,9.940503005,43.61584,15.65712,46.34098516,53.47584,15.59712,55.704,-9.86,0.06,9.860182554
10/08/2019 21:30,45.71344,14.15892,47.85596736,48.37344,14.10892,50.389,-5.32,0.1,5.320939767,43.11344,14.16892,45.38201188,48.37344,14.10892,50.389,-5.26,0.06,5.260342194
10/08/2019 22:00,46.6264,15.0102,48.98292846,50.8464,14.8302,52.965,-8.44,0.36,8.447674236,42.4864,15.1302,45.10007912,50.8464,14.8302,52.965,-8.36,0.3,8.365381043
10/08/2019 22:30,46.61504,15.15772,49.01753186,52.17504,15.21772,54.349,-11.12,-0.12,11.12064746,41.13504,15.77772,44.05709891,52.17504,15.21772,54.349,-11.04,0.56,11.05419377
10/08/2019 23:00,44.33688,14.50284,46.64859372,49.82688,14.53284,51.903,-10.98,-0.06,10.98016393,38.92688,14.45284,41.52332562,49.82688,14.53284,51.903,-10.9,-0.08,10.90029357
10/08/2019 23:30,40.48224,12.36232,42.32775344,44.92224,13.10232,46.794,-8.88,-1.48,9.002488545,36.12224,11.56232,37.92760823,44.92224,13.10232,46.794,-8.8,-1.54,8.933733822
11/08/2019 00:00,40.60088,12.99484,42.62977039,46.13088,13.45484,48.053,-11.06,-0.92,11.09819805,35.15088,12.49484,37.30556783,46.13088,13.45484,48.053,-10.98,-0.96,11.02188732
11/08/2019 00:30,41.06464,13.60052,43.25828016,47.86464,13.96052,49.859,-13.6,-0.72,13.61904549,34.32464,13.20052,36.77546246,47.86464,13.96052,49.859,-13.54,-0.76,13.56131262
11/08/2019 01:00,42.97624,14.84932,45.46932492,52.14624,15.20932,54.319,-18.34,-0.72,18.3541276,33.88624,15.12932,37.11028948,52.14624,15.20932,54.319,-18.26,-0.08,18.26017525
11/08/2019 01:30,39.35208,13.01644,41.44893136,46.10208,13.44644,48.023,-13.5,-0.86,13.52736486,32.70208,12.54644,35.02626433,46.10208,13.44644,48.023,-13.4,-0.9,13.43018987
11/08/2019 02:00,39.92616,13.48888,42.14318612,47.51616,13.85888,49.496,-15.18,-0.74,15.19802619,32.41616,13.05888,34.94770058,47.51616,13.85888,49.496,-15.1,-0.8,15.1211772
11/08/2019 02:30,40.53792,13.87356,42.84622066,48.93792,14.27356,50.977,-16.8,-0.8,16.81903683,32.21792,13.41356,34.89868136,48.93792,14.27356,50.977,-16.72,-0.86,16.74210262
11/08/2019 03:00,42.15144,13.59292,44.28895312,52.74144,15.38292,54.939,-21.18,-3.58,21.4804283,31.64144,16.54292,35.70502664,52.74144,15.38292,54.939,-21.1,1.16,21.1318622
11/08/2019 03:30,38.5332,12.5026,40.51077028,46.3632,13.5226,48.295,-15.66,-2.04,15.79231459,30.7632,15.3826,34.39475043,46.3632,13.5226,48.295,-15.6,1.86,15.71049331
11/08/2019 04:00,38.15784,12.64312,40.19787602,45.98784,13.41312,47.904,-15.66,-1.54,15.73553939,30.38784,11.79312,32.595989,45.98784,13.41312,47.904,-15.6,-1.62,15.68388982
11/08/2019 04:30,36.48336,11.77348,38.33601946,43.38336,12.65348,45.191,-13.8,-1.76,13.91177918,29.66336,10.81348,31.57287247,43.38336,12.65348,45.191,-13.72,-1.84,13.84283208
11/08/2019 05:00,36.0948,11.6964,37.94259295,42.8448,12.4964,44.63,-13.5,-1.6,13.59448418,29.4248,10.8364,31.35676036,42.8448,12.4964,44.63,-13.42,-1.66,13.52227791
11/08/2019 05:30,39.0712,13.3516,41.2895131,48.2112,14.0616,50.22,-18.28,-1.42,18.33507022,29.9912,12.5816,32.52335678,48.2112,14.0616,50.22,-18.22,-1.48,18.28001094
11/08/2019 06:00,39.90568,13.83624,42.23629758,49.73568,14.50624,51.808,-19.66,-1.34,19.70561341,30.15568,13.10624,32.88067157,49.73568,14.50624,51.808,-19.58,-1.4,19.62998726
11/08/2019 06:30,36.65312,11.77716,38.49873639,42.57312,12.41716,44.347,-11.84,-1.28,11.9089882,30.81312,11.07716,32.74372975,42.57312,12.41716,44.347,-11.76,-1.34,11.83609733
11/08/2019 07:00,36.86376,11.72068,38.68218118,41.93376,12.23068,43.681,-10.14,-1.02,10.19117265,31.89376,11.17068,33.79343159,41.93376,12.23068,43.681,-10.04,-1.06,10.09580111
11/08/2019 07:30,41.18768,13.67224,43.39763969,48.24768,14.07224,50.258,-14.12,-0.8,14.14264473,34.20768,13.25224,36.68497289,48.24768,14.07224,50.258,-14.04,-0.82,14.06392548
11/08/2019 08:00,46.17376,15.74568,48.78465487,55.73376,16.25568,58.056,-19.12,-1.02,19.14718778,36.71376,15.19568,39.73422786,55.73376,16.25568,58.056,-19.02,-1.06,19.04951443
11/08/2019 08:30,52.07752,18.98636,55.43058682,65.02752,18.96636,67.737,-25.9,0.04,25.90003089,39.22752,19.02636,43.59817313,65.02752,18.96636,67.737,-25.8,0.06,25.80006977
11/08/2019 09:00,59.49016,22.01588,63.43325712,76.10016,22.19588,79.271,-33.22,-0.36,33.22195057,42.96016,21.81588,48.18202951,76.10016,22.19588,79.271,-33.14,-0.38,33.14217856
11/08/2019 09:30,62.32,23.24,66.51225451,79.92,23.31,83.25,-35.2,-0.14,35.20027841,44.8,23.17,50.43697949,79.92,23.31,83.25,-35.12,-0.14,35.12027904
11/08/2019 10:00,59.34384,21.48112,63.11204213,73.20384,21.35112,76.254,-27.72,0.26,27.72121931,45.58384,21.55112,50.421595,73.20384,21.35112,76.254,-27.62,0.2,27.6207241
11/08/2019 10:30,57.13976,21.38868,61.0117022,69.38976,20.23868,72.281,-24.5,2.3,24.60772237,44.96976,22.53868,50.30180325,69.38976,20.23868,72.281,-24.42,2.3,24.52807371
11/08/2019 11:00,64.28464,24.79052,68.89909159,81.22464,23.69052,84.609,-33.88,2.2,33.95135343,47.44464,25.91052,54.05875425,81.22464,23.69052,84.609,-33.78,2.22,33.85286989
11/08/2019 11:30,63.96656,24.57108,68.52341768,80.26656,23.41108,83.611,-32.6,2.32,32.68244789,47.78656,25.73108,54.27378552,80.26656,23.41108,83.611,-32.48,2.32,32.56275173
11/08/2019 12:00,64.34536,24.51948,68.85877034,80.29536,23.41948,83.641,-31.9,2.2,31.97577208,48.49536,25.63948,54.85601951,80.29536,23.41948,83.641,-31.8,2.22,31.87739638
11/08/2019 12:30,64.45504,24.18772,68.84401194,79.77504,23.26772,83.099,-30.64,1.84,30.69519832,49.23504,25.10772,55.26741144,79.77504,23.26772,83.099,-30.54,1.84,30.59537874
11/08/2019 13:00,63.39008,23.67544,67.66704295,79.15008,23.08544,82.448,-31.52,1.18,31.54207983,47.75008,24.26544,53.56194282,79.15008,23.08544,82.448,-31.4,1.18,31.42216415
11/08/2019 13:30,62.31112,23.07116,66.44512096,77.66112,22.65116,80.897,-30.7,0.84,30.71148971,47.04112,23.51116,52.58936789,77.66112,22.65116,80.897,-30.62,0.86,30.63207469
11/08/2019 14:00,57.67536,20.19948,61.11027854,68.77536,20.05948,71.641,-22.2,0.28,22.2017657,46.65536,20.33948,50.89613997,68.77536,20.05948,71.641,-22.12,0.28,22.12177208
11/08/2019 14:30,57.01656,18.67608,59.99736726,64.30656,18.75608,66.986,-14.58,-0.16,14.58087789,49.90656,18.55608,53.24465077,64.30656,18.75608,66.986,-14.4,-0.2,14.40138882
11/08/2019 15:00,31.78088,5.33984,32.22635916,21.77088,6.34984,22.678,20.02,-2.02,20.12165003,41.87088,4.26984,42.08802829,21.77088,6.34984,22.678,20.1,-2.08,20.2073353
11/08/2019 15:30,35.9032,7.6426,36.70761644,28.8432,8.4126,30.045,14.12,-1.54,14.2037319,43.0432,6.8126,43.57899247,28.8432,8.4126,30.045,14.2,-1.6,14.28985654
11/08/2019 16:00,36.55408,9.08744,37.6667271,34.17408,9.96744,35.598,4.76,-1.76,5.074958128,39.03408,8.12744,39.87122625,34.17408,9.96744,35.598,4.86,-1.84,5.196652769
11/08/2019 16:30,40.01616,10.04388,41.25739433,38.75616,11.30388,40.371,2.52,-2.52,3.563818177,41.35616,8.70388,42.26215206,38.75616,11.30388,40.371,2.6,-2.6,3.676955262
11/08/2019 17:00,48.01272,12.28496,49.55947461,45.58272,13.29496,47.482,4.86,-2.02,5.263078947,50.52272,11.19496,51.74816292,45.58272,13.29496,47.482,4.94,-2.1,5.367830102
11/08/2019 17:30,42.73136,10.40248,43.97932148,39.71136,11.58248,41.366,6.04,-2.36,6.484689661,45.79136,9.14248,46.69511314,39.71136,11.58248,41.366,6.08,-2.44,6.551335742
11/08/2019 18:00,40.55984,8.81412,41.50649747,35.49984,10.35412,36.979,10.12,-3.08,10.57831745,45.69984,7.17412,46.25952198,35.49984,10.35412,36.979,10.2,-3.18,10.68421265
11/08/2019 18:30,30.88056,4.62308,31.22469943,18.01056,5.25308,18.761,25.74,-1.26,25.77082071,43.83056,7.49308,44.46643945,18.01056,5.25308,18.761,25.82,2.24,25.91698285
11/08/2019 19:00,26.65072,2.07396,26.73129601,9.99072,2.91396,10.407,33.32,-1.68,33.36232606,43.39072,1.19396,43.40714368,9.99072,2.91396,10.407,33.4,-1.72,33.4442581
11/08/2019 19:30,24.4464,0.5102,24.4517234,6.2064,1.8102,6.465,36.48,-2.6,36.57253614,42.7664,-0.8498,42.77484224,6.2064,1.8102,6.465,36.56,-2.66,36.65663923
11/08/2019 20:00,23.9332,-0.1574,23.93371758,5.0832,1.4826,5.295,37.7,-3.28,37.84241536,42.8832,-1.8774,42.92427603,5.0832,1.4826,5.295,37.8,-3.36,37.94903951
11/08/2019 20:30,20.9572,-1.0554,20.98375803,1.1472,0.3346,1.195,39.62,-2.78,39.7174118,40.8472,-2.5254,40.92519264,1.1472,0.3346,1.195,39.7,-2.86,39.80288432
11/08/2019 21:00,20.85648,-1.20936,20.89151286,1.47648,0.43064,1.538,38.76,-3.28,38.89853468,40.29648,-2.92936,40.40281488,1.47648,0.43064,1.538,38.82,-3.36,38.96513826
11/08/2019 21:30,20.36568,-1.87376,20.45169671,1.25568,0.36624,1.308,38.22,-4.48,38.48166836,39.55568,-4.23376,39.78161063,1.25568,0.36624,1.308,38.3,-4.6,38.57525113
11/08/2019 22:00,20.65392,-1.29344,20.69438084,3.55392,1.03656,3.702,34.2,-4.66,34.51601947,37.83392,-3.74344,38.01866444,3.55392,1.03656,3.702,34.28,-4.78,34.611657
11/08/2019 22:30,20.05552,0.85536,20.0737521,3.51552,1.02536,3.662,33.08,-0.34,33.08174723,36.67552,0.64536,36.68119759,3.51552,1.02536,3.662,33.16,-0.38,33.16217725
11/08/2019 23:00,18.77016,-0.22912,18.77155834,2.78016,0.81088,2.896,31.98,-2.08,32.04757089,34.86016,4.51088,35.15080075,2.78016,0.81088,2.896,32.08,3.7,32.2926679
11/08/2019 23:30,18.12992,-0.92044,18.15326993,3.04992,0.88956,3.177,30.16,-3.62,30.37647116,33.26992,-2.83044,33.39010284,3.04992,0.88956,3.177,30.22,-3.72,30.4481001
12/08/2019 00:00,16.65816,-0.35012,16.66183899,2.70816,0.78988,2.821,27.9,-2.28,27.99300627,30.66816,-1.57012,30.70832647,2.70816,0.78988,2.821,27.96,-2.36,28.05942266
12/08/2019 00:30,16.4048,-1.1636,16.44601557,3.2448,0.9464,3.38,26.32,-4.22,26.65615876,29.6248,-3.3936,29.81853947,3.2448,0.9464,3.38,26.38,-4.34,26.73462175
12/08/2019 01:00,15.6504,-0.9328,15.67817387,2.6304,0.7672,2.74,26.04,-3.4,26.26102816,28.7504,-2.7328,28.87998781,2.6304,0.7672,2.74,26.12,-3.5,26.35345139
12/08/2019 01:30,16.36832,-0.82924,16.38931172,3.80832,1.11076,3.967,25.12,-3.88,25.41788347,29.00832,-2.88924,29.15184963,3.80832,1.11076,3.967,25.2,-4,25.51548549
12/08/2019 02:00,16.59464,-0.66448,16.60793817,4.30464,1.25552,4.484,24.58,-3.84,24.87814302,28.96464,-2.68448,29.08877452,4.30464,1.25552,4.484,24.66,-3.94,24.97276917
12/08/2019 02:30,15.9596,-0.7472,15.97708171,3.6096,1.0528,3.76,24.7,-3.6,24.96096953,28.3896,-2.6472,28.51275252,3.6096,1.0528,3.76,24.78,-3.7,25.05470814
12/08/2019 03:00,15.47296,-0.74872,15.49106429,3.19296,0.93128,3.326,24.56,-3.36,24.78877165,27.83296,-2.52872,27.94759537,3.19296,0.93128,3.326,24.64,-3.46,24.88174431
12/08/2019 03:30,15.46352,-0.66064,15.47762566,3.32352,0.96936,3.462,24.28,-3.26,24.49787746,27.66352,-2.39064,27.76662562,3.32352,0.96936,3.462,24.34,-3.36,24.57082009
12/08/2019 04:00,15.61352,-0.59064,15.62468759,3.56352,1.03936,3.712,24.1,-3.26,24.31949013,27.74352,-2.32064,27.84040718,3.56352,1.03936,3.712,24.18,-3.36,24.41233295
12/08/2019 04:30,15.7012,-0.5434,15.7106004,3.9312,1.1466,4.095,23.54,-3.38,23.78142132,27.5712,-2.3334,27.66976373,3.9312,1.1466,4.095,23.64,-3.48,23.8947693
12/08/2019 05:00,15.40624,-0.92568,15.43402457,2.82624,0.82432,2.944,25.16,-3.5,25.40227549,28.04624,-2.79568,28.18523381,2.82624,0.82432,2.944,25.22,-3.62,25.47847719
12/08/2019 05:30,16.2004,-1.3978,16.26059055,2.2704,0.6622,2.365,27.86,-4.12,28.1629899,30.1904,-3.5778,30.40165958,2.2704,0.6622,2.365,27.92,-4.24,28.24011331
12/08/2019 06:00,16.79112,-1.24884,16.83749721,2.78112,0.81116,2.897,28.02,-4.12,28.32127822,30.90112,-3.42884,31.09077292,2.78112,0.81116,2.897,28.12,-4.24,28.43786209
12/08/2019 06:30,19.4008,-0.9006,19.42169202,4.4208,1.2894,4.605,29.96,-4.38,30.2784742,34.4608,-3.2106,34.6100374,4.4208,1.2894,4.605,30.04,-4.5,30.37518066
12/08/2019 07:00,22.03024,0.14632,22.03072591,7.05024,2.05632,7.344,29.96,-3.82,30.20254956,37.09024,-1.86368,37.13703282,7.05024,2.05632,7.344,30.04,-3.92,30.294686
12/08/2019 07:30,24.49568,1.59624,24.54763371,9.65568,2.81624,10.058,29.68,-2.44,29.7801276,39.41568,1.35624,39.43900629,9.65568,2.81624,10.058,29.76,-1.46,29.79579165
12/08/2019 08:00,23.99008,1.41044,24.03150597,9.43008,2.75044,9.823,29.12,-2.68,29.24306413,38.63008,0.07044,38.63014422,9.43008,2.75044,9.823,29.2,-2.68,29.32272839
12/08/2019 08:30,22.30184,0.69012,22.31251517,9.29184,2.71012,9.679,26.02,-4.04,26.33176789,35.39184,-1.44988,35.42152581,9.29184,2.71012,9.679,26.1,-4.16,26.4294457
12/08/2019 09:00,25.49632,2.45976,25.61469798,13.57632,3.95976,14.142,23.84,-3,24.02801698,37.49632,0.87976,37.50663929,13.57632,3.95976,14.142,23.92,-3.08,24.11747914
12/08/2019 09:30,26.33768,1.39724,26.37471644,14.76768,4.30724,15.383,23.14,-5.82,23.86067895,38.44768,7.58724,39.1891606,14.76768,4.30724,15.383,23.68,3.28,23.90608291
12/08/2019 10:00,28.02496,0.67228,28.03302237,18.14496,5.29228,18.901,19.76,-9.24,21.8136471,38.86496,10.67228,40.30363105,18.14496,5.29228,18.901,20.72,5.38,21.4070736
12/08/2019 10:30,29.11392,1.46656,29.15083422,20.59392,6.00656,21.452,17.04,-9.08,19.30823658,38.53392,11.56656,40.23242847,20.59392,6.00656,21.452,17.94,5.56,18.78183165
12/08/2019 11:00,29.28576,1.02668,29.30375079,20.76576,6.05668,21.631,17.04,-10.06,19.78800647,38.70576,10.59668,40.13010695,20.76576,6.05668,21.631,17.94,4.54,18.50554511
12/08/2019 11:30,30.8036,1.7398,30.85269319,23.0736,6.7298,24.035,15.46,-9.98,18.40141299,39.3936,11.3098,40.98496428,23.0736,6.7298,24.035,16.32,4.58,16.95048082
12/08/2019 12:00,32.14584,6.01712,32.70413984,26.11584,7.61712,27.204,12.06,-3.2,12.47732343,38.35584,10.25712,39.70363929,26.11584,7.61712,27.204,12.24,2.64,12.52146956
12/08/2019 12:30,27.6072,3.1996,27.79199403,15.6672,4.5696,16.32,23.88,-2.74,24.0366803,39.6272,1.7696,39.66669212,15.6672,4.5696,16.32,23.96,-2.8,24.12305122
12/08/2019 13:00,27.97016,3.59088,28.19972109,16.70016,4.87088,17.396,22.54,-2.56,22.68491128,39.30016,2.25088,39.36456575,16.70016,4.87088,17.396,22.6,-2.62,22.7513604
12/08/2019 13:30,36.6488,9.9234,37.96851866,36.1488,10.5434,37.655,1,-1.24,1.59298462,37.2488,9.2634,38.38337767,36.1488,10.5434,37.655,1.1,-1.28,1.687720356
12/08/2019 14:00,30.57992,6.04956,31.17256299,22.96992,6.69956,23.927,15.22,-1.3,15.27541816,38.26992,5.33956,38.64062212,22.96992,6.69956,23.927,15.3,-1.36,15.36032552
12/08/2019 14:30,28.90568,4.90624,29.31909834,19.49568,5.68624,20.308,18.82,-1.56,18.88454394,38.39568,4.08624,38.61250575,19.49568,5.68624,20.308,18.9,-1.6,18.96760396
12/08/2019 15:00,38.43192,11.75556,40.18962137,39.96192,11.65556,41.627,-3.06,0.2,3.066528982,36.98192,11.79556,38.81749145,39.96192,11.65556,41.627,-2.98,0.14,2.983286778
12/08/2019 15:30,40.09272,14.50496,42.63590109,46.54272,13.57496,48.482,-12.9,1.86,13.03340324,33.80272,15.39496,37.14335301,46.54272,13.57496,48.482,-12.74,1.82,12.86934342
12/08/2019 16:00,38.88576,10.35668,40.2413115,40.44576,11.79668,42.131,-3.12,-2.88,4.246033443,37.46576,9.87668,38.74573499,40.44576,11.79668,42.131,-2.98,-1.92,3.544968265
12/08/2019 16:30,36.55336,8.11348,37.44297911,34.26336,9.99348,35.691,4.58,-3.76,5.925706709,38.92336,6.13348,39.4036487,34.26336,9.99348,35.691,4.66,-3.86,6.051049496
12/08/2019 17:00,35.566,8.228,36.50534673,34.416,10.038,35.85,2.3,-3.62,4.288869315,36.876,6.318,37.41331982,34.416,10.038,35.85,2.46,-3.72,4.459820624
12/08/2019 17:30,40.70648,10.20064,41.96511135,41.31648,12.05064,43.038,-1.22,-3.7,3.895946612,40.19648,8.27064,41.03852447,41.31648,12.05064,43.038,-1.12,-3.78,3.942435795
12/08/2019 18:00,35.2068,6.5924,35.81868931,29.8368,8.7024,31.08,10.74,-4.22,11.53932407,40.6568,4.3624,40.89016899,29.8368,8.7024,31.08,10.82,-4.34,11.65795865
12/08/2019 18:30,33.96072,5.73396,34.44138209,27.75072,8.09396,28.907,12.42,-4.72,13.28663991,40.25072,3.25396,40.38203457,27.75072,8.09396,28.907,12.5,-4.84,13.40431274
12/08/2019 19:00,28.97744,3.97592,29.24893107,18.15744,5.29592,18.914,21.64,-2.64,21.80044036,39.89744,7.19592,40.54117639,18.15744,5.29592,18.914,21.74,1.9,21.82286874
12/08/2019 19:30,25.11048,1.91264,25.18321659,11.46048,3.34264,11.938,27.3,-2.86,27.44940072,38.84048,0.40264,38.84256693,11.46048,3.34264,11.938,27.38,-2.94,27.53739276
12/08/2019 20:00,22.84312,0.83216,22.8582725,8.37312,2.44216,8.722,28.94,-3.22,29.11858513,37.41312,-0.85784,37.42295335,8.37312,2.44216,8.722,29.04,-3.3,29.22689857
12/08/2019 20:30,21.72992,0.70456,21.74133915,6.52992,1.90456,6.802,30.4,-2.4,30.49458968,36.98992,-0.55544,36.99409,6.52992,1.90456,6.802,30.46,-2.46,30.55917538
12/08/2019 21:00,20.978,-0.261,20.97962357,4.968,1.449,5.175,32.02,-3.42,32.20212415,37.068,-2.051,37.12469832,4.968,1.449,5.175,32.1,-3.5,32.29024621
12/08/2019 21:30,20.64936,-0.30352,20.65159056,4.95936,1.44648,5.166,31.38,-3.5,31.57458472,36.43936,0.50648,36.44287968,4.95936,1.44648,5.166,31.48,-0.94,31.49403118
12/08/2019 22:00,20.20832,-1.70424,20.28005501,5.36832,1.56576,5.592,29.68,-6.54,30.39200553,35.10832,-5.13424,35.48174958,5.36832,1.56576,5.592,29.74,-6.7,30.48536698
12/08/2019 22:30,18.69912,-2.18484,18.8263277,4.26912,1.24516,4.447,28.86,-6.86,29.66410626,33.18912,-5.75484,33.68435646,4.26912,1.24516,4.447,28.92,-7,29.75510712
12/08/2019 23:00,16.59568,-1.65376,16.67787507,3.41568,0.99624,3.558,26.36,-5.3,26.88753615,29.83568,-4.44376,30.16479411,3.41568,0.99624,3.558,26.42,-5.44,26.97424698
12/08/2019 23:30,16.47288,-1.49916,16.54095693,5.04288,1.47084,5.253,22.86,-5.94,23.61912784,28.00288,-2.94916,28.15774908,5.04288,1.47084,5.253,22.96,-4.42,23.38157394
13/08/2019 00:00,16.77392,-1.28344,16.82294892,7.15392,2.08656,7.452,19.24,-6.74,20.38639743,26.45392,-3.59344,26.69686675,7.15392,2.08656,7.452,19.3,-5.68,20.11845919
13/08/2019 00:30,17.26576,-1.75832,17.35506144,8.88576,2.59168,9.256,16.76,-8.7,18.88352721,25.72576,-5.34832,26.27583023,8.88576,2.59168,9.256,16.84,-7.94,18.61798056
13/08/2019 01:00,17.31168,-1.14076,17.3492247,9.63168,2.80924,10.033,15.36,-7.9,17.27250995,25.05168,-5.27076,25.60014808,9.63168,2.80924,10.033,15.42,-8.08,17.40869897
13/08/2019 01:30,18.3916,-0.2662,18.39352639,12.0816,3.5238,12.585,12.62,-7.58,14.72144015,24.7616,-4.2362,25.12134998,12.0816,3.5238,12.585,12.68,-7.76,14.86606875
13/08/2019 02:00,16.96504,-1.20228,17.00758829,9.21504,2.68772,9.599,15.5,-7.78,17.34296399,24.81504,-5.27228,25.36894059,9.21504,2.68772,9.599,15.6,-7.96,17.5134691
13/08/2019 02:30,16.30072,-1.47604,16.36741173,8.07072,2.35396,8.407,16.46,-7.66,18.15508744,24.61072,-5.48604,25.21476103,8.07072,2.35396,8.407,16.54,-7.84,18.30402142
13/08/2019 03:00,16.73592,-0.70744,16.75086534,9.74592,2.84256,10.152,13.98,-7.1,15.67961734,23.78592,-4.41744,24.19263868,9.74592,2.84256,10.152,14.04,-7.26,15.80598621
13/08/2019 03:30,16.3188,-0.7666,16.33679617,9.2688,2.7034,9.655,14.1,-6.94,15.71539373,23.4288,-4.4166,23.84145602,9.2688,2.7034,9.655,14.16,-7.12,15.8492902
13/08/2019 04:00,18.28384,0.99612,18.31095465,13.08384,3.81612,13.629,10.4,-5.64,11.83087486,23.56384,-1.98388,23.64720566,13.08384,3.81612,13.629,10.48,-5.8,11.97791301
13/08/2019 04:30,18.7688,0.9984,18.79533602,13.9488,4.0684,14.53,9.64,-6.14,11.42931319,23.6688,-2.2316,23.77376983,13.9488,4.0684,14.53,9.72,-6.3,11.58310839
13/08/2019 05:00,16.84888,-0.59116,16.85924753,9.93888,2.89884,10.353,13.82,-6.98,15.48266127,23.83888,-4.26116,24.21672323,9.93888,2.89884,10.353,13.9,-7.16,15.63571553
13/08/2019 05:30,18.23864,-0.37248,18.2424431,11.64864,3.39752,12.134,13.18,-7.54,15.18433403,24.88864,-4.32248,25.26120018,11.64864,3.39752,12.134,13.24,-7.72,15.32631724
13/08/2019 06:00,18.072,-0.059,18.07209631,10.632,3.101,11.075,14.88,-6.32,16.16653333,25.592,-3.379,25.81410671,10.632,3.101,11.075,14.96,-6.48,16.30312853
13/08/2019 06:30,20.56952,0.60236,20.5783379,12.89952,3.76236,13.437,15.34,-6.32,16.59090112,28.31952,-2.71764,28.44961828,12.89952,3.76236,13.437,15.42,-6.48,16.7262309
13/08/2019 07:00,21.76168,0.66424,21.77181506,13.11168,3.82424,13.658,17.3,-6.32,18.41826268,30.49168,-2.65576,30.60711699,13.11168,3.82424,13.658,17.38,-6.48,18.54871424
13/08/2019 07:30,23.2772,1.0946,23.30292233,13.8672,4.0446,14.445,18.82,-5.9,19.72314377,32.7672,-1.9954,32.82789998,13.8672,4.0446,14.445,18.9,-6.04,19.84166324
13/08/2019 08:00,27.39776,3.89768,27.67361853,20.35776,5.93768,21.206,14.08,-4.08,14.65922235,34.55776,5.69768,35.02431061,20.35776,5.93768,21.206,14.2,-0.24,14.20202802
13/08/2019 08:30,31.77504,6.18772,32.37191755,27.21504,7.93772,28.349,9.12,-3.5,9.768541345,36.41504,4.33772,36.67248223,27.21504,7.93772,28.349,9.2,-3.6,9.879271228
13/08/2019 09:00,35.79104,8.25072,36.72972808,33.91104,9.89072,35.324,3.76,-3.28,4.989589161,37.75104,6.53072,38.31176484,33.91104,9.89072,35.324,3.84,-3.36,5.10246999
13/08/2019 09:30,38.6492,9.5906,39.82135443,38.2992,11.1706,39.895,0.7,-3.16,3.236603158,39.0392,7.9306,39.83658561,38.2992,11.1706,39.895,0.74,-3.24,3.323431961
13/08/2019 10:00,39.60584,10.12212,40.87884386,39.19584,11.43212,40.829,0.82,-2.62,2.745323296,40.07584,8.73212,41.01612941,39.19584,11.43212,40.829,0.88,-2.7,2.839788725
13/08/2019 10:30,42.85744,13.00592,44.78743259,47.43744,13.83592,49.414,-9.16,-1.66,9.309199751,38.37744,12.11592,40.2445452,47.43744,13.83592,49.414,-9.06,-1.72,9.221821946
13/08/2019 11:00,44.15512,13.33316,46.12426452,48.04512,14.01316,50.047,-7.78,-1.36,7.897974424,40.36512,12.61316,42.28988907,48.04512,14.01316,50.047,-7.68,-1.4,7.806561343
13/08/2019 11:30,42.5388,12.1234,44.23263878,42.8688,12.5034,44.655,-0.66,-0.76,1.006578363,42.2688,11.6834,43.85377166,42.8688,12.5034,44.655,-0.6,-0.82,1.016070864
13/08/2019 12:00,37.9908,10.1794,39.33091747,38.5008,11.2294,40.105,-1.02,-2.1,2.334609175,37.6408,9.0694,38.71800409,38.5008,11.2294,40.105,-0.86,-2.16,2.3249086
13/08/2019 12:30,44.01448,11.60964,45.51986589,43.16448,12.58964,44.963,1.7,-1.96,2.594532713,44.96448,10.58964,46.19464186,43.16448,12.58964,44.963,1.8,-2,2.690724809
13/08/2019 13:00,47.05168,16.36424,49.81615141,56.79168,16.56424,59.158,-19.48,-0.4,19.48410634,38.73168,16.12424,41.95395275,56.79168,16.56424,59.158,-18.06,-0.44,18.06535912
13/08/2019 13:30,49.08992,17.49956,52.11578308,60.16992,17.54956,62.677,-22.16,-0.1,22.16022563,38.10992,17.46956,41.9231622,60.16992,17.54956,62.677,-22.06,-0.08,22.06014506
13/08/2019 14:00,45.3936,14.7798,47.73909728,51.1536,14.9198,53.285,-11.52,-0.28,11.52340228,39.7936,14.6398,42.40111254,51.1536,14.9198,53.285,-11.36,-0.28,11.36345018
13/08/2019 14:30,45.2588,14.7534,47.60274981,51.2688,14.9534,53.405,-12.02,-0.4,12.02665373,39.4288,14.4934,42.00820054,51.2688,14.9534,53.405,-11.84,-0.46,11.84893244
13/08/2019 15:00,48.55712,17.38916,51.57690169,59.99712,17.49916,62.497,-22.88,-0.22,22.88105767,37.21712,17.23916,41.015883,59.99712,17.49916,62.497,-22.78,-0.26,22.78148371
13/08/2019 15:30,48.29872,17.04796,51.21913015,58.75872,17.13796,61.207,-20.92,-0.18,20.92077436,37.93872,16.91796,41.53990667,58.75872,17.13796,61.207,-20.82,-0.22,20.82116231
13/08/2019 16:00,44.18632,14.78476,46.59420568,50.89632,14.84476,53.017,-13.42,-0.12,13.4205365,37.55632,14.62476,40.30335938,50.89632,14.84476,53.017,-13.34,-0.22,13.34181397
13/08/2019 16:30,41.31024,12.28132,43.09717798,44.85024,13.08132,46.719,-7.08,-1.6,7.258539798,37.79024,11.44132,39.48425056,44.85024,13.08132,46.719,-7.06,-1.64,7.247979029
13/08/2019 17:00,33.77568,7.21124,34.53691564,29.69568,8.66124,30.933,8.16,-2.9,8.66,37.95568,5.68124,38.37851133,29.69568,8.66124,30.933,8.26,-2.98,8.781116102
13/08/2019 17:30,31.94048,5.05264,32.33764731,23.22048,6.77264,24.188,17.44,-3.44,17.7760288,40.72048,3.25264,40.85017942,23.22048,6.77264,24.188,17.5,-3.52,17.85050139
13/08/2019 18:00,34.7992,6.1456,35.33769545,27.8592,8.1256,29.02,13.88,-3.96,14.43384911,41.8192,4.0656,42.016361,27.8592,8.1256,29.02,13.96,-4.06,14.53840431
13/08/2019 18:30,32.6852,5.0536,33.07357211,25.0752,7.3136,26.12,15.22,-4.52,15.87698964,40.3752,2.6936,40.46495096,25.0752,7.3136,26.12,15.3,-4.62,15.98231523
13/08/2019 19:00,30.2384,3.8412,30.48139846,20.9184,6.1012,21.79,18.64,-4.52,19.18019812,39.6384,1.4812,39.66606494,20.9184,6.1012,21.79,18.72,-4.62,19.28167005
13/08/2019 19:30,27.686,2.578,27.80576703,16.896,4.928,17.6,21.58,-4.7,22.0858869,38.556,0.128,38.55621247,16.896,4.928,17.6,21.66,-4.8,22.18548174
13/08/2019 20:00,24.32456,0.62508,24.33259017,10.95456,3.19508,11.411,26.74,-5.14,27.22952809,37.77456,-2.06492,37.83095661,10.95456,3.19508,11.411,26.82,-5.26,27.33093485
13/08/2019 20:30,22.37224,-0.57268,22.37956847,7.36224,2.14732,7.669,30.02,-5.44,30.50891673,37.46224,-3.41268,37.61736049,7.36224,2.14732,7.669,30.1,-5.56,30.60920776
13/08/2019 21:00,21.63384,-1.20888,21.66758925,5.76384,1.68112,6.004,31.74,-5.78,32.26199002,37.58384,-4.23888,37.82212491,5.76384,1.68112,6.004,31.82,-5.92,32.36601304
13/08/2019 21:30,20.92944,-1.61308,20.99150985,4.54944,1.32692,4.739,32.76,-5.88,33.28350943,37.38944,-4.69308,37.68282398,4.54944,1.32692,4.739,32.84,-6.02,33.38721312
13/08/2019 22:00,18.6144,-2.2058,18.74463766,2.4144,0.7042,2.515,32.4,-5.82,32.91857227,34.8544,-5.2358,35.24546497,2.4144,0.7042,2.515,32.44,-5.94,32.97934505
13/08/2019 22:30,16.74832,-3.48924,17.10792269,0.68832,0.20076,0.717,32.12,-7.38,32.9569234,32.88832,-7.33924,33.69727046,0.68832,0.20076,0.717,32.2,-7.54,33.07100845
13/08/2019 23:00,15.59176,-1.70032,15.68419803,1.06176,0.30968,1.106,29.06,-4.02,29.33673465,30.18176,-3.73032,30.41141108,1.06176,0.30968,1.106,29.12,-4.04,29.39891154
13/08/2019 23:30,15.57168,-3.59576,15.98144887,2.07168,0.60424,2.158,27,-8.4,28.276492,29.15168,-7.97576,30.22305733,2.07168,0.60424,2.158,27.08,-8.58,28.40673864
14/08/2019 00:00,13.154,-3.243,13.54786939,0.264,0.077,0.275,25.78,-6.64,26.62138238,26.104,-5.723,26.72398819,0.264,0.077,0.275,25.84,-5.8,26.48293035
14/08/2019 00:30,14.39808,-2.41556,14.59930265,3.47808,1.01444,3.623,21.84,-6.86,22.89203355,25.37808,-6.00556,26.07898954,3.47808,1.01444,3.623,21.9,-7.02,22.99761727
14/08/2019 01:00,13.24632,-2.55524,13.49052427,1.93632,0.56476,2.017,22.62,-6.24,23.46490997,24.63632,-5.83524,25.31794401,1.93632,0.56476,2.017,22.7,-6.4,23.58495283
14/08/2019 01:30,12.61464,-2.87948,12.93910922,0.82464,0.24052,0.859,23.58,-6.24,24.39167891,24.48464,-6.15948,25.24751057,0.82464,0.24052,0.859,23.66,-6.4,24.5103162
14/08/2019 02:00,15.28048,-2.09236,15.42306842,5.82048,1.69764,6.063,18.92,-7.58,20.38192336,24.84048,-4.90236,25.31960861,5.82048,1.69764,6.063,19.02,-6.6,20.13257063
14/08/2019 02:30,15.96232,-2.21724,16.11557672,7.55232,2.20276,7.867,16.82,-8.84,19.00152625,24.45232,-6.81724,25.38485207,7.55232,2.20276,7.867,16.9,-9.02,19.15647149
14/08/2019 03:00,15.17816,-2.11012,15.32413611,6.54816,1.90988,6.821,17.26,-8.04,19.04072478,23.90816,-6.03012,24.65689481,6.54816,1.90988,6.821,17.36,-7.94,19.08960974
14/08/2019 03:30,15.04664,-1.65848,15.13776507,6.41664,1.87152,6.684,17.26,-7.06,18.64808837,23.65664,-5.36848,24.25813665,6.41664,1.87152,6.684,17.24,-7.24,18.6985347
14/08/2019 04:00,14.87624,-1.38568,14.94063672,6.42624,1.87432,6.694,16.9,-6.52,18.11409396,23.40624,-4.80568,23.89448956,6.42624,1.87432,6.694,16.98,-6.68,18.24672025
14/08/2019 04:30,14.68664,-1.12348,14.72954859,6.29664,1.83652,6.559,16.78,-5.92,17.79367303,23.13664,-4.24348,23.52256859,6.29664,1.83652,6.559,16.84,-6.08,17.90396604
14/08/2019 05:00,14.70224,-1.57268,14.78611455,5.92224,1.72732,6.169,17.56,-6.6,18.75936033,23.54224,-5.03268,24.07415486,5.92224,1.72732,6.169,17.62,-6.76,18.87225477
14/08/2019 05:30,15.68288,-1.73416,15.77846748,6.60288,1.92584,6.878,18.16,-7.32,19.57978549,24.84288,-5.55416,25.4561855,6.60288,1.92584,6.878,18.24,-7.48,19.71415735
14/08/2019 06:00,16.24624,-1.04068,16.27953712,7.26624,2.11932,7.569,17.96,-6.32,19.03953781,25.30624,-4.36068,25.67920001,7.26624,2.11932,7.569,18.04,-6.48,19.16851585
14/08/2019 06:30,18.77864,-1.01748,18.80618478,8.64864,2.52252,9.009,20.26,-7.08,21.46145382,28.96864,-4.71748,29.35024226,8.64864,2.52252,9.009,20.32,-7.24,21.5712772
14/08/2019 07:00,19.77008,-0.81456,19.78685349,8.83008,2.57544,9.198,21.88,-6.78,22.90639212,30.77008,-4.34456,31.07527996,8.83008,2.57544,9.198,21.94,-6.92,23.00543414
14/08/2019 07:30,21.4648,-0.2636,21.46641852,9.9648,2.9064,10.38,23,-6.34,23.85782052,33.0448,-3.5736,33.23747018,9.9648,2.9064,10.38,23.08,-6.48,23.97241748
14/08/2019 08:00,22.71,2.13,22.809669,11.04,3.22,11.5,23.34,-2.18,23.44158698,34.46,-1.68,34.50092752,11.04,3.22,11.5,23.42,-4.9,23.92710597
14/08/2019 08:30,27.54328,3.39304,27.75148633,19.55328,5.70304,20.368,15.98,-4.62,16.63444619,35.61328,0.96304,35.62629869,19.55328,5.70304,20.368,16.06,-4.74,16.74488579
14/08/2019 09:00,32.75152,6.81836,33.45373066,29.17152,8.50836,30.387,7.16,-3.38,7.917701687,36.47152,5.04836,36.81925732,29.17152,8.50836,30.387,7.3,-3.46,8.078465201
14/08/2019 09:30,33.33608,7.65344,34.20335325,29.80608,8.69344,31.048,7.06,-2.08,7.360027174,36.94608,6.55344,37.52279845,29.80608,8.69344,31.048,7.14,-2.14,7.453804398
14/08/2019 10:00,30.10208,4.97644,30.51065675,22.34208,6.51644,23.273,15.52,-3.08,15.82266728,37.92208,3.33644,38.0685695,22.34208,6.51644,23.273,15.58,-3.18,15.90122008
14/08/2019 10:30,36.57656,9.44108,37.77537204,35.38656,10.32108,36.861,2.38,-1.76,2.960067567,37.84656,8.50108,38.78956645,35.38656,10.32108,36.861,2.46,-1.82,3.060065359
14/08/2019 11:00,35.708,8.144,36.62493686,31.968,9.324,33.3,7.48,-2.36,7.84346862,39.508,6.884,40.10326072,31.968,9.324,33.3,7.54,-2.44,7.924973186
14/08/2019 11:30,35.38272,8.81996,36.46544349,31.30272,9.12996,32.607,8.16,-0.62,8.183520025,39.54272,8.46996,40.43967022,31.30272,9.12996,32.607,8.24,-0.66,8.26638978
14/08/2019 12:00,43.51368,14.07524,45.73349679,44.86368,13.08524,46.733,-2.7,1.98,3.348193543,42.26368,15.08524,44.87519485,44.86368,13.08524,46.733,-2.6,2,3.280243893
14/08/2019 12:30,42.96216,13.83188,45.13389077,44.13216,12.87188,45.971,-2.34,1.92,3.026879581,41.89216,14.81188,44.43360056,44.13216,12.87188,45.971,-2.24,1.94,2.963308961
14/08/2019 13:00,36.18352,9.52936,37.41731981,31.64352,9.22936,32.962,9.08,0.6,9.099802196,40.76352,9.78936,41.9225015,31.64352,9.22936,32.962,9.12,0.56,9.137176807
