Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/08/2019 13:30,35.25816,9.26988,36.45639206,30.78816,8.97988,32.071,8.94,0.58,8.958794562,39.80816,9.51988,40.93064522,30.78816,8.97988,32.071,9.02,0.54,9.036149622
14/08/2019 14:00,36.73408,10.42744,38.18539169,33.45408,9.75744,34.848,6.56,1.34,6.695461149,40.07408,11.09744,41.58226861,33.45408,9.75744,34.848,6.62,1.34,6.754257916
14/08/2019 14:30,35.93768,9.98724,37.29962207,32.04768,9.34724,33.383,7.78,1.28,7.88459257,39.92768,10.62724,41.31776688,32.04768,9.34724,33.383,7.88,1.28,7.983282533
14/08/2019 15:00,35.83024,9.68632,37.11645044,31.77024,9.26632,33.094,8.12,0.84,8.163332653,39.97024,10.12632,41.23302611,31.77024,9.26632,33.094,8.2,0.86,8.244974227
14/08/2019 15:30,39.81576,12.55668,41.7488318,39.48576,11.51668,41.131,0.66,2.08,2.182200724,40.12576,13.61668,42.37322964,39.48576,11.51668,41.131,0.64,2.1,2.195358741
14/08/2019 16:00,40.9268,12.2924,42.73296217,40.8768,11.9224,42.58,0.1,0.74,0.746726188,40.9168,11.7624,42.57391896,40.8768,11.9224,42.58,0.04,-0.16,0.164924225
14/08/2019 16:30,42.84624,12.72432,44.6957336,43.86624,12.79432,45.694,-2.04,-0.14,2.044798279,41.90624,12.65432,43.77516151,43.86624,12.79432,45.694,-1.96,-0.14,1.964993639
14/08/2019 17:00,44.92992,13.43956,46.89690271,46.48992,13.55956,48.427,-3.12,-0.24,3.129217154,43.38992,13.37956,45.40592234,46.48992,13.55956,48.427,-3.1,-0.18,3.105221409
14/08/2019 17:30,45.18888,13.36384,47.12353016,46.05888,13.43384,47.978,-1.74,-0.14,1.745623098,44.43888,13.25384,46.37325016,46.05888,13.43384,47.978,-1.62,-0.18,1.629969325
14/08/2019 18:00,43.28224,11.44732,44.7704527,41.92224,12.22732,43.669,2.72,-1.56,3.135602016,44.72224,10.62732,45.96758294,41.92224,12.22732,43.669,2.8,-1.6,3.224903099
14/08/2019 18:30,44.35816,11.38988,45.79711481,42.30816,12.33988,44.071,4.1,-1.9,4.518849411,46.38816,10.37988,47.53528476,42.30816,12.33988,44.071,4.08,-1.96,4.526367197
14/08/2019 19:00,41.23496,9.48728,42.31229618,36.50496,10.64728,38.026,9.46,-2.32,9.740328537,46.04496,8.26728,46.78125971,36.50496,10.64728,38.026,9.54,-2.38,9.832395435
14/08/2019 19:30,38.1892,7.6006,38.93820896,32.0592,9.3506,33.395,12.26,-3.5,12.74980784,44.3992,5.7506,44.77006099,32.0592,9.3506,33.395,12.34,-3.6,12.85440002
14/08/2019 20:00,32.40568,4.18124,32.67431505,21.77568,6.35124,22.683,21.26,-4.34,21.69846077,43.13568,1.91124,43.1780005,21.77568,6.35124,22.683,21.36,-4.44,21.81658085
14/08/2019 20:30,30.6116,3.5738,30.81950845,19.5216,5.6938,20.335,22.18,-4.24,22.5816297,41.7816,1.3538,41.80352704,19.5216,5.6938,20.335,22.26,-4.34,22.67913579
14/08/2019 21:00,32.19584,4.97212,32.57750897,22.87584,6.67212,23.829,18.64,-3.4,18.94754865,41.59584,3.19212,41.71814396,22.87584,6.67212,23.829,18.72,-3.48,19.04071427
14/08/2019 21:30,32.8828,5.9704,33.4204161,24.6528,7.1904,25.68,16.46,-2.44,16.63986779,41.1728,4.6904,41.43910366,24.6528,7.1904,25.68,16.52,-2.5,16.70809385
14/08/2019 22:00,28.22776,2.70768,28.35732649,17.47776,5.09768,18.206,21.5,-4.78,22.02494949,39.05776,0.19768,39.05826025,17.47776,5.09768,18.206,21.58,-4.9,22.12931088
14/08/2019 22:30,24.13864,1.45252,24.18230252,12.24864,3.57252,12.759,23.78,-4.24,24.15504088,36.08864,-0.78748,36.09723067,12.24864,3.57252,12.759,23.84,-4.36,24.23541211
14/08/2019 23:00,23.32136,1.23248,23.35390415,12.83136,3.74248,13.366,20.98,-5.02,21.57222288,33.89136,-1.41752,33.92099122,12.83136,3.74248,13.366,21.06,-5.16,21.68292416
14/08/2019 23:30,23.47744,1.45092,23.52223114,15.15744,4.42092,15.789,16.64,-5.94,17.66842381,31.85744,-0.17908,31.85794333,15.15744,4.42092,15.789,16.7,-4.6,17.32195139
15/08/2019 00:00,25.25616,2.43888,25.37364289,20.15616,5.87888,20.996,10.2,-6.88,12.30343042,30.41616,-1.18112,30.43908398,20.15616,5.87888,20.996,10.26,-7.06,12.4543647
15/08/2019 00:30,25.54368,3.78524,25.82261857,21.58368,6.29524,22.483,7.92,-5.02,9.376929135,29.56368,1.15524,29.58624266,21.58368,6.29524,22.483,7.98,-5.14,9.49210198
15/08/2019 01:00,25.61064,4.20352,25.95331311,22.16064,6.46352,23.084,6.9,-4.52,8.248660497,29.14064,1.82352,29.19763903,22.16064,6.46352,23.084,6.98,-4.64,8.381527307
15/08/2019 01:30,27.3424,5.2882,27.84909149,25.5024,7.4382,26.565,3.68,-4.3,5.659717307,29.2424,3.0182,29.39774633,25.5024,7.4382,26.565,3.74,-4.42,5.789991364
15/08/2019 02:00,30.37616,8.55388,31.5575658,31.79616,9.27388,33.121,-2.84,-1.44,3.184211048,30.29616,3.93388,30.55049464,31.79616,9.27388,33.121,-1.5,-5.34,5.546674679
15/08/2019 02:30,29.94744,7.33092,30.83166474,31.71744,9.25092,33.039,-3.54,-3.84,5.222757892,28.21744,1.35092,28.24975938,31.71744,9.25092,33.039,-3.5,-7.9,8.640601831
15/08/2019 03:00,27.22384,4.28612,27.55917794,26.04384,7.59612,27.129,2.36,-6.62,7.028086511,28.42384,0.81612,28.43555402,26.04384,7.59612,27.129,2.38,-6.78,7.185596705
15/08/2019 03:30,23.93776,2.56268,24.07454429,20.23776,5.90268,21.081,7.4,-6.68,9.969072173,27.71776,-0.93732,27.73360395,20.23776,5.90268,21.081,7.48,-6.84,10.13587687
15/08/2019 04:00,25.24232,3.76776,25.52196572,23.99232,6.99776,24.992,2.5,-6.46,6.926875197,26.45232,0.37776,26.45501722,23.99232,6.99776,24.992,2.46,-6.62,7.062294245
15/08/2019 04:30,29.39904,6.27472,30.06119865,31.31904,9.13472,32.624,-3.84,-5.72,6.889412167,27.53904,3.27472,27.73305817,31.31904,9.13472,32.624,-3.78,-5.86,6.973377948
15/08/2019 05:00,27.59888,4.56884,27.97449689,26.01888,7.58884,27.103,3.16,-6.04,6.816685412,29.21888,1.38884,29.25186874,26.01888,7.58884,27.103,3.2,-6.2,6.977105417
15/08/2019 05:30,27.9656,4.6658,28.35215112,27.3456,7.9758,28.485,1.24,-6.62,6.735131773,28.6656,1.1958,28.69053086,27.3456,7.9758,28.485,1.32,-6.78,6.907300486
15/08/2019 06:00,28.76592,4.52256,29.11926686,28.22592,8.23256,29.402,1.08,-7.42,7.498186447,29.44592,0.63256,29.45271357,28.22592,8.23256,29.402,1.22,-7.6,7.697298227
15/08/2019 06:30,31.37416,6.40288,32.02084927,31.00416,9.04288,32.296,0.74,-5.28,5.331603886,31.90416,4.60288,32.23448355,31.00416,9.04288,32.296,0.9,-4.44,4.530298003
15/08/2019 07:00,37.14536,9.43448,38.32475939,39.13536,11.41448,40.766,-3.98,-3.96,5.614445654,35.21536,7.33448,35.97104637,39.13536,11.41448,40.766,-3.92,-4.08,5.657985507
15/08/2019 07:30,40.65224,10.93232,42.0965585,43.48224,12.68232,45.294,-5.66,-3.5,6.65474267,37.88224,11.52232,39.59580742,43.48224,12.68232,45.294,-5.6,-1.16,5.718881009
15/08/2019 08:00,45.8868,14.0824,47.99908753,50.9568,14.8624,53.08,-10.14,-1.56,10.25929822,40.8968,13.2624,42.99348211,50.9568,14.8624,53.08,-10.06,-1.6,10.18644197
15/08/2019 08:30,54.32816,18.70988,57.45962564,64.86816,18.91988,67.571,-21.08,-0.42,21.08418365,43.88816,18.51988,47.63566462,64.86816,18.91988,67.571,-20.98,-0.4,20.98381281
15/08/2019 09:00,56.26,20.855,60.00098853,67.32,19.635,70.125,-22.12,2.44,22.25416815,45.26,22.075,50.3564616,67.32,19.635,70.125,-22.06,2.44,22.19453086
15/08/2019 09:30,59.0192,23.1256,63.38816407,71.7792,20.9356,74.77,-25.52,4.38,25.89314195,46.3192,25.3756,52.81466997,71.7792,20.9356,74.77,-25.46,4.44,25.84424888
15/08/2019 10:00,55.47752,20.85136,59.2666385,64.66752,18.86136,67.362,-18.38,3.98,18.80597777,46.36752,22.88136,51.70593338,64.66752,18.86136,67.362,-18.3,4.02,18.73633902
15/08/2019 10:30,56.74224,19.90732,60.13304574,67.60224,19.71732,70.419,-21.72,0.38,21.72332387,45.96224,19.87732,50.07629535,67.60224,19.71732,70.419,-21.64,0.16,21.64059149
15/08/2019 11:00,65.7732,25.7726,70.64234388,84.5232,24.6526,88.045,-37.5,2.24,37.56684176,47.1032,26.9126,54.24941925,84.5232,24.6526,88.045,-37.42,2.26,37.48818481
15/08/2019 11:30,65.42296,25.14628,70.08922237,83.47296,24.34628,86.951,-36.1,1.6,36.13543967,47.45296,25.92628,54.07361101,83.47296,24.34628,86.951,-36.02,1.58,36.05463632
15/08/2019 12:00,62.90448,23.84964,67.27390974,78.44448,22.87964,81.713,-31.08,1.94,31.14048811,47.46448,24.83964,53.57130367,78.44448,22.87964,81.713,-30.98,1.96,31.04193937
15/08/2019 12:30,64.04984,24.90412,68.72115538,81.09984,23.65412,84.479,-34.1,2.5,34.19151942,47.09984,26.17412,53.8839446,81.09984,23.65412,84.479,-34,2.52,34.09326033
15/08/2019 13:00,70.8216,29.3788,76.67341727,94.0416,27.4288,97.96,-46.44,3.9,46.60347197,47.6816,31.3888,57.08582787,94.0416,27.4288,97.96,-46.36,3.96,46.52882118
15/08/2019 13:30,66.49352,26.99936,71.76596437,86.36352,25.18936,89.962,-39.74,3.62,39.90453608,46.70352,28.84936,54.89539464,86.36352,25.18936,89.962,-39.66,3.66,39.82852244
15/08/2019 14:00,67.7428,27.3654,73.06128981,88.8528,25.9154,92.555,-42.22,2.9,42.31948015,46.7328,28.8354,54.9129756,88.8528,25.9154,92.555,-42.12,2.92,42.22109425
15/08/2019 14:30,67.56904,27.03972,72.77857943,88.55904,25.82972,92.249,-41.98,2.42,42.04969441,46.67904,28.24972,54.56170319,88.55904,25.82972,92.249,-41.88,2.42,41.94986055
15/08/2019 15:00,60.964,23.242,65.24415575,76.464,22.302,79.65,-31,1.88,31.05695413,45.564,24.182,51.58340062,76.464,22.302,79.65,-30.9,1.88,30.95713811
15/08/2019 15:30,57.14952,20.51736,60.72091648,68.93952,20.10736,71.812,-23.58,0.82,23.59425354,45.43952,20.88736,50.01031679,68.93952,20.10736,71.812,-23.5,0.78,23.51294112
15/08/2019 16:00,52.98976,17.87868,55.92460875,61.94976,18.06868,64.531,-17.92,-0.38,17.92402857,44.10976,17.64868,47.50943941,61.94976,18.06868,64.531,-17.84,-0.42,17.84494326
15/08/2019 16:30,46.86032,14.97676,49.1954564,51.28032,14.95676,53.417,-8.84,0.04,8.840090497,42.48032,14.99676,45.04975469,51.28032,14.95676,53.417,-8.8,0.04,8.800090909
15/08/2019 17:00,45.39536,12.56948,47.10340261,44.05536,12.84948,45.891,2.68,-0.56,2.737882393,46.81536,12.24948,48.39140102,44.05536,12.84948,45.891,2.76,-0.6,2.824464551
15/08/2019 17:30,41.59432,10.03376,42.78742568,37.38432,10.90376,38.942,8.42,-1.74,8.597906722,45.86432,9.10376,46.75910922,37.38432,10.90376,38.942,8.48,-1.8,8.668933037
15/08/2019 18:00,40.74704,9.66372,41.87730594,35.56704,10.37372,37.049,10.36,-1.42,10.45686377,45.98704,8.89372,46.83915139,35.56704,10.37372,37.049,10.42,-1.48,10.52458075
15/08/2019 18:30,37.5032,7.3476,38.21619076,29.2032,8.5176,30.42,16.6,-2.34,16.76411644,45.8832,6.1176,46.28923279,29.2032,8.5176,30.42,16.68,-2.4,16.85177735
15/08/2019 19:00,32.63688,4.50284,32.94603928,20.54688,5.99284,21.403,24.18,-2.98,24.36293907,44.80688,2.93284,44.90276212,20.54688,5.99284,21.403,24.26,-3.06,24.4522228
15/08/2019 19:30,28.42856,2.19208,28.51294861,13.13856,3.83208,13.686,30.58,-3.28,30.75540278,43.77856,0.45208,43.78089414,13.13856,3.83208,13.686,30.64,-3.38,30.82586576
15/08/2019 20:00,29.3012,3.3566,29.49283108,16.4112,4.7866,17.095,25.78,-2.86,25.93815722,42.2712,1.8466,42.31151476,16.4112,4.7866,17.095,25.86,-2.94,26.02658641
15/08/2019 20:30,26.932,1.701,26.98566332,12.312,3.591,12.825,29.24,-3.78,29.48331732,41.612,-0.289,41.61300356,12.312,3.591,12.825,29.3,-3.88,29.55578454
15/08/2019 21:00,24.8064,0.0752,24.80651398,7.2864,2.1252,7.59,35.04,-4.1,35.27905328,42.4064,-2.0748,42.45712609,7.2864,2.1252,7.59,35.12,-4.2,35.37024738
15/08/2019 21:30,23.73392,-0.59844,23.7414635,5.35392,1.56156,5.577,36.76,-4.32,37.0129707,42.17392,-2.87844,42.27203502,5.35392,1.56156,5.577,36.82,-4.44,37.08673617
15/08/2019 22:00,22.636,0.023,22.63601168,6.216,1.813,6.475,32.84,-3.58,33.03455766,39.116,-1.867,39.16053045,6.216,1.813,6.475,32.9,-3.68,33.1051718
15/08/2019 22:30,21.62128,0.03204,21.62130374,6.76128,1.97204,7.043,29.72,-3.88,29.97220045,36.54128,-1.98796,36.59531567,6.76128,1.97204,7.043,29.78,-3.96,30.04213707
15/08/2019 23:00,22.364,-0.283,22.36579051,10.104,2.947,10.525,24.52,-6.46,25.35669537,34.684,-3.653,34.87584071,10.104,2.947,10.525,24.58,-6.6,25.450666
15/08/2019 23:30,22.72432,0.49376,22.72968364,12.90432,3.76376,13.442,19.64,-6.54,20.70027053,32.60432,-2.93624,32.73626717,12.90432,3.76376,13.442,19.7,-6.7,20.80817147
16/08/2019 00:00,19.54088,-0.63516,19.55119995,8.69088,2.53484,9.053,21.7,-6.34,22.60720239,30.45088,-3.96516,30.70795641,8.69088,2.53484,9.053,21.76,-6.5,22.71007706
16/08/2019 00:30,17.87472,-1.40404,17.92977812,6.77472,1.97596,7.057,22.2,-6.76,23.20641291,29.03472,-4.94404,29.45264839,6.77472,1.97596,7.057,22.26,-6.92,23.31081294
16/08/2019 01:00,15.97736,-1.96952,16.09829313,3.80736,1.11048,3.966,24.34,-6.16,25.10739333,28.20736,-5.18952,28.68076491,3.80736,1.11048,3.966,24.4,-6.3,25.20019841
16/08/2019 01:30,18.224,-0.073,18.22414621,8.424,2.457,8.775,19.6,-5.06,20.24261841,28.084,-2.743,28.21763819,8.424,2.457,8.775,19.66,-5.2,20.33606648
16/08/2019 02:00,17.73424,-0.01168,17.73424385,7.67424,2.23832,7.994,20.12,-4.5,20.61709,27.87424,-2.38168,27.97580482,7.67424,2.23832,7.994,20.2,-4.62,20.7215926
16/08/2019 02:30,16.68184,-1.17488,16.72316145,6.29184,1.83512,6.554,20.78,-6.02,21.63443551,27.15184,-4.34488,27.49727982,6.29184,1.83512,6.554,20.86,-6.18,21.75619452
16/08/2019 03:00,18.85816,0.61488,18.86818158,10.98816,3.20488,11.446,15.74,-5.18,16.57045564,26.80816,-2.11512,26.89147031,10.98816,3.20488,11.446,15.82,-5.32,16.69056021
16/08/2019 03:30,18.86008,0.48044,18.86619835,11.35008,3.31044,11.823,15.02,-5.66,16.05104358,26.47008,-2.50956,26.58877633,11.35008,3.31044,11.823,15.12,-5.82,16.20144438
16/08/2019 04:00,18.72048,0.40764,18.72491767,11.10048,3.23764,11.563,15.24,-5.66,16.25709691,26.42048,-2.58236,26.54638105,11.10048,3.23764,11.563,15.32,-5.82,16.38825189
16/08/2019 04:30,20.32624,0.64432,20.33644956,14.10624,4.11432,14.694,12.44,-6.94,14.24490084,26.58624,-3.00568,26.75560258,14.10624,4.11432,14.694,12.48,-7.12,14.36818708
16/08/2019 05:00,19.46968,0.15824,19.47032304,12.19968,3.55824,12.708,14.54,-6.8,16.05152952,26.79968,-3.40176,27.01471486,12.19968,3.55824,12.708,14.6,-6.96,16.17410276
16/08/2019 05:30,19.83272,-0.15504,19.83332599,11.98272,3.49496,12.482,15.7,-7.3,17.31415606,27.78272,-2.48504,27.89363645,11.98272,3.49496,12.482,15.8,-5.98,16.89379768
16/08/2019 06:00,21.27728,1.43004,21.32528215,13.81728,4.03004,14.393,14.92,-5.2,15.80020253,28.79728,-1.30996,28.827059,13.81728,4.03004,14.393,14.98,-5.34,15.90333298
16/08/2019 06:30,23.08416,1.15788,23.11318085,14.56416,4.24788,15.171,17.04,-6.18,18.12605859,31.72416,0.92788,31.73772659,14.56416,4.24788,15.171,17.16,-3.32,17.47821501
16/08/2019 07:00,25.58752,2.98636,25.76120195,17.26752,5.03636,17.987,16.64,-4.1,17.13766612,33.98752,0.81636,33.99732283,17.26752,5.03636,17.987,16.72,-4.22,17.2443266
16/08/2019 07:30,27.54344,3.26392,27.7361544,18.49344,5.39392,19.264,18.1,-4.26,18.59455834,36.65344,1.01392,36.66746102,18.49344,5.39392,19.264,18.16,-4.38,18.68073874
16/08/2019 08:00,30.37944,5.87692,30.94266574,22.30944,6.50692,23.239,16.14,-1.26,16.18910745,38.50944,5.22692,38.86254832,22.30944,6.50692,23.239,16.2,-1.28,16.25048922
16/08/2019 08:30,32.44976,5.60368,32.9300494,24.62976,7.18368,25.656,15.64,-3.16,15.95603961,40.36976,4.54368,40.62465446,24.62976,7.18368,25.656,15.74,-2.64,15.95986215
16/08/2019 09:00,36.01464,7.02052,36.69253324,29.14464,8.50052,30.359,13.74,-2.96,14.05521967,42.96464,5.76052,43.3490932,29.14464,8.50052,30.359,13.82,-2.74,14.0890028
16/08/2019 09:30,34.16672,7.28696,34.93514765,25.32672,7.38696,26.382,17.68,-0.2,17.68113119,43.06672,7.18696,43.66228081,25.32672,7.38696,26.382,17.74,-0.2,17.74112736
16/08/2019 10:00,34.9768,8.1824,35.92113873,26.4768,7.7224,27.58,17,0.92,17.02487592,43.5368,8.6424,44.38630455,26.4768,7.7224,27.58,17.06,0.92,17.08478856
16/08/2019 10:30,39.36952,11.22236,40.93776336,34.49952,10.06236,35.937,9.74,2.32,10.0124922,44.29952,12.40236,46.00289128,34.49952,10.06236,35.937,9.8,2.34,10.07549503
16/08/2019 11:00,39.78136,11.51248,41.41369096,34.91136,10.18248,36.366,9.74,2.66,10.09669253,44.71136,12.86248,46.52471499,34.91136,10.18248,36.366,9.8,2.68,10.15984252
16/08/2019 11:30,41.0224,12.1982,42.79758621,37.0224,10.7982,38.565,8,2.8,8.47584804,45.0824,13.6182,47.09435381,37.0224,10.7982,38.565,8.06,2.82,8.539086602
16/08/2019 12:00,46.04472,14.75596,48.35136601,44.45472,12.96596,46.307,3.18,3.58,4.788402656,47.67472,16.60596,50.48402554,44.45472,12.96596,46.307,3.22,3.64,4.859835388
16/08/2019 12:30,44.68184,14.50512,46.97728528,43.73184,12.75512,45.554,1.9,3.5,3.98246155,45.67184,16.29512,48.49173027,43.73184,12.75512,45.554,1.94,3.54,4.036731351
16/08/2019 13:00,45.93616,15.29888,48.41680003,46.31616,13.50888,48.246,-0.76,3.58,3.659781414,45.59616,17.14888,48.71441154,46.31616,13.50888,48.246,-0.72,3.64,3.710525569
16/08/2019 13:30,46.85392,15.66156,49.40216879,47.11392,13.74156,49.077,-0.52,3.84,3.875048387,46.61392,17.62156,49.8334919,47.11392,13.74156,49.077,-0.5,3.88,3.912083844
16/08/2019 14:00,44.08848,14.55164,46.42783966,43.30848,12.63164,45.113,1.56,3.84,4.144779849,44.92848,16.51164,47.86650782,43.30848,12.63164,45.113,1.62,3.88,4.20461651
16/08/2019 14:30,42.76656,13.65108,44.8924341,40.66656,11.86108,42.361,4.2,3.58,5.518731738,44.92656,15.50108,47.52556443,40.66656,11.86108,42.361,4.26,3.64,5.603320444
16/08/2019 15:00,45.05136,15.18748,47.54245036,46.07136,13.43748,47.991,-2.04,3.5,4.051123301,44.09136,11.49748,45.56577743,46.07136,13.43748,47.991,-1.98,-1.94,2.772002886
16/08/2019 15:30,45.28152,14.48836,47.54291355,45.97152,13.40836,47.887,-1.38,2.16,2.563201124,44.67152,15.58836,47.3132293,45.97152,13.40836,47.887,-1.3,2.18,2.53818833
16/08/2019 16:00,45.02992,14.11456,47.19019495,45.40992,13.24456,47.302,-0.76,1.74,1.898736422,44.70992,15.00456,47.16051068,45.40992,13.24456,47.302,-0.7,1.76,1.89409609
16/08/2019 16:30,43.02112,12.22616,44.72466606,41.30112,12.04616,43.022,3.44,0.36,3.458785914,44.78112,12.36616,46.45719128,41.30112,12.04616,43.022,3.48,0.32,3.494681674
16/08/2019 17:00,43.4588,12.3634,45.1831933,40.4688,11.8034,42.155,5.98,1.12,6.083978961,46.5088,12.9034,48.26557996,40.4688,11.8034,42.155,6.04,1.1,6.1393485
16/08/2019 17:30,43.9248,11.6864,45.4528327,39.9648,11.6564,41.63,7.92,0.06,7.920227269,47.9448,11.6364,49.33669681,39.9648,11.6564,41.63,7.98,-0.02,7.980025063
16/08/2019 18:00,44.2704,11.7572,45.8050223,40.3104,11.7572,41.99,7.92,0,7.92,48.2904,11.7172,49.691604,40.3104,11.7572,41.99,7.98,-0.04,7.98010025
16/08/2019 18:30,44.00088,11.70484,45.53109619,40.13088,11.70484,41.803,7.74,0,7.74,47.93088,11.72484,49.34410938,40.13088,11.70484,41.803,7.8,0.02,7.800025641
16/08/2019 19:00,44.42912,12.12016,46.05263274,41.58912,12.13016,43.322,5.68,-0.02,5.680035211,47.32912,12.07016,48.8439798,41.58912,12.13016,43.322,5.74,-0.06,5.74031358
16/08/2019 19:30,43.64464,10.79552,44.95995833,38.14464,11.12552,39.734,11,-0.66,11.01978221,49.22464,10.42552,50.31656437,38.14464,11.12552,39.734,11.08,-0.7,11.10208989
16/08/2019 20:00,45.94768,12.29224,47.56352028,40.56768,11.83224,42.258,10.76,0.92,10.79925923,51.40768,12.75224,52.96573598,40.56768,11.83224,42.258,10.84,0.92,10.87897054
16/08/2019 20:30,46.73032,12.88176,48.4733179,42.28032,12.33176,44.042,8.9,1.1,8.967719889,51.24032,13.43176,52.97152603,42.28032,12.33176,44.042,8.96,1.1,9.027269798
16/08/2019 21:00,45.96352,12.39936,47.60660983,42.20352,12.30936,43.962,7.52,0.18,7.522153947,49.80352,12.46936,51.34077856,42.20352,12.30936,43.962,7.6,0.16,7.601684024
16/08/2019 21:30,47.40632,14.21976,49.49303739,46.45632,13.54976,48.392,1.9,1.34,2.324994624,48.39632,14.86976,50.62917688,46.45632,13.54976,48.392,1.94,1.32,2.346486736
16/08/2019 22:00,45.53464,13.20052,47.40946286,45.46464,13.26052,47.359,0.14,-0.12,0.184390889,45.66464,13.10052,47.50666238,45.46464,13.26052,47.359,0.2,-0.16,0.256124969
16/08/2019 22:30,43.13112,12.24116,44.83457941,43.58112,12.71116,45.397,-0.9,-0.94,1.301383879,42.70112,11.73116,44.28324473,43.58112,12.71116,45.397,-0.88,-0.98,1.317118066
16/08/2019 23:00,43.7392,12.2406,45.41970833,46.2192,13.4806,48.145,-4.96,-2.48,5.545448584,41.3392,15.4806,44.14270532,46.2192,13.4806,48.145,-4.88,2,5.273935912
16/08/2019 23:30,39.59624,8.94432,40.59387986,40.74624,11.88432,42.444,-2.3,-5.88,6.313826098,38.52624,5.84432,38.967002,40.74624,11.88432,42.444,-2.22,-6.04,6.435060217
17/08/2019 00:00,35.13568,6.71124,35.77089252,34.97568,10.20124,36.433,0.32,-6.98,6.987331393,35.31568,3.04124,35.44638761,34.97568,10.20124,36.433,0.34,-7.16,7.16806808
17/08/2019 00:30,31.39328,5.81304,31.92693946,30.59328,8.92304,31.868,1.6,-6.22,6.422491728,32.23328,2.54304,32.33344077,30.59328,8.92304,31.868,1.64,-6.38,6.587412239
17/08/2019 01:00,33.08944,7.07192,33.83671219,33.22944,9.69192,34.614,-0.28,-5.24,5.247475584,33.02944,4.31192,33.30970671,33.22944,9.69192,34.614,-0.2,-5.38,5.383716189
17/08/2019 01:30,31.90936,7.57148,32.79534365,31.71936,9.25148,33.041,0.38,-3.36,3.38141982,32.15936,5.79148,32.67668398,31.71936,9.25148,33.041,0.44,-3.46,3.487864676
17/08/2019 02:00,30.93424,7.16832,31.75392914,30.23424,8.81832,31.494,1.4,-3.3,3.584689666,33.03424,5.41832,33.47565091,30.23424,8.81832,31.494,2.8,-3.4,4.404543109
17/08/2019 02:30,30.23248,6.76864,30.98091888,30.13248,8.78864,31.388,0.2,-4.04,4.044947466,30.45248,6.52864,31.1444486,30.13248,8.78864,31.388,0.32,-2.26,2.282542442
17/08/2019 03:00,32.66256,8.46908,33.74267538,34.52256,10.06908,35.961,-3.72,-3.2,4.906974628,30.86256,6.76908,31.59617151,34.52256,10.06908,35.961,-3.66,-3.3,4.928042208
17/08/2019 03:30,31.72944,7.63692,32.63556204,31.42944,9.16692,32.739,0.6,-3.06,3.11826875,32.10944,6.00692,32.66648474,31.42944,9.16692,32.739,0.68,-3.16,3.232336616
17/08/2019 04:00,24.70576,3.89168,25.01039285,20.40576,5.95168,21.256,8.6,-4.12,9.53595302,29.06576,1.71168,29.11611672,20.40576,5.95168,21.256,8.66,-4.24,9.642261146
17/08/2019 04:30,25.0004,4.3522,25.37639937,20.9904,6.1222,21.865,8.02,-3.54,8.766527249,29.0904,2.4822,29.19610743,20.9904,6.1222,21.865,8.1,-3.64,8.880292788
17/08/2019 05:00,23.6564,3.0352,23.85031866,18.5664,5.4152,19.34,10.18,-4.76,11.23788236,28.8264,0.5152,28.83100359,18.5664,5.4152,19.34,10.26,-4.9,11.37003078
17/08/2019 05:30,24.54008,3.51544,24.79059993,19.87008,5.79544,20.698,9.34,-4.56,10.39370964,29.27008,1.11544,29.29132618,19.87008,5.79544,20.698,9.4,-4.68,10.50059046
17/08/2019 06:00,26.02616,4.64888,26.43809921,22.55616,6.57888,23.496,6.94,-3.86,7.941234161,29.59616,2.61888,29.71180269,22.55616,6.57888,23.496,7.04,-3.96,8.07732629
17/08/2019 06:30,24.60592,2.78256,24.76275306,18.62592,5.43256,19.402,11.96,-5.3,13.08172771,30.68592,-0.00744,30.6859209,18.62592,5.43256,19.402,12.06,-5.44,13.23016251
17/08/2019 07:00,26.27624,3.64932,26.5284437,20.22624,5.89932,21.069,12.1,-4.5,12.90968629,32.40624,1.27932,32.4314824,20.22624,5.89932,21.069,12.18,-4.62,13.02677243
17/08/2019 07:30,28.43752,5.36636,28.93942576,22.30752,6.50636,23.237,12.26,-2.28,12.47020449,34.62752,4.14636,34.87488269,22.30752,6.50636,23.237,12.32,-2.36,12.54400255
17/08/2019 08:00,34.21152,8.22836,35.18712846,31.09152,9.06836,32.387,6.24,-1.68,6.462197769,37.41152,7.30836,38.11868249,31.09152,9.06836,32.387,6.32,-1.76,6.560487787
17/08/2019 08:30,40.43936,11.16148,41.95140609,41.31936,12.05148,43.041,-1.76,-1.78,2.503197955,39.61936,10.21148,40.91415416,41.31936,12.05148,43.041,-1.7,-1.84,2.505114768
17/08/2019 09:00,46.38424,13.07332,48.19138322,48.59424,14.17332,50.619,-4.42,-2.2,4.937246196,44.27424,11.89332,45.84385878,48.59424,14.17332,50.619,-4.32,-2.28,4.884751785
17/08/2019 09:30,52.99432,16.95376,55.64016472,59.94432,17.48376,62.442,-13.9,-1.06,13.94035868,46.12432,16.40376,48.95443021,59.94432,17.48376,62.442,-13.82,-1.08,13.86213548
17/08/2019 10:00,56.48008,19.47044,59.74192389,64.39008,18.78044,67.073,-15.82,1.38,15.88007557,48.65008,20.16044,52.66188019,64.39008,18.78044,67.073,-15.74,1.38,15.80037974
17/08/2019 10:30,57.7548,18.1214,60.53100083,61.9248,18.0614,64.505,-8.34,0.12,8.340863265,53.7448,18.1814,56.73682079,61.9248,18.0614,64.505,-8.18,0.12,8.180880148
17/08/2019 11:00,50.82672,15.79196,53.22350483,53.04672,15.47196,55.257,-4.44,0.64,4.485888987,48.60672,16.17196,51.22641427,53.04672,15.47196,55.257,-4.44,0.7,4.494841488
17/08/2019 11:30,57.35128,20.20704,60.80702084,68.56128,19.99704,71.418,-22.42,0.42,22.42393364,46.24128,20.37704,50.53196746,68.56128,19.99704,71.418,-22.32,0.38,22.32323453
17/08/2019 12:00,57.3908,20.4994,60.94201609,68.5008,19.9794,71.355,-22.22,1.04,22.24432512,46.3608,20.9994,50.89497595,68.5008,19.9794,71.355,-22.14,1.02,22.16348348
17/08/2019 12:30,38.87232,11.03776,40.40902632,37.67232,10.98776,39.242,2.4,0.1,2.40208243,40.19232,11.02776,41.67774079,37.67232,10.98776,39.242,2.52,0.04,2.52031744
17/08/2019 13:00,44.28096,13.30028,46.2352773,45.12096,13.16028,47.001,-1.68,0.28,1.703173508,43.56096,13.40028,45.57548398,45.12096,13.16028,47.001,-1.56,0.24,1.578353573
17/08/2019 13:30,47.81616,15.24388,50.18725968,52.19616,15.22388,54.371,-8.76,0.04,8.760091324,43.47616,15.20388,46.05794671,52.19616,15.22388,54.371,-8.72,-0.02,8.720022936
17/08/2019 14:00,49.26392,16.26156,51.87843625,54.55392,15.91156,56.827,-10.58,0.7,10.60313161,44.05392,16.59156,47.07470372,54.55392,15.91156,56.827,-10.5,0.68,10.52199601
17/08/2019 14:30,48.83,16.31,51.48189002,55.2,16.1,57.5,-12.74,0.42,12.7469212,42.54,16.44,45.60619695,55.2,16.1,57.5,-12.66,0.34,12.66456474
17/08/2019 15:00,54.7044,19.4842,58.07069337,66.4944,19.3942,69.265,-23.58,0.18,23.58068701,42.9944,19.4742,47.19918322,66.4944,19.3942,69.265,-23.5,0.08,23.50013617
17/08/2019 15:30,56.92416,20.61788,60.5430175,70.00416,20.41788,72.921,-26.16,0.4,26.16305793,43.92416,20.77788,48.59065887,70.00416,20.41788,72.921,-26.08,0.36,26.08248454
17/08/2019 16:00,62.89776,24.80268,67.61139806,80.71776,23.54268,84.081,-35.64,2.52,35.72897983,45.15776,26.08268,52.14910818,80.71776,23.54268,84.081,-35.56,2.54,35.65059887
17/08/2019 16:30,59.81496,23.03228,64.09614155,74.54496,21.74228,77.651,-29.46,2.58,29.57275773,45.16496,24.34228,51.30711654,74.54496,21.74228,77.651,-29.38,2.6,29.49481988
17/08/2019 17:00,52.75152,18.44336,55.88273786,60.49152,17.64336,63.012,-15.48,1.6,15.56246767,45.09152,18.56336,48.7631368,60.49152,17.64336,63.012,-15.4,0.92,15.42745604
17/08/2019 17:30,53.00928,17.86604,55.93906642,59.84928,17.45604,62.343,-13.68,0.82,13.70455399,46.22928,18.27604,49.71076309,59.84928,17.45604,62.343,-13.62,0.82,13.64466196
17/08/2019 18:00,50.14744,14.92092,52.3201643,53.07744,15.48092,55.289,-5.86,-1.12,5.966070734,47.23744,14.32092,49.36055599,53.07744,15.48092,55.289,-5.84,-1.16,5.954091031
17/08/2019 18:30,45.85904,13.32972,47.75702027,47.27904,13.78972,49.249,-2.84,-0.92,2.985297305,44.45904,12.84972,46.27873747,47.27904,13.78972,49.249,-2.82,-0.94,2.972541001
17/08/2019 19:00,41.42192,10.62556,42.76304458,38.28192,11.16556,39.877,6.28,-1.08,6.372189577,44.62192,10.04556,45.73870374,38.28192,11.16556,39.877,6.34,-1.12,6.438167441
17/08/2019 19:30,33.80728,5.94504,34.32602047,25.45728,7.42504,26.518,16.7,-2.96,16.96029481,42.23728,4.36504,42.46223494,25.45728,7.42504,26.518,16.78,-3.06,17.05672888
17/08/2019 20:00,31.26496,4.45728,31.5810872,21.14496,6.16728,22.026,20.24,-3.42,20.52690917,41.46496,2.64728,41.54938025,21.14496,6.16728,22.026,20.32,-3.52,20.62262835
17/08/2019 20:30,33.96512,7.02816,34.68464227,26.56512,7.74816,27.672,14.8,-1.44,14.86988904,41.46512,6.24816,41.93322883,26.56512,7.74816,27.672,14.9,-1.5,14.97531302
17/08/2019 21:00,32.01664,5.77652,32.53357374,22.61664,6.59652,23.559,18.8,-1.64,18.87139634,41.47664,4.87652,41.76232887,22.61664,6.59652,23.559,18.86,-1.72,18.93826814
17/08/2019 21:30,30.436,4.798,30.81186298,20.016,5.838,20.85,20.84,-2.08,20.94354316,40.936,6.098,41.38769986,20.016,5.838,20.85,20.92,0.26,20.92161562
17/08/2019 22:00,30.56264,4.62952,30.91128304,21.63264,6.30952,22.534,17.86,-3.36,18.1733101,39.55264,2.84952,39.65515219,21.63264,6.30952,22.534,17.92,-3.46,18.25097258
17/08/2019 22:30,30.7208,4.6544,31.07138542,23.5008,6.8544,24.48,14.44,-4.4,15.09548277,38.0008,5.1944,38.35417307,23.5008,6.8544,24.48,14.5,-1.66,14.59471137
17/08/2019 23:00,27.10616,2.87388,27.25808314,18.59616,5.42388,19.371,17.02,-5.1,17.76767852,35.67616,0.18388,35.67663387,18.59616,5.42388,19.371,17.08,-5.24,17.86572137
17/08/2019 23:30,24.48856,1.85708,24.55887451,15.65856,4.56708,16.311,17.66,-5.42,18.47300734,33.37856,1.50708,33.41256587,15.65856,4.56708,16.311,17.72,-3.06,17.98226904
18/08/2019 00:00,23.24432,2.06376,23.3357562,15.06432,4.39376,15.692,16.36,-4.66,17.01073779,31.50432,-0.38624,31.50668754,15.06432,4.39376,15.692,16.44,-4.78,17.12080606
18/08/2019 00:30,18.98608,-0.36156,18.98952236,8.56608,2.49844,8.923,20.84,-5.72,21.61073807,29.46608,-1.92156,29.5286685,8.56608,2.49844,8.923,20.9,-4.42,21.3622658
18/08/2019 01:00,20.77808,0.21444,20.77918653,12.59808,3.67444,13.123,16.36,-6.92,17.76333302,29.03808,-3.42556,29.23943487,12.59808,3.67444,13.123,16.44,-7.1,17.90764083
18/08/2019 01:30,20.71808,0.14444,20.71858349,13.07808,3.81444,13.623,15.28,-7.34,16.95151911,28.41808,-3.68556,28.65607481,13.07808,3.81444,13.623,15.34,-7.5,17.07529209
18/08/2019 02:00,20.00808,-0.31556,20.01056829,11.87808,3.46444,12.373,16.26,-7.56,17.93156993,28.19808,-4.27556,28.52038094,11.87808,3.46444,12.373,16.32,-7.74,18.06239187
18/08/2019 02:30,17.91272,-0.71004,17.92678707,8.50272,2.47996,8.857,18.82,-6.38,19.87201047,27.42272,-3.06004,27.59292331,8.50272,2.47996,8.857,18.92,-5.54,19.71441097
18/08/2019 03:00,17.3988,0.1334,17.39931139,8.3088,2.4234,8.655,18.18,-4.58,18.74803456,26.5688,-2.2766,26.6661591,8.3088,2.4234,8.655,18.26,-4.7,18.85517436
18/08/2019 03:30,16.72488,0.06684,16.72501356,7.63488,2.22684,7.953,18.18,-4.32,18.68621952,25.89488,-2.21316,25.98928409,7.63488,2.22684,7.953,18.26,-4.44,18.79205151
18/08/2019 04:00,16.87416,0.07288,16.87431738,8.20416,2.39288,8.546,17.34,-4.64,17.95007521,25.60416,-1.14712,25.62984381,8.20416,2.39288,8.546,17.4,-3.54,17.75645235
18/08/2019 04:30,17.69552,-1.15964,17.73347662,9.87552,2.88036,10.287,15.64,-8.08,17.60386321,25.59552,-5.39964,26.15887529,9.87552,2.88036,10.287,15.72,-8.28,17.7672958
18/08/2019 05:00,17.81552,-1.43964,17.87359271,9.87552,2.88036,10.287,15.88,-8.64,18.07827425,25.81552,-5.97964,26.49900314,9.87552,2.88036,10.287,15.94,-8.86,18.23686377
18/08/2019 05:30,17.878,-1.471,17.93841479,10.008,2.919,10.425,15.74,-8.78,18.02320726,25.788,-6.081,26.49527326,10.008,2.919,10.425,15.78,-9,18.16613333
18/08/2019 06:00,17.79784,-1.47188,17.85859847,9.86784,2.87812,10.279,15.86,-8.7,18.08948866,25.78784,-6.02188,26.48161118,9.86784,2.87812,10.279,15.92,-8.9,18.23887058
18/08/2019 06:30,19.25568,-0.67876,19.26763938,11.69568,3.41124,12.183,15.12,-8.18,17.19089294,26.91568,-4.94876,27.36684226,11.69568,3.41124,12.183,15.22,-8.36,17.36484955
18/08/2019 07:00,21.01032,0.18176,21.01110619,13.96032,4.07176,14.542,14.1,-7.78,16.10398708,28.16032,-2.42824,28.26481863,13.96032,4.07176,14.542,14.2,-6.5,15.61697794
18/08/2019 07:30,22.10904,1.46472,22.1575056,14.27904,4.16472,14.874,15.66,-5.4,16.56489058,30.01904,-1.37528,30.05052674,14.27904,4.16472,14.874,15.74,-5.54,16.68649754
18/08/2019 08:00,25.60784,2.59812,25.73930257,18.74784,5.46812,19.529,13.72,-5.74,14.87232329,32.52784,-0.41188,32.53044759,18.74784,5.46812,19.529,13.78,-5.88,14.98208263
18/08/2019 08:30,30.19208,4.57644,30.53695299,25.22208,7.35644,26.273,9.94,-5.56,11.3893459,35.22208,1.65644,35.26100839,25.22208,7.35644,26.273,10,-5.7,11.51043005
18/08/2019 09:00,29.33032,3.66676,29.55863326,22.24032,6.48676,23.167,14.18,-5.64,15.26047181,36.48032,0.70676,36.48716565,22.24032,6.48676,23.167,14.24,-5.78,15.36834409
18/08/2019 09:30,34.45704,5.97872,34.9718844,28.96704,8.44872,30.174,10.98,-4.94,12.04009967,39.98704,3.36872,40.12868852,28.96704,8.44872,30.174,11.02,-5.08,12.13452925
18/08/2019 10:00,32.90944,5.61192,33.3845007,24.82944,7.24192,25.864,16.16,-3.26,16.48554518,41.06944,4.32192,41.29622131,24.82944,7.24192,25.864,16.24,-2.92,16.50042424
18/08/2019 10:30,36.17424,9.11332,37.30453379,29.87424,8.71332,31.119,12.6,0.8,12.62537128,42.53424,9.51332,43.5851446,29.87424,8.71332,31.119,12.66,0.8,12.68525128
18/08/2019 11:00,38.75472,11.97096,40.56146207,40.01472,11.67096,41.682,-2.52,0.6,2.590443977,37.51472,12.25096,39.46441736,40.01472,11.67096,41.682,-2.5,0.58,2.566398254
18/08/2019 11:30,53.57696,19.25828,56.93304832,62.01696,18.08828,64.601,-16.88,2.34,17.04142013,45.23696,20.44828,49.64387883,62.01696,18.08828,64.601,-16.78,2.36,16.9451468
18/08/2019 12:00,47.62264,15.81952,50.18140147,51.39264,14.98952,53.534,-7.54,1.66,7.720569927,43.85264,16.80952,46.96396488,51.39264,14.98952,53.534,-7.54,1.82,7.756545623
18/08/2019 12:30,60.39088,21.35984,64.05701485,73.85088,21.53984,76.928,-26.92,-0.36,26.92240702,46.99088,21.11984,51.51883583,73.85088,21.53984,76.928,-26.86,-0.42,26.86328349
18/08/2019 13:00,58.78488,20.96184,62.41042263,70.39488,20.53184,73.328,-23.22,0.86,23.23592047,47.25488,21.41184,51.87957764,70.39488,20.53184,73.328,-23.14,0.88,23.15672688
18/08/2019 13:30,62.48864,23.52752,66.77105905,78.36864,22.85752,81.634,-31.76,1.34,31.78825569,46.70864,24.73752,52.85491412,78.36864,22.85752,81.634,-31.66,1.88,31.71576895
18/08/2019 14:00,58.37632,22.09976,62.41950119,71.89632,20.96976,74.892,-27.04,2.26,27.1342809,44.95632,23.22976,50.60328505,71.89632,20.96976,74.892,-26.94,2.26,27.03462964
18/08/2019 14:30,59.66816,22.57988,63.7976512,73.98816,21.57988,77.071,-28.64,2,28.70974747,45.46816,23.57988,51.21878869,73.98816,21.57988,77.071,-28.52,2,28.59004022
18/08/2019 15:00,62.25112,24.03616,66.73034489,78.26112,22.82616,81.522,-32.02,2.42,32.11131888,46.34112,25.24616,52.77184853,78.26112,22.82616,81.522,-31.92,2.42,32.01160415
18/08/2019 15:30,61.13208,23.41644,65.46343153,74.90208,21.84644,78.023,-27.54,3.14,27.71842708,47.44208,25.00644,53.62903128,74.90208,21.84644,78.023,-27.46,3.16,27.64122284
18/08/2019 16:00,66.62952,26.86236,71.84065228,85.85952,25.04236,89.437,-38.46,3.64,38.63186767,47.49952,28.72236,55.50836301,85.85952,25.04236,89.437,-38.36,3.68,38.53611293
18/08/2019 16:30,59.25128,20.35204,62.64917967,71.80128,20.94204,74.793,-25.1,-1.18,25.12772174,46.78128,21.86204,51.63755369,71.80128,20.94204,74.793,-25.02,0.92,25.03690875
18/08/2019 17:00,64.44584,24.20212,68.8404598,80.23584,23.40212,83.579,-31.58,1.6,31.620506,48.75584,25.00212,54.79268143,80.23584,23.40212,83.579,-31.48,1.6,31.52063451
18/08/2019 17:30,63.17672,23.30196,67.33705733,77.28672,22.54196,80.507,-28.22,1.52,28.26090586,49.14672,24.06196,54.72091013,77.28672,22.54196,80.507,-28.14,1.52,28.18102198
18/08/2019 18:00,56.80176,19.46468,60.04426456,65.26176,19.03468,67.981,-16.92,0.86,16.94184169,48.42176,19.87468,52.34185463,65.26176,19.03468,67.981,-16.84,0.84,16.8609371
18/08/2019 18:30,54.06896,17.57928,56.85493401,60.40896,17.61928,62.926,-12.68,-0.08,12.68025236,47.80896,17.53928,50.92467967,60.40896,17.61928,62.926,-12.6,-0.08,12.60025397
18/08/2019 19:00,45.15744,12.61592,46.88662736,45.99744,13.41592,47.914,-1.68,-1.6,2.32,44.35744,11.75592,45.88882368,45.99744,13.41592,47.914,-1.64,-1.66,2.333495232
18/08/2019 19:30,46.20416,13.18788,48.04939729,46.96416,13.69788,48.921,-1.52,-1.02,1.830519052,45.48416,12.63788,47.20725391,46.96416,13.69788,48.921,-1.48,-1.06,1.820439507
18/08/2019 20:00,42.39584,11.13212,43.83299379,41.35584,12.06212,43.079,2.08,-1.86,2.790340481,43.55584,10.14212,44.72106658,41.35584,12.06212,43.079,2.2,-1.92,2.92
18/08/2019 20:30,38.63264,8.66952,39.59345212,34.11264,9.94952,35.534,9.04,-2.56,9.395488279,43.21264,7.30952,43.82649129,34.11264,9.94952,35.534,9.1,-2.64,9.47520976
18/08/2019 21:00,33.51088,7.44484,34.32790004,24.29088,7.08484,25.303,18.44,0.72,18.45405105,42.81088,3.64484,42.96575735,24.29088,7.08484,25.303,18.52,-3.44,18.83677255
18/08/2019 21:30,33.388,6.939,34.10144081,24.168,7.049,25.175,18.44,-0.22,18.44131232,42.688,6.769,43.22134548,24.168,7.049,25.175,18.52,-0.28,18.52211651
18/08/2019 22:00,34.6476,7.5068,35.45149125,28.3776,8.2768,29.56,12.54,-1.54,12.63420753,40.9976,6.6968,41.5409477,28.3776,8.2768,29.56,12.62,-1.58,12.71852193
18/08/2019 22:30,32.63312,6.94216,33.36336473,25.89312,7.55216,26.972,13.48,-1.22,13.53509512,39.45312,6.29216,39.9517203,25.89312,7.55216,26.972,13.56,-1.26,13.618414
18/08/2019 23:00,34.22288,9.78584,35.59449648,30.12288,8.78584,31.378,8.2,2,8.440379138,38.36288,6.34584,38.8841902,30.12288,8.78584,31.378,8.24,-2.44,8.593672091
18/08/2019 23:30,34.61888,7.90884,35.51079558,31.05888,9.05884,32.353,7.12,-2.3,7.482272382,38.19888,6.67884,38.77836171,31.05888,9.05884,32.353,7.14,-2.38,7.526220831
19/08/2019 00:00,33.00648,7.66564,33.88494885,31.11648,9.07564,32.413,3.78,-2.82,4.716015267,34.95648,6.17564,35.49780308,31.11648,9.07564,32.413,3.84,-2.9,4.8120266
19/08/2019 00:30,30.6948,6.2914,31.33292934,28.3248,8.2614,29.505,4.74,-3.94,6.163700187,33.1448,4.2214,33.41254233,28.3248,8.2614,29.505,4.82,-4.04,6.289197087
19/08/2019 01:00,29.90032,6.16676,30.52962602,27.76032,8.09676,28.917,4.28,-3.86,5.763505878,32.10032,4.11676,32.36322384,27.76032,8.09676,28.917,4.34,-3.98,5.888633118
19/08/2019 01:30,31.4092,7.4906,32.29004387,30.8592,9.0006,32.145,1.1,-3.02,3.214093963,31.9992,5.8806,32.53506196,30.8592,9.0006,32.145,1.14,-3.12,3.321746529
19/08/2019 02:00,32.33144,7.95792,33.29640376,31.98144,9.32792,33.314,0.7,-2.74,2.828002829,32.72144,6.50792,33.36233892,31.98144,9.32792,33.314,0.74,-2.82,2.915475947
19/08/2019 02:30,32.72952,8.00236,33.69360837,32.57952,9.50236,33.937,0.3,-3,3.014962686,32.83952,6.40236,33.4577986,32.57952,9.50236,33.937,0.26,-3.1,3.110884119
19/08/2019 03:00,31.02536,7.49948,31.91888412,30.61536,8.92948,31.891,0.82,-2.86,2.975231083,31.47536,5.98948,32.04016476,30.61536,8.92948,31.891,0.86,-2.94,3.06320094
19/08/2019 03:30,28.47192,6.34056,29.16938343,25.68192,7.49056,26.752,5.58,-2.3,6.035428734,31.34192,5.11056,31.75584628,25.68192,7.49056,26.752,5.66,-2.38,6.140032573
19/08/2019 04:00,28.77896,6.49428,29.50261364,26.44896,7.71428,27.551,4.66,-2.44,5.260152089,31.16896,5.17428,31.59552565,26.44896,7.71428,27.551,4.72,-2.54,5.360037313
19/08/2019 04:30,26.80096,4.46028,27.16957038,23.04096,6.72028,24.001,7.52,-4.52,8.773870298,30.62096,2.06028,30.69019298,23.04096,6.72028,24.001,7.58,-4.66,8.897864912
19/08/2019 05:00,27.87704,5.15372,28.34943014,24.76704,7.22372,25.799,6.22,-4.14,7.471813702,31.04704,2.94372,31.18628192,24.76704,7.22372,25.799,6.28,-4.28,7.599789471
19/08/2019 05:30,30.36344,5.47392,30.85291378,28.33344,8.26392,29.514,4.06,-5.58,6.9007246,32.43344,2.52392,32.53149555,28.33344,8.26392,29.514,4.1,-5.74,7.053906719
19/08/2019 06:00,28.66448,4.60964,29.03276071,24.44448,7.12964,25.463,8.44,-5.04,9.830320442,32.96448,1.94964,33.02208409,24.44448,7.12964,25.463,8.52,-5.18,9.971098234
19/08/2019 06:30,29.66424,5.58332,30.18510555,23.15424,6.75332,24.119,13.02,-2.34,13.22860537,36.27424,4.33332,36.53215227,23.15424,6.75332,24.119,13.12,-2.42,13.34131928
19/08/2019 07:00,30.40032,4.28176,30.70037337,21.88032,6.38176,22.792,17.04,-4.2,17.54997436,39.00032,2.08176,39.0558406,21.88032,6.38176,22.792,17.12,-4.3,17.65175345
19/08/2019 07:30,31.522,4.446,31.83399755,21.312,6.216,22.2,20.42,-3.54,20.72457478,41.792,2.576,41.87131524,21.312,6.216,22.2,20.48,-3.64,20.80096152
19/08/2019 08:00,36.70984,7.93412,37.55745749,29.01984,8.46412,30.229,15.38,-1.06,15.41648468,44.47984,7.52412,45.11173404,29.01984,8.46412,30.229,15.46,-0.94,15.48855061
19/08/2019 08:30,44.31536,11.59448,45.80702019,41.29536,12.04448,43.016,6.04,-0.9,6.106684862,47.39536,11.14448,48.68798193,41.29536,12.04448,43.016,6.1,-0.9,6.166036004
19/08/2019 09:00,43.35792,10.94856,44.71890196,38.97792,11.36856,40.602,8.76,-0.84,8.800181816,47.79792,10.52856,48.94376091,38.97792,11.36856,40.602,8.82,-0.84,8.859909706
19/08/2019 09:30,44.98064,12.30852,46.63429681,42.68064,12.44852,44.459,4.6,-0.28,4.60851386,47.32064,12.12852,48.85021973,42.68064,12.44852,44.459,4.64,-0.32,4.651021393
19/08/2019 10:00,49.65624,15.06932,51.89245202,52.14624,15.20932,54.319,-4.98,-0.28,4.987865275,47.24624,14.88932,49.53684532,52.14624,15.20932,54.319,-4.9,-0.32,4.910437862
19/08/2019 10:30,53.52928,15.78604,55.80844807,53.60928,15.63604,55.843,-0.16,0.3,0.34,53.46928,15.91604,55.78785023,53.60928,15.63604,55.843,-0.14,0.28,0.313049517
19/08/2019 11:00,54.33104,16.52072,56.78728816,57.43104,16.75072,59.824,-6.2,-0.46,6.217041097,51.27104,20.83072,55.34110984,57.43104,16.75072,59.824,-6.16,4.08,7.388639929
19/08/2019 11:30,55.58064,19.03852,58.7509386,58.28064,16.99852,60.709,-5.4,4.08,6.768042553,52.86064,21.13852,56.93052159,58.28064,16.99852,60.709,-5.42,4.14,6.820263925
19/08/2019 12:00,58.07056,21.05308,61.76910325,64.57056,18.83308,67.261,-13,4.44,13.73730687,51.65056,23.33308,56.67638812,64.57056,18.83308,67.261,-12.92,4.5,13.68124263
19/08/2019 12:30,50.09544,14.51492,52.15588185,44.72544,13.04492,46.589,10.74,2.94,11.13513359,55.58544,16.02492,57.84928004,44.72544,13.04492,46.589,10.86,2.98,11.26143863
19/08/2019 13:00,40.52208,10.37144,41.8282887,31.82208,9.28144,33.148,17.4,2.18,17.53603148,49.28208,11.48144,50.60184654,31.82208,9.28144,33.148,17.46,2.2,17.59805671
19/08/2019 13:30,47.87744,13.61592,49.77592328,42.15744,12.29592,43.914,11.44,2.64,11.74066438,53.71744,14.95592,55.76058557,42.15744,12.29592,43.914,11.56,2.66,11.86209088
19/08/2019 14:00,46.60472,14.07596,48.6840074,43.73472,12.75596,45.557,5.74,2.64,6.318006015,49.55472,15.41596,51.89722629,43.73472,12.75596,45.557,5.82,2.66,6.399062431
19/08/2019 14:30,45.58488,14.18684,47.74146744,40.75488,11.88684,42.453,9.66,4.6,10.69932708,50.51488,16.54684,53.15591233,40.75488,11.88684,42.453,9.76,4.66,10.81541493
19/08/2019 15:00,61.36672,21.34196,64.97194456,69.60672,20.30196,72.507,-16.48,2.08,16.61074351,53.22672,25.80196,59.15086527,69.60672,20.30196,72.507,-16.38,5.5,17.2787268
19/08/2019 15:30,59.5228,20.5954,62.98519049,68.2128,19.8954,71.055,-17.38,1.4,17.43629548,50.8928,21.3154,55.17629354,68.2128,19.8954,71.055,-17.32,1.42,17.37811267
19/08/2019 16:00,55.38608,18.49844,58.39357961,60.40608,17.61844,62.923,-10.04,1.76,10.1930957,50.48608,19.37844,54.07742792,60.40608,17.61844,62.923,-9.92,1.76,10.07491935
19/08/2019 16:30,51.75368,15.78524,54.1074597,51.10368,14.90524,53.233,1.3,1.76,2.1880585,52.48368,16.66524,55.06602301,51.10368,14.90524,53.233,1.38,1.76,2.236515146
19/08/2019 17:00,42.8524,9.9482,43.99198642,33.6624,9.8182,35.065,18.38,0.26,18.38183886,52.1024,10.0982,53.07196745,33.6624,9.8182,35.065,18.44,0.28,18.44212569
19/08/2019 17:30,44.01392,10.22656,45.18636612,34.75392,10.13656,36.202,18.52,0.18,18.52087471,53.33392,10.27656,54.31495842,34.75392,10.13656,36.202,18.58,0.14,18.58052744
19/08/2019 18:00,45.67016,10.25588,46.80754842,37.22016,10.85588,38.771,16.9,-1.2,16.94254999,54.18016,9.61588,55.02685604,37.22016,10.85588,38.771,16.96,-1.24,17.00526977
19/08/2019 18:30,34.38248,4.58864,34.68732547,16.21248,4.72864,16.888,36.34,-0.28,36.34107869,52.61248,4.38864,52.79520066,16.21248,4.72864,16.888,36.4,-0.34,36.40158788
19/08/2019 19:00,35.24144,6.31292,35.80240288,19.38144,5.65292,20.189,31.72,1.32,31.74745344,51.16144,7.03292,51.64256875,19.38144,5.65292,20.189,31.78,1.38,31.80994813
19/08/2019 19:30,34.99472,7.32096,35.75229899,20.33472,5.93096,21.182,29.32,2.78,29.45149911,49.73472,8.75096,50.49872943,20.33472,5.93096,21.182,29.4,2.82,29.53493525
19/08/2019 20:00,29.92544,4.43492,30.25228049,11.84544,3.45492,12.339,36.16,1.96,36.21308051,48.06544,5.43492,48.37173635,11.84544,3.45492,12.339,36.22,1.98,36.2740789
19/08/2019 20:30,30.32824,3.36032,30.51383116,12.85824,3.75032,13.394,34.94,-0.78,34.94870527,47.87824,3.11032,47.97916169,12.85824,3.75032,13.394,35.02,-0.64,35.0258476
19/08/2019 21:00,34.12152,4.74336,34.44963848,19.69152,5.74336,20.512,28.86,-2,28.92921707,48.61152,3.68336,48.75086684,19.69152,5.74336,20.512,28.92,-2.06,28.99327508
19/08/2019 21:30,36.25512,6.03316,36.75367663,25.00512,7.29316,26.047,22.5,-2.52,22.6406802,47.56512,4.69316,47.7960918,25.00512,7.29316,26.047,22.56,-2.6,22.70932848
19/08/2019 22:00,32.55456,4.66508,32.88711523,20.31456,5.92508,21.161,24.48,-2.52,24.60936407,44.85456,3.32508,44.97763566,20.31456,5.92508,21.161,24.54,-2.6,24.67734994
19/08/2019 22:30,31.32896,5.15928,31.75093549,20.32896,5.92928,21.176,22,-1.54,22.05383413,42.38896,4.34928,42.61150275,20.32896,5.92928,21.176,22.06,-1.58,22.11650967
19/08/2019 23:00,28.16768,3.39224,28.3712088,16.80768,4.90224,17.508,22.72,-3.02,22.91983421,39.56768,1.82224,39.60961827,16.80768,4.90224,17.508,22.76,-3.08,22.96745524
19/08/2019 23:30,26.13128,2.94704,26.29693593,15.76128,4.59704,16.418,20.74,-3.3,21.00089522,36.54128,1.19704,36.5608814,15.76128,4.59704,16.418,20.78,-3.4,21.05631497
20/08/2019 00:00,23.4588,2.4534,23.5867435,12.8688,3.7534,13.405,21.18,-2.6,21.33898779,34.1088,1.0934,34.12632065,12.8688,3.7534,13.405,21.24,-2.66,21.40591507
20/08/2019 00:30,21.99648,1.54564,22.05071734,11.91648,3.47564,12.413,20.16,-3.86,20.52620764,32.11648,-0.50436,32.12044001,11.91648,3.47564,12.413,20.2,-3.98,20.58835593
20/08/2019 01:00,21.62992,1.64456,21.69234927,12.04992,3.51456,12.552,19.16,-3.74,19.52160854,31.26992,-0.34544,31.27182799,12.04992,3.51456,12.552,19.22,-3.86,19.60377515
20/08/2019 01:30,21.892,2.336,22.01627943,12.432,3.626,12.95,18.92,-2.58,19.09509885,31.412,0.966,31.42684999,12.432,3.626,12.95,18.98,-2.66,19.16548982
20/08/2019 02:00,21.31064,2.32352,21.43693361,11.36064,3.31352,11.834,19.9,-1.98,19.99825992,31.32064,1.25352,31.34571426,11.36064,3.31352,11.834,19.96,-2.06,20.06602103
20/08/2019 02:30,21.32248,0.89364,21.34119832,12.01248,3.50364,12.513,18.62,-5.22,19.33785924,30.73248,1.64364,30.77640134,12.01248,3.50364,12.513,18.72,-1.86,18.81217691
20/08/2019 03:00,21.85496,0.82228,21.87042343,13.10496,3.82228,13.651,17.5,-6,18.5,30.68496,-2.31772,30.77236741,13.10496,3.82228,13.651,17.58,-6.14,18.62138556
20/08/2019 03:30,21.91024,1.07632,21.93666068,12.81024,3.73632,13.344,18.2,-5.32,18.96160331,31.09024,-1.72368,31.13798478,12.81024,3.73632,13.344,18.28,-5.46,19.0779978
20/08/2019 04:00,20.18984,-0.22088,20.19104819,9.45984,2.75912,9.854,21.46,-5.96,22.27225179,30.95984,-3.36088,31.14172775,9.45984,2.75912,9.854,21.5,-6.12,22.35406898
20/08/2019 04:30,20.92448,0.79964,20.93975376,11.24448,3.27964,11.713,19.36,-4.96,19.98527458,30.66448,-1.80036,30.71728552,11.24448,3.27964,11.713,19.42,-5.08,20.07343518
20/08/2019 05:00,21.64552,1.16536,21.67686785,13.11552,3.82536,13.662,17.06,-5.32,17.87025461,30.23552,-1.63464,30.27967499,13.11552,3.82536,13.662,17.12,-5.46,17.96958542
20/08/2019 05:30,21.00384,0.70112,21.01553863,11.76384,3.43112,12.254,18.48,-5.46,19.26971717,30.30384,-2.16888,30.38135545,11.76384,3.43112,12.254,18.54,-5.6,19.36728169
20/08/2019 06:00,21.46688,0.45784,21.47176179,11.30688,3.29784,11.778,20.32,-5.68,21.09892888,31.70688,-2.52216,31.80703586,11.30688,3.29784,11.778,20.4,-5.82,21.2139671
20/08/2019 06:30,22.29472,0.22096,22.29581493,10.49472,3.06096,10.932,23.6,-5.68,24.27390368,34.19472,0.76096,34.20318605,10.49472,3.06096,10.932,23.7,-2.3,23.81134184
20/08/2019 07:00,22.9016,1.0638,22.92629392,9.4416,2.7538,9.835,26.92,-3.38,27.13136193,36.4416,-0.7062,36.44844207,9.4416,2.7538,9.835,27,-3.46,27.22079352
20/08/2019 07:30,25.25648,1.39064,25.29473585,11.55648,3.37064,12.038,27.4,-3.96,27.68468169,39.03648,-0.68936,39.04256636,11.55648,3.37064,12.038,27.48,-4.06,27.77830088
20/08/2019 08:00,26.9992,1.9456,27.06921055,13.4592,3.9256,14.02,27.08,-3.96,27.36801052,40.6192,-0.1344,40.61942235,13.4592,3.9256,14.02,27.16,-4.06,27.46177707
20/08/2019 08:30,29.4872,3.6496,29.71219521,17.5872,5.1296,18.32,23.8,-2.96,23.9833609,41.5072,9.7496,42.63686611,17.5872,5.1296,18.32,23.92,4.62,24.36207709
20/08/2019 09:00,31.97952,6.61736,32.6569924,22.61952,6.59736,23.562,18.72,0.04,18.72004273,41.39952,6.63736,41.92821012,22.61952,6.59736,23.562,18.78,0.04,18.7800426
20/08/2019 09:30,34.74056,7.83308,35.61268947,26.65056,7.77308,27.761,16.18,0.12,16.18044499,42.89056,7.87308,43.60717287,26.65056,7.77308,27.761,16.24,0.1,16.24030788
20/08/2019 10:00,37.5536,9.9098,38.839117,32.1936,9.3898,33.535,10.72,1.04,10.77032961,42.9936,10.4498,44.2453157,32.1936,9.3898,33.535,10.8,1.06,10.85189384
20/08/2019 10:30,34.77392,8.03156,35.68937472,27.19392,7.93156,28.327,15.16,0.2,15.1613192,42.41392,8.13156,43.18637375,27.19392,7.93156,28.327,15.22,0.2,15.221314
