Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/08/2019 11:00,37.63848,10.99664,39.21200413,36.22848,10.56664,37.738,2.82,0.86,2.948219802,39.18848,11.40664,40.81480615,36.22848,10.56664,37.738,2.96,0.84,3.076881538
20/08/2019 11:30,35.17808,9.69444,36.4894434,32.51808,9.48444,33.873,5.32,0.42,5.336553195,37.97808,9.86444,39.23826878,32.51808,9.48444,33.873,5.46,0.38,5.473207469
20/08/2019 12:00,40.52288,11.26084,42.05841558,37.68288,10.99084,39.253,5.68,0.54,5.705611273,43.42288,11.51084,44.92266627,37.68288,10.99084,39.253,5.74,0.52,5.763505878
20/08/2019 12:30,47.63472,15.73596,50.16659234,50.93472,14.85596,53.057,-6.6,1.76,6.830636866,44.43472,16.63596,47.44680713,50.93472,14.85596,53.057,-6.5,1.78,6.739317473
20/08/2019 13:00,40.91224,10.81732,42.3181497,34.48224,10.05732,35.919,12.86,1.52,12.94951737,47.44224,11.57732,48.83441895,34.48224,10.05732,35.919,12.96,1.52,13.04883137
20/08/2019 13:30,33.59832,8.06576,34.55291003,25.04832,7.30576,26.092,17.1,1.52,17.16742264,42.22832,8.82576,43.14075857,25.04832,7.30576,26.092,17.18,1.52,17.2471099
20/08/2019 14:00,43.96,14.575,46.31319709,45.24,13.195,47.125,-2.56,2.76,3.764465433,42.78,15.995,45.67240332,45.24,13.195,47.125,-2.46,2.8,3.727143678
20/08/2019 14:30,42.65784,13.72812,44.8124156,42.50784,12.39812,44.279,0.3,2.66,2.676863837,42.86784,15.09812,45.44892665,42.50784,12.39812,44.279,0.36,2.7,2.723894271
20/08/2019 15:00,47.38584,16.22712,50.08729635,50.35584,14.68712,52.454,-5.94,3.08,6.691038783,44.49584,17.80712,47.92674932,50.35584,14.68712,52.454,-5.86,3.12,6.638825197
20/08/2019 15:30,47.826,17.898,51.0652982,54.096,15.778,56.35,-12.54,4.24,13.23741667,41.616,20.098,46.21494412,54.096,15.778,56.35,-12.48,4.32,13.20654383
20/08/2019 16:00,48.24776,17.12268,51.1960205,51.43776,15.00268,53.581,-6.38,4.24,7.660417743,45.17776,19.32268,49.13650335,51.43776,15.00268,53.581,-6.26,4.32,7.605918748
20/08/2019 16:30,44.96976,13.89868,47.06859484,42.98976,12.53868,44.781,3.96,2.72,4.80416486,47.00976,15.27868,49.43031052,42.98976,12.53868,44.781,4.02,2.74,4.864976876
20/08/2019 17:00,35.02088,8.10984,35.94762219,26.09088,7.60984,27.178,17.86,1,17.88797361,43.97088,8.60984,44.80588837,26.09088,7.60984,27.178,17.88,1,17.90794237
20/08/2019 17:30,34.08928,6.74104,34.74939757,22.52928,6.57104,23.468,23.12,0.34,23.12249986,45.72928,6.95104,46.2545566,22.52928,6.57104,23.468,23.2,0.38,23.20311186
20/08/2019 18:00,35.3848,7.2264,36.11516202,22.9248,6.6864,23.88,24.92,1.08,24.94339191,47.9248,7.1064,48.44881192,22.9248,6.6864,23.88,25,0.42,25.00352775
20/08/2019 18:30,32.5288,5.6334,33.01299782,17.6688,5.1534,18.405,29.72,0.96,29.73550067,47.4488,6.1134,47.84101045,17.6688,5.1534,18.405,29.78,0.96,29.79546945
20/08/2019 19:00,30.8808,4.0494,31.14516735,14.0208,4.0894,14.605,33.72,-0.08,33.7200949,47.7808,3.9094,47.94046576,14.0208,4.0894,14.605,33.76,-0.18,33.76047985
20/08/2019 19:30,28.33064,2.89352,28.47801996,9.44064,2.75352,9.834,37.78,0.28,37.78103757,47.28064,2.95352,47.3728002,9.44064,2.75352,9.834,37.84,0.2,37.84052854
20/08/2019 20:00,26.09376,1.79568,26.15547319,5.57376,1.62568,5.806,41.04,0.34,41.04140836,46.69376,1.96568,46.73511657,5.57376,1.62568,5.806,41.12,0.34,41.12140562
20/08/2019 20:30,24.4708,0.3494,24.47329428,2.7408,0.7994,2.855,43.46,-0.9,43.46931792,46.2408,-0.1006,46.24090943,2.7408,0.7994,2.855,43.5,-0.9,43.50930935
20/08/2019 21:00,24.51376,0.26568,24.51519968,2.69376,0.78568,2.806,43.64,-1.04,43.65239054,46.37376,-0.29432,46.37469397,2.69376,0.78568,2.806,43.68,-1.08,43.69334961
20/08/2019 21:30,25.81096,2.52528,25.93419934,6.36096,1.85528,6.626,38.9,1.34,38.92307285,45.32096,2.53528,45.3918171,6.36096,1.85528,6.626,38.96,0.68,38.96593384
20/08/2019 22:00,27.24648,1.94564,27.31585963,11.67648,3.40564,12.163,31.14,-2.92,31.27660468,42.89648,0.52564,42.89970039,11.67648,3.40564,12.163,31.22,-2.88,31.35255651
20/08/2019 22:30,25.9116,1.5238,25.95636687,11.6016,3.3838,12.085,28.62,-3.72,28.86074843,40.2816,-0.4362,40.28396168,11.6016,3.3838,12.085,28.68,-3.82,28.93328187
20/08/2019 23:00,24.78048,1.58764,24.83128651,11.82048,3.44764,12.313,25.92,-3.72,26.18558382,37.80048,-0.37236,37.80231395,11.82048,3.44764,12.313,25.98,-3.82,26.25933739
20/08/2019 23:30,21.48936,0.59648,21.49763665,8.07936,2.35648,8.416,26.82,-3.52,27.05000555,34.95936,-1.26352,34.98218596,8.07936,2.35648,8.416,26.88,-3.62,27.12266211
21/08/2019 00:00,21.0348,1.0014,21.05862325,8.8848,2.5914,9.255,24.3,-3.18,24.50719078,33.2448,-0.6886,33.25193073,8.8848,2.5914,9.255,24.36,-3.28,24.57982913
21/08/2019 00:30,21.236,0.283,21.23788561,9.816,2.863,10.225,22.84,-5.16,23.41561872,32.716,-2.437,32.80663995,9.816,2.863,10.225,22.9,-5.3,23.50531855
21/08/2019 01:00,21.18856,-0.01792,21.18856758,10.25856,2.99208,10.686,21.86,-6.02,22.6737734,32.17856,-3.18792,32.33608754,10.25856,2.99208,10.686,21.92,-6.18,22.77452085
21/08/2019 01:30,21.61576,0.25168,21.61722515,11.28576,3.29168,11.756,20.66,-6.08,21.53606278,32.02576,-2.88832,32.15574126,11.28576,3.29168,11.756,20.74,-6.18,21.64116448
21/08/2019 02:00,22.5964,0.6102,22.60463751,12.9264,3.7702,13.465,19.34,-6.32,20.34644932,32.3464,-2.7098,32.45970747,12.9264,3.7702,13.465,19.42,-6.48,20.47258655
21/08/2019 02:30,20.26504,-0.44728,20.26997547,9.57504,2.79272,9.974,21.38,-6.48,22.34042972,31.03504,-3.86728,31.27506295,9.57504,2.79272,9.974,21.46,-6.66,22.46969515
21/08/2019 03:00,20.47496,0.64728,20.48518876,10.82496,3.15728,11.276,19.3,-5.02,19.94217641,30.20496,-2.00272,30.2712817,10.82496,3.15728,11.276,19.38,-5.16,20.0551739
21/08/2019 03:30,20.31368,0.83024,20.33063928,10.66368,3.11024,11.108,19.3,-4.56,19.83137918,30.04368,-1.58976,30.08571164,10.66368,3.11024,11.108,19.38,-4.7,19.94177525
21/08/2019 04:00,20.56736,1.00048,20.59167933,11.24736,3.28048,11.716,18.64,-4.56,19.18966388,29.94736,-1.41952,29.98098411,11.24736,3.28048,11.716,18.7,-4.7,19.28159744
21/08/2019 04:30,21.85984,1.59912,21.91825243,13.29984,3.87912,13.854,17.12,-4.56,17.7168846,30.47984,-0.82088,30.49089193,13.29984,3.87912,13.854,17.18,-4.7,17.81129978
21/08/2019 05:00,21.35272,0.42496,21.35694834,11.74272,3.42496,12.232,19.22,-6,20.13475602,31.02272,-2.73504,31.14305059,11.74272,3.42496,12.232,19.28,-6.16,20.2401581
21/08/2019 05:30,21.38576,-0.46832,21.39088718,10.80576,3.15168,11.256,21.16,-7.24,22.36432874,32.02576,-4.24832,32.30630784,10.80576,3.15168,11.256,21.22,-7.4,22.47328191
21/08/2019 06:00,21.40368,0.14524,21.40417278,10.30368,3.00524,10.733,22.2,-5.72,22.92506052,32.60368,-2.85476,32.72842196,10.30368,3.00524,10.733,22.3,-5.86,23.05709435
21/08/2019 06:30,24.4592,1.2756,24.49244006,13.4592,3.9256,14.02,22,-5.3,22.62940565,35.5592,-1.4944,35.59058774,13.4592,3.9256,14.02,22.1,-5.42,22.75492035
21/08/2019 07:00,25.0276,1.3618,25.0646217,11.9376,3.4818,12.435,26.18,-4.24,26.52112366,38.1776,3.1218,38.30502287,11.9376,3.4818,12.435,26.24,-0.36,26.2424694
21/08/2019 07:30,26.41328,1.79304,26.47406944,11.87328,3.46304,12.368,29.08,-3.34,29.27118037,41.03328,0.04304,41.03330257,11.87328,3.46304,12.368,29.16,-3.42,29.35987057
21/08/2019 08:00,29.40496,2.90728,29.54833243,15.38496,4.48728,16.026,28.04,-3.16,28.21749812,43.50496,1.24728,43.52283598,15.38496,4.48728,16.026,28.12,-3.24,28.30604176
21/08/2019 08:30,29.90248,3.89864,30.15555843,15.25248,4.44864,15.888,29.3,-1.1,29.32064119,44.61248,3.06864,44.71789265,15.25248,4.44864,15.888,29.36,-1.38,29.39241399
21/08/2019 09:00,32.10088,5.55484,32.57794874,19.01088,5.54484,19.803,26.18,0.02,26.18000764,45.27088,5.56484,45.61162155,19.01088,5.54484,19.803,26.26,0.02,26.26000762
21/08/2019 09:30,37.08808,8.05444,37.95259783,27.71808,8.08444,28.873,18.74,-0.06,18.74009605,46.51808,8.02444,47.20512053,27.71808,8.08444,28.873,18.8,-0.06,18.80009574
21/08/2019 10:00,35.36536,6.98948,36.0494316,24.13536,7.03948,25.141,22.46,-0.1,22.46022262,46.67536,6.97948,47.19430445,24.13536,7.03948,25.141,22.54,-0.06,22.54007986
21/08/2019 10:30,39.42792,10.43856,40.78632627,32.97792,9.61856,34.352,12.9,1.64,13.0038302,45.93792,11.25856,47.29743827,32.97792,9.61856,34.352,12.96,1.64,13.06335332
21/08/2019 11:00,47.514,15.097,49.85478518,48.024,14.007,50.025,-1.02,2.18,2.406823633,47.044,16.207,49.75745959,48.024,14.007,50.025,-0.98,2.2,2.40840196
21/08/2019 11:30,52.61112,16.86116,55.24697878,55.34112,16.14116,57.647,-5.46,1.44,5.64669815,49.96112,17.60116,52.97088205,55.34112,16.14116,57.647,-5.38,1.46,5.574585186
21/08/2019 12:00,47.90176,13.81468,49.85402686,47.26176,13.78468,49.231,1.28,0.06,1.281405478,48.56176,13.84468,50.49672958,47.26176,13.78468,49.231,1.3,0.06,1.301383879
21/08/2019 12:30,47.0016,14.3088,49.13137653,46.7616,13.6388,48.71,0.48,1.34,1.423376268,47.3416,15.0388,49.67285573,46.7616,13.6388,48.71,0.58,1.4,1.515387739
21/08/2019 13:00,47.89512,14.89316,50.1572401,47.32512,13.80316,49.297,1.14,2.18,2.460081299,48.42512,16.00316,51.00091545,47.32512,13.80316,49.297,1.1,2.2,2.459674775
21/08/2019 13:30,47.36136,14.78748,49.61620689,47.27136,13.78748,49.241,0.18,2,2.008083664,47.51136,15.80748,50.07200568,47.27136,13.78748,49.241,0.24,2.02,2.034207462
21/08/2019 14:00,45.99472,13.86096,48.0379067,44.09472,12.86096,45.932,3.8,2,4.294182111,48.01472,14.88096,50.26784566,44.09472,12.86096,45.932,3.92,2.02,4.409852605
21/08/2019 14:30,43.2644,11.2742,44.70923722,36.4944,10.6442,38.015,13.54,1.26,13.59849992,50.1344,11.8842,51.52370593,36.4944,10.6442,38.015,13.64,1.24,13.69624766
21/08/2019 15:00,47.548,12.794,49.23919922,44.688,13.034,46.55,5.72,-0.48,5.740104529,50.448,16.394,53.04492379,44.688,13.034,46.55,5.76,3.36,6.668373115
21/08/2019 15:30,41.79032,10.64176,43.12398291,36.04032,10.51176,37.542,11.5,0.26,11.50293875,47.58032,10.73176,48.77558328,36.04032,10.51176,37.542,11.54,0.22,11.54209686
21/08/2019 16:00,43.50208,11.89144,45.09808543,38.30208,11.17144,39.898,10.4,1.44,10.49921902,48.76208,12.99144,50.46303557,38.30208,11.17144,39.898,10.46,1.82,10.61715593
21/08/2019 16:30,44.10456,12.57008,45.86086702,39.39456,11.49008,41.036,9.42,2.16,9.664471015,48.93456,13.67008,50.80809236,39.39456,11.49008,41.036,9.54,2.18,9.785908236
21/08/2019 17:00,46.6344,13.5242,48.555857,42.9744,12.5342,44.765,7.32,1.98,7.583060068,50.4144,14.5342,52.46765382,42.9744,12.5342,44.765,7.44,2,7.704128763
21/08/2019 17:30,41.18568,10.09624,42.40512114,30.77568,8.97624,32.058,20.82,2.24,20.94015282,51.63568,11.25624,52.84833382,30.77568,8.97624,32.058,20.86,2.28,20.98423218
21/08/2019 18:00,39.85744,8.01092,40.6545245,27.63744,8.06092,28.789,24.44,-0.1,24.44020458,52.13744,7.98092,52.74474129,27.63744,8.06092,28.789,24.5,-0.08,24.50013061
21/08/2019 18:30,35.66752,6.16636,36.19662938,20.14752,5.87636,20.987,31.04,0.58,31.04541834,51.24752,6.37636,51.64267879,20.14752,5.87636,20.987,31.1,0.5,31.10401903
21/08/2019 19:00,32.73272,4.71996,33.07127123,15.22272,4.43996,15.857,35.02,0.56,35.02447716,50.30272,5.09996,50.56058971,15.22272,4.43996,15.857,35.08,0.66,35.08620812
21/08/2019 19:30,32.53656,5.06608,32.92860312,16.30656,4.75608,16.986,32.46,0.62,32.46592059,48.84656,5.71608,49.17987388,16.30656,4.75608,16.986,32.54,0.96,32.55415795
21/08/2019 20:00,30.21736,2.71048,30.33868071,12.44736,3.63048,12.966,35.54,-1.84,35.58759896,48.04736,1.75048,48.07923651,12.44736,3.63048,12.966,35.6,-1.88,35.64960589
21/08/2019 20:30,28.43352,2.73436,28.56469472,9.68352,2.82436,10.087,37.5,-0.18,37.500432,47.24352,2.62436,47.31635497,9.68352,2.82436,10.087,37.56,-0.2,37.56053248
21/08/2019 21:00,28.82408,2.40744,28.92444218,9.93408,2.89744,10.348,37.78,-0.98,37.79270829,47.77408,1.89744,47.8117454,9.93408,2.89744,10.348,37.84,-1,37.85321122
21/08/2019 21:30,29.27696,3.43828,29.47816406,11.61696,3.38828,12.101,35.32,0.1,35.32014156,46.99696,3.50828,47.12772303,11.61696,3.38828,12.101,35.38,0.12,35.3802035
21/08/2019 22:00,29.382,2.756,29.51097186,14.352,4.186,14.95,30.06,-2.86,30.19574805,44.512,1.886,44.55193756,14.352,4.186,14.95,30.16,-2.3,30.2475718
21/08/2019 22:30,28.57208,2.84644,28.71351557,15.38208,4.48644,16.023,26.38,-3.28,26.58312999,41.80208,1.12644,41.81725433,15.38208,4.48644,16.023,26.42,-3.36,26.63279933
21/08/2019 23:00,27.34496,3.22228,27.53415925,15.50496,4.52228,16.151,23.68,-2.6,23.82230887,39.24496,1.86228,39.28912028,15.50496,4.52228,16.151,23.74,-2.66,23.88855793
21/08/2019 23:30,25.92296,3.44628,26.15103633,15.07296,4.39628,15.701,21.7,-1.9,21.78302091,36.83296,2.43628,36.91344474,15.07296,4.39628,15.701,21.76,-1.96,21.84809374
22/08/2019 00:00,24.11432,1.61876,24.16859146,13.74432,4.00876,14.317,20.74,-4.78,21.28370269,34.58432,2.14876,34.65100806,13.74432,4.00876,14.317,20.84,-1.86,20.9228392
22/08/2019 00:30,23.3868,0.6574,23.39603789,13.1568,3.8374,13.705,20.46,-6.36,21.42571352,33.6768,-2.6626,33.78189303,13.1568,3.8374,13.705,20.52,-6.5,21.52487863
22/08/2019 01:00,23.78728,1.06004,23.81088773,14.53728,4.24004,15.143,18.5,-6.36,19.56270942,33.07728,-2.25996,33.15439445,14.53728,4.24004,15.143,18.54,-6.5,19.64641443
22/08/2019 01:30,21.0776,-0.3032,21.07978064,9.4176,2.7468,9.81,23.32,-6.1,24.10461367,32.8176,-3.4932,33.0029895,9.4176,2.7468,9.81,23.4,-6.24,24.21771253
22/08/2019 02:00,22.11352,0.56436,22.12072035,11.60352,3.38436,12.087,21.02,-5.64,21.76350156,32.70352,-2.39564,32.79114684,11.60352,3.38436,12.087,21.1,-5.78,21.87734902
22/08/2019 02:30,22.2312,1.3516,22.27224901,12.6912,3.7016,13.22,19.08,-4.7,19.65035369,31.8312,-1.1184,31.85084162,12.6912,3.7016,13.22,19.14,-4.82,19.73757837
22/08/2019 03:00,24.1636,2.9798,24.34663782,16.8336,4.9098,17.535,14.66,-3.86,15.15965699,31.5736,0.9498,31.58788276,16.8336,4.9098,17.535,14.74,-3.96,15.26267342
22/08/2019 03:30,25.73048,4.38764,26.10189621,19.98048,5.82764,20.813,11.5,-2.88,11.85514234,31.54048,2.84764,31.66876904,19.98048,5.82764,20.813,11.56,-2.98,11.93792277
22/08/2019 04:00,26.6516,5.2288,27.15967842,22.0416,6.4288,22.96,9.22,-2.4,9.527245142,31.3216,3.9688,31.5720446,22.0416,6.4288,22.96,9.28,-2.46,9.600520819
22/08/2019 04:30,27.5188,5.5634,28.07553691,23.1888,6.7634,24.155,8.66,-2.4,8.986411965,31.9288,4.3034,32.21750333,23.1888,6.7634,24.155,8.74,-2.46,9.079603516
22/08/2019 05:00,27.33768,4.99724,27.7906667,22.68768,6.61724,23.633,9.3,-3.24,9.848228267,32.04768,3.27724,32.21481174,22.68768,6.61724,23.633,9.36,-3.34,9.938068223
22/08/2019 05:30,26.3624,2.7982,26.51048957,19.9824,5.8282,20.815,12.76,-6.06,14.12590528,32.8224,-0.3918,32.82473837,19.9824,5.8282,20.815,12.84,-6.22,14.26723519
22/08/2019 06:00,25.8504,2.0422,25.93094215,17.8704,5.2122,18.615,15.96,-6.34,17.17315347,33.9304,2.1122,33.99607967,17.8704,5.2122,18.615,16.06,-3.1,16.35645438
22/08/2019 06:30,28.09872,5.05796,28.55032443,19.63872,5.72796,20.457,16.92,-1.34,16.97297852,36.61872,4.32796,36.87359343,19.63872,5.72796,20.457,16.98,-1.4,17.0376172
22/08/2019 07:00,32.30712,6.61916,32.97822436,24.71712,7.20916,25.747,15.18,-1.18,15.2257939,39.97712,5.98916,40.42326262,24.71712,7.20916,25.747,15.26,-1.22,15.30869034
22/08/2019 07:30,33.68712,6.49416,34.30737775,25.31712,7.38416,26.372,16.74,-1.78,16.83436961,42.11712,5.52416,42.47785471,25.31712,7.38416,26.372,16.8,-1.86,16.90265068
22/08/2019 08:00,36.56232,8.28276,37.48876308,28.67232,8.36276,29.867,15.78,-0.16,15.78081113,44.51232,8.16276,45.254583,28.67232,8.36276,29.867,15.84,-0.2,15.84126258
22/08/2019 08:30,38.21784,8.51812,39.15560832,28.82784,8.40812,30.029,18.78,0.22,18.78128856,47.64784,8.58812,48.41562208,28.82784,8.40812,30.029,18.82,0.18,18.82086077
22/08/2019 09:00,44.83256,13.04908,46.69300724,40.28256,11.74908,41.961,9.1,2.6,9.464142856,49.46256,14.36908,51.50742958,40.28256,11.74908,41.961,9.18,2.62,9.54655959
22/08/2019 09:30,47.51152,15.51836,49.98163693,44.29152,12.91836,46.137,6.44,5.2,8.277294244,50.79152,18.19836,53.95330213,44.29152,12.91836,46.137,6.5,5.28,8.374270117
22/08/2019 10:00,51.20592,16.43256,53.77801848,48.38592,14.11256,50.402,5.64,4.64,7.303369086,54.06592,18.81256,57.2454026,48.38592,14.11256,50.402,5.68,4.7,7.372408019
22/08/2019 10:30,53.87504,17.70272,56.70896076,53.49504,15.60272,55.724,0.76,4.2,4.268208055,54.29504,19.88272,57.82105087,53.49504,15.60272,55.724,0.8,4.28,4.354124481
22/08/2019 11:00,57.14576,18.82168,60.16555097,58.56576,17.08168,61.006,-2.84,3.48,4.491770252,55.72576,20.62168,59.41897015,58.56576,17.08168,61.006,-2.84,3.54,4.53841382
22/08/2019 11:30,57.61456,19.58008,60.85077696,59.55456,17.37008,62.036,-3.88,4.42,5.881394392,55.77456,21.85008,59.90181583,59.55456,17.37008,62.036,-3.78,4.48,5.861637996
22/08/2019 12:00,56.31512,18.75316,59.35548627,57.88512,16.88316,60.297,-3.14,3.74,4.883359499,54.76512,20.68316,58.54068223,57.88512,16.88316,60.297,-3.12,3.8,4.916746892
22/08/2019 12:30,49.85296,15.49128,52.20438082,46.39296,13.53128,48.326,6.92,3.92,7.953162893,53.39296,17.51128,56.19121911,46.39296,13.53128,48.326,7,3.98,8.052353693
22/08/2019 13:00,51.3664,17.6552,54.3158645,51.6864,15.0752,53.84,-0.64,5.16,5.199538441,51.0464,20.3152,54.94035224,51.6864,15.0752,53.84,-0.64,5.24,5.278939287
22/08/2019 13:30,51.7776,17.5868,54.682862,50.4576,14.7168,52.56,2.64,5.74,6.318006015,53.1976,20.5368,57.02407211,50.4576,14.7168,52.56,2.74,5.82,6.432728814
22/08/2019 14:00,50.60792,17.11856,53.42477574,50.01792,14.58856,52.102,1.18,5.06,5.195767508,51.17792,19.72856,54.84884297,50.01792,14.58856,52.102,1.16,5.14,5.269269399
22/08/2019 14:30,50.16992,16.25456,52.73738326,49.24992,14.36456,51.302,1.84,3.78,4.204045671,51.14992,18.20456,54.29291225,49.24992,14.36456,51.302,1.9,3.84,4.28434359
22/08/2019 15:00,55.36056,18.31308,58.31089523,55.93056,16.31308,58.261,-1.14,4,4.159278784,54.83056,20.37308,58.49318506,55.93056,16.31308,58.261,-1.1,4.06,4.206376113
22/08/2019 15:30,50.64208,16.49644,53.26117535,50.42208,14.70644,52.523,0.44,3.58,3.606937759,50.92208,18.32644,54.11946632,50.42208,14.70644,52.523,0.5,3.62,3.65436725
22/08/2019 16:00,60.81288,20.58584,64.2026727,64.44288,18.79584,67.128,-7.26,3.58,8.094689617,57.26288,22.47584,61.5158582,64.44288,18.79584,67.128,-7.18,3.68,8.068134853
22/08/2019 16:30,51.33712,16.43416,53.90344613,48.35712,14.10416,50.372,5.96,4.66,7.56552708,54.37712,18.82416,57.54320272,48.35712,14.10416,50.372,6.02,4.72,7.649758166
22/08/2019 17:00,53.10344,18.51892,56.23989454,53.65344,15.64892,55.889,-1.1,5.74,5.844450359,52.61344,21.48892,56.83262928,53.65344,15.64892,55.889,-1.04,5.84,5.931879972
22/08/2019 17:30,51.85576,17.02668,54.57955365,49.80576,14.52668,51.881,4.1,5,6.466065264,53.94576,19.62668,57.40515299,49.80576,14.52668,51.881,4.14,5.1,6.568835513
22/08/2019 18:00,47.78216,14.05188,49.80552325,41.49216,12.10188,43.221,12.58,3.9,13.17066437,54.15216,16.06188,56.48398376,41.49216,12.10188,43.221,12.66,3.96,13.26488598
22/08/2019 18:30,44.50192,12.12556,46.12428958,36.12192,10.53556,37.627,16.76,3.18,17.05901521,52.94192,13.75556,54.69974702,36.12192,10.53556,37.627,16.82,3.22,17.12544306
22/08/2019 19:00,41.28416,10.30288,42.55033729,30.76416,8.97288,32.046,21.04,2.66,21.20747981,51.88416,11.67288,53.18103221,30.76416,8.97288,32.046,21.12,2.7,21.29188578
22/08/2019 19:30,43.15864,11.38252,44.63440341,35.28864,10.29252,36.759,15.74,2.18,15.89024858,51.08864,12.51252,52.59859593,35.28864,10.29252,36.759,15.8,2.22,15.95519978
22/08/2019 20:00,39.77064,9.44352,40.87644647,29.36064,8.56352,30.584,20.82,1.76,20.89425758,50.26064,10.36352,51.31797424,29.36064,8.56352,30.584,20.9,1.8,20.97736876
22/08/2019 20:30,36.37272,8.04996,37.25287393,23.14272,6.74996,24.107,26.46,2.6,26.58743312,49.68272,9.38996,50.56227858,23.14272,6.74996,24.107,26.54,2.64,26.67098048
22/08/2019 21:00,35.56752,7.90136,36.43459851,22.18752,6.47136,23.112,26.76,2.86,26.91239863,49.02752,9.37136,49.91512903,22.18752,6.47136,23.112,26.84,2.9,26.99621455
22/08/2019 21:30,33.20072,5.76396,33.69734475,19.59072,5.71396,20.407,27.22,0.1,27.22018369,46.89072,6.69396,47.36611365,19.59072,5.71396,20.407,27.3,0.98,27.31758408
22/08/2019 22:00,30.15448,3.69964,30.38058591,15.80448,4.60964,16.463,28.7,-1.82,28.75764942,44.58448,2.72964,44.66796158,15.80448,4.60964,16.463,28.78,-1.88,28.84133839
22/08/2019 22:30,25.56936,1.91648,25.64108162,9.99936,2.91648,10.416,31.14,-2,31.20415998,41.19936,0.83648,41.20785075,9.99936,2.91648,10.416,31.2,-2.08,31.26925647
22/08/2019 23:00,24.18608,2.15844,24.2822019,10.00608,2.91844,10.423,28.36,-1.52,28.40070422,38.42608,2.47844,38.50592538,10.00608,2.91844,10.423,28.42,-0.44,28.42340585
22/08/2019 23:30,22.9596,0.9528,22.97936161,10.0896,2.9428,10.51,25.74,-3.98,26.04588259,35.8896,-1.1372,35.90761217,10.0896,2.9428,10.51,25.8,-4.08,26.12061255
23/08/2019 00:00,22.17216,0.62188,22.18087946,10.05216,2.93188,10.471,24.24,-4.62,24.67634495,34.37216,-1.76812,34.41760642,10.05216,2.93188,10.471,24.32,-4.7,24.76998991
23/08/2019 00:30,23.09072,0.81396,23.1050618,13.11072,3.82396,13.657,19.96,-6.02,20.84806945,33.15072,-2.33604,33.23292523,13.11072,3.82396,13.657,20.04,-6.16,20.96538099
23/08/2019 01:00,22.17584,0.85712,22.19239812,12.19584,3.55712,12.704,19.96,-5.4,20.67756272,32.23584,-1.98288,32.29676754,12.19584,3.55712,12.704,20.04,-5.54,20.79166179
23/08/2019 01:30,23.63432,1.62376,23.69003331,14.82432,4.32376,15.442,17.62,-5.4,18.42890122,32.50432,-1.21624,32.52706655,14.82432,4.32376,15.442,17.68,-5.54,18.52765501
23/08/2019 02:00,22.04216,0.09688,22.0423729,11.85216,3.45688,12.346,20.38,-6.72,21.45932897,32.33216,-3.42312,32.51286393,11.85216,3.45688,12.346,20.48,-6.88,21.60474022
23/08/2019 02:30,20.11736,-1.01452,20.14292492,8.96736,2.61548,9.341,22.3,-7.26,23.45202763,31.32736,-4.82452,31.69667929,8.96736,2.61548,9.341,22.36,-7.44,23.56529652
23/08/2019 03:00,20.17856,-0.74792,20.1924161,9.53856,2.78208,9.936,21.28,-7.06,22.42057091,30.89856,-4.43792,31.21563941,9.53856,2.78208,9.936,21.36,-7.22,22.5472393
23/08/2019 03:30,20.35976,-0.58132,20.36805735,10.10976,2.94868,10.531,20.5,-7.06,21.681642,30.66976,-4.27132,30.96576098,10.10976,2.94868,10.531,20.56,-7.22,21.79086965
23/08/2019 04:00,20.44024,-0.38368,20.44384068,10.65024,3.10632,11.094,19.58,-6.98,20.78693821,30.31024,-4.03368,30.57746267,10.65024,3.10632,11.094,19.66,-7.14,20.91638592
23/08/2019 04:30,19.92936,-0.80352,19.94555174,9.51936,2.77648,9.916,20.82,-7.16,22.01676634,30.41936,-4.54352,30.75680472,9.51936,2.77648,9.916,20.9,-7.32,22.14480526
23/08/2019 05:00,19.05688,-1.49716,19.1156,7.34688,2.14284,7.653,23.42,-7.28,24.52539092,30.82688,-5.31716,31.28208307,7.34688,2.14284,7.653,23.48,-7.46,24.63659879
23/08/2019 05:30,18.71936,-1.51352,18.78044679,5.43936,1.58648,5.666,26.56,-6.2,27.27404627,32.07936,-2.97352,32.21687693,5.43936,1.58648,5.666,26.64,-4.56,27.02745271
23/08/2019 06:00,18.81784,-1.02688,18.84583733,4.46784,1.30312,4.654,28.7,-4.66,29.0758594,33.26784,-3.47688,33.44903396,4.46784,1.30312,4.654,28.8,-4.78,29.19397883
23/08/2019 06:30,19.82952,-1.00264,19.85485206,4.13952,1.20736,4.312,31.38,-4.42,31.6897586,35.61952,-3.31264,35.77322726,4.13952,1.20736,4.312,31.48,-4.52,31.80284264
23/08/2019 07:00,20.97856,-0.60792,20.98736635,4.25856,1.24208,4.436,33.44,-3.7,33.64407229,37.77856,-2.53792,37.8637113,4.25856,1.24208,4.436,33.52,-3.78,33.73245915
23/08/2019 07:30,24.35008,0.39044,24.35321004,7.51008,2.19044,7.823,33.68,-3.6,33.87185262,41.29008,3.31044,41.422575,7.51008,2.19044,7.823,33.78,1.12,33.7985621
23/08/2019 08:00,27.78448,2.75964,27.92119163,11.96448,3.48964,12.463,31.64,-1.46,31.6736673,43.70448,3.66964,43.8582698,11.96448,3.48964,12.463,31.74,0.18,31.74051039
23/08/2019 08:30,30.94248,4.55364,31.27575268,16.09248,4.69364,16.763,29.7,-0.28,29.70131984,45.85248,4.39364,46.06250096,16.09248,4.69364,16.763,29.76,-0.3,29.76151206
23/08/2019 09:00,34.63248,6.64364,35.26395643,22.33248,6.51364,23.263,24.6,0.26,24.60137395,46.99248,6.81364,47.48388007,22.33248,6.51364,23.263,24.66,0.3,24.66182475
23/08/2019 09:30,37.1636,8.5448,38.13327644,26.5536,7.7448,27.66,21.22,1.6,21.28023496,47.8336,9.3648,48.74169435,26.5536,7.7448,27.66,21.28,1.62,21.34157445
23/08/2019 10:00,40.15712,10.88416,41.60599988,32.27712,9.41416,33.622,15.76,2.94,16.03188074,48.11712,12.39416,49.68774939,32.27712,9.41416,33.622,15.84,2.98,16.11787827
23/08/2019 10:30,44.35008,11.26544,45.75849358,38.83008,11.32544,40.448,11.04,-0.12,11.04065215,49.95008,11.16544,51.18278561,38.83008,11.32544,40.448,11.12,-0.16,11.12115102
23/08/2019 11:00,44.60568,12.52624,46.33112751,39.89568,11.63624,41.558,9.42,1.78,9.586699119,49.39568,13.43624,51.19048494,39.89568,11.63624,41.558,9.5,1.8,9.669022701
23/08/2019 11:30,46.94856,13.60208,48.8792785,42.65856,12.44208,44.436,8.58,2.32,8.888126912,51.25856,14.78208,53.34744476,42.65856,12.44208,44.436,8.6,2.34,8.912665146
23/08/2019 12:00,50.56128,16.33704,53.13512879,50.56128,14.74704,52.668,0,3.18,3.18,50.56128,17.96704,53.65871375,50.56128,14.74704,52.668,0,3.22,3.22
23/08/2019 12:30,50.48544,16.36492,53.07155791,49.28544,14.37492,51.339,2.4,3.98,4.647623048,51.66544,18.41492,54.84912915,49.28544,14.37492,51.339,2.38,4.04,4.688923117
23/08/2019 13:00,49.76136,14.94248,51.95643038,50.51136,14.73248,52.616,-1.5,0.42,1.557690598,49.05136,19.79248,52.89402785,50.51136,14.73248,52.616,-1.46,5.06,5.266421935
23/08/2019 13:30,52.33592,15.40756,54.55677252,49.94592,14.56756,52.027,4.78,1.68,5.066635965,54.90592,16.24756,57.25943815,49.94592,14.56756,52.027,4.96,1.68,5.236792912
23/08/2019 14:00,50.2992,15.8256,52.73005913,51.3792,14.9856,53.52,-2.16,1.68,2.73642102,49.2592,16.6656,52.00202888,51.3792,14.9856,53.52,-2.12,1.68,2.70495841
23/08/2019 14:30,49.5232,15.5526,51.907906,49.4832,14.4326,51.545,0.08,2.24,2.241428116,50.9632,16.6926,53.62733118,49.4832,14.4326,51.545,1.48,2.26,2.701481075
23/08/2019 15:00,48.2328,15.0354,50.52193829,47.0928,13.7354,49.055,2.28,2.6,3.458091959,49.4328,16.3554,52.0682324,47.0928,13.7354,49.055,2.34,2.62,3.512833614
23/08/2019 15:30,46.27968,13.41824,48.1856612,44.11968,12.86824,45.958,4.32,1.1,4.457847014,48.51968,14.02824,50.50693878,44.11968,12.86824,45.958,4.4,1.16,4.550340647
23/08/2019 16:00,41.0668,10.2224,42.31996602,34.6368,10.1024,36.08,12.86,0.24,12.86223931,47.5768,10.3224,48.68371227,34.6368,10.1024,36.08,12.94,0.22,12.94187003
23/08/2019 16:30,35.43992,6.97956,36.1206615,23.68992,6.90956,24.677,23.5,0.14,23.50041702,47.24992,7.04956,47.77291321,23.68992,6.90956,24.677,23.56,0.14,23.56041596
23/08/2019 17:00,36.71368,7.33524,37.43928478,25.42368,7.41524,26.483,22.58,-0.16,22.58056687,48.08368,7.23524,48.62498309,25.42368,7.41524,26.483,22.66,-0.18,22.6607149
23/08/2019 17:30,34.27296,5.58628,34.72524026,19.63296,5.72628,20.451,29.28,-0.28,29.28133877,48.97296,5.38628,49.268274,19.63296,5.72628,20.451,29.34,-0.34,29.34196994
23/08/2019 18:00,29.7012,1.7716,29.75398877,11.2512,3.2816,11.72,36.9,-3.02,37.0233764,48.2112,5.0416,48.47409139,11.2512,3.2816,11.72,36.96,1.76,37.00188103
23/08/2019 18:30,29.03216,3.89188,29.29185969,10.53216,3.07188,10.971,37,1.64,37.03632811,47.61216,4.73188,47.84671847,10.53216,3.07188,10.971,37.08,1.66,37.1171389
23/08/2019 19:00,27.25736,2.24048,27.34928564,7.16736,2.09048,7.466,40.18,0.3,40.18111994,47.40736,2.37048,47.4665878,7.16736,2.09048,7.466,40.24,0.28,40.24097414
23/08/2019 19:30,24.36144,1.09292,24.38594335,2.82144,0.82292,2.939,43.08,0.54,43.08338427,45.98144,1.38292,46.00223138,2.82144,0.82292,2.939,43.16,0.56,43.16363284
23/08/2019 20:00,23.66656,-0.51392,23.67213924,1.90656,0.55608,1.986,43.52,-2.14,43.57258312,45.48656,-1.90392,45.52638852,1.90656,0.55608,1.986,43.58,-2.46,43.64937571
23/08/2019 20:30,25.1928,-0.5046,25.19785294,4.1328,1.2054,4.305,42.12,-3.42,42.25861806,46.3328,-2.3346,46.3915802,4.1328,1.2054,4.305,42.2,-3.54,42.34821838
23/08/2019 21:00,25.64112,-0.41884,25.64454058,4.94112,1.44116,5.147,41.4,-3.72,41.56679444,46.40112,-2.37884,46.46205782,4.94112,1.44116,5.147,41.46,-3.82,41.63560976
23/08/2019 21:30,24.70504,-0.63228,24.7131297,4.89504,1.42772,5.099,39.62,-4.12,39.83363905,44.57504,-2.81228,44.66366655,4.89504,1.42772,5.099,39.68,-4.24,39.90588929
23/08/2019 22:00,24.45336,-0.62152,24.46125717,6.78336,1.97848,7.066,35.34,-5.2,35.72052071,42.20336,-3.34152,42.33543848,6.78336,1.97848,7.066,35.42,-5.32,35.8172975
23/08/2019 22:30,23.41352,-0.86064,23.42933247,7.16352,2.08936,7.462,32.5,-5.9,33.03119737,39.72352,-3.95064,39.91948894,7.16352,2.08936,7.462,32.56,-6.04,33.11548278
23/08/2019 23:00,23.47424,-0.08168,23.4743821,9.83424,2.86832,10.244,27.28,-5.9,27.91072195,37.19424,-3.17168,37.32922505,9.83424,2.86832,10.244,27.36,-6.04,28.01876514
23/08/2019 23:30,21.63008,0.30044,21.63216644,8.47008,2.47044,8.823,26.32,-4.34,26.6754194,34.87008,-1.98956,34.92679241,8.47008,2.47044,8.823,26.4,-4.46,26.77408448
24/08/2019 00:00,20.9004,0.6422,20.91026401,8.7504,2.5522,9.115,24.3,-3.82,24.59842271,33.1304,-1.3678,33.15862303,8.7504,2.5522,9.115,24.38,-3.92,24.69313265
24/08/2019 00:30,19.36056,0.15308,19.36116518,7.21056,2.10308,7.511,24.3,-3.9,24.61097316,31.59056,-1.91692,31.64866606,7.21056,2.10308,7.511,24.38,-4.02,24.70920476
24/08/2019 01:00,17.64288,-0.39916,17.6473948,5.04288,1.47084,5.253,25.2,-3.74,25.4760201,30.30288,-2.36916,30.39535253,5.04288,1.47084,5.253,25.26,-3.84,25.55020939
24/08/2019 01:30,16.77832,-0.35924,16.7821654,3.80832,1.11076,3.967,25.94,-2.94,26.10607592,29.82832,0.39076,29.83087943,3.80832,1.11076,3.967,26.02,-0.72,26.02995966
24/08/2019 02:00,17.17176,-2.28532,17.32316452,4.06176,1.18468,4.231,26.22,-6.94,27.12290545,30.38176,-5.91532,30.95225923,4.06176,1.18468,4.231,26.32,-7.1,27.2608217
24/08/2019 02:30,16.38648,-2.56436,16.58591779,3.27648,0.95564,3.413,26.22,-7.04,27.14866479,29.59648,-6.26436,30.25217074,3.27648,0.95564,3.413,26.32,-7.22,27.29232126
24/08/2019 03:00,15.2756,-2.3992,15.46286248,2.2656,0.6608,2.36,26.02,-6.12,26.73003554,28.3656,-3.2192,28.54768838,2.2656,0.6608,2.36,26.1,-3.88,26.38682247
24/08/2019 03:30,16.16576,-1.83832,16.26994827,4.32576,1.26168,4.506,23.68,-6.2,24.47820255,28.08576,-5.09832,28.54475051,4.32576,1.26168,4.506,23.76,-6.36,24.59648755
24/08/2019 04:00,15.7992,-1.8394,15.9059144,3.7392,1.0906,3.895,24.12,-5.86,24.82164378,27.9392,-4.9094,28.3672541,3.7392,1.0906,3.895,24.2,-6,24.93270944
24/08/2019 04:30,15.16104,-2.05928,15.30025385,2.71104,0.79072,2.824,24.9,-5.7,25.54407955,27.69104,-5.04928,28.14762734,2.71104,0.79072,2.824,24.98,-5.84,25.65357675
24/08/2019 05:00,14.99176,-2.27532,15.1634412,2.38176,0.69468,2.481,25.22,-5.94,25.91007526,27.68176,-5.40532,28.20456206,2.38176,0.69468,2.481,25.3,-6.1,26.02498799
24/08/2019 05:30,14.13912,-2.90484,14.4344314,0.90912,0.26516,0.947,26.46,-6.34,27.20895441,27.44912,-6.21484,28.14388788,0.90912,0.26516,0.947,26.54,-6.48,27.31962664
24/08/2019 06:00,13.81152,-2.55664,14.0461558,0.25152,0.07336,0.262,27.12,-5.26,27.62538688,27.47152,-5.32664,27.98316467,0.25152,0.07336,0.262,27.22,-5.4,27.75046666
24/08/2019 06:30,14.58648,-2.74436,14.84240245,0.63648,0.18564,0.663,27.9,-5.86,28.50876356,28.63648,-5.81436,29.22079344,0.63648,0.18564,0.663,28,-6,28.63564213
24/08/2019 07:00,15.96696,-1.76172,16.06385598,1.77696,0.51828,1.851,28.38,-4.56,28.74400807,30.25696,0.87828,30.2697044,1.77696,0.51828,1.851,28.48,0.36,28.48227519
24/08/2019 07:30,18.46496,-1.19272,18.503441,4.34496,1.26728,4.526,28.24,-4.92,28.66537982,32.70496,-1.23272,32.72818368,4.34496,1.26728,4.526,28.36,-2.5,28.46997717
24/08/2019 08:00,22.50976,0.33868,22.51230773,9.86976,2.87868,10.281,25.28,-5.08,25.78536019,35.20976,-2.34132,35.28751874,9.86976,2.87868,10.281,25.34,-5.22,25.87206988
24/08/2019 08:30,27.11192,2.67556,27.24361994,15.72192,4.58556,16.377,22.78,-3.82,23.09806918,38.58192,0.66556,38.58766022,15.72192,4.58556,16.377,22.86,-3.92,23.19366293
24/08/2019 09:00,31.53952,5.52236,32.0193345,23.69952,6.91236,24.687,15.68,-2.78,15.92453453,39.45952,4.03236,39.66501791,23.69952,6.91236,24.687,15.76,-2.88,16.02098624
24/08/2019 09:30,30.9632,5.1776,31.39310905,20.3232,5.9276,21.17,21.28,-1.5,21.33280104,41.7032,9.7676,42.83179777,20.3232,5.9276,21.17,21.38,3.84,21.72210855
24/08/2019 10:00,34.86232,7.92776,35.75235285,27.83232,8.11776,28.992,14.06,-0.38,14.0651342,41.95232,7.71776,42.65631223,27.83232,8.11776,28.992,14.12,-0.4,14.12566459
24/08/2019 10:30,36.73464,8.97552,37.81525797,31.42464,9.16552,32.734,10.62,-0.38,10.62679632,42.10464,8.76552,43.00738367,31.42464,9.16552,32.734,10.68,-0.4,10.68748801
24/08/2019 11:00,43.13608,12.74844,44.98048599,41.68608,12.15844,43.423,2.9,1.18,3.130878471,44.62608,13.33844,46.57682898,41.68608,12.15844,43.423,2.94,1.18,3.167964646
24/08/2019 11:30,43.70248,13.60364,45.77079614,44.17248,12.88364,46.013,-0.94,1.44,1.719651127,43.29248,14.32364,45.60049876,44.17248,12.88364,46.013,-0.88,1.44,1.687601849
24/08/2019 12:00,46.1944,14.0742,48.29084486,48.0144,14.0042,50.015,-3.64,0.14,3.642691313,44.4544,14.1042,46.63820469,48.0144,14.0042,50.015,-3.56,0.1,3.561404217
24/08/2019 12:30,48.17704,14.52372,50.31864094,51.40704,14.99372,53.549,-6.46,-0.94,6.528031863,45.02704,14.01372,47.15738202,51.40704,14.99372,53.549,-6.38,-0.98,6.454827651
24/08/2019 13:00,47.2656,14.8158,49.53327036,50.8656,14.8358,52.985,-7.2,-0.04,7.20011111,43.7456,14.7558,46.16720863,50.8656,14.8358,52.985,-7.12,-0.08,7.120449424
24/08/2019 13:30,45.6296,14.2328,47.7978346,48.4896,14.1428,50.51,-5.72,0.18,5.722831467,42.8296,14.2628,45.14202144,48.4896,14.1428,50.51,-5.66,0.12,5.661271942
24/08/2019 14:00,46.098,14.639,48.3665786,50.088,14.609,52.175,-7.98,0.06,7.980225561,42.188,14.649,44.65893578,50.088,14.609,52.175,-7.9,0.04,7.900101265
24/08/2019 14:30,45.91032,14.66176,48.19465415,49.96032,14.57176,52.042,-8.1,0.18,8.101999753,42.06032,14.69176,44.55242227,49.96032,14.57176,52.042,-7.9,0.12,7.90091134
24/08/2019 15:00,45.24984,14.93912,47.65212825,49.29984,14.37912,51.354,-8.1,1.12,8.177065488,41.39984,15.51912,44.2130053,49.29984,14.37912,51.354,-7.9,1.14,7.981829364
24/08/2019 15:30,42.87744,13.72592,45.02083674,44.79744,13.06592,46.664,-3.84,1.32,4.060541836,41.03744,14.38592,43.48593078,44.79744,13.06592,46.664,-3.76,1.32,3.984971769
24/08/2019 16:00,41.8268,12.7674,43.73199859,42.1968,12.3074,43.955,-0.74,0.92,1.180677771,41.4568,13.2274,43.51586351,42.1968,12.3074,43.955,-0.74,0.92,1.180677771
24/08/2019 16:30,39.5048,11.4214,41.12271393,37.4448,10.9214,39.005,4.12,1,4.239622625,41.5648,11.9214,43.2406334,37.4448,10.9214,39.005,4.12,1,4.239622625
24/08/2019 17:00,36.67872,8.85296,37.7319944,31.75872,9.26296,33.082,9.84,-0.82,9.874107555,41.67872,8.40296,42.51735455,31.75872,9.26296,33.082,9.92,-0.86,9.957208444
24/08/2019 17:30,32.9076,6.0618,33.46125456,23.2176,6.7718,24.185,19.38,-1.42,19.43195307,42.6576,5.2918,42.98457846,23.2176,6.7718,24.185,19.44,-1.48,19.49625605
24/08/2019 18:00,27.62192,2.79556,27.76302614,13.56192,3.95556,14.127,28.12,-2.32,28.21554182,41.74192,1.57556,41.77164438,13.56192,3.95556,14.127,28.18,-2.38,28.28032532
24/08/2019 18:30,26.85032,1.96176,26.92189047,12.28032,3.58176,12.792,29.14,-3.24,29.31957026,41.50032,0.26176,41.50114551,12.28032,3.58176,12.792,29.22,-3.32,29.40800571
24/08/2019 19:00,24.18744,0.20092,24.18827449,7.71744,2.25092,8.039,32.94,-4.1,33.19418021,40.73744,-1.94908,40.78404015,7.71744,2.25092,8.039,33.02,-4.2,33.28603912
24/08/2019 19:30,21.3524,-1.2618,21.38964995,2.9424,0.8582,3.065,36.82,-4.24,37.06332419,39.8424,-3.4818,39.9942467,2.9424,0.8582,3.065,36.9,-4.34,37.15434833
24/08/2019 20:00,20.72168,-1.38076,20.76763155,1.47168,0.42924,1.533,38.5,-3.62,38.66981252,40.03168,-3.29076,40.16670891,1.47168,0.42924,1.533,38.56,-3.72,38.73902425
24/08/2019 20:30,20.24912,-1.90484,20.33851706,0.42912,0.12516,0.447,39.64,-4.06,39.84737382,40.14912,-4.05484,40.35335877,0.42912,0.12516,0.447,39.72,-4.18,39.939339
24/08/2019 21:00,20.32504,-0.90228,20.34505739,0.33504,0.09772,0.349,39.98,-2,40.02999375,40.39504,-2.10228,40.44970751,0.33504,0.09772,0.349,40.06,-2.2,40.12036391
24/08/2019 21:30,20.79664,-1.57848,20.85645786,1.85664,0.54152,1.934,37.88,-4.24,38.11655808,39.81664,-3.79848,39.99741581,1.85664,0.54152,1.934,37.96,-4.34,38.2072925
24/08/2019 22:00,20.58968,-0.65676,20.60015185,2.95968,0.86324,3.083,35.26,-3.04,35.39080672,38.29968,-2.25676,38.36611075,2.95968,0.86324,3.083,35.34,-3.12,35.47745763
24/08/2019 22:30,20.41984,0.04912,20.41989908,3.93984,1.14912,4.104,32.96,-2.2,33.03334073,36.95984,-1.13088,36.97713702,3.93984,1.14912,4.104,33.02,-2.28,33.09862233
24/08/2019 23:00,19.92912,-1.90984,20.02042239,4.38912,1.28016,4.572,31.08,-6.38,31.7280759,35.56912,-2.91984,35.68876242,4.38912,1.28016,4.572,31.18,-4.2,31.46160199
24/08/2019 23:30,18.76664,-2.06848,18.88029095,4.25664,1.24152,4.434,29.02,-6.62,29.7654968,33.33664,-5.53848,33.79358411,4.25664,1.24152,4.434,29.08,-6.78,29.85991962
25/08/2019 00:00,18.144,-2.343,18.29465455,4.584,1.337,4.775,27.12,-7.36,28.10096084,31.764,-6.223,32.36784554,4.584,1.337,4.775,27.18,-7.56,28.21180604
25/08/2019 00:30,17.10984,-2.18088,17.24827129,4.41984,1.28912,4.604,25.38,-6.94,26.31174643,29.87984,-5.81088,30.43963148,4.41984,1.28912,4.604,25.46,-7.1,26.43145096
25/08/2019 01:00,16.91168,-1.60076,16.98727032,4.83168,1.40924,5.033,24.16,-6.02,24.89871483,29.07168,-4.75076,29.45729619,4.83168,1.40924,5.033,24.24,-6.16,25.01046181
25/08/2019 01:30,16.4052,-1.3464,16.46035783,4.6752,1.3636,4.87,23.46,-5.42,24.07795672,28.2352,-4.1964,28.54533748,4.6752,1.3636,4.87,23.56,-5.56,24.20717249
25/08/2019 02:00,17.40128,-0.58296,17.41104213,7.12128,2.07704,7.418,20.56,-5.32,21.23713728,27.76128,-3.38296,27.96664237,7.12128,2.07704,7.418,20.64,-5.46,21.34996956
25/08/2019 02:30,17.32816,-0.25012,17.32996506,7.50816,2.18988,7.821,19.64,-4.88,20.23719348,27.20816,-2.83012,27.35495476,7.50816,2.18988,7.821,19.7,-5.02,20.329545
25/08/2019 03:00,15.48568,-0.80876,15.5067849,4.73568,1.38124,4.933,21.5,-4.38,21.94161343,26.33568,-3.11876,26.51970409,4.73568,1.38124,4.933,21.6,-4.5,22.06377121
25/08/2019 03:30,14.27192,-1.31444,14.33232197,2.76192,0.80556,2.877,23.02,-4.24,23.40722111,25.84192,-3.55444,26.08522327,2.76192,0.80556,2.877,23.08,-4.36,23.48820981
25/08/2019 04:00,14.158,-2.111,14.31451309,2.568,0.749,2.675,23.18,-5.72,23.8753178,25.828,-5.131,26.33273144,2.568,0.749,2.675,23.26,-5.88,23.9917069
25/08/2019 04:30,14.566,-2.732,14.81999258,2.976,0.868,3.1,23.18,-7.2,24.27246176,26.236,-6.512,27.03208908,2.976,0.868,3.1,23.26,-7.38,24.40270477
25/08/2019 05:00,14.03576,-3.21832,14.40000494,1.92576,0.56168,2.006,24.22,-7.56,25.37246539,26.22576,-7.17832,27.1904168,1.92576,0.56168,2.006,24.3,-7.74,25.50289395
25/08/2019 05:30,13.64136,-3.43252,14.06658794,1.19136,0.34748,1.241,24.9,-7.56,26.0223673,26.17136,-7.45252,27.21176471,1.19136,0.34748,1.241,24.98,-7.8,26.16945548
25/08/2019 06:00,13.02944,-3.60308,13.51845007,0.22944,0.06692,0.239,25.6,-7.34,26.63147762,25.88944,-7.45308,26.94088909,0.22944,0.06692,0.239,25.66,-7.52,26.73922213
25/08/2019 06:30,13.6564,-3.0998,14.00378595,0.6864,0.2002,0.715,25.94,-6.6,26.76646409,26.7064,-6.5598,27.50023231,0.6864,0.2002,0.715,26.02,-6.76,26.88378694
25/08/2019 07:00,14.97648,-2.90436,15.25549934,2.07648,0.60564,2.163,25.8,-7.02,26.73799544,27.97648,-6.59436,28.743156,2.07648,0.60564,2.163,25.9,-7.2,26.88215021
25/08/2019 07:30,15.92296,-2.17872,16.07132465,2.71296,0.79128,2.826,26.42,-5.94,27.07951255,29.21296,-5.30872,29.69140515,2.71296,0.79128,2.826,26.5,-6.1,27.19301381
25/08/2019 08:00,19.82728,-1.04496,19.85479724,7.45728,2.17504,7.768,24.74,-6.44,25.56445188,32.25728,-4.42496,32.55936707,7.45728,2.17504,7.768,24.8,-6.6,25.66320323
25/08/2019 08:30,23.00992,0.09456,23.0101143,11.80992,3.44456,12.302,22.4,-6.7,23.38054747,34.28992,-3.41544,34.45959727,11.80992,3.44456,12.302,22.48,-6.86,23.50340401
25/08/2019 09:00,26.30464,1.20052,26.33202107,16.18464,4.72052,16.859,20.24,-7.04,21.42940036,36.48464,-2.49948,36.57015663,16.18464,4.72052,16.859,20.3,-7.22,21.54572811
25/08/2019 09:30,31.04328,3.88304,31.28519191,24.11328,7.03304,25.118,13.86,-6.3,15.22463793,38.09328,3.69304,38.27187643,24.11328,7.03304,25.118,13.98,-3.34,14.37344774
25/08/2019 10:00,35.36288,8.64084,36.40326081,31.68288,9.24084,33.003,7.36,-1.2,7.457184455,39.12288,7.98084,39.92860562,31.68288,9.24084,33.003,7.44,-1.26,7.545939305
25/08/2019 10:30,31.63608,6.22344,32.24240629,24.28608,7.08344,25.298,14.7,-1.72,14.80028378,39.06608,5.30344,39.42442241,24.28608,7.08344,25.298,14.78,-1.78,14.88679952
25/08/2019 11:00,31.53424,6.34832,32.16690006,24.71424,7.20832,25.744,13.64,-1.72,13.74801804,38.45424,5.42832,38.83548934,24.71424,7.20832,25.744,13.74,-1.78,13.85481866
25/08/2019 11:30,34.82464,8.25052,35.7886383,29.38464,8.57052,30.609,10.88,-0.64,10.89880727,40.36464,7.89052,41.12863319,29.38464,8.57052,30.609,10.98,-0.68,11.00103631
25/08/2019 12:00,43.92296,10.77128,45.22440589,44.23296,12.90128,46.076,-0.62,-4.26,4.304880951,43.83296,13.08128,45.7432866,44.23296,12.90128,46.076,-0.4,0.18,0.438634244
25/08/2019 12:30,44.79416,13.82288,46.87844688,47.32416,13.80288,49.296,-5.06,0.04,5.0601581,42.34416,13.72288,44.51230528,47.32416,13.80288,49.296,-4.98,-0.08,4.980642529
25/08/2019 13:00,46.0844,13.8192,48.11176792,48.8544,14.2492,50.89,-5.54,-0.86,5.606353539,43.3944,13.3292,45.395391,48.8544,14.2492,50.89,-5.46,-0.92,5.536966679
25/08/2019 13:30,45.52344,14.09392,47.65524284,48.49344,14.14392,50.514,-5.94,-0.1,5.940841691,42.63344,14.00392,44.87449144,48.49344,14.14392,50.514,-5.86,-0.14,5.861672116
25/08/2019 14:00,44.80104,13.93572,46.91841298,47.47104,13.84572,49.449,-5.34,0.18,5.343032847,42.23104,13.98572,44.48663961,47.47104,13.84572,49.449,-5.24,0.14,5.241869895
25/08/2019 14:30,43.7268,13.5374,45.77438407,46.0368,13.4274,47.955,-4.62,0.22,4.625235129,41.4968,13.6074,43.67087983,46.0368,13.4274,47.955,-4.54,0.18,4.543566881
25/08/2019 15:00,42.69512,11.31816,44.16983153,44.32512,12.92816,46.172,-3.26,-3.22,4.582139238,41.14512,9.86816,42.31195436,44.32512,12.92816,46.172,-3.18,-3.06,4.413162132
25/08/2019 15:30,41.79336,10.68348,43.13724244,42.66336,12.44348,44.441,-1.74,-3.52,3.926576117,40.96336,8.82348,41.90287176,42.66336,12.44348,44.441,-1.7,-3.62,3.999299939
25/08/2019 16:00,40.69272,9.71996,41.83748419,38.98272,11.36996,40.607,3.42,-3.3,4.752515124,42.44272,7.96996,43.18454288,38.98272,11.36996,40.607,3.46,-3.4,4.850938054
25/08/2019 16:30,38.61312,8.08716,39.45092132,34.41312,10.03716,35.847,8.4,-3.9,9.261209424,42.87312,6.01716,43.29330933,34.41312,10.03716,35.847,8.46,-4.02,9.366536179
25/08/2019 17:00,36.75232,6.72776,37.36302691,29.75232,8.67776,30.992,14,-3.9,14.53306575,43.81232,4.65776,44.05921143,29.75232,8.67776,30.992,14.06,-4.02,14.6234059
25/08/2019 17:30,33.33936,4.79648,33.68262379,23.91936,6.97648,24.916,18.84,-4.36,19.33792129,42.83936,2.51648,42.91320819,23.91936,6.97648,24.916,18.92,-4.46,19.43856991
25/08/2019 18:00,30.02424,2.34832,30.11593589,17.27424,5.03832,17.994,25.5,-5.38,26.06135837,42.87424,3.27832,42.99939346,17.27424,5.03832,17.994,25.6,-1.76,25.66042868
25/08/2019 18:30,25.8336,1.7098,25.89011983,11.0736,3.2298,11.535,29.52,-3.04,29.67611834,40.6736,0.1098,40.6737482,11.0736,3.2298,11.535,29.6,-3.12,29.76397823
25/08/2019 19:00,23.49304,0.06172,23.49312107,6.62304,1.93172,6.899,33.74,-3.74,33.94665226,40.44304,-1.88828,40.48709777,6.62304,1.93172,6.899,33.82,-3.82,34.03505252
25/08/2019 19:30,21.13016,-1.22412,21.16558838,2.90016,0.84588,3.021,36.46,-4.14,36.69429383,39.44016,-3.39412,39.58593527,2.90016,0.84588,3.021,36.54,-4.24,36.78517636
25/08/2019 20:00,20.93672,-1.39804,20.98334483,2.40672,0.70196,2.507,37.06,-4.2,37.29723314,39.54672,-3.59804,39.71006113,2.40672,0.70196,2.507,37.14,-4.3,37.38809436
25/08/2019 20:30,21.77784,-1.42688,21.8245344,3.50784,1.02312,3.654,36.54,-4.9,36.86708017,40.14784,-3.99688,40.34630226,3.50784,1.02312,3.654,36.64,-5.02,36.98229306
25/08/2019 21:00,23.41408,-0.62256,23.4223552,6.57408,1.91744,6.848,33.68,-5.08,34.06095712,40.33408,-3.28256,40.46743394,6.57408,1.91744,6.848,33.76,-5.2,34.15812641
25/08/2019 21:30,28.14344,2.98392,28.30118361,15.85344,4.62392,16.514,24.58,-3.28,24.79787894,40.51344,1.26392,40.53315081,15.85344,4.62392,16.514,24.66,-3.36,24.88785246
25/08/2019 22:00,27.8068,3.8724,28.07514217,16.3968,4.7824,17.08,22.82,-1.82,22.89246164,39.2768,2.9024,39.38389194,16.3968,4.7824,17.08,22.88,-1.88,22.95710783
25/08/2019 22:30,25.77712,3.34916,25.99378365,13.67712,3.98916,14.247,24.2,-1.28,24.2338276,37.95712,2.66916,38.05085247,13.67712,3.98916,14.247,24.28,-1.32,24.31585491
25/08/2019 23:00,24.59032,2.70676,24.7388437,13.12032,3.82676,13.667,22.94,-2.24,23.0491041,36.16032,4.98676,36.50255495,13.12032,3.82676,13.667,23.04,1.16,23.06918291
25/08/2019 23:30,22.63704,0.84372,22.65275796,11.56704,3.37372,12.049,22.14,-5.06,22.71086084,33.78704,-1.82628,33.83636166,11.56704,3.37372,12.049,22.22,-5.2,22.82035057
26/08/2019 00:00,21.60024,0.71632,21.61211425,11.13024,3.24632,11.594,20.94,-5.06,21.54268321,32.15024,-1.95368,32.20954513,11.13024,3.24632,11.594,21.02,-5.2,21.65364634
26/08/2019 00:30,19.24568,-0.37376,19.24930895,7.97568,2.32624,8.308,22.54,-5.4,23.17782561,30.59568,-3.21376,30.76400312,7.97568,2.32624,8.308,22.62,-5.54,23.28853795
26/08/2019 01:00,18.38152,-0.39164,18.3856917,7.33152,2.13836,7.637,22.1,-5.06,22.67186803,29.51152,-3.06164,29.66990819,7.33152,2.13836,7.637,22.18,-5.2,22.7814047
26/08/2019 01:30,17.87328,-0.86696,17.894294,6.59328,1.92304,6.868,22.56,-5.58,23.23983649,29.21328,-3.79696,29.4589992,6.59328,1.92304,6.868,22.62,-5.72,23.33201234
26/08/2019 02:00,17.87424,-0.45668,17.88007305,6.59424,1.92332,6.869,22.56,-4.76,23.05669534,29.21424,-2.95668,29.3634769,6.59424,1.92332,6.869,22.62,-4.88,23.14041486
26/08/2019 02:30,17.11584,-0.72788,17.13131017,5.83584,1.70212,6.079,22.56,-4.86,23.07754753,28.45584,-3.27788,28.64401032,5.83584,1.70212,6.079,22.62,-4.98,23.16170978
26/08/2019 03:00,16.22568,-0.95876,16.25398143,4.73568,1.38124,4.933,22.98,-4.68,23.45171209,27.77568,-3.41876,27.98528755,4.73568,1.38124,4.933,23.04,-4.8,23.53468929
26/08/2019 03:30,15.60904,-1.18528,15.65397772,3.95904,1.15472,4.124,23.3,-4.68,23.76536135,27.31904,-3.64528,27.56116857,3.95904,1.15472,4.124,23.36,-4.8,23.84805233
26/08/2019 04:00,14.34592,-1.80744,14.45933124,1.82592,0.53256,1.902,25.04,-4.68,25.47359417,26.94592,-4.32744,27.29119531,1.82592,0.53256,1.902,25.12,-4.86,25.58581638
26/08/2019 04:30,13.68344,-2.32608,13.87973985,0.49344,0.14392,0.514,26.38,-4.94,26.83855436,26.93344,-4.93608,27.38202104,0.49344,0.14392,0.514,26.44,-5.08,26.9235956
26/08/2019 05:00,13.59384,-2.66888,13.85335362,0.24384,0.07112,0.254,26.7,-5.48,27.25656618,26.98384,-5.54888,27.54846076,0.24384,0.07112,0.254,26.74,-5.62,27.32420173
26/08/2019 05:30,14.31104,-2.97928,14.61786493,0.79104,0.23072,0.824,27.04,-6.42,27.79168941,27.89104,-6.34928,28.60460573,0.79104,0.23072,0.824,27.1,-6.58,27.88738783
26/08/2019 06:00,13.82848,-2.95836,14.14138441,0.10848,0.03164,0.113,27.44,-5.98,28.08405241,27.64848,-6.10836,28.31519924,0.10848,0.03164,0.113,27.54,-6.14,28.2161514
26/08/2019 06:30,14.69864,-2.81248,14.96529524,0.60864,0.17752,0.634,28.18,-5.98,28.80751291,28.88864,-5.96248,29.497537,0.60864,0.17752,0.634,28.28,-6.14,28.9388666
26/08/2019 07:00,15.99832,-2.32424,16.16627151,1.76832,0.51576,1.842,28.46,-5.68,29.02126806,30.30832,-5.30424,30.76896526,1.76832,0.51576,1.842,28.54,-5.82,29.12737544
26/08/2019 07:30,17.68392,-1.60844,17.75691713,3.91392,1.14156,4.077,27.54,-5.5,28.08383165,31.51392,-4.49844,31.83336483,3.91392,1.14156,4.077,27.6,-5.64,28.17036741
26/08/2019 08:00,20.9112,0.0366,20.91123203,8.2512,2.4066,8.595,25.32,-4.74,25.75985248,33.6312,-2.4734,33.7220302,8.2512,2.4066,8.595,25.38,-4.88,25.84489892
26/08/2019 08:30,25.26536,2.61448,25.40027405,14.17536,4.13448,14.766,22.18,-3.04,22.38736251,36.47536,6.15448,36.99093823,14.17536,4.13448,14.766,22.3,2.02,22.39130188
26/08/2019 09:00,29.57792,5.41356,30.06925312,20.37792,5.94356,21.227,18.4,-1.06,18.43050732,38.85792,4.84356,39.15862638,20.37792,5.94356,21.227,18.48,-1.1,18.51270915
26/08/2019 09:30,33.4152,7.1336,34.16816998,26.2752,7.6636,27.37,14.28,-1.06,14.31928769,40.6352,6.5636,41.1618795,26.2752,7.6636,27.37,14.36,-1.1,14.4020693
