Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/08/2019 10:00,36.57616,8.86388,37.63487543,31.55616,9.20388,32.871,10.04,-0.68,10.06300154,41.65616,8.52388,42.51931557,31.55616,9.20388,32.871,10.1,-0.68,10.12286521
26/08/2019 10:30,39.482,11.116,41.0169938,35.952,10.486,37.45,7.06,1.26,7.171554922,43.072,11.746,44.64488437,35.952,10.486,37.45,7.12,1.26,7.230629295
26/08/2019 11:00,41.66336,12.66348,43.5453705,39.78336,11.60348,41.441,3.76,2.12,4.316480047,43.64336,13.72348,45.75015602,39.78336,11.60348,41.441,3.86,2.12,4.403861942
26/08/2019 11:30,43.91984,12.76912,45.7384168,43.05984,12.55912,44.854,1.72,0.42,1.770536642,44.83984,13.05912,46.70280362,43.05984,12.55912,44.854,1.78,0.5,1.84889156
26/08/2019 12:00,44.92,13.345,46.86038225,45.72,13.335,47.625,-1.6,0.02,1.600124995,44.14,13.315,46.10454235,45.72,13.335,47.625,-1.58,-0.02,1.580126577
26/08/2019 12:30,46.18064,13.89852,48.22675988,47.24064,13.77852,49.209,-2.12,0.24,2.133541656,45.20064,13.95852,47.30685085,47.24064,13.77852,49.209,-2.04,0.18,2.04792578
26/08/2019 13:00,46.20664,14.36652,48.38853663,47.81664,13.94652,49.809,-3.22,0.84,3.327762011,44.67664,14.74652,47.04744429,47.81664,13.94652,49.809,-3.14,0.8,3.240308627
26/08/2019 13:30,47.06384,14.32612,49.19596274,48.84384,14.24612,50.879,-3.56,0.16,3.563593692,45.36384,14.38612,47.59031864,48.84384,14.24612,50.879,-3.48,0.14,3.482814953
26/08/2019 14:00,46.81144,14.26792,48.9375567,48.78144,14.22792,50.814,-3.94,0.08,3.940812099,44.92144,14.32792,47.15108761,48.78144,14.22792,50.814,-3.86,0.1,3.86129512
26/08/2019 14:30,46.48464,13.92052,48.52424789,47.86464,13.96052,49.859,-2.76,-0.08,2.761159177,45.14464,13.84052,47.21862466,47.86464,13.96052,49.859,-2.72,-0.12,2.722645772
26/08/2019 15:00,45.91096,13.43028,47.83501509,46.08096,13.44028,48.001,-0.34,-0.02,0.340587727,45.80096,13.38028,47.71540453,46.08096,13.44028,48.001,-0.28,-0.06,0.286356421
26/08/2019 15:30,45.08912,12.84516,46.88311933,43.86912,12.79516,45.697,2.44,0.1,2.442048321,46.36912,12.93516,48.13952278,43.86912,12.79516,45.697,2.5,0.14,2.503916932
26/08/2019 16:00,43.17608,11.89344,44.78423606,40.60608,11.84344,42.298,5.14,0.1,5.140972671,45.82608,11.88344,47.34179712,40.60608,11.84344,42.298,5.22,0.04,5.220153254
26/08/2019 16:30,41.11728,10.15004,42.35155282,36.61728,10.68004,38.143,9,-1.06,9.062207237,45.69728,9.56004,46.68656942,36.61728,10.68004,38.143,9.08,-1.12,9.148814131
26/08/2019 17:00,39.30272,8.93996,40.30665806,32.74272,9.54996,34.107,13.12,-1.22,13.17660047,45.94272,8.28996,46.68465441,32.74272,9.54996,34.107,13.2,-1.26,13.26
26/08/2019 17:30,36.66232,7.84276,37.49179366,26.51232,7.73276,27.617,20.3,0.22,20.30119208,46.87232,7.95276,47.54219993,26.51232,7.73276,27.617,20.36,0.22,20.36118857
26/08/2019 18:00,33.48792,5.10356,33.87457912,19.89792,5.80356,20.727,27.18,-1.4,27.21603204,47.13792,4.36356,47.33945667,19.89792,5.80356,20.727,27.24,-1.44,27.27803512
26/08/2019 18:30,29.11976,2.65868,29.24087895,11.78976,3.43868,12.281,34.66,-1.56,34.69508899,46.52976,1.83868,46.56607467,11.78976,3.43868,12.281,34.74,-1.6,34.77682562
26/08/2019 19:00,26.7432,1.2926,26.7744199,7.9632,2.3226,8.295,37.56,-2.06,37.61644853,45.5832,0.2026,45.58365024,7.9632,2.3226,8.295,37.62,-2.12,37.67968684
26/08/2019 19:30,24.77592,0.04756,24.77596565,4.34592,1.26756,4.527,40.86,-2.44,40.93278881,45.26592,-1.25244,45.28324325,4.34592,1.26756,4.527,40.92,-2.52,40.99752188
26/08/2019 20:00,23.29552,-0.61464,23.30362707,2.31552,0.67536,2.412,41.96,-2.58,42.03924357,44.35552,-1.96464,44.3990086,2.31552,0.67536,2.412,42.04,-2.64,42.12281092
26/08/2019 20:30,24.0564,-1.1798,24.08531314,2.3664,0.6902,2.465,43.38,-3.74,43.54092328,45.8264,-3.1498,45.93452054,2.3664,0.6902,2.465,43.46,-3.84,43.62931583
26/08/2019 21:00,24.20976,-1.01132,24.23087385,2.66976,0.77868,2.781,43.08,-3.58,43.22849523,45.82976,-2.90132,45.92150432,2.66976,0.77868,2.781,43.16,-3.68,43.3166019
26/08/2019 21:30,23.62616,1.65888,23.68432645,2.87616,0.83888,2.996,41.5,1.64,41.53239218,44.43616,2.49888,44.50636715,2.87616,0.83888,2.996,41.56,1.66,41.59313886
26/08/2019 22:00,22.33328,0.52304,22.3394039,2.03328,0.59304,2.118,40.6,-0.14,40.60024138,42.69328,0.47304,42.69590055,2.03328,0.59304,2.118,40.66,-0.12,40.66017708
26/08/2019 22:30,21.1484,0.4062,21.15230061,1.3584,0.3962,1.415,39.58,0.02,39.58000505,40.9984,0.3962,41.00031435,1.3584,0.3962,1.415,39.64,0,39.64
26/08/2019 23:00,19.80728,-0.85996,19.82593938,0.37728,0.11004,0.393,38.86,-1.94,38.90839498,39.29728,3.23004,39.42980312,0.37728,0.11004,0.393,38.92,3.12,39.04485626
26/08/2019 23:30,19.01992,-0.63044,19.03036551,0.88992,0.25956,0.927,36.26,-1.78,36.30366373,37.20992,-1.60044,37.24432245,0.88992,0.25956,0.927,36.32,-1.86,36.36759547
27/08/2019 00:00,19.66576,-1.33332,19.7109071,3.00576,0.87668,3.131,33.32,-4.42,33.6118848,36.38576,-3.66332,36.56970665,3.00576,0.87668,3.131,33.38,-4.54,33.68732699
27/08/2019 00:30,18.99648,-1.49936,19.0555591,2.67648,0.78064,2.788,32.64,-4.56,32.95699015,35.37648,-3.87936,35.58854832,2.67648,0.78064,2.788,32.7,-4.66,33.0303739
27/08/2019 01:00,17.07928,-1.73896,17.16757954,0.92928,0.27104,0.968,32.3,-4.02,32.54919968,33.28928,-3.86896,33.51335576,0.92928,0.27104,0.968,32.36,-4.14,32.62375208
27/08/2019 01:30,17.4272,-1.9654,17.5376765,1.3872,0.4046,1.445,32.08,-4.74,32.42829012,33.5272,-4.4554,33.82194153,1.3872,0.4046,1.445,32.14,-4.86,32.50537186
27/08/2019 02:00,18.36096,-1.63472,18.43358787,2.52096,0.73528,2.626,31.68,-4.74,32.0326396,34.26096,-4.12472,34.50835689,2.52096,0.73528,2.626,31.74,-4.86,32.1099237
27/08/2019 02:30,17.88376,-1.50932,17.94733737,2.81376,0.82068,2.931,30.14,-4.66,30.49811797,33.03376,-3.95932,33.27018958,2.81376,0.82068,2.931,30.22,-4.78,30.59569904
27/08/2019 03:00,17.88024,-0.80368,17.89829277,3.93024,1.14632,4.094,27.9,-3.9,28.17126195,31.89024,-2.85368,32.01766539,3.93024,1.14632,4.094,27.96,-4,28.24467383
27/08/2019 03:30,18.53648,0.04564,18.53653619,5.43648,1.58564,5.663,26.2,-3.08,26.38041698,31.69648,-1.57436,31.73555504,5.43648,1.58564,5.663,26.26,-3.16,26.44944612
27/08/2019 04:00,16.64424,-1.56668,16.7178112,2.03424,0.59332,2.119,29.22,-4.32,29.53761669,31.33424,-3.84668,31.5694717,2.03424,0.59332,2.119,29.3,-4.44,29.63450016
27/08/2019 04:30,15.88864,-2.47248,16.07986438,0.36864,0.10752,0.384,31.04,-5.16,31.46596892,31.46864,-5.19248,31.89415545,0.36864,0.10752,0.384,31.1,-5.3,31.54837555
27/08/2019 05:00,15.89576,-2.30832,16.0624882,0.24576,0.07168,0.256,31.3,-4.76,31.65987366,31.60576,-4.80832,31.96942299,0.24576,0.07168,0.256,31.36,-4.88,31.73742271
27/08/2019 05:30,16.42096,-2.20972,16.56897069,0.24096,0.07028,0.251,32.36,-4.56,32.67970624,32.68096,-4.60972,33.00446432,0.24096,0.07028,0.251,32.44,-4.68,32.77584476
27/08/2019 06:00,17.0196,-2.1272,17.15201924,0.2496,0.0728,0.26,33.54,-4.4,33.82737944,33.8696,-4.4472,34.16031897,0.2496,0.0728,0.26,33.62,-4.52,33.92248222
27/08/2019 06:30,18.5356,-1.0592,18.56583884,0.5856,0.1708,0.61,35.9,-2.46,35.98418542,36.5856,2.9908,36.70764242,0.5856,0.1708,0.61,36,2.82,36.11028108
27/08/2019 07:00,20.46848,-0.33836,20.47127649,1.78848,0.52164,1.863,37.36,-1.72,37.39957219,39.22848,-1.25836,39.24865747,1.78848,0.52164,1.863,37.44,-1.78,37.48228915
27/08/2019 07:30,22.6216,0.5888,22.62926141,3.5616,1.0388,3.71,38.12,-0.9,38.13062286,41.7616,0.0988,41.76171687,3.5616,1.0388,3.71,38.2,-0.94,38.21156369
27/08/2019 08:00,26.00648,2.39564,26.11658655,8.07648,2.35564,8.413,35.86,0.08,35.86008924,44.01648,2.41564,44.08271575,8.07648,2.35564,8.413,35.94,0.06,35.94005008
27/08/2019 08:30,30.01632,4.61976,30.36974891,13.81632,4.02976,14.392,32.4,1.18,32.42148053,46.29632,5.20976,46.58852697,13.81632,4.02976,14.392,32.48,1.18,32.50142766
27/08/2019 09:00,34.28152,6.94836,34.97859803,20.05152,5.84836,20.887,28.46,2.2,28.54490497,48.57152,8.06836,49.23708956,20.05152,5.84836,20.887,28.52,2.22,28.60627204
27/08/2019 09:30,38.30768,9.14724,39.38464608,26.04768,7.59724,27.133,24.52,3.1,24.71518562,50.62768,10.73724,51.75374677,26.04768,7.59724,27.133,24.58,3.14,24.7797498
27/08/2019 10:00,43.99816,12.15988,45.64757129,30.54816,8.90988,31.821,26.9,6.5,27.67417569,51.90816,12.72988,53.4462994,30.54816,8.90988,31.821,21.36,3.82,21.69889398
27/08/2019 10:30,50.1432,15.7276,52.55185922,34.9632,10.1976,36.42,30.36,11.06,32.31181208,34.9632,10.1976,36.42,34.9632,10.1976,36.42,0,0,0
27/08/2019 11:00,50.76416,16.30788,53.31929192,38.08416,11.10788,39.671,25.36,10.4,27.40966253,38.08416,11.10788,39.671,38.08416,11.10788,39.671,0,0,0
27/08/2019 11:30,51.20384,17.49112,54.10889492,40.32384,11.76112,42.004,21.76,11.46,24.5932755,40.32384,11.76112,42.004,40.32384,11.76112,42.004,0,0,0
27/08/2019 12:00,50.2044,18.4492,53.48695878,42.3744,12.3592,44.14,15.66,12.18,19.8390524,42.3744,12.3592,44.14,42.3744,12.3592,44.14,0,0,0
27/08/2019 12:30,50.766,19.083,54.23419258,44.136,12.873,45.975,13.26,12.42,18.168214,44.136,12.873,45.975,44.136,12.873,45.975,0,0,0
27/08/2019 13:00,50.82064,19.10852,54.29431818,45.08064,13.14852,46.959,11.48,11.92,16.54922355,45.08064,13.14852,46.959,45.08064,13.14852,46.959,0,0,0
27/08/2019 13:30,50.71416,17.43288,53.6267781,41.32416,12.05288,43.046,18.78,10.76,21.6440754,41.32416,12.05288,43.046,41.32416,12.05288,43.046,0,0,0
27/08/2019 14:00,50.42904,16.76972,53.1442526,38.87904,11.33972,40.499,23.1,10.86,25.52546963,38.87904,11.33972,40.499,38.87904,11.33972,40.499,0,0,0
27/08/2019 14:30,50.54576,13.96668,52.43988944,34.92576,10.18668,36.381,31.24,7.56,32.14173611,34.92576,10.18668,36.381,34.92576,10.18668,36.381,0,0,0
27/08/2019 15:00,49.67384,11.94112,51.08894917,29.04384,8.47112,30.254,41.26,6.94,41.83958891,29.04384,8.47112,30.254,29.04384,8.47112,30.254,0,0,0
27/08/2019 15:30,50.07328,11.49804,51.37643715,29.75328,8.67804,30.993,40.64,5.64,41.02949183,29.75328,8.67804,30.993,29.75328,8.67804,30.993,0,0,0
27/08/2019 16:00,49.54896,11.09428,50.77580611,28.12896,8.20428,29.301,42.84,5.78,43.22816212,28.12896,8.20428,29.301,28.12896,8.20428,29.301,0,0,0
27/08/2019 16:30,48.2612,8.6066,49.02261712,21.2112,6.1866,22.095,54.1,4.84,54.31607129,21.2112,6.1866,22.095,21.2112,6.1866,22.095,0,0,0
27/08/2019 17:00,50.1028,10.3554,51.16175209,26.9328,7.8554,28.055,46.34,5,46.6089648,26.9328,7.8554,28.055,26.9328,7.8554,28.055,0,0,0
27/08/2019 17:30,49.42648,6.23564,49.81827106,18.39648,5.36564,19.163,62.06,1.74,62.08438773,18.39648,5.36564,19.163,18.39648,5.36564,19.163,0,0,0
27/08/2019 18:00,50.17616,8.31888,50.86109315,23.03616,6.71888,23.996,54.28,3.2,54.3742439,23.03616,6.71888,23.996,23.03616,6.71888,23.996,0,0,0
27/08/2019 18:30,49.58832,9.04576,50.40661915,21.92832,6.39576,22.842,55.32,5.3,55.57330654,21.92832,6.39576,22.842,21.92832,6.39576,22.842,0,0,0
27/08/2019 19:00,47.54032,6.22176,47.94572268,12.52032,3.65176,13.042,70.04,5.14,70.2283504,12.52032,3.65176,13.042,12.52032,3.65176,13.042,0,0,0
27/08/2019 19:30,45.96216,2.51188,46.03074726,2.85216,0.83188,2.971,86.22,3.36,86.28544489,2.85216,0.83188,2.971,2.85216,0.83188,2.971,0,0,0
27/08/2019 20:00,45.3908,1.6544,45.42093971,0.9408,0.2744,0.98,88.9,2.76,88.94283333,0.9408,0.2744,0.98,0.9408,0.2744,0.98,0,0,0
27/08/2019 20:30,45.09536,1.70948,45.12774995,1.33536,0.38948,1.391,87.52,2.64,87.55980813,1.33536,0.38948,1.391,1.33536,0.38948,1.391,0,0,0
27/08/2019 21:00,44.69784,3.63812,44.84565551,6.02784,1.75812,6.279,77.34,3.76,77.43134507,6.02784,1.75812,6.279,6.02784,1.75812,6.279,0,0,0
27/08/2019 21:30,43.21048,2.21264,43.26709324,7.62048,2.22264,7.938,71.18,-0.02,71.18000281,7.62048,2.22264,7.938,7.62048,2.22264,7.938,0,0,0
27/08/2019 22:00,41.24704,1.43872,41.27212405,6.64704,1.93872,6.924,69.2,-1,69.20722506,6.64704,1.93872,6.924,6.64704,1.93872,6.924,0,0,0
27/08/2019 22:30,39.29152,-0.58164,39.29582483,7.33152,2.13836,7.637,63.92,-5.44,64.1510717,7.33152,2.13836,7.637,7.33152,2.13836,7.637,0,0,0
27/08/2019 23:00,37.35624,0.02432,37.35624792,6.90624,2.01432,7.194,60.9,-3.98,61.02991398,6.90624,2.01432,7.194,6.90624,2.01432,7.194,0,0,0
27/08/2019 23:30,36.04672,0.80196,36.05563982,10.56672,3.08196,11.007,50.96,-4.56,51.16361207,10.56672,3.08196,11.007,10.56672,3.08196,11.007,0,0,0
28/08/2019 00:00,34.49176,1.70968,34.53410653,10.42176,3.03968,10.856,48.14,-2.66,48.21343381,10.42176,3.03968,10.856,10.42176,3.03968,10.856,0,0,0
28/08/2019 00:30,32.95624,-0.37068,32.95832457,7.50624,2.18932,7.819,50.9,-5.12,51.15686073,7.50624,2.18932,7.819,7.50624,2.18932,7.819,0,0,0
28/08/2019 01:00,32.34744,1.09592,32.36599937,9.03744,2.63592,9.414,46.62,-3.08,46.72163096,9.03744,2.63592,9.414,9.03744,2.63592,9.414,0,0,0
28/08/2019 01:30,31.96608,0.74844,31.97484063,9.28608,2.70844,9.673,45.36,-3.92,45.52906764,9.28608,2.70844,9.673,9.28608,2.70844,9.673,0,0,0
28/08/2019 02:00,31.97776,1.31768,32.00489674,11.23776,3.27768,11.706,41.48,-3.92,41.66481489,11.23776,3.27768,11.706,11.23776,3.27768,11.706,0,0,0
28/08/2019 02:30,31.48216,2.14188,31.55493699,11.73216,3.42188,12.221,39.5,-2.56,39.58287003,11.73216,3.42188,12.221,11.73216,3.42188,12.221,0,0,0
28/08/2019 03:00,30.16192,-1.76444,30.21348485,6.36192,1.85556,6.627,47.6,-7.24,48.14745684,6.36192,1.85556,6.627,6.36192,1.85556,6.627,0,0,0
28/08/2019 03:30,29.65416,-3.60712,29.87273874,2.92416,0.85288,3.046,53.46,-8.92,54.19905903,2.92416,0.85288,3.046,2.92416,0.85288,3.046,0,0,0
28/08/2019 04:00,29.87824,-3.94468,30.1375136,2.65824,0.77532,2.769,54.44,-9.44,55.25239542,2.65824,0.77532,2.769,2.65824,0.77532,2.769,0,0,0
28/08/2019 04:30,30.41696,-4.19172,30.7044292,3.45696,1.00828,3.601,53.92,-10.4,54.91380883,3.45696,1.00828,3.601,3.45696,1.00828,3.601,0,0,0
28/08/2019 05:00,30.30472,-4.71904,30.66994282,3.05472,0.89096,3.182,54.5,-11.22,55.64295463,3.05472,0.89096,3.182,3.05472,0.89096,3.182,0,0,0
28/08/2019 05:30,30.33928,-3.25896,30.51381214,3.08928,0.90104,3.218,54.5,-8.32,55.13141028,3.08928,0.90104,3.218,3.08928,0.90104,3.218,0,0,0
28/08/2019 06:00,31.536,-1.602,31.57666385,2.496,0.728,2.6,58.08,-4.66,58.26664569,2.496,0.728,2.6,2.496,0.728,2.6,0,0,0
28/08/2019 06:30,34.58496,-0.85272,34.59547065,5.78496,1.68728,6.026,57.6,-5.08,57.82357997,5.78496,1.68728,6.026,5.78496,1.68728,6.026,0,0,0
28/08/2019 07:00,36.17224,-0.30268,36.17350635,5.20224,1.51732,5.419,61.94,-3.64,62.04686293,5.20224,1.51732,5.419,5.20224,1.51732,5.419,0,0,0
28/08/2019 07:30,38.66328,2.04304,38.7172214,7.55328,2.20304,7.868,62.22,-0.32,62.22082288,7.55328,2.20304,7.868,7.55328,2.20304,7.868,0,0,0
28/08/2019 08:00,41.31856,1.49708,41.34567268,11.57856,3.37708,12.061,59.48,-3.76,59.59872482,11.57856,3.37708,12.061,11.57856,3.37708,12.061,0,0,0
28/08/2019 08:30,43.4428,2.0004,43.48883158,13.1328,3.8304,13.68,60.62,-3.66,60.73038778,13.1328,3.8304,13.68,13.1328,3.8304,13.68,0,0,0
28/08/2019 09:00,45.44472,3.38596,45.57068467,15.41472,4.49596,16.057,60.06,-2.22,60.10101497,15.41472,4.49596,16.057,15.41472,4.49596,16.057,0,0,0
28/08/2019 09:30,46.50928,9.39104,47.44791627,27.08928,7.90104,28.218,38.84,2.98,38.95415254,27.08928,7.90104,28.218,27.08928,7.90104,28.218,0,0,0
28/08/2019 10:00,48.27888,13.16884,50.0426678,37.53888,10.94884,39.103,21.48,4.44,21.93408307,37.53888,10.94884,39.103,37.53888,10.94884,39.103,0,0,0
28/08/2019 10:30,49.82088,16.22984,52.39778421,45.05088,13.13984,46.928,9.54,6.18,11.36679374,45.05088,13.13984,46.928,45.05088,13.13984,46.928,0,0,0
28/08/2019 11:00,47.8256,10.6808,49.0037499,30.1056,8.7808,31.36,35.44,3.8,35.6431424,30.1056,8.7808,31.36,30.1056,8.7808,31.36,0,0,0
28/08/2019 11:30,53.45576,15.85668,55.75798219,44.76576,13.05668,46.631,17.38,5.6,18.25991238,44.76576,13.05668,46.631,44.76576,13.05668,46.631,0,0,0
28/08/2019 12:00,46.88376,14.52068,49.08092399,39.53376,11.53068,41.181,14.7,5.98,15.86979521,39.53376,11.53068,41.181,39.53376,11.53068,41.181,0,0,0
28/08/2019 12:30,51.40368,20.23524,55.24312858,52.06368,15.18524,54.233,-1.32,10.1,10.1858922,52.06368,15.18524,54.233,52.06368,15.18524,54.233,0,0,0
28/08/2019 13:00,52.78192,22.31556,57.30545608,57.96192,16.90556,60.377,-10.36,10.82,14.9800534,57.96192,16.90556,60.377,57.96192,16.90556,60.377,0,0,0
28/08/2019 13:30,53.35616,24.34388,58.64728726,65.63616,19.14388,68.371,-24.56,10.4,26.67121295,65.63616,19.14388,68.371,65.63616,19.14388,68.371,0,0,0
28/08/2019 14:00,54.05256,25.45408,59.74604113,69.44256,20.25408,72.336,-30.78,10.4,32.48951215,69.44256,20.25408,72.336,69.44256,20.25408,72.336,0,0,0
28/08/2019 14:30,56.472,27.506,62.81454306,74.832,21.826,77.95,-36.72,11.36,38.43706544,74.832,21.826,77.95,74.832,21.826,77.95,0,0,0
28/08/2019 15:00,48.8112,22.6866,53.82578439,56.4912,16.4766,58.845,-15.36,12.42,19.75312633,56.4912,16.4766,58.845,56.4912,16.4766,58.845,0,0,0
28/08/2019 15:30,53.94568,25.98124,59.87621583,63.77568,18.60124,66.433,-19.66,14.76,24.58400293,63.77568,18.60124,66.433,63.77568,18.60124,66.433,0,0,0
28/08/2019 16:00,48.43656,16.03108,51.02054361,36.34656,10.60108,37.861,24.18,10.86,26.50682931,36.34656,10.60108,37.861,36.34656,10.60108,37.861,0,0,0
28/08/2019 16:30,49.31896,10.24428,50.3716695,23.80896,6.94428,24.801,51.02,6.6,51.44512027,23.80896,6.94428,24.801,23.80896,6.94428,24.801,0,0,0
28/08/2019 17:00,49.48168,9.92424,50.46709022,22.71168,6.62424,23.658,53.54,6.6,53.94526485,22.71168,6.62424,23.658,22.71168,6.62424,23.658,0,0,0
28/08/2019 17:30,50.26392,10.12656,51.27386148,22.75392,6.63656,23.702,55.02,6.98,55.46098448,22.75392,6.63656,23.702,22.75392,6.63656,23.702,0,0,0
28/08/2019 18:00,49.36264,8.27952,50.05217956,18.75264,5.46952,19.534,61.22,5.62,61.47741699,18.75264,5.46952,19.534,18.75264,5.46952,19.534,0,0,0
28/08/2019 18:30,47.68648,4.73564,47.92104612,12.87648,3.75564,13.413,69.62,1.96,69.64758431,12.87648,3.75564,13.413,12.87648,3.75564,13.413,0,0,0
28/08/2019 19:00,47.39008,1.11044,47.40308808,10.63008,3.10044,11.073,73.52,-3.98,73.6276497,10.63008,3.10044,11.073,10.63008,3.10044,11.073,0,0,0
28/08/2019 19:30,46.5332,0.4626,46.53549936,8.9232,2.6026,9.295,75.22,-4.28,75.34166709,8.9232,2.6026,9.295,8.9232,2.6026,9.295,0,0,0
28/08/2019 20:00,46.50176,-0.30032,46.50272976,4.18176,1.21968,4.356,84.64,-3.04,84.69457598,4.18176,1.21968,4.356,4.18176,1.21968,4.356,0,0,0
28/08/2019 20:30,45.30296,-1.20372,45.31894887,2.83296,0.82628,2.951,84.94,-4.06,85.03697549,2.83296,0.82628,2.951,2.83296,0.82628,2.951,0,0,0
28/08/2019 21:00,43.19784,0.08812,43.19792988,4.34784,1.26812,4.529,77.7,-2.36,77.73583215,4.34784,1.26812,4.529,4.34784,1.26812,4.529,0,0,0
28/08/2019 21:30,41.73624,0.15932,41.73654409,3.66624,1.06932,3.819,76.14,-1.82,76.16174893,3.66624,1.06932,3.819,3.66624,1.06932,3.819,0,0,0
28/08/2019 22:00,39.73056,0.85308,39.73971745,3.85056,1.12308,4.011,71.76,-0.54,71.76203174,3.85056,1.12308,4.011,3.85056,1.12308,4.011,0,0,0
28/08/2019 22:30,37.134,0.172,37.13439834,3.264,0.952,3.4,67.74,-1.56,67.75796042,3.264,0.952,3.4,3.264,0.952,3.4,0,0,0
28/08/2019 23:00,34.9988,-1.5316,35.03229653,5.3088,1.5484,5.53,59.38,-6.16,59.69865995,5.3088,1.5484,5.53,5.3088,1.5484,5.53,0,0,0
28/08/2019 23:30,33.12352,-1.23564,33.14655915,5.12352,1.49436,5.337,56,-5.46,56.26554541,5.12352,1.49436,5.337,5.12352,1.49436,5.337,0,0,0
29/08/2019 00:00,31.46904,-3.23528,31.63490975,5.63904,1.64472,5.874,51.66,-9.76,52.57388325,5.63904,1.64472,5.874,5.63904,1.64472,5.874,0,0,0
29/08/2019 00:30,30.81368,-4.89976,31.20080966,3.46368,1.01024,3.608,54.7,-11.82,55.96250888,3.46368,1.01024,3.608,3.46368,1.01024,3.608,0,0,0
29/08/2019 01:00,29.5008,-5.1356,29.94447508,1.1808,0.3444,1.23,56.64,-10.96,57.69065089,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0
29/08/2019 01:30,28.91808,-3.96556,29.18871386,0.59808,0.17444,0.623,56.64,-8.28,57.24201254,0.59808,0.17444,0.623,0.59808,0.17444,0.623,0,0,0
29/08/2019 02:00,28.68344,-3.77608,28.93092654,0.73344,0.21392,0.764,55.9,-7.98,56.4667194,0.73344,0.21392,0.764,0.73344,0.21392,0.764,0,0,0
29/08/2019 02:30,27.83272,-2.20004,27.91953579,1.78272,0.51996,1.857,52.1,-5.44,52.38323778,1.78272,0.51996,1.857,1.78272,0.51996,1.857,0,0,0
29/08/2019 03:00,27.4832,-2.1024,27.56349702,1.8432,0.5376,1.92,51.28,-5.28,51.55110862,1.8432,0.5376,1.92,1.8432,0.5376,1.92,0,0,0
29/08/2019 03:30,27.47864,-1.48748,27.51887085,2.64864,0.77252,2.759,49.66,-4.52,49.8652785,2.64864,0.77252,2.759,2.64864,0.77252,2.759,0,0,0
29/08/2019 04:00,26.9996,-1.5622,27.04475677,3.2496,0.9478,3.385,47.5,-5.02,47.76453077,3.2496,0.9478,3.385,3.2496,0.9478,3.385,0,0,0
29/08/2019 04:30,27.30944,-1.89308,27.37497516,3.10944,0.90692,3.239,48.4,-5.6,48.7228899,3.10944,0.90692,3.239,3.10944,0.90692,3.239,0,0,0
29/08/2019 05:00,27.09352,-2.49064,27.20775833,1.88352,0.54936,1.962,50.42,-6.08,50.78526164,1.88352,0.54936,1.962,1.88352,0.54936,1.962,0,0,0
29/08/2019 05:30,28.8036,-5.6652,29.35544011,3.5136,1.0248,3.66,50.58,-13.38,52.31979358,3.5136,1.0248,3.66,3.5136,1.0248,3.66,0,0,0
29/08/2019 06:00,30.25616,-5.28112,30.7136036,4.31616,1.25888,4.496,51.88,-13.08,53.50346531,4.31616,1.25888,4.496,4.31616,1.25888,4.496,0,0,0
29/08/2019 06:30,32.1308,-2.1056,32.19971832,4.0608,1.1844,4.23,56.14,-6.58,56.52429566,4.0608,1.1844,4.23,4.0608,1.1844,4.23,0,0,0
29/08/2019 07:00,33.94832,-0.64924,33.95452758,4.52832,1.32076,4.717,58.84,-3.94,58.97176613,4.52832,1.32076,4.717,4.52832,1.32076,4.717,0,0,0
29/08/2019 07:30,36.656,-0.642,36.66162162,5.856,1.708,6.1,61.6,-4.7,61.77904175,5.856,1.708,6.1,5.856,1.708,6.1,0,0,0
29/08/2019 08:00,39.30592,1.90256,39.35193873,10.70592,3.12256,11.152,57.2,-2.44,57.25201831,10.70592,3.12256,11.152,10.70592,3.12256,11.152,0,0,0
29/08/2019 08:30,42.50504,6.68772,43.02794469,18.81504,5.48772,19.599,47.38,2.4,47.4407462,18.81504,5.48772,19.599,18.81504,5.48772,19.599,0,0,0
29/08/2019 09:00,44.35352,8.38936,45.13996121,25.64352,7.47936,26.712,37.42,1.82,37.46423361,25.64352,7.47936,26.712,25.64352,7.47936,26.712,0,0,0
29/08/2019 09:30,46.00552,10.83536,47.26428775,31.59552,9.21536,32.912,28.82,3.24,29.00155168,31.59552,9.21536,32.912,31.59552,9.21536,32.912,0,0,0
29/08/2019 10:00,46.67944,10.65692,47.88047684,36.94944,10.77692,38.489,19.46,-0.24,19.4614799,36.94944,10.77692,38.489,36.94944,10.77692,38.489,0,0,0
29/08/2019 10:30,47.56744,12.25592,49.12096216,42.63744,12.43592,44.414,9.86,-0.36,9.866569819,42.63744,12.43592,44.414,42.63744,12.43592,44.414,0,0,0
29/08/2019 11:00,49.1372,15.3246,51.47142692,49.1472,14.3346,51.195,-0.02,1.98,1.980101008,49.1472,14.3346,51.195,49.1472,14.3346,51.195,0,0,0
29/08/2019 11:30,51.09952,17.50736,54.01544778,54.05952,15.76736,56.312,-5.92,3.48,6.867080894,54.05952,15.76736,56.312,54.05952,15.76736,56.312,0,0,0
29/08/2019 12:00,51.89832,19.89076,55.5794742,62.36832,18.19076,64.967,-20.94,3.4,21.21423107,62.36832,18.19076,64.967,62.36832,18.19076,64.967,0,0,0
29/08/2019 12:30,52.768,19.629,56.30061691,61.608,17.969,64.175,-17.68,3.32,17.98901887,61.608,17.969,64.175,61.608,17.969,64.175,0,0,0
29/08/2019 13:00,52.84632,19.25976,56.24652783,58.69632,17.11976,61.142,-11.7,4.28,12.45826633,58.69632,17.11976,61.142,58.69632,17.11976,61.142,0,0,0
29/08/2019 13:30,54.43672,18.84196,57.60534646,58.32672,17.01196,60.757,-7.78,3.66,8.597906722,54.54672,20.29196,58.19886857,58.32672,17.01196,60.757,-3.78,3.28,5.004677812
29/08/2019 14:00,50.66536,16.40448,53.25491215,51.85536,15.12448,54.016,-2.38,2.56,3.495425582,49.51536,17.72448,52.5920913,51.85536,15.12448,54.016,-2.34,2.6,3.497942252
29/08/2019 14:30,46.27928,13.71104,48.26763279,43.88928,12.80104,45.718,4.78,1.82,5.114762947,48.68928,14.64104,50.84295467,43.88928,12.80104,45.718,4.8,1.84,5.140583624
29/08/2019 15:00,50.1524,15.9882,52.63920369,49.9824,14.5782,52.065,0.34,2.82,2.840422504,50.2424,17.4382,53.18260596,49.9824,14.5782,52.065,0.26,2.86,2.871793864
29/08/2019 15:30,57.08192,20.62556,60.69398089,64.20192,18.72556,66.877,-14.24,3.8,14.73830384,50.06192,22.58556,54.92088268,64.20192,18.72556,66.877,-14.14,3.86,14.65739404
29/08/2019 16:00,56.66064,19.76852,60.0101867,61.64064,17.97852,64.209,-9.96,3.58,10.58385563,51.76064,21.61852,56.0938879,61.64064,17.97852,64.209,-9.88,3.64,10.5291975
29/08/2019 16:30,59.58896,21.56428,63.37083182,66.76896,19.47428,69.551,-14.36,4.18,14.95600214,52.46896,23.73428,57.58739281,66.76896,19.47428,69.551,-14.3,4.26,14.92104554
29/08/2019 17:00,53.22808,16.93444,55.85699382,53.63808,15.64444,55.873,-0.82,2.58,2.70717565,52.87808,18.26444,55.94355292,53.63808,15.64444,55.873,-0.76,2.62,2.728002933
29/08/2019 17:30,45.52624,11.57432,46.97449746,39.54624,11.53432,41.194,11.96,0.08,11.96026756,51.52624,11.63432,52.82339264,39.54624,11.53432,41.194,11.98,0.1,11.98041736
29/08/2019 18:00,42.53552,9.57036,43.59887902,33.15552,9.67036,34.537,18.76,-0.2,18.76106607,51.97552,9.45036,52.82768198,33.15552,9.67036,34.537,18.82,-0.22,18.82128582
29/08/2019 18:30,43.71976,10.63368,44.99436148,35.18976,10.26368,36.656,17.06,0.74,17.0760417,52.32976,11.00368,53.47415035,35.18976,10.26368,36.656,17.14,0.74,17.15596689
29/08/2019 19:00,39.12336,8.81348,40.10379941,27.30336,7.96348,28.441,23.64,1.7,23.70104639,51.00336,9.76348,51.92945477,27.30336,7.96348,28.441,23.7,1.8,23.76825614
29/08/2019 19:30,40.52256,9.77908,41.68582822,30.44256,8.87908,31.711,20.16,1.8,20.24019763,50.70256,11.71908,52.03927773,30.44256,8.87908,31.711,20.26,2.84,20.45808398
29/08/2019 20:00,37.90784,7.83312,38.70868252,26.06784,7.60312,27.154,23.68,0.46,23.68446748,49.82784,8.04312,50.47281861,26.06784,7.60312,27.154,23.76,0.44,23.76407372
29/08/2019 20:30,36.20552,6.12036,36.71918415,22.59552,6.59036,23.537,27.22,-0.94,27.23622588,49.89552,5.65036,50.21443502,22.59552,6.59036,23.537,27.3,-0.94,27.31617836
29/08/2019 21:00,33.33344,4.67392,33.65952689,18.01344,5.25392,18.764,30.64,-1.16,30.66195036,48.73344,4.07392,48.90342522,18.01344,5.25392,18.764,30.72,-1.18,30.74265441
29/08/2019 21:30,31.67744,4.20092,31.95477951,16.35744,4.77092,17.039,30.64,-1.14,30.66120024,47.07744,3.59092,47.21419345,16.35744,4.77092,17.039,30.72,-1.18,30.74265441
29/08/2019 22:00,29.26312,2.22216,29.34737104,13.65312,3.98216,14.222,31.22,-3.52,31.41781024,44.93312,0.38216,44.93474512,13.65312,3.98216,14.222,31.28,-3.6,31.48647964
29/08/2019 22:30,28.13712,4.03916,28.42555779,14.63712,4.26916,15.247,27,-0.46,27.00391823,41.69712,3.90916,41.87996356,14.63712,4.26916,15.247,27.06,-0.36,27.06239457
29/08/2019 23:00,29.23752,3.95136,29.50331882,18.82752,5.49136,19.612,20.82,-3.08,21.04658642,39.70752,2.31136,39.77473481,18.82752,5.49136,19.612,20.88,-3.18,21.12076703
29/08/2019 23:30,27.55712,4.29416,27.88968757,17.87712,5.21416,18.622,19.36,-1.84,19.44724145,37.29712,3.21416,37.43535742,17.87712,5.21416,18.622,19.42,-2,19.52271498
30/08/2019 00:00,25.17928,3.67104,25.44548439,15.56928,4.54104,16.218,19.22,-1.74,19.29860099,34.82928,2.74104,34.93697247,15.56928,4.54104,16.218,19.26,-1.8,19.34392928
30/08/2019 00:30,25.08424,2.28832,25.1884002,16.55424,4.82832,17.244,17.06,-5.08,17.8002809,33.69424,-0.37168,33.69628993,16.55424,4.82832,17.244,17.14,-5.2,17.91143769
30/08/2019 01:00,25.23656,3.81608,25.52344858,17.74656,5.17608,18.486,14.98,-2.72,15.22494007,32.78656,2.35608,32.8711063,17.74656,5.17608,18.486,15.04,-2.82,15.30209136
30/08/2019 01:30,25.4928,3.6504,25.75283037,18.1728,5.3004,18.93,14.64,-3.3,15.00731821,32.8728,1.9004,32.92768592,18.1728,5.3004,18.93,14.7,-3.4,15.08807476
30/08/2019 02:00,24.74488,3.27184,24.96024886,16.87488,4.92184,17.578,15.74,-3.3,16.08221378,32.67488,1.52184,32.71030082,16.87488,4.92184,17.578,15.8,-3.4,16.16168308
30/08/2019 02:30,24.67016,3.01588,24.85381916,17.30016,5.04588,18.021,14.74,-4.06,15.2889241,32.16016,3.62588,32.3639135,17.30016,5.04588,18.021,14.86,-1.42,14.92769239
30/08/2019 03:00,25.99216,4.29688,26.34493422,20.25216,5.90688,21.096,11.48,-3.22,11.92303653,31.79216,2.58688,31.89723163,20.25216,5.90688,21.096,11.54,-3.32,12.00808061
30/08/2019 03:30,24.23824,3.83032,24.53902259,16.93824,4.94032,17.644,14.6,-2.22,14.76781636,31.59824,2.64032,31.70835948,16.93824,4.94032,17.644,14.66,-2.3,14.83932613
30/08/2019 04:00,24.50912,3.82016,24.80505161,17.58912,5.13016,18.322,13.84,-2.62,14.08580846,31.50912,2.43016,31.60269483,17.58912,5.13016,18.322,13.92,-2.7,14.17943581
30/08/2019 04:30,25.96456,3.60008,26.2129539,20.19456,5.89008,21.036,11.54,-4.58,12.4156353,31.81456,1.19008,31.83681074,20.19456,5.89008,21.036,11.62,-4.7,12.53452831
30/08/2019 05:00,25.40768,2.64724,25.54521643,19.32768,5.63724,20.133,12.16,-5.98,13.55086713,31.56768,-0.50276,31.57168333,19.32768,5.63724,20.133,12.24,-6.14,13.69369198
30/08/2019 05:30,23.96944,1.48692,24.01551551,15.58944,4.54692,16.239,16.76,-6.12,17.84242136,32.40944,-1.73308,32.45574475,15.58944,4.54692,16.239,16.82,-6.28,17.95413044
30/08/2019 06:00,26.34176,3.92468,26.63252585,18.94176,5.52468,19.731,14.8,-3.2,15.14199458,33.84176,4.94468,34.20109034,18.94176,5.52468,19.731,14.9,-0.58,14.91128432
30/08/2019 06:30,28.73144,4.15792,29.03074135,20.70144,6.03792,21.564,16.06,-3.76,16.4942778,36.84144,2.17792,36.90575886,20.70144,6.03792,21.564,16.14,-3.86,16.59515592
30/08/2019 07:00,29.32776,4.62768,29.69062022,19.15776,5.58768,19.956,20.34,-1.92,20.4304185,39.57776,3.92768,39.77217315,19.15776,5.58768,19.956,20.42,-1.66,20.48736196
30/08/2019 07:30,31.09592,6.62756,31.79435158,20.66592,6.02756,21.527,20.86,1.2,20.89448731,41.58592,7.22756,42.2093161,20.66592,6.02756,21.527,20.92,1.2,20.95438856
30/08/2019 08:00,33.33064,6.17352,33.89755024,23.12064,6.74352,24.084,20.42,-1.14,20.45179699,43.62064,5.54352,43.97147766,23.12064,6.74352,24.084,20.5,-1.2,20.53509192
30/08/2019 08:30,34.42176,6.79968,35.08693788,23.14176,6.74968,24.106,22.56,0.1,22.56022163,45.78176,7.32968,46.36479006,23.14176,6.74968,24.106,22.64,0.58,22.64742811
30/08/2019 09:00,40.92808,10.73444,42.31236149,33.95808,9.90444,35.373,13.94,1.66,14.03848995,47.97808,11.54444,49.34744426,33.95808,9.90444,35.373,14.02,1.64,14.11559421
30/08/2019 09:30,48.11112,15.73616,50.61923152,47.54112,13.86616,49.522,1.14,3.74,3.909884909,48.74112,17.64616,51.83708848,47.54112,13.86616,49.522,1.2,3.78,3.965904689
30/08/2019 10:00,55.42176,19.37468,58.71072906,58.30176,17.00468,60.731,-5.76,4.74,7.459571033,52.60176,21.82468,56.94964277,58.30176,17.00468,60.731,-5.7,4.82,7.4647438
30/08/2019 10:30,62.64408,24.22744,67.16583661,73.29408,21.37744,76.348,-21.3,5.7,22.04948979,52.09408,27.17744,58.75718182,73.29408,21.37744,76.348,-21.2,5.8,21.97908096
30/08/2019 11:00,63.16552,22.14536,66.93504229,74.31552,21.67536,77.412,-22.3,0.94,22.31980287,52.11552,26.37536,58.40964852,74.31552,21.67536,77.412,-22.2,4.7,22.6920691
30/08/2019 11:30,62.31744,23.20092,66.49621055,72.27744,21.08092,75.289,-19.92,4.24,20.36624659,52.43744,25.40092,58.26570046,72.27744,21.08092,75.289,-19.84,4.32,20.30487626
30/08/2019 12:00,60.66944,22.53192,64.71837737,69.22944,20.19192,72.114,-17.12,4.68,17.7481492,52.20944,24.95192,57.8655678,69.22944,20.19192,72.114,-17.02,4.76,17.67308688
30/08/2019 12:30,58.84408,21.65744,62.70303389,65.61408,19.13744,68.348,-13.54,5.04,14.44760188,52.17408,24.27744,57.54588358,65.61408,19.13744,68.348,-13.44,5.14,14.38934328
30/08/2019 13:00,63.2916,24.0688,67.71361579,73.8816,21.5488,76.96,-21.18,5.04,21.77140326,52.8016,26.6888,59.16334176,73.8816,21.5488,76.96,-21.08,5.14,21.69760355
30/08/2019 13:30,70.00504,29.11272,75.81725457,87.09504,25.40272,90.724,-34.18,7.42,34.97611757,53.01504,32.94272,62.41648234,87.09504,25.40272,90.724,-34.08,7.54,34.90412583
30/08/2019 14:00,66.02528,26.57904,71.17431395,79.50528,23.18904,82.818,-26.96,6.78,27.79946043,52.62528,30.08904,60.61988472,79.50528,23.18904,82.818,-26.88,6.9,27.75147564
30/08/2019 14:30,61.22864,21.20752,64.79741708,70.68864,20.61752,73.634,-18.92,1.18,18.95676133,51.86864,24.77752,57.48287843,70.68864,20.61752,73.634,-18.82,4.16,19.27428338
30/08/2019 15:00,52.91952,18.99236,56.22441939,55.37952,16.15236,57.687,-4.92,5.68,7.514572509,50.47952,21.93236,55.03826264,55.37952,16.15236,57.687,-4.9,5.78,7.577492989
30/08/2019 15:30,61.71496,24.60228,66.4380047,72.62496,21.18228,75.651,-21.82,6.84,22.86696307,50.88496,28.14228,58.14866359,72.62496,21.18228,75.651,-21.74,6.96,22.82694022
30/08/2019 16:00,59.19592,22.59256,63.360719,66.86592,19.50256,69.652,-15.34,6.18,16.53807728,51.60592,25.80256,57.6969937,66.86592,19.50256,69.652,-15.26,6.3,16.50931858
30/08/2019 16:30,55.25816,20.14488,58.81564789,60.18816,17.55488,62.696,-9.86,5.18,11.13786335,50.40816,22.83488,55.3390851,60.18816,17.55488,62.696,-9.78,5.28,11.11426111
30/08/2019 17:00,56.54552,19.49036,59.8102831,59.55552,17.37036,62.037,-6.02,4.24,7.363287309,53.69552,21.69036,57.9109712,59.55552,17.37036,62.037,-5.86,4.32,7.280247249
30/08/2019 17:30,53.55184,17.66512,56.3902122,52.37184,15.27512,54.554,2.36,4.78,5.33085359,54.83184,20.13512,58.41193145,52.37184,15.27512,54.554,2.46,4.86,5.447127683
30/08/2019 18:00,43.89648,12.66064,45.68580482,36.75648,10.72064,38.288,14.28,3.88,14.79772956,51.11648,14.66064,53.17733439,36.75648,10.72064,38.288,14.36,3.94,14.89070851
30/08/2019 18:30,42.93616,11.91388,44.55843772,35.15616,10.25388,36.621,15.56,3.32,15.91024827,50.81616,13.61388,52.6081728,35.15616,10.25388,36.621,15.66,3.36,16.01640409
30/08/2019 19:00,39.39672,9.29696,40.47882177,28.92672,8.43696,30.132,20.94,1.72,21.01052117,49.94672,10.17696,50.97298651,28.92672,8.43696,30.132,21.02,1.74,21.09189418
30/08/2019 19:30,34.42672,6.92196,35.11570276,20.64672,6.02196,21.507,27.56,1.8,27.61871829,48.26672,7.86196,48.9028289,20.64672,6.02196,21.507,27.62,1.84,27.68122107
30/08/2019 20:00,32.84592,5.45756,33.29623735,18.26592,5.32756,19.027,29.16,0.26,29.1611591,47.52592,5.54756,47.84859971,18.26592,5.32756,19.027,29.26,0.22,29.26082706
30/08/2019 20:30,32.93528,5.07404,33.32384357,18.42528,5.37404,19.193,29.02,-0.6,29.02620196,47.56528,5.53404,47.88613014,18.42528,5.37404,19.193,29.14,0.16,29.14043926
30/08/2019 21:00,30.9452,3.1986,31.11006983,15.1152,4.4086,15.745,31.66,-2.42,31.75235424,46.8752,1.9286,46.9148577,15.1152,4.4086,15.745,31.76,-2.48,31.85667905
30/08/2019 21:30,28.79648,2.82564,28.93478014,12.87648,3.75564,13.413,31.84,-1.86,31.89428162,44.79648,1.85564,44.83489735,12.87648,3.75564,13.413,31.92,-1.9,31.97649762
30/08/2019 22:00,28.34376,2.96568,28.49849099,14.21376,4.14568,14.806,28.26,-2.36,28.3583709,42.55376,1.60568,42.58404277,14.21376,4.14568,14.806,28.34,-2.54,28.45359731
30/08/2019 22:30,26.83008,2.78044,26.97376576,14.23008,4.15044,14.823,25.2,-2.74,25.34852264,39.53008,1.33044,39.55246257,14.23008,4.15044,14.823,25.3,-2.82,25.45667692
30/08/2019 23:00,26.9176,3.1168,27.09744696,16.3776,4.7768,17.06,21.08,-3.32,21.33984067,37.5376,1.3568,37.56211283,16.3776,4.7768,17.06,21.16,-3.42,21.4345982
30/08/2019 23:30,26.8932,6.6476,27.70261345,17.9232,5.2276,18.67,17.94,2.84,18.16340276,35.9232,3.3076,36.07515095,17.9232,5.2276,18.67,18,-1.92,18.10211037
31/08/2019 00:00,26.77088,3.73484,27.03015068,19.25088,5.61484,20.053,15.04,-3.76,15.50287715,34.39088,2.91484,34.51418432,19.25088,5.61484,20.053,15.14,-2.7,15.37886862
31/08/2019 00:30,27.28976,4.04868,27.5884543,21.86976,6.37868,22.781,10.84,-4.66,11.79920336,32.76976,1.59868,32.8087328,21.86976,6.37868,22.781,10.9,-4.78,11.90203344
31/08/2019 01:00,24.64352,3.45436,24.88444657,18.08352,5.27436,18.837,13.12,-3.64,13.61557931,31.28352,1.51436,31.32015182,18.08352,5.27436,18.837,13.2,-3.76,13.72507195
31/08/2019 01:30,23.5976,1.0218,23.61971213,16.2576,4.7418,16.935,14.68,-7.44,16.45770336,31.0176,-2.8782,31.15085143,16.2576,4.7418,16.935,14.76,-7.62,16.61090004
31/08/2019 02:00,24.19504,1.61772,24.2490614,17.61504,5.13772,18.349,13.16,-7.04,14.92471775,30.87504,-2.08228,30.94517709,17.61504,5.13772,18.349,13.26,-7.22,15.09821181
31/08/2019 02:30,27.4436,3.7698,27.70130995,24.0336,7.0098,25.035,6.82,-6.48,9.407592678,30.9336,0.3498,30.93557772,24.0336,7.0098,25.035,6.9,-6.66,9.589869655
31/08/2019 03:00,28.4752,4.7836,28.87420724,26.7552,7.8036,27.87,3.44,-6.04,6.950913609,30.2552,1.6036,30.29766757,26.7552,7.8036,27.87,3.5,-6.2,7.119691005
31/08/2019 03:30,29.56848,5.89164,30.14973352,29.38848,8.57164,30.613,0.36,-5.36,5.372075949,29.78848,3.07164,29.94642738,29.38848,8.57164,30.613,0.4,-5.5,5.514526272
31/08/2019 04:00,25.67168,3.41924,25.8983852,22.11168,6.44924,23.033,7.12,-6.06,9.349759355,29.31168,0.22924,29.3125764,22.11168,6.44924,23.033,7.2,-6.22,9.514641349
31/08/2019 04:30,24.49872,3.05796,24.6888315,19.87872,5.79796,20.707,9.24,-5.48,10.74281155,29.19872,0.15796,29.19914726,19.87872,5.79796,20.707,9.32,-5.64,10.89366789
31/08/2019 05:00,24.3796,3.1178,24.57815235,19.5696,5.7078,20.385,9.62,-5.18,10.92596906,29.2696,0.3878,29.27216892,19.5696,5.7078,20.385,9.7,-5.32,11.06310987
31/08/2019 05:30,25.192,3.126,25.38520711,20.592,6.006,21.45,9.2,-5.76,10.8543816,29.872,0.086,29.87212379,20.592,6.006,21.45,9.28,-5.92,11.00748836
31/08/2019 06:00,24.54496,2.18228,24.64178174,18.62496,5.43228,19.401,11.84,-6.5,13.50687232,30.54496,-1.24772,30.57043321,18.62496,5.43228,19.401,11.92,-6.68,13.66414286
31/08/2019 06:30,22.17352,0.57436,22.18095757,12.80352,3.73436,13.337,18.74,-6.32,19.77700685,31.62352,-2.74564,31.74248819,12.80352,3.73436,13.337,18.82,-6.48,19.90434124
31/08/2019 07:00,23.526,2.268,23.63506928,13.776,4.018,14.35,19.5,-3.5,19.81161276,33.356,3.078,33.49771365,13.776,4.018,14.35,19.58,-0.94,19.60255085
31/08/2019 07:30,27.09144,4.88792,27.52885546,18.30144,5.33792,19.064,17.58,-0.9,17.60302247,35.96144,4.39792,36.22936471,18.30144,5.33792,19.064,17.66,-0.94,17.68499929
31/08/2019 08:00,28.81064,4.38352,29.14220693,18.80064,5.48352,19.584,20.02,-2.2,20.14051638,38.88064,3.22352,39.01403911,18.80064,5.48352,19.584,20.08,-2.26,20.20678104
31/08/2019 08:30,32.56592,5.44256,33.01758024,23.42592,6.83256,24.402,18.28,-2.78,18.49018118,41.78592,3.97256,41.97432957,23.42592,6.83256,24.402,18.36,-2.86,18.58142083
31/08/2019 09:00,38.774,9.287,39.87068403,36.024,10.507,37.525,5.5,-2.44,6.016942745,41.624,7.987,42.38336401,36.024,10.507,37.525,5.6,-2.52,6.140879416
31/08/2019 09:30,46.93736,14.78548,49.2110372,48.32736,14.09548,50.341,-2.78,1.38,3.103675241,45.60736,15.49548,48.16784391,48.32736,14.09548,50.341,-2.72,1.4,3.059150209
31/08/2019 10:00,49.95744,16.63592,52.6545311,52.95744,15.44592,55.164,-6,2.38,6.454796666,47.03744,17.86592,50.31611928,52.95744,15.44592,55.164,-5.92,2.42,6.395529689
31/08/2019 10:30,58.86672,21.62696,62.71376342,69.24672,20.19696,72.132,-20.76,2.86,20.95607788,48.58672,23.11696,53.80579151,69.24672,20.19696,72.132,-20.66,2.92,20.8653301
31/08/2019 11:00,59.9608,23.2294,64.30320801,73.0608,21.3094,76.105,-26.2,3.84,26.47990937,47.0208,25.3094,53.39963821,73.0608,21.3094,76.105,-26.04,4,26.34542845
31/08/2019 11:30,64.81568,25.85124,69.78079237,81.77568,23.85124,85.183,-33.92,4,34.15503477,47.95568,27.91124,55.48679629,81.77568,23.85124,85.183,-33.82,4.06,34.06282431
31/08/2019 12:00,63.07544,24.98992,67.84546582,78.68544,22.94992,81.964,-31.22,4.08,31.48546966,47.56544,27.10992,54.74868806,78.68544,22.94992,81.964,-31.12,4.16,31.39681513
31/08/2019 12:30,61.29224,23.46232,65.62940762,74.92224,21.85232,78.044,-27.26,3.22,27.4495173,47.78224,25.15232,53.9979783,74.92224,21.85232,78.044,-27.14,3.3,27.33989027
31/08/2019 13:00,51.67952,17.89736,54.69084277,56.69952,16.53736,59.062,-10.04,2.72,10.4019229,46.69952,19.07736,50.44591988,56.69952,16.53736,59.062,-10,2.54,10.31753847
31/08/2019 13:30,48.0972,15.6946,50.59309357,49.8672,14.5446,51.945,-3.54,2.3,4.221563691,45.3072,16.2846,48.14489141,49.8672,14.5446,51.945,-4.56,1.74,4.880696672
31/08/2019 14:00,45.28552,14.65036,47.59633778,45.63552,13.31036,47.537,-0.7,2.68,2.769909746,45.21552,14.67036,47.5359097,45.63552,13.31036,47.537,-0.42,1.36,1.423376268
31/08/2019 14:30,51.92232,18.48776,55.11555664,58.79232,17.14776,61.242,-13.74,2.68,13.99892853,45.25232,19.86776,49.42165874,58.79232,17.14776,61.242,-13.54,2.72,13.81050325
31/08/2019 15:00,44.97696,15.12328,47.45145444,48.93696,14.27328,50.976,-7.92,1.7,8.100395052,41.13696,15.99328,44.13654363,48.93696,14.27328,50.976,-7.8,1.72,7.987390062
31/08/2019 15:30,36.12472,8.67596,37.15195388,29.57472,8.62596,30.807,13.1,0.1,13.10038167,42.75472,8.72596,43.63609126,29.57472,8.62596,30.807,13.18,0.1,13.18037936
31/08/2019 16:00,35.65064,7.85352,36.50542301,28.64064,8.35352,29.834,14.02,-1,14.05561809,42.68064,7.35352,43.30948265,28.64064,8.35352,29.834,14.04,-1,14.07556748
31/08/2019 16:30,36.7744,9.6242,38.01291519,30.7344,8.9642,32.015,12.08,1.32,12.1519052,42.8544,10.2842,44.07112852,30.7344,8.9642,32.015,12.12,1.32,12.19166929
31/08/2019 17:00,45.19888,13.77384,47.25100445,47.01888,13.71384,48.978,-3.64,0.12,3.641977485,43.35888,14.29384,45.65420393,47.01888,13.71384,48.978,-3.66,0.58,3.705671329
31/08/2019 17:30,48.4124,14.6632,50.58428519,50.5824,14.7532,52.69,-4.34,-0.18,4.343731115,46.3024,14.5332,48.52964195,50.5824,14.7532,52.69,-4.28,-0.22,4.285650476
31/08/2019 18:00,43.2672,12.7846,45.11647807,42.4272,12.3746,44.195,1.68,0.82,1.869438418,44.0872,13.2146,46.0250677,42.4272,12.3746,44.195,1.66,0.84,1.860430058
31/08/2019 18:30,41.07832,10.72576,42.45550967,37.04832,10.80576,38.592,8.06,-0.16,8.061587933,45.18832,10.66576,46.42997632,37.04832,10.80576,38.592,8.14,-0.14,8.141203842
31/08/2019 19:00,38.58896,9.28428,39.6901208,33.16896,9.67428,34.551,10.84,-0.78,10.8680265,44.06896,8.87428,44.9535992,33.16896,9.67428,34.551,10.9,-0.8,10.92931837
31/08/2019 19:30,33.30136,6.17248,33.86857079,23.63136,6.89248,24.616,19.34,-1.44,19.39353501,43.05136,5.39248,43.3877683,23.63136,6.89248,24.616,19.42,-1.5,19.47784382
31/08/2019 20:00,28.52104,2.81572,28.65969298,15.07104,4.39572,15.699,26.9,-3.16,27.08497,42.05104,1.15572,42.06691876,15.07104,4.39572,15.699,26.98,-3.24,27.17384772
31/08/2019 20:30,26.19728,0.03504,26.19730343,10.09728,2.94504,10.518,32.2,-5.82,32.72174201,42.35728,-3.01496,42.46444575,10.09728,2.94504,10.518,32.26,-5.96,32.80593239
31/08/2019 21:00,24.80096,-0.59972,24.80820995,7.92096,2.31028,8.251,33.76,-5.82,34.25799177,41.76096,-3.64972,41.92014118,7.92096,2.31028,8.251,33.84,-5.96,34.36083817
31/08/2019 21:30,23.7684,-0.6088,23.77619557,6.7584,1.9712,7.04,34.02,-5.16,34.40909763,40.8384,-3.3088,40.97222318,6.7584,1.9712,7.04,34.08,-5.28,34.4865887
31/08/2019 22:00,21.92704,-0.49628,21.93265549,5.80704,1.69372,6.049,32.24,-4.38,32.53616449,38.12704,-2.78628,38.22871349,5.80704,1.69372,6.049,32.32,-4.48,32.62901776
31/08/2019 22:30,21.37432,0.02376,21.37433321,6.42432,1.87376,6.692,29.9,-3.7,30.12806001,36.40432,-1.92624,36.45524537,6.42432,1.87376,6.692,29.98,-3.8,30.21986764
31/08/2019 23:00,22.18448,1.32964,22.22429066,9.56448,2.78964,9.963,25.24,-2.92,25.40834509,34.88448,-0.21036,34.88511425,9.56448,2.78964,9.963,25.32,-3,25.49710572
31/08/2019 23:30,20.08024,-0.33868,20.08309594,7.41024,2.16132,7.719,25.34,-5,25.82858107,32.83024,-2.95868,32.96328937,7.41024,2.16132,7.719,25.42,-5.12,25.93049942
01/09/2019 00:00,17.21344,-1.21108,17.25599117,3.49344,1.01892,3.639,27.44,-4.46,27.80009353,31.01344,-3.54108,31.21494367,3.49344,1.01892,3.639,27.52,-4.56,27.89523257
01/09/2019 00:30,15.75904,-1.76528,15.85760244,2.03904,0.59472,2.124,27.44,-4.72,27.84298835,29.55904,-4.24528,29.86233829,2.03904,0.59472,2.124,27.52,-4.84,27.94236926
01/09/2019 01:00,14.73616,-1.69612,14.83344985,2.27616,0.66388,2.371,24.92,-4.72,25.36305975,27.29616,-4.17612,27.61377064,2.27616,0.66388,2.371,25.02,-4.84,25.48383802
01/09/2019 01:30,14.78088,-2.65016,15.01658289,3.53088,1.02984,3.678,22.5,-7.36,23.67318314,26.11088,-6.51016,26.91022552,3.53088,1.02984,3.678,22.58,-7.54,23.80562959
01/09/2019 02:00,15.47128,-2.56296,15.68213215,4.00128,1.16704,4.168,22.94,-7.46,24.12250402,27.02128,-6.47296,27.78576585,4.00128,1.16704,4.168,23.02,-7.64,24.25469027
01/09/2019 02:30,15.43664,-2.54848,15.64559378,4.97664,1.45152,5.184,20.92,-8,22.39746414,25.97664,-6.72848,26.83390148,4.97664,1.45152,5.184,21,-8.18,22.53691194
01/09/2019 03:00,14.6588,-2.6166,14.89050076,4.4688,1.3034,4.655,20.38,-7.84,21.83597948,24.9688,-6.7366,25.8616077,4.4688,1.3034,4.655,20.5,-8.04,22.02025431
01/09/2019 03:30,14.30656,-2.52392,14.52748537,4.54656,1.32608,4.736,19.52,-7.7,20.98381281,24.14656,-6.57392,25.02544273,4.54656,1.32608,4.736,19.6,-7.9,21.13220291
01/09/2019 04:00,13.82416,-2.82212,14.10927925,3.52416,1.02788,3.671,20.6,-7.7,21.99204402,24.18416,-6.87212,25.1415916,3.52416,1.02788,3.671,20.66,-7.9,22.1188969
01/09/2019 04:30,13.7476,-3.0032,14.07180571,3.1776,0.9268,3.31,21.14,-7.86,22.55391762,24.3976,-7.1132,25.41339214,3.1776,0.9268,3.31,21.22,-8.04,22.6920691
01/09/2019 05:00,14.12928,-2.92396,14.42865536,3.20928,0.93604,3.343,21.84,-7.72,23.16428285,25.12928,-6.96396,26.07637728,3.20928,0.93604,3.343,21.92,-7.9,23.30013734
01/09/2019 05:30,14.50016,-2.55912,14.72425669,4.22016,1.23088,4.396,20.56,-7.58,21.91278166,24.86016,-6.50912,25.698175,4.22016,1.23088,4.396,20.64,-7.74,22.04352966
01/09/2019 06:00,14.89144,-2.13708,15.04400532,5.46144,1.59292,5.689,18.86,-7.46,20.28179479,24.40144,-6.04708,25.13955948,5.46144,1.59292,5.689,18.94,-7.64,20.42285974
01/09/2019 06:30,15.24184,-1.79988,15.34774428,6.17184,1.80012,6.429,18.14,-7.2,19.5166493,24.41184,-5.57988,25.04142554,6.17184,1.80012,6.429,18.24,-7.38,19.6764326
01/09/2019 07:00,16.20144,-1.49708,16.27046117,6.66144,1.94292,6.939,19.08,-6.88,20.2825245,25.82144,-2.93708,25.98794341,6.66144,1.94292,6.939,19.16,-4.88,19.77169694
01/09/2019 07:30,17.92952,-0.48264,17.93601485,8.69952,2.53736,9.062,18.46,-6.04,19.42300698,27.21952,-0.88264,27.2338268,8.69952,2.53736,9.062,18.52,-3.42,18.83313038
01/09/2019 08:00,21.05184,0.27012,21.05357291,12.41184,3.62012,12.929,17.28,-6.7,18.53344005,29.79184,-3.21988,29.96533594,12.41184,3.62012,12.929,17.38,-6.84,18.6775266
01/09/2019 08:30,25.99224,2.43732,26.10626494,18.64224,5.43732,19.419,14.7,-6,15.87734235,33.40224,-0.70268,33.40963029,18.64224,5.43732,19.419,14.76,-6.14,15.98615651
01/09/2019 09:00,30.81944,5.05692,31.23155971,26.62944,7.76692,27.739,8.38,-5.42,9.98002004,35.06944,2.22692,35.14007391,26.62944,7.76692,27.739,8.44,-5.54,10.09580111
01/09/2019 09:30,36.346,7.893,37.19316019,34.536,10.073,35.975,3.62,-4.36,5.666921563,38.156,5.593,38.56373925,34.536,10.073,35.975,3.62,-4.48,5.759756939
01/09/2019 10:00,39.0896,9.8678,40.31588155,39.9696,11.6578,41.635,-1.76,-3.58,3.989235516,38.1896,7.9978,39.01807726,39.9696,11.6578,41.635,-1.78,-3.66,4.069889433
01/09/2019 10:30,43.48888,10.72884,44.79275267,43.05888,12.55884,44.853,0.86,-3.66,3.759680838,44.05888,8.83884,44.9367333,43.05888,12.55884,44.853,1,-3.72,3.852064382
01/09/2019 11:00,46.352,13.006,48.1421223,46.752,13.636,48.7,-0.8,-1.26,1.492514657,46.092,13.736,48.09521972,46.752,13.636,48.7,-0.66,0.1,0.667532771
01/09/2019 11:30,42.98792,12.97356,44.90294562,45.81792,13.36356,47.727,-5.66,-0.78,5.713492802,40.15792,12.56356,42.07732856,45.81792,13.36356,47.727,-5.66,-0.8,5.716257517
01/09/2019 12:00,48.14208,16.02144,50.73801737,54.62208,15.93144,56.898,-12.96,0.18,12.96124994,41.76208,16.07144,44.74776541,54.62208,15.93144,56.898,-12.86,0.14,12.86076203
01/09/2019 12:30,46.18912,13.33016,48.07419237,48.54912,14.16016,50.572,-4.72,-1.66,5.003398845,43.92912,12.44016,45.65660045,48.54912,14.16016,50.572,-4.62,-1.72,4.929787014
01/09/2019 13:00,48.81984,15.35912,51.1788955,53.37984,15.56912,55.604,-9.12,-0.42,9.12966593,35.91984,15.24912,39.02269297,53.37984,15.56912,55.604,-17.46,-0.32,17.46293217
01/09/2019 13:30,61.76352,18.01436,64.337,61.76352,18.01436,64.337,0,0,0,23.00352,19.07436,29.88299084,61.76352,18.01436,64.337,-38.76,1.06,38.77449161
01/09/2019 14:00,48.864,14.252,50.9,48.864,14.252,50.9,0,0,0,51.444,16.492,54.02287664,48.864,14.252,50.9,2.58,2.24,3.416723577
01/09/2019 14:30,25.00032,7.29176,26.042,25.00032,7.29176,26.042,0,0,0,43.92032,7.71176,44.59221626,25.00032,7.29176,26.042,18.92,0.42,18.92466116
01/09/2019 15:00,44.26464,12.91052,46.109,44.26464,12.91052,46.109,0,0,0,41.02464,16.61052,44.25980639,44.26464,12.91052,46.109,-3.24,3.7,4.91808906
01/09/2019 15:30,46.824,13.657,48.775,46.824,13.657,48.775,0,0,0,30.664,15.017,34.14368441,46.824,13.657,48.775,-16.16,1.36,16.21712675
