Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/09/2019 16:00,44.6688,14.1384,46.85291931,48.5088,14.1484,50.53,-7.68,-0.02,7.680026042,36.0488,14.1084,38.71127655,48.5088,14.1484,50.53,-12.46,-0.04,12.46006421
01/09/2019 16:30,43.86112,15.37116,46.47655761,51.26112,14.95116,53.397,-14.8,0.84,14.82381867,36.58112,15.77116,39.8360117,51.26112,14.95116,53.397,-14.68,0.82,14.70288407
01/09/2019 17:00,32.69344,12.11392,34.86557151,40.09344,11.69392,41.764,-14.8,0.84,14.82381867,25.41344,12.51392,28.3273918,40.09344,11.69392,41.764,-14.68,0.82,14.70288407
01/09/2019 17:30,22.64128,9.18204,24.43230277,30.04128,8.76204,31.293,-14.8,0.84,14.82381867,15.36128,9.58204,18.10481742,30.04128,8.76204,31.293,-14.68,0.82,14.70288407
01/09/2019 18:00,31.76384,5.19112,32.18523355,22.80384,6.65112,23.754,17.92,-2.92,18.15634324,40.80384,3.67112,40.96865242,22.80384,6.65112,23.754,18,-2.98,18.24501028
01/09/2019 18:30,32.38144,7.46292,33.2302999,28.02144,8.17292,29.189,8.72,-1.42,8.834862761,36.80144,7.41292,37.5406096,28.02144,8.17292,29.189,8.78,-0.76,8.812831554
01/09/2019 19:00,31.33184,7.43012,32.20079007,27.53184,8.03012,28.679,7.6,-1.2,7.694153625,35.21184,6.81012,35.86434735,27.53184,8.03012,28.679,7.68,-1.22,7.776297319
01/09/2019 19:30,27.45784,5.17312,27.94090457,20.54784,5.99312,21.404,13.82,-1.64,13.91696806,34.42784,4.29312,34.6944815,20.54784,5.99312,21.404,13.88,-1.7,13.9837191
01/09/2019 20:00,26.19272,3.94496,26.4881349,17.26272,5.03496,17.982,17.86,-2.18,17.99255402,35.18272,2.79496,35.29356298,17.26272,5.03496,17.982,17.92,-2.24,18.05945736
01/09/2019 20:30,26.25976,2.12368,26.3454932,14.06976,4.10368,14.656,24.38,-3.96,24.69951417,38.50976,0.06368,38.50981265,14.06976,4.10368,14.656,24.44,-4.04,24.77166123
01/09/2019 21:00,23.8276,0.8518,23.84282041,9.5376,2.7818,9.935,28.58,-3.86,28.83948682,38.1776,-1.1582,38.19516421,9.5376,2.7818,9.935,28.64,-3.94,28.9097423
01/09/2019 21:30,22.86232,1.89776,22.94094961,10.55232,3.07776,10.992,24.62,-2.36,24.73285265,35.23232,0.63776,35.23809175,10.55232,3.07776,10.992,24.68,-2.44,24.80032258
01/09/2019 22:00,22.26136,0.77248,22.27475868,9.95136,2.90248,10.366,24.62,-4.26,24.98583599,34.63136,-1.45752,34.66201754,9.95136,2.90248,10.366,24.68,-4.36,25.06216272
01/09/2019 22:30,20.32952,-0.90264,20.34954895,7.73952,2.25736,8.062,25.18,-6.32,25.96102463,32.99952,-4.20264,33.26605632,7.73952,2.25736,8.062,25.26,-6.46,26.07295917
01/09/2019 23:00,18.97864,-1.43748,19.03300095,5.52864,1.61252,5.759,26.9,-6.1,27.58296576,32.50864,-4.64748,32.8391648,5.52864,1.61252,5.759,26.98,-6.26,27.69671461
01/09/2019 23:30,18.3272,-1.6404,18.40046662,4.1472,1.2096,4.32,28.36,-5.7,28.92714296,32.6072,-4.6304,32.93433005,4.1472,1.2096,4.32,28.46,-5.84,29.05300673
02/09/2019 00:00,16.87912,-0.72484,16.89467623,4.98912,1.45516,5.197,23.78,-4.36,24.17639344,28.86912,-3.02484,29.02715533,4.98912,1.45516,5.197,23.88,-4.48,24.29660059
02/09/2019 00:30,15.77376,-1.59932,15.85463115,4.49376,1.31068,4.681,22.56,-5.82,23.29862657,27.13376,-4.64932,27.52920464,4.49376,1.31068,4.681,22.64,-5.96,23.41134768
02/09/2019 01:00,15.55016,-1.16912,15.59404751,4.70016,1.37088,4.896,21.7,-5.08,22.28668661,26.48016,-3.82912,26.75557949,4.70016,1.37088,4.896,21.78,-5.2,22.39215041
02/09/2019 01:30,16.19664,-1.54848,16.27049285,4.25664,1.24152,4.434,23.88,-5.58,24.52327058,28.21664,-4.47848,28.56983647,4.25664,1.24152,4.434,23.96,-5.72,24.63331078
02/09/2019 02:00,16.41488,-0.84816,16.43677769,5.83488,1.70184,6.078,21.16,-5.1,21.7659275,27.07488,-3.51816,27.30250129,5.83488,1.70184,6.078,21.24,-5.22,21.87203694
02/09/2019 02:30,15.85864,-0.07248,15.85880563,6.84864,1.99752,7.134,18.02,-4.14,18.48945645,24.94864,-2.26248,25.05101702,6.84864,1.99752,7.134,18.1,-4.26,18.59455834
02/09/2019 03:00,16.28536,0.82448,16.30621715,9.13536,2.66448,9.516,14.3,-3.68,14.76592022,23.53536,-1.11552,23.56178166,9.13536,2.66448,9.516,14.4,-3.78,14.88786083
02/09/2019 03:30,16.80432,0.42376,16.8096622,9.06432,2.64376,9.442,15.48,-4.44,16.10416095,24.62432,-1.91624,24.6987674,9.06432,2.64376,9.442,15.56,-4.56,16.21441334
02/09/2019 04:00,17.7012,0.0466,17.70126134,9.2112,2.6866,9.595,16.98,-5.28,17.78197964,26.2512,-2.7334,26.39312367,9.2112,2.6866,9.595,17.04,-5.42,17.8812192
02/09/2019 04:30,17.11528,-0.88096,17.13793745,7.26528,2.11904,7.568,19.7,-6,20.59344556,27.00528,-4.02096,27.30299008,7.26528,2.11904,7.568,19.74,-6.14,20.67286144
02/09/2019 05:00,16.5616,-1.2612,16.60955207,6.4416,1.8788,6.71,20.24,-6.28,21.19188524,26.7416,-4.5412,27.12444779,6.4416,1.8788,6.71,20.3,-6.42,21.2909934
02/09/2019 05:30,16.72656,-1.71392,16.81414081,6.22656,1.81608,6.486,21,-7.06,22.15499041,27.30656,-5.40392,27.83613785,6.22656,1.81608,6.486,21.08,-7.22,22.28216327
02/09/2019 06:00,18.51592,0.22256,18.51725753,8.54592,2.49256,8.902,19.94,-4.54,20.45031051,28.58592,0.05256,28.58596832,8.54592,2.49256,8.902,20.04,-2.44,20.18799643
02/09/2019 06:30,21.69888,1.52884,21.75267213,10.89888,3.17884,11.353,21.6,-3.3,21.85062928,32.59888,-0.22116,32.5996302,10.89888,3.17884,11.353,21.7,-3.4,21.96474448
02/09/2019 07:00,22.98752,0.40636,22.99111142,9.82752,2.86636,10.237,26.32,-4.92,26.77589961,36.22752,-2.15364,36.29147793,9.82752,2.86636,10.237,26.4,-5.02,26.87304225
02/09/2019 07:30,24.2624,2.0182,24.34619447,9.1824,2.6782,9.565,30.16,-1.32,30.18887212,39.4224,1.6982,39.45895976,9.1824,2.6782,9.565,30.24,-0.98,30.25587546
02/09/2019 08:00,27.11752,2.88136,27.27016917,13.06752,3.81136,13.612,28.1,-1.86,28.16149144,41.24752,1.89136,41.29086035,13.06752,3.81136,13.612,28.18,-1.92,28.24533236
02/09/2019 08:30,31.79264,4.69452,32.13736884,19.83264,5.78452,20.659,23.92,-2.18,24.01913404,43.81264,3.54452,43.95578512,19.83264,5.78452,20.659,23.98,-2.24,24.08439329
02/09/2019 09:00,35.2052,6.7786,35.85185525,26.3952,7.6986,27.495,17.62,-1.84,17.71581215,44.0552,5.8186,44.43778519,26.3952,7.6986,27.495,17.66,-1.88,17.75978603
02/09/2019 09:30,37.83032,8.13176,38.69442637,30.52032,8.90176,31.792,14.62,-1.54,14.70088433,45.20032,7.30176,45.78629301,30.52032,8.90176,31.792,14.68,-1.6,14.76693604
02/09/2019 10:00,41.36784,10.36312,42.64613045,37.34784,10.89312,38.904,8.04,-1.06,8.109574588,45.44784,9.79312,46.49098149,37.34784,10.89312,38.904,8.1,-1.1,8.174350127
02/09/2019 10:30,44.03144,12.72292,45.83274377,41.22144,12.02292,42.939,5.62,1.4,5.791752757,46.92144,13.92292,48.94353106,41.22144,12.02292,42.939,5.7,1.9,6.008327554
02/09/2019 11:00,43.26032,13.45676,45.30496304,41.68032,12.15676,43.417,3.16,2.6,4.092138805,44.94032,14.79676,47.31359708,41.68032,12.15676,43.417,3.26,2.64,4.194901668
02/09/2019 11:30,42.7852,13.7536,44.94146028,42.8352,12.4936,44.62,-0.1,2.52,2.521983346,42.7152,15.0536,45.29016653,42.8352,12.4936,44.62,-0.12,2.56,2.562810957
02/09/2019 12:00,50.33776,17.55768,53.31193308,53.23776,15.52768,55.456,-5.8,4.06,7.079802257,47.51776,19.64768,51.41953758,53.23776,15.52768,55.456,-5.72,4.12,7.049312023
02/09/2019 12:30,48.3724,16.3882,51.07310624,49.7424,14.5082,51.815,-2.74,3.76,4.65244022,47.0424,18.3082,50.47947687,49.7424,14.5082,51.815,-2.7,3.8,4.661544808
02/09/2019 13:00,48.84184,16.62012,51.59218665,52.25184,15.24012,54.429,-6.82,2.76,7.357309291,45.53184,18.04012,48.97544674,52.25184,15.24012,54.429,-6.72,2.8,7.28
02/09/2019 13:30,51.42576,18.82168,54.76188848,59.04576,17.22168,61.506,-15.24,3.2,15.57233444,43.86576,20.46168,48.40335989,59.04576,17.22168,61.506,-15.18,3.24,15.52191998
02/09/2019 14:00,51.96544,18.49992,55.16025738,57.56544,16.78992,59.964,-11.2,3.42,11.71052518,46.44544,20.24992,50.66792039,57.56544,16.78992,59.964,-11.12,3.46,11.64585763
02/09/2019 14:30,50.21744,18.44092,53.4963439,58.11744,16.95092,60.539,-15.8,2.98,16.07856959,42.37744,19.95092,46.83894352,58.11744,16.95092,60.539,-15.74,3,16.02334547
02/09/2019 15:00,43.10872,15.97796,45.97452497,48.67872,14.19796,50.707,-11.14,3.56,11.69500748,37.67872,17.81796,41.67931909,48.67872,14.19796,50.707,-11,3.62,11.58034542
02/09/2019 15:30,41.02992,13.47956,43.18741568,40.24992,11.73956,41.927,1.56,3.48,3.81365966,41.88992,15.27956,44.58957671,40.24992,11.73956,41.927,1.64,3.54,3.901435633
02/09/2019 16:00,38.90608,13.12844,41.06140521,39.04608,11.38844,40.673,-0.28,3.48,3.491246196,38.74608,14.92844,41.52248832,39.04608,11.38844,40.673,-0.3,3.54,3.552689122
02/09/2019 16:30,37.99712,11.57416,39.72080447,32.27712,9.41416,33.622,11.44,4.32,12.22849132,43.91712,13.79416,46.03251328,32.27712,9.41416,33.622,11.64,4.38,12.43680023
02/09/2019 17:00,34.73224,9.28732,35.95250768,25.36224,7.39732,26.419,18.74,3.78,19.11742661,44.16224,11.23732,45.56951615,25.36224,7.39732,26.419,18.8,3.84,19.18816302
02/09/2019 17:30,33.02976,6.92868,33.74865408,19.94976,5.81868,20.781,26.16,2.22,26.25402826,46.16976,8.05868,46.86778277,19.94976,5.81868,20.781,26.22,2.24,26.31550874
02/09/2019 18:00,34.266,7.153,35.00463062,21.336,6.223,22.225,25.86,1.86,25.92680466,47.256,8.123,47.94906323,21.336,6.223,22.225,25.92,1.9,25.98954405
02/09/2019 18:30,35.10528,7.35904,35.86831685,24.30528,7.08904,25.318,21.6,0.54,21.60674895,45.98528,7.62904,46.61382014,24.30528,7.08904,25.318,21.68,0.54,21.68672405
02/09/2019 19:00,32.15872,5.31796,32.59545936,17.95872,5.23796,18.707,28.4,0.16,28.4004507,46.41872,5.39796,46.73152617,17.95872,5.23796,18.707,28.46,0.16,28.46044975
02/09/2019 19:30,30.96816,4.57488,31.30425627,15.78816,4.60488,16.446,30.36,-0.06,30.36005929,46.20816,4.50488,46.42723333,15.78816,4.60488,16.446,30.42,-0.1,30.42016437
02/09/2019 20:00,29.95152,4.20836,30.2457244,14.77152,4.30836,15.387,30.36,-0.2,30.36065875,45.19152,4.14836,45.38152014,14.77152,4.30836,15.387,30.42,-0.16,30.42042077
02/09/2019 20:30,28.07096,4.23528,28.38866661,12.12096,3.53528,12.626,31.9,1.4,31.93070622,44.08096,4.93528,44.35637523,12.12096,3.53528,12.626,31.96,1.4,31.99064863
02/09/2019 21:00,28.22888,5.49384,28.75851081,15.33888,4.47384,15.978,25.78,2.04,25.86058777,41.19888,6.55384,41.71690943,15.33888,4.47384,15.978,25.86,2.08,25.94351557
02/09/2019 21:30,28.4012,5.4816,28.92535393,17.7312,5.1716,18.47,21.34,0.62,21.34900466,39.1512,6.8716,39.74965846,17.7312,5.1716,18.47,21.42,1.7,21.48735442
02/09/2019 22:00,28.78392,5.95156,29.39277321,22.87392,6.67156,23.827,11.82,-1.44,11.90739266,34.77392,5.19156,35.15932035,22.87392,6.67156,23.827,11.9,-1.48,11.99168045
02/09/2019 22:30,29.28504,7.53272,30.23831077,26.13504,7.62272,27.224,6.3,-0.18,6.302570904,32.51504,7.38272,33.34265108,26.13504,7.62272,27.224,6.38,-0.24,6.384512511
02/09/2019 23:00,25.40128,5.98204,26.09616501,19.48128,5.68204,20.293,11.84,0.6,11.85519295,31.40128,6.26204,32.01958043,19.48128,5.68204,20.293,11.92,0.58,11.9341024
02/09/2019 23:30,23.08304,5.03172,23.62509136,17.42304,5.08172,18.149,11.32,-0.1,11.32044169,28.80304,5.00172,29.2340951,17.42304,5.08172,18.149,11.38,-0.08,11.38028119
03/09/2019 00:00,21.45368,3.15524,21.68446276,16.30368,4.75524,16.983,10.3,-3.2,10.7856386,26.68368,1.51524,26.72666703,16.30368,4.75524,16.983,10.38,-3.24,10.87391374
03/09/2019 00:30,22.302,2.191,22.40936601,16.392,4.781,17.075,11.82,-5.18,12.90522375,28.272,-0.539,28.2771375,16.392,4.781,17.075,11.88,-5.32,13.01678916
03/09/2019 01:00,23.46776,3.50268,23.72771642,19.27776,5.62268,20.081,8.38,-4.24,9.391591984,27.71776,1.26268,27.74650573,19.27776,5.62268,20.081,8.44,-4.36,9.499642099
03/09/2019 01:30,21.01792,2.31356,21.14486985,15.57792,4.54356,16.227,10.88,-4.46,11.75865639,26.51792,-0.01644,26.5179251,15.57792,4.54356,16.227,10.94,-4.56,11.85230779
03/09/2019 02:00,20.77752,2.06636,20.8800187,13.66752,3.98636,14.237,14.22,-3.84,14.72935844,27.96752,0.04636,27.96755842,13.66752,3.98636,14.237,14.3,-3.94,14.83285542
03/09/2019 02:30,19.91312,2.76716,20.10446524,13.77312,4.01716,14.347,12.28,-2.5,12.53189531,26.11312,1.41716,26.15154639,13.77312,4.01716,14.347,12.34,-2.6,12.61093177
03/09/2019 03:00,18.9748,3.7664,19.34499429,15.2448,4.4464,15.88,7.46,-1.36,7.582954569,22.7848,3.0264,22.98491262,15.2448,4.4464,15.88,7.54,-1.42,7.672548468
03/09/2019 03:30,20.31448,3.81464,20.66953255,15.20448,4.43464,15.838,10.22,-1.24,10.29495022,25.48448,3.13464,25.67653966,15.20448,4.43464,15.838,10.28,-1.3,10.36187242
03/09/2019 04:00,21.33232,4.54276,21.8106521,18.11232,5.28276,18.867,6.44,-1.48,6.607874091,24.63232,3.76276,24.91805673,18.11232,5.28276,18.867,6.52,-1.52,6.694833829
03/09/2019 04:30,19.59488,3.68184,19.93778493,15.91488,4.64184,16.578,7.36,-1.92,7.606313167,23.35488,2.64184,23.50382391,15.91488,4.64184,16.578,7.44,-2,7.704128763
03/09/2019 05:00,19.43744,2.44592,19.59072736,13.83744,4.03592,14.414,11.2,-3.18,11.64269728,25.11744,0.75592,25.12881229,13.83744,4.03592,14.414,11.28,-3.28,11.74720392
03/09/2019 05:30,19.91832,2.87576,20.12484701,14.00832,4.08576,14.592,11.82,-2.42,12.0651896,25.90832,1.58576,25.95680412,14.00832,4.08576,14.592,11.9,-2.5,12.15976973
03/09/2019 06:00,19.74784,0.91312,19.7689396,12.38784,3.61312,12.904,14.72,-5.4,15.67923468,27.18784,-1.92688,27.25603622,12.38784,3.61312,12.904,14.8,-5.54,15.80289847
03/09/2019 06:30,21.74272,1.04496,21.76781602,13.18272,3.84496,13.732,17.12,-5.6,18.0126178,30.38272,-1.89504,30.44176163,13.18272,3.84496,13.732,17.2,-5.74,18.13250121
03/09/2019 07:00,26.36624,3.34432,26.57749213,17.94624,5.23432,18.694,16.84,-3.78,17.25902662,34.86624,5.55432,35.30588,17.94624,5.23432,18.694,16.92,0.32,16.92302573
03/09/2019 07:30,27.91064,3.06352,28.07826526,16.88064,4.92352,17.584,22.06,-3.72,22.37145503,39.00064,1.14352,39.01740071,16.88064,4.92352,17.584,22.12,-3.78,22.44065061
03/09/2019 08:00,28.78328,6.50804,29.50985924,17.75328,5.17804,18.493,22.06,2.66,22.21979298,39.87328,8.77804,40.82808401,17.75328,5.17804,18.493,22.12,3.6,22.411033
03/09/2019 08:30,32.74904,6.87472,33.46283604,23.15904,6.75472,24.124,19.18,0.24,19.18150151,42.39904,6.99472,42.97213866,23.15904,6.75472,24.124,19.24,0.24,19.24149682
03/09/2019 09:00,34.83168,7.66424,35.66491983,26.31168,7.67424,27.408,17.04,-0.02,17.04001174,43.41168,7.71424,44.09176181,26.31168,7.67424,27.408,17.1,0.04,17.10004678
03/09/2019 09:30,40.27016,10.81588,41.69735059,36.74016,10.71588,38.271,7.06,0.2,7.062832293,43.88016,10.93588,45.22236076,36.74016,10.71588,38.271,7.14,0.22,7.143388552
03/09/2019 10:00,42.37232,12.53276,44.18691634,40.19232,11.72276,41.867,4.36,1.62,4.651236395,44.59232,13.36276,46.55145924,40.19232,11.72276,41.867,4.4,1.64,4.695700161
03/09/2019 10:30,41.39448,14.20464,43.76385234,43.76448,12.76464,45.588,-4.74,2.88,5.546350151,39.10448,15.68464,42.13274603,43.76448,12.76464,45.588,-4.66,2.92,5.499272679
03/09/2019 11:00,48.04008,16.37544,50.75435274,51.55008,15.03544,53.698,-7.02,2.68,7.514173275,44.59008,17.75544,47.99511313,51.55008,15.03544,53.698,-6.96,2.72,7.472616677
03/09/2019 11:30,49.25336,17.12348,52.14505766,55.14336,16.08348,57.441,-11.78,2.08,11.96222387,43.42336,18.18348,47.07682167,55.14336,16.08348,57.441,-11.72,2.1,11.9066536
03/09/2019 12:00,52.06768,18.37224,55.21397018,59.04768,17.22224,61.508,-13.96,2.3,14.1482013,45.16768,19.54224,49.21400675,59.04768,17.22224,61.508,-13.88,2.32,14.07255485
03/09/2019 12:30,52.59168,18.86924,55.87426083,60.75168,17.71924,63.283,-16.32,2.3,16.48127422,44.49168,20.03924,48.79631881,60.75168,17.71924,63.283,-16.26,2.32,16.42467656
03/09/2019 13:00,52.26824,18.76532,55.5347292,59.77824,17.43532,62.269,-15.02,2.66,15.25372086,44.81824,20.13532,49.13355013,59.77824,17.43532,62.269,-14.96,2.7,15.20169727
03/09/2019 13:30,52.53784,19.06812,55.89112481,61.22784,17.85812,63.779,-17.38,2.42,17.54767221,43.92784,20.29812,48.39079254,61.22784,17.85812,63.779,-17.3,2.44,17.47122205
03/09/2019 14:00,52.16152,19.15836,55.56857859,60.85152,17.74836,63.387,-17.38,2.82,17.60729394,43.55152,20.58836,48.17276681,60.85152,17.74836,63.387,-17.3,2.84,17.53156011
03/09/2019 14:30,52.19752,19.58636,55.75129229,59.50752,17.35636,61.987,-14.62,4.46,15.2851562,44.98752,21.87636,50.02451482,59.50752,17.35636,61.987,-14.52,4.52,15.20726142
03/09/2019 15:00,49.65432,19.26876,53.2619621,56.22432,16.39876,58.567,-13.14,5.74,14.33900973,43.16432,22.23876,48.55636897,56.22432,16.39876,58.567,-13.06,5.84,14.30626436
03/09/2019 15:30,44.45032,13.62676,46.49214489,46.24032,13.48676,48.167,-3.58,0.28,3.590933026,42.78032,16.66676,45.91227143,46.24032,13.48676,48.167,-3.46,3.18,4.699361659
03/09/2019 16:00,44.50656,14.72108,46.87797009,47.38656,13.82108,49.361,-5.76,1.8,6.034699661,41.70656,15.66108,44.55004572,47.38656,13.82108,49.361,-5.68,1.84,5.97059461
03/09/2019 16:30,37.35784,10.48812,38.80217611,35.06784,10.22812,36.529,4.58,0.52,4.609425127,39.74784,10.74812,41.17539154,35.06784,10.22812,36.529,4.68,0.52,4.708800272
03/09/2019 17:00,37.48352,8.26936,38.3848484,30.20352,8.80936,31.462,14.56,-1.08,14.6,44.84352,7.70936,45.50137929,30.20352,8.80936,31.462,14.64,-1.1,14.68126698
03/09/2019 17:30,37.82336,8.36848,38.73806938,30.54336,8.90848,31.816,14.56,-1.08,14.6,45.18336,7.80848,45.85311746,30.54336,8.90848,31.816,14.64,-1.1,14.68126698
03/09/2019 18:00,33.27096,5.36028,33.69999082,20.64096,6.02028,21.501,25.26,-1.32,25.2944658,45.98096,4.66028,46.21652185,20.64096,6.02028,21.501,25.34,-1.36,25.37646942
03/09/2019 18:30,33.97656,6.06108,34.51294424,21.94656,6.40108,22.861,24.06,-0.68,24.06960739,46.08656,6.40108,46.52896773,21.94656,6.40108,22.861,24.14,0,24.14
03/09/2019 19:00,34.6056,8.8108,35.70963103,25.7856,7.5208,26.86,17.64,2.58,17.82767511,43.5056,10.1408,44.67183739,25.7856,7.5208,26.86,17.72,2.62,17.91264358
03/09/2019 19:30,34.39536,7.72948,35.25316511,25.57536,7.45948,26.641,17.64,0.54,17.64826337,43.29536,8.01948,44.0318096,25.57536,7.45948,26.641,17.72,0.56,17.72884655
03/09/2019 20:00,31.97672,7.10696,32.75697639,22.20672,6.47696,23.132,19.54,1.26,19.58058222,41.80672,7.75696,42.52025712,22.20672,6.47696,23.132,19.6,1.28,19.64175145
03/09/2019 20:30,34.83928,9.59104,36.13534944,27.32928,7.97104,28.468,15.02,3.24,15.36548079,42.42928,11.25104,43.89566838,27.32928,7.97104,28.468,15.1,3.28,15.45213254
03/09/2019 21:00,30.22688,6.78784,30.97965536,20.18688,5.88784,21.028,20.08,1.8,20.16051587,40.32688,8.64784,41.24369512,20.18688,5.88784,21.028,20.14,2.76,20.32823652
03/09/2019 21:30,30.57112,5.09616,30.99297057,21.38112,6.23616,22.272,18.38,-2.28,18.52087471,39.82112,8.59616,40.73837951,21.38112,6.23616,22.272,18.44,2.36,18.59040613
03/09/2019 22:00,26.94968,4.89324,27.39030941,16.39968,4.78324,17.083,21.1,0.22,21.10114689,37.57968,4.98324,37.90864057,16.39968,4.78324,17.083,21.18,0.2,21.18094427
03/09/2019 22:30,27.46632,6.74976,28.28352868,21.49632,6.26976,22.392,11.94,0.96,11.97853079,33.51632,7.20976,34.28300374,21.49632,6.26976,22.392,12.02,0.94,12.05669938
03/09/2019 23:00,25.27784,6.51312,26.10344665,20.06784,5.85312,20.904,10.42,1.32,10.50327568,30.54784,4.59312,30.89121687,20.06784,5.85312,20.904,10.48,-1.26,10.55547251
03/09/2019 23:30,25.05776,6.18268,25.80923998,20.71776,6.04268,21.581,8.68,0.28,8.684514955,29.45776,6.28268,30.12028705,20.71776,6.04268,21.581,8.74,0.24,8.743294574
04/09/2019 00:00,22.90848,5.64664,23.59413061,20.14848,5.87664,20.988,5.52,-0.46,5.539133506,25.74848,5.37664,26.30384915,20.14848,5.87664,20.988,5.6,-0.5,5.622277119
04/09/2019 00:30,20.25272,1.76496,20.32947986,14.62272,4.26496,15.232,11.26,-5,12.32021104,25.94272,-0.87504,25.95747322,14.62272,4.26496,15.232,11.32,-5.14,12.43229665
04/09/2019 01:00,20.4308,1.9794,20.52646129,14.9808,4.3694,15.605,10.9,-4.78,11.90203344,25.9408,-0.5306,25.94622595,14.9808,4.3694,15.605,10.96,-4.9,12.00548208
04/09/2019 01:30,21.96448,2.58464,22.11602916,16.88448,4.92464,17.588,10.16,-4.68,11.18606276,27.10448,0.12464,27.10476658,16.88448,4.92464,17.588,10.22,-4.8,11.29107612
04/09/2019 02:00,29.85784,5.95812,30.44650724,26.18784,7.63812,27.279,7.34,-3.36,8.072496516,33.60784,4.17812,33.86655572,26.18784,7.63812,27.279,7.42,-3.46,8.187062965
04/09/2019 02:30,25.73144,4.00292,26.04093648,19.14144,5.58292,19.939,13.18,-3.16,13.55352353,32.40144,2.32292,32.48460053,19.14144,5.58292,19.939,13.26,-3.26,13.65485994
04/09/2019 03:00,28.31768,6.53224,29.06133445,24.24768,7.07224,25.258,8.14,-1.08,8.211333631,32.46768,8.01224,33.44168408,24.24768,7.07224,25.258,8.22,0.94,8.273572384
04/09/2019 03:30,30.364,6.372,31.02539089,28.944,8.442,30.15,2.84,-4.14,5.020478065,31.884,7.122,32.66974656,28.944,8.442,30.15,2.94,-1.32,3.22273176
04/09/2019 04:00,33.73264,8.21952,34.71961276,34.59264,10.08952,36.034,-1.72,-3.74,4.116551955,32.91264,6.24952,33.50072196,34.59264,10.08952,36.034,-1.68,-3.84,4.191419807
04/09/2019 04:30,32.55344,7.23392,33.34750447,32.41344,9.45392,33.764,0.28,-4.44,4.448820068,32.79344,4.89392,33.15660055,32.41344,9.45392,33.764,0.38,-4.56,4.57580594
04/09/2019 05:00,33.29336,7.33848,34.09253744,34.14336,9.95848,35.566,-1.7,-5.24,5.508865582,32.46336,4.57848,32.78463393,34.14336,9.95848,35.566,-1.68,-5.38,5.636204397
04/09/2019 05:30,33.73376,7.85568,34.6363721,33.65376,9.81568,35.056,0.16,-3.92,3.923263947,33.91376,5.79568,34.40542143,33.65376,9.81568,35.056,0.26,-4.02,4.028399186
04/09/2019 06:00,30.3084,5.0662,30.72890322,25.5984,7.4662,26.665,9.42,-4.8,10.57243586,35.0784,2.5462,35.17068781,25.5984,7.4662,26.665,9.48,-4.92,10.68067414
04/09/2019 06:30,28.39544,3.23992,28.57967975,18.68544,5.44992,19.464,19.42,-4.42,19.9166463,38.20544,5.62992,38.61802228,18.68544,5.44992,19.464,19.52,0.18,19.5208299
04/09/2019 07:00,28.09328,3.15304,28.26966647,14.99328,4.37304,15.618,26.2,-2.44,26.31337303,41.25328,1.87304,41.29577932,14.99328,4.37304,15.618,26.26,-2.5,26.37873386
04/09/2019 07:30,31.24104,3.99072,31.49489524,18.07104,5.27072,18.824,26.34,-2.56,26.46411155,44.49104,2.65072,44.56993333,18.07104,5.27072,18.824,26.42,-2.62,26.54959133
04/09/2019 08:00,35.2532,6.3176,35.81480392,24.1632,7.0476,25.17,22.18,-1.46,22.22800036,46.4232,5.5476,46.75349574,24.1632,7.0476,25.17,22.26,-1.5,22.31048184
04/09/2019 08:30,37.51488,7.45184,38.24782531,27.43488,8.00184,28.578,20.16,-1.1,20.18998762,47.67488,6.86184,48.16616064,27.43488,8.00184,28.578,20.24,-1.14,20.27207932
04/09/2019 09:00,40.99856,9.77708,42.14822909,33.89856,9.88708,35.311,14.2,-0.22,14.20170412,48.17856,9.64708,49.13491423,33.89856,9.88708,35.311,14.28,-0.24,14.28201666
04/09/2019 09:30,53.34344,16.67892,55.89015086,53.89344,15.71892,56.139,-1.1,1.92,2.212781056,52.89344,17.65892,55.76337015,53.89344,15.71892,56.139,-1,1.94,2.182567296
04/09/2019 10:00,57.02984,19.56912,60.29388947,62.49984,18.22912,65.104,-10.94,2.68,11.26348081,51.61984,20.94912,55.70882794,62.49984,18.22912,65.104,-10.88,2.72,11.2148473
04/09/2019 10:30,57.62376,20.06568,61.01745021,64.61376,18.84568,67.306,-13.98,2.44,14.19133538,52.03376,21.32568,56.23430276,64.61376,18.84568,67.306,-12.58,2.48,12.82212151
04/09/2019 11:00,66.87168,25.50924,71.57194221,81.39168,23.73924,84.783,-29.04,3.54,29.25496881,52.45168,27.31924,59.13983099,81.39168,23.73924,84.783,-28.94,3.58,29.16058984
04/09/2019 11:30,63.29,23.425,67.48595947,74.52,21.735,77.625,-22.46,3.38,22.71290382,52.14,25.155,57.89087687,74.52,21.735,77.625,-22.38,3.42,22.63980565
04/09/2019 12:00,73.16896,29.20928,78.78374671,92.08896,26.85928,95.926,-37.84,4.7,38.13076973,54.34896,31.63928,62.88762591,92.08896,26.85928,95.926,-37.74,4.78,38.04150365
04/09/2019 12:30,74.4108,31.2344,80.70040211,93.8208,27.3644,97.73,-38.82,7.74,39.58408771,55.1008,36.2844,65.97466062,93.8208,27.3644,97.73,-38.72,8.92,39.73417672
04/09/2019 13:00,69.29376,28.82568,75.05028316,84.05376,24.51568,87.556,-29.52,8.62,30.7528015,54.61376,33.31568,63.973411,84.05376,24.51568,87.556,-29.44,8.8,30.72708252
04/09/2019 13:30,71.29232,27.95276,76.57644339,88.19232,25.72276,91.867,-33.8,4.46,34.09298462,54.47232,32.16276,63.2588079,88.19232,25.72276,91.867,-33.72,6.44,34.32946256
04/09/2019 14:00,71.68944,28.83192,77.2700163,89.14944,26.00192,92.864,-34.92,5.66,35.37572614,54.30944,31.76192,62.9152989,89.14944,26.00192,92.864,-34.84,5.76,35.31293248
04/09/2019 14:30,67.70008,25.82544,72.45863774,82.51008,24.06544,85.948,-29.62,3.52,29.82842269,52.99008,28.70544,60.26566903,82.51008,24.06544,85.948,-29.52,4.64,29.88243631
04/09/2019 15:00,71.476,29.748,77.41939085,89.136,25.998,92.85,-35.32,7.5,36.10751168,53.916,33.638,63.54880093,89.136,25.998,92.85,-35.22,7.64,36.03911764
04/09/2019 15:30,73.73928,30.97104,79.9792894,94.52928,27.57104,98.468,-41.58,6.8,42.1323676,53.04928,34.49104,63.27604562,94.52928,27.57104,98.468,-41.48,6.92,42.05326147
04/09/2019 16:00,71.1992,29.4356,77.04401747,88.0992,25.6956,91.77,-33.8,7.48,34.61777578,54.3792,33.3156,63.77324357,88.0992,25.6956,91.77,-33.72,7.62,34.57025889
04/09/2019 16:30,69.62944,27.78692,74.96913924,83.50944,24.35692,86.989,-27.76,6.86,28.59505552,55.84944,31.35692,64.05010835,83.50944,24.35692,86.989,-27.66,7,28.53201009
04/09/2019 17:00,65.76536,24.93948,70.33534132,75.25536,21.94948,78.391,-18.98,5.98,19.89976884,56.35536,28.02948,62.94107045,75.25536,21.94948,78.391,-18.9,6.08,19.8538762
04/09/2019 17:30,66.4464,24.1702,70.70588831,74.6064,21.7602,77.715,-16.32,4.82,17.01689748,58.3664,26.6602,64.16699239,74.6064,21.7602,77.715,-16.24,4.9,16.96312471
04/09/2019 18:00,64.23944,22.73692,68.14450222,70.54944,20.57692,73.489,-12.62,4.32,13.3389205,58.00944,24.95692,63.15016219,70.54944,20.57692,73.489,-12.54,4.38,13.28292137
04/09/2019 18:30,57.04576,18.99168,60.12406044,57.36576,16.73168,59.756,-0.64,4.52,4.565084884,56.80576,21.33168,60.67894973,57.36576,16.73168,59.756,-0.56,4.6,4.633961588
04/09/2019 19:00,55.86288,18.38584,58.81071734,55.80288,16.27584,58.128,0.12,4.22,4.221705816,55.98288,20.57584,59.64434629,55.80288,16.27584,58.128,0.18,4.3,4.303765793
04/09/2019 19:30,53.2212,17.3866,55.98919529,51.9312,15.1466,54.095,2.58,4.48,5.169796901,54.5512,19.7066,58.00158192,51.9312,15.1466,54.095,2.62,4.56,5.259087373
04/09/2019 20:00,50.8476,15.7718,53.23746896,47.2176,13.7718,49.185,7.26,4,8.289004765,54.5576,17.8318,57.39777704,47.2176,13.7718,49.185,7.34,4.06,8.388039103
04/09/2019 20:30,45.5964,12.5402,47.28941011,37.4064,10.9102,38.965,16.38,3.26,16.70125744,53.8664,14.2102,55.70923472,37.4064,10.9102,38.965,16.46,3.3,16.787543
04/09/2019 21:00,40.20992,9.72956,41.37030341,28.24992,8.23956,29.427,23.92,2.98,24.10491236,52.22992,11.27956,53.43400619,28.24992,8.23956,29.427,23.98,3.04,24.17192586
04/09/2019 21:30,44.15904,11.94972,45.74731273,37.91904,11.05972,39.499,12.48,1.78,12.60630001,50.47904,12.85972,52.09132248,37.91904,11.05972,39.499,12.56,1.8,12.68832534
04/09/2019 22:00,54.02024,15.83132,56.29224656,57.09024,16.65132,59.469,-6.14,-1.64,6.355249798,50.99024,18.03132,54.08449941,57.09024,16.65132,59.469,-6.1,1.38,6.254150622
04/09/2019 22:30,51.43552,17.37036,54.28942921,55.47552,16.18036,57.787,-8.08,2.38,8.423229784,47.49552,18.56036,50.99324841,55.47552,16.18036,57.787,-7.98,2.38,8.32735252
04/09/2019 23:00,48.08936,15.96648,50.67065254,51.99936,15.16648,54.166,-7.82,1.6,7.982004761,44.25936,15.94648,47.04445953,51.99936,15.16648,54.166,-7.74,0.78,7.779203044
04/09/2019 23:30,40.98264,11.16952,42.47746412,40.83264,11.90952,42.534,0.3,-1.48,1.510099334,41.19264,11.06952,42.65404861,40.83264,11.90952,42.534,0.36,-0.84,0.913892773
05/09/2019 00:00,36.80592,9.31756,37.9669945,35.06592,10.22756,36.527,3.48,-1.82,3.927187289,38.60592,8.34756,39.49808624,35.06592,10.22756,36.527,3.54,-1.88,4.00824151
05/09/2019 00:30,32.6124,6.3232,33.21974551,28.5024,8.3132,29.69,8.22,-3.98,9.132841836,36.7624,4.2332,37.00532443,28.5024,8.3132,29.69,8.26,-4.08,9.212708614
05/09/2019 01:00,31.91408,6.57244,32.58382221,28.05408,8.18244,29.223,7.72,-3.22,8.364615951,35.83408,4.86244,36.16247519,28.05408,8.18244,29.223,7.78,-3.32,8.458770596
05/09/2019 01:30,32.12288,7.17084,32.91352861,28.56288,8.33084,29.753,7.12,-2.32,7.488444431,35.76288,5.95084,36.25460085,28.56288,8.33084,29.753,7.2,-2.38,7.583165566
05/09/2019 02:00,31.66064,6.94852,32.41416443,27.80064,8.10852,28.959,7.72,-2.32,8.061066927,35.62064,5.72852,36.07833055,27.80064,8.10852,28.959,7.82,-2.38,8.174154391
05/09/2019 02:30,26.09872,3.60296,26.34624274,18.07872,5.27296,18.832,16.04,-3.34,16.38405322,34.19872,1.83296,34.24780565,18.07872,5.27296,18.832,16.12,-3.44,16.4829609
05/09/2019 03:00,24.22288,2.83084,24.38773402,14.88288,4.34084,15.503,18.68,-3.02,18.9225474,33.62288,1.24084,33.64576858,14.88288,4.34084,15.503,18.74,-3.1,18.99467294
05/09/2019 03:30,23.64112,2.39116,23.76173817,14.06112,4.10116,14.647,19.16,-3.42,19.46283638,33.28112,0.58116,33.28619377,14.06112,4.10116,14.647,19.22,-3.52,19.53967246
05/09/2019 04:00,26.34048,4.58264,26.7361455,19.62048,5.72264,20.438,13.44,-2.28,13.63202113,33.12048,3.36264,33.29074261,19.62048,5.72264,20.438,13.5,-2.36,13.70472911
05/09/2019 04:30,29.29904,6.76472,30.0698384,24.83904,7.24472,25.874,8.92,-0.96,8.971510464,33.83904,6.24472,34.4104222,24.83904,7.24472,25.874,9,-1,9.055385138
05/09/2019 05:00,26.78992,5.16956,27.28413759,20.08992,5.85956,20.927,13.4,-1.38,13.47087228,33.54992,4.41956,33.83976422,20.08992,5.85956,20.927,13.46,-1.44,13.53680908
05/09/2019 05:30,24.17208,3.31644,24.39852917,14.42208,4.20644,15.023,19.5,-1.78,19.58107249,34.00208,2.36644,34.08432899,14.42208,4.20644,15.023,19.58,-1.84,19.66626553
05/09/2019 06:00,22.79032,0.65676,22.79978113,10.00032,2.91676,10.417,25.58,-4.52,25.97627379,35.66032,-1.72324,35.70193242,10.00032,2.91676,10.417,25.66,-4.64,26.07614235
05/09/2019 06:30,23.84136,0.16248,23.84191365,8.75136,2.55248,9.116,30.18,-4.78,30.55619086,39.01136,-2.34752,39.08192753,8.75136,2.55248,9.116,30.26,-4.9,30.65416122
05/09/2019 07:00,25.28056,0.97808,25.2994734,7.81056,2.27808,8.136,34.94,-2.6,35.03660372,42.85056,3.81808,43.02032342,7.81056,2.27808,8.136,35.04,1.54,35.073825
05/09/2019 07:30,27.5552,1.2936,27.58554781,9.7152,2.8336,10.12,35.68,-3.08,35.81269049,45.4952,-0.3264,45.49637084,9.7152,2.8336,10.12,35.78,-3.16,35.91927059
05/09/2019 08:00,31.05904,3.43472,31.24838023,15.95904,4.65472,16.624,30.2,-2.44,30.2984092,46.23904,2.15472,46.2892173,15.95904,4.65472,16.624,30.28,-2.5,30.38302816
05/09/2019 08:30,38.85504,8.69772,39.81663555,29.85504,8.70772,31.099,18,-0.02,18.00001111,47.91504,8.66772,48.69271432,29.85504,8.70772,31.099,18.06,-0.04,18.0600443
05/09/2019 09:00,45.21296,13.40628,47.15866936,43.39296,12.65628,45.201,3.64,1.5,3.936953137,47.17296,14.17628,49.25703066,43.39296,12.65628,45.201,3.78,1.52,4.074162491
05/09/2019 09:30,50.89288,15.05084,53.07177234,51.36288,14.98084,53.503,-0.94,0.14,0.95036835,50.48288,15.12084,52.69877584,51.36288,14.98084,53.503,-0.88,0.14,0.891066776
05/09/2019 10:00,51.35232,15.45276,53.62693876,51.47232,15.01276,53.617,-0.24,0.88,0.91214034,51.33232,15.91276,53.7421902,51.47232,15.01276,53.617,-0.14,0.9,0.910823803
05/09/2019 10:30,53.3764,16.8052,55.95940336,56.0064,16.3352,58.34,-5.26,0.94,5.343332294,50.8264,17.2952,53.68842408,56.0064,16.3352,58.34,-5.18,0.96,5.268206526
05/09/2019 11:00,57.32136,16.58248,59.67174336,61.55136,17.95248,64.116,-8.46,-2.74,8.892648649,54.11136,19.83248,57.6312983,61.55136,17.95248,64.116,-7.44,1.88,7.673851706
05/09/2019 11:30,56.64592,19.16756,59.80096662,62.42592,18.20756,65.027,-11.56,1.92,11.71836166,50.90592,25.90756,57.11929933,62.42592,18.20756,65.027,-11.52,7.7,13.85642089
05/09/2019 12:00,60.08736,21.81548,63.92500293,67.52736,19.69548,70.341,-14.88,4.24,15.47229783,52.80736,23.97548,57.99518007,67.52736,19.69548,70.341,-14.72,4.28,15.32960534
05/09/2019 12:30,61.44024,22.97632,65.59584112,69.93024,20.39632,72.844,-16.98,5.16,17.74671801,53.15024,25.59632,58.99253859,69.93024,20.39632,72.844,-16.78,5.2,17.56725363
05/09/2019 13:00,58.65296,20.99628,62.29778078,65.23296,19.02628,67.951,-13.16,3.94,13.73714672,52.37296,23.10628,57.24357706,65.23296,19.02628,67.951,-12.86,4.08,13.49170115
05/09/2019 13:30,59.58208,21.44644,63.32435587,66.98208,19.53644,69.773,-14.8,3.82,15.28503844,52.58208,23.37644,57.54418376,66.98208,19.53644,69.773,-14.4,3.84,14.90320771
05/09/2019 14:00,55.01832,19.04076,58.21998005,57.08832,16.65076,59.467,-4.14,4.78,6.323606566,53.60832,20.93076,57.54953247,57.08832,16.65076,59.467,-3.48,4.28,5.516230597
05/09/2019 14:30,49.95496,16.61728,52.64629164,48.98496,14.28728,51.026,1.94,4.66,5.047692542,51.14496,18.86728,54.51404579,48.98496,14.28728,51.026,2.16,4.58,5.063793045
05/09/2019 15:00,47.81448,14.73964,50.03480274,48.44448,14.12964,50.463,-1.26,1.22,1.753852901,47.44448,15.74964,49.99029748,48.44448,14.12964,50.463,-1,1.62,1.903785702
05/09/2019 15:30,50.66096,16.71528,53.34729097,52.20096,15.22528,54.376,-3.08,2.98,4.285650476,49.24096,18.06528,52.45022863,52.20096,15.22528,54.376,-2.96,2.84,4.102097025
05/09/2019 16:00,61.72816,21.56988,65.38826699,69.42816,20.24988,72.321,-15.4,2.64,15.6246472,54.14816,22.98988,58.82650605,69.42816,20.24988,72.321,-15.28,2.74,15.52372378
05/09/2019 16:30,51.30376,15.31068,53.53963683,48.89376,14.26068,50.931,4.82,2.1,5.257604017,55.71376,15.64068,57.86755502,48.89376,14.26068,50.931,6.82,1.38,6.958218163
05/09/2019 17:00,52.34704,14.65372,54.35939759,49.72704,14.50372,51.799,5.24,0.3,5.248580761,55.14704,14.92372,57.13066987,49.72704,14.50372,51.799,5.42,0.42,5.436248707
05/09/2019 17:30,51.46688,14.44284,53.45498447,48.38688,14.11284,50.403,6.16,0.66,6.19525625,54.32688,14.09284,56.12502142,48.38688,14.11284,50.403,5.94,-0.02,5.94003367
05/09/2019 18:00,48.60624,12.25932,50.12841005,42.06624,12.26932,43.819,13.08,-0.02,13.08001529,55.16624,11.96932,56.44978881,42.06624,12.26932,43.819,13.1,-0.3,13.10343466
05/09/2019 18:30,43.47432,9.00376,44.39689396,33.06432,9.64376,34.442,20.82,-1.28,20.85930967,53.92432,8.30376,54.5599186,33.06432,9.64376,34.442,20.86,-1.34,20.902995
05/09/2019 19:00,36.47544,5.16992,36.84000266,20.84544,6.07992,21.714,31.26,-1.82,31.31293662,52.18544,4.19992,52.35417343,20.84544,6.07992,21.714,31.34,-1.88,31.39633737
05/09/2019 19:30,32.33488,2.55184,32.43541817,13.51488,3.94184,14.078,37.64,-2.78,37.74252244,51.21488,1.08184,51.22630488,13.51488,3.94184,14.078,37.7,-2.86,37.80832713
05/09/2019 20:00,29.03472,1.54596,29.07584836,6.53472,1.90596,6.807,45,-0.72,45.00575963,51.59472,1.34596,51.61227315,6.53472,1.90596,6.807,45.06,-0.56,45.06347967
05/09/2019 20:30,28.114,0.312,28.11573118,4.944,1.442,5.15,46.34,-2.26,46.39507733,51.364,-0.878,51.37150358,4.944,1.442,5.15,46.42,-2.32,46.47793885
05/09/2019 21:00,29.21432,3.08376,29.37662453,8.82432,2.57376,9.192,40.78,1.02,40.79275426,49.66432,3.59376,49.79417428,8.82432,2.57376,9.192,40.84,1.02,40.85273553
05/09/2019 21:30,26.99448,1.64964,27.044838,6.20448,1.80964,6.463,41.58,-0.32,41.58123134,47.84448,1.46964,47.86704616,6.20448,1.80964,6.463,41.64,-0.34,41.64138807
05/09/2019 22:00,25.29352,0.61436,25.30098006,5.12352,1.49436,5.337,40.34,-1.76,40.3783754,45.54352,2.53436,45.61398025,5.12352,1.49436,5.337,40.42,1.04,40.4333773
05/09/2019 22:30,26.3608,0.4194,26.36413611,9.9408,2.8994,10.355,32.84,-4.96,33.21245549,42.8408,-2.1806,42.89626045,9.9408,2.8994,10.355,32.9,-5.08,33.28988435
05/09/2019 23:00,29.76272,4.40496,30.08692697,18.70272,5.45496,19.482,22.12,-2.1,22.21945994,40.90272,3.31496,41.03683057,18.70272,5.45496,19.482,22.2,-2.14,22.30290564
05/09/2019 23:30,28.68312,4.78216,29.07903759,18.93312,5.52216,19.722,19.5,-1.48,19.55608345,38.51312,8.14216,39.36438977,18.93312,5.52216,19.722,19.58,2.62,19.75451341
06/09/2019 00:00,26.47752,2.11136,26.56156822,16.66752,4.86136,17.362,19.62,-5.5,20.37631959,36.36752,0.42136,36.36996089,16.66752,4.86136,17.362,19.7,-4.44,20.19414767
06/09/2019 00:30,26.99208,3.87144,27.2683045,18.86208,5.50144,19.648,16.26,-3.26,16.58358224,35.20208,5.26144,35.59310589,18.86208,5.50144,19.648,16.34,-0.24,16.34176245
06/09/2019 01:00,26.41992,4.50456,26.80117971,18.28992,5.33456,19.052,16.26,-1.66,16.3445159,34.62992,7.49456,35.43162131,18.28992,5.33456,19.052,16.34,2.16,16.48214792
06/09/2019 01:30,29.15856,5.11708,29.60415729,23.81856,6.94708,24.811,10.68,-3.66,11.28972985,34.55856,5.32708,34.96672491,23.81856,6.94708,24.811,10.74,-1.62,10.86149161
06/09/2019 02:00,30.56648,6.76064,31.30520648,26.43648,7.71064,27.538,8.26,-1.9,8.47570646,34.79648,5.73064,35.2652131,26.43648,7.71064,27.538,8.36,-1.98,8.591274643
06/09/2019 02:30,32.07888,7.17884,32.87233314,29.85888,8.70884,31.103,4.44,-3.06,5.392327883,34.37888,9.48884,35.66434458,29.85888,8.70884,31.103,4.52,0.78,4.586807168
06/09/2019 03:00,29.41976,5.54368,29.9375127,25.34976,7.39368,26.406,8.14,-3.7,8.94145402,33.56976,3.59368,33.76156576,25.34976,7.39368,26.406,8.22,-3.8,9.055848939
06/09/2019 03:30,27.58744,4.40092,27.93626572,21.87744,6.38092,22.789,11.42,-3.96,12.08710056,33.35744,2.30092,33.43670193,21.87744,6.38092,22.789,11.48,-4.08,12.1834642
06/09/2019 04:00,29.36064,5.43852,29.86008508,25.16064,7.33852,26.209,8.4,-3.8,9.219544457,33.64064,3.43852,33.81591459,25.16064,7.33852,26.209,8.48,-3.9,9.333830939
06/09/2019 04:30,29.07696,4.30328,29.39366975,24.45696,7.13328,25.476,9.24,-5.66,10.83573717,33.75696,1.33328,33.78327965,24.45696,7.13328,25.476,9.3,-5.8,10.9603832
06/09/2019 05:00,29.93512,4.76816,30.3124852,25.84512,7.53816,26.922,8.18,-5.54,9.87947367,34.10512,1.85816,34.15570185,25.84512,7.53816,26.922,8.26,-5.68,10.02447006
06/09/2019 05:30,26.88712,3.19416,27.07618659,19.31712,5.63416,20.122,15.14,-4.88,15.90704247,34.47712,3.63416,34.66812545,19.31712,5.63416,20.122,15.16,-2,15.29135704
06/09/2019 06:00,26.694,3.602,26.93592471,17.424,5.082,18.15,18.54,-2.96,18.77480226,35.964,0.982,35.9774043,17.424,5.082,18.15,18.54,-4.1,18.98793301
06/09/2019 06:30,30.60704,4.97372,31.00852767,21.88704,6.38372,22.799,17.44,-2.82,17.66652201,39.28704,4.60372,39.55585607,21.88704,6.38372,22.799,17.4,-1.78,17.49080902
06/09/2019 07:00,33.99128,6.10204,34.53464939,24.76128,7.22204,25.793,18.46,-2.24,18.59540804,43.24128,6.20204,43.683791,24.76128,7.22204,25.793,18.48,-1.02,18.50812794
06/09/2019 07:30,38.35928,9.20604,39.44851752,29.12928,8.49604,30.343,18.46,1.42,18.51453483,47.60928,8.53604,48.36845585,29.12928,8.49604,30.343,18.48,0.04,18.48004329
06/09/2019 08:00,44.55608,12.12344,46.17599011,37.96608,11.07344,39.548,13.18,2.1,13.34625041,53.88608,11.09344,55.01612517,37.96608,11.07344,39.548,15.92,0.02,15.92001256
06/09/2019 08:30,52.8552,18.1886,55.8972033,48.2352,14.0686,50.245,9.24,8.24,12.38043618,48.2352,14.0686,50.245,48.2352,14.0686,50.245,0,0,0
06/09/2019 09:00,51.478,18.629,54.74508311,48.408,14.119,50.425,6.14,9.02,10.91146186,48.408,14.119,50.425,48.408,14.119,50.425,0,0,0
06/09/2019 09:30,52.8892,17.5606,55.72828859,47.1792,13.7606,49.145,11.42,7.6,13.71774034,47.1792,13.7606,49.145,47.1792,13.7606,49.145,0,0,0
06/09/2019 10:00,55.75704,22.67872,60.19278902,60.40704,17.61872,62.924,-9.3,10.12,13.74424971,60.40704,17.61872,62.924,60.40704,17.61872,62.924,0,0,0
06/09/2019 10:30,56.2232,24.2176,61.21715746,63.7632,18.5976,66.42,-15.08,11.24,18.80808337,63.7632,18.5976,66.42,63.7632,18.5976,66.42,0,0,0
06/09/2019 11:00,56.25912,23.31016,60.89706185,62.22912,18.15016,64.822,-11.94,10.32,15.78182499,62.22912,18.15016,64.822,62.22912,18.15016,64.822,0,0,0
06/09/2019 11:30,56.35912,21.29016,60.24633864,58.62912,17.10016,61.072,-4.54,8.38,9.530792202,58.62912,17.10016,61.072,58.62912,17.10016,61.072,0,0,0
06/09/2019 12:00,56.11704,20.29872,59.67545737,58.48704,17.05872,60.924,-4.74,6.48,8.028573971,58.48704,17.05872,60.924,58.48704,17.05872,60.924,0,0,0
06/09/2019 12:30,57.21696,23.35828,61.80121161,66.57696,19.41828,69.351,-18.72,7.88,20.31090348,66.57696,19.41828,69.351,66.57696,19.41828,69.351,0,0,0
06/09/2019 13:00,55.28696,21.58328,59.3505343,61.65696,17.98328,64.226,-12.74,7.2,14.63378283,61.65696,17.98328,64.226,61.65696,17.98328,64.226,0,0,0
06/09/2019 13:30,55.61336,21.87848,59.76214268,57.42336,16.74848,59.816,-3.62,10.26,10.87988971,57.42336,16.74848,59.816,57.42336,16.74848,59.816,0,0,0
06/09/2019 14:00,54.72688,24.34784,59.89865363,63.14688,18.41784,65.778,-16.84,11.86,20.5972134,63.14688,18.41784,65.778,63.14688,18.41784,65.778,0,0,0
06/09/2019 14:30,54.40456,22.48508,58.86794519,57.75456,16.84508,60.161,-6.7,11.28,13.11977134,57.75456,16.84508,60.161,57.75456,16.84508,60.161,0,0,0
06/09/2019 15:00,53.92112,20.71616,57.76371237,55.70112,16.24616,58.022,-3.56,8.94,9.622743891,55.70112,16.24616,58.022,55.70112,16.24616,58.022,0,0,0
06/09/2019 15:30,54.01848,14.29164,55.87707182,47.14848,13.75164,49.113,13.74,1.08,13.78238006,38.64848,15.97164,41.81863569,47.14848,13.75164,49.113,-8.5,2.22,8.78512379
06/09/2019 16:00,43.52536,5.67448,43.89369757,23.77536,6.93448,24.766,39.5,-2.52,39.58030318,35.21536,7.01448,35.90716516,23.77536,6.93448,24.766,11.44,0.08,11.44027972
06/09/2019 16:30,49.41528,8.08404,50.07216393,35.94528,10.48404,37.443,26.94,-4.8,27.36427598,42.02528,12.88404,43.95591707,35.94528,10.48404,37.443,6.08,2.4,6.536543429
06/09/2019 17:00,54.94376,10.95068,56.02440678,45.53376,13.28068,47.431,18.82,-4.66,19.38834702,40.07376,18.74068,44.2393414,45.53376,13.28068,47.431,-5.46,5.46,7.721606051
06/09/2019 17:30,70.8616,18.9088,73.3410463,68.1216,19.8688,70.96,5.48,-1.92,5.806616915,44.6216,27.4488,52.38820295,68.1216,19.8688,70.96,-23.5,7.58,24.6922336
06/09/2019 18:00,54.42384,14.39612,56.29567152,52.92384,15.43612,55.129,3,-2.08,3.650534207,44.82384,18.89612,48.64401282,52.92384,15.43612,55.129,-8.1,3.46,8.80804178
06/09/2019 18:30,40.6944,8.9142,41.65929852,29.7744,8.6842,31.015,21.84,0.46,21.84484379,51.6744,9.1442,52.47723324,29.7744,8.6842,31.015,21.9,0.46,21.90483052
06/09/2019 19:00,34.53584,5.31212,34.94199284,19.27584,5.62212,20.079,30.52,-0.62,30.52629686,49.87584,4.96212,50.12207149,19.27584,5.62212,20.079,30.6,-0.66,30.60711682
06/09/2019 19:30,31.83176,3.37968,32.01067293,14.98176,4.36968,15.606,33.7,-1.98,33.75811606,48.74176,2.32968,48.79740338,14.98176,4.36968,15.606,33.76,-2.04,33.82157891
06/09/2019 20:00,29.50536,1.31448,29.53462589,9.37536,2.73448,9.766,40.26,-2.84,40.3600446,49.69536,-0.16552,49.69563565,9.37536,2.73448,9.766,40.32,-2.9,40.42415614
06/09/2019 20:30,32.84056,3.24308,33.00030226,15.85056,4.62308,16.511,33.98,-2.76,34.0919052,49.91056,1.80308,49.94311862,15.85056,4.62308,16.511,34.06,-2.82,34.17654166
06/09/2019 21:00,33.00536,3.21448,33.16152395,17.77536,5.18448,18.516,30.46,-3.94,30.71376239,48.31536,1.14448,48.32891315,17.77536,5.18448,18.516,30.54,-4.04,30.80605785
06/09/2019 21:30,31.98888,3.85884,32.22078661,18.09888,5.27884,18.853,27.78,-2.84,27.92479185,45.93888,2.35884,45.99940023,18.09888,5.27884,18.853,27.84,-2.92,27.99271334
06/09/2019 22:00,27.99936,2.63648,28.12321438,13.11936,3.82648,13.666,29.76,-2.38,29.85501633,42.95936,1.38648,42.98172796,13.11936,3.82648,13.666,29.84,-2.44,29.93959252
06/09/2019 22:30,26.33016,2.00588,26.40645528,12.74016,3.71588,13.271,27.18,-3.42,27.39432058,40.00016,0.19588,40.00063961,12.74016,3.71588,13.271,27.26,-3.52,27.48632387
06/09/2019 23:00,26.60856,2.92208,26.76852661,15.29856,4.46208,15.936,22.62,-3.08,22.82872752,38.07856,3.96208,38.28413261,15.29856,4.46208,15.936,22.78,-0.5,22.78548661
06/09/2019 23:30,25.57592,2.65256,25.7131048,15.74592,4.59256,16.402,19.66,-3.88,20.03921156,35.46592,0.59256,35.47086986,15.74592,4.59256,16.402,19.72,-4,20.12159039
07/09/2019 00:00,24.71824,2.99532,24.89906285,15.61824,4.55532,16.269,18.2,-3.12,18.46549214,33.89824,1.33532,33.92453028,15.61824,4.55532,16.269,18.28,-3.22,18.56143313
07/09/2019 00:30,23.42928,2.35604,23.5474433,14.24928,4.15604,14.843,18.36,-3.6,18.7096125,32.68928,0.45604,32.6924609,14.24928,4.15604,14.843,18.44,-3.7,18.80754104
07/09/2019 01:00,24.45136,2.76748,24.60747755,17.03136,4.96748,17.741,14.84,-4.4,15.4785529,31.95136,0.44748,31.95449333,17.03136,4.96748,17.741,14.92,-4.52,15.58963758
07/09/2019 01:30,25.71976,3.67868,25.98150767,19.94976,5.81868,20.781,11.54,-4.28,12.3081274,31.56976,1.41868,31.6016202,19.94976,5.81868,20.781,11.62,-4.4,12.42515191
07/09/2019 02:00,23.89328,2.97804,24.07815507,16.79328,4.89804,17.493,14.2,-3.84,14.71005099,31.07328,0.93804,31.08743555,16.79328,4.89804,17.493,14.28,-3.96,14.81890684
07/09/2019 02:30,22.22568,1.74124,22.29378317,14.33568,4.18124,14.933,15.78,-4.88,16.51734846,30.19568,-0.81876,30.20677836,14.33568,4.18124,14.933,15.86,-5,16.62947985
07/09/2019 03:00,20.27392,0.62156,20.28344569,11.35392,3.31156,11.827,17.84,-5.38,18.63357185,29.27392,-2.22844,29.35861606,11.35392,3.31156,11.827,17.92,-5.54,18.7568121
07/09/2019 03:30,19.76736,0.48548,19.77332072,10.64736,3.10548,11.091,18.24,-5.24,18.9777554,28.96736,-2.27452,29.05652055,10.64736,3.10548,11.091,18.32,-5.38,19.09363245
07/09/2019 04:00,17.44432,-0.85124,17.46507686,6.30432,1.83876,6.567,22.28,-5.38,22.92035776,28.66432,-3.68124,28.89973649,6.30432,1.83876,6.567,22.36,-5.52,23.03128307
07/09/2019 04:30,19.87992,0.99456,19.90478256,11.08992,3.23456,11.552,17.58,-4.48,18.14185217,28.74992,-1.36544,28.78232663,11.08992,3.23456,11.552,17.66,-4.6,18.249263
07/09/2019 05:00,22.38712,2.61416,22.53923189,15.95712,4.65416,16.622,12.86,-4.08,13.49170115,28.89712,0.45416,28.90068867,15.95712,4.65416,16.622,12.94,-4.2,13.60454336
07/09/2019 05:30,20.45184,1.42012,20.50108534,12.41184,3.62012,12.929,16.08,-4.4,16.67112474,28.57184,-0.89988,28.5860075,12.41184,3.62012,12.929,16.16,-4.52,16.78022646
07/09/2019 06:00,19.50168,0.42924,19.5064033,9.87168,2.87924,10.283,19.26,-4.9,19.8735402,29.21168,-2.16076,29.29148566,9.87168,2.87924,10.283,19.34,-5.04,19.98592505
07/09/2019 06:30,20.35816,-0.18512,20.35900165,9.30816,2.71488,9.696,22.1,-5.8,22.84841351,31.48816,-3.22512,31.65289275,9.30816,2.71488,9.696,22.18,-5.94,22.96162015
07/09/2019 07:00,20.7664,-0.0898,20.76659416,8.6064,2.5102,8.965,24.32,-5.2,24.86970848,33.0064,-2.8298,33.12748419,8.6064,2.5102,8.965,24.4,-5.34,24.97750188
07/09/2019 07:30,22.9628,0.3354,22.96524933,10.3728,3.0254,10.805,25.18,-5.38,25.74833587,35.6328,-2.4946,35.72001491,10.3728,3.0254,10.805,25.26,-5.52,25.85610179
07/09/2019 08:00,24.56416,0.40288,24.56746362,11.08416,3.23288,11.546,26.96,-5.66,27.54772586,38.12416,-2.56712,38.21049176,11.08416,3.23288,11.546,27.04,-5.8,27.65504656
07/09/2019 08:30,26.20024,1.25632,26.23034342,11.85024,3.45632,12.344,28.7,-4.4,29.03532331,40.63024,3.11632,40.74957488,11.85024,3.45632,12.344,28.78,-0.34,28.78200827
07/09/2019 09:00,27.3488,1.8034,27.40819427,12.3888,3.6134,12.905,29.92,-3.62,30.13819504,42.3888,-0.0866,42.38888846,12.3888,3.6134,12.905,30,-3.7,30.22730554
07/09/2019 09:30,29.46024,2.35132,29.55392439,15.33024,4.47132,15.969,28.26,-4.24,28.57630487,43.67024,0.13132,43.67043744,15.33024,4.47132,15.969,28.34,-4.34,28.67038891
07/09/2019 10:00,33.52824,4.72532,33.85958545,23.05824,6.72532,24.019,20.94,-4,21.31862097,44.05824,2.62532,44.13638881,23.05824,6.72532,24.019,21,-4.1,21.39649504
07/09/2019 10:30,39.67472,8.24096,40.52156005,34.25472,9.99096,35.682,10.84,-3.5,11.39103156,45.17472,6.39096,45.62455147,34.25472,9.99096,35.682,10.92,-3.6,11.49810419
07/09/2019 11:00,40.57984,8.70912,41.50388157,35.61984,10.38912,37.104,9.92,-3.36,10.47358582,45.59984,6.92912,46.12329251,35.61984,10.38912,37.104,9.98,-3.46,10.56276479
07/09/2019 11:30,42.49112,10.93116,43.87465712,42.62112,12.43116,44.397,-0.26,-3,3.011245589,42.36112,9.35116,43.38097142,42.62112,12.43116,44.397,-0.26,-3.08,3.090954545
07/09/2019 12:00,37.9572,7.5096,38.69293377,31.9872,9.3296,33.32,11.94,-3.64,12.48251577,43.9872,5.5896,44.34092232,31.9872,9.3296,33.32,12,-3.74,12.56931183
07/09/2019 12:30,33.58792,4.80356,33.92967077,23.01792,6.71356,23.977,21.14,-3.82,21.48236486,44.21792,2.81356,44.30734216,23.01792,6.71356,23.977,21.2,-3.9,21.55574169
07/09/2019 13:00,37.24016,6.98588,37.88973524,30.26016,8.82588,31.521,13.96,-3.68,14.43689717,44.30016,5.04588,44.58660203,30.26016,8.82588,31.521,14.04,-3.78,14.53994498
07/09/2019 13:30,34.87584,5.72212,35.34214019,26.95584,7.86212,28.079,15.84,-4.28,16.40804681,42.85584,3.48212,42.99707178,26.95584,7.86212,28.079,15.9,-4.38,16.49225273
07/09/2019 14:00,36.05656,6.70108,36.67396886,30.10656,8.78108,31.361,11.9,-4.16,12.60617309,42.06656,4.52108,42.30881273,30.10656,8.78108,31.361,11.96,-4.26,12.69603088
