Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/09/2019 14:30,38.9156,8.5708,39.84824383,35.6256,10.3908,37.11,6.58,-3.64,7.519707441,42.2856,6.6508,42.80543316,35.6256,10.3908,37.11,6.66,-3.74,7.638272056
07/09/2019 15:00,45.95216,13.47188,47.88624604,49.41216,14.41188,51.471,-6.92,-1.88,7.170829799,42.55216,12.47188,44.34223846,49.41216,14.41188,51.471,-6.86,-1.94,7.129039206
07/09/2019 15:30,49.28456,16.14008,51.86010062,56.43456,16.46008,58.786,-14.3,-0.64,14.31431451,42.23456,15.80008,45.09324325,56.43456,16.46008,58.786,-14.2,-0.66,14.21532975
07/09/2019 16:00,36.62224,9.28732,37.78151367,33.52224,9.77732,34.919,6.2,-0.98,6.276973793,39.76224,8.73732,40.71088909,33.52224,9.77732,34.919,6.24,-1.04,6.326073032
07/09/2019 16:30,39.03744,10.68092,40.47225931,38.43744,11.21092,40.039,1.2,-1.06,1.601124605,39.71744,10.11092,40.98421334,38.43744,11.21092,40.039,1.28,-1.1,1.687720356
07/09/2019 17:00,34.84856,7.11708,35.56789229,27.65856,8.06708,28.811,14.38,-1.9,14.50497846,42.09856,6.12708,42.54209519,27.65856,8.06708,28.811,14.44,-1.94,14.56973576
07/09/2019 17:30,32.47656,4.55608,32.79458514,20.86656,6.08608,21.736,23.22,-3.06,23.42076002,44.14656,2.96608,44.24608898,20.86656,6.08608,21.736,23.28,-3.12,23.48814169
07/09/2019 18:00,28.75344,1.66892,28.80183338,13.57344,3.95892,14.139,30.36,-4.58,30.70351771,44.01344,-0.74108,44.01967856,13.57344,3.95892,14.139,30.44,-4.7,30.80070778
07/09/2019 18:30,27.13816,0.49988,27.14276346,10.14816,2.95988,10.571,33.98,-4.92,34.3343385,44.18816,-2.08012,44.23709285,10.14816,2.95988,10.571,34.04,-5.04,34.41109124
07/09/2019 19:00,26.2168,-0.0776,26.21691485,8.7168,2.5424,9.08,35,-5.24,35.39007771,43.7968,-2.8176,43.8873394,8.7168,2.5424,9.08,35.08,-5.36,35.48712443
07/09/2019 19:30,25.67256,-0.29592,25.67426543,8.24256,2.40408,8.586,34.86,-5.4,35.27576505,43.16256,-3.13592,43.27632817,8.24256,2.40408,8.586,34.92,-5.54,35.35672496
07/09/2019 20:00,27.79456,0.87508,27.80833204,12.15456,3.54508,12.661,31.28,-5.34,31.73253851,43.49456,-1.93492,43.53757762,12.15456,3.54508,12.661,31.34,-5.48,31.81549937
07/09/2019 20:30,25.566,-0.697,25.57549931,7.896,2.303,8.225,35.34,-6,35.84571941,43.316,-3.837,43.4856117,7.896,2.303,8.225,35.42,-6.14,35.94824057
07/09/2019 21:00,23.99472,-1.30404,24.03012918,6.05472,1.76596,6.307,35.88,-6.14,36.4015659,41.99472,-4.51404,42.23663179,6.05472,1.76596,6.307,35.94,-6.28,36.48454467
07/09/2019 21:30,22.78784,-1.23688,22.82138304,5.66784,1.65312,5.904,34.24,-5.78,34.72442944,39.96784,-4.26688,40.19495614,5.66784,1.65312,5.904,34.3,-5.92,34.80713145
07/09/2019 22:00,24.39192,1.14056,24.41857159,10.32192,3.01056,10.752,28.14,-3.74,28.38744793,38.54192,-0.82944,38.55084393,10.32192,3.01056,10.752,28.22,-3.84,28.4800632
07/09/2019 22:30,23.27064,1.41852,23.31383463,9.80064,2.85852,10.209,26.94,-2.88,27.09350476,36.80064,-0.10148,36.80077992,9.80064,2.85852,10.209,27,-2.96,27.16176725
07/09/2019 23:00,20.8728,0.5804,20.88086789,7.1328,2.0804,7.43,27.48,-3,27.64327043,34.6728,-0.9996,34.687206,7.1328,2.0804,7.43,27.54,-3.08,27.71169428
07/09/2019 23:30,19.11224,-0.14268,19.11277257,6.16224,1.79732,6.419,25.9,-3.88,26.18901296,32.14224,-2.18268,32.21626428,6.16224,1.79732,6.419,25.98,-3.98,26.28308962
08/09/2019 00:00,17.07608,-1.33656,17.128307,4.12608,1.20344,4.298,25.9,-5.08,26.39349162,30.10608,-2.73656,30.23019705,4.12608,1.20344,4.298,25.98,-3.94,26.27706224
08/09/2019 00:30,17.73856,-0.78292,17.75582931,6.53856,1.90708,6.811,22.4,-5.38,23.03702238,29.01856,-3.61292,29.24260617,6.53856,1.90708,6.811,22.48,-5.52,23.14780335
08/09/2019 01:00,18.73816,0.19488,18.73917336,9.30816,2.71488,9.696,18.86,-5.04,19.52181344,28.24816,-2.46512,28.35551728,9.30816,2.71488,9.696,18.94,-5.18,19.63557995
08/09/2019 01:30,20.16776,1.22768,20.20509197,11.95776,3.48768,12.456,16.42,-4.52,17.03076041,28.43776,-1.13232,28.46029414,11.95776,3.48768,12.456,16.48,-4.62,17.11533815
08/09/2019 02:00,19.97488,1.20184,20.01100323,11.59488,3.38184,12.078,16.76,-4.36,17.31782896,28.43488,-1.09816,28.45607766,11.59488,3.38184,12.078,16.84,-4.48,17.42572811
08/09/2019 02:30,20.2448,1.3564,20.29018847,12.1248,3.5364,12.63,16.24,-4.36,16.81508846,28.4448,-0.9436,28.46044673,12.1248,3.5364,12.63,16.32,-4.48,16.92373481
08/09/2019 03:00,21.60728,2.39504,21.73961282,15.13728,4.41504,15.768,12.94,-4.04,13.55600236,28.15728,0.27504,28.15862326,15.13728,4.41504,15.768,13.02,-4.14,13.66235704
08/09/2019 03:30,20.11784,0.87312,20.13677792,12.86784,3.75312,13.404,14.5,-5.76,15.60216652,27.58784,1.09312,27.60948799,12.86784,3.75312,13.404,14.72,-2.66,14.95840901
08/09/2019 04:00,18.01072,-4.68104,18.60908838,9.63072,2.80896,10.032,16.76,-14.98,22.47883449,27.25072,1.32896,27.28310604,9.63072,2.80896,10.032,17.62,-1.48,17.68204739
08/09/2019 04:30,16.50464,-5.83948,17.5072176,6.82464,1.99052,7.109,19.36,-15.66,24.90070682,27.08464,-0.16948,27.08517025,6.82464,1.99052,7.109,20.26,-2.16,20.37481779
08/09/2019 05:00,16.73408,-5.58256,17.64070321,7.53408,2.19744,7.848,18.4,-15.56,24.09716996,26.79408,0.17744,26.79466753,7.53408,2.19744,7.848,19.26,-2.02,19.36563967
08/09/2019 05:30,17.43136,-5.50752,18.28072996,8.75136,2.55248,9.116,17.36,-16.12,23.69016674,26.93136,-0.08752,26.93150221,8.75136,2.55248,9.116,18.18,-2.64,18.37068317
08/09/2019 06:00,17.6916,-3.7212,18.07871787,8.3616,2.4388,8.71,18.66,-12.32,22.36018783,27.5216,-2.6612,27.64996297,8.3616,2.4388,8.71,19.16,-5.1,19.82714301
08/09/2019 06:30,18.85112,-1.43884,18.90595107,9.26112,2.70116,9.647,19.18,-8.28,20.89092626,28.42112,-5.77884,29.00267322,9.26112,2.70116,9.647,19.16,-8.48,20.95270866
08/09/2019 07:00,19.1244,-1.3658,19.17310838,8.8944,2.5942,9.265,20.46,-7.92,21.93941658,29.4144,-5.5258,29.92893906,8.8944,2.5942,9.265,20.52,-8.12,22.06818524
08/09/2019 07:30,21.3672,-0.3054,21.36938242,11.2272,3.2746,11.695,20.28,-7.16,21.50683612,31.5872,-4.0654,31.84774216,11.2272,3.2746,11.695,20.36,-7.34,21.64267081
08/09/2019 08:00,24.22552,0.57036,24.23223328,14.43552,4.21036,15.037,19.58,-7.28,20.88958592,34.07552,-3.24964,34.23012158,14.43552,4.21036,15.037,19.64,-7.46,21.00907423
08/09/2019 08:30,28.07336,1.76348,28.1286936,18.90336,5.51348,19.691,18.34,-7.5,19.81427768,37.30336,-2.16652,37.36622106,18.90336,5.51348,19.691,18.4,-7.68,19.93846534
08/09/2019 09:00,31.88008,4.03544,32.13447178,23.95008,6.98544,24.948,15.86,-5.9,16.92186751,39.89008,3.42544,40.03688451,23.95008,6.98544,24.948,15.94,-3.56,16.33270339
08/09/2019 09:30,34.43576,7.15168,35.1705572,28.32576,8.26168,29.506,12.22,-2.22,12.4200161,40.60576,5.96168,41.04106935,28.32576,8.26168,29.506,12.28,-2.3,12.49353433
08/09/2019 10:00,38.24776,9.10268,39.31602635,34.39776,10.03268,35.831,7.7,-1.86,7.921464511,42.15776,8.09268,42.92747602,34.39776,10.03268,35.831,7.76,-1.94,7.998824914
08/09/2019 10:30,41.17992,11.02956,42.63140867,39.52992,11.52956,41.177,3.3,-1,3.44818793,42.92992,10.48956,44.19286029,39.52992,11.52956,41.177,3.4,-1.04,3.555502777
08/09/2019 11:00,43.45,11.985,45.07263832,43.08,12.565,44.875,0.74,-1.16,1.375936045,43.84,11.385,45.29419196,43.08,12.565,44.875,0.76,-1.18,1.403566885
08/09/2019 11:30,41.68904,11.06472,43.1324018,39.95904,11.65472,41.624,3.46,-1.18,3.655680511,43.43904,10.45472,44.6794289,39.95904,11.65472,41.624,3.48,-1.2,3.681086796
08/09/2019 12:00,36.00552,7.14536,36.70767822,29.19552,8.51536,30.412,13.62,-2.74,13.89287587,42.93552,5.71536,43.31424959,29.19552,8.51536,30.412,13.74,-2.8,14.02239637
08/09/2019 12:30,38.06432,8.66876,39.03895307,34.14432,9.95876,35.567,7.84,-2.58,8.253605273,42.12432,7.29876,42.75196174,34.14432,9.95876,35.567,7.98,-2.66,8.411658576
08/09/2019 13:00,43.13864,9.50252,44.172844,37.92864,11.06252,39.509,10.42,-3.12,10.87707681,48.38864,7.86252,49.02325674,37.92864,11.06252,39.509,10.46,-3.2,10.93853738
08/09/2019 13:30,43.49144,10.25292,44.68364043,39.30144,11.46292,40.939,8.38,-2.42,8.722430854,47.80144,8.98292,48.63815907,39.30144,11.46292,40.939,8.5,-2.48,8.854400036
08/09/2019 14:00,39.28024,8.45632,40.18017673,34.89024,10.17632,36.344,8.78,-3.44,9.429846234,43.73024,6.63632,44.23092395,34.89024,10.17632,36.344,8.84,-3.54,9.522457666
08/09/2019 14:30,39.40632,8.61976,40.3380505,35.65632,10.39976,37.142,7.5,-3.56,8.30202385,43.11632,6.75976,43.6429995,35.65632,10.39976,37.142,7.46,-3.64,8.300674671
08/09/2019 15:00,34.64616,6.32888,35.21947082,27.59616,8.04888,28.746,14.1,-3.44,14.51356607,41.75616,4.50888,41.99889161,27.59616,8.04888,28.746,14.16,-3.54,14.59579391
08/09/2019 15:30,41.62232,10.84776,43.01268905,39.83232,11.61776,41.492,3.58,-1.54,3.897178467,43.43232,10.05776,44.58166615,39.83232,11.61776,41.492,3.6,-1.56,3.923467854
08/09/2019 16:00,37.43008,7.18044,38.11259119,28.87008,8.42044,30.073,17.12,-2.48,17.29869359,46.05008,5.86044,46.42148883,28.87008,8.42044,30.073,17.18,-2.56,17.36968624
08/09/2019 16:30,37.0228,7.3604,37.74736028,28.9728,8.4504,30.18,16.1,-2.18,16.24691971,45.1528,6.1904,45.57517307,28.9728,8.4504,30.18,16.18,-2.26,16.3370744
08/09/2019 17:00,30.72888,3.90884,30.97649264,16.89888,4.92884,17.603,27.66,-2.04,27.73512574,44.61888,8.04884,45.33903702,16.89888,4.92884,17.603,27.72,3.12,27.89503182
08/09/2019 17:30,31.89056,4.26308,32.1742392,17.29056,5.04308,18.011,29.2,-1.56,29.24164154,46.55056,4.08308,46.72928609,17.29056,5.04308,18.011,29.26,-0.96,29.27574423
08/09/2019 18:00,27.51912,1.22016,27.54615683,9.66912,2.82016,10.072,35.7,-3.2,35.84313044,45.42912,-0.45984,45.43144722,9.66912,2.82016,10.072,35.76,-3.28,35.91011
08/09/2019 18:30,24.17584,-0.70288,24.18605549,3.55584,1.03712,3.704,41.24,-3.48,41.38656787,44.85584,-2.52288,44.92673264,3.55584,1.03712,3.704,41.3,-3.56,41.45314946
08/09/2019 19:00,23.25608,-1.19156,23.28658567,2.32608,0.67844,2.423,41.86,-3.74,42.02674387,44.22608,-3.14156,44.33751855,2.32608,0.67844,2.423,41.9,-3.82,42.0737733
08/09/2019 19:30,22.43816,-1.71012,22.50323387,0.78816,0.22988,0.821,43.3,-3.88,43.47349077,44.12816,-3.73012,44.2855315,0.78816,0.22988,0.821,43.34,-3.96,43.52053768
08/09/2019 20:00,22.35344,-2.16608,22.4581429,0.25344,0.07392,0.264,44.2,-4.48,44.42646058,44.49344,-4.50608,44.72103487,0.25344,0.07392,0.264,44.24,-4.58,44.4764432
08/09/2019 20:30,22.59552,-1.97964,22.68207439,0.27552,0.08036,0.287,44.64,-4.12,44.82972228,44.97552,-4.11964,45.16380003,0.27552,0.08036,0.287,44.7,-4.2,44.89688185
08/09/2019 21:00,21.50032,-1.98324,21.59159561,0.16032,0.04676,0.167,42.68,-4.06,42.87267195,42.90032,-1.13324,42.91528503,0.16032,0.04676,0.167,42.74,-1.18,42.75628609
08/09/2019 21:30,21.49824,-1.55468,21.55438129,1.93824,0.56532,2.019,39.12,-4.24,39.34910418,41.11824,-3.79468,41.29296861,1.93824,0.56532,2.019,39.18,-4.36,39.42184674
08/09/2019 22:00,22.03056,-0.12692,22.0309256,4.81056,1.40308,5.011,34.44,-3.06,34.57567353,39.29056,-1.79692,39.33162883,4.81056,1.40308,5.011,34.48,-3.2,34.6281735
08/09/2019 22:30,22.38088,-0.91016,22.39937903,7.13088,2.07984,7.428,30.5,-5.98,31.08070784,37.71088,-4.04016,37.92668405,7.13088,2.07984,7.428,30.58,-6.12,31.18638806
08/09/2019 23:00,21.46296,-0.20872,21.46397484,8.23296,2.40128,8.576,26.46,-5.22,26.96998331,34.75296,-2.95872,34.87867906,8.23296,2.40128,8.576,26.52,-5.36,27.05623773
08/09/2019 23:30,20.89808,1.46944,20.94967784,9.11808,2.65944,9.498,23.56,-2.38,23.67990709,32.75808,0.19944,32.75868712,9.11808,2.65944,9.498,23.64,-2.46,23.76765028
09/09/2019 00:00,20.58928,1.42104,20.63826072,10.04928,2.93104,10.468,21.08,-3.02,21.29522951,31.22928,2.87104,31.36097575,10.04928,2.93104,10.468,21.18,-0.06,21.18008499
09/09/2019 00:30,20.39848,-0.62336,20.40800245,10.30848,3.00664,10.738,20.18,-7.26,21.44621179,30.54848,-4.43336,30.86850031,10.30848,3.00664,10.738,20.24,-7.44,21.56411835
09/09/2019 01:00,19.59536,-0.56552,19.60351872,9.85536,2.87448,10.266,19.48,-6.88,20.65925458,29.39536,-4.16552,29.68903411,9.85536,2.87448,10.266,19.54,-7.04,20.76952575
09/09/2019 01:30,20.30296,-0.37872,20.30649191,10.63296,3.10128,11.076,19.34,-6.96,20.55425017,30.05296,-4.01872,30.32046364,10.63296,3.10128,11.076,19.42,-7.12,20.68407117
09/09/2019 02:00,20.51704,0.56372,20.52478284,10.84704,3.16372,11.299,19.34,-5.2,20.02687195,30.26704,-2.17628,30.34517927,10.84704,3.16372,11.299,19.42,-5.34,20.14080435
09/09/2019 02:30,20.27544,0.53492,20.28249508,10.88544,3.17492,11.339,18.78,-5.28,19.50812139,29.74544,-2.24508,29.830045,10.88544,3.17492,11.339,18.86,-5.42,19.62335343
09/09/2019 03:00,18.90312,-0.05784,18.90320849,8.85312,2.58216,9.222,20.1,-5.28,20.78192484,29.01312,-2.83784,29.15157745,8.85312,2.58216,9.222,20.16,-5.42,20.87587124
09/09/2019 03:30,18.20832,-0.56924,18.2172158,7.64832,2.23076,7.967,21.12,-5.6,21.84981464,28.84832,-3.50924,29.06097611,7.64832,2.23076,7.967,21.2,-5.74,21.96332397
09/09/2019 04:00,18.57408,-0.39256,18.57822788,8.01408,2.33744,8.348,21.12,-5.46,21.81435307,29.21408,-3.24256,29.39347998,8.01408,2.33744,8.348,21.2,-5.58,21.92205282
09/09/2019 04:30,19.38696,-0.10172,19.38722685,9.69696,2.82828,10.101,19.38,-5.86,20.24657996,29.13696,-3.17172,29.30908129,9.69696,2.82828,10.101,19.44,-6,20.34486667
09/09/2019 05:00,19.36448,-0.07536,19.36462664,9.44448,2.75464,9.838,19.84,-5.66,20.63155835,29.36448,-3.04536,29.52197323,9.44448,2.75464,9.838,19.92,-5.8,20.74720222
09/09/2019 05:30,19.432,-0.834,19.44988895,7.872,2.296,8.2,23.12,-6.26,23.95249465,31.092,-2.724,31.21109803,7.872,2.296,8.2,23.22,-5.02,23.75644755
09/09/2019 06:00,19.698,-0.826,19.7153108,6.048,1.764,6.3,27.3,-5.18,27.78709053,33.408,-3.556,33.59672008,6.048,1.764,6.3,27.36,-5.32,27.87242365
09/09/2019 06:30,20.55872,-0.60204,20.56753316,4.27872,1.24796,4.457,32.56,-3.7,32.76955294,36.89872,-2.55204,36.98686856,4.27872,1.24796,4.457,32.62,-3.8,32.84059074
09/09/2019 07:00,22.56208,0.10144,22.56230804,4.46208,1.30144,4.648,36.2,-2.4,36.27947078,40.72208,-1.15856,40.73855742,4.46208,1.30144,4.648,36.26,-2.46,36.34335152
09/09/2019 07:30,24.76648,0.02064,24.7664886,4.83648,1.41064,5.038,39.86,-2.78,39.9568267,44.75648,-1.42936,44.77929848,4.83648,1.41064,5.038,39.92,-2.84,40.02089454
09/09/2019 08:00,26.70792,0.66356,26.71616182,6.21792,1.81356,6.477,40.98,-2.3,41.04449293,47.25792,-0.52644,47.26085211,6.21792,1.81356,6.477,41.04,-2.34,41.1066564
09/09/2019 08:30,28.86016,2.59088,28.97622291,9.74016,2.84088,10.146,38.24,-0.5,38.24326869,48.04016,2.32088,48.09618963,9.74016,2.84088,10.146,38.3,-0.52,38.30352986
09/09/2019 09:00,29.75808,2.68944,29.87936433,10.79808,3.14944,11.248,37.92,-0.92,37.9311587,48.79808,2.20944,48.84807301,10.79808,3.14944,11.248,38,-0.94,38.01162454
09/09/2019 09:30,30.16712,2.88916,30.30515426,11.27712,3.28916,11.747,37.78,-0.8,37.78846914,49.11712,2.46916,49.17914424,11.27712,3.28916,11.747,37.84,-0.82,37.84888374
09/09/2019 10:00,31.49696,4.13828,31.76765416,14.25696,4.15828,14.851,34.48,-0.04,34.4800232,48.77696,4.11828,48.9505062,14.25696,4.15828,14.851,34.52,-0.04,34.52002317
09/09/2019 10:30,32.6676,4.7218,33.00708235,16.2576,4.7418,16.935,32.82,-0.04,32.82002438,49.1376,4.7018,49.3620366,16.2576,4.7418,16.935,32.88,-0.04,32.88002433
09/09/2019 11:00,32.69512,4.17816,32.96100564,15.52512,4.52816,16.172,34.34,-0.7,34.3471338,49.92512,3.74816,50.06562004,15.52512,4.52816,16.172,34.4,-0.78,34.40884189
09/09/2019 11:30,33.73448,4.64464,34.05272121,17.12448,4.99464,17.838,33.22,-0.7,33.22737426,50.40448,4.27464,50.58541441,17.12448,4.99464,17.838,33.28,-0.72,33.28778755
09/09/2019 12:00,32.08728,4.04504,32.34124126,13.93728,4.06504,14.518,36.3,-0.04,36.30002204,50.29728,4.02504,50.4580749,13.93728,4.06504,14.518,36.36,-0.04,36.360022
09/09/2019 12:30,32.93616,4.09388,33.18961417,15.23616,4.44388,15.871,35.4,-0.7,35.40692023,50.69616,3.72388,50.83274457,15.23616,4.44388,15.871,35.46,-0.72,35.46730889
09/09/2019 13:00,34.40056,4.90308,34.74821897,18.01056,5.25308,18.761,32.78,-0.7,32.78747322,50.87056,4.53308,51.07213222,18.01056,5.25308,18.761,32.86,-0.72,32.86788706
09/09/2019 13:30,34.79072,5.18896,35.17555265,18.99072,5.53896,19.782,31.6,-0.7,31.60775221,50.67072,4.81896,50.89935403,18.99072,5.53896,19.782,31.68,-0.72,31.68818076
09/09/2019 14:00,35.35944,5.49192,35.78339255,20.02944,5.84192,20.864,30.66,-0.7,30.66798983,50.74944,5.12192,51.00725169,20.02944,5.84192,20.864,30.72,-0.72,30.72843634
09/09/2019 14:30,35.57088,6.22484,36.11144053,21.41088,6.24484,22.303,28.32,-0.04,28.32002825,49.81088,6.20484,50.19585447,21.41088,6.24484,22.303,28.4,-0.04,28.40002817
09/09/2019 15:00,34.0456,5.4458,34.47839348,17.9856,5.2458,18.735,32.12,0.4,32.12249056,50.1856,5.6458,50.50217327,17.9856,5.2458,18.735,32.2,0.4,32.20248438
09/09/2019 15:30,32.77744,4.97592,33.15298407,16.71744,4.87592,17.414,32.12,0.2,32.12062266,48.91744,5.09592,49.18215466,16.71744,4.87592,17.414,32.2,0.22,32.20075154
09/09/2019 16:00,32.87752,4.02136,33.12254002,14.98752,4.37136,15.612,35.78,-0.7,35.78684675,50.80752,3.65136,50.9385563,14.98752,4.37136,15.612,35.82,-0.72,35.82723545
09/09/2019 16:30,31.36288,2.59584,31.47012277,10.20288,2.97584,10.628,42.32,-0.76,42.32682365,52.58288,2.19584,52.62870873,10.20288,2.97584,10.628,42.38,-0.78,42.38717731
09/09/2019 17:00,29.22648,0.89064,29.24004741,5.07648,1.48064,5.288,48.3,-1.18,48.31441193,53.43648,0.26064,53.43711564,5.07648,1.48064,5.288,48.36,-1.22,48.3753863
09/09/2019 17:30,28.42072,1.26396,28.44881228,3.27072,0.95396,3.407,50.3,0.62,50.30382093,53.63072,1.57396,53.6538114,3.27072,0.95396,3.407,50.36,0.62,50.36381638
09/09/2019 18:00,28.5276,0.3118,28.5293039,3.2976,0.9618,3.435,50.46,-1.3,50.47674316,53.8176,-0.3582,53.81879204,3.2976,0.9618,3.435,50.52,-1.32,50.53724171
09/09/2019 18:30,28.03864,0.31252,28.04038163,3.12864,0.91252,3.259,49.82,-1.2,49.83444993,52.98864,-0.32748,52.98965194,3.12864,0.91252,3.259,49.86,-1.24,49.87541679
09/09/2019 19:00,27.02264,0.98952,27.04075114,1.71264,0.49952,1.784,50.62,0.98,50.62948548,52.39264,1.45952,52.41296524,1.71264,0.49952,1.784,50.68,0.96,50.68909153
09/09/2019 19:30,27.93016,0.47088,27.93412905,2.54016,0.74088,2.646,50.78,-0.54,50.78287113,53.36016,0.16088,53.36040252,2.54016,0.74088,2.646,50.82,-0.58,50.82330961
09/09/2019 20:00,28.16632,1.50976,28.20675376,2.77632,0.80976,2.892,50.78,1.4,50.79929527,53.59632,2.12976,53.63861851,2.77632,0.80976,2.892,50.82,1.32,50.83713997
09/09/2019 20:30,26.852,0.756,26.86264023,2.352,0.686,2.45,49,0.14,49.0002,51.412,0.866,51.41929307,2.352,0.686,2.45,49.06,0.18,49.06033021
09/09/2019 21:00,25.38928,0.42104,25.39277089,1.40928,0.41104,1.468,47.96,0.02,47.96000417,49.40928,0.59104,49.41281492,1.40928,0.41104,1.468,48,0.18,48.0003375
09/09/2019 21:30,24.19248,-1.56636,24.24313454,1.45248,0.42364,1.513,45.48,-3.98,45.65381474,47.03248,1.08364,47.04496201,1.45248,0.42364,1.513,45.58,0.66,45.58477816
09/09/2019 22:00,21.78736,-1.72952,21.85589841,0.20736,0.06048,0.216,43.16,-3.58,43.30822093,43.42736,-3.59952,43.57627957,0.20736,0.06048,0.216,43.22,-3.66,43.37469308
09/09/2019 22:30,20.38736,-0.95952,20.40992715,0.44736,0.13048,0.466,39.88,-2.18,39.93953931,40.36736,-2.12952,40.4234908,0.44736,0.13048,0.466,39.92,-2.26,39.98392177
09/09/2019 23:00,18.98648,-2.22936,19.11691578,0.27648,0.08064,0.288,37.42,-4.62,37.70412179,37.73648,-4.65936,38.02303984,0.27648,0.08064,0.288,37.46,-4.74,37.75869701
09/09/2019 23:30,17.8924,-2.1518,18.02132684,0.3024,0.0882,0.315,35.18,-4.48,35.4641058,35.5224,-4.5118,35.80778185,0.3024,0.0882,0.315,35.22,-4.6,35.51912724
10/09/2019 00:00,16.97536,-2.26552,17.12587014,0.25536,0.07448,0.266,33.44,-4.68,33.76589996,33.75536,-4.70552,34.08175828,0.25536,0.07448,0.266,33.5,-4.78,33.83930259
10/09/2019 00:30,16.34248,-2.26636,16.49887997,0.25248,0.07364,0.263,32.18,-4.68,32.5185301,32.49248,-4.76636,32.84021078,0.25248,0.07364,0.263,32.24,-4.84,32.60127605
10/09/2019 01:00,15.91456,-2.59992,16.12553267,0.27456,0.08008,0.286,31.28,-5.36,31.73591026,31.63456,-5.41992,32.09549687,0.27456,0.08008,0.286,31.36,-5.5,31.83864947
10/09/2019 01:30,16.0844,-2.7858,16.32386612,0.2544,0.0742,0.265,31.66,-5.72,32.17256595,31.9944,-5.8058,32.51690245,0.2544,0.0742,0.265,31.74,-5.88,32.28005576
10/09/2019 02:00,16.11512,-2.83684,16.36290787,0.28512,0.08316,0.297,31.66,-5.84,32.19411748,32.02512,-5.89684,32.56349233,0.28512,0.08316,0.297,31.74,-5.98,32.29842101
10/09/2019 02:30,15.8784,-2.8388,16.13016962,0.2784,0.0812,0.29,31.2,-5.84,31.7418588,31.5584,-5.8988,32.10495993,0.2784,0.0812,0.29,31.28,-5.98,31.84648803
10/09/2019 03:00,15.54896,-2.92572,15.82182021,0.28896,0.08428,0.301,30.52,-6.02,31.1080504,30.88896,-6.07572,31.48082311,0.28896,0.08428,0.301,30.6,-6.16,31.21386871
10/09/2019 03:30,15.3524,-2.9218,15.62795895,0.3024,0.0882,0.315,30.1,-6.02,30.69609747,30.4824,-6.0718,31.08123976,0.3024,0.0882,0.315,30.18,-6.16,30.80224018
10/09/2019 04:00,15.53904,-2.99028,15.82414417,0.71904,0.20972,0.749,29.64,-6.4,30.32308691,30.43904,-6.35028,31.09439197,0.71904,0.20972,0.749,29.72,-6.56,30.43537416
10/09/2019 04:30,17.57792,0.66856,17.59062944,4.17792,1.21856,4.352,26.8,-1.1,26.82256513,31.03792,0.13856,31.03822928,4.17792,1.21856,4.352,26.86,-1.08,26.88170382
10/09/2019 05:00,19.4724,-0.4118,19.47675386,7.7424,2.2582,8.065,23.46,-5.34,24.06007481,31.3024,-0.0618,31.30246101,7.7424,2.2582,8.065,23.56,-2.32,23.67395193
10/09/2019 05:30,18.50768,-1.90776,18.60574554,4.32768,1.26224,4.508,28.36,-6.34,29.06002753,32.76768,-5.23776,33.18365535,4.32768,1.26224,4.508,28.44,-6.5,29.17333714
10/09/2019 06:00,19.31376,-1.91932,19.40889267,3.77376,1.10068,3.931,31.08,-6.04,31.66145922,34.93376,-5.09932,35.30397502,3.77376,1.10068,3.931,31.16,-6.2,31.77082939
10/09/2019 06:30,21.06664,-1.02348,21.0914872,3.41664,0.99652,3.559,35.3,-4.04,35.53043203,38.79664,0.45652,38.79932584,3.41664,0.99652,3.559,35.38,-0.54,35.38412073
10/09/2019 07:00,23.30616,-0.79112,23.31958329,4.55616,1.32888,4.746,37.5,-4.24,37.7389401,42.13616,-3.01112,42.24361281,4.55616,1.32888,4.746,37.58,-4.34,37.82977663
10/09/2019 07:30,25.6048,1.8914,25.67456284,4.5648,1.3314,4.755,42.08,1.12,42.0949023,46.7048,2.4714,46.77014177,4.5648,1.3314,4.755,42.14,1.14,42.15541721
10/09/2019 08:00,27.23984,1.17912,27.2653481,5.37984,1.56912,5.604,43.72,-0.78,43.72695736,49.13984,0.74912,49.14554971,5.37984,1.56912,5.604,43.76,-0.82,43.76768214
10/09/2019 08:30,28.21288,1.43584,28.24939352,6.12288,1.78584,6.378,44.18,-0.7,44.18554515,50.34288,1.76584,50.37384001,6.12288,1.78584,6.378,44.22,-0.02,44.22000452
10/09/2019 09:00,28.2104,2.0422,28.28422262,7.0704,2.0622,7.365,42.28,-0.04,42.28001892,49.3904,2.0422,49.43260253,7.0704,2.0622,7.365,42.32,-0.02,42.32000473
10/09/2019 09:30,27.94112,2.56116,28.05825596,7.10112,2.07116,7.397,41.68,0.98,41.69151952,48.82112,3.07116,48.91762241,7.10112,2.07116,7.397,41.72,1,41.73198294
10/09/2019 10:00,28.73856,2.25208,28.82666639,7.37856,2.15208,7.686,42.72,0.2,42.72046816,50.13856,2.35208,50.1936996,7.37856,2.15208,7.686,42.76,0.2,42.76046772
10/09/2019 10:30,29.99064,3.11852,30.15234078,8.84064,2.57852,9.209,42.3,1.08,42.31378499,51.18064,2.99852,51.2684019,8.84064,2.57852,9.209,42.34,0.42,42.34208309
10/09/2019 11:00,38.0204,7.6622,38.78479244,23.3904,6.8222,24.365,29.26,1.68,29.30818998,52.6904,8.5422,53.37834236,23.3904,6.8222,24.365,29.3,1.72,29.35044122
10/09/2019 11:30,43.74872,12.07796,45.38532383,35.95872,10.48796,37.457,15.58,3.18,15.90122008,51.59872,13.70796,53.38853878,35.95872,10.48796,37.457,15.64,3.22,15.96803056
10/09/2019 12:00,47.91904,13.72472,49.84578551,42.83904,12.49472,44.624,10.16,2.46,10.45357355,53.03904,14.99472,55.11788632,42.83904,12.49472,44.624,10.2,2.5,10.50190459
10/09/2019 12:30,43.53552,11.25536,44.96692819,34.71552,10.12536,36.162,17.64,2.26,17.78418398,52.41552,12.42536,53.86813815,34.71552,10.12536,36.162,17.7,2.3,17.84880948
10/09/2019 13:00,38.98512,8.26316,39.85121572,26.20512,7.64316,27.297,25.56,1.24,25.59006057,51.82512,8.88316,52.58092425,26.20512,7.64316,27.297,25.62,1.24,25.64999025
10/09/2019 13:30,33.16288,4.66084,33.48880469,14.88288,4.34084,15.503,36.56,0.64,36.56560132,51.50288,4.94084,51.7393327,14.88288,4.34084,15.503,36.62,0.6,36.62491502
10/09/2019 14:00,33.87064,6.30852,34.45312292,17.96064,5.23852,18.709,31.82,2.14,31.89187984,49.82064,7.41852,50.36993755,17.96064,5.23852,18.709,31.86,2.18,31.93449546
10/09/2019 14:30,32.67976,5.99368,33.22485385,16.70976,4.87368,17.406,31.94,2.24,32.01845093,48.70976,7.15368,49.23226439,16.70976,4.87368,17.406,32,2.28,32.08112217
10/09/2019 15:00,34.49256,7.26908,35.2501946,20.36256,5.93908,21.211,28.26,2.66,28.38491148,48.70256,8.63908,49.46284519,20.36256,5.93908,21.211,28.34,2.7,28.46832626
10/09/2019 15:30,34.60848,7.11664,35.33261175,20.62848,6.01664,21.488,27.96,2.2,28.04641867,48.64848,8.25664,49.34416592,20.62848,6.01664,21.488,28.02,2.24,28.10939345
10/09/2019 16:00,31.77104,4.64572,32.1089037,13.87104,4.04572,14.449,35.8,1.2,35.82010609,49.73104,5.26572,50.00904065,13.87104,4.04572,14.449,35.86,1.22,35.88074693
10/09/2019 16:30,32.1372,3.8296,32.36457106,13.9872,4.0796,14.57,36.3,-0.5,36.30344336,50.3472,3.5796,50.47429132,13.9872,4.0796,14.57,36.36,-0.5,36.36343768
10/09/2019 17:00,33.6596,3.3928,33.83016057,14.6496,4.2728,15.26,38.02,-1.76,38.06071465,52.7096,2.4728,52.76757216,14.6496,4.2728,15.26,38.06,-1.8,38.1025406
10/09/2019 17:30,32.1636,2.6948,32.27629334,10.4736,3.0548,10.91,43.38,-0.72,43.38597469,53.8936,2.3148,53.94328892,10.4736,3.0548,10.91,43.42,-0.74,43.42630539
10/09/2019 18:00,31.56568,2.16124,31.63958142,9.29568,2.71124,9.683,44.54,-1.1,44.55358123,53.89568,1.59124,53.91916512,9.29568,2.71124,9.683,44.6,-1.12,44.61406056
10/09/2019 18:30,30.38008,1.14544,30.40166597,6.91008,2.01544,7.198,46.94,-1.74,46.97223861,53.91008,0.23544,53.91059411,6.91008,2.01544,7.198,47,-1.78,47.03369431
10/09/2019 19:00,28.5984,0.2712,28.59968587,3.6384,1.0612,3.79,49.92,-1.58,49.94499775,53.5784,-0.5388,53.5811091,3.6384,1.0612,3.79,49.94,-1.6,49.96562418
10/09/2019 19:30,27.12096,-0.28972,27.12250742,2.16096,0.63028,2.251,49.92,-1.84,49.95389875,52.10096,-1.26972,52.11642948,2.16096,0.63028,2.251,49.94,-1.9,49.9761303
10/09/2019 20:00,27.89336,0.87348,27.90703315,2.58336,0.75348,2.691,50.62,0.24,50.62056894,53.24336,0.97348,53.25225861,2.58336,0.75348,2.691,50.66,0.22,50.66047769
10/09/2019 20:30,27.73752,1.13636,27.76078763,3.34752,0.97636,3.487,48.78,0.32,48.7810496,52.18752,1.27636,52.20312576,3.34752,0.97636,3.487,48.84,0.3,48.84092137
10/09/2019 21:00,29.11728,2.60504,29.23358049,8.41728,2.45504,8.768,41.4,0.3,41.40108694,49.87728,2.73504,49.9522122,8.41728,2.45504,8.768,41.46,0.28,41.46094548
10/09/2019 21:30,31.41984,2.90412,31.55376774,14.61984,4.26412,15.229,33.6,-2.72,33.70991546,48.27984,1.48412,48.3026455,14.61984,4.26412,15.229,33.66,-2.78,33.77460585
10/09/2019 22:00,31.52256,4.89408,31.90021643,17.36256,5.06408,18.086,28.32,-0.34,28.32204089,45.76256,4.70408,46.0036984,17.36256,5.06408,18.086,28.4,-0.36,28.4022816
10/09/2019 22:30,28.08504,3.42772,28.29343981,13.53504,3.94772,14.099,29.1,-1.04,29.11857826,42.69504,2.88772,42.79258543,13.53504,3.94772,14.099,29.16,-1.06,29.17925976
10/09/2019 23:00,24.82776,0.97768,24.84700233,10.27776,2.99768,10.706,29.1,-4.04,29.37910142,39.43776,4.11768,39.65213995,10.27776,2.99768,10.706,29.16,1.12,29.18150099
10/09/2019 23:30,22.69264,-0.01048,22.69264242,8.67264,2.52952,9.034,28.04,-5.08,28.49645592,36.79264,-2.67048,36.88942696,8.67264,2.52952,9.034,28.12,-5.2,28.59675506
11/09/2019 00:00,22.59168,-0.46076,22.59637814,9.87168,2.87924,10.283,25.44,-6.68,26.30239533,35.37168,-3.96076,35.59274316,9.87168,2.87924,10.283,25.5,-6.84,26.40143178
11/09/2019 00:30,23.30864,0.00252,23.30864014,12.48864,3.64252,13.009,21.64,-7.28,22.8317323,34.18864,-3.79748,34.39889474,12.48864,3.64252,13.009,21.7,-7.44,22.94
11/09/2019 01:00,23.25672,1.22196,23.28880013,13.20672,3.85196,13.757,20.1,-5.26,20.7768525,33.36672,-1.54804,33.40261115,13.20672,3.85196,13.757,20.16,-5.4,20.87068758
11/09/2019 01:30,24.68368,1.57024,24.73357459,15.70368,4.58024,16.358,17.96,-6.02,18.94206958,33.74368,-1.57976,33.78063915,15.70368,4.58024,16.358,18.04,-6.16,19.06271754
11/09/2019 02:00,25.34528,2.24404,25.44442834,16.98528,4.95404,17.693,16.72,-5.42,17.57654118,33.80528,-0.60596,33.81071048,16.98528,4.95404,17.693,16.82,-5.56,17.71513477
11/09/2019 02:30,27.14672,3.19696,27.33431836,21.24672,6.19696,22.132,11.8,-6,13.23782459,33.10672,0.05696,33.106769,21.24672,6.19696,22.132,11.86,-6.14,13.35511887
11/09/2019 03:00,26.78096,3.63028,27.02589039,20.88096,6.09028,21.751,11.8,-4.92,12.78461575,32.74096,1.05028,32.75780136,20.88096,6.09028,21.751,11.86,-5.04,12.88647353
11/09/2019 03:30,28.0524,4.1232,28.35379911,23.4624,6.8432,24.44,9.18,-5.44,10.67080128,32.7224,1.2632,32.74677291,23.4624,6.8432,24.44,9.26,-5.58,10.81129039
11/09/2019 04:00,30.21696,5.76828,30.76260271,27.21696,7.93828,28.351,6,-4.34,7.405106346,33.29696,3.47828,33.47814178,27.21696,7.93828,28.351,6.08,-4.46,7.540424391
11/09/2019 04:30,29.84744,5.26092,30.30753955,27.15744,7.92092,28.289,5.38,-5.32,7.56616151,32.51744,2.46092,32.61042826,27.15744,7.92092,28.289,5.36,-5.46,7.651222125
11/09/2019 05:00,34.6636,7.8198,35.53469343,35.0736,10.2298,36.535,-0.82,-4.82,4.889253522,34.3536,5.2698,34.75544022,35.0736,10.2298,36.535,-0.72,-4.96,5.011985634
11/09/2019 05:30,34.81224,8.90732,35.93372237,34.72224,10.12732,36.169,0.18,-2.44,2.446630336,34.92224,7.60732,35.74121101,34.72224,10.12732,36.169,0.2,-2.52,2.527924049
11/09/2019 06:00,35.8664,8.3602,36.82786436,35.4864,10.3502,36.965,0.76,-3.98,4.051913128,36.3064,6.2502,36.84046255,35.4864,10.3502,36.965,0.82,-4.1,4.181196001
11/09/2019 06:30,38.33608,8.30844,39.22607812,35.44608,10.33844,36.923,5.78,-4.06,7.06342693,41.30608,6.17844,41.76560027,35.44608,10.33844,36.923,5.86,-4.16,7.18645949
11/09/2019 07:00,38.10048,8.99264,39.147339,31.38048,9.15264,32.688,13.44,-0.32,13.44380898,44.90048,8.77264,45.74945155,31.38048,9.15264,32.688,13.52,-0.38,13.52533918
11/09/2019 07:30,42.27232,10.39776,43.53231502,35.99232,10.49776,37.492,12.56,-0.2,12.56159226,48.63232,10.31776,49.71477366,35.99232,10.49776,37.492,12.64,-0.18,12.64128158
11/09/2019 08:00,45.25952,11.06736,46.59303175,40.13952,11.70736,41.812,10.24,-1.28,10.31968992,50.43952,10.38736,51.49798468,40.13952,11.70736,41.812,10.3,-1.32,10.38423806
11/09/2019 08:30,48.54784,13.08312,50.27982496,45.26784,13.20312,47.154,6.56,-0.24,6.564388776,51.90784,12.94312,53.49717945,45.26784,13.20312,47.154,6.64,-0.26,6.645088412
11/09/2019 09:00,50.3308,14.2694,52.3144837,50.2608,14.6594,52.355,0.14,-0.78,0.79246451,50.5008,13.8594,52.36806058,50.2608,14.6594,52.355,0.24,-0.8,0.835224521
11/09/2019 09:30,57.01728,18.03004,59.80010502,57.25728,16.70004,59.643,-0.48,2.66,2.702961339,56.79728,20.72004,60.45867244,57.25728,16.70004,59.643,-0.46,4.02,4.046232816
11/09/2019 10:00,57.30584,20.77712,60.95611547,61.39584,17.90712,63.954,-8.18,5.74,9.992997548,54.69584,23.74712,59.62852188,61.39584,17.90712,63.954,-6.7,5.84,8.887946895
11/09/2019 10:30,55.29792,20.93356,59.12760684,59.49792,17.35356,61.977,-8.4,7.16,11.03746348,61.41792,23.77356,65.85850782,59.49792,17.35356,61.977,1.92,6.42,6.700955156
11/09/2019 11:00,55.61392,21.01656,59.45253478,56.83392,16.57656,59.202,-2.44,8.88,9.209125909,56.83392,16.57656,59.202,56.83392,16.57656,59.202,0,0,0
11/09/2019 11:30,55.41984,25.79412,61.12851456,62.13984,18.12412,64.729,-13.44,15.34,20.39483268,62.13984,18.12412,64.729,62.13984,18.12412,64.729,0,0,0
11/09/2019 12:00,57.24824,27.94032,63.70260956,69.25824,20.20032,72.144,-24.02,15.48,28.57605291,69.25824,20.20032,72.144,69.25824,20.20032,72.144,0,0,0
11/09/2019 12:30,48.64744,22.48092,53.59071918,51.87744,15.13092,54.039,-6.46,14.7,16.05682409,51.87744,15.13092,54.039,51.87744,15.13092,54.039,0,0,0
11/09/2019 13:00,51.00848,16.07164,53.48048844,35.14848,10.25164,36.613,31.72,11.64,33.78828199,35.14848,10.25164,36.613,35.14848,10.25164,36.613,0,0,0
11/09/2019 13:30,51.22784,17.24312,54.05198219,39.50784,11.52312,41.154,23.44,11.44,26.08269925,39.50784,11.52312,41.154,39.50784,11.52312,41.154,0,0,0
11/09/2019 14:00,54.42608,23.17344,59.1540912,57.16608,16.67344,59.548,-5.48,13,14.10781344,57.16608,16.67344,59.548,57.16608,16.67344,59.548,0,0,0
11/09/2019 14:30,57.2848,25.4064,62.6660472,62.5248,18.2364,65.13,-10.48,14.34,17.76136256,62.5248,18.2364,65.13,62.5248,18.2364,65.13,0,0,0
11/09/2019 15:00,53.27584,23.27712,58.13896665,61.39584,17.90712,63.954,-16.24,10.74,19.47011043,61.39584,17.90712,63.954,61.39584,17.90712,63.954,0,0,0
11/09/2019 15:30,52.63432,21.85376,56.99086302,53.94432,15.73376,56.192,-2.62,12.24,12.51726807,53.94432,15.73376,56.192,53.94432,15.73376,56.192,0,0,0
11/09/2019 16:00,57.42064,23.16352,61.9167066,63.44064,18.50352,66.084,-12.04,9.32,15.22576763,63.44064,18.50352,66.084,63.44064,18.50352,66.084,0,0,0
11/09/2019 16:30,58.5924,24.0682,63.34309425,65.5824,19.1282,68.315,-13.98,9.88,17.11884342,65.5824,19.1282,68.315,65.5824,19.1282,68.315,0,0,0
11/09/2019 17:00,60.91328,23.90804,65.43716113,63.83328,18.61804,66.493,-5.84,10.58,12.08478382,63.83328,18.61804,66.493,63.83328,18.61804,66.493,0,0,0
11/09/2019 17:30,58.59296,23.46128,63.11550222,60.79296,17.73128,63.326,-4.4,11.46,12.2756507,60.79296,17.73128,63.326,60.79296,17.73128,63.326,0,0,0
11/09/2019 18:00,56.5316,19.1788,59.69629945,49.6416,14.4788,51.71,13.78,9.4,16.68077936,49.6416,14.4788,51.71,49.6416,14.4788,51.71,0,0,0
11/09/2019 18:30,53.42912,14.05016,55.24561394,34.14912,9.96016,35.572,38.56,8.18,39.41809229,34.14912,9.96016,35.572,34.14912,9.96016,35.572,0,0,0
11/09/2019 19:00,50.21576,7.69668,50.80217944,20.28576,5.91668,21.131,59.86,3.56,59.9657669,20.28576,5.91668,21.131,20.28576,5.91668,21.131,0,0,0
11/09/2019 19:30,48.74704,3.65872,48.8841502,12.16704,3.54872,12.674,73.16,0.22,73.16033078,12.16704,3.54872,12.674,12.16704,3.54872,12.674,0,0,0
11/09/2019 20:00,43.76848,3.89164,43.94115046,14.02848,4.09164,14.613,59.48,-0.4,59.48134497,52.18848,5.59164,52.48717827,14.02848,4.09164,14.613,38.16,1.5,38.18946975
11/09/2019 20:30,34.20536,4.27448,34.47140601,16.09536,4.69448,16.766,36.22,-0.84,36.22973917,52.39536,3.87448,52.5384178,16.09536,4.69448,16.766,36.3,-0.82,36.30926053
11/09/2019 21:00,27.82264,0.21952,27.82350599,5.79264,1.68952,6.034,44.06,-2.94,44.15798003,49.93264,-1.31048,49.94983379,5.79264,1.68952,6.034,44.14,-3,44.24183088
11/09/2019 21:30,23.76496,-1.12272,23.79146536,0.98496,0.28728,1.026,45.56,-2.82,45.64719049,46.62496,-2.59272,46.69699232,0.98496,0.28728,1.026,45.64,-2.88,45.73077738
11/09/2019 22:00,21.99464,-1.63948,22.05565876,0.58464,0.17052,0.609,42.82,-3.62,42.97274485,43.46464,-3.52948,43.60770757,0.58464,0.17052,0.609,42.88,-3.7,43.0393355
11/09/2019 22:30,22.66664,-0.26348,22.66817131,3.17664,0.92652,3.309,38.98,-2.38,39.05259018,42.21664,-1.43348,42.24097013,3.17664,0.92652,3.309,39.04,-2.36,39.11126692
11/09/2019 23:00,22.40288,-0.01916,22.40288819,6.00288,1.75084,6.253,32.8,-3.54,32.99047741,38.88288,-1.86916,38.92778078,6.00288,1.75084,6.253,32.88,-3.62,33.07867591
11/09/2019 23:30,20.84456,-0.09992,20.84479949,5.79456,1.69008,6.036,30.1,-3.58,30.31214938,35.97456,-2.00992,36.03066396,5.79456,1.69008,6.036,30.18,-3.7,30.40595994
12/09/2019 00:00,20.42952,0.53736,20.4365859,7.01952,2.04736,7.312,26.82,-3.02,26.98949425,33.91952,-1.07264,33.93647586,7.01952,2.04736,7.312,26.9,-3.12,27.08033235
12/09/2019 00:30,21.60112,1.90616,21.68506009,10.10112,2.94616,10.522,23,-2.08,23.09386066,33.16112,0.80616,33.17091759,10.10112,2.94616,10.522,23.06,-2.14,23.15908461
12/09/2019 01:00,19.94096,1.10028,19.97129194,7.92096,2.31028,8.251,24.04,-2.42,24.1614983,32.02096,-0.16972,32.02140978,7.92096,2.31028,8.251,24.1,-2.48,24.22726563
12/09/2019 01:30,21.89672,0.03196,21.89674332,11.28672,3.29196,11.757,21.22,-6.52,22.19907205,32.56672,-3.38804,32.74248107,11.28672,3.29196,11.757,21.28,-6.68,22.30382927
12/09/2019 02:00,22.46208,0.17644,22.46277296,12.02208,3.50644,12.523,20.88,-6.66,21.91643219,32.98208,-3.31356,33.14811127,12.02208,3.50644,12.523,20.96,-6.82,22.04164241
12/09/2019 02:30,22.32904,0.32972,22.33147426,12.71904,3.70972,13.249,19.22,-6.76,20.37415029,32.01904,-3.21028,32.17957147,12.71904,3.70972,13.249,19.3,-6.92,20.5030827
12/09/2019 03:00,22.86368,0.95024,22.883418,14.26368,4.16024,14.858,17.2,-6.42,18.35909584,31.54368,-2.41976,31.63635545,14.26368,4.16024,14.858,17.28,-6.58,18.49039751
12/09/2019 03:30,22.27864,0.99752,22.30096066,13.56864,3.95752,14.134,17.42,-5.92,18.39844559,31.06864,-2.12248,31.1410551,13.56864,3.95752,14.134,17.5,-6.08,18.52610051
12/09/2019 04:00,22.28512,1.10316,22.31240766,13.72512,4.00316,14.297,17.12,-5.8,18.07579597,30.92512,-1.93684,30.98571278,13.72512,4.00316,14.297,17.2,-5.94,18.19680192
12/09/2019 04:30,21.12976,0.04868,21.12981608,11.30976,3.29868,11.781,19.64,-6.5,20.68766782,31.02976,-3.36132,31.21128767,11.30976,3.29868,11.781,19.72,-6.66,20.81427395
12/09/2019 05:00,21.36328,0.07304,21.36340486,11.39328,3.32304,11.868,19.94,-6.5,20.972687,31.43328,-3.33696,31.60990974,11.39328,3.32304,11.868,20.04,-6.66,21.11769874
12/09/2019 05:30,21.91776,0.10268,21.91800052,11.59776,3.38268,12.081,20.64,-6.56,21.6574052,32.31776,-3.31732,32.48757029,11.59776,3.38268,12.081,20.72,-6.7,21.7763266
12/09/2019 06:00,25.87072,2.06896,25.95331865,17.31072,5.04896,18.032,17.12,-5.96,18.12776875,34.51072,2.62896,34.6107097,17.31072,5.04896,18.032,17.2,-2.42,17.36940989
12/09/2019 06:30,27.9384,3.9612,28.21781884,17.7984,5.1912,18.54,20.28,-2.46,20.42865634,38.1584,2.6712,38.25178166,17.7984,5.1912,18.54,20.36,-2.52,20.5153601
12/09/2019 07:00,30.32816,4.42988,30.64997758,18.78816,5.47988,19.571,23.08,-2.1,23.17534034,41.94816,3.31988,42.07932664,18.78816,5.47988,19.571,23.16,-2.16,23.2605073
12/09/2019 07:30,31.23032,6.40676,31.88070672,17.20032,5.01676,17.917,28.06,2.78,28.19737576,45.32032,7.27676,45.90079129,17.20032,5.01676,17.917,28.12,2.26,28.21067174
12/09/2019 08:00,32.16976,4.44368,32.47521748,16.70976,4.87368,17.406,30.92,-0.86,30.93195758,47.70976,4.01368,47.87829181,16.70976,4.87368,17.406,31,-0.86,31.01192674
12/09/2019 08:30,32.4648,4.9664,32.8424781,16.9248,4.9364,17.63,31.08,0.06,31.08005792,48.0848,5.0164,48.34575741,16.9248,4.9364,17.63,31.16,0.08,31.1601027
12/09/2019 09:00,36.716,8.023,37.58235204,25.656,7.483,26.725,22.12,1.08,22.14634959,47.836,8.563,48.59637708,25.656,7.483,26.725,22.18,1.08,22.20627839
12/09/2019 09:30,44.67352,11.45436,46.11860527,39.20352,11.43436,40.837,10.94,0.04,10.94007313,50.20352,11.49436,51.50256044,39.20352,11.43436,40.837,11,0.06,11.00016364
12/09/2019 10:00,58.36192,16.98556,60.78341019,57.00192,16.62556,59.377,2.72,0.72,2.813680863,45.50192,19.02556,49.3193335,57.00192,16.62556,59.377,-11.5,2.4,11.74776575
12/09/2019 10:30,56.63904,16.51972,58.999,56.63904,16.51972,58.999,0,0,0,47.67904,23.01972,52.9452393,56.63904,16.51972,58.999,-8.96,6.5,11.06939926
12/09/2019 11:00,64.78464,18.89552,67.484,64.78464,18.89552,67.484,0,0,0,42.74464,28.31552,51.27253574,64.78464,18.89552,67.484,-22.04,9.42,23.96868791
12/09/2019 11:30,69.07488,20.14684,71.953,69.07488,20.14684,71.953,0,0,0,40.07488,31.66684,51.07626418,69.07488,20.14684,71.953,-29,11.52,31.20433303
12/09/2019 12:00,50.39328,14.69804,52.493,50.39328,14.69804,52.493,0,0,0,51.43328,22.67804,56.2109935,50.39328,14.69804,52.493,1.04,7.98,8.047484079
12/09/2019 12:30,52.70304,15.37172,54.899,52.70304,15.37172,54.899,0,0,0,51.24304,19.75172,54.91793506,52.70304,15.37172,54.899,-1.46,4.38,4.616925384
12/09/2019 13:00,73.39872,21.40796,76.457,73.39872,21.40796,76.457,0,0,0,37.35872,28.24796,46.83611005,73.39872,21.40796,76.457,-36.04,6.84,36.68333682
12/09/2019 13:30,92.37504,26.94272,96.224,92.37504,26.94272,96.224,0,0,0,25.19504,39.40272,46.76926752,92.37504,26.94272,96.224,-67.18,12.46,68.3257199
12/09/2019 14:00,89.67456,26.15508,93.411,89.67456,26.15508,93.411,0,0,0,25.55456,43.69508,50.6191224,89.67456,26.15508,93.411,-64.12,17.54,66.47575498
12/09/2019 14:30,78.00576,22.75168,81.256,78.00576,22.75168,81.256,0,0,0,26.00576,33.11168,42.10324103,78.00576,22.75168,81.256,-52,10.36,53.0219728
12/09/2019 15:00,68.83968,20.07824,71.708,68.83968,20.07824,71.708,0,0,0,26.89968,25.65824,37.17442755,68.83968,20.07824,71.708,-41.94,5.58,42.30957338
12/09/2019 15:30,54.38208,15.86144,56.648,54.38208,15.86144,56.648,0,0,0,35.86208,20.16144,41.14088532,54.38208,15.86144,56.648,-18.52,4.3,19.0126379
12/09/2019 16:00,55.264,24.567,60.47848531,58.104,16.947,60.525,-5.68,15.24,16.26407083,45.044,22.767,50.47076604,58.104,16.947,60.525,-13.06,5.82,14.29811176
12/09/2019 16:30,56.96936,24.63148,62.06623708,59.31936,17.30148,61.791,-4.7,14.66,15.3949862,54.21936,17.44148,56.95563382,59.31936,17.30148,61.791,-5.1,0.14,5.101921207
12/09/2019 17:00,60.4884,26.2462,65.93716364,65.1984,19.0162,67.915,-9.42,14.46,17.25769394,54.4384,18.7362,57.57242904,65.1984,19.0162,67.915,-10.76,-0.28,10.76364251
12/09/2019 17:30,58.42616,24.57388,63.38368679,60.35616,17.60388,62.871,-3.86,13.94,14.46454977,56.25616,16.52388,58.63270545,60.35616,17.60388,62.871,-4.1,-1.08,4.239858488
12/09/2019 18:00,56.37192,23.79556,61.18841426,58.44192,17.04556,60.877,-4.14,13.5,14.12053823,54.02192,15.50556,56.20311585,58.44192,17.04556,60.877,-4.42,-1.54,4.680598252
12/09/2019 18:30,50.67784,19.94812,54.46256474,46.10784,13.44812,48.029,9.14,13,15.89149458,54.70784,11.48812,55.90102556,46.10784,13.44812,48.029,8.6,-1.96,8.820521527
12/09/2019 19:00,53.56552,21.35036,57.6637044,50.91552,14.85036,53.037,5.3,13,14.0388746,55.85552,12.89036,57.32364691,50.91552,14.85036,53.037,4.94,-1.96,5.314621341
12/09/2019 19:30,48.7032,18.3276,52.03751159,42.6432,12.4376,44.42,12.12,11.78,16.90156206,54.1432,9.1776,54.91552101,42.6432,12.4376,44.42,11.5,-3.26,11.95314185
12/09/2019 20:00,50.9752,19.1986,54.4707009,45.8352,13.3686,47.745,10.28,11.66,15.54458105,55.5152,10.0086,56.41018973,45.8352,13.3686,47.745,9.68,-3.36,10.2465604
12/09/2019 20:30,44.90192,17.25556,48.10339666,35.40192,10.32556,36.877,19,13.86,23.51806965,53.34192,4.26556,53.5121989,35.40192,10.32556,36.877,17.94,-6.06,18.93587072
12/09/2019 21:00,41.63512,18.20316,45.44049132,31.48512,9.18316,32.797,20.3,18.04,27.15753302,50.12512,-2.57684,50.19131159,31.48512,9.18316,32.797,18.64,-11.76,22.03967332
12/09/2019 21:30,35.20928,14.65604,38.13781465,21.20928,6.18604,22.093,28,16.94,32.72558021,47.18928,-6.43396,47.6258752,21.20928,6.18604,22.093,25.98,-12.62,28.88294999
12/09/2019 22:00,31.86392,13.34156,34.54427045,17.35392,5.06156,18.077,29.02,16.56,33.4124827,44.31392,-8.21844,45.06957135,17.35392,5.06156,18.077,26.96,-13.28,30.05328601
12/09/2019 22:30,29.49408,11.73744,31.74379078,15.69408,4.57744,16.348,27.6,14.32,31.09376786,41.31408,-10.64256,42.66283265,15.69408,4.57744,16.348,25.62,-15.22,29.79987919
12/09/2019 23:00,27.68568,11.71624,30.06272038,14.69568,4.28624,15.308,25.98,14.86,29.92958403,38.77568,-10.53376,40.18100869,14.69568,4.28624,15.308,24.08,-14.82,28.27505614
12/09/2019 23:30,27.3344,12.8242,30.19320336,16.0944,4.6942,16.765,22.48,16.26,27.74415254,36.7944,-9.2058,37.92854631,16.0944,4.6942,16.765,20.7,-13.9,24.93391265
13/09/2019 00:00,27.152,13.116,30.15394767,17.472,5.096,18.2,19.36,16.04,25.14142399,35.192,-9.044,36.33553082,17.472,5.096,18.2,17.72,-14.14,22.6702007
13/09/2019 00:30,25.89568,11.33624,28.26829638,16.85568,4.91624,17.558,18.08,12.84,22.17548196,33.37568,-11.70376,35.3682628,16.85568,4.91624,17.558,16.52,-16.62,23.43362541
13/09/2019 01:00,25.58984,11.57412,28.08558643,16.77984,4.89412,17.479,17.62,13.36,22.11230427,32.85984,-11.32588,34.75693661,16.77984,4.89412,17.479,16.08,-16.22,22.83976357
13/09/2019 01:30,25.30744,11.54592,27.81680765,15.99744,4.66592,16.664,18.62,13.76,23.15258085,33.01744,-11.33408,34.9086338,15.99744,4.66592,16.664,17.02,-16,23.35980308
13/09/2019 02:00,22.45104,9.87072,24.52509552,11.11104,3.24072,11.574,22.68,13.26,26.27184805,32.05104,-13.29928,34.70072065,11.11104,3.24072,11.574,20.94,-16.54,26.68436246
13/09/2019 02:30,20.99032,9.43676,23.01403861,9.04032,2.63676,9.417,23.9,13.6,27.49854542,31.14032,-13.64324,33.99790475,9.04032,2.63676,9.417,22.1,-16.28,27.44901455
13/09/2019 03:00,19.23224,9.10232,21.27748305,6.52224,1.90232,6.794,25.42,14.4,29.21534528,30.06224,-13.71768,33.04410717,6.52224,1.90232,6.794,23.54,-15.62,28.25094689
13/09/2019 03:30,19.10144,9.06792,21.14455446,7.02144,2.04792,7.314,24.16,14.04,27.94328542,29.36144,-13.89208,32.48205729,7.02144,2.04792,7.314,22.34,-15.94,27.4437461
13/09/2019 04:00,19.666,9.358,21.77897426,8.016,2.338,8.35,23.3,14.04,27.20315423,29.536,-13.602,32.51752912,8.016,2.338,8.35,21.52,-15.94,26.78047796
13/09/2019 04:30,18.64608,8.64344,20.55201582,5.80608,1.69344,6.048,25.68,13.9,29.20055479,29.58608,-14.24656,32.83748775,5.80608,1.69344,6.048,23.78,-15.94,28.62816795
13/09/2019 05:00,18.5776,8.4768,20.42017042,5.5776,1.6268,5.81,26,13.7,29.38860323,29.6776,-14.5332,33.04502752,5.5776,1.6268,5.81,24.1,-16.16,29.01647118
13/09/2019 05:30,19.74096,8.85028,21.63406938,6.96096,2.03028,7.251,25.56,13.64,28.97176557,30.66096,-14.12972,33.76008672,6.96096,2.03028,7.251,23.7,-16.16,28.68511112
13/09/2019 06:00,19.02768,7.84224,20.58041142,4.32768,1.26224,4.508,29.4,13.16,32.21095466,31.66768,-15.23776,35.14301191,4.32768,1.26224,4.508,27.34,-16.5,31.93314266
13/09/2019 06:30,21.41592,5.83756,22.19726867,5.54592,1.61756,5.777,31.74,8.44,32.84297794,35.92592,-8.72244,36.96961844,5.54592,1.61756,5.777,30.38,-10.34,32.09143188
13/09/2019 07:00,23.78352,5.80436,24.48155262,6.56352,1.91436,6.837,34.44,7.78,35.30781783,39.90352,-5.28564,40.25206701,6.56352,1.91436,6.837,33.34,-7.2,34.10858543
13/09/2019 07:30,27.78144,6.04292,28.43106207,10.74144,3.13292,11.189,34.08,5.82,34.57338283,43.72144,-5.82708,44.10803982,10.74144,3.13292,11.189,32.98,-8.96,34.17545903
13/09/2019 08:00,29.66688,6.45284,30.36054863,12.62688,3.68284,13.153,34.08,5.54,34.52735148,45.60688,-5.47716,45.93459247,12.62688,3.68284,13.153,32.98,-9.16,34.22843847
13/09/2019 08:30,33.44072,8.03396,34.39224138,19.59072,5.71396,20.407,27.7,4.64,28.08593242,46.91072,-2.40604,46.97238209,19.59072,5.71396,20.407,27.32,-8.12,28.50117191
13/09/2019 09:00,35.9632,7.0776,36.6530241,24.4032,7.1176,25.42,23.12,-0.08,23.12013841,47.6032,7.0376,48.12060332,24.4032,7.1176,25.42,23.2,-0.08,23.20013793
13/09/2019 09:30,40.18536,9.16948,41.21823045,31.33536,9.13948,32.641,17.7,0.06,17.70010169,49.09536,9.17948,49.94614326,31.33536,9.13948,32.641,17.76,0.04,17.76004504
13/09/2019 10:00,44.0812,11.9166,45.66352537,39.4512,11.5066,41.095,9.26,0.82,9.296235797,48.7712,12.3266,50.30482101,39.4512,11.5066,41.095,9.32,0.82,9.35600342
13/09/2019 10:30,46.02464,13.33052,47.91628377,43.54464,12.70052,45.359,4.96,1.26,5.117538471,48.56464,13.98052,50.53690926,43.54464,12.70052,45.359,5.02,1.28,5.180617724
13/09/2019 11:00,46.17032,13.81176,48.19194085,44.20032,12.89176,46.042,3.94,1.84,4.348470996,48.28032,14.75176,50.48369759,44.20032,12.89176,46.042,4.08,1.86,4.483971454
13/09/2019 11:30,47.29696,14.07828,49.34774962,45.69696,13.32828,47.601,3.2,1.5,3.534119409,48.93696,14.84828,51.1399792,45.69696,13.32828,47.601,3.24,1.52,3.578826623
13/09/2019 12:00,45.15904,13.31472,47.08100108,43.07904,12.56472,44.874,4.16,1.5,4.422171412,47.25904,14.08472,49.31324568,43.07904,12.56472,44.874,4.18,1.52,4.447785966
13/09/2019 12:30,49.03848,14.01664,51.00234031,47.02848,13.71664,48.988,4.02,0.6,4.064529493,51.10848,14.31664,53.07582226,47.02848,13.71664,48.988,4.08,0.6,4.123881667
13/09/2019 13:00,44.10008,12.86544,45.93840009,41.95008,12.23544,43.698,4.3,1.26,4.480803499,46.31008,13.51544,48.24200066,41.95008,12.23544,43.698,4.36,1.28,4.544007042
13/09/2019 13:30,51.79168,18.63924,55.04361348,50.91168,14.84924,53.033,1.76,7.58,7.78164507,52.33168,10.42924,53.36078877,50.91168,14.84924,53.033,1.42,-4.42,4.642499327
13/09/2019 14:00,48.53952,18.43736,51.92322453,49.73952,14.50736,51.812,-2.4,7.86,8.218247988,47.11952,7.58736,47.72648318,49.73952,14.50736,51.812,-2.62,-6.92,7.399378352
