Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/09/2019 14:30,48.54384,18.48612,51.94459582,50.28384,14.66612,52.379,-3.48,7.64,8.395236745,46.54384,7.50612,47.14521057,50.28384,14.66612,52.379,-3.74,-7.16,8.077945283
13/09/2019 15:00,46.7076,17.5918,49.91063339,46.4976,13.5618,48.435,0.42,8.06,8.07093551,46.4776,6.7818,46.96977872,46.4976,13.5618,48.435,-0.02,-6.78,6.780029498
13/09/2019 15:30,44.48272,16.45996,47.43039808,43.06272,12.55996,44.857,2.84,7.8,8.300939706,45.84272,5.49996,46.17146886,43.06272,12.55996,44.857,2.78,-7.06,7.587621498
13/09/2019 16:00,42.62944,15.07692,45.21706173,39.34944,11.47692,40.989,6.56,7.2,9.740308003,45.40944,3.79692,45.56790364,39.34944,11.47692,40.989,6.06,-7.68,9.782944342
13/09/2019 16:30,40.00536,13.48448,42.21682164,33.61536,9.80448,35.016,12.78,7.36,14.7478134,45.77536,2.28448,45.83232955,33.61536,9.80448,35.016,12.16,-7.52,14.29741235
13/09/2019 17:00,37.92192,10.96056,39.47411673,27.60192,8.05056,28.752,20.64,5.82,21.44485952,47.42192,-0.90944,47.43063965,27.60192,8.05056,28.752,19.82,-8.96,21.75118388
13/09/2019 17:30,34.45928,8.92604,35.59657523,20.24928,5.90604,21.093,28.42,6.04,29.05474144,47.68928,-2.85396,47.77460115,20.24928,5.90604,21.093,27.44,-8.76,28.80436078
13/09/2019 18:00,30.36096,6.82028,31.11758524,12.00096,3.50028,12.501,36.72,6.64,37.31551956,47.56096,-4.59972,47.7828666,12.00096,3.50028,12.501,35.56,-8.1,36.4708596
13/09/2019 18:30,26.91816,4.79988,27.34275381,5.82816,1.69988,6.071,42.18,6.2,42.63323117,46.70816,-6.90012,47.21508092,5.82816,1.69988,6.071,40.88,-8.6,41.7748058
13/09/2019 19:00,24.77072,3.42396,25.00624065,1.83072,0.53396,1.907,45.88,5.78,46.24265131,46.33072,-8.48604,47.10147015,1.83072,0.53396,1.907,44.5,-9.02,45.40496008
13/09/2019 19:30,24.36216,2.76688,24.5187778,1.05216,0.30688,1.096,46.62,4.92,46.87889504,46.29216,-9.65312,47.28791392,1.05216,0.30688,1.096,45.24,-9.96,46.32341956
13/09/2019 20:00,24.27776,2.22768,24.37974956,0.43776,0.12768,0.456,47.68,4.2,47.86462577,47.11776,-5.77232,47.47002197,0.43776,0.12768,0.456,46.68,-5.9,47.05138043
13/09/2019 20:30,24.25312,2.39716,24.37129881,1.53312,0.44716,1.597,45.44,3.9,45.60705647,46.37312,-8.71284,47.18452966,1.53312,0.44716,1.597,44.84,-9.16,45.76604855
13/09/2019 21:00,24.51208,2.03144,24.59611381,2.78208,0.81144,2.898,43.46,2.44,43.52844128,44.92208,-11.58856,46.392758,2.78208,0.81144,2.898,42.14,-12.4,43.92652502
13/09/2019 21:30,22.71968,2.00324,22.80782387,1.51968,0.44324,1.583,42.4,3.12,42.51463748,42.61968,-11.37676,44.11199147,1.51968,0.44324,1.583,41.1,-11.82,42.76590231
13/09/2019 22:00,21.78384,2.92612,21.97948733,1.80384,0.52612,1.879,39.96,4.8,40.24725581,40.54384,-9.79388,41.70998738,1.80384,0.52612,1.879,38.74,-10.32,40.09102144
13/09/2019 22:30,20.57056,3.71308,20.90298787,2.17056,0.63308,2.261,36.8,6.16,37.31200343,37.81056,-8.46692,38.74696352,2.17056,0.63308,2.261,35.64,-9.1,36.78341474
13/09/2019 23:00,20.89624,7.53432,22.21303275,4.50624,1.31432,4.694,32.78,12.44,35.06111807,35.12624,-15.64568,38.45308881,4.50624,1.31432,4.694,30.62,-16.96,35.00322842
13/09/2019 23:30,18.89248,7.48364,20.32069556,2.65248,0.77364,2.763,32.48,13.42,35.14323263,32.93248,-15.92636,36.58137753,2.65248,0.77364,2.763,30.28,-16.7,34.57988433
14/09/2019 00:00,18.34,6.68,19.51865774,3.12,0.91,3.25,30.44,11.54,32.55403508,31.44,-17.83,36.14391373,3.12,0.91,3.25,28.32,-18.74,33.9589458
14/09/2019 00:30,16.81264,5.60452,17.72217561,1.59264,0.46452,1.659,30.44,10.28,32.12899002,29.91264,-19.39548,35.65039518,1.59264,0.46452,1.659,28.32,-19.86,34.58962272
14/09/2019 01:00,15.88976,5.33868,16.76263634,0.74976,0.21868,0.781,30.28,10.24,31.96460543,28.94976,-19.94132,35.15316269,0.74976,0.21868,0.781,28.2,-20.16,34.66504868
14/09/2019 01:30,15.63664,5.11152,16.45090111,0.65664,0.19152,0.684,29.96,9.84,31.53453979,28.53664,-20.16848,34.9443473,0.65664,0.19152,0.684,27.88,-20.36,34.52280406
14/09/2019 02:00,15.5152,4.7736,16.23295069,0.3552,0.1036,0.37,30.32,9.34,31.72598304,28.5952,-20.8964,35.41673328,0.3552,0.1036,0.37,28.24,-21,35.19229461
14/09/2019 02:30,15.0808,4.8394,15.83825499,0.5808,0.1694,0.605,29,9.34,30.46695915,27.5608,-20.7706,34.51109272,0.5808,0.1694,0.605,26.98,-20.94,34.15265729
14/09/2019 03:00,14.61744,5.44092,15.5972165,0.27744,0.08092,0.289,28.68,10.72,30.61798164,26.65744,-23.71908,35.68212246,0.27744,0.08092,0.289,26.38,-23.8,35.52948635
14/09/2019 03:30,14.63088,7.77484,16.56836705,0.29088,0.08484,0.303,28.68,15.38,32.54361381,25.93088,-29.09516,38.97356634,0.29088,0.08484,0.303,25.64,-29.18,38.84433035
14/09/2019 04:00,14.50264,7.76952,16.45272038,0.27264,0.07952,0.284,28.46,15.38,32.34989954,25.75264,-29.18048,38.91913257,0.27264,0.07952,0.284,25.48,-29.26,38.79920102
14/09/2019 04:30,14.47312,7.63716,16.36451696,0.33312,0.09716,0.347,28.28,15.08,32.04941185,25.65312,-29.24284,38.90020896,0.33312,0.09716,0.347,25.32,-29.34,38.75484486
14/09/2019 05:00,14.44912,7.63016,16.3400248,0.30912,0.09016,0.322,28.28,15.08,32.04941185,25.62912,-29.16984,38.82951658,0.30912,0.09016,0.322,25.32,-29.26,38.69431483
14/09/2019 05:30,14.77616,7.41388,16.53180332,0.35616,0.10388,0.371,28.84,14.62,32.33403779,26.21616,-29.39612,39.3880555,0.35616,0.10388,0.371,25.86,-29.5,39.22995794
14/09/2019 06:00,15.07736,6.26548,16.3273704,0.32736,0.09548,0.341,29.5,12.34,31.9769542,27.10736,-27.34452,38.50365879,0.32736,0.09548,0.341,26.78,-27.44,38.34217
14/09/2019 06:30,16.18592,4.52256,16.80587859,0.38592,0.11256,0.402,31.6,8.82,32.80781005,29.84592,-20.92744,36.45184063,0.38592,0.11256,0.402,29.46,-21.04,36.20183973
14/09/2019 07:00,17.42792,5.01856,18.13610598,1.05792,0.30856,1.102,32.74,9.42,34.06822567,31.63792,-19.67144,37.25484577,1.05792,0.30856,1.102,30.58,-19.98,36.52857512
14/09/2019 07:30,19.10456,2.17008,19.22741428,2.43456,0.71008,2.536,33.34,2.92,33.46762615,34.59456,-12.88992,36.91793086,2.43456,0.71008,2.536,32.16,-13.6,34.91741113
14/09/2019 08:00,21.98096,2.95528,22.17873491,5.88096,1.71528,6.126,32.2,2.48,32.2953619,37.02096,-10.86472,38.58229672,5.88096,1.71528,6.126,31.14,-12.58,33.5850562
14/09/2019 08:30,27.552,6.301,28.26332084,14.232,4.151,14.825,26.64,4.3,26.98480313,39.932,-6.589,40.47195998,14.232,4.151,14.825,25.7,-10.74,27.85386149
14/09/2019 09:00,29.69312,8.05216,30.76554332,17.01312,4.96216,17.722,25.36,6.18,26.10214551,41.45312,-3.85784,41.63224816,17.01312,4.96216,17.722,24.44,-8.82,25.982802
14/09/2019 09:30,33.54936,11.86648,35.58613359,22.95936,6.69648,23.916,21.18,10.34,23.56921721,42.69936,-8.38352,43.51458091,22.95936,6.69648,23.916,19.74,-15.08,24.84097422
14/09/2019 10:00,38.10872,15.79296,41.25157119,31.75872,9.26296,33.082,12.7,13.06,18.21684934,43.13872,-7.19704,43.73495796,31.75872,9.26296,33.082,11.38,-16.46,20.01089703
14/09/2019 10:30,40.61904,17.48972,44.22439051,36.95904,10.77972,38.499,7.32,13.42,15.28655619,43.19904,-5.34028,43.52787208,36.95904,10.77972,38.499,6.24,-16.12,17.28560094
14/09/2019 11:00,43.14256,19.11408,47.18716497,41.36256,12.06408,43.086,3.56,14.1,14.54247572,43.98256,-3.27592,44.10439021,41.36256,12.06408,43.086,2.62,-15.34,15.56213353
14/09/2019 11:30,44.84584,19.73712,48.99697206,44.59584,13.00712,46.454,0.5,13.46,13.46928357,43.89584,-2.89288,43.99106186,44.59584,13.00712,46.454,-0.7,-15.9,15.91540135
14/09/2019 12:00,45.58992,20.35456,49.92743653,46.84992,13.66456,48.802,-2.52,13.38,13.61524146,43.74992,0.78456,43.75695413,46.84992,13.66456,48.802,-3.1,-12.88,13.24780737
14/09/2019 12:30,46.10376,18.62068,49.72209177,47.93376,13.98068,49.931,-3.66,9.28,9.975670404,43.99376,8.26068,44.76259323,47.93376,13.98068,49.931,-3.94,-5.72,6.945646118
14/09/2019 13:00,46.39504,18.79272,50.05662855,48.93504,14.27272,50.974,-5.08,9.04,10.36957087,43.59504,8.29272,44.37675876,48.93504,14.27272,50.974,-5.34,-5.98,8.017231442
14/09/2019 13:30,45.57568,17.79124,48.92515537,48.41568,14.12124,50.433,-5.68,7.34,9.281055974,42.49568,6.60124,43.00533907,48.41568,14.12124,50.433,-5.92,-7.52,9.570621714
14/09/2019 14:00,43.77608,17.33844,47.08467566,46.48608,13.55844,48.423,-5.42,7.56,9.302150289,40.82608,6.21844,41.29694667,46.48608,13.55844,48.423,-5.66,-7.34,9.268829484
14/09/2019 14:30,41.44352,15.86436,44.37615653,43.28352,12.62436,45.087,-3.68,6.48,7.45203328,39.22352,4.28436,39.45681515,43.28352,12.62436,45.087,-4.06,-8.34,9.275731777
14/09/2019 15:00,37.88616,13.01888,40.06060853,35.99616,10.49888,37.496,3.78,5.04,6.3,39.33616,0.69888,39.34236796,35.99616,10.49888,37.496,3.34,-9.8,10.3535308
14/09/2019 15:30,37.98816,13.20988,40.21941359,37.02816,10.79988,38.571,1.92,4.82,5.188333066,38.38816,0.77988,38.39608106,37.02816,10.79988,38.571,1.36,-10.02,10.11187421
14/09/2019 16:00,35.8444,11.1792,37.54724389,32.0544,9.3492,33.39,7.58,3.66,8.417363007,39.1944,-1.7908,39.23528968,32.0544,9.3492,33.39,7.14,-11.14,13.2317497
14/09/2019 16:30,30.19816,8.56488,31.38926627,20.58816,6.00488,21.446,19.22,5.12,19.89026898,39.02816,-3.77512,39.21031502,20.58816,6.00488,21.446,18.44,-9.78,20.87299691
14/09/2019 17:00,29.0516,6.9338,29.86759188,17.1216,4.9938,17.835,23.86,3.88,24.17341515,40.1016,-5.9462,40.54004954,17.1216,4.9938,17.835,22.98,-10.94,25.45120822
14/09/2019 17:30,28.6496,5.9028,29.25136968,14.6496,4.2728,15.26,28,3.26,28.18913975,41.6896,-7.2672,42.31825781,14.6496,4.2728,15.26,27.04,-11.54,29.39954421
14/09/2019 18:00,26.49856,6.01708,27.17312889,10.13856,2.95708,10.561,32.72,6.12,33.28742706,41.75856,-5.90292,42.17370979,10.13856,2.95708,10.561,31.62,-8.86,32.83784402
14/09/2019 18:30,25.62288,6.02084,26.32076165,8.40288,2.45084,8.753,34.44,7.14,35.17233572,41.70288,-5.50916,42.06519992,8.40288,2.45084,8.753,33.3,-7.96,34.23816
14/09/2019 19:00,23.19616,4.41388,23.61237335,3.95616,1.15388,4.121,38.48,6.52,39.02846141,41.21616,-7.36612,41.86921983,3.95616,1.15388,4.121,37.26,-8.52,38.22169541
14/09/2019 19:30,23.31688,4.75284,23.79635226,3.50688,1.02284,3.653,39.62,7.46,40.31620022,41.88688,-6.61716,42.40633824,3.50688,1.02284,3.653,38.38,-7.64,39.13302953
14/09/2019 20:00,27.33288,6.04584,27.99354408,9.96288,2.90584,10.378,34.74,6.28,35.30305936,43.58288,-5.89416,43.97963792,9.96288,2.90584,10.378,33.62,-8.8,34.75261717
14/09/2019 20:30,26.7988,5.7184,27.40211269,10.1088,2.9484,10.53,33.38,5.54,33.83660739,42.3888,-6.5316,42.88906812,10.1088,2.9484,10.53,32.28,-9.48,33.64325787
14/09/2019 21:00,27.89112,6.93116,28.73944248,14.06112,4.10116,14.647,27.66,5.66,28.23315781,40.74112,-5.27884,41.08168705,14.06112,4.10116,14.647,26.68,-9.38,28.28085572
14/09/2019 21:30,27.8944,7.5442,28.89658293,15.6144,4.5542,16.265,24.56,5.98,25.27753944,39.1744,-6.0058,39.63209872,15.6144,4.5542,16.265,23.56,-10.56,25.81835006
14/09/2019 22:00,28.21528,11.14404,30.33630915,17.22528,5.02404,17.943,21.98,12.24,25.15825908,37.48528,-12.25596,39.43798641,17.22528,5.02404,17.943,20.26,-17.28,26.62829322
14/09/2019 22:30,29.12712,8.72916,30.40702803,20.63712,6.01916,21.497,16.98,5.42,17.82405117,36.77712,-5.46084,37.18033525,20.63712,6.01916,21.497,16.14,-11.48,19.80631213
14/09/2019 23:00,30.85488,12.71684,33.37276793,25.15488,7.33684,26.203,11.4,10.76,15.6760199,35.37488,-9.48316,36.62393287,25.15488,7.33684,26.203,10.22,-16.82,19.68148368
14/09/2019 23:30,25.10784,7.82812,26.29986867,16.82784,4.90812,17.529,16.56,5.84,17.55958997,32.44784,-8.07188,33.43676969,16.82784,4.90812,17.529,15.62,-12.98,20.30922943
15/09/2019 00:00,24.91752,10.40136,27.0013165,17.86752,5.21136,18.612,14.1,10.38,17.50869498,30.72752,-11.56864,32.83312225,17.86752,5.21136,18.612,12.86,-16.78,21.14114472
15/09/2019 00:30,23.19912,7.56016,24.39990139,16.38912,4.78016,17.072,13.62,5.56,14.71115223,29.24912,-8.29984,30.40392022,16.38912,4.78016,17.072,12.86,-13.08,18.34300957
15/09/2019 01:00,21.98768,9.28724,23.86861744,15.00768,4.37724,15.633,13.96,9.82,17.06792313,27.66768,-13.50276,30.78676736,15.00768,4.37724,15.633,12.66,-17.88,21.90821764
15/09/2019 01:30,22.39984,10.13412,24.58563036,15.33984,4.47412,15.979,14.12,11.32,18.09742523,27.99984,-13.88588,31.25393901,15.33984,4.47412,15.979,12.66,-18.36,22.30168603
15/09/2019 02:00,22.53808,10.49944,24.86369422,15.59808,4.54944,16.248,13.88,11.9,18.28289911,28.13808,-13.47056,31.19627434,15.59808,4.54944,16.248,12.54,-18.02,21.95386071
15/09/2019 02:30,25.77488,12.64184,28.7081967,22.15488,6.46184,23.078,7.24,12.36,14.32435688,28.29488,-11.43816,30.51936661,22.15488,6.46184,23.078,6.14,-17.9,18.92378398
15/09/2019 03:00,25.13032,15.16676,29.35240352,22.00032,6.41676,22.917,6.26,17.5,18.58595168,26.88032,-16.78324,31.68956844,22.00032,6.41676,22.917,4.88,-23.2,23.70768652
15/09/2019 03:30,23.62472,12.16596,26.57325682,19.73472,5.75596,20.557,7.78,12.82,14.99602614,26.37472,-13.54404,29.64906195,19.73472,5.75596,20.557,6.64,-19.3,20.41028172
15/09/2019 04:00,24.50512,12.35316,27.44269426,21.64512,6.31316,22.547,5.72,12.08,13.36580712,26.34512,-11.52684,28.75644951,21.64512,6.31316,22.547,4.7,-17.84,18.44872895
15/09/2019 04:30,23.49824,11.68532,26.24336081,19.69824,5.74532,20.519,7.6,11.88,14.10299259,26.19824,-12.27468,28.93122099,19.69824,5.74532,20.519,6.5,-18.02,19.15647149
15/09/2019 05:00,22.15168,10.94924,24.70997336,17.31168,5.04924,18.033,9.68,11.8,15.26245066,25.79168,-13.09076,28.92367118,17.31168,5.04924,18.033,8.48,-18.14,20.02423532
15/09/2019 05:30,23.02992,11.37456,25.68575151,18.28992,5.33456,19.052,9.48,12.08,15.35567647,26.58992,-12.68544,29.46089329,18.28992,5.33456,19.052,8.3,-18.02,19.83961693
15/09/2019 06:00,21.40568,10.29124,23.75105802,14.81568,4.32124,15.433,13.18,11.94,17.78415025,26.65568,-13.69876,29.96967303,14.81568,4.32124,15.433,11.84,-18.02,21.56167897
15/09/2019 06:30,23.9572,11.5346,26.58936684,17.9472,5.2346,18.695,12.02,12.6,17.41379913,28.6672,-12.2454,31.17303606,17.9472,5.2346,18.695,10.72,-17.48,20.50533589
15/09/2019 07:00,23.83384,11.32612,26.38812088,16.92384,4.93612,17.629,13.82,12.78,18.82341096,29.36384,-12.28388,31.82968437,16.92384,4.93612,17.629,12.44,-17.22,21.24339897
15/09/2019 07:30,25.24128,11.60704,27.78210924,18.16128,5.29704,18.918,14.16,12.62,18.96760396,30.94128,-11.98296,33.18062896,18.16128,5.29704,18.918,12.78,-17.28,21.49248241
15/09/2019 08:00,26.67056,11.51308,29.04943686,19.45056,5.67308,20.261,14.44,11.68,18.57245272,32.49056,-12.32692,34.75038771,19.45056,5.67308,20.261,13.04,-18,22.22704659
15/09/2019 08:30,30.33168,13.62424,33.25102596,24.15168,7.04424,25.158,12.36,13.16,18.05422942,35.19168,-9.73576,36.51355042,24.15168,7.04424,25.158,11.04,-16.78,20.08606482
15/09/2019 09:00,34.6784,15.4362,37.95876311,30.6384,8.9362,31.915,8.08,13,15.30641695,37.5784,-7.8438,38.38829698,30.6384,8.9362,31.915,6.94,-16.78,18.15852417
15/09/2019 09:30,39.13424,17.36832,42.81526924,36.47424,10.63832,37.994,5.32,13.46,14.47321664,40.73424,-5.48168,41.10142484,36.47424,10.63832,37.994,4.26,-16.12,16.67339198
15/09/2019 10:00,40.60696,16.41328,43.79864108,39.33696,11.47328,40.976,2.54,9.88,10.20127443,41.55696,0.67328,41.56241367,39.33696,11.47328,40.976,2.22,-10.8,11.02580609
15/09/2019 10:30,43.85712,16.32916,46.79838075,42.71712,12.45916,44.497,2.28,7.74,8.068828911,44.43712,5.23916,44.74490397,42.71712,12.45916,44.497,1.72,-7.22,7.422048235
15/09/2019 11:00,43.0444,14.9842,45.57791813,39.8544,11.6242,41.515,6.38,6.72,9.266218215,45.4944,3.4042,45.6215849,39.8544,11.6242,41.515,5.64,-8.22,9.968851489
15/09/2019 11:30,45.23088,17.27984,48.41926658,47.45088,13.83984,49.428,-4.44,6.88,8.188284314,42.73088,5.81984,43.12538282,47.45088,13.83984,49.428,-4.72,-8.02,9.305847624
15/09/2019 12:00,46.8884,17.9562,50.20903477,50.0784,14.6062,52.165,-6.38,6.7,9.251724164,43.4784,6.4462,43.95366607,50.0784,14.6062,52.165,-6.6,-8.16,10.49502739
15/09/2019 12:30,49.35032,19.21676,52.95977671,53.92032,15.72676,56.167,-9.14,6.98,11.50043477,44.64032,7.86676,45.32818199,53.92032,15.72676,56.167,-9.28,-7.86,12.16133216
15/09/2019 13:00,50.65768,20.15224,54.51892626,55.92768,16.31224,58.258,-10.54,7.68,13.04124227,45.26768,9.13224,46.17965634,55.92768,16.31224,58.258,-10.66,-7.18,12.85254839
15/09/2019 13:30,47.84344,18.96392,51.46479392,51.85344,15.12392,54.014,-8.02,7.68,11.10417939,43.65344,7.94392,44.37035822,51.85344,15.12392,54.014,-8.2,-7.18,10.89919263
15/09/2019 14:00,47.53536,19.08448,51.22331332,52.09536,15.19448,54.266,-9.12,7.78,11.98761027,42.81536,8.01448,43.55900529,52.09536,15.19448,54.266,-9.28,-7.18,11.73332008
15/09/2019 14:30,44.77352,18.09436,48.29155161,48.08352,14.02436,50.087,-6.62,8.14,10.49209226,41.52352,7.22436,42.14729043,48.08352,14.02436,50.087,-6.56,-6.8,9.448470776
15/09/2019 15:00,44.80824,17.58532,48.13545317,46.33824,13.51532,48.269,-3.06,8.14,8.696160072,42.89824,6.71532,43.42066925,46.33824,13.51532,48.269,-3.44,-6.8,7.620603651
15/09/2019 15:30,45.8852,17.2586,49.02357446,45.5952,13.2986,47.495,0.58,7.92,7.941208976,45.6952,6.2786,46.12452841,45.5952,13.2986,47.495,0.1,-7.02,7.020712215
15/09/2019 16:00,38.22576,13.36168,40.49374297,34.08576,9.94168,35.506,8.28,6.84,10.7398324,41.64576,1.88168,41.68824829,34.08576,9.94168,35.506,7.56,-8.06,11.05066514
15/09/2019 16:30,32.4904,9.1822,33.76298104,21.9504,6.4022,22.865,21.08,5.56,21.80091741,42.2104,-2.8978,42.30975198,21.9504,6.4022,22.865,20.26,-9.3,22.29254584
15/09/2019 17:00,30.07744,6.66592,30.8072538,15.27744,4.45592,15.914,29.6,4.42,29.92818738,43.85744,-5.92408,44.25573146,15.27744,4.45592,15.914,28.58,-10.38,30.40659139
15/09/2019 17:30,30.08688,6.23284,30.72570003,14.30688,4.17284,14.903,31.56,4.12,31.8277866,44.82688,-6.44716,45.28813357,14.30688,4.17284,14.903,30.52,-10.62,32.31493153
15/09/2019 18:00,28.03112,4.32116,28.36223038,9.50112,2.77116,9.897,37.06,3.1,37.18942861,45.40112,-8.86884,46.25924794,9.50112,2.77116,9.897,35.9,-11.64,37.73989401
15/09/2019 18:30,26.85496,3.47728,27.07914978,7.70496,2.24728,8.026,38.3,2.46,38.3789213,44.80496,-10.01272,45.91011874,7.70496,2.24728,8.026,37.1,-12.26,39.07323381
15/09/2019 19:00,26.03784,2.75812,26.18351271,5.54784,1.61812,5.779,40.98,2.28,41.04337705,45.28784,-10.80188,46.55823304,5.54784,1.61812,5.779,39.74,-12.42,41.63560976
15/09/2019 19:30,24.07824,2.09532,24.1692368,1.93824,0.56532,2.019,44.28,3.06,44.38560577,44.87824,-11.27468,46.27283041,1.93824,0.56532,2.019,42.94,-11.84,44.54244268
15/09/2019 20:00,23.41584,3.39212,23.66026291,1.27584,0.37212,1.329,44.28,6.04,44.69004363,44.21584,-8.60788,45.04593328,1.27584,0.37212,1.329,42.94,-8.98,43.86894118
15/09/2019 20:30,22.2416,2.3438,22.36475283,0.3216,0.0938,0.335,43.84,4.5,44.07034831,42.8216,-10.6462,44.12517423,0.3216,0.0938,0.335,42.5,-10.74,43.83603084
15/09/2019 21:00,21.3108,2.3544,21.44046166,0.2208,0.0644,0.23,42.18,4.58,42.42792477,40.9808,-12.1156,42.73422202,0.2208,0.0644,0.23,40.76,-12.18,42.54092148
15/09/2019 21:30,20.6344,1.9842,20.72958063,0.2544,0.0742,0.265,40.76,3.82,40.93861258,39.5944,-13.4258,41.80871461,0.2544,0.0742,0.265,39.34,-13.5,41.59189344
15/09/2019 22:00,19.5336,3.4448,19.83502397,0.1536,0.0448,0.16,38.76,6.8,39.35197073,36.9736,-16.7752,40.60116294,0.1536,0.0448,0.16,36.82,-16.82,40.47993083
15/09/2019 22:30,18.7284,5.0812,19.40545181,0.0384,0.0112,0.04,37.38,10.14,38.73091788,34.9984,-19.8488,40.23509493,0.0384,0.0112,0.04,34.96,-19.86,40.20722821
15/09/2019 23:00,18.03296,5.51628,18.85780983,0.19296,0.05628,0.201,35.68,10.92,37.31365434,33.47296,-20.18372,39.08735862,0.19296,0.05628,0.201,33.28,-20.24,38.95145697
15/09/2019 23:30,17.0048,4.7814,17.66422965,0.2448,0.0714,0.255,33.52,9.42,34.8184836,31.4648,-21.2886,37.98997406,0.2448,0.0714,0.255,31.22,-21.36,37.82774114
16/09/2019 00:00,16.17048,4.73764,16.85021235,0.30048,0.08764,0.313,31.74,9.3,33.07442517,29.84048,-20.95236,36.46170095,0.30048,0.08764,0.313,29.54,-21.04,36.2669712
16/09/2019 00:30,15.58088,4.97484,16.35582021,0.29088,0.08484,0.303,30.58,9.78,32.10583748,28.71088,-20.65516,35.36877528,0.29088,0.08484,0.303,28.42,-20.74,35.18300726
16/09/2019 01:00,15.40472,8.05596,17.38401248,0.29472,0.08596,0.307,30.22,15.94,34.16624065,27.39472,-28.53404,39.55581023,0.29472,0.08596,0.307,27.1,-28.62,39.41464702
16/09/2019 01:30,15.5868,8.0624,17.5485221,0.3168,0.0924,0.33,30.54,15.94,34.44960377,27.7168,-28.5876,39.81798433,0.3168,0.0924,0.33,27.4,-28.68,39.66487615
16/09/2019 02:00,15.60688,8.13284,17.59880081,0.38688,0.11284,0.403,30.44,16.04,34.40748756,27.68688,-28.50716,39.73941992,0.38688,0.11284,0.403,27.3,-28.62,39.55242597
16/09/2019 02:30,15.07888,7.76884,16.96253215,0.33888,0.09884,0.353,29.48,15.34,33.23230356,26.75888,-28.96116,39.43078046,0.33888,0.09884,0.353,26.42,-29.06,39.27467377
16/09/2019 03:00,14.70704,7.49372,16.50614628,0.28704,0.08372,0.299,28.84,14.82,32.42495952,26.12704,-29.17628,39.16474861,0.28704,0.08372,0.299,25.84,-29.26,39.03656235
16/09/2019 03:30,14.6752,6.1986,15.93060379,0.7152,0.2086,0.745,27.92,11.98,30.38168527,26.5552,-19.0314,32.67067237,0.7152,0.2086,0.745,25.84,-19.24,32.21619469
16/09/2019 04:00,15.52448,6.71464,16.91436873,2.48448,0.72464,2.588,26.08,11.98,28.69994425,26.64448,-17.15536,31.68966221,2.48448,0.72464,2.588,24.16,-17.88,30.05661325
16/09/2019 04:30,16.04808,6.90944,17.47229901,2.87808,0.83944,2.998,26.34,12.14,29.00302053,27.29808,-16.84056,32.07475071,2.87808,0.83944,2.998,24.42,-17.68,30.14828022
16/09/2019 05:00,15.81456,6.81508,17.22050009,2.55456,0.74508,2.661,26.52,12.14,29.16659048,27.13456,-16.93492,31.98555708,2.55456,0.74508,2.661,24.58,-17.68,30.27802503
16/09/2019 05:30,15.42328,5.28804,16.30462919,1.19328,0.34804,1.243,28.46,9.88,30.12616803,27.65328,-19.15196,33.63779818,1.19328,0.34804,1.243,26.46,-19.5,32.8691588
16/09/2019 06:00,16.15432,3.75876,16.58584732,1.02432,0.29876,1.067,30.26,6.92,31.04116622,29.62432,-16.62124,33.96860248,1.02432,0.29876,1.067,28.6,-16.92,33.23020313
16/09/2019 06:30,18.33112,2.27616,18.47189391,1.22112,0.35616,1.272,34.22,3.84,34.43477893,34.34112,-10.80384,36.0004928,1.22112,0.35616,1.272,33.12,-11.16,34.94967811
16/09/2019 07:00,20.40832,2.43076,20.55256965,0.92832,0.27076,0.967,38.96,4.32,39.19877549,38.66832,-10.42924,40.0500689,0.92832,0.27076,0.967,37.74,-10.7,39.22751075
16/09/2019 07:30,22.04296,3.50128,22.31929764,0.31296,0.09128,0.326,43.46,6.82,43.99186288,42.45296,-8.16872,43.23172214,0.31296,0.09128,0.326,42.14,-8.26,42.94190494
16/09/2019 08:00,23.26368,3.98024,23.60171853,1.06368,0.31024,1.108,44.4,7.34,45.0026177,44.12368,-7.26976,44.71854813,1.06368,0.31024,1.108,43.06,-7.58,43.7220768
16/09/2019 08:30,23.72552,3.92536,24.04805086,1.83552,0.53536,1.912,43.78,6.78,44.30188258,44.27552,-7.56464,44.91709529,1.83552,0.53536,1.912,42.44,-8.1,43.20605976
16/09/2019 09:00,24.22592,4.10756,24.57167575,2.66592,0.77756,2.777,43.12,6.66,43.63129611,44.48592,-7.50244,45.11411846,2.66592,0.77756,2.777,41.82,-8.28,42.63180503
16/09/2019 09:30,25.54416,4.55788,25.94760837,4.48416,1.30788,4.671,42.12,6.5,42.61859219,45.32416,-7.27212,45.90384743,4.48416,1.30788,4.671,40.84,-8.58,41.73154682
16/09/2019 10:00,26.13048,4.85764,26.57816117,5.34048,1.55764,5.563,41.58,6.6,42.10055107,45.66048,-6.94236,46.18523353,5.34048,1.55764,5.563,40.32,-8.5,41.20621798
16/09/2019 10:30,26.04712,3.92916,26.34180629,5.51712,1.60916,5.747,41.06,4.64,41.32134073,45.83712,-4.55084,46.06247621,5.51712,1.60916,5.747,40.32,-6.16,40.78784133
16/09/2019 11:00,26.61736,1.47048,26.6579475,6.68736,1.95048,6.966,39.86,-0.96,39.87155879,46.62736,1.03048,46.63874558,6.68736,1.95048,6.966,39.94,-0.92,39.95059449
16/09/2019 11:30,28.984,5.797,29.55803554,10.344,3.017,10.775,37.28,5.56,37.69233344,47.264,-3.803,47.41675342,10.344,3.017,10.775,36.92,-6.82,37.54462412
16/09/2019 12:00,28.10248,5.46364,28.62866997,8.17248,2.38364,8.513,39.86,6.16,40.33317741,46.79248,-6.21636,47.20359431,8.17248,2.38364,8.513,38.62,-8.6,39.56595001
16/09/2019 12:30,28.21096,5.35028,28.71382524,8.40096,2.45028,8.751,39.62,5.8,40.04228265,46.80096,-6.48972,47.24877059,8.40096,2.45028,8.751,38.4,-8.94,39.42694003
16/09/2019 13:00,29.03528,5.89904,29.6284687,9.42528,2.74904,9.818,39.22,6.3,39.72276929,47.42528,-5.75096,47.77269852,9.42528,2.74904,9.818,38,-8.5,38.93905494
16/09/2019 13:30,27.18552,4.52536,27.55959689,6.15552,1.79536,6.412,42.06,5.46,42.41291313,47.45552,-3.02464,47.55181201,6.15552,1.79536,6.412,41.3,-4.82,41.58031265
16/09/2019 14:00,29.14312,5.18716,29.60114985,9.69312,2.82716,10.097,38.9,4.72,39.18530847,47.79312,-4.29284,47.98552693,9.69312,2.82716,10.097,38.1,-7.12,38.75957172
16/09/2019 14:30,28.08144,5.11792,28.54400774,7.50144,2.18792,7.814,41.16,5.86,41.57505502,47.42144,-6.73208,47.8969088,7.50144,2.18792,7.814,39.92,-8.92,40.90443497
16/09/2019 15:00,26.5448,4.9314,26.99898355,5.2848,1.5414,5.505,42.52,6.78,43.05715736,46.5248,-6.5386,46.98202108,5.2848,1.5414,5.505,41.24,-8.08,42.02408833
16/09/2019 15:30,26.13576,5.12668,26.63382809,5.16576,1.50668,5.381,41.94,7.24,42.56032425,45.84576,-6.17332,46.25952431,5.16576,1.50668,5.381,40.68,-7.68,41.39860867
16/09/2019 16:00,29.14896,6.46928,29.85822253,9.76896,2.84928,10.176,38.76,7.24,39.43038422,47.30896,-4.83072,47.55495297,9.76896,2.84928,10.176,37.54,-7.68,38.31754167
16/09/2019 16:30,29.29816,5.75988,29.85897515,8.46816,2.46988,8.821,41.66,6.58,42.17643892,48.84816,-5.83012,49.19484764,8.46816,2.46988,8.821,40.38,-8.3,41.22419678
16/09/2019 17:00,30.40016,6.13088,31.01221401,9.26016,2.70088,9.646,42.28,6.86,42.83290791,50.24016,-5.35912,50.5251803,9.26016,2.70088,9.646,40.98,-8.06,41.76510505
16/09/2019 17:30,29.2488,5.0784,29.68640174,5.5488,1.6184,5.78,47.4,6.92,47.90246758,51.5488,-6.3816,51.94231031,5.5488,1.6184,5.78,46,-8,46.69047012
16/09/2019 18:00,27.85304,3.94172,28.13057045,2.30304,0.67172,2.399,51.1,6.54,51.51680891,51.94304,-7.72828,52.51481425,2.30304,0.67172,2.399,49.64,-8.4,50.34570091
16/09/2019 18:30,27.75488,4.25684,28.07942397,3.07488,0.89684,3.203,49.36,6.72,49.815339,50.99488,-7.36316,51.52372183,3.07488,0.89684,3.203,47.92,-8.26,48.62667992
16/09/2019 19:00,27.432,4.176,27.74803777,2.112,0.616,2.2,50.64,7.12,51.13808757,51.272,-7.264,51.78400989,2.112,0.616,2.2,49.16,-7.88,49.78754864
16/09/2019 19:30,26.39752,3.33136,26.60689801,0.34752,0.10136,0.362,52.1,6.46,52.49896761,50.94752,-8.61864,51.67137263,0.34752,0.10136,0.362,50.6,-8.72,51.34587033
16/09/2019 20:00,26.35712,2.86916,26.51282433,0.23712,0.06916,0.247,52.24,5.6,52.53929577,50.95712,-9.59084,51.85183016,0.23712,0.06916,0.247,50.72,-9.66,51.63171506
16/09/2019 20:30,25.76088,4.35984,26.12721078,0.41088,0.11984,0.428,50.7,8.48,51.40428387,48.91088,-13.54016,50.75046911,0.41088,0.11984,0.428,48.5,-13.66,50.38695863
16/09/2019 21:00,24.95384,6.21112,25.71521228,0.72384,0.21112,0.754,48.46,12,49.92365772,46.30384,-17.46888,49.48946723,0.72384,0.21112,0.754,45.58,-17.68,48.88884126
16/09/2019 21:30,24.86736,7.73548,26.0427196,2.72736,0.79548,2.841,44.28,13.88,46.40444806,44.28736,-15.20452,46.82464825,2.72736,0.79548,2.841,41.56,-16,44.53351098
16/09/2019 22:00,24.14544,8.61492,25.63628521,4.16544,1.21492,4.339,39.96,14.8,42.61269294,41.60544,-13.86508,43.85490943,4.16544,1.21492,4.339,37.44,-15.08,40.36285421
16/09/2019 22:30,22.30016,3.19588,22.52800002,4.34016,1.26588,4.521,35.92,3.86,36.12680445,39.10016,-9.85412,40.32277512,4.34016,1.26588,4.521,34.76,-11.12,36.49536957
16/09/2019 23:00,20.75544,3.59492,21.06446627,3.92544,1.14492,4.089,33.66,4.9,34.01478502,36.48544,-9.07508,37.59713299,3.92544,1.14492,4.089,32.56,-10.22,34.12626554
16/09/2019 23:30,19.74752,4.11636,20.17198468,4.30752,1.25636,4.487,30.88,5.72,31.40529892,34.12752,-8.24364,35.10904758,4.30752,1.25636,4.487,29.82,-9.5,31.29668353
17/09/2019 00:00,18.65816,3.96488,19.07477937,3.78816,1.10488,3.946,29.74,5.72,30.28507883,32.50816,-8.39512,33.57467061,3.78816,1.10488,3.946,28.72,-9.5,30.2504281
17/09/2019 00:30,18.54672,6.19196,19.55303535,4.56672,1.33196,4.757,27.96,9.72,29.60135132,30.88672,-14.10804,33.95624044,4.56672,1.33196,4.757,26.32,-15.44,30.51452113
17/09/2019 01:00,19.2936,8.2998,21.00308742,6.5136,1.8998,6.785,25.56,12.8,28.58589862,30.1936,-15.4202,33.90333389,6.5136,1.8998,6.785,23.68,-17.32,29.33811173
17/09/2019 01:30,18.48392,7.58156,19.97837207,4.87392,1.42156,5.077,27.22,12.32,29.87826635,30.15392,-16.19844,34.22934925,4.87392,1.42156,5.077,25.28,-17.62,30.81465236
17/09/2019 02:00,18.0976,7.4718,19.57934935,4.2576,1.2418,4.435,27.68,12.46,30.35513136,29.9776,-16.3782,34.15994638,4.2576,1.2418,4.435,25.72,-17.62,31.17663869
17/09/2019 02:30,17.87864,7.73252,19.47915896,4.56864,1.33252,4.759,26.62,12.8,29.53750836,29.26864,-16.00748,33.36004651,4.56864,1.33252,4.759,24.7,-17.34,30.17889329
17/09/2019 03:00,18.27056,8.55808,20.17558168,5.89056,1.71808,6.136,24.76,13.68,28.28780656,28.79056,-14.82192,32.38187236,5.89056,1.71808,6.136,22.9,-16.54,28.24856811
17/09/2019 03:30,18.9408,8.9894,20.96576297,7.0608,2.0594,7.355,23.76,13.86,27.5070391,29.0208,-14.4206,32.40618054,7.0608,2.0594,7.355,21.96,-16.48,27.45600117
17/09/2019 04:00,19.71232,9.13776,21.72726899,8.63232,2.51776,8.992,22.16,13.24,25.8140117,29.05232,-14.66224,32.54256565,8.63232,2.51776,8.992,20.42,-17.18,26.68574151
17/09/2019 04:30,20.72248,9.63364,22.85231273,10.33248,3.01364,10.763,20.78,13.24,24.6395211,29.43248,-14.10636,32.63832519,10.33248,3.01364,10.763,19.1,-17.12,25.64964717
17/09/2019 05:00,19.9544,9.1542,21.95398499,9.1344,2.6642,9.515,21.64,12.98,25.23430205,29.0744,-14.6758,32.56838714,9.1344,2.6642,9.515,19.94,-17.34,26.42497304
17/09/2019 05:30,20.20408,8.46744,21.90667453,8.49408,2.47744,8.848,23.42,11.98,26.30621219,30.15408,-15.50256,33.90572086,8.49408,2.47744,8.848,21.66,-17.98,28.15023979
17/09/2019 06:00,21.42656,8.44108,23.02931404,9.46656,2.76108,9.861,23.92,11.36,26.48048338,31.60656,-15.57892,35.23744292,9.46656,2.76108,9.861,22.14,-18.34,28.74952521
17/09/2019 06:30,23.3456,6.2608,24.1705328,9.2256,2.6908,9.61,28.24,7.14,29.12863196,36.2656,-8.8292,37.32490477,9.2256,2.6908,9.61,27.04,-11.52,29.39169951
17/09/2019 07:00,25.07992,5.81956,25.74625537,9.28992,2.70956,9.677,31.58,6.22,32.18671776,39.82992,-6.01044,40.2808629,9.28992,2.70956,9.677,30.54,-8.72,31.76051007
17/09/2019 07:30,27.12656,5.52108,27.68271269,9.46656,2.76108,9.861,35.32,5.52,35.74874543,43.66656,-6.51892,44.15047882,9.46656,2.76108,9.861,34.2,-9.28,35.43668156
17/09/2019 08:00,32.3384,7.0412,33.09608152,14.6784,4.2812,15.29,35.32,5.52,35.74874543,48.8784,-4.9988,49.13334904,14.6784,4.2812,15.29,34.2,-9.28,35.43668156
17/09/2019 08:30,34.2728,9.5004,35.5651855,20.8128,6.0704,21.68,26.92,6.86,27.78031677,46.7928,-1.9096,46.83174889,20.8128,6.0704,21.68,25.98,-7.98,27.17794694
17/09/2019 09:00,35.96904,10.53472,37.48002353,24.35904,7.10472,25.374,23.22,6.86,24.21214571,46.69904,-0.87528,46.70724197,24.35904,7.10472,25.374,22.34,-7.98,23.72247879
17/09/2019 09:30,40.12576,12.53168,42.03712192,31.20576,9.10168,32.506,17.84,6.86,19.11348215,48.28576,1.12168,48.29878658,31.20576,9.10168,32.506,17.08,-7.98,18.85223594
17/09/2019 10:00,46.04248,16.60864,48.94646961,42.37248,12.35864,44.138,7.34,8.5,11.23056544,49.19248,6.03864,49.56173183,42.37248,12.35864,44.138,6.82,-6.32,9.298107334
17/09/2019 10:30,51.14456,19.00508,54.56151651,51.03456,14.88508,53.161,0.22,8.24,8.24293637,50.71456,8.34508,51.39656561,51.03456,14.88508,53.161,-0.32,-6.54,6.547824066
17/09/2019 11:00,50.4928,19.4854,54.12211808,51.8928,15.1354,54.055,-2.8,8.7,9.139474821,49.2328,9.0354,50.0550402,51.8928,15.1354,54.055,-2.66,-6.1,6.65474267
17/09/2019 11:30,53.01568,19.82124,56.59985761,52.25568,15.24124,54.433,1.52,9.16,9.285257132,53.33568,9.60124,54.19297529,52.25568,15.24124,54.433,1.08,-5.64,5.742473335
17/09/2019 12:00,51.6272,19.7446,55.27401749,51.3072,14.9646,53.445,0.64,9.56,9.581398645,51.5672,9.6846,52.46872967,51.3072,14.9646,53.445,0.26,-5.28,5.286397639
17/09/2019 12:30,49.378,18.859,52.85687056,49.128,14.329,51.175,0.5,9.06,9.07378642,49.208,8.529,49.94167703,49.128,14.329,51.175,0.08,-5.8,5.800551698
17/09/2019 13:00,49.66856,18.93208,53.1543931,49.61856,14.47208,51.686,0.1,8.92,8.920560521,49.35856,8.53208,50.09055634,49.61856,14.47208,51.686,-0.26,-5.94,5.945687513
17/09/2019 13:30,50.90648,19.38064,54.47089969,51.39648,14.99064,53.538,-0.98,8.78,8.83452319,50.09648,8.91064,50.88277522,51.39648,14.99064,53.538,-1.3,-6.08,6.217427121
17/09/2019 14:00,47.03576,16.93668,49.99213786,43.80576,12.77668,45.631,6.46,8.32,10.53347046,49.64576,6.25668,50.03846051,43.80576,12.77668,45.631,5.84,-6.52,8.753056609
17/09/2019 14:30,45.74888,16.91884,48.77711726,44.01888,12.83884,45.853,3.46,8.16,8.863249968,47.09888,6.17884,47.50244795,44.01888,12.83884,45.853,3.08,-6.66,7.337710815
17/09/2019 15:00,47.61512,17.88316,50.86262935,46.84512,13.66316,48.797,1.54,8.44,8.579347295,48.08512,7.26316,48.63056918,46.84512,13.66316,48.797,1.24,-6.4,6.519018331
17/09/2019 15:30,46.95496,18.26728,50.38314983,46.34496,13.51728,48.276,1.22,9.5,9.578016496,47.40496,8.15728,48.10167824,46.34496,13.51728,48.276,1.06,-5.36,5.463808196
17/09/2019 16:00,45.826,16.848,48.82496677,42.816,12.488,44.6,6.02,8.72,10.59616912,48.396,6.368,48.81315642,42.816,12.488,44.6,5.58,-6.12,8.281956291
17/09/2019 16:30,43.86784,15.29812,46.45879746,37.70784,10.99812,39.279,12.32,8.6,15.02472629,49.40784,4.71812,49.63260329,37.70784,10.99812,39.279,11.7,-6.28,13.27887043
17/09/2019 17:00,41.83712,13.32416,43.90760583,32.27712,9.41416,33.622,19.12,7.82,20.65736672,50.61712,2.37416,50.67276855,32.27712,9.41416,33.622,18.34,-7.04,19.64477539
17/09/2019 17:30,38.53128,11.11204,40.10158315,25.48128,7.43204,26.543,26.1,7.36,27.1178834,50.64128,-0.06796,50.6413256,25.48128,7.43204,26.543,25.16,-7.5,26.25405873
17/09/2019 18:00,34.34944,8.00192,35.26917566,17.14944,5.00192,17.864,34.4,6,34.91933562,50.42944,-3.83808,50.57528326,17.14944,5.00192,17.864,33.28,-8.84,34.43405291
17/09/2019 18:30,31.20496,6.17728,31.81050639,11.30496,3.29728,11.776,39.8,5.76,40.2146441,49.88496,-5.78272,50.21901119,11.30496,3.29728,11.776,38.58,-9.08,39.63411157
17/09/2019 19:00,33.33376,8.19568,34.32650181,15.41376,4.49568,16.056,35.84,7.4,36.59597792,50.13376,-2.94432,50.22014448,15.41376,4.49568,16.056,34.72,-7.44,35.50819624
17/09/2019 19:30,33.67168,7.93424,34.59384625,15.75168,4.59424,16.408,35.84,6.68,36.45720779,50.47168,-3.56576,50.59748142,15.75168,4.59424,16.408,34.72,-8.16,35.66600622
17/09/2019 20:00,33.45736,6.68048,34.1177923,14.36736,4.19048,14.966,38.18,4.98,38.50341284,51.36736,-5.60952,51.67274318,14.36736,4.19048,14.966,37,-9.8,38.27584094
17/09/2019 20:30,32.78328,7.17804,33.55991218,14.15328,4.12804,14.743,37.26,6.1,37.75602733,50.23328,-4.67196,50.45007066,14.15328,4.12804,14.743,36.08,-8.8,37.13766821
17/09/2019 21:00,31.57696,8.16828,32.61633335,13.53696,3.94828,14.101,36.08,8.44,37.05401463,48.47696,-2.71172,48.5527453,13.53696,3.94828,14.101,34.94,-6.66,35.56907646
17/09/2019 21:30,28.83576,7.52668,29.80187858,10.68576,3.11668,11.131,36.3,8.82,37.35615612,45.62576,-6.30332,46.05911222,10.68576,3.11668,11.131,34.94,-9.42,36.18756693
17/09/2019 22:00,27.8376,8.6918,29.16297929,11.2176,3.2718,11.685,33.24,10.84,34.96288318,42.5776,-11.2882,44.04855822,11.2176,3.2718,11.685,31.36,-14.56,34.57518185
17/09/2019 22:30,25.7368,5.7174,26.36420939,10.2768,2.9974,10.705,30.92,5.44,31.39490405,40.1568,-6.6426,40.70249035,10.2768,2.9974,10.705,29.88,-9.64,31.39656032
17/09/2019 23:00,23.0648,6.6014,23.99090413,7.6848,2.2414,8.005,30.76,8.72,31.97211285,37.1048,-8.3186,38.02585027,7.6848,2.2414,8.005,29.42,-10.56,31.25779903
17/09/2019 23:30,20.53744,8.24092,22.12914829,5.07744,1.48092,5.289,30.92,13.52,33.74665613,33.89744,-14.99908,37.06762522,5.07744,1.48092,5.289,28.82,-16.48,33.19913854
18/09/2019 00:00,18.36976,7.54868,19.86027825,2.90976,0.84868,3.031,30.92,13.4,33.69875962,31.72976,-15.83132,35.45995435,2.90976,0.84868,3.031,28.82,-16.68,33.29887085
18/09/2019 00:30,17.00296,7.51628,18.59018864,1.39296,0.40628,1.451,31.22,14.22,34.30592952,30.49296,-15.69372,34.2945106,1.39296,0.40628,1.451,29.1,-16.1,33.25687899
18/09/2019 01:00,16.16832,6.34576,17.36903111,0.32832,0.09576,0.342,31.68,12.5,34.05689945,29.84832,-17.86424,34.78582007,0.32832,0.09576,0.342,29.52,-17.96,34.55418933
18/09/2019 01:30,16.47696,7.54828,18.12365145,0.33696,0.09828,0.351,32.28,14.9,35.5528958,29.71696,-25.26172,39.00323331,0.33696,0.09828,0.351,29.38,-25.36,38.81126125
18/09/2019 02:00,16.1844,6.6642,17.50275307,0.2544,0.0742,0.265,31.86,13.18,34.47857306,29.4344,-24.2858,38.15997884,0.2544,0.0742,0.265,29.18,-24.36,38.01160349
18/09/2019 02:30,15.8052,4.8786,16.54101221,0.2352,0.0686,0.245,31.14,9.62,32.59208493,29.2752,-20.4314,35.69985211,0.2352,0.0686,0.245,29.04,-20.5,35.54675231
18/09/2019 03:00,15.58328,4.87804,16.32892801,0.23328,0.06804,0.243,30.7,9.62,32.17195052,28.85328,-20.43196,35.35501034,0.23328,0.06804,0.243,28.62,-20.5,35.20446563
18/09/2019 03:30,15.33328,4.79804,16.06644526,0.23328,0.06804,0.243,30.2,9.46,31.64698406,28.37328,-20.69196,35.1169507,0.23328,0.06804,0.243,28.14,-20.76,34.96908921
18/09/2019 04:00,15.33328,4.87804,16.09051739,0.23328,0.06804,0.243,30.2,9.62,31.69517944,28.37328,-20.43196,34.96438198,0.23328,0.06804,0.243,28.14,-20.5,34.81536442
18/09/2019 04:30,15.33328,4.76804,16.05751167,0.23328,0.06804,0.243,30.2,9.4,31.62910052,28.37328,-20.65196,35.09339638,0.23328,0.06804,0.243,28.14,-20.72,34.94535735
18/09/2019 05:00,15.63616,4.81888,16.3618796,0.23616,0.06888,0.246,30.8,9.5,32.23181658,28.93616,-20.55112,35.49154672,0.23616,0.06888,0.246,28.7,-20.62,35.33941709
18/09/2019 05:30,16.23712,4.65916,16.89236034,0.23712,0.06916,0.247,32,9.18,33.29072544,30.07712,-20.67084,36.49543497,0.23712,0.06916,0.247,29.84,-20.74,36.3396918
18/09/2019 06:00,16.93336,4.18348,17.44248221,0.18336,0.05348,0.191,33.5,8.26,34.50329839,31.48336,-21.42652,38.08277453,0.18336,0.05348,0.191,31.3,-21.48,37.96156477
18/09/2019 06:30,19.03128,1.43204,19.08508205,0.28128,0.08204,0.293,37.5,2.7,37.59707435,36.58128,-12.89796,38.78849596,0.28128,0.08204,0.293,36.3,-12.98,38.55088066
18/09/2019 07:00,20.97336,0.25848,20.97495272,0.54336,0.15848,0.566,40.86,0.2,40.86048947,40.38336,-10.06152,41.6179042,0.54336,0.15848,0.566,39.84,-10.22,41.12996475
18/09/2019 07:30,23.64656,1.56108,23.69803305,2.02656,0.59108,2.111,43.24,1.94,43.28349801,44.18656,-8.22892,44.94627025,2.02656,0.59108,2.111,42.16,-8.82,43.07270597
18/09/2019 08:00,26.19488,4.03184,26.50334832,5.83488,1.70184,6.078,40.72,4.66,40.98577802,45.31488,-8.59816,46.12338566,5.83488,1.70184,6.078,39.48,-10.3,40.80147546
18/09/2019 08:30,29.9372,6.7496,30.68864683,12.3072,3.5896,12.82,35.26,6.32,35.82192066,46.4672,-5.1704,46.75397001,12.3072,3.5896,12.82,34.16,-8.76,35.26532575
18/09/2019 09:00,33.19384,8.92612,34.37305096,19.08384,5.56612,19.879,28.22,6.72,29.00908134,46.34384,-2.81388,46.42918723,19.08384,5.56612,19.879,27.26,-8.38,28.51897614
18/09/2019 09:30,36.69176,11.14468,38.34695743,25.42176,7.41468,26.481,22.54,7.46,23.74243458,47.10176,-0.20532,47.1022075,25.42176,7.41468,26.481,21.68,-7.62,22.98013925
18/09/2019 10:00,39.64352,13.30936,41.8180313,31.40352,9.15936,32.712,16.48,8.3,18.45211099,47.16352,2.41936,47.22553252,31.40352,9.15936,32.712,15.76,-6.74,17.14074677
18/09/2019 10:30,41.83692,14.89956,44.41086312,36.19392,10.55656,37.702,11.286,8.686,14.24150245,46.85992,4.11056,47.03986401,36.19392,10.55656,37.702,10.666,-6.446,12.4625227
18/09/2019 11:00,43.91484,16.44812,46.89407024,40.37184,11.77512,42.054,7.086,9.346,11.72855967,46.93784,6.04912,47.32602536,40.37184,11.77512,42.054,6.566,-5.726,8.712028007
18/09/2019 11:30,45.42128,17.75204,48.76707497,43.24128,12.61204,45.043,4.36,10.28,11.16637811,47.12128,7.81204,47.76445329,43.24128,12.61204,45.043,3.88,-4.8,6.172066105
18/09/2019 12:00,46.25864,18.62752,49.86828928,44.52864,12.98752,46.384,3.46,11.28,11.79872875,47.54864,9.12752,48.41678208,44.52864,12.98752,46.384,3.02,-3.86,4.901020302
18/09/2019 12:30,47.8616,20.1938,51.94730323,47.1216,13.7438,49.085,1.48,12.9,12.98462167,48.5016,7.9838,49.15431075,47.1216,13.7438,49.085,1.38,-5.76,5.923005994
18/09/2019 13:00,47.28736,22.90048,52.54071183,47.96736,13.99048,49.966,-1.36,17.82,17.8718214,46.50736,2.33048,46.56571347,47.96736,13.99048,49.966,-1.46,-11.66,11.75105102
18/09/2019 13:30,47.936,22.963,53.15222916,47.256,13.783,49.225,1.36,18.36,18.41030146,45.896,2.643,45.97203786,47.256,13.783,49.225,-1.36,-11.14,11.22270912
18/09/2019 14:00,46.23208,22.41644,51.37997668,45.38208,13.23644,47.273,1.7,18.36,18.43853573,46.74208,2.03644,46.78642037,45.38208,13.23644,47.273,1.36,-11.2,11.28226928
18/09/2019 14:30,45.9296,22.0878,50.96468449,44.5296,12.9878,46.385,2.8,18.2,18.41412501,46.7496,1.5878,46.77655619,44.5296,12.9878,46.385,2.22,-11.4,11.61414655
18/09/2019 15:00,44.3316,21.4438,49.2455817,42.3216,12.3438,44.085,4.02,18.2,18.63868021,45.4016,0.9438,45.41140871,42.3216,12.3438,44.085,3.08,-11.4,11.80874252
18/09/2019 15:30,42.52496,20.23228,47.09264674,38.78496,11.31228,40.401,7.48,17.84,19.34466335,45.14496,-0.60772,45.14905023,38.78496,11.31228,40.401,6.36,-11.92,13.51058844
18/09/2019 16:00,41.01744,18.18092,44.86620372,34.35744,10.02092,35.789,13.32,16.32,21.06572572,46.31744,-3.29908,46.43478413,34.35744,10.02092,35.789,11.96,-13.32,17.90150832
18/09/2019 16:30,39.20488,16.20184,42.42077599,28.63488,8.35184,29.828,21.14,15.7,26.33229196,48.07488,-5.44816,48.3826057,28.63488,8.35184,29.828,19.44,-13.8,23.84016778
18/09/2019 17:00,35.1352,10.7636,36.7469368,19.3152,5.6336,20.12,31.64,10.26,33.26194823,49.5552,-4.1264,49.72670333,19.3152,5.6336,20.12,30.24,-9.76,31.77601611
18/09/2019 17:30,29.12184,5.58012,29.6516324,7.37184,2.15012,7.679,43.5,6.86,44.03759303,49.55184,-6.00988,49.91496274,7.37184,2.15012,7.679,42.18,-8.16,42.96205302
18/09/2019 18:00,29.53608,5.71844,30.08455713,7.36608,2.14844,7.673,44.34,7.14,44.91119237,50.36608,-5.73156,50.69115105,7.36608,2.14844,7.673,43,-7.88,43.7160657
18/09/2019 18:30,27.20528,5.23904,27.70514032,3.42528,0.99904,3.568,47.56,8.48,48.31008176,49.58528,-5.58096,49.89836778,3.42528,0.99904,3.568,46.16,-6.58,46.6266233
18/09/2019 19:00,27.07944,4.89692,27.51864634,2.38944,0.69692,2.489,49.38,8.4,50.08936414,50.32944,-5.88308,50.67211423,2.38944,0.69692,2.489,47.94,-6.58,48.38946166
18/09/2019 19:30,26.7244,4.1392,27.04304961,1.5744,0.4592,1.64,50.3,7.36,50.8356135,50.4144,-7.1608,50.92041618,1.5744,0.4592,1.64,48.84,-7.62,49.43086081
18/09/2019 20:00,26.8124,3.9582,27.10299137,1.2624,0.3682,1.315,51.1,7.18,51.6019612,50.8824,-7.4518,51.42516848,1.2624,0.3682,1.315,49.62,-7.82,50.23242777
18/09/2019 20:30,25.69872,3.69796,25.96341884,0.67872,0.19796,0.707,50.04,7,50.52723622,49.27872,-7.96204,49.91779568,0.67872,0.19796,0.707,48.6,-8.16,49.28027597
18/09/2019 21:00,24.3728,3.9254,24.68688204,0.2928,0.0854,0.305,48.16,7.68,48.76851443,46.7128,-10.6346,47.90804109,0.2928,0.0854,0.305,46.42,-10.72,47.64173381
18/09/2019 21:30,23.8608,6.4844,24.72620513,0.7008,0.2044,0.73,46.32,12.56,47.99266611,44.2008,-17.1356,47.40611256,0.7008,0.2044,0.73,43.5,-17.34,46.82868352
18/09/2019 22:00,21.91048,4.59764,22.38766239,0.30048,0.08764,0.313,43.22,9.02,44.15120383,41.40048,-14.83236,43.97725148,0.30048,0.08764,0.313,41.1,-14.92,43.72432275
18/09/2019 22:30,20.26392,2.66656,20.43861532,0.43392,0.12656,0.452,39.66,5.08,39.98402181,38.85392,-10.21344,40.17389023,0.43392,0.12656,0.452,38.42,-10.34,39.78708333
18/09/2019 23:00,19.26056,4.03808,19.6793105,0.85056,0.24808,0.886,36.82,7.58,37.59213748,36.39056,-8.69192,37.41419958,0.85056,0.24808,0.886,35.54,-8.94,36.64717179
18/09/2019 23:30,18.11464,6.87052,19.37380261,0.58464,0.17052,0.609,35.06,13.4,37.5334997,33.34464,-16.52948,37.21678016,0.58464,0.17052,0.609,32.76,-16.7,36.77101576
19/09/2019 00:00,17.18616,5.69888,18.10638917,0.47616,0.13888,0.496,33.42,11.12,35.22145369,31.67616,-19.00112,36.93807891,0.47616,0.13888,0.496,31.2,-19.14,36.60299988
19/09/2019 00:30,16.4916,5.2338,17.3021829,0.3216,0.0938,0.335,32.34,10.28,33.93455466,30.4416,-19.9862,36.41619421,0.3216,0.0938,0.335,30.12,-20.08,36.19973481
19/09/2019 01:00,16.12104,5.12072,16.91477768,0.31104,0.09072,0.324,31.62,10.06,33.18174197,29.77104,-20.38928,36.08375759,0.31104,0.09072,0.324,29.46,-20.48,35.87926978
19/09/2019 01:30,16.3548,5.2064,17.16351025,0.3648,0.1064,0.38,31.98,10.2,33.5672519,30.1648,-20.2736,36.34465595,0.3648,0.1064,0.38,29.8,-20.38,36.10241543
19/09/2019 02:00,16.278,5.844,17.29524848,0.288,0.084,0.3,31.98,11.52,33.99162838,30.088,-21.636,37.05946897,0.288,0.084,0.3,29.8,-21.72,36.8754444
19/09/2019 02:30,16.15592,8.22756,18.1302646,0.26592,0.07756,0.277,31.78,16.3,35.7163604,28.84592,-28.30244,40.41182018,0.26592,0.07756,0.277,28.58,-28.38,40.27705054
19/09/2019 03:00,15.59576,4.84168,16.33002129,0.24576,0.07168,0.256,30.7,9.54,32.1481197,28.70576,-22.46832,36.45334087,0.24576,0.07168,0.256,28.46,-22.54,36.30458924
19/09/2019 03:30,15.37712,4.39916,15.99401226,0.23712,0.06916,0.247,30.28,8.66,31.49403118,28.47712,-21.49084,35.67635866,0.23712,0.06916,0.247,28.24,-21.56,35.52930058
19/09/2019 04:00,15.3152,4.3986,15.93433503,0.2352,0.0686,0.245,30.16,8.66,31.37867429,28.3152,-21.4914,35.54758536,0.2352,0.0686,0.245,28.08,-21.56,35.40225981
19/09/2019 04:30,15.31616,4.23888,15.8919118,0.23616,0.06888,0.246,30.16,8.34,31.29187115,28.31616,-21.77112,35.71815481,0.23616,0.06888,0.246,28.08,-21.84,35.57347326
19/09/2019 05:00,15.58328,4.23804,16.14929096,0.23328,0.06804,0.243,30.7,8.34,31.81266414,28.83328,-21.77196,36.12999139,0.23328,0.06804,0.243,28.6,-21.84,35.98535258
19/09/2019 05:30,16.16808,4.52944,16.79055203,0.23808,0.06944,0.248,31.86,8.92,33.08513261,29.93808,-20.75056,36.42628686,0.23808,0.06944,0.248,29.7,-20.82,36.27068238
19/09/2019 06:00,16.98712,2.80916,17.21782872,0.23712,0.06916,0.247,33.5,5.48,33.94525593,32.17712,-16.05084,35.95826075,0.23712,0.06916,0.247,31.94,-16.12,35.7773392
19/09/2019 06:30,18.89,1.45,18.9455694,0.24,0.07,0.25,37.3,2.76,37.40197321,36.38,-12.51,38.47082661,0.24,0.07,0.25,36.14,-12.58,38.26690476
19/09/2019 07:00,20.79128,0.76204,20.80524042,0.52128,0.15204,0.543,40.54,1.22,40.55835302,40.48128,-6.80796,41.04975456,0.52128,0.15204,0.543,39.96,-6.96,40.5615976
19/09/2019 07:30,23.24496,-0.31272,23.24706345,2.18496,0.63728,2.276,42.12,-1.9,42.16283197,44.40496,-1.32272,44.424656,2.18496,0.63728,2.276,42.22,-1.96,42.26547054
19/09/2019 08:00,25.8612,4.0866,26.18209245,6.0912,1.7766,6.345,39.54,4.62,39.80899396,45.5312,-1.3634,45.55160846,6.0912,1.7766,6.345,39.44,-3.14,39.56479748
19/09/2019 08:30,29.60864,7.08252,30.44394278,12.00864,3.50252,12.509,35.2,7.16,35.92082404,46.08864,-4.23748,46.28303116,12.00864,3.50252,12.509,34.08,-7.74,34.94787547
19/09/2019 09:00,33.08384,9.54112,34.43215706,18.72384,5.46112,19.504,28.72,8.16,29.85672454,46.46384,-1.33888,46.48312626,18.72384,5.46112,19.504,27.74,-6.8,28.56129549
19/09/2019 09:30,36.4992,11.4156,38.24274472,24.9792,7.2856,26.02,23.04,8.26,24.47589018,47.1592,0.6056,47.16308828,24.9792,7.2856,26.02,22.18,-6.68,23.16408427
19/09/2019 10:00,39.26592,12.98256,41.35649088,30.62592,8.93256,31.902,17.28,8.1,19.08424481,47.16592,2.15256,47.21501376,30.62592,8.93256,31.902,16.54,-6.78,17.87568181
19/09/2019 10:30,41.77992,14.80956,44.32702091,35.44992,10.33956,36.927,12.66,8.94,15.4983612,47.44992,4.33956,47.64794528,35.44992,10.33956,36.927,12,-6,13.41640786
19/09/2019 11:00,43.456,15.973,46.29860327,38.616,11.263,40.225,9.68,9.42,13.50699078,47.716,5.783,48.06516145,38.616,11.263,40.225,9.1,-5.48,10.62263621
19/09/2019 11:30,45.15824,17.24532,48.33909083,42.25824,12.32532,44.019,5.8,9.84,11.42215391,47.55824,7.36532,48.12519227,42.25824,12.32532,44.019,5.3,-4.96,7.258897988
19/09/2019 12:00,46.62016,18.39088,50.11650213,44.54016,12.99088,46.396,4.16,10.8,11.57348694,48.24016,9.07088,49.08557732,44.54016,12.99088,46.396,3.7,-3.92,5.390398872
19/09/2019 12:30,47.04848,18.81664,50.67174174,45.82848,13.36664,47.738,2.44,10.9,11.16976275,47.92848,9.50664,48.86220829,45.82848,13.36664,47.738,2.1,-3.86,4.394268995
