Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/09/2019 13:00,47.00232,18.70276,50.58667134,45.95232,13.40276,47.867,2.1,10.6,10.80601684,47.77232,9.28276,48.66584214,45.95232,13.40276,47.867,1.82,-4.12,4.504087033
19/09/2019 13:30,47.01096,18.82528,50.64011776,46.20096,13.47528,48.126,1.62,10.7,10.82194068,47.64096,9.47528,48.57408775,46.20096,13.47528,48.126,1.44,-4,4.251305682
19/09/2019 14:00,46.51656,18.73108,50.14622331,45.70656,13.33108,47.611,1.62,10.8,10.92082414,47.14656,9.33108,48.06107753,45.70656,13.33108,47.611,1.44,-4,4.251305682
19/09/2019 14:30,45.43784,18.08312,48.90395212,43.82784,12.78312,45.654,3.22,10.6,11.07828507,46.64784,8.62312,47.43816159,43.82784,12.78312,45.654,2.82,-4.16,5.025733777
19/09/2019 15:00,44.298,17.389,47.58876049,41.448,12.089,43.175,5.7,10.6,12.03536456,46.668,7.929,47.33678554,41.448,12.089,43.175,5.22,-4.16,6.674878276
19/09/2019 15:30,42.63912,16.70016,45.79290227,37.74912,11.01016,39.322,9.78,11.38,15.00509247,46.94912,7.47016,47.53970087,37.74912,11.01016,39.322,9.2,-3.54,9.857565622
19/09/2019 16:00,41.71904,15.71472,44.58060927,33.47904,9.76472,34.874,16.48,11.9,20.32733135,49.21904,6.86472,49.69545532,33.47904,9.76472,34.874,15.74,-2.9,16.00492424
19/09/2019 16:30,40.0704,13.6172,42.32097697,28.5504,8.3272,29.74,23.04,10.58,25.35306688,50.7104,4.1872,50.88297664,28.5504,8.3272,29.74,22.16,-4.14,22.54340702
19/09/2019 17:00,37.85096,9.60028,39.04946285,22.80096,6.65028,23.751,30.1,5.9,30.67278924,52.56096,5.17028,52.81464107,22.80096,6.65028,23.751,29.76,-1.48,29.79677835
19/09/2019 17:30,35.13832,9.26076,36.33817838,16.28832,4.75076,16.967,37.7,9.02,38.76403488,52.80832,1.61076,52.83288,16.28832,4.75076,16.967,36.52,-3.14,36.65474048
19/09/2019 18:00,31.80016,7.17588,32.59974585,9.62016,2.80588,10.021,44.36,8.74,45.21279907,52.62016,-3.23412,52.71945344,9.62016,2.80588,10.021,43,-6.04,43.42213261
19/09/2019 18:30,28.83576,5.18668,29.29851027,3.96576,1.15668,4.131,49.74,8.06,50.38880034,52.22576,-5.56332,52.52123891,3.96576,1.15668,4.131,48.26,-6.72,48.72561954
19/09/2019 19:00,26.21688,3.76284,26.48553873,1.34688,0.39284,1.403,49.74,6.74,50.19457341,49.60688,-7.62716,50.18980089,1.34688,0.39284,1.403,48.26,-8.02,48.92185606
19/09/2019 19:30,27.27368,3.11024,27.45045015,2.02368,0.59024,2.108,50.5,5.04,50.75087782,51.04368,-9.22976,51.8714347,2.02368,0.59024,2.108,49.02,-9.82,49.99392763
19/09/2019 20:00,27.05296,3.99628,27.34653358,1.63296,0.47628,1.701,50.84,7.04,51.32511276,50.97296,-7.50372,51.52231036,1.63296,0.47628,1.701,49.34,-7.98,49.98115645
19/09/2019 20:30,26.35368,4.90524,26.80630204,2.14368,0.62524,2.233,48.42,8.56,49.17082468,49.12368,-5.87476,49.47371769,2.14368,0.62524,2.233,46.98,-6.5,47.42752787
19/09/2019 21:00,26.50984,5.60912,27.09674969,4.17984,1.21912,4.354,44.66,8.78,45.51487669,47.47984,-5.28088,47.77261663,4.17984,1.21912,4.354,43.3,-6.5,43.7851573
19/09/2019 21:30,28.4564,7.4352,29.41171365,9.4464,2.7552,9.84,38.02,9.36,39.155204,46.1264,-4.8448,46.38013437,9.4464,2.7552,9.84,36.68,-7.6,37.45907634
19/09/2019 22:00,29.24144,10.24292,30.98353149,12.90144,3.76292,13.439,32.68,12.96,35.15599522,43.66144,-9.21708,44.62371462,12.90144,3.76292,13.439,30.76,-12.98,33.38649428
19/09/2019 22:30,25.31128,6.07704,26.03058413,8.80128,2.56704,9.168,33.02,7.02,33.75797387,40.74128,-5.51296,41.11258474,8.80128,2.56704,9.168,31.94,-8.08,32.94616821
19/09/2019 23:00,23.51224,7.19232,24.58769808,7.96224,2.32232,8.294,31.1,9.74,32.58953206,37.56224,-9.07768,38.64357835,7.96224,2.32232,8.294,29.6,-11.4,31.7193947
19/09/2019 23:30,22.42168,9.61424,24.39601084,7.35168,2.14424,7.658,30.14,14.94,33.63960761,35.37168,-13.27576,37.78096809,7.35168,2.14424,7.658,28.02,-15.42,31.98275785
20/09/2019 00:00,20.64328,8.80804,22.4438539,6.23328,1.81804,6.493,28.82,13.98,32.03174675,33.01328,-14.38196,36.00996292,6.23328,1.81804,6.493,26.78,-16.2,31.29869646
20/09/2019 00:30,19.41456,7.52008,20.8201043,5.31456,1.55008,5.536,28.2,11.94,30.62357915,31.51456,-16.16992,35.42081034,5.31456,1.55008,5.536,26.2,-17.72,31.62970755
20/09/2019 01:00,18.6576,7.2468,20.01554766,4.3776,1.2768,4.56,28.56,11.94,30.95540664,30.9176,-16.5032,35.04644918,4.3776,1.2768,4.56,26.54,-17.78,31.94526569
20/09/2019 01:30,18.21136,6.96748,19.49870279,3.59136,1.04748,3.741,29.24,11.84,31.54620738,30.81136,-16.79252,35.09029258,3.59136,1.04748,3.741,27.22,-17.84,32.54526079
20/09/2019 02:00,18.71632,7.15476,20.03724594,4.09632,1.19476,4.267,29.24,11.92,31.57632024,31.31632,-16.58524,35.43701573,4.09632,1.19476,4.267,27.22,-17.78,32.51240994
20/09/2019 02:30,17.71872,6.89296,19.01225752,3.43872,1.00296,3.582,28.56,11.78,30.89404473,30.01872,-17.07704,34.53619617,3.43872,1.00296,3.582,26.58,-18.08,32.14627195
20/09/2019 03:00,17.30208,7.21144,18.74478165,3.02208,0.88144,3.148,28.56,12.66,31.24018566,29.60208,-16.29856,33.79239853,3.02208,0.88144,3.148,26.58,-17.18,31.64883568
20/09/2019 03:30,17.00928,7.32604,18.51989385,2.72928,0.79604,2.843,28.56,13.06,31.4044137,29.30928,-16.20396,33.49033015,2.72928,0.79604,2.843,26.58,-17,31.55148808
20/09/2019 04:00,16.85176,7.22468,18.33515247,2.38176,0.69468,2.481,28.94,13.06,31.75038897,29.30176,-16.30532,33.53291815,2.38176,0.69468,2.481,26.92,-17,31.83844217
20/09/2019 04:30,16.66808,7.05444,18.09944791,1.79808,0.52444,1.873,29.74,13.06,32.48124382,29.47808,-16.47556,33.76982792,1.79808,0.52444,1.873,27.68,-17,32.48357123
20/09/2019 05:00,16.65992,6.81956,18.00164806,1.60992,0.46956,1.677,30.1,12.7,32.6695577,29.64992,-16.71044,34.03463767,1.60992,0.46956,1.677,28.04,-17.18,32.88455565
20/09/2019 05:30,16.33376,5.48068,17.22874253,0.65376,0.19068,0.681,31.36,10.58,33.09661614,29.91376,-18.68932,35.272138,0.65376,0.19068,0.681,29.26,-18.88,34.8224353
20/09/2019 06:00,17.3,4.665,17.91793027,0.36,0.105,0.375,33.88,9.12,35.08602001,32.14,-18.915,37.2928522,0.36,0.105,0.375,31.78,-19.02,37.03685732
20/09/2019 06:30,19.0892,1.5806,19.15452565,0.3792,0.1106,0.395,37.42,2.94,37.5353167,36.6592,-12.2694,38.65792443,0.3792,0.1106,0.395,36.28,-12.38,38.33409449
20/09/2019 07:00,20.97264,0.69952,20.98430263,0.51264,0.14952,0.534,40.92,1.1,40.93478228,40.67264,-8.27048,41.50499348,0.51264,0.14952,0.534,40.16,-8.42,41.03318169
20/09/2019 07:30,23.39584,2.50712,23.5297892,1.87584,0.54712,1.954,43.04,3.92,43.21814434,44.07584,-6.29288,44.52280326,1.87584,0.54712,1.954,42.2,-6.84,42.75073801
20/09/2019 08:00,26.47256,5.15408,26.96963058,6.08256,1.77408,6.336,40.78,6.76,41.33649719,45.62256,-6.38592,46.06731982,6.08256,1.77408,6.336,39.54,-8.16,40.3732238
20/09/2019 08:30,29.74608,7.00344,30.55940849,12.28608,3.58344,12.798,34.92,6.84,35.58359172,46.08608,-4.45656,46.30105503,12.28608,3.58344,12.798,33.8,-8.04,34.74307989
20/09/2019 09:00,33.06216,8.85188,34.22663003,19.17216,5.59188,19.971,27.78,6.52,28.5348699,45.99216,-2.74812,46.07418958,19.17216,5.59188,19.971,26.82,-8.34,28.08679405
20/09/2019 09:30,31.50024,8.02632,32.50672135,15.69024,4.57632,16.344,31.62,6.9,32.36409121,46.23024,-3.42368,46.35684065,15.69024,4.57632,16.344,30.54,-8,31.57042287
20/09/2019 10:00,33.67128,9.87704,35.09004155,20.56128,5.99704,21.418,26.22,7.76,27.34421328,45.84128,-1.10296,45.85454692,20.56128,5.99704,21.418,25.28,-7.1,26.25811113
20/09/2019 10:30,42.39016,14.71588,44.87184851,36.02016,10.50588,37.521,12.74,8.42,15.2710183,48.10016,4.04588,48.27001696,36.02016,10.50588,37.521,12.08,-6.46,13.69883207
20/09/2019 11:00,39.1312,12.9516,41.21886408,29.9712,8.7416,31.22,18.32,8.42,20.16231138,47.5312,2.3216,47.587864,29.9712,8.7416,31.22,17.56,-6.42,18.69679117
20/09/2019 11:30,47.41952,18.90736,51.04996708,44.45952,12.96736,46.312,5.92,11.88,13.27331157,50.21952,8.62736,50.95519139,44.45952,12.96736,46.312,5.76,-4.34,7.212017748
20/09/2019 12:00,49.68992,21.05456,53.96649559,52.12992,15.20456,54.302,-4.88,11.7,12.67692392,45.76992,11.92456,47.29778756,52.12992,15.20456,54.302,-6.36,-3.28,7.155976523
20/09/2019 12:30,53.19152,23.29836,58.07022799,58.93152,17.18836,61.387,-11.48,12.22,16.76659775,46.05152,14.40836,48.25291009,58.93152,17.18836,61.387,-12.88,-2.78,13.17660047
20/09/2019 13:00,55.01496,25.02228,60.43807012,63.98496,18.66228,66.651,-17.94,12.72,21.99186213,46.06496,15.02228,48.45254829,63.98496,18.66228,66.651,-17.92,-3.64,18.28595089
20/09/2019 13:30,54.94992,28.71456,62.00015858,64.84992,18.91456,67.552,-19.8,19.6,27.86036611,45.14992,8.87456,46.01383587,64.84992,18.91456,67.552,-19.7,-10.04,22.11089324
20/09/2019 14:00,54.0608,28.3294,61.03380212,63.7008,18.5794,66.355,-19.28,19.5,27.42204223,44.4808,8.3594,45.25948671,63.7008,18.5794,66.355,-19.22,-10.22,21.76825211
20/09/2019 14:30,52.88312,27.47216,59.5931536,61.41312,17.91216,63.972,-17.06,19.12,25.62455853,44.33312,7.33216,44.93535467,61.41312,17.91216,63.972,-17.08,-10.58,20.09136133
20/09/2019 15:00,53.03848,27.10164,59.5615585,59.38848,17.32164,61.863,-12.7,19.56,23.32131214,46.48848,6.98164,47.00980823,59.38848,17.32164,61.863,-12.9,-10.34,16.53256181
20/09/2019 15:30,52.54912,26.59016,58.89351935,57.90912,16.89016,60.322,-10.72,19.4,22.16480092,46.88912,6.39016,47.3225498,57.90912,16.89016,60.322,-11.02,-10.5,15.2213797
20/09/2019 16:00,52.60496,26.17228,58.75602145,57.26496,16.70228,59.651,-9.32,18.94,21.10890807,47.56496,5.86228,47.92485521,57.26496,16.70228,59.651,-9.7,-10.84,14.546326
20/09/2019 16:30,50.8468,24.0274,56.23800335,53.4768,15.5974,55.705,-5.26,16.86,17.66146087,47.9768,5.9374,48.34279736,53.4768,15.5974,55.705,-5.5,-9.66,11.11600648
20/09/2019 17:00,51.07296,22.62628,55.86050295,51.55296,15.03628,53.701,-0.96,15.18,15.21032544,50.29296,5.05628,50.5464914,51.55296,15.03628,53.701,-1.26,-9.98,10.05922462
20/09/2019 17:30,49.4084,21.7712,53.99236187,48.5184,14.1512,50.54,1.78,15.24,15.34359801,49.7984,5.3112,50.08082955,48.5184,14.1512,50.54,1.28,-8.84,8.932188981
20/09/2019 18:00,46.47016,17.28588,49.58101872,41.78016,12.18588,43.521,9.38,10.2,13.85728689,50.60016,7.44588,51.14506155,41.78016,12.18588,43.521,8.82,-4.74,10.01299156
20/09/2019 18:30,42.3456,15.5658,45.11589486,33.3456,9.7258,34.735,18,11.68,21.45745558,50.5856,6.2458,50.96972577,33.3456,9.7258,34.735,17.24,-3.48,17.58772299
20/09/2019 19:00,35.1296,11.3278,36.91080938,20.0496,5.8478,20.885,30.16,10.96,32.08967435,49.1896,1.6478,49.21719205,20.0496,5.8478,20.885,29.14,-4.2,29.4411209
20/09/2019 19:30,36.26576,11.08168,37.92108886,22.08576,6.44168,23.006,28.36,9.28,29.83970509,49.48576,0.66168,49.4901835,22.08576,6.44168,23.006,27.4,-5.78,28.00300698
20/09/2019 20:00,37.70864,11.11752,39.31336645,24.12864,7.03752,25.134,27.16,8.16,28.35932298,50.34864,0.29752,50.34951904,24.12864,7.03752,25.134,26.22,-6.74,27.07242139
20/09/2019 20:30,36.50512,11.03816,38.13744567,23.20512,6.76816,24.172,26.6,8.54,27.93727975,48.88512,0.28816,48.88596929,23.20512,6.76816,24.172,25.68,-6.48,26.48495422
20/09/2019 21:00,36.58696,14.15328,39.2290833,24.93696,7.27328,25.976,23.3,13.76,27.05970436,46.61696,-6.44672,47.06061154,24.93696,7.27328,25.976,21.68,-13.72,25.65659369
20/09/2019 21:30,34.69664,13.68152,37.29665959,22.73664,6.63152,23.684,23.92,14.1,27.76646178,44.85664,-8.92848,45.73659265,22.73664,6.63152,23.684,22.12,-15.56,27.04455583
20/09/2019 22:00,32.98336,13.18848,35.52235974,22.14336,6.45848,23.066,21.68,13.46,25.51850309,42.12336,-10.06152,43.30833225,22.14336,6.45848,23.066,19.98,-16.52,25.92509981
20/09/2019 22:30,30.53032,12.68176,33.05945366,19.96032,5.82176,20.792,21.14,13.72,25.20194437,39.40032,-10.53824,40.78528801,19.96032,5.82176,20.792,19.44,-16.36,25.40793577
20/09/2019 23:00,29.49064,12.90852,32.19204461,20.12064,5.86852,20.959,18.74,14.08,23.44000853,37.20064,-11.73148,39.00660507,20.12064,5.86852,20.959,17.08,-17.6,24.52521967
20/09/2019 23:30,25.03576,9.59168,26.81025185,14.88576,4.34168,15.506,20.3,10.5,22.8547588,33.56576,-14.69832,36.64288274,14.88576,4.34168,15.506,18.68,-19.04,26.67328251
21/09/2019 00:00,22.45984,8.66912,24.07484277,11.85984,3.45912,12.354,21.2,10.42,23.62237075,31.37984,-15.74088,35.10654728,11.85984,3.45912,12.354,19.52,-19.2,27.38010957
21/09/2019 00:30,21.67968,8.44324,23.26578661,11.83968,3.45324,12.333,19.68,9.98,22.0658741,29.93968,-15.94676,33.92172745,11.83968,3.45324,12.333,18.1,-19.4,26.53243298
21/09/2019 01:00,21.44632,8.62976,23.11746957,12.13632,3.53976,12.642,18.62,10.18,21.2211404,29.19632,-15.86024,33.22607883,12.13632,3.53976,12.642,17.06,-19.4,25.83415569
21/09/2019 01:30,21.49576,8.54168,23.13067217,12.48576,3.64168,13.006,18.02,9.8,20.512445,28.98576,-15.91832,33.06912751,12.48576,3.64168,13.006,16.5,-19.56,25.58991207
21/09/2019 02:00,22.49552,9.25536,24.32509216,14.31552,4.17536,14.912,16.36,10.16,19.25812037,29.25552,-15.12464,32.93387596,14.31552,4.17536,14.912,14.94,-19.3,24.40683511
21/09/2019 02:30,22.47656,9.70608,24.48272326,14.86656,4.33608,15.486,15.22,10.74,18.62782864,28.68656,-14.72392,32.24457388,14.86656,4.33608,15.486,13.82,-19.06,23.54306692
21/09/2019 03:00,23.25176,11.00468,25.72444995,16.78176,4.89468,17.481,12.94,12.22,17.79808979,28.40176,-12.98532,31.22944935,16.78176,4.89468,17.481,11.62,-17.88,21.32413656
21/09/2019 03:30,23.44536,10.88448,25.84872938,17.29536,5.04448,18.016,12.3,11.68,16.96208714,28.31536,-13.25552,31.2644914,17.29536,5.04448,18.016,11.02,-18.3,21.3618913
21/09/2019 04:00,22.94768,10.63724,25.2932183,16.44768,4.79724,17.133,13,11.68,17.47633829,28.14768,-13.56276,31.24484515,16.44768,4.79724,17.133,11.7,-18.36,21.77107255
21/09/2019 04:30,24.1844,11.3742,26.72559876,18.9744,5.5342,19.765,10.42,11.68,15.65243751,28.2144,-12.8258,30.99279776,18.9744,5.5342,19.765,9.24,-18.36,20.55400691
21/09/2019 05:00,22.87592,10.54256,25.18835618,16.22592,4.73256,16.902,13.3,11.62,17.66109849,28.20592,-13.62744,31.32540573,16.22592,4.73256,16.902,11.98,-18.36,21.92281916
21/09/2019 05:30,24.13688,10.97284,26.51399996,18.14688,5.29284,18.903,11.98,11.36,16.50969412,28.86688,-13.12716,31.71149777,18.14688,5.29284,18.903,10.72,-18.42,21.31231569
21/09/2019 06:00,23.39744,9.88092,25.39828299,16.35744,4.77092,17.039,14.08,10.22,17.39812634,29.09744,-14.62908,32.5679443,16.35744,4.77092,17.039,12.74,-19.4,23.20921369
21/09/2019 06:30,24.41576,10.04168,26.40008852,15.60576,4.55168,16.256,17.62,10.98,20.76113677,31.70576,-14.26832,34.76837892,15.60576,4.55168,16.256,16.1,-18.82,24.76696186
21/09/2019 07:00,25.87688,10.72784,28.01248774,16.82688,4.90784,17.528,18.1,11.64,21.51974907,33.38688,-13.31216,35.94297372,16.82688,4.90784,17.528,16.56,-18.22,24.62116975
21/09/2019 07:30,28.18128,12.15704,30.69166278,18.40128,5.36704,19.168,19.56,13.58,23.81197178,36.34128,-11.23296,38.03771842,18.40128,5.36704,19.168,17.94,-16.6,24.44184117
21/09/2019 08:00,32.05008,13.24044,34.67732515,23.59008,6.88044,24.573,16.92,12.72,21.16801361,39.03008,-10.03956,40.30061922,23.59008,6.88044,24.573,15.44,-16.92,22.90589444
21/09/2019 08:30,37.2824,15.7232,40.46228328,30.9024,9.0132,32.19,12.76,13.42,18.51793725,42.3424,-7.0468,42.92477406,30.9024,9.0132,32.19,11.44,-16.06,19.71794107
21/09/2019 09:00,39.27784,16.34312,42.54228821,33.98784,9.91312,35.404,10.58,12.86,16.65280757,43.36784,-6.20688,43.80975811,33.98784,9.91312,35.404,9.38,-16.12,18.65043699
21/09/2019 09:30,43.74808,15.37444,46.37098132,41.15808,12.00444,42.873,5.18,6.74,8.500588215,45.85808,3.82444,46.01727765,41.15808,12.00444,42.873,4.7,-8.18,9.434108331
21/09/2019 10:00,45.69328,17.11304,48.79274511,47.39328,13.82304,49.368,-3.4,6.58,7.406510649,43.91328,5.52304,44.25923781,47.39328,13.82304,49.368,-3.48,-8.3,9.000022222
21/09/2019 10:30,49.39016,19.18588,52.98571408,52.82016,15.40588,55.021,-6.86,7.56,10.20848667,45.76016,8.06588,46.4655858,52.82016,15.40588,55.021,-7.06,-7.34,10.18426237
21/09/2019 11:00,51.61688,20.70284,55.61393607,57.26688,16.70284,59.653,-11.3,8,13.84521578,45.88688,9.86284,46.93486304,57.26688,16.70284,59.653,-11.38,-6.84,13.27742445
21/09/2019 11:30,53.16008,20.97044,57.14677121,60.07008,17.52044,62.573,-13.82,6.9,15.44676018,46.21008,9.66044,47.20906263,60.07008,17.52044,62.573,-13.86,-7.86,15.93358717
21/09/2019 12:00,54.72608,22.83344,59.29848071,63.40608,18.49344,66.048,-17.36,8.68,19.40907004,46.06608,12.37344,47.69890716,63.40608,18.49344,66.048,-17.34,-6.12,18.3883115
21/09/2019 12:30,60.36904,26.67972,66.00173066,73.91904,21.55972,76.999,-27.1,10.24,28.97011564,47.07904,16.93972,50.03388972,73.91904,21.55972,76.999,-26.84,-4.62,27.23472049
21/09/2019 13:00,60.102,26.851,65.8272482,73.752,21.511,76.825,-27.3,10.68,29.31471303,46.712,17.351,49.83039379,73.752,21.511,76.825,-27.04,-4.16,27.35812859
21/09/2019 13:30,60.0068,26.7674,65.70623828,73.8768,21.5474,76.955,-27.74,10.44,29.63952091,46.3768,17.1474,49.44533249,73.8768,21.5474,76.955,-27.5,-4.4,27.84977558
21/09/2019 14:00,60.33104,27.42072,66.27013108,75.19104,21.93072,78.324,-29.72,10.98,31.68341522,45.77104,17.95072,49.16519553,75.19104,21.93072,78.324,-29.42,-3.98,29.68799084
21/09/2019 14:30,57.5636,25.7748,63.07066164,70.7136,20.6248,73.66,-26.3,10.3,28.24499956,44.6336,16.0448,47.42988358,70.7136,20.6248,73.66,-26.08,-4.58,26.47910119
21/09/2019 15:00,54.93832,24.18076,60.02439636,66.20832,19.31076,68.967,-22.54,9.74,24.55441305,43.80832,14.15076,46.0370819,66.20832,19.31076,68.967,-22.4,-5.16,22.9866396
21/09/2019 15:30,53.55328,23.48804,58.47770363,63.59328,18.54804,66.243,-20.08,9.88,22.37902589,43.61328,13.32804,45.60432921,63.59328,18.54804,66.243,-19.98,-5.22,20.65063679
21/09/2019 16:00,49.63784,21.10812,53.93948359,56.42784,16.45812,58.779,-13.58,9.3,16.45923449,42.78784,10.69812,44.10497731,56.42784,16.45812,58.779,-13.64,-5.76,14.80632297
21/09/2019 16:30,46.31408,22.22244,51.36955174,49.89408,14.55244,51.973,-7.16,15.34,16.92870934,42.27408,0.89244,42.28349902,49.89408,14.55244,51.973,-7.62,-13.66,15.64161117
21/09/2019 17:00,42.78744,16.40092,45.82308587,42.51744,12.40092,44.289,0.54,8,8.018204288,42.73744,5.52092,43.09256706,42.51744,12.40092,44.289,0.22,-6.88,6.883516543
21/09/2019 17:30,40.51576,17.40168,44.0947307,36.48576,10.64168,38.006,8.06,13.52,15.7402033,43.56576,-1.15832,43.5811559,36.48576,10.64168,38.006,7.08,-11.8,13.76104647
21/09/2019 18:00,37.26728,15.11004,40.21397105,29.65728,8.65004,30.893,15.22,12.92,19.96433821,43.67728,-3.80996,43.8431361,29.65728,8.65004,30.893,14.02,-12.46,18.75665215
21/09/2019 18:30,31.30824,9.21032,32.63488757,18.13824,5.29032,18.894,26.34,7.84,27.48201594,43.51824,-1.94968,43.56189235,18.13824,5.29032,18.894,25.38,-7.24,26.39246104
21/09/2019 19:00,30.146,8.128,31.22251912,15.696,4.578,16.35,28.9,7.1,29.75936827,43.596,-3.302,43.72086939,15.696,4.578,16.35,27.9,-7.88,28.99145391
21/09/2019 19:30,32.3276,8.9168,33.53480347,19.0176,5.5468,19.81,26.62,6.74,27.46000728,44.7176,-2.5932,44.79272749,19.0176,5.5468,19.81,25.7,-8.14,26.95829371
21/09/2019 20:00,32.37168,8.84424,33.55810256,19.59168,5.71424,20.408,25.56,6.26,26.31541753,44.25168,-2.90576,44.34697987,19.59168,5.71424,20.408,24.66,-8.62,26.12316979
21/09/2019 20:30,30.59864,8.20252,31.67898521,17.52864,5.11252,18.259,26.14,6.18,26.86060312,42.74864,-3.70748,42.90910894,17.52864,5.11252,18.259,25.22,-8.82,26.71779931
21/09/2019 21:00,27.61288,6.93084,28.46941666,13.44288,3.92084,14.003,28.34,6.02,28.97233163,40.78288,-5.13916,41.10540435,13.44288,3.92084,14.003,27.34,-9.06,28.80206937
21/09/2019 21:30,25.942,6.696,26.79223358,11.472,3.346,11.95,28.94,6.7,29.70544731,39.432,-5.114,39.76223862,11.472,3.346,11.95,27.96,-8.46,29.21186745
21/09/2019 22:00,25.65816,9.95988,27.52345153,12.30816,3.58988,12.821,26.7,12.74,29.58373878,37.10816,-12.79012,39.2505122,12.30816,3.58988,12.821,24.8,-16.38,29.72111034
21/09/2019 22:30,23.8044,9.4192,25.6002107,10.4544,3.0492,10.89,26.7,12.74,29.58373878,35.1144,-13.9908,37.79898903,10.4544,3.0492,10.89,24.66,-17.04,29.97460926
21/09/2019 23:00,23.1388,9.6934,25.08716941,10.9488,3.1934,11.405,24.38,13,27.62941186,33.4888,-13.9266,36.26913168,10.9488,3.1934,11.405,22.54,-17.12,28.30452261
21/09/2019 23:30,22.25952,9.94236,24.37902281,10.97952,3.20236,11.437,22.56,13.48,26.28048706,31.69952,-14.97764,35.05979561,10.97952,3.20236,11.437,20.72,-18.18,27.56502857
22/09/2019 00:00,20.33088,9.98984,22.65262865,9.05088,2.63984,9.428,22.56,14.7,26.92663366,29.41088,-18.82016,34.91701999,9.05088,2.63984,9.428,20.36,-21.46,29.58143337
22/09/2019 00:30,19.53024,7.75132,21.01221636,9.09024,2.65132,9.469,20.88,10.2,23.23820991,28.31024,-16.68868,32.86307546,9.09024,2.65132,9.469,19.22,-19.34,27.26616951
22/09/2019 01:00,18.8464,7.5552,20.30437982,8.7264,2.5452,9.09,20.24,10.02,22.58446369,27.3264,-17.0948,32.23296952,8.7264,2.5452,9.09,18.6,-19.64,27.04976155
22/09/2019 01:30,19.26344,7.77892,20.77478561,9.73344,2.83892,10.139,19.06,9.88,21.46853512,27.21344,-16.92108,32.04519098,9.73344,2.83892,10.139,17.48,-19.76,26.38196354
22/09/2019 02:00,18.80864,7.58252,20.27953521,8.88864,2.59252,9.259,19.84,9.98,22.20869199,27.12864,-17.08748,32.06158263,8.88864,2.59252,9.259,18.24,-19.68,26.83281573
22/09/2019 02:30,18.5624,7.5282,20.03088837,8.9424,2.6082,9.315,19.24,9.84,21.61025682,26.6024,-17.2318,31.69578232,8.9424,2.6082,9.315,17.66,-19.84,26.56127256
22/09/2019 03:00,17.43832,7.34076,18.92040596,7.40832,2.16076,7.717,20.06,10.36,22.57727176,25.84832,-17.23924,31.06971262,7.40832,2.16076,7.717,18.44,-19.4,26.76553007
22/09/2019 03:30,16.956,7.448,18.5196825,6.816,1.988,7.1,20.28,10.92,23.03312397,25.456,-16.932,30.57287294,6.816,1.988,7.1,18.64,-18.92,26.55966867
22/09/2019 04:00,17.45352,7.82936,19.12914631,7.88352,2.29936,8.212,19.14,11.06,22.10572776,25.44352,-16.54064,30.3474131,7.88352,2.29936,8.212,17.56,-18.84,25.75459571
22/09/2019 04:30,19.24688,8.82784,21.17482347,11.30688,3.29784,11.778,15.88,11.06,19.35195081,25.74688,-15.54216,30.0742509,11.30688,3.29784,11.778,14.44,-18.84,23.73729555
22/09/2019 05:00,18.732,8.596,20.61016836,10.512,3.066,10.95,16.44,11.06,19.81406571,25.472,-15.774,29.96067189,10.512,3.066,10.95,14.96,-18.84,24.05716525
22/09/2019 05:30,18.14232,8.33276,19.96443498,9.23232,2.69276,9.617,17.82,11.28,21.09006401,25.51232,-16.04724,30.13954849,9.23232,2.69276,9.617,16.28,-18.74,24.82389977
22/09/2019 06:00,17.98184,8.20012,19.76331293,8.57184,2.50012,8.929,18.82,11.4,22.00346336,25.81184,-16.13988,30.4425165,8.57184,2.50012,8.929,17.24,-18.64,25.39029736
22/09/2019 06:30,18.5512,8.2666,20.30969466,8.0112,2.3366,8.345,21.08,11.86,24.18731072,27.4112,-15.8034,31.64050153,8.0112,2.3366,8.345,19.4,-18.14,26.55973644
22/09/2019 07:00,18.19008,7.88544,19.82572002,6.19008,1.80544,6.448,24,12.16,26.90475051,28.37008,-15.97456,32.55837844,6.19008,1.80544,6.448,22.18,-17.78,28.42676204
22/09/2019 07:30,18.03344,7.31392,19.46017431,4.09344,1.19392,4.264,27.88,12.24,30.44851392,29.99344,-16.34608,34.15846563,4.09344,1.19392,4.264,25.9,-17.54,31.28037084
22/09/2019 08:00,21.10848,6.79164,22.17418097,7.54848,2.20164,7.863,27.12,9.18,28.63156999,33.10848,-12.81836,35.50326465,7.54848,2.20164,7.863,25.56,-15.02,29.64648377
22/09/2019 08:30,21.13464,4.56552,21.62214099,5.74464,1.67552,5.984,30.78,5.78,31.31799483,35.50464,-7.56448,36.3015264,5.74464,1.67552,5.984,29.76,-9.24,31.16143771
22/09/2019 09:00,23.87488,5.59184,24.52098223,8.95488,2.61184,9.328,29.84,5.96,30.42938054,37.79488,-6.42816,38.33763419,8.95488,2.61184,9.328,28.84,-9.04,30.2236199
22/09/2019 09:30,25.9672,5.3596,26.51453918,11.5872,3.3796,12.07,28.76,3.96,29.03134857,39.3672,-7.5404,40.08284007,11.5872,3.3796,12.07,27.78,-10.92,29.84920099
22/09/2019 10:00,26.18808,5.05944,26.67233524,10.55808,3.07944,10.998,31.26,3.96,31.50982704,40.79808,-7.90056,41.55601256,10.55808,3.07944,10.998,30.24,-10.98,32.17169563
22/09/2019 10:30,24.83512,5.68816,25.47819361,7.12512,2.07816,7.422,35.42,7.22,36.14837202,41.40512,-5.78184,41.80686111,7.12512,2.07816,7.422,34.28,-7.86,35.1695607
22/09/2019 11:00,24.51096,5.39528,25.09773309,6.12096,1.78528,6.376,36.78,7.22,37.48195299,41.74096,-6.07472,42.18068237,6.12096,1.78528,6.376,35.62,-7.86,36.4768968
22/09/2019 11:30,26.85704,6.92372,27.73514911,10.36704,3.02372,10.799,32.98,7.8,33.88982738,42.28704,-4.23628,42.49870375,10.36704,3.02372,10.799,31.92,-7.26,32.7352104
22/09/2019 12:00,29.39584,8.41212,30.57579389,15.19584,4.43212,15.829,28.4,7.96,29.49443337,42.63584,-2.70788,42.72174466,15.19584,4.43212,15.829,27.44,-7.14,28.35371581
22/09/2019 12:30,41.122,16.496,44.30730075,35.472,10.346,36.95,11.3,12.3,16.70269439,45.552,-2.574,45.62466635,35.472,10.346,36.95,10.08,-12.92,16.38697043
22/09/2019 13:00,35.4724,13.4282,37.92898255,24.0624,7.0182,25.065,22.82,12.82,26.17450668,45.1224,-9.7818,46.17049483,24.0624,7.0182,25.065,21.06,-16.8,26.94
22/09/2019 13:30,32.68192,11.84056,34.76070707,18.00192,5.25056,18.752,29.36,13.18,32.18263507,45.30192,-11.38944,46.71170409,18.00192,5.25056,18.752,27.3,-16.64,31.9715436
22/09/2019 14:00,37.75728,15.69004,40.88752314,28.45728,8.30004,29.643,18.6,14.78,23.75728099,45.47728,-6.69996,45.9681679,28.45728,8.30004,29.643,17.02,-15,22.68656871
22/09/2019 14:30,32.44744,12.60092,34.80832583,19.23744,5.61092,20.039,26.42,13.98,29.89074773,43.73744,-10.20908,44.91312695,19.23744,5.61092,20.039,24.5,-15.82,29.16371718
22/09/2019 15:00,30.68624,11.71432,32.84616596,15.78624,4.60432,16.444,29.8,14.22,33.01890973,43.52624,-11.03568,44.90344977,15.78624,4.60432,16.444,27.74,-15.64,31.84520686
22/09/2019 15:30,27.21664,9.64652,28.87560979,9.17664,2.67652,9.559,36.08,13.94,38.67932264,42.91664,-13.24348,44.91355866,9.17664,2.67652,9.559,33.74,-15.92,37.30729151
22/09/2019 16:00,26.30496,8.29728,27.58252664,6.50496,1.89728,6.776,39.6,12.8,41.61730409,43.60496,-15.16272,46.16601146,6.50496,1.89728,6.776,37.1,-17.06,40.83446583
22/09/2019 16:30,26.34008,7.46544,27.37759319,5.23008,1.52544,5.448,42.22,11.88,43.85958048,44.85008,-16.25456,47.70472091,5.23008,1.52544,5.448,39.62,-17.78,43.42663699
22/09/2019 17:00,26.5132,6.3426,27.26129764,5.0832,1.4826,5.295,42.86,9.72,43.94835606,46.0832,-9.9574,47.14669805,5.0832,1.4826,5.295,41,-11.44,42.56610858
22/09/2019 17:30,26.10112,4.54116,26.49321799,3.74112,1.09116,3.897,44.72,6.9,45.24918121,47.14112,-7.04884,47.66520052,3.74112,1.09116,3.897,43.4,-8.14,44.15676166
22/09/2019 18:00,29.05672,6.06196,29.68232363,9.36672,2.73196,9.757,39.38,6.66,39.9392038,47.52672,-5.60804,47.85644394,9.36672,2.73196,9.757,38.16,-8.34,39.06073732
22/09/2019 18:30,27.19528,5.19404,27.68684355,6.90528,2.01404,7.193,40.58,6.36,41.07536975,46.26528,-6.58596,46.73169163,6.90528,2.01404,7.193,39.36,-8.6,40.28857903
22/09/2019 19:00,25.9884,4.0062,26.2953717,5.1984,1.5162,5.415,41.58,4.98,41.87716323,45.5184,-8.3638,46.28042663,5.1984,1.5162,5.415,40.32,-9.88,41.51285102
22/09/2019 19:30,27.56856,4.67708,27.96248519,7.73856,2.25708,8.061,39.66,4.84,39.95423882,46.17856,-7.82292,46.83649732,7.73856,2.25708,8.061,38.44,-10.08,39.73965274
22/09/2019 20:00,27.99352,5.71936,28.5718085,8.84352,2.57936,9.212,38.3,6.28,38.81144677,45.96352,-6.20064,46.37987826,8.84352,2.57936,9.212,37.12,-8.78,38.14423679
22/09/2019 20:30,28.47448,6.87964,29.29377848,11.24448,3.27964,11.713,34.46,7.2,35.2041418,44.50448,-5.86036,44.8886685,11.24448,3.27964,11.713,33.26,-9.14,34.49300219
22/09/2019 21:00,28.1328,10.0804,29.8842584,12.4128,3.6204,12.93,31.44,12.92,33.99117533,41.7128,-13.1996,43.75142425,12.4128,3.6204,12.93,29.3,-16.82,33.7846474
22/09/2019 21:30,25.76656,9.15108,27.34333336,9.22656,2.69108,9.611,33.08,12.92,35.51355797,40.10656,-14.24892,42.56251727,9.22656,2.69108,9.611,30.88,-16.94,35.22127198
22/09/2019 22:00,24.16776,8.82768,25.72952696,8.35776,2.43768,8.706,31.62,12.78,34.10502602,37.83776,-14.50232,40.52176412,8.35776,2.43768,8.706,29.48,-16.94,34.0005
22/09/2019 22:30,22.90456,8.89508,24.57114806,7.59456,2.21508,7.911,30.62,13.36,33.40769372,36.09456,-14.44492,38.87766679,7.59456,2.21508,7.911,28.5,-16.66,33.0122038
22/09/2019 23:00,22.70128,9.30704,24.53505874,8.08128,2.35704,8.418,29.24,13.9,32.37572547,35.26128,-13.98296,37.93258543,8.08128,2.35704,8.418,27.18,-16.34,31.71353024
22/09/2019 23:30,22.35984,8.66412,23.97977106,9.57984,2.79412,9.979,25.56,11.74,28.12723236,33.27984,-15.16588,36.57255346,9.57984,2.79412,9.979,23.7,-17.96,29.73636831
23/09/2019 00:00,23.1584,9.9162,25.19211212,12.3984,3.6162,12.915,21.52,12.6,24.93732945,32.2184,-13.6838,35.00388094,12.3984,3.6162,12.915,19.82,-17.3,26.30821925
23/09/2019 00:30,21.85568,9.18624,23.70775725,12.05568,3.51624,12.558,19.6,11.34,22.6441074,30.05568,-14.64376,33.43327096,12.05568,3.51624,12.558,18,-18.16,25.56923151
23/09/2019 01:00,21.062,8.931,22.87729453,11.352,3.311,11.825,19.42,11.24,22.43822631,29.172,-14.909,32.76101135,11.352,3.311,11.825,17.82,-18.22,25.48569795
23/09/2019 01:30,22.25416,9.65788,24.25947822,13.36416,3.89788,13.921,17.78,11.52,21.18581601,29.62416,-14.16212,32.83529349,13.36416,3.89788,13.921,16.26,-18.06,24.30125923
23/09/2019 02:00,23.0788,10.1734,25.22159941,14.7888,4.3134,15.405,16.58,11.72,20.30405871,29.9088,-13.6066,32.85842177,14.7888,4.3134,15.405,15.12,-17.92,23.44655199
23/09/2019 02:30,21.76088,9.50984,23.74811477,12.65088,3.68984,13.178,18.22,11.64,21.62077704,29.33088,-14.35016,32.65314095,12.65088,3.68984,13.178,16.68,-18.04,24.56957468
23/09/2019 03:00,19.46992,8.39456,21.20250981,8.68992,2.53456,9.052,21.56,11.72,24.53960065,28.56992,-15.42544,32.46820796,8.68992,2.53456,9.052,19.88,-17.96,26.79134189
23/09/2019 03:30,18.1236,7.7448,19.70905386,6.1536,1.7948,6.41,23.94,11.9,26.73450205,28.2936,-16.0852,32.54629718,6.1536,1.7948,6.41,22.14,-17.88,28.45828526
23/09/2019 04:00,18.728,8.099,20.40420998,7.368,2.149,7.675,22.72,11.9,25.64777573,28.348,-15.731,32.42026319,7.368,2.149,7.675,20.98,-17.88,27.5654639
23/09/2019 04:30,18.98328,8.18804,20.67387043,7.91328,2.30804,8.243,22.14,11.76,25.06944754,28.33328,-15.57196,32.3304917,7.91328,2.30804,8.243,20.42,-17.88,27.14168012
23/09/2019 05:00,20.36968,8.80824,22.19254278,10.03968,2.92824,10.458,20.66,11.76,23.77253037,29.03968,-14.95176,32.66279445,10.03968,2.92824,10.458,19,-17.88,26.09012074
23/09/2019 05:30,19.91424,5.20332,20.58279606,8.51424,2.48332,8.869,22.8,5.44,23.44,30.29424,-9.85668,31.85741857,8.51424,2.48332,8.869,21.78,-12.34,25.03285841
23/09/2019 06:00,20.14368,4.15524,20.56778703,7.18368,2.09524,7.483,25.92,4.12,26.24539579,32.20368,-8.66476,33.34898906,7.18368,2.09524,7.483,25.02,-10.76,27.2356017
23/09/2019 06:30,23.376,4.823,23.86836201,8.856,2.583,9.225,29.04,4.48,29.3835328,36.936,-7.777,37.74585838,8.856,2.583,9.225,28.08,-10.36,29.93018543
23/09/2019 07:00,26.4556,5.3208,26.98536055,10.9056,3.1808,11.36,31.1,4.28,31.39312664,41.0056,-7.2792,41.64668035,10.9056,3.1808,11.36,30.1,-10.46,31.8656806
23/09/2019 07:30,27.89048,6.05264,28.53967984,10.50048,3.06264,10.938,34.78,5.98,35.29034996,44.18048,-5.75736,44.55403469,10.50048,3.06264,10.938,33.68,-8.82,34.81572633
23/09/2019 08:00,32.32528,8.67404,33.46883172,17.70528,5.16404,18.443,29.24,7.02,30.07088293,45.96528,-2.61596,46.03965912,17.70528,5.16404,18.443,28.26,-7.78,29.31136298
23/09/2019 08:30,32.89288,9.39084,34.20715467,18.48288,5.39084,19.253,28.82,8,29.90973754,46.32288,-1.44916,46.34554214,18.48288,5.39084,19.253,27.84,-6.84,28.66794726
23/09/2019 09:00,38.04992,12.61956,40.08802448,28.24992,8.23956,29.427,19.6,8.76,21.4685258,47.06992,2.17956,47.12035495,28.24992,8.23956,29.427,18.82,-6.06,19.77159579
23/09/2019 09:30,38.684,11.922,40.47945084,29.184,8.512,30.4,19,6.82,20.18693637,47.444,0.612,47.44794706,29.184,8.512,30.4,18.26,-7.9,19.89566787
23/09/2019 10:00,43.21872,12.70796,45.04830747,39.31872,11.46796,40.957,7.8,2.48,8.184766338,47.07872,4.70796,47.3135368,39.31872,11.46796,40.957,7.76,-6.76,10.29151106
23/09/2019 10:30,49.42904,16.57472,52.1339749,49.55904,14.45472,51.624,-0.26,4.24,4.247964218,49.39904,14.05472,51.35952012,49.55904,14.45472,51.624,-0.16,-0.4,0.430813185
23/09/2019 11:00,47.8804,19.0522,51.53172837,44.5104,12.9822,46.365,6.74,12.14,13.88550323,50.8704,10.1822,51.87942553,44.5104,12.9822,46.365,6.36,-2.8,6.94907188
23/09/2019 11:30,54.29456,25.61508,60.03358701,56.55456,16.49508,58.911,-4.52,18.24,18.7917003,51.73456,8.65508,52.45355191,56.55456,16.49508,58.911,-4.82,-7.84,9.203151634
23/09/2019 12:00,53.02928,22.49604,57.60361406,53.12928,15.49604,55.343,-0.2,14,14.0014285,52.58928,13.47604,54.28845204,53.12928,15.49604,55.343,-0.54,-2.02,2.090932806
23/09/2019 12:30,56.05608,25.97344,61.78109493,61.24608,17.86344,63.798,-10.38,16.22,19.2570195,51.00608,11.34344,52.25221362,61.24608,17.86344,63.798,-10.24,-6.52,12.13952223
23/09/2019 13:00,60.79264,27.37952,66.67370691,69.87264,20.37952,72.784,-18.16,14,22.93001526,51.75264,19.61952,55.34673714,69.87264,20.37952,72.784,-18.12,-0.76,18.13593119
23/09/2019 13:30,57.3644,26.0542,63.0039342,59.5344,17.3642,62.015,-4.34,17.38,17.91368192,54.4144,9.6042,55.25547561,59.5344,17.3642,62.015,-5.12,-7.76,9.296881197
23/09/2019 14:00,46.08832,22.39076,51.23943183,44.12832,12.87076,45.967,3.92,19.04,19.43934155,47.06832,2.31076,47.12500779,44.12832,12.87076,45.967,2.94,-10.56,10.96162397
23/09/2019 14:30,47.35288,23.20084,52.73115039,47.28288,13.79084,49.253,0.14,18.82,18.82052072,46.68288,3.05084,46.7824637,47.28288,13.79084,49.253,-0.6,-10.74,10.75674672
23/09/2019 15:00,42.21808,19.02444,46.30653945,37.55808,10.95444,39.123,9.32,16.14,18.63765007,45.53808,3.11444,45.64445713,37.55808,10.95444,39.123,7.98,-7.84,11.1868673
23/09/2019 15:30,38.56272,16.57996,41.975927,27.94272,8.14996,29.107,21.24,16.86,27.11820791,47.68272,-1.21004,47.69807107,27.94272,8.14996,29.107,19.74,-9.36,21.8466748
23/09/2019 16:00,42.20912,17.58016,45.72386507,32.70912,9.54016,34.072,19,16.08,24.89109078,50.40912,1.60016,50.43451091,32.70912,9.54016,34.072,17.7,-7.94,19.39931958
23/09/2019 16:30,46.08728,17.10004,49.1573875,38.77728,11.31004,40.393,14.62,11.58,18.65049061,52.73728,7.91004,53.32719226,38.77728,11.31004,40.393,13.96,-3.4,14.36807572
23/09/2019 17:00,47.69296,17.10128,50.66628278,39.67296,11.57128,41.326,16.04,11.06,19.48345965,55.01296,7.77128,55.55914471,39.67296,11.57128,41.326,15.34,-3.8,15.8036578
23/09/2019 17:30,41.93792,12.70856,43.82118929,27.69792,8.07856,28.852,28.48,9.26,29.94758755,55.23792,2.59856,55.29900831,27.69792,8.07856,28.852,27.54,-5.48,28.07992165
23/09/2019 18:00,40.27336,11.36348,41.84581465,23.46336,6.84348,24.441,33.62,9.04,34.81416378,56.00336,1.02348,56.01271144,23.46336,6.84348,24.441,32.54,-5.82,33.05637609
23/09/2019 18:30,42.43744,13.82092,44.63131349,27.15744,7.92092,28.289,30.56,11.8,32.75902318,56.61744,3.38092,56.71829627,27.15744,7.92092,28.289,29.46,-4.54,29.8077708
23/09/2019 19:00,43.53232,17.14276,46.78607811,29.63232,8.64276,30.867,27.8,17,32.58588652,55.45232,-4.01724,55.59764393,29.63232,8.64276,30.867,25.82,-12.66,28.75670357
23/09/2019 19:30,42.97152,16.83336,46.15098634,28.57152,8.33336,29.762,28.8,17,33.44308598,55.37152,-4.32664,55.54030105,28.57152,8.33336,29.762,26.8,-12.66,29.63976383
23/09/2019 20:00,45.88328,14.19304,48.02830174,35.39328,10.32304,36.868,20.98,7.74,22.36220025,55.75328,0.60304,55.75654121,35.39328,10.32304,36.868,20.36,-9.72,22.56120564
23/09/2019 20:30,45.93712,17.03416,48.9936894,37.55712,10.95416,39.122,16.76,12.16,20.70659798,53.43712,5.53416,53.72292547,37.55712,10.95416,39.122,15.88,-5.42,16.77947556
23/09/2019 21:00,45.37032,20.11676,49.63013167,38.56032,11.24676,40.167,13.62,17.74,22.36541974,50.82032,-0.99324,50.83002509,38.56032,11.24676,40.167,12.26,-12.24,17.32412191
23/09/2019 21:30,42.86648,18.68064,46.76004083,36.51648,10.65064,38.038,12.7,16.06,20.47470635,47.89648,-3.08936,47.99600964,36.51648,10.65064,38.038,11.38,-13.74,17.84073989
23/09/2019 22:00,39.15744,16.57092,42.51941318,31.95744,9.32092,33.289,14.4,14.5,20.43550831,44.97744,-5.65908,45.33205594,31.95744,9.32092,33.289,13.02,-14.98,19.84743812
23/09/2019 22:30,36.90464,16.07552,40.25387928,30.46464,8.88552,31.734,12.88,14.38,19.30489057,42.02464,-6.35448,42.50235033,30.46464,8.88552,31.734,11.56,-15.24,19.12828272
23/09/2019 23:00,33.26096,14.74528,36.38289079,25.80096,7.52528,26.876,14.92,14.44,20.76342939,39.30096,-7.95472,40.09791799,25.80096,7.52528,26.876,13.5,-15.48,20.53972736
23/09/2019 23:30,32.24912,14.91516,35.53122203,26.10912,7.61516,27.197,12.28,14.6,19.07769378,37.08912,-7.54484,37.84874414,26.10912,7.61516,27.197,10.98,-15.16,18.71860038
24/09/2019 00:00,28.94888,13.44384,31.91824693,21.81888,6.36384,22.728,14.26,14.16,20.09609912,34.69888,-9.17616,35.89170079,21.81888,6.36384,22.728,12.88,-15.54,20.18380539
24/09/2019 00:30,25.61272,11.69496,28.15641162,17.02272,4.96496,17.732,17.18,13.46,21.82484822,32.70272,-11.11504,34.54000593,17.02272,4.96496,17.732,15.68,-16.08,22.45949243
24/09/2019 01:00,24.73144,11.64792,27.33712064,16.14144,4.70792,16.814,17.18,13.88,22.08634872,31.82144,-11.15208,33.71902923,16.14144,4.70792,16.814,15.68,-15.86,22.30251107
24/09/2019 01:30,24.51816,11.83988,27.22724606,15.18816,4.42988,15.821,18.66,14.82,23.82914182,32.26816,-11.13012,34.13376219,15.18816,4.42988,15.821,17.08,-15.56,23.10497782
24/09/2019 02:00,23.93632,11.73976,26.66025844,14.05632,4.09976,14.642,19.76,15.28,24.97871094,32.19632,-11.04024,34.03659679,14.05632,4.09976,14.642,18.14,-15.14,23.62793262
24/09/2019 02:30,24.36176,11.15968,26.79615286,15.70176,4.57968,16.356,17.32,13.16,21.75242515,31.44176,-13.52032,34.22547771,15.70176,4.57968,16.356,15.74,-18.1,23.98661293
24/09/2019 03:00,23.94904,10.79972,26.27147634,15.35904,4.47972,15.999,17.18,12.64,21.32890058,31.09904,-12.62028,33.56220726,15.35904,4.47972,15.999,15.74,-17.1,23.24129084
24/09/2019 03:30,24.82328,11.49804,27.35690322,17.03328,4.96804,17.743,15.58,13.06,20.32978111,31.17328,-11.89196,33.36453354,17.03328,4.96804,17.743,14.14,-16.86,22.00452681
24/09/2019 04:00,23.4512,10.8816,25.85281416,14.6112,4.2616,15.22,17.68,13.24,22.0880058,30.7512,-12.4384,33.17152538,14.6112,4.2616,15.22,16.14,-16.7,23.22476265
24/09/2019 04:30,22.59648,10.49064,24.91293712,12.99648,3.79064,13.538,19.2,13.4,23.41367122,30.59648,-12.74936,33.14650462,12.99648,3.79064,13.538,17.6,-16.54,24.15225869
24/09/2019 05:00,24.96584,11.65712,27.55325051,16.99584,4.95712,17.704,15.94,13.4,20.82411103,31.49584,-11.48288,33.52378962,16.99584,4.95712,17.704,14.5,-16.44,21.92084852
24/09/2019 05:30,22.4748,9.7364,24.49314435,11.6448,3.3964,12.13,21.66,12.68,25.0985657,31.6048,-13.5036,34.36874446,11.6448,3.3964,12.13,19.96,-16.9,26.15361543
24/09/2019 06:00,24.67248,7.90864,25.90903039,14.05248,4.09864,14.638,21.24,7.62,22.56550465,34.31248,-6.52136,34.92670067,14.05248,4.09864,14.638,20.26,-10.62,22.87470218
24/09/2019 06:30,26.1596,6.2578,26.89767152,13.8096,4.0278,14.385,24.7,4.46,25.09943426,37.6496,-6.3122,38.17507366,13.8096,4.0278,14.385,23.84,-10.34,25.98578842
24/09/2019 07:00,27.75496,7.06728,28.64060494,12.50496,3.64728,13.026,30.5,6.84,31.25756868,42.00496,-4.35272,42.22988084,12.50496,3.64728,13.026,29.5,-8,30.56550343
24/09/2019 07:30,33.02336,9.36348,34.32516662,18.18336,5.30348,18.941,29.68,8.12,30.77071335,46.98336,2.38348,47.04377848,18.18336,5.30348,18.941,28.8,-2.92,28.9476493
24/09/2019 08:00,32.67616,9.10388,33.9206731,15.71616,4.58388,16.371,33.92,9.04,35.10395989,48.57616,-1.23612,48.59188526,15.71616,4.58388,16.371,32.86,-5.82,33.3714249
24/09/2019 08:30,35.22912,10.39516,36.73078065,19.86912,5.79516,20.697,30.72,9.2,32.06802769,49.56912,0.23516,49.56967781,19.86912,5.79516,20.697,29.7,-5.56,30.21594943
24/09/2019 09:00,37.04312,12.15716,38.98703988,23.61312,6.88716,24.597,26.86,10.54,28.85396333,49.55312,2.60716,49.62165843,23.61312,6.88716,24.597,25.94,-4.28,26.2907208
24/09/2019 09:30,37.2242,11.8396,39.06171007,22.6512,6.6066,23.595,29.146,10.466,30.96815254,50.8372,2.2206,50.88567547,22.6512,6.6066,23.595,28.186,-4.386,28.52520976
24/09/2019 10:00,38.23916,11.53188,39.94017544,23.99616,6.99888,24.996,28.486,9.066,29.8938882,51.52216,1.21288,51.53643419,23.99616,6.99888,24.996,27.526,-5.786,28.12753939
24/09/2019 10:30,38.12924,11.86732,39.9333473,23.70624,6.91432,24.694,28.846,9.906,30.49951724,51.59224,1.92832,51.62826403,23.70624,6.91432,24.694,27.886,-4.986,28.32824019
24/09/2019 11:00,45.89588,16.99384,48.94100938,38.40288,11.20084,40.003,14.986,11.586,18.94242836,52.70888,7.95484,53.3057737,38.40288,11.20084,40.003,14.306,-3.246,14.66963367
24/09/2019 11:30,38.44892,13.18556,40.64699794,24.62592,7.18256,25.652,27.646,12.006,30.1404272,51.31192,4.37656,51.49822727,24.62592,7.18256,25.652,26.686,-2.806,26.83311819
24/09/2019 12:00,45.35072,18.09196,48.82629231,39.87072,11.62896,41.532,10.96,12.926,16.94706688,50.11072,9.98896,51.09661027,39.87072,11.62896,41.532,10.24,-1.64,10.37049661
24/09/2019 12:30,56.26288,26.01384,61.98573656,57.36288,16.73084,59.753,-2.2,18.566,18.69589142,55.28288,10.01084,56.18196987,57.36288,16.73084,59.753,-2.08,-6.72,7.03454334
24/09/2019 13:00,65.2948,32.6244,72.99152267,73.4448,21.4214,76.505,-16.3,22.406,27.70773964,57.6648,14.1614,59.37823178,73.4448,21.4214,76.505,-15.78,-7.26,17.36997409
24/09/2019 13:30,64.6828,33.7884,72.97616454,75.8928,22.1354,79.055,-22.42,23.306,32.3392337,53.6728,15.6354,55.90380303,75.8928,22.1354,79.055,-22.22,-6.5,23.15120731
24/09/2019 14:00,52.70704,26.03672,58.78726779,54.04704,15.76372,56.299,-2.68,20.546,20.72005106,50.42704,8.44372,51.1290795,54.04704,15.76372,56.299,-3.62,-7.32,8.166198626
24/09/2019 14:30,51.06912,22.05816,55.62928581,50.10912,14.61516,52.197,1.92,14.886,15.00931031,51.66912,12.55516,53.17264338,50.10912,14.61516,52.197,1.56,-2.06,2.584027864
24/09/2019 15:00,53.6704,23.6052,58.63205014,54.1104,15.7822,56.365,-0.88,15.646,15.670728,52.8904,13.1022,54.48910035,54.1104,15.7822,56.365,-1.22,-2.68,2.944622217
24/09/2019 15:30,45.82744,22.33392,50.97997881,44.43744,12.96092,46.289,2.78,18.746,18.95101359,46.11744,4.22092,46.31019799,44.43744,12.96092,46.289,1.68,-8.74,8.9
24/09/2019 16:00,41.46536,17.81248,45.1293754,33.49536,9.76948,34.891,15.94,16.086,22.64603709,48.31536,3.74948,48.46062951,33.49536,9.76948,34.891,14.82,-6.02,15.99602451
24/09/2019 16:30,48.22808,21.49244,52.80030945,43.43808,12.66944,45.248,9.58,17.646,20.07878771,52.55808,4.50944,52.7511784,43.43808,12.66944,45.248,9.12,-8.16,12.23764683
24/09/2019 17:00,38.43184,13.17812,40.62842813,23.81184,6.94512,24.804,29.24,12.466,31.78645554,52.05184,4.34512,52.23288347,23.81184,6.94512,24.804,28.24,-2.6,28.35943582
24/09/2019 17:30,39.71256,13.36208,41.90026973,24.44256,7.12908,25.461,30.54,12.466,32.98625101,53.96256,4.52908,54.1522894,24.44256,7.12908,25.461,29.52,-2.6,29.63427745
24/09/2019 18:00,41.16176,14.93268,43.78670367,27.94176,8.14968,29.106,26.44,13.566,29.71716602,53.22176,3.32968,53.32581463,27.94176,8.14968,29.106,25.28,-4.82,25.73539974
24/09/2019 18:30,34.03304,13.03972,36.4456048,14.90304,4.34672,15.524,38.26,17.386,42.02499965,50.74304,-7.73328,51.32893656,14.90304,4.34672,15.524,35.84,-12.08,37.82105234
24/09/2019 19:00,31.49504,8.47772,32.6160893,9.45504,2.75772,9.849,44.08,11.44,45.54031181,52.21504,-0.90228,52.22283515,9.45504,2.75772,9.849,42.76,-3.66,42.9163512
24/09/2019 19:30,37.26512,10.80316,38.79945147,18.52512,5.40316,19.297,37.48,10.8,39.00500481,54.84512,1.14316,54.85703239,18.52512,5.40316,19.297,36.32,-4.26,36.56897592
24/09/2019 20:00,39.8604,12.2922,41.71270393,24.1104,7.0322,25.115,31.5,10.52,33.21024541,54.5704,2.4522,54.62546879,24.1104,7.0322,25.115,30.46,-4.58,30.8024025
24/09/2019 20:30,35.50128,12.36704,37.59367713,17.92128,5.22704,18.668,35.16,14.28,37.94922924,51.24128,-4.39296,51.42924143,17.92128,5.22704,18.668,33.32,-9.62,34.68092848
24/09/2019 21:00,33.12824,12.48532,35.40287419,15.61824,4.55532,16.269,35.02,15.86,38.44398523,48.37824,-9.18468,49.24238471,15.61824,4.55532,16.269,32.76,-13.74,35.52471253
24/09/2019 21:30,35.31824,14.34032,38.11853689,21.25824,6.20032,22.144,28.12,16.28,32.49265763,47.39824,-7.37968,47.96929051,21.25824,6.20032,22.144,26.14,-13.58,29.45701954
24/09/2019 22:00,32.97912,13.47516,35.62586551,19.62912,5.72516,20.447,26.7,15.5,30.87296552,44.40912,-8.71484,45.25614185,19.62912,5.72516,20.447,24.78,-14.44,28.6803417
24/09/2019 22:30,30.28584,12.59712,32.80121243,17.47584,5.09712,18.204,25.62,15,29.68811884,41.21584,-9.90288,42.38882517,17.47584,5.09712,18.204,23.74,-15,28.08180194
24/09/2019 23:00,31.01168,13.71924,33.91079242,21.15168,6.16924,22.033,19.72,15.1,24.83723817,39.25168,-8.83076,40.23278147,21.15168,6.16924,22.033,18.1,-15,23.50765833
24/09/2019 23:30,29.39232,12.95276,32.11981424,20.99232,6.12276,21.867,16.8,13.66,21.65261185,36.31232,-10.11724,37.69539931,20.99232,6.12276,21.867,15.32,-16.24,22.32576986
25/09/2019 00:00,26.90304,12.01672,29.46481157,18.26304,5.32672,19.024,17.28,13.38,21.85458304,34.04304,-11.13328,35.81729325,18.26304,5.32672,19.024,15.78,-16.46,22.80219288
25/09/2019 00:30,26.6016,12.7688,29.50741222,18.6816,5.4488,19.46,15.84,14.64,21.56931153,33.0616,-10.0912,34.56735038,18.6816,5.4488,19.46,14.38,-15.54,21.17252937
25/09/2019 01:00,24.21136,11.67248,26.87818339,14.51136,4.23248,15.116,19.4,14.88,24.44942535,32.29136,-11.06752,34.13534722,14.51136,4.23248,15.116,17.78,-15.3,23.45673464
25/09/2019 01:30,23.87096,11.46528,26.4816045,13.80096,4.02528,14.376,20.14,14.88,25.04064696,32.30096,-11.33472,34.23197182,13.80096,4.02528,14.376,18.5,-15.36,24.04536546
25/09/2019 02:00,23.17312,11.18216,25.73002512,12.69312,3.70216,13.222,20.96,14.96,25.75117861,31.99312,-11.65784,34.05091718,12.69312,3.70216,13.222,19.3,-15.36,24.66616306
25/09/2019 02:30,25.32128,13.24704,28.57711129,17.44128,5.08704,18.168,15.76,16.32,22.68744146,31.56128,-12.97296,34.12348292,17.44128,5.08704,18.168,14.12,-18.06,22.92461559
25/09/2019 03:00,22.46688,10.37784,24.74793446,12.74688,3.71784,13.278,19.44,13.32,23.5655681,30.60688,-12.70216,33.13798383,12.74688,3.71784,13.278,17.86,-16.42,24.26099751
25/09/2019 03:30,22.20104,10.33572,24.48904418,12.67104,3.69572,13.199,19.06,13.28,23.23019587,30.15104,-12.82428,32.76503274,12.67104,3.69572,13.199,17.48,-16.52,24.05121203
25/09/2019 04:00,21.73576,9.90668,23.88693307,12.12576,3.53668,12.631,19.22,12.74,23.05896789,29.76576,-13.52332,32.69374026,12.12576,3.53668,12.631,17.64,-17.06,24.5400326
25/09/2019 04:30,22.61504,10.19772,24.80793275,13.53504,3.94772,14.099,18.16,12.5,22.04621509,30.15504,-13.27228,32.94662128,13.53504,3.94772,14.099,16.62,-17.22,23.93225439
25/09/2019 05:00,22.99032,10.26676,25.17858564,14.08032,4.10676,14.667,17.82,12.32,21.66413626,30.38032,-13.15324,33.10546127,14.08032,4.10676,14.667,16.3,-17.26,23.74021061
25/09/2019 05:30,23.99464,9.63552,25.85702988,14.86464,4.33552,15.484,18.26,10.6,21.11368277,31.74464,-11.60448,33.79920302,14.86464,4.33552,15.484,16.88,-15.94,23.21676119
25/09/2019 06:00,25.49536,7.81948,26.66753924,16.21536,4.72948,16.891,18.56,6.18,19.56185063,34.01536,-4.21052,34.27496455,16.21536,4.72948,16.891,17.8,-8.94,19.91892567
25/09/2019 06:30,27.90136,7.73248,28.95301602,17.39136,5.07248,18.116,21.02,5.32,21.68277657,37.61136,-4.44752,37.87340538,17.39136,5.07248,18.116,20.22,-9.52,22.34902235
25/09/2019 07:00,29.04024,7.96632,30.11308343,15.45024,4.50632,16.094,27.18,6.92,28.04708184,41.69024,-3.47368,41.83470526,15.45024,4.50632,16.094,26.24,-7.98,27.42659293
25/09/2019 07:30,29.36904,7.02472,30.19747012,12.35904,3.60472,12.874,34.02,6.84,34.70080691,45.29904,-4.37528,45.50984619,12.35904,3.60472,12.874,32.94,-7.98,33.8928311
25/09/2019 08:00,28.93704,6.07872,29.56861716,10.00704,2.91872,10.424,37.86,6.32,38.38387682,46.70704,-5.54128,47.03459758,10.00704,2.91872,10.424,36.7,-8.46,37.66246938
25/09/2019 08:30,28.16832,3.97576,28.44751165,8.24832,2.40576,8.592,39.84,3.14,39.96354839,47.66832,-5.61424,47.99779602,8.24832,2.40576,8.592,39.42,-8.02,40.22756269
25/09/2019 09:00,29.51696,3.29328,29.70011146,11.01696,3.21328,11.476,37,0.16,37.00034594,48.11696,3.39328,48.2364612,11.01696,3.21328,11.476,37.1,0.18,37.10043666
25/09/2019 09:30,30.40112,2.88116,30.53734075,11.18112,3.26116,11.647,38.44,-0.76,38.44751227,49.70112,2.48116,49.76301321,11.18112,3.26116,11.647,38.52,-0.78,38.52789639
