Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/09/2019 10:00,30.49792,3.97856,30.75633372,12.57792,3.66856,13.102,35.84,0.62,35.84536232,48.51792,4.36856,48.71419585,12.57792,3.66856,13.102,35.94,0.7,35.94681627
25/09/2019 10:30,35.78672,9.42696,37.00752495,23.40672,6.82696,24.382,24.76,5.2,25.3001502,47.74672,2.34696,47.80436687,23.40672,6.82696,24.382,24.34,-4.48,24.74885856
25/09/2019 11:00,40.95808,13.02444,42.9790688,31.31808,9.13444,32.623,19.28,7.78,20.79054593,49.83808,2.15444,49.88462518,31.31808,9.13444,32.623,18.52,-6.98,19.79168512
25/09/2019 11:30,32.96464,8.53552,34.05176342,16.30464,4.75552,16.984,33.32,7.56,34.16688455,48.56464,-2.42448,48.62512068,16.30464,4.75552,16.984,32.26,-7.18,33.04935703
25/09/2019 12:00,44.54328,15.06304,47.0212608,37.79328,11.02304,39.368,13.5,8.08,15.73328955,50.75328,4.36304,50.94047064,37.79328,11.02304,39.368,12.96,-6.66,14.5711084
25/09/2019 12:30,39.3868,12.5224,41.32953564,28.1568,8.2124,29.33,22.46,8.62,24.05734815,49.7968,2.0924,49.84074064,28.1568,8.2124,29.33,21.64,-6.12,22.48875274
25/09/2019 13:00,38.79744,12.13592,40.65122267,27.75744,8.09592,28.914,22.08,8.08,23.51197142,48.99744,1.41592,49.01789424,27.75744,8.09592,28.914,21.24,-6.68,22.26566864
25/09/2019 13:30,40.47128,13.28204,42.59503599,31.00128,9.04204,32.293,18.94,8.48,20.75172282,49.18128,2.78204,49.25990306,31.00128,9.04204,32.293,18.18,-6.26,19.22758435
25/09/2019 14:00,42.55136,14.35748,44.90830068,33.59136,9.79748,34.991,17.92,9.12,20.10723253,50.79136,4.17748,50.96286481,33.59136,9.79748,34.991,17.2,-5.62,18.0948722
25/09/2019 14:30,38.24928,12.17604,40.14054522,26.00928,7.58604,27.093,24.48,9.18,26.14465146,49.64928,1.96604,49.68819093,26.00928,7.58604,27.093,23.64,-5.62,24.29884771
25/09/2019 15:00,42.21664,15.14652,44.85155249,35.81664,10.44652,37.309,12.8,9.4,15.88080602,47.99664,5.02652,48.25912716,35.81664,10.44652,37.309,12.18,-5.42,13.33149654
25/09/2019 15:30,42.16864,15.16752,44.81347858,35.88864,10.46752,37.384,12.56,9.4,15.68800816,47.82864,5.04752,48.09424355,35.88864,10.46752,37.384,11.94,-5.42,13.11258937
25/09/2019 16:00,40.22928,13.17104,42.3305004,30.68928,8.95104,31.968,19.08,8.44,20.86336502,49.00928,2.59104,49.07772422,30.68928,8.95104,31.968,18.32,-6.36,19.3925759
25/09/2019 16:30,43.70136,14.81248,46.14345489,36.11136,10.53248,37.616,15.18,8.56,17.42716271,50.61136,4.27248,50.79137571,36.11136,10.53248,37.616,14.5,-6.26,15.79359364
25/09/2019 17:00,38.6068,11.0324,40.15219615,25.0368,7.3024,26.08,27.14,7.46,28.14660193,51.2368,-0.0176,51.23680302,25.0368,7.3024,26.08,26.2,-7.32,27.20335273
25/09/2019 17:30,37.45856,9.89708,38.74397901,21.65856,6.31708,22.561,31.6,7.16,32.40101233,52.21856,-1.28292,52.23431719,21.65856,6.31708,22.561,30.56,-7.6,31.49084946
25/09/2019 18:00,33.14688,7.26784,33.93430642,13.22688,3.85784,13.778,39.84,6.82,40.41952498,51.84688,-4.06216,52.00576996,13.22688,3.85784,13.778,38.62,-7.92,39.42373397
25/09/2019 18:30,30.08992,4.94456,30.49347404,7.00992,2.04456,7.302,46.16,5.8,46.52295777,51.82992,-6.91544,52.28923329,7.00992,2.04456,7.302,44.82,-8.96,45.70682662
25/09/2019 19:00,30.81128,5.23204,31.2523474,8.44128,2.46204,8.793,44.74,5.54,45.08169473,52.28128,-5.73796,52.59521293,8.44128,2.46204,8.793,43.84,-8.2,44.60028699
25/09/2019 19:30,30.82456,2.28508,30.9091425,7.59456,2.21508,7.911,46.46,0.14,46.46021093,54.15456,2.31508,54.20402166,7.59456,2.21508,7.911,46.56,0.1,46.56010739
25/09/2019 20:00,30.2384,2.6112,30.35093409,7.4784,2.1812,7.79,45.52,0.86,45.52812318,53.0984,3.0812,53.18772298,7.4784,2.1812,7.79,45.62,0.9,45.62887682
25/09/2019 20:30,28.10688,2.11284,28.18618094,5.18688,1.51284,5.403,45.84,1.2,45.85570412,51.10688,2.73284,51.17989447,5.18688,1.51284,5.403,45.92,1.22,45.93620359
25/09/2019 21:00,28.98808,5.34944,29.47753874,8.39808,2.44944,8.748,41.18,5.8,41.58644491,48.67808,-3.77056,48.82389369,8.39808,2.44944,8.748,40.28,-6.22,40.75741405
25/09/2019 21:30,29.53424,6.90832,30.33143943,11.27424,3.28832,11.744,36.52,7.24,37.23073999,46.63424,-4.39168,46.84057209,11.27424,3.28832,11.744,35.36,-7.68,36.18441654
25/09/2019 22:00,27.68088,7.01484,28.55589427,10.61088,3.09484,11.053,34.14,7.84,35.028634,43.65088,-4.18516,43.85105345,10.61088,3.09484,11.053,33.04,-7.28,33.83252873
25/09/2019 22:30,26.72048,7.52764,27.76057304,11.34048,3.30764,11.813,30.76,8.44,31.89688386,40.90048,-5.83236,41.31423105,11.34048,3.30764,11.813,29.56,-9.14,30.94080154
25/09/2019 23:00,25.24432,10.14376,27.20609416,10.74432,3.13376,11.192,29,14.02,32.21118439,37.70432,-12.66624,39.77498438,10.74432,3.13376,11.192,26.96,-15.8,31.24870557
25/09/2019 23:30,24.5476,10.8218,26.82715082,11.4576,3.3418,11.935,26.18,14.96,30.15284398,35.7176,-11.8782,37.64091637,11.4576,3.3418,11.935,24.26,-15.22,28.63906423
26/09/2019 00:00,23.05392,10.04156,25.14589737,10.63392,3.10156,11.077,24.84,13.88,28.45487656,33.63392,-12.87844,36.01520223,10.63392,3.10156,11.077,23,-15.98,28.00643497
26/09/2019 00:30,22.81056,10.02808,24.91754474,11.41056,3.32808,11.886,22.8,13.4,26.44617175,32.47056,-13.11192,35.01799127,11.41056,3.32808,11.886,21.06,-16.44,26.71698336
26/09/2019 01:00,24.2388,10.7534,26.51707067,14.7888,4.3134,15.405,18.9,12.88,22.87147568,32.1088,-12.5266,34.46579094,14.7888,4.3134,15.405,17.32,-16.84,24.15715215
26/09/2019 01:30,24.19376,11.01568,26.58351423,14.69376,4.28568,15.306,19,13.46,23.28457859,32.11376,-12.15432,34.33687633,14.69376,4.28568,15.306,17.42,-16.44,23.95266165
26/09/2019 02:00,26.02776,12.15268,28.7251096,17.83776,5.20268,18.581,16.38,13.9,21.48288621,32.75776,-10.89732,34.52278122,17.83776,5.20268,18.581,14.92,-16.1,21.95031663
26/09/2019 02:30,27.50448,13.31964,30.5599285,21.08448,6.14964,21.963,12.84,14.34,19.24840773,32.62448,-9.59036,34.00487759,21.08448,6.14964,21.963,11.54,-15.74,19.51715143
26/09/2019 03:00,31.11512,15.40816,34.72120515,28.24512,8.23816,29.422,5.74,14.34,15.44613868,33.00512,-7.50184,33.84694299,28.24512,8.23816,29.422,4.76,-15.74,16.44400195
26/09/2019 03:30,29.06648,14.01064,32.26698456,24.99648,7.29064,26.038,8.14,13.44,15.71283552,32.03648,-9.00936,33.27919197,24.99648,7.29064,26.038,7.04,-16.3,17.75532596
26/09/2019 04:00,28.7124,13.8782,31.89053698,24.5424,7.1582,25.565,8.34,13.44,15.8173702,31.7624,-9.2018,33.06846197,24.5424,7.1582,25.565,7.22,-16.36,17.88233765
26/09/2019 04:30,29.43368,14.23524,32.69531429,25.90368,7.55524,26.983,7.06,13.36,15.1106982,31.90368,-8.80476,33.09635322,25.90368,7.55524,26.983,6,-16.36,17.42554447
26/09/2019 05:00,31.83408,15.34244,35.33835189,30.21408,8.81244,31.473,3.24,13.06,13.45589833,32.75408,-7.76756,33.66251246,30.21408,8.81244,31.473,2.54,-16.58,16.77343137
26/09/2019 05:30,32.08888,13.52884,34.82421186,29.85888,8.70884,31.103,4.46,9.64,10.62173244,33.79888,-5.17116,34.19218017,29.85888,8.70884,31.103,3.94,-13.88,14.42837482
26/09/2019 06:00,32.28448,11.82964,34.38354303,28.28448,8.24964,29.463,8,7.16,10.73618182,35.76448,0.30964,35.76582037,28.28448,8.24964,29.463,7.48,-7.94,10.9084371
26/09/2019 06:30,34.6072,11.7596,36.55060169,29.1072,8.4896,30.32,11,6.54,12.79732785,39.5472,0.1496,39.54748295,29.1072,8.4896,30.32,10.44,-8.34,13.36223035
26/09/2019 07:00,33.50848,10.63664,35.15617076,23.26848,6.78664,24.238,20.48,7.7,21.87968007,42.94848,-0.35336,42.94993362,23.26848,6.78664,24.238,19.68,-7.14,20.93518569
26/09/2019 07:30,39.0284,12.9762,41.12903808,29.6784,8.6562,30.915,18.7,8.64,20.59950485,47.6184,2.4762,47.68273886,29.6784,8.6562,30.915,17.94,-6.18,18.97461462
26/09/2019 08:00,44.88256,14.54908,47.18177531,39.08256,11.39908,40.711,11.6,6.3,13.20037878,50.36256,8.95908,51.15322633,39.08256,11.39908,40.711,11.28,-2.44,11.54088385
26/09/2019 08:30,56.54536,19.58948,59.8425055,59.17536,17.25948,61.641,-5.26,4.66,7.027318123,54.07536,21.99948,58.37912023,59.17536,17.25948,61.641,-5.1,4.74,6.962585727
26/09/2019 09:00,59.52704,21.83372,63.40488798,65.56704,19.12372,68.299,-12.08,5.42,13.24019637,53.56704,24.64372,58.96389327,65.56704,19.12372,68.299,-12,5.52,13.20872439
26/09/2019 09:30,63.6296,24.4478,68.16466035,73.5696,21.4578,76.635,-19.88,5.98,20.75993256,53.7896,27.5378,60.42889621,73.5696,21.4578,76.635,-19.78,6.08,20.69335159
26/09/2019 10:00,65.86024,25.74632,70.71381906,78.33024,22.84632,81.594,-24.94,5.8,25.60553846,53.49024,28.74632,60.72525577,78.33024,22.84632,81.594,-24.84,5.9,25.53107127
26/09/2019 10:30,65.81856,25.71708,70.66435483,78.05856,22.76708,81.311,-24.48,5.9,25.18095312,53.65856,28.76708,60.88337994,78.05856,22.76708,81.311,-24.4,6,25.12687804
26/09/2019 11:00,64.45824,25.62032,69.3632864,76.21824,22.23032,79.394,-23.52,6.78,24.47772048,52.77824,29.13032,60.28364754,76.21824,22.23032,79.394,-23.44,6.9,24.43447564
26/09/2019 11:30,65.25288,25.74584,70.14831877,76.92288,22.43584,80.128,-23.34,6.62,24.26066776,53.66288,29.15584,61.07182408,76.92288,22.43584,80.128,-23.26,6.72,24.21127836
26/09/2019 12:00,58.88296,21.88128,62.81714251,64.63296,18.85128,67.326,-11.5,6.06,12.99898458,53.19296,25.01128,58.77971692,64.63296,18.85128,67.326,-11.44,6.16,12.99304429
26/09/2019 12:30,56.4144,21.9842,60.54659014,60.9744,17.7842,63.515,-9.12,8.4,12.3989677,51.9544,22.2642,56.52392662,60.9744,17.7842,63.515,-9.02,4.48,10.07128592
26/09/2019 13:00,67.62728,30.77504,74.30041781,81.13728,23.66504,84.518,-27.02,14.22,30.53340466,54.35728,22.96504,59.0093802,81.13728,23.66504,84.518,-26.78,-0.7,26.78914706
26/09/2019 13:30,64.47352,28.88936,70.65005239,75.32352,21.96936,78.462,-21.7,13.84,25.73782431,53.74352,21.52936,57.89541678,75.32352,21.96936,78.462,-21.58,-0.44,21.58448517
26/09/2019 14:00,64.9796,29.0728,71.18690972,76.8096,22.4028,80.01,-23.66,13.34,27.1615758,53.3096,20.8828,57.25386265,76.8096,22.4028,80.01,-23.5,-1.52,23.54910614
26/09/2019 14:30,55.23328,23.32804,59.95759059,60.23328,17.56804,62.743,-10,11.52,15.25484841,49.97328,14.22804,51.95927094,60.23328,17.56804,62.743,-10.26,-3.34,10.78995829
26/09/2019 15:00,61.06136,26.68748,66.638662,70.31136,20.50748,73.241,-18.5,12.36,22.24903593,51.87136,17.88748,54.8689341,70.31136,20.50748,73.241,-18.44,-2.62,18.62519799
26/09/2019 15:30,58.56736,26.19048,64.15665905,65.96736,19.24048,68.716,-14.8,13.9,20.3039405,51.12736,18.56048,54.39207992,65.96736,19.24048,68.716,-14.84,-0.68,14.85557135
26/09/2019 16:00,67.28264,30.64952,73.93474638,80.67264,23.52952,84.034,-26.78,14.24,30.3306116,54.13264,23.02952,58.82772735,80.67264,23.52952,84.034,-26.54,-0.5,26.54470945
26/09/2019 16:30,60.77008,26.36544,66.2430302,67.87008,19.79544,70.698,-14.2,13.14,19.34682403,53.63008,17.97544,56.56237198,67.87008,19.79544,70.698,-14.24,-1.82,14.35583505
26/09/2019 17:00,54.15184,21.81012,58.37896119,55.37184,16.15012,57.679,-2.44,11.32,11.57998273,52.67184,12.77012,54.19777388,55.37184,16.15012,57.679,-2.7,-3.38,4.326014332
26/09/2019 17:30,61.22552,24.76536,66.04458612,63.99552,18.66536,66.662,-5.54,12.2,13.39894026,58.27552,16.14536,60.47072747,63.99552,18.66536,66.662,-5.72,-2.52,6.25050398
26/09/2019 18:00,61.50928,24.47604,66.20021193,63.92928,18.64604,66.593,-4.84,11.66,12.62462673,58.92928,15.62604,60.96583607,63.92928,18.64604,66.593,-5,-3.02,5.841266986
26/09/2019 18:30,51.37448,19.22464,54.85365966,47.36448,13.81464,49.338,8.02,10.82,13.46821443,54.88448,9.91464,55.77280907,47.36448,13.81464,49.338,7.52,-3.9,8.471151043
26/09/2019 19:00,45.50072,14.15396,47.65133895,36.15072,10.54396,37.657,18.7,7.22,20.04540845,54.51072,9.90396,55.40313185,36.15072,10.54396,37.657,18.36,-0.64,18.3711513
26/09/2019 19:30,41.33488,9.68184,42.45362564,26.71488,7.79184,27.828,29.24,3.78,29.48331732,56.03488,11.65184,57.23349677,26.71488,7.79184,27.828,29.32,3.86,29.57299444
26/09/2019 20:00,39.39408,10.03744,40.6527212,24.09408,7.02744,25.098,30.6,6.02,31.18654197,54.27408,4.04744,54.42478783,24.09408,7.02744,25.098,30.18,-2.98,30.32676705
26/09/2019 20:30,41.31032,13.00676,43.30956412,28.72032,8.37676,29.917,25.18,9.26,26.82871596,53.00032,2.67676,53.0678713,28.72032,8.37676,29.917,24.28,-5.7,24.94009623
26/09/2019 21:00,40.77904,13.52972,42.96490925,29.51904,8.60972,30.749,22.52,9.84,24.57592318,51.17904,3.30972,51.28594722,29.51904,8.60972,30.749,21.66,-5.3,22.29900446
26/09/2019 21:30,41.71312,14.64216,44.20833891,33.09312,9.65216,34.472,17.24,9.98,19.92029116,49.59312,4.51216,49.7979632,33.09312,9.65216,34.472,16.5,-5.14,17.28206006
26/09/2019 22:00,43.97472,18.91596,47.87054984,39.65472,11.56596,41.307,8.64,14.7,17.05108794,47.35472,0.60596,47.35859683,39.65472,11.56596,41.307,7.7,-10.96,13.39446154
26/09/2019 22:30,43.22784,19.36812,47.36845177,41.30784,12.04812,43.029,3.84,14.64,15.13523042,44.34784,-2.79188,44.4356333,41.30784,12.04812,43.029,3.04,-14.84,15.14817481
26/09/2019 23:00,41.33904,19.46972,45.69448791,39.83904,11.61972,41.499,3,15.7,15.98405455,42.35904,-2.46028,42.43042832,39.83904,11.61972,41.499,2.52,-14.08,14.30373378
26/09/2019 23:30,39.99992,19.27956,44.40377274,40.24992,11.73956,41.927,-0.5,15.08,15.08828685,38.96992,-4.26044,39.20211747,40.24992,11.73956,41.927,-1.28,-16,16.05111834
27/09/2019 00:00,40.8568,20.2324,45.59197425,43.9968,12.8324,45.83,-6.28,14.8,16.07726345,37.3368,-2.3076,37.40804261,43.9968,12.8324,45.83,-6.66,-15.14,16.54010883
27/09/2019 00:30,39.6668,20.0024,44.42466689,42.5568,12.4124,44.33,-5.78,15.18,16.24317703,36.2768,-2.3676,36.35397843,42.5568,12.4124,44.33,-6.28,-14.78,16.05885426
27/09/2019 01:00,36.4956,18.1708,40.76894396,36.5856,10.6708,38.11,-0.18,15,15.00107996,35.4056,-4.3892,35.67662523,36.5856,10.6708,38.11,-1.18,-15.06,15.10615768
27/09/2019 01:30,32.57368,16.15024,36.35759729,30.10368,8.78024,31.358,4.94,14.74,15.54577756,34.20368,-6.57976,34.83080486,30.10368,8.78024,31.358,4.1,-15.36,15.89778601
27/09/2019 02:00,30.64512,15.49816,34.34117562,27.76512,8.09816,28.922,5.76,14.8,15.88136014,32.32512,-7.26184,33.13076672,27.76512,8.09816,28.922,4.56,-15.36,16.02258406
27/09/2019 02:30,32.79936,16.46148,36.69847872,32.43936,9.46148,33.791,0.72,14,14.01850206,32.69936,-6.55852,33.35059713,32.43936,9.46148,33.791,0.26,-16.02,16.02210972
27/09/2019 03:00,35.80744,17.66592,39.92815409,36.39744,10.61592,37.914,-1.18,14.1,14.14928973,33.17744,-5.32408,33.60190996,36.39744,10.61592,37.914,-3.22,-15.94,16.2619802
27/09/2019 03:30,35.2348,17.6014,39.38655117,36.0048,10.5014,37.505,-1.54,14.2,14.28326293,32.6448,-5.4386,33.09473277,36.0048,10.5014,37.505,-3.36,-15.94,16.29027931
27/09/2019 04:00,34.65224,17.28732,38.72504577,35.20224,10.26732,36.669,-1.1,14.04,14.08302524,33.64224,-5.75268,34.13053822,35.20224,10.26732,36.669,-1.56,-16.02,16.09577584
27/09/2019 04:30,33.98304,16.86172,37.93632308,33.98304,9.91172,35.399,0,13.9,13.9,33.32304,-6.22828,33.90009538,33.98304,9.91172,35.399,-0.66,-16.14,16.15348879
27/09/2019 05:00,33.29016,16.65088,37.22212457,33.26016,9.70088,34.646,0.06,13.9,13.9001295,32.94016,-6.37912,33.55215809,33.26016,9.70088,34.646,-0.32,-16.08,16.08318376
27/09/2019 05:30,33.9644,16.8942,37.93408047,33.8544,9.8742,35.265,0.22,14.04,14.04172354,33.7144,-5.9058,34.22775542,33.8544,9.8742,35.265,-0.14,-15.78,15.78062103
27/09/2019 06:00,34.28336,16.56348,38.07489518,33.06336,9.64348,34.441,2.44,13.84,14.05344086,34.96336,-6.13652,35.49779458,33.06336,9.64348,34.441,1.9,-15.78,15.8939737
27/09/2019 06:30,36.58392,13.17656,38.88450766,33.07392,9.64656,34.452,7.02,7.06,9.956103656,39.55392,0.46656,39.55667157,33.07392,9.64656,34.452,6.48,-9.18,11.23667211
27/09/2019 07:00,37.45528,12.46404,39.47467914,31.14528,9.08404,32.443,12.62,6.76,14.31649398,43.14528,0.98404,43.15650033,31.14528,9.08404,32.443,12,-8.1,14.47791421
27/09/2019 07:30,39.2684,11.8662,41.02211527,30.8784,9.0062,32.165,16.78,5.72,17.72813583,47.1984,3.8662,47.35648282,30.8784,9.0062,32.165,16.32,-5.14,17.1102893
27/09/2019 08:00,43.89336,16.14848,46.76965318,37.74336,11.00848,39.316,12.3,10.28,16.03023393,49.44336,6.28848,49.84165756,37.74336,11.00848,39.316,11.7,-4.72,12.61619594
27/09/2019 08:30,46.5312,18.2666,49.9882111,43.2912,12.6266,45.095,6.48,11.28,13.00879702,49.1712,8.1866,49.84804238,43.2912,12.6266,45.095,5.88,-4.44,7.368039088
27/09/2019 09:00,50.65448,23.01964,55.63973553,50.60448,14.75964,52.713,0.1,16.52,16.52030266,50.02448,4.11964,50.19382465,50.60448,14.75964,52.713,-0.58,-10.64,10.65579654
27/09/2019 09:30,50.61776,21.85768,55.13543146,51.79776,15.10768,53.956,-2.36,13.5,13.70472911,49.43776,9.18768,50.28424781,51.79776,15.10768,53.956,-2.36,-5.92,6.373068335
27/09/2019 10:00,52.69128,23.25704,57.59566735,53.20128,15.51704,55.418,-1.02,15.48,15.51356825,51.74128,7.29704,52.2532951,53.20128,15.51704,55.418,-1.46,-8.22,8.348652586
27/09/2019 10:30,55.87624,24.12432,60.86162183,60.18624,17.55432,62.694,-8.62,13.14,15.71508829,51.56624,12.71432,53.11055489,60.18624,17.55432,62.694,-8.62,-4.84,9.885848471
27/09/2019 11:00,55.97688,23.31784,60.6393664,57.86688,16.87784,60.278,-3.78,12.88,13.42321869,54.02688,12.33784,55.41774137,57.86688,16.87784,60.278,-3.84,-4.54,5.946192059
27/09/2019 11:30,52.11008,20.46544,55.98477179,50.11008,14.61544,52.198,4,11.7,12.36486959,53.69008,11.43544,54.89438932,50.11008,14.61544,52.198,3.58,-3.18,4.788402656
27/09/2019 12:00,49.99648,19.40064,53.62865694,47.31648,13.80064,49.288,5.36,11.2,12.41650514,52.33648,10.12064,53.30604556,47.31648,13.80064,49.288,5.02,-3.68,6.224371454
27/09/2019 12:30,51.51384,20.40112,55.40651053,50.88384,14.84112,53.004,1.26,11.12,11.19115722,51.86384,11.08112,53.03441449,50.88384,14.84112,53.004,0.98,-3.76,3.885614495
27/09/2019 13:00,59.40632,25.24976,64.54968037,65.89632,19.21976,68.642,-12.98,12.06,17.71790055,52.53632,16.29976,55.00679136,65.89632,19.21976,68.642,-13.36,-2.92,13.67537934
27/09/2019 13:30,63.50832,28.70576,69.69452896,74.48832,21.72576,77.592,-21.96,13.96,26.02159104,52.64832,20.58576,56.5298073,74.48832,21.72576,77.592,-21.84,-1.14,21.86973251
27/09/2019 14:00,68.13392,32.37656,75.43522183,83.95392,24.48656,87.452,-31.64,15.78,35.35672496,52.69392,21.02656,56.73416458,83.95392,24.48656,87.452,-31.26,-3.46,31.45090142
27/09/2019 14:30,57.80656,28.23608,64.33408578,63.58656,18.54608,66.236,-11.56,19.38,22.56585917,51.78656,8.20608,52.43269539,63.58656,18.54608,66.236,-11.8,-10.34,15.6893467
27/09/2019 15:00,54.93344,27.70392,61.52389791,62.41344,18.20392,65.014,-14.96,19,24.18267148,47.21344,7.30392,47.77505797,62.41344,18.20392,65.014,-15.2,-10.9,18.70427759
27/09/2019 15:30,57.03432,27.90376,63.49435786,62.34432,18.18376,64.942,-10.62,19.44,22.15170422,50.38432,7.66376,50.96383933,62.34432,18.18376,64.942,-11.96,-10.52,15.92833952
27/09/2019 16:00,56.86672,27.18196,63.02922174,59.76672,17.43196,62.257,-5.8,19.5,20.34428667,53.46672,7.05196,53.92977181,59.76672,17.43196,62.257,-6.3,-10.38,12.14225679
27/09/2019 16:30,57.35584,27.56212,63.63460412,61.75584,18.01212,64.329,-8.8,19.1,21.02974084,51.77584,7.17212,52.2702297,61.75584,18.01212,64.329,-9.98,-10.84,14.7345173
27/09/2019 17:00,66.66008,32.53044,74.17409111,78.55008,22.91044,81.823,-23.78,19.24,30.58865803,55.05008,12.29044,56.40537406,78.55008,22.91044,81.823,-23.5,-10.62,25.7882609
27/09/2019 17:30,63.10432,30.14376,69.93426535,70.50432,20.56376,73.442,-14.8,19.16,24.21044403,55.60432,9.94376,56.48644763,70.50432,20.56376,73.442,-14.9,-10.62,18.29738779
27/09/2019 18:00,51.15768,23.18224,56.16515356,48.96768,14.28224,51.008,4.38,17.8,18.33096833,52.08768,2.52224,52.14871142,48.96768,14.28224,51.008,3.12,-11.76,12.16684018
27/09/2019 18:30,49.93464,21.07552,54.20005365,45.34464,13.22552,47.234,9.18,15.7,18.18687439,53.54464,3.24552,53.64291074,45.34464,13.22552,47.234,8.2,-9.98,12.9166714
27/09/2019 19:00,47.38416,16.54288,50.18889815,40.36416,11.77288,42.046,14.04,9.54,16.97448674,53.74416,6.29288,54.11132111,40.36416,11.77288,42.046,13.38,-5.48,14.45872747
27/09/2019 19:30,45.5056,15.0158,47.91903464,35.7456,10.4258,37.235,19.52,9.18,21.57087852,54.4856,4.6058,54.6799232,35.7456,10.4258,37.235,18.74,-5.82,19.62294575
27/09/2019 20:00,41.52696,13.00328,43.51521226,29.49696,8.60328,30.726,24.06,8.8,25.6188134,52.67696,2.34328,52.72905343,29.49696,8.60328,30.726,23.18,-6.26,24.01041441
27/09/2019 20:30,40.20032,15.20676,42.98035921,28.48032,8.30676,29.667,23.44,13.8,27.20061764,50.42032,-3.61324,50.54962089,28.48032,8.30676,29.667,21.94,-11.92,24.96898076
27/09/2019 21:00,36.73304,14.54172,39.50668106,24.14304,7.04172,25.149,25.18,15,29.30925451,47.46304,-7.73828,48.08971973,24.14304,7.04172,25.149,23.32,-14.78,27.60925207
27/09/2019 21:30,38.79616,16.57888,42.19006154,29.99616,8.74888,31.246,17.6,15.66,23.55834459,46.07616,-5.71112,46.4287563,29.99616,8.74888,31.246,16.08,-14.46,21.62540173
27/09/2019 22:00,36.38248,15.43864,39.5226069,28.45248,8.29864,29.638,15.86,14.28,21.34146199,42.85248,-7.38136,43.48355456,28.45248,8.29864,29.638,14.4,-15.68,21.28902064
27/09/2019 22:30,37.58208,16.43644,41.0191333,33.14208,9.66644,34.523,8.88,13.54,16.1921586,40.88208,-6.69356,41.42641923,33.14208,9.66644,34.523,7.74,-16.36,18.09854138
27/09/2019 23:00,37.91368,17.29524,41.67220246,35.98368,10.49524,37.483,3.86,13.6,14.13717086,38.96368,-5.78476,39.39075789,35.98368,10.49524,37.483,2.98,-16.28,16.55049244
27/09/2019 23:30,35.95016,17.28088,39.88787808,33.74016,9.84088,35.146,4.42,14.88,15.52258999,36.10016,-7.51912,36.87490634,33.74016,9.84088,35.146,2.36,-17.36,17.51968036
28/09/2019 00:00,34.90368,16.29524,38.52014699,34.78368,10.14524,36.233,0.24,12.3,12.30234124,34.62368,-8.03476,35.54372779,34.78368,10.14524,36.233,-0.16,-18.18,18.18070406
28/09/2019 00:30,29.608,13.879,32.69954594,27.768,8.099,28.925,3.68,11.56,12.1316116,30.308,-10.081,31.94059212,27.768,8.099,28.925,2.54,-18.18,18.3565792
28/09/2019 01:00,28.65336,13.72848,31.7724126,25.74336,7.50848,26.816,5.82,12.44,13.7341181,30.82336,-10.05152,32.42086637,25.74336,7.50848,26.816,5.08,-17.56,18.28004376
28/09/2019 01:30,28.03728,13.29504,31.02977857,24.25728,7.07504,25.268,7.56,12.44,14.55703266,30.73728,-10.64496,32.52838077,24.25728,7.07504,25.268,6.48,-17.72,18.86766546
28/09/2019 02:00,28.64192,14.57056,32.13504007,25.20192,7.35056,26.252,6.88,14.44,15.99524929,30.92192,-12.68944,33.42434777,25.20192,7.35056,26.252,5.72,-20.04,20.84034549
28/09/2019 02:30,27.806,16.293,32.22786814,24.216,7.063,25.225,7.18,18.46,19.80717042,29.936,-18.737,35.31627479,24.216,7.063,25.225,5.72,-25.8,26.42647158
28/09/2019 03:00,29.52176,14.81468,33.03042623,27.82176,8.11468,28.981,3.4,13.4,13.82461573,30.64176,-10.16532,32.28391529,27.82176,8.11468,28.981,2.82,-18.28,18.49623746
28/09/2019 03:30,27.30672,13.33196,30.38746641,24.24672,7.07196,25.257,6.12,12.52,13.93573823,29.36672,-10.42804,31.16325178,24.24672,7.07196,25.257,5.12,-17.5,18.23360634
28/09/2019 04:00,28.80752,14.41136,32.21118603,27.70752,8.08136,28.862,2.2,12.66,12.84973151,29.52752,-9.27864,30.95105164,27.70752,8.08136,28.862,1.82,-17.36,17.45514251
28/09/2019 04:30,30.43472,14.67096,33.78622869,30.17472,8.80096,31.432,0.52,11.74,11.75151054,29.91472,-9.53904,31.39878591,30.17472,8.80096,31.432,-0.26,-18.34,18.34184287
28/09/2019 05:00,33.11872,16.11296,36.83038276,34.87872,10.17296,36.332,-3.52,11.88,12.3905125,31.13872,-8.00704,32.15171182,34.87872,10.17296,36.332,-3.74,-18.18,18.56071119
28/09/2019 05:30,33.5372,16.3396,37.30584823,35.5872,10.3796,37.07,-4.1,11.92,12.60541154,30.9872,-7.5804,31.90092519,35.5872,10.3796,37.07,-4.6,-17.96,18.53973031
28/09/2019 06:00,31.1224,14.8582,34.48724241,31.2624,9.1182,32.565,-0.28,11.48,11.48341413,30.4624,-9.1218,31.7988215,31.2624,9.1182,32.565,-0.8,-18.24,18.25753543
28/09/2019 06:30,36.7812,17.4566,40.71350583,39.2112,11.4366,40.845,-4.86,12.04,12.98388232,33.9912,-5.9234,34.5034541,39.2112,11.4366,40.845,-5.22,-17.36,18.12782392
28/09/2019 07:00,43.34128,18.31704,47.05295428,49.36128,14.39704,51.418,-12.04,7.84,14.3675746,37.24128,5.57704,37.65655735,49.36128,14.39704,51.418,-12.12,-8.82,14.98955636
28/09/2019 07:30,45.92328,22.00804,50.92446829,51.83328,15.11804,53.993,-11.82,13.78,18.15491118,39.81328,-0.62196,39.81813781,51.83328,15.11804,53.993,-12.02,-15.74,19.80474691
28/09/2019 08:00,49.33088,20.64484,53.47658497,55.49088,16.18484,57.803,-12.32,8.92,15.2101545,43.09088,6.52484,43.58207747,55.49088,16.18484,57.803,-12.4,-9.66,15.71863862
28/09/2019 08:30,50.712,19.871,54.46616918,55.752,16.261,58.075,-10.08,7.22,12.39898383,45.552,8.641,46.36433527,55.752,16.261,58.075,-10.2,-7.62,12.73202262
28/09/2019 09:00,55.23104,22.35572,59.58394076,62.83104,18.32572,65.449,-15.2,8.06,17.20475516,47.63104,11.62572,49.029311,62.83104,18.32572,65.449,-15.2,-6.7,16.61114084
28/09/2019 09:30,55.09208,23.07644,59.72988667,61.22208,17.85644,63.773,-12.26,10.44,16.10283205,48.90208,13.33644,50.68800706,61.22208,17.85644,63.773,-12.32,-4.52,13.12298746
28/09/2019 10:00,65.78752,29.18636,71.97111502,80.38752,23.44636,83.737,-29.2,11.48,31.37563386,51.48752,19.96636,55.22336686,80.38752,23.44636,83.737,-28.9,-3.48,29.10876844
28/09/2019 10:30,67.71424,30.11332,74.10823396,83.39424,24.32332,86.869,-31.36,11.58,33.42971732,52.39424,20.92332,56.41756557,83.39424,24.32332,86.869,-31,-3.4,31.18589425
28/09/2019 11:00,66.56512,29.99816,73.01236062,82.24512,23.98816,85.672,-31.36,12.02,33.58466912,51.24512,20.96816,55.36899907,82.24512,23.98816,85.672,-31,-3.02,31.14675585
28/09/2019 11:30,70.5036,32.7048,77.71976297,90.1536,26.2948,93.91,-39.3,12.82,41.33814703,51.3736,24.0548,56.7263623,90.1536,26.2948,93.91,-38.78,-2.24,38.84463927
28/09/2019 12:00,69.83216,32.23688,76.91389343,88.65216,25.85688,92.346,-37.64,12.76,39.74402093,51.47216,23.53688,56.59830364,88.65216,25.85688,92.346,-37.18,-2.32,37.25231268
28/09/2019 12:30,68.53576,31.40668,75.38918986,85.80576,25.02668,89.381,-34.54,12.76,36.82158606,51.68576,22.70668,56.45361905,85.80576,25.02668,89.381,-34.12,-2.32,34.1987836
28/09/2019 13:00,67.6,31.53,74.59156051,85.44,24.92,89,-35.68,13.22,38.05037188,50.2,23.02,55.22644656,85.44,24.92,89,-35.24,-1.9,35.29118303
28/09/2019 13:30,68.64936,32.06648,75.76934583,87.27936,25.45648,90.916,-37.26,13.22,39.53575597,50.49936,23.55648,55.72336234,87.27936,25.45648,90.916,-36.78,-1.9,36.82904289
28/09/2019 14:00,70.37672,35.77196,78.94628452,91.44672,26.67196,95.257,-42.14,18.2,45.90228317,50.20672,19.31196,53.79281116,91.44672,26.67196,95.257,-41.24,-7.36,41.89161253
28/09/2019 14:30,61.38632,31.66976,69.07426425,75.49632,22.01976,78.642,-28.22,19.3,34.18857119,47.75632,11.27976,49.07034833,75.49632,22.01976,78.642,-27.74,-10.74,29.74651576
28/09/2019 15:00,66.64808,34.76444,75.17002632,85.31808,24.88444,88.873,-37.34,19.76,42.24610278,48.85808,14.46444,50.9542148,85.31808,24.88444,88.873,-36.46,-10.42,37.91975738
28/09/2019 15:30,63.27208,32.92144,71.32445106,80.06208,23.35144,83.398,-33.58,19.14,38.651727,47.20208,12.23144,48.76109598,80.06208,23.35144,83.398,-32.86,-11.12,34.69054626
28/09/2019 16:00,53.31704,25.65872,59.16989662,60.64704,17.68872,63.174,-14.66,15.94,21.65638936,45.86704,3.82872,46.0265625,60.64704,17.68872,63.174,-14.78,-13.86,20.26198411
28/09/2019 16:30,57.20272,27.42496,63.43720995,66.70272,19.45496,69.482,-19,15.94,24.80087902,47.80272,5.97496,48.17468408,66.70272,19.45496,69.482,-18.9,-13.48,23.21465916
28/09/2019 17:00,53.9056,22.6058,58.45370737,59.9856,17.4958,62.485,-12.16,10.22,15.88439486,47.8656,11.6958,49.27380035,59.9856,17.4958,62.485,-12.12,-5.8,13.43630902
28/09/2019 17:30,47.71344,17.82892,50.93567262,45.97344,13.40892,47.889,3.48,8.84,9.500315784,49.13344,7.30892,49.67409021,45.97344,13.40892,47.889,3.16,-6.1,6.869905385
28/09/2019 18:00,45.8952,15.9036,48.572563,42.1152,12.2836,43.87,7.56,7.24,10.46762628,49.1952,4.7036,49.41954629,42.1152,12.2836,43.87,7.08,-7.58,10.37221288
28/09/2019 18:30,42.66304,13.63172,44.7879311,35.18304,10.26172,36.649,14.96,6.74,16.40820526,49.46304,2.26172,49.51472209,35.18304,10.26172,36.649,14.28,-8,16.3682131
28/09/2019 19:00,40.98528,11.74404,42.63467664,31.62528,9.22404,32.943,18.72,5.04,19.38659331,49.90528,1.14404,49.91839139,31.62528,9.22404,32.943,18.28,-8.08,19.98611518
28/09/2019 19:30,43.47616,13.08888,45.40369223,36.71616,10.70888,38.246,13.52,4.76,14.33345736,50.21616,2.02888,50.25712964,36.71616,10.70888,38.246,13.5,-8.68,16.04968536
28/09/2019 20:00,39.00736,11.56048,40.68438069,29.48736,8.60048,30.716,19.04,5.92,19.9391073,47.76736,-0.31952,47.76842864,29.48736,8.60048,30.716,18.28,-8.92,20.34022615
28/09/2019 20:30,29.93128,7.03204,30.74623731,14.92128,4.35204,15.543,30.02,5.36,30.49475365,43.94128,-5.18796,44.24648028,14.92128,4.35204,15.543,29.02,-9.54,30.54786408
28/09/2019 21:00,27.02712,5.71416,27.6245695,10.67712,3.11416,11.122,32.7,5.2,33.11087435,42.29712,-6.66584,42.81915206,10.67712,3.11416,11.122,31.62,-9.78,33.09792743
28/09/2019 21:30,26.90888,5.91384,27.55106761,12.21888,3.56384,12.728,29.38,4.7,29.75356113,40.61888,-6.75616,41.17692449,12.21888,3.56384,12.728,28.4,-10.32,30.21692241
28/09/2019 22:00,24.91248,5.49864,25.51208932,9.97248,2.90864,10.388,29.88,5.18,30.32567889,38.85248,-6.99136,39.47650335,9.97248,2.90864,10.388,28.88,-9.9,30.52972977
28/09/2019 22:30,28.92104,8.21072,30.06397308,18.79104,5.48072,19.574,20.26,5.46,20.98283108,38.25104,-4.17928,38.47867516,18.79104,5.48072,19.574,19.46,-9.66,21.72572669
28/09/2019 23:00,27.38056,9.42308,28.95668321,17.53056,5.11308,18.261,19.7,8.62,21.50335788,36.09056,-7.90692,36.94655471,17.53056,5.11308,18.261,18.56,-13.02,22.67143577
28/09/2019 23:30,30.48552,13.36036,33.28462331,24.51552,7.15036,25.537,11.94,12.42,17.22846482,35.17552,-10.32964,36.66086019,24.51552,7.15036,25.537,10.66,-17.48,20.47403233
29/09/2019 00:00,35.32632,17.04976,39.22554271,35.41632,10.32976,36.892,-0.18,13.44,13.4412053,34.33632,-6.43024,34.93323428,35.41632,10.32976,36.892,-1.08,-16.76,16.79476109
29/09/2019 00:30,36.85488,17.88184,40.9639156,39.91488,11.64184,41.578,-6.12,12.48,13.89981295,33.35488,-5.89816,33.8723532,39.91488,11.64184,41.578,-6.56,-17.54,18.72659072
29/09/2019 01:00,38.89168,19.26924,43.40352962,44.67168,13.02924,46.533,-11.56,12.48,17.01129037,32.85168,-4.41076,33.14645807,44.67168,13.02924,46.533,-11.82,-17.44,21.06812759
29/09/2019 01:30,39.77368,19.71024,44.38962921,46.18368,13.47024,48.108,-12.82,12.48,17.89141694,33.18368,-3.96976,33.42028744,46.18368,13.47024,48.108,-13,-17.44,21.75209415
29/09/2019 02:00,45.43872,22.91796,50.89116,56.35872,16.43796,58.707,-21.84,12.96,25.39581068,34.75872,-0.52204,34.76264003,56.35872,16.43796,58.707,-21.6,-16.96,27.46273111
29/09/2019 02:30,46.93728,23.91504,52.67862367,59.77728,17.43504,62.268,-25.68,12.96,28.76497871,34.49728,0.59504,34.50241151,59.77728,17.43504,62.268,-25.28,-16.84,30.37538477
29/09/2019 03:00,45.00592,23.04256,50.56176823,56.78592,16.56256,59.152,-23.56,12.96,26.88931386,33.50592,-0.35744,33.50782652,56.78592,16.56256,59.152,-23.28,-16.92,28.77924252
29/09/2019 03:30,45.14112,23.21616,50.76131204,57.38112,16.73616,59.772,-24.48,12.96,27.69895305,33.24112,-0.24384,33.24201433,57.38112,16.73616,59.772,-24.14,-16.98,29.51372562
29/09/2019 04:00,46.72696,24.26328,52.65088363,60.69696,17.70328,63.226,-27.94,13.12,30.86710223,33.23696,0.88328,33.24869461,60.69696,17.70328,63.226,-27.46,-16.82,32.20192541
29/09/2019 04:30,45.9884,23.8012,51.78252655,59.5584,17.3712,62.04,-27.14,12.86,30.03263558,32.8784,0.3512,32.88027567,59.5584,17.3712,62.04,-26.68,-17.02,31.64652904
29/09/2019 05:00,41.49792,21.33356,46.66045592,51.57792,15.04356,53.727,-20.16,12.58,23.76303853,31.55792,-2.33644,31.6442928,51.57792,15.04356,53.727,-20.02,-17.38,26.51159746
29/09/2019 05:30,39.60048,20.19764,44.45382636,47.82048,13.94764,49.813,-16.44,12.5,20.6524478,31.34048,-3.51236,31.53668276,47.82048,13.94764,49.813,-16.48,-17.46,24.00920657
29/09/2019 06:00,35.23992,17.55456,39.37022401,39.40992,11.49456,41.052,-8.34,12.12,14.7122398,30.68992,-6.24544,31.3189513,39.40992,11.49456,41.052,-8.72,-17.74,19.76729622
29/09/2019 06:30,38.14304,18.90672,42.57176954,43.46304,12.67672,45.274,-10.64,12.46,16.38478563,32.54304,-4.48328,32.85040718,43.46304,12.67672,45.274,-10.92,-17.16,20.3399115
29/09/2019 07:00,37.19912,18.29516,41.45464278,40.50912,11.81516,42.197,-6.62,12.96,14.55286913,33.56912,-4.68484,33.89444709,40.50912,11.81516,42.197,-6.94,-16.5,17.90010056
29/09/2019 07:30,35.482,17.061,39.37067494,35.352,10.311,36.825,0.26,13.5,13.50250347,34.752,-5.849,35.24077617,35.352,10.311,36.825,-0.6,-16.16,16.17113478
29/09/2019 08:00,33.39072,15.11396,36.65203908,29.19072,8.51396,30.407,8.4,13.2,15.64608577,36.47072,-7.82604,37.30094261,29.19072,8.51396,30.407,7.28,-16.34,17.88837611
29/09/2019 08:30,38.054,16.182,41.35171145,35.184,10.262,36.65,5.74,11.84,13.15800897,40.204,-5.198,40.53863367,35.184,10.262,36.65,5.02,-15.46,16.25459935
29/09/2019 09:00,39.65568,14.09624,42.08654106,36.29568,10.58624,37.808,6.72,7.02,9.717962749,42.51568,2.48624,42.58831336,36.29568,10.58624,37.808,6.22,-8.1,10.21265881
29/09/2019 09:30,41.77648,14.88564,44.34925658,38.79648,11.31564,40.413,5.96,7.14,9.300602131,44.35648,3.37564,44.48474192,38.79648,11.31564,40.413,5.56,-7.94,9.693152222
29/09/2019 10:00,50.59744,19.24092,54.1323742,52.59744,15.34092,54.789,-4,7.8,8.7658428,48.27744,8.12092,48.95569992,52.59744,15.34092,54.789,-4.32,-7.22,8.413726879
29/09/2019 10:30,46.70472,17.42596,49.84972369,46.85472,13.66596,48.807,-0.3,7.52,7.525981664,46.33472,6.18596,46.74582739,46.85472,13.66596,48.807,-0.52,-7.48,7.498053081
29/09/2019 11:00,46.63968,17.25824,49.73033881,46.27968,13.49824,48.208,0.72,7.52,7.554389452,46.73968,6.01824,47.12554402,46.27968,13.49824,48.208,0.46,-7.48,7.494131037
29/09/2019 11:30,53.9752,21.2736,58.01627592,58.9152,17.1836,61.37,-9.88,8.18,12.82680007,49.0752,10.4636,50.17830388,58.9152,17.1836,61.37,-9.84,-6.72,11.91570392
29/09/2019 12:00,54.39376,21.66068,58.5479819,59.21376,17.27068,61.681,-9.64,8.78,13.03909506,49.53376,11.15068,50.77333005,59.21376,17.27068,61.681,-9.68,-6.12,11.45237093
29/09/2019 12:30,52.68568,20.68124,56.59942195,55.37568,16.15124,57.683,-5.38,9.06,10.53698249,49.83568,10.37124,50.90341462,55.37568,16.15124,57.683,-5.54,-5.78,8.00624756
29/09/2019 13:00,44.70136,16.25248,47.56421651,42.11136,12.28248,43.866,5.18,7.94,9.480295354,46.77136,5.36248,47.07776872,42.11136,12.28248,43.866,4.66,-6.92,8.342781311
29/09/2019 13:30,56.95472,18.08096,59.75584695,62.81472,18.32096,65.432,-11.72,-0.48,11.72982523,51.21472,12.50096,52.71832267,62.81472,18.32096,65.432,-11.6,-5.82,12.97815087
29/09/2019 14:00,54.10888,22.16884,58.47416833,60.33888,17.59884,62.853,-12.46,9.14,15.45287028,47.67888,11.81884,49.12189509,60.33888,17.59884,62.853,-12.66,-5.78,13.91703992
29/09/2019 14:30,46.24896,17.86928,49.58101924,47.44896,13.83928,49.426,-2.4,8.06,8.409732457,45.00896,6.95928,45.54380373,47.44896,13.83928,49.426,-2.44,-6.88,7.299863012
29/09/2019 15:00,50.86712,20.11416,54.6995734,54.11712,15.78416,56.372,-6.5,8.66,10.82800074,47.35712,9.46416,48.29355174,54.11712,15.78416,56.372,-6.76,-6.32,9.254188241
29/09/2019 15:30,45.16392,16.58156,48.11161816,42.55392,12.41156,44.327,5.22,8.34,9.838902378,47.21392,5.77156,47.5653776,42.55392,12.41156,44.327,4.66,-6.64,8.112040434
29/09/2019 16:00,44.9816,18.5438,48.65405283,49.2816,14.3738,51.335,-8.6,8.34,11.97979966,40.6616,7.7338,41.39054695,49.2816,14.3738,51.335,-8.62,-6.64,10.8809007
29/09/2019 16:30,51.62976,19.11868,55.05593558,51.38976,14.98868,53.531,0.48,8.26,8.273934977,51.44976,8.42868,52.13559677,51.38976,14.98868,53.531,0.06,-6.56,6.560274385
29/09/2019 17:00,52.6452,19.4186,56.11237928,53.0352,15.4686,55.245,-0.78,7.9,7.93841294,52.0152,8.6886,52.73587774,53.0352,15.4686,55.245,-1.02,-6.78,6.856296376
29/09/2019 17:30,52.64952,18.55736,55.82425608,49.97952,14.57736,52.062,5.34,7.96,9.585259517,55.01952,7.79736,55.56929372,49.97952,14.57736,52.062,5.04,-6.78,8.448076704
29/09/2019 18:00,54.61816,19.81988,58.10310702,53.82816,15.69988,56.071,1.58,8.24,8.390113229,55.18816,9.11988,55.93661784,53.82816,15.69988,56.071,1.36,-6.58,6.719077318
29/09/2019 18:30,53.38664,19.25652,56.75338662,52.13664,15.20652,54.309,2.5,8.1,8.477027781,54.41664,8.44652,55.06827044,52.13664,15.20652,54.309,2.28,-6.76,7.134143256
29/09/2019 19:00,47.50424,15.81332,50.06709406,41.87424,12.21332,43.619,11.26,7.2,13.36516367,52.55424,4.59332,52.75458966,41.87424,12.21332,43.619,10.68,-7.62,13.11971036
29/09/2019 19:30,43.48872,13.46796,45.52641776,34.27872,9.99796,35.707,18.42,6.94,19.68400366,51.97872,2.15796,52.02349589,34.27872,9.99796,35.707,17.7,-7.84,19.35860532
29/09/2019 20:00,42.76392,13.61156,44.87791683,34.39392,10.03156,35.827,16.74,7.16,18.20695472,50.43392,2.25156,50.48415404,34.39392,10.03156,35.827,16.04,-7.78,17.82722637
29/09/2019 20:30,37.90056,11.06808,39.48360221,27.01056,7.87808,28.136,21.78,6.38,22.69521535,47.99056,-0.68192,47.99540461,27.01056,7.87808,28.136,20.98,-8.56,22.65908206
29/09/2019 21:00,32.2412,8.3666,33.30908244,18.3312,5.3466,19.095,27.82,6.04,28.46812252,45.2112,-3.5734,45.35219722,18.3312,5.3466,19.095,26.88,-8.92,28.32138415
29/09/2019 21:30,29.66984,7.15912,30.52134343,14.97984,4.36912,15.604,29.38,5.58,29.90519687,43.39984,-4.93088,43.67905321,14.97984,4.36912,15.604,28.42,-9.3,29.90294969
29/09/2019 22:00,28.98456,7.67008,29.98224217,15.87456,4.63008,16.536,26.22,6.08,26.91569802,41.09456,-5.82992,41.50603364,15.87456,4.63008,16.536,25.22,-10.46,27.30311338
29/09/2019 22:30,31.18232,12.17276,33.47406708,20.99232,6.12276,21.867,20.38,12.1,23.70135861,39.75232,-11.41724,41.35940419,20.99232,6.12276,21.867,18.76,-17.54,25.68246873
29/09/2019 23:00,30.33616,12.46388,32.79681247,21.47616,6.26388,22.371,17.72,12.4,21.62772295,37.69616,-11.01612,39.27283258,21.47616,6.26388,22.371,16.22,-17.28,23.69993249
29/09/2019 23:30,28.86512,12.11316,31.30373457,20.68512,6.03316,21.547,16.36,12.16,20.38418995,35.60512,-11.46684,37.40605552,20.68512,6.03316,21.547,14.92,-17.5,22.99687805
30/09/2019 00:00,26.33216,11.18188,28.60798998,17.49216,5.10188,18.221,17.68,12.16,21.4580521,33.65216,-12.47812,35.89110407,17.49216,5.10188,18.221,16.16,-17.58,23.87890282
30/09/2019 00:30,29.3268,13.2124,32.1656449,23.8368,6.9524,24.83,10.98,12.52,16.65265144,33.5968,-10.3876,35.165995,23.8368,6.9524,24.83,9.76,-17.34,19.89807026
30/09/2019 01:00,26.31088,11.99984,28.9181356,18.89088,5.50984,19.678,14.84,12.98,19.71562832,32.33088,-11.25016,34.23232247,18.89088,5.50984,19.678,13.44,-16.76,21.48327722
30/09/2019 01:30,26.16936,11.90648,28.75064641,18.39936,5.36648,19.166,15.54,13.08,20.31201615,32.51936,-11.39352,34.45752563,18.39936,5.36648,19.166,14.12,-16.76,21.91510894
30/09/2019 02:00,23.27696,10.31328,25.45939141,12.93696,3.77328,13.476,20.68,13.08,24.46934409,31.97696,-13.06672,34.54367008,12.93696,3.77328,13.476,19.04,-16.84,25.41863883
30/09/2019 02:30,22.64552,10.01536,24.76140166,11.91552,3.47536,12.412,21.46,13.08,25.13201146,31.71552,-13.36464,34.4163887,11.91552,3.47536,12.412,19.8,-16.84,25.992799
30/09/2019 03:00,22.19184,9.98512,24.33475671,11.81184,3.44512,12.304,20.76,13.08,24.53699248,30.93184,-13.53488,33.76346698,11.81184,3.44512,12.304,19.12,-16.98,25.5713668
30/09/2019 03:30,22.04704,10.04372,24.22701559,11.80704,3.44372,12.299,20.48,13.2,24.36535245,30.64704,-13.47628,33.47911563,11.80704,3.44372,12.299,18.84,-16.92,25.32255911
30/09/2019 04:00,22.22728,10.19504,24.45385076,12.49728,3.64504,13.018,19.46,13.1,23.45850805,30.37728,-13.41496,33.20753366,12.49728,3.64504,13.018,17.88,-17.06,24.71311393
30/09/2019 04:30,22.24736,10.00548,24.39374217,12.32736,3.59548,12.841,19.84,12.82,23.62155795,30.56736,-13.60452,33.45812998,12.32736,3.59548,12.841,18.24,-17.2,25.07065217
30/09/2019 05:00,21.18728,9.36004,23.16271104,10.45728,3.05004,10.893,21.46,12.62,24.89570244,30.23728,-14.34996,33.46960492,10.45728,3.05004,10.893,19.78,-17.4,26.34403917
30/09/2019 05:30,20.80328,8.72304,22.55810022,8.51328,2.48304,8.868,24.58,12.48,27.56676985,31.27328,-14.83696,34.61435286,8.51328,2.48304,8.868,22.76,-17.32,28.60069929
30/09/2019 06:00,20.79536,7.63948,22.15420168,6.61536,1.92948,6.891,28.36,11.42,30.57296191,33.01536,-16.15052,36.75395614,6.61536,1.92948,6.891,26.4,-18.08,31.99759991
30/09/2019 06:30,21.42192,3.39056,21.68858118,3.84192,1.12056,4.002,35.16,4.54,35.45189981,37.80192,-10.77944,39.3087965,3.84192,1.12056,4.002,33.96,-11.9,35.98460226
30/09/2019 07:00,23.98392,4.29656,24.36573098,4.27392,1.24656,4.452,39.42,6.1,39.88917648,42.51392,-7.57344,43.18321881,4.27392,1.24656,4.452,38.24,-8.82,39.24398043
30/09/2019 07:30,26.41976,5.08368,26.90441452,5.18976,1.51368,5.406,42.46,7.14,43.0561401,46.38976,-6.24632,46.80840038,5.18976,1.51368,5.406,41.2,-7.76,41.92442725
30/09/2019 08:00,28.2804,5.9422,28.89793704,7.3104,2.1322,7.615,41.94,7.62,42.62661141,48.0104,-5.1678,48.28772789,7.3104,2.1322,7.615,40.7,-7.3,41.34948609
30/09/2019 08:30,29.41232,6.99776,30.23331296,8.63232,2.51776,8.992,41.56,8.96,42.5148821,48.95232,-3.46224,49.07460381,8.63232,2.51776,8.992,40.32,-5.98,40.76104513
30/09/2019 09:00,29.34704,6.97872,30.16539888,8.56704,2.49872,8.924,41.56,8.96,42.5148821,48.88704,-3.48128,49.01083544,8.56704,2.49872,8.924,40.32,-5.98,40.76104513
30/09/2019 09:30,34.68552,10.06536,36.11643351,18.63552,5.43536,19.412,32.1,9.26,33.40894491,49.69552,-0.28464,49.69633516,18.63552,5.43536,19.412,31.06,-5.72,31.58230517
30/09/2019 10:00,37.45936,12.06648,39.35484203,24.15936,7.04648,25.166,26.6,10.04,28.43170062,49.83936,2.10648,49.88385574,24.15936,7.04648,25.166,25.68,-4.94,26.15083173
30/09/2019 10:30,43.27672,16.04196,46.1542953,36.00672,10.50196,37.507,14.54,11.08,18.2805361,49.86672,6.54196,50.29400565,36.00672,10.50196,37.507,13.86,-3.96,14.41461758
30/09/2019 11:00,46.13352,17.70936,49.41581831,41.24352,12.02936,42.962,9.78,11.36,14.98992995,50.46352,8.36936,51.15283998,41.24352,12.02936,42.962,9.22,-3.66,9.919879032
30/09/2019 11:30,46.76504,18.13272,50.15739727,42.69504,12.45272,44.474,8.14,11.36,13.97530679,50.29504,8.79272,51.05783949,42.69504,12.45272,44.474,7.6,-3.66,8.435377881
30/09/2019 12:00,41.38064,14.88352,43.97586309,32.72064,9.54352,34.084,17.32,10.68,20.34809082,49.30064,5.22352,49.57658989,32.72064,9.54352,34.084,16.58,-4.32,17.13355772
30/09/2019 12:30,45.01976,18.58868,48.70644531,38.66976,11.27868,40.281,12.7,14.62,19.36580491,50.64976,1.17868,50.66347278,38.66976,11.27868,40.281,11.98,-10.1,15.66940969
30/09/2019 13:00,40.46848,15.37164,43.28955058,30.34848,8.85164,31.613,20.24,13.04,24.07694333,49.34848,-0.32836,49.34957243,30.34848,8.85164,31.613,19,-9.18,21.10147862
30/09/2019 13:30,41.62176,15.75468,44.50371723,31.66176,9.23468,32.981,19.92,13.04,23.80856989,51.42176,2.01468,51.46121197,31.66176,9.23468,32.981,19.76,-7.22,21.03772801
30/09/2019 14:00,39.44032,14.12176,41.89227789,28.60032,8.34176,29.792,21.68,11.56,24.56941188,49.44032,4.88176,49.68074901,28.60032,8.34176,29.792,20.84,-3.46,21.12527396
30/09/2019 14:30,37.8744,12.6392,39.92767902,25.3344,7.3892,26.39,25.08,10.5,27.18926994,49.5144,2.9492,49.60215306,25.3344,7.3892,26.39,24.18,-4.44,24.58426326
30/09/2019 15:00,31.83376,9.07068,33.10083853,13.61376,3.97068,14.181,36.44,10.2,37.84063424,48.91376,-0.74932,48.91949916,13.61376,3.97068,14.181,35.3,-4.72,35.61416011
30/09/2019 15:30,30.72392,8.58156,31.89988138,11.35392,3.31156,11.827,38.74,10.54,40.1482154,48.89392,-1.08844,48.90603352,11.35392,3.31156,11.827,37.54,-4.4,37.79697872
30/09/2019 16:00,29.78248,6.96364,30.58575481,7.45248,2.17364,7.763,44.66,9.58,45.67594553,50.77248,-3.16636,50.87111716,7.45248,2.17364,7.763,43.32,-5.34,43.64788655
30/09/2019 16:30,29.506,5.463,30.00747249,4.536,1.323,4.725,49.94,8.28,50.62175422,53.016,-5.237,53.27403143,4.536,1.323,4.725,48.48,-6.56,48.92181517
30/09/2019 17:00,31.08696,5.02828,31.49099366,5.37696,1.56828,5.601,51.42,6.92,51.88355038,55.33696,-6.27172,55.69123462,5.37696,1.56828,5.601,49.96,-7.84,50.57140694
30/09/2019 17:30,30.6252,3.1786,30.78971213,3.3552,0.9786,3.495,54.54,4.4,54.71719657,57.3552,-7.5014,57.84366836,3.3552,0.9786,3.495,54,-8.48,54.6617819
30/09/2019 18:00,30.8124,1.4132,30.84479094,3.5424,1.0332,3.69,54.54,0.76,54.54529494,58.2624,1.7932,58.28998902,3.5424,1.0332,3.69,54.72,0.76,54.72527752
30/09/2019 18:30,33.63184,2.53512,33.72725152,8.45184,2.46512,8.804,50.36,0.14,50.3601946,58.91184,2.58512,58.96853176,8.45184,2.46512,8.804,50.46,0.12,50.46014269
30/09/2019 19:00,33.26896,2.83428,33.38947203,7.24896,2.11428,7.551,52.04,1.44,52.05991932,59.36896,3.59428,59.47766186,7.24896,2.11428,7.551,52.12,1.48,52.14100881
30/09/2019 19:30,34.0972,7.0996,34.82848501,8.7072,2.5396,9.07,50.78,9.12,51.59246844,58.2272,0.7796,58.23241877,8.7072,2.5396,9.07,49.52,-1.76,49.55126638
30/09/2019 20:00,36.44088,9.39484,37.63244284,14.45088,4.21484,15.053,43.98,10.36,45.18373601,57.11088,-0.46516,57.1127743,14.45088,4.21484,15.053,42.66,-4.68,42.91594109
30/09/2019 20:30,39.17496,10.60728,40.58561174,22.58496,6.58728,23.526,33.18,8.04,34.1402109,54.68496,-0.21272,54.68537373,22.58496,6.58728,23.526,32.1,-6.8,32.81234524
30/09/2019 21:00,35.40496,9.30728,36.60787693,18.02496,5.25728,18.776,34.76,8.1,35.69128185,51.68496,-1.54272,51.70797883,18.02496,5.25728,18.776,33.66,-6.8,34.34
30/09/2019 21:30,32.50248,8.04364,33.48300092,14.65248,4.27364,15.263,35.7,7.54,36.48755404,49.23248,-3.10636,49.33038171,14.65248,4.27364,15.263,34.58,-7.38,35.35874432
30/09/2019 22:00,30.01256,7.41408,30.91475926,12.80256,3.73408,13.336,34.42,7.36,35.19809654,46.12256,-3.98592,46.29447158,12.80256,3.73408,13.336,33.32,-7.72,34.20264317
30/09/2019 22:30,30.87992,8.76456,32.09964129,17.32992,5.05456,18.052,27.1,7.42,28.09744472,43.50992,-2.66544,43.59148666,17.32992,5.05456,18.052,26.18,-7.72,27.2945196
30/09/2019 23:00,31.34168,11.21424,33.28753647,20.31168,5.92424,21.158,22.06,10.58,24.46589463,41.19168,-4.43576,41.42982583,20.31168,5.92424,21.158,20.88,-10.36,23.30888243
30/09/2019 23:30,27.99792,11.88856,30.41745195,16.65792,4.85856,17.352,22.68,14.06,26.68456483,37.53792,-11.18144,39.16784444,16.65792,4.85856,17.352,20.88,-16.04,26.32975503
01/10/2019 00:00,28.12048,12.00264,30.57490413,18.90048,5.51264,19.688,18.44,12.98,22.55025499,35.78048,-11.06736,37.45302667,18.90048,5.51264,19.688,16.88,-16.58,23.66074386
01/10/2019 00:30,29.40904,12.91472,32.11980116,22.19904,6.47472,23.124,14.42,12.88,19.33470455,35.23904,-10.20528,36.68702332,22.19904,6.47472,23.124,13.04,-16.68,21.17224598
01/10/2019 01:00,30.36184,13.88012,33.38411388,25.13184,7.33012,26.179,10.46,13.1,16.76369888,34.39184,-9.12988,35.58304888,25.13184,7.33012,26.179,9.26,-16.46,18.88595245
01/10/2019 01:30,27.72656,12.53608,30.42885853,20.38656,5.94608,21.236,14.68,13.18,19.72852757,33.68656,-10.51392,35.28918869,20.38656,5.94608,21.236,13.3,-16.46,21.16179577
01/10/2019 02:00,30.16896,13.99928,33.2587731,24.16896,7.04928,25.176,12,13.9,18.36327857,34.90896,-8.89072,36.0233312,24.16896,7.04928,25.176,10.74,-15.94,19.22059312
01/10/2019 02:30,28.36128,13.55704,31.43494134,21.28128,6.20704,22.168,14.16,14.7,20.41067368,34.08128,-9.11296,35.27860097,21.28128,6.20704,22.168,12.8,-15.32,19.96352674
01/10/2019 03:00,26.72336,12.72348,29.59771804,18.42336,5.37348,19.191,16.6,14.7,22.173182,33.54336,-9.88652,34.9699911,18.42336,5.37348,19.191,15.12,-15.26,21.48213211
01/10/2019 03:30,26.4284,12.6212,29.28745493,18.7584,5.4712,19.54,15.34,14.3,20.97154262,32.6784,-10.4288,34.30215294,18.7584,5.4712,19.54,13.92,-15.9,21.13235434
01/10/2019 04:00,24.27272,11.30496,26.77624053,14.86272,4.33496,15.482,18.82,13.94,23.42041844,32.12272,-11.88504,34.25088781,14.86272,4.33496,15.482,17.26,-16.22,23.68535412
01/10/2019 04:30,22.63784,9.69312,24.62576649,12.14784,3.54312,12.654,20.98,12.3,24.31975329,31.44784,-13.93688,34.3977218,12.14784,3.54312,12.654,19.3,-17.48,26.0392089
01/10/2019 05:00,19.746,7.523,21.13054767,6.696,1.953,6.975,26.1,11.14,28.37797738,30.896,-16.467,35.01035425,6.696,1.953,6.975,24.2,-18.42,30.41276706
01/10/2019 05:30,19.48416,4.71788,20.04721633,5.68416,1.65788,5.921,27.6,6.12,28.27038026,32.04416,-11.30212,33.97890679,5.68416,1.65788,5.921,26.36,-12.96,29.37364805
