Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/10/2019 06:00,21.07568,4.13124,21.47676492,7.13568,2.08124,7.433,27.88,4.1,28.17985806,34.05568,-8.81876,35.17896912,7.13568,2.08124,7.433,26.92,-10.9,29.04300949
01/10/2019 06:30,22.87768,3.76724,23.18577882,6.12768,1.78724,6.383,33.5,3.96,33.73324177,38.54768,-9.11276,39.61017582,6.12768,1.78724,6.383,32.42,-10.9,34.20330978
01/10/2019 07:00,26.03432,5.60876,26.63163545,7.98432,2.32876,8.317,36.1,6.56,36.6911924,42.94432,-6.07124,43.37135662,7.98432,2.32876,8.317,34.96,-8.4,35.95499409
01/10/2019 07:30,28.58968,3.40824,28.79211528,9.07968,2.64824,9.458,39.02,1.52,39.04959411,47.33968,-5.15176,47.61917611,9.07968,2.64824,9.458,38.26,-7.8,39.0469922
01/10/2019 08:00,30.6924,4.7032,31.05066035,12.1824,3.5532,12.69,37.02,2.3,37.09137905,49.2424,-1.0268,49.25310423,12.1824,3.5532,12.69,37.06,-4.58,37.34193353
01/10/2019 08:30,34.82248,10.27864,36.30778916,19.81248,5.77864,20.638,30.02,9,31.34007658,48.85248,-0.10136,48.85258515,19.81248,5.77864,20.638,29.04,-5.88,29.62930981
01/10/2019 09:00,35.22912,10.59016,36.78644295,20.70912,6.04016,21.572,29.04,9.1,30.43241035,48.76912,0.26016,48.76981391,20.70912,6.04016,21.572,28.06,-5.78,28.64911866
01/10/2019 09:30,31.36544,7.47492,32.24384058,12.56544,3.66492,13.089,37.6,7.62,38.36436367,48.98544,-3.55508,49.11427416,12.56544,3.66492,13.089,36.42,-7.22,37.12875974
01/10/2019 10:00,29.446,6.283,30.1088526,8.856,2.583,9.225,41.18,7.4,41.83960325,48.776,-4.877,49.01921363,8.856,2.583,9.225,39.92,-7.46,40.61105761
01/10/2019 10:30,29.48224,5.73732,30.03530117,10.48224,3.05732,10.919,38,5.36,38.37615927,47.28224,-6.40268,47.71377716,10.48224,3.05732,10.919,36.8,-9.46,37.99646826
01/10/2019 11:00,29.91616,6.38888,30.59075705,12.71616,3.70888,13.246,34.4,5.36,34.81507719,46.01616,-5.75112,46.37415619,12.71616,3.70888,13.246,33.3,-9.46,34.61764868
01/10/2019 11:30,40.1508,12.5244,42.05885562,31.4208,9.1644,32.73,17.46,6.72,18.70855419,48.1608,1.0444,48.17212293,31.4208,9.1644,32.73,16.74,-8.12,18.60542932
01/10/2019 12:00,48.63216,18.09688,51.89011517,45.45216,13.25688,47.346,6.36,9.68,11.58240044,51.37216,8.01688,51.99393415,45.45216,13.25688,47.346,5.92,-5.24,7.905947129
01/10/2019 12:30,51.61064,19.64852,55.22429266,49.88064,14.54852,51.959,3.46,10.2,10.77086812,53.14064,9.80852,54.03827055,49.88064,14.54852,51.959,3.26,-4.74,5.752842776
01/10/2019 13:00,38.54024,12.18632,40.42099076,26.73024,7.79632,27.844,23.62,8.78,25.19906347,49.49024,1.61632,49.51662696,26.73024,7.79632,27.844,22.76,-6.18,23.58410482
01/10/2019 13:30,33.36688,9.33284,34.64751915,16.94688,4.94284,17.653,32.84,8.78,33.99344054,48.72688,-1.23716,48.74258302,16.94688,4.94284,17.653,31.78,-6.18,32.37531158
01/10/2019 14:00,38.54232,10.40776,39.92282429,26.39232,7.69776,27.492,24.3,5.42,24.8971163,49.81232,-1.58224,49.83744282,26.39232,7.69776,27.492,23.42,-9.28,25.19156208
01/10/2019 14:30,38.80352,10.75936,40.2675675,27.08352,7.89936,28.212,23.44,5.72,24.12782626,49.68352,-1.06064,49.69483994,27.08352,7.89936,28.212,22.6,-8.96,24.31134714
01/10/2019 15:00,37.3508,9.8444,38.62634427,24.2208,7.0644,25.23,26.26,5.56,26.84215342,49.5808,-2.0756,49.62422638,24.2208,7.0644,25.23,25.36,-9.14,26.95680248
01/10/2019 15:30,33.46688,8.00284,34.41042727,16.46688,4.80284,17.153,34,6.4,34.59710971,49.38688,-3.57716,49.51625985,16.46688,4.80284,17.153,32.92,-8.38,33.96985134
01/10/2019 16:00,37.45592,10.03756,38.77755219,21.86592,6.37756,22.777,31.18,7.32,32.02771924,52.04592,-1.04244,52.05635859,21.86592,6.37756,22.777,30.18,-7.42,31.07875158
01/10/2019 16:30,48.11632,13.89476,50.0823782,39.61632,11.55476,41.267,17,4.68,17.63242468,56.29632,6.83476,56.70969573,39.61632,11.55476,41.267,16.68,-4.72,17.3349589
01/10/2019 17:00,56.26008,19.72044,59.61620883,52.15008,15.21044,54.323,8.22,9.02,12.2036388,60.07008,14.57044,61.81191012,52.15008,15.21044,54.323,7.92,-0.64,7.945816509
01/10/2019 17:30,60.3936,24.5998,65.21147967,58.8336,17.1598,61.285,3.12,14.88,15.20357853,61.8336,11.4198,62.87929644,58.8336,17.1598,61.285,3,-5.74,6.476696689
01/10/2019 18:00,59.95152,22.41336,64.00424562,56.89152,16.59336,59.262,6.12,11.64,13.15081747,62.93152,13.29336,64.32021167,56.89152,16.59336,59.262,6.04,-3.3,6.882702957
01/10/2019 18:30,58.73176,21.60468,62.5794042,54.46176,15.88468,56.731,8.54,11.44,14.27603586,62.46176,12.26468,63.65448796,54.46176,15.88468,56.731,8,-3.62,8.780911114
01/10/2019 19:00,58.58888,21.15884,62.29248245,53.85888,15.70884,56.103,9.46,10.9,14.43265741,62.75888,11.62884,63.82716458,53.85888,15.70884,56.103,8.9,-4.08,9.790628172
01/10/2019 19:30,57.4088,23.0034,61.84599202,51.9888,15.1634,54.155,10.84,15.68,19.06221393,61.7888,5.1034,61.99919755,51.9888,15.1634,54.155,9.8,-10.06,14.04434406
01/10/2019 20:00,55.09064,23.06352,59.72356796,49.04064,14.30352,51.084,12.1,17.52,21.29226151,59.86064,1.94352,59.89218222,49.04064,14.30352,51.084,10.82,-12.36,16.42686823
01/10/2019 20:30,49.46944,17.10192,52.34215473,41.14944,12.00192,42.864,16.64,10.2,19.51741786,56.94944,4.94192,57.16346114,41.14944,12.00192,42.864,15.8,-7.06,17.30559447
01/10/2019 21:00,47.95192,19.84056,51.89445493,41.04192,11.97056,42.752,13.82,15.74,20.94612136,53.52192,-2.18944,53.56668338,41.04192,11.97056,42.752,12.48,-14.16,18.87474503
01/10/2019 21:30,43.89072,18.13896,47.49123258,35.31072,10.29896,36.782,17.16,15.68,23.24495644,50.97072,-4.00104,51.12751332,35.31072,10.29896,36.782,15.66,-14.3,21.20673478
01/10/2019 22:00,38.33456,15.05508,41.18487494,27.75456,8.09508,28.911,21.16,13.92,25.32808718,47.23456,-7.90492,47.89145455,27.75456,8.09508,28.911,19.48,-16,25.20853824
01/10/2019 22:30,37.31216,15.10688,40.25437998,29.13216,8.49688,30.346,16.36,13.22,21.03373481,44.05216,-8.32312,44.83154166,29.13216,8.49688,30.346,14.92,-16.82,22.48374524
01/10/2019 23:00,34.11104,14.26072,36.97203247,26.23104,7.65072,27.324,15.76,13.22,20.57051288,40.53104,-9.02928,41.52460838,26.23104,7.65072,27.324,14.3,-16.68,21.97071687
01/10/2019 23:30,31.87288,13.71584,34.69877154,24.60288,7.17584,25.628,14.54,13.08,19.55755608,37.76288,-9.82416,39.01985681,24.60288,7.17584,25.628,13.16,-17,21.49850227
02/10/2019 00:00,31.8,14.645,35.01022743,26.28,7.665,27.375,11.04,13.96,17.79784257,36.08,-8.515,37.07116973,26.28,7.665,27.375,9.8,-16.18,18.91645844
02/10/2019 00:30,29.1004,13.6772,32.15430111,22.5504,6.5772,23.49,13.1,14.2,19.31967909,34.3104,-9.4228,35.58079128,22.5504,6.5772,23.49,11.76,-16,19.85692826
02/10/2019 01:00,27.19544,13.54992,30.38407953,19.40544,5.65992,20.214,15.58,15.78,22.17531961,33.34544,-12.82008,35.72496074,19.40544,5.65992,20.214,13.94,-18.48,23.14808847
02/10/2019 01:30,26.1968,14.2124,29.80376896,17.3568,5.0624,18.08,17.68,18.3,25.44547897,32.8968,-18.8176,37.89856884,17.3568,5.0624,18.08,15.54,-23.88,28.49115652
02/10/2019 02:00,27.20024,11.65132,29.59064571,18.93024,5.52132,19.719,16.54,12.26,20.58832679,34.03024,-11.91868,36.0570682,18.93024,5.52132,19.719,15.1,-17.44,23.0686714
02/10/2019 02:30,25.63496,10.93228,27.86872656,16.46496,4.80228,17.151,18.34,12.26,22.06044424,33.26496,-12.73772,35.62031828,16.46496,4.80228,17.151,16.8,-17.54,24.28768412
02/10/2019 03:00,26.2728,11.4254,28.64960357,17.8128,5.1954,18.555,16.92,12.46,21.01280562,33.2728,-12.1846,35.43365204,17.8128,5.1954,18.555,15.46,-17.38,23.26104039
02/10/2019 03:30,24.40904,10.48472,26.56559029,14.99904,4.37472,15.624,18.82,12.22,22.43926915,32.27904,-13.16528,34.8605941,14.99904,4.37472,15.624,17.28,-17.54,24.6221445
02/10/2019 04:00,26.48376,11.65568,28.93517617,19.01376,5.54568,19.806,14.94,12.22,19.30108805,32.57376,-11.91432,34.68430281,19.01376,5.54568,19.806,13.56,-17.46,22.10713007
02/10/2019 04:30,26.18632,11.53976,28.61624392,18.85632,5.49976,19.642,14.66,12.08,18.99584165,32.15632,-12.24024,34.4071561,18.85632,5.49976,19.642,13.3,-17.74,22.17200036
02/10/2019 05:00,25.5188,11.0684,27.81579824,17.5488,5.1184,18.28,15.94,11.9,19.89204866,32.0688,-12.8016,34.52953657,17.5488,5.1184,18.28,14.52,-17.92,23.06418869
02/10/2019 05:30,25.42472,9.69096,27.20902594,16.49472,4.81096,17.182,17.86,9.76,20.35281799,32.95472,-12.78904,35.34930147,16.49472,4.81096,17.182,16.46,-17.6,24.09754344
02/10/2019 06:00,27.5688,9.8384,29.2717073,18.9888,5.5384,19.78,17.16,8.6,19.19441585,34.9488,-10.5016,36.49249545,18.9888,5.5384,19.78,15.96,-16.04,22.62748771
02/10/2019 06:30,26.84984,6.26912,27.57201069,13.29984,3.87912,13.854,27.1,4.78,27.51832844,39.49984,-6.18088,39.98050322,13.29984,3.87912,13.854,26.2,-10.06,28.06498887
02/10/2019 07:00,27.4888,5.4084,28.01579761,10.3488,3.0184,10.78,34.28,4.78,34.611657,43.5488,-6.9616,44.10172169,10.3488,3.0184,10.78,33.2,-9.98,34.66756986
02/10/2019 07:30,29.23448,4.84964,29.63399786,9.56448,2.78964,9.963,39.34,4.12,39.55515137,47.94448,-3.33036,48.06000895,9.56448,2.78964,9.963,38.38,-6.12,38.86487875
02/10/2019 08:00,32.03376,8.40068,33.11696248,12.89376,3.76068,13.431,38.28,9.28,39.38879028,49.99376,-1.95932,50.03213941,12.89376,3.76068,13.431,37.1,-5.72,37.53835905
02/10/2019 08:30,34.76784,10.27812,36.2552403,17.78784,5.18812,18.529,33.96,10.18,35.45298295,50.66784,0.28812,50.66865918,17.78784,5.18812,18.529,32.88,-4.9,33.24311056
02/10/2019 09:00,36.2868,11.6424,38.10875663,20.9568,6.1124,21.83,30.66,11.06,32.59385218,50.5968,2.0724,50.63922405,20.9568,6.1124,21.83,29.64,-4.04,29.91406358
02/10/2019 09:30,40.5204,13.7722,42.79691939,28.9104,8.4322,30.115,23.22,10.68,25.55838023,51.2904,3.9922,51.44553229,28.9104,8.4322,30.115,22.38,-4.44,22.81617847
02/10/2019 10:00,44.41016,16.07088,47.22854534,36.62016,10.68088,38.146,15.58,10.78,18.94583859,51.52016,6.24088,51.89677706,36.62016,10.68088,38.146,14.9,-4.44,15.54746282
02/10/2019 10:30,46.73008,17.36044,49.85062942,41.59008,12.13044,43.323,10.28,10.46,14.66594695,51.31008,7.49044,51.85393911,41.59008,12.13044,43.323,9.72,-4.64,10.770701
02/10/2019 11:00,48.16432,18.53876,51.6089851,44.46432,12.96876,46.317,7.4,11.14,13.37384014,51.40432,8.94876,52.1774321,44.46432,12.96876,46.317,6.94,-4.02,8.020224436
02/10/2019 11:30,52.76648,22.95564,57.54357322,52.95648,15.44564,55.163,-0.38,15.02,15.02480616,52.09648,5.64564,52.4014931,52.95648,15.44564,55.163,-0.86,-9.8,9.837662324
02/10/2019 12:00,58.08592,27.28256,64.17407718,63.02592,18.38256,65.652,-9.88,17.8,20.35815316,52.84592,6.74256,53.27432192,63.02592,18.38256,65.652,-10.18,-11.64,15.46357009
02/10/2019 12:30,64.55232,30.40776,71.35568573,74.63232,21.76776,77.742,-20.16,17.28,26.55228804,54.59232,13.44776,56.22422656,74.63232,21.76776,77.742,-20.04,-8.32,21.69847921
02/10/2019 13:00,67.44752,30.09136,73.85565585,80.26752,23.41136,83.612,-25.64,13.36,28.91192142,54.84752,21.65136,58.96636194,80.26752,23.41136,83.612,-25.42,-1.76,25.48085556
02/10/2019 13:30,65.06432,28.87876,71.1853111,76.38432,22.27876,79.567,-22.64,13.2,26.20705249,53.92432,17.93876,56.82984601,76.38432,22.27876,79.567,-22.46,-4.34,22.87547158
02/10/2019 14:00,62.60192,26.75056,68.07784403,72.00192,21.00056,75.002,-18.8,11.5,22.03837562,53.28192,17.62056,56.11993526,72.00192,21.00056,75.002,-18.72,-3.38,19.02269171
02/10/2019 14:30,59.09104,24.95072,64.14272708,66.07104,19.27072,68.824,-13.96,11.36,17.99808879,52.11104,15.69072,54.42204686,66.07104,19.27072,68.824,-13.96,-3.58,14.41173133
02/10/2019 15:00,55.20088,22.98484,59.79498326,59.57088,17.37484,62.053,-8.74,11.22,14.22237674,50.69088,13.63484,52.49261069,59.57088,17.37484,62.053,-8.88,-3.74,9.63545536
02/10/2019 15:30,53.49256,22.89408,58.18584772,56.24256,16.40408,58.586,-5.5,12.98,14.09717702,50.50256,12.50408,52.02749834,56.24256,16.40408,58.586,-5.74,-3.9,6.93956771
02/10/2019 16:00,49.90688,21.63284,54.3937169,49.34688,14.39284,51.403,1.12,14.48,14.52325032,50.22688,6.23284,50.61213065,49.34688,14.39284,51.403,0.88,-8.16,8.207313811
02/10/2019 16:30,47.45592,17.56756,50.60319661,41.78592,12.18756,43.527,11.34,10.76,15.63244063,52.52592,7.92756,53.1207914,41.78592,12.18756,43.527,10.74,-4.26,11.55401229
02/10/2019 17:00,43.37368,14.09524,45.60648975,32.86368,9.58524,34.233,21.02,9.02,22.87358302,53.06368,3.68524,53.19149489,32.86368,9.58524,34.233,20.2,-5.9,21.04400152
02/10/2019 17:30,38.798,9.714,39.99558226,22.608,6.594,23.55,32.38,6.24,32.97577899,53.928,-1.926,53.9623819,22.608,6.594,23.55,31.32,-8.52,32.45817
02/10/2019 18:00,33.69064,4.75852,34.02503102,12.44064,3.62852,12.959,42.5,2.26,42.56004699,54.34064,-2.67148,54.40626766,12.44064,3.62852,12.959,41.9,-6.3,42.37098064
02/10/2019 18:30,29.53296,0.26128,29.53411576,4.63296,1.35128,4.826,49.8,-2.18,49.84769202,54.49296,-0.86872,54.49988407,4.63296,1.35128,4.826,49.86,-2.22,49.90939791
02/10/2019 19:00,30.60616,-0.24612,30.60714957,4.43616,1.29388,4.621,52.34,-3.08,52.43054453,56.85616,-1.82612,56.88547832,4.43616,1.29388,4.621,52.42,-3.12,52.51276797
02/10/2019 19:30,31.19704,3.92872,31.4434436,4.00704,1.16872,4.174,54.38,5.52,54.65944383,57.50704,-0.45128,57.50881066,4.00704,1.16872,4.174,53.5,-1.62,53.52452148
02/10/2019 20:00,30.7132,5.6476,31.22812899,4.0032,1.1676,4.17,53.42,8.96,54.16620718,55.8832,-5.0124,56.10754135,4.0032,1.1676,4.17,51.88,-6.18,52.24678746
02/10/2019 20:30,31.74816,9.10488,33.02793519,7.38816,2.15488,7.696,48.72,13.9,50.66407406,53.74816,-8.60512,54.43264456,7.38816,2.15488,7.696,46.36,-10.76,47.5923019
02/10/2019 21:00,31.49952,7.09236,32.2880989,9.77952,2.85236,10.187,43.44,8.48,44.25995933,51.75952,-5.04764,52.00506302,9.77952,2.85236,10.187,41.98,-7.9,42.71686318
02/10/2019 21:30,29.05424,5.51332,29.57271647,7.79424,2.27332,8.119,42.52,6.48,43.01093814,49.01424,-6.16668,49.40064438,7.79424,2.27332,8.119,41.22,-8.44,42.07519459
02/10/2019 22:00,27.4616,5.1988,27.94936486,7.6416,2.2288,7.96,39.64,5.94,40.08257976,46.0816,-6.7912,46.57933293,7.6416,2.2288,7.96,38.44,-9.02,39.48409806
02/10/2019 22:30,25.60672,5.00196,26.09068249,7.20672,2.10196,7.507,36.8,5.8,37.2542615,42.84672,-7.15804,43.440522,7.20672,2.10196,7.507,35.64,-9.26,36.82332413
02/10/2019 23:00,23.1852,4.1136,23.54729717,5.6352,1.6436,5.87,35.1,4.94,35.44592501,39.6352,-8.4964,40.53563731,5.6352,1.6436,5.87,34,-10.14,35.4798478
02/10/2019 23:30,21.8224,4.3182,22.24553872,5.5824,1.6282,5.815,32.48,5.38,32.92255762,37.0024,-8.1918,37.89832705,5.5824,1.6282,5.815,31.42,-9.82,32.91882136
03/10/2019 00:00,20.55256,7.18408,21.77197116,5.12256,1.49408,5.336,30.86,11.38,32.89139705,34.00256,-15.54592,37.38782844,5.12256,1.49408,5.336,28.88,-17.04,33.53231277
03/10/2019 00:30,20.1692,8.1956,21.77072548,5.2992,1.5456,5.52,29.74,13.3,32.5784837,32.9992,-14.9944,36.24609264,5.2992,1.5456,5.52,27.7,-16.54,32.26238677
03/10/2019 01:00,19.24808,7.87444,20.79652348,3.95808,1.15444,4.123,30.58,13.44,33.40314356,32.45808,-15.32556,35.89428571,3.95808,1.15444,4.123,28.5,-16.48,32.92173142
03/10/2019 01:30,18.33696,6.25328,19.37388998,1.65696,0.48328,1.726,33.36,11.54,35.29959207,32.81696,-17.45672,37.17109007,1.65696,0.48328,1.726,31.16,-17.94,35.9553779
03/10/2019 02:00,17.91088,5.76484,18.81576474,0.29088,0.08484,0.303,35.24,11.36,37.025764,33.27088,-18.13516,37.89241988,0.29088,0.08484,0.303,32.98,-18.22,37.67822713
03/10/2019 02:30,17.79256,4.72408,18.40902287,0.32256,0.09408,0.336,34.94,9.26,36.14624738,33.02256,-20.64592,38.94539102,0.32256,0.09408,0.336,32.7,-20.74,38.72257223
03/10/2019 03:00,17.39912,4.64016,18.00723359,0.30912,0.09016,0.322,34.18,9.1,35.37064319,32.26912,-20.84984,38.41890073,0.30912,0.09016,0.322,31.96,-20.94,38.20896753
03/10/2019 03:30,17.09664,4.63652,17.71418689,0.29664,0.08652,0.309,33.6,9.1,34.81048693,31.73664,-20.85348,37.97475407,0.29664,0.08652,0.309,31.44,-20.94,37.77508703
03/10/2019 04:00,17.158,4.724,17.79643616,0.288,0.084,0.3,33.74,9.28,34.99294215,31.828,-20.556,37.88892609,0.288,0.084,0.3,31.54,-20.64,37.69325139
03/10/2019 04:30,17.27896,4.63428,17.88963414,0.28896,0.08428,0.301,33.98,9.1,35.17741321,32.06896,-20.71572,38.17799432,0.28896,0.08428,0.301,31.78,-20.8,37.98168506
03/10/2019 05:00,17.42648,4.63064,18.03122381,0.27648,0.08064,0.288,34.3,9.1,35.4866172,32.35648,-20.71936,38.42178649,0.27648,0.08064,0.288,32.08,-20.8,38.23305376
03/10/2019 05:30,17.95248,4.73364,18.56606813,0.25248,0.07364,0.263,35.4,9.32,36.60631639,33.41248,-20.28636,39.08874802,0.25248,0.07364,0.263,33.16,-20.36,38.91163322
03/10/2019 06:00,18.69104,3.18072,18.95974567,0.07104,0.02072,0.074,37.24,6.32,37.77247675,35.51104,-16.67928,39.23305167,0.07104,0.02072,0.074,35.44,-16.7,39.17759053
03/10/2019 06:30,20.7592,1.7956,20.83671193,0.0192,0.0056,0.02,41.48,3.58,41.63420229,40.2592,-11.6144,41.90104381,0.0192,0.0056,0.02,40.24,-11.62,41.88414975
03/10/2019 07:00,23.07104,0.65072,23.08021497,0.31104,0.09072,0.324,45.52,1.12,45.53377647,45.25104,-6.74928,45.75160545,0.31104,0.09072,0.324,44.94,-6.84,45.45755383
03/10/2019 07:30,25.86112,2.32616,25.96552615,0.98112,0.28616,1.022,49.76,4.08,49.92698669,49.64112,-6.99384,50.13137334,0.98112,0.28616,1.022,48.66,-7.28,49.20156502
03/10/2019 08:00,27.148,3.134,27.32829779,1.488,0.434,1.55,51.32,5.4,51.60331772,51.588,-6.846,52.04026768,1.488,0.434,1.55,50.1,-7.28,50.6261632
03/10/2019 08:30,27.7844,4.0242,28.07431333,2.4144,0.7042,2.515,50.74,6.64,51.17262159,51.6944,-7.4758,52.23216037,2.4144,0.7042,2.515,49.28,-8.18,49.9542871
03/10/2019 09:00,29.54728,4.49004,29.88648883,5.17728,1.51004,5.393,48.74,5.96,49.10304675,52.51728,-7.38996,53.03466986,5.17728,1.51004,5.393,47.34,-8.9,48.16934295
03/10/2019 09:30,31.34752,4.69136,31.69662236,7.78752,2.27136,8.112,47.12,4.84,47.36792163,53.96752,-4.36864,54.14405074,7.78752,2.27136,8.112,46.18,-6.64,46.65492471
03/10/2019 10:00,30.74104,2.84072,30.87201371,8.95104,2.61072,9.324,43.58,0.46,43.58242765,52.61104,3.13072,52.70410741,8.95104,2.61072,9.324,43.66,0.52,43.66309655
03/10/2019 10:30,33.09696,4.78828,33.44153685,14.25696,4.15828,14.851,37.68,1.26,37.70106099,52.03696,5.45828,52.32244286,14.25696,4.15828,14.851,37.78,1.3,37.80235971
03/10/2019 11:00,39.8156,9.0458,40.83024003,26.8656,7.8358,27.985,25.9,2.42,26.01281223,52.8656,10.2958,53.85884478,26.8656,7.8358,27.985,26,2.46,26.11611763
03/10/2019 11:30,33.99128,5.65204,34.45798416,15.88128,4.63204,16.543,36.22,2.04,36.27740344,52.20128,6.71204,52.63102806,15.88128,4.63204,16.543,36.32,2.08,36.37951072
03/10/2019 12:00,30.96416,4.01288,31.22310699,9.88416,2.88288,10.296,42.16,2.26,42.22053055,52.14416,5.18288,52.40110368,9.88416,2.88288,10.296,42.26,2.3,42.32254246
03/10/2019 12:30,31.75952,3.59736,31.96260486,10.13952,2.95736,10.562,43.24,1.28,43.25894127,53.45952,4.97736,53.6907291,10.13952,2.95736,10.562,43.32,2.02,43.36707046
03/10/2019 13:00,31.63008,2.99544,31.77160087,10.27008,2.99544,10.698,42.72,0,42.72,53.07008,2.99544,53.15454874,10.27008,2.99544,10.698,42.8,0,42.8
03/10/2019 13:30,30.21376,1.97568,30.27828603,6.77376,1.97568,7.056,46.88,0,46.88,53.73376,1.91568,53.76789743,6.77376,1.97568,7.056,46.96,-0.06,46.96003833
03/10/2019 14:00,31.81856,2.99708,31.95940001,10.37856,3.02708,10.811,42.88,-0.06,42.88004198,53.35856,2.96708,53.44099072,10.37856,3.02708,10.811,42.98,-0.06,42.98004188
03/10/2019 14:30,31.2584,2.4062,31.35087509,9.5184,2.7762,9.915,43.48,-0.74,43.48629669,53.0984,2.7762,53.17092597,9.5184,2.7762,9.915,43.58,0,43.58
03/10/2019 15:00,34.60176,10.19968,36.07374762,16.42176,4.78968,17.106,36.36,10.82,37.93576149,51.78176,6.40968,52.17695532,16.42176,4.78968,17.106,35.36,1.62,35.39709028
03/10/2019 15:30,36.49432,12.05376,38.43342975,20.10432,5.86376,20.942,32.78,12.38,35.03987443,51.84432,3.04376,51.93359213,20.10432,5.86376,20.942,31.74,-2.82,31.86502785
03/10/2019 16:00,43.44408,15.42744,46.10199553,32.49408,9.47744,33.848,21.9,11.9,24.92428535,53.55408,6.31744,53.92540712,32.49408,9.47744,33.848,21.06,-3.16,21.29575545
03/10/2019 16:30,39.64304,12.15172,41.46365782,23.42304,6.83172,24.399,32.44,10.64,34.14034563,54.80304,2.47172,54.85875129,23.42304,6.83172,24.399,31.38,-4.36,31.68144567
03/10/2019 17:00,35.72336,8.95848,36.82951009,13.74336,4.00848,14.316,43.96,9.9,45.06097647,56.38336,-0.97152,56.39172932,13.74336,4.00848,14.316,42.64,-4.98,42.92982646
03/10/2019 17:30,33.32816,6.73988,34.00282681,7.74816,2.25988,8.071,51.16,8.96,51.93868693,57.42816,-3.62012,57.54214829,7.74816,2.25988,8.071,49.68,-5.88,50.02676084
03/10/2019 18:00,36.38568,8.33124,37.32729925,12.65568,3.69124,13.183,47.46,9.28,48.35876343,58.71568,-1.86876,58.74541124,12.65568,3.69124,13.183,46.06,-5.56,46.39436604
03/10/2019 18:30,39.3836,10.9298,40.872099,17.5536,5.1198,18.285,43.66,11.62,45.17986277,59.8936,1.5798,59.91443139,17.5536,5.1198,18.285,42.34,-3.54,42.48772999
03/10/2019 19:00,41.02504,11.41772,42.5842487,20.01504,5.83772,20.849,42.02,11.16,43.47672941,60.75504,1.87772,60.78404986,20.01504,5.83772,20.849,40.74,-3.96,40.93200704
03/10/2019 19:30,43.40736,12.80048,45.25539957,24.20736,7.06048,25.216,38.4,11.48,40.07930139,61.38736,2.98048,61.45967156,24.20736,7.06048,25.216,37.18,-4.08,37.40319238
03/10/2019 20:00,45.32744,17.61592,48.63021133,28.95744,8.44592,30.164,32.74,18.34,37.52683307,59.49744,-3.11408,59.57887932,28.95744,8.44592,30.164,30.54,-11.56,32.6546352
03/10/2019 20:30,49.82768,20.60224,53.91892049,39.60768,11.55224,41.258,20.44,18.1,27.30208051,58.40768,-0.30776,58.40849081,39.60768,11.55224,41.258,18.8,-11.86,22.22835127
03/10/2019 21:00,46.96224,15.92732,49.58963106,36.88224,10.75732,38.419,20.16,10.34,22.65703423,56.24224,5.45732,56.50638815,36.88224,10.75732,38.419,19.36,-5.3,20.0723591
03/10/2019 21:30,44.39192,14.29556,46.63695527,33.96192,9.90556,35.377,20.86,8.78,22.63245457,54.10192,7.96556,54.68517069,33.96192,9.90556,35.377,20.14,-1.94,20.23322021
03/10/2019 22:00,41.06232,14.82276,43.65579386,30.83232,8.99276,32.117,20.46,11.66,23.54925052,50.07232,-1.98724,50.11173867,30.83232,8.99276,32.117,19.24,-10.98,22.15260707
03/10/2019 22:30,37.59472,12.42096,39.59347445,27.77472,8.10096,28.932,19.64,8.64,21.45644891,46.45472,-1.95904,46.49600895,27.77472,8.10096,28.932,18.68,-10.06,21.21664441
03/10/2019 23:00,40.60296,17.77128,44.32176388,36.07296,10.52128,37.576,9.06,14.5,17.09776594,43.99296,-4.63872,44.23684271,36.07296,10.52128,37.576,7.92,-15.16,17.10415154
03/10/2019 23:30,38.9236,18.1548,42.94931199,35.1936,10.2648,36.66,7.46,15.78,17.45451231,41.5736,-3.9952,41.76512708,35.1936,10.2648,36.66,6.38,-14.26,15.62216374
04/10/2019 00:00,36.60872,17.13296,40.41950888,32.71872,9.54296,34.082,7.78,15.18,17.0575731,39.39872,-5.31704,39.75588072,32.71872,9.54296,34.082,6.68,-14.86,16.29239086
04/10/2019 00:30,34.76576,16.57668,38.51550841,30.60576,8.92668,31.881,8.32,15.3,17.41586633,37.78576,-5.93332,38.24876397,30.60576,8.92668,31.881,7.18,-14.86,16.50369656
04/10/2019 01:00,32.26664,16.62152,36.2961566,27.29664,7.96152,28.434,9.94,17.32,19.96962694,35.79664,-11.45848,37.58585105,27.29664,7.96152,28.434,8.5,-19.42,21.19873581
04/10/2019 01:30,31.10328,17.50804,35.69237301,24.23328,7.06804,25.243,13.74,20.88,24.99523955,35.95328,-16.65196,39.62229315,24.23328,7.06804,25.243,11.72,-23.72,26.45745264
04/10/2019 02:00,32.18888,17.85384,36.8087435,25.17888,7.34384,26.228,14.02,21.02,25.26659455,37.15888,-16.21616,40.54314009,25.17888,7.34384,26.228,11.98,-23.56,26.43092885
04/10/2019 02:30,29.62936,16.27148,33.8032548,20.67936,6.03148,21.541,17.9,20.48,27.20000735,36.33936,-17.28852,40.2422913,20.67936,6.03148,21.541,15.66,-23.32,28.09017622
04/10/2019 03:00,33.3072,15.0196,36.53707646,28.6272,8.3496,29.82,9.36,13.34,16.29617133,36.8272,-8.0904,37.70540057,28.6272,8.3496,29.82,8.2,-16.44,18.37154321
04/10/2019 03:30,34.30584,16.03712,37.8692471,32.11584,9.36712,33.454,4.38,13.34,14.04065526,35.61584,-7.01288,36.29970447,32.11584,9.36712,33.454,3.5,-16.38,16.74975821
04/10/2019 04:00,38.85144,18.06292,42.84511021,39.06144,11.39292,40.689,-0.42,13.34,13.34661006,37.86144,-4.80708,38.16538559,39.06144,11.39292,40.689,-1.2,-16.2,16.24438364
04/10/2019 04:30,38.12136,17.95248,42.13703391,38.27136,11.16248,39.866,-0.3,13.58,13.58331329,37.51136,-4.85752,37.82456384,38.27136,11.16248,39.866,-0.76,-16.02,16.03801733
04/10/2019 05:00,37.15096,17.18028,40.93111103,36.00096,10.50028,37.501,2.3,13.36,13.55653348,37.78096,-5.65972,38.20253092,36.00096,10.50028,37.501,1.78,-16.16,16.25773662
04/10/2019 05:30,33.05104,13.09572,35.55093708,28.51104,8.31572,29.699,9.08,9.56,13.18483978,36.79104,-3.76428,36.98311004,28.51104,8.31572,29.699,8.28,-12.08,14.64529959
04/10/2019 06:00,34.39832,11.41076,36.24154884,29.72832,8.67076,30.967,9.34,5.48,10.8289427,38.52832,-0.66924,38.53413194,29.72832,8.67076,30.967,8.8,-9.34,12.83259911
04/10/2019 06:30,33.96568,11.14124,35.7462536,24.65568,7.19124,25.683,18.62,7.9,20.22657658,42.53568,0.03124,42.53569147,24.65568,7.19124,25.683,17.88,-7.16,19.26032191
04/10/2019 07:00,34.64464,10.35052,36.15777019,22.18464,6.47052,23.109,24.92,7.76,26.1002682,46.22464,-0.62948,46.22892588,22.18464,6.47052,23.109,24.04,-7.1,25.06654344
04/10/2019 07:30,35.04936,9.57648,36.33409701,19.11936,5.57648,19.916,31.86,8,32.8490426,50.05936,3.33648,50.17042577,19.11936,5.57648,19.916,30.94,-2.24,31.02098
04/10/2019 08:00,34.16072,10.07396,35.61515774,15.51072,4.52396,16.157,37.3,11.1,38.91657744,51.63072,0.48396,51.63298815,15.51072,4.52396,16.157,36.12,-4.04,36.34523353
04/10/2019 08:30,31.59984,9.15912,32.90044631,10.41984,3.03912,10.854,42.36,12.24,44.09293821,51.49984,0.07912,51.49990078,10.41984,3.03912,10.854,41.08,-2.96,41.18650264
04/10/2019 09:00,32.71624,10.45432,34.34596288,13.14624,3.83432,13.694,39.14,13.24,41.31872699,51.00624,3.57432,51.13132389,13.14624,3.83432,13.694,37.86,-0.26,37.86089275
04/10/2019 09:30,32.94656,9.92608,34.40934292,13.18656,3.84608,13.736,39.52,12.16,41.34847035,51.28656,-1.47392,51.30773506,13.18656,3.84608,13.736,38.1,-5.32,38.46962958
04/10/2019 10:00,32.83328,9.36304,34.14221425,13.07328,3.81304,13.618,39.52,11.1,41.0492436,51.39328,-0.08696,51.39335357,13.07328,3.81304,13.618,38.32,-3.9,38.51794906
04/10/2019 10:30,35.4028,10.6204,36.9614819,18.4128,5.3704,19.18,33.98,10.5,35.56529769,51.3128,0.8704,51.32018161,18.4128,5.3704,19.18,32.9,-4.5,33.2063247
04/10/2019 11:00,34.7576,10.4118,36.28355464,17.6976,5.1618,18.435,34.12,10.5,35.69908122,50.6976,0.6618,50.70191934,17.6976,5.1618,18.435,33,-4.5,33.30540497
04/10/2019 11:30,37.812,12.241,39.74404893,23.832,6.951,24.825,27.96,10.58,29.89478215,50.832,2.551,50.89597062,23.832,6.951,24.825,27,-4.4,27.35616932
04/10/2019 12:00,43.67352,15.73436,46.4214006,34.40352,10.03436,35.837,18.54,11.4,21.76445726,52.18352,6.39436,52.57382999,34.40352,10.03436,35.837,17.78,-3.64,18.14877406
04/10/2019 12:30,51.84008,24.20044,57.21062131,53.35008,15.56044,55.573,-3.02,17.28,17.54191552,49.69008,5.70044,50.01598811,53.35008,15.56044,55.573,-3.66,-9.86,10.5173761
04/10/2019 13:00,61.16704,29.61372,67.95865798,68.44704,19.96372,71.299,-14.56,19.3,24.17609563,53.74704,9.44372,54.57039634,68.44704,19.96372,71.299,-14.7,-10.52,18.07651515
04/10/2019 13:30,55.33208,26.10644,61.18157637,55.46208,16.17644,57.773,-0.26,19.86,19.86170184,55.38208,6.05644,55.71225404,55.46208,16.17644,57.773,-0.08,-10.12,10.1203162
04/10/2019 14:00,44.72768,20.64724,49.26331168,38.52768,11.23724,40.133,12.4,18.82,22.53779936,49.60768,0.03724,49.60769398,38.52768,11.23724,40.133,11.08,-11.2,15.75456759
04/10/2019 14:30,39.86168,17.76424,43.6408267,29.67168,8.65424,30.908,20.38,18.22,27.33702252,48.41168,-2.96576,48.50243801,29.67168,8.65424,30.908,18.74,-11.62,22.05021542
04/10/2019 15:00,44.006,20.163,48.40531588,37.656,10.983,39.225,12.7,18.36,22.32441713,49.036,-0.477,49.03831997,37.656,10.983,39.225,11.38,-11.46,16.15041795
04/10/2019 15:30,33.29672,13.97196,36.10937868,17.76672,5.18196,18.507,31.06,17.58,35.69005464,46.70672,-7.11804,47.24599651,17.76672,5.18196,18.507,28.94,-12.3,31.44540666
04/10/2019 16:00,30.21192,11.58056,32.35536246,11.04192,3.22056,11.502,38.34,16.72,41.82719211,46.92192,-9.77944,47.93019949,11.04192,3.22056,11.502,35.88,-13,38.16247371
04/10/2019 16:30,29.12664,10.47152,30.95179944,7.13664,2.08152,7.434,43.98,16.78,47.07237831,48.41664,-10.99848,49.65015198,7.13664,2.08152,7.434,41.28,-13.08,43.30271123
04/10/2019 17:00,30.47048,10.66764,32.2838767,8.22048,2.39764,8.563,44.5,16.54,47.47443101,50.02048,-10.76236,51.16519141,8.22048,2.39764,8.563,41.8,-13.16,43.8226608
04/10/2019 17:30,29.66088,9.45984,31.13288254,5.69088,1.65984,5.928,47.94,15.6,50.41431939,50.77088,-12.48016,52.28227854,5.69088,1.65984,5.928,45.08,-14.14,47.24559239
04/10/2019 18:00,28.28184,8.22512,29.45360882,2.93184,0.85512,3.054,50.7,14.74,52.79921969,50.65184,-13.92488,52.53104966,2.93184,0.85512,3.054,47.72,-14.78,49.95644903
04/10/2019 18:30,28.62096,6.64028,29.38116182,3.36096,0.98028,3.501,50.52,11.32,51.77270323,51.40096,-12.29972,52.85207471,3.36096,0.98028,3.501,48.04,-13.28,49.84174957
04/10/2019 19:00,29.26064,4.04352,29.53870524,3.20064,0.93352,3.334,52.12,6.22,52.48983521,53.82064,-7.68648,54.36674779,3.20064,0.93352,3.334,50.62,-8.62,51.34869813
04/10/2019 19:30,29.26352,3.54436,29.4773827,2.96352,0.86436,3.087,52.6,5.36,52.87238977,54.04352,-8.61564,54.72596556,2.96352,0.86436,3.087,51.08,-9.48,51.952255
04/10/2019 20:00,28.5436,4.4498,28.88836826,2.9136,0.8498,3.035,51.26,7.2,51.76318769,52.6736,-6.8902,53.12233987,2.9136,0.8498,3.035,49.76,-7.74,50.35836773
04/10/2019 20:30,29.0724,5.5982,29.60649059,5.8224,1.6982,6.065,46.5,7.8,47.14965535,50.9424,-5.5618,51.24511427,5.8224,1.6982,6.065,45.12,-7.26,45.70035011
04/10/2019 21:00,30.54496,7.33728,31.41385457,10.58496,3.08728,11.026,39.92,8.5,40.81490414,49.20496,-4.17272,49.38157228,10.58496,3.08728,11.026,38.62,-7.26,39.29646295
04/10/2019 21:30,29.176,10.038,30.85450405,9.696,2.828,10.1,38.96,14.42,41.54296571,46.196,-12.512,47.86042791,9.696,2.828,10.1,36.5,-15.34,39.59249424
04/10/2019 22:00,27.436,9.578,29.05980351,8.736,2.548,9.1,37.4,14.06,39.95552027,43.716,-13.512,45.75656019,8.736,2.548,9.1,34.98,-16.06,38.49057027
04/10/2019 22:30,25.85832,5.73576,26.48682042,9.68832,2.82576,10.092,32.34,5.82,32.85951917,40.88832,-7.43424,41.558665,9.68832,2.82576,10.092,31.2,-10.26,32.84368432
04/10/2019 23:00,22.5112,4.3316,22.92415503,5.9712,1.7416,6.22,33.08,5.18,33.48311216,37.9712,-8.2184,38.85040705,5.9712,1.7416,6.22,32,-9.96,33.51419998
04/10/2019 23:30,19.97496,5.48228,20.71362887,3.74496,1.09228,3.901,32.46,8.78,33.62647766,34.26496,51.11228,61.53497096,3.74496,1.09228,3.901,30.52,50.02,58.59582579
05/10/2019 00:00,16.54072,4.49896,17.14164692,1.71072,0.49896,1.782,29.66,8,30.71995443,29.35072,-21.22104,36.21874243,1.71072,0.49896,1.782,27.64,-21.72,35.15292306
05/10/2019 00:30,15.79832,4.78576,16.50728365,1.04832,0.30576,1.092,29.5,8.96,30.8306925,28.50832,-20.67424,35.21574234,1.04832,0.30576,1.092,27.46,-20.98,34.55737259
05/10/2019 01:00,14.984,4.217,15.56609601,0.504,0.147,0.525,28.96,8.14,30.08224061,27.464,-21.353,34.78824378,0.504,0.147,0.525,26.96,-21.5,34.48320751
05/10/2019 01:30,15.4216,4.1638,15.97382162,0.3216,0.0938,0.335,30.2,8.14,31.27778125,28.4816,-21.3462,35.59300202,0.3216,0.0938,0.335,28.16,-21.44,35.39292585
05/10/2019 02:00,15.97576,4.38168,16.56574862,0.72576,0.21168,0.756,30.5,8.34,31.61970272,29.16576,-21.12832,36.01454515,0.72576,0.21168,0.756,28.44,-21.34,35.5560009
05/10/2019 02:30,15.69304,4.39172,16.29597217,0.62304,0.18172,0.649,30.14,8.42,31.29402499,28.74304,-21.21828,35.72642936,0.62304,0.18172,0.649,28.12,-21.4,35.33687026
05/10/2019 03:00,15.41712,4.38416,16.02836386,0.59712,0.17416,0.622,29.64,8.42,30.8127571,28.21712,-21.30584,35.35738507,0.59712,0.17416,0.622,27.62,-21.48,34.98935267
05/10/2019 03:30,15.06584,4.41212,15.69860942,0.55584,0.16212,0.579,29.02,8.5,30.23921957,27.57584,-21.37788,34.89184296,0.55584,0.16212,0.579,27.02,-21.54,34.55505752
05/10/2019 04:00,14.9036,4.4348,15.54942906,0.6336,0.1848,0.66,28.54,8.5,29.77887842,27.1936,-21.3552,34.57653031,0.6336,0.1848,0.66,26.56,-21.54,34.19656708
05/10/2019 04:30,14.9584,4.9912,15.769141,0.9984,0.2912,1.04,27.92,9.4,29.45991174,26.9584,-20.3488,33.77616011,0.9984,0.2912,1.04,25.96,-20.64,33.16521069
05/10/2019 05:00,14.85144,4.35292,15.47621345,0.66144,0.19292,0.689,28.38,8.32,29.57442814,27.04144,-21.48708,34.53887787,0.66144,0.19292,0.689,26.38,-21.68,34.1456703
05/10/2019 05:30,15.07296,4.77128,15.81009918,0.79296,0.23128,0.826,28.56,9.08,29.96865029,27.35296,-20.52872,34.19960183,0.79296,0.23128,0.826,26.56,-20.76,33.7106986
05/10/2019 06:00,15.63304,4.53172,16.27662206,1.10304,0.32172,1.149,29.06,8.42,30.25524748,28.16304,-21.05828,35.16543727,1.10304,0.32172,1.149,27.06,-21.38,34.48692506
05/10/2019 06:30,16.6728,4.5454,17.28128818,1.0128,0.2954,1.055,31.32,8.5,32.45292591,30.2528,-20.9246,36.7841106,1.0128,0.2954,1.055,29.24,-21.22,36.12846523
05/10/2019 07:00,17.82424,4.60332,18.4090762,1.07424,0.31332,1.119,33.5,8.58,34.58130131,32.35424,-20.66668,38.3915161,1.07424,0.31332,1.119,31.28,-20.98,37.66429078
05/10/2019 07:30,19.18512,4.24816,19.64982679,0.88512,0.25816,0.922,36.6,7.98,37.45985051,35.38512,-18.18184,39.7829866,0.88512,0.25816,0.922,34.5,-18.44,39.11883945
05/10/2019 08:00,20.70904,1.61472,20.77189588,1.79904,0.52472,1.874,37.82,2.18,37.88277709,38.45904,-12.19528,40.34628374,1.79904,0.52472,1.874,36.66,-12.72,38.80404618
05/10/2019 08:30,22.14056,2.53808,22.28556141,2.05056,0.59808,2.136,40.18,3.88,40.36690228,40.99056,-10.48192,42.30953387,2.05056,0.59808,2.136,38.94,-11.08,40.48567648
05/10/2019 09:00,23.29712,3.30416,23.53026293,2.51712,0.73416,2.622,41.56,5.14,41.87664265,42.83712,-9.04584,43.78180068,2.51712,0.73416,2.622,40.32,-9.78,41.48916485
05/10/2019 09:30,25.1236,3.8948,25.42370437,5.1936,1.5148,5.41,39.86,4.76,40.14320864,43.8336,-8.6252,44.67413753,5.1936,1.5148,5.41,38.64,-10.14,39.94833163
05/10/2019 10:00,26.40728,4.62504,26.80924154,7.69728,2.24504,8.018,37.42,4.76,37.72153231,43.93728,-7.89496,44.64095616,7.69728,2.24504,8.018,36.24,-10.14,37.63186416
05/10/2019 10:30,28.94976,6.45368,29.66038755,11.90976,3.47368,12.406,34.08,5.96,34.59722532,44.86976,-5.68632,45.22863692,11.90976,3.47368,12.406,32.96,-9.16,34.20916836
05/10/2019 11:00,30.69928,7.59104,31.62387833,15.80928,4.61104,16.468,29.78,5.96,30.37054494,44.58928,-4.60896,44.82684913,15.80928,4.61104,16.468,28.78,-9.22,30.22080078
05/10/2019 11:30,29.36664,7.09652,30.21192051,13.25664,3.86652,13.809,32.22,6.46,32.86122335,44.41664,-4.77348,44.67240782,13.25664,3.86652,13.809,31.16,-8.64,32.33566452
05/10/2019 12:00,33.38016,10.07588,34.86772776,20.90016,6.09588,21.771,24.96,7.96,26.19853431,44.96016,-1.04412,44.97228228,20.90016,6.09588,21.771,24.06,-7.14,25.09707553
05/10/2019 12:30,38.27328,13.53804,40.59707488,30.47328,8.88804,31.743,15.6,9.3,18.16177304,45.25328,0.24804,45.25395977,30.47328,8.88804,31.743,14.78,-8.64,17.12010514
05/10/2019 13:00,37.71432,14.93376,40.56337166,28.98432,8.45376,30.192,17.46,12.96,21.74426821,44.94432,-7.98624,45.64835079,28.98432,8.45376,30.192,15.96,-16.44,22.91277373
05/10/2019 13:30,28.42704,10.19872,30.20116708,12.88704,3.75872,13.424,31.08,12.88,33.64313897,41.84704,-12.74128,43.7437421,12.88704,3.75872,13.424,28.96,-16.5,33.33064056
05/10/2019 14:00,27.0708,9.4794,28.68252494,10.4208,3.0394,10.855,33.3,12.88,35.70412301,41.5208,-13.4606,43.64819109,10.4208,3.0394,10.855,31.1,-16.5,35.2059654
05/10/2019 14:30,27.37824,9.59532,29.01100121,11.05824,3.22532,11.519,32.64,12.74,35.03822484,41.53824,-13.49468,43.67529932,11.05824,3.22532,11.519,30.48,-16.72,34.76476377
05/10/2019 15:00,26.68752,9.31636,28.26691153,10.30752,3.00636,10.737,32.76,12.62,35.106723,40.78752,-13.81364,43.06319122,10.30752,3.00636,10.737,30.48,-16.82,34.81296885
05/10/2019 15:30,26.02352,8.85936,27.49021376,8.84352,2.57936,9.212,34.36,12.56,36.58364662,40.96352,-14.24064,43.36825796,8.84352,2.57936,9.212,32.12,-16.82,36.25750681
05/10/2019 16:00,25.59024,8.22632,26.87996882,7.53024,2.19632,7.844,36.12,12.06,38.08015231,41.37024,-14.62368,43.87879641,7.53024,2.19632,7.844,33.84,-16.82,37.78965467
05/10/2019 16:30,25.9828,5.2904,26.51592405,6.8928,2.0104,7.18,38.18,6.56,38.73946308,43.9128,-6.3696,44.3723541,6.8928,2.0104,7.18,37.02,-8.38,37.95661734
05/10/2019 17:00,26.51944,4.31692,26.8685038,6.22944,1.81692,6.489,40.58,5,40.8868732,45.58944,-8.04308,46.29350036,6.22944,1.81692,6.489,39.36,-9.86,40.57621471
05/10/2019 17:30,27.53168,3.73924,27.78444384,6.75168,1.96924,7.033,41.56,3.54,41.71049268,47.07168,-9.27076,47.97593198,6.75168,1.96924,7.033,40.32,-11.24,41.85737689
05/10/2019 18:00,27.15736,3.17548,27.3423824,5.60736,1.63548,5.841,43.1,3.08,43.2099109,47.44736,-10.02452,48.49477263,5.60736,1.63548,5.841,41.84,-11.66,43.43433204
05/10/2019 18:30,27.33256,2.52408,27.44885819,4.88256,1.42408,5.086,44.9,2.2,44.95386524,48.46256,-11.11592,49.72105589,4.88256,1.42408,5.086,43.58,-12.54,45.34829655
05/10/2019 19:00,28.34608,3.89844,28.61290069,6.16608,1.79844,6.423,44.36,4.2,44.55838417,49.20608,-8.86156,49.99765549,6.16608,1.79844,6.423,43.04,-10.66,44.3404691
05/10/2019 19:30,29.47936,5.55148,29.9975265,9.39936,2.74148,9.791,40.16,5.62,40.5513255,48.31936,-6.59852,48.76782768,9.39936,2.74148,9.791,38.92,-9.34,40.02501718
05/10/2019 20:00,29.78952,6.29236,30.44682736,11.69952,3.41236,12.187,36.18,5.76,36.63563839,46.73952,-5.92764,47.11390077,11.69952,3.41236,12.187,35.04,-9.34,36.26344165
05/10/2019 20:30,29.72456,8.92508,31.03556863,13.11456,3.82508,13.661,33.22,10.2,34.75066043,44.65456,-9.15492,45.58335539,13.11456,3.82508,13.661,31.54,-12.98,34.10648032
05/10/2019 21:00,32.56024,12.67132,34.93896935,19.89024,5.80132,20.719,25.34,13.74,28.82539158,43.35024,-10.61868,44.63182355,19.89024,5.80132,20.719,23.46,-16.42,28.6354326
05/10/2019 21:30,31.5244,12.2342,33.81513633,19.4544,5.6742,20.265,24.14,13.12,27.47497043,41.7744,-11.4058,43.30349604,19.4544,5.6742,20.265,22.32,-17.08,28.10531622
05/10/2019 22:00,29.48152,11.67836,31.71031557,17.17152,5.00836,17.887,24.62,13.34,28.00178566,39.93152,-11.95164,41.68174646,17.17152,5.00836,17.887,22.76,-16.96,28.38413641
05/10/2019 22:30,27.19568,10.89624,29.29732167,14.69568,4.28624,15.308,25,13.22,28.2801768,37.81568,-12.67376,39.88295183,14.69568,4.28624,15.308,23.12,-16.96,28.67361156
05/10/2019 23:00,24.51888,9.85384,26.42486782,11.73888,3.42384,12.228,25.56,12.86,28.61281531,35.19888,-17.01616,39.09617442,11.73888,3.42384,12.228,23.46,-20.44,31.11535312
05/10/2019 23:30,23.8764,8.5802,25.37128907,13.1664,3.8402,13.715,21.42,9.48,23.42406455,32.9264,-16.0798,36.64297729,13.1664,3.8402,13.715,19.76,-19.92,28.05822518
06/10/2019 00:00,24.02048,9.48764,25.82631937,14.94048,4.35764,15.563,18.16,10.26,20.85792895,31.58048,-15.00236,34.96280198,14.94048,4.35764,15.563,16.64,-19.36,25.52839987
06/10/2019 00:30,22.5728,8.8454,24.24401784,13.4928,3.9354,14.055,18.16,9.82,20.64504783,30.1328,-15.8246,34.03532872,13.4928,3.9354,14.055,16.64,-19.76,25.83306408
06/10/2019 01:00,21.83072,9.10896,23.65488296,12.75072,3.71896,13.282,18.16,10.78,21.11857003,29.39072,-15.22104,33.09825495,12.75072,3.71896,13.282,16.64,-18.94,25.21137045
06/10/2019 01:30,25.14752,10.76636,27.35529692,17.98752,5.24636,18.737,14.32,11.04,18.08159285,30.94752,-13.47364,33.75334012,17.98752,5.24636,18.737,12.96,-18.72,22.76839915
06/10/2019 02:00,28.1752,12.2736,30.73244461,22.6752,6.6136,23.62,11,11.32,15.78424531,32.4752,-11.8464,34.56842212,22.6752,6.6136,23.62,9.8,-18.46,20.90003828
06/10/2019 02:30,27.44568,12.09124,29.99105592,21.77568,6.35124,22.683,11.34,11.48,16.13648041,31.91568,-12.10876,34.13550496,21.77568,6.35124,22.683,10.14,-18.46,21.06160488
06/10/2019 03:00,26.6904,11.7372,29.15714863,21.3504,6.2272,22.24,10.68,11.02,15.34610048,30.8504,-12.5728,33.31399826,21.3504,6.2272,22.24,9.5,-18.8,21.06395025
06/10/2019 03:30,24.23368,10.46024,26.39484547,17.62368,5.14024,18.358,13.22,10.64,16.96991455,29.54368,-13.99976,32.69284796,17.62368,5.14024,18.358,11.92,-19.14,22.54830371
06/10/2019 04:00,24.7068,10.8724,26.99324078,19.0368,5.5524,19.83,11.34,10.64,15.55008682,29.1568,-13.5876,32.16740369,19.0368,5.5524,19.83,10.12,-19.14,21.65072747
06/10/2019 04:30,24.1548,10.6264,26.3889132,18.3648,5.3564,19.13,11.58,10.54,15.65848013,28.7248,-13.7836,31.8606617,18.3648,5.3564,19.13,10.36,-19.14,21.76394266
06/10/2019 05:00,22.28368,9.67524,24.29346956,15.10368,4.40524,15.733,14.36,10.54,17.81295035,28.10368,-14.73476,31.73216006,15.10368,4.40524,15.733,13,-19.14,23.13740694
06/10/2019 05:30,20.5688,8.7384,22.34804618,12.0288,3.5084,12.53,17.08,10.46,20.02842979,27.6088,-15.7316,31.77623445,12.0288,3.5084,12.53,15.58,-19.24,24.75709999
06/10/2019 06:00,17.12064,6.64852,18.36624981,5.24064,1.52852,5.459,23.76,10.24,25.87267284,27.22064,-17.93148,32.59603069,5.24064,1.52852,5.459,21.98,-19.46,29.35663468
06/10/2019 06:30,16.6604,5.9922,17.7052362,2.5104,0.7322,2.615,28.3,10.52,30.19205856,28.8504,-18.4278,34.2334543,2.5104,0.7322,2.615,26.34,-19.16,32.57147832
06/10/2019 07:00,17.02984,5.87412,18.01445909,1.89984,0.55412,1.979,30.26,10.64,32.07611572,30.09984,-18.34588,35.25013023,1.89984,0.55412,1.979,28.2,-18.9,33.94775398
06/10/2019 07:30,19.05976,6.82368,20.24443281,3.98976,1.16368,4.156,30.14,11.32,32.19568294,32.06976,-17.13632,36.36100892,3.98976,1.16368,4.156,28.08,-18.3,33.51680772
06/10/2019 08:00,23.78408,8.80244,25.36070605,10.05408,2.93244,10.473,27.46,11.74,29.86434664,35.57408,-14.78756,38.52514891,10.05408,2.93244,10.473,25.52,-17.72,31.06877532
06/10/2019 08:30,27.0524,10.4032,28.98376987,13.6224,3.9732,14.19,26.86,12.86,29.77984553,38.5624,-12.6668,40.58948775,13.6224,3.9732,14.19,24.94,-16.64,29.98154766
06/10/2019 09:00,33.63016,12.14588,35.75625907,24.74016,7.21588,25.771,17.78,9.86,20.33096161,41.38016,-5.46412,41.73936091,24.74016,7.21588,25.771,16.64,-12.68,20.92061185
06/10/2019 09:30,34.18064,9.85352,35.57257381,22.40064,6.53352,23.334,23.56,6.64,24.47781036,45.12064,-1.82648,45.15759275,22.40064,6.53352,23.334,22.72,-8.36,24.20925443
06/10/2019 10:00,37.80936,11.44148,39.50259698,27.15936,7.92148,28.291,21.3,7.04,22.43326994,47.65936,0.00148,47.65936002,27.15936,7.92148,28.291,20.5,-7.92,21.97672405
06/10/2019 10:30,45.46616,15.66388,48.08876004,40.67616,11.86388,42.371,9.58,7.6,12.22850768,49.73616,4.50388,49.93966907,40.67616,11.86388,42.371,9.06,-7.36,11.6727546
06/10/2019 11:00,56.13512,21.95816,60.27696482,60.40512,17.61816,62.922,-8.54,8.68,12.17678118,51.72512,11.35816,52.95749085,60.40512,17.61816,62.922,-8.68,-6.26,10.701869
06/10/2019 11:30,65.22144,27.40292,70.74430196,77.22144,22.52292,80.439,-24,9.76,25.90863949,53.40144,17.38292,56.1594133,77.22144,22.52292,80.439,-23.82,-5.14,24.36825804
06/10/2019 12:00,66.52208,28.02144,72.18301897,79.10208,23.07144,82.398,-25.16,9.9,27.03767002,54.16208,18.09144,57.10368737,79.10208,23.07144,82.398,-24.94,-4.98,25.43234161
06/10/2019 12:30,70.4612,30.9016,76.93951903,87.3312,25.4716,90.97,-33.74,10.86,35.44470623,53.9712,21.5116,58.1002527,87.3312,25.4716,90.97,-33.36,-3.96,33.59421379
06/10/2019 13:00,73.69424,32.80832,80.66738418,92.63424,27.01832,96.494,-37.88,11.58,39.61048851,55.23424,23.87832,60.1747076,92.63424,27.01832,96.494,-37.4,-3.14,37.53158137
06/10/2019 13:30,72.60824,32.22032,79.43617272,90.85824,26.50032,94.644,-36.5,11.44,38.25079868,54.81824,23.16032,59.50999798,90.85824,26.50032,94.644,-36.04,-3.34,36.19443604
06/10/2019 14:00,66.14864,28.50752,72.03000257,79.80864,23.27752,83.134,-27.32,10.46,29.253957,52.74864,18.81752,56.00462553,79.80864,23.27752,83.134,-27.06,-4.46,27.42508341
06/10/2019 14:30,66.0056,28.5408,71.91186617,80.0256,23.3408,83.36,-28.04,10.4,29.90654778,52.2656,18.8008,55.54424384,80.0256,23.3408,83.36,-27.76,-4.54,28.12879663
06/10/2019 15:00,62.83392,26.72656,68.28184614,74.35392,21.68656,77.452,-23.04,10.08,25.14851884,51.47392,16.78656,54.14197112,74.35392,21.68656,77.452,-22.88,-4.9,23.39881194
06/10/2019 15:30,60.68104,25.06072,65.65232899,69.67104,20.32072,72.574,-17.98,9.48,20.32611129,51.75104,14.80072,53.82593663,69.67104,20.32072,72.574,-17.92,-5.52,18.75091464
06/10/2019 16:00,53.09232,19.74776,56.64599251,52.31232,15.25776,54.492,1.56,8.98,9.114493952,53.33232,9.25776,54.12986677,52.31232,15.25776,54.492,1.02,-6,6.086082484
06/10/2019 16:30,48.20376,16.75568,51.0328844,43.01376,12.54568,44.806,10.38,8.42,13.36565748,52.79376,6.14568,53.15026319,43.01376,12.54568,44.806,9.78,-6.4,11.68795962
06/10/2019 17:00,51.03192,18.03056,54.12354342,46.32192,13.51056,48.252,9.42,9.04,13.0559565,55.20192,7.65056,55.72955266,46.32192,13.51056,48.252,8.88,-5.86,10.63926689
06/10/2019 17:30,50.15448,17.77964,53.21266262,44.36448,12.93964,46.213,11.58,9.68,15.093005,55.32448,7.65964,55.85219935,44.36448,12.93964,46.213,10.96,-5.28,12.16552506
06/10/2019 18:00,50.5104,17.8672,53.57739583,45.5904,13.2972,47.49,9.84,9.14,13.43001117,54.8704,7.5172,55.38293141,45.5904,13.2972,47.49,9.28,-5.78,10.93283129
06/10/2019 18:30,44.28088,13.98484,46.43675358,34.61088,10.09484,36.053,19.34,7.78,20.84619869,53.17088,3.03484,53.25741952,34.61088,10.09484,36.053,18.56,-7.06,19.85742179
06/10/2019 19:00,41.85608,12.11844,43.57508487,29.44608,8.58844,30.673,24.82,7.06,25.80457324,53.38608,0.92844,53.39415266,29.44608,8.58844,30.673,23.94,-7.66,25.13561617
06/10/2019 19:30,39.27472,10.66096,40.69594205,25.61472,7.47096,26.682,27.32,6.38,28.05506728,51.99472,-0.88904,52.00232014,25.61472,7.47096,26.682,26.38,-8.36,27.67298321
06/10/2019 20:00,34.5244,8.5692,35.5719747,18.8544,5.4992,19.64,31.34,6.14,31.9357981,49.1744,-3.2208,49.27976429,18.8544,5.4992,19.64,30.32,-8.72,31.54902217
06/10/2019 20:30,31.55592,7.73256,32.48951479,14.30592,4.17256,14.902,34.5,7.12,35.22704075,47.70592,-3.70744,47.849764,14.30592,4.17256,14.902,33.4,-7.88,34.31696956
06/10/2019 21:00,27.29048,5.38764,27.81720625,8.94048,2.60764,9.313,36.7,5.56,37.11877692,44.50048,-6.83236,45.02192647,8.94048,2.60764,9.313,35.56,-9.44,36.79167297
06/10/2019 21:30,24.53984,4.14412,24.88729551,5.01984,1.46412,5.229,39.04,5.36,39.40623301,42.85984,-8.21588,43.64019442,5.01984,1.46412,5.229,37.84,-9.68,39.0585202
06/10/2019 22:00,21.6724,3.6032,21.96988785,1.6224,0.4732,1.69,40.1,6.26,40.5856822,40.2624,-11.1468,41.77693148,1.6224,0.4732,1.69,38.64,-11.62,40.349399
06/10/2019 22:30,20.74176,6.18468,21.64418801,1.18176,0.34468,1.231,39.12,11.68,40.82642282,37.86176,-17.67532,41.7843249,1.18176,0.34468,1.231,36.68,-18.02,40.86738064
06/10/2019 23:00,19.52288,5.86584,20.38506616,0.84288,0.24584,0.878,37.36,11.24,39.01419229,35.80288,-18.47416,40.28822165,0.84288,0.24584,0.878,34.96,-18.72,39.65652531
06/10/2019 23:30,18.36824,6.66032,19.5384775,1.09824,0.32032,1.144,34.54,12.68,36.79393972,33.35824,-16.99968,37.44010278,1.09824,0.32032,1.144,32.26,-17.32,36.6154339
07/10/2019 00:00,17.81976,5.11868,18.54035413,2.18976,0.63868,2.281,31.26,8.96,32.51875151,31.94976,-11.60132,33.99084862,2.18976,0.63868,2.281,29.76,-12.24,32.17880047
07/10/2019 00:30,16.58112,5.32616,17.41555399,0.74112,0.21616,0.772,31.68,10.22,33.28769743,30.30112,-18.98384,35.75673439,0.74112,0.21616,0.772,29.56,-19.2,35.24817158
07/10/2019 01:00,16.45104,5.50572,17.34790102,0.91104,0.26572,0.949,31.08,10.48,32.79934146,29.91104,-18.79428,35.32556121,0.91104,0.26572,0.949,29,-19.06,34.70278951
07/10/2019 01:30,18.19608,6.73344,19.40197262,3.40608,0.99344,3.548,29.58,11.48,31.72958871,31.14608,-14.54656,34.37558301,3.40608,0.99344,3.548,27.74,-15.54,31.79621361
07/10/2019 02:00,20.18048,7.22264,21.43404539,6.18048,1.80264,6.438,28,10.84,30.02508285,32.34048,-15.53736,35.87918899,6.18048,1.80264,6.438,26.16,-17.34,31.3850474
07/10/2019 02:30,20.09168,7.47424,21.43688104,6.63168,1.93424,6.908,26.92,11.08,29.11104258,31.67168,-16.56576,35.74240784,6.63168,1.93424,6.908,25.04,-18.5,31.13280585
07/10/2019 03:00,17.47192,6.36556,18.59538498,2.28192,0.66556,2.377,30.38,11.4,32.44848841,30.62192,-17.71444,35.37659352,2.28192,0.66556,2.377,28.34,-18.38,33.77839546
07/10/2019 03:30,17.10048,6.24264,18.20431186,1.86048,0.54264,1.938,30.48,11.4,32.54213269,30.20048,-17.97736,35.14618706,1.86048,0.54264,1.938,28.34,-18.52,33.8547781
