Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/10/2019 04:00,16.38592,5.64256,17.33022959,0.86592,0.25256,0.902,31.04,10.78,32.85863661,29.80592,-19.02744,35.3615093,0.86592,0.25256,0.902,28.94,-19.28,34.77415707
07/10/2019 04:30,16.44896,4.79928,17.13480007,0.40896,0.11928,0.426,32.08,9.36,33.41760015,30.32896,-20.54072,36.63013777,0.40896,0.11928,0.426,29.92,-20.66,36.35989549
07/10/2019 05:00,16.64736,4.81048,17.32845385,0.44736,0.13048,0.466,32.4,9.36,33.72491067,30.68736,-20.46952,36.88787488,0.44736,0.13048,0.466,30.24,-20.6,36.58985652
07/10/2019 05:30,17.09968,4.06824,17.57696313,1.15968,0.33824,1.208,31.88,7.46,32.74119729,31.57968,-12.76176,34.06080896,1.15968,0.33824,1.208,30.42,-13.1,33.12078501
07/10/2019 06:00,17.41104,1.58572,17.48310103,0.43104,0.12572,0.449,33.96,2.92,34.08530475,33.31104,-12.05428,35.42500603,0.43104,0.12572,0.449,32.88,-12.18,35.06346817
07/10/2019 06:30,21.14392,3.03156,21.360143,2.95392,0.86156,3.077,36.38,4.34,36.63795846,38.21392,-9.79844,39.45013445,2.95392,0.86156,3.077,35.26,-10.66,36.83616701
07/10/2019 07:00,23.78432,2.88876,23.95910708,3.18432,0.92876,3.317,41.2,3.92,41.38606529,43.14432,-9.97124,44.28157603,3.18432,0.92876,3.317,39.96,-10.9,41.41994206
07/10/2019 07:30,25.25336,3.03348,25.43490107,1.86336,0.54348,1.941,46.78,4.98,47.04432803,47.40336,-4.79652,47.64541052,1.86336,0.54348,1.941,45.54,-5.34,45.85201413
07/10/2019 08:00,26.42928,4.33604,26.78260787,2.00928,0.58604,2.093,48.84,7.5,49.41250449,49.44928,-6.83396,49.91927786,2.00928,0.58604,2.093,47.44,-7.42,48.0167679
07/10/2019 08:30,27.04968,4.68324,27.45210238,2.47968,0.72324,2.583,49.14,7.92,49.77414992,50.19968,-6.27676,50.59056817,2.47968,0.72324,2.583,47.72,-7,48.23067903
07/10/2019 09:00,27.6132,4.8076,28.02858955,3.5232,1.0276,3.67,48.18,7.56,48.76951917,50.3032,-6.2724,50.69275029,3.5232,1.0276,3.67,46.78,-7.3,47.34615507
07/10/2019 09:30,30.99456,5.62508,31.50086149,9.03456,2.63508,9.411,43.92,5.98,44.32523886,51.65456,-6.16492,52.02114769,9.03456,2.63508,9.411,42.62,-8.8,43.51901194
07/10/2019 10:00,32.52192,7.21556,33.31275411,12.12192,3.53556,12.627,40.8,7.36,41.45852868,51.68192,-3.94444,51.83222416,12.12192,3.53556,12.627,39.56,-7.48,40.26094882
07/10/2019 10:30,33.34248,8.78864,34.48131618,14.05248,4.09864,14.638,38.58,9.38,39.70391416,51.43248,-1.44136,51.4526726,14.05248,4.09864,14.638,37.38,-5.54,37.78830507
07/10/2019 11:00,32.8288,8.3484,33.8736755,13.2288,3.8584,13.78,39.2,8.98,40.2154249,51.2088,-2.0616,51.25028187,13.2288,3.8584,13.78,37.98,-5.92,38.4386108
07/10/2019 11:30,34.2096,9.5678,35.52238068,15.7296,4.5878,16.385,36.96,9.96,38.27849527,51.4896,-0.4122,51.49124991,15.7296,4.5878,16.385,35.76,-5,36.10786064
07/10/2019 12:00,35.2288,10.2734,36.69620003,17.6688,5.1534,18.405,35.12,10.24,36.58240014,51.6488,0.3934,51.65029821,17.6688,5.1534,18.405,33.98,-4.76,34.3117764
07/10/2019 12:30,41.98096,14.10028,44.28565116,30.00096,8.75028,31.251,23.96,10.7,26.24064786,53.06096,4.39028,53.24227676,30.00096,8.75028,31.251,23.06,-4.36,23.46855769
07/10/2019 13:00,44.9856,15.8608,47.6997818,35.3856,10.3208,36.86,19.2,11.08,22.1676882,53.7856,6.2808,54.1510777,35.3856,10.3208,36.86,18.4,-4.04,18.83830141
07/10/2019 13:30,44.00448,15.47964,46.64776002,33.80448,9.85964,35.213,20.4,11.24,23.29157788,53.38448,5.97964,53.71832834,33.80448,9.85964,35.213,19.58,-3.88,19.96073145
07/10/2019 14:00,43.94232,15.25776,46.51587608,33.59232,9.79776,34.992,20.7,10.92,23.40376893,53.45232,5.63776,53.74881256,33.59232,9.79776,34.992,19.86,-4.16,20.29101279
07/10/2019 14:30,41.20208,13.42644,43.33452074,28.10208,8.19644,29.273,26.2,10.46,28.21084189,53.38208,3.71644,53.51129219,28.10208,8.19644,29.273,25.28,-4.48,25.67389335
07/10/2019 15:00,43.08568,14.61124,45.49575975,31.37568,9.15124,32.683,23.42,10.92,25.8407198,53.91568,4.99124,54.14621895,31.37568,9.15124,32.683,22.54,-4.16,22.92067189
07/10/2019 15:30,44.71384,19.04612,48.60125692,34.44384,10.04612,35.879,20.54,18,27.31101609,53.38384,-0.49388,53.38612451,34.44384,10.04612,35.879,18.94,-10.54,21.67522088
07/10/2019 16:00,42.1852,17.4636,45.65707419,28.4352,8.2936,29.62,27.5,18.34,33.05458516,53.9752,-3.0664,54.06223288,28.4352,8.2936,29.62,25.54,-11.36,27.95248111
07/10/2019 16:30,40.91464,16.38552,44.07372269,23.74464,6.92552,24.734,34.34,18.92,39.20716771,55.80464,-4.17448,55.96055869,23.74464,6.92552,24.734,32.06,-11.1,33.92718084
07/10/2019 17:00,40.62624,15.10432,43.343187,20.82624,6.07432,21.694,39.6,18.06,43.52382796,57.90624,-5.62568,58.17886993,20.82624,6.07432,21.694,37.08,-11.7,38.88208328
07/10/2019 17:30,39.85184,13.45012,42.06037184,17.69184,5.16012,18.429,44.32,16.58,47.31975063,59.31184,-7.83988,59.82773673,17.69184,5.16012,18.429,41.62,-13,43.603032
07/10/2019 18:00,38.17184,12.12012,40.04980247,13.85184,4.04012,14.429,48.64,16.16,51.25422129,59.57184,-9.35988,60.30266557,13.85184,4.04012,14.429,45.72,-13.4,47.64324086
07/10/2019 18:30,38.9244,9.9192,40.16838862,15.9744,4.6592,16.64,45.9,10.52,47.0901306,60.2544,-2.2208,60.29531219,15.9744,4.6592,16.64,44.28,-6.88,44.81130215
07/10/2019 19:00,41.49648,10.82064,42.88407749,20.91648,6.10064,21.788,41.16,9.44,42.22865378,60.81648,0.54064,60.81888302,20.91648,6.10064,21.788,39.9,-5.56,40.28552594
07/10/2019 19:30,41.06648,11.71564,42.70494117,21.03648,6.13564,21.913,40.06,11.16,41.58544457,59.65648,0.01564,59.65648205,21.03648,6.13564,21.913,38.62,-6.12,39.10190277
07/10/2019 20:00,39.7484,14.2912,42.23948035,20.4384,5.9612,21.29,38.62,16.66,42.06019496,56.5984,-7.2788,57.06452323,20.4384,5.9612,21.29,36.16,-13.24,38.50770313
07/10/2019 20:30,37.25328,13.10804,39.49212052,18.23328,5.31804,18.993,38.04,15.58,41.10690939,53.85328,-8.72196,54.55500301,18.23328,5.31804,18.993,35.62,-14.04,38.28715189
07/10/2019 21:00,35.94944,13.15192,38.27969744,18.10944,5.28192,18.864,35.68,15.74,38.99756403,51.44944,-8.75808,52.18954724,18.10944,5.28192,18.864,33.34,-14.04,36.17564374
07/10/2019 21:30,33.48272,12.44996,35.72245852,15.46272,4.50996,16.107,36.04,15.88,39.3834483,49.12272,-9.83004,50.09661971,15.46272,4.50996,16.107,33.66,-14.34,36.58730928
07/10/2019 22:00,30.69288,11.33084,32.71759187,12.96288,3.78084,13.503,35.46,15.1,38.5411676,46.08288,-11.07916,47.39598733,12.96288,3.78084,13.503,33.12,-14.86,36.30088153
07/10/2019 22:30,28.33536,10.61948,30.25997326,11.65536,3.39948,12.141,33.36,14.44,36.35111002,42.77536,-12.10052,44.45395379,11.65536,3.39948,12.141,31.12,-15.5,34.76642633
07/10/2019 23:00,27.50992,10.39456,29.40820593,13.72992,4.00456,14.302,27.56,12.78,30.37897299,39.30992,-13.07544,41.42749017,13.72992,4.00456,14.302,25.58,-17.08,30.75813388
07/10/2019 23:30,28.92096,11.97028,31.30031199,18.48096,5.39028,19.251,20.88,13.16,24.68116691,37.66096,-11.38972,39.34556684,18.48096,5.39028,19.251,19.18,-16.78,25.48412839
08/10/2019 00:00,28.04272,12.11996,30.54975573,18.58272,5.41996,19.357,18.92,13.4,23.18461559,35.90272,-11.16004,37.59723123,18.58272,5.41996,19.357,17.32,-16.58,23.97663029
08/10/2019 00:30,28.1364,12.4252,30.75780551,20.4864,5.9752,21.34,15.3,12.9,20.0124961,34.3464,-11.0848,36.09082964,20.4864,5.9752,21.34,13.86,-17.06,21.98051865
08/10/2019 01:00,27.13632,11.64976,29.53128462,19.33632,5.63976,20.142,15.6,12.02,19.69366396,33.47632,-12.06024,35.58248712,19.33632,5.63976,20.142,14.14,-17.7,22.65457128
08/10/2019 01:30,27.75176,11.43968,30.01710282,19.78176,5.76968,20.606,15.94,11.34,19.56218802,34.28176,-12.29032,36.41827885,19.78176,5.76968,20.606,14.5,-18.06,23.16060448
08/10/2019 02:00,27.47296,10.57628,29.43843117,18.43296,5.37628,19.201,18.08,10.4,20.85776594,34.99296,-13.46372,37.49371955,18.43296,5.37628,19.201,16.56,-18.84,25.08344474
08/10/2019 02:30,27.59136,7.77748,28.66657185,19.19136,5.59748,19.991,16.8,4.36,17.35654343,35.25136,-5.56252,35.68753299,19.19136,5.59748,19.991,16.06,-11.16,19.55681978
08/10/2019 03:00,25.22664,6.71152,26.10417335,15.53664,4.53152,16.184,19.38,4.36,19.86439025,34.11664,-6.20848,34.67694261,15.53664,4.53152,16.184,18.58,-10.74,21.46075488
08/10/2019 03:30,24.95384,6.62112,25.81730739,15.36384,4.48112,16.004,19.18,4.28,19.65173784,33.76384,-6.25888,34.33905168,15.36384,4.48112,16.004,18.4,-10.74,21.30510737
08/10/2019 04:00,27.21456,8.25008,28.43758246,19.95456,5.82008,20.786,14.52,4.86,15.31176019,33.81456,-4.39992,34.09961531,19.95456,5.82008,20.786,13.86,-10.22,17.2205691
08/10/2019 04:30,24.14072,6.40896,24.976972,14.43072,4.20896,15.032,19.42,4.4,19.91221736,33.07072,-6.37104,33.67881637,14.43072,4.20896,15.032,18.64,-10.58,21.43329186
08/10/2019 05:00,26.36408,7.55244,27.42451575,18.69408,5.45244,19.473,15.34,4.2,15.90457796,33.35408,-5.32756,33.7768789,18.69408,5.45244,19.473,14.66,-10.78,18.19681291
08/10/2019 05:30,26.06464,7.13552,27.02371373,17.02464,4.96552,17.734,18.08,4.34,18.59360105,34.36464,-5.65448,34.82673723,17.02464,4.96552,17.734,17.34,-10.62,20.33371584
08/10/2019 06:00,29.56752,8.49636,30.7640435,22.06752,6.43636,22.987,15,4.12,15.55552635,36.38752,-4.28364,36.63879342,22.06752,6.43636,22.987,14.32,-10.72,17.88800716
08/10/2019 06:30,29.14032,8.16176,30.26173452,16.36032,4.77176,17.042,25.56,6.78,26.4439407,41.00032,-3.44824,41.14506774,16.36032,4.77176,17.042,24.64,-8.22,25.97494947
08/10/2019 07:00,32.5816,9.2638,33.87297815,18.0816,5.2738,18.835,29,7.98,30.07790551,46.1016,-1.7662,46.13542007,18.0816,5.2738,18.835,28.02,-7.04,28.89086361
08/10/2019 07:30,36.4712,10.1416,37.8549928,21.5712,6.2916,22.47,29.8,7.7,30.77872642,50.3712,-0.8484,50.37834428,21.5712,6.2916,22.47,28.8,-7.14,29.67186546
08/10/2019 08:00,39.33544,11.07492,40.86478549,25.28544,7.37492,26.339,28.1,7.4,29.05804536,52.40544,0.01492,52.40544212,25.28544,7.37492,26.339,27.12,-7.36,28.10096084
08/10/2019 08:30,39.36856,11.67208,41.06240334,24.89856,7.26208,25.936,28.94,8.82,30.25418979,52.85856,1.22208,52.87268524,24.89856,7.26208,25.936,27.96,-6.04,28.60495062
08/10/2019 09:00,40.06984,12.93912,42.10715977,26.97984,7.86912,28.104,26.18,10.14,28.07511353,52.23984,3.08912,52.3310954,26.97984,7.86912,28.104,25.26,-4.78,25.7082866
08/10/2019 09:30,46.02784,16.24312,48.80984534,38.30784,11.17312,39.904,15.44,10.14,18.47195712,53.02784,6.39312,53.41183201,38.30784,11.17312,39.904,14.72,-4.78,15.47665339
08/10/2019 10:00,48.85352,18.77936,52.33861651,44.84352,13.07936,46.712,8.02,11.4,13.93845042,52.24352,7.75936,52.81659824,44.84352,13.07936,46.712,7.4,-5.32,9.113857581
08/10/2019 10:30,51.61704,23.18872,56.58653156,52.00704,15.16872,54.174,-0.78,16.04,16.05895389,51.08704,4.40872,51.27691945,52.00704,15.16872,54.174,-0.92,-10.76,10.79925923
08/10/2019 11:00,53.32928,22.68604,57.95402071,52.64928,15.35604,54.843,1.36,14.66,14.72294807,53.54928,8.43604,54.2097054,52.64928,15.35604,54.843,0.9,-6.92,6.978280591
08/10/2019 11:30,50.14528,19.10904,53.66287838,45.90528,13.38904,47.818,8.48,11.44,14.24022472,53.88528,9.94904,54.79604728,45.90528,13.38904,47.818,7.98,-3.44,8.689879171
08/10/2019 12:00,51.66216,20.33688,55.52087413,49.29216,14.37688,51.346,4.74,11.92,12.8278603,53.25216,10.93688,54.36366331,49.29216,14.37688,51.346,3.96,-3.44,5.245493304
08/10/2019 12:30,49.87752,21.91636,54.4802151,52.30752,15.25636,54.487,-4.86,13.32,14.17892803,49.64752,9.67636,50.58169812,52.30752,15.25636,54.487,-2.66,-5.58,6.181585557
08/10/2019 13:00,67.12096,31.05028,73.95500767,79.20096,23.10028,82.501,-24.16,15.9,28.92257941,55.24096,17.58028,57.97094019,79.20096,23.10028,82.501,-23.96,-5.52,24.58763917
08/10/2019 13:30,66.77136,29.40248,72.95834665,78.11136,22.78248,81.366,-22.68,13.24,26.26175927,55.53136,20.88248,59.32798593,78.11136,22.78248,81.366,-22.58,-1.9,22.659797
08/10/2019 14:00,63.08752,28.50636,69.2289516,69.82752,20.36636,72.737,-13.48,16.28,21.136433,55.02752,16.42636,57.42693845,69.82752,20.36636,72.737,-14.8,-3.94,15.3154693
08/10/2019 14:30,54.03208,25.53144,59.7605229,54.38208,15.86144,56.648,-0.7,19.34,19.3526639,53.22208,5.70144,53.52659355,54.38208,15.86144,56.648,-1.16,-10.16,10.22600606
08/10/2019 15:00,53.74136,25.45748,59.46610011,54.47136,15.88748,56.741,-1.46,19.14,19.19560366,52.55136,5.44748,52.83294877,54.47136,15.88748,56.741,-1.92,-10.44,10.61508361
08/10/2019 15:30,47.78696,23.37328,53.19683979,47.49696,13.85328,49.476,0.58,19.04,19.04883199,47.07696,3.05328,47.1758697,47.49696,13.85328,49.476,-0.42,-10.8,10.80816358
08/10/2019 16:00,57.69576,23.59668,62.33461341,59.16576,17.25668,61.631,-2.94,12.68,13.0163743,56.06576,12.49668,57.44159169,59.16576,17.25668,61.631,-3.1,-4.76,5.680457728
08/10/2019 16:30,57.5628,23.2154,62.06795261,58.1328,16.9554,60.555,-1.14,12.52,12.57179383,56.8928,13.9954,58.58892313,58.1328,16.9554,60.555,-1.24,-2.96,3.209236669
08/10/2019 17:00,56.93592,22.59756,61.25641766,56.90592,16.59756,59.277,0.06,12,12.00015,56.44592,13.73756,58.09356625,56.90592,16.59756,59.277,-0.46,-2.86,2.896756807
08/10/2019 17:30,51.88296,18.44128,55.06289446,43.99296,12.83128,45.826,15.78,11.22,19.36225194,59.03296,9.11128,59.73194949,43.99296,12.83128,45.826,15.04,-3.72,15.49322433
08/10/2019 18:00,47.98408,15.20744,50.336251,36.57408,10.66744,38.098,22.82,9.08,24.56010586,58.53408,5.06744,58.75302094,36.57408,10.66744,38.098,21.96,-5.6,22.66278006
08/10/2019 18:30,44.77904,11.78972,46.30507446,30.23904,8.81972,31.499,29.08,5.94,29.68046496,58.85904,6.27972,59.19308636,30.23904,8.81972,31.499,28.62,-2.54,28.73249032
08/10/2019 19:00,49.11152,14.78336,51.28829427,35.77152,10.43336,37.262,26.68,8.7,28.06265134,61.77152,9.85336,62.55245308,35.77152,10.43336,37.262,26,-0.58,26.00646843
08/10/2019 19:30,48.7232,16.2126,51.34976745,35.3232,10.3026,36.795,26.8,11.82,29.2908245,61.0032,4.4226,61.16330437,35.3232,10.3026,36.795,25.68,-5.88,26.34457819
08/10/2019 20:00,45.02792,17.36356,48.25978445,29.73792,8.67356,30.977,30.58,17.38,35.1738653,58.21792,-3.76644,58.33962872,29.73792,8.67356,30.977,28.48,-12.44,31.07835259
08/10/2019 20:30,43.82432,17.14376,47.05825677,29.46432,8.59376,30.692,28.72,17.1,33.42526589,56.18432,-4.18624,56.34006052,29.46432,8.59376,30.692,26.72,-12.78,29.61902767
08/10/2019 21:00,40.99616,12.27388,42.79407979,27.47616,8.01388,28.621,27.04,8.52,28.35052028,53.49616,0.47388,53.49825882,27.47616,8.01388,28.621,26.02,-7.54,27.09044112
08/10/2019 21:30,36.14632,9.67976,37.41997065,20.29632,5.91976,21.142,31.7,7.52,32.57975445,50.95632,-1.62024,50.98207259,20.29632,5.91976,21.142,30.66,-7.54,31.57352055
08/10/2019 22:00,36.39304,11.75172,38.24338222,22.94304,6.69172,23.899,26.9,10.12,28.74064022,48.54304,-3.36828,48.65975794,22.94304,6.69172,23.899,25.6,-10.06,27.50570123
08/10/2019 22:30,30.98784,9.24312,32.33699886,16.22784,4.73312,16.904,29.52,9.02,30.86730957,44.48784,-5.04688,44.77319405,16.22784,4.73312,16.904,28.26,-9.78,29.90444783
08/10/2019 23:00,36.24104,15.63572,39.47009906,28.51104,8.31572,29.699,15.46,14.64,21.29181063,42.61104,-7.12428,43.20250103,28.51104,8.31572,29.699,14.1,-15.44,20.90941415
08/10/2019 23:30,38.63944,16.77192,42.12248359,36.10944,10.53192,37.614,5.06,12.48,13.46677393,40.46944,-4.02808,40.66941114,36.10944,10.53192,37.614,4.36,-14.56,15.19878943
09/10/2019 00:00,39.07016,14.47588,41.66567537,38.18016,11.13588,39.771,1.78,6.68,6.913089035,39.58016,2.79588,39.6787854,38.18016,11.13588,39.771,1.4,-8.34,8.45668966
09/10/2019 00:30,36.13848,13.21664,38.47946608,35.50848,10.35664,36.988,1.26,5.72,5.857132404,36.38848,1.19664,36.40815052,35.50848,10.35664,36.988,0.88,-9.16,9.202173656
09/10/2019 01:00,35.64688,12.70784,37.84427633,33.62688,9.80784,35.028,4.04,5.8,7.068352,37.20688,0.70784,37.21361252,33.62688,9.80784,35.028,3.58,-9.1,9.778875191
09/10/2019 01:30,31.68848,10.57664,33.40696153,26.62848,7.76664,27.738,10.12,5.62,11.57578507,36.18848,-1.59336,36.22354042,26.62848,7.76664,27.738,9.56,-9.36,13.37920775
09/10/2019 02:00,32.30104,10.68572,34.02266593,26.83104,7.82572,27.949,10.94,5.72,12.34512049,37.21104,-1.41428,37.23790657,26.83104,7.82572,27.949,10.38,-9.24,13.89683417
09/10/2019 02:30,34.07072,11.82896,36.06574907,30.75072,8.96896,32.032,6.64,5.72,8.764017344,36.93072,-0.27104,36.93171459,30.75072,8.96896,32.032,6.18,-9.24,11.11620439
09/10/2019 03:00,29.7312,9.6116,31.2462335,23.4912,6.8516,24.47,12.48,5.52,13.64627422,35.3712,-2.7084,35.47474059,23.4912,6.8516,24.47,11.88,-9.56,15.24886881
09/10/2019 03:30,28.5324,8.8182,29.86400008,21.9024,6.3882,22.815,13.26,4.86,14.12257767,34.5424,-3.8518,34.75649236,21.9024,6.3882,22.815,12.64,-10.24,16.26736611
09/10/2019 04:00,30.59288,10.08584,32.21255152,25.80288,7.52584,26.878,9.58,5.12,10.86235702,34.84288,-2.41416,34.92641486,25.80288,7.52584,26.878,9.04,-9.94,13.43596666
09/10/2019 04:30,30.3768,9.8874,31.94543249,25.3968,7.4074,26.455,9.96,4.96,11.12668864,34.7968,-2.6726,34.89928482,25.3968,7.4074,26.455,9.4,-10.08,13.7828299
09/10/2019 05:00,28.50664,8.74152,29.81681901,21.77664,6.35152,22.684,13.46,4.78,14.28355698,34.61664,-3.90848,34.83658968,21.77664,6.35152,22.684,12.84,-10.26,16.43572937
09/10/2019 05:30,28.60136,8.15748,29.74192788,21.35136,6.22748,22.241,14.5,3.86,15.00498584,35.21136,-4.75252,35.53063916,21.35136,6.22748,22.241,13.86,-10.98,17.68219443
09/10/2019 06:00,29.62336,8.19348,30.73559129,21.30336,6.21348,22.191,16.64,3.96,17.1047128,37.22336,-4.72652,37.52224035,21.30336,6.21348,22.191,15.92,-10.94,19.3165732
09/10/2019 06:30,31.04112,8.34116,32.14227872,19.58112,5.71116,20.397,22.92,5.26,23.51582446,41.68112,-3.90884,41.86400357,19.58112,5.71116,20.397,22.1,-9.62,24.10299566
09/10/2019 07:00,32.28176,7.38968,33.11675406,17.86176,5.20968,18.606,28.84,4.36,29.16770817,46.06176,-1.25032,46.07872648,17.86176,5.20968,18.606,28.2,-6.46,28.93046146
09/10/2019 07:30,31.60776,3.98768,31.85831264,14.35776,4.18768,14.956,34.5,-0.4,34.50231876,48.93776,3.74768,49.0810499,14.35776,4.18768,14.956,34.58,-0.44,34.58279919
09/10/2019 08:00,30.1612,4.4816,30.49233878,13.1712,3.8416,13.72,33.98,1.28,34.00409975,47.2312,5.1416,47.51023368,13.1712,3.8416,13.72,34.06,1.3,34.08480013
09/10/2019 08:30,30.99232,4.56776,31.32711813,14.39232,4.19776,14.992,33.2,0.74,33.20824596,47.67232,4.91776,47.92530081,14.39232,4.19776,14.992,33.28,0.72,33.28778755
09/10/2019 09:00,32.98384,6.09112,33.54154803,18.48384,5.39112,19.254,29,1.4,29.03377344,47.56384,6.79112,48.04620887,18.48384,5.39112,19.254,29.08,1.4,29.11368063
09/10/2019 09:30,41.0144,10.2092,42.26592921,32.2944,9.4192,33.64,17.44,1.58,17.51142484,49.8144,11.0192,51.01859677,32.2944,9.4192,33.64,17.52,1.6,17.59290766
09/10/2019 10:00,39.04128,9.58704,40.20115521,28.72128,8.37704,29.918,20.64,2.42,20.7813859,49.36128,2.53704,49.42643559,28.72128,8.37704,29.918,20.64,-5.84,21.45029604
09/10/2019 10:30,50.09288,18.81584,53.51011551,48.60288,14.17584,50.628,2.98,9.28,9.746732786,51.60288,8.77584,52.3437923,48.60288,14.17584,50.628,3,-5.4,6.177378085
09/10/2019 11:00,54.20576,21.75668,58.40905359,57.24576,16.69668,59.631,-6.08,10.12,11.80596459,51.02576,12.07668,52.43543061,57.24576,16.69668,59.631,-6.22,-4.62,7.748083634
09/10/2019 11:30,58.34376,22.99568,62.71200547,64.37376,18.77568,67.056,-12.06,8.44,14.71995924,52.29376,19.79568,55.91517041,64.37376,18.77568,67.056,-12.08,1.02,12.12298643
09/10/2019 12:00,57.1268,23.5624,61.79529086,61.9968,18.0824,64.58,-9.74,10.96,14.66251002,52.1368,14.3224,54.06826293,61.9968,18.0824,64.58,-9.86,-3.76,10.5525921
09/10/2019 12:30,60.66856,25.69708,65.88637259,68.21856,19.89708,71.061,-15.1,11.6,19.04127097,53.09856,16.69708,55.66192194,68.21856,19.89708,71.061,-15.12,-3.2,15.45491508
09/10/2019 13:00,62.99928,27.38604,68.69428264,73.76928,21.51604,76.843,-21.54,11.74,24.53159595,52.34928,18.49604,55.52072237,73.76928,21.51604,76.843,-21.42,-3.02,21.63184689
09/10/2019 13:30,57.34248,23.86864,62.11177012,62.53248,18.23864,65.138,-10.38,11.26,15.31443763,52.09248,14.73864,54.13736216,62.53248,18.23864,65.138,-10.44,-3.5,11.01106716
09/10/2019 14:00,51.7804,20.9572,55.86066645,53.0304,15.4672,55.24,-2.5,10.98,11.26101239,50.2704,11.5672,51.58404048,53.0304,15.4672,55.24,-2.76,-3.9,4.777823772
09/10/2019 14:30,52.0272,20.3796,55.87627078,52.1472,15.2096,54.32,-0.24,10.34,10.34278492,51.7472,10.7696,52.85600242,52.1472,15.2096,54.32,-0.4,-4.44,4.457981606
09/10/2019 15:00,46.818,18.324,50.27617826,45.648,13.314,47.55,2.34,10.02,10.28960641,47.408,8.554,48.17353402,45.648,13.314,47.55,1.76,-4.76,5.074958128
09/10/2019 15:30,46.76008,18.41544,50.25568139,44.59008,13.00544,46.448,4.34,10.82,11.65795865,48.49008,8.92544,49.30467866,44.59008,13.00544,46.448,3.9,-4.08,5.644147411
09/10/2019 16:00,47.60344,18.95892,51.23990776,44.53344,12.98892,46.389,6.14,11.94,13.42621317,50.25344,9.98892,51.23657634,44.53344,12.98892,46.389,5.72,-3,6.458978247
09/10/2019 16:30,48.09416,19.52288,51.90559767,45.40416,13.24288,47.296,5.38,12.56,13.66374766,50.20416,8.94288,50.99443876,45.40416,13.24288,47.296,4.8,-4.3,6.444377394
09/10/2019 17:00,39.76232,13.35276,41.94446676,27.95232,8.15276,29.117,23.62,10.4,25.8082235,50.71232,3.57276,50.83801741,27.95232,8.15276,29.117,22.76,-4.58,23.21624431
09/10/2019 17:30,36.30304,10.41172,37.76658082,20.06304,5.85172,20.899,32.48,9.12,33.73610529,51.48304,0.09172,51.4831217,20.06304,5.85172,20.899,31.42,-5.76,31.94360656
09/10/2019 18:00,30.70768,6.74724,31.44021085,9.00768,2.62724,9.383,43.4,8.24,44.17530532,51.18768,-0.41276,51.18934415,9.00768,2.62724,9.383,42.18,-3.04,42.28940766
09/10/2019 18:30,29.9572,2.9396,30.10108104,6.5472,1.9096,6.82,46.82,2.06,46.86529633,53.4472,4.0096,53.59738874,6.5472,1.9096,6.82,46.9,2.1,46.94699138
09/10/2019 19:00,32.7792,5.1056,33.17443449,8.8992,2.5956,9.27,47.76,5.02,48.02309861,56.2992,0.5556,56.30194146,8.8992,2.5956,9.27,47.4,-2.04,47.44387842
09/10/2019 19:30,36.09392,9.43156,37.3058358,14.95392,4.36156,15.577,42.28,10.14,43.47893743,55.95392,-0.53844,55.95651062,14.95392,4.36156,15.577,41,-4.9,41.29176673
09/10/2019 20:00,35.8904,9.3722,37.09392059,14.7504,4.3022,15.365,42.28,10.14,43.47893743,55.7504,-0.5978,55.75360495,14.7504,4.3022,15.365,41,-4.9,41.29176673
09/10/2019 20:30,32.9784,10.4762,34.60239346,12.1584,3.5462,12.665,41.64,13.86,43.88609347,51.7784,-7.3738,52.30081866,12.1584,3.5462,12.665,39.62,-10.92,41.09733325
09/10/2019 21:00,32.5832,11.8176,34.66007201,13.6032,3.9676,14.17,37.96,15.7,41.0786027,49.1432,-10.4324,50.23832278,13.6032,3.9676,14.17,35.54,-14.4,38.34646789
09/10/2019 21:30,33.5996,9.7528,34.9864292,13.4496,3.9228,14.01,40.3,11.66,41.9528974,51.4496,-11.7972,52.78480149,13.4496,3.9228,14.01,38,-15.72,41.12320999
09/10/2019 22:00,33.40488,7.26684,34.18615175,16.51488,4.81684,17.203,33.78,4.9,34.13353776,49.19488,-5.56316,49.5084333,16.51488,4.81684,17.203,32.68,-10.38,34.28887283
09/10/2019 22:30,33.28544,10.15992,34.80150127,19.40544,5.65992,20.214,27.76,9,29.1824879,45.66544,-8.92008,46.52848845,19.40544,5.65992,20.214,26.26,-14.58,30.03604501
09/10/2019 23:00,34.84168,13.94424,37.52844913,24.63168,7.18424,25.658,20.42,13.52,24.49013679,43.39168,-9.51576,44.42282726,24.63168,7.18424,25.658,18.76,-16.7,25.11628157
09/10/2019 23:30,35.87368,15.62524,39.12887734,29.98368,8.74524,31.233,11.78,13.76,18.11369648,40.46368,-8.03476,41.25368792,29.98368,8.74524,31.233,10.48,-16.78,19.78380145
10/10/2019 00:00,34.74856,15.23208,37.94046235,29.45856,8.59208,30.686,10.58,13.28,16.97924616,38.81856,-7.86792,39.60788767,29.45856,8.59208,30.686,9.36,-16.46,18.93518418
10/10/2019 00:30,32.8428,14.9804,36.09794864,27.0528,7.8904,28.18,11.58,14.18,18.3076159,37.3728,-7.9296,38.20477373,27.0528,7.8904,28.18,10.32,-15.82,18.88848326
10/10/2019 01:00,30.942,13.741,33.85590709,24.072,7.021,25.075,13.74,13.44,19.22033298,36.472,-9.459,37.67863406,24.072,7.021,25.075,12.4,-16.48,20.62402483
10/10/2019 01:30,30.02136,12.49748,32.5187494,21.83136,6.36748,22.741,16.38,12.26,20.46000978,36.77136,-11.05252,38.39649873,21.83136,6.36748,22.741,14.94,-17.42,22.94907406
10/10/2019 02:00,32.49104,13.54572,35.20162227,25.63104,7.47572,26.699,13.72,12.14,18.31987991,38.03104,-9.94428,39.30965159,25.63104,7.47572,26.699,12.4,-17.42,21.38261911
10/10/2019 02:30,32.64624,13.74432,35.42150926,26.10624,7.61432,27.194,13.08,12.26,17.92746496,37.88624,-9.80568,39.13462075,26.10624,7.61432,27.194,11.78,-17.42,21.02914168
10/10/2019 03:00,35.24688,15.71784,38.59265531,31.22688,9.10784,32.528,8.04,13.22,15.4728795,38.20688,-7.55216,38.94612689,31.22688,9.10784,32.528,6.98,-16.66,18.06311158
10/10/2019 03:30,35.96328,16.39304,39.52327503,33.23328,9.69304,34.618,5.46,13.4,14.46967864,37.85328,-6.82696,38.46398562,33.23328,9.69304,34.618,4.62,-16.52,17.15385671
10/10/2019 04:00,32.60016,14.42588,35.64935407,27.14016,7.91588,28.271,10.92,13.02,16.99313979,36.86016,-8.94412,37.92978616,27.14016,7.91588,28.271,9.72,-16.86,19.46119215
10/10/2019 04:30,29.7412,12.6866,32.33401919,22.1712,6.4666,23.095,15.14,12.44,19.59523411,35.9312,-10.8534,37.53461636,22.1712,6.4666,23.095,13.76,-17.32,22.12057865
10/10/2019 05:00,33.94224,15.14232,37.16672586,30.04224,8.76232,31.294,7.8,12.76,14.95518639,36.94224,-8.19768,37.84086486,30.04224,8.76232,31.294,6.9,-16.96,18.30987712
10/10/2019 05:30,37.9396,17.1978,41.6554627,37.3296,10.8878,38.885,1.22,12.62,12.67883275,37.9296,-5.8122,38.37233672,37.3296,10.8878,38.885,0.6,-16.7,16.71077497
10/10/2019 06:00,40.54544,15.29492,43.33436607,40.40544,11.78492,42.089,0.28,7.02,7.025581826,40.56544,0.82492,40.57382673,40.40544,11.78492,42.089,0.16,-10.96,10.96116782
10/10/2019 06:30,45.21808,16.31944,48.07284973,43.91808,12.80944,45.748,2.6,7.02,7.486013625,46.17808,5.06944,46.45550876,43.91808,12.80944,45.748,2.26,-7.74,8.063200357
10/10/2019 07:00,42.82248,14.36864,45.16882342,34.69248,10.11864,36.138,16.26,8.5,18.3476865,50.25248,3.63864,50.38403961,34.69248,10.11864,36.138,15.56,-6.48,16.8553849
10/10/2019 07:30,42.50448,13.29964,44.53662812,30.68448,8.94964,31.963,23.64,8.7,25.19006947,53.48448,2.82964,53.5592799,30.68448,8.94964,31.963,22.8,-6.12,23.60708368
10/10/2019 08:00,41.82472,12.63096,43.69036912,27.53472,8.03096,28.682,28.58,9.2,30.02426352,55.15472,2.51096,55.21184708,27.53472,8.03096,28.682,27.62,-5.52,28.1661996
10/10/2019 08:30,42.5508,14.2444,44.87174514,28.7808,8.3944,29.98,27.54,11.7,29.92225927,55.3808,5.1744,55.62200485,28.7808,8.3944,29.98,26.6,-3.22,26.79418594
10/10/2019 09:00,46.65944,17.09692,49.69313851,36.46944,10.63692,37.989,20.38,12.92,24.13028802,56.04944,8.57692,56.70188075,36.46944,10.63692,37.989,19.58,-2.06,19.68806745
10/10/2019 09:30,54.0916,22.3488,58.52666104,51.5616,15.0388,53.71,5.06,14.62,15.47087586,56.0416,10.7188,57.05745879,51.5616,15.0388,53.71,4.48,-4.32,6.223568108
10/10/2019 10:00,56.93104,24.23072,61.87302407,55.51104,16.19072,57.824,2.84,16.08,16.32887014,57.51104,12.15072,58.78060665,55.51104,16.19072,57.824,2,-4.04,4.507948536
10/10/2019 10:30,65.18232,30.57276,71.9960311,71.15232,20.75276,74.117,-11.94,19.64,22.98462965,59.11232,14.27276,60.81100274,71.15232,20.75276,74.117,-12.04,-6.48,13.67303916
10/10/2019 11:00,69.57016,31.68588,76.4460735,80.42016,23.45588,83.771,-21.7,16.46,27.23640211,58.82016,24.11588,63.57190331,80.42016,23.45588,83.771,-21.6,0.66,21.61008098
10/10/2019 11:30,74.75504,34.58772,82.3688435,89.13504,25.99772,92.849,-28.76,17.18,33.50059701,60.65504,28.15772,66.87219955,89.13504,25.99772,92.849,-28.48,2.16,28.56179266
10/10/2019 12:00,72.76112,33.72116,80.19536904,86.30112,25.17116,89.897,-27.08,17.1,32.02711976,59.44112,27.21116,65.37349597,86.30112,25.17116,89.897,-26.86,2.04,26.93735696
10/10/2019 12:30,66.06448,31.54464,73.20915127,75.92448,22.14464,79.088,-19.72,18.8,27.24552073,56.26448,14.84464,58.1898191,75.92448,22.14464,79.088,-19.66,-7.3,20.97154262
10/10/2019 13:00,62.94248,31.39864,70.33939424,71.17248,20.75864,74.138,-16.46,21.28,26.90297381,54.67248,12.29864,56.0387064,71.17248,20.75864,74.138,-16.5,-8.46,18.54242703
10/10/2019 13:30,63.31,31.735,70.81854506,71.64,20.895,74.625,-16.66,21.68,27.34187265,54.94,12.755,56.40118461,71.64,20.895,74.625,-16.7,-8.14,18.57820228
10/10/2019 14:00,61.73416,29.99788,68.63657418,66.16416,19.29788,68.921,-8.86,21.4,23.16159753,56.76416,10.97788,57.81594685,66.16416,19.29788,68.921,-9.4,-8.32,12.55318286
10/10/2019 14:30,61.49944,30.22192,68.52405102,67.54944,19.70192,70.364,-12.1,21.04,24.27120928,55.36944,11.04192,56.45971026,67.54944,19.70192,70.364,-12.18,-8.66,14.94483188
10/10/2019 15:00,58.47336,28.55348,65.07253683,62.58336,18.25348,65.191,-8.22,20.6,22.17945897,54.02336,9.13348,54.78999802,62.58336,18.25348,65.191,-8.56,-9.12,12.50791749
10/10/2019 15:30,56.8824,26.9382,62.93865306,59.1024,17.2382,61.565,-4.44,19.4,19.90159793,54.5224,7.0582,54.9773616,59.1024,17.2382,61.565,-4.58,-10.18,11.16283118
10/10/2019 16:00,54.74136,24.75248,60.07746467,55.07136,16.06248,57.366,-0.66,17.38,17.39252713,54.19136,7.04248,54.64704954,55.07136,16.06248,57.366,-0.88,-9.02,9.062825167
10/10/2019 16:30,55.69,22.895,60.21259939,55.08,16.065,57.375,1.22,13.66,13.71437202,56.04,12.165,57.34517264,55.08,16.065,57.375,0.96,-3.9,4.016416313
10/10/2019 17:00,56.68392,22.21156,60.88037602,55.03392,16.05156,57.327,3.3,12.32,12.75430908,57.87392,13.51156,59.43023532,55.03392,16.05156,57.327,2.84,-2.54,3.810144354
10/10/2019 17:30,57.19784,21.46312,61.09221244,55.10784,16.07312,57.404,4.18,10.78,11.56204134,58.82784,12.09312,60.05795793,55.10784,16.07312,57.404,3.72,-3.98,5.447825254
10/10/2019 18:00,57.38896,20.49428,60.93856121,52.60896,15.34428,54.801,9.56,10.3,14.05288582,61.60896,10.98428,62.58049504,52.60896,15.34428,54.801,9,-4.36,10.00047999
10/10/2019 18:30,59.2016,21.7388,63.06667002,54.9216,16.0188,57.21,8.56,11.44,14.28800896,62.9416,12.6788,64.20589521,54.9216,16.0188,57.21,8.02,-3.34,8.687692444
10/10/2019 19:00,57.96784,21.25812,61.74283878,51.38784,14.98812,53.529,13.16,12.54,18.17793168,63.90784,13.68812,65.35729984,51.38784,14.98812,53.529,12.52,-1.3,12.58731107
10/10/2019 19:30,58.10848,23.53164,62.69237218,52.66848,15.36164,54.863,10.88,16.34,19.63084308,62.62848,9.46164,63.3391596,52.66848,15.36164,54.863,9.96,-5.9,11.57633794
10/10/2019 20:00,57.74048,24.76264,62.82635888,53.70048,15.66264,55.938,8.08,18.2,19.91297065,60.76048,6.30264,61.08648951,53.70048,15.66264,55.938,7.06,-9.36,11.72404367
10/10/2019 20:30,56.64688,21.23284,60.49547511,54.38688,15.86284,56.653,4.52,10.74,11.65238173,58.56688,11.68284,59.7207517,54.38688,15.86284,56.653,4.18,-4.18,5.911412691
10/10/2019 21:00,55.83632,22.05976,60.03605285,55.57632,16.20976,57.892,0.52,11.7,11.71154985,55.87632,11.36976,57.02135196,55.57632,16.20976,57.892,0.3,-4.84,4.849288608
10/10/2019 21:30,56.67016,22.96588,61.14686156,57.14016,16.66588,59.521,-0.94,12.6,12.63501484,56.04016,9.96588,56.91940176,57.14016,16.66588,59.521,-1.1,-6.7,6.789698079
10/10/2019 22:00,56.02208,22.12644,60.23331964,57.86208,16.87644,60.273,-3.68,10.5,11.12620331,53.92208,12.25644,55.29747764,57.86208,16.87644,60.273,-3.94,-4.62,6.071902503
10/10/2019 22:30,56.92872,23.40296,61.5514232,63.43872,18.50296,66.082,-13.02,9.8,16.29602405,50.33872,13.20296,52.04137665,63.43872,18.50296,66.082,-13.1,-5.3,14.13152504
10/10/2019 23:00,55.72968,25.75824,61.39449618,64.03968,18.67824,66.708,-16.62,14.16,21.83414757,47.39968,7.75824,48.03040654,64.03968,18.67824,66.708,-16.64,-10.92,19.90316558
10/10/2019 23:30,54.08144,24.57792,59.40434583,63.66144,18.56792,66.314,-19.16,12.02,22.61826695,44.56144,10.36792,45.75167429,63.66144,18.56792,66.314,-19.1,-8.2,20.78581247
11/10/2019 00:00,52.15944,26.54192,58.524189,62.74944,18.30192,65.364,-21.18,16.48,26.83622179,41.72944,4.82192,42.00710744,62.74944,18.30192,65.364,-21.02,-13.48,24.97099918
11/10/2019 00:30,50.30512,26.25316,56.7435768,61.00512,17.79316,63.547,-21.4,16.92,27.28087975,39.78512,4.73316,40.06567829,61.00512,17.79316,63.547,-21.22,-13.06,24.91690189
11/10/2019 01:00,46.35464,24.44552,52.40549683,54.22464,15.81552,56.484,-15.74,17.26,23.35926369,38.40464,2.93552,38.51666719,54.22464,15.81552,56.484,-15.82,-12.88,20.40016667
11/10/2019 01:30,45.54848,23.78164,51.38317265,51.94848,15.15164,54.113,-12.8,17.26,21.4883131,38.94848,2.27164,39.01466958,51.94848,15.15164,54.113,-13,-12.88,18.30012022
11/10/2019 02:00,44.4968,22.8424,50.01740145,49.2768,14.3724,51.33,-9.56,16.94,19.45140612,39.3768,1.2324,39.39608087,49.2768,14.3724,51.33,-9.9,-13.14,16.45203939
11/10/2019 02:30,42.02656,21.59608,47.25063404,45.58656,13.29608,47.486,-7.12,16.6,18.06251367,38.14656,-0.28392,38.14761658,45.58656,13.29608,47.486,-7.44,-13.58,15.48450839
11/10/2019 03:00,44.06008,22.27544,49.37090111,49.63008,14.47544,51.698,-11.14,15.6,19.16923577,38.21008,-0.04456,38.21010598,49.63008,14.47544,51.698,-11.42,-14.52,18.47286659
11/10/2019 03:30,43.1952,21.7736,48.37266749,48.3552,14.1036,50.37,-10.32,15.34,18.48832064,37.7352,-0.6164,37.74023407,48.3552,14.1036,50.37,-10.62,-14.72,18.15111016
11/10/2019 04:00,41.63224,21.12232,46.6839995,45.88224,13.38232,47.794,-8.5,15.48,17.6601359,36.98224,-1.25768,37.00361921,45.88224,13.38232,47.794,-8.9,-14.64,17.1329974
11/10/2019 04:30,39.83128,20.00204,44.5714311,42.76128,12.47204,44.543,-5.86,15.06,16.15992574,36.40128,-2.52796,36.48895405,42.76128,12.47204,44.543,-6.36,-15,16.2926241
11/10/2019 05:00,42.56008,21.60544,47.73002668,47.71008,13.91544,49.698,-10.3,15.38,18.51038627,37.09008,-0.74456,37.09755253,47.71008,13.91544,49.698,-10.62,-14.66,18.10248602
11/10/2019 05:30,40.95528,20.58904,45.83932294,43.74528,12.75904,45.568,-5.58,15.66,16.62443984,37.72528,-1.50096,37.75512723,43.74528,12.75904,45.568,-6.02,-14.26,15.47863043
11/10/2019 06:00,42.78648,19.87564,47.17757874,45.75648,13.34564,47.663,-5.94,13.06,14.34737607,39.47648,0.42564,39.47877458,45.75648,13.34564,47.663,-6.28,-12.92,14.36540288
11/10/2019 06:30,39.53392,16.27656,42.75344707,36.19392,10.55656,37.702,6.68,11.44,13.24749033,42.31392,0.87656,42.32299828,36.19392,10.55656,37.702,6.12,-9.68,11.45237093
11/10/2019 07:00,39.75512,13.56316,42.00510535,31.96512,9.32316,33.297,15.58,8.48,17.73828628,46.84512,2.86316,46.93253619,31.96512,9.32316,33.297,14.88,-6.46,16.22177549
11/10/2019 07:30,51.84712,20.01416,55.5759881,50.75712,14.80416,52.872,2.18,10.42,10.64560003,52.71712,10.40416,53.73398633,50.75712,14.80416,52.872,1.96,-4.4,4.81680392
11/10/2019 08:00,55.05,19.525,58.41000021,54.6,15.925,56.875,0.9,7.2,7.256031973,55.52,16.825,58.01336936,54.6,15.925,56.875,0.92,0.9,1.287012043
11/10/2019 08:30,54.17784,21.49812,58.2872843,53.30784,15.54812,55.529,1.74,11.9,12.02653732,54.90784,12.64812,56.34577032,53.30784,15.54812,55.529,1.6,-2.9,3.312099032
11/10/2019 09:00,55.7464,22.3252,60.05060922,55.5264,16.1952,57.84,0.44,12.26,12.26789305,55.7864,13.6352,57.42857393,55.5264,16.1952,57.84,0.26,-2.56,2.573169252
11/10/2019 09:30,52.64936,20.62648,56.54561686,51.03936,14.88648,53.166,3.22,11.48,11.92303653,53.71936,11.64648,54.96735518,51.03936,14.88648,53.166,2.68,-3.24,4.204759208
11/10/2019 10:00,52.29616,20.43888,56.14834073,50.15616,14.62888,52.246,4.28,11.62,12.38316599,53.95616,11.54888,55.1782913,50.15616,14.62888,52.246,3.8,-3.08,4.891461949
11/10/2019 10:30,63.29336,26.90848,68.77583672,70.86336,20.66848,73.816,-15.14,12.48,19.62065238,55.78336,18.32848,58.71725838,70.86336,20.66848,73.816,-15.08,-2.34,15.26047181
11/10/2019 11:00,62.5068,26.5174,67.89898783,69.0768,20.1474,71.955,-13.14,12.74,18.30210917,55.8768,18.1074,58.73750687,69.0768,20.1474,71.955,-13.2,-2.04,13.35670618
11/10/2019 11:30,59.68568,24.74124,64.61044307,63.53568,18.53124,66.183,-7.7,12.42,14.61322689,55.65568,16.21124,57.96860373,63.53568,18.53124,66.183,-7.88,-2.32,8.214426334
11/10/2019 12:00,60.01496,24.83728,64.95141185,63.86496,18.62728,66.526,-7.7,12.42,14.61322689,55.98496,16.36728,58.32841161,63.86496,18.62728,66.526,-7.88,-2.26,8.197682599
11/10/2019 12:30,59.57312,24.62216,64.46089814,62.85312,18.33216,65.472,-6.56,12.58,14.1876707,56.09312,16.11216,58.36128692,62.85312,18.33216,65.472,-6.76,-2.22,7.115195008
11/10/2019 13:00,61.64192,25.93556,66.87585195,67.08192,19.56556,69.877,-10.88,12.74,16.75356678,56.08192,17.44556,58.73269375,67.08192,19.56556,69.877,-11,-2.12,11.20242831
11/10/2019 13:30,61.692,26.441,67.11951538,67.512,19.691,70.325,-11.64,13.5,17.82525175,55.772,18.211,58.66989437,67.512,19.691,70.325,-11.74,-1.48,11.83292018
11/10/2019 14:00,59.37112,25.54116,64.63188644,63.26112,18.45116,65.897,-7.78,14.18,16.17407803,55.30112,17.55116,58.01945441,63.26112,18.45116,65.897,-7.96,-0.9,8.010717821
11/10/2019 14:30,58.70512,25.09316,63.84322825,62.68512,18.28316,65.297,-7.96,13.62,15.77548731,54.56512,16.90316,57.12328018,62.68512,18.28316,65.297,-8.12,-1.38,8.236431266
11/10/2019 15:00,59.09088,25.41484,64.32453802,63.89088,18.63484,66.553,-9.6,13.56,16.61425894,54.17088,17.15484,56.82229118,63.89088,18.63484,66.553,-9.72,-1.48,9.832029292
11/10/2019 15:30,56.15384,24.66112,61.33045399,58.08384,16.94112,60.504,-3.86,15.44,15.91518771,53.76384,11.68112,55.01817023,58.08384,16.94112,60.504,-4.32,-5.26,6.80661443
11/10/2019 16:00,53.43816,23.24988,58.27687246,52.86816,15.41988,55.071,1.14,15.66,15.70143942,53.72816,8.95988,54.470126,52.86816,15.41988,55.071,0.86,-6.46,6.516993172
11/10/2019 16:30,53.30768,20.83224,57.23365243,51.60768,15.05224,53.758,3.4,11.56,12.0496307,54.56768,11.69224,55.80627363,51.60768,15.05224,53.758,2.96,-3.36,4.47785663
11/10/2019 17:00,50.8688,18.3084,54.06322525,44.1888,12.8884,46.03,13.36,10.84,17.20451104,56.9088,8.8884,57.5987428,44.1888,12.8884,46.03,12.72,-4,13.33410664
11/10/2019 17:30,40.04408,11.23744,41.59096537,23.13408,6.74744,24.098,33.82,8.98,34.9918962,55.87408,0.94744,55.88211215,23.13408,6.74744,24.098,32.74,-5.8,33.24977594
11/10/2019 18:00,35.73552,7.75036,36.56631605,14.67552,4.28036,15.287,42.12,6.94,42.68791398,55.51552,-3.51964,55.62697931,14.67552,4.28036,15.287,40.84,-7.8,41.57818659
11/10/2019 18:30,34.03264,4.81452,34.37150256,11.19264,3.26452,11.659,45.68,3.1,45.78506743,56.65264,-4.83548,56.85862719,11.19264,3.26452,11.659,45.46,-8.1,46.1759851
11/10/2019 19:00,35.68544,8.10992,36.59537444,13.40544,3.90992,13.964,44.56,8.4,45.34482991,56.90544,2.20992,56.9483349,13.40544,3.90992,13.964,43.5,-1.7,43.53320572
11/10/2019 19:30,35.62288,10.52084,37.14401235,13.68288,3.99084,14.253,43.88,13.06,45.78228915,55.72288,-3.76916,55.85020969,13.68288,3.99084,14.253,42.04,-7.76,42.75019532
11/10/2019 20:00,34.49864,12.31752,36.63164562,13.80864,4.02752,14.384,41.38,16.58,44.57803046,52.58864,-9.31248,53.40680987,13.80864,4.02752,14.384,38.78,-13.34,41.01029139
11/10/2019 20:30,30.53064,10.36852,32.24323473,9.08064,2.64852,9.459,42.9,15.44,45.59389871,49.36064,-11.53148,50.68972097,9.08064,2.64852,9.459,40.28,-14.18,42.70305375
11/10/2019 21:00,28.63456,9.71008,30.23613203,7.47456,2.18008,7.786,42.32,15.06,44.91977293,47.17456,-12.49992,48.80253181,7.47456,2.18008,7.786,39.7,-14.68,42.32720638
11/10/2019 21:30,31.88104,11.45572,33.87675061,15.79104,4.60572,16.449,32.18,13.7,34.97488242,45.79104,-11.61428,47.24098691,15.79104,4.60572,16.449,30,-16.22,34.10408187
11/10/2019 22:00,29.30968,9.66324,30.86155455,14.23968,4.15324,14.833,30.14,11.02,32.09143188,42.29968,-14.22676,44.62805875,14.23968,4.15324,14.833,28.06,-18.38,33.54382208
11/10/2019 22:30,29.16224,10.15232,30.87888993,16.60224,4.84232,17.294,25.12,10.62,27.27267497,39.88224,-14.01768,42.27396859,16.60224,4.84232,17.294,23.28,-18.86,29.96094124
11/10/2019 23:00,29.37032,11.36676,31.49315687,19.36032,5.64676,20.167,20.02,11.44,23.05805716,37.76032,-12.67324,39.83029976,19.36032,5.64676,20.167,18.4,-18.32,25.96502263
11/10/2019 23:30,26.71512,11.11316,28.93440792,16.84512,4.91316,17.547,19.74,12.4,23.31153363,34.96512,-12.68684,37.19563853,16.84512,4.91316,17.547,18.12,-17.6,25.26053048
12/10/2019 00:00,28.17696,12.17328,30.69413333,21.33696,6.22328,22.226,13.68,11.9,18.13153055,33.65696,-11.83672,35.67770868,21.33696,6.22328,22.226,12.32,-18.06,21.86197612
12/10/2019 00:30,25.79704,11.09372,28.08127305,18.52704,5.40372,19.299,14.54,11.38,18.46391075,31.66704,-13.07628,34.2606264,18.52704,5.40372,19.299,13.14,-18.48,22.67531698
12/10/2019 01:00,26.01896,11.36928,28.39448551,19.60896,5.71928,20.426,12.82,11.3,17.08924808,31.10896,-12.92072,33.68549239,19.60896,5.71928,20.426,11.5,-18.64,21.90204557
12/10/2019 01:30,25.4152,10.9286,27.66526141,17.7552,5.1786,18.495,15.32,11.5,19.15600167,31.6352,-13.3214,34.32558196,17.7552,5.1786,18.495,13.88,-18.5,23.12800035
12/10/2019 02:00,24.95096,10.45028,27.05103985,16.32096,4.76028,17.001,17.26,11.38,20.67394495,32.10096,-13.73972,34.91778256,16.32096,4.76028,17.001,15.78,-18.5,24.31580556
12/10/2019 02:30,23.78488,9.90184,25.76367505,14.71488,4.29184,15.328,18.14,11.22,21.32951007,31.29488,-14.40816,34.45235244,14.71488,4.29184,15.328,16.58,-18.7,24.99172663
12/10/2019 03:00,22.58072,9.50396,24.49926879,13.35072,3.89396,13.907,18.46,11.22,21.60231469,30.27072,-14.90604,33.74176222,13.35072,3.89396,13.907,16.92,-18.8,25.29281321
12/10/2019 03:30,22.37672,9.77696,24.41938871,13.32672,3.88696,13.882,18.1,11.78,21.59579589,29.88672,-14.51304,33.2241533,13.32672,3.88696,13.882,16.56,-18.4,24.75466825
12/10/2019 04:00,21.45944,9.49692,23.46697796,12.22944,3.56692,12.739,18.46,11.86,21.94154051,29.12944,-14.83308,32.6885995,12.22944,3.56692,12.739,16.9,-18.4,24.98339449
12/10/2019 04:30,21.36656,9.59608,23.42252415,12.46656,3.63608,12.986,17.8,11.92,21.42256754,28.72656,-14.76392,32.29843004,12.46656,3.63608,12.986,16.26,-18.4,24.55499135
12/10/2019 05:00,21.91896,9.85928,24.03427156,13.36896,3.89928,13.926,17.1,11.92,20.84457723,28.94896,-14.50072,32.37766461,13.36896,3.89928,13.926,15.58,-18.4,24.11008917
12/10/2019 05:30,22.48832,10.18576,24.68753214,14.24832,4.15576,14.842,16.48,12.06,20.42141033,29.24832,-14.02424,32.43676202,14.24832,4.15576,14.842,15,-18.18,23.56931055
12/10/2019 06:00,22.15648,9.75564,24.20913294,12.87648,3.75564,13.413,18.56,12,22.10143887,29.87648,-14.32436,33.13293447,12.87648,3.75564,13.413,17,-18.08,24.81705865
12/10/2019 06:30,22.56136,9.28248,24.3962989,11.39136,3.32248,11.866,22.34,11.92,25.32117691,31.99136,-14.61752,35.17270256,11.39136,3.32248,11.866,20.6,-17.94,27.31672748
12/10/2019 07:00,23.9904,9.2872,25.72530614,11.7504,3.4272,12.24,24.48,11.72,27.1409064,34.4104,-14.5928,37.3768035,11.7504,3.4272,12.24,22.66,-18.02,28.95161481
12/10/2019 07:30,25.40408,9.32244,27.06058329,11.97408,3.49244,12.473,26.86,11.66,29.28165296,36.95408,-14.10756,39.55536977,11.97408,3.49244,12.473,24.98,-17.6,30.55749335
12/10/2019 08:00,25.89816,6.15488,26.61948984,10.98816,3.20488,11.446,29.82,5.9,30.39806573,39.80816,-5.89512,40.24229171,10.98816,3.20488,11.446,28.82,-9.1,30.22254787
12/10/2019 08:30,26.342,5.401,26.88999377,9.672,2.821,10.075,33.34,5.16,33.73694118,41.952,-6.899,42.51548547,9.672,2.821,10.075,32.28,-9.72,33.71167157
12/10/2019 09:00,27.95984,5.69912,28.53476164,10.89984,3.17912,11.354,34.12,5.04,34.4902305,43.91984,-6.62088,44.41608265,10.89984,3.17912,11.354,33.02,-9.8,34.44358286
12/10/2019 09:30,29.6396,6.8728,30.42599658,12.9696,3.7828,13.51,33.34,6.18,33.90793417,45.2296,-4.9572,45.50044558,12.9696,3.7828,13.51,32.26,-8.74,33.42297413
12/10/2019 10:00,30.41536,7.19448,31.25467431,13.93536,4.06448,14.516,32.96,6.26,33.54920565,45.85536,-4.61552,46.08705963,13.93536,4.06448,14.516,31.92,-8.68,33.07912937
12/10/2019 10:30,28.98656,6.21608,29.64557827,11.02656,3.21608,11.486,35.92,6,36.41766604,45.82656,-5.68392,46.17770618,11.02656,3.21608,11.486,34.8,-8.9,35.92005011
12/10/2019 11:00,28.25784,5.78812,28.84454636,9.86784,2.87812,10.279,36.78,5.82,37.23762613,45.50784,-6.18188,45.92580039,9.86784,2.87812,10.279,35.64,-9.06,36.7735394
12/10/2019 11:30,29.4584,6.4562,30.15758361,12.3984,3.6162,12.915,34.12,5.68,34.58954755,45.4384,-5.5638,45.77776824,12.3984,3.6162,12.915,33.04,-9.18,34.29160247
12/10/2019 12:00,31.91616,7.83388,32.86351997,16.91616,4.93388,17.621,30,5.8,30.55552323,45.93616,-4.14612,46.12289135,16.91616,4.93388,17.621,29.02,-9.08,30.4073478
12/10/2019 12:30,32.07072,7.97896,33.04837188,17.07072,4.97896,17.782,30,6,30.59411708,46.09072,-3.90104,46.25551408,17.07072,4.97896,17.782,29.02,-8.88,30.34822565
12/10/2019 13:00,32.7784,8.5062,33.86412475,18.8784,5.5062,19.665,27.8,6,28.44011252,45.7184,-3.4538,45.84867319,18.8784,5.5062,19.665,26.84,-8.96,28.29606333
12/10/2019 13:30,31.33592,8.09256,32.36401411,17.18592,5.01256,17.902,28.3,6.16,28.96265872,44.52592,-3.78744,44.68671227,17.18592,5.01256,17.902,27.34,-8.8,28.72134398
12/10/2019 14:00,30.42104,7.74572,31.3916526,16.27104,4.74572,16.949,28.3,6,28.92905114,43.61104,-4.25428,43.81805231,16.27104,4.74572,16.949,27.34,-9,28.78325207
12/10/2019 14:30,29.88928,7.76104,30.88045985,15.80928,4.61104,16.468,28.16,6.3,28.85611894,43.02928,-4.08896,43.22312496,15.80928,4.61104,16.468,27.22,-8.7,28.57653583
12/10/2019 15:00,28.21264,7.02452,29.07399073,12.87264,3.75452,13.409,30.68,6.54,31.36931622,42.55264,-4.70548,42.81201599,12.87264,3.75452,13.409,29.68,-8.46,30.8621775
12/10/2019 15:30,26.92904,6.45972,27.69298066,10.55904,3.07972,10.999,32.74,6.76,33.43060275,42.23904,-5.24028,42.5628598,10.55904,3.07972,10.999,31.68,-8.32,32.75430964
12/10/2019 16:00,27.20096,6.46028,27.9576008,10.56096,3.08028,11.001,33.28,6.76,33.95962308,42.76096,-5.23972,43.08078883,10.56096,3.08028,11.001,32.2,-8.32,33.25751644
12/10/2019 16:30,27.35912,6.27016,28.06842271,9.90912,2.89016,10.322,34.9,6.76,35.54866524,43.70912,-5.42984,44.04509432,9.90912,2.89016,10.322,33.8,-8.32,34.80894138
12/10/2019 17:00,26.68544,5.15992,27.17972558,6.92544,2.01992,7.214,39.52,6.28,40.01585686,45.22544,-6.62008,45.70739418,6.92544,2.01992,7.214,38.3,-8.64,39.26244516
12/10/2019 17:30,26.24648,3.43064,26.4697375,4.59648,1.34064,4.788,43.3,4.18,43.50129193,46.61648,-9.31936,47.53889648,4.59648,1.34064,4.788,42.02,-10.66,43.35107842
12/10/2019 18:00,26.41776,2.35268,26.52231413,3.19776,0.93268,3.331,46.44,2.84,46.52675789,48.27776,-11.00732,49.51669622,3.19776,0.93268,3.331,45.08,-11.94,46.63442934
12/10/2019 18:30,26.84512,0.25316,26.84631367,2.68512,0.78316,2.797,48.32,-1.06,48.33162526,50.06512,-9.03684,50.87416552,2.68512,0.78316,2.797,47.38,-9.82,48.38694865
12/10/2019 19:00,25.78744,-1.04908,25.80877042,1.23744,0.36092,1.289,49.1,-2.82,49.180915,50.41744,-2.51908,50.480333,1.23744,0.36092,1.289,49.18,-2.88,49.26425479
12/10/2019 19:30,25.0424,-0.7268,25.05294466,1.3824,0.4032,1.44,47.32,-2.26,47.37393798,48.7624,-1.8968,48.7992777,1.3824,0.4032,1.44,47.38,-2.3,47.43579239
12/10/2019 20:00,24.41272,1.71496,24.47288266,1.90272,0.55496,1.982,45.02,2.32,45.07973824,45.98272,-7.66504,46.61720044,1.90272,0.55496,1.982,44.08,-8.22,44.83987957
12/10/2019 20:30,24.92832,4.16576,25.27399245,4.64832,1.35576,4.842,40.56,5.62,40.94750298,43.98832,-8.14424,44.73590215,4.64832,1.35576,4.842,39.34,-9.5,40.47079935
12/10/2019 21:00,24.44352,4.14436,24.79236555,5.60352,1.63436,5.837,37.68,5.02,38.01292938,42.10352,-8.38564,42.93047117,5.60352,1.63436,5.837,36.5,-10.02,37.85036856
12/10/2019 21:30,23.21616,3.83888,23.53140635,4.79616,1.39888,4.996,36.84,4.88,37.16180835,40.47616,-8.80112,41.42196569,4.79616,1.39888,4.996,35.68,-10.2,37.10933036
12/10/2019 22:00,22.60424,3.97832,22.95165998,5.27424,1.53832,5.494,34.66,4.88,35.00185709,38.83424,-8.78168,39.81477238,5.27424,1.53832,5.494,33.56,-10.32,35.11090999
12/10/2019 22:30,20.2992,5.8006,21.11171431,2.7792,0.8106,2.895,35.04,9.98,36.43352851,35.6592,-17.9494,39.9219176,2.7792,0.8106,2.895,32.88,-18.76,37.85540912
12/10/2019 23:00,18.83184,6.25012,19.84193029,1.85184,0.54012,1.929,33.96,11.42,35.82873149,33.57184,-18.03988,38.11175293,1.85184,0.54012,1.929,31.72,-18.58,36.76105004
12/10/2019 23:30,17.74704,6.31872,18.83835585,2.08704,0.60872,2.174,31.32,11.42,33.33704846,31.26704,-18.09128,36.12370693,2.08704,0.60872,2.174,29.18,-18.7,34.65778989
13/10/2019 00:00,16.95256,5.87908,17.94304523,2.36256,0.68908,2.461,29.18,10.38,30.97122536,29.52256,-18.75092,34.9739696,2.36256,0.68908,2.461,27.16,-19.44,33.40028742
13/10/2019 00:30,16.78056,6.37308,17.95002347,3.13056,0.91308,3.261,27.3,10.92,29.40299985,28.47056,-18.24692,33.81601508,3.13056,0.91308,3.261,25.34,-19.16,31.768242
