Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/10/2019 01:00,16.28632,6.62976,17.58402505,2.77632,0.80976,2.892,27.02,11.64,29.42057103,27.85632,-17.71024,33.00950113,2.77632,0.80976,2.892,25.08,-18.52,31.17686322
13/10/2019 01:30,17.09408,6.96744,18.45949055,3.69408,1.07744,3.848,26.8,11.78,29.27470581,28.55408,-17.32256,33.39770306,3.69408,1.07744,3.848,24.86,-18.4,30.92862105
13/10/2019 02:00,16.98264,6.70452,18.25816666,2.55264,0.74452,2.659,28.86,11.92,31.22476581,29.39264,-17.57548,34.24652951,2.55264,0.74452,2.659,26.84,-18.32,32.49627671
13/10/2019 02:30,17.346,6.913,18.67279532,3.576,1.043,3.725,27.54,11.74,29.93792244,29.176,-17.437,33.98952699,3.576,1.043,3.725,25.6,-18.48,31.5732545
13/10/2019 03:00,16.20264,6.50952,17.46136861,2.19264,0.63952,2.284,28.02,11.74,30.38005925,28.25264,-17.78048,33.3819882,2.19264,0.63952,2.284,26.06,-18.42,31.9126934
13/10/2019 03:30,16.63904,6.98972,18.04754382,3.83904,1.11972,3.999,25.6,11.74,28.16358642,27.55904,-17.34028,32.56049748,3.83904,1.11972,3.999,23.72,-18.46,30.0567796
13/10/2019 04:00,16.1992,6.8156,17.57459769,3.6192,1.0556,3.77,25.16,11.52,27.67193524,26.9392,-17.5844,32.17035312,3.6192,1.0556,3.77,23.32,-18.64,29.85417894
13/10/2019 04:30,16.2104,6.7872,17.57393388,4.0704,1.1872,4.24,24.28,11.2,26.73870603,26.5304,-17.8328,31.96671519,4.0704,1.1872,4.24,22.46,-19.02,29.43147975
13/10/2019 05:00,16.89808,7.30944,18.41121997,5.51808,1.60944,5.748,22.76,11.4,25.45540414,26.51808,-17.25056,31.63527125,5.51808,1.60944,5.748,21,-18.86,28.22586757
13/10/2019 05:30,16.97248,7.77864,18.67009153,5.41248,1.57864,5.638,23.12,12.4,26.23536544,26.61248,-18.80136,32.58397197,5.41248,1.57864,5.638,21.2,-20.38,29.4072168
13/10/2019 06:00,17.24656,10.20608,20.0401572,5.02656,1.46608,5.236,24.44,17.48,30.04769542,26.76656,-25.33392,36.85452804,5.02656,1.46608,5.236,21.74,-26.8,34.50894956
13/10/2019 06:30,20.02784,11.44812,23.06889305,8.42784,2.45812,8.779,23.2,17.98,29.35166776,29.00784,-23.74188,37.48508567,8.42784,2.45812,8.779,20.58,-26.2,33.31630832
13/10/2019 07:00,22.64552,12.54536,25.88833007,11.67552,3.40536,12.162,21.94,18.28,28.55734582,31.11552,-21.81464,38.00071188,11.67552,3.40536,12.162,19.44,-25.22,31.84276998
13/10/2019 07:30,21.45152,8.06836,22.91868546,8.05152,2.34836,8.387,26.8,11.44,29.13955387,32.93152,-16.13164,36.6703534,8.05152,2.34836,8.387,24.88,-18.48,30.99233454
13/10/2019 08:00,21.24264,7.27952,22.45531486,5.55264,1.61952,5.784,31.38,11.32,33.35935851,34.81264,-16.86048,38.68068885,5.55264,1.61952,5.784,29.26,-18.48,34.60719578
13/10/2019 08:30,23.04312,7.60716,24.26631951,6.09312,1.77716,6.347,33.9,11.66,35.84920641,37.77312,-16.02284,41.03096387,6.09312,1.77716,6.347,31.68,-17.8,36.33816726
13/10/2019 09:00,28.01152,7.74836,29.0634192,13.09152,3.81836,13.637,29.84,7.86,30.85782235,41.63152,-7.46164,42.29491138,13.09152,3.81836,13.637,28.54,-11.28,30.68827138
13/10/2019 09:30,29.14456,6.44008,29.8476131,13.47456,3.93008,14.036,31.34,5.02,31.7395022,43.77456,-5.86992,44.16636802,13.47456,3.93008,14.036,30.3,-9.8,31.84540783
13/10/2019 10:00,28.20472,6.05096,28.84649627,10.01472,2.92096,10.432,36.38,6.26,36.91465834,45.23472,-5.71904,45.59481672,10.01472,2.92096,10.432,35.22,-8.64,36.26427995
13/10/2019 10:30,28.07608,5.52844,28.6152043,8.32608,2.42844,8.673,39.5,6.2,39.98362165,46.60608,-6.21156,47.01818978,8.32608,2.42844,8.673,38.28,-8.64,39.24293567
13/10/2019 11:00,29.8756,5.4908,30.37598328,10.6656,3.1108,11.11,38.42,4.76,38.71374433,47.9056,-6.9692,48.40987771,10.6656,3.1108,11.11,37.24,-10.08,38.5800985
13/10/2019 11:30,32.24352,6.16936,32.82842647,14.36352,4.18936,14.962,35.76,3.96,35.97859364,49.00352,-6.69064,49.45816046,14.36352,4.18936,14.962,34.64,-10.88,36.30845632
13/10/2019 12:00,35.69816,7.67488,36.513866,19.62816,5.72488,20.446,32.14,3.9,32.37575636,50.72816,-5.15512,50.98942517,19.62816,5.72488,20.446,31.1,-10.88,32.94820784
13/10/2019 12:30,36.95136,8.42248,37.89909201,22.19136,6.47248,23.116,29.52,3.9,29.77650752,50.75136,-4.40752,50.94238681,22.19136,6.47248,23.116,28.56,-10.88,30.56219887
13/10/2019 13:00,48.19776,15.40268,50.59907727,41.83776,12.20268,43.581,12.72,6.4,14.23932583,53.91776,3.82268,54.05310098,41.83776,12.20268,43.581,12.08,-8.38,14.70206788
13/10/2019 13:30,55.76008,21.14544,59.63485687,58.51008,17.06544,60.948,-5.5,8.16,9.840508117,52.83008,10.36544,53.83734484,58.51008,17.06544,60.948,-5.68,-6.7,8.783643891
13/10/2019 14:00,52.29624,19.21932,55.71605675,52.62624,15.34932,54.819,-0.66,7.74,7.768088568,51.68624,8.16932,52.32786251,52.62624,15.34932,54.819,-0.94,-7.18,7.241270607
13/10/2019 14:30,51.4796,18.8578,54.82486513,51.4896,15.0178,53.635,-0.02,7.68,7.680026042,51.2496,7.7578,51.83343478,51.4896,15.0178,53.635,-0.24,-7.26,7.263965859
13/10/2019 15:00,50.48296,19.43128,54.09347366,51.91296,15.14128,54.076,-2.86,8.58,9.044114108,48.57296,8.74128,49.35324122,51.91296,15.14128,54.076,-3.34,-6.4,7.219113519
13/10/2019 15:30,57.5588,22.9384,61.96116245,62.9088,18.3484,65.53,-10.7,9.18,14.09831196,52.0888,12.4484,53.55563227,62.9088,18.3484,65.53,-10.82,-5.9,12.32405777
13/10/2019 16:00,60.73848,24.28664,65.41409508,66.94848,19.52664,69.738,-12.42,9.52,15.64885938,54.32848,13.98664,56.09999855,66.94848,19.52664,69.738,-12.62,-5.54,13.78245261
13/10/2019 16:30,61.86,25.18,66.78841217,69.6,20.3,72.5,-15.48,9.76,18.29994536,54.1,15.02,56.14633025,69.6,20.3,72.5,-15.5,-5.28,16.37462671
13/10/2019 17:00,55.76176,22.20968,60.02202732,60.10176,17.52968,62.606,-8.68,9.36,12.76526537,51.64176,11.92968,53.0017796,60.10176,17.52968,62.606,-8.46,-5.6,10.14552118
13/10/2019 17:30,51.484,18.267,54.62861471,48.744,14.217,50.775,5.48,8.1,9.779590993,53.744,7.397,54.2506511,48.744,14.217,50.775,5,-6.82,8.456500458
13/10/2019 18:00,51.6828,17.6804,54.62333165,47.6928,13.9104,49.68,7.98,7.54,10.97870666,55.3728,6.5704,55.76125121,47.6928,13.9104,49.68,7.68,-7.34,10.62346459
13/10/2019 18:30,49.40392,16.31656,52.02862137,43.15392,12.58656,44.952,12.5,7.46,14.55684032,55.01392,5.24656,55.26353034,43.15392,12.58656,44.952,11.86,-7.34,13.94758761
13/10/2019 19:00,49.71008,15.16544,51.97194074,42.91008,12.51544,44.698,13.6,5.3,14.59623239,56.15008,6.51544,56.5268294,42.91008,12.51544,44.698,13.24,-6,14.53607925
13/10/2019 19:30,44.86816,11.12488,46.22677511,35.46816,10.34488,36.946,18.8,1.56,18.86461237,54.26816,1.90488,54.30158154,35.46816,10.34488,36.946,18.8,-8.44,20.60761024
13/10/2019 20:00,41.5736,12.3598,43.37198258,31.4736,9.1798,32.785,20.2,6.36,21.17757304,50.9136,0.6198,50.91737245,31.4736,9.1798,32.785,19.44,-8.56,21.24116758
13/10/2019 20:30,40.3688,11.6984,42.02966305,30.2688,8.8284,31.53,20.2,5.74,20.99970476,49.7088,-0.3516,49.71004345,30.2688,8.8284,31.53,19.44,-9.18,21.49851158
13/10/2019 21:00,35.84224,9.62732,37.11268595,23.68224,6.90732,24.669,24.32,5.44,24.92099516,47.14224,-2.65268,47.21681378,23.68224,6.90732,24.669,23.46,-9.56,25.33308509
13/10/2019 21:30,36.77824,11.09532,38.41542741,26.89824,7.84532,28.019,19.76,6.5,20.80162494,45.87824,-0.75468,45.88444668,26.89824,7.84532,28.019,18.98,-8.6,20.83747585
13/10/2019 22:00,34.04808,12.10444,36.1357056,24.35808,7.10444,25.373,19.38,10,21.80789765,42.45808,-7.55556,43.12510921,24.35808,7.10444,25.373,18.1,-14.66,23.29217894
13/10/2019 22:30,35.3152,14.8736,38.31954238,28.4352,8.2936,29.62,13.76,13.16,19.04004202,40.8552,-8.4264,41.71512416,28.4352,8.2936,29.62,12.42,-16.72,20.82822124
13/10/2019 23:00,28.19992,11.56956,30.48098106,17.68992,5.15956,18.427,21.02,12.82,24.62098292,37.04992,-11.96044,38.93261739,17.68992,5.15956,18.427,19.36,-17.12,25.84383872
13/10/2019 23:30,26.26752,10.86136,28.42449204,16.42752,4.79136,17.112,19.68,12.14,23.12319182,34.50752,-13.02864,36.88515144,16.42752,4.79136,17.112,18.08,-17.82,25.38579918
14/10/2019 00:00,22.5364,9.1202,24.3118772,11.0064,3.2102,11.465,23.06,11.82,25.91285395,32.3064,-14.8498,35.5558721,11.0064,3.2102,11.465,21.3,-18.06,27.92585898
14/10/2019 00:30,20.73384,8.58112,22.43942383,8.64384,2.52112,9.004,24.18,12.12,27.04749157,31.02384,-15.27888,34.58211709,8.64384,2.52112,9.004,22.38,-17.8,28.59553112
14/10/2019 01:00,21.68856,9.38708,23.63283533,11.09856,3.23708,11.561,21.18,12.3,24.49249681,30.59856,-14.56292,33.88732083,11.09856,3.23708,11.561,19.5,-17.8,26.40246201
14/10/2019 01:30,20.5804,8.5422,22.28277463,7.7904,2.2722,8.115,25.58,12.54,28.4883836,31.5104,-15.0878,34.93632804,7.7904,2.2722,8.115,23.72,-17.36,29.394013
14/10/2019 02:00,19.00152,6.84836,20.19796517,3.49152,1.01836,3.637,31.02,11.66,33.13904042,32.43152,-17.08164,36.65495757,3.49152,1.01836,3.637,28.94,-18.1,34.13405338
14/10/2019 02:30,17.562,5.846,18.50944516,0.912,0.266,0.95,33.3,11.16,35.12030182,32.032,-18.394,36.93762662,0.912,0.266,0.95,31.12,-18.66,36.2856721
14/10/2019 03:00,16.92824,4.97032,17.6428283,0.37824,0.11032,0.394,33.1,9.72,34.49765789,31.33824,-20.26968,37.32218125,0.37824,0.11032,0.394,30.96,-20.38,37.06569843
14/10/2019 03:30,16.60176,5.78968,17.58234426,0.58176,0.16968,0.606,32.04,11.24,33.95436938,30.50176,-18.79032,35.82503997,0.58176,0.16968,0.606,29.92,-18.96,35.42157535
14/10/2019 04:00,16.55208,6.17144,17.66516414,0.62208,0.18144,0.648,31.86,11.98,34.03792003,30.36208,-17.99856,35.29594968,0.62208,0.18144,0.648,29.74,-18.18,34.85656323
14/10/2019 04:30,16.39368,6.22524,17.53585917,0.46368,0.13524,0.483,31.86,12.18,34.10882584,30.20368,-17.82476,35.07113278,0.46368,0.13524,0.483,29.74,-17.96,34.74232577
14/10/2019 05:00,16.41592,5.83756,17.42296003,0.26592,0.07756,0.277,32.3,11.52,34.29286223,30.42592,-18.54244,35.63086708,0.26592,0.07756,0.277,30.16,-18.62,35.44474573
14/10/2019 05:30,17.44728,6.13504,18.49449365,1.45728,0.42504,1.518,31.98,11.42,33.95786801,31.29728,-18.03496,36.12173193,1.45728,0.42504,1.518,29.84,-18.46,35.08841974
14/10/2019 06:00,18.14528,5.65404,19.00577161,0.66528,0.19404,0.693,34.96,10.92,36.62578327,33.36528,-18.72596,38.26099172,0.66528,0.19404,0.693,32.7,-18.92,37.7790471
14/10/2019 06:30,20.19096,2.52028,20.34764549,0.24096,0.07028,0.251,39.9,4.9,40.19975124,38.68096,-13.42972,40.94598937,0.24096,0.07028,0.251,38.44,-13.5,40.74166909
14/10/2019 07:00,22.41312,2.05216,22.50687248,0.21312,0.06216,0.222,44.4,3.98,44.57802598,43.31312,-11.03784,44.69743031,0.21312,0.06216,0.222,43.1,-11.1,44.50640403
14/10/2019 07:30,24.5892,1.0156,24.61016457,0.2592,0.0756,0.27,48.66,1.88,48.69630376,48.2792,-6.4844,48.71271493,0.2592,0.0756,0.27,48.02,-6.56,48.46600871
14/10/2019 08:00,26.09936,1.91148,26.16926342,1.47936,0.43148,1.541,49.24,2.96,49.32888809,50.95936,9.47148,51.8320876,1.47936,0.43148,1.541,49.48,9.04,50.29902584
14/10/2019 08:30,28.40624,0.35932,28.40851249,4.62624,1.34932,4.819,47.56,-1.98,47.60119746,52.24624,-0.67068,52.25054455,4.62624,1.34932,4.819,47.62,-2.02,47.66282409
14/10/2019 09:00,28.74128,1.19204,28.76598921,5.80128,1.69204,6.043,45.88,-1,45.8908967,51.76128,0.69204,51.76590603,5.80128,1.69204,6.043,45.96,-1,45.97087774
14/10/2019 09:30,30.136,2.123,30.21068726,7.656,2.233,7.975,44.96,-0.22,44.96053825,52.696,1.313,52.71235515,7.656,2.233,7.975,45.04,-0.92,45.04939511
14/10/2019 10:00,32.15208,3.06644,32.29797676,12.02208,3.50644,12.523,40.26,-0.88,40.26961634,52.38208,2.58644,52.44589571,12.02208,3.50644,12.523,40.36,-0.92,40.37048427
14/10/2019 10:30,35.77776,5.63268,36.21843722,19.27776,5.62268,20.081,33,0.02,33.00000606,52.37776,5.60268,52.67655803,19.27776,5.62268,20.081,33.1,-0.02,33.10000604
14/10/2019 11:00,35.5628,7.7304,36.39329372,18.6528,5.4404,19.43,33.82,4.58,34.12870932,52.2328,2.1004,52.27501388,18.6528,5.4404,19.43,33.58,-3.34,33.74569602
14/10/2019 11:30,37.4272,10.7746,38.94723745,20.8272,6.0746,21.695,33.2,9.4,34.50507209,52.9472,0.6546,52.95124634,20.8272,6.0746,21.695,32.12,-5.42,32.57408172
14/10/2019 12:00,35.02376,9.03568,36.17053051,15.41376,4.49568,16.056,39.22,9.08,40.25735709,53.43376,-1.20432,53.4473301,15.41376,4.49568,16.056,38.02,-5.7,38.44490083
14/10/2019 12:30,33.67616,8.10888,34.63867329,12.23616,3.56888,12.746,42.88,9.08,43.83082021,53.85616,-2.13112,53.89830834,12.23616,3.56888,12.746,41.62,-5.7,42.0085039
14/10/2019 13:00,32.43152,7.33336,33.25028809,10.09152,2.94336,10.512,44.68,8.78,45.53450121,53.47152,-3.15664,53.56461357,10.09152,2.94336,10.512,43.38,-6.1,43.80678486
14/10/2019 13:30,32.36352,7.25936,33.16769112,9.56352,2.78936,9.962,45.6,8.94,46.46809228,53.82352,-3.11064,53.91333218,9.56352,2.78936,9.962,44.26,-5.9,44.65151285
14/10/2019 14:00,35.58328,9.34304,36.78943071,16.19328,4.72304,16.868,38.78,9.24,39.86559921,53.79328,-0.85696,53.80010552,16.19328,4.72304,16.868,37.6,-5.58,38.01179291
14/10/2019 14:30,35.63696,9.18828,36.80241035,16.17696,4.71828,16.851,38.92,8.94,39.93356984,53.95696,-1.14172,53.96903795,16.17696,4.71828,16.851,37.78,-5.86,38.2317669
14/10/2019 15:00,42.43184,13.47512,44.52010675,28.37184,8.27512,29.554,28.12,10.4,29.98156767,55.57184,3.85512,55.70539786,28.37184,8.27512,29.554,27.2,-4.42,27.55678501
14/10/2019 15:30,45.61232,15.54776,48.18938241,34.07232,9.93776,35.492,23.08,11.22,25.66271225,56.33232,6.27776,56.68104222,34.07232,9.93776,35.492,22.26,-3.66,22.55888295
14/10/2019 16:00,43.5692,13.5606,45.63074688,28.4592,8.3006,29.645,30.22,10.52,31.99873122,57.6992,4.0606,57.84190655,28.4592,8.3006,29.645,29.24,-4.24,29.54581527
14/10/2019 16:30,45.55624,14.29932,47.74768639,29.58624,8.62932,30.819,31.94,11.34,33.89335038,60.48624,5.14932,60.70503048,29.58624,8.62932,30.819,30.9,-3.48,31.0953437
14/10/2019 17:00,44.30024,12.52632,46.03715844,25.53024,7.44632,26.594,37.54,10.16,38.89057984,61.91024,2.82632,61.97471986,25.53024,7.44632,26.594,36.38,-4.62,36.67218019
14/10/2019 17:30,42.06464,10.55552,43.36880147,20.14464,5.87552,20.984,43.84,9.36,44.82806264,62.68464,0.43552,62.68615293,20.14464,5.87552,20.984,42.54,-5.44,42.88642209
14/10/2019 18:00,41.74056,10.16808,42.96119412,18.37056,5.35808,19.136,46.74,9.62,47.71972339,63.75056,0.23808,63.75100456,18.37056,5.35808,19.136,45.38,-5.12,45.66791872
14/10/2019 18:30,42.53216,10.34188,43.77144179,20.13216,5.87188,20.971,44.8,8.94,45.68329673,63.59216,0.03188,63.59216799,20.13216,5.87188,20.971,43.46,-5.84,43.85062371
14/10/2019 19:00,40.30744,9.20092,41.34424565,16.59744,4.84092,17.289,47.42,8.72,48.21508892,62.63744,-1.21908,62.64930204,16.59744,4.84092,17.289,46.04,-6.06,46.43711016
14/10/2019 19:30,37.40832,8.20076,38.29666917,13.16832,3.84076,13.717,48.48,8.72,49.25798209,60.26832,-2.31924,60.31292788,13.16832,3.84076,13.717,47.1,-6.16,47.50111157
14/10/2019 20:00,38.20696,9.53328,39.37835979,16.53696,4.82328,17.226,43.34,9.42,44.35191089,58.61696,-0.77672,58.62210584,16.53696,4.82328,17.226,42.08,-5.6,42.45098821
14/10/2019 20:30,34.26632,8.17976,35.22909536,11.89632,3.46976,12.392,44.74,9.42,45.72093612,55.33632,-2.23024,55.38124485,11.89632,3.46976,12.392,43.44,-5.7,43.81236812
14/10/2019 21:00,32.41504,7.60772,33.29582889,10.41504,3.03772,10.849,44,9.14,44.93928793,53.11504,-2.98228,53.19869799,10.41504,3.03772,10.849,42.7,-6.02,43.12227267
14/10/2019 21:30,28.496,6.023,29.12556514,5.496,1.603,5.725,46,8.84,46.84170791,50.136,-4.817,50.36687389,5.496,1.603,5.725,44.64,-6.42,45.09929046
14/10/2019 22:00,26.5216,7.8388,27.65577791,4.2816,1.2488,4.46,44.48,13.18,46.39162424,46.3416,-12.8112,48.0798371,4.2816,1.2488,4.46,42.06,-14.06,44.34779814
14/10/2019 22:30,23.43544,7.00992,24.46137417,1.64544,0.47992,1.714,43.58,13.06,45.49483487,42.58544,-16.32008,45.60553378,1.64544,0.47992,1.714,40.94,-16.8,44.25295018
14/10/2019 23:00,21.31928,5.90104,22.12089448,0.92928,0.27104,0.968,40.78,11.26,42.30598066,39.16928,-18.46896,43.30513802,0.92928,0.27104,0.968,38.24,-18.74,42.58503493
14/10/2019 23:30,19.9532,5.4876,20.69405576,0.8832,0.2576,0.92,38.14,10.46,39.54834004,36.5832,-19.8224,41.60838935,0.8832,0.2576,0.92,35.7,-20.08,40.95969238
15/10/2019 00:00,18.81064,5.90852,19.71676408,0.68064,0.19852,0.709,36.26,11.42,38.0158388,34.60064,-18.82148,39.38848052,0.68064,0.19852,0.709,33.92,-19.02,38.88864616
15/10/2019 00:30,18.3276,6.6718,19.5042005,0.8976,0.2618,0.935,34.86,12.82,37.14259011,33.4776,-17.3982,37.72859744,0.8976,0.2618,0.935,32.58,-17.66,37.0584943
15/10/2019 01:00,17.65248,5.43364,18.46982658,0.73248,0.21364,0.763,33.84,10.44,35.41382781,32.27248,-20.52636,38.24714918,0.73248,0.21364,0.763,31.54,-20.74,37.74810194
15/10/2019 01:30,20.35528,4.33904,20.81260897,5.58528,1.62904,5.818,29.54,5.42,30.03311506,34.14528,-8.05096,35.08159208,5.58528,1.62904,5.818,28.56,-9.68,30.15586179
15/10/2019 02:00,21.6412,4.4666,22.09733135,7.0512,2.0566,7.345,29.18,4.82,29.5754087,35.2912,-8.2634,36.24572495,7.0512,2.0566,7.345,28.24,-10.32,30.06659276
15/10/2019 02:30,22.85296,5.15128,23.42634129,9.67296,2.82128,10.076,26.36,4.66,26.76873549,35.13296,-7.71872,35.97087039,9.67296,2.82128,10.076,25.46,-10.54,27.55545681
15/10/2019 03:00,25.6088,8.7284,27.05541728,15.1488,4.4184,15.78,20.92,8.62,22.6263298,34.7688,-11.3816,36.58428996,15.1488,4.4184,15.78,19.62,-15.8,25.1909587
15/10/2019 03:30,28.87824,12.07032,31.29928706,21.73824,6.34032,22.644,14.28,11.46,18.30983342,34.67824,-11.93968,36.67609968,21.73824,6.34032,22.644,12.94,-18.28,22.39647294
15/10/2019 04:00,26.33248,10.71364,28.4285347,17.53248,5.11364,18.263,17.6,11.2,20.8614477,33.65248,-13.32636,36.19504498,17.53248,5.11364,18.263,16.12,-18.44,24.49261113
15/10/2019 04:30,22.99488,8.84184,24.63620589,11.59488,3.38184,12.078,22.8,10.92,25.28015823,32.69488,-15.29816,36.09693723,11.59488,3.38184,12.078,21.1,-18.68,28.18070971
15/10/2019 05:00,22.64336,8.61848,24.22808184,11.10336,3.23848,11.566,23.08,10.76,25.46495631,32.46336,-15.52152,35.98315336,11.10336,3.23848,11.566,21.36,-18.76,28.42863345
15/10/2019 05:30,21.8396,5.3478,22.48481917,9.2496,2.6978,9.635,25.18,5.3,25.73173916,33.4496,-8.8822,34.60880259,9.2496,2.6978,9.635,24.2,-11.58,26.82790338
15/10/2019 06:00,22.19432,4.83876,22.71566505,8.22432,2.39876,8.567,27.94,4.88,28.36296881,35.22432,-7.86124,36.0908827,8.22432,2.39876,8.567,27,-10.26,28.8836909
15/10/2019 06:30,24.65048,4.56264,25.06918124,8.82048,2.57264,9.188,31.66,3.98,31.90918363,39.48048,-8.36736,40.35741585,8.82048,2.57264,9.188,30.66,-10.94,32.55332855
15/10/2019 07:00,26.32632,3.02976,26.50008623,7.09632,2.06976,7.392,38.46,1.92,38.50789529,44.53632,-7.57024,45.17512958,7.09632,2.06976,7.392,37.44,-9.64,38.66113294
15/10/2019 07:30,27.46224,4.03232,27.75669704,4.84224,1.41232,5.044,45.24,5.24,45.54245492,48.88224,-5.46768,49.18708074,4.84224,1.41232,5.044,44.04,-6.88,44.57416292
15/10/2019 08:00,27.8156,5.1458,28.28757432,4.0656,1.1858,4.235,47.5,7.92,48.15575147,50.1856,-5.8142,50.5212764,4.0656,1.1858,4.235,46.12,-7,46.64819825
15/10/2019 08:30,28.27488,5.86184,28.87611482,4.63488,1.35184,4.828,47.28,9.02,48.13272068,50.55488,-4.56816,50.76085084,4.63488,1.35184,4.828,45.92,-5.92,46.30003024
15/10/2019 09:00,27.5224,5.6832,28.10304724,4.0224,1.1732,4.19,47,9.02,47.85770993,49.6424,-4.8068,49.87457473,4.0224,1.1732,4.19,45.62,-5.98,46.01026842
15/10/2019 09:30,27.99528,5.68904,28.56747938,4.86528,1.41904,5.068,46.26,8.54,47.04167514,49.80528,-5.04096,50.05973625,4.86528,1.41904,5.068,44.94,-6.46,45.40192947
15/10/2019 10:00,29.22544,6.21992,29.87998909,6.20544,1.80992,6.464,46.04,8.82,46.87722261,50.92544,-4.39008,51.11431543,6.20544,1.80992,6.464,44.72,-6.2,45.1477397
15/10/2019 10:30,29.03536,6.44948,29.7430315,6.61536,1.92948,6.891,44.84,9.04,45.74218185,50.13536,-4.07052,50.30033256,6.61536,1.92948,6.891,43.52,-6,43.93165601
15/10/2019 11:00,29.39392,6.82656,30.17622333,7.15392,2.08656,7.452,44.48,9.48,45.47901494,50.33392,-3.51344,50.45639467,7.15392,2.08656,7.452,43.18,-5.6,43.54161687
15/10/2019 11:30,29.62008,6.97544,30.43034509,7.15008,2.08544,7.448,44.94,9.78,45.99186885,50.79008,-3.15456,50.8879502,7.15008,2.08544,7.448,43.64,-5.24,43.9534663
15/10/2019 12:00,31.20216,8.65688,32.38080234,9.69216,2.82688,10.096,43.02,11.66,44.57214377,51.41216,-0.73312,51.41738676,9.69216,2.82688,10.096,41.72,-3.56,41.8716133
15/10/2019 12:30,34.59272,8.83496,35.70312024,16.06272,4.68496,16.732,37.06,8.3,37.97806735,63.60272,6.98496,63.9851206,16.06272,4.68496,16.732,47.54,2.3,47.59560484
15/10/2019 13:00,13.73088,4.00484,14.303,13.73088,4.00484,14.303,0,0,0,85.75088,6.72484,86.01416682,13.73088,4.00484,14.303,72.02,2.72,72.07134521
15/10/2019 13:30,17.00064,4.95852,17.709,17.00064,4.95852,17.709,0,0,0,83.14064,9.17852,83.64574854,17.00064,4.95852,17.709,66.14,4.22,66.27448981
15/10/2019 14:00,10.19712,2.97416,10.622,10.19712,2.97416,10.622,0,0,0,86.27712,7.03416,86.56339205,10.19712,2.97416,10.622,76.08,4.06,76.18825369
15/10/2019 14:30,10.848,3.164,11.3,10.848,3.164,11.3,0,0,0,86.228,3.184,86.28676515,10.848,3.164,11.3,75.38,0.02,75.38000265
15/10/2019 15:00,14.35968,4.18824,14.958,14.35968,4.18824,14.958,0,0,0,83.85968,4.56824,83.98401483,14.35968,4.18824,14.958,69.5,0.38,69.50103884
15/10/2019 15:30,5.80224,1.69232,6.044,5.80224,1.69232,6.044,0,0,0,88.44224,1.69232,88.45842958,5.80224,1.69232,6.044,82.64,0,82.64
15/10/2019 16:00,9.50208,2.77144,9.898,9.50208,2.77144,9.898,0,0,0,86.34208,3.17144,86.40030562,9.50208,2.77144,9.898,76.84,0.4,76.84104112
15/10/2019 16:30,19.176,5.593,19.975,19.176,5.593,19.975,0,0,0,81.916,7.233,82.23470888,19.176,5.593,19.975,62.74,1.64,62.76143083
15/10/2019 17:00,18.42144,5.37292,19.189,18.42144,5.37292,19.189,0,0,0,86.18144,5.69292,86.36926501,18.42144,5.37292,19.189,67.76,0.32,67.7607556
15/10/2019 17:30,10.42272,3.03996,10.857,10.42272,3.03996,10.857,0,0,0,93.64272,3.07996,93.69335709,10.42272,3.03996,10.857,83.22,0.04,83.22000961
15/10/2019 18:00,4.77216,1.39188,4.971,4.77216,1.39188,4.971,0,0,0,99.83216,-0.98812,99.83704999,4.77216,1.39188,4.971,95.06,-2.38,95.08978915
15/10/2019 18:30,3.25152,0.94836,3.387,3.25152,0.94836,3.387,0,0,0,105.79152,-5.57164,105.938137,3.25152,0.94836,3.387,102.54,-6.52,102.7470778
15/10/2019 19:00,4.48512,1.30816,4.672,4.48512,1.30816,4.672,0,0,0,107.16512,-6.73184,107.3763503,4.48512,1.30816,4.672,102.68,-8.04,102.9942911
15/10/2019 19:30,20.23416,1.52788,20.29176306,4.00416,1.16788,4.171,32.46,0.72,32.46798423,93.18416,-5.03212,93.31993306,4.00416,1.16788,4.171,89.18,-6.2,89.39525938
15/10/2019 20:00,19.94736,1.90048,20.03768937,4.28736,1.25048,4.466,31.32,1.3,31.34696796,75.00736,-3.42952,75.08572209,4.28736,1.25048,4.466,70.72,-4.68,70.87468377
15/10/2019 20:30,21.16976,3.10368,21.39606431,7.34976,2.14368,7.656,27.64,1.92,27.70660571,72.30976,-2.67632,72.35927086,7.34976,2.14368,7.656,64.96,-4.82,65.13857536
15/10/2019 21:00,23.38256,1.99908,23.46785957,12.44256,3.62908,12.961,21.88,-3.26,22.12152798,69.00256,-1.03092,69.01026071,12.44256,3.62908,12.961,56.56,-4.66,56.75164491
15/10/2019 21:30,25.3252,2.8086,25.48046289,17.2752,5.0386,17.995,16.1,-4.46,16.70633413,66.5352,5.3786,66.75224473,17.2752,5.0386,17.995,49.26,0.34,49.26117335
15/10/2019 22:00,22.9672,1.9296,23.04811558,15.1872,4.4296,15.82,15.56,-5,16.34361037,62.4872,3.5896,62.59021802,15.1872,4.4296,15.82,47.3,-0.84,47.30745819
15/10/2019 22:30,18.20744,0.61092,18.21768631,8.67744,2.53092,9.039,19.06,-3.84,19.44297302,57.31744,-3.04908,57.39848271,8.67744,2.53092,9.039,48.64,-5.58,48.95902368
15/10/2019 23:00,17.64096,0.01028,17.640963,9.12096,2.66028,9.501,17.04,-5.3,17.84521224,53.22096,-5.73972,53.52957098,9.12096,2.66028,9.501,44.1,-8.4,44.89287249
15/10/2019 23:30,18.654,1.822,18.74276927,12.624,3.682,13.15,12.06,-3.72,12.62069729,49.664,-1.898,49.70025453,12.624,3.682,13.15,37.04,-5.58,37.45794976
16/10/2019 00:00,19.20144,2.42792,19.3543301,14.94144,4.35792,15.564,8.52,-3.86,9.353608929,46.48144,-6.08208,46.87767018,14.94144,4.35792,15.564,31.54,-10.44,33.22296194
16/10/2019 00:30,22.55264,4.79952,23.05768772,20.67264,6.02952,21.534,3.76,-2.46,4.493239366,44.99264,-2.45048,45.05932208,20.67264,6.02952,21.534,24.32,-8.48,25.75602454
16/10/2019 01:00,21.98568,5.06124,22.56072418,19.85568,5.79124,20.683,4.26,-1.46,4.503243276,44.59568,-1.62876,44.62541354,19.85568,5.79124,20.683,24.74,-7.42,25.82874368
16/10/2019 01:30,18.91768,3.02724,19.15836106,14.52768,4.23724,15.133,8.78,-2.42,9.107403582,45.96768,-4.24276,46.16306551,14.52768,4.23724,15.133,31.44,-8.48,32.56353789
16/10/2019 02:00,18.7616,2.3838,18.9124334,13.7616,4.0138,14.335,10,-3.26,10.51796558,47.2616,-5.4462,47.5743621,13.7616,4.0138,14.335,33.5,-9.46,34.810079
16/10/2019 02:30,20.6192,3.7606,20.95933017,16.9392,4.9406,17.645,7.36,-2.36,7.729113791,46.5192,-3.8994,46.68234451,16.9392,4.9406,17.645,29.58,-8.84,30.872674
16/10/2019 03:00,22.69296,5.46128,23.34086573,20.71296,6.04128,21.576,3.96,-1.16,4.126402792,45.69296,-1.47872,45.71688098,20.71296,6.04128,21.576,24.98,-7.52,26.08736859
16/10/2019 03:30,22.09304,5.40172,22.74381224,19.82304,5.78172,20.649,4.54,-0.76,4.603172819,45.00304,-1.23828,45.02007271,19.82304,5.78172,20.649,25.18,-7.02,26.14025249
16/10/2019 04:00,22.29696,5.46828,22.95771137,20.25696,5.90828,21.101,4.08,-0.88,4.173823187,44.43696,-1.11172,44.45086428,20.25696,5.90828,21.101,24.18,-7.02,25.17841933
16/10/2019 04:30,20.86944,4.38192,21.32451052,18.82944,5.49192,19.614,4.08,-2.22,4.644868136,44.36944,-2.62808,44.44720475,18.82944,5.49192,19.614,25.54,-8.12,26.7997388
16/10/2019 05:00,18.65712,3.47916,18.97874287,14.87712,4.33916,15.497,7.56,-1.72,7.753192891,44.35712,-3.62084,44.50465792,14.87712,4.33916,15.497,29.48,-7.96,30.53574954
16/10/2019 05:30,21.1084,3.7812,21.44439377,18.5184,5.4012,19.29,5.18,-3.24,6.109828148,45.7384,-4.1788,45.92889727,18.5184,5.4012,19.29,27.22,-9.58,28.85662489
16/10/2019 06:00,23.72824,4.41032,24.13462857,21.97824,6.41032,22.894,3.5,-4,5.315072906,47.75824,-3.64968,47.89749108,21.97824,6.41032,22.894,25.78,-10.06,27.67330844
16/10/2019 06:30,27.70936,6.23148,28.40140797,26.19936,7.64148,27.291,3.02,-2.82,4.131924491,54.83936,2.60148,54.90103008,26.19936,7.64148,27.291,28.64,-5.04,29.08008253
16/10/2019 07:00,29.18208,6.58644,29.91613252,25.94208,7.56644,27.023,6.48,-1.96,6.76993353,60.94208,2.76644,61.00483837,25.94208,7.56644,27.023,35,-4.8,35.3276096
16/10/2019 07:30,31.82632,8.52476,32.94823482,27.85632,8.12476,29.017,7.94,0.8,7.980200499,67.17632,6.80476,67.52009129,27.85632,8.12476,29.017,39.32,-1.32,39.34215042
16/10/2019 08:00,43.71352,7.63936,44.37602564,25.16352,7.33936,26.212,37.1,0.6,37.10485143,66.32352,0.17936,66.32376252,25.16352,7.33936,26.212,41.16,-7.16,41.77811867
16/10/2019 08:30,47.05264,9.16952,47.93778289,23.55264,6.86952,24.534,47,4.6,47.22456988,23.55264,6.86952,24.534,23.55264,6.86952,24.534,0,0,0
16/10/2019 09:00,44.65696,5.83328,45.03633236,15.33696,4.47328,15.976,58.64,2.72,58.70304932,15.33696,4.47328,15.976,15.33696,4.47328,15.976,0,0,0
16/10/2019 09:30,44.53232,3.92776,44.70519906,12.47232,3.63776,12.992,64.12,0.58,64.12262315,12.47232,3.63776,12.992,12.47232,3.63776,12.992,0,0,0
16/10/2019 10:00,44.5408,3.9494,44.71555238,12.8208,3.7394,13.355,63.44,0.42,63.44139027,12.8208,3.7394,13.355,12.8208,3.7394,13.355,0,0,0
16/10/2019 10:30,46.20552,7.70036,46.84277556,21.39552,6.24036,22.287,49.62,2.92,49.70584271,21.39552,6.24036,22.287,21.39552,6.24036,22.287,0,0,0
16/10/2019 11:00,47.66552,11.08036,48.93645037,33.63552,9.81036,35.037,28.06,2.54,28.17472626,33.63552,9.81036,35.037,33.63552,9.81036,35.037,0,0,0
16/10/2019 11:30,47.4988,9.9834,48.5366282,32.7888,9.5634,34.155,29.42,0.84,29.4319894,32.7888,9.5634,34.155,32.7888,9.5634,34.155,0,0,0
16/10/2019 12:00,48.87464,9.70052,49.82800943,34.90464,10.18052,36.359,27.94,-0.96,27.95648762,34.90464,10.18052,36.359,34.90464,10.18052,36.359,0,0,0
16/10/2019 12:30,48.4812,9.4016,49.38437846,31.1712,9.0916,32.47,34.62,0.62,34.62555126,31.1712,9.0916,32.47,31.1712,9.0916,32.47,0,0,0
16/10/2019 13:00,47.75936,9.63148,48.72085667,30.75936,8.97148,32.041,34,1.32,34.02561388,30.75936,8.97148,32.041,30.75936,8.97148,32.041,0,0,0
16/10/2019 13:30,47.57752,9.58636,48.53368632,29.74752,8.67636,30.987,35.66,1.82,35.70641399,29.74752,8.67636,30.987,29.74752,8.67636,30.987,0,0,0
16/10/2019 14:00,46.30928,8.49104,47.08128263,24.20928,7.06104,25.218,44.2,2.86,44.29243276,24.20928,7.06104,25.218,24.20928,7.06104,25.218,0,0,0
16/10/2019 14:30,41.00192,8.82056,41.93995377,28.56192,8.33056,29.752,24.88,0.98,24.89929316,47.10192,5.55056,47.42783554,28.56192,8.33056,29.752,18.54,-2.78,18.74726647
16/10/2019 15:00,37.8056,8.0008,38.64293198,26.7456,7.8008,27.86,22.12,0.4,22.12361634,48.8856,8.1608,49.56208777,26.7456,7.8008,27.86,22.14,0.36,22.14292664
16/10/2019 15:30,36.71632,7.55976,37.48650591,26.05632,7.59976,27.142,21.32,-0.08,21.32015009,47.41632,7.45976,47.99953564,26.05632,7.59976,27.142,21.36,-0.14,21.3604588
16/10/2019 16:00,38.35312,8.20716,39.22141365,27.69312,8.07716,28.847,21.32,0.26,21.32158531,49.05312,8.17716,49.73001636,27.69312,8.07716,28.847,21.36,0.1,21.36023408
16/10/2019 16:30,31.10952,3.90236,31.35331957,13.13952,3.83236,13.687,35.94,0.14,35.94027268,49.09952,4.13236,49.27310893,13.13952,3.83236,13.687,35.96,0.3,35.96125137
16/10/2019 17:00,30.88848,1.71664,30.93614471,10.30848,3.00664,10.738,41.16,-2.58,41.24078079,51.46848,0.30664,51.46939345,10.30848,3.00664,10.738,41.16,-2.7,41.24846179
16/10/2019 17:30,30.82024,1.51132,30.85727275,10.05024,2.93132,10.469,41.54,-2.84,41.63696915,51.57024,-0.02868,51.57024797,10.05024,2.93132,10.469,41.52,-2.96,41.62537688
16/10/2019 18:00,28.68392,-0.10844,28.68412498,5.11392,1.49156,5.327,47.14,-3.2,47.24848781,52.21392,-1.84844,52.24662833,5.11392,1.49156,5.327,47.1,-3.34,47.21827612
16/10/2019 18:30,29.01784,-0.00188,29.01784006,3.38784,0.98812,3.529,51.26,-1.98,51.29822609,54.62784,1.70812,54.65453848,3.38784,0.98812,3.529,51.24,0.72,51.2450583
16/10/2019 19:00,30.74464,-0.30448,30.74614767,5.02464,1.46552,5.234,51.44,-3.54,51.56166405,56.44464,-2.19448,56.48728288,5.02464,1.46552,5.234,51.42,-3.66,51.55009214
16/10/2019 19:30,30.0904,0.3322,30.0922337,5.8704,1.7122,6.115,48.44,-2.76,48.51856552,54.2904,-1.1678,54.30295838,5.8704,1.7122,6.115,48.42,-2.88,48.50557494
16/10/2019 20:00,29.42384,1.92112,29.48648949,6.48384,1.89112,6.754,45.88,0.06,45.88003923,52.34384,1.89112,52.37799081,6.48384,1.89112,6.754,45.86,0,45.86
16/10/2019 20:30,29.4276,2.2818,29.51593219,7.8576,2.2918,8.185,43.14,-0.02,43.14000464,50.9776,2.2118,51.02555988,7.8576,2.2918,8.185,43.12,-0.08,43.12007421
16/10/2019 21:00,28.84928,0.96104,28.86528286,9.08928,2.65104,9.468,39.52,-3.38,39.66427612,48.64928,3.81104,48.79832446,9.08928,2.65104,9.468,39.56,1.16,39.57700342
16/10/2019 21:30,27.67832,1.26076,27.70701922,8.60832,2.51076,8.967,38.14,-2.5,38.22184716,46.74832,-0.12924,46.74849865,8.60832,2.51076,8.967,38.14,-2.64,38.23125946
16/10/2019 22:00,26.55552,1.74036,26.61248758,9.15552,2.67036,9.537,34.8,-1.86,34.84967145,43.97552,3.31036,44.09994153,9.15552,2.67036,9.537,34.82,0.64,34.82588118
16/10/2019 22:30,25.37528,-0.29596,25.37700588,10.02528,2.92404,10.443,30.7,-6.44,31.36819408,40.72528,-3.75596,40.89811324,10.02528,2.92404,10.443,30.7,-6.68,31.41834496
16/10/2019 23:00,22.38992,-0.06544,22.39001563,7.24992,2.11456,7.552,30.28,-4.36,30.59228661,37.54992,-2.40544,37.62688711,7.24992,2.11456,7.552,30.3,-4.52,30.63528032
16/10/2019 23:30,18.90768,-0.62276,18.91793311,3.00768,0.87724,3.133,31.8,-3,31.94119597,34.80768,-2.24276,34.87985894,3.00768,0.87724,3.133,31.8,-3.12,31.95269003
17/10/2019 00:00,17.21816,-2.75512,17.43719358,2.10816,0.61488,2.196,30.22,-6.74,30.96249344,32.38816,-5.26512,32.81332651,2.10816,0.61488,2.196,30.28,-5.88,30.84562854
17/10/2019 00:30,16.40464,-1.98448,16.52423597,1.90464,0.55552,1.984,29,-5.08,29.44157604,30.92464,-4.70448,31.28043304,1.90464,0.55552,1.984,29.02,-5.26,29.49284659
17/10/2019 01:00,17.37288,-3.10416,17.6480245,3.48288,1.01584,3.628,27.78,-8.24,28.97630066,31.28288,-7.46416,32.16103645,3.48288,1.01584,3.628,27.8,-8.48,29.06459014
17/10/2019 01:30,17.74064,-3.52648,18.08774084,2.72064,0.79352,2.834,30.04,-8.64,31.25781822,32.80064,-8.06648,33.77795263,2.72064,0.79352,2.834,30.08,-8.86,31.35771038
17/10/2019 02:00,17.3128,-4.2346,17.82315575,1.2528,0.3654,1.305,32.12,-9.2,33.4115908,33.4328,-9.0946,34.64771082,1.2528,0.3654,1.305,32.18,-9.46,33.54167557
17/10/2019 02:30,18.44952,-3.88264,18.85363842,2.69952,0.78736,2.812,31.5,-9.34,32.85552617,34.23952,-8.81264,35.35544305,2.69952,0.78736,2.812,31.54,-9.6,32.96864571
17/10/2019 03:00,18.26464,-3.46948,18.59124433,3.46464,1.01052,3.609,29.6,-8.96,30.92639003,33.10464,-8.18948,34.10256255,3.46464,1.01052,3.609,29.64,-9.2,31.03497382
17/10/2019 03:30,17.95352,0.17436,17.95436665,3.92352,1.14436,4.087,28.06,-1.94,28.12698349,32.04352,-0.91564,32.05659949,3.92352,1.14436,4.087,28.12,-2.06,28.19535423
17/10/2019 04:00,17.50424,-1.14668,17.54175855,3.47424,1.01332,3.619,28.06,-4.32,28.39059703,31.59424,-2.62668,31.70324035,3.47424,1.01332,3.619,28.12,-3.64,28.35461162
17/10/2019 04:30,19.19352,-2.24564,19.3244433,6.80352,1.98436,7.087,24.78,-8.46,26.18434647,31.62352,-6.71564,32.32873084,6.80352,1.98436,7.087,24.82,-8.7,26.30061596
17/10/2019 05:00,19.9644,-2.0908,20.07358244,7.5744,2.2092,7.89,24.78,-8.6,26.22991422,32.3944,-6.6308,33.06606508,7.5744,2.2092,7.89,24.82,-8.84,26.34725792
17/10/2019 05:30,21.33448,-0.53036,21.34107117,9.56448,2.78964,9.963,23.54,-6.64,24.45856087,33.12448,-4.09036,33.37607257,9.56448,2.78964,9.963,23.56,-6.88,24.5440013
17/10/2019 06:00,23.03904,0.31472,23.04118948,11.39904,3.32472,11.874,23.28,-6.02,24.0457647,34.71904,-2.89528,34.83955202,11.39904,3.32472,11.874,23.32,-6.22,24.13526051
17/10/2019 06:30,27.7164,2.4752,27.82670379,15.4464,4.5052,16.09,24.54,-4.06,24.87358438,40.0064,0.2852,40.00741656,15.4464,4.5052,16.09,24.56,-4.22,24.91991172
17/10/2019 07:00,28.75568,1.73124,28.80774764,13.13568,3.83124,13.683,31.24,-4.2,31.52106597,44.39568,2.55124,44.4689243,13.13568,3.83124,13.683,31.26,-1.28,31.28619504
17/10/2019 07:30,29.51592,1.58256,29.55831574,10.94592,3.19256,11.402,37.14,-3.22,37.27932403,48.10592,-0.10744,48.10603998,10.94592,3.19256,11.402,37.16,-3.3,37.30624076
17/10/2019 08:00,30.86552,2.86036,30.99777386,11.79552,3.44036,12.287,38.14,-1.16,38.1576362,49.95552,2.24036,50.00573159,11.79552,3.44036,12.287,38.16,-1.2,38.17886326
17/10/2019 08:30,32.06544,4.85492,32.43089099,13.76544,4.01492,14.339,36.6,1.68,36.63853709,50.36544,5.65492,50.6819067,13.76544,4.01492,14.339,36.6,1.64,36.63672474
17/10/2019 09:00,36.3728,6.6754,36.9802859,22.3728,6.5254,23.305,28,0.3,28.0016071,50.4128,7.5054,50.96843565,22.3728,6.5254,23.305,28.04,0.98,28.05712031
17/10/2019 09:30,40.8268,9.1224,41.8335485,30.3168,8.8424,31.58,21.02,0.56,21.02745824,51.3568,9.3224,52.19605395,30.3168,8.8424,31.58,21.04,0.48,21.04547457
17/10/2019 10:00,42.7016,9.5988,43.76715211,34.0416,9.9288,35.46,17.32,-0.66,17.3325705,51.4016,9.3488,52.24485184,34.0416,9.9288,35.46,17.36,-0.58,17.36968624
17/10/2019 10:30,43.882,9.951,44.99613678,36.072,10.521,37.575,15.62,-1.14,15.66154526,51.712,9.301,52.54178856,36.072,10.521,37.575,15.64,-1.22,15.68751096
17/10/2019 11:00,46.1024,12.5982,47.79273929,40.8624,11.9182,42.565,10.48,1.36,10.56787585,51.3624,13.2382,53.04098484,40.8624,11.9182,42.565,10.5,1.32,10.58264617
17/10/2019 11:30,44.38832,11.34576,45.81538194,37.04832,10.80576,38.592,14.68,1.08,14.71967391,51.76832,11.82576,53.10186019,37.04832,10.80576,38.592,14.72,1.02,14.75529735
17/10/2019 12:00,35.73328,6.37804,36.29802603,21.83328,6.36804,22.743,27.8,0.02,27.80000719,49.65328,6.34804,50.05742529,21.83328,6.36804,22.743,27.82,-0.02,27.82000719
17/10/2019 12:30,33.50976,4.73368,33.84245472,17.42976,5.08368,18.156,32.16,-0.7,32.16761726,49.60976,4.36368,49.80130511,17.42976,5.08368,18.156,32.18,-0.72,32.18805368
17/10/2019 13:00,36.72088,6.68484,37.32439033,22.85088,6.66484,23.803,27.74,0.04,27.74002884,50.59088,6.70484,51.03324425,22.85088,6.66484,23.803,27.74,0.04,27.74002884
17/10/2019 13:30,40.82328,8.88804,41.77962955,29.99328,8.74804,31.243,21.66,0.28,21.66180971,51.65328,9.02804,52.43631224,29.99328,8.74804,31.243,21.66,0.28,21.66180971
17/10/2019 14:00,35.53656,6.20108,36.0735428,20.98656,6.12108,21.861,29.1,0.16,29.10043986,50.08656,6.32108,50.4838543,20.98656,6.12108,21.861,29.1,0.2,29.10068728
17/10/2019 14:30,31.42176,3.89468,31.66220987,12.70176,3.70468,13.231,37.44,0.38,37.44192837,50.14176,3.98468,50.29983867,12.70176,3.70468,13.231,37.44,0.28,37.44104699
17/10/2019 15:00,31.21688,3.13284,31.37368776,13.82688,4.03284,14.403,34.78,-1.8,34.82654735,48.60688,5.99284,48.97492128,13.82688,4.03284,14.403,34.78,1.96,34.83518336
17/10/2019 15:30,44.09344,11.91892,45.67594668,37.81344,11.02892,39.389,12.56,1.78,12.68550354,50.41344,12.76892,52.00538675,37.81344,11.02892,39.389,12.6,1.74,12.71957546
17/10/2019 16:00,41.2792,9.3606,42.32721565,31.5792,9.2106,32.895,19.4,0.3,19.40231945,50.9992,9.4106,51.8601754,31.5792,9.2106,32.895,19.42,0.2,19.42102984
17/10/2019 16:30,35.9076,5.0568,36.26192168,20.6976,6.0368,21.56,30.42,-1.96,30.48307727,51.0976,3.9768,51.25211863,20.6976,6.0368,21.56,30.4,-2.06,30.46971611
17/10/2019 17:00,32.91104,2.80572,33.03041959,13.39104,3.90572,13.949,39.04,-2.2,39.10193857,52.43104,4.14572,52.59468557,13.39104,3.90572,13.949,39.04,0.24,39.0407377
17/10/2019 17:30,32.45976,3.08368,32.60590593,11.42976,3.33368,11.906,42.06,-0.5,42.06297184,53.46976,2.85368,53.54585627,11.42976,3.33368,11.906,42.04,-0.48,42.04274016
17/10/2019 18:00,35.086,3.823,35.29366409,15.096,4.403,15.725,39.98,-1.16,39.99682487,55.056,3.223,55.15025716,15.096,4.403,15.725,39.96,-1.18,39.97741863
17/10/2019 18:30,36.64232,4.11276,36.87240716,16.43232,4.79276,17.117,40.42,-1.36,40.44287329,56.81232,3.31276,56.90882254,16.43232,4.79276,17.117,40.38,-1.48,40.40711324
17/10/2019 19:00,37.12936,5.75148,37.57218248,16.83936,4.91148,17.541,40.58,1.68,40.61476086,57.39936,6.15148,57.72804548,16.83936,4.91148,17.541,40.56,1.24,40.57895021
17/10/2019 19:30,41.77408,7.77744,42.49190903,26.01408,7.58744,27.098,31.52,0.38,31.52229053,57.53408,7.82744,58.06409543,26.01408,7.58744,27.098,31.52,0.24,31.52091369
17/10/2019 20:00,43.55296,8.23128,44.32396976,30.79296,8.98128,32.076,25.52,-1.5,25.56404506,56.33296,8.14128,56.91821169,30.79296,8.98128,32.076,25.54,-0.84,25.55380989
17/10/2019 20:30,41.88344,9.26392,42.8957196,29.77344,8.68392,31.014,24.22,1.16,24.24776278,54.01344,9.80392,54.89597934,29.77344,8.68392,31.014,24.24,1.12,24.26586079
17/10/2019 21:00,40.33488,9.18684,41.36786886,28.51488,8.31684,29.703,23.64,1.74,23.70394904,52.15488,10.01684,53.10808405,28.51488,8.31684,29.703,23.64,1.7,23.70104639
17/10/2019 21:30,40.4128,8.3704,41.2705464,30.4128,8.8704,31.68,20,-1,20.02498439,50.4328,7.7704,51.02789857,30.4128,8.8704,31.68,20.02,-1.1,20.05019701
17/10/2019 22:00,37.3108,7.8194,38.12136951,27.7008,8.0794,28.855,19.22,-0.52,19.22703305,46.9608,7.9394,47.62720661,27.7008,8.0794,28.855,19.26,-0.14,19.26050882
17/10/2019 22:30,34.36064,6.30852,34.93495393,25.40064,7.40852,26.459,17.92,-2.2,18.0545396,43.34064,5.10852,43.6406697,25.40064,7.40852,26.459,17.94,-2.3,18.08683499
17/10/2019 23:00,29.41488,4.38684,29.74020058,18.91488,5.51684,19.703,21,-2.26,21.12125943,39.95488,3.15684,40.07939713,18.91488,5.51684,19.703,21.04,-2.36,21.1719437
17/10/2019 23:30,27.15984,2.71412,27.29511598,17.49984,5.10412,18.229,19.32,-4.78,19.9025325,36.83984,0.18412,36.8403001,17.49984,5.10412,18.229,19.34,-4.92,19.9560016
18/10/2019 00:00,25.18072,2.89896,25.34704379,15.63072,4.55896,16.282,19.1,-3.32,19.38639729,34.75072,1.09896,34.76809246,15.63072,4.55896,16.282,19.12,-3.46,19.43054297
18/10/2019 00:30,24.2692,3.0056,24.45460488,14.8992,4.3456,15.52,18.74,-2.68,18.93066296,33.6592,1.5456,33.69466759,14.8992,4.3456,15.52,18.76,-2.8,18.9678043
18/10/2019 01:00,23.69704,3.12872,23.90269009,14.56704,4.24872,15.174,18.26,-2.24,18.39688017,32.86704,1.86872,32.920122,14.56704,4.24872,15.174,18.3,-2.38,18.45411607
18/10/2019 01:30,24.60096,3.26028,24.81605647,15.12096,4.41028,15.751,18.96,-2.3,19.09899474,34.12096,1.97028,34.17779856,15.12096,4.41028,15.751,19,-2.44,19.15603299
18/10/2019 02:00,31.35552,6.69536,32.06238419,26.07552,7.60536,27.162,10.56,-1.82,10.71568943,36.69552,5.66536,37.13027729,26.07552,7.60536,27.162,10.62,-1.94,10.7957399
18/10/2019 02:30,29.53048,6.02264,30.13837158,24.66048,7.19264,25.688,9.74,-2.34,10.0171453,34.48048,4.73264,34.80375529,24.66048,7.19264,25.688,9.82,-2.46,10.12343815
18/10/2019 03:00,23.79944,2.52692,23.93321268,13.42944,3.91692,13.989,20.74,-2.78,20.92548685,34.20944,0.99692,34.22396287,13.42944,3.91692,13.989,20.78,-2.92,20.98415593
18/10/2019 03:30,24.86632,3.63976,25.13128972,15.73632,4.58976,16.392,18.26,-1.9,18.35858382,34.03632,2.56976,34.13319126,15.73632,4.58976,16.392,18.3,-2.02,18.4111488
18/10/2019 04:00,25.28712,4.53416,25.69040764,16.91712,4.93416,17.622,16.74,-0.8,16.75910499,33.67712,1.13416,33.6962124,16.91712,4.93416,17.622,16.76,-3.8,17.18538914
18/10/2019 04:30,24.6712,2.3566,24.78349598,16.4112,4.7866,17.095,16.52,-4.86,17.22004646,32.9912,-0.2334,32.9920256,16.4112,4.7866,17.095,16.58,-5.02,17.32330223
18/10/2019 05:00,23.11232,0.87276,23.12879257,13.31232,3.88276,13.867,19.6,-6.02,20.50366796,32.95232,-2.33724,33.03510382,13.31232,3.88276,13.867,19.64,-6.22,20.60140772
18/10/2019 05:30,23.65736,1.14048,23.68483432,13.64736,3.98048,14.216,20.02,-5.68,20.81016098,33.70736,0.40048,33.70973898,13.64736,3.98048,14.216,20.06,-3.58,20.37694776
18/10/2019 06:00,24.68952,2.42236,24.80806776,14.09952,4.11236,14.687,21.18,-3.38,21.44800224,35.31952,0.59236,35.32448702,14.09952,4.11236,14.687,21.22,-3.52,21.50996978
18/10/2019 06:30,24.37376,2.21568,24.47426024,9.89376,2.88568,10.306,28.96,-1.34,28.99098481,38.89376,2.16568,38.95400797,9.89376,2.88568,10.306,29,-0.72,29.00893655
18/10/2019 07:00,26.1288,1.7884,26.18993249,9.6288,2.8084,10.03,33,-2.04,33.06299442,42.6288,0.6484,42.63373092,9.6288,2.8084,10.03,33,-2.16,33.07061536
18/10/2019 07:30,30.10616,2.49388,30.20927519,12.83616,3.74388,13.371,34.54,-2.5,34.63035663,47.37616,1.20388,47.39145348,12.83616,3.74388,13.371,34.54,-2.54,34.63326724
18/10/2019 08:00,32.6248,3.0664,32.76858837,15.7248,4.5864,16.38,33.8,-3.04,33.9364347,49.5248,1.4064,49.54476537,15.7248,4.5864,16.38,33.8,-3.18,33.94926214
18/10/2019 08:30,33.40592,4.56256,33.71605619,16.94592,4.94256,17.652,32.92,-0.76,32.92877161,49.86592,4.86256,50.10243973,16.94592,4.94256,17.652,32.92,-0.08,32.92009721
18/10/2019 09:00,34.02336,5.57848,34.47765167,18.78336,5.47848,19.566,30.48,0.2,30.48065616,49.26336,5.67848,49.58955307,18.78336,5.47848,19.566,30.48,0.2,30.48065616
18/10/2019 09:30,41.902,11.041,43.33221994,32.712,9.541,34.075,18.38,3,18.62322206,51.092,12.521,52.60387728,32.712,9.541,34.075,18.38,2.98,18.62001074
18/10/2019 10:00,47.78872,11.70296,49.20082349,44.23872,12.90296,46.082,7.1,-2.4,7.494664769,51.39872,14.44296,53.38939512,44.23872,12.90296,46.082,7.16,1.54,7.323742213
18/10/2019 10:30,50.3292,14.9756,52.50997018,48.7392,14.2156,50.77,3.18,1.52,3.524599268,51.9192,15.6956,54.2397934,48.7392,14.2156,50.77,3.18,1.48,3.507534747
18/10/2019 11:00,57.0576,19.2018,60.2019837,60.4176,17.6218,62.935,-6.72,3.16,7.425900619,53.7576,20.7618,57.62752725,60.4176,17.6218,62.935,-6.66,3.14,7.363097174
18/10/2019 11:30,65.95088,25.07984,70.55860647,77.21088,22.51984,80.428,-22.52,5.12,23.09469203,54.79088,27.63984,61.36775445,77.21088,22.51984,80.428,-22.42,5.12,22.99719113
18/10/2019 12:00,66.14184,25.33012,70.82625204,77.45184,22.59012,80.679,-22.62,5.48,23.2743378,54.89184,28.09012,61.66172995,77.45184,22.59012,80.679,-22.56,5.5,23.22075795
18/10/2019 12:30,67.8184,26.0312,72.64267858,80.1984,23.3912,83.54,-24.76,5.28,25.31671385,55.5184,28.6912,62.49382126,80.1984,23.3912,83.54,-24.68,5.3,25.24267022
18/10/2019 13:00,63.9996,23.8378,68.29487176,73.0896,21.3178,76.135,-18.18,5.04,18.86568313,54.9696,26.3778,60.9708558,73.0896,21.3178,76.135,-18.12,5.06,18.81324002
18/10/2019 13:30,60.23896,20.71428,63.70097093,66.28896,19.33428,69.051,-12.1,2.76,12.41078563,54.32896,24.57428,59.6282746,66.28896,19.33428,69.051,-11.96,5.24,13.05753422
18/10/2019 14:00,68.93752,24.68136,73.22261396,82.66752,24.11136,86.112,-27.46,1.14,27.48365332,55.30752,27.05136,61.56864337,82.66752,24.11136,86.112,-27.36,2.94,27.51750715
18/10/2019 14:30,63.60592,21.69756,67.20488947,72.98592,21.28756,76.027,-18.76,0.82,18.77791256,54.32592,23.26756,59.09894189,72.98592,21.28756,76.027,-18.66,1.98,18.7647542
18/10/2019 15:00,57.2832,20.0876,60.70318506,61.3632,17.8976,63.92,-8.16,4.38,9.261209424,53.2632,22.2776,57.73439128,61.3632,17.8976,63.92,-8.1,4.38,9.208387481
18/10/2019 15:30,53.57544,17.65492,56.40943158,53.84544,15.70492,56.089,-0.54,3.9,3.937207132,53.30544,19.58492,56.78942705,53.84544,15.70492,56.089,-0.54,3.88,3.917397095
18/10/2019 16:00,52.82048,16.64764,55.38182938,50.94048,14.85764,53.063,3.76,3.58,5.191724184,54.74048,18.41764,57.75577559,50.94048,14.85764,53.063,3.8,3.56,5.207072114
18/10/2019 16:30,52.21176,16.47468,54.74927363,51.10176,14.90468,53.231,2.22,3.14,3.84551687,53.30176,18.02468,56.26692375,51.10176,14.90468,53.231,2.2,3.12,3.817643252
18/10/2019 17:00,42.40984,10.48412,43.68651166,31.17984,9.09412,32.479,22.46,2.78,22.63139412,53.65984,10.87412,54.75056999,31.17984,9.09412,32.479,22.48,1.78,22.55036142
18/10/2019 17:30,38.32512,7.10316,38.97781042,22.12512,6.45316,23.047,32.4,1.3,32.42606976,54.54512,7.71316,55.08777499,22.12512,6.45316,23.047,32.42,1.26,32.44447565
18/10/2019 18:00,46.48952,11.69236,47.93732108,35.93952,10.48236,37.437,21.1,2.42,21.23832385,57.05952,12.90236,58.50008304,35.93952,10.48236,37.437,21.12,2.42,21.25819371
18/10/2019 18:30,47.48024,11.47632,48.84750875,36.33024,10.59632,37.844,22.3,1.76,22.3693451,58.63024,12.33632,59.91402034,36.33024,10.59632,37.844,22.3,1.74,22.3677804
18/10/2019 19:00,49.49136,12.00248,50.92596824,39.47136,11.51248,41.116,20.04,0.98,20.06394777,59.51136,12.39248,60.78795546,39.47136,11.51248,41.116,20.04,0.88,20.05931205
18/10/2019 19:30,51.62464,13.94552,53.4750501,44.62464,13.01552,46.484,14,1.86,14.12301667,58.64464,14.83552,60.49203629,44.62464,13.01552,46.484,14.02,1.82,14.13763771
18/10/2019 20:00,54.30552,16.07036,56.63343512,50.91552,14.85036,53.037,6.78,2.44,7.205692194,57.73552,17.25036,60.25749074,50.91552,14.85036,53.037,6.82,2.4,7.229965422
18/10/2019 20:30,51.73568,15.42624,53.98656746,48.05568,14.01624,50.058,7.36,2.82,7.881751074,55.45568,16.81624,57.94927413,48.05568,14.01624,50.058,7.4,2.8,7.912016178
18/10/2019 21:00,46.826,12.373,48.43310237,41.496,12.103,43.225,10.66,0.54,10.67366854,52.196,13.523,53.91932812,41.496,12.103,43.225,10.7,1.42,10.79381304
18/10/2019 21:30,44.50088,11.16984,45.88129953,39.77088,11.59984,41.428,9.46,-0.86,9.499010475,49.27088,10.69984,50.41930376,39.77088,11.59984,41.428,9.5,-0.9,9.54253635
18/10/2019 22:00,48.3728,14.2904,50.4395015,49.1328,14.3304,51.18,-1.52,-0.08,1.522103807,47.6728,14.2704,49.76283931,49.1328,14.3304,51.18,-1.46,-0.06,1.461232357
18/10/2019 22:30,46.66544,13.02492,48.4490643,47.60544,13.88492,49.589,-1.88,-1.72,2.548097329,45.76544,12.04492,47.32394316,47.60544,13.88492,49.589,-1.84,-1.84,2.602152955
18/10/2019 23:00,43.71664,12.58652,45.49247299,45.41664,13.24652,47.309,-3.4,-1.32,3.647245536,42.05664,15.48652,44.81733225,45.41664,13.24652,47.309,-3.36,2.24,4.038217429
18/10/2019 23:30,42.31712,11.22416,43.78036561,45.47712,13.26416,47.372,-6.32,-4.08,7.522552758,39.23712,10.00416,40.49240427,45.47712,13.26416,47.372,-6.24,-3.26,7.040255677
19/10/2019 00:00,40.83512,11.59316,42.44889144,44.68512,13.03316,46.547,-7.7,-2.88,8.220973178,37.04512,10.01316,38.37452656,44.68512,13.03316,46.547,-7.64,-3.02,8.215229759
19/10/2019 00:30,38.18592,10.53756,39.61318792,41.06592,11.97756,42.777,-5.76,-2.88,6.439875775,35.36592,8.95756,36.48268327,41.06592,11.97756,42.777,-5.7,-3.02,6.450612374
19/10/2019 01:00,34.56376,8.89568,35.69014749,36.05376,10.51568,37.556,-2.98,-3.24,4.402044979,33.11376,7.11568,33.86966199,36.05376,10.51568,37.556,-2.94,-3.4,4.494841488
