Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/10/2019 01:30,33.5764,8.0452,34.52679945,33.4464,9.7552,34.84,0.26,-3.42,3.429868802,33.7264,6.1752,34.28706975,33.4464,9.7552,34.84,0.28,-3.58,3.590933026
19/10/2019 02:00,33.35104,7.52072,34.18849366,31.99104,9.33072,33.324,2.72,-3.62,4.528001767,34.77104,5.55072,35.21130096,31.99104,9.33072,33.324,2.78,-3.78,4.692206304
19/10/2019 02:30,29.91088,5.79484,30.46704635,26.45088,7.71484,27.553,6.92,-3.84,7.91403816,33.45088,3.73484,33.65873442,26.45088,7.71484,27.553,7,-3.98,8.052353693
19/10/2019 03:00,27.10808,4.61944,27.49885865,22.31808,6.50944,23.248,9.58,-3.78,10.29877663,31.95808,2.58944,32.06281455,22.31808,6.50944,23.248,9.64,-3.92,10.40653641
19/10/2019 03:30,24.02304,3.26172,24.24345826,17.66304,5.15172,18.399,12.72,-3.78,13.26977016,30.46304,1.23172,30.48793106,17.66304,5.15172,18.399,12.8,-3.92,13.38679947
19/10/2019 04:00,23.51264,3.24452,23.7354408,17.43264,5.08452,18.159,12.16,-3.68,12.70464482,29.65264,1.24452,29.67874473,17.43264,5.08452,18.159,12.22,-3.84,12.80913736
19/10/2019 04:30,22.87424,3.41332,23.12750763,16.43424,4.79332,17.119,12.88,-2.76,13.17239538,29.37424,0.81332,29.38549753,16.43424,4.79332,17.119,12.94,-3.98,13.53824213
19/10/2019 05:00,21.88352,0.83436,21.89942018,15.20352,4.43436,15.837,13.36,-7.2,15.17661359,28.64352,-2.98564,28.79870282,15.20352,4.43436,15.837,13.44,-7.42,15.35219854
19/10/2019 05:30,21.9384,0.4012,21.94206818,14.9184,4.3512,15.54,14.04,-7.9,16.10998448,29.0184,-3.7888,29.26469791,14.9184,4.3512,15.54,14.1,-8.14,16.2809582
19/10/2019 06:00,23.42752,0.91636,23.44543472,16.78752,4.89636,17.487,13.28,-7.96,15.48289379,30.10752,-3.30364,30.2882287,16.78752,4.89636,17.487,13.32,-8.2,15.64168789
19/10/2019 06:30,23.70952,0.55236,23.71595328,14.81952,4.32236,15.437,17.78,-7.54,19.31269013,32.65952,-3.11764,32.8079857,14.81952,4.32236,15.437,17.84,-7.44,19.32923175
19/10/2019 07:00,25.16712,1.28916,25.20011632,15.59712,4.54916,16.247,19.14,-6.52,20.22003956,34.77712,-2.17084,34.84480767,15.59712,4.54916,16.247,19.18,-6.72,20.3231592
19/10/2019 07:30,27.26128,2.28204,27.35662797,17.08128,4.98204,17.793,20.36,-5.4,21.06394075,37.50128,0.44204,37.50388515,17.08128,4.98204,17.793,20.42,-4.54,20.91860416
19/10/2019 08:00,29.11584,2.32712,29.20869094,17.23584,5.02712,17.954,23.76,-5.4,24.36591061,41.01584,-0.57288,41.01984059,17.23584,5.02712,17.954,23.78,-5.6,24.43048096
19/10/2019 08:30,30.90504,4.60772,31.24664112,17.61504,5.13772,18.349,26.58,-1.06,26.6011278,44.19504,3.97772,44.37368383,17.61504,5.13772,18.349,26.58,-1.16,26.60530022
19/10/2019 09:00,35.25968,6.63324,35.87819542,24.55968,7.16324,25.583,21.4,-1.06,21.42623625,45.97968,6.00324,46.36992413,24.55968,7.16324,25.583,21.42,-1.16,21.4513869
19/10/2019 09:30,40.25568,8.90124,41.22804683,32.33568,9.43124,33.683,15.84,-1.06,15.87542755,48.21568,8.35124,48.9335775,32.33568,9.43124,33.683,15.88,-1.08,15.91668307
19/10/2019 10:00,43.81152,10.83836,45.13224271,39.49152,11.51836,41.137,8.64,-1.36,8.746382109,48.15152,9.41836,49.06398255,39.49152,11.51836,41.137,8.66,-2.1,8.910981989
19/10/2019 10:30,45.89456,11.60008,47.33785476,43.95456,12.82008,45.786,3.88,-2.44,4.583448483,47.87456,10.24008,48.95745841,43.95456,12.82008,45.786,3.92,-2.58,4.692845619
19/10/2019 11:00,42.37672,9.82696,43.5012131,38.28672,11.16696,39.882,8.18,-2.68,8.607833642,46.48672,8.34696,47.23014797,38.28672,11.16696,39.882,8.2,-2.82,8.671355142
19/10/2019 11:30,40.57936,9.42148,41.6587175,35.55936,10.37148,37.041,10.04,-1.9,10.21819945,45.59936,8.37148,46.36144206,35.55936,10.37148,37.041,10.04,-2,10.23726526
19/10/2019 12:00,50.658,14.764,52.76560111,52.368,15.274,54.55,-3.42,-1.02,3.568865366,48.968,14.194,50.98367052,52.368,15.274,54.55,-3.4,-1.08,3.567408023
19/10/2019 12:30,42.36816,10.96488,43.76402147,39.78816,11.60488,41.446,5.16,-1.28,5.316389752,44.96816,9.56488,45.97414864,39.78816,11.60488,41.446,5.18,-2.04,5.567225521
19/10/2019 13:00,37.63224,7.79232,38.43053133,30.28224,8.83232,31.544,14.7,-2.08,14.84642718,45.00224,6.63232,45.48834217,30.28224,8.83232,31.544,14.72,-2.2,14.88349421
19/10/2019 13:30,36.81416,7.94288,37.66127612,30.52416,8.90288,31.796,12.58,-1.92,12.72567483,43.18416,6.90288,43.73238419,30.52416,8.90288,31.796,12.66,-2,12.81700433
19/10/2019 14:00,35.16296,6.91128,35.83573004,26.71296,7.79128,27.826,16.9,-1.76,16.99139782,43.63296,5.93128,44.03425122,26.71296,7.79128,27.826,16.92,-1.86,17.02192704
19/10/2019 14:30,45.20432,12.49876,46.90042162,44.94432,13.10876,46.817,0.52,-1.22,1.326197572,45.50432,11.80876,47.0115938,44.94432,13.10876,46.817,0.56,-1.3,1.415485782
19/10/2019 15:00,41.93984,9.62412,43.02991825,35.01984,10.21412,36.479,13.84,-1.18,13.89021238,48.83984,8.91412,49.64666662,35.01984,10.21412,36.479,13.82,-1.3,13.88100861
19/10/2019 15:30,27.24192,2.76056,27.38143343,14.16192,4.13056,14.752,26.16,-2.74,26.30310248,40.36192,1.27056,40.38191314,14.16192,4.13056,14.752,26.2,-2.86,26.35563697
19/10/2019 16:00,33.098,6.059,33.64801755,24.408,7.119,25.425,17.38,-2.12,17.50882063,41.808,4.879,42.09172728,24.408,7.119,25.425,17.4,-2.24,17.54359142
19/10/2019 16:30,29.06192,3.10056,29.22684838,16.56192,4.83056,17.252,25,-3.46,25.2382963,41.58192,1.23056,41.60012438,16.56192,4.83056,17.252,25.02,-3.6,25.27766603
19/10/2019 17:00,29.0236,1.5698,29.0660219,14.1936,4.1398,14.785,29.66,-5.14,30.10207966,43.8736,-1.1802,43.88947082,14.1936,4.1398,14.785,29.68,-5.32,30.15302307
19/10/2019 17:30,27.0284,1.3962,27.06443757,8.7984,2.5662,9.165,36.46,-2.34,36.53501334,45.2384,-2.4738,45.30598769,8.7984,2.5662,9.165,36.44,-5.04,36.78688897
19/10/2019 18:00,27.74312,0.19716,27.74382056,8.73312,2.54716,9.097,38.02,-4.7,38.30940355,46.75312,-2.33284,46.81128467,8.73312,2.54716,9.097,38.02,-4.88,38.33190316
19/10/2019 18:30,28.51608,0.24344,28.5171191,8.44608,2.46344,8.798,40.14,-4.44,40.38481398,48.58608,0.06344,48.58612142,8.44608,2.46344,8.798,40.14,-2.4,40.21168487
19/10/2019 19:00,27.60984,0.35912,27.61217543,7.05984,2.05912,7.354,41.1,-3.4,41.24039282,48.15984,-1.48088,48.18260261,7.05984,2.05912,7.354,41.1,-3.54,41.25217085
19/10/2019 19:30,27.28208,1.59144,27.32845715,8.06208,2.35144,8.398,38.44,-1.52,38.47004029,46.50208,0.73144,46.50783212,8.06208,2.35144,8.398,38.44,-1.62,38.47412117
19/10/2019 20:00,25.85136,1.22748,25.88048533,7.19136,2.09748,7.491,37.32,-1.74,37.36054068,44.51136,0.23748,44.51199351,7.19136,2.09748,7.491,37.32,-1.86,37.36632173
19/10/2019 20:30,24.08576,-0.59832,24.09319036,6.00576,1.75168,6.256,36.16,-4.7,36.46416871,42.16576,-0.86832,42.17469971,6.00576,1.75168,6.256,36.16,-2.62,36.25479279
19/10/2019 21:00,23.07024,-0.05868,23.07031463,5.25024,1.53132,5.469,35.64,-3.18,35.78158744,40.89024,-1.78868,40.92934282,5.25024,1.53132,5.469,35.64,-3.32,35.79430122
19/10/2019 21:30,22.20544,-0.10008,22.20566553,4.76544,1.38992,4.964,34.88,-2.98,35.00706786,39.66544,-1.71008,39.70228588,4.76544,1.38992,4.964,34.9,-3.1,35.03740858
19/10/2019 22:00,20.95392,-1.68344,21.0214351,4.27392,1.24656,4.452,33.36,-5.86,33.87077206,37.63392,-3.15344,37.76580621,4.27392,1.24656,4.452,33.36,-4.4,33.64891677
19/10/2019 22:30,21.1216,-0.2112,21.12265589,6.2016,1.8088,6.46,29.84,-4.04,30.11224336,36.0416,-2.3912,36.12083565,6.2016,1.8088,6.46,29.84,-4.2,30.13412683
19/10/2019 23:00,20.7544,-0.9408,20.77571236,7.5744,2.2092,7.89,26.36,-6.3,27.10239104,33.9744,-3.3308,34.1372829,7.5744,2.2092,7.89,26.4,-5.54,26.97501807
19/10/2019 23:30,21.32288,-1.15916,21.35436404,10.56288,3.08084,11.003,21.52,-8.48,23.13051664,32.12288,-5.61916,32.61064824,10.56288,3.08084,11.003,21.56,-8.7,23.24916343
20/10/2019 00:00,19.60424,-1.43668,19.65681244,8.99424,2.62332,9.369,21.22,-8.12,22.72053697,30.25424,-5.73668,30.79331966,8.99424,2.62332,9.369,21.26,-8.36,22.84463175
20/10/2019 00:30,18.92952,-1.01264,18.95658638,9.17952,2.67736,9.562,19.5,-7.38,20.84980575,28.69952,-4.90264,29.11525935,9.17952,2.67736,9.562,19.52,-7.58,20.94007641
20/10/2019 01:00,18.0444,-1.1708,18.08234343,8.2944,2.4192,8.64,19.5,-7.18,20.77985563,27.8144,-4.9608,28.25332518,8.2944,2.4192,8.64,19.52,-7.38,20.86851217
20/10/2019 01:30,18.3324,-1.0768,18.36399706,7.8624,2.2932,8.19,20.94,-6.74,21.99798173,28.8224,-4.6468,29.19457984,7.8624,2.2932,8.19,20.96,-6.94,22.07906701
20/10/2019 02:00,17.53888,-2.57616,17.72706721,4.77888,1.39384,4.978,25.52,-7.94,26.72665336,30.33888,-6.78616,31.0885768,4.77888,1.39384,4.978,25.56,-8.18,26.83702666
20/10/2019 02:30,16.14112,-3.52384,16.52129545,2.18112,0.63616,2.272,27.92,-8.32,29.13329367,30.14112,-7.92384,31.16527483,2.18112,0.63616,2.272,27.96,-8.56,29.24098494
20/10/2019 03:00,14.61536,-3.48052,15.02407293,0.85536,0.24948,0.891,27.52,-7.46,28.51318993,28.41536,-7.43052,29.37082415,0.85536,0.24948,0.891,27.56,-7.68,28.61006816
20/10/2019 03:30,14.68928,-3.21396,15.03677112,1.76928,0.51604,1.843,25.84,-7.46,26.8953007,27.64928,-7.16396,28.56230046,1.76928,0.51604,1.843,25.88,-7.68,26.99549592
20/10/2019 04:00,14.61576,-2.04832,14.75859259,2.16576,0.63168,2.256,24.9,-5.36,25.4703671,27.08576,-4.90832,27.52689594,2.16576,0.63168,2.256,24.92,-5.54,25.52837637
20/10/2019 04:30,15.20008,-2.00456,15.33168917,3.55008,1.03544,3.698,23.3,-6.08,24.08020764,26.87008,-5.22456,27.37329404,3.55008,1.03544,3.698,23.32,-6.26,24.14560001
20/10/2019 05:00,15.74168,-1.54576,15.81739116,4.71168,1.37424,4.908,22.06,-5.84,22.81992989,26.79168,-4.64576,27.19149138,4.71168,1.37424,4.908,22.08,-6.02,22.88595202
20/10/2019 05:30,16.72136,-1.33752,16.77476796,6.59136,1.92248,6.866,20.26,-6.52,21.28327982,26.89136,-4.81752,27.3194755,6.59136,1.92248,6.866,20.3,-6.74,21.38966105
20/10/2019 06:00,17.11792,-1.54144,17.18718192,6.81792,1.98856,7.102,20.6,-7.06,21.77621638,27.45792,-5.33144,27.97072797,6.81792,1.98856,7.102,20.64,-7.32,21.89958904
20/10/2019 06:30,17.71576,-2.49832,17.89105238,5.52576,1.61168,5.756,24.38,-8.22,25.7284434,29.94576,-6.82832,30.71440209,5.52576,1.61168,5.756,24.42,-8.44,25.83737603
20/10/2019 07:00,18.77616,-2.11112,18.89447041,5.99616,1.74888,6.246,25.56,-7.72,26.70041198,31.59616,-6.21112,32.20085928,5.99616,1.74888,6.246,25.6,-7.96,26.80898357
20/10/2019 07:30,20.21984,-0.80088,20.23569466,7.05984,2.05912,7.354,26.32,-5.72,26.93437952,33.39984,-2.92088,33.52731501,7.05984,2.05912,7.354,26.34,-4.98,26.80664097
20/10/2019 08:00,22.244,-0.358,22.24688068,9.024,2.632,9.4,26.44,-5.98,27.10782175,35.484,-3.528,35.65895456,9.024,2.632,9.4,26.46,-6.16,27.16757626
20/10/2019 08:30,22.72568,-0.97876,22.74674708,7.37568,2.15124,7.683,30.7,-6.26,31.33173471,38.09568,-4.28876,38.33633129,7.37568,2.15124,7.683,30.72,-6.44,31.38776832
20/10/2019 09:00,23.1696,1.0928,23.19535678,6.7296,1.9628,7.01,32.88,-1.74,32.92600796,39.6096,0.1228,39.60979036,6.7296,1.9628,7.01,32.88,-1.84,32.93144394
20/10/2019 09:30,26.55648,2.11564,26.64061866,11.19648,3.26564,11.663,30.72,-2.3,30.80597994,41.93648,0.84564,41.94500521,11.19648,3.26564,11.663,30.74,-2.42,30.83510986
20/10/2019 10:00,29.93424,3.78832,30.17300271,16.55424,4.82832,17.244,26.76,-2.08,26.84071534,43.33424,2.62832,43.41387362,16.55424,4.82832,17.244,26.78,-2.2,26.87021399
20/10/2019 10:30,33.002,4.921,33.36687347,21.432,6.251,22.325,23.14,-2.66,23.29238502,44.612,3.471,44.74682542,21.432,6.251,22.325,23.18,-2.78,23.34610888
20/10/2019 11:00,35.8724,6.2832,36.41850744,26.1024,7.6132,27.19,19.54,-2.66,19.72022312,45.6824,4.8332,45.93736488,26.1024,7.6132,27.19,19.58,-2.78,19.77636974
20/10/2019 11:30,34.03648,4.82064,34.37616239,22.35648,6.52064,23.288,23.36,-3.4,23.6061348,45.71648,2.98064,45.81354339,22.35648,6.52064,23.288,23.36,-3.54,23.62670523
20/10/2019 12:00,34.6936,5.4898,35.1252585,24.0336,7.0098,25.035,21.32,-3.04,21.53564487,45.3736,3.8298,45.53494202,24.0336,7.0098,25.035,21.34,-3.18,21.57563441
20/10/2019 12:30,37.87776,7.14768,38.54625834,29.71776,8.66768,30.956,16.32,-3.04,16.60072288,46.05776,5.48768,46.38353035,29.71776,8.66768,30.956,16.34,-3.18,16.64656121
20/10/2019 13:00,35.36936,5.84148,35.84849391,25.23936,7.36148,26.291,20.26,-3.04,20.48680551,45.51936,4.18148,45.71101519,25.23936,7.36148,26.291,20.28,-3.18,20.52780553
20/10/2019 13:30,36.22768,6.52724,36.81099917,27.00768,7.87724,28.133,18.44,-2.7,18.63661987,45.46768,5.05724,45.74806664,27.00768,7.87724,28.133,18.46,-2.82,18.67415326
20/10/2019 14:00,32.34224,5.21232,32.75955995,20.44224,5.96232,21.294,23.8,-1.5,23.84722206,44.26224,4.34232,44.47473027,20.44224,5.96232,21.294,23.82,-1.62,23.87502461
20/10/2019 14:30,35.55528,6.78904,36.19763804,25.98528,7.57904,27.068,19.14,-1.58,19.20510349,45.16528,5.95904,45.55669737,25.98528,7.57904,27.068,19.18,-1.62,19.24829343
20/10/2019 15:00,34.37168,6.89924,35.05726599,24.27168,7.07924,25.283,20.2,-0.36,20.20320767,44.51168,6.61924,45.00115548,24.27168,7.07924,25.283,20.24,-0.46,20.2452266
20/10/2019 15:30,33.61272,5.72496,34.0967757,21.58272,6.29496,22.482,24.06,-1.14,24.08699234,45.66272,5.09496,45.94608379,21.58272,6.29496,22.482,24.08,-1.2,24.10988179
20/10/2019 16:00,32.30744,3.80592,32.53084239,18.15744,5.29592,18.914,28.3,-2.98,28.45646499,46.45744,2.17592,46.5083687,18.15744,5.29592,18.914,28.3,-3.12,28.47146642
20/10/2019 16:30,32.08808,2.43444,32.18029484,16.43808,4.79444,17.123,31.3,-4.72,31.65388444,47.73808,-0.08556,47.73815667,16.43808,4.79444,17.123,31.3,-4.88,31.67813757
20/10/2019 17:00,31.16568,1.14624,31.18675161,13.25568,3.86624,13.808,35.82,-5.44,36.23073281,49.11568,1.02624,49.12640014,13.25568,3.86624,13.808,35.86,-2.84,35.97228378
20/10/2019 17:30,27.51008,0.69044,27.51874287,5.83008,1.70044,6.073,43.36,-2.02,43.40702708,49.19008,-0.47956,49.19241759,5.83008,1.70044,6.073,43.36,-2.18,43.41476707
20/10/2019 18:00,29.24712,1.87916,29.30742688,8.39712,2.44916,8.747,41.7,-1.14,41.71557982,50.09712,1.26916,50.11319387,8.39712,2.44916,8.747,41.7,-1.18,41.7166921
20/10/2019 18:30,30.34816,2.20988,30.4285127,9.90816,2.88988,10.321,40.88,-1.36,40.90261605,50.78816,1.42988,50.80828429,9.90816,2.88988,10.321,40.88,-1.46,40.90606312
20/10/2019 19:00,29.57984,1.66412,29.62661354,8.85984,2.58412,9.229,41.44,-1.84,41.48082931,50.29984,0.62412,50.30371189,8.85984,2.58412,9.229,41.44,-1.96,41.48632546
20/10/2019 19:30,30.12232,2.04276,30.19150593,11.39232,3.32276,11.867,37.46,-2.56,37.54737274,48.87232,3.64276,49.00789082,11.39232,3.32276,11.867,37.48,0.32,37.48136604
20/10/2019 20:00,30.5972,2.1346,30.67156933,14.1072,4.1146,14.695,32.98,-3.96,33.21689329,47.1072,0.0946,47.10729499,14.1072,4.1146,14.695,33,-4.02,33.24395283
20/10/2019 20:30,29.96552,2.16036,30.0432945,14.19552,4.14036,14.787,31.54,-3.96,31.78762652,45.73552,0.02036,45.73552453,14.19552,4.14036,14.787,31.54,-4.12,31.80795498
20/10/2019 21:00,31.20408,4.10744,31.47325328,18.09408,5.27744,18.848,26.22,-2.34,26.32420939,44.31408,2.81744,44.40355452,18.09408,5.27744,18.848,26.22,-2.46,26.33514762
20/10/2019 21:30,33.20392,5.06156,33.5874931,22.87392,6.67156,23.827,20.66,-3.22,20.90942371,43.57392,5.49156,43.91860352,22.87392,6.67156,23.827,20.7,-1.18,20.73360557
20/10/2019 22:00,33.7488,5.5634,34.2042822,25.5888,7.4634,26.655,16.32,-3.8,16.75656289,41.9288,3.5034,42.07491035,25.5888,7.4634,26.655,16.34,-3.96,16.81300687
20/10/2019 22:30,37.22608,8.21344,38.12140644,33.40608,9.74344,34.798,7.64,-3.06,8.230018226,41.10608,9.28344,42.14133447,33.40608,9.74344,34.798,7.7,-0.46,7.713728022
20/10/2019 23:00,38.01744,8.75092,39.01159244,37.47744,10.93092,39.039,1.08,-4.36,4.491770252,38.61744,6.39092,39.14269447,37.47744,10.93092,39.039,1.14,-4.54,4.680940077
20/10/2019 23:30,34.42928,7.52104,35.24118846,33.56928,9.79104,34.968,1.72,-4.54,4.854894438,35.34928,5.09104,35.71400684,33.56928,9.79104,34.968,1.78,-4.7,5.025773572
21/10/2019 00:00,30.54488,6.02184,31.13281631,27.19488,7.93184,28.328,6.7,-3.82,7.712483387,33.93488,3.95184,34.16420817,27.19488,7.93184,28.328,6.74,-3.98,7.827387815
21/10/2019 00:30,27.08784,4.51312,27.46123318,21.74784,6.34312,22.654,10.68,-3.66,11.28972985,32.46784,2.52312,32.56572997,21.74784,6.34312,22.654,10.72,-3.82,11.38028119
21/10/2019 01:00,28.22176,5.29968,28.71505434,24.10176,7.02968,25.106,8.24,-3.46,8.936956977,32.38176,3.40968,32.56077853,24.10176,7.02968,25.106,8.28,-3.62,9.036747202
21/10/2019 01:30,28.40552,5.00036,28.84228088,23.31552,6.80036,24.287,10.18,-3.6,10.79779607,33.53552,3.04036,33.67305882,23.31552,6.80036,24.287,10.22,-3.76,10.88971992
21/10/2019 02:00,26.53216,2.84688,26.6844569,19.05216,5.55688,19.846,14.96,-5.42,15.91156812,34.05216,-0.04312,34.0521873,19.05216,5.55688,19.846,15,-5.6,16.01124605
21/10/2019 02:30,26.11696,2.98328,26.28679439,18.45696,5.38328,19.226,15.32,-4.8,16.05435766,33.81696,0.40328,33.81936455,18.45696,5.38328,19.226,15.36,-4.98,16.14713597
21/10/2019 03:00,27.30632,4.12976,27.61684322,21.25632,6.19976,22.142,12.1,-4.14,12.78865122,33.41632,1.89976,33.47027831,21.25632,6.19976,22.142,12.16,-4.3,12.8978913
21/10/2019 03:30,29.95808,5.78444,30.51141267,26.51808,7.73444,27.623,6.88,-3.9,7.908501754,33.45808,3.69444,33.661432,26.51808,7.73444,27.623,6.94,-4.04,8.030267741
21/10/2019 04:00,30.42168,6.37924,31.0833286,27.63168,8.05924,28.783,5.58,-3.36,6.513524392,33.29168,4.53924,33.59971216,27.63168,8.05924,28.783,5.66,-3.52,6.66528319
21/10/2019 04:30,31.96168,7.14924,32.751498,30.27168,8.82924,31.533,3.38,-3.36,4.765920688,33.71168,5.30924,34.1271944,30.27168,8.82924,31.533,3.44,-3.52,4.921788293
21/10/2019 05:00,31.00832,6.52576,31.68755991,28.40832,8.28576,29.592,5.2,-3.52,6.279363025,33.66832,4.62576,33.98460574,28.40832,8.28576,29.592,5.26,-3.66,6.408057428
21/10/2019 05:30,31.496,6.448,32.14925691,28.656,8.358,29.85,5.68,-3.82,6.84505661,34.396,4.398,34.67603236,28.656,8.358,29.85,5.74,-3.96,6.973463989
21/10/2019 06:00,34.06272,7.03496,34.78159795,31.42272,9.16496,32.732,5.28,-4.26,6.784246458,36.74272,4.74496,37.04783554,31.42272,9.16496,32.732,5.32,-4.42,6.916559839
21/10/2019 06:30,35.58472,7.16596,36.29908098,30.05472,8.76596,31.307,11.06,-3.2,11.51362671,41.17472,5.80596,41.58204827,30.05472,8.76596,31.307,11.12,-2.96,11.50721513
21/10/2019 07:00,38.09688,7.90784,38.90894755,30.50688,8.89784,31.778,15.18,-1.98,15.30858583,45.74688,7.45784,46.35079727,30.50688,8.89784,31.778,15.24,-1.44,15.30788032
21/10/2019 07:30,41.10608,9.16844,42.11615017,31.60608,9.21844,32.923,19,-0.1,19.00026316,50.64608,9.61844,51.55133177,31.60608,9.21844,32.923,19.04,0.4,19.04420122
21/10/2019 08:00,40.35792,9.60856,41.48597512,28.65792,8.35856,29.852,23.4,2.5,23.53316808,52.07792,10.81856,53.18976398,28.65792,8.35856,29.852,23.42,2.46,23.54884286
21/10/2019 08:30,39.39264,8.28952,40.25538756,26.43264,7.70952,27.534,25.92,1.16,25.94594381,52.35264,8.82952,53.0919894,26.43264,7.70952,27.534,25.92,1.12,25.94418625
21/10/2019 09:00,42.41816,9.95488,43.57063155,32.58816,9.50488,33.946,19.66,0.9,19.68058942,52.24816,10.38488,53.27021641,32.58816,9.50488,33.946,19.66,0.88,19.67968496
21/10/2019 09:30,42.17984,9.14912,43.1606916,31.77984,9.26912,33.104,20.8,-0.24,20.80138457,52.59984,8.92912,53.35234158,31.77984,9.26912,33.104,20.82,-0.34,20.82277599
21/10/2019 10:00,46.42592,10.38756,47.57381055,36.02592,10.50756,37.527,20.8,-0.24,20.80138457,56.84592,10.16756,57.74805535,36.02592,10.50756,37.527,20.82,-0.34,20.82277599
21/10/2019 10:30,56.4752,13.3186,58.02442004,46.0752,13.4386,47.995,20.8,-0.24,20.80138457,66.8952,13.0986,68.16554192,46.0752,13.4386,47.995,20.82,-0.34,20.82277599
21/10/2019 11:00,47.27304,12.29172,48.84492493,42.14304,12.29172,43.899,10.26,0,10.26,52.44304,12.27172,53.85970253,42.14304,12.29172,43.899,10.3,-0.02,10.30001942
21/10/2019 11:30,46.9476,13.5268,48.85746068,44.9376,13.1068,46.81,4.02,0.84,4.10682359,49.0176,13.8468,50.93583198,44.9376,13.1068,46.81,4.08,0.74,4.146564843
21/10/2019 12:00,49.43152,14.93336,51.6379745,44.41152,12.95336,46.262,10.04,3.96,10.7927383,54.45152,16.21336,56.8140922,44.41152,12.95336,46.262,10.04,3.26,10.55600303
21/10/2019 12:30,48.32776,14.48268,50.45116854,42.31776,12.34268,44.081,12.02,4.28,12.7592633,54.33776,12.16268,55.68233963,42.31776,12.34268,44.081,12.02,-0.18,12.02134768
21/10/2019 13:00,44.56608,11.17844,45.94663217,36.64608,10.68844,38.173,15.84,0.98,15.8702867,52.50608,11.60844,53.77401153,36.64608,10.68844,38.173,15.86,0.92,15.88666107
21/10/2019 13:30,46.03464,12.64552,47.73989166,40.54464,11.82552,42.234,10.98,1.64,11.10180166,51.56464,13.42552,53.28373753,40.54464,11.82552,42.234,11.02,1.6,11.13554669
21/10/2019 14:00,42.06104,10.57072,43.36901206,33.43104,9.75072,34.824,17.26,1.64,17.33773918,50.71104,11.35072,51.96583899,33.43104,9.75072,34.824,17.28,1.6,17.35391598
21/10/2019 14:30,38.7384,7.8412,39.52401867,26.9184,7.8512,28.04,23.64,-0.02,23.64000846,50.5784,7.9112,51.19337488,26.9184,7.8512,28.04,23.66,0.06,23.66007608
21/10/2019 15:00,37.4108,6.6694,38.0006428,24.5808,7.1694,25.605,25.66,-1,25.67947819,50.2608,6.1494,50.6355916,24.5808,7.1694,25.605,25.68,-1.02,25.70024903
21/10/2019 15:30,38.85104,7.60572,39.58851204,26.59104,7.75572,27.699,24.52,-0.3,24.52183517,51.13104,7.35572,51.65742801,26.59104,7.75572,27.699,24.54,-0.4,24.54325977
21/10/2019 16:00,38.16504,6.81272,38.76833027,23.97504,6.99272,24.974,28.38,-0.36,28.38228321,52.37504,7.13272,52.85849515,23.97504,6.99272,24.974,28.4,0.14,28.40034507
21/10/2019 16:30,38.6216,8.6138,39.57051348,23.1216,6.7438,24.085,31,3.74,31.22479143,54.1216,10.4838,55.12764868,23.1216,6.7438,24.085,31,3.74,31.22479143
21/10/2019 17:00,38.12128,7.25704,38.80588381,20.56128,5.99704,21.418,35.12,2.52,35.21029395,55.70128,8.51704,56.34866959,20.56128,5.99704,21.418,35.14,2.52,35.23024269
21/10/2019 17:30,34.37824,3.10532,34.51820386,12.97824,3.78532,13.519,42.8,-1.36,42.82160203,55.75824,2.34532,55.80754298,12.97824,3.78532,13.519,42.78,-1.44,42.80422876
21/10/2019 18:00,33.60136,1.87248,33.65349276,9.71136,2.83248,10.116,47.78,-1.92,47.81856125,57.45136,0.81248,57.45710478,9.71136,2.83248,10.116,47.74,-2.02,47.78271654
21/10/2019 18:30,31.89656,1.15608,31.91750399,5.02656,1.46608,5.236,53.74,-0.62,53.74357636,58.70656,0.54608,58.70909972,5.02656,1.46608,5.236,53.68,-0.92,53.68788318
21/10/2019 19:00,31.05632,1.90476,31.11467696,4.09632,1.19476,4.267,53.92,1.42,53.93869483,57.97632,2.59476,58.03435586,4.09632,1.19476,4.267,53.88,1.4,53.8981855
21/10/2019 19:30,30.572,1.586,30.61311124,5.232,1.526,5.45,50.68,0.12,50.68014207,55.852,1.466,55.87123643,5.232,1.526,5.45,50.62,-0.06,50.62003556
21/10/2019 20:00,29.52672,1.90196,29.58791385,5.28672,1.54196,5.507,48.48,0.72,48.48534624,53.72672,2.24196,53.77347698,5.28672,1.54196,5.507,48.44,0.7,48.44505754
21/10/2019 20:30,28.08096,0.77528,28.09166021,4.68096,1.36528,4.876,46.8,-1.18,46.8148737,51.46096,0.14528,51.46116507,4.68096,1.36528,4.876,46.78,-1.22,46.7959058
21/10/2019 21:00,27.25256,0.15908,27.25302429,5.24256,1.52908,5.461,44.02,-2.74,44.10519244,49.26256,0.82908,49.26953614,5.24256,1.52908,5.461,44.02,-0.7,44.0255653
21/10/2019 21:30,26.25744,0.80092,26.26965223,5.55744,1.62092,5.789,41.4,-1.64,41.43247036,46.93744,-0.11908,46.93759105,5.55744,1.62092,5.789,41.38,-1.74,41.41656673
21/10/2019 22:00,23.23776,-0.13732,23.23816573,2.47776,0.72268,2.581,41.52,-1.72,41.55561093,43.97776,-1.09732,43.99144787,2.47776,0.72268,2.581,41.5,-1.82,41.53988926
21/10/2019 22:30,21.258,-1.116,21.28727366,0.288,0.084,0.3,41.94,-2.4,42.0086134,42.208,-2.436,42.27823743,0.288,0.084,0.3,41.92,-2.52,41.99567597
21/10/2019 23:00,19.88344,-1.35108,19.92929009,0.61344,0.17892,0.639,38.54,-3.06,38.66128813,39.17344,-2.14108,39.23190825,0.61344,0.17892,0.639,38.56,-2.32,38.62972948
21/10/2019 23:30,18.14208,-1.58356,18.21106062,0.26208,0.07644,0.273,35.76,-3.32,35.91378565,36.02208,-3.36356,36.17877532,0.26208,0.07644,0.273,35.76,-3.44,35.92507759
22/10/2019 00:00,17.42168,-1.96576,17.53223164,0.39168,0.11424,0.408,34.06,-4.16,34.31310537,34.47168,-4.20576,34.72729674,0.39168,0.11424,0.408,34.08,-4.32,34.35271168
22/10/2019 00:30,16.89912,-2.40484,17.06937352,0.42912,0.12516,0.447,32.94,-5.06,33.32637394,33.36912,-5.11484,33.7588471,0.42912,0.12516,0.447,32.94,-5.24,33.35417815
22/10/2019 01:00,16.54448,-2.83036,16.78483709,0.20448,0.05964,0.213,32.68,-5.78,33.18720838,32.88448,-5.92036,33.41316638,0.20448,0.05964,0.213,32.68,-5.98,33.22262482
22/10/2019 01:30,16.98848,-2.97836,17.24758189,0.10848,0.03164,0.113,33.76,-6.02,34.29253563,33.88848,-6.14836,34.44171029,0.10848,0.03164,0.113,33.78,-6.18,34.34065812
22/10/2019 02:00,17.44736,-5.39952,18.26376706,0.20736,0.06048,0.216,34.48,-10.92,36.16789737,35.68736,-5.97952,36.18483554,0.20736,0.06048,0.216,35.48,-6.04,35.99044318
22/10/2019 02:30,17.2052,-2.7564,17.42459893,0.1152,0.0336,0.12,34.18,-5.58,34.63248186,34.3752,-5.3464,34.78848039,0.1152,0.0336,0.12,34.26,-5.38,34.67985006
22/10/2019 03:00,16.4032,-3.8824,16.85639345,0.1632,0.0476,0.17,32.48,-7.86,33.41751038,32.9832,-6.4324,33.60457189,0.1632,0.0476,0.17,32.82,-6.48,33.45359174
22/10/2019 03:30,16.11648,-3.20436,16.43194604,0.15648,0.04564,0.163,31.92,-6.5,32.57508864,32.09648,-6.65436,32.77902585,0.15648,0.04564,0.163,31.94,-6.7,32.63515895
22/10/2019 04:00,15.90032,-3.27324,16.23373882,0.16032,0.04676,0.167,31.48,-6.64,32.1726592,31.66032,-6.79324,32.38091988,0.16032,0.04676,0.167,31.5,-6.84,32.23407514
22/10/2019 04:30,15.85328,-2.67696,16.07770511,0.11328,0.03304,0.118,31.48,-5.42,31.94318081,31.75328,-3.52696,31.94855611,0.11328,0.03304,0.118,31.64,-3.56,31.83964824
22/10/2019 05:00,16.01096,-2.63472,16.22629316,0.12096,0.03528,0.126,31.78,-5.34,32.22551784,31.92096,-5.48472,32.38873015,0.12096,0.03528,0.126,31.8,-5.52,32.27553873
22/10/2019 05:30,16.37688,-2.62716,16.58626444,0.14688,0.04284,0.153,32.46,-5.34,32.89630982,32.62688,-5.47716,33.08341851,0.14688,0.04284,0.153,32.48,-5.52,32.94572506
22/10/2019 06:00,18.15064,-2.30148,18.29597067,1.40064,0.40852,1.459,33.5,-5.42,33.9356214,34.92064,-5.19148,35.30442695,1.40064,0.40852,1.459,33.52,-5.6,33.9845612
22/10/2019 06:30,20.72488,-1.93316,20.81484467,1.87488,0.54684,1.953,37.7,-4.96,38.02488133,39.57488,-0.09316,39.57498965,1.87488,0.54684,1.953,37.7,-0.64,37.70543197
22/10/2019 07:00,22.77776,-0.04232,22.77779931,1.63776,0.47768,1.706,42.28,-1.04,42.29278898,43.89776,-0.70232,43.90337785,1.63776,0.47768,1.706,42.26,-1.18,42.276471
22/10/2019 07:30,26.58504,0.55772,26.59088948,4.17504,1.21772,4.349,44.82,-1.32,44.83943354,48.97504,-0.94228,48.9841039,4.17504,1.21772,4.349,44.8,-2.16,44.8520412
22/10/2019 08:00,27.21064,1.34852,27.24403486,3.80064,1.10852,3.959,46.82,0.48,46.82246042,50.62064,1.82852,50.65365416,3.80064,1.10852,3.959,46.82,0.72,46.82553577
22/10/2019 08:30,26.85392,1.86656,26.91871218,3.31392,0.96656,3.452,47.08,1.8,47.11439695,50.37392,2.72656,50.4476555,3.31392,0.96656,3.452,47.06,1.76,47.09289968
22/10/2019 09:00,26.50704,1.01872,26.52660853,3.76704,1.09872,3.924,45.48,-0.16,45.48028144,49.26704,3.17872,49.36947935,3.76704,1.09872,3.924,45.5,2.08,45.54751804
22/10/2019 09:30,28.33496,1.21728,28.36109534,5.78496,1.68728,6.026,45.1,-0.94,45.10979495,50.88496,0.68728,50.88960118,5.78496,1.68728,6.026,45.1,-1,45.11108511
22/10/2019 10:00,28.15824,1.48032,28.19712445,6.37824,1.86032,6.644,43.56,-0.76,43.56662943,49.93824,1.00032,49.94825777,6.37824,1.86032,6.644,43.56,-0.86,43.56848861
22/10/2019 10:30,30.54976,2.24368,30.632041,10.46976,3.05368,10.906,40.16,-1.62,40.19266102,50.62976,3.89368,50.77926094,10.46976,3.05368,10.906,40.16,0.84,40.1687839
22/10/2019 11:00,33.72064,5.50852,34.1676068,17.24064,5.02852,17.959,32.96,0.96,32.97397762,50.20064,5.88852,50.54482094,17.24064,5.02852,17.959,32.96,0.86,32.97121775
22/10/2019 11:30,45.34672,11.75196,46.84478176,39.12672,11.41196,40.757,12.44,0.68,12.45857135,51.58672,11.87196,52.93517842,39.12672,11.41196,40.757,12.46,0.46,12.46848828
22/10/2019 12:00,48.91016,15.12588,51.19566385,45.62016,13.30588,47.521,6.58,3.64,7.519707441,52.24016,16.92588,54.9137481,45.62016,13.30588,47.521,6.62,3.62,7.545117627
22/10/2019 12:30,50.04536,14.98448,52.24052736,47.77536,13.93448,49.766,4.54,2.1,5.002159534,52.35536,16.07448,54.76744131,47.77536,13.93448,49.766,4.58,2.14,5.055294255
22/10/2019 13:00,52.35232,15.09276,54.48446397,52.19232,15.22276,54.367,0.32,-0.26,0.412310563,52.49232,14.92276,54.57226791,52.19232,15.22276,54.367,0.3,-0.3,0.424264069
22/10/2019 13:30,51.59112,13.94616,53.44285772,49.94112,14.56616,52.022,3.3,-1.24,3.525280131,53.16112,13.26616,54.79138327,49.94112,14.56616,52.022,3.22,-1.3,3.472520698
22/10/2019 14:00,45.12616,11.10888,46.47340671,36.71616,10.70888,38.246,16.82,0.8,16.83901422,53.49616,11.46888,54.71173862,36.71616,10.70888,38.246,16.78,0.76,16.79720215
22/10/2019 14:30,39.63336,8.83348,40.60583202,29.22336,8.52348,30.441,20.82,0.62,20.82922946,50.06336,9.00348,50.86651813,29.22336,8.52348,30.441,20.84,0.48,20.8455271
22/10/2019 15:00,40.04944,8.66692,40.97649505,30.22944,8.81692,31.489,19.64,-0.3,19.64229111,49.88944,8.43692,50.59780472,30.22944,8.81692,31.489,19.66,-0.38,19.66367209
22/10/2019 15:30,36.19016,7.01588,36.86394245,24.02016,7.00588,25.021,24.34,0.02,24.34000822,48.40016,6.92588,48.89318257,24.02016,7.00588,25.021,24.38,-0.08,24.38013125
22/10/2019 16:00,36.78272,6.07996,37.28182405,23.38272,6.81996,24.357,26.8,-1.48,26.84083456,50.18272,5.23996,50.45555041,23.38272,6.81996,24.357,26.8,-1.58,26.84653423
22/10/2019 16:30,35.64,5.095,36.00234194,20.52,5.985,21.375,30.24,-1.78,30.29234227,50.74,4.085,50.90417296,20.52,5.985,21.375,30.22,-1.9,30.27966975
22/10/2019 17:00,30.78632,2.56976,30.89338385,10.21632,2.97976,10.642,41.14,-0.82,41.14817128,51.37632,2.73976,51.44932013,10.21632,2.97976,10.642,41.16,-0.24,41.1606997
22/10/2019 17:30,30.11752,0.71136,30.1259198,6.82752,1.99136,7.112,46.58,-2.56,46.65029475,53.38752,-0.66864,53.39170695,6.82752,1.99136,7.112,46.56,-2.66,46.63592178
22/10/2019 18:00,29.78384,0.62112,29.7903158,4.56384,1.33112,4.754,50.44,-1.42,50.45998415,55.00384,3.03112,55.0872953,4.56384,1.33112,4.754,50.44,1.7,50.46863977
22/10/2019 18:30,30.48256,1.40408,30.51488006,4.16256,1.21408,4.336,52.64,0.38,52.64137156,56.78256,1.47408,56.8016904,4.16256,1.21408,4.336,52.62,0.26,52.62064234
22/10/2019 19:00,30.64224,0.62732,30.6486607,4.72224,1.37732,4.919,51.84,-1.5,51.86169685,56.58224,0.15732,56.5824587,4.72224,1.37732,4.919,51.86,-1.22,51.87434819
22/10/2019 19:30,30.01592,0.39756,30.01855272,4.82592,1.40756,5.027,50.38,-2.02,50.42047997,55.18592,-0.69244,55.19026399,4.82592,1.40756,5.027,50.36,-2.1,50.40376573
22/10/2019 20:00,29.7604,0.1372,29.76071625,5.7504,1.6772,5.99,48.02,-3.08,48.11867413,53.7304,-3.3028,53.83181561,5.7504,1.6772,5.99,47.98,-4.98,48.23775285
22/10/2019 20:30,28.59016,2.60088,28.70821878,5.66016,1.65088,5.896,45.86,1.9,45.89934204,51.46016,-0.50912,51.46267842,5.66016,1.65088,5.896,45.8,-2.16,45.85090621
22/10/2019 21:00,27.53464,1.18552,27.56014981,5.98464,1.74552,6.234,43.1,-1.12,43.11454975,49.06464,0.54552,49.06767256,5.98464,1.74552,6.234,43.08,-1.2,43.09670985
22/10/2019 21:30,26.94968,0.00324,26.94968019,6.55968,1.91324,6.833,40.78,-3.82,40.95852536,47.35968,1.07324,47.37183904,6.55968,1.91324,6.833,40.8,-0.84,40.80864614
22/10/2019 22:00,26.0364,1.1002,26.05963478,7.1664,2.0902,7.465,37.74,-1.98,37.79190389,44.9064,0.0102,44.90640116,7.1664,2.0902,7.465,37.74,-2.08,37.79727503
22/10/2019 22:30,25.46216,0.69188,25.47155845,9.09216,2.65188,9.471,32.74,-3.92,32.97383811,41.83216,1.89188,41.87491875,9.09216,2.65188,9.471,32.74,-0.76,32.74881983
22/10/2019 23:00,26.06416,3.45788,26.2925345,12.64416,3.68788,13.171,26.84,-0.46,26.84394159,39.50416,0.20788,39.50470695,12.64416,3.68788,13.171,26.86,-3.48,27.08449741
22/10/2019 23:30,24.29816,1.31488,24.33371095,11.94816,3.48488,12.446,24.7,-4.34,25.0783891,36.68816,-1.01512,36.70220093,11.94816,3.48488,12.446,24.74,-4.5,25.14592611
23/10/2019 00:00,22.302,1.016,22.32513068,10.272,2.996,10.7,24.06,-3.96,24.38370768,34.352,-1.124,34.37038376,10.272,2.996,10.7,24.08,-4.12,24.42991609
23/10/2019 00:30,20.76176,-1.26532,20.80028156,8.38176,2.44468,8.731,24.76,-7.42,25.84790127,33.16176,-5.17532,33.56316826,8.38176,2.44468,8.731,24.78,-7.62,25.92513838
23/10/2019 01:00,20.74048,-0.61736,20.74966612,8.82048,2.57264,9.188,23.84,-6.38,24.67893839,32.70048,-2.98736,32.83665196,8.82048,2.57264,9.188,23.88,-5.56,24.51872754
23/10/2019 01:30,20.57424,0.25832,20.57586161,7.67424,2.23832,7.994,25.8,-3.96,26.10213784,33.49424,-1.86168,33.54593814,7.67424,2.23832,7.994,25.82,-4.1,26.14349632
23/10/2019 02:00,20.59216,-0.51312,20.59855203,6.33216,1.84688,6.596,28.52,-4.72,28.90793663,34.91216,-3.03312,35.04366894,6.33216,1.84688,6.596,28.58,-4.88,28.99363378
23/10/2019 02:30,20.20672,-0.61304,20.21601719,5.88672,1.71696,6.132,28.64,-4.66,29.01663661,34.46672,-3.10304,34.60612149,5.88672,1.71696,6.132,28.58,-4.82,28.98359536
23/10/2019 03:00,21.44528,0.87404,21.46308413,8.82528,2.57404,9.193,25.24,-3.4,25.46797204,34.10528,-0.96596,34.11895665,8.82528,2.57404,9.193,25.28,-3.54,25.52665274
23/10/2019 03:30,21.26264,0.45952,21.26760491,8.91264,2.59952,9.284,24.7,-4.28,25.06807532,33.65264,-1.84048,33.70293082,8.91264,2.59952,9.284,24.74,-4.44,25.1352581
23/10/2019 04:00,20.78656,-0.19892,20.78751178,8.50656,2.48108,8.861,24.56,-5.36,25.13808266,33.08656,-3.05892,33.22766083,8.50656,2.48108,8.861,24.58,-5.54,25.19658707
23/10/2019 04:30,20.68416,-0.42712,20.68856946,8.68416,2.53288,9.046,24,-5.92,24.71935274,32.72416,-3.56712,32.91800408,8.68416,2.53288,9.046,24.04,-6.1,24.80184671
23/10/2019 05:00,18.8344,-1.5008,18.89410024,5.1744,1.5092,5.39,27.32,-6.02,27.97539633,32.5344,-4.7108,32.87367975,5.1744,1.5092,5.39,27.36,-6.22,28.05811825
23/10/2019 05:30,18.73336,-2.19152,18.86111176,3.42336,0.99848,3.566,30.62,-6.38,31.2776086,34.08336,-3.52152,34.26480019,3.42336,0.99848,3.566,30.66,-4.52,30.9913859
23/10/2019 06:00,19.23144,-1.99208,19.33433907,3.18144,0.92792,3.314,32.1,-5.84,32.62691527,35.32144,-5.09208,35.68659976,3.18144,0.92792,3.314,32.14,-6.02,32.69892965
23/10/2019 06:30,23.2748,-1.4886,23.32235505,5.7648,1.6814,6.005,35.02,-6.34,35.58926805,40.8448,-4.0386,41.04397614,5.7648,1.6814,6.005,35.08,-5.72,35.54328066
23/10/2019 07:00,27.10608,0.07344,27.10617949,9.16608,2.67344,9.548,35.88,-5.2,36.25485347,45.06608,-0.12656,45.06625771,9.16608,2.67344,9.548,35.9,-2.8,36.00902665
23/10/2019 07:30,28.00584,1.70212,28.05751747,6.55584,1.91212,6.829,42.9,-0.42,42.90205589,49.47584,2.07212,49.51921269,6.55584,1.91212,6.829,42.92,0.16,42.92029823
23/10/2019 08:00,28.65816,0.70488,28.66682735,5.70816,1.66488,5.946,45.9,-1.92,45.94013931,51.60816,0.08488,51.6082298,5.70816,1.66488,5.946,45.9,-1.58,45.92718585
23/10/2019 08:30,27.57256,1.10408,27.59465632,3.92256,1.14408,4.086,47.3,-0.08,47.30006765,51.20256,1.02408,51.21280006,3.92256,1.14408,4.086,47.28,-0.12,47.28015228
23/10/2019 09:00,28.12056,1.66308,28.16969524,6.01056,1.75308,6.261,44.22,-0.18,44.22036635,50.21056,1.03308,50.22118666,6.01056,1.75308,6.261,44.2,-0.72,44.20586386
23/10/2019 09:30,27.53984,1.13412,27.56318224,4.05984,1.18412,4.229,46.96,-0.1,46.96010647,51.01984,0.96412,51.02894866,4.05984,1.18412,4.229,46.96,-0.22,46.96051533
23/10/2019 10:00,27.76104,0.79572,27.7724416,4.99104,1.45572,5.199,45.54,-1.32,45.55912642,50.59104,1.43572,50.611408,4.99104,1.45572,5.199,45.6,-0.02,45.60000439
23/10/2019 10:30,31.14768,2.29224,31.2319121,11.28768,3.29224,11.758,39.72,-2,39.77032059,51.02768,1.17224,51.04114294,11.28768,3.29224,11.758,39.74,-2.12,39.79650738
23/10/2019 11:00,35.88888,5.96884,36.38184655,20.49888,5.97884,21.353,30.78,-0.02,30.7800065,51.31888,5.83884,51.64997093,20.49888,5.97884,21.353,30.82,-0.14,30.82031797
23/10/2019 11:30,39.10064,8.21852,39.95502621,26.60064,7.75852,27.709,25,0.92,25.01692227,51.62064,8.65852,52.34176576,26.60064,7.75852,27.709,25.02,0.9,25.03618182
23/10/2019 12:00,36.7012,6.4516,37.26394,22.7712,6.6416,23.72,27.86,-0.38,27.86259141,50.6712,6.3216,51.06401018,22.7712,6.6416,23.72,27.9,-0.32,27.90183507
23/10/2019 12:30,39.50336,7.63848,40.23508206,27.66336,8.06848,28.816,23.68,-0.86,23.69561141,51.36336,7.16848,51.8611787,27.66336,8.06848,28.816,23.7,-0.9,23.71708245
23/10/2019 13:00,43.9124,10.0182,45.04068389,34.8624,10.1682,36.315,18.1,-0.3,18.10248602,53.0024,9.8282,53.90591731,34.8624,10.1682,36.315,18.14,-0.34,18.14318605
23/10/2019 13:30,38.94096,7.35528,39.62951564,26.04096,7.59528,27.126,25.8,-0.48,25.80446473,51.86096,7.05528,52.33866781,26.04096,7.59528,27.126,25.82,-0.54,25.82564617
23/10/2019 14:00,35.3848,5.0814,35.7477929,19.9248,5.8114,20.755,30.92,-1.46,30.95445041,50.8448,4.2714,51.0239017,19.9248,5.8114,20.755,30.92,-1.54,30.95832683
23/10/2019 14:30,34.56848,4.28664,34.83324693,17.98848,5.24664,18.738,33.16,-1.92,33.21553853,51.16848,3.20664,51.26885883,17.98848,5.24664,18.738,33.18,-2.04,33.24265332
23/10/2019 15:00,28.78448,1.94464,28.85009382,8.96448,2.61464,9.338,39.64,-1.34,39.66264237,48.68448,2.23464,48.73573852,8.96448,2.61464,9.338,39.72,-0.38,39.72181768
23/10/2019 15:30,28.96384,3.68612,29.19745722,9.96384,2.90612,10.379,38,1.56,38.03200757,47.98384,4.44612,48.1893856,9.96384,2.90612,10.379,38.02,1.54,38.05117607
23/10/2019 16:00,27.6812,1.7566,27.73687937,6.3312,1.8466,6.595,42.7,-0.18,42.70037939,49.0112,1.8266,49.045226,6.3312,1.8466,6.595,42.68,-0.02,42.68000469
23/10/2019 16:30,26.18192,-0.42944,26.18544163,2.16192,0.63056,2.252,48.04,-2.12,48.08675493,50.16192,-1.58944,50.18709533,2.16192,0.63056,2.252,48,-2.22,48.05131008
23/10/2019 17:00,27.76688,-0.59216,27.77319352,1.46688,0.42784,1.528,52.6,-2.04,52.63954407,54.08688,3.84784,54.22357846,1.46688,0.42784,1.528,52.62,3.42,52.73102313
23/10/2019 17:30,27.90832,0.02076,27.90832772,0.44832,0.13076,0.467,54.92,-0.22,54.92044064,55.32832,-0.20924,55.32871565,0.44832,0.13076,0.467,54.88,-0.34,54.8810532
23/10/2019 18:00,28.57472,0.08596,28.57484929,0.05472,0.01596,0.057,57.04,0.14,57.04017181,57.03472,-1.80404,57.06324426,0.05472,0.01596,0.057,56.98,-1.82,57.00905893
23/10/2019 18:30,28.7588,-1.4966,28.797715,0.1488,0.0434,0.155,57.22,-3.08,57.30283414,57.4088,1.4634,57.42744864,0.1488,0.0434,0.155,57.26,1.42,57.2776047
23/10/2019 19:00,28.83816,1.70488,28.88851135,0.90816,0.26488,0.946,55.86,2.88,55.93419348,56.74816,3.04488,56.82978935,0.90816,0.26488,0.946,55.84,2.78,55.90915846
23/10/2019 19:30,27.89544,-0.09008,27.89558544,0.68544,0.19992,0.714,54.42,-0.58,54.42309069,55.12544,0.01992,55.1254436,0.68544,0.19992,0.714,54.44,-0.18,54.44029757
23/10/2019 20:00,26.74904,-1.80028,26.80955332,0.47904,0.13972,0.499,52.54,-3.88,52.68307128,52.99904,-1.70028,53.02630661,0.47904,0.13972,0.499,52.52,-1.84,52.55222165
23/10/2019 20:30,26.20408,-0.88756,26.21910699,1.17408,0.34244,1.223,50.06,-2.46,50.12040702,51.21408,-2.21756,51.26206748,1.17408,0.34244,1.223,50.04,-2.56,50.10544082
23/10/2019 21:00,25.53304,-1.03828,25.55414168,2.30304,0.67172,2.399,46.46,-3.42,46.58570596,48.74304,-2.86828,48.82735891,2.30304,0.67172,2.399,46.44,-3.54,46.57472705
23/10/2019 21:30,23.93024,-0.92868,23.94825323,1.41024,0.41132,1.469,45.04,-2.68,45.11966312,46.43024,-2.40868,46.49267604,1.41024,0.41132,1.469,45.02,-2.82,45.10823428
23/10/2019 22:00,22.83608,-2.68156,22.99298401,1.60608,0.46844,1.673,42.46,-6.3,42.92483663,44.10608,-3.35156,44.23323691,1.60608,0.46844,1.673,42.5,-3.82,42.67132995
23/10/2019 22:30,20.87128,-3.25296,21.12325916,0.88128,0.25704,0.918,39.98,-7.02,40.59163461,40.86128,-6.98296,41.45366007,0.88128,0.25704,0.918,39.98,-7.24,40.63025966
23/10/2019 23:00,18.89408,-3.20756,19.16441234,0.21408,0.06244,0.223,37.36,-6.54,37.92810567,37.63408,-6.31756,38.16065437,0.21408,0.06244,0.223,37.42,-6.38,37.95998946
23/10/2019 23:30,17.35512,-3.71684,17.74866445,0.28512,0.08316,0.297,34.14,-7.6,34.97570014,34.58512,-6.39684,35.17172284,0.28512,0.08316,0.297,34.3,-6.48,34.9067386
24/10/2019 00:00,16.46208,-3.34356,16.79819846,0.26208,0.07644,0.273,32.4,-6.84,33.11412991,32.68208,-6.96356,33.4157077,0.26208,0.07644,0.273,32.42,-7.04,33.1755633
24/10/2019 00:30,15.75448,-4.01536,16.25812892,0.32448,0.09464,0.338,30.86,-8.22,31.9359985,31.28448,-7.64536,32.20512721,0.32448,0.09464,0.338,30.96,-7.74,31.91283754
24/10/2019 01:00,15.55568,-3.65376,15.97902195,0.29568,0.08624,0.308,30.52,-7.48,31.42325254,30.83568,-7.65376,31.77135822,0.29568,0.08624,0.308,30.54,-7.74,31.50554237
24/10/2019 01:30,16.2336,-3.1902,16.54409698,0.2736,0.0798,0.285,31.92,-6.54,32.58309378,32.1936,-6.6602,32.87531209,0.2736,0.0798,0.285,31.92,-6.74,32.62382565
24/10/2019 02:00,17.10776,-3.07732,17.38232869,0.31776,0.09268,0.331,33.58,-6.34,34.1732644,33.91776,-6.44732,34.52509781,0.31776,0.09268,0.331,33.6,-6.54,34.23056529
24/10/2019 02:30,16.83824,-3.47968,17.1940251,0.37824,0.11032,0.394,32.92,-7.18,33.69389856,33.39824,-6.42968,34.01151599,0.37824,0.11032,0.394,33.02,-6.54,33.66143194
24/10/2019 03:00,15.71608,-5.11156,16.52643991,0.16608,0.04844,0.173,31.1,-10.32,32.76755102,31.76608,-6.11156,32.34864764,0.16608,0.04844,0.173,31.6,-6.16,32.19480703
24/10/2019 03:30,15.56208,-4.09856,16.09274768,0.14208,0.04144,0.148,30.84,-8.28,31.93217813,31.02208,-8.47856,32.15984184,0.14208,0.04144,0.148,30.88,-8.52,32.03380714
24/10/2019 04:00,15.53104,-3.88428,16.00939832,0.19104,0.05572,0.199,30.68,-7.88,31.6758078,30.89104,-8.04428,31.92125926,0.19104,0.05572,0.199,30.7,-8.1,31.75059055
24/10/2019 04:30,15.3024,-3.8868,15.7883077,0.1824,0.0532,0.19,30.24,-7.88,31.249832,30.4424,-8.0468,31.48794544,0.1824,0.0532,0.19,30.26,-8.1,31.32535076
24/10/2019 05:00,15.918,-3.086,16.21438004,0.288,0.084,0.3,31.26,-6.34,31.89644494,31.568,-6.436,32.21739778,0.288,0.084,0.3,31.28,-6.52,31.95228943
24/10/2019 05:30,16.22144,-3.55208,16.60579381,0.30144,0.08792,0.314,31.84,-7.28,32.66165948,32.16144,-7.41208,33.00450201,0.30144,0.08792,0.314,31.86,-7.5,32.73086617
24/10/2019 06:00,16.79816,-3.64012,17.18803808,0.30816,0.08988,0.321,32.98,-7.46,33.81319269,33.32816,-6.47012,33.95038589,0.30816,0.08988,0.321,33.02,-6.56,33.66532341
24/10/2019 06:30,18.98184,-2.79488,19.18649535,0.29184,0.08512,0.304,37.38,-5.76,37.82118454,37.69184,-4.27488,37.93348655,0.29184,0.08512,0.304,37.4,-4.36,37.6532814
24/10/2019 07:00,21.04952,-1.21264,21.0844205,0.29952,0.08736,0.312,41.5,-2.6,41.58136602,41.81952,-2.21264,41.87801367,0.29952,0.08736,0.312,41.52,-2.3,41.58365544
24/10/2019 07:30,23.49424,-1.24668,23.52729318,0.35424,0.10332,0.369,46.28,-2.7,46.35869282,46.63424,-2.71668,46.71330314,0.35424,0.10332,0.369,46.28,-2.82,46.36583656
24/10/2019 08:00,24.4676,-0.7132,24.47799224,0.2976,0.0868,0.31,48.34,-1.6,48.36647186,48.5976,-1.6132,48.62436776,0.2976,0.0868,0.31,48.3,-1.7,48.32990792
24/10/2019 08:30,24.03032,-2.29824,24.13997072,0.28032,0.08176,0.292,47.5,-4.76,47.73790527,48.48032,2.72176,48.5566618,0.28032,0.08176,0.292,48.2,2.64,48.27224461
24/10/2019 09:00,24.65488,-1.74816,24.71677914,1.03488,0.30184,1.078,47.24,-4.1,47.41758745,48.81488,1.80184,48.84812317,1.03488,0.30184,1.078,47.78,1.5,47.80353962
24/10/2019 09:30,25.08744,0.85092,25.10186668,1.71744,0.50092,1.789,46.74,0.7,46.74524147,48.51744,3.20092,48.6229151,1.71744,0.50092,1.789,46.8,2.7,46.87781992
24/10/2019 10:00,25.2156,0.3808,25.21847521,1.3056,0.3808,1.36,47.82,0,47.82,49.0856,0.2608,49.08629283,1.3056,0.3808,1.36,47.78,-0.12,47.78015069
24/10/2019 10:30,25.10272,-1.01504,25.12323342,1.42272,0.41496,1.482,47.36,-2.86,47.44627699,48.88272,2.19496,48.93197486,1.42272,0.41496,1.482,47.46,1.78,47.49336796
24/10/2019 11:00,25.55296,-0.67372,25.56183998,2.35296,0.68628,2.451,46.4,-2.72,46.47965576,48.73296,-2.15372,48.78052788,2.35296,0.68628,2.451,46.38,-2.84,46.46686992
24/10/2019 11:30,26.06712,-0.05084,26.06716958,3.83712,1.11916,3.997,44.46,-2.34,44.52153636,48.27712,-1.34084,48.29573653,3.83712,1.11916,3.997,44.44,-2.46,44.50803523
24/10/2019 12:00,26.0504,-0.4378,26.05407855,2.9904,0.8722,3.115,46.12,-2.62,46.19435896,49.0904,-1.8478,49.12516399,2.9904,0.8722,3.115,46.1,-2.72,46.18017323
24/10/2019 12:30,26.5856,1.9358,26.65598336,4.0656,1.1858,4.235,45.04,1.5,45.06497088,49.0856,2.7058,49.16012084,4.0656,1.1858,4.235,45.02,1.52,45.0456524
24/10/2019 13:00,27.5144,0.9842,27.53199697,6.0144,1.7542,6.265,43,-1.54,43.02756791,48.9944,0.1142,48.99453309,6.0144,1.7542,6.265,42.98,-1.64,43.01127759
24/10/2019 13:30,27.01112,-0.06384,27.01119544,4.58112,1.33616,4.772,44.86,-2.8,44.94729803,49.42112,-1.60384,49.44713748,4.58112,1.33616,4.772,44.84,-2.94,44.93627933
24/10/2019 14:00,28.8676,1.2468,28.89451228,8.2176,2.3968,8.56,41.3,-2.3,41.363994,49.4976,-0.0232,49.49760544,8.2176,2.3968,8.56,41.28,-2.42,41.35087424
24/10/2019 14:30,30.0248,1.6664,30.0710077,10.2048,2.9764,10.63,39.64,-2.62,39.7264899,49.8648,0.2364,49.86536036,10.2048,2.9764,10.63,39.66,-2.74,39.75453685
24/10/2019 15:00,27.7548,0.4014,27.75770244,6.0048,1.7514,6.255,43.5,-2.7,43.58371255,49.5048,-0.9886,49.51467008,6.0048,1.7514,6.255,43.5,-2.74,43.58620883
24/10/2019 15:30,30.1468,3.1924,30.31535862,10.8768,3.1724,11.33,38.54,0.04,38.54002076,49.4368,3.1924,49.53976798,10.8768,3.1724,11.33,38.56,0.02,38.56000519
24/10/2019 16:00,31.23208,2.48644,31.33089857,11.78208,3.43644,12.273,38.9,-1.9,38.94637339,50.68208,1.51644,50.70476135,11.78208,3.43644,12.273,38.9,-1.92,38.94735421
24/10/2019 16:30,32.55536,3.46448,32.73918274,12.97536,3.78448,13.516,39.16,-0.64,39.16522948,52.11536,2.34448,52.16806815,12.97536,3.78448,13.516,39.14,-1.44,39.16648057
24/10/2019 17:00,32.87096,2.93028,33.00131137,11.76096,3.43028,12.251,42.22,-1,42.23184107,53.96096,2.37028,54.01299317,11.76096,3.43028,12.251,42.2,-1.06,42.2133107
24/10/2019 17:30,34.87368,4.15024,35.11976721,14.26368,4.16024,14.858,41.22,-0.02,41.22000485,55.46368,4.14024,55.61799517,14.26368,4.16024,14.858,41.2,-0.02,41.20000485
24/10/2019 18:00,37.26968,4.62324,37.55533778,17.59968,5.13324,18.333,39.34,-1.02,39.35322096,56.91968,4.09324,57.0666679,17.59968,5.13324,18.333,39.32,-1.04,39.33375141
24/10/2019 18:30,37.934,4.382,38.18625774,17.904,5.222,18.65,40.06,-1.68,40.09521168,57.964,3.442,58.06610595,17.904,5.222,18.65,40.06,-1.78,40.09952618
24/10/2019 19:00,36.7192,3.8906,36.9247399,16.2192,4.7306,16.895,41,-1.68,41.03440508,57.2192,2.9506,57.29522571,16.2192,4.7306,16.895,41,-1.78,41.03862083
24/10/2019 19:30,34.22256,2.99908,34.35372023,13.16256,3.83908,13.711,42.12,-1.68,42.15349096,55.28256,2.15908,55.32470575,13.16256,3.83908,13.711,42.12,-1.68,42.15349096
24/10/2019 20:00,36.46144,6.07792,36.96454678,18.78144,5.47792,19.564,35.36,1.2,35.38035613,54.14144,3.11792,54.23114373,18.78144,5.47792,19.564,35.36,-2.36,35.43866815
24/10/2019 20:30,34.36568,2.23124,34.43803702,16.97568,4.95124,17.683,34.78,-5.44,35.2028692,51.77568,-0.66876,51.77999884,16.97568,4.95124,17.683,34.8,-5.62,35.250878
24/10/2019 21:00,33.68,2.745,33.79167686,17.88,5.215,18.625,31.6,-4.94,31.98380215,49.5,0.095,49.50009116,17.88,5.215,18.625,31.62,-5.12,32.03184041
24/10/2019 21:30,32.6616,3.7288,32.87375951,17.2416,5.0288,17.96,30.84,-2.6,30.94940387,48.1016,2.3088,48.15697748,17.2416,5.0288,17.96,30.86,-2.72,30.97963847
24/10/2019 22:00,35.08792,5.06856,35.45211461,24.33792,7.09856,25.352,21.5,-4.06,21.87998172,45.85792,5.11856,46.14269696,24.33792,7.09856,25.352,21.52,-1.98,21.6108954
24/10/2019 22:30,32.8128,4.3904,33.10521796,22.7328,6.6304,23.68,20.16,-4.48,20.65177958,42.9128,1.9904,42.958935,22.7328,6.6304,23.68,20.18,-4.64,20.70656901
24/10/2019 23:00,31.54856,3.33208,31.72403498,23.45856,6.84208,24.436,16.18,-7.02,17.63725602,39.67856,1.18208,39.69616401,23.45856,6.84208,24.436,16.22,-5.66,17.17917344
24/10/2019 23:30,30.36312,4.24216,30.65803284,23.49312,6.85216,24.472,13.74,-5.22,14.69816315,37.25312,1.45216,37.28141251,23.49312,6.85216,24.472,13.76,-5.4,14.78166432
25/10/2019 00:00,24.9104,2.3472,25.02073892,15.5904,4.5472,16.24,18.64,-4.4,19.15227402,34.2904,1.1872,34.31094543,15.5904,4.5472,16.24,18.7,-3.36,18.99946315
25/10/2019 00:30,24.27792,1.44356,24.32079902,15.57792,4.54356,16.227,17.4,-6.2,18.47159982,32.99792,-1.83644,33.04898238,15.57792,4.54356,16.227,17.42,-6.38,18.55157136
