Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/10/2019 01:00,28.52672,4.85196,28.93640043,23.76672,6.93196,24.757,9.52,-4.16,10.38922519,33.32672,2.61196,33.42891863,23.76672,6.93196,24.757,9.56,-4.32,10.49075784
25/10/2019 01:30,26.97504,3.48272,27.19893604,19.89504,5.80272,20.724,14.16,-4.64,14.90084561,34.09504,1.00272,34.10978159,19.89504,5.80272,20.724,14.2,-4.8,14.98932954
25/10/2019 02:00,25.33672,1.55696,25.38451309,15.48672,4.51696,16.132,19.7,-5.92,20.57027953,35.24672,-1.60304,35.28315473,15.48672,4.51696,16.132,19.76,-6.12,20.68603394
25/10/2019 02:30,25.95552,2.28536,26.05593769,16.47552,4.80536,17.162,18.96,-5.04,19.6184403,35.49552,-0.41464,35.49794172,16.47552,4.80536,17.162,19.02,-5.22,19.72330601
25/10/2019 03:00,23.3128,1.5304,23.36297858,12.4128,3.6204,12.93,21.8,-4.18,22.19712594,34.2528,-0.7196,34.26035802,12.4128,3.6204,12.93,21.84,-4.34,22.26704291
25/10/2019 03:30,21.7156,-0.0742,21.71572677,10.3056,3.0058,10.735,22.82,-6.16,23.63679335,33.1856,-3.1742,33.33706035,10.3056,3.0058,10.735,22.88,-6.18,23.69993249
25/10/2019 04:00,21.16288,-1.21916,21.19796785,9.84288,2.87084,10.253,22.64,-8.18,24.07243237,32.52288,-5.52916,32.9895337,9.84288,2.87084,10.253,22.68,-8.4,24.18558248
25/10/2019 04:30,22.77496,-0.64272,22.78402712,12.98496,3.78728,13.526,19.58,-8.86,21.49130057,32.58496,-5.31272,33.01521789,12.98496,3.78728,13.526,19.6,-9.1,21.60948866
25/10/2019 05:00,22.47032,-0.78324,22.48396642,12.40032,3.61676,12.917,20.14,-8.8,21.97861688,32.58032,-5.42324,33.02860553,12.40032,3.61676,12.917,20.18,-9.04,22.11230427
25/10/2019 05:30,21.9044,-1.5808,21.96136763,10.4544,3.0492,10.89,22.9,-9.26,24.70136838,33.4344,-6.1308,33.9918492,10.4544,3.0492,10.89,22.98,-9.18,24.74576327
25/10/2019 06:00,22.46552,-1.13464,22.49415473,10.47552,3.05536,10.912,23.98,-8.38,25.40206291,34.49552,-5.54464,34.93828749,10.47552,3.05536,10.912,24.02,-8.6,25.51314171
25/10/2019 06:30,26.21432,0.37876,26.21705613,13.74432,4.00876,14.317,24.94,-7.26,25.97520356,38.72432,-3.43124,38.87603847,13.74432,4.00876,14.317,24.98,-7.44,26.06442019
25/10/2019 07:00,30.06952,3.68736,30.29476286,16.85952,4.91736,17.562,26.42,-2.46,26.53427972,43.31952,2.33736,43.38253179,16.85952,4.91736,17.562,26.46,-2.58,26.58548476
25/10/2019 07:30,31.56128,2.38704,31.65141948,15.76128,4.59704,16.418,31.6,-4.42,31.90762291,47.38128,0.01704,47.38128306,15.76128,4.59704,16.418,31.62,-4.58,31.9499734
25/10/2019 08:00,32.43656,2.50108,32.53284226,15.46656,4.51108,16.111,33.94,-4.02,34.17724389,49.46656,4.17108,49.64210377,15.46656,4.51108,16.111,34,-0.34,34.00169996
25/10/2019 08:30,31.78624,3.40932,31.96855512,14.94624,4.35932,15.569,33.68,-1.9,33.73355007,48.64624,2.35932,48.70341936,14.94624,4.35932,15.569,33.7,-2,33.75929502
25/10/2019 09:00,33.38896,4.80428,33.73282906,18.28896,5.33428,19.051,30.2,-1.06,30.21859692,48.50896,4.19428,48.68994953,18.28896,5.33428,19.051,30.22,-1.14,30.24149467
25/10/2019 09:30,33.92176,4.75968,34.25405604,18.82176,5.48968,19.606,30.2,-1.46,30.23527079,49.04176,3.92968,49.19894927,18.82176,5.48968,19.606,30.22,-1.56,30.26023794
25/10/2019 10:00,36.60728,7.18004,37.30477079,24.37728,7.11004,25.393,24.46,0.14,24.46040065,48.85728,7.17004,49.38059622,24.37728,7.11004,25.393,24.48,0.06,24.48007353
25/10/2019 10:30,34.856,7.423,35.63764393,23.736,6.923,24.725,22.24,1,22.26247066,61.516,6.543,61.86298655,23.736,6.923,24.725,37.78,-0.38,37.78191102
25/10/2019 11:00,20.32224,5.92732,21.169,20.32224,5.92732,21.169,0,0,0,71.62224,4.70732,71.77676591,20.32224,5.92732,21.169,51.3,-1.22,51.31450477
25/10/2019 11:30,15.11328,4.40804,15.743,15.11328,4.40804,15.743,0,0,0,74.65328,0.22804,74.65362829,15.11328,4.40804,15.743,59.54,-4.18,59.6865479
25/10/2019 12:00,13.3536,3.8948,13.91,13.3536,3.8948,13.91,0,0,0,76.3536,-0.8252,76.35805909,13.3536,3.8948,13.91,63,-4.72,63.17656528
25/10/2019 12:30,13.03296,3.80128,13.576,13.03296,3.80128,13.576,0,0,0,77.03296,-1.55872,77.04872831,13.03296,3.80128,13.576,64,-5.36,64.2240578
25/10/2019 13:00,16.01568,4.67124,16.683,16.01568,4.67124,16.683,0,0,0,76.13568,1.49124,76.15028277,16.01568,4.67124,16.683,60.12,-3.18,60.20404305
25/10/2019 13:30,29.31456,8.55008,30.536,29.31456,8.55008,30.536,0,0,0,67.39456,10.91008,68.27193101,29.31456,8.55008,30.536,38.08,2.36,38.15306017
25/10/2019 14:00,46.4016,13.5338,48.335,46.4016,13.5338,48.335,0,0,0,57.5416,14.7538,59.40294896,46.4016,13.5338,48.335,11.14,1.22,11.2066052
25/10/2019 14:30,51.60192,15.05056,53.752,51.60192,15.05056,53.752,0,0,0,52.58192,17.51056,55.42091683,51.60192,15.05056,53.752,0.98,2.46,2.648018127
25/10/2019 15:00,58.49088,17.05984,60.928,58.49088,17.05984,60.928,0,0,0,54.67088,20.23984,58.29713752,58.49088,17.05984,60.928,-3.82,3.18,4.970392339
25/10/2019 15:30,63.88512,18.63316,66.547,63.88512,18.63316,66.547,0,0,0,49.74512,23.25316,54.91162367,63.88512,18.63316,66.547,-14.14,4.62,14.87561763
25/10/2019 16:00,65.17344,19.00892,67.889,65.17344,19.00892,67.889,0,0,0,49.29344,24.42892,55.01468313,65.17344,19.00892,67.889,-15.88,5.42,16.77947556
25/10/2019 16:30,67.11264,19.57452,69.909,67.11264,19.57452,69.909,0,0,0,48.73264,24.61452,54.59619764,67.11264,19.57452,69.909,-18.38,5.04,19.05848892
25/10/2019 17:00,69.92216,19.83688,72.68156759,64.65216,18.85688,67.346,10.54,1.96,10.72069028,49.19216,22.53688,54.10896012,64.65216,18.85688,67.346,-15.46,3.68,15.89194765
25/10/2019 17:30,68.57696,16.75328,70.59370959,62.85696,18.33328,65.476,11.44,-3.16,11.86841186,48.75696,24.65328,54.63538563,62.85696,18.33328,65.476,-14.1,6.32,15.4516148
25/10/2019 18:00,70.26144,19.79792,72.99744918,63.90144,18.63792,66.564,12.72,2.32,12.92984145,50.02144,23.25792,55.16407619,63.90144,18.63792,66.564,-13.88,4.62,14.62869782
25/10/2019 18:30,71.29664,21.26652,74.40077787,64.37664,18.77652,67.059,13.84,4.98,14.70870491,50.71664,20.01652,54.52374387,64.37664,18.77652,67.059,-13.66,1.24,13.71616564
25/10/2019 19:00,71.1752,21.5686,74.3714569,65.0352,18.9686,67.745,12.28,5.2,13.33560647,50.5352,20.5286,54.54566763,65.0352,18.9686,67.745,-14.5,1.56,14.58367581
25/10/2019 19:30,70.34512,21.63816,73.59786597,65.68512,19.15816,68.422,9.32,4.96,10.55765125,49.38512,20.91816,53.63263461,65.68512,19.15816,68.422,-16.3,1.76,16.39474306
25/10/2019 20:00,69.27048,20.52264,72.24664803,65.94048,19.23264,68.688,6.66,2.58,7.142268547,48.58048,23.39264,53.91918623,65.94048,19.23264,68.688,-17.36,4.16,17.85147613
25/10/2019 20:30,67.33088,17.54984,69.58048782,65.93088,19.22984,68.678,2.8,-3.36,4.373739819,46.93088,27.54984,54.41967642,65.93088,19.22984,68.678,-19,8.32,20.7418032
25/10/2019 21:00,66.1664,16.6452,68.22796474,66.0864,19.2752,68.84,0.16,-5.26,5.262432897,45.5664,28.2552,53.61579185,66.0864,19.2752,68.84,-20.52,8.98,22.39890176
25/10/2019 21:30,64.63288,17.13084,66.86460092,66.00288,19.25084,68.753,-2.74,-4.24,5.048286838,44.02288,24.67084,50.46448563,66.00288,19.25084,68.753,-21.98,5.42,22.63839217
25/10/2019 22:00,63.04576,18.30668,65.64984681,65.88576,19.21668,68.631,-5.68,-1.82,5.964461417,42.14576,20.09668,46.69198682,65.88576,19.21668,68.631,-23.74,0.88,23.75630443
25/10/2019 22:30,60.95432,18.65876,63.74620343,65.82432,19.19876,68.567,-9.74,-1.08,9.799693873,40.16432,17.95876,43.99647329,65.82432,19.19876,68.567,-25.66,-1.24,25.68994356
25/10/2019 23:00,59.14256,17.88408,61.78739937,65.36256,19.06408,68.086,-12.44,-2.36,12.6618798,38.42256,17.36408,42.16401773,65.36256,19.06408,68.086,-26.94,-1.7,26.99358442
25/10/2019 23:30,56.17728,17.75004,58.91477496,63.97728,18.66004,66.643,-15.6,-1.82,15.70580784,35.39728,17.24004,39.37240672,63.97728,18.66004,66.643,-28.58,-1.42,28.61525467
26/10/2019 00:00,54.27248,17.34864,56.97786759,63.01248,18.37864,65.638,-17.48,-2.06,17.60096588,33.63248,16.95864,37.66615432,63.01248,18.37864,65.638,-29.38,-1.42,29.41429584
26/10/2019 00:30,53.14968,17.22824,55.87218214,62.59968,18.25824,65.208,-18.9,-2.06,19.01193309,32.65968,17.67824,37.13724367,62.59968,18.25824,65.208,-29.94,-0.58,29.94561738
26/10/2019 01:00,52.40064,17.54852,55.26099553,62.36064,18.18852,64.959,-19.92,-1.28,19.96108213,32.00064,18.86852,37.14918582,62.36064,18.18852,64.959,-30.36,0.68,30.36761433
26/10/2019 01:30,53.2664,17.8352,56.17298041,62.9664,18.3652,65.59,-19.4,-1.06,19.42893718,32.8264,19.0452,37.95118154,62.9664,18.3652,65.59,-30.14,0.68,30.14766989
26/10/2019 02:00,53.76016,17.43088,56.5153995,61.82016,18.03088,64.396,-16.12,-1.2,16.1646033,33.80016,17.35088,37.99347119,61.82016,18.03088,64.396,-28.02,-0.68,28.02825003
26/10/2019 02:30,53.7256,17.3658,56.46247519,62.1456,18.1258,64.735,-16.84,-1.52,16.90845942,33.4056,18.0658,37.97772032,62.1456,18.1258,64.735,-28.74,-0.06,28.74006263
26/10/2019 03:00,53.52016,16.81588,56.09974462,61.94016,18.06588,64.521,-16.84,-2.5,17.02455873,33.04016,19.74588,38.49093335,61.94016,18.06588,64.521,-28.9,1.68,28.94878927
26/10/2019 03:30,52.57896,16.16428,55.00755387,61.48896,17.93428,64.051,-17.82,-3.54,18.168214,32.14896,15.43428,35.66192126,61.48896,17.93428,64.051,-29.34,-2.5,29.44631726
26/10/2019 04:00,51.16416,15.02788,53.32549527,59.44416,17.33788,61.921,-16.56,-4.62,17.19238203,31.28416,14.83788,34.62457725,59.44416,17.33788,61.921,-28.16,-2.5,28.27075521
26/10/2019 04:30,50.56128,13.32204,52.28689879,58.84128,17.16204,61.293,-16.56,-7.68,18.254205,30.68128,15.64204,34.43855917,58.84128,17.16204,61.293,-28.16,-1.52,28.20099289
26/10/2019 05:00,50.24264,13.27952,51.96795672,58.35264,17.01952,60.784,-16.22,-7.48,17.86165726,30.51264,15.37952,34.169443,58.35264,17.01952,60.784,-27.84,-1.64,27.88826276
26/10/2019 05:30,50.60072,13.19896,52.2938372,58.59072,17.08896,61.032,-15.98,-7.78,17.77326082,30.75072,15.20896,34.30625664,58.59072,17.08896,61.032,-27.84,-1.88,27.90340481
26/10/2019 06:00,50.734,13.397,52.47302512,58.104,16.947,60.525,-14.74,-7.1,16.36085572,31.084,14.067,34.11884443,58.104,16.947,60.525,-27.02,-2.88,27.17305283
26/10/2019 06:30,52.05392,17.64656,54.96373047,57.79392,16.85656,60.202,-11.48,1.58,11.58821815,32.47392,10.45656,34.11590725,57.79392,16.85656,60.202,-25.32,-6.4,26.1163244
26/10/2019 07:00,53.04624,15.93932,55.38921827,56.94624,16.60932,59.319,-7.8,-1.34,7.914265601,33.78624,10.20932,35.29504538,56.94624,16.60932,59.319,-23.16,-6.4,24.02801698
26/10/2019 07:30,54.41688,15.02284,56.45248046,55.82688,16.28284,58.153,-2.82,-2.52,3.781904282,35.62688,16.08284,39.08877487,55.82688,16.28284,58.153,-20.2,-0.2,20.20099007
26/10/2019 08:00,57.348,15.284,59.34975788,57.648,16.814,60.05,-0.6,-3.06,3.11826875,38.008,15.494,41.04475728,57.648,16.814,60.05,-19.64,-1.32,19.68430847
26/10/2019 08:30,59.60504,16.32272,61.7996115,58.77504,17.14272,61.224,1.66,-1.64,2.333495232,40.29504,16.74272,43.63495069,58.77504,17.14272,61.224,-18.48,-0.4,18.4843285
26/10/2019 09:00,61.95176,18.59968,64.68360428,61.30176,17.87968,63.856,1.3,1.44,1.94,42.14176,19.05968,46.2514793,61.30176,17.87968,63.856,-19.16,1.18,19.19630173
26/10/2019 09:30,63.63464,18.90052,66.38220442,61.78464,18.02052,64.359,3.7,1.76,4.097267382,43.08464,19.20052,47.16933508,61.78464,18.02052,64.359,-18.7,1.18,18.73719296
26/10/2019 10:00,63.66424,18.27332,66.23480715,61.07424,17.81332,63.619,5.18,0.92,5.261064531,43.15424,17.75332,46.66335608,61.07424,17.81332,63.619,-17.92,-0.06,17.92010045
26/10/2019 10:30,63.92192,18.60556,66.57461017,61.56192,17.95556,64.127,4.72,1.3,4.895753262,42.96192,18.03556,46.59407682,61.56192,17.95556,64.127,-18.6,0.08,18.60017204
26/10/2019 11:00,62.02528,17.78904,64.52584988,58.86528,17.16904,61.318,6.32,1.24,6.440496875,41.70528,18.00904,45.42747959,58.86528,17.16904,61.318,-17.16,0.84,17.18054714
26/10/2019 11:30,62.39064,17.52852,64.80618005,58.52064,17.06852,60.959,7.74,0.92,7.79448523,42.08064,17.10852,45.4255624,58.52064,17.06852,60.959,-16.44,0.04,16.44004866
26/10/2019 12:00,62.90488,17.70184,65.34813744,59.11488,17.24184,61.578,7.58,0.92,7.635627021,42.67488,17.26184,46.03386257,59.11488,17.24184,61.578,-16.44,0.02,16.44001217
26/10/2019 12:30,63.09144,18.04792,65.62207874,60.30144,17.58792,62.814,5.58,0.92,5.655333766,42.80144,18.28792,46.54472348,60.30144,17.58792,62.814,-17.5,0.7,17.5139944
26/10/2019 13:00,63.03384,17.96112,65.54286244,60.24384,17.57112,62.754,5.58,0.78,5.634252391,42.46384,17.59112,45.96330287,60.24384,17.57112,62.754,-17.78,0.02,17.78001125
26/10/2019 13:30,61.86936,17.57148,64.31620804,58.35936,17.02148,60.791,7.02,1.1,7.105659716,41.91936,17.80148,45.54256726,58.35936,17.02148,60.791,-16.44,0.78,16.45849325
26/10/2019 14:00,60.96672,17.16696,63.33755176,57.24672,16.69696,59.632,7.44,0.94,7.499146618,41.30672,17.47696,44.85185891,57.24672,16.69696,59.632,-15.94,0.78,15.95907265
26/10/2019 14:30,55.1056,12.4958,56.50462078,46.0656,13.4358,47.985,18.08,-1.88,18.17748057,41.1456,12.4158,42.97804659,46.0656,13.4358,47.985,-4.92,-1.02,5.024619389
26/10/2019 15:00,48.7952,9.1286,49.64174535,33.8352,9.8686,35.245,29.92,-1.48,29.95658191,36.9152,8.6286,37.91021932,33.8352,9.8686,35.245,3.08,-1.24,3.320240955
26/10/2019 15:30,50.35536,9.82448,51.3048018,36.97536,10.78448,38.516,26.76,-1.92,26.82879051,36.41536,9.24448,37.57045188,36.97536,10.78448,38.516,-0.56,-1.54,1.638657988
26/10/2019 16:00,49.7864,9.4002,50.66605752,35.9664,10.4902,37.465,27.64,-2.18,27.72583633,37.0464,8.8302,38.08422488,35.9664,10.4902,37.465,1.08,-1.66,1.980403999
26/10/2019 16:30,46.75272,6.30496,47.17594035,27.82272,8.11496,28.982,37.86,-3.62,38.03267017,36.10272,5.13496,36.46606924,27.82272,8.11496,28.982,8.28,-2.98,8.799931818
26/10/2019 17:00,45.24392,6.08156,45.65082331,22.15392,6.46156,23.077,46.18,-0.76,46.18625337,36.35392,2.42156,36.43448164,22.15392,6.46156,23.077,14.2,-4.04,14.76352261
26/10/2019 17:30,45.96024,7.65632,46.59359287,20.97024,6.11632,21.844,49.98,3.08,50.07481203,37.43024,1.53632,37.46175577,20.97024,6.11632,21.844,16.46,-4.58,17.08531533
26/10/2019 18:00,43.38616,4.72888,43.64311155,13.91616,4.05888,14.496,58.94,1.34,58.95523047,36.95616,0.81888,36.96523132,13.91616,4.05888,14.496,23.04,-3.24,23.26669723
26/10/2019 18:30,39.4552,1.9736,39.50453017,4.9152,1.4336,5.12,69.08,1.08,69.08844187,36.1752,0.0336,36.1752156,4.9152,1.4336,5.12,31.26,-1.4,31.29133426
26/10/2019 19:00,37.34968,-2.35176,37.42364722,3.31968,0.96824,3.458,68.06,-6.64,68.38313535,34.89968,3.72824,35.09825405,3.31968,0.96824,3.458,31.58,2.76,31.70037855
26/10/2019 19:30,35.7848,-1.9536,35.83808678,4.2048,1.2264,4.38,63.16,-6.36,63.47940768,33.7048,1.6264,33.74401754,4.2048,1.2264,4.38,29.5,0.4,29.50271174
26/10/2019 20:00,35.95464,1.18552,35.97417956,6.70464,1.95552,6.984,58.5,-1.54,58.52026657,32.54464,-0.04448,32.5446704,6.70464,1.95552,6.984,25.84,-2,25.91728381
26/10/2019 20:30,37.2604,2.9522,37.37717075,11.6304,3.3922,12.115,51.26,-0.88,51.26755309,31.7104,-2.5078,31.80940944,11.6304,3.3922,12.115,20.08,-5.9,20.92884134
26/10/2019 21:00,37.52592,2.00756,37.57958181,14.18592,4.13756,14.777,46.68,-4.26,46.87397999,30.76592,-4.94244,31.16038425,14.18592,4.13756,14.777,16.58,-9.08,18.9035129
26/10/2019 21:30,34.81648,0.41564,34.81896087,10.23648,2.98564,10.663,49.16,-5.14,49.42797993,29.35648,-6.63436,30.09680466,10.23648,2.98564,10.663,19.12,-9.62,21.40370996
26/10/2019 22:00,32.9184,0.1962,32.91898469,8.5584,2.4962,8.915,48.72,-4.6,48.93667745,28.0584,-6.3038,28.7578112,8.5584,2.4962,8.915,19.5,-8.8,21.39369066
26/10/2019 22:30,32.99536,1.55948,33.03219277,11.65536,3.39948,12.141,42.68,-3.68,42.83835664,27.29536,-4.24052,27.6227929,11.65536,3.39948,12.141,15.64,-7.64,17.40629771
26/10/2019 23:00,31.94736,2.57048,32.0506034,13.16736,3.84048,13.716,37.56,-2.54,37.64578595,25.56736,-2.59952,25.69917122,13.16736,3.84048,13.716,12.4,-6.44,13.97260176
26/10/2019 23:30,30.31016,-1.01912,30.32728812,13.58016,3.96088,14.146,33.46,-9.96,34.91093239,24.50016,1.84088,24.56922219,13.58016,3.96088,14.146,10.92,-2.12,11.12388421
27/10/2019 00:00,28.7156,-1.1392,28.73818818,12.8256,3.7408,13.36,31.78,-9.76,33.24493946,23.2056,3.0008,23.39881775,12.8256,3.7408,13.36,10.38,-0.74,10.40634422
27/10/2019 00:30,26.41232,-0.02724,26.41233405,9.71232,2.83276,10.117,33.4,-5.72,33.8862568,21.55232,-4.32724,21.98243625,9.71232,2.83276,10.117,11.84,-7.16,13.83658918
27/10/2019 01:00,26.49752,0.54636,26.50315218,10.78752,3.14636,11.237,31.42,-5.2,31.84739236,21.04752,-3.53364,21.34208776,10.78752,3.14636,11.237,10.26,-6.68,12.24295716
27/10/2019 01:30,28.58824,2.01032,28.65883551,15.01824,4.38032,15.644,27.14,-4.74,27.55081124,21.73824,-2.01968,21.83186171,15.01824,4.38032,15.644,6.72,-6.4,9.28
27/10/2019 02:00,25.8308,2.5794,25.9592668,15.4608,4.5094,16.105,20.74,-3.86,21.09614183,18.0608,-4.5106,18.61553139,15.4608,4.5094,16.105,2.6,-9.02,9.387246668
27/10/2019 02:30,24.34384,2.91112,24.517283,17.52384,5.11112,18.254,13.64,-4.4,14.33211778,13.40384,-5.74888,14.58466825,17.52384,5.11112,18.254,-4.12,-10.86,11.6152486
27/10/2019 03:00,29.77072,4.49396,30.10799638,22.95072,6.69396,23.907,13.64,-4.4,14.33211778,18.83072,-4.16604,19.28605468,22.95072,6.69396,23.907,-4.12,-10.86,11.6152486
27/10/2019 03:30,38.45256,5.82408,38.89112082,28.88256,8.42408,30.086,19.14,-5.2,19.83379943,28.18256,-3.19592,28.36319081,28.88256,8.42408,30.086,-0.7,-11.62,11.64106524
27/10/2019 04:00,37.70608,4.06844,37.92493471,25.12608,7.32844,26.173,25.16,-6.52,25.99107539,31.06608,-5.31156,31.5168843,25.12608,7.32844,26.173,5.94,-12.64,13.96614478
27/10/2019 04:30,34.00472,0.77596,34.01357224,20.45472,5.96596,21.307,27.1,-10.38,29.01989662,28.51472,0.08596,28.51484957,20.45472,5.96596,21.307,8.06,-5.88,9.976873258
27/10/2019 05:00,28.44128,-0.54296,28.44646223,16.24128,4.73704,16.918,24.4,-10.56,26.58709461,22.32128,0.19704,22.32214966,16.24128,4.73704,16.918,6.08,-4.54,7.588016869
27/10/2019 05:30,25.06024,-2.52368,25.18699247,13.53024,3.94632,14.094,23.06,-12.94,26.44252635,18.31024,1.66632,18.38590523,13.53024,3.94632,14.094,4.78,-2.28,5.29592296
27/10/2019 06:00,28.17488,-1.08316,28.19569291,16.27488,4.74684,16.953,23.8,-11.66,26.50274703,21.41488,4.16684,21.81649928,16.27488,4.74684,16.953,5.14,-0.58,5.172620226
27/10/2019 06:30,28.98416,0.81788,28.99569724,17.92416,5.22788,18.671,22.12,-8.82,23.81358436,21.12416,7.04788,22.26887398,17.92416,5.22788,18.671,3.2,1.82,3.681358445
27/10/2019 07:00,31.08792,0.70356,31.09588022,18.21792,5.31356,18.977,25.74,-9.22,27.34147033,23.71792,6.51356,24.59606052,18.21792,5.31356,18.977,5.5,1.2,5.629387178
27/10/2019 07:30,39.38152,1.89836,39.42724804,23.17152,6.75836,24.137,32.42,-9.72,33.8457501,33.35152,6.47836,33.97488829,23.17152,6.75836,24.137,10.18,-0.28,10.18384996
27/10/2019 08:00,41.78416,2.42788,41.85463688,21.52416,6.27788,22.421,40.52,-7.7,41.24512577,36.82416,0.79788,36.83280294,21.52416,6.27788,22.421,15.3,-5.48,16.25178144
27/10/2019 08:30,38.51632,3.52976,38.67772113,18.13632,5.28976,18.892,40.76,-3.52,40.91170982,32.45632,-1.37024,32.4852315,18.13632,5.28976,18.892,14.32,-6.66,15.79297312
27/10/2019 09:00,30.66656,2.43608,30.76316609,13.90656,4.05608,14.486,33.52,-3.24,33.67622307,21.88656,-2.60392,22.04091441,13.90656,4.05608,14.486,7.98,-6.66,10.39403675
27/10/2019 09:30,28.53568,4.01124,28.81622944,17.45568,5.09124,18.183,22.16,-2.16,22.2650219,15.59568,-0.36876,15.60003906,17.45568,5.09124,18.183,-1.86,-5.46,5.768119278
27/10/2019 10:00,33.15384,7.56112,34.005112,27.60384,8.05112,28.754,11.1,-0.98,11.14317728,18.18384,4.07112,18.63400266,27.60384,8.05112,28.754,-9.42,-3.98,10.22627987
27/10/2019 10:30,41.73008,11.73044,43.34746589,39.91008,11.64044,41.573,3.64,0.18,3.644447832,25.77008,8.38044,27.09850176,39.91008,11.64044,41.573,-14.14,-3.26,14.51093381
27/10/2019 11:00,50.9372,15.1696,53.14804896,50.7072,14.7896,52.82,0.46,0.76,0.888369293,32.6472,11.8296,34.72433014,50.7072,14.7896,52.82,-18.06,-2.96,18.30096172
27/10/2019 11:30,55.19584,16.22712,57.53173191,56.83584,16.57712,59.204,-3.28,-0.7,3.353863444,36.31584,13.17712,38.63258633,56.83584,16.57712,59.204,-20.52,-3.4,20.79976923
27/10/2019 12:00,60.85008,17.11044,63.20996277,60.55008,17.66044,63.073,0.6,-1.1,1.252996409,44.03008,13.70044,46.11236278,60.55008,17.66044,63.073,-16.52,-3.96,16.98799576
27/10/2019 12:30,63.73952,18.65736,66.41403084,64.13952,18.70736,66.812,-0.8,-0.1,0.806225775,45.13952,15.18736,47.62596109,64.13952,18.70736,66.812,-19,-3.52,19.32331235
27/10/2019 13:00,59.71272,16.96496,62.07591157,59.02272,17.21496,61.482,1.38,-0.5,1.467787451,41.56272,13.53496,43.71103792,59.02272,17.21496,61.482,-17.46,-3.68,17.84359829
27/10/2019 13:30,63.66424,17.57832,66.04644418,62.15424,18.12832,64.744,3.02,-1.1,3.214093963,46.63424,13.92832,48.66981034,62.15424,18.12832,64.744,-15.52,-4.2,16.07825861
27/10/2019 14:00,64.674,16.782,66.81587985,59.904,17.472,62.4,9.54,-1.38,9.63929458,49.204,12.932,50.87504536,59.904,17.472,62.4,-10.7,-4.54,11.62332138
27/10/2019 14:30,65.5748,15.5314,67.38901083,57.6048,16.8014,60.005,15.94,-2.54,16.14110281,51.6248,11.1214,52.80914232,57.6048,16.8014,60.005,-5.98,-5.68,8.247593588
27/10/2019 15:00,64.9616,13.3288,66.31490318,50.6016,14.7588,52.71,28.72,-2.86,28.86205121,55.3816,8.5388,56.0359949,50.6016,14.7588,52.71,4.78,-6.22,7.844539502
27/10/2019 15:30,65.57936,11.22148,66.53250387,44.19936,12.89148,46.041,42.76,-3.34,42.89024598,58.73936,5.93148,59.03807981,44.19936,12.89148,46.041,14.54,-6.96,16.11996278
27/10/2019 16:00,54.86232,5.47776,55.13510688,31.43232,9.16776,32.742,46.86,-7.38,47.43758004,48.59232,6.16776,48.98218887,31.43232,9.16776,32.742,17.16,-3,17.42026406
27/10/2019 16:30,47.09184,1.85012,47.12816927,18.41184,5.37012,19.179,57.36,-7.04,57.79040751,42.65184,2.81012,42.74431225,18.41184,5.37012,19.179,24.24,-2.56,24.37480667
27/10/2019 17:00,49.96392,3.47156,50.08437911,16.39392,4.78156,17.077,67.14,-2.62,67.1911006,46.61392,0.82156,46.62115934,16.39392,4.78156,17.077,30.22,-3.96,30.47835297
27/10/2019 17:30,44.40016,1.00088,44.41143962,9.74016,2.84088,10.146,69.32,-3.68,69.4176116,40.40016,-1.39912,40.42437958,9.74016,2.84088,10.146,30.66,-4.24,30.95178832
27/10/2019 18:00,37.86456,-0.38992,37.8665676,5.07456,1.48008,5.286,65.58,-3.74,65.68655875,32.55456,-2.75992,32.67134119,5.07456,1.48008,5.286,27.48,-4.24,27.80517937
27/10/2019 18:30,39.3116,0.6838,39.31754668,7.5216,2.1938,7.835,63.58,-3.02,63.6516834,34.0216,-1.2062,34.04297556,7.5216,2.1938,7.835,26.5,-3.4,26.71722291
27/10/2019 19:00,42.03048,1.55264,42.05914811,10.98048,3.20264,11.438,62.1,-3.3,62.18761935,36.84048,-0.19736,36.84100864,10.98048,3.20264,11.438,25.86,-3.4,26.08255356
27/10/2019 19:30,41.77616,1.93888,41.82112863,9.59616,2.79888,9.996,64.36,-1.72,64.38297912,38.17616,1.31888,38.19893502,9.59616,2.79888,9.996,28.58,-1.48,28.61829485
27/10/2019 20:00,39.26704,-1.01628,39.2801891,9.16704,2.67372,9.549,60.2,-7.38,60.65067518,36.24704,1.85372,36.29440985,9.16704,2.67372,9.549,27.08,-0.82,27.09241222
27/10/2019 20:30,33.63248,-1.66636,33.67373556,4.57248,1.33364,4.763,58.12,-6,58.42888327,29.87248,-3.50636,30.0775601,4.57248,1.33364,4.763,25.3,-4.84,25.75879656
27/10/2019 21:00,32.03032,-1.39824,32.06082461,4.60032,1.34176,4.792,54.86,-5.48,55.13302096,28.00032,-2.79824,28.13979508,4.60032,1.34176,4.792,23.4,-4.14,23.76340885
27/10/2019 21:30,30.98008,-0.54956,30.98495398,5.59008,1.63044,5.823,50.78,-4.36,50.96683235,26.77008,-0.86956,26.78419903,5.59008,1.63044,5.823,21.18,-2.5,21.32703449
27/10/2019 22:00,30.038,-0.311,30.03960993,6.408,1.869,6.675,47.26,-4.36,47.4606911,25.388,-2.971,25.56124772,6.408,1.869,6.675,18.98,-4.84,19.58739391
27/10/2019 22:30,29.64208,-0.39856,29.64475935,8.06208,2.35144,8.398,43.16,-5.5,43.50902895,24.38208,-5.64856,25.02782562,8.06208,2.35144,8.398,16.32,-8,18.17532393
27/10/2019 23:00,28.73992,0.23956,28.7409184,8.56992,2.49956,8.927,40.34,-4.52,40.59243772,23.56992,-4.50044,23.99573064,8.56992,2.49956,8.927,15,-7,16.55294536
27/10/2019 23:30,28.98304,1.93672,29.04767619,9.86304,2.87672,10.274,38.24,-1.88,38.2861855,24.16304,-1.52328,24.2110075,9.86304,2.87672,10.274,14.3,-4.4,14.96161756
28/10/2019 00:00,26.60192,-0.49944,26.60660798,9.84192,2.87056,10.252,33.52,-6.74,34.19090522,21.56192,0.03056,21.56194166,9.84192,2.87056,10.252,11.72,-2.84,12.05918737
28/10/2019 00:30,28.10864,-1.88748,28.17194036,10.80864,3.15252,11.259,34.6,-10.08,36.03840174,23.82864,3.41252,24.07175476,10.80864,3.15252,11.259,13.02,0.26,13.02259575
28/10/2019 01:00,29.03352,-3.02064,29.19023038,10.28352,2.99936,10.712,37.5,-12.04,39.3854237,25.14352,1.47936,25.18700268,10.28352,2.99936,10.712,14.86,-1.52,14.93753661
28/10/2019 01:30,29.48536,-3.57052,29.7007587,9.97536,2.90948,10.391,39.02,-12.96,41.11595797,25.77536,0.48948,25.78000725,9.97536,2.90948,10.391,15.8,-2.42,15.98425475
28/10/2019 02:00,28.39792,-3.34144,28.59382943,9.21792,2.68856,9.602,38.36,-12.06,40.21110792,24.73792,1.12856,24.76364944,9.21792,2.68856,9.602,15.52,-1.56,15.59820502
28/10/2019 02:30,26.94712,-3.71584,27.20210917,7.31712,2.13416,7.622,39.26,-11.7,40.96629834,23.85712,0.75416,23.8690371,7.31712,2.13416,7.622,16.54,-1.38,16.59746969
28/10/2019 03:00,26.6384,-3.4038,26.85498481,7.1184,2.0762,7.415,39.04,-10.96,40.5492688,23.6584,1.3762,23.69839271,7.1184,2.0762,7.415,16.54,-0.7,16.55480595
28/10/2019 03:30,25.4192,-4.0294,25.73658472,5.1792,1.5106,5.395,40.48,-11.08,41.96899808,23.0992,0.8106,23.11341846,5.1792,1.5106,5.395,17.92,-0.7,17.93366666
28/10/2019 04:00,24.27208,-4.59356,24.70292819,3.62208,1.05644,3.773,41.3,-11.3,42.81798687,22.26208,0.35644,22.26493331,3.62208,1.05644,3.773,18.64,-0.7,18.65313915
28/10/2019 04:30,24.37632,-4.97524,24.87886633,3.37632,0.98476,3.517,42,-11.92,43.65874941,22.39632,-0.31524,22.39853847,3.37632,0.98476,3.517,19.02,-1.3,19.06437515
28/10/2019 05:00,25.19808,-4.55556,25.60656874,4.67808,1.36444,4.873,41.04,-11.84,42.71378232,22.75808,0.02444,22.75809312,4.67808,1.36444,4.873,18.08,-1.34,18.12958907
28/10/2019 05:30,26.45472,-3.01404,26.62586426,4.13472,1.20596,4.307,44.64,-8.44,45.43086176,23.67472,-4.87404,24.17123565,4.13472,1.20596,4.307,19.54,-6.08,20.46406607
28/10/2019 06:00,27.41048,-1.48736,27.45080424,3.30048,0.96264,3.438,48.22,-4.9,48.46832368,24.22048,-6.95736,25.19993075,3.30048,0.96264,3.438,20.92,-7.92,22.36901428
28/10/2019 06:30,31.1212,-2.6184,31.23115605,4.7712,1.3916,4.97,52.7,-8.02,53.30675755,27.8912,-1.8084,27.94976472,4.7712,1.3916,4.97,23.12,-3.2,23.34040274
28/10/2019 07:00,34.26088,-2.34016,34.34070831,6.65088,1.93984,6.928,55.22,-8.56,55.87953114,30.57088,0.61984,30.57716314,6.65088,1.93984,6.928,23.92,-1.32,23.95639372
28/10/2019 07:30,37.12336,1.64848,37.15994273,7.74336,2.25848,8.066,58.76,-1.22,58.77266371,31.96336,-0.76152,31.97243024,7.74336,2.25848,8.066,24.22,-3.02,24.40755621
28/10/2019 08:00,38.99232,1.97776,39.04244554,8.63232,2.51776,8.992,60.72,-1.08,60.72960398,33.81232,-0.24224,33.81318772,8.63232,2.51776,8.992,25.18,-2.76,25.33081128
28/10/2019 08:30,44.3044,4.8942,44.57390552,16.8144,4.9042,17.515,54.98,-0.02,54.98000364,36.7944,2.3242,36.86773355,16.8144,4.9042,17.515,19.98,-2.58,20.14588792
28/10/2019 09:00,48.16776,6.80268,48.64575581,23.11776,6.74268,24.081,50.1,0.12,50.10014371,38.59776,4.44268,38.85259943,23.11776,6.74268,24.081,15.48,-2.3,15.64993291
28/10/2019 09:30,51.52992,8.84956,52.2842937,28.48992,8.30956,29.677,46.08,1.08,46.09265451,40.78992,6.30956,41.27503024,28.48992,8.30956,29.677,12.3,-2,12.46154084
28/10/2019 10:00,53.924,11.387,55.11317034,34.824,10.157,36.275,38.2,2.46,38.27912747,40.824,8.157,41.63094552,34.824,10.157,36.275,6,-2,6.32455532
28/10/2019 10:30,53.54528,10.98404,54.66027941,33.06528,9.64404,34.443,40.96,2.68,41.04758215,41.42528,8.96404,42.38405167,33.06528,9.64404,34.443,8.36,-0.68,8.38760991
28/10/2019 11:00,45.54672,7.08196,46.09401111,18.96672,5.53196,19.757,53.16,3.1,53.2503108,38.04672,4.69196,38.33493696,18.96672,5.53196,19.757,19.08,-0.84,19.09848162
28/10/2019 11:30,48.64912,8.18016,49.33205747,23.82912,6.95016,24.822,49.64,2.46,49.7009175,39.18912,5.59016,39.58581836,23.82912,6.95016,24.822,15.36,-1.36,15.42009079
28/10/2019 12:00,52.50248,10.43364,53.52916261,31.69248,9.24364,33.013,41.62,2.38,41.68799348,40.81248,7.98364,41.58601966,31.69248,9.24364,33.013,9.12,-1.26,9.206628047
28/10/2019 12:30,52.658,9.954,53.59055029,30.768,8.974,32.05,43.78,1.96,43.82385195,39.368,7.254,40.03073744,30.768,8.974,32.05,8.6,-1.72,8.770313563
28/10/2019 13:00,48.16032,7.56176,48.75035012,23.08032,6.73176,24.042,50.16,1.66,50.18746059,38.12032,4.67176,38.40552224,23.08032,6.73176,24.042,15.04,-2.06,15.1804216
28/10/2019 13:30,47.50904,6.81472,47.99530488,20.51904,5.98472,21.374,53.98,1.66,54.00551824,38.23904,3.84472,38.43183644,20.51904,5.98472,21.374,17.72,-2.14,17.84875346
28/10/2019 14:00,47.08872,6.28796,47.50669418,19.39872,5.65796,20.207,55.38,1.26,55.39433184,37.41872,3.03796,37.54184076,19.39872,5.65796,20.207,18.02,-2.62,18.20947006
28/10/2019 14:30,45.76,5.665,46.10932471,17.64,5.145,18.375,56.24,1.04,56.24961511,36.88,2.185,36.94466978,17.64,5.145,18.375,19.24,-2.96,19.46636073
28/10/2019 15:00,43.34832,1.67076,43.38050583,12.20832,3.56076,12.717,62.28,-3.78,62.39460554,36.40832,4.84076,36.72871795,12.20832,3.56076,12.717,24.2,1.28,24.2338276
28/10/2019 15:30,41.97896,0.31428,41.98013643,9.40896,2.74428,9.801,65.14,-4.86,65.32104714,36.32896,6.98428,36.99423606,9.40896,2.74428,9.801,26.92,4.24,27.25186232
28/10/2019 16:00,42.12192,-0.83444,42.13018436,7.08192,2.06556,7.377,70.08,-5.8,70.31960182,36.98192,5.26556,37.35489967,7.08192,2.06556,7.377,29.9,3.2,30.07074991
28/10/2019 16:30,43.40816,-0.83512,43.4161926,6.90816,2.01488,7.196,73,-5.7,73.22219609,38.38816,5.05488,38.71953822,6.90816,2.01488,7.196,31.48,3.04,31.62644463
28/10/2019 17:00,46.9008,1.1994,46.9161337,8.9808,2.6194,9.355,75.84,-2.84,75.89315648,40.2608,2.7794,40.35662376,8.9808,2.6194,9.355,31.28,0.16,31.2804092
28/10/2019 17:30,49.11824,4.72032,49.34453284,9.73824,2.84032,10.144,78.76,3.76,78.84970006,43.17824,9.06032,44.11858801,9.73824,2.84032,10.144,33.44,6.22,34.01355612
28/10/2019 18:00,49.60048,4.43764,49.79859702,9.90048,2.88764,10.313,79.4,3.1,79.46049333,42.58048,7.78764,43.28677181,9.90048,2.88764,10.313,32.68,4.9,33.04530829
28/10/2019 18:30,48.44464,0.81052,48.45141987,8.74464,2.55052,9.109,79.4,-3.48,79.47622538,41.06464,8.81052,41.99916572,8.74464,2.55052,9.109,32.32,6.26,32.9206622
28/10/2019 19:00,46.41752,0.15136,46.41776678,7.30752,2.13136,7.612,78.22,-3.96,78.3201762,38.74752,3.99136,38.9525514,7.30752,2.13136,7.612,31.44,1.86,31.49497103
28/10/2019 19:30,46.76264,1.76452,46.79591895,10.71264,3.12452,11.159,72.1,-2.72,72.15128828,38.47264,5.18452,38.82039768,10.71264,3.12452,11.159,27.76,2.06,27.83632878
28/10/2019 20:00,47.07488,2.67184,47.15064216,12.79488,3.73184,13.328,68.56,-2.12,68.5927693,36.71488,0.91184,36.72620135,12.79488,3.73184,13.328,23.92,-2.82,24.08565548
28/10/2019 20:30,46.24144,3.02292,46.34014263,14.10144,4.11292,14.689,64.28,-2.18,64.31695577,35.40144,1.65292,35.44000703,14.10144,4.11292,14.689,21.3,-2.46,21.44158576
28/10/2019 21:00,47.6036,3.5248,47.73391821,16.7136,4.8748,17.41,61.78,-2.7,61.83897153,31.7136,1.3348,31.7416779,16.7136,4.8748,17.41,15,-3.54,15.41206021
28/10/2019 21:30,46.16064,3.51352,46.29416279,16.88064,4.92352,17.584,58.56,-2.82,58.62786027,28.36064,1.44352,28.39735289,16.88064,4.92352,17.584,11.48,-3.48,11.99586595
28/10/2019 22:00,43.15312,3.59216,43.30237152,15.33312,4.47216,15.972,55.64,-1.76,55.66782913,26.53312,2.83216,26.68384506,15.33312,4.47216,15.972,11.2,-1.64,11.31943461
28/10/2019 22:30,40.75112,3.39616,40.89239152,15.38112,4.48616,16.022,50.74,-2.18,50.78680931,24.88112,3.48616,25.12416056,15.38112,4.48616,16.022,9.5,-1,9.552486587
28/10/2019 23:00,38.50216,2.50688,38.58368531,16.41216,4.78688,17.096,44.18,-4.56,44.41470477,23.39216,5.66688,24.06879055,16.41216,4.78688,17.096,6.98,0.88,7.035254082
28/10/2019 23:30,34.7476,2.2718,34.82178601,12.6576,3.6918,13.185,44.18,-2.84,44.27118702,21.3176,-1.4882,21.36948312,12.6576,3.6918,13.185,8.66,-5.18,10.09098608
29/10/2019 00:00,33.77872,2.65796,33.88313262,12.91872,3.76796,13.457,41.72,-2.22,41.77902344,20.73872,0.28796,20.74071909,12.91872,3.76796,13.457,7.82,-3.48,8.559369136
29/10/2019 00:30,34.33272,-0.31504,34.33416539,14.86272,4.33496,15.482,38.94,-9.3,40.03515455,21.84272,5.41496,22.50391541,14.86272,4.33496,15.482,6.98,1.08,7.063058827
29/10/2019 01:00,35.96136,-0.27752,35.96243082,15.71136,4.58248,16.366,40.5,-9.72,41.65007083,23.01136,5.36248,23.62792587,15.71136,4.58248,16.366,7.3,0.78,7.341552969
29/10/2019 01:30,36.9924,0.2832,36.99348402,16.7424,4.8832,17.44,40.5,-9.2,41.53179505,23.4624,5.8632,24.18390638,16.7424,4.8832,17.44,6.72,0.98,6.791082388
29/10/2019 02:00,36.18456,0.37008,36.18645246,16.35456,4.77008,17.036,39.66,-8.8,40.62456892,22.93456,6.15008,23.7448421,16.35456,4.77008,17.036,6.58,1.38,6.723154022
29/10/2019 02:30,35.31288,0.11584,35.31307,15.48288,4.51584,16.128,39.66,-8.8,40.62456892,22.34288,6.05584,23.14902773,15.48288,4.51584,16.128,6.86,1.54,7.030732537
29/10/2019 03:00,34.6224,0.2082,34.62302599,15.1824,4.4282,15.815,38.88,-8.44,39.78552501,21.7224,-0.7318,21.73472321,15.1824,4.4282,15.815,6.54,-5.16,8.330498184
29/10/2019 03:30,34.15392,1.75156,34.19880427,14.71392,4.29156,15.327,38.88,-5.08,39.21046799,21.09392,-2.56844,21.249714,14.71392,4.29156,15.327,6.38,-6.86,9.368244233
29/10/2019 04:00,34.6928,2.3654,34.77334452,16.6128,4.8454,17.305,36.16,-4.96,36.49859175,21.0128,-1.8946,21.09803955,16.6128,4.8454,17.305,4.4,-6.74,8.049074481
29/10/2019 04:30,35.60496,2.95728,35.72756193,18.98496,5.53728,19.776,33.24,-5.16,33.63812123,21.16496,-1.34272,21.20750878,18.98496,5.53728,19.776,2.18,-6.88,7.217118539
29/10/2019 05:00,34.10616,1.47388,34.13799163,15.71616,4.58388,16.371,36.78,-6.22,37.30223586,20.47616,-3.09612,20.70891324,15.71616,4.58388,16.371,4.76,-7.68,9.035485598
29/10/2019 05:30,35.03048,-0.37236,35.03245896,15.42048,4.49764,16.063,39.22,-9.74,40.41133504,21.30048,-0.06236,21.30057128,15.42048,4.49764,16.063,5.88,-4.56,7.440967679
29/10/2019 06:00,37.13384,2.61612,37.2258802,16.20384,4.72612,16.879,41.86,-4.22,42.07217608,21.92384,-2.19388,22.03333542,16.20384,4.72612,16.879,5.72,-6.92,8.978017599
29/10/2019 06:30,43.26824,3.50032,43.40959379,21.01824,6.13032,21.894,44.5,-5.26,44.80979357,25.93824,1.51032,25.9821739,21.01824,6.13032,21.894,4.92,-4.62,6.749133278
29/10/2019 07:00,45.55752,2.12636,45.60711606,19.66752,5.73636,20.487,51.78,-7.22,52.28094108,26.76752,-0.28364,26.76902274,19.66752,5.73636,20.487,7.1,-6.02,9.308619661
29/10/2019 07:30,48.78104,6.18572,49.17166863,22.27104,6.49572,23.199,53.02,-0.62,53.02362492,28.87104,2.77572,29.00416474,22.27104,6.49572,23.199,6.6,-3.72,7.576173176
29/10/2019 08:00,51.836,6.183,52.20345185,26.376,7.693,27.475,50.92,-3.02,51.00947755,30.616,6.093,31.21640762,26.376,7.693,27.475,4.24,-1.6,4.531842892
29/10/2019 08:30,52.24704,4.00372,52.40021911,25.24704,7.36372,26.299,54,-6.72,54.4165269,31.16704,8.98372,32.43596164,25.24704,7.36372,26.299,5.92,1.62,6.137654275
29/10/2019 09:00,55.1524,5.8582,55.46265169,30.0624,8.7682,31.315,50.18,-5.82,50.5163815,32.9224,10.7082,34.62008043,30.0624,8.7682,31.315,2.86,1.94,3.455893517
29/10/2019 09:30,59.82696,8.98828,60.49838279,40.17696,11.71828,41.851,39.3,-5.46,39.67746968,34.51696,14.11828,37.29271186,40.17696,11.71828,41.851,-5.66,2.4,6.147812619
29/10/2019 10:00,60.39208,9.49644,61.13416148,42.02208,12.25644,43.773,36.74,-5.52,37.15236197,34.96208,14.93644,38.01899891,42.02208,12.25644,43.773,-7.06,2.68,7.551556131
29/10/2019 10:30,62.37936,11.80648,63.48682953,47.19936,13.76648,49.166,30.36,-3.92,30.61202378,35.61936,18.10648,39.95726999,47.19936,13.76648,49.166,-11.58,4.34,12.36656783
29/10/2019 11:00,63.8316,13.2738,65.19713893,50.9616,14.8638,53.085,25.74,-3.18,25.9356897,36.9216,20.0638,42.0209545,50.9616,14.8638,53.085,-14.04,5.2,14.97202725
29/10/2019 11:30,65.02696,14.40828,66.6040844,53.61696,15.63828,55.851,22.82,-2.46,22.95221122,38.09696,21.71828,43.85273136,53.61696,15.63828,55.851,-15.52,6.08,16.66843724
29/10/2019 12:00,61.57784,12.39812,62.81356349,48.50784,14.14812,50.529,26.14,-3.5,26.37327435,36.48784,19.18812,41.22555539,48.50784,14.14812,50.529,-12.02,5.04,13.03387893
29/10/2019 12:30,70.98248,18.08364,73.24978159,64.81248,18.90364,67.513,12.34,-1.64,12.44850192,41.03248,25.42364,48.27034168,64.81248,18.90364,67.513,-23.78,6.52,24.65763168
29/10/2019 13:00,71.2532,17.8626,73.45809002,65.0832,18.9826,67.795,12.34,-2.24,12.54165858,39.9632,24.9026,47.08711969,65.0832,18.9826,67.795,-25.12,5.92,25.80815375
29/10/2019 13:30,68.45992,16.12456,70.33322175,60.04992,17.51456,62.552,16.82,-2.78,17.04819052,38.70992,22.91456,44.9837189,60.04992,17.51456,62.552,-21.34,5.4,22.01262365
29/10/2019 14:00,66.74224,14.94232,68.39444076,56.92224,16.60232,59.294,19.64,-3.32,19.91863449,38.20224,21.62232,43.8968776,56.92224,16.60232,59.294,-18.72,5.02,19.38140346
29/10/2019 14:30,62.652,12.296,63.84719822,49.152,14.336,51.2,27,-4.08,27.30652669,35.012,18.356,39.53204877,49.152,14.336,51.2,-14.14,4.02,14.70034013
29/10/2019 15:00,59.4172,9.8546,60.22887013,41.4672,12.0946,43.195,35.9,-4.48,36.17845215,35.0872,15.5146,38.36423356,41.4672,12.0946,43.195,-6.38,3.42,7.238839686
29/10/2019 15:30,54.29392,6.67656,54.70289026,29.71392,8.66656,30.952,49.16,-3.98,49.32084752,31.61392,12.08656,33.84560341,29.71392,8.66656,30.952,1.9,3.42,3.912339454
29/10/2019 16:00,50.92888,5.35884,51.21003792,20.97888,6.11884,21.853,59.9,-1.52,59.91928237,30.95888,5.95884,31.52713157,20.97888,6.11884,21.853,9.98,-0.16,9.981282483
29/10/2019 16:30,50.2764,6.4302,50.68593364,15.0864,4.4002,15.715,70.38,4.06,70.49700703,30.4264,2.3202,30.51473652,15.0864,4.4002,15.715,15.34,-2.08,15.48037467
29/10/2019 17:00,53.75504,6.41772,54.13678468,17.37504,5.06772,18.099,72.76,2.7,72.81007897,33.71504,5.74772,34.20146499,17.37504,5.06772,18.099,16.34,0.68,16.35414321
29/10/2019 17:30,55.17656,5.06108,55.40818806,15.70656,4.58108,16.361,78.94,0.96,78.94583713,36.96656,11.90108,38.83506487,15.70656,4.58108,16.361,21.26,7.32,22.48488381
29/10/2019 18:00,58.93344,6.46892,59.28741246,23.65344,6.89892,24.639,70.56,-0.86,70.56524074,39.07344,10.87892,40.55964267,23.65344,6.89892,24.639,15.42,3.98,15.92535086
29/10/2019 18:30,58.09184,5.37512,58.33998448,23.09184,6.73512,24.054,70,-2.72,70.05282578,38.93184,12.07512,40.76146083,23.09184,6.73512,24.054,15.84,5.34,16.71589663
29/10/2019 19:00,59.0744,6.8592,59.47128181,27.0144,7.8792,28.14,64.12,-2.04,64.15244345,38.9544,13.4592,41.21401878,27.0144,7.8792,28.14,11.94,5.58,13.17952958
29/10/2019 19:30,58.67696,7.11828,59.10715308,29.37696,8.56828,30.601,58.6,-2.9,58.6717138,37.29696,9.60828,38.514702,29.37696,8.56828,30.601,7.92,1.04,7.987990986
29/10/2019 20:00,53.23008,4.80044,53.44610033,21.91008,6.39044,22.823,62.64,-3.18,62.72066645,34.41008,7.87044,35.29868881,21.91008,6.39044,22.823,12.5,1.48,12.58731107
29/10/2019 20:30,52.9648,5.5414,53.25389331,23.7648,6.9314,24.755,58.4,-2.78,58.46613037,33.6848,8.0114,34.62438853,23.7648,6.9314,24.755,9.92,1.08,9.978617139
29/10/2019 21:00,49.21576,3.65168,49.35104659,19.92576,5.81168,20.756,58.58,-4.32,58.73907388,31.54576,7.69168,32.46993864,19.92576,5.81168,20.756,11.62,1.88,11.7711002
29/10/2019 21:30,46.2512,2.4816,46.31772706,18.6912,5.4516,19.47,55.12,-5.94,55.4391378,29.2112,6.9716,30.03160688,18.6912,5.4516,19.47,10.52,1.52,10.62924268
29/10/2019 22:00,43.6868,0.7874,43.69389537,17.7168,5.1674,18.455,51.94,-8.76,52.67353415,27.6968,8.8474,29.07557767,17.7168,5.1674,18.455,9.98,3.68,10.63686044
29/10/2019 22:30,42.25264,0.79952,42.26020373,19.47264,5.67952,20.284,45.56,-9.76,46.59368198,26.29264,10.31952,28.24527237,19.47264,5.67952,20.284,6.82,4.64,8.248757482
29/10/2019 23:00,38.984,1.897,39.03012766,17.064,4.977,17.775,43.84,-6.16,44.27065845,24.084,8.077,25.40230275,17.064,4.977,17.775,7.02,3.1,7.674008079
29/10/2019 23:30,36.27544,1.59492,36.31048495,15.92544,4.64492,16.589,40.7,-6.1,41.15458662,22.24544,2.14492,22.34860807,15.92544,4.64492,16.589,6.32,-2.5,6.796499099
30/10/2019 00:00,35.66624,2.95932,35.78880063,17.34624,5.05932,18.069,36.64,-4.2,36.87993492,21.54624,4.21932,21.9554804,17.34624,5.05932,18.069,4.2,-0.84,4.283176391
30/10/2019 00:30,35.98592,3.22256,36.12992293,17.66592,5.15256,18.402,36.64,-3.86,36.8427632,22.20592,2.49256,22.34537398,17.66592,5.15256,18.402,4.54,-2.66,5.261862788
30/10/2019 01:00,38.08208,3.25144,38.22063159,19.34208,5.64144,20.148,37.48,-4.78,37.78357844,23.34208,-0.63856,23.35081278,19.34208,5.64144,20.148,4,-6.28,7.445696744
30/10/2019 01:30,36.87144,3.38292,37.02630464,15.78144,4.60292,16.439,42.18,-2.44,42.25051479,23.18144,0.04292,23.18147973,15.78144,4.60292,16.439,7.4,-4.56,8.692157385
30/10/2019 02:00,35.80464,3.22552,35.94963456,14.86464,4.33552,15.484,41.88,-2.22,41.93879827,22.42464,-0.02448,22.42465336,14.86464,4.33552,15.484,7.56,-4.36,8.727153029
30/10/2019 02:30,34.47328,2.14804,34.54013766,13.43328,3.91804,13.993,42.08,-3.54,42.22863957,21.59328,-1.38196,21.63745721,13.43328,3.91804,13.993,8.16,-5.3,9.730138745
30/10/2019 03:00,34.69208,2.73644,34.79983504,14.66208,4.27644,15.273,40.06,-3.08,40.17822794,21.70208,-0.44356,21.7066124,14.66208,4.27644,15.273,7.04,-4.72,8.47584804
30/10/2019 03:30,35.9148,3.5814,36.09292569,18.0048,5.2514,18.755,35.82,-3.34,35.97538047,22.0848,0.4514,22.08941269,18.0048,5.2514,18.755,4.08,-4.8,6.299714279
30/10/2019 04:00,35.83632,4.11976,36.07234749,18.61632,5.42976,19.392,34.44,-2.62,34.5395136,21.73632,1.20976,21.76995927,18.61632,5.42976,19.392,3.12,-4.22,5.248123474
30/10/2019 04:30,36.15832,3.60076,36.33716524,19.88832,5.80076,20.717,32.54,-4.4,32.83613254,22.04832,4.18076,22.44119357,19.88832,5.80076,20.717,2.16,-1.62,2.7
30/10/2019 05:00,37.42184,1.85012,37.46754666,22.49184,6.56012,23.429,29.86,-9.42,31.31063717,22.47184,7.94012,23.83336104,22.49184,6.56012,23.429,-0.02,1.38,1.38014492
30/10/2019 05:30,40.14112,2.30116,40.20702491,26.30112,7.67116,27.397,27.68,-10.74,29.69057089,24.12112,7.89116,25.37910235,26.30112,7.67116,27.397,-2.18,0.22,2.191072797
30/10/2019 06:00,41.47624,1.84932,41.51744777,26.22624,7.64932,27.319,30.5,-11.6,32.63142657,24.54624,6.12932,25.29993008,26.22624,7.64932,27.319,-1.68,-1.52,2.265568361
30/10/2019 06:30,43.63576,2.86168,43.72949535,23.28576,6.79168,24.256,40.7,-7.86,41.45201563,26.48576,4.81168,26.91928207,23.28576,6.79168,24.256,3.2,-1.98,3.763030693
30/10/2019 07:00,46.6348,6.6864,47.11170254,23.4048,6.8264,24.38,46.46,-0.28,46.46084373,28.1448,3.0464,28.30919144,23.4048,6.8264,24.38,4.74,-3.78,6.062672678
30/10/2019 07:30,49.21376,5.93068,49.56982084,24.17376,7.05068,25.181,50.08,-2.24,50.13007082,30.61376,8.31068,31.72175442,24.17376,7.05068,25.181,6.44,1.26,6.562103321
30/10/2019 08:00,50.72192,6.25056,51.10560311,25.92192,7.56056,27.002,49.6,-2.62,49.66914938,31.64192,9.82056,33.13086929,25.92192,7.56056,27.002,5.72,2.26,6.150284546
30/10/2019 08:30,54.65584,7.78212,55.20708503,32.23584,9.40212,33.579,44.84,-3.24,44.95690381,34.15584,10.60212,35.76347794,32.23584,9.40212,33.579,1.92,1.2,2.264155472
30/10/2019 09:00,58.33064,9.91852,59.16790179,38.36064,11.18852,39.959,39.94,-2.54,40.02068465,36.00064,12.72852,38.1845689,38.36064,11.18852,39.959,-2.36,1.54,2.818013485
30/10/2019 09:30,61.34128,12.27704,62.55780002,44.08128,12.85704,45.918,34.52,-1.16,34.53948465,37.72128,15.35704,40.72755385,44.08128,12.85704,45.918,-6.36,2.5,6.833710559
30/10/2019 10:00,62.5144,13.5992,63.97646792,47.1744,13.7592,49.14,30.68,-0.32,30.68166879,38.3144,17.0192,41.92429386,47.1744,13.7592,49.14,-8.86,3.26,9.440720312
30/10/2019 10:30,66.25768,16.29224,68.23135088,54.96768,16.03224,57.258,22.58,0.52,22.58598681,40.24768,20.33224,45.09185879,54.96768,16.03224,57.258,-14.72,4.3,15.33520134
30/10/2019 11:00,70.43896,19.92928,73.20398409,64.24896,18.73928,66.926,12.38,2.38,12.60669663,42.36896,24.57928,48.98234148,64.24896,18.73928,66.926,-21.88,5.84,22.64597094
30/10/2019 11:30,71.9124,20.7032,74.83325306,66.9024,19.5132,69.69,10.02,2.38,10.29877663,43.0224,25.2932,49.90664152,66.9024,19.5132,69.69,-23.88,5.78,24.56955026
30/10/2019 12:00,67.69064,18.18352,70.09039266,58.16064,16.96352,60.584,19.06,2.44,19.21554579,41.88064,22.66352,47.61956684,58.16064,16.96352,60.584,-16.28,5.7,17.24901157
30/10/2019 12:30,60.0636,12.5798,61.36682665,42.7536,12.4698,44.535,34.62,0.22,34.62069901,38.6536,16.9098,42.19054549,42.7536,12.4698,44.535,-4.1,4.44,6.043475821
30/10/2019 13:00,63.77448,15.97464,65.74475966,51.68448,15.07464,53.838,24.18,1.8,24.24690496,38.02448,20.31464,43.11085336,51.68448,15.07464,53.838,-13.66,5.24,14.63055706
30/10/2019 13:30,61.7756,13.6708,63.27017882,46.9056,13.6808,48.86,29.74,-0.02,29.74000672,39.0256,17.6008,42.81104549,46.9056,13.6808,48.86,-7.88,3.92,8.801181739
30/10/2019 14:00,58.96856,11.43208,60.0664925,40.01856,11.67208,41.686,37.9,-0.48,37.90303946,39.43856,14.67208,42.07932921,40.01856,11.67208,41.686,-0.58,3,3.055552323
30/10/2019 14:30,53.0436,7.1348,53.52129363,27.5136,8.0248,28.66,51.06,-1.78,51.09101682,33.6336,10.0248,35.09580693,27.5136,8.0248,28.66,6.12,2,6.438509144
30/10/2019 15:00,52.60816,6.86488,53.05417115,26.10816,7.61488,27.196,53,-1.5,53.02122217,33.42816,9.71488,34.81121622,26.10816,7.61488,27.196,7.32,2.1,7.615274125
30/10/2019 15:30,51.85424,5.83332,52.18131685,23.63424,6.89332,24.619,56.44,-2.12,56.4798017,33.07424,8.35332,34.11280268,23.63424,6.89332,24.619,9.44,1.46,9.55223534
30/10/2019 16:00,51.52584,6.05712,51.88064081,22.27584,6.49712,23.204,58.5,-0.88,58.50661843,32.35584,5.19712,32.77057275,22.27584,6.49712,23.204,10.08,-1.3,10.16348365
30/10/2019 16:30,51.82848,6.40664,52.22294874,18.94848,5.52664,19.738,65.76,1.76,65.7835481,33.12848,10.08664,34.62999413,18.94848,5.52664,19.738,14.18,4.56,14.895167
30/10/2019 17:00,56.576,6.718,56.97346137,23.616,6.888,24.6,65.92,-0.34,65.92087681,36.156,11.648,37.98594793,23.616,6.888,24.6,12.54,4.76,13.41302352
30/10/2019 17:30,59.62128,6.13704,59.93630193,25.36128,7.39704,26.418,68.52,-2.52,68.5663241,39.76128,12.33704,41.63126161,25.36128,7.39704,26.418,14.4,4.94,15.22378402
30/10/2019 18:00,60.87272,6.29996,61.19785565,27.46272,8.00996,28.607,66.82,-3.42,66.90746446,41.24272,12.84996,43.19818775,27.46272,8.00996,28.607,13.78,4.84,14.60527302
30/10/2019 18:30,60.30928,6.66104,60.67601427,27.80928,8.11104,28.968,65,-2.9,65.06466015,41.02928,14.13104,43.39456312,27.80928,8.11104,28.968,13.22,6.02,14.52614195
30/10/2019 19:00,59.45912,7.19016,59.89228124,27.66912,8.07016,28.822,63.58,-1.76,63.6043552,39.76912,12.89016,41.80597003,27.66912,8.07016,28.822,12.1,4.82,13.02468426
30/10/2019 19:30,58.1268,7.7824,58.64546554,27.1968,7.9324,28.33,61.86,-0.3,61.86072744,38.1968,11.5924,39.91715506,27.1968,7.9324,28.33,11,3.66,11.59291163
30/10/2019 20:00,56.16088,5.83984,56.46368898,26.33088,7.67984,27.428,59.66,-3.68,59.77338873,36.71088,8.81984,37.75550672,26.33088,7.67984,27.428,10.38,1.14,10.44241351
30/10/2019 20:30,56.73192,7.28056,57.19717913,29.76192,8.68056,31.002,53.94,-2.8,54.01262445,36.46192,11.08056,38.10840354,29.76192,8.68056,31.002,6.7,2.4,7.116881339
30/10/2019 21:00,58.4536,9.5898,59.23502019,36.2736,10.5798,37.785,44.36,-1.98,44.40416647,37.1336,14.7798,39.96682045,36.2736,10.5798,37.785,0.86,4.2,4.287143571
30/10/2019 21:30,55.11864,7.34252,55.60554896,33.60864,9.80252,35.009,43.02,-4.92,43.30042494,33.88864,13.30252,36.40600169,33.60864,9.80252,35.009,0.28,3.5,3.511182137
30/10/2019 22:00,52.36984,7.92412,52.96594962,31.89984,9.30412,33.229,40.94,-2.76,41.03292824,30.33984,9.48412,31.78764577,31.89984,9.30412,33.229,-1.56,0.18,1.570350279
30/10/2019 22:30,48.15112,6.36616,48.57013846,28.10112,8.19616,29.272,40.1,-3.66,40.26668102,28.60112,8.43616,29.81933703,28.10112,8.19616,29.272,0.5,0.24,0.554616985
30/10/2019 23:00,45.88296,7.62128,46.51161067,28.39296,8.28128,29.576,34.98,-1.32,35.0048968,27.29296,4.92128,27.73309688,28.39296,8.28128,29.576,-1.1,-3.36,3.535477337
