Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/10/2019 23:30,43.21192,5.55056,43.56694557,28.08192,8.19056,29.252,30.26,-5.28,30.71719388,25.10192,4.67056,25.53273425,28.08192,8.19056,29.252,-2.98,-3.52,4.612027754
31/10/2019 00:00,38.82064,3.34352,38.96435828,21.68064,6.32352,22.584,34.28,-5.96,34.7942524,23.84064,1.12352,23.86709896,21.68064,6.32352,22.584,2.16,-5.2,5.630772594
31/10/2019 00:30,36.88872,2.61296,36.98114686,18.55872,5.41296,19.332,36.66,-5.6,37.08524774,22.43872,0.71296,22.45004381,18.55872,5.41296,19.332,3.88,-4.7,6.094620579
31/10/2019 01:00,39.486,3.663,39.65553889,21.336,6.223,22.225,36.3,-5.12,36.65930168,24.416,1.763,24.4795675,21.336,6.223,22.225,3.08,-4.46,5.420147599
31/10/2019 01:30,41.028,4.924,41.322422,23.088,6.734,24.05,35.88,-3.62,36.0621519,25.848,3.214,26.04705166,23.088,6.734,24.05,2.76,-3.52,4.473030293
31/10/2019 02:00,38.5608,3.9044,38.75796223,19.1808,5.5944,19.98,38.76,-3.38,38.90709447,23.7808,2.3744,23.89904232,19.1808,5.5944,19.98,4.6,-3.22,5.615015583
31/10/2019 02:30,37.00112,3.55616,37.1716176,17.54112,5.11616,18.272,38.92,-3.12,39.04485626,22.76112,2.21616,22.86875486,17.54112,5.11616,18.272,5.22,-2.9,5.971465482
31/10/2019 03:00,37.29808,4.28444,37.54335091,18.59808,5.42444,19.373,37.4,-2.28,37.46943288,22.91808,3.58444,23.19669375,18.59808,5.42444,19.373,4.32,-1.84,4.695529789
31/10/2019 03:30,38.7492,5.4056,39.12442986,22.0992,6.4456,23.02,33.3,-2.08,33.36489772,23.8192,4.7456,24.28734255,22.0992,6.4456,23.02,1.72,-1.7,2.418346543
31/10/2019 04:00,39.10544,3.21992,39.23777927,24.68544,7.19992,25.714,28.84,-7.96,29.9183422,23.16544,9.05992,24.87407809,24.68544,7.19992,25.714,-1.52,1.86,2.40208243
31/10/2019 04:30,37.41848,0.77164,37.42643549,21.94848,6.40164,22.863,30.94,-11.26,32.92523652,23.76848,8.74164,25.3250254,21.94848,6.40164,22.863,1.82,2.34,2.964456105
31/10/2019 05:00,38.49104,1.30572,38.51318041,23.71104,6.91572,24.699,29.56,-11.22,31.61774818,23.67104,9.11572,25.36561621,23.71104,6.91572,24.699,-0.04,2.2,2.200363606
31/10/2019 05:30,40.33032,2.60676,40.41447648,25.12032,7.32676,26.167,30.42,-9.44,31.85105964,24.68032,7.88676,25.90982784,25.12032,7.32676,26.167,-0.44,0.56,0.712179753
31/10/2019 06:00,43.08064,4.18352,43.28329219,28.64064,8.35352,29.834,28.88,-8.34,30.06010645,25.92064,7.33352,26.93807888,28.64064,8.35352,29.834,-2.72,-1.02,2.904961273
31/10/2019 06:30,44.77656,4.16108,44.96948868,25.06656,7.31108,26.111,39.42,-6.3,39.9202505,27.08656,3.85108,27.3589574,25.06656,7.31108,26.111,2.02,-3.46,4.006494727
31/10/2019 07:00,45.42216,5.08188,45.705559,20.13216,5.87188,20.971,50.58,-1.58,50.60467172,28.41216,9.93188,30.09805768,20.13216,5.87188,20.971,8.28,4.06,9.221821946
31/10/2019 07:30,46.93544,5.09492,47.21116116,19.52544,5.69492,20.339,54.82,-1.2,54.83313232,30.14544,8.69492,31.37433962,19.52544,5.69492,20.339,10.62,3,11.03559695
31/10/2019 08:00,49.04632,3.56976,49.17605812,20.77632,6.05976,21.642,56.54,-4.98,56.75889358,30.75632,4.73976,31.11939178,20.77632,6.05976,21.642,9.98,-1.32,10.06691611
31/10/2019 08:30,52.51416,8.34288,53.17274346,25.00416,7.29288,26.046,55.02,2.1,55.06006175,31.98416,3.49288,32.17431742,25.00416,7.29288,26.046,6.98,-3.8,7.94735176
31/10/2019 09:00,53.70424,7.86332,54.2768569,26.03424,7.59332,27.119,55.34,0.54,55.34263456,33.11424,8.93332,34.29806258,26.03424,7.59332,27.119,7.08,1.34,7.205692194
31/10/2019 09:30,56.31464,7.62552,56.82857761,31.42464,9.16552,32.734,49.78,-3.08,49.87519223,35.32464,13.08552,37.6704264,31.42464,9.16552,32.734,3.9,3.92,5.529593113
31/10/2019 10:00,53.95088,5.83484,54.26548452,26.93088,7.85484,28.053,54.04,-4.04,54.19080365,34.89088,10.99484,36.58223631,26.93088,7.85484,28.053,7.96,3.14,8.556938705
31/10/2019 10:30,53.0024,5.8082,53.31969236,24.7824,7.2282,25.815,56.44,-2.84,56.5114077,34.6224,11.4082,36.45349927,24.7824,7.2282,25.815,9.84,4.18,10.69102427
31/10/2019 11:00,52.85344,6.00892,53.19392108,25.09344,7.31892,26.139,55.52,-2.62,55.58178479,34.49344,11.71892,36.42980221,25.09344,7.31892,26.139,9.4,4.4,10.3788246
31/10/2019 11:30,51.33,6.215,51.70488492,24.36,7.105,25.375,53.94,-1.78,53.96936168,33.56,12.285,35.73786262,24.36,7.105,25.375,9.2,5.18,10.55804906
31/10/2019 12:00,52.55776,6.45268,52.95238631,25.75776,7.51268,26.831,53.6,-2.12,53.64190899,33.73776,12.35268,35.92805524,25.75776,7.51268,26.831,7.98,4.84,9.33305952
31/10/2019 12:30,49.448,4.664,49.66747024,19.728,5.754,20.55,59.44,-2.18,59.47996301,31.328,10.374,33.0009615,19.728,5.754,20.55,11.6,4.62,12.48616835
31/10/2019 13:00,45.87368,2.51524,45.94258318,12.70368,3.70524,13.233,66.34,-2.38,66.38267846,30.60368,8.56524,31.77968794,12.70368,3.70524,13.233,17.9,4.86,18.54803494
31/10/2019 13:30,45.68712,2.24916,45.74244915,11.27712,3.28916,11.747,68.82,-2.08,68.85142555,30.63712,8.44916,31.78083427,11.27712,3.28916,11.747,19.36,5.16,20.03584787
31/10/2019 14:00,46.0368,2.7424,46.11840969,12.3168,3.5924,12.83,67.44,-1.7,67.46142305,30.5568,9.1124,31.88657805,12.3168,3.5924,12.83,18.24,5.52,19.05696723
31/10/2019 14:30,46.042,3.356,46.16414734,12.912,3.766,13.45,66.26,-0.82,66.26507376,30.172,9.986,31.78159499,12.912,3.766,13.45,17.26,6.22,18.34655281
31/10/2019 15:00,44.53656,2.39108,44.6007,9.94656,2.90108,10.361,69.18,-1.02,69.18751911,29.32656,8.82108,30.62447671,9.94656,2.90108,10.361,19.38,5.92,20.26402724
31/10/2019 15:30,46.0596,2.5728,46.13139985,12.4896,3.6428,13.01,67.14,-2.14,67.1740962,29.7496,8.7028,30.99640992,12.4896,3.6428,13.01,17.26,5.06,17.9864171
31/10/2019 16:00,45.93,1.35,45.94983569,10.32,3.01,10.75,71.22,-3.32,71.29734076,29.86,6.81,30.62671546,10.32,3.01,10.75,19.54,3.8,19.90606943
31/10/2019 16:30,46.18936,-0.35852,46.19075139,6.75936,1.97148,7.041,78.86,-4.66,78.99756452,30.41936,3.87148,30.66473251,6.75936,1.97148,7.041,23.66,1.9,23.7361665
31/10/2019 17:00,48.16728,1.40004,48.18762263,6.13728,1.79004,6.393,84.06,-0.78,84.06361877,31.81728,1.37004,31.84676304,6.13728,1.79004,6.393,25.68,-0.42,25.68343435
31/10/2019 17:30,49.90696,0.49328,49.90939773,8.13696,2.37328,8.476,83.54,-3.76,83.62457294,34.09696,9.87328,35.49766667,8.13696,2.37328,8.476,25.96,7.5,27.02168759
31/10/2019 18:00,50.8168,2.7324,50.89020703,10.6368,3.1024,11.08,80.36,-0.74,80.3634071,34.5168,10.1224,35.97043875,10.6368,3.1024,11.08,23.88,7.02,24.890456
31/10/2019 18:30,50.71888,4.47884,50.91625277,11.61888,3.38884,12.103,78.2,2.18,78.23038029,34.15888,4.66884,34.47647241,11.61888,3.38884,12.103,22.54,1.28,22.57631502
31/10/2019 19:00,49.82672,4.55196,50.03421195,11.52672,3.36196,12.007,76.6,2.38,76.63696497,33.34672,5.12196,33.73778607,11.52672,3.36196,12.007,21.82,1.76,21.89086567
31/10/2019 19:30,48.70776,3.52268,48.83497884,11.35776,3.31268,11.831,74.7,0.42,74.70118071,32.81776,4.45268,33.11845,11.35776,3.31268,11.831,21.46,1.14,21.49025826
31/10/2019 20:00,48.40824,4.00532,48.57365838,13.45824,3.92532,14.019,69.9,0.16,69.90018312,32.11824,5.58532,32.60026289,13.45824,3.92532,14.019,18.66,1.66,18.73369157
31/10/2019 20:30,45.34256,-1.81092,45.37870843,9.80256,2.85908,10.211,71.08,-9.34,71.69101757,30.84256,5.43908,31.31847855,9.80256,2.85908,10.211,21.04,2.58,21.1975942
31/10/2019 21:00,44.0012,-0.8084,44.00862543,9.3312,2.7216,9.72,69.34,-7.06,69.69848779,28.8912,-0.3584,28.89342292,9.3312,2.7216,9.72,19.56,-3.08,19.80101008
31/10/2019 21:30,42.76104,-0.34928,42.76246647,9.91104,2.89072,10.324,65.7,-6.48,66.01878823,27.79104,-0.36928,27.79349334,9.91104,2.89072,10.324,17.88,-3.26,18.17476272
31/10/2019 22:00,41.2,-0.14,41.20023786,11.52,3.36,12,59.36,-7,59.77131084,26.16,0.4,26.16305793,11.52,3.36,12,14.64,-2.96,14.93623781
31/10/2019 22:30,37.33376,-0.42432,37.33617124,8.93376,2.60568,9.306,56.8,-6.06,57.12235639,23.83376,1.04568,23.856688,8.93376,2.60568,9.306,14.9,-1.56,14.98144185
31/10/2019 23:00,34.0076,-0.6032,34.01294912,7.4976,2.1868,7.81,53.02,-5.58,53.31282022,21.5976,-1.8932,21.68041817,7.4976,2.1868,7.81,14.1,-4.08,14.67843316
31/10/2019 23:30,31.2408,-1.6106,31.28228919,5.8608,1.7094,6.105,50.76,-6.64,51.19245257,20.0808,-3.7106,20.42075123,5.8608,1.7094,6.105,14.22,-5.42,15.2179105
01/11/2019 00:00,29.25776,-1.78732,29.31230173,4.63776,1.35268,4.831,49.24,-6.28,49.63885575,18.85776,-3.44732,19.17026675,4.63776,1.35268,4.831,14.22,-4.8,15.00827772
01/11/2019 00:30,29.58192,-0.87444,29.59484138,5.40192,1.57556,5.627,48.36,-4.9,48.60760846,19.38192,-1.78444,19.4638909,5.40192,1.57556,5.627,13.98,-3.36,14.37810836
01/11/2019 01:00,30.93416,-0.86712,30.9463108,5.80416,1.69288,6.046,50.26,-5.12,50.52011481,20.38416,-2.06712,20.48870333,5.80416,1.69288,6.046,14.58,-3.76,15.05702494
01/11/2019 01:30,32.07,-0.37,32.07213432,6.72,1.96,7,50.7,-4.66,50.91370739,21.18,-1.5,21.23304971,6.72,1.96,7,14.46,-3.46,14.86819424
01/11/2019 02:00,32.202,0.491,32.20574304,8.232,2.401,8.575,47.94,-3.82,48.09195359,20.992,2.301,21.11773342,8.232,2.401,8.575,12.76,-0.1,12.76039184
01/11/2019 02:30,31.72312,-1.61284,31.76409286,9.69312,2.82716,10.097,44.06,-8.88,44.94594531,20.75312,-0.15284,20.7536828,9.69312,2.82716,10.097,11.06,-2.98,11.45443146
01/11/2019 03:00,31.09328,-1.71696,31.14064888,8.99328,2.62304,9.368,44.2,-8.68,45.04422716,20.29328,-3.29696,20.55935695,8.99328,2.62304,9.368,11.3,-5.92,12.75681779
01/11/2019 03:30,30.74344,-2.72608,30.86406673,9.37344,2.73392,9.764,42.74,-10.92,44.11296861,19.83344,0.33392,19.83625077,9.37344,2.73392,9.764,10.46,-2.4,10.7318032
01/11/2019 04:00,30.76168,-2.53576,30.86601748,10.47168,3.05424,10.908,40.58,-11.18,42.09190896,19.65168,0.57424,19.66006812,10.47168,3.05424,10.908,9.18,-2.48,9.509090388
01/11/2019 04:30,30.45672,-2.72804,30.57865261,10.32672,3.01196,10.757,40.26,-11.48,41.86475845,19.50672,0.33196,19.5095444,10.32672,3.01196,10.757,9.18,-2.68,9.563200301
01/11/2019 05:00,30.7028,-2.4446,30.79996748,10.8528,3.1654,11.305,39.7,-11.22,41.2550409,19.2328,0.5454,19.24053162,10.8528,3.1654,11.305,8.38,-2.62,8.780022779
01/11/2019 05:30,32.43808,-1.88056,32.49254591,12.23808,3.56944,12.748,40.4,-10.9,41.84459344,20.25808,-0.55056,20.26555999,12.23808,3.56944,12.748,8.02,-4.12,9.016362903
01/11/2019 06:00,34.11368,0.64524,34.11978162,12.70368,3.70524,13.233,42.82,-6.12,43.25513611,20.72368,0.32524,20.72623202,12.70368,3.70524,13.233,8.02,-3.38,8.703148855
01/11/2019 06:30,37.50112,2.47616,37.58278023,14.18112,4.13616,14.772,46.64,-3.32,46.75801536,23.46112,0.25616,23.4625184,14.18112,4.13616,14.772,9.28,-3.88,10.05846907
01/11/2019 07:00,41.7068,1.5724,41.73643023,16.6368,4.8524,17.33,50.14,-6.56,50.56731355,26.0168,1.6124,26.06671663,16.6368,4.8524,17.33,9.38,-3.24,9.923809752
01/11/2019 07:30,44.836,3.633,44.98294771,17.976,5.243,18.725,53.72,-3.22,53.81641757,27.036,3.103,27.21348756,17.976,5.243,18.725,9.06,-2.14,9.309307171
01/11/2019 08:00,45.35744,3.06092,45.46060486,16.11744,4.70092,16.789,58.48,-3.28,58.57191136,27.99744,2.42092,28.10191275,16.11744,4.70092,16.789,11.88,-2.28,12.0968095
01/11/2019 08:30,47.8576,2.7718,47.93780088,19.1376,5.5818,19.935,57.44,-5.62,57.714279,29.5576,8.9018,30.86897732,19.1376,5.5818,19.935,10.42,3.32,10.93612363
01/11/2019 09:00,50.52456,3.94008,50.67795767,22.83456,6.66008,23.786,55.38,-5.44,55.64654527,30.43456,10.56008,32.21455777,22.83456,6.66008,23.786,7.6,3.9,8.542247948
01/11/2019 09:30,54.63352,9.53436,55.45922401,28.64352,8.35436,29.837,51.98,2.36,52.03354687,31.98352,12.91436,34.49240852,28.64352,8.35436,29.837,3.34,4.56,5.652362338
01/11/2019 10:00,53.09392,8.73156,53.80710437,25.75392,7.51156,26.827,54.68,2.44,54.73441331,31.51392,13.07156,34.11733921,25.75392,7.51156,26.827,5.76,5.56,8.005697971
01/11/2019 10:30,51.61192,7.72556,52.18691947,23.16192,6.75556,24.127,56.9,1.94,56.93306245,31.04192,12.17556,33.34434073,23.16192,6.75556,24.127,7.88,5.42,9.564036805
01/11/2019 11:00,50.70744,7.17592,51.21267713,21.27744,6.20592,22.164,58.86,1.94,58.8919621,30.93744,11.54592,33.02171198,21.27744,6.20592,22.164,9.66,5.34,11.03771716
01/11/2019 11:30,51.12768,7.58724,51.68757948,22.68768,6.61724,23.633,56.88,1.94,56.91307407,31.48768,12.19724,33.76753849,22.68768,6.61724,23.633,8.8,5.58,10.42
01/11/2019 12:00,50.78736,7.12048,51.28408302,22.28736,6.50048,23.216,57,1.24,57.01348612,31.70736,12.00048,33.90233323,22.28736,6.50048,23.216,9.42,5.5,10.90808874
01/11/2019 12:30,50.56712,6.94416,51.04169847,22.19712,6.47416,23.122,56.74,0.94,56.74778586,32.15712,11.97416,34.31414977,22.19712,6.47416,23.122,9.96,5.5,11.3776799
01/11/2019 13:00,50.58176,6.27468,50.96946197,23.98176,6.99468,24.981,53.2,-1.44,53.21948515,32.68176,7.09468,33.44296519,23.98176,6.99468,24.981,8.7,0.1,8.700574694
01/11/2019 13:30,49.5648,4.9364,49.81001349,21.2448,6.1964,22.13,56.64,-2.52,56.69603161,31.8248,6.9364,32.57194406,21.2448,6.1964,22.13,10.58,0.74,10.60584744
01/11/2019 14:00,48.58416,4.17288,48.76303447,18.76416,5.47288,19.546,59.64,-2.6,59.69664647,30.58416,3.07288,30.73814299,18.76416,5.47288,19.546,11.82,-2.4,12.06119397
01/11/2019 14:30,46.93328,3.35304,47.05290266,15.95328,4.65304,16.618,61.96,-2.6,62.01452733,29.97328,2.39304,30.06865734,15.95328,4.65304,16.618,14.02,-2.26,14.20098588
01/11/2019 15:00,49.53072,5.86396,49.87663031,22.71072,6.62396,23.657,53.64,-1.52,53.66153185,31.15072,5.20396,31.58240897,22.71072,6.62396,23.657,8.44,-1.42,8.558621384
01/11/2019 15:30,51.27544,7.86992,51.87587482,26.60544,7.75992,27.714,49.34,0.22,49.34049047,31.28544,7.81992,32.24794419,26.60544,7.75992,27.714,4.68,0.06,4.6803846
01/11/2019 16:00,55.09536,9.98948,55.99364611,32.53536,9.48948,33.891,45.12,1,45.1310802,32.65536,9.46948,34.000641,32.53536,9.48948,33.891,0.12,-0.02,0.121655251
01/11/2019 16:30,53.26272,7.41496,53.77637933,26.14272,7.62496,27.232,54.24,-0.42,54.24162608,34.76272,6.10496,35.2947197,26.14272,7.62496,27.232,8.62,-1.52,8.752988061
01/11/2019 17:00,49.18824,2.80532,49.26817202,12.01824,3.50532,12.519,74.34,-1.4,74.35318151,32.05824,6.04532,32.62325315,12.01824,3.50532,12.519,20.04,2.54,20.20032673
01/11/2019 17:30,49.5444,1.8342,49.57834064,9.1344,2.6642,9.515,80.82,-1.66,80.83704596,32.6944,5.4442,33.14457882,9.1344,2.6642,9.515,23.56,2.78,23.72344832
01/11/2019 18:00,50.02696,3.68828,50.16273653,10.89696,3.17828,11.351,78.26,1.02,78.26664679,32.91696,7.63828,33.79156074,10.89696,3.17828,11.351,22.02,4.46,22.46713155
01/11/2019 18:30,49.63272,2.19996,49.68145246,12.82272,3.73996,13.357,73.62,-3.08,73.68439998,33.06272,6.11996,33.62435671,12.82272,3.73996,13.357,20.24,2.38,20.37945043
01/11/2019 19:00,47.64808,1.84944,47.68395911,11.51808,3.35944,11.998,72.26,-3.02,72.32308069,32.11808,6.09944,32.69211268,11.51808,3.35944,11.998,20.6,2.74,20.7814244
01/11/2019 19:30,49.66208,4.07144,49.82869468,18.14208,5.29144,18.898,63.04,-2.44,63.08720314,32.20208,7.41144,33.04396161,18.14208,5.29144,18.898,14.06,2.12,14.21893104
01/11/2019 20:00,51.0968,6.1574,51.46646039,23.7168,6.9174,24.705,54.76,-1.52,54.78109163,32.4168,6.6974,33.10142125,23.7168,6.9174,24.705,8.7,-0.22,8.702781165
01/11/2019 20:30,51.46328,7.34804,51.9852179,26.87328,7.83804,27.993,49.18,-0.98,49.18976316,32.77328,9.29804,34.06672027,26.87328,7.83804,27.993,5.9,1.46,6.077960184
01/11/2019 21:00,49.8788,7.2884,50.40848603,26.9088,7.8484,28.03,45.94,-1.12,45.95365056,31.2288,9.3084,32.58656564,26.9088,7.8484,28.03,4.32,1.46,4.560043859
01/11/2019 21:30,48.52696,6.61828,48.97619296,28.89696,8.42828,30.101,39.26,-3.62,39.42653929,30.61696,8.92828,31.89220004,28.89696,8.42828,30.101,1.72,0.5,1.791200715
01/11/2019 22:00,48.92312,7.91216,49.55879283,33.33312,9.72216,34.722,31.18,-3.62,31.38943771,29.43312,8.14216,30.53855469,33.33312,9.72216,34.722,-3.9,-1.58,4.207897337
01/11/2019 22:30,45.10296,7.58628,45.73651326,30.19296,8.80628,31.451,29.82,-2.44,29.91965909,27.35296,6.26628,28.06155174,30.19296,8.80628,31.451,-2.84,-2.54,3.810144354
01/11/2019 23:00,39.83728,5.31004,40.18961809,23.17728,6.76004,24.143,33.32,-2.9,33.44596239,22.95728,4.52004,23.39802271,23.17728,6.76004,24.143,-0.22,-2.24,2.250777643
01/11/2019 23:30,39.64872,3.48296,39.80140711,26.95872,7.86296,28.082,25.38,-8.76,26.8492458,22.69872,9.72296,24.6934777,26.95872,7.86296,28.082,-4.26,1.86,4.648354548
02/11/2019 00:00,41.54328,7.05304,42.1377442,33.95328,9.90304,35.368,15.18,-5.7,16.21488205,24.09328,10.64304,26.3393326,33.95328,9.90304,35.368,-9.86,0.74,9.88772977
02/11/2019 00:30,48.90808,10.16444,49.95313934,48.11808,14.03444,50.123,1.58,-7.74,7.899620244,26.97808,9.83444,28.71468284,48.11808,14.03444,50.123,-21.14,-4.2,21.55318074
02/11/2019 01:00,46.27064,7.79852,46.92322496,43.64064,12.72852,45.459,5.26,-9.86,11.17529418,26.82064,12.08852,29.41902524,43.64064,12.72852,45.459,-16.82,-0.64,16.83217158
02/11/2019 01:30,40.78776,3.52268,40.93959746,29.83776,8.70268,31.081,21.9,-10.36,24.22683636,22.85776,6.70268,23.82022484,29.83776,8.70268,31.081,-6.98,-2,7.260881489
02/11/2019 02:00,47.6932,8.1976,48.39258179,42.6432,12.4376,44.42,10.1,-8.48,13.18788838,26.5632,12.6376,29.416195,42.6432,12.4376,44.42,-16.08,0.2,16.08124373
02/11/2019 02:30,50.15184,11.08512,51.36231051,50.69184,14.78512,52.804,-1.08,-7.4,7.47839555,27.55184,15.92512,31.8231572,50.69184,14.78512,52.804,-23.14,1.14,23.16806423
02/11/2019 03:00,46.08696,9.44828,47.04548732,45.45696,13.25828,47.351,1.26,-7.62,7.723470722,25.99696,14.39828,29.71788008,45.45696,13.25828,47.351,-19.46,1.14,19.49336297
02/11/2019 03:30,45.98384,10.30112,47.12352506,45.12384,13.16112,47.004,1.72,-5.72,5.973005943,25.66384,8.90112,27.1636268,45.12384,13.16112,47.004,-19.46,-4.26,19.92082328
02/11/2019 04:00,47.49416,13.41788,49.3531634,48.88416,14.25788,50.921,-2.78,-1.68,3.248199501,25.98416,9.39788,27.6314444,48.88416,14.25788,50.921,-22.9,-4.86,23.41003204
02/11/2019 04:30,48.66368,14.34524,50.73400893,52.30368,15.25524,54.483,-7.28,-1.82,7.504052239,26.40368,10.33524,28.35439125,52.30368,15.25524,54.483,-25.9,-4.92,26.36316369
02/11/2019 05:00,49.0412,14.6216,51.1745101,53.2512,15.5316,55.47,-8.42,-1.82,8.614452972,26.3312,10.6916,28.41905002,53.2512,15.5316,55.47,-26.92,-4.84,27.35163615
02/11/2019 05:30,42.69928,11.13604,44.12754128,42.32928,12.34604,44.093,0.74,-2.42,2.530612574,24.48928,6.88604,25.43899333,42.32928,12.34604,44.093,-17.84,-5.46,18.65682717
02/11/2019 06:00,47.52512,12.85816,49.23382282,48.64512,14.18816,50.672,-2.24,-2.66,3.477527858,26.50512,8.50816,27.83720842,48.64512,14.18816,50.672,-22.14,-5.68,22.85699018
02/11/2019 06:30,48.36248,10.22364,49.43128854,46.09248,13.44364,48.013,4.54,-6.44,7.879416222,28.05248,9.60364,29.65082689,46.09248,13.44364,48.013,-18.04,-3.84,18.44416439
02/11/2019 07:00,50.08432,12.67376,51.66297806,45.30432,13.21376,47.192,9.56,-1.08,9.620810777,28.80432,8.03376,29.90368122,45.30432,13.21376,47.192,-16.5,-5.18,17.29399896
02/11/2019 07:30,49.10176,9.88468,50.08682196,40.06176,11.68468,41.731,18.08,-3.6,18.43492338,28.96176,6.98468,29.79210125,40.06176,11.68468,41.731,-11.1,-4.7,12.05404496
02/11/2019 08:00,47.55344,6.30392,47.96945969,34.09344,9.94392,35.514,26.92,-7.28,27.88700056,29.17344,13.62392,32.1978384,34.09344,9.94392,35.514,-4.92,3.68,6.144005208
02/11/2019 08:30,55.06592,9.75256,55.92287521,45.26592,13.20256,47.152,19.6,-6.9,20.77907601,33.06592,17.40256,37.36581539,45.26592,13.20256,47.152,-12.2,4.2,12.90271289
02/11/2019 09:00,61.11496,12.88728,62.45894909,52.34496,15.26728,54.526,17.54,-4.76,18.17441058,35.96496,17.44728,39.97356536,52.34496,15.26728,54.526,-16.38,2.18,16.5244304
02/11/2019 09:30,62.60896,16.96428,64.86654506,53.56896,15.62428,55.801,18.08,2.68,18.27754907,36.80896,14.56428,39.58557551,53.56896,15.62428,55.801,-16.76,-1.06,16.79348683
02/11/2019 10:00,68.14632,20.57976,71.18600601,64.69632,18.86976,67.392,6.9,3.42,7.701064861,38.95632,17.32976,42.63701971,64.69632,18.86976,67.392,-25.74,-1.54,25.78602722
02/11/2019 10:30,68.98016,20.85088,72.06262326,65.42016,19.08088,68.146,7.12,3.54,7.95147785,39.54016,17.80088,43.36237518,65.42016,19.08088,68.146,-25.88,-1.28,25.91163445
02/11/2019 11:00,68.2816,20.8838,71.40385144,64.8816,18.9238,67.585,6.8,3.92,7.848974455,39.3416,18.1638,43.3322642,64.8816,18.9238,67.585,-25.54,-0.76,25.55130525
02/11/2019 11:30,66.78392,19.83656,69.66764732,62.11392,18.11656,64.702,9.34,3.44,9.953351194,37.97392,17.01656,41.61228081,62.11392,18.11656,64.702,-24.14,-1.1,24.16504914
02/11/2019 12:00,68.1304,20.7122,71.2091752,63.9504,18.6522,66.615,8.36,4.12,9.320085837,39.2104,17.8322,43.07485142,63.9504,18.6522,66.615,-24.74,-0.82,24.7535856
02/11/2019 12:30,72.52504,25.78272,76.97161865,79.89504,23.30272,83.224,-14.74,4.96,15.55214455,43.35504,24.36272,49.73129416,79.89504,23.30272,83.224,-36.54,1.06,36.5553717
02/11/2019 13:00,76.6624,26.9482,81.26087039,84.0624,24.5182,87.565,-14.8,4.86,15.57753511,43.6424,26.0582,50.82999966,84.0624,24.5182,87.565,-40.42,1.54,40.44932632
02/11/2019 13:30,73.12952,24.84236,77.23386269,77.69952,22.66236,80.937,-9.14,4.36,10.12665789,41.57952,23.82236,47.92036435,77.69952,22.66236,80.937,-36.12,1.16,36.138622
02/11/2019 14:00,66.35304,21.46172,69.73758917,67.34304,19.64172,70.149,-1.98,3.64,4.143669871,39.12304,19.78172,43.83980731,67.34304,19.64172,70.149,-28.22,0.14,28.22034727
02/11/2019 14:30,61.54912,16.72016,63.77976108,59.58912,17.38016,62.072,3.92,-1.32,4.136278521,36.54912,23.68016,43.54983525,59.58912,17.38016,62.072,-23.04,6.3,23.88580331
02/11/2019 15:00,58.18448,12.07464,59.42415876,50.48448,14.72464,52.588,15.4,-5.3,16.28649747,33.94448,20.28464,39.54357524,50.48448,14.72464,52.588,-16.54,5.56,17.44950429
02/11/2019 15:30,54.4356,9.4358,55.24734264,42.7056,12.4558,44.485,23.46,-6.04,24.22505315,32.1656,17.2958,36.52082312,42.7056,12.4558,44.485,-10.54,4.84,11.59815503
02/11/2019 16:00,48.49976,4.77368,48.73412296,29.66976,8.65368,30.906,37.66,-7.76,38.45117944,28.36976,11.67368,30.67764801,29.66976,8.65368,30.906,-1.3,3.02,3.287917274
02/11/2019 16:30,51.45464,5.22552,51.71930043,31.66464,9.23552,32.984,39.58,-8.02,40.38436331,31.30464,11.69552,33.41804413,31.66464,9.23552,32.984,-0.36,2.46,2.486201923
02/11/2019 17:00,55.2124,8.1782,55.81480152,32.9424,9.6082,34.315,44.54,-2.86,44.63172862,34.2424,14.2282,37.08077174,32.9424,9.6082,34.315,1.3,4.62,4.799416631
02/11/2019 17:30,55.9184,8.1462,56.5086545,30.1584,8.7962,31.415,51.52,-1.3,51.53639879,35.1984,8.7562,36.27117865,30.1584,8.7962,31.415,5.04,-0.04,5.040158728
02/11/2019 18:00,53.96504,7.07772,54.42719598,26.49504,7.72772,27.599,54.94,-1.3,54.95537826,33.93504,8.40772,34.961074,26.49504,7.72772,27.599,7.44,0.68,7.471010641
02/11/2019 18:30,50.64512,5.76816,50.97254015,22.00512,6.41816,22.922,57.28,-1.3,57.2947502,31.98512,6.89816,32.72052128,22.00512,6.41816,22.922,9.98,0.48,9.991536418
02/11/2019 19:00,48.91984,5.18912,49.19428536,21.93984,6.39912,22.854,53.96,-2.42,54.01423886,30.43984,4.39912,30.75607446,21.93984,6.39912,22.854,8.5,-2,8.732124598
02/11/2019 19:30,50.2148,5.4114,50.5055382,29.2848,8.5414,30.505,41.86,-6.26,42.32549114,29.8648,6.1014,30.48168895,29.2848,8.5414,30.505,0.58,-2.44,2.507987241
02/11/2019 20:00,48.78352,5.72936,49.11880892,29.24352,8.52936,30.462,39.08,-5.6,39.47918945,29.12352,7.08936,29.97396274,29.24352,8.52936,30.462,-0.12,-1.44,1.444991349
02/11/2019 20:30,47.66784,5.63312,47.99953136,27.98784,8.16312,29.154,39.36,-5.06,39.68391614,28.02784,7.44312,28.99930776,27.98784,8.16312,29.154,0.04,-0.72,0.721110255
02/11/2019 21:00,47.10592,5.60256,47.4379213,28.46592,8.30256,29.652,37.28,-5.4,37.66906423,28.40592,7.62256,29.41087744,28.46592,8.30256,29.652,-0.06,-0.68,0.682641927
02/11/2019 21:30,49.27856,8.16208,49.94993519,35.93856,10.48208,37.436,26.68,-4.64,27.08047267,27.95856,7.80208,29.02677263,35.93856,10.48208,37.436,-7.98,-2.68,8.418004514
02/11/2019 22:00,51.47064,10.67852,52.56669641,42.92064,12.51852,44.709,17.1,-3.68,17.49149508,28.82064,9.31852,30.28966994,42.92064,12.51852,44.709,-14.1,-3.2,14.45856148
02/11/2019 22:30,49.50048,10.33264,50.56739038,42.42048,12.37264,44.188,14.16,-4.08,14.73607818,27.40048,9.55264,29.01791232,42.42048,12.37264,44.188,-15.02,-2.82,15.28243436
02/11/2019 23:00,46.75016,9.77088,47.76031361,40.22016,11.73088,41.896,13.06,-3.92,13.63561513,25.64016,9.67088,27.40335244,40.22016,11.73088,41.896,-14.58,-2.06,14.724809
02/11/2019 23:30,44.40416,8.76288,45.26055116,39.16416,11.42288,40.796,10.48,-5.32,11.75299111,23.80416,7.00288,24.81286686,39.16416,11.42288,40.796,-15.36,-4.42,15.98330379
03/11/2019 00:00,41.49264,6.59452,42.01341296,35.43264,10.33452,36.909,12.12,-7.48,14.24235936,22.35264,5.67452,23.0616715,35.43264,10.33452,36.909,-13.08,-4.66,13.88531598
03/11/2019 00:30,40.07472,5.15096,40.4044004,32.57472,9.50096,33.932,15,-8.7,17.34041522,21.91472,4.14096,22.30252233,32.57472,9.50096,33.932,-10.66,-5.36,11.9316889
03/11/2019 01:00,40.47552,4.56536,40.73217685,30.87552,9.00536,32.162,19.2,-8.88,21.15406344,22.89552,3.28536,23.130033,30.87552,9.00536,32.162,-7.98,-5.72,9.818289057
03/11/2019 01:30,39.12608,3.47844,39.28039818,27.52608,8.02844,28.673,23.2,-9.1,24.92087478,22.56608,2.02844,22.6570637,27.52608,8.02844,28.673,-4.96,-6,7.784702949
03/11/2019 02:00,36.59568,2.80124,36.70273478,24.17568,7.05124,25.183,24.84,-8.5,26.25405873,21.17568,1.67124,21.24152694,24.17568,7.05124,25.183,-3,-5.38,6.159902597
03/11/2019 02:30,33.18664,1.42152,33.21707082,18.65664,5.44152,19.434,29.06,-8.04,30.1517031,19.29664,0.58152,19.3054003,18.65664,5.44152,19.434,0.64,-4.86,4.901958792
03/11/2019 03:00,30.04704,-0.10628,30.04722796,13.72704,4.00372,14.299,32.64,-8.22,33.65914437,17.92704,-0.93628,17.95147301,13.72704,4.00372,14.299,4.2,-4.94,6.484103639
03/11/2019 03:30,27.88272,-0.92004,27.89789505,10.42272,3.03996,10.857,34.92,-7.92,35.80688202,16.70272,-4.00004,17.17501602,10.42272,3.03996,10.857,6.28,-7.04,9.433981132
03/11/2019 04:00,26.57992,-1.52544,26.62365704,8.20992,2.39456,8.552,36.74,-7.84,37.56718249,16.20992,-7.26544,17.7636743,8.20992,2.39456,8.552,8,-9.66,12.54255157
03/11/2019 04:30,26.31088,-1.52516,26.35504732,8.21088,2.39484,8.553,36.2,-7.84,37.03924405,15.91088,-7.26516,17.49110209,8.21088,2.39484,8.553,7.7,-9.66,12.35336391
03/11/2019 05:00,26.46456,-1.15492,26.48974851,9.03456,2.63508,9.411,34.86,-7.58,35.67458479,15.87456,-6.86492,17.29533989,9.03456,2.63508,9.411,6.84,-9.5,11.70622057
03/11/2019 05:30,26.26864,-1.34248,26.30292189,8.52864,2.48752,8.884,35.48,-7.66,36.29746548,15.90864,-7.01248,17.38561769,8.52864,2.48752,8.884,7.38,-9.5,12.02972984
03/11/2019 06:00,28.588,-0.091,28.58814483,12.168,3.549,12.675,32.84,-7.28,33.63724127,16.868,-5.831,17.84740836,12.168,3.549,12.675,4.7,-9.38,10.49163476
03/11/2019 06:30,29.5712,-2.2284,29.65504402,11.0112,3.2116,11.47,37.12,-10.88,38.68163388,18.3712,-1.9284,18.4721335,11.0112,3.2116,11.47,7.36,-5.14,8.977148768
03/11/2019 07:00,29.61944,-3.41308,29.81543796,8.86944,2.58692,9.239,41.5,-12,43.20011574,19.10944,-0.37308,19.11308154,8.86944,2.58692,9.239,10.24,-2.96,10.65923074
03/11/2019 07:30,30.10264,-1.94548,30.16544094,6.87264,2.00452,7.159,46.46,-7.9,47.12686707,19.51264,-3.45548,19.81624237,6.87264,2.00452,7.159,12.64,-5.46,13.7688489
03/11/2019 08:00,31.12984,-1.17088,31.15185225,5.85984,1.70912,6.104,50.54,-5.76,50.86717213,19.95984,-5.27088,20.64406425,5.85984,1.70912,6.104,14.1,-6.98,15.73309887
03/11/2019 08:30,32.70288,-3.37416,32.87648576,5.64288,1.64584,5.878,54.12,-10.04,55.04340106,21.54288,-0.93416,21.56312439,5.64288,1.64584,5.878,15.9,-2.58,16.10796076
03/11/2019 09:00,33.9572,-3.4604,34.13306022,5.1072,1.4896,5.32,57.7,-9.9,58.54314648,22.9272,0.8496,22.94293617,5.1072,1.4896,5.32,17.82,-0.64,17.831489
03/11/2019 09:30,35.88616,-3.12612,36.02206415,6.83616,1.99388,7.121,58.1,-10.24,58.99548796,24.05616,3.77388,24.35037996,6.83616,1.99388,7.121,17.22,1.78,17.31175323
03/11/2019 10:00,41.58216,-0.81812,41.59020739,15.09216,4.40188,15.721,52.98,-10.44,53.99883332,27.65216,5.72188,28.23795076,15.09216,4.40188,15.721,12.56,1.32,12.62917258
03/11/2019 10:30,42.618,-0.561,42.62169219,16.248,4.739,16.925,52.74,-10.6,53.79468003,27.568,5.779,28.16720549,16.248,4.739,16.925,11.32,1.04,11.36767346
03/11/2019 11:00,41.1068,2.0674,41.15875544,11.2368,3.2774,11.705,59.74,-2.42,59.78899564,25.8768,0.6174,25.88416429,11.2368,3.2774,11.705,14.64,-2.66,14.87969086
03/11/2019 11:30,42.81224,3.01232,42.91808437,13.72224,4.00232,14.294,58.18,-1.98,58.21368224,26.66224,-0.15768,26.66270625,13.72224,4.00232,14.294,12.94,-4.16,13.59224779
03/11/2019 12:00,41.74064,2.14352,41.79564218,11.12064,3.24352,11.584,61.24,-2.2,61.27950391,27.00064,-0.83648,27.01359397,11.12064,3.24352,11.584,15.88,-4.08,16.39575555
03/11/2019 12:30,44.34848,3.75664,44.50730302,15.82848,4.61664,16.488,57.04,-1.72,57.06592679,27.98848,1.01664,28.00693788,15.82848,4.61664,16.488,12.16,-3.6,12.68170336
03/11/2019 13:00,40.82208,2.22144,40.88247805,9.98208,2.91144,10.398,61.68,-1.38,61.69543581,26.94208,-0.54856,26.94766396,9.98208,2.91144,10.398,16.96,-3.46,17.30933852
03/11/2019 13:30,40.6864,1.8302,40.72754322,9.5664,2.7902,9.965,62.24,-1.92,62.26960735,27.6064,-0.9698,27.62342906,9.5664,2.7902,9.965,18.04,-3.76,18.42767484
03/11/2019 14:00,39.09392,1.12656,39.11014853,7.15392,2.08656,7.452,63.88,-1.92,63.90884759,26.59392,-1.37344,26.62936196,7.15392,2.08656,7.452,19.44,-3.46,19.74551088
03/11/2019 14:30,38.53808,1.49944,38.56723908,7.19808,2.09944,7.498,62.68,-1.2,62.69148587,26.01808,-0.54056,26.02369482,7.19808,2.09944,7.498,18.82,-2.64,19.00426268
03/11/2019 15:00,37.61392,0.82656,37.62300067,5.95392,1.73656,6.202,63.32,-1.82,63.34615063,24.77392,-1.50344,24.81949726,5.95392,1.73656,6.202,18.82,-3.24,19.09685838
03/11/2019 15:30,39.01128,0.21204,39.01185625,6.04128,1.76204,6.293,65.94,-3.1,66.01282906,25.76128,-2.89796,25.92376746,6.04128,1.76204,6.293,19.72,-4.66,20.26311921
03/11/2019 16:00,38.4024,-1.2418,38.4224725,1.9824,0.5782,2.065,72.84,-3.64,72.93089332,25.9624,-4.8218,26.40636228,1.9824,0.5782,2.065,23.98,-5.4,24.5804882
03/11/2019 16:30,40.8944,-3.5058,41.04439773,1.6944,0.4942,1.765,78.4,-8,78.80710628,28.9144,-1.0658,28.93403631,1.6944,0.4942,1.765,27.22,-1.56,27.26466578
03/11/2019 17:00,42.4828,-2.7196,42.56976063,0.8928,0.2604,0.93,83.18,-5.96,83.39324913,29.8328,1.5604,29.87358037,0.8928,0.2604,0.93,28.94,1.3,28.96918363
03/11/2019 17:30,45.86264,2.01452,45.90686265,3.99264,1.16452,4.159,83.74,1.7,83.75725401,30.69264,2.86452,30.82602188,3.99264,1.16452,4.159,26.7,1.7,26.75406511
03/11/2019 18:00,47.4028,2.0004,47.4449897,8.0928,2.3604,8.43,78.62,-0.72,78.6232968,30.9528,3.0404,31.10176619,8.0928,2.3604,8.43,22.86,0.68,22.8701115
03/11/2019 18:30,44.44832,-2.25924,44.50569982,5.96832,1.74076,6.217,76.96,-8,77.3746832,29.42832,4.84076,29.82379881,5.96832,1.74076,6.217,23.46,3.1,23.66393036
03/11/2019 19:00,42.7192,-1.7444,42.75480067,6.4992,1.8956,6.77,72.44,-7.28,72.80488995,28.2792,6.1956,28.94993285,6.4992,1.8956,6.77,21.78,4.3,22.20041441
03/11/2019 19:30,41.50336,0.32848,41.50465986,6.54336,1.90848,6.816,69.92,-3.16,69.9913709,27.46336,2.58848,27.58507515,6.54336,1.90848,6.816,20.92,0.68,20.93104871
03/11/2019 20:00,40.45568,0.06624,40.45573423,7.01568,2.04624,7.308,66.88,-3.96,66.99713427,26.71568,1.36624,26.75059195,7.01568,2.04624,7.308,19.7,-0.68,19.71173255
03/11/2019 20:30,40.38544,-0.24508,40.38618363,8.24544,2.40492,8.589,64.28,-5.3,64.4981271,26.52544,1.22492,26.55370777,8.24544,2.40492,8.589,18.28,-1.18,18.31804575
03/11/2019 21:00,40.42952,0.27736,40.43047138,11.57952,3.37736,12.062,57.7,-6.2,58.03214626,25.93952,-0.26264,25.94084959,11.57952,3.37736,12.062,14.36,-3.64,14.81415539
03/11/2019 21:30,39.37176,-1.13032,39.38798178,12.34176,3.59968,12.856,54.06,-9.46,54.881465,25.50176,-0.10032,25.50195732,12.34176,3.59968,12.856,13.16,-3.7,13.67024506
03/11/2019 22:00,35.92632,-1.69524,35.96629405,8.89632,2.59476,9.267,54.06,-8.58,54.73664221,23.51632,0.37476,23.51930593,8.89632,2.59476,9.267,14.62,-2.22,14.78758939
03/11/2019 22:30,33.58232,-1.48724,33.61523612,7.55232,2.20276,7.867,52.06,-7.38,52.58049068,22.17232,-0.35724,22.17519774,7.55232,2.20276,7.867,14.62,-2.56,14.84243915
03/11/2019 23:00,32.2384,-0.9388,32.25206629,8.6784,2.5312,9.04,47.12,-6.94,47.6283319,20.5384,-2.5888,20.70091206,8.6784,2.5312,9.04,11.86,-5.12,12.91797198
03/11/2019 23:30,29.84536,-0.82552,29.85677472,7.21536,2.10448,7.516,45.26,-5.86,45.63778259,18.95536,-1.83552,19.04402285,7.21536,2.10448,7.516,11.74,-3.94,12.38350516
04/11/2019 00:00,27.50216,-1.64312,27.55120048,4.41216,1.28688,4.596,46.18,-5.86,46.55031686,17.85216,-2.23312,17.99128794,4.41216,1.28688,4.596,13.44,-3.52,13.89330774
04/11/2019 00:30,27.10712,-2.17084,27.19390559,3.11712,0.90916,3.247,47.98,-6.16,48.37381523,18.03712,-2.77084,18.24870549,3.11712,0.90916,3.247,14.92,-3.68,15.36713376
04/11/2019 01:00,28.3724,-2.5518,28.4869227,2.9424,0.8582,3.065,50.86,-6.82,51.31522191,19.2824,-3.5818,19.61224722,2.9424,0.8582,3.065,16.34,-4.44,16.93248948
04/11/2019 01:30,28.32776,-2.43232,28.43199197,2.35776,0.68768,2.456,51.94,-6.24,52.31348966,19.23776,-3.45232,19.54507414,2.35776,0.68768,2.456,16.88,-4.14,17.38027618
04/11/2019 02:00,29.074,-1.268,29.10163741,4.704,1.372,4.9,48.74,-5.28,49.02515681,19.364,-1.948,19.46173682,4.704,1.372,4.9,14.66,-3.32,15.03123415
04/11/2019 02:30,28.1448,-1.3586,28.17757195,3.8448,1.1214,4.005,48.6,-4.96,48.85244723,18.6248,-1.8786,18.71930322,3.8448,1.1214,4.005,14.78,-3,15.08139251
04/11/2019 03:00,27.83336,-1.14152,27.85675855,4.14336,1.20848,4.316,47.38,-4.7,47.61254457,18.38336,-1.57152,18.45040921,4.14336,1.20848,4.316,14.24,-2.78,14.5088249
04/11/2019 03:30,26.92912,-1.13984,26.95323244,2.94912,0.86016,3.072,47.96,-4,48.1265166,17.92912,-1.29984,17.97617668,2.94912,0.86016,3.072,14.98,-2.16,15.13492649
04/11/2019 04:00,26.85768,-0.84276,26.87089912,3.96768,1.15724,4.133,45.78,-4,45.95441655,17.60768,-1.10276,17.64217885,3.96768,1.15724,4.133,13.64,-2.26,13.82596109
04/11/2019 04:30,27.8148,-0.1786,27.81537339,6.2448,1.8214,6.505,43.14,-4,43.32504587,17.8848,-0.5586,17.89352131,6.2448,1.8214,6.505,11.64,-2.38,11.88082489
04/11/2019 05:00,27.5072,-0.6154,27.5140831,4.9872,1.4546,5.195,45.04,-4.14,45.22987066,17.7672,-1.0854,17.80032272,4.9872,1.4546,5.195,12.78,-2.54,13.02996546
04/11/2019 05:30,28.0128,-1.2646,28.0413298,4.3728,1.2754,4.555,47.28,-5.08,47.55212719,18.1128,-2.3646,18.26649548,4.3728,1.2754,4.555,13.74,-3.64,14.21397903
04/11/2019 06:00,29.40104,-2.28928,29.49003147,3.19104,0.93072,3.324,52.42,-6.44,52.81410796,19.49104,-4.40928,19.983553,3.19104,0.93072,3.324,16.3,-5.34,17.15242257
04/11/2019 06:30,33.684,-2.228,33.75760418,4.464,1.302,4.65,58.44,-7.06,58.86490635,22.684,-3.558,22.96134186,4.464,1.302,4.65,18.22,-4.86,18.85704113
04/11/2019 07:00,36.93376,-1.26932,36.95556522,3.29376,0.96068,3.431,67.28,-4.46,67.42766495,24.29376,-4.17932,24.6506286,3.29376,0.96068,3.431,21,-5.14,21.61988899
04/11/2019 07:30,38.81744,-3.76908,38.99999503,2.43744,0.71092,2.539,72.76,-8.96,73.30961192,26.27744,-1.66908,26.33039462,2.43744,0.71092,2.539,23.84,-2.38,23.9585058
04/11/2019 08:00,40.8368,-3.0876,40.95335771,3.4368,1.0024,3.58,74.8,-8.18,75.24594607,26.6768,4.6024,27.07090216,3.4368,1.0024,3.58,23.24,3.6,23.5171767
04/11/2019 08:30,42.24736,1.51048,42.27435365,3.56736,1.04048,3.716,77.36,0.94,77.36571075,26.96736,0.14048,26.9677259,3.56736,1.04048,3.716,23.4,-0.9,23.4173013
04/11/2019 09:00,43.704,1.577,43.73244271,5.544,1.617,5.775,76.32,-0.08,76.32004193,27.644,-0.103,27.64419189,5.544,1.617,5.775,22.1,-1.72,22.16683108
04/11/2019 09:30,44.92144,3.81292,45.08296941,9.30144,2.71292,9.689,71.24,2.2,71.27396158,28.32144,5.01292,28.76166425,9.30144,2.71292,9.689,19.02,2.3,19.15855944
04/11/2019 10:00,49.58568,5.56624,49.89712105,20.45568,5.96624,21.308,58.26,-0.8,58.26549236,30.59568,11.34624,32.63177588,20.45568,5.96624,21.308,10.14,5.38,11.47885012
04/11/2019 10:30,47.28192,4.06056,47.45595965,15.84192,4.62056,16.502,62.88,-1.12,62.88997376,30.64192,9.80056,32.17107766,15.84192,4.62056,16.502,14.8,5.18,15.68031887
04/11/2019 11:00,48.96608,5.82344,49.31114929,20.44608,5.96344,21.298,57.04,-0.28,57.04068723,30.52608,11.56344,32.64283543,20.44608,5.96344,21.298,10.08,5.6,11.53110576
04/11/2019 11:30,49.9324,6.8832,50.40459316,23.7024,6.9132,24.69,52.46,-0.06,52.46003431,31.6424,12.8532,34.15327551,23.7024,6.9132,24.69,7.94,5.94,9.916007261
04/11/2019 12:00,48.24416,6.15288,48.63493504,20.92416,6.10288,21.796,54.64,0.1,54.64009151,30.76416,12.12288,33.06656559,20.92416,6.10288,21.796,9.84,6.02,11.5354237
04/11/2019 12:30,46.74968,3.87824,46.91026887,16.51968,4.81824,17.208,60.46,-1.88,60.48922218,30.33968,9.55824,31.80968617,16.51968,4.81824,17.208,13.82,4.74,14.61027036
04/11/2019 13:00,47.34016,4.03588,47.51188353,17.06016,4.97588,17.771,60.56,-1.88,60.58917395,31.08016,9.63588,32.53961476,17.06016,4.97588,17.771,14.02,4.66,14.77416664
04/11/2019 13:30,44.52816,2.24488,44.58471172,10.50816,3.06488,10.946,68.04,-1.64,68.05976197,29.68816,7.78488,30.69187516,10.50816,3.06488,10.946,19.18,4.72,19.75223532
04/11/2019 14:00,53.16144,6.93292,53.61160399,26.82144,7.82292,27.939,52.68,-1.78,52.71006356,33.62144,12.32292,35.80859652,26.82144,7.82292,27.939,6.8,4.5,8.154140053
04/11/2019 14:30,46.06728,1.57004,46.09402686,11.65728,3.40004,12.143,68.82,-3.66,68.91725473,30.61728,6.32004,31.26276923,11.65728,3.40004,12.143,18.96,2.92,19.18353461
04/11/2019 15:00,43.86368,-0.13476,43.86388701,7.18368,2.09524,7.483,73.36,-4.46,73.4954502,29.16368,4.31524,29.48120634,7.18368,2.09524,7.483,21.98,2.22,22.09182654
04/11/2019 15:30,44.46992,0.09456,44.47002054,7.96992,2.32456,8.302,73,-4.46,73.13611693,29.12992,4.48456,29.4730982,7.96992,2.32456,8.302,21.16,2.16,21.26996004
04/11/2019 16:00,43.30784,0.88812,43.31694544,3.62784,1.05812,3.779,79.36,-0.34,79.36072832,27.96784,0.55812,27.97340831,3.62784,1.05812,3.779,24.34,-0.5,24.34513504
04/11/2019 16:30,45.20056,3.13808,45.30936074,2.53056,0.73808,2.636,85.34,4.8,85.47488286,29.37056,2.79808,29.50354295,2.53056,0.73808,2.636,26.84,2.06,26.91893757
04/11/2019 17:00,48.9896,2.8628,49.07317528,3.6096,1.0528,3.76,90.76,3.62,90.83216391,32.5096,1.2928,32.53529505,3.6096,1.0528,3.76,28.9,0.24,28.90099652
04/11/2019 17:30,51.56592,2.83256,51.64365887,5.18592,1.51256,5.402,92.76,2.64,92.79756031,34.22592,0.51256,34.22975778,5.18592,1.51256,5.402,29.04,-1,29.05721253
04/11/2019 18:00,53.45864,4.17752,53.62161751,9.96864,2.90752,10.384,86.98,2.54,87.01707878,35.42864,6.54752,36.02857963,9.96864,2.90752,10.384,25.46,3.64,25.718888
04/11/2019 18:30,53.61256,4.03408,53.76411806,12.80256,3.73408,13.336,81.62,0.6,81.62220531,36.54256,11.23408,38.23039687,12.80256,3.73408,13.336,23.74,7.5,24.89653791
04/11/2019 19:00,51.94424,4.25832,52.11849344,11.51424,3.35832,11.994,80.86,1.8,80.88003215,35.25424,3.61832,35.43943676,11.51424,3.35832,11.994,23.74,0.26,23.74142371
04/11/2019 19:30,51.60912,4.89516,51.8407548,13.62912,3.97516,14.197,75.96,1.84,75.98228215,34.48912,4.61516,34.79653862,13.62912,3.97516,14.197,20.86,0.64,20.86981552
04/11/2019 20:00,49.86104,4.96072,50.1072056,12.79104,3.73072,13.324,74.14,2.46,74.18080075,33.55104,6.03072,34.08873522,12.79104,3.73072,13.324,20.76,2.3,20.88701989
04/11/2019 20:30,46.96072,3.70396,47.10656581,9.51072,2.77396,9.907,74.9,1.86,74.92309123,31.53072,1.83396,31.5840104,9.51072,2.77396,9.907,22.02,-0.94,22.04005445
04/11/2019 21:00,43.66784,-0.00688,43.66784054,6.38784,1.86312,6.654,74.56,-3.74,74.65374204,29.08784,-1.31688,29.11763398,6.38784,1.86312,6.654,22.7,-3.18,22.92165788
04/11/2019 21:30,41.76944,-0.44808,41.77184331,7.06944,2.06192,7.364,69.4,-5.02,69.58132221,27.70944,-0.55808,27.71505942,7.06944,2.06192,7.364,20.64,-2.62,20.80562424
04/11/2019 22:00,39.32768,0.68724,39.3336842,7.08768,2.06724,7.383,64.48,-2.76,64.53904245,25.66768,1.92724,25.73993105,7.08768,2.06724,7.383,18.58,-0.14,18.58052744
04/11/2019 22:30,36.72664,0.27652,36.72768096,7.25664,2.11652,7.559,58.94,-3.68,59.05477119,24.19664,0.29652,24.1984568,7.25664,2.11652,7.559,16.94,-1.82,17.03748808
04/11/2019 23:00,33.81896,-3.26572,33.97627088,6.28896,1.83428,6.551,55.06,-10.2,55.99681777,22.64896,-3.66572,22.94368959,6.28896,1.83428,6.551,16.36,-5.5,17.25976825
04/11/2019 23:30,32.0512,-2.6534,32.16084503,7.7712,2.2666,8.095,48.56,-9.84,49.54693936,20.6112,4.6066,21.11971423,7.7712,2.2666,8.095,12.84,2.34,13.05148267
05/11/2019 00:00,29.76736,-1.47952,29.80410544,5.48736,1.60048,5.716,48.56,-6.16,48.94914912,18.70736,-0.81952,18.7253019,5.48736,1.60048,5.716,13.22,-2.42,13.43967262
05/11/2019 00:30,30.18016,-0.40412,30.18286551,6.02016,1.75588,6.271,48.32,-4.32,48.51272823,19.24016,-2.22412,19.36828507,6.02016,1.75588,6.271,13.22,-3.98,13.80611459
05/11/2019 01:00,31.41984,-0.06088,31.41989898,5.85984,1.70912,6.104,51.12,-3.54,51.24242383,20.65984,-1.39088,20.7066061,5.85984,1.70912,6.104,14.8,-3.1,15.1211772
05/11/2019 01:30,32.34144,0.63792,32.34773073,6.78144,1.97792,7.064,51.12,-2.68,51.19020219,21.34144,-0.44208,21.34601827,6.78144,1.97792,7.064,14.56,-2.42,14.75974255
05/11/2019 02:00,32.95728,1.24004,32.98060042,9.25728,2.70004,9.643,47.4,-2.92,47.48985576,21.35728,0.28004,21.35911589,9.25728,2.70004,9.643,12.1,-2.42,12.33962722
05/11/2019 02:30,32.01376,1.14068,32.0340753,8.81376,2.57068,9.181,46.4,-2.86,46.48805868,20.51376,0.23068,20.51505697,8.81376,2.57068,9.181,11.7,-2.34,11.93170566
05/11/2019 03:00,30.18536,-0.90552,30.19893913,6.49536,1.89448,6.766,47.38,-5.6,47.70979354,19.89536,0.99448,19.9201993,6.49536,1.89448,6.766,13.4,-0.9,13.43018987
05/11/2019 03:30,28.96224,-4.21268,29.26701246,5.20224,1.51732,5.419,47.52,-11.46,48.8823281,19.90224,-1.64268,19.96991624,5.20224,1.51732,5.419,14.7,-3.16,15.03581059
05/11/2019 04:00,29.13088,-3.62016,29.35496088,6.17088,1.79984,6.428,45.92,-10.84,47.18211526,19.41088,-1.66016,19.48174514,6.17088,1.79984,6.428,13.24,-3.46,13.68463372
05/11/2019 04:30,29.78184,-3.31488,29.96575417,7.73184,2.25512,8.054,44.1,-11.14,45.48526794,19.29184,-1.52488,19.35201151,7.73184,2.25512,8.054,11.56,-3.78,12.16231886
05/11/2019 05:00,30.51184,0.14012,30.51216174,8.09184,2.36012,8.429,44.84,-4.44,45.05928539,18.69184,-6.33988,19.73775471,8.09184,2.36012,8.429,10.6,-8.7,13.71313239
05/11/2019 05:30,32.0564,-1.5148,32.09217038,10.4064,3.0352,10.84,43.3,-9.1,44.24590377,20.0264,-0.0448,20.02645011,10.4064,3.0352,10.84,9.62,-3.08,10.10102965
05/11/2019 06:00,34.11704,0.97872,34.13107545,12.16704,3.54872,12.674,43.9,-5.14,44.19988235,21.04704,-1.75128,21.11977449,12.16704,3.54872,12.674,8.88,-5.3,10.34139256
05/11/2019 06:30,39.17536,1.56948,39.20678638,13.81536,4.02948,14.391,50.72,-4.92,50.95806904,23.99536,1.74948,24.05905197,13.81536,4.02948,14.391,10.18,-2.28,10.43220015
05/11/2019 07:00,41.4268,1.6874,41.46115142,10.2768,2.9974,10.705,62.3,-2.62,62.35506716,25.6368,3.4574,25.86888341,10.2768,2.9974,10.705,15.36,0.46,15.36688648
05/11/2019 07:30,45.08592,2.57256,45.15925428,12.62592,3.68256,13.152,64.92,-2.22,64.9579464,28.50592,2.58256,28.62266744,12.62592,3.68256,13.152,15.88,-1.1,15.91805264
05/11/2019 08:00,46.29416,2.84288,46.38136713,13.24416,3.86288,13.796,66.1,-2.04,66.13147208,29.32416,7.98288,30.3913266,13.24416,3.86288,13.796,16.08,4.12,16.59942168
05/11/2019 08:30,46.74368,3.53024,46.87679825,14.02368,4.09024,14.608,65.44,-1.12,65.44958365,29.24368,8.71024,30.51329384,14.02368,4.09024,14.608,15.22,4.62,15.90574739
05/11/2019 09:00,46.84752,4.15136,47.03109525,14.50752,4.23136,15.112,64.68,-0.16,64.6801979,29.44752,9.21136,30.85458778,14.50752,4.23136,15.112,14.94,4.98,15.74814275
05/11/2019 09:30,47.9116,4.7488,48.14636555,14.3616,4.1888,14.96,67.1,1.12,67.10934659,30.7616,10.0888,32.37375357,14.3616,4.1888,14.96,16.4,5.9,17.42899882
05/11/2019 10:00,49.13984,5.20412,49.41464095,16.53984,4.82412,17.229,65.2,0.76,65.2044293,31.31984,9.74412,32.80061359,16.53984,4.82412,17.229,14.78,4.92,15.57738104
05/11/2019 10:30,51.10248,5.87364,51.43892601,19.69248,5.74364,20.513,62.82,0.26,62.82053804,32.45248,10.92364,34.2416321,19.69248,5.74364,20.513,12.76,5.18,13.77134707
05/11/2019 11:00,51.22752,6.53636,51.64283888,20.38752,5.94636,21.237,61.68,1.18,61.69128626,32.84752,11.46636,34.79133487,20.38752,5.94636,21.237,12.46,5.52,13.62798591
05/11/2019 11:30,52.542,7.891,53.13124923,23.832,6.951,24.825,57.42,1.88,57.45076849,33.312,13.151,35.81393786,23.832,6.951,24.825,9.48,6.2,11.32741806
05/11/2019 12:00,53.47048,9.29764,54.27281401,26.22048,7.64764,27.313,54.5,3.3,54.59981685,33.66048,13.92764,36.42810824,26.22048,7.64764,27.313,7.44,6.28,9.736118323
05/11/2019 12:30,60.80592,14.82256,62.5864857,40.22592,11.73256,41.902,41.16,6.18,41.62136471,35.80592,12.91256,38.06308071,40.22592,11.73256,41.902,-4.42,1.18,4.574800542
05/11/2019 13:00,59.45144,11.30292,60.5163591,39.06144,11.39292,40.689,40.78,-0.18,40.78039725,35.16144,13.63292,37.71184656,39.06144,11.39292,40.689,-3.9,2.24,4.497510422
05/11/2019 13:30,56.32488,8.69184,56.99157999,31.51488,9.19184,32.828,49.62,-1,49.63007556,31.63488,13.17184,34.26752109,31.51488,9.19184,32.828,0.12,3.98,3.981808634
05/11/2019 14:00,65.15112,14.60116,66.76722482,49.34112,14.39116,51.397,31.62,0.42,31.62278925,38.78112,19.73116,43.51199769,49.34112,14.39116,51.397,-10.56,5.34,11.83339343
05/11/2019 14:30,53.93,6.63,54.33600832,27.12,7.91,28.25,53.62,-2.56,53.68107674,36.3,11.57,38.0992769,27.12,7.91,28.25,9.18,3.66,9.882712178
05/11/2019 15:00,55.2296,8.5228,55.88333236,30.0096,8.7528,31.26,50.44,-0.46,50.4420975,36.5896,13.9528,39.15966619,30.0096,8.7528,31.26,6.58,5.2,8.386679915
05/11/2019 15:30,61.2496,12.9028,62.59389545,40.8096,11.9028,42.51,40.88,2,40.92889444,38.3696,18.5428,42.61527468,40.8096,11.9028,42.51,-2.44,6.64,7.074121854
05/11/2019 16:00,61.46384,11.32612,62.49867696,37.80384,11.02612,39.379,47.32,0.6,47.32380374,37.34384,15.74612,40.52780133,37.80384,11.02612,39.379,-0.46,4.72,4.742362281
05/11/2019 16:30,62.23888,10.92884,63.19112064,35.37888,10.31884,36.853,53.72,1.22,53.73385153,40.79888,14.71884,43.37272023,35.37888,10.31884,36.853,5.42,4.4,6.981146038
05/11/2019 17:00,65.34144,10.90792,66.24565269,35.58144,10.37792,37.064,59.52,1.06,59.5294381,42.74144,16.77792,45.91654705,35.58144,10.37792,37.064,7.16,6.4,9.603416059
05/11/2019 17:30,66.25352,12.87936,67.49375398,34.52352,10.06936,35.962,63.46,5.62,63.7083668,43.66352,18.84936,47.55839938,34.52352,10.06936,35.962,9.14,8.78,12.67391021
05/11/2019 18:00,63.43112,10.91116,64.36272521,28.94112,8.44116,30.147,68.98,4.94,69.15666273,42.92112,17.22116,46.24706362,28.94112,8.44116,30.147,13.98,8.78,16.50844632
05/11/2019 18:30,60.94112,9.28116,61.64381589,26.06112,7.60116,27.147,69.76,3.36,69.84087056,41.16112,15.60116,44.01856419,26.06112,7.60116,27.147,15.1,8,17.08830009
05/11/2019 19:00,60.89296,9.11628,61.57157736,30.19296,8.80628,31.451,61.4,0.62,61.40313021,40.89296,14.16628,43.27721879,30.19296,8.80628,31.451,10.7,5.36,11.96743916
05/11/2019 19:30,59.02,9.655,59.80451007,29.4,8.575,30.625,59.24,2.16,59.27936572,39.7,12.535,41.63191354,29.4,8.575,30.625,10.3,3.96,11.03501699
05/11/2019 20:00,58.75168,8.67424,59.38857081,30.87168,9.00424,32.158,55.76,-0.66,55.76390589,37.71168,13.00424,39.89086445,30.87168,9.00424,32.158,6.84,4,7.923736492
05/11/2019 20:30,56.72896,9.21928,57.47321138,28.48896,8.30928,29.676,56.48,1.82,56.50931605,35.92896,11.26928,37.65483818,28.48896,8.30928,29.676,7.44,2.96,8.007196763
05/11/2019 21:00,51.23952,7.97236,51.85602119,21.05952,6.14236,21.937,60.36,3.66,60.4708624,32.69952,12.12236,34.87420566,21.05952,6.14236,21.937,11.64,5.98,13.08625233
05/11/2019 21:30,49.14616,5.70388,49.47604764,21.23616,6.19388,22.121,55.82,-0.98,55.82860199,31.33616,9.67388,32.7954094,21.23616,6.19388,22.121,10.1,3.48,10.68271501
05/11/2019 22:00,44.47432,2.63876,44.55253297,16.86432,4.91876,17.567,55.22,-4.56,55.40795972,29.24432,9.15876,30.64495288,16.86432,4.91876,17.567,12.38,4.24,13.08594666
05/11/2019 22:30,43.5468,4.6274,43.79196982,19.3968,5.6574,20.205,48.3,-2.06,48.34390965,27.0168,7.2774,27.979779,19.3968,5.6574,20.205,7.62,1.62,7.790301663
