Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/11/2019 23:00,41.34272,5.13996,41.66100918,20.50272,5.97996,21.357,41.68,-1.68,41.71384422,25.50272,3.89996,25.79919408,20.50272,5.97996,21.357,5,-2.08,5.41538549
05/11/2019 23:30,38.26256,3.63908,38.43522344,18.92256,5.51908,19.711,38.68,-3.76,38.86232108,23.18256,1.55908,23.2349267,18.92256,5.51908,19.711,4.26,-3.96,5.816287476
06/11/2019 00:00,36.96192,3.81556,37.15833726,18.84192,5.49556,19.627,36.24,-3.36,36.39542828,22.26192,2.43556,22.39475462,18.84192,5.49556,19.627,3.42,-3.06,4.589117562
06/11/2019 00:30,34.17328,1.76804,34.21898642,12.95328,3.77804,13.493,42.44,-4.02,42.62996599,21.17328,0.15804,21.17386981,12.95328,3.77804,13.493,8.22,-3.62,8.981803828
06/11/2019 01:00,33.76024,0.19132,33.7607821,9.33024,2.72132,9.719,48.86,-5.06,49.12131106,21.83024,-1.97868,21.91972977,9.33024,2.72132,9.719,12.5,-4.7,13.35440002
06/11/2019 01:30,35.26072,0.56896,35.26531001,10.83072,3.15896,11.282,48.86,-5.18,49.13381727,22.37072,-2.36104,22.49496884,10.83072,3.15896,11.282,11.54,-5.52,12.79226329
06/11/2019 02:00,33.5744,0.1292,33.57464859,8.5344,2.4892,8.89,50.08,-4.72,50.30193634,21.2944,-2.7708,21.47390984,8.5344,2.4892,8.89,12.76,-5.26,13.80163758
06/11/2019 02:30,32.30448,-0.07536,32.3045679,7.52448,2.19464,7.838,49.56,-4.54,49.76751149,20.64448,-2.38536,20.78183093,7.52448,2.19464,7.838,13.12,-4.58,13.8964312
06/11/2019 03:00,32.05648,0.59064,32.0619208,7.71648,2.25064,8.038,48.68,-3.32,48.79308148,20.83648,-0.68936,20.84788037,7.71648,2.25064,8.038,13.12,-2.94,13.44537095
06/11/2019 03:30,30.95904,0.60472,30.96494541,6.35904,1.85472,6.624,49.2,-2.5,49.26347531,20.35904,-0.06528,20.35914466,6.35904,1.85472,6.624,14,-1.92,14.13104384
06/11/2019 04:00,30.03424,0.47832,30.03804858,5.51424,1.60832,5.744,49.04,-2.26,49.09204824,19.73424,-0.13168,19.73467932,5.51424,1.60832,5.744,14.22,-1.74,14.32606017
06/11/2019 04:30,30.66072,0.74396,30.6697445,7.11072,2.07396,7.407,47.1,-2.66,47.17505273,19.75072,-0.14604,19.75125991,7.11072,2.07396,7.407,12.64,-2.22,12.83347186
06/11/2019 05:00,31.34904,1.02472,31.36578327,8.27904,2.41472,8.624,46.14,-2.78,46.22367359,19.57904,0.01472,19.57904553,8.27904,2.41472,8.624,11.3,-2.4,11.55205609
06/11/2019 05:30,30.15016,-1.35412,30.18055316,3.38016,0.98588,3.521,53.54,-4.68,53.74415317,19.26016,-3.77412,19.62645523,3.38016,0.98588,3.521,15.88,-4.76,16.57805779
06/11/2019 06:00,31.9612,-2.2084,32.03740526,3.0912,0.9016,3.22,57.74,-6.22,58.07405617,20.8712,-5.6984,21.63512773,3.0912,0.9016,3.22,17.78,-6.6,18.9654528
06/11/2019 06:30,36.66136,-0.74752,36.66898012,4.43136,1.29248,4.616,64.46,-4.08,64.58899287,23.57136,-2.60752,23.71514648,4.43136,1.29248,4.616,19.14,-3.9,19.53329465
06/11/2019 07:00,40.71208,-1.68856,40.74708202,5.42208,1.58144,5.648,70.58,-6.54,70.88235323,26.56208,2.28144,26.65987739,5.42208,1.58144,5.648,21.14,0.7,21.15158623
06/11/2019 07:30,43.36528,1.52404,43.39205235,4.98528,1.45404,5.193,76.76,0.14,76.76012767,27.64528,1.67404,27.69591876,4.98528,1.45404,5.193,22.66,0.22,22.66106794
06/11/2019 08:00,44.2192,0.6356,44.22376777,6.4992,1.8956,6.77,75.44,-2.52,75.48207734,28.9992,8.6756,30.26912017,6.4992,1.8956,6.77,22.5,6.78,23.49932765
06/11/2019 08:30,45.58208,1.07144,45.59467075,8.78208,2.56144,9.148,73.6,-2.98,73.6603041,29.82208,8.60144,31.03773873,8.78208,2.56144,9.148,21.04,6.04,21.88979671
06/11/2019 09:00,46.9248,3.6714,47.06820618,12.4848,3.6414,13.005,68.88,0.06,68.88002613,31.6048,8.0214,32.60684347,12.4848,3.6414,13.005,19.12,4.38,19.61526956
06/11/2019 09:30,51.58576,5.35668,51.86313388,21.96576,6.40668,22.881,59.24,-2.1,59.27720979,33.76576,12.96668,36.16989547,21.96576,6.40668,22.881,11.8,6.56,13.50087405
06/11/2019 10:00,55.9456,6.9808,56.3794442,26.9856,7.8708,28.11,57.92,-1.78,57.94734506,37.4456,14.4308,40.13005044,26.9856,7.8708,28.11,10.46,6.56,12.34687005
06/11/2019 10:30,57.47824,8.14532,58.05251339,30.25824,8.82532,31.519,54.44,-1.36,54.45698486,36.93824,15.38532,40.01426803,30.25824,8.82532,31.519,6.68,6.56,9.362478304
06/11/2019 11:00,57.07312,9.76216,57.90199301,29.25312,8.53216,30.472,55.64,2.46,55.69435519,36.81312,15.69216,40.01811702,29.25312,8.53216,30.472,7.56,7.16,10.41245408
06/11/2019 11:30,48.61904,5.87472,48.97267999,9.71904,2.83472,10.124,77.8,6.08,78.03721164,32.93904,4.99472,33.3155757,9.71904,2.83472,10.124,23.22,2.16,23.32024871
06/11/2019 12:00,47.83352,2.89436,47.92100745,7.76352,2.26436,8.087,80.14,1.26,80.14990455,33.64352,9.78436,35.03741056,7.76352,2.26436,8.087,25.88,7.52,26.95041373
06/11/2019 12:30,47.1964,1.5102,47.22055566,5.2464,1.5302,5.465,83.9,-0.04,83.90000954,34.1464,8.8702,35.27969786,5.2464,1.5302,5.465,28.9,7.34,29.81753846
06/11/2019 13:00,45.59208,4.03144,45.76997124,5.90208,1.72144,6.148,79.38,4.62,79.51433078,30.36208,9.60144,31.8440505,5.90208,1.72144,6.148,24.46,7.88,25.69797657
06/11/2019 13:30,45.73488,3.92184,45.90272408,5.83488,1.70184,6.078,79.8,4.44,79.92342335,29.89488,6.84184,30.66781089,5.83488,1.70184,6.078,24.06,5.14,24.6029104
06/11/2019 14:00,47.19036,4.34848,47.39028756,7.28736,2.12548,7.591,79.806,4.446,79.9297476,31.35336,7.27148,32.18551856,7.28736,2.12548,7.591,24.066,5.146,24.61003194
06/11/2019 14:30,45.03816,3.52488,45.17588555,4.50816,1.31488,4.696,81.06,4.42,81.18041636,29.12816,0.41488,29.13111447,4.50816,1.31488,4.696,24.62,-0.9,24.63644455
06/11/2019 15:00,44.27928,3.19104,44.39411418,4.04928,1.18104,4.218,80.46,4.02,80.56036246,29.04928,6.76104,29.82569916,4.04928,1.18104,4.218,25,5.58,25.61515957
06/11/2019 15:30,44.14056,0.56808,44.14421539,3.73056,1.08808,3.886,80.82,-1.04,80.82669114,29.07056,7.86808,30.11650945,3.73056,1.08808,3.886,25.34,6.78,26.23135528
06/11/2019 16:00,46.83976,0.04368,46.83978037,4.22976,1.23368,4.406,85.22,-2.38,85.2532275,31.14976,5.37368,31.60987164,4.22976,1.23368,4.406,26.92,4.14,27.23648289
06/11/2019 16:30,48.68576,0.58668,48.68929472,4.20576,1.22668,4.381,88.96,-1.28,88.96920816,33.04576,6.34668,33.64970432,4.20576,1.22668,4.381,28.84,5.12,29.29095424
06/11/2019 17:00,52.20632,0.35976,52.20755956,6.13632,1.78976,6.392,92.14,-2.86,92.18437612,35.51632,5.14976,35.88772791,6.13632,1.78976,6.392,29.38,3.36,29.57150656
06/11/2019 17:30,54.50624,2.81932,54.57910556,7.50624,2.18932,7.819,94,1.26,94.0084443,36.62624,4.14932,36.86052513,7.50624,2.18932,7.819,29.12,1.96,29.185887
06/11/2019 18:00,53.83472,4.43096,54.01676114,6.89472,2.01096,7.182,93.88,4.84,94.00468073,35.37472,2.01096,35.43183279,6.89472,2.01096,7.182,28.48,0,28.48
06/11/2019 18:30,54.91376,6.36068,55.28091251,10.49376,3.06068,10.931,88.84,6.6,89.0848225,35.99376,4.56068,36.28154574,10.49376,3.06068,10.931,25.5,1.5,25.54407955
06/11/2019 19:00,52.57712,4.41416,52.76209204,8.51712,2.48416,8.872,88.12,3.86,88.20450102,35.35712,6.74416,35.99457777,8.51712,2.48416,8.872,26.84,4.26,27.17596732
06/11/2019 19:30,51.53384,1.21112,51.54806957,10.08384,2.94112,10.504,82.9,-3.46,82.97217365,35.10384,9.84112,36.45719717,10.08384,2.94112,10.504,25.02,6.9,25.95400547
06/11/2019 20:00,50.53472,1.18096,50.54851721,10.49472,3.06096,10.932,80.08,-3.76,80.16822313,32.35472,2.92096,32.48630348,10.49472,3.06096,10.932,21.86,-0.14,21.8604483
06/11/2019 20:30,49.6192,1.1456,49.63242295,11.0592,3.2256,11.52,77.12,-4.16,77.23211767,31.4792,3.1656,31.63796858,11.0592,3.2256,11.52,20.42,-0.06,20.42008815
06/11/2019 21:00,47.47256,1.49908,47.49622294,10.28256,2.99908,10.711,74.38,-3,74.44047555,30.14256,4.47908,30.47353083,10.28256,2.99908,10.711,19.86,1.48,19.91506967
06/11/2019 21:30,45.37632,1.96476,45.41883639,10.81632,3.15476,11.267,69.12,-2.38,69.16096298,28.63632,6.11476,29.28189053,10.81632,3.15476,11.267,17.82,2.96,18.06416342
06/11/2019 22:00,44.88992,2.70456,44.97131933,15.16992,4.42456,15.802,59.44,-3.44,59.53945918,27.32992,5.78456,27.93538368,15.16992,4.42456,15.802,12.16,1.36,12.23581628
06/11/2019 22:30,40.45688,0.25784,40.45770163,11.54688,3.36784,12.028,57.82,-6.22,58.15359662,25.02688,4.42784,25.41555606,11.54688,3.36784,12.028,13.48,1.06,13.52161233
06/11/2019 23:00,39.22736,2.71548,39.32123605,14.24736,4.15548,14.841,49.96,-2.88,50.04294156,23.52736,2.07548,23.61872744,14.24736,4.15548,14.841,9.28,-2.08,9.510247105
06/11/2019 23:30,37.94536,2.38448,38.02020634,15.85536,4.62448,16.516,44.18,-4.48,44.40656258,22.15536,-1.79552,22.22799741,15.85536,4.62448,16.516,6.3,-6.42,8.994798497
07/11/2019 00:00,36.75672,2.71696,36.85699848,16.92672,4.93696,17.632,39.66,-4.44,39.90775864,21.96672,0.93696,21.98669328,16.92672,4.93696,17.632,5.04,-4,6.43440751
07/11/2019 00:30,36.8956,2.0908,36.95479325,17.3856,5.0708,18.11,39.02,-5.96,39.47254742,21.8056,-1.8692,21.8855683,17.3856,5.0708,18.11,4.42,-6.94,8.228000972
07/11/2019 01:00,37.81432,1.70376,37.8526828,16.26432,4.74376,16.942,43.1,-6.08,43.52673202,23.08432,-2.59624,23.22985777,16.26432,4.74376,16.942,6.82,-7.34,10.01938122
07/11/2019 01:30,36.68904,0.48472,36.69224182,12.35904,3.60472,12.874,48.66,-6.24,49.05846716,23.03904,-3.89528,23.36601315,12.35904,3.60472,12.874,10.68,-7.5,13.0503793
07/11/2019 02:00,35.89944,0.45192,35.90228438,12.34944,3.60192,12.864,47.1,-6.3,47.51946969,22.20944,-3.89808,22.54893019,12.34944,3.60192,12.864,9.86,-7.5,12.38828479
07/11/2019 02:30,34.5628,-0.0196,34.56280556,10.7328,3.1304,11.18,47.66,-6.3,48.07458372,21.4928,-4.3696,21.93248404,10.7328,3.1304,11.18,10.76,-7.5,13.11592925
07/11/2019 03:00,33.48624,-0.38568,33.48846097,9.30624,2.71432,9.694,48.36,-6.2,48.75581606,20.92624,-4.66568,21.44005808,9.30624,2.71432,9.694,11.62,-7.38,13.76549309
07/11/2019 03:30,32.79984,-0.44588,32.8028705,9.09984,2.65412,9.479,47.4,-6.2,47.80376554,20.71984,-4.38588,21.17894504,9.09984,2.65412,9.479,11.62,-7.04,13.58624304
07/11/2019 04:00,32.58112,-0.31884,32.58268005,9.02112,2.63116,9.397,47.12,-5.9,47.48793952,20.16112,-4.46884,20.65045497,9.02112,2.63116,9.397,11.14,-7.1,13.21020817
07/11/2019 04:30,33.01192,-0.15944,33.01230503,10.32192,3.01056,10.752,45.38,-6.34,45.82073766,20.32192,-3.98944,20.70980599,10.32192,3.01056,10.752,10,-7,12.20655562
07/11/2019 05:00,34.34416,0.58788,34.3491911,12.88416,3.75788,13.421,42.92,-6.34,43.38573498,20.32416,-3.46212,20.61692884,12.88416,3.75788,13.421,7.44,-7.22,10.3673526
07/11/2019 05:30,34.1776,0.3818,34.17973249,10.4976,3.0618,10.935,47.36,-5.36,47.66234572,19.5976,-2.1382,19.71389928,10.4976,3.0618,10.935,9.1,-5.2,10.48093507
07/11/2019 06:00,34.50792,-0.00144,34.50792003,8.97792,2.61856,9.352,51.06,-5.24,51.3281716,20.15792,0.25856,20.15957817,8.97792,2.61856,9.352,11.18,-2.36,11.426373
07/11/2019 06:30,36.1892,-0.5994,36.19416358,4.9392,1.4406,5.145,62.5,-4.08,62.63302962,22.6992,0.9006,22.71705881,4.9392,1.4406,5.145,17.76,-0.54,17.76820756
07/11/2019 07:00,37.32456,-1.55992,37.35714295,0.51456,0.15008,0.536,73.62,-3.42,73.69939484,25.09456,4.57008,25.5073043,0.51456,0.15008,0.536,24.58,4.42,24.97424273
07/11/2019 07:30,41.87704,-0.84128,41.88548951,1.84704,0.53872,1.924,80.06,-2.76,80.10756019,27.30704,3.65872,27.55105562,1.84704,0.53872,1.924,25.46,3.12,25.65045809
07/11/2019 08:00,44.1296,2.1678,44.18281287,3.2496,0.9478,3.385,81.76,2.44,81.7964009,27.8096,0.6078,27.81624117,3.2496,0.9478,3.385,24.56,-0.34,24.56235331
07/11/2019 08:30,46.73256,4.89908,46.98864915,8.36256,2.43908,8.711,76.74,4.92,76.89755523,28.88256,2.89908,29.02769259,8.36256,2.43908,8.711,20.52,0.46,20.5251553
07/11/2019 09:00,47.76952,5.98236,48.14265959,10.49952,3.06236,10.937,74.54,5.84,74.76842382,29.01952,4.64236,29.38850196,10.49952,3.06236,10.937,18.52,1.58,18.58727522
07/11/2019 09:30,48.74896,5.33928,49.0404834,12.40896,3.61928,12.926,72.68,3.44,72.76136337,30.32896,7.99928,31.36613293,12.40896,3.61928,12.926,17.92,4.38,18.44751474
07/11/2019 10:00,50.65568,6.53124,51.074994,17.45568,5.09124,18.183,66.4,2.88,66.46242848,31.73568,13.45124,34.46867045,17.45568,5.09124,18.183,14.28,8.36,16.54714477
07/11/2019 10:30,51.44464,8.21052,52.09571598,19.54464,5.70052,20.359,63.8,5.02,63.99719056,32.24464,7.62052,33.13290108,19.54464,5.70052,20.359,12.7,1.92,12.84431392
07/11/2019 11:00,54.0564,9.4402,54.87450917,25.6464,7.4802,26.715,56.82,3.92,56.95505948,34.4264,13.3002,36.9062642,25.6464,7.4802,26.715,8.78,5.82,10.53379324
07/11/2019 11:30,56.92376,7.90068,57.46942837,31.85376,9.29068,33.181,50.14,-2.78,50.21700907,34.73376,15.77068,38.14640784,31.85376,9.29068,33.181,2.88,6.48,7.091177617
07/11/2019 12:00,56.4228,7.3904,56.90474824,31.6128,9.2204,32.93,49.62,-3.66,49.75479876,34.6728,15.0204,37.78644567,31.6128,9.2204,32.93,3.06,5.8,6.557713016
07/11/2019 12:30,53.59248,4.44364,53.77638747,24.97248,7.28364,26.013,57.24,-5.68,57.52112655,33.39248,11.34364,35.26663989,24.97248,7.28364,26.013,8.42,4.06,9.347726996
07/11/2019 13:00,59.5016,8.6638,60.12904317,38.2416,11.1538,39.835,42.52,-4.98,42.81063886,33.7616,15.7938,37.27317739,38.2416,11.1538,39.835,-4.48,4.64,6.449806199
07/11/2019 13:30,57.43976,7.80868,57.96810772,32.42976,9.45868,33.781,50.02,-3.3,50.12873826,29.78976,11.41868,31.90322952,32.42976,9.45868,33.781,-2.64,1.96,3.288038929
07/11/2019 14:00,57.40448,11.04464,58.45732116,32.00448,9.33464,33.338,50.8,3.42,50.9149919,32.00448,9.55464,33.40026775,32.00448,9.33464,33.338,0,0.22,0.22
07/11/2019 14:30,55.3388,9.9284,56.2223791,29.3088,8.5484,30.53,52.06,2.76,52.1331104,30.5288,8.5084,31.69227824,29.3088,8.5484,30.53,1.22,-0.04,1.220655562
07/11/2019 15:00,52.26656,8.06108,52.88453748,23.62656,6.89108,24.611,57.28,2.34,57.32777686,31.66656,6.15108,32.25843777,23.62656,6.89108,24.611,8.04,-0.74,8.073982908
07/11/2019 15:30,47.65456,5.43008,47.96293212,15.15456,4.42008,15.786,65,2.02,65.03138012,29.45456,3.58008,29.67133427,15.15456,4.42008,15.786,14.3,-0.84,14.32465008
07/11/2019 16:00,50.63528,6.40404,51.03864525,18.66528,5.44404,19.443,63.94,1.92,63.96882053,31.36528,4.44404,31.67854607,18.66528,5.44404,19.443,12.7,-1,12.73930924
07/11/2019 16:30,51.25384,5.76612,51.57716796,14.76384,4.30612,15.379,72.98,2.92,73.03839264,33.02384,3.84612,33.24705472,14.76384,4.30612,15.379,18.26,-0.46,18.26579317
07/11/2019 17:00,54.11584,1.90212,54.14925853,13.03584,3.80212,13.579,82.16,-3.8,82.24783037,35.65584,4.90212,35.99124486,13.03584,3.80212,13.579,22.62,1.1,22.64673045
07/11/2019 17:30,55.802,4.296,55.96712267,11.712,3.416,12.2,88.18,1.76,88.19756232,36.052,0.496,36.0554118,11.712,3.416,12.2,24.34,-2.92,24.51452631
07/11/2019 18:00,55.31912,5.12516,55.5560285,11.22912,3.27516,11.697,88.18,3.7,88.25759117,35.86912,2.41516,35.95033751,11.22912,3.27516,11.697,24.64,-0.86,24.65500355
07/11/2019 18:30,56.16728,6.96004,56.59686828,14.29728,4.17004,14.893,83.74,5.58,83.92570524,36.39728,5.35004,36.78838022,14.29728,4.17004,14.893,22.1,1.18,22.13147984
07/11/2019 19:00,56.48672,7.54696,56.98864923,16.92672,4.93696,17.632,79.12,5.22,79.29200969,35.94672,6.11696,36.4634595,16.92672,4.93696,17.632,19.02,1.18,19.05656842
07/11/2019 19:30,54.98536,6.96948,55.42529626,16.45536,4.79948,17.141,77.06,4.34,77.1821171,34.81536,5.81948,35.29838012,16.45536,4.79948,17.141,18.36,1.02,18.3883115
07/11/2019 20:00,50.9476,3.1168,51.04284855,12.5376,3.6568,13.06,76.82,-1.08,76.8275914,33.5576,8.2368,34.55368854,12.5376,3.6568,13.06,21.02,4.58,21.51317736
07/11/2019 20:30,48.62112,0.22116,48.62162299,10.70112,3.12116,11.147,75.84,-5.8,76.06145936,32.80112,10.16116,34.33893775,10.70112,3.12116,11.147,22.1,7.04,23.1942148
07/11/2019 21:00,47.31768,1.43724,47.33950253,11.40768,3.32724,11.883,71.82,-3.78,71.91940489,31.32768,6.34724,31.96421421,11.40768,3.32724,11.883,19.92,3.02,20.14762517
07/11/2019 21:30,45.40536,2.19948,45.45860127,12.13536,3.53948,12.641,66.54,-2.68,66.59394867,29.49536,3.81948,29.74163225,12.13536,3.53948,12.641,17.36,0.28,17.36225792
07/11/2019 22:00,41.874,1.082,41.8879768,9.504,2.772,9.9,64.74,-3.38,64.82817289,27.344,1.792,27.40265681,9.504,2.772,9.9,17.84,-0.98,17.86689676
07/11/2019 22:30,37.50904,-1.47028,37.53784497,6.47904,1.88972,6.749,62.06,-6.72,62.42276828,25.01904,-1.73028,25.07880044,6.47904,1.88972,6.749,18.54,-3.62,18.89010323
07/11/2019 23:00,34.89792,0.05356,34.8979611,5.25792,1.53356,5.477,59.28,-2.96,59.35385413,22.17792,-4.94644,22.72283882,5.25792,1.53356,5.477,16.92,-6.48,18.11841053
07/11/2019 23:30,33.492,0.926,33.50479876,6.192,1.806,6.45,54.6,-1.76,54.62835894,20.472,-7.554,21.82122132,6.192,1.806,6.45,14.28,-9.36,17.07419105
08/11/2019 00:00,31.37032,0.80176,31.38056398,5.32032,1.55176,5.542,52.1,-1.5,52.12158862,18.88032,-6.56824,19.9902041,5.32032,1.55176,5.542,13.56,-8.12,15.80531556
08/11/2019 00:30,31.48272,-3.13504,31.63842813,5.74272,1.67496,5.982,51.48,-9.62,52.37112563,20.64272,-1.98504,20.73794283,5.74272,1.67496,5.982,14.9,-3.66,15.34293323
08/11/2019 01:00,32.3748,-3.5136,32.56490534,4.4448,1.2964,4.63,55.86,-9.62,56.68230765,22.1848,-2.5836,22.33473394,4.4448,1.2964,4.63,17.74,-3.88,18.15935021
08/11/2019 01:30,32.09208,-3.32856,32.26423578,2.78208,0.81144,2.898,58.62,-8.28,59.20188173,22.40208,-2.04856,22.49555037,2.78208,0.81144,2.898,19.62,-2.86,19.82735484
08/11/2019 02:00,30.53376,-2.82432,30.66410415,1.97376,0.57568,2.056,57.12,-6.8,57.52333787,20.99376,-1.22432,21.02942982,1.97376,0.57568,2.056,19.02,-1.8,19.10498364
08/11/2019 02:30,31.62416,-2.29712,31.7074795,4.36416,1.27288,4.546,54.52,-7.14,54.98554355,21.14416,-5.62712,21.88012755,4.36416,1.27288,4.546,16.78,-6.9,18.14327424
08/11/2019 03:00,31.76184,-1.88488,31.81771916,5.57184,1.62512,5.804,52.38,-7.02,52.8483188,20.83184,-5.11488,21.45058403,5.57184,1.62512,5.804,15.26,-6.74,16.68218211
08/11/2019 03:30,31.57968,-1.87676,31.63539816,5.59968,1.63324,5.833,51.96,-7.02,52.43207034,20.85968,-5.02676,21.45680698,5.59968,1.63324,5.833,15.26,-6.66,16.65002102
08/11/2019 04:00,31.50752,-1.33364,31.53573231,6.46752,1.88636,6.737,50.08,-6.44,50.49237566,20.68752,-4.19364,21.10829458,6.46752,1.88636,6.737,14.22,-6.08,15.46527724
08/11/2019 04:30,31.75472,-1.27904,31.78046862,6.89472,2.01096,7.182,49.72,-6.58,50.15351234,20.81472,-4.26904,21.24799452,6.89472,2.01096,7.182,13.92,-6.28,15.2710445
08/11/2019 05:00,31.262,-1.979,31.32457637,5.352,1.561,5.575,51.82,-7.08,52.30142254,21.052,-5.259,21.69893511,5.352,1.561,5.575,15.7,-6.82,17.11731287
08/11/2019 05:30,31.6692,-1.8494,31.72315415,4.2192,1.2306,4.395,54.9,-6.16,55.24450742,21.3592,-4.3694,21.8015385,4.2192,1.2306,4.395,17.14,-5.6,18.03162777
08/11/2019 06:00,33.97344,0.10892,33.9736146,8.05344,2.34892,8.389,51.84,-4.48,52.03322016,22.53344,-3.09108,22.74446512,8.05344,2.34892,8.389,14.48,-5.44,15.46816085
08/11/2019 06:30,46.80904,6.37972,47.2417935,27.11904,7.90972,28.249,39.38,-3.06,39.49870884,31.75904,8.34972,32.8383076,27.11904,7.90972,28.249,4.64,0.44,4.660815379
08/11/2019 07:00,56.3944,10.5292,57.36891496,38.2944,11.1692,39.89,36.2,-1.28,36.22262277,35.5344,17.7692,39.72956144,38.2944,11.1692,39.89,-2.76,6.6,7.153852109
08/11/2019 07:30,52.34568,7.37624,52.86283317,23.57568,6.87624,24.558,57.54,1,57.54868895,33.07568,6.23624,33.6584506,23.57568,6.87624,24.558,9.5,-0.64,9.52153349
08/11/2019 08:00,48.85368,4.42524,49.05369302,14.14368,4.12524,14.733,69.42,0.6,69.42259286,31.90368,3.68524,32.1158184,14.14368,4.12524,14.733,17.76,-0.44,17.76544961
08/11/2019 08:30,46.55608,4.69844,46.79256269,9.52608,2.77844,9.923,74.06,3.84,74.1594849,31.12608,4.43844,31.44093837,9.52608,2.77844,9.923,21.6,1.66,21.66369313
08/11/2019 09:00,51.46688,6.28284,51.84895192,20.06688,5.85284,20.903,62.8,0.86,62.80588826,33.24688,6.69284,33.91384875,20.06688,5.85284,20.903,13.18,0.84,13.2067407
08/11/2019 09:30,54.43976,8.02868,55.02860321,24.98976,7.28868,26.031,58.9,1.48,58.91859129,35.22976,8.50868,36.24270444,24.98976,7.28868,26.031,10.24,1.22,10.3124197
08/11/2019 10:00,56.68224,9.91232,57.54242278,29.80224,8.69232,31.044,53.76,2.44,53.81534354,36.34224,10.21232,37.74983295,29.80224,8.69232,31.044,6.54,1.52,6.71431307
08/11/2019 10:30,52.82904,7.90472,53.41715142,23.39904,6.82472,24.374,58.86,2.16,58.89961969,36.13904,6.80472,36.77409994,23.39904,6.82472,24.374,12.74,-0.02,12.7400157
08/11/2019 11:00,61.79016,17.07588,64.10623644,42.26016,12.32588,44.021,39.06,9.5,40.1986766,50.92016,8.22588,51.58030434,42.26016,12.32588,44.021,8.66,-4.1,9.581523887
08/11/2019 11:30,62.70888,16.30384,64.7936635,46.53888,13.57384,48.478,32.34,5.46,32.79767065,46.53888,13.57384,48.478,46.53888,13.57384,48.478,0,0,0
08/11/2019 12:00,60.65808,14.18444,62.29447012,41.15808,12.00444,42.873,39,4.36,39.24295606,41.15808,12.00444,42.873,41.15808,12.00444,42.873,0,0,0
08/11/2019 12:30,61.22448,14.57464,62.93534049,44.48448,12.97464,46.338,33.48,3.2,33.63257944,44.48448,12.97464,46.338,44.48448,12.97464,46.338,0,0,0
08/11/2019 13:00,59.43328,11.29304,60.49667366,35.15328,10.25304,36.618,48.56,2.08,48.60452654,35.15328,10.25304,36.618,35.15328,10.25304,36.618,0,0,0
08/11/2019 13:30,61.50936,13.37148,62.94599149,42.27936,12.33148,44.041,38.46,2.08,38.51620438,42.27936,12.33148,44.041,42.27936,12.33148,44.041,0,0,0
08/11/2019 14:00,58.73816,11.34988,59.82467063,35.34816,10.30988,36.821,46.78,2.08,46.82621915,35.34816,10.30988,36.821,35.34816,10.30988,36.821,0,0,0
08/11/2019 14:30,57.45176,8.09968,58.01990644,27.70176,8.07968,28.856,59.5,0.04,59.50001345,27.70176,8.07968,28.856,27.70176,8.07968,28.856,0,0,0
08/11/2019 15:00,55.19352,6.07436,55.52677282,22.64352,6.60436,23.587,65.1,-1.06,65.10862923,22.64352,6.60436,23.587,22.64352,6.60436,23.587,0,0,0
08/11/2019 15:30,49.84736,5.89048,50.19419343,20.12736,5.87048,20.966,59.44,0.04,59.44001346,60.84736,6.73048,61.218466,20.12736,5.87048,20.966,40.72,0.86,40.72908052
08/11/2019 16:00,38.32936,4.80648,38.62954941,17.19936,5.01648,17.916,42.26,-0.42,42.26208703,59.51936,4.59648,59.6965815,17.19936,5.01648,17.916,42.32,-0.42,42.32208407
08/11/2019 16:30,44.8748,7.9064,45.56598332,26.0448,7.5964,27.13,37.66,0.62,37.66510321,63.7848,8.2364,64.31437628,26.0448,7.5964,27.13,37.74,0.64,37.74542621
08/11/2019 17:00,42.57368,5.89024,42.97921772,18.58368,5.42024,19.358,47.98,0.94,47.98920712,66.64368,6.30024,66.94081795,18.58368,5.42024,19.358,48.06,0.88,48.06805592
08/11/2019 17:30,39.84832,4.10576,40.05927947,12.08832,3.52576,12.592,55.52,1.16,55.53211683,67.68832,4.68576,67.85031327,12.08832,3.52576,12.592,55.6,1.16,55.6120994
08/11/2019 18:00,41.11616,5.81388,41.52517085,14.51616,4.23388,15.121,53.2,3.16,53.29376699,67.79616,7.47388,68.2068779,14.51616,4.23388,15.121,53.28,3.24,53.37842261
08/11/2019 18:30,40.18456,5.31008,40.53388474,13.71456,4.00008,14.286,52.94,2.62,53.00479224,66.77456,6.68008,67.10786341,13.71456,4.00008,14.286,53.06,2.68,53.12763876
08/11/2019 19:00,41.83064,5.85352,42.2382071,18.56064,5.41352,19.334,46.54,0.88,46.54831898,65.20064,6.31352,65.50560275,18.56064,5.41352,19.334,46.64,0.9,46.64868273
08/11/2019 19:30,41.77136,5.59248,42.14406659,20.03136,5.84248,20.866,43.48,-0.5,43.48287479,63.61136,5.18248,63.82212171,20.03136,5.84248,20.866,43.58,-0.66,43.58499742
08/11/2019 20:00,40.08016,5.95088,40.51952861,18.86016,5.50088,19.646,42.44,0.9,42.44954181,61.40016,6.44088,61.73706005,18.86016,5.50088,19.646,42.54,0.94,42.55038425
08/11/2019 20:30,37.0516,3.5788,37.22403621,15.0816,4.3988,15.71,43.94,-1.64,43.97059472,59.1216,2.7188,59.18408114,15.0816,4.3988,15.71,44.04,-1.68,44.07203195
08/11/2019 21:00,35.6968,3.6324,35.88113515,14.9568,4.3624,15.58,41.48,-1.46,41.50568636,56.5568,2.8424,56.62818083,14.9568,4.3624,15.58,41.6,-1.52,41.62775997
08/11/2019 21:30,33.84776,2.97768,33.97848489,14.35776,4.18768,14.956,38.98,-2.42,39.05504833,53.43776,6.14768,53.79022368,14.35776,4.18768,14.956,39.08,1.96,39.12911959
08/11/2019 22:00,32.56848,2.08164,32.63493702,15.46848,4.51164,16.113,34.2,-4.86,34.54358985,49.76848,-0.46836,49.77068377,15.46848,4.51164,16.113,34.3,-4.98,34.65963647
08/11/2019 22:30,30.57392,2.00656,30.63969431,14.83392,4.32656,15.452,31.48,-4.64,31.82011942,46.41392,-0.43344,46.41594381,14.83392,4.32656,15.452,31.58,-4.76,31.93671868
08/11/2019 23:00,29.7644,2.5042,29.8695585,16.0944,4.6942,16.765,27.34,-4.38,27.68862582,43.5344,0.1942,43.53483315,16.0944,4.6942,16.765,27.44,-4.5,27.8065388
08/11/2019 23:30,26.1316,1.5038,26.17483396,11.8416,3.4538,12.335,28.58,-3.9,28.84486783,40.5216,1.4538,40.54767072,11.8416,3.4538,12.335,28.68,-2,28.74965043
09/11/2019 00:00,24.73888,-0.86116,24.75386394,11.61888,3.38884,12.103,26.24,-8.5,27.58237843,37.95888,-5.31116,38.32864453,11.61888,3.38884,12.103,26.34,-8.7,27.73960346
09/11/2019 00:30,25.52176,-0.50532,25.52676207,13.18176,3.84468,13.731,24.68,-8.7,26.16853836,37.98176,-5.05532,38.31671115,13.18176,3.84468,13.731,24.8,-8.9,26.34862425
09/11/2019 01:00,27.01024,-0.01368,27.01024346,14.25024,4.15632,14.844,25.52,-8.34,26.84820292,39.87024,-4.40368,40.11269668,14.25024,4.15632,14.844,25.62,-8.56,27.01218244
09/11/2019 01:30,26.58104,-0.43928,26.58466954,12.79104,3.73072,13.324,27.58,-8.34,28.81339966,40.47104,-4.76928,40.75108723,12.79104,3.73072,13.324,27.68,-8.5,28.95569719
09/11/2019 02:00,25.20544,-0.17008,25.20601382,11.00544,3.20992,11.464,28.4,-6.76,29.19345132,39.50544,-3.73008,39.68114523,11.00544,3.20992,11.464,28.5,-6.94,29.33280757
09/11/2019 02:30,22.82776,-1.27232,22.8631893,7.39776,2.15768,7.706,30.86,-6.86,31.61327569,38.37776,-4.88232,38.68707163,7.39776,2.15768,7.706,30.98,-7.04,31.76982845
09/11/2019 03:00,21.78368,-1.93476,21.86943096,5.98368,1.74524,6.233,31.6,-7.36,32.4457948,37.70368,-5.79476,38.14638553,5.98368,1.74524,6.233,31.72,-7.54,32.60383413
09/11/2019 03:30,20.65472,-2.16404,20.76777618,4.85472,1.41596,5.057,31.6,-7.16,32.40101233,36.57472,-5.94404,37.05457805,4.85472,1.41596,5.057,31.72,-7.36,32.56267802
09/11/2019 04:00,19.31904,-2.46528,19.47570055,3.23904,0.94472,3.374,32.16,-6.82,32.87518821,35.51904,-6.05528,36.03149481,3.23904,0.94472,3.374,32.28,-7,33.03026491
09/11/2019 04:30,18.11752,-3.04364,18.3713983,1.42752,0.41636,1.487,33.38,-6.92,34.08974626,34.92752,-6.68364,35.56125275,1.42752,0.41636,1.487,33.5,-7.1,34.24412358
09/11/2019 05:00,17.33048,-3.34236,17.64984157,0.06048,0.01764,0.063,34.54,-6.72,35.18763988,34.72048,-6.88236,35.39602535,0.06048,0.01764,0.063,34.66,-6.9,35.34014148
09/11/2019 05:30,17.53584,-3.50788,17.88325772,0.07584,0.02212,0.079,34.92,-7.06,35.62653505,35.13584,-7.21788,35.86955595,0.07584,0.02212,0.079,35.06,-7.24,35.79973743
09/11/2019 06:00,18.17528,-3.30096,18.47260512,0.30528,0.08904,0.318,35.74,-6.78,36.37741057,36.16528,-6.85096,36.80846547,0.30528,0.08904,0.318,35.86,-6.94,36.52537748
09/11/2019 06:30,19.65128,-3.55796,19.97077577,0.28128,0.08204,0.293,38.74,-7.28,39.41809229,39.32128,-4.83796,39.61778537,0.28128,0.08204,0.293,39.04,-4.92,39.34879922
09/11/2019 07:00,21.18256,-2.53592,21.33381678,0.32256,0.09408,0.336,41.72,-5.26,42.05027943,42.16256,-5.30592,42.49510857,0.32256,0.09408,0.336,41.84,-5.4,42.18703118
09/11/2019 07:30,22.73792,-0.34144,22.74048344,0.81792,0.23856,0.852,43.84,-1.16,43.85534403,44.79792,-1.24144,44.81511809,0.81792,0.23856,0.852,43.98,-1.48,44.00489518
09/11/2019 08:00,24.69312,-1.57784,24.74347903,2.61312,0.76216,2.722,44.16,-4.68,44.4072967,46.89312,-3.99784,47.06322798,2.61312,0.76216,2.722,44.28,-4.76,44.53510975
09/11/2019 08:30,27.43312,-0.27784,27.43452693,5.73312,1.67216,5.972,43.4,-3.9,43.57487808,49.23312,-2.30784,49.2871812,5.73312,1.67216,5.972,43.5,-3.98,43.68169411
09/11/2019 09:00,31.90864,1.64252,31.95088698,11.76864,3.43252,12.259,40.28,-3.58,40.43877842,52.26864,4.37252,52.45121217,11.76864,3.43252,12.259,40.5,0.94,40.51090717
09/11/2019 09:30,36.20048,3.87764,36.40756575,17.82048,5.19764,18.563,36.76,-2.64,36.85467677,54.68048,7.03764,55.13150887,17.82048,5.19764,18.563,36.86,1.84,36.90589655
09/11/2019 10:00,35.51208,3.96644,35.73290461,16.82208,4.90644,17.523,37.38,-1.88,37.42724676,54.28208,2.96644,54.36307548,16.82208,4.90644,17.523,37.46,-1.94,37.51020128
09/11/2019 10:30,43.65264,9.50452,44.67537218,30.63264,8.93452,31.909,26.04,1.14,26.06494197,56.77264,10.07452,57.65959249,30.63264,8.93452,31.909,26.14,1.14,26.16484665
09/11/2019 11:00,37.04232,4.67776,37.33650907,18.71232,5.45776,19.492,36.66,-1.56,36.69317648,55.47232,3.85776,55.60629999,18.71232,5.45776,19.492,36.76,-1.6,36.79480398
09/11/2019 11:30,34.2324,3.1882,34.38054434,13.2624,3.8682,13.815,41.94,-1.36,41.96204475,55.2824,2.4882,55.33836724,13.2624,3.8682,13.815,42.02,-1.38,42.04265453
09/11/2019 12:00,33.41712,3.01416,33.55278036,13.31712,3.88416,13.872,40.2,-1.74,40.2376391,53.61712,2.12416,53.65918014,13.31712,3.88416,13.872,40.3,-1.76,40.33841345
09/11/2019 12:30,32.74128,2.49704,32.83636132,11.68128,3.40704,12.168,42.12,-1.82,42.15930265,53.88128,1.56704,53.90406245,11.68128,3.40704,12.168,42.2,-1.84,42.2400947
09/11/2019 13:00,34.16464,3.71552,34.36608379,14.38464,4.19552,14.984,39.56,-0.96,39.57164642,54.02464,3.21552,54.12024848,14.38464,4.19552,14.984,39.64,-0.98,39.65211218
09/11/2019 13:30,33.0012,2.9016,33.12851467,11.7312,3.4216,12.22,42.54,-1.04,42.55271084,54.3512,2.3616,54.40248244,11.7312,3.4216,12.22,42.62,-1.06,42.63317957
09/11/2019 14:00,32.73392,2.83156,32.85616001,11.11392,3.24156,11.577,43.24,-0.82,43.24777451,54.43392,2.40156,54.48687124,11.11392,3.24156,11.577,43.32,-0.84,43.32814328
09/11/2019 14:30,31.68616,2.52888,31.78691507,9.83616,2.86888,10.246,43.7,-0.68,43.7052903,53.61616,2.18888,53.66082192,9.83616,2.86888,10.246,43.78,-0.68,43.78528063
09/11/2019 15:00,29.54896,1.35428,29.57997822,5.80896,1.69428,6.051,47.48,-0.68,47.48486917,53.34896,1.01428,53.35860097,5.80896,1.69428,6.051,47.54,-0.68,47.54486302
09/11/2019 15:30,31.6128,2.2654,31.6938663,8.9328,2.6054,9.305,45.36,-0.68,45.36509672,54.3728,1.9254,54.40687957,8.9328,2.6054,9.305,45.44,-0.68,45.44508774
09/11/2019 16:00,33.94184,3.31512,34.10335062,12.53184,3.65512,13.054,42.82,-0.68,42.82539901,55.41184,2.97512,55.49165118,12.53184,3.65512,13.054,42.88,-0.68,42.88539145
09/11/2019 16:30,37.41632,4.17976,37.64905571,16.93632,4.93976,17.642,40.96,-1.52,40.98819342,57.95632,3.37976,58.0547828,16.93632,4.93976,17.642,41.02,-1.56,41.04965286
09/11/2019 17:00,39.34568,3.72624,39.52173325,18.29568,5.33624,19.058,42.1,-3.22,42.22296058,60.45568,2.05624,60.49063867,18.29568,5.33624,19.058,42.16,-3.28,42.28739765
09/11/2019 17:30,39.67184,3.37012,39.8147284,16.97184,4.95012,17.679,45.4,-3.16,45.50984069,62.43184,1.73012,62.45580806,16.97184,4.95012,17.679,45.46,-3.22,45.57389604
09/11/2019 18:00,39.548,3.444,39.6976755,16.608,4.844,17.3,45.88,-2.8,45.96536087,62.548,2.004,62.58009524,16.608,4.844,17.3,45.94,-2.84,46.02770036
09/11/2019 18:30,40.73192,4.44556,40.97380029,20.04192,5.84556,20.877,41.38,-2.8,41.47462357,61.50192,3.00556,61.57531611,20.04192,5.84556,20.877,41.46,-2.84,41.55715582
09/11/2019 19:00,39.68256,4.77408,39.96870536,19.76256,5.76408,20.586,39.84,-1.98,39.88917146,59.70256,3.74408,59.81984458,19.76256,5.76408,20.586,39.94,-2.02,39.991049
09/11/2019 19:30,41.108,6.389,41.60152623,24.408,7.119,25.425,33.4,-1.46,33.43189495,57.908,5.619,58.17997615,24.408,7.119,25.425,33.5,-1.5,33.53356527
09/11/2019 20:00,43.7428,6.7254,44.25679108,31.0128,9.0454,32.305,25.46,-4.64,25.87935857,56.5928,4.2654,56.75331399,31.0128,9.0454,32.305,25.58,-4.78,26.02277464
09/11/2019 20:30,45.43008,7.83044,46.09997787,35.59008,10.38044,37.073,19.68,-5.1,20.33008608,55.39008,5.14044,55.62809619,35.59008,10.38044,37.073,19.8,-5.24,20.48164056
09/11/2019 21:00,44.8416,8.1988,45.58496915,36.4416,10.6288,37.96,16.8,-4.86,17.48884216,53.3616,5.6288,53.65765317,36.4416,10.6288,37.96,16.92,-5,17.64331035
09/11/2019 21:30,47.76024,11.50132,49.12556246,43.65024,12.73132,45.469,8.22,-2.46,8.580209788,51.97024,10.19132,52.96006844,43.65024,12.73132,45.469,8.32,-2.54,8.699080411
09/11/2019 22:00,46.48568,11.53124,47.89455022,43.37568,12.65124,45.183,6.22,-2.24,6.611051354,49.71568,10.33124,50.7777841,43.37568,12.65124,45.183,6.34,-2.32,6.751148051
09/11/2019 22:30,43.9868,10.5124,45.22553624,40.8768,11.9224,42.58,6.22,-2.82,6.829407002,47.2168,12.8824,48.94264431,40.8768,11.9224,42.58,6.34,0.96,6.412269489
09/11/2019 23:00,42.43344,10.32392,43.67127379,41.29344,12.04392,43.014,2.28,-3.44,4.126984371,43.59344,8.50392,44.41514006,41.29344,12.04392,43.014,2.3,-3.54,4.221563691
09/11/2019 23:30,43.22696,10.71328,44.53475541,43.41696,12.66328,45.226,-0.38,-3.9,3.918469089,43.13696,8.64328,43.99435881,43.41696,12.66328,45.226,-0.28,-4.02,4.029739446
10/11/2019 00:00,41.15416,10.00788,42.35354232,41.44416,12.08788,43.171,-0.58,-4.16,4.200238088,40.88416,7.80788,41.62304084,41.44416,12.08788,43.171,-0.56,-4.28,4.316480047
10/11/2019 00:30,40.52664,8.87152,41.48629191,40.49664,11.81152,42.184,0.06,-5.88,5.880306114,40.59664,5.77152,41.00484877,40.49664,11.81152,42.184,0.1,-6.04,6.040827758
10/11/2019 01:00,41.32552,8.39536,42.16966532,40.71552,11.87536,42.412,1.22,-6.96,7.066116331,42.03552,4.73536,42.30140158,40.71552,11.87536,42.412,1.32,-7.14,7.260991668
10/11/2019 01:30,40.69888,7.66884,41.41509314,38.97888,11.36884,40.603,3.44,-7.4,8.160490181,42.51888,3.76884,42.68558669,38.97888,11.36884,40.603,3.54,-7.6,8.384008588
10/11/2019 02:00,37.07456,6.16508,37.58365616,33.75456,9.84508,35.161,6.64,-7.36,9.912577869,40.51456,2.30508,40.5800809,33.75456,9.84508,35.161,6.76,-7.54,10.12665789
10/11/2019 02:30,37.70792,7.51356,38.44919784,35.73792,10.42356,37.227,3.94,-5.82,7.028228795,39.77792,4.44356,40.02534378,35.73792,10.42356,37.227,4.04,-5.98,7.216785988
10/11/2019 03:00,36.73448,7.94964,37.58482136,34.76448,10.13964,36.213,3.94,-4.38,5.891349591,38.80448,5.61964,39.20928489,34.76448,10.13964,36.213,4.04,-4.52,6.062342781
10/11/2019 03:30,37.68128,8.97704,38.73585044,37.36128,10.89704,38.918,0.64,-3.84,3.892968019,38.10128,6.93704,38.7276395,37.36128,10.89704,38.918,0.74,-3.96,4.028548126
10/11/2019 04:00,40.0896,10.2228,41.37247476,40.5696,11.8328,42.26,-0.96,-3.22,3.360059523,39.6296,8.4928,40.5294072,40.5696,11.8328,42.26,-0.94,-3.34,3.469755035
10/11/2019 04:30,37.34008,9.20044,38.45685466,37.27008,10.87044,38.823,0.14,-3.34,3.342932844,37.37008,7.41044,38.09773616,37.27008,10.87044,38.823,0.1,-3.46,3.461444785
10/11/2019 05:00,37.31648,8.98564,38.3830875,36.63648,10.68564,38.163,1.36,-3.4,3.661912069,38.09648,7.16564,38.76452225,36.63648,10.68564,38.163,1.46,-3.52,3.8107742
10/11/2019 05:30,35.39664,8.22152,36.33889809,34.01664,9.92152,35.434,2.76,-3.4,4.379223675,36.83664,6.40152,37.388735,34.01664,9.92152,35.434,2.82,-3.52,4.510299325
10/11/2019 06:00,35.564,8.177,36.49193644,33.864,9.877,35.275,3.4,-3.4,4.808326112,37.344,6.357,37.88120622,33.864,9.877,35.275,3.48,-3.52,4.94982828
10/11/2019 06:30,33.12416,6.39288,33.73542486,27.88416,8.13288,29.046,10.48,-3.48,11.04268083,38.46416,4.55288,38.73267769,27.88416,8.13288,29.046,10.58,-3.58,11.1692793
10/11/2019 07:00,30.47504,4.07272,30.74597715,21.57504,6.29272,22.474,17.8,-4.44,18.34539724,39.49504,1.71272,39.53215899,21.57504,6.29272,22.474,17.92,-4.58,18.49602119
10/11/2019 07:30,27.46824,0.70532,27.47729399,14.41824,4.20532,15.019,26.1,-7,27.02239812,40.63824,-2.97468,40.74696641,14.41824,4.20532,15.019,26.22,-7.18,27.18530485
10/11/2019 08:00,28.83376,1.17068,28.85751561,15.53376,4.53068,16.181,26.6,-6.72,27.43571395,42.23376,0.09068,42.23385735,15.53376,4.53068,16.181,26.7,-4.44,27.06665107
10/11/2019 08:30,30.13496,2.57228,30.24454395,15.02496,4.38228,15.651,30.22,-3.62,30.43604442,45.36496,0.66228,45.36979403,15.02496,4.38228,15.651,30.34,-3.72,30.56720465
10/11/2019 09:00,32.03456,2.07508,32.10169764,15.75456,4.59508,16.411,32.56,-5.04,32.94776472,48.41456,-0.58492,48.41809322,15.75456,4.59508,16.411,32.66,-5.18,33.06823249
10/11/2019 09:30,34.09048,2.30764,34.16849468,17.10048,4.98764,17.813,33.98,-5.36,34.40014535,51.18048,-0.49236,51.18284822,17.10048,4.98764,17.813,34.08,-5.48,34.51777513
10/11/2019 10:00,41.5828,6.2554,42.0506752,29.8128,8.6954,31.055,23.54,-4.88,24.04050748,53.4528,3.6954,53.58038642,29.8128,8.6954,31.055,23.64,-5,24.16297995
10/11/2019 10:30,42.242,7.221,42.85474775,31.512,9.191,32.825,21.46,-3.94,21.81868924,53.072,5.151,53.32138394,31.512,9.191,32.825,21.56,-4.04,21.93525017
10/11/2019 11:00,45.4,9.06,46.29517901,36.96,10.78,38.5,16.88,-3.44,17.22695562,53.94,7.26,54.42638331,36.96,10.78,38.5,16.98,-3.52,17.34101496
10/11/2019 11:30,44.7408,9.0094,45.63889211,36.5808,10.6694,38.105,16.32,-3.32,16.65427273,53.0008,7.2694,53.4969997,36.5808,10.6694,38.105,16.42,-3.4,16.76831536
10/11/2019 12:00,42.13664,7.34152,42.77141974,31.37664,9.15152,32.684,21.52,-3.62,21.82234634,53.01664,5.43152,53.29414158,31.37664,9.15152,32.684,21.64,-3.72,21.95741333
10/11/2019 12:30,43.2464,7.5552,43.90139132,32.4864,9.4752,33.84,21.52,-3.84,21.85991766,54.1264,5.5352,54.40869063,32.4864,9.4752,33.84,21.64,-3.94,21.99575414
10/11/2019 13:00,42.88376,6.96068,43.444999,30.65376,8.94068,31.931,24.46,-3.96,24.7784826,55.21376,4.86068,55.42729926,30.65376,8.94068,31.931,24.56,-4.08,24.89658611
10/11/2019 13:30,42.40288,6.44084,42.88926034,29.04288,8.47084,30.253,26.72,-4.06,27.02669051,55.88288,4.31084,56.04890381,29.04288,8.47084,30.253,26.84,-4.16,27.16047128
10/11/2019 14:00,37.06952,4.12736,37.29858461,20.93952,6.10736,21.812,32.26,-3.96,32.50214147,53.31952,2.04736,53.35881273,20.93952,6.10736,21.812,32.38,-4.06,32.63354103
10/11/2019 14:30,30.46848,0.75664,30.47787357,9.58848,2.79664,9.988,41.76,-4.08,41.95883697,51.44848,-1.36336,51.46654102,9.58848,2.79664,9.988,41.86,-4.16,42.06620021
10/11/2019 15:00,27.70912,-0.30984,27.71085224,4.86912,1.42016,5.072,45.68,-3.46,45.81085024,50.62912,-2.11984,50.67347939,4.86912,1.42016,5.072,45.76,-3.54,45.89672319
10/11/2019 15:30,28.65392,2.62156,28.77359394,5.11392,1.49156,5.327,47.08,2.26,47.13421263,52.23392,-1.04844,52.24444109,5.11392,1.49156,5.327,47.12,-2.54,47.18840959
10/11/2019 16:00,27.83968,-0.77676,27.85051415,1.99968,0.58324,2.083,51.68,-2.72,51.75152945,53.77968,-2.19676,53.82452727,1.99968,0.58324,2.083,51.78,-2.78,51.85457357
10/11/2019 16:30,29.3192,1.9006,29.38073806,0.6192,0.1806,0.645,57.4,3.44,57.50298775,58.0992,-1.6994,58.12404839,0.6192,0.1806,0.645,57.48,-1.88,57.51073639
10/11/2019 17:00,31.40072,-0.39104,31.40315476,0.27072,0.07896,0.282,62.26,-0.94,62.26709564,62.61072,-1.58104,62.63067896,0.27072,0.07896,0.282,62.34,-1.66,62.36209746
10/11/2019 17:30,32.19184,-0.65488,32.19850044,0.29184,0.08512,0.304,63.8,-1.48,63.81716384,64.19184,-1.27488,64.20449861,0.29184,0.08512,0.304,63.9,-1.36,63.91447097
10/11/2019 18:00,31.4232,-0.9524,31.43762975,0.1632,0.0476,0.17,62.52,-2,62.55198158,62.7832,-1.9924,62.81480606,0.1632,0.0476,0.17,62.62,-2.04,62.65322019
10/11/2019 18:30,30.67576,-0.01332,30.67576289,0.84576,0.24668,0.881,59.66,-0.52,59.66226613,60.60576,-0.11332,60.60586594,0.84576,0.24668,0.881,59.76,-0.36,59.76108433
10/11/2019 19:00,31.17624,1.18932,31.19891701,4.14624,1.20932,4.319,54.06,-0.04,54.0600148,58.36624,1.62932,58.38897717,4.14624,1.20932,4.319,54.22,0.42,54.22162668
10/11/2019 19:30,30.51832,0.23076,30.51919242,5.00832,1.46076,5.217,51.02,-2.46,51.07927173,56.12832,-1.03924,56.13794016,5.00832,1.46076,5.217,51.12,-2.5,51.18109417
10/11/2019 20:00,29.15424,-0.69168,29.16244385,4.07424,1.18832,4.244,50.16,-3.76,50.30072763,54.33424,-2.65168,54.39890664,4.07424,1.18832,4.244,50.26,-3.84,50.40647974
10/11/2019 20:30,31.18944,-0.70808,31.19747658,8.50944,2.48192,8.864,45.36,-6.38,45.80648426,53.98944,-4.05808,54.14173663,8.50944,2.48192,8.864,45.48,-6.54,45.94781823
10/11/2019 21:00,33.2552,1.5086,33.28940073,14.6352,4.2686,15.245,37.24,-5.52,37.64688566,51.9952,-1.3914,52.01381371,14.6352,4.2686,15.245,37.36,-5.66,37.78630969
10/11/2019 21:30,34.3352,2.8786,34.45565697,18.9552,5.5286,19.745,30.76,-5.3,31.21326,49.8152,0.0886,49.81527879,18.9552,5.5286,19.745,30.86,-5.44,31.33581338
10/11/2019 22:00,34.62352,4.06436,34.86125585,21.68352,6.32436,22.587,25.88,-4.52,26.27174909,47.66352,1.68436,47.69327214,21.68352,6.32436,22.587,25.98,-4.64,26.39109698
10/11/2019 22:30,30.60992,2.25456,30.692837,16.60992,4.84456,17.302,28,-5.18,28.47511896,44.70992,-0.47544,44.71244781,16.60992,4.84456,17.302,28.1,-5.32,28.59916782
10/11/2019 23:00,27.18368,1.52524,27.22643597,12.70368,3.70524,13.233,28.96,-4.36,29.28636543,41.74368,-0.79476,41.75124505,12.70368,3.70524,13.233,29.04,-4.5,29.38658878
10/11/2019 23:30,26.29072,2.93896,26.45447871,13.47072,3.92896,14.032,25.64,-1.98,25.71633722,39.15072,-0.47104,39.15355354,13.47072,3.92896,14.032,25.68,-4.4,26.05422039
11/11/2019 00:00,25.64912,0.49516,25.65389912,14.10912,4.11516,14.697,23.08,-7.24,24.18892308,37.26912,-3.32484,37.41713333,14.10912,4.11516,14.697,23.16,-7.44,24.32569012
11/11/2019 00:30,26.74552,1.16036,26.7706794,15.63552,4.56036,16.287,22.22,-6.8,23.23722014,37.95552,-2.41964,38.03256705,15.63552,4.56036,16.287,22.32,-6.98,23.38595305
11/11/2019 01:00,28.28208,3.00644,28.44142631,15.86208,4.62644,16.523,24.84,-3.24,25.05041317,40.78208,-1.15356,40.79839151,15.86208,4.62644,16.523,24.92,-5.78,25.5815324
11/11/2019 01:30,30.56952,3.70236,30.79290539,18.89952,5.51236,19.687,23.34,-3.62,23.6190601,42.35952,1.79236,42.39742314,18.89952,5.51236,19.687,23.46,-3.72,23.75310506
11/11/2019 02:00,30.11248,6.25864,30.75600797,19.57248,5.70864,20.388,21.08,1.1,21.10868068,40.75248,5.18864,41.08146311,19.57248,5.70864,20.388,21.18,-0.52,21.18638242
11/11/2019 02:30,34.16672,6.69196,34.81590275,28.08672,8.19196,29.257,12.16,-3,12.52459979,40.34672,5.09196,40.66676618,28.08672,8.19196,29.257,12.26,-3.1,12.64585308
11/11/2019 03:00,33.64352,6.82936,34.32967515,27.56352,8.03936,28.712,12.16,-2.42,12.39846765,39.82352,5.53936,40.20693043,27.56352,8.03936,28.712,12.26,-2.5,12.51229795
11/11/2019 03:30,34.46544,7.19992,35.20945047,29.24544,8.52992,30.464,10.44,-2.66,10.77354166,39.78544,5.78992,40.2045322,29.24544,8.52992,30.464,10.54,-2.74,10.89032598
11/11/2019 04:00,37.26432,9.74876,38.51840945,35.82432,10.44876,37.317,2.88,-1.4,3.20224921,38.88432,8.96876,39.90525025,35.82432,10.44876,37.317,3.06,-1.48,3.399117533
11/11/2019 04:30,36.51664,8.81152,37.56471591,33.77664,9.85152,35.184,5.48,-2.08,5.861467393,39.23664,7.67152,39.9795715,33.77664,9.85152,35.184,5.46,-2.18,5.87911558
11/11/2019 05:00,33.9664,6.9252,34.66518028,28.8864,8.4252,30.09,10.16,-3,10.59365848,39.1664,5.3252,39.52675858,28.8864,8.4252,30.09,10.28,-3.1,10.73724359
11/11/2019 05:30,35.06768,7.09724,35.77866678,29.88768,8.71724,31.133,10.36,-3.24,10.85482381,40.36768,5.37724,40.72424706,29.88768,8.71724,31.133,10.48,-3.34,10.99936362
11/11/2019 06:00,38.86896,10.11428,40.16335035,34.60896,10.09428,36.051,8.52,0.04,8.520093896,43.22896,10.05428,44.38278415,34.60896,10.09428,36.051,8.62,-0.04,8.620092807
11/11/2019 06:30,49.1028,12.7954,50.74255836,47.8128,13.9454,49.805,2.58,-2.3,3.456356463,50.3928,11.8854,51.77544809,47.8128,13.9454,49.805,2.58,-2.06,3.301514804
11/11/2019 07:00,58.28752,18.57136,61.1745895,61.06752,17.81136,63.612,-5.56,1.52,5.764026371,55.60752,19.35136,58.87844609,61.06752,17.81136,63.612,-5.46,1.54,5.673023885
11/11/2019 07:30,58.71672,16.64196,61.02956693,58.80672,17.15196,61.257,-0.18,-1.02,1.03576059,58.68672,20.43196,62.14174196,58.80672,17.15196,61.257,-0.12,3.28,3.282194388
11/11/2019 08:00,52.19224,14.34732,54.12832445,44.32224,12.92732,46.169,15.74,2.84,15.99416143,60.16224,15.80732,62.20423207,44.32224,12.92732,46.169,15.84,2.88,16.09968944
11/11/2019 08:30,49.29696,12.63828,50.89122112,38.25696,11.15828,39.851,22.08,2.96,22.2775223,60.43696,14.17828,62.07777185,38.25696,11.15828,39.851,22.18,3.02,22.38465546
11/11/2019 09:00,46.57176,12.36968,48.18648994,32.74176,9.54968,34.106,27.66,5.64,28.22915514,60.48176,15.30968,62.38933879,32.74176,9.54968,34.106,27.74,5.76,28.33169956
11/11/2019 09:30,44.1648,9.9564,45.2731649,26.7648,7.8064,27.88,34.8,4.3,35.06465457,61.6648,12.1864,62.85742521,26.7648,7.8064,27.88,34.9,4.38,35.17377432
11/11/2019 10:00,49.31488,13.39184,51.10086856,35.83488,10.45184,37.328,26.96,5.88,27.59376741,62.89488,16.43184,65.00593278,35.83488,10.45184,37.328,27.06,5.98,27.71288509
11/11/2019 10:30,54.00624,16.36932,56.43251364,45.18624,13.17932,47.069,17.64,6.38,18.75830483,62.92624,19.69932,65.93765911,45.18624,13.17932,47.069,17.74,6.52,18.90021164
11/11/2019 11:00,59.38248,18.35364,62.15412321,56.65248,16.52364,59.013,5.46,3.66,6.57321839,62.21248,22.96364,66.31531821,56.65248,16.52364,59.013,5.56,6.44,8.50806676
11/11/2019 11:30,62.52248,20.91364,65.92754237,63.61248,18.55364,66.263,-2.18,4.72,5.199115309,61.33248,23.35364,65.62823786,63.61248,18.55364,66.263,-2.28,4.8,5.313981558
11/11/2019 12:00,66.7652,22.9386,70.59583062,69.3552,20.2286,72.245,-5.18,5.42,7.49725283,64.1952,25.7286,69.15912493,69.3552,20.2286,72.245,-5.16,5.5,7.541591344
11/11/2019 12:30,66.66976,22.56868,70.38609391,69.38976,20.23868,72.281,-5.44,4.66,7.163044046,64.00976,24.97868,68.71087126,69.38976,20.23868,72.281,-5.38,4.74,7.170216175
11/11/2019 13:00,69.60264,24.76952,73.87866144,75.15264,21.91952,78.284,-11.1,5.7,12.47798061,64.17264,27.71952,69.90350144,75.15264,21.91952,78.284,-10.98,5.8,12.41774537
11/11/2019 13:30,72.47264,25.81452,76.93291228,79.35264,23.14452,82.659,-13.76,5.34,14.75985095,65.71264,28.58452,71.66049009,79.35264,23.14452,82.659,-13.64,5.44,14.68479486
11/11/2019 14:00,69.7636,23.7048,73.68091631,73.3536,21.3948,76.41,-7.18,4.62,8.537962286,66.2936,26.0748,71.23718549,73.3536,21.3948,76.41,-7.06,4.68,8.470301057
11/11/2019 14:30,60.93392,19.25156,63.90277904,59.83392,17.45156,62.327,2.2,3.6,4.219004622,62.15392,21.11156,65.64150925,59.83392,17.45156,62.327,2.32,3.66,4.333358974
11/11/2019 15:00,63.45128,19.92204,66.50528258,62.44128,18.21204,65.043,2.02,3.42,3.972002014,64.54128,21.67204,68.08270075,62.44128,18.21204,65.043,2.1,3.46,4.047418931
11/11/2019 15:30,56.24752,15.70136,58.39791274,49.06752,14.31136,51.112,14.36,2.78,14.62661957,63.54752,19.89136,66.5879381,49.06752,14.31136,51.112,14.48,5.58,15.5179509
11/11/2019 16:00,60.80664,18.49152,63.55614667,55.13664,16.08152,57.434,11.34,4.82,12.32185051,66.57664,21.00152,69.8105496,55.13664,16.08152,57.434,11.44,4.92,12.45311206
11/11/2019 16:30,60.1176,17.0418,62.48638873,50.0976,14.6118,52.185,20.04,4.86,20.62089232,70.2376,21.3118,73.3996817,50.0976,14.6118,52.185,20.14,6.7,21.22521142
11/11/2019 17:00,60.35112,17.74616,62.90615137,46.10112,13.44616,48.022,28.5,8.6,29.76927947,74.70112,22.22616,77.937536,46.10112,13.44616,48.022,28.6,8.78,29.91735951
11/11/2019 17:30,61.5568,17.1024,63.88843175,47.3568,13.8124,49.33,28.4,6.58,29.15229665,75.9568,21.7524,79.01014094,47.3568,13.8124,49.33,28.6,7.94,29.6817048
11/11/2019 18:00,61.04128,16.50204,63.23254849,46.84128,13.66204,48.793,28.4,5.68,28.96243084,75.26128,19.46204,77.73693632,46.84128,13.66204,48.793,28.42,5.8,29.00579942
11/11/2019 18:30,61.29928,17.37604,63.71442925,48.32928,14.09604,50.343,25.94,6.56,26.75662909,74.36928,20.79604,77.22218002,48.32928,14.09604,50.343,26.04,6.7,26.88813121
11/11/2019 19:00,59.81136,16.85748,62.1415595,47.27136,13.78748,49.241,25.08,6.14,25.82065065,72.47136,20.04748,75.19308129,47.27136,13.78748,49.241,25.2,6.26,25.96589301
11/11/2019 19:30,59.19704,16.40372,61.42777527,48.28704,14.08372,50.299,21.82,4.64,22.30789098,70.20704,18.80372,72.68155441,48.28704,14.08372,50.299,21.92,4.72,22.42241735
11/11/2019 20:00,61.27632,17.93976,63.84843288,54.13632,15.78976,56.392,14.28,4.3,14.91336314,68.51632,20.14976,71.41777744,54.13632,15.78976,56.392,14.38,4.36,15.02644336
11/11/2019 20:30,57.05128,16.28204,59.32919497,47.80128,13.94204,49.793,18.5,4.68,19.08277758,66.40128,18.70204,68.98475401,47.80128,13.94204,49.793,18.6,4.76,19.19941666
11/11/2019 21:00,55.37992,15.96456,57.63508233,47.32992,13.80456,49.302,16.1,4.32,16.66950509,63.54992,18.20456,66.10596294,47.32992,13.80456,49.302,16.22,4.4,16.80620124
11/11/2019 21:30,50.14968,12.91824,51.7867872,41.23968,12.02824,42.958,17.82,1.78,17.90867946,59.13968,13.82824,60.73484973,41.23968,12.02824,42.958,17.9,1.8,17.99027515
11/11/2019 22:00,45.27176,10.62468,46.50178576,35.50176,10.35468,36.981,19.54,0.54,19.54746019,55.14176,10.87468,56.2038465,35.50176,10.35468,36.981,19.64,0.52,19.6468827
