Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/11/2019 22:30,48.16344,12.92892,49.8685665,44.53344,12.98892,46.389,7.26,-0.12,7.260991668,51.77344,12.82892,53.3392002,44.53344,12.98892,46.389,7.24,-0.16,7.24176774
11/11/2019 23:00,44.7564,11.7752,46.2794844,41.8464,12.2052,43.59,5.82,-0.86,5.88319641,47.7664,11.4652,49.12310841,41.8464,12.2052,43.59,5.92,-0.74,5.966070734
11/11/2019 23:30,40.56136,9.54248,41.66872748,37.55136,10.95248,39.116,6.02,-2.82,6.647766542,43.65136,8.11248,44.39880135,37.55136,10.95248,39.116,6.1,-2.84,6.728714587
12/11/2019 00:00,43.61232,10.86776,44.94599719,43.67232,12.73776,45.492,-0.12,-3.74,3.741924638,43.59232,8.87776,44.48713281,43.67232,12.73776,45.492,-0.08,-3.86,3.860828927
12/11/2019 00:30,38.18752,7.56136,38.92892047,34.18752,9.97136,35.612,8,-4.82,9.339828692,42.26752,4.99136,42.56121382,34.18752,9.97136,35.612,8.08,-4.98,9.49140664
12/11/2019 01:00,37.50328,6.05304,37.98862072,30.83328,8.99304,32.118,13.34,-5.88,14.57840869,44.27328,2.95304,44.371655,30.83328,8.99304,32.118,13.44,-6.04,14.73482949
12/11/2019 01:30,38.11,6.315,38.62966897,30.6,8.925,31.875,15.02,-5.22,15.90122008,45.74,3.545,45.87716889,30.6,8.925,31.875,15.14,-5.38,16.06748269
12/11/2019 02:00,40.67968,9.01324,41.66623165,36.31968,10.59324,37.833,8.72,-3.16,9.274912399,45.17968,7.31324,45.76775026,36.31968,10.59324,37.833,8.86,-3.28,9.447645209
12/11/2019 02:30,41.9528,9.5504,43.02612657,39.2928,11.4604,40.93,5.32,-3.82,6.549412187,44.7328,7.5204,45.36055348,39.2928,11.4604,40.93,5.44,-3.94,6.716933824
12/11/2019 03:00,41.7532,9.6326,42.84993224,39.4032,11.4926,41.045,4.7,-3.72,5.994030364,44.2232,7.6526,44.88043789,39.4032,11.4926,41.045,4.82,-3.84,6.162629309
12/11/2019 03:30,41.02208,9.84144,42.18607577,38.78208,11.31144,40.398,4.48,-2.94,5.358544579,43.36208,8.25144,44.14018854,38.78208,11.31144,40.398,4.58,-3.06,5.508175742
12/11/2019 04:00,40.82424,10.28332,42.09946843,39.95424,11.65332,41.619,1.74,-2.74,3.245797283,43.13424,8.81332,44.02541618,39.95424,11.65332,41.619,3.18,-2.84,4.263566582
12/11/2019 04:30,41.24928,9.54104,42.33833422,40.52928,11.82104,42.218,1.44,-4.56,4.781966123,42.06928,7.12104,42.66771063,40.52928,11.82104,42.218,1.54,-4.7,4.945866961
12/11/2019 05:00,40.8632,8.8426,41.80900249,39.1632,11.4226,40.795,3.4,-5.16,6.179449814,42.6432,6.1026,43.07765352,39.1632,11.4226,40.795,3.48,-5.32,6.35710626
12/11/2019 05:30,44.8996,11.0278,46.23403998,45.4896,13.2678,47.385,-1.18,-4.48,4.632796132,44.4896,8.6478,45.32227877,45.4896,13.2678,47.385,-1,-4.62,4.726986355
12/11/2019 06:00,47.82472,13.52096,49.69929781,49.61472,14.47096,51.682,-3.58,-1.9,4.052949543,46.11472,13.67096,48.09846721,49.61472,14.47096,51.682,-3.5,-0.8,3.590264614
12/11/2019 06:30,52.0776,15.3668,54.29746738,52.3776,15.2768,54.56,-0.6,0.18,0.626418391,51.8776,15.8568,54.24687538,52.3776,15.2768,54.56,-0.5,0.58,0.765767589
12/11/2019 07:00,54.81384,16.83112,57.33972145,53.76384,15.68112,56.004,2.1,2.3,3.1144823,55.98384,17.96112,58.79449101,53.76384,15.68112,56.004,2.22,2.28,3.182263345
12/11/2019 07:30,55.86056,15.61308,58.00146921,49.93056,14.56308,52.011,11.86,2.1,12.04448421,61.89056,12.86308,63.21313348,49.93056,14.56308,52.011,11.96,-1.7,12.08021523
12/11/2019 08:00,56.99952,16.04736,59.21539532,50.93952,14.85736,53.062,12.12,2.38,12.35146955,63.17952,18.35736,65.79243432,50.93952,14.85736,53.062,12.24,3.5,12.73057736
12/11/2019 08:30,58.68304,18.15672,61.42772717,54.50304,15.89672,56.774,8.36,4.52,9.503683496,62.96304,20.49672,66.21525456,54.50304,15.89672,56.774,8.46,4.6,9.629724814
12/11/2019 09:00,61.08936,20.43148,64.41548944,60.75936,17.72148,63.291,0.66,5.42,5.46003663,61.53936,23.24148,65.78190649,60.75936,17.72148,63.291,0.78,5.52,5.57483632
12/11/2019 09:30,66.34784,22.35812,70.01372296,67.46784,19.67812,70.279,-2.24,5.36,5.809234029,65.22784,25.13812,69.90419292,67.46784,19.67812,70.279,-2.24,5.46,5.901626894
12/11/2019 10:00,67.74752,23.72636,71.78207732,70.78752,20.64636,73.737,-6.08,6.16,8.655171864,64.80752,26.92636,70.17865424,70.78752,20.64636,73.737,-5.98,6.28,8.671724165
12/11/2019 10:30,66.82248,23.55864,70.85374621,68.53248,19.98864,71.388,-3.42,7.14,7.916817542,65.25248,27.26864,70.72103558,68.53248,19.98864,71.388,-3.28,7.28,7.984785532
12/11/2019 11:00,66.36712,23.00416,70.24091396,66.35712,19.35416,69.122,0.02,7.3,7.300027397,66.37712,26.79416,71.58106642,66.35712,19.35416,69.122,0.02,7.44,7.440026882
12/11/2019 11:30,68.21568,24.30624,72.41665762,71.33568,20.80624,74.308,-6.24,7,9.377504999,65.05568,27.92624,70.79630203,71.33568,20.80624,74.308,-6.28,7.12,9.493829575
12/11/2019 12:00,70.01424,24.99332,74.34150824,73.07424,21.31332,76.119,-6.12,7.36,9.572042624,66.91424,28.81332,72.85412085,73.07424,21.31332,76.119,-6.16,7.5,9.705441773
12/11/2019 12:30,74.03016,27.40088,78.93841153,81.98016,23.91088,85.396,-15.9,6.98,17.36463072,66.18016,31.03088,73.09397438,81.98016,23.91088,85.396,-15.8,7.12,17.33015868
12/11/2019 13:00,70.68008,24.90044,74.93801186,75.91008,22.14044,79.073,-10.46,5.52,11.8271721,65.53008,27.76044,71.16764303,75.91008,22.14044,79.073,-10.38,5.62,11.80376211
12/11/2019 13:30,63.97952,20.66736,67.23480311,63.17952,18.42736,65.812,1.6,4.48,4.757141999,64.83952,22.98736,68.79376479,63.17952,18.42736,65.812,1.66,4.56,4.852751797
12/11/2019 14:00,61.58016,19.57088,64.61528805,58.70016,17.12088,61.146,5.76,4.9,7.562248343,64.54016,22.12088,68.2258425,58.70016,17.12088,61.146,5.84,5,7.688016649
12/11/2019 14:30,55.9832,15.3926,58.06075109,48.0432,14.0126,50.045,15.88,2.76,16.1180644,64.0432,16.8326,66.21833499,48.0432,14.0126,50.045,16,2.82,16.24661195
12/11/2019 15:00,53.40456,13.76508,55.15001774,43.35456,12.64508,45.161,20.1,2.24,20.22443077,63.55456,14.92508,65.28353628,43.35456,12.64508,45.161,20.2,2.28,20.32826604
12/11/2019 15:30,49.44256,9.93408,50.43067206,35.84256,10.45408,37.336,27.2,-1.04,27.21987509,63.14256,12.61408,64.39020032,35.84256,10.45408,37.336,27.3,2.16,27.38531723
12/11/2019 16:00,49.41896,11.67428,50.77915341,32.92896,9.60428,34.301,32.98,4.14,33.23883271,66.02896,13.82428,67.46061278,32.92896,9.60428,34.301,33.1,4.22,33.36792472
12/11/2019 16:30,51.3396,12.2628,52.78381184,33.6096,9.8028,35.01,35.46,4.92,35.79969274,69.1696,12.6428,70.3155314,33.6096,9.8028,35.01,35.56,2.84,35.67322806
12/11/2019 17:00,54.87216,12.22688,56.2178845,36.33216,10.59688,37.846,37.08,3.26,37.22303051,73.51216,13.91688,74.81789369,36.33216,10.59688,37.846,37.18,3.32,37.32793592
12/11/2019 17:30,54.5156,11.3058,55.67559391,34.5456,10.0758,35.985,39.94,2.46,40.01568692,74.6056,12.5958,75.66141506,34.5456,10.0758,35.985,40.06,2.52,40.13918285
12/11/2019 18:00,58.69584,14.90212,60.55802848,42.55584,12.41212,44.329,32.28,4.98,32.66188604,74.95584,17.49212,76.96981364,42.55584,12.41212,44.329,32.4,5.08,32.795829
12/11/2019 18:30,58.52312,14.93216,60.39805441,42.93312,12.52216,44.722,31.18,4.82,31.55035341,74.21312,17.44216,76.23526825,42.93312,12.52216,44.722,31.28,4.92,31.66456695
12/11/2019 19:00,56.37536,13.70948,58.01836827,40.69536,11.86948,42.391,31.36,3.68,31.57518013,72.17536,15.60948,73.84401436,40.69536,11.86948,42.391,31.48,3.74,31.70138798
12/11/2019 19:30,54.59536,13.39948,56.21565083,39.97536,11.65948,41.641,29.24,3.48,29.44635801,69.31536,15.19948,70.9622669,39.97536,11.65948,41.641,29.34,3.54,29.55278667
12/11/2019 20:00,52.84752,12.44136,54.29224446,39.46752,11.51136,41.112,26.76,1.86,26.82456337,66.34752,13.41136,67.68942301,39.46752,11.51136,41.112,26.88,1.9,26.94706663
12/11/2019 20:30,52.15032,11.40676,53.38323754,39.52032,11.52676,41.167,25.26,-0.24,25.26114012,64.90032,11.36676,65.88819901,39.52032,11.52676,41.167,25.38,-0.16,25.38050433
12/11/2019 21:00,49.89584,11.29212,51.15766632,38.47584,11.22212,40.079,22.84,0.14,22.84042907,61.43584,11.42212,62.48861706,38.47584,11.22212,40.079,22.96,0.2,22.96087106
12/11/2019 21:30,46.24408,10.93744,47.51991718,34.65408,10.10744,36.098,23.18,1.66,23.23936316,57.93408,11.80744,59.12506461,34.65408,10.10744,36.098,23.28,1.7,23.34198792
12/11/2019 22:00,44.12096,9.06528,45.04262884,34.44096,10.04528,35.876,19.36,-1.96,19.45896195,53.90096,8.18528,54.51891688,34.44096,10.04528,35.876,19.46,-1.86,19.54868794
12/11/2019 22:30,41.96248,9.31364,42.98364361,34.33248,10.01364,35.763,15.26,-1.4,15.32408562,49.71248,8.57364,50.44638709,34.33248,10.01364,35.763,15.38,-1.44,15.44726513
12/11/2019 23:00,38.25344,7.59392,38.99991401,30.49344,8.89392,31.764,15.52,-2.6,15.73627656,46.09344,6.23392,46.51308385,30.49344,8.89392,31.764,15.6,-2.66,15.82515719
12/11/2019 23:30,34.02872,5.80796,34.52080799,26.11872,7.61796,27.207,15.82,-3.62,16.22888782,42.03872,3.87796,42.21720684,26.11872,7.61796,27.207,15.92,-3.74,16.35340943
13/11/2019 00:00,30.14432,2.87876,30.28146772,20.22432,5.89876,21.067,19.84,-6.04,20.73902601,40.16432,-0.32124,40.16560464,20.22432,5.89876,21.067,19.94,-6.22,20.88760398
13/11/2019 00:30,29.21288,2.34084,29.30651617,18.48288,5.39084,19.253,21.46,-6.1,22.31012326,40.04288,-0.88916,40.05275077,18.48288,5.39084,19.253,21.56,-6.28,22.45600143
13/11/2019 01:00,31.06648,2.78564,31.19112005,19.35648,5.64564,20.163,23.42,-5.72,24.10839688,42.89648,-0.23436,42.89712019,19.35648,5.64564,20.163,23.54,-5.88,24.26326441
13/11/2019 01:30,30.37496,1.93228,30.43635821,16.70496,4.87228,17.401,27.34,-5.88,27.96515689,44.16496,-1.16772,44.18039454,16.70496,4.87228,17.401,27.46,-6.04,28.11642225
13/11/2019 02:00,27.886,0.763,27.89643642,12.936,3.773,13.475,29.9,-6.02,30.50000656,42.956,-2.407,43.02338416,12.936,3.773,13.475,30.02,-6.18,30.64951549
13/11/2019 02:30,27.4368,0.6874,27.44540969,13.1568,3.8374,13.705,28.56,-6.3,29.2465998,41.8168,-2.6426,41.90021595,13.1568,3.8374,13.705,28.66,-6.48,29.38343071
13/11/2019 03:00,28.46248,1.72864,28.51492528,15.73248,4.58864,16.388,25.46,-5.72,26.09463546,41.29248,-1.29136,41.31266773,15.73248,4.58864,16.388,25.56,-5.88,26.22761903
13/11/2019 03:30,26.32752,0.98136,26.34580378,12.34752,3.60136,12.862,27.96,-5.24,28.44677838,40.42752,-1.77864,40.46662741,12.34752,3.60136,12.862,28.08,-5.38,28.59074675
13/11/2019 04:00,25.43584,0.99212,25.45518137,11.59584,3.38212,12.079,27.68,-4.78,28.08969206,39.37584,-1.53788,39.40586061,11.59584,3.38212,12.079,27.78,-4.92,28.21231646
13/11/2019 04:30,27.10032,2.35176,27.20217122,14.92032,4.35176,15.542,24.36,-4,24.68622288,39.40032,0.23176,39.40100162,14.92032,4.35176,15.542,24.48,-4.12,24.82427844
13/11/2019 05:00,26.11464,1.52052,26.15886854,12.82464,3.74052,13.359,26.58,-4.44,26.9482838,39.54464,-0.83948,39.55354952,12.82464,3.74052,13.359,26.72,-4.58,27.10968093
13/11/2019 05:30,29.07832,3.18076,29.25176795,17.24832,5.03076,17.967,23.66,-3.7,23.94755937,41.00832,1.21076,41.02618979,17.24832,5.03076,17.967,23.76,-3.82,24.06511999
13/11/2019 06:00,30.03816,2.58488,30.14917347,17.22816,5.02488,17.946,25.62,-4.88,26.08062116,42.96816,0.00488,42.96816028,17.22816,5.02488,17.946,25.74,-5.02,26.22494995
13/11/2019 06:30,32.49704,4.62372,32.82432627,16.36704,4.77372,17.049,32.26,-0.3,32.26139489,48.72704,4.89372,48.97216477,16.36704,4.77372,17.049,32.36,0.12,32.3602225
13/11/2019 07:00,30.8324,2.8282,30.96184111,7.7424,2.2582,8.065,46.18,1.14,46.19406888,54.0024,7.9582,54.58564054,7.7424,2.2582,8.065,46.26,5.7,46.60984445
13/11/2019 07:30,34.02144,3.55792,34.20697552,9.66144,2.81792,10.064,48.72,1.48,48.74247429,58.48144,4.27792,58.63769627,9.66144,2.81792,10.064,48.82,1.46,48.84182634
13/11/2019 08:00,36.22944,5.84192,36.69741615,12.58944,3.67192,13.114,47.28,4.34,47.4787742,59.96944,8.11192,60.51559287,12.58944,3.67192,13.114,47.38,4.44,47.58758241
13/11/2019 08:30,36.54824,6.34532,37.0949718,13.21824,3.85532,13.769,46.66,4.98,46.925004,59.99824,8.93532,60.65994351,13.21824,3.85532,13.769,46.78,5.08,47.05501886
13/11/2019 09:00,36.6132,6.4626,37.17918252,13.7232,4.0026,14.295,45.78,4.92,46.04361845,59.6032,9.0226,60.2822425,13.7232,4.0026,14.295,45.88,5.02,46.15381674
13/11/2019 09:30,36.49376,6.25068,37.02520114,12.89376,3.76068,13.431,47.2,4.98,47.461989,60.19376,8.84068,60.83951319,12.89376,3.76068,13.431,47.3,5.08,47.57201278
13/11/2019 10:00,41.69664,7.49152,42.36428518,22.49664,6.56152,23.434,38.4,1.86,38.44502048,61.01664,8.42152,61.59506763,22.49664,6.56152,23.434,38.52,1.86,38.5648804
13/11/2019 10:30,44.23568,8.82124,45.10664763,28.49568,8.31124,29.683,31.48,1.02,31.49652044,60.09568,9.37124,60.82196062,28.49568,8.31124,29.683,31.6,1.06,31.61777348
13/11/2019 11:00,45.9124,10.0332,46.99588893,32.1024,9.3632,33.44,27.62,1.34,27.65248633,59.8424,10.7232,60.79555786,32.1024,9.3632,33.44,27.74,1.36,27.77331813
13/11/2019 11:30,44.35464,9.53052,45.36700234,29.38464,8.57052,30.609,29.94,1.92,30.00149996,59.42464,10.53052,60.35047382,29.38464,8.57052,30.609,30.04,1.96,30.1038735
13/11/2019 12:00,45.70816,10.46488,46.89082644,32.34816,9.43488,33.696,26.72,2.06,26.79929104,59.18816,11.53488,60.30167279,32.34816,9.43488,33.696,26.84,2.1,26.92202816
13/11/2019 12:30,41.80808,8.69444,42.70256245,25.55808,7.45444,26.623,32.5,2.48,32.5944842,58.17808,9.97444,59.02692984,25.55808,7.45444,26.623,32.62,2.52,32.71719426
13/11/2019 13:00,36.8644,4.9292,37.1924858,16.2144,4.7292,16.89,41.3,0.4,41.301937,57.6144,5.8292,57.90853702,16.2144,4.7292,16.89,41.4,1.1,41.41461095
13/11/2019 13:30,41.02608,7.81344,41.76348985,24.04608,7.01344,25.048,33.96,1.6,33.99767051,58.12608,8.63344,58.76374275,24.04608,7.01344,25.048,34.08,1.62,34.1184818
13/11/2019 14:00,38.62184,5.82012,39.05790985,17.93184,5.23012,18.679,41.38,1.18,41.39682113,59.43184,6.43012,59.77867554,17.93184,5.23012,18.679,41.5,1.2,41.51734577
13/11/2019 14:30,38.38856,5.21208,38.74077073,17.69856,5.16208,18.436,41.38,0.1,41.38012083,59.19856,5.26208,59.43196944,17.69856,5.16208,18.436,41.5,0.1,41.50012048
13/11/2019 15:00,36.30768,4.32224,36.56404498,14.64768,4.27224,15.258,43.32,0.1,43.32011542,58.06768,4.37224,58.23205254,14.64768,4.27224,15.258,43.42,0.1,43.42011515
13/11/2019 15:30,34.32912,2.56516,34.42482427,10.02912,2.92516,10.447,48.6,-0.72,48.60533304,58.70912,2.18516,58.74977188,10.02912,2.92516,10.447,48.68,-0.74,48.68562416
13/11/2019 16:00,33.37728,2.73504,33.48915144,5.05728,1.47504,5.268,56.64,2.52,56.69603161,61.75728,1.61504,61.77839418,5.05728,1.47504,5.268,56.7,0.14,56.70017284
13/11/2019 16:30,35.36072,3.87396,35.57229378,4.95072,1.44396,5.157,60.82,4.86,61.01386728,65.87072,6.42396,66.18322307,4.95072,1.44396,5.157,60.92,4.98,61.12320999
13/11/2019 17:00,39.7164,5.0102,40.03116952,9.0864,2.6502,9.465,61.26,4.72,61.44156574,70.4664,7.4702,70.8612547,9.0864,2.6502,9.465,61.38,4.82,61.56895971
13/11/2019 17:30,41.37504,5.63772,41.75736847,9.93504,2.89772,10.349,62.88,5.48,63.11833965,72.93504,8.49772,73.42840939,9.93504,2.89772,10.349,63,5.6,63.24839919
13/11/2019 18:00,41.70104,5.84072,42.10808411,10.63104,3.10072,11.074,62.14,5.48,62.38116703,72.89104,8.76072,73.41562454,10.63104,3.10072,11.074,62.26,5.66,62.51674336
13/11/2019 18:30,42.99296,6.13628,43.42866037,13.63296,3.97628,14.201,58.72,4.32,58.87869564,72.41296,4.17628,72.53328953,13.63296,3.97628,14.201,58.78,0.2,58.78034025
13/11/2019 19:00,44.76688,6.54784,45.24320671,18.50688,5.39784,19.278,52.52,2.3,52.57033764,71.12688,7.75784,71.54870467,18.50688,5.39784,19.278,52.62,2.36,52.67289626
13/11/2019 19:30,45.4208,7.8694,46.09746771,22.1808,6.4694,23.105,46.48,2.8,46.56426097,68.7808,9.3294,69.41063429,22.1808,6.4694,23.105,46.6,2.86,46.68768146
13/11/2019 20:00,47.5096,9.7328,48.49628324,28.0896,8.1928,29.26,38.84,3.08,38.96193014,67.0296,11.3328,67.98087696,28.0896,8.1928,29.26,38.94,3.14,39.06639477
13/11/2019 20:30,45.38736,8.43048,46.16368097,25.40736,7.41048,26.466,39.96,2.04,40.01203819,65.48736,9.55048,66.18010266,25.40736,7.41048,26.466,40.08,2.14,40.13709008
13/11/2019 21:00,47.316,8.933,48.15186751,32.136,9.373,33.475,30.36,-0.88,30.37275095,62.596,8.433,63.16149701,32.136,9.373,33.475,30.46,-0.94,30.47450082
13/11/2019 21:30,46.39424,10.08332,47.47735089,33.95424,9.90332,35.369,24.88,0.36,24.88260437,58.95424,10.22332,59.83409301,33.95424,9.90332,35.369,25,0.32,25.00204792
13/11/2019 22:00,42.59848,7.67664,43.28465432,30.46848,8.88664,31.738,24.26,-2.42,24.38040197,54.82848,6.36664,55.1968869,30.46848,8.88664,31.738,24.36,-2.52,24.48999796
13/11/2019 22:30,39.71912,6.33516,40.22117285,28.74912,8.38516,29.947,21.94,-4.1,22.31980287,50.82912,6.18516,51.20405886,28.74912,8.38516,29.947,22.08,-2.2,22.18933077
13/11/2019 23:00,38.80384,8.36612,39.69546526,30.60384,8.92612,31.879,16.4,-1.12,16.43819941,47.12384,8.70612,47.92131907,30.60384,8.92612,31.879,16.52,-0.22,16.52146483
13/11/2019 23:30,33.37552,4.26036,33.64633713,23.79552,6.94036,24.787,19.16,-5.36,19.89560756,43.05552,1.42036,43.07894178,23.79552,6.94036,24.787,19.26,-5.52,20.03541864
14/11/2019 00:00,33.30736,4.60048,33.62357278,25.16736,7.34048,26.216,16.28,-5.48,17.17756677,41.54736,1.70048,41.58214467,25.16736,7.34048,26.216,16.38,-5.64,17.32379866
14/11/2019 00:30,35.09728,5.70504,35.55793223,28.57728,8.33504,29.768,13.04,-5.26,14.06091035,41.71728,2.91504,41.81900177,28.57728,8.33504,29.768,13.14,-5.42,14.21393682
14/11/2019 01:00,36.69528,5.62904,37.1245157,28.86528,8.41904,30.068,15.66,-5.58,16.62443984,44.64528,2.67904,44.72558867,28.86528,8.41904,30.068,15.78,-5.74,16.79154549
14/11/2019 01:30,39.76936,7.49648,40.46973199,33.51936,9.77648,34.916,12.5,-4.56,13.30577318,46.13936,5.07648,46.41778959,33.51936,9.77648,34.916,12.62,-4.7,13.46678878
14/11/2019 02:00,42.02912,9.70016,43.1339777,38.70912,11.29016,40.322,6.64,-3.18,7.362200758,45.46912,8.01016,46.16929214,38.70912,11.29016,40.322,6.76,-3.28,7.513720783
14/11/2019 02:30,42.89336,10.89348,44.25503631,41.94336,12.23348,43.691,1.9,-2.68,3.285178838,45.24336,9.45348,46.22044903,41.94336,12.23348,43.691,3.3,-2.78,4.314904402
14/11/2019 03:00,46.68888,13.04884,48.47807485,47.61888,13.88884,49.603,-1.86,-1.68,2.506391829,45.89888,12.10884,47.46926576,47.61888,13.88884,49.603,-1.72,-1.78,2.475237362
14/11/2019 03:30,44.80504,12.48772,46.51273761,45.93504,13.39772,47.849,-2.26,-1.82,2.901723626,43.73504,11.49772,45.22113763,45.93504,13.39772,47.849,-2.2,-1.9,2.906888371
14/11/2019 04:00,46.342,13.556,48.28401495,49.152,14.336,51.2,-5.62,-1.56,5.832495178,43.652,12.676,45.4552316,49.152,14.336,51.2,-5.5,-1.66,5.745050043
14/11/2019 04:30,49.8332,15.6276,52.22614005,55.8432,16.2876,58.17,-12.02,-1.32,12.09226199,43.9632,14.8676,46.40914225,55.8432,16.2876,58.17,-11.88,-1.42,11.96456435
14/11/2019 05:00,49.64216,15.52188,52.0122371,55.65216,16.23188,57.971,-12.02,-1.42,12.10358625,43.77216,14.73188,46.18474076,55.65216,16.23188,57.971,-11.88,-1.5,11.97432253
14/11/2019 05:30,49.81048,14.94764,52.00495995,54.78048,15.97764,57.063,-9.94,-2.06,10.15121668,44.96048,18.53764,48.63217925,54.78048,15.97764,57.063,-9.82,2.56,10.14820181
14/11/2019 06:00,49.5964,15.4352,51.94274051,52.8864,15.4252,55.09,-6.58,0.02,6.580030395,46.4064,15.3852,48.89026836,52.8864,15.4252,55.09,-6.48,-0.04,6.480123456
14/11/2019 06:30,49.1248,14.9864,51.35988863,49.3248,14.3864,51.38,-0.4,1.2,1.264911064,49.0448,15.9064,51.55973204,49.3248,14.3864,51.38,-0.28,1.52,1.545574327
14/11/2019 07:00,53.73072,15.40896,55.89656805,52.35072,15.26896,54.532,2.76,0.28,2.774166542,55.13072,15.50896,57.27062186,52.35072,15.26896,54.532,2.78,0.24,2.790340481
14/11/2019 07:30,59.80488,18.14184,62.49600012,57.43488,16.75184,59.828,4.74,2.78,5.495088716,62.13488,18.51184,64.83387643,57.43488,16.75184,59.828,4.7,1.76,5.018724938
14/11/2019 08:00,58.67456,17.23008,61.15210256,53.31456,15.55008,55.536,10.72,3.36,11.2342334,64.15456,18.97008,66.90045967,53.31456,15.55008,55.536,10.84,3.42,11.36670577
14/11/2019 08:30,61.34232,18.48276,64.0663144,56.99232,16.62276,59.367,8.7,3.72,9.461944832,65.77232,20.40276,68.86414665,56.99232,16.62276,59.367,8.78,3.78,9.559121299
14/11/2019 09:00,57.58472,16.41096,59.87753824,50.09472,14.61096,52.182,14.98,3.6,15.40650512,65.17472,18.27096,67.68731127,50.09472,14.61096,52.182,15.08,3.66,15.51779624
14/11/2019 09:30,53.34592,13.17756,54.94938824,40.82592,11.90756,42.527,25.04,2.54,25.16849618,65.96592,14.50756,67.54237114,40.82592,11.90756,42.527,25.14,2.6,25.2740895
14/11/2019 10:00,49.56904,11.39972,50.86298598,33.11904,9.65972,34.499,32.9,3.48,33.08353669,66.13904,16.01972,68.05148081,33.11904,9.65972,34.499,33.02,6.36,33.62692374
14/11/2019 10:30,43.08376,8.72068,43.95748668,20.81376,6.07068,21.681,44.54,5.3,44.85422611,65.45376,11.49068,66.45472463,20.81376,6.07068,21.681,44.64,5.42,44.96783295
14/11/2019 11:00,41.17624,6.89932,41.75024978,16.62624,4.84932,17.319,49.1,4.1,49.2708839,65.80624,9.02932,66.42281116,16.62624,4.84932,17.319,49.18,4.18,49.35731759
14/11/2019 11:30,39.50632,5.71976,39.9182286,12.85632,3.74976,13.392,53.3,3.94,53.44542637,66.23632,7.76976,66.69047351,12.85632,3.74976,13.392,53.38,4.02,53.53115728
14/11/2019 12:00,37.32992,3.99456,37.54303446,8.20992,2.39456,8.552,58.24,3.2,58.32784584,66.54992,5.67456,66.79141025,8.20992,2.39456,8.552,58.34,3.28,58.43213157
14/11/2019 12:30,37.09928,3.16104,37.23370449,6.68928,1.95104,6.968,60.82,2.42,60.86812631,67.60928,4.43104,67.75432722,6.68928,1.95104,6.968,60.92,2.48,60.97045842
14/11/2019 13:00,35.24048,3.38764,35.40293117,5.34048,1.55764,5.563,59.8,3.66,59.91189865,65.22048,5.31764,65.43690325,5.34048,1.55764,5.563,59.88,3.76,59.9979333
14/11/2019 13:30,36.91912,3.41016,37.076281,7.74912,2.26016,8.072,58.34,2.3,58.38532007,66.18912,4.62016,66.35017321,7.74912,2.26016,8.072,58.44,2.36,58.48763288
14/11/2019 14:00,37.43144,3.46292,37.59128244,8.58144,2.50292,8.939,57.7,1.92,57.7319357,66.40144,4.48292,66.55259428,8.58144,2.50292,8.939,57.82,1.98,57.85389183
14/11/2019 14:30,36.67384,3.56612,36.84681468,8.28384,2.41612,8.629,56.78,2.3,56.82656421,65.18384,4.77612,65.3585826,8.28384,2.41612,8.629,56.9,2.36,56.94892097
14/11/2019 15:00,35.65336,3.44348,35.81926345,7.14336,2.08348,7.441,57.02,2.72,57.08483862,64.26336,4.86348,64.44713241,7.14336,2.08348,7.441,57.12,2.78,57.18761055
14/11/2019 15:30,35.58264,3.29452,35.73483079,6.63264,1.93452,6.909,57.9,2.72,57.96385425,64.63264,4.71452,64.80435828,6.63264,1.93452,6.909,58,2.78,58.06658592
14/11/2019 16:00,36.6396,3.5378,36.81000295,7.5696,2.2078,7.885,58.14,2.66,58.20081786,65.8096,4.9278,65.99383808,7.5696,2.2078,7.885,58.24,2.72,58.30348189
14/11/2019 16:30,39.46896,4.85928,39.76696375,9.28896,2.70928,9.676,60.36,4.3,60.51297051,69.76896,7.10928,70.13023343,9.28896,2.70928,9.676,60.48,4.4,60.63984169
14/11/2019 17:00,41.22256,5.33408,41.56623464,8.96256,2.61408,9.336,64.52,5.44,64.74893049,73.58256,8.17408,74.03518569,8.96256,2.61408,9.336,64.62,5.56,64.85875423
14/11/2019 17:30,40.47976,4.73368,40.75559711,6.38976,1.86368,6.656,68.18,5.74,68.42119555,74.66976,7.74368,75.07021805,6.38976,1.86368,6.656,68.28,5.88,68.53271336
14/11/2019 18:00,40.06312,3.42216,40.20901346,5.97312,1.74216,6.222,68.18,3.36,68.2627424,74.25312,7.38216,74.61918062,5.97312,1.74216,6.222,68.28,5.64,68.512539
14/11/2019 18:30,40.01112,3.53616,40.16707795,6.50112,1.89616,6.772,67.02,3.28,67.1002146,73.64112,5.25616,73.82846181,6.50112,1.89616,6.772,67.14,3.36,67.22402249
14/11/2019 19:00,39.50784,2.76312,39.6043464,7.10784,2.07312,7.404,64.8,1.38,64.81469278,72.02784,3.47312,72.1115268,7.10784,2.07312,7.404,64.92,1.4,64.93509375
14/11/2019 19:30,38.17568,2.52624,38.25917448,6.53568,1.90624,6.808,63.28,1.24,63.29214801,69.93568,3.14624,70.00641516,6.53568,1.90624,6.808,63.4,1.24,63.41212502
14/11/2019 20:00,37.07528,2.55904,37.16349113,6.78528,1.97904,7.068,60.58,1.16,60.59110496,67.46528,3.13904,67.53826751,6.78528,1.97904,7.068,60.68,1.16,60.69108666
14/11/2019 20:30,36.18888,1.49884,36.21990554,6.57888,1.91884,6.853,59.22,-0.84,59.22595715,65.91888,1.05884,65.9273834,6.57888,1.91884,6.853,59.34,-0.86,59.34623156
14/11/2019 21:00,34.84128,1.12204,34.85934259,6.28128,1.83204,6.543,57.12,-1.42,57.13764783,63.50128,0.37204,63.50236984,6.28128,1.83204,6.543,57.22,-1.46,57.23862332
14/11/2019 21:30,32.54304,0.48172,32.54660515,5.42304,1.58172,5.649,54.24,-2.2,54.28459818,59.74304,-0.67828,59.74689023,5.42304,1.58172,5.649,54.32,-2.26,54.36699366
14/11/2019 22:00,30.63688,0.91284,30.65047623,5.42688,1.58284,5.653,50.42,-1.34,50.43780328,55.92688,0.20284,55.92724784,5.42688,1.58284,5.653,50.5,-1.38,50.51885193
14/11/2019 22:30,28.47992,0.39456,28.48265298,5.80992,1.69456,6.052,45.34,-2.6,45.41448668,51.18992,-2.48544,51.25022265,5.80992,1.69456,6.052,45.38,-4.18,45.5721055
14/11/2019 23:00,26.19648,-0.04936,26.1965265,5.31648,1.55064,5.538,41.76,-3.2,41.88242591,47.17648,-1.74936,47.20890303,5.31648,1.55064,5.538,41.86,-3.3,41.98987497
14/11/2019 23:30,23.94312,0.23716,23.94429452,4.17312,1.21716,4.347,39.54,-1.96,39.58854885,43.79312,-3.22284,43.91154811,4.17312,1.21716,4.347,39.62,-4.44,39.86800722
15/11/2019 00:00,22.99496,0.04728,22.99500861,4.58496,1.33728,4.776,36.82,-2.58,36.91028041,41.50496,-1.34272,41.52667338,4.58496,1.33728,4.776,36.92,-2.68,37.01714198
15/11/2019 00:30,24.23968,0.83824,24.25416939,6.67968,1.94824,6.958,35.12,-2.22,35.1900952,41.89968,-0.35176,41.90115654,6.67968,1.94824,6.958,35.22,-2.3,35.29501948
15/11/2019 01:00,24.6876,0.0168,24.68760572,5.3376,1.5568,5.56,38.7,-3.08,38.82236984,44.1376,-1.6232,44.16743724,5.3376,1.5568,5.56,38.8,-3.18,38.93009633
15/11/2019 01:30,26.44504,0.93272,26.46148347,7.41504,2.16272,7.724,38.06,-2.46,38.13941793,45.57504,-0.37728,45.57660158,7.41504,2.16272,7.724,38.16,-2.54,38.24444012
15/11/2019 02:00,26.02624,0.50432,26.03112574,7.62624,2.22432,7.944,36.8,-3.44,36.9604329,44.56624,2.04432,44.61310337,7.62624,2.22432,7.944,36.94,-0.18,36.94043855
15/11/2019 02:30,26.08728,-0.62996,26.09488508,8.53728,2.49004,8.893,35.1,-6.24,35.65035203,43.73728,-3.92996,43.91348594,8.53728,2.49004,8.893,35.2,-6.42,35.78067076
15/11/2019 03:00,25.94688,-0.01716,25.94688567,9.26688,2.70284,9.653,33.36,-5.44,33.80063905,42.72688,-2.89716,42.82499049,9.26688,2.70284,9.653,33.46,-5.6,33.92538283
15/11/2019 03:30,26.91152,0.79836,26.92335951,11.89152,3.46836,12.387,30.04,-5.34,30.51093574,42.05152,-2.03164,42.10056883,11.89152,3.46836,12.387,30.16,-5.5,30.65739063
15/11/2019 04:00,25.79168,0.30424,25.79347435,10.47168,3.05424,10.908,30.64,-5.5,31.12972213,41.23168,-2.60576,41.31393737,10.47168,3.05424,10.908,30.76,-5.66,31.27640005
15/11/2019 04:30,26.23544,0.35492,26.23784062,11.60544,3.38492,12.089,29.26,-6.06,29.88095045,40.96544,-2.85508,41.06481165,11.60544,3.38492,12.089,29.36,-6.24,30.01578252
15/11/2019 05:00,27.84224,1.07732,27.86307497,14.80224,4.31732,15.419,26.08,-6.48,26.87297527,41.00224,-2.36268,41.07025617,14.80224,4.31732,15.419,26.2,-6.68,27.03816562
15/11/2019 05:30,29.32952,1.42236,29.36398902,16.49952,4.81236,17.187,25.66,-6.78,26.54061039,42.27952,-2.16764,42.33505019,16.49952,4.81236,17.187,25.78,-6.98,26.70821596
15/11/2019 06:00,29.26408,1.30244,29.29304914,14.37408,4.19244,14.973,29.78,-5.78,30.3357347,44.27408,1.47244,44.29855798,14.37408,4.19244,14.973,29.9,-2.72,30.02346416
15/11/2019 06:30,31.63304,2.31172,31.71739695,13.58304,3.96172,14.149,36.1,-3.3,36.25051724,49.80304,0.52172,49.80577261,13.58304,3.96172,14.149,36.22,-3.44,36.38299053
15/11/2019 07:00,36.51704,5.98872,37.00485073,17.68704,5.15872,18.424,37.66,1.66,37.69656748,55.46704,6.83872,55.88703443,17.68704,5.15872,18.424,37.78,1.68,37.81733465
15/11/2019 07:30,42.03024,8.06632,42.79727319,23.85024,6.95632,24.844,36.36,2.22,36.42770923,60.31024,9.21632,61.01037291,23.85024,6.95632,24.844,36.46,2.26,36.52997673
15/11/2019 08:00,41.94984,8.62912,42.82815415,21.69984,6.32912,22.604,40.5,4.6,40.76039745,62.29984,11.00912,63.26508348,21.69984,6.32912,22.604,40.6,4.68,40.86884388
15/11/2019 08:30,42.51336,8.37348,43.330139,22.26336,6.49348,23.191,40.5,3.76,40.67416379,62.86336,10.31348,63.70376677,22.26336,6.49348,23.191,40.6,3.82,40.77931338
15/11/2019 09:00,44.46384,9.83612,45.53880021,26.28384,7.66612,27.379,36.36,4.34,36.61809935,62.76384,12.08612,63.91692975,26.28384,7.66612,27.379,36.48,4.42,36.74679306
15/11/2019 09:30,46.41856,9.74208,47.42985173,28.97856,8.45208,30.186,34.88,2.58,34.97528842,63.95856,11.09208,64.9132624,28.97856,8.45208,30.186,34.98,2.64,35.07948118
15/11/2019 10:00,49.21024,11.12632,50.45238069,34.17024,9.96632,35.594,30.08,2.32,30.16933543,64.35024,12.30632,65.51640176,34.17024,9.96632,35.594,30.18,2.34,30.27057978
15/11/2019 10:30,48.89904,11.11472,50.14631705,33.47904,9.76472,34.874,30.84,2.7,30.95796505,64.41904,12.52472,65.6253101,33.47904,9.76472,34.874,30.94,2.76,31.06285885
15/11/2019 11:00,46.95224,10.31732,48.07244463,30.16224,8.79732,31.419,33.58,3.04,33.71732492,63.84224,11.89732,64.94134147,30.16224,8.79732,31.419,33.68,3.1,33.82236538
15/11/2019 11:30,44.10864,9.05752,45.02899945,24.36864,7.10752,25.384,39.48,3.9,39.67216152,63.94864,11.08752,64.90270917,24.36864,7.10752,25.384,39.58,3.98,39.77960281
15/11/2019 12:00,43.25536,8.69948,44.12150407,22.45536,6.54948,23.391,41.6,4.3,41.82164511,64.15536,10.92948,65.07967232,22.45536,6.54948,23.391,41.7,4.38,41.9293978
15/11/2019 12:30,44.5612,9.7116,45.60718935,24.6912,7.2016,25.72,39.74,5.02,40.05581106,64.5512,12.3016,65.71291185,24.6912,7.2016,25.72,39.86,5.1,40.18494245
15/11/2019 13:00,49.93896,11.20428,51.1804222,35.08896,10.23428,36.551,29.7,1.94,29.76329283,64.90896,16.17428,66.89379958,35.08896,10.23428,36.551,29.82,5.94,30.4058547
15/11/2019 13:30,51.92224,11.46732,53.17347492,39.28224,11.45732,40.919,25.28,0.02,25.28000791,64.70224,13.07732,66.01057612,39.28224,11.45732,40.919,25.42,1.62,25.47156846
15/11/2019 14:00,52.76624,12.92932,54.3271884,40.38624,11.77932,42.069,24.76,2.3,24.86659607,65.28624,16.23932,67.27561703,40.38624,11.77932,42.069,24.9,4.46,25.29627641
15/11/2019 14:30,54.02832,14.87076,56.03747733,43.88832,12.80076,45.717,20.28,4.14,20.6982608,64.26832,17.00076,66.47888985,43.88832,12.80076,45.717,20.38,4.2,20.8082772
15/11/2019 15:00,54.44696,15.15328,56.51631046,44.85696,13.08328,46.726,19.18,4.14,19.62172266,64.13696,17.28328,66.42485533,44.85696,13.08328,46.726,19.28,4.2,19.73216663
15/11/2019 15:30,58.76944,17.61192,61.35166505,52.42944,15.29192,54.614,12.68,4.64,13.5022961,65.18944,20.01192,68.19193522,52.42944,15.29192,54.614,12.76,4.72,13.60499908
15/11/2019 16:00,60.62504,18.02272,63.2472443,54.93504,16.02272,57.224,11.38,4,12.06252047,66.41504,20.10272,69.39075507,54.93504,16.02272,57.224,11.48,4.08,12.1834642
15/11/2019 16:30,58.06888,16.04384,60.24449872,46.53888,13.57384,48.478,23.06,4.94,23.58319741,69.71888,18.61384,72.16091233,46.53888,13.57384,48.478,23.18,5.04,23.72159354
15/11/2019 17:00,61.68736,17.25548,64.05530403,50.48736,14.72548,52.591,22.4,5.06,22.96439853,72.98736,19.86548,75.64252782,50.48736,14.72548,52.591,22.5,5.14,23.07963605
15/11/2019 17:30,59.22192,15.19056,61.13909487,44.40192,12.95056,46.252,29.64,4.48,29.97665759,74.12192,17.53056,76.16678776,44.40192,12.95056,46.252,29.72,4.58,30.07082972
15/11/2019 18:00,60.93832,16.38576,63.1028682,47.84832,13.95576,49.842,26.18,4.86,26.62727925,74.12832,18.91576,76.50368489,47.84832,13.95576,49.842,26.28,4.96,26.74397128
15/11/2019 18:30,58.00128,14.65204,59.82332954,43.24128,12.61204,45.043,29.52,4.08,29.80061744,72.84128,16.77204,74.74726348,43.24128,12.61204,45.043,29.6,4.16,29.89089493
15/11/2019 19:00,55.54168,13.46924,57.15154104,41.07168,11.97924,42.783,28.94,2.98,29.09302322,70.13168,14.99924,71.71770869,41.07168,11.97924,42.783,29.06,3.02,29.21650219
15/11/2019 19:30,55.2064,14.1102,56.98108761,42.2064,12.3102,43.965,26,3.6,26.24804755,68.3264,15.9702,70.1679715,42.2064,12.3102,43.965,26.12,3.66,26.37517772
15/11/2019 20:00,54.98696,13.04828,56.51392201,44.97696,13.11828,46.851,20.02,-0.14,20.0204895,65.09696,15.21828,66.85215215,44.97696,13.11828,46.851,20.12,2.1,20.22929559
15/11/2019 20:30,49.64248,10.83864,50.81192712,37.33248,10.88864,38.888,24.62,-0.1,24.62020309,62.07248,10.72864,62.99282887,37.33248,10.88864,38.888,24.74,-0.16,24.74051738
15/11/2019 21:00,44.13264,7.68952,44.7975293,29.31264,8.54952,30.534,29.64,-1.72,29.68986359,59.07264,6.76952,59.45925662,29.31264,8.54952,30.534,29.76,-1.78,29.813185
15/11/2019 21:30,43.1564,7.3552,43.77869148,30.8064,8.9852,32.09,24.7,-3.26,24.91420478,55.6264,5.6252,55.91009973,30.8064,8.9852,32.09,24.82,-3.36,25.04639695
15/11/2019 22:00,39.87992,7.06956,40.50168759,27.76992,8.09956,28.927,24.22,-2.06,24.30744742,52.10992,5.97956,52.45187223,27.76992,8.09956,28.927,24.34,-2.12,24.43215095
15/11/2019 22:30,34.58328,5.20304,34.97248748,21.47328,6.26304,22.368,26.22,-2.12,26.30556595,47.81328,4.06304,47.98560241,21.47328,6.26304,22.368,26.34,-2.2,26.4317158
15/11/2019 23:00,29.6788,3.0434,29.83443402,15.2688,4.4534,15.905,28.82,-2.82,28.95763803,44.1888,1.5534,44.21609545,15.2688,4.4534,15.905,28.92,-2.9,29.06503742
15/11/2019 23:30,26.53584,1.26712,26.56607607,12.19584,3.55712,12.704,28.68,-4.58,29.04339512,40.97584,0.79712,40.98359262,12.19584,3.55712,12.704,28.78,-2.76,28.91203901
16/11/2019 00:00,26.88136,1.52748,26.92472304,14.87136,4.33748,15.491,24.02,-5.62,24.66870082,38.99136,-1.46252,39.01877906,14.87136,4.33748,15.491,24.12,-5.8,24.80754724
16/11/2019 00:30,27.13608,2.49844,27.25085394,15.28608,4.45844,15.923,23.7,-3.92,24.02199825,39.08608,0.39844,39.08811078,15.28608,4.45844,15.923,23.8,-4.06,24.1438108
16/11/2019 01:00,27.61544,1.97992,27.68632532,14.36544,4.18992,14.964,26.5,-4.42,26.86608271,40.98544,-0.37008,40.98711079,14.36544,4.18992,14.964,26.62,-4.56,27.00773963
16/11/2019 01:30,25.67112,0.66616,25.6797619,10.34112,3.01616,10.772,30.66,-4.7,31.01814953,41.10112,-1.84384,41.14245753,10.34112,3.01616,10.772,30.76,-4.86,31.14156708
16/11/2019 02:00,23.91616,0.13388,23.91653472,8.03616,2.34388,8.371,31.76,-4.42,32.06608801,39.91616,-2.21612,39.97763146,8.03616,2.34388,8.371,31.88,-4.56,32.20447174
16/11/2019 02:30,23.4656,0.3458,23.4681478,8.1456,2.3758,8.485,30.64,-4.06,30.90781778,38.8856,-1.8042,38.92743281,8.1456,2.3758,8.485,30.74,-4.18,31.02289477
16/11/2019 03:00,23.69608,-0.15656,23.69659719,9.64608,2.81344,10.048,28.1,-5.94,28.72096099,37.86608,-3.30656,38.01017434,9.64608,2.81344,10.048,28.22,-6.12,28.87599003
16/11/2019 03:30,21.89624,-0.73068,21.90842804,7.02624,2.04932,7.319,29.74,-5.56,30.25526731,36.86624,-3.67068,37.04852957,7.02624,2.04932,7.319,29.84,-5.72,30.38328488
16/11/2019 04:00,20.94064,-0.59148,20.94899168,6.20064,1.80852,6.459,29.48,-4.8,29.86821722,35.78064,-3.15148,35.91915958,6.20064,1.80852,6.459,29.58,-4.96,29.99296584
16/11/2019 04:30,19.6368,-1.1176,19.66857758,4.3968,1.2824,4.58,30.48,-4.8,30.85563806,34.9968,-3.6776,35.18949775,4.3968,1.2824,4.58,30.6,-4.96,30.99938064
16/11/2019 05:00,18.29128,-1.91796,18.39156042,2.20128,0.64204,2.293,32.18,-5.12,32.58476331,34.48128,-4.63796,34.79179994,2.20128,0.64204,2.293,32.28,-5.28,32.70897125
16/11/2019 05:30,18.4552,-2.0364,18.56721121,2.5152,0.7336,2.62,31.88,-5.54,32.35778114,34.5152,-4.9664,34.87067765,2.5152,0.7336,2.62,32,-5.7,32.5036921
16/11/2019 06:00,19.07088,-2.87016,19.28564965,2.09088,0.60984,2.178,33.96,-6.96,34.66587948,36.15088,-6.55016,36.7394981,2.09088,0.60984,2.178,34.06,-7.16,34.80444225
16/11/2019 06:30,20.89024,-3.10368,21.11953969,2.49024,0.72632,2.594,36.8,-7.66,37.5887696,39.37024,-7.11368,40.00775226,2.49024,0.72632,2.594,36.88,-7.84,37.70411118
16/11/2019 07:00,21.216,-3.172,21.45181204,1.296,0.378,1.35,39.84,-7.1,40.46771059,41.236,-6.882,41.80633469,1.296,0.378,1.35,39.94,-7.26,40.59447253
16/11/2019 07:30,23.4792,-2.4094,23.60250074,2.0592,0.6006,2.145,42.84,-6.02,43.26090614,44.9992,-4.1394,45.18918712,2.0592,0.6006,2.145,42.94,-4.74,43.20082407
16/11/2019 08:00,23.4492,-1.8194,23.5196768,0.8592,0.2506,0.895,45.18,-4.14,45.36928476,46.1192,-4.0094,46.29315173,0.8592,0.2506,0.895,45.26,-4.26,45.4600396
16/11/2019 08:30,25.47664,-0.90848,25.49283275,1.37664,0.40152,1.434,48.2,-2.62,48.27115495,49.63664,-2.29848,49.68982834,1.37664,0.40152,1.434,48.26,-2.7,48.33546938
16/11/2019 09:00,26.092,-0.939,26.10889092,1.992,0.581,2.075,48.2,-3.04,48.29577207,50.252,-2.559,50.31711424,1.992,0.581,2.075,48.26,-3.14,48.36204297
16/11/2019 09:30,28.33624,-0.08068,28.33635486,5.10624,1.48932,5.319,46.46,-3.14,46.56598759,51.66624,-1.73068,51.69521843,5.10624,1.48932,5.319,46.56,-3.22,46.67121168
16/11/2019 10:00,31.06216,1.28688,31.08880577,9.69216,2.82688,10.096,42.74,-3.08,42.8508343,52.53216,-0.39312,52.53363092,9.69216,2.82688,10.096,42.84,-3.22,42.96084264
16/11/2019 10:30,30.04832,0.70076,30.05649014,7.88832,2.30076,8.217,44.32,-3.2,44.4353733,52.30832,-0.99924,52.31786331,7.88832,2.30076,8.217,44.42,-3.3,44.54241125
16/11/2019 11:00,35.05472,4.09596,35.29320448,18.29472,5.33596,19.057,33.52,-2.48,33.61161704,51.89472,2.77596,51.96891299,18.29472,5.33596,19.057,33.6,-2.56,33.69738269
16/11/2019 11:30,40.7372,7.9646,41.50848488,29.4672,8.5946,30.695,22.54,-1.26,22.57518992,52.1072,7.2746,52.61254695,29.4672,8.5946,30.695,22.64,-1.32,22.67844792
16/11/2019 12:00,32.07136,2.56748,32.17396596,13.19136,3.84748,13.741,37.76,-2.56,37.84668017,51.05136,1.20748,51.06563782,13.19136,3.84748,13.741,37.86,-2.64,37.95193276
16/11/2019 12:30,36.1448,4.8664,36.47092563,20.7648,6.0564,21.63,30.76,-2.38,30.85193673,51.6448,3.5964,51.76987019,20.7648,6.0564,21.63,30.88,-2.46,30.97783078
16/11/2019 13:00,39.73368,6.71024,40.29631059,26.98368,7.87024,28.108,25.5,-2.32,25.60531976,52.56368,5.47024,52.84755416,26.98368,7.87024,28.108,25.58,-2.4,25.69234127
16/11/2019 13:30,37.13456,5.22508,37.5003601,22.47456,6.55508,23.411,29.32,-2.66,29.4404144,51.89456,3.79508,52.03314319,22.47456,6.55508,23.411,29.42,-2.76,29.54917935
16/11/2019 14:00,32.96504,2.81272,33.08481912,15.33504,4.47272,15.974,35.26,-3.32,35.41595686,50.71504,1.05272,50.72596477,15.33504,4.47272,15.974,35.38,-3.42,35.54491243
16/11/2019 14:30,28.2036,0.2498,28.20470622,7.2336,2.1098,7.535,41.94,-3.72,42.10465532,49.2936,-1.7102,49.32325805,7.2336,2.1098,7.535,42.06,-3.82,42.23311497
16/11/2019 15:00,26.19512,-1.31184,26.22794761,2.32512,0.67816,2.422,47.74,-3.98,47.90561554,50.14512,-3.40184,50.26037779,2.32512,0.67816,2.422,47.82,-4.08,47.99373709
16/11/2019 15:30,25.786,-1.417,25.82490436,1.416,0.413,1.475,48.74,-3.66,48.87722578,50.236,-3.347,50.34737436,1.416,0.413,1.475,48.82,-3.76,48.96457903
16/11/2019 16:00,25.8316,-1.5162,25.87605884,0.5616,0.1638,0.585,50.54,-3.36,50.65156661,51.2416,1.6438,51.26795928,0.5616,0.1638,0.585,50.68,1.48,50.7016055
16/11/2019 16:30,27.0444,-1.4658,27.08409387,0.2544,0.0742,0.265,53.58,-3.08,53.66845256,53.9144,1.7542,53.94293045,0.2544,0.0742,0.265,53.66,1.68,53.68629248
16/11/2019 17:00,28.86472,1.79596,28.92053826,0.53472,0.15596,0.557,56.66,3.28,56.75485882,57.37472,6.63596,57.75720267,0.53472,0.15596,0.557,56.84,6.48,57.20818123
16/11/2019 17:30,31.134,0.047,31.13403548,1.944,0.567,2.025,58.38,-1.04,58.38926271,60.404,-0.513,60.40617837,1.944,0.567,2.025,58.46,-1.08,58.4699752
16/11/2019 18:00,32.302,1.366,32.33087008,4.512,1.316,4.7,55.58,0.1,55.58008996,60.172,1.396,60.18819153,4.512,1.316,4.7,55.66,0.08,55.66005749
16/11/2019 18:30,32.96016,2.36588,33.04496233,6.74016,1.96588,7.021,52.44,0.8,52.44610186,59.26016,2.76588,59.32467156,6.74016,1.96588,7.021,52.52,0.8,52.52609256
16/11/2019 19:00,32.5724,0.0182,32.57240508,7.7424,2.2582,8.065,49.66,-4.48,49.86166864,57.5224,-1.1218,57.53333761,7.7424,2.2582,8.065,49.78,-3.38,49.89461694
16/11/2019 19:30,32.2924,1.1532,32.31298451,10.0224,2.9232,10.44,44.54,-3.54,44.68045658,54.6624,-0.6968,54.66684099,10.0224,2.9232,10.44,44.64,-3.62,44.78653816
16/11/2019 20:00,32.62984,1.69412,32.6737892,12.93984,3.77412,13.479,39.38,-4.16,39.59911615,52.43984,-0.48588,52.44209091,12.93984,3.77412,13.479,39.5,-4.26,39.72905234
16/11/2019 20:30,29.75808,-0.07056,29.75816365,8.63808,2.51944,8.998,42.24,-5.18,42.55643312,50.99808,-1.52056,51.02074349,8.63808,2.51944,8.998,42.36,-4.04,42.55221733
16/11/2019 21:00,28.76248,0.49864,28.76680201,8.53248,2.48864,8.888,40.46,-3.98,40.65528256,49.11248,-1.61136,49.13890691,8.53248,2.48864,8.888,40.58,-4.1,40.78659584
16/11/2019 21:30,26.0216,-0.0762,26.02171157,5.6016,1.6338,5.835,40.84,-3.42,40.98294767,46.5616,-1.8862,46.59978911,5.6016,1.6338,5.835,40.96,-3.52,41.11097177
16/11/2019 22:00,24.41672,-0.86304,24.43196786,4.68672,1.36696,4.882,39.46,-4.46,39.71124778,44.26672,-1.35304,44.28739343,4.68672,1.36696,4.882,39.58,-2.72,39.67335126
16/11/2019 22:30,23.0796,-1.7472,23.14563985,4.8096,1.4028,5.01,36.54,-6.3,37.0791262,41.4696,-5.0772,41.77924944,4.8096,1.4028,5.01,36.66,-6.48,37.22829569
16/11/2019 23:00,21.87336,-0.95152,21.89404641,4.86336,1.41848,5.066,34.02,-4.74,34.34862443,38.98336,-3.46152,39.13674076,4.86336,1.41848,5.066,34.12,-4.88,34.46721341
16/11/2019 23:30,20.2184,-2.0338,20.32043408,4.2384,1.2362,4.415,31.96,-6.54,32.62228073,36.2984,-5.4838,36.71029699,4.2384,1.2362,4.415,32.06,-6.72,32.75670924
17/11/2019 00:00,18.86552,-2.62464,19.04721974,3.27552,0.95536,3.412,31.18,-7.16,31.99153013,34.55552,-6.40464,35.14403756,3.27552,0.95536,3.412,31.28,-7.36,32.13421852
17/11/2019 00:30,18.15408,-2.99756,18.39989094,1.89408,0.55244,1.973,32.52,-7.1,33.28603912,34.53408,-6.74756,35.18710342,1.89408,0.55244,1.973,32.64,-7.3,33.44636901
17/11/2019 01:00,19.38432,-3.20624,19.64769291,1.86432,0.54376,1.942,35.04,-7.5,35.83366573,37.04432,-7.15624,37.7292117,1.86432,0.54376,1.942,35.18,-7.7,36.01280883
17/11/2019 01:30,19.78408,-3.11756,20.02820516,1.65408,0.48244,1.723,36.26,-7.2,36.96792664,38.03408,-6.91756,38.65803769,1.65408,0.48244,1.723,36.38,-7.4,37.1249835
17/11/2019 02:00,18.71544,-2.68008,18.90636198,0.92544,0.26992,0.964,35.58,-5.9,36.06586198,36.62544,-5.81008,37.08341792,0.92544,0.26992,0.964,35.7,-6.08,36.21403595
17/11/2019 02:30,17.9052,-2.6614,18.10191252,0.2352,0.0686,0.245,35.34,-5.46,35.7592953,35.6952,-5.5514,36.12430408,0.2352,0.0686,0.245,35.46,-5.62,35.90259044
17/11/2019 03:00,17.68288,-2.89416,17.91815859,0.36288,0.10584,0.378,34.64,-6,35.15579042,35.10288,-6.05416,35.6211319,0.36288,0.10584,0.378,34.74,-6.16,35.28191038
17/11/2019 03:30,17.00624,-2.91568,17.25437303,0.18624,0.05432,0.194,33.64,-5.94,34.16040398,33.94624,-6.06568,34.48390471,0.18624,0.05432,0.194,33.76,-6.12,34.31023171
17/11/2019 04:00,16.4356,-3.8042,16.87011811,0.4656,0.1358,0.485,31.94,-7.88,32.89768989,32.5656,-7.6042,33.44162318,0.4656,0.1358,0.485,32.1,-7.74,33.0199576
17/11/2019 04:30,15.86112,-3.81884,16.31436994,0.14112,0.04116,0.147,31.44,-7.72,32.37394014,31.72112,-7.89884,32.68977099,0.14112,0.04116,0.147,31.58,-7.94,32.56286228
17/11/2019 05:00,15.72904,-4.22528,16.28667217,0.11904,0.03472,0.124,31.22,-8.52,32.36168722,31.47904,-8.70528,32.6605551,0.11904,0.03472,0.124,31.36,-8.74,32.55514092
17/11/2019 05:30,15.80392,-4.25344,16.36629583,0.19392,0.05656,0.202,31.22,-8.62,32.38815833,31.55392,-8.80344,32.7589747,0.19392,0.05656,0.202,31.36,-8.86,32.58756204
17/11/2019 06:00,16.15896,-4.17572,16.68977609,0.28896,0.08428,0.301,31.74,-8.52,32.86362731,32.12896,-8.63572,33.2692911,0.28896,0.08428,0.301,31.84,-8.72,33.01248249
17/11/2019 06:30,17.06808,-3.91056,17.51033507,0.23808,0.06944,0.248,33.66,-7.96,34.5883969,33.99808,-8.11056,34.95211907,0.23808,0.06944,0.248,33.76,-8.18,34.73686802
17/11/2019 07:00,18.07808,-3.33056,18.38231776,0.23808,0.06944,0.248,35.68,-6.8,36.32220258,36.07808,-6.09056,36.58856075,0.23808,0.06944,0.248,35.84,-6.16,36.36552213
17/11/2019 07:30,19.08992,-3.21544,19.35882486,0.28992,0.08456,0.302,37.6,-6.6,38.17486084,37.98992,-6.73544,38.58238165,0.28992,0.08456,0.302,37.7,-6.82,38.31190938
17/11/2019 08:00,19.82336,-2.87152,20.03025783,0.30336,0.08848,0.316,39.04,-5.92,39.48630142,39.44336,-5.99152,39.89582635,0.30336,0.08848,0.316,39.14,-6.08,39.60941807
17/11/2019 08:30,22.52528,-1.57096,22.57999456,1.50528,0.43904,1.568,42.04,-4.02,42.2317653,43.66528,-0.26096,43.66605979,1.50528,0.43904,1.568,42.16,-0.7,42.1658108
17/11/2019 09:00,23.7556,-1.3592,23.79445221,1.3056,0.3808,1.36,44.9,-3.48,45.03465776,46.2856,-3.2192,46.39741389,1.3056,0.3808,1.36,44.98,-3.6,45.12383406
17/11/2019 09:30,25.38792,-0.81144,25.40088417,2.01792,0.58856,2.102,46.74,-2.8,46.8237931,48.87792,-2.31144,48.93254355,2.01792,0.58856,2.102,46.86,-2.9,46.94964963
17/11/2019 10:00,26.75912,-0.42484,26.76249226,3.78912,1.10516,3.947,45.94,-3.06,46.0417984,49.82912,-2.03484,49.87065042,3.78912,1.10516,3.947,46.04,-3.14,46.14695223
17/11/2019 10:30,28.92232,0.37276,28.92472202,7.31232,2.13276,7.617,43.22,-3.52,43.36310413,50.63232,-1.48724,50.65415789,7.31232,2.13276,7.617,43.32,-3.62,43.47098803
17/11/2019 11:00,32.63952,2.44736,32.73114475,13.25952,3.86736,13.812,38.76,-2.84,38.86390613,52.09952,0.94736,52.10813252,13.25952,3.86736,13.812,38.84,-2.92,38.94960847
17/11/2019 11:30,32.17912,2.39516,32.26813529,12.42912,3.62516,12.947,39.5,-2.46,39.5765284,52.02912,1.10516,52.04085613,12.42912,3.62516,12.947,39.6,-2.52,39.68010081
17/11/2019 12:00,31.73944,2.35692,31.82683024,11.98944,3.49692,12.489,39.5,-2.28,39.56574781,51.58944,1.15692,51.60241064,11.98944,3.49692,12.489,39.6,-2.34,39.66907612
17/11/2019 12:30,37.1472,4.3546,37.40156426,20.3472,5.9346,21.195,33.6,-3.16,33.7482681,54.0272,2.7146,54.09535463,20.3472,5.9346,21.195,33.68,-3.22,33.83357504
17/11/2019 13:00,31.88288,1.10584,31.90205196,9.48288,2.76584,9.878,44.8,-3.32,44.92284942,54.36288,4.50584,54.54929253,9.48288,2.76584,9.878,44.88,1.74,44.91371728
17/11/2019 13:30,28.982,-0.159,28.98243615,3.192,0.931,3.325,51.58,-2.18,51.62604769,54.872,-1.309,54.88761122,3.192,0.931,3.325,51.68,-2.24,51.72852211
17/11/2019 14:00,29.19152,-0.07164,29.19160791,4.21152,1.22836,4.387,49.96,-2.6,50.02760838,54.27152,-1.41164,54.28987577,4.21152,1.22836,4.387,50.06,-2.64,50.12956413
17/11/2019 14:30,28.05016,-0.50912,28.05477997,3.02016,0.88088,3.146,50.06,-2.78,50.13713195,53.20016,-1.95912,53.23622052,3.02016,0.88088,3.146,50.18,-2.84,50.26030243
17/11/2019 15:00,28.23792,-0.59144,28.24411314,2.73792,0.79856,2.852,51,-2.78,51.07571243,53.83792,-2.04144,53.87661002,2.73792,0.79856,2.852,51.1,-2.84,51.17885892
17/11/2019 15:30,28.43176,-0.65032,28.43919642,2.26176,0.65968,2.356,52.34,-2.62,52.40553406,54.70176,-2.02032,54.73905589,2.26176,0.65968,2.356,52.44,-2.68,52.50843742
17/11/2019 16:00,28.48976,-1.01632,28.50788191,1.10976,0.32368,1.156,54.76,-2.68,54.82554149,55.94976,-2.41632,56.00191288,1.10976,0.32368,1.156,54.84,-2.74,54.90840737
17/11/2019 16:30,30.47032,-0.91324,30.4840025,1.12032,0.32676,1.167,58.7,-2.48,58.75236506,59.92032,-2.21324,59.96118061,1.12032,0.32676,1.167,58.8,-2.54,58.85483498
17/11/2019 17:00,31.95544,-0.86008,31.96701242,0.92544,0.26992,0.964,62.06,-2.26,62.10113687,63.06544,-2.05008,63.09875237,0.92544,0.26992,0.964,62.14,-2.32,62.18329358
17/11/2019 17:30,32.60576,-0.54832,32.61037013,0.96576,0.28168,1.006,63.28,-1.66,63.30176933,64.34576,-1.31832,64.35926349,0.96576,0.28168,1.006,63.38,-1.6,63.40019243
17/11/2019 18:00,32.49512,0.79316,32.50479852,1.96512,0.57316,2.047,61.06,0.44,61.06158531,63.12512,0.93316,63.13201694,1.96512,0.57316,2.047,61.16,0.36,61.16105951
17/11/2019 18:30,35.0224,3.0182,35.15221235,9.6624,2.8182,10.065,50.72,0.4,50.72157726,60.4824,3.1782,60.5658457,9.6624,2.8182,10.065,50.82,0.36,50.82127507
17/11/2019 19:00,42.1336,5.6448,42.51004606,24.8736,7.2548,25.91,34.52,-3.22,34.66985434,59.4936,3.0348,59.57095309,24.8736,7.2548,25.91,34.62,-4.22,34.8762498
17/11/2019 19:30,47.96576,10.89668,49.18792298,37.32576,10.88668,38.881,21.28,0.02,21.2800094,58.70576,10.84668,59.6993863,37.32576,10.88668,38.881,21.38,-0.04,21.38003742
17/11/2019 20:00,48.18424,11.49332,49.53602113,39.47424,11.51332,41.119,17.42,-0.04,17.42004592,57.01424,11.47332,58.15720621,39.47424,11.51332,41.119,17.54,-0.04,17.54004561
17/11/2019 20:30,45.74896,9.99928,46.82897545,35.92896,10.47928,37.426,19.64,-0.96,19.66344832,55.66896,9.47928,56.47025639,35.92896,10.47928,37.426,19.74,-1,19.76531305
