Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/11/2019 21:00,43.64304,9.17672,44.59738928,33.62304,9.80672,35.024,20.04,-1.26,20.07957171,53.76304,8.50672,54.4318726,33.62304,9.80672,35.024,20.14,-1.3,20.18191269
17/11/2019 21:30,38.96016,7.19588,39.61912109,27.14016,7.91588,28.271,23.64,-1.44,23.68381726,50.88016,6.41588,51.28307906,27.14016,7.91588,28.271,23.74,-1.5,23.78734117
17/11/2019 22:00,33.36784,5.00812,33.74157691,19.46784,5.67812,20.279,27.8,-1.34,27.83227623,47.38784,4.29812,47.58236244,19.46784,5.67812,20.279,27.92,-1.38,27.95408378
17/11/2019 22:30,30.04184,3.23512,30.21552833,15.65184,4.56512,16.304,28.78,-2.66,28.90266424,44.53184,6.60512,45.01902247,15.65184,4.56512,16.304,28.88,2.04,28.95196021
17/11/2019 23:00,28.71136,3.25248,28.89499644,15.47136,4.51248,16.116,26.48,-2.52,26.5996391,42.05136,1.91248,42.09482697,15.47136,4.51248,16.116,26.58,-2.6,26.70686054
17/11/2019 23:30,29.23368,3.57524,29.45149211,19.18368,5.59524,19.983,20.1,-4.04,20.50199015,39.38368,5.11524,39.71448011,19.18368,5.59524,19.983,20.2,-0.48,20.20570217
18/11/2019 00:00,27.84992,2.74456,27.98482899,18.04992,5.26456,18.802,19.6,-5.04,20.23762832,37.72992,0.08456,37.73001476,18.04992,5.26456,18.802,19.68,-5.18,20.35030221
18/11/2019 00:30,28.6576,3.8668,28.91729897,19.2576,5.6168,20.06,18.8,-3.5,19.12302277,38.1576,1.9968,38.20981089,19.2576,5.6168,20.06,18.9,-3.62,19.24355477
18/11/2019 01:00,32.1732,5.3376,32.61295405,23.4432,6.8376,24.42,17.46,-3,17.7158573,41.0232,3.7376,41.19311341,23.4432,6.8376,24.42,17.58,-3.1,17.85122965
18/11/2019 01:30,32.66784,5.29312,33.09387994,22.94784,6.69312,23.904,19.44,-2.8,19.64061099,42.46784,3.81312,42.63868336,22.94784,6.69312,23.904,19.52,-2.88,19.73131521
18/11/2019 02:00,33.0548,5.8314,33.56523542,24.2448,7.0714,25.255,17.62,-2.48,17.79367303,41.9648,4.5114,42.20660101,24.2448,7.0714,25.255,17.72,-2.56,17.90396604
18/11/2019 02:30,32.16624,3.94932,32.40777876,23.58624,6.87932,24.569,17.16,-5.86,18.13298652,40.84624,0.83932,40.85486238,23.58624,6.87932,24.569,17.26,-6.04,18.28631182
18/11/2019 03:00,31.02016,2.68088,31.1357904,22.22016,6.48088,23.146,17.6,-7.6,19.17081115,39.92016,-1.31912,39.94194853,22.22016,6.48088,23.146,17.7,-7.8,19.34244038
18/11/2019 03:30,28.04816,1.18988,28.07338764,17.10816,4.98988,17.821,21.88,-7.6,23.16234876,39.08816,-2.81012,39.18904218,17.10816,4.98988,17.821,21.98,-7.8,23.32295865
18/11/2019 04:00,27.4976,1.5918,27.54363507,16.9776,4.9518,17.685,21.04,-6.72,22.08710031,38.1376,-1.9682,38.18835353,16.9776,4.9518,17.685,21.16,-6.92,22.26279407
18/11/2019 04:30,27.39128,1.49204,27.43188662,16.36128,4.77204,17.043,22.06,-6.56,23.01471703,38.52128,-1.98796,38.57254202,16.36128,4.77204,17.043,22.16,-6.76,23.16815055
18/11/2019 05:00,28.2224,2.2832,28.31460514,16.9824,4.9532,17.69,22.48,-5.34,23.10554046,39.5824,2.5932,39.66725446,16.9824,4.9532,17.69,22.6,-2.36,22.72288714
18/11/2019 05:30,30.82872,3.18296,30.9925993,20.71872,6.04296,21.582,20.22,-5.72,21.0134909,41.05872,0.16296,41.05904339,20.71872,6.04296,21.582,20.34,-5.88,21.17285999
18/11/2019 06:00,31.63848,4.52664,31.96066155,20.38848,5.94664,21.238,22.5,-2.84,22.67852729,43.00848,6.12664,43.44266416,20.38848,5.94664,21.238,22.62,0.18,22.62071617
18/11/2019 06:30,35.4736,5.8148,35.94701929,22.4736,6.5548,23.41,26,-1.48,26.04208901,48.5736,5.1948,48.85059431,22.4736,6.5548,23.41,26.1,-1.36,26.13540893
18/11/2019 07:00,35.56744,4.54092,35.85613954,17.55744,5.12092,18.289,36.02,-1.16,36.03867367,53.65744,3.94092,53.8019676,17.55744,5.12092,18.289,36.1,-1.18,36.11928017
18/11/2019 07:30,38.36624,4.62932,38.64452064,18.06624,5.26932,18.819,40.6,-1.28,40.62017233,58.76624,3.96932,58.90013977,18.06624,5.26932,18.819,40.7,-1.3,40.72075638
18/11/2019 08:00,38.59496,4.82728,38.89567546,17.78496,5.18728,18.526,41.62,-0.72,41.62622731,59.50496,4.44728,59.67091891,17.78496,5.18728,18.526,41.72,-0.74,41.72656228
18/11/2019 08:30,42.87048,8.39764,43.68521962,25.26048,7.36764,26.313,35.22,2.06,35.28019274,60.60048,9.48764,61.33867857,25.26048,7.36764,26.313,35.34,2.12,35.4035309
18/11/2019 09:00,42.08344,7.97392,42.83222294,24.01344,7.00392,25.014,36.14,1.94,36.19203227,60.25344,8.96392,60.91657323,24.01344,7.00392,25.014,36.24,1.96,36.29296351
18/11/2019 09:30,45.10024,9.62632,46.11613259,29.85024,8.70632,31.094,30.5,1.84,30.55545123,60.47024,10.56632,61.38645652,29.85024,8.70632,31.094,30.62,1.86,30.67644047
18/11/2019 10:00,47.0388,11.3434,48.38720315,33.7488,9.8434,35.155,26.58,3,26.74876446,60.4288,12.9034,61.79108027,33.7488,9.8434,35.155,26.68,3.06,26.85490644
18/11/2019 10:30,48.53504,12.40772,50.09592422,37.53504,10.94772,39.099,22,2.92,22.19293581,59.65504,13.92772,61.2593273,37.53504,10.94772,39.099,22.12,2.98,22.31982975
18/11/2019 11:00,52.64712,15.22916,54.80553401,45.59712,13.29916,47.497,14.1,3.86,14.6188098,59.81712,17.21916,62.24618315,45.59712,13.29916,47.497,14.22,3.92,14.75041694
18/11/2019 11:30,53.47016,15.73588,55.73756301,47.54016,13.86588,49.521,11.86,3.74,12.43572274,59.52016,17.66588,62.0864942,47.54016,13.86588,49.521,11.98,3.8,12.56822979
18/11/2019 12:00,56.98936,17.96648,59.75434341,53.67936,15.65648,55.916,6.62,4.62,8.072719492,60.39936,20.33648,63.73111569,53.67936,15.65648,55.916,6.72,4.68,8.189065881
18/11/2019 12:30,56.19448,17.35964,58.81476586,51.80448,15.10964,53.963,8.78,4.5,9.866022501,60.66448,19.66964,63.77361423,51.80448,15.10964,53.963,8.86,4.56,9.964597333
18/11/2019 13:00,53.9488,16.0984,56.29948049,48.0288,14.0084,50.03,11.84,4.18,12.55619369,59.9688,18.2484,62.68381829,48.0288,14.0084,50.03,11.94,4.24,12.67048539
18/11/2019 13:30,51.11072,14.15896,53.0356658,42.27072,12.32896,44.032,17.68,3.66,18.05486084,60.07072,16.04896,62.17765289,42.27072,12.32896,44.032,17.8,3.72,18.18456488
18/11/2019 14:00,46.36832,11.31076,47.72792046,33.80832,9.86076,35.217,25.12,2.9,25.28684243,59.04832,12.80076,60.41989367,33.80832,9.86076,35.217,25.24,2.94,25.41065131
18/11/2019 14:30,42.5548,9.0664,43.50989097,26.7648,7.8064,27.88,31.58,2.52,31.6803851,58.4648,10.3664,59.37672177,26.7648,7.8064,27.88,31.7,2.56,31.8032011
18/11/2019 15:00,38.53648,6.54564,39.08843427,20.07648,5.85564,20.913,36.92,1.38,36.9457819,57.07648,7.27564,57.53833076,20.07648,5.85564,20.913,37,1.42,37.02723862
18/11/2019 15:30,36.70536,5.14948,37.06481616,15.97536,4.65948,16.641,41.46,0.98,41.47158063,57.53536,5.65948,57.81303801,15.97536,4.65948,16.641,41.56,1,41.57202906
18/11/2019 16:00,33.82344,2.24392,33.89779153,7.21344,2.10392,7.514,53.22,0.28,53.22073656,60.53344,2.48392,60.58438096,7.21344,2.10392,7.514,53.32,0.38,53.32135407
18/11/2019 16:30,35.1544,2.1092,35.21761724,5.4144,1.5792,5.64,59.48,1.06,59.48944444,65.0144,2.6592,65.06876018,5.4144,1.5792,5.64,59.6,1.08,59.60978443
18/11/2019 17:00,38.34184,3.39512,38.49186322,7.49184,2.18512,7.804,61.7,2.42,61.74744043,69.31184,4.66512,69.46865846,7.49184,2.18512,7.804,61.82,2.48,61.86972442
18/11/2019 17:30,39.46472,1.07596,39.47938468,8.21472,2.39596,8.557,62.5,-2.64,62.55573195,70.81472,3.71596,70.91214936,8.21472,2.39596,8.557,62.6,1.32,62.61391539
18/11/2019 18:00,40.45968,3.91324,40.64848279,10.15968,2.96324,10.583,60.6,1.9,60.62977816,70.87968,4.90324,71.04907318,10.15968,2.96324,10.583,60.72,1.94,60.75098353
18/11/2019 18:30,40.0208,3.3944,40.16449158,10.3008,3.0044,10.73,59.44,0.78,59.44511755,69.8208,3.7844,69.92328508,10.3008,3.0044,10.73,59.52,0.78,59.52511067
18/11/2019 19:00,38.75832,3.25076,38.89440589,9.80832,2.86076,10.217,57.9,0.78,57.90525365,67.82832,3.64076,67.92596063,9.80832,2.86076,10.217,58.02,0.78,58.02524278
18/11/2019 19:30,37.19128,2.51204,37.27601981,8.44128,2.46204,8.793,57.5,0.1,57.50008696,66.04128,3.24204,66.12080979,8.44128,2.46204,8.793,57.6,0.78,57.60528101
18/11/2019 20:00,35.26896,2.08428,35.33049338,6.76896,1.97428,7.051,57,0.22,57.00042456,63.88896,2.21428,63.92732003,6.76896,1.97428,7.051,57.12,0.24,57.1205042
18/11/2019 20:30,34.95472,0.86096,34.96532143,7.61472,2.22096,7.932,54.68,-2.72,54.74760999,62.39472,-0.55904,62.39722437,7.61472,2.22096,7.932,54.78,-2.78,54.85049498
18/11/2019 21:00,33.3424,0.4182,33.34502255,7.0224,2.0482,7.315,52.64,-3.26,52.74084944,59.7624,-1.2718,59.77593102,7.0224,2.0482,7.315,52.74,-3.32,52.84439422
18/11/2019 21:30,30.91504,-0.14728,30.91539082,5.73504,1.67272,5.974,50.36,-3.64,50.49137748,56.19504,-2.04728,56.23232056,5.73504,1.67272,5.974,50.46,-3.72,50.59693667
18/11/2019 22:00,27.852,-0.174,27.85254351,3.792,1.106,3.95,48.12,-2.56,48.18804831,52.012,-1.514,52.0340306,3.792,1.106,3.95,48.22,-2.62,48.29112548
18/11/2019 22:30,25.62056,-0.45192,25.62454539,3.25056,0.94808,3.386,44.74,-2.8,44.82753172,48.09056,-1.91192,48.12855077,3.25056,0.94808,3.386,44.84,-2.86,44.93111617
18/11/2019 23:00,23.09808,0.02944,23.09809876,2.15808,0.62944,2.248,41.88,-1.2,41.89718845,44.11808,-3.85056,44.28579677,2.15808,0.62944,2.248,41.96,-4.48,42.19848339
18/11/2019 23:30,20.8636,-2.6052,21.02562418,0.6336,0.1848,0.66,40.46,-5.58,40.84296757,41.1536,-5.5352,41.52417648,0.6336,0.1848,0.66,40.52,-5.72,40.92173994
19/11/2019 00:00,19.60568,-3.00376,19.83444636,0.05568,0.01624,0.058,39.1,-6.04,39.56376625,39.25568,-6.16376,39.73663737,0.05568,0.01624,0.058,39.2,-6.18,39.68415805
19/11/2019 00:30,20.12392,-3.08844,20.35953383,0.31392,0.09156,0.327,39.62,-6.36,40.12722268,40.03392,-6.40844,40.54359202,0.31392,0.09156,0.327,39.72,-6.5,40.24833413
19/11/2019 01:00,21.056,-3.042,21.27460693,0.096,0.028,0.1,41.92,-6.14,42.36727511,42.116,-6.272,42.58045843,0.096,0.028,0.1,42.02,-6.3,42.4896505
19/11/2019 01:30,21.48952,-3.02264,21.70105579,0.05952,0.01736,0.062,42.86,-6.08,43.28909793,43.05952,-6.20264,43.5039654,0.05952,0.01736,0.062,43,-6.22,43.44753618
19/11/2019 02:00,21.25752,-3.03364,21.47289287,0.22752,0.06636,0.237,42.06,-6.2,42.51451046,42.38752,-6.27364,42.8492755,0.22752,0.06636,0.237,42.16,-6.34,42.63403804
19/11/2019 02:30,20.84936,-3.12352,21.08203476,0.15936,0.04648,0.166,41.38,-6.34,41.86287138,41.61936,-6.45352,42.1167312,0.15936,0.04648,0.166,41.46,-6.5,41.96643421
19/11/2019 03:00,20.41704,-3.08628,20.64898658,0.04704,0.01372,0.049,40.74,-6.2,41.20907182,40.88704,-6.34628,41.37662758,0.04704,0.01372,0.049,40.84,-6.36,41.33225375
19/11/2019 03:30,20.23368,-3.00976,20.45630616,0.10368,0.03024,0.108,40.26,-6.08,40.71650771,40.48368,-6.20976,40.95716623,0.10368,0.03024,0.108,40.38,-6.24,40.85929515
19/11/2019 04:00,19.8468,-3.0176,20.07489427,0.0768,0.0224,0.08,39.54,-6.08,40.00472472,39.7368,-6.2176,40.2202912,0.0768,0.0224,0.08,39.66,-6.24,40.1478916
19/11/2019 04:30,19.85352,-3.01564,20.08124351,0.08352,0.02436,0.087,39.54,-6.08,40.00472472,39.74352,-6.21564,40.22662753,0.08352,0.02436,0.087,39.66,-6.24,40.1478916
19/11/2019 05:00,19.84776,-3.01732,20.07580128,0.07776,0.02268,0.081,39.54,-6.08,40.00472472,39.73776,-6.21732,40.22119637,0.07776,0.02268,0.081,39.66,-6.24,40.1478916
19/11/2019 05:30,20.36528,-1.98096,20.46139858,0.06528,0.01904,0.068,40.6,-4,40.79656848,40.78528,-6.00096,41.22439309,0.06528,0.01904,0.068,40.72,-6.02,41.16258981
19/11/2019 06:00,21.74288,-3.40916,22.00852568,0.72288,0.21084,0.753,42.04,-7.24,42.65887012,42.86288,-7.18916,43.46159803,0.72288,0.21084,0.753,42.14,-7.4,42.78480571
19/11/2019 06:30,24.35008,-2.17956,24.4474309,0.31008,0.09044,0.323,48.08,-4.54,48.29387125,48.49008,-2.84956,48.57373622,0.31008,0.09044,0.323,48.18,-2.94,48.26961777
19/11/2019 07:00,27.97512,-1.46184,28.01328819,1.36512,0.39816,1.422,53.22,-3.72,53.34985286,54.68512,-3.38184,54.78959017,1.36512,0.39816,1.422,53.32,-3.78,53.45381932
19/11/2019 07:30,30.26688,0.25284,30.26793605,1.10688,0.32284,1.153,58.32,-0.14,58.32016804,59.52688,0.14284,59.52705138,1.10688,0.32284,1.153,58.42,-0.18,58.4202773
19/11/2019 08:00,32.73216,1.85188,32.78450484,3.57216,1.04188,3.721,58.32,1.62,58.34249566,61.99216,2.68188,62.05014409,3.57216,1.04188,3.721,58.42,1.64,58.44301498
19/11/2019 08:30,32.47328,0.21804,32.474012,2.87328,0.83804,2.993,59.2,-1.24,59.21298506,62.23328,1.91804,62.26283014,2.87328,0.83804,2.993,59.36,1.08,59.36982398
19/11/2019 09:00,31.97832,2.26576,32.05848746,2.24832,0.65576,2.342,59.46,3.22,59.5471242,61.80832,3.95576,61.93477584,2.24832,0.65576,2.342,59.56,3.3,59.65135036
19/11/2019 09:30,33.6152,3.2886,33.77568002,4.5552,1.3286,4.745,58.12,3.92,58.25204546,62.7952,5.3286,63.02087845,4.5552,1.3286,4.745,58.24,4,58.37720103
19/11/2019 10:00,35.54392,4.61656,35.84247306,8.35392,2.43656,8.702,54.38,4.36,54.55450486,62.85392,6.89656,63.2311458,8.35392,2.43656,8.702,54.5,4.46,54.68218723
19/11/2019 10:30,37.96216,5.68688,38.38575512,13.53216,3.94688,14.096,48.86,3.48,48.98377282,62.53216,8.42688,63.09741152,13.53216,3.94688,14.096,49,4.48,49.20437379
19/11/2019 11:00,40.41256,5.45908,40.77960961,18.44256,5.37908,19.211,43.94,0.16,43.94029131,62.48256,6.21908,62.79129924,18.44256,5.37908,19.211,44.04,0.84,44.04801017
19/11/2019 11:30,45.94256,8.98908,46.81369862,28.28256,8.24908,29.461,35.32,1.48,35.35099433,63.70256,9.76908,64.4472736,28.28256,8.24908,29.461,35.42,1.52,35.45259934
19/11/2019 12:00,39.43064,5.34352,39.79106152,16.40064,4.78352,17.084,46.06,1.12,46.07361501,62.56064,5.92352,62.8404469,16.40064,4.78352,17.084,46.16,1.14,46.17407498
19/11/2019 12:30,37.31304,4.52172,37.58602008,13.58304,3.96172,14.149,47.46,1.12,47.4732135,61.12304,5.10172,61.33558156,13.58304,3.96172,14.149,47.54,1.14,47.55366653
19/11/2019 13:00,37.23448,5.27964,37.60692887,14.84448,4.32964,15.463,44.78,1.9,44.82029005,59.70448,6.28964,60.03486073,14.84448,4.32964,15.463,44.86,1.96,44.90279724
19/11/2019 13:30,37.7148,4.7164,38.00855914,13.8048,4.0264,14.38,47.82,1.38,47.83990803,61.7448,5.4264,61.9827891,13.8048,4.0264,14.38,47.94,1.4,47.96043786
19/11/2019 14:00,34.87928,3.05104,35.01246947,8.60928,2.51104,8.968,52.54,1.08,52.55109894,61.28928,3.65104,61.39793104,8.60928,2.51104,8.968,52.68,1.14,52.69233341
19/11/2019 14:30,34.04728,2.52504,34.14078356,6.97728,2.03504,7.268,54.14,0.98,54.14886887,61.23728,3.07504,61.31443821,6.97728,2.03504,7.268,54.26,1.04,54.26996591
19/11/2019 15:00,32.954,1.627,32.99413956,5.544,1.617,5.775,54.82,0.02,54.82000365,60.464,1.637,60.48615598,5.544,1.617,5.775,54.92,0.02,54.92000364
19/11/2019 15:30,33.1272,1.4296,33.15803275,4.3872,1.2796,4.57,57.48,0.3,57.48078288,62.0072,3.5796,62.11043703,4.3872,1.2796,4.57,57.62,2.3,57.66588593
19/11/2019 16:00,34.49224,2.08232,34.55503837,4.60224,1.34232,4.794,59.78,1.48,59.7983177,64.48224,2.82232,64.54397544,4.60224,1.34232,4.794,59.88,1.48,59.89828712
19/11/2019 16:30,35.66024,2.49132,35.74715922,4.05024,1.18132,4.219,63.22,2.62,63.27426649,67.33024,-1.11868,67.33953269,4.05024,1.18132,4.219,63.28,-2.3,63.32178456
19/11/2019 17:00,39.17624,2.77432,39.27435082,7.14624,2.08432,7.444,64.06,1.38,64.07486247,71.28624,3.68432,71.38138572,7.14624,2.08432,7.444,64.14,1.6,64.15995324
19/11/2019 17:30,41.72064,4.82852,41.99912389,10.52064,3.06852,10.959,62.4,3.52,62.49920319,73.00064,6.62852,73.30095987,10.52064,3.06852,10.959,62.48,3.56,62.58133907
19/11/2019 18:00,41.50976,5.23368,41.83839841,10.22976,2.98368,10.656,62.56,4.5,62.72163582,72.88976,7.58368,73.28321305,10.22976,2.98368,10.656,62.66,4.6,62.82862087
19/11/2019 18:30,41.08192,4.66556,41.34599861,10.44192,3.04556,10.877,61.28,3.24,61.36559297,71.82192,6.36556,72.10345724,10.44192,3.04556,10.877,61.38,3.32,61.46972263
19/11/2019 19:00,39.6928,4.6854,39.96837931,9.4128,2.7454,9.805,60.56,3.88,60.68416597,70.0528,6.7054,70.37298613,9.4128,2.7454,9.805,60.64,3.96,60.76916323
19/11/2019 19:30,39.33008,4.18544,39.55215671,10.75008,3.13544,11.198,57.16,2.1,57.19856292,68.01008,5.33544,68.21904354,10.75008,3.13544,11.198,57.26,2.2,57.30224777
19/11/2019 20:00,39.95888,3.62384,40.12286514,14.37888,4.19384,14.978,51.16,-1.14,51.17269975,65.65888,3.45384,65.74965805,14.37888,4.19384,14.978,51.28,-0.74,51.28533904
19/11/2019 20:30,40.1768,5.6124,40.56691129,16.1568,4.7124,16.83,48.04,1.8,48.07371007,64.3368,6.5524,64.66960476,16.1568,4.7124,16.83,48.18,1.84,48.21512211
19/11/2019 21:00,37.07888,2.10884,37.13880111,13.05888,3.80884,13.603,48.04,-3.4,48.16016611,61.23888,1.38884,61.25462677,13.05888,3.80884,13.603,48.18,-2.42,48.24073797
19/11/2019 21:30,34.1656,1.7208,34.20890785,10.9056,3.1808,11.36,46.52,-2.92,46.61155222,57.5456,0.3408,57.54660914,10.9056,3.1808,11.36,46.64,-2.84,46.72638655
19/11/2019 22:00,32.1216,0.5888,32.126996,10.0416,2.9288,10.46,44.16,-4.68,44.4072967,54.3216,-1.8512,54.35313393,10.0416,2.9288,10.46,44.28,-4.78,44.53725182
19/11/2019 22:30,30.53256,1.09908,30.55233538,11.24256,3.27908,11.711,38.58,-4.36,38.82558435,49.94256,-1.18092,49.95651981,11.24256,3.27908,11.711,38.7,-4.46,38.95614971
19/11/2019 23:00,30.0292,0.8756,30.04196279,13.6992,3.9956,14.27,32.66,-6.24,33.2507624,46.4792,-2.3844,46.54032011,13.6992,3.9956,14.27,32.78,-6.38,33.39510144
19/11/2019 23:30,28.64128,0.60204,28.64760674,14.44128,4.21204,15.043,28.4,-7.22,29.30338547,42.94128,-3.16796,43.05797834,14.44128,4.21204,15.043,28.5,-7.38,29.44001359
20/11/2019 00:00,26.91456,0.75508,26.92514969,13.11456,3.82508,13.661,27.6,-6.14,28.27471662,40.81456,-2.47492,40.88952845,13.11456,3.82508,13.661,27.7,-6.3,28.4073934
20/11/2019 00:30,26.26648,0.33564,26.26862436,11.67648,3.40564,12.163,29.18,-6.14,29.81898724,40.97648,-2.13436,41.03202902,11.67648,3.40564,12.163,29.3,-5.54,29.81914821
20/11/2019 01:00,26.638,0.209,26.63881989,10.008,2.919,10.425,33.26,-5.42,33.69872401,43.408,-2.641,43.48826675,10.008,2.919,10.425,33.4,-5.56,33.85961606
20/11/2019 01:30,28.36088,1.97984,28.42990117,11.93088,3.47984,12.428,32.86,-3,32.99666044,44.93088,0.37984,44.93248553,11.93088,3.47984,12.428,33,-3.1,33.14528624
20/11/2019 02:00,29.48448,3.07464,29.64435818,14.72448,4.29464,15.338,29.52,-2.44,29.62066846,44.38448,4.39464,44.60151259,14.72448,4.29464,15.338,29.66,0.1,29.66016858
20/11/2019 02:30,29.29984,1.26412,29.32709708,15.57984,4.54412,16.229,27.44,-6.56,28.21324512,43.15984,0.32412,43.16105701,15.57984,4.54412,16.229,27.58,-4.22,27.90098206
20/11/2019 03:00,27.97824,1.25032,28.00616385,13.57824,3.96032,14.144,28.8,-5.42,29.30556944,42.49824,-1.59968,42.52833619,13.57824,3.96032,14.144,28.92,-5.56,29.44961799
20/11/2019 03:30,27.56256,1.28908,27.59268818,13.16256,3.83908,13.711,28.8,-5.1,29.24807686,42.08256,-1.42092,42.10654189,13.16256,3.83908,13.711,28.92,-5.26,29.39445526
20/11/2019 04:00,26.5892,0.8506,26.60280205,11.6592,3.4006,12.145,29.86,-5.1,30.29240169,41.6392,-1.8594,41.68069511,11.6592,3.4006,12.145,29.98,-5.26,30.43793686
20/11/2019 04:30,27.67544,0.42492,27.67870185,13.28544,3.87492,13.839,28.78,-6.9,29.59558075,42.18544,-3.22508,42.3085392,13.28544,3.87492,13.839,28.9,-7.1,29.75936827
20/11/2019 05:00,28.94872,2.40296,29.04828061,15.43872,4.50296,16.082,27.02,-4.2,27.34447659,42.59872,2.80296,42.69083661,15.43872,4.50296,16.082,27.16,-1.7,27.21315123
20/11/2019 05:30,30.60608,3.69344,30.82813053,18.28608,5.33344,19.048,24.64,-3.28,24.85735304,43.04608,1.93344,43.08947892,18.28608,5.33344,19.048,24.76,-3.4,24.99235083
20/11/2019 06:00,33.1688,4.3534,33.45327166,21.5088,6.2734,22.405,23.32,-3.84,23.63404324,44.9488,2.3134,45.00829302,21.5088,6.2734,22.405,23.44,-3.96,23.77215177
20/11/2019 06:30,36.66032,4.67176,36.95679104,23.08032,6.73176,24.042,27.16,-4.12,27.47071168,50.34032,2.53176,50.40394455,23.08032,6.73176,24.042,27.26,-4.2,27.58165332
20/11/2019 07:00,38.56464,6.32552,39.07996496,21.58464,6.29552,22.484,33.96,0.06,33.960053,55.66464,6.33552,56.02402128,21.58464,6.29552,22.484,34.08,0.04,34.08002347
20/11/2019 07:30,41.15816,6.67488,41.69590097,22.02816,6.42488,22.946,38.26,0.5,38.26326698,60.38816,7.04488,60.79769899,22.02816,6.42488,22.946,38.36,0.62,38.3650101
20/11/2019 08:00,39.64896,5.55928,40.03680336,17.44896,5.08928,18.176,44.4,0.94,44.40994934,61.90896,5.44928,62.14832243,17.44896,5.08928,18.176,44.46,0.36,44.46145747
20/11/2019 08:30,39.51136,5.82248,39.93806258,17.39136,5.07248,18.116,44.24,1.5,44.26542217,61.75136,6.61248,62.10439078,17.39136,5.07248,18.116,44.36,1.54,44.38672324
20/11/2019 09:00,40.03944,6.40692,40.54880244,19.18944,5.59692,19.989,41.7,1.62,41.73145576,61.00944,7.25692,61.43952032,19.18944,5.59692,19.989,41.82,1.66,41.85293299
20/11/2019 09:30,41.12136,6.92748,41.70079409,19.91136,5.80748,20.741,42.42,2.24,42.47910074,62.43136,8.08748,62.95301458,19.91136,5.80748,20.741,42.52,2.28,42.581085
20/11/2019 10:00,43.64688,8.60784,44.48758302,24.74688,7.21784,25.778,37.8,2.78,37.90208965,62.64688,10.03784,63.44595973,24.74688,7.21784,25.778,37.9,2.82,38.00476812
20/11/2019 10:30,42.10448,8.13964,42.88404103,22.28448,6.49964,23.213,39.64,3.28,39.77546983,62.04448,9.85964,62.82300534,22.28448,6.49964,23.213,39.76,3.36,39.90171926
20/11/2019 11:00,43.19256,8.59408,44.03924898,23.84256,6.95408,24.836,38.7,3.28,38.83874869,62.62256,10.31408,63.46625298,23.84256,6.95408,24.836,38.78,3.36,38.92528741
20/11/2019 11:30,43.0524,8.8132,43.9452118,23.7024,6.9132,24.69,38.7,3.8,38.88611577,62.4824,10.7932,63.40775565,23.7024,6.9132,24.69,38.78,3.88,38.97361672
20/11/2019 12:00,43.92616,9.54388,44.95100864,25.55616,7.45388,26.621,36.74,4.18,36.97701989,62.39616,11.71388,63.48618564,25.55616,7.45388,26.621,36.84,4.26,37.08548503
20/11/2019 12:30,45.86944,10.68192,47.09680393,29.14944,8.50192,30.364,33.44,4.36,33.72303664,62.70944,12.94192,64.03098592,29.14944,8.50192,30.364,33.56,4.44,33.8524327
20/11/2019 13:00,45.66056,10.54308,46.86195979,29.29056,8.54308,30.511,32.74,4,32.98344433,62.13056,12.60308,63.39593135,29.29056,8.54308,30.511,32.84,4.06,33.09001662
20/11/2019 13:30,50.89224,12.08732,52.30796686,38.56224,11.24732,40.169,24.66,1.68,24.71716003,63.34224,12.96732,64.65594138,38.56224,11.24732,40.169,24.78,1.72,24.83962158
20/11/2019 14:00,51.65176,13.40468,53.36281249,39.82176,11.61468,41.481,23.66,3.58,23.92931257,63.60176,15.25468,65.4055742,39.82176,11.61468,41.481,23.78,3.64,24.05697404
20/11/2019 14:30,47.69512,10.79816,48.90219557,32.56512,9.49816,33.922,30.26,2.6,30.37149321,62.96512,12.13816,64.12442019,32.56512,9.49816,33.922,30.4,2.64,30.51441627
20/11/2019 15:00,44.92776,9.40268,45.90113299,27.67776,8.07268,28.831,34.5,2.66,34.60239298,62.25776,10.79268,63.18631673,27.67776,8.07268,28.831,34.58,2.72,34.68681017
20/11/2019 15:30,46.95136,9.95248,47.99460453,31.31136,9.13248,32.616,31.28,1.64,31.32296282,62.69136,10.81248,63.61695012,31.31136,9.13248,32.616,31.38,1.68,31.42493914
20/11/2019 16:00,45.53128,8.65704,46.34697185,25.12128,7.32704,26.168,40.82,2.66,40.90657649,66.06128,10.08704,66.82694884,25.12128,7.32704,26.168,40.94,2.76,41.03292824
20/11/2019 16:30,45.36088,7.18484,45.9263689,21.17088,6.17484,22.053,48.38,2.02,48.42215196,69.67088,8.23484,70.15585585,21.17088,6.17484,22.053,48.5,2.06,48.54372874
20/11/2019 17:00,45.84752,6.44636,46.29849509,18.22752,5.31636,18.987,55.24,2.26,55.28621166,73.60752,7.59636,73.99845732,18.22752,5.31636,18.987,55.38,2.28,55.42691404
20/11/2019 17:30,45.94568,6.68624,46.42963834,17.33568,5.05624,18.058,57.22,3.26,57.31279089,74.67568,8.35624,75.1417589,17.33568,5.05624,18.058,57.34,3.3,57.43488139
20/11/2019 18:00,46.35784,7.46812,46.95553371,18.26784,5.32812,19.029,56.18,4.28,56.34279723,74.58784,9.68812,75.21439719,18.26784,5.32812,19.029,56.32,4.36,56.48851211
20/11/2019 18:30,42.94936,5.90148,43.35291214,12.99936,3.79148,13.541,59.9,4.22,60.04846709,73.03936,8.09148,73.48619025,12.99936,3.79148,13.541,60.04,4.3,60.19378373
20/11/2019 19:00,40.43288,5.05084,40.74713204,10.08288,2.94084,10.503,60.7,4.22,60.8465151,70.92288,7.24084,71.29154698,10.08288,2.94084,10.503,60.84,4.3,60.99176666
20/11/2019 19:30,39.9132,5.1076,40.23867682,11.4432,3.3376,11.92,56.94,3.54,57.04993602,68.5232,6.9176,68.87148995,11.4432,3.3376,11.92,57.08,3.58,57.1921568
20/11/2019 20:00,37.89776,3.04768,38.0201074,9.79776,2.85768,10.206,56.2,0.38,56.20128468,66.15776,3.71768,66.26213363,9.79776,2.85768,10.206,56.36,0.86,56.36656101
20/11/2019 20:30,38.28664,3.74152,38.46902357,12.17664,3.55152,12.684,52.22,0.38,52.22138259,64.53664,4.05152,64.66368932,12.17664,3.55152,12.684,52.36,0.5,52.36238726
20/11/2019 21:00,38.57768,4.27224,38.81352121,15.36768,4.48224,16.008,46.42,-0.42,46.4219,61.90768,4.06224,62.04081428,15.36768,4.48224,16.008,46.54,-0.42,46.54189511
20/11/2019 21:30,37.21872,3.86796,37.41916933,15.31872,4.46796,15.957,43.8,-1.2,43.81643527,59.23872,3.20796,59.32551689,15.31872,4.46796,15.957,43.92,-1.26,43.93807005
20/11/2019 22:00,37.95864,4.55752,38.23126128,20.04864,5.84752,20.884,35.82,-2.58,35.91279438,56.00864,3.54752,56.12087537,20.04864,5.84752,20.884,35.96,-2.3,36.03347888
20/11/2019 22:30,36.39096,4.09028,36.62010869,21.12096,6.16028,22.001,30.54,-4.14,30.8193316,51.78096,1.90028,51.81581692,21.12096,6.16028,22.001,30.66,-4.26,30.9545344
20/11/2019 23:00,34.70432,3.90376,34.92318956,21.54432,6.28376,22.442,26.32,-4.76,26.74696244,47.98432,1.38376,48.00426812,21.54432,6.28376,22.442,26.44,-4.9,26.89021383
20/11/2019 23:30,33.2416,4.2938,33.51776677,21.6816,6.3238,22.585,23.12,-4.06,23.4737726,44.9016,2.1438,44.95274809,21.6816,6.3238,22.585,23.22,-4.18,23.59323632
21/11/2019 00:00,33.09984,4.85912,33.4546029,23.61984,6.88912,24.604,18.96,-4.06,19.38982207,42.67984,2.70912,42.76573481,23.61984,6.88912,24.604,19.06,-4.18,19.51297005
21/11/2019 00:30,32.14496,4.17728,32.4152452,21.86496,6.37728,22.776,20.56,-4.4,21.02554637,42.54496,1.83728,42.58461247,21.86496,6.37728,22.776,20.68,-4.54,21.17248214
21/11/2019 01:00,31.0176,2.2968,31.1025208,17.8176,5.1968,18.56,26.4,-5.8,27.02961339,44.3576,-0.7632,44.36416518,17.8176,5.1968,18.56,26.54,-5.96,27.20097792
21/11/2019 01:30,30.97984,2.45412,31.0768916,16.53984,4.82412,17.229,28.88,-4.74,29.26639711,45.55984,-0.05588,45.55987427,16.53984,4.82412,17.229,29.02,-4.88,29.42744977
21/11/2019 02:00,30.10688,1.18284,30.13010677,15.74688,4.59284,16.403,28.72,-6.82,29.51865173,44.58688,-2.42716,44.65289435,15.74688,4.59284,16.403,28.84,-7.02,29.68208214
21/11/2019 02:30,30.00504,1.31772,30.03396097,16.41504,4.78772,17.099,27.18,-6.94,28.0520231,43.73504,-2.35228,43.79825276,16.41504,4.78772,17.099,27.32,-7.14,28.23759905
21/11/2019 03:00,28.68568,0.71124,28.69449598,14.33568,4.18124,14.933,28.7,-6.94,29.52716715,43.17568,-2.95876,43.27694079,14.33568,4.18124,14.933,28.84,-7.14,29.71069168
21/11/2019 03:30,27.98584,0.50712,27.99043428,13.63584,3.97712,14.204,28.7,-6.94,29.52716715,42.47584,-3.16288,42.59343604,13.63584,3.97712,14.204,28.84,-7.14,29.71069168
21/11/2019 04:00,28.38136,0.88248,28.39507645,14.75136,4.30248,15.366,27.26,-6.84,28.10503869,42.15136,-2.73752,42.24016058,14.75136,4.30248,15.366,27.4,-7.04,28.28995581
21/11/2019 04:30,28.84072,0.85396,28.8533599,15.75072,4.59396,16.407,26.18,-7.48,27.22761099,42.07072,-3.08604,42.18375427,15.75072,4.59396,16.407,26.32,-7.68,27.41760019
21/11/2019 05:00,27.17456,0.55008,27.18012692,12.51456,3.65008,13.036,29.32,-6.2,29.96835664,41.99456,-0.42992,41.9967606,12.51456,3.65008,13.036,29.48,-4.08,29.76099461
21/11/2019 05:30,27.4356,1.0208,27.45458395,11.8656,3.4608,12.36,31.14,-4.88,31.52005711,43.1456,-2.2392,43.2036667,11.8656,3.4608,12.36,31.28,-5.7,31.79510025
21/11/2019 06:00,28.11528,0.64404,28.12265558,11.94528,3.48404,12.443,32.34,-5.68,32.8350118,44.42528,2.18404,44.4789336,11.94528,3.48404,12.443,32.48,-1.3,32.5060056
21/11/2019 06:30,31.15776,1.78768,31.20900203,12.91776,3.76768,13.456,36.48,-3.96,36.69430474,49.55776,4.14768,49.73102478,12.91776,3.76768,13.456,36.64,0.38,36.64197047
21/11/2019 07:00,34.15872,2.88796,34.28058437,13.15872,3.83796,13.707,42,-1.9,42.04295423,55.25872,1.87796,55.2906219,13.15872,3.83796,13.707,42.1,-1.96,42.14560001
21/11/2019 07:30,35.4276,3.6118,35.61123335,10.7376,3.1318,11.185,49.38,0.96,49.38933083,60.2376,4.3118,60.39172189,10.7376,3.1318,11.185,49.5,1.18,49.51406265
21/11/2019 08:00,37.02112,5.40116,37.41304392,12.14112,3.54116,12.647,49.76,3.72,49.8988577,62.04112,7.32116,62.47159318,12.14112,3.54116,12.647,49.9,3.78,50.04296554
21/11/2019 08:30,37.46808,4.72944,37.7653892,12.71808,3.70944,13.248,49.5,2.04,49.54201853,62.33808,5.76944,62.6044939,12.71808,3.70944,13.248,49.62,2.06,49.66274257
21/11/2019 09:00,36.6276,5.8918,37.09844187,10.4976,3.0618,10.935,52.26,5.66,52.56560853,62.8576,8.8218,63.47363258,10.4976,3.0618,10.935,52.36,5.76,52.67586924
21/11/2019 09:30,36.99944,5.36192,37.38594317,10.18944,2.97192,10.614,53.62,4.78,53.83263694,63.92944,7.85192,64.40982803,10.18944,2.97192,10.614,53.74,4.88,53.96111563
21/11/2019 10:00,39.29056,5.94808,39.73824053,14.53056,4.23808,15.136,49.52,3.42,49.63795725,64.15056,7.69808,64.61079464,14.53056,4.23808,15.136,49.62,3.46,49.74048653
21/11/2019 10:30,39.35464,6.25052,39.84791952,15.22464,4.44052,15.859,48.26,3.62,48.39557831,63.60464,8.14052,64.12346135,15.22464,4.44052,15.859,48.38,3.7,48.52127781
21/11/2019 11:00,40.042,6.996,40.6485643,16.752,4.886,17.45,46.58,4.22,46.77076865,63.432,9.186,64.09369095,16.752,4.886,17.45,46.68,4.3,46.87763219
21/11/2019 11:30,40.72984,8.01912,41.5117592,17.61984,5.13912,18.354,46.22,5.76,46.57752677,63.95984,11.01912,64.90209656,17.61984,5.13912,18.354,46.34,5.88,46.71156174
21/11/2019 12:00,40.43552,5.43536,40.79919627,17.43552,5.08536,18.162,46,0.7,46.00532578,63.57552,9.62536,64.30003342,17.43552,5.08536,18.162,46.14,4.54,46.36282131
21/11/2019 12:30,40.82288,6.05584,41.26961024,18.36288,5.35584,19.128,44.92,1.4,44.94181127,63.42288,6.79584,63.78593222,18.36288,5.35584,19.128,45.06,1.44,45.08300345
21/11/2019 13:00,41.29584,6.54712,41.81161539,19.63584,5.72712,20.454,43.32,1.64,43.35103228,63.07584,7.40712,63.50926719,19.63584,5.72712,20.454,43.44,1.68,43.47247405
21/11/2019 13:30,41.2868,6.4874,41.79337523,18.9168,5.5174,19.705,44.74,1.94,44.78204104,63.7768,7.4974,64.21597329,18.9168,5.5174,19.705,44.86,1.98,44.90367468
21/11/2019 14:00,43.97032,8.17176,44.7232233,23.80032,6.94176,24.792,40.34,2.46,40.41493783,64.28032,9.46176,64.97295162,23.80032,6.94176,24.792,40.48,2.52,40.55836289
21/11/2019 14:30,46.88264,10.64952,48.07696132,29.55264,8.61952,30.784,34.66,4.06,34.89697981,64.33264,8.53952,64.89693345,29.55264,8.61952,30.784,34.78,-0.08,34.78009201
21/11/2019 15:00,45.20128,7.64704,45.84357026,26.08128,7.60704,27.168,38.24,0.08,38.24008368,64.40128,7.70704,64.86079965,26.08128,7.60704,27.168,38.32,0.1,38.32013048
21/11/2019 15:30,43.60264,6.52952,44.08882904,22.59264,6.58952,23.534,42.02,-0.12,42.02017135,64.69264,6.50952,65.01931652,22.59264,6.58952,23.534,42.1,-0.08,42.10007601
21/11/2019 16:00,43.23872,7.60296,43.9020718,19.51872,5.69296,20.332,47.44,3.82,47.59354998,67.03872,9.69296,67.73583581,19.51872,5.69296,20.332,47.52,4,47.68805301
21/11/2019 16:30,44.20048,5.99764,44.60553909,18.06048,5.26764,18.813,52.28,1.46,52.30038241,70.44048,6.70764,70.7591242,18.06048,5.26764,18.813,52.38,1.44,52.39979008
21/11/2019 17:00,46.45096,7.40028,47.03674977,19.92096,5.81028,20.751,53.06,3.18,53.15520671,73.08096,9.83028,73.73914238,19.92096,5.81028,20.751,53.16,4.02,53.31178106
21/11/2019 17:30,46.2256,5.0058,46.49585066,19.1856,5.5958,19.985,54.08,-1.18,54.09287199,73.4056,8.5758,73.90484732,19.1856,5.5958,19.985,54.22,2.98,54.30183054
21/11/2019 18:00,47.36616,8.06888,48.0485165,21.83616,6.36888,22.746,51.06,3.4,51.17307495,72.99616,9.82888,73.65491332,21.83616,6.36888,22.746,51.16,3.46,51.27686808
21/11/2019 18:30,45.2068,6.8524,45.72319053,18.3168,5.3424,19.08,53.78,3.02,53.86472686,72.2168,8.4024,72.70396501,18.3168,5.3424,19.08,53.9,3.06,53.98679098
21/11/2019 19:00,43.67592,6.46256,44.1514515,17.18592,5.01256,17.902,52.98,2.9,53.05931021,70.28592,7.97256,70.73664017,17.18592,5.01256,17.902,53.1,2.96,53.18243695
21/11/2019 19:30,43.9692,6.0106,44.37812368,19.5792,5.7106,20.395,48.78,0.6,48.7836899,68.4992,8.3906,69.01117713,19.5792,5.7106,20.395,48.92,2.68,48.99335465
21/11/2019 20:00,42.06968,4.93324,42.35793706,18.55968,5.41324,19.333,47.02,-0.96,47.02979906,65.71968,7.69324,66.16843871,18.55968,5.41324,19.333,47.16,2.28,47.21508234
21/11/2019 20:30,39.60192,4.80556,39.89242377,15.72192,4.58556,16.377,47.76,0.44,47.76202676,63.60192,4.98556,63.79702216,15.72192,4.58556,16.377,47.88,0.4,47.88167081
21/11/2019 21:00,38.16048,4.13764,38.38414124,15.18048,4.42764,15.813,45.96,-0.58,45.96365956,61.26048,3.78764,61.37746025,15.18048,4.42764,15.813,46.08,-0.64,46.08444423
21/11/2019 21:30,38.31176,5.45968,38.69882505,19.06176,5.55968,19.856,38.5,-0.2,38.50051948,57.68176,5.35968,57.93023051,19.06176,5.55968,19.856,38.62,-0.2,38.62051786
21/11/2019 22:00,35.03184,2.84512,35.14718369,16.61184,4.84512,17.304,36.84,-4,37.05651899,53.59184,0.72512,53.59674536,16.61184,4.84512,17.304,36.98,-4.12,37.20880003
21/11/2019 22:30,31.38192,1.33556,31.4103267,14.04192,4.09556,14.627,34.68,-5.52,35.1165602,48.84192,-1.60444,48.86826554,14.04192,4.09556,14.627,34.8,-5.7,35.26372073
21/11/2019 23:00,29.92224,1.11732,29.94309354,14.32224,4.17732,14.919,31.2,-6.12,31.79456557,45.64224,-2.14268,45.6925065,14.32224,4.17732,14.919,31.32,-6.32,31.95128792
21/11/2019 23:30,27.67768,2.03224,27.75218856,13.20768,3.85224,13.758,28.94,-3.64,29.16801673,42.24768,0.07224,42.24774176,13.20768,3.85224,13.758,29.04,-3.78,29.28497908
22/11/2019 00:00,27.7148,2.6664,27.84276976,15.0048,4.3764,15.63,25.42,-3.42,25.64903117,40.5248,3.5564,40.68055304,15.0048,4.3764,15.63,25.52,-0.82,25.53317058
22/11/2019 00:30,27.39112,1.02616,27.4103349,14.18112,4.13616,14.772,26.42,-6.22,27.14230646,40.70112,-2.26384,40.76402999,14.18112,4.13616,14.772,26.52,-6.4,27.28131962
22/11/2019 01:00,28.16424,0.55832,28.16977345,13.43424,3.91832,13.994,29.46,-6.72,30.21671723,43.01424,-3.00168,43.11884652,13.43424,3.91832,13.994,29.58,-6.92,30.37865698
22/11/2019 01:30,28.87296,0.71628,28.88184337,13.87296,4.04628,14.451,30,-6.66,30.73036934,43.99296,-2.81372,44.0828487,13.87296,4.04628,14.451,30.12,-6.86,30.89132564
22/11/2019 02:00,28.8884,1.3412,28.91951715,14.6784,4.2812,15.29,28.42,-5.88,29.02190207,43.2384,-1.7788,43.27497388,14.6784,4.2812,15.29,28.56,-6.06,29.19584217
22/11/2019 02:30,27.90544,0.48992,27.90974029,13.64544,3.97992,14.214,28.52,-6.98,29.36172338,42.20544,-3.20008,42.32658358,13.64544,3.97992,14.214,28.56,-7.18,29.44870116
22/11/2019 03:00,27.47016,0.86088,27.48364613,13.58016,3.96088,14.146,27.78,-6.2,28.46345727,41.48016,-2.43912,41.55181079,13.58016,3.96088,14.146,27.9,-6.4,28.62463974
22/11/2019 03:30,28.3376,2.1118,28.41617977,16.0176,4.6718,16.685,24.64,-5.12,25.16632671,40.7776,-0.6082,40.78213541,16.0176,4.6718,16.685,24.76,-5.28,25.31671385
22/11/2019 04:00,27.58048,2.39764,27.68450026,15.42048,4.49764,16.063,24.32,-4.2,24.68,39.88048,0.15764,39.88079156,15.42048,4.49764,16.063,24.46,-4.34,24.842045
22/11/2019 04:30,26.42712,1.62916,26.47728902,13.67712,3.98916,14.247,25.5,-4.72,25.93315253,39.29712,-0.89084,39.30721608,13.67712,3.98916,14.247,25.62,-4.88,26.08062116
22/11/2019 05:00,25.736,0.568,25.74226719,12.336,3.598,12.85,26.8,-6.06,27.47660095,39.256,-2.642,39.34480525,12.336,3.598,12.85,26.92,-6.24,27.63374748
22/11/2019 05:30,26.1204,0.0222,26.12040943,11.8704,3.4622,12.365,28.5,-6.88,29.31866982,40.4904,-3.6178,40.65170315,11.8704,3.4622,12.365,28.62,-7.08,29.48272036
22/11/2019 06:00,29.55352,1.92936,29.61643082,16.28352,4.74936,16.962,26.54,-5.64,27.13265929,42.94352,1.46936,42.96865054,16.28352,4.74936,16.962,26.66,-3.28,26.86101264
22/11/2019 06:30,32.84112,3.07116,32.98440823,18.14112,5.29116,18.897,29.4,-4.44,29.73337519,47.66112,0.71116,47.66642538,18.14112,5.29116,18.897,29.52,-4.58,29.87317861
22/11/2019 07:00,35.05328,3.46804,35.22441966,17.51328,5.10804,18.243,35.08,-3.28,35.23300725,52.71328,1.70804,52.74094509,17.51328,5.10804,18.243,35.2,-3.4,35.36382332
22/11/2019 07:30,36.156,5.098,36.51364046,15.216,4.438,15.85,41.88,1.32,41.90079713,57.196,5.758,57.48510224,15.216,4.438,15.85,41.98,1.32,42.00074761
22/11/2019 08:00,35.22728,4.85004,35.55958583,12.13728,3.54004,12.643,46.18,2.62,46.25426251,58.41728,7.86004,58.94369204,12.13728,3.54004,12.643,46.28,4.32,46.48118759
22/11/2019 08:30,36.9284,4.0012,37.14453295,14.9184,4.3512,15.54,44.02,-0.7,44.0255653,59.0384,3.6512,59.15119556,14.9184,4.3512,15.54,44.12,-0.7,44.12555269
22/11/2019 09:00,40.38208,6.22644,40.85928218,21.38208,6.23644,22.273,38,-0.02,38.00000526,59.50208,5.53644,59.75909715,21.38208,6.23644,22.273,38.12,-0.7,38.12642653
22/11/2019 09:30,39.66,5.03,39.97770003,18.72,5.46,19.5,41.88,-0.86,41.88882906,60.7,4.58,60.87254225,18.72,5.46,19.5,41.98,-0.88,41.98922243
22/11/2019 10:00,45.09664,8.15152,45.82743957,29.21664,8.52152,30.434,31.76,-0.74,31.76861974,61.07664,7.76152,61.56782558,29.21664,8.52152,30.434,31.86,-0.76,31.86906337
22/11/2019 10:30,44.1988,7.6884,44.86251683,27.6288,8.0584,28.78,33.14,-0.74,33.14826089,60.8888,7.2984,61.32464927,27.6288,8.0584,28.78,33.26,-0.76,33.26868197
22/11/2019 11:00,41.82744,6.33092,42.3038448,23.07744,6.73092,24.039,37.5,-0.8,37.50853236,60.67744,5.91092,60.96466764,23.07744,6.73092,24.039,37.6,-0.82,37.60894043
22/11/2019 11:30,39.34232,5.81776,39.77014552,18.47232,5.38776,19.242,41.74,0.86,41.74885867,60.31232,6.08776,60.61878228,18.47232,5.38776,19.242,41.84,0.7,41.84585523
22/11/2019 12:00,38.60576,5.60668,39.01076218,16.68576,4.86668,17.381,43.84,1.48,43.86497464,60.62576,6.38668,60.96123733,16.68576,4.86668,17.381,43.94,1.52,43.96628254
22/11/2019 12:30,39.39136,6.40248,39.90828226,18.11136,5.28248,18.866,42.56,2.24,42.6189066,60.79136,7.56248,61.25994249,18.11136,5.28248,18.866,42.68,2.28,42.74085633
22/11/2019 13:00,40.5104,7.1672,41.13953408,21.3504,6.2272,22.24,38.32,1.88,38.36608919,59.7504,8.3872,60.33618669,21.3504,6.2272,22.24,38.4,2.16,38.46070202
22/11/2019 13:30,41.32344,6.07892,41.76816924,22.93344,6.68892,23.889,36.78,-1.22,36.80022826,59.83344,5.42892,60.07922865,22.93344,6.68892,23.889,36.9,-1.26,36.92150593
22/11/2019 14:00,42.022,7.071,42.61276247,24.792,7.231,25.825,34.46,-0.32,34.46148575,59.372,6.211,59.69598734,24.792,7.231,25.825,34.58,-1.02,34.59504011
22/11/2019 14:30,41.92656,6.92608,42.49478812,25.42656,7.41608,26.486,33,-0.98,33.01454831,58.52656,6.39608,58.87502072,25.42656,7.41608,26.486,33.1,-1.02,33.11571228
22/11/2019 15:00,40.29264,6.48952,40.8118942,22.59264,6.58952,23.534,35.4,-0.2,35.40056497,58.09264,6.36952,58.44078719,22.59264,6.58952,23.534,35.5,-0.22,35.50068168
22/11/2019 15:30,41.9728,7.4004,42.62020483,25.3728,7.4004,26.43,33.2,0,33.2,58.6528,7.3804,59.11532163,25.3728,7.4004,26.43,33.28,-0.02,33.28000601
22/11/2019 16:00,40.626,5.023,40.9353442,20.616,6.013,21.475,40.02,-1.98,40.06895057,60.736,3.973,60.8658067,20.616,6.013,21.475,40.12,-2.04,40.17183093
22/11/2019 16:30,42.93336,5.75348,43.31715518,21.54336,6.28348,22.441,42.78,-1.06,42.79313029,64.42336,5.52348,64.65971037,21.54336,6.28348,22.441,42.88,-0.76,42.88673455
22/11/2019 17:00,50.59888,10.51384,51.67966224,33.57888,9.79384,34.978,34.04,1.44,34.07044467,67.69888,11.27384,68.63117238,33.57888,9.79384,34.978,34.12,1.48,34.15208339
22/11/2019 17:30,51.76192,10.76556,52.86959092,34.44192,10.04556,35.877,34.64,1.44,34.6699178,69.16192,11.52556,70.11568805,34.44192,10.04556,35.877,34.72,1.48,34.75152946
22/11/2019 18:00,50.2368,10.1224,51.24645408,31.5168,9.1924,32.83,37.44,1.86,37.48617345,69.0768,11.0724,69.95857589,31.5168,9.1924,32.83,37.56,1.88,37.60702062
22/11/2019 18:30,49.72704,10.51372,50.82633978,31.48704,9.18372,32.799,36.48,2.66,36.5768506,68.06704,11.90372,69.10007586,31.48704,9.18372,32.799,36.58,2.72,36.6809869
22/11/2019 19:00,49.00024,10.55632,50.12443927,31.53024,9.19632,32.844,34.94,2.72,35.045713,66.57024,11.95632,67.63542298,31.53024,9.19632,32.844,35.04,2.76,35.14853055
22/11/2019 19:30,47.95216,9.45688,48.87578366,32.49216,9.47688,33.846,30.92,-0.04,30.92002587,63.49216,8.95688,64.12082408,32.49216,9.47688,33.846,31,-0.52,31.00436098
22/11/2019 20:00,48.3508,10.0894,49.39226511,34.9008,10.1794,36.355,26.9,-0.18,26.90060222,61.9208,9.9594,62.71662555,34.9008,10.1794,36.355,27.02,-0.22,27.02089562
22/11/2019 20:30,51.14072,11.64396,52.44954763,41.43072,12.08396,43.157,19.42,-0.88,19.43992798,60.97072,11.92396,62.12575568,41.43072,12.08396,43.157,19.54,-0.16,19.54065506
22/11/2019 21:00,47.39736,9.70048,48.37984133,36.68736,10.70048,38.216,21.42,-2,21.51316806,58.20736,8.62048,58.84224192,36.68736,10.70048,38.216,21.52,-2.08,21.62028677
22/11/2019 21:30,47.43064,11.38852,48.77872486,39.08064,11.39852,40.709,16.7,-0.02,16.70001198,55.88064,11.39852,57.03132635,39.08064,11.39852,40.709,16.8,0,16.8
22/11/2019 22:00,45.1472,9.7396,46.18581466,38.4672,11.2196,40.07,13.36,-2.96,13.68397603,51.9672,8.3796,52.63846096,38.4672,11.2196,40.07,13.5,-2.84,13.79549202
22/11/2019 22:30,40.42512,7.43316,41.10282465,31.96512,9.32316,33.297,16.92,-3.78,17.33709318,48.98512,5.42316,49.28440571,31.96512,9.32316,33.297,17.02,-3.9,17.46111108
22/11/2019 23:00,38.98136,8.02248,39.79832425,32.03136,9.34248,33.366,13.9,-2.64,14.14848402,46.03136,6.58248,46.49962523,32.03136,9.34248,33.366,14,-2.76,14.2694639
22/11/2019 23:30,38.11024,8.23632,38.9900931,33.21024,9.68632,34.594,9.8,-2.9,10.22007828,43.11024,6.68632,43.62567671,33.21024,9.68632,34.594,9.9,-3,10.34456379
23/11/2019 00:00,37.61256,8.28408,38.51403187,34.16256,9.96408,35.586,6.9,-3.36,7.674607482,41.16256,6.50408,41.67324564,34.16256,9.96408,35.586,7,-3.46,7.808431341
23/11/2019 00:30,38.25264,8.70452,39.23051281,35.19264,10.26452,36.659,6.12,-3.12,6.869410455,41.41264,7.02452,42.00417399,35.19264,10.26452,36.659,6.22,-3.24,7.01327313
23/11/2019 01:00,37.93232,8.21776,38.81227229,33.83232,9.86776,35.242,8.2,-3.3,8.839117603,42.13232,6.44776,42.62283423,33.83232,9.86776,35.242,8.3,-3.42,8.976992815
23/11/2019 01:30,36.56704,7.36372,37.30110972,30.52704,8.90372,31.799,12.08,-3.08,12.46646702,42.72704,5.70372,43.10605954,30.52704,8.90372,31.799,12.2,-3.2,12.61269202
23/11/2019 02:00,34.89792,6.85856,35.56549825,28.17792,8.21856,29.352,13.44,-2.72,13.71247607,41.75792,7.93856,42.50581863,28.17792,8.21856,29.352,13.58,-0.28,13.58288629
23/11/2019 02:30,33.1356,4.5058,33.44054756,26.6256,7.7658,27.735,13.02,-6.52,14.56127742,39.7656,1.0658,39.77988025,26.6256,7.7658,27.735,13.14,-6.7,14.74956271
23/11/2019 03:00,32.4752,4.9586,32.85158031,26.3952,7.6986,27.495,12.16,-5.48,13.33776593,38.6752,2.0586,38.72994873,26.3952,7.6986,27.495,12.28,-5.64,13.51325275
23/11/2019 03:30,32.10056,5.25808,32.52834699,26.29056,7.66808,27.386,11.62,-4.82,12.5800159,38.03056,2.70808,38.12685656,26.29056,7.66808,27.386,11.74,-4.96,12.74477148
23/11/2019 04:00,31.4116,4.0888,31.67659862,25.8816,7.5488,26.96,11.06,-6.92,13.04645546,37.0616,0.4288,37.06408051,25.8816,7.5488,26.96,11.18,-7.12,13.25468974
23/11/2019 04:30,30.18456,2.92508,30.32595844,24.15456,7.04508,25.161,12.06,-8.24,14.60620416,36.33456,-1.39492,36.36132633,24.15456,7.04508,25.161,12.18,-8.44,14.81843447
23/11/2019 05:00,28.85712,2.24916,28.94463846,22.07712,6.43916,22.997,13.56,-8.38,15.94045169,35.73712,-2.14084,35.80118632,22.07712,6.43916,22.997,13.66,-8.58,16.131088
23/11/2019 05:30,27.99544,2.84992,28.14012624,20.12544,5.86992,20.964,15.74,-6.04,16.85909843,35.96544,-0.35008,35.96714376,20.12544,5.86992,20.964,15.84,-6.22,17.01746162
23/11/2019 06:00,29.64328,3.57804,29.85843967,22.31328,6.50804,23.243,14.66,-5.86,15.78781809,37.07328,0.48804,37.07649219,22.31328,6.50804,23.243,14.76,-6.02,15.94045169
23/11/2019 06:30,33.28408,5.68244,33.7656646,26.37408,7.69244,27.473,13.82,-4.02,14.39280376,40.29408,3.53244,40.44862192,26.37408,7.69244,27.473,13.92,-4.16,14.52831718
23/11/2019 07:00,32.28112,4.47116,32.58929242,22.22112,6.48116,23.147,20.12,-4.02,20.51767043,42.44112,2.28116,42.50238061,22.22112,6.48116,23.147,20.22,-4.2,20.65159558
23/11/2019 07:30,34.7348,4.3264,35.00320083,23.8848,6.9664,24.88,21.7,-5.28,22.33312338,45.6848,1.5264,45.71029258,23.8848,6.9664,24.88,21.8,-5.44,22.4685024
23/11/2019 08:00,34.1012,4.0166,34.33693226,21.2112,6.1866,22.095,25.78,-4.34,26.1427619,47.1312,4.8066,47.37566271,21.2112,6.1866,22.095,25.92,-1.38,25.95671012
23/11/2019 08:30,33.59392,3.82656,33.81115234,17.71392,5.16656,18.452,31.76,-2.68,31.87287248,49.57392,2.40656,49.63229871,17.71392,5.16656,18.452,31.86,-2.76,31.97932457
23/11/2019 09:00,35.03336,4.78348,35.35842182,18.18336,5.30348,18.941,33.7,-1.04,33.71604366,51.98336,4.28348,52.15954292,18.18336,5.30348,18.941,33.8,-1.02,33.81538703
23/11/2019 09:30,37.15016,4.29088,37.39713945,20.30016,5.92088,21.146,33.7,-3.26,33.85731236,54.10016,2.58088,54.16168621,20.30016,5.92088,21.146,33.8,-3.34,33.96462277
23/11/2019 10:00,35.63872,3.30296,35.79145021,17.11872,4.99296,17.832,37.04,-3.38,37.19389735,54.25872,1.53296,54.28037088,17.11872,4.99296,17.832,37.14,-3.46,37.30082037
23/11/2019 10:30,35.88152,2.79836,35.99047508,16.21152,4.72836,16.887,39.34,-3.86,39.528916,55.65152,0.78836,55.65710368,16.21152,4.72836,16.887,39.44,-3.94,39.63631163
23/11/2019 11:00,35.50168,3.51924,35.67568266,16.59168,4.83924,17.283,37.82,-2.64,37.91202975,54.49168,2.13924,54.53365509,16.59168,4.83924,17.283,37.9,-2.7,37.99605243
23/11/2019 11:30,35.77616,3.90888,35.98906733,17.03616,4.96888,17.746,37.48,-2.12,37.53990943,54.63616,2.80888,54.70831551,17.03616,4.96888,17.746,37.6,-2.16,37.66199145
23/11/2019 12:00,34.12208,2.71144,34.22963994,13.82208,4.03144,14.398,40.6,-2.64,40.68574197,54.52208,1.33144,54.53833459,13.82208,4.03144,14.398,40.7,-2.7,40.78945942
23/11/2019 12:30,32.2888,1.5134,32.32424763,10.2288,2.9834,10.655,44.12,-2.94,44.21784708,54.4288,-0.0166,54.42880253,10.2288,2.9834,10.655,44.2,-3,44.30169297
23/11/2019 13:00,31.2452,0.9386,31.25929451,8.8752,2.5886,9.245,44.74,-3.3,44.86153809,53.6952,-0.7914,53.70103181,8.8752,2.5886,9.245,44.82,-3.38,44.94726688
23/11/2019 13:30,31.77672,1.22196,31.80020629,9.84672,2.87196,10.257,43.86,-3.3,43.98396981,53.82672,-0.50804,53.8291175,9.84672,2.87196,10.257,43.98,-3.38,44.10969055
23/11/2019 14:00,31.74736,2.07548,31.8151298,10.88736,3.17548,11.341,41.72,-2.2,41.77796548,52.74736,0.91548,52.75530391,10.88736,3.17548,11.341,41.86,-2.26,41.92096373
23/11/2019 14:30,31.2944,2.1742,31.3698361,10.5744,3.0842,11.015,41.44,-1.82,41.47994696,52.0944,1.2042,52.10831612,10.5744,3.0842,11.015,41.52,-1.88,41.56254083
23/11/2019 15:00,30.03064,1.53352,30.06976924,8.96064,2.61352,9.334,42.14,-2.16,42.19532202,51.16064,0.41352,51.16231117,8.96064,2.61352,9.334,42.2,-2.2,42.25730706
23/11/2019 15:30,30.45616,1.32388,30.48491988,8.99616,2.62388,9.371,42.92,-2.6,42.99867905,51.99616,-0.03612,51.99617255,8.99616,2.62388,9.371,43,-2.66,43.08219586
23/11/2019 16:00,31.95952,1.33236,31.98728031,10.49952,3.06236,10.937,42.92,-3.46,43.05923827,53.49952,-0.47764,53.50165213,10.49952,3.06236,10.937,43,-3.54,43.14547021
23/11/2019 16:30,35.06248,1.93864,35.11603379,13.81248,4.02864,14.388,42.5,-4.18,42.70506293,56.39248,-0.25136,56.39304019,13.81248,4.02864,14.388,42.58,-4.28,42.79456508
23/11/2019 17:00,40.5176,4.7968,40.80055392,21.8976,6.3868,22.81,37.24,-3.18,37.37552675,59.2376,3.0668,59.31693279,21.8976,6.3868,22.81,37.34,-3.32,37.48730452
23/11/2019 17:30,44.12216,7.49688,44.75453287,26.97216,7.86688,28.096,34.3,-0.74,34.30798158,61.39216,8.40688,61.96509454,26.97216,7.86688,28.096,34.42,0.54,34.42423565
23/11/2019 18:00,39.672,5.506,40.05226111,19.152,5.586,19.95,41.04,-0.16,41.04031189,60.292,5.426,60.53566502,19.152,5.586,19.95,41.14,-0.16,41.14031113
23/11/2019 18:30,37.89696,5.23328,38.25659155,16.77696,4.89328,17.476,42.24,0.68,42.24547313,59.13696,5.57328,59.39900242,16.77696,4.89328,17.476,42.36,0.68,42.36545763
23/11/2019 19:00,36.00432,3.24376,36.15014575,15.06432,4.39376,15.692,41.88,-2.3,41.94310909,57.04432,2.71376,57.10883415,15.06432,4.39376,15.692,41.98,-1.68,42.01360256
23/11/2019 19:30,34.49376,2.99568,34.62359857,14.69376,4.28568,15.306,39.6,-2.58,39.68395646,54.43376,5.98568,54.76187171,14.69376,4.28568,15.306,39.74,1.7,39.77634473
23/11/2019 20:00,31.4984,1.2462,31.52304264,11.1984,3.2662,11.665,40.6,-4.04,40.8005098,51.8984,-0.8738,51.90575545,11.1984,3.2662,11.665,40.7,-4.14,40.91001833
