Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/11/2019 20:30,29.64056,0.25308,29.64164042,8.65056,2.52308,9.011,41.98,-4.54,42.22477945,50.75056,-2.13692,50.79552901,8.65056,2.52308,9.011,42.1,-4.66,42.35711983
23/11/2019 21:00,27.53336,-0.23152,27.53433337,6.54336,1.90848,6.816,41.98,-4.28,42.19761605,48.64336,-2.49152,48.70712621,6.54336,1.90848,6.816,42.1,-4.4,42.32930427
23/11/2019 21:30,25.25144,-0.50708,25.25653088,4.26144,1.24292,4.439,41.98,-3.5,42.12565014,46.36144,-2.35708,46.42131994,4.26144,1.24292,4.439,42.1,-3.6,42.2536389
23/11/2019 22:00,24.71928,0.12604,24.71960133,5.12928,1.49604,5.343,39.18,-2.74,39.27569223,44.38928,-1.32396,44.40901991,5.12928,1.49604,5.343,39.26,-2.82,39.36114836
23/11/2019 22:30,23.99664,-0.50348,24.00192124,6.53664,1.90652,6.809,34.92,-4.82,35.25108225,41.55664,-0.81348,41.56460126,6.53664,1.90652,6.809,35.02,-2.72,35.12547224
23/11/2019 23:00,21.64032,-1.10324,21.66842376,4.24032,1.23676,4.417,34.8,-4.68,35.11327954,39.16032,-3.58324,39.32391475,4.24032,1.23676,4.417,34.92,-4.82,35.25108225
23/11/2019 23:30,19.68568,-2.34876,19.8253038,2.57568,0.75124,2.683,34.22,-6.2,34.77712467,36.89568,-5.60876,37.31955776,2.57568,0.75124,2.683,34.32,-6.36,34.90432638
24/11/2019 00:00,18.18712,-3.08084,18.44621666,1.19712,0.34916,1.247,33.98,-6.86,34.66554485,35.25712,-6.69084,35.88637416,1.19712,0.34916,1.247,34.06,-7.04,34.779954
24/11/2019 00:30,17.63488,-2.90816,17.87306317,0.31488,0.09184,0.328,34.64,-6,35.15579042,35.05488,-6.06816,35.57621646,0.31488,0.09184,0.328,34.74,-6.16,35.28191038
24/11/2019 01:00,18.59856,-2.91292,18.82528983,0.29856,0.08708,0.311,36.6,-6,37.08854271,37.01856,-6.07292,37.51338617,0.29856,0.08708,0.311,36.72,-6.16,37.23310355
24/11/2019 01:30,18.93848,-3.21336,19.20915686,0.22848,0.06664,0.238,37.42,-6.56,37.99065675,37.74848,-6.65336,38.3303397,0.22848,0.06664,0.238,37.52,-6.72,38.11704081
24/11/2019 02:00,18.55336,-3.10152,18.81081055,0.30336,0.08848,0.316,36.5,-6.38,37.0533993,36.90336,-6.47152,37.46649904,0.30336,0.08848,0.316,36.6,-6.56,37.18324354
24/11/2019 02:30,18.05976,-3.03132,18.31239559,0.26976,0.07868,0.281,35.58,-6.22,36.11959025,35.96976,-6.32132,36.52099014,0.26976,0.07868,0.281,35.7,-6.4,36.26913288
24/11/2019 03:00,17.4576,-3.5032,17.80562293,0.2976,0.0868,0.31,34.32,-7.18,35.06301185,34.7576,-7.1532,35.4860399,0.2976,0.0868,0.31,34.46,-7.24,35.21234443
24/11/2019 03:30,16.89512,-3.77684,17.31212293,0.28512,0.08316,0.297,33.22,-7.72,34.10523127,33.62512,-7.85684,34.53083593,0.28512,0.08316,0.297,33.34,-7.94,34.27242623
24/11/2019 04:00,16.33536,-3.72552,16.75480485,0.25536,0.07448,0.266,32.16,-7.6,33.04581063,32.51536,-7.72552,33.42053703,0.25536,0.07448,0.266,32.26,-7.8,33.18957065
24/11/2019 04:30,16.04672,-3.55804,16.43644948,0.24672,0.07196,0.257,31.6,-7.26,32.42325708,31.94672,-7.36804,32.7853768,0.24672,0.07196,0.257,31.7,-7.44,32.56138203
24/11/2019 05:00,15.7748,-3.4786,16.15379129,0.2448,0.0714,0.255,31.06,-7.1,31.86116131,31.4248,-7.2086,32.24099826,0.2448,0.0714,0.255,31.18,-7.28,32.01860084
24/11/2019 05:30,15.8248,-3.4286,16.19196075,0.2448,0.0714,0.255,31.16,-7,31.93658717,31.4248,-7.1086,32.21878721,0.2448,0.0714,0.255,31.18,-7.18,31.99601225
24/11/2019 06:00,16.1348,-3.3086,16.47053748,0.2448,0.0714,0.255,31.78,-6.76,32.49101414,32.1248,-6.8686,32.85088189,0.2448,0.0714,0.255,31.88,-6.94,32.62664555
24/11/2019 06:30,17.37384,-3.37888,17.69935441,0.24384,0.07112,0.254,34.26,-6.9,34.94792698,34.68384,-6.50888,35.28929407,0.24384,0.07112,0.254,34.44,-6.58,35.0629434
24/11/2019 07:00,18.19384,-2.98888,18.43771183,0.24384,0.07112,0.254,35.9,-6.12,36.41791317,36.26384,-6.20888,36.7915246,0.24384,0.07112,0.254,36.02,-6.28,36.56335324
24/11/2019 07:30,18.9504,-3.1528,19.21087734,0.2304,0.0672,0.24,37.44,-6.44,37.98983022,37.7704,-6.5528,38.33460974,0.2304,0.0672,0.24,37.54,-6.62,38.11923399
24/11/2019 08:00,19.71536,-2.55052,19.87965222,0.37536,0.10948,0.391,38.68,-5.32,39.04413912,39.17536,-5.35052,39.53905532,0.37536,0.10948,0.391,38.8,-5.46,39.18228681
24/11/2019 08:30,21.39664,-2.09848,21.49929817,1.37664,0.40152,1.434,40.04,-5,40.35098016,41.51664,-4.73848,41.78617702,1.37664,0.40152,1.434,40.14,-5.14,40.46775506
24/11/2019 09:00,23.42976,0.30868,23.43179329,2.66976,0.77868,2.781,41.52,-0.94,41.53063929,44.28976,-3.52132,44.42952324,2.66976,0.77868,2.781,41.62,-4.3,41.84153917
24/11/2019 09:30,25.674,-0.428,25.67756725,3.984,1.162,4.15,43.38,-3.18,43.49639985,47.444,-2.078,47.48948536,3.984,1.162,4.15,43.46,-3.24,43.58060578
24/11/2019 10:00,26.53992,-0.68044,26.54864125,3.76992,1.09956,3.927,45.54,-3.56,45.67893606,49.40992,-2.54044,49.475186,3.76992,1.09956,3.927,45.64,-3.64,45.78492328
24/11/2019 10:30,28.21288,-0.62416,28.21978337,5.16288,1.50584,5.378,46.1,-4.26,46.29641023,51.34288,-2.83416,51.42104423,5.16288,1.50584,5.378,46.18,-4.34,46.38348844
24/11/2019 11:00,27.30952,-1.25264,27.33823311,3.41952,0.99736,3.562,47.78,-4.5,47.9914409,51.27952,-3.60264,51.40591587,3.41952,0.99736,3.562,47.86,-4.6,48.08055324
24/11/2019 11:30,26.99376,-0.58932,27.00019217,3.29376,0.96068,3.431,47.4,-3.1,47.50126314,50.79376,-2.21932,50.842221,3.29376,0.96068,3.431,47.5,-3.18,47.60632731
24/11/2019 12:00,27.59272,-0.29504,27.59429734,4.06272,1.18496,4.232,47.06,-2.96,47.15299778,51.22272,-1.83504,51.25557936,4.06272,1.18496,4.232,47.16,-3.02,47.25659742
24/11/2019 12:30,28.15904,-0.36028,28.1613447,3.83904,1.11972,3.999,48.64,-2.96,48.72998256,52.55904,4.27972,52.73299431,3.83904,1.11972,3.999,48.72,3.16,48.82237192
24/11/2019 13:00,28.79288,1.45584,28.82966196,4.20288,1.22584,4.378,49.18,0.46,49.18215123,53.48288,1.70584,53.51007702,4.20288,1.22584,4.378,49.28,0.48,49.28233761
24/11/2019 13:30,29.23184,1.67012,29.27951111,4.73184,1.38012,4.929,49,0.58,49.00343253,53.83184,2.00012,53.86898438,4.73184,1.38012,4.929,49.1,0.62,49.1039143
24/11/2019 14:00,29.48696,2.20328,29.5691605,6.21696,1.81328,6.476,46.54,0.78,46.54653585,52.85696,2.63328,52.92251302,6.21696,1.81328,6.476,46.64,0.82,46.64720785
24/11/2019 14:30,28.05616,2.28888,28.14937096,3.83616,1.11888,3.996,48.44,2.34,48.49648647,52.35616,3.47888,52.47161229,3.83616,1.11888,3.996,48.52,2.36,48.57736098
24/11/2019 15:00,27.74432,1.33876,27.77660113,2.70432,0.78876,2.817,50.08,1.1,50.09207921,52.88432,1.92876,52.91948051,2.70432,0.78876,2.817,50.18,1.14,50.19294771
24/11/2019 15:30,29.024,1.502,29.06283847,3.984,1.162,4.15,50.08,0.68,50.0846164,54.164,1.842,54.19531216,3.984,1.162,4.15,50.18,0.68,50.1846072
24/11/2019 16:00,30.65552,1.42036,30.68840708,5.31552,1.55036,5.537,50.68,-0.26,50.68066693,56.07552,1.27036,56.08990781,5.31552,1.55036,5.537,50.76,-0.28,50.76077226
24/11/2019 16:30,31.36008,0.60044,31.36582768,3.91008,1.14044,4.073,54.9,-1.08,54.91062192,58.89008,0.68044,58.89401091,3.91008,1.14044,4.073,54.98,-0.46,54.9819243
24/11/2019 17:00,31.40824,-0.47468,31.41182677,1.69824,0.49532,1.769,59.42,-1.94,59.45166104,61.19824,-1.48468,61.21624665,1.69824,0.49532,1.769,59.5,-1.98,59.53293542
24/11/2019 17:30,32.72152,0.17336,32.72197923,2.89152,0.84336,3.012,59.66,-1.34,59.67504671,62.63152,-0.57664,62.63417447,2.89152,0.84336,3.012,59.74,-1.42,59.75687408
24/11/2019 18:00,31.81008,-0.19956,31.81070596,3.19008,0.93044,3.323,57.24,-2.26,57.28459828,60.53008,-1.36956,60.54557192,3.19008,0.93044,3.323,57.34,-2.3,57.38610982
24/11/2019 18:30,30.83624,0.77432,30.84596033,3.30624,0.96432,3.444,55.06,-0.38,55.06131128,58.46624,0.10432,58.46633307,3.30624,0.96432,3.444,55.16,-0.86,55.16670373
24/11/2019 19:00,30.64896,0.92428,30.66289358,4.60896,1.34428,4.801,52.08,-0.84,52.08677375,56.78896,0.44428,56.79069785,4.60896,1.34428,4.801,52.18,-0.9,52.18776102
24/11/2019 19:30,30.88568,0.84624,30.89727093,6.77568,1.97624,7.058,48.22,-2.26,48.27293237,55.11568,5.21624,55.36196656,6.77568,1.97624,7.058,48.34,3.24,48.44845921
24/11/2019 20:00,23.58392,10.91656,25.98793114,2.35392,0.68656,2.452,42.46,20.46,47.13240075,44.93392,38.00656,58.85198187,2.35392,0.68656,2.452,42.58,37.32,56.62012716
24/11/2019 20:30,25.18832,0.06076,25.18839328,6.20832,1.81076,6.467,37.96,-3.5,38.12101258,44.28832,-1.78924,44.32444775,6.20832,1.81076,6.467,38.08,-3.6,38.24978954
24/11/2019 21:00,27.54304,2.35172,27.64325667,11.90304,3.47172,12.399,31.28,-2.24,31.36010204,43.32304,5.33172,43.64989156,11.90304,3.47172,12.399,31.42,1.86,31.47500596
24/11/2019 21:30,22.66504,21.99272,31.5813833,6.69504,1.95272,6.974,31.94,40.08,51.25007317,38.71504,-3.32728,38.85775488,6.69504,1.95272,6.974,32.02,-5.28,32.45240823
24/11/2019 22:00,23.60072,0.68396,23.61062866,8.79072,2.56396,9.157,29.62,-3.76,29.85769583,38.51072,-1.31604,38.53320018,8.79072,2.56396,9.157,29.72,-3.88,29.97220045
24/11/2019 22:30,23.67672,0.76196,23.68897746,10.32672,3.01196,10.757,26.7,-4.5,27.07655813,37.14672,-1.60804,37.18150884,10.32672,3.01196,10.757,26.82,-4.62,27.21501056
24/11/2019 23:00,21.33144,0.07792,21.33158231,7.98144,2.32792,8.314,26.7,-4.5,27.07655813,34.80144,-2.29208,34.8768384,7.98144,2.32792,8.314,26.82,-4.62,27.21501056
24/11/2019 23:30,21.00848,1.09664,21.03708276,9.34848,2.72664,9.738,23.32,-3.26,23.54676199,32.76848,-0.63336,32.77460032,9.34848,2.72664,9.738,23.42,-3.36,23.65979713
25/11/2019 00:00,20.97192,1.61556,21.03405483,10.92192,3.18556,11.377,20.1,-3.14,20.34378529,31.12192,2.86556,31.25356521,10.92192,3.18556,11.377,20.2,-0.32,20.20253449
25/11/2019 00:30,22.37656,0.59608,22.38449796,13.18656,3.84608,13.736,18.38,-6.5,19.49549692,31.66656,-2.83392,31.79311442,13.18656,3.84608,13.736,18.48,-6.68,19.65026208
25/11/2019 01:00,23.62784,0.49812,23.63309008,13.22784,3.85812,13.779,20.8,-6.72,21.85860014,34.14784,-3.04188,34.28305719,13.22784,3.85812,13.779,20.92,-6.9,22.02853604
25/11/2019 01:30,23.55296,0.15628,23.55347847,12.19296,3.55628,12.701,22.72,-6.8,23.71578377,35.01296,-3.44372,35.18190693,12.19296,3.55628,12.701,22.82,-7,23.8694868
25/11/2019 02:00,22.52864,-0.03248,22.52866341,11.16864,3.25752,11.634,22.72,-6.58,23.65364243,34.10864,-3.50248,34.28799628,11.16864,3.25752,11.634,22.94,-6.76,23.91529218
25/11/2019 02:30,21.93488,0.24184,21.93621315,11.11488,3.24184,11.578,21.64,-6,22.4563933,32.89488,-2.91816,33.02406377,11.11488,3.24184,11.578,21.78,-6.16,22.63435442
25/11/2019 03:00,21.25712,0.00916,21.25712197,10.31712,3.00916,10.747,21.88,-6,22.68775881,32.29712,-3.15084,32.45045074,10.31712,3.00916,10.747,21.98,-6.16,22.82687013
25/11/2019 03:30,21.3544,0.5992,21.36280506,11.1744,3.2592,11.64,20.36,-5.32,21.04357384,31.6544,-2.2008,31.73081405,11.1744,3.2592,11.64,20.48,-5.46,21.19532967
25/11/2019 04:00,20.7004,0.6522,20.71067177,10.4304,3.0422,10.865,20.54,-4.78,21.08885962,31.0704,-1.8778,31.12709252,10.4304,3.0422,10.865,20.64,-4.92,21.21829399
25/11/2019 04:30,19.48256,-0.58592,19.49136851,8.24256,2.40408,8.586,22.48,-5.98,23.26178841,30.84256,-3.73592,31.0679997,8.24256,2.40408,8.586,22.6,-6.14,23.41921433
25/11/2019 05:00,19.78496,-0.72272,19.79815563,8.42496,2.45728,8.776,22.72,-6.36,23.5933889,31.26496,-4.06272,31.52781974,8.42496,2.45728,8.776,22.84,-6.52,23.75238935
25/11/2019 05:30,20.50056,-0.11692,20.50089341,8.89056,2.59308,9.261,23.22,-5.42,23.84417749,32.23056,-1.08692,32.24888204,8.89056,2.59308,9.261,23.34,-3.68,23.62833045
25/11/2019 06:00,21.30464,0.26552,21.30629453,8.62464,2.51552,8.984,25.36,-4.5,25.75615655,34.10464,-2.12448,34.17074604,8.62464,2.51552,8.984,25.48,-4.64,25.89903473
25/11/2019 06:30,23.97952,1.53736,24.0287506,8.93952,2.60736,9.312,30.08,-2.14,30.15602759,39.17952,2.56736,39.26354702,8.93952,2.60736,9.312,30.24,-0.04,30.24002646
25/11/2019 07:00,27.52616,1.51388,27.56775865,11.39616,3.32388,11.871,32.26,-3.62,32.46247064,43.73616,-0.37612,43.73777724,11.39616,3.32388,11.871,32.34,-3.7,32.55096926
25/11/2019 07:30,30.13808,2.27944,30.22415777,12.23808,3.56944,12.748,35.8,-2.58,35.89284608,48.13808,1.12944,48.15132792,12.23808,3.56944,12.748,35.9,-2.44,35.98282368
25/11/2019 08:00,31.1028,4.4604,31.42100151,12.6528,3.6904,13.18,36.9,1.54,36.93212152,49.6728,5.2504,49.94951211,12.6528,3.6904,13.18,37.02,1.56,37.05285414
25/11/2019 08:30,31.95872,5.54796,32.43670212,13.87872,4.04796,14.457,36.16,3,36.28423349,50.13872,7.10796,50.64004679,13.87872,4.04796,14.457,36.26,3.06,36.38888841
25/11/2019 09:00,32.68704,5.92372,33.21946783,15.16704,4.42372,15.799,35.04,3,35.16819017,50.30704,7.48372,50.86063644,15.16704,4.42372,15.799,35.14,3.06,35.27298116
25/11/2019 09:30,33.30216,5.58688,33.7675449,15.93216,4.64688,16.596,34.74,1.88,34.79083213,50.75216,6.56688,51.17524458,15.93216,4.64688,16.596,34.82,1.92,34.87289492
25/11/2019 10:00,33.76376,5.54568,34.21616659,16.85376,4.91568,17.556,33.82,1.26,33.84346318,50.77376,6.21568,51.15280425,16.85376,4.91568,17.556,33.92,1.3,33.94490242
25/11/2019 10:30,35.22232,6.54276,35.82484521,19.55232,5.70276,20.367,31.34,1.68,31.38499642,50.99232,6.08276,51.35383791,19.55232,5.70276,20.367,31.44,0.38,31.44229635
25/11/2019 11:00,34.90864,6.19752,35.45451171,18.84864,5.49752,19.634,32.12,1.4,32.15049611,51.06864,6.25752,51.45058355,18.84864,5.49752,19.634,32.22,0.76,32.22896213
25/11/2019 11:30,34.51416,5.40288,34.93448658,18.28416,5.33288,19.046,32.46,0.14,32.46030191,50.84416,5.51288,51.14215924,18.28416,5.33288,19.046,32.56,0.18,32.56049754
25/11/2019 12:00,34.85984,5.77412,35.33481154,18.45984,5.38412,19.229,32.8,0.78,32.80927308,51.35984,5.52412,51.65606515,18.45984,5.38412,19.229,32.9,0.14,32.90029787
25/11/2019 12:30,34.13384,4.52112,34.43195549,16.80384,4.90112,17.504,34.66,-0.76,34.66833137,51.54384,4.12112,51.70832691,16.80384,4.90112,17.504,34.74,-0.78,34.74875537
25/11/2019 13:00,34.1524,4.8432,34.49410112,16.7424,4.8832,17.44,34.82,-0.08,34.8200919,51.6624,4.7832,51.88335548,16.7424,4.8832,17.44,34.92,-0.1,34.92014318
25/11/2019 13:30,35.2948,5.3414,35.69668698,18.2448,5.3214,19.005,34.1,0.04,34.10002346,52.4448,5.3614,52.71813404,18.2448,5.3214,19.005,34.2,0.04,34.20002339
25/11/2019 14:00,35.43472,5.63596,35.88012579,19.25472,5.61596,20.057,32.36,0.04,32.36002472,51.73472,5.59596,52.03648741,19.25472,5.61596,20.057,32.48,-0.02,32.48000616
25/11/2019 14:30,34.36424,5.06832,34.73598794,17.51424,5.10832,18.244,33.7,-0.08,33.70009496,51.33424,5.06832,51.5838353,17.51424,5.10832,18.244,33.82,-0.04,33.82002365
25/11/2019 15:00,33.06608,4.97844,33.43875762,15.28608,4.45844,15.923,35.56,1.04,35.57520485,50.94608,5.51844,51.244085,15.28608,4.45844,15.923,35.66,1.06,35.67575087
25/11/2019 15:30,31.51456,4.15008,31.78664273,11.79456,3.44008,12.286,39.44,1.42,39.4655546,51.31456,4.90008,51.54798592,11.79456,3.44008,12.286,39.52,1.46,39.54695943
25/11/2019 16:00,31.32008,3.21544,31.48470209,9.31008,2.71544,9.698,44.02,1,44.03135701,53.45008,5.49544,53.73184263,9.31008,2.71544,9.698,44.14,2.78,44.22745753
25/11/2019 16:30,32.96752,3.04136,33.10751041,9.22752,2.69136,9.612,47.48,0.7,47.48515979,56.78752,5.05136,57.01174147,9.22752,2.69136,9.612,47.56,2.36,47.61851741
25/11/2019 17:00,33.11496,2.87228,33.23929253,6.86496,2.00228,7.151,52.5,1.74,52.52882637,59.46496,3.78228,59.5851249,6.86496,2.00228,7.151,52.6,1.78,52.63010925
25/11/2019 17:30,32.99056,2.26808,33.06843262,5.65056,1.64808,5.886,54.68,1.24,54.69405818,60.39056,2.92808,60.46150337,5.65056,1.64808,5.886,54.74,1.28,54.75496325
25/11/2019 18:00,32.18144,2.41292,32.27177193,4.74144,1.38292,4.939,54.88,2.06,54.91864893,59.70144,3.48292,59.80294867,4.74144,1.38292,4.939,54.96,2.1,55.00010545
25/11/2019 18:30,33.20672,1.98196,33.26581456,7.44672,2.17196,7.757,51.52,-0.38,51.52140138,59.08672,4.61196,59.26643785,7.44672,2.17196,7.757,51.64,2.44,51.6976131
25/11/2019 19:00,34.59136,2.86248,34.7095949,12.11136,3.53248,12.616,44.96,-1.34,44.97996443,57.17136,2.15248,57.21186568,12.11136,3.53248,12.616,45.06,-1.38,45.08112687
25/11/2019 19:30,33.4776,2.4018,33.56364618,11.6976,3.4118,12.185,43.56,-2.02,43.60681139,55.3576,1.3518,55.37410262,11.6976,3.4118,12.185,43.66,-2.06,43.70857124
25/11/2019 20:00,30.59184,1.11512,30.61215718,8.21184,2.39512,8.554,44.76,-2.56,44.83314845,53.07184,-0.22488,53.07231644,8.21184,2.39512,8.554,44.86,-2.62,44.93644401
25/11/2019 20:30,29.90496,1.14228,29.92676789,8.30496,2.42228,8.651,43.2,-2.56,43.27578538,51.60496,-0.19772,51.60533877,8.30496,2.42228,8.651,43.3,-2.62,43.37919317
25/11/2019 21:00,29.15176,0.76468,29.16178744,8.86176,2.58468,9.231,40.58,-3.64,40.74292577,49.54176,-1.15532,49.55522927,8.86176,2.58468,9.231,40.68,-3.74,40.85156056
25/11/2019 21:30,28.05488,1.00184,28.07276216,9.67488,2.82184,10.078,36.76,-3.64,36.93977802,46.55488,2.22184,46.6078687,9.67488,2.82184,10.078,36.88,-0.6,36.88488037
25/11/2019 22:00,25.93216,1.20188,25.95999688,8.61216,2.51188,8.971,34.64,-2.62,34.73894069,43.35216,-0.20812,43.35265956,8.61216,2.51188,8.971,34.74,-2.72,34.84631975
25/11/2019 22:30,24.30056,1.45308,24.34396553,8.41056,2.45308,8.761,31.78,-2,31.84287047,40.31056,4.93308,40.61128569,8.41056,2.45308,8.761,31.9,2.48,31.99625603
25/11/2019 23:00,22.2696,-0.1972,22.2704731,7.6896,2.2428,8.01,29.16,-4.88,29.56552046,36.9496,-2.7772,37.05382274,7.6896,2.2428,8.01,29.26,-5.02,29.68750579
25/11/2019 23:30,20.5216,-0.2362,20.52295927,6.8016,1.9838,7.085,27.44,-4.44,27.79689191,34.3216,-2.5762,34.41814976,6.8016,1.9838,7.085,27.52,-4.56,27.89523257
26/11/2019 00:00,19.69008,0.34044,19.69302287,7.03008,2.05044,7.323,25.32,-3.42,25.54992759,32.45008,-1.48956,32.48424974,7.03008,2.05044,7.323,25.42,-3.54,25.66530732
26/11/2019 00:30,20.86912,1.23016,20.90534533,8.94912,2.61016,9.322,23.84,-2.76,23.99923332,32.88912,-0.24984,32.89006893,8.94912,2.61016,9.322,23.94,-2.86,24.11023019
26/11/2019 01:00,21.88624,0.80432,21.90101441,8.82624,2.57432,9.194,26.12,-3.54,26.3587936,35.06624,-1.08568,35.08304275,8.82624,2.57432,9.194,26.24,-3.66,26.49402197
26/11/2019 01:30,22.8292,1.1456,22.8579258,9.8592,2.8756,10.27,25.94,-3.46,26.16973825,35.8992,-0.7044,35.90611007,9.8592,2.8756,10.27,26.04,-3.58,26.28493865
26/11/2019 02:00,22.1628,1.4954,22.21319259,9.4128,2.7454,9.805,25.5,-2.5,25.62225595,35.0528,0.1654,35.05319023,9.4128,2.7454,9.805,25.64,-2.58,25.76947807
26/11/2019 02:30,20.81096,1.29028,20.85092033,7.92096,2.31028,8.251,25.78,-2.04,25.86058777,33.80096,0.17028,33.80138891,7.92096,2.31028,8.251,25.88,-2.14,25.96832686
26/11/2019 03:00,20.23008,2.44044,20.37674862,7.51008,2.19044,7.823,25.44,0.5,25.44491305,33.07008,-0.38956,33.0723744,7.51008,2.19044,7.823,25.56,-2.58,25.68988128
26/11/2019 03:30,19.01688,-1.18716,19.05389918,5.90688,1.72284,6.153,26.22,-5.82,26.85816077,32.24688,-4.25716,32.52667645,5.90688,1.72284,6.153,26.34,-5.98,27.01029433
26/11/2019 04:00,19.76296,-0.16372,19.76363813,7.87296,2.29628,8.201,23.78,-4.92,24.28363235,31.77296,-2.76372,31.89293237,7.87296,2.29628,8.201,23.9,-5.06,24.42976873
26/11/2019 04:30,19.0236,-0.4952,19.03004414,6.8736,2.0048,7.16,24.3,-5,24.80907092,31.2936,-3.1352,31.45026041,6.8736,2.0048,7.16,24.42,-5.14,24.95507964
26/11/2019 05:00,19.09496,-0.87272,19.11489308,6.74496,1.96728,7.026,24.7,-5.68,25.34467202,31.54496,-3.85272,31.77936363,6.74496,1.96728,7.026,24.8,-5.82,25.47375905
26/11/2019 05:30,20.10752,-0.43864,20.11230384,7.54752,2.20136,7.862,25.12,-5.28,25.66890726,32.78752,-1.01864,32.8033397,7.54752,2.20136,7.862,25.24,-3.22,25.4445672
26/11/2019 06:00,22.97848,0.87664,22.99519604,11.50848,3.35664,11.988,22.94,-4.96,23.47009161,34.54848,-1.74336,34.59243811,11.50848,3.35664,11.988,23.04,-5.1,23.59770328
26/11/2019 06:30,22.884,0.007,22.88400107,6.744,1.967,7.025,32.28,-3.92,32.51714625,39.144,1.347,39.16716922,6.744,1.967,7.025,32.4,-0.62,32.40593156
26/11/2019 07:00,25.0444,0.4742,25.04888894,6.7344,1.9642,7.015,36.62,-2.98,36.74105061,43.4744,-1.0958,43.48820798,6.7344,1.9642,7.015,36.74,-3.06,36.86721036
26/11/2019 07:30,27.82576,1.65168,27.87473706,7.92576,2.31168,8.256,39.8,-1.32,39.82188343,47.84576,1.15168,47.85961885,7.92576,2.31168,8.256,39.92,-1.16,39.93685015
26/11/2019 08:00,29.43288,3.08584,29.5942027,9.72288,2.83584,10.128,39.42,0.5,39.42317085,49.22288,4.01584,49.38642411,9.72288,2.83584,10.128,39.5,1.18,39.51762139
26/11/2019 08:30,31.4548,3.8414,31.68849629,13.2048,3.8514,13.755,36.5,-0.02,36.50000548,49.8048,3.8314,49.95195421,13.2048,3.8514,13.755,36.6,-0.02,36.60000546
26/11/2019 09:00,34.06096,5.87528,34.56396839,18.12096,5.28528,18.876,31.88,1.18,31.90183067,50.12096,6.48528,50.53879191,18.12096,5.28528,18.876,32,1.2,32.0224921
26/11/2019 09:30,35.86624,6.65432,36.47831063,20.58624,6.00432,21.444,30.56,1.3,30.58763803,51.24624,7.28432,51.76136041,20.58624,6.00432,21.444,30.66,1.28,30.68670722
26/11/2019 10:00,37.88368,7.72024,38.66232424,24.10368,7.03024,25.108,27.56,1.38,27.59452844,51.76368,8.43024,52.44566249,24.10368,7.03024,25.108,27.66,1.4,27.69540756
26/11/2019 10:30,39.32128,8.33704,40.195389,25.60128,7.46704,26.668,27.44,1.74,27.49511229,53.14128,9.22704,53.9363876,25.60128,7.46704,26.668,27.54,1.76,27.5961809
26/11/2019 11:00,43.00928,9.72104,44.09418085,27.08928,7.90104,28.218,31.84,3.64,32.04738991,59.02928,11.62104,60.16231767,27.08928,7.90104,28.218,31.94,3.72,32.15590148
26/11/2019 11:30,44.12528,9.88404,45.21874149,29.22528,8.52404,30.443,29.8,2.72,29.92387675,59.14528,11.30404,60.21582405,29.22528,8.52404,30.443,29.92,2.78,30.04887352
26/11/2019 12:00,45.37624,10.87432,46.66105434,31.62624,9.22432,32.944,27.5,3.3,27.69729229,59.24624,12.58432,60.56799538,31.62624,9.22432,32.944,27.62,3.36,27.82362306
26/11/2019 12:30,45.12024,10.65132,46.36039986,31.65024,9.23132,32.969,26.94,2.84,27.08928201,58.69024,12.13132,59.93090352,31.65024,9.23132,32.969,27.04,2.9,27.19506573
26/11/2019 13:00,42.89816,9.12988,43.85894253,27.42816,7.99988,28.571,30.94,2.26,31.02243059,58.46816,10.31988,59.37192651,27.42816,7.99988,28.571,31.04,2.32,31.12658028
26/11/2019 13:30,43.17088,8.93984,44.08679643,28.01088,8.16984,29.178,30.32,1.54,30.35908431,58.45088,9.74984,59.25845723,28.01088,8.16984,29.178,30.44,1.58,30.48097767
26/11/2019 14:00,39.35128,7.14204,39.99414923,22.12128,6.45204,23.043,34.46,1.38,34.48762097,56.70128,7.87204,57.24512353,22.12128,6.45204,23.043,34.58,1.42,34.6091433
26/11/2019 14:30,40.67288,7.82084,41.41797564,24.72288,7.21084,25.753,31.9,1.22,31.92332063,56.72288,8.47084,57.35189836,24.72288,7.21084,25.753,32,1.26,32.02479664
26/11/2019 15:00,41.45608,7.72344,42.16939761,26.20608,7.64344,27.298,30.5,0.16,30.50041967,56.80608,7.84344,57.34501091,26.20608,7.64344,27.298,30.6,0.2,30.60065359
26/11/2019 15:30,36.70832,4.84076,37.02612206,17.24832,5.03076,17.967,38.92,-0.38,38.92185504,56.24832,4.65076,56.44026109,17.24832,5.03076,17.967,39,-0.38,39.00185124
26/11/2019 16:00,40.10232,7.45776,40.7898793,20.39232,5.94776,21.242,39.42,3.02,39.53551315,59.91232,9.04776,60.59164999,20.39232,5.94776,21.242,39.52,3.1,39.64139755
26/11/2019 16:30,38.27472,5.47096,38.66375039,12.89472,3.76096,13.432,50.76,3.42,50.87508231,63.79472,8.32096,64.33509676,12.89472,3.76096,13.432,50.9,4.56,51.10385113
26/11/2019 17:00,39.72704,3.29372,39.8633453,13.48704,3.93372,14.049,52.48,-1.28,52.49560744,66.04704,2.61372,66.09873694,13.48704,3.93372,14.049,52.56,-1.32,52.57657273
26/11/2019 17:30,43.29672,6.00696,43.71143479,18.60672,5.42696,19.382,49.38,1.16,49.39362307,68.08672,6.60696,68.4065301,18.60672,5.42696,19.382,49.48,1.18,49.49406833
26/11/2019 18:00,43.3484,5.5362,43.70049534,19.1184,5.5762,19.915,48.46,-0.08,48.46006603,67.6784,5.4762,67.89959199,19.1184,5.5762,19.915,48.56,-0.1,48.56010297
26/11/2019 18:30,45.46104,6.34072,45.90109898,23.59104,6.88072,24.574,43.74,-1.08,43.7533313,67.45104,5.76072,67.69659291,23.59104,6.88072,24.574,43.86,-1.12,43.87429772
26/11/2019 19:00,43.71328,6.28304,44.1625117,21.95328,6.40304,22.868,43.52,-0.24,43.52066176,65.57328,6.14304,65.86039774,21.95328,6.40304,22.868,43.62,-0.26,43.62077487
26/11/2019 19:30,40.66032,5.06676,40.97479322,17.92032,5.22676,18.667,45.48,-0.32,45.48112576,63.50032,4.84676,63.68501961,17.92032,5.22676,18.667,45.58,-0.38,45.581584
26/11/2019 20:00,38.04848,2.92164,38.16048756,14.98848,4.37164,15.613,46.12,-2.9,46.21108525,61.20848,1.41164,61.22475603,14.98848,4.37164,15.613,46.22,-2.96,46.3146845
26/11/2019 20:30,34.1436,1.1248,34.16212224,9.0336,2.6348,9.41,50.22,-3.02,50.31072252,59.3536,-0.4452,59.35526966,9.0336,2.6348,9.41,50.32,-3.08,50.41417261
26/11/2019 21:00,35.234,3.007,35.36208146,13.944,4.067,14.525,42.58,-2.12,42.63274328,56.624,1.907,56.65610316,13.944,4.067,14.525,42.68,-2.16,42.73462297
26/11/2019 21:30,35.18448,4.08464,35.42078368,16.40448,4.78464,17.088,37.56,-1.4,37.58608253,54.04448,4.02464,54.19412833,16.40448,4.78464,17.088,37.64,-0.76,37.64767191
26/11/2019 22:00,33.20864,3.48252,33.39074297,16.08864,4.69252,16.759,34.24,-2.42,34.32541333,50.40864,2.15252,50.45457689,16.08864,4.69252,16.759,34.32,-2.54,34.41386349
26/11/2019 22:30,27.00304,1.30672,27.03463864,7.70304,2.24672,8.024,38.6,-1.88,38.64575526,46.44304,4.84672,46.69525307,7.70304,2.24672,8.024,38.74,2.6,38.82715029
26/11/2019 23:00,25.40136,0.90748,25.41756499,8.63136,2.51748,8.991,33.54,-3.22,33.69421315,42.27136,-0.80252,42.27897722,8.63136,2.51748,8.991,33.64,-3.32,33.80343178
26/11/2019 23:30,25.33008,1.33044,25.36499603,11.11008,3.24044,11.573,28.44,-3.82,28.69540033,39.63008,-0.69956,39.63625392,11.11008,3.24044,11.573,28.52,-3.94,28.79086661
27/11/2019 00:00,24.2472,1.2596,24.27989498,10.8672,3.1696,11.32,26.76,-3.82,27.03127818,37.7072,-0.7704,37.71506924,10.8672,3.1696,11.32,26.84,-3.94,27.12764641
27/11/2019 00:30,23.16056,-0.21192,23.16152952,8.77056,2.55808,9.136,28.78,-5.54,29.30836058,37.63056,-3.12192,37.75983886,8.77056,2.55808,9.136,28.86,-5.68,29.41363629
27/11/2019 01:00,24.10832,-0.58924,24.11551984,8.36832,2.44076,8.717,31.48,-6.06,32.05797873,39.96832,-3.77924,40.1465971,8.36832,2.44076,8.717,31.6,-6.22,32.20634099
27/11/2019 01:30,24.04264,-0.77048,24.05498239,7.47264,2.17952,7.784,33.14,-5.9,33.66109921,40.71264,-3.88048,40.8971537,7.47264,2.17952,7.784,33.24,-6.06,33.7878854
27/11/2019 02:00,23.30232,-0.14724,23.30278518,7.07232,2.06276,7.367,32.46,-4.42,32.75954823,39.63232,-2.47724,39.70966515,7.07232,2.06276,7.367,32.56,-4.54,32.87499354
27/11/2019 02:30,21.4704,-0.6328,21.47972328,4.3104,1.2572,4.49,34.32,-3.78,34.52753684,38.7504,-2.6428,38.8404157,4.3104,1.2572,4.49,34.44,-3.9,34.66011541
27/11/2019 03:00,21.08568,-0.24376,21.08708894,4.37568,1.27624,4.558,33.42,-3.04,33.55797968,37.93568,-1.86376,37.98143518,4.37568,1.27624,4.558,33.56,-3.14,33.70657503
27/11/2019 03:30,20.12856,-0.34792,20.13156666,3.53856,1.03208,3.686,33.18,-2.76,33.29459416,36.85856,0.87208,36.86887534,3.53856,1.03208,3.686,33.32,-0.16,33.32038415
27/11/2019 04:00,20.39976,-2.30132,20.52915687,4.10976,1.19868,4.281,32.58,-7,33.32351122,36.78976,-5.96132,37.26960929,4.10976,1.19868,4.281,32.68,-7.16,33.45516403
27/11/2019 04:30,19.15776,-2.87732,19.37262859,1.99776,0.58268,2.081,34.32,-6.92,35.01069551,36.43776,-6.49732,37.01250493,1.99776,0.58268,2.081,34.44,-7.08,35.16020478
27/11/2019 05:00,18.35656,-2.87392,18.58016984,0.94656,0.27608,0.986,34.82,-6.3,35.3853416,35.88656,-6.18392,36.41546451,0.94656,0.27608,0.986,34.94,-6.46,35.53217134
27/11/2019 05:30,18.9392,-1.3844,18.98973038,0.7392,0.2156,0.77,36.4,-3.2,36.54038861,37.2392,-5.8044,37.68884551,0.7392,0.2156,0.77,36.5,-6.02,36.99311287
27/11/2019 06:00,19.43728,-2.26996,19.56937843,0.37728,0.11004,0.393,38.12,-4.76,38.41603832,38.59728,-4.78996,38.8933637,0.37728,0.11004,0.393,38.22,-4.9,38.53282237
27/11/2019 06:30,21.7224,-1.9718,21.81170917,0.3024,0.0882,0.315,42.84,-4.12,43.03765793,43.2824,-0.6318,43.287011,0.3024,0.0882,0.315,42.98,-0.72,42.98603029
27/11/2019 07:00,24.42792,-1.19144,24.45695821,0.33792,0.09856,0.352,48.18,-2.58,48.24902901,48.61792,-2.56144,48.6853481,0.33792,0.09856,0.352,48.28,-2.66,48.3532212
27/11/2019 07:30,26.59752,-0.14864,26.59793533,0.34752,0.10136,0.362,52.5,-0.5,52.5023809,52.92752,-0.57864,52.93068295,0.34752,0.10136,0.362,52.58,-0.68,52.58439693
27/11/2019 08:00,27.00664,0.53652,27.01196879,0.29664,0.08652,0.309,53.42,0.9,53.42758089,53.81664,0.30652,53.81751291,0.29664,0.08652,0.309,53.52,0.22,53.52045217
27/11/2019 08:30,27.69344,0.81892,27.70554546,0.85344,0.24892,0.889,53.68,1.14,53.6921037,54.61344,1.38892,54.63109854,0.85344,0.24892,0.889,53.76,1.14,53.7720857
27/11/2019 09:00,27.87832,1.08576,27.89945521,1.52832,0.44576,1.592,52.7,1.28,52.7155423,54.30832,1.74576,54.33637179,1.52832,0.44576,1.592,52.78,1.3,52.79600742
27/11/2019 09:30,28.74888,1.17884,28.77303886,2.73888,0.79884,2.853,52.02,0.76,52.02555141,54.83888,1.63884,54.8633626,2.73888,0.79884,2.853,52.1,0.84,52.10677115
27/11/2019 10:00,28.78064,0.56352,28.78615628,3.20064,0.93352,3.334,51.16,-0.74,51.16535156,54.46064,0.17352,54.46091643,3.20064,0.93352,3.334,51.26,-0.76,51.26563371
27/11/2019 10:30,28.92752,0.49636,28.93177814,3.34752,0.97636,3.487,51.16,-0.96,51.16900624,54.48752,-0.00364,54.48752012,3.34752,0.97636,3.487,51.14,-0.98,51.14938905
27/11/2019 11:00,29.11944,-1.50808,29.15846517,2.74944,0.80192,2.864,52.74,-4.62,52.94196823,55.56944,1.86192,55.60062417,2.74944,0.80192,2.864,52.82,1.06,52.83063505
27/11/2019 11:30,29.98144,1.84792,30.03833472,4.14144,1.20792,4.314,51.68,1.28,51.69584896,55.92144,2.50792,55.97764835,4.14144,1.20792,4.314,51.78,1.3,51.79631647
27/11/2019 12:00,30.93376,2.30568,31.01956911,5.57376,1.62568,5.806,50.72,1.36,50.73823016,56.39376,3.02568,56.47486969,5.57376,1.62568,5.806,50.82,1.4,50.83928009
27/11/2019 12:30,30.11208,1.22144,30.13684253,4.22208,1.23144,4.398,51.78,-0.02,51.78000386,56.10208,1.51144,56.12243608,4.22208,1.23144,4.398,51.88,0.28,51.88075558
27/11/2019 13:00,33.38848,3.31164,33.55231074,11.62848,3.39164,12.113,43.52,-0.16,43.52029412,55.24848,3.29164,55.34644917,11.62848,3.39164,12.113,43.62,-0.1,43.62011463
27/11/2019 13:30,31.62656,2.57608,31.73130135,7.66656,2.23608,7.986,47.92,0.68,47.92482446,55.68656,2.93608,55.76390885,7.66656,2.23608,7.986,48.02,0.7,48.02510177
27/11/2019 14:00,30.70592,2.16756,30.78232999,6.26592,1.82756,6.527,48.88,0.68,48.88472972,55.26592,2.58756,55.32646184,6.26592,1.82756,6.527,49,0.76,49.00589352
27/11/2019 14:30,29.01632,-0.10024,29.01649314,3.01632,0.87976,3.142,52,-1.96,52.03692535,55.11632,-0.54024,55.1189676,3.01632,0.87976,3.142,52.1,-1.42,52.11934766
27/11/2019 15:00,30.00264,0.67452,30.01022133,4.47264,1.30452,4.659,51.06,-1.26,51.07554405,55.59264,0.04452,55.59265783,4.47264,1.30452,4.659,51.12,-1.26,51.13552581
27/11/2019 15:30,29.9212,1.4716,29.95736664,4.0512,1.1816,4.22,51.74,0.58,51.74325077,55.8512,1.8016,55.88024968,4.0512,1.1816,4.22,51.8,0.62,51.80371029
27/11/2019 16:00,32.23248,0.88864,32.24472744,5.17248,1.50864,5.388,54.12,-1.24,54.13420361,59.39248,8.90864,60.05689425,5.17248,1.50864,5.388,54.22,7.4,54.72264979
27/11/2019 16:30,34.41336,-0.31152,34.41476996,6.06336,1.76848,6.316,56.7,-4.16,56.85240188,62.86336,3.72848,62.97383261,6.06336,1.76848,6.316,56.8,1.96,56.83380684
27/11/2019 17:00,38.58352,4.47436,38.84208945,11.12352,3.24436,11.587,54.92,2.46,54.97506708,66.12352,5.74436,66.37256639,11.12352,3.24436,11.587,55,2.5,55.05678886
27/11/2019 17:30,41.11712,5.74416,41.51641761,14.27712,4.16416,14.872,53.68,3.16,53.77292999,68.01712,7.38416,68.41677011,14.27712,4.16416,14.872,53.74,3.22,53.83638175
27/11/2019 18:00,41.41256,6.39908,41.9040374,15.08256,4.39908,15.711,52.66,4,52.81169946,67.82256,8.49908,68.35301022,15.08256,4.39908,15.711,52.74,4.1,52.89912665
27/11/2019 18:30,41.98368,5.59024,42.35422257,17.14368,5.00024,17.858,49.68,1.18,49.69401171,66.94368,7.86024,67.40355825,17.14368,5.00024,17.858,49.8,2.86,49.88205689
27/11/2019 19:00,42.96968,6.13324,43.40518439,20.71968,6.04324,21.583,44.5,0.18,44.50036404,65.31968,6.26324,65.61927134,20.71968,6.04324,21.583,44.6,0.22,44.6005426
27/11/2019 19:30,42.77264,6.41952,43.25169326,22.11264,6.44952,23.034,41.32,-0.06,41.32004356,63.53264,6.40952,63.8551352,22.11264,6.44952,23.034,41.42,-0.04,41.42001931
27/11/2019 20:00,43.396,7.403,44.02291704,25.176,7.343,26.225,36.44,0.12,36.44019758,61.716,7.523,62.17282513,25.176,7.343,26.225,36.54,0.18,36.54044335
27/11/2019 20:30,45.85152,9.56836,46.83925063,30.85152,8.99836,32.137,30,1.14,30.02165219,60.95152,9.43836,61.67795741,30.85152,8.99836,32.137,30.1,0.44,30.10321578
27/11/2019 21:00,44.9456,9.8658,46.01566004,31.6656,9.2358,32.985,26.56,1.26,26.58987025,58.3256,10.5158,59.2659908,31.6656,9.2358,32.985,26.66,1.28,26.69070999
27/11/2019 21:30,42.2108,9.0294,43.16574685,28.6608,8.3594,29.855,27.1,1.34,27.13310893,55.8608,9.7194,56.70005038,28.6608,8.3594,29.855,27.2,1.36,27.23397878
27/11/2019 22:00,42.29352,9.18436,43.2792595,31.76352,9.26436,33.087,21.06,-0.16,21.06060778,52.96352,9.28436,53.77112414,31.76352,9.26436,33.087,21.2,0.02,21.20000943
27/11/2019 22:30,40.71928,9.15104,41.73489304,31.88928,9.30104,33.218,17.66,-0.3,17.66254795,49.64928,8.90104,50.44085167,31.88928,9.30104,33.218,17.76,-0.4,17.76450393
27/11/2019 23:00,41.29456,10.44508,42.59507462,35.91456,10.47508,37.411,10.76,-0.06,10.76016728,46.79456,10.41508,47.93959467,35.91456,10.47508,37.411,10.88,-0.06,10.88016544
27/11/2019 23:30,41.2732,10.5276,42.59468746,38.5632,11.2476,40.17,5.42,-1.44,5.608029957,44.1032,12.7676,45.91409217,38.5632,11.2476,40.17,5.54,1.52,5.744736722
28/11/2019 00:00,38.608,8.824,39.60354328,35.568,10.374,37.05,6.08,-3.1,6.824690469,41.748,7.154,42.35652512,35.568,10.374,37.05,6.18,-3.22,6.968557957
28/11/2019 00:30,38.99576,9.63668,40.16882995,35.88576,10.46668,37.381,6.22,-1.66,6.437701453,42.22576,8.72668,43.11809077,35.88576,10.46668,37.381,6.34,-1.74,6.574435337
28/11/2019 01:00,39.92872,9.33796,41.00609928,35.23872,10.27796,36.707,9.38,-1.88,9.566545876,44.73872,8.29796,45.5017495,35.23872,10.27796,36.707,9.5,-1.98,9.704143445
28/11/2019 01:30,41.47392,10.05656,42.67575939,37.15392,10.83656,38.702,8.64,-1.56,8.779703867,45.93392,9.23656,46.85337818,37.15392,10.83656,38.702,8.78,-1.6,8.924595229
28/11/2019 02:00,40.67416,9.44288,41.75590107,36.76416,10.72288,38.296,7.82,-2.56,8.228365573,44.70416,8.06288,45.42545493,36.76416,10.72288,38.296,7.94,-2.66,8.373720798
28/11/2019 02:30,41.29936,10.26648,42.55628917,38.79936,11.31648,40.416,5,-2.1,5.423098745,43.89936,9.11648,44.83596788,38.79936,11.31648,40.416,5.1,-2.2,5.554277631
28/11/2019 03:00,41.17264,10.51952,42.49525368,39.15264,11.41952,40.784,4.04,-1.8,4.42284976,43.31264,9.53952,44.35072971,39.15264,11.41952,40.784,4.16,-1.88,4.565084884
28/11/2019 03:30,42.86944,11.81192,44.46695785,42.82944,12.49192,44.614,0.08,-1.36,1.362350909,42.94944,11.07192,44.35359973,42.82944,12.49192,44.614,0.12,-1.42,1.425061402
28/11/2019 04:00,42.22344,11.64892,43.80087011,42.37344,12.35892,44.139,-0.3,-1.42,1.451344205,42.13344,10.85892,43.51026212,42.37344,12.35892,44.139,-0.24,-1.5,1.519078668
28/11/2019 04:30,42.9128,11.9104,44.53499783,43.3728,12.6504,45.18,-0.92,-1.48,1.742641673,42.5928,11.0904,44.01299335,43.3728,12.6504,45.18,-0.78,-1.56,1.744133022
28/11/2019 05:00,41.45632,11.26476,42.95953079,41.53632,12.11476,43.267,-0.16,-1.7,1.707512811,41.39632,10.33476,42.66687912,41.53632,12.11476,43.267,-0.14,-1.78,1.78549713
28/11/2019 05:30,40.48992,9.67956,41.63084798,38.32992,11.17956,39.927,4.32,-3,5.25950568,42.74992,8.07956,43.50672304,38.32992,11.17956,39.927,4.42,-3.1,5.398740594
28/11/2019 06:00,39.44456,8.30508,40.30939924,35.43456,10.33508,36.911,8.02,-4.06,8.989104516,43.57456,10.97508,44.93544993,35.43456,10.33508,36.911,8.14,0.64,8.165120942
28/11/2019 06:30,40.94896,9.44428,42.02394258,33.64896,9.81428,35.051,14.6,-0.74,14.6187414,48.36896,9.01428,49.20176354,33.64896,9.81428,35.051,14.72,-0.8,14.7417231
28/11/2019 07:00,43.25688,10.31284,44.46922909,33.26688,9.70284,34.653,19.98,1.22,20.01721259,53.36688,11.14284,54.51776558,33.26688,9.70284,34.653,20.1,1.44,20.15151607
28/11/2019 07:30,44.99512,8.59316,45.80833137,32.20512,9.39316,33.547,25.58,-1.6,25.62999025,57.90512,10.51316,58.8517583,32.20512,9.39316,33.547,25.7,1.12,25.72439309
28/11/2019 08:00,44.30096,9.17028,45.24012701,29.76096,8.68028,31.001,29.08,0.98,29.09650838,58.94096,9.66028,59.72736203,29.76096,8.68028,31.001,29.18,0.98,29.19645184
28/11/2019 08:30,42.62168,7.75424,43.32130935,26.31168,7.67424,27.408,32.62,0.16,32.62039239,59.03168,7.83424,59.54926162,26.31168,7.67424,27.408,32.72,0.16,32.7203912
28/11/2019 09:00,41.84512,7.67316,42.54281904,25.00512,7.29316,26.047,33.68,0.76,33.68857373,58.78512,8.05316,59.33416991,25.00512,7.29316,26.047,33.78,0.76,33.78854836
28/11/2019 09:30,40.29144,6.24792,40.77298912,21.66144,6.31792,22.564,37.26,-0.14,37.26026302,59.02144,6.17792,59.34388827,21.66144,6.31792,22.564,37.36,-0.14,37.36026231
28/11/2019 10:00,38.20896,5.82928,38.65106893,17.68896,5.15928,18.426,41.04,1.34,41.06187039,58.80896,6.59928,59.17807257,17.68896,5.15928,18.426,41.12,1.44,41.14520628
28/11/2019 10:30,35.9908,5.1594,36.35872788,13.7808,4.0194,14.355,44.42,2.28,44.47847569,58.3008,6.3594,58.64661328,13.7808,4.0194,14.355,44.52,2.34,44.58145354
28/11/2019 11:00,35.67336,5.34348,36.07133754,13.62336,3.97348,14.191,44.1,2.74,44.18503819,57.80336,6.79348,58.201201,13.62336,3.97348,14.191,44.18,2.82,44.26990852
28/11/2019 11:30,34.95296,5.49628,35.38246044,12.67296,3.69628,13.201,44.56,3.6,44.70518538,57.31296,7.37628,57.78568067,12.67296,3.69628,13.201,44.64,3.68,44.79142775
28/11/2019 12:00,35.57008,5.63544,36.01373037,13.39008,3.90544,13.948,44.36,3.46,44.49473227,57.83008,7.44544,58.30739858,13.39008,3.90544,13.948,44.44,3.54,44.58077164
28/11/2019 12:30,35.3772,5.1596,35.75147203,13.0272,3.7996,13.57,44.7,2.72,44.78267969,57.8072,6.5796,58.18043922,13.0272,3.7996,13.57,44.78,2.78,44.86621
28/11/2019 13:00,33.57568,3.81624,33.79186256,10.13568,2.95624,10.558,46.88,1.72,46.91154229,57.11568,4.69624,57.30842497,10.13568,2.95624,10.558,46.98,1.74,47.01221118
28/11/2019 13:30,34.74928,4.38104,35.02436255,11.72928,3.42104,12.218,46.04,1.92,46.08001736,57.88928,5.40104,58.14069119,11.72928,3.42104,12.218,46.16,1.98,46.20244582
28/11/2019 14:00,32.7608,2.6944,32.87141323,7.4208,2.1644,7.73,50.68,1.06,50.69108403,58.2008,3.2644,58.29227589,7.4208,2.1644,7.73,50.78,1.1,50.79191274
28/11/2019 14:30,31.18008,1.98544,31.24322904,4.99008,1.45544,5.198,52.38,1.06,52.39072437,57.45008,2.55544,57.50688625,4.99008,1.45544,5.198,52.46,1.1,52.47153133
28/11/2019 15:00,30.2732,1.9976,30.33903499,4.0032,1.1676,4.17,52.54,1.66,52.56621729,56.6232,2.8876,56.69678132,4.0032,1.1676,4.17,52.62,1.72,52.64810348
28/11/2019 15:30,33.28656,3.79608,33.50231783,8.62656,2.51608,8.986,49.32,2.56,49.38639489,58.00656,5.13608,58.23349827,8.62656,2.51608,8.986,49.38,2.62,49.44945702
28/11/2019 16:00,34.0584,2.1612,34.12690135,6.7584,1.9712,7.04,54.6,0.38,54.60132233,61.4384,2.4112,61.48569655,6.7584,1.9712,7.04,54.68,0.44,54.68177027
28/11/2019 16:30,36.28744,1.65092,36.32497541,7.71744,2.25092,8.039,57.14,-1.2,57.15259924,64.93744,1.03092,64.94562271,7.71744,2.25092,8.039,57.22,-1.22,57.23300446
28/11/2019 17:00,46.88176,8.23468,47.59946823,25.66176,7.48468,26.731,42.44,1.5,42.46649974,68.20176,9.00468,68.79363582,25.66176,7.48468,26.731,42.54,1.52,42.56714696
28/11/2019 17:30,54.0588,12.4234,55.46796125,38.0688,11.1034,39.655,31.98,2.64,32.08878309,70.1488,13.7834,71.490113,38.0688,11.1034,39.655,32.08,2.68,32.1917505
28/11/2019 18:00,50.046,10.373,51.10969815,30.696,8.953,31.975,38.7,2.84,38.8040668,69.496,11.853,70.49955762,30.696,8.953,31.975,38.8,2.9,38.90822535
28/11/2019 18:30,44.11944,6.83692,44.64603522,20.38944,5.94692,21.239,47.46,1.78,47.49336796,67.94944,7.76692,68.39189603,20.38944,5.94692,21.239,47.56,1.82,47.59481064
28/11/2019 19:00,45.044,8.297,45.80177011,23.784,6.937,24.775,42.52,2.72,42.60691024,66.404,9.717,67.11118614,23.784,6.937,24.775,42.62,2.78,42.71057012
28/11/2019 19:30,38.68272,4.24496,38.91493944,13.66272,3.98496,14.232,50.04,0.52,50.04270177,63.82272,4.48496,63.98010983,13.66272,3.98496,14.232,50.16,0.5,50.16249196
28/11/2019 20:00,34.94952,1.87736,34.99990613,8.45952,2.46736,8.812,52.98,-1.18,52.99313918,61.53952,1.20736,61.55136262,8.45952,2.46736,8.812,53.08,-1.26,53.09495268
28/11/2019 20:30,33.8812,1.1366,33.90025919,8.0112,2.3366,8.345,51.74,-2.4,51.79563302,59.8512,-0.1034,59.85128932,8.0112,2.3366,8.345,51.84,-2.44,51.89739107
28/11/2019 21:00,31.48576,0.74168,31.49449431,5.52576,1.61168,5.756,51.92,-1.74,51.94914821,57.54576,-0.16832,57.54600617,5.52576,1.61168,5.756,52.02,-1.78,52.05044476
28/11/2019 21:30,30.60824,1.56032,30.64798451,6.85824,2.00032,7.144,47.5,-0.88,47.50815088,54.47824,1.08032,54.48895048,6.85824,2.00032,7.144,47.62,-0.92,47.62888619
28/11/2019 22:00,30.27864,0.50752,30.28289314,9.24864,2.69752,9.634,42.06,-4.38,42.28744495,51.42864,-1.82248,51.46092154,9.24864,2.69752,9.634,42.18,-4.52,42.42148984
28/11/2019 22:30,28.99584,0.87712,29.00910334,10.27584,2.99712,10.704,37.44,-4.24,37.67932059,47.85584,-1.38288,47.87581622,10.27584,2.99712,10.704,37.58,-4.38,37.83438648
28/11/2019 23:00,27.2232,1.2076,27.24997094,9.7632,2.8476,10.17,34.92,-3.28,35.07370525,44.7832,-0.5324,44.78636458,9.7632,2.8476,10.17,35.02,-3.38,35.1827344
28/11/2019 23:30,25.35104,1.25572,25.38212091,9.31104,2.71572,9.699,32.08,-2.92,32.21261865,41.51104,3.11572,41.62780505,9.31104,2.71572,9.699,32.2,0.4,32.20248438
29/11/2019 00:00,23.93792,0.03356,23.93794352,8.85792,2.58356,9.227,30.16,-5.1,30.58816111,39.11792,-2.65644,39.2080137,8.85792,2.58356,9.227,30.26,-5.24,30.71034353
29/11/2019 00:30,24.4436,0.4748,24.4482109,9.7536,2.8448,10.16,29.38,-4.74,29.75990591,39.2736,-2.0352,39.32629777,9.7536,2.8448,10.16,29.52,-4.88,29.9206417
29/11/2019 01:00,25.63008,0.52544,25.63546543,10.03008,2.92544,10.448,31.2,-4.8,31.56707145,41.37008,-2.01456,41.41910153,10.03008,2.92544,10.448,31.34,-4.94,31.72694754
29/11/2019 01:30,28.43592,2.17756,28.51917449,13.94592,4.06756,14.527,28.98,-3.78,29.22548203,43.06592,0.16756,43.06624597,13.94592,4.06756,14.527,29.12,-3.9,29.38
29/11/2019 02:00,27.81976,1.86368,27.88211523,13.58976,3.96368,14.156,28.46,-4.2,28.76823943,42.18976,-0.37632,42.1914383,13.58976,3.96368,14.156,28.6,-4.34,28.92741952
29/11/2019 02:30,27.63384,1.65112,27.68312321,14.16384,4.13112,14.754,26.94,-4.96,27.39279467,41.24384,-0.96888,41.25521866,14.16384,4.13112,14.754,27.08,-5.1,27.55605922
29/11/2019 03:00,28.72024,2.77132,28.85363756,16.77024,4.89132,17.469,23.9,-4.24,24.27318685,40.79024,0.51132,40.79344466,16.77024,4.89132,17.469,24.02,-4.38,24.41607667
29/11/2019 03:30,27.29872,2.37796,27.40209495,14.59872,4.25796,15.207,25.4,-3.76,25.67679108,40.13872,0.37796,40.14049946,14.59872,4.25796,15.207,25.54,-3.88,25.83304086
29/11/2019 04:00,25.49952,1.54736,25.54642525,12.05952,3.51736,12.562,26.88,-3.94,27.1672229,39.07952,-0.56264,39.08357004,12.05952,3.51736,12.562,27.02,-4.08,27.32630235
29/11/2019 04:30,25.56944,1.43192,25.60950325,12.58944,3.67192,13.114,25.96,-4.48,26.34372791,38.68944,-0.94808,38.70105455,12.58944,3.67192,13.114,26.1,-4.62,26.50574277
29/11/2019 05:00,26.01672,1.45196,26.05720452,13.20672,3.85196,13.757,25.62,-4.8,26.06577066,38.94672,-1.08804,38.96191512,13.20672,3.85196,13.757,25.74,-4.94,26.20975391
29/11/2019 05:30,26.70592,0.89756,26.7209988,13.46592,3.92756,14.027,26.48,-6.06,27.16457252,40.06592,-2.29244,40.13144935,13.46592,3.92756,14.027,26.6,-6.22,27.31754747
29/11/2019 06:00,27.6764,0.8152,27.68840313,13.0464,3.8052,13.59,29.26,-5.98,29.86482881,42.4264,0.8452,42.43481802,13.0464,3.8052,13.59,29.38,-2.96,29.52873177
29/11/2019 06:30,31.066,2.368,31.15611946,14.016,4.088,14.6,34.1,-3.44,34.27307398,48.256,0.528,48.25888851,14.016,4.088,14.6,34.24,-3.56,34.42457262
29/11/2019 07:00,32.47832,3.05576,32.62175561,12.08832,3.52576,12.592,40.78,-0.94,40.7908323,52.96832,2.52576,53.02850542,12.08832,3.52576,12.592,40.88,-1,40.89222909
29/11/2019 07:30,34.80016,3.26088,34.95260326,11.90016,3.47088,12.396,45.8,-0.42,45.80192572,57.82016,3.05088,57.90059388,11.90016,3.47088,12.396,45.92,-0.42,45.92192069
29/11/2019 08:00,35.16248,2.73364,35.26858074,11.29248,3.29364,11.763,47.74,-1.12,47.75313602,59.15248,2.15364,59.19167218,11.29248,3.29364,11.763,47.86,-1.14,47.87357517
29/11/2019 08:30,36.30568,3.47124,36.47124768,13.13568,3.83124,13.683,46.34,-0.72,46.3455931,59.57568,3.09124,59.65582463,13.13568,3.83124,13.683,46.44,-0.74,46.44589541
29/11/2019 09:00,37.79936,4.23648,38.03602738,15.75936,4.59648,16.416,44.08,-0.72,44.08587983,59.93936,3.85648,60.06329424,15.75936,4.59648,16.416,44.18,-0.74,44.18619694
29/11/2019 09:30,39.00992,4.35956,39.25276579,17.20992,5.01956,17.927,43.6,-1.32,43.61997707,60.90992,3.65956,61.01975691,17.20992,5.01956,17.927,43.7,-1.36,43.72115735
29/11/2019 10:00,39.60416,5.03288,39.92266738,17.80416,5.19288,18.546,43.6,-0.32,43.6011743,61.50416,4.81288,61.69218355,17.80416,5.19288,18.546,43.7,-0.38,43.70165214
29/11/2019 10:30,40.42288,5.18084,40.75353151,18.96288,5.53084,19.753,42.92,-0.7,42.92570791,61.98288,4.85084,62.17240595,18.96288,5.53084,19.753,43.02,-0.68,43.02537391
29/11/2019 11:00,40.7188,6.5484,41.24199578,20.4288,5.9584,21.28,40.58,1.18,40.59715261,61.0888,7.1584,61.50678154,20.4288,5.9584,21.28,40.66,1.2,40.67770397
29/11/2019 11:30,39.99624,6.07932,40.45562193,19.98624,5.82932,20.819,40.02,0.5,40.02312332,60.10624,6.32932,60.43856698,19.98624,5.82932,20.819,40.12,0.5,40.12311553
29/11/2019 12:00,41.0152,6.2986,41.49601177,21.5952,6.2986,22.495,38.84,0,38.84,60.5552,6.2786,60.87982478,21.5952,6.2986,22.495,38.96,-0.02,38.96000513
29/11/2019 12:30,39.65616,6.40388,40.169898,19.79616,5.77388,20.621,39.72,1.26,39.73997987,59.63616,7.07388,60.0542368,19.79616,5.77388,20.621,39.84,1.3,39.8612042
29/11/2019 13:00,39.12592,6.95256,39.7388438,19.58592,5.71256,20.402,39.08,2.48,39.1586108,58.78592,8.23256,59.35957744,19.58592,5.71256,20.402,39.2,2.52,39.28091649
29/11/2019 13:30,37.63992,5.78956,38.08257584,16.48992,4.80956,17.177,42.3,1.96,42.34538464,58.90992,6.80956,59.30218193,16.48992,4.80956,17.177,42.42,2,42.4671214
29/11/2019 14:00,35.27,4.27,35.5275358,12.96,3.78,13.5,44.62,0.98,44.63076069,57.72,4.78,57.91758628,12.96,3.78,13.5,44.76,1,44.77116929
29/11/2019 14:30,32.25192,2.53056,32.35104446,8.64192,2.52056,9.002,47.22,0.02,47.22000424,55.96192,2.54056,56.01955851,8.64192,2.52056,9.002,47.32,0.02,47.32000423
29/11/2019 15:00,30.70504,1.26772,30.73119906,5.85504,1.70772,6.099,49.7,-0.88,49.70779013,55.63504,0.82772,55.64119693,5.85504,1.70772,6.099,49.78,-0.88,49.78777762
29/11/2019 15:30,29.35888,0.11384,29.35910071,2.37888,0.69384,2.478,53.96,-1.16,53.97246705,56.39888,-0.46616,56.40080647,2.37888,0.69384,2.478,54.02,-1.16,54.03245321
29/11/2019 16:00,29.78984,-0.16088,29.79027441,0.81984,0.23912,0.854,57.94,-0.8,57.94552269,58.85984,3.47912,58.96257322,0.81984,0.23912,0.854,58.04,3.24,58.13036384
29/11/2019 16:30,32.33584,1.76712,32.38408964,1.39584,0.40712,1.454,61.88,2.72,61.93975137,63.35584,3.18712,63.4359535,1.39584,0.40712,1.454,61.96,2.78,62.02233469
29/11/2019 17:00,34.2248,1.1014,34.24251768,1.6848,0.4914,1.755,65.08,1.22,65.09143415,66.8448,1.7514,66.86774027,1.6848,0.4914,1.755,65.16,1.26,65.17218118
29/11/2019 17:30,35.59264,0.69952,35.59951334,2.19264,0.63952,2.284,66.8,0.12,66.80010778,69.07264,-0.20048,69.07293094,2.19264,0.63952,2.284,66.88,-0.84,66.88527491
29/11/2019 18:00,35.02448,0.50464,35.02811529,1.52448,0.44464,1.588,67,0.12,67.00010746,68.62448,0.62464,68.62732277,1.52448,0.44464,1.588,67.1,0.18,67.10024143
29/11/2019 18:30,33.88184,0.19512,33.88240183,0.77184,0.22512,0.804,66.22,-0.06,66.22002718,67.11184,0.24512,67.11228764,0.77184,0.22512,0.804,66.34,0.02,66.34000301
29/11/2019 19:00,33.55344,0.56892,33.55826285,2.05344,0.59892,2.139,63,-0.06,63.00002857,65.17344,0.49892,65.17534965,2.05344,0.59892,2.139,63.12,-0.1,63.12007921
29/11/2019 19:30,32.098,0.364,32.10006386,1.488,0.434,1.55,61.22,-0.14,61.22016008,62.808,0.274,62.80859766,1.488,0.434,1.55,61.32,-0.16,61.32020874
29/11/2019 20:00,30.87512,0.25316,30.87615787,0.52512,0.15316,0.547,60.7,0.2,60.70032949,61.30512,0.57316,61.30779926,0.52512,0.15316,0.547,60.78,0.42,60.78145112
