Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/11/2019 20:30,30.01688,-0.00716,30.01688085,0.38688,0.11284,0.403,59.26,-0.24,59.26048599,59.74688,0.07284,59.7469244,0.38688,0.11284,0.403,59.36,-0.04,59.36001348
29/11/2019 21:00,28.53088,-0.12016,28.53113303,0.17088,0.04984,0.178,56.72,-0.34,56.72101903,56.97088,-4.17016,57.1233,0.17088,0.04984,0.178,56.8,-4.22,56.95654835
29/11/2019 21:30,27.99664,-1.55348,28.03970669,1.73664,0.50652,1.809,52.52,-4.12,52.68135154,54.35664,-3.71348,54.48333916,1.73664,0.50652,1.809,52.62,-4.22,52.78894581
29/11/2019 22:00,27.5864,-0.4098,27.58944365,3.5664,1.0402,3.715,48.04,-2.9,48.12745163,51.7264,-1.9398,51.7627596,3.5664,1.0402,3.715,48.16,-2.98,48.25210876
29/11/2019 22:30,26.58704,-0.93628,26.60352075,5.08704,1.48372,5.299,43,-4.84,43.27153337,48.20704,-3.49628,48.3336599,5.08704,1.48372,5.299,43.12,-4.98,43.40662161
29/11/2019 23:00,24.85784,-0.54688,24.86385503,4.46784,1.30312,4.654,40.78,-3.7,40.94750786,45.34784,-2.51688,45.41763179,4.46784,1.30312,4.654,40.88,-3.82,41.05809055
29/11/2019 23:30,23.362,-1.759,23.42812679,4.632,1.351,4.825,37.46,-6.22,37.97288506,42.212,-3.009,42.31910945,4.632,1.351,4.825,37.58,-4.36,37.83207634
30/11/2019 00:00,21.42,-2.815,21.60418073,2.76,0.805,2.875,37.32,-7.24,38.01578619,40.18,-6.635,40.72414057,2.76,0.805,2.875,37.42,-7.44,38.15245733
30/11/2019 00:30,22.05432,-2.87124,22.24043727,3.90432,1.13876,4.067,36.3,-8.02,37.17540047,40.28432,-7.08124,40.90196081,3.90432,1.13876,4.067,36.38,-8.22,37.29708836
30/11/2019 01:00,23.24144,-3.01708,23.43645248,4.02144,1.17292,4.189,38.44,-8.38,39.34282654,42.58144,-7.40708,43.22087304,4.02144,1.17292,4.189,38.56,-8.58,39.50303786
30/11/2019 01:30,23.23064,-3.06648,23.43215599,3.20064,0.93352,3.334,40.06,-8,40.85099264,43.36064,-7.24648,43.9619901,3.20064,0.93352,3.334,40.16,-8.18,40.98460687
30/11/2019 02:00,22.7716,-2.4212,22.89995581,3.8016,1.1088,3.96,37.94,-7.06,38.59128399,41.8616,-6.1512,42.3111193,3.8016,1.1088,3.96,38.06,-7.26,38.74624111
30/11/2019 02:30,24.45912,-0.70984,24.46941814,7.98912,2.33016,8.322,32.94,-6.08,33.49641772,41.06912,-3.90984,41.25481143,7.98912,2.33016,8.322,33.08,-6.24,33.66339258
30/11/2019 03:00,24.5044,-0.0958,24.50458726,8.8944,2.5942,9.265,31.22,-5.38,31.68016414,40.2544,-2.9458,40.36204228,8.8944,2.5942,9.265,31.36,-5.54,31.84558368
30/11/2019 03:30,23.53872,-0.15204,23.53921102,7.39872,2.15796,7.707,32.28,-4.62,32.60893743,39.81872,-2.60204,39.90364738,7.39872,2.15796,7.707,32.42,-4.76,32.76757544
30/11/2019 04:00,23.11904,0.05472,23.11910476,7.31904,2.13472,7.624,31.6,-4.16,31.87264658,39.03904,-2.14528,39.09793946,7.31904,2.13472,7.624,31.72,-4.28,32.00744913
30/11/2019 04:30,22.80696,0.14828,22.80744202,7.53696,2.19828,7.851,30.54,-4.1,30.81398384,38.21696,-2.08172,38.2736148,7.53696,2.19828,7.851,30.68,-4.28,30.97710122
30/11/2019 05:00,20.94264,-1.18548,20.97616583,4.23264,1.23452,4.409,33.42,-4.84,33.7686541,37.75264,-3.74548,37.93798159,4.23264,1.23452,4.409,33.52,-4.98,33.88791525
30/11/2019 05:30,19.44984,-2.44088,19.60240218,1.29984,0.37912,1.354,36.3,-5.64,36.73553593,37.73984,-5.42088,38.12717487,1.29984,0.37912,1.354,36.44,-5.8,36.89869374
30/11/2019 06:00,19.45824,-2.99968,19.68809752,0.37824,0.11032,0.394,38.16,-6.22,38.66360045,38.63824,-6.26968,39.1436135,0.37824,0.11032,0.394,38.26,-6.38,38.7882972
30/11/2019 06:30,21.304,-2.253,21.42280152,1.224,0.357,1.275,40.16,-5.22,40.4978271,41.504,0.937,41.51457557,1.224,0.357,1.275,40.28,0.58,40.28417555
30/11/2019 07:00,24.04256,-0.44092,24.04660271,3.56256,1.03908,3.711,40.96,-2.96,41.06681385,44.62256,-2.02092,44.66829948,3.56256,1.03908,3.711,41.06,-3.06,41.1738655
30/11/2019 07:30,25.99376,-1.50932,26.03754224,3.77376,1.10068,3.931,44.44,-5.22,44.74552492,48.33376,-4.25932,48.52106926,3.77376,1.10068,3.931,44.56,-5.36,44.8812121
30/11/2019 08:00,27.37888,-1.90116,27.44480788,4.17888,1.21884,4.353,46.4,-6.24,46.81770605,50.67888,-5.18116,50.94303973,4.17888,1.21884,4.353,46.5,-6.4,46.93836384
30/11/2019 08:30,29.41896,-1.18072,29.44264436,5.44896,1.58928,5.676,47.94,-5.54,48.25904268,53.50896,-4.11072,53.66662668,5.44896,1.58928,5.676,48.06,-5.7,48.39683461
30/11/2019 09:00,30.42304,0.19672,30.423676,5.30304,1.54672,5.524,50.24,-2.7,50.31249944,55.66304,-0.11328,55.66315527,5.30304,1.54672,5.524,50.36,-1.66,50.38735159
30/11/2019 09:30,33.05536,0.96448,33.06942767,7.93536,2.31448,8.266,50.24,-2.7,50.31249944,58.29536,-0.46552,58.29721868,7.93536,2.31448,8.266,50.36,-2.78,50.43667317
30/11/2019 10:00,35.74416,4.42288,36.01675779,13.48416,3.93288,14.046,44.52,0.98,44.53078486,58.12416,4.91288,58.33141834,13.48416,3.93288,14.046,44.64,0.98,44.65075587
30/11/2019 10:30,38.2172,4.8196,38.51990291,18.5472,5.4096,19.32,39.34,-1.18,39.35769302,58.0072,4.1896,58.15830121,18.5472,5.4096,19.32,39.46,-1.22,39.4788551
30/11/2019 11:00,40.5892,6.7456,41.14591445,23.0592,6.7256,24.02,35.06,0.04,35.06002282,58.2392,6.7856,58.63317136,23.0592,6.7256,24.02,35.18,0.06,35.18005117
30/11/2019 11:30,40.22208,7.14144,40.851143,22.94208,6.69144,23.898,34.56,0.9,34.57171676,57.60208,7.57144,58.09755868,22.94208,6.69144,23.898,34.66,0.88,34.67116958
30/11/2019 12:00,39.05616,6.70388,39.62733452,21.23616,6.19388,22.121,35.64,1.02,35.65459297,56.99616,7.21388,57.45086874,21.23616,6.19388,22.121,35.76,1.02,35.77454402
30/11/2019 12:30,37.95824,4.19532,38.18937933,19.69824,5.74532,20.519,36.52,-3.1,36.65133558,56.35824,3.08532,56.44262942,19.69824,5.74532,20.519,36.66,-2.66,36.75637632
30/11/2019 13:00,36.38008,2.90044,36.49551716,16.63008,4.85044,17.323,39.5,-3.9,39.6920647,56.23008,0.85044,56.23651078,16.63008,4.85044,17.323,39.6,-4,39.80150751
30/11/2019 13:30,35.91016,2.67588,36.00971987,15.86016,4.62588,16.521,40.1,-3.9,40.28920451,56.10016,0.62588,56.1036512,15.86016,4.62588,16.521,40.24,-4,40.43831846
30/11/2019 14:00,34.4684,2.1712,34.53671536,13.9584,4.0712,14.54,41.02,-3.8,41.19563569,55.1184,0.1512,55.11860738,13.9584,4.0712,14.54,41.16,-3.92,41.3462453
30/11/2019 14:30,32.25616,0.73888,32.26462152,9.83616,2.86888,10.246,44.84,-4.26,45.04190493,54.79616,-1.49112,54.81644452,9.83616,2.86888,10.246,44.96,-4.36,45.17091099
30/11/2019 15:00,31.98776,0.37268,31.98993092,8.95776,2.61268,9.331,46.06,-4.48,46.27735948,55.11776,-1.96732,55.15285863,8.95776,2.61268,9.331,46.16,-4.58,46.38665756
30/11/2019 15:30,33.11768,0.66224,33.1243006,10.08768,2.94224,10.508,46.06,-4.56,46.28517257,56.24768,-1.73776,56.27451746,10.08768,2.94224,10.508,46.16,-4.68,46.39663781
30/11/2019 16:00,35.55288,1.79584,35.59820666,13.56288,3.95584,14.128,43.98,-4.32,44.19165985,57.66288,-0.48416,57.66491256,13.56288,3.95584,14.128,44.1,-4.44,44.32294665
30/11/2019 16:30,37.63576,3.03668,37.75807008,15.48576,4.51668,16.131,44.3,-2.96,44.39877926,59.90576,4.79668,60.0974893,15.48576,4.51668,16.131,44.42,0.28,44.42088248
30/11/2019 17:00,38.10408,3.39244,38.25479789,14.13408,4.12244,14.723,47.94,-1.46,47.9622268,62.19408,2.60244,62.24850425,14.13408,4.12244,14.723,48.06,-1.52,48.08403061
30/11/2019 17:30,41.00536,4.35948,41.23644765,18.13536,5.28948,18.891,45.74,-1.86,45.77780248,63.97536,3.36948,64.06403111,18.13536,5.28948,18.891,45.84,-1.92,45.8801918
30/11/2019 18:00,42.55824,5.40032,42.89950172,20.77824,6.06032,21.644,43.56,-1.32,43.57999541,64.45824,4.70032,64.62938737,20.77824,6.06032,21.644,43.68,-1.36,43.70116703
30/11/2019 18:30,40.7052,4.6936,40.97490925,18.1152,5.2836,18.87,45.18,-1.18,45.19540685,63.4152,4.0636,63.54526289,18.1152,5.2836,18.87,45.3,-1.22,45.31642528
30/11/2019 19:00,40.82208,5.62144,41.20731492,19.58208,5.71144,20.398,42.48,-0.18,42.48038135,62.18208,5.51144,62.42585237,19.58208,5.71144,20.398,42.6,-0.2,42.60046948
30/11/2019 19:30,40.89592,4.79256,41.17578055,21.74592,6.34256,22.652,38.3,-3.1,38.42525211,60.20592,4.22256,60.3538136,21.74592,6.34256,22.652,38.46,-2.12,38.51838522
30/11/2019 20:00,39.82608,5.05844,40.1460392,22.00608,6.41844,22.923,35.64,-2.72,35.74364279,57.78608,2.57844,57.84357695,22.00608,6.41844,22.923,35.78,-3.84,35.98546929
30/11/2019 20:30,38.23408,3.84244,38.42667327,19.89408,5.80244,20.723,36.68,-3.92,36.88887095,56.71408,1.76244,56.74145808,19.89408,5.80244,20.723,36.82,-4.04,37.04097731
30/11/2019 21:00,35.77872,3.33296,35.9336253,17.11872,4.99296,17.832,37.32,-3.32,37.46738315,54.55872,1.55296,54.58081726,17.11872,4.99296,17.832,37.44,-3.44,37.59770206
30/11/2019 21:30,36.81392,5.03156,37.15617448,21.19392,6.18156,22.077,31.24,-2.3,31.32455267,52.55392,3.80156,52.69123614,21.19392,6.18156,22.077,31.36,-2.38,31.45018283
30/11/2019 22:00,36.9904,5.0372,37.33179712,23.5104,6.8572,24.49,26.96,-3.64,27.20461726,50.5904,5.9972,50.94462661,23.5104,6.8572,24.49,27.08,-0.86,27.09365239
30/11/2019 22:30,32.18712,2.71416,32.30135227,17.39712,5.07416,18.122,29.58,-4.72,29.95421172,47.09712,0.21416,47.09760691,17.39712,5.07416,18.122,29.7,-4.86,30.09500955
30/11/2019 23:00,30.2508,1.8494,30.30727934,16.4208,4.7894,17.105,27.66,-5.88,28.27808339,44.1808,-1.2706,44.19906688,16.4208,4.7894,17.105,27.76,-6.06,28.41375019
30/11/2019 23:30,27.5084,1.1662,27.53310903,14.3184,4.1762,14.915,26.38,-6.02,27.05817437,40.7984,-2.0438,40.84956011,14.3184,4.1762,14.915,26.48,-6.22,27.20071323
01/12/2019 00:00,26.61424,1.77332,26.67325317,14.51424,4.23332,15.119,24.2,-4.92,24.69506833,38.83424,-0.84668,38.84346874,14.51424,4.23332,15.119,24.32,-5.08,24.84489485
01/12/2019 00:30,25.03864,1.12752,25.06401393,11.40864,3.32752,11.884,27.26,-4.4,27.61281587,38.78864,-1.21248,38.80758561,11.40864,3.32752,11.884,27.38,-4.54,27.75384658
01/12/2019 01:00,26.14232,0.82776,26.15542165,11.51232,3.35776,11.992,29.26,-5.06,29.69429575,40.89232,-1.86224,40.93470133,11.51232,3.35776,11.992,29.38,-5.22,29.84012064
01/12/2019 01:30,26.2652,-0.1814,26.26582641,10.7952,3.1486,11.245,30.94,-6.66,31.64868402,41.8552,-3.6914,42.01766534,10.7952,3.1486,11.245,31.06,-6.84,31.80423242
01/12/2019 02:00,25.95824,0.70532,25.96782047,11.05824,3.22532,11.519,29.8,-5.04,30.22319639,40.99824,-1.97468,41.04576768,11.05824,3.22532,11.519,29.94,-5.2,30.38821482
01/12/2019 02:30,28.29688,2.45784,28.40342224,15.86688,4.62784,16.528,24.86,-4.34,25.23599017,40.86688,0.14784,40.86714741,15.86688,4.62784,16.528,25,-4.48,25.39823616
01/12/2019 03:00,28.74312,3.06716,28.90630412,17.61312,5.13716,18.347,22.26,-4.14,22.64171372,39.99312,0.85716,40.00230457,17.61312,5.13716,18.347,22.38,-4.28,22.78558316
01/12/2019 03:30,28.07368,3.02524,28.23621054,17.02368,4.96524,17.733,22.1,-3.88,22.43801239,39.22368,0.94524,39.23506788,17.02368,4.96524,17.733,22.2,-4.02,22.56103721
01/12/2019 04:00,28.85448,2.20464,28.93858071,19.76448,5.76464,20.588,18.18,-7.12,19.52451792,38.08448,-0.59536,38.08913323,19.76448,5.76464,20.588,18.32,-6.36,19.3925759
01/12/2019 04:30,27.90568,2.13124,27.98694625,18.65568,5.44124,19.433,18.5,-6.62,19.64877604,37.27568,-1.37876,37.3011702,18.65568,5.44124,19.433,18.62,-6.82,19.8296949
01/12/2019 05:00,26.6744,1.2892,26.70553598,16.6944,4.8692,17.39,19.96,-7.16,21.20535781,36.7944,-2.4908,36.87861109,16.6944,4.8692,17.39,20.1,-7.36,21.40513023
01/12/2019 05:30,26.37616,1.05888,26.39740599,16.31616,4.75888,16.996,20.12,-7.4,21.43768644,36.55616,-2.86112,36.66795388,16.31616,4.75888,16.996,20.24,-7.62,21.62688142
01/12/2019 06:00,28.92896,2.59928,29.0454985,20.56896,5.99928,21.426,16.72,-6.8,18.04988643,37.40896,-1.00072,37.42234264,20.56896,5.99928,21.426,16.84,-7,18.23692957
01/12/2019 06:30,27.51992,0.54956,27.52540668,15.52992,4.52956,16.177,23.98,-7.96,25.26661829,39.62992,-3.65044,39.79769178,15.52992,4.52956,16.177,24.1,-8.18,25.45039096
01/12/2019 07:00,28.1804,0.8672,28.19374009,15.1104,4.4072,15.74,26.14,-7.08,27.08183893,41.3704,-1.5928,41.40105081,15.1104,4.4072,15.74,26.26,-6,26.93673328
01/12/2019 07:30,31.89224,3.02232,32.03512744,19.72224,5.75232,20.544,24.34,-5.46,24.94488324,44.16224,0.13232,44.16243823,19.72224,5.75232,20.544,24.44,-5.62,25.07783882
01/12/2019 08:00,35.2592,5.4956,35.68491003,24.4992,7.1456,25.52,21.52,-3.3,21.77155024,46.1392,3.7256,46.28937105,24.4992,7.1456,25.52,21.64,-3.42,21.90858279
01/12/2019 08:30,35.31936,3.89148,35.53309454,22.35936,6.52148,23.291,25.92,-5.26,26.44832698,48.37936,1.10148,48.39189738,22.35936,6.52148,23.291,26.02,-5.42,26.57850259
01/12/2019 09:00,36.89344,5.21392,37.26004397,22.57344,6.58392,23.514,28.64,-2.74,28.77076989,51.31344,1.58392,51.33788004,22.57344,6.58392,23.514,28.74,-5,29.17169176
01/12/2019 09:30,40.34576,6.31168,40.83647456,26.64576,7.77168,27.756,27.4,-2.92,27.55515197,54.16576,4.75168,54.37378062,26.64576,7.77168,27.756,27.52,-3.02,27.68520905
01/12/2019 10:00,44.22848,8.55664,45.04857968,32.38848,9.44664,33.738,23.68,-1.78,23.7468061,56.18848,7.58664,56.69834558,32.38848,9.44664,33.738,23.8,-1.86,23.87257003
01/12/2019 10:30,43.98088,7.79984,44.66716142,31.61088,9.21984,32.928,24.74,-2.84,24.90247377,56.47088,6.27984,56.81898167,31.61088,9.21984,32.928,24.86,-2.94,25.0332419
01/12/2019 11:00,42.76072,6.99396,43.32891242,29.43072,8.58396,30.657,26.66,-3.18,26.84898508,56.23072,5.30396,56.48031395,29.43072,8.58396,30.657,26.8,-3.28,26.99997037
01/12/2019 11:30,45.22856,8.98208,46.11182496,33.77856,9.85208,35.186,22.9,-1.74,22.96600967,56.77856,8.03208,57.34386789,33.77856,9.85208,35.186,23,-1.82,23.07189632
01/12/2019 12:00,44.73392,8.51156,45.53647167,31.75392,9.26156,33.077,25.96,-1.5,26.00329979,57.83392,7.68156,58.34182605,31.75392,9.26156,33.077,26.08,-1.58,26.12781659
01/12/2019 12:30,45.8768,8.6324,46.68189272,33.6768,9.8224,35.08,24.4,-2.38,24.51579899,58.1968,7.3424,58.65814835,33.6768,9.8224,35.08,24.52,-2.48,24.64509688
01/12/2019 13:00,40.90584,5.55212,41.28091305,24.55584,7.16212,25.579,32.7,-3.22,32.85815576,57.37584,3.82212,57.50300529,24.55584,7.16212,25.579,32.82,-3.34,32.98951349
01/12/2019 13:30,40.32504,4.73772,40.60239946,23.37504,6.81772,24.349,33.9,-4.16,34.15429109,57.43504,2.53772,57.4910762,23.37504,6.81772,24.349,34.06,-4.28,34.32786041
01/12/2019 14:00,38.7712,4.0766,38.98492807,21.4512,6.2566,22.345,34.64,-4.36,34.91330978,56.2312,1.7566,56.25863042,21.4512,6.2566,22.345,34.78,-4.5,35.06990733
01/12/2019 14:30,36.94696,5.13328,37.30185541,19.41696,5.66328,20.226,35.06,-1.06,35.0760203,54.61696,5.06328,54.85115426,19.41696,5.66328,20.226,35.2,-0.6,35.20511326
01/12/2019 15:00,37.45592,4.55756,37.73217852,19.46592,5.67756,20.277,35.98,-2.24,36.04966019,55.54592,3.37756,55.64851427,19.46592,5.67756,20.277,36.08,-2.3,36.15323499
01/12/2019 15:30,38.71176,4.83968,39.01311145,20.26176,5.90968,21.106,36.9,-2.14,36.96200211,57.26176,3.70968,57.38179924,20.26176,5.90968,21.106,37,-2.2,37.0653477
01/12/2019 16:00,38.55336,3.62348,38.723264,17.94336,5.23348,18.691,41.22,-3.22,41.34557776,59.28336,1.93348,59.31488108,17.94336,5.23348,18.691,41.34,-3.3,41.47150347
01/12/2019 16:30,40.7716,3.2988,40.90483404,17.2416,5.0288,17.96,47.06,-3.46,47.18702364,64.4416,1.4488,64.45788417,17.2416,5.0288,17.96,47.2,-3.58,47.33557225
01/12/2019 17:00,45.26848,7.06664,45.81672929,22.30848,6.50664,23.238,45.92,1.12,45.93365651,68.32848,7.60664,68.75057928,22.30848,6.50664,23.238,46.02,1.1,46.03314458
01/12/2019 17:30,43.64296,5.53128,43.99207901,18.55296,5.41128,19.326,50.18,0.24,50.18057393,68.83296,5.63128,69.06292563,18.55296,5.41128,19.326,50.28,0.22,50.2804813
01/12/2019 18:00,42.83968,5.28324,43.16423065,18.07968,5.27324,18.833,49.52,0.02,49.52000404,67.71968,5.37324,67.93251627,18.07968,5.27324,18.833,49.64,0.1,49.64010073
01/12/2019 18:30,41.8852,6.0986,42.32685792,18.4752,5.3886,19.245,46.82,1.42,46.84152858,65.4352,6.0486,65.71416104,18.4752,5.3886,19.245,46.96,0.66,46.96463776
01/12/2019 19:00,41.30224,5.56732,41.67577331,19.36224,5.64732,20.169,43.88,-0.16,43.8802917,63.36224,5.46732,63.59768114,19.36224,5.64732,20.169,44,-0.18,44.00036818
01/12/2019 19:30,41.22288,4.72084,41.49231454,21.12288,6.16084,22.003,40.2,-2.88,40.30303214,61.48288,3.22084,61.56718561,21.12288,6.16084,22.003,40.36,-2.94,40.46693959
01/12/2019 20:00,38.23816,2.52488,38.32142872,17.70816,5.16488,18.446,41.06,-5.28,41.39809174,58.92816,-0.25512,58.92871225,17.70816,5.16488,18.446,41.22,-5.42,41.57480968
01/12/2019 20:30,36.88472,1.16096,36.9029863,15.77472,4.60096,16.432,42.22,-6.88,42.77689563,58.11472,-2.41904,58.16504479,15.77472,4.60096,16.432,42.34,-7.02,42.91801487
01/12/2019 21:00,37.44224,2.48232,37.52443536,18.28224,5.33232,19.044,38.32,-5.7,38.7416107,56.74224,-0.50768,56.74451109,18.28224,5.33232,19.044,38.46,-5.84,38.90086374
01/12/2019 21:30,35.64048,2.48264,35.72684307,17.22048,5.02264,17.938,36.84,-5.08,37.1886004,54.20048,-0.17736,54.20077019,17.22048,5.02264,17.938,36.98,-5.2,37.34381341
01/12/2019 22:00,32.81736,1.75048,32.8640122,14.60736,4.26048,15.216,36.42,-5.02,36.76434142,51.14736,1.24048,51.16240051,14.60736,4.26048,15.216,36.54,-3.02,36.66458782
01/12/2019 22:30,29.5048,1.4964,29.54272222,10.9248,3.1864,11.38,37.16,-3.38,37.31340242,48.2248,1.8864,48.26168087,10.9248,3.1864,11.38,37.3,-1.3,37.32264728
01/12/2019 23:00,27.57144,1.09792,27.59329143,10.38144,3.02792,10.814,34.38,-3.86,34.59601133,44.92144,0.64792,44.92611236,10.38144,3.02792,10.814,34.54,-2.38,34.62190058
01/12/2019 23:30,25.19232,-0.24224,25.19348462,8.63232,2.51776,8.992,33.12,-5.52,33.57684917,41.87232,-3.16224,41.99155801,8.63232,2.51776,8.992,33.24,-5.68,33.72180304
02/12/2019 00:00,24.89216,-0.67312,24.90125941,9.93216,2.89688,10.346,29.92,-7.14,30.76013654,39.97216,-4.44312,40.21834022,9.93216,2.89688,10.346,30.04,-7.34,30.92373199
02/12/2019 00:30,24.97144,-0.70208,24.98130765,9.42144,2.74792,9.814,31.1,-6.9,31.85623958,40.62144,-4.35208,40.85391031,9.42144,2.74792,9.814,31.2,-7.1,31.99765616
02/12/2019 01:00,26.73232,-0.88224,26.74687421,10.31232,3.00776,10.742,32.84,-7.78,33.74898517,43.29232,-4.97224,43.57692212,10.31232,3.00776,10.742,32.98,-7.98,33.93170789
02/12/2019 01:30,28.2448,-0.4586,28.24852281,11.7648,3.4314,12.255,32.96,-7.78,33.86576442,44.7448,-4.5486,44.97540316,11.7648,3.4314,12.255,32.98,-7.98,33.93170789
02/12/2019 02:00,28.52808,0.26944,28.52935237,13.19808,3.84944,13.748,30.66,-7.16,31.48493608,43.99808,-3.51056,44.13790973,13.19808,3.84944,13.748,30.8,-7.36,31.66716912
02/12/2019 02:30,27.41712,-0.25584,27.41831365,11.39712,3.32416,11.872,32.04,-7.16,32.83027871,43.57712,-4.03584,43.76360808,11.39712,3.32416,11.872,32.18,-7.36,33.01093758
02/12/2019 03:00,26.13904,-0.97028,26.15704218,9.59904,2.79972,9.999,33.08,-7.54,33.92842466,42.81904,-4.94028,43.10309215,9.59904,2.79972,9.999,33.22,-7.74,34.109764
02/12/2019 03:30,25.86224,-0.44768,25.86611442,9.64224,2.81232,10.044,32.44,-6.52,33.0887292,42.20224,-3.88768,42.38092869,9.64224,2.81232,10.044,32.56,-6.7,33.24219608
02/12/2019 04:00,25.53432,-0.51124,25.53943743,9.42432,2.74876,9.817,32.22,-6.52,32.87307105,41.76432,-3.95124,41.95081313,9.42432,2.74876,9.817,32.34,-6.7,33.02674068
02/12/2019 04:30,25.89056,-0.00192,25.89056007,10.45056,3.04808,10.886,30.88,-6.1,31.47672791,41.45056,-3.23192,41.57636626,10.45056,3.04808,10.886,31,-6.28,31.62970755
02/12/2019 05:00,26.33192,0.49556,26.33658274,11.16192,3.25556,11.627,30.34,-5.52,30.8380609,41.62192,-2.44444,41.69363874,11.16192,3.25556,11.627,30.46,-5.7,30.98873344
02/12/2019 05:30,27.31072,-0.22104,27.31161448,11.31072,3.29896,11.782,32,-7.04,32.76524988,43.41072,-3.94104,43.58924646,11.31072,3.29896,11.782,32.1,-7.24,32.90634589
02/12/2019 06:00,27.57752,-0.43864,27.58100822,9.94752,2.90136,10.362,35.26,-6.68,35.88718434,45.32752,-3.97864,45.50179827,9.94752,2.90136,10.362,35.38,-6.88,36.04273575
02/12/2019 06:30,30.8516,1.4938,30.88774289,11.1216,3.2438,11.585,39.46,-3.5,39.61491638,50.7016,0.1838,50.70193315,11.1216,3.2438,11.585,39.58,-3.06,39.69811079
02/12/2019 07:00,34.29248,3.27364,34.44838027,12.49248,3.64364,13.013,43.6,-0.74,43.60627936,56.21248,2.84364,56.28436014,12.49248,3.64364,13.013,43.72,-0.8,43.72731869
02/12/2019 07:30,36.05168,2.62924,36.14742776,10.83168,3.15924,11.283,50.44,-1.06,50.45113676,61.39168,2.05924,61.42620648,10.83168,3.15924,11.283,50.56,-1.1,50.57196457
02/12/2019 08:00,36.95376,3.92068,37.161164,11.45376,3.34068,11.931,51,1.16,51.01319045,62.57376,3.84068,62.69151668,11.45376,3.34068,11.931,51.12,0.5,51.12244517
02/12/2019 08:30,37.22696,3.99328,37.44052398,11.49696,3.35328,11.976,51.46,1.28,51.4759167,63.07696,4.67328,63.24984133,11.49696,3.35328,11.976,51.58,1.32,51.5968875
02/12/2019 09:00,40.23928,6.30604,40.73040382,17.36928,5.06604,18.093,45.74,2.48,45.80718284,63.18928,7.56604,63.64063221,17.36928,5.06604,18.093,45.82,2.5,45.88815098
02/12/2019 09:30,41.26472,6.61596,41.79172219,19.25472,5.61596,20.057,44.02,2,44.06541047,63.35472,7.61596,63.81084072,19.25472,5.61596,20.057,44.1,2,44.14532818
02/12/2019 10:00,42.5584,7.2412,43.1700404,21.3984,6.2412,22.29,42.32,2,42.36723262,63.7984,8.2412,64.32847907,21.3984,6.2412,22.29,42.4,2,42.4471436
02/12/2019 10:30,41.65024,6.66632,42.1803546,20.49024,5.97632,21.344,42.32,1.38,42.34249402,62.89024,7.35632,63.31901556,20.49024,5.97632,21.344,42.4,1.38,42.4224516
02/12/2019 11:00,41.90488,7.30684,42.53714704,21.07488,6.14684,21.953,41.66,2.32,41.72454913,62.81488,8.48684,63.38561037,21.07488,6.14684,21.953,41.74,2.34,41.8055403
02/12/2019 11:30,42.6088,6.2634,43.06669266,22.9488,6.6934,23.905,39.32,-0.86,39.32940376,62.3888,7.8334,62.87864917,22.9488,6.6934,23.905,39.44,1.14,39.45647222
02/12/2019 12:00,43.31632,6.47976,43.79829755,24.13632,7.03976,25.142,38.36,-1.12,38.37634688,62.57632,5.85976,62.85008045,24.13632,7.03976,25.142,38.44,-1.18,38.45810708
02/12/2019 12:30,43.59264,6.65952,44.09838397,24.51264,7.14952,25.534,38.16,-0.98,38.17258178,62.75264,6.08952,63.04741137,24.51264,7.14952,25.534,38.24,-1.06,38.2546886
02/12/2019 13:00,43.33592,6.77756,43.86270947,24.50592,7.14756,25.527,37.66,-0.74,37.66726961,62.22592,6.38756,62.55290595,24.50592,7.14756,25.527,37.72,-0.76,37.72765564
02/12/2019 13:30,40.03976,4.96368,40.34625757,18.38976,5.36368,19.156,43.3,-0.8,43.30738967,61.78976,4.50368,61.95367281,18.38976,5.36368,19.156,43.4,-0.86,43.4085199
02/12/2019 14:00,40.47816,5.08488,40.79629201,19.86816,5.79488,20.696,41.22,-1.42,41.24445175,61.18816,4.33488,61.34152027,19.86816,5.79488,20.696,41.32,-1.46,41.34578576
02/12/2019 14:30,38.03928,4.19604,38.27000881,16.40928,4.78604,17.093,43.26,-1.18,43.2760904,59.72928,3.54604,59.83444902,16.40928,4.78604,17.093,43.32,-1.24,43.33774337
02/12/2019 15:00,36.87152,3.43836,37.03149074,13.81152,4.02836,14.387,46.12,-1.18,46.13509293,59.99152,2.78836,60.05628546,13.81152,4.02836,14.387,46.18,-1.24,46.1966449
02/12/2019 15:30,34.61184,1.91012,34.66450673,8.81184,2.57012,9.179,51.6,-1.32,51.61688096,60.45184,1.19012,60.46355386,8.81184,2.57012,9.179,51.64,-1.38,51.6584359
02/12/2019 16:00,34.89536,1.90448,34.94729165,6.25536,1.82448,6.516,57.28,0.16,57.28022346,63.61536,2.22448,63.65424054,6.25536,1.82448,6.516,57.36,0.4,57.36139468
02/12/2019 16:30,37.60504,2.45772,37.68526796,6.33504,1.84772,6.599,62.54,1.22,62.55189845,68.93504,3.06772,69.00326547,6.33504,1.84772,6.599,62.6,1.22,62.61188705
02/12/2019 17:00,39.35928,2.49104,39.4380299,6.44928,1.88104,6.718,65.82,1.22,65.83130562,72.32928,3.10104,72.39572635,6.44928,1.88104,6.718,65.88,1.22,65.89129533
02/12/2019 17:30,40.94248,2.94864,41.04852185,8.53248,2.48864,8.888,64.82,0.92,64.82652852,73.41248,3.40864,73.49157126,8.53248,2.48864,8.888,64.88,0.92,64.88652248
02/12/2019 18:00,41.252,3.276,41.38187623,9.552,2.786,9.95,63.4,0.98,63.40757368,72.992,3.766,73.08908824,9.552,2.786,9.95,63.44,0.98,63.44756891
02/12/2019 18:30,40.69256,3.41908,40.83594676,10.04256,2.92908,10.461,61.3,0.98,61.3078331,71.42256,3.90908,71.52945536,10.04256,2.92908,10.461,61.38,0.98,61.3878229
02/12/2019 19:00,40.6544,3.2142,40.78126189,11.0544,3.2242,11.515,59.2,-0.02,59.20000338,70.3144,3.2042,70.38736921,11.0544,3.2242,11.515,59.26,-0.02,59.26000337
02/12/2019 19:30,39.64576,3.35168,39.78718443,11.52576,3.36168,12.006,56.24,-0.02,56.24000356,67.82576,3.44168,67.91302438,11.52576,3.36168,12.006,56.3,0.08,56.30005684
02/12/2019 20:00,38.45504,3.54772,38.61834303,11.61504,3.38772,12.099,53.68,0.32,53.68095379,65.35504,3.62772,65.4556461,11.61504,3.38772,12.099,53.74,0.24,53.74053591
02/12/2019 20:30,37.01224,2.33232,37.08565257,10.84224,3.16232,11.294,52.34,-1.66,52.36631742,63.28224,1.80232,63.30790043,10.84224,3.16232,11.294,52.44,-1.36,52.45763243
02/12/2019 21:00,36.04928,1.28604,36.07221212,10.40928,3.03604,10.843,51.28,-3.5,51.3993035,61.76928,-0.54396,61.7716751,10.40928,3.03604,10.843,51.36,-3.58,51.48461906
02/12/2019 21:30,34.3468,0.2424,34.34765535,10.1568,2.9624,10.58,48.38,-5.44,48.68488472,58.6568,-2.5976,58.71428882,10.1568,2.9624,10.58,48.5,-5.56,48.81765664
02/12/2019 22:00,31.946,-0.157,31.94638579,9.576,2.793,9.975,44.74,-5.9,45.12734869,54.416,-3.247,54.51278809,9.576,2.793,9.975,44.84,-6.04,45.24496878
02/12/2019 22:30,28.93712,-1.07584,28.95711218,7.79712,2.27416,8.122,42.28,-6.7,42.8075741,50.19712,-4.60584,50.40798169,7.79712,2.27416,8.122,42.4,-6.88,42.95456204
02/12/2019 23:00,26.13384,1.13112,26.15830701,5.76384,1.68112,6.004,40.74,-1.1,40.75484756,46.62384,-1.51888,46.64857396,5.76384,1.68112,6.004,40.86,-3.2,40.98511437
02/12/2019 23:30,23.64352,-0.73064,23.65480655,4.52352,1.31936,4.712,38.24,-4.1,38.45916796,42.90352,-0.30064,42.90457333,4.52352,1.31936,4.712,38.38,-1.62,38.41417447
03/12/2019 00:00,22.43632,-0.61524,22.44475385,4.09632,1.19476,4.267,36.68,-3.62,36.85819855,40.89632,-0.00524,40.89632034,4.09632,1.19476,4.267,36.8,-1.2,36.81956002
03/12/2019 00:30,24.01912,-1.84984,24.09024769,6.06912,1.77016,6.322,35.9,-7.24,36.62277434,42.08912,-5.66984,42.46929606,6.06912,1.77016,6.322,36.02,-7.44,36.78034801
03/12/2019 01:00,25.27424,-1.20668,25.30302915,6.59424,1.92332,6.869,37.36,-6.26,37.88082892,44.11424,-4.51668,44.34485956,6.59424,1.92332,6.869,37.52,-6.44,38.06867479
03/12/2019 01:30,26.28192,-0.71944,26.29176511,7.44192,2.17056,7.752,37.68,-5.78,38.12073976,45.26192,-3.76944,45.4186094,7.44192,2.17056,7.752,37.82,-5.94,38.28362574
03/12/2019 02:00,26.15472,0.32096,26.15668927,8.09472,2.36096,8.432,36.12,-4.08,36.34970151,44.35472,-1.85904,44.39366189,8.09472,2.36096,8.432,36.26,-4.22,36.50473942
03/12/2019 02:30,26.96112,1.73616,27.01696214,10.58112,3.08616,11.022,32.76,-2.7,32.87107543,43.50112,0.28616,43.5020612,10.58112,3.08616,11.022,32.92,-2.8,33.03886197
03/12/2019 03:00,26.33984,1.55912,26.38594373,9.69984,2.82912,10.104,33.28,-2.54,33.37678834,43.09984,0.18912,43.10025492,9.69984,2.82912,10.104,33.4,-2.64,33.50417287
03/12/2019 03:30,25.4528,2.0404,25.53445241,8.8128,2.5704,9.18,33.28,-1.06,33.29687673,42.2128,-0.8296,42.2209512,8.8128,2.5704,9.18,33.4,-3.4,33.57260788
03/12/2019 04:00,26.30464,-0.44948,26.30847996,11.14464,3.25052,11.609,30.32,-7.4,31.20997277,41.60464,-4.34948,41.83137633,11.14464,3.25052,11.609,30.46,-7.6,31.39381468
03/12/2019 04:30,26.19856,-0.59792,26.20538216,11.21856,3.27208,11.686,29.96,-7.74,30.94364555,41.29856,-4.66792,41.5615271,11.21856,3.27208,11.686,30.08,-7.94,31.11028769
03/12/2019 05:00,24.34296,-1.70372,24.40250732,7.15296,2.08628,7.451,34.38,-7.58,35.20569272,41.67296,-5.69372,42.06012414,7.15296,2.08628,7.451,34.52,-7.78,35.38585593
03/12/2019 05:30,24.68856,0.32708,24.69072652,7.49856,2.18708,7.811,34.38,-3.72,34.5806709,42.01856,-0.79292,42.02604082,7.49856,2.18708,7.811,34.52,-2.98,34.64838813
03/12/2019 06:00,25.52312,0.39716,25.52620988,7.29312,2.12716,7.597,36.46,-3.46,36.62380647,43.87312,-1.43284,43.89651113,7.29312,2.12716,7.597,36.58,-3.56,36.75282302
03/12/2019 06:30,27.44808,-0.85556,27.46141072,6.59808,1.92444,6.873,41.7,-5.56,42.06903374,48.41808,-3.79556,48.56662173,6.59808,1.92444,6.873,41.82,-5.72,42.20936863
03/12/2019 07:00,30.68848,1.92664,30.7488983,8.86848,2.58664,9.238,43.64,-1.32,43.65995877,52.58848,1.24664,52.60325408,8.86848,2.58664,9.238,43.72,-1.34,43.7405304
03/12/2019 07:30,33.12272,2.63496,33.22736213,9.10272,2.65496,9.482,48.04,-0.04,48.04001665,57.24272,2.59496,57.30150792,9.10272,2.65496,9.482,48.14,-0.06,48.14003739
03/12/2019 08:00,34.74488,2.90684,34.86626457,10.27488,2.99684,10.703,48.94,-0.18,48.94033102,59.31488,2.73684,59.37798652,10.27488,2.99684,10.703,49.04,-0.26,49.04068923
03/12/2019 08:30,35.60816,3.97988,35.82988283,11.58816,3.37988,12.071,48.04,1.2,48.05498517,59.70816,4.57988,59.88355093,11.58816,3.37988,12.071,48.12,1.2,48.13496027
03/12/2019 09:00,35.21816,3.59988,35.40166564,10.62816,3.09988,11.071,49.18,1,49.19016568,59.88816,4.11988,60.02970198,10.62816,3.09988,11.071,49.26,1.02,49.27055916
03/12/2019 09:30,36.63816,3.89988,36.84513309,12.54816,3.65988,13.071,48.18,0.48,48.18239097,60.80816,4.11988,60.94756545,12.54816,3.65988,13.071,48.26,0.46,48.26219224
03/12/2019 10:00,37.34584,4.86712,37.66165985,14.59584,4.25712,15.204,45.5,1.22,45.51635311,60.17584,5.49712,60.42640191,14.59584,4.25712,15.204,45.58,1.24,45.59686393
03/12/2019 10:30,36.10304,4.54172,36.38759016,13.10304,3.82172,13.649,46,1.44,46.02253361,59.18304,5.28172,59.418253,13.10304,3.82172,13.649,46.08,1.46,46.10312354
03/12/2019 11:00,37.32704,5.58372,37.7423614,15.64704,4.56372,16.299,43.36,2.04,43.4079624,59.08704,6.62372,59.45714392,15.64704,4.56372,16.299,43.44,2.06,43.48881695
03/12/2019 11:30,36.74728,5.81504,37.20453302,15.13728,4.41504,15.768,43.22,2.8,43.31060378,58.41728,7.25504,58.86607009,15.13728,4.41504,15.768,43.28,2.84,43.37307921
03/12/2019 12:00,38.94024,6.86632,39.54097421,19.53024,5.69632,20.344,38.82,2.34,38.89046156,58.43024,8.05632,58.983025,19.53024,5.69632,20.344,38.9,2.36,38.97152294
03/12/2019 12:30,40.2252,6.9186,40.81585159,22.5552,6.5786,23.495,35.34,0.68,35.34654156,57.9752,7.2586,58.42782804,22.5552,6.5786,23.495,35.42,0.68,35.42652678
03/12/2019 13:00,37.58712,5.55416,37.99526659,17.87712,5.21416,18.622,39.42,0.68,39.42586461,57.35712,5.89416,57.65917392,17.87712,5.21416,18.622,39.48,0.68,39.4858557
03/12/2019 13:30,38.18864,5.48752,38.58089036,17.64864,5.14752,18.384,41.08,0.68,41.08562766,58.82864,5.14752,59.0534152,17.64864,5.14752,18.384,41.18,0,41.18
03/12/2019 14:00,36.09952,3.76236,36.29505059,14.33952,4.18236,14.937,43.52,-0.84,43.52810586,57.93952,3.36236,58.03700063,14.33952,4.18236,14.937,43.6,-0.82,43.60771033
03/12/2019 14:30,34.44752,2.63636,34.54825651,11.26752,3.28636,11.737,46.36,-1.3,46.37822334,57.70752,1.92636,57.73966338,11.26752,3.28636,11.737,46.44,-1.36,46.4599096
03/12/2019 15:00,34.19432,2.21876,34.26622851,10.86432,3.16876,11.317,46.66,-1.9,46.69866808,57.58432,1.20876,57.59700522,10.86432,3.16876,11.317,46.72,-1.96,46.76109494
03/12/2019 15:30,32.2084,1.3412,32.23631257,6.2784,1.8312,6.54,51.86,-0.98,51.86925872,58.1984,0.8512,58.20462442,6.2784,1.8312,6.54,51.92,-0.98,51.92924802
03/12/2019 16:00,34.27696,1.55328,34.31213584,7.65696,2.23328,7.976,53.24,-1.36,53.25736757,60.97696,0.89328,60.98350269,7.65696,2.23328,7.976,53.32,-1.34,53.3368353
03/12/2019 16:30,39.0464,3.2702,39.183103,12.2064,3.5602,12.715,53.68,-0.58,53.68313329,65.9464,2.9002,66.0101419,12.2064,3.5602,12.715,53.74,-0.66,53.74405269
03/12/2019 17:00,41.74352,4.85936,42.0254071,14.12352,4.11936,14.712,55.24,1.48,55.25982266,69.44352,5.59936,69.66889767,14.12352,4.11936,14.712,55.32,1.48,55.339794
03/12/2019 17:30,42.15304,4.09672,42.35164573,13.46304,3.92672,14.024,57.38,0.34,57.38100731,70.90304,4.20672,71.02772398,13.46304,3.92672,14.024,57.44,0.28,57.44068245
03/12/2019 18:00,41.35504,3.46272,41.49975618,11.97504,3.49272,12.474,58.76,-0.06,58.76003063,70.81504,3.47272,70.90013875,11.97504,3.49272,12.474,58.84,-0.02,58.8400034
03/12/2019 18:30,42.61808,5.04444,42.91558129,15.71808,4.58444,16.373,53.8,0.92,53.8078656,69.59808,4.80444,69.76371108,15.71808,4.58444,16.373,53.88,0.22,53.88044914
03/12/2019 19:00,42.72912,5.18516,43.04257869,17.22912,5.02516,17.947,51,0.32,51.00100391,68.30912,5.22516,68.50867224,17.22912,5.02516,17.947,51.08,0.2,51.08039154
03/12/2019 19:30,42.90232,5.24276,43.22147144,18.59232,5.42276,19.367,48.62,-0.36,48.62133277,67.29232,5.00276,67.4780256,18.59232,5.42276,19.367,48.7,-0.42,48.70181105
03/12/2019 20:00,45.3076,6.5568,45.77958327,24.2976,7.0868,25.31,42.02,-1.06,42.0333677,66.4376,6.0068,66.7085927,24.2976,7.0868,25.31,42.14,-1.08,42.15383731
03/12/2019 20:30,45.19944,7.45192,45.80961131,25.06944,7.31192,26.114,40.26,0.28,40.26097366,65.44944,7.85192,65.91875184,25.06944,7.31192,26.114,40.38,0.54,40.38361054
03/12/2019 21:00,40.46008,4.51044,40.71071287,19.03008,5.55044,19.823,42.86,-2.08,42.91044162,62.03008,4.55044,62.19676301,19.03008,5.55044,19.823,43,-1,43.01162634
03/12/2019 21:30,34.37848,1.95664,34.43411575,10.78848,3.14664,11.238,47.18,-2.38,47.23999153,58.08848,4.52664,58.26458597,10.78848,3.14664,11.238,47.3,1.38,47.3201268
03/12/2019 22:00,32.0204,0.8822,32.03255052,9.7104,2.8322,10.115,44.62,-3.9,44.79011498,54.4504,-1.1478,54.46249632,9.7104,2.8322,10.115,44.74,-3.98,44.91667842
03/12/2019 22:30,29.61208,0.61144,29.61839193,9.50208,2.77144,9.898,40.22,-4.32,40.45133867,49.84208,-1.66856,49.87000132,9.50208,2.77144,9.898,40.34,-4.44,40.58360753
03/12/2019 23:00,29.2456,1.5358,29.28589765,12.4656,3.6358,12.985,33.56,-4.2,33.82179179,46.1456,2.6158,46.21967989,12.4656,3.6358,12.985,33.68,-1.02,33.69544183
03/12/2019 23:30,27.56248,0.54864,27.56793989,11.89248,3.46864,12.388,31.34,-5.84,31.87947929,43.33248,-2.51136,43.40519268,11.89248,3.46864,12.388,31.44,-5.98,32.00365604
04/12/2019 00:00,26.57384,0.39612,26.5767922,11.88384,3.46612,12.379,29.38,-6.14,30.01472972,41.36384,-2.83388,41.4608024,11.88384,3.46612,12.379,29.48,-6.3,30.14565309
04/12/2019 00:30,28.5324,2.1682,28.61466304,15.4224,4.4982,16.065,26.22,-4.66,26.63088433,41.7624,-0.3018,41.76349048,15.4224,4.4982,16.065,26.34,-4.8,26.77378569
04/12/2019 01:00,29.96968,1.22824,29.99483777,15.79968,4.60824,16.458,28.34,-6.76,29.13508538,44.27968,-2.33176,44.34103253,15.79968,4.60824,16.458,28.48,-6.94,29.31337579
04/12/2019 01:30,30.40552,2.25536,30.48905205,15.75552,4.59536,16.412,29.3,-4.68,29.67140711,45.17552,-0.22464,45.17607852,15.75552,4.59536,16.412,29.42,-4.82,29.81222568
04/12/2019 02:00,29.14976,1.10868,29.17083611,13.94976,4.06868,14.531,30.4,-5.92,30.97105746,44.48976,-2.01132,44.53520128,13.94976,4.06868,14.531,30.54,-6.08,31.13933204
04/12/2019 02:30,30.13256,1.41408,30.16572218,16.40256,4.78408,17.086,27.46,-6.74,28.27506322,43.98256,-2.13592,44.03439268,16.40256,4.78408,17.086,27.58,-6.92,28.43488702
04/12/2019 03:00,32.48456,3.38508,32.66045629,21.51456,6.27508,22.411,21.94,-5.78,22.68858744,43.59456,0.33508,43.59584774,21.51456,6.27508,22.411,22.08,-5.94,22.86503881
04/12/2019 03:30,29.91144,2.77292,30.03969587,16.98144,4.95292,17.689,25.86,-4.36,26.22497283,42.98144,3.17292,43.09839447,16.98144,4.95292,17.689,26,-1.78,26.06085954
04/12/2019 04:00,27.65712,1.91916,27.72362642,13.43712,3.91916,13.997,28.44,-4,28.71991643,41.99712,-0.20084,41.99760023,13.43712,3.91916,13.997,28.56,-4.12,28.8556407
04/12/2019 04:30,25.80384,0.79612,25.81611833,10.44384,3.04612,10.879,30.72,-4.5,31.0478405,41.30384,-1.59388,41.3345818,10.44384,3.04612,10.879,30.86,-4.64,31.20687745
04/12/2019 05:00,25.64256,1.12408,25.66718604,9.92256,2.89408,10.336,31.44,-3.54,31.63866622,41.50256,-0.76592,41.50962684,9.92256,2.89408,10.336,31.58,-3.66,31.79138248
04/12/2019 05:30,25.878,0.839,25.89159719,9.768,2.849,10.175,32.22,-4.02,32.46981367,42.148,2.009,42.1958527,9.768,2.849,10.175,32.38,-0.84,32.39089378
04/12/2019 06:00,27.53896,0.88428,27.55315352,11.08896,3.23428,11.551,32.9,-4.7,33.23401872,44.08896,-1.56572,44.11675275,11.08896,3.23428,11.551,33,-4.8,33.34726376
04/12/2019 06:30,31.028,1.544,31.06639213,12.288,3.584,12.8,37.48,-4.08,37.70141642,49.908,3.884,50.0589045,12.288,3.584,12.8,37.62,0.3,37.62119615
04/12/2019 07:00,32.8436,1.7298,32.88912083,10.1136,2.9498,10.535,45.46,-2.44,45.52543465,55.6936,0.4698,55.69558145,10.1136,2.9498,10.535,45.58,-2.48,45.64741833
04/12/2019 07:30,34.54648,2.40064,34.62978996,8.19648,2.39064,8.538,52.7,0.02,52.7000038,61.01648,2.53064,61.06893621,8.19648,2.39064,8.538,52.82,0.14,52.82018554
04/12/2019 08:00,34.144,2.682,34.24917313,6.624,1.932,6.9,55.04,1.5,55.06043589,61.804,3.472,61.90144748,6.624,1.932,6.9,55.18,1.54,55.20148549
04/12/2019 08:30,34.23336,3.86848,34.45124199,6.54336,1.90848,6.816,55.38,3.92,55.51856266,62.06336,5.92848,62.34587019,6.54336,1.90848,6.816,55.52,4.02,55.66534649
04/12/2019 09:00,35.18536,4.20448,35.43567708,8.41536,2.45448,8.766,53.54,3.5,53.65427849,62.07536,6.01448,62.36605077,8.41536,2.45448,8.766,53.66,3.56,53.77796203
04/12/2019 09:30,37.25432,2.94376,37.37044396,11.70432,3.41376,12.192,51.1,-0.94,51.10864506,62.92432,2.43376,62.97136838,11.70432,3.41376,12.192,51.22,-0.98,51.22937439
04/12/2019 10:00,38.60072,4.68396,38.88386639,14.79072,4.31396,15.407,47.62,0.74,47.62574934,62.53072,5.03396,62.73301919,14.79072,4.31396,15.407,47.74,0.72,47.7454291
04/12/2019 10:30,39.77576,5.06168,40.09652963,17.28576,5.04168,18.006,44.98,0.04,44.98001779,62.40576,5.10168,62.61394429,17.28576,5.04168,18.006,45.12,0.06,45.12003989
04/12/2019 11:00,39.72064,4.80852,40.01063742,16.52064,4.81852,17.209,46.4,-0.02,46.40000431,63.06064,4.79852,63.24294515,16.52064,4.81852,17.209,46.54,-0.02,46.5400043
04/12/2019 11:30,35.9336,3.0898,36.06619571,10.5936,3.0898,11.035,50.68,0,50.68,61.3936,3.0898,61.47130213,10.5936,3.0898,11.035,50.8,0,50.8
04/12/2019 12:00,39.87432,5.38376,40.23613136,18.18432,5.30376,18.942,43.38,0.16,43.38029507,61.68432,5.48376,61.92759448,18.18432,5.30376,18.942,43.5,0.18,43.50037241
04/12/2019 12:30,40.54824,5.65532,40.94071826,19.45824,5.67532,20.269,42.18,-0.04,42.18001897,61.75824,5.63532,62.01481306,19.45824,5.67532,20.269,42.3,-0.04,42.30001891
04/12/2019 13:00,39.1068,5.2824,39.46195074,17.5968,5.1324,18.33,43.02,0.3,43.02104601,60.7168,5.4924,60.96471324,17.5968,5.1324,18.33,43.12,0.36,43.12150276
04/12/2019 13:30,37.61064,5.03352,37.94596902,14.96064,4.36352,15.584,45.3,1.34,45.31981465,60.40064,5.74352,60.67310223,14.96064,4.36352,15.584,45.44,1.38,45.46095028
04/12/2019 14:00,35.49288,4.27084,35.74891054,11.76288,3.43084,12.253,47.46,1.68,47.4897252,59.34288,5.15084,59.56600171,11.76288,3.43084,12.253,47.58,1.72,47.61107854
04/12/2019 14:30,33.17984,3.28412,33.34197395,8.37984,2.44412,8.729,49.6,1.68,49.62844346,58.09984,4.16412,58.24887384,8.37984,2.44412,8.729,49.72,1.72,49.74974171
04/12/2019 15:00,31.59048,2.04264,31.65644966,5.22048,1.52264,5.438,52.74,1.04,52.75025308,58.08048,2.62264,58.13966286,5.22048,1.52264,5.438,52.86,1.1,52.87144409
04/12/2019 15:30,30.42416,-1.53212,30.46271333,1.84416,0.53788,1.921,57.16,-4.14,57.30973041,59.08416,1.15788,59.09550447,1.84416,0.53788,1.921,57.24,0.62,57.24335769
04/12/2019 16:00,31.534,0.767,31.54332647,0.984,0.287,1.025,61.1,0.96,61.10754127,62.204,1.507,62.22225217,0.984,0.287,1.025,61.22,1.22,61.23215495
04/12/2019 16:30,34.92712,2.51416,35.01749151,2.03712,0.59416,2.122,65.78,3.84,65.89198737,67.97712,6.39416,68.27718598,2.03712,0.59416,2.122,65.94,5.8,66.1945889
04/12/2019 17:00,37.73176,1.32968,37.75518192,3.94176,1.14968,4.106,67.58,0.36,67.58095886,71.66176,1.78968,71.68410424,3.94176,1.14968,4.106,67.72,0.64,67.72302415
04/12/2019 17:30,38.6184,0.5112,38.62178328,5.3184,1.5512,5.54,66.6,-2.08,66.63247256,72.0784,3.8312,72.18014852,5.3184,1.5512,5.54,66.76,2.28,66.79892215
04/12/2019 18:00,39.78728,3.64504,39.95389801,8.17728,2.38504,8.518,63.22,2.52,63.27020468,71.49728,4.92504,71.66670822,8.17728,2.38504,8.518,63.32,2.54,63.37092393
04/12/2019 18:30,39.64984,4.41912,39.89534351,9.69984,2.82912,10.104,59.9,3.18,59.98435129,69.67984,6.04912,69.94191844,9.69984,2.82912,10.104,59.98,3.22,60.06636996
04/12/2019 19:00,40.1452,4.3336,40.37842459,10.9152,3.1836,11.37,58.46,2.3,58.50522712,69.4952,5.4836,69.71120923,10.9152,3.1836,11.37,58.58,2.3,58.62513454
04/12/2019 19:30,39.32408,2.78244,39.42239516,11.01408,3.21244,11.473,56.62,-0.86,56.62653088,67.79408,4.79244,67.9632604,11.01408,3.21244,11.473,56.78,1.58,56.80197884
04/12/2019 20:00,38.83712,2.76916,38.93571801,12.23712,3.56916,12.747,53.2,-1.6,53.22405471,65.53712,2.74916,65.59475572,12.23712,3.56916,12.747,53.3,-0.82,53.30630732
04/12/2019 20:30,37.38752,1.75636,37.42875168,10.78752,3.14636,11.237,53.2,-2.78,53.27258582,64.08752,0.30636,64.08825225,10.78752,3.14636,11.237,53.3,-2.84,53.37560866
04/12/2019 21:00,36.67944,2.00192,36.73403058,11.62944,3.39192,12.114,50.1,-2.78,50.17707046,61.84944,0.55192,61.85190251,11.62944,3.39192,12.114,50.22,-2.84,50.30023857
04/12/2019 21:30,34.79032,2.87676,34.9090549,11.20032,3.26676,11.667,47.18,-0.78,47.18644721,58.50032,2.46676,58.55230435,11.20032,3.26676,11.667,47.3,-0.8,47.30676484
04/12/2019 22:00,33.1576,2.3718,33.24232051,10.9776,3.2018,11.435,44.36,-1.66,44.39104865,55.4576,1.5818,55.48015401,10.9776,3.2018,11.435,44.48,-1.62,44.50949112
04/12/2019 22:30,32.54736,2.01548,32.60970412,14.00736,4.08548,14.591,37.08,-4.14,37.31040069,51.20736,-0.15452,51.20759313,14.00736,4.08548,14.591,37.2,-4.24,37.44085469
04/12/2019 23:00,30.902,2.151,30.97677202,14.472,4.221,15.075,32.86,-4.14,33.11977053,47.432,-0.019,47.43200381,14.472,4.221,15.075,32.96,-4.24,33.23159942
04/12/2019 23:30,29.6936,3.2798,29.87418566,15.1536,4.4198,15.785,29.08,-2.28,29.16924408,44.3536,2.0798,44.40233554,15.1536,4.4198,15.785,29.2,-2.34,29.29361022
05/12/2019 00:00,28.89664,3.59152,29.11897696,15.53664,4.53152,16.184,26.72,-1.88,26.78605607,42.39664,6.21152,42.84924811,15.53664,4.53152,16.184,26.86,1.68,26.91248781
05/12/2019 00:30,30.60992,2.70956,30.72960979,18.88992,5.50956,19.677,23.44,-5.6,24.09965975,42.40992,-0.23044,42.41054606,18.88992,5.50956,19.677,23.52,-5.74,24.21028707
05/12/2019 01:00,31.23232,2.65276,31.34477545,18.11232,5.28276,18.867,26.24,-5.26,26.76201039,44.49232,-0.09724,44.49242626,18.11232,5.28276,18.867,26.38,-5.38,26.92301618
05/12/2019 01:30,32.48504,3.26272,32.64847876,19.17504,5.59272,19.974,26.62,-4.66,27.02480342,45.89504,0.81272,45.90223535,19.17504,5.59272,19.974,26.72,-4.78,27.14418538
05/12/2019 02:00,32.70896,2.61428,32.8132675,19.96896,5.82428,20.801,25.48,-6.42,26.27635439,45.56896,-0.73572,45.57489879,19.96896,5.82428,20.801,25.6,-6.56,26.42713757
05/12/2019 02:30,32.90816,3.41488,33.08486663,21.06816,6.14488,21.946,23.68,-5.46,24.30131684,44.86816,0.54488,44.8714684,21.06816,6.14488,21.946,23.8,-5.6,24.44994888
05/12/2019 03:00,30.86,2.78,30.9849641,18,5.25,18.75,25.72,-4.94,26.19011264,43.86,0.19,43.86041153,18,5.25,18.75,25.86,-5.06,26.35039279
05/12/2019 03:30,29.8704,2.7522,29.99692319,16.9104,4.9322,17.615,25.92,-4.36,26.2841397,42.9504,0.4522,42.95278041,16.9104,4.9322,17.615,26.04,-4.48,26.42256611
05/12/2019 04:00,30.63616,3.60888,30.8479872,18.95616,5.52888,19.746,23.36,-3.84,23.67351262,42.43616,1.58888,42.46589473,18.95616,5.52888,19.746,23.48,-3.94,23.80827587
05/12/2019 04:30,32.25648,4.34564,32.54788916,22.23648,6.48564,23.163,20.04,-4.28,20.49194964,42.39648,2.08564,42.44774918,22.23648,6.48564,23.163,20.16,-4.4,20.63457293
05/12/2019 05:00,34.72728,6.19004,35.27464488,26.29728,7.67004,27.393,16.86,-2.96,17.11786202,43.29728,4.63004,43.54413538,26.29728,7.67004,27.393,17,-3.04,17.26967284
05/12/2019 05:30,34.03104,5.87072,34.5337087,24.31104,7.09072,25.324,19.44,-2.44,19.59252919,43.87104,4.59072,44.11057539,24.31104,7.09072,25.324,19.56,-2.5,19.71911763
05/12/2019 06:00,35.07208,5.17144,35.45129881,24.38208,7.11144,25.398,21.38,-3.88,21.72921536,45.88208,3.13144,45.98881583,24.38208,7.11144,25.398,21.5,-3.98,21.86527841
05/12/2019 06:30,36.09584,5.61212,36.52951623,20.71584,6.04212,21.579,30.76,-0.86,30.77201976,51.59584,5.16212,51.85342986,20.71584,6.04212,21.579,30.88,-0.88,30.89253632
05/12/2019 07:00,40.66216,6.20188,41.13240294,24.45216,7.13188,25.471,32.42,-1.86,32.47331212,56.99216,5.23188,57.23179946,24.45216,7.13188,25.471,32.54,-1.9,32.59542299
05/12/2019 07:30,46.01272,8.97496,46.87984971,29.50272,8.60496,30.732,33.02,0.74,33.0282909,62.64272,9.32496,63.33297126,29.50272,8.60496,30.732,33.14,0.72,33.14782044
05/12/2019 08:00,45.7128,10.2604,46.85014292,27.5328,8.0304,28.68,36.36,4.46,36.63251561,64.0128,12.5704,65.23537016,27.5328,8.0304,28.68,36.48,4.54,36.76141999
05/12/2019 08:30,46.60968,10.59324,47.79831591,29.11968,8.49324,30.333,34.98,4.2,35.23124182,64.21968,12.77324,65.47765237,29.11968,8.49324,30.333,35.1,4.28,35.35998303
05/12/2019 09:00,44.4012,8.9316,45.29061757,24.9312,7.2716,25.97,38.94,3.32,39.08127429,63.9912,10.6716,64.8749314,24.9312,7.2716,25.97,39.06,3.4,39.20769822
05/12/2019 09:30,45.2924,8.0782,46.00716045,25.2624,7.3682,26.315,40.06,1.42,40.08515935,65.4224,8.8282,66.01535834,25.2624,7.3682,26.315,40.16,1.46,40.18653008
05/12/2019 10:00,42.92352,8.67936,43.79223515,20.60352,6.00936,21.462,44.64,5.34,44.95826064,65.38352,11.50936,66.38877959,20.60352,6.00936,21.462,44.78,5.5,45.11649809
05/12/2019 10:30,42.30776,8.02268,43.06169935,20.71776,6.04268,21.581,43.18,3.96,43.36120386,64.03776,10.10268,64.82976823,20.71776,6.04268,21.581,43.32,4.06,43.50983797
05/12/2019 11:00,41.41048,7.49264,42.08286478,19.62048,5.72264,20.438,43.58,3.54,43.72354057,63.32048,9.34264,64.00600057,19.62048,5.72264,20.438,43.7,3.62,43.84967959
05/12/2019 11:30,45.8608,10.0944,46.95859759,28.5408,8.3244,29.73,34.64,3.54,34.82041355,63.2808,11.9444,64.39820137,28.5408,8.3244,29.73,34.74,3.62,34.92809757
05/12/2019 12:00,49.69208,10.33644,50.75573669,35.06208,10.22644,36.523,29.26,0.22,29.26082706,64.42208,14.36644,66.00453765,35.06208,10.22644,36.523,29.36,4.14,29.65045025
05/12/2019 12:30,50.80984,11.90412,52.18570603,37.17984,10.84412,38.729,27.26,2.12,27.34231153,64.53984,13.02412,65.84085851,37.17984,10.84412,38.729,27.36,2.18,27.44671201
05/12/2019 13:00,56.19472,14.93596,58.14576044,48.29472,14.08596,50.307,15.8,1.7,15.89119253,64.19472,15.86596,66.12632428,48.29472,14.08596,50.307,15.9,1.78,15.99932499
05/12/2019 13:30,62.13368,18.63524,64.86806888,57.82368,16.86524,60.233,8.62,3.54,9.318583583,66.56368,20.48524,69.64458739,57.82368,16.86524,60.233,8.74,3.62,9.460021142
05/12/2019 14:00,62.48568,18.84624,65.26592501,57.89568,16.88624,60.308,9.18,3.92,9.981923662,67.21568,20.90624,70.39189235,57.89568,16.88624,60.308,9.32,4.02,10.15001478
05/12/2019 14:30,59.61384,17.36612,62.09180335,52.68384,15.36612,54.879,13.86,4,14.4256577,66.68384,19.44612,69.46140007,52.68384,15.36612,54.879,14,4.08,14.58240035
05/12/2019 15:00,53.88472,14.37596,55.76944751,41.81472,12.19596,43.557,24.14,4.36,24.53057684,66.07472,16.65596,68.14168788,41.81472,12.19596,43.557,24.26,4.46,24.66656036
05/12/2019 15:30,54.59464,15.02552,56.62456153,42.70464,12.45552,44.484,23.78,5.14,24.32915946,66.60464,17.69552,68.91523415,42.70464,12.45552,44.484,23.9,5.24,24.46768481
05/12/2019 16:00,57.95624,13.76932,59.56945466,46.86624,13.66932,48.819,22.18,0.2,22.18090169,69.16624,17.36932,71.31382778,46.86624,13.66932,48.819,22.3,3.7,22.60486673
05/12/2019 16:30,63.398,18.629,66.07833264,52.968,15.449,55.175,20.86,6.36,21.8080077,73.948,20.689,76.78763849,52.968,15.449,55.175,20.98,5.24,21.62447687
05/12/2019 17:00,66.69456,19.78008,69.56591046,56.91456,16.60008,59.286,19.56,6.36,20.568014,76.59456,23.06008,79.99058639,56.91456,16.60008,59.286,19.68,6.46,20.71313593
05/12/2019 17:30,66.6204,19.9822,69.55261327,55.7904,16.2722,58.115,21.66,7.42,22.89567645,77.5504,23.8522,81.13563943,55.7904,16.2722,58.115,21.76,7.58,23.04243911
05/12/2019 18:00,67.43552,20.51036,70.48563134,57.87552,16.88036,60.287,19.12,7.26,20.45194367,77.13552,24.28036,80.86670716,57.87552,16.88036,60.287,19.26,7.4,20.63268281
05/12/2019 18:30,67.06888,19.20884,69.76542266,58.41888,17.03884,60.853,17.3,4.34,17.8360758,75.87888,23.79884,79.5235136,58.41888,17.03884,60.853,17.46,6.76,18.72295917
05/12/2019 19:00,66.50752,18.47636,69.02627105,59.50752,17.35636,61.987,14,2.24,14.17806757,73.60752,19.63636,76.18171457,59.50752,17.35636,61.987,14.1,2.28,14.28315091
