Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/12/2019 19:30,65.04064,17.57852,67.37424743,58.28064,16.99852,60.709,13.52,1.16,13.56967207,71.94064,19.79852,74.61526035,58.28064,16.99852,60.709,13.66,2.8,13.94401664
05/12/2019 20:00,62.94688,16.54784,65.08564135,56.18688,16.38784,58.528,13.52,0.32,13.52378645,69.84688,21.44784,73.06569979,56.18688,16.38784,58.528,13.66,5.06,14.56705873
05/12/2019 20:30,63.11608,17.60844,65.52630551,58.72608,17.12844,61.173,8.78,0.96,8.832326987,67.60608,18.06844,69.97892952,58.72608,17.12844,61.173,8.88,0.94,8.929613653
05/12/2019 21:00,62.19616,17.60888,64.64081508,59.75616,17.42888,62.246,4.88,0.36,4.893260672,64.73616,17.86888,67.15703451,59.75616,17.42888,62.246,4.98,0.44,4.999399964
05/12/2019 21:30,60.49264,18.42452,63.23624302,59.43264,17.33452,61.909,2.12,2.18,3.040855143,61.61264,19.49452,64.62316704,59.43264,17.33452,61.909,2.18,2.16,3.068876016
05/12/2019 22:00,58.76808,18.37944,61.57508458,59.27808,17.28944,61.748,-1.02,2.18,2.406823633,58.29808,19.44944,61.45686982,59.27808,17.28944,61.748,-0.98,2.16,2.371919054
05/12/2019 22:30,56.37688,17.89784,59.14968533,59.54688,17.36784,62.028,-6.34,1.06,6.428001245,53.30688,18.40784,56.39567385,59.54688,17.36784,62.028,-6.24,1.04,6.326073032
05/12/2019 23:00,54.17832,17.19576,56.8417498,58.64832,17.10576,61.092,-8.94,0.18,8.941811897,49.80832,17.26576,52.71598628,58.64832,17.10576,61.092,-8.84,0.16,8.841447845
05/12/2019 23:30,53.11896,18.17928,56.14365621,59.44896,17.33928,61.926,-12.66,1.68,12.77098273,46.88896,19.03928,50.607003,59.44896,17.33928,61.926,-12.56,1.7,12.67452563
06/12/2019 00:00,51.64144,16.87792,54.32957306,58.86144,17.16792,61.314,-14.44,-0.58,14.45164351,44.52144,17.10792,47.69527803,58.86144,17.16792,61.314,-14.34,-0.06,14.34012552
06/12/2019 00:30,51.52808,15.75444,53.88270045,58.19808,16.97444,60.623,-13.34,-2.44,13.56131262,44.97808,15.27444,47.50090734,58.19808,16.97444,60.623,-13.22,-1.7,13.32885591
06/12/2019 01:00,52.05664,17.25652,54.84233083,57.17664,16.67652,59.559,-10.24,1.16,10.30549368,47.03664,17.83652,50.3049396,57.17664,16.67652,59.559,-10.14,1.16,10.20613541
06/12/2019 01:30,50.5548,15.7164,52.94141131,54.1248,15.7864,56.38,-7.14,-0.14,7.141372417,47.0848,15.6064,49.60381147,54.1248,15.7864,56.38,-7.04,-0.18,7.04230076
06/12/2019 02:00,48.47768,14.24224,50.5264966,51.36768,14.98224,53.508,-5.78,-1.48,5.966472995,45.70768,13.46224,47.64896554,51.36768,14.98224,53.508,-5.66,-1.52,5.86054605
06/12/2019 02:30,46.35712,12.65916,48.05452015,47.99712,13.99916,49.997,-3.28,-2.68,4.235658154,44.79712,11.21916,46.18064001,47.99712,13.99916,49.997,-3.2,-2.78,4.238914956
06/12/2019 03:00,41.44504,10.47272,42.74773918,40.29504,11.75272,41.974,2.3,-2.56,3.441453181,42.73504,9.09272,43.69166054,40.29504,11.75272,41.974,2.44,-2.66,3.609598316
06/12/2019 03:30,44.41608,11.85844,45.97184749,45.28608,13.20844,47.173,-1.74,-2.7,3.212102115,43.60608,10.38844,44.82644196,45.28608,13.20844,47.173,-1.68,-2.82,3.282499048
06/12/2019 04:00,47.56688,14.29284,49.66783011,52.22688,15.23284,54.403,-9.32,-1.88,9.507723176,43.02688,13.25284,45.02166335,52.22688,15.23284,54.403,-9.2,-1.98,9.410653537
06/12/2019 04:30,47.40544,13.48992,49.2874597,52.28544,15.24992,54.464,-9.76,-3.52,10.37535542,42.64544,11.60992,44.19755418,52.28544,15.24992,54.464,-9.64,-3.64,10.30432919
06/12/2019 05:00,48.19744,13.55592,50.06751631,53.43744,15.58592,55.664,-10.48,-4.06,11.23895013,43.07744,11.40592,44.56187662,53.43744,15.58592,55.664,-10.36,-4.18,11.17148155
06/12/2019 05:30,46.04344,12.80392,47.79057161,48.73344,14.21392,50.764,-5.38,-2.82,6.074273619,43.47344,11.29392,44.91650715,48.73344,14.21392,50.764,-5.26,-2.92,6.016144945
06/12/2019 06:00,46.08328,12.51304,47.75190955,47.63328,13.89304,49.618,-3.1,-2.76,4.150614412,44.59328,11.33304,46.01085108,47.63328,13.89304,49.618,-3.04,-2.56,3.974317551
06/12/2019 06:30,48.46704,14.91872,50.71116418,47.20704,13.76872,49.174,2.52,2.3,3.411803042,49.82704,16.04872,52.34783022,47.20704,13.76872,49.174,2.62,2.28,3.473154186
06/12/2019 07:00,50.6912,15.1116,52.89572962,46.2912,13.5016,48.22,8.8,3.22,9.370613641,55.1912,16.7816,57.6861392,46.2912,13.5016,48.22,8.9,3.28,9.485167368
06/12/2019 07:30,54.14336,15.97348,56.4504694,48.42336,14.12348,50.441,11.44,3.7,12.0234604,59.98336,17.88348,62.59251021,48.42336,14.12348,50.441,11.56,3.76,12.1561178
06/12/2019 08:00,57.27472,17.61596,59.92258003,52.61472,15.34596,54.807,9.32,4.54,10.36696677,62.03472,19.98596,65.17472733,52.61472,15.34596,54.807,9.42,4.64,10.50076188
06/12/2019 08:30,57.84072,16.30396,60.09465868,53.67072,15.65396,55.907,8.34,1.3,8.440710871,62.13072,19.39396,65.0872649,53.67072,15.65396,55.907,8.46,3.74,9.24982162
06/12/2019 09:00,58.31,18.67,61.22601571,54.24,15.82,56.5,8.14,5.7,9.937283331,62.48,21.62,66.11486066,54.24,15.82,56.5,8.24,5.8,10.07658672
06/12/2019 09:30,58.1368,18.5024,61.01005098,53.1168,15.4924,55.33,10.04,6.02,11.70649392,63.2768,21.6324,66.87237208,53.1168,15.4924,55.33,10.16,6.14,11.87119202
06/12/2019 10:00,58.39408,18.82244,61.35269209,54.21408,15.81244,56.473,8.36,6.02,10.30194156,62.67408,21.95244,66.40745384,54.21408,15.81244,56.473,8.46,6.14,10.45328656
06/12/2019 10:30,58.23536,18.80948,61.19766084,54.37536,15.85948,56.641,7.72,5.9,9.71639851,62.19536,21.85948,65.92495485,54.37536,15.85948,56.641,7.82,6,9.856591703
06/12/2019 11:00,54.9444,17.1592,57.56149091,48.8544,14.2492,50.89,12.18,5.82,13.49906663,61.1344,20.1892,64.38181933,48.8544,14.2492,50.89,12.28,5.94,13.64118763
06/12/2019 11:30,61.47136,20.46248,64.78766231,59.63136,17.39248,62.116,3.68,6.14,7.158351766,63.43136,23.65248,67.69769008,59.63136,17.39248,62.116,3.8,6.26,7.323086781
06/12/2019 12:00,60.5648,20.7814,64.0309424,60.7248,17.7114,63.255,-0.32,6.14,6.148333107,60.5248,23.9714,65.09899717,60.7248,17.7114,63.255,-0.2,6.26,6.263194073
06/12/2019 12:30,60.65056,20.71308,64.08995328,60.73056,17.71308,63.261,-0.16,6,6.002132954,60.65056,23.83308,65.16522179,60.73056,17.71308,63.261,-0.08,6.12,6.120522853
06/12/2019 13:00,60.20808,19.37944,63.25010349,59.99808,17.49944,62.498,0.42,3.76,3.783384728,60.45808,26.21944,65.89869855,59.99808,17.49944,62.498,0.46,8.72,8.732124598
06/12/2019 13:30,60.27592,18.61756,63.08565663,59.78592,17.43756,62.277,0.98,2.36,2.555386468,60.80592,23.57756,65.21703184,59.78592,17.43756,62.277,1.02,6.14,6.224146528
06/12/2019 14:00,57.20528,18.47904,60.11587959,54.30528,15.83904,56.568,5.8,5.28,7.843366624,60.32528,21.21904,63.94831558,54.30528,15.83904,56.568,6.02,5.38,8.073710423
06/12/2019 14:30,55.91176,16.65468,58.33955153,51.82176,15.11468,53.981,8.18,3.08,8.740640709,60.12176,18.91468,63.0269081,51.82176,15.11468,53.981,8.3,3.8,9.128526716
06/12/2019 15:00,48.62472,11.32596,49.92635341,37.73472,11.00596,39.307,21.78,0.64,21.78940109,59.61472,11.64596,60.74161033,37.73472,11.00596,39.307,21.88,0.64,21.88935814
06/12/2019 15:30,55.64792,14.15356,57.41963306,50.85792,14.83356,52.977,9.58,-1.36,9.676052914,60.53792,17.53356,63.02591121,50.85792,14.83356,52.977,9.68,2.7,10.0494975
06/12/2019 16:00,52.77416,12.85788,54.3179256,42.40416,12.36788,44.171,20.74,0.98,20.76314042,63.24416,13.34788,64.63737057,42.40416,12.36788,44.171,20.84,0.98,20.8630295
06/12/2019 16:30,52.19168,12.86424,53.75369878,38.55168,11.24424,40.158,27.28,3.24,27.47173092,65.95168,14.54424,67.53635326,38.55168,11.24424,40.158,27.4,3.3,27.59800717
06/12/2019 17:00,53.52648,12.40064,54.94415286,39.63648,11.56064,41.288,27.78,1.68,27.83075277,67.53648,13.28064,68.82987382,39.63648,11.56064,41.288,27.9,1.72,27.95296764
06/12/2019 17:30,53.11352,11.31436,54.30525526,37.28352,10.87436,38.837,31.66,0.88,31.67222758,69.06352,11.85436,70.07350174,37.28352,10.87436,38.837,31.78,0.98,31.79510654
06/12/2019 18:00,46.55024,9.35132,47.48022778,24.69024,7.20132,25.719,43.72,4.3,43.93095037,68.53024,11.58132,69.50194794,24.69024,7.20132,25.719,43.84,4.38,44.05825689
06/12/2019 18:30,49.32424,11.53832,50.65583362,30.95424,9.02832,32.244,36.74,5.02,37.08136999,67.83424,14.14832,69.29400461,30.95424,9.02832,32.244,36.88,5.12,37.23370516
06/12/2019 19:00,47.0956,10.6758,48.29045708,29.0256,8.4658,30.235,36.14,4.42,36.40928453,65.2856,12.9458,66.55676754,29.0256,8.4658,30.235,36.26,4.48,36.53570856
06/12/2019 19:30,45.9304,9.4622,46.89493441,29.6304,8.6422,30.865,32.6,1.64,32.64122547,62.3304,10.1622,63.15337737,29.6304,8.6422,30.865,32.7,1.52,32.73530815
06/12/2019 20:00,48.19848,10.82664,49.39948996,35.26848,10.28664,36.738,25.86,1.08,25.88254238,61.24848,11.26664,62.27610681,35.26848,10.28664,36.738,25.98,0.98,25.99847688
06/12/2019 20:30,46.46584,10.99712,47.74946005,33.31584,9.71712,34.704,26.3,2.56,26.42429942,59.75584,12.31712,61.01206323,33.31584,9.71712,34.704,26.44,2.6,26.56752905
06/12/2019 21:00,40.2864,7.3402,40.94963444,24.4464,7.1302,25.465,31.68,0.42,31.68278397,56.2264,7.5502,56.7310636,24.4464,7.1302,25.465,31.78,0.42,31.78277521
06/12/2019 21:30,41.5984,8.5962,42.47730614,29.4384,8.5862,30.665,24.32,0.02,24.32000822,53.8584,8.5662,54.53537414,29.4384,8.5862,30.665,24.42,-0.02,24.42000819
06/12/2019 22:00,37.87544,7.35492,38.58294705,25.04544,7.30492,26.089,25.66,0.1,25.66019486,50.80544,7.40492,51.34223966,25.04544,7.30492,26.089,25.76,0.1,25.7601941
06/12/2019 22:30,35.54584,5.78712,36.01385149,23.71584,6.91712,24.704,23.66,-2.26,23.76769236,47.49584,6.11712,47.88814023,23.71584,6.91712,24.704,23.78,-0.8,23.79345288
06/12/2019 23:00,35.47864,5.87752,35.96219039,26.76864,7.80752,27.884,17.42,-3.86,17.84253345,44.30864,6.14752,44.73307033,26.76864,7.80752,27.884,17.54,-1.66,17.61837677
06/12/2019 23:30,42.44728,11.03004,43.8569648,41.41728,12.08004,43.143,2.06,-2.1,2.941700189,43.51728,14.36004,45.8253686,41.41728,12.08004,43.143,2.1,2.28,3.099741925
07/12/2019 00:00,43.00832,12.45076,44.77428965,45.56832,13.29076,47.467,-5.12,-1.68,5.388580518,40.50832,11.53076,42.11748349,45.56832,13.29076,47.467,-5.06,-1.76,5.357350091
07/12/2019 00:30,41.41808,11.29444,42.9304289,41.87808,12.21444,43.623,-0.92,-1.84,2.057182539,41.09808,10.29444,42.36776693,41.87808,12.21444,43.623,-0.78,-1.92,2.072389925
07/12/2019 01:00,40.08472,9.47596,41.18954473,38.69472,11.28596,40.307,2.78,-3.62,4.564296222,41.61472,7.52596,42.28977411,38.69472,11.28596,40.307,2.92,-3.76,4.760672221
07/12/2019 01:30,41.63136,9.73248,42.75384547,40.43136,11.79248,42.116,2.4,-4.12,4.768060402,43.01136,7.51248,43.66250617,40.43136,11.79248,42.116,2.58,-4.28,4.997479365
07/12/2019 02:00,43.98656,11.74608,45.52787999,43.90656,12.80608,45.736,0.16,-2.12,2.126029163,44.22656,10.58608,45.47585842,43.90656,12.80608,45.736,0.32,-2.22,2.242944493
07/12/2019 02:30,37.8968,9.0324,38.95833287,34.3968,10.0324,35.83,7,-2,7.280109889,41.5168,7.9324,42.2678087,34.3968,10.0324,35.83,7.12,-2.1,7.423233797
07/12/2019 03:00,37.36416,9.16788,38.47246387,34.48416,10.05788,35.921,5.76,-1.78,6.028764384,40.36416,8.17788,41.18425833,34.48416,10.05788,35.921,5.88,-1.88,6.173232541
07/12/2019 03:30,35.82504,8.27272,36.76780368,32.85504,9.58272,34.224,5.94,-2.62,6.492149105,38.91504,9.10272,39.96548323,32.85504,9.58272,34.224,6.06,-0.48,6.078980178
07/12/2019 04:00,31.08992,3.14456,31.2485421,25.48992,7.43456,26.552,11.2,-8.58,14.10873488,36.80992,-1.36544,36.83523635,25.48992,7.43456,26.552,11.32,-8.8,14.33814493
07/12/2019 04:30,29.64976,3.08868,29.81020316,23.78976,6.93868,24.781,11.72,-7.7,14.02313802,35.62976,-0.98132,35.64327127,23.78976,6.93868,24.781,11.84,-7.92,14.24471832
07/12/2019 05:00,34.11248,5.68864,34.5835498,31.57248,9.20864,32.888,5.08,-7.04,8.681474529,36.69248,1.96864,36.74525319,31.57248,9.20864,32.888,5.12,-7.24,8.867468635
07/12/2019 05:30,34.29312,5.03716,34.66108856,30.81312,8.98716,32.097,6.96,-7.9,10.52860865,37.73312,0.86716,37.74308296,30.81312,8.98716,32.097,6.92,-8.12,10.66868314
07/12/2019 06:00,28.19912,2.96516,28.35458592,20.10912,5.86516,20.947,16.18,-5.8,17.18814708,36.40912,0.70516,36.41594801,20.10912,5.86516,20.947,16.3,-5.16,17.09723954
07/12/2019 06:30,31.082,4.296,31.37748142,22.992,6.706,23.95,16.18,-4.82,16.88267751,39.292,1.726,39.32989118,22.992,6.706,23.95,16.3,-4.98,17.04377892
07/12/2019 07:00,33.77656,4.82608,34.11959926,25.42656,7.41608,26.486,16.7,-5.18,17.48491922,42.22656,2.07608,42.27756471,25.42656,7.41608,26.486,16.8,-5.34,17.6282614
07/12/2019 07:30,35.83608,4.82344,36.159234,26.20608,7.64344,27.298,19.26,-5.64,20.06881162,45.60608,5.82344,45.97637422,26.20608,7.64344,27.298,19.4,-1.82,19.48518412
07/12/2019 08:00,37.44896,7.71928,38.23626405,26.80896,7.81928,27.926,21.28,-0.2,21.28093983,48.22896,7.61928,48.82710324,26.80896,7.81928,27.926,21.42,-0.2,21.42093369
07/12/2019 08:30,36.57672,6.34196,37.1224582,23.28672,6.79196,24.257,26.58,-0.9,26.59523266,49.98672,5.91196,50.33511148,23.28672,6.79196,24.257,26.7,-0.88,26.71449794
07/12/2019 09:00,39.03448,6.74464,39.61288676,26.48448,7.72464,27.588,25.1,-1.96,25.17640959,51.70448,5.66464,52.01385775,26.48448,7.72464,27.588,25.22,-2.06,25.30399178
07/12/2019 09:30,41.48632,7.35476,42.1332083,29.29632,8.54476,30.517,24.38,-2.38,24.49589353,53.81632,6.06476,54.15697196,29.29632,8.54476,30.517,24.52,-2.48,24.64509688
07/12/2019 10:00,40.3912,6.1116,40.85095705,26.8512,7.8316,27.97,27.08,-3.44,27.29761894,54.0512,4.2716,54.21972693,26.8512,7.8316,27.97,27.2,-3.56,27.43198134
07/12/2019 10:30,40.88584,5.90712,41.31036164,27.07584,7.89712,28.204,27.62,-3.98,27.90528265,54.81584,3.77712,54.94581832,27.07584,7.89712,28.204,27.74,-4.12,28.04428641
07/12/2019 11:00,40.46616,6.23388,40.94351432,28.19616,8.22388,29.371,24.54,-3.98,24.86065164,52.85616,4.10388,53.0152382,28.19616,8.22388,29.371,24.66,-4.12,25.00179994
07/12/2019 11:30,42.67192,8.53056,43.51624077,32.40192,9.45056,33.752,20.54,-1.84,20.62225012,53.04192,7.53056,53.57382394,32.40192,9.45056,33.752,20.64,-1.92,20.72910997
07/12/2019 12:00,48.93216,11.70188,50.31192978,43.65216,12.73188,45.471,10.56,-2.06,10.759052,54.31216,10.59188,55.33532909,43.65216,12.73188,45.471,10.66,-2.14,10.87268136
07/12/2019 12:30,48.9828,11.5604,50.32849634,44.5728,13.0004,46.43,8.82,-2.88,9.278297258,53.4728,10.0004,54.39989283,44.5728,13.0004,46.43,8.9,-3,9.392017888
07/12/2019 13:00,47.05896,11.13428,48.35822482,41.56896,12.12428,43.301,10.98,-1.98,11.1570964,52.64896,10.06428,53.60226414,41.56896,12.12428,43.301,11.08,-2.06,11.26987134
07/12/2019 13:30,45.07336,9.33348,46.02957343,37.86336,11.04348,39.441,14.42,-3.42,14.8200135,52.40336,7.50348,52.93783478,37.86336,11.04348,39.441,14.54,-3.54,14.96473187
07/12/2019 14:00,45.45744,9.43092,46.42543595,38.67744,11.28092,40.289,13.56,-3.7,14.05573193,52.35744,7.46092,52.88635789,38.67744,11.28092,40.289,13.68,-3.82,14.20333764
07/12/2019 14:30,41.24968,7.88824,41.99714788,31.87968,9.29824,33.208,18.74,-2.82,18.95098942,50.75968,7.09824,51.25358646,31.87968,9.29824,33.208,18.88,-2.2,19.00774579
07/12/2019 15:00,39.89088,6.56984,40.42827111,28.73088,8.37984,29.928,22.32,-3.62,22.61165186,51.15088,4.63984,51.36088629,28.73088,8.37984,29.928,22.42,-3.74,22.72980422
07/12/2019 15:30,42.77472,8.92596,43.69610318,32.93472,9.60596,34.307,19.68,-1.36,19.7269359,52.75472,8.86596,53.49453924,32.93472,9.60596,34.307,19.82,-0.74,19.83380952
07/12/2019 16:00,44.14616,9.16388,45.0872503,34.19616,9.97388,35.621,19.9,-1.62,19.96583081,54.21616,8.29388,54.84688187,34.19616,9.97388,35.621,20.02,-1.68,20.09036585
07/12/2019 16:30,46.3644,9.7142,47.37112273,35.0544,10.2242,36.515,22.62,-1.02,22.64298567,57.7944,9.1242,58.51020165,35.0544,10.2242,36.515,22.74,-1.1,22.76658956
07/12/2019 17:00,49.01248,9.72864,49.96868651,37.81248,11.02864,39.388,22.4,-2.6,22.55038802,60.35248,8.36864,60.92992678,37.81248,11.02864,39.388,22.54,-2.66,22.69641381
07/12/2019 17:30,52.6208,11.2994,53.82030317,42.5808,12.4194,44.355,20.08,-2.24,20.20455394,62.7808,10.1194,63.59112442,42.5808,12.4194,44.355,20.2,-2.3,20.33051893
07/12/2019 18:00,47.99344,8.84892,48.80239408,33.97344,9.90892,35.389,28.04,-2.12,28.12002845,62.13344,7.70892,62.609838,33.97344,9.90892,35.389,28.16,-2.2,28.24580677
07/12/2019 18:30,53.66896,13.15928,55.25869993,45.28896,13.20928,47.176,16.76,-0.1,16.76029833,62.16896,13.04928,63.52372231,45.28896,13.20928,47.176,16.88,-0.16,16.88075828
07/12/2019 19:00,53.0044,13.2392,54.6328,45.7344,13.3392,47.64,14.54,-0.2,14.54137545,60.3944,13.0592,61.79017928,45.7344,13.3392,47.64,14.66,-0.28,14.6626737
07/12/2019 19:30,52.29288,13.69584,54.05664929,46.68288,13.61584,48.628,11.22,0.16,11.22114076,58.00288,13.71584,59.60250293,46.68288,13.61584,48.628,11.32,0.1,11.32044169
07/12/2019 20:00,52.12224,13.41232,53.82023997,48.04224,14.01232,50.044,8.16,-1.2,8.247763333,56.30224,12.77232,57.73278434,48.04224,14.01232,50.044,8.26,-1.24,8.352556495
07/12/2019 20:30,54.51912,15.41516,56.65652304,53.22912,15.52516,55.447,2.58,-0.22,2.589362856,55.82912,15.28516,57.88373482,53.22912,15.52516,55.447,2.6,-0.24,2.611053427
07/12/2019 21:00,55.05976,15.63868,57.23762297,55.46976,16.17868,57.781,-0.82,-1.08,1.356023599,54.70976,15.07868,56.74966458,55.46976,16.17868,57.781,-0.76,-1.1,1.337011593
07/12/2019 21:30,53.74648,15.51064,55.9398254,55.95648,16.32064,58.288,-4.42,-1.62,4.707525889,51.61648,14.66064,53.65813426,55.95648,16.32064,58.288,-4.34,-1.66,4.64663319
07/12/2019 22:00,53.28584,15.64712,55.53569221,56.83584,16.57712,59.204,-7.1,-1.86,7.339591269,49.81584,15.35712,52.1292533,56.83584,16.57712,59.204,-7.02,-1.22,7.125222804
07/12/2019 22:30,53.16656,17.16608,55.86910958,59.02656,17.21608,61.486,-11.72,-0.1,11.72042661,47.42656,18.19608,50.79740073,59.02656,17.21608,61.486,-11.6,0.98,11.64132295
07/12/2019 23:00,53.54272,17.45996,56.31760886,61.78272,18.01996,64.357,-16.48,-1.12,16.51801441,45.40272,16.83996,48.42510956,61.78272,18.01996,64.357,-16.38,-1.18,16.42244805
07/12/2019 23:30,52.33384,17.52112,55.18895229,61.92384,18.06112,64.504,-19.18,-1.08,19.21038261,42.84384,16.88112,46.04961279,61.92384,18.06112,64.504,-19.08,-1.18,19.11645365
08/12/2019 00:00,50.95384,16.67112,53.61175294,61.20384,17.85112,63.754,-20.5,-2.36,20.63539677,40.78384,19.53112,45.21931284,61.20384,17.85112,63.754,-20.42,1.68,20.48899217
08/12/2019 00:30,51.26472,16.55096,53.87026818,61.85472,18.04096,64.432,-21.18,-2.98,21.38861379,40.77472,14.94096,43.42591481,61.85472,18.04096,64.432,-21.08,-3.1,21.30672194
08/12/2019 01:00,52.19472,16.46096,54.72889548,61.85472,18.04096,64.432,-19.32,-3.16,19.57672087,42.63472,14.76096,45.11768267,61.85472,18.04096,64.432,-19.22,-3.28,19.49786655
08/12/2019 01:30,52.34264,16.60952,54.91473497,61.23264,17.85952,63.784,-17.78,-2.5,17.95489905,43.57264,15.23952,46.16078342,61.23264,17.85952,63.784,-17.66,-2.62,17.85329101
08/12/2019 02:00,51.39488,16.54184,53.99135265,60.07488,17.52184,62.578,-17.36,-1.96,17.47029479,42.81488,15.48184,45.52802784,60.07488,17.52184,62.578,-17.26,-2.04,17.38013809
08/12/2019 02:30,50.80312,18.56716,54.08970727,59.85312,17.45716,62.347,-18.1,2.22,18.23563544,41.87312,15.73716,44.73272162,59.85312,17.45716,62.347,-17.98,-1.72,18.06208183
08/12/2019 03:00,51.30496,16.47228,53.88445907,62.06496,18.10228,64.651,-21.52,-3.26,21.7655232,40.64496,14.72228,43.22913719,62.06496,18.10228,64.651,-21.42,-3.38,21.68503632
08/12/2019 03:30,50.9124,16.2832,53.45292392,62.3424,18.1832,64.94,-22.86,-3.8,23.17368335,39.5824,14.2632,42.07380734,62.3424,18.1832,64.94,-22.76,-3.92,23.09510771
08/12/2019 04:00,50.47088,15.78484,52.88166886,62.45088,18.21484,65.053,-23.96,-4.86,24.44792834,38.59088,13.21484,40.79078346,62.45088,18.21484,65.053,-23.86,-5,24.37826081
08/12/2019 04:30,49.67792,15.65356,52.0857915,61.65792,17.98356,64.227,-23.96,-4.66,24.40895737,37.79792,13.18356,40.03110054,61.65792,17.98356,64.227,-23.86,-4.8,24.33802786
08/12/2019 05:00,49.11408,15.39244,51.4696033,60.93408,17.77244,63.473,-23.64,-4.76,24.11446039,37.39408,12.87244,39.54765392,60.93408,17.77244,63.473,-23.54,-4.9,24.04457527
08/12/2019 05:30,49.63088,14.74984,51.77626898,62.09088,18.10984,64.678,-24.92,-6.72,25.81016854,37.25088,11.18984,38.89525138,62.09088,18.10984,64.678,-24.84,-6.92,25.78588761
08/12/2019 06:00,49.95104,15.47072,52.29196472,61.99104,18.08072,64.574,-24.08,-5.22,24.63929382,37.99104,15.44072,41.00896188,61.99104,18.08072,64.574,-24,-2.64,24.14476341
08/12/2019 06:30,50.19768,16.01224,52.68964706,60.00768,17.50224,62.508,-19.62,-2.98,19.84501953,40.50768,14.40224,42.9918208,60.00768,17.50224,62.508,-19.5,-3.1,19.74487275
08/12/2019 07:00,51.45792,16.31856,53.98345053,61.05792,17.80856,63.602,-19.2,-2.98,19.4298842,41.95792,14.70856,44.46131788,61.05792,17.80856,63.602,-19.1,-3.1,19.3499354
08/12/2019 07:30,52.3404,16.4422,54.86222209,61.0704,17.8122,63.615,-17.46,-2.74,17.67368666,43.7104,14.9722,46.20352628,61.0704,17.8122,63.615,-17.36,-2.84,17.59077031
08/12/2019 08:00,51.82368,15.16024,53.99561728,58.66368,17.11024,61.108,-13.68,-3.9,14.22506239,45.08368,13.07024,46.94006153,58.66368,17.11024,61.108,-13.58,-4.04,14.16820384
08/12/2019 08:30,50.62168,14.10924,52.55116687,54.27168,15.82924,56.533,-7.3,-3.44,8.069919454,47.05168,12.26924,48.62504335,54.27168,15.82924,56.533,-7.22,-3.56,8.049968944
08/12/2019 09:00,52.55936,15.96148,54.92954731,55.71936,16.25148,58.041,-6.32,-0.58,6.346558122,49.49936,15.61148,51.90284143,55.71936,16.25148,58.041,-6.22,-0.64,6.252839355
08/12/2019 09:30,57.61216,18.07188,60.38007806,63.09216,18.40188,65.721,-10.96,-0.66,10.97985428,52.23216,18.26188,55.33258352,63.09216,18.40188,65.721,-10.86,-0.14,10.86090236
08/12/2019 10:00,59.04632,17.79976,61.67089558,64.45632,18.79976,67.142,-10.82,-2,11.00329042,53.73632,16.71976,56.27737078,64.45632,18.79976,67.142,-10.72,-2.08,10.91992674
08/12/2019 10:30,61.02136,18.93748,63.89236672,67.19136,19.59748,69.991,-12.34,-1.32,12.41039887,54.93136,18.19748,57.86711147,67.19136,19.59748,69.991,-12.26,-1.4,12.33967585
08/12/2019 11:00,64.73864,20.99752,68.05870521,73.80864,21.52752,76.884,-18.14,-1.06,18.17094384,55.76864,20.44752,59.3990091,73.80864,21.52752,76.884,-18.04,-1.08,18.07229924
08/12/2019 11:30,67.1604,24.2822,71.41529644,77.3904,22.5722,80.615,-20.46,3.42,20.74386656,57.0304,25.4922,62.46854236,77.3904,22.5722,80.615,-20.36,2.92,20.56832516
08/12/2019 12:00,64.82688,22.85284,68.73701089,72.14688,21.04284,75.153,-14.64,3.62,15.08091509,57.62688,24.68284,62.69050876,72.14688,21.04284,75.153,-14.52,3.64,14.96930192
08/12/2019 12:30,66.55032,23.38176,70.53830018,74.68032,21.78176,77.792,-16.26,3.2,16.57189187,58.54032,25.00176,63.65577011,74.68032,21.78176,77.792,-16.14,3.22,16.45806793
08/12/2019 13:00,63.68552,21.90536,67.3475334,70.47552,20.55536,73.412,-13.58,2.7,13.84580803,56.99552,23.25536,61.55729907,70.47552,20.55536,73.412,-13.48,2.7,13.74774163
08/12/2019 13:30,62.98664,20.60152,66.27020028,66.89664,19.51152,69.684,-7.82,2.18,8.118177135,59.25664,21.71152,63.10894932,66.89664,19.51152,69.684,-7.64,2.2,7.950446528
08/12/2019 14:00,63.48688,21.50784,67.03112049,69.38688,20.23784,72.278,-11.8,2.54,12.07027754,57.68688,22.79784,62.02836152,69.38688,20.23784,72.278,-11.7,2.56,11.97679423
08/12/2019 14:30,59.64912,18.95516,62.58846225,61.38912,17.90516,63.947,-3.48,2.1,4.064529493,58.10912,19.98516,61.44978802,61.38912,17.90516,63.947,-3.28,2.08,3.88391555
08/12/2019 15:00,56.74536,17.43948,59.36473148,56.77536,16.55948,59.141,-0.06,1.76,1.76102243,56.81536,18.29948,59.68966494,56.77536,16.55948,59.141,0.04,1.74,1.740459709
08/12/2019 15:30,54.54352,15.29436,56.64726844,52.88352,15.42436,55.087,3.32,-0.26,3.330165161,56.28352,15.10436,58.27500592,52.88352,15.42436,55.087,3.4,-0.32,3.415025622
08/12/2019 16:00,58.71776,16.55768,61.00763974,57.31776,16.71768,59.706,2.8,-0.32,2.818226393,60.19776,16.35768,62.38063805,57.31776,16.71768,59.706,2.88,-0.36,2.902412789
08/12/2019 16:30,58.19368,17.49524,60.76666697,52.78368,15.39524,54.983,10.82,4.2,11.60656711,63.70368,19.59524,66.64932315,52.78368,15.39524,54.983,10.92,4.2,11.69984615
08/12/2019 17:00,60.77496,14.14228,62.39871671,55.10496,16.07228,57.401,11.34,-3.86,11.9789482,66.56496,17.71228,68.8811931,55.10496,16.07228,57.401,11.46,1.64,11.57675257
08/12/2019 17:30,59.7156,15.9158,61.8002069,51.8256,15.1158,53.985,15.78,1.6,15.86090792,67.7056,16.7558,69.74815485,51.8256,15.1158,53.985,15.88,1.64,15.96446053
08/12/2019 18:00,61.71688,16.99784,64.01484079,56.42688,16.45784,58.778,10.58,1.08,10.63498002,67.08688,17.43784,69.31614337,56.42688,16.45784,58.778,10.66,0.98,10.70495213
08/12/2019 18:30,62.02496,17.16228,64.35557099,58.70496,17.12228,61.151,6.64,0.08,6.64048191,65.46496,17.18228,67.68228523,58.70496,17.12228,61.151,6.76,0.06,6.760266267
08/12/2019 19:00,57.19432,14.87376,59.09669176,51.78432,15.10376,53.942,10.82,-0.46,10.82977377,62.70432,14.56376,64.37340174,51.78432,15.10376,53.942,10.92,-0.54,10.9333435
08/12/2019 19:30,53.28648,13.41564,54.94932527,46.47648,13.55564,48.413,13.62,-0.28,13.62287782,60.21648,13.19564,61.64535164,46.47648,13.55564,48.413,13.74,-0.36,13.74471535
08/12/2019 20:00,54.2952,14.3036,56.14767774,50.5152,14.7336,52.62,7.56,-0.86,7.608758112,58.1952,13.8336,59.81680192,50.5152,14.7336,52.62,7.68,-0.9,7.732554558
08/12/2019 20:30,52.03296,12.94628,53.61935371,46.51296,13.56628,48.451,11.04,-1.24,11.10941943,57.67296,12.76628,59.06901235,46.51296,13.56628,48.451,11.16,-0.8,11.18863709
08/12/2019 21:00,51.7124,11.7782,53.03676375,47.3424,13.8082,49.315,8.74,-4.06,9.636970478,56.2224,10.6682,57.22559526,47.3424,13.8082,49.315,8.88,-3.14,9.418810965
08/12/2019 21:30,54.7464,13.7302,56.44188786,52.5264,15.3202,54.715,4.44,-3.18,5.461318522,57.0464,12.0202,58.29903053,52.5264,15.3202,54.715,4.52,-3.3,5.596463169
08/12/2019 22:00,56.02824,16.49032,58.40457457,60.13824,17.54032,62.644,-8.22,-2.1,8.484008487,52.01824,15.34032,54.23304076,60.13824,17.54032,62.644,-8.12,-2.2,8.412752225
08/12/2019 22:30,53.83104,16.08572,56.18301572,58.75104,17.13572,61.199,-9.84,-2.1,10.06159033,49.01104,14.87572,51.21883528,58.75104,17.13572,61.199,-9.74,-2.26,9.998759923
08/12/2019 23:00,52.16608,16.25344,54.63949317,58.36608,17.02344,60.798,-12.4,-1.54,12.4952631,46.08608,15.40344,48.59210567,58.36608,17.02344,60.798,-12.28,-1.62,12.38639576
08/12/2019 23:30,48.90768,14.97724,51.14957362,54.84768,15.99724,57.133,-11.88,-2.04,12.05387904,43.06768,13.85724,45.24210606,54.84768,15.99724,57.133,-11.78,-2.14,11.97280251
09/12/2019 00:00,44.1104,12.9172,45.96282676,47.5104,13.8572,49.49,-6.8,-1.88,7.055097448,40.8304,11.8772,42.52281087,47.5104,13.8572,49.49,-6.68,-1.98,6.967266322
09/12/2019 00:30,40.37992,10.26956,41.66535493,38.80992,11.31956,40.427,3.14,-2.1,3.777512409,42.08992,9.11956,43.06655013,38.80992,11.31956,40.427,3.28,-2.2,3.949480979
09/12/2019 01:00,33.68488,5.62684,34.15161005,26.83488,7.82684,27.953,13.7,-4.4,14.38923209,40.65488,3.28684,40.78752977,26.83488,7.82684,27.953,13.82,-4.54,14.54661473
09/12/2019 01:30,34.75328,7.06304,35.46374212,27.71328,8.08304,28.868,14.08,-2.04,14.22701655,41.91328,5.94304,42.33252609,27.71328,8.08304,28.868,14.2,-2.14,14.36034819
09/12/2019 02:00,37.5832,9.0626,38.66041439,33.6432,9.8126,35.045,7.88,-1.5,8.02149612,41.6432,8.2126,42.44529308,33.6432,9.8126,35.045,8,-1.6,8.158431222
09/12/2019 02:30,37.92016,9.46088,39.08256369,35.42016,10.33088,36.896,5,-1.74,5.294109935,40.54016,8.49088,41.41979739,35.42016,10.33088,36.896,5.12,-1.84,5.440588203
09/12/2019 03:00,38.71176,9.97468,39.97617545,37.18176,10.84468,38.731,3.06,-1.74,3.520113635,40.30176,9.00468,41.29547337,37.18176,10.84468,38.731,3.12,-1.84,3.622154055
09/12/2019 03:30,36.26064,8.05352,37.14422159,31.28064,9.12352,32.584,9.96,-2.14,10.18730583,41.26064,6.88352,41.83088884,31.28064,9.12352,32.584,9.98,-2.24,10.22829409
09/12/2019 04:00,24.63896,2.36428,24.75213465,12.52896,3.65428,13.051,24.22,-2.58,24.35702773,36.88896,0.95428,36.90130106,12.52896,3.65428,13.051,24.36,-2.7,24.50917379
09/12/2019 04:30,24.6472,1.9896,24.72737301,12.3072,3.5896,12.82,24.68,-3.2,24.88659077,37.1272,0.2696,37.12817884,12.3072,3.5896,12.82,24.82,-3.32,25.04106228
09/12/2019 05:00,29.5648,4.6364,29.9261358,20.7648,6.0564,21.63,17.6,-2.84,17.8276639,38.4848,3.0764,38.60756491,20.7648,6.0564,21.63,17.72,-2.98,17.96882857
09/12/2019 05:30,40.32576,10.07168,41.56447591,39.60576,11.55168,41.256,1.44,-2.96,3.291686498,41.18576,8.47168,42.04802241,39.60576,11.55168,41.256,1.58,-3.08,3.461618119
09/12/2019 06:00,41.45152,9.25336,42.47179278,40.57152,11.83336,42.262,1.76,-5.16,5.451898752,42.45152,6.51336,42.94828761,40.57152,11.83336,42.262,1.88,-5.32,5.642410832
09/12/2019 06:30,44.99832,11.04076,46.33300319,41.72832,12.17076,43.467,6.54,-2.26,6.919479749,48.38832,10.25076,49.46218346,41.72832,12.17076,43.467,6.66,-1.92,6.931233656
09/12/2019 07:00,51.8512,14.3416,53.79803372,49.6512,14.4816,51.72,4.4,-0.28,4.40890009,54.1512,14.1016,55.95719421,49.6512,14.4816,51.72,4.5,-0.38,4.516015943
09/12/2019 07:30,54.93936,16.07148,57.24181816,50.43936,14.71148,52.541,9,2.72,9.402042331,59.55936,17.75148,62.14847066,50.43936,14.71148,52.541,9.12,3.04,9.613324087
09/12/2019 08:00,56.31592,16.81256,58.77197478,51.50592,15.02256,53.652,9.62,3.58,10.26454091,61.22592,14.74256,62.97583946,51.50592,15.02256,53.652,9.72,-0.28,9.724032086
09/12/2019 08:30,58.30192,17.96056,61.0057013,55.44192,16.17056,57.752,5.72,3.58,6.747947836,61.26192,19.83056,64.3915674,55.44192,16.17056,57.752,5.82,3.66,6.875172725
09/12/2019 09:00,59.0964,18.3452,61.87835531,56.9664,16.6152,59.34,4.26,3.46,5.488096209,61.3264,20.1152,64.54106141,56.9664,16.6152,59.34,4.36,3.5,5.591028528
09/12/2019 09:30,62.54776,19.80768,65.609195,62.59776,18.25768,65.206,-0.1,3.1,3.101612484,62.59776,21.41768,66.16038523,62.59776,18.25768,65.206,0,3.16,3.16
09/12/2019 10:00,64.6764,22.0252,68.32383297,67.0464,19.5552,69.84,-4.74,4.94,6.84625445,62.4064,24.5952,67.07818292,67.0464,19.5552,69.84,-4.64,5.04,6.850635007
09/12/2019 10:30,67.25296,24.09628,71.43942426,71.47296,20.84628,74.451,-8.44,6.5,10.65286816,63.13296,27.48628,68.85685316,71.47296,20.84628,74.451,-8.34,6.64,10.66045027
09/12/2019 11:00,68.086,24.688,72.42375812,72.816,21.238,75.85,-9.46,6.9,11.70903924,63.456,28.258,69.46350481,72.816,21.238,75.85,-9.36,7.02,11.7
09/12/2019 11:30,69.12,25.38,73.63232171,74.64,21.77,77.75,-11.04,7.22,13.191285,63.7,29.11,70.03629131,74.64,21.77,77.75,-10.94,7.34,13.17418688
09/12/2019 12:00,68.9764,24.2502,73.11508707,74.8464,21.8302,77.965,-11.74,4.84,12.6985511,63.2264,28.6502,69.41477953,74.8464,21.8302,77.965,-11.62,6.82,13.47355929
09/12/2019 12:30,67.09432,23.28376,71.01958361,71.46432,20.84376,74.442,-8.74,4.88,10.0100949,62.82432,25.82376,67.92467714,71.46432,20.84376,74.442,-8.64,4.98,9.972462083
09/12/2019 13:00,65.65056,21.51808,69.08707401,69.01056,20.12808,71.886,-6.72,2.78,7.272331126,62.37056,22.96808,66.46517474,69.01056,20.12808,71.886,-6.64,2.84,7.221855717
09/12/2019 13:30,61.53064,19.37852,64.51005113,60.44064,17.62852,62.959,2.18,3.5,4.123396658,62.76064,21.18852,66.24085834,60.44064,17.62852,62.959,2.32,3.56,4.249235225
09/12/2019 14:00,57.52176,16.56968,59.86073144,54.34176,15.84968,56.606,6.36,1.44,6.520981521,60.76176,17.30968,63.17924105,54.34176,15.84968,56.606,6.42,1.46,6.583919805
09/12/2019 14:30,55.94232,13.88276,57.63917238,51.95232,15.15276,54.117,7.98,-2.54,8.374485059,60.05232,17.41276,62.52587743,51.95232,15.15276,54.117,8.1,2.26,8.40937572
09/12/2019 15:00,51.28384,14.84612,53.38950762,42.84384,12.49612,44.629,16.88,4.7,17.52211174,59.80384,17.27612,62.24920563,42.84384,12.49612,44.629,16.96,4.78,17.62072643
09/12/2019 15:30,42.70792,8.82856,43.61089202,26.25792,7.65856,27.352,32.9,2.34,32.98311083,59.25792,10.03856,60.10219438,26.25792,7.65856,27.352,33,2.38,33.08571293
09/12/2019 16:00,38.82736,4.75548,39.11749576,15.68736,4.57548,16.341,46.28,0.36,46.28140015,62.10736,6.57548,62.45447224,15.68736,4.57548,16.341,46.42,2,46.4630649
09/12/2019 16:30,37.30696,2.74328,37.40768437,8.85696,2.58328,9.226,56.9,0.32,56.90089982,65.87696,6.80328,66.22732425,8.85696,2.58328,9.226,57.02,4.22,57.17594599
09/12/2019 17:00,40.58472,4.58596,40.8429985,11.81472,3.44596,12.307,57.54,2.28,57.58515434,69.45472,5.76596,69.69364695,11.81472,3.44596,12.307,57.64,2.32,57.6866709
09/12/2019 17:30,43.4832,6.4226,43.9549596,15.8832,4.6326,16.545,55.2,3.58,55.31596876,71.2032,8.2526,71.6798514,15.8832,4.6326,16.545,55.32,3.62,55.43831527
09/12/2019 18:00,43.93752,6.83636,44.46618358,17.02752,4.96636,17.737,53.82,3.74,53.94979147,70.96752,8.76636,71.5069085,17.02752,4.96636,17.737,53.94,3.8,54.07368676
09/12/2019 18:30,43.61624,6.86432,44.15308914,17.46624,5.09432,18.194,52.3,3.54,52.41966806,69.90624,8.69432,70.44482658,17.46624,5.09432,18.194,52.44,3.6,52.56342455
09/12/2019 19:00,43.8212,7.3366,44.431107,19.7712,5.7666,20.595,48.1,3.14,48.20238168,67.9912,8.9666,68.57990371,19.7712,5.7666,20.595,48.22,3.2,48.32606336
09/12/2019 19:30,39.4428,4.7254,39.72485213,13.2528,3.8654,13.805,52.38,1.72,52.40823218,65.7528,5.6054,65.99129652,13.2528,3.8654,13.805,52.5,1.74,52.52882637
09/12/2019 20:00,36.956,3.103,37.08604246,10.536,3.073,10.975,52.84,0.06,52.84003407,63.496,3.093,63.57128806,10.536,3.073,10.975,52.96,0.02,52.96000378
09/12/2019 20:30,35.11568,2.14624,35.18120703,8.69568,2.53624,9.058,52.84,-0.78,52.84575669,61.65568,1.73624,61.68012164,8.69568,2.53624,9.058,52.96,-0.8,52.96604195
09/12/2019 21:00,34.8692,2.1556,34.93576563,10.3392,3.0156,10.77,49.06,-1.72,49.09014158,59.5192,1.2356,59.53202395,10.3392,3.0156,10.77,49.18,-1.78,49.21220174
09/12/2019 21:30,31.0948,1.7014,31.14131258,6.4848,1.8914,6.755,49.22,-0.38,49.22146686,55.8448,1.4714,55.86418088,6.4848,1.8914,6.755,49.36,-0.42,49.36178684
09/12/2019 22:00,30.79664,1.93652,30.85746498,9.41664,2.74652,9.809,42.76,-1.62,42.79067655,52.31664,2.22652,52.36399729,9.41664,2.74652,9.809,42.9,-0.52,42.9031514
09/12/2019 22:30,30.37184,2.12512,30.44609663,12.53184,3.65512,13.054,35.68,-3.06,35.81097597,48.33184,0.49512,48.33437598,12.53184,3.65512,13.054,35.8,-3.16,35.93919309
09/12/2019 23:00,29.06264,1.95452,29.12828852,13.35264,3.89452,13.909,31.42,-3.88,31.65866074,44.89264,-0.12548,44.89281537,13.35264,3.89452,13.909,31.54,-4.02,31.79515686
09/12/2019 23:30,26.55104,0.53572,26.55644406,11.47104,3.34572,11.949,30.16,-5.62,30.67914601,41.73104,-2.45428,41.80314808,11.47104,3.34572,11.949,30.26,-5.8,30.81083576
10/12/2019 00:00,25.34128,0.71204,25.35128149,11.08128,3.23204,11.543,28.52,-5.04,28.96190601,39.70128,-1.96796,39.75002516,11.08128,3.23204,11.543,28.62,-5.2,29.08856133
10/12/2019 00:30,28.94064,1.83852,28.99897928,17.24064,5.02852,17.959,23.4,-6.38,24.25416253,40.74064,-1.53148,40.76941474,17.24064,5.02852,17.959,23.5,-6.56,24.39843438
10/12/2019 01:00,29.49024,1.47132,29.52692056,15.81024,4.61132,16.469,27.36,-6.28,28.07148019,43.31024,-1.84868,43.34967712,15.81024,4.61132,16.469,27.5,-6.46,28.24856811
10/12/2019 01:30,28.9588,1.1284,28.98077611,13.9488,4.0684,14.53,30.02,-5.88,30.59043641,44.0888,-1.9916,44.13375982,13.9488,4.0684,14.53,30.14,-6.06,30.74318136
10/12/2019 02:00,28.91192,1.26056,28.93938717,14.40192,4.20056,15.002,29.02,-5.88,29.60970787,43.56192,-1.85944,43.60158703,14.40192,4.20056,15.002,29.16,-6.06,29.78303544
10/12/2019 02:30,31.33744,3.64092,31.54823995,19.71744,5.75092,20.539,23.24,-4.22,23.62003387,43.07744,1.39092,43.09988974,19.71744,5.75092,20.539,23.36,-4.36,23.76340043
10/12/2019 03:00,32.4924,4.9182,32.86251282,22.3824,6.5282,23.315,20.22,-3.22,20.47478449,42.7024,3.1682,42.81976713,22.3824,6.5282,23.315,20.32,-3.36,20.59592193
10/12/2019 03:30,36.258,6.974,36.9226115,30.048,8.764,31.3,12.42,-3.58,12.92566439,42.568,5.044,42.86579709,30.048,8.764,31.3,12.52,-3.72,13.06096474
10/12/2019 04:00,39.61648,9.22564,40.6765033,36.63648,10.68564,38.163,5.96,-2.92,6.636866731,42.65648,7.66564,43.33978914,36.63648,10.68564,38.163,6.02,-3.02,6.735042687
10/12/2019 04:30,42.74224,10.28732,43.96280283,42.64224,12.43732,44.419,0.2,-4.3,4.30464865,42.96224,7.99732,43.70024248,42.64224,12.43732,44.419,0.32,-4.44,4.451516595
10/12/2019 05:00,42.94136,9.94748,44.07848406,42.47136,12.38748,44.241,0.94,-4.88,4.969708241,43.45136,7.36748,44.07153784,42.47136,12.38748,44.241,0.98,-5.02,5.114762947
10/12/2019 05:30,47.73392,13.04656,49.48474357,50.11392,14.61656,52.202,-4.76,-3.14,5.702385466,45.43392,11.35656,46.83174716,50.11392,14.61656,52.202,-4.68,-3.26,5.703507693
10/12/2019 06:00,45.23208,10.57144,46.4510108,44.06208,12.85144,45.898,2.34,-4.56,5.125348769,46.52208,8.13144,47.22736753,44.06208,12.85144,45.898,2.46,-4.72,5.322593353
10/12/2019 06:30,49.14192,14.49556,51.23523749,46.92192,13.68556,48.877,4.44,1.62,4.726309342,51.48192,14.76556,53.55753774,46.92192,13.68556,48.877,4.56,1.08,4.686149806
10/12/2019 07:00,52.57416,14.59288,54.56184057,49.48416,14.43288,51.546,6.18,0.32,6.188279244,55.74416,14.71288,57.65310236,49.48416,14.43288,51.546,6.26,0.28,6.266258852
10/12/2019 07:30,54.3176,15.3068,56.43314448,47.3376,13.8068,49.31,13.96,3,14.27871143,61.4176,16.9068,63.70213086,47.3376,13.8068,49.31,14.08,3.1,14.41722581
10/12/2019 08:00,56.32496,15.56228,58.43531191,49.34496,14.39228,51.401,13.96,2.34,14.15475892,63.42496,16.77228,65.60514406,49.34496,14.39228,51.401,14.08,2.38,14.27973389
10/12/2019 08:30,56.73616,15.93388,58.93114952,49.31616,14.38388,51.371,14.84,3.1,15.16032981,64.27616,17.54388,66.6274153,49.31616,14.38388,51.371,14.96,3.16,15.29010137
10/12/2019 09:00,59.77648,17.49064,62.28282306,54.99648,16.04064,57.288,9.56,2.9,9.990175174,64.69648,19.00064,67.42891698,54.99648,16.04064,57.288,9.7,2.96,10.14157779
10/12/2019 09:30,63.83928,19.60604,66.78211194,61.04928,17.80604,63.593,5.58,3.6,6.640512028,66.74928,21.46604,70.11602708,61.04928,17.80604,63.593,5.7,3.66,6.773891053
10/12/2019 10:00,63.7556,19.4308,66.65082535,60.1056,17.5308,62.61,7.3,3.8,8.229823813,67.5056,21.3908,70.81364527,60.1056,17.5308,62.61,7.4,3.86,8.346232683
10/12/2019 10:30,64.80144,20.77292,68.04954689,61.86144,18.04292,64.439,5.88,5.46,8.024088733,67.86144,23.60292,71.84895874,61.86144,18.04292,64.439,6,5.56,8.180073349
10/12/2019 11:00,64.93784,19.79812,67.88879598,62.42784,18.20812,65.029,5.02,3.18,5.942457404,67.56784,21.42812,70.88425304,62.42784,18.20812,65.029,5.14,3.22,6.065311204
10/12/2019 11:30,65.21536,20.53448,68.37183666,63.13536,18.41448,65.766,4.16,4.24,5.93996633,67.41536,22.73448,71.14553637,63.13536,18.41448,65.766,4.28,4.32,6.081184095
10/12/2019 12:00,65.03992,19.99956,68.04537893,63.28992,18.45956,65.927,3.5,3.08,4.662231225,66.90992,21.57956,70.30373251,63.28992,18.45956,65.927,3.62,3.12,4.77899571
10/12/2019 12:30,65.53848,20.25164,68.59607338,63.94848,18.65164,66.613,3.18,3.2,4.51136343,67.18848,21.91164,70.67115262,63.94848,18.65164,66.613,3.24,3.26,4.596215835
10/12/2019 13:00,62.3732,18.3176,65.0073115,59.2032,17.2676,61.67,6.34,2.1,6.678742397,65.6432,19.4076,68.45206092,59.2032,17.2676,61.67,6.44,2.14,6.786250806
10/12/2019 13:30,63.23592,18.49256,65.88441662,60.14592,17.54256,62.652,6.18,1.9,6.465477554,66.46592,19.48256,69.26246217,60.14592,17.54256,62.652,6.32,1.94,6.611051354
10/12/2019 14:00,60.75144,18.19292,63.41703084,55.38144,16.15292,57.689,10.74,4.08,11.48886417,66.24144,20.33292,69.29181776,55.38144,16.15292,57.689,10.86,4.18,11.63666619
10/12/2019 14:30,60.18392,18.55156,62.97828677,54.55392,15.91156,56.827,11.26,5.28,12.4364786,65.93392,21.29156,69.2864513,54.55392,15.91156,56.827,11.38,5.38,12.58764474
10/12/2019 15:00,62.81672,20.38696,66.04217175,59.16672,17.25696,61.632,7.3,6.26,9.61652744,66.54672,23.63696,70.61991094,59.16672,17.25696,61.632,7.38,6.38,9.755449759
10/12/2019 15:30,61.98608,19.80344,65.07265439,58.84608,17.16344,61.298,6.28,5.28,8.20468159,65.22608,20.66344,68.42089787,58.84608,17.16344,61.298,6.38,3.5,7.276977394
10/12/2019 16:00,63.39856,19.43208,66.30975149,58.73856,17.13208,61.186,9.32,4.6,10.39338251,68.15856,21.81208,71.56365094,58.73856,17.13208,61.186,9.42,4.68,10.51849799
10/12/2019 16:30,64.85184,20.77012,68.09668888,58.01184,16.92012,60.429,13.68,7.7,15.6981655,71.81184,24.76012,75.96054177,58.01184,16.92012,60.429,13.8,7.84,15.87153427
10/12/2019 17:00,66.65088,21.06484,69.90040979,59.81088,17.44484,62.303,13.68,7.24,15.47772593,73.61088,24.82484,77.68419618,59.81088,17.44484,62.303,13.8,7.38,15.64942171
10/12/2019 17:30,67.2188,21.4734,70.56538798,59.6688,17.4034,62.155,15.1,8.14,17.15428809,74.8888,25.6834,79.1705084,59.6688,17.4034,62.155,15.22,8.28,17.32647685
10/12/2019 18:00,66.78592,20.45756,69.8489146,59.78592,17.43756,62.277,14,6.04,15.24734731,73.90592,21.77756,77.04769387,59.78592,17.43756,62.277,14.12,4.34,14.77193285
10/12/2019 18:30,66.89368,19.78024,69.75688008,60.58368,17.67024,63.108,12.62,4.22,13.30687041,73.30368,21.97024,76.52529613,60.58368,17.67024,63.108,12.72,4.3,13.4271516
10/12/2019 19:00,66.0744,19.2442,68.81980506,60.4944,17.6442,63.015,11.16,3.2,11.60972007,71.7544,20.9042,74.7374036,60.4944,17.6442,63.015,11.26,3.26,11.72242296
10/12/2019 19:30,63.02816,16.91488,65.25842565,56.58816,16.50488,58.946,12.88,0.82,12.90607609,69.56816,17.30488,71.68812843,56.58816,16.50488,58.946,12.98,0.8,13.00462994
10/12/2019 20:00,60.79424,16.09332,62.88827049,54.35424,15.85332,56.619,12.88,0.48,12.888941,67.33424,16.33332,69.28691953,54.35424,15.85332,56.619,12.98,0.48,12.98887216
10/12/2019 20:30,57.68552,16.49536,59.99763428,49.83552,14.53536,51.912,15.7,3.92,16.18197763,65.65552,18.49536,68.21089098,49.83552,14.53536,51.912,15.82,3.96,16.30809615
10/12/2019 21:00,58.76984,17.86412,61.42492065,54.21984,15.81412,56.479,9.1,4.1,9.980981916,63.41984,19.95412,66.48490814,54.21984,15.81412,56.479,9.2,4.14,10.08858761
10/12/2019 21:30,55.39712,14.90916,57.3683184,51.35712,14.97916,53.497,8.08,-0.14,8.08121278,59.53712,14.81916,61.35369721,51.35712,14.97916,53.497,8.18,-0.16,8.181564643
10/12/2019 22:00,48.61064,12.62352,50.22297859,42.32064,12.34352,44.084,12.58,0.56,12.59245806,55.00064,12.86352,56.48487007,42.32064,12.34352,44.084,12.68,0.52,12.69065798
10/12/2019 22:30,43.24712,9.40416,44.25778591,36.83712,10.74416,38.372,12.82,-2.68,13.09712946,49.75712,7.96416,50.39046373,36.83712,10.74416,38.372,12.92,-2.78,13.21570278
10/12/2019 23:00,38.53064,8.13852,39.38077864,31.64064,9.22852,32.959,13.78,-2.18,13.95137269,45.50064,6.96852,46.03116891,31.64064,9.22852,32.959,13.86,-2.26,14.0430481
10/12/2019 23:30,37.4904,8.7822,38.50528703,32.7504,9.5522,34.115,9.48,-1.54,9.604269884,42.3304,7.9322,43.06718659,32.7504,9.5522,34.115,9.58,-1.62,9.71600741
11/12/2019 00:00,35.86088,7.05984,36.54920047,31.61088,9.21984,32.928,8.5,-4.32,9.534799421,40.21088,4.75984,40.49161576,31.61088,9.21984,32.928,8.6,-4.46,9.687703546
11/12/2019 00:30,37.29376,7.62068,38.06440987,34.25376,9.99068,35.681,6.08,-4.74,7.709344979,40.41376,5.11068,40.73562381,34.25376,9.99068,35.681,6.16,-4.88,7.858753082
11/12/2019 01:00,37.43656,6.42108,37.983237,32.98656,9.62108,34.361,8.9,-6.4,10.96220781,41.98656,3.04108,42.09654841,32.98656,9.62108,34.361,9,-6.58,11.14882953
11/12/2019 01:30,34.90432,4.38376,35.17852905,26.58432,7.75376,27.692,16.64,-6.74,17.9531947,43.34432,0.81376,43.35195822,26.58432,7.75376,27.692,16.76,-6.94,18.1400441
11/12/2019 02:00,38.75832,7.76576,39.52865287,34.16832,9.96576,35.592,9.18,-4.4,10.18,43.46832,5.42576,43.80563566,34.16832,9.96576,35.592,9.3,-4.54,10.34899029
11/12/2019 02:30,38.5096,8.4228,39.419955,34.5696,10.0828,36.01,7.88,-3.32,8.550836216,42.5696,6.6428,43.08477267,34.5696,10.0828,36.01,8,-3.44,8.708248963
11/12/2019 03:00,33.95592,6.33256,34.54136389,27.26592,7.95256,28.402,13.38,-3.24,13.76669895,40.76592,4.57256,41.02156187,27.26592,7.95256,28.402,13.5,-3.38,13.91669501
11/12/2019 03:30,35.84168,7.68924,36.65720171,31.23168,9.10924,32.533,9.22,-2.84,9.647486719,40.55168,6.14924,41.01526427,31.23168,9.10924,32.533,9.32,-2.96,9.778752477
11/12/2019 04:00,32.43824,5.62032,32.92153416,25.57824,7.46032,26.644,13.72,-3.68,14.20495688,39.41824,3.64032,39.58597699,25.57824,7.46032,26.644,13.84,-3.82,14.35750675
11/12/2019 04:30,33.552,5.211,33.95425194,27.912,8.141,29.075,11.28,-5.86,12.71133353,39.312,2.121,39.36917557,27.912,8.141,29.075,11.4,-6.02,12.89187341
11/12/2019 05:00,30.11336,2.42848,30.21112321,20.94336,6.10848,21.816,18.34,-7.36,19.76171045,39.42336,-1.47152,39.45081349,20.94336,6.10848,21.816,18.48,-7.58,19.9741533
11/12/2019 05:30,30.99536,3.11448,31.15144182,21.61536,6.30448,22.516,18.76,-6.38,19.81519619,40.49536,-0.27552,40.49629727,21.61536,6.30448,22.516,18.88,-6.58,19.99376903
11/12/2019 06:00,32.17528,3.65404,32.38210388,22.02528,6.42404,22.943,20.3,-5.54,21.04237629,42.44528,0.72404,42.45145496,22.02528,6.42404,22.943,20.42,-5.7,21.20062263
11/12/2019 06:30,35.70888,5.23384,36.09040305,23.73888,6.92384,24.728,23.94,-3.38,24.17742749,47.79888,3.44384,47.92278125,23.73888,6.92384,24.728,24.06,-3.48,24.31036816
11/12/2019 07:00,39.22744,5.41592,39.59954846,25.59744,7.46592,26.664,27.26,-4.1,27.56660298,52.97744,7.36592,53.48706317,25.59744,7.46592,26.664,27.38,-0.1,27.38018261
11/12/2019 07:30,42.38736,6.83048,42.93417921,26.60736,7.76048,27.716,31.56,-1.86,31.61476237,58.30736,5.86048,58.60113869,26.60736,7.76048,27.716,31.7,-1.9,31.75688902
11/12/2019 08:00,43.212,7.596,43.87455025,27.072,7.896,28.2,32.28,-0.6,32.28557573,59.492,7.276,59.93528377,27.072,7.896,28.2,32.42,-0.62,32.4259279
11/12/2019 08:30,44.29352,9.39936,45.27983969,28.28352,8.24936,29.462,32.02,2.3,32.10249835,60.44352,10.56936,61.36065906,28.28352,8.24936,29.462,32.16,2.32,32.243573
11/12/2019 09:00,47.23056,11.37308,48.58057993,34.09056,9.94308,35.511,26.28,2.86,26.43516597,60.51056,12.84308,61.85848831,34.09056,9.94308,35.511,26.42,2.9,26.57868319
11/12/2019 09:30,46.45032,10.68176,47.66269217,32.20032,9.39176,33.542,28.5,2.58,28.61654067,60.82032,12.01176,61.99511032,32.20032,9.39176,33.542,28.62,2.62,28.73967293
11/12/2019 10:00,46.13424,9.31332,47.06491294,28.43424,8.29332,29.619,35.4,2.04,35.45873094,57.37424,10.25332,58.28322217,28.43424,8.29332,29.619,28.94,1.96,29.00629587
11/12/2019 10:30,49.09064,2.61352,49.16016093,26.24064,7.65352,27.334,45.7,-10.08,46.79846579,62.92064,13.47352,64.34704872,26.24064,7.65352,27.334,36.68,5.82,37.13885836
11/12/2019 11:00,30.1536,8.7948,31.41,30.1536,8.7948,31.41,0,0,0,84.8336,14.0148,85.98345369,30.1536,8.7948,31.41,54.68,5.22,54.92859729
11/12/2019 11:30,35.97024,10.49132,37.469,35.97024,10.49132,37.469,0,0,0,80.31024,15.21132,81.7381117,35.97024,10.49132,37.469,44.34,4.72,44.59051469
11/12/2019 12:00,31.25952,9.11736,32.562,31.25952,9.11736,32.562,0,0,0,82.29952,12.05736,83.17806756,31.25952,9.11736,32.562,51.04,2.94,51.12460464
11/12/2019 12:30,33.65472,9.81596,35.057,33.65472,9.81596,35.057,0,0,0,80.03472,12.09596,80.94361404,33.65472,9.81596,35.057,46.38,2.28,46.43600758
11/12/2019 13:00,37.23648,10.86064,38.788,37.23648,10.86064,38.788,0,0,0,78.19648,12.72064,79.22439123,37.23648,10.86064,38.788,40.96,1.86,41.0022097
11/12/2019 13:30,27.2688,7.9534,28.405,27.2688,7.9534,28.405,0,0,0,86.3488,7.1534,86.64459818,27.2688,7.9534,28.405,59.08,-0.8,59.08541614
11/12/2019 14:00,16.92384,4.93612,17.629,16.92384,4.93612,17.629,0,0,0,93.34384,1.85612,93.36229243,16.92384,4.93612,17.629,76.42,-3.08,76.48204234
11/12/2019 14:30,19.54464,5.70052,20.359,19.54464,5.70052,20.359,0,0,0,91.62464,2.62052,91.66210657,19.54464,5.70052,20.359,72.08,-3.08,72.14577465
11/12/2019 15:00,17.50656,5.10608,18.236,17.50656,5.10608,18.236,0,0,0,93.30656,2.52608,93.3407479,17.50656,5.10608,18.236,75.8,-2.58,75.84389494
11/12/2019 15:30,23.32896,6.80428,24.301,23.32896,6.80428,24.301,0,0,0,91.14896,10.44428,91.74538623,23.32896,6.80428,24.301,67.82,3.64,67.91761185
11/12/2019 16:00,25.3056,7.3808,26.36,25.3056,7.3808,26.36,0,0,0,96.6056,6.3608,96.81478052,25.3056,7.3808,26.36,71.3,-1.02,71.30729556
11/12/2019 16:30,14.6928,4.2854,15.305,14.6928,4.2854,15.305,0,0,0,110.3528,5.0854,110.4699134,14.6928,4.2854,15.305,95.66,0.8,95.66334512
11/12/2019 17:00,13.68288,3.99084,14.253,13.68288,3.99084,14.253,0,0,0,115.60288,9.45084,115.9885522,13.68288,3.99084,14.253,101.92,5.46,102.0661452
