Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/12/2019 17:30,15.23616,4.44388,15.871,15.23616,4.44388,15.871,0,0,0,117.27616,10.94388,117.7856792,15.23616,4.44388,15.871,102.04,6.5,102.2468171
11/12/2019 18:00,17.94048,5.23264,18.688,17.94048,5.23264,18.688,0,0,0,114.70048,8.81264,115.0385272,17.94048,5.23264,18.688,96.76,3.58,96.82620513
11/12/2019 18:30,42.92776,3.40268,43.06240599,18.79776,5.48268,19.581,48.26,-4.16,48.43896366,92.15776,8.34268,92.53460454,18.79776,5.48268,19.581,73.36,2.86,73.41572856
11/12/2019 19:00,45.43008,7.39544,46.02808601,22.99008,6.70544,23.948,44.88,1.38,44.90121156,67.97008,8.08544,68.44929594,22.99008,6.70544,23.948,44.98,1.38,45.00116443
11/12/2019 19:30,42.2912,5.6716,42.66980951,19.1712,5.5916,19.97,46.24,0.16,46.24027682,65.5112,5.7516,65.76319813,19.1712,5.5916,19.97,46.34,0.16,46.34027622
11/12/2019 20:00,42.77304,6.66672,43.28946877,21.62304,6.30672,22.524,42.3,0.72,42.30612722,64.02304,7.02672,64.40748749,21.62304,6.30672,22.524,42.4,0.72,42.40611277
11/12/2019 20:30,42.85936,7.02148,43.43070252,22.83936,6.66148,23.791,40.04,0.72,40.046473,62.99936,7.44148,63.43733116,22.83936,6.66148,23.791,40.16,0.78,40.16757399
11/12/2019 21:00,39.43488,5.73684,39.84998236,18.43488,5.37684,19.203,42,0.72,42.00617098,60.55488,6.07684,60.85902954,18.43488,5.37684,19.203,42.12,0.7,42.12581631
11/12/2019 21:30,37.01872,4.86796,37.33741642,17.23872,5.02796,17.957,39.56,-0.32,39.56129422,56.93872,5.36796,57.19119539,17.23872,5.02796,17.957,39.7,0.34,39.70145589
11/12/2019 22:00,35.32344,2.42892,35.40685055,17.65344,5.14892,18.389,35.34,-5.44,35.75624701,53.09344,-0.45108,53.09535615,17.65344,5.14892,18.389,35.44,-5.6,35.87971014
11/12/2019 22:30,32.9648,1.7514,33.01129263,16.5648,4.8314,17.255,32.8,-6.16,33.37342655,49.4448,-1.5086,49.46780894,16.5648,4.8314,17.255,32.88,-6.34,33.48566858
11/12/2019 23:00,29.21112,2.00116,29.27958628,13.34112,3.89116,13.897,31.74,-3.78,31.96429258,45.16112,-0.00884,45.16112087,13.34112,3.89116,13.897,31.82,-3.9,32.05810974
11/12/2019 23:30,27.61472,2.32596,27.71250351,13.01472,3.79596,13.557,29.2,-2.94,29.34763364,42.33472,4.35596,42.55822958,13.01472,3.79596,13.557,29.32,0.56,29.3253474
12/12/2019 00:00,28.44208,2.60644,28.56125775,17.06208,4.97644,17.773,22.76,-4.74,23.24833757,39.90208,0.09644,39.90219654,17.06208,4.97644,17.773,22.84,-4.88,23.35551327
12/12/2019 00:30,26.69656,0.26108,26.69783659,13.54656,3.95108,14.111,26.3,-7.38,27.31582691,39.92656,-3.62892,40.09113685,13.54656,3.95108,14.111,26.38,-7.58,27.44741882
12/12/2019 01:00,30.2848,1.6864,30.331717,18.3648,5.3564,19.13,23.84,-7.34,24.94436209,42.3048,-2.1636,42.36009051,18.3648,5.3564,19.13,23.94,-7.52,25.09330588
12/12/2019 01:30,32.21912,2.56516,32.32107268,20.58912,6.00516,21.447,23.26,-6.88,24.25617447,43.96912,-1.03484,43.98129611,20.58912,6.00516,21.447,23.38,-7.04,24.41692036
12/12/2019 02:00,30.4828,1.7754,30.53445826,18.0528,5.2654,18.805,24.86,-6.98,25.82130903,43.0328,-1.8946,43.07448647,18.0528,5.2654,18.805,24.98,-7.16,25.98588078
12/12/2019 02:30,31.69744,2.68092,31.81061198,21.15744,6.17092,22.039,21.08,-6.98,22.20555786,42.35744,-0.98908,42.36898633,21.15744,6.17092,22.039,21.2,-7.16,22.37645191
12/12/2019 03:00,31.50216,3.06688,31.65109536,21.21216,6.18688,22.096,20.58,-6.24,21.50520867,41.91216,-0.23312,41.91280831,21.21216,6.18688,22.096,20.7,-6.42,21.67271095
12/12/2019 03:30,30.60792,2.72356,30.72885526,19.89792,5.80356,20.727,21.42,-6.16,22.28815829,41.41792,-0.51644,41.42113962,19.89792,5.80356,20.727,21.52,-6.32,22.42883858
12/12/2019 04:00,30.34168,3.71424,30.56817175,19.83168,5.78424,20.658,21.02,-4.14,21.42381852,40.97168,1.50424,40.99928414,19.83168,5.78424,20.658,21.14,-4.28,21.56891281
12/12/2019 04:30,30.58024,2.39632,30.67398618,20.97024,6.11632,21.844,19.22,-7.44,20.60975497,40.31024,-1.52368,40.33902638,20.97024,6.11632,21.844,19.34,-7.64,20.794355
12/12/2019 05:00,34.14848,5.71664,34.62367195,27.34848,7.97664,28.488,13.6,-4.52,14.33144794,41.08848,4.49664,41.33379924,27.34848,7.97664,28.488,13.74,-3.48,14.17384916
12/12/2019 05:30,35.1688,4.8684,35.50416612,28.8288,8.4084,30.03,12.68,-7.08,14.52269947,41.6288,1.1484,41.64463725,28.8288,8.4084,30.03,12.8,-7.26,14.71555639
12/12/2019 06:00,37.79336,6.16848,38.2934486,31.98336,9.32848,33.316,11.62,-6.32,13.22750165,43.72336,5.68848,44.09184748,31.98336,9.32848,33.316,11.74,-3.64,12.29134655
12/12/2019 06:30,35.79472,5.40096,36.19989432,22.97472,6.70096,23.932,25.64,-2.6,25.77148812,48.71472,4.06096,48.88369197,22.97472,6.70096,23.932,25.74,-2.64,25.87503043
12/12/2019 07:00,37.9436,6.2598,38.4564933,22.1136,6.4498,23.035,31.66,-0.38,31.6622804,53.8736,6.0098,54.20777133,22.1136,6.4498,23.035,31.76,-0.44,31.76304771
12/12/2019 07:30,36.79184,3.15012,36.9264505,15.29184,4.46012,15.929,43,-2.62,43.07974466,58.37184,1.76012,58.39837093,15.29184,4.46012,15.929,43.08,-2.7,43.1645271
12/12/2019 08:00,38.00608,4.15844,38.23290128,16.00608,4.66844,16.673,44,-1.02,44.01182114,60.08608,3.18844,60.17061708,16.00608,4.66844,16.673,44.08,-1.48,44.10483874
12/12/2019 08:30,39.95504,6.38772,40.46242934,18.57504,5.41772,19.349,42.76,1.94,42.8039858,61.43504,7.37772,61.87644861,18.57504,5.41772,19.349,42.86,1.96,42.90479227
12/12/2019 09:00,47.39368,11.27524,48.71644426,31.42368,9.16524,32.733,31.94,4.22,32.21757284,63.46368,13.46524,64.87643152,31.42368,9.16524,32.733,32.04,4.3,32.32725785
12/12/2019 09:30,49.61472,12.24596,51.10365914,34.61472,10.09596,36.057,30,4.3,30.30659994,64.71472,14.45596,66.30965061,34.61472,10.09596,36.057,30.1,4.36,30.41413487
12/12/2019 10:00,51.81656,13.57108,53.56426143,38.50656,11.23108,40.111,26.62,4.68,27.02825929,65.24656,15.99108,67.17758727,38.50656,11.23108,40.111,26.74,4.76,27.16036082
12/12/2019 10:30,53.9952,14.9436,56.0249302,42.5952,12.4236,44.37,22.8,5.04,23.35040899,65.4952,17.5436,67.80412321,42.5952,12.4236,44.37,22.9,5.12,23.46538728
12/12/2019 11:00,55.47528,15.92904,57.71690399,44.94528,13.10904,46.818,21.06,5.64,21.80213751,66.10528,18.84904,68.74004912,44.94528,13.10904,46.818,21.16,5.74,21.92471665
12/12/2019 11:30,57.95816,16.01488,60.13006479,49.14816,14.33488,51.196,17.62,3.36,17.93750261,66.88816,20.69488,70.01645525,49.14816,14.33488,51.196,17.74,6.36,18.84561487
12/12/2019 12:00,57.04696,15.84828,59.20746257,48.09696,14.02828,50.101,17.9,3.64,18.26635158,66.11696,17.72828,68.45249675,48.09696,14.02828,50.101,18.02,3.7,18.39593433
12/12/2019 12:30,55.89824,15.66532,58.05183447,45.37824,13.23532,47.269,21.04,4.86,21.59400843,66.53824,18.17532,68.97593522,45.37824,13.23532,47.269,21.16,4.94,21.72899445
12/12/2019 13:00,58.84248,17.86364,61.49428499,50.89248,14.84364,53.013,15.9,6.04,17.00857431,66.89248,20.98364,70.10646923,50.89248,14.84364,53.013,16,6.14,17.13766612
12/12/2019 13:30,55.1976,15.6618,57.37653723,44.0976,12.8618,45.935,22.2,5.6,22.89541439,66.4176,18.5618,68.96258412,44.0976,12.8618,45.935,22.32,5.7,23.03632783
12/12/2019 14:00,50.04376,12.75568,51.64383107,35.33376,10.30568,36.806,29.42,4.9,29.82526446,64.87376,15.28568,66.65025694,35.33376,10.30568,36.806,29.54,4.98,29.95683561
12/12/2019 14:30,46.29784,10.62312,47.50095438,28.46784,8.30312,29.654,35.66,4.64,35.96060622,64.24784,13.02312,65.55445522,28.46784,8.30312,29.654,35.78,4.72,36.08998199
12/12/2019 15:00,47.36328,11.13304,48.6541352,30.35328,8.85304,31.618,34.02,4.56,34.32424799,64.47328,13.49304,65.87006879,30.35328,8.85304,31.618,34.12,4.64,34.43405291
12/12/2019 15:30,51.23976,13.58868,53.01099159,36.74976,10.71868,38.281,28.98,5.74,29.54298563,65.82976,16.55868,67.88038881,36.74976,10.71868,38.281,29.08,5.84,29.66061361
12/12/2019 16:00,57.64808,16.66444,60.00837182,46.43808,13.54444,48.373,22.42,6.24,23.27217222,68.97808,19.88444,71.78695198,46.43808,13.54444,48.373,22.54,6.34,23.41467916
12/12/2019 16:30,60.67376,17.00068,63.01054097,48.41376,14.12068,50.431,24.52,5.76,25.1874572,73.03376,19.98068,75.71761798,48.41376,14.12068,50.431,24.62,5.86,25.30778536
12/12/2019 17:00,58.3076,15.3018,60.28201474,42.8976,12.5118,44.685,30.82,5.58,31.32106001,73.8176,18.1918,76.02617745,42.8976,12.5118,44.685,30.92,5.68,31.43737903
12/12/2019 17:30,52.82936,11.87648,54.14787212,31.83936,9.28648,33.166,41.98,5.18,42.29837822,73.89936,14.54648,75.31743151,31.83936,9.28648,33.166,42.06,5.26,42.38763027
12/12/2019 18:00,47.60192,9.05556,48.45560808,22.68192,6.61556,23.627,49.84,4.88,50.07833863,72.62192,11.57556,73.5386759,22.68192,6.61556,23.627,49.94,4.96,50.18570713
12/12/2019 18:30,50.7676,10.8868,51.92178371,29.8176,8.6968,31.06,41.9,4.38,42.12830877,71.8176,13.1368,73.00919931,29.8176,8.6968,31.06,42,4.44,42.23403367
12/12/2019 19:00,52.15824,11.98532,53.51756623,33.85824,9.87532,35.269,36.6,4.22,36.84248092,70.57824,14.17532,71.98769102,33.85824,9.87532,35.269,36.72,4.3,36.97091289
12/12/2019 19:30,50.15208,11.19144,51.38559582,32.30208,9.42144,33.648,35.7,3.54,35.87508328,68.10208,13.02144,69.33578585,32.30208,9.42144,33.648,35.8,3.6,35.9805503
12/12/2019 20:00,47.95728,10.25504,49.04147786,30.25728,8.82504,31.518,35.4,2.86,35.51534316,65.75728,11.72504,66.79443417,30.25728,8.82504,31.518,35.5,2.9,35.61825375
12/12/2019 20:30,44.32544,7.63492,44.97817954,25.52544,7.44492,26.589,37.6,0.38,37.60192016,63.24544,8.50492,63.81472671,25.52544,7.44492,26.589,37.72,1.06,37.73489102
12/12/2019 21:00,43.5588,6.4684,44.03645372,26.1888,7.6384,27.28,34.74,-2.34,34.8187191,61.0488,5.2184,61.27142629,26.1888,7.6384,27.28,34.86,-2.42,34.94389789
12/12/2019 21:30,38.52808,4.50944,38.79108142,19.19808,5.59944,19.998,38.66,-2.18,38.72141526,57.95808,3.33944,58.05420654,19.19808,5.59944,19.998,38.76,-2.26,38.82583161
12/12/2019 22:00,37.65648,5.83064,38.10520763,20.43648,5.96064,21.288,34.44,-0.26,34.4409814,54.97648,5.68064,55.26918693,20.43648,5.96064,21.288,34.54,-0.28,34.5411349
12/12/2019 22:30,33.29616,4.05888,33.54264118,16.07616,4.68888,16.746,34.44,-1.26,34.46304107,50.61616,3.38888,50.72948019,16.07616,4.68888,16.746,34.54,-1.3,34.56445573
12/12/2019 23:00,32.07368,3.80024,32.29803048,18.58368,5.42024,19.358,26.98,-3.24,27.17384772,45.66368,5.64024,46.01069417,18.58368,5.42024,19.358,27.08,0.22,27.08089363
12/12/2019 23:30,29.35736,2.55548,29.46837397,16.40736,4.78548,17.091,25.9,-4.46,26.28120241,42.40736,0.18548,42.40776562,16.40736,4.78548,17.091,26,-4.6,26.40378761
13/12/2019 00:00,25.33208,0.24644,25.3332787,10.58208,3.08644,11.023,29.5,-5.68,30.04184415,40.16208,-2.75356,40.25636301,10.58208,3.08644,11.023,29.58,-5.84,30.15098672
13/12/2019 00:30,23.94448,-0.28536,23.94618034,8.48448,2.47464,8.838,30.92,-5.52,31.40886499,39.50448,-3.22536,39.63592925,8.48448,2.47464,8.838,31.02,-5.7,31.53934685
13/12/2019 01:00,25.80672,-0.06804,25.80680969,9.60672,2.80196,10.007,32.4,-5.74,32.90452249,42.10672,-3.11804,42.22200898,9.60672,2.80196,10.007,32.5,-5.92,33.03477562
13/12/2019 01:30,30.42736,3.07548,30.58239385,17.12736,4.99548,17.841,26.6,-3.84,26.87574371,43.84736,1.03548,43.85958502,17.12736,4.99548,17.841,26.72,-3.96,27.01184925
13/12/2019 02:00,34.78752,6.41636,35.37430174,25.66752,7.48636,26.737,18.24,-2.14,18.36510822,44.00752,5.24636,44.31913932,25.66752,7.48636,26.737,18.34,-2.24,18.47628751
13/12/2019 02:30,40.02672,9.42696,41.12184199,36.12672,10.53696,37.632,7.8,-2.22,8.109771883,44.00672,8.21696,44.76728534,36.12672,10.53696,37.632,7.88,-2.32,8.214426334
13/12/2019 03:00,36.4692,7.6956,37.27230618,30.4992,8.8956,31.77,11.94,-2.4,12.17881768,42.5592,6.3956,43.03706779,30.4992,8.8956,31.77,12.06,-2.5,12.31639558
13/12/2019 03:30,38.71256,8.93908,39.7312151,34.76256,10.13908,36.211,7.9,-2.4,8.256512581,42.76256,7.63908,43.43952211,34.76256,10.13908,36.211,8,-2.5,8.381527307
13/12/2019 04:00,38.55784,9.62812,39.74176292,35.30784,10.29812,36.779,6.5,-1.34,6.63668592,41.90784,8.89812,42.84207737,35.30784,10.29812,36.779,6.6,-1.4,6.746851117
13/12/2019 04:30,44.172,12.406,45.88109,44.832,13.076,46.7,-1.32,-1.34,1.880957203,43.612,11.676,45.1479293,44.832,13.076,46.7,-1.22,-1.4,1.856986807
13/12/2019 05:00,48.72056,15.21808,51.0419722,54.37056,15.85808,56.636,-11.3,-1.28,11.37226451,43.19056,14.49808,45.55895957,54.37056,15.85808,56.636,-11.18,-1.36,11.26241537
13/12/2019 05:30,47.16328,13.64804,49.0983093,51.11328,14.90804,53.243,-7.9,-2.52,8.292189096,43.29328,12.26804,44.99792105,51.11328,14.90804,53.243,-7.82,-2.64,8.253605273
13/12/2019 06:00,45.88504,11.50272,47.30485666,46.77504,13.64272,48.724,-1.78,-4.28,4.635385637,45.25504,13.06272,47.10258272,46.77504,13.64272,48.724,-1.52,-0.58,1.626898891
13/12/2019 06:30,39.45248,8.75864,40.41301712,30.37248,8.85864,31.638,18.16,-0.2,18.16110129,48.65248,8.59864,49.40648156,30.37248,8.85864,31.638,18.28,-0.26,18.28184892
13/12/2019 07:00,42.40848,9.21164,43.39739033,31.30848,9.13164,32.613,22.2,0.16,22.20057657,53.62848,9.25164,54.42064599,31.30848,9.13164,32.613,22.32,0.12,22.32032258
13/12/2019 07:30,46.1592,10.4306,47.32302992,33.4992,9.7706,34.895,25.32,1.32,25.35438424,58.9592,11.4906,60.06847054,33.4992,9.7706,34.895,25.46,1.72,25.51803284
13/12/2019 08:00,49.38432,13.03876,51.0766123,37.26432,10.86876,38.817,24.24,4.34,24.62545837,61.64432,15.24876,63.50233751,37.26432,10.86876,38.817,24.38,4.38,24.77032095
13/12/2019 08:30,54.21264,15.94452,56.50874316,45.99264,13.41452,47.909,16.44,5.06,17.20108136,62.55264,18.53452,65.24079401,45.99264,13.41452,47.909,16.56,5.12,17.3334359
13/12/2019 09:00,55.72536,16.86948,58.22280569,48.37536,14.10948,50.391,14.7,5.52,15.70224188,63.17536,19.68948,66.17251494,48.37536,14.10948,50.391,14.8,5.58,15.81696557
13/12/2019 09:30,56.43776,17.18768,58.99692448,49.15776,14.33768,51.206,14.56,5.7,15.63597135,63.83776,20.11768,66.93265758,49.15776,14.33768,51.206,14.68,5.78,15.77690717
13/12/2019 10:00,59.85344,19.23392,62.86794062,56.17344,16.38392,58.514,7.36,5.7,9.309113814,63.65344,22.16392,67.40177871,56.17344,16.38392,58.514,7.48,5.78,9.452978367
13/12/2019 10:30,62.844,20.407,66.07430654,60.984,17.787,63.525,3.72,5.24,6.426196387,64.724,23.087,68.7183072,60.984,17.787,63.525,3.74,5.3,6.486724906
13/12/2019 11:00,64.00288,21.29584,67.45280906,63.48288,18.51584,66.128,1.04,5.56,5.65642997,64.42288,24.15584,68.80270397,63.48288,18.51584,66.128,0.94,5.64,5.717796778
13/12/2019 11:30,64.20808,22.22444,67.94559052,65.63808,19.14444,68.373,-2.86,6.16,6.791553578,62.83808,25.38444,67.77163191,65.63808,19.14444,68.373,-2.8,6.24,6.83941518
13/12/2019 12:00,64.34552,21.80536,67.93982388,64.47552,18.80536,67.162,-0.26,6,6.005630691,64.35552,24.88536,68.99937751,64.47552,18.80536,67.162,-0.12,6.08,6.081184095
13/12/2019 12:30,62.8472,21.1146,66.29929774,63.0672,18.3946,65.695,-0.44,5.44,5.45776511,62.7672,18.7746,65.51493724,63.0672,18.3946,65.695,-0.3,0.38,0.484148737
13/12/2019 13:00,68.2656,22.7108,71.94423243,72.8256,21.2408,75.86,-9.12,2.94,9.582170944,63.8256,24.2008,68.25969481,72.8256,21.2408,75.86,-9,2.96,9.474259866
13/12/2019 13:30,66.04896,20.95928,69.29470784,68.32896,19.92928,71.176,-4.56,2.06,5.003718617,63.84896,22.00928,67.5359023,68.32896,19.92928,71.176,-4.48,2.08,4.939311693
13/12/2019 14:00,62.0076,19.4368,64.98254883,61.2576,17.8668,63.81,1.5,3.14,3.479885056,62.9176,21.0268,66.33815424,61.2576,17.8668,63.81,1.66,3.16,3.569481755
13/12/2019 14:30,64.45488,21.49184,67.943585,66.31488,19.34184,69.078,-3.72,4.3,5.685806891,62.67488,23.68184,66.99977708,66.31488,19.34184,69.078,-3.64,4.34,5.664379931
13/12/2019 15:00,63.90384,21.03612,67.27718121,64.92384,18.93612,67.629,-2.04,4.2,4.66921835,63.00384,23.17612,67.13133689,64.92384,18.93612,67.629,-1.92,4.24,4.654460226
13/12/2019 15:30,62.78128,20.08204,65.91492584,62.68128,18.28204,65.293,0.2,3.6,3.605551275,62.96128,21.90204,66.66199919,62.68128,18.28204,65.293,0.28,3.62,3.630812581
13/12/2019 16:00,63.76072,20.80396,67.06887629,63.51072,18.52396,66.157,0.5,4.56,4.587330378,64.03072,23.16396,68.0918655,63.51072,18.52396,66.157,0.52,4.64,4.669047012
13/12/2019 16:30,65.79728,20.96004,69.05508911,63.73728,18.59004,66.393,4.12,4.74,6.280286618,67.93728,23.41004,71.85752561,63.73728,18.59004,66.393,4.2,4.82,6.393152587
13/12/2019 17:00,65.08048,19.73764,68.00767096,59.82048,17.44764,62.313,10.52,4.58,11.47374394,70.44048,22.08764,73.82225317,59.82048,17.44764,62.313,10.62,4.64,11.5893917
13/12/2019 17:30,63.33016,18.51088,65.98001094,55.10016,16.07088,57.396,16.46,4.88,17.16816822,71.64016,21.03088,74.66331387,55.10016,16.07088,57.396,16.54,4.96,17.26769238
13/12/2019 18:00,64.20856,19.33208,67.05571187,56.81856,16.57208,59.186,14.78,5.52,15.77716071,71.69856,22.19208,75.0544597,56.81856,16.57208,59.186,14.88,5.62,15.905936
13/12/2019 18:30,61.44336,17.62848,63.92221676,52.86336,15.41848,55.066,17.16,4.42,17.72010158,70.12336,19.91848,72.89740368,52.86336,15.41848,55.066,17.26,4.5,17.83697284
13/12/2019 19:00,60.0544,16.9842,62.40988711,52.0944,15.1942,54.265,15.92,3.58,16.31756109,68.1144,18.8342,70.67035147,52.0944,15.1942,54.265,16.02,3.64,16.42832919
13/12/2019 19:30,54.0564,14.0052,55.8412035,42.5664,12.4152,44.34,22.98,3.18,23.19898274,65.6464,15.6352,67.48265934,42.5664,12.4152,44.34,23.08,3.22,23.30353621
13/12/2019 20:00,51.47936,12.47148,52.96850309,40.11936,11.70148,41.791,22.72,1.54,22.77213209,62.95936,14.20148,64.54117326,40.11936,11.70148,41.791,22.84,2.5,22.97641399
13/12/2019 20:30,45.1644,7.8842,45.8473951,30.7344,8.9642,32.015,28.86,-2.16,28.94071872,59.6944,6.7042,60.06969027,30.7344,8.9642,32.015,28.96,-2.26,29.04804985
13/12/2019 21:00,37.80128,3.22204,37.93834882,18.52128,5.40204,19.293,38.56,-4.36,38.80571092,57.18128,0.90204,57.18839444,18.52128,5.40204,19.293,38.66,-4.5,38.92101746
13/12/2019 21:30,35.88136,3.76248,36.07808547,17.63136,5.14248,18.366,36.5,-2.76,36.60420194,54.23136,2.28248,54.27937106,17.63136,5.14248,18.366,36.6,-2.86,36.71157311
13/12/2019 22:00,31.28824,2.19532,31.36516208,12.25824,3.57532,12.769,38.06,-2.76,38.15994235,50.41824,0.71532,50.42331413,12.25824,3.57532,12.769,38.16,-2.86,38.26702497
13/12/2019 22:30,28.48168,0.17424,28.48221296,10.47168,3.05424,10.908,36.02,-5.76,36.47763698,46.59168,0.15424,46.5919353,10.47168,3.05424,10.908,36.12,-2.9,36.23623049
13/12/2019 23:00,25.61896,-1.25572,25.64971626,7.96896,2.32428,8.301,35.3,-7.16,36.01882286,43.34896,-5.01572,43.63816885,7.96896,2.32428,8.301,35.38,-7.34,36.13336408
13/12/2019 23:30,24.54344,-0.39608,24.54663575,9.37344,2.73392,9.764,30.34,-6.26,30.97907681,39.81344,-3.70608,39.98556031,9.37344,2.73392,9.764,30.44,-6.44,31.1137783
14/12/2019 00:00,26.76888,1.93384,26.83864143,15.57888,4.54384,16.228,22.38,-5.22,22.98070495,38.05888,-0.83616,38.06806418,15.57888,4.54384,16.228,22.48,-5.38,23.11481776
14/12/2019 00:30,29.21752,3.69136,29.44978121,20.02752,5.84136,20.862,18.38,-4.3,18.87629201,38.50752,1.40136,38.53301061,20.02752,5.84136,20.862,18.48,-4.44,19.00589382
14/12/2019 01:00,30.11312,3.16716,30.27921562,19.29312,5.62716,20.097,21.64,-4.92,22.1922509,41.03312,0.54716,41.03676792,19.29312,5.62716,20.097,21.74,-5.08,22.32563549
14/12/2019 01:30,34.60816,5.96988,35.11928538,26.70816,7.78988,27.821,15.8,-3.64,16.21387061,42.60816,4.00988,42.79643018,26.70816,7.78988,27.821,15.9,-3.78,16.34314535
14/12/2019 02:00,46.21608,12.76844,47.94746198,47.20608,13.76844,49.173,-1.98,-2,2.814320522,45.42608,11.66844,46.90075944,47.20608,13.76844,49.173,-1.78,-2.1,2.752889391
14/12/2019 02:30,49.90632,14.01976,51.83815628,56.29632,16.41976,58.642,-12.78,-4.8,13.65168122,43.63632,14.85976,46.09708115,56.29632,16.41976,58.642,-12.66,-1.56,12.75575164
14/12/2019 03:00,50.4084,14.4062,52.4265714,58.4784,17.0562,60.915,-16.14,-5.3,16.98792512,42.4584,11.5962,44.01349322,58.4784,17.0562,60.915,-16.02,-5.46,16.92489291
14/12/2019 03:30,51.54336,15.67848,53.87515842,61.02336,17.79848,63.566,-18.96,-4.24,19.42830924,42.20336,13.41848,44.28520296,61.02336,17.79848,63.566,-18.82,-4.38,19.32296044
14/12/2019 04:00,51.6236,16.5598,54.21460184,61.9536,18.0698,64.535,-20.66,-3.02,20.87955938,41.4336,14.9498,44.04815239,61.9536,18.0698,64.535,-20.52,-3.12,20.75583773
14/12/2019 04:30,50.93152,15.41336,53.21269957,61.21152,17.85336,63.762,-20.56,-4.88,21.13120915,40.69152,12.81336,42.66124699,61.21152,17.85336,63.762,-20.52,-5.04,21.12988405
14/12/2019 05:00,49.43944,14.39192,51.49160697,58.66944,17.11192,61.114,-18.46,-5.44,19.24487464,40.34944,11.49192,41.95404073,58.66944,17.11192,61.114,-18.32,-5.62,19.16264074
14/12/2019 05:30,47.39688,12.27784,48.96130706,54.74688,15.96784,57.028,-14.7,-7.38,16.44853793,40.16688,8.36784,41.02924561,54.74688,15.96784,57.028,-14.58,-7.6,16.44190986
14/12/2019 06:00,47.97552,14.12036,50.01034979,54.51552,15.90036,56.787,-13.08,-3.56,13.55581056,41.55552,14.46036,43.99958243,54.51552,15.90036,56.787,-12.96,-1.44,13.0397546
14/12/2019 06:30,46.67936,12.46648,48.31537823,49.59936,14.46648,51.666,-5.84,-4,7.078530921,43.81936,10.32648,45.01969014,49.59936,14.46648,51.666,-5.78,-4.14,7.109711668
14/12/2019 07:00,44.16248,10.50364,45.39439495,43.21248,12.60364,45.013,1.9,-4.2,4.609772229,45.15248,8.26364,45.90244216,43.21248,12.60364,45.013,1.94,-4.34,4.753861588
14/12/2019 07:30,47.9616,11.4938,49.31959563,46.4016,13.5338,48.335,3.12,-4.08,5.136224294,49.6216,9.3338,50.49181131,46.4016,13.5338,48.335,3.22,-4.2,5.292296288
14/12/2019 08:00,40.24584,6.85212,40.82498237,30.31584,8.84212,31.579,19.86,-3.98,20.25487596,50.29584,5.60212,50.60686979,30.31584,8.84212,31.579,19.98,-3.24,20.240998
14/12/2019 08:30,46.87144,11.74292,48.32005855,40.50144,11.81292,42.189,12.74,-0.14,12.74076921,53.36144,11.59292,54.60621826,40.50144,11.81292,42.189,12.86,-0.22,12.86188167
14/12/2019 09:00,52.04888,14.00884,53.9011457,48.09888,14.02884,50.103,7.9,-0.04,7.900101265,56.09888,13.94884,57.8070452,48.09888,14.02884,50.103,8,-0.08,8.00039999
14/12/2019 09:30,52.3464,13.6902,54.10699741,47.0064,13.7102,48.965,10.68,-0.04,10.68007491,57.8064,13.6302,59.39160069,47.0064,13.7102,48.965,10.8,-0.08,10.80029629
14/12/2019 10:00,60.41616,17.19388,62.81514068,58.67616,17.11388,61.121,3.48,0.16,3.483676219,62.23616,17.27388,64.58890417,58.67616,17.11388,61.121,3.56,0.16,3.563593692
14/12/2019 10:30,46.98784,9.54312,47.94714014,34.70784,10.12312,36.154,24.56,-1.16,24.58737888,59.36784,8.90312,60.03170805,34.70784,10.12312,36.154,24.66,-1.22,24.69015998
14/12/2019 11:00,45.87032,8.67176,46.68281995,31.72032,9.25176,33.042,28.3,-1.16,28.32376387,60.14032,8.03176,60.6742718,31.72032,9.25176,33.042,28.42,-1.22,28.44617373
14/12/2019 11:30,51.41648,12.46064,52.90483877,42.03648,12.26064,43.788,18.76,0.4,18.76426391,60.89648,12.58064,62.18242339,42.03648,12.26064,43.788,18.86,0.32,18.86271454
14/12/2019 12:00,60.62088,18.20984,63.29683535,58.73088,17.12984,61.178,3.78,2.16,4.353619184,62.59088,19.28984,65.49592496,58.73088,17.12984,61.178,3.86,2.16,4.423256719
14/12/2019 12:30,65.86688,21.81284,69.38476684,70.70688,20.62284,73.653,-9.68,2.38,9.968289723,62.48688,23.00284,66.58634109,70.70688,20.62284,73.653,-8.22,2.38,8.557616491
14/12/2019 13:00,69.44208,24.08644,73.50074195,78.02208,22.75644,81.273,-17.16,2.66,17.36494169,60.96208,25.43644,66.05594355,78.02208,22.75644,81.273,-17.06,2.68,17.26922118
14/12/2019 13:30,67.8792,23.0456,71.68462507,75.1392,21.9156,78.27,-14.52,2.26,14.69482902,60.7392,24.1756,65.37361893,75.1392,21.9156,78.27,-14.4,2.26,14.57626838
14/12/2019 14:00,66.60848,22.76164,70.39021142,74.26848,21.66164,77.363,-15.32,2.2,15.47715736,59.06848,23.86164,63.70606873,74.26848,21.66164,77.363,-15.2,2.2,15.35838533
14/12/2019 14:30,63.90104,21.72072,67.49172238,70.39104,20.53072,73.324,-12.98,2.38,13.19639345,57.53104,22.91072,61.92512943,70.39104,20.53072,73.324,-12.86,2.38,13.0783791
14/12/2019 15:00,59.1504,18.3322,61.92607994,61.0704,17.8122,63.615,-3.84,1.04,3.978341363,57.3504,18.8322,60.36323498,61.0704,17.8122,63.615,-3.72,1.02,3.857304759
14/12/2019 15:30,52.14544,13.92492,53.97268114,48.08544,14.02492,50.089,8.12,-0.2,8.122462681,56.28544,13.84492,57.9632001,48.08544,14.02492,50.089,8.2,-0.18,8.201975372
14/12/2019 16:00,48.82848,10.96164,50.04376096,40.18848,11.72164,41.863,17.28,-1.52,17.34672303,57.56848,10.16164,58.45843666,40.18848,11.72164,41.863,17.38,-1.56,17.44987106
14/12/2019 16:30,48.93848,9.76664,49.90352775,37.18848,10.84664,38.738,23.5,-2.16,23.5990593,60.80848,9.84664,61.60054837,37.18848,10.84664,38.738,23.62,-1,23.64115902
14/12/2019 17:00,52.7736,13.5148,54.47662504,41.6736,12.1548,43.41,22.2,2.72,22.36600993,63.9936,14.9148,65.70869121,41.6736,12.1548,43.41,22.32,2.76,22.48999778
14/12/2019 17:30,54.05376,13.76568,55.77905446,42.29376,12.33568,44.056,23.52,2.86,23.69324798,65.91376,15.23568,67.65167923,42.29376,12.33568,44.056,23.62,2.9,23.7973612
14/12/2019 18:00,51.37192,12.29056,52.82170037,37.92192,11.06056,39.502,26.9,2.46,27.01224907,64.92192,13.56056,66.32303132,37.92192,11.06056,39.502,27,2.5,27.11549373
14/12/2019 18:30,52.57792,12.07356,53.94634856,41.25792,12.03356,42.977,22.64,0.08,22.64014134,64.01792,12.59356,65.2448606,41.25792,12.03356,42.977,22.76,0.56,22.76688824
14/12/2019 19:00,50.65736,11.59548,51.96752138,39.44736,11.50548,41.091,22.42,0.18,22.42072256,61.96736,11.64548,63.05212851,39.44736,11.50548,41.091,22.52,0.14,22.52043516
14/12/2019 19:30,44.11576,7.56168,44.75912516,29.52576,8.61168,30.756,29.18,-2.1,29.25546786,58.82576,6.59168,59.19392101,29.52576,8.61168,30.756,29.3,-2.02,29.36954886
14/12/2019 20:00,41.6856,6.7858,42.23430275,27.3456,7.9758,28.485,28.68,-2.38,28.77858231,56.1256,5.5158,56.39598412,27.3456,7.9758,28.485,28.78,-2.46,28.88494418
14/12/2019 20:30,42.92128,8.03204,43.66634795,30.28128,8.83204,31.543,25.28,-1.6,25.33058231,55.66128,7.19204,56.12400138,30.28128,8.83204,31.543,25.38,-1.64,25.43293141
14/12/2019 21:00,50.9992,13.3056,52.70633161,47.0592,13.7256,49.02,7.88,-0.84,7.924645102,54.9792,12.8656,56.46446755,47.0592,13.7256,49.02,7.92,-0.86,7.96655509
14/12/2019 21:30,50.29112,12.45116,51.80953712,48.86112,14.25116,50.897,2.86,-3.6,4.597782074,51.80112,10.55116,52.86476152,48.86112,14.25116,50.897,2.94,-3.7,4.72584384
14/12/2019 22:00,47.99344,11.33892,49.31471778,45.73344,13.33892,47.639,4.52,-4,6.035760101,50.35344,9.19892,51.18680542,45.73344,13.33892,47.639,4.62,-4.14,6.203547372
14/12/2019 22:30,42.17536,8.92948,43.1102842,37.81536,11.02948,39.391,8.72,-4.2,9.678760251,46.65536,6.68948,47.13249155,37.81536,11.02948,39.391,8.84,-4.34,9.84790333
14/12/2019 23:00,45.37008,11.63544,46.83831362,43.63008,12.72544,45.448,3.48,-2.18,4.106433976,47.25008,10.44544,48.3908801,43.63008,12.72544,45.448,3.62,-2.28,4.278177182
14/12/2019 23:30,42.48752,11.15136,43.92655445,42.58752,12.42136,44.362,-0.2,-2.54,2.547861849,42.48752,12.98136,44.42640052,42.58752,12.42136,44.362,-0.1,0.56,0.568858506
15/12/2019 00:00,43.49768,10.39724,44.72304512,46.92768,13.68724,48.883,-6.86,-6.58,9.50557731,40.16768,6.92724,40.76063261,46.92768,13.68724,48.883,-6.76,-6.76,9.560083682
15/12/2019 00:30,47.6072,13.2146,49.4071973,54.4272,15.8746,56.695,-13.64,-5.32,14.64076501,40.8672,10.3946,42.16842118,54.4272,15.8746,56.695,-13.56,-5.48,14.62545726
15/12/2019 01:00,45.66992,11.59956,47.11996801,48.88992,14.25956,50.927,-6.44,-5.32,8.353202978,42.52992,8.77956,43.42665966,48.88992,14.25956,50.927,-6.36,-5.48,8.395236745
15/12/2019 01:30,44.8748,10.6914,46.13083252,46.8048,13.6514,48.755,-3.86,-5.92,7.067248404,43.0048,7.5514,43.66275833,46.8048,13.6514,48.755,-3.8,-6.1,7.186793444
15/12/2019 02:00,45.64184,11.32512,47.02590671,47.57184,13.87512,49.554,-3.86,-5.1,6.396061288,43.81184,8.61512,44.65084117,47.57184,13.87512,49.554,-3.76,-5.26,6.465694085
15/12/2019 02:30,45.03704,11.71372,46.5354296,48.04704,14.01372,50.049,-6.02,-4.6,7.576305168,42.14704,9.27372,43.15524144,48.04704,14.01372,50.049,-5.9,-4.74,7.568196615
15/12/2019 03:00,49.52056,15.01308,51.74628908,57.37056,16.73308,59.761,-15.7,-3.44,16.07244848,41.79056,13.17308,43.81758713,57.37056,16.73308,59.761,-15.58,-3.56,15.98155186
15/12/2019 03:30,52.17104,16.83572,54.82024154,62.83104,18.32572,65.449,-21.32,-2.98,21.52725714,41.63104,15.22572,44.32793748,62.83104,18.32572,65.449,-21.2,-3.1,21.42545215
15/12/2019 04:00,52.05392,17.15156,54.8068116,63.19392,18.43156,65.827,-22.28,-2.56,22.42659136,41.03392,15.75156,43.95331879,63.19392,18.43156,65.827,-22.16,-2.68,22.32146949
15/12/2019 04:30,51.9688,17.2434,54.75482643,63.5088,18.5234,66.155,-23.08,-2.56,23.22154172,40.5488,15.8434,43.53410738,63.5088,18.5234,66.155,-22.96,-2.68,23.11588199
15/12/2019 05:00,51.49696,17.05328,54.24713124,63.09696,18.40328,65.726,-23.2,-2.7,23.35658365,40.03696,15.58328,42.96273713,63.09696,18.40328,65.726,-23.06,-2.82,23.23178857
15/12/2019 05:30,51.75928,17.21104,54.54578778,63.80928,18.61104,66.468,-24.1,-2.8,24.26211038,39.82928,15.69104,42.80864728,63.80928,18.61104,66.468,-23.98,-2.92,24.15712731
15/12/2019 06:00,51.77808,17.08444,54.52382652,63.23808,18.44444,65.873,-22.92,-2.72,23.08083187,40.43808,15.60444,43.34439827,63.23808,18.44444,65.873,-22.8,-2.84,22.97619638
15/12/2019 06:30,51.86296,16.17628,54.32714473,61.39296,17.90628,63.951,-19.06,-3.46,19.37150485,42.45296,14.32628,44.80509024,61.39296,17.90628,63.951,-18.94,-3.58,19.27537289
15/12/2019 07:00,52.93512,15.63816,55.19672977,61.84512,18.03816,64.422,-17.82,-4.8,18.45514562,44.14512,13.07816,46.04161041,61.84512,18.03816,64.422,-17.7,-4.96,18.38182798
15/12/2019 07:30,54.77072,17.58896,57.52567499,62.91072,18.34896,65.532,-16.28,-1.52,16.35080426,46.75072,21.22896,51.34489812,62.91072,18.34896,65.532,-16.16,2.88,16.41462762
15/12/2019 08:00,55.2128,17.4204,57.89579967,62.3328,18.1804,64.93,-14.24,-1.52,14.32089383,48.2128,16.6004,50.99065958,62.3328,18.1804,64.93,-14.12,-1.58,14.20812444
15/12/2019 08:30,54.40784,16.30312,56.79792932,58.70784,17.12312,61.154,-8.6,-1.64,8.754975728,50.22784,16.28312,52.80128699,58.70784,17.12312,61.154,-8.48,-0.84,8.521502215
15/12/2019 09:00,55.38496,17.35728,58.04109719,56.42496,16.45728,58.776,-2.08,1.8,2.750709,54.50496,18.25728,57.48146604,56.42496,16.45728,58.776,-1.92,1.8,2.631805464
15/12/2019 09:30,57.21432,17.80376,59.92038287,57.54432,16.78376,59.942,-0.66,2.04,2.144108206,56.86432,18.82376,59.89895516,57.54432,16.78376,59.942,-0.68,2.04,2.150348809
15/12/2019 10:00,53.71416,16.00288,56.04732958,52.84416,15.41288,55.046,1.74,1.18,2.102379604,54.70416,16.57288,57.15947404,52.84416,15.41288,55.046,1.86,1.16,2.192076641
15/12/2019 10:30,59.2916,17.5338,61.82983077,59.8416,17.4538,62.335,-1.1,0.16,1.111575459,58.6416,17.6538,61.24127615,59.8416,17.4538,62.335,-1.2,0.2,1.216552506
15/12/2019 11:00,62.01088,18.13984,64.60962029,62.09088,18.10984,64.678,-0.16,0.06,0.170880075,62.07088,18.18984,64.68125249,62.09088,18.10984,64.678,-0.02,0.08,0.082462113
15/12/2019 11:30,55.5968,15.9274,57.83326241,54.1968,15.8074,56.455,2.8,0.24,2.810266891,57.1768,16.0474,59.38607164,54.1968,15.8074,56.455,2.98,0.24,2.989648809
15/12/2019 12:00,63.64128,19.75204,66.63599331,65.56128,19.12204,68.293,-3.84,1.26,4.041435389,61.72128,20.36204,64.99330025,65.56128,19.12204,68.293,-3.84,1.24,4.035244726
15/12/2019 12:30,55.03528,15.08904,57.06628753,51.42528,14.99904,53.568,7.22,0.18,7.222243419,58.80528,15.15904,60.72773213,51.42528,14.99904,53.568,7.38,0.16,7.381734214
15/12/2019 13:00,51.658,13.934,53.50425516,47.328,13.804,49.3,8.66,0.26,8.663902123,56.108,14.064,57.84378757,47.328,13.804,49.3,8.78,0.26,8.783848815
15/12/2019 13:30,58.12664,17.55652,60.7201587,57.89664,16.88652,60.309,0.46,1.34,1.41675686,58.47664,18.22652,61.25131392,57.89664,16.88652,60.309,0.58,1.34,1.46013698
15/12/2019 14:00,52.45816,14.59488,54.45061132,48.66816,14.19488,50.696,7.58,0.8,7.622099448,56.38816,14.99488,58.34784499,48.66816,14.19488,50.696,7.72,0.8,7.76134009
15/12/2019 14:30,52.98904,14.33472,54.89373878,48.83904,14.24472,50.874,8.3,0.18,8.301951578,57.23904,14.36472,59.0140058,48.83904,14.24472,50.874,8.4,0.12,8.400857099
15/12/2019 15:00,53.28448,14.60464,55.24971781,48.56448,14.16464,50.588,9.44,0.88,9.480928225,58.10448,15.04464,60.02059471,48.56448,14.16464,50.588,9.54,0.88,9.580501031
15/12/2019 15:30,48.65352,11.36436,49.96312327,39.68352,11.57436,41.337,17.94,-0.42,17.94491571,57.72352,11.09436,58.78001008,39.68352,11.57436,41.337,18.04,-0.48,18.04638468
15/12/2019 16:00,45.22624,9.06932,46.126623,31.50624,9.18932,32.819,27.44,-0.24,27.44104954,59.02624,8.74932,59.67116229,31.50624,9.18932,32.819,27.52,-0.44,27.52351722
15/12/2019 16:30,50.82632,12.28976,52.29104135,37.57632,10.95976,39.142,26.5,2.66,26.63316729,64.19632,13.61976,65.62518849,37.57632,10.95976,39.142,26.62,2.66,26.75256997
15/12/2019 17:00,52.24672,12.50696,53.72284243,37.56672,10.95696,39.132,29.36,3.1,29.52320443,67.04672,14.07696,68.50856491,37.56672,10.95696,39.132,29.48,3.12,29.64464201
15/12/2019 17:30,54.46296,13.62128,56.1404781,40.87296,11.92128,42.576,27.18,3.4,27.3918309,68.15296,15.34128,69.85829105,40.87296,11.92128,42.576,27.28,3.42,27.49354106
15/12/2019 18:00,51.99616,12.53888,53.48667279,37.43616,10.91888,38.996,29.12,3.24,29.29969283,66.67616,14.17888,68.16708113,37.43616,10.91888,38.996,29.24,3.26,29.42116925
15/12/2019 18:30,53.09,12.385,54.51546868,41.16,12.005,42.875,23.86,0.76,23.87210087,65.14,13.105,66.44517007,41.16,12.005,42.875,23.98,1.1,24.0052161
15/12/2019 19:00,54.46808,13.92944,56.22100175,45.59808,13.29944,47.498,17.74,1.26,17.78469005,63.45808,14.43944,65.08014555,45.59808,13.29944,47.498,17.86,1.14,17.896346
15/12/2019 19:30,53.33112,13.90616,55.1143325,45.14112,13.16616,47.022,16.38,1.48,16.44672612,61.62112,14.64616,63.33776467,45.14112,13.16616,47.022,16.48,1.48,16.54632285
15/12/2019 20:00,55.34144,15.32792,57.42490847,50.46144,14.71792,52.564,9.76,1.22,9.835954453,60.32144,15.91792,62.38634707,50.46144,14.71792,52.564,9.86,1.2,9.932753898
15/12/2019 20:30,54.69432,14.96376,56.7043451,49.62432,14.47376,51.692,10.14,0.98,10.18724693,59.88432,15.41376,61.8362012,49.62432,14.47376,51.692,10.26,0.94,10.30297045
15/12/2019 21:00,49.466,12.733,51.07851256,41.976,12.243,43.725,14.98,0.98,15.01202185,57.076,13.183,58.57867586,41.976,12.243,43.725,15.1,0.94,15.12922999
15/12/2019 21:30,44.86912,9.60016,45.88464887,35.82912,10.45016,37.322,18.08,-1.7,18.15974669,53.96912,9.73016,54.83923711,35.82912,10.45016,37.322,18.14,-0.72,18.15428324
15/12/2019 22:00,50.76576,12.68168,52.32578137,48.96576,14.28168,51.006,3.6,-3.2,4.816637832,52.58576,10.98168,53.72019593,48.96576,14.28168,51.006,3.62,-3.3,4.898407905
15/12/2019 22:30,50.46096,14.35028,52.46178628,52.08096,15.19028,54.251,-3.24,-1.68,3.649657518,48.88096,13.43028,50.69241237,52.08096,15.19028,54.251,-3.2,-1.76,3.652067907
15/12/2019 23:00,45.51856,13.04708,47.35151107,47.81856,13.94708,49.811,-4.6,-1.8,4.939635614,43.45856,12.06708,45.10278103,47.81856,13.94708,49.811,-4.36,-1.88,4.748052232
15/12/2019 23:30,41.188,11.304,42.71102621,40.608,11.844,42.3,1.16,-1.08,1.58492902,41.828,10.704,43.17588679,40.608,11.844,42.3,1.22,-1.14,1.669730517
16/12/2019 00:00,38.93864,10.18252,40.24799869,37.68864,10.99252,39.259,2.5,-1.62,2.978993118,40.22864,9.27252,41.2834483,37.68864,10.99252,39.259,2.54,-1.72,3.06757233
16/12/2019 00:30,37.77712,9.44916,38.94094786,35.51712,10.35916,36.997,4.52,-1.82,4.872658412,40.11712,8.45916,40.99927688,35.51712,10.35916,36.997,4.6,-1.9,4.976946855
16/12/2019 01:00,37.1664,8.2852,38.07867944,32.7264,9.5452,34.09,8.88,-2.52,9.230644615,41.7264,6.9252,42.2971731,32.7264,9.5452,34.09,9,-2.62,9.373601229
16/12/2019 01:30,38.11,8.2,38.98220235,33.36,9.73,34.75,9.5,-3.06,9.980661301,42.96,6.55,43.45646212,33.36,9.73,34.75,9.6,-3.18,10.11298176
16/12/2019 02:00,37.39384,8.23612,38.29011547,33.00384,9.62612,34.379,8.78,-2.78,9.209603683,41.88384,6.74612,42.42365128,33.00384,9.62612,34.379,8.88,-2.88,9.335352163
16/12/2019 02:30,42.61784,10.77812,43.95961962,40.82784,11.90812,42.529,3.58,-2.26,4.233674527,44.50784,9.54812,45.52048349,40.82784,11.90812,42.529,3.68,-2.36,4.371727347
16/12/2019 03:00,43.19456,11.68008,44.74588565,43.71456,12.75008,45.536,-1.04,-2.14,2.379327636,42.73456,10.51008,44.00800382,43.71456,12.75008,45.536,-0.98,-2.24,2.444994888
16/12/2019 03:30,43.2884,12.2412,44.98591504,44.9184,13.1012,46.79,-3.26,-1.72,3.685919153,41.7384,11.3012,43.24131307,44.9184,13.1012,46.79,-3.18,-1.8,3.654093595
16/12/2019 04:00,42.78728,12.32004,44.52566356,43.81728,12.78004,45.643,-2.06,-0.92,2.256102835,41.91728,11.82004,43.55194265,43.81728,12.78004,45.643,-1.9,-0.96,2.128755505
16/12/2019 04:30,40.85712,11.39416,42.41616598,41.15712,12.00416,42.872,-0.6,-1.22,1.359558752,40.57712,10.72416,41.97034995,41.15712,12.00416,42.872,-0.58,-1.28,1.405275774
16/12/2019 05:00,45.36088,13.77484,47.40628283,49.01088,14.29484,51.053,-7.3,-1.04,7.373710057,41.83088,13.95484,44.09716636,49.01088,14.29484,51.053,-7.18,-0.34,7.188045631
16/12/2019 05:30,45.24248,13.28864,47.15368437,48.37248,14.10864,50.388,-6.26,-1.64,6.471259537,42.23248,12.40864,44.01768637,48.37248,14.10864,50.388,-6.14,-1.7,6.370996782
16/12/2019 06:00,43.93056,10.91808,45.26697,44.05056,12.84808,45.886,-0.24,-3.86,3.867453943,43.83056,8.86808,44.7186855,44.05056,12.84808,45.886,-0.22,-3.98,3.986075764
16/12/2019 06:30,46.01224,11.51232,47.43057813,43.24224,12.61232,45.044,5.54,-2.2,5.960838867,48.90224,11.05232,50.13564455,43.24224,12.61232,45.044,5.66,-1.56,5.871047607
16/12/2019 07:00,48.31552,12.50536,49.90764973,42.87552,12.50536,44.662,10.88,0,10.88,53.85552,12.40536,55.26581214,42.87552,12.50536,44.662,10.98,-0.1,10.98045536
16/12/2019 07:30,48.4756,11.6508,49.85604212,38.2656,11.1608,39.86,20.42,0.98,20.44350264,58.8056,12.0408,60.02565665,38.2656,11.1608,39.86,20.54,0.88,20.55884238
16/12/2019 08:00,46.1592,10.3106,47.29672522,32.0592,9.3506,33.395,28.2,1.92,28.26528613,60.3992,11.3306,61.45279373,32.0592,9.3506,33.395,28.34,1.98,28.40908305
16/12/2019 08:30,46.38632,10.87476,47.6440037,32.41632,9.45476,33.767,27.94,2.84,28.08396696,60.47632,12.29476,61.71342159,32.41632,9.45476,33.767,28.06,2.84,28.20335441
16/12/2019 09:00,45.06584,10.57712,46.29044612,29.71584,8.66712,30.954,30.7,3.82,30.93674837,60.55584,12.54712,61.84205671,29.71584,8.66712,30.954,30.84,3.88,31.08311439
16/12/2019 09:30,43.10624,8.79932,43.99518109,25.02624,7.29932,26.069,36.16,3,36.28423349,61.30624,10.35932,62.17532126,25.02624,7.29932,26.069,36.28,3.06,36.40881761
16/12/2019 10:00,37.83416,5.27788,38.20051937,14.32416,4.17788,14.921,47.02,2.2,47.07143932,61.44416,6.43788,61.78050742,14.32416,4.17788,14.921,47.12,2.26,47.17416666
16/12/2019 10:30,35.94392,4.19156,36.18749176,11.83392,3.45156,12.327,48.22,1.48,48.24270722,60.17392,4.97156,60.37894548,11.83392,3.45156,12.327,48.34,1.52,48.36389149
16/12/2019 11:00,35.35192,3.82056,35.55776886,11.52192,3.36056,12.002,47.66,0.92,47.66887874,59.30192,4.30056,59.45765327,11.52192,3.36056,12.002,47.78,0.94,47.78924565
16/12/2019 11:30,36.17712,4.23916,36.42464123,13.19712,3.84916,13.747,45.96,0.78,45.96661832,59.23712,4.64916,59.41928201,13.19712,3.84916,13.747,46.04,0.8,46.04694995
16/12/2019 12:00,35.28536,3.82948,35.49255623,11.41536,3.32948,11.891,47.74,1,47.75047225,59.25536,4.32948,59.41331573,11.41536,3.32948,11.891,47.84,1,47.85045036
16/12/2019 12:30,34.40144,3.42292,34.57130971,9.78144,2.85292,10.189,49.24,1.14,49.25319482,59.10144,4.05292,59.24024283,9.78144,2.85292,10.189,49.32,1.2,49.33459638
16/12/2019 13:00,32.96576,4.88668,33.32598046,7.56576,2.20668,7.881,50.8,5.36,51.081989,58.44576,7.66668,58.94645744,7.56576,2.20668,7.881,50.88,5.46,51.17212132
16/12/2019 13:30,34.05864,5.54252,34.50667307,8.16864,2.38252,8.509,51.78,6.32,52.16426746,60.06864,8.84252,60.71599189,8.16864,2.38252,8.509,51.9,6.46,52.30049331
16/12/2019 14:00,33.52152,5.19836,33.92219406,7.09152,2.06836,7.387,52.86,6.26,53.22938286,60.05152,8.44836,60.6428878,7.09152,2.06836,7.387,52.96,6.38,53.34290956
16/12/2019 14:30,31.96576,0.48668,31.96946465,4.44576,1.29668,4.631,55.04,-1.62,55.06383568,59.60576,3.71668,59.72152322,4.44576,1.29668,4.631,55.16,2.42,55.21306005
16/12/2019 15:00,32.12424,-2.41668,32.21501417,3.95424,1.15332,4.119,56.34,-7.14,56.79062599,60.37424,3.41332,60.47065081,3.95424,1.15332,4.119,56.42,2.26,56.46524595
16/12/2019 15:30,32.51976,2.04368,32.58391349,3.26976,0.95368,3.406,58.5,2.18,58.54060471,61.84976,3.21368,61.93319426,3.26976,0.95368,3.406,58.58,2.26,58.62357887
16/12/2019 16:00,34.3784,0.2512,34.37931774,3.8784,1.1312,4.04,61,-1.76,61.02538488,64.9984,3.8912,65.11477129,3.8784,1.1312,4.04,61.12,2.76,61.18228502
16/12/2019 16:30,35.03832,3.23576,35.18741268,2.96832,0.86576,3.092,64.14,4.74,64.31490651,67.18832,5.72576,67.43185206,2.96832,0.86576,3.092,64.22,4.86,64.40363344
16/12/2019 17:00,36.52328,2.99804,36.64612157,3.11328,0.90804,3.243,66.82,4.18,66.95061463,69.99328,5.18804,70.18529051,3.11328,0.90804,3.243,66.88,4.28,67.01680983
16/12/2019 17:30,36.462,3.426,36.62260122,2.832,0.826,2.95,67.26,5.2,67.46071153,70.132,6.126,70.39904332,2.832,0.826,2.95,67.3,5.3,67.50836985
16/12/2019 18:00,36.82496,4.00228,37.04181319,3.74496,1.09228,3.901,66.16,5.82,66.41549518,69.98496,7.05228,70.3393864,3.74496,1.09228,3.901,66.24,5.96,66.50758754
16/12/2019 18:30,35.62832,2.36076,35.70644723,2.60832,0.76076,2.717,66.04,3.2,66.11748332,68.84832,7.86076,69.29561829,2.60832,0.76076,2.717,66.24,7.1,66.61942359
16/12/2019 19:00,33.716,1.233,33.73853798,1.176,0.343,1.225,65.08,1.78,65.1043378,66.356,3.363,66.44116574,1.176,0.343,1.225,65.18,3.02,65.24992567
16/12/2019 19:30,32.62904,1.76972,32.67699742,0.47904,0.13972,0.499,64.3,3.26,64.38258771,64.85904,3.43972,64.95018663,0.47904,0.13972,0.499,64.38,3.3,64.46452047
16/12/2019 20:00,31.38336,1.16348,31.40491953,0.42336,0.12348,0.441,61.92,2.08,61.95492555,62.40336,2.24348,62.44367495,0.42336,0.12348,0.441,61.98,2.12,62.01624626
16/12/2019 20:30,30.61784,0.74312,30.62685674,0.38784,0.11312,0.404,60.46,1.26,60.47312792,60.92784,0.73312,60.93225051,0.38784,0.11312,0.404,60.54,0.62,60.54317468
16/12/2019 21:00,29.28248,-0.11136,29.28269175,0.37248,0.10864,0.388,57.82,-0.44,57.82167414,58.29248,-0.35136,58.29353891,0.37248,0.10864,0.388,57.92,-0.46,57.92182663
16/12/2019 21:30,27.69296,-0.85872,27.70627065,0.31296,0.09128,0.326,54.76,-1.9,54.7929521,55.17296,-1.86872,55.2045979,0.31296,0.09128,0.326,54.86,-1.96,54.89500159
16/12/2019 22:00,25.7992,-2.1744,25.8906689,0.2592,0.0756,0.27,51.08,-4.5,51.27783537,51.8992,2.8756,51.97880372,0.2592,0.0756,0.27,51.64,2.8,51.71585444
16/12/2019 22:30,23.70568,-1.81376,23.77496561,0.29568,0.08624,0.308,46.82,-3.8,46.97395449,47.27568,1.48624,47.29903624,0.29568,0.08624,0.308,46.98,1.4,47.00085531
16/12/2019 23:00,21.97688,-1.84216,22.05395221,0.26688,0.07784,0.278,43.42,-3.84,43.58947121,43.76688,-3.90216,43.94048973,0.26688,0.07784,0.278,43.5,-3.98,43.68169411
16/12/2019 23:30,19.89184,-2.25488,20.01923531,0.05184,0.01512,0.054,39.68,-4.54,39.9388783,39.87184,-1.08488,39.88659662,0.05184,0.01512,0.054,39.82,-1.1,39.83519047
17/12/2019 00:00,18.97264,-2.65048,19.1568816,0.27264,0.07952,0.284,37.4,-5.46,37.79644957,37.77264,-5.54048,38.17681562,0.27264,0.07952,0.284,37.5,-5.62,37.9187869
17/12/2019 00:30,18.85672,-2.69804,19.04876135,0.24672,0.07196,0.257,37.22,-5.54,37.63004119,37.54672,-5.62804,37.96618254,0.24672,0.07196,0.257,37.3,-5.7,37.73300942
17/12/2019 01:00,20.07672,-2.59804,20.24412255,0.24672,0.07196,0.257,39.66,-5.34,40.017886,39.98672,-5.42804,40.3534558,0.24672,0.07196,0.257,39.74,-5.5,40.1187936
17/12/2019 01:30,20.87768,-2.52776,21.03014724,0.24768,0.07224,0.258,41.26,-5.2,41.5863872,41.60768,-5.26776,41.93981796,0.24768,0.07224,0.258,41.36,-5.34,41.70329963
17/12/2019 02:00,20.67576,-2.52832,20.82977325,0.24576,0.07168,0.256,40.86,-5.2,41.18955693,41.22576,-5.26832,41.5610212,0.24576,0.07168,0.256,40.98,-5.34,41.32645642
17/12/2019 02:30,20.1748,-2.3886,20.31570735,0.2448,0.0714,0.255,39.86,-4.92,40.16249494,40.2448,-4.9886,40.55280578,0.2448,0.0714,0.255,40,-5.06,40.31877478
17/12/2019 03:00,19.9048,-2.2086,20.02695626,0.2448,0.0714,0.255,39.32,-4.56,39.58353193,39.6648,-4.6286,39.93394918,0.2448,0.0714,0.255,39.42,-4.7,39.69919898
17/12/2019 03:30,19.65288,-2.04916,19.75942178,0.24288,0.07084,0.253,38.82,-4.24,39.05086427,39.16288,-4.28916,39.39705653,0.24288,0.07084,0.253,38.92,-4.36,39.16345235
17/12/2019 04:00,19.26288,-1.97916,19.36428724,0.24288,0.07084,0.253,38.04,-4.1,38.26031364,38.38288,-4.14916,38.60648917,0.24288,0.07084,0.253,38.14,-4.22,38.37275075
17/12/2019 04:30,18.91384,-2.09888,19.02994064,0.24384,0.07112,0.254,37.34,-4.34,37.59137135,37.68384,-4.40888,37.94087532,0.24384,0.07112,0.254,37.44,-4.48,37.70708156
17/12/2019 05:00,19.05384,-1.89888,19.14822613,0.24384,0.07112,0.254,37.62,-3.94,37.82575842,37.96384,-3.98888,38.17282163,0.24384,0.07112,0.254,37.72,-4.06,37.93787026
17/12/2019 05:30,19.4948,-1.9586,19.5929411,0.2448,0.0714,0.255,38.5,-4.06,38.71348086,38.8448,-4.1286,39.06358694,0.2448,0.0714,0.255,38.6,-4.2,38.82782507
17/12/2019 06:00,20.1048,-2.1686,20.22141956,0.2448,0.0714,0.255,39.72,-4.48,39.97185009,40.0648,-4.5286,40.31992581,0.2448,0.0714,0.255,39.82,-4.6,40.08481508
17/12/2019 06:30,22.62576,-1.49832,22.6753165,0.24576,0.07168,0.256,44.76,-3.14,44.87000334,45.08576,1.07168,45.09849502,0.24576,0.07168,0.256,44.84,1,44.85114937
17/12/2019 07:00,25.18384,-0.33888,25.18611992,0.24384,0.07112,0.254,49.88,-0.82,49.88673972,50.20384,-0.76888,50.20972742,0.24384,0.07112,0.254,49.96,-0.84,49.96706115
17/12/2019 07:30,27.78576,0.70168,27.79461843,0.24576,0.07168,0.256,55.08,1.26,55.09440988,55.38576,1.37168,55.40274286,0.24576,0.07168,0.256,55.14,1.3,55.1553225
17/12/2019 08:00,29.24288,1.35084,29.2740636,0.24288,0.07084,0.253,58,2.56,58.05646906,58.34288,2.69084,58.40489934,0.24288,0.07084,0.253,58.1,2.62,58.15904401
17/12/2019 08:30,29.62808,1.56944,29.66961858,0.23808,0.06944,0.248,58.78,3,58.85650686,59.07808,3.12944,59.16090712,0.23808,0.06944,0.248,58.84,3.06,58.91951459
17/12/2019 09:00,30.12936,2.03648,30.19810565,1.11936,0.32648,1.166,58.02,3.42,58.12070887,59.21936,3.82648,59.34285591,1.11936,0.32648,1.166,58.1,3.5,58.20532622
17/12/2019 09:30,30.61048,2.56264,30.71756191,1.14048,0.33264,1.188,58.94,4.46,59.10850362,60.16048,4.89264,60.35910271,1.14048,0.33264,1.188,59.02,4.56,59.19589513
17/12/2019 10:00,30.45616,0.58388,30.46175632,1.07616,0.31388,1.121,58.76,0.54,58.76248123,59.97616,4.77388,60.1658516,1.07616,0.31388,1.121,58.9,4.46,59.06861773
17/12/2019 10:30,30.35296,0.52128,30.35743589,1.51296,0.44128,1.576,57.68,0.16,57.68022191,59.25296,3.90128,59.38125339,1.51296,0.44128,1.576,57.74,3.46,57.84357527
17/12/2019 11:00,30.47272,3.67996,30.69411621,1.54272,0.44996,1.607,57.86,6.46,58.21950876,59.46272,7.04996,59.87918675,1.54272,0.44996,1.607,57.92,6.6,58.2948231
17/12/2019 11:30,31.54536,0.86948,31.5573404,3.49536,1.01948,3.641,56.1,-0.3,56.10080213,59.71536,5.59948,59.97731568,3.49536,1.01948,3.641,56.22,4.58,56.40624788
17/12/2019 12:00,31.39768,0.76224,31.40693107,3.12768,0.91224,3.258,56.54,-0.3,56.54079589,59.80768,6.03224,60.11111799,3.12768,0.91224,3.258,56.68,5.12,56.9107793
17/12/2019 12:30,31.31808,2.29444,31.4020157,2.99808,0.87444,3.123,56.64,2.84,56.71115587,59.67808,3.79444,59.798587,2.99808,0.87444,3.123,56.68,2.92,56.7551654
17/12/2019 13:00,31.29024,2.39132,31.38148388,2.85024,0.83132,2.969,56.88,3.12,56.96550535,59.83024,4.01132,59.96455875,2.85024,0.83132,2.969,56.98,3.18,57.06866741
17/12/2019 13:30,32.13976,1.86368,32.19374902,3.26976,0.95368,3.406,57.74,1.82,57.76867663,61.12976,2.81368,61.19447976,3.26976,0.95368,3.406,57.86,1.86,57.88988858
17/12/2019 14:00,32.002,1.836,32.05462369,3.552,1.036,3.7,56.9,1.6,56.92249116,60.572,2.656,60.63020303,3.552,1.036,3.7,57.02,1.62,57.04300834
17/12/2019 14:30,32.22688,1.73784,32.27370264,3.38688,0.98784,3.528,57.68,1.5,57.69950086,61.16688,2.52784,61.21909166,3.38688,0.98784,3.528,57.78,1.54,57.80051903
17/12/2019 15:00,31.2544,1.0692,31.2726831,2.0544,0.5992,2.14,58.4,0.94,58.40756458,60.5344,2.3192,60.57881042,2.0544,0.5992,2.14,58.48,1.72,58.50528865
