Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/12/2019 15:30,32.53976,1.63368,32.58074418,3.02976,0.88368,3.156,59.02,1.5,59.03905826,62.12976,2.40368,62.17623947,3.02976,0.88368,3.156,59.1,1.52,59.1195433
17/12/2019 16:00,33.70448,2.14464,33.77264356,3.44448,1.00464,3.588,60.52,2.28,60.56293256,64.06448,3.30464,64.14965505,3.44448,1.00464,3.588,60.62,2.3,60.66361677
17/12/2019 16:30,35.12672,2.71696,35.23163819,3.00672,0.87696,3.132,64.24,3.68,64.3453184,67.34672,4.63696,67.50616337,3.00672,0.87696,3.132,64.34,3.76,64.44977269
17/12/2019 17:00,35.72896,3.72928,35.92305822,2.56896,0.74928,2.676,66.32,5.96,66.58726605,68.94896,6.84928,69.28832313,2.56896,0.74928,2.676,66.38,6.1,66.65969097
17/12/2019 17:30,38.56528,5.64904,38.97681971,6.30528,1.83904,6.568,64.52,7.62,64.96841386,70.90528,9.61904,71.55476687,6.30528,1.83904,6.568,64.6,7.78,65.06679952
17/12/2019 18:00,38.61528,3.63904,38.78636953,6.54528,1.90904,6.818,64.14,3.46,64.23325618,70.82528,8.94904,71.38841365,6.54528,1.90904,6.818,64.28,7.04,64.66436422
17/12/2019 18:30,38.18888,2.90884,38.29950268,6.33888,1.84884,6.603,63.7,2.12,63.7352681,70.13888,4.02884,70.2544948,6.33888,1.84884,6.603,63.8,2.18,63.83723365
17/12/2019 19:00,37.0516,2.9938,37.17235399,5.3616,1.5638,5.585,63.38,2.86,63.44449543,68.8216,4.4838,68.96750749,5.3616,1.5638,5.585,63.46,2.92,63.5271438
17/12/2019 19:30,35.86232,2.59276,35.95592302,4.67232,1.36276,4.867,62.38,2.46,62.42848709,67.13232,3.86276,67.24335881,4.67232,1.36276,4.867,62.46,2.5,62.510012
17/12/2019 20:00,35.24144,1.49792,35.27325981,5.10144,1.48792,5.314,60.28,0.02,60.28000332,65.46144,1.52792,65.47926898,5.10144,1.48792,5.314,60.36,0.04,60.36001325
17/12/2019 20:30,34.1868,2.1024,34.25138508,4.8768,1.4224,5.08,58.62,1.36,58.63577406,63.5968,2.8024,63.65851409,4.8768,1.4224,5.08,58.72,1.38,58.7362137
17/12/2019 21:00,32.14344,1.70392,32.18857062,3.37344,0.98392,3.514,57.54,1.44,57.55801595,61.01344,2.42392,61.06156933,3.37344,0.98392,3.514,57.64,1.44,57.6579847
17/12/2019 21:30,29.9804,1.1672,30.00311217,2.1504,0.6272,2.24,55.66,1.08,55.67047692,57.9304,1.7472,57.95674208,2.1504,0.6272,2.24,55.78,1.12,55.79124304
17/12/2019 22:00,29.27704,0.41372,29.27996304,3.64704,1.06372,3.799,51.26,-1.3,51.27648194,55.00704,0.06372,55.00707691,3.64704,1.06372,3.799,51.36,-1,51.36973428
17/12/2019 22:30,26.43648,0.36564,26.43900844,2.79648,0.81564,2.913,47.28,-0.9,47.28856521,50.15648,-0.04436,50.15649962,2.79648,0.81564,2.913,47.36,-0.86,47.36780763
17/12/2019 23:00,24.58376,2.16068,24.678529,3.53376,1.03068,3.681,42.1,2.26,42.16061669,45.69376,-2.08932,45.74150152,3.53376,1.03068,3.681,42.16,-3.12,42.27528829
17/12/2019 23:30,22.85264,-0.29548,22.85455017,3.27264,0.95452,3.409,39.16,-2.5,39.23971967,42.53264,3.05452,42.6421805,3.27264,0.95452,3.409,39.26,2.1,39.31612392
18/12/2019 00:00,22.91832,-1.07924,22.94371702,5.72832,1.67076,5.967,34.38,-5.5,34.81715669,40.20832,-3.98924,40.4057302,5.72832,1.67076,5.967,34.48,-5.66,34.94146534
18/12/2019 00:30,21.17048,-1.83236,21.2496298,2.46048,0.71764,2.563,37.42,-5.1,37.76594233,39.98048,-4.54236,40.23769148,2.46048,0.71764,2.563,37.52,-5.26,37.88691067
18/12/2019 01:00,23.2792,-1.5244,23.32905802,4.3392,1.2656,4.52,37.88,-5.58,38.28878165,42.3392,-4.4544,42.57287324,4.3392,1.2656,4.52,38,-5.72,38.42809389
18/12/2019 01:30,24.92592,-0.85744,24.94066341,6.62592,1.93256,6.902,36.6,-5.58,37.02291723,43.34592,-3.78744,43.5110731,6.62592,1.93256,6.902,36.72,-5.72,37.16284166
18/12/2019 02:00,23.27984,-1.57088,23.33277983,4.41984,1.28912,4.604,37.72,-5.72,38.15123589,42.25984,-4.59088,42.50847276,4.41984,1.28912,4.604,37.84,-5.88,38.29412488
18/12/2019 02:30,22.1472,-1.5704,22.20280667,3.1872,0.9296,3.32,37.92,-5,38.24822087,41.2072,-4.2304,41.4237808,3.1872,0.9296,3.32,38.02,-5.16,38.36855483
18/12/2019 03:00,21.90568,-0.51876,21.91182165,3.77568,1.10124,3.933,36.26,-3.24,36.40446676,40.15568,-2.25876,40.21915754,3.77568,1.10124,3.933,36.38,-3.36,36.53483269
18/12/2019 03:30,21.07336,-0.26152,21.07498267,2.94336,0.85848,3.066,36.26,-2.24,36.3291233,39.32336,-1.48152,39.35125847,2.94336,0.85848,3.066,36.38,-2.34,36.45517796
18/12/2019 04:00,20.31304,-0.47328,20.3185528,1.94304,0.56672,2.024,36.74,-2.08,36.7988315,38.78304,-1.61328,38.81657976,1.94304,0.56672,2.024,36.84,-2.18,36.90444418
18/12/2019 04:30,20.37376,-0.59432,20.38242657,2.93376,0.85568,3.056,34.88,-2.9,35.00034857,37.91376,-2.14432,37.97435063,2.93376,0.85568,3.056,34.98,-3,35.10840925
18/12/2019 05:00,19.80304,-1.13328,19.83544093,1.46304,0.42672,1.524,36.68,-3.12,36.81245441,38.24304,-2.79328,38.3449152,1.46304,0.42672,1.524,36.78,-3.22,36.92068255
18/12/2019 05:30,20.69424,-1.45668,20.74544494,1.55424,0.45332,1.619,38.28,-3.82,38.47012867,39.93424,-3.48668,40.08616297,1.55424,0.45332,1.619,38.38,-3.94,38.58170551
18/12/2019 06:00,22.70464,-1.76448,22.77309964,3.10464,0.90552,3.234,39.2,-5.34,39.56204747,42.40464,-4.59448,42.65281632,3.10464,0.90552,3.234,39.3,-5.5,39.68299384
18/12/2019 06:30,24.70816,-0.33012,24.71036523,3.18816,0.92988,3.321,43.04,-2.52,43.11371012,46.30816,-1.59012,46.33545256,3.18816,0.92988,3.321,43.12,-2.52,43.1935736
18/12/2019 07:00,26.98816,0.42488,26.99150428,2.58816,0.75488,2.696,48.8,-0.66,48.80446291,51.48816,0.07488,51.48821445,2.58816,0.75488,2.696,48.9,-0.68,48.90472779
18/12/2019 07:30,30.94208,1.02644,30.95910034,4.34208,1.26644,4.523,53.2,-0.48,53.20216537,57.64208,0.74644,57.64691283,4.34208,1.26644,4.523,53.3,-0.52,53.30253653
18/12/2019 08:00,32.41792,2.43356,32.50913335,5.49792,1.60356,5.727,53.84,1.66,53.86558456,59.45792,3.76356,59.5769136,5.49792,1.60356,5.727,53.96,2.16,54.00321472
18/12/2019 08:30,30.74176,2.52968,30.84566564,2.74176,0.79968,2.856,56,3.46,56.10678747,58.82176,4.31968,58.9801584,2.74176,0.79968,2.856,56.08,3.52,56.19036216
18/12/2019 09:00,31.32904,3.64972,31.54091317,3.59904,1.04972,3.749,55.46,5.2,55.70324587,59.15904,6.34972,59.49883157,3.59904,1.04972,3.749,55.56,5.3,55.8122173
18/12/2019 09:30,34.55456,5.65508,35.01424777,8.79456,2.56508,9.161,51.52,6.18,51.88933224,60.39456,8.86508,61.0417277,8.79456,2.56508,9.161,51.6,6.3,51.98317035
18/12/2019 10:00,35.28544,5.96992,35.78690013,10.04544,2.92992,10.464,50.48,6.08,50.84483061,60.62544,9.12992,61.30904839,10.04544,2.92992,10.464,50.58,6.2,50.95857533
18/12/2019 10:30,36.22008,4.89044,36.54874278,12.31008,3.59044,12.823,47.82,2.6,47.89062956,60.27008,9.47044,61.00960397,12.31008,3.59044,12.823,47.96,5.88,48.31910595
18/12/2019 11:00,42.16216,8.32688,42.9765595,23.37216,6.81688,24.346,37.58,3.02,37.70115118,61.05216,9.89688,61.84912671,23.37216,6.81688,24.346,37.68,3.08,37.80567153
18/12/2019 11:30,43.48256,9.34408,44.47521619,26.24256,7.65408,27.336,34.48,3.38,34.64527096,60.82256,11.09408,61.82606583,26.24256,7.65408,27.336,34.58,3.44,34.75068345
18/12/2019 12:00,42.13392,8.93656,43.07121219,24.19392,7.05656,25.202,35.88,3.76,36.07647433,60.17392,10.87656,61.14900004,24.19392,7.05656,25.202,35.98,3.82,36.18221663
18/12/2019 12:30,42.56216,8.32188,43.36808908,24.45216,7.13188,25.471,36.22,2.38,36.29811014,60.75216,9.55188,61.49848255,24.45216,7.13188,25.471,36.3,2.42,36.38057724
18/12/2019 13:00,44.09864,9.54752,45.12034118,27.48864,8.01752,28.634,33.22,3.06,33.36063549,60.80864,11.11752,61.81658313,27.48864,8.01752,28.634,33.32,3.1,33.46389696
18/12/2019 13:30,45.71936,10.77648,46.97225138,31.11936,9.07648,32.416,29.2,3.4,29.39727879,60.43936,12.53648,61.72584198,31.11936,9.07648,32.416,29.32,3.46,29.52344831
18/12/2019 14:00,48.29928,12.01604,49.77153469,35.36928,10.31604,36.843,25.86,3.4,26.08255356,61.32928,13.77604,62.8574567,35.36928,10.31604,36.843,25.96,3.46,26.18956281
18/12/2019 14:30,47.8228,11.2954,49.13864326,34.6128,10.0954,36.055,26.42,2.4,26.52878437,61.1328,12.5154,62.40075699,34.6128,10.0954,36.055,26.52,2.42,26.63018588
18/12/2019 15:00,49.74456,13.14008,51.45078184,38.19456,11.14008,39.786,23.1,4,23.4437625,61.39456,15.20008,63.24819705,38.19456,11.14008,39.786,23.2,4.06,23.55257098
18/12/2019 15:30,55.24552,17.36536,57.91047581,47.19552,13.76536,49.162,16.1,7.2,17.63660965,63.37552,21.08536,66.7910843,47.19552,13.76536,49.162,16.18,7.32,17.758795
18/12/2019 16:00,53.23008,13.62044,54.94504348,41.11008,11.99044,42.823,24.24,3.26,24.45823379,65.57008,18.51044,68.13275116,41.11008,11.99044,42.823,24.46,6.52,25.31406724
18/12/2019 16:30,54.68336,14.59348,56.59716883,39.54336,11.53348,41.191,30.28,6.12,30.89227735,69.94336,17.89348,72.19591564,39.54336,11.53348,41.191,30.4,6.36,31.05816479
18/12/2019 17:00,64.48688,20.24784,67.59092185,55.22688,16.10784,57.528,18.52,8.28,20.28666557,73.84688,24.54784,77.82003684,55.22688,16.10784,57.528,18.62,8.44,20.44353198
18/12/2019 17:30,65.75968,21.13824,69.07358905,56.83968,16.57824,59.208,17.84,9.12,20.03596766,74.77968,25.85824,79.12426377,56.83968,16.57824,59.208,17.94,9.28,20.19806921
18/12/2019 18:00,65.32504,20.46772,68.45647094,55.77504,16.26772,58.099,19.1,8.4,20.8655218,74.97504,24.84772,78.98522528,55.77504,16.26772,58.099,19.2,8.58,21.02989301
18/12/2019 18:30,67.23992,21.39456,70.56156205,59.56992,17.37456,62.052,15.34,8.04,17.3192725,75.00992,25.55456,79.24344538,59.56992,17.37456,62.052,15.44,8.18,17.47300775
18/12/2019 19:00,66.14264,21.02952,69.40525584,58.83264,17.15952,61.284,14.62,7.74,16.54243029,73.55264,25.05952,77.70437821,58.83264,17.15952,61.284,14.72,7.9,16.70593906
18/12/2019 19:30,65.21656,20.64608,68.40658095,59.02656,17.21608,61.486,12.38,6.86,14.15358612,71.50656,24.19608,75.48932647,59.02656,17.21608,61.486,12.48,6.98,14.29932866
18/12/2019 20:00,63.61016,19.87088,66.64161108,57.50016,16.77088,59.896,12.22,6.2,13.70286102,69.82016,23.07088,73.53312346,57.50016,16.77088,59.896,12.32,6.3,13.83735524
18/12/2019 20:30,62.53944,19.75692,65.58595462,57.10944,16.65692,59.489,10.86,6.2,12.50518293,68.06944,22.95692,71.83640329,57.10944,16.65692,59.489,10.96,6.3,12.64166128
18/12/2019 21:00,61.88688,19.91284,65.01159214,57.98688,16.91284,60.403,7.8,6,9.84073168,65.86688,23.01284,69.77131707,57.98688,16.91284,60.403,7.88,6.1,9.965159306
18/12/2019 21:30,59.46704,16.35372,61.67473554,56.92704,16.60372,59.299,5.08,-0.5,5.104546993,62.10704,19.56372,65.11546328,56.92704,16.60372,59.299,5.18,2.96,5.966070734
18/12/2019 22:00,56.22944,16.25692,58.53236174,54.22944,15.81692,56.489,4,0.88,4.095656236,58.32944,16.69692,60.6721576,54.22944,15.81692,56.489,4.1,0.88,4.193375728
18/12/2019 22:30,55.05984,16.22912,57.401832,55.77984,16.26912,58.104,-1.44,-0.08,1.44222051,54.37984,16.18912,56.73847552,55.77984,16.26912,58.104,-1.4,-0.08,1.402283851
18/12/2019 23:00,54.36512,17.89816,57.2355694,58.24512,16.98816,60.672,-7.76,1.82,7.97057087,50.58512,18.78816,53.96155411,58.24512,16.98816,60.672,-7.66,1.8,7.868646643
18/12/2019 23:30,51.41552,17.11536,54.18940159,55.83552,16.28536,58.162,-8.84,1.66,8.994509436,47.09552,17.92536,50.39153238,55.83552,16.28536,58.162,-8.74,1.64,8.892536196
19/12/2019 00:00,48.8432,15.6576,51.29150635,53.6832,15.6576,55.92,-9.68,0,9.68,44.1032,15.6776,46.80683061,53.6832,15.6576,55.92,-9.58,0.02,9.580020877
19/12/2019 00:30,-4.69,-0.13,4.69180136,0,0,0,-9.38,-0.26,9.38360272,-9.28,-1.18,9.354720733,0,0,0,-9.28,-1.18,9.354720733
19/12/2019 01:00,-2.69,-1.24,2.962043214,0,0,0,-5.38,-2.48,5.924086427,-5.28,-2.58,5.876631688,0,0,0,-5.28,-2.58,5.876631688
19/12/2019 01:30,-0.42,-0.79,0.894706656,0,0,0,-0.84,-1.58,1.789413312,-0.78,-1.62,1.797998888,0,0,0,-0.78,-1.62,1.797998888
19/12/2019 02:00,0.36,-0.01,0.360138862,0,0,0,0.72,-0.02,0.720277724,0.86,-0.04,0.86092973,0,0,0,0.86,-0.04,0.86092973
19/12/2019 02:30,-0.95,-0.17,0.965090669,0,0,0,-1.9,-0.34,1.930181339,-1.9,-0.36,1.93380454,0,0,0,-1.9,-0.36,1.93380454
19/12/2019 03:00,-4.2,-0.65,4.25,0,0,0,-8.4,-1.3,8.5,-8.28,-1.38,8.394212292,0,0,0,-8.28,-1.38,8.394212292
19/12/2019 03:30,-2.94,-0.12,2.94244796,0,0,0,-5.88,-0.24,5.884895921,-5.76,-0.28,5.76680154,0,0,0,-5.76,-0.28,5.76680154
19/12/2019 04:00,-2.94,0.51,2.983906835,0,0,0,-5.88,1.02,5.96781367,-5.76,0.98,5.842773314,0,0,0,-5.76,0.98,5.842773314
19/12/2019 04:30,-2.46,-0.66,2.546998233,0,0,0,-4.92,-1.32,5.093996466,-4.84,-1.44,5.049673257,0,0,0,-4.84,-1.44,5.049673257
19/12/2019 05:00,-0.56,-1.43,1.535740864,0,0,0,-1.12,-2.86,3.071481727,-1.06,-2.96,3.14407379,0,0,0,-1.06,-2.96,3.14407379
19/12/2019 05:30,-2.18,-1.19,2.483646513,0,0,0,-4.36,-2.38,4.967293025,-4.24,1.9,4.646245796,0,0,0,-4.24,1.9,4.646245796
19/12/2019 06:00,-3.08,-1.63,3.484723805,0,0,0,-6.16,-3.26,6.969447611,-6.04,-3.38,6.92141604,0,0,0,-6.04,-3.38,6.92141604
19/12/2019 06:30,-1.82,-0.78,1.980101008,0,0,0,-3.64,-1.56,3.960202015,-3.58,-1.46,3.866264347,0,0,0,-3.58,-1.46,3.866264347
19/12/2019 07:00,0.06,0.87,0.872066511,0,0,0,0.12,1.74,1.744133022,0.18,1.72,1.729392957,0,0,0,0.18,1.72,1.729392957
19/12/2019 07:30,0.84,1.3,1.547772593,0,0,0,1.68,2.6,3.095545186,1.72,2.68,3.184462278,0,0,0,1.72,2.68,3.184462278
19/12/2019 08:00,1.58,2.96,3.355294324,0,0,0,3.16,5.92,6.710588648,3.32,8.38,9.013700683,0,0,0,3.32,8.38,9.013700683
19/12/2019 08:30,3.56,2.3,4.238348735,0,0,0,7.12,4.6,8.47669747,7.24,5.76,9.251767399,0,0,0,7.24,5.76,9.251767399
19/12/2019 09:00,4.37,2.52,5.044531693,0,0,0,8.74,5.04,10.08906339,8.84,5.12,10.21567423,0,0,0,8.84,5.12,10.21567423
19/12/2019 09:30,6.77,1.28,6.889941945,0,0,0,13.54,2.56,13.77988389,13.64,2.6,13.88558965,0,0,0,13.64,2.6,13.88558965
19/12/2019 10:00,11.11,0.89,11.14559106,0,0,0,22.22,1.78,22.29118211,22.32,1.8,22.39246302,0,0,0,22.32,1.8,22.39246302
19/12/2019 10:30,10.09,0.99,10.13845156,0,0,0,20.18,1.98,20.27690312,20.3,2.02,20.4002549,0,0,0,20.3,2.02,20.4002549
19/12/2019 11:00,7.68,1.59,7.842862998,0,0,0,15.36,3.18,15.685726,15.44,3.24,15.776286,0,0,0,15.44,3.24,15.776286
19/12/2019 11:30,7.68,1.7,7.865901093,0,0,0,15.36,3.4,15.73180219,15.44,3.46,15.82293272,0,0,0,15.44,3.46,15.82293272
19/12/2019 12:00,10.07,1.85,10.23852528,0,0,0,20.14,3.7,20.47705057,20.24,3.76,20.5862867,0,0,0,20.24,3.76,20.5862867
19/12/2019 12:30,12.44,1.43,12.52192078,0,0,0,24.88,2.86,25.04384156,24.98,2.9,25.14777127,0,0,0,24.98,2.9,25.14777127
19/12/2019 13:00,15.74,1.1,15.77839029,0,0,0,31.48,2.2,31.55678057,31.56,2.22,31.6379835,0,0,0,31.56,2.22,31.6379835
19/12/2019 13:30,16.39,1.05,16.42359887,0,0,0,32.78,2.1,32.84719775,32.88,2.14,32.94956752,0,0,0,32.88,2.14,32.94956752
19/12/2019 14:00,15.65,1,15.68191634,0,0,0,31.3,2,31.36383267,31.4,2.04,31.46619774,0,0,0,31.4,2.04,31.46619774
19/12/2019 14:30,6.53,2.35,6.939985591,0,0,0,13.06,4.7,13.87997118,13.16,4.78,14.00121423,0,0,0,13.16,4.78,14.00121423
19/12/2019 15:00,4.91,2.7,5.603400753,0,0,0,9.82,5.4,11.20680151,9.92,5.5,11.34268046,0,0,0,9.92,5.5,11.34268046
19/12/2019 15:30,2.14,2.83,3.548027621,0,0,0,4.28,5.66,7.096055242,4.36,5.74,7.208134294,0,0,0,4.36,5.74,7.208134294
19/12/2019 16:00,1.73,2.8,3.291337114,0,0,0,3.46,5.6,6.582674229,3.52,5.7,6.699283544,0,0,0,3.52,5.7,6.699283544
19/12/2019 16:30,2.59,3.26,4.163616217,0,0,0,5.18,6.52,8.327232433,5.2,4.94,7.172419397,0,0,0,5.2,4.94,7.172419397
19/12/2019 17:00,5.14,3.29,6.10276167,0,0,0,10.28,6.58,12.20552334,10.38,8.24,13.25299966,0,0,0,10.38,8.24,13.25299966
19/12/2019 17:30,7.89,2.6,8.307352165,0,0,0,15.78,5.2,16.61470433,15.86,5.28,16.71580091,0,0,0,15.86,5.28,16.71580091
19/12/2019 18:00,5.83,2.98,6.547465158,0,0,0,11.66,5.96,13.09493032,11.76,6.06,13.22955782,0,0,0,11.76,6.06,13.22955782
19/12/2019 18:30,2.52,2.95,3.879806696,0,0,0,5.04,5.9,7.759613392,5.08,6,7.86170465,0,0,0,5.08,6,7.86170465
19/12/2019 19:00,5.65,2.77,6.292487584,0,0,0,11.3,5.54,12.58497517,11.4,5.64,12.71886787,0,0,0,11.4,5.64,12.71886787
19/12/2019 19:30,5.47,3.17,6.32216735,0,0,0,10.94,6.34,12.6443347,11.04,6.44,12.78104847,0,0,0,11.04,6.44,12.78104847
19/12/2019 20:00,9.96,1.58,10.08454263,0,0,0,19.92,3.16,20.16908525,20.02,4.12,20.43954011,0,0,0,20.02,4.12,20.43954011
19/12/2019 20:30,5.77,1.47,5.954309364,0,0,0,11.54,2.94,11.90861873,11.64,3.18,12.06656538,0,0,0,11.64,3.18,12.06656538
19/12/2019 21:00,2.2,2.11,3.048294605,0,0,0,4.4,4.22,6.09658921,4.46,4.3,6.195288532,0,0,0,4.46,4.3,6.195288532
19/12/2019 21:30,-0.7,2.57,2.663625349,0,0,0,-1.4,5.14,5.327250698,-1.3,5.22,5.37944235,0,0,0,-1.3,5.22,5.37944235
19/12/2019 22:00,-2.04,1.56,2.568112147,0,0,0,-4.08,3.12,5.136224294,-4,3.06,5.036228748,0,0,0,-4,3.06,5.036228748
19/12/2019 22:30,-2.56,0.18,2.566320323,0,0,0,-5.12,0.36,5.132640646,-5.04,0.3,5.048920677,0,0,0,-5.04,0.3,5.048920677
19/12/2019 23:00,-3.54,1.13,3.71597901,0,0,0,-7.08,2.26,7.431958019,-7,2.24,7.349666659,0,0,0,-7,2.24,7.349666659
19/12/2019 23:30,-1.98,0.52,2.047144353,0,0,0,-3.96,1.04,4.094288705,-3.94,1.56,4.237593657,0,0,0,-3.94,1.56,4.237593657
20/12/2019 00:00,1.84,-0.1,1.842715388,0,0,0,3.68,-0.2,3.685430775,3.72,-0.26,3.729074952,0,0,0,3.72,-0.26,3.729074952
20/12/2019 00:30,1.36,-1.37,1.930414463,0,0,0,2.72,-2.74,3.860828927,2.84,-2.84,4.016366517,0,0,0,2.84,-2.84,4.016366517
20/12/2019 01:00,8.84,-1.88,9.037698822,0,0,0,17.68,-3.76,18.07539764,17.8,-3.88,18.21796915,0,0,0,17.8,-3.88,18.21796915
20/12/2019 01:30,11.51,-2.19,11.71649265,0,0,0,23.02,-4.38,23.4329853,23.14,-4.52,23.57731961,0,0,0,23.14,-4.52,23.57731961
20/12/2019 02:00,10.23,-2.12,10.44735852,0,0,0,20.46,-4.24,20.89471704,20.56,-4.38,21.02137008,0,0,0,20.56,-4.38,21.02137008
20/12/2019 02:30,9.16,-1.41,9.267885411,0,0,0,18.32,-2.82,18.53577082,18.44,-2.94,18.67290015,0,0,0,18.44,-2.94,18.67290015
20/12/2019 03:00,10.64,-0.82,10.67155097,0,0,0,21.28,-1.64,21.34310193,21.4,-1.76,21.47225186,0,0,0,21.4,-1.76,21.47225186
20/12/2019 03:30,9.87,-2.37,10.15055663,0,0,0,19.74,-4.74,20.30111327,19.88,-4.8,20.45126891,0,0,0,19.88,-4.8,20.45126891
20/12/2019 04:00,10.69,-3.08,11.12485955,0,0,0,21.38,-6.16,22.2497191,21.48,-6.34,22.39611573,0,0,0,21.48,-6.34,22.39611573
20/12/2019 04:30,11.83,-2.43,12.07699466,0,0,0,23.66,-4.86,24.15398932,23.78,-2.3,23.89096901,0,0,0,23.78,-2.3,23.89096901
20/12/2019 05:00,13.31,-1.94,13.45063939,0,0,0,26.62,-3.88,26.90127878,26.72,-4,27.01774232,0,0,0,26.72,-4,27.01774232
20/12/2019 05:30,13.9,-2.77,14.17331648,0,0,0,27.8,-5.54,28.34663296,27.9,-5.72,28.48031601,0,0,0,27.9,-5.72,28.48031601
20/12/2019 06:00,14.9,-1.89,15.0193908,0,0,0,29.8,-3.78,30.0387816,29.94,-0.76,29.94964441,0,0,0,29.94,-0.76,29.94964441
20/12/2019 06:30,16.9,0.65,16.91249538,0,0,0,33.8,1.3,33.82499076,33.9,1.34,33.92647344,0,0,0,33.9,1.34,33.92647344
20/12/2019 07:00,18.81,-1.34,18.85766953,0,0,0,37.62,-2.68,37.71533905,37.74,-2.76,37.84078752,0,0,0,37.74,-2.76,37.84078752
20/12/2019 07:30,21.22,-0.5,21.22588985,0,0,0,42.44,-1,42.4517797,42.58,1.32,42.6004554,0,0,0,42.58,1.32,42.6004554
20/12/2019 08:00,22.7,-0.16,22.70056387,0,0,0,45.4,-0.32,45.40112774,45.48,-0.32,45.48112576,0,0,0,45.48,-0.32,45.48112576
20/12/2019 08:30,23.49,0.52,23.49575494,0,0,0,46.98,1.04,46.99150987,47.08,1.08,47.0923858,0,0,0,47.08,1.08,47.0923858
20/12/2019 09:00,23.49,0.58,23.4971594,0,0,0,46.98,1.16,46.99431881,47.08,1.18,47.09478527,0,0,0,47.08,1.18,47.09478527
20/12/2019 09:30,23.67,-0.97,23.68986703,0,0,0,47.34,-1.94,47.37973406,47.56,1.86,47.596357,0,0,0,47.56,1.86,47.596357
20/12/2019 10:00,23.35,1.2,23.38081478,0,0,0,46.7,2.4,46.76162957,46.8,2.42,46.86252661,0,0,0,46.8,2.42,46.86252661
20/12/2019 10:30,22.16,1.15,22.18981974,0,0,0,44.32,2.3,44.37963948,44.4,2.4,44.46481755,0,0,0,44.4,2.4,44.46481755
20/12/2019 11:00,19.11,-0.26,19.11176863,0,0,0,38.22,-0.52,38.22353725,38.32,-1.22,38.33941575,0,0,0,38.32,-1.22,38.33941575
20/12/2019 11:30,18.8,0.68,18.81229385,0,0,0,37.6,1.36,37.62458771,37.7,1.38,37.72524884,0,0,0,37.7,1.38,37.72524884
20/12/2019 12:00,18.46,0.83,18.47864984,0,0,0,36.92,1.66,36.95729968,37.02,1.7,37.0590124,0,0,0,37.02,1.7,37.0590124
20/12/2019 12:30,20.51,0.22,20.51117988,0,0,0,41.02,0.44,41.02235976,41.12,0.46,41.12257288,0,0,0,41.12,0.46,41.12257288
20/12/2019 13:00,19.82,0,19.82,0,0,0,39.64,0,39.64,39.72,-0.04,39.72002014,0,0,0,39.72,-0.04,39.72002014
20/12/2019 13:30,20.24,0,20.24,0,0,0,40.48,0,40.48,40.58,-0.04,40.58001971,0,0,0,40.58,-0.04,40.58001971
20/12/2019 14:00,22.09,0.63,22.09898188,0,0,0,44.18,1.26,44.19796375,44.32,1.26,44.33790703,0,0,0,44.32,1.26,44.33790703
20/12/2019 14:30,21.22,0.05,21.22005891,0,0,0,42.44,0.1,42.44011781,42.58,0.02,42.5800047,0,0,0,42.58,0.02,42.5800047
20/12/2019 15:00,14.88,-1.2,14.92830868,0,0,0,29.76,-2.4,29.85661736,29.86,-2.5,29.9644723,0,0,0,29.86,-2.5,29.9644723
20/12/2019 15:30,11.95,-0.86,11.98090564,0,0,0,23.9,-1.72,23.96181128,24,-1.74,24.06299233,0,0,0,24,-1.74,24.06299233
20/12/2019 16:00,11.24,-0.22,11.24215282,0,0,0,22.48,-0.44,22.48430564,22.6,0.26,22.60149553,0,0,0,22.6,0.26,22.60149553
20/12/2019 16:30,17.2,0.31,17.20279338,0,0,0,34.4,0.62,34.40558676,34.5,0.54,34.50422583,0,0,0,34.5,0.54,34.50422583
20/12/2019 17:00,20.05,0.13,20.05042144,0,0,0,40.1,0.26,40.10084288,40.2,0.32,40.20127361,0,0,0,40.2,0.32,40.20127361
20/12/2019 17:30,21.13,0.55,21.13715686,0,0,0,42.26,1.1,42.27431371,42.36,1.08,42.37376547,0,0,0,42.36,1.08,42.37376547
20/12/2019 18:00,20.12,0.93,20.14148207,0,0,0,40.24,1.86,40.28296414,40.36,1.86,40.40283653,0,0,0,40.36,1.86,40.40283653
20/12/2019 18:30,16.45,1.23,16.49592071,0,0,0,32.9,2.46,32.99184142,33.02,2.46,33.11150857,0,0,0,33.02,2.46,33.11150857
20/12/2019 19:00,15.72,0.9,15.74574228,0,0,0,31.44,1.8,31.49148456,31.58,1.8,31.63125669,0,0,0,31.58,1.8,31.63125669
20/12/2019 19:30,16.71,0.66,16.72302903,0,0,0,33.42,1.32,33.44605806,33.54,1.3,33.56518434,0,0,0,33.54,1.3,33.56518434
20/12/2019 20:00,15.75,-0.46,15.75671603,0,0,0,31.5,-0.92,31.51343206,31.64,-0.52,31.64427278,0,0,0,31.64,-0.52,31.64427278
20/12/2019 20:30,17.43,-1.3,17.4784124,0,0,0,34.86,-2.6,34.9568248,34.98,-2.7,35.08404766,0,0,0,34.98,-2.7,35.08404766
20/12/2019 21:00,17.69,-1.3,17.73770278,0,0,0,35.38,-2.6,35.47540556,35.5,-2.7,35.602528,0,0,0,35.5,-2.7,35.602528
20/12/2019 21:30,14.92,-0.87,14.94534376,0,0,0,29.84,-1.74,29.89068751,29.96,-1.82,30.01522947,0,0,0,29.96,-1.82,30.01522947
20/12/2019 22:00,13.86,-0.74,13.87974063,0,0,0,27.72,-1.48,27.75948126,27.82,-1.58,27.86483088,0,0,0,27.82,-1.58,27.86483088
20/12/2019 22:30,12.61,-2.09,12.78202644,0,0,0,25.22,-4.18,25.56405289,25.36,-1.52,25.40551121,0,0,0,25.36,-1.52,25.40551121
20/12/2019 23:00,12.4,-2.35,12.6207171,0,0,0,24.8,-4.7,25.24143419,24.92,-4.84,25.38566525,0,0,0,24.92,-4.84,25.38566525
20/12/2019 23:30,10.04,-2.43,10.32988383,0,0,0,20.08,-4.86,20.65976767,20.18,-5,20.79019961,0,0,0,20.18,-5,20.79019961
21/12/2019 00:00,9.7,-2.78,10.09051039,0,0,0,19.4,-5.56,20.18102079,19.5,-5.74,20.32726248,0,0,0,19.5,-5.74,20.32726248
21/12/2019 00:30,25.84552,1.30536,25.87846342,14.55552,4.24536,15.162,22.58,-5.88,23.33304095,37.23552,-1.81464,37.27971121,14.55552,4.24536,15.162,22.68,-6.06,23.47564696
21/12/2019 01:00,27.45752,1.52136,27.49963528,15.70752,4.58136,16.362,23.5,-6.12,24.28383001,39.34752,-1.71864,39.38503591,15.70752,4.58136,16.362,23.64,-6.3,24.46506898
21/12/2019 01:30,27.64176,1.68468,27.69305044,15.34176,4.47468,15.981,24.6,-5.58,25.22491625,40.08176,-1.28532,40.10236317,15.34176,4.47468,15.981,24.74,-5.76,25.40167711
21/12/2019 02:00,26.7204,1.9072,26.78837785,14.6304,4.2672,15.24,24.18,-4.72,24.63637149,38.9504,-0.6128,38.95522024,14.6304,4.2672,15.24,24.32,-4.88,24.80477373
21/12/2019 02:30,24.3224,1.1832,24.35116227,10.9824,3.2032,11.44,26.68,-4.04,26.98414349,37.8024,-0.9768,37.81501797,10.9824,3.2032,11.44,26.82,-4.18,27.14378013
21/12/2019 03:00,23.94216,1.20688,23.972559,11.37216,3.31688,11.846,25.14,-4.22,25.49172415,36.63216,-1.92312,36.68260537,11.37216,3.31688,11.846,25.26,-5.24,25.7977751
21/12/2019 03:30,24.51632,0.41976,24.51991323,13.33632,3.88976,13.892,22.36,-6.94,23.41224466,35.83632,-3.25024,35.98341133,13.33632,3.88976,13.892,22.5,-7.14,23.60571117
21/12/2019 04:00,22.88416,-0.35712,22.88694636,11.32416,3.30288,11.796,23.12,-7.32,24.25111956,34.58416,-4.21712,34.84032468,11.32416,3.30288,11.796,23.26,-7.52,24.44540857
21/12/2019 04:30,24.812,0.151,24.81245947,15.432,4.501,16.075,18.76,-8.7,20.67915859,34.292,-4.419,34.57555242,15.432,4.501,16.075,18.86,-8.92,20.8630295
21/12/2019 05:00,26.46328,1.34304,26.49733845,18.83328,5.49304,19.618,15.26,-8.3,17.37117152,34.19328,-3.02696,34.32699934,18.83328,5.49304,19.618,15.36,-8.52,17.5647374
21/12/2019 05:30,26.4984,1.1012,26.52127154,18.7584,5.4712,19.54,15.48,-8.74,17.77689512,34.3584,-3.4888,34.53507458,18.7584,5.4712,19.54,15.6,-8.96,17.99004169
21/12/2019 06:00,26.89488,0.84684,26.90820894,18.67488,5.44684,19.453,16.44,-9.2,18.83915072,35.19488,-3.99316,35.42068471,18.67488,5.44684,19.453,16.52,-9.44,19.02692829
21/12/2019 06:30,31.19064,4.02352,31.44908165,24.08064,7.02352,25.084,14.22,-6,15.43400143,38.42064,1.72352,38.45927845,24.08064,7.02352,25.084,14.34,-5.3,15.28808687
21/12/2019 07:00,34.98664,6.80152,35.64162809,28.49664,8.31152,29.684,12.98,-3.02,13.32669501,41.57664,5.19152,41.89950923,28.49664,8.31152,29.684,13.08,-3.12,13.44696248
21/12/2019 07:30,32.8468,3.9874,33.08793782,21.7968,6.3574,22.705,22.1,-4.74,22.60260162,43.9968,1.4574,44.02093167,21.7968,6.3574,22.705,22.2,-4.9,22.73433527
21/12/2019 08:00,31.85696,3.14328,32.01165584,18.21696,5.31328,18.976,27.28,-4.34,27.62307007,45.59696,0.83328,45.60457342,18.21696,5.31328,18.976,27.38,-4.48,27.74409487
21/12/2019 08:30,34.40976,4.65868,34.72369339,20.66976,6.02868,21.531,27.48,-2.74,27.61626332,48.24976,3.18868,48.35501029,20.66976,6.02868,21.531,27.58,-2.84,27.72583633
21/12/2019 09:00,36.37304,4.71172,36.67694568,22.22304,6.48172,23.149,28.3,-3.54,28.52054698,50.62304,2.82172,50.70162012,22.22304,6.48172,23.149,28.4,-3.66,28.63486686
21/12/2019 09:30,36.94656,4.37108,37.20422874,21.94656,6.40108,22.861,30,-4.06,30.27348014,52.04656,2.24108,52.09478714,21.94656,6.40108,22.861,30.1,-4.16,30.38610867
21/12/2019 10:00,38.08176,4.94468,38.40143624,23.74176,6.92468,24.731,28.68,-3.96,28.95209837,52.52176,2.84468,52.59874027,23.74176,6.92468,24.731,28.78,-4.08,29.06776221
21/12/2019 10:30,39.6308,5.5444,40.01675499,25.6608,7.4844,26.73,27.94,-3.88,28.2081194,53.7008,3.4844,53.81372468,25.6608,7.4844,26.73,28.04,-4,28.32386979
21/12/2019 11:00,42.91328,7.50304,43.56426528,32.03328,9.34304,33.368,21.76,-3.68,22.06898276,53.91328,5.54304,54.19748198,32.03328,9.34304,33.368,21.88,-3.8,22.20753025
21/12/2019 11:30,42.86592,7.77756,43.56578402,32.18592,9.38756,33.527,21.36,-3.22,21.60134255,53.62592,6.04756,53.96584362,32.18592,9.38756,33.527,21.44,-3.34,21.69859903
21/12/2019 12:00,44.12712,8.36416,44.91282547,34.67712,10.11416,36.122,18.9,-3.5,19.2213423,53.65712,6.49416,54.04868769,34.67712,10.11416,36.122,18.98,-3.62,19.32213239
21/12/2019 12:30,45.17608,9.09344,46.08219673,37.00608,10.79344,38.548,16.34,-3.4,16.68998502,53.44608,7.27344,53.93872817,37.00608,10.79344,38.548,16.44,-3.52,16.81261431
21/12/2019 13:00,44.25288,9.32584,45.22486794,35.64288,10.39584,37.128,17.22,-2.14,17.3524638,52.96288,8.17584,53.59021382,35.64288,10.39584,37.128,17.32,-2.22,17.46169522
21/12/2019 13:30,41.82496,7.38728,42.47233435,30.74496,8.96728,32.026,22.16,-3.16,22.38417298,53.02496,5.70728,53.33122376,30.74496,8.96728,32.026,22.28,-3.26,22.51723784
21/12/2019 14:00,36.65168,4.00924,36.87030854,20.67168,6.02924,21.533,31.96,-4.04,32.21433221,52.73168,1.86924,52.76480014,20.67168,6.02924,21.533,32.06,-4.16,32.32876738
21/12/2019 14:30,31.84704,1.47872,31.88135144,12.88704,3.75872,13.424,37.92,-4.56,38.19319311,50.90704,-0.94128,50.91574147,12.88704,3.75872,13.424,38.02,-4.7,38.30940355
21/12/2019 15:00,32.3668,1.8824,32.42149244,13.7568,4.0124,14.33,37.22,-4.26,37.46299508,51.0568,-0.3676,51.05812331,13.7568,4.0124,14.33,37.3,-4.38,37.5562831
21/12/2019 15:30,33.35248,2.60364,33.45395139,15.37248,4.48364,16.013,35.96,-3.76,36.15603961,51.43248,0.60364,51.4360222,15.37248,4.48364,16.013,36.06,-3.88,36.26814029
21/12/2019 16:00,34.81304,2.79172,34.92479713,16.22304,4.73172,16.899,37.18,-3.88,37.38190471,53.48304,0.73172,53.48804522,16.22304,4.73172,16.899,37.26,-4,37.47409238
21/12/2019 16:30,37.61056,3.67808,37.78997878,18.85056,5.49808,19.636,37.52,-3.64,37.69615365,56.45056,1.73808,56.4773109,18.85056,5.49808,19.636,37.6,-3.76,37.78753234
21/12/2019 17:00,37.41176,2.88968,37.52319332,16.42176,4.78968,17.106,41.98,-3.8,42.15163579,58.50176,0.86968,58.50822392,16.42176,4.78968,17.106,42.08,-3.92,42.26219114
21/12/2019 17:30,36.24584,3.59212,36.42340241,12.55584,3.66212,13.079,47.38,-0.14,47.38020684,59.95584,0.38212,59.95705768,12.55584,3.66212,13.079,47.4,-3.28,47.5133497
21/12/2019 18:00,36.10224,4.04232,36.32784172,12.52224,3.65232,13.044,47.16,0.78,47.16644994,59.78224,4.41232,59.94484788,12.52224,3.65232,13.044,47.26,0.76,47.26611048
21/12/2019 18:30,36.55864,4.76752,36.86818962,14.28864,4.16752,14.884,44.54,1.2,44.55616231,58.92864,5.36752,59.17258557,14.28864,4.16752,14.884,44.64,1.2,44.65612612
21/12/2019 19:00,36.66368,3.88024,36.86843763,16.42368,4.79024,17.108,40.48,-1.82,40.52089338,57.00368,2.87024,57.07589519,16.42368,4.79024,17.108,40.58,-1.92,40.625396
21/12/2019 19:30,34.1244,2.2092,34.19583659,13.8144,4.0292,14.39,40.62,-3.64,40.78276597,54.5344,0.2692,54.53506443,13.8144,4.0292,14.39,40.72,-3.76,40.89322682
21/12/2019 20:00,33.1476,2.2368,33.22298391,13.4976,3.9368,14.06,39.3,-3.4,39.44679962,52.9176,0.4168,52.91924142,13.4976,3.9368,14.06,39.42,-3.52,39.57684677
21/12/2019 20:30,36.08472,4.74096,36.39483094,19.61472,5.72096,20.432,32.94,-1.96,32.99826056,52.67472,3.68096,52.80317787,19.61472,5.72096,20.432,33.06,-2.04,33.12288031
21/12/2019 21:00,36.86904,6.08472,37.3677659,22.91904,6.68472,23.874,27.9,-1.2,27.92579453,50.91904,5.40472,51.20507429,22.91904,6.68472,23.874,28,-1.28,28.02924187
21/12/2019 21:30,35.98592,6.00256,36.48310794,23.18592,6.76256,24.152,25.6,-1.52,25.6450853,48.88592,5.16256,49.15775829,23.18592,6.76256,24.152,25.7,-1.6,25.74975728
21/12/2019 22:00,33.79296,4.21628,34.05497266,21.55296,6.28628,22.451,24.48,-4.14,24.8276056,46.15296,4.92628,46.41512632,21.55296,6.28628,22.451,24.6,-1.36,24.63756481
21/12/2019 22:30,30.19144,2.74292,30.31578235,17.46144,5.09292,18.189,25.46,-4.7,25.89018347,43.02144,0.23292,43.02207052,17.46144,5.09292,18.189,25.56,-4.86,26.01793996
21/12/2019 23:00,29.5516,2.9388,29.69736702,18.6816,5.4488,19.46,21.74,-5.02,22.31205952,40.5216,0.2688,40.52249153,18.6816,5.4488,19.46,21.84,-5.18,22.44589049
21/12/2019 23:30,25.6176,1.9268,25.68995889,13.4976,3.9368,14.06,24.24,-4.02,24.57108056,37.8176,-0.2232,37.81825866,13.4976,3.9368,14.06,24.32,-4.16,24.67322435
22/12/2019 00:00,22.4824,0.8832,22.49974115,9.5424,2.7832,9.94,25.88,-3.8,26.15749223,35.5224,-1.1568,35.54123082,9.5424,2.7832,9.94,25.98,-3.94,26.27706224
22/12/2019 00:30,21.14424,-0.19168,21.14510881,7.19424,2.09832,7.494,27.9,-4.58,28.27342215,35.19424,-2.62168,35.29175166,7.19424,2.09832,7.494,28,-4.72,28.39504182
22/12/2019 01:00,21.362,-0.794,21.37675092,5.712,1.666,5.95,31.3,-4.92,31.6843242,37.132,-3.394,37.28678935,5.712,1.666,5.95,31.42,-5.06,31.82483307
22/12/2019 01:30,21.31152,-1.03664,21.33671735,5.05152,1.47336,5.262,32.52,-5.02,32.90517892,37.69152,-3.70664,37.8733397,5.05152,1.47336,5.262,32.64,-5.18,33.04847954
22/12/2019 02:00,19.89256,-1.37092,19.93974335,3.32256,0.96908,3.461,33.14,-4.68,33.46882131,36.58256,-3.87092,36.78678727,3.32256,0.96908,3.461,33.26,-4.84,33.61031389
22/12/2019 02:30,18.88952,-1.34264,18.93717635,2.45952,0.71736,2.562,32.86,-4.12,33.11727646,35.41952,-3.52264,35.59426063,2.45952,0.71736,2.562,32.96,-4.24,33.23159942
22/12/2019 03:00,18.81648,-2.88936,19.037025,3.39648,0.99064,3.538,30.84,-7.76,31.80130815,34.35648,-5.94936,34.86778746,3.39648,0.99064,3.538,30.96,-6.94,31.72830282
22/12/2019 03:30,18.70952,-3.90264,19.11221436,2.69952,0.78736,2.812,32.02,-9.38,33.36562303,34.83952,-8.85264,35.94664642,2.69952,0.78736,2.812,32.14,-9.64,33.55457048
22/12/2019 04:00,18.24472,-2.15404,18.37143697,3.65472,1.06596,3.807,29.18,-6.44,29.88220206,32.97472,-5.57404,33.44251906,3.65472,1.06596,3.807,29.32,-6.64,30.0624683
22/12/2019 04:30,20.92752,0.17636,20.9282631,9.34752,2.72636,9.737,23.16,-5.1,23.7148814,32.64752,-1.57364,32.68542343,9.34752,2.72636,9.737,23.3,-4.3,23.69345901
22/12/2019 05:00,22.34608,-0.17156,22.34673856,12.88608,3.75844,13.423,18.92,-7.86,20.48770363,31.90608,-4.32156,32.19741949,12.88608,3.75844,13.423,19.02,-8.08,20.66511069
22/12/2019 05:30,23.81064,0.61352,23.81854286,15.68064,4.57352,16.334,16.26,-7.92,18.08629315,32.04064,-3.56648,32.2385234,15.68064,4.57352,16.334,16.36,-8.14,18.27318254
22/12/2019 06:00,26.19616,1.67388,26.24958424,19.31616,5.63388,20.121,13.76,-7.92,15.87652355,33.17616,-2.50612,33.27068123,19.31616,5.63388,20.121,13.86,-8.14,16.07355592
22/12/2019 06:30,28.83864,2.75252,28.96970009,22.32864,6.51252,23.259,13.02,-7.52,15.03565097,35.44864,-1.20748,35.46919911,22.32864,6.51252,23.259,13.12,-7.72,15.22277242
22/12/2019 07:00,29.45416,2.74288,29.58159786,21.64416,6.31288,22.546,15.62,-7.14,17.174516,37.34416,-1.02712,37.35828237,21.64416,6.31288,22.546,15.7,-7.34,17.33105883
22/12/2019 07:30,29.61128,1.92204,29.67359333,19.96128,5.82204,20.793,19.3,-7.8,20.81657993,39.36128,-2.17796,39.42148999,19.96128,5.82204,20.793,19.4,-8,20.98475637
22/12/2019 08:00,29.92776,3.35268,30.11496774,19.27776,5.62268,20.081,21.3,-4.54,21.77846643,40.67776,0.94268,40.68868152,19.27776,5.62268,20.081,21.4,-4.68,21.9057618
22/12/2019 08:30,33.32784,4.35312,33.61092937,23.18784,6.76312,24.154,20.28,-4.82,20.84492264,43.54784,1.80312,43.58515355,23.18784,6.76312,24.154,20.36,-4.96,20.95545752
22/12/2019 09:00,37.74496,5.89228,38.20210687,28.46496,8.30228,29.651,18.56,-4.82,19.17566166,47.10496,3.30228,47.22057083,28.46496,8.30228,29.651,18.64,-5,19.29895334
22/12/2019 09:30,38.14096,5.84528,38.58626865,26.28096,7.66528,27.376,23.72,-3.64,23.99766655,50.10096,3.90528,50.25293429,26.28096,7.66528,27.376,23.82,-3.76,24.11493313
22/12/2019 10:00,36.15536,3.79448,36.35392875,21.37536,6.23448,22.266,29.56,-4.88,29.96010681,51.01536,1.19448,51.02934194,21.37536,6.23448,22.266,29.64,-5.04,30.06544861
22/12/2019 10:30,38.0196,4.8778,38.3312264,25.0896,7.3178,26.135,25.86,-4.88,26.31642073,51.0496,2.2778,51.10039171,25.0896,7.3178,26.135,25.96,-5.04,26.4447197
22/12/2019 11:00,40.75552,6.39036,41.25347393,30.03552,8.76036,31.287,21.44,-4.74,21.95771391,51.57552,3.88036,51.7212863,30.03552,8.76036,31.287,21.54,-4.88,22.08587784
22/12/2019 11:30,41.49288,7.15584,42.10540508,31.32288,9.13584,32.628,20.34,-3.96,20.72190146,51.74288,5.03584,51.98735726,31.32288,9.13584,32.628,20.42,-4.1,20.82753946
22/12/2019 12:00,38.13752,4.89636,38.45054971,24.94752,7.27636,25.987,26.38,-4.76,26.80600679,51.42752,2.37636,51.48239408,24.94752,7.27636,25.987,26.48,-4.9,26.92954511
22/12/2019 12:30,39.76744,5.49092,40.14473174,27.15744,7.92092,28.289,25.22,-4.86,25.6840028,52.45744,2.92092,52.53869798,27.15744,7.92092,28.289,25.3,-5,25.78933888
22/12/2019 13:00,41.58856,6.54708,42.10074322,30.77856,8.97708,32.061,21.62,-4.86,22.15951263,52.47856,3.97708,52.62904545,30.77856,8.97708,32.061,21.7,-5,22.26858774
22/12/2019 13:30,38.02912,4.53516,38.29858541,24.66912,7.19516,25.697,26.72,-5.32,27.24446366,51.50912,1.71516,51.53766794,24.66912,7.19516,25.697,26.84,-5.48,27.39372191
22/12/2019 14:00,34.9204,2.8672,35.0379105,18.9504,5.5272,19.74,31.94,-5.32,32.38002471,50.9904,0.0472,50.99042185,18.9504,5.5272,19.74,32.04,-5.48,32.50526111
22/12/2019 14:30,35.5888,3.4384,35.75451412,20.9088,6.0984,21.78,29.36,-5.32,29.83809645,50.3888,0.6184,50.39259454,20.9088,6.0984,21.78,29.48,-5.48,29.98500959
22/12/2019 15:00,32.79392,1.74656,32.84039678,15.31392,4.46656,15.952,34.96,-5.44,35.38071791,50.35392,-1.13344,50.36667495,15.31392,4.46656,15.952,35.04,-5.6,35.48466711
22/12/2019 15:30,30.82808,1.13944,30.8491303,10.79808,3.14944,11.248,40.06,-4.02,40.2611972,50.95808,2.36944,51.01313716,10.79808,3.14944,11.248,40.16,-0.78,40.16757399
22/12/2019 16:00,32.40424,1.84832,32.45691077,11.99424,3.49832,12.494,40.82,-3.3,40.95317326,52.93424,0.09832,52.93433131,11.99424,3.49832,12.494,40.94,-3.4,41.08093962
22/12/2019 16:30,35.05864,2.04752,35.11837947,13.56864,3.95752,14.134,42.98,-3.82,43.1494241,56.62864,0.03752,56.62865243,13.56864,3.95752,14.134,43.06,-3.92,43.23806194
22/12/2019 17:00,35.30248,1.27864,35.32562829,11.65248,3.39864,12.138,47.3,-4.24,47.48965782,59.03248,-0.96136,59.04030749,11.65248,3.39864,12.138,47.38,-4.36,47.58018495
22/12/2019 17:30,38.00992,2.47456,38.09038547,15.64992,4.56456,16.302,44.72,-4.18,44.91492848,60.46992,0.26456,60.47049873,15.64992,4.56456,16.302,44.82,-4.3,45.02579705
22/12/2019 18:00,40.71672,4.19696,40.93245364,21.24672,6.19696,22.132,38.94,-4,39.14490516,60.28672,2.07696,60.32248645,21.24672,6.19696,22.132,39.04,-4.12,39.25679559
22/12/2019 18:30,37.93512,2.96816,38.05106179,17.68512,5.15816,18.422,40.5,-4.38,40.73615593,58.26512,0.63816,58.26861468,17.68512,5.15816,18.422,40.58,-4.52,40.83095394
22/12/2019 19:00,38.33416,4.27288,38.57156111,20.44416,5.96288,21.296,35.78,-3.38,35.93929326,56.32416,2.46288,56.37798132,20.44416,5.96288,21.296,35.88,-3.5,36.05030374
22/12/2019 19:30,39.2096,5.2878,39.5645493,22.9296,6.6878,23.885,32.56,-2.8,32.68017136,55.5896,3.7878,55.71849834,22.9296,6.6878,23.885,32.66,-2.9,32.78849798
22/12/2019 20:00,39.76408,6.70244,40.32498928,25.17408,7.34244,26.223,29.18,-1.28,29.20806053,54.47408,6.02244,54.80597755,25.17408,7.34244,26.223,29.3,-1.32,29.32971872
22/12/2019 20:30,39.89344,6.83392,40.47454778,26.17344,7.63392,27.264,27.44,-1.6,27.48660765,53.73344,10.49392,54.748561,26.17344,7.63392,27.264,27.56,2.86,27.70799885
22/12/2019 21:00,39.57544,6.02992,40.03217939,28.04544,8.17992,29.214,23.06,-4.3,23.45748495,51.22544,3.73992,51.36178253,28.04544,8.17992,29.214,23.18,-4.44,23.60139826
22/12/2019 21:30,36.1208,4.7044,36.42586405,23.5008,6.8544,24.48,25.24,-4.3,25.6036638,48.8408,2.4144,48.90044041,23.5008,6.8544,24.48,25.34,-4.44,25.72604128
22/12/2019 22:00,35.41296,5.49128,35.83618133,24.31296,7.09128,25.326,22.2,-3.2,22.42944493,46.65296,3.77128,46.80514106,24.31296,7.09128,25.326,22.34,-3.32,22.58534923
22/12/2019 22:30,34.65216,5.49188,35.08465389,25.17216,7.34188,26.221,18.96,-3.7,19.31764996,44.23216,3.52188,44.37214911,25.17216,7.34188,26.221,19.06,-3.82,19.4390329
22/12/2019 23:00,36.88416,7.82288,37.70462452,31.72416,9.25288,33.046,10.32,-2.86,10.7089682,42.16416,6.27288,42.62822319,31.72416,9.25288,33.046,10.44,-2.98,10.85697932
22/12/2019 23:30,34.77016,6.79588,35.42806813,30.02016,8.75588,31.271,9.5,-3.92,10.27698399,39.62016,7.39588,40.30454217,30.02016,8.75588,31.271,9.6,-1.36,9.695854784
23/12/2019 00:00,33.44848,5.90164,33.96513166,29.38848,8.57164,30.613,8.12,-5.34,9.718538985,37.60848,3.05164,37.73208548,29.38848,8.57164,30.613,8.22,-5.52,9.901454439
23/12/2019 00:30,31.94616,4.77888,32.30162276,26.63616,7.76888,27.746,10.62,-5.98,12.18789563,37.35616,1.60888,37.39079011,26.63616,7.76888,27.746,10.72,-6.16,12.36381818
23/12/2019 01:00,33.95928,5.33604,34.3759512,28.64928,8.35604,29.843,10.62,-6.04,12.21744654,39.36928,2.13604,39.42718446,28.64928,8.35604,29.843,10.72,-6.22,12.39382104
23/12/2019 01:30,32.75496,4.75728,33.09862713,25.46496,7.42728,26.526,14.58,-5.34,15.52713753,40.16496,1.90728,40.21021921,25.46496,7.42728,26.526,14.7,-5.52,15.70224188
23/12/2019 02:00,34.54784,6.09312,35.08103989,29.42784,8.58312,30.654,10.24,-4.98,11.38674668,39.80784,3.44312,39.95646632,29.42784,8.58312,30.654,10.38,-5.14,11.58291846
23/12/2019 02:30,35.8412,6.8166,36.48366282,32.4912,9.4766,33.845,6.7,-5.32,8.555255695,39.3112,3.9966,39.51383627,32.4912,9.4766,33.845,6.82,-5.48,8.748874213
23/12/2019 03:00,30.09488,3.21684,30.26631563,22.51488,6.56684,23.453,15.16,-6.7,16.57454675,37.81488,-0.31316,37.81617668,22.51488,6.56684,23.453,15.3,-6.88,16.77570863
23/12/2019 03:30,31.89096,4.38528,32.19105482,26.52096,7.73528,27.626,10.74,-6.7,12.65849912,37.40096,0.85528,37.41073793,26.52096,7.73528,27.626,10.88,-6.88,12.87279301
23/12/2019 04:00,31.32648,4.22064,31.60952627,26.43648,7.71064,27.538,9.78,-6.98,12.01535684,36.33648,0.53064,36.3403544,26.43648,7.71064,27.538,9.9,-7.18,12.22957072
23/12/2019 04:30,27.59072,1.74896,27.64609721,19.23072,5.60896,20.032,16.72,-7.72,18.41621025,36.05072,-2.31104,36.12471894,19.23072,5.60896,20.032,16.82,-7.92,18.59136359
23/12/2019 05:00,28.8048,2.8214,28.94264675,21.8448,6.3714,22.755,13.92,-7.1,15.62614476,35.8848,-0.9086,35.89630099,21.8448,6.3714,22.755,14.04,-7.28,15.81518258
23/12/2019 05:30,34.21688,5.57784,34.66853294,30.98688,9.03784,32.278,6.46,-6.92,9.466678404,37.52688,1.93784,37.57688048,30.98688,9.03784,32.278,6.54,-7.1,9.65306169
23/12/2019 06:00,37.91104,6.92072,38.53755726,35.59104,10.38072,37.074,4.64,-6.92,8.331626492,40.39104,4.16072,40.60477439,35.59104,10.38072,37.074,4.8,-6.22,7.856742327
23/12/2019 06:30,38.74288,7.57584,39.47662729,34.68288,10.11584,36.128,8.12,-5.08,9.578141782,42.90288,4.87584,43.17905659,34.68288,10.11584,36.128,8.22,-5.24,9.748128025
23/12/2019 07:00,44.18512,10.35816,45.3829958,42.16512,12.29816,43.922,4.04,-3.88,5.601428389,46.30512,8.27816,47.03926096,42.16512,12.29816,43.922,4.14,-4.02,5.770615219
23/12/2019 07:30,44.0576,9.1718,45.00215587,38.0976,11.1118,39.685,11.92,-3.88,12.53558136,50.1376,10.4118,51.20727012,38.0976,11.1118,39.685,12.04,-0.7,12.06033167
23/12/2019 08:00,47.01688,11.45284,48.39167851,41.66688,12.15284,43.403,10.7,-1.4,10.79120012,52.48688,10.63284,53.55305648,41.66688,12.15284,43.403,10.82,-1.52,10.92624364
23/12/2019 08:30,49.49552,13.28536,51.24751009,43.83552,12.78536,45.662,11.32,1,11.36408377,55.25552,13.08536,56.78379291,43.83552,12.78536,45.662,11.42,0.3,11.42393978
23/12/2019 09:00,50.37008,12.21044,51.82894755,44.71008,13.04044,46.573,11.32,-1.66,11.44106638,56.13008,11.30044,57.2563169,44.71008,13.04044,46.573,11.42,-1.74,11.5517964
23/12/2019 09:30,54.11832,14.18576,55.94665626,50.00832,14.58576,52.092,8.22,-0.8,8.258837691,58.32832,14.60576,60.12920371,50.00832,14.58576,52.092,8.32,0.02,8.320024038
23/12/2019 10:00,52.50304,15.20172,54.65950512,47.42304,13.83172,49.399,10.16,2.74,10.52298437,57.68304,16.57172,60.01628952,47.42304,13.83172,49.399,10.26,2.74,10.61956685
23/12/2019 10:30,53.60552,14.12036,55.43407202,49.47552,14.43036,51.537,8.26,-0.62,8.283236083,57.85552,16.19036,60.07819031,49.47552,14.43036,51.537,8.38,1.76,8.562826636
23/12/2019 11:00,56.32632,16.94976,58.82132852,55.57632,16.20976,57.892,1.5,1.48,2.107225664,57.11632,17.68976,59.79298972,55.57632,16.20976,57.892,1.54,1.48,2.135883892
23/12/2019 11:30,60.63984,19.13912,63.58849039,62.01984,18.08912,64.604,-2.76,2.1,3.468083044,59.33984,20.16912,62.67383834,62.01984,18.08912,64.604,-2.68,2.08,3.392462233
23/12/2019 12:00,61.8372,19.3896,64.80583224,63.9072,18.6396,66.57,-4.14,1.5,4.403362352,59.9472,20.1196,63.23341753,63.9072,18.6396,66.57,-3.96,1.48,4.227528829
23/12/2019 12:30,62.81552,19.95536,65.90907332,67.11552,19.57536,69.912,-8.6,0.76,8.633516086,58.61552,20.27536,62.02313607,67.11552,19.57536,69.912,-8.5,0.7,8.528774824
23/12/2019 13:00,60.35448,18.35964,63.08517763,61.40448,17.90964,63.963,-2.1,0.9,2.284731932,59.40448,18.82964,62.3173137,61.40448,17.90964,63.963,-2,0.92,2.201454065
23/12/2019 13:30,58.64904,17.84972,61.305158,59.27904,17.28972,61.749,-1.26,1.12,1.685823241,58.21904,18.42972,61.06644904,59.27904,17.28972,61.749,-1.06,1.14,1.556663098
23/12/2019 14:00,50.6576,12.2268,52.11225457,43.9776,12.8268,45.81,13.36,-1.2,13.41378396,57.4776,11.6068,58.63780613,43.9776,12.8268,45.81,13.5,-1.22,13.55501383
23/12/2019 14:30,55.03568,14.83624,57.00035167,52.37568,15.27624,54.558,5.32,-0.88,5.392290793,57.79568,14.35624,59.55201301,52.37568,15.27624,54.558,5.42,-0.92,5.497526717
23/12/2019 15:00,47.47112,10.29616,48.57487154,38.66112,11.27616,40.272,17.62,-1.96,17.72867733,56.34112,9.23616,57.09315593,38.66112,11.27616,40.272,17.68,-2.04,17.79730317
23/12/2019 15:30,45.15232,9.84276,46.21268144,33.47232,9.76276,34.867,23.36,0.16,23.36054794,56.95232,10.52276,57.91627778,33.47232,9.76276,34.867,23.48,0.76,23.49229661
23/12/2019 16:00,43.96088,9.33484,44.94105259,29.57088,8.62484,30.803,28.78,1.42,28.81500998,58.45088,10.02484,59.30432353,29.57088,8.62484,30.803,28.88,1.4,28.91391361
23/12/2019 16:30,40.37952,6.69736,40.93116498,20.69952,6.03736,21.562,39.36,1.32,39.38212793,60.15952,7.17736,60.58615637,20.69952,6.03736,21.562,39.46,1.14,39.47646387
23/12/2019 17:00,43.10392,6.86156,43.64663704,23.35392,6.81156,24.327,39.5,0.1,39.50012658,62.95392,6.85156,63.32566555,23.35392,6.81156,24.327,39.6,0.04,39.6000202
23/12/2019 17:30,47.36288,9.77584,48.36123912,30.36288,8.85584,31.628,34,1.84,34.04975183,64.46288,10.71584,65.34747221,30.36288,8.85584,31.628,34.1,1.86,34.1506896
23/12/2019 18:00,42.96992,5.60456,43.33387956,21.88992,6.38456,22.802,42.16,-1.56,42.18885161,64.16992,4.76456,64.34655908,21.88992,6.38456,22.802,42.28,-1.62,42.31102457
23/12/2019 18:30,40.80712,4.89916,41.10015586,18.71712,5.45916,19.497,44.18,-1.12,44.19419419,63.01712,4.27916,63.16224049,18.71712,5.45916,19.497,44.3,-1.18,44.31571279
23/12/2019 19:00,38.31264,3.69452,38.49036063,15.51264,4.52452,16.159,45.6,-1.66,45.63020491,61.23264,2.80452,61.29683135,15.51264,4.52452,16.159,45.72,-1.72,45.75234202
23/12/2019 19:30,38.05288,4.16084,38.27968477,16.32288,4.76084,17.003,43.46,-1.2,43.4765638,59.86288,3.48084,59.96399461,16.32288,4.76084,17.003,43.54,-1.28,43.55881082
23/12/2019 20:00,40.3012,6.7816,40.86779686,22.0512,6.4316,22.97,36.5,0.7,36.50671171,58.6512,7.0316,59.07119992,22.0512,6.4316,22.97,36.6,0.6,36.6049177
23/12/2019 20:30,37.14776,5.63768,37.57312216,17.47776,5.09768,18.206,39.34,1.08,39.35482181,56.91776,6.15768,57.24987709,17.47776,5.09768,18.206,39.44,1.06,39.45424185
23/12/2019 21:00,35.97024,3.15632,36.10845499,17.37024,5.06632,18.094,37.2,-3.82,37.39562006,54.69024,1.16632,54.70267501,17.37024,5.06632,18.094,37.32,-3.9,37.52322481
23/12/2019 21:30,35.89448,4.11464,36.1295441,19.52448,5.69464,20.338,32.74,-3.16,32.89214496,52.36448,2.43464,52.42104766,19.52448,5.69464,20.338,32.84,-3.26,33.00141209
23/12/2019 22:00,33.3204,3.7922,33.53550114,17.3904,5.0722,18.115,31.86,-2.56,31.96268449,49.3704,2.4122,49.429294,17.3904,5.0722,18.115,31.98,-2.66,32.09043471
23/12/2019 22:30,32.63896,4.51428,32.94966515,19.48896,5.68428,20.301,26.3,-2.34,26.40389365,45.88896,3.24428,46.0034999,19.48896,5.68428,20.301,26.4,-2.44,26.5125178
23/12/2019 23:00,28.76624,2.34432,28.86160772,15.06624,4.39432,15.694,27.4,-4.1,27.70505369,42.56624,2.39432,42.6335262,15.06624,4.39432,15.694,27.5,-2,27.57263136
23/12/2019 23:30,23.59432,-0.73624,23.60580407,8.58432,2.50376,8.942,30.02,-6.48,30.71141156,38.68432,-4.15624,38.9069524,8.58432,2.50376,8.942,30.1,-6.66,30.82800026
24/12/2019 00:00,22.89384,-0.49888,22.89927491,9.84384,2.87112,10.254,26.1,-6.74,26.95621635,36.02384,-4.04888,36.25066175,9.84384,2.87112,10.254,26.18,-6.92,27.07912111
24/12/2019 00:30,23.2616,-0.6662,23.27113785,10.8816,3.1738,11.335,24.76,-7.68,25.9237343,35.7216,-4.7262,36.03289709,10.8816,3.1738,11.335,24.84,-7.9,26.0659855
24/12/2019 01:00,25.11232,-0.25724,25.11363749,12.59232,3.67276,13.117,25.04,-7.86,26.24464136,37.75232,-4.40724,38.00870203,12.59232,3.67276,13.117,25.16,-8.08,26.42559365
24/12/2019 01:30,22.59056,-1.77692,22.6603364,7.21056,2.10308,7.511,30.76,-7.76,31.72373244,38.07056,-5.85692,38.51845078,7.21056,2.10308,7.511,30.86,-7.96,31.87006746
24/12/2019 02:00,20.26552,-1.89964,20.35435907,4.11552,1.20036,4.287,32.3,-6.2,32.88966403,36.51552,-5.17964,36.8810503,4.11552,1.20036,4.287,32.4,-6.38,33.02218042
24/12/2019 02:30,19.87032,-1.25824,19.91011765,4.12032,1.20176,4.292,31.5,-4.92,31.88191337,35.72032,-3.87824,35.93023805,4.12032,1.20176,4.292,31.6,-5.08,32.00572449
24/12/2019 03:00,20.70968,-1.05676,20.7366243,6.55968,1.91324,6.833,28.3,-5.94,28.91666647,34.99968,-3.26676,35.15180395,6.55968,1.91324,6.833,28.44,-5.18,28.9078882
