Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/12/2019 03:30,20.73752,-1.96864,20.83075321,7.30752,2.13136,7.612,26.86,-8.2,28.08379604,34.28752,-6.28864,34.85944665,7.30752,2.13136,7.612,26.98,-8.42,28.26334729
24/12/2019 04:00,20.04392,-1.76844,20.12178195,7.03392,2.05156,7.327,26.02,-7.64,27.11844391,33.17392,-5.82844,33.68203796,7.03392,2.05156,7.327,26.14,-7.88,27.3019047
24/12/2019 04:30,20.42648,-1.44436,20.4774818,8.31648,2.42564,8.663,24.22,-7.74,25.4266789,32.63648,-5.55436,33.10575089,8.31648,2.42564,8.663,24.32,-7.98,25.59575746
24/12/2019 05:00,22.75136,-0.21752,22.7523998,12.35136,3.60248,12.866,20.8,-7.64,22.15873643,33.27136,-4.25752,33.54265751,12.35136,3.60248,12.866,20.92,-7.86,22.34784106
24/12/2019 05:30,27.03184,2.26512,27.12657631,19.73184,5.75512,20.554,14.6,-6.98,16.18271918,34.43184,-1.42488,34.46131003,19.73184,5.75512,20.554,14.7,-7.18,16.35977995
24/12/2019 06:00,30.70672,3.66696,30.92489691,25.32672,7.38696,26.382,10.76,-7.44,13.08171243,36.18672,-0.25304,36.1876047,25.32672,7.38696,26.382,10.86,-7.64,13.27814746
24/12/2019 06:30,33.57248,4.70364,33.90037821,27.13248,7.91364,28.263,12.88,-6.42,14.39134462,40.11248,0.27364,40.11341335,27.13248,7.91364,28.263,12.98,-7.64,15.06154043
24/12/2019 07:00,37.61888,7.74884,38.40865337,31.53888,9.19884,32.853,12.16,-2.9,12.50102396,43.77888,6.17884,44.21276284,31.53888,9.19884,32.853,12.24,-3.02,12.60706151
24/12/2019 07:30,39.20144,6.86792,39.7985078,31.74144,9.25792,33.064,14.92,-4.78,15.66699716,46.76144,4.33792,46.96221695,31.74144,9.25792,33.064,15.02,-4.92,15.8052776
24/12/2019 08:00,36.1824,4.2032,36.42571839,24.9024,7.2632,25.94,22.56,-6.12,23.37537165,47.5624,0.9832,47.57256117,24.9024,7.2632,25.94,22.66,-6.28,23.51412342
24/12/2019 08:30,38.19328,4.34304,38.4394151,26.51328,7.73304,27.618,23.36,-6.78,24.32402105,49.97328,0.77304,49.97925875,26.51328,7.73304,27.618,23.46,-6.96,24.47065998
24/12/2019 09:00,43.14312,7.74716,43.83317569,33.45312,9.75716,34.847,19.38,-4.02,19.79254405,52.93312,8.75716,53.65261451,33.45312,9.75716,34.847,19.48,-1,19.50565046
24/12/2019 09:30,48.41024,11.39132,49.73241909,40.77024,11.89132,42.469,15.28,-1,15.31268755,56.15024,10.85132,57.18916504,40.77024,11.89132,42.469,15.38,-1.04,15.41512245
24/12/2019 10:00,52.27256,13.25908,53.92794945,47.72256,13.91908,49.711,9.1,-1.32,9.195237898,56.92256,12.53908,58.28727446,47.72256,13.91908,49.711,9.2,-1.38,9.302924271
24/12/2019 10:30,58.2148,16.7664,60.58114482,58.2048,16.9764,60.63,0.02,-0.42,0.420475921,58.3048,15.8364,60.41722658,58.2048,16.9764,60.63,0.1,-1.14,1.14437756
24/12/2019 11:00,56.35728,17.18004,58.91771197,57.73728,16.84004,60.143,-2.76,0.68,2.842534081,55.01728,17.52004,57.73952632,57.73728,16.84004,60.143,-2.72,0.68,2.803711825
24/12/2019 11:30,62.49352,20.04936,65.63091405,67.40352,19.65936,70.212,-9.82,0.78,9.85092889,57.66352,20.43936,61.17882784,67.40352,19.65936,70.212,-9.74,0.78,9.771182119
24/12/2019 12:00,60.26816,18.81988,63.13825301,63.18816,18.42988,65.821,-5.84,0.78,5.89185879,57.40816,19.20988,60.53690052,63.18816,18.42988,65.821,-5.78,0.78,5.832392305
24/12/2019 12:30,60.63592,18.49256,63.39313504,63.26592,18.45256,65.902,-5.26,0.08,5.26060833,58.16592,18.47256,61.02876144,63.26592,18.45256,65.902,-5.1,0.02,5.100039216
24/12/2019 13:00,51.23008,13.84044,53.06673983,49.27008,14.37044,51.323,3.92,-1.06,4.060788101,53.27008,13.27044,54.89814205,49.27008,14.37044,51.323,4,-1.1,4.148493703
24/12/2019 13:30,57.084,16.242,59.3496893,55.824,16.282,58.15,2.52,-0.08,2.521269521,58.444,16.162,60.63754101,55.824,16.282,58.15,2.62,-0.12,2.622746652
24/12/2019 14:00,52.60248,14.59864,54.59066946,50.05248,14.59864,52.138,5.1,0,5.1,55.29248,14.61864,57.19233323,50.05248,14.59864,52.138,5.24,0.02,5.240038168
24/12/2019 14:30,55.32096,15.08528,57.34086054,54.60096,15.92528,56.876,1.44,-1.68,2.21269067,56.04096,15.30528,58.09337995,54.60096,15.92528,56.876,1.44,-0.62,1.567801008
24/12/2019 15:00,52.40264,12.85452,53.95623563,49.11264,14.32452,51.159,6.58,-2.94,7.206941099,55.73264,11.26452,56.85962163,49.11264,14.32452,51.159,6.62,-3.06,7.293010352
24/12/2019 15:30,51.70232,13.19776,53.3601983,49.91232,14.55776,51.992,3.58,-2.72,4.496087188,53.47232,11.73776,54.74544745,49.91232,14.55776,51.992,3.56,-2.82,4.541585626
24/12/2019 16:00,42.51512,6.81316,43.05757283,32.20512,9.39316,33.547,20.62,-5.16,21.25582273,52.94512,4.07316,53.10156649,32.20512,9.39316,33.547,20.74,-5.32,21.41144554
24/12/2019 16:30,44.7712,9.3666,45.74050224,33.9312,9.8966,35.345,21.68,-1.06,21.70589782,55.6912,4.9366,55.90956785,33.9312,9.8966,35.345,21.76,-4.96,22.31813612
24/12/2019 17:00,43.6944,7.5642,44.34430869,29.5344,8.6142,30.765,28.32,-2.1,28.39775343,57.9544,6.4342,58.31047426,29.5344,8.6142,30.765,28.42,-2.18,28.50348751
24/12/2019 17:30,41.88664,6.45652,42.38133152,25.01664,7.29652,26.059,33.74,-1.68,33.78179983,58.83664,5.55652,59.09843586,25.01664,7.29652,26.059,33.82,-1.74,33.86473092
24/12/2019 18:00,40.74264,5.68452,41.13728822,22.95264,6.69452,23.909,35.58,-2.02,35.63729507,58.63264,4.59452,58.81238039,22.95264,6.69452,23.909,35.68,-2.1,35.7417459
24/12/2019 18:30,36.5504,3.8672,36.75441437,17.0304,4.9672,17.74,39.04,-2.2,39.10193857,56.1704,2.6672,56.23368912,17.0304,4.9672,17.74,39.14,-2.3,39.20751969
24/12/2019 19:00,35.20312,3.45716,35.3724697,16.41312,4.78716,17.097,37.58,-2.66,37.67402288,54.09312,2.00716,54.13034567,16.41312,4.78716,17.097,37.68,-2.78,37.7824139
24/12/2019 19:30,35.12616,2.94388,35.24930561,18.35616,5.35388,19.121,33.54,-4.82,33.88456876,51.99616,2.39388,52.05123741,18.35616,5.35388,19.121,33.64,-2.96,33.76997483
24/12/2019 20:00,38.2116,5.4488,38.59813203,25.1616,7.3388,26.21,26.1,-3.78,26.37230365,51.3616,3.4388,51.47658982,25.1616,7.3388,26.21,26.2,-3.9,26.48867683
24/12/2019 20:30,41.34304,7.55672,42.02797846,31.46304,9.17672,32.774,19.76,-3.24,20.02386576,51.34304,5.81672,51.67148138,31.46304,9.17672,32.774,19.88,-3.36,20.16194435
24/12/2019 21:00,41.71856,8.13208,42.50375246,33.77856,9.85208,35.186,15.88,-3.44,16.24832299,49.77856,6.29208,50.17464804,33.77856,9.85208,35.186,16,-3.56,16.39126597
24/12/2019 21:30,42.23776,8.80268,43.14528416,36.31776,10.59268,37.831,11.84,-3.58,12.36939772,48.25776,6.87268,48.74469336,36.31776,10.59268,37.831,11.94,-3.72,12.50607852
24/12/2019 22:00,43.74096,9.94528,44.85733135,41.40096,12.07528,43.126,4.68,-4.26,6.328506933,46.20096,7.67528,46.83416091,41.40096,12.07528,43.126,4.8,-4.4,6.511528238
24/12/2019 22:30,42.68384,10.06612,43.85472573,41.64384,12.14612,43.379,2.08,-4.16,4.651021393,43.80384,7.84612,44.50098873,41.64384,12.14612,43.379,2.16,-4.3,4.8120266
24/12/2019 23:00,41.57688,10.40284,42.85855843,41.90688,12.22284,43.653,-0.66,-3.64,3.699351294,41.34688,8.46284,42.20407737,41.90688,12.22284,43.653,-0.56,-3.76,3.801473399
24/12/2019 23:30,34.73392,6.82656,35.39840561,33.07392,9.64656,34.452,3.32,-5.64,6.544616108,36.55392,4.96656,36.88977888,33.07392,9.64656,34.452,3.48,-4.68,5.832049383
25/12/2019 00:00,29.50664,3.76152,29.74543388,24.17664,7.05152,25.184,10.66,-6.58,12.5272503,34.93664,0.29152,34.93785624,24.17664,7.05152,25.184,10.76,-6.76,12.70728925
25/12/2019 00:30,28.97656,4.68608,29.35303009,23.50656,6.85608,24.486,10.94,-4.34,11.769418,34.54656,2.43608,34.63234462,23.50656,6.85608,24.486,11.04,-4.42,11.89193004
25/12/2019 01:00,27.26328,1.57804,27.30891149,19.19328,5.59804,19.993,16.14,-8.04,18.03167214,35.45328,-2.66196,35.55307432,19.19328,5.59804,19.993,16.26,-8.26,18.23774109
25/12/2019 01:30,31.68136,4.04248,31.938225,26.27136,7.66248,27.366,10.82,-7.24,13.01883251,37.19136,0.22248,37.19202544,26.27136,7.66248,27.366,10.92,-7.44,13.21362933
25/12/2019 02:00,30.15608,3.89344,30.4063815,24.52608,7.15344,25.548,11.26,-6.52,13.01145649,35.88608,0.43344,35.8886975,24.52608,7.15344,25.548,11.36,-6.72,13.19878782
25/12/2019 02:30,31.5624,5.0082,31.95727086,27.9024,8.1382,29.065,7.32,-6.26,9.631718434,35.3624,1.6982,35.40315264,27.9024,8.1382,29.065,7.46,-6.44,9.855211819
25/12/2019 03:00,31.83304,5.34672,32.27893819,29.06304,8.47672,30.274,5.54,-6.26,8.359377967,34.64304,2.03672,34.70285937,29.06304,8.47672,30.274,5.58,-6.44,8.521150157
25/12/2019 03:30,30.1544,4.8092,30.53549155,27.0144,7.8792,28.14,6.28,-6.14,8.782824147,33.4144,1.5392,33.44983205,27.0144,7.8792,28.14,6.4,-6.34,9.008640297
25/12/2019 04:00,26.22816,3.22488,26.42567365,21.06816,6.14488,21.946,10.32,-5.84,11.85782442,31.52816,0.12488,31.52840732,21.06816,6.14488,21.946,10.46,-6.02,12.06863704
25/12/2019 04:30,24.56336,2.21348,24.6628901,18.42336,5.37348,19.191,12.28,-6.32,13.81089425,30.82336,-1.12652,30.84393893,18.42336,5.37348,19.191,12.4,-6.5,14.00035714
25/12/2019 05:00,22.57008,0.79044,22.58391699,14.47008,4.22044,15.073,16.2,-6.86,17.59260072,30.79008,-2.81956,30.91890918,14.47008,4.22044,15.073,16.32,-7.04,17.77368842
25/12/2019 05:30,20.13056,-1.36192,20.17657731,9.73056,2.83808,10.136,20.8,-8.4,22.43211983,30.65056,-5.78192,31.19114341,9.73056,2.83808,10.136,20.92,-8.62,22.6263298
25/12/2019 06:00,21.2768,-1.0676,21.30356749,10.8768,3.1724,11.33,20.8,-8.48,22.46219936,31.7968,-5.5276,32.27368668,10.8768,3.1724,11.33,20.92,-8.7,22.6569283
25/12/2019 06:30,22.18912,-1.27484,22.22571176,11.22912,3.27516,11.697,21.92,-9.1,23.7338661,33.24912,-6.04484,33.79414256,11.22912,3.27516,11.697,22.02,-9.32,23.91114385
25/12/2019 07:00,21.55104,-2.33928,21.67762801,8.23104,2.40072,8.574,26.64,-9.48,28.276492,34.97104,-7.31928,35.72877689,8.23104,2.40072,8.574,26.74,-9.72,28.45181892
25/12/2019 07:30,23.75272,-2.00504,23.83719557,9.58272,2.79496,9.982,28.34,-9.6,29.92182481,38.00272,-7.02504,38.64657701,9.58272,2.79496,9.982,28.42,-9.82,30.06873459
25/12/2019 08:00,25.15272,-0.62504,25.16048486,10.30272,3.00496,10.732,29.7,-7.26,30.57445993,40.14272,-4.27504,40.36971558,10.30272,3.00496,10.732,29.84,-7.28,30.71520796
25/12/2019 08:30,27.62456,0.49508,27.62899599,12.39456,3.61508,12.911,30.46,-6.24,31.09259076,42.95456,-2.78492,43.04474421,12.39456,3.61508,12.911,30.56,-6.4,31.22296591
25/12/2019 09:00,31.746,1.578,31.78519467,17.376,5.068,18.1,28.74,-6.98,29.5754628,46.236,-2.092,46.28330325,17.376,5.068,18.1,28.86,-7.16,29.7349155
25/12/2019 09:30,35.73528,4.35404,35.99955418,23.22528,6.77404,24.193,25.02,-4.84,25.48383802,48.34528,1.79404,48.37855597,23.22528,6.77404,24.193,25.12,-4.98,25.60888127
25/12/2019 10:00,36.24112,3.95616,36.45641207,23.06112,6.72616,24.022,26.36,-5.54,26.93587199,49.52112,1.00616,49.53134042,23.06112,6.72616,24.022,26.46,-5.72,27.07120241
25/12/2019 10:30,35.884,3.257,36.03150712,21.144,6.167,22.025,29.48,-5.82,30.04900664,50.724,0.187,50.7243447,21.144,6.167,22.025,29.58,-5.98,30.17841613
25/12/2019 11:00,35.8516,3.1038,35.98570267,20.2416,5.9038,21.085,31.22,-5.6,31.71826603,51.5616,0.1438,51.56180052,20.2416,5.9038,21.085,31.32,-5.76,31.84525082
25/12/2019 11:30,36.93712,3.41416,37.09457268,21.47712,6.26416,22.372,30.92,-5.7,31.44099871,52.47712,0.40416,52.47867632,21.47712,6.26416,22.372,31,-5.86,31.54900315
25/12/2019 12:00,37.28496,3.38728,37.43850836,21.38496,6.23728,22.276,31.8,-5.7,32.30681043,53.28496,0.37728,53.28629563,21.38496,6.23728,22.276,31.9,-5.86,32.43377252
25/12/2019 12:30,37.70864,3.14752,37.8397729,20.76864,6.05752,21.634,33.88,-5.82,34.37625343,54.74864,0.07752,54.74869488,20.76864,6.05752,21.634,33.98,-5.98,34.50218544
25/12/2019 13:00,37.95416,2.74788,38.0535032,19.60416,5.71788,20.421,36.7,-5.94,37.1775954,56.38416,-0.40212,56.3855939,19.60416,5.71788,20.421,36.78,-6.12,37.28569163
25/12/2019 13:30,37.09624,2.22932,37.16316577,17.82624,5.19932,18.569,38.54,-5.94,38.99506635,56.44624,-0.92068,56.45374799,17.82624,5.19932,18.569,38.62,-6.12,39.10190277
25/12/2019 14:00,34.39248,1.31864,34.41774966,15.01248,4.37864,15.638,38.76,-6.12,39.24018349,53.91248,-1.92136,53.94670633,15.01248,4.37864,15.638,38.9,-6.3,39.4068522
25/12/2019 14:30,31.57128,0.33204,31.57302601,12.52128,3.65204,13.043,38.1,-6.64,38.67427569,50.74128,-3.14796,50.83883504,12.52128,3.65204,13.043,38.22,-6.8,38.82020608
25/12/2019 15:00,28.29168,-1.01576,28.30990861,8.55168,2.49424,8.908,39.48,-7.02,40.09926184,48.13168,-4.68576,48.35922835,8.55168,2.49424,8.908,39.58,-7.18,40.22597171
25/12/2019 15:30,24.0052,-2.6714,24.15338496,2.1552,0.6286,2.245,43.7,-6.6,44.19558802,45.9552,-6.1514,46.36507445,2.1552,0.6286,2.245,43.8,-6.78,44.32164708
25/12/2019 16:00,22.89824,-2.74468,23.06214785,0.73824,0.21532,0.769,44.32,-5.92,44.71363103,45.13824,-5.88468,45.52021715,0.73824,0.21532,0.769,44.4,-6.1,44.81707264
25/12/2019 16:30,22.6056,-3.0892,22.8157031,0.1056,0.0308,0.11,45,-6.24,45.43058001,45.2056,-6.4092,45.65768408,0.1056,0.0308,0.11,45.1,-6.44,45.55747579
25/12/2019 17:00,22.644,-3.168,22.86453498,0.144,0.042,0.15,45,-6.42,45.45565311,45.244,-6.558,45.71681201,0.144,0.042,0.15,45.1,-6.6,45.58036858
25/12/2019 17:30,22.34072,-3.28604,22.5810945,0.15072,0.04396,0.157,44.38,-6.66,44.87694285,44.63072,-6.81604,45.14819563,0.15072,0.04396,0.157,44.48,-6.86,45.0058885
25/12/2019 18:00,22.02824,-3.35468,22.28221792,0.25824,0.07532,0.269,43.54,-6.86,44.07710517,43.91824,-6.98468,44.47018731,0.25824,0.07532,0.269,43.66,-7.06,44.22713194
25/12/2019 18:30,21.55752,-3.43864,21.83004612,0.10752,0.03136,0.112,42.9,-6.94,43.45772198,43.12752,-7.12864,43.71270398,0.10752,0.03136,0.112,43.02,-7.16,43.61176447
25/12/2019 19:00,21.22184,-3.52488,21.51258404,0.05184,0.01512,0.054,42.34,-7.08,42.92786974,42.49184,-7.26488,43.10840925,0.05184,0.01512,0.054,42.44,-7.28,43.0598653
25/12/2019 19:30,21.10472,-3.26904,21.35640018,0.17472,0.05096,0.182,41.86,-6.64,42.38335994,42.13472,-6.78904,42.67816413,0.17472,0.05096,0.182,41.96,-6.84,42.51384716
25/12/2019 20:00,21.00568,-3.03876,21.22434109,0.41568,0.12124,0.433,41.18,-6.32,41.66215069,41.67568,-6.35876,42.15799013,0.41568,0.12124,0.433,41.26,-6.48,41.76575152
25/12/2019 20:30,21.67832,-3.08924,21.89732773,1.16832,0.34076,1.217,41.02,-6.86,41.58966218,42.32832,-6.71924,42.85831145,1.16832,0.34076,1.217,41.16,-7.06,41.76109673
25/12/2019 21:00,21.78576,-2.40832,21.91847038,1.68576,0.49168,1.756,40.2,-5.8,40.6162529,42.00576,-5.50832,42.36538047,1.68576,0.49168,1.756,40.32,-6,40.7639841
25/12/2019 21:30,20.83936,-2.11852,20.94676711,1.71936,0.50148,1.791,38.24,-5.24,38.59734706,40.07936,-5.07852,40.39983247,1.71936,0.50148,1.791,38.36,-5.58,38.76372015
25/12/2019 22:00,20.58128,-2.40296,20.72108354,2.08128,0.60704,2.168,37,-6.02,37.48653625,39.20128,-5.61296,39.60108172,2.08128,0.60704,2.168,37.12,-6.22,37.63751852
25/12/2019 22:30,19.66408,-2.38256,19.80789323,2.01408,0.58744,2.098,35.3,-5.94,35.79627914,37.41408,-5.53256,37.8209281,2.01408,0.58744,2.098,35.4,-6.12,35.92512213
25/12/2019 23:00,18.86728,-2.43496,19.0237558,1.93728,0.56504,2.018,33.86,-6,34.38749191,35.91728,-5.61496,36.35352498,1.93728,0.56504,2.018,33.98,-6.18,34.5374116
25/12/2019 23:30,18.98592,-1.50744,19.04566968,3.74592,1.09256,3.902,30.48,-5.2,30.9203881,34.34592,-4.28744,34.61248853,3.74592,1.09256,3.902,30.6,-5.38,31.06934824
26/12/2019 00:00,19.31464,-1.46948,19.3704592,6.10464,1.78052,6.359,26.42,-6.5,27.20783711,32.66464,-4.55948,32.98132144,6.10464,1.78052,6.359,26.56,-6.34,27.30621175
26/12/2019 00:30,11.7,-4.66,12.59387153,0,0,0,23.4,-9.32,25.18774305,23.52,-9.56,25.38865889,0,0,0,23.52,-9.56,25.38865889
26/12/2019 01:00,11.42,-4.66,12.33418015,0,0,0,22.84,-9.32,24.6683603,22.96,-9.56,24.87076999,0,0,0,22.96,-9.56,24.87076999
26/12/2019 01:30,11.34,-4.94,12.36928454,0,0,0,22.68,-9.88,24.73856908,22.8,-10.14,24.9531481,0,0,0,22.8,-10.14,24.9531481
26/12/2019 02:00,9.82,-4.32,10.72822446,0,0,0,19.64,-8.64,21.45644891,19.76,-8.86,21.65541964,0,0,0,19.76,-8.86,21.65541964
26/12/2019 02:30,8.17,-4.01,9.101043896,0,0,0,16.34,-8.02,18.20208779,16.46,-8.26,18.41627541,0,0,0,16.46,-8.26,18.41627541
26/12/2019 03:00,7.84,-3.44,8.561495197,0,0,0,15.68,-6.88,17.12299039,15.82,-7.1,17.34019608,0,0,0,15.82,-7.1,17.34019608
26/12/2019 03:30,6.65,-3.25,7.401688996,0,0,0,13.3,-6.5,14.80337799,13.42,-6.7,14.99954666,0,0,0,13.42,-6.7,14.99954666
26/12/2019 04:00,6.16,-3.72,7.19611006,0,0,0,12.32,-7.44,14.39222012,12.46,-7.66,14.62625037,0,0,0,12.46,-7.66,14.62625037
26/12/2019 04:30,5.82,-4.88,7.595182684,0,0,0,11.64,-9.76,15.19036537,11.78,-10.02,15.46508325,0,0,0,11.78,-10.02,15.46508325
26/12/2019 05:00,5.12,-4.88,7.073103986,0,0,0,10.24,-9.76,14.14620797,10.36,-10.02,14.4128415,0,0,0,10.36,-10.02,14.4128415
26/12/2019 05:30,2.64,-5.28,5.903219461,0,0,0,5.28,-10.56,11.80643892,5.38,-10.84,12.10165278,0,0,0,5.38,-10.84,12.10165278
26/12/2019 06:00,4.68,-5.38,7.130694216,0,0,0,9.36,-10.76,14.26138843,9.46,-11.04,14.53867944,0,0,0,9.46,-11.04,14.53867944
26/12/2019 06:30,5.87,-5.18,7.828748304,0,0,0,11.74,-10.36,15.65749661,11.84,-10.62,15.90503065,0,0,0,11.84,-10.62,15.90503065
26/12/2019 07:00,4.2,-4.68,6.288274803,0,0,0,8.4,-9.36,12.57654961,8.5,-9.58,12.80727918,0,0,0,8.5,-9.58,12.80727918
26/12/2019 07:30,2.55,-4.63,5.285773359,0,0,0,5.1,-9.26,10.57154672,5.1,-9.5,10.78239306,0,0,0,5.1,-9.5,10.78239306
26/12/2019 08:00,0.82,-3.34,3.43918595,0,0,0,1.64,-6.68,6.8783719,1.84,-6.7,6.948064479,0,0,0,1.84,-6.7,6.948064479
26/12/2019 08:30,0.43,-2.34,2.379180531,0,0,0,0.86,-4.68,4.758361062,0.94,-4.84,4.930436086,0,0,0,0.94,-4.84,4.930436086
26/12/2019 09:00,0.13,-2.2,2.203837562,0,0,0,0.26,-4.4,4.407675124,0.32,-4.54,4.551263561,0,0,0,0.32,-4.54,4.551263561
26/12/2019 09:30,-2.57,-1.54,2.996080773,0,0,0,-5.14,-3.08,5.992161547,-5.06,-3.2,5.98695248,0,0,0,-5.06,-3.2,5.98695248
26/12/2019 10:00,-1.41,-1.58,2.117663807,0,0,0,-2.82,-3.16,4.235327614,-2.68,-3.28,4.235658154,0,0,0,-2.68,-3.28,4.235658154
26/12/2019 10:30,1.77,-1.58,2.372614592,0,0,0,3.54,-3.16,4.745229183,3.62,-3.28,4.884956499,0,0,0,3.62,-3.28,4.884956499
26/12/2019 11:00,0.45,-0.53,0.695269732,0,0,0,0.9,-1.06,1.390539464,0.96,-1.78,2.022374842,0,0,0,0.96,-1.78,2.022374842
26/12/2019 11:30,0.69,0.9,1.13406349,0,0,0,1.38,1.8,2.268126981,1.46,1.84,2.34887207,0,0,0,1.46,1.84,2.34887207
26/12/2019 12:00,0.86,0.96,1.288875479,0,0,0,1.72,1.92,2.577750958,1.82,1.9,2.63104542,0,0,0,1.82,1.9,2.63104542
26/12/2019 12:30,4.22,0.57,4.258321265,0,0,0,8.44,1.14,8.516642531,8.54,1.12,8.613129513,0,0,0,8.54,1.12,8.613129513
26/12/2019 13:00,6.91,0.51,6.928794989,0,0,0,13.82,1.02,13.85758998,13.92,1,13.95587332,0,0,0,13.92,1,13.95587332
26/12/2019 13:30,8.95,0.07,8.950273739,0,0,0,17.9,0.14,17.90054748,18.04,0.82,18.05862675,0,0,0,18.04,0.82,18.05862675
26/12/2019 14:00,13.89,-0.38,13.89519701,0,0,0,27.78,-0.76,27.79039402,27.9,-0.8,27.91146718,0,0,0,27.9,-0.8,27.91146718
26/12/2019 14:30,19.47,-0.81,19.48684171,0,0,0,38.94,-1.62,38.97368343,39.08,-1.72,39.11783225,0,0,0,39.08,-1.72,39.11783225
26/12/2019 15:00,23.25,-1.3,23.28631572,0,0,0,46.5,-2.6,46.57263145,46.6,-2.68,46.67700076,0,0,0,46.6,-2.68,46.67700076
26/12/2019 15:30,24.09,-1.61,24.14374039,0,0,0,48.18,-3.22,48.28748078,48.26,-3.34,48.37544005,0,0,0,48.26,-3.34,48.37544005
26/12/2019 16:00,23.05,-0.36,23.05281111,0,0,0,46.1,-0.72,46.10562222,46.22,-0.78,46.2265811,0,0,0,46.22,-0.78,46.2265811
26/12/2019 16:30,20.31,-1.99,20.40725851,0,0,0,40.62,-3.98,40.81451703,40.74,-4.1,40.94578855,0,0,0,40.74,-4.1,40.94578855
26/12/2019 17:00,18.59,-2.32,18.73420668,0,0,0,37.18,-4.64,37.46841336,37.28,-4.78,37.58519389,0,0,0,37.28,-4.78,37.58519389
26/12/2019 17:30,18.65,-2.28,18.78885042,0,0,0,37.3,-4.56,37.57770083,37.4,-4.7,37.694164,0,0,0,37.4,-4.7,37.694164
26/12/2019 18:00,19,-2.34,19.14355244,0,0,0,38,-4.68,38.28710488,38.12,-4.82,38.42351884,0,0,0,38.12,-4.82,38.42351884
26/12/2019 18:30,19.8,-2.42,19.94734067,0,0,0,39.6,-4.84,39.89468135,39.72,-5,40.033466,0,0,0,39.72,-5,40.033466
26/12/2019 19:00,18.69,-2.21,18.82020723,0,0,0,37.38,-4.42,37.64041445,37.5,-4.56,37.77623062,0,0,0,37.5,-4.56,37.77623062
26/12/2019 19:30,18.05,-2.16,18.17878159,0,0,0,36.1,-4.32,36.35756317,36.22,-4.46,36.49356108,0,0,0,36.22,-4.46,36.49356108
26/12/2019 20:00,17.98,-1.71,18.0611323,0,0,0,35.96,-3.42,36.1222646,36.08,-3.54,36.25324813,0,0,0,36.08,-3.54,36.25324813
26/12/2019 20:30,18.49,-2.09,18.6077457,0,0,0,36.98,-4.18,37.2154914,37.1,-4.3,37.34836007,0,0,0,37.1,-4.3,37.34836007
26/12/2019 21:00,17.46,-2.09,17.58464387,0,0,0,34.92,-4.18,35.16928774,35.04,-4.36,35.31021382,0,0,0,35.04,-4.36,35.31021382
26/12/2019 21:30,15.57,-2.24,15.73030515,0,0,0,31.14,-4.48,31.46061029,31.26,-4.64,31.60248724,0,0,0,31.26,-4.64,31.60248724
26/12/2019 22:00,11.06,-1.67,11.18536991,0,0,0,22.12,-3.34,22.37073982,22.22,-3.46,22.48777446,0,0,0,22.22,-3.46,22.48777446
26/12/2019 22:30,10.28,-2.8,10.6545014,0,0,0,20.56,-5.6,21.30900279,20.66,-4.74,21.19677334,0,0,0,20.66,-4.74,21.19677334
26/12/2019 23:00,11.1,-3.69,11.69726891,0,0,0,22.2,-7.38,23.39453782,22.3,-7.58,23.553055,0,0,0,22.3,-7.58,23.553055
26/12/2019 23:30,12.59,-4.22,13.27842235,0,0,0,25.18,-8.44,26.55684469,25.28,-8.68,26.72865129,0,0,0,25.28,-8.68,26.72865129
27/12/2019 00:00,11.45,-4,12.12858195,0,0,0,22.9,-8,24.25716389,23,-8.22,24.42474974,0,0,0,23,-8.22,24.42474974
27/12/2019 00:30,22.53832,-0.39924,22.54185576,11.96832,3.49076,12.467,21.14,-7.78,22.52616257,33.22832,-4.50924,33.53288677,11.96832,3.49076,12.467,21.26,-8,22.71536044
27/12/2019 01:00,24.0968,0.5424,24.10290373,12.5568,3.6624,13.08,23.08,-6.24,23.90865952,35.7568,-2.7776,35.86452018,12.5568,3.6624,13.08,23.2,-6.44,24.07724237
27/12/2019 01:30,22.77064,-0.27148,22.77225829,9.32064,2.71852,9.709,26.9,-5.98,27.55667614,36.34064,-3.44148,36.50323137,9.32064,2.71852,9.709,27.02,-6.16,27.71328201
27/12/2019 02:00,20.94728,-0.63496,20.95690134,6.73728,1.96504,7.018,28.42,-5.2,28.89180507,35.29728,-3.39496,35.46017102,6.73728,1.96504,7.018,28.56,-5.36,29.05861662
27/12/2019 02:30,19.9172,-0.9554,19.94010143,5.7072,1.6646,5.945,28.42,-5.24,28.89903113,34.1472,-3.7554,34.35308279,5.7072,1.6646,5.945,28.44,-5.42,28.95185659
27/12/2019 03:00,19.20096,-1.23972,19.24093996,5.28096,1.54028,5.501,27.84,-5.56,28.38977281,33.22096,-4.19972,33.48536742,5.28096,1.54028,5.501,27.94,-5.74,28.52352012
27/12/2019 03:30,18.17952,-3.59764,18.53207924,4.25952,1.24236,4.437,27.84,-9.68,29.47487065,32.29952,-8.69764,33.45008122,4.25952,1.24236,4.437,28.04,-9.94,29.74970924
27/12/2019 04:00,17.13072,-3.99604,17.59061976,2.79072,0.81396,2.907,28.68,-9.62,30.25040165,31.59072,-9.12604,32.88249072,2.79072,0.81396,2.907,28.8,-9.94,30.46709044
27/12/2019 04:30,17.16416,-4.10712,17.64870599,3.16416,0.92288,3.296,28,-10.06,29.75237133,31.28416,-9.39712,32.6650353,3.16416,0.92288,3.296,28.12,-10.32,29.95391126
27/12/2019 05:00,16.9168,-4.4926,17.50318762,2.3568,0.6874,2.455,29.12,-10.36,30.90799249,31.5568,-9.9526,33.08905972,2.3568,0.6874,2.455,29.2,-10.64,31.07812092
27/12/2019 05:30,17.67968,-4.02676,18.13245381,3.67968,1.07324,3.833,28,-10.2,29.8,31.81968,-9.38676,33.17534173,3.67968,1.07324,3.833,28.14,-10.46,30.02117919
27/12/2019 06:00,18.24968,-3.87176,18.65586625,3.79968,1.10824,3.958,28.9,-9.96,30.56814682,32.81968,-9.11176,34.06105644,3.79968,1.10824,3.958,29.02,-10.22,30.7670083
27/12/2019 06:30,18.2652,-3.7364,18.64344968,1.3152,0.3836,1.37,33.9,-8.24,34.88706924,35.3552,-6.9564,36.03306354,1.3152,0.3836,1.37,34.04,-7.34,34.82236638
27/12/2019 07:00,18.76624,-2.93568,18.99447237,0.42624,0.12432,0.444,36.68,-6.12,37.18705151,37.20624,-6.19568,37.71857295,0.42624,0.12432,0.444,36.78,-6.32,37.31904072
27/12/2019 07:30,19.46536,-2.68052,19.64905665,0.13536,0.03948,0.141,38.66,-5.44,39.04086577,38.85536,-7.12052,39.50241519,0.13536,0.03948,0.141,38.72,-7.16,39.37643966
27/12/2019 08:00,20.41104,-2.64928,20.58225543,0.07104,0.02072,0.074,40.68,-5.34,41.02898975,40.87104,-5.47928,41.23668779,0.07104,0.02072,0.074,40.8,-5.5,41.16904177
27/12/2019 08:30,21.45656,-2.51392,21.60332754,0.22656,0.06608,0.236,42.46,-5.16,42.77238829,42.78656,-5.25392,43.10792725,0.22656,0.06608,0.236,42.56,-5.32,42.89121122
27/12/2019 09:00,22.85976,-2.08132,22.95431376,0.26976,0.07868,0.281,45.18,-4.32,45.38606394,45.56976,-4.38132,45.77989724,0.26976,0.07868,0.281,45.3,-4.46,45.51902459
27/12/2019 09:30,24.30616,-0.04112,24.30619478,0.47616,0.13888,0.496,47.66,-0.36,47.66135961,48.23616,-3.88112,48.39204712,0.47616,0.13888,0.496,47.76,-4.02,47.92888482
27/12/2019 10:00,25.3288,-1.4566,25.37064826,1.1088,0.3234,1.155,48.44,-3.56,48.57064134,49.6288,-3.3366,49.74083523,1.1088,0.3234,1.155,48.52,-3.66,48.65784623
27/12/2019 10:30,26.19328,-0.80196,26.20555393,1.43328,0.41804,1.493,49.52,-2.44,49.58007664,51.01328,-2.10196,51.0565664,1.43328,0.41804,1.493,49.58,-2.52,49.64400064
27/12/2019 11:00,26.66776,0.15268,26.66819706,1.51776,0.44268,1.581,50.3,-0.58,50.30334383,51.93776,-1.89732,51.97240361,1.51776,0.44268,1.581,50.42,-2.34,50.47427067
27/12/2019 11:30,27.1324,-0.3318,27.1344287,2.2224,0.6482,2.315,49.82,-1.96,49.85853989,52.1624,-1.3718,52.18043512,2.2224,0.6482,2.315,49.94,-2.02,49.98083633
27/12/2019 12:00,27.57776,0.19268,27.5784331,2.47776,0.72268,2.581,50.2,-1.06,50.21118999,52.75776,-0.37732,52.75910927,2.47776,0.72268,2.581,50.28,-1.1,50.29203118
27/12/2019 12:30,29.00472,-0.89404,29.01849565,3.65472,1.06596,3.807,50.7,-3.92,50.8513166,54.47472,-2.95404,54.55475663,3.65472,1.06596,3.807,50.82,-4.02,50.97874851
27/12/2019 13:00,27.44904,-0.22028,27.44992387,1.91904,0.55972,1.999,51.06,-1.56,51.08382523,53.05904,-1.06028,53.06963274,1.91904,0.55972,1.999,51.14,-1.62,51.16565254
27/12/2019 13:30,28.1656,-0.0842,28.16572586,2.8656,0.8358,2.985,50.6,-1.84,50.63344349,53.5656,-1.0642,53.57617031,2.8656,0.8358,2.985,50.7,-1.9,50.73558909
27/12/2019 14:00,27.82904,-0.53528,27.83418747,2.27904,0.66472,2.374,51.1,-2.4,51.15632903,53.47904,-1.79528,53.5091651,2.27904,0.66472,2.374,51.2,-2.46,51.25906359
27/12/2019 14:30,27.43288,-0.48916,27.4372408,1.68288,0.49084,1.753,51.5,-1.96,51.53728359,53.30288,-1.54916,53.32538713,1.68288,0.49084,1.753,51.62,-2.04,51.66029423
27/12/2019 15:00,26.97776,-0.60232,26.98448302,1.15776,0.33768,1.206,51.64,-1.88,51.6742102,52.91776,-1.62232,52.9426222,1.15776,0.33768,1.206,51.76,-1.96,51.79709644
27/12/2019 15:30,26.89304,0.14672,26.89344023,1.22304,0.35672,1.274,51.34,-0.42,51.34171793,52.66304,-0.12328,52.66318429,1.22304,0.35672,1.274,51.44,-0.48,51.44223945
27/12/2019 16:00,27.6948,-0.7236,27.70425137,1.3248,0.3864,1.38,52.74,-2.22,52.78670287,54.1648,-1.9136,54.19859245,1.3248,0.3864,1.38,52.84,-2.3,52.89003309
27/12/2019 16:30,28.60656,-1.61392,28.65205076,0.94656,0.27608,0.986,55.32,-3.78,55.44899278,56.36656,-3.60392,56.48165477,0.94656,0.27608,0.986,55.42,-3.88,55.55565498
27/12/2019 17:00,30.88848,1.10664,30.90829741,2.86848,0.83664,2.988,56.04,0.54,56.04260165,59.14848,1.69664,59.17280857,2.86848,0.83664,2.988,56.28,0.86,56.28657033
27/12/2019 17:30,31.79048,1.06764,31.80840257,3.90048,1.13764,4.063,55.78,-0.14,55.78017569,59.82048,1.53764,59.84023867,3.90048,1.13764,4.063,55.92,0.4,55.9214306
27/12/2019 18:00,31.4876,-0.0582,31.48765379,3.5376,1.0318,3.685,55.9,-2.18,55.9424919,59.4576,-1.2082,59.46987426,3.5376,1.0318,3.685,55.92,-2.24,55.96484611
27/12/2019 18:30,30.62352,0.27436,30.62474899,2.96352,0.86436,3.087,55.32,-1.18,55.33258353,58.38352,-0.37564,58.38472842,2.96352,0.86436,3.087,55.42,-1.24,55.43387051
27/12/2019 19:00,30.25424,0.39832,30.25686198,3.35424,0.97832,3.494,53.8,-1.16,53.81250412,57.25424,-1.76168,57.28133653,3.35424,0.97832,3.494,53.9,-2.74,53.96959885
27/12/2019 19:30,29.46032,0.16176,29.46076409,3.88032,1.13176,4.042,51.16,-1.94,51.19676943,55.14032,-0.86824,55.14715523,3.88032,1.13176,4.042,51.26,-2,51.29900194
27/12/2019 20:00,28.99752,0.57136,29.00314842,4.90752,1.43136,5.112,48.18,-1.72,48.21069176,53.20752,-0.34864,53.20866221,4.90752,1.43136,5.112,48.3,-1.78,48.33278804
27/12/2019 20:30,27.70576,0.26168,27.70699575,3.12576,0.91168,3.256,49.16,-1.3,49.17718577,52.38576,-0.44832,52.38767834,3.12576,0.91168,3.256,49.26,-1.36,49.27877028
27/12/2019 21:00,26.69728,-0.85496,26.71096621,3.37728,0.98504,3.518,46.64,-3.68,46.78495485,50.17728,0.40504,50.17891475,3.37728,0.98504,3.518,46.8,-0.58,46.80359388
27/12/2019 21:30,25.48248,-0.90636,25.4985936,3.61248,1.05364,3.763,43.74,-3.92,43.91530485,47.47248,-2.96636,47.56506753,3.61248,1.05364,3.763,43.86,-4.02,44.04384179
27/12/2019 22:00,26.62416,0.37788,26.62684151,8.32416,2.42788,8.671,36.6,-4.1,36.82892885,45.06416,-1.79212,45.0997806,8.32416,2.42788,8.671,36.74,-4.22,36.98156297
27/12/2019 22:30,24.77224,-1.35768,24.80941695,7.72224,2.25232,8.044,34.1,-7.22,34.85596649,41.94224,-5.16768,42.25939437,7.72224,2.25232,8.044,34.22,-7.42,35.01520812
27/12/2019 23:00,22.68264,-1.32048,22.72104366,6.75264,1.96952,7.034,31.86,-6.58,32.53238387,38.73264,-4.81048,39.03022059,6.75264,1.96952,7.034,31.98,-6.78,32.69080605
27/12/2019 23:30,20.66352,-1.72064,20.73503462,5.24352,1.52936,5.462,30.84,-6.5,31.51754432,36.18352,-5.17064,36.55109626,5.24352,1.52936,5.462,30.94,-6.7,31.65712558
28/12/2019 00:00,19.05448,-2.32536,19.19584609,4.40448,1.28464,4.588,29.3,-7.22,30.1764544,33.78448,-6.15536,34.34063985,4.40448,1.28464,4.588,29.38,-7.44,30.30739184
28/12/2019 00:30,19.96936,-2.34352,20.10640258,5.67936,1.65648,5.916,28.58,-8,29.67855118,34.35936,-6.56352,34.98064342,5.67936,1.65648,5.916,28.68,-8.22,29.83472473
28/12/2019 01:00,21.95336,-1.89152,22.0346968,7.50336,2.18848,7.816,28.9,-8.16,30.02991175,36.52336,-6.21152,37.04779084,7.50336,2.18848,7.816,29.02,-8.4,30.2112628
28/12/2019 01:30,21.61328,-2.82696,21.79737542,6.35328,1.85304,6.618,30.52,-9.36,31.92303244,37.01328,-7.76696,37.81942046,6.35328,1.85304,6.618,30.66,-9.62,32.13378285
28/12/2019 02:00,21.54688,-1.72216,21.61559328,7.46688,2.17784,7.778,28.16,-7.8,29.22029432,35.74688,-5.84216,36.22113007,7.46688,2.17784,7.778,28.28,-8.02,29.3952173
28/12/2019 02:30,20.7672,-2.3054,20.89477124,6.9072,2.0146,7.195,27.72,-8.64,29.03528887,34.7472,-6.8654,35.41894444,6.9072,2.0146,7.195,27.84,-8.88,29.22190959
28/12/2019 03:00,20.18576,-2.09832,20.29452768,6.72576,1.96168,7.006,26.92,-8.12,28.11798001,33.78576,-6.37832,34.38256164,6.72576,1.96168,7.006,27.06,-8.34,28.31605905
28/12/2019 03:30,20.45464,-1.81948,20.5354037,7.78464,2.27052,8.109,25.34,-8.18,26.62757969,33.24464,-6.14948,33.80861123,7.78464,2.27052,8.109,25.46,-8.42,26.81618914
28/12/2019 04:00,20.49672,-1.05304,20.52375268,8.76672,2.55696,9.132,23.46,-7.22,24.54587542,32.34672,-4.88304,32.71321406,8.76672,2.55696,9.132,23.58,-7.44,24.72589735
28/12/2019 04:30,20.06328,-2.21196,20.18484509,8.39328,2.44804,8.743,23.34,-9.32,25.13201146,31.87328,-7.13196,32.66145789,8.39328,2.44804,8.743,23.48,-9.58,25.35915614
28/12/2019 05:00,20.43152,-1.82664,20.51301107,9.37152,2.73336,9.762,22.12,-9.12,23.92632024,31.63152,-6.62664,32.31819016,9.37152,2.73336,9.762,22.26,-9.36,24.14781978
28/12/2019 05:30,19.3876,-2.5532,19.55499588,7.4976,2.1868,7.81,23.78,-9.48,25.59997656,31.4176,-7.5532,32.31279035,7.4976,2.1868,7.81,23.92,-9.74,25.82700137
28/12/2019 06:00,19.85384,-2.74888,20.04323587,7.44384,2.17112,7.754,24.82,-9.84,26.69940074,32.38384,-7.90888,33.33561873,7.44384,2.17112,7.754,24.94,-10.08,26.9
28/12/2019 06:30,23.21776,-1.20232,23.24886993,11.95776,3.48768,12.456,22.52,-9.38,24.39538481,34.59776,-6.13232,35.13702244,11.95776,3.48768,12.456,22.64,-9.62,24.59906502
28/12/2019 07:00,23.81936,-1.19352,23.84924319,11.43936,3.33648,11.916,24.76,-9.06,26.36553053,36.29936,-5.98352,36.78921103,11.43936,3.33648,11.916,24.86,-9.32,26.54961393
28/12/2019 07:30,24.10712,-1.29084,24.14165493,10.31712,3.00916,10.747,27.58,-8.6,28.88972828,38.01712,-5.83084,38.46167064,10.31712,3.00916,10.747,27.7,-8.84,29.07637529
28/12/2019 08:00,25.7228,-0.3496,25.72517561,11.9328,3.4804,12.43,27.58,-7.66,28.62397596,39.6328,-3.2396,39.76498264,11.9328,3.4804,12.43,27.7,-6.72,28.50348049
28/12/2019 08:30,28.1336,2.1998,28.21947145,15.1536,4.4198,15.785,25.96,-4.44,26.33695503,41.1736,-2.3802,41.24234097,15.1536,4.4198,15.785,26.02,-6.8,26.89387291
28/12/2019 09:00,29.50536,1.53948,29.54549487,15.49536,4.51948,16.141,28.02,-5.96,28.64684974,43.63536,-0.12052,43.63552644,15.49536,4.51948,16.141,28.14,-4.64,28.51997896
28/12/2019 09:30,29.1836,2.5148,29.29175188,12.6336,3.6848,13.16,33.1,-2.34,33.1826099,45.8136,0.2448,45.81425403,12.6336,3.6848,13.16,33.18,-3.44,33.35784765
28/12/2019 10:00,29.52656,2.47608,29.63019942,12.22656,3.56608,12.736,34.6,-2.18,34.66860828,46.94656,1.32608,46.96528488,12.22656,3.56608,12.736,34.72,-2.24,34.79218303
28/12/2019 10:30,30.20648,2.20564,30.28689951,12.39648,3.61564,12.913,35.62,-2.82,35.73145393,48.11648,0.71564,48.12180159,12.39648,3.61564,12.913,35.72,-2.9,35.83752782
28/12/2019 11:00,32.27352,3.15936,32.4277913,16.04352,4.67936,16.712,32.46,-3.04,32.60204288,48.60352,1.53936,48.62789103,16.04352,4.67936,16.712,32.56,-3.14,32.71105623
28/12/2019 11:30,34.68984,5.80412,35.17204583,19.89984,5.80412,20.729,29.58,0,29.58,49.59984,5.06412,49.85769188,19.89984,5.80412,20.729,29.7,-0.74,29.70921742
28/12/2019 12:00,33.49688,4.74284,33.83098433,17.42688,5.08284,18.153,32.14,-0.68,32.14719272,49.68688,4.40284,49.88157019,17.42688,5.08284,18.153,32.26,-0.68,32.26716597
28/12/2019 12:30,32.33984,4.09912,32.59858948,15.21984,4.43912,15.854,34.24,-0.68,34.24675167,49.55984,3.75912,49.70220039,15.21984,4.43912,15.854,34.34,-0.68,34.34673201
28/12/2019 13:00,31.23616,3.54388,31.43655161,13.31616,3.88388,13.871,35.84,-0.68,35.84645031,49.25616,3.20388,49.36024863,13.31616,3.88388,13.871,35.94,-0.68,35.94643237
28/12/2019 13:30,33.64256,4.65408,33.96295488,17.12256,4.99408,17.836,33.04,-0.68,33.04699684,50.28256,4.31408,50.46728769,17.12256,4.99408,17.836,33.16,-0.68,33.16697152
28/12/2019 14:00,33.5456,4.5958,33.85895239,17.0256,4.9658,17.735,33.04,-0.74,33.04828589,50.1856,4.2458,50.36488127,17.0256,4.9658,17.735,33.16,-0.72,33.16781573
28/12/2019 14:30,33.37056,4.81308,33.71587184,17.77056,5.18308,18.511,31.2,-0.74,31.20877441,49.09056,4.38308,49.28584453,17.77056,5.18308,18.511,31.32,-0.8,31.33021545
28/12/2019 15:00,33.55744,4.43092,33.84870502,18.03744,5.26092,18.789,31.04,-1.66,31.08435619,49.17744,3.54092,49.30475352,18.03744,5.26092,18.789,31.14,-1.72,31.18746543
28/12/2019 15:30,30.11544,2.02992,30.18377547,11.24544,3.27992,11.714,37.74,-2.5,37.82271275,49.08544,0.69992,49.0904299,11.24544,3.27992,11.714,37.84,-2.58,37.92785256
28/12/2019 16:00,32.59584,3.47212,32.78024409,14.71584,4.29212,15.329,35.76,-1.64,35.79758651,50.57584,2.59212,50.64222228,14.71584,4.29212,15.329,35.86,-1.7,35.90027298
28/12/2019 16:30,36.7668,4.3624,37.02469603,20.2368,5.9024,21.08,33.06,-3.08,33.2031625,53.3768,2.7224,53.44618078,20.2368,5.9024,21.08,33.14,-3.18,33.29222131
28/12/2019 17:00,38.88976,4.66868,39.16899291,21.62976,6.30868,22.531,34.52,-3.28,34.67547837,56.24976,2.92868,56.32595021,21.62976,6.30868,22.531,34.62,-3.38,34.78460579
28/12/2019 17:30,39.47128,4.35204,39.71047969,20.92128,6.10204,21.793,37.1,-3.5,37.26472863,58.12128,2.50204,58.17510974,20.92128,6.10204,21.793,37.2,-3.6,37.37378761
28/12/2019 18:00,41.3244,5.8592,41.73770789,24.6144,7.1792,25.64,33.42,-2.64,33.52411073,58.1544,4.4592,58.32511212,24.6144,7.1792,25.64,33.54,-2.72,33.65011144
28/12/2019 18:30,39.93648,5.51064,40.31488048,23.31648,6.80064,24.288,33.24,-2.58,33.339976,56.69648,4.50064,56.87483279,23.31648,6.80064,24.288,33.38,-2.3,33.45914524
28/12/2019 19:00,38.24064,5.56352,38.643231,21.92064,6.39352,22.834,32.64,-1.66,32.68218475,54.70064,5.17352,54.94474793,21.92064,6.39352,22.834,32.78,-1.22,32.80269501
28/12/2019 19:30,37.3504,5.6872,37.7809029,22.0704,6.4372,22.99,30.56,-1.5,30.59679068,52.7504,4.8772,52.97538844,22.0704,6.4372,22.99,30.68,-1.56,30.71963541
28/12/2019 20:00,35.41528,4.70904,35.72698021,20.22528,5.89904,21.068,30.38,-2.38,30.4730832,50.72528,3.45904,50.84308202,20.22528,5.89904,21.068,30.5,-2.44,30.59744434
28/12/2019 20:30,36.91528,6.11904,37.41898646,23.58528,6.87904,24.568,26.66,-1.52,26.70329568,50.36528,5.29904,50.64327452,23.58528,6.87904,24.568,26.78,-1.58,26.82656892
28/12/2019 21:00,34.27496,5.14228,34.6585621,20.54496,5.99228,21.401,27.46,-1.7,27.51257167,48.12496,4.21228,48.30895443,20.54496,5.99228,21.401,27.58,-1.78,27.63738048
28/12/2019 21:30,33.43192,3.04556,33.57035464,21.48192,6.26556,22.377,23.9,-6.44,24.75244634,45.50192,1.98556,45.54522118,21.48192,6.26556,22.377,24.02,-4.28,24.39833601
28/12/2019 22:00,32.46816,2.23988,32.54532956,21.66816,6.31988,22.571,21.6,-8.16,23.08994586,43.36816,-2.04012,43.41611903,21.66816,6.31988,22.571,21.7,-8.36,23.25466835
28/12/2019 22:30,28.93496,2.79728,29.06985871,17.06496,4.97728,17.776,23.74,-4.36,24.13705036,40.94496,0.47728,40.94774164,17.06496,4.97728,17.776,23.88,-4.5,24.30029629
28/12/2019 23:00,28.40536,3.13448,28.57777881,18.49536,5.39448,19.266,19.82,-4.52,20.32886618,38.41536,2.49448,38.49626364,18.49536,5.39448,19.266,19.92,-2.9,20.12998758
28/12/2019 23:30,25.58408,1.51744,25.62904161,15.45408,4.50744,16.098,20.26,-5.98,21.12410945,35.79408,-1.65256,35.83220782,15.45408,4.50744,16.098,20.34,-6.16,21.25232223
29/12/2019 00:00,27.75104,2.88572,27.90067384,20.83104,6.07572,21.699,13.84,-6.38,15.23975065,34.75104,-0.50428,34.75469867,20.83104,6.07572,21.699,13.92,-6.58,15.39684383
29/12/2019 00:30,27.9288,3.9784,28.21073441,21.1488,6.1684,22.03,13.56,-4.38,14.2498421,34.7888,1.6484,34.82783123,21.1488,6.1684,22.03,13.64,-4.52,14.36941196
29/12/2019 01:00,26.6772,2.4546,26.78988729,17.7072,5.1646,18.445,17.94,-5.42,18.74086444,35.7672,-0.4354,35.76985,17.7072,5.1646,18.445,18.06,-5.6,18.90829448
29/12/2019 01:30,31.5092,5.0406,31.90983129,25.8192,7.5306,26.895,11.38,-4.98,12.42194832,37.2992,2.3906,37.37573128,25.8192,7.5306,26.895,11.48,-5.14,12.57815567
29/12/2019 02:00,29.68976,4.79868,30.07505908,23.30976,6.79868,24.281,12.76,-4,13.37226981,36.18976,2.65868,36.28728852,23.30976,6.79868,24.281,12.88,-4.14,13.52900588
29/12/2019 02:30,29.11488,4.41184,29.44725063,22.87488,6.67184,23.828,12.48,-4.52,13.27331157,35.47488,1.99184,35.53075481,22.87488,6.67184,23.828,12.6,-4.68,13.44107139
29/12/2019 03:00,25.97688,2.98284,26.14757406,18.14688,5.29284,18.903,15.66,-4.62,16.32727779,33.92688,0.51284,33.93075583,18.14688,5.29284,18.903,15.78,-4.78,16.48808054
29/12/2019 03:30,26.11752,3.15136,26.30695575,19.30752,5.63136,20.112,13.62,-4.96,14.49503363,33.04752,0.51136,33.05147602,19.30752,5.63136,20.112,13.74,-5.12,14.6629465
29/12/2019 04:00,22.90576,1.55668,22.95859521,14.28576,4.16668,14.881,17.24,-5.22,18.01293979,31.64576,-1.23332,31.66978377,14.28576,4.16668,14.881,17.36,-5.4,18.18047304
29/12/2019 04:30,20.53296,-0.78372,20.54791141,10.51296,3.06628,10.951,20.04,-7.7,21.46838606,30.67296,-4.85372,31.05461436,10.51296,3.06628,10.951,20.16,-7.92,21.6599169
29/12/2019 05:00,23.20992,1.11956,23.23690601,16.00992,4.66956,16.677,14.4,-7.1,16.05521722,30.50992,-2.61044,30.62139147,16.00992,4.66956,16.677,14.5,-7.28,16.22493143
29/12/2019 05:30,26.64744,3.16592,26.83484876,22.23744,6.48592,23.164,8.82,-6.64,11.04001812,31.15744,-0.35408,31.15945186,22.23744,6.48592,23.164,8.92,-6.84,11.24064055
29/12/2019 06:00,25.35864,2.05252,25.44156955,19.44864,5.67252,20.259,11.82,-7.24,13.86109664,31.38864,-1.78748,31.43949436,19.44864,5.67252,20.259,11.94,-7.46,14.078892
29/12/2019 06:30,25.262,1.666,25.31687579,17.712,5.166,18.45,15.1,-7,16.6436174,32.912,-2.034,32.97479189,17.712,5.166,18.45,15.2,-7.2,16.81903683
29/12/2019 07:00,24.8244,0.7092,24.83452838,15.9744,4.6592,16.64,17.7,-7.9,19.38298223,33.7944,-3.4608,33.97114375,15.9744,4.6592,16.64,17.82,-8.12,19.582819
29/12/2019 07:30,25.7928,0.7104,25.80258127,16.2528,4.7404,16.93,19.08,-8.06,20.71255658,35.4528,-3.5396,35.62905831,16.2528,4.7404,16.93,19.2,-8.28,20.9092898
29/12/2019 08:00,28.1068,1.6624,28.15591909,19.5168,5.6924,20.33,17.18,-8.06,18.97672258,36.7768,-2.5876,36.86771883,19.5168,5.6924,20.33,17.26,-8.28,19.1433017
29/12/2019 08:30,31.86152,4.46336,32.17262873,24.49152,7.14336,25.512,14.74,-5.36,15.68429788,39.33152,1.62336,39.36500684,24.49152,7.14336,25.512,14.84,-5.52,15.83338246
29/12/2019 09:00,30.80512,2.36816,30.89601269,20.08512,5.85816,20.922,21.44,-6.98,22.54759411,41.62512,-1.32184,41.64610277,20.08512,5.85816,20.922,21.54,-7.18,22.7051536
29/12/2019 09:30,33.30536,3.12448,33.45159757,22.09536,6.44448,23.016,22.42,-6.64,23.38260037,44.63536,-0.39552,44.63711234,22.09536,6.44448,23.016,22.54,-6.84,23.55498249
29/12/2019 10:00,32.91,4.91,33.27425732,19.44,5.67,20.25,26.94,-1.52,26.9828464,46.5,4.07,46.67777737,19.44,5.67,20.25,27.06,-1.6,27.10726102
29/12/2019 10:30,35.40936,6.19648,35.9474497,22.47936,6.55648,23.416,25.86,-0.72,25.87002126,48.43936,5.79648,48.78494417,22.47936,6.55648,23.416,25.96,-0.76,25.97112242
29/12/2019 11:00,36.45096,6.50028,37.02601957,23.52096,6.86028,24.501,25.86,-0.72,25.87002126,49.48096,6.18028,49.86543155,23.52096,6.86028,24.501,25.96,-0.68,25.96890448
29/12/2019 11:30,37.81432,7.07876,38.47117935,25.50432,7.43876,26.567,24.62,-0.72,24.63052578,50.24432,6.75876,50.69686903,25.50432,7.43876,26.567,24.74,-0.68,24.74934343
29/12/2019 12:00,38.7228,7.3304,39.41053164,27.0528,7.8904,28.18,23.34,-1.12,23.36685687,50.5128,6.7304,50.95921161,27.0528,7.8904,28.18,23.46,-1.16,23.48866109
29/12/2019 12:30,42.524,9.537,43.5803275,34.104,9.947,35.525,16.84,-0.82,16.85995255,51.064,9.107,51.86973631,34.104,9.947,35.525,16.96,-0.84,16.98078915
29/12/2019 13:00,40.662,8.466,41.53397886,30.432,8.876,31.7,20.46,-0.82,20.47642547,50.992,8.036,51.6213266,30.432,8.876,31.7,20.56,-0.84,20.57715238
29/12/2019 13:30,40.77352,8.36436,41.62261947,30.08352,8.77436,31.337,21.38,-0.82,21.3957192,51.56352,7.93436,52.17040026,30.08352,8.77436,31.337,21.48,-0.84,21.49641831
29/12/2019 14:00,37.28656,6.95608,37.9298643,24.22656,7.06608,25.236,26.12,-0.22,26.12092648,50.46656,6.78608,50.92076747,24.22656,7.06608,25.236,26.24,-0.28,26.24149386
29/12/2019 14:30,40.61536,7.72948,41.34431435,32.05536,9.34948,33.391,17.12,-3.24,17.42389164,49.29536,10.74948,50.45377922,32.05536,9.34948,33.391,17.24,1.4,17.29675114
29/12/2019 15:00,37.9024,5.9682,38.36940626,27.1824,7.9282,28.315,21.44,-3.92,21.79541236,48.7224,3.9082,48.87889411,27.1824,7.9282,28.315,21.54,-4.02,21.91191457
29/12/2019 15:30,34.16472,3.38096,34.33160327,19.37472,5.65096,20.182,29.58,-4.54,29.92637633,49.05472,0.99096,49.06472823,19.37472,5.65096,20.182,29.68,-4.66,30.04360165
29/12/2019 16:00,36.25096,4.23028,36.49695014,21.36096,6.23028,22.251,29.78,-4,30.04743583,51.26096,6.51028,51.67271781,21.36096,6.23028,22.251,29.9,0.28,29.90131101
29/12/2019 16:30,40.24168,6.15424,40.70955022,25.59168,7.46424,26.658,29.3,-2.62,29.4169067,54.99168,4.78424,55.19940055,25.59168,7.46424,26.658,29.4,-2.68,29.52189696
29/12/2019 17:00,38.77288,5.01084,39.09532889,20.16288,5.88084,21.003,37.22,-1.74,37.26064948,57.50288,4.08084,57.6475018,20.16288,5.88084,21.003,37.34,-1.8,37.38335993
29/12/2019 17:30,41.23408,6.43744,41.73355948,23.13408,6.74744,24.098,36.2,-0.62,36.205309,59.43408,6.06744,59.74298029,23.13408,6.74744,24.098,36.3,-0.68,36.30636859
29/12/2019 18:00,40.16944,5.54692,40.55061321,22.06944,6.43692,22.989,36.2,-1.78,36.24373601,58.36944,4.61692,58.55175041,22.06944,6.43692,22.989,36.3,-1.82,36.34559671
29/12/2019 18:30,35.76664,2.44652,35.85021614,15.17664,4.42652,15.809,41.18,-3.96,41.36996495,56.45664,0.34652,56.45770343,15.17664,4.42652,15.809,41.28,-4.08,41.48113788
29/12/2019 19:00,32.11432,0.29876,32.11570965,10.14432,2.95876,10.567,43.94,-5.32,44.26088567,54.20432,-2.50124,54.26199875,10.14432,2.95876,10.567,44.06,-5.46,44.39701792
29/12/2019 19:30,32.17064,1.03852,32.18739818,12.20064,3.55852,12.709,39.94,-5.04,40.25674105,52.28064,-1.62148,52.30577899,12.20064,3.55852,12.709,40.08,-5.18,40.41334928
29/12/2019 20:00,34.65376,3.01568,34.78472952,18.29376,5.33568,19.056,32.72,-4.64,33.04735996,51.15376,0.57568,51.15699922,18.29376,5.33568,19.056,32.86,-4.76,33.20296975
29/12/2019 20:30,39.07112,6.28616,39.57357989,26.42112,7.70616,27.522,25.3,-2.84,25.45890021,51.86112,4.78616,52.08150435,26.42112,7.70616,27.522,25.44,-2.92,25.60703028
29/12/2019 21:00,39.69016,7.16588,40.33185635,29.30016,8.54588,30.521,20.78,-2.76,20.96249031,50.18016,5.70588,50.50351992,29.30016,8.54588,30.521,20.88,-2.84,21.07225664
29/12/2019 21:30,37.44664,5.51152,37.85006869,27.29664,7.96152,28.434,20.3,-4.9,20.88300745,47.71664,2.92152,47.80599347,27.29664,7.96152,28.434,20.42,-5.04,21.03278393
29/12/2019 22:00,39.19096,7.88028,39.9753694,32.64096,9.52028,34.001,13.1,-3.28,13.50438447,45.84096,6.14028,46.25036921,32.64096,9.52028,34.001,13.2,-3.38,13.62587245
29/12/2019 22:30,39.7028,8.3804,40.57762231,35.6928,10.4104,37.18,8.02,-4.06,8.989104516,43.8128,6.2304,44.25357983,35.6928,10.4104,37.18,8.12,-4.18,9.13273234
29/12/2019 23:00,36.36864,7.79252,37.19410361,31.92864,9.31252,33.259,8.88,-3.04,9.385946942,40.90864,6.17252,41.37169116,31.92864,9.31252,33.259,8.98,-3.14,9.513148795
29/12/2019 23:30,34.62776,7.10268,35.34868917,31.27776,9.12268,32.581,6.7,-4.04,7.823784251,38.09776,6.74268,38.68983136,31.27776,9.12268,32.581,6.82,-2.38,7.223351023
30/12/2019 00:00,32.10392,5.55156,32.58038517,28.87392,8.42156,30.077,6.46,-5.74,8.641712793,35.43392,2.52156,35.52352673,28.87392,8.42156,30.077,6.56,-5.9,8.822902017
30/12/2019 00:30,31.94352,5.65436,32.4401026,28.16352,8.21436,29.337,7.56,-5.12,9.130607866,35.84352,2.95436,35.96506873,28.16352,8.21436,29.337,7.68,-5.26,9.308598176
30/12/2019 01:00,33.59984,4.33912,33.87886082,29.13984,8.49912,30.354,8.92,-8.32,12.19790146,38.19984,-0.02088,38.19984571,29.13984,8.49912,30.354,9.06,-8.52,12.43680023
30/12/2019 01:30,30.37,2.49,30.47190509,22.32,6.51,23.25,16.1,-8.04,17.99587731,38.54,-1.73,38.57880895,22.32,6.51,23.25,16.22,-8.24,18.19302064
30/12/2019 02:00,28.88752,2.76136,29.01919918,20.26752,5.91136,21.112,17.24,-6.3,18.3550429,37.62752,-0.54864,37.6315196,20.26752,5.91136,21.112,17.36,-6.46,18.52299112
30/12/2019 02:30,27.88552,2.79536,28.025279,19.11552,5.57536,19.912,17.54,-5.56,18.4001413,36.79552,-0.12464,36.7957311,19.11552,5.57536,19.912,17.68,-5.7,18.57612446
30/12/2019 03:00,26.67784,2.55312,26.79973076,17.90784,5.22312,18.654,17.54,-5.34,18.33486297,35.46784,-0.25688,35.46877023,17.90784,5.22312,18.654,17.56,-5.48,18.39521677
30/12/2019 03:30,27.47616,3.31888,27.67587998,19.67616,5.73888,20.496,15.6,-4.84,16.33357279,35.37616,0.75888,35.38429871,19.67616,5.73888,20.496,15.7,-4.98,16.47089554
30/12/2019 04:00,28.21424,4.12832,28.51466929,22.07424,6.43832,22.994,12.28,-4.62,13.12032012,34.47424,1.69832,34.5160472,22.07424,6.43832,22.994,12.4,-4.74,13.27507439
30/12/2019 04:30,30.28768,4.56724,30.63010351,26.28768,7.66724,27.383,8,-6.2,10.12126474,34.40768,1.28724,34.43175032,26.28768,7.66724,27.383,8.12,-6.38,10.32660641
30/12/2019 05:00,27.446,3.108,27.62141524,21.936,6.398,22.85,11.02,-6.58,12.83498344,33.076,-0.362,33.07798089,21.936,6.398,22.85,11.14,-6.76,13.03062546
30/12/2019 05:30,31.87976,4.98368,32.26695158,28.70976,8.37368,29.906,6.34,-6.78,9.282456571,35.04976,1.39368,35.07745743,28.70976,8.37368,29.906,6.34,-6.98,9.42952809
30/12/2019 06:00,30.96544,4.22992,31.25301102,26.60544,7.75992,27.714,8.72,-7.06,11.21971479,35.46544,1.33992,35.49074274,26.60544,7.75992,27.714,8.86,-6.42,10.9414807
30/12/2019 06:30,30.2788,4.1034,30.55558249,22.2288,6.4834,23.155,16.1,-4.76,16.78891301,38.4488,1.5834,38.48139001,22.2288,6.4834,23.155,16.22,-4.9,16.94397828
30/12/2019 07:00,33.29416,5.02788,33.67165971,25.60416,7.46788,26.671,15.38,-4.88,16.13563758,41.10416,2.44788,41.1769849,25.60416,7.46788,26.671,15.5,-5.02,16.29264865
30/12/2019 07:30,34.77512,5.09316,35.14611287,25.72512,7.50316,26.797,18.1,-4.82,18.73078749,43.94512,2.54316,44.01864644,25.72512,7.50316,26.797,18.22,-4.96,18.88306119
30/12/2019 08:00,40.93944,9.08192,41.93469946,35.86944,10.46192,37.364,10.14,-2.76,10.5089105,46.10944,7.58192,46.72864184,35.86944,10.46192,37.364,10.24,-2.88,10.63729289
30/12/2019 08:30,42.01544,9.36992,43.04756206,35.96544,10.48992,37.464,12.1,-2.24,12.30559222,48.18544,8.14992,48.86980483,35.96544,10.48992,37.464,12.22,-2.34,12.44202556
