Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/12/2019 09:00,44.3252,10.3236,45.51153779,38.2752,11.1636,39.87,12.1,-1.68,12.21607138,50.4952,9.9036,51.45722997,38.2752,11.1636,39.87,12.22,-1.26,12.28478734
30/12/2019 09:30,46.82544,12.71492,48.5210369,41.60544,12.13492,43.339,10.44,1.16,10.50424676,52.14544,13.29492,53.81358389,41.60544,12.13492,43.339,10.54,1.16,10.60364088
30/12/2019 10:00,48.07752,12.73136,49.73465046,43.54752,12.70136,45.362,9.06,0.06,9.060198673,52.70752,12.74136,54.22568505,43.54752,12.70136,45.362,9.16,0.04,9.160087336
30/12/2019 10:30,50.39856,14.10208,52.33434351,46.49856,13.56208,48.436,7.8,1.08,7.874414264,54.39856,14.64208,56.33465929,46.49856,13.56208,48.436,7.9,1.08,7.973481047
30/12/2019 11:00,53.65864,16.18252,56.04572776,52.56864,15.33252,54.759,2.18,1.7,2.764489103,54.70864,17.01252,57.2927668,52.56864,15.33252,54.759,2.14,1.68,2.720661684
30/12/2019 11:30,53.50848,16.37664,55.95848255,52.30848,15.25664,54.488,2.4,2.24,3.282925525,54.72848,17.51664,57.46337268,52.30848,15.25664,54.488,2.42,2.26,3.311193138
30/12/2019 12:00,47.92384,13.59112,49.81378306,42.24384,12.32112,44.004,11.36,2.54,11.64049827,53.70384,14.86112,55.72212593,42.24384,12.32112,44.004,11.46,2.54,11.73810888
30/12/2019 12:30,47.76784,13.39312,49.60990024,42.14784,12.29312,43.904,11.24,2.2,11.45327901,53.50784,14.49312,55.43590415,42.14784,12.29312,43.904,11.36,2.2,11.57106737
30/12/2019 13:00,45.49296,12.07628,47.06852396,38.59296,11.25628,40.201,13.8,1.64,13.89710761,52.47296,12.87628,54.02971514,38.59296,11.25628,40.201,13.88,1.62,13.97421912
30/12/2019 13:30,41.73752,9.05636,42.7087606,31.66752,9.23636,32.987,20.14,-0.36,20.14321722,51.90752,8.79636,52.64756957,31.66752,9.23636,32.987,20.24,-0.44,20.24478204
30/12/2019 14:00,39.35816,7.62988,40.09089457,27.90816,8.13988,29.071,22.9,-1.02,22.9227049,50.92816,7.05988,51.41516689,27.90816,8.13988,29.071,23.02,-1.08,23.04532057
30/12/2019 14:30,34.9148,5.5714,35.35652354,20.4048,5.9514,21.255,29.02,-0.76,29.02995005,49.5448,5.1714,49.81395974,20.4048,5.9514,21.255,29.14,-0.78,29.15043739
30/12/2019 15:00,34.87416,6.30788,35.4400393,20.08416,5.85788,20.921,29.58,0.9,29.59368852,49.76416,6.73788,50.21823023,20.08416,5.85788,20.921,29.68,0.88,29.69304296
30/12/2019 15:30,34.16216,4.54188,34.46276033,17.97216,5.24188,18.721,32.38,-1.4,32.41025146,50.43216,3.80188,50.57526128,17.97216,5.24188,18.721,32.46,-1.44,32.49192515
30/12/2019 16:00,35.34584,5.43712,35.76158105,18.19584,5.30712,18.954,34.3,0.26,34.30098541,52.59584,5.56712,52.88965126,18.19584,5.30712,18.954,34.4,0.26,34.40098254
30/12/2019 16:30,37.0972,5.4646,37.49752126,18.1872,5.3046,18.945,37.82,0.32,37.82135376,56.1072,5.5846,56.3844451,18.1872,5.3046,18.945,37.92,0.28,37.92103374
30/12/2019 17:00,38.55368,4.34524,38.79777509,16.78368,4.89524,17.483,43.54,-1.1,43.55389305,60.42368,3.73524,60.53902149,16.78368,4.89524,17.483,43.64,-1.16,43.65541433
30/12/2019 17:30,43.59,7.13,44.16927665,24.24,7.07,25.25,38.7,0.12,38.70018605,63.04,7.13,63.44193014,24.24,7.07,25.25,38.8,0.06,38.80004639
30/12/2019 18:00,41.81232,5.97276,42.23676083,20.75232,6.05276,21.617,42.12,-0.16,42.12030389,62.97232,5.85276,63.24371815,20.75232,6.05276,21.617,42.22,-0.2,42.22047371
30/12/2019 18:30,39.05432,4.06876,39.26569391,16.86432,4.91876,17.567,44.38,-1.7,44.41254778,61.36432,3.15876,61.44556562,16.86432,4.91876,17.567,44.5,-1.76,44.53479089
30/12/2019 19:00,38.92024,4.45632,39.17453088,18.09024,5.27632,18.844,41.66,-1.64,41.69226787,59.87024,3.57632,59.97695976,18.09024,5.27632,18.844,41.78,-1.7,41.81457162
30/12/2019 19:30,36.02008,2.77044,36.12646538,13.99008,4.08044,14.573,44.06,-2.62,44.13782958,58.15008,1.38044,58.16646301,13.99008,4.08044,14.573,44.16,-2.7,44.24246377
30/12/2019 20:00,36.10256,2.99908,36.2269143,16.04256,4.67908,16.711,40.12,-3.36,40.26045206,56.28256,1.19908,56.29533154,16.04256,4.67908,16.711,40.24,-3.48,40.39019683
30/12/2019 20:30,34.91648,2.44064,35.00167566,15.15648,4.42064,15.788,39.52,-3.96,39.71790528,54.79648,0.34064,54.79753878,15.15648,4.42064,15.788,39.64,-4.08,39.84941656
30/12/2019 21:00,32.22776,2.92768,32.36046701,12.91776,3.76768,13.456,38.62,-1.68,38.65652338,51.69776,1.62768,51.72337703,12.91776,3.76768,13.456,38.78,-2.14,38.83900102
30/12/2019 21:30,28.07032,1.45676,28.10809518,8.08032,2.35676,8.417,39.98,-1.8,40.02049975,48.20032,-0.24324,48.20093374,8.08032,2.35676,8.417,40.12,-2.6,40.20415899
30/12/2019 22:00,25.75208,-1.99356,25.82912902,6.50208,1.89644,6.773,38.5,-7.78,39.27821788,45.10208,-6.12356,45.51588302,6.50208,1.89644,6.773,38.6,-8.02,39.42436303
30/12/2019 22:30,23.33536,-1.57052,23.38814998,5.17536,1.50948,5.391,36.32,-6.16,36.83867533,41.61536,-4.85052,41.89708501,5.17536,1.50948,5.391,36.44,-6.36,36.99085292
30/12/2019 23:00,22.2648,-0.8886,22.28252519,6.0048,1.7514,6.255,32.52,-5.28,32.94584648,38.6448,-3.7086,38.82234255,6.0048,1.7514,6.255,32.64,-5.46,33.09352202
30/12/2019 23:30,20.57936,-1.18852,20.61365173,5.31936,1.55148,5.541,30.52,-5.48,31.00807637,35.93936,-4.12852,36.17571388,5.31936,1.55148,5.541,30.62,-5.68,31.14236343
31/12/2019 00:00,19.4088,-3.0466,19.64645742,4.9488,1.4434,5.155,28.92,-8.98,30.28212014,33.9888,-7.4366,34.79283755,4.9488,1.4434,5.155,29.04,-8.88,30.36735089
31/12/2019 00:30,19.11856,-3.31792,19.4043276,4.01856,1.17208,4.186,30.2,-8.98,31.50683101,34.31856,-8.04792,35.24957555,4.01856,1.17208,4.186,30.3,-9.22,31.67172872
31/12/2019 01:00,20.37216,-3.36312,20.64789285,3.93216,1.14688,4.096,32.88,-9.02,34.09479139,36.93216,-8.13312,37.81708719,3.93216,1.14688,4.096,33,-9.28,34.28
31/12/2019 01:30,21.61072,-2.59104,21.7654935,5.79072,1.68896,6.032,31.64,-8.56,32.77748007,37.55072,-7.11104,38.21810386,5.79072,1.68896,6.032,31.76,-8.8,32.95660177
31/12/2019 02:00,20.72736,-1.94452,20.81837195,5.60736,1.63548,5.841,30.24,-7.16,31.07608727,35.96736,-5.74452,36.42321369,5.60736,1.63548,5.841,30.36,-7.38,31.24410344
31/12/2019 02:30,21.01648,-1.51936,21.07132854,7.23648,2.11064,7.538,27.56,-7.26,28.50019649,34.89648,-5.36936,35.30714295,7.23648,2.11064,7.538,27.66,-7.48,28.65355126
31/12/2019 03:00,21.07336,-1.54152,21.12966601,7.98336,2.32848,8.316,26.18,-7.74,27.30018315,34.26336,-5.65152,34.72632311,7.98336,2.32848,8.316,26.28,-7.98,27.46486483
31/12/2019 03:30,23.53384,0.76112,23.54614467,13.20384,3.85112,13.754,20.66,-6.18,21.56450788,33.98384,-2.52888,34.07780238,13.20384,3.85112,13.754,20.78,-6.38,21.73735955
31/12/2019 04:00,23.8452,1.4186,23.88736044,14.6352,4.2686,15.245,18.42,-5.7,19.2817634,33.1552,-1.6314,33.19531221,14.6352,4.2686,15.245,18.52,-5.9,19.43708826
31/12/2019 04:30,25.03512,2.16816,25.12883108,17.20512,5.01816,17.922,15.66,-5.7,16.66510126,32.98512,-0.88184,32.99690566,17.20512,5.01816,17.922,15.78,-5.9,16.8469107
31/12/2019 05:00,24.43608,1.83344,24.50476501,16.36608,4.77344,17.048,16.14,-5.88,17.17771813,32.64608,-1.30656,32.67221508,16.36608,4.77344,17.048,16.28,-6.08,17.3782853
31/12/2019 05:30,24.8556,1.7758,24.91895497,16.7856,4.8958,17.485,16.14,-6.24,17.30425381,33.0656,-1.5442,33.10163828,16.7856,4.8958,17.485,16.28,-6.44,17.50748411
31/12/2019 06:00,25.23464,1.63552,25.28758552,16.30464,4.75552,16.984,17.86,-6.24,18.91869974,34.28464,-1.68448,34.32599617,16.30464,4.75552,16.984,17.98,-6.44,19.09853398
31/12/2019 06:30,27.202,0.996,27.22022814,16.992,4.956,17.7,20.42,-7.92,21.90211862,37.512,-3.204,37.64858244,16.992,4.956,17.7,20.52,-8.16,22.08293459
31/12/2019 07:00,24.56112,0.15116,24.56158515,9.98112,2.91116,10.397,29.16,-5.52,29.67787054,39.28112,-1.36884,39.30496294,9.98112,2.91116,10.397,29.3,-4.28,29.61095068
31/12/2019 07:30,25.14024,-0.47368,25.14470203,9.45024,2.75632,9.844,31.38,-6.46,32.03803989,40.95024,-3.90368,41.13588304,9.45024,2.75632,9.844,31.5,-6.66,32.19636004
31/12/2019 08:00,26.44216,0.06688,26.44224458,10.65216,3.10688,11.096,31.58,-6.08,32.15995647,42.35216,-3.17312,42.47086233,10.65216,3.10688,11.096,31.7,-6.28,32.31607031
31/12/2019 08:30,27.68104,1.11572,27.70351614,10.99104,3.20572,11.449,33.38,-4.18,33.64070154,44.47104,-1.13428,44.48550314,10.99104,3.20572,11.449,33.48,-4.34,33.76012441
31/12/2019 09:00,30.36712,1.18416,30.39019928,13.07712,3.81416,13.622,34.58,-5.26,34.97776437,47.77712,-1.60584,47.80409938,13.07712,3.81416,13.622,34.7,-5.42,35.12074031
31/12/2019 09:30,32.13312,0.59216,32.1385758,12.93312,3.77216,13.472,38.4,-6.36,38.92312423,51.45312,-2.78784,51.52859022,12.93312,3.77216,13.472,38.52,-6.56,39.07459533
31/12/2019 10:00,33.63968,3.14824,33.78667615,20.59968,6.00824,21.458,26.08,-5.72,26.69990262,46.77968,0.10824,46.77980522,20.59968,6.00824,21.458,26.18,-5.9,26.83658697
31/12/2019 10:30,41.22568,6.03124,41.66452385,29.93568,8.73124,31.183,22.58,-5.4,23.21672673,52.61568,3.15124,52.70996201,29.93568,8.73124,31.183,22.68,-5.58,23.35634389
31/12/2019 11:00,41.23784,5.80812,41.64485209,29.78784,8.68812,31.029,22.9,-5.76,23.61329287,52.80784,2.74812,52.87929774,29.78784,8.68812,31.029,23.02,-5.94,23.77401943
31/12/2019 11:30,39.86208,5.12144,40.18973214,27.02208,7.88144,28.148,25.68,-5.52,26.26657191,52.80208,2.18144,52.84712228,27.02208,7.88144,28.148,25.78,-5.7,26.40262108
31/12/2019 12:00,38.69248,4.34864,38.93608453,24.37248,7.10864,25.388,28.64,-5.52,29.16710476,53.13248,1.40864,53.15114954,24.37248,7.10864,25.388,28.76,-5.7,29.31940654
31/12/2019 12:30,38.53928,4.35604,38.78467722,23.84928,6.95604,24.843,29.38,-5.2,29.8366285,53.32928,1.59604,53.35315782,23.84928,6.95604,24.843,29.48,-5.36,29.9633109
31/12/2019 13:00,36.84312,3.51216,37.010144,20.61312,6.01216,21.472,32.46,-5,32.84283179,53.15312,0.83216,53.15963371,20.61312,6.01216,21.472,32.54,-5.18,32.94971927
31/12/2019 13:30,36.59984,2.92912,36.71686305,20.01984,5.83912,20.854,33.16,-5.82,33.66686799,53.29984,-0.18088,53.30014692,20.01984,5.83912,20.854,33.28,-6.02,33.82009462
31/12/2019 14:00,33.98,1.38,34.00801082,16.32,4.76,17,35.32,-6.76,35.96109008,51.76,-2.2,51.80673315,16.32,4.76,17,35.44,-6.96,36.11696554
31/12/2019 14:30,30.83848,-0.49336,30.84242618,10.30848,3.00664,10.738,41.06,-7,41.6524141,51.48848,-4.19336,51.65895702,10.30848,3.00664,10.738,41.18,-7.2,41.80469352
31/12/2019 15:00,30.10024,-0.98868,30.11647284,8.61024,2.51132,8.969,42.98,-7,43.54630179,51.67024,-4.68868,51.88253484,8.61024,2.51132,8.969,43.06,-7.2,43.65780114
31/12/2019 15:30,31.09944,-0.62808,31.10578166,9.94944,2.90192,10.364,42.3,-7.06,42.88512096,52.34944,-4.35808,52.5305314,9.94944,2.90192,10.364,42.4,-7.26,43.01706173
31/12/2019 16:00,32.10392,-0.16844,32.10436187,11.35392,3.31156,11.827,41.5,-6.96,42.0795865,52.95392,-3.84844,53.09357903,11.35392,3.31156,11.827,41.6,-7.16,42.21167611
31/12/2019 16:30,34.5948,0.6914,34.60170835,13.9248,4.0614,14.505,41.34,-6.74,41.88583531,55.3648,-2.8586,55.43854862,13.9248,4.0614,14.505,41.44,-6.92,42.01380725
31/12/2019 17:00,33.76696,1.81828,33.81587985,10.41696,3.03828,10.851,46.7,-2.44,46.7636996,57.25696,0.95828,57.26497856,10.41696,3.03828,10.851,46.84,-2.08,46.88616
31/12/2019 17:30,33.13112,0.50116,33.1349102,8.54112,2.49116,8.897,49.18,-3.98,49.34078232,57.82112,-1.62884,57.84405793,8.54112,2.49116,8.897,49.28,-4.12,49.45192413
31/12/2019 18:00,32.62728,0.51504,32.63134485,8.17728,2.38504,8.518,48.9,-3.74,49.04281395,57.19728,-1.47496,57.21629441,8.17728,2.38504,8.518,49.02,-3.86,49.17173985
31/12/2019 18:30,34.34048,2.27264,34.41559907,12.66048,3.69264,13.188,43.36,-2.84,43.45290784,56.18048,3.71264,56.30301971,12.66048,3.69264,13.188,43.52,0.02,43.5200046
31/12/2019 19:00,33.66032,1.18676,33.68123427,14.08032,4.10676,14.667,39.16,-5.84,39.5930701,53.36032,-1.89324,53.3938958,14.08032,4.10676,14.667,39.28,-6,39.7356062
31/12/2019 19:30,30.61288,-1.00416,30.62934474,9.96288,2.90584,10.378,41.3,-7.82,42.03382448,51.40288,-5.01416,51.64685734,9.96288,2.90584,10.378,41.44,-7.92,42.19004622
31/12/2019 20:00,27.7672,-1.0454,27.78687203,7.6272,2.2246,7.945,40.28,-6.54,40.80747481,48.0272,-4.5354,48.24087264,7.6272,2.2246,7.945,40.4,-6.76,40.96166012
31/12/2019 20:30,27.75,-0.73,27.75960014,9.12,2.66,9.5,37.26,-6.78,37.8718365,46.52,-4.32,46.72015411,9.12,2.66,9.5,37.4,-6.98,38.04576718
31/12/2019 21:00,26.408,-0.686,26.4169086,8.688,2.534,9.05,35.44,-6.44,36.02037201,44.228,-4.106,44.41818569,8.688,2.534,9.05,35.54,-6.64,36.15496093
31/12/2019 21:30,24.14296,-1.03872,24.16529447,6.31296,1.84128,6.576,35.66,-5.76,36.12219816,42.09296,-4.09872,42.29204165,6.31296,1.84128,6.576,35.78,-5.94,36.26971188
31/12/2019 22:00,23.6576,-1.0582,23.68125472,7.1376,2.0818,7.435,33.04,-6.28,33.63153282,40.2976,-4.4182,40.53908061,7.1376,2.0818,7.435,33.16,-6.5,33.79105799
31/12/2019 22:30,23.52808,-2.29056,23.639315,9.11808,2.65944,9.498,28.82,-9.9,30.47297819,38.03808,-7.52056,38.77440332,9.11808,2.65944,9.498,28.92,-10.18,30.65939986
31/12/2019 23:00,22.49064,-2.26148,22.60405228,8.60064,2.50852,8.959,27.78,-9.54,29.37243606,36.50064,-7.31148,37.2257231,8.60064,2.50852,8.959,27.9,-9.82,29.57773487
31/12/2019 23:30,20.68584,-2.28788,20.81197663,6.79584,1.98212,7.079,27.78,-8.54,29.06303494,34.69584,-6.79788,35.35551563,6.79584,1.98212,7.079,27.9,-8.78,29.24890425
01/01/2020 00:00,20.12664,-3.04348,20.35545156,6.29664,1.83652,6.559,27.66,-9.76,29.33143706,34.05664,-8.20348,35.03072669,6.29664,1.83652,6.559,27.76,-10.04,29.5198103
01/01/2020 00:30,21.13888,-2.45116,21.28051769,8.01888,2.33884,8.353,26.24,-9.58,27.93410102,34.37888,-7.50116,35.18770796,8.01888,2.33884,8.353,26.36,-9.84,28.13672333
01/01/2020 01:00,22.40392,-3.11344,22.61922059,7.87392,2.29656,8.202,29.06,-10.82,31.00896645,37.05392,-8.80344,38.08534552,7.87392,2.29656,8.202,29.18,-11.1,31.21990391
01/01/2020 01:30,23.00624,-3.20068,23.2278159,8.22624,2.39932,8.569,29.56,-11.2,31.61065643,37.90624,-9.12068,38.98807298,8.22624,2.39932,8.569,29.68,-11.52,31.83728632
01/01/2020 02:00,24.19384,-0.74388,24.20527321,12.60384,3.67612,13.129,23.18,-8.84,24.80842599,35.90384,-5.40388,36.3082311,12.60384,3.67612,13.129,23.3,-9.08,25.00672709
01/01/2020 02:30,23.97248,0.22864,23.97357031,13.33248,3.88864,13.888,21.28,-7.32,22.50379524,34.73248,-3.65136,34.9238829,13.33248,3.88864,13.888,21.4,-7.54,22.68946011
01/01/2020 03:00,21.5864,-0.8498,21.60312072,10.0464,2.9302,10.465,23.08,-7.56,24.28662183,33.2464,-4.8498,33.5982689,10.0464,2.9302,10.465,23.2,-7.78,24.46974458
01/01/2020 03:30,21.25616,-1.15612,21.2875774,10.43616,3.04388,10.871,21.64,-8.4,23.21313421,32.17616,-5.59612,32.65917683,10.43616,3.04388,10.871,21.74,-8.64,23.39395648
01/01/2020 04:00,19.21328,-1.68696,19.28719685,7.79328,2.27304,8.118,22.84,-7.92,24.17420112,30.75328,-5.88696,31.31166761,7.79328,2.27304,8.118,22.96,-8.16,24.36692841
01/01/2020 04:30,17.58616,-2.82112,17.81100058,5.51616,1.60888,5.746,24.14,-8.86,25.71457174,29.75616,-7.51112,30.68950931,5.51616,1.60888,5.746,24.24,-9.12,25.89888028
01/01/2020 05:00,18.26808,-2.11556,18.39016968,7.31808,2.13444,7.623,21.9,-8.5,23.49170066,29.35808,-6.60556,30.09203024,7.31808,2.13444,7.623,22.04,-8.74,23.70968578
01/01/2020 05:30,17.33752,-2.81864,17.56514535,5.86752,1.71136,6.112,22.94,-9.06,24.66428998,28.90752,-7.60864,29.89207445,5.86752,1.71136,6.112,23.04,-9.32,24.85365164
01/01/2020 06:00,16.8588,-3.7516,17.27117946,4.3488,1.2684,4.53,25.02,-10.04,26.95926557,29.4888,-9.0516,30.84673059,4.3488,1.2684,4.53,25.14,-10.32,27.17576126
01/01/2020 06:30,17.06584,-4.12288,17.55679454,3.55584,1.03712,3.704,27.02,-10.32,28.92374111,30.67584,-9.56288,32.13185077,3.55584,1.03712,3.704,27.12,-10.6,29.11793949
01/01/2020 07:00,18.00552,-4.24964,18.50022137,3.87552,1.13036,4.037,28.26,-10.76,30.23913359,32.25552,-9.92964,33.74931586,3.87552,1.13036,4.037,28.38,-11.06,30.45895599
01/01/2020 07:30,18.26704,-4.20128,18.7439458,3.76704,1.09872,3.924,29,-10.6,30.8765283,32.88704,-9.78128,34.31079769,3.76704,1.09872,3.924,29.12,-10.88,31.08615126
01/01/2020 08:00,17.0896,-4.5772,17.69195263,1.6896,0.4928,1.76,30.8,-10.14,32.42621779,32.5896,-9.9072,34.06221719,1.6896,0.4928,1.76,30.9,-10.4,32.6032207
01/01/2020 08:30,16.80584,-4.79788,17.477297,0.55584,0.16212,0.579,32.5,-9.92,33.98023543,33.15584,-10.03788,34.64200862,0.55584,0.16212,0.579,32.6,-10.2,34.1584543
01/01/2020 09:00,17.54944,-4.20808,18.04690504,0.58944,0.17192,0.614,33.92,-8.76,35.03289882,34.58944,-8.82808,35.69824024,0.58944,0.17192,0.614,34,-9,35.17101079
01/01/2020 09:30,19.12328,-3.88696,19.51431003,1.31328,0.38304,1.368,35.62,-8.54,36.62944171,37.01328,-8.39696,37.95381185,1.31328,0.38304,1.368,35.7,-8.78,36.76381917
01/01/2020 10:00,20.62432,-3.30124,20.88685618,1.98432,0.57876,2.067,37.28,-7.76,38.07907562,39.38432,-7.00124,40.00177525,1.98432,0.57876,2.067,37.4,-7.58,38.16040356
01/01/2020 10:30,21.54608,-3.20156,21.78264332,2.08608,0.60844,2.173,38.92,-7.62,39.6589309,41.08608,-7.23156,41.71763931,2.08608,0.60844,2.173,39,-7.84,39.78021619
01/01/2020 11:00,22.58096,-2.74472,22.747159,2.52096,0.73528,2.626,40.12,-6.96,40.71923378,42.74096,-6.44472,43.22411454,2.52096,0.73528,2.626,40.22,-7.18,40.85585393
01/01/2020 11:30,24.12696,-2.76672,24.28507645,3.57696,1.04328,3.726,41.1,-7.62,41.80041148,44.79696,-6.79672,45.30963505,3.57696,1.04328,3.726,41.22,-7.84,41.95895614
01/01/2020 12:00,23.78584,-2.69788,23.93835293,2.47584,0.72212,2.579,42.62,-6.84,43.16537965,45.15584,-6.31788,45.59567407,2.47584,0.72212,2.579,42.68,-7.04,43.25672202
01/01/2020 12:30,24.45384,-2.63888,24.59581221,2.40384,0.70112,2.504,44.1,-6.68,44.60305371,46.60384,-6.17888,47.01166303,2.40384,0.70112,2.504,44.2,-6.88,44.73225235
01/01/2020 13:00,24.63112,-2.95384,24.80760454,2.42112,0.70616,2.522,44.42,-7.32,45.01909373,46.94112,-6.81384,47.43308089,2.42112,0.70616,2.522,44.52,-7.52,45.15064562
01/01/2020 13:30,24.82576,-2.92332,24.99728304,2.52576,0.73668,2.631,44.6,-7.32,45.19670784,47.26576,-6.78332,47.7500314,2.52576,0.73668,2.631,44.74,-7.52,45.36758755
01/01/2020 14:00,24.43024,-3.16868,24.63487689,2.13024,0.62132,2.219,44.6,-7.58,45.23954465,46.87024,-7.17868,47.41679918,2.13024,0.62132,2.219,44.74,-7.8,45.41483898
01/01/2020 14:30,24.6712,-3.2684,24.88675447,2.3712,0.6916,2.47,44.6,-7.92,45.2977527,47.1112,-7.4484,47.69637122,2.3712,0.6916,2.47,44.74,-8.14,45.47446756
01/01/2020 15:00,24.99472,-3.73404,25.27210087,2.45472,0.71596,2.557,45.08,-8.9,45.95015125,47.63472,-8.42404,48.37386691,2.45472,0.71596,2.557,45.18,-9.14,46.09524921
01/01/2020 15:30,25.71568,-3.69876,25.98031992,2.81568,0.82124,2.933,45.8,-9.04,46.68363311,48.71568,-8.47876,49.44802169,2.81568,0.82124,2.933,45.9,-9.3,46.8326809
01/01/2020 16:00,26.10888,-1.81116,26.17162424,2.49888,0.72884,2.603,47.22,-5.08,47.49247098,49.79888,-5.39116,50.08984982,2.49888,0.72884,2.603,47.3,-6.12,47.69428058
01/01/2020 16:30,26.87584,-1.04788,26.89626049,1.75584,0.51212,1.829,50.24,-3.12,50.33678575,52.11584,-2.74788,52.18823261,1.75584,0.51212,1.829,50.36,-3.26,50.46540597
01/01/2020 17:00,28.45488,-1.23816,28.48180535,2.95488,0.86184,3.078,51,-4.2,51.17264894,54.05488,-3.49816,54.1679534,2.95488,0.86184,3.078,51.1,-4.36,51.28566661
01/01/2020 17:30,29.36064,-0.80648,29.37171413,3.92064,1.14352,4.084,50.88,-3.9,51.02925044,55.02064,-0.31648,55.02155019,3.92064,1.14352,4.084,51.1,-1.46,51.12085289
01/01/2020 18:00,28.35192,-1.46944,28.38997396,2.40192,0.70056,2.502,51.9,-4.34,52.08114438,54.38192,-3.75944,54.51171078,2.40192,0.70056,2.502,51.98,-4.46,52.17098811
01/01/2020 18:30,27.16136,-2.63752,27.28911851,1.31136,0.38248,1.366,51.7,-6.04,52.05162437,53.11136,-2.93752,53.19253317,1.31136,0.38248,1.366,51.8,-3.32,51.90628478
01/01/2020 19:00,26.25936,-3.29852,26.46571786,1.71936,0.50148,1.791,49.08,-7.6,49.66494136,50.87936,-7.27852,51.3973358,1.71936,0.50148,1.791,49.16,-7.78,49.77181934
01/01/2020 19:30,26.784,-1.648,26.83465222,4.704,1.372,4.9,44.16,-6.04,44.57114762,48.944,-4.828,49.18154857,4.704,1.372,4.9,44.24,-6.2,44.67233596
01/01/2020 20:00,26.01344,-1.10108,26.03673247,4.69344,1.36892,4.889,42.64,-4.94,42.92520472,47.45344,-3.71108,47.59833067,4.69344,1.36892,4.889,42.76,-5.08,43.06070134
01/01/2020 20:30,24.308,-1.776,24.37279303,1.968,0.574,2.05,44.68,-4.7,44.92652223,46.748,-4.266,46.94224387,1.968,0.574,2.05,44.78,-4.84,45.04080372
01/01/2020 21:00,24.3788,-1.3316,24.41513973,3.6288,1.0584,3.78,41.5,-4.78,41.77437492,45.2288,-3.8616,45.39335088,3.6288,1.0584,3.78,41.6,-4.92,41.88993196
01/01/2020 21:30,24.16408,-1.15256,24.19155135,4.65408,1.35744,4.848,39.02,-5.02,39.34159122,43.77408,-3.82256,43.94066505,4.65408,1.35744,4.848,39.12,-5.18,39.46145968
01/01/2020 22:00,24.8584,-1.5888,24.90912154,8.1984,2.3912,8.54,33.32,-7.96,34.25761229,41.6384,-4.7488,41.90832204,8.1984,2.3912,8.54,33.44,-7.14,34.19375966
01/01/2020 22:30,25.22752,-0.66364,25.23624741,10.78752,3.14636,11.237,28.88,-7.62,29.86835784,39.76752,-4.69364,40.04355008,10.78752,3.14636,11.237,28.98,-7.84,30.02175878
01/01/2020 23:00,24.90672,0.48696,24.91147991,12.36672,3.60696,12.882,25.08,-6.24,25.84461259,37.56672,-2.83304,37.67339336,12.36672,3.60696,12.882,25.2,-6.44,26.00987505
01/01/2020 23:30,24.40896,1.59428,24.46097007,13.72896,4.00428,14.301,21.36,-4.82,21.89707743,35.18896,-2.37572,35.26906508,13.72896,4.00428,14.301,21.46,-6.38,22.38830052
02/01/2020 00:00,23.5876,0.1768,23.58826259,13.9776,4.0768,14.56,19.22,-7.8,20.74242994,33.2776,-3.9632,33.51276795,13.9776,4.0768,14.56,19.3,-8.04,20.90769236
02/01/2020 00:30,24.72576,-0.25832,24.72710935,15.60576,4.55168,16.256,18.24,-9.62,20.62139665,33.94576,-5.32832,34.36139718,15.60576,4.55168,16.256,18.34,-9.88,20.83194662
02/01/2020 01:00,26.9048,-0.1436,26.90518322,17.4048,5.0764,18.13,19,-10.44,21.67933578,36.5248,-5.6436,36.95823638,17.4048,5.0764,18.13,19.12,-10.72,21.92014598
02/01/2020 01:30,27.86112,1.67616,27.91149441,18.02112,5.25616,18.772,19.68,-7.16,20.94201518,37.82112,-2.02384,37.87522998,18.02112,5.25616,18.772,19.8,-7.28,21.09593326
02/01/2020 02:00,27.63,2.08,27.7081811,18.48,5.39,19.25,18.3,-6.62,19.46058581,36.92,-0.51,36.92352231,18.48,5.39,19.25,18.44,-5.9,19.36087808
02/01/2020 02:30,27.14024,-0.00868,27.14024139,18.69024,5.45132,19.469,16.9,-10.92,20.12104371,35.71024,-5.76868,36.17317943,18.69024,5.45132,19.469,17.02,-11.22,20.38550465
02/01/2020 03:00,26.6844,-0.0608,26.68446927,18.3744,5.3592,19.14,16.62,-10.84,19.84263087,35.1144,-5.7808,35.58705855,18.3744,5.3592,19.14,16.74,-11.14,20.107889
02/01/2020 03:30,27.03856,2.04708,27.11594113,19.25856,5.61708,20.061,15.56,-7.14,17.11996495,34.93856,-1.64292,34.97716628,19.25856,5.61708,20.061,15.68,-7.26,17.27917822
02/01/2020 04:00,26.50192,2.86056,26.65585428,18.72192,5.46056,19.502,15.56,-5.2,16.40590138,34.40192,0.08056,34.40201432,18.72192,5.46056,19.502,15.68,-5.38,16.57729773
02/01/2020 04:30,25.32824,1.69032,25.38458042,17.17824,5.01032,17.894,16.3,-6.64,17.60055681,33.59824,0.87032,33.60951038,17.17824,5.01032,17.894,16.42,-4.14,16.93387138
02/01/2020 05:00,25.75792,2.63856,25.8927102,18.09792,5.27856,18.852,15.32,-5.28,16.2043451,33.51792,-0.16144,33.51830879,18.09792,5.27856,18.852,15.42,-5.44,16.35145253
02/01/2020 05:30,27.10848,1.48164,27.14894003,20.02848,5.84164,20.863,14.16,-8.72,16.62961214,34.30848,-2.17836,34.37756612,20.02848,5.84164,20.863,14.28,-8.02,16.37799744
02/01/2020 06:00,28.478,1.314,28.50829844,20.928,6.104,21.8,15.1,-9.58,17.88257252,36.128,-3.716,36.3186046,20.928,6.104,21.8,15.2,-9.82,18.0961985
02/01/2020 06:30,29.856,1.618,29.89981037,20.016,5.838,20.85,19.68,-8.44,21.41345371,39.796,-2.822,39.89593087,20.016,5.838,20.85,19.78,-8.66,21.59268395
02/01/2020 07:00,32.28112,3.13616,32.43310358,21.86112,6.37616,22.772,20.84,-6.48,21.82420674,42.80112,-0.14384,42.8013617,21.86112,6.37616,22.772,20.94,-6.52,21.93157541
02/01/2020 07:30,36.7332,4.9826,37.06958706,26.4432,7.7126,27.545,20.58,-5.46,21.29197032,47.1232,2.0926,47.16964016,26.4432,7.7126,27.545,20.68,-5.62,21.43004433
02/01/2020 08:00,43.39112,10.18616,44.57069834,36.98112,10.78616,38.522,12.82,-1.2,12.87603976,49.90112,9.58616,50.81354387,36.98112,10.78616,38.522,12.92,-1.2,12.97560789
02/01/2020 08:30,42.7284,9.7812,43.83364051,33.6384,9.8112,35.04,18.18,-0.06,18.18009901,51.9384,9.6712,52.83114142,33.6384,9.8112,35.04,18.3,-0.14,18.30053551
02/01/2020 09:00,42.86912,8.83016,43.76908927,31.98912,9.33016,33.322,21.76,-1,21.78296582,53.84912,8.25016,54.47745281,31.98912,9.33016,33.322,21.86,-1.08,21.88666261
02/01/2020 09:30,43.89088,8.63984,44.73316647,32.81088,9.56984,34.178,22.16,-1.86,22.23792256,55.07088,7.66984,55.60241244,32.81088,9.56984,34.178,22.26,-1.9,22.34094
02/01/2020 10:00,42.5968,7.2074,43.20224514,29.9568,8.7374,31.205,25.28,-3.06,25.46452434,55.3168,6.1774,55.66065606,29.9568,8.7374,31.205,25.36,-2.56,25.48888385
02/01/2020 10:30,46.20368,10.98524,47.49163656,35.50368,10.35524,36.983,21.4,1.26,21.43706137,57.00368,10.93524,58.04307889,35.50368,10.35524,36.983,21.5,0.58,21.50782183
02/01/2020 11:00,54.32552,15.92536,56.61165264,50.07552,14.60536,52.162,8.5,2.64,8.90053931,58.67552,17.26536,61.1629733,50.07552,14.60536,52.162,8.6,2.66,9.001977561
02/01/2020 11:30,60.48056,16.98308,62.81976715,59.77056,17.43308,62.261,1.42,-0.9,1.681190055,61.17056,18.85308,64.00996826,59.77056,17.43308,62.261,1.4,1.42,1.994091272
02/01/2020 12:00,63.00144,19.78292,66.03442561,66.18144,19.30292,68.939,-6.36,0.96,6.432044776,59.90144,20.30292,63.24864484,66.18144,19.30292,68.939,-6.28,1,6.359119436
02/01/2020 12:30,59.0636,18.5998,61.92302807,58.3536,17.0198,60.785,1.42,3.16,3.464390278,59.8136,20.2398,63.14519973,58.3536,17.0198,60.785,1.46,3.22,3.535533906
02/01/2020 13:00,58.65064,18.95352,61.63711133,57.92064,16.89352,60.334,1.46,4.12,4.371041066,59.44064,21.01352,63.04567952,57.92064,16.89352,60.334,1.52,4.12,4.391446231
02/01/2020 13:30,60.29848,19.83164,63.47598471,59.86848,17.46164,62.363,0.86,4.74,4.817385183,60.96848,22.26164,64.90559428,59.86848,17.46164,62.363,1.1,4.8,4.924428901
02/01/2020 14:00,58.28912,18.74516,61.22909875,55.86912,16.29516,58.197,4.84,4.9,6.887350724,60.78912,21.27516,64.40457704,55.86912,16.29516,58.197,4.92,4.98,7.000485697
02/01/2020 14:30,56.142,17.196,58.71649325,51.552,15.036,53.7,9.18,4.32,10.14567888,60.852,19.396,63.86838592,51.552,15.036,53.7,9.3,4.36,10.27129982
02/01/2020 15:00,57.21152,17.53836,59.83938579,53.41152,15.57836,55.637,7.6,3.92,8.551397547,61.09152,19.55836,64.14595281,53.41152,15.57836,55.637,7.68,3.98,8.650017341
02/01/2020 15:30,58.7856,17.2858,61.2743474,55.1856,16.0958,57.485,7.2,2.38,7.583165566,62.4856,18.4758,65.15984494,55.1856,16.0958,57.485,7.3,2.38,7.678176867
02/01/2020 16:00,57.61368,15.41024,59.63901089,51.46368,15.01024,53.608,12.3,0.8,12.3259888,63.86368,15.77024,65.78198912,51.46368,15.01024,53.608,12.4,0.76,12.42326849
02/01/2020 16:30,59.89968,17.65324,62.44684577,52.63968,15.35324,54.833,14.52,4.6,15.23123107,67.25968,20.01324,70.17402888,52.63968,15.35324,54.833,14.62,4.66,15.34470593
02/01/2020 17:00,59.96208,16.85644,62.28635972,50.42208,14.70644,52.523,19.08,4.3,19.55853778,69.62208,19.06644,72.185616,50.42208,14.70644,52.523,19.2,4.36,19.68881916
02/01/2020 17:30,60.082,16.586,62.32930386,49.392,14.406,51.45,21.38,4.36,21.82003666,70.872,18.826,73.32979381,49.392,14.406,51.45,21.48,4.42,21.93004332
02/01/2020 18:00,60.92624,14.57932,62.64633503,50.94624,14.85932,53.069,19.96,-0.56,19.96785417,71.04624,19.27932,73.61562604,50.94624,14.85932,53.069,20.1,4.42,20.58024295
02/01/2020 18:30,58.7768,14.7574,60.60109795,49.3968,14.4074,51.455,18.76,0.7,18.77305516,68.2568,15.0674,69.90005214,49.3968,14.4074,51.455,18.86,0.66,18.87154472
02/01/2020 19:00,56.39528,14.45904,58.21933909,46.86528,13.66904,48.818,19.06,1.58,19.12537581,66.02528,15.24904,67.76334422,46.86528,13.66904,48.818,19.16,1.58,19.22503576
02/01/2020 19:30,56.11104,15.14572,58.11920203,47.95104,13.98572,49.949,16.32,2.32,16.48407717,64.39104,16.32572,66.42842137,47.95104,13.98572,49.949,16.44,2.34,16.60569782
02/01/2020 20:00,56.22616,15.72388,58.38340064,50.03616,14.59388,52.121,12.38,2.26,12.58459376,62.53616,16.85388,64.76746543,50.03616,14.59388,52.121,12.5,2.26,12.70266114
02/01/2020 20:30,52.16312,13.71216,53.93527992,44.37312,12.94216,46.222,15.58,1.54,15.6559254,60.05312,13.70216,61.5964805,44.37312,12.94216,46.222,15.68,0.76,15.69840756
02/01/2020 21:00,47.07352,9.63936,48.05032306,37.40352,10.90936,38.962,19.34,-2.54,19.5060811,56.86352,10.52936,57.83015934,37.40352,10.90936,38.962,19.46,-0.38,19.46370982
02/01/2020 21:30,47.63632,11.33976,48.96742938,40.69632,11.86976,42.392,13.88,-1.06,13.92041666,54.69632,10.72976,55.73881207,40.69632,11.86976,42.392,14,-1.14,14.0463376
02/01/2020 22:00,48.1648,12.2614,49.70100491,44.4048,12.9514,46.255,7.52,-1.38,7.645573883,52.0248,11.4914,53.27881464,44.4048,12.9514,46.255,7.62,-1.46,7.758608123
02/01/2020 22:30,46.46208,11.99644,47.98582552,44.42208,12.95644,46.273,4.08,-1.92,4.509190615,48.58208,10.91644,49.79344494,44.42208,12.95644,46.273,4.16,-2.04,4.633270983
02/01/2020 23:00,45.04528,12.24404,46.67969329,44.34528,12.93404,46.193,1.4,-1.38,1.965807722,45.80528,11.47404,47.22051747,44.34528,12.93404,46.193,1.46,-1.46,2.064751801
02/01/2020 23:30,40.64152,10.59836,42.00069503,40.21152,11.72836,41.887,0.86,-2.26,2.418098426,41.15152,9.36836,42.20442829,40.21152,11.72836,41.887,0.94,-2.36,2.540314941
03/01/2020 00:00,41.684,11.242,43.17335312,42.624,12.432,44.4,-1.88,-2.38,3.032952357,40.804,9.932,41.99536927,42.624,12.432,44.4,-1.82,-2.5,3.09231305
03/01/2020 00:30,44.17864,12.94252,46.03543262,47.76864,13.93252,49.759,-7.18,-1.98,7.448006445,40.66864,11.83252,42.35500926,47.76864,13.93252,49.759,-7.1,-2.1,7.404052944
03/01/2020 01:00,43.97952,12.08736,45.61033272,44.69952,13.03736,46.562,-1.44,-1.9,2.384030201,43.33952,11.01736,44.717963,44.69952,13.03736,46.562,-1.36,-2.02,2.435159132
03/01/2020 01:30,37.37384,7.87612,38.19472716,32.28384,9.41612,33.629,10.18,-3.08,10.63573223,42.58384,8.89612,43.50315368,32.28384,9.41612,33.629,10.3,-0.52,10.31311786
03/01/2020 02:00,37.9904,8.5172,38.93344562,34.7904,10.1472,36.24,6.4,-3.26,7.182450835,41.2904,6.7472,41.83804298,34.7904,10.1472,36.24,6.5,-3.4,7.335529974
03/01/2020 02:30,32.1784,5.6962,32.67867992,24.8784,7.2562,25.915,14.6,-3.12,14.92964835,39.5784,4.0162,39.78164915,24.8784,7.2562,25.915,14.7,-3.24,15.05282698
03/01/2020 03:00,28.71256,3.10908,28.88039959,19.64256,5.72908,20.461,18.14,-5.24,18.88166306,37.90256,0.30908,37.90382019,19.64256,5.72908,20.461,18.26,-5.42,19.04741452
03/01/2020 03:30,23.46416,0.92788,23.48249914,10.96416,3.19788,11.421,25,-4.54,25.40888821,36.06416,-1.50212,36.09542909,10.96416,3.19788,11.421,25.1,-4.7,25.53624875
03/01/2020 04:00,23.12304,1.19172,23.15372919,10.94304,3.19172,11.399,24.36,-4,24.68622288,35.42304,-0.96828,35.43627138,10.94304,3.19172,11.399,24.48,-4.16,24.83094843
03/01/2020 04:30,24.77432,0.30376,24.77618214,14.34432,4.18376,14.942,20.86,-7.76,22.25662149,35.32432,-3.79624,35.52772187,14.34432,4.18376,14.942,20.98,-7.98,22.44639837
03/01/2020 05:00,29.3108,2.7244,29.43714239,22.7808,6.6444,23.73,13.06,-7.84,15.23250472,35.9408,-1.4356,35.96945999,22.7808,6.6444,23.73,13.16,-8.08,15.44253865
03/01/2020 05:30,30.6736,3.3098,30.85165333,24.9936,7.2898,26.035,11.36,-7.96,13.87123643,36.4736,-0.9102,36.48495527,24.9936,7.2898,26.035,11.48,-8.2,14.10781344
03/01/2020 06:00,28.72096,2.86028,28.86303423,19.92096,5.81028,20.751,17.6,-5.9,18.5625968,37.64096,0.61028,37.64590697,19.92096,5.81028,20.751,17.72,-5.2,18.46722502
03/01/2020 06:30,32.72944,5.04692,33.11627461,23.26944,6.78692,24.239,18.92,-3.48,19.23738028,42.28944,3.16692,42.40785444,23.26944,6.78692,24.239,19.02,-3.62,19.36142557
03/01/2020 07:00,33.4984,5.2812,33.91214939,21.6384,6.3112,22.54,23.72,-2.06,23.8092839,45.4584,4.1512,45.64754749,21.6384,6.3112,22.54,23.82,-2.16,23.91773401
03/01/2020 07:30,37.88456,6.23508,38.39421973,27.03456,7.88508,28.161,21.7,-3.3,21.94948747,48.85456,4.46508,49.05817946,27.03456,7.88508,28.161,21.82,-3.42,22.086394
03/01/2020 08:00,45.25936,10.24648,46.40474135,39.03936,11.38648,40.666,12.44,-2.28,12.64721313,51.59936,9.00648,52.37948677,39.03936,11.38648,40.666,12.56,-2.38,12.783505
03/01/2020 08:30,42.36992,9.02456,43.32035092,31.24992,9.11456,32.552,22.24,-0.18,22.24072841,53.58992,9.41456,54.41060067,31.24992,9.11456,32.552,22.34,0.3,22.34201423
03/01/2020 09:00,43.46608,10.23344,44.65448919,31.96608,9.32344,33.298,23,1.82,23.07189632,55.06608,11.20344,56.19421887,31.96608,9.32344,33.298,23.1,1.88,23.1763759
03/01/2020 09:30,54.91392,17.26156,57.56300951,52.39392,15.28156,54.577,5.04,3.96,6.409617773,57.49392,19.28156,60.64098773,52.39392,15.28156,54.577,5.1,4,6.481512169
03/01/2020 10:00,51.31056,15.08308,53.48151896,45.85056,13.37308,47.761,10.92,3.42,11.44302408,56.87056,16.83308,59.30946954,45.85056,13.37308,47.761,11.02,3.46,11.55041125
03/01/2020 10:30,51.77472,14.87596,53.86943305,46.13472,13.45596,48.057,11.28,2.84,11.63202476,57.49472,16.31596,59.76498455,46.13472,13.45596,48.057,11.36,2.86,11.71448676
03/01/2020 11:00,52.28824,15.31532,54.48503528,46.09824,13.44532,48.019,12.38,3.74,12.93259448,58.57824,17.22532,61.05834792,46.09824,13.44532,48.019,12.48,3.78,13.03989264
03/01/2020 11:30,47.32312,12.01716,48.82509417,36.57312,10.66716,38.097,21.5,2.7,21.66887168,58.19312,13.40716,59.71759502,36.57312,10.66716,38.097,21.62,2.74,21.79293463
03/01/2020 12:00,42.55176,9.46968,43.59274158,28.42176,8.28968,29.606,28.26,2.36,28.3583709,56.80176,10.66968,57.7951729,28.42176,8.28968,29.606,28.38,2.38,28.47962078
03/01/2020 12:30,48.48528,13.04404,50.20925568,39.54528,11.53404,41.193,17.88,3.02,18.13325123,57.52528,14.59404,59.34765238,39.54528,11.53404,41.193,17.98,3.06,18.23853064
03/01/2020 13:00,49.33576,13.76168,51.21914731,41.28576,12.04168,43.006,16.1,3.44,16.46340184,57.48576,15.52168,59.54439649,41.28576,12.04168,43.006,16.2,3.48,16.56956246
03/01/2020 13:30,47.61608,11.50844,48.98709285,38.32608,11.17844,39.923,18.58,0.66,18.59171859,57.02608,11.83844,58.24193044,38.32608,11.17844,39.923,18.7,0.66,18.71164343
03/01/2020 14:00,47.20544,11.08492,48.48947326,38.72544,11.29492,40.339,16.96,-0.42,16.96519967,55.78544,10.83492,56.82790518,38.72544,11.29492,40.339,17.06,-0.46,17.06620051
03/01/2020 14:30,45.32536,9.82948,46.37894928,36.13536,10.53948,37.641,18.38,-1.42,18.43477149,54.63536,9.03948,55.37810724,36.13536,10.53948,37.641,18.5,-1.5,18.56071119
03/01/2020 15:00,45.7396,9.8078,46.77931112,36.3696,10.6078,37.885,18.74,-1.6,18.80817907,55.2096,8.9278,55.92678737,36.3696,10.6078,37.885,18.84,-1.68,18.91475614
03/01/2020 15:30,41.96744,7.11592,42.56644615,28.23744,8.23592,29.414,27.46,-2.24,27.5512105,55.77744,5.91592,56.09029259,28.23744,8.23592,29.414,27.54,-2.32,27.63754692
03/01/2020 16:00,37.24216,4.47688,37.51027774,17.37216,5.06688,18.096,39.74,-1.18,39.75751501,57.25216,6.34688,57.60288804,17.37216,5.06688,18.096,39.88,1.28,39.90053634
03/01/2020 16:30,39.56792,4.98356,39.88052361,18.69792,5.45356,19.477,41.74,-0.94,41.75058323,60.53792,4.45356,60.70151526,18.69792,5.45356,19.477,41.84,-1,41.85194858
03/01/2020 17:00,44.32152,7.12336,44.890304,23.53152,6.86336,24.512,41.58,0.52,41.58325144,65.21152,7.38336,65.62816732,23.53152,6.86336,24.512,41.68,0.52,41.68324364
03/01/2020 17:30,44.48248,6.69864,44.98402833,22.21248,6.47864,23.138,44.54,0.44,44.54217327,66.85248,6.89864,67.20747961,22.21248,6.47864,23.138,44.64,0.42,44.64197576
03/01/2020 18:00,46.52864,7.63252,47.15050055,25.92864,7.56252,27.009,41.2,0.14,41.20023786,67.24864,7.72252,67.69059681,25.92864,7.56252,27.009,41.32,0.16,41.32030978
03/01/2020 18:30,49.5364,9.8602,50.508202,32.6064,9.5102,33.965,33.86,0.7,33.8672349,66.5864,10.1902,67.36162736,32.6064,9.5102,33.965,33.98,0.68,33.98680332
03/01/2020 19:00,44.01048,7.08764,44.57753908,24.06048,7.01764,25.063,39.9,0.14,39.90024561,64.10048,7.13764,64.49664674,24.06048,7.01764,25.063,40.04,0.12,40.04017982
03/01/2020 19:30,44.30088,7.97484,45.01295416,26.45088,7.71484,27.553,35.7,0.52,35.70378691,62.25088,8.15484,62.78274824,26.45088,7.71484,27.553,35.8,0.44,35.80270381
03/01/2020 20:00,41.77296,6.87128,42.33432031,24.07296,7.02128,25.076,35.4,-0.3,35.40127116,59.59296,6.66128,59.96410203,24.07296,7.02128,25.076,35.52,-0.36,35.52182428
03/01/2020 20:30,37.334,4.012,37.54895072,17.184,5.012,17.9,40.3,-2,40.34959727,57.604,2.932,57.67857002,17.184,5.012,17.9,40.42,-2.08,40.47348268
03/01/2020 21:00,40.7048,6.9764,41.29831595,25.8048,7.5264,26.88,29.8,-1.1,29.8202951,55.7248,6.3464,56.08502588,25.8048,7.5264,26.88,29.92,-1.18,29.94325968
03/01/2020 21:30,41.05448,7.95964,41.81896934,29.00448,8.45964,30.213,24.1,-1,24.12073797,53.22448,7.39964,53.7363931,29.00448,8.45964,30.213,24.22,-1.06,24.24318461
03/01/2020 22:00,37.40912,6.97516,38.05384496,25.14912,7.33516,26.197,24.52,-0.72,24.53056868,49.76912,6.49516,50.19115867,25.14912,7.33516,26.197,24.62,-0.84,24.63432565
03/01/2020 22:30,35.30968,5.53324,35.74059662,24.31968,7.09324,25.333,21.98,-3.12,22.20033333,46.43968,7.01324,46.96625825,24.31968,7.09324,25.333,22.12,-0.08,22.12014466
03/01/2020 23:00,33.3996,4.9328,33.76189858,23.5296,6.8628,24.51,19.74,-3.86,20.11385592,43.3696,2.8628,43.46398311,23.5296,6.8628,24.51,19.84,-4,20.23920947
03/01/2020 23:30,29.53664,2.78152,29.66732135,19.37664,5.65152,20.184,20.32,-5.74,21.11516043,39.77664,-0.26848,39.77754607,19.37664,5.65152,20.184,20.4,-5.92,21.24161952
04/01/2020 00:00,32.72728,4.69004,33.06162929,27.01728,7.88004,28.143,11.42,-6.38,13.08131492,38.55728,1.30004,38.57919057,27.01728,7.88004,28.143,11.54,-6.58,13.28412587
04/01/2020 00:30,32.3236,4.9198,32.6958644,25.4736,7.4298,26.535,13.7,-5.02,14.5907642,39.2936,4.7898,39.58445636,25.4736,7.4298,26.535,13.82,-2.64,14.06989694
04/01/2020 01:00,32.54552,4.32036,32.83102774,24.03552,7.01036,25.037,17.02,-5.38,17.85006443,41.17552,1.47036,41.2017646,24.03552,7.01036,25.037,17.14,-5.54,18.01308413
04/01/2020 01:30,38.5188,7.7584,39.29237488,34.1088,9.9484,35.53,8.82,-4.38,9.84767993,43.0488,5.4284,43.3897074,34.1088,9.9484,35.53,8.94,-4.52,10.01768436
04/01/2020 02:00,38.58784,8.14812,39.43872786,35.06784,10.22812,36.529,7.04,-4.16,8.177236697,42.24784,8.16812,43.03020066,35.06784,10.22812,36.529,7.18,-2.06,7.469672014
04/01/2020 02:30,33.18032,5.18676,33.58327135,26.56032,7.74676,27.667,13.24,-5.12,14.19549224,39.94032,2.48676,40.01766031,26.56032,7.74676,27.667,13.38,-5.26,14.37678685
04/01/2020 03:00,36.15648,6.18064,36.68093997,31.23648,9.11064,32.538,9.84,-5.86,11.45273766,41.13648,3.09064,41.25241862,31.23648,9.11064,32.538,9.9,-6.02,11.58664749
04/01/2020 03:30,40.10632,9.26976,41.16364117,39.73632,11.58976,41.392,0.74,-4.64,4.698638101,40.55632,6.82976,41.12737183,39.73632,11.58976,41.392,0.82,-4.76,4.83011387
04/01/2020 04:00,35.41776,7.51768,36.20681201,33.31776,9.71768,34.706,4.2,-4.4,6.08276253,37.61776,5.19768,37.97514641,33.31776,9.71768,34.706,4.3,-4.52,6.238621643
04/01/2020 04:30,37.97256,9.11408,39.05101493,38.96256,11.36408,40.586,-1.98,-4.5,4.916340102,37.20256,6.72408,37.80533987,38.96256,11.36408,40.586,-1.76,-4.64,4.962579974
04/01/2020 05:00,38.94168,9.74924,40.14351905,40.83168,11.90924,42.533,-3.78,-4.32,5.740278739,37.11168,7.46924,37.85586267,40.83168,11.90924,42.533,-3.72,-4.44,5.792408825
04/01/2020 05:30,38.36464,9.37052,39.49243279,38.74464,11.30052,40.359,-0.76,-3.86,3.934107268,38.04464,7.32052,38.7425431,38.74464,11.30052,40.359,-0.7,-3.98,4.041088962
04/01/2020 06:00,37.05056,8.44308,38.00038942,36.25056,10.57308,37.761,1.6,-4.26,4.550560405,37.97056,6.19308,38.47229739,36.25056,10.57308,37.761,1.72,-4.38,4.705613669
04/01/2020 06:30,38.75496,8.76228,39.73316594,37.34496,10.89228,38.901,2.82,-4.26,5.10881591,40.26496,6.51228,40.7881943,37.34496,10.89228,38.901,2.92,-4.38,5.264104862
04/01/2020 07:00,40.34248,8.23864,41.17512455,38.29248,11.16864,39.888,4.1,-5.86,7.151894854,42.49248,5.14864,42.80326331,38.29248,11.16864,39.888,4.2,-6.02,7.340326968
04/01/2020 07:30,40.52008,8.67544,41.43838972,36.91008,10.76544,38.448,7.22,-4.18,8.342709392,44.23008,6.46544,44.70013301,36.91008,10.76544,38.448,7.32,-4.3,8.489546513
04/01/2020 08:00,38.30072,7.00896,38.93675221,31.47072,9.17896,32.782,13.66,-4.34,14.33287131,45.25072,8.73896,46.08684283,31.47072,9.17896,32.782,13.78,-0.44,13.78702288
04/01/2020 08:30,38.43176,7.71468,39.19842426,29.74176,8.67468,30.981,17.38,-1.92,17.48573133,47.22176,6.73468,47.69958629,29.74176,8.67468,30.981,17.48,-1.94,17.58732498
04/01/2020 09:00,39.88672,6.92696,40.48374003,30.60672,8.92696,31.882,18.56,-4,18.98614231,49.28672,4.80696,49.52057787,30.60672,8.92696,31.882,18.68,-4.12,19.12895188
04/01/2020 09:30,39.53888,7.29384,40.20600868,28.53888,8.32384,29.728,22,-2.06,22.09623497,50.63888,6.20384,51.01748522,28.53888,8.32384,29.728,22.1,-2.12,22.2014504
04/01/2020 10:00,42.02912,8.10516,42.80351091,31.62912,9.22516,32.947,20.8,-2.24,20.92026768,52.52912,6.90516,52.98103135,31.62912,9.22516,32.947,20.9,-2.32,21.02837131
04/01/2020 10:30,39.85488,6.26684,40.34457514,26.11488,7.61684,27.203,27.48,-2.7,27.61232334,53.69488,4.83684,53.91229136,26.11488,7.61684,27.203,27.58,-2.78,27.71975469
04/01/2020 11:00,37.60432,4.27376,37.84639887,20.58432,6.00376,21.442,34.04,-3.46,34.2153942,54.72432,2.42376,54.77796831,20.58432,6.00376,21.442,34.14,-3.58,34.32719039
04/01/2020 11:30,38.49544,4.29992,38.73484494,20.36544,5.93992,21.214,36.26,-3.28,36.40804856,56.72544,2.55992,56.78317298,20.36544,5.93992,21.214,36.36,-3.38,36.51676327
04/01/2020 12:00,37.4244,4.2642,37.6665517,20.1744,5.8842,21.015,34.5,-3.24,34.65180515,54.7744,2.5642,54.83438718,20.1744,5.8842,21.015,34.6,-3.32,34.75891828
04/01/2020 12:30,42.36336,7.35348,42.99683638,30.18336,8.80348,31.441,24.36,-2.9,24.53201174,54.62336,5.80348,54.93079135,30.18336,8.80348,31.441,24.44,-3,24.62343599
04/01/2020 13:00,41.74176,6.90968,42.30978853,28.66176,8.35968,29.856,26.16,-2.9,26.32025076,54.92176,5.35968,55.18265933,28.66176,8.35968,29.856,26.26,-3,26.43080778
04/01/2020 13:30,40.79896,6.35928,41.29159211,27.04896,7.88928,28.176,27.5,-3.06,27.66972353,54.66896,4.72928,54.87313803,27.04896,7.88928,28.176,27.62,-3.16,27.80017986
04/01/2020 14:00,37.178,4.069,37.40000595,20.328,5.929,21.175,33.7,-3.72,33.90469584,54.148,2.089,54.18828125,20.328,5.929,21.175,33.82,-3.84,34.03730307
04/01/2020 14:30,34.03736,2.47548,34.12726003,15.44736,4.50548,16.091,37.18,-4.06,37.40101603,52.74736,0.34548,52.74849139,15.44736,4.50548,16.091,37.3,-4.16,37.53126164
04/01/2020 15:00,32.16728,1.58004,32.20606199,12.37728,3.61004,12.893,39.58,-4.06,39.78768654,52.03728,-0.54996,52.04018607,12.37728,3.61004,12.893,39.66,-4.16,39.87757766
04/01/2020 15:30,32.09168,1.38924,32.12173583,11.31168,3.29924,11.783,41.56,-3.82,41.73518899,52.97168,-0.64076,52.97555526,11.31168,3.29924,11.783,41.66,-3.94,41.84589825
04/01/2020 16:00,30.02488,0.46184,30.02843178,6.31488,1.84184,6.578,47.42,-2.76,47.50025263,53.87488,3.74184,54.00466704,6.31488,1.84184,6.578,47.56,1.9,47.59793693
04/01/2020 16:30,31.21288,-0.00916,31.21288134,6.00288,1.75084,6.253,50.42,-3.52,50.54272252,56.50288,-1.84916,56.53313047,6.00288,1.75084,6.253,50.5,-3.6,50.62815422
04/01/2020 17:00,32.9088,0.5334,32.9131225,7.1088,2.0734,7.405,51.6,-3.08,51.69184075,58.7688,-1.1066,58.77921756,7.1088,2.0734,7.405,51.66,-3.18,51.75778202
04/01/2020 17:30,35.87264,1.74452,35.91503377,10.71264,3.12452,11.159,50.32,-2.76,50.39563473,61.11264,0.26452,61.11321247,10.71264,3.12452,11.159,50.4,-2.86,50.4810816
04/01/2020 18:00,36.58264,2.36452,36.65897577,12.15264,3.54452,12.659,48.86,-2.36,48.91696229,61.09264,1.10452,61.10262373,12.15264,3.54452,12.659,48.94,-2.44,49.00078775
04/01/2020 18:30,37.83952,4.02736,38.05323774,15.65952,4.56736,16.312,44.36,-1.08,44.37314503,60.11952,3.46736,60.21942602,15.65952,4.56736,16.312,44.46,-1.1,44.47360566
04/01/2020 19:00,36.99872,4.28296,37.24579208,15.91872,4.64296,16.582,42.16,-0.72,42.16614756,58.17872,3.92296,58.31083155,15.91872,4.64296,16.582,42.26,-0.72,42.26613301
04/01/2020 19:30,35.60328,3.64304,35.78917835,15.47328,4.51304,16.118,40.26,-1.74,40.29758305,55.85328,7.11304,56.30438904,15.47328,4.51304,16.118,40.38,2.6,40.46361823
04/01/2020 20:00,31.41984,0.68912,31.4273962,9.93984,2.89912,10.354,42.96,-4.42,43.18678038,52.99984,-1.64088,53.02523482,9.93984,2.89912,10.354,43.06,-4.54,43.29867434
04/01/2020 20:30,30.8024,0.9832,30.81808768,10.2624,2.9932,10.69,41.08,-4.02,41.2762256,51.4624,-1.1468,51.47517619,10.2624,2.9932,10.69,41.2,-4.14,41.40748242
04/01/2020 21:00,31.0716,0.5088,31.07576554,12.4416,3.6288,12.96,37.26,-6.24,37.77889887,49.8016,-2.7912,49.87975702,12.4416,3.6288,12.96,37.36,-6.42,37.90759818
04/01/2020 21:30,27.86032,-1.08324,27.88137083,8.32032,2.42676,8.667,39.08,-7.02,39.70550088,47.52032,-4.79324,47.7614485,8.32032,2.42676,8.667,39.2,-7.22,39.85935775
04/01/2020 22:00,26.77536,-0.07052,26.77545287,8.53536,2.48948,8.891,36.48,-5.12,36.83754606,45.11536,-2.79052,45.20157862,8.53536,2.48948,8.891,36.58,-5.28,36.95909631
04/01/2020 22:30,24.32568,-1.05376,24.34849313,6.29568,1.83624,6.558,36.06,-5.78,36.52029573,42.45568,-4.12376,42.65548219,6.29568,1.83624,6.558,36.16,-5.96,36.64788125
04/01/2020 23:00,22.32872,-0.95204,22.34900707,5.23872,1.52796,5.457,34.18,-4.96,34.53800805,39.51872,-3.61204,39.68344823,5.23872,1.52796,5.457,34.28,-5.14,34.66320816
04/01/2020 23:30,23.02456,0.39008,23.02786411,8.67456,2.53008,9.036,28.7,-4.28,29.017381,37.47456,-3.18992,37.61008158,8.67456,2.53008,9.036,28.8,-5.72,29.36253395
05/01/2020 00:00,23.66944,0.30692,23.67142982,11.74944,3.42692,12.239,23.84,-6.24,24.64311669,35.66944,-3.01308,35.7964747,11.74944,3.42692,12.239,23.92,-6.44,24.77175811
05/01/2020 00:30,25.66408,1.44744,25.704865,15.45408,4.50744,16.098,20.42,-6.12,21.31738258,35.97408,-1.81256,36.01971412,15.45408,4.50744,16.098,20.52,-6.32,21.47120863
05/01/2020 01:00,28.63952,2.65236,28.7620778,18.89952,5.51236,19.687,19.48,-5.72,20.30243335,38.49952,-0.38764,38.50147147,18.89952,5.51236,19.687,19.6,-5.9,20.46875668
05/01/2020 01:30,29.46104,2.06572,29.53337226,19.87104,5.79572,20.699,19.18,-7.46,20.57969873,39.15104,-1.88428,39.19635754,19.87104,5.79572,20.699,19.28,-7.68,20.75333226
05/01/2020 02:00,25.33432,0.05376,25.33437704,12.18432,3.55376,12.692,26.3,-7,27.21562051,38.62432,-3.66624,38.7979305,12.18432,3.55376,12.692,26.44,-7.22,27.40806451
05/01/2020 02:30,23.43784,-1.35188,23.47679542,8.90784,2.59812,9.279,29.06,-7.9,30.11467416,38.06784,-5.52188,38.46623976,8.90784,2.59812,9.279,29.16,-8.12,30.26945655
05/01/2020 03:00,23.79088,-0.63016,23.79922421,10.97088,3.19984,11.428,25.64,-7.66,26.75976831,36.73088,-4.70016,37.03038009,10.97088,3.19984,11.428,25.76,-7.9,26.94415707
05/01/2020 03:30,22.87976,-1.28632,22.91589049,9.74976,2.84368,10.156,26.26,-8.26,27.52844347,36.10976,-5.65632,36.55008513,9.74976,2.84368,10.156,26.36,-8.5,27.69656296
05/01/2020 04:00,20.89416,-1.68712,20.96216344,7.24416,2.11288,7.546,27.3,-7.6,28.33813685,34.66416,-5.70712,35.13082987,7.24416,2.11288,7.546,27.42,-7.82,28.51330917
05/01/2020 04:30,22.906,-0.142,22.90644014,11.376,3.318,11.85,23.06,-6.92,24.07592158,34.556,-3.802,34.76452704,11.376,3.318,11.85,23.18,-7.12,24.24885152
05/01/2020 05:00,23.7236,1.7448,23.78767588,13.1136,3.8248,13.66,21.22,-4.16,21.62392194,34.4736,-0.4552,34.47660517,13.1136,3.8248,13.66,21.36,-4.28,21.7845817
05/01/2020 05:30,23.92032,1.88176,23.99422284,13.48032,3.93176,14.042,20.88,-4.1,21.27873117,34.48032,-0.30824,34.48169774,13.48032,3.93176,14.042,21,-4.24,21.42376251
05/01/2020 06:00,23.16768,1.18224,23.19782507,11.52768,3.36224,12.008,23.28,-4.36,23.68476303,34.92768,-1.13776,34.9462062,11.52768,3.36224,12.008,23.4,-4.5,23.82876413
05/01/2020 06:30,23.58704,0.49372,23.59220667,10.84704,3.16372,11.299,25.48,-5.34,26.03355527,36.42704,-2.33628,36.50188279,10.84704,3.16372,11.299,25.58,-5.5,26.16460204
05/01/2020 07:00,26.05536,1.95948,26.12893696,14.29536,4.16948,14.891,23.52,-4.42,23.93171118,37.93536,-0.39052,37.93737002,14.29536,4.16948,14.891,23.64,-4.56,24.07578036
