Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/01/2020 07:30,28.33352,2.82936,28.47443825,17.00352,4.95936,17.712,22.66,-4.26,23.05695557,39.78352,0.55936,39.78745213,17.00352,4.95936,17.712,22.78,-4.4,23.20104308
05/01/2020 08:00,29.10128,2.90704,29.24611734,17.44128,5.08704,18.168,23.32,-4.36,23.72408059,40.88128,0.60704,40.88578667,17.44128,5.08704,18.168,23.44,-4.48,23.86428293
05/01/2020 08:30,31.26712,4.06416,31.53014731,19.79712,5.77416,20.622,22.94,-3.42,23.19353358,42.83712,2.25416,42.89638781,19.79712,5.77416,20.622,23.04,-3.52,23.3073379
05/01/2020 09:00,36.9872,5.8396,37.4453454,27.9072,8.1396,29.07,18.16,-4.6,18.73354211,46.1672,3.4196,46.29367149,27.9072,8.1396,29.07,18.26,-4.72,18.86016967
05/01/2020 09:30,34.5028,4.0604,34.74089889,20.5728,6.0004,21.43,27.86,-3.88,28.12888195,48.5328,2.0204,48.574836,20.5728,6.0004,21.43,27.96,-3.98,28.24184838
05/01/2020 10:00,36.19488,5.68184,36.63813101,21.91488,6.39184,22.828,28.56,-1.42,28.59527933,50.59488,6.01184,50.9508008,21.91488,6.39184,22.828,28.68,-0.38,28.68251732
05/01/2020 10:30,36.55872,5.18796,36.92499068,22.27872,6.49796,23.207,28.56,-2.62,28.67992329,50.95872,4.51796,51.15860736,22.27872,6.49796,23.207,28.68,-1.98,28.74826603
05/01/2020 11:00,39.42976,6.30868,39.93125865,26.42976,7.70868,27.531,26,-2.8,26.15033461,52.52976,4.82868,52.75122592,26.42976,7.70868,27.531,26.1,-2.88,26.25841579
05/01/2020 11:30,40.64896,6.27928,41.13109902,27.76896,8.09928,28.926,25.76,-3.64,26.01590283,53.62896,4.33928,53.80422569,27.76896,8.09928,28.926,25.86,-3.76,26.13191918
05/01/2020 12:00,40.13576,5.74668,40.54508061,26.04576,7.59668,27.131,28.18,-3.7,28.42186482,54.30576,3.83668,54.44112125,26.04576,7.59668,27.131,28.26,-3.76,28.50903716
05/01/2020 12:30,44.60864,9.16252,45.53990048,33.60864,9.80252,35.009,22,-1.28,22.0372049,55.72864,8.46252,56.36750448,33.60864,9.80252,35.009,22.12,-1.34,22.16055053
05/01/2020 13:00,43.91512,8.35316,44.70249486,31.96512,9.32316,33.297,23.9,-1.94,23.97860713,55.96512,7.32316,56.4422123,31.96512,9.32316,33.297,24,-2,24.08318916
05/01/2020 13:30,41.83584,6.61712,42.35591795,28.27584,8.24712,29.454,27.12,-3.26,27.31523384,55.51584,4.90712,55.73229152,28.27584,8.24712,29.454,27.24,-3.34,27.44400117
05/01/2020 14:00,40.15056,6.25808,40.63534217,25.33056,7.38808,26.386,29.64,-2.26,29.72603573,55.09056,5.04808,55.32136037,25.33056,7.38808,26.386,29.76,-2.34,29.85185421
05/01/2020 14:30,39.67624,6.90432,40.27249254,25.14624,7.33432,26.194,29.06,-0.86,29.07272261,54.30624,6.43432,54.6860876,25.14624,7.33432,26.194,29.16,-0.9,29.17388558
05/01/2020 15:00,39.99104,7.22072,40.63769282,25.99104,7.58072,27.074,28,-0.72,28.00925561,54.09104,6.84072,54.52188605,25.99104,7.58072,27.074,28.1,-0.74,28.10974208
05/01/2020 15:30,41.08664,7.60152,41.7839095,27.29664,7.96152,28.434,27.58,-0.72,27.58939651,54.95664,7.22152,55.42907749,27.29664,7.96152,28.434,27.66,-0.74,27.669897
05/01/2020 16:00,42.57792,7.87356,43.29979467,27.81792,8.11356,28.977,29.52,-0.48,29.52390218,57.41792,6.91356,57.83264518,27.81792,8.11356,28.977,29.6,-1.2,29.62431434
05/01/2020 16:30,42.69856,7.94208,43.43090675,24.65856,7.19208,25.686,36.08,1.5,36.11116725,60.81856,5.41208,61.05888838,24.65856,7.19208,25.686,36.16,-1.78,36.20378433
05/01/2020 17:00,44.34784,6.91312,44.88342835,24.38784,7.11312,25.404,39.92,-0.4,39.92200396,64.40784,6.65312,64.75055103,24.38784,7.11312,25.404,40.02,-0.46,40.02264359
05/01/2020 17:30,43.40152,6.89836,43.94632304,21.25152,6.19836,22.137,44.3,1.4,44.32211638,65.65152,7.57836,66.08746945,21.25152,6.19836,22.137,44.4,1.38,44.42144077
05/01/2020 18:00,43.80112,7.74616,44.48079482,23.06112,6.72616,24.022,41.48,2.04,41.53013364,64.66112,8.78616,65.25532198,23.06112,6.72616,24.022,41.6,2.06,41.65097358
05/01/2020 18:30,41.36128,6.50204,41.86922506,20.20128,5.89204,21.043,42.32,1.22,42.33758141,62.64128,7.11204,63.0437235,20.20128,5.89204,21.043,42.44,1.22,42.45753172
05/01/2020 19:00,40.57848,4.30664,40.80637435,21.10848,6.15664,21.988,38.94,-3.7,39.11538828,60.16848,3.19664,60.25333595,21.10848,6.15664,21.988,39.06,-2.96,39.1719951
05/01/2020 19:30,38.11032,4.66176,38.39438106,19.72032,5.75176,20.542,36.78,-2.18,36.84454912,56.60032,3.49176,56.70792371,19.72032,5.75176,20.542,36.88,-2.26,36.94918132
05/01/2020 20:00,35.93128,4.06704,36.16072036,17.68128,5.15704,18.418,36.5,-2.18,36.56504342,54.28128,2.89704,54.35853382,17.68128,5.15704,18.418,36.6,-2.26,36.66970957
05/01/2020 20:30,35.26592,2.98256,35.39181795,17.66592,5.15256,18.402,35.2,-4.34,35.46654198,52.98592,0.69256,52.99044591,17.66592,5.15256,18.402,35.32,-4.46,35.60047752
05/01/2020 21:00,34.96816,3.26988,35.12071083,19.02816,5.54988,19.821,31.88,-4.56,32.20447174,51.02816,3.20988,51.12901762,19.02816,5.54988,19.821,32,-2.34,32.08544218
05/01/2020 21:30,33.5924,4.1482,33.84755384,18.0624,5.2682,18.815,31.06,-2.24,31.14066794,49.2224,2.9282,49.30942118,18.0624,5.2682,18.815,31.16,-2.34,31.24773912
05/01/2020 22:00,32.7776,3.8768,33.00606974,19.0176,5.5468,19.81,27.52,-3.34,27.72194077,46.6376,2.0868,46.6842636,19.0176,5.5468,19.81,27.62,-3.46,27.83587613
05/01/2020 22:30,31.8028,4.1054,32.06668672,19.4928,5.6854,20.305,24.62,-3.16,24.82196608,44.2128,2.3854,44.27710263,19.4928,5.6854,20.305,24.72,-3.3,24.9392943
05/01/2020 23:00,29.0016,2.6838,29.12551433,17.6016,5.1338,18.335,22.8,-4.9,23.32059176,40.5216,2.5138,40.59949824,17.6016,5.1338,18.335,22.92,-2.62,23.06926093
05/01/2020 23:30,26.76112,2.00616,26.83621101,15.86112,4.62616,16.522,21.8,-5.24,22.4209188,37.74112,-0.79384,37.74946782,15.86112,4.62616,16.522,21.88,-5.42,22.54131318
06/01/2020 00:00,27.45272,3.23996,27.64324829,18.58272,5.41996,19.357,17.74,-4.36,18.26792818,36.44272,2.41996,36.52297972,18.58272,5.41996,19.357,17.86,-3,18.11020707
06/01/2020 00:30,26.78984,0.84412,26.80313537,16.77984,4.89412,17.479,20.02,-8.1,21.59653676,36.87984,-3.44588,37.04047364,16.77984,4.89412,17.479,20.1,-8.34,21.76156244
06/01/2020 01:00,30.91712,4.04416,31.18049934,21.95712,6.40416,22.872,17.92,-4.72,18.53118453,39.99712,3.00416,40.10978167,21.95712,6.40416,22.872,18.04,-3.4,18.35760333
06/01/2020 01:30,34.14312,6.55716,34.76706762,26.73312,7.79716,27.847,14.82,-2.48,15.02607068,41.67312,5.19716,41.99594507,26.73312,7.79716,27.847,14.94,-2.6,15.16455077
06/01/2020 02:00,32.84016,5.24588,33.25650862,25.22016,7.35588,26.271,15.24,-4.22,15.81347527,40.58016,5.41588,40.93996998,25.22016,7.35588,26.271,15.36,-1.94,15.48202829
06/01/2020 02:30,34.29352,5.70436,34.76471253,28.88352,8.42436,30.087,10.82,-5.44,12.11057389,39.82352,2.80436,39.92213897,28.88352,8.42436,30.087,10.94,-5.62,12.29910566
06/01/2020 03:00,36.54824,7.52032,37.31392582,33.25824,9.70032,34.644,6.58,-4.36,7.893414977,39.93824,5.18032,40.27280385,33.25824,9.70032,34.644,6.68,-4.52,8.065531601
06/01/2020 03:30,37.05384,8.61112,38.04127293,35.52384,10.36112,37.004,3.06,-3.5,4.649042912,38.64384,6.72112,39.22397002,35.52384,10.36112,37.004,3.12,-3.64,4.794163118
06/01/2020 04:00,38.90568,9.66124,40.08729842,38.57568,11.25124,40.183,0.66,-3.18,3.247768465,39.37568,7.95124,40.17046668,38.57568,11.25124,40.183,0.8,-3.3,3.395585369
06/01/2020 04:30,42.45896,10.59428,43.76073643,45.88896,13.38428,47.801,-6.86,-5.58,8.842850219,39.16896,7.62428,39.90409845,45.88896,13.38428,47.801,-6.72,-5.76,8.850762679
06/01/2020 05:00,45.8756,12.3408,47.50648398,51.7056,15.0808,53.86,-11.66,-5.48,12.88355541,40.1856,9.4208,41.27510048,51.7056,15.0808,53.86,-11.52,-5.66,12.83534183
06/01/2020 05:30,43.95736,11.25548,45.37549259,47.60736,13.88548,49.591,-7.3,-5.26,8.997644136,40.44736,8.44548,41.31966921,47.60736,13.88548,49.591,-7.16,-5.44,8.992174376
06/01/2020 06:00,42.41656,11.44108,43.93248085,42.58656,12.42108,44.361,-0.34,-1.96,1.989271223,42.38656,10.40108,43.64404809,42.58656,12.42108,44.361,-0.2,-2.02,2.029876844
06/01/2020 06:30,43.17664,10.18152,44.36085652,39.53664,11.53152,41.184,7.28,-2.7,7.764560516,46.93664,8.75152,47.74554719,39.53664,11.53152,41.184,7.4,-2.78,7.904960468
06/01/2020 07:00,45.16792,10.37356,46.34384257,39.09792,11.40356,40.727,12.14,-2.06,12.31353727,51.35792,9.60356,52.24810342,39.09792,11.40356,40.727,12.26,-1.8,12.39143252
06/01/2020 07:30,51.4612,13.6266,53.23475681,46.6512,13.6066,48.595,9.62,0.04,9.62008316,56.3912,13.9466,58.0902323,46.6512,13.6066,48.595,9.74,0.34,9.745932485
06/01/2020 08:00,50.2828,12.6104,51.83996686,42.4128,12.3704,44.18,15.74,0.48,15.74731723,58.2728,12.7904,59.65998284,42.4128,12.3704,44.18,15.86,0.42,15.86556019
06/01/2020 08:30,51.85104,14.78572,53.91797349,44.59104,13.00572,46.449,14.52,3.56,14.95005017,59.23104,16.62572,61.5201647,44.59104,13.00572,46.449,14.64,3.62,15.08091509
06/01/2020 09:00,48.6528,12.9104,50.33660076,37.6128,10.9704,39.18,22.08,3.88,22.41831394,59.7928,14.9104,61.62385058,37.6128,10.9704,39.18,22.18,3.94,22.52722797
06/01/2020 09:30,51.98552,13.29536,53.65874474,41.91552,12.22536,43.662,20.14,2.14,20.25337503,62.17552,9.24536,62.85914388,41.91552,12.22536,43.662,20.26,-2.98,20.47798818
06/01/2020 10:00,56.07528,15.04904,58.05954385,49.02528,14.29904,51.068,14.1,1.5,14.17956276,63.24528,15.81904,65.19361525,49.02528,14.29904,51.068,14.22,1.52,14.30100696
06/01/2020 10:30,58.24872,14.66796,60.06714936,53.95872,15.73796,56.207,8.58,-2.14,8.842850219,62.65872,17.77796,65.1319511,53.95872,15.73796,56.207,8.7,2.04,8.935972247
06/01/2020 11:00,60.3368,19.1624,63.30661109,56.7168,16.5424,59.08,7.24,5.24,8.937292655,63.9768,21.8624,67.60913749,56.7168,16.5424,59.08,7.26,5.32,9.000555538
06/01/2020 11:30,60.37352,19.23436,63.36341627,57.68352,16.82436,60.087,5.38,4.82,7.223351023,63.18352,21.72436,66.81395825,57.68352,16.82436,60.087,5.5,4.9,7.366138744
06/01/2020 12:00,56.79984,17.59912,59.4638617,50.49984,14.72912,52.604,12.6,5.74,13.84585136,63.19984,20.56912,66.46283528,50.49984,14.72912,52.604,12.7,5.84,13.97839762
06/01/2020 12:30,57.00568,17.05624,59.50262915,50.45568,14.71624,52.558,13.1,4.68,13.91087344,63.65568,19.47624,66.56853251,50.45568,14.71624,52.558,13.2,4.76,14.03202052
06/01/2020 13:00,55.61064,15.45352,57.71788771,48.08064,14.02352,50.084,15.06,2.86,15.32916175,63.24064,16.92352,65.46590011,48.08064,14.02352,50.084,15.16,2.9,15.43488257
06/01/2020 13:30,54.01296,14.02628,55.80444766,44.83296,13.07628,46.701,18.36,1.9,18.45804973,63.31296,14.99628,65.06473175,44.83296,13.07628,46.701,18.48,1.92,18.57947254
06/01/2020 14:00,55.5888,15.2684,57.64753875,47.7888,13.9384,49.78,15.6,2.66,15.82515719,63.5288,16.6384,65.67149141,47.7888,13.9384,49.78,15.74,2.7,15.96989668
06/01/2020 14:30,58.55816,15.97488,60.69806334,53.22816,15.52488,55.446,10.66,0.9,10.69792503,64.02816,18.96488,66.77778033,53.22816,15.52488,55.446,10.8,3.44,11.33461953
06/01/2020 15:00,60.17872,19.59296,63.28793268,55.75872,16.26296,58.082,8.84,6.66,11.06802602,64.67872,23.06296,68.66758293,55.75872,16.26296,58.082,8.92,6.8,11.21634522
06/01/2020 15:30,58.26272,18.03996,60.99167729,50.74272,14.79996,52.857,15.04,6.48,16.37656863,65.88272,21.39996,69.27114177,50.74272,14.79996,52.857,15.14,6.6,16.51604069
06/01/2020 16:00,56.1532,16.1276,58.4232946,45.5232,13.2776,47.42,21.26,5.7,22.01085187,66.8832,19.0776,69.55082504,45.5232,13.2776,47.42,21.36,5.8,22.1334498
06/01/2020 16:30,55.9172,12.8746,57.38021071,42.6672,12.4446,44.445,26.5,0.86,26.51395104,69.2872,13.3646,70.56435798,42.6672,12.4446,44.445,26.62,0.92,26.63589308
06/01/2020 17:00,60.81256,16.24908,62.94600904,48.68256,14.19908,50.711,24.26,4.1,24.60401593,73.04256,18.37908,75.31936108,48.68256,14.19908,50.711,24.36,4.18,24.71602719
06/01/2020 17:30,58.76296,14.14628,60.44172984,43.39296,12.65628,45.201,30.74,2.98,30.88410594,74.25296,15.69628,75.89384214,43.39296,12.65628,45.201,30.86,3.04,31.00937278
06/01/2020 18:00,55.3188,12.5884,56.73303665,37.7088,10.9984,39.28,35.22,3.18,35.36326908,73.0288,14.2184,74.40005731,37.7088,10.9984,39.28,35.32,3.22,35.46647431
06/01/2020 18:30,56.62704,13.97372,58.32569339,41.08704,11.98372,42.799,31.08,3.98,31.33379645,72.26704,16.04372,74.02652242,41.08704,11.98372,42.799,31.18,4.06,31.44321866
06/01/2020 19:00,52.52984,11.44912,53.76305831,36.33984,10.59912,37.854,32.38,1.7,32.4245956,68.81984,12.29912,69.91021907,36.33984,10.59912,37.854,32.48,1.7,32.52445849
06/01/2020 19:30,49.144,9.492,50.05228067,31.584,9.212,32.9,35.12,0.56,35.12446441,66.804,9.792,67.51783231,31.584,9.212,32.9,35.22,0.58,35.22477537
06/01/2020 20:00,49.64536,10.61448,50.76740052,34.09536,9.94448,35.516,31.1,1.34,31.12885478,65.31536,10.46448,66.14833024,34.09536,9.94448,35.516,31.22,0.52,31.22433026
06/01/2020 20:30,48.56072,10.66396,49.71783955,33.75072,9.84396,35.157,29.62,1.64,29.66536701,63.47072,11.52396,64.50840218,33.75072,9.84396,35.157,29.72,1.68,29.76744531
06/01/2020 21:00,41.892,6.126,42.33754291,23.472,6.846,24.45,36.84,-1.44,36.86813258,60.432,5.366,60.66976661,23.472,6.846,24.45,36.96,-1.48,36.98962017
06/01/2020 21:30,39.31112,5.99616,39.76579045,21.62112,6.30616,22.522,35.38,-0.62,35.38543203,57.10112,5.64616,57.37958721,21.62112,6.30616,22.522,35.48,-0.66,35.48613814
06/01/2020 22:00,40.01152,7.12836,40.64154585,26.29152,7.66836,27.387,27.44,-1.08,27.46124542,53.83152,6.70836,54.24789986,26.29152,7.66836,27.387,27.54,-0.96,27.55672695
06/01/2020 22:30,41.23224,8.21232,42.04211954,32.68224,9.53232,34.044,17.1,-2.64,17.3025894,49.88224,6.79232,50.3425613,32.68224,9.53232,34.044,17.2,-2.74,17.41687687
06/01/2020 23:00,40.92224,9.50232,42.01099632,35.32224,10.30232,36.794,11.2,-1.6,11.3137085,46.62224,8.66232,47.42013339,35.32224,10.30232,36.794,11.3,-1.64,11.41838868
06/01/2020 23:30,36.47496,6.46728,37.04387153,30.02496,8.75728,31.276,12.9,-4.58,13.68891522,43.00496,4.03728,43.194053,30.02496,8.75728,31.276,12.98,-4.72,13.81154589
07/01/2020 00:00,36.48064,6.34352,37.02806153,32.00064,9.33352,33.334,8.96,-5.98,10.77227924,41.06064,3.17352,41.18309588,32.00064,9.33352,33.334,9.06,-6.16,10.95578386
07/01/2020 00:30,34.69664,6.28652,35.26155358,28.13664,8.20652,29.309,13.12,-3.84,13.67040599,41.35664,6.52652,41.86845036,28.13664,8.20652,29.309,13.22,-1.68,13.32631982
07/01/2020 01:00,38.85304,7.40172,39.55179106,33.26304,9.70172,34.649,11.18,-4.6,12.08935069,44.56304,4.96172,44.8384121,33.26304,9.70172,34.649,11.3,-4.74,12.25388102
07/01/2020 01:30,38.93264,7.49952,39.64837018,31.95264,9.31952,33.284,13.96,-3.64,14.42675293,46.03264,5.53952,46.36475199,31.95264,9.31952,33.284,14.08,-3.78,14.57857332
07/01/2020 02:00,38.04736,7.72048,38.82276928,31.88736,9.30048,33.216,12.32,-3.16,12.71880498,44.36736,9.48048,45.36895562,31.88736,9.30048,33.216,12.48,0.18,12.48129801
07/01/2020 02:30,31.6832,3.2726,31.85176719,20.6832,6.0326,21.545,22,-5.52,22.68193995,42.8032,0.3326,42.80449221,20.6832,6.0326,21.545,22.12,-5.7,22.84260055
07/01/2020 03:00,28.36432,1.39876,28.39878833,14.94432,4.35876,15.567,26.84,-5.92,27.48512325,41.90432,-1.74124,41.94048106,14.94432,4.35876,15.567,26.96,-6.1,27.64148332
07/01/2020 03:30,26.02024,-0.13868,26.02060956,10.29024,3.00132,10.719,31.46,-6.28,32.08067954,41.87024,-3.45868,42.01284881,10.29024,3.00132,10.719,31.58,-6.46,32.23395725
07/01/2020 04:00,27.41584,0.97212,27.43306946,14.23584,4.15212,14.829,26.36,-6.36,27.11640094,40.73584,-2.40788,40.80694238,14.23584,4.15212,14.829,26.5,-6.56,27.29988278
07/01/2020 04:30,33.01368,5.09024,33.40379635,24.82368,7.24024,25.858,16.38,-4.3,16.93500517,41.32368,2.80024,41.41844846,24.82368,7.24024,25.858,16.5,-4.44,17.08694238
07/01/2020 05:00,33.39784,6.04312,33.94016818,25.58784,7.46312,26.654,15.62,-2.84,15.87608264,41.32784,4.52312,41.57461934,25.58784,7.46312,26.654,15.74,-2.94,16.01222033
07/01/2020 05:30,32.71696,5.57828,33.18910483,24.09696,7.02828,25.101,17.24,-2.9,17.4822081,41.45696,4.02828,41.65220969,24.09696,7.02828,25.101,17.36,-3,17.61730967
07/01/2020 06:00,35.48112,6.79616,36.12613551,27.38112,7.98616,28.522,16.2,-2.38,16.37389386,43.68112,5.52616,44.02929353,27.38112,7.98616,28.522,16.3,-2.46,16.48458674
07/01/2020 06:30,38.87816,8.39488,39.77417925,29.22816,8.52488,30.446,19.3,-0.26,19.30175122,48.64816,8.20488,49.33521589,29.22816,8.52488,30.446,19.42,-0.32,19.42263628
07/01/2020 07:00,46.32016,11.36588,47.69423918,38.42016,11.20588,40.021,15.8,0.32,15.80324017,54.30016,11.52588,55.50993862,38.42016,11.20588,40.021,15.88,0.32,15.88322385
07/01/2020 07:30,49.6644,12.6542,51.25116004,40.3344,11.7642,42.015,18.66,1.78,18.74470592,59.0944,13.5042,60.61774929,40.3344,11.7642,42.015,18.76,1.74,18.84052016
07/01/2020 08:00,48.25936,12.20648,49.77915208,36.39936,10.61648,37.916,23.72,3.18,23.9322126,60.23936,13.83648,61.80799845,36.39936,10.61648,37.916,23.84,3.22,24.05647522
07/01/2020 08:30,53.84072,15.46396,56.01747218,46.23072,13.48396,48.157,15.22,3.96,15.72672884,61.57072,17.50396,64.0104849,46.23072,13.48396,48.157,15.34,4.02,15.85799483
07/01/2020 09:00,55.82984,16.83412,58.3125941,50.13984,14.62412,52.229,11.38,4.42,12.20822673,61.61984,19.08412,64.50742839,50.13984,14.62412,52.229,11.48,4.46,12.31592465
07/01/2020 09:30,58.1052,18.7836,61.06584885,52.9152,15.4336,55.12,10.38,6.7,12.35452953,63.3752,22.2536,67.16873296,52.9152,15.4336,55.12,10.46,6.82,12.48695319
07/01/2020 10:00,61.76272,20.81496,65.1758862,59.98272,17.49496,62.482,3.56,6.64,7.53413565,63.50272,24.25496,67.97719126,59.98272,17.49496,62.482,3.52,6.76,7.621548399
07/01/2020 10:30,56.66688,17.30284,59.2496714,51.02688,14.88284,53.153,11.28,4.84,12.27452647,62.40688,19.80284,65.47343846,51.02688,14.88284,53.153,11.38,4.92,12.39801597
07/01/2020 11:00,60.98344,19.69392,64.08455695,58.57344,17.08392,61.014,4.82,5.22,7.104984166,63.41344,22.38392,67.24807988,58.57344,17.08392,61.014,4.84,5.3,7.177436868
07/01/2020 11:30,61.6328,19.9304,64.77517179,60.4128,17.6204,62.93,2.44,4.62,5.224748798,62.9328,22.3004,66.76709636,60.4128,17.6204,62.93,2.52,4.68,5.315336302
07/01/2020 12:00,61.5416,19.7638,64.63726728,60.3216,17.5938,62.835,2.44,4.34,4.978875375,62.8416,21.9938,66.57923046,60.3216,17.5938,62.835,2.52,4.4,5.070542377
07/01/2020 12:30,61.67504,19.13272,64.57454246,59.25504,17.28272,61.724,4.84,3.7,6.092257381,64.21504,21.04272,67.57490235,59.25504,17.28272,61.724,4.96,3.76,6.224082262
07/01/2020 13:00,57.11016,16.43588,59.42817957,51.14016,14.91588,53.271,11.94,3.04,12.32092529,63.18016,17.99588,65.69310706,51.14016,14.91588,53.271,12.04,3.08,12.42771097
07/01/2020 13:30,60.29536,18.74948,63.14327706,56.29536,16.41948,58.641,8,4.66,9.258271977,64.43536,21.15948,67.82064002,56.29536,16.41948,58.641,8.14,4.74,9.419511665
07/01/2020 14:00,61.50336,19.73348,64.5915902,58.74336,17.13348,61.191,5.52,5.2,7.583561169,64.40336,22.43348,68.19863491,58.74336,17.13348,61.191,5.66,5.3,7.754069899
07/01/2020 14:30,59.68616,18.89888,62.60675172,55.67616,16.23888,57.996,8.02,5.32,9.624073981,63.81616,21.63888,67.38503843,55.67616,16.23888,57.996,8.14,5.4,9.768295655
07/01/2020 15:00,58.5864,18.6152,61.4726926,53.8464,15.7052,56.09,9.48,5.82,11.12397411,63.4264,21.6252,67.01162207,53.8464,15.7052,56.09,9.58,5.92,11.26156295
07/01/2020 15:30,58.40904,18.99472,61.41999138,53.15904,15.50472,55.374,10.5,6.98,12.60834644,63.75904,22.60472,67.64753172,53.15904,15.50472,55.374,10.6,7.1,12.75813466
07/01/2020 16:00,61.18824,19.34532,64.17353131,55.93824,16.31532,58.269,10.5,6.06,12.12326689,66.53824,22.47532,70.23159824,55.93824,16.31532,58.269,10.6,6.16,12.25991843
07/01/2020 16:30,64.8784,21.5912,68.37679946,59.3184,17.3012,61.79,11.12,8.58,14.04531239,70.5384,26.0412,75.19182118,59.3184,17.3012,61.79,11.22,8.74,14.22237674
07/01/2020 17:00,68.06048,21.96764,71.51787291,62.70048,18.28764,65.313,10.72,7.36,13.00338417,73.52048,25.78764,77.91189483,62.70048,18.28764,65.313,10.82,7.5,13.16519654
07/01/2020 17:30,69.2324,23.3582,73.06661835,63.4224,18.4982,66.065,11.62,9.72,15.14934982,75.1424,28.3982,80.32955895,63.4224,18.4982,66.065,11.72,9.9,15.34172089
07/01/2020 18:00,67.68728,22.26004,71.25361222,61.09728,17.82004,63.643,13.18,8.88,15.89235036,74.39728,26.86004,79.09751589,61.09728,17.82004,63.643,13.3,9.04,16.08140541
07/01/2020 18:30,64.934,21.017,68.25055784,56.664,16.527,59.025,16.54,8.98,18.82052072,73.304,25.667,77.66769795,56.664,16.527,59.025,16.64,9.14,18.984973
07/01/2020 19:00,63.47944,19.26192,66.33747708,56.26944,16.41192,58.614,14.42,5.7,15.50568928,70.78944,23.59192,74.61717969,56.26944,16.41192,58.614,14.52,7.18,16.19823447
07/01/2020 19:30,63.83584,19.98712,66.89169929,58.99584,17.20712,61.454,9.68,5.56,11.16315368,68.79584,24.58712,73.05747102,58.99584,17.20712,61.454,9.8,7.38,12.26802348
07/01/2020 20:00,60.43208,17.99644,63.05480272,54.74208,15.96644,57.023,11.38,4.06,12.0825494,66.24208,22.62644,69.99977821,54.74208,15.96644,57.023,11.5,6.66,13.28930397
07/01/2020 20:30,59.32128,17.32204,61.79860298,55.24128,16.11204,57.543,8.16,2.42,8.511286624,63.50128,18.57204,66.161418,55.24128,16.11204,57.543,8.26,2.46,8.618538159
07/01/2020 21:00,58.70368,17.89524,61.37069056,55.90368,16.30524,58.233,5.6,3.18,6.439906832,61.58368,19.38524,64.56266082,55.90368,16.30524,58.233,5.68,3.08,6.461331132
07/01/2020 21:30,58.14864,18.27252,60.95202475,58.32864,17.01252,60.759,-0.36,2.52,2.545584412,58.20864,24.23252,63.05125531,58.32864,17.01252,60.759,-0.12,7.22,7.220997161
07/01/2020 22:00,57.84856,17.53708,60.44836697,60.29856,17.58708,62.811,-4.9,-0.1,4.901020302,55.47856,17.44708,58.15729722,60.29856,17.58708,62.811,-4.82,-0.14,4.822032766
07/01/2020 22:30,56.41072,17.30396,59.0050537,61.35072,17.89396,63.907,-9.88,-1.18,9.950216078,51.57072,16.65396,54.19311345,61.35072,17.89396,63.907,-9.78,-1.24,9.858295999
07/01/2020 23:00,53.4612,16.5716,55.97068726,59.4912,17.3516,61.97,-12.06,-1.56,12.16047696,47.5312,15.7116,50.06065669,59.4912,17.3516,61.97,-11.96,-1.64,12.07191783
07/01/2020 23:30,51.442,16.536,54.03442107,58.512,17.066,60.95,-14.14,-1.06,14.1796756,44.452,16.026,47.25265051,58.512,17.066,60.95,-14.06,-1.04,14.09841126
08/01/2020 00:00,51.28496,16.55228,53.88993501,59.90496,17.47228,62.401,-17.24,-1.84,17.33791222,42.76496,15.49228,45.48464074,59.90496,17.47228,62.401,-17.14,-1.98,17.25398505
08/01/2020 00:30,50.88168,15.24924,53.11764942,58.59168,17.08924,61.033,-15.42,-3.68,15.85303756,43.27168,13.24924,45.25462021,58.59168,17.08924,61.033,-15.32,-3.84,15.79392288
08/01/2020 01:00,49.80536,13.82448,51.68839456,54.49536,15.89448,56.766,-9.38,-4.14,10.25299956,45.23536,16.31448,48.08742093,54.49536,15.89448,56.766,-9.26,0.42,9.269519944
08/01/2020 01:30,48.7684,15.2362,51.09303895,52.2384,15.2362,54.415,-6.94,0,6.94,45.3584,15.1562,47.82358047,52.2384,15.2362,54.415,-6.88,-0.08,6.880465101
08/01/2020 02:00,47.61416,13.53788,49.50133763,48.88416,14.25788,50.921,-2.54,-1.44,2.919794513,46.48416,12.65788,48.17674809,48.88416,14.25788,50.921,-2.4,-1.6,2.88444102
08/01/2020 02:30,41.01944,9.17192,42.03235152,40.18944,11.72192,41.864,1.66,-5.1,5.363357158,41.96944,6.44192,42.46094944,40.18944,11.72192,41.864,1.78,-5.28,5.571965542
08/01/2020 03:00,40.3736,9.0098,41.36670247,39.6336,11.5598,41.285,1.48,-5.1,5.310404881,41.2336,6.2798,41.70905965,39.6336,11.5598,41.285,1.6,-5.28,5.517100688
08/01/2020 03:30,41.684,10.417,42.96591376,42.264,12.327,44.025,-1.16,-3.82,3.992242478,41.224,8.347,42.06055854,42.264,12.327,44.025,-1.04,-3.98,4.113635861
08/01/2020 04:00,38.6796,9.0928,39.73399638,37.2096,10.8528,38.76,2.94,-3.52,4.586283899,40.2296,7.1928,40.86755544,37.2096,10.8528,38.76,3.02,-3.66,4.745102739
08/01/2020 04:30,35.4704,6.9372,36.14241304,31.9104,9.3072,33.24,7.12,-4.74,8.553478824,39.1704,4.4072,39.41755507,31.9104,9.3072,33.24,7.26,-4.9,8.758858373
08/01/2020 05:00,34.74152,6.25836,35.3007122,30.37152,8.85836,31.637,8.74,-5.2,10.16993609,39.23152,3.47836,39.38541798,30.37152,8.85836,31.637,8.86,-5.38,10.36551977
08/01/2020 05:30,35.29656,5.69108,35.75242005,30.34656,8.85108,31.611,9.9,-6.32,11.74531396,40.34656,2.35108,40.41500317,30.34656,8.85108,31.611,10,-6.5,11.92686044
08/01/2020 06:00,34.86688,6.44784,35.45805919,28.10688,8.19784,29.278,13.52,-3.5,13.96568652,41.74688,4.99784,42.04498061,28.10688,8.19784,29.278,13.64,-3.2,14.01033904
08/01/2020 06:30,38.88032,9.83676,40.10537533,31.60032,9.21676,32.917,14.56,1.24,14.6127068,46.24032,6.31676,46.66978306,31.60032,9.21676,32.917,14.64,-2.9,14.92446314
08/01/2020 07:00,39.22736,7.40548,39.92025685,27.68736,8.07548,28.841,23.08,-1.34,23.11886675,50.88736,6.69548,51.32594724,27.68736,8.07548,28.841,23.2,-1.38,23.24100686
08/01/2020 07:30,38.58192,6.26556,39.08736104,22.44192,6.54556,23.377,32.28,-0.56,32.28485713,54.84192,5.94556,55.16326561,22.44192,6.54556,23.377,32.4,-0.6,32.40555508
08/01/2020 08:00,38.28496,6.20228,38.78410034,20.54496,5.99228,21.401,35.48,0.42,35.48248582,56.12496,6.39228,56.48780734,20.54496,5.99228,21.401,35.58,0.4,35.58224838
08/01/2020 08:30,37.11536,5.76948,37.56110818,18.13536,5.28948,18.891,37.96,0.96,37.97213715,56.19536,5.54948,56.46871004,18.13536,5.28948,18.891,38.06,0.26,38.06088806
08/01/2020 09:00,39.7512,8.0216,40.55248412,23.2512,6.7816,24.22,33,2.48,33.09305667,56.3512,9.2816,57.11047049,23.2512,6.7816,24.22,33.1,2.5,33.19427662
08/01/2020 09:30,40.85336,8.99848,41.83263876,25.50336,7.43848,26.566,30.7,3.12,30.85813345,56.30336,10.59848,57.29219952,25.50336,7.43848,26.566,30.8,3.16,30.96167954
08/01/2020 10:00,38.11848,7.13164,38.77987631,20.26848,5.91164,21.113,35.7,2.44,35.7832866,56.06848,8.39164,56.69298079,20.26848,5.91164,21.113,35.8,2.48,35.88579663
08/01/2020 10:30,37.67976,8.02868,38.52562804,19.70976,5.74868,20.531,35.94,4.56,36.22812719,55.74976,10.38868,56.70943848,19.70976,5.74868,20.531,36.04,4.64,36.33746276
08/01/2020 11:00,37.4996,7.2828,38.20025099,19.6896,5.7428,20.51,35.62,3.08,35.75291317,55.3896,8.8828,56.09734329,19.6896,5.7428,20.51,35.7,3.14,35.83782359
08/01/2020 11:30,36.5776,6.4518,37.14224744,18.1776,5.3018,18.935,36.8,2.3,36.87180495,55.0776,7.6418,55.60520775,18.1776,5.3018,18.935,36.9,2.34,36.97412068
08/01/2020 12:00,35.26216,5.61688,35.70671182,14.97216,4.36688,15.596,40.58,2.5,40.65693545,55.65216,6.90688,56.07912182,14.97216,4.36688,15.596,40.68,2.54,40.75921982
08/01/2020 12:30,35.93104,5.51572,36.35192983,15.79104,4.60572,16.449,40.28,1.82,40.32109622,56.17104,6.44572,56.53965901,15.79104,4.60572,16.449,40.38,1.84,40.4219
08/01/2020 13:00,34.17272,3.59996,34.36181753,12.10272,3.52996,12.607,44.14,0.14,44.14022202,56.32272,3.58996,56.43701446,12.10272,3.52996,12.607,44.22,0.06,44.22004071
08/01/2020 13:30,35.70576,4.66168,36.00878445,14.40576,4.20168,15.006,42.6,0.92,42.60993311,57.12576,4.28168,57.28599514,14.40576,4.20168,15.006,42.72,0.08,42.72007491
08/01/2020 14:00,33.65968,3.52824,33.84409158,10.51968,3.06824,10.958,46.28,0.92,46.28914344,56.91968,3.98824,57.05923264,10.51968,3.06824,10.958,46.4,0.92,46.40911979
08/01/2020 14:30,31.2876,2.6918,31.40317979,6.6576,1.9418,6.935,49.26,1.5,49.28283271,55.9976,3.4618,56.10450307,6.6576,1.9418,6.935,49.34,1.52,49.3634075
08/01/2020 15:00,28.98488,2.74184,29.11427408,2.95488,0.86184,3.078,52.06,3.76,52.19560518,55.09488,4.68184,55.29344833,2.95488,0.86184,3.078,52.14,3.82,52.27974751
08/01/2020 15:30,28.06096,0.99028,28.07842821,1.44096,0.42028,1.501,53.24,1.14,53.25220371,54.80096,2.24028,54.84673255,1.44096,0.42028,1.501,53.36,1.82,53.39102921
08/01/2020 16:00,29.23208,1.71144,29.28213667,0.62208,0.18144,0.648,57.22,3.06,57.30176263,57.94208,3.30144,58.03605897,0.62208,0.18144,0.648,57.32,3.12,57.40484997
08/01/2020 16:30,30.88232,1.71776,30.93005639,0.47232,0.13776,0.492,60.82,3.16,60.90203609,61.39232,3.37776,61.48517071,0.47232,0.13776,0.492,60.92,3.24,61.00609806
08/01/2020 17:00,32.77152,1.56336,32.80878872,0.73152,0.21336,0.762,64.08,2.7,64.1368568,64.91152,2.29336,64.95202021,0.73152,0.21336,0.762,64.18,2.08,64.21369636
08/01/2020 17:30,34.51912,1.11016,34.53696716,1.74912,0.51016,1.822,65.54,1.2,65.55098474,67.38912,1.69016,67.41031179,1.74912,0.51016,1.822,65.64,1.18,65.65060548
08/01/2020 18:00,33.63576,1.33668,33.66230925,0.36576,0.10668,0.381,66.54,2.46,66.58545787,67.00576,2.60668,67.05644379,0.36576,0.10668,0.381,66.64,2.5,66.68687727
08/01/2020 18:30,33.59352,2.02936,33.65476026,0.68352,0.19936,0.712,65.82,3.66,65.9216808,66.62352,3.91936,66.73870541,0.68352,0.19936,0.712,65.94,3.72,66.0448484
08/01/2020 19:00,32.79304,2.34172,32.87654369,0.86304,0.25172,0.899,63.86,4.18,63.99665616,64.82304,4.51172,64.97985944,0.86304,0.25172,0.899,63.96,4.26,64.10170981
08/01/2020 19:30,31.934,1.147,31.95459224,1.224,0.357,1.275,61.42,1.58,61.44031901,62.784,2.337,62.82747986,1.224,0.357,1.275,61.56,1.98,61.59183387
08/01/2020 20:00,30.372,-0.404,30.37468683,0.672,0.196,0.7,59.4,-1.2,59.41211998,60.152,-1.064,60.16140956,0.672,0.196,0.7,59.48,-1.26,59.49334417
08/01/2020 20:30,29.50096,-0.42472,29.50401715,0.60096,0.17528,0.626,57.8,-1.2,57.81245541,58.50096,-1.08472,58.51101553,0.60096,0.17528,0.626,57.9,-1.26,57.91370822
08/01/2020 21:00,28.44408,1.64744,28.49174873,1.05408,0.30744,1.098,54.78,2.68,54.84551759,55.95408,2.96744,56.0327116,1.05408,0.30744,1.098,54.9,2.66,54.96440303
08/01/2020 21:30,30.93128,0.60204,30.93713844,8.44128,2.46204,8.793,44.98,-3.72,45.13356622,53.52128,-1.35796,53.53850454,8.44128,2.46204,8.793,45.08,-3.82,45.24156054
08/01/2020 22:00,31.40304,2.61172,31.51145827,12.62304,3.68172,13.149,37.56,-2.14,37.6209144,50.30304,1.46172,50.32427306,12.62304,3.68172,13.149,37.68,-2.22,37.74534143
08/01/2020 22:30,27.3964,1.2752,27.42606184,8.4864,2.4752,8.84,37.82,-2.4,37.89607368,46.4064,-0.0248,46.40640663,8.4864,2.4752,8.84,37.92,-2.5,38.00232098
08/01/2020 23:00,27.59144,2.78792,27.73193212,11.34144,3.30792,11.814,32.5,-1.04,32.51663574,43.96144,2.20792,44.01685038,11.34144,3.30792,11.814,32.62,-1.1,32.63854163
08/01/2020 23:30,31.77104,5.46072,32.23691123,21.91104,6.39072,22.824,19.72,-1.86,19.80752382,41.75104,8.95072,42.69970409,21.91104,6.39072,22.824,19.84,2.56,20.0044795
09/01/2020 00:00,35.81856,8.29708,36.76697944,31.25856,9.11708,32.561,9.12,-1.64,9.266282966,40.47856,7.39708,41.14888349,31.25856,9.11708,32.561,9.22,-1.72,9.379061787
09/01/2020 00:30,40.24584,11.01212,41.72522527,39.67584,11.57212,41.329,1.14,-1.12,1.5981239,40.85584,10.37212,42.15187464,39.67584,11.57212,41.329,1.18,-1.2,1.682973559
09/01/2020 01:00,42.3924,12.0582,44.07398059,41.8224,12.1982,43.565,1.14,-0.28,1.173882447,43.0624,11.8582,44.66527959,41.8224,12.1982,43.565,1.24,-0.34,1.285768253
09/01/2020 01:30,42.8488,11.3184,44.31845936,41.3088,12.0484,43.03,3.08,-1.46,3.40851874,45.8288,10.4884,47.01367295,41.3088,12.0484,43.03,4.52,-1.56,4.781631521
09/01/2020 02:00,49.35032,15.57176,51.74875644,53.08032,15.48176,55.292,-7.46,0.18,7.462171266,45.72032,15.64176,48.32196516,53.08032,15.48176,55.292,-7.36,0.16,7.361738925
09/01/2020 02:30,51.4264,17.2252,54.23451053,57.4464,16.7552,59.84,-12.04,0.94,12.07663861,45.5464,17.6552,48.84854798,57.4464,16.7552,59.84,-11.9,0.9,11.93398508
09/01/2020 03:00,51.44096,16.74028,54.09629692,58.80096,17.15028,61.251,-14.72,-0.82,14.74282198,44.22096,16.23028,47.10536373,58.80096,17.15028,61.251,-14.58,-0.92,14.60899723
09/01/2020 03:30,52.85104,17.20572,55.58119493,62.11104,18.11572,64.699,-18.52,-1.82,18.60921277,43.73104,16.17572,46.62679248,62.11104,18.11572,64.699,-18.38,-1.94,18.48209945
09/01/2020 04:00,51.7648,17.0414,54.49774154,60.9648,17.7814,63.505,-18.4,-1.48,18.45942578,42.6848,16.1814,45.64898528,60.9648,17.7814,63.505,-18.28,-1.6,18.34988828
09/01/2020 04:30,51.87976,16.36368,54.3992603,61.34976,17.89368,63.906,-18.94,-3.06,19.18559877,42.52976,14.69368,44.99649673,61.34976,17.89368,63.906,-18.82,-3.2,19.09011262
09/01/2020 05:00,52.2784,16.8012,54.91185143,61.9584,18.0712,64.54,-19.36,-2.54,19.52591099,42.7184,15.4112,45.41328863,61.9584,18.0712,64.54,-19.24,-2.66,19.42300698
09/01/2020 05:30,53.15976,17.41868,55.94077669,62.66976,18.27868,65.281,-19.02,-1.72,19.09761242,43.74976,17.01868,46.94333786,62.66976,18.27868,65.281,-18.92,-1.26,18.96190919
09/01/2020 06:00,54.8844,19.9842,58.4094651,64.3344,18.7642,67.015,-18.9,2.44,19.05685179,45.5544,21.2242,50.25604466,64.3344,18.7642,67.015,-18.78,2.46,18.94043294
09/01/2020 06:30,57.58104,20.62072,61.16200014,65.35104,19.06072,68.074,-15.54,3.12,15.85011041,49.93104,22.22072,54.65225661,65.35104,19.06072,68.074,-15.42,3.16,15.74045743
09/01/2020 07:00,59.72272,21.05996,63.32712846,65.14272,18.99996,67.857,-10.84,4.12,11.59655121,54.42272,23.17996,59.1535544,65.14272,18.99996,67.857,-10.72,4.18,11.50612011
09/01/2020 07:30,62.38528,20.71904,65.73584851,65.82528,19.19904,68.568,-6.88,3.04,7.521701935,59.06528,22.27904,63.12735481,65.82528,19.19904,68.568,-6.76,3.08,7.428593407
09/01/2020 08:00,62.58888,20.55884,65.87893291,64.41888,18.78884,67.103,-3.66,3.54,5.091875882,60.85888,25.32884,65.91929468,64.41888,18.78884,67.103,-3.56,6.54,7.446153369
09/01/2020 08:30,63.36784,23.11312,67.45146005,64.70784,18.87312,67.404,-2.68,8.48,8.893413293,62.10784,27.51312,67.929048,64.70784,18.87312,67.404,-2.6,8.64,9.022726861
09/01/2020 09:00,62.3248,22.0864,66.12253595,62.5248,18.2364,65.13,-0.4,7.7,7.71038261,62.2448,26.0764,67.4862487,62.5248,18.2364,65.13,-0.28,7.84,7.844998407
09/01/2020 09:30,63.49848,22.84664,67.48352333,65.02848,18.96664,67.738,-3.06,7.76,8.341534631,62.08848,26.86664,67.65201914,65.02848,18.96664,67.738,-2.94,7.9,8.429329748
09/01/2020 10:00,65.55232,24.25276,69.89494277,69.23232,20.19276,72.117,-7.36,8.12,10.95919705,61.95232,28.45276,68.17367164,69.23232,20.19276,72.117,-7.28,8.26,11.01026793
09/01/2020 10:30,68.02096,25.90528,72.78691181,73.80096,21.52528,76.876,-11.56,8.76,14.50417871,62.36096,30.44528,69.39599705,73.80096,21.52528,76.876,-11.44,8.92,14.50655024
09/01/2020 11:00,63.59776,21.56768,67.15534154,65.47776,19.09768,68.206,-3.76,4.94,6.208155926,61.71776,24.11768,66.26269228,65.47776,19.09768,68.206,-3.76,5.02,6.272001276
09/01/2020 11:30,67.03552,23.24036,70.94980814,70.11552,20.45036,73.037,-6.16,5.58,8.311558217,63.91552,26.13036,69.05062933,70.11552,20.45036,73.037,-6.2,5.68,8.408471918
09/01/2020 12:00,66.7516,24.3388,71.05035741,71.4816,20.8488,74.46,-9.46,6.98,11.75635998,62.1816,27.9488,68.17394517,71.4816,20.8488,74.46,-9.3,7.1,11.70042734
09/01/2020 12:30,65.50216,23.52688,69.59918855,69.69216,20.32688,72.596,-8.38,6.4,10.54440136,61.41216,26.82688,67.01593009,69.69216,20.32688,72.596,-8.28,6.5,10.52655689
09/01/2020 13:00,60.2512,20.3366,63.5907572,61.0512,17.8066,63.595,-1.6,5.06,5.306938854,59.5312,22.9266,63.79335985,61.0512,17.8066,63.595,-1.52,5.12,5.340861354
09/01/2020 13:30,60.17888,19.49384,63.25746909,59.25888,17.28384,61.728,1.84,4.42,4.787692555,61.07888,21.76384,64.84052987,59.25888,17.28384,61.728,1.82,4.48,4.835576491
09/01/2020 14:00,46.9152,11.6536,48.34089763,35.8752,10.4636,37.37,22.08,2.38,22.2078995,58.0752,12.8836,59.48710788,35.8752,10.4636,37.37,22.2,2.42,22.33151137
09/01/2020 14:30,35.68744,3.90592,35.90055132,14.79744,4.31592,15.414,41.78,-0.82,41.78804614,56.69744,7.09592,57.13975659,14.79744,4.31592,15.414,41.9,2.78,41.99212307
09/01/2020 15:00,30.92224,3.01232,31.06861758,5.80224,1.69232,6.044,50.24,2.64,50.30931524,56.12224,4.37232,56.29229969,5.80224,1.69232,6.044,50.32,2.68,50.39131671
09/01/2020 15:30,29.62448,2.51464,29.73101461,2.72448,0.79464,2.838,53.8,3.44,53.90986552,56.60448,4.29464,56.76716559,2.72448,0.79464,2.838,53.88,3.5,53.99355888
09/01/2020 16:00,32.0776,2.8868,32.20723577,4.1376,1.2068,4.31,55.88,3.36,55.98092532,60.1176,4.6268,60.29538214,4.1376,1.2068,4.31,55.98,3.42,56.08437215
09/01/2020 16:30,31.52272,1.76496,31.57209147,0.94272,0.27496,0.982,61.16,2.98,61.2325567,62.18272,-0.98504,62.19052155,0.94272,0.27496,0.982,61.24,-1.26,61.25296074
09/01/2020 17:00,33.48304,2.88672,33.60724803,0.98304,0.28672,1.024,65,5.2,65.20766826,66.08304,5.60672,66.32046053,0.98304,0.28672,1.024,65.1,5.32,65.31701463
09/01/2020 17:30,35.0768,4.1824,35.32526529,2.2368,0.6524,2.33,65.68,7.06,66.05835299,67.9968,7.8724,68.45100066,2.2368,0.6524,2.33,65.76,7.22,66.15516609
09/01/2020 18:00,39.99936,5.83648,40.42293036,12.15936,3.54648,12.666,55.68,4.58,55.86804811,67.99936,9.90648,68.71718349,12.15936,3.54648,12.666,55.84,6.36,56.2010249
09/01/2020 18:30,42.57416,8.17788,43.35247191,17.92416,5.22788,18.671,49.3,5.9,49.65178748,67.34416,11.24788,68.27701437,17.92416,5.22788,18.671,49.42,6.02,49.78530707
09/01/2020 19:00,43.2488,8.5834,44.09232878,20.3088,5.9234,21.155,45.88,5.32,46.18740954,66.2888,11.3434,67.25234367,20.3088,5.9234,21.155,45.98,5.42,46.29834554
09/01/2020 19:30,35.15528,2.64404,35.25456934,6.66528,1.94404,6.943,56.98,1.4,56.99719642,63.74528,3.32404,63.8318883,6.66528,1.94404,6.943,57.08,1.38,57.09667941
09/01/2020 20:00,35.212,2.776,35.32125592,8.832,2.576,9.2,52.76,0.4,52.76151628,61.692,3.616,61.79788281,8.832,2.576,9.2,52.86,1.04,52.87022981
09/01/2020 20:30,42.72112,8.88616,43.6355123,24.02112,7.00616,25.022,37.4,3.76,37.58853017,61.50112,10.80616,62.44326109,24.02112,7.00616,25.022,37.48,3.8,37.67214355
09/01/2020 21:00,32.80112,2.55116,32.90018071,8.06112,2.35116,8.397,49.48,0.4,49.48161679,57.62112,2.77116,57.68771791,8.06112,2.35116,8.397,49.56,0.42,49.56177963
09/01/2020 21:30,30.87456,1.60008,30.91599442,6.75456,1.97008,7.036,48.24,-0.74,48.24567545,55.09456,1.13008,55.10614868,6.75456,1.97008,7.036,48.34,-0.84,48.34729775
09/01/2020 22:00,26.83872,1.77296,26.89721693,2.71872,0.79296,2.832,48.24,1.96,48.27980116,51.05872,2.73296,51.13180965,2.71872,0.79296,2.832,48.34,1.94,48.37891276
09/01/2020 22:30,25.13064,0.17852,25.13127407,2.84064,0.82852,2.959,44.58,-1.3,44.59895066,47.52064,-0.07148,47.52069376,2.84064,0.82852,2.959,44.68,-0.9,44.68906354
09/01/2020 23:00,24.50824,0.43532,24.51210581,5.05824,1.47532,5.269,38.9,-2.08,38.95556956,44.05824,-0.64468,44.06295637,5.05824,1.47532,5.269,39,-2.12,39.05757801
09/01/2020 23:30,26.22488,2.51684,26.34537558,10.99488,3.20684,11.453,30.46,-1.38,30.49124464,41.57488,5.52684,41.94063194,10.99488,3.20684,11.453,30.58,2.32,30.66787896
10/01/2020 00:00,27.36232,2.44776,27.47158686,15.11232,4.40776,15.742,24.5,-3.92,24.81161825,39.71232,0.34776,39.71384263,15.11232,4.40776,15.742,24.6,-4.06,24.93278163
10/01/2020 00:30,28.49256,3.43908,28.69935969,17.24256,5.02908,17.961,22.5,-3.18,22.72360887,39.84256,1.72908,39.8800615,17.24256,5.02908,17.961,22.6,-3.3,22.83965849
10/01/2020 01:00,31.18232,4.13776,31.45565352,20.39232,5.94776,21.242,21.58,-3.62,21.88151731,42.09232,2.18776,42.14913637,20.39232,5.94776,21.242,21.7,-3.76,22.02334216
10/01/2020 01:30,32.884,5.077,33.27361395,22.344,6.517,23.275,21.08,-2.88,21.27582666,43.544,3.517,43.68580118,22.344,6.517,23.275,21.2,-3,21.41121202
10/01/2020 02:00,31.77152,4.30836,32.06230573,21.01152,6.12836,21.887,21.52,-3.64,21.82567296,42.67152,2.34836,42.7360903,21.01152,6.12836,21.887,21.66,-3.78,21.98736001
10/01/2020 02:30,30.3496,3.4978,30.55049631,19.3296,5.6378,20.135,22.04,-4.28,22.45172599,41.4896,1.2178,41.50746854,19.3296,5.6378,20.135,22.16,-4.42,22.59650415
10/01/2020 03:00,31.11936,3.60148,31.32706857,21.15936,6.17148,22.041,19.92,-5.14,20.57245732,41.19936,0.87148,41.20857607,21.15936,6.17148,22.041,20.04,-5.3,20.72900384
10/01/2020 03:30,31.36712,4.37416,31.67064087,22.19712,6.47416,23.122,18.34,-4.2,18.81477079,40.65712,2.13416,40.71309428,22.19712,6.47416,23.122,18.46,-4.34,18.96331195
10/01/2020 04:00,30.67776,4.62768,31.0248349,21.79776,6.35768,22.706,17.76,-3.46,18.09389952,39.67776,2.77768,39.77486826,21.79776,6.35768,22.706,17.88,-3.58,18.23487867
10/01/2020 04:30,31.19304,4.92672,31.57971365,22.82304,6.65672,23.774,16.74,-3.46,17.09383515,39.70304,3.07672,39.82207417,22.82304,6.65672,23.774,16.88,-3.58,17.25545711
10/01/2020 05:00,29.94584,3.79212,30.18498811,19.99584,5.83212,20.829,19.9,-4.08,20.31394595,40.01584,1.61212,40.04830061,19.99584,5.83212,20.829,20.02,-4.22,20.45993157
10/01/2020 05:30,30.63832,3.58576,30.84743631,20.48832,5.97576,21.342,20.3,-4.78,20.85517682,40.90832,1.03576,40.92143013,20.48832,5.97576,21.342,20.42,-4.94,21.00904567
10/01/2020 06:00,33.16,6.92,33.87435608,23.76,6.93,24.75,18.8,-0.02,18.80001064,42.68,3.03,42.78741988,23.76,6.93,24.75,18.92,-3.9,19.3177742
10/01/2020 06:30,34.07512,4.76316,34.4064165,21.16512,6.17316,22.047,25.82,-2.82,25.97354038,47.08512,3.21316,47.19462811,21.16512,6.17316,22.047,25.92,-2.96,26.08846488
10/01/2020 07:00,35.08848,6.21164,35.63405534,18.58848,5.42164,19.363,33,1.58,33.03780259,51.70848,6.98164,52.17767915,18.58848,5.42164,19.363,33.12,1.56,33.15671878
10/01/2020 07:30,34.64568,3.73124,34.84602265,13.61568,3.97124,14.183,42.06,-0.48,42.06273886,55.81568,4.15124,55.96983944,13.61568,3.97124,14.183,42.2,0.18,42.20038388
10/01/2020 08:00,35.24288,4.36584,35.51226759,12.12288,3.53584,12.628,46.24,1.66,46.26978712,58.48288,5.17584,58.71146884,12.12288,3.53584,12.628,46.36,1.64,46.3889987
10/01/2020 08:30,36.05184,4.44512,36.32484355,13.01184,3.79512,13.554,46.08,1.3,46.09833403,59.19184,5.09512,59.41072437,13.01184,3.79512,13.554,46.18,1.3,46.19829434
10/01/2020 09:00,36.35696,4.57328,36.64346368,14.13696,4.12328,14.726,44.44,0.9,44.44911248,58.67696,5.02328,58.89158664,14.13696,4.12328,14.726,44.54,0.9,44.54909202
10/01/2020 09:30,38.0092,5.5356,38.41018292,17.5392,5.1156,18.27,40.94,0.84,40.94861658,58.5792,6.0156,58.88726616,17.5392,5.1156,18.27,41.04,0.9,41.04986723
10/01/2020 10:00,38.79968,6.30824,39.30914728,19.63968,5.72824,20.458,38.32,1.16,38.33755339,58.07968,6.90824,58.48908453,19.63968,5.72824,20.458,38.44,1.18,38.45810708
10/01/2020 10:30,39.6396,6.5278,40.17349949,20.5296,5.9878,21.385,38.22,1.08,38.23525598,58.8496,7.0878,59.27488784,20.5296,5.9878,21.385,38.32,1.1,38.33578485
10/01/2020 11:00,40.32984,7.13912,40.95684349,22.17984,6.46912,23.104,36.3,1.34,36.32472436,58.57984,7.82912,59.10070029,22.17984,6.46912,23.104,36.4,1.36,36.42539773
10/01/2020 11:30,39.95416,8.42788,40.83336947,22.48416,6.55788,23.421,34.94,3.74,35.1395959,57.52416,10.35788,58.4492486,22.48416,6.55788,23.421,35.04,3.8,35.24544793
10/01/2020 12:00,39.36664,8.38152,40.24900275,21.53664,6.28152,22.434,35.66,4.2,35.90648409,57.31664,10.54152,58.27796209,21.53664,6.28152,22.434,35.78,4.26,36.03270736
10/01/2020 12:30,37.9548,7.1814,38.62821959,19.2048,5.6014,20.005,37.5,3.16,37.63290581,56.8248,8.8014,57.50236984,19.2048,5.6014,20.005,37.62,3.2,37.75585253
10/01/2020 13:00,38.33392,7.52656,39.06582302,20.11392,5.86656,20.952,36.44,3.32,36.59092784,56.65392,9.24656,57.40353232,20.11392,5.86656,20.952,36.54,3.38,36.69599433
10/01/2020 13:30,38.30208,7.90644,39.10960401,19.94208,5.81644,20.773,36.72,4.18,36.95714816,56.80208,10.05644,57.68542518,19.94208,5.81644,20.773,36.86,4.24,37.10306187
10/01/2020 14:00,39.01664,8.47652,39.92680288,21.65664,6.31652,22.559,34.72,4.32,34.98772356,56.47664,10.69652,57.48066115,21.65664,6.31652,22.559,34.82,4.38,35.09439841
10/01/2020 14:30,34.52456,4.98008,34.88189272,14.67456,4.28008,15.286,39.7,1.4,39.72467747,54.49456,5.68008,54.78978352,14.67456,4.28008,15.286,39.82,1.4,39.84460315
10/01/2020 15:00,32.60528,3.55404,32.79840673,10.74528,3.13404,11.193,43.72,0.84,43.72806879,54.56528,3.97404,54.70980511,10.74528,3.13404,11.193,43.82,0.84,43.82805038
10/01/2020 15:30,32.7232,2.4726,32.81648319,9.6432,2.8126,10.045,46.16,-0.68,46.16500839,55.8832,2.1326,55.92387706,9.6432,2.8126,10.045,46.24,-0.68,46.24499973
10/01/2020 16:00,32.92008,2.49044,33.01414786,7.75008,2.26044,8.073,50.34,0.46,50.34210166,58.19008,2.70044,58.25270626,7.75008,2.26044,8.073,50.44,0.44,50.44191908
10/01/2020 16:30,32.84184,0.95012,32.85558069,4.73184,1.38012,4.929,56.22,-0.86,56.22657735,61.03184,0.50012,61.03388906,4.73184,1.38012,4.929,56.3,-0.88,56.30687702
10/01/2020 17:00,35.80408,2.68744,35.90479743,6.81408,1.98744,7.098,57.98,1.4,57.99689992,64.87408,3.24744,64.95530865,6.81408,1.98744,7.098,58.06,1.26,58.07367045
10/01/2020 17:30,40.4636,4.6898,40.73447126,12.9936,3.7898,13.535,54.94,1.8,54.9694788,68.0136,5.6098,68.24455759,12.9936,3.7898,13.535,55.02,1.82,55.05009355
10/01/2020 18:00,45.06808,8.15444,45.79985509,20.99808,6.12444,21.873,48.14,4.06,48.31090146,69.23808,10.24444,69.99185862,20.99808,6.12444,21.873,48.24,4.12,48.41561732
10/01/2020 18:30,45.15648,9.06064,46.05651836,22.11648,6.45064,23.038,46.08,5.22,46.37472156,68.31648,11.75064,69.31968681,22.11648,6.45064,23.038,46.2,5.3,46.50301066
10/01/2020 19:00,45.69136,8.13748,46.41033246,24.47136,7.13748,25.491,42.44,2,42.48709922,67.03136,9.15748,67.65399222,24.47136,7.13748,25.491,42.56,2.02,42.60791006
10/01/2020 19:30,46.05688,8.26784,46.79309109,26.90688,7.84784,28.028,38.3,0.84,38.30921038,65.34688,8.68784,65.92187262,26.90688,7.84784,28.028,38.44,0.84,38.44917684
10/01/2020 20:00,45.74664,9.17652,46.65794242,27.65664,8.06652,28.809,36.18,2.22,36.24804546,63.95664,10.02652,64.73780119,27.65664,8.06652,28.809,36.3,1.96,36.35287609
10/01/2020 20:30,49.12104,9.69072,50.06782025,36.07104,10.52072,37.574,26.1,-1.66,26.15273599,62.29104,12.72072,63.57664966,36.07104,10.52072,37.574,26.22,2.2,26.31213408
10/01/2020 21:00,49.984,12.927,51.62855397,39.864,11.627,41.525,20.24,2.6,20.40631275,60.224,14.247,61.88624391,39.864,11.627,41.525,20.36,2.62,20.52788348
10/01/2020 21:30,51.17408,14.22244,53.11369186,44.61408,13.01244,46.473,13.12,2.42,13.34131928,57.85408,15.45244,59.88215489,44.61408,13.01244,46.473,13.24,2.44,13.46295658
10/01/2020 22:00,49.98776,13.21768,51.70573676,46.03776,13.42768,47.956,7.9,-0.42,7.911156679,54.05776,13.46768,55.71014109,46.03776,13.42768,47.956,8.02,0.04,8.02009975
10/01/2020 22:30,50.27232,12.00276,51.68532099,49.79232,14.52276,51.867,0.96,-5.04,5.130613998,50.89232,11.50276,52.17606465,49.79232,14.52276,51.867,1.1,-3.02,3.214093963
10/01/2020 23:00,45.90304,13.05672,47.72386215,45.62304,13.30672,47.524,0.56,-0.5,0.750732975,46.24304,12.76672,47.97299123,45.62304,13.30672,47.524,0.62,-0.54,0.822192192
10/01/2020 23:30,45.00048,11.62264,46.47718753,45.78048,13.35264,47.688,-1.56,-3.46,3.795418291,44.28048,9.79264,45.35037715,45.78048,13.35264,47.688,-1.5,-3.56,3.863107557
11/01/2020 00:00,46.2972,11.9546,47.81572115,50.1072,14.6146,52.195,-7.62,-5.32,9.293373984,42.5872,9.1346,43.55583223,50.1072,14.6146,52.195,-7.52,-5.48,9.30488044
11/01/2020 00:30,48.69336,14.70848,50.86632179,54.54336,15.90848,56.816,-11.7,-2.4,11.94361754,42.96336,16.00848,45.84890113,54.54336,15.90848,56.816,-11.58,0.1,11.58043177
11/01/2020 01:00,50.20584,14.73712,52.3240774,55.15584,16.08712,57.454,-9.9,-2.7,10.26157883,45.35584,13.30712,47.26765982,55.15584,16.08712,57.454,-9.8,-2.78,10.18667757
11/01/2020 01:30,51.54488,16.09184,53.99835154,57.19488,16.68184,59.578,-11.3,-1.18,11.36144357,46.03488,15.44184,48.55574733,57.19488,16.68184,59.578,-11.16,-1.24,11.22867757
11/01/2020 02:00,52.64568,16.65124,55.21622421,59.69568,17.41124,62.183,-14.1,-1.52,14.18169242,45.71568,16.51124,48.60601243,59.69568,17.41124,62.183,-13.98,-0.9,14.00894
11/01/2020 02:30,52.08176,16.57968,54.65707194,59.86176,17.45968,62.356,-15.56,-1.76,15.65922093,44.42176,15.61968,47.08786643,59.86176,17.45968,62.356,-15.44,-1.84,15.54925079
11/01/2020 03:00,51.7504,16.7022,54.37892409,60.1104,17.5322,62.615,-16.72,-1.66,16.80220224,43.5104,15.7922,46.28767103,60.1104,17.5322,62.615,-16.6,-1.74,16.69094365
11/01/2020 03:30,49.1288,14.6984,51.28042465,55.9488,16.3184,58.28,-13.64,-3.24,14.01952924,42.4088,12.2784,44.15048611,55.9488,16.3184,58.28,-13.54,-4.04,14.12986907
11/01/2020 04:00,49.12208,14.80144,51.30361946,56.78208,16.56144,59.148,-15.32,-3.52,15.71918573,41.60208,12.90144,43.55663227,56.78208,16.56144,59.148,-15.18,-3.66,15.6149928
11/01/2020 04:30,47.74272,13.99996,49.7530521,55.06272,16.05996,57.357,-14.64,-4.12,15.20868173,40.56272,11.77996,42.23862819,55.06272,16.05996,57.357,-14.5,-4.28,15.11847876
11/01/2020 05:00,49.99832,15.25576,52.27399177,59.36832,17.31576,61.842,-18.74,-4.12,19.18754805,40.76832,13.03576,42.80171672,59.36832,17.31576,61.842,-18.6,-4.28,19.0860787
11/01/2020 05:30,50.58968,15.57324,52.93242415,60.31968,17.59324,62.833,-19.46,-4.04,19.87493899,40.95968,13.41324,43.10000456,60.31968,17.59324,62.833,-19.36,-4.18,19.80611017
