Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/01/2020 06:00,50.52304,15.15672,52.74754717,59.78304,17.43672,62.274,-18.52,-4.56,19.07312245,41.40304,12.69672,43.30610142,59.78304,17.43672,62.274,-18.38,-4.74,18.98135928
11/01/2020 06:30,50.07152,15.39836,52.38574812,56.77152,16.55836,59.137,-13.4,-2.32,13.59935293,43.47152,14.47836,45.81916585,56.77152,16.55836,59.137,-13.3,-2.08,13.46166409
11/01/2020 07:00,52.88032,17.67676,55.75657887,60.16032,17.54676,62.667,-14.56,0.26,14.56232124,45.70032,17.76676,49.03240774,60.16032,17.54676,62.667,-14.46,0.22,14.46167349
11/01/2020 07:30,55.16816,18.50988,58.19056225,61.50816,17.93988,64.071,-12.68,1.14,12.73114292,48.94816,19.07988,52.53536131,61.50816,17.93988,64.071,-12.56,1.14,12.61162955
11/01/2020 08:00,57.76864,19.43752,60.95107014,64.68864,18.86752,67.384,-13.84,1.14,13.8868715,50.94864,20.00752,54.73632043,64.68864,18.86752,67.384,-13.74,1.14,13.78721147
11/01/2020 08:30,56.94952,18.58736,59.90607465,60.53952,17.65736,63.062,-7.18,1.86,7.417007483,53.47952,19.51736,56.92966187,60.53952,17.65736,63.062,-7.06,1.86,7.300904054
11/01/2020 09:00,60.46728,19.90004,63.65770607,64.93728,18.94004,67.643,-8.94,1.92,9.143850392,56.07728,20.86004,59.8314516,64.93728,18.94004,67.643,-8.86,1.92,9.065649453
11/01/2020 09:30,62.00552,21.47536,65.61917096,65.67552,19.15536,68.412,-7.34,4.64,8.683616758,58.43552,23.85536,63.11725753,65.67552,19.15536,68.412,-7.24,4.7,8.631778496
11/01/2020 10:00,60.83944,20.37692,64.16117462,63.34944,18.47692,65.989,-5.02,3.8,6.296062261,58.42944,22.31692,62.54633784,63.34944,18.47692,65.989,-4.92,3.84,6.241153739
11/01/2020 10:30,64.48816,22.25488,68.22024966,68.34816,19.93488,71.196,-7.72,4.64,9.007108304,60.74816,24.63488,65.55315596,68.34816,19.93488,71.196,-7.6,4.7,8.935882721
11/01/2020 11:00,63.1436,21.7598,66.78774676,67.2336,19.6098,70.035,-8.18,4.3,9.241341894,59.1536,23.9698,63.82554116,67.2336,19.6098,70.035,-8.08,4.36,9.181285313
11/01/2020 11:30,64.83936,22.95648,68.7833016,69.99936,20.41648,72.916,-10.32,5.08,11.50255624,59.77936,25.55648,65.01311831,69.99936,20.41648,72.916,-10.22,5.14,11.43975524
11/01/2020 12:00,65.03328,23.12304,69.02175372,70.19328,20.47304,73.118,-10.32,5.3,11.60139647,59.97328,25.83304,65.30038491,70.19328,20.47304,73.118,-10.22,5.36,11.54027729
11/01/2020 12:30,64.94896,22.87928,68.86093855,69.52896,20.27928,72.426,-9.16,5.2,10.53307173,60.46896,25.55928,65.64885313,69.52896,20.27928,72.426,-9.06,5.28,10.48627675
11/01/2020 13:00,63.3644,22.0242,67.08287839,66.9744,19.5342,69.765,-7.22,4.98,8.770906453,59.8544,24.5742,64.70270864,66.9744,19.5342,69.765,-7.12,5.04,8.723302127
11/01/2020 13:30,65.85288,23.65084,69.97116575,71.52288,20.86084,74.503,-11.34,5.58,12.63851257,60.32288,26.54084,65.90346,71.52288,20.86084,74.503,-11.2,5.68,12.55796162
11/01/2020 14:00,66.51264,24.01952,70.71681993,73.23264,21.35952,76.284,-13.44,5.32,14.45461864,59.91264,26.75952,65.61704308,73.23264,21.35952,76.284,-13.32,5.4,14.37297464
11/01/2020 14:30,65.81048,24.10264,70.08535177,72.90048,21.26264,75.938,-14.18,5.68,15.27530032,58.84048,27.04264,64.75728889,72.90048,21.26264,75.938,-14.06,5.78,15.20171043
11/01/2020 15:00,62.47728,22.13504,66.28250532,66.73728,19.46504,69.518,-8.52,5.34,10.05514794,58.29728,24.88504,63.38641867,66.73728,19.46504,69.518,-8.44,5.42,10.03045363
11/01/2020 15:30,60.51368,20.61024,63.92720438,62.02368,18.09024,64.608,-3.02,5.04,5.875542528,59.06368,23.19024,63.45317586,62.02368,18.09024,64.608,-2.96,5.1,5.896744865
11/01/2020 16:00,61.60104,20.76072,65.00535073,61.99104,18.08072,64.574,-0.78,5.36,5.416456406,61.27104,23.52072,65.63051586,61.99104,18.08072,64.574,-0.72,5.44,5.487440205
11/01/2020 16:30,60.62648,20.23564,63.91440529,60.39648,17.61564,62.913,0.46,5.24,5.260152089,60.95648,22.93564,65.1286115,60.39648,17.61564,62.913,0.56,5.32,5.349392489
11/01/2020 17:00,63.38792,20.06856,66.48891263,62.73792,18.29856,65.352,1.3,3.54,3.77115367,64.01792,21.89856,67.65974439,62.73792,18.29856,65.352,1.28,3.6,3.82078526
11/01/2020 17:30,65.87376,20.20568,68.90298804,64.37376,18.77568,67.056,3,2.86,4.144828103,67.49376,24.93568,71.95273293,64.37376,18.77568,67.056,3.12,6.16,6.905070601
11/01/2020 18:00,66.49744,22.02092,70.0487719,65.31744,19.05092,68.039,2.36,5.94,6.391650804,67.75744,25.09092,72.25389223,65.31744,19.05092,68.039,2.44,6.04,6.514230576
11/01/2020 18:30,65.29856,21.15208,68.63900077,64.01856,18.67208,66.686,2.56,4.96,5.581684334,66.63856,23.69208,70.72490603,64.01856,18.67208,66.686,2.62,5.02,5.662578918
11/01/2020 19:00,63.66304,20.19172,66.78838386,63.50304,18.52172,66.149,0.32,3.34,3.355294324,63.88304,22.16172,67.6179313,63.50304,18.52172,66.149,0.38,3.64,3.659781414
11/01/2020 19:30,63.52944,21.24692,66.98821804,64.06944,18.68692,66.739,-1.08,5.12,5.232666624,63.10944,23.86692,67.47170731,64.06944,18.68692,66.739,-0.96,5.18,5.268206526
11/01/2020 20:00,62.52392,20.95656,65.94253543,65.23392,19.02656,67.952,-5.42,3.86,6.654021341,59.95392,19.04656,62.90662899,65.23392,19.02656,67.952,-5.28,0.02,5.280037879
11/01/2020 20:30,61.59896,19.58428,64.63726399,65.08896,18.98428,67.801,-6.98,1.2,7.082400723,58.22896,20.16428,61.62150575,65.08896,18.98428,67.801,-6.86,1.18,6.960747086
11/01/2020 21:00,60.82248,20.07364,64.04939575,65.53248,19.11364,68.263,-9.42,1.92,9.613677756,56.21248,21.01364,60.01179862,65.53248,19.11364,68.263,-9.32,1.9,9.511698061
11/01/2020 21:30,59.11992,20.30956,62.51114435,64.24992,18.73956,66.927,-10.26,3.14,10.72973439,54.08992,21.87956,58.34753286,64.24992,18.73956,66.927,-10.16,3.14,10.63415253
11/01/2020 22:00,57.72048,19.70264,60.99055529,63.78048,18.60264,66.438,-12.12,2.2,12.31805179,51.76048,20.78264,55.77692547,63.78048,18.60264,66.438,-12.02,2.18,12.21608775
11/01/2020 22:30,55.05776,18.52768,58.09158168,61.39776,17.90768,63.956,-12.68,1.24,12.74048665,48.79776,19.12768,52.41268475,61.39776,17.90768,63.956,-12.6,1.22,12.6589257
11/01/2020 23:00,51.97024,17.30632,54.77604,57.93024,16.89632,60.344,-11.92,0.82,11.94817141,46.11024,17.71632,49.39658113,57.93024,16.89632,60.344,-11.82,0.82,11.84840918
11/01/2020 23:30,50.2968,14.7974,52.42834288,57.5568,16.7874,59.955,-14.52,-3.98,15.05559032,43.1968,20.4874,47.80896453,57.5568,16.7874,59.955,-14.36,3.7,14.8290121
12/01/2020 00:00,50.44152,16.79836,53.16513744,59.41152,17.32836,61.887,-17.94,-1.06,17.97128821,41.57152,16.18836,44.61226597,59.41152,17.32836,61.887,-17.84,-1.14,17.87638666
12/01/2020 00:30,50.50912,16.81516,53.23458283,59.22912,17.27516,61.697,-17.44,-0.92,17.4642492,41.88912,16.31516,44.95423028,59.22912,17.27516,61.697,-17.34,-0.96,17.36655406
12/01/2020 01:00,51.71832,17.03076,54.45026547,59.96832,17.49076,62.467,-16.5,-0.92,16.52562858,43.58832,16.53076,46.61767547,59.96832,17.49076,62.467,-16.38,-0.96,16.40810775
12/01/2020 01:30,52.24456,17.10508,54.97342823,59.91456,17.47508,62.411,-15.34,-0.74,15.35783839,44.69456,16.69508,47.71089383,59.91456,17.47508,62.411,-15.22,-0.78,15.23997375
12/01/2020 02:00,50.3476,16.3118,52.92405545,57.2976,16.7118,59.685,-13.9,-0.8,13.92300255,43.4976,15.8718,46.30286429,57.2976,16.7118,59.685,-13.8,-0.84,13.82554158
12/01/2020 02:30,48.19256,15.18408,50.52800337,54.08256,15.77408,56.336,-11.78,-1.18,11.83895266,42.42256,14.51408,44.8367273,54.08256,15.77408,56.336,-11.66,-1.26,11.72788131
12/01/2020 03:00,47.81872,14.82796,50.06494163,54.43872,15.87796,56.707,-13.24,-2.1,13.40550633,41.31872,13.67796,43.5238235,54.43872,15.87796,56.707,-13.12,-2.2,13.30317255
12/01/2020 03:30,43.80496,13.04228,45.70531247,47.90496,13.97228,49.901,-8.2,-1.86,8.408305418,39.82496,12.01228,41.59714305,47.90496,13.97228,49.901,-8.08,-1.96,8.314324988
12/01/2020 04:00,44.73392,14.20656,46.93559359,50.59392,14.75656,52.702,-11.72,-1.1,11.77150797,38.99392,13.57656,41.28981446,50.59392,14.75656,52.702,-11.6,-1.18,11.65986278
12/01/2020 04:30,43.88264,14.00452,46.06313791,50.07264,14.60452,52.159,-12.38,-1.2,12.43802235,37.81264,13.30452,40.08498467,50.07264,14.60452,52.159,-12.26,-1.3,12.32873067
12/01/2020 05:00,43.45416,13.90788,45.62557558,49.84416,14.53788,51.921,-12.78,-1.26,12.84196247,37.18416,13.17788,39.45019995,49.84416,14.53788,51.921,-12.66,-1.36,12.73283943
12/01/2020 05:30,44.84992,14.68956,47.19426339,52.24992,15.23956,54.427,-14.8,-1.1,14.84082208,37.58992,14.05956,40.13319465,52.24992,15.23956,54.427,-14.66,-1.18,14.7074131
12/01/2020 06:00,44.74456,14.48008,47.02922885,51.63456,15.06008,53.786,-13.78,-1.16,13.82873819,37.97456,13.80008,40.40432421,51.63456,15.06008,53.786,-13.66,-1.26,13.71798819
12/01/2020 06:30,46.75304,15.12172,49.13769597,53.42304,15.58172,55.649,-13.34,-0.92,13.37168651,40.20304,14.60172,42.7725923,53.42304,15.58172,55.649,-13.22,-0.98,13.25627399
12/01/2020 07:00,45.77272,14.09496,47.89373439,50.14272,14.62496,52.232,-8.74,-1.06,8.804044525,41.50272,13.48496,43.63851411,50.14272,14.62496,52.232,-8.64,-1.14,8.71488382
12/01/2020 07:30,47.63856,14.30208,49.73913842,51.77856,15.10208,53.936,-8.28,-1.6,8.433172594,43.59856,13.42208,45.61783276,51.77856,15.10208,53.936,-8.18,-1.68,8.350736494
12/01/2020 08:00,51.57904,16.29472,54.09173012,57.71904,16.83472,60.124,-12.28,-1.08,12.32740037,45.53904,15.67472,48.16119819,57.71904,16.83472,60.124,-12.18,-1.16,12.2351134
12/01/2020 08:30,54.4776,18.4718,57.52404973,61.1376,17.8318,63.685,-13.32,1.28,13.38136017,47.9376,21.1918,52.4128408,61.1376,17.8318,63.685,-13.2,3.36,13.62092508
12/01/2020 09:00,53.52472,17.39596,56.28068119,56.69472,16.53596,59.057,-6.34,1.72,6.569170419,50.47472,18.27596,53.68154313,56.69472,16.53596,59.057,-6.22,1.74,6.458792457
12/01/2020 09:30,52.4112,16.0716,54.81998004,52.7712,15.3916,54.97,-0.72,1.36,1.538830725,52.0712,16.7316,54.69329308,52.7712,15.3916,54.97,-0.7,1.34,1.511820095
12/01/2020 10:00,58.70616,19.41388,61.83293587,63.23616,18.44388,65.871,-9.06,1.94,9.265376409,54.27616,20.36388,57.97058869,63.23616,18.44388,65.871,-8.96,1.92,9.16340548
12/01/2020 10:30,62.69688,21.72784,66.35508867,68.66688,20.02784,71.528,-11.94,3.4,12.41465263,56.82688,19.10784,59.9533472,68.66688,20.02784,71.528,-11.84,-0.92,11.87568945
12/01/2020 11:00,63.34536,21.93948,67.03711969,69.01536,20.12948,71.891,-11.34,3.62,11.90378091,57.77536,23.78948,62.4814499,69.01536,20.12948,71.891,-11.24,3.66,11.82087983
12/01/2020 11:30,63.06952,21.62736,66.67463576,67.49952,19.68736,70.312,-8.86,3.88,9.672331673,58.71952,23.62736,63.29481945,67.49952,19.68736,70.312,-8.78,3.94,9.623512872
12/01/2020 12:00,65.9444,22.7192,69.74830421,72.8544,21.2492,75.89,-13.82,2.94,14.12926042,59.1344,24.2092,63.89806435,72.8544,21.2492,75.89,-13.72,2.96,14.03566885
12/01/2020 12:30,66.22368,22.20024,69.84573322,72.10368,21.03024,75.108,-11.76,2.34,11.99054628,60.46368,23.39024,64.83023929,72.10368,21.03024,75.108,-11.64,2.36,11.8768346
12/01/2020 13:00,62.50272,19.84496,65.57753003,64.78272,18.89496,67.482,-4.56,1.9,4.94,60.30272,20.79496,63.78752543,64.78272,18.89496,67.482,-4.48,1.9,4.866251124
12/01/2020 13:30,61.6672,19.2746,64.60923898,62.8272,18.3246,65.445,-2.32,1.9,2.998733066,60.6472,20.2246,63.93056634,62.8272,18.3246,65.445,-2.18,1.9,2.891781458
12/01/2020 14:00,61.78304,19.19172,64.69517871,63.02304,18.38172,65.649,-2.48,1.62,2.962228891,60.76304,20.00172,63.97042936,63.02304,18.38172,65.649,-2.26,1.62,2.780647407
12/01/2020 14:30,51.18136,13.29748,52.88056908,45.35136,13.22748,47.241,11.66,0.14,11.66084045,57.13136,13.36748,58.67437104,45.35136,13.22748,47.241,11.78,0.14,11.78083189
12/01/2020 15:00,45.98608,9.64344,46.986333,36.04608,10.51344,37.548,19.88,-1.74,19.9560016,56.02608,8.69344,56.69653904,36.04608,10.51344,37.548,19.98,-1.82,20.06272165
12/01/2020 15:30,42.00896,8.28928,42.81897807,29.44896,8.58928,30.676,25.12,-0.6,25.12716458,54.68896,8.98928,55.42282473,29.44896,8.58928,30.676,25.24,0.4,25.24316937
12/01/2020 16:00,35.64784,4.15812,35.88953132,15.38784,4.48812,16.029,40.52,-0.66,40.52537477,55.98784,3.76812,56.11449863,15.38784,4.48812,16.029,40.6,-0.72,40.60638373
12/01/2020 16:30,37.9424,3.9932,38.15195099,16.2624,4.7432,16.94,43.36,-1.5,43.38593781,59.7224,3.2032,59.80823983,16.2624,4.7432,16.94,43.46,-1.54,43.4872763
12/01/2020 17:00,40.15416,5.47788,40.52608709,16.96416,4.94788,17.671,46.38,1.06,46.3921114,63.44416,5.98788,63.72610254,16.96416,4.94788,17.671,46.48,1.04,46.49163366
12/01/2020 17:30,39.21208,4.20144,39.43652262,12.86208,3.75144,13.398,52.7,0.9,52.70768445,65.66208,4.67144,65.82804191,12.86208,3.75144,13.398,52.8,0.92,52.80801454
12/01/2020 18:00,38.03856,2.96708,38.15410346,11.57856,3.37708,12.061,52.92,-0.82,52.9263526,64.61856,2.53708,64.66834675,11.57856,3.37708,12.061,53.04,-0.84,53.04665117
12/01/2020 18:30,38.1656,3.5858,38.33367951,13.9056,4.0558,14.485,48.52,-0.94,48.52910467,62.5456,3.0758,62.62118352,13.9056,4.0558,14.485,48.64,-0.98,48.64987153
12/01/2020 19:00,38.32488,4.46184,38.58373288,16.15488,4.71184,16.828,44.34,-0.5,44.34281904,60.59488,4.11184,60.73423014,16.15488,4.71184,16.828,44.44,-0.6,44.44405022
12/01/2020 19:30,39.57864,5.36252,39.94027247,21.36864,6.23252,22.259,36.42,-1.74,36.46154138,57.88864,4.43252,58.05809052,21.36864,6.23252,22.259,36.52,-1.8,36.56433235
12/01/2020 20:00,38.5744,4.3542,38.81936879,21.1344,6.1642,22.015,34.88,-3.62,35.06734663,56.1144,2.4442,56.16760633,21.1344,6.1642,22.015,34.98,-3.72,35.17724833
12/01/2020 20:30,38.83648,4.97064,39.15328135,22.35648,6.52064,23.288,32.96,-3.1,33.10546179,55.43648,3.68064,55.55853153,22.35648,6.52064,23.288,33.08,-2.84,33.2016867
12/01/2020 21:00,38.45,5.88,38.89700374,23.04,6.72,24,30.82,-1.68,30.86575449,53.96,5.14,54.20425445,23.04,6.72,24,30.92,-1.58,30.96034238
12/01/2020 21:30,39.57952,7.21236,40.23128808,27.29952,7.96236,28.437,24.56,-1.5,24.60576355,51.95952,6.42236,52.35492743,27.29952,7.96236,28.437,24.66,-1.54,24.70803918
12/01/2020 22:00,35.31896,4.75428,35.63750993,21.64896,6.31428,22.551,27.34,-3.12,27.51744901,49.10896,6.73428,49.56854324,21.64896,6.31428,22.551,27.46,0.42,27.46321176
12/01/2020 22:30,36.87008,7.05044,37.53813399,26.95008,7.86044,28.073,19.84,-1.62,19.90602924,46.89008,6.18044,47.29563871,26.95008,7.86044,28.073,19.94,-1.68,20.01064717
12/01/2020 23:00,37.694,8.492,38.63873316,30.624,8.932,31.9,14.14,-0.88,14.16735685,44.864,8.012,45.57379335,30.624,8.932,31.9,14.24,-0.92,14.26968815
12/01/2020 23:30,36.25224,7.76232,37.07396009,31.24224,9.11232,32.544,10.02,-2.7,10.37739852,41.36224,9.47232,42.433003,31.24224,9.11232,32.544,10.12,0.36,10.12640114
13/01/2020 00:00,33.97256,5.86908,34.47580214,28.52256,8.31908,29.711,10.9,-4.9,11.9507322,39.52256,3.23908,39.65506762,28.52256,8.31908,29.711,11,-5.08,12.11636909
13/01/2020 00:30,32.6452,4.9686,33.02114579,25.4352,7.4186,26.495,14.42,-4.9,15.2297866,39.9552,2.3386,40.02358126,25.4352,7.4186,26.495,14.52,-5.08,15.38300361
13/01/2020 01:00,33.3768,4.3474,33.65873832,24.4368,7.1274,25.455,17.88,-5.56,18.72452937,42.4568,1.3874,42.47946263,24.4368,7.1274,25.455,18.02,-5.74,18.91211252
13/01/2020 01:30,35.25504,5.39772,35.66585519,26.97504,7.86772,28.099,16.56,-4.94,17.28112265,43.67504,2.76772,43.76264838,26.97504,7.86772,28.099,16.7,-5.1,17.46138597
13/01/2020 02:00,38.87568,8.37624,39.76782483,34.37568,10.02624,35.808,9,-3.3,9.585927185,43.49568,6.60624,43.99450631,34.37568,10.02624,35.808,9.12,-3.42,9.74016427
13/01/2020 02:30,39.43776,9.22768,40.50292572,35.95776,10.48768,37.456,6.96,-2.52,7.402161846,43.05776,11.18768,44.4874688,35.95776,10.48768,37.456,7.1,0.7,7.134423593
13/01/2020 03:00,33.44456,6.55508,34.08089886,25.83456,7.53508,26.911,15.22,-1.96,15.34568343,41.17456,5.45508,41.53435071,25.83456,7.53508,26.911,15.34,-2.08,15.48037467
13/01/2020 03:30,31.42184,4.50012,31.74244964,22.49184,6.56012,23.429,17.86,-4.12,18.32904798,40.49184,2.28012,40.55598666,22.49184,6.56012,23.429,18,-4.28,18.50184856
13/01/2020 04:00,33.31432,6.68876,33.97916166,26.70432,7.78876,27.817,13.22,-2.2,13.40180585,40.06432,5.46876,40.43583897,26.70432,7.78876,27.817,13.36,-2.32,13.559941
13/01/2020 04:30,31.60752,5.76136,32.12831445,23.86752,6.96136,24.862,15.48,-2.4,15.66494175,39.46752,4.44136,39.71663145,23.86752,6.96136,24.862,15.6,-2.52,15.80222769
13/01/2020 05:00,31.26216,5.08688,31.67331678,23.13216,6.74688,24.096,16.26,-3.32,16.59548131,39.49216,3.28688,39.62870527,23.13216,6.74688,24.096,16.36,-3.46,16.72187788
13/01/2020 05:30,33.50888,6.93884,34.21976825,26.25888,7.65884,27.353,14.5,-1.44,14.57132801,40.89888,6.73884,41.45033594,26.25888,7.65884,27.353,14.64,-0.92,14.66887862
13/01/2020 06:00,33.01696,5.41328,33.45778307,23.97696,6.99328,24.976,18.08,-3.16,18.35407312,42.15696,3.73328,42.3219406,23.97696,6.99328,24.976,18.18,-3.26,18.46997564
13/01/2020 06:30,36.41688,6.22284,36.94472745,25.58688,7.46284,26.653,21.66,-2.48,21.80151371,47.34688,4.92284,47.60211549,25.58688,7.46284,26.653,21.76,-2.54,21.90774292
13/01/2020 07:00,38.54976,6.57868,39.10707131,25.22976,7.35868,26.281,26.64,-1.56,26.68563659,51.98976,5.73868,52.30552163,25.22976,7.35868,26.281,26.76,-1.62,26.80899103
13/01/2020 07:30,42.63736,7.93048,43.36861746,27.56736,8.04048,28.716,30.14,-0.22,30.14080291,57.80736,7.80048,58.33128113,27.56736,8.04048,28.716,30.24,-0.24,30.24095237
13/01/2020 08:00,42.00296,7.35628,42.64227368,24.67296,7.19628,25.701,34.66,0.32,34.66147718,59.47296,8.05628,60.01613632,24.67296,7.19628,25.701,34.8,0.86,34.81062481
13/01/2020 08:30,41.50656,7.51608,42.18158344,23.74656,6.92608,24.736,35.52,1.18,35.53959482,59.38656,8.12608,59.93994232,23.74656,6.92608,24.736,35.64,1.2,35.6601963
13/01/2020 09:00,41.9508,8.6494,42.83318504,24.5808,7.1694,25.605,34.74,2.96,34.86587443,59.4408,10.1694,60.30443931,24.5808,7.1694,25.605,34.86,3,34.98884965
13/01/2020 09:30,45.40704,10.97372,46.71425705,29.80704,8.69372,31.049,31.2,4.56,31.53146999,61.12704,13.33372,62.5643917,29.80704,8.69372,31.049,31.32,4.64,31.66183823
13/01/2020 10:00,50.89464,14.27552,52.85882,40.06464,11.68552,41.734,21.66,5.18,22.27078804,61.82464,16.94552,64.10488873,40.06464,11.68552,41.734,21.76,5.26,22.38671928
13/01/2020 10:30,56.40664,17.25652,58.98725726,49.97664,14.57652,52.059,12.86,5.36,13.93230778,62.95664,20.01652,66.06208892,49.97664,14.57652,52.059,12.98,5.44,14.07387651
13/01/2020 11:00,63.16144,21.32792,66.66519087,62.22144,18.14792,64.814,1.88,6.36,6.632043426,64.12144,24.60792,68.68121136,62.22144,18.14792,64.814,1.9,6.46,6.733617156
13/01/2020 11:30,62.3976,20.6018,65.710689,61.3776,17.9018,63.935,2.04,5.4,5.772486466,63.4976,24.5618,68.08250308,61.3776,17.9018,63.935,2.12,6.66,6.989277502
13/01/2020 12:00,61.68352,20.77436,65.08786886,60.32352,17.59436,62.837,2.72,6.36,6.917224877,63.18352,24.07436,67.61458429,60.32352,17.59436,62.837,2.86,6.48,7.083078427
13/01/2020 12:30,62.72,21.345,66.25260316,61.32,17.885,63.875,2.8,6.92,7.465011721,64.18,21.645,67.73166486,61.32,17.885,63.875,2.86,3.76,4.724108381
13/01/2020 13:00,63.9736,22.6948,67.87986037,63.0336,18.3848,65.66,1.88,8.62,8.822629993,65.0136,27.1648,70.46058859,63.0336,18.3848,65.66,1.98,8.78,9.000488876
13/01/2020 13:30,65.99112,23.81116,70.1555362,65.90112,19.22116,68.647,0.18,9.18,9.181764536,66.16112,28.56116,72.06270645,65.90112,19.22116,68.647,0.26,9.34,9.343618143
13/01/2020 14:00,64.61584,23.03212,68.59799801,63.43584,18.50212,66.079,2.36,9.06,9.36232877,65.87584,27.74212,71.47902852,63.43584,18.50212,66.079,2.44,9.24,9.556735844
13/01/2020 14:30,66.31472,23.45596,70.34077159,65.57472,19.12596,68.307,1.48,8.66,8.785556328,67.11472,27.92596,72.69281177,65.57472,19.12596,68.307,1.54,8.8,8.933733822
13/01/2020 15:00,65.93616,23.31388,69.93650117,66.11616,19.28388,68.871,-0.36,8.06,8.068035697,65.83616,27.52388,71.35799839,66.11616,19.28388,68.871,-0.28,8.24,8.244755909
13/01/2020 15:30,65.25024,22.79132,69.11612032,65.25024,19.03132,67.969,0,7.52,7.52,65.35024,26.69132,70.59093732,65.25024,19.03132,67.969,0.1,7.66,7.660652714
13/01/2020 16:00,65.70968,21.64324,69.18230903,63.67968,18.57324,66.333,4.06,6.14,7.360923855,67.83968,25.75324,72.56343124,63.67968,18.57324,66.333,4.16,7.18,8.298072065
13/01/2020 16:30,66.67256,23.20408,70.59503938,62.00256,18.08408,64.586,9.34,10.24,13.85976912,71.46256,28.50408,76.93750749,62.00256,18.08408,64.586,9.46,10.42,14.07366335
13/01/2020 17:00,69.25208,23.31644,73.07193003,64.58208,18.83644,67.273,9.34,8.96,12.94284358,74.04208,27.95644,79.14412264,64.58208,18.83644,67.273,9.46,9.12,13.14024353
13/01/2020 17:30,70.86632,23.53976,74.67366076,65.89632,19.21976,68.642,9.94,8.64,13.17016325,75.93632,28.17976,80.9964417,65.89632,19.21976,68.642,10.04,8.96,13.4567158
13/01/2020 18:00,70.72296,23.46628,74.51445073,66.43296,19.37628,69.201,8.58,8.18,11.85448438,75.13296,27.71628,80.0821694,66.43296,19.37628,69.201,8.7,8.34,12.05178825
13/01/2020 18:30,70.3704,23.5822,74.21666493,66.5904,19.4222,69.365,7.56,8.32,11.24170806,74.2704,27.9022,79.3386733,66.5904,19.4222,69.365,7.68,8.48,11.44083913
13/01/2020 19:00,68.78432,22.95876,72.51473877,65.34432,19.05876,68.067,6.88,7.8,10.40069228,72.34432,26.97876,77.21110106,65.34432,19.05876,68.067,7,7.92,10.57007096
13/01/2020 19:30,68.43616,22.60888,72.07405532,66.23616,19.31888,68.996,4.4,6.58,7.915579574,70.75616,26.01888,75.38843608,66.23616,19.31888,68.996,4.52,6.7,8.082103687
13/01/2020 20:00,61.4212,18.2166,64.06565636,54.8112,15.9866,57.095,13.22,4.46,13.95206078,68.1312,20.5266,71.15617838,54.8112,15.9866,57.095,13.32,4.54,14.07245537
13/01/2020 20:30,58.78576,17.89168,61.44817159,51.60576,15.05168,53.756,14.36,5.68,15.44253865,66.08576,20.83168,69.29131667,51.60576,15.05168,53.756,14.48,5.78,15.59098457
13/01/2020 21:00,54.00176,15.00968,56.04891236,44.98176,13.11968,46.856,18.04,3.78,18.43176606,63.12176,16.93968,65.35525491,44.98176,13.11968,46.856,18.14,3.82,18.53785317
13/01/2020 21:30,51.28864,13.04752,52.92222946,43.08864,12.56752,44.884,16.4,0.96,16.42807353,59.60864,15.64752,61.62819845,43.08864,12.56752,44.884,16.52,3.08,16.80466602
13/01/2020 22:00,50.53224,13.72732,52.36359989,45.04224,13.13732,46.919,10.98,1.18,11.04322417,56.12224,14.29732,57.91475789,45.04224,13.13732,46.919,11.08,1.16,11.14055654
13/01/2020 22:30,49.84128,14.33704,51.8623554,48.88128,14.25704,50.918,1.92,0.16,1.926655133,50.86128,14.37704,52.85422483,48.88128,14.25704,50.918,1.98,0.12,1.983633031
13/01/2020 23:00,48.50704,12.72872,50.14930949,48.40704,14.11872,50.424,0.2,-2.78,2.78718496,48.64704,11.55872,50.00138507,48.40704,14.11872,50.424,0.24,-2.56,2.571225389
13/01/2020 23:30,45.37352,13.67436,47.38928612,45.68352,13.32436,47.587,-0.62,0.7,0.935093578,45.10352,14.20436,47.28732768,45.68352,13.32436,47.587,-0.58,0.88,1.05394497
14/01/2020 00:00,45.54696,14.26828,47.72954409,48.81696,14.23828,50.851,-6.54,0.06,6.540275224,42.35696,14.29828,44.70517723,48.81696,14.23828,50.851,-6.46,0.06,6.460278632
14/01/2020 00:30,42.6688,11.3934,44.16374143,42.8688,12.5034,44.655,-0.4,-2.22,2.255748213,42.6088,10.1834,43.80880588,42.8688,12.5034,44.655,-0.26,-2.32,2.334523506
14/01/2020 01:00,43.6516,11.2188,45.07020808,43.1616,12.5888,44.96,0.98,-2.74,2.909982818,44.2816,9.7488,45.34202466,43.1616,12.5888,44.96,1.12,-2.84,3.052867504
14/01/2020 01:30,40.95288,8.97084,41.92391144,36.48288,10.64084,38.003,8.94,-3.34,9.543542319,45.54288,7.18084,46.10551357,36.48288,10.64084,38.003,9.06,-3.46,9.69820602
14/01/2020 02:00,43.29032,11.84176,44.88072064,41.32032,12.05176,43.042,3.94,-0.42,3.962322551,45.36032,10.15176,46.48243605,41.32032,12.05176,43.042,4.04,-1.9,4.464482053
14/01/2020 02:30,42.64264,12.18452,44.34926464,42.39264,12.36452,44.159,0.5,-0.36,0.616116872,43.03264,11.98452,44.67031257,42.39264,12.36452,44.159,0.64,-0.38,0.744311763
14/01/2020 03:00,33.5984,6.6562,34.25138656,25.3584,7.3962,26.415,16.48,-1.48,16.54632285,41.9584,5.8762,42.36787766,25.3584,7.3962,26.415,16.6,-1.52,16.6694451
14/01/2020 03:30,41.11056,10.75308,42.49360979,38.65056,11.27308,40.261,4.92,-1.04,5.02871753,43.65056,10.25308,44.83856641,38.65056,11.27308,40.261,5,-1.02,5.102979522
14/01/2020 04:00,41.88584,11.44712,43.4218856,39.79584,11.60712,41.454,4.18,-0.32,4.19223091,43.99584,11.26712,45.41565733,39.79584,11.60712,41.454,4.2,-0.34,4.213739432
14/01/2020 04:30,33.76008,6.70544,34.41955734,27.07008,7.89544,28.198,13.38,-2.38,13.59002575,40.57008,5.39544,40.92727897,27.07008,7.89544,28.198,13.5,-2.5,13.72953022
14/01/2020 05:00,37.46464,8.39552,38.39380167,34.06464,9.93552,35.484,6.8,-3.08,7.465011721,40.98464,6.73552,41.53441881,34.06464,9.93552,35.484,6.92,-3.2,7.624067156
14/01/2020 05:30,34.94216,6.74188,35.58661956,28.29216,8.25188,29.471,13.3,-3.02,13.63856297,41.71216,5.21188,42.03650776,28.29216,8.25188,29.471,13.42,-3.04,13.76001453
14/01/2020 06:00,38.65792,9.76356,39.87181815,33.57792,9.79356,34.977,10.16,-0.06,10.16017716,43.85792,9.05356,44.78263163,33.57792,9.79356,34.977,10.28,-0.74,10.30659983
14/01/2020 06:30,46.78504,13.02772,48.56502297,43.77504,12.76772,45.599,6.02,0.52,6.042416735,49.91504,13.28772,51.65340958,43.77504,12.76772,45.599,6.14,0.52,6.161980201
14/01/2020 07:00,50.18512,14.50816,52.24014717,45.52512,13.27816,47.422,9.32,2.46,9.639190837,54.94512,15.75816,57.16017686,45.52512,13.27816,47.422,9.42,2.48,9.740985576
14/01/2020 07:30,48.52272,11.67496,49.90750492,38.38272,11.19496,39.982,20.28,0.96,20.30270918,58.76272,12.11496,59.9985793,38.38272,11.19496,39.982,20.38,0.92,20.40075489
14/01/2020 08:00,48.35744,12.50592,49.94837373,36.15744,10.54592,37.664,24.4,3.92,24.71287923,60.67744,14.52592,62.3919392,36.15744,10.54592,37.664,24.52,3.98,24.84090981
14/01/2020 08:30,47.90144,13.06292,49.65065793,35.46144,10.34292,36.939,24.88,5.44,25.46778357,60.46144,15.88292,62.51282168,35.46144,10.34292,36.939,25,5.54,25.60647574
14/01/2020 09:00,50.89968,14.88824,53.03241569,40.99968,11.95824,42.708,19.8,5.86,20.64896123,60.89968,17.91824,63.48097627,40.99968,11.95824,42.708,19.9,5.96,20.77333868
14/01/2020 09:30,53.05768,15.88724,55.38521284,43.80768,12.77724,45.633,18.5,6.22,19.5176433,62.40768,19.09724,65.2642559,43.80768,12.77724,45.633,18.6,6.32,19.64439869
14/01/2020 10:00,50.12672,14.34696,52.13946029,38.52672,11.23696,40.132,23.2,6.22,24.01933388,61.82672,17.55696,64.27122335,38.52672,11.23696,40.132,23.3,6.32,24.14192204
14/01/2020 10:30,48.47776,13.79268,50.40169874,35.35776,10.31268,36.831,26.24,6.96,27.14736083,61.71776,17.39268,64.1216595,35.35776,10.31268,36.831,26.36,7.08,27.29424848
14/01/2020 11:00,52.86032,16.43176,55.35536259,43.96032,12.82176,45.792,17.8,7.22,19.20855018,61.86032,20.18176,65.06921413,43.96032,12.82176,45.792,17.9,7.36,19.35405901
14/01/2020 11:30,57.31824,18.86532,60.34302723,52.81824,15.40532,55.019,9,6.92,11.35281463,61.93824,22.44532,65.87972347,52.81824,15.40532,55.019,9.12,7.04,11.52111106
14/01/2020 12:00,59.28656,20.07108,62.59188804,55.06656,16.06108,57.361,8.44,8.02,11.64276599,63.62656,24.22108,68.08083323,55.06656,16.06108,57.361,8.56,8.16,11.82620818
14/01/2020 12:30,62.924,21.252,66.41594146,60.864,17.752,63.4,4.12,7,8.122462681,65.044,25.792,69.97105973,60.864,17.752,63.4,4.18,8.04,9.061677549
14/01/2020 13:00,65.62208,22.53644,69.38406526,65.78208,19.18644,68.523,-0.32,6.7,6.707637438,65.52208,26.00644,70.49452382,65.78208,19.18644,68.523,-0.26,6.82,6.824954212
14/01/2020 13:30,66.66728,23.37504,70.64643457,67.93728,19.81504,70.768,-2.54,7.12,7.559497338,65.51728,27.05504,70.88363117,67.93728,19.81504,70.768,-2.42,7.24,7.633740892
14/01/2020 14:00,67.23016,22.58088,70.92101632,69.26016,20.20088,72.146,-4.06,4.76,6.256292832,65.34016,26.62088,70.55499813,69.26016,20.20088,72.146,-3.92,6.42,7.522153947
14/01/2020 14:30,66.5796,23.1178,70.47890332,68.5296,19.9878,71.385,-3.9,6.26,7.375472866,64.7696,27.9678,70.54997464,68.5296,19.9878,71.385,-3.76,7.98,8.821451128
14/01/2020 15:00,64.86896,23.22928,68.90269531,65.92896,19.22928,68.676,-2.12,8,8.276134363,63.84896,27.36928,69.46774202,65.92896,19.22928,68.676,-2.08,8.14,8.401547477
14/01/2020 15:30,62.9112,21.7666,66.57029338,61.7712,18.0166,64.345,2.28,7.5,7.838902984,64.1312,25.6566,69.07294649,61.7712,18.0166,64.345,2.36,7.64,7.996199097
14/01/2020 16:00,63.91856,21.45708,67.42394674,61.73856,18.00708,64.311,4.36,6.9,8.162083067,66.19856,25.02708,70.771492,61.73856,18.00708,64.311,4.46,7.02,8.316970602
14/01/2020 16:30,63.60128,19.45704,66.51089552,58.48128,17.05704,60.918,10.24,4.8,11.30918211,68.82128,21.91704,72.22690097,58.48128,17.05704,60.918,10.34,4.86,11.42520022
14/01/2020 17:00,66.48576,21.62168,69.91318423,60.72576,17.71168,63.256,11.52,7.82,13.92346221,72.36576,26.71168,77.13829833,60.72576,17.71168,63.256,11.64,9,14.71358556
14/01/2020 17:30,65.35432,20.23376,68.41485355,56.82432,16.57376,59.192,17.06,7.32,18.56410515,73.98432,24.03376,77.79011008,56.82432,16.57376,59.192,17.16,7.46,18.71141897
14/01/2020 18:00,66.78896,21.24928,70.08778123,59.92896,17.47928,62.426,13.72,7.54,15.65535052,73.74896,25.15928,77.92238748,59.92896,17.47928,62.426,13.82,7.68,15.81059139
14/01/2020 18:30,68.1548,21.7014,71.52641138,63.3648,18.4814,66.005,9.58,6.44,11.54339638,73.0648,26.1614,77.60724096,63.3648,18.4814,66.005,9.7,7.68,12.37224313
14/01/2020 19:00,67.92528,22.07904,71.42357923,64.38528,18.77904,67.068,7.08,6.6,9.679173518,71.56528,25.47904,75.96558945,64.38528,18.77904,67.068,7.18,6.7,9.820509152
14/01/2020 19:30,66.18544,21.19492,69.49630999,63.20544,18.43492,65.839,5.96,5.52,8.123546024,69.28544,24.03492,73.33586827,63.20544,18.43492,65.839,6.08,5.6,8.265978466
14/01/2020 20:00,62.76288,19.90584,65.84391826,59.16288,17.25584,61.628,7.2,5.3,8.940357935,66.48288,22.63584,70.23072394,59.16288,17.25584,61.628,7.32,5.38,9.084426234
14/01/2020 20:30,62.04272,20.16496,65.23744873,59.26272,17.28496,61.732,5.56,5.76,8.005697971,64.94272,23.12496,68.93707751,59.26272,17.28496,61.732,5.68,5.84,8.146655756
14/01/2020 21:00,60.67728,19.55004,63.74901075,58.69728,17.12004,61.143,3.96,4.86,6.269066916,62.69728,22.04004,66.45834998,58.69728,17.12004,61.143,4,4.92,6.340851678
14/01/2020 21:30,57.1524,17.2182,59.68972472,55.5024,16.1882,57.815,3.3,2.06,3.890192797,58.9024,18.2882,61.67617842,55.5024,16.1882,57.815,3.4,2.1,3.996248241
14/01/2020 22:00,57.68544,18.09492,60.45689471,59.12544,17.24492,61.589,-2.88,1.7,3.344308598,56.48544,18.94492,59.57780565,59.12544,17.24492,61.589,-2.64,1.7,3.14
14/01/2020 22:30,53.3188,16.8634,55.92198756,55.8288,16.2834,58.155,-5.02,1.16,5.152281048,50.9088,17.4234,53.80781342,55.8288,16.2834,58.155,-4.92,1.14,5.050346523
14/01/2020 23:00,44.65,13.145,46.54474756,44.04,12.845,45.875,1.22,0.6,1.359558752,45.4,13.425,47.34332714,44.04,12.845,45.875,1.36,0.58,1.478512766
14/01/2020 23:30,42.34392,11.30656,43.82745555,41.95392,12.23656,43.702,0.78,-1.86,2.016928358,42.79392,13.47656,44.86576934,41.95392,12.23656,43.702,0.84,1.24,1.497731618
15/01/2020 00:00,41.37736,11.37048,42.91123088,40.76736,11.89048,42.466,1.22,-1.04,1.603121954,42.06736,10.81048,43.43419454,40.76736,11.89048,42.466,1.3,-1.08,1.690088755
15/01/2020 00:30,34.74344,8.00392,35.65346208,29.05344,8.47392,30.264,11.38,-0.94,11.4187565,40.53344,7.45392,41.21311298,29.05344,8.47392,30.264,11.48,-1.02,11.52522451
15/01/2020 01:00,30.21992,3.88956,30.46920153,17.44992,5.08956,18.177,25.54,-2.4,25.65251645,43.10992,2.56956,43.18643121,17.44992,5.08956,18.177,25.66,-2.52,25.7834443
15/01/2020 01:30,30.6616,3.3438,30.8433901,16.6416,4.8538,17.335,28.04,-3.02,28.20216304,44.8016,1.7138,44.8343671,16.6416,4.8538,17.335,28.16,-3.14,28.33452311
15/01/2020 02:00,36.26824,7.57032,37.04989848,27.73824,8.09032,28.894,17.06,-1.04,17.09167049,44.93824,7.03032,45.48484158,27.73824,8.09032,28.894,17.2,-1.06,17.23263184
15/01/2020 02:30,33.28736,4.99548,33.66011224,23.12736,6.74548,24.091,20.32,-3.5,20.61922404,43.58736,3.44548,43.72332655,23.12736,6.74548,24.091,20.46,-3.3,20.72442038
15/01/2020 03:00,31.6824,3.1482,31.83843013,21.1824,6.1782,22.065,21,-6.06,21.85688907,42.3024,-0.0618,42.30244514,21.1824,6.1782,22.065,21.12,-6.24,22.02253391
15/01/2020 03:30,29.30088,1.90484,29.36273121,17.57088,5.12484,18.303,23.46,-6.44,24.32786879,41.13088,-1.51516,41.15877791,17.57088,5.12484,18.303,23.56,-6.64,24.47781036
15/01/2020 04:00,26.8864,0.9252,26.90231403,14.0064,4.0852,14.59,25.76,-6.32,26.52395144,39.9064,-2.4148,39.97939494,14.0064,4.0852,14.59,25.9,-6.5,26.70318333
15/01/2020 04:30,23.50944,-0.72808,23.5207115,7.54944,2.20192,7.864,31.92,-5.86,32.45344358,39.58944,-3.83808,39.77505019,7.54944,2.20192,7.864,32.04,-6.04,32.60434327
15/01/2020 05:00,23.1428,-1.3146,23.1801071,7.0128,2.0454,7.305,32.26,-6.72,32.95248094,39.3928,-4.8546,39.69080288,7.0128,2.0454,7.305,32.38,-6.9,33.10701436
15/01/2020 05:30,25.87344,1.42892,25.91286765,11.41344,3.32892,11.889,28.92,-3.8,29.16858584,40.43344,-0.61108,40.43805743,11.41344,3.32892,11.889,29.02,-3.94,29.2862425
15/01/2020 06:00,27.70936,1.07148,27.73006854,12.99936,3.79148,13.541,29.42,-5.44,29.91872323,42.53936,-1.80852,42.57778639,12.99936,3.79148,13.541,29.54,-5.6,30.06612047
15/01/2020 06:30,32.45448,3.94964,32.693928,17.00448,4.95964,17.713,30.9,-2.02,30.9659555,48.00448,2.83964,48.08839419,17.00448,4.95964,17.713,31,-2.12,31.07240576
15/01/2020 07:00,34.88632,5.03976,35.24846811,16.93632,4.93976,17.642,35.9,0.2,35.9005571,52.93632,5.11976,53.18332368,16.93632,4.93976,17.642,36,0.18,36.00045
15/01/2020 07:30,38.5324,5.8732,38.97743357,19.3824,5.6532,20.19,38.3,0.44,38.30252733,57.7824,6.0732,58.10068423,19.3824,5.6532,20.19,38.4,0.42,38.40229681
15/01/2020 08:00,39.02184,5.20012,39.36680385,18.41184,5.37012,19.179,41.22,-0.34,41.22140221,59.73184,5.01012,59.94158834,18.41184,5.37012,19.179,41.32,-0.36,41.32156822
15/01/2020 08:30,38.94312,4.84716,39.24361802,18.33312,5.34716,19.097,41.22,-1,41.23212825,59.65312,4.30716,59.80841373,18.33312,5.34716,19.097,41.32,-1.04,41.33308602
15/01/2020 09:00,40.99928,7.78604,41.7320426,22.88928,6.67604,23.843,36.22,2.22,36.28797046,59.24928,9.49604,60.00543272,22.88928,6.67604,23.843,36.36,2.82,36.46919248
15/01/2020 09:30,40.49584,9.48712,41.59228899,23.95584,6.98712,24.954,33.08,5,33.45573792,57.15584,12.08712,58.41993252,23.95584,6.98712,24.954,33.2,5.1,33.58943286
15/01/2020 10:00,39.93984,9.49412,41.05276037,23.49984,6.85412,24.479,32.88,5.28,33.30124322,56.47984,12.23412,57.78967052,23.49984,6.85412,24.479,32.98,5.38,33.41593632
15/01/2020 10:30,40.14,7.38,40.81279211,24.96,7.28,26,30.36,0.2,30.36065875,55.46,9.66,56.29500155,24.96,7.28,26,30.5,2.38,30.59271809
15/01/2020 11:00,41.51704,8.42872,42.36399333,27.28704,7.95872,28.424,28.46,0.94,28.47551931,55.86704,8.91872,56.57446177,27.28704,7.95872,28.424,28.58,0.96,28.59611862
15/01/2020 11:30,44.85312,10.81716,46.13906506,33.21312,9.68716,34.597,23.28,2.26,23.38944206,56.61312,11.96716,57.86413634,33.21312,9.68716,34.597,23.4,2.28,23.51081453
15/01/2020 12:00,48.92288,14.60584,51.05662297,41.88288,12.21584,43.628,14.08,4.78,14.86925687,56.06288,17.09584,58.61155397,41.88288,12.21584,43.628,14.18,4.88,14.99622619
15/01/2020 12:30,52.86256,14.41408,54.7924808,49.52256,14.44408,51.586,6.68,-0.06,6.680269456,56.30256,19.52408,59.59167696,49.52256,14.44408,51.586,6.78,5.08,8.472000944
15/01/2020 13:00,52.83344,13.33392,54.49005235,50.65344,14.77392,52.764,4.36,-2.88,5.225322957,55.05344,16.77392,57.55211245,50.65344,14.77392,52.764,4.4,2,4.833218389
15/01/2020 13:30,61.1144,20.5342,64.47187958,62.4144,18.2042,65.015,-2.6,4.66,5.336253367,59.9744,22.9442,64.21343293,62.4144,18.2042,65.015,-2.44,4.74,5.331153721
15/01/2020 14:00,58.61248,20.48364,62.08866498,61.69248,17.99364,64.263,-6.16,4.98,7.921237277,55.65248,23.05364,60.23843331,61.69248,17.99364,64.263,-6.04,5.06,7.879416222
15/01/2020 14:30,56.6932,17.8876,59.44817205,58.0032,16.9176,60.42,-2.62,1.94,3.260061349,55.3832,18.8776,58.51207246,58.0032,16.9176,60.42,-2.62,1.96,3.272002445
15/01/2020 15:00,55.79744,17.82092,58.57422215,56.19744,16.39092,58.539,-0.8,2.86,2.969781137,55.49744,19.29092,58.75462059,56.19744,16.39092,58.539,-0.7,2.9,2.983286778
15/01/2020 15:30,49.9768,15.1074,52.21028704,47.2368,13.7774,49.205,5.48,2.66,6.091469445,52.7968,16.4774,55.30828872,47.2368,13.7774,49.205,5.56,2.7,6.180906082
15/01/2020 16:00,50.6404,12.8022,52.23357576,44.0304,12.8422,45.865,13.22,-0.08,13.22024206,57.3504,16.9622,59.8062255,44.0304,12.8422,45.865,13.32,4.12,13.94262529
15/01/2020 16:30,51.89272,14.92996,53.99776009,43.30272,12.62996,45.107,17.18,4.6,17.7851736,60.58272,17.30996,63.00714783,43.30272,12.62996,45.107,17.28,4.68,17.90253613
15/01/2020 17:00,56.07896,16.06928,58.33585102,46.96896,13.69928,48.926,18.22,4.74,18.82647073,65.28896,18.49928,67.85920467,46.96896,13.69928,48.926,18.32,4.8,18.9383843
15/01/2020 17:30,55.01608,14.58844,56.91741069,42.16608,12.29844,43.923,25.7,4.58,26.10491142,67.96608,16.95844,70.04981597,42.16608,12.29844,43.923,25.8,4.66,26.21746746
15/01/2020 18:00,52.36048,13.33764,54.03251342,37.02048,10.79764,38.563,30.68,5.08,31.09772982,67.82048,15.95764,69.67254683,37.02048,10.79764,38.563,30.8,5.16,31.22924271
15/01/2020 18:30,52.77064,13.94352,54.58170203,38.72064,11.29352,40.334,28.1,5.3,28.59545418,66.94064,16.69352,68.99074499,38.72064,11.29352,40.334,28.22,5.4,28.73201002
15/01/2020 19:00,48.68696,11.64328,50.05982464,31.89696,9.30328,33.226,33.58,4.68,33.90455427,65.57696,14.06328,67.06797691,31.89696,9.30328,33.226,33.68,4.76,34.0147027
15/01/2020 19:30,49.21912,12.23516,50.71706728,34.74912,10.13516,36.197,28.94,4.2,29.2431804,63.80912,14.41516,65.41712798,34.74912,10.13516,36.197,29.06,4.28,29.37349145
15/01/2020 20:00,52.27608,13.62344,54.02209416,38.92608,11.35344,40.548,26.7,4.54,27.08323467,65.74608,15.95344,67.65396724,38.92608,11.35344,40.548,26.82,4.6,27.21162252
15/01/2020 20:30,48.45616,10.20388,49.51887124,33.71616,9.83388,35.121,29.48,0.74,29.48928619,63.31616,10.81388,64.2329831,33.71616,9.83388,35.121,29.6,0.98,29.61621853
15/01/2020 21:00,48.1704,10.3772,49.27548798,35.0304,10.2172,36.49,26.28,0.32,26.28194818,61.4304,10.1572,62.26445821,35.0304,10.2172,36.49,26.4,-0.06,26.40006818
15/01/2020 21:30,47.85896,11.30928,49.1770258,37.60896,10.96928,39.176,20.5,0.68,20.51127495,58.20896,11.58928,59.35144847,37.60896,10.96928,39.176,20.6,0.62,20.60932799
15/01/2020 22:00,47.73344,10.94892,48.97305528,40.69344,11.86892,42.389,14.08,-1.84,14.19971831,54.91344,11.04892,56.01396724,40.69344,11.86892,42.389,14.22,-0.82,14.24362313
15/01/2020 22:30,45.5936,10.0848,46.69560528,40.4736,11.8048,42.16,10.24,-3.44,10.80237011,50.8336,8.2648,51.5010855,40.4736,11.8048,42.16,10.36,-3.54,10.94811399
15/01/2020 23:00,43.32,11.04,44.70463063,39.12,11.41,40.75,8.4,-0.74,8.432532241,47.62,10.65,48.79638204,39.12,11.41,40.75,8.5,-0.76,8.533908835
15/01/2020 23:30,39.93984,9.61412,41.08067821,35.73984,10.42412,37.229,8.4,-1.62,8.554788133,44.23984,8.82412,45.11129057,35.73984,10.42412,37.229,8.5,-1.6,8.649277426
16/01/2020 00:00,39.67056,10.35308,40.99926336,37.21056,10.85308,38.761,4.92,-1,5.020597574,42.25056,9.79308,43.37066101,37.21056,10.85308,38.761,5.04,-1.06,5.150262129
16/01/2020 00:30,42.19824,11.75532,43.80501121,41.77824,12.18532,43.519,0.84,-0.86,1.202164714,42.65824,11.28532,44.1257735,41.77824,12.18532,43.519,0.88,-0.9,1.258729518
16/01/2020 01:00,41.57704,10.49872,42.8820869,37.60704,10.96872,39.174,7.94,-0.94,7.995448705,45.66704,10.00872,46.7509681,37.60704,10.96872,39.174,8.06,-0.96,8.116969878
16/01/2020 01:30,38.2092,8.4156,39.12499569,30.2592,8.8256,31.52,15.9,-0.82,15.92113061,46.2792,7.9856,46.96311489,30.2592,8.8256,31.52,16.02,-0.84,16.04200736
16/01/2020 02:00,39.18856,9.12208,40.23624707,33.05856,9.64208,34.436,12.26,-1.04,12.30403186,45.45856,8.60208,46.2652835,33.05856,9.64208,34.436,12.4,-1.04,12.44353647
16/01/2020 02:30,39.03776,8.02768,39.85461519,34.03776,9.92768,35.456,10,-3.8,10.6976633,44.15776,6.02768,44.56726034,34.03776,9.92768,35.456,10.12,-3.9,10.84547832
16/01/2020 03:00,38.81336,8.04348,39.63804341,34.26336,9.99348,35.691,9.1,-3.9,9.900505038,43.48336,5.97348,43.89174251,34.26336,9.99348,35.691,9.22,-4.02,10.05827023
16/01/2020 03:30,35.09272,5.85996,35.57861898,28.18272,8.21996,29.357,13.82,-4.72,14.60379403,42.10272,3.35996,42.23657612,28.18272,8.21996,29.357,13.92,-4.86,14.74401574
16/01/2020 04:00,35.0704,6.0022,35.58032267,28.6704,8.3622,29.865,12.8,-4.72,13.64252176,41.5904,3.5622,41.7426717,28.6704,8.3622,29.865,12.92,-4.8,13.7828299
16/01/2020 04:30,36.98656,7.46608,37.73258501,32.62656,9.51608,33.986,8.72,-4.1,9.635787461,41.46656,5.29608,41.80339773,32.62656,9.51608,33.986,8.84,-4.22,9.795611262
16/01/2020 05:00,38.39248,8.25364,39.26964596,35.05248,10.22364,36.513,6.68,-3.94,7.755385226,41.85248,6.16364,42.30390691,35.05248,10.22364,36.513,6.8,-4.06,7.91982323
16/01/2020 05:30,34.91112,5.77616,35.38573617,27.86112,8.12616,29.022,14.1,-4.7,14.862705,42.08112,3.30616,42.21079666,27.86112,8.12616,29.022,14.22,-4.82,15.01468614
16/01/2020 06:00,38.09664,6.77152,38.69376516,31.61664,9.22152,32.934,12.96,-4.9,13.85538163,44.69664,7.82152,45.37582839,31.61664,9.22152,32.934,13.08,-1.4,13.15471018
16/01/2020 06:30,39.20016,8.92588,40.20353066,29.06016,8.47588,30.271,20.28,0.9,20.29996059,49.44016,9.41588,50.32880107,29.06016,8.47588,30.271,20.38,0.94,20.4016666
16/01/2020 07:00,44.11592,11.28756,45.53705533,33.62592,9.80756,35.027,20.98,2.96,21.1877795,54.72592,12.80756,56.20462537,33.62592,9.80756,35.027,21.1,3,21.31220308
16/01/2020 07:30,47.224,11.472,48.59745837,34.944,10.192,36.4,24.56,2.56,24.69305975,59.624,12.772,60.97659682,34.944,10.192,36.4,24.68,2.58,24.8144877
16/01/2020 08:00,46.2936,11.3948,47.67534864,31.8336,9.2848,33.16,28.92,4.22,29.22626901,60.8936,13.5848,62.39052261,31.8336,9.2848,33.16,29.06,4.3,29.37641231
16/01/2020 08:30,49.4092,13.4156,51.19811879,36.9792,10.7856,38.52,24.86,5.26,25.41037583,61.9592,16.1256,64.02325702,36.9792,10.7856,38.52,24.98,5.34,25.54439273
16/01/2020 09:00,51.56304,15.03172,53.70940048,41.42304,12.08172,43.149,20.28,5.9,21.12080491,61.80304,18.10172,64.39944115,41.42304,12.08172,43.149,20.38,6.02,21.2505247
16/01/2020 09:30,52.6304,15.5622,54.88297617,43.3104,12.6322,45.115,18.64,5.86,19.53942681,62.0504,18.5722,64.77019958,43.3104,12.6322,45.115,18.74,5.94,19.65887077
16/01/2020 10:00,55.38616,17.14888,57.9802622,48.23616,14.06888,50.246,14.3,6.16,15.57034361,62.63616,20.32888,65.8525011,48.23616,14.06888,50.246,14.4,6.26,15.70183429
16/01/2020 10:30,55.04544,17.06492,57.62995714,47.84544,13.95492,49.839,14.4,6.22,15.68593,62.36544,20.27492,65.5783538,47.84544,13.95492,49.839,14.52,6.32,15.83580753
16/01/2020 11:00,57.86272,18.74496,60.82325124,53.50272,15.60496,55.732,8.72,6.28,10.74601321,62.32272,21.98496,66.08676036,53.50272,15.60496,55.732,8.82,6.38,10.88562355
16/01/2020 11:30,56.53736,18.53548,59.49821085,52.64736,15.35548,54.841,7.78,6.36,10.04878102,60.52736,21.81548,64.3387634,52.64736,15.35548,54.841,7.88,6.46,10.1895044
16/01/2020 12:00,57.45568,19.04124,60.52870381,53.45568,15.59124,55.683,8,6.9,10.56456341,61.63568,22.61124,65.65230555,53.45568,15.59124,55.683,8.18,7.02,10.77927641
16/01/2020 12:30,68.08784,24.97312,72.52317339,72.14784,21.04312,75.154,-8.12,7.86,11.3010619,64.12784,29.04312,70.39803039,72.14784,21.04312,75.154,-8.02,8,11.32785946
16/01/2020 13:00,66.35864,24.33252,70.67913859,68.88864,20.09252,71.759,-5.06,8.48,9.874917721,63.90864,28.71252,70.06227995,68.88864,20.09252,71.759,-4.98,8.62,9.955139376
16/01/2020 13:30,63.91296,23.15128,67.97682121,64.63296,18.85128,67.326,-1.44,8.6,8.719724766,63.31296,27.59128,69.06380844,64.63296,18.85128,67.326,-1.32,8.74,8.839117603
16/01/2020 14:00,62.20504,22.56272,66.17056245,62.61504,18.26272,65.224,-0.82,8.6,8.639004572,61.95504,27.00272,67.58382846,62.61504,18.26272,65.224,-0.66,8.74,8.764884483
16/01/2020 14:30,63.82704,23.03872,67.85774572,64.24704,18.73872,66.924,-0.84,8.6,8.640925876,63.34704,27.47872,69.05018124,64.24704,18.73872,66.924,-0.9,8.74,8.786216478
16/01/2020 15:00,62.86288,22.46584,66.75668992,62.28288,18.16584,64.878,1.16,8.6,8.677879925,63.48288,26.90584,68.94925873,62.28288,18.16584,64.878,1.2,8.74,8.821995239
16/01/2020 15:30,64.24568,23.07124,68.26265094,64.25568,18.74124,66.933,-0.02,8.66,8.660023095,64.29568,27.56124,69.95395927,64.25568,18.74124,66.933,0.04,8.82,8.820090702
16/01/2020 16:00,65.49608,22.73344,69.32925638,64.36608,18.77344,67.048,2.26,7.92,8.236139873,66.68608,26.83344,71.88231193,64.36608,18.77344,67.048,2.32,8.06,8.387252232
16/01/2020 16:30,65.54128,22.03204,69.14528307,62.44128,18.21204,65.043,6.2,7.64,9.839186958,68.76128,25.99204,73.50986172,62.44128,18.21204,65.043,6.32,7.78,10.02351236
16/01/2020 17:00,67.07336,21.28848,70.37069704,61.74336,18.00848,64.316,10.66,6.56,12.51675677,72.52336,25.78848,76.97196533,61.74336,18.00848,64.316,10.78,7.78,13.29423935
16/01/2020 17:30,68.74728,23.05504,72.51016051,62.89728,18.34504,65.518,11.7,9.42,15.02086549,74.69728,27.92504,79.74641997,62.89728,18.34504,65.518,11.8,9.58,15.19922366
16/01/2020 18:00,69.08936,23.44148,72.95781418,63.63936,18.56148,66.291,10.9,9.76,14.63104918,74.63936,28.68148,79.96037366,63.63936,18.56148,66.291,11,10.12,14.94705322
16/01/2020 18:30,68.2524,22.5732,71.88838198,63.5424,18.5332,66.19,9.42,8.08,12.41059225,73.0824,26.7532,77.82525875,63.5424,18.5332,66.19,9.54,8.22,12.59285512
16/01/2020 19:00,67.2364,22.1852,70.80195325,63.2064,18.4352,65.84,8.06,7.5,11.00970481,71.3864,26.0552,75.99270723,63.2064,18.4352,65.84,8.18,7.62,11.1793023
16/01/2020 19:30,67.01216,22.45188,70.67330828,64.53216,18.82188,67.221,4.96,7.26,8.792565041,69.61216,26.20188,74.38004662,64.53216,18.82188,67.221,5.08,7.38,8.959397301
16/01/2020 20:00,61.5632,19.0626,64.44695736,57.1632,16.6726,59.545,8.8,4.78,10.01440962,66.0632,21.5326,69.48380572,57.1632,16.6726,59.545,8.9,4.86,10.14049308
16/01/2020 20:30,62.5176,18.6068,65.22778025,60.2976,17.5868,62.81,4.44,2.04,4.886225537,64.8576,22.9068,68.78393536,60.2976,17.5868,62.81,4.56,5.32,7.006853788
16/01/2020 21:00,60.97064,20.25852,64.24816398,59.24064,17.27852,61.709,3.46,5.96,6.891531035,62.78064,23.31852,66.97135308,59.24064,17.27852,61.709,3.54,6.04,7.000942794
16/01/2020 21:30,55.252,15.496,57.38387857,53.952,15.736,56.2,2.6,-0.48,2.643936459,56.592,19.076,59.72058473,53.952,15.736,56.2,2.64,3.34,4.25737008
16/01/2020 22:00,51.53928,14.86604,53.64043743,49.04928,14.30604,51.093,4.98,1.12,5.104390267,54.14928,16.76604,56.68548864,49.04928,14.30604,51.093,5.1,2.46,5.662296354
16/01/2020 22:30,46.18544,12.44992,47.83403993,42.68544,12.44992,44.464,7,0,7,49.78544,12.40992,51.30883112,42.68544,12.44992,44.464,7.1,-0.04,7.100112675
16/01/2020 23:00,42.98128,10.56204,44.25999457,39.88128,11.63204,41.543,6.2,-2.14,6.55893284,46.18128,10.11204,47.27540561,39.88128,11.63204,41.543,6.3,-1.52,6.480771559
16/01/2020 23:30,41.32328,10.78304,42.706995,39.23328,11.44304,40.868,4.18,-1.32,4.383468946,43.51328,13.92304,45.68650325,39.23328,11.44304,40.868,4.28,2.48,4.946594788
17/01/2020 00:00,35.22312,7.53216,36.01946164,30.21312,8.81216,31.472,10.02,-2.56,10.3418567,40.35312,8.93216,41.32986542,30.21312,8.81216,31.472,10.14,0.12,10.14071003
17/01/2020 00:30,32.37976,4.51868,32.69353647,24.50976,7.14868,25.531,15.74,-5.26,16.59563798,40.34976,1.70868,40.38592229,24.50976,7.14868,25.531,15.84,-5.44,16.74811034
17/01/2020 01:00,31.11632,3.32476,31.2934402,20.41632,5.95476,21.267,21.4,-5.26,22.03695986,41.93632,0.51476,41.93947917,20.41632,5.95476,21.267,21.52,-5.44,22.19693673
17/01/2020 01:30,31.93672,4.11196,32.20034626,20.88672,6.09196,21.757,22.1,-3.96,22.45198432,43.10672,1.99196,43.15271966,20.88672,6.09196,21.757,22.22,-4.1,22.59509681
17/01/2020 02:00,28.96016,1.72088,29.01124429,16.22016,4.73088,16.896,25.48,-6.02,26.18149728,41.80016,-1.46912,41.82596908,16.22016,4.73088,16.896,25.58,-6.2,26.32064589
17/01/2020 02:30,27.62032,2.01176,27.6934876,14.68032,4.28176,15.292,25.88,-4.54,26.27519743,40.68032,-0.39824,40.68226924,14.68032,4.28176,15.292,26,-4.68,26.41784246
17/01/2020 03:00,30.198,4.284,30.50035836,19.968,5.824,20.8,20.46,-3.08,20.69052923,40.548,2.604,40.63152864,19.968,5.824,20.8,20.58,-3.22,20.83038166
