Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/01/2020 03:30,30.10552,4.97536,30.51387458,20.31552,5.92536,21.162,19.58,-1.9,19.67196991,40.01552,3.92536,40.20758998,20.31552,5.92536,21.162,19.7,-2,19.80126259
17/01/2020 04:00,29.102,4.746,29.48645316,19.392,5.656,20.2,19.42,-1.82,19.50509677,38.912,3.736,39.09093808,19.392,5.656,20.2,19.52,-1.92,19.61419894
17/01/2020 04:30,26.33672,3.31196,26.54415,14.64672,4.27196,15.257,23.38,-1.92,23.45870414,38.14672,2.25196,38.21313348,14.64672,4.27196,15.257,23.5,-2.02,23.58665725
17/01/2020 05:00,28.14512,3.98816,28.42627658,18.16512,5.29816,18.922,19.96,-2.62,20.13121954,38.24512,2.57816,38.33192029,18.16512,5.29816,18.922,20.08,-2.72,20.2633857
17/01/2020 05:30,28.9476,3.2968,29.13472904,18.5376,5.4068,19.31,20.82,-4.22,21.24337073,39.4976,1.0268,39.51094436,18.5376,5.4068,19.31,20.96,-4.38,21.41275321
17/01/2020 06:00,31.02376,3.31068,31.19990844,20.81376,6.07068,21.681,20.42,-5.52,21.15293833,41.35376,0.39068,41.35560539,20.81376,6.07068,21.681,20.54,-5.68,21.31088924
17/01/2020 06:30,36.27592,6.97256,36.93993726,25.82592,7.53256,26.902,20.9,-1.12,20.92998806,46.84592,6.47256,47.29095319,25.82592,7.53256,26.902,21.02,-1.06,21.04670996
17/01/2020 07:00,38.14664,6.13152,38.63627416,25.61664,7.47152,26.684,25.06,-2.68,25.20289666,50.79664,4.71152,51.01467491,25.61664,7.47152,26.684,25.18,-2.76,25.33081128
17/01/2020 07:30,41.84128,7.59204,42.52448452,27.40128,7.99204,28.543,28.88,-0.8,28.89107821,56.38128,7.07204,56.82308056,27.40128,7.99204,28.543,28.98,-0.92,28.9945995
17/01/2020 08:00,47.2336,12.5798,48.88010165,35.3136,10.2998,36.785,23.84,4.56,24.27218985,59.2736,14.9398,61.12738569,35.3136,10.2998,36.785,23.96,4.64,24.405147
17/01/2020 08:30,43.25776,10.40268,44.49100529,27.67776,8.07268,28.831,31.16,4.66,31.50652631,58.95776,12.81268,60.33392274,27.67776,8.07268,28.831,31.28,4.74,31.63709848
17/01/2020 09:00,44.51384,11.16112,45.89174818,30.72384,8.96112,32.004,27.58,4.4,27.92877369,58.42384,13.42112,59.9455715,30.72384,8.96112,32.004,27.7,4.46,28.05675676
17/01/2020 09:30,46.17376,11.98568,47.70401071,33.65376,9.81568,35.056,25.04,4.34,25.41332721,58.79376,14.21568,60.48794733,33.65376,9.81568,35.056,25.14,4.4,25.52213941
17/01/2020 10:00,51.29456,15.05008,53.45686854,42.99456,12.54008,44.786,16.6,5.02,17.34244504,59.71456,17.64008,62.26556912,42.99456,12.54008,44.786,16.72,5.1,17.48051487
17/01/2020 10:30,52.0168,15.5724,54.29776353,43.9968,12.8324,45.83,16.04,5.48,16.95028023,60.1368,18.4124,62.89237782,43.9968,12.8324,45.83,16.14,5.58,17.07735342
17/01/2020 11:00,51.2056,15.2058,53.41563278,43.1856,12.5958,44.985,16.04,5.22,16.86801707,59.3256,17.8958,61.96601063,43.1856,12.5958,44.985,16.14,5.3,16.98792512
17/01/2020 11:30,53.73656,16.33608,56.16480562,46.54656,13.57608,48.486,14.38,5.52,15.40307761,61.02656,19.19608,63.97445203,46.54656,13.57608,48.486,14.48,5.62,15.53237908
17/01/2020 12:00,53.59296,15.98128,55.92500936,45.43296,13.25128,47.326,16.32,5.46,17.20912549,61.85296,18.81128,64.65023524,45.43296,13.25128,47.326,16.42,5.56,17.33580111
17/01/2020 12:30,51.7656,14.8508,53.85372414,41.8656,12.2108,43.61,19.8,5.28,20.4919106,61.7456,17.5708,64.19697915,41.8656,12.2108,43.61,19.88,5.36,20.58990044
17/01/2020 13:00,63.00336,21.64848,66.61891666,62.46336,18.21848,65.066,1.08,6.86,6.944494222,63.64336,25.19848,68.45027879,62.46336,18.21848,65.066,1.18,6.98,7.079039483
17/01/2020 13:30,62.1304,21.2022,65.64845687,59.6304,17.3922,62.115,5,7.62,9.113967303,64.7104,25.1522,69.426717,59.6304,17.3922,62.115,5.08,7.76,9.274912399
17/01/2020 14:00,60.96896,21.00928,64.4872385,58.96896,17.19928,61.426,4,7.62,8.606067627,62.88896,24.95928,67.66082284,58.96896,17.19928,61.426,3.92,7.76,8.693905912
17/01/2020 14:30,54.59088,16.98484,57.17209957,47.57088,13.87484,49.553,14.04,6.22,15.35610628,61.75088,20.19484,64.9692446,47.57088,13.87484,49.553,14.18,6.32,15.52465136
17/01/2020 15:00,46.50624,12.54432,48.16835396,33.54624,9.78432,34.944,25.92,5.52,26.50126035,59.56624,15.40432,61.52584841,33.54624,9.78432,34.944,26.02,5.62,26.62000751
17/01/2020 15:30,44.50288,11.34584,45.92640214,31.08288,9.06584,32.378,26.84,4.56,27.22460652,58.02288,13.70584,59.61966667,31.08288,9.06584,32.378,26.94,4.64,27.33666402
17/01/2020 16:00,44.61616,10.01388,45.72613613,29.63616,8.64388,30.871,29.96,2.74,30.08503282,59.67616,11.40388,60.75600836,29.63616,8.64388,30.871,30.04,2.76,30.16652449
17/01/2020 16:30,46.79744,10.82592,48.03333149,31.35744,9.14592,32.664,30.88,3.36,31.06226006,62.33744,12.56592,63.59134195,31.35744,9.14592,32.664,30.98,3.42,31.16820174
17/01/2020 17:00,50.242,10.701,51.36895916,33.432,9.751,34.825,33.62,1.9,33.67364548,67.172,11.671,68.17836772,33.432,9.751,34.825,33.74,1.92,33.79458537
17/01/2020 17:30,51.18432,10.00376,52.15275475,31.86432,9.29376,33.192,38.64,1.42,38.66608333,70.62432,15.09376,72.21922297,31.86432,9.29376,33.192,38.76,5.8,39.19155011
17/01/2020 18:00,51.05264,12.21452,52.49349055,31.59264,9.21452,32.909,38.92,6,39.37977146,70.63264,15.33452,72.27805571,31.59264,9.21452,32.909,39.04,6.12,39.51678125
17/01/2020 18:30,49.17512,10.84816,50.35747216,29.20512,8.51816,30.422,39.94,4.66,40.21093384,69.26512,13.25816,70.52258968,29.20512,8.51816,30.422,40.06,4.74,40.33944967
17/01/2020 19:00,48.78496,11.36228,50.09065511,29.66496,8.65228,30.901,38.24,5.42,38.62219569,68.02496,14.17228,69.48560069,29.66496,8.65228,30.901,38.36,5.52,38.75512869
17/01/2020 19:30,46.15336,10.05348,47.23563379,27.54336,8.03348,28.691,37.22,4.04,37.43861643,64.90336,12.15348,66.03145626,27.54336,8.03348,28.691,37.36,4.12,37.58648693
17/01/2020 20:00,43.0952,8.3086,43.88882656,23.7552,6.9286,24.745,38.68,2.76,38.77834447,62.5552,9.7486,63.3102539,23.7552,6.9286,24.745,38.8,2.82,38.9023444
17/01/2020 20:30,41.43504,7.29772,42.07278523,22.41504,6.53772,23.349,38.04,1.52,38.07035592,60.57504,8.07772,61.11125127,22.41504,6.53772,23.349,38.16,1.54,38.19106178
17/01/2020 21:00,40.16944,6.11192,40.63175453,22.42944,6.54192,23.364,35.48,-0.86,35.49042124,58.04944,5.66192,58.32490739,22.42944,6.54192,23.364,35.62,-0.88,35.63086864
17/01/2020 21:30,38.4148,5.8864,38.86317748,21.9648,6.4064,22.88,32.9,-1.04,32.91643359,54.9648,5.3064,55.2203506,21.9648,6.4064,22.88,33,-1.1,33.01832824
17/01/2020 22:00,34.75192,5.37056,35.16445447,18.24192,5.32056,19.002,33.02,0.1,33.02015142,51.38192,5.44056,51.66915323,18.24192,5.32056,19.002,33.14,0.12,33.14021726
17/01/2020 22:30,32.29056,3.49308,32.47894507,17.53056,5.11308,18.261,29.52,-3.24,29.6972726,47.19056,5.45308,47.50457909,17.53056,5.11308,18.261,29.66,0.34,29.66194869
17/01/2020 23:00,32.84128,3.54204,33.03173806,21.64128,6.31204,22.543,22.4,-5.54,23.07491278,44.14128,0.59204,44.14525016,21.64128,6.31204,22.543,22.5,-5.72,23.21569297
17/01/2020 23:30,30.95616,4.15888,31.23427804,20.39616,5.94888,21.246,21.12,-3.58,21.4212698,41.63616,4.48888,41.87743859,20.39616,5.94888,21.246,21.24,-1.46,21.29011977
18/01/2020 00:00,29.51008,4.50544,29.85203194,19.87008,5.79544,20.698,19.28,-2.58,19.45185852,39.27008,3.11544,39.39346582,19.87008,5.79544,20.698,19.4,-2.68,19.58423856
18/01/2020 00:30,30.18264,5.14952,30.61877387,20.67264,6.02952,21.534,19.02,-1.76,19.1012565,39.81264,4.16952,40.03037847,20.67264,6.02952,21.534,19.14,-1.86,19.23016381
18/01/2020 01:00,33.124,5.787,33.62571553,24.264,7.077,25.275,17.72,-2.58,17.90683668,42.124,4.377,42.35079108,24.264,7.077,25.275,17.86,-2.7,18.06293442
18/01/2020 01:30,30.61496,3.24228,30.78616825,18.86496,5.50228,19.651,23.5,-4.52,23.93074174,42.48496,0.84228,42.49330844,18.86496,5.50228,19.651,23.62,-4.66,24.07529854
18/01/2020 02:00,30.81776,4.28268,31.11391456,19.99776,5.83268,20.831,21.64,-3.1,21.86091489,41.75776,2.61268,41.83941464,19.99776,5.83268,20.831,21.76,-3.22,21.99695433
18/01/2020 02:30,31.53096,4.95528,31.91796106,21.48096,6.26528,22.376,20.1,-2.62,20.270037,41.72096,3.52528,41.86963222,21.48096,6.26528,22.376,20.24,-2.74,20.4246224
18/01/2020 03:00,28.31264,3.39952,28.51600112,16.59264,4.83952,17.284,23.44,-2.88,23.61626558,40.17264,5.21952,40.51029985,16.59264,4.83952,17.284,23.58,0.38,23.58306172
18/01/2020 03:30,27.79656,1.69608,27.84825731,16.54656,4.82608,17.236,22.5,-6.26,23.35460554,39.14656,-1.63392,39.18064387,16.54656,4.82608,17.236,22.6,-6.46,23.50513986
18/01/2020 04:00,29.8456,3.6708,30.07049404,21.4656,6.2608,22.36,16.76,-5.18,17.54223475,38.3656,0.9208,38.37664832,21.4656,6.2608,22.36,16.9,-5.34,17.7235888
18/01/2020 04:30,32.42408,5.71244,32.9234405,27.09408,7.90244,28.223,10.66,-4.38,11.52475596,37.89408,3.36244,38.04296652,27.09408,7.90244,28.223,10.8,-4.54,11.7154428
18/01/2020 05:00,31.07984,4.79912,31.44817971,24.57984,7.16912,25.604,13,-4.74,13.83718179,37.71984,2.26912,37.78803032,24.57984,7.16912,25.604,13.14,-4.9,14.0238939
18/01/2020 05:30,31.01632,4.98976,31.41512074,24.37632,7.10976,25.392,13.28,-4.24,13.94044476,37.77632,2.72976,37.87481937,24.37632,7.10976,25.392,13.4,-4.38,14.09767357
18/01/2020 06:00,31.37584,4.69212,31.72474312,24.07584,7.02212,25.079,14.6,-4.66,15.3256517,38.79584,2.20212,38.85828784,24.07584,7.02212,25.079,14.72,-4.82,15.4890542
18/01/2020 06:30,31.62648,5.11564,32.03754063,21.99648,6.41564,22.913,19.26,-2.6,19.43470092,41.35648,3.65564,41.51773286,21.99648,6.41564,22.913,19.36,-2.76,19.55574596
18/01/2020 07:00,33.46528,5.61404,33.93291044,22.74528,6.63404,23.693,21.44,-2.04,21.53683356,44.28528,4.53404,44.51677822,22.74528,6.63404,23.693,21.54,-2.1,21.64212559
18/01/2020 07:30,35.12232,5.35776,35.52862162,23.27232,6.78776,24.242,23.7,-2.86,23.87194169,47.07232,3.84776,47.22931894,23.27232,6.78776,24.242,23.8,-2.94,23.98090073
18/01/2020 08:00,34.82728,5.50504,35.25967807,20.65728,6.02504,21.518,28.34,-1.04,28.35907615,49.09728,4.96504,49.34769017,20.65728,6.02504,21.518,28.44,-1.06,28.45974701
18/01/2020 08:30,33.46512,3.53816,33.65163938,15.76512,4.59816,16.422,35.4,-2.12,35.46342341,51.28512,2.41816,51.34209804,15.76512,4.59816,16.422,35.52,-2.18,35.58683464
18/01/2020 09:00,36.80792,5.79856,37.26186083,20.01792,5.83856,20.852,33.58,-0.08,33.58009529,53.71792,5.73856,54.02356893,20.01792,5.83856,20.852,33.7,-0.1,33.70014837
18/01/2020 09:30,38.76544,6.86992,39.36946963,22.28544,6.49992,23.214,32.96,0.74,32.96830599,55.36544,7.23992,55.83680138,22.28544,6.49992,23.214,33.08,0.74,33.08827587
18/01/2020 10:00,42.2612,8.6416,43.13567289,27.5712,8.0416,28.72,29.38,1.2,29.40449625,57.0712,9.2416,57.81460923,27.5712,8.0416,28.72,29.5,1.2,29.52439669
18/01/2020 10:30,45.47544,10.77992,46.73566431,33.80544,9.85992,35.214,23.34,1.84,23.41241551,57.26544,11.71992,58.45243488,33.80544,9.85992,35.214,23.46,1.86,23.53361851
18/01/2020 11:00,44.82384,9.98612,45.9227528,32.04384,9.34612,33.379,25.56,1.28,25.59203001,57.70384,10.64612,58.67770464,32.04384,9.34612,33.379,25.66,1.3,25.69290953
18/01/2020 11:30,45.0424,9.9332,46.12468168,32.5824,9.5032,33.94,24.92,0.86,24.93483507,57.6024,10.3632,58.52719368,32.5824,9.5032,33.94,25.02,0.86,25.03477581
18/01/2020 12:00,46.82704,11.26872,48.16384251,36.16704,10.54872,37.674,21.32,1.44,21.36857506,57.58704,11.98872,58.82173564,36.16704,10.54872,37.674,21.42,1.44,21.4683488
18/01/2020 12:30,47.51968,11.48324,48.88747067,37.51968,10.94324,39.083,20,1.08,20.02913877,57.61968,12.02324,58.86073244,37.51968,10.94324,39.083,20.1,1.08,20.12899401
18/01/2020 13:00,46.49752,11.13136,47.81136415,36.58752,10.67136,38.112,19.82,0.92,19.84134068,56.50752,11.59136,57.68413511,36.58752,10.67136,38.112,19.92,0.92,19.94123366
18/01/2020 13:30,44.08232,9.76776,45.15152347,31.91232,9.30776,33.242,24.34,0.92,24.35738081,56.37232,10.22776,57.29263074,31.91232,9.30776,33.242,24.46,0.92,24.4772956
18/01/2020 14:00,41.95032,9.01676,42.90840604,29.44032,8.58676,30.667,25.02,0.86,25.03477581,54.56032,9.44676,55.37210302,29.44032,8.58676,30.667,25.12,0.86,25.13471703
18/01/2020 14:30,39.8624,7.4282,40.54860157,26.7024,7.7882,27.815,26.32,-0.72,26.32984618,53.1424,7.0482,53.60775878,26.7024,7.7882,27.815,26.44,-0.74,26.45035349
18/01/2020 15:00,38.36008,7.10044,39.01169037,24.55008,7.16044,25.573,27.62,-0.12,27.62026068,52.27008,7.04044,52.74209949,24.55008,7.16044,25.573,27.72,-0.12,27.72025974
18/01/2020 15:30,39.27336,7.10848,39.91149325,26.22336,7.64848,27.316,26.1,-1.08,26.12233527,52.40336,6.52848,52.80845757,26.22336,7.64848,27.316,26.18,-1.12,26.20394627
18/01/2020 16:00,39.74872,6.97296,40.35570484,25.75872,7.51296,26.832,27.98,-1.08,28.0008357,53.83872,6.39296,54.21695038,25.75872,7.51296,26.832,28.08,-1.12,28.10232731
18/01/2020 16:30,37.88808,5.08944,38.22837958,19.43808,5.66944,20.248,36.9,-1.16,36.91822856,56.43808,4.54944,56.62114692,19.43808,5.66944,20.248,37,-1.12,37.01694747
18/01/2020 17:00,39.61992,5.15456,39.95381771,18.52992,5.40456,19.302,42.18,-0.5,42.18296339,60.84992,6.58456,61.20514026,18.52992,5.40456,19.302,42.32,1.18,42.33644765
18/01/2020 17:30,43.08552,8.21036,43.86082586,21.63552,6.31036,22.537,42.9,3.8,43.06796954,64.63552,10.17036,65.43077768,21.63552,6.31036,22.537,43,3.86,43.17290354
18/01/2020 18:00,42.36016,7.46088,43.01218299,19.82016,5.78088,20.646,45.08,3.36,45.20504397,65.02016,9.20088,65.66793281,19.82016,5.78088,20.646,45.2,3.42,45.3292003
18/01/2020 18:30,43.8764,8.2902,44.65272548,23.4864,6.8502,24.465,40.78,2.88,40.88157042,64.4064,9.7902,65.14623839,23.4864,6.8502,24.465,40.92,2.94,41.02547989
18/01/2020 19:00,44.71736,9.38548,45.69167889,26.24736,7.65548,27.341,36.94,3.46,37.10168729,63.32736,11.17548,64.30587747,26.24736,7.65548,27.341,37.08,3.52,37.24670187
18/01/2020 19:30,39.90088,6.80984,40.47782289,20.33088,5.92984,21.178,39.14,1.76,39.17955079,59.61088,7.80984,60.12030119,20.33088,5.92984,21.178,39.28,1.88,39.32496408
18/01/2020 20:00,37.40448,4.26464,37.64680967,18.32448,5.34464,19.088,38.16,-2.16,38.22108319,56.60448,3.12464,56.69065647,18.32448,5.34464,19.088,38.28,-2.22,38.34431901
18/01/2020 20:30,36.27952,4.49736,36.55721295,17.57952,5.12736,18.312,37.4,-1.26,37.42121858,55.13952,8.20736,55.74699475,17.57952,5.12736,18.312,37.56,3.08,37.6860717
18/01/2020 21:00,34.25192,2.57556,34.34861763,15.48192,4.51556,16.127,37.54,-3.88,37.7399788,53.14192,0.61556,53.145485,15.48192,4.51556,16.127,37.66,-3.9,37.86139987
18/01/2020 21:30,32.49288,2.09084,32.56008081,14.16288,4.13084,14.753,36.66,-4.08,36.88633893,50.92288,-0.06916,50.92292696,14.16288,4.13084,14.753,36.76,-4.2,36.99915675
18/01/2020 22:00,31.49888,2.54384,31.60143293,14.61888,4.26384,15.228,33.76,-3.44,33.93480809,48.47888,0.70384,48.48398908,14.61888,4.26384,15.228,33.86,-3.56,34.04663273
18/01/2020 22:30,29.9604,3.0722,30.1175029,14.2704,4.1622,14.865,31.38,-2.18,31.45563225,45.7704,1.8822,45.80908418,14.2704,4.1622,14.865,31.5,-2.28,31.58240649
18/01/2020 23:00,28.16136,4.01248,28.44577636,13.55136,3.95248,14.116,29.22,0.12,29.22024641,42.87136,0.63248,42.87602523,13.55136,3.95248,14.116,29.32,-3.32,29.50736857
18/01/2020 23:30,28.96832,3.10076,29.13379955,17.48832,5.10076,18.217,22.96,-4,23.3058276,40.54832,0.96076,40.55970062,17.48832,5.10076,18.217,23.06,-4.14,23.42868327
19/01/2020 00:00,27.96552,2.06036,28.04131581,17.07552,4.98036,17.787,21.78,-5.84,22.54936806,38.97552,-1.03964,38.98938331,17.07552,4.98036,17.787,21.9,-6.02,22.71234026
19/01/2020 00:30,26.49392,1.23156,26.52252886,14.23392,4.15156,14.827,24.52,-5.84,25.20587233,38.83392,-1.86844,38.87884271,14.23392,4.15156,14.827,24.6,-6.02,25.32588399
19/01/2020 01:00,26.28552,-0.23464,26.28656725,11.67552,3.40536,12.162,29.22,-7.28,30.11323297,41.01552,-4.09464,41.21940026,11.67552,3.40536,12.162,29.34,-7.5,30.28342121
19/01/2020 01:30,28.4696,1.4078,28.50438607,15.2496,4.4478,15.885,26.44,-6.08,27.13005713,41.8096,-1.8122,41.84885567,15.2496,4.4478,15.885,26.56,-6.26,27.28774817
19/01/2020 02:00,30.35984,3.63912,30.57716598,19.53984,5.69912,20.354,21.64,-4.12,22.02870854,41.29984,1.43912,41.32490593,19.53984,5.69912,20.354,21.76,-4.26,22.17307376
19/01/2020 02:30,30.77952,4.46736,31.10202818,20.93952,6.10736,21.812,19.68,-3.28,19.9514611,40.75952,2.68736,40.84801555,20.93952,6.10736,21.812,19.82,-3.42,20.11290133
19/01/2020 03:00,29.78056,3.99808,30.04773532,20.05056,5.84808,20.886,19.46,-3.7,19.80862438,39.63056,2.02808,39.68241921,20.05056,5.84808,20.886,19.58,-3.82,19.94915537
19/01/2020 03:30,29.08904,3.68972,29.32211251,19.43904,5.66972,20.249,19.3,-3.96,19.70207096,38.85904,1.56972,38.89073168,19.43904,5.66972,20.249,19.42,-4.1,19.84808303
19/01/2020 04:00,27.86952,3.21736,28.05461727,17.81952,5.19736,18.562,20.1,-3.96,20.48637596,38.01952,1.09736,38.03535329,17.81952,5.19736,18.562,20.2,-4.1,20.61188977
19/01/2020 04:30,26.66584,2.66212,26.79839372,15.91584,4.64212,16.579,21.5,-3.96,21.86164678,37.55584,0.54212,37.55975256,15.91584,4.64212,16.579,21.64,-4.1,22.02497673
19/01/2020 05:00,24.14936,1.05148,24.17224025,11.79936,3.44148,12.291,24.7,-4.78,25.15826703,36.63936,-1.49852,36.66999132,11.79936,3.44148,12.291,24.84,-4.94,25.32645257
19/01/2020 05:30,23.91576,1.12168,23.94204967,11.28576,3.29168,11.756,25.26,-4.34,25.6301229,36.66576,-1.18832,36.68501139,11.28576,3.29168,11.756,25.38,-4.48,25.77236504
19/01/2020 06:00,24.24112,0.99116,24.26137459,11.42112,3.33116,11.897,25.64,-4.68,26.06361448,37.18112,-1.48884,37.2109168,11.42112,3.33116,11.897,25.76,-4.82,26.20706012
19/01/2020 06:30,24.46832,-0.36424,24.47103092,9.68832,2.82576,10.092,29.56,-6.38,30.24066798,39.36832,-3.73424,39.5450271,9.68832,2.82576,10.092,29.68,-6.56,30.39631557
19/01/2020 07:00,24.33384,-1.05888,24.35686753,7.68384,2.24112,8.004,33.3,-6.6,33.94775398,41.08384,-4.53888,41.33380385,7.68384,2.24112,8.004,33.4,-6.78,34.08120303
19/01/2020 07:30,24.60352,0.68436,24.61303608,6.08352,1.77436,6.337,37.04,-2.18,37.10409681,43.20352,-3.44564,43.34070345,6.08352,1.77436,6.337,37.12,-5.22,37.48523443
19/01/2020 08:00,24.88896,0.78928,24.9014717,5.68896,1.65928,5.926,38.4,-1.74,38.43940166,44.20896,-0.14072,44.20918396,5.68896,1.65928,5.926,38.52,-1.8,38.56203314
19/01/2020 08:30,28.17096,2.67528,28.29770504,9.24096,2.69528,9.626,37.86,-0.04,37.86002113,47.22096,2.65528,47.29555555,9.24096,2.69528,9.626,37.98,-0.04,37.98002106
19/01/2020 09:00,32.28352,4.00436,32.53091703,14.00352,4.08436,14.587,36.56,-0.16,36.56035011,50.68352,3.92436,50.83522205,14.00352,4.08436,14.587,36.68,-0.16,36.68034896
19/01/2020 09:30,33.39864,3.56752,33.58863428,14.04864,4.09752,14.634,38.7,-1.06,38.71451407,52.84864,2.99752,52.93357985,14.04864,4.09752,14.634,38.8,-1.1,38.81558965
19/01/2020 10:00,37.08208,5.30144,37.45912336,19.34208,5.64144,20.148,35.48,-0.68,35.48651575,54.94208,4.94144,55.16384671,19.34208,5.64144,20.148,35.6,-0.7,35.60688136
19/01/2020 10:30,38.46904,6.12472,38.95355226,20.99904,6.12472,21.874,34.94,0,34.94,56.03904,6.12472,56.37274341,20.99904,6.12472,21.874,35.04,0,35.04
19/01/2020 11:00,37.7948,5.7764,38.23367238,19.8048,5.7764,20.63,35.98,0,35.98,55.8848,5.7764,56.18253882,19.8048,5.7764,20.63,36.08,0,36.08
19/01/2020 11:30,38.98824,6.59032,39.54130974,21.49824,6.27032,22.394,34.98,0.64,34.98585428,56.57824,6.93032,57.00111031,21.49824,6.27032,22.394,35.08,0.66,35.08620812
19/01/2020 12:00,40.28976,7.62868,41.0056279,24.02976,7.00868,25.031,32.52,1.24,32.54363225,56.66976,8.24868,57.26694003,24.02976,7.00868,25.031,32.64,1.24,32.66354543
19/01/2020 12:30,40.63176,7.61468,41.3391252,24.22176,7.06468,25.231,32.82,1.1,32.83842871,57.12176,8.16468,57.70231767,24.22176,7.06468,25.231,32.9,1.1,32.91838392
19/01/2020 13:00,39.2628,6.5254,39.80136064,22.3728,6.5254,23.305,33.78,0,33.78,56.2528,6.5254,56.63001283,22.3728,6.5254,23.305,33.88,0,33.88
19/01/2020 13:30,37.70912,5.69016,38.13601516,19.50912,5.69016,20.322,36.4,0,36.4,56.00912,5.69016,56.29741951,19.50912,5.69016,20.322,36.5,0,36.5
19/01/2020 14:00,36.0956,4.5008,36.37512254,16.9056,4.9308,17.61,38.38,-0.86,38.38963402,55.4256,4.0508,55.57342995,16.9056,4.9308,17.61,38.52,-0.88,38.53005061
19/01/2020 14:30,34.28568,3.55624,34.4696199,14.21568,4.14624,14.808,40.14,-1.18,40.15734055,54.49568,2.92624,54.57418821,14.21568,4.14624,14.808,40.28,-1.22,40.29847144
19/01/2020 15:00,31.29576,2.18168,31.37171212,9.60576,2.80168,10.006,43.38,-1.24,43.39771883,53.06576,1.50168,53.08700337,9.60576,2.80168,10.006,43.46,-1.3,43.47943882
19/01/2020 15:30,29.97344,1.14392,29.9952606,6.25344,1.82392,6.514,47.44,-1.36,47.45949009,53.79344,0.42392,53.79511033,6.25344,1.82392,6.514,47.54,-1.4,47.56060975
19/01/2020 16:00,28.63272,-0.03004,28.63273576,2.02272,0.58996,2.107,53.22,-1.24,53.23444374,55.32272,-0.71004,55.32727632,2.02272,0.58996,2.107,53.3,-1.3,53.3158513
19/01/2020 16:30,30.29168,0.41424,30.29451224,1.35168,0.39424,1.408,57.88,0.04,57.88001382,59.29168,0.45424,59.29341997,1.35168,0.39424,1.408,57.94,0.06,57.94003107
19/01/2020 17:00,33.01032,2.43176,33.09976863,2.44032,0.71176,2.542,61.14,3.44,61.23669815,63.66032,4.23176,63.8008161,2.44032,0.71176,2.542,61.22,3.52,61.32111219
19/01/2020 17:30,34.2688,1.8134,34.31674625,2.3088,0.6734,2.405,63.92,2.28,63.9606504,66.3088,2.9934,66.37633163,2.3088,0.6734,2.405,64,2.32,64.04203619
19/01/2020 18:00,34.7812,2.7966,34.89344989,3.6912,1.0766,3.845,62.18,3.44,62.2750833,65.9712,4.5766,66.129755,3.6912,1.0766,3.845,62.28,3.5,62.37826865
19/01/2020 18:30,34.3516,2.3238,34.43010992,5.1216,1.4938,5.335,58.46,1.66,58.4835635,63.7216,4.1738,63.8581468,5.1216,1.4938,5.335,58.6,2.68,58.66125127
19/01/2020 19:00,33.53576,1.69168,33.5784005,5.52576,1.61168,5.756,56.02,0.16,56.02022849,61.64576,1.75168,61.6706422,5.52576,1.61168,5.756,56.12,0.14,56.12017463
19/01/2020 19:30,32.72704,1.30372,32.75299731,6.28704,1.83372,6.549,52.88,-1.06,52.89062299,59.26704,0.69372,59.27109985,6.28704,1.83372,6.549,52.98,-1.14,52.99226359
19/01/2020 20:00,31.27736,1.68048,31.32247215,5.48736,1.60048,5.716,51.58,0.16,51.58024816,57.18736,1.74048,57.21383936,5.48736,1.60048,5.716,51.7,0.14,51.70018955
19/01/2020 20:30,30.31416,-0.12212,30.31440598,3.76416,1.09788,3.921,53.1,-2.44,53.1560307,56.98416,0.69788,56.98843328,3.76416,1.09788,3.921,53.22,-0.4,53.22150317
19/01/2020 21:00,28.17824,-0.25968,28.17943653,2.29824,0.67032,2.394,51.76,-1.86,51.79340885,54.17824,-1.26968,54.19311558,2.29824,0.67032,2.394,51.88,-1.94,51.9162595
19/01/2020 21:30,26.89656,-0.31392,26.89839188,1.90656,0.55608,1.986,49.98,-1.74,50.01027894,51.98656,-1.26392,52.00192222,1.90656,0.55608,1.986,50.08,-1.82,50.11306017
19/01/2020 22:00,25.98368,-1.06976,26.00569193,2.74368,0.80024,2.858,46.48,-3.74,46.63022625,49.34368,1.32024,49.36133902,2.74368,0.80024,2.858,46.6,0.52,46.6029012
19/01/2020 22:30,24.57072,-1.63104,24.62479589,2.91072,0.84896,3.032,43.32,-4.96,43.60302742,46.35072,-4.25104,46.54525309,2.91072,0.84896,3.032,43.44,-5.1,43.73835388
19/01/2020 23:00,23.18896,-0.43072,23.19295983,3.76896,1.09928,3.926,38.84,-3.06,38.96035421,42.70896,-2.08072,42.75961483,3.76896,1.09928,3.926,38.94,-3.18,39.06963015
19/01/2020 23:30,23.30632,0.68476,23.31637725,6.49632,1.89476,6.767,33.62,-2.42,33.70698444,40.25632,2.77476,40.35183506,6.49632,1.89476,6.767,33.76,0.88,33.77146725
20/01/2020 00:00,22.83952,-0.95264,22.85937875,7.25952,2.11736,7.562,31.16,-6.14,31.75917505,38.53952,-4.22264,38.77015979,7.25952,2.11736,7.562,31.28,-6.34,31.91604612
20/01/2020 00:30,23.45184,-0.99488,23.47293304,7.73184,2.25512,8.054,31.44,-6.5,32.10488436,39.29184,-4.44488,39.54245375,7.73184,2.25512,8.054,31.56,-6.7,32.26334763
20/01/2020 01:00,25.18664,-1.01848,25.20722389,8.57664,2.50152,8.934,33.22,-7.04,33.95776789,41.91664,-4.73848,42.18362125,8.57664,2.50152,8.934,33.34,-7.24,34.11705146
20/01/2020 01:30,26.13456,-1.00492,26.15387334,9.27456,2.70508,9.661,33.72,-7.42,34.52672588,43.11456,-4.91492,43.3937982,9.27456,2.70508,9.661,33.84,-7.62,34.68731757
20/01/2020 02:00,27.2636,0.5048,27.26827292,12.1536,3.5448,12.66,30.22,-6.08,30.82555433,42.4736,-2.7352,42.56157911,12.1536,3.5448,12.66,30.32,-6.28,30.96353985
20/01/2020 02:30,27.39624,0.54932,27.40174663,13.02624,3.79932,13.569,28.74,-6.5,29.46587178,41.88624,-2.88068,41.98518094,13.02624,3.79932,13.569,28.86,-6.68,29.62299782
20/01/2020 03:00,28.46584,1.46212,28.50336545,15.43584,4.50212,16.079,26.06,-6.08,26.759858,41.61584,-1.75788,41.65295045,15.43584,4.50212,16.079,26.18,-6.26,26.9180237
20/01/2020 03:30,26.80712,1.06416,26.82823362,13.07712,3.81416,13.622,27.46,-5.5,28.0053852,40.65712,-1.86584,40.69991113,13.07712,3.81416,13.622,27.58,-5.68,28.1588139
20/01/2020 04:00,25.76704,0.71372,25.77692275,11.56704,3.37372,12.049,28.4,-5.32,28.89398553,40.08704,-2.12628,40.14339102,11.56704,3.37372,12.049,28.52,-5.5,29.04548846
20/01/2020 04:30,24.74616,-0.02612,24.74617379,9.71616,2.83388,10.121,30.06,-5.72,30.59937908,39.89616,-3.06612,40.01380605,9.71616,2.83388,10.121,30.18,-5.9,30.75129916
20/01/2020 05:00,23.4296,-1.0972,23.45527668,6.9696,2.0328,7.26,32.92,-6.26,33.50990898,40.0096,-3.5272,40.16477601,6.9696,2.0328,7.26,33.04,-5.56,33.50455491
20/01/2020 05:30,21.04552,-0.28964,21.047513,1.47552,0.43036,1.537,39.14,-1.44,39.16648057,40.71552,-1.00964,40.72803631,1.47552,0.43036,1.537,39.24,-1.44,39.26641313
20/01/2020 06:00,22.9208,-0.9556,22.9407115,3.5808,1.0444,3.73,38.68,-4,38.88627521,42.3608,-3.0756,42.472305,3.5808,1.0444,3.73,38.78,-4.12,38.99824099
20/01/2020 06:30,25.9704,1.0672,25.99231794,3.8304,1.1172,3.99,44.28,-0.1,44.28011292,48.2104,-1.9028,48.24793587,3.8304,1.1172,3.99,44.38,-3.02,44.48263481
20/01/2020 07:00,29.0508,0.7194,29.05970607,4.4208,1.2894,4.605,49.26,-1.14,49.27318946,53.7808,0.1094,53.78091127,4.4208,1.2894,4.605,49.36,-1.18,49.37410252
20/01/2020 07:30,30.68728,0.73504,30.6960818,3.13728,0.91504,3.268,55.1,-0.36,55.10117603,58.33728,0.49504,58.33938037,3.13728,0.91504,3.268,55.2,-0.42,55.2015978
20/01/2020 08:00,32.03328,0.56804,32.03831608,3.59328,1.04804,3.743,56.88,-0.96,56.88810069,60.59328,0.02804,60.59328649,3.59328,1.04804,3.743,57,-1.02,57.00912559
20/01/2020 08:30,32.68896,1.36928,32.71762573,4.24896,1.23928,4.426,56.88,0.26,56.88059423,61.24896,3.13928,61.32935822,4.24896,1.23928,4.426,57,1.9,57.03165788
20/01/2020 09:00,34.55312,3.02716,34.68546957,7.29312,2.12716,7.597,54.52,1.8,54.54970577,61.93312,3.96716,62.06004924,7.29312,2.12716,7.597,54.64,1.84,54.67097219
20/01/2020 09:30,37.87856,5.64208,38.29645381,12.89856,3.76208,13.436,49.96,3.76,50.1012894,62.95856,7.60208,63.41586472,12.89856,3.76208,13.436,50.06,3.84,50.20706325
20/01/2020 10:00,42.36032,8.60176,43.22484223,21.16032,6.17176,22.042,42.4,4.86,42.67762411,63.68032,11.13176,64.64595297,21.16032,6.17176,22.042,42.52,4.96,42.80831695
20/01/2020 10:30,41.89688,8.41284,42.73317716,21.02688,6.13284,21.903,41.74,4.56,41.988346,62.86688,10.77284,63.78321631,21.02688,6.13284,21.903,41.84,4.64,42.09649867
20/01/2020 11:00,41.6732,8.7476,42.58140561,20.8032,6.0676,21.67,41.74,5.36,42.08274231,62.6432,11.5276,63.69502389,20.8032,6.0676,21.67,41.84,5.46,42.19475323
20/01/2020 11:30,43.2852,9.3036,44.27375647,24.8352,7.2436,25.87,36.9,4.12,37.12929302,61.8152,7.1836,62.23120648,24.8352,7.2436,25.87,36.98,-0.06,36.98004867
20/01/2020 12:00,45.07144,9.10792,45.98248482,28.38144,8.27792,29.564,33.38,1.66,33.42125072,61.86144,9.97792,62.66096589,28.38144,8.27792,29.564,33.48,1.7,33.52313231
20/01/2020 12:30,45.15344,9.14892,46.07098741,28.69344,8.36892,29.889,32.92,1.56,32.95694161,61.71344,9.96892,62.5134229,28.69344,8.36892,29.889,33.02,1.6,33.05874166
20/01/2020 13:00,43.2164,7.9152,43.93526624,25.5264,7.4452,26.59,35.38,0.94,35.39248508,60.9864,8.3852,61.56015403,25.5264,7.4452,26.59,35.46,0.94,35.47245692
20/01/2020 13:30,41.92656,7.10608,42.52449654,23.02656,6.71608,23.986,37.8,0.78,37.80804676,60.92656,7.47608,61.3835278,23.02656,6.71608,23.986,37.9,0.76,37.90761929
20/01/2020 14:00,39.95064,6.19352,40.42787808,19.04064,5.55352,19.834,41.82,1.28,41.83958413,60.96064,6.85352,61.3446849,19.04064,5.55352,19.834,41.92,1.3,41.9401526
20/01/2020 14:30,37.94328,5.75304,38.37694577,16.43328,4.79304,17.118,43.02,1.92,43.06282387,59.55328,6.75304,59.93493729,16.43328,4.79304,17.118,43.12,1.96,43.16452247
20/01/2020 15:00,34.64144,4.49292,34.93158593,11.46144,3.34292,11.939,46.36,2.3,46.41701843,57.92144,5.68292,58.19956006,11.46144,3.34292,11.939,46.46,2.34,46.51889079
20/01/2020 15:30,33.16792,3.21856,33.32371596,8.25792,2.40856,8.602,49.82,1.62,49.84633186,58.15792,4.04856,58.29866634,8.25792,2.40856,8.602,49.9,1.64,49.92694263
20/01/2020 16:00,33.60016,2.32088,33.68022025,6.62016,1.93088,6.896,53.96,0.78,53.96563721,60.66016,2.73088,60.72160008,6.62016,1.93088,6.896,54.04,0.8,54.04592122
20/01/2020 16:30,35.63952,2.52736,35.7290209,7.01952,2.04736,7.312,57.24,0.96,57.24804975,64.35952,3.04736,64.43162436,7.01952,2.04736,7.312,57.34,1,57.34871925
20/01/2020 17:00,38.39808,1.54444,38.42912753,8.27808,2.41444,8.623,60.24,-1.74,60.26512424,68.61808,4.89444,68.79241561,8.27808,2.41444,8.623,60.34,2.48,60.39094303
20/01/2020 17:30,42.77008,4.89044,43.04876475,13.27008,3.87044,13.823,59,2.04,59.03525726,72.41008,3.79044,72.50922094,13.27008,3.87044,13.823,59.14,-0.08,59.14005411
20/01/2020 18:00,43.8508,6.5044,44.330575,15.1008,4.4044,15.73,57.5,4.2,57.65318725,72.7208,8.7244,73.24226859,15.1008,4.4044,15.73,57.62,4.32,57.78171683
20/01/2020 18:30,44.248,6.869,44.77799309,16.728,4.879,17.425,55.04,3.98,55.18371136,71.868,8.959,72.42425771,16.728,4.879,17.425,55.14,4.08,55.29074064
20/01/2020 19:00,44.26832,7.79076,44.94863843,18.20832,5.31076,18.967,52.12,4.96,52.35547727,70.44832,10.35076,71.20466293,18.20832,5.31076,18.967,52.24,5.04,52.48256091
20/01/2020 19:30,40.31592,5.85256,40.73850591,12.86592,3.75256,13.402,54.9,4.2,55.06042136,67.86592,3.95256,67.98092253,12.86592,3.75256,13.402,55,0.2,55.00036364
20/01/2020 20:00,39.0204,3.4572,39.17325424,12.4704,3.6372,12.99,53.1,-0.36,53.10122032,65.6704,3.2572,65.75112766,12.4704,3.6372,12.99,53.2,-0.38,53.20135713
20/01/2020 20:30,36.99184,2.35012,37.06641729,10.97184,3.20012,11.429,52.04,-1.7,52.0677597,63.11184,1.46012,63.128728,10.97184,3.20012,11.429,52.14,-1.74,52.16902529
20/01/2020 21:00,35.21664,1.69152,35.25724001,10.01664,2.92152,10.434,50.4,-2.46,50.46,60.49664,0.40152,60.49797244,10.01664,2.92152,10.434,50.48,-2.52,50.54286102
20/01/2020 21:30,31.31888,0.93384,31.33279913,5.73888,1.67384,5.978,51.16,-1.48,51.18140287,57.01888,0.15384,57.01908753,5.73888,1.67384,5.978,51.28,-1.52,51.30252236
20/01/2020 22:00,28.94984,0.09412,28.949993,4.77984,1.39412,4.979,48.34,-2.6,48.40987089,53.25984,1.61412,53.28429356,4.77984,1.39412,4.979,48.48,0.22,48.48049917
20/01/2020 22:30,28.5164,0.1702,28.51690791,7.6464,2.2302,7.965,41.74,-4.12,41.94284206,49.5064,-1.9898,49.54637166,7.6464,2.2302,7.965,41.86,-4.22,42.07217608
20/01/2020 23:00,28.39104,1.02572,28.40956272,10.99104,3.20572,11.449,34.8,-4.36,35.07206296,45.91104,-1.25428,45.92817014,10.99104,3.20572,11.449,34.92,-4.46,35.20366458
20/01/2020 23:30,26.60144,0.23792,26.60250394,10.62144,3.09792,11.064,31.96,-5.72,32.46783023,42.70144,-2.76208,42.7906773,10.62144,3.09792,11.064,32.08,-5.86,32.61082642
21/01/2020 00:00,25.04912,-0.31984,25.05116186,9.66912,2.82016,10.072,30.76,-6.28,31.39452182,40.52912,-3.61984,40.69045109,9.66912,2.82016,10.072,30.86,-6.44,31.52480293
21/01/2020 00:30,27.89016,0.89088,27.90438482,14.30016,4.17088,14.896,27.18,-6.56,27.96043633,41.60016,-2.54912,41.67818764,14.30016,4.17088,14.896,27.3,-6.72,28.11491419
21/01/2020 01:00,28.1716,1.2538,28.19948689,12.3216,3.5938,12.835,31.7,-4.68,32.04360155,44.1616,0.9338,44.17147153,12.3216,3.5938,12.835,31.84,-2.66,31.95091861
21/01/2020 01:30,26.91864,1.41252,26.95567458,8.88864,2.59252,9.259,36.06,-2.36,36.13714433,45.06864,0.15252,45.06889808,8.88864,2.59252,9.259,36.18,-2.44,36.26218416
21/01/2020 02:00,25.7476,2.6368,25.88226458,7.2576,2.1168,7.56,36.98,1.04,36.99462123,44.3376,-0.3232,44.33877797,7.2576,2.1168,7.56,37.08,-2.44,37.16019376
21/01/2020 02:30,25.00976,-0.21132,25.01065276,6.98976,2.03868,7.281,36.04,-4.5,36.31985132,43.14976,-2.58132,43.22690136,6.98976,2.03868,7.281,36.16,-4.62,36.45394355
21/01/2020 03:00,24.46144,0.04292,24.46147765,6.18144,1.80292,6.439,36.56,-3.52,36.72906206,42.86144,-1.83708,42.90079139,6.18144,1.80292,6.439,36.68,-3.64,36.8601682
21/01/2020 03:30,23.43624,0.13932,23.4366541,5.10624,1.48932,5.319,36.66,-2.7,36.7592927,41.78624,-1.31068,41.80679054,5.10624,1.48932,5.319,36.68,-2.8,36.78671499
21/01/2020 04:00,22.70904,0.11972,22.70935557,4.55904,1.32972,4.749,36.3,-2.42,36.38057724,40.97904,-1.17028,40.99574703,4.55904,1.32972,4.749,36.42,-2.5,36.50570366
21/01/2020 04:30,21.37152,-0.58164,21.37943339,2.53152,0.73836,2.637,37.68,-2.64,37.77237085,40.33152,-1.98164,40.38017338,2.53152,0.73836,2.637,37.8,-2.72,37.89773608
21/01/2020 05:00,21.3608,-0.8256,21.37674886,2.6208,0.7644,2.73,37.48,-3.18,37.61466203,40.2208,-2.4956,40.29814849,2.6208,0.7644,2.73,37.6,-3.26,37.74105987
21/01/2020 05:30,23.28192,-2.03444,23.37063852,3.96192,1.15556,4.127,38.64,-6.38,39.16317148,42.72192,-5.38444,43.05989599,3.96192,1.15556,4.127,38.76,-6.54,39.30787707
21/01/2020 06:00,23.85704,-2.32128,23.96970376,3.52704,1.02872,3.674,40.66,-6.7,41.20831955,44.34704,-3.91128,44.51918764,3.52704,1.02872,3.674,40.82,-4.94,41.11783068
21/01/2020 06:30,24.98888,1.00384,25.00903474,1.41888,0.41384,1.478,47.14,1.18,47.15476646,48.67888,-2.16616,48.72705211,1.41888,0.41384,1.478,47.26,-2.58,47.3303708
21/01/2020 07:00,27.91312,0.33716,27.91515619,2.01312,0.58716,2.097,51.8,-0.5,51.80241307,53.89312,-0.03284,53.89313001,2.01312,0.58716,2.097,51.88,-0.62,51.88370457
21/01/2020 07:30,31.10464,0.30552,31.10614042,2.86464,0.83552,2.984,56.48,-1.06,56.48994601,59.44464,-0.32448,59.44552558,2.86464,0.83552,2.984,56.58,-1.16,56.59188988
21/01/2020 08:00,32.26576,1.38668,32.29554381,3.72576,1.08668,3.881,57.08,0.6,57.08315338,60.92576,2.04668,60.96012738,3.72576,1.08668,3.881,57.2,0.96,57.20805538
21/01/2020 08:30,31.35416,1.27788,31.38019003,2.08416,0.60788,2.171,58.54,1.34,58.55533451,60.74416,1.96788,60.77602756,2.08416,0.60788,2.171,58.66,1.36,58.67576331
21/01/2020 09:00,32.69648,1.78064,32.74493065,4.35648,1.27064,4.538,56.68,1.02,56.6891771,61.13648,2.31064,61.18012949,4.35648,1.27064,4.538,56.78,1.04,56.78952368
21/01/2020 09:30,35.3484,3.0462,35.47941258,8.7984,2.5662,9.165,53.1,0.96,53.10867726,61.9784,3.5262,62.07862879,8.7984,2.5662,9.165,53.18,0.96,53.18866421
21/01/2020 10:00,36.81928,4.54604,37.09886601,12.56928,3.66604,13.093,48.5,1.76,48.53192351,61.14928,5.44604,61.39131694,12.56928,3.66604,13.093,48.58,1.78,48.61259919
21/01/2020 10:30,38.8492,6.8106,39.44166088,17.1792,5.0106,17.895,43.34,3.6,43.48925844,60.6192,8.6706,61.23615528,17.1792,5.0106,17.895,43.44,3.66,43.59391242
21/01/2020 11:00,41.1452,5.5436,41.51697224,21.4752,6.2636,22.37,39.34,-1.44,39.36634603,60.9152,8.4236,61.49486668,21.4752,6.2636,22.37,39.44,2.16,39.49910379
21/01/2020 11:30,42.52232,8.17776,43.30154104,24.23232,7.06776,25.242,36.58,2.22,36.64730277,60.91232,9.32776,61.62238095,24.23232,7.06776,25.242,36.68,2.26,36.74955782
21/01/2020 12:00,44.246,9.958,45.35273178,27.696,8.078,28.85,33.1,3.76,33.31287439,60.916,11.898,62.06707227,27.696,8.078,28.85,33.22,3.82,33.43891147
21/01/2020 12:30,44.54032,10.26676,45.70827569,28.96032,8.44676,30.167,31.16,3.64,31.3718855,60.24032,12.12676,61.44879545,28.96032,8.44676,30.167,31.28,3.68,31.49572669
21/01/2020 13:00,43.22104,9.89572,44.33941331,27.07104,7.89572,28.199,32.3,4,32.54673563,59.49104,11.95572,60.68050001,27.07104,7.89572,28.199,32.42,4.06,32.67323063
21/01/2020 13:30,41.3544,8.8992,42.30108935,23.6544,6.8992,24.64,35.4,4,35.62527193,59.1944,10.9592,60.200341,23.6544,6.8992,24.64,35.54,4.06,35.77115039
21/01/2020 14:00,39.1512,7.3166,39.82899819,19.7712,5.7666,20.595,38.76,3.1,38.88377039,58.6512,8.5866,59.27641151,19.7712,5.7666,20.595,38.88,2.82,38.98213437
21/01/2020 14:30,40.47656,5.80108,40.89015088,21.22656,6.19108,22.111,38.5,-0.78,38.50790049,59.82656,5.41108,60.07076717,21.22656,6.19108,22.111,38.6,-0.78,38.60788002
21/01/2020 15:00,36.51424,3.79332,36.71074774,14.51424,4.23332,15.119,44,-0.88,44.00879912,58.61424,3.33332,58.7089444,14.51424,4.23332,15.119,44.1,-0.9,44.10918272
21/01/2020 15:30,34.1344,2.6092,34.2339771,10.4544,3.0492,10.89,47.36,-0.88,47.36817497,57.8944,2.1492,57.93427839,10.4544,3.0492,10.89,47.44,-0.9,47.44853633
21/01/2020 16:00,33.97088,2.49984,34.06273459,8.09088,2.35984,8.428,51.76,0.28,51.76075734,59.93088,3.01984,60.00691469,8.09088,2.35984,8.428,51.84,0.66,51.84420122
21/01/2020 16:30,34.67144,1.53292,34.70531077,6.66144,1.94292,6.939,56.02,-0.82,56.02600111,62.76144,1.10292,62.77113017,6.66144,1.94292,6.939,56.1,-0.84,56.10628842
21/01/2020 17:00,36.4672,2.1446,36.53020647,5.7072,1.6646,5.945,61.52,0.96,61.52748979,67.3272,3.4446,67.41525887,5.7072,1.6646,5.945,61.62,1.78,61.64570382
21/01/2020 17:30,38.70704,3.58872,38.87304795,7.12704,2.07872,7.424,63.16,3.02,63.23215954,70.38704,5.17872,70.5772948,7.12704,2.07872,7.424,63.26,3.1,63.33591082
21/01/2020 18:00,38.9048,3.2164,39.03752928,7.3248,2.1364,7.63,63.16,2.16,63.19692398,70.5848,4.3564,70.71910783,7.3248,2.1364,7.63,63.26,2.22,63.29894154
21/01/2020 18:30,38.89368,2.99524,39.00884267,7.90368,2.30524,8.233,61.98,1.38,61.99536112,69.98368,3.70524,70.08169711,7.90368,2.30524,8.233,62.08,1.4,62.09578408
21/01/2020 19:00,37.17424,2.40332,37.25184649,6.59424,1.92332,6.869,61.16,0.96,61.16753387,67.85424,2.88332,67.91547261,6.59424,1.92332,6.869,61.26,0.96,61.26752158
21/01/2020 19:30,35.0608,2.1394,35.12601214,4.9008,1.4294,5.105,60.32,1.42,60.33671188,65.3208,2.8694,65.38379286,4.9008,1.4294,5.105,60.42,1.44,60.43715744
21/01/2020 20:00,32.86264,1.42452,32.89350035,3.03264,0.88452,3.159,59.66,1.08,59.66977459,62.79264,1.96452,62.82336331,3.03264,0.88452,3.159,59.76,1.08,59.76975824
21/01/2020 20:30,32.54768,1.70224,32.59216308,4.08768,1.19224,4.258,56.92,1.02,56.92913841,61.08768,2.21224,61.1277241,4.08768,1.19224,4.258,57,1.02,57.00912559
21/01/2020 21:00,31.47832,1.18576,31.50064534,4.40832,1.28576,4.592,54.14,-0.2,54.14036941,58.64832,1.28576,58.66241231,4.40832,1.28576,4.592,54.24,0,54.24
21/01/2020 21:30,29.60408,-0.02256,29.6040886,3.69408,1.07744,3.848,51.82,-2.2,51.86667909,55.61408,-1.14256,55.62581539,3.69408,1.07744,3.848,51.92,-2.22,51.96743981
21/01/2020 22:00,27.06136,0.13248,27.06168428,2.51136,0.73248,2.616,49.1,-1.2,49.11466176,51.71136,-0.50752,51.71385046,2.51136,0.73248,2.616,49.2,-1.24,49.21562354
21/01/2020 22:30,25.50608,-0.18656,25.50676227,3.64608,1.06344,3.798,43.72,-2.5,43.79141925,47.46608,-1.51656,47.49030117,3.64608,1.06344,3.798,43.82,-2.58,43.89588591
21/01/2020 23:00,22.5192,-1.0794,22.54505429,1.5792,0.4606,1.645,41.88,-3.08,41.9931042,43.5792,-0.3594,43.58068197,1.5792,0.4606,1.645,42,-0.82,42.008004
21/01/2020 23:30,19.90872,-2.61204,20.07933976,0.19872,0.05796,0.207,39.42,-5.34,39.78004525,39.75872,-5.42204,40.12672842,0.19872,0.05796,0.207,39.56,-5.48,39.93775156
22/01/2020 00:00,18.86976,-3.08132,19.11968555,0.26976,0.07868,0.281,37.2,-6.32,37.73304122,37.58976,-6.38132,38.12756617,0.26976,0.07868,0.281,37.32,-6.46,37.87497855
22/01/2020 00:30,20.87288,-0.89416,20.8920234,2.76288,0.80584,2.878,36.22,-3.4,36.37923034,39.10288,-3.17416,39.23149903,2.76288,0.80584,2.878,36.34,-3.98,36.55729749
22/01/2020 01:00,22.98592,-2.32744,23.10345202,3.50592,1.02256,3.652,38.96,-6.7,39.5319061,42.58592,-5.83744,42.98413996,3.50592,1.02256,3.652,39.08,-6.86,39.67752512
22/01/2020 01:30,22.4592,-2.1294,22.55992041,2.0592,0.6006,2.145,40.8,-5.46,41.16371703,42.9792,-4.9794,43.2666853,2.0592,0.6006,2.145,40.92,-5.58,41.29870216
22/01/2020 02:00,22.2372,-1.9754,22.32476806,2.5872,0.7546,2.695,39.3,-5.46,39.67746968,42.0072,-4.8254,42.28344046,2.5872,0.7546,2.695,39.42,-5.58,39.81297276
22/01/2020 02:30,22.26216,-2.46812,22.39855764,3.09216,0.90188,3.221,38.34,-6.74,38.92792314,41.57216,-6.01812,42.00550268,3.09216,0.90188,3.221,38.48,-6.92,39.09727356
22/01/2020 03:00,21.87848,-2.19336,21.98814943,2.86848,0.83664,2.988,38.02,-6.06,38.49992208,41.00848,-5.38336,41.36031911,2.86848,0.83664,2.988,38.14,-6.22,38.64386109
22/01/2020 03:30,20.74856,-2.15292,20.85995701,1.73856,0.50708,1.811,38.02,-5.32,38.39039984,39.87856,-4.97292,40.18742939,1.73856,0.50708,1.811,38.14,-5.48,38.53167528
22/01/2020 04:00,19.96064,-2.13148,20.07412155,1.40064,0.40852,1.459,37.12,-5.08,37.46599525,38.64064,-4.81148,38.93904723,1.40064,0.40852,1.459,37.24,-5.22,37.60406893
22/01/2020 04:30,21.10336,-2.50652,21.25169277,3.06336,0.89348,3.191,36.08,-6.8,36.71520666,39.28336,-6.08652,39.75208295,3.06336,0.89348,3.191,36.22,-6.98,36.88643111
22/01/2020 05:00,21.71392,-2.41344,21.84763178,4.27392,1.24656,4.452,34.88,-7.32,35.63982043,39.25392,-6.25344,39.74890875,4.27392,1.24656,4.452,34.98,-7.5,35.77499686
22/01/2020 05:30,21.34568,-1.25376,21.38246873,3.17568,0.92624,3.308,36.34,-4.36,36.60061748,39.63568,0.20624,39.63621657,3.17568,0.92624,3.308,36.46,-0.72,36.46710847
22/01/2020 06:00,22.4276,-1.9232,22.5099076,2.9376,0.8568,3.06,38.98,-5.56,39.37453492,42.0176,-4.8232,42.29352158,2.9376,0.8568,3.06,39.08,-5.68,39.49061661
22/01/2020 06:30,23.60896,-0.58072,23.61610103,0.64896,0.18928,0.676,45.92,-1.54,45.94581591,46.68896,0.56928,46.6924305,0.64896,0.18928,0.676,46.04,0.38,46.04156817
22/01/2020 07:00,25.6272,-0.6804,25.63623069,0.3072,0.0896,0.32,50.64,-1.54,50.66341086,51.0272,-1.4704,51.04838113,0.3072,0.0896,0.32,50.72,-1.56,50.74398487
22/01/2020 07:30,28.29288,-0.02416,28.29289032,0.36288,0.10584,0.378,55.86,-0.26,55.86060508,56.34288,-0.17416,56.34314917,0.36288,0.10584,0.378,55.98,-0.28,55.98070025
22/01/2020 08:00,28.73192,0.14056,28.73226382,0.24192,0.07056,0.252,56.98,0.14,56.98017199,57.30192,0.23056,57.30238384,0.24192,0.07056,0.252,57.06,0.16,57.06022432
22/01/2020 08:30,29.68184,1.09512,29.70203551,1.01184,0.29512,1.054,57.34,1.6,57.36231864,58.45184,3.71512,58.56978501,1.01184,0.29512,1.054,57.44,3.42,57.54172399
22/01/2020 09:00,29.97648,1.74564,30.02726448,1.59648,0.46564,1.663,56.76,2.56,56.81770147,58.43648,3.08564,58.51788931,1.59648,0.46564,1.663,56.84,2.62,56.90035149
22/01/2020 09:30,30.3056,0.0908,30.30573602,1.3056,0.3808,1.36,58,-0.58,58.00289993,59.3856,4.2608,59.5382558,1.3056,0.3808,1.36,58.08,3.88,58.20945628
22/01/2020 10:00,30.47936,1.36648,30.5099763,2.07936,0.60648,2.166,56.8,1.52,56.82033439,58.97936,2.16648,59.01913708,2.07936,0.60648,2.166,56.9,1.56,56.92138087
22/01/2020 10:30,30.43304,1.90672,30.49271232,2.66304,0.77672,2.774,55.54,2.26,55.58596226,58.26304,3.07672,58.34422025,2.66304,0.77672,2.774,55.6,2.3,55.64755161
22/01/2020 11:00,30.9168,2.2474,30.99837623,3.3168,0.9674,3.455,55.2,2.56,55.25933043,58.5968,3.5874,58.70651079,3.3168,0.9674,3.455,55.28,2.62,55.34205273
22/01/2020 11:30,31.76224,2.89232,31.89365775,5.08224,1.48232,5.294,53.36,2.82,53.43446453,58.52224,4.36232,58.68460114,5.08224,1.48232,5.294,53.44,2.88,53.51754852
22/01/2020 12:00,31.73432,2.89876,31.86643807,5.10432,1.48876,5.317,53.26,2.82,53.33460415,58.54432,4.36876,58.70709896,5.10432,1.48876,5.317,53.44,2.88,53.51754852
22/01/2020 12:30,30.95352,-0.76564,30.96298766,4.40352,1.28436,4.587,53.1,-4.1,53.25805103,57.64352,2.92436,57.71765137,4.40352,1.28436,4.587,53.24,1.64,53.26525321
22/01/2020 13:00,30.6608,1.7644,30.71152494,3.8208,1.1144,3.98,53.68,1.3,53.69573912,57.5808,-3.1056,57.6644889,3.8208,1.1144,3.98,53.76,-4.22,53.92537436
22/01/2020 13:30,31.0808,2.0694,31.14961549,3.7008,1.0794,3.855,54.76,1.98,54.79578451,58.5808,3.1194,58.6637945,3.7008,1.0794,3.855,54.88,2.04,54.91790236
22/01/2020 14:00,31.30176,2.36468,31.39095237,4.54176,1.32468,4.731,53.52,2.08,53.56040328,58.20176,3.44468,58.30360784,4.54176,1.32468,4.731,53.66,2.12,53.70186217
22/01/2020 14:30,29.99272,1.36996,30.02399113,2.98272,0.86996,3.107,54.02,1,54.02925504,57.14272,1.92996,57.17530231,2.98272,0.86996,3.107,54.16,1.06,54.17037198
22/01/2020 15:00,29.612,1.081,29.63172464,2.232,0.651,2.325,54.76,0.86,54.76675269,57.092,1.531,57.11252424,2.232,0.651,2.325,54.86,0.88,54.86705751
22/01/2020 15:30,29.39088,1.20484,29.41556504,1.49088,0.43484,1.553,55.8,1.54,55.82124685,57.37088,2.01484,57.40624924,1.49088,0.43484,1.553,55.88,1.58,55.90233269
22/01/2020 16:00,30.19608,1.14344,30.21772166,1.00608,0.29344,1.048,58.38,1.7,58.40474638,59.48608,2.05344,59.52151149,1.00608,0.29344,1.048,58.48,1.76,58.50647827
22/01/2020 16:30,31.08584,0.89212,31.09863866,0.31584,0.09212,0.329,61.54,1.6,61.56079597,61.97584,1.75212,62.00060216,0.31584,0.09212,0.329,61.66,1.66,61.68234107
22/01/2020 17:00,32.88384,-1.36888,32.91231936,0.24384,0.07112,0.254,65.28,-2.88,65.34349853,65.64384,2.37112,65.68664963,0.24384,0.07112,0.254,65.4,2.3,65.44043093
22/01/2020 17:30,34.29384,1.44112,34.32410653,0.24384,0.07112,0.254,68.1,2.74,68.15509959,68.42384,2.89112,68.48489217,0.24384,0.07112,0.254,68.18,2.82,68.23829423
22/01/2020 18:00,34.24384,1.23112,34.26596321,0.24384,0.07112,0.254,68,2.32,68.03956496,68.42384,2.45112,68.46772867,0.24384,0.07112,0.254,68.18,2.38,68.22152739
22/01/2020 18:30,33.73192,-2.10944,33.79781301,0.24192,0.07056,0.252,66.98,-4.36,67.12175504,67.46192,2.79056,67.51961104,0.24192,0.07056,0.252,67.22,2.72,67.27500873
22/01/2020 19:00,32.86576,0.47168,32.86914453,0.24576,0.07168,0.256,65.24,0.8,65.24490478,65.58576,0.93168,65.59237717,0.24576,0.07168,0.256,65.34,0.86,65.34565938
22/01/2020 19:30,31.8396,-0.0172,31.83960465,0.2496,0.0728,0.26,63.18,-0.18,63.18025641,63.5296,0.0128,63.52960129,0.2496,0.0728,0.26,63.28,-0.06,63.28002844
22/01/2020 20:00,30.63304,-0.58328,30.63859258,0.26304,0.07672,0.274,60.74,-1.32,60.75434141,61.12304,-1.28328,61.13650977,0.26304,0.07672,0.274,60.86,-1.36,60.87519363
22/01/2020 20:30,29.7844,-0.8658,29.79698127,0.2544,0.0742,0.265,59.06,-1.88,59.08991454,59.3944,1.5942,59.41579104,0.2544,0.0742,0.265,59.14,1.52,59.15953009
22/01/2020 21:00,28.51632,-1.01524,28.5343866,0.25632,0.07476,0.267,56.52,-2.18,56.56202613,56.85632,-2.14524,56.89677652,0.25632,0.07476,0.267,56.6,-2.22,56.64352037
22/01/2020 21:30,27.03224,-1.32768,27.06482465,0.28224,0.08232,0.294,53.5,-2.82,53.57426994,53.90224,-2.81768,53.97583531,0.28224,0.08232,0.294,53.62,-2.9,53.69836497
22/01/2020 22:00,25.04176,-1.74032,25.10216042,0.10176,0.02968,0.106,49.88,-3.54,50.0054597,50.08176,-3.59032,50.21028861,0.10176,0.02968,0.106,49.98,-3.62,50.11092496
22/01/2020 22:30,23.08024,-1.32868,23.118453,0.21024,0.06132,0.219,45.74,-2.78,45.82440398,46.03024,-5.03868,46.30519723,0.21024,0.06132,0.219,45.82,-5.1,46.10295435
22/01/2020 23:00,21.51376,-2.48432,21.65672448,0.29376,0.08568,0.306,42.44,-5.14,42.75012515,42.85376,-5.17432,43.16501284,0.29376,0.08568,0.306,42.56,-5.26,42.88381047
22/01/2020 23:30,20.05424,-2.14168,20.16827546,0.23424,0.06832,0.244,39.64,-4.42,39.88566158,39.97424,-4.45168,40.22135401,0.23424,0.06832,0.244,39.74,-4.52,39.99622482
23/01/2020 00:00,18.94072,-1.74604,19.02102862,0.15072,0.04396,0.157,37.58,-3.58,37.75013642,37.79072,-4.07604,38.00990161,0.15072,0.04396,0.157,37.64,-4.12,37.86481216
23/01/2020 00:30,19.23456,-2.55992,19.40416164,0.27456,0.08008,0.286,37.92,-5.28,38.28583028,38.31456,-5.37992,38.69042578,0.27456,0.08008,0.286,38.04,-5.46,38.42984777
23/01/2020 01:00,20.26296,-2.76872,20.45124344,0.31296,0.09128,0.326,39.9,-5.72,40.30791982,40.33296,-5.76872,40.7434141,0.31296,0.09128,0.326,40.02,-5.86,40.44675512
23/01/2020 01:30,20.86384,-2.72388,21.04089689,0.36384,0.10612,0.379,41,-5.66,41.38883424,41.48384,-5.69388,41.87277457,0.36384,0.10612,0.379,41.12,-5.8,41.52703216
23/01/2020 02:00,20.51968,-2.58676,20.6820839,0.31968,0.09324,0.333,40.4,-5.36,40.7540133,40.83968,-5.38676,41.19340537,0.31968,0.09324,0.333,40.52,-5.48,40.88888357
23/01/2020 02:30,20.13176,-2.41032,20.27553706,0.34176,0.09968,0.356,39.58,-5.02,39.89707759,40.02176,-5.04032,40.33789904,0.34176,0.09968,0.356,39.68,-5.14,40.01152334
23/01/2020 03:00,19.80448,-2.41536,19.95122533,0.32448,0.09464,0.338,38.96,-5.02,39.28208243,39.40448,-5.04536,39.72617149,0.32448,0.09464,0.338,39.08,-5.14,39.41657012
