Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/01/2020 03:30,19.43304,-2.43328,19.58478734,0.26304,0.07672,0.274,38.34,-5.02,38.66724712,38.72304,-5.06328,39.05266484,0.26304,0.07672,0.274,38.46,-5.14,38.8019484
23/01/2020 04:00,18.99896,-2.88572,19.21686397,0.28896,0.08428,0.301,37.42,-5.94,37.88852069,37.86896,-4.19572,38.100685,0.28896,0.08428,0.301,37.58,-4.28,37.82294013
23/01/2020 04:30,18.73728,-3.00496,18.976708,0.25728,0.07504,0.268,36.96,-6.16,37.46981719,37.31728,-6.22496,37.83291574,0.25728,0.07504,0.268,37.06,-6.3,37.59166929
23/01/2020 05:00,18.48528,-3.02596,18.73131097,0.18528,0.05404,0.193,36.6,-6.16,37.11476256,36.90528,-6.24596,37.43009095,0.18528,0.05404,0.193,36.72,-6.3,37.25652158
23/01/2020 05:30,20.64584,-3.09288,20.87622131,1.87584,0.54712,1.954,37.54,-7.28,38.23937761,39.53584,-6.91288,40.13565191,1.87584,0.54712,1.954,37.66,-7.46,38.39175953
23/01/2020 06:00,20.02336,-2.21152,20.14511768,0.06336,0.01848,0.066,39.92,-4.46,40.16837064,40.10336,-4.56152,40.36194926,0.06336,0.01848,0.066,40.04,-4.58,40.3010918
23/01/2020 06:30,22.11528,-2.04096,22.20925769,0.06528,0.01904,0.068,44.1,-4.12,44.2920354,44.26528,-4.18096,44.46229234,0.06528,0.01904,0.068,44.2,-4.2,44.39909909
23/01/2020 07:00,24.96432,-0.99124,24.98399147,0.30432,0.08876,0.317,49.32,-2.16,49.36727661,49.72432,-2.13124,49.76997271,0.30432,0.08876,0.317,49.42,-2.22,49.46983727
23/01/2020 07:30,27.62912,0.11016,27.62933961,0.30912,0.09016,0.322,54.64,0.04,54.64001464,55.06912,0.59016,55.0722822,0.30912,0.09016,0.322,54.76,0.5,54.76228264
23/01/2020 08:00,28.25824,0.59532,28.26451015,0.25824,0.07532,0.269,56,1.04,56.00965631,56.33824,1.11532,56.34927883,0.25824,0.07532,0.269,56.08,1.04,56.08964254
23/01/2020 08:30,28.69752,-1.04864,28.71667286,0.34752,0.10136,0.362,56.7,-2.3,56.74662986,57.16752,2.22136,57.21066145,0.34752,0.10136,0.362,56.82,2.12,56.8595357
23/01/2020 09:00,28.8664,1.3602,28.8984289,0.9264,0.2702,0.965,55.88,2.18,55.9225071,56.9064,2.5102,56.96173685,0.9264,0.2702,0.965,55.98,2.24,56.02479808
23/01/2020 09:30,29.64968,2.15824,29.72812682,1.63968,0.47824,1.708,56.02,3.36,56.12067355,57.75968,3.91824,57.89242816,1.63968,0.47824,1.708,56.12,3.44,56.22533237
23/01/2020 10:00,29.3084,2.5562,29.41966127,2.0784,0.6062,2.165,54.46,3.9,54.5994652,56.6384,-0.4738,56.64038172,2.0784,0.6062,2.165,54.56,-1.08,54.5706881
23/01/2020 10:30,28.68352,1.65936,28.73147743,3.08352,0.89936,3.212,51.2,1.52,51.22255753,54.38352,2.45936,54.43910083,3.08352,0.89936,3.212,51.3,1.56,51.32371382
23/01/2020 11:00,29.35696,2.00328,29.4252312,2.85696,0.83328,2.976,53,2.34,53.05163145,55.95696,3.23328,56.05029413,2.85696,0.83328,2.976,53.1,2.4,53.15420962
23/01/2020 11:30,30.57576,2.47668,30.6759033,3.96576,1.15668,4.131,53.22,2.64,53.28543891,57.30576,3.85668,57.43539074,3.96576,1.15668,4.131,53.34,2.7,53.40829149
23/01/2020 12:00,31.42512,3.01316,31.56924611,5.56512,1.62316,5.797,51.72,2.78,51.79465996,57.38512,4.48316,57.55997499,5.56512,1.62316,5.797,51.82,2.86,51.89886319
23/01/2020 12:30,30.51256,2.28908,30.59830396,3.80256,1.10908,3.961,53.42,2.36,53.47210488,57.32256,3.52908,57.43109167,3.80256,1.10908,3.961,53.52,2.42,53.57468432
23/01/2020 13:00,29.78968,1.78824,29.84330472,2.59968,0.75824,2.708,54.38,2.06,54.41900403,57.05968,2.85824,57.13122279,2.59968,0.75824,2.708,54.46,2.1,54.50047339
23/01/2020 13:30,29.89104,1.81572,29.94613684,2.11104,0.61572,2.199,55.56,2.4,55.61181169,57.79104,3.05572,57.87176971,2.11104,0.61572,2.199,55.68,2.44,55.733437
23/01/2020 14:00,29.54432,1.79376,29.59872327,1.86432,0.54376,1.942,55.36,2.5,55.41641995,57.32432,3.10376,57.40828328,1.86432,0.54376,1.942,55.46,2.56,55.51905259
23/01/2020 14:30,28.85272,1.58996,28.89649502,1.54272,0.44996,1.607,54.62,2.28,54.66756625,56.28272,2.76996,56.35084071,1.54272,0.44996,1.607,54.74,2.32,54.78914126
23/01/2020 15:00,28.67104,1.62072,28.71681159,1.27104,0.37072,1.324,54.8,2.5,54.85699591,56.17104,2.93072,56.24744309,1.27104,0.37072,1.324,54.9,2.56,54.95965429
23/01/2020 15:30,28.88736,1.55548,28.92920818,1.04736,0.30548,1.091,55.68,2.5,55.73609602,56.80736,2.86548,56.87958444,1.04736,0.30548,1.091,55.76,2.56,55.81873521
23/01/2020 16:00,29.97768,1.44724,30.01259405,0.84768,0.24724,0.883,58.26,2.4,58.30941262,59.18768,2.70724,59.24956213,0.84768,0.24724,0.883,58.34,2.46,58.3918419
23/01/2020 16:30,31.16584,1.10712,31.18549819,0.43584,0.12712,0.454,61.46,1.96,61.49124491,61.95584,2.14712,61.99303376,0.43584,0.12712,0.454,61.52,2.02,61.55315427
23/01/2020 17:00,32.81464,-0.20448,32.81527709,0.22464,0.06552,0.234,65.18,-0.54,65.18223684,65.46464,3.34552,65.55006937,0.22464,0.06552,0.234,65.24,3.28,65.32240045
23/01/2020 17:30,33.5076,-1.1582,33.52761079,0.1776,0.0518,0.185,66.66,-2.42,66.70391293,66.9376,2.6518,66.99010626,0.1776,0.0518,0.185,66.76,2.6,66.81060994
23/01/2020 18:00,33.88224,1.27732,33.90630817,0.16224,0.04732,0.169,67.44,2.46,67.48485163,67.70224,2.52732,67.74939592,0.16224,0.04732,0.169,67.54,2.48,67.5855162
23/01/2020 18:30,33.38024,1.09132,33.39807482,0.21024,0.06132,0.219,66.34,2.06,66.37197601,66.65024,2.18132,66.68592542,0.21024,0.06132,0.219,66.44,2.12,66.47381439
23/01/2020 19:00,32.35256,0.82908,32.36318143,0.20256,0.05908,0.211,64.3,1.54,64.31843904,64.58256,1.65908,64.60386678,0.20256,0.05908,0.211,64.38,1.6,64.39987888
23/01/2020 19:30,31.40096,0.66028,31.40790121,0.24096,0.07028,0.251,62.32,1.18,62.33117037,62.66096,1.27028,62.67383441,0.24096,0.07028,0.251,62.42,1.2,62.4315337
23/01/2020 20:00,30.29928,-0.18896,30.29986921,0.20928,0.06104,0.218,60.18,-0.5,60.18207707,60.50928,-0.43896,60.51087218,0.20928,0.06104,0.218,60.3,-0.5,60.30207293
23/01/2020 20:30,29.12392,-0.79344,29.13472607,0.19392,0.05656,0.202,57.86,-1.7,57.88496869,58.15392,-1.68344,58.17828101,0.19392,0.05656,0.202,57.96,-1.74,57.98611213
23/01/2020 21:00,27.9744,-0.7758,27.98515537,0.2544,0.0742,0.265,55.44,-1.7,55.46605809,55.7744,-1.6258,55.79809066,0.2544,0.0742,0.265,55.52,-1.7,55.54602056
23/01/2020 21:30,26.4876,-1.1132,26.51098203,0.5376,0.1568,0.56,51.9,-2.54,51.96211697,52.5176,-2.4432,52.57440001,0.5376,0.1568,0.56,51.98,-2.6,52.04498439
23/01/2020 22:00,24.76224,-1.07268,24.78546292,0.40224,0.11732,0.419,48.72,-2.38,48.77809754,49.22224,-2.32268,49.27701039,0.40224,0.11732,0.419,48.82,-2.44,48.88093698
23/01/2020 22:30,22.6488,-1.9266,22.73059456,0.1488,0.0434,0.155,45,-3.94,45.17215514,45.2688,-3.9966,45.44487941,0.1488,0.0434,0.155,45.12,-4.04,45.30050772
23/01/2020 23:00,21.03248,-2.29136,21.15692666,0.37248,0.10864,0.388,41.32,-4.8,41.59786533,41.81248,-2.41136,41.88195483,0.37248,0.10864,0.388,41.44,-2.52,41.51655092
23/01/2020 23:30,19.51328,-2.35696,19.6551102,0.35328,0.10304,0.368,38.32,-4.92,38.63455448,38.75328,-4.93696,39.06648544,0.35328,0.10304,0.368,38.4,-5.04,38.72933772
24/01/2020 00:00,18.42592,-2.53244,18.59913386,0.26592,0.07756,0.277,36.32,-5.22,36.69319828,36.68592,-5.26244,37.0614355,0.26592,0.07756,0.277,36.42,-5.34,36.80940097
24/01/2020 00:30,18.6864,-2.4748,18.8495671,0.3264,0.0952,0.34,36.72,-5.14,37.07799887,37.1464,-5.1648,37.50373571,0.3264,0.0952,0.34,36.82,-5.26,37.19381669
24/01/2020 01:00,19.90488,-2.34816,20.04290656,0.31488,0.09184,0.328,39.18,-4.88,39.48274053,39.61488,-4.88816,39.91532069,0.31488,0.09184,0.328,39.3,-4.98,39.61427016
24/01/2020 01:30,20.31192,-2.36944,20.44965379,0.24192,0.07056,0.252,40.14,-4.88,40.43555366,40.50192,-4.90944,40.79838385,0.24192,0.07056,0.252,40.26,-4.98,40.56683374
24/01/2020 02:00,19.8688,-2.4566,20.02009233,0.1488,0.0434,0.155,39.44,-5,39.75567381,39.7088,-5.0766,40.03199552,0.1488,0.0434,0.155,39.56,-5.12,39.88994861
24/01/2020 02:30,19.5744,-2.5658,19.74184553,0.2544,0.0742,0.265,38.64,-5.28,38.99907691,39.0344,-5.3458,39.39875583,0.2544,0.0742,0.265,38.78,-5.42,39.15692531
24/01/2020 03:00,19.11752,-2.23864,19.24814485,0.10752,0.03136,0.112,38.02,-4.54,38.29010316,38.22752,-4.62864,38.50672141,0.10752,0.03136,0.112,38.12,-4.66,38.40377586
24/01/2020 03:30,18.60392,-1.59344,18.67203498,0.19392,0.05656,0.202,36.82,-3.3,36.9675858,37.13392,-4.72344,37.4331257,0.19392,0.05656,0.202,36.94,-4.78,37.24797981
24/01/2020 04:00,18.5036,-2.4952,18.6710802,0.3936,0.1148,0.41,36.22,-5.22,36.59421812,36.7536,-5.2452,37.12599138,0.3936,0.1148,0.41,36.36,-5.36,36.75294818
24/01/2020 04:30,19.30128,-2.19796,19.42602476,1.96128,0.57204,2.043,34.68,-5.54,35.11970957,36.76128,-5.10796,37.1144576,1.96128,0.57204,2.043,34.8,-5.68,35.26049347
24/01/2020 05:00,20.32272,-1.74004,20.39707546,3.22272,0.93996,3.357,34.2,-5.36,34.61747536,37.54272,-4.58004,37.82106016,3.22272,0.93996,3.357,34.32,-5.52,34.76108169
24/01/2020 05:30,20.77656,-2.70392,20.95176911,2.86656,0.83608,2.986,35.82,-7.08,36.51299495,38.78656,-6.42392,39.31493336,2.86656,0.83608,2.986,35.92,-7.26,36.64633679
24/01/2020 06:00,19.8456,-1.9042,19.9367454,0.4656,0.1358,0.485,38.76,-4.08,38.97414528,39.3056,-0.6242,39.31055605,0.4656,0.1358,0.485,38.84,-0.76,38.84743492
24/01/2020 06:30,22.08872,-1.59204,22.14601866,0.19872,0.05796,0.207,43.78,-3.3,43.9041957,44.09872,-3.34204,44.22517764,0.19872,0.05796,0.207,43.9,-3.4,44.03146602
24/01/2020 07:00,24.5532,-0.8474,24.56781873,0.2832,0.0826,0.295,48.54,-1.86,48.57562352,48.9232,-1.8174,48.95694477,0.2832,0.0826,0.295,48.64,-1.9,48.67709523
24/01/2020 07:30,27.07864,0.15752,27.07909815,0.36864,0.10752,0.384,53.42,0.1,53.4200936,53.90864,0.12752,53.90879082,0.36864,0.10752,0.384,53.54,0.02,53.54000374
24/01/2020 08:00,29.11352,1.88936,29.17476183,1.64352,0.47936,1.712,54.94,2.82,55.01232589,56.66352,3.29936,56.75949502,1.64352,0.47936,1.712,55.02,2.82,55.09222087
24/01/2020 08:30,28.80904,2.69472,28.93479396,0.83904,0.24472,0.874,55.94,4.9,56.15419486,56.89904,5.22472,57.13841485,0.83904,0.24472,0.874,56.06,4.98,56.28076048
24/01/2020 09:00,29.0336,2.7798,29.16637134,1.2336,0.3598,1.285,55.6,4.84,55.81026429,56.9136,5.2798,57.15797541,1.2336,0.3598,1.285,55.68,4.92,55.89694804
24/01/2020 09:30,29.61216,3.15188,29.77942859,1.17216,0.34188,1.221,56.88,5.62,57.15696633,58.13216,6.06188,58.44736449,1.17216,0.34188,1.221,56.96,5.72,57.24648461
24/01/2020 10:00,29.27736,-0.46952,29.2811246,1.16736,0.34048,1.216,56.22,-1.62,56.24333561,57.52736,3.62048,57.64117473,1.16736,0.34048,1.216,56.36,3.28,56.4553629
24/01/2020 10:30,29.51272,1.71996,29.56279595,1.78272,0.51996,1.857,55.46,2.4,55.51190503,57.34272,2.95996,57.41906391,1.78272,0.51996,1.857,55.56,2.44,55.61355231
24/01/2020 11:00,29.37384,1.83612,29.43117077,1.32384,0.38612,1.379,56.1,2.9,56.17490543,57.50384,3.32612,57.5999539,1.32384,0.38612,1.379,56.18,2.94,56.25687514
24/01/2020 11:30,29.58032,2.27176,29.667427,1.72032,0.50176,1.792,55.72,3.54,55.8323383,57.54032,4.08176,57.68491302,1.72032,0.50176,1.792,55.82,3.58,55.93468334
24/01/2020 12:00,30.4248,1.8714,30.48229967,2.8848,0.8414,3.005,55.08,2.06,55.11850869,58.0648,2.9414,58.1392538,2.8848,0.8414,3.005,55.18,2.1,55.21994567
24/01/2020 12:30,30.31472,1.50596,30.35210313,2.69472,0.78596,2.807,55.24,1.44,55.25876582,58.03472,2.28596,58.07972399,2.69472,0.78596,2.807,55.34,1.5,55.36032514
24/01/2020 13:00,30.09984,1.62412,30.14362509,2.61984,0.76412,2.729,54.96,1.72,54.98690753,57.67984,2.52412,57.73504243,2.61984,0.76412,2.729,55.06,1.76,55.08812213
24/01/2020 13:30,30.57584,1.47212,30.61125821,3.19584,0.93212,3.329,54.76,1.08,54.77064907,58.07584,2.03212,58.11138187,3.19584,0.93212,3.329,54.88,1.1,54.89102295
24/01/2020 14:00,30.23256,1.79408,30.28574594,2.96256,0.86408,3.086,54.54,1.86,54.57170696,57.64256,2.74408,57.70783914,2.96256,0.86408,3.086,54.68,1.88,54.7123094
24/01/2020 14:30,30.40968,1.91824,30.47012114,3.79968,1.10824,3.958,53.22,1.62,53.24465044,57.13968,2.74824,57.2057327,3.79968,1.10824,3.958,53.34,1.64,53.36520589
24/01/2020 15:00,29.36504,1.53772,29.40527431,2.49504,0.72772,2.599,53.74,1.62,53.76441202,56.31504,2.36772,56.36479245,2.49504,0.72772,2.599,53.82,1.64,53.8449812
24/01/2020 15:30,29.88536,2.35948,29.978357,3.01536,0.87948,3.141,53.74,2.96,53.82145669,56.83536,3.89948,56.96897481,3.01536,0.87948,3.141,53.82,3.02,53.90466399
24/01/2020 16:00,30.8624,0.8932,30.87532251,3.0624,0.8932,3.19,55.6,0,55.6,58.7224,0.8732,58.72889187,3.0624,0.8932,3.19,55.66,-0.02,55.66000359
24/01/2020 16:30,31.63608,0.32344,31.63773334,2.44608,0.71344,2.548,58.38,-0.78,58.38521046,60.92608,-0.06656,60.92611636,2.44608,0.71344,2.548,58.48,-0.78,58.48520155
24/01/2020 17:00,33.44544,1.64992,33.48611194,2.84544,0.82992,2.964,61.2,1.64,61.22196991,64.12544,2.50992,64.17454132,2.84544,0.82992,2.964,61.28,1.68,61.3030244
24/01/2020 17:30,34.01664,3.18652,34.16556317,2.69664,0.78652,2.809,62.64,4.8,62.82363886,65.41664,5.66652,65.66160398,2.69664,0.78652,2.809,62.72,4.88,62.90956048
24/01/2020 18:00,33.34464,1.80052,33.39321621,1.78464,0.52052,1.859,63.12,2.56,63.17189248,65.04464,4.80052,65.22154694,1.78464,0.52052,1.859,63.26,4.28,63.40462128
24/01/2020 18:30,33.2276,0.6318,33.23360608,2.0976,0.6118,2.185,62.26,0.04,62.26001285,64.4376,0.6918,64.44131346,2.0976,0.6118,2.185,62.34,0.08,62.34005133
24/01/2020 19:00,32.05696,1.07328,32.07492189,1.41696,0.41328,1.476,61.28,1.32,61.29421506,62.79696,1.71328,62.82032723,1.41696,0.41328,1.476,61.38,1.3,61.39376516
24/01/2020 19:30,30.9488,1.1784,30.97122613,1.2288,0.3584,1.28,59.44,1.64,59.46262019,60.7688,1.9984,60.80165011,1.2288,0.3584,1.28,59.54,1.64,59.56258221
24/01/2020 20:00,28.66824,0.33032,28.67014294,0.13824,0.04032,0.144,57.06,0.58,57.0629477,57.27824,0.62032,57.28159892,0.13824,0.04032,0.144,57.14,0.58,57.14294357
24/01/2020 20:30,27.80288,-0.17416,27.80342547,0.12288,0.03584,0.128,55.36,-0.42,55.36159319,55.58288,-0.44416,55.5846546,0.12288,0.03584,0.128,55.46,-0.48,55.46207713
24/01/2020 21:00,26.66632,-0.73024,26.6763167,0.13632,0.03976,0.142,53.06,-1.54,53.08234358,53.29632,-1.56024,53.31915298,0.13632,0.03976,0.142,53.16,-1.6,53.1840728
24/01/2020 21:30,25.16824,-1.29468,25.20151783,0.25824,0.07532,0.269,49.82,-2.74,49.89529036,50.17824,0.93532,50.1869564,0.25824,0.07532,0.269,49.92,0.86,49.9274073
24/01/2020 22:00,23.98984,-1.58588,24.0422012,0.93984,0.27412,0.979,46.1,-3.72,46.24984757,47.11984,-3.56588,47.25457461,0.93984,0.27412,0.979,46.18,-3.84,46.3393785
24/01/2020 22:30,22.12688,-1.05216,22.15188162,0.98688,0.28784,1.028,42.28,-2.68,42.36485336,43.34688,-2.49216,43.41846229,0.98688,0.28784,1.028,42.36,-2.78,42.45112484
24/01/2020 23:00,20.47928,-1.21396,20.51522869,0.80928,0.23604,0.843,39.34,-2.9,39.44674385,40.24928,1.09604,40.26420053,0.80928,0.23604,0.843,39.44,0.86,39.44937515
24/01/2020 23:30,20.20208,-2.36856,20.34045508,1.82208,0.53144,1.898,36.76,-5.8,37.21474976,38.70208,-5.42856,39.08094497,1.82208,0.53144,1.898,36.88,-5.96,37.35847963
25/01/2020 00:00,19.12968,-2.57176,19.30177729,1.87968,0.54824,1.958,34.5,-6.24,35.05977182,36.49968,-5.89176,36.9721446,1.87968,0.54824,1.958,34.62,-6.44,35.21388931
25/01/2020 00:30,18.62696,-1.71672,18.70590191,1.65696,0.48328,1.726,33.94,-4.4,34.2240208,35.71696,-4.07672,35.94886476,1.65696,0.48328,1.726,34.06,-4.56,34.36389384
25/01/2020 01:00,19.988,-1.591,20.05122004,2.088,0.609,2.175,35.8,-4.4,36.06937759,38.008,-3.951,38.21280499,2.088,0.609,2.175,35.92,-4.56,36.20828634
25/01/2020 01:30,20.66768,-1.46276,20.71937893,2.52768,0.73724,2.633,36.28,-4.4,36.54583971,38.90768,-3.82276,39.09502599,2.52768,0.73724,2.633,36.38,-4.56,36.66466964
25/01/2020 02:00,20.64784,-0.76688,20.66207641,3.50784,1.02312,3.654,34.28,-3.58,34.46643004,37.90784,-2.71688,38.00507559,3.50784,1.02312,3.654,34.4,-3.74,34.60271088
25/01/2020 02:30,20.23904,-0.70528,20.25132489,3.95904,1.15472,4.124,32.56,-3.72,32.77181716,36.61904,-2.70528,36.71883209,3.95904,1.15472,4.124,32.66,-3.86,32.88731062
25/01/2020 03:00,19.55736,-0.70452,19.57004544,3.20736,0.93548,3.341,32.7,-3.28,32.86408982,36.02736,-2.48452,36.11292716,3.20736,0.93548,3.341,32.82,-3.42,32.99770901
25/01/2020 03:30,18.8372,-0.7254,18.85116201,2.5872,0.7546,2.695,32.5,-2.96,32.63451547,35.2072,-2.3454,35.28523534,2.5872,0.7546,2.695,32.62,-3.1,32.76697118
25/01/2020 04:00,20.05088,-0.27516,20.05276793,5.57088,1.62484,5.803,28.96,-3.8,29.20824541,34.69088,-0.07516,34.69096142,5.57088,1.62484,5.803,29.12,-1.7,29.16958004
25/01/2020 04:30,21.13704,-1.47128,21.18818361,8.08704,2.35872,8.424,26.1,-7.66,27.20083822,34.30704,-5.54128,34.75167302,8.08704,2.35872,8.424,26.22,-7.9,27.38427286
25/01/2020 05:00,20.96424,-1.45168,21.01444107,7.91424,2.30832,8.244,26.1,-7.52,27.16174516,34.13424,-5.43168,34.56370189,7.91424,2.30832,8.244,26.22,-7.74,27.33854422
25/01/2020 05:30,21.67984,-1.68088,21.74490331,8.97984,2.61912,9.354,25.4,-8.6,26.81641288,34.49984,-6.20088,35.05267283,8.97984,2.61912,9.354,25.52,-8.82,27.00116294
25/01/2020 06:00,22.45008,-0.84956,22.46614885,9.91008,2.89044,10.323,25.08,-7.48,26.17167935,35.15008,-4.62956,35.45364508,9.91008,2.89044,10.323,25.24,-7.52,26.33643864
25/01/2020 06:30,23.2056,-0.7642,23.2181798,8.8656,2.5858,9.235,28.68,-6.7,29.45220535,37.6856,-4.3342,37.9340182,8.8656,2.5858,9.235,28.82,-6.92,29.63914304
25/01/2020 07:00,24.82832,1.07576,24.85161431,9.92832,2.89576,10.342,29.8,-3.64,30.02148564,39.86832,-0.86424,39.87768612,9.92832,2.89576,10.342,29.94,-3.76,30.17517523
25/01/2020 07:30,28.58248,3.60364,28.80875534,14.17248,4.13364,14.763,28.82,-1.06,28.83948682,43.09248,3.01364,43.19772979,14.17248,4.13364,14.763,28.92,-1.12,28.94167929
25/01/2020 08:00,27.9196,1.8078,27.9780665,10.9296,3.1878,11.385,33.98,-2.76,34.0919052,45.0096,0.3478,45.01094375,10.9296,3.1878,11.385,34.08,-2.84,34.1981286
25/01/2020 08:30,26.71776,-0.21732,26.71864382,6.07776,1.77268,6.331,41.28,-3.98,41.47142149,47.45776,-2.26732,47.51189035,6.07776,1.77268,6.331,41.38,-4.04,41.57674831
25/01/2020 09:00,28.29728,2.00504,28.3682259,6.25728,1.82504,6.518,44.08,0.36,44.08147003,50.45728,3.52504,50.58026307,6.25728,1.82504,6.518,44.2,1.7,44.23268023
25/01/2020 09:30,30.39856,0.77208,30.40836328,7.61856,2.22208,7.936,45.56,-2.9,45.65220258,53.27856,-0.75792,53.28395066,7.61856,2.22208,7.936,45.66,-2.98,45.75714152
25/01/2020 10:00,30.23344,1.55392,30.27334738,7.69344,2.24392,8.014,45.08,-1.38,45.1011175,52.87344,0.86392,52.88049749,7.69344,2.24392,8.014,45.18,-1.38,45.20107078
25/01/2020 10:30,30.546,2.123,30.61968721,7.896,2.303,8.225,45.3,-0.36,45.30143044,53.276,1.903,53.30997641,7.896,2.303,8.225,45.38,-0.4,45.38176286
25/01/2020 11:00,30.65168,1.38424,30.68292045,7.83168,2.28424,8.158,45.64,-1.8,45.67548139,53.57168,0.42424,53.57335978,7.83168,2.28424,8.158,45.74,-1.86,45.77780248
25/01/2020 11:30,31.6176,1.6718,31.66176788,9.5376,2.7818,9.935,44.16,-2.22,44.21576642,53.7776,0.4818,53.77975821,9.5376,2.7818,9.935,44.24,-2.3,44.29974718
25/01/2020 12:00,31.9104,1.7872,31.96040851,9.8304,2.8672,10.24,44.16,-2.16,44.21279453,54.0704,0.6272,54.07403754,9.8304,2.8672,10.24,44.24,-2.24,44.29667256
25/01/2020 12:30,31.88496,1.96728,31.94559226,10.10496,2.94728,10.526,43.56,-1.96,43.6040732,53.76496,0.92728,53.77295577,10.10496,2.94728,10.526,43.66,-2.02,43.70670429
25/01/2020 13:00,30.55936,0.97648,30.57495702,7.35936,2.14648,7.666,46.4,-2.34,46.45896684,53.85936,-0.27352,53.86005452,7.35936,2.14648,7.666,46.5,-2.42,46.56292946
25/01/2020 13:30,28.97104,1.39572,29.00464089,4.51104,1.31572,4.699,48.92,0.16,48.92026165,53.55104,1.45572,53.57082234,4.51104,1.31572,4.699,49.04,0.14,49.04019984
25/01/2020 14:00,29.01552,1.48536,29.05351433,5.19552,1.51536,5.412,47.64,-0.06,47.64003778,52.95552,1.45536,52.97551483,5.19552,1.51536,5.412,47.76,-0.06,47.76003769
25/01/2020 14:30,28.51856,-0.00292,28.51856015,5.09856,1.48708,5.311,46.84,-2.98,46.93469932,52.03856,-1.59292,52.06293423,5.09856,1.48708,5.311,46.94,-3.08,47.04093962
25/01/2020 15:00,28.28288,1.30584,28.31300972,5.40288,1.57584,5.628,45.76,-0.54,45.76318608,51.24288,0.97584,51.25217083,5.40288,1.57584,5.628,45.84,-0.6,45.84392653
25/01/2020 15:30,26.91464,-0.03448,26.91466209,2.86464,0.83552,2.984,48.1,-1.74,48.13146164,51.06464,-0.92448,51.07300776,2.86464,0.83552,2.984,48.2,-1.76,48.23212208
25/01/2020 16:00,26.83992,0.55456,26.84564848,1.96992,0.57456,2.052,49.74,-0.04,49.74001608,51.78992,0.51456,51.79247615,1.96992,0.57456,2.052,49.82,-0.06,49.82003613
25/01/2020 16:30,27.50912,0.80516,27.52090053,1.38912,0.40516,1.447,52.24,0.8,52.24612522,53.72912,1.20516,53.74263435,1.38912,0.40516,1.447,52.34,0.8,52.34611351
25/01/2020 17:00,30.68472,0.38596,30.68714725,3.17472,0.92596,3.307,55.02,-1.08,55.03059876,58.27472,-0.31404,58.27556617,3.17472,0.92596,3.307,55.1,-1.24,55.11395105
25/01/2020 17:30,32.82632,0.27476,32.82746987,4.57632,1.33476,4.767,56.5,-2.12,56.53975946,61.17632,-0.84524,61.18215883,4.57632,1.33476,4.767,56.6,-2.18,56.64196677
25/01/2020 18:00,33.56648,0.66564,33.57307934,5.91648,1.72564,6.163,55.3,-2.12,55.34062161,61.29648,-0.45436,61.29816395,5.91648,1.72564,6.163,55.38,-2.18,55.42289058
25/01/2020 18:30,33.03576,0.53668,33.04011901,6.12576,1.78668,6.381,53.82,-2.5,53.87803263,60.04576,-0.75332,60.0504853,6.12576,1.78668,6.381,53.92,-2.54,53.97979252
25/01/2020 19:00,31.83936,1.14148,31.85981516,6.51936,1.90148,6.791,50.64,-1.52,50.66280687,57.25936,0.32148,57.26026246,6.51936,1.90148,6.791,50.74,-1.58,50.76459396
25/01/2020 19:30,31.64456,2.02008,31.70897193,8.19456,2.39008,8.536,46.9,-0.74,46.90583759,55.19456,1.63008,55.21862561,8.19456,2.39008,8.536,47,-0.76,47.00614428
25/01/2020 20:00,31.59928,2.08104,31.66773159,10.52928,3.07104,10.968,42.14,-1.98,42.18649073,52.82928,1.69104,52.85633776,10.52928,3.07104,10.968,42.3,-1.38,42.32250465
25/01/2020 20:30,31.27192,2.63556,31.3827844,10.92192,3.18556,11.377,40.7,-1.1,40.71486215,51.74192,2.04556,51.7823387,10.92192,3.18556,11.377,40.82,-1.14,40.83591556
25/01/2020 21:00,30.07264,1.29452,30.10048934,10.71264,3.12452,11.159,38.72,-3.66,38.8925957,49.53264,-0.63548,49.53671628,10.71264,3.12452,11.159,38.82,-3.76,39.00166663
25/01/2020 21:30,28.51008,1.52044,28.55059368,10.15008,2.96044,10.573,36.72,-2.88,36.83276802,46.99008,0.00044,46.99008,10.15008,2.96044,10.573,36.84,-2.96,36.95872292
25/01/2020 22:00,27.3356,1.4258,27.37275896,9.8256,2.8658,10.235,35.02,-2.88,35.1382242,44.9456,-0.0942,44.94569872,9.8256,2.8658,10.235,35.12,-2.96,35.2445173
25/01/2020 22:30,27.82448,1.09464,27.84600373,13.28448,3.87464,13.838,29.08,-5.56,29.60675599,42.46448,-1.84536,42.50455758,13.28448,3.87464,13.838,29.18,-5.72,29.73534597
25/01/2020 23:00,27.28872,2.55796,27.40834542,14.35872,4.18796,14.957,25.86,-3.26,26.06467341,40.33872,0.82796,40.34721612,14.35872,4.18796,14.957,25.98,-3.36,26.19637379
25/01/2020 23:30,26.8604,3.3472,27.06815169,15.8304,4.6172,16.49,22.06,-2.54,22.205747,37.9904,1.9772,38.04181662,15.8304,4.6172,16.49,22.16,-2.64,22.31670227
26/01/2020 00:00,24.84344,2.61892,24.98109791,14.05344,4.09892,14.639,21.58,-2.96,21.78205684,35.73344,1.01892,35.74796403,14.05344,4.09892,14.639,21.68,-3.08,21.89768938
26/01/2020 00:30,24.73216,1.85688,24.80176892,13.53216,3.94688,14.096,22.4,-4.18,22.78667154,36.05216,-0.35312,36.05388931,13.53216,3.94688,14.096,22.52,-4.3,22.92684889
26/01/2020 01:00,26.54088,2.04984,26.61992027,15.05088,4.38984,15.678,22.98,-4.68,23.45171209,38.15088,-0.43016,38.153305,15.05088,4.38984,15.678,23.1,-4.82,23.59750834
26/01/2020 01:30,26.2888,2.2434,26.38434856,13.8288,4.0334,14.405,24.92,-3.58,25.17583762,38.8888,0.3334,38.89022912,13.8288,4.0334,14.405,25.06,-3.7,25.33167188
26/01/2020 02:00,27.99216,2.20688,28.07901958,17.85216,5.20688,18.596,20.28,-6,21.14895742,38.27216,1.10688,38.28816285,17.85216,5.20688,18.596,20.42,-4.1,20.82753946
26/01/2020 02:30,30.56024,4.19132,30.84631959,23.49024,6.85132,24.469,14.14,-5.32,15.10768017,37.77024,2.37132,37.8446058,23.49024,6.85132,24.469,14.28,-4.48,14.96625538
26/01/2020 03:00,29.16488,4.10184,29.45191533,21.67488,6.32184,22.578,14.98,-4.44,15.62414798,36.79488,1.74184,36.83608558,21.67488,6.32184,22.578,15.12,-4.58,15.79844296
26/01/2020 03:30,29.02672,3.91696,29.28981136,21.96672,6.40696,22.882,14.12,-4.98,14.97246807,36.20672,1.28696,36.22958514,21.96672,6.40696,22.882,14.24,-5.12,15.13248162
26/01/2020 04:00,28.09432,4.26876,28.41677547,21.18432,6.17876,22.067,13.82,-3.82,14.33822862,35.10432,2.21876,35.1743682,21.18432,6.17876,22.067,13.92,-3.96,14.4723184
26/01/2020 04:30,29.1096,5.0828,29.55001976,23.5296,6.8628,24.51,11.16,-3.56,11.71405993,34.8096,3.1828,34.95480608,23.5296,6.8628,24.51,11.28,-3.68,11.86510851
26/01/2020 05:00,29.35064,5.75852,29.91020931,24.44064,7.12852,25.459,9.82,-2.74,10.19509686,34.40064,4.28852,34.66692135,24.44064,7.12852,25.459,9.96,-2.84,10.35698798
26/01/2020 05:30,29.28728,5.66504,29.83014328,24.49728,7.14504,25.518,9.58,-2.96,10.02686392,34.19728,4.08504,34.44040521,24.49728,7.14504,25.518,9.7,-3.06,10.17121428
26/01/2020 06:00,27.67416,3.94788,27.95433577,21.28416,6.20788,22.171,12.78,-4.52,13.5557663,34.16416,1.54788,34.19920702,21.28416,6.20788,22.171,12.88,-4.66,13.69707998
26/01/2020 06:30,30.37344,4.04392,30.64146123,24.49344,7.14392,25.514,11.76,-6.2,13.29426944,36.35344,0.76392,36.3614655,24.49344,7.14392,25.514,11.86,-6.38,13.46714521
26/01/2020 07:00,32.95768,5.45224,33.40562216,28.08768,8.19224,29.258,9.74,-5.48,11.17577738,37.92768,2.55224,38.01345603,28.08768,8.19224,29.258,9.84,-5.64,11.3417459
26/01/2020 07:30,35.36688,7.31284,36.11500837,30.86688,9.00284,32.153,9,-3.38,9.613760971,39.96688,5.52284,40.34666354,30.86688,9.00284,32.153,9.1,-3.48,9.742710095
26/01/2020 08:00,38.30336,9.13348,39.37725034,34.98336,10.20348,36.441,6.64,-2.14,6.976331414,41.74336,7.98348,42.49993008,34.98336,10.20348,36.441,6.76,-2.22,7.115195008
26/01/2020 08:30,35.798,6.689,36.41757165,28.008,8.169,29.175,15.58,-2.96,15.85868847,43.708,5.109,44.00558084,28.008,8.169,29.175,15.7,-3.06,15.99542435
26/01/2020 09:00,39.48936,7.10148,40.12281859,32.43936,9.46148,33.791,14.1,-4.72,14.86904166,46.63936,4.60148,46.8658033,32.43936,9.46148,33.791,14.2,-4.86,15.00865084
26/01/2020 09:30,43.04296,8.98628,43.97100902,36.43296,10.62628,37.951,13.22,-3.28,13.6208223,49.75296,7.22628,50.27500524,36.43296,10.62628,37.951,13.32,-3.4,13.74708696
26/01/2020 10:00,47.34016,11.03088,48.60834355,42.86016,12.50088,44.646,8.96,-2.94,9.430015907,51.92016,9.46088,52.7751008,42.86016,12.50088,44.646,9.06,-3.04,9.556421925
26/01/2020 10:30,50.3924,13.7632,52.23810536,47.2224,13.7732,49.19,6.34,-0.02,6.340031546,53.6624,13.7732,55.40175279,47.2224,13.7732,49.19,6.44,0,6.44
26/01/2020 11:00,53.04744,15.79592,55.34927262,52.47744,15.30592,54.664,1.14,0.98,1.503329638,53.69744,16.28592,56.11279937,52.47744,15.30592,54.664,1.22,0.98,1.564864211
26/01/2020 11:30,51.52096,14.96028,53.64903817,48.72096,14.21028,50.751,5.6,1.5,5.797413216,54.40096,15.71028,56.62399974,48.72096,14.21028,50.751,5.68,1.5,5.874725526
26/01/2020 12:00,57.76144,18.02292,60.50793003,58.02144,16.92292,60.439,-0.52,2.2,2.260619384,57.56144,19.12292,60.65480562,58.02144,16.92292,60.439,-0.46,2.2,2.247576473
26/01/2020 12:30,57.25664,17.39152,59.83968409,57.05664,16.64152,59.434,0.4,1.5,1.55241747,57.53664,18.14152,60.32892913,57.05664,16.64152,59.434,0.48,1.5,1.57492857
26/01/2020 13:00,56.78552,17.21536,59.33771062,56.79552,16.56536,59.162,-0.02,1.3,1.300153837,56.89552,17.86536,59.63448066,56.79552,16.56536,59.162,0.1,1.3,1.303840481
26/01/2020 13:30,55.97912,16.07016,58.24012293,53.34912,15.56016,55.572,5.26,1.02,5.357984696,58.72912,16.58016,61.02467732,53.34912,15.56016,55.572,5.38,1.02,5.475837835
26/01/2020 14:00,52.43016,13.17588,54.06038745,46.58016,13.58588,48.521,11.7,-0.82,11.72869984,58.40016,12.74588,59.77487888,46.58016,13.58588,48.521,11.82,-0.84,11.84981013
26/01/2020 14:30,51.23992,12.58956,52.76387422,44.56992,12.99956,46.427,13.34,-0.82,13.36517864,58.00992,12.15956,59.27061429,44.56992,12.99956,46.427,13.44,-0.84,13.46622442
26/01/2020 15:00,48.84216,11.34188,50.14174743,40.29216,11.75188,41.971,17.1,-0.82,17.11964953,57.47216,10.91188,58.49887435,40.29216,11.75188,41.971,17.18,-0.84,17.20052325
26/01/2020 15:30,50.75152,12.73336,52.32451853,43.69152,12.74336,45.512,14.12,-0.02,14.12001416,57.91152,12.74336,59.29702668,43.69152,12.74336,45.512,14.22,0,14.22
26/01/2020 16:00,51.94896,14.75928,54.00491451,44.32896,12.92928,46.176,15.24,3.66,15.67332766,59.68896,17.54928,62.21534517,44.32896,12.92928,46.176,15.36,4.62,16.03976309
26/01/2020 16:30,53.01256,15.46908,55.22340042,44.60256,13.00908,46.461,16.82,4.92,17.52480528,61.54256,17.98908,64.11781102,44.60256,13.00908,46.461,16.94,4.98,17.65684003
26/01/2020 17:00,51.0496,13.2478,52.74055238,38.2896,11.1678,39.885,25.52,4.16,25.85683662,63.9296,15.3878,65.75544194,38.2896,11.1678,39.885,25.64,4.22,25.98495719
26/01/2020 17:30,44.53736,7.42548,45.15212275,25.04736,7.30548,26.091,38.98,0.24,38.98073883,64.10736,7.56548,64.55222764,25.04736,7.30548,26.091,39.06,0.26,39.06086533
26/01/2020 18:00,42.956,6.678,43.47198661,22.656,6.608,23.6,40.6,0.14,40.60024138,63.356,6.668,63.70592563,22.656,6.608,23.6,40.7,0.06,40.70004423
26/01/2020 18:30,37.72152,4.24836,37.96000045,14.77152,4.30836,15.387,45.9,-0.12,45.90015686,60.75152,4.16836,60.89435448,14.77152,4.30836,15.387,45.98,-0.14,45.98021314
26/01/2020 19:00,40.1368,5.9224,40.57138814,21.9168,6.3924,22.83,36.44,-0.94,36.45212202,58.4368,5.4124,58.68691224,21.9168,6.3924,22.83,36.52,-0.98,36.53314659
26/01/2020 19:30,35.73616,3.64388,35.92145589,15.71616,4.58388,16.371,40.04,-1.88,40.08411157,55.83616,2.64388,55.89871971,15.71616,4.58388,16.371,40.12,-1.94,40.1668769
26/01/2020 20:00,34.80968,5.29824,35.21058319,16.03968,4.67824,16.708,37.54,1.24,37.56047391,53.67968,5.91824,54.0049406,16.03968,4.67824,16.708,37.64,1.24,37.66041954
26/01/2020 20:30,32.25808,0.92444,32.27132341,12.11808,3.53444,12.623,40.28,-5.22,40.61682902,52.51808,0.59444,52.52144406,12.11808,3.53444,12.623,40.4,-2.94,40.50683399
26/01/2020 21:00,34.79272,4.91996,35.13885842,19.30272,5.62996,20.107,30.98,-1.42,31.0125265,50.40272,4.14996,50.57327705,19.30272,5.62996,20.107,31.1,-1.48,31.13519552
26/01/2020 21:30,31.8488,3.4384,32.03386733,15.6288,4.5584,16.28,32.44,-2.24,32.51724466,48.1688,2.2384,48.22078108,15.6288,4.5584,16.28,32.54,-2.32,32.62259953
26/01/2020 22:00,28.61496,2.57728,28.73079024,12.02496,3.50728,12.526,33.18,-1.86,33.23209292,45.34496,5.00728,45.6205902,12.02496,3.50728,12.526,33.32,1.5,33.35374642
26/01/2020 22:30,28.07,2.22,28.15765083,13.68,3.99,14.25,28.78,-3.54,28.99689639,42.56,2.05,42.60934287,13.68,3.99,14.25,28.88,-1.94,28.94508594
26/01/2020 23:00,30.3972,2.6596,30.51332889,20.7072,6.0396,21.57,19.38,-6.76,20.5251553,40.1872,-0.9204,40.19773849,20.7072,6.0396,21.57,19.48,-6.96,20.68603394
26/01/2020 23:30,29.08176,2.96968,29.23299102,20.74176,6.04968,21.606,16.68,-6.16,17.78111358,37.50176,-0.31032,37.5030439,20.74176,6.04968,21.606,16.76,-6.36,17.92615966
27/01/2020 00:00,30.04536,4.64948,30.40298212,23.89536,6.96948,24.891,12.3,-4.64,13.14608687,36.29536,2.16948,36.36014028,23.89536,6.96948,24.891,12.4,-4.8,13.29661611
27/01/2020 00:30,28.54448,2.18964,28.62834019,19.88448,5.79964,20.713,17.32,-7.22,18.76461564,37.30448,-1.62036,37.33965445,19.88448,5.79964,20.713,17.42,-7.42,18.93443424
27/01/2020 01:00,33.9656,4.6258,34.27914831,27.8256,8.1158,28.985,12.28,-6.98,14.12511239,40.2256,0.9358,40.23648366,27.8256,8.1158,28.985,12.4,-7.18,14.32872639
27/01/2020 01:30,33.15696,5.65828,33.63629184,25.05696,7.30828,26.101,16.2,-3.3,16.53269488,41.37696,6.50828,41.88568404,25.05696,7.30828,26.101,16.32,-0.8,16.33959608
27/01/2020 02:00,36.63336,8.64348,37.63924563,32.58336,9.50348,33.941,8.1,-1.72,8.280603843,40.76336,7.70348,41.48487824,32.58336,9.50348,33.941,8.18,-1.8,8.375702956
27/01/2020 02:30,37.56992,9.49456,38.75107171,35.32992,10.30456,36.802,4.48,-1.62,4.76390596,39.94992,8.58456,40.86184991,35.32992,10.30456,36.802,4.62,-1.72,4.929787014
27/01/2020 03:00,37.33688,9.08784,38.42696246,34.10688,9.94784,35.528,6.46,-1.72,6.685057965,40.70688,8.10784,41.50647117,34.10688,9.94784,35.528,6.6,-1.84,6.851685924
27/01/2020 03:30,34.21944,7.25692,34.98046543,29.50944,8.60692,30.739,9.42,-2.7,9.799306098,39.04944,5.78692,39.47590667,29.50944,8.60692,30.739,9.54,-2.82,9.948065139
27/01/2020 04:00,35.464,8.277,36.41708425,32.184,9.387,33.525,6.56,-2.22,6.925460274,38.864,7.067,39.50130359,32.184,9.387,33.525,6.68,-2.32,7.071407215
27/01/2020 04:30,33.83552,7.82036,34.7275171,29.55552,8.62036,30.787,8.56,-1.6,8.708248963,38.21552,6.96036,38.84420909,29.55552,8.62036,30.787,8.66,-1.66,8.81766409
27/01/2020 05:00,36.01056,8.48808,36.99740442,33.49056,9.76808,34.886,5.04,-2.56,5.652893065,38.65056,7.10808,39.29873522,33.49056,9.76808,34.886,5.16,-2.66,5.805273465
27/01/2020 05:30,35.76456,8.35508,36.72752529,32.55456,9.49508,33.911,6.42,-2.28,6.812840817,39.09456,7.11508,39.73674603,32.55456,9.49508,33.911,6.54,-2.38,6.95959769
27/01/2020 06:00,35.48368,7.39524,36.2461187,31.42368,9.16524,32.733,8.12,-3.54,8.858103635,39.64368,5.50524,40.02410563,31.42368,9.16524,32.733,8.22,-3.66,8.997999778
27/01/2020 06:30,33.03136,4.03248,33.27659295,20.51136,5.98248,21.366,25.04,-3.9,25.34189417,45.65136,7.12248,46.20364045,20.51136,5.98248,21.366,25.14,1.14,25.16583398
27/01/2020 07:00,34.12496,4.53728,34.42527857,17.78496,5.18728,18.526,32.68,-1.3,32.70584657,50.56496,3.80728,50.70809167,17.78496,5.18728,18.526,32.78,-1.38,32.80903534
27/01/2020 07:30,34.38976,4.28868,34.65614475,13.70976,3.99868,14.281,41.36,0.58,41.36406653,55.18976,4.53868,55.37607087,13.70976,3.99868,14.281,41.48,0.54,41.4835148
27/01/2020 08:00,36.62176,5.06968,36.97100162,15.94176,4.64968,16.606,41.36,0.84,41.3685291,57.42176,4.80968,57.62283873,15.94176,4.64968,16.606,41.48,0.16,41.48030858
27/01/2020 08:30,38.43296,5.21628,38.78533217,19.15296,5.58628,19.951,38.56,-0.74,38.56709997,57.83296,5.52628,58.09639432,19.15296,5.58628,19.951,38.68,-0.06,38.68004654
27/01/2020 09:00,38.38568,5.45124,38.77081952,18.65568,5.44124,19.433,39.46,0.02,39.46000507,58.21568,5.38124,58.46386184,18.65568,5.44124,19.433,39.56,-0.06,39.5600455
27/01/2020 09:30,41.29808,7.78944,42.02626306,23.75808,6.92944,24.748,35.08,1.72,35.12214116,58.93808,8.66944,59.57227933,23.75808,6.92944,24.748,35.18,1.74,35.22300385
27/01/2020 10:00,43.31928,9.47104,44.34253735,27.80928,8.11104,28.968,31.02,2.72,31.13902375,58.94928,10.87104,59.94328255,27.80928,8.11104,28.968,31.14,2.76,31.26207287
27/01/2020 10:30,47.28528,12.08404,48.80493548,35.22528,10.27404,36.693,24.12,3.62,24.39013735,59.44528,13.93404,61.05652123,35.22528,10.27404,36.693,24.22,3.66,24.49497908
27/01/2020 11:00,45.8268,11.4474,47.2349295,32.5968,9.5074,33.955,26.46,3.88,26.74296169,59.1768,13.4474,60.68546964,32.5968,9.5074,33.955,26.58,3.94,26.87042984
27/01/2020 11:30,42.4872,8.2746,43.2854614,26.5872,7.7546,27.695,31.8,1.04,31.81700174,58.4872,8.7946,59.14471703,26.5872,7.7546,27.695,31.9,1.04,31.91694848
27/01/2020 12:00,46.17792,10.71856,47.40556744,33.69792,9.82856,35.102,24.96,1.78,25.02338906,58.77792,11.62856,59.91717022,33.69792,9.82856,35.102,25.08,1.8,25.14451034
27/01/2020 12:30,42.49312,8.89216,43.41354347,26.37312,7.69216,27.472,32.24,2.4,32.32920661,58.71312,10.11216,59.5775649,26.37312,7.69216,27.472,32.34,2.42,32.43041782
27/01/2020 13:00,40.43072,7.34396,41.09229694,22.71072,6.62396,23.657,35.44,1.44,35.46924301,58.25072,8.10396,58.81173818,22.71072,6.62396,23.657,35.54,1.48,35.57080263
27/01/2020 13:30,38.32392,6.33656,38.84423814,18.67392,5.44656,19.452,39.3,1.78,39.34028978,58.11392,7.22656,58.56151353,18.67392,5.44656,19.452,39.44,1.78,39.48014691
27/01/2020 14:00,35.13304,5.14672,35.50801637,12.74304,3.71672,13.274,44.78,2.86,44.871238,57.64304,6.61672,58.02155672,12.74304,3.71672,13.274,44.9,2.9,44.99355509
27/01/2020 14:30,32.0624,2.8332,32.18733471,7.3824,2.1532,7.69,49.36,1.36,49.37873226,56.8624,3.5132,56.97082682,7.3824,2.1532,7.69,49.48,1.36,49.49868685
27/01/2020 15:00,31.04272,2.37496,31.13343701,5.50272,1.60496,5.732,51.08,1.54,51.10320929,56.66272,3.14496,56.7499305,5.50272,1.60496,5.732,51.16,1.54,51.18317302
27/01/2020 15:30,31.636,3.013,31.77915457,6.456,1.883,6.725,50.36,2.26,50.41068538,56.896,4.183,57.04956008,6.456,1.883,6.725,50.44,2.3,50.49241131
27/01/2020 16:00,33.9132,2.9876,34.04454271,7.8432,2.2876,8.17,52.14,1.4,52.15879216,60.0832,3.7076,60.19748516,7.8432,2.2876,8.17,52.24,1.42,52.25929582
27/01/2020 16:30,36.88776,4.08768,37.11355501,10.99776,3.20768,11.456,51.78,1.76,51.80990253,62.87776,5.02768,63.07844536,10.99776,3.20768,11.456,51.88,1.82,51.91191385
27/01/2020 17:00,40.51744,5.23592,40.85434864,14.55744,4.24592,15.164,51.92,1.98,51.95774052,66.57744,6.24592,66.86977668,14.55744,4.24592,15.164,52.02,2,52.05843255
27/01/2020 17:30,39.58064,3.87352,39.76972743,10.64064,3.10352,11.084,57.88,1.54,57.90048359,68.62064,4.66352,68.77892594,10.64064,3.10352,11.084,57.98,1.56,58.00098275
27/01/2020 18:00,37.58672,2.71196,37.68442977,6.72672,1.96196,7.007,61.72,1.5,61.73822479,68.54672,3.46196,68.63408767,6.72672,1.96196,7.007,61.82,1.5,61.83819532
27/01/2020 18:30,36.84032,3.12176,36.97234863,6.52032,1.90176,6.792,60.64,2.44,60.68906986,67.28032,4.38176,67.42285429,6.52032,1.90176,6.792,60.76,2.48,60.81059118
27/01/2020 19:00,35.79288,2.74084,35.89766653,6.24288,1.82084,6.503,59.1,1.84,59.12863604,65.44288,3.64084,65.54407875,6.24288,1.82084,6.503,59.2,1.82,59.22796974
27/01/2020 19:30,38.28152,3.23336,38.41782647,12.73152,3.71336,13.262,51.1,-0.96,51.10901682,63.93152,2.71336,63.98907385,12.73152,3.71336,13.262,51.2,-1,51.20976469
27/01/2020 20:00,37.45968,3.31324,37.60591955,13.75968,4.01324,14.333,47.4,-1.4,47.4206706,61.27968,2.57324,61.33368361,13.75968,4.01324,14.333,47.52,-1.44,47.54181318
27/01/2020 20:30,38.61344,3.69392,38.78972536,17.53344,5.11392,18.264,42.16,-2.84,42.25554638,59.83344,3.65392,59.94490532,17.53344,5.11392,18.264,42.3,-1.46,42.32518872
27/01/2020 21:00,40.61752,7.43136,41.29174303,23.38752,6.82136,24.362,34.46,1.22,34.48158929,57.96752,8.04136,58.52261824,23.38752,6.82136,24.362,34.58,1.22,34.60151442
27/01/2020 21:30,34.82832,4.03576,35.06136382,15.68832,4.57576,16.342,38.28,-1.08,38.29523208,54.10832,3.63576,54.23033325,15.68832,4.57576,16.342,38.42,-0.94,38.4314975
27/01/2020 22:00,35.90704,4.87372,36.23628938,20.68704,6.03372,21.549,30.44,-2.32,30.52828197,51.22704,3.61372,51.35434353,20.68704,6.03372,21.549,30.54,-2.42,30.63573077
27/01/2020 22:30,33.79656,5.10108,34.17935759,20.26656,5.91108,21.111,27.06,-1.62,27.10844887,47.44656,4.21108,47.63306888,20.26656,5.91108,21.111,27.18,-1.7,27.2331122
27/01/2020 23:00,34.3496,6.0028,34.87016817,24.2496,7.0728,25.26,20.2,-2.14,20.31304015,44.5696,8.6328,45.39795678,24.2496,7.0728,25.26,20.32,1.56,20.37979391
27/01/2020 23:30,32.78944,5.07192,33.1793874,24.82944,7.24192,25.864,15.92,-4.34,16.50096967,40.84944,2.76192,40.94270326,24.82944,7.24192,25.864,16.02,-4.48,16.63462654
28/01/2020 00:00,29.66128,4.21204,29.95885198,20.68128,6.03204,21.543,17.96,-3.64,18.32515211,38.74128,2.25204,38.80668061,20.68128,6.03204,21.543,18.06,-3.78,18.45134141
28/01/2020 00:30,25.92264,1.18952,25.94991758,13.23264,3.85952,13.784,25.38,-5.34,25.9356897,38.73264,-1.66048,38.7682163,13.23264,3.85952,13.784,25.5,-5.52,26.090619
28/01/2020 01:00,29.67552,2.15536,29.75368992,17.91552,5.22536,18.662,23.52,-6.14,24.30822906,41.57552,-1.09464,41.58992787,17.91552,5.22536,18.662,23.66,-6.32,24.48954879
28/01/2020 01:30,31.63728,3.11504,31.79026518,20.41728,5.95504,21.268,22.44,-5.68,23.14769967,42.97728,0.11504,42.97743397,20.41728,5.95504,21.268,22.56,-5.84,23.30363062
28/01/2020 02:00,33.29752,5.74636,33.78972464,23.98752,6.99636,24.987,18.62,-2.5,18.78708067,42.74752,4.37636,42.97095523,23.98752,6.99636,24.987,18.76,-2.62,18.94206958
28/01/2020 02:30,35.85616,7.15888,36.56383148,29.99616,8.74888,31.246,11.72,-3.18,12.1437556,41.81616,5.44888,42.16967548,29.99616,8.74888,31.246,11.82,-3.3,12.27201695
28/01/2020 03:00,43.79696,11.65328,45.32077493,44.37696,12.94328,46.226,-1.16,-2.58,2.828780656,43.37696,10.26328,44.57460684,44.37696,12.94328,46.226,-1,-2.68,2.860489469
28/01/2020 03:30,38.02856,9.34208,39.1592369,36.65856,10.69208,38.186,2.74,-2.7,3.846764875,39.53856,7.87208,40.31460493,36.65856,10.69208,38.186,2.88,-2.82,4.030731943
28/01/2020 04:00,39.25896,9.76428,40.45500098,38.20896,11.14428,39.801,2.1,-2.76,3.468083044,40.40896,8.28428,41.24940416,38.20896,11.14428,39.801,2.2,-2.86,3.608268283
28/01/2020 04:30,40.18288,10.00084,41.40870254,39.84288,11.62084,41.503,0.68,-3.24,3.310589071,40.64288,8.24084,41.46993054,39.84288,11.62084,41.503,0.8,-3.38,3.473384517
28/01/2020 05:00,42.1844,10.6342,43.50413559,42.4944,12.3942,44.265,-0.62,-3.52,3.574185222,41.9544,8.7542,42.85799455,42.4944,12.3942,44.265,-0.54,-3.64,3.679836953
28/01/2020 05:30,44.14264,11.56452,45.63234367,45.99264,13.41452,47.909,-3.7,-3.7,5.232590181,42.39264,9.57452,43.4604114,45.99264,13.41452,47.909,-3.6,-3.84,5.263610928
28/01/2020 06:00,45.6444,11.3242,47.02816982,46.3344,13.5142,48.265,-1.38,-4.38,4.592254348,44.9344,12.9942,46.77552284,46.3344,13.5142,48.265,-1.4,-0.52,1.493452376
28/01/2020 06:30,47.78456,14.74508,50.00781498,47.19456,13.76508,49.161,1.18,1.96,2.287793697,48.63456,15.94508,51.18169597,47.19456,13.76508,49.161,1.44,2.18,2.612661478
28/01/2020 07:00,50.48296,14.91628,52.64052298,46.03296,13.42628,47.951,8.9,2.98,9.385648619,55.05296,16.42628,57.4512931,46.03296,13.42628,47.951,9.02,3,9.50580875
28/01/2020 07:30,50.71536,13.12448,52.38606413,41.77536,12.18448,43.516,17.88,1.88,17.97856502,59.77536,14.08448,61.41226457,41.77536,12.18448,43.516,18,1.9,18.1
28/01/2020 08:00,50.99712,12.70916,52.55691197,41.27712,12.03916,42.997,19.44,1.34,19.4861284,60.85712,15.69916,62.84944454,41.27712,12.03916,42.997,19.58,3.66,19.91913653
28/01/2020 08:30,53.15456,14.57508,55.11660554,45.03456,13.13508,46.911,16.24,2.88,16.49339262,61.39456,16.05508,63.45910172,45.03456,13.13508,46.911,16.36,2.92,16.61854386
28/01/2020 09:00,55.93504,16.73272,58.38418123,50.37504,14.69272,52.474,11.12,4.08,11.84486387,61.59504,18.83272,64.40978416,50.37504,14.69272,52.474,11.22,4.14,11.95943142
28/01/2020 09:30,55.9036,15.8698,58.11250334,49.2336,14.3598,51.285,13.34,3.02,13.67757288,62.6736,17.4198,65.04943942,49.2336,14.3598,51.285,13.44,3.06,13.78394719
28/01/2020 10:00,62.57408,21.04744,66.01901407,60.81408,17.73744,63.348,3.52,6.62,7.497652966,64.37408,24.45744,68.86355021,60.81408,17.73744,63.348,3.56,6.72,7.604735367
28/01/2020 10:30,61.55512,21.44316,65.18314129,60.52512,17.65316,63.047,2.06,7.58,7.854934755,62.82512,25.35316,67.74790347,60.52512,17.65316,63.047,2.3,7.7,8.036168241
28/01/2020 11:00,60.33088,20.99484,63.87956158,60.29088,17.58484,62.803,0.08,6.82,6.820469192,60.43088,24.52484,65.21778158,60.29088,17.58484,62.803,0.14,6.94,6.94141196
28/01/2020 11:30,57.14072,21.49896,61.05134858,60.75072,17.71896,63.282,-7.22,7.56,10.45380314,53.65072,25.39896,59.35913515,60.75072,17.71896,63.282,-7.1,7.68,10.45908218
28/01/2020 12:00,73.38464,28.74552,78.81376979,83.26464,24.28552,86.734,-19.76,8.92,21.6800369,63.62464,33.34552,71.83326889,83.26464,24.28552,86.734,-19.64,9.06,21.62898981
28/01/2020 12:30,76.3792,30.1656,82.12031184,88.3392,25.7656,92.02,-23.92,8.8,25.48737727,64.5592,34.7056,73.29644586,88.3392,25.7656,92.02,-23.78,8.94,25.40496015
28/01/2020 13:00,75.65144,29.79292,81.30657081,87.54144,25.53292,91.189,-23.78,8.52,25.26022169,63.88144,34.19292,72.45684339,87.54144,25.53292,91.189,-23.66,8.66,25.19506301
28/01/2020 13:30,73.34144,28.04792,78.52166986,82.38144,24.02792,85.814,-18.08,8.04,19.78706648,64.46144,32.18792,72.05095031,82.38144,24.02792,85.814,-17.92,8.16,19.69040375
28/01/2020 14:00,67.96976,25.49368,72.59349829,72.62976,21.18368,75.656,-9.32,8.62,12.69514868,63.44976,29.94368,70.16050182,72.62976,21.18368,75.656,-9.18,8.76,12.68897159
28/01/2020 14:30,64.972,23.371,69.04755191,66.792,19.481,69.575,-3.64,7.78,8.589412087,63.232,27.401,68.9137187,66.792,19.481,69.575,-3.56,7.92,8.683317338
28/01/2020 15:00,63.85776,22.56268,67.72656821,65.11776,18.99268,67.831,-2.52,7.14,7.571657678,62.73776,26.25268,68.00904158,65.11776,18.99268,67.831,-2.38,7.26,7.640157066
28/01/2020 15:30,57.22096,19.26528,60.37705919,54.12096,15.78528,56.376,6.2,6.96,9.321029986,61.68096,22.86528,65.7826866,54.12096,15.78528,56.376,7.56,7.08,10.3576059
28/01/2020 16:00,56.26328,16.79304,58.71595072,50.51328,14.73304,52.618,11.5,4.12,12.21574394,62.11328,18.91304,64.92890446,50.51328,14.73304,52.618,11.6,4.18,12.33014193
28/01/2020 16:30,53.1384,13.4462,54.81322695,41.9184,12.2262,43.665,22.44,2.44,22.57226617,64.4784,14.7062,66.13423006,41.9184,12.2262,43.665,22.56,2.48,22.69590271
28/01/2020 17:00,55.0068,14.4624,56.87626095,41.5968,12.1324,43.33,26.82,4.66,27.22182948,68.5168,16.8924,70.56844238,41.5968,12.1324,43.33,26.92,4.76,27.33759316
28/01/2020 17:30,59.4044,15.9142,61.49914228,46.5744,13.5842,48.515,25.66,4.66,26.07970859,72.3344,18.3442,74.62422594,46.5744,13.5842,48.515,25.76,4.76,26.19609131
28/01/2020 18:00,57.144,14.722,59.00994848,41.904,12.222,43.65,30.48,5,30.88738254,72.504,17.322,74.54449477,41.904,12.222,43.65,30.6,5.1,31.0220889
28/01/2020 18:30,54.71296,13.65128,56.3902956,38.23296,11.15128,39.826,32.96,5,33.33709045,71.31296,16.25128,73.14124941,38.23296,11.15128,39.826,33.08,5.1,33.47082909
28/01/2020 19:00,56.41648,15.49064,58.50452242,42.27648,12.33064,44.038,28.28,6.32,28.97759134,70.67648,18.77064,73.12661452,42.27648,12.33064,44.038,28.4,6.44,29.12101647
28/01/2020 19:30,52.91904,12.94972,54.4804556,37.43904,10.91972,38.999,30.96,4.06,31.22507326,68.53904,15.05972,70.17403487,37.43904,10.91972,38.999,31.1,4.14,31.37434621
28/01/2020 20:00,54.24664,14.75652,56.21790492,42.05664,12.26652,43.809,24.38,4.98,24.8834242,66.55664,17.32652,68.77495637,42.05664,12.26652,43.809,24.5,5.06,25.01706617
28/01/2020 20:30,49.55512,11.32816,50.83342529,35.68512,10.40816,37.172,27.74,1.84,27.80095682,63.56512,12.26816,64.73818217,35.68512,10.40816,37.172,27.88,1.86,27.94197559
28/01/2020 21:00,45.74208,10.28144,46.8833221,30.86208,9.00144,32.148,29.76,2.56,29.86990459,60.76208,11.60144,61.85971044,30.86208,9.00144,32.148,29.9,2.6,30.01283059
28/01/2020 21:30,43.58784,9.84812,44.68652217,30.02784,8.75812,31.279,27.12,2.18,27.20747691,57.26784,10.95812,58.30682543,30.02784,8.75812,31.279,27.24,2.2,27.32869554
28/01/2020 22:00,42.99512,8.83316,43.89310948,31.48512,9.18316,32.797,23.02,-0.7,23.03064046,54.58512,7.82316,55.14287948,31.48512,9.18316,32.797,23.1,-1.36,23.14
28/01/2020 22:30,45.83936,10.84648,47.10512768,39.75936,11.59648,41.416,12.16,-1.5,12.25216716,52.03936,10.03648,52.99835771,39.75936,11.59648,41.416,12.28,-1.56,12.37869137
28/01/2020 23:00,46.21616,12.10888,47.77612814,44.63616,13.01888,46.496,3.16,-1.82,3.646642291,47.83616,11.13888,49.1159124,44.63616,13.01888,46.496,3.2,-1.88,3.711387881
28/01/2020 23:30,43.93376,10.93568,45.27432346,43.49376,12.68568,45.306,0.88,-3.5,3.60893336,44.51376,9.08568,45.43153542,43.49376,12.68568,45.306,1.02,-3.6,3.741710839
29/01/2020 00:00,44.72712,12.26416,46.37806469,45.47712,13.26416,47.372,-1.5,-2,2.5,44.01712,11.18416,45.41577136,45.47712,13.26416,47.372,-1.46,-2.08,2.54125953
29/01/2020 00:30,46.73792,13.47356,48.64123749,49.17792,14.34356,51.227,-4.88,-1.74,5.180926558,44.37792,12.54356,46.11659876,49.17792,14.34356,51.227,-4.8,-1.8,5.126402247
29/01/2020 01:00,50.20688,14.25784,52.19211435,53.30688,15.54784,55.528,-6.2,-2.58,6.71538532,47.22688,12.88784,48.95380082,53.30688,15.54784,55.528,-6.08,-2.66,6.636414695
29/01/2020 01:30,49.21208,13.27144,50.97018675,51.02208,14.88144,53.148,-3.62,-3.22,4.844873579,47.50208,11.54144,48.88407145,51.02208,14.88144,53.148,-3.52,-3.34,4.852422076
29/01/2020 02:00,47.46784,13.29312,49.29404501,49.58784,14.46312,51.654,-4.24,-2.34,4.8428504,45.48784,12.06312,47.0602003,49.58784,14.46312,51.654,-4.1,-2.4,4.750789408
29/01/2020 02:30,47.13752,13.53136,49.0412428,49.54752,14.45136,51.612,-4.82,-1.84,5.159263513,44.86752,12.55136,46.590031,49.54752,14.45136,51.612,-4.68,-1.9,5.050980103
