Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/01/2020 03:00,48.29096,12.80528,49.95990406,52.44096,15.29528,54.626,-8.3,-4.98,9.679380145,44.26096,11.87528,45.82635546,52.44096,15.29528,54.626,-8.18,-3.42,8.866160387
29/01/2020 03:30,47.26992,14.85956,49.55049808,50.80992,14.81956,52.927,-7.08,0.08,7.080451963,43.86992,14.87956,46.32462829,50.80992,14.81956,52.927,-6.94,0.06,6.940259361
29/01/2020 04:00,42.80264,12.85452,44.69121475,44.07264,12.85452,45.909,-2.54,0,2.54,42.91264,12.85452,44.79657751,44.07264,12.85452,45.909,-1.16,0,1.16
29/01/2020 04:30,43.1748,12.6064,44.97760194,43.3248,12.6364,45.13,-0.3,-0.06,0.305941171,43.0048,11.8964,44.61991883,43.3248,12.6364,45.13,-0.32,-0.74,0.806225775
29/01/2020 05:00,43.27752,12.66136,45.09161534,44.74752,13.05136,46.612,-2.94,-0.78,3.041710045,41.90752,12.23136,43.65600073,44.74752,13.05136,46.612,-2.84,-0.82,2.956010825
29/01/2020 05:30,43.49984,11.48412,44.9902333,43.41984,12.66412,45.229,0.16,-2.36,2.365417511,43.75984,10.20412,44.93381424,43.41984,12.66412,45.229,0.34,-2.46,2.483384787
29/01/2020 06:00,46.4832,12.4876,48.13136229,46.7232,13.6276,48.67,-0.48,-2.28,2.329978541,46.3832,11.2076,47.71804208,46.7232,13.6276,48.67,-0.34,-2.42,2.443767583
29/01/2020 06:30,52.7984,16.5712,55.33783256,53.5584,15.6212,55.79,-1.52,1.9,2.43318721,52.1584,17.4812,55.00991769,53.5584,15.6212,55.79,-1.4,1.86,2.328003436
29/01/2020 07:00,55.158,17.539,57.87937012,52.488,15.309,54.675,5.34,4.46,6.957528297,57.908,19.849,61.21535155,52.488,15.309,54.675,5.42,4.54,7.070219233
29/01/2020 07:30,52.94848,15.44164,55.15420002,44.26848,12.91164,46.113,17.36,5.06,18.08240028,61.74848,18.05164,64.33301244,44.26848,12.91164,46.113,17.48,5.14,18.22004391
29/01/2020 08:00,52.34272,14.48496,54.30998438,42.22272,12.31496,43.982,20.24,4.34,20.70007729,62.58272,16.73496,64.78160023,42.22272,12.31496,43.982,20.36,4.42,20.83425065
29/01/2020 08:30,50.29016,13.95088,52.18934034,39.02016,11.38088,40.646,22.54,5.14,23.11863318,61.68016,16.62088,63.88032396,39.02016,11.38088,40.646,22.66,5.24,23.25797068
29/01/2020 09:00,44.92288,10.75084,46.19140297,28.80288,8.40084,30.003,32.24,4.7,32.58078575,61.16288,13.20084,62.57123993,28.80288,8.40084,30.003,32.36,4.8,32.71405814
29/01/2020 09:30,45.5472,10.6746,46.78134792,29.2272,8.5246,30.445,32.64,4.3,32.92202302,61.9672,12.9046,63.29662374,29.2272,8.5246,30.445,32.74,4.38,33.03168176
29/01/2020 10:00,48.28856,13.23208,50.06868251,34.25856,9.99208,35.686,28.06,6.48,28.79850691,62.43856,16.61208,64.61064136,34.25856,9.99208,35.686,28.18,6.62,28.94713803
29/01/2020 10:30,53.11072,16.51896,55.62036155,44.67072,13.02896,46.532,16.88,6.98,18.26622019,61.67072,20.14896,64.87879696,44.67072,13.02896,46.532,17,7.12,18.43080031
29/01/2020 11:00,58.83264,20.24452,62.21832623,57.03264,16.63452,59.409,3.6,7.22,8.067738221,60.69264,23.99452,65.26356978,57.03264,16.63452,59.409,3.66,7.36,8.21980535
29/01/2020 11:30,63.66696,22.02328,67.36843963,65.73696,19.17328,68.476,-4.14,5.7,7.04482789,61.71696,26.31328,67.09226376,65.73696,19.17328,68.476,-4.02,7.14,8.19390017
29/01/2020 12:00,67.87384,24.31112,72.09638487,73.68384,21.49112,76.754,-11.62,5.64,12.91642365,62.16384,27.23112,67.86661108,73.68384,21.49112,76.754,-11.52,5.74,12.87081971
29/01/2020 12:30,69.12592,24.66756,73.39537678,76.10592,22.19756,79.277,-13.96,4.94,14.80828147,62.26592,27.21756,67.95469348,76.10592,22.19756,79.277,-13.84,5.02,14.72229602
29/01/2020 13:00,67.24248,23.35864,71.18410763,73.33248,21.38864,76.388,-12.18,3.94,12.80140617,61.23248,25.38864,66.28725102,73.33248,21.38864,76.388,-12.1,4,12.7440182
29/01/2020 13:30,64.82648,22.06564,68.47893821,68.55648,19.99564,71.413,-7.46,4.14,8.5317759,61.19648,24.19564,65.80606476,68.55648,19.99564,71.413,-7.36,4.2,8.47405452
29/01/2020 14:00,61.22248,19.55864,64.27077451,60.37248,17.60864,62.888,1.7,3.9,4.254409477,62.25248,21.56864,65.88305926,60.37248,17.60864,62.888,1.88,3.96,4.383605822
29/01/2020 14:30,61.11296,19.45128,64.13381459,61.51296,17.94128,64.076,-0.8,3.02,3.124163888,60.77296,21.00128,64.29935014,61.51296,17.94128,64.076,-0.74,3.06,3.148205838
29/01/2020 15:00,60.18512,18.54316,62.97695969,60.04512,17.51316,62.547,0.28,2.06,2.078942039,60.44512,19.57316,63.53519595,60.04512,17.51316,62.547,0.4,2.06,2.098475637
29/01/2020 15:30,53.13368,16.02024,55.49627051,46.66368,13.61024,48.608,12.94,4.82,13.80854808,59.68368,15.47024,61.65606202,46.66368,13.61024,48.608,13.02,1.86,13.15218613
29/01/2020 16:00,47.35616,11.43888,48.71810614,33.83616,9.86888,35.246,27.04,3.14,27.22170458,60.97616,13.06888,62.36094702,33.83616,9.86888,35.246,27.14,3.2,27.32800029
29/01/2020 16:30,47.76736,10.79048,48.97096221,31.88736,9.30048,33.216,31.76,2.98,31.89949843,63.74736,12.34048,64.93083515,31.88736,9.30048,33.216,31.86,3.04,32.0047059
29/01/2020 17:00,52.56616,11.33888,53.77519295,37.43616,10.91888,38.996,30.26,0.84,30.27165671,67.81616,15.75888,69.62308422,37.43616,10.91888,38.996,30.38,4.84,30.76312728
29/01/2020 17:30,56.5132,15.9176,58.71210918,40.9632,11.9476,42.67,31.1,7.94,32.09756377,72.1432,20.0476,74.87688276,40.9632,11.9476,42.67,31.18,8.1,32.21494063
29/01/2020 18:00,61.15112,18.50116,63.88859365,49.10112,14.32116,51.147,24.1,8.36,25.50881416,73.30112,22.84116,76.77742366,49.10112,14.32116,51.147,24.2,8.52,25.65600125
29/01/2020 18:30,64.82712,20.04416,67.8551681,56.99712,16.62416,59.372,15.66,6.84,17.0886278,72.77712,22.06416,76.04825016,56.99712,16.62416,59.372,15.78,5.44,16.69137502
29/01/2020 19:00,62.67768,19.36724,65.60168866,54.84768,15.99724,57.133,15.66,6.74,17.04884747,70.62768,22.89724,74.24656747,54.84768,15.99724,57.133,15.78,6.9,17.22261304
29/01/2020 19:30,60.25464,18.39052,62.99867354,52.18464,15.22052,54.359,16.14,6.34,17.34056516,68.42464,21.66052,71.77123021,52.18464,15.22052,54.359,16.24,6.44,17.47029479
29/01/2020 20:00,56.84408,16.35244,59.14940173,48.45408,14.13244,50.473,16.78,4.44,17.35747678,65.33408,18.63244,67.93901552,48.45408,14.13244,50.473,16.88,4.5,17.46952776
29/01/2020 20:30,55.05096,15.88528,57.29703585,46.44096,13.54528,48.376,17.22,4.68,17.84462944,63.78096,18.30528,66.35581462,46.44096,13.54528,48.376,17.34,4.76,17.98146824
29/01/2020 21:00,55.3712,15.5066,57.50151679,49.7712,14.5166,51.845,11.2,1.98,11.37367135,61.1112,17.3766,63.53365244,49.7712,14.5166,51.845,11.34,2.86,11.69509299
29/01/2020 21:30,54.90456,15.94508,57.17303809,51.99456,15.16508,54.161,5.82,1.56,6.025446042,57.93456,16.72508,60.30042739,51.99456,15.16508,54.161,5.94,1.56,6.141433058
29/01/2020 22:00,55.78384,16.35612,58.1322584,54.84384,15.99612,57.129,1.88,0.72,2.013156725,56.90384,16.67612,59.2970487,54.84384,15.99612,57.129,2.06,0.68,2.169331694
29/01/2020 22:30,50.94168,14.55424,52.98000248,51.75168,15.09424,53.908,-1.62,-1.08,1.946997689,50.21168,13.97424,52.11997882,51.75168,15.09424,53.908,-1.54,-1.12,1.904205871
29/01/2020 23:00,44.88544,12.67992,46.6420743,44.36544,12.93992,46.214,1.04,-0.52,1.162755348,45.46544,12.37992,47.12078791,44.36544,12.93992,46.214,1.1,-0.56,1.23434193
29/01/2020 23:30,42.718,11.779,44.31221463,42.888,12.509,44.675,-0.34,-1.46,1.499066376,42.568,10.969,43.95854394,42.888,12.509,44.675,-0.32,-1.54,1.572895419
30/01/2020 00:00,45.42904,13.84972,47.49328815,48.71904,14.20972,50.749,-6.58,-0.72,6.619274885,42.25904,13.44972,44.34773309,48.71904,14.20972,50.749,-6.46,-0.76,6.504552252
30/01/2020 00:30,46.13784,12.57812,47.82164136,50.66784,14.77812,52.779,-9.06,-4.4,10.07192137,41.72784,10.21812,42.96071004,50.66784,14.77812,52.779,-8.94,-4.56,10.03579593
30/01/2020 01:00,46.67008,13.59044,48.60860445,49.03008,14.30044,51.073,-4.72,-1.42,4.928975553,44.45008,17.42044,47.74181963,49.03008,14.30044,51.073,-4.58,3.12,5.541732581
30/01/2020 01:30,45.05776,11.91268,46.6059404,43.75776,12.76268,45.581,2.6,-1.7,3.106444913,46.47776,10.96268,47.75314154,43.75776,12.76268,45.581,2.72,-1.8,3.261656021
30/01/2020 02:00,44.00656,12.19108,45.6639875,43.06656,12.56108,44.861,1.88,-0.74,2.020396001,44.96656,11.80108,46.48932143,43.06656,12.56108,44.861,1.9,-0.76,2.046362627
30/01/2020 02:30,42.86888,12.42384,44.63286539,42.93888,12.52384,44.728,-0.14,-0.2,0.244131112,42.97888,12.28384,44.69985292,42.93888,12.52384,44.728,0.04,-0.24,0.243310501
30/01/2020 03:00,39.924,10.067,41.17365984,36.984,10.787,38.525,5.88,-1.44,6.053759163,43.004,13.727,45.14171624,36.984,10.787,38.525,6.02,2.94,6.699552224
30/01/2020 03:30,38.82008,8.30044,39.69755553,35.83008,10.45044,37.323,5.98,-4.3,7.365487085,41.95008,6.01044,42.3784686,35.83008,10.45044,37.323,6.12,-4.44,7.560952321
30/01/2020 04:00,39.4728,9.0554,40.49817538,37.4928,10.9354,39.055,3.96,-3.76,5.460695926,41.5728,7.0354,42.16390106,37.4928,10.9354,39.055,4.08,-3.9,5.644147411
30/01/2020 04:30,38.84992,9.41456,39.97436959,38.20992,11.14456,39.802,1.28,-3.46,3.689173349,39.48992,7.54456,40.20415609,38.20992,11.14456,39.802,1.28,-3.6,3.82078526
30/01/2020 05:00,36.66944,7.09192,37.34893786,32.74944,9.55192,34.114,7.84,-4.92,9.255917026,40.70944,4.47192,40.95432301,32.74944,9.55192,34.114,7.96,-5.08,9.442880916
30/01/2020 05:30,29.0292,3.3856,29.22596004,18.0192,5.2556,18.77,22.02,-3.74,22.33535314,40.1792,2.1556,40.23698204,18.0192,5.2556,18.77,22.16,-3.1,22.37578155
30/01/2020 06:00,30.83072,3.45896,31.02414705,20.43072,5.95896,21.282,20.8,-5,21.39252206,41.35072,0.81896,41.35882905,20.43072,5.95896,21.282,20.92,-5.14,21.54219116
30/01/2020 06:30,31.40448,3.91964,31.64814279,17.00448,4.95964,17.713,28.8,-2.08,28.87501342,45.92448,7.17964,46.48230947,17.00448,4.95964,17.713,28.92,2.22,29.00508231
30/01/2020 07:00,38.83968,7.36324,39.53148171,25.75968,7.51324,26.833,26.16,-0.3,26.16172013,52.03968,7.17324,52.53173961,25.75968,7.51324,26.833,26.28,-0.34,26.2821993
30/01/2020 07:30,43.35184,9.45512,44.37095137,30.05184,8.76512,31.304,26.6,1.38,26.63577294,56.77184,10.16512,57.674704,30.05184,8.76512,31.304,26.72,1.4,26.75665151
30/01/2020 08:00,40.76656,8.95608,41.73875637,23.50656,6.85608,24.486,34.52,4.2,34.77456542,58.14656,11.11608,59.19957495,23.50656,6.85608,24.486,34.64,4.26,34.90096274
30/01/2020 08:30,37.60776,6.39268,38.14721444,17.11776,4.99268,17.831,40.98,2.8,41.07554504,58.19776,7.83268,58.72248415,17.11776,4.99268,17.831,41.08,2.84,41.17805241
30/01/2020 09:00,40.6636,7.6748,41.38152873,22.9536,6.6948,23.91,35.42,1.96,35.4741878,58.4736,8.6748,59.1135691,22.9536,6.6948,23.91,35.52,1.98,35.57514301
30/01/2020 09:30,43.56392,9.73656,44.63872452,27.79392,8.10656,28.952,31.54,3.26,31.70803053,59.43392,11.42656,60.52236876,27.79392,8.10656,28.952,31.64,3.32,31.81370774
30/01/2020 10:00,45.6816,12.0388,47.24130908,31.1616,9.0888,32.46,29.04,5.9,29.63328534,60.3016,15.1088,62.16557568,31.1616,9.0888,32.46,29.14,6.02,29.75533566
30/01/2020 10:30,39.12248,8.41364,40.01696864,18.97248,5.53364,19.763,40.3,5.76,40.7095517,59.37248,11.39364,60.455822,18.97248,5.53364,19.763,40.4,5.86,40.82278285
30/01/2020 11:00,35.82408,6.15744,36.34939855,13.29408,3.87744,13.848,45.06,4.56,45.29014462,58.45408,8.53744,59.07425286,13.29408,3.87744,13.848,45.16,4.66,45.39979295
30/01/2020 11:30,34.12176,4.33968,34.39661797,9.70176,2.82968,10.106,48.84,3.02,48.93328111,58.64176,5.90968,58.93878463,9.70176,2.82968,10.106,48.94,3.08,49.0368229
30/01/2020 12:00,38.38568,7.08124,39.03337532,17.45568,5.09124,18.183,41.86,3.98,42.0487812,59.41568,9.15124,60.11628917,17.45568,5.09124,18.183,41.96,4.06,42.1559628
30/01/2020 12:30,43.73168,10.77424,45.03936149,27.75168,8.09424,28.908,31.96,5.36,32.40634506,59.81168,13.55424,61.32825194,27.75168,8.09424,28.908,32.06,5.46,32.52161128
30/01/2020 13:00,43.14288,10.52584,44.40834834,27.24288,7.94584,28.378,31.8,5.16,32.21592153,59.12288,13.18584,60.57541841,27.24288,7.94584,28.378,31.88,5.24,32.30776996
30/01/2020 13:30,46.09928,10.02104,47.17589278,32.36928,9.44104,33.718,27.46,1.16,27.48449017,59.96928,14.82104,61.77360092,32.36928,9.44104,33.718,27.6,5.38,28.11946657
30/01/2020 14:00,50.662,12.546,52.19234005,41.232,12.026,42.95,18.86,1.04,18.88865268,60.212,13.106,61.62184824,41.232,12.026,42.95,18.98,1.08,19.01070225
30/01/2020 14:30,49.09488,11.41684,50.40487554,39.07488,11.39684,40.703,20.04,0.04,20.04003992,59.23488,11.43684,60.32886803,39.07488,11.39684,40.703,20.16,0.04,20.16003968
30/01/2020 15:00,47.08328,10.43804,48.22642361,35.51328,10.35804,36.993,23.14,0.16,23.14055315,58.73328,10.51804,59.66764069,35.51328,10.35804,36.993,23.22,0.16,23.22055124
30/01/2020 15:30,48.62368,11.35524,49.93199107,38.38368,11.19524,39.983,20.48,0.32,20.48249985,58.94368,11.51524,60.05795671,38.38368,11.19524,39.983,20.56,0.32,20.56249012
30/01/2020 16:00,49.63464,10.09052,50.64993664,38.02464,11.09052,39.609,23.22,-2,23.30597348,61.34464,13.69052,62.85376039,38.02464,11.09052,39.609,23.32,2.6,23.46449232
30/01/2020 16:30,46.77752,9.70636,47.7739448,30.22752,8.81636,31.487,33.1,1.78,33.14782647,63.40752,10.63636,64.29343471,30.22752,8.81636,31.487,33.18,1.82,33.22987812
30/01/2020 17:00,48.39248,8.73864,49.17515582,30.61248,8.92864,31.888,35.56,-0.38,35.56203031,66.25248,7.48864,66.67436415,30.61248,8.92864,31.888,35.64,-1.44,35.66907905
30/01/2020 17:30,52.57784,12.21812,53.97880802,35.78784,10.43812,37.279,33.58,3.56,33.76818029,69.46784,14.05812,70.87602932,35.78784,10.43812,37.279,33.68,3.62,33.87398412
30/01/2020 18:00,57.48632,15.45476,59.52752803,44.41632,12.95476,46.267,26.14,5,26.61389862,70.63632,18.03476,72.90227892,44.41632,12.95476,46.267,26.22,5.08,26.70757945
30/01/2020 18:30,57.74368,16.35524,60.01521853,45.10368,13.15524,46.983,25.28,6.4,26.0775459,70.52368,19.67524,73.21683215,45.10368,13.15524,46.983,25.42,6.52,26.24284283
30/01/2020 19:00,53.58568,12.51124,55.02686823,39.53568,11.53124,41.183,28.1,1.96,28.16827293,67.75568,14.01124,69.18921172,39.53568,11.53124,41.183,28.22,2.48,28.32876277
30/01/2020 19:30,50.67016,11.72088,52.00811612,36.62016,10.68088,38.146,28.1,2.08,28.17687704,64.84016,13.28088,66.18631371,36.62016,10.68088,38.146,28.22,2.6,28.33952011
30/01/2020 20:00,52.63296,14.21128,54.5177857,42.07296,12.27128,43.826,21.12,3.88,21.47344406,63.31296,16.21128,65.35546269,42.07296,12.27128,43.826,21.24,3.94,21.60234247
30/01/2020 20:30,51.41352,13.52936,53.16383753,41.48352,12.09936,43.212,19.86,2.86,20.06487478,61.44352,14.99936,63.2478217,41.48352,12.09936,43.212,19.96,2.9,20.16957114
30/01/2020 21:00,55.53216,16.26188,57.86423365,50.85216,14.83188,52.971,9.36,2.86,9.787195717,60.33216,17.73188,62.88393355,50.85216,14.83188,52.971,9.48,2.9,9.913647159
30/01/2020 21:30,50.51552,14.32036,52.50609937,44.43552,12.96036,46.287,12.16,2.72,12.46049758,56.69552,15.70036,58.82927241,44.43552,12.96036,46.287,12.26,2.74,12.56245199
30/01/2020 22:00,51.77952,15.10736,53.93840021,49.73952,14.50736,51.812,4.08,1.2,4.252810835,53.89952,16.96736,56.50707532,49.73952,14.50736,51.812,4.16,2.46,4.832928719
30/01/2020 22:30,47.4536,12.7648,49.14045454,45.2736,13.2048,47.16,4.36,-0.88,4.447920863,49.7336,12.3248,51.23799044,45.2736,13.2048,47.16,4.46,-0.88,4.545987242
30/01/2020 23:00,41.58928,9.05604,42.56383525,38.48928,11.22604,40.093,6.2,-4.34,7.568064482,44.80928,6.74604,45.31424312,38.48928,11.22604,40.093,6.32,-4.48,7.746792885
30/01/2020 23:30,36.3224,8.0682,37.20769535,30.5424,8.9082,31.815,11.56,-1.68,11.68143827,42.2024,10.8282,43.56939845,30.5424,8.9082,31.815,11.66,1.92,11.81702162
31/01/2020 00:00,36.95176,9.18968,38.0773264,33.70176,9.82968,35.106,6.5,-1.28,6.624832073,40.30176,8.46968,41.18212402,33.70176,9.82968,35.106,6.6,-1.36,6.738664556
31/01/2020 00:30,36.55632,8.78476,37.59702834,33.13632,9.66476,34.517,6.84,-1.76,7.062803976,40.07632,7.80476,40.82922609,33.13632,9.66476,34.517,6.94,-1.86,7.18492867
31/01/2020 01:00,36.20856,7.98208,37.07793708,30.17856,8.80208,31.436,12.06,-1.64,12.17099832,42.37856,7.06208,42.9629529,30.17856,8.80208,31.436,12.2,-1.74,12.32345731
31/01/2020 01:30,37.31512,8.33816,38.23536443,31.12512,9.07816,32.422,12.38,-1.48,12.46815143,43.62512,7.49816,44.26481106,31.12512,9.07816,32.422,12.5,-1.58,12.59946031
31/01/2020 02:00,39.31448,9.24964,40.38792119,35.72448,10.41964,37.213,7.18,-2.34,7.551688553,43.04448,11.83964,44.64307711,35.72448,10.41964,37.213,7.32,1.42,7.456460286
31/01/2020 02:30,39.1264,8.8252,40.1093422,36.5664,10.6652,38.09,5.12,-3.68,6.305299358,41.8264,6.8252,42.37960703,36.5664,10.6652,38.09,5.26,-3.84,6.512541747
31/01/2020 03:00,37.1124,8.1332,37.99314643,33.3024,9.7132,34.69,7.62,-3.16,8.249242389,41.0424,6.4332,41.54352729,33.3024,9.7132,34.69,7.74,-3.28,8.406307156
31/01/2020 03:30,38.3392,9.2156,39.43122544,36.0192,10.5056,37.52,4.64,-2.58,5.309048879,40.7992,7.8256,41.54292643,36.0192,10.5056,37.52,4.78,-2.68,5.480036496
31/01/2020 04:00,37.73304,8.84172,38.75510702,35.18304,10.26172,36.649,5.1,-2.84,5.837430942,40.38304,7.30172,41.03784881,35.18304,10.26172,36.649,5.2,-2.96,5.983443824
31/01/2020 04:30,38.10616,9.10388,39.17856635,36.35616,10.60388,37.871,3.5,-3,4.609772229,39.91616,7.46388,40.60799593,36.35616,10.60388,37.871,3.56,-3.14,4.746914788
31/01/2020 05:00,34.9076,7.5818,35.72148134,31.3776,9.1518,32.685,7.06,-3.14,7.726784584,38.5576,5.8718,39.00213524,31.3776,9.1518,32.685,7.18,-3.28,7.893719022
31/01/2020 05:30,34.34184,6.17012,34.89172331,29.69184,8.66012,30.929,9.3,-4.98,10.54942652,39.11184,3.52012,39.26992835,29.69184,8.66012,30.929,9.42,-5.14,10.73107637
31/01/2020 06:00,34.82336,5.24348,35.21591237,28.98336,8.45348,30.191,11.68,-6.42,13.32812065,40.78336,4.57348,41.03899575,28.98336,8.45348,30.191,11.8,-3.88,12.4215297
31/01/2020 06:30,42.09104,9.75572,43.20682494,37.15104,10.83572,38.699,9.88,-2.16,10.1133575,47.15104,8.55572,47.92098619,37.15104,10.83572,38.699,10,-2.28,10.25662713
31/01/2020 07:00,49.63672,14.26196,51.64501404,46.32672,13.51196,48.257,6.62,1.5,6.787812608,53.04672,14.95196,55.11366083,46.32672,13.51196,48.257,6.72,1.44,6.87255411
31/01/2020 07:30,55.074,16.272,57.42754966,51.984,15.162,54.15,6.18,2.22,6.566642978,58.264,17.382,60.80154291,51.984,15.162,54.15,6.28,2.22,6.660840788
31/01/2020 08:00,56.85312,17.68216,59.53936543,54.21312,15.81216,56.472,5.28,3.74,6.470394115,59.59312,19.59216,62.73111417,54.21312,15.81216,56.472,5.38,3.78,6.575165397
31/01/2020 08:30,59.3648,19.6164,62.5218572,58.6848,17.1164,61.13,1.36,5,5.181659966,60.1448,22.1964,64.10988333,58.6848,17.1164,61.13,1.46,5.08,5.285640926
31/01/2020 09:00,60.21832,19.85576,63.40739128,59.84832,17.45576,62.342,0.74,4.8,4.856706703,60.60832,22.33576,64.5929921,59.84832,17.45576,62.342,0.76,4.88,4.938825771
31/01/2020 09:30,58.99016,18.92588,61.95181927,58.10016,16.94588,60.521,1.78,3.96,4.341658669,59.94016,20.94588,63.49450897,58.10016,16.94588,60.521,1.84,4,4.40290813
31/01/2020 10:00,57.88232,18.65276,60.81355461,55.31232,16.13276,57.617,5.14,5.04,7.198694326,60.55232,21.25276,64.17369605,55.31232,16.13276,57.617,5.24,5.12,7.326117662
31/01/2020 10:30,56.22536,17.60448,58.9169655,52.57536,15.33448,54.766,7.3,4.54,8.596603981,59.97536,19.93448,63.20148179,52.57536,15.33448,54.766,7.4,4.6,8.713208364
31/01/2020 11:00,55.80664,17.40652,58.45825867,51.89664,15.13652,54.059,7.82,4.54,9.042344829,59.83664,19.73652,63.00756866,51.89664,15.13652,54.059,7.94,4.6,9.176251958
31/01/2020 11:30,57.16896,18.33928,60.03848081,54.40896,15.86928,56.676,5.52,4.94,7.407698698,60.02896,20.88928,63.5597204,54.40896,15.86928,56.676,5.62,5.02,7.53556899
31/01/2020 12:00,59.81512,20.25316,63.15092296,59.56512,17.37316,62.047,0.5,5.76,5.781660661,60.06512,23.21316,64.39463827,59.56512,17.37316,62.047,0.5,5.84,5.861365029
31/01/2020 12:30,59.34672,19.96696,62.61559443,58.44672,17.04696,60.882,1.8,5.84,6.111104646,60.34672,22.96696,64.56940348,58.44672,17.04696,60.882,1.9,5.92,6.217427121
31/01/2020 13:00,59.04824,19.90032,62.31145467,57.97824,16.91032,60.394,2.14,5.98,6.351377803,60.25824,22.99032,64.49504091,57.97824,16.91032,60.394,2.28,6.08,6.493442846
31/01/2020 13:30,60.01152,20.53836,63.42875345,59.41152,17.32836,61.887,1.2,6.42,6.531186722,60.71152,23.84836,65.22754737,59.41152,17.32836,61.887,1.3,6.52,6.648338138
31/01/2020 14:00,60.17376,20.78568,63.66259408,60.05376,17.51568,62.556,0.24,6.54,6.544402188,60.29376,24.17568,64.95999537,60.05376,17.51568,62.556,0.24,6.66,6.664322921
31/01/2020 14:30,58.00776,19.94268,61.34012313,56.47776,16.47268,58.831,3.06,6.94,7.584668747,59.59776,23.53268,64.07558057,56.47776,16.47268,58.831,3.12,7.06,7.718678643
31/01/2020 15:00,58.77984,20.73412,62.32955417,58.29984,17.00412,60.729,0.96,7.46,7.521515805,59.25984,24.60412,64.16456466,58.29984,17.00412,60.729,0.96,7.6,7.660391635
31/01/2020 15:30,54.74048,17.97764,57.61697398,50.70048,14.78764,52.813,8.08,6.38,10.29518334,58.86048,17.42764,61.38630745,50.70048,14.78764,52.813,8.16,2.64,8.576432825
31/01/2020 16:00,56.42472,16.86096,58.89007556,52.73472,15.38096,54.932,7.38,2.96,7.95147785,60.21472,18.38096,62.95770164,52.73472,15.38096,54.932,7.48,3,8.0591811
31/01/2020 16:30,58.77504,16.98272,61.17939282,55.41504,16.16272,57.724,6.72,1.64,6.917224877,62.21504,17.80272,64.71203939,55.41504,16.16272,57.724,6.8,1.64,6.994969621
31/01/2020 17:00,59.3952,18.0486,62.07690186,53.7552,15.6786,55.995,11.28,4.74,12.23544033,65.1352,16.8186,67.27153622,53.7552,15.6786,55.995,11.38,1.14,11.43695764
31/01/2020 17:30,64.05984,19.81412,67.0541755,59.25984,17.28412,61.729,9.6,5.06,10.85189384,68.95984,22.42412,72.51414131,59.25984,17.28412,61.729,9.7,5.14,10.97768646
31/01/2020 18:00,64.16392,20.65156,67.40545646,59.11392,17.24156,61.577,10.1,6.82,12.18697666,69.33392,24.18156,73.42983254,59.11392,17.24156,61.577,10.22,6.94,12.35362295
31/01/2020 18:30,63.74408,20.79744,67.05103463,59.37408,17.31744,61.848,8.74,6.96,11.17269887,68.25408,24.39744,72.48347753,59.37408,17.31744,61.848,8.88,7.08,11.35697143
31/01/2020 19:00,58.58904,18.18972,61.34771,51.11904,14.90972,53.249,14.94,6.56,16.31677664,66.17904,21.56972,69.60544631,51.11904,14.90972,53.249,15.06,6.66,16.46691228
31/01/2020 19:30,59.47872,17.64296,62.04024638,55.03872,16.05296,57.332,8.88,3.18,9.432221371,64.03872,19.33296,66.89335544,55.03872,16.05296,57.332,9,3.28,9.579060497
31/01/2020 20:00,61.59312,19.98216,64.75337172,61.17312,17.84216,63.722,0.84,4.28,4.361651064,62.09312,22.14216,65.9229156,61.17312,17.84216,63.722,0.92,4.3,4.397317364
31/01/2020 20:30,61.87976,20.14368,65.07589832,62.06976,18.10368,64.656,-0.38,4.08,4.097657868,61.78976,22.20368,65.65803718,62.06976,18.10368,64.656,-0.28,4.1,4.109549854
31/01/2020 21:00,56.13088,17.25484,58.72312315,54.29088,15.83484,56.553,3.68,2.84,4.648440599,58.05088,18.67484,60.98077007,54.29088,15.83484,56.553,3.76,2.84,4.712027165
31/01/2020 21:30,54.31984,16.81912,56.86411711,54.33984,15.84912,56.604,-0.04,1.94,1.940412327,54.37984,17.74912,57.20313155,54.33984,15.84912,56.604,0.04,1.9,1.900421006
31/01/2020 22:00,49.96832,15.10576,52.20169527,49.52832,14.44576,51.592,0.88,1.32,1.586442561,50.48832,15.72576,52.88071467,49.52832,14.44576,51.592,0.96,1.28,1.6
31/01/2020 22:30,42.02224,11.77732,43.64142437,39.28224,11.45732,40.919,5.48,0.64,5.51724569,44.86224,12.07732,46.45946875,39.28224,11.45732,40.919,5.58,0.62,5.614338786
31/01/2020 23:00,42.5516,12.4188,44.32680065,41.9616,12.2388,43.71,1.18,0.36,1.233693641,43.2016,12.5788,44.99560481,41.9616,12.2388,43.71,1.24,0.34,1.285768253
31/01/2020 23:30,47.43792,14.92856,49.73146044,52.65792,15.35856,54.852,-10.44,-0.86,10.47536157,42.33792,14.47856,44.74514688,52.65792,15.35856,54.852,-10.32,-0.88,10.35745142
01/02/2020 00:00,44.98512,14.03316,47.12314294,50.20512,14.64316,52.297,-10.44,-1.22,10.51104181,39.88512,13.34316,42.05784964,50.20512,14.64316,52.297,-10.32,-1.3,10.40155758
01/02/2020 00:30,42.02616,12.16388,43.75109257,44.51616,12.98388,46.371,-4.98,-1.64,5.243090692,39.61616,11.24388,41.18088113,44.51616,12.98388,46.371,-4.9,-1.74,5.199769226
01/02/2020 01:00,40.2764,10.9302,41.73317229,40.2864,11.7502,41.965,-0.02,-1.64,1.640121947,40.4064,10.0102,41.62789047,40.2864,11.7502,41.965,0.12,-1.74,1.744133022
01/02/2020 01:30,40.61616,10.51388,41.95490586,38.75616,11.30388,40.371,3.72,-1.58,4.041633333,42.53616,9.62388,43.61128264,38.75616,11.30388,40.371,3.78,-1.68,4.136520277
01/02/2020 02:00,42.4456,10.9058,43.82425622,42.7056,12.4558,44.485,-0.52,-3.1,3.143310357,42.3456,13.3558,44.40188321,42.7056,12.4558,44.485,-0.36,0.9,0.969329665
01/02/2020 02:30,45.69424,13.94332,47.77425815,50.27424,14.66332,52.369,-9.16,-1.44,9.272496967,41.23424,13.12332,43.27220905,50.27424,14.66332,52.369,-9.04,-1.54,9.170234457
01/02/2020 03:00,48.86464,16.15552,51.46604579,56.86464,16.58552,59.234,-16,-0.86,16.02309583,41.00464,15.66552,43.89520496,56.86464,16.58552,59.234,-15.86,-0.92,15.88666107
01/02/2020 03:30,47.62272,15.64996,50.12828252,55.54272,16.19996,57.857,-15.84,-1.1,15.87814851,39.82272,15.03996,42.56817385,55.54272,16.19996,57.857,-15.72,-1.16,15.76274088
01/02/2020 04:00,47.68288,15.97584,50.28801556,56.76288,16.55584,59.128,-18.16,-1.16,18.19701074,38.72288,15.29584,41.63441073,56.76288,16.55584,59.128,-18.04,-1.26,18.08394868
01/02/2020 04:30,44.10768,13.73224,46.19590729,51.60768,15.05224,53.758,-15,-2.64,15.23054825,36.72768,12.29224,38.73011286,51.60768,15.05224,53.758,-14.88,-2.76,15.13380322
01/02/2020 05:00,43.93104,13.66072,46.00599468,51.43104,15.00072,53.574,-15,-2.68,15.23753261,36.55104,12.18072,38.52724315,51.43104,15.00072,53.574,-14.88,-2.82,15.14486051
01/02/2020 05:30,46.28752,13.82636,48.30841271,55.66752,16.23636,57.987,-18.76,-4.82,19.36930561,37.04752,11.23636,38.7140094,55.66752,16.23636,57.987,-18.62,-5,19.27963693
01/02/2020 06:00,45.98496,14.73228,48.28723041,53.90496,15.72228,56.151,-15.84,-1.98,15.96327034,38.20496,17.08228,41.85000906,53.90496,15.72228,56.151,-15.7,1.36,15.75879437
01/02/2020 06:30,46.44264,15.29952,48.89779261,52.35264,15.26952,54.534,-11.82,0.06,11.82015228,40.65264,15.32952,43.44687932,52.35264,15.26952,54.534,-11.7,0.06,11.70015385
01/02/2020 07:00,48.4068,15.8074,50.92241335,53.4768,15.5974,55.705,-10.14,0.42,10.1486945,43.4568,16.0174,46.31469064,53.4768,15.5974,55.705,-10.02,0.42,10.02879853
01/02/2020 07:30,44.72992,13.57456,46.74435177,44.44992,12.96456,46.302,0.56,1.22,1.342385936,45.16992,14.18456,47.34472954,44.44992,12.96456,46.302,0.72,1.22,1.416615685
01/02/2020 08:00,41.99312,10.94216,43.39531072,37.41312,10.91216,38.972,9.16,0.06,9.160196504,46.69312,10.97216,47.96494293,37.41312,10.91216,38.972,9.28,0.06,9.280193963
01/02/2020 08:30,47.00352,12.92936,48.7493512,45.56352,13.28936,47.462,2.88,-0.72,2.96863605,48.52352,12.46936,50.10006918,45.56352,13.28936,47.462,2.96,-0.82,3.071481727
01/02/2020 09:00,50.05368,13.97024,51.96670556,47.38368,13.82024,49.358,5.34,0.3,5.348420328,52.84368,15.08024,54.95332705,47.38368,13.82024,49.358,5.46,1.26,5.603498907
01/02/2020 09:30,51.10304,14.90672,53.23280002,49.46304,14.42672,51.524,3.28,0.96,3.417601498,52.82304,15.40672,55.024,49.46304,14.42672,51.524,3.36,0.98,3.5
01/02/2020 10:00,57.85816,18.47488,60.73621547,60.42816,17.62488,62.946,-5.14,1.7,5.413834131,55.32816,19.34488,58.61253852,60.42816,17.62488,62.946,-5.1,1.72,5.382230021
01/02/2020 10:30,62.00472,20.52596,65.31386022,67.01472,19.54596,69.807,-10.02,1.96,10.20989716,57.09472,21.50596,61.01076436,67.01472,19.54596,69.807,-9.92,1.96,10.11177531
01/02/2020 11:00,69.61144,25.30792,74.06917978,81.42144,23.74792,84.814,-23.62,3.12,23.82517156,57.92144,26.90792,63.86649646,81.42144,23.74792,84.814,-23.5,3.16,23.71150775
01/02/2020 11:30,72.58656,27.61108,77.66067494,88.18656,25.72108,91.861,-31.2,3.78,31.42814662,57.08656,29.52108,64.26795078,88.18656,25.72108,91.861,-31.1,3.8,31.33129426
01/02/2020 12:00,77.00608,30.22344,82.72480089,96.04608,28.01344,100.048,-38.08,4.42,38.33565964,58.10608,32.45344,66.55480674,96.04608,28.01344,100.048,-37.94,4.44,38.19891621
01/02/2020 12:30,77.39216,30.37688,83.14025059,96.81216,28.23688,100.846,-38.84,4.28,39.07510717,58.09216,32.55688,66.59316398,96.81216,28.23688,100.846,-38.72,4.32,38.96024641
01/02/2020 13:00,78.6492,31.0806,84.56772645,99.0192,28.8806,103.145,-40.74,4.4,40.97691545,58.4192,33.3206,67.25373828,99.0192,28.8806,103.145,-40.6,4.44,40.84205676
01/02/2020 13:30,76.45,30.13,82.17310631,95.28,27.79,99.25,-37.66,4.68,37.94967721,57.76,32.51,66.28059822,95.28,27.79,99.25,-37.52,4.72,37.8157216
01/02/2020 14:00,69.10832,26.19076,73.90477524,82.76832,24.14076,86.217,-27.32,4.1,27.62593709,55.58832,28.28076,62.36876387,82.76832,24.14076,86.217,-27.18,4.14,27.49349014
01/02/2020 14:30,65.98192,24.43556,70.36128452,77.16192,22.50556,80.377,-22.36,3.86,22.69072938,54.94192,26.40556,60.95792132,77.16192,22.50556,80.377,-22.22,3.9,22.55966312
01/02/2020 15:00,66.04152,24.64836,70.49130453,78.13152,22.78836,81.387,-24.18,3.72,24.46448037,54.07152,26.54836,60.23740278,78.13152,22.78836,81.387,-24.06,3.76,24.35202661
01/02/2020 15:30,61.82424,22.11332,65.65999979,69.95424,20.40332,72.869,-16.26,3.42,16.61577564,53.81424,23.84332,58.85980237,69.95424,20.40332,72.869,-16.14,3.44,16.50252102
01/02/2020 16:00,59.54952,20.68236,63.03891931,66.41952,19.37236,69.187,-13.74,2.62,13.98756591,52.79952,22.01236,57.20431194,66.41952,19.37236,69.187,-13.62,2.64,13.87349992
01/02/2020 16:30,59.83024,19.90132,63.05331202,65.01024,18.96132,67.719,-10.36,1.88,10.5291975,54.75024,20.84132,58.58284219,65.01024,18.96132,67.719,-10.26,1.88,10.43081972
01/02/2020 17:00,61.14608,17.44344,63.58550698,63.88608,18.63344,66.548,-5.48,-2.38,5.974512532,58.52608,20.23344,61.92490722,63.88608,18.63344,66.548,-5.36,1.6,5.593710754
01/02/2020 17:30,61.76064,19.95852,64.90546336,61.64064,17.97852,64.209,0.24,3.96,3.967266061,62.02064,21.99852,65.80649412,61.64064,17.97852,64.209,0.38,4.02,4.037920257
01/02/2020 18:00,61.35168,19.23424,64.29607008,58.95168,17.19424,61.408,4.8,4.08,6.299714279,63.85168,21.33424,67.32151837,58.95168,17.19424,61.408,4.9,4.14,6.414795398
01/02/2020 18:30,61.28016,19.33588,64.25834004,59.30016,17.29588,61.771,3.96,4.08,5.685771715,63.36016,21.43588,66.88801706,59.30016,17.29588,61.771,4.06,4.14,5.798551543
01/02/2020 19:00,59.54072,19.04896,62.51368022,58.59072,17.08896,61.032,1.9,3.92,4.356190997,60.67072,21.06896,64.22489658,58.59072,17.08896,61.032,2.08,3.98,4.49074604
01/02/2020 19:30,56.7448,18.0964,59.56049043,55.3248,16.1364,57.63,2.84,3.92,4.840661112,58.2448,20.1164,61.62082664,55.3248,16.1364,57.63,2.92,3.98,4.936273898
01/02/2020 20:00,53.98272,15.26496,56.09949253,52.06272,15.18496,54.232,3.84,0.16,3.843331888,56.02272,16.42496,58.38085703,52.06272,15.18496,54.232,3.96,1.24,4.149602391
01/02/2020 20:30,51.1496,13.6378,52.9364824,48.3696,14.1078,50.385,5.56,-0.94,5.638900602,54.0496,13.3678,55.67815853,48.3696,14.1078,50.385,5.68,-0.74,5.728001397
01/02/2020 21:00,47.00984,11.71412,48.4473494,42.93984,12.52412,44.729,8.14,-1.62,8.299638546,51.19984,10.82412,52.33149329,42.93984,12.52412,44.729,8.26,-1.7,8.433125162
01/02/2020 21:30,41.34336,8.98848,42.30917381,34.62336,10.09848,36.066,13.44,-2.22,13.62211437,48.18336,7.83848,48.81677939,34.62336,10.09848,36.066,13.56,-2.26,13.74704332
01/02/2020 22:00,36.4912,7.4966,37.25327756,27.6912,8.0766,28.845,17.6,-1.16,17.63818585,45.4112,6.8366,45.92293746,27.6912,8.0766,28.845,17.72,-1.24,17.76333302
01/02/2020 22:30,30.74224,4.91232,31.13223744,19.72224,5.75232,20.544,22.04,-1.68,22.1039363,41.86224,3.97232,42.05028495,19.72224,5.75232,20.544,22.14,-1.78,22.21143849
01/02/2020 23:00,27.26744,2.87592,27.41868341,15.75744,4.59592,16.414,23.02,-3.44,23.27560955,38.87744,3.61592,39.04523298,15.75744,4.59592,16.414,23.12,-0.98,23.14076058
01/02/2020 23:30,27.96208,3.38644,28.16639654,19.22208,5.60644,20.023,17.48,-4.44,18.03507693,36.82208,1.00644,36.8358317,19.22208,5.60644,20.023,17.6,-4.6,18.19120667
02/02/2020 00:00,29.89384,5.08112,30.32258977,24.48384,7.14112,25.504,10.82,-4.12,11.57785818,35.40384,2.88112,35.52087751,24.48384,7.14112,25.504,10.92,-4.26,11.72151867
02/02/2020 00:30,25.85536,2.88948,26.01631671,16.69536,4.86948,17.391,18.32,-3.96,18.7431054,35.13536,0.76948,35.14378497,16.69536,4.86948,17.391,18.44,-4.1,18.89030439
02/02/2020 01:00,25.02816,1.71988,25.08718358,13.26816,3.86988,13.821,23.52,-4.3,23.90983898,36.88816,-0.59012,36.89287993,13.26816,3.86988,13.821,23.62,-4.46,24.03738755
02/02/2020 01:30,25.06696,1.74328,25.12750503,12.69696,3.70328,13.226,24.74,-3.92,25.0486327,37.55696,-0.35672,37.55865404,12.69696,3.70328,13.226,24.86,-4.06,25.18934695
02/02/2020 02:00,23.05336,1.53348,23.10430627,9.78336,2.85348,10.191,26.54,-2.64,26.67098048,36.42336,0.09348,36.42347996,9.78336,2.85348,10.191,26.64,-2.76,26.78259136
02/02/2020 02:30,21.38496,0.78228,21.39926345,7.34496,2.14228,7.651,28.08,-2.72,28.21143031,35.56496,-0.67772,35.57141667,7.34496,2.14228,7.651,28.22,-2.82,28.36055007
02/02/2020 03:00,22.75088,1.78484,22.82078427,10.61088,3.09484,11.053,24.28,-2.62,24.42095002,35.01088,0.37484,35.01288653,10.61088,3.09484,11.053,24.4,-2.72,24.55113847
02/02/2020 03:30,21.01064,1.07352,21.0380474,8.24064,2.40352,8.584,25.54,-2.66,25.67814635,33.90064,-0.37648,33.90273042,8.24064,2.40352,8.584,25.66,-2.78,25.81015304
02/02/2020 04:00,19.97816,-0.98512,20.00243331,7.62816,2.22488,7.946,24.7,-6.42,25.52070532,32.48816,-2.17512,32.56089199,7.62816,2.22488,7.946,24.86,-4.4,25.24637796
02/02/2020 04:30,21.29488,0.19684,21.29578973,10.27488,2.99684,10.703,22.04,-5.6,22.74030783,32.43488,-2.76316,32.55236541,10.27488,2.99684,10.703,22.16,-5.76,22.89635779
02/02/2020 05:00,24.15552,2.09036,24.24579863,15.87552,4.63036,16.537,16.56,-5.08,17.32166274,32.55552,-0.62964,32.56160821,15.87552,4.63036,16.537,16.68,-5.26,17.48971126
02/02/2020 05:30,24.11768,1.83224,24.18717826,16.08768,4.69224,16.758,16.06,-5.72,17.04822571,32.26768,-1.20776,32.29027496,16.08768,4.69224,16.758,16.18,-5.9,17.22214853
02/02/2020 06:00,24.26888,1.69884,24.32826738,15.93888,4.64884,16.603,16.66,-5.9,17.67386771,32.69888,-1.43116,32.73018442,15.93888,4.64884,16.603,16.76,-6.08,17.82874084
02/02/2020 06:30,24.40736,0.77048,24.41951805,14.36736,4.19048,14.966,20.08,-6.84,21.21301487,34.54736,-2.84952,34.66467723,14.36736,4.19048,14.966,20.18,-7.04,21.37273965
02/02/2020 07:00,22.46408,-0.91256,22.48260786,9.21408,2.68744,9.598,26.5,-7.2,27.46069919,35.83408,-4.71256,36.14262734,9.21408,2.68744,9.598,26.62,-7.4,27.62941186
02/02/2020 07:30,21.73712,-1.36084,21.77967565,5.99712,1.74916,6.247,31.48,-6.22,32.08860857,37.61712,-2.79084,37.7205051,5.99712,1.74916,6.247,31.62,-4.54,31.94426396
02/02/2020 08:00,21.39344,-1.98608,21.48543201,3.85344,1.12392,4.014,35.08,-6.22,35.62716379,39.01344,-5.23608,39.36324471,3.85344,1.12392,4.014,35.16,-6.36,35.73059193
02/02/2020 08:30,25.97776,-0.07732,25.97787507,10.39776,3.03268,10.831,31.16,-6.22,31.77473839,41.65776,-3.38732,41.79524979,10.39776,3.03268,10.831,31.26,-6.42,31.91244271
02/02/2020 09:00,32.95824,3.87532,33.18529326,20.89824,6.09532,21.769,24.12,-4.44,24.52525229,45.13824,5.05532,45.42044661,20.89824,6.09532,21.769,24.24,-1.04,24.26229997
02/02/2020 09:30,33.46432,4.50876,33.76669409,19.26432,5.61876,20.067,28.4,-2.22,28.48663546,47.76432,3.41876,47.8865136,19.26432,5.61876,20.067,28.5,-2.2,28.58478616
02/02/2020 10:00,34.95168,5.60924,35.39891959,20.43168,5.95924,21.283,29.04,-0.7,29.04843541,49.59168,5.23924,49.86766849,20.43168,5.95924,21.283,29.16,-0.72,29.16888753
02/02/2020 10:30,43.87456,10.82008,45.18906003,35.79456,10.44008,37.286,16.16,0.76,16.17786142,52.09456,10.46008,53.13432464,35.79456,10.44008,37.286,16.3,0.02,16.30001227
02/02/2020 11:00,53.88792,16.59356,56.38487524,52.77792,15.39356,54.977,2.22,2.4,3.269311854,55.17792,17.81356,57.982116,52.77792,15.39356,54.977,2.4,2.42,3.408284026
02/02/2020 11:30,63.4824,22.4682,67.34118443,70.6224,20.5982,73.565,-14.28,3.74,14.76163948,56.4824,24.3582,61.51083983,70.6224,20.5982,73.565,-14.14,3.76,14.63137724
02/02/2020 12:00,61.11992,21.02956,64.63657645,65.68992,19.15956,68.427,-9.14,3.74,9.875586059,56.64992,22.91956,61.11071646,65.68992,19.15956,68.427,-9.04,3.76,9.790771165
02/02/2020 12:30,61.95392,21.47656,65.57080778,67.39392,19.65656,70.202,-10.88,3.64,11.47275032,56.65392,23.31656,61.26441562,67.39392,19.65656,70.202,-10.74,3.66,11.34650607
02/02/2020 13:00,61.17776,20.75268,64.601796,65.83776,19.20268,68.581,-9.32,3.1,9.822036449,56.59776,22.32268,60.84084549,65.83776,19.20268,68.581,-9.24,3.12,9.752538131
02/02/2020 13:30,65.6496,23.1828,69.6226414,73.9296,21.5628,77.01,-16.56,3.24,16.87397997,57.5096,24.8228,62.63805147,73.9296,21.5628,77.01,-16.42,3.26,16.74048984
02/02/2020 14:00,62.35736,21.14048,65.84345253,67.88736,19.80048,70.716,-11.06,2.68,11.3800703,56.94736,22.48048,61.2239642,67.88736,19.80048,70.716,-10.94,2.68,11.26348081
02/02/2020 14:30,60.41976,19.92368,63.61996875,64.94976,18.94368,67.656,-9.06,1.96,9.269584672,56.02976,20.88368,59.79516783,64.94976,18.94368,67.656,-8.92,1.94,9.128526716
02/02/2020 15:00,58.67984,18.75412,61.60390117,60.93984,17.77412,63.479,-4.52,1.96,4.926662156,56.47984,19.71412,59.82155844,60.93984,17.77412,63.479,-4.46,1.94,4.863661172
02/02/2020 15:30,56.79744,17.86092,59.53958056,57.87744,16.88092,60.289,-2.16,1.96,2.916710476,55.81744,18.82092,58.90512404,57.87744,16.88092,60.289,-2.06,1.94,2.829699631
02/02/2020 16:00,54.48232,16.13276,56.82067527,53.63232,15.64276,55.867,1.7,0.98,1.962243614,55.53232,16.60276,57.96110941,53.63232,15.64276,55.867,1.9,0.96,2.128755505
02/02/2020 16:30,54.8188,15.9734,57.09860192,50.3088,14.6734,52.405,9.02,2.6,9.387246668,59.4488,17.7934,62.0545317,50.3088,14.6734,52.405,9.14,3.12,9.657846551
02/02/2020 17:00,55.6304,16.2922,57.96703533,48.8304,14.2422,50.865,13.6,4.1,14.20457673,62.5504,18.3622,65.18989898,48.8304,14.2422,50.865,13.72,4.12,14.32525043
02/02/2020 17:30,58.83416,15.34288,60.80182851,51.40416,14.99288,53.546,14.86,0.7,14.87647808,66.38416,19.17288,69.09743864,51.40416,14.99288,53.546,14.98,4.18,15.55226029
02/02/2020 18:00,62.13144,18.64792,64.86956726,57.66144,16.81792,60.064,8.94,3.66,9.660186334,66.74144,20.51792,69.82409938,57.66144,16.81792,60.064,9.08,3.7,9.804917134
02/02/2020 18:30,61.11624,19.08432,64.02660433,57.30624,16.71432,59.694,7.62,4.74,8.973962336,65.04624,21.51432,68.51189169,57.30624,16.71432,59.694,7.74,4.8,9.107557301
02/02/2020 19:00,56.5732,16.8426,59.02711354,51.1632,14.9226,53.295,10.82,3.84,11.48120203,62.1032,18.8026,64.88717298,51.1632,14.9226,53.295,10.94,3.88,11.60766988
02/02/2020 19:30,57.35648,14.78564,59.23158742,55.35648,16.14564,57.663,4,-2.72,4.837189267,60.77648,18.10564,63.41604467,55.35648,16.14564,57.663,5.42,1.96,5.763505878
02/02/2020 20:00,52.55584,13.77212,54.33035622,48.79584,14.23212,50.829,7.52,-0.92,7.576067582,56.45584,13.89212,58.13994211,48.79584,14.23212,50.829,7.66,-0.34,7.667541979
02/02/2020 20:30,52.46128,15.30704,54.64880029,49.12128,14.32704,51.168,6.68,1.96,6.961609009,55.92128,16.26704,58.23921486,49.12128,14.32704,51.168,6.8,1.94,7.071322366
02/02/2020 21:00,55.94016,16.87088,58.4288293,56.78016,16.56088,59.146,-1.68,0.62,1.790754031,55.24016,18.16088,58.14888511,56.78016,16.56088,59.146,-1.54,1.6,2.220720604
02/02/2020 21:30,54.85976,17.05368,57.44929302,57.98976,16.91368,60.406,-6.26,0.28,6.266258852,51.86976,17.13368,54.62632143,57.98976,16.91368,60.406,-6.12,0.22,6.123952972
02/02/2020 22:00,54.7972,18.0146,57.68239715,59.7072,17.4146,62.195,-9.82,1.2,9.893048064,50.0072,18.5746,53.34543858,59.7072,17.4146,62.195,-9.7,1.16,9.769114597
02/02/2020 22:30,53.83752,17.72636,56.6807057,60.22752,17.56636,62.737,-12.78,0.32,12.78400563,47.56752,17.80636,50.79109583,60.22752,17.56636,62.737,-12.66,0.24,12.66227468
02/02/2020 23:00,51.81856,17.12708,54.57563586,59.09856,17.23708,61.561,-14.56,-0.22,14.56166199,44.65856,17.05708,47.80513528,59.09856,17.23708,61.561,-14.44,-0.18,14.44112184
02/02/2020 23:30,49.5868,15.0424,51.81818727,57.4368,16.7524,59.83,-15.7,-3.42,16.06817974,41.8368,14.3324,44.22369867,57.4368,16.7524,59.83,-15.6,-2.42,15.78658925
03/02/2020 00:00,47.42112,15.39116,49.85629778,55.34112,16.14116,57.647,-15.84,-1.5,15.91086421,39.60112,14.52116,42.1795305,55.34112,16.14116,57.647,-15.74,-1.62,15.8231476
03/02/2020 00:30,45.4828,13.5204,47.44982942,52.4928,15.3104,54.68,-14.02,-3.58,14.46985833,38.6128,11.5704,40.30908682,52.4928,15.3104,54.68,-13.88,-3.74,14.37504783
03/02/2020 01:00,47.65368,13.41524,49.50597824,53.98368,15.74524,56.233,-12.66,-4.66,13.49041141,41.46368,10.90524,42.87378008,53.98368,15.74524,56.233,-12.52,-4.84,13.4229654
03/02/2020 01:30,49.66584,14.72212,51.80189649,56.95584,16.61212,59.329,-14.58,-3.78,15.06203174,42.49584,12.69212,44.35071958,56.95584,16.61212,59.329,-14.46,-3.92,14.98192244
03/02/2020 02:00,50.11336,16.23848,52.67862074,58.38336,17.02848,60.816,-16.54,-1.58,16.61529416,41.98336,15.34848,44.7009883,58.38336,17.02848,60.816,-16.4,-1.68,16.48582421
03/02/2020 02:30,49.1956,15.9358,51.71224982,57.3456,16.7258,59.735,-16.3,-1.58,16.37639765,41.2056,15.0458,43.8665883,57.3456,16.7258,59.735,-16.14,-1.68,16.22719939
03/02/2020 03:00,49.47888,16.54884,52.1730167,58.41888,17.03884,60.853,-17.88,-0.98,17.90683668,40.67888,15.97884,43.70462911,58.41888,17.03884,60.853,-17.74,-1.06,17.77164033
03/02/2020 03:30,51.10624,17.71432,54.08923091,62.10624,18.11432,64.694,-22,-0.8,22.01454065,40.24624,17.27432,43.79682598,62.10624,18.11432,64.694,-21.86,-0.84,21.87613311
03/02/2020 04:00,50.208,17.324,53.11275026,60.768,17.724,63.3,-21.12,-0.8,21.13514608,39.788,16.884,43.22215173,60.768,17.724,63.3,-20.98,-0.84,20.99680928
03/02/2020 04:30,49.9124,16.6382,52.61252107,59.5824,17.3782,62.065,-19.34,-1.48,19.39654608,40.4024,15.7982,43.38129838,59.5824,17.3782,62.065,-19.18,-1.58,19.24496817
03/02/2020 05:00,50.22152,16.83836,52.96915554,60.13152,17.53836,62.637,-19.82,-1.4,19.86938348,40.47152,16.03836,43.53358385,60.13152,17.53836,62.637,-19.66,-1.5,19.71713975
03/02/2020 05:30,49.67,15.4,52.00258551,58.56,17.08,61,-17.78,-3.36,18.09469536,40.94,13.58,43.13351365,58.56,17.08,61,-17.62,-3.5,17.96425339
03/02/2020 06:00,51.94728,16.98504,54.65355874,60.49728,17.64504,63.018,-17.1,-1.32,17.1508717,43.53728,17.36504,46.87258649,60.49728,17.64504,63.018,-16.96,-0.28,16.96231116
03/02/2020 06:30,52.33584,17.46212,55.17214681,56.71584,16.54212,59.079,-8.76,1.84,8.95115635,48.05584,18.38212,51.45158981,56.71584,16.54212,59.079,-8.66,1.84,8.853315763
03/02/2020 07:00,50.02144,15.20292,52.28071572,48.90144,14.26292,50.939,2.24,1.88,2.924380276,51.20144,16.22292,53.71006043,48.90144,14.26292,50.939,2.3,1.96,3.021853736
03/02/2020 07:30,51.72288,15.33584,53.94853384,46.20288,13.47584,48.128,11.04,3.72,11.6498927,57.36288,17.23584,59.89636201,46.20288,13.47584,48.128,11.16,3.76,11.77638315
03/02/2020 08:00,55.69368,17.74024,58.45085207,52.18368,15.22024,54.358,7.02,5.04,8.641874797,59.32368,20.34024,62.71382919,52.18368,15.22024,54.358,7.14,5.12,8.786011609
03/02/2020 08:30,53.16832,16.31076,55.61394738,48.20832,14.06076,50.217,9.92,4.5,10.89295185,58.22832,18.62076,61.13321481,48.20832,14.06076,50.217,10.02,4.56,11.00881465
03/02/2020 09:00,53.994,16.292,56.39841576,49.344,14.392,51.4,9.3,3.8,10.04639239,58.744,18.252,61.51416942,49.344,14.392,51.4,9.4,3.86,10.16167309
03/02/2020 09:30,56.10888,16.93384,58.60854334,51.81888,15.11384,53.978,8.58,3.64,9.320193131,60.49888,18.79384,63.35079244,51.81888,15.11384,53.978,8.68,3.68,9.427873567
03/02/2020 10:00,62.43528,20.57404,65.73777689,63.30528,18.46404,65.943,-1.74,4.22,4.564646755,61.70528,22.74404,65.76346201,63.30528,18.46404,65.943,-1.6,4.28,4.569288785
03/02/2020 10:30,64.2868,22.2974,68.04385866,68.1168,19.8674,70.955,-7.66,4.86,9.071670188,60.5168,24.7874,65.39646994,68.1168,19.8674,70.955,-7.6,4.92,9.053529698
03/02/2020 11:00,70.45792,25.47856,74.92313068,78.81792,22.98856,82.102,-16.72,4.98,17.44588204,62.19792,28.04856,68.22978067,78.81792,22.98856,82.102,-16.62,5.06,17.37319775
03/02/2020 11:30,72.94944,27.01192,77.78987478,83.62944,24.39192,87.114,-21.36,5.24,21.99334445,62.38944,29.71192,69.10311436,83.62944,24.39192,87.114,-21.24,5.32,21.89611838
03/02/2020 12:00,69.29568,24.67624,73.55819524,77.09568,22.48624,80.308,-15.6,4.38,16.2032219,61.61568,26.92624,67.24220715,77.09568,22.48624,80.308,-15.48,4.44,16.10416095
03/02/2020 12:30,58.59928,19.49604,61.75735739,61.04928,17.80604,63.593,-4.9,3.38,5.952680069,56.18928,21.22604,60.06479802,61.04928,17.80604,63.593,-4.86,3.42,5.942726647
03/02/2020 13:00,52.22952,14.47236,54.19752728,46.49952,13.56236,48.437,11.46,1.82,11.60362012,58.05952,15.40236,60.06779966,46.49952,13.56236,48.437,11.56,1.84,11.70552007
03/02/2020 13:30,47.50432,11.63876,48.90931561,36.78432,10.72876,38.317,21.44,1.82,21.51710947,58.34432,12.56876,59.68277309,36.78432,10.72876,38.317,21.56,1.84,21.63837332
03/02/2020 14:00,43.93344,10.04892,45.06803683,31.33344,9.13892,32.639,25.2,1.82,25.26563674,56.65344,10.97892,57.70744275,31.33344,9.13892,32.639,25.32,1.84,25.38676821
03/02/2020 14:30,42.69408,9.15244,43.66407705,28.77408,8.39244,29.973,27.84,1.52,27.88146338,56.73408,9.93244,57.59695476,28.77408,8.39244,29.973,27.96,1.54,28.00237847
03/02/2020 15:00,45.00408,10.75244,46.27074867,33.81408,9.86244,35.223,22.38,1.78,22.45067482,56.31408,11.68244,57.51308556,33.81408,9.86244,35.223,22.5,1.82,22.57348888
03/02/2020 15:30,44.42736,10.23048,45.59005415,32.84736,9.58048,34.216,23.16,1.3,23.19645663,56.10736,10.90048,57.15641968,32.84736,9.58048,34.216,23.26,1.32,23.29742475
03/02/2020 16:00,40.5736,8.0148,41.35763576,23.9136,6.9748,24.91,33.32,2.08,33.38485884,57.3336,4.3348,57.49723628,23.9136,6.9748,24.91,33.42,-2.64,33.52411073
03/02/2020 16:30,38.25528,6.65404,38.82966258,16.74528,4.88404,17.443,43.02,3.54,43.16540281,59.84528,8.46404,60.44085962,16.74528,4.88404,17.443,43.1,3.58,43.24842656
03/02/2020 17:00,39.27144,6.16292,39.75207646,15.54144,4.53292,16.189,47.46,3.26,47.571832,63.08144,7.85292,63.56836025,15.54144,4.53292,16.189,47.54,3.32,47.65578664
03/02/2020 17:30,40.31744,4.93092,40.61785248,13.71744,4.00092,14.289,53.2,1.86,53.23250511,67.01744,5.88092,67.27497666,13.71744,4.00092,14.289,53.3,1.88,53.33314542
03/02/2020 18:00,40.03864,3.76752,40.21550572,13.08864,3.81752,13.634,53.9,-0.1,53.90009276,67.12864,7.05752,67.49861404,13.08864,3.81752,13.634,54.04,3.24,54.13704092
03/02/2020 18:30,44.35352,6.31436,44.80073525,21.68352,6.32436,22.587,45.34,-0.02,45.34000441,67.12352,6.26436,67.41519965,21.68352,6.32436,22.587,45.44,-0.06,45.44003961
03/02/2020 19:00,40.9508,4.9294,41.24641809,16.9008,4.9294,17.605,48.1,0,48.1,65.0808,4.9094,65.26570874,16.9008,4.9294,17.605,48.18,-0.02,48.18000415
03/02/2020 19:30,37.25,3.335,37.39899364,11.16,3.255,11.625,52.18,0.16,52.1802453,63.42,3.535,63.51844319,11.16,3.255,11.625,52.26,0.28,52.26075009
03/02/2020 20:00,36.96904,4.98472,37.30358363,13.07904,3.81472,13.624,47.78,2.34,47.83726581,60.95904,6.19472,61.27298845,13.07904,3.81472,13.624,47.88,2.38,47.93911555
03/02/2020 20:30,42.75136,8.04248,43.50126741,25.55136,7.45248,26.616,34.4,1.18,34.42023242,60.03136,6.09248,60.33972569,25.55136,7.45248,26.616,34.48,-1.36,34.50681092
03/02/2020 21:00,42.732,9.041,43.67795216,28.152,8.211,29.325,29.16,1.66,29.20721144,57.432,9.871,58.27410458,28.152,8.211,29.325,29.28,1.66,29.32701826
03/02/2020 21:30,45.70936,11.45648,47.12320581,36.15936,10.54648,37.666,19.1,1.82,19.1865161,55.35936,12.36648,56.7237919,36.15936,10.54648,37.666,19.2,1.82,19.28606751
03/02/2020 22:00,44.74376,10.92068,46.05719608,37.61376,10.97068,39.181,14.26,-0.1,14.26035063,51.97376,11.17068,53.16066046,37.61376,10.97068,39.181,14.36,0.2,14.36139269
03/02/2020 22:30,44.73288,11.36584,46.15422919,40.92288,11.93584,42.628,7.62,-1.14,7.704803696,48.68288,10.73584,49.85259337,40.92288,11.93584,42.628,7.76,-1.2,7.852235351
03/02/2020 23:00,39.2236,9.5398,40.36704821,34.1136,9.9498,35.535,10.22,-0.82,10.25284351,44.4536,6.7298,44.96012412,34.1136,9.9498,35.535,10.34,-3.22,10.82977377
03/02/2020 23:30,38.49152,8.66336,39.4544157,35.05152,10.22336,36.512,6.88,-3.12,7.554389452,42.05152,7.00336,42.63070942,35.05152,10.22336,36.512,7,-3.22,7.705089227
