Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/02/2020 00:00,42.75112,11.90616,44.3780904,42.98112,12.53616,44.772,-0.46,-1.26,1.341342611,42.66112,11.23616,44.11601128,42.98112,12.53616,44.772,-0.32,-1.3,1.338805438
04/02/2020 00:30,46.33,14.75,48.62130603,50.88,14.84,53,-9.1,-0.18,9.101780046,41.9,14.64,44.38400162,50.88,14.84,53,-8.98,-0.2,8.982226895
04/02/2020 01:00,47.98688,15.03784,50.28794372,51.86688,15.12784,54.028,-7.76,-0.18,7.762087348,44.26688,14.92784,46.71613289,51.86688,15.12784,54.028,-7.6,-0.2,7.602631123
04/02/2020 01:30,49.95648,16.28564,52.54400027,54.39648,15.86564,56.663,-8.88,0.84,8.919641248,45.65648,16.00564,48.38072631,54.39648,15.86564,56.663,-8.74,0.14,8.74112121
04/02/2020 02:00,49.97968,14.50324,52.04144871,55.27968,16.12324,57.583,-10.6,-3.24,11.08411476,44.81968,14.52324,47.11399172,55.27968,16.12324,57.583,-10.46,-1.6,10.58166339
04/02/2020 02:30,48.89392,14.36656,50.96090128,54.19392,15.80656,56.452,-10.6,-2.88,10.98427968,43.73392,12.80656,45.57042613,54.19392,15.80656,56.452,-10.46,-3,10.88170942
04/02/2020 03:00,50.33296,15.64628,52.70875582,57.31296,16.71628,59.701,-13.96,-2.14,14.12307332,43.49296,14.45628,45.83253867,57.31296,16.71628,59.701,-13.82,-2.26,14.00357097
04/02/2020 03:30,49.91552,16.00536,52.41880088,57.03552,16.63536,59.412,-14.24,-1.26,14.2956357,42.93552,15.29536,45.57857957,57.03552,16.63536,59.412,-14.1,-1.34,14.16353063
04/02/2020 04:00,49.35584,16.00212,51.88513069,56.47584,16.47212,58.829,-14.24,-0.94,14.27099156,42.37584,15.47212,45.11206394,56.47584,16.47212,58.829,-14.1,-1,14.13541651
04/02/2020 04:30,48.67824,14.34532,50.74799755,55.45824,16.17532,57.769,-13.56,-3.66,14.04525543,42.03824,12.39532,43.82758926,55.45824,16.17532,57.769,-13.42,-3.78,13.94219495
04/02/2020 05:00,49.04112,14.28116,51.07820457,56.06112,16.35116,58.397,-14.04,-4.14,14.63766375,42.18112,14.33116,44.54917543,56.06112,16.35116,58.397,-13.88,-2.02,14.02621831
04/02/2020 05:30,51.80624,17.96432,54.83250219,59.94624,17.48432,62.444,-16.28,0.96,16.30828011,43.82624,18.42432,47.54150692,59.94624,17.48432,62.444,-16.12,0.94,16.14738369
04/02/2020 06:00,50.17256,16.48908,52.81264561,55.16256,16.08908,57.461,-9.98,0.8,10.01201278,45.34256,16.88908,48.38583233,55.16256,16.08908,57.461,-9.82,0.8,9.852532669
04/02/2020 06:30,53.40016,17.59088,56.22291479,56.54016,16.49088,58.896,-6.28,2.2,6.65420168,50.38016,18.69088,53.7355517,56.54016,16.49088,58.896,-6.16,2.2,6.541070249
04/02/2020 07:00,53.34712,16.43416,55.82111453,51.23712,14.94416,53.372,4.22,2.98,5.166120401,55.63712,18.32416,58.57699174,51.23712,14.94416,53.372,4.4,3.38,5.54836913
04/02/2020 07:30,57.15752,17.64636,59.81952954,54.22752,15.81636,56.487,5.86,3.66,6.909066507,60.20752,21.71636,64.00426358,54.22752,15.81636,56.487,5.98,5.9,8.400619025
04/02/2020 08:00,56.9028,17.8804,59.64593324,53.4528,15.5904,55.68,6.9,4.58,8.281690649,60.4728,20.2504,63.77333487,53.4528,15.5904,55.68,7.02,4.66,8.425912414
04/02/2020 08:30,58.96096,17.80028,61.58932352,56.88096,16.59028,59.251,4.16,2.42,4.812691555,61.24096,22.21028,65.1440843,56.88096,16.59028,59.251,4.36,5.62,7.112945944
04/02/2020 09:00,63.02024,21.69632,66.65043849,63.69024,18.57632,66.344,-1.34,6.24,6.382256654,62.47024,26.01632,67.6711149,63.69024,18.57632,66.344,-1.22,7.44,7.539363368
04/02/2020 09:30,65.2948,23.6614,69.44978587,68.1648,19.8814,71.005,-5.74,7.56,9.49216519,62.5448,27.5614,68.34824633,68.1648,19.8814,71.005,-5.62,7.68,9.516659078
04/02/2020 10:00,66.92376,24.92568,71.41483863,71.33376,20.80568,74.306,-8.82,8.24,12.07021127,62.63376,29.18568,69.09986837,71.33376,20.80568,74.306,-8.7,8.38,12.0795033
04/02/2020 10:30,68.12216,25.78188,72.83772388,73.41216,21.41188,76.471,-10.58,8.74,13.72311918,62.95216,30.29188,69.86109391,73.41216,21.41188,76.471,-10.46,8.88,13.72100579
04/02/2020 11:00,68.02224,25.72732,72.72496221,72.88224,21.25732,75.919,-9.72,8.94,13.20613494,63.28224,30.33732,70.17830779,72.88224,21.25732,75.919,-9.6,9.08,13.2138715
04/02/2020 11:30,67.04192,24.75556,71.46647318,69.96192,20.40556,72.877,-5.84,8.7,10.47833956,64.18192,29.24556,70.53099769,69.96192,20.40556,72.877,-5.78,8.84,10.56191271
04/02/2020 12:00,64.63152,23.27836,68.69581808,65.89152,19.21836,68.637,-2.52,8.12,8.502046812,63.51152,27.45836,69.19302499,65.89152,19.21836,68.637,-2.38,8.24,8.576829251
04/02/2020 12:30,56.56736,19.18048,59.73070425,53.96736,15.74048,56.216,5.2,6.88,8.624059369,59.30736,22.74048,63.51765409,53.96736,15.74048,56.216,5.34,7,8.804294407
04/02/2020 13:00,53.72712,16.99416,56.35073112,47.15712,13.75416,49.122,13.14,6.48,14.65093854,60.37712,20.31416,63.70291764,47.15712,13.75416,49.122,13.22,6.56,14.75811641
04/02/2020 13:30,52.22232,16.29776,54.70637702,43.91232,12.80776,45.742,16.62,6.98,18.02622534,60.63232,19.86776,63.80443649,43.91232,12.80776,45.742,16.72,7.06,18.14943525
04/02/2020 14:00,49.81816,12.86488,51.45244604,40.26816,11.74488,41.946,19.1,2.24,19.23090221,59.48816,17.86488,62.11276131,40.26816,11.74488,41.946,19.22,6.12,20.17084034
04/02/2020 14:30,46.01,11.225,47.359484,34.2,9.975,35.625,23.62,2.5,23.75193466,57.9,12.475,59.22867232,34.2,9.975,35.625,23.7,2.5,23.83149177
04/02/2020 15:00,44.10856,10.12208,45.2550723,30.65856,8.94208,31.936,26.9,2.36,27.00332572,57.59856,11.28208,58.69309536,30.65856,8.94208,31.936,26.94,2.34,27.04143487
04/02/2020 15:30,41.51648,8.54564,42.38686205,25.59648,7.46564,26.663,31.84,2.16,31.91318223,57.47648,9.62564,58.27691394,25.59648,7.46564,26.663,31.88,2.16,31.95309062
04/02/2020 16:00,40.16688,6.85784,40.74810693,21.86688,6.37784,22.778,36.6,0.96,36.612588,58.54688,8.61784,59.17773504,21.86688,6.37784,22.778,36.68,2.24,36.7483333
04/02/2020 16:30,37.04376,6.02068,37.52983803,14.33376,4.18068,14.931,45.42,3.68,45.56883584,59.79376,7.90068,60.31346847,14.33376,4.18068,14.931,45.46,3.72,45.61195019
04/02/2020 17:00,40.26848,6.63664,40.81170754,17.74848,5.17664,18.488,45.04,2.92,45.13455439,62.82848,8.11664,63.35059387,17.74848,5.17664,18.488,45.08,2.94,45.17576784
04/02/2020 17:30,38.49232,5.19276,38.84100225,12.11232,3.53276,12.617,52.76,3.32,52.86435472,64.89232,2.67276,64.94733898,12.11232,3.53276,12.617,52.78,-0.86,52.78700598
04/02/2020 18:00,35.45856,3.89708,35.67207185,5.57856,1.62708,5.811,59.76,4.54,59.93220503,65.37856,6.20708,65.67255096,5.57856,1.62708,5.811,59.8,4.58,59.97513151
04/02/2020 18:30,34.45216,3.77188,34.65802082,4.05216,1.18188,4.221,60.8,5.18,61.02026221,64.87216,6.42188,65.18924517,4.05216,1.18188,4.221,60.82,5.24,61.04531104
04/02/2020 19:00,33.6104,2.7872,33.72576866,3.1104,0.9072,3.24,61,3.76,61.11577211,64.1704,4.7272,64.34428223,3.1104,0.9072,3.24,61.06,3.82,61.17937561
04/02/2020 19:30,35.23792,2.40856,35.32013827,7.77792,2.26856,8.102,54.92,0.28,54.92071376,62.77792,4.06856,62.90962104,7.77792,2.26856,8.102,55,1.8,55.02944666
04/02/2020 20:00,33.13136,2.88248,33.25651374,6.11136,1.78248,6.366,54.04,2.2,54.0847631,60.25136,4.02248,60.38548441,6.11136,1.78248,6.366,54.14,2.24,54.18631931
04/02/2020 20:30,32.6132,1.9026,32.66865013,7.0032,2.0426,7.295,51.22,-0.28,51.22076532,58.3432,1.7026,58.36803777,7.0032,2.0426,7.295,51.34,-0.34,51.34112582
04/02/2020 21:00,33.16056,3.91308,33.39064142,9.85056,2.87308,10.261,46.62,2.08,46.66637762,56.57056,1.05308,56.58036087,9.85056,2.87308,10.261,46.72,-1.82,46.75543605
04/02/2020 21:30,30.67864,2.61252,30.78967705,8.16864,2.38252,8.509,45.02,0.46,45.02235001,53.30864,2.90252,53.38759894,8.16864,2.38252,8.509,45.14,0.52,45.14299503
04/02/2020 22:00,31.60352,2.71436,31.71987116,13.28352,3.87436,13.837,36.64,-2.32,36.71337631,50.04352,1.11436,50.05592565,13.28352,3.87436,13.837,36.76,-2.76,36.86346701
04/02/2020 22:30,29.74336,2.80348,29.87518978,13.62336,3.97348,14.191,32.24,-2.34,32.32480781,45.98336,1.51348,46.00826033,13.62336,3.97348,14.191,32.36,-2.46,32.45336962
04/02/2020 23:00,29.32312,3.62216,29.54598805,15.81312,4.61216,16.472,27.02,-1.98,27.09244913,42.93312,2.53216,43.00772753,15.81312,4.61216,16.472,27.12,-2.08,27.19964706
04/02/2020 23:30,26.6792,3.0456,26.8524746,13.9392,4.0656,14.52,25.48,-2.04,25.5615336,39.4992,1.9856,39.54907594,13.9392,4.0656,14.52,25.56,-2.08,25.64449259
05/02/2020 00:00,22.80584,1.24712,22.83991345,8.35584,2.43712,8.704,28.9,-2.38,28.9978344,37.37584,-0.04288,37.3758646,8.35584,2.43712,8.704,29.02,-2.48,29.12577553
05/02/2020 00:30,22.09208,0.80644,22.10679407,6.50208,1.89644,6.773,31.18,-2.18,31.2561162,37.80208,-0.38356,37.80402585,6.50208,1.89644,6.773,31.3,-2.28,31.38293167
05/02/2020 01:00,21.96776,-0.26732,21.96938641,3.91776,1.14268,4.081,36.1,-2.82,36.20997653,40.13776,-1.77732,40.17709104,3.91776,1.14268,4.081,36.22,-2.92,36.3375123
05/02/2020 01:30,21.61552,-0.82464,21.63124444,2.31552,0.67536,2.412,38.6,-3,38.71640479,41.03552,-2.44464,41.1082737,2.31552,0.67536,2.412,38.72,-3.12,38.8454991
05/02/2020 02:00,20.98704,-0.74628,21.00030433,1.96704,0.57372,2.049,38.04,-2.64,38.13149879,40.12704,-2.16628,40.18547136,1.96704,0.57372,2.049,38.16,-2.74,38.25824356
05/02/2020 02:30,21.69872,0.00796,21.69872146,3.79872,1.10796,3.957,35.8,-2.2,35.86753407,39.69872,-1.19204,39.71661276,3.79872,1.10796,3.957,35.9,-2.3,35.97360143
05/02/2020 03:00,22.15856,-1.05292,22.18356197,5.57856,1.62708,5.811,33.16,-5.36,33.59040339,38.87856,-1.05292,38.89281512,5.57856,1.62708,5.811,33.3,-2.68,33.40766978
05/02/2020 03:30,21.99344,-1.05608,22.0187808,5.77344,1.68392,6.014,32.44,-5.48,32.89960486,38.31344,-3.95608,38.51714233,5.77344,1.68392,6.014,32.54,-5.64,33.02516011
05/02/2020 04:00,23.4312,0.3116,23.43327182,8.8512,2.5816,9.22,29.16,-4.54,29.51130631,38.1312,-2.1184,38.18999911,8.8512,2.5816,9.22,29.28,-4.7,29.65482086
05/02/2020 04:30,23.698,0.764,23.7103121,9.888,2.884,10.3,27.62,-4.24,27.94355024,37.628,-1.476,37.65693774,9.888,2.884,10.3,27.74,-4.36,28.08054843
05/02/2020 05:00,22.77856,-0.18792,22.77933514,8.09856,2.36208,8.436,29.36,-5.1,29.79965772,37.57856,-2.89792,37.69013282,8.09856,2.36208,8.436,29.48,-5.26,29.94558398
05/02/2020 05:30,22.71336,-1.64152,22.77259999,6.54336,1.90848,6.816,32.34,-7.1,33.11020387,39.00336,-5.37152,39.37150389,6.54336,1.90848,6.816,32.46,-7.28,33.26634936
05/02/2020 06:00,22.98504,-2.22728,23.09270101,4.53504,1.32272,4.724,36.9,-7.1,37.57685458,41.57504,-3.77728,41.74627882,4.53504,1.32272,4.724,37.04,-5.1,37.38945841
05/02/2020 06:30,24.69,-1.255,24.72187543,2.52,0.735,2.625,44.34,-3.98,44.51826591,47,0.735,47.00574672,2.52,0.735,2.625,44.48,0,44.48
05/02/2020 07:00,25.81592,-0.71744,25.82588712,0.38592,0.11256,0.402,50.86,-1.66,50.88708284,51.36592,-1.60744,51.39106538,0.38592,0.11256,0.402,50.98,-1.72,51.00900705
05/02/2020 07:30,28.40872,-0.66204,28.41643308,0.91872,0.26796,0.957,54.98,-1.86,55.01145335,56.01872,-1.69204,56.04426813,0.91872,0.26796,0.957,55.1,-1.96,55.13484923
05/02/2020 08:00,29.2852,-0.1764,29.28573127,1.7952,0.5236,1.87,54.98,-1.4,54.99782178,56.8952,-0.9164,56.90257966,1.7952,0.5236,1.87,55.1,-1.44,55.11881349
05/02/2020 08:30,31.4856,0.5658,31.49068334,5.2656,1.5358,5.485,52.44,-1.94,52.47587255,57.8256,0.6758,57.82954886,5.2656,1.5358,5.485,52.56,-0.86,52.5670353
05/02/2020 09:00,31.9056,3.6908,32.11836416,6.3456,1.8508,6.61,51.12,3.68,51.2522858,57.5656,5.6308,57.84033378,6.3456,1.8508,6.61,51.22,3.78,51.35929127
05/02/2020 09:30,32.65608,4.50844,32.96582461,7.60608,2.21844,7.923,50.1,4.58,50.30890975,57.80608,6.83844,58.2091672,7.60608,2.21844,7.923,50.2,4.62,50.41214536
05/02/2020 10:00,34.22312,3.79716,34.43312891,11.13312,3.24716,11.597,46.18,1.1,46.19309905,57.45312,8.66716,58.10318976,11.13312,3.24716,11.597,46.32,5.42,46.6360247
05/02/2020 10:30,36.17088,5.12984,36.53283206,15.05088,4.38984,15.678,42.24,1.48,42.26592008,57.39088,5.84984,57.68824607,15.05088,4.38984,15.678,42.34,1.46,42.36516494
05/02/2020 11:00,36.00608,6.01344,36.50478404,15.40608,4.49344,16.048,41.2,3.04,41.3120031,56.70608,7.55344,57.20693983,15.40608,4.49344,16.048,41.3,3.06,41.41320562
05/02/2020 11:30,36.89008,6.65044,37.48474829,17.35008,5.06044,18.073,39.08,3.18,39.2091673,56.53008,8.26044,57.13041934,17.35008,5.06044,18.073,39.18,3.2,39.31046171
05/02/2020 12:00,36.55464,6.03052,37.04873651,16.42464,4.79052,17.109,40.26,2.48,40.33631118,56.76464,7.27052,57.22835674,16.42464,4.79052,17.109,40.34,2.48,40.41616013
05/02/2020 12:30,35.1972,5.8596,35.68161712,14.9472,4.3596,15.57,40.5,3,40.61095911,55.5272,7.3796,56.01543034,14.9472,4.3596,15.57,40.58,3.02,40.69222039
05/02/2020 13:00,37.8116,7.6638,38.58044744,19.7616,5.7638,20.585,36.1,3.8,36.29944903,55.9816,9.5838,56.79602769,19.7616,5.7638,20.585,36.22,3.82,36.42088412
05/02/2020 13:30,39.59704,8.63372,40.5273574,22.84704,6.66372,23.799,33.5,3.94,33.73089978,56.44704,10.64372,57.44177139,22.84704,6.66372,23.799,33.6,3.98,33.83489914
05/02/2020 14:00,38.00912,7.76016,38.79321186,21.66912,6.32016,22.572,32.68,2.88,32.80665786,54.44912,9.20016,55.22091644,21.66912,6.32016,22.572,32.78,2.88,32.90627296
05/02/2020 14:30,35.31584,5.36712,35.72134561,15.79584,4.60712,16.454,39.04,1.52,39.06957896,54.93584,6.12712,55.27646982,15.79584,4.60712,16.454,39.14,1.52,39.16950344
05/02/2020 15:00,31.24472,3.50096,31.44024887,8.57472,2.50096,8.932,45.34,2,45.38408972,54.01472,4.52096,54.20358896,8.57472,2.50096,8.932,45.44,2.02,45.48487661
05/02/2020 15:30,29.12272,2.72996,29.25039319,4.18272,1.21996,4.357,49.88,3.02,49.97133979,54.14272,4.25996,54.31004869,4.18272,1.21996,4.357,49.96,3.04,50.05240454
05/02/2020 16:00,28.79648,1.52564,28.83686595,2.07648,0.60564,2.163,53.44,1.84,53.47166726,55.59648,2.44564,55.65024477,2.07648,0.60564,2.163,53.52,1.84,53.55161996
05/02/2020 16:30,29.4456,1.7408,29.49701246,1.0656,0.3108,1.11,56.76,2.86,56.83200859,57.8856,3.1908,57.97347576,1.0656,0.3108,1.11,56.82,2.88,56.89294157
05/02/2020 17:00,31.6848,1.5714,31.72374267,1.4448,0.4214,1.505,60.48,2.3,60.52371767,61.9848,2.7414,62.04539229,1.4448,0.4214,1.505,60.54,2.32,60.58443695
05/02/2020 17:30,35.34392,1.92156,35.39611665,4.63392,1.35156,4.827,61.42,1.14,61.4305787,66.13392,2.49156,66.18083745,4.63392,1.35156,4.827,61.5,1.14,61.51056495
05/02/2020 18:00,36.2204,3.1772,36.35948261,5.5104,1.6072,5.74,61.42,3.14,61.50021138,67.1304,4.8072,67.30230142,5.5104,1.6072,5.74,61.62,3.2,61.70303396
05/02/2020 18:30,35.45568,3.89124,35.6685715,4.49568,1.31124,4.683,61.92,5.16,62.13462803,66.53568,6.57124,66.85938908,4.49568,1.31124,4.683,62.04,5.26,62.26258266
05/02/2020 19:00,35.088,1.879,35.13827521,5.208,1.519,5.425,59.76,0.72,59.76433719,65.108,6.499,65.4315571,5.208,1.519,5.425,59.9,4.98,60.10665853
05/02/2020 19:30,32.95008,1.66544,32.99214243,3.79008,1.10544,3.948,58.32,1.12,58.33075347,62.21008,1.52544,62.22877968,3.79008,1.10544,3.948,58.42,0.42,58.42150974
05/02/2020 20:00,31.52904,0.89472,31.54173247,2.99904,0.87472,3.124,57.06,0.04,57.06001402,60.15904,0.89472,60.16569303,2.99904,0.87472,3.124,57.16,0.02,57.1600035
05/02/2020 20:30,30.98312,-0.07784,30.98321778,3.09312,0.90216,3.222,55.78,-1.96,55.81442466,58.95312,-1.13784,58.96409957,3.09312,0.90216,3.222,55.86,-2.04,55.89723786
05/02/2020 21:00,29.7712,-0.7284,29.7801094,2.8512,0.8316,2.97,53.84,-3.12,53.93032542,56.7512,-2.3684,56.80059876,2.8512,0.8316,2.97,53.9,-3.2,53.99490717
05/02/2020 21:30,27.63264,-0.52048,27.63754137,2.43264,0.70952,2.534,50.4,-2.46,50.46,52.89264,-1.81048,52.92361669,2.43264,0.70952,2.534,50.46,-2.52,50.5228859
05/02/2020 22:00,25.66728,-0.06996,25.66737534,2.05728,0.60004,2.143,47.22,-1.34,47.2390093,49.33728,-0.77996,49.34344471,2.05728,0.60004,2.143,47.28,-1.38,47.30013531
05/02/2020 22:30,24.73496,0.69728,24.74478623,3.62496,1.05728,3.776,42.22,-0.72,42.22613882,45.94496,-2.54272,46.01526675,3.62496,1.05728,3.776,42.32,-3.6,42.47284309
05/02/2020 23:00,23.31808,-1.82556,23.38943189,3.95808,1.15444,4.123,38.72,-5.96,39.17601307,42.75808,-4.98556,43.04775504,3.95808,1.15444,4.123,38.8,-6.14,39.28281558
05/02/2020 23:30,21.05344,1.66392,21.11909008,3.13344,0.91392,3.264,35.84,1.5,35.87137578,39.03344,-2.14608,39.09239181,3.13344,0.91392,3.264,35.9,-3.06,36.03017624
06/02/2020 00:00,20.42936,-1.86352,20.51417697,3.51936,1.02648,3.666,33.82,-5.78,34.31035995,37.43936,-4.93352,37.76301493,3.51936,1.02648,3.666,33.92,-5.96,34.43962834
06/02/2020 00:30,20.99896,-2.09072,21.10278255,3.76896,1.09928,3.926,34.46,-6.38,35.0456274,38.30896,-5.46072,38.6961998,3.76896,1.09928,3.926,34.54,-6.56,35.15743449
06/02/2020 01:00,22.45992,-2.24044,22.57138848,4.24992,1.23956,4.427,36.42,-6.96,37.07907766,40.76992,-5.92044,41.19754831,4.24992,1.23956,4.427,36.52,-7.16,37.21526568
06/02/2020 01:30,23.4448,-1.9436,23.52522535,5.1648,1.5064,5.38,36.56,-6.9,37.20542434,41.8248,-5.5936,42.19718303,5.1648,1.5064,5.38,36.66,-7.1,37.34120512
06/02/2020 02:00,22.78824,-1.95468,22.87191851,4.57824,1.33532,4.769,36.42,-6.58,37.00963118,41.11824,-5.42468,41.47453211,4.57824,1.33532,4.769,36.54,-6.76,37.16004844
06/02/2020 02:30,22.25864,-1.54748,22.31236762,4.56864,1.33252,4.759,35.38,-5.76,35.84580868,40.06864,-4.58748,40.33039653,4.56864,1.33252,4.759,35.5,-5.92,35.99022645
06/02/2020 03:00,21.86264,-1.36048,21.90492944,4.59264,1.33952,4.784,34.54,-5.4,34.95957094,39.25264,-4.22048,39.47888294,4.59264,1.33952,4.784,34.66,-5.56,35.10312237
06/02/2020 03:30,21.93648,-0.65936,21.94638718,5.55648,1.62064,5.788,32.76,-4.56,33.07584013,38.43648,-3.07936,38.55963502,5.55648,1.62064,5.788,32.88,-4.7,33.21421985
06/02/2020 04:00,21.44944,-0.77808,21.46354781,5.14944,1.50192,5.364,32.6,-4.56,32.91737535,37.84944,-3.19808,37.98431023,5.14944,1.50192,5.364,32.7,-4.7,33.03604093
06/02/2020 04:30,20.77376,-1.14432,20.80525349,4.13376,1.20568,4.306,33.28,-4.7,33.61024249,37.51376,-3.65432,37.6913285,4.13376,1.20568,4.306,33.38,-4.86,33.73194332
06/02/2020 05:00,21.16064,-1.20148,21.19472197,4.52064,1.31852,4.709,33.28,-5.04,33.65947118,37.90064,-3.88148,38.09887662,4.52064,1.31852,4.709,33.38,-5.2,33.78260499
06/02/2020 05:30,22.19272,-1.55004,22.24678505,4.90272,1.42996,5.107,34.58,-5.96,35.08985608,39.60272,-4.71004,39.88182428,4.90272,1.42996,5.107,34.7,-6.14,35.23903517
06/02/2020 06:00,22.41872,-2.16204,22.52273126,3.55872,1.03796,3.707,37.72,-6.4,38.25909565,41.37872,-5.54204,41.74820566,3.55872,1.03796,3.707,37.82,-6.58,38.38813358
06/02/2020 06:30,24.75448,-1.51036,24.80051345,2.60448,0.75964,2.713,44.3,-4.54,44.53202892,47.02448,-0.48036,47.0269334,2.60448,0.75964,2.713,44.42,-1.24,44.43730415
06/02/2020 07:00,26.40512,0.01316,26.40512328,1.00512,0.29316,1.047,50.8,-0.56,50.80308652,51.90512,-0.30684,51.90602694,1.00512,0.29316,1.047,50.9,-0.6,50.90353622
06/02/2020 07:30,28.6076,0.9918,28.62478725,0.6576,0.1918,0.685,55.9,1.6,55.92289334,56.6576,1.8318,56.68720428,0.6576,0.1918,0.685,56,1.64,56.02400914
06/02/2020 08:00,28.7876,1.2068,28.81288392,0.5376,0.1568,0.56,56.5,2.1,56.53901308,57.1176,2.2968,57.16376055,0.5376,0.1568,0.56,56.58,2.14,56.62045567
06/02/2020 08:30,30.4188,2.6184,30.53128579,2.9088,0.8484,3.03,55.02,3.54,55.13376461,57.9888,4.4484,58.15917114,2.9088,0.8484,3.03,55.08,3.6,55.19752168
06/02/2020 09:00,32.23432,3.81376,32.45914588,6.42432,1.87376,6.692,51.62,3.88,51.76561407,58.10432,5.79376,58.39246234,6.42432,1.87376,6.692,51.68,3.92,51.8284555
06/02/2020 09:30,34.1944,3.9692,34.42399657,9.4944,2.7692,9.89,49.4,2.4,49.45826523,58.9544,5.1892,59.18233753,9.4944,2.7692,9.89,49.46,2.42,49.51916801
06/02/2020 10:00,35.80992,5.69456,36.25987292,13.48992,3.93456,14.052,44.64,3.52,44.7785663,58.20992,7.49456,58.6904014,13.48992,3.93456,14.052,44.72,3.56,44.86147568
06/02/2020 10:30,37.14864,5.10752,37.49810948,17.16864,5.00752,17.884,39.96,0.2,39.9605005,57.26864,6.44752,57.63044023,17.16864,5.00752,17.884,40.1,1.44,40.12584703
06/02/2020 11:00,38.06112,3.74116,38.24454384,19.58112,5.71116,20.397,36.96,-3.94,37.16941216,56.80112,8.65116,57.45615548,19.58112,5.71116,20.397,37.22,2.94,37.33593443
06/02/2020 11:30,38.39008,4.30544,38.63075272,20.83008,6.07544,21.698,35.12,-3.54,35.29796028,56.05008,7.77544,56.58682652,20.83008,6.07544,21.698,35.22,1.7,35.26100396
06/02/2020 12:00,38.39264,6.96452,39.01921764,21.27264,6.20452,22.159,34.24,1.52,34.27372171,55.59264,7.76452,56.13224914,21.27264,6.20452,22.159,34.32,1.56,34.35543625
06/02/2020 12:30,41.18176,5.71468,41.57637459,26.86176,7.83468,27.981,28.64,-4.24,28.95215363,55.66176,10.11468,56.57330004,26.86176,7.83468,27.981,28.8,2.28,28.89010903
06/02/2020 13:00,42.38104,9.38572,43.40788283,29.95104,8.73572,31.199,24.86,1.3,24.89396714,54.93104,10.05572,55.84385965,29.95104,8.73572,31.199,24.98,1.32,25.01485159
06/02/2020 13:30,41.76792,9.04856,42.73681761,28.65792,8.35856,29.852,26.22,1.38,26.25629067,54.99792,9.75856,55.85696642,28.65792,8.35856,29.852,26.34,1.4,26.37717953
06/02/2020 14:00,40.40928,8.20604,41.23407575,26.48928,7.72604,27.593,27.84,0.96,27.85654681,54.44928,8.68604,55.13774917,26.48928,7.72604,27.593,27.96,0.96,27.97647583
06/02/2020 14:30,38.6136,4.2698,38.8489549,23.0736,6.7298,24.035,31.08,-4.92,31.4670113,54.2736,7.8698,54.84120175,23.0736,6.7298,24.035,31.2,1.14,31.22081998
06/02/2020 15:00,35.13576,5.27168,35.52903377,16.80576,4.90168,17.506,36.66,0.74,36.66746787,53.56576,5.66168,53.86413709,16.80576,4.90168,17.506,36.76,0.76,36.76785553
06/02/2020 15:30,31.57904,3.31472,31.7525296,10.19904,2.97472,10.624,42.76,0.68,42.76540658,53.03904,2.97472,53.1223938,10.19904,2.97472,10.624,42.84,0,42.84
06/02/2020 16:00,30.08336,-0.33652,30.08524214,5.94336,1.73348,6.191,48.28,-4.14,48.45717697,54.32336,4.05348,54.4743806,5.94336,1.73348,6.191,48.38,2.32,48.43559435
06/02/2020 16:30,29.91904,1.45472,29.95438473,2.75904,0.80472,2.874,54.32,1.3,54.33555374,57.17904,2.12472,57.21850269,2.75904,0.80472,2.874,54.42,1.32,54.43600647
06/02/2020 17:00,30.67048,-2.43736,30.76717516,0.90048,0.26264,0.938,59.54,-5.4,59.78437589,60.54048,0.90264,60.54720867,0.90048,0.26264,0.938,59.64,0.64,59.64343384
06/02/2020 17:30,32.02016,-2.08412,32.08791365,0.26016,0.07588,0.271,63.52,-4.32,63.66673229,64.00016,1.29588,64.01327819,0.26016,0.07588,0.271,63.74,1.22,63.75167449
06/02/2020 18:00,33.41576,0.89168,33.42765486,0.24576,0.07168,0.256,66.34,1.64,66.36026823,66.66576,1.75168,66.68876921,0.24576,0.07168,0.256,66.42,1.68,66.44124322
06/02/2020 18:30,32.98784,0.63312,32.99391503,0.14784,0.04312,0.154,65.68,1.18,65.69059902,65.90784,1.30312,65.92072129,0.14784,0.04312,0.154,65.76,1.26,65.77207006
06/02/2020 19:00,33.01592,2.12756,33.08439942,1.70592,0.49756,1.777,62.62,3.26,62.70480045,64.42592,4.15756,64.55992931,1.70592,0.49756,1.777,62.72,3.66,62.82669815
06/02/2020 19:30,32.75216,1.12188,32.77136859,3.57216,1.04188,3.721,58.36,0.16,58.36021933,62.01216,1.18188,62.02342161,3.57216,1.04188,3.721,58.44,0.14,58.44016769
06/02/2020 20:00,32.4324,0.4132,32.43503205,4.2624,1.2432,4.44,56.34,-1.66,56.36444979,60.7024,-0.4568,60.70411874,4.2624,1.2432,4.44,56.44,-1.7,56.46559661
06/02/2020 20:30,31.1532,-0.2724,31.15439089,3.2832,0.9576,3.42,55.74,-2.46,55.79425777,59.1232,-1.5624,59.14384052,3.2832,0.9576,3.42,55.84,-2.52,55.89683354
06/02/2020 21:00,29.4652,-0.0414,29.46522908,2.6352,0.7686,2.745,53.66,-1.62,53.6844484,56.3752,-0.9114,56.38256668,2.6352,0.7686,2.745,53.74,-1.68,53.76625336
06/02/2020 21:30,28.80592,0.77756,28.81641245,4.58592,1.33756,4.777,48.44,-1.12,48.45294625,53.10592,0.15756,53.10615373,4.58592,1.33756,4.777,48.52,-1.18,48.5343466
06/02/2020 22:00,28.00624,1.19432,28.03169419,6.42624,1.87432,6.694,43.16,-1.36,43.18142193,49.68624,0.47432,49.68850395,6.42624,1.87432,6.694,43.26,-1.4,43.28264779
06/02/2020 22:30,26.95048,0.84764,26.96380659,8.22048,2.39764,8.563,37.46,-3.1,37.58805129,45.80048,2.33764,45.86009735,8.22048,2.39764,8.563,37.58,-0.06,37.5800479
06/02/2020 23:00,26.01024,-0.38368,26.0130697,9.69024,2.82632,10.094,32.64,-6.42,33.26538742,42.41024,-3.75368,42.57603282,9.69024,2.82632,10.094,32.72,-6.58,33.37506255
06/02/2020 23:30,25.90832,1.07576,25.93064413,12.08832,3.52576,12.592,27.64,-4.9,28.07097433,39.82832,-1.53424,39.85785953,12.08832,3.52576,12.592,27.74,-5.06,28.19771622
07/02/2020 00:00,25.5872,0.3496,25.5895882,13.2672,3.8696,13.82,24.64,-7.04,25.62598681,38.0072,-3.3904,38.15811924,13.2672,3.8696,13.82,24.74,-7.26,25.78323486
07/02/2020 00:30,24.9768,-0.1176,24.97707685,11.5968,3.3824,12.08,26.76,-7,27.66039768,38.4368,-3.7976,38.62394801,11.5968,3.3824,12.08,26.84,-7.18,27.78377224
07/02/2020 01:00,26.29208,-0.00356,26.29208024,11.78208,3.43644,12.273,29.02,-6.88,29.82439941,40.90208,-3.62356,41.06227387,11.78208,3.43644,12.273,29.12,-7.06,29.96361126
07/02/2020 01:30,26.67144,-0.20708,26.67224388,11.46144,3.34292,11.939,30.42,-7.1,31.23757993,41.96144,-3.95708,42.14760882,11.46144,3.34292,11.939,30.5,-7.3,31.36144129
07/02/2020 02:00,25.49664,-0.69848,25.50620563,9.77664,2.85152,10.184,31.44,-7.1,32.2317173,41.33664,-4.44848,41.57531456,9.77664,2.85152,10.184,31.56,-7.3,32.39326473
07/02/2020 02:30,25.6152,-0.4514,25.61917706,11.0352,3.2186,11.495,29.16,-7.34,30.06960592,40.3152,-4.3414,40.54828116,11.0352,3.2186,11.495,29.28,-7.56,30.24023809
07/02/2020 03:00,25.44104,-0.04928,25.44108773,11.59104,3.38072,12.074,27.7,-6.86,28.53681131,39.39104,-3.67928,39.56249655,11.59104,3.38072,12.074,27.8,-7.06,28.68246154
07/02/2020 03:30,25.77328,0.04304,25.77331594,13.07328,3.81304,13.618,25.4,-7.54,26.4955015,38.57328,-3.92696,38.77265718,13.07328,3.81304,13.618,25.5,-7.74,26.64878234
07/02/2020 04:00,26.98856,1.63208,27.03786338,16.25856,4.74208,16.936,21.46,-6.22,22.34323164,37.81856,-1.67792,37.85576437,16.25856,4.74208,16.936,21.56,-6.42,22.49555512
07/02/2020 04:30,30.0932,3.0226,30.244616,22.1232,6.4526,23.045,15.94,-6.86,17.35347804,38.1832,-0.6074,38.18803081,22.1232,6.4526,23.045,16.06,-7.06,17.54329502
07/02/2020 05:00,34.52,5.875,35.01636796,29.88,8.715,31.125,9.28,-5.68,10.88029411,39.28,2.855,39.38361874,29.88,8.715,31.125,9.4,-5.86,11.07698515
07/02/2020 05:30,32.46608,5.38844,32.91020565,25.12608,7.32844,26.173,14.68,-3.88,15.18409694,39.92608,4.90844,40.22666587,25.12608,7.32844,26.173,14.8,-2.42,14.99654627
07/02/2020 06:00,27.04296,0.66628,27.0511666,12.91296,3.76628,13.451,28.26,-6.2,28.93212056,41.29296,-2.61372,41.37559761,12.91296,3.76628,13.451,28.38,-6.38,29.08829318
07/02/2020 06:30,28.48296,3.07628,28.64860396,11.23296,3.27628,11.701,34.5,-0.4,34.50231876,45.85296,2.95628,45.94816136,11.23296,3.27628,11.701,34.62,-0.32,34.62147888
07/02/2020 07:00,30.70952,2.10736,30.78174109,10.61952,3.09736,11.062,40.18,-1.98,40.22875588,50.91952,1.91736,50.95560604,10.61952,3.09736,11.062,40.3,-1.18,40.31727173
07/02/2020 07:30,32.81656,2.47608,32.90984021,9.82656,2.86608,10.236,45.98,-0.78,45.98661544,55.92656,2.40608,55.97829342,9.82656,2.86608,10.236,46.1,-0.46,46.10229495
07/02/2020 08:00,32.56944,2.33192,32.65281416,8.02944,2.34192,8.364,49.08,-0.02,49.08000407,57.20944,3.34192,57.30696689,8.02944,2.34192,8.364,49.18,1,49.19016568
07/02/2020 08:30,35.03192,4.52056,35.32238499,12.24192,3.57056,12.752,45.58,1.9,45.61958351,57.92192,5.49056,58.18156981,12.24192,3.57056,12.752,45.68,1.92,45.72033246
07/02/2020 09:00,36.9656,5.3208,37.34657275,15.2256,4.4408,15.86,43.48,1.76,43.5156064,58.7856,6.2208,59.11383188,15.2256,4.4408,15.86,43.56,1.78,43.59635306
07/02/2020 09:30,39.44432,6.44876,39.96799827,19.50432,5.68876,20.317,39.88,1.52,39.90895639,59.48432,7.22876,59.92194337,19.50432,5.68876,20.317,39.98,1.54,40.00964884
07/02/2020 10:00,42.27024,8.01132,43.02272002,25.65024,7.48132,26.719,33.24,1.06,33.25689703,58.99024,8.54132,59.60539038,25.65024,7.48132,26.719,33.34,1.06,33.35684637
07/02/2020 10:30,48.84944,12.69192,50.47130493,38.74944,11.30192,40.364,20.2,2.78,20.3903997,59.04944,14.12192,60.71461923,38.74944,11.30192,40.364,20.3,2.82,20.49493596
07/02/2020 11:00,48.64136,12.70248,50.27260587,39.23136,11.44248,40.866,18.82,2.52,18.98796461,58.15136,13.98248,59.8087821,39.23136,11.44248,40.866,18.92,2.54,19.08973546
07/02/2020 11:30,52.09576,14.67168,54.12232815,46.08576,13.44168,48.006,12.02,2.46,12.2691483,58.18576,15.92168,60.32480883,46.08576,13.44168,48.006,12.1,2.48,12.35153432
07/02/2020 12:00,55.116,14.163,56.90662549,52.056,15.183,54.225,6.12,-2.04,6.451046427,58.276,17.843,60.94640945,52.056,15.183,54.225,6.22,2.66,6.76490946
07/02/2020 12:30,60.3444,18.2992,63.05796803,62.0544,18.0992,64.64,-3.42,0.4,3.443312359,58.5744,18.5592,61.44431821,62.0544,18.0992,64.64,-3.48,0.46,3.510270645
07/02/2020 13:00,58.39072,17.40896,60.9306825,56.67072,16.52896,59.032,3.44,1.76,3.864091096,60.21072,18.30896,62.93289139,56.67072,16.52896,59.032,3.54,1.78,3.962322551
07/02/2020 13:30,52.39504,14.30272,54.31213507,47.25504,13.78272,49.224,10.28,1.04,10.33247308,57.59504,14.82272,59.47185604,47.25504,13.78272,49.224,10.34,1.04,10.39217013
07/02/2020 14:00,51.67256,13.85908,53.49885565,46.76256,13.63908,48.711,9.82,0.44,9.829852491,56.72256,14.07908,58.44372769,46.76256,13.63908,48.711,9.96,0.44,9.969714138
07/02/2020 14:30,44.04448,9.01964,44.95853783,33.32448,9.71964,34.713,21.44,-1.4,21.48566033,54.84448,8.27964,55.46593031,33.32448,9.71964,34.713,21.52,-1.44,21.56812463
07/02/2020 15:00,45.6012,9.8866,46.66062902,36.8112,10.7366,38.345,17.58,-1.7,17.66200442,54.4712,8.9566,55.2026477,36.8112,10.7366,38.345,17.66,-1.78,17.74947887
07/02/2020 15:30,44.57568,10.13624,45.71361514,34.61568,10.09624,36.058,19.92,0.08,19.92016064,54.63568,10.17624,55.57529478,34.61568,10.09624,36.058,20.02,0.08,20.02015984
07/02/2020 16:00,38.05984,4.66412,38.34456202,22.05984,6.43412,22.979,32,-3.54,32.19521082,54.15984,7.87412,54.72924296,22.05984,6.43412,22.979,32.1,1.44,32.13228283
07/02/2020 16:30,36.99496,5.68228,37.42880403,19.10496,5.57228,19.901,35.78,0.22,35.78067635,54.96496,6.65228,55.36605148,19.10496,5.57228,19.901,35.86,1.08,35.87625956
07/02/2020 17:00,41.87448,5.93464,42.29293117,25.28448,7.37464,26.338,33.18,-2.88,33.30475642,58.52448,4.41464,58.69074719,25.28448,7.37464,26.338,33.24,-2.96,33.37153278
07/02/2020 17:30,46.64592,7.68756,47.2751566,29.30592,8.54756,30.527,34.68,-1.72,34.72262663,64.08592,7.06756,64.47445654,29.30592,8.54756,30.527,34.78,-1.48,34.81147512
07/02/2020 18:00,49.19744,10.32092,50.26837467,32.19744,9.39092,33.539,34,1.86,34.05083846,66.27744,11.27092,67.22895723,32.19744,9.39092,33.539,34.08,1.88,34.13181507
07/02/2020 18:30,52.35104,12.11572,53.73473793,38.35104,11.18572,39.949,28,1.86,28.06171057,66.45104,13.06572,67.72336197,38.35104,11.18572,39.949,28.1,1.88,28.16281946
07/02/2020 19:00,51.84104,11.46572,53.09384299,39.07104,11.39572,40.699,25.54,0.14,25.54038371,64.73104,11.49572,65.74389035,39.07104,11.39572,40.699,25.66,0.1,25.66019486
07/02/2020 19:30,48.4384,9.9962,49.45910037,34.7184,10.1262,36.165,27.44,-0.26,27.44123175,62.2584,9.8862,63.0384432,34.7184,10.1262,36.165,27.54,-0.24,27.54104573
07/02/2020 20:00,47.53896,10.86428,48.76459061,35.08896,10.23428,36.551,24.9,1.26,24.93185914,60.08896,11.47428,61.17468607,35.08896,10.23428,36.551,25,1.24,25.03073311
07/02/2020 20:30,46.69168,9.92424,47.73472029,35.91168,10.47424,37.408,21.56,-1.1,21.58804299,57.61168,10.01424,58.47555622,35.91168,10.47424,37.408,21.7,-0.46,21.70487503
07/02/2020 21:00,43.05976,8.30368,43.85309605,31.10976,9.07368,32.406,23.9,-1.54,23.94956367,55.08976,7.47368,55.59440214,31.10976,9.07368,32.406,23.98,-1.6,24.03331854
07/02/2020 21:30,41.81608,7.94844,42.56480054,31.84608,9.28844,33.173,19.94,-2.68,20.11929422,51.88608,11.48844,53.14272811,31.84608,9.28844,33.173,20.04,2.2,20.16039682
07/02/2020 22:00,41.27048,8.33264,42.10327076,33.54048,9.78264,34.938,15.46,-2.9,15.72964081,49.10048,6.78264,49.56673624,33.54048,9.78264,34.938,15.56,-3,15.8465643
07/02/2020 22:30,40.12928,8.80604,41.08412654,34.64928,10.10604,36.093,10.96,-2.6,11.26417329,45.70928,7.42604,46.30857748,34.64928,10.10604,36.093,11.06,-2.68,11.3800703
07/02/2020 23:00,39.29432,8.35876,40.17352926,36.78432,10.72876,38.317,5.02,-4.74,6.904201619,41.86432,5.82876,42.26814087,36.78432,10.72876,38.317,5.08,-4.9,7.058073392
07/02/2020 23:30,41.5056,10.6058,42.83920897,41.9856,12.2458,43.735,-0.96,-3.28,3.417601498,41.0456,8.8458,41.987968,41.9856,12.2458,43.735,-0.94,-3.4,3.527548724
08/02/2020 00:00,41.61,11.07,43.05736871,44.88,13.09,46.75,-6.54,-4.04,7.687210157,38.4,8.91,39.4201484,44.88,13.09,46.75,-6.48,-4.18,7.711212615
08/02/2020 00:30,43.1544,11.5592,44.67569075,47.4144,13.8292,49.39,-8.52,-4.54,9.654118292,38.9944,9.1292,40.0487893,47.4144,13.8292,49.39,-8.42,-4.7,9.642945608
08/02/2020 01:00,43.02656,10.61608,44.31688188,45.10656,13.15608,46.986,-4.16,-5.08,6.565972891,41.04656,7.91608,41.80292347,45.10656,13.15608,46.986,-4.06,-5.24,6.628815882
08/02/2020 01:30,43.50512,11.05316,44.88727896,45.64512,13.31316,47.547,-4.28,-4.52,6.224853412,41.46512,8.65316,42.35839178,45.64512,13.31316,47.547,-4.18,-4.66,6.260031949
08/02/2020 02:00,47.1116,13.9188,49.12469693,53.0016,15.4588,55.21,-11.78,-3.08,12.17599277,41.3416,12.2588,43.12083102,53.0016,15.4588,55.21,-11.66,-3.2,12.09113725
08/02/2020 02:30,45.57496,13.49728,47.53160576,51.14496,14.91728,53.276,-11.14,-2.84,11.49631245,40.14496,11.95728,41.88787842,51.14496,14.91728,53.276,-11,-2.96,11.39129492
08/02/2020 03:00,46.98528,14.59404,49.19961931,54.66528,15.94404,56.943,-15.36,-2.7,15.59549935,39.44528,13.12404,41.57127061,54.66528,15.94404,56.943,-15.22,-2.82,15.4790439
08/02/2020 03:30,45.07888,13.45384,47.04371619,51.57888,15.04384,53.728,-13,-3.18,13.38328809,38.69888,11.74384,40.44157627,51.57888,15.04384,53.728,-12.88,-3.3,13.29602948
08/02/2020 04:00,38.96128,10.39204,40.32339066,41.80128,12.19204,43.543,-5.68,-3.6,6.724760219,36.08128,8.45204,37.05800516,41.80128,12.19204,43.543,-5.72,-3.74,6.834178809
08/02/2020 04:30,33.08152,7.36836,33.89217748,32.05152,9.34836,33.387,2.06,-3.96,4.463765227,34.23152,5.24836,34.63152096,32.05152,9.34836,33.387,2.18,-4.1,4.643533138
08/02/2020 05:00,29.9984,5.4312,30.48609414,25.9584,7.5712,27.04,8.08,-4.28,9.143566044,34.1584,3.1512,34.30344519,25.9584,7.5712,27.04,8.2,-4.42,9.315385124
08/02/2020 05:30,27.92512,4.31316,28.25625021,22.12512,6.45316,23.047,11.6,-4.28,12.36440051,33.84512,2.03316,33.90613348,22.12512,6.45316,23.047,11.72,-4.42,12.52576545
08/02/2020 06:00,25.70896,2.64928,25.84510222,17.44896,5.08928,18.176,16.52,-4.88,17.22570173,34.06896,0.04928,34.06899564,17.44896,5.08928,18.176,16.62,-5.04,17.36738322
08/02/2020 06:30,23.54792,-0.03644,23.5479482,11.25792,3.28356,11.727,24.58,-6.64,25.46106832,35.93792,-3.53644,36.11150096,11.25792,3.28356,11.727,24.68,-6.82,25.60497608
08/02/2020 07:00,23.86672,-1.10804,23.89242717,9.60672,2.80196,10.007,28.52,-7.82,29.57266982,38.24672,-4.35804,38.4942087,9.60672,2.80196,10.007,28.64,-7.16,29.52143628
08/02/2020 07:30,24.83384,0.25612,24.83516069,9.00384,2.62612,9.379,31.66,-4.74,32.01285992,40.76384,-2.25388,40.82610227,9.00384,2.62612,9.379,31.76,-4.88,32.13272475
08/02/2020 08:00,31.29264,3.10952,31.44675552,18.99264,5.53952,19.784,24.6,-4.86,25.07547806,43.67264,0.51952,43.67572994,18.99264,5.53952,19.784,24.68,-5.02,25.18536877
08/02/2020 08:30,35.73384,4.68112,36.03914824,24.96384,7.28112,26.004,21.54,-5.2,22.15878155,46.60384,1.92112,46.64341974,24.96384,7.28112,26.004,21.64,-5.36,22.29392742
08/02/2020 09:00,39.87552,7.37036,40.55094699,30.51552,8.90036,31.787,18.72,-3.06,18.96844749,49.31552,5.74036,49.64848684,30.51552,8.90036,31.787,18.8,-3.16,19.06372471
08/02/2020 09:30,41.97216,7.75188,42.68200861,32.61216,9.51188,33.971,18.72,-3.52,19.04806552,51.41216,5.87188,51.74639283,32.61216,9.51188,33.971,18.8,-3.64,19.14914097
08/02/2020 10:00,40.07672,6.37196,40.5801104,28.80672,8.40196,30.007,22.54,-4.06,22.90273346,51.42672,4.20196,51.59810072,28.80672,8.40196,30.007,22.62,-4.2,23.00661644
08/02/2020 10:30,38.82384,5.63112,39.23009132,26.64384,7.77112,27.754,24.36,-4.28,24.73313567,51.10384,3.35112,51.21359651,26.64384,7.77112,27.754,24.46,-4.42,24.85614612
08/02/2020 11:00,39.1228,5.7304,39.54024487,26.0928,7.6104,27.18,26.06,-3.76,26.32985378,52.2328,3.7104,52.36441983,26.0928,7.6104,27.18,26.14,-3.9,26.42933219
08/02/2020 11:30,40.20992,6.83456,40.7866262,28.84992,8.41456,30.052,22.72,-3.16,22.93870092,51.64992,5.13456,51.90450792,28.84992,8.41456,30.052,22.8,-3.28,23.03472162
08/02/2020 12:00,41.87136,8.43748,42.71301742,32.15136,9.37748,33.491,19.44,-1.88,19.53069379,51.69136,7.39748,52.2179989,32.15136,9.37748,33.491,19.54,-1.98,19.6400611
08/02/2020 12:30,45.27952,11.08236,46.61602337,38.09952,11.11236,39.687,14.36,-0.06,14.36012535,52.55952,10.99236,53.69669562,38.09952,11.11236,39.687,14.46,-0.12,14.46049792
08/02/2020 13:00,61.76704,20.19372,64.98425623,69.16704,20.17372,72.049,-14.8,0.04,14.80005405,54.54704,19.83372,58.04098571,69.16704,20.17372,72.049,-14.62,-0.34,14.62395295
08/02/2020 13:30,63.22064,19.99852,66.30829604,72.68064,21.19852,75.709,-18.92,-2.4,19.07161241,53.90064,18.69852,57.05185047,72.68064,21.19852,75.709,-18.78,-2.5,18.94566969
08/02/2020 14:00,64.17192,20.69556,67.42656391,74.76192,21.80556,77.877,-21.18,-2.22,21.2960278,53.72192,19.46556,57.13976474,74.76192,21.80556,77.877,-21.04,-2.34,21.16972366
08/02/2020 14:30,57.75024,17.32632,60.29337928,63.69024,18.57632,66.344,-11.88,-2.5,12.14019769,51.91024,15.95632,54.30724781,63.69024,18.57632,66.344,-11.78,-2.62,12.06784156
08/02/2020 15:00,60.09848,19.20164,63.09144377,68.50848,19.98164,71.363,-16.82,-1.56,16.89218754,51.76848,18.32164,54.91500718,68.50848,19.98164,71.363,-16.74,-1.66,16.82210451
08/02/2020 15:30,58.72032,18.07676,61.43976915,65.44032,19.08676,68.167,-13.44,-2.02,13.59095287,52.08032,16.94676,54.76816964,65.44032,19.08676,68.167,-13.36,-2.14,13.53030672
08/02/2020 16:00,54.49016,15.13088,56.55193247,56.30016,16.42088,58.646,-3.62,-2.58,4.445312138,52.88016,13.72088,54.6312536,56.30016,16.42088,58.646,-3.42,-2.7,4.357338637
08/02/2020 16:30,47.73904,11.00472,48.99101757,43.31904,12.63472,45.124,8.84,-3.26,9.421953088,52.19904,9.25472,53.01310799,43.31904,12.63472,45.124,8.88,-3.38,9.501515669
08/02/2020 17:00,50.81808,11.63444,52.13288261,44.99808,13.12444,46.873,11.64,-2.98,12.01540678,56.75808,10.04444,57.64000711,44.99808,13.12444,46.873,11.76,-3.08,12.15664427
08/02/2020 17:30,54.28656,13.40108,55.91618318,47.86656,13.96108,49.861,12.84,-1.12,12.88875479,60.78656,12.76108,62.11160149,47.86656,13.96108,49.861,12.92,-1.2,12.97560789
08/02/2020 18:00,56.91656,13.51608,58.49939505,50.38656,14.69608,52.486,13.06,-2.36,13.27151838,63.54656,12.23608,64.71388523,50.38656,14.69608,52.486,13.16,-2.46,13.38794981
08/02/2020 18:30,58.37672,14.97196,60.26608519,54.00672,15.75196,56.257,8.74,-1.56,8.878130434,62.84672,14.11196,64.41162651,54.00672,15.75196,56.257,8.84,-1.64,8.990839783
08/02/2020 19:00,58.21928,15.85104,60.33854517,54.68928,15.95104,56.968,7.06,-0.2,7.062832293,61.86928,15.69104,63.82802319,54.68928,15.95104,56.968,7.18,-0.26,7.184705979
08/02/2020 19:30,57.42912,16.92016,59.86982244,56.22912,16.40016,58.572,2.4,1.04,2.615645236,58.82912,17.48016,61.3711769,56.22912,16.40016,58.572,2.6,1.08,2.815386297
08/02/2020 20:00,59.94456,18.41008,62.70790476,61.47456,17.93008,64.036,-3.06,0.96,3.207054724,58.55456,18.91008,61.5323299,61.47456,17.93008,64.036,-2.92,0.98,3.080064934
08/02/2020 20:30,60.76376,19.34568,63.76903531,64.85376,18.91568,67.556,-8.18,0.86,8.225083586,56.79376,19.83568,60.15800342,64.85376,18.91568,67.556,-8.06,0.92,8.112336285
08/02/2020 21:00,59.26336,18.05348,61.95219107,64.02336,18.67348,66.691,-9.52,-1.24,9.600416658,54.64336,18.01348,57.53592142,64.02336,18.67348,66.691,-9.38,-0.66,9.403190948
08/02/2020 21:30,58.76288,18.47584,61.59896695,65.40288,19.07584,68.128,-13.28,-1.2,13.33410664,52.24288,17.79584,55.19067341,65.40288,19.07584,68.128,-13.16,-1.28,13.22210271
08/02/2020 22:00,57.64768,18.51224,60.5471555,65.52768,19.11224,68.258,-15.76,-1.2,15.80561925,49.88768,17.83224,52.97895242,65.52768,19.11224,68.258,-15.64,-1.28,15.6922911
08/02/2020 22:30,56.50984,18.14912,59.35278067,65.85984,19.20912,68.604,-18.7,-2.12,18.81978746,47.29984,16.96912,50.25162582,65.85984,19.20912,68.604,-18.56,-2.24,18.69468374
08/02/2020 23:00,55.49056,18.44808,58.4767809,66.13056,19.28808,68.886,-21.28,-1.68,21.34621278,44.97056,17.50808,48.25851357,66.13056,19.28808,68.886,-21.16,-1.78,21.23473569
08/02/2020 23:30,54.38832,18.81076,57.54940525,66.20832,19.31076,68.967,-23.64,-1,23.66114114,42.68832,18.21076,46.41039155,66.20832,19.31076,68.967,-23.52,-1.1,23.54570874
09/02/2020 00:00,53.47352,18.73436,56.66033521,66.08352,19.27436,68.837,-25.22,-1.08,25.24311391,40.98352,18.09436,44.8001649,66.08352,19.27436,68.837,-25.1,-1.18,25.12772174
09/02/2020 00:30,53.6748,18.8064,56.87411394,66.1248,19.2864,68.88,-24.9,-0.96,24.91849915,41.3248,18.2264,45.16570327,66.1248,19.2864,68.88,-24.8,-1.06,24.82264289
09/02/2020 01:00,54.8152,18.8036,57.95068183,66.1152,19.2836,68.87,-22.6,-0.96,22.62038019,43.6552,18.1836,47.29080033,66.1152,19.2836,68.87,-22.46,-1.1,22.48692064
09/02/2020 01:30,54.81008,18.51044,57.85137214,65.35008,19.06044,68.073,-21.08,-1.1,21.10868068,44.41008,22.22044,49.65886788,65.35008,19.06044,68.073,-20.94,3.16,21.1770914
09/02/2020 02:00,52.66296,15.57128,54.91677446,62.95296,18.36128,65.576,-20.58,-5.58,21.32305794,42.51296,12.60128,44.34122264,62.95296,18.36128,65.576,-20.44,-5.76,21.2360825
09/02/2020 02:30,51.70232,15.59776,54.00388885,61.91232,18.05776,64.492,-20.42,-4.92,21.00435193,41.61232,12.95776,43.58312426,61.91232,18.05776,64.492,-20.3,-5.1,20.93083849
09/02/2020 03:00,53.21664,17.24652,55.94151611,65.33664,19.05652,68.059,-24.24,-3.62,24.50881474,41.19664,15.29652,43.94481393,65.33664,19.05652,68.059,-24.14,-3.76,24.43107038
09/02/2020 03:30,51.37736,16.20048,53.87103742,62.84736,18.33048,65.466,-22.94,-4.26,23.33219235,40.02736,13.91048,42.37559442,62.84736,18.33048,65.466,-22.82,-4.42,23.24411323
09/02/2020 04:00,52.05216,17.23188,54.83032965,64.77216,18.89188,67.471,-25.44,-3.32,25.65572061,39.45216,15.43188,42.36290652,64.77216,18.89188,67.471,-25.32,-3.46,25.55531256
09/02/2020 04:30,52.05,17.45,54.89722215,65.52,19.11,68.25,-26.94,-3.32,27.14380224,38.7,15.65,41.74461043,65.52,19.11,68.25,-26.82,-3.46,27.04226322
09/02/2020 05:00,52.1564,17.6152,55.05075233,66.0864,19.2752,68.84,-27.86,-3.32,28.05712031,38.3264,15.8152,41.46122873,66.0864,19.2752,68.84,-27.76,-3.46,27.9747958
09/02/2020 05:30,51.90232,16.95776,54.60234835,65.75232,19.17776,68.492,-27.7,-4.44,28.05358444,38.17232,14.57776,40.86119309,65.75232,19.17776,68.492,-27.58,-4.6,27.96097995
09/02/2020 06:00,49.5796,15.0828,51.82304113,61.2096,17.8528,63.76,-23.26,-5.54,23.91065035,38.0696,12.1328,39.95621704,61.2096,17.8528,63.76,-23.14,-5.72,23.83648464
09/02/2020 06:30,47.20464,13.02052,48.96745836,55.30464,16.13052,57.609,-16.2,-6.22,17.3530516,39.22464,11.39052,40.8450282,55.30464,16.13052,57.609,-16.08,-4.74,16.76406872
09/02/2020 07:00,45.9932,12.5726,47.68065349,51.6432,15.0626,53.795,-11.3,-4.98,12.34870034,40.4632,9.9026,41.65731678,51.6432,15.0626,53.795,-11.18,-5.16,12.31332611
09/02/2020 07:30,43.81248,10.91864,45.15252045,46.21248,13.47864,48.138,-4.8,-5.12,7.018147904,41.53248,8.19864,42.333965,46.21248,13.47864,48.138,-4.68,-5.28,7.055551006
09/02/2020 08:00,43.0084,9.8662,44.12555238,42.3984,12.3662,44.165,1.22,-5,5.146688256,43.7784,7.2262,44.37078175,42.3984,12.3662,44.165,1.38,-5.14,5.322029688
09/02/2020 08:30,36.15624,5.77432,36.6144297,27.54624,8.03432,28.694,17.22,-4.52,17.80333677,44.84624,7.41432,45.45500394,27.54624,8.03432,28.694,17.3,-0.62,17.31110626
09/02/2020 09:00,35.07728,6.33004,35.64386313,21.97728,6.41004,22.893,26.2,-0.16,26.20048855,48.25728,2.73004,48.33444105,21.97728,6.41004,22.893,26.28,-3.68,26.53640518
09/02/2020 09:30,35.08944,4.04192,35.32146538,20.50944,5.98192,21.364,29.16,-3.88,29.41700189,49.76944,1.96192,49.8080946,20.50944,5.98192,21.364,29.26,-4.02,29.53486076
09/02/2020 10:00,36.77376,4.78068,37.08320814,22.25376,6.49068,23.181,29.04,-3.42,29.24069083,51.37376,2.95068,51.45842719,22.25376,6.49068,23.181,29.12,-3.54,29.33438256
09/02/2020 10:30,39.1176,5.7268,39.53457813,25.2576,7.3668,26.31,27.72,-3.28,27.9133803,53.0576,3.9868,53.20717519,25.2576,7.3668,26.31,27.8,-3.38,28.00472103
09/02/2020 11:00,39.45224,5.65232,39.85508703,24.28224,7.08232,25.294,30.34,-2.86,30.47450082,54.72224,4.12232,54.87729105,24.28224,7.08232,25.294,30.44,-2.96,30.58357729
09/02/2020 11:30,41.33096,6.76528,41.88098934,26.76096,7.80528,27.876,29.14,-2.08,29.21414041,56.00096,5.62528,56.28277975,26.76096,7.80528,27.876,29.24,-2.18,29.32115277
09/02/2020 12:00,42.05232,8.03276,42.81264825,27.95232,8.15276,29.117,28.2,-0.24,28.20102126,56.23232,7.89276,56.78353171,27.95232,8.15276,29.117,28.28,-0.26,28.28119517
09/02/2020 12:30,45.44352,9.06436,46.33871095,33.92352,9.89436,35.337,23.04,-1.66,23.09972294,57.06352,8.09436,57.63474628,33.92352,9.89436,35.337,23.14,-1.8,23.20990306
09/02/2020 13:00,45.5856,8.8508,46.43687746,34.4256,10.0408,35.86,22.32,-2.38,22.44653203,56.8256,7.5608,57.32638583,34.4256,10.0408,35.86,22.4,-2.48,22.53686757
09/02/2020 13:30,46.2688,9.4584,47.22566235,35.5488,10.3684,37.03,21.44,-1.82,21.51710947,57.1088,8.4684,57.73325589,35.5488,10.3684,37.03,21.56,-1.9,21.64355793
09/02/2020 14:00,46.2668,9.3174,47.19566426,35.9568,10.4874,37.455,20.62,-2.34,20.75234926,56.6968,8.0474,57.26506594,35.9568,10.4874,37.455,20.74,-2.44,20.88303618
09/02/2020 14:30,50.41488,12.19684,51.86928794,44.35488,12.93684,46.203,12.12,-1.48,12.21002866,56.59488,11.39684,57.73100037,44.35488,12.93684,46.203,12.24,-1.54,12.33649869
09/02/2020 15:00,54.2832,13.9776,56.05389464,50.5632,14.7476,52.67,7.44,-1.54,7.597710181,58.0832,13.2076,59.56591995,50.5632,14.7476,52.67,7.52,-1.54,7.676066701
09/02/2020 15:30,43.0752,7.4186,43.70936377,29.7552,8.6786,30.995,26.64,-2.52,26.75892375,56.4752,6.0586,56.79925043,29.7552,8.6786,30.995,26.72,-2.62,26.84814333
09/02/2020 16:00,52.2988,25.6034,58.22970525,47.6688,13.9034,49.655,9.26,23.4,25.16560351,56.9888,32.7034,65.70567477,47.6688,13.9034,49.655,9.32,18.8,20.9833839
09/02/2020 16:30,50.91648,36.57564,62.69182863,45.03648,13.13564,46.913,11.76,46.88,48.33251494,56.89648,57.87564,81.15909771,45.03648,13.13564,46.913,11.86,44.74,46.2852806
09/02/2020 17:00,54.71728,13.94004,56.46508165,49.57728,14.46004,51.643,10.28,-1.04,10.33247308,59.97728,13.64004,61.50873765,49.57728,14.46004,51.643,10.4,-0.82,10.43227684
09/02/2020 17:30,56.25552,13.65536,57.88913877,49.59552,14.46536,51.662,13.32,-1.62,13.41815188,62.99552,12.78536,64.27986442,49.59552,14.46536,51.662,13.4,-1.68,13.50490281
09/02/2020 18:00,56.7664,13.8052,58.42095271,49.0464,14.3052,51.09,15.44,-1,15.47234953,64.6064,13.2852,65.95819479,49.0464,14.3052,51.09,15.56,-1.02,15.59339604
09/02/2020 18:30,57.3052,14.9286,59.2178102,49.9152,14.5586,51.995,14.78,0.74,14.79851344,64.8152,15.0986,66.55056629,49.9152,14.5586,51.995,14.9,0.54,14.90978202
09/02/2020 19:00,55.23976,15.79868,57.45458532,48.74976,14.21868,50.781,12.98,3.16,13.35911674,61.84976,12.59868,63.11988237,48.74976,14.21868,50.781,13.1,-1.62,13.19978788
09/02/2020 19:30,54.34696,13.62328,56.02843759,49.41696,14.41328,51.476,9.86,-1.58,9.985789904,59.39696,12.75328,60.75067907,49.41696,14.41328,51.476,9.98,-1.66,10.11711421
09/02/2020 20:00,53.19848,12.91164,54.74293308,49.78848,14.52164,51.863,6.82,-3.22,7.541936091,56.72848,15.48164,58.80307492,49.78848,14.52164,51.863,6.94,0.96,7.006083071
09/02/2020 20:30,51.84512,12.40316,53.30811238,48.28512,14.08316,50.297,7.12,-3.36,7.872991807,55.52512,10.60316,56.5284526,48.28512,14.08316,50.297,7.24,-3.48,8.032932217
09/02/2020 21:00,49.00712,11.61916,50.36568961,45.11712,13.15916,46.997,7.78,-3.08,8.367484688,53.01712,9.95916,53.94441473,45.11712,13.15916,46.997,7.9,-3.2,8.523496935
09/02/2020 21:30,50.30904,12.43472,51.82298493,49.31904,14.38472,51.374,1.98,-3.9,4.373831272,51.37904,10.36472,52.4140551,49.31904,14.38472,51.374,2.06,-4.02,4.517078702
09/02/2020 22:00,43.88824,9.37032,44.87739417,39.97824,11.66032,41.644,7.82,-4.58,9.062494138,47.91824,6.92032,48.41537518,39.97824,11.66032,41.644,7.94,-4.74,9.247226611
