Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/02/2020 22:30,48.2572,13.0596,49.99310456,48.3072,14.0896,50.32,-0.1,-2.06,2.062425756,48.3672,13.9896,50.34972635,48.3072,14.0896,50.32,0.06,-0.1,0.116619038
09/02/2020 23:00,45.40136,11.07248,46.73203723,47.15136,13.75248,49.116,-3.5,-5.36,6.401531067,43.81136,12.61248,45.59067796,47.15136,13.75248,49.116,-3.34,-1.14,3.529192542
09/02/2020 23:30,45.0844,12.4142,46.76232976,49.6944,14.4942,51.765,-9.22,-4.16,10.11503831,40.5744,10.1742,41.83056635,49.6944,14.4942,51.765,-9.12,-4.32,10.0914221
10/02/2020 00:00,40.53656,10.61608,41.90362575,42.94656,12.52608,44.736,-4.82,-3.82,6.150186989,38.22656,8.56608,39.1745787,42.94656,12.52608,44.736,-4.72,-3.96,6.16116872
10/02/2020 00:30,41.7052,10.9986,43.131113,45.1152,13.1586,46.995,-6.82,-4.32,8.073091106,38.3752,8.6986,39.34871811,45.1152,13.1586,46.995,-6.74,-4.46,8.082029448
10/02/2020 01:00,44.12408,11.43744,45.58233725,46.89408,13.67744,48.848,-5.54,-4.48,7.124745609,41.47408,10.83744,42.86664691,46.89408,13.67744,48.848,-5.42,-2.84,6.118986844
10/02/2020 01:30,40.16336,8.20348,40.99259166,38.10336,11.11348,39.691,4.12,-5.82,7.130694216,42.22336,5.11348,42.53186814,38.10336,11.11348,39.691,4.12,-6,7.278351462
10/02/2020 02:00,41.90016,8.81088,42.81652735,39.74016,11.59088,41.396,4.32,-5.56,7.041022653,44.10016,5.85088,44.48659246,39.74016,11.59088,41.396,4.36,-5.74,7.208134294
10/02/2020 02:30,44.1144,11.3492,45.55090151,47.1744,13.7592,49.14,-6.12,-4.82,7.790173297,41.1944,8.7792,42.11950788,47.1744,13.7592,49.14,-5.98,-4.98,7.782081984
10/02/2020 03:00,44.56808,11.82944,46.111272,48.47808,14.13944,50.498,-7.82,-4.62,9.082774906,40.77808,9.35944,41.83839057,48.47808,14.13944,50.498,-7.7,-4.78,9.063023778
10/02/2020 03:30,44.71024,11.82632,46.24789082,49.53024,14.44632,51.594,-9.64,-5.24,10.9721101,40.03024,9.02632,41.03528442,49.53024,14.44632,51.594,-9.5,-5.42,10.93738543
10/02/2020 04:00,43.59608,11.26344,45.02758346,48.04608,14.01344,50.048,-8.9,-5.5,10.46231332,39.26608,8.33344,40.1406435,48.04608,14.01344,50.048,-8.78,-5.68,10.45709329
10/02/2020 04:30,44.15176,11.94968,45.74027507,48.82176,14.23968,50.856,-9.34,-4.58,10.4024997,39.62176,13.13968,41.74368283,48.82176,14.23968,50.856,-9.2,-1.1,9.265527508
10/02/2020 05:00,44.3864,12.2352,46.0418573,48.8064,14.2352,50.84,-8.84,-4,9.702865556,40.1064,10.0752,41.35254498,48.8064,14.2352,50.84,-8.7,-4.16,9.643422629
10/02/2020 05:30,45.26304,12.56672,46.97515558,49.46304,14.42672,51.524,-8.4,-3.72,9.186860182,41.20304,10.56672,42.53640884,49.46304,14.42672,51.524,-8.26,-3.86,9.117411913
10/02/2020 06:00,46.66808,12.80444,48.39280292,49.79808,14.52444,51.873,-6.26,-3.44,7.142912571,43.67808,10.94444,45.02838482,49.79808,14.52444,51.873,-6.12,-3.58,7.090190406
10/02/2020 06:30,48.71928,13.33104,50.51024521,48.92928,14.27104,50.968,-0.42,-1.88,1.926343687,48.60928,12.31104,50.14403063,48.92928,14.27104,50.968,-0.32,-1.96,1.985950654
10/02/2020 07:00,52.41664,14.49152,54.38297804,50.09664,14.61152,52.184,4.64,-0.24,4.646202751,54.81664,14.29152,56.64902086,50.09664,14.61152,52.184,4.72,-0.32,4.730835021
10/02/2020 07:30,54.98232,14.95276,56.97929926,50.75232,14.80276,52.867,8.46,0.3,8.465317478,59.35232,15.02276,61.22402476,50.75232,14.80276,52.867,8.6,0.22,8.602813493
10/02/2020 08:00,56.06008,15.18544,58.0803767,52.27008,15.24544,54.448,7.58,-0.12,7.580949809,59.99008,15.10544,61.86262212,52.27008,15.24544,54.448,7.72,-0.14,7.721269326
10/02/2020 08:30,58.41672,16.83196,60.79332244,56.16672,16.38196,58.507,4.5,0.9,4.589117562,60.78672,17.34196,63.21209461,56.16672,16.38196,58.507,4.62,0.96,4.718686258
10/02/2020 09:00,66.04432,21.54876,69.47086628,68.94432,20.10876,71.817,-5.8,2.88,6.475677571,63.30432,23.02876,67.36290313,68.94432,20.10876,71.817,-5.64,2.92,6.351062903
10/02/2020 09:30,61.24944,18.56692,64.00175325,59.74944,17.42692,62.239,3,2.28,3.768076432,62.70944,19.74692,65.74507369,59.74944,17.42692,62.239,2.96,2.32,3.760850968
10/02/2020 10:00,70.45552,24.17036,74.4861504,77.31552,22.55036,80.537,-13.72,3.24,14.09737564,63.73552,25.83036,68.77080781,77.31552,22.55036,80.537,-13.58,3.28,13.97049749
10/02/2020 10:30,78.56336,29.59848,83.95398473,92.22336,26.89848,96.066,-27.32,5.4,27.8485619,65.04336,32.37848,72.65675913,92.22336,26.89848,96.066,-27.18,5.48,27.72693275
10/02/2020 11:00,78.75288,30.08584,84.30405611,93.00288,27.12584,96.878,-28.5,5.92,29.10835619,64.62288,33.12584,72.61844046,93.00288,27.12584,96.878,-28.38,6,29.00731632
10/02/2020 11:30,76.86528,28.51904,81.9854067,89.34528,26.05904,93.068,-24.96,4.92,25.44028302,64.50528,31.03904,71.58458739,89.34528,26.05904,93.068,-24.84,4.98,25.33428507
10/02/2020 12:00,68.35768,23.64224,72.33068455,72.48768,21.14224,75.508,-8.26,5,9.65544406,64.34768,26.22224,69.48546461,72.48768,21.14224,75.508,-8.14,5.08,9.595102918
10/02/2020 12:30,66.12856,21.40208,69.50565068,66.17856,19.30208,68.936,-0.1,4.2,4.201190308,66.05856,23.58208,70.14162706,66.17856,19.30208,68.936,-0.12,4.28,4.281681913
10/02/2020 13:00,61.15248,16.93864,63.45504972,55.09248,16.06864,57.388,12.12,1.74,12.24426396,67.19248,17.82864,69.51755011,55.09248,16.06864,57.388,12.1,1.76,12.22733004
10/02/2020 13:30,45.6468,9.7374,46.67383966,28.2768,8.2474,29.455,34.74,2.98,34.86757806,63.1368,11.5074,64.17690994,28.2768,8.2474,29.455,34.86,3.26,35.01210077
10/02/2020 14:00,40.72672,8.23196,41.5503416,21.36672,6.23196,22.257,38.72,4,38.92606325,60.20672,10.29196,61.08005872,21.36672,6.23196,22.257,38.84,4.06,39.05162225
10/02/2020 14:30,40.56208,8.22644,41.38788046,21.86208,6.37644,22.773,37.4,3.7,37.58257575,59.38208,10.13644,60.24100631,21.86208,6.37644,22.773,37.52,3.76,37.7079302
10/02/2020 15:00,48.2108,10.8394,49.41430794,36.8208,10.7394,38.355,22.78,0.2,22.78087795,59.7208,13.6194,61.25407749,36.8208,10.7394,38.355,22.9,2.88,23.08038994
10/02/2020 15:30,62.68424,19.71832,65.71245002,60.95424,17.77832,63.494,3.46,3.88,5.198653672,64.55424,21.75832,68.12249549,60.95424,17.77832,63.494,3.6,3.98,5.366600414
10/02/2020 16:00,61.51296,18.81628,64.32648476,60.43296,17.62628,62.951,2.16,2.38,3.214031736,62.85296,20.00628,65.9601836,60.43296,17.62628,62.951,2.42,2.38,3.394230399
10/02/2020 16:30,30.58188,9.79684,32.11276161,29.49888,8.60384,30.728,2.166,2.386,3.222507099,31.92488,10.98984,33.76350909,29.49888,8.60384,30.728,2.426,2.386,3.402715386
10/02/2020 17:00,39.25528,4.68404,39.5337481,12.90528,3.76404,13.443,52.7,1.84,52.73211166,65.72528,5.64404,65.96717076,12.90528,3.76404,13.443,52.82,1.88,52.85344643
10/02/2020 17:30,47.81232,8.50276,48.5624842,25.31232,7.38276,26.367,45,2.24,45.05571662,70.43232,9.70276,71.09750525,25.31232,7.38276,26.367,45.12,2.32,45.17960602
10/02/2020 18:00,58.80928,13.70104,60.38418594,44.12928,12.87104,45.968,29.36,1.66,29.40689035,73.62928,17.45104,75.66908002,44.12928,12.87104,45.968,29.5,4.58,29.85341522
10/02/2020 18:30,63.25896,18.05428,65.78489984,53.08896,15.48428,55.301,20.34,5.14,20.97939942,73.56896,20.72428,76.43224226,53.08896,15.48428,55.301,20.48,5.24,21.13972564
10/02/2020 19:00,66.0456,19.7458,68.93415624,60.2256,17.5658,62.735,11.64,4.36,12.42977071,72.0056,22.0058,75.29317144,60.2256,17.5658,62.735,11.78,4.44,12.58896342
10/02/2020 19:30,66.8348,20.8514,70.01193736,64.3248,18.7614,67.005,5.02,4.18,6.532442116,69.4448,23.0014,73.15493592,64.3248,18.7614,67.005,5.12,4.24,6.647706371
10/02/2020 20:00,66.82808,21.00444,70.05125821,65.39808,19.07444,68.123,2.86,3.86,4.804081598,68.35808,22.99444,72.12192019,65.39808,19.07444,68.123,2.96,3.92,4.912026059
10/02/2020 20:30,66.04664,20.86652,69.26449532,66.29664,19.33652,69.059,-0.5,3.06,3.100580591,65.81664,21.29652,69.17638228,66.29664,19.33652,69.059,-0.48,1.96,2.017919721
10/02/2020 21:00,64.39424,20.45332,67.5644614,66.35424,19.35332,69.119,-3.92,2.2,4.495152945,62.53424,21.57332,66.1508829,66.35424,19.35332,69.119,-3.82,2.22,4.418234942
10/02/2020 21:30,63.28424,21.00332,66.67859089,66.35424,19.35332,69.119,-6.14,3.3,6.970624075,60.33424,22.69332,64.46089736,66.35424,19.35332,69.119,-6.02,3.34,6.884475289
10/02/2020 22:00,61.65992,19.93956,64.80379454,66.40992,19.36956,69.177,-9.5,1.14,9.568155517,57.02992,20.36956,60.55849032,66.40992,19.36956,69.177,-9.38,1,9.433154297
10/02/2020 22:30,59.63936,18.62648,62.48038907,66.63936,19.43648,69.416,-14,-1.62,14.0934169,52.75936,17.65648,55.63543254,66.63936,19.43648,69.416,-13.88,-1.78,13.99367
10/02/2020 23:00,57.83744,18.27092,60.65472763,66.51744,19.40092,69.289,-17.36,-2.26,17.50649023,49.27744,17.02092,52.13422878,66.51744,19.40092,69.289,-17.24,-2.38,17.40350539
10/02/2020 23:30,55.2184,17.8862,58.04298277,64.4784,18.8062,67.165,-18.52,-1.84,18.61117944,46.0984,16.8862,49.09385127,64.4784,18.8062,67.165,-18.38,-1.92,18.48001082
11/02/2020 00:00,54.28488,17.87184,57.15112301,64.63488,18.85184,67.328,-20.7,-1.96,20.79258522,44.07488,16.79184,47.16525138,64.63488,18.85184,67.328,-20.56,-2.06,20.66294268
11/02/2020 00:30,55.50496,17.83228,58.29914918,66.38496,19.36228,69.151,-21.76,-3.06,21.97410294,44.74496,16.18228,47.58127396,66.38496,19.36228,69.151,-21.64,-3.18,21.8724027
11/02/2020 01:00,56.42336,17.56848,59.09523706,66.30336,19.33848,69.066,-19.76,-3.54,20.0745909,46.66336,15.65848,49.22049535,66.30336,19.33848,69.066,-19.64,-3.68,19.98179171
11/02/2020 01:30,57.02464,17.93052,59.77719561,66.34464,19.35052,69.109,-18.64,-2.84,18.85511071,47.82464,16.39052,50.55536902,66.34464,19.35052,69.109,-18.52,-2.96,18.75505265
11/02/2020 02:00,56.6816,18.5288,59.63321397,66.2016,19.3088,68.96,-19.04,-1.56,19.10380067,47.2816,17.6488,50.46810716,66.2016,19.3088,68.96,-18.92,-1.66,18.9926828
11/02/2020 02:30,56.44576,18.56168,59.41935532,66.48576,19.39168,69.256,-20.08,-1.66,20.1484987,46.54576,17.63168,49.77332532,66.48576,19.39168,69.256,-19.94,-1.76,20.01752232
11/02/2020 03:00,55.90208,18.51644,58.88888773,66.02208,19.25644,68.773,-20.24,-1.48,20.29403853,45.92208,17.69644,49.21383363,66.02208,19.25644,68.773,-20.1,-1.56,20.16044642
11/02/2020 03:30,55.526,18.543,58.54040933,65.736,19.173,68.475,-20.42,-1.26,20.45883672,45.436,17.833,48.81030614,65.736,19.173,68.475,-20.3,-1.34,20.34417853
11/02/2020 04:00,55.4636,18.8398,58.57601035,66.2736,19.3298,69.035,-21.62,-0.98,21.64219952,44.7936,18.9498,48.63703857,66.2736,19.3298,69.035,-21.48,-0.38,21.483361
11/02/2020 04:30,55.18184,18.49512,58.19883959,66.05184,19.26512,68.804,-21.74,-1.54,21.79447636,44.43184,17.62512,47.79992951,66.05184,19.26512,68.804,-21.62,-1.64,21.68211244
11/02/2020 05:00,55.31984,17.98912,58.17123977,66.33984,19.34912,69.104,-22.04,-2.72,22.20720604,44.45984,16.50912,47.426031,66.33984,19.34912,69.104,-21.88,-2.84,22.06354459
11/02/2020 05:30,55.95704,17.55872,58.64724182,66.64704,19.43872,69.424,-21.38,-3.76,21.70810908,45.40704,15.53872,47.99219833,66.64704,19.43872,69.424,-21.24,-3.9,21.59508277
11/02/2020 06:00,57.00416,18.16288,59.82779009,66.52416,19.40288,69.296,-19.04,-2.48,19.20083332,47.62416,17.30288,50.67001354,66.52416,19.40288,69.296,-18.9,-2.1,19.01630879
11/02/2020 06:30,59.3908,19.7344,62.58365336,66.2208,19.3144,68.98,-13.66,0.84,13.68580286,52.6808,20.0544,56.36883579,66.2208,19.3144,68.98,-13.54,0.74,13.56020649
11/02/2020 07:00,61.77512,20.54816,65.10293642,65.92512,19.22816,68.672,-8.3,2.64,8.709741672,57.76512,21.80816,61.74467533,65.92512,19.22816,68.672,-8.16,2.58,8.558154007
11/02/2020 07:30,64.52136,21.74248,68.08627859,66.59136,19.42248,69.366,-4.14,4.64,6.2184564,62.57136,24.12248,67.06019038,66.59136,19.42248,69.366,-4.02,4.7,6.184690776
11/02/2020 08:00,64.5388,21.7484,68.10469593,66.2688,19.3284,69.03,-3.46,4.84,5.949554605,62.9288,24.2284,67.43181175,66.2688,19.3284,69.03,-3.34,4.9,5.930059022
11/02/2020 08:30,66.28224,22.44232,69.97851861,69.16224,20.17232,72.044,-5.76,4.54,7.33411208,63.52224,24.75232,68.1744257,69.16224,20.17232,72.044,-5.64,4.58,7.265397443
11/02/2020 09:00,68.31168,23.81424,72.3436497,72.39168,21.11424,75.408,-8.16,5.4,9.784968063,64.35168,26.59424,69.63039796,72.39168,21.11424,75.408,-8.04,5.48,9.729953751
11/02/2020 09:30,74.49512,27.30816,79.34266511,82.96512,24.19816,86.422,-16.94,6.22,18.04583054,66.12512,30.51816,72.82780777,82.96512,24.19816,86.422,-16.84,6.32,17.98688411
11/02/2020 10:00,78.5512,29.5566,83.92784773,91.0512,26.5566,94.845,-25,6,25.70992026,66.1712,32.6366,73.78194474,91.0512,26.5566,94.845,-24.88,6.08,25.61212213
11/02/2020 10:30,79.46752,29.99636,84.94038114,92.86752,27.08636,96.737,-26.8,5.82,27.42466773,66.20752,32.98636,73.96982933,92.86752,27.08636,96.737,-26.66,5.9,27.30504715
11/02/2020 11:00,76.41432,28.67376,81.61698851,87.54432,25.53376,91.192,-22.26,6.28,23.12889967,65.40432,31.89376,72.76631777,87.54432,25.53376,91.192,-22.14,6.36,23.03539016
11/02/2020 11:30,77.87008,29.67044,83.33117285,90.55008,26.41044,94.323,-25.36,6.52,26.18472837,65.29008,33.01044,73.16067041,90.55008,26.41044,94.323,-25.26,6.6,26.10799877
11/02/2020 12:00,79.75136,31.02248,85.5726223,94.67136,27.61248,98.616,-29.84,6.82,30.60944299,64.93136,34.53248,73.54300569,94.67136,27.61248,98.616,-29.74,6.92,30.53447232
11/02/2020 12:30,81.00152,31.51836,86.91750836,96.61152,28.17836,100.637,-31.22,6.68,31.92664718,65.51152,34.95836,74.25527716,96.61152,28.17836,100.637,-31.1,6.78,31.8304634
11/02/2020 13:00,79.09176,30.94968,84.93167367,93.70176,27.32968,97.606,-29.22,7.24,30.10358783,64.60176,34.66968,73.31694283,93.70176,27.32968,97.606,-29.1,7.34,30.01142449
11/02/2020 13:30,77.04872,29.97296,82.67335475,89.59872,26.13296,93.332,-25.1,7.68,26.24866473,64.61872,33.91296,72.97717335,89.59872,26.13296,93.332,-24.98,7.78,26.16350129
11/02/2020 14:00,74.36408,28.10244,79.49694037,84.45408,24.63244,87.973,-20.18,6.94,21.34000937,64.37408,31.67244,71.74374977,84.45408,24.63244,87.973,-20.08,7.04,21.2783458
11/02/2020 14:30,75.0592,28.6056,80.32536247,86.1792,25.1356,89.77,-22.24,6.94,23.29766512,64.0592,32.1756,71.68577502,86.1792,25.1356,89.77,-22.12,7.04,23.21327207
11/02/2020 15:00,71.46384,26.36112,76.17078886,79.68384,23.24112,83.004,-16.44,6.24,17.58440218,63.34384,29.58112,69.91054803,79.68384,23.24112,83.004,-16.34,6.34,17.5268708
11/02/2020 15:30,72.3144,26.7292,77.09619044,80.7744,23.5592,84.14,-16.92,6.34,18.06881291,63.9744,29.9992,70.65886962,80.7744,23.5592,84.14,-16.8,6.44,17.99204269
11/02/2020 16:00,69.42072,24.49896,73.6168147,73.95072,21.56896,77.032,-9.06,5.86,10.78995829,64.99072,27.52896,70.58071496,73.95072,21.56896,77.032,-8.96,5.96,10.76118953
11/02/2020 16:30,67.71192,22.18556,71.25379416,68.76192,20.05556,71.627,-2.1,4.26,4.749484183,66.76192,24.37556,71.07265218,68.76192,20.05556,71.627,-2,4.32,4.760504175
11/02/2020 17:00,65.83288,20.97084,69.0922877,62.88288,18.34084,65.503,5.9,5.26,7.904277323,68.80288,20.56084,71.80936177,62.88288,18.34084,65.503,5.92,2.22,6.322562772
11/02/2020 17:30,64.5872,19.3646,67.42769562,57.5472,16.7846,59.945,14.08,5.16,14.99573273,71.7272,22.0246,75.0324878,57.5472,16.7846,59.945,14.18,5.24,15.11720874
11/02/2020 18:00,65.65296,19.50628,68.48945989,56.59296,16.50628,58.951,18.12,6,19.08754568,74.83296,22.60628,78.17298637,56.59296,16.50628,58.951,18.24,6.1,19.23298209
11/02/2020 18:30,68.21184,18.71012,70.73134882,63.29184,18.46012,65.929,9.84,0.5,9.852695063,73.25184,22.56012,76.64718571,63.29184,18.46012,65.929,9.96,4.1,10.77086812
11/02/2020 19:00,66.45984,19.67912,69.31217856,61.53984,17.94912,64.104,9.84,3.46,10.43058963,71.49984,21.44912,74.64778542,61.53984,17.94912,64.104,9.96,3.5,10.55706399
11/02/2020 19:30,65.6056,20.0458,68.59977295,61.4256,17.9158,63.985,8.36,4.26,9.382814077,69.8856,22.2358,73.33776578,61.4256,17.9158,63.985,8.46,4.32,9.499157857
11/02/2020 20:00,64.41624,18.98432,67.15546427,61.62624,17.97432,64.194,5.58,2.02,5.93437444,67.32624,20.01432,70.23813492,61.62624,17.97432,64.194,5.7,2.04,6.054056491
11/02/2020 20:30,64.53168,19.58924,67.43942502,63.15168,18.41924,65.783,2.76,2.34,3.618452708,65.97168,20.77924,69.16675052,63.15168,18.41924,65.783,2.82,2.36,3.677227216
11/02/2020 21:00,64.31672,20.45196,67.49017069,64.32672,18.76196,67.007,-0.02,3.38,3.380059171,64.40672,22.20196,68.12600538,64.32672,18.76196,67.007,0.08,3.44,3.440930107
11/02/2020 21:30,62.60768,20.35224,65.83263072,64.08768,18.69224,66.758,-2.96,3.32,4.447920863,61.22768,22.05224,65.0778771,64.08768,18.69224,66.758,-2.86,3.36,4.412391642
11/02/2020 22:00,59.51216,18.83188,62.42064476,62.37216,18.19188,64.971,-5.72,1.28,5.861467393,56.77216,21.05188,60.54964742,62.37216,18.19188,64.971,-5.6,2.86,6.288052163
11/02/2020 22:30,56.76352,17.85936,59.50675543,60.68352,17.69936,63.212,-7.84,0.32,7.846527895,52.94352,17.91936,55.89382589,60.68352,17.69936,63.212,-7.74,0.22,7.743125984
11/02/2020 23:00,55.73864,18.61252,58.76412077,62.16864,18.13252,64.759,-12.86,0.96,12.89578226,49.42864,19.07252,52.98067073,62.16864,18.13252,64.759,-12.74,0.94,12.77463111
11/02/2020 23:30,53.37544,16.14492,55.763752,61.04544,17.80492,63.589,-15.34,-3.32,15.69515849,45.80544,14.34492,47.99911524,61.04544,17.80492,63.589,-15.24,-3.46,15.62783414
12/02/2020 00:00,53.0212,16.3216,55.47650202,62.3712,18.1916,64.97,-18.7,-3.74,19.07033298,43.7912,14.3116,46.07050132,62.3712,18.1916,64.97,-18.58,-3.88,18.98080083
12/02/2020 00:30,49.6532,14.7276,51.79133588,55.3632,16.1476,57.67,-11.42,-2.84,11.76783752,44.0632,16.8276,47.16708297,55.3632,16.1476,57.67,-11.3,0.68,11.32044169
12/02/2020 01:00,51.58664,15.53152,53.87401544,56.33664,16.43152,58.684,-9.5,-1.8,9.669022701,46.95664,14.53152,49.15374974,56.33664,16.43152,58.684,-9.38,-1.9,9.57049633
12/02/2020 01:30,52.29392,16.04656,54.70051331,56.59392,16.50656,58.952,-8.6,-0.92,8.649069314,48.13392,15.52656,50.57616356,56.59392,16.50656,58.952,-8.46,-0.98,8.51657208
12/02/2020 02:00,51.38608,16.00344,53.8204358,56.20608,16.39344,58.548,-9.64,-0.78,9.671504537,46.70608,17.19344,49.77019478,56.20608,16.39344,58.548,-9.5,0.8,9.533624704
12/02/2020 02:30,53.056,16.198,55.47354631,59.856,17.458,62.35,-13.6,-2.52,13.83150028,46.396,14.838,48.71093368,59.856,17.458,62.35,-13.46,-2.62,13.71262192
12/02/2020 03:00,53.1284,16.3912,55.59944536,60.2784,17.5812,62.79,-14.3,-2.38,14.49670307,46.0784,15.1012,48.48984624,60.2784,17.5812,62.79,-14.2,-2.48,14.4149367
12/02/2020 03:30,53.04688,16.66284,55.6023535,60.62688,17.68284,63.153,-15.16,-2.04,15.29664015,45.60688,15.54284,48.18264603,60.62688,17.68284,63.153,-15.02,-2.14,15.17168415
12/02/2020 04:00,52.9,16.73,55.48245579,60.96,17.78,63.5,-16.12,-2.1,16.25621112,44.96,15.58,47.58295913,60.96,17.78,63.5,-16,-2.2,16.15054179
12/02/2020 04:30,52.61512,15.44316,54.8346792,60.52512,17.65316,63.047,-15.82,-4.42,16.42585766,44.84512,13.07316,46.71180044,60.52512,17.65316,63.047,-15.68,-4.58,16.33520125
12/02/2020 05:00,51.22176,14.94468,53.35740022,57.82176,16.86468,60.231,-13.2,-3.84,13.74720335,44.74176,13.14468,46.63268918,57.82176,16.86468,60.231,-13.08,-3.72,13.59870582
12/02/2020 05:30,50.88728,16.56504,53.51556611,56.65728,16.52504,59.018,-11.54,0.08,11.54027729,45.23728,16.54504,48.16793384,56.65728,16.52504,59.018,-11.42,0.02,11.42001751
12/02/2020 06:00,47.09888,13.06884,48.87841115,48.81888,14.23884,50.853,-3.44,-2.34,4.16043267,45.39888,11.81884,46.91208037,48.81888,14.23884,50.853,-3.42,-2.42,4.189606187
12/02/2020 06:30,52.81888,16.25884,55.26467192,53.61888,15.63884,55.853,-1.6,1.24,2.024252949,52.13888,16.83884,54.79059536,53.61888,15.63884,55.853,-1.48,1.2,1.905360858
12/02/2020 07:00,52.15432,15.32876,54.3603162,47.82432,13.94876,49.817,8.66,2.76,9.089180381,56.58432,16.74876,59.01106872,47.82432,13.94876,49.817,8.76,2.8,9.19660807
12/02/2020 07:30,54.76328,15.20304,56.8344021,49.07328,14.31304,51.118,11.38,1.78,11.51836794,60.57328,16.11304,62.67975995,49.07328,14.31304,51.118,11.5,1.8,11.64001718
12/02/2020 08:00,55.21176,14.62968,57.1171251,49.30176,14.37968,51.356,11.82,0.5,11.83057057,61.22176,14.89968,63.00876416,49.30176,14.37968,51.356,11.92,0.52,11.93133689
12/02/2020 08:30,56.24856,15.36208,58.30861003,50.81856,14.82208,52.936,10.86,1.08,10.91356954,61.77856,15.90208,63.79237121,50.81856,14.82208,52.936,10.96,1.08,11.01308313
12/02/2020 09:00,61.6976,18.9368,64.53833156,61.9776,18.0768,64.56,-0.56,1.72,1.808867049,61.4776,19.8168,64.59257592,61.9776,18.0768,64.56,-0.5,1.74,1.810414317
12/02/2020 09:30,69.2556,23.3508,73.08623668,74.2656,21.6608,77.36,-10.02,3.38,10.57472458,64.3656,25.0808,69.07949762,74.2656,21.6608,77.36,-9.9,3.42,10.4740823
12/02/2020 10:00,71.59552,25.60536,76.03652376,79.35552,23.14536,82.662,-15.52,4.92,16.28117932,63.95552,28.12536,69.86661874,79.35552,23.14536,82.662,-15.4,4.98,16.18519076
12/02/2020 10:30,70.75488,25.52184,75.21713476,78.07488,22.77184,81.328,-14.64,5.5,15.63904089,63.55488,28.33184,69.58387694,78.07488,22.77184,81.328,-14.52,5.56,15.54811886
12/02/2020 11:00,74.41824,27.60532,79.37334652,85.21824,24.85532,88.769,-21.6,5.5,22.28923507,63.73824,30.41532,70.62333134,85.21824,24.85532,88.769,-21.48,5.56,22.18792464
12/02/2020 11:30,77.32136,29.67748,82.82116596,90.23136,26.31748,93.991,-25.82,6.72,26.68015742,64.53136,33.13748,72.54232561,90.23136,26.31748,93.991,-25.7,6.82,26.58951673
12/02/2020 12:00,67.00376,21.33068,70.31715127,70.97376,20.70068,73.931,-7.94,1.26,8.039353208,63.13376,25.40068,68.05193749,70.97376,20.70068,73.931,-7.84,4.7,9.140875232
12/02/2020 12:30,65.468,21.099,68.783914,68.328,19.929,71.175,-5.72,2.34,6.180129448,62.568,22.309,66.4262456,68.328,19.929,71.175,-5.76,2.38,6.232335036
12/02/2020 13:00,69.4364,23.8252,73.41017504,77.3664,22.5652,80.59,-15.86,2.52,16.05895389,61.6064,25.1052,66.52533042,77.3664,22.5652,80.59,-15.76,2.54,15.96337057
12/02/2020 13:30,69.19864,21.62252,72.49817342,72.96864,21.28252,76.009,-7.54,0.68,7.570601033,65.44864,21.94252,69.02896973,72.96864,21.28252,76.009,-7.52,0.66,7.548907206
12/02/2020 14:00,69.02528,22.66904,72.65242359,76.86528,22.41904,80.068,-15.68,0.5,15.68796991,61.30528,22.91904,65.44936784,76.86528,22.41904,80.068,-15.56,0.5,15.56803135
12/02/2020 14:30,67.10832,21.46576,70.45782757,73.04832,21.30576,76.092,-11.88,0.32,11.88430898,61.26832,21.62576,64.97292152,73.04832,21.30576,76.092,-11.78,0.32,11.78434555
12/02/2020 15:00,56.8192,16.7406,59.23402044,57.7392,16.8406,60.145,-1.84,-0.2,1.850837648,55.9792,16.6406,58.40017467,57.7392,16.8406,60.145,-1.76,-0.2,1.771327186
12/02/2020 15:30,56.22184,16.39012,58.56220049,54.65184,15.94012,56.929,3.14,0.9,3.266435366,58.01184,17.38012,60.5594101,54.65184,15.94012,56.929,3.36,1.44,3.655571091
12/02/2020 16:00,51.36992,13.48956,53.11155157,43.60992,12.71956,45.427,15.52,1.54,15.59621749,59.20992,14.27956,60.90747458,43.60992,12.71956,45.427,15.6,1.56,15.67780597
12/02/2020 16:30,47.122,9.876,48.1458021,33.312,9.716,34.7,27.62,0.32,27.62185367,61.032,10.036,61.85164767,33.312,9.716,34.7,27.72,0.32,27.72184698
12/02/2020 17:00,42.7908,6.6244,43.3005224,22.5408,6.5744,23.48,40.5,0.1,40.50012346,63.1208,6.7344,63.47903225,22.5408,6.5744,23.48,40.58,0.16,40.58031543
12/02/2020 17:30,40.54976,4.61868,40.81194973,15.14976,4.41868,15.781,50.8,0.4,50.80157478,66.02976,5.73868,66.27866666,15.14976,4.41868,15.781,50.88,1.32,50.89711976
12/02/2020 18:00,37.11456,2.40508,37.19240479,6.39456,1.86508,6.661,61.44,1.08,61.44949145,67.89456,2.96508,67.9592744,6.39456,1.86508,6.661,61.5,1.1,61.50983661
12/02/2020 18:30,41.16016,4.93088,41.45446114,14.30016,4.17088,14.896,53.72,1.52,53.74149979,68.08016,6.41088,68.38133933,14.30016,4.17088,14.896,53.78,2.24,53.8266291
12/02/2020 19:00,42.90008,6.97544,43.46347463,19.15008,5.58544,19.948,47.5,2.78,47.58128203,66.73008,8.40544,67.25737877,19.15008,5.58544,19.948,47.58,2.82,47.66349547
12/02/2020 19:30,40.11424,5.66832,40.51274,16.07424,4.68832,16.744,48.08,1.96,48.1199335,64.23424,6.66832,64.57944007,16.07424,4.68832,16.744,48.16,1.98,48.20068464
12/02/2020 20:00,38.30256,3.56908,38.46848625,15.08256,4.39908,15.711,46.44,-1.66,46.46965892,61.60256,2.69908,61.66166095,15.08256,4.39908,15.711,46.52,-1.7,46.55105155
12/02/2020 20:30,38.97432,3.06376,39.09455518,17.46432,5.09376,18.192,43.02,-4.06,43.21115597,60.58432,0.95376,60.59182691,17.46432,5.09376,18.192,43.12,-4.14,43.31828713
12/02/2020 21:00,37.34448,2.57964,37.4334707,16.76448,4.88964,17.463,41.16,-4.62,41.41847414,58.00448,0.14964,58.00467302,16.76448,4.88964,17.463,41.24,-4.74,41.51150684
12/02/2020 21:30,37.70064,4.38852,37.95520207,20.60064,6.00852,21.459,34.2,-3.24,34.35313086,54.90064,2.68852,54.96642987,20.60064,6.00852,21.459,34.3,-3.32,34.4603018
12/02/2020 22:00,37.09432,6.04376,37.58344863,22.50432,6.56376,23.442,29.18,-1.04,29.19852736,51.78432,5.48376,52.07386505,22.50432,6.56376,23.442,29.28,-1.08,29.29991126
12/02/2020 22:30,35.71792,5.14856,36.08708189,23.37792,6.81856,24.352,24.68,-3.34,24.90497942,48.17792,3.35856,48.29484342,23.37792,6.81856,24.352,24.8,-3.46,25.04019968
12/02/2020 23:00,36.08728,6.65004,36.69488806,27.49728,8.02004,28.643,17.18,-2.74,17.3971262,44.79728,7.04004,45.34708876,27.49728,8.02004,28.643,17.3,-0.98,17.32773499
12/02/2020 23:30,33.59232,4.57276,33.90212526,26.51232,7.73276,27.617,14.16,-6.32,15.50638578,40.75232,2.83276,40.85065623,26.51232,7.73276,27.617,14.24,-4.9,15.05946878
13/02/2020 00:00,34.7504,6.2922,35.31546518,30.1104,8.7822,31.365,9.28,-4.98,10.53179947,39.4904,3.6422,39.6580044,30.1104,8.7822,31.365,9.38,-5.14,10.69598055
13/02/2020 00:30,33.6476,4.6618,33.96900595,28.0176,8.1718,29.185,11.26,-7.02,13.26906176,39.3576,0.9518,39.36910719,28.0176,8.1718,29.185,11.34,-7.22,13.44336267
13/02/2020 01:00,34.16288,4.01084,34.39751746,26.40288,7.70084,27.503,15.52,-7.38,17.18530768,42.02288,0.12084,42.02305374,26.40288,7.70084,27.503,15.62,-7.58,17.36205057
13/02/2020 01:30,39.11536,7.03948,39.74375003,34.45536,10.04948,35.891,9.32,-6.02,11.09517012,43.87536,3.84948,44.04390663,34.45536,10.04948,35.891,9.42,-6.2,11.27725144
13/02/2020 02:00,41.17944,8.93692,42.13804478,38.86944,11.33692,40.489,4.62,-4.8,6.662161811,43.60944,6.37692,44.07321597,38.86944,11.33692,40.489,4.74,-4.96,6.860699673
13/02/2020 02:30,43.88672,10.39696,45.10145197,44.04672,12.84696,45.882,-0.32,-4.9,4.910437862,43.82672,7.76696,44.50962877,44.04672,12.84696,45.882,-0.22,-5.08,5.084761548
13/02/2020 03:00,46.74976,12.18368,48.31130425,50.06976,14.60368,52.156,-6.64,-4.84,8.216763353,43.52976,9.60368,44.57657092,50.06976,14.60368,52.156,-6.54,-5,8.232350819
13/02/2020 03:30,49.54624,13.90432,51.46027607,55.62624,16.22432,57.944,-12.16,-4.64,13.01519112,43.58624,11.42432,45.05857748,55.62624,16.22432,57.944,-12.04,-4.8,12.96154312
13/02/2020 04:00,51.54232,15.35276,53.78027511,60.11232,17.53276,62.617,-17.14,-4.36,17.68584745,43.09232,13.01276,45.0142196,60.11232,17.53276,62.617,-17.02,-4.52,17.60996309
13/02/2020 04:30,51.86552,15.03036,53.99948043,60.99552,17.79036,63.537,-18.26,-5.52,19.07611071,42.87552,12.09036,44.54758153,60.99552,17.79036,63.537,-18.12,-5.7,18.99537839
13/02/2020 05:00,52.74008,15.48544,54.96648879,61.87008,18.04544,64.448,-18.26,-5.12,18.96422949,43.75008,12.74544,45.56880228,61.87008,18.04544,64.448,-18.12,-5.3,18.87920549
13/02/2020 05:30,53.7288,17.2384,56.42646882,62.4288,18.2084,65.03,-17.4,-1.94,17.5078154,45.1688,19.3884,49.15415087,62.4288,18.2084,65.03,-17.26,1.18,17.30028901
13/02/2020 06:00,51.23408,14.72244,53.30742156,50.37408,14.69244,52.473,1.72,0.06,1.721046193,52.31408,14.65244,54.32731324,50.37408,14.69244,52.473,1.94,-0.04,1.940412327
13/02/2020 06:30,38.09864,6.64752,38.67422775,28.44864,8.29752,29.634,19.3,-3.3,19.58009193,47.86864,4.89752,48.11852447,28.44864,8.29752,29.634,19.42,-3.4,19.71538486
13/02/2020 07:00,47.97416,11.52288,49.33859332,42.28416,12.33288,44.046,11.38,-1.62,11.49472923,53.78416,10.65288,54.82900436,42.28416,12.33288,44.046,11.5,-1.68,11.62206522
13/02/2020 07:30,46.7764,10.0852,47.85125762,36.0864,10.5252,37.59,21.38,-0.88,21.39810272,57.6064,10.5252,58.56003036,36.0864,10.5252,37.59,21.52,0,21.52
13/02/2020 08:00,45.68792,10.61356,46.90451673,33.33792,9.72356,34.727,24.7,1.78,24.7640546,58.15792,11.52356,59.28858317,33.33792,9.72356,34.727,24.82,1.8,24.88518435
13/02/2020 08:30,43.48432,8.72376,44.35076182,29.22432,8.52376,30.442,28.52,0.4,28.52280491,57.86432,8.94376,58.55143356,29.22432,8.52376,30.442,28.64,0.42,28.64307944
13/02/2020 09:00,47.3896,10.2828,48.49237222,35.2896,10.2928,36.76,24.2,-0.02,24.20000826,59.6096,10.2728,60.48830327,35.2896,10.2928,36.76,24.32,-0.02,24.32000822
13/02/2020 09:30,50.11208,11.65144,51.44877662,39.98208,11.66144,41.648,20.26,-0.02,20.26000987,60.34208,11.72144,61.46998271,39.98208,11.66144,41.648,20.36,0.06,20.36008841
13/02/2020 10:00,52.448,13.049,54.04691578,45.048,13.139,46.925,14.8,-0.18,14.80109455,59.948,12.999,61.34115018,45.048,13.139,46.925,14.9,-0.14,14.9006577
13/02/2020 10:30,51.634,13.352,53.3324091,43.824,12.782,45.65,15.62,1.14,15.66154526,59.564,13.942,61.17392794,43.824,12.782,45.65,15.74,1.16,15.78268672
13/02/2020 11:00,56.43584,15.83712,58.61585457,51.31584,14.96712,53.454,10.24,1.74,10.38678006,61.73584,16.70712,63.95656182,51.31584,14.96712,53.454,10.42,1.74,10.56427944
13/02/2020 11:30,65.38344,22.64892,69.19514292,69.73344,20.33892,72.639,-8.7,4.62,9.850604042,61.17344,25.01892,66.09187635,69.73344,20.33892,72.639,-8.56,4.68,9.755818777
13/02/2020 12:00,56.73376,19.09068,59.85961566,58.49376,17.06068,60.931,-3.52,4.06,5.373453266,55.05376,21.18068,58.98760629,58.49376,17.06068,60.931,-3.44,4.12,5.36730845
13/02/2020 12:30,53.19568,15.75124,55.47866195,47.69568,13.91124,49.683,11,3.68,11.59924135,58.77568,17.65124,61.3689403,47.69568,13.91124,49.683,11.08,3.74,11.69418659
13/02/2020 13:00,59.30464,19.31552,62.37090378,58.30464,17.00552,60.734,2,4.62,5.034322199,60.28464,21.68552,64.06636869,58.30464,17.00552,60.734,1.98,4.68,5.081613917
13/02/2020 13:30,54.38384,16.06612,56.70733872,47.16384,13.75612,49.129,14.44,4.62,15.16106856,61.64384,18.43612,64.34169356,47.16384,13.75612,49.129,14.48,4.68,15.21751622
13/02/2020 14:00,46.4712,12.8466,48.21418423,37.7712,11.0166,39.345,17.4,3.66,17.78076489,55.3712,14.7366,57.29866638,37.7712,11.0166,39.345,17.6,3.72,17.98884099
13/02/2020 14:30,65.94336,22.82348,69.78135831,68.10336,19.86348,70.941,-4.32,5.92,7.328628794,63.96336,25.88348,69.00192722,68.10336,19.86348,70.941,-4.14,6.02,7.306161783
13/02/2020 15:00,54.1728,14.0204,55.9576972,50.3328,14.6804,52.43,7.68,-1.32,7.792611886,58.1128,15.7604,60.21202315,50.3328,14.6804,52.43,7.78,1.08,7.854603746
13/02/2020 15:30,51.45824,13.98532,53.32485011,45.85824,13.37532,47.769,11.2,1.22,11.26625049,57.13824,14.59532,58.97289069,45.85824,13.37532,47.769,11.28,1.22,11.34578336
13/02/2020 16:00,51.09048,13.07764,52.73766979,44.22048,12.89764,46.063,13.74,0.36,13.74471535,58.04048,13.25764,59.53538727,44.22048,12.89764,46.063,13.82,0.36,13.82468806
13/02/2020 16:30,48.44792,10.85356,49.64877357,37.65792,10.98356,39.227,21.58,-0.26,21.58156621,59.33792,10.70356,60.29556324,37.65792,10.98356,39.227,21.68,-0.28,21.68180804
13/02/2020 17:00,46.91776,9.31268,47.8330661,31.75776,9.26268,33.081,30.32,0.1,30.32016491,62.17776,9.58268,62.91185576,31.75776,9.26268,33.081,30.42,0.32,30.42168306
13/02/2020 17:30,50.80344,11.39392,52.06544851,35.05344,10.22392,36.514,31.5,2.34,31.58679471,66.61344,12.60392,67.79534783,35.05344,10.22392,36.514,31.56,2.38,31.64961295
13/02/2020 18:00,52.0392,11.1756,53.22567399,35.7792,10.4356,37.27,32.52,1.48,32.55366032,68.3992,11.9156,69.42933158,35.7792,10.4356,37.27,32.62,1.48,32.65355723
13/02/2020 18:30,50.92912,10.08516,51.91806734,33.54912,9.78516,34.947,34.76,0.6,34.76517798,68.40912,11.14516,69.31105461,33.54912,9.78516,34.947,34.86,1.36,34.88651889
13/02/2020 19:00,48.83616,9.33388,49.72013515,30.83616,8.99388,32.121,36,0.68,36.00642165,66.93616,9.67388,67.63160112,30.83616,8.99388,32.121,36.1,0.68,36.10640386
13/02/2020 19:30,53.90912,13.43016,55.55683951,41.82912,12.20016,43.572,24.16,2.46,24.28491713,66.06912,14.70016,67.68473478,41.82912,12.20016,43.572,24.24,2.5,24.36857813
13/02/2020 20:00,52.9356,13.6308,54.66238612,42.1056,12.2808,43.86,21.66,2.7,21.82763386,63.8656,15.0208,65.60822583,42.1056,12.2808,43.86,21.76,2.74,21.93183075
13/02/2020 20:30,49.7396,10.5628,50.84880089,37.9296,11.0628,39.51,23.62,-1,23.64115902,61.6696,10.3628,62.53420814,37.9296,11.0628,39.51,23.74,-0.7,23.75031789
13/02/2020 21:00,41.20856,7.69708,41.92124113,24.53856,7.15708,25.561,33.34,1.08,33.35748792,57.97856,8.23708,58.56076252,24.53856,7.15708,25.561,33.44,1.08,33.45743565
13/02/2020 21:30,35.77464,5.04552,36.12868859,17.50464,5.10552,18.234,36.54,-0.12,36.54019704,54.14464,5.08552,54.3829436,17.50464,5.10552,18.234,36.64,-0.02,36.64000546
13/02/2020 22:00,31.5208,2.3294,31.60675461,13.0608,3.8094,13.605,36.92,-2.96,37.03846649,50.0808,4.0494,50.24424513,13.0608,3.8094,13.605,37.02,0.24,37.02077795
13/02/2020 22:30,26.38784,-0.25688,26.38909031,7.58784,2.21312,7.904,37.6,-4.94,37.92312751,45.28784,-2.86688,45.37849108,7.58784,2.21312,7.904,37.7,-5.08,38.04072029
13/02/2020 23:00,24.54136,0.08748,24.54151591,6.95136,2.02748,7.241,35.18,-3.88,35.39331575,42.23136,-1.99252,42.27833847,6.95136,2.02748,7.241,35.28,-4.02,35.50829199
13/02/2020 23:30,22.62072,-0.16604,22.62132937,6.15072,1.79396,6.407,32.94,-3.92,33.17242831,39.15072,-3.78604,39.33335703,6.15072,1.79396,6.407,33,-5.58,33.46843886
14/02/2020 00:00,21.86232,-2.16724,21.96947803,5.87232,1.71276,6.117,31.98,-7.76,32.90802334,37.93232,-6.26724,38.44657589,5.87232,1.71276,6.117,32.06,-7.98,33.03822029
14/02/2020 00:30,21.07496,-2.85272,21.26715661,3.86496,1.12728,4.026,34.42,-7.96,35.32843048,38.36496,-7.03272,39.00422165,3.86496,1.12728,4.026,34.5,-8.16,35.45187724
14/02/2020 01:00,22.08288,-3.22416,22.3170069,3.48288,1.01584,3.628,37.2,-8.48,38.15429727,40.80288,-7.68416,41.52013164,3.48288,1.01584,3.628,37.32,-8.7,38.3206524
14/02/2020 01:30,23.21568,-2.83376,23.38798823,4.37568,1.27624,4.558,37.68,-8.22,38.56618726,42.17568,-7.14376,42.77641044,4.37568,1.27624,4.558,37.8,-8.42,38.72643025
14/02/2020 02:00,22.65808,-2.71556,22.82022908,4.43808,1.29444,4.623,36.44,-8.02,37.31211599,40.97808,-6.94556,41.56252933,4.43808,1.29444,4.623,36.54,-8.24,37.45756532
14/02/2020 02:30,21.7612,-3.2684,22.00527809,3.3312,0.9716,3.47,36.86,-8.48,37.82287668,40.2912,-7.7284,41.02571101,3.3312,0.9716,3.47,36.96,-8.7,37.9701409
14/02/2020 03:00,21.50472,-3.01904,21.71560694,3.77472,1.10096,3.932,35.46,-8.24,36.40479639,39.35472,-7.35904,40.03685122,3.77472,1.10096,3.932,35.58,-8.46,36.57195647
14/02/2020 03:30,21.61856,-2.59792,21.77409757,4.97856,1.45208,5.186,33.28,-8.1,34.25154595,38.35856,-6.86792,38.96854437,4.97856,1.45208,5.186,33.38,-8.32,34.4012616
14/02/2020 04:00,22.07336,-2.28152,22.19095661,6.06336,1.76848,6.316,32.02,-8.1,33.02863,38.18336,-6.61152,38.75153129,6.06336,1.76848,6.316,32.12,-8.38,33.1951623
14/02/2020 04:30,21.44856,-2.97292,21.65361354,4.61856,1.34708,4.811,33.66,-8.64,34.75118991,38.37856,-7.51292,39.10700493,4.61856,1.34708,4.811,33.76,-8.86,34.90325486
14/02/2020 05:00,19.19272,-3.68004,19.54234365,0.82272,0.23996,0.857,36.74,-7.84,37.56718249,37.66272,-7.82004,38.46600452,0.82272,0.23996,0.857,36.84,-8.06,37.7113935
14/02/2020 05:30,19.58216,-3.01812,19.81338029,0.69216,0.20188,0.721,37.78,-6.44,38.32495271,38.57216,-6.45812,39.10906341,0.69216,0.20188,0.721,37.88,-6.66,38.46101923
14/02/2020 06:00,24.02184,1.47012,24.06678312,6.89184,2.01012,7.179,34.26,-1.08,34.27701854,41.21184,0.93012,41.22233472,6.89184,2.01012,7.179,34.32,-1.08,34.3369888
14/02/2020 06:30,31.75872,3.99296,32.0087492,16.63872,4.85296,17.332,30.24,-1.72,30.28887585,46.95872,3.07296,47.05915923,16.63872,4.85296,17.332,30.32,-1.78,30.3722044
14/02/2020 07:00,34.47504,4.93772,34.82684973,16.89504,4.92772,17.599,35.16,0.02,35.16000569,52.15504,4.90772,52.38543608,16.89504,4.92772,17.599,35.26,-0.02,35.26000567
14/02/2020 07:30,38.156,4.658,38.43926768,20.016,5.838,20.85,36.28,-2.36,36.35667752,56.396,3.698,56.51711263,20.016,5.838,20.85,36.38,-2.14,36.44288682
14/02/2020 08:00,40.15144,5.07792,40.47126642,21.90144,6.38792,22.814,36.5,-2.62,36.59391206,58.52144,4.40792,58.68721069,21.90144,6.38792,22.814,36.62,-1.98,36.67348906
14/02/2020 08:30,44.76936,9.48148,45.76236508,30.75936,8.97148,32.041,28.02,1.02,28.03855916,58.87936,10.01148,59.72444027,30.75936,8.97148,32.041,28.12,1.04,28.13922529
14/02/2020 09:00,48.30504,11.08772,49.56121895,37.77504,11.01772,39.349,21.06,0.14,21.06046533,58.93504,11.17772,59.98566799,37.77504,11.01772,39.349,21.16,0.16,21.16060491
14/02/2020 09:30,56.31592,15.99756,58.5440413,51.86592,15.12756,54.027,8.9,1.74,9.068494914,60.88592,16.86756,63.1791883,51.86592,15.12756,54.027,9.02,1.74,9.186294139
14/02/2020 10:00,52.87888,14.78384,54.9066287,46.05888,13.43384,47.978,13.64,2.7,13.90466109,59.75888,16.15384,61.90371787,46.05888,13.43384,47.978,13.7,2.72,13.96740491
14/02/2020 10:30,51.5576,13.8618,53.38853451,44.0976,12.8618,45.935,14.92,2,15.05345143,59.1176,14.8818,60.96194387,44.0976,12.8618,45.935,15.02,2.02,15.15522352
14/02/2020 11:00,56.9688,18.3034,59.83693362,59.9088,17.4734,62.405,-5.88,1.66,6.109828148,54.2088,22.0334,58.51550831,59.9088,17.4734,62.405,-5.7,4.56,7.299561631
14/02/2020 11:30,74.80248,27.45364,79.68132381,87.61248,25.55364,91.263,-25.62,3.8,25.90027799,62.11248,29.41364,68.72497646,87.61248,25.55364,91.263,-25.5,3.86,25.79049437
14/02/2020 12:00,65.53704,21.30872,68.91418693,69.52704,20.27872,72.424,-7.98,2.06,8.241601786,61.64704,22.33872,65.56962675,69.52704,20.27872,72.424,-7.88,2.06,8.144814301
14/02/2020 12:30,63.26928,19.36104,66.1653358,65.00928,18.96104,67.718,-3.48,0.8,3.570770225,61.60928,19.80104,64.71309425,65.00928,18.96104,67.718,-3.4,0.84,3.502227862
14/02/2020 13:00,68.28336,22.47348,71.88653946,76.02336,22.17348,79.191,-15.48,0.6,15.49162354,60.64336,22.81348,64.79253029,76.02336,22.17348,79.191,-15.38,0.64,15.39331024
14/02/2020 13:30,65.42136,21.64748,68.90985223,70.79136,20.64748,73.741,-10.74,2,10.92463272,60.15136,22.66748,64.28064063,70.79136,20.64748,73.741,-10.64,2.02,10.83005078
14/02/2020 14:00,66.58104,22.68072,70.33811163,73.99104,21.58072,77.074,-14.82,2.2,14.98240301,59.27104,23.78072,63.86375205,73.99104,21.58072,77.074,-14.72,2.2,14.88349421
14/02/2020 14:30,59.4304,19.2472,62.46940973,63.3504,18.4772,65.99,-7.84,1.54,7.989818521,55.6104,20.0572,59.11689995,63.3504,18.4772,65.99,-7.74,1.58,7.899620244
14/02/2020 15:00,55.3572,16.7796,57.84439963,53.5872,15.6296,55.82,3.54,2.3,4.221563691,57.2072,17.9896,59.96907069,53.5872,15.6296,55.82,3.62,2.36,4.321342384
14/02/2020 15:30,57.95576,17.36668,60.50183213,57.96576,16.90668,60.381,-0.02,0.92,0.920217366,58.02576,17.84668,60.70825982,57.96576,16.90668,60.381,0.06,0.94,0.941912947
14/02/2020 16:00,56.5376,16.1518,58.79949708,54.8976,16.0118,57.185,3.28,0.28,3.291929525,58.2976,16.2118,60.50977297,54.8976,16.0118,57.185,3.4,0.2,3.405877273
14/02/2020 16:30,57.288,17.039,59.7682396,53.928,15.729,56.175,6.72,2.62,7.212683273,60.748,18.369,63.46447561,53.928,15.729,56.175,6.82,2.64,7.313138861
14/02/2020 17:00,57.39152,16.51836,59.72137628,51.49152,15.01836,53.637,11.8,3,12.175385,63.37152,18.05836,65.89426313,51.49152,15.01836,53.637,11.88,3.04,12.26278924
14/02/2020 17:30,54.45928,14.03104,56.23773877,43.64928,12.73104,45.468,21.62,2.6,21.77577553,65.34928,15.37104,67.13268405,43.64928,12.73104,45.468,21.7,2.64,21.86
14/02/2020 18:00,54.05736,13.01548,55.60216623,42.32736,12.34548,44.091,23.46,1.34,23.49823823,65.84736,13.70548,67.25856823,42.32736,12.34548,44.091,23.52,1.36,23.55928692
14/02/2020 18:30,55.46016,14.20088,57.24940471,44.78016,13.06088,46.646,21.36,2.28,21.48134074,66.24016,15.38088,68.00242839,44.78016,13.06088,46.646,21.46,2.32,21.58504112
14/02/2020 19:00,56.904,15.272,58.91773248,48.624,14.182,50.65,16.56,2.18,16.702874,65.284,16.382,67.3080276,48.624,14.182,50.65,16.66,2.2,16.80463031
14/02/2020 19:30,54.83328,13.97804,56.58687302,46.55328,13.57804,48.493,16.56,0.8,16.57931241,63.21328,14.37804,64.82782429,46.55328,13.57804,48.493,16.66,0.8,16.67919662
14/02/2020 20:00,49.98792,12.37856,51.49777562,40.17792,11.71856,41.852,19.62,1.32,19.66435354,59.87792,13.03856,61.28106845,40.17792,11.71856,41.852,19.7,1.32,19.74417382
14/02/2020 20:30,48.88728,12.20004,50.3865768,39.73728,11.59004,41.393,18.3,1.22,18.34062158,58.11728,12.85004,59.5209355,39.73728,11.59004,41.393,18.38,1.26,18.42313763
14/02/2020 21:00,48.37568,11.98124,49.83730056,41.69568,12.16124,43.433,13.36,-0.36,13.36484942,55.15568,12.18124,56.48479126,41.69568,12.16124,43.433,13.46,0.02,13.46001486
14/02/2020 21:30,44.03528,9.65404,45.08110883,36.42528,10.62404,37.943,15.22,-1.94,15.34314179,51.74528,8.62404,52.45901322,36.42528,10.62404,37.943,15.32,-2,15.44999676
14/02/2020 22:00,44.21688,10.71284,45.49612531,39.26688,11.45284,40.903,9.9,-1.48,10.01001499,49.26688,9.89284,50.25031093,39.26688,11.45284,40.903,10,-1.56,10.12094857
14/02/2020 22:30,45.7432,11.5476,47.17825147,45.0432,13.1376,46.92,1.4,-3.18,3.47453594,46.4432,13.6976,48.42101891,45.0432,13.1376,46.92,1.4,0.56,1.507846146
14/02/2020 23:00,42.61504,9.71272,43.7078776,42.69504,12.45272,44.474,-0.16,-5.48,5.482335269,42.57504,6.81272,43.11666945,42.69504,12.45272,44.474,-0.12,-5.64,5.641276451
14/02/2020 23:30,36.43968,7.96324,37.29964437,33.67968,9.82324,35.083,5.52,-3.72,6.656485559,39.29968,5.98324,39.75253462,33.67968,9.82324,35.083,5.62,-3.84,6.80661443
15/02/2020 00:00,33.4744,6.8242,34.16292085,29.7744,8.6842,31.015,7.4,-3.72,8.282415107,37.2744,4.8442,37.58785933,29.7744,8.6842,31.015,7.5,-3.84,8.425888677
15/02/2020 00:30,30.59176,4.96968,30.99279754,24.10176,7.02968,25.106,12.98,-4.12,13.61817903,37.18176,2.76968,37.28477443,24.10176,7.02968,25.106,13.08,-4.26,13.75623495
15/02/2020 01:00,32.86744,5.20592,33.27717258,26.55744,7.74592,27.664,12.62,-5.08,13.60407292,39.29744,2.50592,39.37725772,26.55744,7.74592,27.664,12.74,-5.24,13.77552903
15/02/2020 01:30,31.75848,4.55664,32.08370334,23.74848,6.92664,24.738,16.02,-4.74,16.70652567,39.86848,2.04664,39.92097735,23.74848,6.92664,24.738,16.12,-4.88,16.84247013
15/02/2020 02:00,25.75928,1.66104,25.81277901,13.64928,3.98104,14.218,24.22,-4.64,24.66045417,37.98928,-0.79896,37.99768061,13.64928,3.98104,14.218,24.34,-4.78,24.80491887
15/02/2020 02:30,22.44952,-0.15264,22.45003891,8.45952,2.46736,8.812,27.98,-5.24,28.46643638,36.53952,-2.93264,36.65701705,8.45952,2.46736,8.812,28.08,-5.4,28.59451696
15/02/2020 03:00,20.89408,-0.07256,20.89420599,6.57408,1.91744,6.848,28.64,-3.98,28.91522091,35.29408,-3.04256,35.42498065,6.57408,1.91744,6.848,28.72,-4.96,29.14515397
15/02/2020 03:30,21.68712,-2.09584,21.78815548,8.51712,2.48416,8.872,26.34,-9.16,27.8872946,34.93712,-6.89584,35.61116346,8.51712,2.48416,8.872,26.42,-9.38,28.03570581
15/02/2020 04:00,22.82872,-0.93704,22.84794303,11.83872,3.45296,12.332,21.98,-8.78,23.66873043,33.91872,-5.54704,34.36930635,11.83872,3.45296,12.332,22.08,-9,23.84379164
15/02/2020 04:30,26.37024,1.81132,26.4323748,19.17024,5.59132,19.969,14.4,-7.56,16.26387408,33.67024,-2.16868,33.7400094,19.17024,5.59132,19.969,14.5,-7.76,16.44589918
15/02/2020 05:00,32.24704,5.88872,32.7803083,30.16704,8.79872,31.424,4.16,-5.82,7.153880066,34.44704,2.79872,34.56054685,30.16704,8.79872,31.424,4.28,-6,7.370101763
15/02/2020 05:30,34.58736,7.22548,35.3340209,34.64736,10.10548,36.091,-0.12,-5.76,5.761249864,34.62736,4.16548,34.87700222,34.64736,10.10548,36.091,-0.02,-5.94,5.94003367
15/02/2020 06:00,40.55688,10.76784,41.96196961,44.18688,12.88784,46.028,-7.26,-4.24,8.407449078,37.04688,8.50784,38.01124385,44.18688,12.88784,46.028,-7.14,-4.38,8.376395406
15/02/2020 06:30,46.81672,13.08196,48.61011159,53.04672,15.47196,55.257,-12.46,-4.78,13.3454112,40.68672,10.55196,42.03276156,53.04672,15.47196,55.257,-12.36,-4.92,13.30323269
15/02/2020 07:00,51.5036,16.5248,54.08964622,59.1936,17.2648,61.66,-15.38,-1.48,15.45104527,43.9336,20.2448,48.37368227,59.1936,17.2648,61.66,-15.26,2.98,15.54824749
15/02/2020 07:30,53.02872,16.86296,55.6453463,59.83872,17.45296,62.332,-13.62,-1.18,13.67102044,46.31872,16.19296,49.06766528,59.83872,17.45296,62.332,-13.52,-1.26,13.57858608
15/02/2020 08:00,54.33192,17.67056,57.1332322,60.48192,17.64056,63.002,-12.3,0.06,12.30014634,48.28192,18.60056,51.74093767,60.48192,17.64056,63.002,-12.2,0.96,12.2377122
15/02/2020 08:30,58.71592,19.68256,61.92707348,64.70592,18.87256,67.402,-11.98,1.62,12.08903636,52.84592,20.49256,56.68012241,64.70592,18.87256,67.402,-11.86,1.62,11.97012949
15/02/2020 09:00,60.72752,20.62136,64.13323767,67.06752,19.56136,69.862,-12.68,2.12,12.85600249,54.50752,21.66136,58.65393639,67.06752,19.56136,69.862,-12.56,2.1,12.73434725
15/02/2020 09:30,61.53144,21.10292,65.04960677,67.62144,19.72292,70.439,-12.18,2.76,12.48879498,55.56144,22.48292,59.93792878,67.62144,19.72292,70.439,-12.06,2.76,12.37179049
15/02/2020 10:00,62.93024,21.52132,66.50851315,69.33024,20.22132,72.219,-12.8,2.6,13.06139349,56.65024,22.82132,61.07423629,69.33024,20.22132,72.219,-12.68,2.6,12.94381706
15/02/2020 10:30,64.33296,22.40628,68.12320549,71.47296,20.84628,74.451,-14.28,3.12,14.61686697,57.31296,23.96628,62.12212135,71.47296,20.84628,74.451,-14.16,3.12,14.49965517
15/02/2020 11:00,62.70648,21.01564,66.13440677,68.55648,19.99564,71.413,-11.7,2.04,11.87651464,56.95648,22.03564,61.07053335,68.55648,19.99564,71.413,-11.6,2.04,11.77801341
15/02/2020 11:30,62.848,20.809,66.20336536,68.568,19.999,71.425,-11.44,1.62,11.55413346,57.228,21.599,61.16829886,68.568,19.999,71.425,-11.34,1.6,11.45231854
15/02/2020 12:00,63.05656,20.93608,66.44132152,68.62656,20.01608,71.486,-11.14,1.84,11.29093442,57.58656,21.83608,61.58754974,68.62656,20.01608,71.486,-11.04,1.82,11.18901247
15/02/2020 12:30,63.54904,20.82972,66.87568856,69.11904,20.15972,71.999,-11.14,1.34,11.22030303,58.07904,21.47972,61.92376974,69.11904,20.15972,71.999,-11.04,1.32,11.11863301
15/02/2020 13:00,63.75976,21.19368,67.18987325,69.74976,20.34368,72.656,-11.98,1.7,12.10001653,57.88976,21.00368,61.58229361,69.74976,20.34368,72.656,-11.86,0.66,11.87835005
15/02/2020 13:30,64.3704,21.6022,67.89847893,71.1504,20.7522,74.115,-13.56,1.7,13.66614796,57.7104,22.4322,61.91683022,71.1504,20.7522,74.115,-13.44,1.68,13.54459302
15/02/2020 14:00,61.90112,20.27616,65.13732664,67.46112,19.67616,70.272,-11.12,1.2,11.18456079,56.46112,20.89616,60.20388338,67.46112,19.67616,70.272,-11,1.22,11.06744776
15/02/2020 14:30,58.3432,18.4726,61.19776088,61.4832,17.9326,64.045,-6.28,1.08,6.372189577,55.3032,18.9126,58.44767206,61.4832,17.9326,64.045,-6.18,0.98,6.25721983
15/02/2020 15:00,55.90784,17.25812,58.51093299,57.38784,16.73812,59.779,-2.96,1.04,3.137387448,54.50784,17.79812,57.34001829,57.38784,16.73812,59.779,-2.88,1.06,3.068876016
15/02/2020 15:30,56.30608,15.13844,58.30563447,58.24608,16.98844,60.673,-3.88,-3.7,5.361380419,54.38608,18.62844,57.48795069,58.24608,16.98844,60.673,-3.86,1.64,4.193948021
15/02/2020 16:00,59.53112,19.53116,62.65317597,63.26112,18.45116,65.897,-7.46,2.16,7.766414874,55.90112,20.59116,59.57290565,63.26112,18.45116,65.897,-7.36,2.14,7.664802672
15/02/2020 16:30,57.58592,17.55256,60.20158258,57.50592,16.77256,59.902,0.16,1.56,1.568183663,57.74592,18.33256,60.58608778,57.50592,16.77256,59.902,0.24,1.56,1.578353573
15/02/2020 17:00,54.64264,14.44952,56.52085221,51.15264,14.91952,53.284,6.98,-0.94,7.04301072,58.23264,13.97952,59.88712166,51.15264,14.91952,53.284,7.08,-0.94,7.142128534
15/02/2020 17:30,53.11264,12.36952,54.53400364,45.63264,13.30952,47.534,14.96,-1.88,15.0776656,60.67264,11.34952,61.72504232,45.63264,13.30952,47.534,15.04,-1.96,15.16717508
15/02/2020 18:00,46.89168,8.83924,47.71752107,32.91168,9.59924,34.283,27.96,-1.52,28.00128568,60.97168,7.99924,61.49417536,32.91168,9.59924,34.283,28.06,-1.6,28.10557952
15/02/2020 18:30,46.33104,8.67572,47.13632766,32.35104,9.43572,33.699,27.96,-1.52,28.00128568,60.41104,7.83572,60.91709335,32.35104,9.43572,33.699,28.06,-1.6,28.10557952
15/02/2020 19:00,41.5092,5.8956,41.92578901,24.4992,7.1456,25.52,34.02,-2.5,34.11173405,58.6192,4.5656,58.79672875,24.4992,7.1456,25.52,34.12,-2.58,34.21740493
