Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/02/2020 19:30,45.09288,9.68584,46.12139767,33.72288,9.83584,35.128,22.74,-0.3,22.74197881,56.56288,9.45584,57.34781865,33.72288,9.83584,35.128,22.84,-0.38,22.8431609
15/02/2020 20:00,49.64824,12.24032,51.13485278,44.53824,12.99032,46.394,10.22,-1.5,10.32949176,54.85824,11.43032,56.03640523,44.53824,12.99032,46.394,10.32,-1.56,10.43724101
15/02/2020 20:30,51.21136,13.78748,53.0348753,48.95136,14.27748,50.991,4.52,-0.98,4.625018919,53.55136,13.27748,55.17281607,48.95136,14.27748,50.991,4.6,-1,4.707440918
15/02/2020 21:00,54.52016,15.75588,56.75117268,55.70016,16.24588,58.021,-2.36,-0.98,2.555386468,53.50016,15.24588,55.63006361,55.70016,16.24588,58.021,-2.2,-1,2.416609195
15/02/2020 21:30,53.98528,15.92404,56.28486037,58.50528,17.06404,60.943,-9.04,-2.28,9.323089617,49.58528,19.02404,53.10945387,58.50528,17.06404,60.943,-8.92,1.96,9.132798038
15/02/2020 22:00,54.33808,17.07944,56.9590573,60.95808,17.77944,63.498,-13.24,-1.4,13.31381238,47.81808,16.27944,50.51325511,60.95808,17.77944,63.498,-13.14,-1.5,13.22533932
15/02/2020 22:30,54.38752,17.45136,57.11875609,63.22752,18.44136,65.862,-17.68,-1.98,17.79052557,45.64752,16.36136,48.4911351,63.22752,18.44136,65.862,-17.58,-2.08,17.70262127
15/02/2020 23:00,53.62472,17.61096,56.44250621,64.01472,18.67096,66.682,-20.78,-2.12,20.8878625,43.33472,16.45096,46.35226038,64.01472,18.67096,66.682,-20.68,-2.22,20.79881727
15/02/2020 23:30,52.27776,17.34268,55.07933133,63.43776,18.50268,66.081,-22.32,-2.32,22.44024955,41.23776,16.08268,44.26291276,63.43776,18.50268,66.081,-22.2,-2.42,22.33151137
16/02/2020 00:00,51.51904,17.56972,54.43258715,63.59904,18.54972,66.249,-24.16,-1.96,24.23937293,39.53904,16.46972,42.83208331,63.59904,18.54972,66.249,-24.06,-2.08,24.1497412
16/02/2020 00:30,44.95872,13.00296,46.80131914,51.19872,14.93296,53.332,-12.48,-3.86,13.06330739,38.81872,10.95296,40.33435701,51.19872,14.93296,53.332,-12.38,-3.98,13.00403014
16/02/2020 01:00,44.87472,11.40096,46.30034972,48.89472,14.26096,50.932,-8.04,-5.72,9.867117107,40.97472,8.36096,41.81905464,48.89472,14.26096,50.932,-7.92,-5.9,9.876051843
16/02/2020 01:30,44.9892,11.0706,46.33126699,48.6192,14.1806,50.645,-7.26,-6.22,9.560125522,41.4792,7.7806,42.20262751,48.6192,14.1806,50.645,-7.14,-6.4,9.588513962
16/02/2020 02:00,44.5064,11.3152,45.92225378,48.5664,14.1652,50.59,-8.12,-5.7,9.920907217,40.5664,8.2852,41.40383253,48.5664,14.1652,50.59,-8,-5.88,9.928464131
16/02/2020 02:30,41.82592,10.84756,43.20968805,44.42592,12.95756,46.277,-5.2,-4.22,6.696894803,39.34592,8.59756,40.27430271,44.42592,12.95756,46.277,-5.08,-4.36,6.694475334
16/02/2020 03:00,41.4852,11.1036,42.94545089,44.7552,13.0536,46.62,-6.54,-3.9,7.614564991,38.3152,9.0136,39.36114246,44.7552,13.0536,46.62,-6.44,-4.04,7.602315437
16/02/2020 03:30,39.70296,10.24128,41.00254686,42.79296,12.48128,44.576,-6.18,-4.48,7.633007271,36.69296,7.84128,37.52144701,42.79296,12.48128,44.576,-6.1,-4.64,7.664176407
16/02/2020 04:00,39.70808,10.94444,41.18874099,43.55808,12.70444,45.373,-7.7,-3.52,8.466427818,35.95808,9.04444,37.07809882,43.55808,12.70444,45.373,-7.6,-3.66,8.435377881
16/02/2020 04:30,41.02592,11.37256,42.57301061,46.22592,13.48256,48.152,-10.4,-4.22,11.2235645,35.92592,9.12256,37.06606034,46.22592,13.48256,48.152,-10.3,-4.36,11.18479325
16/02/2020 05:00,41.91712,12.38916,43.70968125,48.23712,14.06916,50.247,-12.64,-3.36,13.0789602,35.71712,10.56916,37.24808457,48.23712,14.06916,50.247,-12.52,-3.5,13.00001538
16/02/2020 05:30,42.32888,12.43384,44.11728073,49.17888,14.34384,51.228,-13.7,-3.82,14.22260173,35.59888,10.38384,37.08240001,49.17888,14.34384,51.228,-13.58,-3.96,14.14560002
16/02/2020 06:00,37.81168,9.52924,38.99396824,40.59168,11.83924,42.283,-5.56,-4.62,7.228969498,35.11168,7.07924,35.81823155,40.59168,11.83924,42.283,-5.48,-4.76,7.258650012
16/02/2020 06:30,35.84368,8.27524,36.78653277,35.26368,10.28524,36.733,1.16,-4.02,4.184017208,36.44368,6.12524,36.9548424,35.26368,10.28524,36.733,1.18,-4.16,4.324118407
16/02/2020 07:00,48.07808,14.96444,50.3531155,55.79808,16.27444,58.123,-15.44,-2.62,15.66071518,40.43808,13.53444,42.64292884,55.79808,16.27444,58.123,-15.36,-2.74,15.60247416
16/02/2020 07:30,52.17096,16.57028,54.7392295,61.68096,17.99028,64.251,-19.02,-2.84,19.23086062,42.78096,15.03028,45.34445782,61.68096,17.99028,64.251,-18.9,-2.96,19.13038421
16/02/2020 08:00,42.73608,11.03844,44.1386417,45.28608,13.20844,47.173,-5.1,-4.34,6.696685747,40.20608,8.72844,41.14261214,45.28608,13.20844,47.173,-5.08,-4.48,6.773241469
16/02/2020 08:30,41.28928,9.52104,42.37280786,38.36928,11.19104,39.968,5.84,-3.34,6.727644461,42.92928,7.75104,43.62340773,38.36928,11.19104,39.968,4.56,-3.44,5.712022409
16/02/2020 09:00,48.4464,12.7902,50.10631586,49.4064,14.4102,51.465,-1.92,-3.24,3.766165158,47.5864,15.3302,49.9948047,49.4064,14.4102,51.465,-1.82,0.92,2.03931361
16/02/2020 09:30,56.35456,18.58508,59.34005082,61.11456,17.82508,63.661,-9.52,1.52,9.640580895,51.69456,19.34508,55.19564887,61.11456,17.82508,63.661,-9.42,1.52,9.541844685
16/02/2020 10:00,59.71544,18.95492,62.65159828,65.84544,19.20492,68.589,-12.26,-0.5,12.27019152,53.68544,19.58492,57.14626461,65.84544,19.20492,68.589,-12.16,0.38,12.16593605
16/02/2020 10:30,59.5652,18.7136,62.43566189,64.6752,18.8636,67.37,-10.22,-0.3,10.22440218,54.5752,18.5036,57.62669232,64.6752,18.8636,67.37,-10.1,-0.36,10.10641381
16/02/2020 11:00,59.84208,17.99644,62.48957026,64.10208,18.69644,66.773,-8.52,-1.4,8.634257351,55.66208,17.23644,58.26973497,64.10208,18.69644,66.773,-8.44,-1.46,8.565348796
16/02/2020 11:30,62.13984,19.46412,65.11690781,67.65984,19.73412,70.479,-11.04,-0.54,11.05319863,56.71984,19.17412,59.87309185,67.65984,19.73412,70.479,-10.94,-0.56,10.95432335
16/02/2020 12:00,63.56,20.865,66.89709878,69.48,20.265,72.375,-11.84,1.2,11.90065544,57.72,21.465,61.58201543,69.48,20.265,72.375,-11.76,1.2,11.82106594
16/02/2020 12:30,62.74656,20.13108,65.89682218,67.30656,19.63108,70.111,-9.12,1,9.174660757,58.28656,20.65108,61.83680281,67.30656,19.63108,70.111,-9.02,1.02,9.077488639
16/02/2020 13:00,64.194,20.847,67.49420008,69.144,20.167,72.025,-9.9,1.36,9.992977534,59.364,21.567,63.1602722,69.144,20.167,72.025,-9.78,1.4,9.879696352
16/02/2020 13:30,63.09656,20.35608,66.29891309,66.94656,19.52608,69.736,-7.7,1.66,7.876902945,59.36656,21.20608,63.04035434,66.94656,19.52608,69.736,-7.58,1.68,7.763942298
16/02/2020 14:00,63.38624,20.89932,66.74276738,67.74624,19.75932,70.569,-8.72,2.28,9.013145955,59.14624,22.05932,63.12599548,67.74624,19.75932,70.569,-8.6,2.3,8.902246907
16/02/2020 14:30,62.96264,21.00952,66.37540182,67.71264,19.74952,70.534,-9.5,2.52,9.828550249,58.35264,22.28952,62.46481647,67.71264,19.74952,70.534,-9.36,2.54,9.69851535
16/02/2020 15:00,59.00432,19.22876,62.0584804,60.06432,17.51876,62.567,-2.12,3.42,4.023779318,58.02432,20.97876,61.70032482,60.06432,17.51876,62.567,-2.04,3.46,4.016615491
16/02/2020 15:30,63.128,21.599,66.72077027,67.608,19.719,70.425,-8.96,3.76,9.716954255,58.728,23.519,63.26232169,67.608,19.719,70.425,-8.88,3.8,9.658902629
16/02/2020 16:00,64.01208,22.23144,67.76269852,69.50208,20.27144,72.398,-10.98,3.92,11.65876494,58.62208,24.23144,63.43272774,69.50208,20.27144,72.398,-10.88,3.96,11.57825548
16/02/2020 16:30,65.34496,22.75228,69.19270224,71.42496,20.83228,74.401,-12.16,3.84,12.75190966,59.38496,24.71228,64.32161578,71.42496,20.83228,74.401,-12.04,3.88,12.64974308
16/02/2020 17:00,63.4352,21.0636,66.8408546,66.8352,19.4936,69.62,-6.8,3.14,7.489966622,60.1352,22.6736,64.26767785,66.8352,19.4936,69.62,-6.7,3.18,7.416360293
16/02/2020 17:30,63.83088,20.12984,66.92975198,65.45088,19.08984,68.178,-3.24,2.08,3.8501948,62.27088,21.18984,65.77744154,65.45088,19.08984,68.178,-3.18,2.1,3.810826682
16/02/2020 18:00,64.2416,18.0488,66.72887195,64.0416,18.6788,66.71,0.4,-1.26,1.32196823,64.5216,22.0388,68.18170995,64.0416,18.6788,66.71,0.48,3.36,3.39411255
16/02/2020 18:30,63.79712,19.99916,66.85834967,63.35712,18.47916,65.997,0.88,3.04,3.164806471,64.33712,21.57916,67.85959885,63.35712,18.47916,65.997,0.98,3.1,3.251215157
16/02/2020 19:00,62.29136,19.83248,65.37232437,62.27136,18.16248,64.866,0.04,3.34,3.340239512,62.33136,21.56248,65.95558341,62.27136,18.16248,64.866,0.06,3.4,3.400529371
16/02/2020 19:30,62.4852,18.8586,65.26903564,64.7952,18.8986,67.495,-4.62,-0.08,4.620692589,60.2752,21.1586,63.88103074,64.7952,18.8986,67.495,-4.52,2.26,5.053513629
16/02/2020 20:00,60.7212,18.6516,63.52122726,64.0512,18.6816,66.72,-6.66,-0.06,6.660270265,57.5112,18.7416,60.4878971,64.0512,18.6816,66.72,-6.54,0.06,6.540275224
16/02/2020 20:30,60.35976,18.26368,63.06237099,64.22976,18.73368,66.906,-7.74,-0.94,7.796871167,56.60976,17.77368,59.33437981,64.22976,18.73368,66.906,-7.62,-0.96,7.680234371
16/02/2020 21:00,59.80608,19.04844,62.76631478,64.72608,18.87844,67.423,-9.84,0.34,9.845872232,55.00608,19.35844,58.31310347,64.72608,18.87844,67.423,-9.72,0.48,9.731844635
16/02/2020 21:30,59.8796,19.3528,62.92930449,66.2496,19.3228,69.01,-12.74,0.06,12.74014129,53.6296,19.3228,57.00442611,66.2496,19.3228,69.01,-12.62,0,12.62
16/02/2020 22:00,58.52944,18.95192,61.52130215,66.34944,19.35192,69.114,-15.64,-0.8,15.66044699,50.82944,18.51192,54.0955003,66.34944,19.35192,69.114,-15.52,-0.84,15.54271534
16/02/2020 22:30,57.16624,18.83432,60.18895751,65.94624,19.23432,68.694,-17.56,-0.8,17.57821379,48.52624,18.39432,51.89553908,65.94624,19.23432,68.694,-17.42,-0.84,17.44024082
16/02/2020 23:00,54.02344,17.65892,56.83633983,62.53344,18.23892,65.139,-17.02,-1.16,17.05948417,45.61344,17.01892,48.6850033,62.53344,18.23892,65.139,-16.92,-1.22,16.96392643
16/02/2020 23:30,53.33152,17.80836,56.22622797,63.49152,18.51836,66.137,-20.32,-1.42,20.36955571,43.29152,17.01836,46.51645172,63.49152,18.51836,66.137,-20.2,-1.5,20.25561651
17/02/2020 00:00,52.67968,17.91324,55.64200618,63.67968,18.57324,66.333,-22,-1.32,22.03956442,41.77968,17.17324,45.17147145,63.67968,18.57324,66.333,-21.9,-1.4,21.94470323
17/02/2020 00:30,53.09032,18.21176,56.12709043,63.64032,18.56176,66.292,-21.1,-0.7,21.11160818,42.66032,17.84176,46.24101321,63.64032,18.56176,66.292,-20.98,-0.72,20.99235099
17/02/2020 01:00,54.9452,18.4186,57.95014952,65.2752,19.0386,67.995,-20.66,-1.24,20.69717855,44.7352,17.7386,48.12375764,65.2752,19.0386,67.995,-20.54,-1.3,20.58109812
17/02/2020 01:30,56.04944,18.79192,59.11578454,66.10944,19.28192,68.864,-20.12,-0.98,20.14385266,46.12944,18.24192,49.60537148,66.10944,19.28192,68.864,-19.98,-1.04,20.00704876
17/02/2020 02:00,55.96688,19.31784,59.20701478,66.50688,19.39784,69.278,-21.08,-0.16,21.0806072,45.54688,19.15784,49.41195312,66.50688,19.39784,69.278,-20.96,-0.24,20.961374
17/02/2020 02:30,55.42648,18.94564,58.5750114,66.15648,19.29564,68.913,-21.46,-0.7,21.47141355,44.83648,18.59564,48.53975449,66.15648,19.29564,68.913,-21.32,-0.7,21.33148846
17/02/2020 03:00,55.01376,18.98568,58.19767894,66.29376,19.33568,69.056,-22.56,-0.7,22.57085732,43.87376,18.63568,47.66755066,66.29376,19.33568,69.056,-22.42,-0.7,22.43092508
17/02/2020 03:30,54.86184,19.05512,58.07683778,66.53184,19.40512,69.304,-23.34,-0.7,23.35049464,43.31184,18.70512,47.17835307,66.53184,19.40512,69.304,-23.22,-0.7,23.23054885
17/02/2020 04:00,54.61552,19.01536,57.83112433,66.39552,19.36536,69.162,-23.56,-0.7,23.57039669,42.95552,18.66536,46.83558863,66.39552,19.36536,69.162,-23.44,-0.7,23.45044989
17/02/2020 04:30,53.80208,18.66644,56.94822029,65.30208,19.04644,68.023,-23,-0.76,23.0125531,42.46208,18.24644,46.21645606,65.30208,19.04644,68.023,-22.84,-0.8,22.85400621
17/02/2020 05:00,53.64272,18.61996,56.78242967,65.14272,18.99996,67.857,-23,-0.76,23.0125531,42.30272,18.19996,46.05169555,65.14272,18.99996,67.857,-22.84,-0.8,22.85400621
17/02/2020 05:30,54.33568,18.88124,57.52275502,65.45568,19.09124,68.183,-22.24,-0.42,22.24396547,43.33568,18.61124,47.16311499,65.45568,19.09124,68.183,-22.12,-0.48,22.12520734
17/02/2020 06:00,51.90584,17.11212,54.65382765,59.35584,17.31212,61.829,-14.9,-0.4,14.90536816,44.57584,16.83212,47.64793569,59.35584,17.31212,61.829,-14.78,-0.48,14.78779226
17/02/2020 06:30,49.15792,14.17856,51.16182818,50.25792,14.65856,52.352,-2.2,-0.96,2.40033331,48.21792,13.67856,50.12056277,50.25792,14.65856,52.352,-2.04,-0.98,2.263183598
17/02/2020 07:00,54.48032,15.95176,56.76763087,56.68032,16.53176,59.042,-4.4,-1.16,4.550340647,52.44032,15.33176,54.63561134,56.68032,16.53176,59.042,-4.24,-1.2,4.406540593
17/02/2020 07:30,57.76448,17.42464,60.3353398,60.08448,17.52464,62.588,-4.64,-0.2,4.644308345,55.54448,17.24464,58.15983895,60.08448,17.52464,62.588,-4.54,-0.28,4.548626166
17/02/2020 08:00,60.76168,19.88424,63.93250157,63.99168,18.66424,66.658,-6.46,2.44,6.905447125,57.63168,21.04424,61.3536517,63.99168,18.66424,66.658,-6.36,2.38,6.790728974
17/02/2020 08:30,62.60512,20.51816,65.88168137,64.48512,18.80816,67.172,-3.76,3.42,5.082715809,60.86512,22.26816,64.8107536,64.48512,18.80816,67.172,-3.62,3.46,5.007594233
17/02/2020 09:00,64.39984,21.36912,67.85262472,65.85984,19.20912,68.604,-2.92,4.32,5.214288063,63.15984,23.56912,67.4141588,65.85984,19.20912,68.604,-2.7,4.36,5.128313563
17/02/2020 09:30,68.44456,23.52008,72.37300572,73.95456,21.57008,77.036,-11.02,3.9,11.6897562,62.97456,25.53008,67.95277913,73.95456,21.57008,77.036,-10.98,3.96,11.67227484
17/02/2020 10:00,77.08888,28.73384,82.26985463,89.73888,26.17384,93.478,-25.3,5.12,25.81287276,64.55888,31.37384,71.77859586,89.73888,26.17384,93.478,-25.18,5.2,25.71132824
17/02/2020 10:30,77.82368,29.09524,83.08464455,91.42368,26.66524,95.233,-27.2,4.86,27.6307727,64.34368,31.58524,71.67800598,91.42368,26.66524,95.233,-27.08,4.92,27.52331375
17/02/2020 11:00,74.86088,27.14484,79.6303566,85.49088,24.93484,89.053,-21.26,4.42,21.71460338,64.33088,29.41484,70.73680042,85.49088,24.93484,89.053,-21.16,4.48,21.62905453
17/02/2020 11:30,67.43736,22.85548,71.20512966,72.56736,21.16548,75.591,-10.26,3.38,10.80240714,62.42736,24.58548,67.09412123,72.56736,21.16548,75.591,-10.14,3.42,10.70121488
17/02/2020 12:00,72.73376,26.88068,77.54205827,82.49376,24.06068,85.931,-19.52,5.64,20.31846451,63.07376,29.78068,69.75090037,82.49376,24.06068,85.931,-19.42,5.72,20.24487096
17/02/2020 12:30,76.00576,28.63168,81.21975531,88.32576,25.76168,92.006,-24.64,5.74,25.29974703,63.80576,31.58168,71.19394301,88.32576,25.76168,92.006,-24.52,5.82,25.201246
17/02/2020 13:00,75.33064,29.03352,80.73196769,88.40064,25.78352,92.084,-26.14,6.5,26.93602792,62.36064,32.40352,70.2768634,88.40064,25.78352,92.084,-26.04,6.62,26.86830847
17/02/2020 13:30,67.58744,24.18092,71.78285964,72.27744,21.08092,75.289,-9.38,6.2,11.24386055,63.05744,27.38092,68.74558545,72.27744,21.08092,75.289,-9.22,6.3,11.16684378
17/02/2020 14:00,66.41456,24.33508,70.73252363,70.71456,20.62508,73.661,-8.6,7.42,11.35853864,62.17456,28.18508,68.2647394,70.71456,20.62508,73.661,-8.54,7.56,11.40548991
17/02/2020 14:30,66.224,24.232,70.51813951,70.224,20.482,73.15,-8,7.5,10.9658561,62.344,28.102,68.38491603,70.224,20.482,73.15,-7.88,7.62,10.96169695
17/02/2020 15:00,70.51464,26.96052,75.49294068,79.30464,23.13052,82.609,-17.58,7.66,19.17633959,61.82464,30.91052,69.1212439,79.30464,23.13052,82.609,-17.48,7.78,19.13318583
17/02/2020 15:30,68.67048,25.77264,73.34755481,76.02048,22.17264,79.188,-14.7,7.2,16.36856744,61.40048,29.49264,68.11633254,76.02048,22.17264,79.188,-14.62,7.32,16.3501315
17/02/2020 16:00,62.79312,22.57716,66.72858513,66.09312,19.27716,68.847,-6.6,6.6,9.333809512,59.59312,25.97716,65.00886703,66.09312,19.27716,68.847,-6.5,6.7,9.334880824
17/02/2020 16:30,59.86376,19.50068,62.95987835,57.53376,16.78068,59.931,4.66,5.44,7.163044046,62.23376,22.30068,66.10870754,57.53376,16.78068,59.931,4.7,5.52,7.249855171
17/02/2020 17:00,51.18584,12.96712,52.80280691,38.83584,11.32712,40.454,24.7,3.28,24.91682965,63.61584,14.66712,65.28475709,38.83584,11.32712,40.454,24.78,3.34,25.00407967
17/02/2020 17:30,51.67832,11.55576,52.95454983,36.56832,10.66576,38.092,30.22,1.78,30.27237685,66.88832,12.48576,68.04367388,36.56832,10.66576,38.092,30.32,1.82,30.37457489
17/02/2020 18:00,59.7364,13.7902,61.30747998,48.9264,14.2702,50.965,21.62,-0.96,21.6413031,70.6464,17.6702,72.8227286,48.9264,14.2702,50.965,21.72,3.4,21.98450363
17/02/2020 18:30,57.09488,15.24184,59.09432298,44.23488,12.90184,46.078,25.72,4.68,26.14231818,70.05488,17.66184,72.24698474,44.23488,12.90184,46.078,25.82,4.76,26.25509474
17/02/2020 19:00,60.74592,15.61256,62.72016284,52.46592,15.30256,54.652,16.56,0.62,16.57160222,69.16592,20.12256,72.03361653,52.46592,15.30256,54.652,16.7,4.82,17.3816685
17/02/2020 19:30,58.94008,16.30544,61.15390751,51.55008,15.03544,53.698,14.78,2.54,14.9966663,66.43008,17.59544,68.72084864,51.55008,15.03544,53.698,14.88,2.56,15.09860921
17/02/2020 20:00,59.5068,17.2174,61.9475432,54.1968,15.8074,56.455,10.62,2.82,10.98802985,64.8768,18.6674,67.50904385,54.1968,15.8074,56.455,10.68,2.86,11.05631042
17/02/2020 20:30,62.50672,19.24696,65.40287084,60.60672,17.67696,63.132,3.8,3.14,4.929462445,64.46672,20.85696,67.75670275,60.60672,17.67696,63.132,3.86,3.18,5.001199856
17/02/2020 21:00,58.218,17.194,60.70394682,55.728,16.254,58.05,4.98,1.88,5.323044242,60.748,18.154,63.40258055,55.728,16.254,58.05,5.02,1.9,5.367532021
17/02/2020 21:30,54.9744,14.9892,56.98123175,52.2144,15.2292,54.39,5.52,-0.48,5.540830263,57.8344,16.0092,60.00926852,52.2144,15.2292,54.39,5.62,0.78,5.673869932
17/02/2020 22:00,54.01672,15.88696,56.30454278,54.60672,15.92696,56.882,-1.18,-0.08,1.182708755,53.46672,15.86696,55.77141353,54.60672,15.92696,56.882,-1.14,-0.06,1.141577855
17/02/2020 22:30,53.38496,14.79728,55.39777477,55.94496,16.31728,58.276,-5.12,-3.04,5.954494101,50.92496,13.29728,52.63239693,55.94496,16.31728,58.276,-5.02,-3.02,5.858395685
17/02/2020 23:00,47.2328,11.8704,48.70157895,46.9728,13.7004,48.93,0.52,-3.66,3.696755334,47.6528,9.9004,48.67039416,46.9728,13.7004,48.93,0.68,-3.8,3.860362677
17/02/2020 23:30,40.89736,9.39548,41.96271082,38.72736,11.29548,40.341,4.34,-3.8,5.768500672,43.16736,7.33548,43.78618773,38.72736,11.29548,40.341,4.44,-3.96,5.949386523
18/02/2020 00:00,41.88032,10.87176,43.26842231,42.52032,12.40176,44.292,-1.28,-3.06,3.316926288,41.34032,9.22176,42.35637986,42.52032,12.40176,44.292,-1.18,-3.18,3.391872639
18/02/2020 00:30,43.52856,11.78208,45.09493258,45.05856,13.14208,46.936,-3.06,-2.72,4.094142157,42.03856,10.30208,43.28248351,45.05856,13.14208,46.936,-3.02,-2.84,4.145600077
18/02/2020 01:00,48.23184,13.80012,50.16725727,51.53184,15.03012,53.679,-6.6,-2.46,7.043550241,45.05184,12.47012,46.74582527,51.53184,15.03012,53.679,-6.48,-2.56,6.967352438
18/02/2020 01:30,46.46256,12.87908,48.21452254,47.72256,13.91908,49.711,-2.52,-2.08,3.267537299,45.34256,11.73908,46.83752498,47.72256,13.91908,49.711,-2.38,-2.18,3.227506778
18/02/2020 02:00,42.76744,10.99092,44.15715397,42.27744,12.33092,44.039,0.98,-2.68,2.853559181,43.35744,9.51092,44.38834535,42.27744,12.33092,44.039,1.08,-2.82,3.019735088
18/02/2020 02:30,45.16728,12.50504,46.86639743,47.05728,13.72504,49.018,-3.78,-2.44,4.499111023,43.37728,11.18504,44.79613309,47.05728,13.72504,49.018,-3.68,-2.54,4.471465084
18/02/2020 03:00,42.24504,10.66772,43.57113327,40.41504,11.78772,42.099,3.66,-2.24,4.291060475,44.21504,9.44772,45.21315268,40.41504,11.78772,42.099,3.8,-2.34,4.462689772
18/02/2020 03:30,35.98768,7.02224,36.66640106,30.72768,8.96224,32.008,10.52,-3.88,11.21270708,41.36768,4.94224,41.66186127,30.72768,8.96224,32.008,10.64,-4.02,11.37409337
18/02/2020 04:00,37.06792,8.17856,37.95944595,32.97792,9.61856,34.352,8.18,-2.88,8.672185422,41.25792,6.63856,41.78859224,32.97792,9.61856,34.352,8.28,-2.98,8.799931818
18/02/2020 04:30,39.08976,9.03368,40.1200288,37.34976,10.89368,38.906,3.48,-3.72,5.093996466,40.92976,7.05368,41.53311516,37.34976,10.89368,38.906,3.58,-3.84,5.249952381
18/02/2020 05:00,36.63048,7.00264,37.29382029,33.06048,9.64264,34.438,7.14,-5.28,8.8802027,40.34048,4.18264,40.55673562,33.06048,9.64264,34.438,7.28,-5.46,9.1
18/02/2020 05:30,40.74488,9.37184,41.80881045,39.91488,11.64184,41.578,1.66,-4.54,4.833963177,41.67488,6.94184,42.24908006,39.91488,11.64184,41.578,1.76,-4.7,5.018724938
18/02/2020 06:00,41.91792,9.46356,42.9729099,41.73792,12.17356,43.477,0.36,-5.42,5.431942562,42.27792,6.57356,42.78591136,41.73792,12.17356,43.477,0.54,-5.6,5.625975471
18/02/2020 06:30,45.00496,12.37228,46.67461555,43.10496,12.57228,44.901,3.8,-0.4,3.820994635,47.04496,12.39228,48.64973654,43.10496,12.57228,44.901,3.94,-0.18,3.944109532
18/02/2020 07:00,48.852,13.956,50.80637598,45.552,13.286,47.45,6.6,1.34,6.734656636,52.272,14.606,54.2742777,45.552,13.286,47.45,6.72,1.32,6.848415875
18/02/2020 07:30,46.16296,11.69628,47.62165308,37.63296,10.97628,39.201,17.06,1.44,17.12066587,54.81296,11.75628,56.05952821,37.63296,10.97628,39.201,17.18,0.78,17.19769752
18/02/2020 08:00,48.6648,12.7614,50.31019866,41.2848,12.0414,43.005,14.76,1.44,14.83007755,56.1648,13.4814,57.76013249,41.2848,12.0414,43.005,14.88,1.44,14.94951504
18/02/2020 08:30,51.67328,13.94304,53.52136237,44.99328,13.12304,46.868,13.36,1.64,13.46028232,58.47328,14.76304,60.30814061,44.99328,13.12304,46.868,13.48,1.64,13.57939616
18/02/2020 09:00,54.25728,14.26504,56.10119249,48.25728,14.07504,50.268,12,0.38,12.00601516,60.35728,14.45504,62.0640752,48.25728,14.07504,50.268,12.1,0.38,12.10596547
18/02/2020 09:30,60.686,18.878,63.55446074,61.296,17.878,63.85,-1.22,2,2.342733446,60.136,19.918,63.34875863,61.296,17.878,63.85,-1.16,2.04,2.346742423
18/02/2020 10:00,69.42144,24.20292,73.51950536,75.30144,21.96292,78.439,-11.76,4.48,12.58443483,63.68144,26.50292,68.9763044,75.30144,21.96292,78.439,-11.62,4.54,12.47541582
18/02/2020 10:30,75.34216,28.37688,80.50893362,86.49216,25.22688,90.096,-22.3,6.3,23.17282892,64.33216,31.62688,71.68602618,86.49216,25.22688,90.096,-22.16,6.4,23.06568013
18/02/2020 11:00,80.96072,32.25896,87.15089606,97.23072,28.35896,101.282,-32.54,7.8,33.46179314,64.81072,36.25896,74.2639994,97.23072,28.35896,101.282,-32.42,7.9,33.36864396
18/02/2020 11:30,81.58544,32.72492,87.90394991,98.96544,28.86492,103.089,-34.76,7.72,35.60696561,64.32544,36.68492,74.05096614,98.96544,28.86492,103.089,-34.64,7.82,35.51171638
18/02/2020 12:00,80.48688,32.11284,86.65663474,96.86688,28.25284,100.903,-32.76,7.72,33.65733204,64.20688,36.07284,73.64627095,96.86688,28.25284,100.903,-32.66,7.82,33.58315054
18/02/2020 12:30,80.03392,32.01156,86.19842414,96.79392,28.23156,100.827,-33.52,7.56,34.36195571,63.39392,35.91156,72.85896811,96.79392,28.23156,100.827,-33.4,7.68,34.27159757
18/02/2020 13:00,76.84736,30.27048,82.59430185,91.64736,26.73048,95.466,-29.6,7.08,30.43495359,62.14736,33.93048,70.8065804,91.64736,26.73048,95.466,-29.5,7.2,30.36593486
18/02/2020 13:30,72.33136,27.27748,77.3038586,82.55136,24.07748,85.991,-20.44,6.4,21.41853403,62.23136,30.57748,69.33775631,82.55136,24.07748,85.991,-20.32,6.5,21.33430102
18/02/2020 14:00,69.59536,25.60448,74.15594062,76.81536,22.40448,80.016,-14.44,6.4,15.7947333,62.49536,28.90448,68.8559292,76.81536,22.40448,80.016,-14.32,6.5,15.72616927
18/02/2020 14:30,66.8272,23.3346,70.78402515,71.2272,20.7746,74.195,-8.8,5.12,10.18108049,62.5472,25.9746,67.72615501,71.2272,20.7746,74.195,-8.68,5.2,10.11841885
18/02/2020 15:00,65.5924,22.3432,69.29344503,69.0624,20.1432,71.94,-6.94,4.4,8.217274487,62.2024,24.6032,66.89137475,69.0624,20.1432,71.94,-6.86,4.46,8.182371294
18/02/2020 15:30,64.11912,21.14516,67.51577105,66.42912,19.37516,69.197,-4.62,3.54,5.82030927,61.88912,22.97516,66.01606737,66.42912,19.37516,69.197,-4.54,3.6,5.794100448
18/02/2020 16:00,63.978,21.049,67.35165094,64.728,18.879,67.425,-1.5,4.34,4.591905922,63.268,23.279,67.41477334,64.728,18.879,67.425,-1.46,4.4,4.635903364
18/02/2020 16:30,65.26712,21.41916,68.69190177,65.51712,19.10916,68.247,-0.5,4.62,4.646977512,65.05712,23.80916,69.27701612,65.51712,19.10916,68.247,-0.46,4.7,4.722456988
18/02/2020 17:00,62.71576,19.34668,65.6320088,60.60576,17.67668,63.131,4.22,3.34,5.381821253,64.90576,21.07668,68.24209933,60.60576,17.67668,63.131,4.3,3.4,5.481788029
18/02/2020 17:30,65.20792,16.78356,67.33320664,59.73792,17.42356,62.227,10.94,-1.28,11.01462664,70.79792,19.80356,73.51548453,59.73792,17.42356,62.227,11.06,2.38,11.31317816
18/02/2020 18:00,67.07696,20.84828,70.24221908,61.29696,17.87828,63.851,11.56,5.94,12.99681499,72.95696,23.93828,76.78384766,61.29696,17.87828,63.851,11.66,6.06,13.14074579
18/02/2020 18:30,62.0156,17.9308,64.55577613,52.9056,15.4308,55.11,18.22,5,18.89360738,71.2256,20.5108,74.12003111,52.9056,15.4308,55.11,18.32,5.08,19.01128086
18/02/2020 19:00,57.1244,15.3092,59.14024586,45.7344,13.3392,47.64,22.78,3.94,23.11821792,68.6144,17.3392,70.77134833,45.7344,13.3392,47.64,22.88,4,23.22701875
18/02/2020 19:30,55.31856,13.98708,57.05945572,44.45856,12.96708,46.311,21.72,2.04,21.81559076,66.29856,16.36708,68.28894761,44.45856,12.96708,46.311,21.84,3.4,22.10306766
18/02/2020 20:00,52.17408,12.84244,53.73139575,41.25408,12.03244,42.973,21.84,1.62,21.9,63.19408,13.67244,64.65622447,41.25408,12.03244,42.973,21.94,1.64,22.00120906
18/02/2020 20:30,45.70264,7.80452,46.36423013,30.63264,8.93452,31.909,30.14,-2.26,30.22461249,60.89264,6.55452,61.24439026,30.63264,8.93452,31.909,30.26,-2.38,30.3534512
18/02/2020 21:00,44.37208,9.49644,45.37690884,30.50208,8.89644,31.773,27.74,1.2,27.76594317,58.36208,10.09644,59.22896658,30.50208,8.89644,31.773,27.86,1.2,27.88583153
18/02/2020 21:30,45.40144,8.58792,46.20652685,34.62144,10.09792,36.064,21.56,-3.02,21.77048461,56.32144,7.23792,56.78461138,34.62144,10.09792,36.064,21.7,-2.86,21.88765862
18/02/2020 22:00,32.36176,2.11468,32.43077831,14.62176,4.26468,15.231,35.48,-4.3,35.73961947,50.22176,-0.09532,50.22185046,14.62176,4.26468,15.231,35.6,-4.36,35.86599504
18/02/2020 22:30,30.68064,2.25852,30.76365686,14.60064,4.25852,15.209,32.16,-4,32.40780153,46.86064,0.11852,46.86078988,14.60064,4.25852,15.209,32.26,-4.14,32.52456303
18/02/2020 23:00,33.63368,4.68024,33.9577543,23.14368,6.75024,24.108,20.98,-4.14,21.38457388,44.24368,4.43024,44.46493277,23.14368,6.75024,24.108,21.1,-2.32,21.22716185
18/02/2020 23:30,36.48232,6.68276,37.08933747,31.55232,9.20276,32.867,9.86,-5.04,11.07344571,41.51232,4.00276,41.70485343,31.55232,9.20276,32.867,9.96,-5.2,11.23572873
19/02/2020 00:00,41.51224,10.88732,42.91619516,42.88224,12.50732,44.669,-2.74,-3.24,4.243253469,40.26224,9.14732,41.28827234,42.88224,12.50732,44.669,-2.62,-3.36,4.260751107
19/02/2020 00:30,43.93344,11.97892,45.5372559,46.93344,13.68892,48.889,-6,-3.42,6.906258032,41.03344,10.14892,42.26989207,46.93344,13.68892,48.889,-5.9,-3.54,6.880523236
19/02/2020 01:00,45.74792,11.80856,47.24737319,48.09792,14.02856,50.102,-4.7,-4.44,6.465570354,43.49792,9.44856,44.51229415,48.09792,14.02856,50.102,-4.6,-4.58,6.491255657
19/02/2020 01:30,46.54712,12.14916,48.10651171,47.75712,13.92916,49.747,-2.42,-3.56,4.30464865,45.47712,10.24916,46.61774045,47.75712,13.92916,49.747,-2.28,-3.68,4.329064564
19/02/2020 02:00,43.48208,10.93144,44.83511639,42.86208,12.50144,44.648,1.24,-3.14,3.375973934,44.26208,9.26144,45.22063685,42.86208,12.50144,44.648,1.4,-3.24,3.529532547
19/02/2020 02:30,38.28624,8.35932,39.18819215,35.10624,10.23932,36.569,6.36,-3.76,7.388315099,41.58624,6.33932,42.0666416,35.10624,10.23932,36.569,6.48,-3.9,7.563094605
19/02/2020 03:00,42.40792,11.08356,43.83237366,42.21792,12.31356,43.977,0.38,-2.46,2.489176571,42.79792,9.75356,43.89526044,42.21792,12.31356,43.977,0.58,-2.56,2.62488095
19/02/2020 03:30,44.69512,12.57316,46.42992682,46.36512,13.52316,48.297,-3.34,-1.9,3.842603284,43.04512,11.52316,44.56080758,46.36512,13.52316,48.297,-3.32,-2,3.875874095
19/02/2020 04:00,46.03344,13.70392,48.0299388,49.69344,14.49392,51.764,-7.32,-1.58,7.488577969,42.49344,12.83392,44.38920979,49.69344,14.49392,51.764,-7.2,-1.66,7.388883542
19/02/2020 04:30,45.26984,13.31912,47.18853008,48.57984,14.16912,50.604,-6.62,-1.7,6.83479334,42.07984,12.38912,43.86574095,48.57984,14.16912,50.604,-6.5,-1.78,6.739317473
19/02/2020 05:00,41.30136,10.63248,42.64800076,39.71136,11.58248,41.366,3.18,-1.9,3.704375791,43.05136,9.60248,44.10926456,39.71136,11.58248,41.366,3.34,-1.98,3.882782507
19/02/2020 05:30,35.99104,7.09072,36.68287435,30.55104,8.91072,31.824,10.88,-3.64,11.47275032,41.55104,5.15072,41.86906784,30.55104,8.91072,31.824,11,-3.76,11.62486989
19/02/2020 06:00,38.07048,6.38764,38.60263452,32.94048,9.60764,34.313,10.26,-6.44,12.11367822,43.32048,4.18764,43.52241165,32.94048,9.60764,34.313,10.38,-5.42,11.70985909
19/02/2020 06:30,38.7068,8.2124,39.56842024,30.0768,8.7724,31.33,17.26,-1.12,17.29630018,47.4368,7.6924,48.05645651,30.0768,8.7724,31.33,17.36,-1.08,17.39356203
19/02/2020 07:00,39.40368,5.99024,39.85640441,27.94368,8.15024,29.108,22.92,-4.32,23.32356748,51.00368,5.27024,51.27524552,27.94368,8.15024,29.108,23.06,-2.88,23.23914801
19/02/2020 07:30,46.45128,11.87204,47.9444131,37.48128,10.93204,39.043,17.94,1.88,18.03823716,55.54128,12.81204,56.99984345,37.48128,10.93204,39.043,18.06,1.88,18.15758795
19/02/2020 08:00,44.54864,10.37752,45.7413844,33.24864,9.69752,34.634,22.6,1.36,22.64088337,55.96864,11.07752,57.05436103,33.24864,9.69752,34.634,22.72,1.38,22.76187163
19/02/2020 08:30,40.15384,7.53612,40.85491368,23.88384,6.96612,24.879,32.54,1.14,32.55996314,56.54384,8.12612,57.12477281,23.88384,6.96612,24.879,32.66,1.16,32.68059363
19/02/2020 09:00,39.80544,6.14492,40.27695489,21.68544,6.32492,22.589,36.24,-0.36,36.24178804,58.04544,5.94492,58.34908036,21.68544,6.32492,22.589,36.36,-0.38,36.36198564
19/02/2020 09:30,43.98216,8.24188,44.74772602,28.29216,8.25188,29.471,31.38,-0.02,31.38000637,59.77216,8.23188,60.33634858,28.29216,8.25188,29.471,31.48,-0.02,31.48000635
19/02/2020 10:00,44.89824,9.19032,45.82918215,30.13824,8.79032,31.394,29.52,0.8,29.53083812,59.75824,10.29032,60.63775997,30.13824,8.79032,31.394,29.62,1.5,29.65795677
19/02/2020 10:30,41.93824,6.42532,42.42759375,24.25824,7.07532,25.269,35.36,-1.3,35.38388899,59.71824,5.71532,59.99110827,24.25824,7.07532,25.269,35.46,-1.36,35.48607051
19/02/2020 11:00,43.7092,7.9156,44.42016308,27.8592,8.1256,29.02,31.7,-0.42,31.70278221,59.6592,7.6856,60.15221186,27.8592,8.1256,29.02,31.8,-0.44,31.80304388
19/02/2020 11:30,50.37936,12.44148,51.89287368,40.11936,11.70148,41.791,20.52,1.48,20.57330309,60.73936,13.20148,62.15745271,40.11936,11.70148,41.791,20.62,1.5,20.67448669
19/02/2020 12:00,53.01312,13.76716,54.77157645,44.01312,12.83716,45.847,18,1.86,18.09584483,62.11312,14.73716,63.83747771,44.01312,12.83716,45.847,18.1,1.9,18.19945054
19/02/2020 12:30,49.99104,12.02072,51.41596824,38.47104,11.22072,40.074,23.04,1.6,23.09548874,61.63104,12.84072,62.95450088,38.47104,11.22072,40.074,23.16,1.62,23.2165889
19/02/2020 13:00,44.80816,7.80988,45.4836831,29.10816,8.48988,30.321,31.4,-1.36,31.42943843,60.62816,7.80988,61.12910936,29.10816,8.48988,30.321,31.52,-0.68,31.52733417
19/02/2020 13:30,43.4436,7.2948,44.05179324,25.8336,7.5348,26.91,35.22,-0.48,35.22327072,61.1736,7.0348,61.57676305,25.8336,7.5348,26.91,35.34,-0.5,35.34353689
19/02/2020 14:00,44.64232,8.74276,45.49035708,28.19232,8.22276,29.367,32.9,1.04,32.91643359,61.21232,9.28276,61.91217774,28.19232,8.22276,29.367,33.02,1.06,33.03700955
19/02/2020 14:30,49.25424,11.79332,50.64644661,37.07424,10.81332,38.619,24.36,1.96,24.43872337,61.55424,12.79332,62.86965483,37.07424,10.81332,38.619,24.48,1.98,24.559943
19/02/2020 15:00,48.7404,11.3272,50.03930507,36.4704,10.6372,37.99,24.54,1.38,24.57877133,61.1104,12.0372,62.2846303,36.4704,10.6372,37.99,24.64,1.4,24.67974068
19/02/2020 15:30,50.92112,12.23116,52.36947333,40.46112,11.80116,42.147,20.92,0.86,20.9376694,61.46112,12.68116,62.75572556,40.46112,11.80116,42.147,21,0.88,21.01843001
19/02/2020 16:00,55.24648,14.76564,57.18564223,48.15648,14.04564,50.163,14.18,1.44,14.25292952,62.43648,15.50564,64.33303123,48.15648,14.04564,50.163,14.28,1.46,14.35444182
19/02/2020 16:30,55.7356,14.7508,57.65451594,47.6256,13.8908,49.61,16.22,1.72,16.31094111,63.9456,15.6308,65.82827408,47.6256,13.8908,49.61,16.32,1.74,16.41249524
19/02/2020 17:00,52.68824,11.77532,53.98804308,39.61824,11.55532,41.269,26.14,0.44,26.14370287,65.85824,12.01532,66.94531866,39.61824,11.55532,41.269,26.24,0.46,26.2440317
19/02/2020 17:30,55.86176,13.14468,57.38744499,42.94176,12.52468,44.731,25.84,1.24,25.86973521,68.86176,13.78468,70.22791036,42.94176,12.52468,44.731,25.92,1.26,25.95060693
19/02/2020 18:00,58.2296,14.9278,60.11260707,45.9696,13.4078,47.885,24.52,3.04,24.70773158,70.5896,16.5078,72.49413141,45.9696,13.4078,47.885,24.62,3.1,24.81439905
19/02/2020 18:30,57.6156,14.9558,59.52506461,44.8656,13.0858,46.735,25.5,3.74,25.77280738,70.4656,16.8858,72.46054806,44.8656,13.0858,46.735,25.6,3.8,25.88049459
19/02/2020 19:00,61.13392,16.80156,63.40069868,52.15392,15.21156,54.327,17.96,3.18,18.23935306,70.21392,18.33156,72.56749034,52.15392,15.21156,54.327,18.06,3.12,18.32752029
19/02/2020 19:30,62.44648,17.76064,64.92305598,57.63648,16.81064,60.038,9.62,1.9,9.805834998,67.37648,18.71064,69.92623332,57.63648,16.81064,60.038,9.74,1.9,9.923588061
19/02/2020 20:00,59.64296,16.51628,61.88756081,54.67296,15.94628,56.951,9.94,1.14,10.00515867,64.71296,17.08628,66.93062196,54.67296,15.94628,56.951,10.04,1.14,10.10451384
19/02/2020 20:30,49.15672,10.22196,50.20828206,37.44672,10.92196,39.007,23.42,-1.4,23.46180726,60.96672,11.26196,61.99816683,37.44672,10.92196,39.007,23.52,0.34,23.52245735
19/02/2020 21:00,51.5372,12.2796,52.97991657,43.9872,12.8296,45.82,15.1,-1.1,15.14001321,59.1872,11.7296,60.33828105,43.9872,12.8296,45.82,15.2,-1.1,15.23975065
19/02/2020 21:30,53.95816,15.25988,56.07447698,51.18816,14.92988,53.321,5.54,0.66,5.579175566,56.82816,15.58988,58.9277874,51.18816,14.92988,53.321,5.64,0.66,5.678485714
19/02/2020 22:00,56.35048,16.88264,58.82516578,57.30048,16.71264,59.688,-1.9,0.34,1.930181339,55.56048,18.29264,58.49433832,57.30048,16.71264,59.688,-1.74,1.58,2.350319127
19/02/2020 22:30,53.19888,15.29884,55.3549938,56.01888,16.33884,58.353,-5.64,-2.08,6.01132265,50.45888,14.53884,52.51167908,56.01888,16.33884,58.353,-5.56,-1.8,5.844108144
19/02/2020 23:00,51.40144,15.38792,53.65534564,55.26144,16.11792,57.564,-7.72,-1.46,7.85684415,47.66144,17.17792,50.66254828,55.26144,16.11792,57.564,-7.6,1.06,7.673565012
19/02/2020 23:30,48.0064,13.8502,49.96441215,51.8064,15.1102,53.965,-7.6,-2.52,8.006897027,44.2064,12.4902,45.93703187,51.8064,15.1102,53.965,-7.6,-2.62,8.038930277
20/02/2020 00:00,46.28976,13.89868,48.33130649,50.66976,14.77868,52.781,-8.76,-1.76,8.935054561,42.00976,12.91868,43.95124831,50.66976,14.77868,52.781,-8.66,-1.86,8.857494002
20/02/2020 00:30,48.36688,14.94284,50.62255968,53.90688,15.72284,56.153,-11.08,-1.56,11.18928058,42.94688,14.06284,45.19068456,53.90688,15.72284,56.153,-10.96,-1.66,11.08499887
20/02/2020 01:00,50.51824,15.57032,52.86329008,56.05824,16.35032,58.394,-11.08,-1.56,11.18928058,45.09824,14.69032,47.43054662,56.05824,16.35032,58.394,-10.96,-1.66,11.08499887
20/02/2020 01:30,49.28344,14.68892,51.42588676,52.93344,15.43892,55.139,-7.3,-1.5,7.452516354,45.75344,13.85892,47.80634828,52.93344,15.43892,55.139,-7.18,-1.58,7.351788898
20/02/2020 02:00,48.0504,13.9072,50.02250645,50.3904,14.6972,52.49,-4.68,-1.58,4.939514146,45.8504,13.0372,47.66789028,50.3904,14.6972,52.49,-4.54,-1.66,4.833963177
20/02/2020 02:30,46.42824,13.23032,48.2765247,49.33824,14.39032,51.394,-5.82,-2.32,6.265365113,43.59824,11.97032,45.21166987,49.33824,14.39032,51.394,-5.74,-2.42,6.229285673
20/02/2020 03:00,49.40616,14.71888,51.55205209,55.19616,16.09888,57.496,-11.58,-2.76,11.90436895,43.75616,13.23888,45.71509031,55.19616,16.09888,57.496,-11.44,-2.86,11.79208209
20/02/2020 03:30,46.8476,13.4668,48.74476719,50.6976,14.7868,52.81,-7.7,-2.64,8.14,43.1376,12.0468,44.7881449,50.6976,14.7868,52.81,-7.56,-2.74,8.041218813
20/02/2020 04:00,48.93776,15.35268,51.28946419,55.51776,16.19268,57.831,-13.16,-1.68,13.26680067,42.47776,14.41268,44.85627536,55.51776,16.19268,57.831,-13.04,-1.78,13.16092702
20/02/2020 04:30,51.57992,15.97956,53.99846743,60.64992,17.68956,63.177,-18.14,-3.42,18.45957746,42.62992,14.12956,44.91051709,60.64992,17.68956,63.177,-18.02,-3.56,18.36828789
20/02/2020 05:00,50.91528,15.52904,53.23078828,59.82528,17.44904,62.318,-17.82,-3.84,18.22904276,42.12528,13.48904,44.23226667,59.82528,17.44904,62.318,-17.7,-3.96,18.13757426
20/02/2020 05:30,51.40648,16.12064,53.87486631,59.79648,17.44064,62.288,-16.78,-2.64,16.98640633,43.13648,14.70064,45.5726313,59.79648,17.44064,62.288,-16.66,-2.74,16.88381473
20/02/2020 06:00,52.0128,15.5454,54.28619369,59.5728,17.3754,62.055,-15.12,-3.66,15.55667059,44.5728,13.5954,46.60010087,59.5728,17.3754,62.055,-15,-3.78,15.46894954
20/02/2020 06:30,54.78824,17.01032,57.36812903,60.85824,17.75032,63.394,-12.14,-1.48,12.22988144,48.81824,17.07032,51.71669345,60.85824,17.75032,63.394,-12.04,-0.68,12.05918737
20/02/2020 07:00,54.63536,16.51448,57.07670814,57.13536,16.66448,59.516,-5,-0.3,5.008991915,52.21536,16.30448,54.70173569,57.13536,16.66448,59.516,-4.92,-0.36,4.93315315
20/02/2020 07:30,57.89544,17.08992,60.3651169,60.68544,17.69992,63.214,-5.58,-1.22,5.711812322,55.20544,16.43992,57.60131574,60.68544,17.69992,63.214,-5.48,-1.26,5.622988529
20/02/2020 08:00,59.3796,19.7528,62.57883032,62.1696,18.1328,64.76,-5.58,3.24,6.452441398,56.6896,21.4128,60.59883458,62.1696,18.1328,64.76,-5.48,3.28,6.386610995
20/02/2020 08:30,61.21528,20.71904,64.62653576,63.18528,18.42904,65.818,-3.94,4.58,6.041522987,59.32528,23.08904,63.65997656,63.18528,18.42904,65.818,-3.86,4.66,6.051049496
20/02/2020 09:00,61.86976,20.84368,65.28649323,62.30976,18.17368,64.906,-0.88,5.34,5.412023651,61.52976,23.59368,65.89820257,62.30976,18.17368,64.906,-0.78,5.42,5.475837835
20/02/2020 09:30,64.22872,22.43796,68.03521531,67.15872,19.58796,69.957,-5.86,5.7,8.174937309,61.39872,25.38796,66.44058497,67.15872,19.58796,69.957,-5.76,5.8,8.174203325
20/02/2020 10:00,64.81,22.585,68.63248739,67.8,19.775,70.625,-5.98,5.62,8.206387756,61.92,25.495,66.96328416,67.8,19.775,70.625,-5.88,5.72,8.20321888
20/02/2020 10:30,64.9296,22.5578,68.73650629,68.0496,19.8478,70.885,-6.24,5.42,8.26522837,61.9296,25.3678,66.92384204,68.0496,19.8478,70.885,-6.12,5.52,8.24165032
20/02/2020 11:00,66.62072,23.64896,70.69366055,71.55072,20.86896,74.532,-9.86,5.56,11.31959363,61.79072,26.50896,67.23702877,71.55072,20.86896,74.532,-9.76,5.64,11.27240879
20/02/2020 11:30,67.03296,23.69628,71.09804085,71.71296,20.91628,74.701,-9.36,5.56,10.88683609,62.45296,26.55628,67.86463159,71.71296,20.91628,74.701,-9.26,5.64,10.84237981
20/02/2020 12:00,65.36176,22.73468,69.20278423,68.14176,19.87468,70.981,-5.56,5.72,7.976966842,62.68176,25.71468,67.75136754,68.14176,19.87468,70.981,-5.46,5.84,7.994823325
20/02/2020 12:30,64.40712,21.23416,67.81715607,64.67712,18.86416,67.372,-0.54,4.74,4.770660332,64.31712,23.68416,68.53926874,64.67712,18.86416,67.372,-0.36,4.82,4.833425286
20/02/2020 13:00,60.24664,19.08652,63.19772842,57.89664,16.88652,60.309,4.7,4.4,6.438167441,62.69664,21.36652,66.23742782,57.89664,16.88652,60.309,4.8,4.48,6.565851049
20/02/2020 13:30,60.33728,18.69004,63.16569443,57.01728,16.63004,59.393,6.64,4.12,7.814345782,63.77728,20.83004,67.09271205,57.01728,16.63004,59.393,6.76,4.2,7.95849232
20/02/2020 14:00,59.57744,18.74592,62.45703222,55.83744,16.28592,58.164,7.48,4.92,8.953033006,63.41744,21.28592,66.89440998,55.83744,16.28592,58.164,7.58,5,9.080550644
20/02/2020 14:30,47.55968,10.84324,48.78010881,34.39968,10.03324,35.833,26.32,1.62,26.36980849,60.81968,11.67324,61.92978288,34.39968,10.03324,35.833,26.42,1.64,26.47085189
20/02/2020 15:00,48.77072,12.09896,50.24905932,37.23072,10.85896,38.782,23.08,2.48,23.21285851,60.41072,13.37896,61.87448312,37.23072,10.85896,38.782,23.18,2.52,23.31657779
20/02/2020 15:30,54.09496,15.63228,56.30837305,47.18496,13.76228,49.151,13.82,3.74,14.31712262,61.04496,17.56228,63.5210266,47.18496,13.76228,49.151,13.86,3.8,14.37148566
20/02/2020 16:00,63.38176,21.06968,66.79205728,62.98176,18.36968,65.606,0.8,5.4,5.458937626,63.80176,23.84968,68.11366834,62.98176,18.36968,65.606,0.82,5.48,5.541010738
20/02/2020 16:30,52.60056,14.65308,54.60340343,43.45056,12.67308,45.261,18.3,3.96,18.72355735,61.85056,16.69308,64.06364564,43.45056,12.67308,45.261,18.4,4.02,18.83402241
20/02/2020 17:00,51.79488,13.86684,53.61901571,40.75488,11.88684,42.453,22.08,3.96,22.43229814,62.91488,15.90684,64.89460443,40.75488,11.88684,42.453,22.16,4.02,22.52167845
20/02/2020 17:30,55.96048,15.33764,58.02429252,45.90048,13.38764,47.813,20.12,3.9,20.49449682,66.10048,17.34764,68.33896451,45.90048,13.38764,47.813,20.2,3.96,20.58449902
20/02/2020 18:00,55.08472,13.45596,56.70440227,41.09472,11.98596,42.807,27.98,2.94,28.13403633,69.15472,14.98596,70.75983533,41.09472,11.98596,42.807,28.06,3,28.21991495
20/02/2020 18:30,57.01792,14.69856,58.88200801,43.77792,12.76856,45.602,26.48,3.86,26.759858,70.37792,16.70856,72.33413856,43.77792,12.76856,45.602,26.6,3.94,26.89021383
20/02/2020 19:00,59.75032,16.51676,61.99116147,49.84032,14.53676,51.917,19.82,3.96,20.21172927,69.76032,18.57676,72.19140017,49.84032,14.53676,51.917,19.92,4.04,20.32555042
20/02/2020 19:30,57.7056,15.9108,59.85891603,48.1056,14.0308,50.11,19.2,3.76,19.56470291,67.4056,17.8508,69.72923327,48.1056,14.0308,50.11,19.3,3.82,19.67440978
20/02/2020 20:00,55.94248,15.15364,57.95855307,47.05248,13.72364,49.013,17.78,2.86,18.00855352,64.93248,16.82364,67.07653704,47.05248,13.72364,49.013,17.88,3.1,18.14674626
20/02/2020 20:30,55.78856,13.44208,57.38512823,48.17856,14.05208,50.186,15.22,-1.22,15.2688179,63.49856,12.79208,64.77425749,48.17856,14.05208,50.186,15.32,-1.26,15.37172729
20/02/2020 21:00,55.25872,14.19796,57.05355558,49.63872,14.47796,51.707,11.24,-0.56,11.25394153,60.95872,13.95796,62.53631098,49.63872,14.47796,51.707,11.32,-0.52,11.33193717
20/02/2020 21:30,55.70696,15.50828,57.82535898,53.37696,15.56828,55.601,4.66,-0.12,4.661544808,58.13696,15.54828,60.18018884,53.37696,15.56828,55.601,4.76,-0.02,4.760042017
20/02/2020 22:00,52.10128,13.78204,53.89330203,49.96128,14.57204,52.043,4.28,-1.58,4.562323969,54.32128,12.95204,55.84403998,49.96128,14.57204,52.043,4.36,-1.62,4.651236395
20/02/2020 22:30,50.02816,13.91988,51.92860341,49.74816,14.50988,51.821,0.56,-1.18,1.306139349,50.32816,13.28988,52.05328615,49.74816,14.50988,51.821,0.58,-1.22,1.350851583
20/02/2020 23:00,49.60456,13.35008,51.36961173,51.15456,14.92008,53.286,-3.1,-3.14,4.412436968,48.13456,11.68008,49.53140554,51.15456,14.92008,53.286,-3.02,-3.24,4.42922115
20/02/2020 23:30,45.32664,11.66652,46.803974,46.85664,13.66652,48.809,-3.06,-4,5.036228748,43.85664,9.52652,44.87938787,46.85664,13.66652,48.809,-3,-4.14,5.112690094
21/02/2020 00:00,42.41168,11.09924,43.83997866,42.51168,12.39924,44.283,-0.2,-2.6,2.607680962,42.37168,9.69924,43.46762614,42.51168,12.39924,44.283,-0.14,-2.7,2.703627193
21/02/2020 00:30,40.44688,9.27784,41.49733024,39.14688,11.41784,40.778,2.6,-4.28,5.007833863,43.12688,6.99784,43.69093205,39.14688,11.41784,40.778,3.98,-4.42,5.947839944
21/02/2020 01:00,43.734,9.767,44.81134951,42.744,12.467,44.525,1.98,-5.4,5.751556311,44.904,6.907,45.4321017,42.744,12.467,44.525,2.16,-5.56,5.964830257
21/02/2020 01:30,44.65728,10.01504,45.76651268,43.21728,12.60504,45.018,2.88,-5.18,5.92678665,46.05728,7.26504,46.62675034,43.21728,12.60504,45.018,2.84,-5.34,6.048239413
21/02/2020 02:00,42.3776,10.1268,43.57078218,39.8976,11.6368,41.56,4.96,-3.02,5.807064663,44.9576,8.5168,45.75720359,39.8976,11.6368,41.56,5.06,-3.12,5.944577361
21/02/2020 02:30,45.51344,13.02392,47.34021243,47.77344,13.93392,49.764,-4.52,-1.82,4.872658412,44.61344,12.03392,46.20794584,47.77344,13.93392,49.764,-3.16,-1.9,3.687221176
21/02/2020 03:00,48.454,14.407,50.55048729,52.104,15.197,54.275,-7.3,-1.58,7.469029388,44.944,13.537,46.93840118,52.104,15.197,54.275,-7.16,-1.66,7.349911564
21/02/2020 03:30,49.69288,15.27084,51.9863528,54.48288,15.89084,56.753,-9.58,-1.24,9.659917184,45.04288,14.57084,47.34100144,54.48288,15.89084,56.753,-9.44,-1.32,9.531841375
21/02/2020 04:00,45.93968,13.27824,47.82014069,48.19968,14.05824,50.208,-4.52,-1.56,4.781631521,43.81968,12.39824,45.53988044,48.19968,14.05824,50.208,-4.38,-1.66,4.684015371
21/02/2020 04:30,45.78672,13.18196,47.64648778,48.72672,14.21196,50.757,-5.88,-2.06,6.230409296,42.98672,12.05196,44.64423632,48.72672,14.21196,50.757,-5.74,-2.16,6.132960134
21/02/2020 05:00,46.16768,12.21724,47.75683857,48.36768,14.10724,50.383,-4.4,-3.78,5.800724093,44.06768,10.18724,45.22986048,48.36768,14.10724,50.383,-4.3,-3.92,5.818625267
21/02/2020 05:30,43.72096,10.60028,44.98764585,43.44096,12.67028,45.251,0.56,-4.14,4.177702718,44.08096,8.37028,44.86861511,43.44096,12.67028,45.251,0.64,-4.3,4.347367019
21/02/2020 06:00,43.27432,10.27376,44.47715049,42.90432,12.51376,44.692,0.74,-4.48,4.540704791,43.82432,7.87376,44.52602744,42.90432,12.51376,44.692,0.92,-4.64,4.730327684
21/02/2020 06:30,46.386,11.423,47.77181099,43.896,12.803,45.725,4.98,-2.76,5.693680708,48.996,9.943,49.99471237,43.896,12.803,45.725,5.1,-2.86,5.847187358
21/02/2020 07:00,47.98976,12.15868,49.50606593,43.70976,12.74868,45.531,8.56,-1.18,8.640949022,52.38976,11.80868,53.70411415,43.70976,12.74868,45.531,8.68,-0.94,8.730750254
21/02/2020 07:30,46.55536,11.42448,47.93662783,37.93536,11.06448,39.516,17.24,0.72,17.25502825,55.29536,11.68448,56.51640391,37.93536,11.06448,39.516,17.36,0.62,17.3710679
21/02/2020 08:00,51.67008,14.40544,53.64059907,46.51008,13.56544,48.448,10.32,1.68,10.45585004,56.95008,15.28544,58.9657213,46.51008,13.56544,48.448,10.44,1.72,10.58073721
21/02/2020 08:30,57.2532,18.0376,60.0273598,54.4032,15.8676,56.67,5.7,4.34,7.164188719,60.2232,20.2876,63.54856829,54.4032,15.8676,56.67,5.82,4.42,7.308132456
21/02/2020 09:00,57.67152,17.68336,60.321683,53.77152,15.68336,56.012,7.8,4,8.7658428,61.69152,19.74336,64.77379026,53.77152,15.68336,56.012,7.92,4.06,8.9
21/02/2020 09:30,59.74192,18.63556,62.58099633,56.76192,16.55556,59.127,5.96,4.16,7.268232247,62.84192,20.77556,66.1870894,56.76192,16.55556,59.127,6.08,4.22,7.400999932
21/02/2020 10:00,60.82408,19.50744,63.87573031,58.89408,17.17744,61.348,3.86,4.66,6.051049496,62.83408,21.91744,66.54694422,58.89408,17.17744,61.348,3.94,4.74,6.163700187
21/02/2020 10:30,60.9364,19.3702,63.94098445,59.0064,17.2102,61.465,3.86,4.32,5.79327196,62.9464,21.6102,66.5526109,59.0064,17.2102,61.465,3.94,4.4,5.906233995
21/02/2020 11:00,62.48152,20.63336,65.80027269,62.65152,18.27336,65.262,-0.34,4.72,4.732229918,62.31152,23.07336,66.44625999,62.65152,18.27336,65.262,-0.34,4.8,4.8120266
21/02/2020 11:30,64.84784,21.70812,68.38482892,66.02784,19.25812,68.779,-2.36,4.9,5.438713083,63.74784,24.23812,68.20024608,66.02784,19.25812,68.779,-2.28,4.98,5.477116029
21/02/2020 12:00,65.1312,21.7616,68.67052095,67.1712,19.5916,69.97,-4.08,4.34,5.956676926,63.1512,23.9916,67.5549475,67.1712,19.5916,69.97,-4.02,4.4,5.959899328
21/02/2020 12:30,66.80976,22.69368,70.55882045,69.50976,20.27368,72.406,-5.4,4.84,7.251592928,64.20976,25.19368,68.97546514,69.50976,20.27368,72.406,-5.3,4.92,7.23162499
21/02/2020 13:00,65.41296,21.90628,68.98362443,67.15296,19.58628,69.951,-3.48,4.64,5.8,63.75296,24.28628,68.22216139,67.15296,19.58628,69.951,-3.4,4.7,5.800862005
21/02/2020 13:30,66.82288,22.79584,70.60416144,69.72288,20.33584,72.628,-5.8,4.92,7.605682086,64.02288,25.33584,68.85371415,69.72288,20.33584,72.628,-5.7,5,7.582216035
21/02/2020 14:00,63.8136,21.1598,67.23029586,64.1136,18.6998,66.785,-0.6,4.92,4.956450343,63.8136,23.6998,68.07243249,64.1136,18.6998,66.785,-0.3,5,5.008991915
21/02/2020 14:30,63.14448,21.36464,66.66088206,63.44448,18.50464,66.088,-0.6,5.72,5.751382443,62.90448,24.32464,67.44376706,63.44448,18.50464,66.088,-0.54,5.82,5.844997861
21/02/2020 15:00,64.81328,22.01304,68.44950836,67.07328,19.56304,69.868,-4.52,4.9,6.666363326,62.63328,20.98304,66.05464201,67.07328,19.56304,69.868,-4.44,1.42,4.661544808
