Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/02/2020 15:30,64.23392,21.22156,67.64873308,66.55392,19.41156,69.327,-4.64,3.62,5.885065845,61.99392,23.09156,66.15486573,66.55392,19.41156,69.327,-4.56,3.68,5.859692825
21/02/2020 16:00,63.8228,20.9054,67.15940403,65.8128,19.1954,68.555,-3.98,3.42,5.24755181,61.9128,22.6554,65.92770247,65.8128,19.1954,68.555,-3.9,3.46,5.213597606
21/02/2020 16:30,63.63304,20.22672,66.77038252,63.62304,18.55672,66.274,0.02,3.34,3.34005988,63.66304,21.95672,67.3430042,63.62304,18.55672,66.274,0.04,3.4,3.400235286
21/02/2020 17:00,63.99792,19.70356,66.96240767,62.13792,18.12356,64.727,3.72,3.16,4.880983507,64.51792,21.34356,67.9566741,62.13792,18.12356,64.727,2.38,3.22,4.004097901
21/02/2020 17:30,65.2824,17.9482,67.70472386,63.4224,18.4982,66.065,3.72,-1.1,3.879226727,67.3224,21.7782,70.75730024,63.4224,18.4982,66.065,3.9,3.28,5.095919937
21/02/2020 18:00,66.36008,20.68544,69.50933495,64.03008,18.67544,66.698,4.66,4.02,6.154348056,68.79008,22.75544,72.45609123,64.03008,18.67544,66.698,4.76,4.08,6.269290231
21/02/2020 18:30,67.37952,20.99236,70.57392503,65.69952,19.16236,68.437,3.36,3.66,4.968420272,69.15952,22.88236,72.84669935,65.69952,19.16236,68.437,3.46,3.72,5.080354318
21/02/2020 19:00,67.45848,21.41664,70.77654267,66.46848,19.38664,69.238,1.98,4.06,4.517078702,68.50848,23.50664,72.42909606,66.46848,19.38664,69.238,2.04,4.12,4.597390564
21/02/2020 19:30,66.03296,21.13128,69.33168685,66.07296,19.27128,68.826,-0.08,3.72,3.720860116,66.05296,23.03128,69.95307987,66.07296,19.27128,68.826,-0.02,3.76,3.760053191
21/02/2020 20:00,64.17256,20.54408,67.38083318,64.16256,18.71408,66.836,0.02,3.66,3.660054644,64.28256,17.59408,66.64682416,64.16256,18.71408,66.836,0.12,-1.12,1.126410227
21/02/2020 20:30,64.0432,19.7426,67.01717482,66.2832,19.3326,69.045,-4.48,0.82,4.554426418,61.9032,20.1326,65.0947598,66.2832,19.3326,69.045,-4.38,0.8,4.452459994
21/02/2020 21:00,62.73416,19.35788,65.65289292,65.92416,19.22788,68.671,-6.38,0.26,6.385295608,59.66416,19.48788,62.76614896,65.92416,19.22788,68.671,-6.26,0.26,6.265397035
21/02/2020 21:30,61.55008,19.44044,64.54721571,66.55008,19.41044,69.323,-10,0.06,10.00018,56.63008,19.45044,59.87725425,66.55008,19.41044,69.323,-9.92,0.04,9.920080645
21/02/2020 22:00,59.9452,19.8836,63.15682506,66.5952,19.4236,69.37,-13.3,0.92,13.33178158,53.4152,20.2436,57.12256062,66.5952,19.4236,69.37,-13.18,0.82,13.20548371
21/02/2020 22:30,58.04152,17.81336,60.71353917,66.49152,19.39336,69.262,-16.9,-3.16,17.19289388,49.71152,17.61336,52.73960249,66.49152,19.39336,69.262,-16.78,-1.78,16.8741459
21/02/2020 23:00,56.50424,18.03832,59.31365885,66.47424,19.38832,69.244,-19.94,-2.7,20.12196809,46.63424,16.58832,49.49671404,66.47424,19.38832,69.244,-19.84,-2.8,20.0366065
21/02/2020 23:30,55.19368,17.13024,57.79089404,66.10368,19.28024,68.858,-21.82,-4.3,22.23965827,44.38368,16.34024,47.29603042,66.10368,19.28024,68.858,-21.72,-2.94,21.91807473
22/02/2020 00:00,53.99528,17.94404,56.89884739,65.94528,19.23404,68.693,-23.9,-2.58,24.03885189,42.14528,21.17404,47.16529016,65.94528,19.23404,68.693,-23.8,1.94,23.87893632
22/02/2020 00:30,54.07112,18.38616,57.11161789,66.02112,19.25616,68.772,-23.9,-1.74,23.9632552,42.22112,17.41616,45.67215348,66.02112,19.25616,68.772,-23.8,-1.84,23.87102009
22/02/2020 01:00,55.4052,18.2536,58.33463894,66.3552,19.3536,69.12,-21.9,-2.2,22.0102249,44.5752,17.0536,47.72602778,66.3552,19.3536,69.12,-21.78,-2.3,21.90110499
22/02/2020 01:30,55.88304,18.06172,58.72937841,66.38304,19.36172,69.149,-21,-2.6,21.16034026,45.50304,16.64172,48.45073264,66.38304,19.36172,69.149,-20.88,-2.72,21.05641945
22/02/2020 02:00,55.44344,18.63892,58.49260105,66.61344,19.42892,69.389,-22.34,-1.58,22.39580318,44.39344,17.74892,47.81005832,66.61344,19.42892,69.389,-22.22,-1.68,22.28341985
22/02/2020 02:30,54.9116,18.8138,58.04517969,66.5616,19.4138,69.335,-23.3,-1.2,23.33088082,43.3816,18.1138,47.01141318,66.5616,19.4138,69.335,-23.18,-1.3,23.21642522
22/02/2020 03:00,54.57408,18.81744,57.72717086,66.57408,19.41744,69.348,-24,-1.2,24.02998127,42.69408,18.11744,46.37915587,66.57408,19.41744,69.348,-23.88,-1.3,23.91535908
22/02/2020 03:30,54.14032,18.65176,57.26309807,66.52032,19.40176,69.292,-24.76,-1.5,24.80539457,41.90032,17.80176,45.52515212,66.52032,19.40176,69.292,-24.62,-1.6,24.67193547
22/02/2020 04:00,53.07968,18.22324,56.12075289,65.35968,19.06324,68.083,-24.56,-1.68,24.61739223,40.91968,17.28324,44.41993467,65.35968,19.06324,68.083,-24.44,-1.78,24.50473424
22/02/2020 04:30,52.57952,17.93736,55.55497104,65.09952,18.98736,67.812,-25.04,-2.1,25.12790481,40.19952,16.76736,43.55623686,65.09952,18.98736,67.812,-24.9,-2.22,24.99876797
22/02/2020 05:00,52.45464,18.13052,55.49959471,65.14464,19.00052,67.859,-25.38,-1.74,25.43957547,39.88464,17.14052,43.41177183,65.14464,19.00052,67.859,-25.26,-1.86,25.32838724
22/02/2020 05:30,51.94064,17.76852,54.89581393,64.28064,18.74852,66.959,-24.68,-1.96,24.75770587,39.72064,16.68852,43.0840567,64.28064,18.74852,66.959,-24.56,-2.06,24.64624109
22/02/2020 06:00,52.59816,17.85988,55.54765296,64.86816,18.91988,67.571,-24.54,-2.12,24.63140272,40.46816,16.67988,43.77088496,64.86816,18.91988,67.571,-24.4,-2.24,24.50260394
22/02/2020 06:30,54.7472,19.0446,57.96509896,66.1872,19.3046,68.945,-22.88,-0.52,22.88590833,43.4072,18.6846,47.25779607,66.1872,19.3046,68.945,-22.78,-0.62,22.78843566
22/02/2020 07:00,56.01216,20.52688,59.65496518,66.57216,19.41688,69.346,-21.12,2.22,21.23635562,45.55216,21.63688,50.42969221,66.57216,19.41688,69.346,-21.02,2.22,21.13690611
22/02/2020 07:30,56.66536,18.68448,59.66634576,66.25536,19.32448,69.016,-19.18,-1.28,19.22266371,47.17536,22.62448,52.31999318,66.25536,19.32448,69.016,-19.08,3.3,19.36327452
22/02/2020 08:00,57.29464,18.92052,60.33789729,66.10464,19.28052,68.859,-17.62,-0.72,17.63470442,48.60464,18.56052,52.02791493,66.10464,19.28052,68.859,-17.5,-0.72,17.51480517
22/02/2020 08:30,58.59632,20.05476,61.93320689,66.25632,19.32476,69.017,-15.32,1.46,15.38941194,51.03632,20.80476,55.11391837,66.25632,19.32476,69.017,-15.22,1.48,15.29178865
22/02/2020 09:00,63.08696,21.10828,66.52461204,73.53696,21.44828,76.601,-20.9,-0.68,20.91105927,52.71696,21.54828,56.95091081,73.53696,21.44828,76.601,-20.82,0.1,20.82024015
22/02/2020 09:30,65.4548,20.9614,68.72925966,75.1248,21.9114,78.255,-19.34,-1.9,19.43310577,55.8648,25.6114,61.45583527,75.1248,21.9114,78.255,-19.26,3.7,19.61217989
22/02/2020 10:00,72.59896,27.73928,77.71793003,88.00896,25.66928,91.676,-30.82,4.14,31.09681656,57.28896,29.84928,64.59879608,88.00896,25.66928,91.676,-30.72,4.18,31.00307727
22/02/2020 10:30,68.13688,24.94284,72.55880156,79.10688,23.07284,82.403,-21.94,3.74,22.25648669,57.26688,26.85284,63.25006372,79.10688,23.07284,82.403,-21.84,3.78,22.16470167
22/02/2020 11:00,68.0676,25.3418,72.63198329,79.6176,23.2218,82.935,-23.1,4.24,23.48590215,56.6176,27.5218,62.95237966,79.6176,23.2218,82.935,-23,4.3,23.39850423
22/02/2020 11:30,69.31768,26.13224,74.07992122,82.08768,23.94224,85.508,-25.54,4.38,25.91285395,56.64768,28.38224,63.36017043,82.08768,23.94224,85.508,-25.44,4.44,25.82454646
22/02/2020 12:00,69.96984,26.53912,74.8338386,83.61984,24.38912,87.104,-27.3,4.3,27.63656998,56.41984,28.74912,63.32227291,83.61984,24.38912,87.104,-27.2,4.36,27.54722491
22/02/2020 12:30,71.66448,27.94964,76.92190891,88.04448,25.67964,91.713,-32.76,4.54,33.07308876,55.36448,30.25964,63.09414758,88.04448,25.67964,91.713,-32.68,4.58,32.99937575
22/02/2020 13:00,70.49712,24.42416,74.60820009,87.47712,25.51416,91.122,-33.96,-2.18,34.02989862,53.61712,26.71416,59.90360508,87.47712,25.51416,91.122,-33.86,1.2,33.88125736
22/02/2020 13:30,69.64536,25.24948,74.08112047,84.37536,24.60948,87.891,-29.46,1.28,29.48779409,55.03536,25.88948,60.82068748,84.37536,24.60948,87.891,-29.34,1.28,29.36790765
22/02/2020 14:00,65.80776,23.29768,69.81005063,77.23776,22.52768,80.456,-22.86,1.54,22.91181355,54.47776,24.06768,59.55736357,77.23776,22.52768,80.456,-22.76,1.54,22.81204068
22/02/2020 14:30,65.13664,23.29152,69.17569497,77.21664,22.52152,80.434,-24.16,1.54,24.20903137,53.17664,24.06152,58.36704367,77.21664,22.52152,80.434,-24.04,1.54,24.08927562
22/02/2020 15:00,59.73264,20.17452,63.04759741,66.87264,19.50452,69.659,-14.28,1.34,14.34273335,52.67264,20.84452,56.64716249,66.87264,19.50452,69.659,-14.2,1.34,14.26308522
22/02/2020 15:30,58.06632,19.13476,61.13784882,63.61632,18.55476,66.267,-11.1,1.16,11.16044802,52.61632,19.71476,56.1885121,63.61632,18.55476,66.267,-11,1.16,11.06099453
22/02/2020 16:00,59.0836,19.4248,62.19481203,64.9536,18.9448,67.66,-11.74,0.96,11.77918503,53.3136,19.9048,56.9081805,64.9536,18.9448,67.66,-11.64,0.96,11.67952054
22/02/2020 16:30,59.9212,18.8166,62.80616725,65.3712,19.0666,68.095,-10.9,-0.5,10.91146186,54.5712,18.5066,57.62386756,65.3712,19.0666,68.095,-10.8,-0.56,10.81450877
22/02/2020 17:00,60.3268,18.9324,63.22783064,62.9568,18.3624,65.58,-5.26,1.14,5.382118542,57.8568,19.0824,60.92246955,62.9568,18.3624,65.58,-5.1,0.72,5.150572784
22/02/2020 17:30,53.9428,14.6154,55.88770517,49.0128,14.2954,51.055,9.86,0.64,9.880748959,58.9528,14.8954,60.80547318,49.0128,14.2954,51.055,9.94,0.6,9.958092187
22/02/2020 18:00,54.8584,14.4862,56.73882305,48.1584,14.0462,50.165,13.4,0.88,13.42886443,61.6584,15.4062,63.5539872,48.1584,14.0462,50.165,13.5,1.36,13.56833077
22/02/2020 18:30,54.43232,14.87776,56.42893941,47.27232,13.78776,49.242,14.32,2.18,14.48498533,61.71232,16.00776,63.75467685,47.27232,13.78776,49.242,14.44,2.22,14.60965434
22/02/2020 19:00,58.21728,17.33004,60.74192932,55.33728,16.14004,57.643,5.76,2.38,6.232335036,61.15728,18.54004,63.90575858,55.33728,16.14004,57.643,5.82,2.4,6.295426912
22/02/2020 19:30,60.82736,18.16048,63.48047541,61.40736,17.91048,63.966,-1.16,0.5,1.263170614,60.34736,19.65048,63.46609507,61.40736,17.91048,63.966,-1.06,1.74,2.037449386
22/02/2020 20:00,55.86136,16.36248,58.20843833,55.79136,16.27248,58.116,0.14,0.18,0.228035085,56.01136,16.43248,58.3720725,55.79136,16.27248,58.116,0.22,0.16,0.27202941
22/02/2020 20:30,50.80624,13.37432,52.53709602,47.70624,13.91432,49.694,6.2,-1.08,6.293361582,53.98624,12.83432,55.490845,47.70624,13.91432,49.694,6.28,-1.08,6.372189577
22/02/2020 21:00,46.62664,10.74152,47.84792378,41.45664,12.09152,43.184,10.34,-2.7,10.68670202,51.89664,13.33152,53.58162622,41.45664,12.09152,43.184,10.44,1.24,10.51338195
22/02/2020 21:30,45.13344,11.08392,46.47451655,40.33344,11.76392,42.014,9.6,-1.36,9.695854784,50.03344,10.34392,51.09150418,40.33344,11.76392,42.014,9.7,-1.42,9.80338717
22/02/2020 22:00,46.28072,12.29896,47.88704899,45.63072,13.30896,47.532,1.3,-2.02,2.40216569,48.33072,14.68896,50.51360254,45.63072,13.30896,47.532,2.7,1.38,3.032226904
22/02/2020 22:30,41.82928,9.74104,42.94853345,40.28928,11.75104,41.968,3.08,-4.02,5.064266976,43.38928,7.61104,44.05175988,40.28928,11.75104,41.968,3.1,-4.14,5.172001547
22/02/2020 23:00,40.79128,10.37704,42.09051536,40.24128,11.73704,41.918,1.1,-2.72,2.934007498,41.42128,8.89704,42.36602126,40.24128,11.73704,41.918,1.18,-2.84,3.075386155
22/02/2020 23:30,40.30264,10.79452,41.72318843,40.47264,11.80452,42.159,-0.34,-2.02,2.048414021,40.17264,9.68452,41.32349129,40.47264,11.80452,42.159,-0.3,-2.12,2.141121202
23/02/2020 00:00,38.5196,10.6428,39.96284244,39.8496,11.6228,41.51,-2.66,-1.96,3.304118642,37.1696,9.5628,38.38002486,39.8496,11.6228,41.51,-2.68,-2.06,3.380236678
23/02/2020 00:30,36.71304,9.37672,37.89155822,36.02304,10.50672,37.524,1.38,-2.26,2.648018127,37.44304,8.14672,38.31905911,36.02304,10.50672,37.524,1.42,-2.36,2.754269413
23/02/2020 01:00,39.08344,9.75892,40.28339362,37.33344,10.88892,38.889,3.5,-2.26,4.166245312,40.91344,8.52892,41.7929665,37.33344,10.88892,38.889,3.58,-2.36,4.287889924
23/02/2020 01:30,39.34088,9.89984,40.567372,38.57088,11.24984,40.178,1.54,-2.7,3.108311439,40.19088,8.42984,41.06542387,38.57088,11.24984,40.178,1.62,-2.82,3.252199256
23/02/2020 02:00,35.75864,6.91752,36.42159274,32.28864,9.41752,33.634,6.94,-5,8.553572353,39.34864,4.25752,39.57830146,32.28864,9.41752,33.634,7.06,-5.16,8.744666946
23/02/2020 02:30,32.14664,5.01652,32.53570249,26.45664,7.71652,27.559,11.38,-5.4,12.59620578,37.95664,2.15652,38.01785237,26.45664,7.71652,27.559,11.5,-5.56,12.7735508
23/02/2020 03:00,34.02664,6.31652,34.60795652,30.77664,8.97652,32.059,6.5,-5.32,8.399547607,37.39664,3.49652,37.55974355,30.77664,8.97652,32.059,6.62,-5.48,8.593881544
23/02/2020 03:30,33.05024,6.33632,33.65215172,29.61024,8.63632,30.844,6.88,-4.6,8.276134363,36.57024,3.89632,36.77721799,29.61024,8.63632,30.844,6.96,-4.74,8.420760061
23/02/2020 04:00,26.17944,2.68192,26.31645443,18.34944,5.35192,19.114,15.66,-5.34,16.54542837,34.10944,-0.14808,34.10976143,18.34944,5.35192,19.114,15.76,-5.5,16.69214186
23/02/2020 04:30,32.07776,6.47268,32.72427651,28.87776,8.42268,30.081,6.4,-3.9,7.494664769,35.31776,4.38268,35.58865065,28.87776,8.42268,30.081,6.44,-4.04,7.602315437
23/02/2020 05:00,41.93456,12.31008,43.70406608,47.55456,13.87008,49.536,-11.24,-3.12,11.66499036,36.39456,10.63008,37.91520273,47.55456,13.87008,49.536,-11.16,-3.24,11.62080892
23/02/2020 05:30,49.45224,16.79232,52.22553065,61.00224,17.79232,63.544,-23.1,-2,23.18641844,38.04224,15.67232,41.14405958,61.00224,17.79232,63.544,-22.96,-2.12,23.05766684
23/02/2020 06:00,51.10064,17.78352,54.10664462,63.92064,18.64352,66.584,-25.64,-1.72,25.69762635,38.40064,16.82352,41.92421708,63.92064,18.64352,66.584,-25.52,-1.82,25.58481581
23/02/2020 06:30,50.55112,16.64616,53.22133384,61.46112,17.92616,64.022,-21.82,-2.56,21.9696609,39.76112,15.26616,42.59110594,61.46112,17.92616,64.022,-21.7,-2.66,21.86242439
23/02/2020 07:00,50.94688,16.47784,53.54534333,60.74688,17.71784,63.278,-19.6,-2.48,19.75627495,41.24688,15.11784,43.9301058,60.74688,17.71784,63.278,-19.5,-2.6,19.67256974
23/02/2020 07:30,51.00432,16.06876,53.47565527,59.82432,17.44876,62.317,-17.64,-2.76,17.85461285,42.28432,14.56876,44.72373515,59.82432,17.44876,62.317,-17.54,-2.88,17.7748699
23/02/2020 08:00,53.42336,16.56848,55.93362069,63.42336,18.49848,66.066,-20,-3.86,20.36908442,43.54336,14.49848,45.89368282,63.42336,18.49848,66.066,-19.88,-4,20.27842203
23/02/2020 08:30,55.34752,18.48136,58.35159499,64.66752,18.86136,67.362,-18.64,-0.76,18.65548713,46.14752,19.32136,50.02907709,64.66752,18.86136,67.362,-18.52,0.46,18.52571186
23/02/2020 09:00,57.71608,19.30844,60.86018194,67.12608,19.57844,69.923,-18.82,-0.54,18.82774548,48.40608,18.91844,51.97168415,67.12608,19.57844,69.923,-18.72,-0.66,18.731631
23/02/2020 09:30,59.77184,20.36512,63.14594975,68.21184,19.89512,71.054,-16.88,0.94,16.90615273,51.43184,20.83512,55.49176868,68.21184,19.89512,71.054,-16.78,0.94,16.80630834
23/02/2020 10:00,58.95472,18.74096,61.86180237,65.45472,19.09096,68.182,-13,-0.7,13.01883251,52.53472,18.39096,55.66079603,65.45472,19.09096,68.182,-12.92,-0.7,12.93894895
23/02/2020 10:30,61.70272,22.00496,65.50911326,69.58272,20.29496,72.482,-15.76,3.42,16.12680998,53.92272,23.71496,58.9072072,69.58272,20.29496,72.482,-15.66,3.42,16.02909854
23/02/2020 11:00,73.14208,28.11644,78.36005401,89.78208,26.18644,93.523,-33.28,3.86,33.50310433,56.62208,30.06644,64.10967757,89.78208,26.18644,93.523,-33.16,3.88,33.3862247
23/02/2020 11:30,69.65856,25.75208,74.26630868,83.21856,24.27208,86.686,-27.12,2.96,27.2810557,56.19856,27.23208,62.44889372,83.21856,24.27208,86.686,-27.02,2.96,27.18164822
23/02/2020 12:00,64.68872,23.23796,68.73596788,74.59872,21.75796,77.707,-19.82,2.96,20.03981038,54.89872,24.77796,60.23136027,74.59872,21.75796,77.707,-19.7,3.02,19.93013798
23/02/2020 12:30,71.36776,26.44268,76.10895146,85.27776,24.87268,88.831,-27.82,3.14,27.99664266,57.57776,28.01268,64.03052934,85.27776,24.87268,88.831,-27.7,3.14,27.87740304
23/02/2020 13:00,65.0884,22.3912,68.83215565,72.5184,21.1512,75.54,-14.86,2.48,15.06552356,57.7584,23.6312,62.40565987,72.5184,21.1512,75.54,-14.76,2.48,14.96689681
23/02/2020 13:30,66.88904,23.56472,70.91854271,75.95904,22.15472,79.124,-18.14,2.82,18.35788659,57.91904,24.97472,63.07417723,75.95904,22.15472,79.124,-18.04,2.82,18.25907993
23/02/2020 14:00,74.2992,28.6806,79.64262638,91.8192,26.7806,95.645,-35.04,3.8,35.24544793,56.8992,30.5806,64.59637805,91.8192,26.7806,95.645,-34.92,3.8,35.1261498
23/02/2020 14:30,72.18696,28.04328,77.44277079,89.01696,25.96328,92.726,-33.66,4.16,33.91609058,55.47696,30.14328,63.13723481,89.01696,25.96328,92.726,-33.54,4.18,33.79946745
23/02/2020 15:00,72.59864,28.09252,77.84441027,89.28864,26.04252,93.009,-33.38,4.1,33.63085488,56.00864,30.14252,63.60455382,89.28864,26.04252,93.009,-33.28,4.1,33.531603
23/02/2020 15:30,63.33864,22.44752,67.19876838,72.36864,21.10752,75.384,-18.06,2.68,18.25776547,54.42864,23.78752,59.39968821,72.36864,21.10752,75.384,-17.94,2.68,18.13907385
23/02/2020 16:00,56.27848,17.78664,59.0222998,57.58848,16.79664,59.988,-2.62,1.98,3.284021924,55.00848,18.77664,58.12482328,57.58848,16.79664,59.988,-2.58,1.98,3.252199256
23/02/2020 16:30,50.328,13.739,52.16960518,46.248,13.489,48.175,8.16,0.5,8.175304276,54.448,13.909,56.19648552,46.248,13.489,48.175,8.2,0.42,8.210749052
23/02/2020 17:00,38.226,4.858,38.53345611,21.216,6.188,22.1,34.02,-2.66,34.12383331,55.316,3.428,55.42211688,21.216,6.188,22.1,34.1,-2.76,34.21151268
23/02/2020 17:30,39.9848,4.6614,40.25559441,21.1248,6.1614,22.005,37.72,-3,37.83911204,58.9248,3.0614,59.00427294,21.1248,6.1614,22.005,37.8,-3.1,37.92690338
23/02/2020 18:00,41.86792,5.91356,42.28348279,23.25792,6.78356,24.227,37.22,-1.74,37.26064948,60.57792,6.42356,60.91753865,23.25792,6.78356,24.227,37.32,-0.36,37.32173629
23/02/2020 18:30,38.74,4.365,38.98513595,17.4,5.075,18.125,42.68,-1.42,42.70361577,60.18,3.595,60.28728245,17.4,5.075,18.125,42.78,-1.48,42.80559309
23/02/2020 19:00,36.91848,4.64664,37.20974911,16.06848,4.68664,16.738,41.7,-0.08,41.70007674,57.84848,4.50664,58.02375757,16.06848,4.68664,16.738,41.78,-0.18,41.78038774
23/02/2020 19:30,30.7324,0.8132,30.74315703,6.1824,1.8032,6.44,49.1,-1.98,49.13990639,55.3424,-0.2568,55.3429958,6.1824,1.8032,6.44,49.16,-2.06,49.20314218
23/02/2020 20:00,32.0036,2.4598,32.09799104,11.0736,3.2298,11.535,41.86,-1.54,41.88831818,53.0136,1.6298,53.0386466,11.0736,3.2298,11.535,41.94,-1.6,41.97050869
23/02/2020 20:30,27.82496,-0.77272,27.83568744,4.58496,1.33728,4.776,46.48,-4.22,46.6711774,51.18496,0.37728,51.18635043,4.58496,1.33728,4.776,46.6,-0.96,46.60988736
23/02/2020 21:00,27.01192,-0.60944,27.01879418,5.52192,1.61056,5.752,42.98,-4.44,43.20872597,48.58192,-2.94944,48.67136887,5.52192,1.61056,5.752,43.06,-4.56,43.30077597
23/02/2020 21:30,24.71952,-1.09264,24.74365638,3.17952,0.92736,3.312,43.08,-4.04,43.26901894,46.33952,-3.23264,46.45213747,3.17952,0.92736,3.312,43.16,-4.16,43.36001845
23/02/2020 22:00,23.77568,-1.14876,23.80341591,4.01568,1.17124,4.183,39.52,-4.64,39.79145637,43.63568,-1.80876,43.67315173,4.01568,1.17124,4.183,39.62,-2.98,39.73191161
23/02/2020 22:30,22.02656,-2.57892,22.17701905,2.26656,0.66108,2.361,39.52,-6.48,40.04773152,41.88656,-5.99892,42.31395691,2.26656,0.66108,2.361,39.62,-6.66,40.1758634
23/02/2020 23:00,20.6956,-2.6842,20.86894317,2.3856,0.6958,2.485,36.62,-6.76,37.23871641,39.1056,-6.2442,39.60098465,2.3856,0.6958,2.485,36.72,-6.94,37.37006824
23/02/2020 23:30,20.57904,-0.37028,20.58237097,5.03904,1.46972,5.249,31.08,-3.68,31.2971053,36.19904,-2.33028,36.27396727,5.03904,1.46972,5.249,31.16,-3.8,31.39085217
24/02/2020 00:00,19.08624,-2.69568,19.27566466,3.54624,1.03432,3.694,31.08,-7.46,31.96275958,34.70624,-5.18568,35.09151424,3.54624,1.03432,3.694,31.16,-6.22,31.77473839
24/02/2020 00:30,19.4716,-3.3762,19.76213382,3.2016,0.9338,3.335,32.54,-8.62,33.66238257,35.8616,-7.7462,36.68866268,3.2016,0.9338,3.335,32.66,-8.68,33.79375682
24/02/2020 01:00,20.41136,-2.72252,20.59212792,3.11136,0.90748,3.241,34.6,-7.26,35.35346659,37.79136,-6.53252,38.35180189,3.11136,0.90748,3.241,34.68,-7.44,35.46908513
24/02/2020 01:30,22.11304,-1.82328,22.18807986,5.54304,1.61672,5.774,33.14,-6.88,33.84662465,38.78304,-5.44328,39.16316495,5.54304,1.61672,5.774,33.24,-7.06,33.98148319
24/02/2020 02:00,21.05064,-1.82648,21.12972961,4.64064,1.35352,4.834,32.82,-6.36,33.43055489,37.56064,-5.18648,37.91703116,4.64064,1.35352,4.834,32.92,-6.54,33.5633431
24/02/2020 02:30,21.68104,-0.78928,21.69540178,6.31104,1.84072,6.574,30.74,-5.26,31.18677925,37.17104,-3.57928,37.34297069,6.31104,1.84072,6.574,30.86,-5.42,31.3323475
24/02/2020 03:00,23.32672,0.66696,23.33625295,9.48672,2.76696,9.882,27.68,-4.2,27.99682839,37.26672,-1.55304,37.29906638,9.48672,2.76696,9.882,27.78,-4.32,28.11388981
24/02/2020 03:30,29.71096,4.62528,30.06882703,21.48096,6.26528,22.376,16.46,-3.28,16.78362297,38.06096,5.22528,38.4179675,21.48096,6.26528,22.376,16.58,-1.04,16.61258559
24/02/2020 04:00,32.40008,5.31544,32.83320098,27.55008,8.03544,28.698,9.7,-5.44,11.12131287,37.35008,2.43544,37.42939813,27.55008,8.03544,28.698,9.8,-5.6,11.28716085
24/02/2020 04:30,33.2492,5.6056,33.71842304,28.8192,8.4056,30.02,8.86,-5.6,10.48139304,37.7792,2.6256,37.8703278,28.8192,8.4056,30.02,8.96,-5.78,10.66255129
24/02/2020 05:00,33.70048,5.29264,34.11355142,29.46048,8.59264,30.688,8.48,-6.6,10.74571543,38.06048,1.81264,38.10361927,29.46048,8.59264,30.688,8.6,-6.78,10.95118258
24/02/2020 05:30,38.2436,8.4998,39.17677298,37.4736,10.9298,39.035,1.54,-4.86,5.09815653,39.1136,6.9098,39.71925277,37.4736,10.9298,39.035,1.64,-4.02,4.341658669
24/02/2020 06:00,43.43576,11.03668,44.81599661,43.56576,12.70668,45.381,-0.26,-3.34,3.350104476,43.40576,9.24668,44.37973741,43.56576,12.70668,45.381,-0.16,-3.46,3.463697446
24/02/2020 06:30,43.54376,9.34068,44.53433886,39.77376,11.60068,41.431,7.54,-4.52,8.791018144,47.41376,6.94068,47.91907424,39.77376,11.60068,41.431,7.64,-4.66,8.949033467
24/02/2020 07:00,45.56472,11.89096,47.09074897,39.53472,11.53096,41.182,12.06,0.72,12.08147342,51.71472,12.71096,53.25392726,39.53472,11.53096,41.182,12.18,1.18,12.23702578
24/02/2020 07:30,41.21208,7.04144,41.80929819,27.98208,8.16144,29.148,26.46,-2.24,26.55464554,54.56208,5.84144,54.87388263,27.98208,8.16144,29.148,26.58,-2.32,26.68105695
24/02/2020 08:00,47.53152,11.12336,48.81572012,37.45152,10.92336,39.012,20.16,0.4,20.16396786,57.71152,11.34336,58.81574072,37.45152,10.92336,39.012,20.26,0.42,20.26435294
24/02/2020 08:30,50.23816,13.17988,51.93825139,41.82816,12.19988,43.571,16.82,1.96,16.93381233,58.76816,14.17988,60.45465761,41.82816,12.19988,43.571,16.94,1.98,17.05532175
24/02/2020 09:00,56.15624,17.08932,58.69896208,52.62624,15.34932,54.819,7.06,3.48,7.871086329,59.78624,18.88932,62.6992895,52.62624,15.34932,54.819,7.16,3.54,7.987314943
24/02/2020 09:30,58.37792,18.11356,61.12350284,56.13792,16.37356,58.477,4.48,3.48,5.672812354,60.69792,19.91356,63.88104073,56.13792,16.37356,58.477,4.56,3.54,5.772798282
24/02/2020 10:00,63.66792,20.82856,66.98830457,64.17792,18.71856,66.852,-1.02,4.22,4.341520471,63.27792,22.99856,67.32777229,64.17792,18.71856,66.852,-0.9,4.28,4.373602634
24/02/2020 10:30,63.74752,21.07136,67.13976853,65.14752,19.00136,67.862,-2.8,4.14,4.997959584,62.42752,23.20136,66.59953723,65.14752,19.00136,67.862,-2.72,4.2,5.003838527
24/02/2020 11:00,64.15512,21.26316,67.58699132,66.04512,19.26316,68.797,-3.78,4,5.503489802,62.36512,23.32316,66.58361649,66.04512,19.26316,68.797,-3.68,4.06,5.479598525
24/02/2020 11:30,65.18808,21.98444,68.79535868,67.79808,19.77444,70.623,-5.22,4.42,6.83994152,62.69808,24.27444,67.23315903,67.79808,19.77444,70.623,-5.1,4.5,6.801470429
24/02/2020 12:00,66.90696,23.10828,70.78512486,70.41696,20.53828,73.351,-7.02,5.14,8.700574694,63.51696,25.77828,68.54869749,70.41696,20.53828,73.351,-6.9,5.24,8.664156047
24/02/2020 12:30,64.14928,21.27104,67.58392758,64.76928,18.89104,67.468,-1.24,4.76,4.918861657,63.56928,23.73104,67.85437067,64.76928,18.89104,67.468,-1.2,4.84,4.986541888
24/02/2020 13:00,65.98648,22.70564,69.78367739,69.27648,20.20564,72.163,-6.58,5,8.2641636,62.81648,25.28564,67.71464945,69.27648,20.20564,72.163,-6.46,5.08,8.218150644
24/02/2020 13:30,66.29728,22.73504,70.08716986,69.85728,20.37504,72.768,-7.12,4.72,8.542411837,62.85728,25.17504,67.71130104,69.85728,20.37504,72.768,-7,4.8,8.48763807
24/02/2020 14:00,67.66208,23.78144,71.71969017,72.86208,21.25144,75.898,-10.4,5.06,11.56562147,62.60208,26.39144,67.93768119,72.86208,21.25144,75.898,-10.26,5.14,11.47550435
24/02/2020 14:30,65.89424,23.24832,69.87514041,70.07424,20.43832,72.994,-8.36,5.62,10.0734304,61.83424,26.15832,67.13963763,70.07424,20.43832,72.994,-8.24,5.72,10.03075271
24/02/2020 15:00,65.42488,23.16184,69.40378776,69.43488,20.25184,72.328,-8.02,5.82,9.909228022,61.51488,26.17184,66.85092124,69.43488,20.25184,72.328,-7.92,5.92,9.888012945
24/02/2020 15:30,63.25952,21.60236,66.84630751,65.69952,19.16236,68.437,-4.88,4.88,6.901362184,60.89952,24.12236,65.50297541,65.69952,19.16236,68.437,-4.8,4.96,6.902289475
24/02/2020 16:00,63.20696,19.78828,66.23213584,63.69696,18.57828,66.351,-0.98,2.42,2.610900228,62.77696,21.03828,66.20842795,63.69696,18.57828,66.351,-0.92,2.46,2.626404386
24/02/2020 16:30,63.23168,19.43424,66.15085064,63.51168,18.52424,66.158,-0.56,1.82,1.904205871,63.01168,20.38424,66.22680014,63.51168,18.52424,66.158,-0.5,1.86,1.926032191
24/02/2020 17:00,64.0004,19.1772,66.81179686,62.6304,18.2672,65.24,2.74,1.82,3.289376841,65.4304,20.1272,68.45612773,62.6304,18.2672,65.24,2.8,1.86,3.361487766
24/02/2020 17:30,64.55016,17.35088,66.84142572,61.58016,17.96088,64.146,5.94,-1.22,6.063992084,67.60016,21.08088,70.81091112,61.58016,17.96088,64.146,6.02,3.12,6.78047196
24/02/2020 18:00,65.63272,20.67496,68.81212034,61.18272,17.84496,63.732,8.9,5.66,10.54730297,70.18272,23.60496,74.04598789,61.18272,17.84496,63.732,9,5.76,10.6853919
24/02/2020 18:30,64.59584,19.78212,67.55704861,58.63584,17.10212,61.079,11.92,5.36,13.06965952,70.65584,22.54212,74.16464724,58.63584,17.10212,61.079,12.02,5.44,13.19371062
24/02/2020 19:00,66.18352,21.07936,69.45932434,63.08352,18.39936,65.712,6.2,5.36,8.195706193,69.40352,23.83936,73.38367444,63.08352,18.39936,65.712,6.32,5.44,8.338824857
24/02/2020 19:30,64.56912,20.80516,67.83823362,62.34912,18.18516,64.947,4.44,5.24,6.868129294,66.88912,19.30516,69.6192759,62.34912,18.18516,64.947,4.54,1.12,4.676109494
24/02/2020 20:00,63.394,17.652,65.80571662,62.064,18.102,64.65,2.66,-0.9,2.808131051,64.784,17.202,67.0289151,62.064,18.102,64.65,2.72,-0.9,2.865030541
24/02/2020 20:30,62.20744,18.07592,64.78043281,60.87744,17.75592,63.414,2.66,0.64,2.735909355,62.23744,18.45592,64.91625313,60.87744,17.75592,63.414,1.36,0.7,1.529575104
24/02/2020 21:00,56.076,15.173,58.09249267,52.536,15.323,54.725,7.08,-0.3,7.086353082,59.716,15.083,61.59137557,52.536,15.323,54.725,7.18,-0.24,7.184010022
24/02/2020 21:30,51.56136,13.63748,53.33436702,47.03136,13.71748,48.991,9.06,-0.16,9.061412693,56.19136,13.65748,57.82729199,47.03136,13.71748,48.991,9.16,-0.06,9.160196504
24/02/2020 22:00,53.74928,15.18104,55.8520284,53.72928,15.67104,55.968,0.04,-0.98,0.980815987,53.86928,14.71104,55.84186624,53.72928,15.67104,55.968,0.14,-0.96,0.970154627
24/02/2020 22:30,51.27632,13.34976,52.98563093,51.97632,15.15976,54.142,-1.4,-3.62,3.881288446,50.63632,12.13976,52.07120774,51.97632,15.15976,54.142,-1.34,-3.02,3.303937045
24/02/2020 23:00,46.96608,11.77344,48.41927881,48.52608,14.15344,50.548,-3.12,-4.76,5.691397017,45.46608,9.27344,46.40216719,48.52608,14.15344,50.548,-3.06,-4.88,5.760034722
24/02/2020 23:30,45.47584,12.44712,47.14851875,48.43584,14.12712,50.454,-5.92,-3.36,6.807055164,42.61584,10.62712,43.92090047,48.43584,14.12712,50.454,-5.82,-3.5,6.791347436
25/02/2020 00:00,44.0844,12.5492,45.83575836,47.4144,13.8292,49.39,-6.66,-2.56,7.135068325,40.8544,11.1692,42.35366605,47.4144,13.8292,49.39,-6.56,-2.66,7.078785207
25/02/2020 00:30,45.08848,12.96164,46.91455148,48.82848,14.24164,50.863,-7.48,-2.56,7.905947129,41.46848,11.58164,43.05542032,48.82848,14.24164,50.863,-7.36,-2.66,7.825931254
25/02/2020 01:00,44.33024,11.33132,45.75553509,44.85024,13.08132,46.719,-1.04,-3.5,3.651246363,43.93024,9.46132,44.93754068,44.85024,13.08132,46.719,-0.92,-3.62,3.735076974
25/02/2020 01:30,45.67488,12.03684,47.23431147,46.51488,13.56684,48.453,-1.68,-3.06,3.49084517,45.03488,10.40684,46.22166954,46.51488,13.56684,48.453,-1.48,-3.16,3.489412558
25/02/2020 02:00,46.1988,12.9934,47.99122383,48.1488,14.0434,50.155,-3.9,-2.1,4.429446918,44.3688,11.8434,45.92228802,48.1488,14.0434,50.155,-3.78,-2.2,4.373602634
25/02/2020 02:30,45.28616,13.00388,47.11620934,47.15616,13.75388,49.121,-3.74,-1.5,4.02959055,43.51616,12.19388,45.19233221,47.15616,13.75388,49.121,-3.64,-1.56,3.960202015
25/02/2020 03:00,45.1004,12.8672,46.90000977,46.5504,13.5772,48.49,-2.9,-1.42,3.228993651,43.8904,12.0972,45.52701901,46.5504,13.5772,48.49,-2.66,-1.48,3.044010512
25/02/2020 03:30,36.98552,8.62036,37.97682578,33.15552,9.67036,34.537,7.66,-2.1,7.942644396,40.91552,7.47036,41.59189892,33.15552,9.67036,34.537,7.76,-2.2,8.065829158
25/02/2020 04:00,35.21176,7.86968,36.08046432,30.58176,8.91968,31.856,9.26,-2.1,9.495135597,39.96176,6.71968,40.52278818,30.58176,8.91968,31.856,9.38,-2.2,9.634542023
25/02/2020 04:30,36.79592,8.82756,37.83999926,33.38592,9.73756,34.777,6.82,-1.82,7.05866843,40.30592,7.83756,41.06086377,33.38592,9.73756,34.777,6.92,-1.9,7.176099219
25/02/2020 05:00,34.44152,7.23336,35.19289412,30.01152,8.75336,31.262,8.86,-3.04,9.367027277,38.97152,2.65336,39.06174203,30.01152,8.75336,31.262,8.96,-6.1,10.83935422
25/02/2020 05:30,35.0196,5.3078,35.41955851,30.3696,8.8578,31.635,9.3,-7.1,11.70042734,39.7696,1.5578,39.8000983,30.3696,8.8578,31.635,9.4,-7.3,11.90168055
25/02/2020 06:00,38.25352,7.80436,39.04151415,34.40352,10.03436,35.837,7.7,-4.46,8.898404351,42.20352,8.55436,43.0617484,34.40352,10.03436,35.837,7.8,-1.48,7.939168722
25/02/2020 06:30,45.19264,10.60952,46.42129495,42.27264,12.32952,44.034,5.84,-3.44,6.777846266,48.21264,10.10952,49.26115153,42.27264,12.32952,44.034,5.94,-2.22,6.341293243
25/02/2020 07:00,42.90576,9.53168,43.95175952,34.08576,9.94168,35.506,17.64,-0.82,17.65904867,51.80576,9.04168,52.58886523,34.08576,9.94168,35.506,17.72,-0.9,17.74284081
25/02/2020 07:30,43.34664,8.52652,44.17728763,31.97664,9.32652,33.309,22.74,-1.6,22.79621898,54.79664,7.66652,55.33034686,31.97664,9.32652,33.309,22.82,-1.66,22.8802972
25/02/2020 08:00,47.73544,11.13992,49.0180584,39.32544,11.46992,40.964,16.82,-0.66,16.83294389,56.26544,10.74992,57.28316086,39.32544,11.46992,40.964,16.94,-0.72,16.95529416
25/02/2020 08:30,56.32128,15.70704,58.4704856,55.36128,16.14704,57.668,1.92,-0.88,2.112060605,57.46128,15.28704,59.46000581,55.36128,16.14704,57.668,2.1,-0.86,2.269273011
25/02/2020 09:00,64.44936,20.67648,67.68483456,69.51936,20.27648,72.416,-10.14,0.8,10.17150923,59.49936,21.07648,63.12203933,69.51936,20.27648,72.416,-10.02,0.8,10.0518854
25/02/2020 09:30,71.11432,24.60376,75.25019279,81.06432,23.64376,84.442,-19.9,1.92,19.99240856,61.28432,25.56376,66.40236218,81.06432,23.64376,84.442,-19.78,1.92,19.87296656
25/02/2020 10:00,71.9772,25.2846,76.28911008,82.7472,24.1346,86.195,-21.54,2.3,21.66244677,61.3472,26.4346,66.80020228,82.7472,24.1346,86.195,-21.4,2.3,21.52324325
25/02/2020 10:30,74.57592,27.05756,79.33271328,88.10592,25.69756,91.777,-27.06,2.72,27.19636005,61.18592,28.41756,67.46313454,88.10592,25.69756,91.777,-26.92,2.72,27.05706562
25/02/2020 11:00,70.33888,24.88384,74.61074676,80.85888,23.58384,84.228,-21.04,2.6,21.20003774,59.93888,26.18384,65.40843075,80.85888,23.58384,84.228,-20.92,2.6,21.08094875
25/02/2020 11:30,74.04312,27.00716,78.81478485,87.45312,25.50716,91.097,-26.82,3,26.98726366,60.75312,28.50716,67.108865,87.45312,25.50716,91.097,-26.7,3,26.86801072
25/02/2020 12:00,69.65864,24.34752,73.79110961,79.08864,23.06752,82.384,-18.86,2.56,19.03295038,60.34864,25.62752,65.56468662,79.08864,23.06752,82.384,-18.74,2.56,18.91404769
25/02/2020 12:30,67.7968,22.9324,71.57025262,74.7168,21.7924,77.83,-13.84,2.28,14.02654626,60.9568,24.0724,65.53786621,74.7168,21.7924,77.83,-13.76,2.28,13.94761628
25/02/2020 13:00,57.8824,16.8782,60.29300013,55.9824,16.3282,58.315,3.8,1.1,3.956008089,59.7624,17.4082,62.24620375,55.9824,16.3282,58.315,3.78,1.08,3.93125934
25/02/2020 13:30,49.41832,12.85076,51.06184862,43.16832,12.59076,44.967,12.5,0.52,12.51081132,55.78832,13.11076,57.30819031,43.16832,12.59076,44.967,12.62,0.52,12.63070861
25/02/2020 14:00,43.3576,9.9768,44.49065088,28.6176,8.3468,29.81,29.48,3.26,29.6597033,58.1976,6.3468,58.54265553,28.6176,8.3468,29.81,29.58,-2,29.64753615
25/02/2020 14:30,47.89256,13.13908,49.66218608,37.64256,10.97908,39.211,20.5,4.32,20.95023628,58.24256,15.33908,60.22859097,37.64256,10.97908,39.211,20.6,4.36,21.05634346
25/02/2020 15:00,53.1716,15.9038,55.4990982,47.3616,13.8138,49.335,11.62,4.18,12.34895947,59.0816,18.0138,61.76675845,47.3616,13.8138,49.335,11.72,4.2,12.44983534
25/02/2020 15:30,43.96424,10.97832,45.3142131,31.19424,9.09832,32.494,25.54,3.76,25.81529004,56.83424,12.89832,58.27947748,31.19424,9.09832,32.494,25.64,3.8,25.92006173
25/02/2020 16:00,37.56704,6.29872,38.09142119,17.68704,5.15872,18.424,39.76,2.28,39.82531858,57.54704,7.45872,58.02839233,17.68704,5.15872,18.424,39.86,2.3,39.92630211
25/02/2020 16:30,37.65304,5.54172,38.05866632,16.46304,4.80172,17.149,42.38,1.48,42.4058345,58.92304,6.28172,59.25693756,16.46304,4.80172,17.149,42.46,1.48,42.48578586
25/02/2020 17:00,38.32464,5.23052,38.67992206,15.94464,4.65052,16.609,44.76,1.16,44.77502875,60.78464,5.85052,61.06554711,15.94464,4.65052,16.609,44.84,1.2,44.85605422
25/02/2020 17:30,41.13688,6.62784,41.66738724,18.50688,5.39784,19.278,45.26,2.46,45.32680443,63.82688,7.89784,64.31365708,18.50688,5.39784,19.278,45.32,2.5,45.38890173
25/02/2020 18:00,51.77408,12.31244,53.21796256,36.21408,10.56244,37.723,31.12,3.5,31.31620028,67.43408,14.08244,68.88882538,36.21408,10.56244,37.723,31.22,3.52,31.41781024
25/02/2020 18:30,48.27632,9.11976,49.13016482,29.17632,8.50976,30.392,38.2,1.22,38.21947671,67.49632,9.72976,68.19399859,29.17632,8.50976,30.392,38.32,1.22,38.33941575
25/02/2020 19:00,42.0408,5.4144,42.38802416,18.2208,5.3144,18.98,47.64,0.2,47.64041981,65.9608,5.6144,66.19930985,18.2208,5.3144,18.98,47.74,0.3,47.7409426
25/02/2020 19:30,38.87576,4.23668,39.10593527,13.80576,4.02668,14.381,50.14,0.42,50.14175904,64.04576,4.38668,64.19581244,13.80576,4.02668,14.381,50.24,0.36,50.24128979
25/02/2020 20:00,36.72024,4.00132,36.93760397,12.21024,3.56132,12.719,49.02,0.88,49.02789818,61.31024,4.44132,61.47089435,12.21024,3.56132,12.719,49.1,0.88,49.10788531
25/02/2020 20:30,36.33256,3.49408,36.50018508,12.32256,3.59408,12.836,48.02,-0.2,48.02041649,60.42256,3.35408,60.51558154,12.32256,3.59408,12.836,48.1,-0.24,48.10059875
25/02/2020 21:00,38.6844,4.1092,38.90203501,19.3344,5.6392,20.14,38.7,-3.06,38.82078825,58.1544,3.4992,58.25957981,19.3344,5.6392,20.14,38.82,-2.14,38.87894031
25/02/2020 21:30,44.91552,8.94536,45.79763534,34.23552,9.98536,35.662,21.36,-2.08,21.46103446,55.67552,7.82536,56.22276929,34.23552,9.98536,35.662,21.44,-2.16,21.54853127
25/02/2020 22:00,37.30888,4.16384,37.54051265,23.25888,6.78384,24.228,28.1,-5.24,28.58439434,51.45888,1.40384,51.47802539,23.25888,6.78384,24.228,28.2,-5.38,28.70861195
25/02/2020 22:30,31.18824,2.63532,31.2993806,14.89824,4.34532,15.519,32.58,-3.42,32.75901097,47.55824,0.82532,47.56540071,14.89824,4.34532,15.519,32.66,-3.52,32.84914002
25/02/2020 23:00,33.04368,4.62024,33.36512259,21.70368,6.33024,22.608,22.68,-3.42,22.93640774,44.48368,5.81024,44.86152778,21.70368,6.33024,22.608,22.78,-0.52,22.78593426
25/02/2020 23:30,35.6856,6.6008,36.29094388,30.1056,8.7808,31.36,11.16,-4.36,11.98145233,41.3456,4.2808,41.56661988,30.1056,8.7808,31.36,11.24,-4.5,12.10733662
26/02/2020 00:00,39.94512,10.31316,41.25498614,39.64512,11.56316,41.297,0.6,-2.5,2.570992026,40.26512,8.96316,41.25067425,39.64512,11.56316,41.297,0.62,-2.6,2.672901046
26/02/2020 00:30,39.0096,9.8178,40.22608717,37.5696,10.9578,39.135,2.88,-2.28,3.673254688,40.5096,8.5778,41.40780536,37.5696,10.9578,39.135,2.94,-2.38,3.782591704
26/02/2020 01:00,41.63072,10.36896,42.90258942,39.63072,11.55896,41.282,4,-2.38,4.654503196,43.77072,9.07896,44.70238745,39.63072,11.55896,41.282,4.14,-2.48,4.825971405
26/02/2020 01:30,45.1756,12.2608,46.80984995,44.9856,13.1208,46.86,0.38,-1.72,1.761476653,45.4056,11.3208,46.79560902,44.9856,13.1208,46.86,0.42,-1.8,1.848350616
26/02/2020 02:00,42.1656,10.7358,43.5108633,40.0656,11.6858,41.735,4.2,-1.9,4.609772229,44.3856,9.6858,45.43012447,40.0656,11.6858,41.735,4.32,-2,4.760504175
26/02/2020 02:30,43.02984,11.57912,44.56055599,42.81984,12.48912,44.604,0.42,-1.82,1.867832969,43.25984,10.58912,44.53698709,42.81984,12.48912,44.604,0.44,-1.9,1.950282031
26/02/2020 03:00,41.96016,11.24088,43.4397561,41.66016,12.15088,43.396,0.6,-1.82,1.916350699,42.30016,10.25088,43.52452271,41.66016,12.15088,43.396,0.64,-1.9,2.004894012
26/02/2020 03:30,41.10712,10.25416,42.36676896,39.95712,11.65416,41.622,2.3,-2.8,3.623534186,42.21712,12.53416,44.03851028,39.95712,11.65416,41.622,2.26,0.88,2.425283489
26/02/2020 04:00,33.85592,5.58756,34.31390601,27.86592,8.12756,29.027,11.98,-5.08,13.01256316,39.96592,2.88756,40.07009813,27.86592,8.12756,29.027,12.1,-5.24,13.18588639
26/02/2020 04:30,32.61072,4.51896,32.92233373,25.95072,7.56896,27.032,13.32,-6.1,14.65033788,39.37072,1.28896,39.39181401,25.95072,7.56896,27.032,13.42,-6.28,14.81670679
26/02/2020 05:00,34.39368,5.77024,34.87435868,29.38368,8.57024,30.608,10.02,-5.6,11.47869331,39.54368,2.79024,39.64199878,29.38368,8.57024,30.608,10.16,-5.78,11.68905471
26/02/2020 05:30,35.89736,5.56048,36.3254648,30.44736,8.88048,31.716,10.9,-6.64,12.76321276,41.48736,4.90048,41.77577939,30.44736,8.88048,31.716,11.04,-3.98,11.73550169
26/02/2020 06:00,36.49224,6.13732,37.00473317,29.44224,8.58732,30.669,14.1,-4.9,14.92715646,43.66224,3.54732,43.80610324,29.44224,8.58732,30.669,14.22,-5.04,15.08674915
26/02/2020 06:30,37.69456,7.27508,38.39018941,26.79456,7.81508,27.911,21.8,-1.08,21.8267359,48.69456,4.19508,48.87493089,26.79456,7.81508,27.911,21.9,-3.62,22.19717099
26/02/2020 07:00,37.53856,4.87708,37.85405389,21.89856,6.38708,22.811,31.28,-3.02,31.42544829,53.27856,3.26708,53.37863587,21.89856,6.38708,22.811,31.38,-3.12,31.53472372
26/02/2020 07:30,40.38912,6.20516,40.86300313,23.70912,6.91516,24.697,33.36,-1.42,33.39020815,57.16912,5.33516,57.41752532,23.70912,6.91516,24.697,33.46,-1.58,33.49728347
26/02/2020 08:00,46.3976,9.4068,47.34157974,33.6576,9.8168,35.06,25.48,-0.82,25.49319125,59.2376,12.0968,60.46011763,33.6576,9.8168,35.06,25.58,2.28,25.68140962
26/02/2020 08:30,46.99208,11.21644,48.31215281,34.34208,10.01644,35.773,25.3,2.4,25.41357905,59.76208,12.45644,61.04645038,34.34208,10.01644,35.773,25.42,2.44,25.53683614
26/02/2020 09:00,47.86584,11.91712,49.32703506,35.71584,10.41712,37.204,24.3,3,24.48448488,60.11584,13.45712,61.60363867,35.71584,10.41712,37.204,24.4,3.04,24.58864779
26/02/2020 09:30,51.19464,13.60552,52.97170319,41.50464,12.10552,43.234,19.38,3,19.61082354,60.96464,15.14552,62.81778495,41.50464,12.10552,43.234,19.46,3.04,19.6960199
26/02/2020 10:00,50.38056,13.53808,52.16781034,39.97056,11.65808,41.636,20.82,3.76,21.1567956,60.89056,15.49808,62.83192485,39.97056,11.65808,41.636,20.92,3.84,21.26950869
26/02/2020 10:30,52.89616,15.12888,55.01714962,44.39616,12.94888,46.246,17,4.36,17.55020228,61.51616,17.38888,63.92660705,44.39616,12.94888,46.246,17.12,4.44,17.68637894
26/02/2020 11:00,57.79736,18.03048,60.54447152,53.96736,15.74048,56.216,7.66,4.58,8.924796916,61.72736,20.40048,65.01112641,53.96736,15.74048,56.216,7.76,4.66,9.051695974
26/02/2020 11:30,62.38472,21.44596,65.96804143,64.13472,18.70596,66.807,-3.5,5.48,6.502338041,60.67472,24.28596,65.35464406,64.13472,18.70596,66.807,-3.46,5.58,6.565668283
26/02/2020 12:00,66.82304,23.34672,70.78409433,70.10304,20.44672,73.024,-6.56,5.8,8.75634627,63.66304,26.34672,68.89943626,70.10304,20.44672,73.024,-6.44,5.9,8.734048317
26/02/2020 12:30,56.29752,18.07636,59.12838192,54.22752,15.81636,56.487,4.14,4.52,6.129437168,58.42752,20.39636,61.88526961,54.22752,15.81636,56.487,4.2,4.58,6.214209523
26/02/2020 13:00,59.8696,20.1778,63.17841892,60.3696,17.6078,62.885,-1,5.14,5.23637279,59.4496,22.8278,63.68173516,60.3696,17.6078,62.885,-0.92,5.22,5.300452811
26/02/2020 13:30,68.56168,24.05424,72.65886337,73.11168,21.32424,76.158,-9.1,5.46,10.61233245,64.31168,26.88424,69.70476702,73.11168,21.32424,76.158,-8.8,5.56,10.40930353
26/02/2020 14:00,67.35712,23.82916,71.44795645,70.79712,20.64916,73.747,-6.88,6.36,9.369311608,64.03712,27.10916,69.53890489,70.79712,20.64916,73.747,-6.76,6.46,9.350358282
26/02/2020 14:30,70.77472,26.71096,75.64744791,79.37472,23.15096,82.682,-17.2,7.12,18.61543446,62.29472,30.39096,69.31264379,79.37472,23.15096,82.682,-17.08,7.24,18.55111856
26/02/2020 15:00,75.56128,27.65704,80.46377382,88.72128,25.87704,92.418,-26.32,3.56,26.55966867,62.52128,31.27704,69.9082519,88.72128,25.87704,92.418,-26.2,5.4,26.75070093
26/02/2020 15:30,68.90616,23.43888,72.78351449,76.55616,22.32888,79.746,-15.3,2.22,15.46021992,61.37616,24.58888,66.11842433,76.55616,22.32888,79.746,-15.18,2.26,15.34731247
26/02/2020 16:00,59.49672,17.06196,61.89483153,58.08672,16.94196,60.507,2.82,0.24,2.83019434,61.06672,17.22196,63.44872101,58.08672,16.94196,60.507,2.98,0.28,2.993125457
26/02/2020 16:30,60.43936,18.15648,63.10763823,59.43936,17.33648,61.916,2,1.64,2.586426106,61.49936,18.99648,64.36643172,59.43936,17.33648,61.916,2.06,1.66,2.645600121
26/02/2020 17:00,50.58856,11.34708,51.84552659,38.21856,11.14708,39.811,24.74,0.4,24.74323342,63.03856,11.56708,64.09100863,38.21856,11.14708,39.811,24.82,0.42,24.82355333
26/02/2020 17:30,39.5436,4.1598,39.76179368,14.9136,4.3498,15.535,49.26,-0.38,49.26146567,64.2136,3.9698,64.33619306,14.9136,4.3498,15.535,49.3,-0.38,49.30146448
26/02/2020 18:00,42.45912,5.96016,42.87540529,17.58912,5.13016,18.322,49.74,1.66,49.76769233,67.40912,6.83016,67.75426588,17.58912,5.13016,18.322,49.82,1.7,49.84899598
26/02/2020 18:30,44.9764,5.9602,45.3695993,21.3264,6.2202,22.215,47.3,-0.52,47.30285826,68.7264,8.3402,69.23060734,21.3264,6.2202,22.215,47.4,2.12,47.4473856
26/02/2020 19:00,44.3156,7.1708,44.89201239,20.9856,6.1208,21.86,46.66,2.1,46.70723284,67.7256,8.2608,68.22754365,20.9856,6.1208,21.86,46.74,2.14,46.78896451
26/02/2020 19:30,44.14384,7.16612,44.72171604,21.24384,6.19612,22.129,45.8,1.94,45.84106892,67.12384,8.17612,67.61995885,21.24384,6.19612,22.129,45.88,1.98,45.92270462
26/02/2020 20:00,46.21256,9.24408,47.12805658,27.44256,8.00408,28.586,37.54,2.48,37.62182877,65.06256,10.52408,65.90821628,27.44256,8.00408,28.586,37.62,2.52,37.70430745
26/02/2020 20:30,39.7136,5.7448,40.12695792,16.7136,4.8748,17.41,46,1.74,46.03289693,62.7936,6.6548,63.14524973,16.7136,4.8748,17.41,46.08,1.78,46.11436652
26/02/2020 21:00,38.19432,5.34876,38.56702366,15.90432,4.63876,16.567,44.58,1.42,44.60260979,60.56432,6.09876,60.87061467,15.90432,4.63876,16.567,44.66,1.46,44.68385838
26/02/2020 21:30,35.84296,2.74628,35.94801574,14.59296,4.25628,15.201,42.5,-3.02,42.60716372,57.19296,1.53628,57.21358956,14.59296,4.25628,15.201,42.6,-2.72,42.68674736
26/02/2020 22:00,33.49992,1.35956,33.52749683,13.36992,3.89956,13.927,40.26,-5.08,40.57923114,53.72992,-1.32044,53.74614279,13.36992,3.89956,13.927,40.36,-5.22,40.6961669
26/02/2020 22:30,31.73704,2.01372,31.80086125,13.96704,4.07372,14.549,35.54,-4.12,35.77801001,49.60704,-0.18628,49.60738975,13.96704,4.07372,14.549,35.64,-4.26,35.89369304
26/02/2020 23:00,31.16616,3.30888,31.34131803,16.07616,4.68888,16.746,30.18,-2.76,30.30594001,46.35616,1.82888,46.39222318,16.07616,4.68888,16.746,30.28,-2.86,30.41476615
26/02/2020 23:30,29.28192,1.91056,29.34418304,16.32192,4.76056,17.002,25.92,-5.7,26.53933684,42.34192,1.14056,42.35727879,16.32192,4.76056,17.002,26.02,-3.62,26.27060715
27/02/2020 00:00,28.41456,1.85008,28.47472592,16.59456,4.84008,17.286,23.64,-5.98,24.3846263,40.31456,-1.29992,40.33551215,16.59456,4.84008,17.286,23.72,-6.14,24.50179585
27/02/2020 00:30,26.5064,0.7552,26.51715611,13.0464,3.8052,13.59,26.92,-6.1,27.6024709,40.0664,-2.4548,40.14153026,13.0464,3.8052,13.59,27.02,-6.26,27.73568099
27/02/2020 01:00,28.5208,0.7494,28.53064375,14.0208,4.0894,14.605,29,-6.68,29.7594086,43.1208,-2.7706,43.2097167,14.0208,4.0894,14.605,29.1,-6.86,29.89765208
27/02/2020 01:30,30.31432,1.64876,30.35912394,16.62432,4.84876,17.317,27.38,-6.4,28.11804403,44.10432,-1.71124,44.13750542,16.62432,4.84876,17.317,27.48,-6.56,28.25215036
27/02/2020 02:00,28.86384,1.53112,28.9044216,14.88384,4.34112,15.504,27.96,-5.62,28.51922159,42.94384,-1.43888,42.96793886,14.88384,4.34112,15.504,28.06,-5.78,28.64911866
27/02/2020 02:30,26.92512,0.99816,26.94361539,12.40512,3.61816,12.922,29.04,-5.24,29.50896813,41.54512,-1.76184,41.58246116,12.40512,3.61816,12.922,29.14,-5.38,29.63248218
27/02/2020 03:00,25.86584,0.73712,25.87634102,11.23584,3.27712,11.704,29.26,-5.08,29.69771035,40.59584,-1.94288,40.64230564,11.23584,3.27712,11.704,29.36,-5.22,29.82042924
27/02/2020 03:30,25.36856,1.29208,25.40144301,10.73856,3.13208,11.186,29.26,-3.68,29.49050695,40.09856,-0.66792,40.10412237,10.73856,3.13208,11.186,29.36,-3.8,29.60489149
27/02/2020 04:00,24.27432,0.97376,24.29384325,9.30432,2.71376,9.692,29.94,-3.48,30.14156598,39.34432,-0.88624,39.35430012,9.30432,2.71376,9.692,30.04,-3.6,30.2549434
27/02/2020 04:30,21.43688,-0.57716,21.44464823,4.46688,1.30284,4.653,33.94,-3.76,34.14763828,38.50688,-2.55716,38.59169437,4.46688,1.30284,4.653,34.04,-3.86,34.25815523
27/02/2020 05:00,20.00568,-1.43876,20.05734934,1.85568,0.54124,1.933,36.3,-3.96,36.51536115,38.25568,-3.53876,38.41900408,1.85568,0.54124,1.933,36.4,-4.08,36.62794562
27/02/2020 05:30,20.492,-3.009,20.7117393,1.272,0.371,1.325,38.44,-6.76,39.02987574,39.792,-6.569,40.33057184,1.272,0.371,1.325,38.52,-6.94,39.14018395
27/02/2020 06:00,20.73376,-1.88932,20.81966219,0.17376,0.05068,0.181,41.12,-3.88,41.30264883,41.37376,-6.40932,41.86725928,0.17376,0.05068,0.181,41.2,-6.46,41.70337636
27/02/2020 06:30,23.59784,-2.14188,23.69484549,0.26784,0.07812,0.279,46.66,-4.44,46.87077128,47.02784,-4.48188,47.24092488,0.26784,0.07812,0.279,46.76,-4.56,46.98181776
27/02/2020 07:00,26.08512,-1.36684,26.12090613,0.28512,0.08316,0.297,51.6,-2.9,51.681428,51.94512,-2.91684,52.02694924,0.28512,0.08316,0.297,51.66,-3,51.7470347
27/02/2020 07:30,28.3368,-0.7676,28.34719464,0.3168,0.0924,0.33,56.04,-1.72,56.06638922,56.4368,-1.6476,56.46084466,0.3168,0.0924,0.33,56.12,-1.74,56.14696786
27/02/2020 08:00,29.222,-0.209,29.22274739,0.792,0.231,0.825,56.86,-0.88,56.8668093,57.732,-0.689,57.73611127,0.792,0.231,0.825,56.94,-0.92,56.9474319
27/02/2020 08:30,30.0716,0.0738,30.07169056,1.5216,0.4438,1.585,57.1,-0.74,57.10479489,58.6816,-0.3162,58.6824519,1.5216,0.4438,1.585,57.16,-0.76,57.16505226
27/02/2020 09:00,32.70888,-0.13616,32.7091634,5.01888,1.46384,5.228,55.38,-3.2,55.47237511,60.45888,-1.81616,60.4861522,5.01888,1.46384,5.228,55.44,-3.28,55.53694266
27/02/2020 09:30,34.40344,0.60892,34.40882834,7.57344,2.20892,7.889,53.66,-3.2,53.7553309,61.29344,-1.07108,61.30279765,7.57344,2.20892,7.889,53.72,-3.28,53.82004088
27/02/2020 10:00,41.65152,6.85336,42.21158208,21.85152,6.37336,22.762,39.6,0.96,39.61163465,61.57152,9.23336,62.25999528,21.85152,6.37336,22.762,39.72,2.86,39.82283265
27/02/2020 10:30,52.09,13.295,53.75988397,41.88,12.215,43.625,20.42,2.16,20.53392315,62.4,14.415,64.04336207,41.88,12.215,43.625,20.52,2.2,20.63759676
27/02/2020 11:00,57.7352,18.4336,60.60652546,57.2352,16.6936,59.62,1,3.48,3.620828634,58.4152,20.2336,61.82017599,57.2352,16.6936,59.62,1.18,3.54,3.731487639
27/02/2020 11:30,65.64568,21.64124,69.12089822,67.85568,19.79124,70.683,-4.42,3.7,5.764234555,63.55568,23.55124,67.77894486,67.85568,19.79124,70.683,-4.3,3.76,5.712057423
27/02/2020 12:00,75.53184,27.95512,80.53910595,86.21184,25.14512,89.804,-21.36,5.62,22.08696448,64.99184,30.86512,71.94855731,86.21184,25.14512,89.804,-21.22,5.72,21.97741568
