Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/02/2020 12:30,75.21976,27.86868,80.21642986,85.70976,24.99868,89.281,-20.98,5.74,21.75104595,64.84976,30.81868,71.80029533,85.70976,24.99868,89.281,-20.86,5.82,21.65668488
27/02/2020 13:00,74.00392,27.67156,79.00819836,85.03392,24.80156,88.577,-22.06,5.74,22.79454321,63.09392,30.62156,70.13218004,85.03392,24.80156,88.577,-21.94,5.82,22.69881054
27/02/2020 13:30,78.33872,30.01796,83.89298525,93.07872,27.14796,96.957,-29.48,5.74,30.0336145,63.71872,32.96796,71.74232827,93.07872,27.14796,96.957,-29.36,5.82,29.93128798
27/02/2020 14:00,77.766,29.673,83.23483456,91.656,26.733,95.475,-27.78,5.88,28.39547147,64.016,32.693,71.8810163,91.656,26.733,95.475,-27.64,5.96,28.27527542
27/02/2020 14:30,70.0492,22.1456,73.46644145,78.9792,23.0356,82.27,-17.86,-1.78,17.94848183,61.2392,24.4356,65.93434738,78.9792,23.0356,82.27,-17.74,1.4,17.79515664
27/02/2020 15:00,71.54696,25.78328,76.05093696,82.29696,24.00328,85.726,-21.5,3.56,21.79274191,60.87696,27.58328,66.8344342,82.29696,24.00328,85.726,-21.42,3.58,21.71710846
27/02/2020 15:30,75.77168,28.99424,81.12960892,90.39168,26.36424,94.158,-29.24,5.26,29.70934533,61.25168,31.68424,68.9612889,90.39168,26.36424,94.158,-29.14,5.32,29.62164749
27/02/2020 16:00,72.7056,25.9358,77.19306959,82.7856,24.1458,86.235,-20.16,3.58,20.47539987,62.6856,27.7458,68.55154167,82.7856,24.1458,86.235,-20.1,3.6,20.41984329
27/02/2020 16:30,67.76968,22.54324,71.42077567,72.07968,21.02324,75.083,-8.62,3.04,9.140350103,63.51968,24.08324,67.93196741,72.07968,21.02324,75.083,-8.56,3.06,9.090500536
27/02/2020 17:00,63.23248,19.09864,66.05380062,62.77248,18.30864,65.388,0.92,1.58,1.828332574,63.73248,19.88864,66.76366533,62.77248,18.30864,65.388,0.96,1.58,1.848783384
27/02/2020 17:30,60.6124,16.6082,62.84660167,54.7824,15.9782,57.065,11.66,1.26,11.72788131,66.5024,17.6182,68.7965855,54.7824,15.9782,57.065,11.72,1.64,11.83418776
27/02/2020 18:00,61.73808,17.77444,64.24578772,54.35808,15.85444,56.623,14.76,3.84,15.25133437,69.15808,19.71444,71.91313631,54.35808,15.85444,56.623,14.8,3.86,15.29508418
27/02/2020 18:30,56.00576,13.64168,57.64321804,42.48576,12.39168,44.256,27.04,2.5,27.1553236,69.54576,14.89168,71.12225297,42.48576,12.39168,44.256,27.06,2.5,27.17523873
27/02/2020 19:00,52.96432,12.03876,54.31529191,37.74432,11.00876,39.317,30.44,2.06,30.50962471,68.20432,13.08876,69.4488654,37.74432,11.00876,39.317,30.46,2.08,30.53093513
27/02/2020 19:30,48.61384,10.49612,49.73403236,31.56384,9.20612,32.879,34.1,2.58,34.19746189,65.68384,11.80612,66.73643163,31.56384,9.20612,32.879,34.12,2.6,34.21891874
27/02/2020 20:00,49.51304,8.81672,50.29190473,34.58304,10.08672,36.024,29.86,-2.54,29.96783609,65.32304,17.90672,67.73293273,34.58304,10.08672,36.024,30.74,7.82,31.71907943
27/02/2020 20:30,46.73728,8.69504,47.53921605,30.49728,8.89504,31.768,32.48,-0.4,32.48246296,63.05728,8.47504,63.62426317,30.49728,8.89504,31.768,32.56,-0.42,32.56270873
27/02/2020 21:00,37.0916,2.6788,37.18820727,14.8416,4.3288,15.46,44.5,-3.3,44.62219179,59.4216,0.9688,59.42949705,14.8416,4.3288,15.46,44.58,-3.36,44.70644249
27/02/2020 21:30,38.39408,4.68744,38.6791607,20.49408,5.97744,21.348,35.8,-2.58,35.89284608,56.37408,3.37744,56.47516265,20.49408,5.97744,21.348,35.88,-2.6,35.97407956
27/02/2020 22:00,39.2928,6.7154,39.86252286,25.2528,7.3654,26.305,28.08,-1.3,28.11007649,53.4328,6.0454,53.77370154,25.2528,7.3654,26.305,28.18,-1.32,28.2108986
27/02/2020 22:30,37.87296,6.43128,38.41513324,25.99296,7.58128,27.076,23.76,-2.3,23.87106198,49.87296,8.60128,50.60922996,25.99296,7.58128,27.076,23.88,1.02,23.90177399
27/02/2020 23:00,44.26096,10.57528,45.50680309,41.16096,12.00528,42.876,6.2,-2.86,6.827854714,47.48096,11.42528,48.83624254,41.16096,12.00528,42.876,6.32,-0.58,6.346558122
27/02/2020 23:30,40.36264,9.11452,41.37894613,36.87264,10.75452,38.409,6.98,-3.28,7.712249996,43.95264,10.49452,45.18815678,36.87264,10.75452,38.409,7.08,-0.26,7.084772403
28/02/2020 00:00,35.54392,7.05656,36.23762255,29.71392,8.66656,30.952,11.66,-3.22,12.09644576,41.49392,5.32656,41.83440735,29.71392,8.66656,30.952,11.78,-3.34,12.24434563
28/02/2020 00:30,34.02384,6.26612,34.59603949,27.24384,7.94612,28.379,13.56,-3.36,13.97008232,40.90384,4.46612,41.14693615,27.24384,7.94612,28.379,13.66,-3.48,14.09631157
28/02/2020 01:00,38.78464,7.89552,39.58014068,33.58464,9.79552,34.984,10.4,-3.8,11.07248843,44.10464,5.85552,44.49164398,33.58464,9.79552,34.984,10.52,-3.94,11.23361028
28/02/2020 01:30,34.5204,4.9322,34.87097092,24.3504,7.1022,25.365,20.34,-4.34,20.79786528,44.8104,2.6422,44.88822974,24.3504,7.1022,25.365,20.46,-4.46,20.940468
28/02/2020 02:00,32.236,3.703,32.44798769,20.616,6.013,21.475,23.24,-4.62,23.69476735,43.956,1.253,43.97385524,20.616,6.013,21.475,23.34,-4.76,23.8204366
28/02/2020 02:30,28.28696,0.91328,28.30169936,14.61696,4.26328,15.226,27.34,-6.7,28.14898932,42.07696,-2.61672,42.15824696,14.61696,4.26328,15.226,27.46,-6.88,28.30876189
28/02/2020 03:00,30.02504,2.70272,30.14643797,18.45504,5.38272,19.224,23.14,-5.36,23.75266722,41.69504,-0.13728,41.695266,18.45504,5.38272,19.224,23.24,-5.52,23.88656526
28/02/2020 03:30,27.76624,2.11432,27.84662336,14.82624,4.32432,15.444,25.88,-4.42,26.2547291,40.78624,-0.23568,40.78692092,14.82624,4.32432,15.444,25.96,-4.56,26.35745056
28/02/2020 04:00,28.87584,2.94212,29.02533731,17.35584,5.06212,18.079,23.04,-4.24,23.42689053,40.49584,0.70212,40.50192625,17.35584,5.06212,18.079,23.14,-4.36,23.54716968
28/02/2020 04:30,26.76688,1.94784,26.83765909,13.70688,3.99784,14.278,26.12,-4.1,26.43982602,39.92688,-0.22216,39.92749806,13.70688,3.99784,14.278,26.22,-4.22,26.55742457
28/02/2020 05:00,26.21968,1.36824,26.25535564,12.91968,3.76824,13.458,26.6,-4.8,27.02961339,39.63968,-1.17176,39.65699499,12.91968,3.76824,13.458,26.72,-4.94,27.1728173
28/02/2020 05:30,27.26504,0.79272,27.27656157,13.89504,4.05272,14.474,26.74,-6.52,27.52340822,40.75504,-2.64728,40.84092772,13.89504,4.05272,14.474,26.86,-6.7,27.68302007
28/02/2020 06:00,28.69688,0.62784,28.70374723,14.90688,4.34784,15.528,27.58,-7.44,28.56588875,42.58688,-3.29216,42.71393994,14.90688,4.34784,15.528,27.68,-7.64,28.71501349
28/02/2020 06:30,31.3792,4.0106,31.63446072,15.2592,4.4506,15.895,32.24,-0.88,32.25200769,47.5792,3.2506,47.69011085,15.2592,4.4506,15.895,32.32,-1.2,32.34226956
28/02/2020 07:00,35.97824,5.44532,36.3879824,19.21824,5.60532,20.019,33.52,-0.32,33.52152741,52.81824,5.30532,53.08401734,19.21824,5.60532,20.019,33.6,-0.3,33.60133926
28/02/2020 07:30,42.43464,7.86552,43.15744521,27.34464,7.97552,28.484,30.18,-0.22,30.18080184,57.60464,7.73552,58.12170695,27.34464,7.97552,28.484,30.26,-0.24,30.26095174
28/02/2020 08:00,41.22384,5.63612,41.6073411,23.64384,6.89612,24.629,35.16,-2.52,35.25019149,58.90384,10.43612,59.82119162,23.64384,6.89612,24.629,35.26,3.54,35.43725723
28/02/2020 08:30,41.67152,3.63836,41.83005191,22.93152,6.68836,23.887,37.48,-6.1,37.97315367,60.55152,8.66836,61.16884043,22.93152,6.68836,23.887,37.62,1.98,37.67206923
28/02/2020 09:00,41.7416,7.1738,42.35356628,22.4016,6.5338,23.335,38.68,1.28,38.70117311,61.1816,7.8538,61.68363116,22.4016,6.5338,23.335,38.78,1.32,38.80245868
28/02/2020 09:30,47.2536,9.8498,48.26925805,30.9936,9.0398,32.285,32.52,1.62,32.56032555,63.6136,10.6998,64.50717654,30.9936,9.0398,32.285,32.62,1.66,32.66221058
28/02/2020 10:00,53.61384,14.25612,55.4768492,42.60384,12.42612,44.379,22.02,3.66,22.32209668,64.72384,16.14612,66.70736583,42.60384,12.42612,44.379,22.12,3.72,22.43062193
28/02/2020 10:30,54.2712,14.7666,56.24424971,44.4912,12.9766,46.345,19.56,3.58,19.88491891,64.1512,16.6366,66.27331983,44.4912,12.9766,46.345,19.66,3.66,19.99777988
28/02/2020 11:00,54.43136,14.67248,56.37423721,44.75136,13.05248,46.616,19.36,3.24,19.62924349,64.21136,16.35248,66.26086594,44.75136,13.05248,46.616,19.46,3.3,19.73782156
28/02/2020 11:30,59.46328,17.58304,62.00842656,53.87328,15.71304,56.118,11.18,3.74,11.7889779,65.15328,19.51304,68.01256226,53.87328,15.71304,56.118,11.28,3.8,11.9028736
28/02/2020 12:00,62.45552,19.06036,65.29922895,58.83552,17.16036,61.287,7.24,3.8,8.176649681,66.15552,21.02036,69.41475608,58.83552,17.16036,61.287,7.32,3.86,8.275385187
28/02/2020 12:30,64.25656,20.06608,67.3168112,61.66656,17.98608,64.236,5.18,4.16,6.643643579,66.92656,22.20608,70.51435614,61.66656,17.98608,64.236,5.26,4.22,6.743589549
28/02/2020 13:00,65.48592,21.30756,68.86521496,65.30592,19.04756,68.027,0.36,4.52,4.53431362,65.68592,23.62756,69.8061722,65.30592,19.04756,68.027,0.38,4.58,4.595737155
28/02/2020 13:30,64.7708,20.6444,67.98123112,62.6208,18.2644,65.23,4.3,4.76,6.414639507,67.0008,23.1244,70.87908772,62.6208,18.2644,65.23,4.38,4.86,6.542476595
28/02/2020 14:00,61.88192,19.01056,64.73618319,57.60192,16.80056,60.002,8.56,4.42,9.633794683,66.26192,21.28056,69.59528918,57.60192,16.80056,60.002,8.66,4.48,9.750179486
28/02/2020 14:30,63.5584,20.1712,66.68243787,61.4784,17.9312,64.04,4.16,4.48,6.113591416,65.6984,22.4712,69.43511066,61.4784,17.9312,64.04,4.22,4.54,6.198386887
28/02/2020 15:00,59.81768,16.30224,61.99933765,56.88768,16.59224,59.258,5.86,-0.58,5.888633118,64.18768,20.57224,67.40382276,56.88768,16.59224,59.258,7.3,3.98,8.314469316
28/02/2020 15:30,57.66912,16.77516,60.05941554,52.74912,15.38516,54.947,9.84,2.78,10.22516504,62.68912,18.20516,65.27904424,52.74912,15.38516,54.947,9.94,2.82,10.33227952
28/02/2020 16:00,54.37384,14.23612,56.20659738,46.20384,13.47612,48.129,16.34,1.52,16.41054539,62.62384,15.01612,64.39898443,46.20384,13.47612,48.129,16.42,1.54,16.4920587
28/02/2020 16:30,53.21736,12.64048,54.69798113,43.16736,12.59048,44.966,20.1,0.1,20.10024875,63.34736,12.69048,64.60600825,43.16736,12.59048,44.966,20.18,0.1,20.18024777
28/02/2020 17:00,54.8864,12.9552,56.3946284,44.2464,12.9052,46.09,21.28,0.1,21.28023496,65.6064,13.0052,66.88299446,44.2464,12.9052,46.09,21.36,0.1,21.36023408
28/02/2020 17:30,58.45984,13.98412,60.10913828,49.41984,14.41412,51.479,18.08,-0.86,18.10044198,67.57984,13.53412,68.92174678,49.41984,14.41412,51.479,18.16,-0.88,18.18130908
28/02/2020 18:00,60.0068,15.8974,62.07691498,51.0768,14.8974,53.205,17.86,2,17.9716332,69.0368,17.4974,71.21965151,51.0768,14.8974,53.205,17.96,2.6,18.14722017
28/02/2020 18:30,59.15416,15.84288,61.23897037,49.24416,14.36288,51.296,19.82,2.96,20.03981038,69.16416,17.36288,71.31024211,49.24416,14.36288,51.296,19.92,3,20.144637
28/02/2020 19:00,61.30152,17.56336,63.76792273,54.97152,16.03336,57.262,12.66,3.06,13.02456141,67.73152,19.13336,70.38213031,54.97152,16.03336,57.262,12.76,3.1,13.13116903
28/02/2020 19:30,60.49704,17.30872,62.92442798,55.84704,16.28872,58.174,9.3,2.04,9.52111338,65.22704,15.40872,67.02235,55.84704,16.28872,58.174,9.38,-0.88,9.421188885
28/02/2020 20:00,59.1988,17.0434,61.6033717,56.3088,16.4234,58.655,5.78,1.24,5.911514188,62.1888,17.6834,64.65407552,56.3088,16.4234,58.655,5.88,1.26,6.013484847
28/02/2020 20:30,58.68248,17.31364,61.18329502,56.65248,16.52364,59.013,4.06,1.58,4.356604182,60.81248,18.14364,63.46140084,56.65248,16.52364,59.013,4.16,1.62,4.464302857
28/02/2020 21:00,58.68544,15.81492,60.77904707,58.64544,17.10492,61.089,0.08,-2.58,2.581240012,58.80544,15.80492,60.89232521,58.64544,17.10492,61.089,0.16,-1.3,1.309809146
28/02/2020 21:30,58.51592,16.38256,60.765954,61.58592,17.96256,64.152,-6.14,-3.16,6.905447125,55.54592,14.80256,57.48447626,61.58592,17.96256,64.152,-6.04,-3.16,6.816685412
28/02/2020 22:00,57.12464,16.72052,59.5214271,61.30464,17.88052,63.859,-8.36,-2.32,8.675943753,53.06464,16.78052,55.6546662,61.30464,17.88052,63.859,-8.24,-1.1,8.313098099
28/02/2020 22:30,52.80688,15.79784,55.1193099,56.90688,16.59784,59.278,-8.2,-1.6,8.35463943,48.82688,14.91784,51.05493278,56.90688,16.59784,59.278,-8.08,-1.68,8.252805584
28/02/2020 23:00,52.14264,16.21952,54.60703009,58.35264,17.01952,60.784,-12.42,-1.6,12.52263551,46.05264,15.33952,48.54015374,58.35264,17.01952,60.784,-12.3,-1.68,12.41420155
28/02/2020 23:30,50.28368,16.26524,52.84890261,57.58368,16.79524,59.983,-14.6,-1.06,14.63842888,43.08368,15.67524,45.84666434,57.58368,16.79524,59.983,-14.5,-1.12,14.54319085
29/02/2020 00:00,47.46952,15.14736,49.8276815,54.29952,15.83736,56.562,-13.66,-1.38,13.72953022,40.73952,14.37736,43.20204822,54.29952,15.83736,56.562,-13.56,-1.46,13.63837234
29/02/2020 00:30,49.30632,15.98976,51.8342128,57.49632,16.76976,59.892,-16.38,-1.56,16.45411803,41.21632,15.12976,43.90551984,57.49632,16.76976,59.892,-16.28,-1.64,16.36239591
29/02/2020 01:00,51.33496,16.44728,53.90539062,59.06496,17.22728,61.526,-15.46,-1.56,15.53850701,43.70496,15.58728,46.40136664,59.06496,17.22728,61.526,-15.36,-1.64,15.44730397
29/02/2020 01:30,52.5684,16.6812,55.15160117,60.7584,17.7212,63.29,-16.38,-2.08,16.51153536,44.4784,15.5412,47.11535805,60.7584,17.7212,63.29,-16.28,-2.18,16.42530974
29/02/2020 02:00,52.04856,16.76208,54.68107464,60.65856,17.69208,63.186,-17.22,-1.86,17.32016166,43.55856,15.73208,46.31248741,60.65856,17.69208,63.186,-17.1,-1.96,17.21196096
29/02/2020 02:30,50.11888,16.19384,52.67012993,58.05888,16.93384,60.478,-15.88,-1.48,15.94881814,42.29888,15.35384,44.99928502,58.05888,16.93384,60.478,-15.76,-1.58,15.83900249
29/02/2020 03:00,52.57552,17.81536,55.51191183,63.03552,18.38536,65.662,-20.92,-1.14,20.95103816,42.23552,17.16536,45.59044564,63.03552,18.38536,65.662,-20.8,-1.22,20.83574813
29/02/2020 03:30,52.88592,17.91256,55.8370875,64.22592,18.73256,66.902,-22.68,-1.64,22.73921722,41.64592,16.99256,44.97921462,64.22592,18.73256,66.902,-22.58,-1.74,22.6469424
29/02/2020 04:00,52.64872,17.95796,55.62711609,64.75872,18.88796,67.457,-24.22,-1.86,24.29131532,40.65872,16.92796,44.04188168,64.75872,18.88796,67.457,-24.1,-1.96,24.17956989
29/02/2020 04:30,52.324,17.732,55.24694381,64.944,18.942,67.65,-25.24,-2.42,25.35574886,39.844,16.402,43.08793265,64.944,18.942,67.65,-25.1,-2.54,25.22819058
29/02/2020 05:00,52.31712,18.00916,55.33001797,65.03712,18.96916,67.747,-25.44,-1.92,25.51234995,39.71712,16.92916,43.17459993,65.03712,18.96916,67.747,-25.32,-2.04,25.40204716
29/02/2020 05:30,52.32952,18.24236,55.41806891,64.97952,18.95236,67.687,-25.3,-1.42,25.33981847,39.77952,17.43236,43.43152526,64.97952,18.95236,67.687,-25.2,-1.52,25.24579965
29/02/2020 06:00,52.7752,18.1086,55.79554757,65.0352,18.9686,67.745,-24.52,-1.72,24.58025224,40.6352,17.1486,44.10548674,65.0352,18.9686,67.745,-24.4,-1.82,24.4677829
29/02/2020 06:30,53.92968,18.79324,57.11038657,64.87968,18.92324,67.583,-21.9,-0.26,21.90154332,43.09968,18.62324,46.95111803,64.87968,18.92324,67.583,-21.78,-0.3,21.78206602
29/02/2020 07:00,51.52816,16.19488,54.01319664,58.50816,17.06488,60.946,-13.96,-1.74,14.06802047,44.66816,15.22488,47.19154044,58.50816,17.06488,60.946,-13.84,-1.84,13.96177639
29/02/2020 07:30,49.41912,13.56516,51.24707784,51.30912,14.96516,53.447,-3.78,-2.8,4.704083333,47.64912,12.06516,49.15289129,51.30912,14.96516,53.447,-3.66,-2.9,4.669646668
29/02/2020 08:00,40.94728,7.78004,41.67983639,34.93728,10.19004,36.393,12.02,-4.82,12.95039768,47.05728,5.21004,47.34482145,34.93728,10.19004,36.393,12.12,-4.98,13.10323624
29/02/2020 08:30,40.70576,7.82168,41.4504231,32.16576,9.38168,33.506,17.08,-3.12,17.36262653,49.36576,10.48168,50.46626473,32.16576,9.38168,33.506,17.2,1.1,17.23513853
29/02/2020 09:00,41.40984,9.93412,42.58475771,31.41984,9.16412,32.729,19.98,1.54,20.03926146,51.49984,10.76412,52.61273419,31.41984,9.16412,32.729,20.08,1.6,20.14364416
29/02/2020 09:30,45.80088,10.81484,47.06040133,37.25088,10.86484,38.803,17.1,-0.1,17.1002924,54.43088,10.78484,55.4890392,37.25088,10.86484,38.803,17.18,-0.08,17.18018626
29/02/2020 10:00,52.75608,15.15844,54.89063928,50.08608,14.60844,52.173,5.34,1.1,5.452118854,55.50608,15.70844,57.68604688,50.08608,14.60844,52.173,5.42,1.1,5.530497265
29/02/2020 10:30,60.16048,19.06264,63.10837977,63.30048,18.46264,65.938,-6.28,1.2,6.393621822,57.10048,19.66264,60.39109395,63.30048,18.46264,65.938,-6.2,1.2,6.315061362
29/02/2020 11:00,69.62488,24.99684,73.97611726,80.59488,23.50684,83.953,-21.94,2.98,22.14145433,58.77488,26.50684,64.47556968,80.59488,23.50684,83.953,-21.82,3,22.02526731
29/02/2020 11:30,69.86408,23.22744,73.62406973,81.93408,23.89744,85.348,-24.14,-1.34,24.17716278,57.77408,31.07744,65.6022225,81.93408,23.89744,85.348,-24.16,7.18,25.20432503
29/02/2020 12:00,76.72368,27.81524,81.61011364,95.50368,27.85524,99.483,-37.56,-0.08,37.5600852,57.94368,34.61524,67.49581389,95.50368,27.85524,99.483,-37.56,6.76,38.16347993
29/02/2020 12:30,78.44152,31.15836,84.40329056,98.77152,28.80836,102.887,-40.66,4.7,40.9307415,58.23152,33.56836,67.21417049,98.77152,28.80836,102.887,-40.54,4.76,40.81849091
29/02/2020 13:00,75.16072,29.34896,80.68764022,94.11072,27.44896,98.032,-37.9,3.8,38.09002494,56.31072,31.28896,64.41968802,94.11072,27.44896,98.032,-37.8,3.84,37.99454698
29/02/2020 13:30,77.16256,30.39908,82.93470161,97.40256,28.40908,101.461,-40.48,3.98,40.67518654,57.06256,32.42908,65.63368787,97.40256,28.40908,101.461,-40.34,4.02,40.5398076
29/02/2020 14:00,73.4124,28.3532,78.69742324,91.1424,26.5832,94.94,-35.46,3.54,35.63626243,55.8024,30.1432,63.42334233,91.1424,26.5832,94.94,-35.34,3.56,35.51885696
29/02/2020 14:30,70.88264,26.83452,75.79208479,87.03264,25.38452,90.659,-32.3,2.9,32.42992445,54.85264,28.32452,61.73403071,87.03264,25.38452,90.659,-32.18,2.94,32.31402172
29/02/2020 15:00,71.55944,27.20692,76.55697192,88.30944,25.75692,91.989,-33.5,2.9,33.6252881,54.90944,28.69692,61.95611204,88.30944,25.75692,91.989,-33.4,2.94,33.52914553
29/02/2020 15:30,72.32336,27.57848,77.40310692,89.58336,26.12848,93.316,-34.52,2.9,34.64159927,55.16336,29.06848,62.35361109,89.58336,26.12848,93.316,-34.42,2.94,34.54533254
29/02/2020 16:00,63.7572,22.4946,67.60907913,73.6272,21.4746,76.695,-19.74,2.04,19.84513039,53.9872,23.5146,58.8859421,73.6272,21.4746,76.695,-19.64,2.04,19.74566281
29/02/2020 16:30,63.914,22.252,67.67681213,73.104,21.322,76.15,-18.38,1.86,18.47387344,54.824,23.202,59.53153601,73.104,21.322,76.15,-18.28,1.88,18.37641967
29/02/2020 17:00,61.79632,19.23976,64.72212551,65.65632,19.14976,68.392,-7.72,0.18,7.72209816,58.03632,19.34976,61.17701898,65.65632,19.14976,68.392,-7.62,0.2,7.62262422
29/02/2020 17:30,59.64248,17.78364,62.23731415,59.77248,17.43364,62.263,-0.26,0.7,0.746726188,59.57248,18.75364,62.45461862,59.77248,17.43364,62.263,-0.2,1.32,1.335065541
29/02/2020 18:00,62.7516,20.0538,65.8780555,62.4816,18.2238,65.085,0.54,3.66,3.699621602,63.0616,21.9238,66.76390043,62.4816,18.2238,65.085,0.58,3.7,3.745183574
29/02/2020 18:30,62.09048,19.24764,65.00537941,59.58048,17.37764,62.063,5.02,3.74,6.260031949,64.70048,21.15764,68.07200484,59.58048,17.37764,62.063,5.12,3.78,6.364181016
29/02/2020 19:00,64.61168,19.89424,67.60510319,63.75168,18.59424,66.408,1.72,2.6,3.117434843,65.51168,21.23424,68.8670688,63.75168,18.59424,66.408,1.76,2.64,3.172885122
29/02/2020 19:30,63.72104,20.50072,66.93766099,65.11104,18.99072,67.824,-2.78,3.02,4.10472898,62.43104,22.05072,66.21079223,65.11104,18.99072,67.824,-2.68,3.06,4.06767747
29/02/2020 20:00,62.27248,18.49364,64.9605764,65.05248,18.97364,67.763,-5.56,-0.96,5.642269047,59.59248,18.57364,62.41989887,65.05248,18.97364,67.763,-5.46,-0.4,5.474632408
29/02/2020 20:30,61.47536,19.55448,64.51044547,65.05536,18.97448,67.766,-7.16,1.16,7.253357843,58.01536,20.07448,61.39028216,65.05536,18.97448,67.766,-7.04,1.1,7.125419286
29/02/2020 21:00,60.36448,18.63464,63.17531364,65.12448,18.99464,67.838,-9.52,-0.72,9.547188068,55.72448,18.17464,58.61343882,65.12448,18.99464,67.838,-9.4,-0.82,9.435698172
29/02/2020 21:30,59.25416,18.16288,61.97536355,65.08416,18.98288,67.796,-11.66,-1.64,11.77476964,53.54416,17.24288,56.25205757,65.08416,18.98288,67.796,-11.54,-1.74,11.67044129
29/02/2020 22:00,58.07832,17.66076,60.70414893,65.00832,18.96076,67.717,-13.86,-2.6,14.10175876,51.26832,16.24076,53.77920528,65.00832,18.96076,67.717,-13.74,-2.72,14.00664128
29/02/2020 22:30,56.74216,17.62188,59.41551461,65.01216,18.96188,67.721,-16.54,-2.68,16.75571544,48.59216,16.18188,51.21573248,65.01216,18.96188,67.721,-16.42,-2.78,16.65367227
29/02/2020 23:00,55.53792,18.34856,58.49042838,64.89792,18.92856,67.602,-18.72,-1.16,18.75590574,46.27792,17.72856,49.5575193,64.89792,18.92856,67.602,-18.62,-1.2,18.65862803
29/02/2020 23:30,54.2952,18.0986,57.23222925,64.7952,18.8986,67.495,-21,-1.6,21.06086418,43.9152,17.1986,47.16287346,64.7952,18.8986,67.495,-20.88,-1.7,20.94909067
01/03/2020 00:00,53.28728,18.30004,56.3420418,64.45728,18.80004,67.143,-22.34,-1,22.36237018,42.21728,17.74004,45.79309719,64.45728,18.80004,67.143,-22.24,-1.06,22.26524646
01/03/2020 00:30,53.1376,18.0568,56.12176547,64.1376,18.7068,66.81,-22,-1.3,22.03837562,42.2376,17.3068,45.64581229,64.1376,18.7068,66.81,-21.9,-1.4,21.94470323
01/03/2020 01:00,54.64208,18.12644,57.57017226,64.58208,18.83644,67.273,-19.88,-1.42,19.93064976,44.84208,17.33644,48.07665016,64.58208,18.83644,67.273,-19.74,-1.5,19.79690885
01/03/2020 01:30,54.70192,18.09056,57.61569589,63.84192,18.62056,66.502,-18.28,-1.06,18.31070725,45.68192,17.48056,48.91224584,63.84192,18.62056,66.502,-18.16,-1.14,18.19574676
01/03/2020 02:00,54.35936,18.27648,57.34954002,64.23936,18.73648,66.916,-19.76,-0.92,19.78140541,44.59936,17.73648,47.99672525,64.23936,18.73648,66.916,-19.64,-1,19.66544177
01/03/2020 02:30,53.662,18.051,56.61668345,63.912,18.641,66.575,-20.5,-1.18,20.53393289,43.572,17.381,46.91074871,63.912,18.641,66.575,-20.34,-1.26,20.37898918
01/03/2020 03:00,52.85168,17.47924,55.66708102,63.15168,18.41924,65.783,-20.6,-1.88,20.68560852,42.67168,20.65924,47.40966643,63.15168,18.41924,65.783,-20.48,2.24,20.60213581
01/03/2020 03:30,52.46992,16.57456,55.02552629,63.40992,18.49456,66.052,-21.88,-3.84,22.21440974,41.64992,14.51456,44.10655607,63.40992,18.49456,66.052,-21.76,-3.98,22.12098551
01/03/2020 04:00,52.50992,17.14956,55.23947055,64.24992,18.73956,66.927,-23.48,-3.18,23.6943622,40.88992,15.43956,43.70772896,64.24992,18.73956,66.927,-23.36,-3.3,23.5919393
01/03/2020 04:30,51.98016,16.41588,54.51071592,63.86016,18.62588,66.521,-23.76,-4.42,24.16762297,40.22016,14.04588,42.6022067,63.86016,18.62588,66.521,-23.64,-4.58,24.07957641
01/03/2020 05:00,51.80504,16.40272,54.33977726,63.81504,18.61272,66.474,-24.02,-4.42,24.42328397,39.91504,14.03272,42.30990013,63.81504,18.61272,66.474,-23.9,-4.58,24.33488032
01/03/2020 05:30,50.63536,15.13948,52.85019903,61.57536,17.95948,64.141,-21.88,-5.64,22.59522073,39.83536,12.13948,41.64400174,61.57536,17.95948,64.141,-21.74,-5.82,22.50555487
01/03/2020 06:00,50.2052,15.1736,52.44807188,60.1152,17.5336,62.62,-19.82,-4.72,20.37426809,40.4152,16.4936,43.65119966,60.1152,17.5336,62.62,-19.7,-1.04,19.72743268
01/03/2020 06:30,46.69776,13.95268,48.73764529,51.91776,15.14268,54.081,-10.44,-2.38,10.70784759,41.59776,12.66268,43.48237691,51.91776,15.14268,54.081,-10.32,-2.48,10.61380233
01/03/2020 07:00,50.55864,15.66752,52.93058909,57.96864,16.90752,60.384,-14.82,-2.48,15.02607068,43.24864,14.32752,45.56009977,57.96864,16.90752,60.384,-14.72,-2.58,14.94439025
01/03/2020 07:30,53.85712,17.27416,56.55957902,62.51712,18.23416,65.122,-17.32,-1.92,17.42609537,45.31712,16.21416,48.13045138,62.51712,18.23416,65.122,-17.2,-2.02,17.31821007
01/03/2020 08:00,58.2864,19.5152,61.46663693,69.4464,20.2552,72.34,-22.32,-1.48,22.36901428,47.2464,18.6952,50.81075492,69.4464,20.2552,72.34,-22.2,-1.56,22.25474331
01/03/2020 08:30,64.73264,22.58952,68.5609298,78.75264,22.96952,82.034,-28.04,-0.76,28.05029768,50.81264,22.14952,55.43036731,78.75264,22.96952,82.034,-27.94,-0.82,27.95203034
01/03/2020 09:00,69.30248,25.43364,73.822109,84.97248,24.78364,88.513,-31.34,1.3,31.36695076,53.75248,26.76364,60.04682783,84.97248,24.78364,88.513,-31.22,1.98,31.28272367
01/03/2020 09:30,73.04904,28.00972,78.23494526,89.99904,26.24972,93.749,-33.9,3.52,34.08225931,56.19904,29.76972,63.59692073,89.99904,26.24972,93.749,-33.8,3.52,33.98279565
01/03/2020 10:00,76.57512,30.08316,82.27238612,95.80512,27.94316,99.797,-38.46,4.28,38.69741593,57.46512,32.24316,65.89280221,95.80512,27.94316,99.797,-38.34,4.3,38.58037843
01/03/2020 10:30,77.38328,30.14304,83.04682344,97.07328,28.31304,101.118,-39.38,3.66,39.54971555,57.83328,31.99304,66.09268404,97.07328,28.31304,101.118,-39.24,3.68,39.41218086
01/03/2020 11:00,78.56888,30.63384,84.32971634,98.61888,28.76384,102.728,-40.1,3.74,40.27403134,58.63888,32.50384,67.04489438,98.61888,28.76384,102.728,-39.98,3.74,40.15455142
01/03/2020 11:30,77.48192,29.92056,83.05833996,96.96192,28.28056,101.002,-38.96,3.28,39.09782603,58.10192,31.58056,66.1299091,96.96192,28.28056,101.002,-38.86,3.3,38.99986667
01/03/2020 12:00,76.80632,29.48476,82.27126998,95.29632,27.79476,99.267,-36.98,3.38,37.13414601,58.43632,31.19476,66.24135073,95.29632,27.79476,99.267,-36.86,3.4,37.01647741
01/03/2020 12:30,76.30944,29.44192,81.79215908,94.90944,27.68192,98.864,-37.2,3.52,37.36616651,57.80944,31.20192,65.69239807,94.90944,27.68192,98.864,-37.1,3.52,37.2666124
01/03/2020 13:00,75.58256,28.76408,80.870858,93.20256,27.18408,97.086,-35.24,3.16,35.38139624,58.06256,30.34408,65.51354108,93.20256,27.18408,97.086,-35.14,3.16,35.28179701
01/03/2020 13:30,75.83504,28.66272,81.07098624,93.09504,27.15272,96.974,-34.52,3.02,34.65185132,58.69504,30.17272,65.99621772,93.09504,27.15272,96.974,-34.4,3.02,34.53230951
01/03/2020 14:00,67.01224,23.54232,71.02732672,77.08224,22.48232,80.294,-20.14,2.12,20.25127157,57.04224,24.58232,62.11366678,77.08224,22.48232,80.294,-20.04,2.1,20.14972953
01/03/2020 14:30,73.1356,27.4258,78.10883748,89.5056,26.1058,93.235,-32.74,2.64,32.84626615,56.8856,28.7258,63.72709842,89.5056,26.1058,93.235,-32.62,2.62,32.72504851
01/03/2020 15:00,68.80208,25.63144,73.42136562,82.70208,24.12144,86.148,-27.8,3.02,27.96355485,55.00208,27.14144,61.33422022,82.70208,24.12144,86.148,-27.7,3.02,27.86414183
01/03/2020 15:30,69.30928,25.72104,73.9279933,83.00928,24.21104,86.468,-27.4,3.02,27.56592824,55.70928,27.23104,62.00849472,83.00928,24.21104,86.468,-27.3,3.02,27.46653236
01/03/2020 16:00,64.25728,22.19004,67.98084957,72.37728,21.11004,75.393,-16.24,2.16,16.3830156,56.23728,23.27004,60.86153484,72.37728,21.11004,75.393,-16.14,2.16,16.28389388
01/03/2020 16:30,58.36136,18.07248,61.09552254,60.35136,17.60248,62.866,-3.98,0.94,4.089498747,56.45136,18.54248,59.41868065,60.35136,17.60248,62.866,-3.9,0.94,4.011682939
01/03/2020 17:00,57.15376,16.88568,59.59596019,55.73376,16.25568,58.056,2.84,1.26,3.106959929,58.73376,17.51568,61.28991442,55.73376,16.25568,58.056,3,1.26,3.253859247
01/03/2020 17:30,58.87112,15.38116,60.84725839,56.30112,16.42116,58.647,5.14,-2.08,5.544907574,61.50112,17.14116,63.84518093,56.30112,16.42116,58.647,5.2,0.72,5.249609509
01/03/2020 18:00,53.3024,13.2682,54.92896301,44.7024,13.0382,46.565,17.2,0.46,17.20615006,62.0024,13.4582,63.44620361,44.7024,13.0382,46.565,17.3,0.42,17.30509751
01/03/2020 18:30,54.7444,14.1642,56.54709447,45.8544,13.3742,47.765,17.78,1.58,17.85006443,63.7144,14.9542,65.44580097,45.8544,13.3742,47.765,17.86,1.58,17.92975181
01/03/2020 19:00,53.52832,13.49076,55.20218879,44.36832,12.94076,46.217,18.32,1.1,18.35299431,62.78832,14.04076,64.3390711,44.36832,12.94076,46.217,18.42,1.1,18.4528155
01/03/2020 19:30,47.66504,10.05272,48.7135835,35.73504,10.42272,37.224,23.86,-0.74,23.87147251,59.69504,9.62272,60.46564761,35.73504,10.42272,37.224,23.96,-0.8,23.97335187
01/03/2020 20:00,46.11592,9.34256,47.05275236,35.42592,10.33256,36.902,21.38,-1.98,21.47148807,56.90592,8.27256,57.50407794,35.42592,10.33256,36.902,21.48,-2.06,21.57855417
01/03/2020 20:30,45.9504,9.5822,46.9388732,35.6304,10.3922,37.115,20.64,-1.62,20.70347797,56.3704,8.7322,57.04273234,35.6304,10.3922,37.115,20.74,-1.66,20.80632596
01/03/2020 21:00,43.3284,7.1612,43.91620466,33.3984,9.7412,34.79,19.86,-5.16,20.51938596,53.3784,4.4212,53.56118554,33.3984,9.7412,34.79,19.98,-5.32,20.67614084
01/03/2020 21:30,37.83336,3.89848,38.03368606,25.26336,7.36848,26.316,25.14,-6.94,26.08032208,50.52336,0.24848,50.52397102,25.26336,7.36848,26.316,25.26,-7.12,26.24427557
01/03/2020 22:00,34.2096,2.8128,34.32504299,21.3696,6.2328,22.26,25.68,-6.84,26.5753269,47.1496,-0.7872,47.15617101,21.3696,6.2328,22.26,25.78,-7.02,26.71869757
01/03/2020 22:30,32.90264,3.99452,33.14422889,21.51264,6.27452,22.409,22.78,-4.56,23.2319177,44.39264,1.57452,44.42055379,21.51264,6.27452,22.409,22.88,-4.7,23.35774818
01/03/2020 23:00,32.18904,4.27472,32.47164189,22.91904,6.68472,23.874,18.54,-4.82,19.15630445,41.55904,1.70472,41.59398846,22.91904,6.68472,23.874,18.64,-4.98,19.29378138
01/03/2020 23:30,30.64296,4.97128,31.04359229,22.39296,6.53128,23.326,16.5,-3.12,16.79239113,38.99296,3.29128,39.13161706,22.39296,6.53128,23.326,16.6,-3.24,16.91323742
02/03/2020 00:00,25.05048,2.13264,25.14109587,13.86048,4.04264,14.438,22.38,-3.82,22.70367371,36.36048,0.08264,36.36057391,13.86048,4.04264,14.438,22.5,-3.96,22.84582238
02/03/2020 00:30,26.602,2.581,26.72691462,15.672,4.571,16.325,21.86,-3.98,22.21936093,37.632,0.471,37.63494739,15.672,4.571,16.325,21.96,-4.1,22.33946284
02/03/2020 01:00,26.4644,1.3742,26.50005458,13.2144,3.8542,13.765,26.5,-4.96,26.96018546,39.8344,-1.2458,39.85387611,13.2144,3.8542,13.765,26.62,-5.1,27.10413991
02/03/2020 01:30,24.99712,0.04416,24.99715901,9.47712,2.76416,9.872,31.04,-5.44,31.51309569,40.61712,-2.81584,40.71460907,9.47712,2.76416,9.872,31.14,-5.58,31.63599216
02/03/2020 02:00,21.696,-1.452,21.74453311,4.416,1.288,4.6,34.56,-5.48,34.99177046,39.096,-4.352,39.3374773,4.416,1.288,4.6,34.68,-5.64,35.13562295
02/03/2020 02:30,20.82104,-1.21428,20.85641826,3.79104,1.10572,3.949,34.06,-4.64,34.37460109,37.97104,-3.69428,38.15032875,3.79104,1.10572,3.949,34.18,-4.8,34.51539367
02/03/2020 03:00,20.36288,-1.18416,20.39728209,3.48288,1.01584,3.628,33.76,-4.4,34.04552247,37.36288,-3.50416,37.52684292,3.48288,1.01584,3.628,33.88,-4.52,34.18018139
02/03/2020 03:30,18.8244,-2.6758,19.01362514,0.9744,0.2842,1.015,35.7,-5.92,36.18751718,36.8144,-4.2958,37.06418683,0.9744,0.2842,1.015,35.84,-4.58,36.13145444
02/03/2020 04:00,19.56576,-3.66832,19.90667064,2.16576,0.63168,2.256,34.8,-8.6,35.84689666,37.06576,-8.18832,37.95944084,2.16576,0.63168,2.256,34.9,-8.82,35.99725545
02/03/2020 04:30,17.82432,-4.28624,18.33243674,0.42432,0.12376,0.442,34.8,-8.82,35.90031198,35.32432,-8.91624,36.43222364,0.42432,0.12376,0.442,34.9,-9.04,36.05179052
02/03/2020 05:00,17.53824,-4.00968,17.99075863,0.13824,0.04032,0.144,34.8,-8.1,35.73023929,35.03824,-8.25968,35.99861908,0.13824,0.04032,0.144,34.9,-8.3,35.87338847
02/03/2020 05:30,18.48224,-4.09268,18.92995576,0.40224,0.11732,0.419,36.16,-8.42,37.12737534,36.66224,-8.54268,37.64435181,0.40224,0.11732,0.419,36.26,-8.66,37.27979614
02/03/2020 06:00,20.34632,-3.62024,20.66588675,1.09632,0.31976,1.142,38.5,-7.88,39.29814754,39.69632,-7.74024,40.44390111,1.09632,0.31976,1.142,38.6,-8.06,39.43251957
02/03/2020 06:30,22.35944,-2.69808,22.52163832,0.34944,0.10192,0.364,44.02,-5.6,44.37477211,44.50944,-3.13808,44.61992599,0.34944,0.10192,0.364,44.16,-3.24,44.27869917
02/03/2020 07:00,24.89624,-1.71568,24.95528649,0.66624,0.19432,0.694,48.46,-3.82,48.61032812,49.22624,-3.72568,49.36702742,0.66624,0.19432,0.694,48.56,-3.92,48.71796383
02/03/2020 07:30,28.944,0.472,28.94784828,4.224,1.232,4.4,49.44,-1.52,49.46336018,53.764,-0.048,53.76402143,4.224,1.232,4.4,49.54,-1.28,49.55653337
02/03/2020 08:00,30.50016,1.74588,30.55008768,6.02016,1.75588,6.271,48.96,-0.02,48.96000408,55.10016,1.73588,55.12749687,6.02016,1.75588,6.271,49.08,-0.02,49.08000407
02/03/2020 08:30,31.42688,2.06284,31.49450897,7.10688,2.07284,7.403,48.64,-0.02,48.64000411,55.86688,2.05284,55.90458329,7.10688,2.07284,7.403,48.76,-0.02,48.7600041
02/03/2020 09:00,37.90184,5.98512,38.37148859,19.01184,5.54512,19.804,37.78,0.88,37.79024742,56.89184,6.42512,57.25350317,19.01184,5.54512,19.804,37.88,0.88,37.89022037
02/03/2020 09:30,45.32952,9.83736,46.38468535,32.21952,9.39736,33.562,26.22,0.88,26.2347632,58.53952,10.27736,59.43483432,32.21952,9.39736,33.562,26.32,0.88,26.33470714
02/03/2020 10:00,48.10472,12.36096,49.66746841,38.57472,11.25096,40.182,19.06,2.22,19.18885093,57.75472,13.49096,59.30947381,38.57472,11.25096,40.182,19.18,2.24,19.31035991
02/03/2020 10:30,54.24504,15.75772,56.48743315,50.49504,14.72772,52.599,7.5,2.06,7.777763175,58.09504,16.78772,60.47198703,50.49504,14.72772,52.599,7.6,2.06,7.874236471
02/03/2020 11:00,56.37976,15.34868,58.43166364,54.26976,15.82868,56.531,4.22,-0.96,4.327817002,58.58976,14.80868,60.43225116,54.26976,15.82868,56.531,4.32,-1.02,4.438783617
02/03/2020 11:30,58.66144,16.82292,61.02602052,58.50144,17.06292,60.939,0.32,-0.48,0.576888204,58.88144,16.54292,61.16119831,58.50144,17.06292,60.939,0.38,-0.52,0.644049688
02/03/2020 12:00,59.11672,16.66696,61.42128409,56.28672,16.41696,58.632,5.66,0.5,5.682041887,61.94672,17.89696,64.48020856,56.28672,16.41696,58.632,5.66,1.48,5.850299138
02/03/2020 12:30,48.76768,12.43724,50.3286355,41.40768,12.07724,43.133,14.72,0.72,14.73759818,56.30768,12.77724,57.73917811,41.40768,12.07724,43.133,14.9,0.7,14.91643389
02/03/2020 13:00,53.58272,15.42996,55.76012507,49.30272,14.37996,51.357,8.56,2.1,8.813830041,57.90272,16.47996,60.20227624,49.30272,14.37996,51.357,8.6,2.1,8.852683209
02/03/2020 13:30,46.30632,10.74476,47.53656634,36.25632,10.57476,37.767,20.1,0.34,20.10287542,56.45632,10.93476,57.50552186,36.25632,10.57476,37.767,20.2,0.36,20.20320767
02/03/2020 14:00,50.90432,14.78876,53.00902958,48.54432,14.15876,50.567,4.72,1.26,4.885284024,53.38432,15.37876,55.55530471,48.54432,14.15876,50.567,4.84,1.22,4.991392591
02/03/2020 14:30,57.0556,16.3808,59.36052645,52.9056,15.4308,55.11,8.3,1.9,8.514693183,61.2056,17.3508,63.61741689,52.9056,15.4308,55.11,8.3,1.92,8.519178364
02/03/2020 15:00,46.57528,11.57904,47.99302944,36.54528,10.65904,38.068,20.06,1.84,20.14421009,56.68528,12.57904,58.06421631,36.54528,10.65904,38.068,20.14,1.92,20.23131236
02/03/2020 15:30,49.76768,13.62724,51.5996477,42.60768,12.42724,44.383,14.32,2.4,14.51972452,57.02768,14.86724,58.93378582,42.60768,12.42724,44.383,14.42,2.44,14.62497863
02/03/2020 16:00,44.93408,10.51244,46.14740448,32.85408,9.58244,34.223,24.16,1.86,24.23149191,57.09408,11.44244,58.22940326,32.85408,9.58244,34.223,24.24,1.86,24.31125665
02/03/2020 16:30,50.17016,12.55088,51.71624061,39.98016,11.66088,41.646,20.38,1.78,20.45758539,60.46016,13.46088,61.94050563,39.98016,11.66088,41.646,20.48,1.8,20.55894939
02/03/2020 17:00,50.93728,11.86504,52.3009146,39.37728,11.48504,41.018,23.12,0.76,23.13248798,62.59728,12.24504,63.78370065,39.37728,11.48504,41.018,23.22,0.76,23.23243422
02/03/2020 17:30,44.7952,7.8386,45.47585725,26.1552,7.6286,27.245,37.28,0.42,37.2823658,63.5152,8.0886,64.02816631,26.1552,7.6286,27.245,37.36,0.46,37.3628318
02/03/2020 18:00,47.13,7.955,47.79664136,28.2,8.225,29.375,37.86,-0.54,37.86385083,66.14,7.625,66.57807616,28.2,8.225,29.375,37.94,-0.6,37.94474404
02/03/2020 18:30,45.53672,6.32196,45.97347112,24.00672,7.00196,25.007,43.06,-1.36,43.08147166,67.14672,5.60196,67.37999675,24.00672,7.00196,25.007,43.14,-1.4,43.16271076
02/03/2020 19:00,40.8368,3.5674,40.99232339,15.7968,4.6074,16.455,50.08,-2.08,50.12317628,65.9568,2.4874,66.00368645,15.7968,4.6074,16.455,50.16,-2.12,50.20478065
02/03/2020 19:30,41.79024,5.32632,42.12830217,19.53024,5.69632,20.344,44.52,-0.74,44.52614962,64.15024,4.89632,64.33682648,19.53024,5.69632,20.344,44.62,-0.8,44.6271711
02/03/2020 20:00,40.90112,5.89116,41.32320635,20.06112,5.85116,20.897,41.68,0.08,41.68007678,61.84112,6.01116,62.13258539,20.06112,5.85116,20.897,41.78,0.16,41.78030637
02/03/2020 20:30,40.62576,6.02168,41.06961171,21.12576,6.16168,22.006,39,-0.28,39.00100512,60.24576,5.90168,60.53413438,21.12576,6.16168,22.006,39.12,-0.26,39.120864
02/03/2020 21:00,41.95704,7.29372,42.58628367,25.48704,7.43372,26.549,32.94,-0.28,32.94119002,58.54704,7.17372,58.98489766,25.48704,7.43372,26.549,33.06,-0.26,33.06102237
02/03/2020 21:30,39.30792,6.35356,39.8180901,23.49792,6.85356,24.477,31.62,-1,31.63580882,55.23792,5.85356,55.54720489,23.49792,6.85356,24.477,31.74,-1,31.75574909
02/03/2020 22:00,36.43464,4.57052,36.72019397,21.70464,6.33052,22.609,29.46,-3.52,29.66954668,51.30464,6.71052,51.74163859,21.70464,6.33052,22.609,29.6,0.38,29.60243909
02/03/2020 22:30,38.42712,7.10416,39.07828861,28.91712,8.43416,30.122,19.02,-2.66,19.20510349,48.03712,5.69416,48.37342613,28.91712,8.43416,30.122,19.12,-2.74,19.3153307
02/03/2020 23:00,41.39672,8.67196,42.29528717,37.44672,10.92196,39.007,7.9,-4.5,9.091754506,45.44672,6.28196,45.87883368,37.44672,10.92196,39.007,8,-4.64,9.248221451
02/03/2020 23:30,38.08064,8.11352,38.93538686,34.40064,10.03352,35.834,7.36,-3.84,8.301517933,41.86064,6.07352,42.29894593,34.40064,10.03352,35.834,7.46,-3.96,8.445898413
03/03/2020 00:00,32.96272,5.14496,33.36182734,26.62272,7.76496,27.732,12.68,-5.24,13.72005831,39.40272,2.36496,39.47362891,26.62272,7.76496,27.732,12.78,-5.4,13.87401888
03/03/2020 00:30,33.20848,4.54664,33.51827978,26.86848,7.83664,27.988,12.68,-6.58,14.28561514,39.64848,1.07664,39.66309519,26.86848,7.83664,27.988,12.78,-6.76,14.4577315
03/03/2020 01:00,36.40312,5.26216,36.78148275,30.69312,8.95216,31.972,11.42,-7.38,13.59708792,42.23312,1.37216,42.25540496,30.69312,8.95216,31.972,11.54,-7.58,13.80680991
03/03/2020 01:30,36.01792,4.49856,36.29776306,28.65792,8.35856,29.852,14.72,-7.72,16.62157634,43.47792,0.43856,43.48013181,28.65792,8.35856,29.852,14.82,-7.92,16.80353534
03/03/2020 02:00,38.59896,6.96428,39.22219919,34.12896,9.95428,35.551,8.94,-5.98,10.75564968,43.18896,3.81428,43.35706399,34.12896,9.95428,35.551,9.06,-6.14,10.94455116
03/03/2020 02:30,35.45088,5.58484,35.88809455,28.85088,8.41484,30.053,13.2,-5.66,14.36229787,42.17088,2.57484,42.24941326,28.85088,8.41484,30.053,13.32,-5.84,14.5440022
03/03/2020 03:00,33.04208,4.40144,33.33394253,25.10208,7.32144,26.148,15.88,-5.84,16.91981087,41.08208,1.32144,41.10332713,25.10208,7.32144,26.148,15.98,-6,17.06928235
03/03/2020 03:30,30.55312,3.56716,30.76065299,21.45312,6.25716,22.347,18.2,-5.38,18.97852471,39.77312,0.71716,39.77958513,21.45312,6.25716,22.347,18.32,-5.54,19.13933123
03/03/2020 04:00,30.58352,4.34436,30.89053511,22.16352,6.46436,23.087,16.84,-4.24,17.36557514,39.12352,2.08436,39.17900425,22.16352,6.46436,23.087,16.96,-4.38,17.51644941
03/03/2020 04:30,35.74976,7.43368,36.51444835,31.58976,9.21368,32.906,8.32,-3.56,9.049640877,40.02976,5.53368,40.41043553,31.58976,9.21368,32.906,8.44,-3.68,9.207388338
03/03/2020 05:00,36.52984,7.72912,37.33856594,32.73984,9.54912,34.104,7.58,-3.64,8.408685985,40.43984,5.76912,40.84927667,32.73984,9.54912,34.104,7.7,-3.78,8.577785262
03/03/2020 05:30,30.48808,2.43944,30.58551764,20.63808,6.01944,21.498,19.7,-7.16,20.96081105,40.45808,-1.34056,40.48028333,20.63808,6.01944,21.498,19.82,-7.36,21.14242181
03/03/2020 06:00,30.17176,1.48968,30.20851284,18.10176,5.27968,18.856,24.14,-7.58,25.30209477,42.38176,-0.72032,42.38788083,18.10176,5.27968,18.856,24.28,-6,25.01036585
03/03/2020 06:30,31.03776,1.99768,31.10198179,15.07776,4.39768,15.706,31.92,-4.8,32.27888474,47.11776,-0.54232,47.12088092,15.07776,4.39768,15.706,32.04,-4.94,32.41859343
03/03/2020 07:00,34.91384,3.15612,35.05620226,18.12384,5.28612,18.879,33.58,-4.26,33.84913588,51.82384,0.90612,51.83176098,18.12384,5.28612,18.879,33.7,-4.38,33.98344303
03/03/2020 07:30,38.39192,4.23556,38.62485585,20.76192,6.05556,21.627,35.26,-3.64,35.44738636,56.14192,2.29556,56.18883143,20.76192,6.05556,21.627,35.38,-3.76,35.57923552
03/03/2020 08:00,38.77552,4.17536,38.99967413,20.55552,5.99536,21.412,36.44,-3.64,36.62134896,57.11552,2.23536,57.15924649,20.55552,5.99536,21.412,36.56,-3.76,36.75283935
03/03/2020 08:30,38.34488,4.76684,38.64003864,19.87488,5.79684,20.703,36.94,-2.06,36.9973945,56.97488,4.93684,57.18836718,19.87488,5.79684,20.703,37.1,-0.86,37.10996632
03/03/2020 09:00,49.15928,12.04104,50.61246343,38.60928,11.26104,40.218,21.1,1.56,21.15758965,59.80928,12.86104,61.17643602,38.60928,11.26104,40.218,21.2,1.6,21.26029163
03/03/2020 09:30,53.12664,14.64652,55.10862388,44.93664,13.10652,46.809,16.38,3.08,16.66705733,61.41664,16.22652,63.5240397,44.93664,13.10652,46.809,16.48,3.12,16.77273979
03/03/2020 10:00,54.75856,15.40708,56.88477835,49.25856,14.36708,51.311,11,2.08,11.19492742,60.33856,16.80708,62.63561097,49.25856,14.36708,51.311,11.08,2.44,11.34548368
03/03/2020 10:30,52.00056,13.63808,53.7592361,44.29056,12.91808,46.136,15.42,1.44,15.4870914,59.91056,14.37808,61.61172278,44.29056,12.91808,46.136,15.62,1.46,15.68808465
03/03/2020 11:00,52.99616,13.73388,54.74680296,44.99616,13.12388,46.871,16,1.22,16.04644509,61.05616,14.34388,62.71843084,44.99616,13.12388,46.871,16.06,1.22,16.10627207
03/03/2020 11:30,59.79864,17.02752,62.17566874,57.00864,16.62752,59.384,5.58,0.8,5.637055969,62.74864,17.44752,65.12916225,57.00864,16.62752,59.384,5.74,0.82,5.798275606
03/03/2020 12:00,52.6012,12.3516,54.03191894,43.1712,12.5916,44.97,18.86,-0.48,18.86610718,62.1312,11.4116,63.17048858,43.1712,12.5916,44.97,18.96,-1.18,18.99668392
03/03/2020 12:30,51.31832,11.24076,52.53498504,40.52832,11.82076,42.217,21.58,-1.16,21.61115453,62.18832,10.64076,63.0920987,40.52832,11.82076,42.217,21.66,-1.18,21.69211838
03/03/2020 13:00,55.7824,15.3232,57.84873904,52.0224,15.1732,54.19,7.52,0.3,7.525981664,59.6624,15.4932,61.64122987,52.0224,15.1732,54.19,7.64,0.32,7.646698634
03/03/2020 13:30,63.94488,19.05184,66.72271192,62.71488,18.29184,65.328,2.46,1.52,2.891712296,65.21488,19.87184,68.17529317,62.71488,18.29184,65.328,2.5,1.58,2.957431318
03/03/2020 14:00,55.354,15.212,57.4061866,48.144,14.042,50.15,14.42,2.34,14.60862759,62.664,16.422,64.78008166,48.144,14.042,50.15,14.52,2.38,14.71376227
03/03/2020 14:30,52.55016,14.30588,54.46262497,44.66016,13.02588,46.521,15.78,2.56,15.98630664,60.54016,15.62588,62.52422809,44.66016,13.02588,46.521,15.88,2.6,16.09143872
03/03/2020 15:00,58.1012,19.3466,61.23757321,59.3712,17.3166,61.845,-2.54,4.06,4.789070891,56.7312,21.4366,60.64616124,59.3712,17.3166,61.845,-2.64,4.12,4.893260672
03/03/2020 15:30,48.38624,12.49932,49.97460577,37.98624,11.07932,39.569,20.8,2.84,20.99298931,58.86624,13.95932,60.49873409,37.98624,11.07932,39.569,20.88,2.88,21.07768488
03/03/2020 16:00,49.17672,12.81696,50.8195263,37.56672,10.95696,39.132,23.22,3.72,23.51609661,60.86672,14.73696,62.62535903,37.56672,10.95696,39.132,23.3,3.78,23.60462667
03/03/2020 16:30,54.28344,12.41392,55.68480285,45.37344,13.23392,47.264,17.82,-1.64,17.89530665,63.29344,16.35392,65.37209073,45.37344,13.23392,47.264,17.92,3.12,18.18957943
03/03/2020 17:00,47.38024,8.68132,48.16899895,31.41024,9.16132,32.719,31.94,-0.96,31.95442379,63.43024,8.14132,63.95057809,31.41024,9.16132,32.719,32.02,-1.02,32.03624198
03/03/2020 17:30,40.7712,4.2366,40.99072491,18.3312,5.3466,19.095,44.88,-2.22,44.93487287,63.2912,3.0666,63.36544826,18.3312,5.3466,19.095,44.96,-2.28,45.01777427
03/03/2020 18:00,39.41864,2.46252,39.49548309,14.64864,4.27252,15.259,49.54,-3.62,49.67208472,64.28864,0.57252,64.29118923,14.64864,4.27252,15.259,49.64,-3.7,49.77770184
03/03/2020 18:30,41.93024,3.89632,42.11088144,17.37024,5.06632,18.094,49.12,-2.34,49.17570538,66.61024,6.50632,66.92724612,17.37024,5.06632,18.094,49.24,1.44,49.26105155
03/03/2020 19:00,41.02848,4.69664,41.29642355,16.06848,4.68664,16.738,49.92,0.02,49.92000401,66.06848,4.84664,66.24601097,16.06848,4.68664,16.738,50,0.16,50.000256
03/03/2020 19:30,39.1924,4.5532,39.45599888,14.5824,4.2532,15.19,49.22,0.6,49.22365691,63.8824,4.8932,64.06952814,14.5824,4.2532,15.19,49.3,0.64,49.30415398
03/03/2020 20:00,35.95368,2.08024,36.01380991,10.90368,3.18024,11.358,50.1,-2.2,50.14828013,61.10368,0.92024,61.11060915,10.90368,3.18024,11.358,50.2,-2.26,50.25084676
03/03/2020 20:30,33.73216,0.55688,33.73675642,8.25216,2.40688,8.596,50.96,-3.7,51.09414448,59.33216,-1.37312,59.34804688,8.25216,2.40688,8.596,51.08,-3.78,51.219672
03/03/2020 21:00,33.01536,1.02448,33.03125119,9.13536,2.66448,9.516,47.76,-3.28,47.87249732,56.97536,-0.67552,56.97936446,9.13536,2.66448,9.516,47.84,-3.34,47.95645108
03/03/2020 21:30,33.96768,3.24224,34.12206624,13.20768,3.85224,13.758,41.52,-1.22,41.53792002,54.84768,2.57224,54.90796317,13.20768,3.85224,13.758,41.64,-1.28,41.65966875
03/03/2020 22:00,32.65872,3.79796,32.87881525,14.11872,4.11796,14.707,37.08,-0.64,37.08552278,51.29872,-1.68204,51.3262889,14.11872,4.11796,14.707,37.18,-5.8,37.62967446
03/03/2020 22:30,30.44896,0.47928,30.45273181,14.08896,4.10928,14.676,32.72,-7.26,33.51575749,46.90896,-3.33072,47.02705842,14.08896,4.10928,14.676,32.82,-7.44,33.65272649
03/03/2020 23:00,29.67232,1.72276,29.72228922,15.71232,4.58276,16.367,27.92,-5.72,28.49990877,43.73232,-1.27724,43.75096747,15.71232,4.58276,16.367,28.02,-5.86,28.62621176
03/03/2020 23:30,28.87784,2.78812,29.01212257,16.82784,4.90812,17.529,24.1,-4.24,24.4701369,41.00784,0.56812,41.01177516,16.82784,4.90812,17.529,24.18,-4.34,24.56639982
04/03/2020 00:00,26.88856,1.90208,26.95575202,15.29856,4.46208,15.936,23.18,-5.12,23.73871943,38.57856,-0.77792,38.58640241,15.29856,4.46208,15.936,23.28,-5.24,23.8624391
04/03/2020 00:30,27.59264,2.34952,27.69249043,16.11264,4.69952,16.784,22.96,-4.7,23.43611743,39.17264,-0.12048,39.17282527,16.11264,4.69952,16.784,23.06,-4.82,23.55835308
04/03/2020 01:00,28.51664,2.18652,28.60034312,15.41664,4.49652,16.059,26.2,-4.62,26.60421771,41.73664,-0.24348,41.73735019,15.41664,4.49652,16.059,26.32,-4.74,26.7434104
04/03/2020 01:30,27.34576,0.78168,27.3569299,12.00576,3.50168,12.506,30.68,-5.44,31.15856223,42.82576,-2.07832,42.87616043,12.00576,3.50168,12.506,30.82,-5.58,31.32106001
04/03/2020 02:00,25.95032,0.56176,25.95639964,10.36032,3.02176,10.792,31.18,-4.92,31.56578527,41.68032,-2.03824,41.73012698,10.36032,3.02176,10.792,31.32,-5.06,31.72610912
04/03/2020 02:30,26.56408,1.30744,26.59623555,12.33408,3.59744,12.848,28.46,-4.58,28.82616867,40.91408,-1.10256,40.9289333,12.33408,3.59744,12.848,28.58,-4.7,28.96388096
04/03/2020 03:00,23.72488,0.02184,23.72489005,7.75488,2.26184,8.078,31.94,-4.48,32.25265881,39.79488,-2.33816,39.86351046,7.75488,2.26184,8.078,32.04,-4.6,32.36852792
04/03/2020 03:30,20.37416,-1.35712,20.41930876,1.96416,0.57288,2.046,36.82,-3.86,37.02177737,38.90416,-4.76712,39.19514126,1.96416,0.57288,2.046,36.94,-5.34,37.32397621
04/03/2020 04:00,20.72248,-3.06636,20.94812023,3.13248,0.91364,3.263,35.18,-7.96,36.06929442,38.43248,-7.22636,39.10595604,3.13248,0.91364,3.263,35.3,-8.14,36.22636609
04/03/2020 04:30,22.16248,-2.06136,22.25813839,6.37248,1.85864,6.638,31.58,-7.84,32.5386232,38.05248,-6.16136,38.54806858,6.37248,1.85864,6.638,31.68,-8.02,32.67939412
04/03/2020 05:00,22.63064,-1.66648,22.69191535,7.28064,2.12352,7.584,30.7,-7.58,31.6219291,38.08064,-5.63648,38.49551986,7.28064,2.12352,7.584,30.8,-7.76,31.76251879
04/03/2020 05:30,22.37448,-2.72536,22.53985232,5.12448,1.49464,5.338,34.5,-8.44,35.5173704,39.74448,-7.12536,40.37814317,5.12448,1.49464,5.338,34.62,-8.62,35.6770066
04/03/2020 06:00,23.46504,-2.84728,23.63715519,4.53504,1.32272,4.724,37.86,-8.34,38.76770821,42.49504,-7.19728,43.10022348,4.53504,1.32272,4.724,37.96,-8.52,38.90439564
04/03/2020 06:30,26.11824,-2.24968,26.21494842,4.21824,1.23032,4.394,43.8,-6.96,44.34953889,48.11824,-5.78968,48.46530115,4.21824,1.23032,4.394,43.9,-7.02,44.45773723
04/03/2020 07:00,28.77672,-0.88304,28.79026526,4.68672,1.36696,4.882,48.18,-4.5,48.38969312,52.96672,-0.71304,52.97151927,4.68672,1.36696,4.882,48.28,-2.08,48.32478453
04/03/2020 07:30,31.7716,-0.1112,31.7717946,6.9216,2.0188,7.21,49.7,-4.26,49.88223732,56.7216,-2.3412,56.76989628,6.9216,2.0188,7.21,49.8,-4.36,49.9904951
04/03/2020 08:00,34.16216,1.17688,34.18242564,10.17216,2.96688,10.596,47.98,-3.58,48.11337444,58.23216,-0.69312,58.23628485,10.17216,2.96688,10.596,48.06,-3.66,48.19916182
04/03/2020 08:30,37.37504,3.51772,37.54021802,16.65504,4.85772,17.349,41.44,-2.68,41.52656981,58.19504,2.09772,58.23283532,16.65504,4.85772,17.349,41.54,-2.76,41.63158897
