Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/03/2020 09:00,36.39616,3.89888,36.60439493,14.15616,4.12888,14.746,44.48,-0.46,44.48237853,58.75616,5.08888,58.97612261,14.15616,4.12888,14.746,44.6,0.96,44.61033064
04/03/2020 09:30,38.15888,5.14384,38.50401554,17.97888,5.24384,18.728,40.36,-0.2,40.36049554,58.43888,4.98384,58.65101326,17.97888,5.24384,18.728,40.46,-0.26,40.46083538
04/03/2020 10:00,39.6736,6.3048,40.17144558,21.5136,6.2748,22.41,36.32,0.06,36.32004956,57.9536,6.3348,58.29879453,21.5136,6.2748,22.41,36.44,0.06,36.4400494
04/03/2020 10:30,37.94448,5.89464,38.39961384,19.28448,5.62464,20.088,37.32,0.54,37.32390655,56.70448,6.16464,57.03859078,19.28448,5.62464,20.088,37.42,0.54,37.42389611
04/03/2020 11:00,40.72984,7.80412,41.47076266,24.45984,7.13412,25.479,32.54,1.34,32.56757897,57.09984,8.47412,57.72523225,24.45984,7.13412,25.479,32.64,1.34,32.66749455
04/03/2020 11:30,41.55768,8.58224,42.43460393,27.12768,7.91224,28.258,28.86,1.34,28.89109205,56.08768,9.31224,56.85548049,27.12768,7.91224,28.258,28.96,1.4,28.99382003
04/03/2020 12:00,45.30712,10.21916,46.44530497,33.59712,9.79916,34.997,23.42,0.84,23.43505921,57.11712,10.61916,58.09588588,33.59712,9.79916,34.997,23.52,0.82,23.53428988
04/03/2020 12:30,37.75144,4.63792,38.03526685,18.30144,5.33792,19.064,38.9,-1.4,38.92518465,57.28144,4.55792,57.46249214,18.30144,5.33792,19.064,38.98,-0.78,38.98780322
04/03/2020 13:00,31.39648,2.42064,31.48965631,7.95648,2.32064,8.288,46.88,0.2,46.88042662,54.89648,2.44064,54.95070737,7.95648,2.32064,8.288,46.94,0.12,46.94015339
04/03/2020 13:30,36.89936,5.28648,37.27612693,17.67936,5.15648,18.416,38.44,0.26,38.44087928,56.23936,5.39648,56.49767791,17.67936,5.15648,18.416,38.56,0.24,38.56074688
04/03/2020 14:00,33.6164,2.9702,33.74736193,10.2864,3.0002,10.715,46.66,-0.06,46.66003858,57.0464,2.9202,57.12109349,10.2864,3.0002,10.715,46.76,-0.08,46.76006843
04/03/2020 14:30,33.65656,2.24108,33.73109056,10.18656,2.97108,10.611,46.94,-1.46,46.96270009,57.22656,1.45108,57.24495439,10.18656,2.97108,10.611,47.04,-1.52,47.06455142
04/03/2020 15:00,30.44192,1.17556,30.46460954,4.44192,1.29556,4.627,52,-0.24,52.00055384,56.50192,1.09556,56.51254034,4.44192,1.29556,4.627,52.06,-0.2,52.06038417
04/03/2020 15:30,31.11136,2.01248,31.17638204,6.35136,1.85248,6.616,49.52,0.32,49.52103391,55.95136,2.23248,55.99588068,6.35136,1.85248,6.616,49.6,0.38,49.60145562
04/03/2020 16:00,31.28888,1.26884,31.3145967,3.93888,1.14884,4.103,54.7,0.24,54.70052651,58.71888,1.40884,58.73577869,3.93888,1.14884,4.103,54.78,0.26,54.78061701
04/03/2020 16:30,33.0608,0.5844,33.06596468,4.5408,1.3244,4.73,57.04,-1.48,57.05919733,61.6408,-0.1956,61.64111034,4.5408,1.3244,4.73,57.1,-1.52,57.12022759
04/03/2020 17:00,33.67448,2.34464,33.75600598,4.64448,1.35464,4.838,58.06,1.98,58.09375182,62.76448,3.67464,62.87195662,4.64448,1.35464,4.838,58.12,2.32,58.16628577
04/03/2020 17:30,35.89544,1.04992,35.91079148,6.92544,2.01992,7.214,57.94,-1.94,57.97246933,64.92544,0.03992,64.92545227,6.92544,2.01992,7.214,58,-1.98,58.03378671
04/03/2020 18:00,36.63088,0.90484,36.64205378,7.25088,2.11484,7.553,58.76,-2.42,58.80981211,66.09088,-0.32516,66.09167987,7.25088,2.11484,7.553,58.84,-2.44,58.8905697
04/03/2020 18:30,37.02048,0.34264,37.0220656,7.14048,2.08264,7.438,59.76,-3.48,59.86123955,66.98048,-1.43736,66.99590066,7.14048,2.08264,7.438,59.84,-3.52,59.94344001
04/03/2020 19:00,36.7132,0.7076,36.72001841,7.3632,2.1476,7.67,58.7,-2.88,58.7706083,66.1432,-0.7724,66.14770977,7.3632,2.1476,7.67,58.78,-2.92,58.85248338
04/03/2020 19:30,36.6496,2.0478,36.70676593,9.2496,2.6978,9.635,54.8,-1.3,54.81541754,64.1296,1.2978,64.14273054,9.2496,2.6978,9.635,54.88,-1.4,54.89785424
04/03/2020 20:00,36.11552,2.94536,36.2354237,10.23552,2.98536,10.662,51.76,-0.08,51.76006182,62.07552,2.22536,62.11539592,10.23552,2.98536,10.662,51.84,-0.76,51.84557069
04/03/2020 20:30,36.44368,2.46024,36.52662854,12.58368,3.67024,13.108,47.72,-2.42,47.78132271,60.42368,2.67024,60.48265277,12.58368,3.67024,13.108,47.84,-1,47.85045036
04/03/2020 21:00,33.84704,0.53372,33.85124774,9.88704,2.88372,10.299,47.92,-4.7,48.14993666,57.88704,-1.91628,57.91874937,9.88704,2.88372,10.299,48,-4.8,48.23940298
04/03/2020 21:30,31.92976,0.36368,31.93183109,9.50976,2.77368,9.906,44.84,-4.82,45.09831482,54.44976,-2.16632,54.4928372,9.50976,2.77368,9.906,44.94,-4.94,45.21069785
04/03/2020 22:00,30.52312,1.76216,30.57394417,10.05312,2.93216,10.472,40.94,-2.34,41.00681895,51.09312,3.01216,51.1818329,10.05312,2.93216,10.472,41.04,0.08,41.04007797
04/03/2020 22:30,27.0008,-0.5156,27.00572243,7.6608,2.2344,7.98,38.68,-5.5,39.06907217,46.4208,-3.4056,46.54555601,7.6608,2.2344,7.98,38.76,-5.64,39.16819118
04/03/2020 23:00,24.45256,-1.09092,24.47688291,5.96256,1.73908,6.211,36.98,-5.66,37.4106402,43.02256,-4.06092,43.21379109,5.96256,1.73908,6.211,37.06,-5.8,37.51111302
04/03/2020 23:30,23.26776,-0.94232,23.28683367,6.67776,1.94768,6.956,33.18,-5.78,33.67967933,39.93776,-3.97232,40.13482279,6.67776,1.94768,6.956,33.26,-5.92,33.78274708
05/03/2020 00:00,21.46488,-1.27316,21.50260472,5.23488,1.52684,5.453,32.46,-5.6,32.93951426,37.77488,-4.21316,38.00910781,5.23488,1.52684,5.453,32.54,-5.74,33.0423849
05/03/2020 00:30,21.47288,-1.12416,21.50228619,4.92288,1.43584,5.128,33.1,-5.12,33.49364716,38.10288,-3.80416,38.29231121,4.92288,1.43584,5.128,33.18,-5.24,33.59121909
05/03/2020 01:00,24.02152,-0.42164,24.02522015,7.33152,2.13836,7.637,33.38,-5.12,33.77038347,40.81152,-3.10164,40.92921127,7.33152,2.13836,7.637,33.48,-5.24,33.88757885
05/03/2020 01:30,24.5116,-0.4012,24.51488315,6.9216,2.0188,7.21,35.18,-4.84,35.51137846,42.2216,-2.9412,42.32391953,6.9216,2.0188,7.21,35.3,-4.96,35.64676142
05/03/2020 02:00,23.88576,-0.19332,23.88654231,6.60576,1.92668,6.881,34.56,-4.24,34.81912118,41.28576,-2.43332,41.35740593,6.60576,1.92668,6.881,34.68,-4.36,34.95299701
05/03/2020 02:30,24.56536,0.75448,24.5769435,8.41536,2.45448,8.766,32.3,-3.4,32.4784544,40.81536,-1.04552,40.82874874,8.41536,2.45448,8.766,32.4,-3.5,32.5884949
05/03/2020 03:00,24.75312,0.03216,24.75314089,9.57312,2.79216,9.972,30.36,-5.52,30.85773809,40.07312,-1.34784,40.09578057,9.57312,2.79216,9.972,30.5,-4.14,30.77969461
05/03/2020 03:30,28.84272,2.21496,28.92764326,17.74272,5.17496,18.482,22.2,-5.92,22.97577855,40.04272,-0.90504,40.05294649,17.74272,5.17496,18.482,22.3,-6.08,23.11398711
05/03/2020 04:00,26.23144,1.13292,26.25589367,13.62144,3.97292,14.189,25.22,-5.68,25.85170787,38.94144,-1.84708,38.98522097,13.62144,3.97292,14.189,25.32,-5.82,25.98027713
05/03/2020 04:30,23.69944,-0.29808,23.70131448,9.46944,2.76192,9.864,28.46,-6.12,29.11058227,38.02944,-3.49808,38.1899839,9.46944,2.76192,9.864,28.56,-6.26,29.23800951
05/03/2020 05:00,23.04808,-0.95056,23.0676734,8.15808,2.37944,8.498,29.78,-6.66,30.51563534,38.01808,-4.42056,38.27421792,8.15808,2.37944,8.498,29.86,-6.8,30.62449347
05/03/2020 05:30,23.73776,-1.85732,23.81031053,7.99776,2.33268,8.331,31.48,-8.38,32.57629199,39.59776,-6.22732,40.08443727,7.99776,2.33268,8.331,31.6,-8.56,32.73886986
05/03/2020 06:00,25.09352,-1.54564,25.14107693,8.96352,2.61436,9.337,32.26,-8.32,33.31561196,41.34352,-5.88564,41.76035685,8.96352,2.61436,9.337,32.38,-8.5,33.47707275
05/03/2020 06:30,31.59816,1.67488,31.64251789,16.02816,4.67488,16.696,31.14,-6,31.71276715,47.28816,-0.36512,47.28956956,16.02816,4.67488,16.696,31.26,-5.04,31.66368898
05/03/2020 07:00,36.29328,6.46304,36.86425178,20.51328,5.98304,21.368,31.56,0.96,31.57459738,52.13328,2.76304,52.20644858,20.51328,5.98304,21.368,31.62,-3.22,31.78353033
05/03/2020 07:30,39.87224,6.98732,40.47984886,22.96224,6.69732,23.919,33.82,0.58,33.82497302,56.88224,7.25732,57.34333371,22.96224,6.69732,23.919,33.92,0.56,33.92462233
05/03/2020 08:00,40.70048,7.63264,41.40997785,23.46048,6.84264,24.438,34.48,1.58,34.51618171,58.02048,6.82264,58.42024064,23.46048,6.84264,24.438,34.56,-0.02,34.56000579
05/03/2020 08:30,42.9436,6.8098,43.4801812,27.1536,7.9198,28.285,31.58,-2.22,31.65793423,58.8336,5.6598,59.1052098,27.1536,7.9198,28.285,31.68,-2.26,31.76051007
05/03/2020 09:00,44.06832,7.73576,44.74213686,28.88832,8.42576,30.092,30.36,-1.38,30.39134745,59.32832,7.02576,59.74287286,28.88832,8.42576,30.092,30.44,-1.4,30.47217747
05/03/2020 09:30,45.6848,9.4414,46.65019812,30.9648,9.0314,32.255,29.44,0.82,29.45141762,60.5048,9.8714,61.30477437,30.9648,9.0314,32.255,29.54,0.84,29.55194071
05/03/2020 10:00,47.56512,11.21316,48.86896354,34.12512,9.95316,35.547,26.88,2.52,26.99786658,61.10512,12.53316,62.37720569,34.12512,9.95316,35.547,26.98,2.58,27.10307732
05/03/2020 10:30,49.00064,12.27352,50.51437433,37.04064,10.80352,38.584,23.92,2.94,24.1,61.06064,13.80352,62.60142907,37.04064,10.80352,38.584,24.02,3,24.20661893
05/03/2020 11:00,50.32536,13.50948,52.10708118,39.97536,11.65948,41.641,20.7,3.7,21.02807647,60.77536,15.43948,62.70583646,39.97536,11.65948,41.641,20.8,3.78,21.14068116
05/03/2020 11:30,51.2208,13.7744,53.04059246,41.0208,11.9644,42.73,20.4,3.62,20.71869687,61.5408,15.6644,63.50309829,41.0208,11.9644,42.73,20.52,3.7,20.85090885
05/03/2020 12:00,50.14952,12.99236,51.80517131,38.57952,11.25236,40.187,23.14,3.48,23.40021367,61.79952,14.81236,63.54987554,38.57952,11.25236,40.187,23.22,3.56,23.49131754
05/03/2020 12:30,54.93512,15.49816,57.07942162,46.72512,13.62816,48.672,16.42,3.74,16.84054631,63.22512,17.44816,65.588521,46.72512,13.62816,48.672,16.5,3.82,16.93642229
05/03/2020 13:00,55.19528,15.62404,57.36400928,47.46528,13.84404,49.443,15.46,3.56,15.8645895,63.00528,17.48404,65.38621386,47.46528,13.84404,49.443,15.54,3.64,15.96061402
05/03/2020 13:30,55.64672,15.70696,57.82098269,47.64672,13.89696,49.632,16,3.62,16.40440185,63.74672,17.57696,66.12559137,47.64672,13.89696,49.632,16.1,3.68,16.51521723
05/03/2020 14:00,56.18544,16.18492,58.47012317,48.56544,14.16492,50.589,15.24,4.04,15.76639464,63.92544,18.28492,66.48909819,48.56544,14.16492,50.589,15.36,4.12,15.9029557
05/03/2020 14:30,54.83696,15.51328,56.98906946,46.77696,13.64328,48.726,16.12,3.74,16.5481721,62.99696,17.44328,65.36730824,46.77696,13.64328,48.726,16.22,3.8,16.65918365
05/03/2020 15:00,54.20816,15.31488,56.33001118,46.26816,13.49488,48.196,15.88,3.64,16.29183845,62.22816,17.21488,64.5654396,46.26816,13.49488,48.196,15.96,3.72,16.38780034
05/03/2020 15:30,54.11232,15.36276,56.25084507,46.43232,13.54276,48.367,15.36,3.64,15.78541099,61.85232,17.26276,64.21613794,46.43232,13.54276,48.367,15.42,3.72,15.86237057
05/03/2020 16:00,53.68936,14.72648,55.67240421,44.55936,12.99648,46.416,18.26,3.46,18.58491862,62.87936,16.51648,65.01236825,44.55936,12.99648,46.416,18.32,3.52,18.65510118
05/03/2020 16:30,54.0324,14.2832,55.88837135,43.6224,12.7232,45.44,20.82,3.12,21.05247729,64.5224,15.9232,66.4581703,43.6224,12.7232,45.44,20.9,3.2,21.14355694
05/03/2020 17:00,55.35264,14.55452,57.2341577,44.31264,12.92452,46.159,22.08,3.26,22.31936379,66.45264,16.24452,68.40933995,44.31264,12.92452,46.159,22.14,3.32,22.38754118
05/03/2020 17:30,53.95656,13.21608,55.55155387,39.82656,11.61608,41.486,28.26,3.2,28.44059774,68.18656,14.93608,69.80324814,39.82656,11.61608,41.486,28.36,3.32,28.55366877
05/03/2020 18:00,51.50048,11.52264,52.77376879,34.02048,9.92264,35.438,34.96,3.2,35.10614761,69.08048,13.24264,70.3383269,34.02048,9.92264,35.438,35.06,3.32,35.21684256
05/03/2020 18:30,50.5708,10.4194,51.63302924,31.7808,9.2694,33.105,37.58,2.3,37.6503174,69.4608,11.6294,70.42759176,31.7808,9.2694,33.105,37.68,2.36,37.75383424
05/03/2020 19:00,48.01256,8.46408,48.75291343,27.44256,8.00408,28.586,41.14,0.92,41.15028554,68.66256,8.42408,69.1773971,27.44256,8.00408,28.586,41.22,0.42,41.22213968
05/03/2020 19:30,45.06728,7.01504,45.6099826,24.49728,7.14504,25.518,41.14,-0.26,41.14082158,65.71728,6.88504,66.07696018,24.49728,7.14504,25.518,41.22,-0.26,41.22081998
05/03/2020 20:00,42.75368,6.24024,43.20668639,22.18368,6.47024,23.108,41.14,-0.46,41.14257163,63.40368,6.01024,63.68790798,22.18368,6.47024,23.108,41.22,-0.46,41.22256664
05/03/2020 20:30,41.51648,5.92064,41.93652453,21.63648,6.31064,22.538,39.76,-0.78,39.76765017,61.49648,5.57064,61.7482719,21.63648,6.31064,22.538,39.86,-0.74,39.86686845
05/03/2020 21:00,39.11264,4.96452,39.42645136,19.83264,5.78452,20.659,38.56,-1.64,38.59485976,58.49264,4.10452,58.63647345,19.83264,5.78452,20.659,38.66,-1.68,38.69648563
05/03/2020 21:30,34.5528,2.7654,34.66328641,14.4528,4.2154,15.055,40.2,-2.9,40.30446625,54.7528,1.2754,54.76765243,14.4528,4.2154,15.055,40.3,-2.94,40.40709839
05/03/2020 22:00,31.28016,2.29088,31.36393695,11.18016,3.26088,11.646,40.2,-1.94,40.24678372,51.48016,1.24088,51.49511294,11.18016,3.26088,11.646,40.3,-2.02,40.35059355
05/03/2020 22:30,28.61856,0.64208,28.62576188,10.25856,2.99208,10.686,36.72,-4.7,37.0195678,47.05856,-1.82792,47.09404804,10.25856,2.99208,10.686,36.8,-4.82,37.1143153
05/03/2020 23:00,25.58776,-1.00232,25.60738384,7.87776,2.29768,8.206,35.42,-6.6,36.02966,43.37776,-4.46232,43.60667796,7.87776,2.29768,8.206,35.5,-6.76,36.13789701
05/03/2020 23:30,24.38016,-0.72412,24.39091125,8.66016,2.52588,9.021,31.44,-6.5,32.10488436,40.16016,-4.11412,40.37034103,8.66016,2.52588,9.021,31.5,-6.64,32.19222888
06/03/2020 00:00,24.1916,-0.2712,24.1931201,10.0416,2.9288,10.46,28.3,-6.4,29.01465147,38.4216,-3.6112,38.59093303,10.0416,2.9288,10.46,28.38,-6.54,29.1238047
06/03/2020 00:30,24.36776,-0.30732,24.36969784,9.91776,2.89268,10.331,28.9,-6.4,29.60016892,38.89776,-3.64732,39.06838461,9.91776,2.89268,10.331,28.98,-6.54,29.70878658
06/03/2020 01:00,24.32896,-1.24072,24.36057636,7.36896,2.14928,7.676,33.92,-6.78,34.59096414,41.40896,-4.79072,41.68516482,7.36896,2.14928,7.676,34.04,-6.94,34.74025331
06/03/2020 01:30,23.7224,-1.8168,23.79186886,5.2224,1.5232,5.44,37,-6.68,37.59817017,42.3224,-5.3168,42.65505719,5.2224,1.5232,5.44,37.1,-6.84,37.72526474
06/03/2020 02:00,23.12168,-1.19576,23.15257929,5.43168,1.58424,5.658,35.38,-5.56,35.81421505,40.91168,-4.11576,41.11818382,5.43168,1.58424,5.658,35.48,-5.7,35.93494678
06/03/2020 02:30,23.00448,-0.50536,23.01003018,6.08448,1.77464,6.338,33.84,-4.56,34.14585187,40.04448,-2.90536,40.14973842,6.08448,1.77464,6.338,33.96,-4.68,34.28095681
06/03/2020 03:00,22.89336,-0.08652,22.89352349,6.18336,1.80348,6.441,33.42,-3.78,33.63309085,39.70336,-2.09652,39.75867442,6.18336,1.80348,6.441,33.52,-3.9,33.74611681
06/03/2020 03:30,22.66008,0.25544,22.6615197,6.19008,1.80544,6.448,32.94,-3.1,33.08554972,39.21008,-1.37456,39.23416609,6.19008,1.80544,6.448,33.02,-3.18,33.17277197
06/03/2020 04:00,22.4844,0.0942,22.48459733,6.2544,1.8242,6.515,32.46,-3.46,32.64388457,38.7944,-1.7158,38.83232469,6.2544,1.8242,6.515,32.54,-3.54,32.73199047
06/03/2020 04:30,21.46472,-0.54904,21.47174072,4.73472,1.38096,4.932,33.46,-3.86,33.68191206,38.29472,-2.57904,38.38146724,4.73472,1.38096,4.932,33.56,-3.96,33.79282764
06/03/2020 05:00,21.47872,-0.40704,21.48257653,4.87872,1.42296,5.082,33.2,-3.66,33.40113172,38.19872,-2.33704,38.27014457,4.87872,1.42296,5.082,33.32,-3.76,33.53147775
06/03/2020 05:30,22.12856,-0.88792,22.14636696,4.97856,1.45208,5.186,34.3,-4.68,34.61780467,39.37856,-3.34792,39.52062191,4.97856,1.45208,5.186,34.4,-4.8,34.73326935
06/03/2020 06:00,23.04488,-0.95316,23.06458342,4.99488,1.45684,5.203,36.1,-4.82,36.42035694,41.21488,-3.46316,41.36012344,4.99488,1.45684,5.203,36.22,-4.92,36.55263055
06/03/2020 06:30,26.15712,-1.26584,26.18773143,5.87712,1.71416,6.122,40.56,-5.96,40.99555098,46.53712,-4.38584,46.74333247,5.87712,1.71416,6.122,40.66,-6.1,41.11502888
06/03/2020 07:00,28.02088,-0.50016,28.02534346,5.45088,1.58984,5.678,45.14,-4.18,45.33312255,50.69088,-2.67016,50.76115709,5.45088,1.58984,5.678,45.24,-4.26,45.44012764
06/03/2020 07:30,32.0076,0.8768,32.01960706,8.9376,2.6068,9.31,46.14,-3.46,46.26954938,55.1576,-0.9332,55.16549374,8.9376,2.6068,9.31,46.22,-3.54,46.35536646
06/03/2020 08:00,35.6064,3.0402,35.7359558,14.8464,4.3302,15.465,41.52,-2.58,41.60008173,56.5064,1.6702,56.53107826,14.8464,4.3302,15.465,41.66,-2.66,41.74483441
06/03/2020 08:30,39.61064,5.15852,39.94512648,21.80064,6.35852,22.709,35.62,-2.4,35.7007619,57.56064,3.89852,57.69251022,21.80064,6.35852,22.709,35.76,-2.46,35.84451422
06/03/2020 09:00,42.0192,7.7806,42.73348693,26.7792,7.8106,27.895,30.48,-0.06,30.48005906,57.3592,7.7106,57.87513436,26.7792,7.8106,27.895,30.58,-0.1,30.58016351
06/03/2020 09:30,45.21096,10.66528,46.45190095,33.00096,9.62528,34.376,24.42,2.08,24.50842304,57.52096,6.36528,57.87207987,33.00096,9.62528,34.376,24.52,-3.26,24.73576358
06/03/2020 10:00,48.27736,10.70048,49.44900162,39.08736,11.40048,40.716,18.38,-1.4,18.43324171,57.56736,9.98048,58.42611504,39.08736,11.40048,40.716,18.48,-1.42,18.53447598
06/03/2020 10:30,50.49264,12.09952,51.92210587,43.71264,12.74952,45.534,13.56,-1.3,13.6221731,57.37264,11.38952,58.49223014,43.71264,12.74952,45.534,13.66,-1.36,13.72753437
06/03/2020 11:00,50.38368,13.48524,52.15713669,44.14368,12.87524,45.983,12.48,1.22,12.53948962,56.74368,14.73524,58.62569844,44.14368,12.87524,45.983,12.6,1.86,12.73654584
06/03/2020 11:30,48.62112,12.94116,50.31388409,41.42112,12.08116,43.147,14.4,1.72,14.50235843,55.90112,13.84116,57.5891737,41.42112,12.08116,43.147,14.48,1.76,14.58656916
06/03/2020 12:00,47.24912,12.63016,48.90807993,39.18912,11.43016,40.822,16.12,2.4,16.29768082,55.38912,13.85016,57.09449664,39.18912,11.43016,40.822,16.2,2.42,16.3797558
06/03/2020 12:30,44.5192,10.3906,45.71568371,34.2192,9.9806,35.645,20.6,0.82,20.61631393,54.9192,11.3806,56.08597494,34.2192,9.9806,35.645,20.7,1.4,20.74728898
06/03/2020 13:00,53.2608,13.7594,55.00939833,48.1008,14.0294,50.105,10.32,-0.54,10.33411825,58.5608,13.4494,60.08538638,48.1008,14.0294,50.105,10.46,-0.58,10.47606796
06/03/2020 13:30,51.63128,14.04204,53.5067095,47.56128,13.87204,49.543,8.14,0.34,8.147097643,55.80128,15.19204,57.83235192,47.56128,13.87204,49.543,8.24,1.32,8.345058418
06/03/2020 14:00,51.54184,15.28512,53.76054468,48.29184,14.08512,50.304,6.5,2.4,6.928924881,54.91184,16.50512,57.33872303,48.29184,14.08512,50.304,6.62,2.42,7.048460825
06/03/2020 14:30,49.15416,13.79288,51.05266873,44.68416,13.03288,46.546,8.94,1.52,9.068296422,53.72416,14.57288,55.66555667,44.68416,13.03288,46.546,9.04,1.54,9.170234457
06/03/2020 15:00,45.13816,10.69488,46.38786421,37.38816,10.90488,38.946,15.5,-0.42,15.50568928,52.98816,11.48488,54.21851684,37.38816,10.90488,38.946,15.6,0.58,15.61077833
06/03/2020 15:30,41.3756,7.3558,42.0243747,30.2256,8.8158,31.485,22.3,-2.92,22.49036238,52.5856,5.8158,52.90622702,30.2256,8.8158,31.485,22.36,-3,22.56035461
06/03/2020 16:00,40.14976,5.93368,40.58585698,27.50976,8.02368,28.656,25.28,-4.18,25.62324726,52.84976,3.74368,52.98218825,27.50976,8.02368,28.656,25.34,-4.28,25.69891048
06/03/2020 16:30,38.07352,4.43436,38.33088146,21.20352,6.18436,22.087,33.74,-3.5,33.92104951,55.02352,7.70436,55.56028182,21.20352,6.18436,22.087,33.82,1.52,33.85414007
06/03/2020 17:00,33.15008,1.74044,33.19573671,10.15008,2.96044,10.573,46,-2.44,46.06466759,56.21008,0.44044,56.21180553,10.15008,2.96044,10.573,46.06,-2.52,46.12888466
06/03/2020 17:30,30.48304,0.21672,30.48381038,3.62304,1.05672,3.774,53.72,-1.68,53.74626313,57.38304,-0.12328,57.38317243,3.62304,1.05672,3.774,53.76,-1.18,53.77294859
06/03/2020 18:00,29.91928,-0.48896,29.92327518,0.68928,0.20104,0.718,58.46,-1.38,58.47628579,59.20928,-1.19896,59.22141794,0.68928,0.20104,0.718,58.52,-1.4,58.53674402
06/03/2020 18:30,30.95792,-0.91144,30.97133406,0.33792,0.09856,0.352,61.24,-2.02,61.27330577,61.73792,4.37856,61.89299277,0.33792,0.09856,0.352,61.4,4.28,61.54899187
06/03/2020 19:00,30.62912,-1.07984,30.64814915,0.30912,0.09016,0.322,60.64,-2.34,60.68513162,61.02912,3.07016,61.10629567,0.30912,0.09016,0.322,60.72,2.98,60.79308184
06/03/2020 19:30,29.93328,-1.01696,29.95055023,0.35328,0.10304,0.368,59.16,-2.24,59.20239184,59.59328,3.10304,59.67401343,0.35328,0.10304,0.368,59.24,3,59.31591355
06/03/2020 20:00,29.16056,-0.11692,29.1607944,0.97056,0.28308,1.011,56.38,-0.8,56.38567549,57.43056,-0.49692,57.43270977,0.97056,0.28308,1.011,56.46,-0.78,56.46538763
06/03/2020 20:30,30.2784,2.6062,30.39035678,5.1984,1.5162,5.415,50.16,2.18,50.20735006,55.4184,3.9562,55.55943284,5.1984,1.5162,5.415,50.22,2.44,50.27924025
06/03/2020 21:00,31.06704,0.46372,31.07050065,8.92704,2.60372,9.299,44.28,-4.28,44.48636645,53.32704,3.50372,53.44201764,8.92704,2.60372,9.299,44.4,0.9,44.40912068
06/03/2020 21:30,31.92288,2.70584,32.03735066,12.84288,3.74584,13.378,38.16,-2.08,38.21664559,51.08288,1.60584,51.10811434,12.84288,3.74584,13.378,38.24,-2.14,38.2998329
06/03/2020 22:00,31.84056,4.78308,32.19781228,15.13056,4.41308,15.761,33.42,0.74,33.4281917,48.61056,1.59308,48.63665744,15.13056,4.41308,15.761,33.48,-2.82,33.59855354
06/03/2020 22:30,30.3884,1.0012,30.40488869,15.8784,4.6312,16.54,29.02,-7.26,29.91434439,44.9784,-2.8088,45.06601629,15.8784,4.6312,16.54,29.1,-7.44,30.03603835
06/03/2020 23:00,27.92344,-0.00608,27.92344066,13.69344,3.99392,14.264,28.46,-8,29.56301067,42.25344,-4.20608,42.46226914,13.69344,3.99392,14.264,28.56,-8.2,29.71386208
06/03/2020 23:30,25.45192,0.26556,25.45330536,11.64192,3.39556,12.127,27.62,-6.26,28.32052259,39.38192,-3.02444,39.49788425,11.64192,3.39556,12.127,27.74,-6.42,28.47321548
07/03/2020 00:00,23.05416,-0.35712,23.05692581,9.40416,2.74288,9.796,27.3,-6.2,27.99517816,36.78416,-3.61712,36.96157443,9.40416,2.74288,9.796,27.38,-6.36,28.10896654
07/03/2020 00:30,23.40072,-0.84104,23.41582894,9.87072,2.87896,10.282,27.06,-7.44,28.0641622,37.03072,-4.74104,37.33298386,9.87072,2.87896,10.282,27.16,-7.62,28.20868661
07/03/2020 01:00,25.5684,-0.3338,25.57057882,11.6784,3.4062,12.165,27.78,-7.48,28.76940736,39.5584,-4.2738,39.78859607,11.6784,3.4062,12.165,27.88,-7.68,28.91845086
07/03/2020 01:30,25.03984,-0.76588,25.05155004,10.05984,2.93412,10.479,29.96,-7.4,30.86035645,40.11984,-4.66588,40.39024632,10.05984,2.93412,10.479,30.06,-7.6,31.00586396
07/03/2020 02:00,23.34968,-1.20676,23.38084314,7.75968,2.26324,8.083,31.18,-6.94,31.94301176,39.05968,-4.83676,39.3580087,7.75968,2.26324,8.083,31.3,-7.1,32.09517098
07/03/2020 02:30,23.91632,0.06976,23.91642174,9.49632,2.76976,9.892,28.84,-5.4,29.34119289,38.43632,-2.77024,38.53602113,9.49632,2.76976,9.892,28.94,-5.54,29.46549168
07/03/2020 03:00,25.13624,1.52932,25.18271989,12.54624,3.65932,13.069,25.18,-4.26,25.5378151,37.82624,-0.72068,37.83310471,12.54624,3.65932,13.069,25.28,-4.38,25.65663267
07/03/2020 03:30,24.13336,0.60848,24.14102965,11.34336,3.30848,11.816,25.58,-5.4,26.14376407,37.04336,-2.23152,37.11051336,11.34336,3.30848,11.816,25.7,-5.54,26.29033282
07/03/2020 04:00,22.72104,-0.01928,22.72104818,9.43104,2.75072,9.824,26.58,-5.54,27.15120623,36.11104,-2.92928,36.22965486,9.43104,2.75072,9.824,26.68,-5.68,27.27791781
07/03/2020 04:30,23.00272,0.33496,23.00515867,10.54272,3.07496,10.982,24.92,-5.48,25.51542279,35.56272,-2.56504,35.6551046,10.54272,3.07496,10.982,25.02,-5.64,25.64780692
07/03/2020 05:00,21.70224,-0.75268,21.71528835,8.08224,2.35732,8.419,27.24,-6.22,27.94111666,35.42224,-4.00268,35.64767221,8.08224,2.35732,8.419,27.34,-6.36,28.07000534
07/03/2020 05:30,23.01024,-0.95368,23.02999458,9.69024,2.82632,10.094,26.64,-7.56,27.69193384,36.43024,-4.89368,36.7574549,9.69024,2.82632,10.094,26.74,-7.72,27.83210377
07/03/2020 06:00,24.58384,-0.28888,24.58553723,12.72384,3.71112,13.254,23.72,-8,25.03274655,36.52384,-4.46888,36.7962196,12.72384,3.71112,13.254,23.8,-8.18,25.1664936
07/03/2020 06:30,25.37488,-0.30316,25.3766909,12.43488,3.62684,12.953,25.88,-7.86,27.04725494,38.41488,-3.59316,38.58255829,12.43488,3.62684,12.953,25.98,-7.22,26.96458418
07/03/2020 07:00,29.1696,2.6428,29.28907571,17.5296,5.1128,18.26,23.28,-4.94,23.79836129,40.9096,0.0328,40.90961315,17.5296,5.1128,18.26,23.38,-5.08,23.92552612
07/03/2020 07:30,33.01192,3.25556,33.17205952,21.96192,6.40556,22.877,22.1,-6.3,22.98042645,44.16192,-0.05444,44.16195356,21.96192,6.40556,22.877,22.2,-6.46,23.12080448
07/03/2020 08:00,35.08368,3.53524,35.26134603,23.98368,6.99524,24.983,22.2,-6.92,23.25352446,46.18368,-0.10476,46.18379882,23.98368,6.99524,24.983,22.2,-7.1,23.30772404
07/03/2020 08:30,38.76024,6.84632,39.36023758,28.17024,8.21632,29.344,21.18,-2.74,21.35649784,49.45024,5.39632,49.74380872,28.17024,8.21632,29.344,21.28,-2.82,21.46603829
07/03/2020 09:00,38.08544,5.07492,38.42207117,24.32544,7.09492,25.339,27.52,-4.04,27.81496,51.94544,2.97492,52.03055723,24.32544,7.09492,25.339,27.62,-4.12,27.925594
07/03/2020 09:30,43.47576,8.33668,44.26784319,33.48576,9.76668,34.881,19.98,-2.86,20.18365675,53.56576,6.84668,54.00155249,33.48576,9.76668,34.881,20.08,-2.92,20.29120006
07/03/2020 10:00,55.45832,16.98576,58.00121809,58.16832,16.96576,60.592,-5.42,0.04,5.420147599,52.90832,17.00576,55.57415045,58.16832,16.96576,60.592,-5.26,0.04,5.260152089
07/03/2020 10:30,61.06096,20.05528,64.27017265,66.60096,19.42528,69.376,-11.08,1.26,11.15141247,55.26096,20.66528,58.9985381,66.60096,19.42528,69.376,-11.34,1.24,11.40759396
07/03/2020 11:00,54.21112,16.72616,56.7327944,55.46112,16.17616,57.772,-2.5,1.1,2.731300057,53.04112,17.27616,55.78374418,55.46112,16.17616,57.772,-2.42,1.1,2.658270114
07/03/2020 11:30,64.0832,22.1526,67.80408696,72.5232,21.1526,75.545,-16.88,2,16.99807048,55.7432,23.1726,60.36782038,72.5232,21.1526,75.545,-16.78,2.02,16.90114789
07/03/2020 12:00,67.06384,23.74612,71.14377591,77.40384,22.57612,80.629,-20.68,2.34,20.81196771,56.82384,24.93612,62.0544831,77.40384,22.57612,80.629,-20.58,2.36,20.71487388
07/03/2020 12:30,66.09488,23.44684,70.13050312,77.47488,22.59684,80.703,-22.76,1.7,22.82340027,54.83488,24.31684,59.98477117,77.47488,22.59684,80.703,-22.64,1.72,22.70524169
07/03/2020 13:00,68.7752,24.5986,73.04190069,82.0752,23.9386,85.495,-26.6,1.32,26.63273174,55.5952,25.2986,61.08064689,82.0752,23.9386,85.495,-26.48,1.36,26.51490147
07/03/2020 13:30,58.27216,17.89188,60.95706687,62.13216,18.12188,64.721,-7.72,-0.46,7.73369252,54.51216,17.62188,57.2896696,62.13216,18.12188,64.721,-7.62,-0.5,7.63638658
07/03/2020 14:00,53.74472,16.28596,56.15805749,54.05472,15.76596,56.307,-0.62,1.04,1.210784869,53.47472,16.82596,56.05942034,54.05472,15.76596,56.307,-0.58,1.06,1.208304597
07/03/2020 14:30,53.69048,16.63264,56.20776064,54.42048,15.87264,56.688,-1.46,1.52,2.107605276,52.98048,17.39264,55.76230974,54.42048,15.87264,56.688,-1.44,1.52,2.093800373
07/03/2020 15:00,57.11872,18.60296,60.07177619,61.51872,17.94296,64.082,-8.8,1.32,8.898449303,52.81872,18.62296,56.00564098,61.51872,17.94296,64.082,-8.7,0.68,8.726534249
07/03/2020 15:30,55.45016,16.10588,57.74183591,57.62016,16.80588,60.021,-4.34,-1.4,4.560219293,53.36016,15.38588,55.53406143,57.62016,16.80588,60.021,-4.26,-1.42,4.490434277
07/03/2020 16:00,52.3992,14.0156,54.24125002,52.8192,15.4056,55.02,-0.84,-2.78,2.904134983,52.0392,12.5456,53.53008888,52.8192,15.4056,55.02,-0.78,-2.86,2.964456105
07/03/2020 16:30,53.26496,14.49728,55.2026004,54.26496,15.82728,56.526,-2,-2.66,3.328002404,52.26496,13.66728,54.02240819,54.26496,15.82728,56.526,-2,-2.16,2.943739119
07/03/2020 17:00,52.07208,14.61644,54.08458037,50.66208,14.77644,52.773,2.82,-0.32,2.838097955,53.56208,14.41644,55.46828063,50.66208,14.77644,52.773,2.9,-0.36,2.9222594
07/03/2020 17:30,55.17496,16.47728,57.5827836,54.26496,15.82728,56.526,1.82,1.3,2.236604569,56.18496,17.14728,58.74333104,54.26496,15.82728,56.526,1.92,1.32,2.329978541
07/03/2020 18:00,52.52712,13.69416,54.28285506,46.43712,13.54416,48.372,12.18,0.3,12.18369402,58.69712,13.80416,60.29848033,46.43712,13.54416,48.372,12.26,0.26,12.26275662
07/03/2020 18:30,53.59424,13.54832,55.28019117,46.79424,13.64832,48.744,13.6,-0.2,13.60147051,60.49424,13.46832,61.97538799,46.79424,13.64832,48.744,13.7,-0.18,13.70118243
07/03/2020 19:00,51.46664,12.55652,52.97623267,43.25664,12.61652,45.059,16.42,-0.12,16.42043848,59.77664,12.43652,61.05664353,43.25664,12.61652,45.059,16.52,-0.18,16.5209806
07/03/2020 19:30,51.18248,12.53364,52.69476625,43.69248,12.74364,45.513,14.98,-0.42,14.98588669,58.77248,12.34364,60.05472383,43.69248,12.74364,45.513,15.08,-0.4,15.08530411
07/03/2020 20:00,55.19496,15.58728,57.35370003,54.02496,15.75728,56.276,2.34,-0.34,2.364571843,56.42496,15.39728,58.48805299,54.02496,15.75728,56.276,2.4,-0.36,2.42684981
07/03/2020 20:30,52.57472,14.27596,54.4784748,50.93472,14.85596,53.057,3.28,-1.16,3.479080338,54.29472,14.45596,56.18622073,50.93472,14.85596,53.057,3.36,-0.4,3.383725757
07/03/2020 21:00,56.78512,17.46816,59.4111645,59.92512,17.47816,62.422,-6.28,-0.02,6.280031847,53.74512,17.47816,56.51569694,59.92512,17.47816,62.422,-6.18,0,6.18
07/03/2020 21:30,57.19504,18.22272,60.02782792,62.37504,18.19272,64.974,-10.36,0.06,10.36017374,52.11504,18.19272,55.19920702,62.37504,18.19272,64.974,-10.26,0,10.26
07/03/2020 22:00,56.28616,18.08388,59.11986573,62.99616,18.37388,65.621,-13.42,-0.58,13.43252768,49.67616,18.55388,53.02798634,62.99616,18.37388,65.621,-13.32,0.18,13.32121616
07/03/2020 22:30,55.22128,17.73204,57.99840521,63.64128,18.56204,66.293,-16.84,-1.66,16.92161931,46.92128,16.86204,49.85915071,63.64128,18.56204,66.293,-16.72,-1.7,16.80620124
07/03/2020 23:00,53.9212,17.8366,56.79471902,63.4512,18.5066,66.095,-19.06,-1.34,19.10704582,44.4912,17.1066,47.66657782,63.4512,18.5066,66.095,-18.96,-1.4,19.0116175
07/03/2020 23:30,52.26168,16.87924,54.91986835,62.43168,18.20924,65.033,-20.34,-2.66,20.51319575,42.19168,15.46924,44.93812688,62.43168,18.20924,65.033,-20.24,-2.74,20.4246224
08/03/2020 00:00,52.14568,17.68624,55.06337284,63.65568,18.56624,66.308,-23.02,-1.76,23.08718259,40.73568,19.80624,45.29550494,63.65568,18.56624,66.308,-22.92,1.24,22.95351825
08/03/2020 00:30,52.64248,18.31864,55.73870533,64.21248,18.72864,66.888,-23.14,-0.82,23.1545244,41.19248,18.54864,45.17601636,64.21248,18.72864,66.888,-23.02,-0.18,23.02070373
08/03/2020 01:00,53.88888,18.44884,56.95938101,64.65888,18.85884,67.353,-21.54,-0.82,21.55560252,43.25888,17.99884,46.85391062,64.65888,18.85884,67.353,-21.4,-0.86,21.4172734
08/03/2020 01:30,53.87056,18.08808,56.82619003,63.97056,18.65808,66.636,-20.2,-1.14,20.23214274,43.89056,21.81808,49.01438434,63.97056,18.65808,66.636,-20.08,3.16,20.32712474
08/03/2020 02:00,53.29936,17.36648,56.05726005,63.99936,18.66648,66.666,-21.4,-2.6,21.55736533,42.73936,15.96648,45.6243507,63.99936,18.66648,66.666,-21.26,-2.7,21.43076294
08/03/2020 02:30,52.59232,17.38276,55.39054494,63.71232,18.58276,66.367,-22.24,-2.4,22.36912157,41.61232,16.08276,44.61210985,63.71232,18.58276,66.367,-22.1,-2.5,22.24095322
08/03/2020 03:00,52.33056,17.45808,55.16585962,63.97056,18.65808,66.636,-23.28,-2.4,23.40338437,40.81056,16.15808,43.89288504,63.97056,18.65808,66.636,-23.16,-2.5,23.29454013
08/03/2020 03:30,51.11112,16.96116,53.85190374,62.54112,18.24116,65.147,-22.86,-2.56,23.00289547,39.80112,15.58116,42.74227065,62.54112,18.24116,65.147,-22.74,-2.66,22.8950475
08/03/2020 04:00,51.02968,17.21824,53.85625339,63.31968,18.46824,65.958,-24.58,-2.5,24.70680878,38.87968,15.86824,41.99322038,63.31968,18.46824,65.958,-24.44,-2.6,24.57790878
08/03/2020 04:30,50.57208,17.02144,53.35976663,63.02208,18.38144,65.648,-24.9,-2.72,25.04812169,38.24208,15.56144,41.2869846,63.02208,18.38144,65.648,-24.78,-2.82,24.93994387
08/03/2020 05:00,48.1188,15.6534,50.60086803,58.7088,17.1234,61.155,-21.18,-2.94,21.38307742,37.6688,14.0634,40.20842838,58.7088,17.1234,61.155,-21.04,-3.06,21.26135461
08/03/2020 05:30,47.75496,15.72728,50.27806222,58.34496,17.01728,60.776,-21.18,-2.58,21.33656017,37.30496,14.33728,39.96520535,58.34496,17.01728,60.776,-21.04,-2.68,21.20999764
08/03/2020 06:00,48.84744,16.24092,51.47659543,59.79744,17.44092,62.289,-21.9,-2.4,22.03111436,38.01744,14.94092,40.84797222,59.79744,17.44092,62.289,-21.78,-2.5,21.92301074
08/03/2020 06:30,51.27352,17.21436,54.08611692,62.72352,18.29436,65.337,-22.9,-2.16,23.00164342,39.94352,16.03436,43.04167156,62.72352,18.29436,65.337,-22.78,-2.26,22.8918326
08/03/2020 07:00,52.55896,17.67928,55.45269351,64.00896,18.66928,66.676,-22.9,-1.98,22.98543887,41.22896,16.60928,44.44879441,64.00896,18.66928,66.676,-22.78,-2.06,22.87295346
08/03/2020 07:30,55.86928,18.64104,58.89706971,68.36928,19.94104,71.218,-25,-2.6,25.13483638,43.46928,17.26104,46.77095045,68.36928,19.94104,71.218,-24.9,-2.68,25.04380961
08/03/2020 08:00,59.69496,19.93728,62.9363439,73.70496,21.49728,76.776,-28.02,-3.12,28.19316939,45.80496,18.25728,49.30945785,73.70496,21.49728,76.776,-27.9,-3.24,28.087499
08/03/2020 08:30,64.61752,21.82136,68.2026073,80.26752,23.41136,83.612,-31.3,-3.18,31.46112522,49.08752,20.35136,53.13908612,80.26752,23.41136,83.612,-31.18,-3.06,31.32979413
08/03/2020 09:00,66.48728,24.25004,70.77162455,81.73728,23.84004,85.143,-30.5,0.82,30.51102096,51.35728,24.66004,56.97093805,81.73728,23.84004,85.143,-30.38,0.82,30.39106448
08/03/2020 09:30,68.25624,25.15432,72.74375653,83.70624,24.41432,87.194,-30.9,1.48,30.93542306,52.90624,25.87432,58.89440267,83.70624,24.41432,87.194,-30.8,1.46,30.83458448
08/03/2020 10:00,72.96136,27.39748,77.93575536,91.19136,26.59748,94.991,-36.46,1.6,36.49509008,54.85136,28.17748,61.66556635,91.19136,26.59748,94.991,-36.34,1.58,36.37433161
08/03/2020 10:30,71.79792,26.04356,76.37544326,88.77792,25.89356,92.477,-33.96,0.3,33.96132506,54.93792,26.09356,60.81980703,88.77792,25.89356,92.477,-33.84,0.2,33.84059101
08/03/2020 11:00,71.45208,25.56644,75.88835609,87.62208,25.55644,91.273,-32.34,0.02,32.34000618,55.38208,25.53644,60.98593734,87.62208,25.55644,91.273,-32.24,-0.02,32.2400062
08/03/2020 11:30,73.21936,26.95148,78.02215681,90.99936,26.54148,94.791,-35.56,0.82,35.56945319,55.53936,27.34148,61.9045801,90.99936,26.54148,94.791,-35.46,0.8,35.4690231
08/03/2020 12:00,71.74776,25.24268,76.05875333,87.43776,25.50268,91.081,-31.38,-0.52,31.38430818,56.15776,24.98268,61.46404077,87.43776,25.50268,91.081,-31.28,-0.52,31.28432195
08/03/2020 12:30,63.47728,19.86504,66.51304301,70.33728,20.51504,73.268,-13.72,-1.3,13.7814513,56.71728,19.19504,59.87736978,70.33728,20.51504,73.268,-13.62,-1.32,13.68381526
08/03/2020 13:00,63.70296,21.63628,67.2770074,72.67296,21.19628,75.701,-17.94,0.88,17.96157009,54.83296,21.49628,58.89604024,72.67296,21.19628,75.701,-17.84,0.3,17.84252224
08/03/2020 13:30,57.54264,18.43452,60.42339734,60.63264,17.68452,63.159,-6.18,1.5,6.359433937,54.63264,19.18452,57.90311875,60.63264,17.68452,63.159,-6,1.5,6.184658438
08/03/2020 14:00,54.97688,17.51784,57.70036441,57.14688,16.66784,59.528,-4.34,1.7,4.661072838,52.84688,18.34784,55.94136179,57.14688,16.66784,59.528,-4.3,1.68,4.616535498
08/03/2020 14:30,53.21648,16.02564,55.57710753,55.35648,16.14564,57.663,-4.28,-0.24,4.286723691,51.11648,15.64564,53.45727807,55.35648,16.14564,57.663,-4.24,-0.5,4.269379346
08/03/2020 15:00,56.2836,15.9648,58.50400386,58.9536,17.1948,61.41,-5.34,-2.46,5.879387723,53.6936,14.6348,55.65231399,58.9536,17.1948,61.41,-5.26,-2.56,5.849888888
08/03/2020 15:30,53.54608,14.98844,55.60428056,54.64608,15.93844,56.923,-2.2,-1.9,2.906888371,52.52608,13.95844,54.3491226,54.64608,15.93844,56.923,-2.12,-1.98,2.900827468
08/03/2020 16:00,54.32536,15.43448,56.47537439,55.69536,16.24448,58.016,-2.74,-1.62,3.183080269,52.97536,14.56448,54.94099421,55.69536,16.24448,58.016,-2.72,-1.68,3.196998592
08/03/2020 16:30,51.37528,13.53904,53.12932335,50.22528,14.64904,52.318,2.3,-2.22,3.196623218,52.56528,12.34904,53.99636516,50.22528,14.64904,52.318,2.34,-2.3,3.281097377
08/03/2020 17:00,45.10592,7.78256,45.77239626,34.22592,9.98256,35.652,21.76,-4.4,22.20039639,56.06592,5.46256,56.33140285,34.22592,9.98256,35.652,21.84,-4.52,22.30282493
08/03/2020 17:30,48.61272,10.69996,49.77635673,39.46272,11.50996,41.107,18.3,-1.62,18.37156499,57.86272,14.94996,59.7628285,39.46272,11.50996,41.107,18.4,3.44,18.71880338
08/03/2020 18:00,46.67456,9.86508,47.70570568,35.19456,10.26508,36.661,22.96,-0.8,22.97393305,58.25456,9.44508,59.0152802,35.19456,10.26508,36.661,23.06,-0.82,23.07457475
08/03/2020 18:30,43.3144,7.5842,43.97337077,28.0944,8.1942,29.265,30.44,-1.22,30.46443828,58.6144,6.9342,59.02313967,28.0944,8.1942,29.265,30.52,-1.26,30.5459981
08/03/2020 19:00,44.7336,8.6298,45.55840666,31.2336,9.1098,32.535,27,-0.96,27.01706128,58.3336,8.0898,58.89188189,31.2336,9.1098,32.535,27.1,-1.02,27.11918878
08/03/2020 19:30,47.97384,10.64112,49.13982864,38.40384,11.20112,40.004,19.14,-1.12,19.17274107,57.64384,10.08112,58.51872581,38.40384,11.20112,40.004,19.24,-1.12,19.27257118
08/03/2020 20:00,46.75848,10.06664,47.82983057,37.90848,11.05664,39.488,17.7,-1.98,17.81040146,55.70848,8.97664,56.42707515,37.90848,11.05664,39.488,17.8,-2.08,17.92111604
08/03/2020 20:30,45.75832,9.36076,46.70597046,37.16832,10.84076,38.717,17.18,-2.96,17.43312938,54.44832,7.78076,55.0014525,37.16832,10.84076,38.717,17.28,-3.06,17.54884612
08/03/2020 21:00,42.40168,8.73424,43.29190935,33.27168,9.70424,34.658,18.26,-1.94,18.36276668,51.61168,7.68424,52.18058122,33.27168,9.70424,34.658,18.34,-2.02,18.45090784
08/03/2020 21:30,39.6968,9.2274,40.7551327,29.7168,8.6674,30.955,19.96,1.12,19.99139815,49.7568,6.2474,50.14747404,29.7168,8.6674,30.955,20.04,-2.42,20.18558892
08/03/2020 22:00,37.20232,6.38776,37.74673617,28.07232,8.18776,29.242,18.26,-3.6,18.61149107,46.41232,4.46776,46.62686272,28.07232,8.18776,29.242,18.34,-3.72,18.71347108
08/03/2020 22:30,34.0468,5.5024,34.48856326,24.7968,7.2324,25.83,18.5,-3.46,18.82077575,43.3968,3.6524,43.55022705,24.7968,7.2324,25.83,18.6,-3.58,18.94139382
08/03/2020 23:00,33.13752,5.19636,33.54247142,25.18752,7.34636,26.237,15.9,-4.3,16.47118696,41.18752,2.90636,41.289935,25.18752,7.34636,26.237,16,-4.44,16.60462586
08/03/2020 23:30,31.97032,5.26176,32.40042406,25.24032,7.36176,26.292,13.46,-4.2,14.10005674,38.80032,5.66176,39.21122745,25.24032,7.36176,26.292,13.56,-1.7,13.66614796
09/03/2020 00:00,29.92672,3.57696,30.13972815,23.88672,6.96696,24.882,12.08,-6.78,13.85260986,36.08672,-0.01304,36.08672236,23.88672,6.96696,24.882,12.2,-6.98,14.05561809
09/03/2020 00:30,32.14776,4.61268,32.47699632,27.43776,8.00268,28.581,9.42,-6.78,11.6062397,36.95776,1.02268,36.97190688,27.43776,8.00268,28.581,9.52,-6.98,11.80469398
09/03/2020 01:00,31.97496,3.63228,32.1806079,24.86496,7.25228,25.901,14.22,-7.24,15.95700473,39.20496,-0.16772,39.20531875,24.86496,7.25228,25.901,14.34,-7.42,16.14595925
09/03/2020 01:30,33.5596,4.7378,33.89238116,26.7696,7.8078,27.885,13.58,-6.14,14.90355662,40.4496,1.5078,40.47769263,26.7696,7.8078,27.885,13.68,-6.3,15.06095614
09/03/2020 02:00,36.14352,7.25936,36.86532715,32.12352,9.36936,33.462,8.04,-4.22,9.080198236,40.28352,5.02936,40.59626147,32.12352,9.36936,33.462,8.16,-4.34,9.242359006
09/03/2020 02:30,38.22256,8.81908,39.22677995,36.44256,10.62908,37.961,3.56,-3.62,5.077203955,40.08256,6.88908,40.67027218,36.44256,10.62908,37.961,3.64,-3.74,5.218927093
09/03/2020 03:00,40.2196,9.8828,41.41601091,39.6096,11.5528,41.26,1.22,-3.34,3.555840266,40.9296,8.0928,41.7220034,39.6096,11.5528,41.26,1.32,-3.46,3.703241823
09/03/2020 03:30,38.85032,9.58176,40.01446599,38.92032,11.35176,40.542,-0.14,-3.54,3.54276728,38.86032,7.71176,39.61812354,38.92032,11.35176,40.542,-0.06,-3.64,3.640494472
09/03/2020 04:00,38.71104,9.53572,39.86821508,38.59104,11.25572,40.199,0.24,-3.44,3.44836193,38.85104,7.71572,39.60979228,38.59104,11.25572,40.199,0.26,-3.54,3.549535181
09/03/2020 04:30,36.76864,7.77252,37.5811782,36.24864,10.57252,37.759,1.04,-5.6,5.695752804,37.40864,4.81252,37.7169285,36.24864,10.57252,37.759,1.16,-5.76,5.875644645
09/03/2020 05:00,34.9516,6.1938,35.49616178,32.7216,9.5438,34.085,4.46,-6.7,8.048701759,37.2416,2.6638,37.33674599,32.7216,9.5438,34.085,4.52,-6.88,8.231937803
09/03/2020 05:30,35.00968,5.47824,35.43569961,30.91968,9.01824,32.208,8.18,-7.08,10.81844721,39.17968,1.75824,39.21911183,30.91968,9.01824,32.208,8.26,-7.26,10.99705415
09/03/2020 06:00,39.67776,6.89268,40.27199618,37.51776,10.94268,39.081,4.32,-8.1,9.18,41.99776,7.50268,42.66265407,37.51776,10.94268,39.081,4.48,-3.44,5.648362595
09/03/2020 06:30,41.40584,8.80712,42.33212667,36.91584,10.76712,38.454,8.98,-3.92,9.798305976,45.99584,6.72712,46.48517442,36.91584,10.76712,38.454,9.08,-4.04,9.938209094
09/03/2020 07:00,44.80496,9.94228,45.89480768,39.26496,11.45228,40.901,11.08,-3.02,11.48419784,50.44496,8.31228,51.12521871,39.26496,11.45228,40.901,11.18,-3.14,11.61257939
09/03/2020 07:30,47.63832,12.02576,49.13276337,40.64832,11.85576,42.342,13.98,0.34,13.98413387,54.72832,12.23576,56.07943324,40.64832,11.85576,42.342,14.08,0.38,14.08512691
09/03/2020 08:00,51.05464,14.40552,53.04804683,46.06464,13.43552,47.984,9.98,1.94,10.16680874,56.14464,15.39552,58.21720224,46.06464,13.43552,47.984,10.08,1.96,10.26878766
09/03/2020 08:30,49.16104,12.72572,50.78141199,41.71104,12.16572,43.449,14.9,1.12,14.94203467,56.73104,13.30572,58.27051642,41.71104,12.16572,43.449,15.02,1.14,15.06320019
09/03/2020 09:00,49.7064,13.9802,51.63499001,45.3264,13.2202,47.215,8.76,1.52,8.890894218,54.2864,14.7802,56.26248783,45.3264,13.2202,47.215,8.96,1.56,9.094789717
09/03/2020 09:30,57.0048,17.4564,59.61772491,57.0048,16.6264,59.38,0,1.66,1.66,57.1048,18.3264,59.97345346,57.0048,16.6264,59.38,0.1,1.7,1.702938637
09/03/2020 10:00,65.09896,21.57928,68.58235865,69.28896,20.20928,72.176,-8.38,2.74,8.816575299,61.06896,22.98928,65.25277673,69.28896,20.20928,72.176,-8.22,2.78,8.677372874
09/03/2020 10:30,52.57376,14.87068,54.63641061,49.37376,14.40068,51.431,6.4,0.94,6.468662922,56.01376,15.36068,58.08176822,49.37376,14.40068,51.431,6.64,0.96,6.709038679
09/03/2020 11:00,63.05496,19.03728,65.86612187,62.66496,18.27728,65.276,0.78,1.52,1.70844959,63.58496,19.81728,66.60158951,62.66496,18.27728,65.276,0.92,1.54,1.79387848
09/03/2020 11:30,63.398,21.164,66.83727478,68.208,19.894,71.05,-9.62,2.54,9.949673361,58.688,22.454,62.8368002,68.208,19.894,71.05,-9.52,2.56,9.858194561
09/03/2020 12:00,60.3152,19.2036,63.29851186,60.5952,17.6736,63.12,-0.56,3.06,3.110819828,60.2152,20.7736,63.69782389,60.5952,17.6736,63.12,-0.38,3.1,3.123203484
09/03/2020 12:30,52.22528,15.01904,54.34198592,46.62528,13.59904,48.568,11.2,2.84,11.55446234,57.92528,16.47904,60.22372309,46.62528,13.59904,48.568,11.3,2.88,11.66123493
09/03/2020 13:00,55.52104,17.00072,58.06556952,54.07104,15.77072,56.324,2.9,2.46,3.802841043,57.11104,18.25072,59.95631468,54.07104,15.77072,56.324,3.04,2.48,3.923263947
09/03/2020 13:30,56.5336,18.1148,59.36492153,56.5536,16.4948,58.91,-0.04,3.24,3.240246904,56.6336,19.7748,59.98672657,56.5536,16.4948,58.91,0.08,3.28,3.280975465
09/03/2020 14:00,56.14712,17.37916,58.77528636,55.19712,16.09916,57.497,1.9,2.56,3.18804015,57.13712,18.67916,60.11290627,55.19712,16.09916,57.497,1.94,2.58,3.228002478
09/03/2020 14:30,53.6976,15.7618,55.96308234,49.3776,14.4018,51.435,8.64,2.72,9.058035107,58.1176,17.1618,60.59853801,49.3776,14.4018,51.435,8.74,2.76,9.165435069
09/03/2020 15:00,47.45896,11.75928,48.89410548,37.60896,10.96928,39.176,19.7,1.58,19.76325884,57.36896,12.58928,58.73404075,37.60896,10.96928,39.176,19.76,1.62,19.82629567
09/03/2020 15:30,49.72664,13.30152,51.4749372,41.69664,12.16152,43.434,16.06,2.28,16.22103573,57.83664,14.48152,59.62207098,41.69664,12.16152,43.434,16.14,2.32,16.30588851
09/03/2020 16:00,54.92976,13.61368,56.59161437,49.34976,14.39368,51.406,11.16,-1.56,11.26850478,60.58976,17.67368,63.11480002,49.34976,14.39368,51.406,11.24,3.28,11.70880011
09/03/2020 16:30,49.898,10.434,50.97723767,37.488,10.934,39.05,24.82,-1,24.84013688,62.408,14.794,64.13751554,37.488,10.934,39.05,24.92,3.86,25.21717669
09/03/2020 17:00,47.47176,9.13968,48.34358021,30.82176,8.98968,32.106,33.3,0.3,33.30135132,64.20176,9.28968,64.87036412,30.82176,8.98968,32.106,33.38,0.3,33.38134809
09/03/2020 17:30,55.74504,13.58772,57.37713499,43.77504,12.76772,45.599,23.94,1.64,23.99610802,67.83504,15.46772,69.576167,43.77504,12.76772,45.599,24.06,2.7,24.21102228
09/03/2020 18:00,61.30896,17.38428,63.72598973,52.60896,15.34428,54.801,17.4,4.08,17.87194449,70.08896,19.48428,72.74681767,52.60896,15.34428,54.801,17.48,4.14,17.96357425
09/03/2020 18:30,62.54248,15.47364,64.4282185,54.49248,15.89364,56.763,16.1,-0.84,16.12189815,70.71248,19.03364,73.22932663,54.49248,15.89364,56.763,16.22,3.14,16.52113798
09/03/2020 19:00,62.19,17.495,64.60395595,55.32,16.135,57.625,13.74,2.72,14.00664128,69.16,18.895,71.69467641,55.32,16.135,57.625,13.84,2.76,14.11251926
09/03/2020 19:30,62.52792,18.57356,65.22819874,57.33792,16.72356,59.727,10.38,3.7,11.01972776,67.81792,20.48356,70.84381768,57.33792,16.72356,59.727,10.48,3.76,11.13409179
09/03/2020 20:00,63.02624,17.99432,65.5446602,60.42624,17.62432,62.944,5.2,0.74,5.252389932,65.66624,18.32432,68.1750378,60.42624,17.62432,62.944,5.24,0.7,5.286548969
09/03/2020 20:30,64.03448,19.82464,67.03305886,63.68448,18.57464,66.338,0.7,2.5,2.596150997,64.40448,21.09464,67.77109178,63.68448,18.57464,66.338,0.72,2.52,2.62083956
09/03/2020 21:00,62.57816,20.16988,65.74838529,63.90816,18.63988,66.571,-2.66,3.06,4.054528333,61.30816,21.73988,65.04854237,63.90816,18.63988,66.571,-2.6,3.1,4.045985665
09/03/2020 21:30,61.24,19.875,64.38441756,63.96,18.655,66.625,-5.44,2.44,5.962147264,58.62,21.135,62.31366323,63.96,18.655,66.625,-5.34,2.48,5.887783963
09/03/2020 22:00,58.10456,16.75508,60.47208115,61.83456,18.03508,64.411,-7.46,-2.56,7.887027323,54.47456,15.35508,56.59731592,61.83456,18.03508,64.411,-7.36,-2.68,7.832751751
09/03/2020 22:30,56.6552,18.1936,59.50477937,62.9952,18.3736,65.62,-12.68,-0.36,12.68510938,50.4352,17.8536,53.50196662,62.9952,18.3736,65.62,-12.56,-0.52,12.57075972
09/03/2020 23:00,54.88056,17.84308,57.70833016,62.89056,18.34308,65.511,-16.02,-1,16.05118064,46.99056,17.20308,50.04057045,62.89056,18.34308,65.511,-15.9,-1.14,15.94081554
09/03/2020 23:30,52.8436,17.1648,55.56146524,62.0736,18.1048,64.66,-18.46,-1.88,18.55548436,43.7136,16.1248,46.59278914,62.0736,18.1048,64.66,-18.36,-1.98,18.46645608
10/03/2020 00:00,52.63224,17.47232,55.45660153,63.40224,18.49232,66.044,-21.54,-2.04,21.63638602,41.96224,16.33232,45.02859383,63.40224,18.49232,66.044,-21.44,-2.16,21.54853127
10/03/2020 00:30,51.6872,16.8146,54.35344899,61.6272,17.9746,64.195,-19.88,-2.32,20.01491444,41.8472,15.5346,44.63756204,61.6272,17.9746,64.195,-19.78,-2.44,19.92992725
10/03/2020 01:00,53.38032,17.12176,56.05901559,61.96032,18.07176,64.542,-17.16,-1.9,17.26486606,44.90032,16.07176,47.69004304,61.96032,18.07176,64.542,-17.06,-2,17.17683324
10/03/2020 01:30,53.92616,17.07388,56.56454818,62.27616,18.16388,64.871,-16.7,-2.18,16.84168638,45.69616,15.88388,48.37805993,62.27616,18.16388,64.871,-16.58,-2.28,16.73603298
10/03/2020 02:00,52.9392,17.3356,55.70531325,61.4592,17.9256,64.02,-17.04,-1.18,17.08080794,44.5392,16.6656,47.55504768,61.4592,17.9256,64.02,-16.92,-1.26,16.96685003
10/03/2020 02:30,52.88208,17.54644,55.71707047,62.18208,18.13644,64.773,-18.6,-1.18,18.63739252,43.70208,16.87644,46.84747617,62.18208,18.13644,64.773,-18.48,-1.26,18.52290474
10/03/2020 03:00,50.89512,16.59316,53.53173076,59.08512,17.23316,61.547,-16.38,-1.28,16.42993609,42.80512,15.89316,45.66038582,59.08512,17.23316,61.547,-16.28,-1.34,16.33505433
10/03/2020 03:30,46.40824,14.11532,48.50739117,51.61824,15.05532,53.769,-10.42,-1.88,10.58823876,41.31824,13.07532,43.33775432,51.61824,15.05532,53.769,-10.3,-1.98,10.48858427
10/03/2020 04:00,40.15272,10.81996,41.5850028,41.14272,11.99996,42.857,-1.98,-2.36,3.08058436,39.24272,9.53996,40.38566466,41.14272,11.99996,42.857,-1.9,-2.46,3.108311439
10/03/2020 04:30,45.15024,13.75632,47.19936983,50.49024,14.72632,52.594,-10.68,-1.94,10.85476854,39.91024,12.68632,41.87803687,50.49024,14.72632,52.594,-10.58,-2.04,10.77487819
10/03/2020 05:00,48.0232,15.4276,50.44044587,55.8432,16.2876,58.17,-15.64,-1.72,15.73429376,40.3232,14.4676,42.84007362,55.8432,16.2876,58.17,-15.52,-1.82,15.62634954
10/03/2020 05:30,50.38824,16.50032,53.02108345,59.17824,17.26032,61.644,-17.58,-1.52,17.64558868,41.71824,15.64032,44.55368849,59.17824,17.26032,61.644,-17.46,-1.62,17.53499358
10/03/2020 06:00,50.816,18.293,54.00832996,58.296,17.003,60.725,-14.96,2.58,15.18084319,43.436,19.543,47.62997948,58.296,17.003,60.725,-14.86,2.54,15.07551657
