Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/03/2020 06:30,51.5896,16.2078,54.07568408,55.0896,16.0678,57.385,-7,0.28,7.005597762,48.1896,16.3078,50.87417704,55.0896,16.0678,57.385,-6.9,0.24,6.904172651
10/03/2020 07:00,51.46824,15.33032,53.7028718,51.25824,14.95032,53.394,0.42,0.76,0.868331734,51.75824,15.69032,54.08420795,51.25824,14.95032,53.394,0.5,0.74,0.893084542
10/03/2020 07:30,55.20712,16.21416,57.53890061,55.07712,16.06416,57.372,0.26,0.3,0.396988665,55.41712,16.34416,57.7770608,55.07712,16.06416,57.372,0.34,0.28,0.440454311
10/03/2020 08:00,55.6656,16.5108,58.06260018,56.7456,16.5508,59.11,-2.16,-0.08,2.161480974,54.5656,16.5508,57.02046724,56.7456,16.5508,59.11,-2.18,0,2.18
10/03/2020 08:30,58.7576,18.4668,61.59121902,59.5776,17.3768,62.06,-1.64,2.18,2.728002933,57.9776,19.5168,61.17440301,59.5776,17.3768,62.06,-1.6,2.14,2.672002994
10/03/2020 09:00,58.68176,18.87468,61.64253809,60.70176,17.70468,63.231,-4.04,2.34,4.668747155,56.72176,20.06468,60.16601566,60.70176,17.70468,63.231,-3.98,2.36,4.627094121
10/03/2020 09:30,63.84176,21.64968,67.41275075,68.98176,20.11968,71.856,-10.28,3.06,10.72576338,58.80176,23.21968,63.22025402,68.98176,20.11968,71.856,-10.18,3.1,10.64154124
10/03/2020 10:00,68.25944,24.37692,72.48162097,77.74944,22.67692,80.989,-18.98,3.4,19.28212644,58.88944,26.11692,64.42095664,77.74944,22.67692,80.989,-18.86,3.44,19.17115542
10/03/2020 10:30,70.24632,25.43476,74.70925304,81.61632,23.80476,85.017,-22.74,3.26,22.97248789,58.97632,27.08476,64.89830926,81.61632,23.80476,85.017,-22.64,3.28,22.87636335
10/03/2020 11:00,69.09152,25.41836,73.61882341,78.61152,22.92836,81.887,-19.04,4.98,19.68049796,59.67152,27.96836,65.9008305,78.61152,22.92836,81.887,-18.94,5.04,19.59911222
10/03/2020 11:30,65.94608,24.64344,70.40017473,73.00608,21.29344,76.048,-14.12,6.7,15.6289603,58.96608,28.09344,65.31646011,73.00608,21.29344,76.048,-14.04,6.8,15.60005128
10/03/2020 12:00,69.17832,26.11076,73.94194849,78.92832,23.02076,82.217,-19.5,6.18,20.45586468,59.50832,29.30076,66.33079742,78.92832,23.02076,82.217,-19.42,6.28,20.41016413
10/03/2020 12:30,68.62864,25.99252,73.38597498,77.76864,22.68252,81.009,-18.28,6.62,19.44177975,59.58864,29.40252,66.44783066,77.76864,22.68252,81.009,-18.18,6.72,19.38222897
10/03/2020 13:00,64.80104,23.75572,69.01817889,71.71104,20.91572,74.699,-13.82,5.68,14.94171342,57.97104,26.67572,63.81406989,71.71104,20.91572,74.699,-13.74,5.76,14.89849657
10/03/2020 13:30,66.29952,24.63236,70.7275018,74.33952,21.68236,77.437,-16.08,5.9,17.128234,58.35952,27.68236,64.5921561,74.33952,21.68236,77.437,-15.98,6,17.06928235
10/03/2020 14:00,66.81384,25.01112,71.34175032,75.36384,21.98112,78.504,-17.1,6.06,18.14203958,58.36384,28.12112,64.78530088,75.36384,21.98112,78.504,-17,6.14,18.07483333
10/03/2020 14:30,70.97776,27.64768,76.1724138,82.99776,24.20768,86.456,-24.04,6.88,25.00511948,59.05776,31.18768,66.78690291,82.99776,24.20768,86.456,-23.94,6.98,24.93680012
10/03/2020 15:00,66.00888,24.91384,70.55403364,74.61888,21.76384,77.728,-17.22,6.3,18.33625916,57.47888,28.16384,64.00799583,74.61888,21.76384,77.728,-17.14,6.4,18.29589025
10/03/2020 15:30,66.338,24.444,70.69822756,75.168,21.924,78.3,-17.66,5.04,18.36510822,57.588,27.044,63.62197482,75.168,21.924,78.3,-17.58,5.12,18.31040142
10/03/2020 16:00,69.85592,25.73256,74.44470568,79.58592,23.21256,82.902,-19.46,5.04,20.10206955,60.20592,28.33256,66.53936248,79.58592,23.21256,82.902,-19.38,5.12,20.04491956
10/03/2020 16:30,60.69192,19.71056,63.81234464,62.40192,18.20056,65.002,-3.42,3.02,4.56254315,59.06192,21.24056,62.76521157,62.40192,18.20056,65.002,-3.34,3.04,4.51632594
10/03/2020 17:00,63.33144,19.59292,66.29293934,62.58144,18.25292,65.189,1.5,2.68,3.071221255,64.18144,20.97292,67.52126046,62.58144,18.25292,65.189,1.6,2.72,3.155693268
10/03/2020 17:30,63.04224,19.38232,65.9545173,62.20224,18.14232,64.794,1.68,2.48,2.995463236,63.92224,20.64232,67.17259963,62.20224,18.14232,64.794,1.72,2.5,3.034534561
10/03/2020 18:00,63.2136,17.6898,65.64212252,60.7536,17.7198,63.285,4.92,-0.06,4.92036584,65.7136,22.0198,69.30475321,60.7536,17.7198,63.285,4.96,4.3,6.564419243
10/03/2020 18:30,57.03016,15.81088,59.18127302,48.86016,14.25088,50.896,16.34,3.12,16.63520364,65.30016,17.41088,67.58142969,48.86016,14.25088,50.896,16.44,3.16,16.74094382
10/03/2020 19:00,57.8984,16.1312,60.10358006,49.9584,14.5712,52.04,15.88,3.12,16.18359663,65.9584,17.7312,68.30011701,49.9584,14.5712,52.04,16,3.16,16.30906496
10/03/2020 19:30,57.926,16.853,60.32781353,51.336,14.973,53.475,13.18,3.76,13.70583817,64.616,18.773,67.28783683,51.336,14.973,53.475,13.28,3.8,13.8129794
10/03/2020 20:00,58.36824,15.45032,60.37850469,54.37824,15.86032,56.644,7.98,-0.82,8.022019696,62.43824,19.54032,65.42444436,54.37824,15.86032,56.644,8.06,3.68,8.860361166
10/03/2020 20:30,57.64408,15.57244,59.71047518,54.69408,15.95244,56.973,5.9,-0.76,5.948747767,60.67408,15.09244,62.5230016,54.69408,15.95244,56.973,5.98,-0.86,6.041522987
10/03/2020 21:00,55.38664,14.42652,57.23464309,52.13664,15.20652,54.309,6.5,-1.56,6.684579269,58.75664,13.58652,60.30701675,52.13664,15.20652,54.309,6.62,-1.62,6.815335648
10/03/2020 21:30,52.73792,14.05356,54.5782993,50.13792,14.62356,52.227,5.2,-1.14,5.323495093,55.43792,13.98356,57.1743205,50.13792,14.62356,52.227,5.3,-0.64,5.338501662
10/03/2020 22:00,45.21664,11.21152,46.58586388,39.53664,11.53152,41.184,11.36,-0.64,11.37801389,50.99664,10.87152,52.14256647,39.53664,11.53152,41.184,11.46,-0.66,11.4789895
10/03/2020 22:30,43.41352,10.77436,44.73053266,38.96352,11.36436,40.587,8.9,-1.18,8.977883938,47.96352,10.12436,49.02042346,38.96352,11.36436,40.587,9,-1.24,9.085020638
10/03/2020 23:00,44.84944,13.00692,46.69745428,44.86944,13.08692,46.739,-0.04,-0.16,0.164924225,44.92944,12.92692,46.75211053,44.86944,13.08692,46.739,0.06,-0.16,0.170880075
10/03/2020 23:30,42.30376,11.22068,43.76655995,42.89376,12.51068,44.681,-1.18,-2.58,2.837040712,41.85376,14.19068,44.19403382,42.89376,12.51068,44.681,-1.04,1.68,1.975854246
11/03/2020 00:00,40.66672,10.71696,42.0551465,41.40672,12.07696,43.132,-1.48,-2.72,3.096578757,40.02672,9.23696,41.07870183,41.40672,12.07696,43.132,-1.38,-2.84,3.157530681
11/03/2020 00:30,37.89648,9.82064,39.14828434,37.47648,10.93064,39.038,0.84,-2.22,2.373604853,38.41648,8.61064,39.36964639,37.47648,10.93064,39.038,0.94,-2.32,2.503197955
11/03/2020 01:00,39.61384,9.37612,40.70832772,37.56384,10.95612,39.129,4.1,-3.16,5.176446658,41.76384,7.67612,42.46340954,37.56384,10.95612,39.129,4.2,-3.28,5.329014918
11/03/2020 01:30,39.8056,9.4258,40.90637477,37.1856,10.8458,38.735,5.24,-2.84,5.960134227,42.5256,7.8858,43.250578,37.1856,10.8458,38.735,5.34,-2.96,6.105505712
11/03/2020 02:00,37.99872,8.91296,39.0300343,35.11872,10.24296,36.582,5.76,-2.66,6.344540961,40.99872,7.46296,41.6724227,35.11872,10.24296,36.582,5.88,-2.78,6.50406027
11/03/2020 02:30,31.49408,5.73244,32.01152829,24.21408,7.06244,25.223,14.56,-2.66,14.80098645,38.87408,4.28244,39.10924939,24.21408,7.06244,25.223,14.66,-2.78,14.92126
11/03/2020 03:00,26.5528,3.1454,26.73845039,15.8928,4.6354,16.555,21.32,-2.98,21.52725714,37.3328,1.5554,37.36518734,15.8928,4.6354,16.555,21.44,-3.08,21.66010157
11/03/2020 03:30,24.98032,2.36176,25.09171771,13.72032,4.00176,14.292,22.52,-3.28,22.75760972,36.34032,0.60176,36.34530194,13.72032,4.00176,14.292,22.62,-3.4,22.87409889
11/03/2020 04:00,24.34488,2.25184,24.44880295,13.51488,3.94184,14.078,21.66,-3.38,21.92213493,35.27488,0.44184,35.27764705,13.51488,3.94184,14.078,21.76,-3.5,22.03968239
11/03/2020 04:30,24.70104,2.42572,24.81986089,14.35104,4.18572,14.949,20.7,-3.52,20.99715219,35.15104,0.52572,35.15497112,14.35104,4.18572,14.949,20.8,-3.66,21.11955492
11/03/2020 05:00,24.8916,2.0688,24.97742349,14.3616,4.1888,14.96,21.06,-4.24,21.48257899,35.5416,-0.1912,35.54211429,14.3616,4.1888,14.96,21.18,-4.38,21.62814833
11/03/2020 05:30,24.4788,1.4734,24.52310252,12.6288,3.6834,13.155,23.7,-4.42,24.10863746,36.4288,-0.8766,36.43934545,12.6288,3.6834,13.155,23.8,-4.56,24.23290325
11/03/2020 06:00,27.41544,1.92992,27.48328477,15.56544,4.53992,16.214,23.7,-5.22,24.26805307,39.36544,-0.84008,39.37440286,15.56544,4.53992,16.214,23.8,-5.38,24.40049999
11/03/2020 06:30,29.40352,1.78436,29.45761241,14.24352,4.15436,14.837,30.32,-4.74,30.68827138,44.68352,-0.74564,44.68974087,14.24352,4.15436,14.837,30.44,-4.9,30.83186014
11/03/2020 07:00,35.62992,6.32956,36.18776767,21.28992,6.20956,22.177,28.68,0.24,28.68100417,50.06992,6.40956,50.47850382,21.28992,6.20956,22.177,28.78,0.2,28.78069492
11/03/2020 07:30,37.8344,5.9792,38.30395092,22.9344,6.6892,23.89,29.8,-1.42,29.83381303,52.8344,5.2092,53.09057909,22.9344,6.6892,23.89,29.9,-1.48,29.93660635
11/03/2020 08:00,42.69768,8.10224,43.4596154,30.96768,9.03224,32.258,23.46,-1.86,23.53361851,54.52768,7.13224,54.99215156,30.96768,9.03224,32.258,23.56,-1.9,23.63648874
11/03/2020 08:30,51.20968,12.78824,52.78229256,45.79968,13.35824,47.708,10.82,-1.14,10.87988971,56.63968,12.17824,57.93412535,45.79968,13.35824,47.708,10.84,-1.18,10.90403595
11/03/2020 09:00,58.55256,18.75408,61.48266259,60.32256,17.59408,62.836,-3.54,2.32,4.232493355,56.80256,19.91408,60.19220385,60.32256,17.59408,62.836,-3.52,2.32,4.21577988
11/03/2020 09:30,53.93544,17.58992,56.7312698,53.24544,15.52992,55.464,1.38,4.12,4.344974108,54.76544,19.68992,58.19747733,53.24544,15.52992,55.464,1.52,4.16,4.428995371
11/03/2020 10:00,59.73544,20.86992,63.27619104,63.32544,18.46992,65.964,-7.18,4.8,8.63668918,56.14544,23.32992,60.79963487,63.32544,18.46992,65.964,-7.18,4.86,8.670178776
11/03/2020 10:30,69.33952,25.86236,74.00561262,78.41952,22.87236,81.687,-18.16,5.98,19.11925731,60.33952,28.95236,66.92605489,78.41952,22.87236,81.687,-18.08,6.08,19.07492595
11/03/2020 11:00,72.70336,24.58348,76.74715659,83.70336,24.41348,87.191,-22,0.34,22.00262712,61.80336,28.25348,67.9552385,83.70336,24.41348,87.191,-21.9,3.84,22.23410893
11/03/2020 11:30,65.80104,21.08072,69.09539508,71.35104,20.81072,74.324,-11.1,0.54,11.11312737,60.35104,23.57072,64.79063876,71.35104,20.81072,74.324,-11,2.76,11.34096998
11/03/2020 12:00,73.44224,29.24732,79.05168147,86.56224,25.24732,90.169,-26.24,8,27.43241878,60.42224,33.36732,69.02336656,86.56224,25.24732,90.169,-26.14,8.12,27.37213912
11/03/2020 12:30,75.138,30.324,81.02631684,89.568,26.124,93.3,-28.86,8.4,30.05760469,60.808,34.644,69.98442398,89.568,26.124,93.3,-28.76,8.52,29.99546632
11/03/2020 13:00,76.67856,30.97708,82.69934129,92.69856,27.03708,96.561,-32.04,7.88,32.99478747,60.75856,35.03708,70.13700584,92.69856,27.03708,96.561,-31.94,8,32.92663967
11/03/2020 13:30,70.70032,27.17676,75.74372272,81.28032,23.70676,84.667,-21.16,6.94,22.26901884,60.22032,30.74676,67.61545823,81.28032,23.70676,84.667,-21.06,7.04,22.20552184
11/03/2020 14:00,68.57104,25.17572,73.04659064,78.19104,22.80572,81.449,-19.24,4.74,19.81527693,59.07104,29.58572,66.06589585,78.19104,22.80572,81.449,-19.12,6.78,20.28651769
11/03/2020 14:30,63.9196,22.7628,67.85175258,71.0496,20.7228,74.01,-14.26,4.08,14.83219471,56.9096,24.8428,62.09563015,71.0496,20.7228,74.01,-14.14,4.12,14.72800054
11/03/2020 15:00,64.86056,23.63308,69.03198327,73.45056,21.42308,76.511,-17.18,4.42,17.73947012,56.35056,25.90308,62.01899036,73.45056,21.42308,76.511,-17.1,4.48,17.67711515
11/03/2020 15:30,68.86656,26.16108,73.66821019,80.74656,23.55108,84.111,-23.76,5.22,24.32665205,57.06656,28.83108,63.93608875,80.74656,23.55108,84.111,-23.68,5.28,24.26150861
11/03/2020 16:00,64.02392,23.04656,68.04561896,70.27392,20.49656,73.202,-12.5,5.1,13.50037037,57.85392,25.65656,63.28771706,70.27392,20.49656,73.202,-12.42,5.16,13.4492379
11/03/2020 16:30,63.81536,22.15948,67.55325844,67.33536,19.63948,70.141,-7.04,5.04,8.658129128,60.39536,24.75948,65.27351193,67.33536,19.63948,70.141,-6.94,5.12,8.624268085
11/03/2020 17:00,61.02872,20.05796,64.24038001,59.95872,17.48796,62.457,2.14,5.14,5.56769252,62.07872,22.70796,66.10158035,59.95872,17.48796,62.457,2.12,5.22,5.634074902
11/03/2020 17:30,56.58904,16.57472,58.96643784,50.75904,14.80472,52.874,11.66,3.54,12.18553241,62.51904,18.38472,65.1661591,50.75904,14.80472,52.874,11.76,3.58,12.29284345
11/03/2020 18:00,52.9588,13.1184,54.55938889,42.5088,12.3984,44.28,20.9,1.44,20.94954892,63.4888,13.8184,64.97519453,42.5088,12.3984,44.28,20.98,1.42,21.02800038
11/03/2020 18:30,59.19864,16.35252,61.41566484,51.60864,15.05252,53.759,15.18,2.6,15.40105191,66.90864,19.85252,69.79175207,51.60864,15.05252,53.759,15.3,4.8,16.03527362
11/03/2020 19:00,59.42576,17.82168,62.04057728,52.08576,15.19168,54.256,14.68,5.26,15.59390907,66.86576,20.53168,69.94697809,52.08576,15.19168,54.256,14.78,5.34,15.71508829
11/03/2020 19:30,59.90544,18.44492,62.68075315,54.08544,15.77492,56.339,11.64,5.34,12.8064515,65.82544,21.19492,69.15354788,54.08544,15.77492,56.339,11.74,5.42,12.93073857
11/03/2020 20:00,60.05432,18.74376,62.91144482,56.34432,16.43376,58.692,7.42,4.62,8.740755116,63.86432,21.11376,67.26397424,56.34432,16.43376,58.692,7.52,4.68,8.857358523
11/03/2020 20:30,59.70048,18.98764,62.64724882,58.38048,17.02764,60.813,2.64,3.92,4.726097756,61.12048,20.98764,64.62347954,58.38048,17.02764,60.813,2.74,3.96,4.815516587
11/03/2020 21:00,53.97904,14.19972,55.81548896,50.39904,14.69972,52.499,7.16,-1,7.229495141,57.65904,13.83972,59.29673468,50.39904,14.69972,52.499,7.26,-0.86,7.310759195
11/03/2020 21:30,56.92016,15.78088,59.06725648,57.02016,16.63088,59.396,-0.2,-1.7,1.711724277,56.90016,14.87088,58.81131932,57.02016,16.63088,59.396,-0.12,-1.76,1.764086166
11/03/2020 22:00,57.15184,16.96012,59.6152538,61.13184,17.83012,63.679,-7.96,-1.74,8.147956799,53.29184,16.01012,55.64480347,61.13184,17.83012,63.679,-7.84,-1.82,8.048478117
11/03/2020 22:30,57.10432,18.67876,60.08160648,64.14432,18.70876,66.817,-14.08,-0.06,14.08012784,50.16432,18.64876,53.51855053,64.14432,18.70876,66.817,-13.98,-0.06,13.98012875
11/03/2020 23:00,56.20624,19.13432,59.37393045,64.98624,18.95432,67.694,-17.56,0.36,17.56368982,47.52624,19.15432,51.24091591,64.98624,18.95432,67.694,-17.46,0.2,17.46114544
11/03/2020 23:30,54.58456,19.62008,58.00363549,64.83456,18.91008,67.536,-20.5,1.42,20.54912164,44.45456,20.31008,48.87440285,64.83456,18.91008,67.536,-20.38,1.4,20.42802976
12/03/2020 00:00,52.64288,17.97084,55.62574858,63.12288,18.41084,65.753,-20.96,-0.88,20.97846515,42.26288,18.03084,45.9484735,63.12288,18.41084,65.753,-20.86,-0.38,20.86346088
12/03/2020 00:30,52.42384,17.46612,55.25689412,62.52384,18.23612,65.129,-20.2,-1.54,20.25861792,42.42384,16.59612,45.5545102,62.52384,18.23612,65.129,-20.1,-1.64,20.16679449
12/03/2020 01:00,54.5224,17.6382,57.30443439,64.6224,18.8482,67.315,-20.2,-2.42,20.34444396,44.5224,16.3082,47.41520314,64.6224,18.8482,67.315,-20.1,-2.54,20.25985192
12/03/2020 01:30,52.66712,16.36416,55.15080472,60.11712,17.53416,62.622,-14.9,-2.34,15.08262577,45.33712,15.09416,47.78376415,60.11712,17.53416,62.622,-14.78,-2.44,14.9800534
12/03/2020 02:00,49.38008,15.15544,51.65345741,54.91008,16.01544,57.198,-11.06,-1.72,11.19294421,43.99008,14.19544,46.22377803,54.91008,16.01544,57.198,-10.92,-1.82,11.07062781
12/03/2020 02:30,52.30624,17.20432,55.0629764,60.66624,17.69432,63.194,-16.72,-0.98,16.74869547,44.06624,16.65432,47.10838442,60.66624,17.69432,63.194,-16.6,-1.04,16.63254641
12/03/2020 03:00,54.13152,18.90336,57.33723465,64.57152,18.83336,67.262,-20.88,0.14,20.88046934,43.81152,18.89336,47.71172117,64.57152,18.83336,67.262,-20.76,0.06,20.76008671
12/03/2020 03:30,52.85016,18.48588,55.98988455,63.14016,18.41588,65.771,-20.58,0.14,20.58047618,42.68016,18.47588,46.50757142,63.14016,18.41588,65.771,-20.46,0.06,20.46008798
12/03/2020 04:00,52.56312,18.36216,55.67809717,62.85312,18.33216,65.472,-20.58,0.06,20.58008746,42.39312,18.33216,46.18706219,62.85312,18.33216,65.472,-20.46,0,20.46
12/03/2020 04:30,49.97872,16.48296,52.62661326,58.39872,17.03296,60.832,-16.84,-1.1,16.87588812,41.67872,15.87296,44.59895245,58.39872,17.03296,60.832,-16.72,-1.16,16.76019093
12/03/2020 05:00,46.9472,14.6046,49.16639024,52.5072,15.3146,54.695,-11.12,-1.42,11.21029884,41.5072,13.8146,43.74575208,52.5072,15.3146,54.695,-11,-1.5,11.10180166
12/03/2020 05:30,45.7464,13.4602,47.68553341,49.4064,14.4102,51.465,-7.32,-1.9,7.562565702,42.1864,12.4102,43.97391737,49.4064,14.4102,51.465,-7.22,-2,7.491888947
12/03/2020 06:00,45.18856,12.69708,46.93848949,46.61856,13.59708,48.561,-2.86,-1.8,3.379289866,43.81856,11.71708,45.35808819,46.61856,13.59708,48.561,-2.8,-1.88,3.37259544
12/03/2020 06:30,46.57376,13.00068,48.35424284,47.21376,13.77068,49.181,-1.28,-1.54,2.002498439,46.13376,12.41068,47.77393421,47.21376,13.77068,49.181,-1.08,-1.36,1.736663468
12/03/2020 07:00,46.48784,12.29312,48.08575743,40.94784,11.94312,42.654,11.08,0.7,11.10208989,52.12784,12.60312,53.62975235,40.94784,11.94312,42.654,11.18,0.66,11.19946427
12/03/2020 07:30,55.40104,16.03072,57.67373073,54.55104,15.91072,56.824,1.7,0.24,1.716857595,56.39104,16.15072,58.65829139,54.55104,15.91072,56.824,1.84,0.24,1.855586161
12/03/2020 08:00,64.63568,20.75624,67.88661597,69.41568,20.24624,72.308,-9.56,1.02,9.614260242,59.93568,21.30624,63.61007467,69.41568,20.24624,72.308,-9.48,1.06,9.539077524
12/03/2020 08:30,69.65376,24.02068,73.67930069,78.89376,23.01068,82.181,-18.48,2.02,18.59007262,60.55376,25.03068,65.5232233,78.89376,23.01068,82.181,-18.34,2.02,18.45090784
12/03/2020 09:00,71.95632,24.76476,76.09865522,83.05632,24.22476,86.517,-22.2,1.08,22.22625475,60.97632,27.42476,66.85977163,83.05632,24.22476,86.517,-22.08,3.2,22.31067906
12/03/2020 09:30,72.2628,27.8404,77.44030046,82.2528,23.9904,85.68,-19.98,7.7,21.41238894,62.3728,31.8104,70.01619618,82.2528,23.9904,85.68,-19.88,7.82,21.36274327
12/03/2020 10:00,81.36712,30.55416,86.91469905,90.83712,26.49416,94.622,-18.94,8.12,20.60723174,62.39712,34.73416,71.41332127,90.83712,26.49416,94.622,-28.44,8.24,29.60964708
12/03/2020 10:30,77.37056,31.23808,83.4387272,92.77056,27.05808,96.636,-30.8,8.36,31.91441054,62.09056,35.55808,71.55148282,92.77056,27.05808,96.636,-30.68,8.5,31.83570951
12/03/2020 11:00,77.85984,31.35912,83.93776916,93.93984,27.39912,97.854,-32.16,7.92,33.12086955,61.87984,35.43912,71.30950725,93.93984,27.39912,97.854,-32.06,8.04,33.05276388
12/03/2020 11:30,75.35864,29.90252,81.07456645,88.80864,25.90252,92.509,-26.9,8,28.06439025,62.00864,34.02252,70.72908385,88.80864,25.90252,92.509,-26.8,8.12,28.00311411
12/03/2020 12:00,73.22232,28.51276,78.5778953,84.59232,24.67276,88.117,-22.74,7.68,24.00187493,61.95232,32.47276,69.94690912,84.59232,24.67276,88.117,-22.64,7.8,23.94597252
12/03/2020 12:30,81.96304,33.85172,88.67851416,101.66304,29.65172,105.899,-39.4,8.4,40.28548126,62.38304,38.17172,73.13497035,101.66304,29.65172,105.899,-39.28,8.52,40.19339249
12/03/2020 13:00,78.90952,31.99736,85.15012269,97.01952,28.29736,101.062,-36.22,7.4,36.96820796,60.91952,35.79736,70.65860811,97.01952,28.29736,101.062,-36.1,7.5,36.8708557
12/03/2020 13:30,81.09656,33.50608,87.74570896,100.78656,29.39608,104.986,-39.38,8.22,40.22875588,61.52656,37.73608,72.17706921,100.78656,29.39608,104.986,-39.26,8.34,40.1360586
12/03/2020 14:00,80.55144,33.07292,87.07670483,99.30144,28.96292,103.439,-37.5,8.22,38.39034254,61.92144,37.30292,72.28950527,99.30144,28.96292,103.439,-37.38,8.34,38.29908615
12/03/2020 14:30,78.52408,32.09744,84.83087171,97.05408,28.30744,101.098,-37.06,7.58,37.82723886,60.11408,36.00744,70.07309291,97.05408,28.30744,101.098,-36.94,7.7,37.73398468
12/03/2020 15:00,78.42624,32.21932,84.78655378,97.02624,28.29932,101.069,-37.2,7.84,38.01717507,59.92624,36.25932,70.04207684,97.02624,28.29932,101.069,-37.1,7.96,37.94432237
12/03/2020 15:30,75.68144,28.19292,80.76212663,92.58144,27.00292,96.439,-33.8,2.38,33.88368929,58.86144,31.48292,66.75210387,92.58144,27.00292,96.439,-33.72,4.48,34.01630197
12/03/2020 16:00,74.5212,27.8916,79.56978447,89.0112,25.9616,92.72,-28.98,3.86,29.23593679,60.1112,29.8616,67.11982956,89.0112,25.9616,92.72,-28.9,3.9,29.16196153
12/03/2020 16:30,72.54424,26.14832,77.11291329,82.79424,24.14832,86.244,-20.5,4,20.88659857,62.39424,28.18832,68.4662148,82.79424,24.14832,86.244,-20.4,4.04,20.79619196
12/03/2020 17:00,68.6524,23.0632,72.4228087,73.8624,21.5432,76.94,-10.42,3.04,10.85440003,63.5424,24.6032,68.13922547,73.8624,21.5432,76.94,-10.32,3.06,10.76410702
12/03/2020 17:30,65.52832,20.64076,68.70226849,67.16832,19.59076,69.967,-3.28,2.1,3.894663015,63.94832,21.69076,67.5268591,67.16832,19.59076,69.967,-3.22,2.1,3.844268461
12/03/2020 18:00,65.25632,19.02976,67.97440008,63.97632,18.65976,66.642,2.56,0.74,2.664807685,66.65632,22.85976,70.46725213,63.97632,18.65976,66.642,2.68,4.2,4.982208346
12/03/2020 18:30,64.99248,19.96364,67.98947991,61.45248,17.92364,64.013,7.08,4.08,8.171462537,68.61248,22.06364,72.0727176,61.45248,17.92364,64.013,7.16,4.14,8.270743618
12/03/2020 19:00,65.42296,20.38628,68.52564562,61.39296,17.90628,63.951,8.06,4.96,9.463889264,69.57296,22.94628,73.25932384,61.39296,17.90628,63.951,8.18,5.04,9.608017485
12/03/2020 19:30,63.15064,19.18852,66.00153507,58.52064,17.06852,60.959,9.26,4.24,10.18455694,67.88064,21.34852,71.15855952,58.52064,17.06852,60.959,9.36,4.28,10.29213292
12/03/2020 20:00,60.40912,17.98516,63.02957845,56.10912,16.36516,58.447,8.6,3.24,9.19008161,64.80912,19.64516,67.7211514,56.10912,16.36516,58.447,8.7,3.28,9.297763172
12/03/2020 20:30,61.81872,19.47296,64.81319552,60.31872,17.59296,62.832,3,3.76,4.810155923,63.33872,21.37296,66.84756443,60.31872,17.59296,62.832,3.02,3.78,4.838264152
12/03/2020 21:00,59.73632,18.49976,62.53534238,59.41632,17.32976,61.892,0.64,2.34,2.425943116,60.23632,17.12976,62.62461916,59.41632,17.32976,61.892,0.82,-0.2,0.844037914
12/03/2020 21:30,53.468,15.014,55.53599932,51.888,15.134,54.05,3.16,-0.24,3.169100819,55.128,14.854,57.09411266,51.888,15.134,54.05,3.24,-0.28,3.25207626
12/03/2020 22:00,52.58736,15.06548,54.70282552,52.16736,15.21548,54.341,0.84,-0.3,0.891964125,53.18736,14.81548,55.21226052,52.16736,15.21548,54.341,1.02,-0.4,1.095627674
12/03/2020 22:30,55.26,17.095,57.84381233,59.88,17.465,62.375,-9.24,-0.74,9.269584672,50.74,16.885,53.47570313,59.88,17.465,62.375,-9.14,-0.58,9.158384137
12/03/2020 23:00,54.67824,18.19532,57.62620584,61.45824,17.92532,64.019,-13.56,0.54,13.57074795,48.01824,18.38532,51.41761726,61.45824,17.92532,64.019,-13.44,0.46,13.44786972
12/03/2020 23:30,54.58272,17.49496,57.31794613,63.82272,18.61496,66.482,-18.48,-2.24,18.61526256,45.46272,16.11496,48.23433264,63.82272,18.61496,66.482,-18.36,-2.5,18.52942525
13/03/2020 00:00,52.80296,17.39628,55.59481219,62.83296,18.32628,65.451,-20.06,-1.86,20.14604676,42.89296,16.36628,45.90927073,62.83296,18.32628,65.451,-19.94,-1.96,20.03609742
13/03/2020 00:30,52.45472,17.25096,55.21859534,62.33472,18.18096,64.932,-19.76,-1.86,19.84734743,42.67472,16.22096,45.65360085,62.33472,18.18096,64.932,-19.66,-1.96,19.75745935
13/03/2020 01:00,47.86848,13.72164,49.79633302,51.94848,15.15164,54.113,-8.16,-2.86,8.646687227,43.92848,12.17164,45.58355159,51.94848,15.15164,54.113,-8.02,-2.98,8.555746607
13/03/2020 01:30,50.78384,15.16112,52.99866003,55.44384,16.17112,57.754,-9.32,-2.02,9.536393448,46.24384,14.05112,48.33142571,55.44384,16.17112,57.754,-9.2,-2.12,9.441101631
13/03/2020 02:00,48.54248,14.42364,50.64004103,52.33248,15.26364,54.513,-7.58,-1.68,7.763942298,44.85248,13.50364,46.84114917,52.33248,15.26364,54.513,-7.48,-1.76,7.684269646
13/03/2020 02:30,46.42792,13.68856,48.40380595,49.29792,14.37856,51.352,-5.74,-1.38,5.903558249,43.69792,12.93856,45.57317794,49.29792,14.37856,51.352,-5.6,-1.44,5.78217952
13/03/2020 03:00,44.23024,13.05632,46.11704265,46.65024,13.60632,48.594,-4.84,-1.1,4.963426236,41.87024,12.42632,43.67528393,46.65024,13.60632,48.594,-4.78,-1.18,4.923494694
13/03/2020 03:30,48.38248,15.42364,50.78142418,54.25248,15.82364,56.513,-11.74,-0.8,11.76722567,42.61248,14.98364,45.17004449,54.25248,15.82364,56.513,-11.64,-0.84,11.67026992
13/03/2020 04:00,47.80264,15.13452,50.14126132,53.67264,15.65452,55.909,-11.74,-1.04,11.78597472,42.03264,14.53452,44.47465679,53.67264,15.65452,55.909,-11.64,-1.12,11.69375902
13/03/2020 04:30,47.94256,15.28908,50.32141718,54.20256,15.80908,56.461,-12.52,-1.04,12.56312063,41.80256,14.68908,44.30827342,54.20256,15.80908,56.461,-12.4,-1.12,12.4504779
13/03/2020 05:00,46.50496,14.57728,48.73610978,51.86496,15.12728,54.026,-10.72,-1.1,10.77628879,41.26496,14.00728,43.57752651,51.86496,15.12728,54.026,-10.6,-1.12,10.65900558
13/03/2020 05:30,42.87744,12.55092,44.67662089,44.91744,13.10092,46.789,-4.08,-1.1,4.225683377,40.91744,11.88092,42.60743076,44.91744,13.10092,46.789,-4,-1.22,4.181913438
13/03/2020 06:00,42.58848,11.91164,44.22291031,42.34848,12.35164,44.113,0.48,-0.88,1.002397127,42.96848,11.41164,44.45802291,42.34848,12.35164,44.113,0.62,-0.94,1.126055061
13/03/2020 06:30,45.1692,12.0506,46.74904907,43.0992,12.5706,44.895,4.14,-1.04,4.268629757,47.2992,11.5106,48.67964906,43.0992,12.5706,44.895,4.2,-1.06,4.331697127
13/03/2020 07:00,50.51896,13.73928,52.35392186,48.88896,14.25928,50.926,3.26,-1.04,3.421870833,52.22896,13.13928,53.85633613,48.88896,14.25928,50.926,3.34,-1.12,3.522782991
13/03/2020 07:30,50.15288,12.63084,51.71894712,43.92288,12.81084,45.753,12.46,-0.36,12.46519956,56.50288,12.57084,57.88438016,43.92288,12.81084,45.753,12.58,-0.24,12.58228914
13/03/2020 08:00,58.17728,19.36504,61.3155827,58.57728,17.08504,61.018,-0.8,4.56,4.629643615,57.91728,21.68504,61.84377319,58.57728,17.08504,61.018,-0.66,4.6,4.647106627
13/03/2020 08:30,62.26472,20.77596,65.63943838,63.41472,18.49596,66.057,-2.3,4.56,5.107210589,61.27472,23.09596,65.48293426,63.41472,18.49596,66.057,-2.14,4.6,5.073420937
13/03/2020 09:00,55.49816,17.45488,58.17833445,53.46816,15.59488,55.696,4.06,3.72,5.506541564,57.70816,19.35488,60.86742241,53.46816,15.59488,55.696,4.24,3.76,5.667027439
13/03/2020 09:30,51.3904,14.8622,53.4963382,45.4704,13.2622,47.365,11.84,3.2,12.26481145,57.4104,16.4822,59.7295316,45.4704,13.2622,47.365,11.94,3.22,12.36656783
13/03/2020 10:00,51.42,15.46,53.69383577,47.52,13.86,49.5,7.8,3.2,8.430895563,55.46,17.08,58.03049198,47.52,13.86,49.5,7.94,3.22,8.568080298
13/03/2020 10:30,54.43016,17.15088,57.06833625,52.22016,15.23088,54.396,4.42,3.84,5.855083262,56.78016,13.47088,58.35624369,52.22016,15.23088,54.396,4.56,-1.76,4.887862519
13/03/2020 11:00,52.49816,14.62488,54.49719184,49.86816,14.54488,51.946,5.26,0.16,5.262432897,55.28816,14.72488,57.21540638,49.86816,14.54488,51.946,5.42,0.18,5.422988106
13/03/2020 11:30,48.91448,12.65464,50.52490739,42.80448,12.48464,44.588,12.22,0.34,12.22472904,55.10448,12.80464,56.5726305,42.80448,12.48464,44.588,12.3,0.32,12.3041619
13/03/2020 12:00,58.2964,17.3902,60.83493494,56.1264,16.3702,58.465,4.34,2.04,4.795539594,60.5464,18.4302,63.28932631,56.1264,16.3702,58.465,4.42,2.06,4.876474136
13/03/2020 12:30,48.6988,13.3084,50.48451874,42.9888,12.5384,44.78,11.42,1.54,11.52336756,54.5488,14.0984,56.34125011,42.9888,12.5384,44.78,11.56,1.56,11.66478461
13/03/2020 13:00,44.77584,10.84712,46.07098718,34.75584,10.13712,36.204,20.04,1.42,20.09024639,54.85584,11.59712,56.06831881,34.75584,10.13712,36.204,20.1,1.46,20.15295512
13/03/2020 13:30,37.38488,5.91684,37.85020803,20.11488,5.86684,20.953,34.54,0.1,34.54014476,54.75488,5.96684,55.0790347,20.11488,5.86684,20.953,34.64,0.1,34.64014434
13/03/2020 14:00,35.6356,5.0758,35.99527376,18.7056,5.4558,19.485,33.86,-0.76,33.86852816,52.6656,5.3958,52.941289,18.7056,5.4558,19.485,33.96,-0.06,33.960053
13/03/2020 14:30,34.27048,4.74764,34.59777283,18.06048,5.26764,18.813,32.42,-1.04,32.43667677,50.56048,4.16764,50.73195601,18.06048,5.26764,18.813,32.5,-1.1,32.51861006
13/03/2020 15:00,39.89824,7.26532,40.55433922,29.05824,8.47532,30.269,21.68,-2.42,21.81464646,50.79824,5.97532,51.14846661,29.05824,8.47532,30.269,21.74,-2.5,21.88327215
13/03/2020 15:30,38.34776,6.59768,38.91118192,26.35776,7.68768,27.456,23.98,-2.18,24.07888702,50.39776,5.42768,50.68918941,26.35776,7.68768,27.456,24.04,-2.26,24.1459976
13/03/2020 16:00,33.72832,3.62576,33.92264296,15.92832,4.64576,16.592,35.6,-2.04,35.65840153,51.60832,2.54576,51.67107109,15.92832,4.64576,16.592,35.68,-2.1,35.7417459
13/03/2020 16:30,40.65696,7.25328,41.29889184,26.85696,7.83328,27.976,27.6,-1.16,27.62436606,54.53696,6.63328,54.93887885,26.85696,7.83328,27.976,27.68,-1.2,27.70599935
13/03/2020 17:00,32.64504,1.51772,32.68030157,10.65504,3.10772,11.099,43.98,-3.18,44.09481602,54.75504,5.10772,54.99275597,10.65504,3.10772,11.099,44.1,2,44.14532818
13/03/2020 17:30,31.01368,0.13524,31.01397487,5.74368,1.67524,5.983,50.54,-3.08,50.63376344,56.36368,-1.50476,56.38376296,5.74368,1.67524,5.983,50.62,-3.18,50.71978707
13/03/2020 18:00,28.94408,2.32244,29.03710548,0.93408,0.27244,0.973,56.02,4.1,56.16983532,57.01408,-1.32756,57.02953387,0.93408,0.27244,0.973,56.08,-1.6,56.10281989
13/03/2020 18:30,29.56288,-0.70916,29.57138451,0.24288,0.07084,0.253,58.64,-1.56,58.66074667,58.98288,-1.52916,59.00269878,0.24288,0.07084,0.253,58.74,-1.6,58.7617869
13/03/2020 19:00,30.02576,-0.84832,30.03774143,0.24576,0.07168,0.256,59.56,-1.84,59.58841498,59.90576,-1.82832,59.93365361,0.24576,0.07168,0.256,59.66,-1.9,59.69024711
13/03/2020 19:30,29.31064,0.35352,29.31277185,0.56064,0.16352,0.584,57.5,0.38,57.50125564,58.14064,0.46352,58.14248765,0.56064,0.16352,0.584,57.58,0.3,57.58078152
13/03/2020 20:00,29.06432,-0.55124,29.069547,2.22432,0.64876,2.317,53.68,-2.4,53.73362448,56.04432,-1.19124,56.05697866,2.22432,0.64876,2.317,53.82,-1.84,53.85144381
13/03/2020 20:30,30.1724,-0.3968,30.17500906,5.4624,1.5932,5.69,49.42,-3.98,49.58000403,54.9424,-2.4868,54.99864991,5.4624,1.5932,5.69,49.48,-4.08,49.64792846
13/03/2020 21:00,27.9396,-1.3472,27.97206099,3.3696,0.9828,3.51,49.14,-4.66,49.36046191,52.5896,-3.8172,52.72795316,3.3696,0.9828,3.51,49.22,-4.8,49.45349735
13/03/2020 21:30,25.41288,-0.93916,25.43022791,1.92288,0.56084,2.003,46.98,-3,47.07568799,49.00288,-2.53916,49.06862115,1.92288,0.56084,2.003,47.08,-3.1,47.18194994
13/03/2020 22:00,24.58392,-1.08844,24.60800326,3.43392,1.00156,3.577,42.3,-4.18,42.50602781,45.85392,-0.45844,45.85621165,3.43392,1.00156,3.577,42.42,-1.46,42.4451175
13/03/2020 22:30,24.52744,-0.65908,24.53629351,6.51744,1.90092,6.789,36.02,-5.12,36.38206701,42.61744,-3.35908,42.74961533,6.51744,1.90092,6.789,36.1,-5.26,36.48119516
13/03/2020 23:00,25.3948,1.1864,25.42249815,10.4448,3.0464,10.88,29.9,-3.72,30.13052273,40.4248,-0.7936,40.43258903,10.4448,3.0464,10.88,29.98,-3.84,30.22492349
13/03/2020 23:30,25.00456,0.63008,25.01249731,12.03456,3.51008,12.536,25.94,-5.76,26.57181213,38.07456,0.05008,38.07459294,12.03456,3.51008,12.536,26.04,-3.46,26.2688637
14/03/2020 00:00,24.01016,-0.62412,24.01827032,12.02016,3.50588,12.521,23.98,-8.26,25.36272856,36.10016,-4.87412,36.42771744,12.02016,3.50588,12.521,24.08,-8.38,25.49648603
14/03/2020 00:30,23.48208,-0.50856,23.48758639,11.18208,3.26144,11.648,24.6,-7.54,25.72958608,35.86208,-4.47856,36.14064584,11.18208,3.26144,11.648,24.68,-7.74,25.86522762
14/03/2020 01:00,25.7132,-0.1624,25.71371284,13.3632,3.8976,13.92,24.7,-8.12,26.00046923,38.1632,-4.4624,38.42320715,13.3632,3.8976,13.92,24.8,-8.36,26.1711597
14/03/2020 01:30,26.10832,0.16076,26.10881493,13.64832,3.98076,14.217,24.92,-7.64,26.06484222,38.68832,-3.89924,38.88431788,13.64832,3.98076,14.217,25.04,-7.88,26.25063809
14/03/2020 02:00,25.75328,0.31804,25.75524374,13.67328,3.98804,14.243,24.16,-7.34,25.25037029,37.93328,-3.57196,38.10108437,13.67328,3.98804,14.243,24.26,-7.56,25.41065131
14/03/2020 02:30,25.48808,0.75444,25.49924316,14.03808,4.09444,14.623,22.9,-6.68,23.85440001,37.05808,-2.78556,37.1626242,14.03808,4.09444,14.623,23.02,-6.88,24.02612744
14/03/2020 03:00,27.9484,3.0962,28.11937974,19.1184,5.5762,19.915,17.66,-4.96,18.34331486,36.8784,0.4562,36.88122158,19.1184,5.5762,19.915,17.76,-5.12,18.48328975
14/03/2020 03:30,27.03448,2.70964,27.16993297,18.20448,5.30964,18.963,17.66,-5.2,18.40966051,35.96448,-0.07036,35.96454883,18.20448,5.30964,18.963,17.76,-5.38,18.55699329
14/03/2020 04:00,26.12552,2.58536,26.25313089,17.43552,5.08536,18.162,17.38,-5,18.0849219,34.91552,-0.09464,34.91564826,17.43552,5.08536,18.162,17.48,-5.18,18.23136857
14/03/2020 04:30,26.88392,2.99656,27.05040714,19.39392,5.65656,20.202,14.98,-5.32,15.89662857,34.47392,0.15656,34.4742755,19.39392,5.65656,20.202,15.08,-5.5,16.05167904
14/03/2020 05:00,27.46808,3.39944,27.67763738,20.63808,6.01944,21.498,13.66,-5.24,14.63055706,34.39808,0.59944,34.40330269,20.63808,6.01944,21.498,13.76,-5.42,14.78898239
14/03/2020 05:30,25.88768,2.41724,26.00028894,17.88768,5.21724,18.633,16,-5.6,16.95169608,33.98768,-0.56276,33.9923387,17.88768,5.21724,18.633,16.1,-5.78,17.10609248
14/03/2020 06:00,26.63664,2.43152,26.74739015,18.41664,5.37152,19.184,16.44,-5.88,17.45989691,34.95664,-0.68848,34.96341924,18.41664,5.37152,19.184,16.54,-6.06,17.61519798
14/03/2020 06:30,26.28256,1.54408,26.32787768,15.92256,4.64408,16.586,20.72,-6.2,21.62772295,36.74256,-1.75592,36.78449361,15.92256,4.64408,16.586,20.82,-6.4,21.78146919
14/03/2020 07:00,26.97768,0.91724,26.99326856,15.00768,4.37724,15.633,23.94,-6.92,24.92007223,39.02768,-2.74276,39.12393818,15.00768,4.37724,15.633,24.02,-7.12,25.05303974
14/03/2020 07:30,29.90392,1.93656,29.96655963,17.71392,5.16656,18.452,24.38,-6.46,25.22134017,42.19392,-1.49344,42.22034164,17.71392,5.16656,18.452,24.48,-6.66,25.36978518
14/03/2020 08:00,30.0756,1.6658,30.12169658,16.0656,4.6858,16.735,28.02,-6.04,28.66360061,44.1856,-1.5342,44.21222701,16.0656,4.6858,16.735,28.12,-6.22,28.79970139
14/03/2020 08:30,32.7448,2.5114,32.84096614,18.9648,5.5314,19.755,27.56,-6.04,28.21409577,46.6448,-0.6886,46.6498825,18.9648,5.5314,19.755,27.68,-6.22,28.37024498
14/03/2020 09:00,33.02592,3.14756,33.17557122,18.02592,5.25756,18.777,30,-4.22,30.29535278,48.12592,3.71756,48.26929074,18.02592,5.25756,18.777,30.1,-1.54,30.1393696
14/03/2020 09:30,35.19256,3.80408,35.39756071,19.52256,5.69408,20.336,31.34,-3.78,31.56713481,50.94256,1.77408,50.9734419,19.52256,5.69408,20.336,31.42,-3.92,31.66358792
14/03/2020 10:00,37.30704,4.58372,37.58757405,22.12704,6.45372,23.049,30.36,-3.74,30.58949493,52.56704,2.59372,52.63098971,22.12704,6.45372,23.049,30.44,-3.86,30.68376118
14/03/2020 10:30,37.6324,4.4432,37.89379311,22.0224,6.4232,22.94,31.22,-3.96,31.47014458,53.3624,2.3232,53.41294779,22.0224,6.4232,22.94,31.34,-4.1,31.60704985
14/03/2020 11:00,36.40632,4.69476,36.70777721,21.85632,6.37476,22.767,29.1,-3.36,29.29333713,51.05632,2.87476,51.13718859,21.85632,6.37476,22.767,29.2,-3.5,29.40901222
14/03/2020 11:30,39.35696,6.75828,39.933002,28.17696,8.21828,29.351,22.36,-2.92,22.54985588,50.61696,5.17828,50.88114802,28.17696,8.21828,29.351,22.44,-3.04,22.64498178
14/03/2020 12:00,42.73104,8.13072,43.49770554,33.43104,9.75072,34.824,18.6,-3.24,18.88008475,52.13104,6.37072,52.51886713,33.43104,9.75072,34.824,18.7,-3.38,19.00301029
14/03/2020 12:30,45.36376,9.14568,46.2764971,37.25376,10.86568,38.806,16.22,-3.44,16.580772,53.53376,7.30568,54.02995854,37.25376,10.86568,38.806,16.28,-3.56,16.66469322
14/03/2020 13:00,44.4804,9.2422,45.43043303,37.3104,10.8822,38.865,14.34,-3.28,14.7103365,51.7504,7.4622,52.28564171,37.3104,10.8822,38.865,14.44,-3.42,14.83947438
14/03/2020 13:30,41.09416,7.63288,41.79701955,30.76416,8.97288,32.046,20.66,-2.68,20.83309867,51.52416,6.17288,51.89261519,30.76416,8.97288,32.046,20.76,-2.8,20.94797365
14/03/2020 14:00,43.1468,8.4924,43.97462004,34.3968,10.0324,35.83,17.5,-3.08,17.76897296,51.9968,6.8324,52.44376893,34.3968,10.0324,35.83,17.6,-3.2,17.88854382
14/03/2020 14:30,40.34752,6.96136,40.94365523,29.62752,8.64136,30.862,21.44,-3.36,21.70168657,51.16752,5.16136,51.427179,29.62752,8.64136,30.862,21.54,-3.48,21.81930338
14/03/2020 15:00,40.864,7.897,41.62005652,31.944,9.317,33.275,17.84,-2.84,18.06463949,49.884,6.357,50.28742293,31.944,9.317,33.275,17.94,-2.96,18.18255208
14/03/2020 15:30,43.78184,9.49012,44.79857019,37.13184,10.83012,38.679,13.3,-2.68,13.5673284,50.51184,8.01012,51.14301519,37.13184,10.83012,38.679,13.38,-2.82,13.67394603
14/03/2020 16:00,41.83856,8.08208,42.61203023,33.53856,9.78208,34.936,16.6,-3.4,16.94461566,50.21856,6.24208,50.60501291,33.53856,9.78208,34.936,16.68,-3.54,17.0515102
14/03/2020 16:30,46.36816,10.16488,47.46926424,40.50816,11.81488,42.196,11.72,-3.3,12.17572996,52.32816,8.37488,52.99410292,40.50816,11.81488,42.196,11.82,-3.44,12.31040211
14/03/2020 17:00,50.38752,11.96136,51.78780073,46.18752,13.47136,48.112,8.4,-3.02,8.926387847,54.66752,10.31136,55.63148289,46.18752,13.47136,48.112,8.48,-3.16,9.049640877
14/03/2020 17:30,46.15192,9.32556,47.08466618,36.84192,10.74556,38.377,18.62,-2.84,18.83533913,55.54192,7.76556,56.08216115,36.84192,10.74556,38.377,18.7,-2.98,18.93595522
14/03/2020 18:00,46.90224,10.93732,48.16061758,35.92224,10.47732,37.419,21.96,0.92,21.97926295,57.98224,11.41732,59.09564579,35.92224,10.47732,37.419,22.06,0.94,22.08001812
14/03/2020 18:30,49.62048,11.50764,50.93739112,38.94048,11.35764,40.563,21.36,0.3,21.36210664,60.40048,11.63764,61.51140259,38.94048,11.35764,40.563,21.46,0.28,21.46182658
14/03/2020 19:00,45.45632,9.14976,46.36804003,31.09632,9.06976,32.392,28.72,0.16,28.72044568,59.93632,9.20976,60.63977354,31.09632,9.06976,32.392,28.84,0.14,28.8403398
14/03/2020 19:30,47.37736,9.86548,48.39361462,36.56736,10.66548,38.091,21.62,-1.6,21.6791236,58.30736,9.68548,59.10631737,36.56736,10.66548,38.091,21.74,-0.98,21.76207711
14/03/2020 20:00,47.36312,10.51716,48.51675783,39.21312,11.43716,40.847,16.3,-1.84,16.40352401,55.61312,9.53716,56.42496377,39.21312,11.43716,40.847,16.4,-1.9,16.50969412
14/03/2020 20:30,50.23584,12.49712,51.76695499,45.55584,13.28712,47.454,9.36,-1.58,9.492418027,55.01584,11.66712,56.23934868,45.55584,13.28712,47.454,9.46,-1.62,9.59770806
14/03/2020 21:00,51.31592,14.57256,53.34494494,50.06592,14.60256,52.152,2.5,-0.06,2.500719896,52.70592,14.40256,54.63833579,50.06592,14.60256,52.152,2.64,-0.2,2.647564919
14/03/2020 21:30,50.30896,14.04428,52.23249235,48.52896,14.15428,50.551,3.56,-0.22,3.566791275,52.12896,13.87428,53.94371248,48.52896,14.15428,50.551,3.6,-0.28,3.610872471
14/03/2020 22:00,47.46728,13.11004,49.24444963,46.93728,13.69004,48.893,1.06,-1.16,1.57136883,47.95728,12.47004,49.55201916,46.93728,13.69004,48.893,1.02,-1.22,1.590220111
14/03/2020 22:30,48.854,13.817,50.77029451,50.184,14.637,52.275,-2.66,-1.64,3.124931999,47.624,12.897,49.33941614,50.184,14.637,52.275,-2.56,-1.74,3.095351353
14/03/2020 23:00,45.28512,12.64816,47.01827352,46.72512,13.62816,48.672,-2.88,-1.96,3.483676219,43.88512,11.54816,45.37911146,46.72512,13.62816,48.672,-2.84,-2.08,3.520227265
14/03/2020 23:30,48.64856,14.74208,50.83317138,54.89856,16.01208,57.186,-12.5,-2.54,12.75545374,42.47856,16.79208,45.67714976,54.89856,16.01208,57.186,-12.42,0.78,12.44446865
15/03/2020 00:00,48.5864,14.7652,50.78040366,56.7264,16.5452,59.09,-16.28,-3.56,16.66469322,40.5664,12.8452,42.55152138,56.7264,16.5452,59.09,-16.16,-3.7,16.57816636
15/03/2020 00:30,52.34512,16.67816,54.93789775,63.28512,18.45816,65.922,-21.88,-3.56,22.16772429,41.50512,14.69816,44.03079483,63.28512,18.45816,65.922,-21.78,-3.76,22.10217184
15/03/2020 01:00,54.52088,17.63984,57.30349301,65.21088,19.01984,67.928,-21.38,-2.76,21.55741172,43.95088,16.11984,46.81377035,65.21088,19.01984,67.928,-21.26,-2.9,21.45687769
15/03/2020 01:30,53.89888,17.48384,56.66369143,63.33888,18.47384,65.978,-18.88,-1.98,18.98354024,44.57888,16.37384,47.49083257,63.33888,18.47384,65.978,-18.76,-2.1,18.8771714
15/03/2020 02:00,52.98216,17.56688,55.8184965,62.49216,18.22688,65.096,-19.02,-1.32,19.0657494,43.59216,16.78688,46.71269371,62.49216,18.22688,65.096,-18.9,-1.44,18.95477776
15/03/2020 02:30,51.66792,17.05356,54.40953837,61.17792,17.84356,63.727,-19.02,-1.58,19.08551283,42.27792,16.14356,45.25524333,61.17792,17.84356,63.727,-18.9,-1.7,18.97630101
15/03/2020 03:00,50.43064,16.63352,53.10295132,59.84064,17.45352,62.334,-18.82,-1.64,18.89132076,41.12064,15.71352,44.02069678,59.84064,17.45352,62.334,-18.72,-1.74,18.80069148
15/03/2020 03:30,50.38256,16.74908,53.09363458,60.68256,17.69908,63.211,-20.6,-1.9,20.6874358,40.18256,15.67908,43.13318534,60.68256,17.69908,63.211,-20.5,-2.02,20.59928154
15/03/2020 04:00,51.76152,17.64336,54.68585836,64.09152,18.69336,66.762,-24.66,-2.1,24.74925453,39.55152,16.47336,42.84500349,64.09152,18.69336,66.762,-24.54,-2.22,24.64021104
15/03/2020 04:30,51.60736,17.51548,54.49873068,64.16736,18.71548,66.841,-25.12,-2.4,25.23438923,39.16736,16.17548,42.37603382,64.16736,18.71548,66.841,-25,-2.54,25.12870072
15/03/2020 05:00,50.65488,17.16184,53.48313398,62.95488,18.36184,65.578,-24.6,-2.4,24.71679591,38.47488,15.82184,41.6010458,62.95488,18.36184,65.578,-24.48,-2.54,24.61142011
15/03/2020 05:30,50.79024,17.26132,53.64328147,63.09024,18.40132,65.719,-24.6,-2.28,24.7054326,38.61024,15.98132,41.78699824,63.09024,18.40132,65.719,-24.48,-2.42,24.59932519
15/03/2020 06:00,50.5676,17.0068,53.35085206,62.2176,18.1468,64.81,-23.3,-2.28,23.41128788,39.0376,15.7268,42.08641648,62.2176,18.1468,64.81,-23.18,-2.42,23.30598206
15/03/2020 06:30,50.7784,16.9312,53.52673575,61.2384,17.8612,63.79,-20.92,-1.86,21.00252366,40.4384,15.8812,43.44509993,61.2384,17.8612,63.79,-20.8,-1.98,20.89402785
15/03/2020 07:00,51.19432,16.94876,53.92697716,60.78432,17.72876,63.317,-19.18,-1.56,19.24333651,41.72432,16.04876,44.70437984,60.78432,17.72876,63.317,-19.06,-1.68,19.13389662
15/03/2020 07:30,51.88592,16.58756,54.47289088,60.98592,17.78756,63.527,-18.2,-2.4,18.35755975,42.90592,15.24756,45.53466874,60.98592,17.78756,63.527,-18.08,-2.54,18.25754638
15/03/2020 08:00,53.87208,16.69144,56.3986274,63.26208,18.45144,65.898,-18.78,-3.52,19.10703535,44.60208,14.79144,46.99076758,63.26208,18.45144,65.898,-18.66,-3.66,19.01555153
15/03/2020 08:30,54.52624,16.54432,56.98092113,61.86624,18.04432,64.444,-14.68,-3,14.98340415,47.30624,14.88432,49.59257328,61.86624,18.04432,64.444,-14.56,-3.16,14.89896641
15/03/2020 09:00,56.62488,17.58684,59.29311913,63.07488,18.39684,65.703,-12.9,-1.62,13.00132301,50.27488,18.45684,53.55575134,63.07488,18.39684,65.703,-12.8,0.06,12.80014062
15/03/2020 09:30,58.51232,18.27276,61.2991464,64.67232,18.86276,67.367,-12.32,-1.18,12.37638073,52.43232,17.64276,55.32101916,64.67232,18.86276,67.367,-12.24,-1.22,12.30065039
15/03/2020 10:00,59.74808,19.27944,62.78160455,65.27808,19.03944,67.998,-11.06,0.48,11.07041101,54.33808,19.39944,57.69718546,65.27808,19.03944,67.998,-10.94,0.36,10.94592161
15/03/2020 10:30,58.28352,16.81436,60.66045999,58.40352,17.03436,60.837,-0.24,-0.44,0.501198563,58.32352,16.51436,60.61647525,58.40352,17.03436,60.837,-0.08,-0.52,0.526117858
15/03/2020 11:00,42.6708,7.8194,43.38133457,32.2608,9.4094,33.605,20.82,-3.18,21.06145294,53.1808,6.1094,53.53057311,32.2608,9.4094,33.605,20.92,-3.3,21.17867796
15/03/2020 11:30,35.7308,3.9694,35.95060785,19.0608,5.5594,19.855,33.34,-3.18,33.49131231,52.5008,2.2594,52.54939475,19.0608,5.5594,19.855,33.44,-3.3,33.60243444
15/03/2020 12:00,34.48064,2.79852,34.59402042,16.28064,4.74852,16.959,36.4,-3.9,36.60833238,52.78064,0.74852,52.78594738,16.28064,4.74852,16.959,36.5,-4,36.71852394
15/03/2020 12:30,36.36688,4.03784,36.59035546,19.22688,5.60784,20.028,34.28,-3.14,34.42350941,53.58688,2.36784,53.63916829,19.22688,5.60784,20.028,34.36,-3.24,34.51242095
15/03/2020 13:00,36.55776,3.92268,36.76761122,19.27776,5.62268,20.081,34.56,-3.4,34.72684264,53.91776,2.12268,53.95952755,19.27776,5.62268,20.081,34.64,-3.5,34.81636971
15/03/2020 13:30,34.77672,3.93696,34.99885581,15.96672,4.65696,16.632,37.62,-1.44,37.64754972,53.66672,3.15696,53.75949434,15.96672,4.65696,16.632,37.7,-1.5,37.72982905
15/03/2020 14:00,38.07448,6.71964,38.6628968,22.52448,6.56964,23.463,31.1,0.3,31.10144691,53.72448,6.82964,54.15684383,22.52448,6.56964,23.463,31.2,0.26,31.20108331
15/03/2020 14:30,41.04592,8.77256,41.97291219,27.98592,8.16256,29.152,26.12,1.22,26.14847606,54.20592,9.38256,55.01194593,27.98592,8.16256,29.152,26.22,1.22,26.24836757
15/03/2020 15:00,35.25848,4.22164,35.5103176,17.86848,5.21164,18.613,34.78,-1.98,34.83631439,52.68848,-0.30836,52.68938233,17.86848,5.21164,18.613,34.82,-5.52,35.25482662
15/03/2020 15:30,33.1656,1.0158,33.18115238,13.4256,3.9158,13.985,39.48,-5.8,39.90376423,53.0056,-2.0242,53.04423642,13.4256,3.9158,13.985,39.58,-5.94,40.02324325
15/03/2020 16:00,32.70784,1.28312,32.73299855,12.62784,3.68312,13.154,40.16,-4.8,40.44583539,52.90784,2.46312,52.96514414,12.62784,3.68312,13.154,40.28,-1.22,40.29847144
15/03/2020 16:30,31.06496,0.57228,31.07023084,8.06496,2.35228,8.401,46,-3.56,46.13755087,54.16496,-1.32772,54.18123044,8.06496,2.35228,8.401,46.1,-3.68,46.24664745
15/03/2020 17:00,31.19216,-0.50312,31.19621732,6.09216,1.77688,6.346,50.2,-4.56,50.4066821,56.35216,-2.92312,56.42792365,6.09216,1.77688,6.346,50.26,-4.7,50.47927892
15/03/2020 17:30,31.97072,-0.12104,31.97094913,7.23072,2.10896,7.532,49.48,-4.46,49.68059984,56.79072,-2.49104,56.84532662,7.23072,2.10896,7.532,49.56,-4.6,49.7730208
15/03/2020 18:00,32.63952,0.09236,32.63965068,8.09952,2.36236,8.437,49.08,-4.54,49.28953236,57.23952,-2.31764,57.28642165,8.09952,2.36236,8.437,49.14,-4.68,49.36235408
15/03/2020 18:30,32.52272,1.83496,32.57444388,6.70272,1.95496,6.982,51.64,-0.24,51.6405577,58.44272,-2.12504,58.48134161,6.70272,1.95496,6.982,51.74,-4.08,51.90061657
15/03/2020 19:00,33.22176,0.51468,33.22574654,8.14176,2.37468,8.481,50.16,-3.72,50.29775343,58.38176,-1.42532,58.39915614,8.14176,2.37468,8.481,50.24,-3.8,50.38350524
15/03/2020 19:30,31.58304,0.76672,31.5923452,6.50304,1.89672,6.774,50.16,-2.26,50.21088727,56.74304,-0.42328,56.74461873,6.50304,1.89672,6.774,50.24,-2.32,50.29353835
15/03/2020 20:00,29.72336,0.20348,29.72405648,5.70336,1.66348,5.941,48.04,-2.92,48.1286609,53.84336,-1.35652,53.86044525,5.70336,1.66348,5.941,48.14,-3.02,48.23463486
15/03/2020 20:30,30.7504,1.2422,30.77547987,8.2704,2.4122,8.615,44.96,-2.34,45.02085295,53.3304,-0.0278,53.33040725,8.2704,2.4122,8.615,45.06,-2.44,45.12601467
15/03/2020 21:00,30.5388,2.0434,30.60708723,10.2288,2.9834,10.655,40.62,-1.88,40.66348239,50.9488,1.0234,50.9590774,10.2288,2.9834,10.655,40.72,-1.96,40.76714363
15/03/2020 21:30,31.28464,2.08552,31.35407619,14.14464,4.12552,14.734,34.28,-4.08,34.52194664,48.56464,2.76552,48.64331772,14.14464,4.12552,14.734,34.42,-1.36,34.44685762
15/03/2020 22:00,29.25032,1.68176,29.29862688,13.00032,3.79176,13.542,32.5,-4.22,32.77283021,45.62032,-0.54824,45.6236141,13.00032,3.79176,13.542,32.62,-4.34,32.90744597
15/03/2020 22:30,26.32136,1.06748,26.34299728,10.07136,2.93748,10.491,32.5,-3.74,32.71448609,42.69136,-0.94252,42.70176299,10.07136,2.93748,10.491,32.62,-3.88,32.84994368
15/03/2020 23:00,26.00568,1.37624,26.04207036,11.81568,3.44624,12.308,28.38,-4.14,28.68037657,40.29568,0.44624,40.29815079,11.81568,3.44624,12.308,28.48,-3,28.63756973
15/03/2020 23:30,26.97304,1.20172,26.99979663,16.22304,4.73172,16.899,21.5,-7.06,22.62948519,37.82304,-1.36828,37.84778124,16.22304,4.73172,16.899,21.6,-6.1,22.44482123
16/03/2020 00:00,26.0056,1.5508,26.05179863,15.9456,4.6508,16.61,20.12,-6.2,21.05360777,36.1456,-1.7292,36.18693869,15.9456,4.6508,16.61,20.2,-6.38,21.18358799
16/03/2020 00:30,25.86504,0.69272,25.87431458,15.33504,4.47272,15.974,21.06,-7.56,22.3758173,36.49504,-3.28728,36.6427913,15.33504,4.47272,15.974,21.16,-7.76,22.53803896
16/03/2020 01:00,26.72184,0.11012,26.7220669,14.57184,4.25012,15.179,24.3,-8.28,25.67193799,39.01184,-4.22988,39.2404835,14.57184,4.25012,15.179,24.44,-8.48,25.86936412
16/03/2020 01:30,26.69448,-0.01036,26.69448201,13.40448,3.90964,13.963,26.58,-7.84,27.71212731,40.10448,-4.15036,40.3186657,13.40448,3.90964,13.963,26.7,-8.06,27.89002689
16/03/2020 02:00,28.40624,1.69932,28.45702302,17.34624,5.05932,18.069,22.12,-6.72,23.11823523,39.58624,-1.86068,39.62994483,17.34624,5.05932,18.069,22.24,-6.92,23.29171527
16/03/2020 02:30,26.49656,0.89608,26.51170781,14.14656,4.12608,14.736,24.7,-6.46,25.53079709,38.96656,-2.51392,39.04756832,14.14656,4.12608,14.736,24.82,-6.64,25.69283947
