Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/03/2020 03:00,25.52888,0.06384,25.52895982,13.17888,3.84384,13.728,24.7,-7.56,25.83105882,37.99888,-3.91616,38.20014647,13.17888,3.84384,13.728,24.82,-7.76,26.00480725
16/03/2020 03:30,24.65984,-0.53588,24.66566188,11.73984,3.42412,12.229,25.84,-7.92,27.02650551,37.67984,-4.71588,37.97380501,11.73984,3.42412,12.229,25.94,-8.14,27.18718816
16/03/2020 04:00,25.10416,0.25288,25.10543363,13.48416,3.93288,14.046,23.24,-7.36,24.37759627,36.82416,-3.62712,37.00236154,13.48416,3.93288,14.046,23.34,-7.56,24.53383786
16/03/2020 04:30,25.5788,0.9184,25.59528214,14.6688,4.2784,15.28,21.82,-6.72,22.83135563,36.5888,-2.6416,36.6840338,14.6688,4.2784,15.28,21.92,-6.92,22.98636117
16/03/2020 05:00,24.89336,0.27348,24.89486219,13.38336,3.90348,13.941,23.02,-7.26,24.13768837,36.50336,-3.55652,36.67620654,13.38336,3.90348,13.941,23.12,-7.46,24.29374405
16/03/2020 05:30,26.77192,1.18556,26.79815764,15.72192,4.58556,16.377,22.1,-6.8,23.12249986,37.92192,-2.41444,37.99870441,15.72192,4.58556,16.377,22.2,-7,23.27745691
16/03/2020 06:00,24.46744,-1.07908,24.49122361,9.39744,2.74092,9.789,30.14,-7.64,31.09323399,39.61744,-5.11908,39.94679627,9.39744,2.74092,9.789,30.22,-7.86,31.22543835
16/03/2020 06:30,24.74776,-1.44232,24.78975417,5.23776,1.52768,5.456,39.02,-5.94,39.46953255,44.35776,-3.61232,44.50460345,5.23776,1.52768,5.456,39.12,-5.14,39.45622891
16/03/2020 07:00,27.28608,-0.66656,27.29422034,5.32608,1.55344,5.548,43.92,-4.44,44.14385574,49.36608,1.95344,49.40471417,5.32608,1.55344,5.548,44.04,0.4,44.04181649
16/03/2020 07:30,30.15016,0.15588,30.15056296,6.50016,1.89588,6.771,47.3,-3.48,47.42784414,53.90016,-1.68412,53.92646389,6.50016,1.89588,6.771,47.4,-3.58,47.53500184
16/03/2020 08:00,32.49464,1.23052,32.51793056,9.94464,2.90052,10.359,45.1,-3.34,45.22350716,55.14464,-0.53948,55.1472788,9.94464,2.90052,10.359,45.2,-3.44,45.33071365
16/03/2020 08:30,33.89488,2.03184,33.95572505,12.07488,3.52184,12.578,43.64,-2.98,43.74162777,55.81488,0.44184,55.81662881,12.07488,3.52184,12.578,43.74,-3.08,43.84830669
16/03/2020 09:00,36.68912,3.78016,36.88334497,17.34912,5.06016,18.072,38.68,-2.56,38.76462305,56.10912,2.40016,56.16043194,17.34912,5.06016,18.072,38.76,-2.66,38.85116729
16/03/2020 09:30,44.45744,8.17092,45.20207855,31.95744,9.32092,33.289,25,-2.3,25.10557707,57.05744,6.92092,57.47565218,31.95744,9.32092,33.289,25.1,-2.4,25.21447997
16/03/2020 10:00,50.85008,11.94044,52.23317665,43.27008,12.62044,45.073,15.16,-1.36,15.2208804,58.53008,11.20044,59.59211459,43.27008,12.62044,45.073,15.26,-1.42,15.32592575
16/03/2020 10:30,51.04256,13.57908,52.81793583,45.32256,13.21908,47.211,11.44,0.72,11.46263495,56.88256,13.91908,58.56079252,45.32256,13.21908,47.211,11.56,0.7,11.58117438
16/03/2020 11:00,51.31312,14.41716,53.30000738,45.45312,13.25716,47.347,11.72,2.32,11.94741813,57.27312,15.57716,59.35367039,45.45312,13.25716,47.347,11.82,2.32,12.04553029
16/03/2020 11:30,44.77024,8.29132,45.53153168,32.37024,9.44132,33.719,24.8,-2.3,24.90642487,57.25024,7.08132,57.68652419,32.37024,9.44132,33.719,24.88,-2.36,24.99167862
16/03/2020 12:00,38.27344,5.09392,38.61093408,20.89344,6.09392,21.764,34.76,-2,34.81748986,55.73344,4.01392,55.87779423,20.89344,6.09392,21.764,34.84,-2.08,34.90203432
16/03/2020 12:30,48.82672,10.87696,50.0235629,40.44672,11.79696,42.132,16.76,-1.84,16.86069987,57.28672,9.89696,58.135343,40.44672,11.79696,42.132,16.84,-1.9,16.94684631
16/03/2020 13:00,47.47864,10.80752,48.69315912,40.20864,11.72752,41.884,14.54,-1.84,14.65596124,54.84864,9.82752,55.72210925,40.20864,11.72752,41.884,14.64,-1.9,14.76277752
16/03/2020 13:30,55.788,15.244,57.8332126,54.288,15.834,56.55,3,-1.18,3.223724554,57.388,14.594,59.21458756,54.288,15.834,56.55,3.1,-1.24,3.33880218
16/03/2020 14:00,55.62672,15.19696,57.66523711,54.12672,15.78696,56.382,3,-1.18,3.223724554,57.22672,14.54696,59.04668938,54.12672,15.78696,56.382,3.1,-1.24,3.33880218
16/03/2020 14:30,54.10208,14.43144,55.99376323,52.46208,15.30144,54.648,3.28,-1.74,3.712950309,55.80208,13.46144,57.40280916,52.46208,15.30144,54.648,3.34,-1.84,3.813292541
16/03/2020 15:00,52.60744,13.71592,54.36606667,50.31744,14.67592,52.414,4.58,-1.92,4.966165523,54.97744,12.67592,56.41983567,50.31744,14.67592,52.414,4.66,-2,5.071055117
16/03/2020 15:30,50.99856,12.76708,52.57234495,47.57856,13.87708,49.561,6.84,-2.22,7.191244677,54.49856,11.55708,55.71049399,47.57856,13.87708,49.561,6.92,-2.32,7.298547801
16/03/2020 16:00,48.5048,10.8064,49.6940027,41.1648,12.0064,42.88,14.68,-2.4,14.8748916,55.9248,9.5064,56.72702086,41.1648,12.0064,42.88,14.76,-2.5,14.97022378
16/03/2020 16:30,46.7176,10.4268,47.86702736,35.5776,10.3768,37.06,22.28,0.1,22.28022442,57.9376,10.5968,58.89870681,35.5776,10.3768,37.06,22.36,0.22,22.36108226
16/03/2020 17:00,41.13016,5.77088,41.53303646,23.90016,6.97088,24.896,34.46,-2.4,34.54347406,58.44016,4.49088,58.61245861,23.90016,6.97088,24.896,34.54,-2.48,34.62891855
16/03/2020 17:30,38.92976,6.68868,39.50018549,18.98976,5.53868,19.781,39.88,2.3,39.94626891,58.94976,8.91868,59.62060933,18.98976,5.53868,19.781,39.96,3.38,40.10269318
16/03/2020 18:00,38.33496,3.49228,38.49370309,15.74496,4.59228,16.401,45.18,-2.2,45.23353181,61.00496,2.33228,61.04952641,15.74496,4.59228,16.401,45.26,-2.26,45.31638997
16/03/2020 18:30,39.65416,3.13788,39.77811831,15.76416,4.59788,16.421,47.78,-2.92,47.86914246,63.64416,1.59788,63.6642154,15.76416,4.59788,16.421,47.88,-3,47.9738929
16/03/2020 19:00,42.4172,3.0346,42.52561173,19.3872,5.6546,20.195,46.06,-5.24,46.35710517,65.5672,3.0346,65.63738655,19.3872,5.6546,20.195,46.18,-2.62,46.25426251
16/03/2020 19:30,46.3412,8.9116,47.19028959,27.3312,7.9716,28.47,38.02,1.88,38.06645242,65.4312,9.8716,66.17167385,27.3312,7.9716,28.47,38.1,1.9,38.14734591
16/03/2020 20:00,46.24704,7.98372,46.93110369,29.56704,8.62372,30.799,33.36,-1.28,33.38454732,63.02704,8.74372,63.63065622,29.56704,8.62372,30.799,33.46,0.12,33.46021518
16/03/2020 20:30,44.6956,7.4708,45.31566519,29.1456,8.5008,30.36,31.1,-2.06,31.16815041,60.3256,6.4008,60.6642255,29.1456,8.5008,30.36,31.18,-2.1,31.25063839
16/03/2020 21:00,45.19584,8.50712,45.98951015,32.11584,9.36712,33.454,26.16,-1.72,26.21648336,58.35584,7.62712,58.85216242,32.11584,9.36712,33.454,26.24,-1.74,26.29762727
16/03/2020 21:30,45.67704,10.76872,46.92927992,35.44704,10.33872,36.924,20.46,0.86,20.47806631,55.98704,11.17872,57.09213982,35.44704,10.33872,36.924,20.54,0.84,20.55716907
16/03/2020 22:00,48.15928,11.54604,49.52400721,42.56928,12.41604,44.343,11.18,-1.74,11.31459235,53.86928,10.99604,54.98010752,42.56928,12.41604,44.343,11.3,-1.42,11.38887176
16/03/2020 22:30,47.03808,11.31944,48.38089181,43.91808,12.80944,45.748,6.24,-2.98,6.915056037,50.25808,9.72944,51.19117705,43.91808,12.80944,45.748,6.34,-3.08,7.048545949
16/03/2020 23:00,42.13056,10.53808,43.42850695,37.81056,11.02808,39.386,8.64,-0.98,8.695401083,46.53056,12.86808,48.27712188,37.81056,11.02808,39.386,8.72,1.84,8.912014363
16/03/2020 23:30,40.32528,7.60904,41.03688215,37.98528,11.07904,39.568,4.68,-6.94,8.37054359,42.76528,3.91904,42.94447634,37.98528,11.07904,39.568,4.78,-7.16,8.608948832
17/03/2020 00:00,41.32944,8.36192,42.16686278,40.18944,11.72192,41.864,2.28,-6.72,7.096252532,42.56944,4.80192,42.8394171,40.18944,11.72192,41.864,2.38,-6.92,7.317841212
17/03/2020 00:30,42.97016,9.84088,44.08262208,43.10016,12.57088,44.896,-0.26,-5.46,5.466186971,43.00016,6.93088,43.55514731,43.10016,12.57088,44.896,-0.1,-5.64,5.640886455
17/03/2020 01:00,40.76616,10.53888,42.1063866,37.19616,10.84888,38.746,7.14,-0.62,7.166868214,44.45616,8.06888,45.18248539,37.19616,10.84888,38.746,7.26,-2.78,7.774059429
17/03/2020 01:30,43.3888,10.8684,44.72929783,41.7888,12.1884,43.53,3.2,-2.64,4.148445492,46.3488,13.6484,48.31656118,41.7888,12.1884,43.53,4.56,1.46,4.788026733
17/03/2020 02:00,41.31432,9.87876,42.47897052,39.18432,11.42876,40.817,4.26,-3.1,5.268548187,43.52432,8.18876,44.28794669,39.18432,11.42876,40.817,4.34,-3.24,5.416013294
17/03/2020 02:30,43.95544,11.48992,45.43235595,44.12544,12.86992,45.964,-0.34,-2.76,2.780863175,43.90544,9.98992,45.02761556,44.12544,12.86992,45.964,-0.22,-2.88,2.888390555
17/03/2020 03:00,42.6672,11.2346,44.12149355,42.6672,12.4446,44.445,0,-2.42,2.42,42.7872,9.9046,43.91862458,42.6672,12.4446,44.445,0.12,-2.54,2.542833066
17/03/2020 03:30,43.87,11.625,45.38411093,44.52,12.985,46.375,-1.3,-2.72,3.014697331,43.26,10.165,44.43821357,44.52,12.985,46.375,-1.26,-2.82,3.088689042
17/03/2020 04:00,40.12792,9.82356,41.31285871,38.61792,11.26356,40.227,3.02,-2.88,4.17310436,41.69792,8.26356,42.50885739,38.61792,11.26356,40.227,3.08,-3,4.299581375
17/03/2020 04:30,38.24944,9.12192,39.32211954,36.58944,10.67192,38.114,3.32,-3.1,4.542290171,40.02944,7.45192,40.71716074,36.58944,10.67192,38.114,3.44,-3.22,4.711899829
17/03/2020 05:00,38.2576,9.0018,39.30237093,36.1776,10.5518,37.685,4.16,-3.1,5.188024672,40.3976,7.3318,41.0575374,36.1776,10.5518,37.685,4.22,-3.22,5.308182363
17/03/2020 05:30,35.3968,6.9574,36.07407469,30.4368,8.8774,31.705,9.92,-3.84,10.63729289,40.4568,4.8974,40.75214342,30.4368,8.8774,31.705,10.02,-3.98,10.78150268
17/03/2020 06:00,37.47816,7.26488,38.17579021,32.82816,9.57488,34.196,9.3,-4.62,10.38433436,42.22816,4.79488,42.49951025,32.82816,9.57488,34.196,9.4,-4.78,10.54553934
17/03/2020 06:30,38.58048,8.69264,39.54763491,30.42048,8.87264,31.688,16.32,-0.36,16.32397011,46.84048,8.47264,47.60059028,30.42048,8.87264,31.688,16.42,-0.4,16.42487138
17/03/2020 07:00,44.61368,10.51524,45.83612893,38.14368,11.12524,39.733,12.94,-1.22,12.99738435,51.18368,9.84524,52.1219517,38.14368,11.12524,39.733,13.04,-1.28,13.10267148
17/03/2020 07:30,51.70808,12.89444,53.29157645,47.63808,13.89444,49.623,8.14,-2,8.382099976,55.87808,11.81444,57.11340313,47.63808,13.89444,49.623,8.24,-2.08,8.498470451
17/03/2020 08:00,51.66048,12.16764,53.07406765,46.14048,13.45764,48.063,11.04,-2.58,11.33746003,57.28048,10.79764,58.28929935,46.14048,13.45764,48.063,11.14,-2.66,11.45317423
17/03/2020 08:30,56.05592,14.25756,57.84067932,52.10592,15.19756,54.277,7.9,-1.88,8.12061574,60.10592,13.25756,61.55066625,52.10592,15.19756,54.277,8,-1.94,8.231864916
17/03/2020 09:00,56.06376,15.27568,58.10758629,54.05376,15.76568,56.306,4.02,-0.98,4.137728846,58.19376,14.74568,60.03289749,54.05376,15.76568,56.306,4.14,-1.02,4.263801121
17/03/2020 09:30,63.00336,19.11848,65.84025857,65.34336,19.05848,68.066,-4.68,0.12,4.681538209,60.76336,19.19848,63.72415204,65.34336,19.05848,68.066,-4.58,0.14,4.582139238
17/03/2020 10:00,72.02648,25.09064,76.27158079,82.83648,24.16064,86.288,-21.62,1.86,21.69986175,61.31648,26.02064,66.60919175,82.83648,24.16064,86.288,-21.52,1.86,21.60023148
17/03/2020 10:30,70.75016,25.19088,75.10103578,80.78016,23.56088,84.146,-20.06,3.26,20.32316904,60.84016,26.84088,66.49780378,80.78016,23.56088,84.146,-19.94,3.28,20.20796873
17/03/2020 11:00,63.84224,21.28732,67.29770874,68.32224,19.92732,71.169,-8.96,2.72,9.363759929,59.44224,22.66732,63.61750775,68.32224,19.92732,71.169,-8.88,2.74,9.293115732
17/03/2020 11:30,66.7532,22.8626,70.55981993,73.7232,21.5026,76.795,-13.94,2.72,14.20288703,59.8832,24.2426,64.60418947,73.7232,21.5026,76.795,-13.84,2.74,14.10862148
17/03/2020 12:00,63.15936,19.51648,66.10595848,67.35936,19.64648,70.166,-8.4,-0.26,8.404022846,58.99936,23.70648,63.58397341,67.35936,19.64648,70.166,-8.36,4.06,9.293718309
17/03/2020 12:30,63.45904,20.96972,66.83396528,63.83904,18.61972,66.499,-0.76,4.7,4.761050304,63.19904,23.37972,67.3849387,63.83904,18.61972,66.499,-0.64,4.76,4.802832498
17/03/2020 13:00,60.44016,20.73588,63.89827588,62.18016,18.13588,64.771,-3.48,5.2,6.257028049,58.76016,23.39588,63.24653037,62.18016,18.13588,64.771,-3.42,5.26,6.274073637
17/03/2020 13:30,59.99144,19.62792,63.12074237,60.06144,17.51792,62.564,-0.14,4.22,4.222321636,60.02144,21.77792,63.85022364,60.06144,17.51792,62.564,-0.04,4.26,4.260187789
17/03/2020 14:00,59.98816,19.76988,63.16191491,60.54816,17.65988,63.071,-1.12,4.22,4.366096655,59.56816,21.91988,63.47319769,60.54816,17.65988,63.071,-0.98,4.26,4.371269838
17/03/2020 14:30,60.80864,21.04752,64.3481841,63.24864,18.44752,65.884,-4.88,5.2,7.131227103,58.44864,23.70752,63.07368724,63.24864,18.44752,65.884,-4.8,5.26,7.120926906
17/03/2020 15:00,58.57088,18.11984,61.30967775,59.21088,17.26984,61.678,-1.28,1.7,2.128003759,58.07088,22.46984,62.26653044,59.21088,17.26984,61.678,-1.14,5.2,5.323495093
17/03/2020 15:30,53.99896,16.62928,56.50151002,51.52896,15.02928,53.676,4.94,3.2,5.885881412,56.60896,18.24928,59.4778158,51.52896,15.02928,53.676,5.08,3.22,6.014549027
17/03/2020 16:00,50.75352,12.27436,52.21666119,42.32352,12.34436,44.087,16.86,-0.14,16.86058125,59.26352,12.18436,60.50308613,42.32352,12.34436,44.087,16.94,-0.16,16.94075559
17/03/2020 16:30,56.47984,15.10412,58.46457703,51.57984,15.04412,53.729,9.8,0.12,9.800734666,61.47984,15.16412,63.32235989,51.57984,15.04412,53.729,9.9,0.12,9.900727246
17/03/2020 17:00,54.24424,13.49832,55.89849923,46.07424,13.43832,47.994,16.34,0.12,16.34044063,62.51424,13.55832,63.96763435,46.07424,13.43832,47.994,16.44,0.12,16.44043795
17/03/2020 17:30,57.39216,14.53688,59.20456832,50.73216,14.79688,52.846,13.32,-0.52,13.33014629,64.13216,14.27688,65.70207949,50.73216,14.79688,52.846,13.4,-0.52,13.41008576
17/03/2020 18:00,59.29632,16.20976,61.47202522,51.97632,15.15976,54.142,14.64,2.1,14.78984787,66.69632,17.27976,68.89839771,51.97632,15.15976,54.142,14.72,2.12,14.8718795
17/03/2020 18:30,61.1328,17.5054,63.58976541,53.5728,15.6254,55.805,15.12,3.76,15.58050063,68.7728,19.4254,71.46358643,53.5728,15.6254,55.805,15.2,3.8,15.66780138
17/03/2020 19:00,62.3068,18.1274,64.89021465,55.3968,16.1574,57.705,13.82,3.94,14.37066456,69.3168,20.1374,72.18264086,55.3968,16.1574,57.705,13.92,3.98,14.4778037
17/03/2020 19:30,63.11832,18.83576,65.86887106,58.16832,16.96576,60.592,9.9,3.74,10.58289185,68.14832,20.74576,71.2360869,58.16832,16.96576,60.592,9.98,3.78,10.67186956
17/03/2020 20:00,59.96704,16.64872,62.23524535,54.64704,15.93872,56.924,10.64,1.42,10.73433743,65.38704,17.89872,67.79254515,54.64704,15.93872,56.924,10.74,1.96,10.91738064
17/03/2020 20:30,59.10656,15.47608,61.09905472,54.94656,16.02608,57.236,8.32,-1.1,8.392401325,63.36656,14.88608,65.09159934,54.94656,16.02608,57.236,8.42,-1.14,8.496822936
17/03/2020 21:00,58.92536,16.46948,61.18367284,56.53536,16.48948,58.891,4.78,-0.04,4.780167361,61.37536,16.84948,63.64620799,56.53536,16.48948,58.891,4.84,0.36,4.853369963
17/03/2020 21:30,57.3928,18.0354,60.15986324,57.1728,16.6754,59.555,0.44,2.72,2.755358416,57.6728,19.4154,60.85318083,57.1728,16.6754,59.555,0.5,2.74,2.785246847
17/03/2020 22:00,54.71952,15.43236,56.8540553,54.89952,16.01236,57.187,-0.36,-1.16,1.214578116,54.59952,14.73236,56.55218842,54.89952,16.01236,57.187,-0.3,-1.28,1.314686274
17/03/2020 22:30,52.70192,15.08556,54.81848677,54.36192,15.85556,56.627,-3.32,-1.54,3.659781414,51.18192,14.23556,53.1247598,54.36192,15.85556,56.627,-3.18,-1.62,3.568865366
17/03/2020 23:00,52.36176,16.39968,54.86987711,56.98176,16.61968,59.356,-9.24,-0.44,9.250470258,47.84176,16.11968,50.48443407,56.98176,16.61968,59.356,-9.14,-0.5,9.153665932
17/03/2020 23:30,49.28224,15.55732,51.67948708,53.68224,15.65732,55.919,-8.8,-0.2,8.802272434,44.98224,15.35732,47.53155997,53.68224,15.65732,55.919,-8.7,-0.3,8.705170877
18/03/2020 00:00,47.85832,14.77576,50.08734248,52.88832,15.42576,55.092,-10.06,-1.3,10.14364826,42.90832,14.06576,45.15495022,52.88832,15.42576,55.092,-9.98,-1.36,10.07223908
18/03/2020 00:30,48.56944,15.58692,51.00924011,53.74944,15.67692,55.989,-10.36,-0.18,10.36156359,43.48944,15.47692,46.16130895,53.74944,15.67692,55.989,-10.26,-0.2,10.26194913
18/03/2020 01:00,51.7672,16.3346,54.28316639,58.0272,16.9246,60.445,-12.52,-1.18,12.57548409,45.6272,15.6646,48.24127976,58.0272,16.9246,60.445,-12.4,-1.26,12.46385173
18/03/2020 01:30,51.36464,16.61552,53.98519933,57.10464,16.65552,59.484,-11.48,-0.08,11.48027874,45.74464,16.49552,48.62791656,57.10464,16.65552,59.484,-11.36,-0.16,11.3611267
18/03/2020 02:00,49.60296,14.91128,51.79575187,54.55296,15.91128,56.826,-9.9,-2,10.1,44.77296,13.91128,46.88434343,54.55296,15.91128,56.826,-9.78,-2,9.98240452
18/03/2020 02:30,47.47224,14.11732,49.52688456,52.00224,15.16732,54.169,-9.06,-2.1,9.300193546,43.06224,12.96732,44.9723015,52.00224,15.16732,54.169,-8.94,-2.2,9.206714941
18/03/2020 03:00,47.68208,14.51644,49.84283081,52.82208,15.40644,55.023,-10.28,-1.78,10.43296698,42.64208,13.52644,44.7360209,52.82208,15.40644,55.023,-10.18,-1.88,10.35213988
18/03/2020 03:30,46.49832,14.30576,48.64923979,51.20832,14.93576,53.342,-9.42,-1.26,9.503893939,41.90832,13.59576,44.05850628,51.20832,14.93576,53.342,-9.3,-1.34,9.39604172
18/03/2020 04:00,43.39416,12.29788,45.10311491,46.24416,13.48788,48.171,-5.7,-2.38,6.176924801,40.64416,11.00788,42.10844528,46.24416,13.48788,48.171,-5.6,-2.48,6.124573455
18/03/2020 04:30,40.85952,10.75236,42.25060497,41.45952,12.09236,43.187,-1.2,-2.68,2.936392344,40.31952,9.31236,41.38095869,41.45952,12.09236,43.187,-1.14,-2.78,3.004663043
18/03/2020 05:00,37.906,9.518,39.08269643,37.776,11.018,39.35,0.26,-3,3.011245589,38.136,7.898,38.94525517,37.776,11.018,39.35,0.36,-3.12,3.140700559
18/03/2020 05:30,35.95832,8.27576,36.89836014,33.68832,9.82576,35.092,4.54,-3.1,5.497417576,38.32832,6.60576,38.89339506,33.68832,9.82576,35.092,4.64,-3.22,5.647831442
18/03/2020 06:00,37.01952,8.09236,37.89368221,33.05952,9.64236,34.437,7.92,-3.1,8.505080834,41.05952,6.42236,41.55876431,33.05952,9.64236,34.437,8,-3.22,8.623711498
18/03/2020 06:30,35.43904,5.69472,35.89366785,26.99904,7.87472,28.124,16.88,-4.36,17.43398979,43.99904,6.83472,44.5267214,26.99904,7.87472,28.124,17,-1.04,17.03178206
18/03/2020 07:00,37.5776,7.6218,38.34276799,26.8176,7.8218,27.935,21.52,-0.4,21.52371715,48.4376,7.2218,48.97300776,26.8176,7.8218,27.935,21.62,-0.6,21.62832402
18/03/2020 07:30,41.28344,9.75892,42.42120858,30.61344,8.92892,31.889,21.34,1.66,21.40446682,52.05344,10.46892,53.0957522,30.61344,8.92892,31.889,21.44,1.54,21.49523668
18/03/2020 08:00,43.13504,9.21772,44.10893376,33.45504,9.75772,34.849,19.36,-1.08,19.39010057,52.89504,8.65772,53.59889339,33.45504,9.75772,34.849,19.44,-1.1,19.47109653
18/03/2020 08:30,45.08296,9.95628,46.16926244,36.19296,10.55628,37.701,17.78,-1.2,17.82044893,54.05296,9.31628,54.84993672,36.19296,10.55628,37.701,17.86,-1.24,17.90299416
18/03/2020 09:00,45.43464,9.98552,46.51899743,36.46464,10.63552,37.984,17.94,-1.3,17.98703978,54.50464,9.29552,55.29161305,36.46464,10.63552,37.984,18.04,-1.34,18.08969873
18/03/2020 09:30,44.93728,10.30004,46.10260251,34.45728,10.05004,35.893,20.96,0.5,20.96596289,55.51728,11.09004,56.61410925,34.45728,10.05004,35.893,21.06,1.04,21.08566338
18/03/2020 10:00,46.22528,12.30404,47.83477722,37.14528,10.83404,38.693,18.16,2.94,18.39644531,55.40528,13.81404,57.10142514,37.14528,10.83404,38.693,18.26,2.98,18.5015675
18/03/2020 10:30,49.05784,13.88312,50.98443573,42.14784,12.29312,43.904,13.82,3.18,14.18114241,56.06784,15.49312,58.16905921,42.14784,12.29312,43.904,13.92,3.2,14.2830809
18/03/2020 11:00,48.54512,13.40816,50.36275837,40.72512,11.87816,42.422,15.64,3.06,15.93653664,56.46512,14.95816,58.41280962,40.72512,11.87816,42.422,15.74,3.08,16.03851614
18/03/2020 11:30,47.0548,12.4914,48.68458973,36.9648,10.7814,38.505,20.18,3.42,20.46775024,57.2448,14.2414,58.98969911,36.9648,10.7814,38.505,20.28,3.46,20.57304061
18/03/2020 12:00,49.55424,13.38832,51.33098299,40.79424,11.89832,42.494,17.52,2.98,17.77162908,58.39424,14.91832,60.2697564,40.79424,11.89832,42.494,17.6,3.02,17.85722263
18/03/2020 12:30,50.59232,14.06776,52.51175787,42.23232,12.31776,43.992,16.72,3.5,17.0824003,59.05232,15.85776,61.1444605,42.23232,12.31776,43.992,16.82,3.54,17.18848452
18/03/2020 13:00,46.6408,11.4644,48.02912337,35.5008,10.3544,36.98,22.28,2.22,22.39032827,57.8608,12.5744,59.21138161,35.5008,10.3544,36.98,22.36,2.22,22.46993547
18/03/2020 13:30,36.31424,4.34832,36.57365054,15.35424,4.47832,15.994,41.92,-0.26,41.92080629,57.37424,4.23832,57.5305725,15.35424,4.47832,15.994,42.02,-0.24,42.02068538
18/03/2020 14:00,33.59272,3.17996,33.74289529,10.90272,3.17996,11.357,45.38,0,45.38,56.38272,3.17996,56.47232296,10.90272,3.17996,11.357,45.48,0,45.48
18/03/2020 14:30,31.58184,1.56512,31.62059801,7.01184,2.04512,7.304,49.14,-0.96,49.14937639,56.21184,1.70512,56.23769546,7.01184,2.04512,7.304,49.2,-0.34,49.20117478
18/03/2020 15:00,29.22536,1.00448,29.24261697,3.13536,0.91448,3.266,52.18,0.18,52.18031046,55.35536,1.13448,55.36698408,3.13536,0.91448,3.266,52.22,0.22,52.22046342
18/03/2020 15:30,28.71224,1.60732,28.75719394,3.04224,0.88732,3.169,51.34,1.44,51.36019081,54.44224,1.70732,54.46900438,3.04224,0.88732,3.169,51.4,0.82,51.40654044
18/03/2020 16:00,29.8364,1.0302,29.85418023,4.0464,1.1802,4.215,51.58,-0.3,51.58087242,55.6864,0.8802,55.69335595,4.0464,1.1802,4.215,51.64,-0.3,51.64087141
18/03/2020 16:30,31.84312,1.09216,31.86184403,5.97312,1.74216,6.222,51.74,-1.3,51.75632908,57.77312,0.38216,57.77438395,5.97312,1.74216,6.222,51.8,-1.36,51.81785021
18/03/2020 17:00,32.5592,0.7556,32.56796641,5.0592,1.4756,5.27,55,-1.44,55.01884768,60.1392,-0.0044,60.13920016,5.0592,1.4756,5.27,55.08,-1.48,55.09988022
18/03/2020 17:30,33.13752,1.17136,33.15821642,6.10752,1.78136,6.362,54.06,-1.22,54.07376443,60.22752,0.52136,60.22977654,6.10752,1.78136,6.362,54.12,-1.26,54.13466542
18/03/2020 18:00,33.43048,1.69764,33.47355635,5.82048,1.69764,6.063,55.22,0,55.22,61.12048,1.73764,61.14517535,5.82048,1.69764,6.063,55.3,0.04,55.30001447
18/03/2020 18:30,35.17288,2.01584,35.23059889,7.56288,2.20584,7.878,55.22,-0.38,55.22130748,62.96288,1.72584,62.98652857,7.56288,2.20584,7.878,55.4,-0.48,55.40207938
18/03/2020 19:00,35.12072,1.18896,35.14083948,6.75072,1.96896,7.032,56.74,-1.56,56.76144114,63.57072,0.34896,63.57167777,6.75072,1.96896,7.032,56.82,-1.62,56.84308929
18/03/2020 19:30,31.99064,0.42352,31.99344334,2.96064,0.86352,3.084,58.06,-0.88,58.06666858,61.08064,-0.07648,61.08068788,2.96064,0.86352,3.084,58.12,-0.94,58.12760102
18/03/2020 20:00,30.65208,-0.63856,30.65873068,2.30208,0.67144,2.398,56.7,-2.62,56.76050035,59.06208,-1.48856,59.08083534,2.30208,0.67144,2.398,56.76,-2.16,56.8010845
18/03/2020 20:30,28.67424,-1.22168,28.70025334,1.43424,0.41832,1.494,54.48,-3.28,54.57864784,56.01424,-2.96168,56.09248284,1.43424,0.41832,1.494,54.58,-3.38,54.68455724
18/03/2020 21:00,27.91304,-1.29828,27.94321623,2.30304,0.67172,2.399,51.22,-3.94,51.37131495,53.62304,-3.38828,53.72998102,2.30304,0.67172,2.399,51.32,-4.06,51.48034576
18/03/2020 21:30,27.19672,-1.10304,27.21907926,2.76672,0.80696,2.882,48.86,-3.82,49.0091012,51.70672,-3.13304,51.80155242,2.76672,0.80696,2.882,48.94,-3.94,49.09834213
18/03/2020 22:00,24.6184,-1.1488,24.64518939,1.4784,0.4312,1.54,46.28,-3.16,46.38775701,47.8584,-2.8488,47.94311329,1.4784,0.4312,1.54,46.38,-3.28,46.49583637
18/03/2020 22:30,22.59952,-1.62764,22.65805632,1.37952,0.40236,1.437,42.44,-4.06,42.63375658,43.93952,-0.57764,43.94331674,1.37952,0.40236,1.437,42.56,-0.98,42.5712814
18/03/2020 23:00,24.052,0.166,24.05257284,6.672,1.946,6.95,34.76,-3.56,34.94182594,41.552,-1.754,41.58900359,6.672,1.946,6.95,34.88,-3.7,35.07569529
18/03/2020 23:30,20.08944,-1.57808,20.15132591,2.02944,0.59192,2.114,36.12,-4.34,36.37980209,38.24944,-3.88808,38.44654505,2.02944,0.59192,2.114,36.22,-4.48,36.49601074
19/03/2020 00:00,18.5248,-2.1036,18.6438555,0.6048,0.1764,0.63,35.84,-4.56,36.1289247,36.5448,-4.5236,36.82370655,0.6048,0.1764,0.63,35.94,-4.7,36.24601495
19/03/2020 00:30,18.90056,-1.79692,18.98578652,1.21056,0.35308,1.261,35.38,-4.3,35.64034792,36.69056,-4.08692,36.917477,1.21056,0.35308,1.261,35.48,-4.44,35.75673363
19/03/2020 01:00,20.33424,-1.54168,20.39259899,1.67424,0.48832,1.744,37.32,-4.06,37.54019179,39.09424,-3.71168,39.27004163,1.67424,0.48832,1.744,37.42,-4.2,37.65496514
19/03/2020 01:30,20.94888,-1.02616,20.97399765,1.89888,0.55384,1.978,38.1,-3.16,38.23082003,40.07888,-2.70616,40.17013722,1.89888,0.55384,1.978,38.18,-3.26,38.31892483
19/03/2020 02:00,20.4936,-1.8902,20.58058544,2.1936,0.6398,2.285,36.6,-5.06,36.94812039,38.9336,-0.8202,38.94223847,2.1936,0.6398,2.285,36.74,-1.46,36.76899781
19/03/2020 02:30,19.45704,-2.13128,19.57341973,1.36704,0.39872,1.424,36.18,-5.06,36.53212285,37.64704,-4.86128,37.95960569,1.36704,0.39872,1.424,36.28,-5.26,36.65932351
19/03/2020 03:00,18.62008,-1.94456,18.72134324,0.67008,0.19544,0.698,35.9,-4.28,36.15423073,36.67008,-4.22456,36.91262216,0.67008,0.19544,0.698,36,-4.42,36.27032396
19/03/2020 03:30,18.32304,-1.88328,18.41956944,0.74304,0.21672,0.774,35.16,-4.2,35.4099647,36.00304,-4.10328,36.23611177,0.74304,0.21672,0.774,35.26,-4.32,35.52365409
19/03/2020 04:00,18.25208,-1.43856,18.30868316,1.34208,0.39144,1.398,33.82,-3.66,34.0174661,35.26208,-3.38856,35.42452011,1.34208,0.39144,1.398,33.92,-3.78,34.12996924
19/03/2020 04:30,19.78576,-0.67832,19.79738409,4.56576,1.33168,4.756,30.44,-4.02,30.70429937,35.10576,-2.82832,35.2195085,4.56576,1.33168,4.756,30.54,-4.16,30.82202459
19/03/2020 05:00,19.56928,-1.05896,19.59791101,4.04928,1.18104,4.218,31.04,-4.48,31.36163261,35.18928,-3.45896,35.35887203,4.04928,1.18104,4.218,31.14,-4.64,31.48379266
19/03/2020 05:30,19.59656,-1.85892,19.68453066,3.22656,0.94108,3.361,32.74,-5.6,33.2154723,36.06656,-4.81892,36.38706831,3.22656,0.94108,3.361,32.84,-5.76,33.34131371
19/03/2020 06:00,20.9132,-2.2824,21.03737826,3.2832,0.9576,3.42,35.26,-6.48,35.85049512,38.6432,-5.7024,39.06167267,3.2832,0.9576,3.42,35.36,-6.66,35.98173426
19/03/2020 06:30,23.2628,-2.1046,23.35780822,3.8928,1.1354,4.055,38.74,-6.48,39.27821279,42.7328,-5.5246,43.08843698,3.8928,1.1354,4.055,38.84,-6.66,39.40686742
19/03/2020 07:00,26.09296,-1.15372,26.11845385,5.71296,1.66628,5.951,40.76,-5.64,41.14835598,46.57296,-4.13372,46.75605035,5.71296,1.66628,5.951,40.86,-5.8,41.26959656
19/03/2020 07:30,28.6584,3.0362,28.81878556,8.0784,2.3562,8.415,41.16,1.36,41.18246229,49.3584,6.3762,49.76854003,8.0784,2.3562,8.415,41.28,4.02,41.47527938
19/03/2020 08:00,30.32104,1.97072,30.38501611,9.91104,2.89072,10.324,40.82,-1.84,40.86144882,50.85104,0.99072,50.86069008,9.91104,2.89072,10.324,40.94,-1.9,40.9840652
19/03/2020 08:30,32.34808,2.45944,32.44144147,11.99808,3.49944,12.498,40.7,-2.08,40.75311522,52.77808,1.35944,52.7955851,11.99808,3.49944,12.498,40.78,-2.14,40.83611147
19/03/2020 09:00,34.90624,3.20432,35.0530064,16.26624,4.74432,16.944,37.28,-3.08,37.40701538,53.64624,1.56432,53.66904288,16.26624,4.74432,16.944,37.38,-3.18,37.51502099
19/03/2020 09:30,35.044,3.257,35.19502784,16.344,4.767,17.025,37.4,-3.02,37.52173237,53.824,1.647,53.84919298,16.344,4.767,17.025,37.48,-3.12,37.60963706
19/03/2020 10:00,36.27824,3.83032,36.47988554,17.65824,5.15032,18.394,37.24,-2.64,37.33345952,54.99824,2.43032,55.05191058,17.65824,5.15032,18.394,37.34,-2.72,37.43893695
19/03/2020 10:30,38.32408,4.96744,38.64467063,21.45408,6.25744,22.348,33.74,-2.58,33.83849878,55.29408,3.59744,55.41098138,21.45408,6.25744,22.348,33.84,-2.66,33.94438392
19/03/2020 11:00,39.004,5.572,39.39998985,21.744,6.342,22.65,34.52,-1.54,34.55433403,56.344,4.902,56.55683814,21.744,6.342,22.65,34.6,-1.44,34.62995235
19/03/2020 11:30,38.17016,5.22588,38.52623698,19.70016,5.74588,20.521,36.94,-1.04,36.95463706,56.72016,4.66588,56.91174735,19.70016,5.74588,20.521,37.02,-1.08,37.0357503
19/03/2020 12:00,37.7008,5.2344,38.06243902,18.4608,5.3844,19.23,38.48,-0.3,38.48116942,57.0408,5.1244,57.27051894,18.4608,5.3844,19.23,38.58,-0.26,38.58087609
19/03/2020 12:30,38.02544,5.89492,38.47965916,18.32544,5.34492,19.089,39.4,1.1,39.41535234,57.82544,6.46492,58.18570874,18.32544,5.34492,19.089,39.5,1.12,39.51587529
19/03/2020 13:00,38.1108,6.2194,38.61494546,18.8208,5.4894,19.605,38.58,1.46,38.60761583,57.5208,6.9694,57.94147883,18.8208,5.4894,19.605,38.7,1.48,38.7282894
19/03/2020 13:30,38.9348,5.7864,39.36243229,20.0448,5.8464,20.88,37.78,-0.12,37.78019058,57.9448,5.6864,58.22314825,20.0448,5.8464,20.88,37.9,-0.16,37.90033773
19/03/2020 14:00,37.42256,5.16908,37.77786898,17.48256,5.09908,18.211,39.88,0.14,39.88024574,57.48256,5.23908,57.72081655,17.48256,5.09908,18.211,40,0.14,40.000245
19/03/2020 14:30,37.33624,5.87932,37.79631227,18.30624,5.33932,19.069,38.06,1.08,38.07532009,56.48624,6.43932,56.85209012,18.30624,5.33932,19.069,38.18,1.1,38.19584271
19/03/2020 15:00,36.08304,4.94672,36.42054111,16.34304,4.76672,17.024,39.48,0.36,39.4816413,55.92304,5.12672,56.15754322,16.34304,4.76672,17.024,39.58,0.36,39.58163716
19/03/2020 15:30,36.75928,5.64604,37.19035404,17.60928,5.13604,18.343,38.3,1.02,38.31357984,55.98928,6.15604,56.32669264,17.60928,5.13604,18.343,38.38,1.02,38.39355154
19/03/2020 16:00,37.7656,6.0758,38.25122075,17.9856,5.2458,18.735,39.56,1.66,39.59481279,57.6256,6.9258,58.04030049,17.9856,5.2458,18.735,39.64,1.68,39.67558443
19/03/2020 16:30,39.06632,6.27476,39.56703137,18.49632,5.39476,19.267,41.14,1.76,41.17762985,59.71632,7.17476,60.14579001,18.49632,5.39476,19.267,41.22,1.78,41.2584149
19/03/2020 17:00,40.17776,5.95768,40.61706968,18.67776,5.44768,19.456,43,1.02,43.01209597,61.73776,6.48768,62.07770132,18.67776,5.44768,19.456,43.06,1.04,43.07255739
19/03/2020 17:30,42.1628,6.8354,42.71328127,20.4528,5.9654,21.305,43.42,1.74,43.45485013,63.9528,7.7254,64.41771832,20.4528,5.9654,21.305,43.5,1.76,43.53559004
19/03/2020 18:00,42.42544,6.34992,42.89801211,20.84544,6.07992,21.714,43.16,0.54,43.163378,64.06544,6.59992,64.40449943,20.84544,6.07992,21.714,43.22,0.52,43.22312807
19/03/2020 18:30,41.02784,5.07312,41.34029755,17.42784,5.08312,18.154,47.2,-0.02,47.20000424,64.72784,5.04312,64.92400427,17.42784,5.08312,18.154,47.3,-0.04,47.30001691
19/03/2020 19:00,41.51728,5.37504,41.86377424,18.01728,5.25504,18.768,47,0.24,47.00061276,65.09728,5.45504,65.32544163,18.01728,5.25504,18.768,47.08,0.2,47.08042481
19/03/2020 19:30,41.5452,6.3686,42.03049737,19.9152,5.8086,20.745,43.26,1.12,43.27449595,63.2952,6.9286,63.67328986,19.9152,5.8086,20.745,43.38,1.12,43.39445587
19/03/2020 20:00,38.66984,4.72912,38.95794016,16.65984,4.85912,17.354,44.02,-0.26,44.02076783,60.77984,4.35912,60.93595718,16.65984,4.85912,17.354,44.12,-0.5,44.12283309
19/03/2020 20:30,35.74008,3.60044,35.92097558,13.03008,3.80044,13.573,45.42,-0.4,45.4217613,58.55008,2.66044,58.61049231,13.03008,3.80044,13.573,45.52,-1.14,45.53427281
19/03/2020 21:00,33.98072,3.58896,34.16972294,12.51072,3.64896,13.032,42.94,-0.12,42.94016768,55.53072,3.54896,55.64401119,12.51072,3.64896,13.032,43.02,-0.1,43.02011622
19/03/2020 21:30,31.17376,2.49068,31.27310025,10.25376,2.99068,10.681,41.84,-1,41.85194858,52.17376,1.93068,52.20947,10.25376,2.99068,10.681,41.92,-1.06,41.93339958
19/03/2020 22:00,28.07784,-0.21188,28.07863943,7.94784,2.31812,8.279,40.26,-5.06,40.57673225,48.28784,1.47812,48.31045778,7.94784,2.31812,8.279,40.34,-0.84,40.34874471
19/03/2020 22:30,28.21952,1.22236,28.24598154,11.21952,3.27236,11.687,34,-4.1,34.24631367,45.31952,-0.96764,45.32984911,11.21952,3.27236,11.687,34.1,-4.24,34.36259012
19/03/2020 23:00,28.50312,2.91716,28.65200992,14.49312,4.22716,15.097,28.02,-2.62,28.1422245,42.61312,1.50716,42.63976463,14.49312,4.22716,15.097,28.12,-2.72,28.25124422
19/03/2020 23:30,24.62408,0.53744,24.62994433,10.41408,3.03744,10.848,28.42,-5,28.85647934,38.93408,0.63744,38.93929783,10.41408,3.03744,10.848,28.52,-2.4,28.62080362
20/03/2020 00:00,23.482,0.211,23.48294796,10.152,2.961,10.575,26.66,-5.5,27.22141804,36.912,-2.719,37.01200758,10.152,2.961,10.575,26.76,-5.68,27.35616932
20/03/2020 00:30,23.61992,-0.30544,23.62189481,9.88992,2.88456,10.302,27.46,-6.38,28.19141713,37.44992,-3.67544,37.62984676,9.88992,2.88456,10.302,27.56,-6.56,28.32997
20/03/2020 01:00,24.23504,-0.61228,24.24277316,8.97504,2.61772,9.349,30.52,-6.46,31.19618566,39.61504,-4.04228,39.8207411,8.97504,2.61772,9.349,30.64,-6.66,31.35546523
20/03/2020 01:30,25.1332,-0.5074,25.13832128,9.6432,2.8126,10.045,30.98,-6.64,31.68359197,40.7432,-4.0074,40.9398046,9.6432,2.8126,10.045,31.1,-6.82,31.83900752
20/03/2020 02:00,25.69768,0.48724,25.70229873,11.64768,3.39724,12.133,28.1,-5.82,28.69638305,39.84768,-2.60276,39.93259272,11.64768,3.39724,12.133,28.2,-6,28.83123306
20/03/2020 02:30,27.16848,1.84664,27.23116569,14.86848,4.33664,15.488,24.6,-4.98,25.09901193,39.58848,-0.78336,39.59622964,14.86848,4.33664,15.488,24.72,-5.12,25.24465884
20/03/2020 03:00,26.68656,1.96608,26.75888554,14.38656,4.19608,14.986,24.6,-4.46,25.00103198,39.10656,-0.42392,39.10885761,14.38656,4.19608,14.986,24.72,-4.62,25.14801781
20/03/2020 03:30,26.44352,2.39436,26.55169881,14.72352,4.29436,15.337,23.44,-3.8,23.74602282,38.26352,0.35436,38.26516084,14.72352,4.29436,15.337,23.54,-3.94,23.86745064
20/03/2020 04:00,25.532,2.191,25.62583667,13.752,4.011,14.325,23.56,-3.64,23.8395302,37.432,0.251,37.43284153,13.752,4.011,14.325,23.68,-3.76,23.97665531
20/03/2020 04:30,24.90792,1.84356,24.97605237,12.93792,3.77356,13.477,23.94,-3.86,24.24918968,36.99792,-0.22644,36.99861294,12.93792,3.77356,13.477,24.06,-4,24.39023575
20/03/2020 05:00,26.00488,2.50184,26.12494952,15.19488,4.43184,15.828,21.62,-3.86,21.96187606,36.93488,0.43184,36.93740444,15.19488,4.43184,15.828,21.74,-4,22.10492253
20/03/2020 05:30,28.46672,3.57696,28.69056971,19.08672,5.56696,19.882,18.76,-3.98,19.17753895,37.96672,1.44696,37.99428274,19.08672,5.56696,19.882,18.88,-4.12,19.32430594
20/03/2020 06:00,30.73472,4.06596,31.00250061,21.41472,6.24596,22.307,18.64,-4.36,19.14312409,40.17472,1.74596,40.21264109,21.41472,6.24596,22.307,18.76,-4.5,19.29216421
20/03/2020 06:30,32.52,3.66,32.7253113,20.64,6.02,21.5,23.76,-4.72,24.22428534,44.5,1.16,44.51511653,20.64,6.02,21.5,23.86,-4.86,24.34993224
20/03/2020 07:00,33.96568,3.88624,34.18728242,19.25568,5.61624,20.058,29.42,-3.46,29.62276152,48.79568,3.83624,48.94624729,19.25568,5.61624,20.058,29.54,-1.78,29.59358038
20/03/2020 07:30,36.87592,5.47256,37.27978526,21.02592,6.13256,21.902,31.7,-1.32,31.72747075,52.82592,4.75256,53.0392746,21.02592,6.13256,21.902,31.8,-1.38,31.82992931
20/03/2020 08:00,37.68136,5.16748,38.03403398,21.83136,6.36748,22.741,31.7,-2.4,31.79072192,53.63136,3.88748,53.77206781,21.83136,6.36748,22.741,31.8,-2.48,31.89655781
20/03/2020 08:30,42.99976,7.90868,43.72100844,30.50976,8.89868,31.781,24.98,-1.98,25.05834791,55.58976,6.83868,56.00882931,30.50976,8.89868,31.781,25.08,-2.06,25.16445906
20/03/2020 09:00,46.27432,10.58376,47.46923917,34.98432,10.20376,36.442,22.58,0.76,22.59278646,57.66432,10.74376,58.65664651,34.98432,10.20376,36.442,22.68,0.54,22.68642766
20/03/2020 09:30,51.37072,14.46896,53.36948264,44.43072,12.95896,46.282,13.88,3.02,14.20474569,58.41072,15.99896,60.56219061,44.43072,12.95896,46.282,13.98,3.04,14.30671171
20/03/2020 10:00,55.09672,17.47696,57.80218582,51.96672,15.15696,54.132,6.26,4.64,7.792124229,58.40672,19.83696,61.68346556,51.96672,15.15696,54.132,6.44,4.68,7.960904471
20/03/2020 10:30,60.594,20.427,63.94446939,60.984,17.787,63.525,-0.78,5.28,5.33730269,60.284,23.127,64.5679393,60.984,17.787,63.525,-0.7,5.34,5.385684729
20/03/2020 11:00,64.75736,22.60548,68.58952836,68.24736,19.90548,71.091,-6.98,5.4,8.824987252,61.30736,25.34548,66.33992574,68.24736,19.90548,71.091,-6.94,5.44,8.818004309
20/03/2020 11:30,69.5372,25.2996,73.99656711,76.1472,22.2096,79.32,-13.22,6.18,14.59317649,62.9272,28.4496,69.05948335,76.1472,22.2096,79.32,-13.22,6.24,14.61868667
20/03/2020 12:00,74.14976,27.66368,79.14206277,82.94976,24.19368,86.406,-17.6,6.94,18.91886889,65.46976,31.23368,72.538488,82.94976,24.19368,86.406,-17.48,7.04,18.84441562
20/03/2020 12:30,76.14736,29.01048,81.48636932,86.60736,25.26048,90.216,-20.92,7.5,22.22378006,65.78736,32.84048,73.52872814,86.60736,25.26048,90.216,-20.82,7.58,22.15691314
20/03/2020 13:00,71.31752,26.32136,76.01975172,78.82752,22.99136,82.112,-15.02,6.66,16.43033779,63.88752,29.71136,70.45835738,78.82752,22.99136,82.112,-14.94,6.72,16.38175815
20/03/2020 13:30,70.04456,26.28508,74.81407499,78.87456,23.00508,82.161,-17.66,6.56,18.83903395,61.25456,29.64508,68.05109763,78.87456,23.00508,82.161,-17.62,6.64,18.82960435
20/03/2020 14:00,70.13176,26.30968,74.90435917,79.30176,23.12968,82.606,-18.34,6.36,19.41147084,61.12176,29.54968,67.89000761,79.30176,23.12968,82.606,-18.18,6.42,19.28026971
20/03/2020 14:30,65.90344,23.52892,69.97766415,71.89344,20.96892,74.889,-11.98,5.12,13.02823089,59.97344,26.12892,65.41814707,71.89344,20.96892,74.889,-11.92,5.16,12.98891835
20/03/2020 15:00,66.52416,23.46288,70.54055998,71.80416,20.94288,74.796,-10.56,5.04,11.70107687,61.34416,26.02288,66.63554794,71.80416,20.94288,74.796,-10.46,5.08,11.62832748
20/03/2020 15:30,70.6844,25.8192,75.25234543,79.3344,23.1392,82.64,-17.3,5.36,18.11131138,62.1344,28.5392,68.37521188,79.3344,23.1392,82.64,-17.2,5.4,18.02775638
20/03/2020 16:00,64.5596,22.3928,68.33285772,70.3296,20.5128,73.26,-11.54,3.76,12.13710015,58.8896,24.2928,63.70341529,70.3296,20.5128,73.26,-11.44,3.78,12.04831938
20/03/2020 16:30,66.18456,23.03508,70.0786051,71.43456,20.83508,74.411,-10.5,4.4,11.38463877,60.99456,25.27508,66.02398063,71.43456,20.83508,74.411,-10.44,4.44,11.34491957
20/03/2020 17:00,58.63872,19.30296,61.73413762,59.59872,17.38296,62.082,-1.92,3.84,4.293250517,57.81872,21.24296,61.59762765,59.59872,17.38296,62.082,-1.78,3.86,4.25064701
20/03/2020 17:30,58.89096,17.34528,61.39221374,55.32096,16.13528,57.626,7.14,2.42,7.538965446,62.52096,18.53528,65.21063597,55.32096,16.13528,57.626,7.2,2.4,7.589466384
20/03/2020 18:00,53.48832,13.25576,55.10640207,43.04832,12.55576,44.842,20.88,1.4,20.92688223,64.00832,13.93576,65.50778912,43.04832,12.55576,44.842,20.96,1.38,21.00538026
20/03/2020 18:30,49.85496,9.94228,50.83665969,35.66496,10.40228,37.151,28.38,-0.92,28.39490799,64.14496,12.74228,65.3983302,35.66496,10.40228,37.151,28.48,2.34,28.57596892
20/03/2020 19:00,47.44392,9.66656,48.41867333,30.19392,8.80656,31.452,34.5,1.72,34.54284875,64.77392,10.54656,65.62690485,30.19392,8.80656,31.452,34.58,1.74,34.62374907
20/03/2020 19:30,48.4104,11.1022,49.66714883,32.9904,9.6222,34.365,30.84,2.96,30.98172364,63.9104,12.6022,65.14103678,32.9904,9.6222,34.365,30.92,2.98,31.06327092
20/03/2020 20:00,47.42032,9.86676,48.43593399,33.76032,9.84676,35.167,27.32,0.04,27.32002928,61.16032,9.62676,61.91332046,33.76032,9.84676,35.167,27.4,-0.22,27.4008832
20/03/2020 20:30,46.42496,8.17228,47.138764,33.74496,9.84228,35.151,25.36,-3.34,25.5789992,59.24496,7.16228,59.67632311,33.74496,9.84228,35.151,25.5,-2.68,25.64044461
20/03/2020 21:00,45.23368,10.33524,46.39938569,33.34368,9.72524,34.733,23.78,1.22,23.81127464,57.24368,10.94524,58.28067586,33.34368,9.72524,34.733,23.9,1.22,23.93111782
20/03/2020 21:30,44.36216,10.11188,45.50001491,34.29216,10.00188,35.721,20.14,0.22,20.14120155,54.51216,10.22188,55.46226121,34.29216,10.00188,35.721,20.22,0.22,20.2211968
20/03/2020 22:00,41.1632,7.8026,41.89617645,31.9632,9.3226,33.295,18.4,-3.04,18.64943967,50.5032,10.8826,51.66240599,31.9632,9.3226,33.295,18.54,1.56,18.60551531
20/03/2020 22:30,39.18536,7.81448,39.95695854,31.45536,9.17448,32.766,15.46,-2.72,15.69745202,47.03536,6.33448,47.4599908,31.45536,9.17448,32.766,15.58,-2.84,15.83672946
20/03/2020 23:00,35.36864,5.91752,35.8602529,27.48864,8.01752,28.634,15.76,-4.2,16.31004598,43.34864,6.75752,43.87218557,27.48864,8.01752,28.634,15.86,-1.26,15.90997172
20/03/2020 23:30,35.46344,7.14392,36.17583682,30.01344,8.75392,31.264,10.9,-3.22,11.3656676,40.99344,5.41392,41.34939725,30.01344,8.75392,31.264,10.98,-3.34,11.47675912
21/03/2020 00:00,35.04296,6.89128,35.71412586,31.27296,9.12128,32.576,7.54,-4.46,8.760319629,38.91296,6.32128,39.4230521,31.27296,9.12128,32.576,7.64,-2.8,8.136928167
21/03/2020 00:30,34.15184,5.22012,34.54848518,29.69184,8.66012,30.929,8.92,-6.88,11.26502552,38.71184,1.56012,38.74326433,29.69184,8.66012,30.929,9.02,-7.1,11.47912889
21/03/2020 01:00,37.54416,6.31788,38.07203118,34.00416,9.91788,35.421,7.08,-7.2,10.09784135,41.18416,2.49788,41.25984052,34.00416,9.91788,35.421,7.18,-7.42,10.32515375
21/03/2020 01:30,37.48864,6.20252,37.99828132,33.12864,9.66252,34.509,8.72,-6.92,11.13215163,41.94864,2.54252,42.02562083,33.12864,9.66252,34.509,8.82,-7.12,11.33520181
21/03/2020 02:00,39.10176,7.66468,39.84589006,36.22176,10.56468,37.731,5.76,-5.8,8.174203325,41.96176,4.58468,42.21147466,36.22176,10.56468,37.731,5.74,-5.98,8.289028894
21/03/2020 02:30,33.65816,4.91988,34.01583387,27.66816,8.06988,28.821,11.98,-6.3,13.53552363,39.76816,1.56988,39.79913407,27.66816,8.06988,28.821,12.1,-6.5,13.73535584
21/03/2020 03:00,31.82504,4.57272,32.15187303,25.41504,7.41272,26.474,12.82,-5.68,14.02193995,38.33504,1.55272,38.36647275,25.41504,7.41272,26.474,12.92,-5.86,14.18682487
21/03/2020 03:30,31.9312,5.2216,32.35531857,26.1312,7.6216,27.22,11.6,-4.8,12.55388386,37.8312,2.6616,37.92471237,26.1312,7.6216,27.22,11.7,-4.96,12.70793453
21/03/2020 04:00,33.05568,6.65624,33.7191861,29.09568,8.48624,30.308,7.92,-3.66,8.724792261,37.11568,4.66624,37.40785342,29.09568,8.48624,30.308,8.02,-3.82,8.88328768
21/03/2020 04:30,30.05352,4.10936,30.33316508,24.20352,7.05936,25.212,11.7,-5.9,13.10343466,36.00352,0.97936,36.01683771,24.20352,7.05936,25.212,11.8,-6.08,13.27427587
21/03/2020 05:00,30.53728,3.74504,30.76606563,24.97728,7.28504,26.018,11.12,-7.08,13.18259459,36.19728,-0.01496,36.19728309,24.97728,7.28504,26.018,11.22,-7.3,13.38575362
21/03/2020 05:30,34.02872,5.89296,34.53521047,31.27872,9.12296,32.582,5.5,-6.46,8.484197075,36.89872,2.44296,36.97950231,31.27872,9.12296,32.582,5.62,-6.68,8.729650623
21/03/2020 06:00,36.20312,7.06216,36.88549853,34.77312,10.14216,36.222,2.86,-6.16,6.791553578,37.75312,3.78216,37.94209804,34.77312,10.14216,36.222,2.98,-6.36,7.023531875
21/03/2020 06:30,37.25024,7.62132,38.02190025,34.53024,10.07132,35.969,5.44,-4.9,7.321447944,40.07024,6.75132,40.63501514,34.53024,10.07132,35.969,5.54,-3.32,6.458637627
21/03/2020 07:00,40.76416,9.63788,41.88801107,39.04416,11.38788,40.671,3.44,-3.5,4.907504457,42.58416,7.74788,43.28325689,39.04416,11.38788,40.671,3.54,-3.64,5.077519079
21/03/2020 07:30,42.91032,15.51176,45.62795482,42.28032,12.33176,44.042,1.26,6.36,6.483610105,43.64032,8.83176,44.52502122,42.28032,12.33176,44.042,1.36,-3.5,3.754943408
21/03/2020 08:00,48.25496,13.41228,50.08423324,51.02496,14.88228,53.151,-5.54,-2.94,6.271778057,45.52496,11.80228,47.02994574,51.02496,14.88228,53.151,-5.5,-3.08,6.303681464
21/03/2020 08:30,56.26664,17.36652,58.88574355,64.13664,18.70652,66.809,-15.74,-2.68,15.96652749,48.49664,15.88652,51.03239764,64.13664,18.70652,66.809,-15.64,-2.82,15.89219934
21/03/2020 09:00,64.7436,21.8798,68.34075935,78.7536,22.9698,82.035,-28.02,-2.18,28.10467577,50.8336,20.7698,54.91301741,78.7536,22.9698,82.035,-27.92,-2.2,28.00654209
21/03/2020 09:30,70.618,26.449,75.408564,88.968,25.949,92.675,-36.7,1,36.71362145,52.388,26.889,58.88565925,88.968,25.949,92.675,-36.58,0.94,36.59207564
21/03/2020 10:00,73.67104,27.95572,78.79685536,94.03104,27.42572,97.949,-40.72,1.06,40.73379432,53.43104,28.44572,60.53127309,94.03104,27.42572,97.949,-40.6,1.02,40.61281079
21/03/2020 10:30,74.71944,28.03692,79.80641326,94.78944,27.64692,98.739,-40.14,0.78,40.14757776,54.76944,28.40692,61.69801181,94.78944,27.64692,98.739,-40.02,0.76,40.02721574
21/03/2020 11:00,72.78968,27.33824,77.75420812,92.11968,26.86824,95.958,-38.66,0.94,38.67142614,53.57968,27.74824,60.33860234,92.11968,26.86824,95.958,-38.54,0.88,38.5500454
21/03/2020 11:30,70.60984,26.38912,75.37993871,88.65984,25.85912,92.354,-36.1,1.06,36.11555897,52.65984,26.87912,59.12314133,88.65984,25.85912,92.354,-36,1.02,36.0144471
21/03/2020 12:00,70.54016,26.37088,75.30828298,88.22016,25.73088,91.896,-35.36,1.28,35.38315984,52.96016,26.95088,59.42329913,88.22016,25.73088,91.896,-35.26,1.22,35.28109976
21/03/2020 12:30,70.10352,26.01436,74.77466444,87.20352,25.43436,90.837,-34.2,1.16,34.21966686,53.10352,26.55436,59.37270308,87.20352,25.43436,90.837,-34.1,1.12,34.118388
21/03/2020 13:00,70.02768,26.15224,74.75169311,87.12768,25.41224,90.758,-34.2,1.48,34.23200841,53.02768,26.83224,59.42982374,87.12768,25.41224,90.758,-34.1,1.42,34.12955318
21/03/2020 13:30,72.91144,27.28792,77.85055338,90.30144,26.33792,94.064,-34.78,1.9,34.83185898,55.64144,28.19792,62.37862244,90.30144,26.33792,94.064,-34.66,1.86,34.70987179
21/03/2020 14:00,69.858,26.234,74.6214642,86.448,25.214,90.05,-33.18,2.04,33.24265332,53.388,27.214,59.92395464,86.448,25.214,90.05,-33.06,2,33.12044082
21/03/2020 14:30,71.38136,26.75748,76.23162921,88.79136,25.89748,92.491,-34.82,1.72,34.86245545,54.09136,27.57748,60.71567038,88.79136,25.89748,92.491,-34.7,1.68,34.74064478
21/03/2020 15:00,64.65904,22.93972,68.6077416,76.79904,22.39972,79.999,-24.28,1.08,24.3040079,52.61904,23.43972,57.60367909,76.79904,22.39972,79.999,-24.18,1.04,24.20235526
21/03/2020 15:30,60.20264,20.03452,63.44871831,68.31264,19.92452,71.159,-16.22,0.22,16.22149192,52.19264,20.08452,55.92369457,68.31264,19.92452,71.159,-16.12,0.16,16.12079403
21/03/2020 16:00,55.27832,17.26076,57.91050421,59.24832,17.28076,61.717,-7.94,-0.04,7.940100755,51.34832,17.16076,54.14001894,59.24832,17.28076,61.717,-7.9,-0.12,7.90091134
21/03/2020 16:30,51.75096,14.62028,53.77652321,51.60096,15.05028,53.751,0.3,-0.86,0.910823803,51.98096,14.17028,53.87779726,51.60096,15.05028,53.751,0.38,-0.88,0.958540557
21/03/2020 17:00,47.92296,10.81628,49.12842363,42.43296,12.37628,44.201,10.98,-3.12,11.41467477,53.51296,9.13628,54.28727752,42.43296,12.37628,44.201,11.08,-3.24,11.54400277
21/03/2020 17:30,44.2452,7.6286,44.89803182,32.8752,9.5886,34.245,22.74,-3.92,23.07539815,55.7152,10.2286,56.64633941,32.8752,9.5886,34.245,22.84,0.64,22.84896497
21/03/2020 18:00,45.49568,9.18124,46.41284377,33.29568,9.71124,34.683,24.4,-1.06,24.42301374,57.77568,8.59124,58.41094593,33.29568,9.71124,34.683,24.48,-1.12,24.50560752
21/03/2020 18:30,45.83824,8.74032,46.66409155,32.53824,9.49032,33.894,26.6,-1.5,26.64225966,59.23824,7.89032,59.76141086,32.53824,9.49032,33.894,26.7,-1.6,26.74789711
21/03/2020 19:00,43.32472,8.35596,44.12316206,26.93472,7.85596,28.057,32.78,1,32.79524966,59.83472,9.49596,60.58355366,26.93472,7.85596,28.057,32.9,1.64,32.94085002
21/03/2020 19:30,37.47696,4.45328,37.74061782,17.97696,5.24328,18.726,39,-1.58,39.03199201,57.11696,8.04328,57.68051207,17.97696,5.24328,18.726,39.14,2.8,39.24002548
21/03/2020 20:00,35.81056,2.84308,35.92324194,18.01056,5.25308,18.761,35.6,-4.82,35.92481594,53.69056,0.29308,53.69135991,18.01056,5.25308,18.761,35.68,-4.96,36.0231037
21/03/2020 20:30,38.75296,4.78628,39.04741201,24.67296,7.19628,25.701,28.16,-4.82,28.56952922,52.93296,2.23628,52.98017745,24.67296,7.19628,25.701,28.26,-4.96,28.691971
21/03/2020 21:00,39.61288,5.38084,39.97666446,28.32288,8.26084,29.503,22.58,-5.76,23.30308992,50.98288,2.32084,51.03567724,28.32288,8.26084,29.503,22.66,-5.94,23.42560992
21/03/2020 21:30,39.54784,6.50312,40.07894982,30.62784,8.93312,31.904,17.84,-4.86,18.49013791,48.54784,3.89312,48.70368725,30.62784,8.93312,31.904,17.92,-5.04,18.61526256
21/03/2020 22:00,36.84528,6.16904,37.35815457,27.66528,8.06904,28.818,18.36,-3.8,18.74912265,46.14528,4.10904,46.32786501,27.66528,8.06904,28.818,18.48,-3.96,18.8995238
21/03/2020 22:30,33.66008,5.06544,34.03909029,24.19008,7.05544,25.198,18.94,-3.98,19.35365599,43.23008,2.93544,43.32962756,24.19008,7.05544,25.198,19.04,-4.12,19.48065707
21/03/2020 23:00,33.00632,5.68476,33.49229249,25.21632,7.35476,26.267,15.58,-3.34,15.93398883,40.89632,5.83476,41.31045163,25.21632,7.35476,26.267,15.68,-1.52,15.7535012
21/03/2020 23:30,29.76848,3.53164,29.97723941,22.18848,6.47164,23.113,15.16,-5.88,16.2603813,37.44848,2.25164,37.51611037,22.18848,6.47164,23.113,15.26,-4.22,15.83275087
22/03/2020 00:00,28.2036,3.4098,28.40897374,20.9136,6.0998,21.785,14.58,-5.38,15.54093948,35.5936,0.5198,35.59739531,20.9136,6.0998,21.785,14.68,-5.58,15.70473814
22/03/2020 00:30,31.15976,4.93868,31.5487116,25.94976,7.56868,27.031,10.42,-5.26,11.67236052,36.46976,2.12868,36.53183096,25.94976,7.56868,27.031,10.52,-5.44,11.84331035
