Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/03/2020 01:00,34.63464,6.10052,35.16780676,30.34464,8.85052,31.609,8.58,-5.5,10.19148664,39.04464,3.17052,39.17315547,30.34464,8.85052,31.609,8.7,-5.68,10.39001444
22/03/2020 01:30,33.28896,5.10428,33.67801259,27.16896,7.92428,28.301,12.24,-5.64,13.47691359,39.52896,2.08428,39.58387174,27.16896,7.92428,28.301,12.36,-5.84,13.67023043
22/03/2020 02:00,33.62096,5.91528,34.13736207,28.44096,8.29528,29.626,10.36,-4.76,11.40119292,38.90096,3.35528,39.04539144,28.44096,8.29528,29.626,10.46,-4.94,11.567852
22/03/2020 02:30,33.76408,6.23744,34.33538635,29.37408,8.56744,30.598,8.78,-4.66,9.940020121,38.25408,3.74744,38.43719479,29.37408,8.56744,30.598,8.88,-4.82,10.10380126
22/03/2020 03:00,31.08736,5.02048,31.49014403,25.40736,7.41048,26.466,11.36,-4.78,12.32469067,36.88736,2.47048,36.96999593,25.40736,7.41048,26.466,11.48,-4.94,12.4977598
22/03/2020 03:30,29.83888,4.69384,30.20580894,23.73888,6.92384,24.728,12.2,-4.46,12.98967282,36.03888,2.28384,36.11117274,23.73888,6.92384,24.728,12.3,-4.64,13.14608687
22/03/2020 04:00,28.00592,3.86756,28.27170981,20.90592,6.09756,21.777,14.2,-4.46,14.88393765,35.20592,1.45756,35.2360793,20.90592,6.09756,21.777,14.3,-4.64,15.03394825
22/03/2020 04:30,26.1716,2.9288,26.33496755,17.9616,5.2388,18.71,16.42,-4.62,17.0575731,34.4816,0.4588,34.48465218,17.9616,5.2388,18.71,16.52,-4.78,17.19763937
22/03/2020 05:00,25.76272,2.79496,25.91388707,17.50272,5.10496,18.232,16.52,-4.62,17.15385671,34.14272,0.32496,34.1442664,17.50272,5.10496,18.232,16.64,-4.78,17.31294314
22/03/2020 05:30,26.81536,3.32948,27.02126883,19.33536,5.63948,20.141,14.96,-4.62,15.65713895,34.43536,0.85948,34.44608431,19.33536,5.63948,20.141,15.1,-4.78,15.83851003
22/03/2020 06:00,26.8192,2.4606,26.93184065,19.3392,5.6406,20.145,14.96,-6.36,16.25580512,34.4392,0.0006,34.43920001,19.3392,5.6406,20.145,15.1,-5.64,16.11892056
22/03/2020 06:30,28.69968,2.08324,28.77518933,21.43968,6.25324,22.333,14.52,-8.34,16.74473051,36.07968,-2.34676,36.15592056,21.43968,6.25324,22.333,14.64,-8.6,16.97909303
22/03/2020 07:00,31.72736,3.24548,31.89292262,25.52736,7.44548,26.591,12.4,-8.4,14.97731618,38.02736,-1.19452,38.04611658,25.52736,7.44548,26.591,12.5,-8.64,15.19538088
22/03/2020 07:30,35.95296,5.27128,36.3373324,31.99296,9.33128,33.326,7.92,-8.12,11.34287442,40.01296,0.97128,40.02474675,31.99296,9.33128,33.326,8.02,-8.36,11.58490397
22/03/2020 08:00,36.69568,5.36624,37.08597393,31.97568,9.32624,33.308,9.44,-7.92,12.32233744,41.51568,1.18624,41.53262394,31.97568,9.32624,33.308,9.54,-8.14,12.54078147
22/03/2020 08:30,38.31648,6.25064,38.82297181,32.91648,9.60064,34.288,10.8,-6.7,12.70944531,43.83648,4.16064,44.03348617,32.91648,9.60064,34.288,10.92,-5.44,12.2
22/03/2020 09:00,43.8036,9.6748,44.85930369,41.6736,12.1548,43.41,4.26,-4.96,6.538287237,47.2936,7.0148,47.81100313,41.6736,12.1548,43.41,5.62,-5.14,7.616035714
22/03/2020 09:30,51.73752,14.04636,53.61036472,53.74752,15.67636,55.987,-4.02,-3.26,5.175712511,49.84752,12.27636,51.33696782,53.74752,15.67636,55.987,-3.9,-3.4,5.173973328
22/03/2020 10:00,49.48976,12.56368,51.05959655,50.30976,14.67368,52.406,-1.64,-4.22,4.527471701,48.64976,10.29368,49.72684382,50.30976,14.67368,52.406,-1.66,-4.38,4.684015371
22/03/2020 10:30,60.99344,18.31892,63.68502613,69.73344,20.33892,72.639,-17.48,-4.04,17.94079151,52.37344,16.13892,54.80366736,69.73344,20.33892,72.639,-17.36,-4.2,17.86083985
22/03/2020 11:00,63.71936,20.22648,66.8525791,75.03936,21.88648,78.166,-22.64,-3.32,22.88213277,52.51936,18.40648,55.65143018,75.03936,21.88648,78.166,-22.52,-3.48,22.78729471
22/03/2020 11:30,63.81032,20.23676,66.94238862,74.80032,21.81676,77.917,-21.98,-3.16,22.20599018,52.92032,18.51676,56.06630601,74.80032,21.81676,77.917,-21.88,-3.3,22.12745806
22/03/2020 12:00,65.2636,21.3848,68.67785055,77.1936,22.5148,80.41,-23.86,-2.26,23.96679369,53.4336,22.2548,57.88286216,77.1936,22.5148,80.41,-23.76,-0.26,23.76142252
22/03/2020 12:30,63.52704,21.58872,67.09513874,73.84704,21.53872,76.924,-20.64,0.1,20.64024225,53.30704,21.61872,57.52399124,73.84704,21.53872,76.924,-20.54,0.08,20.54015579
22/03/2020 13:00,62.07312,21.23716,65.60555763,71.37312,20.81716,74.347,-18.6,0.84,18.61895808,52.85312,21.65716,57.11816588,71.37312,20.81716,74.347,-18.52,0.84,18.53903989
22/03/2020 13:30,60.1572,20.2896,63.48666458,67.9872,19.8296,70.82,-15.66,0.92,15.68700099,52.4272,20.6696,56.35462416,67.9872,19.8296,70.82,-15.56,0.84,15.58265703
22/03/2020 14:00,61.182,21.176,64.74303129,70.272,20.496,73.2,-18.18,1.36,18.23079812,52.212,21.816,56.58648955,70.272,20.496,73.2,-18.06,1.32,18.10817495
22/03/2020 14:30,62.3192,22.1506,66.13873123,73.3392,21.3906,76.395,-22.04,1.52,22.09235162,51.4192,22.8506,56.26796646,73.3392,21.3906,76.395,-21.92,1.46,21.96856846
22/03/2020 15:00,58.50688,19.41284,61.64343732,66.38688,19.36284,69.153,-15.76,0.1,15.76031726,50.72688,19.44284,54.3253199,66.38688,19.36284,69.153,-15.66,0.08,15.66020434
22/03/2020 15:30,55.30336,15.91348,57.5473759,60.66336,17.69348,63.191,-10.72,-3.56,11.29566288,50.02336,16.59348,52.70370124,60.66336,17.69348,63.191,-10.64,-1.1,10.69670977
22/03/2020 16:00,52.92224,14.18232,54.78961295,54.76224,15.97232,57.044,-3.68,-3.58,5.134082196,51.22224,12.25232,52.66723095,54.76224,15.97232,57.044,-3.54,-3.72,5.135172831
22/03/2020 16:30,51.81368,13.00024,53.4196937,51.94368,15.15024,54.108,-0.26,-4.3,4.307853294,51.70368,10.69024,52.79727035,51.94368,15.15024,54.108,-0.24,-4.46,4.466452731
22/03/2020 17:00,51.0736,11.4148,52.33364382,47.6736,13.9048,49.66,6.8,-4.98,8.428546731,54.5736,12.0248,55.88267739,47.6736,13.9048,49.66,6.9,-1.88,7.151531305
22/03/2020 17:30,48.43144,10.91792,49.64680612,41.58144,12.12792,43.314,13.7,-2.42,13.91209546,55.36144,9.60792,56.18897726,41.58144,12.12792,43.314,13.78,-2.52,14.00852598
22/03/2020 18:00,42.53832,6.80576,43.07931102,29.84832,8.70576,31.092,25.38,-3.8,25.66289929,55.32832,4.76576,55.53319244,29.84832,8.70576,31.092,25.48,-3.94,25.78282374
22/03/2020 18:30,45.97056,8.90808,46.82570102,34.21056,9.97808,35.636,23.52,-2.14,23.61715478,57.83056,12.57808,59.18261372,34.21056,9.97808,35.636,23.62,2.6,23.7626682
22/03/2020 19:00,46.48344,9.11392,47.36848881,34.09344,9.94392,35.514,24.78,-1.66,24.83553905,58.97344,8.18392,59.53858557,34.09344,9.94392,35.514,24.88,-1.76,24.94217312
22/03/2020 19:30,42.45568,7.28124,43.07552925,28.01568,8.17124,29.183,28.88,-1.78,28.93480257,57.01568,6.29124,57.36172475,28.01568,8.17124,29.183,29,-1.88,29.06087404
22/03/2020 20:00,40.56184,6.89512,41.14371816,26.69184,7.78512,27.804,27.74,-1.78,27.7970502,54.53184,5.90512,54.85063369,26.69184,7.78512,27.804,27.84,-1.88,27.90340481
22/03/2020 20:30,36.01936,4.49148,36.29831521,19.47936,5.68148,20.291,33.08,-2.38,33.16550618,52.65936,3.20148,52.75658888,19.47936,5.68148,20.291,33.18,-2.48,33.27255325
22/03/2020 21:00,32.99,2.71,33.10112083,16.56,4.83,17.25,32.86,-4.24,33.13241917,49.54,2.91,49.6253937,16.56,4.83,17.25,32.98,-1.92,33.03584114
22/03/2020 21:30,33.86392,3.48656,34.0429314,20.59392,6.00656,21.452,26.54,-5.04,27.01431472,47.23392,0.78656,47.24046862,20.59392,6.00656,21.452,26.64,-5.22,27.146602
22/03/2020 22:00,33.97176,4.42968,34.25934241,22.66176,6.60968,23.606,22.62,-4.36,23.03636256,45.40176,2.06968,45.44890963,22.66176,6.60968,23.606,22.74,-4.54,23.18877315
22/03/2020 22:30,31.28416,2.98788,31.42651896,19.84416,5.78788,20.671,22.88,-5.6,23.55534759,42.84416,0.00788,42.84416072,19.84416,5.78788,20.671,23,-5.78,23.71515128
22/03/2020 23:00,27.27624,1.82932,27.33751416,15.18624,4.42932,15.819,24.18,-5.2,24.7328203,39.46624,-0.95068,39.47768854,15.18624,4.42932,15.819,24.28,-5.38,24.86891232
22/03/2020 23:30,26.24112,1.23616,26.27022022,15.14112,4.41616,15.772,22.2,-6.36,23.09306389,37.44112,-0.58384,37.44567179,15.14112,4.41616,15.772,22.3,-5,22.85366491
23/03/2020 00:00,26.15016,1.01588,26.16988499,16.34016,4.76588,17.021,19.62,-7.5,21.00462806,36.06016,-2.97412,36.18259981,16.34016,4.76588,17.021,19.72,-7.74,21.18456986
23/03/2020 00:30,25.864,0.247,25.86517939,14.904,4.347,15.525,21.92,-8.2,23.40355529,36.944,-4.093,37.17003881,14.904,4.347,15.525,22.04,-8.44,23.60074575
23/03/2020 01:00,26.61984,-0.14088,26.62021279,14.25984,4.15912,14.854,24.72,-8.6,26.17323824,39.09984,-4.70088,39.3814139,14.25984,4.15912,14.854,24.84,-8.86,26.37281176
23/03/2020 01:30,28.1176,0.4668,28.12147457,15.8976,4.6368,16.56,24.44,-8.34,25.82381072,40.4576,-3.9432,40.64930779,15.8976,4.6368,16.56,24.56,-8.58,26.01557226
23/03/2020 02:00,26.56536,0.35948,26.56779211,14.05536,4.09948,14.641,25.02,-7.48,26.11418771,39.17536,-3.62052,39.34230543,14.05536,4.09948,14.641,25.12,-7.72,26.27951293
23/03/2020 02:30,26.37664,0.79652,26.38866389,14.69664,4.28652,15.309,23.36,-6.98,24.38052501,38.19664,-2.89348,38.30607698,14.69664,4.28652,15.309,23.5,-7.18,24.57239101
23/03/2020 03:00,27.02552,1.47536,27.065761,16.47552,4.80536,17.162,21.1,-6.66,22.12612935,37.69552,-2.05464,37.75147379,16.47552,4.80536,17.162,21.22,-6.86,22.30130041
23/03/2020 03:30,27.34112,1.94116,27.40994245,17.66112,5.15116,18.397,19.36,-6.42,20.39671542,37.14112,-1.44884,37.1693682,17.66112,5.15116,18.397,19.48,-6.6,20.56770284
23/03/2020 04:00,27.75184,2.60512,27.87384569,18.77184,5.47512,19.554,17.96,-5.74,18.8549516,36.85184,-0.46488,36.85477208,18.77184,5.47512,19.554,18.08,-5.94,19.03076457
23/03/2020 04:30,26.2632,1.4226,26.3017008,16.3632,4.7726,17.045,19.8,-6.7,20.90287062,36.2632,-2.1474,36.32672571,16.3632,4.7726,17.045,19.9,-6.92,21.06884904
23/03/2020 05:00,23.81584,-0.22788,23.8169302,11.83584,3.45212,12.329,23.96,-7.36,25.06493966,35.93584,-4.12788,36.17214384,11.83584,3.45212,12.329,24.1,-7.58,25.26393477
23/03/2020 05:30,22.63416,-1.50712,22.68428111,8.20416,2.39288,8.546,28.86,-7.8,29.89547792,37.16416,-5.64712,37.59075355,8.20416,2.39288,8.546,28.96,-8.04,30.05533563
23/03/2020 06:00,24.06744,-0.95908,24.08654194,9.63744,2.81092,10.039,28.86,-7.54,29.82869759,38.59744,-4.94908,38.91343942,9.63744,2.81092,10.039,28.96,-7.76,29.98164772
23/03/2020 06:30,25.09712,-0.62084,25.10479784,8.15712,2.37916,8.497,33.88,-6,34.4071853,42.15712,-2.46084,42.2288823,8.15712,2.37916,8.497,34,-4.84,34.34276634
23/03/2020 07:00,28.54376,0.23568,28.54473296,11.09376,3.23568,11.556,34.9,-6,35.41200361,46.11376,-2.90432,46.20512889,11.09376,3.23568,11.556,35.02,-6.14,35.554184
23/03/2020 07:30,33.12184,3.72512,33.33065862,16.85184,4.91512,17.554,32.54,-2.38,32.6269214,49.49184,-0.70488,49.49685932,16.85184,4.91512,17.554,32.64,-5.62,33.12029589
23/03/2020 08:00,37.96616,5.68388,38.38926669,24.83616,7.24388,25.871,26.26,-3.12,26.44469701,51.21616,3.98388,51.37087059,24.83616,7.24388,25.871,26.38,-3.26,26.58066967
23/03/2020 08:30,42.89456,7.70008,43.58020777,31.95456,9.32008,33.286,21.88,-3.24,22.11858947,53.95456,5.94008,54.28055909,31.95456,9.32008,33.286,22,-3.38,22.2581311
23/03/2020 09:00,47.53192,9.72056,48.51569546,38.88192,11.34056,40.502,17.3,-3.24,17.60078407,56.28192,7.96056,56.84210617,38.88192,11.34056,40.502,17.4,-3.38,17.72524753
23/03/2020 09:30,54.27576,15.53668,56.45570431,52.44576,15.29668,54.631,3.66,0.48,3.69134122,57.52576,13.35668,59.05602395,52.44576,15.29668,54.631,5.08,-1.94,5.43783045
23/03/2020 10:00,59.16792,17.33356,61.65464345,61.41792,17.91356,63.977,-4.5,-1.16,4.647106627,56.99792,20.03356,60.41611052,61.41792,17.91356,63.977,-4.42,2.12,4.90212199
23/03/2020 10:30,62.51552,19.15036,65.3829223,67.47552,19.68036,70.287,-9.92,-1.06,9.976472322,57.65552,18.58036,60.57547989,67.47552,19.68036,70.287,-9.82,-1.1,9.881416902
23/03/2020 11:00,67.83488,22.87684,71.58855183,76.99488,22.45684,80.203,-18.32,0.84,18.33924753,58.77488,23.31684,63.23101728,76.99488,22.45684,80.203,-18.22,0.86,18.24028509
23/03/2020 11:30,63.56568,20.23624,66.70907797,69.65568,20.31624,72.558,-12.18,-0.16,12.18105086,57.57568,20.13624,60.99530383,69.65568,20.31624,72.558,-12.08,-0.18,12.08134099
23/03/2020 12:00,58.89336,17.47348,61.43085833,61.62336,17.97348,64.191,-5.46,-1,5.550819759,56.22336,16.93348,58.71804624,61.62336,17.97348,64.191,-5.4,-1.04,5.499236311
23/03/2020 12:30,58.63288,16.85084,61.00627366,60.00288,17.50084,62.503,-2.74,-1.3,3.032754524,57.42288,16.14084,59.64825113,60.00288,17.50084,62.503,-2.58,-1.36,2.916504757
23/03/2020 13:00,58.56384,17.37612,61.08725646,61.80384,18.02612,64.379,-6.48,-1.3,6.609114918,55.36384,16.66612,57.81794129,61.80384,18.02612,64.379,-6.44,-1.36,6.582036159
23/03/2020 13:30,62.05888,19.83384,65.15125322,68.61888,20.01384,71.478,-13.12,-0.36,13.1249381,55.61888,19.59384,58.9693003,68.61888,20.01384,71.478,-13,-0.42,13.00678285
23/03/2020 14:00,62.03528,20.10904,65.213108,68.46528,19.96904,71.318,-12.86,0.28,12.86304785,55.74528,20.24904,59.30902008,68.46528,19.96904,71.318,-12.72,0.28,12.72308139
23/03/2020 14:30,55.37312,15.87216,57.60301973,56.13312,16.37216,58.472,-1.52,-1,1.819450466,54.69312,15.35216,56.80692028,56.13312,16.37216,58.472,-1.44,-1.02,1.76465294
23/03/2020 15:00,49.67128,13.25704,51.40997147,48.16128,14.04704,50.168,3.02,-1.58,3.408342706,51.22128,12.38704,52.69780152,48.16128,14.04704,50.168,3.06,-1.66,3.481264138
23/03/2020 15:30,48.50696,11.93828,49.95445624,44.73696,13.04828,46.601,7.54,-2.22,7.860025445,52.35696,10.70828,53.44079454,44.73696,13.04828,46.601,7.62,-2.34,7.971198153
23/03/2020 16:00,50.43648,12.73064,52.01834013,47.55648,13.87064,49.538,5.76,-2.28,6.19483656,53.41648,11.47064,54.63420099,47.55648,13.87064,49.538,5.86,-2.4,6.332424496
23/03/2020 16:30,48.63216,11.01688,49.86440245,43.05216,12.55688,44.846,11.16,-3.08,11.57721901,54.29216,9.35688,55.09255704,43.05216,12.55688,44.846,11.24,-3.2,11.68664195
23/03/2020 17:00,47.70024,11.25132,49.00923482,38.85024,11.33132,40.469,17.7,-0.16,17.70072315,56.63024,11.35132,57.75670133,38.85024,11.33132,40.469,17.78,0.02,17.78001125
23/03/2020 17:30,42.01448,7.52964,42.68386121,25.64448,7.47964,26.713,32.74,0.1,32.74015272,58.48448,7.63964,58.98134027,25.64448,7.47964,26.713,32.84,0.16,32.84038977
23/03/2020 18:00,40.17568,6.22124,40.65450886,20.81568,6.07124,21.683,38.72,0.3,38.72116217,59.61568,6.93124,60.0172591,20.81568,6.07124,21.683,38.8,0.86,38.80952976
23/03/2020 18:30,39.47904,3.64972,39.64738397,17.75904,5.17972,18.499,43.44,-3.06,43.54764288,61.27904,2.01972,61.31231534,17.75904,5.17972,18.499,43.52,-3.16,43.63457345
23/03/2020 19:00,40.34632,3.52476,40.49999346,17.77632,5.18476,18.517,45.14,-3.32,45.26192661,62.99632,1.74476,63.020477,17.77632,5.18476,18.517,45.22,-3.44,45.350656
23/03/2020 19:30,44.5396,7.2128,45.11984543,26.6496,7.7728,27.76,35.78,-1.12,35.79752505,62.5096,6.5728,62.85421061,26.6496,7.7728,27.76,35.86,-1.2,35.88007246
23/03/2020 20:00,43.97016,8.38088,44.7617484,28.70016,8.37088,29.896,30.54,0.02,30.54000655,59.34016,7.87088,59.8598809,28.70016,8.37088,29.896,30.64,-0.5,30.64407936
23/03/2020 20:30,45.6488,8.8034,46.48992141,33.0288,9.6334,34.405,25.24,-1.66,25.29452905,58.3688,7.8934,58.90010677,33.0288,9.6334,34.405,25.34,-1.74,25.39966929
23/03/2020 21:00,42.04808,7.70444,42.74809268,29.87808,8.71444,31.123,24.34,-2.02,24.42367704,54.31808,7.15444,54.78722321,29.87808,8.71444,31.123,24.44,-1.56,24.48973663
23/03/2020 21:30,36.04472,4.71596,36.35192043,20.45472,5.96596,21.307,31.18,-2.5,31.28006394,51.73472,3.36596,51.84410227,20.45472,5.96596,21.307,31.28,-2.6,31.38787027
23/03/2020 22:00,30.48744,2.40592,30.58222439,12.63744,3.68592,13.164,35.7,-2.56,35.79166942,48.43744,1.00592,48.44788405,12.63744,3.68592,13.164,35.8,-2.68,35.9001727
23/03/2020 22:30,25.77432,-0.21124,25.77518562,7.26432,2.11876,7.567,37.02,-4.66,37.3121428,44.38432,-0.08124,44.38439435,7.26432,2.11876,7.567,37.12,-2.2,37.18513682
23/03/2020 23:00,22.88856,-1.24292,22.92228237,4.37856,1.27708,4.561,37.02,-5.04,37.36150425,41.49856,-3.94292,41.6854543,4.37856,1.27708,4.561,37.12,-5.22,37.48523443
23/03/2020 23:30,22.27912,-0.84484,22.29513271,5.94912,1.73516,6.197,32.66,-5.16,33.06510547,38.70912,-3.60484,38.87661048,5.94912,1.73516,6.197,32.76,-5.34,33.19236659
24/03/2020 00:00,21.8356,-0.2492,21.83702196,6.8256,1.9908,7.11,30.02,-4.48,30.35244306,36.9456,-2.6492,37.04045923,6.8256,1.9908,7.11,30.12,-4.64,30.47530148
24/03/2020 00:30,23.35784,0.61812,23.36601724,9.38784,2.73812,9.779,27.94,-4.24,28.25988677,37.40784,-1.66188,37.44473713,9.38784,2.73812,9.779,28.02,-4.4,28.36336369
24/03/2020 01:00,23.6424,0.1682,23.64299831,8.2224,2.3982,8.565,30.84,-4.46,31.16082797,39.1624,-2.2418,39.22651197,8.2224,2.3982,8.565,30.94,-4.64,31.28599047
24/03/2020 01:30,24.00304,0.25172,24.00435986,8.06304,2.35172,8.399,31.88,-4.2,32.15547232,40.06304,-2.00828,40.11334395,8.06304,2.35172,8.399,32,-4.36,32.29565915
24/03/2020 02:00,23.59472,-1.38404,23.63527826,8.45472,2.46596,8.807,30.28,-7.7,31.24369376,38.87472,-4.51404,39.13592227,8.45472,2.46596,8.807,30.42,-6.98,31.21052387
24/03/2020 02:30,25.13448,-0.83036,25.14819243,11.72448,3.41964,12.213,26.82,-8.5,28.13471877,38.64448,-5.32036,39.00899979,11.72448,3.41964,12.213,26.92,-8.74,28.3032507
24/03/2020 03:00,27.2024,0.9082,27.21755671,16.3824,4.7782,17.065,21.64,-7.74,22.9825412,38.1224,-3.1818,38.25495044,16.3824,4.7782,17.065,21.74,-7.96,23.15144056
24/03/2020 03:30,26.5016,1.2038,26.52892642,15.6816,4.5738,16.335,21.64,-6.74,22.66533035,37.4216,-2.3662,37.49633381,15.6816,4.5738,16.335,21.74,-6.94,22.82085012
24/03/2020 04:00,24.26328,0.07804,24.2634055,12.23328,3.56804,12.743,24.06,-6.98,25.05202587,36.41328,-3.61196,36.59198294,12.23328,3.56804,12.743,24.18,-7.18,25.22349698
24/03/2020 04:30,23.74024,-0.78368,23.75317136,11.13024,3.24632,11.594,25.22,-8.06,26.47663121,36.45024,-5.05368,36.79890865,11.13024,3.24632,11.594,25.32,-8.3,26.64568258
24/03/2020 05:00,26.23632,0.66976,26.24486741,15.73632,4.58976,16.392,21,-7.84,22.41574447,36.85632,-3.49024,37.02121148,15.73632,4.58976,16.392,21.12,-8.08,22.61284591
24/03/2020 05:30,30.01176,2.31468,30.10088839,22.06176,6.43468,22.981,15.9,-8.24,17.90831092,38.10176,-2.04532,38.15661737,22.06176,6.43468,22.981,16.04,-8.48,18.14364903
24/03/2020 06:00,34.58528,4.56404,34.88512654,29.46528,8.59404,30.693,10.24,-8.06,13.03154634,39.82528,2.39404,39.89717226,29.46528,8.59404,30.693,10.36,-6.2,12.07350819
24/03/2020 06:30,37.08648,7.64564,37.866381,30.87648,9.00564,32.163,12.42,-2.72,12.71435409,43.39648,8.34564,44.1916755,30.87648,9.00564,32.163,12.52,-0.66,12.5373841
24/03/2020 07:00,34.2004,4.3472,34.47557843,22.7904,6.6472,23.74,22.82,-4.6,23.27901201,45.7104,1.8872,45.74934089,22.7904,6.6472,23.74,22.92,-4.76,23.40905808
24/03/2020 07:30,38.56056,5.65808,38.97346093,28.69056,8.36808,29.886,19.74,-5.42,20.47056423,48.55056,2.76808,48.62940616,28.69056,8.36808,29.886,19.86,-5.6,20.63442754
24/03/2020 08:00,42.53048,8.87264,43.44612146,34.26048,9.99264,35.688,16.54,-2.24,16.69099158,50.92048,7.59264,51.48342904,34.26048,9.99264,35.688,16.66,-2.4,16.83198146
24/03/2020 08:30,44.0096,11.5578,45.50195197,35.8896,10.4678,37.385,16.24,2.18,16.38566447,52.2296,12.5878,53.72507631,35.8896,10.4678,37.385,16.34,2.12,16.4769536
24/03/2020 09:00,49.766,13.798,51.64338835,45.696,13.328,47.6,8.14,0.94,8.194095435,53.936,14.228,55.78107278,45.696,13.328,47.6,8.24,0.9,8.289004765
24/03/2020 09:30,50.24112,13.64616,52.06138513,47.06112,13.72616,49.022,6.36,-0.16,6.36201226,53.52112,13.52616,55.20387025,47.06112,13.72616,49.022,6.46,-0.2,6.463095234
24/03/2020 10:00,54.09376,16.38568,56.52101715,54.29376,15.83568,56.556,-0.4,1.1,1.170469991,53.95376,16.95568,56.55531188,54.29376,15.83568,56.556,-0.34,1.12,1.170469991
24/03/2020 10:30,55.7504,18.2822,58.67150873,57.4704,16.7622,59.865,-3.44,3.04,4.590773355,54.1304,19.8222,57.64564005,57.4704,16.7622,59.865,-3.34,3.06,4.529812358
24/03/2020 11:00,55.87056,18.42808,58.83122986,58.21056,16.97808,60.636,-4.68,2.9,5.505669805,53.61056,19.89808,57.18413881,58.21056,16.97808,60.636,-4.6,2.92,5.448522736
24/03/2020 11:30,55.47352,18.23936,58.39508262,57.56352,16.78936,59.962,-4.18,2.9,5.087474816,53.44352,19.70936,56.96199348,57.56352,16.78936,59.962,-4.12,2.92,5.04983168
24/03/2020 12:00,54.3204,17.7822,57.15691116,55.3104,16.1322,57.615,-1.98,3.3,3.848428251,53.4304,19.4522,56.86119704,55.3104,16.1322,57.615,-1.88,3.32,3.815337469
24/03/2020 12:30,56.41776,18.61268,59.40871569,58.87776,17.17268,61.331,-4.92,2.88,5.70094729,54.03776,20.05268,57.63843753,58.87776,17.17268,61.331,-4.84,2.88,5.632051136
24/03/2020 13:00,53.3548,17.4014,56.12079298,54.9648,16.0314,57.255,-3.22,2.74,4.228001892,51.7648,18.7714,55.06323617,54.9648,16.0314,57.255,-3.2,2.74,4.212790049
24/03/2020 13:30,54.16896,17.35928,56.88251779,55.84896,16.28928,58.176,-3.36,2.14,3.983616447,52.64896,18.42928,55.78128136,55.84896,16.28928,58.176,-3.2,2.14,3.849623358
24/03/2020 14:00,52.33304,17.19172,55.08450156,53.90304,15.72172,56.149,-3.14,2.94,4.30153461,50.70304,18.66172,54.02830794,53.90304,15.72172,56.149,-3.2,2.94,4.345526435
24/03/2020 14:30,50.81192,16.29056,53.35947488,52.08192,15.19056,54.252,-2.54,2.2,3.360297606,49.60192,17.81056,52.70262342,52.08192,15.19056,54.252,-2.48,2.62,3.607603082
24/03/2020 15:00,48.8564,13.7252,50.74769882,48.5664,14.1652,50.59,0.58,-0.88,1.05394497,49.2464,13.2652,51.0017004,48.5664,14.1652,50.59,0.68,-0.9,1.128007092
24/03/2020 15:30,44.29504,10.72272,45.57441489,40.05504,11.68272,41.724,8.48,-1.92,8.694642028,48.63504,9.68272,49.58953703,40.05504,11.68272,41.724,8.58,-2,8.810017026
24/03/2020 16:00,41.20808,8.55444,42.08662853,33.71808,9.83444,35.123,14.98,-2.56,15.19717079,48.77808,7.17444,49.30287697,33.71808,9.83444,35.123,15.06,-2.66,15.29310956
24/03/2020 16:30,39.29072,6.55896,39.8344152,28.59072,8.33896,29.782,21.4,-3.56,21.69409136,50.05072,4.67896,50.26894906,28.59072,8.33896,29.782,21.46,-3.66,21.76986909
24/03/2020 17:00,38.56384,5.85612,39.00594694,24.36384,7.10612,25.379,28.4,-2.5,28.50982287,52.84384,9.00612,53.60579841,24.36384,7.10612,25.379,28.48,1.9,28.54330745
24/03/2020 17:30,34.62912,3.10516,34.76805963,14.34912,4.18516,14.947,40.56,-2.16,40.61747407,54.96912,1.90516,55.00212531,14.34912,4.18516,14.947,40.62,-2.28,40.68393786
24/03/2020 18:00,32.74616,3.22388,32.90447381,9.47616,2.76388,9.871,46.54,0.92,46.54909236,56.09616,3.68388,56.21699155,9.47616,2.76388,9.871,46.62,0.92,46.62907677
24/03/2020 18:30,33.25256,2.60408,33.35436972,9.68256,2.82408,10.086,47.14,-0.44,47.14205341,56.90256,2.32408,56.9500016,9.68256,2.82408,10.086,47.22,-0.5,47.22264711
24/03/2020 19:00,35.92928,3.83104,36.13294935,13.16928,3.84104,13.718,45.52,-0.02,45.52000439,58.76928,3.76104,58.8895041,13.16928,3.84104,13.718,45.6,-0.08,45.60007018
24/03/2020 19:30,36.69168,4.64424,36.98443384,15.75168,4.59424,16.408,41.88,0.1,41.88011939,57.69168,4.63424,57.87750964,15.75168,4.59424,16.408,41.94,0.04,41.94001907
24/03/2020 20:00,35.64664,2.79652,35.75616684,16.13664,4.70652,16.809,39.02,-3.82,39.20654027,55.25664,0.78652,55.26223736,16.13664,4.70652,16.809,39.12,-3.92,39.31591027
24/03/2020 20:30,34.19232,2.46776,34.28125707,15.11232,4.40776,15.742,38.16,-3.88,38.35674647,53.39232,3.32776,53.49592341,15.11232,4.40776,15.742,38.28,-1.08,38.29523208
24/03/2020 21:00,34.32808,3.97944,34.55796607,17.75808,5.17944,18.498,33.14,-2.4,33.2267904,51.01808,2.65944,51.08734783,17.75808,5.17944,18.498,33.26,-2.52,33.35532941
24/03/2020 21:30,34.56448,4.85964,34.90443208,20.12448,5.86964,20.963,28.88,-2.02,28.95055785,49.14448,7.88964,49.77375145,20.12448,5.86964,20.963,29.02,2.02,29.09021829
24/03/2020 22:00,33.54904,4.10472,33.79921317,21.47904,6.26472,22.374,24.14,-4.32,24.52349893,45.71904,1.78472,45.75386152,21.47904,6.26472,22.374,24.24,-4.48,24.65051724
24/03/2020 22:30,30.1552,2.5386,30.26186671,18.2352,5.3186,18.995,23.84,-5.56,24.47977124,42.1952,-0.4414,42.19750866,18.2352,5.3186,18.995,23.96,-5.76,24.64262973
24/03/2020 23:00,27.69416,2.37788,27.79605748,16.48416,4.80788,17.171,22.42,-4.86,22.94070618,38.98416,-0.21212,38.98473709,16.48416,4.80788,17.171,22.5,-5.02,23.05320802
24/03/2020 23:30,24.602,0.626,24.60996302,13.152,3.836,13.7,22.9,-6.42,23.78290142,36.132,-2.804,36.24063796,13.152,3.836,13.7,22.98,-6.64,23.92007525
25/03/2020 00:00,22.44888,0.48384,22.45409349,10.53888,3.07384,10.978,23.82,-5.18,24.37672661,34.47888,-1.02616,34.4941469,10.53888,3.07384,10.978,23.94,-4.1,24.28854874
25/03/2020 00:30,23.09112,-0.64884,23.10023412,11.18112,3.26116,11.647,23.82,-7.82,25.07079576,35.12112,-4.79884,35.44745316,11.18112,3.26116,11.647,23.94,-8.06,25.26038796
25/03/2020 01:00,24.24728,-1.04996,24.27000213,11.17728,3.26004,11.643,26.14,-8.62,27.52460717,37.43728,-5.61996,37.8567548,11.17728,3.26004,11.643,26.26,-8.88,27.72078642
25/03/2020 01:30,23.87976,-1.36632,23.91881619,9.50976,2.77368,9.906,28.74,-8.28,29.90896187,38.36976,-5.74632,38.79766328,9.50976,2.77368,9.906,28.86,-8.52,30.09136089
25/03/2020 02:00,22.02992,-2.16544,22.13609057,6.52992,1.90456,6.802,31,-8.14,32.05089078,37.62992,-6.47544,38.18300934,6.52992,1.90456,6.802,31.1,-8.38,32.20922849
25/03/2020 02:30,20.84136,-2.19252,20.95636969,5.27136,1.53748,5.491,31.14,-7.46,32.02110554,36.53136,-6.14252,37.04417384,5.27136,1.53748,5.491,31.26,-7.68,32.18959459
25/03/2020 03:00,19.61744,-2.90408,19.83122873,3.51744,1.02592,3.664,32.2,-7.86,33.14543106,35.81744,-7.07408,36.50933601,3.51744,1.02592,3.664,32.3,-8.1,33.30015015
25/03/2020 03:30,18.66392,-3.13844,18.92595349,2.71392,0.79156,2.827,31.9,-7.86,32.8540652,34.73392,-7.30844,35.4944854,2.71392,0.79156,2.827,32.02,-8.1,33.02863
25/03/2020 04:00,18.46128,-3.31796,18.75707114,2.44128,0.71204,2.543,32.04,-8.06,33.03823845,34.58128,-7.56796,35.39970261,2.44128,0.71204,2.543,32.14,-8.28,33.18942603
25/03/2020 04:30,17.07232,-3.82224,17.4949601,0.71232,0.20776,0.742,32.72,-8.06,33.69810084,33.53232,-8.07224,34.49025287,0.71232,0.20776,0.742,32.82,-8.28,33.84835003
25/03/2020 05:00,17.5692,-3.1744,17.853672,1.4592,0.4256,1.52,32.22,-7.2,33.01466947,33.7792,-6.9744,34.49168897,1.4592,0.4256,1.52,32.32,-7.4,33.15633273
25/03/2020 05:30,17.91416,-2.86712,18.14214722,1.24416,0.36288,1.296,33.34,-6.46,33.96008245,34.70416,-3.39712,34.8700322,1.24416,0.36288,1.296,33.46,-3.76,33.67059845
25/03/2020 06:00,18.73104,-1.99428,18.83690559,1.87104,0.54572,1.949,33.72,-5.08,34.10051026,35.67104,-4.69428,35.97859585,1.87104,0.54572,1.949,33.8,-5.24,34.20376587
25/03/2020 06:30,23.1352,-1.1614,23.16433312,6.4752,1.8886,6.745,33.32,-6.1,33.87377156,39.8752,-4.3914,40.1162806,6.4752,1.8886,6.745,33.4,-6.28,33.9852674
25/03/2020 07:00,27.38552,0.88536,27.39982788,12.15552,3.54536,12.662,30.46,-5.32,30.92109312,42.73552,-1.95464,42.78019737,12.15552,3.54536,12.662,30.58,-5.5,31.07066784
25/03/2020 07:30,32.08968,3.31324,32.26027157,19.03968,5.55324,19.833,26.1,-4.48,26.48169934,45.23968,0.91324,45.24889671,19.03968,5.55324,19.833,26.2,-4.64,26.60769813
25/03/2020 08:00,36.88968,5.64324,37.31882431,26.23968,7.65324,27.333,21.3,-4.02,21.67603285,47.65968,3.47324,47.78607008,26.23968,7.65324,27.333,21.42,-4.18,21.82404179
25/03/2020 08:30,40.09872,7.00296,40.7056359,30.07872,8.77296,31.332,20.04,-3.54,20.3502629,50.23872,5.09296,50.49621004,30.07872,8.77296,31.332,20.16,-3.68,20.4931208
25/03/2020 09:00,41.67536,8.65448,42.56448819,33.37536,9.73448,34.766,16.6,-2.16,16.73994026,50.07536,7.45448,50.62717601,33.37536,9.73448,34.766,16.7,-2.28,16.85492213
25/03/2020 09:30,45.29976,10.70868,46.54829839,39.62976,11.55868,41.281,11.34,-1.7,11.46671705,51.08976,9.75868,52.01341569,39.62976,11.55868,41.281,11.46,-1.8,11.60049999
25/03/2020 10:00,46.39928,12.56604,48.07076602,42.56928,12.41604,44.343,7.66,0.3,7.665872423,50.32928,12.65604,51.89616338,42.56928,12.41604,44.343,7.76,0.24,7.763710453
25/03/2020 10:30,47.7864,14.2252,49.85876392,45.2064,13.1852,47.09,5.16,2.08,5.563452166,50.4664,15.2452,52.71881687,45.2064,13.1852,47.09,5.26,2.06,5.648999911
25/03/2020 11:00,49.65128,15.45204,52.00014563,48.52128,14.15204,50.543,2.26,2.6,3.444938316,50.78128,16.73204,53.46680803,48.52128,14.15204,50.543,2.26,2.58,3.429868802
25/03/2020 11:30,50.56,15.575,52.9045766,51.24,14.945,53.375,-1.36,1.26,1.853968716,49.88,16.105,52.41550749,51.24,14.945,53.375,-1.36,1.16,1.787512238
25/03/2020 12:00,53.18656,15.49608,55.39800231,54.22656,15.81608,56.486,-2.08,-0.64,2.176235281,52.16656,15.15608,54.32362969,54.22656,15.81608,56.486,-2.06,-0.66,2.163145857
25/03/2020 12:30,53.76,15.585,55.9734743,54.6,15.925,56.875,-1.68,-0.68,1.812401721,52.94,15.245,55.09132078,54.6,15.925,56.875,-1.66,-0.68,1.79387848
25/03/2020 13:00,53.15624,15.76932,55.44598547,54.06624,15.76932,56.319,-1.82,0,1.82,52.40624,15.00932,54.51324314,54.06624,15.76932,56.319,-1.66,-0.76,1.825705343
25/03/2020 13:30,51.97248,15.75864,54.3090546,52.69248,15.36864,54.888,-1.44,0.78,1.637681288,51.27248,15.46864,53.55507472,52.69248,15.36864,54.888,-1.42,0.1,1.423516772
25/03/2020 14:00,49.58496,14.28228,51.60088934,50.30496,14.67228,52.401,-1.44,-0.78,1.637681288,50.24496,13.91228,52.13547295,50.30496,14.67228,52.401,-0.06,-0.76,0.762364742
25/03/2020 14:30,47.50008,13.21544,49.30421335,46.51008,13.56544,48.448,1.98,-0.7,2.100095236,48.57008,12.80544,50.22979161,46.51008,13.56544,48.448,2.06,-0.76,2.195723116
25/03/2020 15:00,44.64568,12.66124,46.40628989,42.17568,12.30124,43.933,4.94,0.72,4.992193906,47.21568,13.06124,48.9889419,42.17568,12.30124,43.933,5.04,0.76,5.096979498
25/03/2020 15:30,42.07456,11.25008,43.55264515,36.99456,10.79008,38.536,10.16,0.92,10.20156851,47.23456,11.69008,48.65965093,36.99456,10.79008,38.536,10.24,0.9,10.27947469
25/03/2020 16:00,39.19536,9.06948,40.23097952,31.09536,9.06948,32.391,16.2,0,16.2,47.37536,9.06948,48.23567355,31.09536,9.06948,32.391,16.28,0,16.28
25/03/2020 16:30,36.89944,6.65192,37.49422238,24.82944,7.24192,25.864,24.14,-1.18,24.16882289,49.04944,6.04192,49.42016149,24.82944,7.24192,25.864,24.22,-1.2,24.24970928
25/03/2020 17:00,35.22928,4.16104,35.47416557,17.96928,5.24104,18.718,34.52,-2.16,34.5875122,52.56928,2.98104,52.6537349,17.96928,5.24104,18.718,34.6,-2.26,34.67373069
25/03/2020 17:30,33.10408,1.65744,33.14554601,11.13408,3.24744,11.598,43.94,-3.18,44.05492027,55.13408,-0.05256,55.13410505,11.13408,3.24744,11.598,44,-3.3,44.12357646
25/03/2020 18:00,31.29584,-0.57288,31.30108293,5.47584,1.59712,5.704,51.64,-4.34,51.82205322,57.19584,-2.88288,57.26844777,5.47584,1.59712,5.704,51.72,-4.48,51.91366679
25/03/2020 18:30,29.88888,-0.60616,29.89502597,2.61888,0.76384,2.728,54.54,-2.74,54.60878318,57.25888,3.16384,57.34622239,2.61888,0.76384,2.728,54.64,2.4,54.69268324
25/03/2020 19:00,31.15736,-0.11952,31.15758924,4.04736,1.18048,4.216,54.22,-2.6,54.28230283,58.32736,-1.51952,58.34714959,4.04736,1.18048,4.216,54.28,-2.7,54.34711032
25/03/2020 19:30,31.62584,0.78212,31.6355096,6.31584,1.84212,6.579,50.62,-2.12,50.66437407,56.99584,-0.37788,56.99709265,6.31584,1.84212,6.579,50.68,-2.22,50.72859943
25/03/2020 20:00,29.176,0.378,29.17844855,4.656,1.358,4.85,49.04,-1.96,49.0791524,53.776,-0.682,53.78032447,4.656,1.358,4.85,49.12,-2.04,49.16234331
25/03/2020 20:30,28.38464,0.82552,28.3966419,5.26464,1.53552,5.484,46.24,-1.42,46.2617985,51.60464,0.03552,51.60465222,5.26464,1.53552,5.484,46.34,-1.5,46.36427073
25/03/2020 21:00,28.39888,0.45384,28.40250616,7.89888,2.30384,8.228,41,-3.7,41.16661269,48.99888,1.90384,49.03585268,7.89888,2.30384,8.228,41.1,-0.4,41.10194643
25/03/2020 21:30,27.87568,0.38124,27.87828688,9.05568,2.64124,9.433,37.64,-4.52,37.91042073,46.79568,-2.01876,46.83920429,9.05568,2.64124,9.433,37.74,-4.66,38.02661173
25/03/2020 22:00,26.2648,0.6114,26.27191521,8.4048,2.4514,8.755,35.72,-3.68,35.90906292,44.2248,-1.3686,44.24597158,8.4048,2.4514,8.755,35.82,-3.82,36.0231148
25/03/2020 22:30,24.3376,-0.5832,24.34458659,7.7376,2.2568,8.06,33.2,-5.68,33.68237521,41.0576,-3.6032,41.2154045,7.7376,2.2568,8.06,33.32,-5.86,33.83137597
25/03/2020 23:00,21.97144,-0.64708,21.9809665,5.94144,1.73292,6.189,32.06,-4.76,32.41143625,38.12144,-3.18708,38.25443329,5.94144,1.73292,6.189,32.18,-4.92,32.55393678
25/03/2020 23:30,19.672,-2.244,19.79957373,3.792,1.106,3.95,31.76,-6.7,32.45901416,35.632,-5.794,36.09999806,3.792,1.106,3.95,31.84,-6.9,32.5790669
26/03/2020 00:00,18.5264,-2.0748,18.642218,3.4464,1.0052,3.59,30.16,-6.16,30.78264446,33.7064,-5.3348,34.12596507,3.4464,1.0052,3.59,30.26,-6.34,30.91703737
26/03/2020 00:30,17.87288,-2.62916,18.0652241,1.68288,0.49084,1.753,32.38,-6.24,32.97577899,34.14288,-5.94916,34.65730456,1.68288,0.49084,1.753,32.46,-6.44,33.09267593
26/03/2020 01:00,19.63248,-2.64136,19.80936782,2.05248,0.59864,2.138,35.16,-6.48,35.75214679,37.31248,-6.08136,37.80481587,2.05248,0.59864,2.138,35.26,-6.68,35.88718434
26/03/2020 01:30,20.20488,-2.30816,20.33629215,1.99488,0.58184,2.078,36.42,-5.78,36.87580236,38.51488,-5.37816,38.88856627,1.99488,0.58184,2.078,36.52,-5.96,37.003135
26/03/2020 02:00,20.05328,-1.47196,20.10723017,2.39328,0.69804,2.493,35.32,-4.34,35.58564317,37.81328,-3.78196,38.00193897,2.39328,0.69804,2.493,35.42,-4.48,35.70219601
26/03/2020 02:30,19.56128,-1.21796,19.59916074,1.96128,0.57204,2.043,35.2,-3.58,35.38158278,37.38128,-3.14796,37.51359416,1.96128,0.57204,2.043,35.42,-3.72,35.61481153
26/03/2020 03:00,19.0304,-1.0928,19.0617506,2.3904,0.6972,2.49,33.28,-3.58,33.47200024,35.7904,-3.0228,35.9178236,2.3904,0.6972,2.49,33.4,-3.72,33.60652318
26/03/2020 03:30,18.69736,-2.88952,18.91931808,3.32736,0.97048,3.466,30.74,-7.72,31.69457367,34.20736,-5.52952,34.65139347,3.32736,0.97048,3.466,30.88,-6.5,31.5566855
26/03/2020 04:00,19.2508,-2.8956,19.46735216,4.7808,1.3944,4.98,28.94,-8.58,30.18509566,33.8408,-7.4256,34.64591289,4.7808,1.3944,4.98,29.06,-8.82,30.36899735
26/03/2020 04:30,20.75952,-1.82264,20.83937828,8.21952,2.39736,8.562,25.08,-8.44,26.4620483,33.41952,-6.28264,34.00493909,8.21952,2.39736,8.562,25.2,-8.68,26.65299983
26/03/2020 05:00,22.83656,-0.61392,22.84481058,11.74656,3.42608,12.236,22.18,-8.08,23.60590604,34.06656,-4.89392,34.41628921,11.74656,3.42608,12.236,22.32,-8.32,23.82026028
26/03/2020 05:30,24.44088,-0.06016,24.44095404,13.85088,4.03984,14.428,21.18,-8.2,22.71194399,35.15088,-4.38016,35.42273516,13.85088,4.03984,14.428,21.3,-8.42,22.9038512
26/03/2020 06:00,26.37712,1.12916,26.40127765,16.79712,4.89916,17.497,19.16,-7.54,20.59022098,36.07712,-2.86084,36.19037155,16.79712,4.89916,17.497,19.28,-7.76,20.78307003
26/03/2020 06:30,28.29232,2.53776,28.40590778,17.03232,4.96776,17.742,22.52,-4.86,23.03844613,39.69232,2.44776,39.76772304,17.03232,4.96776,17.742,22.66,-2.52,22.79969298
26/03/2020 07:00,31.15296,3.76628,31.37979894,19.63296,5.72628,20.451,23.04,-3.92,23.37109326,42.79296,1.66628,42.82538867,19.63296,5.72628,20.451,23.16,-4.06,23.51317078
26/03/2020 07:30,34.24048,4.62264,34.551111,23.22048,6.77264,24.188,22.04,-4.3,22.4555472,45.36048,2.33264,45.42041782,23.22048,6.77264,24.188,22.14,-4.44,22.58081487
26/03/2020 08:00,37.04552,6.44536,37.60203741,27.51552,8.02536,28.662,19.06,-3.16,19.32017598,46.69552,4.72536,46.93400276,27.51552,8.02536,28.662,19.18,-3.3,19.46181903
26/03/2020 08:30,41.088,8.149,41.8883032,33.048,9.639,34.425,16.08,-2.98,16.35380078,49.248,6.519,49.67758916,33.048,9.639,34.425,16.2,-3.12,16.49770893
26/03/2020 09:00,44.93896,10.11928,46.06419383,39.28896,11.45928,40.926,11.3,-2.68,11.61345771,50.70896,8.63928,51.43963242,39.28896,11.45928,40.926,11.42,-2.82,11.76302682
26/03/2020 09:30,49.18432,12.53876,50.75744119,47.10432,13.73876,49.067,4.16,-2.4,4.802665926,51.26432,11.21876,52.4775293,47.10432,13.73876,49.067,4.16,-2.52,4.863743414
26/03/2020 10:00,52.3256,15.3158,54.5210248,54.2256,15.8158,56.485,-3.8,-1,3.929376541,50.4856,14.7758,52.60342264,54.2256,15.8158,56.485,-3.74,-1.04,3.881906748
26/03/2020 10:30,56.83392,17.82656,59.56408905,60.67392,17.69656,63.202,-7.68,0.26,7.684399781,53.11392,17.89656,56.04797372,60.67392,17.69656,63.202,-7.56,0.2,7.56264504
26/03/2020 11:00,60.1092,20.1706,63.4032257,67.0992,19.5706,69.895,-13.98,1.2,14.03140763,53.2392,20.7306,57.1329169,67.0992,19.5706,69.895,-13.86,1.16,13.90845786
26/03/2020 11:30,60.474,20.277,63.78292409,67.944,19.817,70.775,-14.94,0.92,14.96829984,53.124,20.057,56.78417583,67.944,19.817,70.775,-14.82,0.24,14.82194319
26/03/2020 12:00,61.84296,20.34628,65.10393852,70.03296,20.42628,72.951,-16.38,-0.16,16.38078142,53.75296,20.22628,57.43242213,70.03296,20.42628,72.951,-16.28,-0.2,16.28122845
26/03/2020 12:30,60.18512,19.53816,63.27707615,67.12512,19.57816,69.922,-13.88,-0.08,13.88023055,53.34512,19.45816,56.78311209,67.12512,19.57816,69.922,-13.78,-0.12,13.78052249
26/03/2020 13:00,58.3176,18.3968,61.15050875,64.3776,18.7768,67.06,-12.12,-0.76,12.14380501,52.3576,17.9768,55.35777828,64.3776,18.7768,67.06,-12.02,-0.8,12.04659288
26/03/2020 13:30,57.43928,18.77104,60.42865901,63.32928,18.47104,65.968,-11.78,0.6,11.79527024,51.68928,18.95104,55.05382443,63.32928,18.47104,65.968,-11.64,0.48,11.6498927
26/03/2020 14:00,55.5768,18.6074,58.60900983,61.6368,17.9774,64.205,-12.12,1.26,12.18531904,49.6368,19.2374,53.23428851,61.6368,17.9774,64.205,-12,1.26,12.06596867
26/03/2020 14:30,53.61328,17.78304,56.48557607,58.43328,17.04304,60.868,-9.64,1.48,9.752948272,48.91328,18.52304,52.30307803,58.43328,17.04304,60.868,-9.52,1.48,9.634355194
26/03/2020 15:00,51.0112,16.4566,53.60002061,53.3712,15.5666,55.595,-4.72,1.78,5.044482134,48.7512,17.3066,51.73198145,53.3712,15.5666,55.595,-4.62,1.74,4.936800583
26/03/2020 15:30,47.7576,14.6918,49.96636213,47.6976,13.9118,49.685,0.12,1.56,1.564608577,47.8976,15.4518,50.32830425,47.6976,13.9118,49.685,0.2,1.54,1.552932709
26/03/2020 16:00,45.2372,12.8946,47.03907921,42.1872,12.3046,43.945,6.1,1.18,6.213082971,48.3872,13.4646,50.22565656,42.1872,12.3046,43.945,6.2,1.16,6.307582738
26/03/2020 16:30,42.79056,10.36308,44.02755333,35.77056,10.43308,37.261,14.04,-0.14,14.04069799,49.89056,10.27308,50.93725699,35.77056,10.43308,37.261,14.12,-0.16,14.12090649
26/03/2020 17:00,41.77328,8.07304,42.54622071,31.07328,9.06304,32.368,21.4,-1.98,21.49140293,52.55328,7.00304,53.01782538,31.07328,9.06304,32.368,21.48,-2.06,21.57855417
26/03/2020 17:30,40.66672,5.82196,41.08135019,26.40672,7.70196,27.507,28.52,-3.76,28.7667864,55.02672,3.80196,55.15790799,26.40672,7.70196,27.507,28.62,-3.9,28.88450103
26/03/2020 18:00,36.7388,3.6084,36.91557904,17.3088,5.0484,18.03,38.86,-2.88,38.96657542,56.2888,7.0684,56.73086712,17.3088,5.0484,18.03,38.98,2.02,39.03230457
26/03/2020 18:30,36.01936,2.63648,36.11572125,14.79936,4.31648,15.416,42.44,-3.36,42.57279883,57.33936,0.85648,57.34575628,14.79936,4.31648,15.416,42.54,-3.46,42.68047797
26/03/2020 19:00,37.00048,2.77264,37.1042188,15.54048,4.53264,16.188,42.92,-3.52,43.06410106,58.56048,0.87264,58.56698147,15.54048,4.53264,16.188,43.02,-3.66,43.17540967
26/03/2020 19:30,37.64192,3.41056,37.79611172,17.52192,5.11056,18.252,40.24,-3.4,40.38338272,57.84192,1.59056,57.86378479,17.52192,5.11056,18.252,40.32,-3.52,40.47335914
26/03/2020 20:00,38.23704,5.44372,38.6226011,20.92704,6.10372,21.799,34.62,-1.32,34.64515551,55.64704,4.72372,55.84717174,20.92704,6.10372,21.799,34.72,-1.38,34.74741429
26/03/2020 20:30,39.65584,6.79712,40.23414578,24.67584,7.19712,25.704,29.96,-0.8,29.970679,54.73584,6.35712,55.10376716,24.67584,7.19712,25.704,30.06,-0.84,30.07173424
26/03/2020 21:00,39.14616,6.83388,39.73819018,26.27616,7.66388,27.371,25.74,-1.66,25.79347204,52.13616,5.68388,52.4450729,26.27616,7.66388,27.371,25.86,-1.98,25.9356897
26/03/2020 21:30,38.92448,7.05964,39.5594952,28.28448,8.24964,29.463,21.28,-2.38,21.41267849,49.66448,5.76964,49.99849317,28.28448,8.24964,29.463,21.38,-2.48,21.52335476
26/03/2020 22:00,37.9868,7.0574,38.63682012,28.9968,8.4574,30.205,17.98,-2.8,18.19671399,47.0768,5.5374,47.40134911,28.9968,8.4574,30.205,18.08,-2.92,18.31427858
26/03/2020 22:30,34.90808,5.30444,35.30879682,26.27808,7.66444,27.373,17.26,-4.72,17.89374192,43.63808,2.78444,43.72682394,26.27808,7.66444,27.373,17.36,-4.88,18.0328589
26/03/2020 23:00,29.6412,3.6166,29.86102029,19.0512,5.5566,19.845,21.18,-3.88,21.53245922,40.3312,1.5366,40.36046126,19.0512,5.5566,19.845,21.28,-4.02,21.65638012
26/03/2020 23:30,26.7696,2.1428,26.85522437,16.0896,4.6928,16.76,21.36,-5.1,21.96040983,37.5496,0.8328,37.55883406,16.0896,4.6928,16.76,21.46,-3.86,21.80438488
27/03/2020 00:00,26.3592,1.8156,26.42165453,17.0592,4.9756,17.77,18.6,-6.32,19.64439869,35.7592,-1.5444,35.79253492,17.0592,4.9756,17.77,18.7,-6.52,19.80405009
27/03/2020 00:30,25.98168,1.32424,26.01540519,15.99168,4.66424,16.658,19.98,-6.68,21.06710232,36.09168,-2.23576,36.16086266,15.99168,4.66424,16.658,20.1,-6.9,21.2513529
27/03/2020 01:00,26.49736,0.77048,26.50855949,15.08736,4.40048,15.716,22.82,-7.26,23.94702487,38.02736,-3.07952,38.15184861,15.08736,4.40048,15.716,22.94,-7.48,24.12869661
27/03/2020 01:30,25.6592,0.2356,25.6602816,12.9792,3.7856,13.52,25.36,-7.1,26.33514002,38.4592,-3.5344,38.62126419,12.9792,3.7856,13.52,25.48,-7.32,26.51061674
27/03/2020 02:00,27.03576,1.53168,27.07911303,16.32576,4.76168,17.006,21.42,-6.46,22.37293007,37.86576,-1.89832,37.91331427,16.32576,4.76168,17.006,21.54,-6.66,22.54611275
27/03/2020 02:30,26.98776,1.18768,27.01388113,16.75776,4.88768,17.456,20.46,-7.4,21.75710459,37.33776,-2.71232,37.43614566,16.75776,4.88768,17.456,20.58,-7.6,21.9384685
27/03/2020 03:00,27.99432,2.34876,28.09267922,19.50432,5.68876,20.317,16.98,-6.68,18.24672025,36.62432,-1.19124,36.64368797,19.50432,5.68876,20.317,17.12,-6.88,18.45071272
27/03/2020 03:30,27.7336,2.7098,27.86567037,19.4736,5.6798,20.285,16.52,-5.94,17.55545499,36.1136,-0.4602,36.11653207,19.4736,5.6798,20.285,16.64,-6.14,17.73666259
27/03/2020 04:00,27.1084,2.6912,27.24165759,18.9984,5.5412,19.79,16.22,-5.7,17.19239367,35.3184,-0.3388,35.32002497,18.9984,5.5412,19.79,16.32,-5.88,17.34695362
27/03/2020 04:30,26.762,2.666,26.89446411,18.912,5.516,19.7,15.7,-5.7,16.70269439,34.732,-0.364,34.73390735,18.912,5.516,19.7,15.82,-5.88,16.87740501
27/03/2020 05:00,27.41664,2.80652,27.55991116,19.97664,5.82652,20.809,14.88,-6.04,16.0591407,34.97664,-0.41348,34.97908391,19.97664,5.82652,20.809,15,-6.24,16.24615647
27/03/2020 05:30,28.11688,2.61284,28.23802178,20.78688,6.06284,21.653,14.66,-6.9,16.20264176,35.56688,-1.03716,35.58199901,20.78688,6.06284,21.653,14.78,-7.1,16.39690215
27/03/2020 06:00,28.82184,2.69512,28.94757559,21.17184,6.17512,22.054,15.3,-6.96,16.80867633,36.59184,-0.98488,36.60509177,21.17184,6.17512,22.054,15.42,-7.16,17.00123525
27/03/2020 06:30,30.28544,3.07492,30.44114007,20.48544,5.97492,21.339,19.6,-5.8,20.44015656,40.20544,1.67492,40.24031266,20.48544,5.97492,21.339,19.72,-4.3,20.18336939
27/03/2020 07:00,32.44664,4.53652,32.76224139,22.13664,6.45652,23.059,20.62,-3.84,20.97450834,42.87664,2.47652,42.94810134,22.13664,6.45652,23.059,20.74,-3.98,21.11842797
27/03/2020 07:30,35.08488,5.31184,35.48470725,25.03488,7.30184,26.078,20.1,-3.98,20.49025134,45.23488,3.18184,45.34664788,25.03488,7.30184,26.078,20.2,-4.12,20.61587738
27/03/2020 08:00,38.70456,7.08008,39.34679781,30.51456,8.90008,31.786,16.38,-3.64,16.77957091,47.01456,5.12008,47.29253716,30.51456,8.90008,31.786,16.5,-3.78,16.92744517
27/03/2020 08:30,42.95488,8.89184,43.86555066,37.03488,10.80184,38.578,11.84,-3.82,12.44098067,48.99488,6.84184,49.47028442,37.03488,10.80184,38.578,11.96,-3.96,12.5985396
27/03/2020 09:00,48.60712,11.92916,50.04954518,46.31712,13.50916,48.247,4.58,-3.16,5.564350816,50.97712,10.20916,51.98936152,46.31712,13.50916,48.247,4.66,-3.3,5.710131347
27/03/2020 09:30,53.78192,15.13056,55.86974821,56.40192,16.45056,58.752,-5.24,-2.64,5.867469642,51.24192,13.69056,53.03928543,56.40192,16.45056,58.752,-5.16,-2.76,5.851768963
27/03/2020 10:00,56.67464,16.94052,59.15231219,61.54464,17.95052,64.109,-9.74,-2.02,9.94726093,51.92464,15.83052,54.28419293,61.54464,17.95052,64.109,-9.62,-2.12,9.850827376
27/03/2020 10:30,58.91064,18.55852,61.76473241,65.72064,19.16852,68.459,-13.62,-1.22,13.67453107,52.22064,17.86852,55.19310871,65.72064,19.16852,68.459,-13.5,-1.3,13.56244816
27/03/2020 11:00,63.666,21.608,67.23291768,74.496,21.728,77.6,-21.66,-0.24,21.6613296,52.976,20.788,56.90867702,74.496,21.728,77.6,-21.52,-0.94,21.54051996
27/03/2020 11:30,66.27824,23.36032,70.27453058,79.57824,23.21032,82.894,-26.6,0.3,26.60169168,53.09824,23.53032,58.07838712,79.57824,23.21032,82.894,-26.48,0.32,26.48193346
27/03/2020 12:00,69.58576,25.38168,74.07028874,85.44576,24.92168,89.006,-31.72,0.92,31.73333894,53.84576,25.86168,59.73434826,85.44576,24.92168,89.006,-31.6,0.94,31.61397792
27/03/2020 12:30,70.91424,25.79832,75.46113403,86.87424,25.33832,90.494,-31.92,0.92,31.93325539,55.07424,26.19832,60.98789948,86.87424,25.33832,90.494,-31.8,0.86,31.81162681
27/03/2020 13:00,69.30352,25.23936,73.7563772,84.44352,24.62936,87.962,-30.28,1.22,30.30456731,54.28352,25.82936,60.11535895,84.44352,24.62936,87.962,-30.16,1.2,30.18386324
27/03/2020 13:30,68.47376,24.95568,72.87963895,83.09376,24.23568,86.556,-29.24,1.44,29.2754368,53.99376,25.65568,59.77909363,83.09376,24.23568,86.556,-29.1,1.42,29.13462545
27/03/2020 14:00,67.61776,25.42268,72.23900695,82.39776,24.03268,85.831,-29.56,2.78,29.69043617,52.97776,26.79268,59.36742167,82.39776,24.03268,85.831,-29.42,2.76,29.54917935
27/03/2020 14:30,66.1536,24.8848,70.67921946,80.3136,23.4248,83.66,-28.32,2.92,28.47013874,52.1136,26.3248,58.38512139,80.3136,23.4248,83.66,-28.2,2.9,28.34872131
27/03/2020 15:00,65.2044,24.0292,69.4911234,78.8544,22.9992,82.14,-27.3,2.06,27.37761129,51.6744,25.0192,57.41257688,78.8544,22.9992,82.14,-27.18,2.02,27.25495918
27/03/2020 15:30,63.2732,23.1326,67.36924388,75.4032,21.9926,78.545,-24.26,2.28,24.36690378,51.2632,24.2326,56.70215672,75.4032,21.9926,78.545,-24.14,2.24,24.24370434
27/03/2020 16:00,61.55064,21.90852,65.33348707,71.96064,20.98852,74.959,-20.82,1.84,20.90114829,51.24064,22.78852,56.0795848,71.96064,20.98852,74.959,-20.72,1.8,20.79803837
27/03/2020 16:30,59.64344,20.21892,62.9773345,67.09344,19.56892,69.889,-14.9,1.3,14.95660389,52.31344,20.82892,56.30754757,67.09344,19.56892,69.889,-14.78,1.26,14.83361048
27/03/2020 17:00,56.19136,16.39248,58.53360009,58.67136,17.11248,61.116,-4.96,-1.44,5.164803965,53.87136,15.67248,56.10481314,58.67136,17.11248,61.116,-4.8,-1.44,5.011347124
27/03/2020 17:30,52.13248,12.35864,53.57734086,47.89248,13.96864,49.888,8.48,-3.22,9.07076623,56.43248,12.92864,57.8945121,47.89248,13.96864,49.888,8.54,-1.04,8.603092467
27/03/2020 18:00,49.22008,11.43544,50.53103564,40.99008,11.95544,42.698,16.46,-1.04,16.49282268,57.53008,10.85544,58.54528745,40.99008,11.95544,42.698,16.54,-1.1,16.57653764
27/03/2020 18:30,47.28304,9.61172,48.25008842,36.38304,10.61172,37.899,21.8,-2,21.89155088,58.28304,8.53172,58.90418489,36.38304,10.61172,37.899,21.9,-2.08,21.9985545
27/03/2020 19:00,46.7628,8.1254,47.46347637,34.6128,10.0954,36.055,24.3,-3.94,24.61734348,59.0128,6.0154,59.31859406,34.6128,10.0954,36.055,24.4,-4.08,24.73876311
27/03/2020 19:30,45.92184,7.97012,46.60834906,33.77184,9.85012,35.179,24.3,-3.76,24.58917648,58.17184,5.95012,58.4753529,33.77184,9.85012,35.179,24.4,-3.9,24.70971469
27/03/2020 20:00,46.18616,9.35388,47.12384159,36.35616,10.60388,37.871,19.66,-2.5,19.81831476,56.11616,8.00388,56.68408514,36.35616,10.60388,37.871,19.76,-2.6,19.93031861
27/03/2020 20:30,47.88912,11.39516,49.22618699,41.22912,12.02516,42.947,13.32,-1.26,13.37946187,54.64912,10.68516,55.68392013,41.22912,12.02516,42.947,13.42,-1.34,13.48673422
27/03/2020 21:00,44.37888,9.38384,45.36013055,37.41888,10.91384,38.978,13.92,-3.06,14.25236822,51.45888,11.11384,52.64535849,37.41888,10.91384,38.978,14.04,0.2,14.04142443
27/03/2020 21:30,41.26416,8.11788,42.05509334,33.52416,9.77788,34.921,15.48,-3.32,15.83201819,49.10416,6.33788,49.51148606,33.52416,9.77788,34.921,15.58,-3.44,15.95524992
27/03/2020 22:00,38.3692,7.1356,39.02707132,30.9792,9.0356,32.27,14.78,-3.8,15.26068151,45.8792,5.0756,46.15910211,30.9792,9.0356,32.27,14.9,-3.96,15.41725008
27/03/2020 22:30,37.02768,7.07724,37.69796297,31.08768,9.06724,32.383,11.88,-3.98,12.52895846,43.08768,6.98724,43.65054055,31.08768,9.06724,32.383,12,-2.08,12.17893263
