Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/03/2020 23:00,37.32512,7.36316,38.044457,34.60512,10.09316,36.047,5.44,-5.46,7.707476889,40.14512,4.45316,40.39135172,34.60512,10.09316,36.047,5.54,-5.64,7.905770045
27/03/2020 23:30,37.55952,8.24236,38.45327088,37.37952,10.90236,38.937,0.36,-5.32,5.332166539,37.79952,5.40236,38.18362484,37.37952,10.90236,38.937,0.42,-5.5,5.516013053
28/03/2020 00:00,37.48872,8.14296,38.36289776,37.75872,11.01296,39.332,-0.54,-5.74,5.765344743,37.27872,5.09296,37.62500773,37.75872,11.01296,39.332,-0.48,-5.92,5.939427582
28/03/2020 00:30,38.28192,8.81556,39.28383251,39.72192,11.58556,41.377,-2.88,-5.54,6.243877001,36.94192,5.84556,37.4015511,39.72192,11.58556,41.377,-2.78,-5.74,6.377773906
28/03/2020 01:00,41.5328,10.1154,42.74686881,43.4928,12.6854,45.305,-3.92,-5.14,6.464209155,39.6928,7.3654,40.37037886,43.4928,12.6854,45.305,-3.8,-5.32,6.537767203
28/03/2020 01:30,43.12168,10.89424,44.47655283,45.99168,13.41424,47.908,-5.74,-5.04,7.638664805,40.39168,8.19424,41.21448025,45.99168,13.41424,47.908,-5.6,-5.22,7.65561232
28/03/2020 02:00,43.09096,11.26528,44.53916666,46.68096,13.61528,48.626,-7.18,-4.7,8.581515018,39.62096,8.75528,40.57678399,46.68096,13.61528,48.626,-7.06,-4.86,8.571067611
28/03/2020 02:30,43.10928,12.01604,44.75260036,47.36928,13.81604,49.343,-8.52,-3.6,9.249345923,38.96928,10.07604,40.25085547,47.36928,13.81604,49.343,-8.4,-3.74,9.19497689
28/03/2020 03:00,43.15,12.305,44.87020754,48.12,14.035,50.125,-9.94,-3.46,10.52497981,38.32,10.415,39.71013252,48.12,14.035,50.125,-9.8,-3.62,10.44721973
28/03/2020 03:30,42.63264,12.17452,44.33690258,47.67264,13.90452,49.659,-10.08,-3.46,10.65729797,37.71264,10.28452,39.0898269,47.67264,13.90452,49.659,-9.96,-3.62,10.59745252
28/03/2020 04:00,41.53752,11.39136,43.07120442,46.42752,13.54136,48.362,-9.78,-4.3,10.68355746,36.78752,10.92136,38.37444113,46.42752,13.54136,48.362,-9.64,-2.62,9.98969469
28/03/2020 04:30,39.4688,9.4884,40.59329881,43.4688,12.6784,45.28,-8,-6.38,10.2325168,35.5888,6.1184,36.11090561,43.4688,12.6784,45.28,-7.88,-6.56,10.25319462
28/03/2020 05:00,40.09672,9.83696,41.28574496,44.76672,13.05696,46.632,-9.34,-6.44,11.34500771,35.56672,6.41696,36.14095941,44.76672,13.05696,46.632,-9.2,-6.64,11.34590675
28/03/2020 05:30,41.41864,10.47252,42.72209516,47.04864,13.72252,49.009,-11.26,-6.5,13.00144607,35.90864,7.02252,36.58888101,47.04864,13.72252,49.009,-11.14,-6.7,12.99959999
28/03/2020 06:00,42.81768,11.41724,44.31373478,49.80768,14.52724,51.883,-13.98,-6.22,15.30126792,35.94768,8.10724,36.85055003,49.80768,14.52724,51.883,-13.86,-6.42,15.27468494
28/03/2020 06:30,45.63096,12.55028,47.32540585,53.04096,15.47028,55.251,-14.82,-5.84,15.92915566,38.34096,12.17028,40.22617219,53.04096,15.47028,55.251,-14.7,-3.3,15.06585544
28/03/2020 07:00,47.41184,14.84512,49.68158774,54.05184,15.76512,56.304,-13.28,-1.84,13.40686391,40.89184,13.82512,43.16568685,54.05184,15.76512,56.304,-13.16,-1.94,13.30222538
28/03/2020 07:30,48.08464,14.82552,50.31827349,53.98464,15.74552,56.234,-11.8,-1.84,11.94259603,42.30464,13.80552,44.50028031,53.98464,15.74552,56.234,-11.68,-1.94,11.84001689
28/03/2020 08:00,51.496,16.703,54.13712428,59.496,17.353,61.975,-16,-1.3,16.05272563,43.636,15.953,46.46072217,59.496,17.353,61.975,-15.86,-1.4,15.92167077
28/03/2020 08:30,58.34616,19.64388,61.56424618,70.67616,20.61388,73.621,-24.66,-1.94,24.73619211,46.13616,18.55388,49.72717288,70.67616,20.61388,73.621,-24.54,-2.06,24.62631113
28/03/2020 09:00,60.64704,20.07872,63.88441483,72.40704,21.11872,75.424,-23.52,-2.08,23.61179366,48.98704,18.91872,52.51331312,72.40704,21.11872,75.424,-23.42,-2.2,23.52310354
28/03/2020 09:30,64.00768,22.04224,67.69670186,76.80768,22.40224,80.008,-25.6,-0.72,25.610123,51.32768,22.00224,55.84468909,76.80768,22.40224,80.008,-25.48,-0.4,25.48313952
28/03/2020 10:00,59.79352,20.20936,63.11642627,66.68352,19.44936,69.462,-13.78,1.52,13.86357818,53.04352,20.92936,57.02326827,66.68352,19.44936,69.462,-13.64,1.48,13.72005831
28/03/2020 10:30,61.34568,20.68624,64.73957816,71.09568,20.73624,74.058,-19.5,-0.1,19.50025641,51.69568,20.61624,55.65494302,71.09568,20.73624,74.058,-19.4,-0.12,19.40037113
28/03/2020 11:00,65.42272,23.07496,69.37280498,78.70272,22.95496,81.982,-26.56,0.24,26.56108432,52.26272,23.15496,57.16243587,78.70272,22.95496,81.982,-26.44,0.2,26.44075642
28/03/2020 11:30,64.74392,22.77656,68.6334238,76.99392,22.45656,80.202,-24.5,0.64,24.50835776,52.61392,22.97656,57.41207963,76.99392,22.45656,80.202,-24.38,0.52,24.3855449
28/03/2020 12:00,67.68768,24.36724,71.94014463,80.76768,23.55724,84.133,-26.16,1.62,26.21011255,54.72768,25.11724,60.21623289,80.76768,23.55724,84.133,-26.04,1.56,26.08668626
28/03/2020 12:30,66.7004,22.8522,70.50649903,78.3504,22.8522,81.615,-23.3,0,23.3,55.1704,22.7722,59.68539293,78.3504,22.8522,81.615,-23.18,-0.08,23.18013805
28/03/2020 13:00,67.68656,23.59608,71.68155548,80.62656,23.51608,83.986,-25.88,0.16,25.88049459,54.86656,23.61608,59.73322895,80.62656,23.51608,83.986,-25.76,0.1,25.7601941
28/03/2020 13:30,67.02176,23.34468,70.97105324,80.14176,23.37468,83.481,-26.24,-0.06,26.2400686,54.04176,23.27468,58.84065391,80.14176,23.37468,83.481,-26.1,-0.1,26.10019157
28/03/2020 14:00,68.14928,24.35104,72.36917516,83.24928,24.28104,86.718,-30.2,0.14,30.2003245,53.18928,25.04104,58.78905673,83.24928,24.28104,86.718,-30.06,0.76,30.06960592
28/03/2020 14:30,70.1564,25.6002,74.68126071,87.5664,25.5402,91.215,-34.82,0.12,34.82020678,52.8864,25.5802,58.74791858,87.5664,25.5402,91.215,-34.68,0.04,34.68002307
28/03/2020 15:00,71.67696,27.38828,76.73137869,91.77696,26.76828,95.601,-40.2,1.24,40.21911983,51.69696,27.98828,58.78706908,91.77696,26.76828,95.601,-40.08,1.22,40.09856357
28/03/2020 15:30,68.7564,25.1802,73.22216203,85.8864,25.0502,89.465,-34.26,0.26,34.26098656,51.7464,25.2702,57.58708988,85.8864,25.0502,89.465,-34.14,0.22,34.14070884
28/03/2020 16:00,62.38128,22.17704,66.20608127,73.84128,21.53704,76.918,-22.92,1.28,22.95571389,51.04128,22.83704,55.91728409,73.84128,21.53704,76.918,-22.8,1.3,22.83703133
28/03/2020 16:30,58.348,19.484,61.51516366,64.848,18.914,67.55,-13,1.14,13.04988889,51.948,20.054,55.68444684,64.848,18.914,67.55,-12.9,1.14,12.95027413
28/03/2020 17:00,61.53184,19.81512,64.64368735,68.21184,19.89512,71.054,-13.36,-0.16,13.36095805,54.95184,19.71512,58.38142407,68.21184,19.89512,71.054,-13.26,-0.18,13.26122166
28/03/2020 17:30,62.25776,18.68268,65.00054778,66.31776,19.34268,69.081,-8.12,-1.32,8.226591032,58.27776,17.98268,60.98913092,66.31776,19.34268,69.081,-8.04,-1.36,8.154213635
28/03/2020 18:00,60.60496,17.49728,63.0802345,61.70496,17.99728,64.276,-2.2,-1,2.416609195,59.62496,17.85728,62.24161232,61.70496,17.99728,64.276,-2.08,-0.14,2.084706214
28/03/2020 18:30,59.77352,17.49436,62.28102701,59.84352,17.45436,62.337,-0.14,0.08,0.161245155,59.80352,17.49436,62.30981974,59.84352,17.45436,62.337,-0.04,0.04,0.056568542
28/03/2020 19:00,58.13456,16.45508,60.41851309,56.55456,16.49508,58.911,3.16,-0.08,3.161012496,59.79456,16.47508,62.02271896,56.55456,16.49508,58.911,3.24,-0.02,3.240061728
28/03/2020 19:30,56.89968,16.36324,59.20582072,56.23968,16.40324,58.583,1.32,-0.08,1.32242202,57.65968,16.30324,59.92023308,56.23968,16.40324,58.583,1.42,-0.1,1.423516772
28/03/2020 20:00,55.30672,15.66696,57.48292714,55.32672,16.13696,57.632,-0.04,-0.94,0.940850679,55.40672,15.09696,57.42667344,55.32672,16.13696,57.632,0.08,-1.04,1.043072385
28/03/2020 20:30,55.07016,14.79588,57.02315834,55.70016,16.24588,58.021,-1.26,-2.9,3.161898164,54.62016,13.22588,56.19862792,55.70016,16.24588,58.021,-1.08,-3.02,3.207304164
28/03/2020 21:00,50.4532,13.4476,52.2145893,50.0832,14.6076,52.17,0.74,-2.32,2.435159132,50.9232,12.1676,52.35668809,50.0832,14.6076,52.17,0.84,-2.44,2.580542579
28/03/2020 21:30,47.97192,12.59556,49.59791568,47.16192,13.75556,49.127,1.62,-2.32,2.829628951,48.80192,11.31556,50.09659962,47.16192,13.75556,49.127,1.64,-2.44,2.939931972
28/03/2020 22:00,45.97696,11.97828,47.51168322,45.69696,13.32828,47.601,0.56,-2.7,2.757462602,46.33696,10.50828,47.51355397,45.69696,13.32828,47.601,0.64,-2.82,2.891712296
28/03/2020 22:30,41.81352,10.09936,43.01589854,40.04352,11.67936,41.712,3.54,-3.16,4.745229183,43.66352,8.35936,44.45651671,40.04352,11.67936,41.712,3.62,-3.32,4.911903908
28/03/2020 23:00,45.09976,13.02868,46.9439544,47.78976,13.93868,49.781,-5.38,-1.82,5.679507021,42.52976,9.55868,43.59069682,47.78976,13.93868,49.781,-5.26,-4.38,6.84485208
28/03/2020 23:30,40.90736,10.53548,42.24225895,44.00736,12.83548,45.841,-6.2,-4.6,7.720103626,37.84736,8.07548,38.69930279,44.00736,12.83548,45.841,-6.16,-4.76,7.784805714
29/03/2020 00:00,38.7668,9.7574,39.9758882,40.9968,11.9574,42.705,-4.46,-4.4,6.265109736,36.6168,7.3974,37.35654653,40.9968,11.9574,42.705,-4.38,-4.56,6.322815828
29/03/2020 00:30,44.34264,13.27952,46.28839351,50.91264,14.84952,53.034,-13.14,-3.14,13.50996669,37.89264,11.56952,39.61951488,50.91264,14.84952,53.034,-13.02,-3.28,13.42679411
29/03/2020 01:00,48.43024,14.93132,50.67970465,56.13024,16.37132,58.469,-15.4,-2.88,15.66698439,40.87024,13.37132,43.00196177,56.13024,16.37132,58.469,-15.26,-3,15.55209311
29/03/2020 01:30,49.70796,14.50028,51.77972004,49.70496,14.49728,51.776,0.006,0.006,0.008485281,49.71096,14.50328,51.78344016,49.70496,14.49728,51.776,0.006,0.006,0.008485281
29/03/2020 02:00,50.739,14.801,52.85372004,50.736,14.798,52.85,0.006,0.006,0.008485281,50.742,14.804,52.85744016,50.736,14.798,52.85,0.006,0.006,0.008485281
29/03/2020 02:30,49.18696,13.82828,51.09381921,53.61696,15.63828,55.851,-8.86,-3.62,9.570997858,44.91696,11.87828,46.46102486,53.61696,15.63828,55.851,-8.7,-3.76,9.477742347
29/03/2020 03:00,48.838,14.099,50.83239169,54.408,15.869,56.675,-11.14,-3.54,11.68893494,43.408,12.169,45.08147097,54.408,15.869,56.675,-11,-3.7,11.6056021
29/03/2020 03:30,41.28656,11.77108,42.9317873,48.34656,14.10108,50.361,-14.12,-4.66,14.86909547,34.34656,9.28108,35.57842928,48.34656,14.10108,50.361,-14,-4.82,14.80649857
29/03/2020 04:00,51.61368,15.17024,53.79691576,59.38368,17.32024,61.858,-15.54,-4.3,16.12394493,43.96368,12.86024,45.80601415,59.38368,17.32024,61.858,-15.42,-4.46,16.05204037
29/03/2020 04:30,55.34336,15.46848,57.46443569,60.78336,17.72848,63.316,-10.88,-4.52,11.78154489,50.04336,13.04848,51.71654194,60.78336,17.72848,63.316,-10.74,-4.68,11.71537451
29/03/2020 05:00,51.39776,16.37768,53.9440278,62.35776,18.18768,64.956,-21.92,-3.62,22.21690347,40.57776,14.40768,43.05967777,62.35776,18.18768,64.956,-21.78,-3.78,22.10558301
29/03/2020 05:30,43.84344,14.78892,46.27050233,55.57344,16.20892,57.889,-23.46,-2.84,23.63127589,32.25344,13.22892,34.86099133,55.57344,16.20892,57.889,-23.32,-2.98,23.50963207
29/03/2020 06:00,39.99032,13.84176,42.3180814,52.12032,15.20176,54.292,-24.26,-2.72,24.41200524,27.98032,12.36176,30.58940041,52.12032,15.20176,54.292,-24.14,-2.84,24.30648473
29/03/2020 06:30,44.506,13.933,46.63595743,53.256,15.533,55.475,-17.5,-3.2,17.79016582,35.876,12.193,37.8913793,53.256,15.533,55.475,-17.38,-3.34,17.69802249
29/03/2020 07:00,54.97416,16.36288,57.35766827,61.96416,18.07288,64.546,-13.98,-3.42,14.39224791,48.12416,14.51288,50.26488299,61.96416,18.07288,64.546,-13.84,-3.56,14.29052833
29/03/2020 07:30,51.76448,15.26464,53.96823718,58.88448,17.17464,61.338,-14.24,-3.82,14.74347313,44.76448,13.19464,46.66858895,58.88448,17.17464,61.338,-14.12,-3.98,14.67020109
29/03/2020 08:00,49.41696,15.44328,51.77384313,59.49696,17.35328,61.976,-20.16,-3.82,20.51872316,39.47696,13.37328,41.68063086,59.49696,17.35328,61.976,-20.02,-3.98,20.41178091
29/03/2020 08:30,71.34856,21.71208,74.5790281,79.13856,23.08208,82.436,-15.58,-2.74,15.81910238,63.67856,20.20208,66.80630988,79.13856,23.08208,82.436,-15.46,-2.88,15.72596579
29/03/2020 09:00,81.98344,24.89392,85.67958734,89.77344,26.18392,93.514,-15.58,-2.58,15.79217528,74.31344,23.48392,77.93575472,89.77344,26.18392,93.514,-15.46,-2.7,15.69399885
29/03/2020 09:30,70.44224,24.64732,74.62974983,87.04224,25.38732,90.669,-33.2,-1.48,33.23297158,53.98224,23.84732,59.01505661,87.04224,25.38732,90.669,-33.06,-1.54,33.09584868
29/03/2020 10:00,70.5544,26.0742,75.21826417,91.2144,26.6042,95.015,-41.32,-1.06,41.33359409,50.0344,25.4442,56.1324193,91.2144,26.6042,95.015,-41.18,-1.16,41.19633479
29/03/2020 10:30,75.19032,26.34676,79.67268029,93.28032,27.20676,97.167,-36.18,-1.72,36.22086139,57.24032,25.38676,62.61742423,93.28032,27.20676,97.167,-36.04,-1.82,36.08592523
29/03/2020 11:00,71.52688,26.19784,76.17362656,91.46688,26.67784,95.278,-39.88,-0.96,39.89155299,51.72688,25.65784,57.74075569,91.46688,26.67784,95.278,-39.74,-1.02,39.75308793
29/03/2020 11:30,81.12688,30.74284,86.75651486,101.18688,29.51284,105.403,-40.12,2.46,40.19534799,61.20688,31.95284,69.04539191,101.18688,29.51284,105.403,-39.98,2.44,40.05438802
29/03/2020 12:00,78.27648,29.57064,83.67574363,96.99648,28.29064,101.038,-37.44,2.56,37.52741931,59.67648,30.83064,67.17001286,96.99648,28.29064,101.038,-37.32,2.54,37.40633636
29/03/2020 12:30,77.6916,30.4588,83.44892575,100.0416,29.1788,104.21,-44.7,2.56,44.77324648,55.4816,31.7188,63.9084518,100.0416,29.1788,104.21,-44.56,2.54,44.63233357
29/03/2020 13:00,72.75568,27.99124,77.9544642,92.57568,27.00124,96.433,-39.64,1.98,39.68941924,53.07568,28.96124,60.46305674,92.57568,27.00124,96.433,-39.5,1.96,39.54859795
29/03/2020 13:30,73.17016,28.89088,78.66737101,95.18016,27.76088,99.146,-44.02,2.26,44.07797636,51.30016,29.98088,59.41851211,95.18016,27.76088,99.146,-43.88,2.22,43.93612181
29/03/2020 14:00,74.5896,28.4628,79.83570261,94.0896,27.4428,98.01,-39,2.04,39.0533174,55.2296,29.4428,62.58743634,94.0896,27.4428,98.01,-38.86,2,38.91143277
29/03/2020 14:30,77.53072,29.29896,82.88209457,97.47072,28.42896,101.532,-39.88,1.74,39.91794083,57.75072,30.14896,65.14679923,97.47072,28.42896,101.532,-39.72,1.72,39.75722324
29/03/2020 15:00,73.93864,28.68752,79.30886639,93.72864,27.33752,97.634,-39.58,2.7,39.67198508,54.30864,30.01752,62.05223514,93.72864,27.33752,97.634,-39.42,2.68,39.51099594
29/03/2020 15:30,67.334,27.367,72.68301208,88.584,25.837,92.275,-42.5,3.06,42.6100176,46.244,28.877,54.51961725,88.584,25.837,92.275,-42.34,3.04,42.44899528
29/03/2020 16:00,57.97856,23.36708,62.51026994,77.09856,22.48708,80.311,-38.24,1.76,38.28048067,38.99856,24.20708,45.90065799,77.09856,22.48708,80.311,-38.1,1.72,38.13880439
29/03/2020 16:30,55.44744,21.50092,59.47022922,71.07744,20.73092,74.039,-31.26,1.54,31.29791047,39.93744,22.23092,45.7079087,71.07744,20.73092,74.039,-31.14,1.5,31.17610624
29/03/2020 17:00,57.936,19.543,61.14334751,67.176,19.593,69.975,-18.48,-0.1,18.48027056,48.816,19.493,52.56404574,67.176,19.593,69.975,-18.36,-0.1,18.36027233
29/03/2020 17:30,50.08472,16.02596,52.58622036,55.73472,16.25596,58.057,-11.3,-0.46,11.30935896,44.53472,15.77596,47.2463988,55.73472,16.25596,58.057,-11.2,-0.48,11.210281
29/03/2020 18:00,44.08928,13.48104,46.10426282,46.28928,13.50104,48.218,-4.4,-0.04,4.400181814,41.90928,13.14104,43.92123271,46.28928,13.50104,48.218,-4.38,-0.36,4.394769619
29/03/2020 18:30,39.8356,11.8808,41.56956141,38.2656,11.1608,39.86,3.14,1.44,3.45444641,41.4856,12.9008,43.44520282,38.2656,11.1608,39.86,3.22,1.74,3.660054644
29/03/2020 19:00,40.63024,9.71132,41.77470692,35.01024,10.21132,36.469,11.24,-1,11.28439631,46.35024,9.19132,47.25277887,35.01024,10.21132,36.469,11.34,-1.02,11.38578061
29/03/2020 19:30,57.9756,13.8358,59.60368744,49.4256,14.4158,51.485,17.1,-1.16,17.13929987,66.6256,13.1958,67.91980354,49.4256,14.4158,51.485,17.2,-1.22,17.24321316
29/03/2020 20:00,48.63904,10.35972,49.73007149,39.11904,11.40972,40.749,19.04,-2.1,19.15545875,58.25904,9.22972,58.9856209,39.11904,11.40972,40.749,19.14,-2.18,19.26374834
29/03/2020 20:30,44.59944,11.65692,46.09765539,42.94944,12.52692,44.739,3.3,-1.74,3.730629974,46.36944,10.72692,47.59403091,42.94944,12.52692,44.739,3.42,-1.8,3.8647639
29/03/2020 21:00,42.10824,8.69532,42.99665645,36.25824,10.57532,37.769,11.7,-3.76,12.2893287,48.07824,6.67532,48.53943818,36.25824,10.57532,37.769,11.82,-3.9,12.44678272
29/03/2020 21:30,30.6408,5.9644,31.21590447,27.3408,7.9744,28.48,6.6,-4.02,7.727897515,34.1008,3.8144,34.31346978,27.3408,7.9744,28.48,6.76,-4.16,7.937455512
29/03/2020 22:00,23.73544,3.97992,24.06680027,18.20544,5.30992,18.964,11.06,-2.66,11.37537692,29.36544,2.52992,29.47421859,18.20544,5.30992,18.964,11.16,-2.78,11.50104343
29/03/2020 22:30,21.9692,2.3606,22.09565978,13.3392,3.8906,13.895,17.26,-3.06,17.52915286,30.6792,0.6906,30.68697184,13.3392,3.8906,13.895,17.34,-3.2,17.63279898
29/03/2020 23:00,24.86104,2.28572,24.96589325,13.39104,3.90572,13.949,22.94,-3.24,23.16767576,36.43104,0.54572,36.43512709,13.39104,3.90572,13.949,23.04,-3.36,23.28371104
29/03/2020 23:30,25.38104,1.63572,25.43369362,13.39104,3.90572,13.949,23.98,-4.54,24.40598287,37.47104,-2.57428,37.5593631,13.39104,3.90572,13.949,24.08,-6.48,24.93665575
30/03/2020 00:00,24.22104,0.19572,24.22183075,13.39104,3.90572,13.949,21.66,-7.42,22.89567645,35.13104,-3.71428,35.32684316,13.39104,3.90572,13.949,21.74,-7.62,23.03675324
30/03/2020 00:30,25.79632,2.13976,25.88491256,17.41632,5.07976,18.142,16.76,-5.88,17.76153147,34.25632,-0.98024,34.27034185,17.41632,5.07976,18.142,16.84,-6.06,17.89718414
30/03/2020 01:00,26.37376,3.27568,26.57640487,18.77376,5.47568,19.556,15.2,-4.4,15.82403236,34.07376,0.91568,34.08606153,18.77376,5.47568,19.556,15.3,-4.56,15.96507438
30/03/2020 01:30,25.2036,2.1048,25.2913352,15.2736,4.4548,15.91,19.86,-4.7,20.40856683,35.2136,-0.4052,35.21593122,15.2736,4.4548,15.91,19.94,-4.86,20.52372286
30/03/2020 02:00,26.92472,2.10596,27.00695493,16.37472,4.77596,17.057,21.1,-5.34,21.76523834,37.57472,-0.74404,37.58208587,16.37472,4.77596,17.057,21.2,-5.52,21.90685737
30/03/2020 02:30,26.79608,1.84844,26.85975863,16.24608,4.73844,16.923,21.1,-5.78,21.87734902,37.44608,-1.22156,37.46599947,16.24608,4.73844,16.923,21.2,-5.96,22.0218437
30/03/2020 03:00,24.2792,0.4356,24.2831073,12.0192,3.5056,12.52,24.52,-6.14,25.2770647,36.6392,-2.8344,36.74867072,12.0192,3.5056,12.52,24.62,-6.34,25.42321773
30/03/2020 03:30,23.4416,0.3488,23.44419485,11.0016,3.2088,11.46,24.88,-5.72,25.52905795,36.0016,-2.6912,36.10204648,11.0016,3.2088,11.46,25,-5.9,25.68676702
30/03/2020 04:00,22.02488,-0.13816,22.02531333,8.95488,2.61184,9.328,26.14,-5.5,26.7123492,35.19488,-3.04816,35.326631,8.95488,2.61184,9.328,26.24,-5.66,26.84349456
30/03/2020 04:30,20.97232,-0.66724,20.98293153,7.31232,2.13276,7.617,27.32,-5.6,27.88803328,34.73232,-3.66724,34.92538764,7.31232,2.13276,7.617,27.42,-5.8,28.02670869
30/03/2020 05:00,20.67104,-0.96928,20.69375264,6.79104,1.98072,7.074,27.76,-5.9,28.38005638,34.65104,-4.11928,34.89502888,6.79104,1.98072,7.074,27.86,-6.1,28.51998597
30/03/2020 05:30,21.55576,-0.83832,21.57205529,7.92576,2.31168,8.256,27.26,-6.3,27.97852033,35.26576,-4.16832,35.5112478,7.92576,2.31168,8.256,27.34,-6.48,28.09743761
30/03/2020 06:00,23.06968,-1.19176,23.10044214,9.79968,2.85824,10.208,26.54,-8.1,27.7485423,36.45968,-5.46176,36.8665036,9.79968,2.85824,10.208,26.66,-8.32,27.92808622
30/03/2020 06:30,24.84496,-0.27772,24.84651215,10.70496,3.12228,11.151,28.28,-6.8,29.08605164,39.10496,-1.97772,39.15493932,10.70496,3.12228,11.151,28.4,-5.1,28.85428911
30/03/2020 07:00,26.45904,1.89472,26.52679328,11.87904,3.46472,12.374,29.16,-3.14,29.3285731,41.15904,0.18472,41.15945451,11.87904,3.46472,12.374,29.28,-3.28,29.46314308
30/03/2020 07:30,26.87096,0.41528,26.8741688,10.20096,2.97528,10.626,33.34,-5.12,33.73084642,43.64096,-2.30472,43.70177484,10.20096,2.97528,10.626,33.44,-5.28,33.85427595
30/03/2020 08:00,28.81336,0.92848,28.82831576,12.06336,3.51848,12.566,33.5,-5.18,33.89811794,45.66336,-1.82152,45.69967595,12.06336,3.51848,12.566,33.6,-5.34,34.02169308
30/03/2020 08:30,30.03704,0.64372,30.04393695,11.56704,3.37372,12.049,36.94,-5.46,37.34133367,48.58704,-2.26628,48.63986514,11.56704,3.37372,12.049,37.02,-5.64,37.44716278
30/03/2020 09:00,35.55048,3.79764,35.75274392,21.66048,6.31764,22.563,27.78,-5.04,28.23349075,49.54048,1.11764,49.55308545,21.66048,6.31764,22.563,27.88,-5.2,28.36078983
30/03/2020 09:30,36.99064,4.48352,37.26136604,23.60064,6.88352,24.584,26.78,-4.8,27.20677122,50.48064,1.92352,50.51727372,23.60064,6.88352,24.584,26.88,-4.96,27.33378861
30/03/2020 10:00,44.1224,8.4082,44.91641135,35.1024,10.2382,36.565,18.04,-3.66,18.40753107,53.2424,6.6782,53.6595892,35.1024,10.2382,36.565,18.14,-3.56,18.48602716
30/03/2020 10:30,50.05808,14.48944,52.11290862,48.47808,14.13944,50.498,3.16,0.7,3.236603158,51.73808,14.81944,53.81862804,48.47808,14.13944,50.498,3.26,0.68,3.330165161
30/03/2020 11:00,49.26248,13.70364,51.1329804,45.13248,13.16364,47.013,8.26,1.08,8.330306117,53.47248,14.16364,55.31649677,45.13248,13.16364,47.013,8.34,1,8.399738091
30/03/2020 11:30,45.25688,11.30784,46.64817716,38.42688,11.20784,40.028,13.66,0.2,13.66146405,52.22688,11.36784,53.4497407,38.42688,11.20784,40.028,13.8,0.16,13.80092751
30/03/2020 12:00,43.11832,8.17076,43.88565641,31.40832,9.16076,32.717,23.42,-1.98,23.50354867,54.90832,7.08076,55.36299095,31.40832,9.16076,32.717,23.5,-2.08,23.59187148
30/03/2020 12:30,39.47848,5.60664,39.87461342,23.26848,6.78664,24.238,32.42,-2.36,32.5057841,55.78848,4.32664,55.95600338,23.26848,6.78664,24.238,32.52,-2.46,32.61291155
30/03/2020 13:00,44.36784,8.83312,45.23858127,32.54784,9.49312,33.904,23.64,-1.32,23.67682411,56.26784,8.09312,56.84688566,32.54784,9.49312,33.904,23.72,-1.4,23.76127943
30/03/2020 13:30,52.94104,12.65072,54.43155732,46.63104,13.60072,48.574,12.62,-1.9,12.76222551,59.39104,11.62072,60.51724354,46.63104,13.60072,48.574,12.76,-1.98,12.91270692
30/03/2020 14:00,52.65928,14.59104,54.64337305,50.60928,14.76104,52.718,4.1,-0.34,4.114073407,54.70928,14.46104,56.58822312,50.60928,14.76104,52.718,4.1,-0.3,4.110960958
30/03/2020 14:30,67.66384,24.11112,71.83133962,77.76384,22.68112,81.004,-20.2,2.86,20.40146073,57.68384,25.52112,63.07735698,77.76384,22.68112,81.004,-20.08,2.84,20.27984221
30/03/2020 15:00,58.83464,19.64552,62.02790759,63.58464,18.54552,66.234,-9.5,2.2,9.751410154,54.22464,20.72552,58.0504846,63.58464,18.54552,66.234,-9.36,2.18,9.610515075
30/03/2020 15:30,53.5392,15.4456,55.72263899,50.1792,14.6356,52.27,6.72,1.62,6.912510398,57.0592,16.2756,59.33504411,50.1792,14.6356,52.27,6.88,1.64,7.072764665
30/03/2020 16:00,48.56072,12.79396,50.21781496,43.11072,12.57396,44.907,10.9,0.44,10.90887712,54.05072,12.99396,55.59067664,43.11072,12.57396,44.907,10.94,0.42,10.94805919
30/03/2020 16:30,58.9044,18.2742,61.67393878,58.8144,17.1542,61.265,0.18,2.24,2.247220505,58.9544,19.3742,62.05627208,58.8144,17.1542,61.265,0.14,2.22,2.224410034
30/03/2020 17:00,53.48264,15.00452,55.54753281,50.55264,14.74452,52.659,5.86,0.52,5.883026432,56.51264,15.22452,58.52746782,50.55264,14.74452,52.659,5.96,0.48,5.979297618
30/03/2020 17:30,52.99008,13.43544,54.66680553,45.55008,13.28544,47.448,14.88,0.3,14.88302389,60.53008,13.54544,62.02716767,45.55008,13.28544,47.448,14.98,0.26,14.98225617
30/03/2020 18:00,48.83312,9.84216,49.81507525,37.17312,10.84216,38.722,23.32,-2,23.40560617,60.59312,8.76216,61.22337494,37.17312,10.84216,38.722,23.42,-2.08,23.51218408
30/03/2020 18:30,47.2612,8.6316,48.0429552,34.0512,9.9316,35.47,26.42,-2.6,26.54762513,60.5512,7.2316,60.98150425,34.0512,9.9316,35.47,26.5,-2.7,26.63719204
30/03/2020 19:00,45.5304,8.2472,46.27130463,32.1504,9.3772,33.49,26.76,-2.26,26.85526392,59.0104,7.0172,59.42615926,32.1504,9.3772,33.49,26.86,-2.36,26.963479
30/03/2020 19:30,38.14928,3.96104,38.35436615,19.88928,5.80104,20.718,36.52,-3.68,36.70494245,56.48928,2.00104,56.52471067,19.88928,5.80104,20.718,36.6,-3.8,36.79673899
30/03/2020 20:00,45.72616,9.07888,46.61874913,34.55616,10.07888,35.996,22.34,-2,22.42934685,56.99616,7.99888,57.55470733,34.55616,10.07888,35.996,22.44,-2.08,22.53619311
30/03/2020 20:30,46.77856,10.04708,47.84534974,37.25856,10.86708,38.811,19.04,-1.64,19.11049973,56.41856,10.32708,57.35592815,37.25856,10.86708,38.811,19.16,-0.54,19.16760809
30/03/2020 21:00,42.38464,8.15552,43.16213867,31.66464,9.23552,32.984,21.44,-2.16,21.54853127,53.20464,6.97552,53.6599627,31.66464,9.23552,32.984,21.54,-2.26,21.65823631
30/03/2020 21:30,39.2312,6.5016,39.76629045,27.3312,7.9716,28.47,23.8,-2.94,23.98090073,51.2512,4.9116,51.48601088,27.3312,7.9716,28.47,23.92,-3.06,24.11493313
30/03/2020 22:00,35.98352,5.07436,36.33954927,23.84352,6.95436,24.837,24.28,-3.76,24.56941188,48.22352,3.05436,48.32015104,23.84352,6.95436,24.837,24.38,-3.9,24.68996557
30/03/2020 22:30,33.56384,4.58112,33.87503529,21.36384,6.23112,22.254,24.4,-3.3,24.6221445,45.86384,2.79112,45.94869063,21.36384,6.23112,22.254,24.5,-3.44,24.74032336
30/03/2020 23:00,33.51184,4.86012,33.86243031,24.17184,7.05012,25.179,18.68,-4.38,19.18663076,42.97184,4.41012,43.19754844,24.17184,7.05012,25.179,18.8,-2.64,18.9844568
30/03/2020 23:30,30.91912,2.92016,31.05671129,22.62912,6.60016,23.572,16.58,-7.36,18.1401764,39.30912,-0.95984,39.32083682,22.62912,6.60016,23.572,16.68,-7.56,18.31327387
31/03/2020 00:00,29.92024,3.63132,30.13979507,23.01024,6.71132,23.969,13.82,-6.16,15.13069727,36.93024,0.35132,36.93191103,23.01024,6.71132,23.969,13.92,-6.36,15.30411709
31/03/2020 00:30,28.94752,3.62136,29.17315825,22.42752,6.54136,23.362,13.04,-5.84,14.28800896,35.56752,0.50136,35.57105341,22.42752,6.54136,23.362,13.14,-6.04,14.46171497
31/03/2020 01:00,25.90648,1.78064,25.9676026,17.31648,5.05064,18.038,17.18,-6.54,18.38270927,34.57648,-1.68936,34.61772532,17.31648,5.05064,18.038,17.26,-6.74,18.52930652
31/03/2020 01:30,25.97528,1.55904,26.02202484,15.90528,4.63904,16.568,20.14,-6.16,21.06098763,36.14528,-1.72096,36.18622624,15.90528,4.63904,16.568,20.24,-6.36,21.21573001
31/03/2020 02:00,29.04464,2.42552,29.14574171,19.66464,5.73552,20.484,18.76,-6.62,19.89376787,38.52464,-1.08448,38.53990119,19.66464,5.73552,20.484,18.86,-6.82,20.05522376
31/03/2020 02:30,29.5692,2.9156,29.71259517,20.6592,6.0256,21.52,17.82,-6.22,18.87434237,38.5792,-0.3944,38.58121595,20.6592,6.0256,21.52,17.92,-6.42,19.03530404
31/03/2020 03:00,24.87816,0.19988,24.87896294,12.78816,3.72988,13.321,24.18,-7.06,25.18960103,37.10816,-3.53012,37.27569296,12.78816,3.72988,13.321,24.32,-7.26,25.38050433
31/03/2020 03:30,25.5032,0.3126,25.50511574,14.4432,4.2126,15.045,22.12,-7.8,23.45494404,36.6632,-3.8074,36.86036529,14.4432,4.2126,15.045,22.22,-8.02,23.62305653
31/03/2020 04:00,22.09992,-1.83044,22.17559412,8.32992,2.42956,8.677,27.54,-8.52,28.82779908,35.98992,-6.31044,36.53896543,8.32992,2.42956,8.677,27.66,-8.74,29.00798511
31/03/2020 04:30,21.21352,-1.80064,21.28980355,7.64352,2.22936,7.962,27.14,-8.06,28.31153828,34.90352,-6.05064,35.42408718,7.64352,2.22936,7.962,27.26,-8.28,28.48975254
31/03/2020 05:00,22.70832,-0.70424,22.71923747,10.64832,3.10576,11.092,24.12,-7.62,25.29503509,34.86832,-4.73424,35.18824758,10.64832,3.10576,11.092,24.22,-7.84,25.45729758
31/03/2020 05:30,26.12712,1.24416,26.15672635,16.67712,4.86416,17.372,18.9,-7.24,20.23925888,35.67712,-2.57584,35.76998523,16.67712,4.86416,17.372,19,-7.44,20.40474455
31/03/2020 06:00,29.68552,3.13536,29.85063785,22.23552,6.48536,23.162,14.9,-6.7,16.3370744,37.23552,-0.39464,37.23761123,22.23552,6.48536,23.162,15,-6.88,16.50255738
31/03/2020 06:30,33.78488,4.25684,34.05200146,27.07488,7.89684,28.203,13.42,-7.28,15.26744248,40.61488,0.39684,40.61681868,27.07488,7.89684,28.203,13.54,-7.5,15.47842369
31/03/2020 07:00,33.77552,3.91536,34.00170283,25.35552,7.39536,26.412,16.84,-6.96,18.22161354,42.33552,2.79536,42.42770665,25.35552,7.39536,26.412,16.98,-4.6,17.59205502
31/03/2020 07:30,33.24376,5.04568,33.62449205,22.13376,6.45568,23.056,22.22,-2.82,22.39823207,44.47376,3.53568,44.61408255,22.13376,6.45568,23.056,22.34,-2.92,22.53002441
31/03/2020 08:00,32.92416,4.11788,33.18067581,19.36416,5.64788,20.171,27.12,-3.06,27.29208677,46.58416,2.46788,46.6494844,19.36416,5.64788,20.171,27.22,-3.18,27.40512361
31/03/2020 08:30,34.528,4.179,34.77997736,20.808,6.069,21.675,27.44,-3.78,27.69913356,48.348,2.149,48.39573643,20.808,6.069,21.675,27.54,-3.92,27.81758437
31/03/2020 09:00,38.03392,5.96656,38.49907673,27.31392,7.96656,28.452,21.44,-4,21.80994269,48.85392,3.82656,49.00355151,27.31392,7.96656,28.452,21.54,-4.14,21.93424719
31/03/2020 09:30,43.13656,8.55108,43.97594545,35.38656,10.32108,36.861,15.5,-3.54,15.89910689,50.98656,6.64108,51.41724656,35.38656,10.32108,36.861,15.6,-3.68,16.02817519
31/03/2020 10:00,49.66176,11.78968,51.04201172,45.70176,13.32968,47.606,7.92,-3.08,8.497811483,53.68176,10.10968,54.62542436,45.70176,13.32968,47.606,7.98,-3.22,8.605161242
31/03/2020 10:30,54.72216,14.59188,56.63424544,54.21216,15.81188,56.471,1.02,-2.44,2.644617175,55.31216,13.25188,56.8774768,54.21216,15.81188,56.471,1.1,-2.56,2.786323743
31/03/2020 11:00,60.1632,15.9226,62.23455491,58.6032,17.0926,61.045,3.12,-2.34,3.9,61.8632,14.6526,63.57479218,58.6032,17.0926,61.045,3.26,-2.44,4.072001965
31/03/2020 11:30,47.172,11.106,48.46174594,42.912,12.516,44.7,8.52,-2.82,8.974564056,51.612,9.596,52.49649284,42.912,12.516,44.7,8.7,-2.92,9.176949384
31/03/2020 12:00,43.38928,9.25604,44.36557106,37.04928,10.80604,38.593,12.68,-3.1,13.05344399,49.82928,7.58604,50.40342397,37.04928,10.80604,38.593,12.78,-3.22,13.17940818
31/03/2020 12:30,41.9588,8.4384,42.79891929,34.5888,10.0884,36.03,14.74,-3.3,15.10488663,49.4288,6.6484,49.87391595,34.5888,10.0884,36.03,14.84,-3.44,15.23348942
31/03/2020 13:00,39.22488,6.56184,39.7699504,28.87488,8.42184,30.078,20.7,-3.72,21.03160479,49.67488,4.58184,49.88573905,28.87488,8.42184,30.078,20.8,-3.84,21.15149167
31/03/2020 13:30,42.36816,8.49988,43.21237024,35.34816,10.30988,36.821,14.04,-3.62,14.49917239,49.48816,6.56988,49.92235274,35.34816,10.30988,36.821,14.14,-3.74,14.62625037
31/03/2020 14:00,43.69208,8.98144,44.6056512,37.34208,10.89144,38.898,12.7,-3.82,13.2620662,50.08208,6.93144,50.55946595,37.34208,10.89144,38.898,12.74,-3.96,13.34125931
31/03/2020 14:30,44.10584,9.61212,45.14108963,38.23584,11.15212,39.829,11.74,-3.08,12.13729789,50.05584,7.93212,50.68042665,38.23584,11.15212,39.829,11.82,-3.22,12.25074692
31/03/2020 15:00,46.37224,11.71232,47.82847564,42.52224,12.40232,44.294,7.7,-1.38,7.822684961,50.26224,10.98232,51.4480721,42.52224,12.40232,44.294,7.74,-1.42,7.869180389
31/03/2020 15:30,44.45552,11.12536,45.82648681,39.99552,11.66536,41.662,8.92,-1.08,8.985143293,49.09552,10.54536,50.21528355,39.99552,11.66536,41.662,9.1,-1.12,9.168664025
31/03/2020 16:00,41.92112,10.26616,43.15986959,35.54112,10.36616,37.022,12.76,-0.2,12.7615673,48.36112,10.10616,49.40579316,35.54112,10.36616,37.022,12.82,-0.26,12.82263623
31/03/2020 16:30,47.58296,12.88628,49.29700087,45.31296,13.21628,47.201,4.54,-0.66,4.587722747,49.99296,12.45628,51.52140294,45.31296,13.21628,47.201,4.68,-0.76,4.741307836
31/03/2020 17:00,45.91832,10.40576,47.08260775,39.20832,11.43576,40.842,13.42,-2.06,13.57718675,52.72832,9.25576,53.53451992,39.20832,11.43576,40.842,13.52,-2.18,13.69462668
31/03/2020 17:30,44.71032,8.55676,45.52176245,34.24032,9.98676,35.667,20.94,-2.86,21.13440796,55.26032,7.00676,55.70276162,34.24032,9.98676,35.667,21.02,-2.98,21.23018606
31/03/2020 18:00,40.97096,5.26528,41.30790163,26.04096,7.59528,27.126,29.86,-4.66,30.2214361,55.98096,2.79528,56.05070448,26.04096,7.59528,27.126,29.94,-4.8,30.32232841
31/03/2020 18:30,38.42392,3.95156,38.62657705,21.91392,6.39156,22.827,33.02,-4.88,33.37865785,55.01392,1.37156,55.03101462,21.91392,6.39156,22.827,33.1,-5.02,33.47850654
31/03/2020 19:00,34.01568,1.45124,34.04662367,14.33568,4.18124,14.933,39.36,-5.46,39.73689973,53.77568,-1.43876,53.79492346,14.33568,4.18124,14.933,39.44,-5.62,39.83839856
31/03/2020 19:30,30.7192,0.4756,30.72288144,9.1392,2.6656,9.52,43.16,-4.38,43.38167816,52.4192,2.2656,52.46813768,9.1392,2.6656,9.52,43.28,-0.4,43.28184839
31/03/2020 20:00,29.94296,1.01128,29.96003239,7.75296,2.26128,8.076,44.38,-2.5,44.45035883,52.21296,-0.33872,52.21405867,7.75296,2.26128,8.076,44.46,-2.6,44.53595851
31/03/2020 20:30,30.86056,1.74308,30.90974751,9.61056,2.80308,10.011,42.5,-2.12,42.55284244,52.19056,0.58308,52.19381702,9.61056,2.80308,10.011,42.58,-2.22,42.63783297
31/03/2020 21:00,29.14976,1.44868,29.18573593,8.18976,2.38868,8.531,41.92,-1.88,41.96213531,50.18976,0.40868,50.19142385,8.18976,2.38868,8.531,42,-1.98,42.04664553
31/03/2020 21:30,28.75192,0.90056,28.76602009,9.12192,2.66056,9.502,39.26,-3.52,39.41748343,48.50192,2.06056,48.54567078,9.12192,2.66056,9.502,39.38,-0.6,39.38457058
31/03/2020 22:00,26.15848,-0.30836,26.16029743,7.06848,2.06164,7.363,38.18,-4.74,38.47310749,45.34848,-2.83836,45.43721961,7.06848,2.06164,7.363,38.28,-4.9,38.59233603
31/03/2020 22:30,24.58608,-0.00656,24.58608088,6.52608,1.90344,6.798,36.12,-3.82,36.3214372,42.74608,-2.05656,42.79552306,6.52608,1.90344,6.798,36.22,-3.96,36.43583401
31/03/2020 23:00,22.01656,-0.95392,22.03721574,4.54656,1.32608,4.736,34.94,-4.56,35.23630514,39.58656,-3.39392,39.73178105,4.54656,1.32608,4.736,35.04,-4.72,35.35647041
31/03/2020 23:30,20.35824,-2.70968,20.53777743,3.97824,1.16032,4.144,32.76,-7.74,33.66192508,36.87824,-5.55968,37.29496785,3.97824,1.16032,4.144,32.9,-6.72,33.57928528
01/04/2020 00:00,19.44752,-3.80364,19.81599635,3.34752,0.97636,3.487,32.2,-9.56,33.58918874,35.62752,-8.82364,36.70390721,3.34752,0.97636,3.487,32.28,-9.8,33.73482474
01/04/2020 00:30,16.92176,-4.24032,17.44494985,0.82176,0.23968,0.856,32.2,-8.96,33.42336907,33.10176,-8.96032,34.29305833,0.82176,0.23968,0.856,32.28,-9.2,33.5654346
01/04/2020 01:00,16.30856,-4.27292,16.85903243,0.29856,0.08708,0.311,32.02,-8.72,33.18612361,32.39856,-8.85292,33.58631987,0.29856,0.08708,0.311,32.1,-8.94,33.32166863
01/04/2020 01:30,17.20648,-4.27936,17.73064793,0.27648,0.08064,0.288,33.86,-8.72,34.96481088,34.19648,-8.85936,35.32545122,0.27648,0.08064,0.288,33.92,-8.94,35.0783409
01/04/2020 02:00,18.42192,-3.58944,18.76835677,0.24192,0.07056,0.252,36.36,-7.32,37.08951334,36.74192,-7.00944,37.40455767,0.24192,0.07056,0.252,36.5,-7.08,37.18032275
01/04/2020 02:30,18.42192,-3.63944,18.77798338,0.24192,0.07056,0.252,36.36,-7.42,37.10937887,36.74192,-7.54944,37.50950186,0.24192,0.07056,0.252,36.5,-7.62,37.28691996
01/04/2020 03:00,18.22056,-3.76692,18.60587254,0.25056,0.07308,0.261,35.94,-7.68,36.75140814,36.29056,-7.80692,37.12078589,0.25056,0.07308,0.261,36.04,-7.88,36.89140821
01/04/2020 03:30,17.8836,-3.7602,18.27463414,0.2736,0.0798,0.285,35.22,-7.68,36.04761851,35.6136,-7.8002,36.45780609,0.2736,0.0798,0.285,35.34,-7.88,36.20787207
01/04/2020 04:00,17.5128,-3.8546,17.93198553,0.2928,0.0854,0.305,34.44,-7.88,35.32998726,34.8328,-8.0146,35.74294013,0.2928,0.0854,0.305,34.54,-8.1,35.47705738
01/04/2020 04:30,16.9388,-4.3766,17.49507282,0.1488,0.0434,0.155,33.58,-8.84,34.72408386,33.8488,-8.5766,34.91846688,0.1488,0.0434,0.155,33.7,-8.62,34.78497377
01/04/2020 05:00,16.68664,-4.42348,17.26299886,0.29664,0.08652,0.309,32.78,-9.02,33.99836467,33.15664,-9.17348,34.40226027,0.29664,0.08652,0.309,32.86,-9.26,34.13981839
01/04/2020 05:30,18.91672,-3.42304,19.22393036,2.76672,0.80696,2.882,32.3,-8.46,33.38954327,35.16672,-8.05304,36.07699612,2.76672,0.80696,2.882,32.4,-8.86,33.58957576
01/04/2020 06:00,18.4896,-2.0422,18.60203992,2.5296,0.7378,2.635,31.92,-5.56,32.40061728,34.5496,-4.9822,34.90697892,2.5296,0.7378,2.635,32.02,-5.72,32.52689349
01/04/2020 06:30,20.87672,-2.49304,21.02504902,3.72672,1.08696,3.882,34.3,-7.16,35.0393436,38.12672,-6.27304,38.63932982,3.72672,1.08696,3.882,34.4,-7.36,35.17853891
01/04/2020 07:00,22.58904,-2.38028,22.71410269,4.79904,1.39972,4.999,35.58,-7.56,36.37430412,40.49904,-6.36028,40.99543148,4.79904,1.39972,4.999,35.7,-7.76,36.53365024
01/04/2020 07:30,24.32056,-1.33192,24.35700412,6.13056,1.78808,6.386,36.38,-6.24,36.91127199,42.63056,-3.27192,42.7559365,6.13056,1.78808,6.386,36.5,-5.06,36.84906512
01/04/2020 08:00,25.26736,0.53548,25.27303346,5.84736,1.70548,6.091,38.84,-2.34,38.91042534,44.80736,-0.75452,44.81371231,5.84736,1.70548,6.091,38.96,-2.46,39.03758702
01/04/2020 08:30,26.60656,0.63608,26.61416226,6.46656,1.88608,6.736,40.28,-2.5,40.35750736,46.82656,-0.71392,46.83200191,6.46656,1.88608,6.736,40.36,-2.6,40.44365958
01/04/2020 09:00,27.98104,0.96072,27.99752815,7.99104,2.33072,8.324,39.98,-2.74,40.07378195,48.09104,-0.50928,48.09373654,7.99104,2.33072,8.324,40.1,-2.84,40.20044278
01/04/2020 09:30,28.31272,0.82496,28.32473606,8.38272,2.44496,8.732,39.86,-3.24,39.99146409,48.32272,-0.91504,48.33138283,8.38272,2.44496,8.732,39.94,-3.36,40.08108282
01/04/2020 10:00,29.68896,0.85928,29.70139236,9.28896,2.70928,9.676,40.8,-3.7,40.96742608,50.18896,-1.13072,50.20169553,9.28896,2.70928,9.676,40.9,-3.84,41.07986855
01/04/2020 10:30,31.61624,1.01432,31.63250665,10.98624,3.20432,11.444,41.26,-4.38,41.49183052,52.32624,-1.31568,52.34277798,10.98624,3.20432,11.444,41.34,-4.52,41.58636796
01/04/2020 11:00,30.76584,0.45212,30.76916189,9.19584,2.68212,9.579,43.14,-4.46,43.36993429,52.41584,-1.89788,52.4501881,9.19584,2.68212,9.579,43.22,-4.58,43.46199259
01/04/2020 11:30,32.12288,1.30584,32.14941115,11.64288,3.39584,12.128,40.96,-4.18,41.1727337,52.68288,-0.92416,52.69098516,11.64288,3.39584,12.128,41.04,-4.32,41.26674206
01/04/2020 12:00,34.54608,2.67844,34.64975735,16.24608,4.73844,16.923,36.6,-4.12,36.83116072,52.94608,0.49844,52.94842613,16.24608,4.73844,16.923,36.7,-4.24,36.94411455
01/04/2020 12:30,37.0812,3.6266,37.25812154,19.7712,5.7666,20.595,34.62,-4.28,34.8835606,54.4912,1.3666,54.50833398,19.7712,5.7666,20.595,34.72,-4.4,34.99769135
01/04/2020 13:00,35.2944,2.6942,35.39708159,16.8144,4.9042,17.515,36.96,-4.42,37.22335288,53.8744,0.3442,53.87549952,16.8144,4.9042,17.515,37.06,-4.56,37.3394858
01/04/2020 13:30,36.40592,3.98756,36.62364872,20.18592,5.88756,21.027,32.44,-3.8,32.66180644,52.72592,1.94756,52.76187667,20.18592,5.88756,21.027,32.54,-3.94,32.77766313
01/04/2020 14:00,36.08184,4.42012,36.35156996,20.33184,5.93012,21.179,31.5,-3.02,31.64443711,51.89184,2.79012,51.96679544,20.33184,5.93012,21.179,31.56,-3.14,31.7158194
01/04/2020 14:30,36.49144,4.71792,36.79516221,20.94144,6.10792,21.814,31.1,-2.78,31.22400359,52.12144,3.22792,52.2212981,20.94144,6.10792,21.814,31.18,-2.88,31.31272585
01/04/2020 15:00,37.87448,5.60964,38.28765201,23.72448,6.91964,24.713,28.3,-2.62,28.42102039,52.14448,4.19964,52.31332307,23.72448,6.91964,24.713,28.42,-2.72,28.54986515
01/04/2020 15:30,36.11272,4.70996,36.41857039,20.74272,6.04996,21.607,30.74,-2.68,30.85660383,51.60272,3.26996,51.70622158,20.74272,6.04996,21.607,30.86,-2.78,30.9849641
01/04/2020 16:00,35.3712,4.3416,35.63665641,19.1712,5.5916,19.97,32.4,-2.5,32.49630748,51.6512,2.9716,51.73661052,19.1712,5.5916,19.97,32.48,-2.62,32.58549984
01/04/2020 16:30,36.38104,4.42072,36.64864031,19.99104,5.83072,20.824,32.78,-2.82,32.90107597,52.87104,2.91072,52.95110161,19.99104,5.83072,20.824,32.88,-2.92,33.00940472
01/04/2020 17:00,37.5664,3.4752,37.72679981,19.5264,5.6952,20.34,36.08,-4.44,36.35216637,55.6864,1.1152,55.69756562,19.5264,5.6952,20.34,36.16,-4.58,36.44889573
01/04/2020 17:30,37.06688,2.33784,37.14053162,15.62688,4.55784,16.278,42.88,-4.44,43.10925655,58.58688,-0.02216,58.58688419,15.62688,4.55784,16.278,42.96,-4.58,43.20344894
01/04/2020 18:00,34.0588,0.3434,34.06053113,8.5488,2.4934,8.905,51.02,-4.3,51.2008828,59.6288,-1.9466,59.66056521,8.5488,2.4934,8.905,51.08,-4.44,51.27260477
01/04/2020 18:30,31.84944,-0.80308,31.85956318,5.74944,1.67692,5.989,52.2,-4.96,52.435118,58.00944,-3.42308,58.11034853,5.74944,1.67692,5.989,52.26,-5.1,52.50826221
01/04/2020 19:00,29.47192,-1.05444,29.49077673,3.48192,1.01556,3.627,51.98,-4.14,52.14460662,55.52192,-3.26444,55.61780442,3.48192,1.01556,3.627,52.04,-4.28,52.21570645
01/04/2020 19:30,30.01536,-0.85052,30.02740782,4.93536,1.43948,5.141,50.16,-4.58,50.36866089,55.17536,-3.28052,55.27279767,4.93536,1.43948,5.141,50.24,-4.72,50.46123264
01/04/2020 20:00,29.13352,-0.84064,29.1456457,4.76352,1.38936,4.962,48.74,-4.46,48.94363289,53.60352,-3.21064,53.69958627,4.76352,1.38936,4.962,48.84,-4.6,49.05614742
01/04/2020 20:30,27.82648,-0.82936,27.83883667,3.63648,1.06064,3.788,48.38,-3.78,48.52744378,52.11648,-2.83936,52.19376833,3.63648,1.06064,3.788,48.48,-3.9,48.63661584
01/04/2020 21:00,26.76104,-0.10928,26.76126312,3.43104,1.00072,3.574,46.66,-2.22,46.71278198,50.21104,2.54072,50.27528017,3.43104,1.00072,3.574,46.78,1.54,46.80534158
01/04/2020 21:30,27.49936,-1.47352,27.5388101,5.91936,1.72648,6.166,43.16,-6.4,43.63193326,49.17936,-4.85352,49.41827705,5.91936,1.72648,6.166,43.26,-6.58,43.75755935
01/04/2020 22:00,26.89632,-1.08524,26.91820528,7.93632,2.31476,8.267,37.92,-6.8,38.52488027,45.95632,-4.66524,46.19250818,7.93632,2.31476,8.267,38.02,-6.98,38.65541101
01/04/2020 22:30,25.42736,-0.48952,25.43207161,7.88736,2.30048,8.216,35.08,-5.58,35.52101913,43.04736,-3.45952,43.18614919,7.88736,2.30048,8.216,35.16,-5.76,35.62868507
01/04/2020 23:00,24.00256,1.12408,24.02886686,8.00256,2.33408,8.336,32,-2.42,32.09137579,40.08256,-2.16592,40.14103668,8.00256,2.33408,8.336,32.08,-4.5,32.39407971
01/04/2020 23:30,22.83496,-1.43772,22.88017563,8.54496,2.49228,8.901,28.58,-7.86,29.64112009,37.20496,-5.60772,37.62519863,8.54496,2.49228,8.901,28.66,-8.1,29.78263924
02/04/2020 00:00,21.73448,-1.75036,21.80484765,8.36448,2.43964,8.713,26.74,-8.38,28.02234822,35.18448,-6.16036,35.7197098,8.36448,2.43964,8.713,26.82,-8.6,28.16509187
02/04/2020 00:30,20.26112,-2.25884,20.38664616,6.62112,1.93116,6.897,27.28,-8.38,28.53809384,33.98112,-6.66884,34.62932202,6.62112,1.93116,6.897,27.36,-8.6,28.67977685
02/04/2020 01:00,18.94568,-2.73876,19.14261207,4.97568,1.45124,5.183,27.94,-8.38,29.16964175,32.99568,-7.14876,33.76121544,4.97568,1.45124,5.183,28.02,-8.6,29.31007335
02/04/2020 01:30,20.37848,-2.66336,20.55178663,5.74848,1.67664,5.988,29.26,-8.68,30.5203211,35.10848,-7.22336,35.84385997,5.74848,1.67664,5.988,29.36,-8.9,30.67930247
02/04/2020 02:00,21.35944,-2.73308,21.5335878,5.50944,1.60692,5.739,31.7,-8.68,32.86688911,37.28944,-7.29308,37.99593862,5.50944,1.60692,5.739,31.78,-8.9,33.00270292
02/04/2020 02:30,22.00472,-2.43404,22.13893071,6.77472,1.97596,7.057,30.46,-8.82,31.71125983,37.33472,-7.08404,38.00085447,6.77472,1.97596,7.057,30.56,-9.06,31.87471098
02/04/2020 03:00,22.52328,-1.57696,22.57841768,8.75328,2.55304,9.118,27.54,-8.26,28.75202949,36.39328,-5.92696,36.87274988,8.75328,2.55304,9.118,27.64,-8.48,28.91158937
02/04/2020 03:30,20.98776,-1.99732,21.08258421,6.55776,1.91268,6.831,28.86,-7.82,29.90070233,35.51776,-6.12732,36.0424101,6.55776,1.91268,6.831,28.96,-8.04,30.05533563
02/04/2020 04:00,20.30992,-2.51044,20.46448532,5.68992,1.65956,5.927,29.24,-8.34,30.40613754,35.02992,-6.92044,35.7069711,5.68992,1.65956,5.927,29.34,-8.58,30.56880763
02/04/2020 04:30,21.11896,-1.98572,21.2121087,7.48896,2.18428,7.801,27.26,-8.34,28.5072482,34.84896,-6.39572,35.43099275,7.48896,2.18428,7.801,27.36,-8.58,28.67378594
02/04/2020 05:00,20.81928,-2.35896,20.95249656,6.68928,1.95104,6.968,28.26,-8.62,29.54542266,35.04928,-6.90896,35.7237422,6.68928,1.95104,6.968,28.36,-8.86,29.71176871
02/04/2020 05:30,20.85256,-2.54592,21.00740268,6.56256,1.91408,6.836,28.58,-8.92,29.93965264,35.22256,-7.24592,35.96014585,6.56256,1.91408,6.836,28.66,-9.16,30.08822361
02/04/2020 06:00,21.73744,-1.74908,21.8076954,7.95744,2.32092,8.289,27.56,-8.14,28.73696574,35.63744,-5.93908,36.12893302,7.95744,2.32092,8.289,27.68,-8.26,28.88615585
02/04/2020 06:30,24.33168,-0.56576,24.33825663,9.99168,2.91424,10.408,28.68,-6.96,29.51243806,38.79168,-4.24576,39.02333808,9.99168,2.91424,10.408,28.8,-7.16,29.67668445
02/04/2020 07:00,23.92592,-0.72744,23.93697593,7.34592,2.14256,7.652,33.16,-5.74,33.65313061,40.58592,-3.77744,40.76132916,7.34592,2.14256,7.652,33.24,-5.92,33.76305673
02/04/2020 07:30,26.2936,-0.2002,26.29436215,9.3936,2.7398,9.785,33.8,-5.88,34.30764346,43.2736,-3.3202,43.40078553,9.3936,2.7398,9.785,33.88,-6.06,34.41769894
02/04/2020 08:00,28.7196,1.2978,28.74890796,12.6096,3.6778,13.135,32.22,-4.76,32.56970985,44.9496,2.4578,45.0167449,12.6096,3.6778,13.135,32.34,-1.22,32.36300357
02/04/2020 08:30,34.50792,5.67856,34.97202577,21.93792,6.39856,22.852,25.14,-1.44,25.18120728,47.17792,4.79856,47.42132762,21.93792,6.39856,22.852,25.24,-1.6,25.29066231
02/04/2020 09:00,38.86896,7.85928,39.65557128,29.44896,8.58928,30.676,18.84,-1.46,18.89648645,48.38896,7.08928,48.90551442,29.44896,8.58928,30.676,18.94,-1.5,18.99930525
02/04/2020 09:30,42.0236,10.1648,43.23547289,34.4736,10.0548,35.91,15.1,0.22,15.10160256,49.6536,10.2148,50.6934131,34.4736,10.0548,35.91,15.18,0.16,15.18084319
02/04/2020 10:00,48.22952,13.92236,50.19879189,45.53952,13.28236,47.437,5.38,1.28,5.530171788,50.89952,13.88236,52.75870597,45.53952,13.28236,47.437,5.36,0.6,5.393477542
02/04/2020 10:30,50.07472,14.84096,52.22769071,47.69472,13.91096,49.682,4.76,1.86,5.110498997,52.49472,15.75096,54.80682776,47.69472,13.91096,49.682,4.8,1.84,5.140583624
02/04/2020 11:00,42.33752,10.04636,43.51315834,33.58752,9.79636,34.987,17.5,0.5,17.5071414,51.22752,10.27636,52.24808494,33.58752,9.79636,34.987,17.64,0.48,17.6465294
02/04/2020 11:30,40.43712,9.33916,41.50157326,30.23712,8.81916,31.497,20.4,1.04,20.4264926,50.69712,9.85916,51.64688773,30.23712,8.81916,31.497,20.46,1.04,20.48641501
02/04/2020 12:00,50.90848,15.11664,53.10542478,50.14848,14.62664,52.238,1.52,0.98,1.808535319,51.80848,15.56664,54.09656995,50.14848,14.62664,52.238,1.66,0.94,1.907668734
02/04/2020 12:30,51.83656,16.40108,54.36933306,53.62656,15.64108,55.861,-3.58,1.52,3.889318706,50.14656,16.48108,52.78544759,53.62656,15.64108,55.861,-3.48,0.84,3.579944134
02/04/2020 13:00,45.73304,12.02172,47.28670743,40.46304,11.80172,42.149,10.54,0.44,10.54918006,50.92304,12.20172,52.36447244,40.46304,11.80172,42.149,10.46,0.4,10.46764539
02/04/2020 13:30,45.0616,10.9138,46.36441335,37.5216,10.9438,39.085,15.08,-0.06,15.08011936,52.7016,10.9238,53.82181759,37.5216,10.9438,39.085,15.18,-0.02,15.18001318
02/04/2020 14:00,45.97888,11.41384,47.3743934,38.61888,11.26384,40.228,14.72,0.3,14.72305675,53.41888,11.60384,54.66466723,38.61888,11.26384,40.228,14.8,0.34,14.80390489
02/04/2020 14:30,44.60704,11.08372,45.96342967,35.80704,10.44372,37.299,17.6,1.28,17.64648407,53.50704,11.72372,54.77635384,35.80704,10.44372,37.299,17.7,1.28,17.74622213
02/04/2020 15:00,43.87224,10.96732,45.22229042,34.48224,10.05732,35.919,18.78,1.82,18.86798346,53.38224,11.89732,54.69195344,34.48224,10.05732,35.919,18.9,1.84,18.98935491
02/04/2020 15:30,44.14544,11.08492,45.51587991,35.12544,10.24492,36.589,18.04,1.68,18.11805729,53.26544,11.92492,54.58397948,35.12544,10.24492,36.589,18.14,1.68,18.21762882
02/04/2020 16:00,45.6496,11.2928,47.02566652,38.1696,11.1328,39.76,14.96,0.32,14.96342207,53.2096,11.3728,54.41141527,38.1696,11.1328,39.76,15.04,0.24,15.04191477
02/04/2020 16:30,51.95952,14.69236,53.99682547,50.81952,14.82236,52.937,2.28,-0.26,2.294776678,53.15952,14.52236,55.10747233,50.81952,14.82236,52.937,2.34,-0.3,2.35915239
02/04/2020 17:00,58.9444,18.0042,61.63273083,63.3744,18.4842,66.015,-8.86,-0.96,8.91185727,54.5944,17.9642,57.47400276,63.3744,18.4842,66.015,-8.78,-0.52,8.795385154
02/04/2020 17:30,58.09536,17.79448,60.75947969,59.53536,17.36448,62.016,-2.88,0.86,3.005661325,56.75536,18.22448,59.60958446,59.53536,17.36448,62.016,-2.78,0.86,2.909982818
02/04/2020 18:00,62.46704,19.64372,65.48287426,64.60704,18.84372,67.299,-4.28,1.6,4.569288785,60.48704,20.40372,63.83567809,64.60704,18.84372,67.299,-4.12,1.56,4.405451169
02/04/2020 18:30,62.64408,18.36244,65.27985878,62.13408,18.12244,64.723,1.02,0.48,1.127297654,63.29408,18.50244,65.94301213,62.13408,18.12244,64.723,1.16,0.38,1.220655562
02/04/2020 19:00,50.91432,12.86376,52.51422952,44.58432,13.00376,46.442,12.66,-0.28,12.66309599,57.34432,12.64376,58.72168001,44.58432,13.00376,46.442,12.76,-0.36,12.76507736
02/04/2020 19:30,43.15544,8.75492,44.03453901,31.76544,9.26492,33.089,22.78,-1.02,22.80282439,54.64544,8.22492,55.26095748,31.76544,9.26492,33.089,22.88,-1.04,22.90362417
