Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/04/2020 20:00,35.38984,4.03912,35.61959104,18.09984,5.27912,18.854,34.58,-2.48,34.66881596,52.77984,2.67912,52.84779271,18.09984,5.27912,18.854,34.68,-2.6,34.77732595
02/04/2020 20:30,33.42032,2.48176,33.51233984,13.24032,3.86176,13.792,40.36,-2.76,40.45426059,53.70032,1.00176,53.70966292,13.24032,3.86176,13.792,40.46,-2.86,40.5609566
02/04/2020 21:00,32.93368,3.56024,33.12555792,14.74368,4.30024,15.358,36.38,-1.48,36.41009201,51.22368,2.72024,51.29585849,14.74368,4.30024,15.358,36.48,-1.58,36.51419998
02/04/2020 21:30,30.11488,2.59184,30.2262077,11.11488,3.24184,11.578,38,-1.3,38.02223034,49.21488,1.84184,49.24933287,11.11488,3.24184,11.578,38.1,-1.4,38.12571311
02/04/2020 22:00,27.30496,-0.13772,27.30530731,9.26496,2.70228,9.651,36.08,-5.68,36.524359,45.44496,0.48228,45.447519,9.26496,2.70228,9.651,36.18,-2.22,36.24804546
02/04/2020 22:30,27.16416,1.15288,27.18861381,11.08416,3.23288,11.546,32.16,-4.16,32.42793857,43.34416,-1.06712,43.35729409,11.08416,3.23288,11.546,32.26,-4.3,32.5453161
02/04/2020 23:00,25.09808,-0.28556,25.09970446,9.95808,2.90444,10.373,30.28,-6.38,30.94483479,40.35808,-1.73556,40.3953808,9.95808,2.90444,10.373,30.4,-4.64,30.7520666
02/04/2020 23:30,23.1776,-1.5932,23.23229278,9.1776,2.6768,9.56,28,-8.54,29.27339406,37.2776,-6.0832,37.77068684,9.1776,2.6768,9.56,28.1,-8.76,29.43378331
03/04/2020 00:00,23.28136,-1.06252,23.30559315,11.27136,3.28748,11.741,24.02,-8.7,25.54702331,35.39136,-5.65252,35.83991274,11.27136,3.28748,11.741,24.12,-8.94,25.72349121
03/04/2020 00:30,22.09384,-1.15388,22.12395094,10.44384,3.04612,10.879,23.3,-8.4,24.7679228,33.84384,-5.59388,34.30301735,10.44384,3.04612,10.879,23.4,-8.64,24.94412957
03/04/2020 01:00,23.36,-0.055,23.36006475,13.56,3.955,14.125,19.6,-8.02,21.17735583,33.24,-4.285,33.51505371,13.56,3.955,14.125,19.68,-8.24,21.33541656
03/04/2020 01:30,23.2164,-0.8098,23.23051883,11.2464,3.2802,11.715,23.94,-8.18,25.29893278,35.3064,-5.1198,35.67568125,11.2464,3.2802,11.715,24.06,-8.4,25.48418333
03/04/2020 02:00,22.77816,-0.71512,22.78938283,8.82816,2.57488,9.196,27.9,-6.58,28.66542168,36.86816,-3.06512,36.99535352,8.82816,2.57488,9.196,28.04,-5.64,28.60159436
03/04/2020 02:30,21.41792,-0.65144,21.4278247,6.33792,1.84856,6.602,30.16,-5,30.571647,36.59792,-3.33144,36.74923456,6.33792,1.84856,6.602,30.26,-5.18,30.70016287
03/04/2020 03:00,21.10392,-0.33844,21.10663358,6.55392,1.91156,6.827,29.1,-4.5,29.44588256,35.77392,-2.74844,35.87934329,6.55392,1.91156,6.827,29.22,-4.66,29.58925481
03/04/2020 03:30,21.29,0.325,21.29248048,7.56,2.205,7.875,27.46,-3.76,27.71622629,35.14,-1.695,35.18085594,7.56,2.205,7.875,27.58,-3.9,27.85437847
03/04/2020 04:00,20.3228,-0.0896,20.32299752,6.6528,1.9404,6.93,27.34,-4.06,27.63981187,34.1128,-2.2596,34.18755499,6.6528,1.9404,6.93,27.46,-4.2,27.77933765
03/04/2020 04:30,19.05352,-0.64064,19.06428714,4.76352,1.38936,4.962,28.58,-4.06,28.8669361,33.44352,-2.81064,33.56141724,4.76352,1.38936,4.962,28.68,-4.2,28.98590002
03/04/2020 05:00,19.6024,-0.2518,19.60401716,5.8224,1.6982,6.065,27.56,-3.9,27.83457562,33.4824,-2.3418,33.56419427,5.8224,1.6982,6.065,27.66,-4.04,27.95348279
03/04/2020 05:30,19.63752,-0.30864,19.63994527,5.62752,1.64136,5.862,28.02,-3.9,28.29011135,33.74752,-2.39864,33.83265553,5.62752,1.64136,5.862,28.12,-4.04,28.40873105
03/04/2020 06:00,19.04872,-0.84204,19.06732191,3.79872,1.10796,3.957,30.5,-3.9,30.74833329,34.39872,-2.93204,34.52345284,3.79872,1.10796,3.957,30.6,-4.04,30.86554066
03/04/2020 06:30,20.05576,-1.23832,20.09395296,3.36576,0.98168,3.506,33.38,-4.44,33.6739959,36.84576,-3.61832,37.0229965,3.36576,0.98168,3.506,33.48,-4.6,33.7945321
03/04/2020 07:00,21.4784,-0.8188,21.49400149,4.1184,1.2012,4.29,34.72,-4.04,34.95425582,38.9384,-2.9788,39.05217336,4.1184,1.2012,4.29,34.82,-4.18,35.06999857
03/04/2020 07:30,22.87312,-0.85284,22.88901384,4.41312,1.28716,4.597,36.92,-4.28,37.1672544,41.41312,-3.13284,41.53144826,4.41312,1.28716,4.597,37,-4.42,37.26307019
03/04/2020 08:00,25.28368,-0.91976,25.30040381,6.58368,1.92024,6.858,37.4,-5.68,37.82885671,44.08368,-3.93976,44.25937812,6.58368,1.92024,6.858,37.5,-5.86,37.95509979
03/04/2020 08:30,26.78192,-0.44944,26.78569087,7.20192,2.10056,7.502,39.16,-5.1,39.4907027,46.44192,-3.15944,46.54926417,7.20192,2.10056,7.502,39.24,-5.26,39.59097372
03/04/2020 09:00,28.20328,0.12304,28.20354839,8.51328,2.48304,8.868,39.38,-4.72,39.66185573,47.97328,-2.37696,48.03213021,8.51328,2.48304,8.868,39.46,-4.86,39.75815891
03/04/2020 09:30,27.60496,1.32728,27.6368502,7.46496,2.17728,7.776,40.28,-1.7,40.31585792,47.82496,1.05728,47.83664537,7.46496,2.17728,7.776,40.36,-1.12,40.37553715
03/04/2020 10:00,28.9916,1.8038,29.04766023,10.1616,2.9638,10.585,37.66,-2.32,37.73139277,47.9016,0.5438,47.90468663,10.1616,2.9638,10.585,37.74,-2.42,37.81750917
03/04/2020 10:30,29.89792,2.36356,29.99119931,11.49792,3.35356,11.977,36.8,-1.98,36.85322781,48.37792,1.29356,48.39521093,11.49792,3.35356,11.977,36.88,-2.06,36.93748773
03/04/2020 11:00,30.86472,3.47596,31.0598332,13.49472,3.93596,14.057,34.74,-0.92,34.75217979,48.31472,3.03596,48.41001159,13.49472,3.93596,14.057,34.82,-0.9,34.8316293
03/04/2020 11:30,32.00344,4.50392,32.3188098,15.61344,4.55392,16.264,32.78,-0.1,32.78015253,48.47344,4.45392,48.6776313,15.61344,4.55392,16.264,32.86,-0.1,32.86015216
03/04/2020 12:00,34.72592,3.90756,34.94507898,19.70592,5.74756,20.527,30.04,-3.68,30.26456674,49.84592,3.78756,49.98961243,19.70592,5.74756,20.527,30.14,-1.96,30.20366203
03/04/2020 12:30,39.20712,5.96416,39.65815759,26.75712,7.80416,27.872,24.9,-3.68,25.17046682,51.75712,3.98416,51.91023985,26.75712,7.80416,27.872,25,-3.82,25.2901641
03/04/2020 13:00,32.2056,2.6408,32.31368899,14.7456,4.3008,15.36,34.92,-3.32,35.07746855,49.7256,0.8608,49.7330501,14.7456,4.3008,15.36,34.98,-3.44,35.14874109
03/04/2020 13:30,39.4348,6.9414,40.04105999,29.2848,8.5414,30.505,20.3,-3.2,20.55066909,49.6648,5.2214,49.93851597,29.2848,8.5414,30.505,20.38,-3.32,20.64865129
03/04/2020 14:00,38.93928,7.76604,39.70615701,30.80928,8.98604,32.093,16.26,-2.44,16.44205583,47.22928,6.44604,47.66714089,30.80928,8.98604,32.093,16.42,-2.54,16.61529416
03/04/2020 14:30,46.15456,10.90008,47.42420429,41.55456,12.12008,43.286,9.2,-2.44,9.518067031,50.87456,9.58008,51.76870472,41.55456,12.12008,43.286,9.32,-2.54,9.659917184
03/04/2020 15:00,39.31608,8.18844,40.15973974,31.12608,9.07844,32.423,16.38,-1.78,16.47643165,47.62608,7.19844,48.16701189,31.12608,9.07844,32.423,16.5,-1.88,16.60675766
03/04/2020 15:30,36.07216,6.76688,36.70138134,26.01216,7.58688,27.096,20.12,-1.64,20.18672831,46.25216,5.84688,46.62025644,26.01216,7.58688,27.096,20.24,-1.74,20.31465481
03/04/2020 16:00,34.30288,4.87584,34.64767513,23.16288,6.75584,24.128,22.28,-3.76,22.5950437,45.52288,2.85584,45.61237141,23.16288,6.75584,24.128,22.36,-3.9,22.69756815
03/04/2020 16:30,36.84984,5.71412,37.29023834,26.85984,7.83412,27.979,19.98,-4.24,20.42493574,46.91984,3.43412,47.04534585,26.85984,7.83412,27.979,20.06,-4.4,20.53688389
03/04/2020 17:00,39.83544,6.31492,40.33287114,29.84544,8.70492,31.089,19.98,-4.78,20.54382632,49.90544,3.76492,50.04725331,29.84544,8.70492,31.089,20.06,-4.94,20.65931267
03/04/2020 17:30,34.24096,2.47528,34.33031245,16.44096,4.79528,17.126,35.6,-4.64,35.90110862,52.10096,-0.00472,52.10096021,16.44096,4.79528,17.126,35.66,-4.8,35.98160085
03/04/2020 18:00,31.59504,0.40272,31.59760649,9.33504,2.72272,9.724,44.52,-4.64,44.76114386,53.93504,2.82272,54.00885379,9.33504,2.72272,9.724,44.6,0.1,44.60011211
03/04/2020 18:30,29.7024,0.4682,29.7060899,5.8224,1.6982,6.065,47.76,-2.46,47.82331231,53.6224,-0.8618,53.62932482,5.8224,1.6982,6.065,47.8,-2.56,47.86850321
03/04/2020 19:00,28.38432,-0.44624,28.38782753,4.50432,1.31376,4.692,47.76,-3.52,47.88953957,52.30432,-2.32624,52.35602433,4.50432,1.31376,4.692,47.8,-3.64,47.9383938
03/04/2020 19:30,27.3652,-0.9014,27.38004187,3.5952,1.0486,3.745,47.54,-3.9,47.69970231,51.2352,-2.9714,51.32129126,3.5952,1.0486,3.745,47.64,-4.02,47.80930872
03/04/2020 20:00,27.0672,-0.4904,27.07164214,4.3872,1.2796,4.57,45.36,-3.54,45.49792523,49.8672,-2.3804,49.92398161,4.3872,1.2796,4.57,45.48,-3.66,45.62703146
03/04/2020 20:30,27.22712,-0.19584,27.22782431,5.39712,1.57416,5.622,43.66,-3.54,43.80327842,49.13712,-2.08584,49.18137138,5.39712,1.57416,5.622,43.74,-3.66,43.89286047
03/04/2020 21:00,27.81008,0.42544,27.81333401,8.35008,2.43544,8.698,38.92,-4.02,39.12705969,47.37008,-1.72456,47.40146186,8.35008,2.43544,8.698,39.02,-4.16,39.24112639
03/04/2020 21:30,26.4136,0.0498,26.41364695,7.7136,2.2498,8.035,37.4,-4.4,37.65793409,45.2536,-0.3702,45.2551142,7.7136,2.2498,8.035,37.54,-2.62,37.63131675
03/04/2020 22:00,23.84504,-1.65228,23.90221667,5.37504,1.56772,5.599,36.94,-6.44,37.49716256,42.41504,-5.01228,42.71016939,5.37504,1.56772,5.599,37.04,-6.58,37.61991494
03/04/2020 22:30,21.96616,-1.29612,22.00436575,4.19616,1.22388,4.371,35.54,-5.04,35.89558747,39.81616,-3.97612,40.01419907,4.19616,1.22388,4.371,35.62,-5.2,35.99756103
03/04/2020 23:00,20.5224,-1.5268,20.57911611,3.5424,1.0332,3.69,33.96,-5.12,34.34379129,37.5824,-4.2668,37.82383339,3.5424,1.0332,3.69,34.04,-5.3,34.45013208
03/04/2020 23:30,18.94536,-1.95052,19.04550324,3.25536,0.94948,3.391,31.38,-5.8,31.9115089,34.75536,-3.97052,34.98142475,3.25536,0.94948,3.391,31.5,-4.92,31.88191337
04/04/2020 00:00,18.1148,-1.6936,18.19379729,3.4848,1.0164,3.63,29.26,-5.42,29.75775529,32.8848,-3.4636,33.0666992,3.4848,1.0164,3.63,29.4,-4.48,29.73937457
04/04/2020 00:30,14,-4.56,14.72391252,0,0,0,28,-9.12,29.44782505,28.12,-9.38,29.64319146,0,0,0,28.12,-9.38,29.64319146
04/04/2020 01:00,13.75,-4.68,14.5246308,0,0,0,27.5,-9.36,29.04926161,27.58,-9.6,29.20302039,0,0,0,27.58,-9.6,29.20302039
04/04/2020 01:30,15.05,-4.86,15.81524897,0,0,0,30.1,-9.72,31.63049794,30.2,-9.98,31.80629497,0,0,0,30.2,-9.98,31.80629497
04/04/2020 02:00,16.61,-4.52,17.21402045,0,0,0,33.22,-9.04,34.4280409,33.32,-9.3,34.59353119,0,0,0,33.32,-9.3,34.59353119
04/04/2020 02:30,16.41,-4.1,16.91443466,0,0,0,32.82,-8.2,33.82886933,32.94,-8.42,33.99911764,0,0,0,32.94,-8.42,33.99911764
04/04/2020 03:00,15.05,-4.51,15.71122529,0,0,0,30.1,-9.02,31.42245057,30.22,-9.28,31.61276325,0,0,0,30.22,-9.28,31.61276325
04/04/2020 03:30,13.36,-4.32,14.04108258,0,0,0,26.72,-8.64,28.08216516,26.82,-8.88,28.25184596,0,0,0,26.82,-8.88,28.25184596
04/04/2020 04:00,13.87,-4.32,14.52719175,0,0,0,27.74,-8.64,29.05438349,27.82,-8.88,29.20285602,0,0,0,27.82,-8.88,29.20285602
04/04/2020 04:30,13.94,-4.32,14.59403988,0,0,0,27.88,-8.64,29.18807976,27.98,-8.88,29.35531979,0,0,0,27.98,-8.88,29.35531979
04/04/2020 05:00,14.32,-3.69,14.78778212,0,0,0,28.64,-7.38,29.57556424,28.76,-7.58,29.74212501,0,0,0,28.76,-7.58,29.74212501
04/04/2020 05:30,14.92,-3.95,15.43401762,0,0,0,29.84,-7.9,30.86803525,29.96,-8.12,31.04087628,0,0,0,29.96,-8.12,31.04087628
04/04/2020 06:00,15.21,-3.4,15.58538097,0,0,0,30.42,-6.8,31.17076194,30.54,-7,31.33195813,0,0,0,30.54,-7,31.33195813
04/04/2020 06:30,15.44,-4.28,16.02223455,0,0,0,30.88,-8.56,32.0444691,31,-8.8,32.22483514,0,0,0,31,-8.8,32.22483514
04/04/2020 07:00,15.37,-4.28,15.95478925,0,0,0,30.74,-8.56,31.9095785,30.86,-8.8,32.09017918,0,0,0,30.86,-8.8,32.09017918
04/04/2020 07:30,14.14096,-4.17972,14.74573867,0.00096,0.00028,0.001,28.28,-8.36,29.48979484,28.40096,-8.57972,29.66860503,0.00096,0.00028,0.001,28.4,-8.58,29.66776702
04/04/2020 08:00,11.8748,-4.0286,12.53955713,0.0048,0.0014,0.005,23.74,-8.06,25.0709234,23.8648,-8.2986,25.2664885,0.0048,0.0014,0.005,23.86,-8.3,25.26241477
04/04/2020 08:30,9.46344,-3.80608,10.2001442,0.01344,0.00392,0.014,18.9,-7.62,20.37828256,18.99344,-7.83608,20.54640876,0.01344,0.00392,0.014,18.98,-7.84,20.53548149
04/04/2020 09:00,8.11824,-3.69468,8.919443985,0.01824,0.00532,0.019,16.2,-7.4,17.81010949,16.29824,-7.61468,17.98932958,0.01824,0.00532,0.019,16.28,-7.62,17.9750605
04/04/2020 09:30,6.32784,-3.63188,7.29603395,0.02784,0.00812,0.029,12.6,-7.28,14.55192084,12.72784,-7.49188,14.76909533,0.02784,0.00812,0.029,12.7,-7.5,14.74923727
04/04/2020 10:00,1.488,-1.416,2.054069132,0.048,0.014,0.05,2.88,-2.86,4.058817562,3.048,-6.146,6.860292997,0.048,0.014,0.05,3,-6.16,6.851685924
04/04/2020 10:30,-2.86488,-1.64684,3.30448474,0.04512,0.01316,0.047,-5.82,-3.32,6.700358199,-5.87488,-3.44684,6.811381725,0.04512,0.01316,0.047,-5.92,-3.46,6.85696726
04/04/2020 11:00,-9.53936,-0.97648,9.5892076,0.08064,0.02352,0.084,-19.24,-2,19.3436708,-19.03936,-2.07648,19.15225831,0.08064,0.02352,0.084,-19.12,-2.1,19.23497855
04/04/2020 11:30,-10.97784,-1.16312,11.03928527,0.09216,0.02688,0.096,-22.14,-2.38,22.26755487,-21.90784,-2.49312,22.04924264,0.09216,0.02688,0.096,-22,-2.52,22.14385694
04/04/2020 12:00,-10.3296,-1.1278,10.39098499,0.1104,0.0322,0.115,-20.88,-2.32,21.00849352,-20.6496,-2.4078,20.78950411,0.1104,0.0322,0.115,-20.76,-2.44,20.90289932
04/04/2020 12:30,-8.24248,-1.36864,8.355336738,0.10752,0.03136,0.112,-16.7,-2.8,16.93310367,-16.47248,-2.90864,16.72730654,0.10752,0.03136,0.112,-16.58,-2.94,16.83864603
04/04/2020 13:00,-8.62288,-1.39584,8.735126147,0.11712,0.03416,0.122,-17.48,-2.86,17.71242502,-17.26288,-2.96584,17.51579952,0.11712,0.03416,0.122,-17.38,-3,17.63701789
04/04/2020 13:30,-9.98672,-1.03696,10.04041147,0.11328,0.03304,0.118,-20.2,-2.14,20.31304015,-19.96672,-2.22696,20.09052658,0.11328,0.03304,0.118,-20.08,-2.26,20.20678104
04/04/2020 14:00,-8.31768,-0.30724,8.32335251,0.11232,0.03276,0.117,-16.86,-0.68,16.87370736,-16.64768,-0.76724,16.66535048,0.11232,0.03276,0.117,-16.76,-0.8,16.77908222
04/04/2020 14:30,0.93368,-1.56976,1.826445948,0.10368,0.03024,0.108,1.66,-3.2,3.604941054,1.76368,-0.22976,1.778582807,0.10368,0.03024,0.108,1.66,-0.26,1.680238078
04/04/2020 15:00,-1.43072,-2.36396,2.763198618,0.08928,0.02604,0.093,-3.04,-4.78,5.664803615,-2.85072,-4.93396,5.698294991,0.08928,0.02604,0.093,-2.94,-4.96,5.76586507
04/04/2020 15:30,-0.63184,-2.15012,2.241034984,0.06816,0.01988,0.071,-1.4,-4.34,4.560219293,-1.17184,-4.50012,4.650192362,0.06816,0.01988,0.071,-1.24,-4.52,4.687003307
04/04/2020 16:00,1.2332,-2.6674,2.938674021,0.0432,0.0126,0.045,2.38,-5.36,5.864639801,2.5432,-5.5274,6.084407695,0.0432,0.0126,0.045,2.5,-5.54,6.077960184
04/04/2020 16:30,4.25728,-2.84496,5.120374049,0.01728,0.00504,0.018,8.48,-5.7,10.21765139,8.61728,-5.89496,10.44069289,0.01728,0.00504,0.018,8.6,-5.9,10.42928569
04/04/2020 17:00,8.66768,-2.66776,9.068937093,0.00768,0.00224,0.008,17.32,-5.34,18.12451379,17.42768,-1.91776,17.53287865,0.00768,0.00224,0.008,17.42,-1.92,17.52549001
04/04/2020 17:30,9.20576,-2.06832,9.435251178,0.00576,0.00168,0.006,18.4,-4.14,18.86,18.48576,-4.29832,18.97890612,0.00576,0.00168,0.006,18.48,-4.3,18.9736765
04/04/2020 18:00,12.85768,-2.84776,13.16926999,0.00768,0.00224,0.008,25.7,-5.7,26.32451329,25.78768,-5.87776,26.44905485,0.00768,0.00224,0.008,25.78,-5.88,26.44206497
04/04/2020 18:30,13.21384,-2.84888,13.51745852,0.00384,0.00112,0.004,26.42,-5.7,27.0278819,26.50384,-5.87888,27.14801585,0.00384,0.00112,0.004,26.5,-5.88,27.14450957
04/04/2020 19:00,15.48288,-3.50916,15.87557171,0.00288,0.00084,0.003,30.96,-7.02,31.74589737,31.04288,-7.21916,31.87125146,0.00288,0.00084,0.003,31.04,-7.22,31.86863662
04/04/2020 19:30,15.58,-3.55,15.97932727,0,0,0,31.16,-7.1,31.95865454,31.26,-7.32,32.10560699,0,0,0,31.26,-7.32,32.10560699
04/04/2020 20:00,14.28,-3.26,14.64738885,0,0,0,28.56,-6.52,29.29477769,28.64,-6.7,29.41325552,0,0,0,28.64,-6.7,29.41325552
04/04/2020 20:30,14.62,-4.03,15.16526624,0,0,0,29.24,-8.06,30.33053247,29.32,-8.28,30.46671627,0,0,0,29.32,-8.28,30.46671627
04/04/2020 21:00,14.33,-3.65,14.78754205,0,0,0,28.66,-7.3,29.57508411,28.74,-7.5,29.70248474,0,0,0,28.74,-7.5,29.70248474
04/04/2020 21:30,11.98,-2.83,12.3097238,0,0,0,23.96,-5.66,24.6194476,24.08,-5.84,24.77805481,0,0,0,24.08,-5.84,24.77805481
04/04/2020 22:00,9.04,-2.11,9.282979048,0,0,0,18.08,-4.22,18.5659581,18.18,-4.38,18.70018182,0,0,0,18.18,-4.38,18.70018182
04/04/2020 22:30,6.59,-1.77,6.82356212,0,0,0,13.18,-3.54,13.64712424,13.28,-3.7,13.78580429,0,0,0,13.28,-3.7,13.78580429
04/04/2020 23:00,5.72,-2.58,6.274934263,0,0,0,11.44,-5.16,12.54986853,11.54,-4.1,12.24669751,0,0,0,11.54,-4.1,12.24669751
04/04/2020 23:30,2.09,-3.12,3.755329546,0,0,0,4.18,-6.24,7.510659092,4.3,-6.44,7.743616726,0,0,0,4.3,-6.44,7.743616726
05/04/2020 00:00,2.63,-3.22,4.15755938,0,0,0,5.26,-6.44,8.31511876,5.36,-6.66,8.548988244,0,0,0,5.36,-6.66,8.548988244
05/04/2020 00:30,31.64448,5.25964,32.07860545,30.44448,8.87964,31.713,2.4,-7.24,7.627424205,32.88448,1.41964,32.91510903,30.44448,8.87964,31.713,2.44,-7.46,7.848898012
05/04/2020 01:00,30.84728,5.38504,31.31378832,29.77728,8.68504,31.018,2.14,-6.6,6.938270678,32.01728,1.86504,32.07155426,29.77728,8.68504,31.018,2.24,-6.82,7.178439942
05/04/2020 01:30,33.41632,6.32976,34.01053225,33.01632,9.62976,34.392,0.8,-6.6,6.648308055,33.89632,2.80976,34.01257504,33.01632,9.62976,34.392,0.88,-6.82,6.876539828
05/04/2020 02:00,32.47696,4.87828,32.84129331,30.09696,8.77828,31.351,4.76,-7.8,9.137702118,34.97696,0.75828,34.98517857,30.09696,8.77828,31.351,4.88,-8.02,9.388013634
05/04/2020 02:30,34.6672,5.8696,35.16058816,33.6672,9.8196,35.07,2,-7.9,8.149233093,35.7072,1.6796,35.7466808,33.6672,9.8196,35.07,2.04,-8.14,8.391734028
05/04/2020 03:00,33.31024,5.81132,33.81336317,31.89024,9.30132,33.219,2.84,-6.98,7.535648612,34.77024,2.10132,34.83367818,31.89024,9.30132,33.219,2.88,-7.2,7.754637322
05/04/2020 03:30,27.49504,2.83772,27.64109042,22.65504,6.60772,23.599,9.68,-7.54,12.27004482,32.45504,-1.17228,32.47620455,22.65504,6.60772,23.599,9.8,-7.78,12.51272952
05/04/2020 04:00,24.7128,1.8254,24.78012448,18.2928,5.3354,19.055,12.84,-7.02,14.63372816,31.2328,-1.9046,31.29081809,18.2928,5.3354,19.055,12.94,-7.24,14.82771729
05/04/2020 04:30,25.66576,2.16168,25.75663209,20.40576,5.95168,21.256,10.52,-7.58,12.96637189,31.02576,-1.86832,31.08196267,20.40576,5.95168,21.256,10.62,-7.82,13.18851015
05/04/2020 05:00,28.55264,4.02452,28.83487493,25.83264,7.53452,26.909,5.44,-7.02,8.881103535,31.39264,0.29452,31.39402154,25.83264,7.53452,26.909,5.56,-7.24,9.128592444
05/04/2020 05:30,29.73056,4.40808,30.05557132,27.97056,8.15808,29.136,3.52,-7.5,8.284950211,31.59056,0.43808,31.59359738,27.97056,8.15808,29.136,3.62,-7.72,8.526593693
05/04/2020 06:00,30.27968,4.44824,30.60467056,28.51968,8.31824,29.708,3.52,-7.74,8.502823061,32.13968,0.33824,32.14145978,28.51968,8.31824,29.708,3.62,-7.98,8.76269365
05/04/2020 06:30,31.42592,5.06256,31.83108483,29.90592,8.72256,31.152,3.04,-7.32,7.926159221,33.06592,1.18256,33.08705961,29.90592,8.72256,31.152,3.16,-7.54,8.175402131
05/04/2020 07:00,33.48216,6.24188,34.05900915,33.33216,9.72188,34.721,0.3,-6.96,6.966462517,33.73216,2.54188,33.82779585,33.33216,9.72188,34.721,0.4,-7.18,7.191133429
05/04/2020 07:30,35.40296,6.37128,35.97169423,35.11296,10.24128,36.576,0.58,-7.74,7.761700845,35.81296,2.28128,35.88554503,35.11296,10.24128,36.576,0.7,-7.96,7.990719617
05/04/2020 08:00,36.05608,6.59344,36.65398145,35.56608,10.37344,37.048,0.98,-7.56,7.623253898,37.96608,2.59344,38.05455507,35.56608,10.37344,37.048,2.4,-7.78,8.14176885
05/04/2020 08:30,36.63208,6.63644,37.22837118,35.30208,10.29644,36.773,2.66,-7.32,7.788324595,38.06208,2.75644,38.1617596,35.30208,10.29644,36.773,2.76,-7.54,8.029271449
05/04/2020 09:00,38.40496,7.44228,39.11941314,37.82496,11.03228,39.401,1.16,-7.18,7.273101127,39.02496,3.63228,39.19363419,37.82496,11.03228,39.401,1.2,-7.4,7.496665926
05/04/2020 09:30,42.35432,9.53876,43.41516285,43.50432,12.68876,45.317,-2.3,-6.3,6.706713055,41.34432,6.18876,41.80494644,43.50432,12.68876,45.317,-2.16,-6.5,6.849496332
05/04/2020 10:00,46.14856,11.52708,47.56640793,49.01856,14.29708,51.061,-5.74,-5.54,7.977418129,43.35856,8.57708,44.19876725,49.01856,14.29708,51.061,-5.66,-5.72,8.046987014
05/04/2020 10:30,51.96648,15.15564,54.13140001,58.71648,17.12564,61.163,-13.5,-3.94,14.0632002,45.33648,16.52564,48.25446297,58.71648,17.12564,61.163,-13.38,-0.6,13.39344616
05/04/2020 11:00,57.86648,18.63564,60.79322812,69.03648,20.13564,71.913,-22.34,-3,22.54053238,46.81648,16.99564,49.80596931,69.03648,20.13564,71.913,-22.22,-3.14,22.44076648
05/04/2020 11:30,64.02432,22.41376,67.83428476,80.34432,23.43376,83.692,-32.64,-2.04,32.70368787,47.82432,21.25376,52.33438542,80.34432,23.43376,83.692,-32.52,-2.18,32.59298698
05/04/2020 12:00,69.5288,25.8834,74.19032568,90.6288,26.4334,94.405,-42.2,-1.1,42.21433406,48.5688,25.2734,54.75100986,90.6288,26.4334,94.405,-42.06,-1.16,42.07599316
05/04/2020 12:30,73.29176,27.78468,78.38157007,96.46176,28.13468,100.481,-46.34,-0.7,46.34528671,50.28176,27.41468,57.26971336,96.46176,28.13468,100.481,-46.18,-0.72,46.18561248
05/04/2020 13:00,70.2568,26.7374,75.17251163,91.6368,26.7274,95.455,-42.76,0.02,42.76000468,49.0168,26.6474,55.79185074,91.6368,26.7274,95.455,-42.62,-0.08,42.62007508
05/04/2020 13:30,71.72992,28.40456,77.14920902,95.08992,27.73456,99.052,-46.72,1.34,46.73921266,48.50992,29.03456,56.53510425,95.08992,27.73456,99.052,-46.58,1.3,46.5981373
05/04/2020 14:00,72.07784,29.15812,77.752241,96.26784,28.07812,100.279,-48.38,2.16,48.42819427,48.02784,30.19812,56.73270544,96.26784,28.07812,100.279,-48.24,2.12,48.28656128
05/04/2020 14:30,71.35384,28.82612,76.95658306,95.40384,27.82612,99.379,-48.1,2,48.14156209,47.46384,29.76612,56.02533362,95.40384,27.82612,99.379,-47.94,1.94,47.97923718
05/04/2020 15:00,65.01208,24.93644,69.63042859,83.30208,24.29644,86.773,-36.58,1.28,36.6023879,46.86208,25.51644,53.35862866,83.30208,24.29644,86.773,-36.44,1.22,36.46041689
05/04/2020 15:30,59.69224,21.36732,63.40130819,73.60224,21.46732,76.669,-27.82,-0.2,27.8207189,45.92224,21.16732,50.5658735,73.60224,21.46732,76.669,-27.68,-0.3,27.68162567
05/04/2020 16:00,61.8192,22.0806,65.64424107,76.4592,22.3006,79.645,-29.28,-0.44,29.28330582,47.2992,21.8006,52.08147925,76.4592,22.3006,79.645,-29.16,-0.5,29.16428638
05/04/2020 16:30,61.34096,20.16528,64.57051875,73.32096,21.38528,76.376,-23.96,-2.44,24.08391995,49.50096,18.82528,52.95976027,73.32096,21.38528,76.376,-23.82,-2.56,23.95717012
05/04/2020 17:00,58.93184,17.71012,61.53543789,66.65184,19.44012,69.429,-15.44,-3.46,15.82293272,51.31184,15.80012,53.68937247,66.65184,19.44012,69.429,-15.34,-3.64,15.76595065
05/04/2020 17:30,53.52256,15.72908,55.78591567,55.40256,16.15908,57.711,-3.76,-0.86,3.857097354,51.74256,15.15908,53.91743894,55.40256,16.15908,57.711,-3.66,-1,3.794153397
05/04/2020 18:00,51.16432,13.04876,52.80206226,50.46432,14.71876,52.567,1.4,-3.34,3.621546631,51.92432,11.91876,53.27468299,50.46432,14.71876,52.567,1.46,-2.8,3.157784033
05/04/2020 18:30,49.14768,13.07224,50.85644411,47.28768,13.79224,49.258,3.72,-1.44,3.988984833,51.04768,12.03224,52.44654834,47.28768,13.79224,49.258,3.76,-1.76,4.151529839
05/04/2020 19:00,47.48424,12.21332,49.02976885,46.91424,13.68332,48.869,1.14,-2.94,3.153284002,48.09424,10.62332,49.25353641,46.91424,13.68332,48.869,1.18,-3.06,3.279634126
05/04/2020 19:30,47.58112,12.16116,49.11065865,47.42112,13.83116,49.397,0.32,-3.34,3.355294324,47.74112,10.37116,48.85463641,47.42112,13.83116,49.397,0.32,-3.46,3.474766179
05/04/2020 20:00,47.28344,11.84892,48.74546752,46.69344,13.61892,48.639,1.18,-3.54,3.731487639,47.93344,9.95892,48.95707056,46.69344,13.61892,48.639,1.24,-3.66,3.864349881
05/04/2020 20:30,48.14856,12.24708,49.68173506,48.05856,14.01708,50.061,0.18,-3.54,3.544573317,48.31856,10.35708,49.41611424,48.05856,14.01708,50.061,0.26,-3.66,3.669223351
05/04/2020 21:00,49.90416,13.56788,51.71568962,52.00416,15.16788,54.171,-4.2,-3.2,5.280151513,47.90416,11.86788,49.35235679,52.00416,15.16788,54.171,-4.1,-3.3,5.263078947
05/04/2020 21:30,48.14968,12.96324,49.86418831,49.51968,14.44324,51.583,-2.74,-2.96,4.033509638,46.87968,14.88324,49.1855185,49.51968,14.44324,51.583,-2.64,0.44,2.676415513
05/04/2020 22:00,44.27568,11.51124,45.74761727,44.09568,12.86124,45.933,0.36,-2.7,2.723894271,44.51568,13.40124,46.48912775,44.09568,12.86124,45.933,0.42,0.54,0.684105255
05/04/2020 22:30,40.44016,8.14088,41.25142989,39.74016,11.59088,41.396,1.4,-6.9,7.040596566,41.26016,4.49088,41.50384086,39.74016,11.59088,41.396,1.52,-7.1,7.260881489
05/04/2020 23:00,39.622,9.911,40.84275707,40.392,11.781,42.075,-1.54,-3.74,4.044650788,38.772,7.901,39.56884867,40.392,11.781,42.075,-1.62,-3.88,4.20461651
05/04/2020 23:30,41.54456,11.27508,43.04739126,45.51456,13.27508,47.411,-7.94,-4,8.890646771,37.69456,9.09508,38.77628571,45.51456,13.27508,47.411,-7.82,-4.18,8.867062648
06/04/2020 00:00,39.01608,10.99344,40.535296,42.28608,12.33344,44.048,-6.54,-2.68,7.067814372,35.86608,9.51344,37.10635034,42.28608,12.33344,44.048,-6.42,-2.82,7.012046777
06/04/2020 00:30,37.95816,10.61488,39.41443375,41.22816,12.02488,42.946,-6.54,-2.82,7.122078348,34.80816,9.06488,35.96915417,41.22816,12.02488,42.946,-6.42,-2.96,7.069512006
06/04/2020 01:00,40.16504,11.84772,41.8759944,45.45504,13.25772,47.349,-10.58,-2.82,10.94937441,34.99504,10.29772,36.47870422,45.45504,13.25772,47.349,-10.46,-2.96,10.87074974
06/04/2020 01:30,38.44024,10.32132,39.80178008,41.01024,11.96132,42.719,-5.14,-3.28,6.097376485,35.97024,8.52132,36.96580934,41.01024,11.96132,42.719,-5.04,-3.44,6.102065224
06/04/2020 02:00,38.6136,9.8548,39.8513135,40.7136,11.8748,42.41,-4.2,-4.04,5.827658192,36.6136,7.6548,37.40523584,40.7136,11.8748,42.41,-4.1,-4.22,5.883740307
06/04/2020 02:30,36.802,9.006,37.88793,36.672,10.696,38.2,0.26,-3.38,3.389985251,37.012,7.156,37.69743333,36.672,10.696,38.2,0.34,-3.54,3.556290202
06/04/2020 03:00,34.42448,8.40464,35.43561481,34.16448,9.96464,35.588,0.52,-3.12,3.163036516,34.78448,6.68464,35.42096075,34.16448,9.96464,35.588,0.62,-3.28,3.338083282
06/04/2020 03:30,33.80904,8.20972,34.79153185,32.63904,9.51972,33.999,2.34,-2.62,3.512833614,35.03904,6.77972,35.68891883,32.63904,9.51972,33.999,2.4,-2.74,3.642471688
06/04/2020 04:00,30.99504,6.95272,31.76527695,28.53504,8.32272,29.724,4.92,-2.74,5.631518445,33.57504,5.44272,34.01332845,28.53504,8.32272,29.724,5.04,-2.88,5.804825579
06/04/2020 04:30,27.99408,5.07744,28.45081566,23.37408,6.81744,24.348,9.24,-3.48,9.873601167,32.71408,3.17744,32.86802634,23.37408,6.81744,24.348,9.34,-3.64,10.02423064
06/04/2020 05:00,29.62928,5.88604,30.20827205,26.72928,7.79604,27.843,5.8,-3.82,6.944955003,32.62928,3.81604,32.85166776,26.72928,7.79604,27.843,5.9,-3.98,7.116909442
06/04/2020 05:30,29.0016,5.3488,29.49071827,25.6416,7.4788,26.71,6.72,-4.26,7.956506771,32.4816,3.0588,32.62530607,25.6416,7.4788,26.71,6.84,-4.42,8.143832022
06/04/2020 06:00,32.82464,6.74052,33.50957477,31.06464,9.06052,32.359,3.52,-4.64,5.824087911,34.60464,4.24052,34.86349264,31.06464,9.06052,32.359,3.54,-4.82,5.980300996
06/04/2020 06:30,33.92408,7.85744,34.82215627,31.53408,9.19744,32.848,4.78,-2.68,5.480036496,36.43408,6.37744,36.98802409,31.53408,9.19744,32.848,4.9,-2.82,5.653529871
06/04/2020 07:00,34.9644,7.6692,35.7956128,32.0544,9.3492,33.39,5.82,-3.36,6.720267852,37.9744,5.8492,38.4222357,32.0544,9.3492,33.39,5.92,-3.5,6.877237818
06/04/2020 07:30,35.78352,7.23936,36.50847349,31.16352,9.08936,32.462,9.24,-3.7,9.953270819,40.48352,5.24936,40.82243467,31.16352,9.08936,32.462,9.32,-3.84,10.08007936
06/04/2020 08:00,31.82552,3.75536,32.04631729,21.99552,6.41536,22.912,19.66,-5.32,20.36708128,41.75552,3.89536,41.93682487,21.99552,6.41536,22.912,19.76,-2.52,19.92004016
06/04/2020 08:30,26.6184,1.1362,26.64263818,10.7184,3.1262,11.165,31.8,-3.98,32.04809511,42.6184,-1.0138,42.63045635,10.7184,3.1262,11.165,31.9,-4.14,32.167524
06/04/2020 09:00,27.54032,0.68676,27.54888137,10.96032,3.19676,11.417,33.16,-5.02,33.53782939,44.22032,-1.98324,44.26477089,10.96032,3.19676,11.417,33.26,-5.18,33.66095661
06/04/2020 09:30,30.65144,2.27292,30.73559727,16.02144,4.67292,16.689,29.26,-4.8,29.65109779,45.38144,-0.30708,45.38247894,16.02144,4.67292,16.689,29.36,-4.98,29.77935527
06/04/2020 10:00,36.72936,6.54648,37.30820669,28.71936,8.37648,29.916,16.02,-3.66,16.43277213,46.15936,4.57648,46.38567327,28.71936,8.37648,29.916,17.44,-3.8,17.84919046
06/04/2020 10:30,50.74976,14.57868,52.80223528,51.38976,14.98868,53.531,-1.28,-0.82,1.520131573,49.96976,14.04868,51.90705467,51.38976,14.98868,53.531,-1.42,-0.94,1.702938637
06/04/2020 11:00,54.13368,17.61524,56.92760306,59.74368,17.42524,62.233,-11.22,0.38,11.22643309,48.58368,17.72524,51.71612993,59.74368,17.42524,62.233,-11.16,0.3,11.16403153
06/04/2020 11:30,57.72544,20.12492,61.13296024,65.84544,19.20492,68.589,-16.24,1.84,16.34390406,49.72544,21.00492,53.97986706,65.84544,19.20492,68.589,-16.12,1.8,16.22018496
06/04/2020 12:00,58.76584,20.02212,62.08308337,67.51584,19.69212,70.329,-17.5,0.66,17.51244129,50.11584,20.23212,54.04568529,67.51584,19.69212,70.329,-17.4,0.54,17.40837729
06/04/2020 12:30,59.3428,19.6904,62.52423341,65.9328,19.2304,68.68,-13.18,0.92,13.21207024,52.7528,20.1504,56.47031546,65.9328,19.2304,68.68,-13.18,0.92,13.21207024
06/04/2020 13:00,61.21672,22.04196,65.06408232,71.76672,20.93196,74.757,-21.1,2.22,21.2164653,50.78672,23.13196,55.80661701,71.76672,20.93196,74.757,-20.98,2.2,21.09503259
06/04/2020 13:30,62.1792,21.9206,65.93000544,74.2992,21.6706,77.395,-24.24,0.5,24.24515622,50.1792,22.2706,54.89928722,74.2992,21.6706,77.395,-24.12,0.6,24.12746153
06/04/2020 14:00,51.0884,14.7962,53.18789476,54.1584,15.7962,56.415,-6.14,-2,6.457522745,48.1184,13.6762,50.0241828,54.1584,15.7962,56.415,-6.04,-2.12,6.401249878
06/04/2020 14:30,58.92736,19.77548,62.15708621,67.52736,19.69548,70.341,-17.2,0.16,17.20074417,50.54736,19.75548,54.27075265,67.52736,19.69548,70.341,-16.98,0.06,16.98010601
06/04/2020 15:00,56.12296,18.56628,59.11424018,63.07296,18.39628,65.701,-13.9,0.34,13.90415765,49.29296,18.67628,52.71242112,63.07296,18.39628,65.701,-13.78,0.28,13.78284441
06/04/2020 15:30,52.1788,16.7934,54.81464634,57.5088,16.7734,59.905,-10.66,0.04,10.66007505,46.9288,16.7134,49.81616213,57.5088,16.7734,59.905,-10.58,-0.06,10.58017013
06/04/2020 16:00,51.8948,14.5964,53.90848876,52.9248,15.4364,55.13,-2.06,-1.68,2.658194876,51.0248,13.6764,52.82588506,52.9248,15.4364,55.13,-1.9,-1.76,2.589903473
06/04/2020 16:30,53.41512,14.93816,55.46461637,52.24512,15.23816,54.422,2.34,-0.6,2.415698657,54.74512,14.51816,56.63748876,52.24512,15.23816,54.422,2.5,-0.72,2.601614883
06/04/2020 17:00,45.28592,9.99756,46.3763491,40.10592,11.69756,41.777,10.36,-3.4,10.90365076,50.62592,8.15756,51.27893877,40.10592,11.69756,41.777,10.52,-3.54,11.09963963
06/04/2020 17:30,44.93776,8.77768,45.78700624,37.15776,10.83768,38.706,15.56,-4.12,16.09621073,52.79776,6.55768,53.20344564,37.15776,10.83768,38.706,15.64,-4.28,16.21505473
06/04/2020 18:00,40.57232,6.12276,41.0317114,28.19232,8.22276,29.367,24.76,-4.2,25.11369348,53.05232,7.92276,53.64064488,28.19232,8.22276,29.367,24.86,-0.3,24.86181007
06/04/2020 18:30,37.87952,6.20736,38.38475418,24.29952,7.08736,25.312,27.16,-1.76,27.2169653,51.53952,5.24736,51.80595438,24.29952,7.08736,25.312,27.24,-1.84,27.30207318
06/04/2020 19:00,30.7964,1.6752,30.84192841,11.6064,3.3852,12.09,38.38,-3.42,38.53207495,50.0664,-0.1548,50.06663931,11.6064,3.3852,12.09,38.46,-3.54,38.62257371
06/04/2020 19:30,27.88896,0.22928,27.88990246,7.60896,2.21928,7.926,40.56,-3.98,40.7548034,48.24896,-1.88072,48.28560084,7.60896,2.21928,7.926,40.64,-4.1,40.84629237
06/04/2020 20:00,26.29912,-0.26984,26.3005043,5.58912,1.63016,5.822,41.42,-3.8,41.59394667,47.08912,-2.28984,47.14476206,5.58912,1.63016,5.822,41.5,-3.92,41.68472622
06/04/2020 20:30,26.13184,-1.53988,26.1771712,4.49184,1.31012,4.679,43.28,-5.7,43.65373294,47.85184,-4.56988,48.06955788,4.49184,1.31012,4.679,43.36,-5.88,43.75687375
06/04/2020 21:00,24.55176,-1.67032,24.60851251,3.22176,0.93968,3.356,42.66,-5.22,42.97818051,45.98176,-4.44032,46.19565666,3.22176,0.93968,3.356,42.76,-5.38,43.09712287
06/04/2020 21:30,23.35328,-0.98696,23.37412623,2.51328,0.73304,2.618,41.68,-3.44,41.82171685,44.29328,-2.82696,44.38340181,2.51328,0.73304,2.618,41.78,-3.56,41.93139635
06/04/2020 22:00,21.76912,-2.08984,21.86920247,1.98912,0.58016,2.072,39.56,-5.34,39.91878255,41.68912,-1.89984,41.73238692,1.98912,0.58016,2.072,39.7,-2.48,39.77738553
06/04/2020 22:30,21.17856,-1.74292,21.25015703,3.17856,0.92708,3.311,36,-5.34,36.39389509,39.27856,-4.63292,39.55084352,3.17856,0.92708,3.311,36.1,-5.56,36.52565674
06/04/2020 23:00,19.55904,-1.60528,19.62480496,2.27904,0.66472,2.374,34.56,-4.54,34.85692471,36.95904,-2.63528,37.0528722,2.27904,0.66472,2.374,34.68,-3.3,34.83665311
06/04/2020 23:30,19.09888,-3.69116,19.45229754,3.21888,0.93884,3.353,31.76,-9.26,33.08240015,35.07888,-8.56116,36.10846553,3.21888,0.93884,3.353,31.86,-9.5,33.24619677
07/04/2020 00:00,18.22176,-3.45032,18.54554517,3.94176,1.14968,4.106,28.56,-9.2,30.00522621,32.60176,-8.31032,33.64425915,3.94176,1.14968,4.106,28.66,-9.46,30.18090787
07/04/2020 00:30,13.73,-4.77,14.53498538,0,0,0,27.46,-9.54,29.06997076,27.54,-9.82,29.23839941,0,0,0,27.54,-9.82,29.23839941
07/04/2020 01:00,13.12,-4.71,13.93981707,0,0,0,26.24,-9.42,27.87963414,26.34,-9.68,28.06239477,0,0,0,26.34,-9.68,28.06239477
07/04/2020 01:30,14.15,-4.67,14.9007181,0,0,0,28.3,-9.34,29.80143621,28.42,-9.6,29.99760657,0,0,0,28.42,-9.6,29.99760657
07/04/2020 02:00,15.89,-4.57,16.53411624,0,0,0,31.78,-9.14,33.06823249,31.9,-9.38,33.2504797,0,0,0,31.9,-9.38,33.2504797
07/04/2020 02:30,15.89,-4.2,16.43569591,0,0,0,31.78,-8.4,32.87139182,31.78,-8.62,32.92829786,0,0,0,31.78,-8.62,32.92829786
07/04/2020 03:00,14.97,-4.55,15.64619443,0,0,0,29.94,-9.1,31.29238885,30.06,-9.36,31.48353856,0,0,0,30.06,-9.36,31.48353856
07/04/2020 03:30,14.26,-4.35,14.90872563,0,0,0,28.52,-8.7,29.81745127,28.66,-8.92,30.01602905,0,0,0,28.66,-8.92,30.01602905
07/04/2020 04:00,13.97,-4.25,14.60217107,0,0,0,27.94,-8.5,29.20434214,28.04,-8.74,29.37054988,0,0,0,28.04,-8.74,29.37054988
07/04/2020 04:30,13.8,-4.13,14.40475269,0,0,0,27.6,-8.26,28.80950538,27.7,-8.48,28.9689558,0,0,0,27.7,-8.48,28.9689558
07/04/2020 05:00,13.8,-3.82,14.31895248,0,0,0,27.6,-7.64,28.63790495,27.7,-7.86,28.79356873,0,0,0,27.7,-7.86,28.79356873
07/04/2020 05:30,14.13,-4,14.68526132,0,0,0,28.26,-8,29.37052264,28.36,-8.24,29.53281565,0,0,0,28.36,-8.24,29.53281565
07/04/2020 06:00,15.44,-4.55,16.09646234,0,0,0,30.88,-9.1,32.19292469,31,-9.34,32.37646676,0,0,0,31,-9.34,32.37646676
07/04/2020 06:30,16.67,-3.68,17.07135906,0,0,0,33.34,-7.36,34.14271811,33.46,-7.58,34.30784167,0,0,0,33.46,-7.58,34.30784167
07/04/2020 07:00,17.52,-2.79,17.74075816,0,0,0,35.04,-5.58,35.48151631,35.18,-4.18,35.42745828,0,0,0,35.18,-4.18,35.42745828
07/04/2020 07:30,17.61192,-3.12944,17.88779251,0.00192,0.00056,0.002,35.22,-6.26,35.77200022,35.34192,-6.43944,35.9237762,0.00192,0.00056,0.002,35.34,-6.44,35.9219877
07/04/2020 08:00,16.27576,-3.48832,16.64538194,0.00576,0.00168,0.006,32.54,-6.98,33.28020433,32.66576,-7.15832,33.44089445,0.00576,0.00168,0.006,32.66,-7.16,33.4356277
07/04/2020 08:30,13.6944,-0.9958,13.73055749,0.0144,0.0042,0.015,27.36,-2,27.43300202,27.4944,0.6442,27.50194584,0.0144,0.0042,0.015,27.48,0.64,27.48745168
07/04/2020 09:00,11.7092,-0.5444,11.72184866,0.0192,0.0056,0.02,23.38,-1.1,23.40586251,23.5192,1.4856,23.56607256,0.0192,0.0056,0.02,23.5,1.48,23.54655813
07/04/2020 09:30,8.8036,-1.7102,8.968174675,0.0336,0.0098,0.035,17.54,-3.44,17.87414893,17.6536,-3.5702,18.01099445,0.0336,0.0098,0.035,17.62,-3.58,17.98001112
07/04/2020 10:00,5.86184,-1.04488,5.954237348,0.05184,0.01512,0.054,11.62,-2.12,11.81180765,11.77184,-2.20488,11.97654845,0.05184,0.01512,0.054,11.72,-2.22,11.92840308
07/04/2020 10:30,2.71008,-1.29956,3.005559815,0.07008,0.02044,0.073,5.28,-2.64,5.903219461,5.43008,-2.73956,6.082019221,0.07008,0.02044,0.073,5.36,-2.76,6.028863906
07/04/2020 11:00,0.15584,-1.32788,1.336993418,0.07584,0.02212,0.079,0.16,-2.7,2.704736586,0.35584,-2.79788,2.820417451,0.07584,0.02212,0.079,0.28,-2.82,2.833866616
07/04/2020 11:30,-2.99592,-1.24256,3.243376636,0.09408,0.02744,0.098,-6.18,-2.54,6.681616571,-5.98592,-2.63256,6.539236225,0.09408,0.02744,0.098,-6.08,-2.66,6.636414695
07/04/2020 12:00,-3.38824,-1.28032,3.622069795,0.10176,0.02968,0.106,-6.98,-2.62,7.455521444,-6.75824,-2.71032,7.28145881,0.10176,0.02968,0.106,-6.86,-2.74,7.386961486
07/04/2020 12:30,-3.37672,-1.23696,3.596151832,0.11328,0.03304,0.118,-6.98,-2.54,7.427785673,-6.74672,-2.64696,7.247387667,0.11328,0.03304,0.118,-6.86,-2.68,7.364916836
07/04/2020 13:00,0.50408,-1.24256,1.340914613,0.09408,0.02744,0.098,0.82,-2.54,2.669082239,1.03408,-2.65256,2.846997717,0.09408,0.02744,0.098,0.94,-2.68,2.840070422
07/04/2020 13:30,-0.45784,-0.92312,1.030421273,0.09216,0.02688,0.096,-1.1,-1.9,2.19544984,-0.94784,-1.97312,2.188973093,0.09216,0.02688,0.096,-1.04,-2,2.254240449
07/04/2020 14:00,0.58352,-0.88564,1.06059125,0.08352,0.02436,0.087,1,-1.82,2.076631888,1.04352,-1.89564,2.163881928,0.08352,0.02436,0.087,0.96,-1.92,2.146625258
07/04/2020 14:30,-1.06576,-1.15668,1.5728169,0.11424,0.03332,0.119,-2.36,-2.38,3.351715978,-2.10576,-2.46668,3.243259996,0.11424,0.03332,0.119,-2.22,-2.5,3.343411431
07/04/2020 15:00,0.9112,-1.1034,1.43100559,0.0912,0.0266,0.095,1.64,-2.26,2.792346683,1.9512,-2.3534,3.057069348,0.0912,0.0266,0.095,1.86,-2.38,3.020595968
07/04/2020 15:30,-4.30744,-0.96592,4.414412849,0.08256,0.02408,0.086,-8.78,-1.98,9.000488876,-8.59744,-2.07592,8.844513463,0.08256,0.02408,0.086,-8.68,-2.1,8.930419923
07/04/2020 16:00,-1.16376,-1.16068,1.643628729,0.06624,0.01932,0.069,-2.46,-2.36,3.40898812,-2.31376,-2.46068,3.377636955,0.06624,0.01932,0.069,-2.38,-2.48,3.437266356
07/04/2020 16:30,4.40744,-1.63908,4.702351603,0.03744,0.01092,0.039,8.74,-3.3,9.342248123,8.79744,-3.42908,9.44211524,0.03744,0.01092,0.039,8.76,-3.44,9.411227338
07/04/2020 17:00,6.86552,-2.02964,7.159246008,0.03552,0.01036,0.037,13.66,-4.08,14.25629685,13.77552,-4.22964,14.41023268,0.03552,0.01036,0.037,13.74,-4.24,14.37933239
07/04/2020 17:30,13.46152,-2.50664,13.69290929,0.01152,0.00336,0.012,26.9,-5.02,27.36440023,27.01152,-5.19664,27.50685878,0.01152,0.00336,0.012,27,-5.2,27.49618155
07/04/2020 18:00,14.91152,-1.58664,14.99569456,0.01152,0.00336,0.012,29.8,-3.18,29.96919085,29.93152,0.94336,29.94638238,0.01152,0.00336,0.012,29.92,0.94,29.9347624
07/04/2020 18:30,17.82576,-1.29832,17.87297833,0.00576,0.00168,0.006,35.64,-2.6,35.73471142,35.72576,-2.71832,35.82902722,0.00576,0.00168,0.006,35.72,-2.72,35.82341134
07/04/2020 19:00,20.59192,-1.59944,20.65394339,0.00192,0.00056,0.002,41.18,-3.2,41.30414507,41.28192,-3.33944,41.41676929,0.00192,0.00056,0.002,41.28,-3.34,41.4149007
07/04/2020 19:30,20.88096,-1.81972,20.96010189,0.00096,0.00028,0.001,41.76,-3.64,41.91833966,41.88096,-3.77972,42.05117232,0.00096,0.00028,0.001,41.88,-3.78,42.05024138
07/04/2020 20:00,21.28,-1.73,21.35020609,0,0,0,42.56,-3.46,42.70041218,42.66,-3.58,42.80995211,0,0,0,42.66,-3.58,42.80995211
07/04/2020 20:30,19.99,-1.64,20.05716082,0,0,0,39.98,-3.28,40.11432163,40.08,-3.4,40.22395306,0,0,0,40.08,-3.4,40.22395306
07/04/2020 21:00,16.5,-0.84,16.52136798,0,0,0,33,-1.68,33.04273596,33.12,-1.78,33.16779764,0,0,0,33.12,-1.78,33.16779764
07/04/2020 21:30,14.08,-1.9,14.20761768,0,0,0,28.16,-3.8,28.41523535,28.28,-0.42,28.28311864,0,0,0,28.28,-0.42,28.28311864
07/04/2020 22:00,14.69,-2.27,14.86435333,0,0,0,29.38,-4.54,29.72870667,29.48,-4.7,29.85230979,0,0,0,29.48,-4.7,29.85230979
07/04/2020 22:30,14.29,-1.84,14.40797349,0,0,0,28.58,-3.68,28.81594697,28.68,-3.84,28.93592922,0,0,0,28.68,-3.84,28.93592922
07/04/2020 23:00,13.54,-1.77,13.65520047,0,0,0,27.08,-3.54,27.31040095,27.18,-3.7,27.43068355,0,0,0,27.18,-3.7,27.43068355
07/04/2020 23:30,12.8,-2.98,13.14231334,0,0,0,25.6,-5.96,26.28462669,25.68,-7.84,26.85010242,0,0,0,25.68,-7.84,26.85010242
08/04/2020 00:00,12.55,-4.11,13.20585476,0,0,0,25.1,-8.22,26.41170952,25.22,-8.46,26.6011278,0,0,0,25.22,-8.46,26.6011278
08/04/2020 00:30,19.32912,-1.52484,19.38917267,7.86912,2.29516,8.197,22.92,-7.64,24.15980132,30.88912,-5.56484,31.38638524,7.86912,2.29516,8.197,23.02,-7.86,24.32488438
08/04/2020 01:00,19.2036,-1.4652,19.25941494,8.0736,2.3548,8.41,22.26,-7.64,23.53459581,30.4336,-5.5052,30.92751584,8.0736,2.3548,8.41,22.36,-7.86,23.70124891
08/04/2020 01:30,19.30016,-2.32412,19.4395913,6.26016,1.82588,6.521,26.08,-8.3,27.36889475,32.46016,-6.71412,33.14726828,6.26016,1.82588,6.521,26.2,-8.54,27.55669792
08/04/2020 02:00,17.54992,-2.87544,17.78392103,2.92992,0.85456,3.052,29.24,-7.46,30.17663334,32.28992,-6.82544,33.00341747,2.92992,0.85456,3.052,29.36,-7.68,30.34785001
08/04/2020 02:30,16.02776,-3.59232,16.42540269,0.67776,0.19768,0.706,30.7,-7.58,31.6219291,31.49776,-7.60232,32.40222453,0.67776,0.19768,0.706,30.82,-7.8,31.79170332
08/04/2020 03:00,15.96536,-3.55052,16.35539398,0.61536,0.17948,0.641,30.7,-7.46,31.59337905,31.31536,-7.50052,32.2010803,0.61536,0.17948,0.641,30.7,-7.68,31.64604873
08/04/2020 03:30,15.23904,-3.66028,15.6724596,0.23904,0.06972,0.249,30,-7.46,30.91361512,30.35904,-7.61028,31.29836532,0.23904,0.06972,0.249,30.12,-7.68,31.08370634
08/04/2020 04:00,15.05288,-3.56916,15.47023269,0.24288,0.07084,0.253,29.62,-7.28,30.50152127,30.00288,-7.42916,30.90898294,0.24288,0.07084,0.253,29.76,-7.5,30.69051319
08/04/2020 04:30,14.99384,-3.52888,15.40351363,0.24384,0.07112,0.254,29.5,-7.2,30.36593486,29.82384,-7.34888,30.71591557,0.24384,0.07112,0.254,29.58,-7.42,30.49643914
08/04/2020 05:00,14.85096,-3.60972,15.28335995,0.24096,0.07028,0.251,29.22,-7.36,30.1326733,29.56096,-7.50972,30.49993853,0.24096,0.07028,0.251,29.32,-7.58,30.28396936
08/04/2020 05:30,15.09096,-3.55972,15.50511787,0.24096,0.07028,0.251,29.7,-7.26,30.57445993,30.00096,-7.40972,30.90245219,0.24096,0.07028,0.251,29.76,-7.48,30.68563182
08/04/2020 06:00,15.65672,-3.34804,16.01069183,0.24672,0.07196,0.257,30.82,-6.84,31.56989072,31.16672,-6.96804,31.93615533,0.24672,0.07196,0.257,30.92,-7.04,31.7113229
08/04/2020 06:30,16.71208,-3.12356,17.00147773,0.26208,0.07644,0.273,32.9,-6.4,33.51671225,33.26208,-6.50356,33.89192026,0.26208,0.07644,0.273,33,-6.58,33.64961218
08/04/2020 07:00,18.07656,-2.89892,18.30753284,1.30656,0.38108,1.361,33.54,-6.56,34.17550585,34.92656,-6.37892,35.50429853,1.30656,0.38108,1.361,33.62,-6.76,34.29288556
08/04/2020 07:30,19.858,-2.306,19.99144317,2.928,0.854,3.05,33.86,-6.32,34.44476738,36.888,-5.646,37.31758111,2.928,0.854,3.05,33.96,-6.5,34.5764602
08/04/2020 08:00,23.48016,-0.08912,23.48032913,7.58016,2.21088,7.896,31.8,-4.6,32.13098193,39.48016,-0.76912,39.48765097,7.58016,2.21088,7.896,31.9,-2.98,32.03888887
08/04/2020 08:30,26.79856,1.21708,26.82618314,12.53856,3.65708,13.061,28.52,-4.88,28.93449153,41.17856,-0.54292,41.18213892,12.53856,3.65708,13.061,28.64,-4.2,28.94632274
08/04/2020 09:00,33.93856,5.30208,34.35022427,24.41856,7.12208,25.436,19.04,-3.64,19.3848188,43.55856,4.86208,43.82907678,24.41856,7.12208,25.436,19.14,-2.26,19.27296552
08/04/2020 09:30,33.71816,5.19988,34.11675638,23.82816,6.94988,24.821,19.78,-3.5,20.0872696,43.70816,3.32988,43.83481894,23.82816,6.94988,24.821,19.88,-3.62,20.20689981
08/04/2020 10:00,38.24448,8.08964,39.09069615,31.64448,9.22964,32.963,13.2,-2.28,13.39546192,44.96448,6.82964,45.48019837,31.64448,9.22964,32.963,13.32,-2.4,13.53448928
08/04/2020 10:30,37.51,7.34,38.22140369,30,8.75,31.25,15.02,-2.82,15.28243436,45.18,12.47,46.86932152,30,8.75,31.25,15.18,3.72,15.62916504
08/04/2020 11:00,41.51664,9.45152,42.57889885,37.61664,10.97152,39.184,7.8,-3.04,8.371475378,45.61664,16.65152,48.56079657,37.61664,10.97152,39.184,8,5.68,9.811340377
08/04/2020 11:30,38.4324,8.7232,39.40994276,32.1024,9.3632,33.44,12.66,-1.28,12.72454321,44.8424,8.0032,45.55098295,32.1024,9.3632,33.44,12.74,-1.36,12.81238463
08/04/2020 12:00,37.19888,7.77884,38.00351332,29.13888,8.49884,30.353,16.12,-1.44,16.18418982,45.37888,6.95884,45.90934768,29.13888,8.49884,30.353,16.24,-1.54,16.31285383
08/04/2020 12:30,43.79648,11.52064,45.28638655,39.87648,11.63064,41.538,7.84,-0.22,7.843086127,47.85648,11.31064,49.17492507,39.87648,11.63064,41.538,7.98,-0.32,7.986413463
08/04/2020 13:00,45.40992,13.33456,47.32727887,44.92992,13.10456,46.802,0.96,0.46,1.064518671,46.06992,13.54456,48.01971089,44.92992,13.10456,46.802,1.14,0.44,1.22196563
08/04/2020 13:30,46.91384,14.54112,49.11570578,48.00384,14.00112,50.004,-2.18,1.08,2.432858401,45.90384,15.06112,48.31148789,48.00384,14.00112,50.004,-2.1,1.06,2.352360517
08/04/2020 14:00,46.7304,13.7122,48.7006644,46.9104,13.6822,48.865,-0.36,0.06,0.364965752,46.6104,13.7422,48.59400631,46.9104,13.6822,48.865,-0.3,0.06,0.305941171
08/04/2020 14:30,44.57344,12.85392,46.38981367,44.41344,12.95392,46.264,0.32,-0.2,0.377359245,44.85344,12.67392,46.60964844,44.41344,12.95392,46.264,0.44,-0.28,0.521536192
08/04/2020 15:00,42.05384,11.21112,43.52257656,40.08384,11.69112,41.754,3.94,-0.96,4.055268179,44.14384,10.49112,45.37336453,40.08384,11.69112,41.754,4.06,-1.2,4.233627286
08/04/2020 15:30,42.33464,11.14052,43.77594008,41.86464,12.21052,43.609,0.94,-2.14,2.337348926,42.82464,11.95052,44.4608223,41.86464,12.21052,43.609,0.96,-0.26,0.994585341
08/04/2020 16:00,40.23384,10.43612,41.56530382,37.08384,10.81612,38.629,6.3,-0.76,6.345675693,43.48384,10.01612,44.62249434,37.08384,10.81612,38.629,6.4,-0.8,6.449806199
08/04/2020 16:30,36.56672,7.88196,37.40655431,29.28672,8.54196,30.507,14.56,-1.32,14.61971272,43.96672,7.14196,44.5430136,29.28672,8.54196,30.507,14.68,-1.4,14.74660639
08/04/2020 17:00,33.5052,5.0036,33.87675368,21.2352,6.1936,22.12,24.54,-2.38,24.65514145,45.8752,3.7136,46.02526263,21.2352,6.1936,22.12,24.64,-2.48,24.76449071
08/04/2020 17:30,32.81752,3.58136,33.01235766,17.14752,5.00136,17.862,31.34,-2.84,31.46841591,48.56752,2.06136,48.61124565,17.14752,5.00136,17.862,31.42,-2.94,31.55724956
08/04/2020 18:00,30.4784,1.7762,30.53011223,11.1984,3.2662,11.665,38.56,-2.98,38.67497899,49.9184,5.6662,50.23895382,11.1984,3.2662,11.665,38.72,2.4,38.79430886
08/04/2020 18:30,27.62272,0.06496,27.62279638,6.70272,1.95496,6.982,41.84,-3.78,42.01040347,48.60272,-1.96504,48.64242771,6.70272,1.95496,6.982,41.9,-3.92,42.08297043
08/04/2020 19:00,26.10936,-0.40352,26.11247801,5.43936,1.58648,5.666,41.34,-3.98,41.53114494,46.87936,-2.53352,46.9477701,5.43936,1.58648,5.666,41.44,-4.12,41.64430333
08/04/2020 19:30,23.81352,-1.65564,23.87100498,1.76352,0.51436,1.837,44.1,-4.34,44.31304097,45.94352,-3.96564,46.11435059,1.76352,0.51436,1.837,44.18,-4.48,44.40656258
08/04/2020 20:00,22.92432,-2.09624,23.01996242,0.66432,0.19376,0.692,44.52,-4.58,44.75496397,45.26432,-4.54624,45.49205385,0.66432,0.19376,0.692,44.6,-4.74,44.85117167
08/04/2020 20:30,22.76648,-2.53936,22.90766162,0.27648,0.08064,0.288,44.98,-5.24,45.2841915,45.33648,-5.33936,45.64981034,0.27648,0.08064,0.288,45.06,-5.42,45.38479922
08/04/2020 21:00,22.17416,-2.72712,22.34122994,0.28416,0.08288,0.296,43.78,-5.62,44.13924331,44.14416,-5.71712,44.51283324,0.28416,0.08288,0.296,43.86,-5.8,44.24183088
08/04/2020 21:30,21.54608,-2.57656,21.69959043,0.28608,0.08344,0.298,42.52,-5.32,42.85152039,42.88608,-5.41656,43.22678545,0.28608,0.08344,0.298,42.6,-5.5,42.95357959
08/04/2020 22:00,20.32128,-2.68796,20.49828163,0.28128,0.08204,0.293,40.08,-5.54,40.46106771,40.44128,-5.61796,40.82962898,0.28128,0.08204,0.293,40.16,-5.7,40.56249006
08/04/2020 22:30,19.422,-1.754,19.501041,0.672,0.196,0.7,37.5,-3.9,37.70225457,38.252,-3.904,38.45070507,0.672,0.196,0.7,37.58,-4.1,37.80299459
08/04/2020 23:00,18.362,-3.404,18.67485636,1.632,0.476,1.7,33.46,-7.76,34.34805962,35.192,-7.204,35.92178281,1.632,0.476,1.7,33.56,-7.68,34.42754711
08/04/2020 23:30,17.14608,-3.51156,17.50197455,1.60608,0.46844,1.673,31.08,-7.96,32.08314199,32.76608,-7.73156,33.66590291,1.60608,0.46844,1.673,31.16,-8.2,32.22088764
09/04/2020 00:00,16.8376,-3.5182,17.20123557,2.3376,0.6818,2.435,29,-8.4,30.19205193,31.4376,-7.9382,32.42433828,2.3376,0.6818,2.435,29.1,-8.62,30.34986656
09/04/2020 00:30,15.71896,-3.47572,16.09864382,1.72896,0.50428,1.801,27.98,-7.96,29.09023891,29.78896,-7.69572,30.76696677,1.72896,0.50428,1.801,28.06,-8.2,29.23360395
