Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/04/2020 01:00,14.74936,-3.64852,15.19392374,0.75936,0.22148,0.791,27.98,-7.74,29.03081122,28.81936,-7.73852,29.84024468,0.75936,0.22148,0.791,28.06,-7.96,29.1671939
09/04/2020 01:30,15.40936,-4.07352,15.9386932,0.63936,0.18648,0.666,29.54,-8.52,30.74413765,30.25936,-8.55352,31.4450564,0.63936,0.18648,0.666,29.62,-8.74,30.88255171
09/04/2020 02:00,15.71272,-4.09004,16.23631722,0.58272,0.16996,0.607,30.26,-8.52,31.43657106,30.94272,-8.57004,32.10759266,0.58272,0.16996,0.607,30.36,-8.74,31.59299289
09/04/2020 02:30,15.59,-4.085,16.11630618,0.6,0.175,0.625,29.98,-8.52,31.16714296,30.7,-8.565,31.8723897,0.6,0.175,0.625,30.1,-8.74,31.34322255
09/04/2020 03:00,15.42464,-4.01948,15.9397534,0.82464,0.24052,0.859,29.2,-8.52,30.41760017,30.12464,-8.49948,31.30072037,0.82464,0.24052,0.859,29.3,-8.74,30.57576818
09/04/2020 03:30,15.142,-4.029,15.66885462,0.792,0.231,0.825,28.7,-8.52,29.93794248,29.612,-8.469,30.79926144,0.792,0.231,0.825,28.82,-8.7,30.10452458
09/04/2020 04:00,15.05184,-3.91988,15.55388526,0.89184,0.26012,0.929,28.32,-8.36,29.52815605,29.31184,-8.33988,30.47519586,0.89184,0.26012,0.929,28.42,-8.6,29.69269944
09/04/2020 04:30,14.8088,-3.9966,15.33862344,0.8688,0.2534,0.905,27.88,-8.5,29.14694495,28.8088,-8.4866,30.03280435,0.8688,0.2534,0.905,27.94,-8.74,29.27509522
09/04/2020 05:00,14.71728,-3.73996,15.18504631,1.09728,0.32004,1.143,27.24,-8.12,28.42449648,28.45728,-8.03996,29.57123166,1.09728,0.32004,1.143,27.36,-8.36,28.60872594
09/04/2020 05:30,14.7344,-3.9108,15.24456952,0.8544,0.2492,0.89,27.76,-8.32,28.9799931,28.7344,-8.3108,29.91212363,0.8544,0.2492,0.89,27.88,-8.56,29.16449897
09/04/2020 06:00,14.99768,-3.85276,15.48464288,0.60768,0.17724,0.633,28.78,-8.06,29.88732173,29.48768,-8.12276,30.58598538,0.60768,0.17724,0.633,28.88,-8.3,30.04903326
09/04/2020 06:30,16.99712,-3.76084,17.40821662,1.91712,0.55916,1.997,30.16,-8.64,31.3731605,32.15712,-8.30084,33.21120762,1.91712,0.55916,1.997,30.24,-8.86,31.5112234
09/04/2020 07:00,19.17752,-3.42364,19.4807234,3.58752,1.04636,3.737,31.18,-8.94,32.43633765,34.88752,-8.13364,35.82310918,3.58752,1.04636,3.737,31.3,-9.18,32.6184365
09/04/2020 07:30,19.6368,-2.7826,19.83297197,3.5568,1.0374,3.705,32.16,-7.64,33.0550329,35.8568,-6.5626,36.45240493,3.5568,1.0374,3.705,32.3,-7.6,33.18207347
09/04/2020 08:00,22.21296,-0.82372,22.2282277,5.95296,1.73628,6.201,32.52,-5.12,32.92058323,38.57296,-3.54372,38.73539976,5.95296,1.73628,6.201,32.62,-5.28,33.0445578
09/04/2020 08:30,27.32544,1.26492,27.35470149,14.00544,4.08492,14.589,26.64,-5.64,27.23048292,40.74544,-1.73508,40.78236608,14.00544,4.08492,14.589,26.74,-5.82,27.36603735
09/04/2020 09:00,32.00832,3.28576,32.17652511,21.20832,6.18576,22.092,21.6,-5.8,22.36515146,42.90832,0.20576,42.90881334,21.20832,6.18576,22.092,21.7,-5.98,22.50889602
09/04/2020 09:30,30.99576,3.18168,31.15863003,19.68576,5.74168,20.506,22.62,-5.12,23.19221421,42.42576,0.46168,42.42827194,19.68576,5.74168,20.506,22.74,-5.28,23.34493521
09/04/2020 10:00,35.09272,5.93496,35.59104869,26.86272,7.83496,27.982,16.46,-3.8,16.89294527,43.40272,3.89496,43.5771364,26.86272,7.83496,27.982,16.54,-3.94,17.00279977
09/04/2020 10:30,41.96288,9.72084,43.07409927,38.88288,11.34084,40.503,6.16,-3.24,6.960114942,45.14288,7.98084,45.84292117,38.88288,11.34084,40.503,6.26,-3.36,7.104730818
09/04/2020 11:00,45.99168,11.67424,47.45021084,45.27168,13.20424,47.158,1.44,-3.06,3.381892961,46.87168,10.02424,47.9316156,45.27168,13.20424,47.158,1.6,-3.18,3.559831457
09/04/2020 11:30,46.384,12.802,48.11825703,47.904,13.972,49.9,-3.04,-2.34,3.836300301,44.904,11.512,46.35617931,47.904,13.972,49.9,-3,-2.46,3.879639158
09/04/2020 12:00,47.9624,13.6882,49.87743611,50.9424,14.8582,53.065,-5.96,-2.34,6.40290559,45.0424,12.3982,46.71758942,50.9424,14.8582,53.065,-5.9,-2.46,6.392307877
09/04/2020 12:30,50.39648,14.64564,52.48142497,54.39648,15.86564,56.663,-8,-2.44,8.363826875,46.51648,13.30564,48.38205212,54.39648,15.86564,56.663,-7.88,-2.56,8.285408861
09/04/2020 13:00,50.82792,15.24856,53.06595927,56.01792,16.33856,58.352,-10.38,-2.18,10.60645087,45.75792,14.05856,47.8688871,56.01792,16.33856,58.352,-10.26,-2.28,10.51028068
09/04/2020 13:30,50.1644,15.3292,52.45427914,55.5744,16.2092,57.89,-10.82,-1.76,10.96220781,44.8744,14.3492,47.1127511,55.5744,16.2092,57.89,-10.7,-1.86,10.8604604
09/04/2020 14:00,49.04376,15.71568,51.50022323,54.53376,15.90568,56.806,-10.98,-0.38,10.98657362,43.65376,15.44568,46.30572095,54.53376,15.90568,56.806,-10.88,-0.46,10.88971992
09/04/2020 14:30,47.89688,15.36284,50.3003774,52.94688,15.44284,55.153,-10.1,-0.16,10.10126725,42.96688,15.24284,45.59053573,52.94688,15.44284,55.153,-9.98,-0.2,9.982003807
09/04/2020 15:00,45.95336,13.88848,48.0062618,49.74336,14.50848,51.816,-7.58,-1.24,7.680755171,42.26336,13.18848,44.27332835,49.74336,14.50848,51.816,-7.48,-1.32,7.595577661
09/04/2020 15:30,42.448,12.189,44.16338331,44.088,12.859,45.925,-3.28,-1.34,3.543162429,40.848,11.419,42.41406211,44.088,12.859,45.925,-3.24,-1.44,3.545588809
09/04/2020 16:00,44.20488,13.07684,46.09853751,46.27488,13.49684,48.203,-4.14,-0.84,4.224357939,42.23488,12.61684,44.07913044,46.27488,13.49684,48.203,-4.04,-0.88,4.134730947
09/04/2020 16:30,45.51664,12.40652,47.17717939,44.45664,12.96652,46.309,2.12,-1.12,2.397665531,46.73664,11.82652,48.20975102,44.45664,12.96652,46.309,2.28,-1.14,2.549117494
09/04/2020 17:00,45.3716,11.6638,46.84683892,42.8016,12.4838,44.585,5.14,-1.64,5.395294246,47.9616,10.7438,49.1502219,42.8016,12.4838,44.585,5.16,-1.74,5.445475186
09/04/2020 17:30,42.38848,8.93164,43.31925011,36.10848,10.53164,37.613,12.56,-3.2,12.96123451,48.76848,7.19164,49.2958855,36.10848,10.53164,37.613,12.66,-3.34,13.09317379
09/04/2020 18:00,39.89496,6.45228,40.41336104,29.90496,8.72228,31.151,19.98,-4.54,20.48931429,49.98496,4.04228,50.14814307,29.90496,8.72228,31.151,20.08,-4.68,20.61816675
09/04/2020 18:30,34.60384,3.67112,34.79802961,20.16384,5.88112,21.004,28.88,-4.42,29.21627629,49.12384,1.32112,49.14160167,20.16384,5.88112,21.004,28.96,-4.56,29.31680747
09/04/2020 19:00,32.23248,2.69364,32.34483673,16.81248,4.90364,17.513,30.84,-4.42,31.15512799,47.75248,0.34364,47.75371645,16.81248,4.90364,17.513,30.94,-4.56,31.27422581
09/04/2020 19:30,28.94624,1.06432,28.9658003,11.70624,3.41432,12.194,34.48,-4.7,34.7988563,46.28624,-1.44568,46.3088113,11.70624,3.41432,12.194,34.58,-4.86,34.91985109
09/04/2020 20:00,26.78464,0.13052,26.78495801,8.50464,2.48052,8.859,36.56,-4.7,36.86086814,45.16464,-2.37948,45.22727751,8.50464,2.48052,8.859,36.66,-4.86,36.98074093
09/04/2020 20:30,27.44008,-0.02456,27.44009099,9.31008,2.71544,9.698,36.26,-5.48,36.67176025,45.67008,-2.94456,45.76490621,9.31008,2.71544,9.698,36.36,-5.66,36.79789668
09/04/2020 21:00,25.70488,-0.40816,25.70812032,7.99488,2.33184,8.328,35.42,-5.48,35.8414118,43.51488,-3.32816,43.64196868,7.99488,2.33184,8.328,35.52,-5.66,35.96812478
09/04/2020 21:30,24.47048,-0.72736,24.48128763,6.90048,2.01264,7.188,35.14,-5.48,35.56472972,42.14048,-3.64736,42.29802938,6.90048,2.01264,7.188,35.24,-5.66,35.69164048
09/04/2020 22:00,23.20416,-0.73212,23.21570677,6.88416,2.00788,7.171,32.64,-5.48,33.09682764,39.62416,-3.65212,39.79211023,6.88416,2.00788,7.171,32.74,-5.66,33.2256407
09/04/2020 22:30,21.04352,-1.04564,21.0694826,4.88352,1.42436,5.087,32.32,-4.94,32.69535135,37.30352,-3.67564,37.48416911,4.88352,1.42436,5.087,32.42,-5.1,32.8186898
09/04/2020 23:00,19.7216,-1.4162,19.77238299,4.6416,1.3538,4.835,30.16,-5.54,30.66459196,34.9016,-3.4062,35.06741908,4.6416,1.3538,4.835,30.26,-4.76,30.63209428
09/04/2020 23:30,19.44832,-2.66424,19.6299599,6.32832,1.84576,6.592,26.24,-9.02,27.74703588,32.68832,-7.41424,33.51861004,6.32832,1.84576,6.592,26.36,-9.26,27.93916964
10/04/2020 00:00,18.57096,-2.19472,18.70019656,6.84096,1.99528,7.126,23.46,-8.38,24.91176429,30.42096,-6.62472,31.13393201,6.84096,1.99528,7.126,23.58,-8.62,25.10619047
10/04/2020 00:30,17.14904,-2.17028,17.28582333,5.51904,1.60972,5.749,23.26,-7.56,24.45774315,28.87904,-6.17028,29.53085347,5.51904,1.60972,5.749,23.36,-7.78,24.62149467
10/04/2020 01:00,17.478,-1.981,17.58990748,6.648,1.939,6.925,21.66,-7.84,23.03521652,28.408,-6.121,29.05995707,6.648,1.939,6.925,21.76,-8.06,23.20476675
10/04/2020 01:30,17.92808,-2.00056,18.039354,6.71808,1.95944,6.998,22.42,-7.92,23.77777954,29.25808,-6.20056,29.9078951,6.71808,1.95944,6.998,22.54,-8.16,23.97159152
10/04/2020 02:00,17.5812,-2.7284,17.7916486,5.0112,1.4616,5.22,25.14,-8.38,26.49988679,30.2512,-7.1784,31.09122912,5.0112,1.4616,5.22,25.24,-8.64,26.67784099
10/04/2020 02:30,16.6148,-2.6736,16.82853874,4.2048,1.2264,4.38,24.82,-7.8,26.01677151,29.1448,-6.8336,29.93522099,4.2048,1.2264,4.38,24.94,-8.06,26.21005914
10/04/2020 03:00,16.08992,-2.42544,16.27170196,4.12992,1.20456,4.302,23.92,-7.26,24.99747987,28.18992,-6.27544,28.8799712,4.12992,1.20456,4.302,24.06,-7.48,25.19591237
10/04/2020 03:30,15.73144,-2.43208,15.91832961,3.90144,1.13792,4.064,23.66,-7.14,24.71386655,27.68144,-6.22208,28.37210602,3.90144,1.13792,4.064,23.78,-7.36,24.89293072
10/04/2020 04:00,14.766,-2.927,15.05330811,2.376,0.693,2.475,24.78,-7.24,25.81600279,27.256,-6.767,28.08347957,2.376,0.693,2.475,24.88,-7.46,25.97433349
10/04/2020 04:30,14.20616,-3.02112,14.52384756,1.43616,0.41888,1.496,25.54,-6.88,26.45044423,27.09616,-6.68112,27.90769161,1.43616,0.41888,1.496,25.66,-7.1,26.62415445
10/04/2020 05:00,14.15048,-2.86736,14.43806904,1.38048,0.40264,1.438,25.54,-6.54,26.36405128,27.04048,-6.33736,27.77318294,1.38048,0.40264,1.438,25.66,-6.74,26.53042028
10/04/2020 05:30,14.44536,-2.77552,14.70958656,1.93536,0.56448,2.016,25.02,-6.68,25.89638585,27.05536,-6.33552,27.787251,1.93536,0.56448,2.016,25.12,-6.9,26.05042034
10/04/2020 06:00,14.72136,-3.02752,15.02944835,2.03136,0.59248,2.116,25.38,-7.24,26.39246104,27.55136,-6.86752,28.39437037,2.03136,0.59248,2.116,25.52,-7.46,26.58800481
10/04/2020 06:30,15.83904,-2.52028,16.0382979,2.87904,0.83972,2.999,25.92,-6.72,26.77694531,28.91904,-6.10028,29.55544435,2.87904,0.83972,2.999,26.04,-6.94,26.9489369
10/04/2020 07:00,17.88904,-1.68528,17.96824757,5.63904,1.64472,5.874,24.5,-6.66,25.38908427,30.25904,-5.23528,30.70859258,5.63904,1.64472,5.874,24.62,-6.88,25.56323141
10/04/2020 07:30,19.24952,-1.94764,19.34779889,6.41952,1.87236,6.687,25.66,-7.64,26.77321796,32.17952,-5.98764,32.73183985,6.41952,1.87236,6.687,25.76,-7.86,26.93245626
10/04/2020 08:00,20.43992,-2.06044,20.54350853,6.88992,2.00956,7.177,27.1,-8.14,28.29610574,34.10992,-6.37044,34.69969954,6.88992,2.00956,7.177,27.22,-8.38,28.48074437
10/04/2020 08:30,22.32544,-1.39008,22.36867438,9.08544,2.64992,9.464,26.48,-8.08,27.68531741,35.68544,-5.67008,36.13309335,9.08544,2.64992,9.464,26.6,-8.32,27.87081628
10/04/2020 09:00,27.34152,1.40336,27.37751149,18.01152,5.25336,18.762,18.66,-7.7,20.18627256,36.79152,-2.66664,36.88803211,18.01152,5.25336,18.762,18.78,-7.92,20.38172711
10/04/2020 09:30,30.3864,2.9202,30.52639633,22.7664,6.6402,23.715,15.24,-7.44,16.95910375,38.1064,-1.0198,38.12004345,22.7664,6.6402,23.715,15.34,-7.66,17.14617158
10/04/2020 10:00,33.15168,4.82424,33.5008534,27.27168,7.95424,28.408,11.76,-6.26,13.32235715,39.19168,4.57424,39.45771728,27.27168,7.95424,28.408,11.92,-3.38,12.38994754
10/04/2020 10:30,37.25776,7.46268,37.997793,34.15776,9.96268,35.581,6.2,-5,7.964923101,40.43776,4.78268,40.71960783,34.15776,9.96268,35.581,6.28,-5.18,8.140687932
10/04/2020 11:00,41.5656,9.9458,42.73895227,42.2256,12.3158,43.985,-1.32,-4.74,4.92036584,40.8256,7.3958,41.49008885,42.2256,12.3158,43.985,-1.4,-4.92,5.115310352
10/04/2020 11:30,44.03256,11.25908,45.44923787,46.52256,13.56908,48.461,-4.98,-4.62,6.792996393,41.66256,8.78908,42.57953538,46.52256,13.56908,48.461,-4.86,-4.78,6.816744091
10/04/2020 12:00,47.60128,13.13704,49.38080272,52.72128,15.37704,54.918,-10.24,-4.48,11.17711949,42.58128,10.71704,43.90922856,52.72128,15.37704,54.918,-10.14,-4.66,11.15953404
10/04/2020 12:30,50.12536,14.45948,52.1692273,57.25536,16.69948,59.641,-14.26,-4.48,14.94717365,43.11536,12.03948,44.76475563,57.25536,16.69948,59.641,-14.14,-4.66,14.8880892
10/04/2020 13:00,49.77592,14.79256,51.92746906,57.02592,16.63256,59.402,-14.5,-3.68,14.95969251,42.62592,12.77256,44.4983971,57.02592,16.63256,59.402,-14.4,-3.86,14.90837349
10/04/2020 13:30,50.07672,15.61696,52.45538414,58.68672,17.11696,61.132,-17.22,-3,17.4793707,41.56672,13.95696,43.84733679,58.68672,17.11696,61.132,-17.12,-3.16,17.40919297
10/04/2020 14:00,49.42856,15.71708,51.86722614,58.61856,17.09708,61.061,-18.38,-2.76,18.58607005,40.35856,14.21708,42.78946984,58.61856,17.09708,61.061,-18.26,-2.88,18.48572422
10/04/2020 14:30,48.60256,15.44408,50.99733763,56.72256,16.54408,59.086,-16.24,-2.2,16.38833732,40.62256,14.22408,43.04087398,56.72256,16.54408,59.086,-16.1,-2.32,16.26629644
10/04/2020 15:00,46.91576,14.35668,49.06325302,53.88576,15.71668,56.131,-13.94,-2.72,14.20288703,40.06576,12.85668,42.07801498,53.88576,15.71668,56.131,-13.82,-2.86,14.11283104
10/04/2020 15:30,46.08224,13.73232,48.08481523,51.88224,15.13232,54.044,-11.6,-2.8,11.93314711,40.40224,12.19232,42.20182062,51.88224,15.13232,54.044,-11.48,-2.94,11.85048522
10/04/2020 16:00,44.928,12.894,46.74163476,49.248,14.364,51.3,-8.64,-2.94,9.126510834,40.728,11.284,42.26226023,49.248,14.364,51.3,-8.52,-3.08,9.059624716
10/04/2020 16:30,43.27176,11.51468,44.77759561,45.10176,13.15468,46.981,-3.66,-3.28,4.914671912,41.54176,9.73468,42.66710464,45.10176,13.15468,46.981,-3.56,-3.42,4.936598019
10/04/2020 17:00,41.92632,9.59976,43.01129736,40.21632,11.72976,41.892,3.42,-4.26,5.462966227,43.67632,7.30976,44.28378394,40.21632,11.72976,41.892,3.46,-4.42,5.613198732
10/04/2020 17:30,41.09712,8.08416,41.88468593,36.35712,10.60416,37.872,9.48,-5.04,10.73647987,45.93712,5.38416,46.25157481,36.35712,10.60416,37.872,9.58,-5.22,10.90984876
10/04/2020 18:00,40.07152,7.68336,40.80147958,34.33152,10.01336,35.762,11.48,-4.66,12.38975383,45.91152,5.17336,46.20207054,34.33152,10.01336,35.762,11.58,-4.84,12.55077687
10/04/2020 18:30,35.42776,4.79268,35.75046797,25.99776,7.58268,27.081,18.86,-5.58,19.66814684,44.95776,1.82268,44.99469243,25.99776,7.58268,27.081,18.96,-5.76,19.81563019
10/04/2020 19:00,32.75184,3.01512,32.8903325,21.65184,6.31512,22.554,22.2,-6.6,23.16031088,43.95184,-0.48488,43.95451453,21.65184,6.31512,22.554,22.3,-6.8,23.31372986
10/04/2020 19:30,30.12384,1.51612,30.16196871,18.12384,5.28612,18.879,24,-7.54,25.15654189,42.24384,-2.47388,42.31621557,18.12384,5.28612,18.879,24.12,-7.76,25.33756105
10/04/2020 20:00,28.56368,0.57024,28.56937152,15.22368,4.44024,15.858,26.68,-7.74,27.7800288,42.00368,-3.53976,42.15256854,15.22368,4.44024,15.858,26.78,-7.98,27.94367191
10/04/2020 20:30,28.25008,-0.07456,28.25017839,14.11008,4.11544,14.698,28.28,-8.38,29.49547084,42.51008,-4.52456,42.75018766,14.11008,4.11544,14.698,28.4,-8.64,29.68517475
10/04/2020 21:00,26.95856,0.25708,26.95978574,13.01856,3.79708,13.561,27.88,-7.08,28.76492308,41.01856,-3.48292,41.16616324,13.01856,3.79708,13.561,28,-7.28,28.93092463
10/04/2020 21:30,26.77344,1.08892,26.79557494,13.57344,3.95892,14.139,26.4,-5.74,27.01680218,40.09344,-1.96108,40.14137225,13.57344,3.95892,14.139,26.52,-5.92,27.17272162
10/04/2020 22:00,23.43016,-0.23412,23.43132966,9.14016,2.66588,9.521,28.58,-5.8,29.16258562,37.80016,-3.31412,37.94516422,9.14016,2.66588,9.521,28.66,-5.98,29.27722664
10/04/2020 22:30,22.80896,0.39928,22.81245451,10.00896,2.91928,10.426,25.6,-5.04,26.09140855,35.70896,-2.32072,35.78429216,10.00896,2.91928,10.426,25.7,-5.24,26.22875521
10/04/2020 23:00,21.23696,-0.05172,21.23702298,9.21696,2.68828,9.601,24.04,-5.48,24.65668266,33.37696,-1.77172,33.42395025,9.21696,2.68828,9.601,24.16,-4.46,24.56821524
10/04/2020 23:30,20.01712,-1.36084,20.06332422,9.11712,2.65916,9.497,21.8,-8.04,23.23535238,30.99712,-5.62084,31.50262355,9.11712,2.65916,9.497,21.88,-8.28,23.3942899
11/04/2020 00:00,18.85208,-1.64856,18.92402363,8.54208,2.49144,8.898,20.62,-8.28,22.22032403,29.26208,-6.02856,29.87662735,8.54208,2.49144,8.898,20.72,-8.52,22.40332118
11/04/2020 00:30,17.79968,-1.53676,17.86589599,7.99968,2.33324,8.333,19.6,-7.74,21.07291152,27.67968,-5.66676,28.25379362,7.99968,2.33324,8.333,19.68,-8,21.24387912
11/04/2020 01:00,17.53952,-1.12264,17.5754113,8.21952,2.39736,8.562,18.64,-7.04,19.9251399,26.95952,-4.86264,27.394543,8.21952,2.39736,8.562,18.74,-7.26,20.09714408
11/04/2020 01:30,17.50864,-1.52748,17.57514352,7.44864,2.17252,7.759,20.12,-7.4,21.43768644,27.62864,-5.44748,28.16055373,7.44864,2.17252,7.759,20.18,-7.62,21.57073944
11/04/2020 02:00,17.89632,-1.77024,17.98365978,7.57632,2.20976,7.892,20.64,-7.96,22.12173592,28.33632,-5.99024,28.96256215,7.57632,2.20976,7.892,20.76,-8.2,22.32078852
11/04/2020 02:30,18.38936,-1.80352,18.47758766,8.55936,2.49648,8.916,19.66,-8.6,21.45869521,28.31936,-6.34352,29.02113707,8.55936,2.49648,8.916,19.76,-8.84,21.64724463
11/04/2020 03:00,16.30984,-1.87588,16.41736296,5.49984,1.60412,5.729,21.62,-6.96,22.71268368,27.21984,-5.57588,27.78507022,5.49984,1.60412,5.729,21.72,-7.18,22.87598741
11/04/2020 03:30,14.05032,-3.30324,14.43339484,1.84032,0.53676,1.917,24.42,-7.68,25.5991953,26.38032,-7.38324,27.39404162,1.84032,0.53676,1.917,24.54,-7.92,25.78639176
11/04/2020 04:00,13.96888,-4.50616,14.67770712,2.13888,0.62384,2.228,23.66,-10.26,25.78881928,25.91888,-9.55616,27.62441917,2.13888,0.62384,2.228,23.78,-10.18,25.86736941
11/04/2020 04:30,14.74088,-4.50516,15.41395503,3.65088,1.06484,3.803,22.18,-11.14,24.82039484,25.95088,-10.37516,27.94802529,3.65088,1.06484,3.803,22.3,-11.44,25.06319214
11/04/2020 05:00,14.00632,-4.90024,14.83877866,2.29632,0.66976,2.392,23.42,-11.14,25.93445585,25.83632,-10.77024,27.99131117,2.29632,0.66976,2.392,23.54,-11.44,26.172604
11/04/2020 05:30,13.92032,-5.15324,14.84355724,1.84032,0.53676,1.917,24.16,-11.38,26.70599184,26.10032,-11.14324,28.37954372,1.84032,0.53676,1.917,24.26,-11.68,26.92526694
11/04/2020 06:00,14.58776,-4.97232,15.41190151,2.59776,0.75768,2.706,23.98,-11.46,26.57765979,26.67776,-11.00232,28.85747605,2.59776,0.75768,2.706,24.08,-11.76,26.7982089
11/04/2020 06:30,15.45984,-4.16588,16.0112838,3.33984,0.97412,3.479,24.24,-10.28,26.32975503,27.71984,-9.18588,29.20222459,3.33984,0.97412,3.479,24.38,-10.16,26.41230774
11/04/2020 07:00,15.67,-2.855,15.92796048,3.48,1.015,3.625,24.38,-7.74,25.57913212,27.98,-6.965,28.83386247,3.48,1.015,3.625,24.5,-7.98,25.76684692
11/04/2020 07:30,17.94624,-3.00568,18.19619857,5.94624,1.73432,6.194,24,-9.48,25.80446473,30.04624,-8.00568,31.09449228,5.94624,1.73432,6.194,24.1,-9.74,25.99379926
11/04/2020 08:00,18.10928,-2.81896,18.32737181,5.48928,1.60104,5.718,25.24,-8.84,26.74328327,30.82928,-7.47896,31.7234826,5.48928,1.60104,5.718,25.34,-9.08,26.91768935
11/04/2020 08:30,19.4504,-2.1278,19.56644048,6.8304,1.9922,7.115,25.24,-8.24,26.55099245,32.1704,-6.4878,32.81807711,6.8304,1.9922,7.115,25.34,-8.48,26.72126494
11/04/2020 09:00,27.41288,1.98084,27.48435404,19.92288,5.81084,20.753,14.98,-7.66,16.82486256,35.02288,-2.06916,35.08394999,19.92288,5.81084,20.753,15.1,-7.88,17.03245138
11/04/2020 09:30,33.03512,4.60316,33.35428361,27.64512,8.06316,28.797,10.78,-6.92,12.80994926,38.50512,0.92316,38.51618479,27.64512,8.06316,28.797,10.86,-7.14,12.99689194
11/04/2020 10:00,36.53208,5.79644,36.98907387,32.42208,9.45644,33.773,8.22,-7.32,11.00685241,40.72208,1.91644,40.76715028,32.42208,9.45644,33.773,8.3,-7.54,11.2134562
11/04/2020 10:30,40.04032,7.58176,40.75181358,37.96032,11.07176,39.542,4.16,-6.98,8.125638436,42.20032,3.87176,42.37755932,37.96032,11.07176,39.542,4.24,-7.2,8.35569267
11/04/2020 11:00,38.22,6.39,38.75049032,32.64,9.52,34,11.16,-6.26,12.79582744,43.96,4.76,44.21695602,32.64,9.52,34,11.32,-4.76,12.28006515
11/04/2020 11:30,42.93872,9.80796,44.04463366,39.79872,11.60796,41.457,6.28,-3.6,7.238673912,46.25872,7.84796,46.91971496,39.79872,11.60796,41.457,6.46,-3.76,7.474570222
11/04/2020 12:00,43.1684,12.4062,44.91574954,45.7584,13.3462,47.665,-5.18,-1.88,5.510607952,40.6984,11.3462,42.25039665,45.7584,13.3462,47.665,-5.06,-2,5.44091904
11/04/2020 12:30,44.0224,12.6532,45.80475054,47.2224,13.7732,49.19,-6.4,-2.24,6.780678432,40.9424,11.4132,42.50342636,47.2224,13.7732,49.19,-6.28,-2.36,6.708800191
11/04/2020 13:00,43.0672,12.2846,44.78498759,46.2672,13.4946,48.195,-6.4,-2.42,6.842251092,39.9872,10.9346,41.4552969,46.2672,13.4946,48.195,-6.28,-2.56,6.78174019
11/04/2020 13:30,43.9472,13.0146,45.83378886,48.4272,14.1246,50.445,-8.96,-2.22,9.230926281,39.5672,11.7846,41.28486542,48.4272,14.1246,50.445,-8.86,-2.34,9.163798339
11/04/2020 14:00,40.02056,10.87308,41.47130443,41.53056,12.11308,43.261,-3.02,-2.48,3.907787098,38.69056,9.51308,39.84291812,41.53056,12.11308,43.261,-2.84,-2.6,3.850402576
11/04/2020 14:30,42.58936,12.82648,44.47889583,47.43936,13.83648,49.416,-9.7,-2.02,9.908097698,37.85936,11.69648,39.62497677,47.43936,13.83648,49.416,-9.58,-2.14,9.816109209
11/04/2020 15:00,39.57112,10.39616,40.91397904,42.50112,12.39616,44.272,-5.86,-4,7.095040521,36.76112,11.59616,38.54673618,42.50112,12.39616,44.272,-5.74,-0.8,5.795480998
11/04/2020 15:30,39.03048,9.23764,40.10875667,41.34048,12.05764,43.063,-4.62,-5.64,7.290678981,36.82048,6.21764,37.34175672,41.34048,12.05764,43.063,-4.52,-5.84,7.384849355
11/04/2020 16:00,34.25256,5.95908,34.76706057,31.16256,9.08908,32.461,6.18,-6.26,8.796590248,37.44256,2.60908,37.53335314,31.16256,9.08908,32.461,6.28,-6.48,9.023790778
11/04/2020 16:30,34.532,6.761,35.18764194,31.752,9.261,33.075,5.56,-5,7.477539702,37.412,4.081,37.63392492,31.752,9.261,33.075,5.66,-5.18,7.672548468
11/04/2020 17:00,36.20408,5.00744,36.54873273,29.61408,8.63744,30.848,13.18,-7.26,15.04725889,42.89408,1.15744,42.90969315,29.61408,8.63744,30.848,13.28,-7.48,15.2416797
11/04/2020 17:30,33.62072,3.01896,33.75599107,22.59072,6.58896,23.532,22.06,-7.14,23.18670309,44.75072,-0.77104,44.75736189,22.59072,6.58896,23.532,22.16,-7.36,23.35027195
11/04/2020 18:00,29.49256,1.33408,29.52271777,14.72256,4.29408,15.336,29.54,-5.92,30.12736298,44.38256,0.69408,44.38798688,14.72256,4.29408,15.336,29.66,-3.6,29.87767729
11/04/2020 18:30,25.89816,-0.56012,25.90421637,8.22816,2.39988,8.571,35.34,-5.92,35.83241549,43.66816,-3.68012,43.8229561,8.22816,2.39988,8.571,35.44,-6.08,35.95775299
11/04/2020 19:00,23.35168,-1.90076,23.4289105,3.87168,1.12924,4.033,38.96,-6.06,39.42848209,42.91168,-5.13076,43.21732267,3.87168,1.12924,4.033,39.04,-6.26,39.53870509
11/04/2020 19:30,22.18088,-2.57016,22.32928929,2.33088,0.67984,2.428,39.7,-6.5,40.22859679,42.15088,-6.04016,42.58145392,2.33088,0.67984,2.428,39.82,-6.72,40.3830509
11/04/2020 20:00,21.2528,-3.1146,21.47981008,1.0128,0.2954,1.055,40.48,-6.82,41.05049086,41.5728,-6.7246,42.11315644,1.0128,0.2954,1.055,40.56,-7.02,41.16301738
11/04/2020 20:30,20.13,-3.645,20.45734404,0.12,0.035,0.125,40.02,-7.36,40.69115383,40.26,-7.545,40.96089141,0.12,0.035,0.125,40.14,-7.58,40.84943084
11/04/2020 21:00,19.48416,-3.68212,19.82903171,0.40416,0.11788,0.421,38.16,-7.6,38.90945386,38.66416,-7.72212,39.42776187,0.40416,0.11788,0.421,38.26,-7.84,39.05500224
11/04/2020 21:30,19.06528,-3.96096,19.47239342,0.54528,0.15904,0.568,37.04,-8.24,37.94547667,37.66528,-8.32096,38.5734584,0.54528,0.15904,0.568,37.12,-8.48,38.07630234
11/04/2020 22:00,18.7328,-4.4296,19.24939355,1.3728,0.4004,1.43,34.72,-9.66,36.03878466,36.2328,-8.9996,37.33374608,1.3728,0.4004,1.43,34.86,-9.4,36.10511875
11/04/2020 22:30,19.27584,-2.30788,19.41350864,4.39584,1.28212,4.579,29.76,-7.18,30.61388574,34.23584,-5.97788,34.75381691,4.39584,1.28212,4.579,29.84,-7.26,30.71047378
11/04/2020 23:00,17.28288,-2.17916,17.41972099,2.88288,0.84084,3.003,28.8,-6.04,29.42654584,31.78288,-4.27916,32.06965343,2.88288,0.84084,3.003,28.9,-5.12,29.35003237
11/04/2020 23:30,17.63648,-3.16936,17.91899187,5.55648,1.62064,5.788,24.16,-9.58,25.99003655,29.79648,-8.21936,30.90935294,5.55648,1.62064,5.788,24.24,-9.84,26.16110089
12/04/2020 00:00,17.37416,-2.38712,17.53738229,6.76416,1.97288,7.046,21.22,-8.72,22.94181335,28.08416,-6.98712,28.94028142,6.76416,1.97288,7.046,21.32,-8.96,23.12626213
12/04/2020 00:30,17.5876,-1.2382,17.63113193,8.0976,2.3618,8.435,18.98,-7.2,20.29976355,27.1576,-5.0582,27.62463801,8.0976,2.3618,8.435,19.06,-7.42,20.45336158
12/04/2020 01:00,14.73704,-2.18128,14.89759479,3.52704,1.02872,3.674,22.42,-6.42,23.32108059,26.02704,-5.57128,26.6166484,3.52704,1.02872,3.674,22.5,-6.6,23.44802764
12/04/2020 01:30,13.90088,-2.95516,14.21152474,1.49088,0.43484,1.553,24.82,-6.78,25.72937621,26.39088,-6.56516,27.19521783,1.49088,0.43484,1.553,24.9,-7,25.86522762
12/04/2020 02:00,14.47976,-2.64632,14.7195944,2.06976,0.60368,2.156,24.82,-6.5,25.65701464,26.96976,-6.09632,27.65019117,2.06976,0.60368,2.156,24.9,-6.7,25.78565493
12/04/2020 02:30,14.21392,-2.19844,14.38292947,2.23392,0.65156,2.327,23.96,-5.7,24.62867435,26.31392,-5.22844,26.82832404,2.23392,0.65156,2.327,24.08,-5.88,24.78751299
12/04/2020 03:00,12.73872,-4.13204,13.39211491,0.43872,0.12796,0.457,24.6,-8.52,26.03363978,25.15872,-8.45204,26.5405006,0.43872,0.12796,0.457,24.72,-8.58,26.16667346
12/04/2020 03:30,13.1292,-4.6344,13.92313025,1.4592,0.4256,1.52,23.34,-10.12,25.43953616,24.8992,-9.9744,26.82272947,1.4592,0.4256,1.52,23.44,-10.4,25.64358789
12/04/2020 04:00,12.09576,-4.69332,12.97438486,0.36576,0.10668,0.381,23.46,-9.6,25.34820704,23.90576,-9.75332,25.81884219,0.36576,0.10668,0.381,23.54,-9.86,25.52158302
12/04/2020 04:30,11.83944,-4.90808,12.81645773,0.10944,0.03192,0.114,23.46,-9.88,25.45556914,23.64944,-10.08808,25.71119154,0.10944,0.03192,0.114,23.54,-10.12,25.62315359
12/04/2020 05:00,11.75784,-4.94688,12.75611317,0.14784,0.04312,0.154,23.22,-9.98,25.27387584,23.50784,-10.23688,25.64005175,0.14784,0.04312,0.154,23.36,-10.28,25.52191215
12/04/2020 05:30,11.80592,-4.94744,12.80066051,0.14592,0.04256,0.152,23.32,-9.98,25.3657801,23.50592,-10.23744,25.63851503,0.14592,0.04256,0.152,23.36,-10.28,25.52191215
12/04/2020 06:00,12.0144,-4.9758,13.0040145,0.2544,0.0742,0.265,23.52,-10.1,25.59688262,23.8744,-10.2858,25.99585846,0.2544,0.0742,0.265,23.62,-10.36,25.79213058
12/04/2020 06:30,12.32736,-4.64452,13.17328245,0.56736,0.16548,0.591,23.52,-9.62,25.41131244,24.28736,-9.71452,26.1581298,0.56736,0.16548,0.591,23.72,-9.88,25.6953848
12/04/2020 07:00,13.55368,-4.04476,14.14433897,2.14368,0.62524,2.233,22.82,-9.34,24.65741268,25.04368,-8.97476,26.60323712,2.14368,0.62524,2.233,22.9,-9.6,24.83082761
12/04/2020 07:30,15.32488,-2.16316,15.4767958,4.03488,1.17684,4.203,22.58,-6.68,23.54737353,26.75488,-3.70316,27.00994257,4.03488,1.17684,4.203,22.72,-4.88,23.23817549
12/04/2020 08:00,18.29888,-2.43616,18.46033274,8.37888,2.44384,8.728,19.84,-9.76,22.11070329,28.41888,-5.59616,28.96462924,8.37888,2.44384,8.728,20.04,-8.04,21.59266542
12/04/2020 08:30,21.8284,0.1162,21.82870928,12.8784,3.7562,13.415,17.9,-7.28,19.3237781,30.8784,-3.7438,31.1045274,12.8784,3.7562,13.415,18,-7.5,19.5
12/04/2020 09:00,24.40504,1.08772,24.42926753,16.41504,4.78772,17.099,15.98,-7.4,17.61023566,32.49504,-2.85228,32.61998047,16.41504,4.78772,17.099,16.08,-7.64,17.80269642
12/04/2020 09:30,29.80616,3.95888,30.06792152,25.19616,7.34888,26.246,9.22,-6.78,11.4445096,34.51616,0.32888,34.5177268,25.19616,7.34888,26.246,9.32,-7.02,11.66802468
12/04/2020 10:00,34.48352,6.17436,35.03192648,32.48352,9.47436,33.837,4,-6.6,7.717512553,36.74352,7.39436,37.48016571,32.48352,9.47436,33.837,4.26,-2.08,4.740675057
12/04/2020 10:30,37.36152,8.49836,38.31586224,36.13152,10.53836,37.637,2.46,-4.08,4.764241807,38.69152,6.29836,39.20080431,36.13152,10.53836,37.637,2.56,-4.24,4.952898141
12/04/2020 11:00,40.60808,10.72444,42.00035446,42.11808,12.28444,43.873,-3.02,-3.12,4.342211418,39.17808,9.02444,40.20401062,42.11808,12.28444,43.873,-2.94,-3.26,4.389897493
12/04/2020 11:30,42.00352,11.44436,43.5346881,43.52352,12.69436,45.337,-3.04,-2.5,3.935936991,40.64352,10.05436,41.86867413,43.52352,12.69436,45.337,-2.88,-2.64,3.906916943
12/04/2020 12:00,43.49,12.615,45.28264927,46.44,13.545,48.375,-5.9,-1.86,6.186242802,40.68,11.565,42.29198062,46.44,13.545,48.375,-5.76,-1.98,6.090812754
12/04/2020 12:30,42.39024,11.61632,43.95305834,43.53024,12.69632,45.344,-2.28,-2.16,3.140700559,41.33024,10.39632,42.61774522,43.53024,12.69632,45.344,-2.2,-2.3,3.182766093
12/04/2020 13:00,40.79952,10.71736,42.18367738,40.61952,11.84736,42.312,0.36,-2.26,2.288492954,41.05952,9.44736,42.13237228,40.61952,11.84736,42.312,0.44,-2.4,2.44
12/04/2020 13:30,43.14296,12.41128,44.89270396,45.91296,13.39128,47.826,-5.54,-1.96,5.876495554,40.43296,11.29128,41.97996258,45.91296,13.39128,47.826,-5.48,-2.1,5.86859438
12/04/2020 14:00,44.94728,13.06504,46.80761957,47.77728,13.93504,49.768,-5.66,-1.74,5.921418749,42.29728,12.05504,43.98163122,47.77728,13.93504,49.768,-5.48,-1.88,5.793513614
12/04/2020 14:30,43.54976,11.59368,45.06656202,44.06976,12.85368,45.906,-1.04,-2.52,2.726169474,43.10976,10.19368,44.29856114,44.06976,12.85368,45.906,-0.96,-2.66,2.827932107
12/04/2020 15:00,41.50656,8.87608,42.44501525,35.74656,10.42608,37.236,11.52,-3.1,11.9298114,47.38656,7.16608,47.92534581,35.74656,10.42608,37.236,11.64,-3.26,12.08789477
12/04/2020 15:30,36.56528,7.32404,37.29157094,31.14528,9.08404,32.443,10.84,-3.52,11.39719264,42.06528,5.40404,42.41098242,31.14528,9.08404,32.443,10.92,-3.68,11.52340228
12/04/2020 16:00,32.5288,4.3534,32.81881962,22.4688,6.5534,23.405,20.12,-4.4,20.59549465,42.6688,1.9934,42.71533843,22.4688,6.5534,23.405,20.2,-4.56,20.70829785
12/04/2020 16:30,32.55024,4.09132,32.80635645,21.81024,6.36132,22.719,21.48,-4.54,21.95454395,43.39024,1.66132,43.42203256,21.81024,6.36132,22.719,21.58,-4.7,22.0858869
12/04/2020 17:00,33.39952,2.45236,33.48943126,21.05952,6.14236,21.937,24.68,-7.38,25.75979037,45.85952,-0.65764,45.86423514,21.05952,6.14236,21.937,24.8,-6.8,25.71536506
12/04/2020 17:30,33.60048,3.67264,33.80059971,20.58048,6.00264,21.438,26.04,-4.66,26.45368027,46.74048,2.08264,46.78685563,20.58048,6.00264,21.438,26.16,-3.92,26.45206986
12/04/2020 18:00,31.17352,2.10436,31.24446639,15.92352,4.64436,16.587,30.5,-5.08,30.92016171,46.52352,-0.61564,46.52759317,15.92352,4.64436,16.587,30.6,-5.26,31.04879386
12/04/2020 18:30,28.56896,1.14428,28.59186689,12.52896,3.65428,13.051,32.08,-5.02,32.47039883,44.70896,-1.54572,44.73567206,12.52896,3.65428,13.051,32.18,-5.2,32.59742935
12/04/2020 19:00,44.7128,9.6204,45.73605339,37.3728,10.9004,38.93,14.68,-2.56,14.90154354,51.8928,8.2004,52.53674192,37.3728,10.9004,38.93,14.52,-2.7,14.76889976
12/04/2020 19:30,50.0972,14.6296,52.18960283,54.5472,15.9096,56.82,-8.9,-2.56,9.260863891,45.7672,13.2096,47.63538735,54.5472,15.9096,56.82,-8.78,-2.7,9.185771606
12/04/2020 20:00,51.38384,15.78112,53.75260702,57.84384,16.87112,60.254,-12.92,-2.18,13.10262569,45.02384,14.55112,47.31681796,57.84384,16.87112,60.254,-12.82,-2.32,13.02823089
12/04/2020 20:30,51.38192,15.51056,53.67195892,57.84192,16.87056,60.252,-12.92,-2.72,13.20321173,45.02192,14.01056,47.15155429,57.84192,16.87056,60.252,-12.82,-2.86,13.1351437
12/04/2020 21:00,52.33136,16.03248,54.73218116,60.59136,17.67248,63.116,-16.52,-3.28,16.84247013,44.19136,17.21248,47.42515963,60.59136,17.67248,63.116,-16.4,-0.46,16.40644995
12/04/2020 21:30,51.03312,14.80216,53.13645902,59.49312,17.35216,61.972,-16.92,-5.1,17.67190991,42.69312,12.03216,44.35623259,59.49312,17.35216,61.972,-16.8,-5.32,17.62221325
12/04/2020 22:00,49.23112,14.44116,51.30546051,57.50112,16.77116,59.897,-16.54,-4.66,17.18392272,41.08112,11.91116,42.77305405,57.50112,16.77116,59.897,-16.42,-4.86,17.12413501
12/04/2020 22:30,46.99624,13.67932,48.94660734,54.78624,15.97932,57.069,-15.58,-4.6,16.24488843,39.32624,11.17932,40.88435334,54.78624,15.97932,57.069,-15.46,-4.8,16.18800791
12/04/2020 23:00,49.07488,15.81184,51.55926814,60.07488,17.52184,62.578,-22,-3.42,22.26424039,38.17488,13.94184,40.64106748,60.07488,17.52184,62.578,-21.9,-3.58,22.19068273
12/04/2020 23:30,44.60376,13.46068,46.59061399,53.93376,15.73068,56.181,-18.66,-4.54,19.20435367,35.37376,10.99068,37.04184044,53.93376,15.73068,56.181,-18.56,-4.74,19.15570933
13/04/2020 00:00,46.3044,15.2242,48.74293513,58.5744,17.0842,61.015,-24.54,-3.72,24.82035455,34.1744,13.1842,36.62939728,58.5744,17.0842,61.015,-24.4,-3.9,24.70971469
13/04/2020 00:30,48.30816,16.77488,51.13780325,63.30816,18.46488,65.946,-30,-3.38,30.18980623,33.42816,14.90488,36.60050995,63.30816,18.46488,65.946,-29.88,-3.56,30.09132765
13/04/2020 01:00,49.20248,17.50864,52.22486489,65.41248,19.07864,68.138,-32.42,-3.14,32.57170551,33.11248,15.75864,36.67112033,65.41248,19.07864,68.138,-32.3,-3.32,32.47017709
13/04/2020 01:30,48.31328,16.60804,51.08815926,63.11328,18.40804,65.743,-29.6,-3.6,29.8181153,33.63328,17.36804,37.85295678,63.11328,18.40804,65.743,-29.48,-1.04,29.49833894
13/04/2020 02:00,47.14544,15.52992,49.63739445,60.44544,17.62992,62.964,-26.6,-4.2,26.92953769,33.96544,13.24992,36.45835288,60.44544,17.62992,62.964,-26.48,-4.38,26.83979881
13/04/2020 02:30,46.63664,15.25152,49.06714841,59.93664,17.48152,62.434,-26.6,-4.46,26.97131068,33.45664,12.82152,35.82929158,59.93664,17.48152,62.434,-26.48,-4.66,26.88691131
13/04/2020 03:00,46.38648,15.38564,48.87149931,60.39648,17.61564,62.913,-28.02,-4.46,28.37273339,32.49648,12.95564,34.98385085,60.39648,17.61564,62.913,-27.9,-4.66,28.28649148
13/04/2020 03:30,45.7784,15.1762,48.22840401,59.6784,17.4062,62.165,-27.8,-4.46,28.1554897,31.9984,12.7462,34.44362375,59.6784,17.4062,62.165,-27.68,-4.66,28.06952084
13/04/2020 04:00,46.22408,15.47244,48.7448661,60.69408,17.70244,63.223,-28.94,-4.46,29.28165296,31.87408,13.04244,34.43925401,60.69408,17.70244,63.223,-28.82,-4.66,29.19431451
13/04/2020 04:30,42.14952,13.56236,44.27775565,53.45952,15.59236,55.687,-22.62,-4.06,22.9814708,30.93952,11.37236,32.96338074,53.45952,15.59236,55.687,-22.52,-4.22,22.9119794
13/04/2020 05:00,38.57592,11.27256,40.18920518,46.70592,13.62256,48.652,-16.26,-4.7,16.92564918,30.56592,8.74256,31.7916313,46.70592,13.62256,48.652,-16.14,-4.88,16.86161321
13/04/2020 05:30,33.7016,8.2688,34.70116563,37.8816,11.0488,39.46,-8.36,-5.56,10.04007968,29.6416,5.2688,30.10622368,37.8816,11.0488,39.46,-8.24,-5.78,10.06508818
13/04/2020 06:00,38.918,11.119,40.47521322,46.728,13.629,48.675,-15.62,-5.02,16.40685223,31.248,8.409,32.35967838,46.728,13.629,48.675,-15.48,-5.22,16.33642556
13/04/2020 06:30,40.26936,11.63148,41.91554225,47.79936,13.94148,49.791,-15.06,-4.62,15.75271405,32.87936,9.14148,34.12651419,47.79936,13.94148,49.791,-14.92,-4.8,15.67311073
13/04/2020 07:00,39.93136,11.13748,41.45548181,45.83136,13.36748,47.741,-11.8,-4.46,12.61473741,34.15136,8.72748,35.24889072,45.83136,13.36748,47.741,-11.68,-4.64,12.56789561
13/04/2020 07:30,43.96856,13.05208,45.8649219,52.01856,15.17208,54.186,-16.1,-4.24,16.64895192,36.03856,10.77208,37.61403348,52.01856,15.17208,54.186,-15.98,-4.4,16.57469155
13/04/2020 08:00,47.82216,15.01688,50.12450171,58.17216,16.96688,60.596,-20.7,-3.9,21.06418762,37.59216,12.90688,39.74617019,58.17216,16.96688,60.596,-20.58,-4.06,20.97665369
13/04/2020 08:30,50.61248,16.04364,53.09445843,61.21248,17.85364,63.763,-21.2,-3.62,21.50684542,40.15248,14.05364,42.54087972,61.21248,17.85364,63.763,-21.06,-3.8,21.40008411
13/04/2020 09:00,57.40472,19.63596,60.67019699,72.53472,21.15596,75.557,-30.26,-3.04,30.41231987,42.39472,17.95596,46.04051241,72.53472,21.15596,75.557,-30.14,-3.2,30.30939788
13/04/2020 09:30,55.8932,17.7326,58.638681,68.4432,19.9626,71.295,-25.1,-4.46,25.49316771,43.4832,15.3226,46.10391256,68.4432,19.9626,71.295,-24.96,-4.64,25.38761903
13/04/2020 10:00,54.84208,16.67644,57.32152641,64.82208,18.90644,67.523,-19.96,-4.46,20.45221748,45.00208,14.26644,47.20930538,64.82208,18.90644,67.523,-19.82,-4.64,20.35588367
13/04/2020 10:30,58.90536,18.88948,61.85995386,71.65536,20.89948,74.641,-25.5,-4.02,25.81492592,46.29536,16.71948,49.22196023,71.65536,20.89948,74.641,-25.36,-4.18,25.7021789
13/04/2020 11:00,56.76776,17.64768,59.44761715,67.39776,19.65768,70.206,-21.26,-4.02,21.63672803,46.25776,15.47768,48.77846798,67.39776,19.65768,70.206,-21.14,-4.18,21.54929233
13/04/2020 11:30,61.33808,19.82444,64.46214765,74.03808,21.59444,77.123,-25.4,-3.54,25.64549863,48.75808,17.89444,51.93805299,74.03808,21.59444,77.123,-25.28,-3.7,25.54933267
13/04/2020 12:00,67.42304,23.04172,71.25157671,84.86304,24.75172,88.399,-34.88,-3.42,35.04726523,50.10304,21.17172,54.39261296,84.86304,24.75172,88.399,-34.76,-3.58,34.94386928
13/04/2020 12:30,65.87064,22.29352,69.54093937,82.40064,24.03352,85.834,-33.06,-3.48,33.24265332,49.46064,20.47352,53.53055137,82.40064,24.03352,85.834,-32.94,-3.56,33.13181553
13/04/2020 13:00,63.33088,22.56984,67.23241807,77.45088,22.58984,80.678,-28.24,-0.04,28.24002833,49.33088,22.54984,54.24049231,77.45088,22.58984,80.678,-28.12,-0.04,28.12002845
13/04/2020 13:30,65.5524,24.1332,69.85362187,82.0224,23.9232,85.44,-32.94,0.42,32.94267749,49.1824,24.3432,54.87713418,82.0224,23.9232,85.44,-32.84,0.42,32.84268564
13/04/2020 14:00,68.95232,26.97776,74.04202839,89.51232,26.10776,93.242,-41.12,1.74,41.15679774,48.51232,27.80776,55.91705203,89.51232,26.10776,93.242,-41,1.7,41.03522877
13/04/2020 14:30,65.23432,24.57876,69.71106045,83.82432,24.44876,87.317,-37.18,0.26,37.18090908,46.78432,25.12876,53.10581114,83.82432,24.44876,87.317,-37.04,0.68,37.04624137
13/04/2020 15:00,64.69144,24.11792,69.04097678,83.82144,24.44792,87.314,-38.26,-0.66,38.26569221,45.70144,23.70792,51.48482387,83.82144,24.44792,87.314,-38.12,-0.74,38.1271819
13/04/2020 15:30,61.9284,21.9712,65.71042806,78.2784,22.8312,81.54,-32.7,-1.72,32.74520423,45.7184,20.9912,50.30708276,78.2784,22.8312,81.54,-32.56,-1.84,32.61194873
13/04/2020 16:00,58.46192,19.46056,61.61582171,71.76192,20.93056,74.752,-26.6,-2.94,26.76198049,45.28192,17.83056,48.66601636,71.76192,20.93056,74.752,-26.48,-3.1,26.6608402
13/04/2020 16:30,57.08488,17.86684,59.81561248,67.63488,19.72684,70.453,-21.1,-3.72,21.42541482,46.63488,15.84684,49.25377519,67.63488,19.72684,70.453,-21,-3.88,21.35543022
13/04/2020 17:00,50.69552,12.27536,52.16052349,51.75552,15.09536,53.912,-2.12,-5.64,6.025280076,49.83552,12.25536,51.32029718,51.75552,15.09536,53.912,-1.92,-2.84,3.428119018
13/04/2020 17:30,50.37912,13.30016,52.10518197,48.54912,14.16016,50.572,3.66,-1.72,4.044007913,52.26912,12.36016,53.710655,48.54912,14.16016,50.572,3.72,-1.8,4.132602086
13/04/2020 18:00,48.01904,12.36972,49.58667336,45.35904,13.22972,47.249,5.32,-1.72,5.591135842,50.85904,11.42972,52.12754022,45.35904,13.22972,47.249,5.5,-1.8,5.787054518
13/04/2020 18:30,47.4528,11.4754,48.82062098,42.2928,12.3354,44.055,10.32,-1.72,10.46235155,52.6128,10.5354,53.65725838,42.2928,12.3354,44.055,10.32,-1.8,10.47580069
13/04/2020 19:00,40.6648,8.2264,41.48854801,32.0448,9.3464,33.38,17.24,-2.24,17.384913,49.4248,6.9664,49.91334074,32.0448,9.3464,33.38,17.38,-2.38,17.54220055
13/04/2020 19:30,39.37808,7.71944,40.12758326,30.95808,9.02944,32.248,16.84,-2.62,17.0425937,47.93808,6.26944,48.34630691,30.95808,9.02944,32.248,16.98,-2.76,17.2028486
13/04/2020 20:00,36.15896,5.95928,36.646738,26.32896,7.67928,27.426,19.66,-3.44,19.95868733,46.08896,4.07928,46.26913398,26.32896,7.67928,27.426,19.76,-3.6,20.08525828
13/04/2020 20:30,32.85264,3.87952,33.08091036,19.95264,5.81952,20.784,25.8,-3.88,26.09012074,45.85264,1.79952,45.88793815,19.95264,5.81952,20.784,25.9,-4.02,26.21012018
13/04/2020 21:00,34.5872,5.0346,34.95170384,23.7072,6.9146,24.695,21.76,-3.76,22.08246363,45.5672,2.9946,45.66549403,23.7072,6.9146,24.695,21.86,-3.92,22.20869199
13/04/2020 21:30,29.958,2.789,30.08754369,16.488,4.809,17.175,26.94,-4.04,27.24124079,43.548,0.609,43.55225809,16.488,4.809,17.175,27.06,-4.2,27.38400263
13/04/2020 22:00,29.15512,2.77316,29.28671096,17.32512,5.05316,18.047,23.66,-4.56,24.09541865,41.08512,0.31316,41.08631347,17.32512,5.05316,18.047,23.76,-4.74,24.22819019
13/04/2020 22:30,34.10552,6.01536,34.63193686,28.23552,8.23536,29.412,11.74,-4.44,12.55154174,40.09552,4.83536,40.38603014,28.23552,8.23536,29.412,11.86,-3.4,12.33773075
13/04/2020 23:00,25.52192,0.94056,25.53924536,14.64192,4.27056,15.252,21.76,-6.66,22.75638811,36.52192,-2.60944,36.61502175,14.64192,4.27056,15.252,21.88,-6.88,22.93618974
13/04/2020 23:30,22.1012,-0.0584,22.10127716,10.7712,3.1416,11.22,22.66,-6.4,23.54645621,33.5512,-3.4784,33.73102856,10.7712,3.1416,11.22,22.78,-6.62,23.72241134
14/04/2020 00:00,19.48264,-1.61548,19.54950222,7.59264,2.21452,7.909,23.78,-7.66,24.98327441,31.49264,-5.68548,32.00173522,7.59264,2.21452,7.909,23.9,-7.9,25.17180963
14/04/2020 00:30,17.9916,-2.8462,18.21533763,5.3616,1.5638,5.585,25.26,-8.82,26.75556017,30.7016,-7.5162,31.60825058,5.3616,1.5638,5.585,25.34,-9.08,26.91768935
14/04/2020 01:00,16.83928,-3.28396,17.15650734,3.68928,1.07604,3.843,26.3,-8.72,27.70791223,30.08928,-7.90396,31.11008445,3.68928,1.07604,3.843,26.4,-8.98,27.88548726
14/04/2020 01:30,17.3588,-3.3016,17.66998868,3.6288,1.0584,3.78,27.46,-8.72,28.81128251,31.1888,-7.9216,32.17907693,3.6288,1.0584,3.78,27.56,-8.98,28.98610012
14/04/2020 02:00,17.79656,-3.44392,18.12672427,4.06656,1.18608,4.236,27.46,-9.26,28.97928916,31.62656,-8.33392,32.70616945,4.06656,1.18608,4.236,27.56,-9.52,29.15791488
14/04/2020 02:30,17.47744,-3.44908,17.81451829,3.87744,1.13092,4.039,27.2,-9.16,28.70096862,31.19744,-8.28908,32.2798561,3.87744,1.13092,4.039,27.32,-9.42,28.8984221
14/04/2020 03:00,16.51744,-3.57908,16.9007585,2.91744,0.85092,3.039,27.2,-8.86,28.60663559,30.23744,-8.26908,31.34773456,2.91744,0.85092,3.039,27.32,-9.12,28.80202771
14/04/2020 03:30,15.3228,-3.7246,15.76898364,1.2528,0.3654,1.305,28.14,-8.18,29.30481189,29.5128,-8.0346,30.58692794,1.2528,0.3654,1.305,28.26,-8.4,29.48198772
14/04/2020 04:00,14.97152,-3.02664,15.27438905,0.97152,0.28336,1.012,28,-6.62,28.77193772,29.09152,-6.53664,29.81684421,0.97152,0.28336,1.012,28.12,-6.82,28.9352173
14/04/2020 04:30,14.65928,-3.39396,15.04704139,0.56928,0.16604,0.593,28.18,-7.12,29.06556038,28.86928,-7.17396,29.74728609,0.56928,0.16604,0.593,28.3,-7.34,29.2363746
14/04/2020 05:00,14.618,-3.406,15.00955562,0.528,0.154,0.55,28.18,-7.12,29.06556038,28.828,-7.186,29.71013598,0.528,0.154,0.55,28.3,-7.34,29.2363746
14/04/2020 05:30,14.60224,-3.69268,15.0619155,0.16224,0.04732,0.169,28.88,-7.48,29.83294823,29.16224,-7.65268,30.14962277,0.16224,0.04732,0.169,29,-7.7,30.00483294
14/04/2020 06:00,14.79928,-3.79396,15.27785394,0.08928,0.02604,0.093,29.42,-7.64,30.39582208,29.62928,-7.85396,30.65255162,0.08928,0.02604,0.093,29.54,-7.88,30.57296191
14/04/2020 06:30,16.36048,-3.62736,16.7577757,0.66048,0.19264,0.688,31.4,-7.64,32.31608887,32.20048,-7.68736,33.10538349,0.66048,0.19264,0.688,31.54,-7.88,32.50947554
14/04/2020 07:00,17.96528,-2.54596,18.14478431,1.38528,0.40404,1.443,33.16,-5.9,33.68078978,34.70528,-2.85596,34.82259277,1.38528,0.40404,1.443,33.32,-3.26,33.47909796
14/04/2020 07:30,20.98064,-2.15148,21.09066431,4.04064,1.17852,4.209,33.88,-6.66,34.52839411,38.04064,-5.68148,38.4625728,4.04064,1.17852,4.209,34,-6.86,34.68514956
14/04/2020 08:00,23.72624,-1.63068,23.78221146,6.78624,1.97932,7.069,33.88,-7.22,34.64076789,40.78624,-5.46068,41.15016889,6.78624,1.97932,7.069,34,-7.44,34.80450546
14/04/2020 08:30,25.33448,-0.69536,25.34402104,8.72448,2.54464,9.088,33.22,-6.48,33.84610465,42.08448,-4.15536,42.2891295,8.72448,2.54464,9.088,33.36,-6.7,34.02616052
14/04/2020 09:00,27.82976,1.17368,27.85449814,12.62976,3.68368,13.156,30.4,-5.02,30.81169259,43.12976,-1.51632,43.15640652,12.62976,3.68368,13.156,30.5,-5.2,30.94010343
14/04/2020 09:30,29.74424,1.62332,29.78850418,14.99424,4.37332,15.619,29.5,-5.5,30.00833218,44.61424,-1.30668,44.63337119,14.99424,4.37332,15.619,29.62,-5.68,30.15968833
14/04/2020 10:00,32.41968,2.85824,32.54543266,19.63968,5.72824,20.458,25.56,-5.74,26.19658756,45.33968,-0.21176,45.34017451,19.63968,5.72824,20.458,25.7,-5.94,26.37752073
14/04/2020 10:30,33.95776,4.98268,34.32137183,24.31776,7.09268,25.331,19.28,-4.22,19.73643332,43.71776,2.69268,43.80060576,24.31776,7.09268,25.331,19.4,-4.4,19.89271223
14/04/2020 11:00,43.8472,11.0796,45.22537434,41.5872,12.1296,43.32,4.52,-2.1,4.984014446,46.1672,9.8896,47.2145586,41.5872,12.1296,43.32,4.58,-2.24,5.098431131
14/04/2020 11:30,46.14536,12.03948,47.69007578,44.77536,13.05948,46.641,2.74,-2.04,3.416021077,47.65536,10.91948,48.89037104,44.77536,13.05948,46.641,2.88,-2.14,3.588035674
14/04/2020 12:00,45.95904,12.78472,47.70411327,45.71904,13.33472,47.624,0.48,-1.1,1.200166655,46.27904,12.15472,47.8485816,45.71904,13.33472,47.624,0.56,-1.18,1.306139349
14/04/2020 12:30,45.50952,13.19736,47.38445654,45.65952,13.31736,47.562,-0.3,-0.24,0.384187454,45.49952,12.93736,47.30308239,45.65952,13.31736,47.562,-0.16,-0.38,0.412310563
14/04/2020 13:00,49.522,15.586,51.91677841,52.272,15.246,54.45,-5.5,0.68,5.541876938,46.892,15.926,49.52269318,52.272,15.246,54.45,-5.38,0.68,5.422803703
14/04/2020 13:30,48.94416,15.27288,51.27174331,52.36416,15.27288,54.546,-6.84,0,6.84,45.62416,15.27288,48.11262661,52.36416,15.27288,54.546,-6.74,0,6.74
14/04/2020 14:00,48.1788,15.1284,50.49817082,51.8688,15.1284,54.03,-7.38,0,7.38,44.5888,15.1284,47.08534349,51.8688,15.1284,54.03,-7.28,0,7.28
14/04/2020 14:30,47.73424,14.87332,49.99773311,50.99424,14.87332,53.119,-6.52,0,6.52,44.61424,14.87332,47.02814113,50.99424,14.87332,53.119,-6.38,0,6.38
14/04/2020 15:00,46.69064,14.03852,48.75547054,49.40064,14.40852,51.459,-5.42,-0.74,5.470283356,44.10064,13.64852,46.16436447,49.40064,14.40852,51.459,-5.3,-0.76,5.354213294
14/04/2020 15:30,45.0764,13.0752,46.93445101,46.4064,13.5352,48.34,-2.66,-0.92,2.814604768,43.7664,12.5752,45.5371653,46.4064,13.5352,48.34,-2.64,-0.96,2.809127979
14/04/2020 16:00,43.68264,11.62452,45.2029037,42.39264,12.36452,44.159,2.58,-1.48,2.974357073,44.97264,10.76452,46.24298043,42.39264,12.36452,44.159,2.58,-1.6,3.035852434
14/04/2020 16:30,41.12984,9.94412,42.31488226,37.41984,10.91412,38.979,7.42,-1.94,7.669419796,44.93984,8.85412,45.80376251,37.41984,10.91412,38.979,7.52,-2.06,7.797050724
14/04/2020 17:00,39.38496,7.96728,40.18274038,31.70496,9.24728,33.026,15.36,-2.56,15.57187208,47.14496,6.56728,47.60017248,31.70496,9.24728,33.026,15.44,-2.68,15.67086469
14/04/2020 17:30,36.7444,5.4392,37.14479544,24.3744,7.1092,25.39,24.74,-3.34,24.96443871,49.2344,7.7492,49.84050806,24.3744,7.1092,25.39,24.86,0.64,24.86823677
14/04/2020 18:00,33.81864,3.61752,34.01156954,17.16864,5.00752,17.884,33.3,-2.78,33.41584056,50.56864,2.08752,50.61170903,17.16864,5.00752,17.884,33.4,-2.92,33.52739775
14/04/2020 18:30,29.80584,1.07212,29.82511592,10.15584,2.96212,10.579,39.3,-3.78,39.48136776,49.55584,-0.95788,49.56509671,10.15584,2.96212,10.579,39.4,-3.92,39.59452487
14/04/2020 19:00,26.60272,-0.69004,26.61166787,5.14272,1.49996,5.357,42.92,-4.38,43.14291135,48.16272,-3.04004,48.25856858,5.14272,1.49996,5.357,43.02,-4.54,43.25889504
14/04/2020 19:30,24.4268,-1.9426,24.50392322,2.1168,0.6174,2.205,44.62,-5.12,44.91279105,46.8368,-4.6826,47.070294,2.1168,0.6174,2.205,44.72,-5.3,45.03297014
14/04/2020 20:00,23.36504,-2.62228,23.51172998,1.05504,0.30772,1.099,44.62,-5.86,45.00315544,45.77504,-5.75228,46.13505188,1.05504,0.30772,1.099,44.72,-6.06,45.12872699
14/04/2020 20:30,23.0788,-2.9916,23.27188604,0.2688,0.0784,0.28,45.62,-6.14,46.03133715,45.9888,-6.2616,46.41311625,0.2688,0.0784,0.28,45.72,-6.34,46.15749127
14/04/2020 21:00,22.73176,-3.11532,22.94423961,0.22176,0.06468,0.231,45.02,-6.36,45.46702102,45.36176,-6.49532,45.82443074,0.22176,0.06468,0.231,45.14,-6.56,45.61417762
14/04/2020 21:30,21.9888,-3.1366,22.21138413,0.1488,0.0434,0.155,43.68,-6.36,44.14059356,43.9488,-4.4966,44.17823483,0.1488,0.0434,0.155,43.8,-4.54,44.03466362
14/04/2020 22:00,20.76232,-3.54724,21.06316319,0.35232,0.10276,0.367,40.82,-7.3,41.46760663,41.29232,-7.43724,41.95674236,0.35232,0.10276,0.367,40.94,-7.54,41.62853829
14/04/2020 22:30,20.1264,-1.2548,20.16547793,1.0464,0.3052,1.09,38.16,-3.12,38.28733472,39.3264,-2.7348,39.42137578,1.0464,0.3052,1.09,38.28,-3.04,38.40052083
